Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-14 12:30:00,7.19288,0.41584000000000004,7.2048903947,0.12288000000000002,0.035840000000000004,0.128,7.07,0.38,7.0802047993,7.07056,1.38308,7.2045630679,0.7305600000000001,0.21308000000000002,0.761,6.34,1.17,6.4470535906
2020-03-14 13:00:00,6.87808,0.37444000000000005,6.8882646436,0.11808,0.034440000000000005,0.123,6.76,0.34,6.7685448953,7.08816,1.43988,7.2329293236,0.7881600000000001,0.22988000000000003,0.8210000000000001,6.3,1.21,6.4151461402
2020-03-14 13:30:00,7.20392,0.36156000000000005,7.2129875225,0.07392,0.021560000000000003,0.077,7.13,0.34,7.1381019886,7.05344,1.34392,7.1803298531,0.7334400000000001,0.21392000000000003,0.764,6.32,1.13,6.4202258527
2020-03-14 14:00:00,6.7796,0.39780000000000004,6.7912606341,0.1296,0.0378,0.135,6.65,0.36,6.6597372321,6.86664,1.30652,6.9898311425,0.7766400000000001,0.22652000000000003,0.809,6.09,1.08,6.1850222312
2020-03-14 14:30:00,6.5608,0.3894,6.5723457761,0.1008,0.029400000000000003,0.105,6.46,0.36,6.4700231839,6.56112,1.29616,6.687923923,0.7411200000000001,0.21616000000000002,0.772,5.82,1.08,5.9193580733
2020-03-14 15:00:00,6.6116,0.38380000000000003,6.6227303282,0.0816,0.0238,0.085,6.53,0.36,6.5399159016,6.71664,1.37652,6.8562424257,0.7766400000000001,0.22652000000000003,0.809,5.94,1.15,6.0502975133
2020-03-14 15:30:00,6.78416,0.34288,6.7928192674000005,0.044160000000000005,0.01288,0.046,6.74,0.33,6.7480737992,6.92304,1.3167200000000001,7.0471437051,0.74304,0.21672000000000002,0.774,6.18,1.1,6.2771331036
2020-03-14 16:00:00,7.234,0.447,7.2477972516,0.024,0.007,0.025,7.21,0.44,7.2234133206,7.20624,1.32932,7.3278227735,0.78624,0.22932000000000002,0.8190000000000001,6.42,1.1,6.5135550969
2020-03-14 16:30:00,7.71248,0.35364,7.7205834624000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.7,0.35000000000000003,7.7079504409,7.33512,1.23316,7.4380554582,0.76512,0.22316000000000003,0.797,6.57,1.01,6.6471798531
2020-03-14 17:00:00,7.93112,0.38616000000000006,7.9405153485,0.021120000000000003,0.0061600000000000005,0.022,7.91,0.38,7.9191224261,7.40872,1.24296,7.5122620828,0.7987200000000001,0.23296000000000003,0.8320000000000001,6.61,1.01,6.6867181786
2020-03-14 17:30:00,8.7448,0.4314,8.7554344838,0.0048000000000000004,0.0014,0.005,8.74,0.43,8.750571409900001,7.67128,1.25204,7.7727820631,0.7612800000000001,0.22204000000000002,0.793,6.91,1.03,6.9863438221
2020-03-14 18:00:00,9.02,0.33,9.0260345667,0.0,0.0,0.0,9.02,0.33,9.0260345667,7.70936,1.2114800000000001,7.8039679266,0.75936,0.22148,0.791,6.95,0.99,7.0201566934
2020-03-14 18:30:00,9.22,0.4,9.2286727106,0.0,0.0,0.0,9.22,0.4,9.2286727106,7.87536,1.26448,7.9762274792,0.73536,0.21448,0.766,7.14,1.05,7.2167929165
2020-03-14 19:00:00,9.27,0.35000000000000003,9.2766049824,0.0,0.0,0.0,9.27,0.35000000000000003,9.2766049824,8.17536,1.29448,8.2772090465,0.73536,0.21448,0.766,7.44,1.08,7.5179784517
2020-03-14 19:30:00,8.94,0.16,8.9414316527,0.0,0.0,0.0,8.94,0.16,8.9414316527,8.1936,1.3498,8.3040376324,0.7536,0.21980000000000002,0.785,7.44,1.13,7.5253239133
2020-03-14 20:00:00,8.47,0.23,8.4731222109,0.0,0.0,0.0,8.47,0.23,8.4731222109,7.71768,1.28224,7.8234726305,0.7276800000000001,0.21224,0.758,6.99,1.07,7.0714213564
2020-03-14 20:30:00,8.15,0.26,8.1541461846,0.0,0.0,0.0,8.15,0.26,8.1541461846,7.0844,0.9142,7.1431425157,0.7344,0.2142,0.765,6.35,0.7000000000000001,6.3884661696
2020-03-14 21:00:00,7.68,0.28,7.6851024717000005,0.0,0.0,0.0,7.68,0.28,7.6851024717000005,6.69936,0.74148,6.7402683181,0.75936,0.22148,0.791,5.94,0.52,5.9627175013
2020-03-14 21:30:00,7.33,0.28,7.3353459359,0.0,0.0,0.0,7.33,0.28,7.3353459359,6.28264,0.68952,6.3203641667,0.7526400000000001,0.21952000000000002,0.784,5.53,0.47000000000000003,5.5499369366
2020-03-14 22:00:00,6.84,0.23,6.8438658666,0.0,0.0,0.0,6.84,0.23,6.8438658666,6.30664,0.69652,6.3449860678,0.7766400000000001,0.22652000000000003,0.809,5.53,0.47000000000000003,5.5499369366
2020-03-14 22:30:00,6.53,0.19,6.5327635806,0.0,0.0,0.0,6.53,0.19,6.5327635806,6.07016,0.68588,6.1087866062,0.74016,0.21588000000000002,0.771,5.33,0.47000000000000003,5.3506821995
2020-03-14 23:00:00,6.04,0.04,6.0401324489,0.0,0.0,0.0,6.04,0.04,6.0401324489,5.788,0.6940000000000001,5.8294579508,0.768,0.224,0.8,5.02,0.47000000000000003,5.0419539863
2020-03-14 23:30:00,5.54,-0.26,5.5460977272,0.0,0.0,0.0,5.54,-0.26,5.5460977272,5.3332,0.6726000000000001,5.3754453769,0.7632,0.22260000000000002,0.795,4.57,0.45,4.5921019152
2020-03-15 00:00:00,5.19,-0.24,5.1955461696,0.0,0.0,0.0,5.19,-0.24,5.1955461696,5.08392,0.68156,5.1294021679,0.7939200000000001,0.23156000000000002,0.8270000000000001,4.29,0.45,4.3135368319000005
2020-03-15 00:30:00,5.27,-0.28,5.2774330882000005,0.0,0.0,0.0,5.27,-0.28,5.2774330882000005,4.90624,0.6093200000000001,4.9439318159,0.78624,0.22932000000000002,0.8190000000000001,4.12,0.38,4.1374871601
2020-03-15 01:00:00,5.95,-0.12,5.951209961,0.0,0.0,0.0,5.95,-0.12,5.951209961,5.00664,0.49652,5.0312002743,0.7766400000000001,0.22652000000000003,0.809,4.23,0.27,4.2386082622
2020-03-15 01:30:00,6.01,0.25,6.0151974199,0.0,0.0,0.0,6.01,0.25,6.0151974199,4.85032,0.45176000000000005,4.8713130879,0.7603200000000001,0.22176,0.792,4.09,0.23,4.096461888
2020-03-15 02:00:00,5.59,0.06,5.5903219943,0.0,0.0,0.0,5.59,0.06,5.5903219943,4.87984,0.51912,4.9073744508,0.81984,0.23912000000000003,0.854,4.06,0.28,4.069643719
2020-03-15 02:30:00,5.39,-0.21,5.3940893578,0.0,0.0,0.0,5.39,-0.21,5.3940893578,4.75832,0.45576000000000005,4.7800969028,0.80832,0.23576000000000003,0.842,3.95,0.22,3.9561218384
2020-03-15 03:00:00,5.33,0.03,5.3300844271,0.0,0.0,0.0,5.33,0.03,5.3300844271,4.74176,0.45968000000000003,4.7639892527,0.82176,0.23968000000000003,0.856,3.92,0.22,3.9261686158
2020-03-15 03:30:00,5.14,0.02,5.1400389104,0.0,0.0,0.0,5.14,0.02,5.1400389104,4.65504,0.45772,4.6774891769,0.8150400000000001,0.23772000000000001,0.849,3.84,0.22,3.8462969204
2020-03-15 04:00:00,4.74,-0.18,4.7434164903,0.0,0.0,0.0,4.74,-0.18,4.7434164903,4.6796,0.5028,4.7065341813,0.9696,0.2828,1.01,3.71,0.22,3.7165171868
2020-03-15 04:30:00,4.69,0.17,4.6930800121,0.0,0.0,0.0,4.69,0.17,4.6930800121,4.58968,0.48824000000000006,4.6155758904,0.91968,0.26824000000000003,0.9580000000000001,3.67,0.22,3.6765880922000003
2020-03-15 05:00:00,4.69,0.15,4.6923981076,0.0,0.0,0.0,4.69,0.15,4.6923981076,4.5711200000000005,0.5261600000000001,4.6013022505,0.9811200000000001,0.28616,1.022,3.59,0.24,3.5980133407
2020-03-15 05:30:00,4.73,-0.21,4.7346594387,0.0,0.0,0.0,4.73,-0.21,4.7346594387,4.5586400000000005,0.5225200000000001,4.5884884003,0.9686400000000001,0.28252000000000005,1.009,3.59,0.24,3.5980133407
2020-03-15 06:00:00,4.73,0.02,4.7300422831,0.0,0.0,0.0,4.73,0.02,4.7300422831,4.57592,0.52756,4.6062309321,0.9859200000000001,0.28756000000000004,1.027,3.59,0.24,3.5980133407
2020-03-15 06:30:00,4.94,0.23,4.9453513525,0.0,0.0,0.0,4.94,0.23,4.9453513525,4.65808,0.51944,4.6869528694,0.95808,0.27944,0.998,3.7,0.24,3.7077756135
2020-03-15 07:00:00,5.16,0.23,5.1651234254,0.0,0.0,0.0,5.16,0.23,5.1651234254,4.75656,0.54608,4.7878039225,0.9465600000000001,0.27608000000000005,0.986,3.81,0.27,3.8195549479
2020-03-15 07:30:00,5.64288,0.20084000000000002,5.6464529928000005,0.00288,0.00084,0.003,5.64,0.2,5.6435449852,5.05496,0.55728,5.0855856693,0.9849600000000001,0.28728000000000004,1.026,4.07,0.27,4.0789459423
2020-03-15 08:00:00,6.16056,0.25308,6.165756158,0.010560000000000002,0.0030800000000000003,0.011,6.15,0.25,6.1550792034,5.0772,0.5346000000000001,5.1052675738,0.9072,0.2646,0.9450000000000001,4.17,0.27,4.1787318651
2020-03-15 08:30:00,6.5992,0.2556,6.6041480904,0.019200000000000002,0.0056,0.02,6.58,0.25,6.5847475274,5.3836,0.5848,5.4152691531,0.8736,0.2548,0.91,4.51,0.33,4.522057054
2020-03-15 09:00:00,7.16824,0.25532000000000005,7.1727855816,0.018240000000000003,0.00532,0.019,7.15,0.25,7.1543692944,5.79648,0.6256400000000001,5.8301462932,0.87648,0.25564000000000003,0.913,4.92,0.37,4.9338929863
2020-03-15 09:30:00,7.45728,0.25504000000000004,7.461639927,0.01728,0.00504,0.018000000000000002,7.44,0.25,7.4441990839,6.06352,0.59936,6.0930704247,0.9235200000000001,0.26936000000000004,0.962,5.14,0.33,5.1505824913
2020-03-15 10:00:00,7.78304,0.27672,7.7879577297,0.02304,0.00672,0.024,7.76,0.27,7.7646957442,6.2264,0.6902,6.2645377323,0.9264,0.2702,0.965,5.3,0.42,5.3166154647
2020-03-15 10:30:00,8.1944,0.4042,8.2043628028,0.014400000000000001,0.004200000000000001,0.015,8.18,0.4,8.1897741117,6.5532,0.6776,6.5881387356,0.8832000000000001,0.2576,0.92,5.67,0.42,5.6855342757
2020-03-15 11:00:00,8.14184,0.6951200000000001,8.1714595024,0.051840000000000004,0.015120000000000001,0.054,8.09,0.68,8.1185281917,6.31208,0.7114400000000001,6.3520469772,0.8620800000000001,0.25144,0.898,5.45,0.46,5.4693783925
2020-03-15 11:30:00,8.26896,0.69428,8.2980554469,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.22,0.68,8.2480785641,6.38656,0.6310800000000001,6.4176639519,0.8265600000000001,0.24108000000000002,0.861,5.5600000000000005,0.39,5.5736612742
2020-03-15 12:00:00,8.77976,0.62868,8.8022397263,0.02976,0.00868,0.031,8.75,0.62,8.7719382123,6.54968,0.65824,6.5826733171,0.6796800000000001,0.19824000000000003,0.708,5.87,0.46,5.8879962636
2020-03-15 12:30:00,8.5532,0.48260000000000003,8.5668041299,0.0432,0.0126,0.045,8.51,0.47000000000000003,8.5229689663,6.48664,0.6065200000000001,6.5149339981,0.7766400000000001,0.22652000000000003,0.809,5.71,0.38,5.7226305140000004
2020-03-15 13:00:00,8.02696,0.56828,8.0470509505,0.09696,0.028280000000000003,0.101,7.93,0.54,7.9483646117,6.44312,0.69716,6.480727382,0.8131200000000001,0.23716,0.847,5.63,0.46,5.6487609261
2020-03-15 13:30:00,7.69024,0.37632000000000004,7.6994420577,0.09024,0.026320000000000003,0.094,7.6,0.35000000000000003,7.608054942,6.27272,0.6199600000000001,6.3032822085,0.8227200000000001,0.23996,0.857,5.45,0.38,5.4632316444
2020-03-15 14:00:00,7.44544,0.43492000000000003,7.4581319511,0.08544,0.02492,0.089,7.36,0.41000000000000003,7.3714109911,6.1296,0.6278,6.1616660896,0.8496,0.24780000000000002,0.885,5.28,0.38,5.2936565812
2020-03-15 14:30:00,6.85752,0.44136000000000003,6.8717086085,0.10752,0.031360000000000006,0.112,6.75,0.41000000000000003,6.7624403879,5.84248,0.6086400000000001,5.8740969689,0.85248,0.24864000000000003,0.888,4.99,0.36,5.0029691184
2020-03-15 15:00:00,6.45536,0.46948000000000006,6.4724094586,0.13536,0.03948,0.14100000000000001,6.32,0.43,6.3346112746,5.50328,0.60304,5.5362214551,0.83328,0.24304,0.868,4.67,0.36,4.6838552497
2020-03-15 15:30:00,7.21712,0.34416,7.2253212524,0.11712000000000002,0.03416,0.122,7.1,0.31,7.1067643833,5.80248,0.6086400000000001,5.8343137386,0.85248,0.24864000000000003,0.888,4.95,0.36,4.9630736444
2020-03-15 16:00:00,8.09688,0.27784000000000003,8.1016455612,0.02688,0.007840000000000001,0.028,8.07,0.27,8.0745154653,6.2717600000000004,0.61968,6.3022993264,0.82176,0.23968000000000003,0.856,5.45,0.38,5.4632316444
2020-03-15 16:30:00,8.46648,0.26064000000000004,8.4704909421,0.036480000000000005,0.01064,0.038,8.43,0.25,8.4337061841,6.39584,0.49212000000000006,6.4147448429,0.7958400000000001,0.23212000000000002,0.8290000000000001,5.6,0.26,5.6060324651
2020-03-15 17:00:00,8.86208,0.25644,8.8657894967,0.022080000000000002,0.00644,0.023,8.84,0.25,8.8435343613,6.6096,0.5478000000000001,6.6322618314,0.8496,0.24780000000000002,0.885,5.76,0.30000000000000004,5.767807209
2020-03-15 17:30:00,9.07784,0.25812,9.0815089605,0.027840000000000004,0.00812,0.029,9.05,0.25,9.0534523802,6.72984,0.5791200000000001,6.7547114224,0.81984,0.23912000000000003,0.854,5.91,0.34,5.9197719551
2020-03-15 18:00:00,9.7448,0.0114,9.7448066682,0.0048000000000000004,0.0014,0.005,9.74,0.01,9.7400051335,6.6268,0.47240000000000004,6.643616485,0.5568000000000001,0.16240000000000002,0.58,6.07,0.31,6.0779108253
2020-03-15 18:30:00,9.71,0.32,9.7152714836,0.0,0.0,0.0,9.71,0.32,9.7152714836,7.01928,0.59604,7.0445408225,0.8092800000000001,0.23604000000000003,0.843,6.21,0.36,6.2204260304
2020-03-15 19:00:00,9.78,0.28,9.784007359,0.0,0.0,0.0,9.78,0.28,9.784007359,7.2536,0.5648000000000001,7.2755557863,0.8736,0.2548,0.91,6.38,0.31,6.387526908
2020-03-15 19:30:00,9.78,0.39,9.7877729847,0.0,0.0,0.0,9.78,0.39,9.7877729847,7.32712,0.5541600000000001,7.3480460532,0.8371200000000001,0.24416000000000002,0.872,6.49,0.31,6.4973994798
2020-03-15 20:00:00,9.16,0.27,9.1639783937,0.0,0.0,0.0,9.16,0.27,9.1639783937,7.10456,0.6350800000000001,7.1328885734,0.8745600000000001,0.25508000000000003,0.911,6.23,0.38,6.241578326
2020-03-15 20:30:00,8.71,0.27,8.7141838402,0.0,0.0,0.0,8.71,0.27,8.7141838402,6.82632,0.56976,6.8500562917,0.8563200000000001,0.24976,0.892,5.97,0.32,5.9785700632
2020-03-15 21:00:00,8.39,0.30000000000000004,8.3953618147,0.0,0.0,0.0,8.39,0.30000000000000004,8.3953618147,6.52664,0.58152,6.5524953415,0.8966400000000001,0.26152000000000003,0.934,5.63,0.32,5.6390868055
2020-03-15 21:30:00,7.84,0.28,7.8449984066,0.0,0.0,0.0,7.84,0.28,7.8449984066,6.05384,0.50612,6.0749597694,0.84384,0.24612000000000003,0.879,5.21,0.26,5.2164834899
2020-03-15 22:00:00,7.24,0.28,7.2454123416,0.0,0.0,0.0,7.24,0.28,7.2454123416,5.9778400000000005,0.51312,5.9998219307,0.8678400000000001,0.25312,0.904,5.11,0.26,5.116610206
2020-03-15 22:30:00,6.75,0.28,6.7558049113,0.0,0.0,0.0,6.75,0.28,6.7558049113,5.558,0.519,5.582179234,0.888,0.259,0.925,4.67,0.26,4.6772320875
2020-03-15 23:00:00,6.06,-0.13,6.0613942291,0.0,0.0,0.0,6.06,-0.13,6.0613942291,5.17776,0.46768000000000004,5.1988386395,0.91776,0.26768000000000003,0.9560000000000001,4.26,0.2,4.2646922515
2020-03-15 23:30:00,5.65,0.18,5.6528665295,0.0,0.0,0.0,5.65,0.18,5.6528665295,4.78744,0.45592000000000005,4.8091002069,0.8774400000000001,0.25592000000000004,0.914,3.91,0.2,3.9151117481
2020-03-16 00:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,4.56336,0.46348000000000006,4.5868364043,0.90336,0.26348000000000005,0.9410000000000001,3.66,0.2,3.6654604076
2020-03-16 00:30:00,5.42,-0.2,5.4236887816,0.0,0.0,0.0,5.42,-0.2,5.4236887816,4.64624,0.49432000000000004,4.6724617066,0.90624,0.26432,0.9440000000000001,3.74,0.23,3.7470655185
2020-03-16 01:00:00,6.09,0.18,6.0926595178,0.0,0.0,0.0,6.09,0.18,6.0926595178,4.9729600000000005,0.46628000000000003,4.9947720869,0.9129600000000001,0.26628,0.9510000000000001,4.06,0.2,4.0649231235
2020-03-16 01:30:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,4.96816,0.48488000000000003,4.9917654592,0.9081600000000001,0.26488,0.9460000000000001,4.06,0.22,4.0659562221
2020-03-16 02:00:00,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,5.00272,0.49496000000000007,5.0271455917,0.9427200000000001,0.27496000000000004,0.982,4.06,0.22,4.0659562221
2020-03-16 02:30:00,5.8100000000000005,0.2,5.8134413216,0.0,0.0,0.0,5.8100000000000005,0.2,5.8134413216,4.99504,0.49272000000000005,5.0192825782,0.9350400000000001,0.27272,0.974,4.06,0.22,4.0659562221
2020-03-16 03:00:00,5.69,0.23,5.6946466089,0.0,0.0,0.0,5.69,0.23,5.6946466089,4.98616,0.49888000000000005,5.0110550586,0.9561600000000001,0.27888,0.996,4.03,0.22,4.0360004955
2020-03-16 03:30:00,5.5600000000000005,0.27,5.566551895,0.0,0.0,0.0,5.5600000000000005,0.27,5.566551895,4.89928,0.5210400000000001,4.926908483,0.9292800000000001,0.27104,0.968,3.9699999999999998,0.25,3.9778637483
2020-03-16 04:00:00,5.4,0.27,5.4067457865,0.0,0.0,0.0,5.4,0.27,5.4067457865,4.92136,0.5274800000000001,4.9495473934,0.9513600000000001,0.27748,0.991,3.9699999999999998,0.25,3.9778637483
2020-03-16 04:30:00,5.85,0.4,5.863659267,0.0,0.0,0.0,5.85,0.4,5.863659267,4.70408,0.50244,4.7308365645,0.93408,0.27244,0.973,3.77,0.23,3.777009399
2020-03-16 05:00:00,5.78,0.43,5.7959727398,0.0,0.0,0.0,5.78,0.43,5.7959727398,4.8012,0.5016,4.8273309396,0.9312,0.2716,0.97,3.87,0.23,3.8768286008
2020-03-16 05:30:00,6.29,0.54,6.3131370966,0.0,0.0,0.0,6.29,0.54,6.3131370966,4.9168,0.4974,4.9418952842,0.9168000000000001,0.2674,0.9550000000000001,4.0,0.23,4.0066070434
2020-03-16 06:00:00,6.87,0.59,6.8952882463,0.0,0.0,0.0,6.87,0.59,6.8952882463,5.23848,0.54664,5.26692396,0.9484800000000001,0.27664,0.988,4.29,0.27,4.2984881063
2020-03-16 06:30:00,7.8100000000000005,0.85,7.8561186345,0.0,0.0,0.0,7.8100000000000005,0.85,7.8561186345,6.01568,0.66124,6.0519124415,0.89568,0.26124,0.933,5.12,0.4,5.1356012306
2020-03-16 07:00:00,8.84672,0.9319600000000001,8.8956733416,0.00672,0.0019600000000000004,0.007,8.84,0.93,8.8887850688,6.828,0.9440000000000001,6.8929471201,1.008,0.294,1.05,5.82,0.65,5.8561847648
2020-03-16 07:30:00,9.61784,1.13812,9.6849451934,0.027840000000000004,0.00812,0.029,9.59,1.13,9.6563450643,7.56992,1.5045600000000001,7.7179912931,1.00992,0.29456000000000004,1.052,6.5600000000000005,1.21,6.6706596375
2020-03-16 08:00:00,10.85432,1.48876,10.9559421776,0.06432,0.018760000000000002,0.067,10.79,1.47,10.889674008,7.46032,1.4117600000000001,7.5927228844,1.00032,0.29176,1.042,6.46,1.12,6.5563709474
2020-03-16 08:30:00,10.8156,1.8708,10.9762059019,0.1056,0.0308,0.11,10.71,1.8399999999999999,10.866908484,7.2812,1.4616,7.4264492188,0.9312,0.2716,0.97,6.35,1.19,6.4605417729
2020-03-16 09:00:00,10.26936,2.01648,10.4654644617,0.15936,0.04648,0.166,10.11,1.97,10.30014563,7.2228,1.5104000000000002,7.3790343542,0.8928,0.2604,0.93,6.33,1.25,6.4522399211
2020-03-16 09:30:00,10.0064,2.1402,10.2327169901,0.2064,0.060200000000000004,0.215,9.8,2.08,10.0183032496,7.0788,1.5034,7.2366857746,0.8688,0.2534,0.905,6.21,1.25,6.3345560223
2020-03-16 10:00:00,9.74,2.37,10.0241957283,0.24,0.07,0.25,9.5,2.3,9.7744565066,7.14456,1.57508,7.3161201876,0.8745600000000001,0.25508000000000003,0.911,6.27,1.32,6.4074409869
2020-03-16 10:30:00,9.28304,2.61672,9.6447942021,0.26304,0.07672000000000001,0.274,9.02,2.54,9.3708057284,7.08504,1.62772,7.2696123831,0.8150400000000001,0.23772000000000001,0.849,6.27,1.3900000000000001,6.4222270281
2020-03-16 11:00:00,10.19128,3.37204,10.73465611,0.28128000000000003,0.08204,0.293,9.91,3.29,10.4418484954,5.2964,0.6752,5.3392647434,0.8064,0.23520000000000002,0.84,4.49,0.44,4.5115075086
2020-03-16 11:30:00,10.47856,3.66708,11.1016978611,0.29856000000000005,0.08708,0.311,10.18,3.58,10.7911445176,5.01216,0.5768800000000001,5.045249092,0.8121600000000001,0.23688,0.846,4.2,0.34,4.2137394319
2020-03-16 12:00:00,9.91376,3.45568,10.4987790528,0.29376,0.08568,0.306,9.62,3.37,10.1931987129,5.65848,0.9216400000000001,5.7330459792,0.8284800000000001,0.24164000000000002,0.863,4.83,0.68,4.8776326225
2020-03-16 12:30:00,8.10872,2.03296,8.3596809987,0.31872,0.09296,0.332,7.79,1.94,8.027932486,7.35776,2.24268,7.6919598153,0.79776,0.23268000000000003,0.8310000000000001,6.5600000000000005,2.01,6.8610276198
2020-03-16 13:00:00,7.9188,2.0184,8.1719845815,0.26880000000000004,0.0784,0.28,7.65,1.94,7.8921543320000005,7.11544,2.30492,7.4794480144,0.80544,0.23492000000000002,0.839,6.31,2.07,6.6408583783
2020-03-16 13:30:00,7.6056799999999996,1.8962400000000001,7.838500775,0.29568,0.08624000000000001,0.308,7.31,1.81,7.5307502946,6.98664,2.24652,7.3389366123,0.7766400000000001,0.22652000000000003,0.809,6.21,2.02,6.530275645
2020-03-16 14:00:00,7.44824,2.05532,7.7266175912,0.25824,0.07532000000000001,0.269,7.19,1.98,7.457647082,6.78584,1.98212,7.0694005545,0.7958400000000001,0.23212000000000002,0.8290000000000001,5.99,1.75,6.2404006282
2020-03-16 14:30:00,8.7012,1.9116,8.9087089974,0.2112,0.0616,0.22,8.49,1.85,8.6892232104,6.04168,1.55424,6.23839396,0.39168000000000003,0.11424000000000001,0.40800000000000003,5.65,1.44,5.830617463
2020-03-16 15:00:00,8.82536,2.02948,9.0557036281,0.13536,0.03948,0.14100000000000001,8.69,1.99,8.9149425124,6.54128,1.67204,6.7515969815,0.5212800000000001,0.15204,0.543,6.02,1.52,6.2089290542
2020-03-16 15:30:00,8.66408,2.01744,8.895861195,0.09408000000000001,0.027440000000000003,0.098,8.57,1.99,8.7980111389,7.1276,1.7168,7.3314448781,0.7776000000000001,0.2268,0.81,6.35,1.49,6.5224688577
2020-03-16 16:00:00,9.42088,1.74484,9.5810984026,0.05088,0.01484,0.053,9.37,1.73,9.5283681709,7.28008,1.59044,7.4517826189,0.7900800000000001,0.23044,0.8230000000000001,6.49,1.3599999999999999,6.6309652389
2020-03-16 16:30:00,9.15216,1.61688,9.2938868941,0.09216,0.02688,0.096,9.06,1.5899999999999999,9.1984618279,7.60384,1.59112,7.7685291787,0.72384,0.21112000000000003,0.754,6.88,1.38,7.0170364115
2020-03-16 17:00:00,9.71088,1.4648400000000001,9.820740634,0.05088,0.01484,0.053,9.66,1.45,9.7682188755,8.08128,1.51204,8.221517585,0.7612800000000001,0.22204000000000002,0.793,7.32,1.29,7.4327989345
2020-03-16 17:30:00,10.16632,1.2947600000000001,10.248437237,0.01632,0.00476,0.017,10.15,1.29,10.2316469837,8.35928,1.51604,8.4956423771,0.8092800000000001,0.23604000000000003,0.843,7.55,1.28,7.657734652
2020-03-16 18:00:00,10.68384,1.20112,10.7511453529,0.0038400000000000005,0.0011200000000000001,0.004,10.68,1.2,10.7472042876,8.39312,1.46716,8.5203885944,0.8131200000000001,0.23716,0.847,7.58,1.23,7.6791470881
2020-03-16 18:30:00,11.06,1.27,11.1326771264,0.0,0.0,0.0,11.06,1.27,11.1326771264,8.26608,1.2534399999999999,8.3605735688,0.7660800000000001,0.22344000000000003,0.798,7.5,1.03,7.5703962908
2020-03-16 19:00:00,11.17,1.13,11.2270120691,0.0,0.0,0.0,11.17,1.13,11.2270120691,8.59752,1.36136,8.7046338924,0.82752,0.24136000000000002,0.862,7.77,1.12,7.8503057265
2020-03-16 19:30:00,11.17,1.16,11.2300712375,0.0,0.0,0.0,11.17,1.16,11.2300712375,8.61104,1.35072,8.7163326233,0.7910400000000001,0.23072,0.8240000000000001,7.82,1.12,7.8997974658
2020-03-16 20:00:00,10.68,1.25,10.7529019339,0.0,0.0,0.0,10.68,1.25,10.7529019339,8.37112,1.26116,8.4655876701,0.8611200000000001,0.25116,0.897,7.51,1.01,7.577611761
2020-03-16 20:30:00,10.33,1.19,10.3983171715,0.0,0.0,0.0,10.33,1.19,10.3983171715,8.41768,1.37724,8.5296029568,0.8476800000000001,0.24724000000000002,0.883,7.57,1.13,7.6538748357
2020-03-16 21:00:00,9.73,1.08,9.7897548488,0.0,0.0,0.0,9.73,1.08,9.7897548488,7.80544,1.31492,7.9154221745,0.80544,0.23492000000000002,0.839,7.0,1.08,7.0828242954
2020-03-16 21:30:00,9.11,0.9400000000000001,9.1583677585,0.0,0.0,0.0,9.11,0.9400000000000001,9.1583677585,7.55624,1.26932,7.6621104273,0.78624,0.22932000000000002,0.8190000000000001,6.77,1.04,6.8494160335
2020-03-16 22:00:00,8.48,0.86,8.5234969349,0.0,0.0,0.0,8.48,0.86,8.5234969349,7.4856,1.3508,7.6065016926,0.8256,0.24080000000000001,0.86,6.66,1.11,6.7518664086
2020-03-16 22:30:00,7.92,0.93,7.9744153391,0.0,0.0,0.0,7.92,0.93,7.9744153391,6.97024,1.26632,7.0843356781,0.8102400000000001,0.23632000000000003,0.844,6.16,1.03,6.2455183932
2020-03-16 23:00:00,7.28,1.0,7.3483603613,0.0,0.0,0.0,7.28,1.0,7.3483603613,6.54168,1.28424,6.6665470523,0.8716800000000001,0.25424,0.908,5.67,1.03,5.762794461
2020-03-16 23:30:00,6.89,1.03,6.9665629976000005,0.0,0.0,0.0,6.89,1.03,6.9665629976000005,6.18136,1.27248,6.3109758992,0.8313600000000001,0.24248000000000003,0.866,5.35,1.03,5.4482474246
2020-03-17 00:00:00,6.48,0.79,6.5279782475,0.0,0.0,0.0,6.48,0.79,6.5279782475,5.69792,1.19856,5.8226143956000005,0.8179200000000001,0.23856000000000002,0.852,4.88,0.96,4.9735299336
2020-03-17 00:30:00,6.53,0.77,6.5752414404,0.0,0.0,0.0,6.53,0.77,6.5752414404,5.93808,1.22444,6.0630064654,0.83808,0.24444000000000002,0.873,5.1,0.98,5.1933033803
2020-03-17 01:00:00,7.1,0.9500000000000001,7.1632743909,0.0,0.0,0.0,7.1,0.9500000000000001,7.1632743909,6.2792,1.3106,6.4145167394,0.8592000000000001,0.2506,0.895,5.42,1.06,5.5226805086
2020-03-17 01:30:00,7.36,0.93,7.418524112,0.0,0.0,0.0,7.36,0.93,7.418524112,6.15648,1.21064,6.2743840495,0.75648,0.22064000000000003,0.788,5.4,0.99,5.49
2020-03-17 02:00:00,7.01,0.98,7.0781706676,0.0,0.0,0.0,7.01,0.98,7.0781706676,6.19872,1.25296,6.3240839969,0.7987200000000001,0.23296000000000003,0.8320000000000001,5.4,1.02,5.4954890592
2020-03-17 02:30:00,6.77,1.1,6.8587826908,0.0,0.0,0.0,6.77,1.1,6.8587826908,5.93552,1.19036,6.0537058567,0.7555200000000001,0.22036000000000003,0.787,5.18,0.97,5.2700379505
2020-03-17 03:00:00,6.65,1.1,6.7403634917,0.0,0.0,0.0,6.65,1.1,6.7403634917,5.912,1.271,6.0470807006,0.792,0.231,0.8250000000000001,5.12,1.04,5.2245573975
2020-03-17 03:30:00,6.58,1.1400000000000001,6.6780236597,0.0,0.0,0.0,6.58,1.1400000000000001,6.6780236597,5.71416,1.18288,5.8353088693,0.7641600000000001,0.22288000000000002,0.796,4.95,0.96,5.0422316488
2020-03-17 04:00:00,6.24,0.97,6.3149425967,0.0,0.0,0.0,6.24,0.97,6.3149425967,5.8708,1.2394,6.0002004133,0.8208000000000001,0.2394,0.855,5.05,1.0,5.1480578862
2020-03-17 04:30:00,6.35,0.97,6.4236593932,0.0,0.0,0.0,6.35,0.97,6.4236593932,5.48184,1.12512,5.5961115786,0.7718400000000001,0.22512000000000001,0.804,4.71,0.9,4.7952163663
2020-03-17 05:00:00,6.42,0.97,6.4928653151,0.0,0.0,0.0,6.42,0.97,6.4928653151,5.5564800000000005,1.1706400000000001,5.6784564804,0.75648,0.22064000000000003,0.788,4.8,0.9500000000000001,4.8931073971
2020-03-17 05:30:00,6.8100000000000005,0.97,6.8787353489,0.0,0.0,0.0,6.8100000000000005,0.97,6.8787353489,5.67304,1.16672,5.7917716115,0.74304,0.21672000000000002,0.774,4.93,0.9500000000000001,5.0206971627
2020-03-17 06:00:00,7.17,1.07,7.2493999752,0.0,0.0,0.0,7.17,1.07,7.2493999752,5.7372,1.1796,5.8572109404,0.7872,0.2296,0.8200000000000001,4.95,0.9500000000000001,5.0403372903
2020-03-17 06:30:00,8.22,1.3599999999999999,8.3317465156,0.0,0.0,0.0,8.22,1.3599999999999999,8.3317465156,6.1692,1.1956,6.2839866327,0.7392000000000001,0.2156,0.77,5.43,0.98,5.5177259809
2020-03-17 07:00:00,9.11096,1.30028,9.2032776879,0.0009600000000000001,0.00028000000000000003,0.001,9.11,1.3,9.202287759,7.11264,1.4295200000000001,7.2548725144,0.7526400000000001,0.21952000000000002,0.784,6.36,1.21,6.4740790851
2020-03-17 07:30:00,10.12576,1.5516800000000002,10.2439604841,0.00576,0.00168,0.006,10.12,1.55,10.2380125024,7.44056,1.57308,7.6050321367,0.7305600000000001,0.21308000000000002,0.761,6.71,1.3599999999999999,6.8464370296
2020-03-17 08:00:00,10.30112,1.7661600000000002,10.4514302562,0.021120000000000003,0.0061600000000000005,0.022,10.28,1.76,10.4295733374,7.38328,1.62804,7.5606440070000005,0.71328,0.20804000000000003,0.743,6.67,1.42,6.8194794523
2020-03-17 08:30:00,10.08952,1.97736,10.2814574064,0.05952,0.01736,0.062,10.03,1.96,10.2197113462,7.50568,1.6862400000000002,7.6927652765,0.77568,0.22624000000000002,0.808,6.73,1.46,6.8865448521
2020-03-17 09:00:00,9.8972,2.1396,10.1258311264,0.06720000000000001,0.0196,0.07,9.83,2.12,10.0560081543,7.79968,1.74824,7.9932065656,0.91968,0.26824000000000003,0.9580000000000001,6.88,1.48,7.0373858783
2020-03-17 09:30:00,9.63872,2.17296,9.880621357,0.07872000000000001,0.02296,0.082,9.56,2.15,9.7987805364,8.15528,1.70404,8.331407096,0.9052800000000001,0.26404,0.9430000000000001,7.25,1.44,7.3916236376
2020-03-17 10:00:00,9.55288,2.26584,9.8179196982,0.12288000000000002,0.035840000000000004,0.128,9.43,2.23,9.6900877189,7.6251999999999995,1.7236,7.8175745599,0.8352,0.2436,0.87,6.79,1.48,6.9494244366
2020-03-17 10:30:00,9.12904,2.43472,9.4481338263,0.11904,0.03472,0.124,9.01,2.4,9.3241675232,7.25816,1.66988,7.4477772389,0.7881600000000001,0.22988000000000003,0.8210000000000001,6.47,1.44,6.6283104936
2020-03-17 11:00:00,9.33024,2.29632,9.6086660885,0.09024,0.026320000000000003,0.094,9.24,2.27,9.5147517046,7.5672,1.7096,7.7579151839,0.7872,0.2296,0.8200000000000001,6.78,1.48,6.9396541701
2020-03-17 11:30:00,10.06256,2.33408,10.329716511099999,0.08256000000000001,0.02408,0.08600000000000001,9.98,2.31,10.2438518146,7.72664,1.7515200000000002,7.9226755582,0.65664,0.19152000000000002,0.684,7.07,1.56,7.2400621544
2020-03-17 12:00:00,10.61856,2.28708,10.8620693885,0.05856000000000001,0.01708,0.061,10.56,2.27,10.8012267822,7.88272,1.76496,8.0778931907,0.70272,0.20496,0.732,7.18,1.56,7.3475165873
2020-03-17 12:30:00,10.14232,2.10276,10.3580043734,0.11232,0.032760000000000004,0.117,10.03,2.07,10.2413768606,8.02088,1.84984,8.2314290375,0.65088,0.18984,0.678,7.37,1.6600000000000001,7.5546343393
2020-03-17 13:00:00,10.82152,2.06836,11.0174138617,0.13152,0.038360000000000005,0.137,10.69,2.03,10.8810385534,7.79256,1.83908,8.0066351609,0.44256,0.12908,0.461,7.35,1.71,7.5462971052
2020-03-17 13:30:00,11.6028,2.0154,11.7765362055,0.0528,0.0154,0.055,11.55,2.0,11.7218812483,7.13776,1.6326800000000001,7.322107743,0.07776000000000001,0.022680000000000002,0.081,7.06,1.6099999999999999,7.2412498921
2020-03-17 14:00:00,10.59032,2.17176,10.8107085429,0.04032,0.011760000000000001,0.042,10.55,2.16,10.7688485921,7.76992,1.93456,8.00713302,0.5299200000000001,0.15456,0.552,7.24,1.78,7.4556019207
2020-03-17 14:30:00,10.574,2.137,10.7877822095,0.024,0.007,0.025,10.55,2.13,10.7628713641,7.83832,1.8957600000000001,8.0643143788,0.56832,0.16576000000000002,0.592,7.27,1.73,7.4730047504
2020-03-17 15:00:00,10.64496,2.11728,10.8534809163,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.62,2.11,10.8275805238,7.8856,1.9008,8.1114565893,0.5856,0.1708,0.61,7.3,1.73,7.5021930127
2020-03-17 15:30:00,10.44304,2.20672,10.6736450007,0.02304,0.00672,0.024,10.42,2.2,10.6497136112,7.80104,1.74072,7.9928925428,0.5510400000000001,0.16072,0.5740000000000001,7.25,1.58,7.4201684617
2020-03-17 16:00:00,10.28016,1.95588,10.4645666991,0.02016,0.005880000000000001,0.021,10.26,1.9500000000000002,10.4436631504,8.03848,1.68164,8.2124949802,0.58848,0.17164000000000001,0.613,7.45,1.51,7.6014866967
2020-03-17 16:30:00,10.92344,1.95392,11.0968168769,0.01344,0.003920000000000001,0.014,10.91,1.9500000000000002,11.0828967333,8.24552,1.64036,8.4071030088,0.5155200000000001,0.15036000000000002,0.537,7.73,1.49,7.8722931856
2020-03-17 17:00:00,10.84576,1.63168,10.9678115228,0.00576,0.00168,0.006,10.84,1.63,10.9618657171,8.52712,1.55416,8.667594176,0.5971200000000001,0.17416,0.622,7.93,1.38,8.0491800825
2020-03-17 17:30:00,11.0848,1.4414,11.1781226062,0.0048000000000000004,0.0014,0.005,11.08,1.44,11.1731821788,8.2704,1.4022000000000001,8.3884254184,0.5904,0.17220000000000002,0.615,7.68,1.23,7.7778724597
2020-03-17 18:00:00,11.22096,1.40028,11.30799396,0.0009600000000000001,0.00028000000000000003,0.001,11.22,1.4,11.3070066773,8.49048,1.45764,8.6146947131,0.7804800000000001,0.22764,0.8130000000000001,7.71,1.23,7.8074963977
2020-03-17 18:30:00,11.66,1.29,11.7311423144,0.0,0.0,0.0,11.66,1.29,11.7311423144,8.28872,1.2929599999999999,8.3889585051,0.55872,0.16296000000000002,0.582,7.73,1.13,7.8121571925
2020-03-17 19:00:00,11.42,1.1,11.4728549193,0.0,0.0,0.0,11.42,1.1,11.4728549193,8.27504,1.13772,8.3528853578,0.57504,0.16772,0.599,7.7,0.97,7.7608569114
2020-03-17 19:30:00,11.22,1.22,11.2861330845,0.0,0.0,0.0,11.22,1.22,11.2861330845,8.00776,1.19268,8.0960920079,0.55776,0.16268000000000002,0.581,7.45,1.03,7.5208643120000005
2020-03-17 20:00:00,10.74,1.13,10.7992823836,0.0,0.0,0.0,10.74,1.13,10.7992823836,7.85744,1.2559200000000001,7.9571790479,0.63744,0.18592,0.664,7.22,1.07,7.2988560748
2020-03-17 20:30:00,10.21,1.1,10.269084672,0.0,0.0,0.0,10.21,1.1,10.269084672,7.72576,1.26668,7.8289108949,0.6057600000000001,0.17668,0.631,7.12,1.09,7.2029507842000005
2020-03-17 21:00:00,9.84,1.1,9.9012928449,0.0,0.0,0.0,9.84,1.1,9.9012928449,7.67672,1.29696,7.7855080245,0.60672,0.17696,0.632,7.07,1.12,7.1581631722
2020-03-17 21:30:00,9.23,1.1,9.2953160248,0.0,0.0,0.0,9.23,1.1,9.2953160248,7.47744,1.24592,7.5805293747,0.63744,0.18592,0.664,6.84,1.06,6.9216472028
2020-03-17 22:00:00,8.6,0.91,8.6480113321,0.0,0.0,0.0,8.6,0.91,8.6480113321,7.10472,1.22096,7.2088688156,0.6547200000000001,0.19096000000000002,0.682,6.45,1.03,6.5317225906
2020-03-17 22:30:00,8.02,0.97,8.0784466329,0.0,0.0,0.0,8.02,0.97,8.0784466329,6.64328,1.21304,6.7531204047,0.59328,0.17304000000000003,0.618,6.05,1.04,6.1387376553
2020-03-17 23:00:00,7.41,1.08,7.4882908597,0.0,0.0,0.0,7.41,1.08,7.4882908597,6.34912,1.32516,6.485936617,0.66912,0.19516000000000003,0.6970000000000001,5.68,1.13,5.7913124592
2020-03-17 23:30:00,6.93,1.19,7.0314294422,0.0,0.0,0.0,6.93,1.19,7.0314294422,5.59016,1.10088,5.6975280254000005,0.62016,0.18088,0.646,4.97,0.92,5.0544336973
2020-03-18 00:00:00,6.47,0.98,6.543798591,0.0,0.0,0.0,6.47,0.98,6.543798591,5.25048,1.07264,5.3589268329,0.6604800000000001,0.19264,0.6880000000000001,4.59,0.88,4.6735960459
2020-03-18 00:30:00,6.58,0.87,6.6372660034,0.0,0.0,0.0,6.58,0.87,6.6372660034,5.71128,1.18704,5.8333337981,0.6412800000000001,0.18704,0.668,5.07,1.0,5.1676783956
2020-03-18 01:00:00,7.21,0.81,7.2553566418,0.0,0.0,0.0,7.21,0.81,7.2553566418,5.82008,1.13544,5.9298022901,0.67008,0.19544,0.6980000000000001,5.15,0.9400000000000001,5.2350835714
2020-03-18 01:30:00,7.24,0.86,7.2908984357,0.0,0.0,0.0,7.24,0.86,7.2908984357,5.61456,1.05508,5.7128344804,0.63456,0.18508000000000002,0.661,4.98,0.87,5.055422831
2020-03-18 02:00:00,6.96,0.92,7.0205412897,0.0,0.0,0.0,6.96,0.92,7.0205412897,5.91392,1.06656,6.0093260853,0.6739200000000001,0.19656,0.7020000000000001,5.24,0.87,5.3117322975
2020-03-18 02:30:00,6.77,0.96,6.8377262303,0.0,0.0,0.0,6.77,0.96,6.8377262303,6.07072,1.1939600000000001,6.1870171973,0.6307200000000001,0.18396,0.657,5.44,1.01,5.5329648472
2020-03-18 03:00:00,6.52,0.81,6.5701217645,0.0,0.0,0.0,6.52,0.81,6.5701217645,5.91392,1.23656,6.0418151577,0.6739200000000001,0.19656,0.7020000000000001,5.24,1.04,5.3422092808
2020-03-18 03:30:00,6.43,0.9,6.4926804942,0.0,0.0,0.0,6.43,0.9,6.4926804942,5.97344,1.21892,6.0965360165,0.6134400000000001,0.17892000000000002,0.639,5.36,1.04,5.4599633698
2020-03-18 04:00:00,6.24,0.9,6.3045697712,0.0,0.0,0.0,6.24,0.9,6.3045697712,5.94184,1.21012,6.0638150532,0.6518400000000001,0.19012,0.679,5.29,1.02,5.3874390948
2020-03-18 04:30:00,6.4,1.02,6.480771559,0.0,0.0,0.0,6.4,1.02,6.480771559,5.68792,1.13856,5.8007545026,0.5779200000000001,0.16856000000000002,0.602,5.11,0.97,5.2012498498
2020-03-18 05:00:00,6.5600000000000005,1.02,6.6388251973,0.0,0.0,0.0,6.5600000000000005,1.02,6.6388251973,5.62672,1.09696,5.7326520215,0.60672,0.17696,0.632,5.02,0.92,5.1036065679
2020-03-18 05:30:00,6.75,1.02,6.8266316731,0.0,0.0,0.0,6.75,1.02,6.8266316731,5.49976,1.10368,5.6094090241,0.6297600000000001,0.18368,0.656,4.87,0.92,4.9561376091
2020-03-18 06:00:00,7.01,0.9400000000000001,7.0727434564,0.0,0.0,0.0,7.01,0.9400000000000001,7.0727434564,5.7004,1.1572,5.8166719007,0.7104,0.20720000000000002,0.74,4.99,0.9500000000000001,5.0796259705
2020-03-18 06:30:00,7.91,1.21,8.0020122469,0.0,0.0,0.0,7.91,1.21,8.0020122469,6.49776,1.31768,6.6300200301,0.67776,0.19768000000000002,0.706,5.82,1.12,5.9267866505
2020-03-18 07:00:00,8.75,1.38,8.8581544353,0.0,0.0,0.0,8.75,1.38,8.8581544353,7.0432,1.3876,7.1785862118,0.6432,0.18760000000000002,0.67,6.4,1.2,6.5115282384
2020-03-18 07:30:00,9.920960000000001,1.52028,10.0367673381,0.0009600000000000001,0.00028000000000000003,0.001,9.92,1.52,10.0357760039,7.45136,1.55248,7.6113704416,0.59136,0.17248000000000002,0.616,6.86,1.38,6.997428099
2020-03-18 08:00:00,10.2248,1.7114,10.3670354972,0.0048000000000000004,0.0014,0.005,10.22,1.71,10.362070256500001,7.6828,1.6804000000000001,7.8644236915,0.6528,0.1904,0.68,7.03,1.49,7.1861672677
2020-03-18 08:30:00,10.27864,1.92252,10.4568888012,0.00864,0.00252,0.009000000000000001,10.27,1.92,10.4479328099,7.90608,1.79344,8.106943197,0.7660800000000001,0.22344000000000003,0.798,7.14,1.57,7.3105745328000005
2020-03-18 09:00:00,10.50864,2.19252,10.7349270421,0.00864,0.00252,0.009000000000000001,10.5,2.19,10.725954503,7.91952,1.8223600000000002,8.1264871254,0.6595200000000001,0.19236,0.687,7.26,1.63,7.4407324908
2020-03-18 09:30:00,10.27208,2.12644,10.4898700945,0.022080000000000002,0.00644,0.023,10.25,2.12,10.4669432023,7.95424,1.83332,8.162781156,0.5942400000000001,0.17332,0.619,7.36,1.6600000000000001,7.544879058
2020-03-18 10:00:00,10.3792,2.1856,10.6068204472,0.019200000000000002,0.0056,0.02,10.36,2.18,10.5868786713,8.08312,1.86216,8.2948459178,0.6931200000000001,0.20216,0.722,7.39,1.6600000000000001,7.5741468166
2020-03-18 10:30:00,10.40592,2.06756,10.6093343524,0.025920000000000002,0.007560000000000001,0.027,10.38,2.06,10.5824382824,7.87824,1.84532,8.0914690508,0.73824,0.21532,0.769,7.14,1.63,7.3236944229
2020-03-18 11:00:00,10.82728,2.28504,11.0657760686,0.01728,0.00504,0.018000000000000002,10.81,2.2800000000000002,11.0478278408,7.94496,1.76228,8.1380599777,0.6249600000000001,0.18228000000000003,0.651,7.32,1.58,7.4885779691
2020-03-18 11:30:00,10.14592,2.41756,10.4299707095,0.025920000000000002,0.007560000000000001,0.027,10.12,2.41,10.4030043737,8.05704,1.85372,8.2675372028,0.76704,0.22372000000000003,0.799,7.29,1.63,7.4700066934
2020-03-18 12:00:00,10.38016,2.27588,10.6267281606,0.02016,0.005880000000000001,0.021,10.36,2.27,10.6057767278,8.35184,1.95012,8.576491089,0.8918400000000001,0.26012,0.929,7.46,1.69,7.6490326186
2020-03-18 12:30:00,10.87344,2.21392,11.0965372617,0.01344,0.003920000000000001,0.014,10.86,2.21,11.0825854384,8.26248,1.85364,8.4678543327,0.73248,0.21364000000000002,0.763,7.53,1.6400000000000001,7.7065232109
2020-03-18 13:00:00,11.00344,2.18392,11.2180746298,0.01344,0.003920000000000001,0.014,10.99,2.18,11.2041287033,8.42592,1.81756,8.6197246012,0.74592,0.21756000000000003,0.777,7.68,1.6,7.8448964302
2020-03-18 13:30:00,10.85016,2.22588,11.0761235909,0.02016,0.005880000000000001,0.021,10.83,2.22,11.0551933497,8.16864,1.70252,8.3441748424,0.7286400000000001,0.21252000000000001,0.759,7.44,1.49,7.5877335219
2020-03-18 14:00:00,11.06264,2.41952,11.3241370885,0.03264,0.00952,0.034,11.03,2.41,11.2902170041,7.82504,1.73772,8.015667271,0.57504,0.16772,0.599,7.25,1.57,7.4180455647
2020-03-18 14:30:00,10.54208,2.39644,10.8110302654,0.022080000000000002,0.00644,0.023,10.52,2.39,10.7880721169,8.1104,1.8222,8.3125808868,0.5904,0.17220000000000002,0.615,7.52,1.65,7.6988895303
2020-03-18 15:00:00,10.71208,2.37644,10.9725168034,0.022080000000000002,0.00644,0.023,10.69,2.37,10.9495662015,7.92112,1.76116,8.11454414,0.62112,0.18116000000000002,0.647,7.3,1.58,7.4690293881
2020-03-18 15:30:00,10.63632,2.21476,10.8644587992,0.01632,0.00476,0.017,10.62,2.21,10.8475112353,7.90888,1.70884,8.0913853573,0.5788800000000001,0.16884000000000002,0.603,7.33,1.54,7.4900267022
2020-03-18 16:00:00,10.8196,2.0628,11.0144853715,0.009600000000000001,0.0028,0.01,10.81,2.06,11.004530885,8.54392,1.75656,8.7226184142,0.6739200000000001,0.19656,0.7020000000000001,7.87,1.56,8.0231228334
2020-03-18 16:30:00,11.01864,1.94252,11.1885571635,0.00864,0.00252,0.009000000000000001,11.01,1.94,11.1796109056,8.42136,1.60748,8.5734063359,0.7113600000000001,0.20748000000000003,0.741,7.71,1.4,7.8360768245
2020-03-18 17:00:00,11.21576,1.8216800000000002,11.3627369238,0.00576,0.00168,0.006,11.21,1.82,11.3567821147,8.87904,1.5497200000000002,9.0132670769,0.71904,0.20972000000000002,0.749,8.16,1.34,8.2692925937
2020-03-18 17:30:00,11.35192,1.5805600000000002,11.4614247631,0.0019200000000000003,0.0005600000000000001,0.002,11.35,1.58,11.4594458854,8.65456,1.46508,8.7776915075,0.63456,0.18508000000000002,0.661,8.02,1.28,8.1215023241
2020-03-18 18:00:00,11.39,1.48,11.4857520433,0.0,0.0,0.0,11.39,1.48,11.4857520433,8.87848,1.52664,9.0087755439,0.7084800000000001,0.20664000000000002,0.738,8.17,1.32,8.2759470757
2020-03-18 18:30:00,11.55,1.43,11.6381871441,0.0,0.0,0.0,11.55,1.43,11.6381871441,8.71384,1.35112,8.8179664776,0.72384,0.21112000000000003,0.754,7.99,1.1400000000000001,8.0709169244
2020-03-18 19:00:00,11.3,1.43,11.3901229142,0.0,0.0,0.0,11.3,1.43,11.3901229142,8.774000000000001,1.357,8.8783176897,0.744,0.217,0.775,8.03,1.1400000000000001,8.1105178626
2020-03-18 19:30:00,11.3,1.43,11.3901229142,0.0,0.0,0.0,11.3,1.43,11.3901229142,8.72688,1.42284,8.8421099405,0.6268800000000001,0.18284,0.653,8.1,1.24,8.1943639167
2020-03-18 20:00:00,10.72,1.25,10.7926317458,0.0,0.0,0.0,10.72,1.25,10.7926317458,8.51896,1.4592800000000001,8.6430421496,0.6489600000000001,0.18928,0.676,7.87,1.27,7.9718128428
2020-03-18 20:30:00,10.25,1.08,10.3067405129,0.0,0.0,0.0,10.25,1.08,10.3067405129,8.27224,1.36732,8.3844808188,0.64224,0.18732000000000001,0.669,7.63,1.18,7.7207059263
2020-03-18 21:00:00,9.71,1.19,9.7826479033,0.0,0.0,0.0,9.71,1.19,9.7826479033,7.99232,1.38776,8.1119083328,0.7123200000000001,0.20776000000000003,0.742,7.28,1.18,7.3750118644
2020-03-18 21:30:00,9.24,1.3599999999999999,9.3395503104,0.0,0.0,0.0,9.24,1.3599999999999999,9.3395503104,7.66416,1.37288,7.7861510389,0.7641600000000001,0.22288000000000002,0.796,6.9,1.15,6.9951769098
2020-03-18 22:00:00,8.56,1.11,8.6316684366,0.0,0.0,0.0,8.56,1.11,8.6316684366,7.38616,1.43388,7.5240528573,0.83616,0.24388,0.871,6.55,1.19,6.6572216427
2020-03-18 22:30:00,8.06,1.06,8.1294034221,0.0,0.0,0.0,8.06,1.06,8.1294034221,6.76776,1.21268,6.8755485745,0.79776,0.23268000000000003,0.8310000000000001,5.97,0.98,6.0499008256
2020-03-18 23:00:00,7.35,1.03,7.421819184,0.0,0.0,0.0,7.35,1.03,7.421819184,6.31272,1.1899600000000001,6.4238959051,0.8227200000000001,0.23996,0.857,5.49,0.9500000000000001,5.5715886424
2020-03-18 23:30:00,6.92,1.05,6.999207098,0.0,0.0,0.0,6.92,1.05,6.999207098,5.88064,1.16352,5.994639739,0.80064,0.23352,0.834,5.08,0.93,5.164426396
2020-03-19 00:00:00,6.63,1.1,6.7206324107,0.0,0.0,0.0,6.63,1.1,6.7206324107,5.6790400000000005,1.23472,5.81171479,0.8390400000000001,0.24472000000000002,0.874,4.84,0.99,4.940212546
2020-03-19 00:30:00,6.67,1.02,6.7475402926,0.0,0.0,0.0,6.67,1.02,6.7475402926,5.69072,1.17896,5.8115609607,0.75072,0.21896000000000002,0.782,4.94,0.96,5.0324149272
2020-03-19 01:00:00,7.27,0.96,7.3331098451,0.0,0.0,0.0,7.27,0.96,7.3331098451,5.90224,1.10232,6.0042939968,0.76224,0.22232000000000002,0.794,5.14,0.88,5.2147866687
2020-03-19 01:30:00,7.31,1.01,7.3794444235,0.0,0.0,0.0,7.31,1.01,7.3794444235,5.80632,1.09476,5.90862517,0.7363200000000001,0.21476,0.767,5.07,0.88,5.145804116
2020-03-19 02:00:00,7.16,1.18,7.256583218,0.0,0.0,0.0,7.16,1.18,7.256583218,5.95032,1.21176,6.0724517619,0.7603200000000001,0.22176,0.792,5.19,0.99,5.2835783329
2020-03-19 02:30:00,6.95,1.23,7.0580025503,0.0,0.0,0.0,6.95,1.23,7.0580025503,5.848,1.1440000000000001,5.9588455258,0.768,0.224,0.8,5.08,0.92,5.1626349861
2020-03-19 03:00:00,6.65,0.99,6.7232878861,0.0,0.0,0.0,6.65,0.99,6.7232878861,5.78456,1.14508,5.8968078314,0.8745600000000001,0.25508000000000003,0.911,4.91,0.89,4.99001002
2020-03-19 03:30:00,6.59,0.99,6.6639477789,0.0,0.0,0.0,6.59,0.99,6.6639477789,5.55616,1.02388,5.6497118688,0.83616,0.24388,0.871,4.72,0.78,4.7840150501
2020-03-19 04:00:00,6.4,1.04,6.4839494136999996,0.0,0.0,0.0,6.4,1.04,6.4839494136999996,5.82496,1.14228,5.9359045309,0.8649600000000001,0.25228,0.901,4.96,0.89,5.0392162089
2020-03-19 04:30:00,6.43,1.04,6.5135627732,0.0,0.0,0.0,6.43,1.04,6.5135627732,5.68008,1.12044,5.7895331936000005,0.7900800000000001,0.23044,0.8230000000000001,4.89,0.89,4.9703319809
2020-03-19 05:00:00,6.43,0.99,6.5057666727,0.0,0.0,0.0,6.43,0.99,6.5057666727,5.65536,1.13948,5.7690130352,0.8553600000000001,0.24948,0.891,4.8,0.89,4.8818131877
2020-03-19 05:30:00,6.74,1.0,6.813780155,0.0,0.0,0.0,6.74,1.0,6.813780155,5.64928,1.09604,5.7546214645,0.8092800000000001,0.23604000000000003,0.843,4.84,0.86,4.915811225
2020-03-19 06:00:00,7.23,1.03,7.3029993838,0.0,0.0,0.0,7.23,1.03,7.3029993838,6.13336,1.22848,6.255179294,0.7833600000000001,0.22848000000000002,0.8160000000000001,5.35,1.0,5.4426556018
2020-03-19 06:30:00,8.05,1.2,8.1389495637,0.0,0.0,0.0,8.05,1.2,8.1389495637,6.6296,1.2328000000000001,6.7432478821,0.7296,0.21280000000000002,0.76,5.9,1.02,5.9875203549
2020-03-19 07:00:00,9.03,1.25,9.1161066251,0.0,0.0,0.0,9.03,1.25,9.1161066251,7.48072,1.41896,7.6141065924,0.75072,0.21896000000000002,0.782,6.73,1.2,6.8361465754
2020-03-19 07:30:00,10.02096,1.50028,10.1326442452,0.0009600000000000001,0.00028000000000000003,0.001,10.02,1.5,10.1316533695,7.9,1.6600000000000001,8.0725212914,0.72,0.21,0.75,7.18,1.45,7.3249505118
2020-03-19 08:00:00,10.38288,1.63084,10.5101777435,0.00288,0.00084,0.003,10.38,1.63,10.5072022918,8.01208,1.6664400000000001,8.183547409300001,0.7420800000000001,0.21644000000000002,0.773,7.27,1.45,7.4131909459
2020-03-19 08:30:00,10.54056,1.7330800000000002,10.6820864722,0.010560000000000002,0.0030800000000000003,0.011,10.53,1.73,10.6711667591,8.24056,1.78308,8.4312634522,0.7305600000000001,0.21308000000000002,0.761,7.51,1.57,7.6723529637
2020-03-19 09:00:00,10.72632,1.8747600000000002,10.8889239964,0.01632,0.00476,0.017,10.71,1.87,10.872028329599999,8.29584,1.88712,8.5077719292,0.6758400000000001,0.19712000000000002,0.704,7.62,1.69,7.8051585506
2020-03-19 09:30:00,10.63112,2.12616,10.841645115,0.021120000000000003,0.0061600000000000005,0.022,10.61,2.12,10.8197273533,8.19208,1.7914400000000001,8.3856682501,0.8620800000000001,0.25144,0.898,7.33,1.54,7.4900267022
2020-03-19 10:00:00,11.41592,1.9475600000000002,11.5808557283,0.025920000000000002,0.007560000000000001,0.027,11.39,1.94,11.5540339276,7.77472,1.61596,7.9408814246,0.5347200000000001,0.15596000000000002,0.557,7.24,1.46,7.3857430229
2020-03-19 10:30:00,11.98592,1.64756,12.0986252194,0.025920000000000002,0.007560000000000001,0.027,11.96,1.6400000000000001,12.0719178261,7.16104,1.35072,7.2873135242,0.07104,0.020720000000000002,0.074,7.09,1.33,7.2136675831
2020-03-19 11:00:00,11.9036,1.6498,12.0173846156,0.033600000000000005,0.0098,0.035,11.87,1.6400000000000001,11.982758447,7.04112,1.28616,7.1576237956,0.021120000000000003,0.0061600000000000005,0.022,7.02,1.28,7.1357410267
2020-03-19 11:30:00,11.91128,1.8320400000000001,12.0513468874,0.041280000000000004,0.01204,0.043000000000000003,11.87,1.82,12.0087176668,7.26784,1.44812,7.4107050812,0.027840000000000004,0.00812,0.029,7.24,1.44,7.3818154948
2020-03-19 12:00:00,11.82704,1.92372,11.9824694366,0.047040000000000005,0.013720000000000001,0.049,11.78,1.9100000000000001,11.933838443700001,7.464,1.537,7.6206079154,0.024,0.007,0.025,7.44,1.53,7.5956895671
2020-03-19 12:30:00,11.89664,1.90652,12.0484381477,0.05664,0.01652,0.059000000000000004,11.84,1.8900000000000001,11.9898999162,7.5216,1.6038000000000001,7.6906853401,0.0816,0.0238,0.085,7.44,1.58,7.6059187479
2020-03-19 13:00:00,11.88224,1.69232,12.002148741,0.04224000000000001,0.012320000000000001,0.044,11.84,1.6800000000000002,11.9585952352,7.56192,1.54556,7.7182504365,0.12192000000000001,0.03556,0.127,7.44,1.51,7.5916862422
2020-03-19 13:30:00,12.21304,1.88672,12.3579148079,0.02304,0.00672,0.024,12.19,1.88,12.3341193443,7.78248,1.48864,7.9235752032,0.13248000000000001,0.03864,0.138,7.65,1.45,7.7862057512
2020-03-19 14:00:00,11.97688,1.8878400000000002,12.1247513129,0.02688,0.007840000000000001,0.028,11.95,1.88,12.0969789617,7.98,1.7349999999999999,8.1664328198,0.12,0.035,0.125,7.86,1.7000000000000002,8.041741105
2020-03-19 14:30:00,12.14208,1.9764400000000002,12.3018869203,0.022080000000000002,0.00644,0.023,12.12,1.97,12.2790594102,7.9656,1.7608000000000001,8.1578918845,0.1056,0.0308,0.11,7.86,1.73,8.0481364303
2020-03-19 15:00:00,11.94728,1.7550400000000002,12.0754985322,0.01728,0.00504,0.018000000000000002,11.93,1.75,12.0576697583,8.1384,1.7762,8.3299724489,0.1584,0.046200000000000005,0.165,7.98,1.73,8.1653720062
2020-03-19 15:30:00,11.98248,1.71364,12.1043954413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.97,1.71,12.0915259583,7.95992,1.71956,8.1435381131,0.16992000000000002,0.04956000000000001,0.177,7.79,1.67,7.9669944145
2020-03-19 16:00:00,12.2396,1.6728,12.3533828565,0.009600000000000001,0.0028,0.01,12.23,1.67,12.3434922125,8.26664,1.72152,8.4439900521,0.17664000000000002,0.05152,0.184,8.09,1.67,8.2605689877
2020-03-19 16:30:00,12.5996,1.4528,12.6830811714,0.009600000000000001,0.0028,0.01,12.59,1.45,12.6732237414,8.4532,1.6876,8.6200106728,0.1632,0.0476,0.17,8.29,1.6400000000000001,8.4506626959
2020-03-19 17:00:00,12.65672,1.16196,12.709945405100001,0.00672,0.0019600000000000004,0.007,12.65,1.16,12.703074431,8.5328,1.5504,8.6725092101,0.1728,0.0504,0.18,8.36,1.5,8.4935033997
2020-03-19 17:30:00,12.69384,1.04112,12.7364635908,0.0038400000000000005,0.0011200000000000001,0.004,12.69,1.04,12.7325449145,8.31144,1.42292,8.4323624329,0.18144000000000002,0.05292,0.189,8.13,1.37,8.2446224898
