Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-19 18:00:00,12.69096,1.01028,12.7311088048,0.0009600000000000001,0.00028000000000000003,0.001,12.69,1.01,12.7301296144,8.17528,1.29404,8.2770612297,0.18528000000000003,0.054040000000000005,0.193,7.99,1.24,8.0856477786
2020-03-19 18:30:00,13.14,1.06,13.1826856141,0.0,0.0,0.0,13.14,1.06,13.1826856141,8.59048,1.4126400000000001,8.7058542602,0.18048,0.052640000000000006,0.188,8.41,1.3599999999999999,8.5192546622
2020-03-19 19:00:00,13.05,1.06,13.0929790346,0.0,0.0,0.0,13.05,1.06,13.0929790346,8.10376,1.1106800000000001,8.1795193135,0.17376000000000003,0.05068,0.181,7.93,1.06,8.0005312324
2020-03-19 19:30:00,12.87,1.01,12.9095700935,0.0,0.0,0.0,12.87,1.01,12.9095700935,7.96224,1.17732,8.0488103593,0.16224000000000002,0.04732,0.169,7.8,1.13,7.8814275357
2020-03-19 20:00:00,12.44,0.9,12.4725137803,0.0,0.0,0.0,12.44,0.9,12.4725137803,7.96608,1.26844,8.0664348135,0.16608,0.048440000000000004,0.17300000000000001,7.8,1.22,7.8948337538
2020-03-19 20:30:00,11.45,0.9,11.4853167131,0.0,0.0,0.0,11.45,0.9,11.4853167131,7.74696,1.28328,7.8525280515,0.21696000000000001,0.06328,0.226,7.53,1.22,7.6281911355
2020-03-19 21:00:00,10.2,1.21,10.271518875,0.0,0.0,0.0,10.2,1.21,10.271518875,8.10256,1.4390800000000001,8.2293638758,0.6825600000000001,0.19908,0.711,7.42,1.24,7.5228983776
2020-03-19 21:30:00,9.66,1.12,9.7247107926,0.0,0.0,0.0,9.66,1.12,9.7247107926,7.77376,1.25068,7.8737249761,0.65376,0.19068000000000002,0.681,7.12,1.06,7.1984720601
2020-03-19 22:00:00,8.93,0.88,8.973254705,0.0,0.0,0.0,8.93,0.88,8.973254705,7.53664,1.31152,7.649903738,0.65664,0.19152000000000002,0.684,6.88,1.12,6.9705666915
2020-03-19 22:30:00,8.41,0.86,8.4538571079,0.0,0.0,0.0,8.41,0.86,8.4538571079,6.98104,1.1957200000000001,7.0827018715,0.6710400000000001,0.19572,0.6990000000000001,6.31,1.0,6.3887479212
2020-03-19 23:00:00,7.68,0.84,7.7258009294,0.0,0.0,0.0,7.68,0.84,7.7258009294,6.52232,1.14776,6.6225381237,0.7123200000000001,0.20776000000000003,0.742,5.8100000000000005,0.9400000000000001,5.8855501017
2020-03-19 23:30:00,7.2,0.87,7.2523720258,0.0,0.0,0.0,7.2,0.87,7.2523720258,5.96872,1.08796,6.0670648093,0.6787200000000001,0.19796000000000002,0.707,5.29,0.89,5.3643452536
2020-03-20 00:00:00,6.86,0.87,6.9149475774999996,0.0,0.0,0.0,6.86,0.87,6.9149475774999996,5.71328,1.15804,5.8294618105,0.71328,0.20804000000000003,0.743,5.0,0.9500000000000001,5.089449872
2020-03-20 00:30:00,7.0,0.87,7.0538571009,0.0,0.0,0.0,7.0,0.87,7.0538571009,5.57048,1.02264,5.6635713115,0.6604800000000001,0.19264,0.6880000000000001,4.91,0.8300000000000001,4.9796586228
2020-03-20 01:00:00,7.39,0.78,7.431049724,0.0,0.0,0.0,7.39,0.78,7.431049724,5.60712,0.9591600000000001,5.6885659529,0.7171200000000001,0.20916,0.747,4.89,0.75,4.9471810155
2020-03-20 01:30:00,7.47,0.78,7.5106124917,0.0,0.0,0.0,7.47,0.78,7.5106124917,5.74272,1.00496,5.8299895026,0.70272,0.20496,0.732,5.04,0.8,5.1030970988
2020-03-20 02:00:00,7.3,0.78,7.3415529692,0.0,0.0,0.0,7.3,0.78,7.3415529692,5.9944,1.1542,6.1045072692,0.7344,0.2142,0.765,5.26,0.9400000000000001,5.3433322936
2020-03-20 02:30:00,7.2,0.8300000000000001,7.2476823882,0.0,0.0,0.0,7.2,0.8300000000000001,7.2476823882,6.0904,1.1672,6.2012360058,0.7104,0.20720000000000002,0.74,5.38,0.96,5.4649794144
2020-03-20 03:00:00,6.91,0.72,6.9474095892,0.0,0.0,0.0,6.91,0.72,6.9474095892,6.25864,1.24252,6.3807860488,0.7286400000000001,0.21252000000000001,0.759,5.53,1.03,5.6251044435
2020-03-20 03:30:00,6.96,0.72,6.9971422738,0.0,0.0,0.0,6.96,0.72,6.9971422738,6.0768,1.1874,6.1917216507,0.6768000000000001,0.19740000000000002,0.705,5.4,0.99,5.49
2020-03-20 04:00:00,6.83,0.81,6.8778630402,0.0,0.0,0.0,6.83,0.81,6.8778630402,6.09096,1.18028,6.2042610035,0.72096,0.21028000000000002,0.751,5.37,0.97,5.4569038841
2020-03-20 04:30:00,6.78,0.81,6.8282135292,0.0,0.0,0.0,6.78,0.81,6.8282135292,6.08712,1.14916,6.1946427338,0.7171200000000001,0.20916,0.747,5.37,0.9400000000000001,5.451651126
2020-03-20 05:00:00,6.78,0.87,6.8355906841,0.0,0.0,0.0,6.78,0.87,6.8355906841,5.8296,1.1528,5.9424897139,0.7296,0.21280000000000002,0.76,5.1,0.9400000000000001,5.1859039713
2020-03-20 05:30:00,7.05,0.81,7.0963793585,0.0,0.0,0.0,7.05,0.81,7.0963793585,6.03424,1.14832,6.1425313349,0.7142400000000001,0.20832,0.744,5.32,0.9400000000000001,5.402406871
2020-03-20 06:00:00,7.39,0.86,7.4398723107,0.0,0.0,0.0,7.39,0.86,7.4398723107,6.48192,1.31056,6.6130820651,0.72192,0.21056000000000002,0.752,5.76,1.1,5.8640941329
2020-03-20 06:30:00,8.19,1.17,8.2731493399,0.0,0.0,0.0,8.19,1.17,8.2731493399,6.97936,1.40148,7.1186805098,0.75936,0.22148,0.791,6.22,1.18,6.3309398986
2020-03-20 07:00:00,9.02096,1.17028,9.0965528966,0.0009600000000000001,0.00028000000000000003,0.001,9.02,1.17,9.0955648533,7.24728,1.39504,7.3803254671000005,0.73728,0.21504,0.768,6.51,1.18,6.6160788992
2020-03-20 07:30:00,10.04768,1.38224,10.1423104271,0.007680000000000001,0.0022400000000000002,0.008,10.04,1.38,10.134396874,7.6424,1.5632000000000001,7.8006327948,0.6624,0.1932,0.6900000000000001,6.98,1.37,7.1131779115
2020-03-20 08:00:00,11.67824,1.49532,11.7735836261,0.018240000000000003,0.00532,0.019,11.66,1.49,11.7548160343,7.34272,1.54996,7.5045261676,0.10272,0.029960000000000004,0.107,7.24,1.52,7.3978375219
2020-03-20 08:30:00,11.394,1.827,11.5395478681,0.024,0.007,0.025,11.37,1.82,11.514742724,7.36896,1.56928,7.5342027581,0.16896000000000003,0.049280000000000004,0.176,7.2,1.52,7.3586955366
2020-03-20 09:00:00,11.02032,2.20176,11.2381137207,0.04032,0.011760000000000001,0.042,10.98,2.19,11.1962717009,7.6199200000000005,1.67456,7.8017518546,0.5299200000000001,0.15456,0.552,7.09,1.52,7.2511033643000005
2020-03-20 09:30:00,12.34552,1.93036,12.4955253511,0.03552,0.010360000000000001,0.037,12.31,1.92,12.4588322085,7.29152,1.57336,7.4593381476000005,0.01152,0.00336,0.012,7.28,1.57,7.4473686628
2020-03-20 10:00:00,12.25168,1.92924,12.4026460806,0.03168,0.00924,0.033,12.22,1.92,12.3699151169,7.49608,1.65344,7.67626727,0.04608,0.01344,0.048,7.45,1.6400000000000001,7.6283746631
2020-03-20 10:30:00,12.22072,1.8789600000000002,12.3643231922,0.030720000000000004,0.008960000000000001,0.032,12.19,1.87,12.3325990772,7.76552,1.7203600000000001,7.9538003118,0.03552,0.010360000000000001,0.037,7.73,1.71,7.9168806989
2020-03-20 11:00:00,11.62104,1.83072,11.764357458,0.07104,0.020720000000000002,0.074,11.55,1.81,11.6909623214,8.00584,1.7521200000000001,8.1953278519,0.31584,0.09212000000000001,0.329,7.69,1.6600000000000001,7.8671278113
2020-03-20 11:30:00,9.95616,1.96388,10.1480020989,0.11616000000000001,0.03388,0.121,9.84,1.9300000000000002,10.0274872226,8.10568,1.96124,8.3395749652,0.65568,0.19124000000000002,0.683,7.45,1.77,7.6573755295
2020-03-20 12:00:00,10.14024,2.16632,10.3690602081,0.09024,0.026320000000000003,0.094,10.05,2.14,10.2753150803,8.28688,1.92284,8.5070378981,0.8668800000000001,0.25284,0.903,7.42,1.67,7.6056097717
2020-03-20 12:30:00,10.49296,2.32128,10.7466529859,0.07296000000000001,0.02128,0.076,10.42,2.3,10.6708200247,8.32056,1.7980800000000001,8.5126265277,0.6105600000000001,0.17808000000000002,0.636,7.71,1.62,7.8783564276
2020-03-20 13:00:00,10.60104,2.18072,10.8230120022,0.07104,0.020720000000000002,0.074,10.53,2.16,10.7492557882,8.0152,1.6736,8.1880625303,0.5952000000000001,0.1736,0.62,7.42,1.5,7.5700990746
2020-03-20 13:30:00,10.31416,1.91288,10.490043203,0.044160000000000005,0.01288,0.046,10.27,1.9,10.4442759443,8.01968,1.6982400000000002,8.1975170875,0.6796800000000001,0.19824000000000003,0.708,7.34,1.5,7.4917020763
2020-03-20 14:00:00,10.217600000000001,1.8068,10.3761204696,0.057600000000000005,0.016800000000000002,0.06,10.16,1.79,10.3164771119,8.0544,1.7692,8.2464191016,0.6144000000000001,0.1792,0.64,7.44,1.5899999999999999,7.6080023659
2020-03-20 14:30:00,10.1676,1.8868,10.3411848451,0.057600000000000005,0.016800000000000002,0.06,10.11,1.87,10.2814882191,7.5744,1.6592,7.7539976786,0.6144000000000001,0.1792,0.64,6.96,1.48,7.1156166282
2020-03-20 15:00:00,9.01768,1.7872400000000002,9.1930832369,0.12768000000000002,0.03724,0.133,8.89,1.75,9.0606070437,7.73504,1.62772,7.9044491396000005,0.8150400000000001,0.23772000000000001,0.849,6.92,1.3900000000000001,7.0582221558
2020-03-20 15:30:00,8.94024,1.63632,9.0887531818,0.09024,0.026320000000000003,0.094,8.85,1.6099999999999999,8.9952543044,7.5004,1.5022,7.6493532406,0.8304,0.2422,0.865,6.67,1.26,6.7879672951
2020-03-20 16:00:00,9.2024,1.5482,9.3317248674,0.062400000000000004,0.0182,0.065,9.14,1.53,9.2671732475,7.5750399999999996,1.5827200000000001,7.7386196185,0.6950400000000001,0.20272,0.724,6.88,1.38,7.0170364115
2020-03-20 16:30:00,9.81496,1.42728,9.9181937872,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.79,1.42,9.8924466135,7.96288,1.4808400000000002,8.0994039904,0.7228800000000001,0.21084000000000003,0.753,7.24,1.27,7.3505441975
2020-03-20 17:00:00,10.20536,1.26448,10.2833983877,0.015360000000000002,0.0044800000000000005,0.016,10.19,1.26,10.2676043944,8.18976,1.40868,8.3100269675,0.7497600000000001,0.21868,0.781,7.44,1.19,7.5345670081
2020-03-20 17:30:00,10.4596,1.3228,10.5429138287,0.009600000000000001,0.0028,0.01,10.45,1.32,10.533038498,8.15224,1.30232,8.2556074519,0.76224,0.22232000000000002,0.794,7.39,1.08,7.4685005188
2020-03-20 18:00:00,10.842880000000001,1.23084,10.9125163826,0.00288,0.00084,0.003,10.84,1.23,10.9095600278,8.27472,1.36596,8.3867060161,0.7747200000000001,0.22596000000000002,0.807,7.5,1.1400000000000001,7.5861452662
2020-03-20 18:30:00,11.12,1.13,11.1772671078,0.0,0.0,0.0,11.12,1.13,11.1772671078,8.58488,1.39684,8.6977771068,0.67488,0.19684000000000001,0.7030000000000001,7.91,1.2,8.000506234
2020-03-20 19:00:00,11.22,1.11,11.274772725,0.0,0.0,0.0,11.22,1.11,11.274772725,8.69096,1.34528,8.7944621211,0.60096,0.17528000000000002,0.626,8.09,1.17,8.1741666242
2020-03-20 19:30:00,11.06,1.16,11.1206654477,0.0,0.0,0.0,11.06,1.16,11.1206654477,8.93304,1.49172,9.0567340802,0.62304,0.18172000000000002,0.649,8.31,1.31,8.4126214701
2020-03-20 20:00:00,10.43,0.99,10.4768793064,0.0,0.0,0.0,10.43,0.99,10.4768793064,8.74032,1.5767600000000002,8.8814056207,0.64032,0.18676,0.667,8.1,1.3900000000000001,8.2184000876
2020-03-20 20:30:00,10.02,0.97,10.06684161,0.0,0.0,0.0,10.02,0.97,10.06684161,8.12304,1.36172,8.2363863557,0.62304,0.18172000000000002,0.649,7.5,1.18,7.5922592158
2020-03-20 21:00:00,9.35,0.85,9.3885568646,0.0,0.0,0.0,9.35,0.85,9.3885568646,7.63368,1.25024,7.7353843085000005,0.8236800000000001,0.24024,0.858,6.8100000000000005,1.01,6.8844898141
2020-03-20 21:30:00,8.73,0.9400000000000001,8.7804612635,0.0,0.0,0.0,8.73,0.9400000000000001,8.7804612635,7.6512,1.3716,7.7731684658999995,0.9312,0.2716,0.97,6.72,1.1,6.8094346315
2020-03-20 22:00:00,8.52,0.9400000000000001,8.5716976148,0.0,0.0,0.0,8.52,0.9400000000000001,8.5716976148,7.258,1.244,7.3638373149,0.768,0.224,0.8,6.49,1.02,6.5696651361
2020-03-20 22:30:00,8.08,0.9,8.1299692496,0.0,0.0,0.0,8.08,0.9,8.1299692496,6.9288,1.1284,7.0200823357,0.7488,0.2184,0.78,6.18,0.91,6.2466390963
2020-03-20 23:00:00,7.39,0.8200000000000001,7.4353547326000005,0.0,0.0,0.0,7.39,0.8200000000000001,7.4353547326000005,6.82624,1.28932,6.946934475,0.78624,0.22932000000000002,0.8190000000000001,6.04,1.06,6.1323078853
2020-03-20 23:30:00,6.96,0.71,6.9961203535,0.0,0.0,0.0,6.96,0.71,6.9961203535,5.9844800000000005,0.9796400000000001,6.0641318752,0.6844800000000001,0.19964,0.713,5.3,0.78,5.3570887616
2020-03-21 00:00:00,6.69,0.62,6.7186680228,0.0,0.0,0.0,6.69,0.62,6.7186680228,5.5728,0.8704000000000001,5.6403631089,0.6528,0.1904,0.68,4.92,0.68,4.9667695739
2020-03-21 00:30:00,6.98,0.62,7.007481716,0.0,0.0,0.0,6.98,0.62,7.007481716,5.88536,1.06948,5.9817430403,0.61536,0.17948000000000003,0.641,5.27,0.89,5.3446234666
2020-03-21 01:00:00,7.5600000000000005,0.6900000000000001,7.5914227915,0.0,0.0,0.0,7.5600000000000005,0.6900000000000001,7.5914227915,6.18088,1.18984,6.2943623029,0.65088,0.18984,0.678,5.53,1.0,5.6196886035
2020-03-21 01:30:00,7.59,0.8200000000000001,7.6341666212,0.0,0.0,0.0,7.59,0.8200000000000001,7.6341666212,6.14824,1.18032,6.2605119918,0.61824,0.18032,0.644,5.53,1.0,5.6196886035
2020-03-21 02:00:00,7.18,0.6900000000000001,7.2130783997,0.0,0.0,0.0,7.18,0.6900000000000001,7.2130783997,5.9733600000000004,1.13348,6.0799512005,0.6633600000000001,0.19348,0.6910000000000001,5.31,0.9400000000000001,5.3925596891
2020-03-21 02:30:00,7.0,0.71,7.035915008,0.0,0.0,0.0,7.0,0.71,7.035915008,5.57704,0.98872,5.664004096,0.6470400000000001,0.18872000000000003,0.674,4.93,0.8,4.9944869606
2020-03-21 03:00:00,6.8100000000000005,0.67,6.8428795108,0.0,0.0,0.0,6.8100000000000005,0.67,6.8428795108,5.88776,1.14768,5.9985737638,0.67776,0.19768000000000002,0.706,5.21,0.9500000000000001,5.2959040777
2020-03-21 03:30:00,6.63,0.67,6.6637677029999995,0.0,0.0,0.0,6.63,0.67,6.6637677029999995,6.02696,1.20328,6.1459034812,0.69696,0.20328000000000002,0.726,5.33,1.0,5.4229973262
2020-03-21 04:00:00,6.38,0.53,6.4019762574,0.0,0.0,0.0,6.38,0.53,6.4019762574,5.8984000000000005,1.1612,6.0116144254,0.7584000000000001,0.2212,0.79,5.14,0.9400000000000001,5.2252464057
2020-03-21 04:30:00,6.28,0.5700000000000001,6.3058147769,0.0,0.0,0.0,6.28,0.5700000000000001,6.3058147769,5.8444,1.1542,5.9572803359,0.7344,0.2142,0.765,5.11,0.9400000000000001,5.1957386385
2020-03-21 05:00:00,6.14,0.5700000000000001,6.1664008952,0.0,0.0,0.0,6.14,0.5700000000000001,6.1664008952,5.42896,1.08928,5.5371597051,0.6489600000000001,0.18928,0.676,4.78,0.9,4.8639901316
2020-03-21 05:30:00,6.43,0.53,6.4518059487,0.0,0.0,0.0,6.43,0.53,6.4518059487,5.63752,1.1013600000000001,5.744094846,0.58752,0.17136,0.612,5.05,0.93,5.1349196683
2020-03-21 06:00:00,6.43,0.44,6.4450368502,0.0,0.0,0.0,6.43,0.44,6.4450368502,5.776,1.098,5.8794370479,0.5760000000000001,0.168,0.6000000000000001,5.2,0.93,5.2825088736
2020-03-21 06:30:00,6.33096,0.31028,6.3385588425,0.0009600000000000001,0.00028000000000000003,0.001,6.33,0.31,6.3375862913,6.04768,1.22724,6.1709441255,0.60768,0.17724,0.633,5.44,1.05,5.5404061223
2020-03-21 07:00:00,6.42576,0.41168000000000005,6.4389340733000004,0.00576,0.00168,0.006,6.42,0.41000000000000003,6.4330785787,6.40424,1.35332,6.5456676512000005,0.8342400000000001,0.24332,0.869,5.57,1.11,5.679524628
2020-03-21 07:30:00,6.89016,0.44588000000000005,6.9045719491,0.02016,0.005880000000000001,0.021,6.87,0.44,6.8840758276,6.34264,1.23952,6.4626226874,0.7526400000000001,0.21952000000000002,0.784,5.59,1.02,5.6822970707
2020-03-21 08:00:00,7.01336,0.49848000000000003,7.0310526097,0.06336,0.01848,0.066,6.95,0.48,6.9665558205,6.11248,1.23864,6.2367171493,0.61248,0.17864000000000002,0.638,5.5,1.06,5.6012141541
2020-03-21 08:30:00,7.32296,0.5412800000000001,7.3429372325,0.07296000000000001,0.02128,0.076,7.25,0.52,7.268624354,6.31896,1.17928,6.4280601117,0.6489600000000001,0.18928,0.676,5.67,0.99,5.7557797039
2020-03-21 09:00:00,7.2108,0.7194,7.2465973394,0.1008,0.029400000000000003,0.105,7.11,0.6900000000000001,7.1434025506,6.73016,1.36588,6.8673635261,0.74016,0.21588000000000002,0.771,5.99,1.15,6.0993934125
2020-03-21 09:30:00,7.18168,1.07424,7.2615782857,0.15168,0.04424,0.158,7.03,1.03,7.1050545388,6.44016,1.36588,6.5834101346,0.74016,0.21588000000000002,0.771,5.7,1.15,5.8148516748
2020-03-21 10:00:00,7.02952,1.03236,7.1049221389,0.17952,0.052360000000000004,0.187,6.85,0.98,6.9197471052,6.32544,1.28992,6.4556242766,0.68544,0.19992000000000001,0.714,5.64,1.09,5.7443624537
2020-03-21 10:30:00,6.79736,1.11048,6.8874718729,0.20736000000000002,0.060480000000000006,0.216,6.59,1.05,6.6731252049,6.39424,1.3933200000000001,6.5442834443999995,0.5942400000000001,0.17332,0.619,5.8,1.22,5.9269216293
2020-03-21 11:00:00,6.48752,1.11636,6.5828698453,0.22752000000000003,0.06636,0.23700000000000002,6.26,1.05,6.3474483062000004,6.59928,1.4610400000000001,6.7590779253,0.68928,0.20104000000000002,0.718,5.91,1.26,6.0428221883
2020-03-21 11:30:00,6.18632,1.32476,6.3265744444,0.25632000000000005,0.07476000000000001,0.267,5.93,1.25,6.0603135232,6.69952,1.44236,6.8530263826,0.8995200000000001,0.26236000000000004,0.937,5.8,1.18,5.9188174495
2020-03-21 12:00:00,6.12688,1.28784,6.2607659595000005,0.26688,0.07784,0.278,5.86,1.21,5.9836193061,6.56984,1.46912,6.7320956024,0.81984,0.23912000000000003,0.854,5.75,1.23,5.8800850334
2020-03-21 12:30:00,6.43192,1.12056,6.5288015439,0.24192000000000002,0.07056000000000001,0.252,6.19,1.05,6.278423369,6.35624,1.49432,6.5295313155,0.66624,0.19432000000000002,0.6940000000000001,5.69,1.3,5.8366171709
2020-03-21 13:00:00,6.4827200000000005,0.7949600000000001,6.5312801195,0.22272000000000003,0.06496,0.232,6.26,0.73,6.3024201700999996,6.29384,1.39112,6.4457456357,0.72384,0.21112000000000003,0.754,5.57,1.18,5.6936192356
2020-03-21 13:30:00,6.54704,0.8187200000000001,6.5980326765,0.16704000000000002,0.048720000000000006,0.17400000000000002,6.38,0.77,6.4262975344,6.00024,1.25132,6.1293296371,0.6902400000000001,0.20132000000000003,0.719,5.31,1.05,5.41281812
2020-03-21 14:00:00,5.6408000000000005,0.7644000000000001,5.6923573324,0.22080000000000002,0.0644,0.23,5.42,0.7000000000000001,5.465016011,6.00392,1.35156,6.1541668648,0.7939200000000001,0.23156000000000002,0.8270000000000001,5.21,1.12,5.3290243009000005
2020-03-21 14:30:00,5.41152,0.73336,5.4609857718,0.25152,0.07336000000000001,0.262,5.16,0.66,5.2020380621,5.9124,1.2982,6.0532468147,0.7824,0.22820000000000001,0.8150000000000001,5.13,1.07,5.240400748
2020-03-21 15:00:00,5.77704,0.60872,5.8090215355,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.61,0.56,5.6378808075,5.9360800000000005,1.2634400000000001,6.0690465808,0.7660800000000001,0.22344000000000003,0.798,5.17,1.04,5.2735661558
2020-03-21 15:30:00,6.12304,0.57172,6.1496733734,0.14304,0.04172,0.149,5.98,0.53,6.0034406801,5.8016000000000005,1.1288,5.9103935571,0.6816,0.1988,0.71,5.12,0.93,5.2037774741
2020-03-21 16:00:00,6.74216,0.49688000000000004,6.7604446008,0.09216,0.02688,0.096,6.65,0.47000000000000003,6.6665883329,6.36336,1.18348,6.4724783043,0.6633600000000001,0.19348,0.6910000000000001,5.7,0.99,5.7853349082
2020-03-21 16:30:00,7.25856,0.45708000000000004,7.2729371921,0.05856000000000001,0.01708,0.061,7.2,0.44,7.2134319155,6.36056,1.12808,6.4598210502,0.6105600000000001,0.17808000000000002,0.636,5.75,0.9500000000000001,5.8279498968
2020-03-21 17:00:00,7.99456,0.40008000000000005,8.0045645478,0.03456,0.01008,0.036000000000000004,7.96,0.39,7.9695482933,6.94528,1.22404,7.052317931,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.28,1.03,6.3639060332
2020-03-21 17:30:00,8.78344,0.33392000000000005,8.7897850258,0.01344,0.003920000000000001,0.014,8.77,0.33,8.7762064698,7.5795200000000005,1.34236,7.6974706105,0.6595200000000001,0.19236,0.687,6.92,1.15,7.0149055589
2020-03-21 18:00:00,9.1548,0.3014,9.1597600951,0.0048000000000000004,0.0014,0.005,9.15,0.30000000000000004,9.1549167118,8.0052,1.3886,8.1247422728,0.7152000000000001,0.2086,0.745,7.29,1.18,7.3848832083
2020-03-21 18:30:00,9.65,0.46,9.6609575095,0.0,0.0,0.0,9.65,0.46,9.6609575095,8.27256,1.38908,8.3883724405,0.6825600000000001,0.19908,0.711,7.59,1.19,7.6827208722
2020-03-21 19:00:00,9.69,0.46,9.7009123282,0.0,0.0,0.0,9.69,0.46,9.7009123282,8.54224,1.39232,8.654965002800001,0.76224,0.22232000000000002,0.794,7.78,1.17,7.8674837146000005
2020-03-21 19:30:00,9.46,0.44,9.47022703,0.0,0.0,0.0,9.46,0.44,9.47022703,8.46008,1.34044,8.5656134048,0.7900800000000001,0.23044,0.8230000000000001,7.67,1.11,7.7499032252
2020-03-21 20:00:00,8.92,0.27,8.9240853873,0.0,0.0,0.0,8.92,0.27,8.9240853873,8.16368,1.3802400000000001,8.2795370402,0.8236800000000001,0.24024,0.858,7.34,1.1400000000000001,7.428001077
2020-03-21 20:30:00,8.56,0.34,8.5667496753,0.0,0.0,0.0,8.56,0.34,8.5667496753,7.65128,1.25204,7.7530439055,0.7612800000000001,0.22204000000000002,0.793,6.89,1.03,6.9665629976000005
2020-03-21 21:00:00,8.19,0.34,8.197054349,0.0,0.0,0.0,8.19,0.34,8.197054349,7.16792,1.1335600000000001,7.256999063,0.6979200000000001,0.20356000000000002,0.727,6.47,0.93,6.5364975331
2020-03-21 21:30:00,7.7,0.31,7.7062377332,0.0,0.0,0.0,7.7,0.31,7.7062377332,6.82992,1.07956,6.9147130815,0.64992,0.18956,0.677,6.18,0.89,6.2437568818999996
2020-03-21 22:00:00,7.11,0.11,7.1108508633,0.0,0.0,0.0,7.11,0.11,7.1108508633,6.87816,1.08488,6.9631924862000005,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.21,0.89,6.2734520003
2020-03-21 22:30:00,6.75,0.27,6.7553978417,0.0,0.0,0.0,6.75,0.27,6.7553978417,6.3932,1.0376,6.4768526307,0.6432,0.18760000000000002,0.67,5.75,0.85,5.8124865591
2020-03-21 23:00:00,6.21,0.09,6.2106521397,0.0,0.0,0.0,6.21,0.09,6.2106521397,6.10248,1.06364,6.1944807853,0.73248,0.21364000000000002,0.763,5.37,0.85,5.436855709
2020-03-21 23:30:00,5.74,-0.14,5.7417070632,0.0,0.0,0.0,5.74,-0.14,5.7417070632,5.68888,0.97384,5.7716306188,0.6988800000000001,0.20384000000000002,0.728,4.99,0.77,5.0490593183
2020-03-22 00:00:00,5.82,-0.07,5.820420947,0.0,0.0,0.0,5.82,-0.07,5.820420947,5.51032,1.05176,5.6097972869,0.52032,0.15176,0.542,4.99,0.9,5.0705127946
2020-03-22 00:30:00,6.84,-0.5,6.8582505058,0.0,0.0,0.0,6.84,-0.5,6.8582505058,4.93056,0.8580800000000001,5.004670139,0.13056,0.03808,0.136,4.8,0.8200000000000001,4.8695379658
2020-03-22 01:00:00,7.41,-0.47000000000000003,7.4248905716,0.0,0.0,0.0,7.41,-0.47000000000000003,7.4248905716,5.31456,0.93508,5.3961951966,0.15456,0.04508,0.161,5.16,0.89,5.236191364
2020-03-22 01:30:00,7.54,-0.37,7.5490727907,0.0,0.0,0.0,7.54,-0.37,7.5490727907,5.09152,0.77836,5.1506718203,0.13152,0.038360000000000005,0.137,4.96,0.74,5.0148978055
2020-03-22 02:00:00,7.29,-0.43,7.3026707443,0.0,0.0,0.0,7.29,-0.43,7.3026707443,5.17184,0.8751200000000001,5.2453564226000005,0.051840000000000004,0.015120000000000001,0.054,5.12,0.86,5.1917241837
2020-03-22 02:30:00,7.02,-0.43,7.0331571858,0.0,0.0,0.0,7.02,-0.43,7.0331571858,5.11032,0.8717600000000001,5.1841427449,0.04032,0.011760000000000001,0.042,5.07,0.86,5.1424216085
2020-03-22 03:00:00,5.72,-0.09,5.7207079981,0.0,0.0,0.0,5.72,-0.09,5.7207079981,5.44304,0.99172,5.5326479194000004,0.62304,0.18172000000000002,0.649,4.82,0.81,4.8875863164
2020-03-22 03:30:00,5.62,0.21,5.6239221189,0.0,0.0,0.0,5.62,0.21,5.6239221189,5.018,0.809,5.0827949988,0.648,0.189,0.675,4.37,0.62,4.4137625672
2020-03-22 04:00:00,5.4,0.27,5.4067457865,0.0,0.0,0.0,5.4,0.27,5.4067457865,4.92,0.79,4.9830211719,0.72,0.21,0.75,4.2,0.58,4.2398584882
2020-03-22 04:30:00,5.3,0.27,5.3068729022,0.0,0.0,0.0,5.3,0.27,5.3068729022,4.9973600000000005,0.7804800000000001,5.0579398968,0.6873600000000001,0.20048000000000002,0.716,4.31,0.58,4.3488504228
2020-03-22 05:00:00,5.3,0.27,5.3068729022,0.0,0.0,0.0,5.3,0.27,5.3068729022,4.4944,0.6342,4.538925093,0.7344,0.2142,0.765,3.76,0.42,3.783384728
2020-03-22 05:30:00,5.4,0.27,5.4067457865,0.0,0.0,0.0,5.4,0.27,5.4067457865,4.26592,0.43756000000000006,4.2883017851,0.74592,0.21756000000000003,0.777,3.52,0.22,3.5268682992000002
2020-03-22 06:00:00,5.4,0.25,5.4057839394,0.0,0.0,0.0,5.4,0.25,5.4057839394,4.25568,0.44624,4.2790118485,0.77568,0.22624000000000002,0.808,3.48,0.22,3.4869470888
2020-03-22 06:30:00,5.51,0.21,5.5140003627,0.0,0.0,0.0,5.51,0.21,5.5140003627,4.18168,0.45924000000000004,4.2068217219,0.75168,0.21924000000000002,0.783,3.43,0.24,3.4383862494
2020-03-22 07:00:00,5.80288,-0.12916,5.8043172381,0.00288,0.00084,0.003,5.8,-0.13,5.8014567136,4.33272,0.44496,4.3555082367,0.70272,0.20496,0.732,3.63,0.24,3.6379252329
2020-03-22 07:30:00,5.89112,-0.06384000000000001,5.8914658957,0.021120000000000003,0.0061600000000000005,0.022,5.87,-0.07,5.8704173617,4.45744,0.42592,4.4777426456,0.63744,0.18592,0.664,3.8200000000000003,0.24,3.8275318418
2020-03-22 08:00:00,5.85032,0.05176000000000001,5.8505489657,0.04032,0.011760000000000001,0.042,5.8100000000000005,0.04,5.810137692,4.49896,0.45928,4.522342225,0.6489600000000001,0.18928,0.676,3.85,0.27,3.8594559202000003
2020-03-22 08:30:00,5.84752,0.20136,5.8509858998,0.10752,0.031360000000000006,0.112,5.74,0.17,5.7425168698,4.6199200000000005,0.45956,4.6427207756,0.64992,0.18956,0.677,3.9699999999999998,0.27,3.9791707679
2020-03-22 09:00:00,5.84224,0.28732,5.8493008984,0.16224000000000002,0.04732,0.169,5.68,0.24,5.6850681614,4.77464,0.47552000000000005,4.7982607682000005,0.70464,0.20552,0.734,4.07,0.27,4.0789459423
2020-03-22 09:30:00,5.88544,0.29992,5.8930769552,0.20544,0.05992000000000001,0.214,5.68,0.24,5.6850681614,4.90368,0.45524000000000003,4.9247660858,0.7036800000000001,0.20524,0.733,4.2,0.25,4.2074338973
2020-03-22 10:00:00,5.75232,0.46776000000000006,5.771307027,0.23232000000000003,0.06776,0.242,5.52,0.4,5.5344737781,5.06808,0.5794400000000001,5.1010965096,0.71808,0.20944000000000002,0.748,4.35,0.37,4.3657072737
2020-03-22 10:30:00,5.95824,0.68532,5.9975234389,0.25824,0.07532000000000001,0.269,5.7,0.61,5.7325474268,4.90608,0.51844,4.9333964973,0.6460800000000001,0.18844000000000002,0.673,4.26,0.33,4.2727625724
2020-03-22 11:00:00,5.79936,0.6914800000000001,5.8404384253,0.27936,0.08148000000000001,0.291,5.52,0.61,5.5536024345,5.02152,0.52336,5.0487195208,0.7315200000000001,0.21336000000000002,0.762,4.29,0.31,4.3011858830000005
2020-03-22 11:30:00,5.63896,0.6742800000000001,5.6791305144,0.28896000000000005,0.08428000000000001,0.301,5.35,0.59,5.3824343935,5.15192,0.52056,5.1781524118,0.72192,0.21056000000000002,0.752,4.43,0.31,4.4408332551
2020-03-22 12:00:00,5.75856,0.6270800000000001,5.7926024031,0.29856000000000005,0.08708,0.311,5.46,0.54,5.486638315,4.94696,0.5332800000000001,4.9756206447,0.69696,0.20328000000000002,0.726,4.25,0.33,4.262792512
2020-03-22 12:30:00,5.96376,0.5956800000000001,5.9934354088,0.29376,0.08568,0.306,5.67,0.51,5.6928903028,5.04744,0.5359200000000001,5.075811344,0.63744,0.18592,0.664,4.41,0.35000000000000003,4.4238670866
2020-03-22 13:00:00,6.13144,0.6679200000000001,6.1677121852,0.30144000000000004,0.08792000000000001,0.314,5.83,0.58,5.8587797364,4.9588,0.5334,4.9874054377,0.6288,0.1834,0.655,4.33,0.35000000000000003,4.344122466
2020-03-22 13:30:00,5.8532,0.5626,5.8801759327,0.2832,0.0826,0.295,5.57,0.48,5.5906439701,4.78824,0.47032,4.8112829058,0.61824,0.18032,0.644,4.17,0.29,4.1800717697
2020-03-22 14:00:00,5.51744,0.5609200000000001,5.5458791368,0.27744,0.08092,0.289,5.24,0.48,5.2619388062,4.58904,0.49472000000000005,4.6156295345,0.59904,0.17472000000000001,0.624,3.99,0.32,4.0028115119
2020-03-22 14:30:00,5.51808,0.54944,5.5453666425,0.23808,0.06944,0.248,5.28,0.48,5.3017732882,4.5728,0.46040000000000003,4.5959186242,0.6528,0.1904,0.68,3.92,0.27,3.9292874672
2020-03-22 15:00:00,5.65488,0.5368400000000001,5.6803050094,0.19488000000000003,0.05684,0.203,5.46,0.48,5.481058292,4.67896,0.45928,4.7014470964,0.6489600000000001,0.18928,0.676,4.03,0.27,4.0390345381
2020-03-22 15:30:00,5.8552800000000005,0.50404,5.8769345921,0.18528000000000003,0.054040000000000005,0.193,5.67,0.45,5.6878291114,4.40688,0.37784,4.4230480893,0.50688,0.14784,0.528,3.9,0.23,3.9067761646
2020-03-22 16:00:00,6.29608,0.31844,6.3041278064,0.16608,0.048440000000000004,0.17300000000000001,6.13,0.27,6.1359432853,4.49344,0.33892000000000005,4.5062034796,0.37344000000000005,0.10892,0.389,4.12,0.23,4.1264149089
2020-03-22 16:30:00,7.33656,-0.10892,7.3373684792,0.10656,0.031080000000000003,0.111,7.23,-0.14,7.2313553363,4.65648,-0.039360000000000006,4.6566463469,0.27648,0.08064,0.28800000000000003,4.38,-0.12,4.3816435273
2020-03-22 17:00:00,8.835280000000001,-0.20096000000000003,8.8375651398,0.06528,0.01904,0.068,8.77,-0.22,8.7727589731,4.92848,0.24164000000000002,4.9344001662,0.10848000000000001,0.03164,0.113,4.82,0.21,4.8245725199
2020-03-22 17:30:00,9.46208,-0.12356000000000002,9.462886716,0.022080000000000002,0.00644,0.023,9.44,-0.13,9.4408950847,5.21936,0.22148,5.2240570632,0.039360000000000006,0.01148,0.041,5.18,0.21,5.1842550092
2020-03-22 18:00:00,9.987680000000001,-0.22776000000000002,9.9902765928,0.007680000000000001,0.0022400000000000002,0.008,9.98,-0.23,9.9826499488,5.65248,0.29364,5.6601019955,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.64,0.29,5.6474507523
2020-03-22 18:30:00,10.44096,-0.22972,10.4434868219,0.0009600000000000001,0.00028000000000000003,0.001,10.44,-0.23,10.4425332176,6.26096,0.44028000000000006,6.2764214804,0.0009600000000000001,0.00028000000000000003,0.001,6.26,0.44,6.2754442074
2020-03-22 19:00:00,10.69,-0.21,10.6920624764,0.0,0.0,0.0,10.69,-0.21,10.6920624764,6.86864,0.84252,6.9201196088,0.00864,0.00252,0.009000000000000001,6.86,0.84,6.9112372264
2020-03-22 19:30:00,10.62,-0.24,10.622711518300001,0.0,0.0,0.0,10.62,-0.24,10.622711518300001,7.01376,0.89568,7.0707193411,0.05376,0.015680000000000003,0.056,6.96,0.88,7.0154116059
2020-03-22 20:00:00,10.05,-0.29,10.054183209,0.0,0.0,0.0,10.05,-0.29,10.054183209,7.10296,0.98128,7.1704219681,0.07296000000000001,0.02128,0.076,7.03,0.96,7.0952448865
2020-03-22 20:30:00,9.62,-0.32,9.6253207739,0.0,0.0,0.0,9.62,-0.32,9.6253207739,6.64664,0.84652,6.7003297979,0.05664,0.01652,0.059000000000000004,6.59,0.8300000000000001,6.6420629326
2020-03-22 21:00:00,9.3,-0.32,9.3055037478,0.0,0.0,0.0,9.3,-0.32,9.3055037478,6.81392,0.8115600000000001,6.8620795245,0.07392,0.021560000000000003,0.077,6.74,0.79,6.7861402874
2020-03-22 21:30:00,8.81,-0.29,8.814771693,0.0,0.0,0.0,8.81,-0.29,8.814771693,6.72792,0.9985600000000001,6.8016196306,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.63,0.97,6.7005820643
2020-03-22 22:00:00,8.17,-0.49,8.1846808123,0.0,0.0,0.0,8.17,-0.49,8.1846808123,6.35616,1.00388,6.4349471637,0.11616000000000001,0.03388,0.121,6.24,0.97,6.3149425967
2020-03-22 22:30:00,7.86,-0.49,7.8752587259,0.0,0.0,0.0,7.86,-0.49,7.8752587259,6.00984,0.9591200000000001,6.0858925393,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.91,0.93,5.9827251316000005
2020-03-22 23:00:00,7.33,-0.49,7.3463596427,0.0,0.0,0.0,7.33,-0.49,7.3463596427,5.57568,0.9462400000000001,5.6554025144,0.05568000000000001,0.01624,0.058,5.52,0.93,5.5977942084
2020-03-22 23:30:00,6.86,-0.47000000000000003,6.8760817331,0.0,0.0,0.0,6.86,-0.47000000000000003,6.8760817331,5.2328,0.9054000000000001,5.3105503481,0.0528,0.0154,0.055,5.18,0.89,5.255901445
2020-03-23 00:00:00,6.64,-0.44,6.6545623447,0.0,0.0,0.0,6.64,-0.44,6.6545623447,5.0628,0.9354,5.1484868651,0.0528,0.0154,0.055,5.01,0.92,5.0937707055
2020-03-23 00:30:00,6.79,-0.44,6.8042413244,0.0,0.0,0.0,6.79,-0.44,6.8042413244,5.1364,0.9652000000000001,5.2263004123,0.0864,0.0252,0.09,5.05,0.9400000000000001,5.1367402115
2020-03-23 01:00:00,7.45,-0.44,7.4629819777,0.0,0.0,0.0,7.45,-0.44,7.4629819777,5.3752,0.9536,5.4591325318,0.11520000000000001,0.033600000000000005,0.12,5.26,0.92,5.3398501851999995
2020-03-23 01:30:00,7.41,-0.44,7.423051933,0.0,0.0,0.0,7.41,-0.44,7.423051933,5.39152,0.9183600000000001,5.4691748006,0.13152,0.038360000000000005,0.137,5.26,0.88,5.3331041617
2020-03-23 02:00:00,7.28,-0.44,7.2932845824,0.0,0.0,0.0,7.28,-0.44,7.2932845824,5.28536,0.9194800000000001,5.3647435913,0.13536,0.03948,0.14100000000000001,5.15,0.88,5.2246435285
2020-03-23 02:30:00,7.18,-0.42,7.1922736322,0.0,0.0,0.0,7.18,-0.42,7.1922736322,5.28992,0.8495600000000001,5.3577052737,0.16992000000000002,0.04956000000000001,0.177,5.12,0.8,5.182123117
2020-03-23 03:00:00,6.91,-0.42,6.9227523428,0.0,0.0,0.0,6.91,-0.42,6.9227523428,5.40296,0.98628,5.4922422561,0.19296000000000002,0.056280000000000004,0.201,5.21,0.93,5.2923529739
2020-03-23 03:30:00,6.88,-0.4,6.8916180974,0.0,0.0,0.0,6.88,-0.4,6.8916180974,5.37048,1.00264,5.4632721331,0.18048,0.052640000000000006,0.188,5.19,0.9500000000000001,5.2762297145
2020-03-23 04:00:00,6.86,-0.4,6.871651912,0.0,0.0,0.0,6.86,-0.4,6.871651912,5.29656,0.9210800000000001,5.3760521017,0.10656,0.031080000000000003,0.111,5.19,0.89,5.2657573055
2020-03-23 04:30:00,7.38,-0.13,7.3811448976000005,0.0,0.0,0.0,7.38,-0.13,7.3811448976000005,5.15888,0.9188400000000001,5.2400677286,0.09888000000000001,0.02884,0.10300000000000001,5.06,0.89,5.1376745712
2020-03-23 05:00:00,7.35,0.12,7.3509795266,0.0,0.0,0.0,7.35,0.12,7.3509795266,5.2268,1.0024,5.3220526115,0.07680000000000001,0.0224,0.08,5.15,0.98,5.2424135663
2020-03-23 05:30:00,7.93,0.38,7.9390994452,0.0,0.0,0.0,7.93,0.38,7.9390994452,5.49792,1.08856,5.6046487133,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.4,1.06,5.5030536977
2020-03-23 06:00:00,8.19,0.38,8.1988108894,0.0,0.0,0.0,8.19,0.38,8.1988108894,5.50072,1.13396,5.6163854747,0.15072000000000002,0.043960000000000006,0.157,5.35,1.09,5.4599084241
2020-03-23 06:30:00,8.920960000000001,0.5102800000000001,8.9355421212,0.0009600000000000001,0.00028000000000000003,0.001,8.92,0.51,8.9345677008,5.96192,1.20556,6.0825870318,0.12192000000000001,0.03556,0.127,5.84,1.17,5.956047347
2020-03-23 07:00:00,9.48536,0.51448,9.4993022902,0.015360000000000002,0.0044800000000000005,0.016,9.47,0.51,9.4837228977,6.46904,1.28472,6.5953759559,0.11904,0.03472,0.124,6.35,1.25,6.4718621741
2020-03-23 07:30:00,10.23032,0.8717600000000001,10.2673956191,0.04032,0.011760000000000001,0.042,10.19,0.86,10.2262260879,6.3197600000000005,1.22368,6.437139054,0.14976,0.043680000000000004,0.156,6.17,1.18,6.2818229838
2020-03-23 08:00:00,10.45776,1.06268,10.5116141957,0.07776000000000001,0.022680000000000002,0.081,10.38,1.04,10.431970092,6.39664,1.4215200000000001,6.5526881812,0.17664000000000002,0.05152,0.184,6.22,1.37,6.3690894169
2020-03-23 08:30:00,10.7192,1.3706,10.8064699602,0.13920000000000002,0.040600000000000004,0.145,10.58,1.33,10.6632687296,6.51264,1.41452,6.664483971,0.15264000000000003,0.044520000000000004,0.159,6.36,1.37,6.505881954
2020-03-23 09:00:00,10.67264,1.62452,10.7955689892,0.15264000000000003,0.044520000000000004,0.159,10.52,1.58,10.6379885317,6.62344,1.40892,6.7716329641,0.13344,0.03892,0.139,6.49,1.37,6.6330234433
2020-03-23 09:30:00,9.77224,1.77732,9.932549572,0.16224000000000002,0.04732,0.169,9.61,1.73,9.7644764325,6.66096,1.54028,6.8367280625,0.24096,0.07028000000000001,0.251,6.42,1.47,6.5861445475
2020-03-23 10:00:00,9.79744,1.9759200000000001,9.9947031172,0.15744000000000002,0.04592,0.164,9.64,1.9300000000000002,9.8313020501,6.76984,1.5541200000000002,6.9459356893,0.21984,0.06412000000000001,0.229,6.55,1.49,6.7173357814
2020-03-23 10:30:00,9.3816,2.0088,9.59425328,0.2016,0.058800000000000005,0.21,9.18,1.9500000000000002,9.3848228539,6.65936,1.38148,6.8011442126,0.27936,0.08148000000000001,0.291,6.38,1.3,6.5110982177
2020-03-23 11:00:00,9.53576,2.02168,9.7477130036,0.24576000000000003,0.07168000000000001,0.256,9.29,1.9500000000000002,9.4924496312,6.74616,1.4388800000000002,6.8979018839,0.23616,0.06888000000000001,0.246,6.51,1.37,6.6525934792
2020-03-23 11:30:00,9.916,1.903,10.0969532533,0.216,0.063,0.225,9.7,1.8399999999999999,9.8729732097,6.4973600000000005,1.4954800000000001,6.6672443633,0.08736000000000001,0.025480000000000003,0.091,6.41,1.47,6.57639719
2020-03-23 12:00:00,9.32224,1.92232,9.5183755337,0.28224000000000005,0.08232,0.294,9.04,1.8399999999999999,9.2253563617,6.40064,1.57352,6.5912182182,0.08064,0.023520000000000003,0.084,6.32,1.55,6.5072959054
2020-03-23 12:30:00,8.4128,2.1754,8.6895091346,0.2928,0.0854,0.305,8.12,2.09,8.3846586096,6.56568,1.67124,6.7750422139,0.41568000000000005,0.12124000000000001,0.433,6.15,1.55,6.3423181882
2020-03-23 13:00:00,8.04184,2.39512,8.3909350135,0.29184000000000004,0.08512,0.304,7.75,2.31,8.0869400888,6.74672,1.8019600000000002,6.9832149186,0.72672,0.21196,0.757,6.02,1.5899999999999999,6.2264355774
2020-03-23 13:30:00,7.96224,2.43232,8.3254697405,0.28224000000000005,0.08232,0.294,7.68,2.35,8.031494257,6.5352,1.5386000000000002,6.7138758552999995,0.7152000000000001,0.2086,0.745,5.82,1.33,5.9700335007
2020-03-23 14:00:00,7.6101600000000005,2.20588,7.9234109953,0.26016,0.07588,0.271,7.35,2.13,7.6524113847,6.37464,1.63552,6.5811063508,0.70464,0.20552,0.734,5.67,1.43,5.847546494
2020-03-23 14:30:00,7.66576,2.20168,7.9756674454,0.24576000000000003,0.07168000000000001,0.256,7.42,2.13,7.7196696821,6.29384,1.64612,6.505546326,0.60384,0.17612000000000003,0.629,5.69,1.47,5.8768188674
2020-03-23 15:00:00,7.79312,2.15216,8.0848322184,0.21312,0.06216000000000001,0.222,7.58,2.09,7.8628557153,6.35088,1.68484,6.5705679054,0.53088,0.15484,0.553,5.82,1.53,6.0177487485
2020-03-23 15:30:00,8.08856,2.03208,8.339913189,0.17856000000000002,0.05208,0.186,7.91,1.98,8.1540480744,5.86752,1.44636,6.0431571385,0.46752000000000005,0.13636,0.487,5.4,1.31,5.5566266745
2020-03-23 16:00:00,8.54016,1.9308800000000002,8.7557198676,0.14016,0.04088000000000001,0.146,8.4,1.8900000000000001,8.61,5.83408,1.31244,5.9798819554,0.45408000000000004,0.13244,0.47300000000000003,5.38,1.18,5.5078852566
2020-03-23 16:30:00,8.89272,1.7299600000000002,9.0594277192,0.10272,0.029960000000000004,0.107,8.79,1.7000000000000002,8.952882217500001,6.53088,1.33484,6.665897644,0.53088,0.15484,0.553,6.0,1.18,6.1149325426
2020-03-23 17:00:00,9.6076,1.5268000000000002,9.7281599493,0.057600000000000005,0.016800000000000002,0.06,9.55,1.51,9.6686400285,7.33984,1.34912,7.4627994747,0.57984,0.16912000000000002,0.604,6.76,1.18,6.8622153857
2020-03-23 17:30:00,10.16112,1.4461600000000001,10.2635149145,0.021120000000000003,0.0061600000000000005,0.022,10.14,1.44,10.2417381337,7.7304,1.2822,7.8360143568,0.5904,0.17220000000000002,0.615,7.14,1.11,7.2257663953
2020-03-23 18:00:00,10.8148,1.2514,10.8869601359,0.0048000000000000004,0.0014,0.005,10.81,1.25,10.8820310604,8.20552,1.29536,8.3071364501,0.6355200000000001,0.18536000000000002,0.662,7.57,1.11,7.6509476537
2020-03-23 18:30:00,10.920960000000001,1.21028,10.9878180273,0.0009600000000000001,0.00028000000000000003,0.001,10.92,1.21,10.9868330287,8.4936,1.4448,8.6156072334,0.6336,0.18480000000000002,0.66,7.86,1.26,7.960351751
2020-03-23 19:00:00,11.0,1.23,11.0685545578,0.0,0.0,0.0,11.0,1.23,11.0685545578,8.39856,1.3220800000000001,8.5019824512,0.65856,0.19208000000000003,0.686,7.74,1.13,7.8220521604
2020-03-23 19:30:00,11.07,1.35,11.1520132712,0.0,0.0,0.0,11.07,1.35,11.1520132712,8.63584,1.39212,8.7473270546,0.55584,0.16212000000000001,0.579,8.08,1.23,8.1730838733
2020-03-23 20:00:00,10.55,1.21,10.6191619255,0.0,0.0,0.0,10.55,1.21,10.6191619255,8.51752,1.43136,8.636951916,0.58752,0.17136,0.612,7.93,1.26,8.0294769444
2020-03-23 20:30:00,10.05,1.21,10.1225787228,0.0,0.0,0.0,10.05,1.21,10.1225787228,8.01104,1.28072,8.1127680603,0.5510400000000001,0.16072,0.5740000000000001,7.46,1.12,7.5436065645
2020-03-23 21:00:00,9.19,1.06,9.250929683,0.0,0.0,0.0,9.19,1.06,9.250929683,7.48656,1.26108,7.5920289383,0.5865600000000001,0.17108,0.611,6.9,1.09,6.9855636852
2020-03-23 21:30:00,8.8,0.97,8.8532988202,0.0,0.0,0.0,8.8,0.97,8.8532988202,6.9401600000000006,1.1408800000000001,7.0333084676,0.62016,0.18088,0.646,6.32,0.96,6.3924956003
2020-03-23 22:00:00,8.38,1.04,8.4442880102,0.0,0.0,0.0,8.38,1.04,8.4442880102,6.67936,1.05648,6.7623960251,0.63936,0.18648,0.666,6.04,0.87,6.1023356184
2020-03-23 22:30:00,8.12,1.11,8.1955170673,0.0,0.0,0.0,8.12,1.11,8.1955170673,6.59312,1.15716,6.6938965185,0.5731200000000001,0.16716,0.597,6.02,0.99,6.100860595
2020-03-23 23:00:00,7.51,0.91,7.5649322535,0.0,0.0,0.0,7.51,0.91,7.5649322535,5.87432,1.05376,5.9680855892,0.66432,0.19376000000000002,0.6920000000000001,5.21,0.86,5.2805018701
2020-03-23 23:30:00,7.04,1.02,7.1135082765,0.0,0.0,0.0,7.04,1.02,7.1135082765,5.59352,0.9993600000000001,5.6820934873999995,0.68352,0.19936,0.712,4.91,0.8,4.9747462247000005
2020-03-24 00:00:00,6.67,0.91,6.7317902522,0.0,0.0,0.0,6.67,0.91,6.7317902522,5.31888,1.03384,5.4184231655,0.6988800000000001,0.20384000000000002,0.728,4.62,0.8300000000000001,4.6939642095
2020-03-24 00:30:00,6.87,0.84,6.921163197,0.0,0.0,0.0,6.87,0.84,6.921163197,5.56376,1.06068,5.6639621644,0.65376,0.19068000000000002,0.681,4.91,0.87,4.9864817256
2020-03-24 01:00:00,7.5600000000000005,1.06,7.6339504845,0.0,0.0,0.0,7.5600000000000005,1.06,7.6339504845,5.9249600000000004,1.14228,6.0340661746,0.6249600000000001,0.18228000000000003,0.651,5.3,0.96,5.3862417324
2020-03-24 01:30:00,7.7,1.13,7.7824738997,0.0,0.0,0.0,7.7,1.13,7.7824738997,5.85872,1.12296,5.9653699969,0.55872,0.16296000000000002,0.582,5.3,0.96,5.3862417324
2020-03-24 02:00:00,7.44,1.2,7.5361528647,0.0,0.0,0.0,7.44,1.2,7.5361528647,5.8601600000000005,1.21088,5.9839540105,0.62016,0.18088,0.646,5.24,1.03,5.3402715287
2020-03-24 02:30:00,7.22,1.28,7.3325848103,0.0,0.0,0.0,7.22,1.28,7.3325848103,5.8528,1.1404,5.9628667602,0.6528,0.1904,0.68,5.2,0.9500000000000001,5.2860665906
2020-03-24 03:00:00,6.92,1.23,7.028463559,0.0,0.0,0.0,6.92,1.23,7.028463559,5.7988800000000005,1.15384,5.9125591752,0.6988800000000001,0.20384000000000002,0.728,5.1,0.9500000000000001,5.1877258987
2020-03-24 03:30:00,6.83,1.06,6.9117653317,0.0,0.0,0.0,6.83,1.06,6.9117653317,5.8810400000000005,1.18572,5.9993802513,0.6710400000000001,0.19572,0.6990000000000001,5.21,0.99,5.3032254336
2020-03-24 04:00:00,6.65,0.97,6.7203720135000005,0.0,0.0,0.0,6.65,0.97,6.7203720135000005,5.926,1.173,6.0409771561,0.6960000000000001,0.203,0.725,5.23,0.97,5.3191916679
2020-03-24 04:30:00,6.67,0.96,6.7387313346,0.0,0.0,0.0,6.67,0.96,6.7387313346,5.7912,1.1316,5.9007216507999996,0.6912,0.2016,0.72,5.1,0.93,5.1841006935
2020-03-24 05:00:00,6.54,0.91,6.6030068908,0.0,0.0,0.0,6.54,0.91,6.6030068908,5.9064,1.1952,6.0261151665,0.8064,0.23520000000000002,0.84,5.1,0.96,5.1895664559
2020-03-24 05:30:00,6.96,1.13,7.0511346605,0.0,0.0,0.0,6.96,1.13,7.0511346605,5.9932,1.2026,6.112666603,0.7632,0.22260000000000002,0.795,5.23,0.98,5.3210243375
2020-03-24 06:00:00,7.37,1.13,7.456124999,0.0,0.0,0.0,7.37,1.13,7.456124999,6.10368,1.26524,6.2334373983999996,0.7036800000000001,0.20524,0.733,5.4,1.06,5.5030536977
2020-03-24 06:30:00,7.94192,1.44056,8.0715120269,0.0019200000000000003,0.0005600000000000001,0.002,7.94,1.44,8.0695229103,6.51696,1.36328,6.6580252328,0.69696,0.20328000000000002,0.726,5.82,1.16,5.9344755455
2020-03-24 07:00:00,8.42344,1.4939200000000001,8.5548897363,0.01344,0.003920000000000001,0.014,8.41,1.49,8.5409718417,6.49512,1.29816,6.6235793345000005,0.64512,0.18816000000000002,0.672,5.85,1.11,5.9543765417
2020-03-24 07:30:00,8.957840000000001,1.4981200000000001,9.0822497763,0.027840000000000004,0.00812,0.029,8.93,1.49,9.0534523802,6.55584,1.30712,6.684878518,0.6758400000000001,0.19712000000000002,0.704,5.88,1.11,5.9838532736
2020-03-24 08:00:00,9.01816,1.7698800000000001,9.1901950469,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.95,1.75,9.1194846346,6.71392,1.45656,6.8701010764,0.6739200000000001,0.19656,0.7020000000000001,6.04,1.26,6.1700243111
2020-03-24 08:30:00,9.3104,2.1422,9.5536678297,0.11040000000000001,0.0322,0.115,9.2,2.11,9.4388611601,6.7796,1.4378,6.9303856314,0.6096,0.1778,0.635,6.17,1.26,6.2973407086
2020-03-24 09:00:00,9.23864,2.10752,9.4759753904,0.12864,0.037520000000000005,0.134,9.11,2.07,9.3422160112,6.8996,1.4978,7.0603034637,0.6096,0.1778,0.635,6.29,1.32,6.4270133032
2020-03-24 09:30:00,8.94704,2.16872,9.2061322606,0.16704000000000002,0.048720000000000006,0.17400000000000002,8.78,2.12,9.0323197463,6.72112,1.57116,6.9023182917,0.62112,0.18116000000000002,0.647,6.1,1.3900000000000001,6.2563647592
2020-03-24 10:00:00,8.4264,2.2902,8.7320806799,0.2064,0.060200000000000004,0.215,8.22,2.23,8.5171180572,6.9200800000000005,1.5454400000000001,7.0905494851,0.67008,0.19544,0.6980000000000001,6.25,1.35,6.3941379403
2020-03-24 10:30:00,8.30944,2.44692,8.6622289626,0.22944,0.06692000000000001,0.23900000000000002,8.08,2.38,8.4232297844,6.84168,1.6042399999999999,7.0272449224,0.63168,0.18424000000000001,0.658,6.21,1.42,6.3702825683
2020-03-24 11:00:00,8.0396,2.4728,8.4112964518,0.24960000000000002,0.0728,0.26,7.79,2.4,8.1513250457,6.64,1.615,6.8335806866,0.6000000000000001,0.17500000000000002,0.625,6.04,1.44,6.2092833725
2020-03-24 11:30:00,8.00496,2.55728,8.4035150741,0.26496000000000003,0.07728,0.276,7.74,2.48,8.127607274,6.39384,1.61612,6.5949248517,0.60384,0.17612000000000003,0.629,5.79,1.44,5.9663808125
2020-03-24 12:00:00,7.41264,2.73952,7.9026705360000005,0.27264000000000005,0.07952000000000001,0.28400000000000003,7.14,2.66,7.6193963015,6.96792,1.72856,7.1791245149,1.05792,0.30856,1.102,5.91,1.42,6.0781987463
2020-03-24 12:30:00,7.47976,2.63868,7.9315472513,0.26976,0.07868,0.281,7.21,2.56,7.6509933996,6.80216,1.70688,7.0130464136,1.05216,0.30688000000000004,1.096,5.75,1.4,5.9179810747
2020-03-24 13:00:00,7.40264,2.60952,7.8491192882,0.27264000000000005,0.07952000000000001,0.28400000000000003,7.13,2.5300000000000002,7.5655667336,6.5592,1.7206000000000001,6.7811185655,1.0992,0.3206,1.145,5.46,1.4,5.636630199
2020-03-24 13:30:00,7.26728,2.52504,7.6934508252,0.25728,0.07504000000000001,0.268,7.01,2.45,7.4258063535,6.60248,1.64864,6.8052006583,1.0924800000000001,0.31864000000000003,1.138,5.51,1.33,5.6682448783
2020-03-24 14:00:00,8.20576,1.91168,8.425498062399999,0.24576000000000003,0.07168000000000001,0.256,7.96,1.8399999999999999,8.1698959602,5.51344,1.39892,5.6881453744,0.13344,0.03892,0.139,5.38,1.3599999999999999,5.5492341814
2020-03-24 14:30:00,8.37464,2.00552,8.6114287781,0.22464,0.06552000000000001,0.234,8.15,1.94,8.3777144855,5.54104,1.3407200000000001,5.7009345199,0.07104,0.020720000000000002,0.074,5.47,1.32,5.6270151946
2020-03-24 15:00:00,8.36584,1.8971200000000001,8.5782482594,0.19584000000000001,0.057120000000000004,0.20400000000000001,8.17,1.8399999999999999,8.3746343204,6.03016,1.49088,6.2117270384,0.14016,0.04088000000000001,0.146,5.89,1.45,6.0658552571
2020-03-24 15:30:00,8.55936,1.79648,8.7458552469,0.15936,0.04648,0.166,8.4,1.75,8.5803554705,5.7884,1.3862,5.952068968,0.1584,0.046200000000000005,0.165,5.63,1.34,5.7872705138
2020-03-24 16:00:00,7.83192,2.11556,8.1126176417,0.12192000000000001,0.03556,0.127,7.71,2.08,7.9856433679,6.2828,1.3604,6.4283951341,0.8928,0.2604,0.93,5.39,1.1,5.50109989
2020-03-24 16:30:00,8.17216,2.01688,8.4173632451,0.09216,0.02688,0.096,8.08,1.99,8.3214481913,7.08568,1.42624,7.2277950718,1.01568,0.29624,1.058,6.07,1.13,6.1742853838
2020-03-24 17:00:00,8.71896,1.72428,8.8878234118,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.67,1.71,8.8370243861,7.47696,1.43828,7.6140383634,1.05696,0.30828,1.101,6.42,1.13,6.5186885184
2020-03-24 17:30:00,9.54632,1.5247600000000001,9.6673222042,0.01632,0.00476,0.017,9.53,1.52,9.6504559478,8.028,1.484,8.1640088192,1.008,0.294,1.05,7.02,1.19,7.1201474704
2020-03-24 18:00:00,10.31288,1.36084,10.4022776064,0.00288,0.00084,0.003,10.31,1.3599999999999999,10.3993124773,8.21144,1.41292,8.3321119652,0.90144,0.26292000000000004,0.9390000000000001,7.31,1.15,7.3999054048
2020-03-24 18:30:00,10.35096,1.25028,10.4261964781,0.0009600000000000001,0.00028000000000000003,0.001,10.35,1.25,10.42520983,7.44968,1.19324,7.54463742,0.7996800000000001,0.23324000000000003,0.833,6.65,0.96,6.7189359277000005
2020-03-24 19:00:00,10.51,1.31,10.5913266402,0.0,0.0,0.0,10.51,1.31,10.5913266402,7.9524,1.2232,8.0459234399,0.6624,0.1932,0.6900000000000001,7.29,1.03,7.3624044985
2020-03-24 19:30:00,10.56,1.18,10.6257235048,0.0,0.0,0.0,10.56,1.18,10.6257235048,8.27504,1.30772,8.3777335002,0.57504,0.16772,0.599,7.7,1.1400000000000001,7.7839321683
2020-03-24 20:00:00,9.97,1.21,10.0431568742,0.0,0.0,0.0,9.97,1.21,10.0431568742,7.85072,1.32396,7.9615748819,0.6307200000000001,0.18396,0.657,7.22,1.1400000000000001,7.3094459434
2020-03-24 20:30:00,9.27,1.06,9.3304072794,0.0,0.0,0.0,9.27,1.06,9.3304072794,7.6216,1.2488000000000001,7.7232304122,0.6816,0.1988,0.71,6.94,1.05,7.0189814076
2020-03-24 21:00:00,8.83,0.99,8.88532498,0.0,0.0,0.0,8.83,0.99,8.88532498,7.27216,1.25188,7.3791269538,0.6921600000000001,0.20188,0.721,6.58,1.05,6.6632499578
2020-03-24 21:30:00,8.43,1.16,8.509435939,0.0,0.0,0.0,8.43,1.16,8.509435939,6.7084,1.1461999999999999,6.8056156959,0.6384000000000001,0.1862,0.665,6.07,0.96,6.145445468
2020-03-24 22:00:00,8.01,1.2,8.0993888658,0.0,0.0,0.0,8.01,1.2,8.0993888658,6.364,1.142,6.4656523259,0.624,0.182,0.65,5.74,0.96,5.8197250794
2020-03-24 22:30:00,7.71,1.07,7.7838936272,0.0,0.0,0.0,7.71,1.07,7.7838936272,6.12376,1.06568,6.2157952347,0.53376,0.15568,0.556,5.59,0.91,5.6635854368
