Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-24 23:00:00,7.04,0.97,7.106511099,0.0,0.0,0.0,7.04,0.97,7.106511099,5.756,1.058,5.852426847,0.5760000000000001,0.168,0.6000000000000001,5.18,0.89,5.255901445
2020-03-24 23:30:00,6.47,0.9,6.5322966865000005,0.0,0.0,0.0,6.47,0.9,6.5322966865000005,5.50608,0.9984400000000001,5.595873426,0.6460800000000001,0.18844000000000002,0.673,4.86,0.81,4.9270376495
2020-03-25 00:00:00,6.16,1.0,6.2406409927,0.0,0.0,0.0,6.16,1.0,6.2406409927,5.4064,1.1702,5.5315937125,0.6864,0.20020000000000002,0.715,4.72,0.97,4.8186408872
2020-03-25 00:30:00,6.34,0.97,6.4137742399,0.0,0.0,0.0,6.34,0.97,6.4137742399,5.47048,1.1826400000000001,5.5968552599,0.6604800000000001,0.19264,0.6880000000000001,4.8100000000000005,0.99,4.910824778
2020-03-25 01:00:00,6.85,1.0,6.9226078901,0.0,0.0,0.0,6.85,1.0,6.9226078901,5.6912,1.1516,5.8065428613000005,0.6912,0.2016,0.72,5.0,0.9500000000000001,5.089449872
2020-03-25 01:30:00,6.94,1.15,7.0346357404,0.0,0.0,0.0,6.94,1.15,7.0346357404,5.57752,1.20636,5.7064904977,0.70752,0.20636000000000002,0.737,4.87,1.0,4.9716093974
2020-03-25 02:00:00,6.67,1.08,6.7568705774,0.0,0.0,0.0,6.67,1.08,6.7568705774,5.5984,1.1612,5.7175578703,0.7584000000000001,0.2212,0.79,4.84,0.9400000000000001,4.9304360862
2020-03-25 02:30:00,6.53,1.0,6.6061259449000005,0.0,0.0,0.0,6.53,1.0,6.6061259449000005,5.42168,1.09924,5.5319926428,0.75168,0.21924000000000002,0.783,4.67,0.88,4.7521889693
2020-03-25 03:00:00,6.53,1.03,6.6107336960000005,0.0,0.0,0.0,6.53,1.03,6.6107336960000005,5.1708,1.0944,5.2853461571,0.7008,0.2044,0.73,4.47,0.89,4.5577406684
2020-03-25 03:30:00,6.42,1.1,6.5135550969,0.0,0.0,0.0,6.42,1.1,6.5135550969,5.20048,1.12264,5.3202737524,0.6604800000000001,0.19264,0.6880000000000001,4.54,0.93,4.6342744847
2020-03-25 04:00:00,6.3,0.99,6.3773113457,0.0,0.0,0.0,6.3,0.99,6.3773113457,5.23184,1.05012,5.3361879465,0.6518400000000001,0.19012,0.679,4.58,0.86,4.6600429183
2020-03-25 04:30:00,6.22,0.87,6.280549339,0.0,0.0,0.0,6.22,0.87,6.280549339,5.26992,1.08956,5.3813750845,0.64992,0.18956,0.677,4.62,0.9,4.7068460778
2020-03-25 05:00:00,6.3,0.87,6.3597877323,0.0,0.0,0.0,6.3,0.87,6.3597877323,5.15944,1.1069200000000001,5.2768449854,0.7094400000000001,0.20692000000000002,0.739,4.45,0.9,4.5400991179
2020-03-25 05:30:00,6.61,0.9400000000000001,6.676503576,0.0,0.0,0.0,6.61,0.9400000000000001,6.676503576,5.35352,1.13936,5.4734191873,0.68352,0.19936,0.712,4.67,0.9400000000000001,4.7636645558
2020-03-25 06:00:00,7.01,1.21,7.1136629102,0.0,0.0,0.0,7.01,1.21,7.1136629102,5.556,1.313,5.7090371342,0.6960000000000001,0.203,0.725,4.86,1.11,4.9851479416
2020-03-25 06:30:00,7.54288,1.28084,7.6508554946,0.00288,0.00084,0.003,7.54,1.28,7.647875522,5.79424,1.29832,5.9379164696,0.7142400000000001,0.20832,0.744,5.08,1.09,5.195623158
2020-03-25 07:00:00,7.95728,1.36504,8.0735146745,0.01728,0.00504,0.018000000000000002,7.94,1.3599999999999999,8.0556315705,6.30768,1.36224,6.4531019518,0.7276800000000001,0.21224,0.758,5.58,1.15,5.6972712767
2020-03-25 07:30:00,8.49224,1.42232,8.6105246298,0.04224000000000001,0.012320000000000001,0.044,8.45,1.4100000000000001,8.5668313862,6.41464,1.33552,6.5521919996,0.70464,0.20552,0.734,5.71,1.13,5.8207387847
2020-03-25 08:00:00,8.73064,1.60352,8.8766745575,0.08064,0.023520000000000003,0.084,8.65,1.58,8.7931166261,6.65376,1.48068,6.8165193024,0.65376,0.19068000000000002,0.681,6.0,1.29,6.1371084396
2020-03-25 08:30:00,8.81672,1.8669600000000002,9.0122189942,0.12672,0.03696,0.132,8.69,1.83,8.8805968268,6.78632,1.50976,6.9522308937,0.6163200000000001,0.17976,0.642,6.17,1.33,6.3117192586
2020-03-25 09:00:00,8.91184,2.19012,9.1770102866,0.17184000000000002,0.050120000000000005,0.179,8.74,2.14,8.9981775933,6.752,1.521,6.9211953447,0.552,0.161,0.5750000000000001,6.2,1.3599999999999999,6.3474089202
2020-03-25 09:30:00,8.68968,2.28824,8.9859101264,0.19968000000000002,0.05824000000000001,0.20800000000000002,8.49,2.23,8.7779838232,6.6116,1.5937999999999999,6.8009891192000005,0.5616,0.1638,0.585,6.05,1.43,6.2167033064
2020-03-25 10:00:00,8.35848,2.27664,8.6629831813,0.22848000000000002,0.06664,0.23800000000000002,8.13,2.21,8.4250222552,6.68088,1.61984,6.8744482833,0.65088,0.18984,0.678,6.03,1.43,6.1972413217
2020-03-25 10:30:00,8.03152,2.24336,8.3389434343,0.25152,0.07336000000000001,0.262,7.78,2.17,8.0769610622,6.49568,1.57124,6.6830123298,0.65568,0.19124000000000002,0.683,5.84,1.38,6.0008332755
2020-03-25 11:00:00,7.82784,2.47812,8.2107343033,0.26784,0.07812000000000001,0.279,7.5600000000000005,2.4,7.9318093774000005,6.47504,1.65272,6.6826361864,0.6950400000000001,0.20272,0.724,5.78,1.45,5.9591022814
2020-03-25 11:30:00,7.85072,2.7089600000000003,8.3049544731,0.27072,0.07896,0.28200000000000003,7.58,2.63,8.0232973272,6.18872,1.64796,6.4043756448,0.6787200000000001,0.19796000000000002,0.707,5.51,1.45,5.6975959843
2020-03-25 12:00:00,7.6032,2.5526,8.0202504325,0.2832,0.0826,0.295,7.32,2.47,7.7254967478,6.34424,1.7683200000000001,6.5860714238,0.7142400000000001,0.20832,0.744,5.63,1.56,5.8421314603
2020-03-25 12:30:00,7.63512,2.37316,7.9954328088,0.28512000000000004,0.08316000000000001,0.297,7.35,2.29,7.6984803695,6.45944,1.6869200000000002,6.6760815004000005,0.7094400000000001,0.20692000000000002,0.739,5.75,1.48,5.9374152626
2020-03-25 13:00:00,7.58032,2.26176,7.9105505245,0.28032,0.08176000000000001,0.292,7.3,2.18,7.6185562937,6.65864,1.78252,6.8931026541,0.7286400000000001,0.21252000000000001,0.759,5.93,1.57,6.1343133275
2020-03-25 13:30:00,7.50072,2.25896,7.8334986309,0.27072,0.07896,0.28200000000000003,7.23,2.18,7.5515097828,6.40744,1.68592,6.6255274205,0.63744,0.18592,0.664,5.77,1.5,5.961786645
2020-03-25 14:00:00,7.4844,2.1942,7.7994074775,0.2544,0.0742,0.265,7.23,2.12,7.5344077405,6.06576,1.62168,6.2787968911,0.48576,0.14168,0.506,5.58,1.48,5.7729368609
2020-03-25 14:30:00,7.51616,2.22888,7.8396790240000005,0.23616,0.06888000000000001,0.246,7.28,2.16,7.5936815841000005,6.1436,1.5697999999999999,6.3409851758,0.5136000000000001,0.14980000000000002,0.535,5.63,1.42,5.8063155271
2020-03-25 15:00:00,7.41256,2.21908,7.7375940576,0.20256000000000002,0.05908000000000001,0.211,7.21,2.16,7.5265994978,6.27784,1.60312,6.4792953938,0.6278400000000001,0.18312,0.654,5.65,1.42,5.8257102571
2020-03-25 15:30:00,7.53704,2.26872,7.871090293,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.37,2.22,7.6970968553,5.90536,1.50948,6.0952281828,0.61536,0.17948000000000003,0.641,5.29,1.33,5.4546310599
2020-03-25 16:00:00,7.89728,2.11004,8.1743073223,0.13728,0.040040000000000006,0.14300000000000002,7.76,2.07,8.0313448438,6.17576,1.39668,6.3317238253,0.6057600000000001,0.17668,0.631,5.57,1.22,5.7020434933
2020-03-25 16:30:00,8.39888,1.76884,8.5831218213,0.09888000000000001,0.02884,0.10300000000000001,8.3,1.74,8.4804245177,6.45776,1.30268,6.5878402683,0.55776,0.16268000000000002,0.581,5.9,1.1400000000000001,6.0091263924
2020-03-25 17:00:00,8.99568,1.31624,9.0914655804,0.05568000000000001,0.01624,0.058,8.94,1.3,9.0340245738,6.994,1.362,7.1253827967,0.624,0.182,0.65,6.37,1.18,6.478371709
2020-03-25 17:30:00,9.58112,1.15616,9.6506251818,0.021120000000000003,0.0061600000000000005,0.022,9.56,1.15,9.628919981,7.1824,1.3032,7.2996712255,0.6624,0.1932,0.6900000000000001,6.52,1.11,6.6138113067
2020-03-25 18:00:00,10.27864,1.08252,10.3354869164,0.00864,0.00252,0.009000000000000001,10.27,1.08,10.3266306218,7.5376,1.2718,7.6441408281,0.6576000000000001,0.1918,0.685,6.88,1.08,6.9642515750000005
2020-03-25 18:30:00,10.50096,1.16028,10.5648668047,0.0009600000000000001,0.00028000000000000003,0.001,10.5,1.16,10.5638818623,7.22752,1.06136,7.3050345927,0.58752,0.17136,0.612,6.64,0.89,6.6993805684000005
2020-03-25 19:00:00,10.54,1.18,10.6058474437,0.0,0.0,0.0,10.54,1.18,10.6058474437,7.34736,1.02548,7.4185785835,0.5673600000000001,0.16548000000000002,0.591,6.78,0.86,6.8343251313
2020-03-25 19:30:00,10.56,1.12,10.6192278439,0.0,0.0,0.0,10.56,1.12,10.6192278439,7.678,1.204,7.7718273270000005,0.528,0.154,0.55,7.15,1.05,7.2266866543
2020-03-25 20:00:00,10.06,0.92,10.1019800039,0.0,0.0,0.0,10.06,0.92,10.1019800039,7.76048,1.35764,7.8783396855,0.5404800000000001,0.15764,0.5630000000000001,7.22,1.2,7.3190436534
2020-03-25 20:30:00,9.43,0.89,9.4719058272,0.0,0.0,0.0,9.43,0.89,9.4719058272,7.52656,1.27108,7.6331349916,0.5865600000000001,0.17108,0.611,6.94,1.1,7.026635041
2020-03-25 21:00:00,8.96,0.91,9.0060923824,0.0,0.0,0.0,8.96,0.91,9.0060923824,7.22344,1.30892,7.3410732867,0.6134400000000001,0.17892000000000002,0.639,6.61,1.13,6.7058929308
2020-03-25 21:30:00,8.58,1.02,8.6404166566,0.0,0.0,0.0,8.58,1.02,8.6404166566,6.85544,1.23492,6.9657795687,0.56544,0.16492,0.589,6.29,1.07,6.3803604914
2020-03-25 22:00:00,7.97,0.92,8.0229234073,0.0,0.0,0.0,7.97,0.92,8.0229234073,6.3132,1.1676,6.420263546,0.6432,0.18760000000000002,0.67,5.67,0.98,5.7540681261
2020-03-25 22:30:00,7.46,0.65,7.4882641513,0.0,0.0,0.0,7.46,0.65,7.4882641513,6.25184,1.14012,6.3549490163,0.6518400000000001,0.19012,0.679,5.6,0.9500000000000001,5.6800088028
2020-03-25 23:00:00,6.89,0.65,6.9205924602,0.0,0.0,0.0,6.89,0.65,6.9205924602,5.99312,1.10216,6.0936232243,0.6931200000000001,0.20216,0.722,5.3,0.9,5.3758720223
2020-03-25 23:30:00,6.59,0.58,6.6154742838,0.0,0.0,0.0,6.59,0.58,6.6154742838,5.56608,1.02844,5.660294639,0.6460800000000001,0.18844000000000002,0.673,4.92,0.84,4.9911922423
2020-03-26 00:00:00,6.42,0.67,6.4548663813000005,0.0,0.0,0.0,6.42,0.67,6.4548663813000005,4.87152,0.9083600000000001,4.9554843356,0.6115200000000001,0.17836000000000002,0.637,4.26,0.73,4.3220943997
2020-03-26 00:30:00,6.51,0.67,6.5443869079,0.0,0.0,0.0,6.51,0.67,6.5443869079,4.9325600000000005,0.9740800000000001,5.0278206014,0.5625600000000001,0.16408,0.586,4.37,0.81,4.4444347222000005
2020-03-26 01:00:00,7.05,0.67,7.0817653166,0.0,0.0,0.0,7.05,0.67,7.0817653166,5.21368,0.9602400000000001,5.3013696343,0.5836800000000001,0.17024,0.608,4.63,0.79,4.6969138804
2020-03-26 01:30:00,7.01,0.67,7.0419457538,0.0,0.0,0.0,7.01,0.67,7.0419457538,5.45584,1.03212,5.5526085581,0.55584,0.16212000000000001,0.579,4.9,0.87,4.9766354096
2020-03-26 02:00:00,6.73,0.67,6.7632684406,0.0,0.0,0.0,6.73,0.67,6.7632684406,5.3288,0.9834,5.4187807669,0.6288,0.1834,0.655,4.7,0.8,4.7675989764
2020-03-26 02:30:00,6.59,0.6900000000000001,6.6260244491,0.0,0.0,0.0,6.59,0.6900000000000001,6.6260244491,5.14944,0.9519200000000001,5.2366863568,0.5894400000000001,0.17192000000000002,0.614,4.5600000000000005,0.78,4.6262295663
2020-03-26 03:00:00,6.52,0.73,6.5607392876,0.0,0.0,0.0,6.52,0.73,6.5607392876,5.51072,1.15396,5.6302449858,0.6307200000000001,0.18396,0.657,4.88,0.97,4.9754698271
2020-03-26 03:30:00,6.39,0.68,6.4260796758,0.0,0.0,0.0,6.39,0.68,6.4260796758,5.43536,1.14948,5.5555776117,0.61536,0.17948000000000003,0.641,4.82,0.97,4.9166350281
2020-03-26 04:00:00,6.26,0.72,6.3012697133,0.0,0.0,0.0,6.26,0.72,6.3012697133,5.36968,1.16824,5.4952932588,0.6796800000000001,0.19824000000000003,0.708,4.69,0.97,4.7892588153
2020-03-26 04:30:00,6.32,0.77,6.3667338565,0.0,0.0,0.0,6.32,0.77,6.3667338565,5.45952,1.14236,5.5777544765,0.6595200000000001,0.19236,0.687,4.8,0.9500000000000001,4.8931073971
2020-03-26 05:00:00,6.46,0.81,6.5105836912,0.0,0.0,0.0,6.46,0.81,6.5105836912,5.30952,1.14236,5.4310209906,0.6595200000000001,0.19236,0.687,4.65,0.9500000000000001,4.74605099
2020-03-26 05:30:00,6.7,0.91,6.7615161022,0.0,0.0,0.0,6.7,0.91,6.7615161022,5.39008,1.12044,5.5053018264,0.7900800000000001,0.23044,0.8230000000000001,4.6,0.89,4.6853068203
2020-03-26 06:00:00,7.24,0.91,7.2969651226,0.0,0.0,0.0,7.24,0.91,7.2969651226,5.38112,1.14116,5.500790725,0.62112,0.18116000000000002,0.647,4.76,0.96,4.8558418426
2020-03-26 06:30:00,7.84288,1.00084,7.9064813539,0.00288,0.00084,0.003,7.84,1.0,7.9035182039,5.8008,1.2194,5.9275810412,0.5808,0.1694,0.605,5.22,1.05,5.3245563195
2020-03-26 07:00:00,8.14016,1.15588,8.2218163078,0.02016,0.005880000000000001,0.021,8.12,1.15,8.2010304231,5.92048,1.19264,6.0394100374,0.6604800000000001,0.19264,0.6880000000000001,5.26,1.0,5.3542132942
2020-03-26 07:30:00,8.82376,1.2856800000000002,8.9169340919,0.05376,0.015680000000000003,0.056,8.77,1.27,8.861478432,6.45224,1.28732,6.579406797,0.64224,0.18732000000000001,0.669,5.8100000000000005,1.1,5.9132140161
2020-03-26 08:00:00,8.8908,1.5194,9.0196951722,0.1008,0.029400000000000003,0.105,8.79,1.49,8.915391186,6.4808,1.4094,6.6322829403,0.5808,0.1694,0.605,5.9,1.24,6.0288970799
2020-03-26 08:30:00,9.19168,1.62424,9.3340846793,0.15168,0.04424,0.158,9.04,1.58,9.1770365587,6.38536,1.36948,6.5305664226,0.61536,0.17948000000000003,0.641,5.77,1.19,5.8914344603
2020-03-26 09:00:00,9.04816,2.10488,9.2897642166,0.18816000000000002,0.054880000000000005,0.196,8.86,2.05,9.0940694961,6.56376,1.48068,6.7286966494,0.65376,0.19068000000000002,0.681,5.91,1.29,6.0491487004
2020-03-26 09:30:00,8.72272,2.02496,8.9546807425,0.22272000000000003,0.06496,0.232,8.5,1.96,8.7230499253,6.5508,1.5244,6.7258290195,0.7008,0.2044,0.73,5.85,1.32,5.9970742867
2020-03-26 10:00:00,8.20864,2.03252,8.4565305061,0.24864000000000003,0.07252,0.259,7.96,1.96,8.1977557905,6.73696,1.60328,6.9251091544,0.69696,0.20328000000000002,0.726,6.04,1.4,6.2001290309
2020-03-26 10:30:00,8.15552,2.15036,8.4342489055,0.27552000000000004,0.08036,0.28700000000000003,7.88,2.07,8.1473492622,6.7024,1.5232,6.873303718,0.6624,0.1932,0.6900000000000001,6.04,1.33,6.1846988609
2020-03-26 11:00:00,8.1428,2.4754,8.510745972,0.2928,0.0854,0.305,7.85,2.39,8.2057662653,6.22016,1.51088,6.4010271676,0.62016,0.18088,0.646,5.6,1.33,5.755771017
2020-03-26 11:30:00,8.02624,2.42932,8.3858287724,0.30624,0.08932000000000001,0.319,7.72,2.34,8.066845728,6.36824,1.51032,6.5448871037,0.61824,0.18032,0.644,5.75,1.33,5.9018132807
2020-03-26 12:00:00,7.75816,2.42988,8.129782494,0.30816000000000004,0.08988,0.321,7.45,2.34,7.8088475462,6.25528,1.54404,6.443026261,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.59,1.35,5.7507043047
2020-03-26 12:30:00,7.872,2.351,8.2155696698,0.312,0.091,0.325,7.5600000000000005,2.26,7.8905766583,6.04736,1.45048,6.2188789343,0.6873600000000001,0.20048000000000002,0.716,5.36,1.25,5.503825942
2020-03-26 13:00:00,7.63528,2.32904,7.9826015809,0.30528000000000005,0.08904000000000001,0.318,7.33,2.24,7.6646265402000004,6.25768,1.46224,6.4262512245,0.7276800000000001,0.21224,0.758,5.53,1.25,5.6695149704
2020-03-26 13:30:00,7.34856,2.17708,7.6642684843,0.29856000000000005,0.08708,0.311,7.05,2.09,7.3532713808,6.29328,1.45804,6.4599732043,0.71328,0.20804000000000003,0.743,5.58,1.25,5.7182952005
2020-03-26 14:00:00,7.1984,2.3912,7.585169741,0.27840000000000004,0.08120000000000001,0.29,6.92,2.31,7.2953752474,5.93816,1.32988,6.0852547194,0.7881600000000001,0.22988000000000003,0.8210000000000001,5.15,1.1,5.266165588
2020-03-26 14:30:00,7.18304,2.12672,7.4912616828,0.26304,0.07672000000000001,0.274,6.92,2.05,7.2172640245,5.7024,1.3282,5.8550389409,0.7824,0.22820000000000001,0.8150000000000001,4.92,1.1,5.0414680402
2020-03-26 15:00:00,7.2584800000000005,2.06664,7.5469552006,0.22848000000000002,0.06664,0.23800000000000002,7.03,2.0,7.3089602544,5.7362400000000004,1.30932,5.8837715965,0.78624,0.22932000000000002,0.8190000000000001,4.95,1.08,5.0664484602
2020-03-26 15:30:00,7.5168,1.9974,7.7776531807,0.1968,0.0574,0.20500000000000002,7.32,1.94,7.5727141766,5.32744,1.07592,5.4349996136,0.63744,0.18592,0.664,4.69,0.89,4.7736987756
2020-03-26 16:00:00,7.8132,1.9276,8.0474676762,0.1632,0.0476,0.17,7.65,1.88,7.877620199,5.89112,1.32116,6.0374463642,0.62112,0.18116000000000002,0.647,5.27,1.1400000000000001,5.3918920612
2020-03-26 16:30:00,8.42384,1.68612,8.5909301592,0.12384,0.036120000000000006,0.129,8.3,1.65,8.4624169124,6.65072,1.34396,6.7851532776,0.6307200000000001,0.18396,0.657,6.02,1.16,6.1307422063
2020-03-26 17:00:00,9.0768,1.5024000000000002,9.2002991256,0.07680000000000001,0.0224,0.08,9.0,1.48,9.1208771508,7.12632,1.3997600000000001,7.2624902616,0.6163200000000001,0.17976,0.642,6.51,1.22,6.6233299782
2020-03-26 17:30:00,9.40128,1.20204,9.4778144,0.041280000000000004,0.01204,0.043000000000000003,9.36,1.19,9.435343131,7.66624,1.49432,7.8105203412,0.66624,0.19432000000000002,0.6940000000000001,7.0,1.3,7.1196910045
2020-03-26 18:00:00,9.83632,1.04476,9.8916487301,0.01632,0.00476,0.017,9.82,1.04,9.8749177212,7.9012,1.4016,8.0245525732,0.6912,0.2016,0.72,7.21,1.2,7.3091791605
2020-03-26 18:30:00,10.31384,1.01112,10.3632841899,0.0038400000000000005,0.0011200000000000001,0.004,10.31,1.01,10.3593532617,8.0768,1.3174000000000001,8.1835347497,0.6768000000000001,0.19740000000000002,0.705,7.4,1.12,7.4842768522
2020-03-26 19:00:00,10.36,0.9500000000000001,10.4034657687,0.0,0.0,0.0,10.36,0.9500000000000001,10.4034657687,8.03016,1.27588,8.1308879835,0.74016,0.21588000000000002,0.771,7.29,1.06,7.3666613876
2020-03-26 19:30:00,10.38,0.9500000000000001,10.4233823685,0.0,0.0,0.0,10.38,0.9500000000000001,10.4233823685,8.53992,1.35456,8.6466795014,0.76992,0.22456,0.802,7.77,1.13,7.851738661
2020-03-26 20:00:00,9.68,1.0,9.731515812,0.0,0.0,0.0,9.68,1.0,9.731515812,8.12816,1.37988,8.2444559432,0.7881600000000001,0.22988000000000003,0.8210000000000001,7.34,1.15,7.4295423816
2020-03-26 20:30:00,9.25,1.18,9.3249611259,0.0,0.0,0.0,9.25,1.18,9.3249611259,7.6908,1.2794,7.7964908132,0.8208000000000001,0.2394,0.855,6.87,1.04,6.9482731668
2020-03-26 21:00:00,8.64,0.89,8.6857181626,0.0,0.0,0.0,8.64,0.89,8.6857181626,7.4516,1.2338,7.5530526941,0.8016000000000001,0.2338,0.835,6.65,1.0,6.724767654
2020-03-26 21:30:00,8.39,0.65,8.4151411159,0.0,0.0,0.0,8.39,0.65,8.4151411159,6.99136,1.13248,7.0824872467,0.59136,0.17248000000000002,0.616,6.4,0.96,6.4715994932
2020-03-26 22:00:00,7.78,0.5700000000000001,7.8008525175,0.0,0.0,0.0,7.78,0.5700000000000001,7.8008525175,6.75568,1.19124,6.8599026961,0.65568,0.19124000000000002,0.683,6.1,1.0,6.1814237842
2020-03-26 22:30:00,7.32,0.5700000000000001,7.342159083,0.0,0.0,0.0,7.32,0.5700000000000001,7.342159083,6.38704,1.08872,6.479165934,0.6470400000000001,0.18872000000000003,0.674,5.74,0.9,5.8101290863
2020-03-26 23:00:00,6.82,0.63,6.8490364286,0.0,0.0,0.0,6.82,0.63,6.8490364286,5.52024,1.00132,5.61032008,0.6902400000000001,0.20132000000000003,0.719,4.83,0.8,4.8958043262
2020-03-26 23:30:00,6.37,0.46,6.3865875082,0.0,0.0,0.0,6.37,0.46,6.3865875082,5.58232,0.92776,5.6588899265,0.7123200000000001,0.20776000000000003,0.742,4.87,0.72,4.9229361158
2020-03-27 00:00:00,6.14,0.37,6.1511381061,0.0,0.0,0.0,6.14,0.37,6.1511381061,5.38824,1.05532,5.490612953,0.73824,0.21532,0.769,4.65,0.84,4.7252618975
2020-03-27 00:30:00,6.14,0.35000000000000003,6.1499674796,0.0,0.0,0.0,6.14,0.35000000000000003,6.1499674796,5.34768,0.9422400000000001,5.4300550273,0.7276800000000001,0.21224,0.758,4.62,0.73,4.6773176073
2020-03-27 01:00:00,6.64,0.6000000000000001,6.6670533221,0.0,0.0,0.0,6.64,0.6000000000000001,6.6670533221,5.87136,1.08248,5.9703124876,0.8313600000000001,0.24248000000000003,0.866,5.04,0.84,5.1095205255
2020-03-27 01:30:00,6.73,0.77,6.7739058157,0.0,0.0,0.0,6.73,0.77,6.7739058157,5.78104,1.13072,5.8905815672,0.7910400000000001,0.23072,0.8240000000000001,4.99,0.9,5.0705127946
2020-03-27 02:00:00,6.52,0.8300000000000001,6.572617439,0.0,0.0,0.0,6.52,0.8300000000000001,6.572617439,5.7292000000000005,1.1156,5.8368052906,0.7392000000000001,0.2156,0.77,4.99,0.9,5.0705127946
2020-03-27 02:30:00,6.43,0.86,6.4872567392,0.0,0.0,0.0,6.43,0.86,6.4872567392,5.65888,1.10384,5.7655342857,0.6988800000000001,0.20384000000000002,0.728,4.96,0.9,5.0409919659
2020-03-27 03:00:00,6.4,0.89,6.4615864925,0.0,0.0,0.0,6.4,0.89,6.4615864925,5.65312,1.18216,5.7754019774,0.6931200000000001,0.20216,0.722,4.96,0.98,5.055887657
2020-03-27 03:30:00,6.38,0.89,6.441777705,0.0,0.0,0.0,6.38,0.89,6.441777705,5.632,1.176,5.7534685191,0.672,0.196,0.7000000000000001,4.96,0.98,5.055887657
2020-03-27 04:00:00,6.32,0.96,6.3924956003,0.0,0.0,0.0,6.32,0.96,6.3924956003,5.3648,1.0714,5.47073825,0.7248,0.2114,0.755,4.64,0.86,4.7190253231
2020-03-27 04:30:00,6.13,0.91,6.1971767766,0.0,0.0,0.0,6.13,0.91,6.1971767766,5.47456,1.15008,5.5940585624,0.75456,0.22008000000000003,0.786,4.72,0.93,4.8107483825
2020-03-27 05:00:00,6.24,0.91,6.3060050745,0.0,0.0,0.0,6.24,0.91,6.3060050745,5.5976,1.2068,5.7262109636,0.7776000000000001,0.2268,0.81,4.82,0.98,4.918617692
2020-03-27 05:30:00,6.44,0.89,6.5012075801,0.0,0.0,0.0,6.44,0.89,6.5012075801,5.55504,1.15772,5.6743973248,0.8150400000000001,0.23772000000000001,0.849,4.74,0.92,4.8284573106
2020-03-27 06:00:00,6.67,0.86,6.7252137512,0.0,0.0,0.0,6.67,0.86,6.7252137512,5.56344,1.20892,5.6932725387000005,0.8534400000000001,0.24892000000000003,0.889,4.71,0.96,4.8068388781
2020-03-27 06:30:00,7.21288,1.03084,7.2861697071,0.00288,0.00084,0.003,7.21,1.03,7.2831998462,6.1312,1.3766,6.2838396701,0.8112,0.2366,0.845,5.32,1.1400000000000001,5.440772004
2020-03-27 07:00:00,7.72536,1.16448,7.8126308501,0.015360000000000002,0.0044800000000000005,0.016,7.71,1.16,7.7967749743,6.32808,1.33444,6.4672503121,0.83808,0.24444000000000002,0.873,5.49,1.09,5.5971599941
2020-03-27 07:30:00,8.50456,1.26008,8.5974032359,0.03456,0.01008,0.036000000000000004,8.47,1.25,8.5617404773,6.03688,1.26784,6.1685766916,0.7468800000000001,0.21784,0.778,5.29,1.05,5.3931994215
2020-03-27 08:00:00,8.75568,1.3562400000000001,8.8600970198,0.05568000000000001,0.01624,0.058,8.7,1.34,8.8025905278,6.63048,1.50764,6.7997237738,0.7804800000000001,0.22764,0.8130000000000001,5.85,1.28,5.9883971144
2020-03-27 08:30:00,9.13952,1.41736,9.2487693884,0.05952,0.01736,0.062,9.08,1.4,9.187295576,6.72024,1.41632,6.8678663353000005,0.8102400000000001,0.23632000000000003,0.844,5.91,1.18,6.0266491519
2020-03-27 09:00:00,9.3416,1.5538,9.4699411297,0.0816,0.0238,0.085,9.26,1.53,9.3855474001,6.29528,1.18404,6.4056616364,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.63,0.99,5.7163799734000005
2020-03-27 09:30:00,8.84416,1.65788,8.9982071659,0.16416,0.047880000000000006,0.171,8.68,1.6099999999999999,8.8280518802,6.28448,1.31464,6.4205114438,0.5644800000000001,0.16464,0.588,5.72,1.15,5.8344579868
2020-03-27 10:00:00,8.55384,1.64112,8.7098480813,0.24384000000000003,0.07112,0.254,8.31,1.57,8.4570089275,6.93328,1.51804,7.0975218915,0.71328,0.20804000000000003,0.743,6.22,1.31,6.3564534137
2020-03-27 10:30:00,8.17552,1.78036,8.3671266872,0.27552000000000004,0.08036,0.28700000000000003,7.9,1.7000000000000002,8.0808415403,6.94432,1.68376,7.1455320306,0.66432,0.19376000000000002,0.6920000000000001,6.28,1.49,6.4543396254
2020-03-27 11:00:00,7.44376,1.94568,7.6938438768,0.29376,0.08568,0.306,7.15,1.8599999999999999,7.3879699512,6.88008,1.6904400000000002,7.0847080533,1.03008,0.30044000000000004,1.073,5.85,1.3900000000000001,6.0128695313
2020-03-27 11:30:00,7.40048,1.97764,7.6601673742,0.30048,0.08764000000000001,0.313,7.1,1.8900000000000001,7.3472511867,6.6364,1.6301999999999999,6.8336927792,0.9264,0.2702,0.965,5.71,1.3599999999999999,5.8697274213
2020-03-27 12:00:00,7.53008,2.03044,7.7990250288,0.31008,0.09044,0.323,7.22,1.94,7.4760952375,6.5404800000000005,1.66764,6.7497334614,0.7804800000000001,0.22764,0.8130000000000001,5.76,1.44,5.9372721009
2020-03-27 12:30:00,7.73816,2.09988,8.0180182215,0.30816000000000004,0.08988,0.321,7.43,2.01,7.6970773674,6.48184,1.67012,6.6935454432,0.6518400000000001,0.19012,0.679,5.83,1.48,6.0149231084
2020-03-27 13:00:00,7.54952,2.09736,7.8354432676,0.29952,0.08736000000000001,0.312,7.25,2.01,7.5234699441,6.53752,1.61636,6.7343735715,0.70752,0.20636000000000002,0.737,5.83,1.4100000000000001,5.9980830271
2020-03-27 13:30:00,7.23376,1.8656800000000002,7.4704782712,0.29376,0.08568,0.306,6.94,1.78,7.164635371,6.3699200000000005,1.5245600000000001,6.549821677,0.76992,0.22456,0.802,5.6,1.3,5.7489129407
2020-03-27 14:00:00,6.89264,1.80952,7.1262085852,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.62,1.73,6.8423168591,6.38432,1.59376,6.5802441292000005,0.9043200000000001,0.26376,0.9420000000000001,5.48,1.33,5.6390868055
2020-03-27 14:30:00,6.94728,1.89504,7.2011024156,0.25728,0.07504000000000001,0.268,6.69,1.82,6.9331450295,6.2324,1.5982,6.4340541651,0.7824,0.22820000000000001,0.8150000000000001,5.45,1.37,5.6195551425
2020-03-27 15:00:00,7.0308,1.8144,7.2611428852,0.22080000000000002,0.0644,0.23,6.8100000000000005,1.75,7.0312587778,6.52216,1.60688,6.7171894718,0.8121600000000001,0.23688,0.846,5.71,1.37,5.8720524521
2020-03-27 15:30:00,7.09624,1.64432,7.284257711,0.18624000000000002,0.05432000000000001,0.194,6.91,1.5899999999999999,7.0905712041,6.29728,1.49004,6.4711633112,0.61728,0.18004,0.643,5.68,1.31,5.8291079935
2020-03-27 16:00:00,7.06072,1.24396,7.1694632575,0.15072000000000002,0.043960000000000006,0.157,6.91,1.2,7.0134228448,6.40912,1.3351600000000001,6.5467145501,0.66912,0.19516000000000003,0.6970000000000001,5.74,1.1400000000000001,5.8521107303
2020-03-27 16:30:00,7.55328,1.23304,7.6532624677,0.11328,0.03304,0.11800000000000001,7.44,1.2,7.5361528647,6.20104,0.99072,6.2796833678,0.7910400000000001,0.23072,0.8240000000000001,5.41,0.76,5.4631218182
2020-03-27 17:00:00,8.21488,1.05184,8.2819454719,0.07488,0.021840000000000002,0.078,8.14,1.03,8.2049070683,7.31424,1.34832,7.4374776369,0.9542400000000001,0.27832,0.994,6.36,1.07,6.4493798151
2020-03-27 17:30:00,9.0484,0.9312,9.0961901915,0.038400000000000004,0.0112,0.04,9.01,0.92,9.0568482377,7.67248,1.39364,7.7980242241,0.73248,0.21364000000000002,0.763,6.94,1.18,7.0396022615
2020-03-27 18:00:00,9.6644,0.9542,9.7113915069,0.014400000000000001,0.004200000000000001,0.015,9.65,0.9500000000000001,9.6966489057,8.00456,1.36508,8.1201246419,0.63456,0.18508000000000002,0.661,7.37,1.18,7.4638662903
2020-03-27 18:30:00,9.73288,0.8108400000000001,9.7665968792,0.00288,0.00084,0.003,9.73,0.81,9.7636571017,7.87424,1.33832,7.987161949,0.7142400000000001,0.20832,0.744,7.16,1.13,7.2486205584
2020-03-27 19:00:00,9.67,0.63,9.6905005031,0.0,0.0,0.0,9.67,0.63,9.6905005031,7.99568,1.26624,8.0953234895,0.77568,0.22624000000000002,0.808,7.22,1.04,7.2945184899
2020-03-27 19:30:00,9.84,0.74,9.8677859725,0.0,0.0,0.0,9.84,0.74,9.8677859725,8.32848,1.34664,8.4366473436,0.7084800000000001,0.20664000000000002,0.738,7.62,1.1400000000000001,7.7048036964
2020-03-27 20:00:00,9.28,0.72,9.307889127,0.0,0.0,0.0,9.28,0.72,9.307889127,8.26056,1.41808,8.3813962083,0.8505600000000001,0.24808000000000002,0.886,7.41,1.17,7.5017997841
2020-03-27 20:30:00,8.56,0.76,8.5936720906,0.0,0.0,0.0,8.56,0.76,8.5936720906,7.7340800000000005,1.27244,7.8380544142,0.93408,0.27244,0.973,6.8,1.0,6.873136111
2020-03-27 21:00:00,8.42,0.85,8.4627950466,0.0,0.0,0.0,8.42,0.85,8.4627950466,7.38168,1.37924,7.5094275814,0.75168,0.21924000000000002,0.783,6.63,1.16,6.7307131866
2020-03-27 21:30:00,8.13,0.81,8.1702509141,0.0,0.0,0.0,8.13,0.81,8.1702509141,7.09184,1.31012,7.2118381152,0.6518400000000001,0.19012,0.679,6.44,1.12,6.5366658168
2020-03-27 22:00:00,7.49,0.64,7.5172933959,0.0,0.0,0.0,7.49,0.64,7.5172933959,6.88416,1.29288,7.0045126597,0.7641600000000001,0.22288000000000002,0.796,6.12,1.07,6.2128334921
2020-03-27 22:30:00,7.09,0.59,7.1145063075,0.0,0.0,0.0,7.09,0.59,7.1145063075,6.24728,1.11504,6.3460083202,0.73728,0.21504,0.768,5.51,0.9,5.5830188966000005
2020-03-27 23:00:00,6.6,0.63,6.63,0.0,0.0,0.0,6.6,0.63,6.63,6.3372,1.2296,6.4553868978,0.7872,0.2296,0.8200000000000001,5.55,1.0,5.6393705322
2020-03-27 23:30:00,6.25,0.63,6.281671752,0.0,0.0,0.0,6.25,0.63,6.281671752,5.92472,1.16596,6.038358204,0.7747200000000001,0.22596000000000002,0.807,5.15,0.9400000000000001,5.2350835714
2020-03-28 00:00:00,5.98,0.63,6.0130940455,0.0,0.0,0.0,5.98,0.63,6.0130940455,5.772,1.2810000000000001,5.9124398517,0.792,0.231,0.8250000000000001,4.98,1.05,5.0894891689
2020-03-28 00:30:00,6.0,0.53,6.0233628481,0.0,0.0,0.0,6.0,0.53,6.0233628481,5.65376,1.17568,5.7747056722,0.7737600000000001,0.22568000000000002,0.806,4.88,0.9500000000000001,4.9716093974
2020-03-28 01:00:00,6.33,0.47000000000000003,6.3474246746,0.0,0.0,0.0,6.33,0.47000000000000003,6.3474246746,6.1796,1.2928,6.3133816612,0.9696,0.2828,1.01,5.21,1.01,5.3069953835
2020-03-28 01:30:00,6.61,0.54,6.6320208082,0.0,0.0,0.0,6.61,0.54,6.6320208082,5.88432,1.25876,6.0174495096,0.78432,0.22876000000000002,0.8170000000000001,5.1,1.03,5.2029703055
2020-03-28 02:00:00,6.61,0.66,6.6428683564,0.0,0.0,0.0,6.61,0.66,6.6428683564,5.518,1.129,5.6323143556,0.648,0.189,0.675,4.87,0.9400000000000001,4.9598891117
2020-03-28 02:30:00,6.41,0.81,6.4609751586,0.0,0.0,0.0,6.41,0.81,6.4609751586,5.59,1.15,5.707065796,0.72,0.21,0.75,4.87,0.9400000000000001,4.9598891117
2020-03-28 03:00:00,6.16,0.81,6.2130266376,0.0,0.0,0.0,6.16,0.81,6.2130266376,5.79704,1.25372,5.9310611698,0.76704,0.22372000000000003,0.799,5.03,1.03,5.1343743533
2020-03-28 03:30:00,6.02,0.73,6.0640992736,0.0,0.0,0.0,6.02,0.73,6.0640992736,5.73336,1.25848,5.8698542401000005,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.95,1.03,5.0560261075
2020-03-28 04:00:00,5.76,0.5700000000000001,5.7881344145,0.0,0.0,0.0,5.76,0.5700000000000001,5.7881344145,5.60352,1.17436,5.725256134,0.80352,0.23436,0.837,4.8,0.9400000000000001,4.8911757278
2020-03-28 04:30:00,5.73,0.49,5.750912971,0.0,0.0,0.0,5.73,0.49,5.750912971,5.58976,1.18868,5.7147508257,0.7497600000000001,0.21868,0.781,4.84,0.97,4.936243511
2020-03-28 05:00:00,5.58,0.49,5.6014730206,0.0,0.0,0.0,5.58,0.49,5.6014730206,5.67584,1.22212,5.8059225796,0.7958400000000001,0.23212000000000002,0.8290000000000001,4.88,0.99,4.9794075953
2020-03-28 05:30:00,5.68,0.47000000000000003,5.6994122504,0.0,0.0,0.0,5.68,0.47000000000000003,5.6994122504,5.5476,1.1668,5.6689759216,0.7776000000000001,0.2268,0.81,4.77,0.9400000000000001,4.8617383722
2020-03-28 06:00:00,5.46,0.32,5.4693692507,0.0,0.0,0.0,5.46,0.32,5.4693692507,5.74336,1.25848,5.8796220967,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.96,1.03,5.0658168147
2020-03-28 06:30:00,5.68096,0.29028000000000004,5.6883713838,0.0009600000000000001,0.00028000000000000003,0.001,5.68,0.29,5.6873983507,5.79344,1.20392,5.9172096802,0.7334400000000001,0.21392000000000003,0.764,5.06,0.99,5.1559383239
2020-03-28 07:00:00,5.86672,0.25196,5.8721280129,0.00672,0.0019600000000000004,0.007,5.86,0.25,5.8653303402,5.88224,1.2623199999999999,6.0161615005,0.76224,0.22232000000000002,0.794,5.12,1.04,5.2245573975
2020-03-28 07:30:00,6.36248,0.29364,6.3692524051,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.35,0.29,6.356618598,5.58344,1.13392,5.6974184329,0.7334400000000001,0.21392000000000003,0.764,4.85,0.92,4.9364866049
2020-03-28 08:00:00,6.29056,0.32308000000000003,6.2988511492,0.010560000000000002,0.0030800000000000003,0.011,6.28,0.32,6.2881475810000005,6.0384,1.2512,6.1666665225,0.9984000000000001,0.2912,1.04,5.04,0.96,5.1306139983
2020-03-28 08:30:00,7.0396,0.45280000000000004,7.0541474325,0.009600000000000001,0.0028,0.01,7.03,0.45,7.0443878371,6.45792,1.2585600000000001,6.5794151716,0.8179200000000001,0.23856000000000002,0.852,5.64,1.02,5.7314919524
2020-03-28 09:00:00,7.13264,0.39952000000000004,7.1438203785,0.03264,0.00952,0.034,7.1,0.39,7.1107032001,6.53968,1.2332400000000001,6.6549451838,0.7996800000000001,0.23324000000000003,0.833,5.74,1.0,5.8264568994
2020-03-28 09:30:00,6.98768,0.37724,6.9978555144,0.12768000000000002,0.03724,0.133,6.86,0.34,6.868420488,6.52056,1.26308,6.6417673702,0.7305600000000001,0.21308000000000002,0.761,5.79,1.05,5.8844371014
2020-03-28 10:00:00,7.06904,0.41472000000000003,7.0811947579,0.11904,0.03472,0.124,6.95,0.38,6.9603807367,6.64464,1.30552,6.7716780195,0.70464,0.20552,0.734,5.94,1.1,6.0409932958
2020-03-28 10:30:00,7.4828,0.2954,7.4886285126,0.0528,0.0154,0.055,7.43,0.28,7.4352740366,7.22248,1.40364,7.3576098429,0.73248,0.21364000000000002,0.763,6.49,1.19,6.5981967233
2020-03-28 11:00:00,7.37816,0.25988,7.3827354416,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.31,0.24,7.3139387474,7.13688,1.35784,7.2649009353,0.7468800000000001,0.21784,0.778,6.39,1.1400000000000001,6.4908936211
2020-03-28 11:30:00,7.40504,0.34772000000000003,7.4131994847,0.09504000000000001,0.02772,0.099,7.31,0.32,7.3170007517,7.10496,1.38728,7.2391299477,0.7449600000000001,0.21728000000000003,0.776,6.36,1.17,6.4667225083
2020-03-28 12:00:00,7.50808,0.30444000000000004,7.5142497297,0.11808,0.034440000000000005,0.123,7.39,0.27,7.3949306961,7.21104,1.45072,7.3555208109,0.7910400000000001,0.23072,0.8240000000000001,6.42,1.22,6.5348909708
2020-03-28 12:30:00,8.088,0.514,8.104316134,0.048,0.014,0.05,8.04,0.5,8.0555322605,7.46072,1.43896,7.5982201073999995,0.75072,0.21896000000000002,0.782,6.71,1.22,6.8200073314
2020-03-28 13:00:00,8.308,0.434,8.3193280979,0.048,0.014,0.05,8.26,0.42,8.2706710731,7.68376,1.5156800000000001,7.8318231339,0.7737600000000001,0.22568000000000002,0.806,6.91,1.29,7.0293811961
2020-03-28 13:30:00,7.76312,0.27716,7.768066027,0.09312000000000001,0.027160000000000004,0.097,7.67,0.25,7.6740732339,7.46384,1.4211200000000002,7.5979266646,0.72384,0.21112000000000003,0.754,6.74,1.21,6.8477514558
2020-03-28 14:00:00,7.50912,0.27016,7.5139782805,0.06912,0.02016,0.07200000000000001,7.44,0.25,7.4441990839,7.26232,1.36776,7.3899972395,0.7123200000000001,0.20776000000000003,0.742,6.55,1.16,6.6519245335
2020-03-28 14:30:00,7.15968,0.29324,7.1656826193,0.07968,0.02324,0.083,7.08,0.27,7.0851464346,7.10352,1.31936,7.2250056886,0.68352,0.19936,0.712,6.42,1.12,6.5169624826
2020-03-28 15:00:00,7.05624,0.28932,7.0621688595,0.06624000000000001,0.01932,0.069,6.99,0.27,6.9952126487,6.91808,1.2994400000000002,7.039060676,0.71808,0.20944000000000002,0.748,6.2,1.09,6.2950853846
2020-03-28 15:30:00,7.40648,0.28064,7.4117949783,0.036480000000000005,0.01064,0.038,7.37,0.27,7.3749440675999995,6.8512,1.1416,6.9456599398000005,0.6912,0.2016,0.72,6.16,0.9400000000000001,6.2313080489
2020-03-28 16:00:00,7.0781600000000005,0.25988,7.0829292387,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.01,0.24,7.0141072133,6.99552,1.20036,7.0977576882,0.7555200000000001,0.22036000000000003,0.787,6.24,0.98,6.3164863651
2020-03-28 16:30:00,7.9796,0.1628,7.9812605521,0.009600000000000001,0.0028,0.01,7.97,0.16,7.9716058608,7.45576,1.2416800000000001,7.5584473538,0.7257600000000001,0.21168,0.756,6.73,1.03,6.808362505
2020-03-28 17:00:00,8.33728,-0.14496,8.338540112,0.01728,0.00504,0.018000000000000002,8.32,-0.15,8.3213520536,7.84384,1.35112,7.9593562051,0.72384,0.21112000000000003,0.754,7.12,1.1400000000000001,7.2106865138
2020-03-28 17:30:00,8.7896,-0.2172,8.7922832074,0.009600000000000001,0.0028,0.01,8.78,-0.22,8.7827558317,8.2396,1.3528,8.3499147301,0.7296,0.21280000000000002,0.76,7.51,1.1400000000000001,7.5960318588
2020-03-28 18:00:00,9.33192,0.10056000000000001,9.3324617974,0.0019200000000000003,0.0005600000000000001,0.002,9.33,0.1,9.3305358903,8.47896,1.46428,8.6044685251,0.7689600000000001,0.22428,0.801,7.71,1.24,7.8090780506
2020-03-28 18:30:00,9.2,0.22,9.2026300588,0.0,0.0,0.0,9.2,0.22,9.2026300588,8.39896,1.34428,8.5058578521,0.7689600000000001,0.22428,0.801,7.63,1.12,7.7117637412
2020-03-28 19:00:00,9.05,0.22,9.0526736382,0.0,0.0,0.0,9.05,0.22,9.0526736382,7.90784,1.21812,8.0011092856,0.7478400000000001,0.21812,0.779,7.16,1.0,7.2294951414
2020-03-28 19:30:00,8.87,0.22,8.8727278782,0.0,0.0,0.0,8.87,0.22,8.8727278782,8.03456,1.30008,8.1390639757,0.75456,0.22008000000000003,0.786,7.28,1.08,7.3596739058
2020-03-28 20:00:00,8.29,-0.08,8.2903859983,0.0,0.0,0.0,8.29,-0.08,8.2903859983,7.90432,1.33876,8.0168917293,0.78432,0.22876000000000002,0.8170000000000001,7.12,1.11,7.2060044407
2020-03-28 20:30:00,7.79,-0.31,7.7961657243,0.0,0.0,0.0,7.79,-0.31,7.7961657243,7.72472,1.29596,7.8326758774,0.7747200000000001,0.22596000000000002,0.807,6.95,1.07,7.0318845269
2020-03-28 21:00:00,7.31,-0.27,7.3149846206,0.0,0.0,0.0,7.31,-0.27,7.3149846206,7.39352,1.2343600000000001,7.4958510257,0.80352,0.23436,0.837,6.59,1.0,6.6654407206
2020-03-28 21:30:00,6.89,-0.27,6.8952882463,0.0,0.0,0.0,6.89,-0.27,6.8952882463,7.4938400000000005,1.36112,7.6164483587,0.96384,0.28112000000000004,1.004,6.53,1.08,6.6187083332
2020-03-28 22:00:00,6.5600000000000005,-0.27,6.5655540513,0.0,0.0,0.0,6.5600000000000005,-0.27,6.5655540513,7.05904,1.33972,7.1850466526,0.9590400000000001,0.27972,0.999,6.1,1.06,6.1914134089
2020-03-28 22:30:00,6.19,-0.27,6.1958857317,0.0,0.0,0.0,6.19,-0.27,6.1958857317,6.546,1.198,6.654721632,0.8160000000000001,0.23800000000000002,0.85,5.73,0.96,5.8098623047
2020-03-28 23:00:00,5.95,-0.34,5.9597063686,0.0,0.0,0.0,5.95,-0.34,5.9597063686,6.25296,1.15628,6.3589694291,0.67296,0.19628,0.7010000000000001,5.58,0.96,5.6619784528
2020-03-28 23:30:00,5.49,-0.42,5.5060421357,0.0,0.0,0.0,5.49,-0.42,5.5060421357,5.06144,0.9079200000000001,5.1422265217,0.78144,0.22792,0.8140000000000001,4.28,0.68,4.3336820373
2020-03-29 00:00:00,5.29,-0.28,5.2974050251,0.0,0.0,0.0,5.29,-0.28,5.2974050251,4.9840800000000005,0.8874400000000001,5.062470069,0.81408,0.23744,0.848,4.17,0.65,4.2203554353
2020-03-29 00:30:00,5.38,-0.25,5.3858054179,0.0,0.0,0.0,5.38,-0.25,5.3858054179,5.75368,1.14524,5.8665499401000005,0.9436800000000001,0.27524000000000004,0.983,4.8100000000000005,0.87,4.8880466446
2020-03-29 01:00:00,5.71,-0.33,5.7195279525,0.0,0.0,0.0,5.71,-0.33,5.7195279525,6.32056,1.31308,6.4555137518,0.9705600000000001,0.28308,1.011,5.35,1.03,5.4482474246
2020-03-29 01:30:00,-0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,-0.003,-0.003,0.0042426407000000005,0.79188,0.22884000000000002,0.8242825244,0.79488,0.23184000000000002,0.8280000000000001,-0.003,-0.003,0.0042426407000000005
2020-03-29 02:00:00,-0.003,-0.003,0.0042426407000000005,0.0,0.0,0.0,-0.003,-0.003,0.0042426407000000005,0.6651600000000001,0.19188000000000002,0.6922830057,0.6681600000000001,0.19488000000000003,0.6960000000000001,-0.003,-0.003,0.0042426407000000005
2020-03-29 02:30:00,5.94,-0.33,5.9491596045,0.0,0.0,0.0,5.94,-0.33,5.9491596045,6.16528,1.31904,6.3048032483,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.38,1.09,5.4893077888
2020-03-29 03:00:00,5.78,-0.32,5.7888513541,0.0,0.0,0.0,5.78,-0.32,5.7888513541,6.1724,1.3532,6.3189929577,0.9024000000000001,0.2632,0.9400000000000001,5.27,1.09,5.3815425298
2020-03-29 03:30:00,5.57,-0.32,5.5791845282,0.0,0.0,0.0,5.57,-0.32,5.5791845282,6.23144,1.35792,6.377679139,1.02144,0.29792,1.064,5.21,1.06,5.3167377216
2020-03-29 04:00:00,5.3,-0.32,5.3096515893,0.0,0.0,0.0,5.3,-0.32,5.3096515893,6.01376,1.28068,6.1486137137,0.8937600000000001,0.26068,0.931,5.12,1.02,5.2206129908
2020-03-29 04:30:00,5.09,-0.32,5.1000490194,0.0,0.0,0.0,5.09,-0.32,5.1000490194,5.31544,1.07492,5.4230393139,0.32544,0.09492,0.339,4.99,0.98,5.0853220154
2020-03-29 05:00:00,5.03,-0.32,5.040168648,0.0,0.0,0.0,5.03,-0.32,5.040168648,5.3116,1.0138,5.4074841655,0.3216,0.09380000000000001,0.335,4.99,0.92,5.0741009056
2020-03-29 05:30:00,5.93,-0.85,5.9906093179,0.0,0.0,0.0,5.93,-0.85,5.9906093179,6.00992,1.18456,6.1255465715,1.00992,0.29456000000000004,1.052,5.0,0.89,5.0785923247
2020-03-29 06:00:00,5.71,-0.89,5.7789445403,0.0,0.0,0.0,5.71,-0.89,5.7789445403,6.42944,1.3569200000000001,6.571067691,1.42944,0.41692,1.4889999999999999,5.0,0.9400000000000001,5.087592751
2020-03-29 06:30:00,5.00192,-0.36944000000000005,5.0155447959,0.0019200000000000003,0.0005600000000000001,0.002,5.0,-0.37,5.0136713095,6.02952,1.19236,6.1462861795,1.37952,0.40236000000000005,1.437,4.65,0.79,4.716630153
2020-03-29 07:00:00,4.6844,-0.2258,4.6898389098,0.014400000000000001,0.004200000000000001,0.015,4.67,-0.23,4.6756603812,6.1908,1.2194,6.3097496781,1.5408,0.4494,1.605,4.65,0.77,4.7133215464
2020-03-29 07:30:00,4.9888,0.0684,4.9892688843,0.028800000000000003,0.008400000000000001,0.03,4.96,0.06,4.96036289,6.0768,1.2124,6.1965645321,1.2768,0.3724,1.33,4.8,0.84,4.872945721
2020-03-29 08:00:00,5.088,0.184,5.091325957,0.048,0.014,0.05,5.04,0.17,5.0428662485,6.01568,1.17124,6.1286384295,1.13568,0.33124000000000003,1.183,4.88,0.84,4.9517673613
2020-03-29 08:30:00,5.71616,0.00388,5.7161613168,0.11616000000000001,0.03388,0.121,5.6,-0.03,5.6000803566,6.24176,1.25468,6.3666152546,0.94176,0.27468000000000004,0.981,5.3,0.98,5.3898422982
2020-03-29 09:00:00,5.89752,-0.19864,5.9008643435,0.10752,0.031360000000000006,0.112,5.79,-0.23,5.7945664204,6.0996,1.1678,6.2103846097,0.8496,0.24780000000000002,0.885,5.25,0.92,5.33
2020-03-29 09:30:00,6.15016,-0.13912000000000002,6.1517332842,0.14016,0.04088000000000001,0.146,6.01,-0.18,6.0126949033,6.42608,1.26844,6.5500720759,0.8860800000000001,0.25844,0.923,5.54,1.01,5.6313142338
2020-03-29 10:00:00,6.6316,0.1888,6.6342870001000005,0.2016,0.058800000000000005,0.21,6.43,0.13,6.4313140181,6.89128,1.39704,7.0314622092,1.12128,0.32704000000000005,1.168,5.77,1.07,5.868372858
2020-03-29 10:30:00,6.764,0.28200000000000003,6.7698759221,0.14400000000000002,0.042,0.15,6.62,0.24,6.6243490246,7.04024,1.41132,7.1803066369,1.17024,0.34132,1.219,5.87,1.07,5.9667243945
2020-03-29 11:00:00,6.67248,0.31364000000000003,6.6798472587,0.25248000000000004,0.07364000000000001,0.263,6.42,0.24,6.4244844151,6.94616,1.38388,7.0826734077,1.07616,0.31388000000000005,1.121,5.87,1.07,5.9667243945
2020-03-29 11:30:00,6.77208,0.40644,6.7842656935,0.26208000000000004,0.07644000000000001,0.273,6.51,0.33,6.5183586891,6.80432,1.19376,6.9082438868,0.9043200000000001,0.26376,0.9420000000000001,5.9,0.93,5.9728468924
2020-03-29 12:00:00,6.32056,0.46308000000000005,6.3375012268,0.25056,0.07308,0.261,6.07,0.39,6.0825159268,6.63008,1.15544,6.7300076077,0.9100800000000001,0.26544,0.9480000000000001,5.72,0.89,5.7888254422
2020-03-29 12:30:00,6.92736,0.45048000000000005,6.9419917027,0.20736000000000002,0.060480000000000006,0.216,6.72,0.39,6.731307451,6.70888,1.08384,6.7958649192,0.93888,0.27384000000000003,0.978,5.77,0.81,5.8265770397
2020-03-29 13:00:00,6.90888,0.45384,6.9237701868,0.21888000000000002,0.06384000000000001,0.228,6.69,0.39,6.7013580713,6.4632,0.7376,6.5051524194,1.1232,0.3276,1.17,5.34,0.41000000000000003,5.355716572
2020-03-29 13:30:00,7.06808,0.45944,7.082996541,0.23808,0.06944,0.248,6.83,0.39,6.8411256384,6.36608,0.6084400000000001,6.3950898195,1.12608,0.32844,1.173,5.24,0.28,5.2474755836
2020-03-29 14:00:00,6.62648,0.5006400000000001,6.6453651216,0.27648,0.08064,0.28800000000000003,6.35,0.42,6.3638746059,6.16248,0.58364,6.190056171,0.9724800000000001,0.28364,1.013,5.19,0.30000000000000004,5.1986632897
2020-03-29 14:30:00,6.12272,0.46496000000000004,6.1403491757,0.22272000000000003,0.06496,0.232,5.9,0.4,5.9135437768,5.4360800000000005,0.47344,5.4566575117,0.52608,0.15344000000000002,0.548,4.91,0.32,4.920416649
2020-03-29 15:00:00,5.6988,0.5234,5.7227850737,0.14880000000000002,0.0434,0.155,5.55,0.48,5.5707180866,5.29816,0.46488,5.3185160336,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.63,0.27,4.6378658885
2020-03-29 15:30:00,6.4196,0.3378,6.4284813914,0.1296,0.0378,0.135,6.29,0.30000000000000004,6.2971501491,5.3676,0.44680000000000003,5.3861637554,0.7776000000000001,0.2268,0.81,4.59,0.22,4.5952693066
2020-03-29 16:00:00,6.5528,-0.2046,6.5559933649,0.0528,0.0154,0.055,6.5,-0.22,6.5037220113,5.70928,0.47104,5.7286784514,0.9292800000000001,0.27104,0.968,4.78,0.2,4.7841822708
2020-03-29 16:30:00,7.15272,-0.19004000000000001,7.1552441328,0.10272,0.029960000000000004,0.107,7.05,-0.22,7.0534317889,5.8324,0.4582,5.850370672,0.7824,0.22820000000000001,0.8150000000000001,5.05,0.23,5.0552349105
2020-03-29 17:00:00,7.86128,-0.20796,7.8640301754,0.041280000000000004,0.01204,0.043000000000000003,7.82,-0.22,7.8230940171,6.01,0.405,6.0236305498,0.6000000000000001,0.17500000000000002,0.625,5.41,0.23,5.4148868871
2020-03-29 17:30:00,8.18016,-0.10412,8.1808226114,0.02016,0.005880000000000001,0.021,8.16,-0.11,8.1607413879,6.37768,0.40724000000000005,6.3906687131,0.60768,0.17724,0.633,5.77,0.23,5.7745822360000005
2020-03-29 18:00:00,8.97864,-0.21748,8.981273506600001,0.00864,0.00252,0.009000000000000001,8.97,-0.22,8.9726974762,6.92096,0.6802800000000001,6.9543129208,0.72096,0.21028000000000002,0.751,6.2,0.47000000000000003,6.2177889961
2020-03-29 18:30:00,8.79096,-0.21972000000000003,8.7937053965,0.0009600000000000001,0.00028000000000000003,0.001,8.79,-0.22,8.7927526975,6.95928,0.86104,7.0123439733,0.68928,0.20104000000000002,0.718,6.27,0.66,6.3046411476
2020-03-29 19:00:00,8.56,-0.22,8.5628266361,0.0,0.0,0.0,8.56,-0.22,8.5628266361,7.13272,0.9049600000000001,7.1898989701,0.70272,0.20496,0.732,6.43,0.7000000000000001,6.4679904143
2020-03-29 19:30:00,8.5,-0.22,8.5028465822,0.0,0.0,0.0,8.5,-0.22,8.5028465822,7.53896,1.06928,7.6144124921,0.8889600000000001,0.25928,0.926,6.65,0.81,6.6991491997
2020-03-29 20:00:00,8.36,-0.13,8.3610107045,0.0,0.0,0.0,8.36,-0.13,8.3610107045,7.70488,1.16184,7.7919861396000005,0.79488,0.23184000000000002,0.8280000000000001,6.91,0.93,6.9723023457
2020-03-29 20:30:00,8.09,0.17,8.0917859586,0.0,0.0,0.0,8.09,0.17,8.0917859586,7.59976,1.1286800000000001,7.6831159434,0.50976,0.14868,0.531,7.09,0.98,7.157408749
2020-03-29 21:00:00,7.74,-0.2,7.7425835481,0.0,0.0,0.0,7.74,-0.2,7.7425835481,7.3072,1.0846,7.3872544968,0.6672,0.19460000000000002,0.6950000000000001,6.64,0.89,6.6993805684000005
2020-03-29 21:30:00,7.67,-0.26,7.6744055144,0.0,0.0,0.0,7.67,-0.26,7.6744055144,7.13504,1.01272,7.2065524074,0.6950400000000001,0.20272,0.724,6.44,0.81,6.4907395572
2020-03-29 22:00:00,7.24,-0.13,7.241167033,0.0,0.0,0.0,7.24,-0.13,7.241167033,6.894,1.027,6.9700763984,0.744,0.217,0.775,6.15,0.81,6.2031121222
2020-03-29 22:30:00,6.76,-0.08,6.7604733562,0.0,0.0,0.0,6.76,-0.08,6.7604733562,6.47776,1.01768,6.5572133715,0.91776,0.26768000000000003,0.9560000000000001,5.5600000000000005,0.75,5.6103564948999995
2020-03-29 23:00:00,6.2,0.16,6.2020641725,0.0,0.0,0.0,6.2,0.16,6.2020641725,6.02984,1.07912,6.1256404073,0.81984,0.23912000000000003,0.854,5.21,0.84,5.2772814971
2020-03-29 23:30:00,5.32,-0.21,5.3241431235,0.0,0.0,0.0,5.32,-0.21,5.3241431235,6.04984,1.14912,6.1580062358,0.81984,0.23912000000000003,0.854,5.23,0.91,5.308577964
2020-03-30 00:00:00,5.04,-0.36,5.0528407851,0.0,0.0,0.0,5.04,-0.36,5.0528407851,5.70984,1.17912,5.8303170411,0.81984,0.23912000000000003,0.854,4.89,0.9400000000000001,4.9795280901000005
2020-03-30 00:30:00,5.19,-0.33,5.200480747,0.0,0.0,0.0,5.19,-0.33,5.200480747,5.35872,1.10296,5.4710511604,0.55872,0.16296000000000002,0.582,4.8,0.9400000000000001,4.8911757278
2020-03-30 01:00:00,5.11,-0.33,5.1206444907,0.0,0.0,0.0,5.11,-0.33,5.1206444907,5.57544,1.2399200000000001,5.7116488688,0.68544,0.19992000000000001,0.714,4.89,1.04,4.9993699603
2020-03-30 01:30:00,5.11,-0.33,5.1206444907,0.0,0.0,0.0,5.11,-0.33,5.1206444907,5.68848,1.19664,5.8129813349,0.7084800000000001,0.20664000000000002,0.738,4.98,0.99,5.0774501475
2020-03-30 02:00:00,5.86,0.16,5.8621838934,0.0,0.0,0.0,5.86,0.16,5.8621838934,5.72304,1.12672,5.832896776,0.74304,0.21672000000000002,0.774,4.98,0.91,5.0624598764
2020-03-30 02:30:00,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,5.9408,1.1344,6.0481375646,0.9408000000000001,0.27440000000000003,0.98,5.0,0.86,5.0734209366
2020-03-30 03:00:00,5.67,0.24,5.675077092,0.0,0.0,0.0,5.67,0.24,5.675077092,6.0096,1.1878,6.1258600213,0.8496,0.24780000000000002,0.885,5.16,0.9400000000000001,5.2449213531
2020-03-30 03:30:00,5.77,0.24,5.7749891775,0.0,0.0,0.0,5.77,0.24,5.7749891775,5.71488,1.10184,5.8201292769,0.55488,0.16184,0.578,5.16,0.9400000000000001,5.2449213531
2020-03-30 04:00:00,5.53,0.14,5.531771868,0.0,0.0,0.0,5.53,0.14,5.531771868,5.84368,1.14524,5.9548442969,0.7036800000000001,0.20524,0.733,5.14,0.9400000000000001,5.2252464057
2020-03-30 04:30:00,5.55,-0.16,5.5523058273,0.0,0.0,0.0,5.55,-0.16,5.5523058273,5.20864,0.81252,5.271633466,0.7286400000000001,0.21252000000000001,0.759,4.48,0.6000000000000001,4.52
2020-03-30 05:00:00,5.8100000000000005,0.21,5.813793942,0.0,0.0,0.0,5.8100000000000005,0.21,5.813793942,5.62496,1.10728,5.7329088603,0.7449600000000001,0.21728000000000003,0.776,4.88,0.89,4.960493927
2020-03-30 05:30:00,5.8100000000000005,0.31,5.818264346,0.0,0.0,0.0,5.8100000000000005,0.31,5.818264346,5.984,1.242,6.1115317229,0.864,0.252,0.9,5.12,0.99,5.2148346091
