Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-30 06:00:00,5.97,0.31,5.9780431581,0.0,0.0,0.0,5.97,0.31,5.9780431581,5.91336,1.2534800000000001,6.0447529809,0.90336,0.26348000000000005,0.9410000000000001,5.01,0.99,5.1068777154
2020-03-30 06:30:00,6.77,0.6000000000000001,6.7965358823,0.0,0.0,0.0,6.77,0.6000000000000001,6.7965358823,6.07128,1.25204,6.1990358121,0.7612800000000001,0.22204000000000002,0.793,5.31,1.03,5.4089740247
2020-03-30 07:00:00,7.5600000000000005,0.84,7.606523516,0.0,0.0,0.0,7.5600000000000005,0.84,7.606523516,5.66848,1.08164,5.7707547687,0.58848,0.17164000000000001,0.613,5.08,0.91,5.160862331
2020-03-30 07:30:00,8.38384,0.9511200000000001,8.4376182895,0.0038400000000000005,0.0011200000000000001,0.004,8.38,0.9500000000000001,8.4336765411,6.33352,1.24936,6.4555693785,0.68352,0.19936,0.712,5.65,1.05,5.7467382053
2020-03-30 08:00:00,8.84152,1.06336,8.9052349997,0.01152,0.00336,0.012,8.83,1.06,8.8933964266,6.76504,1.41272,6.9109727246,0.6950400000000001,0.20272,0.724,6.07,1.21,6.1894264678
2020-03-30 08:30:00,9.18784,1.06812,9.2497180606,0.027840000000000004,0.00812,0.029,9.16,1.06,9.2211279137,6.9664,1.4952,7.1250510174,0.8064,0.23520000000000002,0.84,6.16,1.26,6.2875432404
2020-03-30 09:00:00,9.248,1.274,9.3353403794,0.048,0.014,0.05,9.2,1.26,9.2858817567,7.26576,1.56668,7.4327487917,0.8457600000000001,0.24668,0.881,6.42,1.32,6.5542963009
2020-03-30 09:30:00,9.51952,1.41736,9.6244568886,0.05952,0.01736,0.062,9.46,1.4,9.5630329917,7.41848,1.61664,7.5925865421,0.7084800000000001,0.20664000000000002,0.738,6.71,1.4100000000000001,6.8565443191
2020-03-30 10:00:00,9.77104,1.40072,9.8709289938,0.07104,0.020720000000000002,0.074,9.7,1.38,9.7976731932,7.18208,1.50644,7.338367298,0.5020800000000001,0.14644000000000001,0.523,6.68,1.3599999999999999,6.8170374797
2020-03-30 10:30:00,9.5216,1.3138,9.6118123681,0.0816,0.0238,0.085,9.44,1.29,9.5277332037,7.35184,1.5701200000000002,7.5176344817,0.6518400000000001,0.19012,0.679,6.7,1.38,6.8406432446
2020-03-30 11:00:00,9.48424,1.32332,9.576115298,0.11424000000000001,0.03332,0.11900000000000001,9.37,1.29,9.4583825256,7.74216,1.60188,7.9061407147,0.6921600000000001,0.20188,0.721,7.05,1.4,7.1876630416
2020-03-30 11:30:00,9.44752,1.46136,9.5598748527,0.10752,0.031360000000000006,0.112,9.34,1.43,9.4488359071,7.82664,1.6265200000000002,7.9938639593000005,0.7766400000000001,0.22652000000000003,0.809,7.05,1.4,7.1876630416
2020-03-30 12:00:00,9.26752,1.46136,9.382030697,0.10752,0.031360000000000006,0.112,9.16,1.43,9.2709492502,7.92456,1.6850800000000001,8.1017372088,0.8745600000000001,0.25508000000000003,0.911,7.05,1.43,7.1935665702
2020-03-30 12:30:00,9.32608,1.53844,9.4521196459,0.16608,0.048440000000000004,0.17300000000000001,9.16,1.49,9.2803933106,7.7316,1.5788,7.8911499796,0.6816,0.1988,0.71,7.05,1.38,7.1837942621
2020-03-30 13:00:00,9.37456,1.49508,9.4930310965,0.15456,0.04508,0.161,9.22,1.45,9.3333220238,7.37168,1.43924,7.5108639849,0.51168,0.14924,0.533,6.86,1.29,6.9802363857
2020-03-30 13:30:00,8.74672,1.40696,8.8591561223,0.12672,0.03696,0.132,8.62,1.37,8.7281899613,7.35816,1.3948800000000001,7.4892061529,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.69,1.2,6.7967712923
2020-03-30 14:00:00,8.73136,1.68248,8.8919843904,0.11136000000000001,0.03248,0.116,8.62,1.65,8.7764970233,7.49624,1.49432,7.6437298749,0.90624,0.26432,0.9440000000000001,6.59,1.23,6.7038048898
2020-03-30 14:30:00,8.98448,1.6746400000000001,9.1392176908,0.08448000000000001,0.024640000000000002,0.088,8.9,1.65,9.0516573068,7.21656,1.36608,7.3447200627,0.7065600000000001,0.20608,0.736,6.51,1.16,6.6125411152
2020-03-30 15:00:00,9.09472,1.4959600000000002,9.2169316044,0.054720000000000005,0.015960000000000002,0.057,9.04,1.48,9.1603493383,7.31664,1.4215200000000001,7.4534515495,0.65664,0.19152000000000002,0.684,6.66,1.23,6.7726287363
2020-03-30 15:30:00,8.35744,1.5259200000000002,8.4956009322,0.15744000000000002,0.04592,0.164,8.2,1.48,8.3324906241,6.77056,1.36808,6.9073964414999995,0.6105600000000001,0.17808000000000002,0.636,6.16,1.19,6.2738903401
2020-03-30 16:00:00,9.31112,1.28616,9.3995299457,0.021120000000000003,0.0061600000000000005,0.022,9.29,1.28,9.3777662586,7.46192,1.26556,7.5684801777,0.8419200000000001,0.24556000000000003,0.877,6.62,1.02,6.698119139
2020-03-30 16:30:00,10.00248,1.20364,10.0746392193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.99,1.2,10.0618139518,7.4249600000000004,1.11228,7.5078091212,0.6249600000000001,0.18228000000000003,0.651,6.8,0.93,6.8633009551
2020-03-30 17:00:00,10.31016,1.02588,10.3610727726,0.02016,0.005880000000000001,0.021,10.29,1.02,10.3404303585,7.61336,1.0884800000000001,7.6907762417,0.5433600000000001,0.15848,0.5660000000000001,7.07,0.93,7.130904571
2020-03-30 17:30:00,10.17688,0.82784,10.2104948754,0.02688,0.007840000000000001,0.028,10.15,0.8200000000000001,10.1830692819,7.89448,1.22464,7.9889021524,0.5644800000000001,0.16464,0.588,7.33,1.06,7.4062473629
2020-03-30 18:00:00,10.11536,0.8044800000000001,10.1472999364,0.015360000000000002,0.0044800000000000005,0.016,10.1,0.8,10.1316336294,8.30352,1.29936,8.4045690431,0.68352,0.19936,0.712,7.62,1.1,7.6989869463
2020-03-30 18:30:00,10.2648,0.9014000000000001,10.3043020627,0.0048000000000000004,0.0014,0.005,10.26,0.9,10.2993980407,8.68688,1.37284,8.7946900912,0.8668800000000001,0.25284,0.903,7.82,1.12,7.8997974658
2020-03-30 19:00:00,9.91288,0.61084,9.9316824053,0.00288,0.00084,0.003,9.91,0.61,9.9287562162,8.10328,1.15804,8.1856095314,0.71328,0.20804000000000003,0.743,7.39,0.9500000000000001,7.4508120363
2020-03-30 19:30:00,9.52096,0.56028,9.5374311531,0.0009600000000000001,0.00028000000000000003,0.001,9.52,0.56,9.5364563649,7.5456,1.0008,7.6116804978,0.5856,0.1708,0.61,6.96,0.8300000000000001,7.0093152305
2020-03-30 20:00:00,9.39,0.56,9.406683794,0.0,0.0,0.0,9.39,0.56,9.406683794,7.9556000000000004,1.2808,8.0580407048,0.5856,0.1708,0.61,7.37,1.11,7.453120152
2020-03-30 20:30:00,9.29,0.54,9.3056810605,0.0,0.0,0.0,9.29,0.54,9.3056810605,7.62392,1.24156,7.724352879,0.5539200000000001,0.16156,0.577,7.07,1.08,7.1520137024
2020-03-30 21:00:00,8.93,0.59,8.949469258,0.0,0.0,0.0,8.93,0.59,8.949469258,7.46208,1.32144,7.5781819456,0.6220800000000001,0.18144000000000002,0.648,6.84,1.1400000000000001,6.9343492845
2020-03-30 21:30:00,8.48,0.55,8.4978173668,0.0,0.0,0.0,8.48,0.55,8.4978173668,7.11496,1.19228,7.2141657453,0.6249600000000001,0.18228000000000003,0.651,6.49,1.01,6.5681199745
2020-03-30 22:00:00,7.95,0.54,7.9683185177,0.0,0.0,0.0,7.95,0.54,7.9683185177,7.06992,1.24956,7.1794964308,0.64992,0.18956,0.677,6.42,1.06,6.5069193940000005
2020-03-30 22:30:00,7.41,0.49,7.4261834074,0.0,0.0,0.0,7.41,0.49,7.4261834074,6.51912,1.15016,6.6198031391,0.54912,0.16016000000000002,0.5720000000000001,5.97,0.99,6.0515287325
2020-03-30 23:00:00,6.88,0.39,6.8910449135,0.0,0.0,0.0,6.88,0.39,6.8910449135,6.22856,1.09708,6.3244402282,0.53856,0.15708000000000003,0.561,5.69,0.9400000000000001,5.7671223327
2020-03-30 23:30:00,6.34,0.39,6.351983942,0.0,0.0,0.0,6.34,0.39,6.351983942,5.45384,0.90112,5.5277832808,0.48384000000000005,0.14112000000000002,0.504,4.97,0.76,5.0277728668
2020-03-31 00:00:00,5.9,0.39,5.9128757809,0.0,0.0,0.0,5.9,0.39,5.9128757809,5.31816,0.9798800000000001,5.4076788551,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.77,0.8200000000000001,4.8399690082
2020-03-31 00:30:00,5.82,0.33,5.8293481625,0.0,0.0,0.0,5.82,0.33,5.8293481625,5.07008,0.94044,5.1565626729,0.55008,0.16044,0.5730000000000001,4.52,0.78,4.5868071684
2020-03-31 01:00:00,5.69,0.33,5.6995613866,0.0,0.0,0.0,5.69,0.33,5.6995613866,5.02368,1.01024,5.1242507355,0.5836800000000001,0.17024,0.608,4.44,0.84,4.5187608920999995
2020-03-31 01:30:00,5.86,0.37,5.8716692686,0.0,0.0,0.0,5.86,0.37,5.8716692686,5.34432,1.04876,5.446251353,0.54432,0.15876,0.5670000000000001,4.8,0.89,4.8818131877
2020-03-31 02:00:00,6.47,0.32,6.4779086131,0.0,0.0,0.0,6.47,0.32,6.4779086131,5.4552,1.0236,5.5504021476,0.5952000000000001,0.1736,0.62,4.86,0.85,4.9337713769
2020-03-31 02:30:00,6.6,0.36,6.6098108899,0.0,0.0,0.0,6.6,0.36,6.6098108899,5.6188,1.0334,5.7130402589,0.6288,0.1834,0.655,4.99,0.85,5.0618771222
2020-03-31 03:00:00,6.3,0.36,6.3102773315,0.0,0.0,0.0,6.3,0.36,6.3102773315,5.54008,1.02544,5.6341826026,0.67008,0.19544,0.6980000000000001,4.87,0.8300000000000001,4.9402226670000005
2020-03-31 03:30:00,6.3,0.42,6.3139844789,0.0,0.0,0.0,6.3,0.42,6.3139844789,5.61744,1.02592,5.7103541046,0.63744,0.18592,0.664,4.98,0.84,5.0503465228
2020-03-31 04:00:00,6.28,0.42,6.2940289164,0.0,0.0,0.0,6.28,0.42,6.2940289164,5.30696,0.96828,5.3945704741,0.57696,0.16828,0.601,4.73,0.8,4.7971762528
2020-03-31 04:30:00,6.28,0.32,6.2881475810000005,0.0,0.0,0.0,6.28,0.32,6.2881475810000005,5.60008,1.05044,5.6977469407,0.55008,0.16044,0.5730000000000001,5.05,0.89,5.1278260501
2020-03-31 05:00:00,6.17,0.32,6.1782926444,0.0,0.0,0.0,6.17,0.32,6.1782926444,5.5231200000000005,1.05716,5.6233834833,0.5731200000000001,0.16716,0.597,4.95,0.89,5.0293737185
2020-03-31 05:30:00,6.2,0.34,6.2093155823,0.0,0.0,0.0,6.2,0.34,6.2093155823,5.2592,0.9306000000000001,5.3408988944,0.6192000000000001,0.1806,0.645,4.64,0.75,4.7002233989
2020-03-31 06:00:00,6.6,0.38,6.610930343,0.0,0.0,0.0,6.6,0.38,6.610930343,5.72416,1.09788,5.8284945054,0.6441600000000001,0.18788000000000002,0.671,5.08,0.91,5.160862331
2020-03-31 06:30:00,7.35,0.78,7.3912718797,0.0,0.0,0.0,7.35,0.78,7.3912718797,6.11744,1.19592,6.2332412756,0.63744,0.18592,0.664,5.48,1.01,5.5722975513
2020-03-31 07:00:00,7.84,0.99,7.9022591706,0.0,0.0,0.0,7.84,0.99,7.9022591706,6.33456,1.28508,6.4635965994,0.63456,0.18508000000000002,0.661,5.7,1.1,5.8051701095
2020-03-31 07:30:00,8.42576,1.13168,8.5014193638,0.00576,0.00168,0.006,8.42,1.13,8.4954870372,6.74024,1.43132,6.8905378745,0.6902400000000001,0.20132000000000003,0.719,6.05,1.23,6.1737670834
2020-03-31 08:00:00,8.514,1.187,8.5963460261,0.024,0.007,0.025,8.49,1.18,8.5716101171,6.73664,1.45652,6.8922978026,0.7766400000000001,0.22652000000000003,0.809,5.96,1.23,6.0855977521
2020-03-31 08:30:00,9.10608,1.19344,9.1839529616,0.04608,0.01344,0.048,9.06,1.18,9.1365201253,6.94248,1.42364,7.0869442921,0.73248,0.21364000000000002,0.763,6.21,1.21,6.3267843333
2020-03-31 09:00:00,9.09368,1.41024,9.2023797357,0.10368000000000001,0.030240000000000003,0.108,8.99,1.38,9.0953009846,6.8232,1.3976,6.9648649664,0.6432,0.18760000000000002,0.67,6.18,1.21,6.2973407086
2020-03-31 09:30:00,8.93672,1.64696,9.0872130821,0.12672,0.03696,0.132,8.81,1.6099999999999999,8.9559030812,6.86752,1.44136,7.0171468276,0.58752,0.17136,0.612,6.28,1.27,6.4071288422
2020-03-31 10:00:00,9.0108,1.6694,9.1641373298,0.1008,0.029400000000000003,0.105,8.91,1.6400000000000001,9.0596743871,6.95712,1.44416,7.1054286852,0.5971200000000001,0.17416,0.622,6.36,1.27,6.4855608855
2020-03-31 10:30:00,9.23136,1.62248,9.3728570244,0.11136000000000001,0.03248,0.116,9.12,1.5899999999999999,9.2575644745,7.04384,1.47612,7.1968473792,0.60384,0.17612000000000003,0.629,6.44,1.3,6.5699010647
2020-03-31 11:00:00,9.15976,1.8536800000000002,9.3454444945,0.14976,0.043680000000000004,0.156,9.01,1.81,9.1900054407,6.95448,1.53964,7.1228704467,0.6844800000000001,0.19964,0.713,6.27,1.34,6.4115910662
2020-03-31 11:30:00,8.46352,1.9593600000000002,8.6873622234,0.20352,0.05936,0.212,8.26,1.9,8.4757064602,6.746,1.478,6.9060118737,0.5760000000000001,0.168,0.6000000000000001,6.17,1.31,6.3075351763
2020-03-31 12:00:00,8.15592,2.02256,8.4029625728,0.14592000000000002,0.04256,0.152,8.01,1.98,8.251090837,7.00272,1.56996,7.1765494355,0.58272,0.16996000000000003,0.607,6.42,1.4,6.570875132
2020-03-31 12:30:00,8.49616,1.65888,8.6565938798,0.23616,0.06888000000000001,0.246,8.26,1.5899999999999999,8.4116407436,6.96216,1.5518800000000001,7.1330220384,0.6921600000000001,0.20188,0.721,6.27,1.35,6.4136884864
2020-03-31 13:00:00,8.42792,1.6935600000000002,8.596393488,0.21792000000000003,0.06356,0.227,8.21,1.63,8.3702449188,7.11584,1.5821200000000002,7.2896009905,0.7958400000000001,0.23212000000000002,0.8290000000000001,6.32,1.35,6.4625768854
2020-03-31 13:30:00,7.23104,1.7757200000000002,7.4458794645,0.19104000000000002,0.055720000000000006,0.199,7.04,1.72,7.2470683728,6.918,1.624,7.1060607934,1.248,0.364,1.3,5.67,1.26,5.8083130081
2020-03-31 14:00:00,6.24464,1.87552,6.5202073587000005,0.22464,0.06552000000000001,0.234,6.02,1.81,6.2862150775,7.13984,1.71412,7.3427190195,1.41984,0.41412000000000004,1.479,5.72,1.3,5.8658673698
2020-03-31 14:30:00,7.11976,1.67868,7.3149811346,0.26976,0.07868,0.281,6.85,1.6,7.0343798589,7.20512,1.63816,7.3890000947,1.3651200000000001,0.39816,1.422,5.84,1.24,5.9701926267
2020-03-31 15:00:00,6.61216,1.8418800000000002,6.863904268,0.21216000000000002,0.061880000000000004,0.221,6.4,1.78,6.6429210442,6.51032,1.51676,6.6846710764,1.12032,0.32676000000000005,1.167,5.39,1.19,5.519800721
2020-03-31 15:30:00,6.80992,1.69956,7.0187972331,0.16992000000000002,0.04956000000000001,0.177,6.64,1.65,6.8419368603,6.62312,1.45716,6.7815214959,1.05312,0.30716000000000004,1.097,5.57,1.15,5.6874774725
2020-03-31 16:00:00,7.40936,1.48648,7.5569992987,0.15936,0.04648,0.166,7.25,1.44,7.3916236376,7.05432,1.49376,7.210738492,0.9043200000000001,0.26376,0.9420000000000001,6.15,1.23,6.2717940017
2020-03-31 16:30:00,8.03424,1.42332,8.1593414072,0.11424000000000001,0.03332,0.11900000000000001,7.92,1.3900000000000001,8.0410509263,6.92792,1.38856,7.065704098,0.8179200000000001,0.23856000000000002,0.852,6.11,1.15,6.2172823645
2020-03-31 17:00:00,8.4512,1.0866,8.5207676297,0.0912,0.026600000000000002,0.095,8.36,1.06,8.4269330127,7.07552,1.33536,7.2004284317,0.6355200000000001,0.18536000000000002,0.662,6.44,1.15,6.5418728205
2020-03-31 17:30:00,9.1324,0.9482,9.1814929614,0.062400000000000004,0.0182,0.065,9.07,0.93,9.1175544967,7.21952,1.32236,7.3396256717,0.6595200000000001,0.19236,0.687,6.5600000000000005,1.13,6.656613253
2020-03-31 18:00:00,9.51168,0.9392400000000001,9.5579405836,0.03168,0.00924,0.033,9.48,0.93,9.5255078605,7.96392,1.42156,8.0897994165,0.7939200000000001,0.23156000000000002,0.8270000000000001,7.17,1.19,7.2680809021
2020-03-31 18:30:00,9.31112,0.87616,9.3522517075,0.021120000000000003,0.0061600000000000005,0.022,9.29,0.87,9.3306484233,8.13432,1.41876,8.2571206725,0.78432,0.22876000000000002,0.8170000000000001,7.35,1.19,7.4457101743
2020-03-31 19:00:00,9.29768,0.90224,9.3413537777,0.007680000000000001,0.0022400000000000002,0.008,9.29,0.9,9.333493451,7.82088,1.22484,7.9162110255,0.77088,0.22484,0.803,7.05,1.0,7.1205687975
2020-03-31 19:30:00,9.03192,0.8405600000000001,9.0709492337,0.0019200000000000003,0.0005600000000000001,0.002,9.03,0.84,9.0689856103,8.212,1.416,8.3331866654,0.912,0.266,0.9500000000000001,7.3,1.15,7.3900270635
2020-03-31 20:00:00,9.08,0.77,9.1125901916,0.0,0.0,0.0,9.08,0.77,9.1125901916,8.1016,1.4538,8.2310058316,0.8016000000000001,0.2338,0.835,7.3,1.22,7.4012431388
2020-03-31 20:30:00,9.08,0.7000000000000001,9.1069424068,0.0,0.0,0.0,9.08,0.7000000000000001,9.1069424068,7.93072,1.39896,8.0531614165,0.75072,0.21896000000000002,0.782,7.18,1.18,7.2763177501000005
2020-03-31 21:00:00,8.6,0.7000000000000001,8.6284413424,0.0,0.0,0.0,8.6,0.7000000000000001,8.6284413424,7.47688,1.3478400000000001,7.597394764,0.7468800000000001,0.21784,0.778,6.73,1.13,6.8242069136
2020-03-31 21:30:00,8.28,0.7000000000000001,8.3095366899,0.0,0.0,0.0,8.28,0.7000000000000001,8.3095366899,7.33192,1.31056,7.4481285166,0.72192,0.21056000000000002,0.752,6.61,1.1,6.7009029242
2020-03-31 22:00:00,7.72,0.65,7.7473156642,0.0,0.0,0.0,7.72,0.65,7.7473156642,7.07624,1.34432,7.2028028433,0.66624,0.19432000000000002,0.6940000000000001,6.41,1.15,6.5123421286
2020-03-31 22:30:00,7.28,0.55,7.3007465372,0.0,0.0,0.0,7.28,0.55,7.3007465372,6.36576,1.05168,6.4520486049,0.7257600000000001,0.21168,0.756,5.64,0.84,5.7022100978
2020-03-31 23:00:00,6.76,0.55,6.7823373552,0.0,0.0,0.0,6.76,0.55,6.7823373552,6.02728,0.99504,6.1088631348,0.73728,0.21504,0.768,5.29,0.78,5.3471955266
2020-03-31 23:30:00,6.15,0.58,6.1772890494,0.0,0.0,0.0,6.15,0.58,6.1772890494,5.7598400000000005,1.04912,5.854605845,0.81984,0.23912000000000003,0.854,4.94,0.81,5.0059664402
2020-04-01 00:00:00,5.82,0.58,5.8488289426,0.0,0.0,0.0,5.82,0.58,5.8488289426,5.6749600000000004,1.15228,5.7907616252,0.8649600000000001,0.25228,0.901,4.8100000000000005,0.9,4.8934752477
2020-04-01 00:30:00,5.73,0.54,5.7553887792000005,0.0,0.0,0.0,5.73,0.54,5.7553887792000005,5.29392,1.06156,5.3993053813,0.7939200000000001,0.23156000000000002,0.8270000000000001,4.5,0.8300000000000001,4.5759042822
2020-04-01 01:00:00,5.66,0.54,5.6857013639,0.0,0.0,0.0,5.66,0.54,5.6857013639,5.364,1.097,5.4750255707,0.744,0.217,0.775,4.62,0.88,4.7030628318000005
2020-04-01 01:30:00,5.88,0.51,5.902075906,0.0,0.0,0.0,5.88,0.51,5.902075906,5.51216,1.08188,5.6173278523,0.6921600000000001,0.20188,0.721,4.82,0.88,4.8996734585
2020-04-01 02:00:00,6.47,0.47000000000000003,6.4870486356,0.0,0.0,0.0,6.47,0.47000000000000003,6.4870486356,5.76288,1.09084,5.8652125111,0.7228800000000001,0.21084000000000003,0.753,5.04,0.88,5.1162486257
2020-04-01 02:30:00,6.59,0.45,6.6053463195,0.0,0.0,0.0,6.59,0.45,6.6053463195,5.6679200000000005,1.03356,5.7613855452,0.6979200000000001,0.20356000000000002,0.727,4.97,0.8300000000000001,5.0388292291
2020-04-01 03:00:00,6.36,0.47000000000000003,6.3773427068,0.0,0.0,0.0,6.36,0.47000000000000003,6.3773427068,5.75976,1.10868,5.8654928693,0.7497600000000001,0.21868,0.781,5.01,0.89,5.0884378742
2020-04-01 03:30:00,6.24,0.5,6.26,0.0,0.0,0.0,6.24,0.5,6.26,5.7396,1.0928,5.8427065646,0.7296,0.21280000000000002,0.76,5.01,0.88,5.0866983398
2020-04-01 04:00:00,6.1,0.54,6.123854995,0.0,0.0,0.0,6.1,0.54,6.123854995,5.6048,1.0914,5.710073292,0.7248,0.2114,0.755,4.88,0.88,4.9587095095
2020-04-01 04:30:00,6.03,0.5700000000000001,6.0568803851,0.0,0.0,0.0,6.03,0.5700000000000001,6.0568803851,5.74856,1.14708,5.8618883135,0.77856,0.22708000000000003,0.811,4.97,0.92,5.0544336973
2020-04-01 05:00:00,5.86,0.54,5.8848279499,0.0,0.0,0.0,5.86,0.54,5.8848279499,5.87576,1.16668,5.9904672439,0.8457600000000001,0.24668,0.881,5.03,0.92,5.1134430671
2020-04-01 05:30:00,6.06,0.56,6.0858195833,0.0,0.0,0.0,6.06,0.56,6.0858195833,5.89232,1.14276,6.002110912,0.8323200000000001,0.24276000000000003,0.867,5.06,0.9,5.1394163093
2020-04-01 06:00:00,6.43,0.65,6.4627703038,0.0,0.0,0.0,6.43,0.65,6.4627703038,5.87672,1.1819600000000001,5.9944030061,0.72672,0.21196,0.757,5.15,0.97,5.2405534059
2020-04-01 06:30:00,7.07,0.77,7.111807084,0.0,0.0,0.0,7.07,0.77,7.111807084,6.11352,1.13936,6.2187834823,0.68352,0.19936,0.712,5.43,0.9400000000000001,5.5107621977
2020-04-01 07:00:00,7.65,1.03,7.7190284363,0.0,0.0,0.0,7.65,1.03,7.7190284363,6.36312,1.29216,6.4929941937,0.6931200000000001,0.20216,0.722,5.67,1.09,5.7738202258
2020-04-01 07:30:00,8.38,1.12,8.4545135874,0.0,0.0,0.0,8.38,1.12,8.4545135874,6.66888,1.35384,6.8049131662,0.6988800000000001,0.20384000000000002,0.728,5.97,1.15,6.0797532845
2020-04-01 08:00:00,8.75288,1.2108400000000001,8.836234594,0.00288,0.00084,0.003,8.75,1.21,8.8332666664,6.95,1.5,7.1100281293,0.72,0.21,0.75,6.23,1.29,6.3621537234
2020-04-01 08:30:00,9.46768,1.32224,9.559565011,0.007680000000000001,0.0022400000000000002,0.008,9.46,1.32,9.5516490723,7.0124,1.4432,7.159370084,0.6624,0.1932,0.6900000000000001,6.35,1.25,6.4718621741
2020-04-01 09:00:00,9.83344,1.7239200000000001,9.9834083559,0.01344,0.003920000000000001,0.014,9.82,1.72,9.9694934676,7.22312,1.47716,7.3726158316,0.5731200000000001,0.16716,0.597,6.65,1.31,6.7778020036
2020-04-01 09:30:00,9.81304,1.43672,9.9176569007,0.02304,0.00672,0.024,9.79,1.43,9.8938870016,7.22792,1.44856,7.3716452438,0.5779200000000001,0.16856000000000002,0.602,6.65,1.28,6.7720676311
2020-04-01 10:00:00,9.60976,1.40868,9.7124593487,0.02976,0.00868,0.031,9.58,1.4,9.6817560391,7.3692,1.4956,7.519436681,0.7392000000000001,0.2156,0.77,6.63,1.28,6.7524291925
2020-04-01 10:30:00,9.4384,1.4512,9.5493128549,0.038400000000000004,0.0112,0.04,9.4,1.44,9.5096582483,6.7411200000000004,1.14616,6.8378638185,0.7411200000000001,0.21616000000000002,0.772,6.0,0.93,6.071647223
2020-04-01 11:00:00,9.22104,1.50072,9.3423626134,0.07104,0.020720000000000002,0.074,9.15,1.48,9.2689211886,6.71064,1.36852,6.8487616545000005,0.68064,0.19852000000000003,0.709,6.03,1.17,6.1424587911
2020-04-01 11:30:00,9.26216,1.46688,9.3775980293,0.09216,0.02688,0.096,9.17,1.44,9.2823757735,6.94808,1.51444,7.1112125689,0.5980800000000001,0.17444,0.623,6.35,1.34,6.489845915
2020-04-01 12:00:00,8.95216,1.62688,9.0987860289,0.09216,0.02688,0.096,8.86,1.6,9.0033105023,7.6404,1.7172,7.830995339,0.9504,0.2772,0.99,6.69,1.44,6.8432229249
2020-04-01 12:30:00,9.08968,1.71324,9.2497283095,0.07968,0.02324,0.083,9.01,1.69,9.1671260491,7.91544,1.6549200000000002,8.0865907897,1.04544,0.30492,1.089,6.87,1.35,7.0013855772
2020-04-01 13:00:00,8.95584,1.71212,9.1180274731,0.07584,0.02212,0.079,8.88,1.69,9.0393860411,7.9896,1.6978,8.1680005509,1.0896,0.3178,1.135,6.9,1.38,7.0366469288
2020-04-01 13:30:00,8.7872,1.6096,8.9334033828,0.06720000000000001,0.0196,0.07,8.72,1.5899999999999999,8.863774591,7.8886400000000005,1.71752,8.0734451135,1.08864,0.31752,1.134,6.8,1.4,6.9426219831000004
2020-04-01 14:00:00,8.80448,1.74464,8.9756691561,0.08448000000000001,0.024640000000000002,0.088,8.72,1.72,8.8880144014,7.42528,1.5490400000000002,7.5851373092,1.02528,0.29904000000000003,1.068,6.4,1.25,6.5209278481
2020-04-01 14:30:00,8.81488,1.68184,8.973889636000001,0.07488,0.021840000000000002,0.078,8.74,1.6600000000000001,8.8962463995,7.53488,1.5168400000000002,7.6860406062,0.91488,0.26684,0.9530000000000001,6.62,1.25,6.7369800356
2020-04-01 15:00:00,8.67048,1.5776400000000002,8.8128412785,0.060480000000000006,0.017640000000000003,0.063,8.61,1.56,8.7501828552,7.57512,1.49316,7.720878823,1.00512,0.29316000000000003,1.047,6.57,1.2,6.6786899913
2020-04-01 15:30:00,8.92264,1.43952,9.0380154016,0.03264,0.00952,0.034,8.89,1.43,9.0042767616,7.64248,1.4286400000000001,7.774864166,0.85248,0.24864000000000003,0.888,6.79,1.18,6.8917704547
2020-04-01 16:00:00,9.02704,1.15372,9.1004681748,0.047040000000000005,0.013720000000000001,0.049,8.98,1.1400000000000001,9.0520715861,7.3892,1.3906,7.5189124879,0.6192000000000001,0.1806,0.645,6.77,1.21,6.8772814396
2020-04-01 16:30:00,9.75976,1.25868,9.8405889356,0.02976,0.00868,0.031,9.73,1.25,9.8099643221,7.6944,1.4592,7.8315423768,0.6144000000000001,0.1792,0.64,7.08,1.28,7.1947758825
2020-04-01 17:00:00,9.7588,1.1884000000000001,9.8308937539,0.028800000000000003,0.008400000000000001,0.03,9.73,1.18,9.8012907313,7.9120800000000004,1.41144,8.0369877939,0.6220800000000001,0.18144000000000002,0.648,7.29,1.23,7.3930372649
2020-04-01 17:30:00,10.04784,1.08812,10.1065866543,0.027840000000000004,0.00812,0.029,10.02,1.08,10.0780355229,8.00368,1.34024,8.1151177934,0.5836800000000001,0.17024,0.608,7.42,1.17,7.5116775756
2020-04-01 18:00:00,10.50576,0.9716800000000001,10.5505997555,0.00576,0.00168,0.006,10.5,0.97,10.544709574,8.54672,1.48696,8.6751065008,0.60672,0.17696,0.632,7.94,1.31,8.0473411758
2020-04-01 18:30:00,10.09864,0.97252,10.1453597768,0.00864,0.00252,0.009000000000000001,10.09,0.97,10.1365181399,8.31592,1.49256,8.4488023293,0.62592,0.18256000000000003,0.652,7.69,1.31,7.8007820121
2020-04-01 19:00:00,9.6748,0.8214,9.7096062227,0.0048000000000000004,0.0014,0.005,9.67,0.8200000000000001,9.7047050445,8.12856,1.31208,8.2337744443,0.65856,0.19208000000000003,0.686,7.47,1.12,7.5534958794
2020-04-01 19:30:00,9.55096,0.8802800000000001,9.5914404445,0.0009600000000000001,0.00028000000000000003,0.001,9.55,0.88,9.5904588003,7.9844,1.2292,8.0784637153,0.6144000000000001,0.1792,0.64,7.37,1.05,7.4444207296
2020-04-01 20:00:00,9.18,0.7000000000000001,9.2066497707,0.0,0.0,0.0,9.18,0.7000000000000001,9.2066497707,8.09336,1.36348,8.2074084704,0.6633600000000001,0.19348,0.6910000000000001,7.43,1.17,7.5215556901
2020-04-01 20:30:00,8.97,0.51,8.9844866297,0.0,0.0,0.0,8.97,0.51,8.9844866297,7.80712,1.29916,7.9144765714,0.7171200000000001,0.20916,0.747,7.09,1.09,7.1732977075
2020-04-01 21:00:00,8.52,0.55,8.5377338914,0.0,0.0,0.0,8.52,0.55,8.5377338914,7.57152,1.27336,7.6778487091,0.7315200000000001,0.21336000000000002,0.762,6.84,1.06,6.9216472028
2020-04-01 21:30:00,8.27,0.5700000000000001,8.2896200154,0.0,0.0,0.0,8.27,0.5700000000000001,8.2896200154,7.25184,1.25012,7.3588031228,0.6518400000000001,0.19012,0.679,6.6,1.06,6.6845792687
2020-04-01 22:00:00,7.79,0.51,7.8066766297,0.0,0.0,0.0,7.79,0.51,7.8066766297,6.8828,1.1604,6.979932951,0.6528,0.1904,0.68,6.23,0.97,6.3050614589
2020-04-01 22:30:00,7.14,0.41000000000000003,7.1517620206,0.0,0.0,0.0,7.14,0.41000000000000003,7.1517620206,6.59192,1.10556,6.6839862507,0.60192,0.17556000000000002,0.627,5.99,0.93,6.0617654194
2020-04-01 23:00:00,6.67,0.39,6.6813920705,0.0,0.0,0.0,6.67,0.39,6.6813920705,6.16264,1.10452,6.2608382985,0.6326400000000001,0.18452000000000002,0.659,5.53,0.92,5.6060057082
2020-04-01 23:30:00,6.22,0.48,6.2384934079,0.0,0.0,0.0,6.22,0.48,6.2384934079,5.61456,1.07508,5.7165619913,0.63456,0.18508000000000002,0.661,4.98,0.89,5.0589030432
2020-04-02 00:00:00,5.66,0.36,5.6714372076,0.0,0.0,0.0,5.66,0.36,5.6714372076,5.06368,0.9552400000000001,5.152993169,0.7036800000000001,0.20524,0.733,4.36,0.75,4.4240366183
2020-04-02 00:30:00,5.6,0.31,5.6085737938,0.0,0.0,0.0,5.6,0.31,5.6085737938,4.98112,0.9511600000000001,5.0711203693,0.62112,0.18116000000000002,0.647,4.36,0.77,4.4274710615
2020-04-02 01:00:00,5.49,0.31,5.4987453114000004,0.0,0.0,0.0,5.49,0.31,5.4987453114000004,5.29584,1.1171200000000001,5.4123819525,0.6758400000000001,0.19712000000000002,0.704,4.62,0.92,4.710711199
2020-04-02 01:30:00,5.49,0.34,5.5005181574,0.0,0.0,0.0,5.49,0.34,5.5005181574,5.27272,1.06496,5.3791928763,0.70272,0.20496,0.732,4.57,0.86,4.6502150488
2020-04-02 02:00:00,6.06,0.34,6.0695304596,0.0,0.0,0.0,6.06,0.34,6.0695304596,5.608,1.084,5.7118053188,0.768,0.224,0.8,4.84,0.86,4.915811225
2020-04-02 02:30:00,6.24,0.32,6.2481997407,0.0,0.0,0.0,6.24,0.32,6.2481997407,5.44288,0.96084,5.5270386465,0.7228800000000001,0.21084000000000003,0.753,4.72,0.75,4.7792154168
2020-04-02 03:00:00,6.14,0.37,6.1511381061,0.0,0.0,0.0,6.14,0.37,6.1511381061,5.10008,0.92544,5.1833633097,0.67008,0.19544,0.6980000000000001,4.43,0.73,4.489743868
2020-04-02 03:30:00,6.14,0.42,6.1543480565,0.0,0.0,0.0,6.14,0.42,6.1543480565,4.85504,0.8277200000000001,4.9250922631,0.57504,0.16772,0.599,4.28,0.66,4.3305888745
2020-04-02 04:00:00,5.98,0.39,5.9927038972,0.0,0.0,0.0,5.98,0.39,5.9927038972,5.18728,0.9500400000000001,5.2735613962,0.61728,0.18004,0.643,4.57,0.77,4.6344147419
2020-04-02 04:30:00,5.98,0.38,5.9920614149,0.0,0.0,0.0,5.98,0.38,5.9920614149,5.37096,1.00528,5.4642290582,0.60096,0.17528000000000002,0.626,4.77,0.8300000000000001,4.8416732645
2020-04-02 05:00:00,5.73,0.35000000000000003,5.7406794023,0.0,0.0,0.0,5.73,0.35000000000000003,5.7406794023,5.54128,1.10704,5.6507806186,0.6412800000000001,0.18704,0.668,4.9,0.92,4.9856193196
2020-04-02 05:30:00,5.88,0.35000000000000003,5.8904074562,0.0,0.0,0.0,5.88,0.35000000000000003,5.8904074562,5.35256,1.06908,5.4582809199,0.6825600000000001,0.19908,0.711,4.67,0.87,4.7503473557
2020-04-02 06:00:00,6.14,0.48,6.1587336361,0.0,0.0,0.0,6.14,0.48,6.1587336361,5.49776,1.15768,5.6183260852,0.67776,0.19768000000000002,0.706,4.82,0.96,4.9146719117
2020-04-02 06:30:00,6.94,0.8200000000000001,6.9882758961,0.0,0.0,0.0,6.94,0.8200000000000001,6.9882758961,5.88128,1.2070400000000001,6.0038654215,0.6412800000000001,0.18704,0.668,5.24,1.02,5.3383518056
2020-04-02 07:00:00,7.28,1.0,7.3483603613,0.0,0.0,0.0,7.28,1.0,7.3483603613,6.32304,1.3767200000000002,6.4711817159,0.74304,0.21672000000000002,0.774,5.58,1.16,5.6992982024
2020-04-02 07:30:00,7.99576,1.14168,8.0768565172,0.00576,0.00168,0.006,7.99,1.1400000000000001,8.0709169244,6.3396,1.3728,6.4865328181,0.7296,0.21280000000000002,0.76,5.61,1.16,5.7286734939
2020-04-02 08:00:00,8.49536,1.14448,8.5721045257,0.015360000000000002,0.0044800000000000005,0.016,8.48,1.1400000000000001,8.5562842403,6.27552,1.3453600000000001,6.4181106877000005,0.6355200000000001,0.18536000000000002,0.662,5.64,1.16,5.7580552272
2020-04-02 08:30:00,9.08632,1.41476,9.1958010527,0.01632,0.00476,0.017,9.07,1.4100000000000001,9.1789432943,6.36776,1.37268,6.5140323763,0.55776,0.16268000000000002,0.581,5.8100000000000005,1.21,5.9346609002
2020-04-02 09:00:00,8.66352,1.72436,8.8334589035,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.58,1.7000000000000002,8.7467936983,7.3096,1.5378,7.4696104985,0.8496,0.24780000000000002,0.885,6.46,1.29,6.5875412712
2020-04-02 09:30:00,8.21528,1.84904,8.4207941668,0.06528,0.01904,0.068,8.15,1.83,8.3529276305,7.62272,1.54496,7.7777092772,0.9427200000000001,0.27496000000000004,0.982,6.68,1.27,6.799654403
2020-04-02 10:00:00,8.23272,1.79996,8.427190196,0.10272,0.029960000000000004,0.107,8.13,1.77,8.3204446997,7.4364,1.6002,7.6066211290000005,0.9264,0.2702,0.965,6.51,1.33,6.644471386
2020-04-02 10:30:00,7.92224,1.9573200000000002,8.1604526958,0.16224000000000002,0.04732,0.169,7.76,1.9100000000000001,7.9916018419,7.39384,1.6511200000000001,7.5759532206,0.96384,0.28112000000000004,1.004,6.43,1.37,6.5743288631
2020-04-02 11:00:00,8.74672,1.96696,8.9651571319,0.12672,0.03696,0.132,8.62,1.9300000000000002,8.8334194964,7.17584,1.57212,7.3460357336,0.7958400000000001,0.23212000000000002,0.8290000000000001,6.38,1.34,6.5192024052
2020-04-02 11:30:00,8.66712,1.87416,8.8674373299,0.11712000000000002,0.03416,0.122,8.55,1.8399999999999999,8.7457475381,7.1064,1.6002,7.2843366891,0.6864,0.20020000000000002,0.715,6.42,1.4,6.570875132
2020-04-02 12:00:00,9.18368,1.83024,9.3642809014,0.10368000000000001,0.030240000000000003,0.108,9.08,1.8,9.2566948745,7.19288,1.5208400000000002,7.3519029509,0.7228800000000001,0.21084000000000003,0.753,6.47,1.31,6.6012877532
2020-04-02 12:30:00,9.5272,1.7796,9.691982047,0.06720000000000001,0.0196,0.07,9.46,1.76,9.6223282006,7.324,1.467,7.4694755505,0.744,0.217,0.775,6.58,1.25,6.6976787024
2020-04-02 13:00:00,9.17952,1.68736,9.3333151238,0.05952,0.01736,0.062,9.12,1.67,9.271639553,7.20304,1.46672,7.3508538824,0.74304,0.21672000000000002,0.774,6.46,1.25,6.5798252256000005
2020-04-02 13:30:00,8.60872,1.69296,8.7736066472,0.07872000000000001,0.02296,0.082,8.53,1.67,8.6919387941,6.75576,1.3866800000000001,6.8966060204,0.6057600000000001,0.17668,0.631,6.15,1.21,6.2679023604
2020-04-02 14:00:00,8.17112,1.8211600000000001,8.3716083162,0.14112000000000002,0.04116,0.147,8.03,1.78,8.2249194525,6.64168,1.44424,6.7968921133,0.63168,0.18424000000000001,0.658,6.01,1.26,6.1406595737
2020-04-02 14:30:00,8.23016,1.7608800000000002,8.41642632,0.14016,0.04088000000000001,0.146,8.09,1.72,8.2708222082,6.664,1.442,6.8182299755999995,0.624,0.182,0.65,6.04,1.26,6.1700243111
2020-04-02 15:00:00,8.234,1.762,8.4204156667,0.14400000000000002,0.042,0.15,8.09,1.72,8.2708222082,6.65464,1.46052,6.8130281226000005,0.58464,0.17052,0.609,6.07,1.29,6.2055620213000005
2020-04-02 15:30:00,7.938,1.469,8.0727817387,0.168,0.049,0.17500000000000002,7.77,1.42,7.8986897648,6.34928,1.42604,6.5074531577,0.56928,0.16604000000000002,0.593,5.78,1.26,5.9157417117
2020-04-02 16:00:00,8.4256,1.2008,8.5107376884,0.1056,0.0308,0.11,8.32,1.17,8.4018628887,6.73856,1.31708,6.8660680597,0.53856,0.15708000000000003,0.561,6.2,1.16,6.3075827383
2020-04-02 16:30:00,8.29752,1.22136,8.3869278285,0.10752,0.031360000000000006,0.112,8.19,1.19,8.27600145,6.88,1.2850000000000001,6.998973139,0.6000000000000001,0.17500000000000002,0.625,6.28,1.11,6.3773427068
2020-04-02 17:00:00,8.42216,1.17688,8.5039888053,0.09216,0.02688,0.096,8.33,1.15,8.4090070757,7.1468,1.3074,7.2654005395,0.6768000000000001,0.19740000000000002,0.705,6.47,1.11,6.5645258778
2020-04-02 17:30:00,8.95184,1.16512,9.0273442385,0.051840000000000004,0.015120000000000001,0.054,8.9,1.15,8.9739901939,7.65224,1.42232,7.7833007908,0.76224,0.22232000000000002,0.794,6.89,1.2,6.9937186103
2020-04-02 18:00:00,9.2884,0.8612000000000001,9.3282388477,0.038400000000000004,0.0112,0.04,9.25,0.85,9.288971956,7.7940000000000005,1.357,7.9112505333000005,0.744,0.217,0.775,7.05,1.1400000000000001,7.1415754564
2020-04-02 18:30:00,9.42688,0.85784,9.4658309725,0.02688,0.007840000000000001,0.028,9.4,0.85,9.4383526105,7.70104,1.31572,7.8126267158000005,0.6710400000000001,0.19572,0.6990000000000001,7.03,1.12,7.1186585815
2020-04-02 19:00:00,9.36056,0.8730800000000001,9.4011888716,0.010560000000000002,0.0030800000000000003,0.011,9.35,0.87,9.3903887033,7.6464,1.1952,7.7392464749,0.5664,0.1652,0.59,7.08,1.03,7.1545300335
2020-04-02 19:30:00,9.26384,0.8711200000000001,9.3047074967,0.0038400000000000005,0.0011200000000000001,0.004,9.26,0.87,9.3007795372,7.3272,1.2296,7.4296551737,0.5472,0.15960000000000002,0.5700000000000001,6.78,1.07,6.8639128782
2020-04-02 20:00:00,9.06,0.92,9.1065910197,0.0,0.0,0.0,9.06,0.92,9.1065910197,6.9908,1.1694,7.087932068,0.5808,0.1694,0.605,6.41,1.0,6.4875342003
2020-04-02 20:30:00,9.06,0.86,9.1007252458,0.0,0.0,0.0,9.06,0.86,9.1007252458,7.39344,1.17892,7.486842285,0.6134400000000001,0.17892000000000002,0.639,6.78,1.0,6.8533495460000005
2020-04-02 21:00:00,8.62,0.62,8.6422682208,0.0,0.0,0.0,8.62,0.62,8.6422682208,7.26768,1.10724,7.3515408589,0.60768,0.17724,0.633,6.66,0.93,6.7246189483
2020-04-02 21:30:00,8.35,0.7000000000000001,8.3792899461,0.0,0.0,0.0,8.35,0.7000000000000001,8.3792899461,6.99288,1.18584,7.0927136697,0.6028800000000001,0.17584000000000002,0.628,6.39,1.01,6.4693276312
2020-04-02 22:00:00,7.7,0.55,7.7196178662,0.0,0.0,0.0,7.7,0.55,7.7196178662,6.768,1.149,6.8648397651,0.648,0.189,0.675,6.12,0.96,6.1948365596
2020-04-02 22:30:00,7.11,0.47000000000000003,7.1255175251,0.0,0.0,0.0,7.11,0.47000000000000003,7.1255175251,6.5204,1.1272,6.6171138724,0.7104,0.20720000000000002,0.74,5.8100000000000005,0.92,5.8823889705
2020-04-02 23:00:00,6.5,0.36,6.5099615974,0.0,0.0,0.0,6.5,0.36,6.5099615974,6.1704,1.0872,6.2654481085,0.7104,0.20720000000000002,0.74,5.46,0.88,5.5304611019
2020-04-02 23:30:00,6.16,0.51,6.1810759581,0.0,0.0,0.0,6.16,0.51,6.1810759581,5.7948,0.9914000000000001,5.8789948971,0.7248,0.2114,0.755,5.07,0.78,5.1296491108
2020-04-03 00:00:00,5.69,0.42,5.7054798221,0.0,0.0,0.0,5.69,0.42,5.7054798221,5.3772,0.9946,5.468410098,0.6672,0.19460000000000002,0.6950000000000001,4.71,0.8,4.7774574828
2020-04-03 00:30:00,5.69,0.46,5.7085637423,0.0,0.0,0.0,5.69,0.46,5.7085637423,5.16904,0.97472,5.2601381731,0.59904,0.17472000000000001,0.624,4.57,0.8,4.6394935068
2020-04-03 01:00:00,5.5600000000000005,0.46,5.5789963255,0.0,0.0,0.0,5.5600000000000005,0.46,5.5789963255,5.09576,1.01668,5.1961917016,0.6057600000000001,0.17668,0.631,4.49,0.84,4.5678988605
2020-04-03 01:30:00,5.64,0.38,5.6527869233,0.0,0.0,0.0,5.64,0.38,5.6527869233,5.19328,0.9830400000000001,5.2855013764,0.59328,0.17304000000000003,0.618,4.6,0.81,4.6707708143
2020-04-03 02:00:00,6.38,0.61,6.4090950999,0.0,0.0,0.0,6.38,0.61,6.4090950999,5.22712,1.02416,5.3265079743,0.5971200000000001,0.17416,0.622,4.63,0.85,4.7073771891
2020-04-03 02:30:00,6.45,0.64,6.4816741664,0.0,0.0,0.0,6.45,0.64,6.4816741664,5.2424800000000005,0.93864,5.3258465618,0.61248,0.17864000000000002,0.638,4.63,0.76,4.6919612104
2020-04-03 03:00:00,6.15,0.61,6.180177991,0.0,0.0,0.0,6.15,0.61,6.180177991,5.44632,0.9997600000000001,5.5373207962,0.6163200000000001,0.17976,0.642,4.83,0.8200000000000001,4.8991121645
2020-04-03 03:30:00,6.06,0.61,6.0906239418,0.0,0.0,0.0,6.06,0.61,6.0906239418,5.2212,0.9716,5.3108319499,0.6912,0.2016,0.72,4.53,0.77,4.5949755168
2020-04-03 04:00:00,5.68,0.42,5.6955070011,0.0,0.0,0.0,5.68,0.42,5.6955070011,5.48472,1.02596,5.5798519156,0.7747200000000001,0.22596000000000002,0.807,4.71,0.8,4.7774574828
2020-04-03 04:30:00,5.57,0.36,5.5816216282,0.0,0.0,0.0,5.57,0.36,5.5816216282,5.45992,1.12456,5.5745279262,0.76992,0.22456,0.802,4.69,0.9,4.775573264
2020-04-03 05:00:00,5.53,0.36,5.5417055136,0.0,0.0,0.0,5.53,0.36,5.5417055136,5.3404,1.0872,5.449942752,0.7104,0.20720000000000002,0.74,4.63,0.88,4.7128865889
2020-04-03 05:30:00,5.7,0.39,5.7133265266,0.0,0.0,0.0,5.7,0.39,5.7133265266,5.38128,1.06704,5.4860503826,0.6412800000000001,0.18704,0.668,4.74,0.88,4.8209957478
2020-04-03 06:00:00,5.94,0.44,5.9562740031,0.0,0.0,0.0,5.94,0.44,5.9562740031,5.50648,1.17564,5.6305817994,0.63648,0.18564000000000003,0.663,4.87,0.99,4.9696076304000005
2020-04-03 06:30:00,6.53,0.79,6.5776135490000005,0.0,0.0,0.0,6.53,0.79,6.5776135490000005,5.59712,1.14416,5.7128674411,0.5971200000000001,0.17416,0.622,5.0,0.97,5.0932209848
2020-04-03 07:00:00,6.92,0.91,6.9795773511,0.0,0.0,0.0,6.92,0.91,6.9795773511,5.67824,1.17032,5.7975907410000005,0.61824,0.18032,0.644,5.06,0.99,5.1559383239
2020-04-03 07:30:00,7.7438400000000005,1.02112,7.8108734467000005,0.0038400000000000005,0.0011200000000000001,0.004,7.74,1.02,7.8069200073000005,6.16536,1.25948,6.2926905056999995,0.61536,0.17948000000000003,0.641,5.55,1.08,5.6541047037
2020-04-03 08:00:00,8.0696,0.9428000000000001,8.1244886608,0.009600000000000001,0.0028,0.01,8.06,0.9400000000000001,8.114628765399999,6.08976,1.23368,6.2134646696,0.6297600000000001,0.18368,0.656,5.46,1.05,5.5600449638
2020-04-03 08:30:00,8.56344,1.05392,8.6280503012,0.01344,0.003920000000000001,0.014,8.55,1.05,8.6142324092,6.35992,1.23956,6.4795903729,0.64992,0.18956,0.677,5.71,1.05,5.8057385404
2020-04-03 09:00:00,8.614,1.037,8.6761953067,0.024,0.007,0.025,8.59,1.03,8.6515316563,6.7624,1.4132,6.908486665,0.6624,0.1932,0.6900000000000001,6.1,1.22,6.2208038066
2020-04-03 09:30:00,8.35184,1.1151200000000001,8.4259553761,0.051840000000000004,0.015120000000000001,0.054,8.3,1.1,8.3725742756,6.83272,1.42496,6.9797258972,0.70272,0.20496,0.732,6.13,1.22,6.250223996
2020-04-03 10:00:00,7.91328,1.25304,8.0118730394,0.11328,0.03304,0.11800000000000001,7.8,1.22,7.8948337538,6.94216,1.5318800000000001,7.1091660411,0.6921600000000001,0.20188,0.721,6.25,1.33,6.3899452267
2020-04-03 10:30:00,8.28112,1.23116,8.3721385201,0.14112000000000002,0.04116,0.147,8.14,1.19,8.2265241749,6.75248,1.45864,6.9082281953999995,0.61248,0.17864000000000002,0.638,6.14,1.28,6.2720012755
2020-04-03 11:00:00,8.11496,1.23228,8.2079893884,0.14496,0.042280000000000005,0.151,7.97,1.19,8.058349707,6.67016,1.46088,6.8282651384,0.62016,0.18088,0.646,6.05,1.28,6.1839227033
2020-04-03 11:30:00,8.20616,1.46388,8.3357067247,0.11616000000000001,0.03388,0.121,8.09,1.43,8.2154123451,6.92648,1.47564,7.0819233687,0.63648,0.18564000000000003,0.663,6.29,1.29,6.4209189373
2020-04-03 12:00:00,8.15536,1.56948,8.3050083805,0.13536,0.03948,0.14100000000000001,8.02,1.53,8.1646371628,6.89296,1.46628,7.0471891276,0.67296,0.19628,0.7010000000000001,6.22,1.27,6.3483304892
2020-04-03 12:30:00,8.26984,1.58912,8.4211374529,0.09984000000000001,0.029120000000000004,0.10400000000000001,8.17,1.56,8.3176018178,6.58112,1.22116,6.6934574175,0.62112,0.18116000000000002,0.647,5.96,1.04,6.050057851
2020-04-03 13:00:00,8.09616,1.59388,8.2515610765,0.11616000000000001,0.03388,0.121,7.98,1.56,8.1310515925,6.17912,1.18516,6.2917508055999996,0.66912,0.19516000000000003,0.6970000000000001,5.51,0.99,5.5982318637
2020-04-03 13:30:00,7.70528,1.30404,7.8148486998,0.18528000000000003,0.054040000000000005,0.193,7.52,1.25,7.6231817504,6.5184,1.2262,6.6327298302,0.6384000000000001,0.1862,0.665,5.88,1.04,5.9712645227
2020-04-03 14:00:00,7.11048,1.21264,7.2131422834,0.18048,0.052640000000000006,0.188,6.93,1.16,7.0264144484,6.3704,1.3272,6.507184952,0.7104,0.20720000000000002,0.74,5.66,1.12,5.7697486947000005
2020-04-03 14:30:00,6.71624,1.29432,6.8398204655,0.18624000000000002,0.05432000000000001,0.194,6.53,1.24,6.646690906,5.98656,1.37108,6.1415601438,0.5865600000000001,0.17108,0.611,5.4,1.2,5.5317266744
2020-04-03 15:00:00,6.96784,1.25312,7.0796259788,0.14784,0.043120000000000006,0.154,6.82,1.21,6.9265070562,5.9336,1.3798,6.0919173501,0.5136000000000001,0.14980000000000002,0.535,5.42,1.23,5.5578143186
2020-04-03 15:30:00,6.29712,1.30916,6.4317664914,0.23712000000000003,0.06916,0.247,6.06,1.24,6.1855638385,6.12568,1.3562400000000001,6.2740212304,0.77568,0.22624000000000002,0.808,5.35,1.13,5.4680343817
2020-04-03 16:00:00,6.64784,0.90312,6.7089047094000005,0.14784,0.043120000000000006,0.154,6.5,0.86,6.5566454838,6.28296,1.29128,6.4142801934,0.55296,0.16128,0.5760000000000001,5.73,1.13,5.840359578
2020-04-03 16:30:00,7.51904,0.9347200000000001,7.5769165231999995,0.11904,0.03472,0.124,7.4,0.9,7.4545288248,6.15832,1.26076,6.2860497135,0.44832000000000005,0.13076000000000002,0.467,5.71,1.13,5.8207387847
2020-04-03 17:00:00,7.61736,0.8254800000000001,7.6619573609,0.08736000000000001,0.025480000000000003,0.091,7.53,0.8,7.5723774338,6.13432,1.1737600000000001,6.2456060074,0.42432000000000003,0.12376000000000001,0.442,5.71,1.05,5.8057385404
2020-04-03 17:30:00,7.92352,0.65436,7.9504940853,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.84,0.63,7.865271769,6.51056,1.12308,6.6067162948,0.49056000000000005,0.14308,0.511,6.02,0.98,6.099245855
2020-04-03 18:00:00,8.644,0.657,8.6689321718,0.024,0.007,0.025,8.62,0.65,8.6444722222,6.8292,1.2056,6.9347994924,0.49920000000000003,0.1456,0.52,6.33,1.06,6.4181383594
2020-04-03 18:30:00,8.91112,0.58616,8.9303775508,0.021120000000000003,0.0061600000000000005,0.022,8.89,0.58,8.9089000443,6.79288,1.03084,6.8706513374,0.48288000000000003,0.14084000000000002,0.503,6.31,0.89,6.3724563553
2020-04-03 19:00:00,8.60056,0.55308,8.6183252317,0.010560000000000002,0.0030800000000000003,0.011,8.59,0.55,8.6075896742,6.87064,1.08352,6.9555524295,0.56064,0.16352000000000003,0.584,6.31,0.92,6.3767154555
2020-04-03 19:30:00,8.354800000000001,0.5514,8.3729758748,0.0048000000000000004,0.0014,0.005,8.35,0.55,8.3680941677,7.28416,1.26788,7.3936801797000005,0.6441600000000001,0.18788000000000002,0.671,6.64,1.08,6.7272579852
2020-04-03 20:00:00,8.0,0.58,8.0209974442,0.0,0.0,0.0,8.0,0.58,8.0209974442,7.1568,1.3174000000000001,7.2770412257,0.6768000000000001,0.19740000000000002,0.705,6.48,1.12,6.5760778584
2020-04-03 20:30:00,8.27,0.49,8.2845036061,0.0,0.0,0.0,8.27,0.49,8.2845036061,7.30016,1.18088,7.3950533196,0.62016,0.18088,0.646,6.68,1.0,6.7544355797
2020-04-03 21:00:00,7.96,0.44,7.9721515289,0.0,0.0,0.0,7.96,0.44,7.9721515289,7.07696,1.14828,7.1695125218,0.57696,0.16828,0.601,6.5,0.98,6.5734617973
2020-04-03 21:30:00,7.86,0.49,7.8752587259,0.0,0.0,0.0,7.86,0.49,7.8752587259,6.6505600000000005,1.02308,6.7287919421,0.49056000000000005,0.14308,0.511,6.16,0.88,6.2225396744
2020-04-03 22:00:00,7.22,0.2,7.2227695519,0.0,0.0,0.0,7.22,0.2,7.2227695519,6.48776,1.01268,6.5663194104,0.55776,0.16268000000000002,0.581,5.93,0.85,5.9906093179
2020-04-03 22:30:00,6.74,0.24,6.7442716434,0.0,0.0,0.0,6.74,0.24,6.7442716434,6.15096,0.96528,6.2262407920000005,0.60096,0.17528000000000002,0.626,5.55,0.79,5.6059432747999995
2020-04-03 23:00:00,6.25,0.12,6.2511518939,0.0,0.0,0.0,6.25,0.12,6.2511518939,5.82168,1.01424,5.9093689003000005,0.63168,0.18424000000000001,0.658,5.19,0.8300000000000001,5.2559490104
2020-04-03 23:30:00,5.67,0.29,5.677411382,0.0,0.0,0.0,5.67,0.29,5.677411382,5.6470400000000005,1.02372,5.7390821042999995,0.76704,0.22372000000000003,0.799,4.88,0.8,4.9451390274
2020-04-04 00:00:00,5.12,0.34,5.1312766443,0.0,0.0,0.0,5.12,0.34,5.1312766443,5.65864,1.15252,5.7748167936,0.9686400000000001,0.28252000000000005,1.009,4.69,0.87,4.7700104822
2020-04-05 00:30:00,4.49,-0.29,4.4993555094,0.0,0.0,0.0,4.49,-0.29,4.4993555094,5.06656,1.02108,5.1684267045,0.8265600000000001,0.24108000000000002,0.861,4.24,0.78,4.3111483389
2020-04-05 01:00:00,4.34,-0.18,4.3437311151,0.0,0.0,0.0,4.34,-0.18,4.3437311151,4.90848,1.05664,5.0209226244,0.9484800000000001,0.27664,0.988,3.96,0.78,4.0360872141
2020-04-05 01:30:00,4.75,-0.24,4.7560592932,0.0,0.0,0.0,4.75,-0.24,4.7560592932,4.89104,1.01572,4.9953938183,0.6710400000000001,0.19572,0.6990000000000001,4.22,0.8200000000000001,4.2989300995
2020-04-05 02:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,5.0484,0.9112,5.1299734892,0.7584000000000001,0.2212,0.79,4.29,0.6900000000000001,4.3451352108
2020-04-05 02:30:00,5.0,0.22,5.0048376597,0.0,0.0,0.0,5.0,0.22,5.0048376597,4.39928,0.59604,4.4394738652,0.8092800000000001,0.23604000000000003,0.843,3.59,0.36,3.6080049889
2020-04-05 03:00:00,4.8,0.22,4.8050390217,0.0,0.0,0.0,4.8,0.22,4.8050390217,4.49552,0.5453600000000001,4.5284785083,0.8755200000000001,0.25536000000000003,0.912,3.62,0.29,3.6315974447
2020-04-05 03:30:00,4.69,0.27,4.6977654262,0.0,0.0,0.0,4.69,0.27,4.6977654262,4.21976,0.48368000000000005,4.2473898809,0.8697600000000001,0.25368,0.906,3.35,0.23,3.3578862399
2020-04-05 04:00:00,4.44,-0.19,4.4440634559,0.0,0.0,0.0,4.44,-0.19,4.4440634559,4.11376,0.35068000000000005,4.1286799101,0.8937600000000001,0.26068,0.931,3.22,0.09,3.2212575184
2020-04-05 04:30:00,4.35,-0.29,4.3596559497000005,0.0,0.0,0.0,4.35,-0.29,4.3596559497000005,3.8356,0.020800000000000003,3.8356563975,0.8256,0.24080000000000001,0.86,3.01,-0.22,3.0180291582
2020-04-05 05:00:00,4.15,-0.32,4.1623190651,0.0,0.0,0.0,4.15,-0.32,4.1623190651,3.95464,0.07552,3.9553610202,0.94464,0.27552000000000004,0.984,3.01,-0.2,3.0166372006
2020-04-05 05:30:00,4.15,-0.24,4.1569339663000004,0.0,0.0,0.0,4.15,-0.24,4.1569339663000004,3.944,0.187,3.9484307009,0.984,0.28700000000000003,1.025,2.96,-0.1,2.9616887075
2020-04-05 06:00:00,4.54,0.14,4.5421580774,0.0,0.0,0.0,4.54,0.14,4.5421580774,3.65232,0.44776000000000005,3.6796644412,0.7123200000000001,0.20776000000000003,0.742,2.94,0.24,2.9497796528
2020-04-05 06:30:00,4.59,-0.2,4.5943552322,0.0,0.0,0.0,4.59,-0.2,4.5943552322,3.77568,0.20624,3.7813085566,0.77568,0.22624000000000002,0.808,3.0,-0.02,3.0000666659
2020-04-05 07:00:00,4.6519200000000005,-0.21944000000000002,4.6570928271,0.0019200000000000003,0.0005600000000000001,0.002,4.65,-0.22,4.655201392,3.95592,0.04256,3.9561489355,0.86592,0.25256,0.902,3.09,-0.21,3.0971277016
2020-04-05 07:30:00,4.99344,0.11392000000000001,4.9947393125,0.01344,0.003920000000000001,0.014,4.98,0.11,4.9812147113,3.9804,0.0322,3.9805302411000003,0.8304,0.2422,0.865,3.15,-0.21,3.1569922395
2020-04-05 08:00:00,5.09648,0.24064000000000002,5.1021579748,0.036480000000000005,0.01064,0.038,5.06,0.23,5.0652245755,4.05904,0.32472,4.0720079568,0.8390400000000001,0.24472000000000002,0.874,3.22,0.08,3.2209936355
2020-04-05 08:30:00,5.27624,0.24932,5.2821273177,0.06624000000000001,0.01932,0.069,5.21,0.23,5.2150743044,4.17032,0.19176,4.1747264342,0.7603200000000001,0.22176,0.792,3.41,-0.03,3.4101319623
2020-04-05 09:00:00,4.84848,0.26164000000000004,4.8555343475,0.10848000000000001,0.03164,0.113,4.74,0.23,4.745576888,4.52664,0.5165200000000001,4.5560138937,1.01664,0.29652,1.059,3.51,0.22,3.5168878287
2020-04-05 09:30:00,4.97032,0.33676,4.9817153873,0.16032000000000002,0.04676,0.167,4.8100000000000005,0.29,4.8187342736000005,4.59816,0.51988,4.6274561694,1.02816,0.29988000000000004,1.071,3.5700000000000003,0.22,3.576772288
2020-04-05 10:00:00,6.00712,0.35416000000000003,6.0175509969,0.11712000000000002,0.03416,0.122,5.89,0.32,5.8986862944,4.62328,0.42804000000000003,4.6430524658,0.71328,0.20804000000000003,0.743,3.91,0.22,3.9161843675
2020-04-05 10:30:00,6.64064,0.57352,6.6653600653,0.08064,0.023520000000000003,0.084,6.5600000000000005,0.55,6.5830160261,4.69056,0.41808,4.7091553383,0.6105600000000001,0.17808000000000002,0.636,4.08,0.24,4.0870527278
2020-04-05 11:00:00,6.43312,0.5271600000000001,6.4546828427000005,0.09312000000000001,0.027160000000000004,0.097,6.34,0.5,6.3596855268,4.90928,0.41104,4.9264575508,0.68928,0.20104000000000002,0.718,4.22,0.21,4.2252218877
2020-04-05 11:30:00,5.78952,0.64236,5.8250466264,0.17952,0.052360000000000004,0.187,5.61,0.59,5.640939638,4.77896,0.49428000000000005,4.8044532884,0.7689600000000001,0.22428,0.801,4.01,0.27,4.0190794966
2020-04-05 12:00:00,5.8704,0.6172000000000001,5.9027563053000005,0.23040000000000002,0.06720000000000001,0.24,5.64,0.55,5.6667539209,5.2522400000000005,0.68732,5.2970212195,0.88224,0.25732000000000005,0.919,4.37,0.43,4.3911046446
