Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-05 12:30:00,6.0868,0.6874,6.1254920619,0.1968,0.0574,0.20500000000000002,5.89,0.63,5.9235968803,5.5711200000000005,0.71116,5.6163267889,0.8611200000000001,0.25116,0.897,4.71,0.46,4.7324095343
2020-04-05 13:00:00,5.74408,0.7424400000000001,5.7918625847000005,0.21408000000000002,0.06244,0.223,5.53,0.68,5.5716514607,5.49192,0.90556,5.5660779908,0.8419200000000001,0.24556000000000003,0.877,4.65,0.66,4.6966051569000005
2020-04-05 13:30:00,5.12072,0.6689600000000001,5.1642309011,0.27072,0.07896,0.28200000000000003,4.85,0.59,4.8857548035,4.98232,0.94276,5.070730618,0.8323200000000001,0.24276000000000003,0.867,4.15,0.7000000000000001,4.2086221023
2020-04-05 14:00:00,4.23264,0.59952,4.274887788,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.96,0.52,3.9939954932,5.15472,0.98096,5.2472298215,1.13472,0.33096000000000003,1.182,4.02,0.65,4.0722107017999996
2020-04-05 14:30:00,4.36552,0.6603600000000001,4.4151829181,0.27552000000000004,0.08036,0.28700000000000003,4.09,0.58,4.1309199944,4.69104,0.8807200000000001,4.7729994762,0.7910400000000001,0.23072,0.8240000000000001,3.9,0.65,3.9537956447
2020-04-05 15:00:00,4.4116800000000005,0.60924,4.4535484504,0.27168000000000003,0.07924,0.28300000000000003,4.14,0.53,4.173787249,4.50416,0.8778800000000001,4.5889138802,0.6441600000000001,0.18788000000000002,0.671,3.86,0.6900000000000001,3.9211860451
2020-04-05 15:30:00,4.67656,0.48608,4.7017536303,0.22656,0.06608,0.23600000000000002,4.45,0.42,4.4697762808,4.6628,0.8204,4.7344228793,0.6528,0.1904,0.68,4.01,0.63,4.0591871107
2020-04-05 16:00:00,5.18104,0.40572,5.1969014037,0.19104000000000002,0.055720000000000006,0.199,4.99,0.35000000000000003,5.0022594895,5.03152,0.6683600000000001,5.0757165603,0.6115200000000001,0.17836000000000002,0.637,4.42,0.49,4.4470776921
2020-04-05 16:30:00,5.76232,0.49276000000000003,5.7833506032,0.11232,0.032760000000000004,0.117,5.65,0.46,5.6686947351,5.12688,0.6228400000000001,5.1645743484,0.6268800000000001,0.18284,0.653,4.5,0.44,4.5214599412
2020-04-05 17:00:00,5.72712,0.41416000000000003,5.7420755829,0.11712000000000002,0.03416,0.122,5.61,0.38,5.6228551466,5.28208,0.6964400000000001,5.3277948346,0.7420800000000001,0.21644000000000002,0.773,4.54,0.48,4.5653039329
2020-04-05 17:30:00,6.57176,0.25968,6.5768885653,0.10176,0.02968,0.106,6.47,0.23,6.4740868082,5.57664,0.7915200000000001,5.6325320771000005,0.65664,0.19152000000000002,0.684,4.92,0.6000000000000001,4.9564503427
2020-04-05 18:00:00,6.85376,0.33568000000000003,6.861975459,0.05376,0.015680000000000003,0.056,6.8,0.32,6.8075252478,5.81608,0.8734400000000001,5.8812995163,0.7660800000000001,0.22344000000000003,0.798,5.05,0.65,5.0916598472
2020-04-05 18:30:00,6.84512,0.30316000000000004,6.8518299599,0.04512,0.013160000000000002,0.047,6.8,0.29,6.8061810143,5.95496,0.9272800000000001,6.0267235543,0.7449600000000001,0.21728000000000003,0.776,5.21,0.71,5.2581555702
2020-04-05 19:00:00,6.78632,0.22476000000000002,6.7900409572000004,0.01632,0.00476,0.017,6.77,0.22,6.7735736506,6.35768,1.14224,6.4594742201,0.9676800000000001,0.28224000000000005,1.008,5.39,0.86,5.4581773515
2020-04-05 19:30:00,7.0248,0.2214,7.0282880561,0.0048000000000000004,0.0014,0.005,7.02,0.22,7.0234464474,6.44872,1.10796,6.5432075468,0.6787200000000001,0.19796000000000002,0.707,5.77,0.91,5.8413183443
2020-04-05 20:00:00,7.17,0.22,7.1733743803,0.0,0.0,0.0,7.17,0.22,7.1733743803,6.4344,1.1292,6.5327326595,0.6144000000000001,0.1792,0.64,5.82,0.9500000000000001,5.8970246735
2020-04-05 20:30:00,7.14,0.24,7.1440324747,0.0,0.0,0.0,7.14,0.24,7.1440324747,6.36224,0.9673200000000001,6.4353559187,0.64224,0.18732000000000001,0.669,5.72,0.78,5.7729368609
2020-04-05 21:00:00,6.84,0.14,6.8414325985,0.0,0.0,0.0,6.84,0.14,6.8414325985,6.40088,0.98984,6.4769628685,0.65088,0.18984,0.678,5.75,0.8,5.8053854308
2020-04-05 21:30:00,6.51,0.23,6.5140617129,0.0,0.0,0.0,6.51,0.23,6.5140617129,6.06032,0.92676,6.1307717785,0.64032,0.18676,0.667,5.42,0.74,5.4702833565
2020-04-05 22:00:00,5.59,-0.21,5.5939431531,0.0,0.0,0.0,5.59,-0.21,5.5939431531,6.39984,1.15412,6.5030719664,0.9398400000000001,0.27412000000000003,0.979,5.46,0.88,5.5304611019
2020-04-05 22:30:00,5.32,-0.21,5.3241431235,0.0,0.0,0.0,5.32,-0.21,5.3241431235,5.86896,1.08928,5.9691894257,0.8889600000000001,0.25928,0.926,4.98,0.8300000000000001,5.0486929001
2020-04-05 23:00:00,5.1,0.23,5.1051836402,0.0,0.0,0.0,5.1,0.23,5.1051836402,5.2432,0.9426,5.3272545462,0.7632,0.22260000000000002,0.795,4.48,0.72,4.537488292
2020-04-05 23:30:00,4.8100000000000005,0.23,4.8154958208,0.0,0.0,0.0,4.8100000000000005,0.23,4.8154958208,4.88488,0.9168400000000001,4.9701758721000004,0.67488,0.19684000000000001,0.7030000000000001,4.21,0.72,4.2711239739
2020-04-06 00:00:00,4.33,-0.17,4.3333358974,0.0,0.0,0.0,4.33,-0.17,4.3333358974,5.00824,1.02532,5.1121178586,0.73824,0.21532,0.769,4.27,0.81,4.3461477195
2020-04-06 00:30:00,4.29,-0.17,4.2933669771,0.0,0.0,0.0,4.29,-0.17,4.2933669771,4.67056,1.02308,4.7812993422000005,0.7305600000000001,0.21308000000000002,0.761,3.94,0.81,4.0223997812
2020-04-06 01:00:00,4.16,0.16,4.163075786,0.0,0.0,0.0,4.16,0.16,4.163075786,4.88784,1.1431200000000001,5.0197313872,0.8678400000000001,0.25312,0.904,4.02,0.89,4.1173413752
2020-04-06 01:30:00,4.16,-0.19,4.1643366819,0.0,0.0,0.0,4.16,-0.19,4.1643366819,4.9108,1.0944,5.0312690248,0.9408000000000001,0.27440000000000003,0.98,3.9699999999999998,0.8200000000000001,4.0538006858
2020-04-06 02:00:00,4.75,0.15,4.7523678309,0.0,0.0,0.0,4.75,0.15,4.7523678309,4.9848,1.0264,5.0893740283,0.8448,0.2464,0.88,4.14,0.78,4.2128375236
2020-04-06 02:30:00,5.0,0.22,5.0048376597,0.0,0.0,0.0,5.0,0.22,5.0048376597,4.39752,0.8013600000000001,4.4699395969,0.58752,0.17136,0.612,3.81,0.63,3.8617353612
2020-04-06 03:00:00,4.79,0.22,4.7950495305,0.0,0.0,0.0,4.79,0.22,4.7950495305,4.76048,0.9726400000000001,4.8588268543,0.6604800000000001,0.19264,0.6880000000000001,4.1,0.78,4.1735356713
2020-04-06 03:30:00,4.62,0.24,4.6262295663,0.0,0.0,0.0,4.62,0.24,4.6262295663,4.67232,0.9877600000000001,4.7755883407,0.7123200000000001,0.20776000000000003,0.742,3.96,0.78,4.0360872141
2020-04-06 04:00:00,4.28,0.24,4.2867236907,0.0,0.0,0.0,4.28,0.24,4.2867236907,4.85416,1.00288,4.9566760637,1.00416,0.29288000000000003,1.046,3.85,0.71,3.914920178
2020-04-06 04:30:00,4.65,0.34,4.6624135381,0.0,0.0,0.0,4.65,0.34,4.6624135381,4.8616,0.9788,4.9591535568000005,0.9216000000000001,0.26880000000000004,0.96,3.94,0.71,4.0034610027
2020-04-06 05:00:00,4.59,0.31,4.6004564991,0.0,0.0,0.0,4.59,0.31,4.6004564991,4.85304,1.01672,4.9583986125,0.74304,0.21672000000000002,0.774,4.11,0.8,4.1871350587
2020-04-06 05:30:00,4.85,0.31,4.8598971183,0.0,0.0,0.0,4.85,0.31,4.8598971183,4.99504,1.03272,5.1006798763,0.6950400000000001,0.20272,0.724,4.3,0.8300000000000001,4.3793721011
2020-04-06 06:00:00,4.96,0.33,4.9709657009,0.0,0.0,0.0,4.96,0.33,4.9709657009,4.8616,1.0038,4.964148366,0.8016000000000001,0.2338,0.835,4.06,0.77,4.1323722001
2020-04-06 06:30:00,5.51,0.54,5.5363977458,0.0,0.0,0.0,5.51,0.54,5.5363977458,5.37248,1.24864,5.5156725066,0.85248,0.24864000000000003,0.888,4.52,1.0,4.6292980029
2020-04-06 07:00:00,5.9409600000000005,0.8102800000000001,5.9959619244999995,0.0009600000000000001,0.00028000000000000003,0.001,5.94,0.81,5.994972894,5.3456,1.1858,5.4755420736,0.9456,0.2758,0.985,4.4,0.91,4.4931169582
2020-04-06 07:30:00,6.78384,1.02112,6.8602602866,0.0038400000000000005,0.0011200000000000001,0.004,6.78,1.02,6.8562963762999996,6.09024,1.32632,6.2329886892,0.8102400000000001,0.23632000000000003,0.844,5.28,1.09,5.3913356416
2020-04-06 08:00:00,7.40208,1.15644,7.4918717154,0.022080000000000002,0.00644,0.023,7.38,1.15,7.4690628596,5.9378400000000005,1.38312,6.0967995539,0.6278400000000001,0.18312,0.654,5.31,1.2,5.4439048485
2020-04-06 08:30:00,7.44432,1.24876,7.5483310606,0.06432,0.018760000000000002,0.067,7.38,1.23,7.4817979123,6.20984,1.40412,6.3666055163,0.69984,0.20412000000000002,0.729,5.51,1.2,5.6391577385
2020-04-06 09:00:00,7.4756,1.5608,7.6367985439,0.1056,0.0308,0.11,7.37,1.53,7.5271375702,6.2636,1.4398,6.4269517658,0.7536,0.21980000000000002,0.785,5.51,1.22,5.6434475279
2020-04-06 09:30:00,7.04688,1.64284,7.2358441802,0.14688,0.04284,0.153,6.9,1.6,7.0830784268,6.57416,1.6078800000000002,6.7679286196,0.8841600000000001,0.25788,0.921,5.69,1.35,5.8479569082000005
2020-04-06 10:00:00,6.932,1.5859999999999999,7.1111194618,0.192,0.056,0.2,6.74,1.53,6.9114759639,6.54704,1.5987200000000001,6.739409351,1.12704,0.32872,1.174,5.42,1.27,5.5668033915
2020-04-06 10:30:00,6.85472,1.67096,7.0554442525,0.17472000000000001,0.050960000000000005,0.182,6.68,1.62,6.8736307727,6.15256,1.36908,6.3030448674,0.92256,0.26908000000000004,0.961,5.23,1.1,5.3444270039
2020-04-06 11:00:00,7.40736,1.6404800000000002,7.586841029,0.20736000000000002,0.060480000000000006,0.216,7.2,1.58,7.3713228121,6.51152,1.64336,6.7156924289,0.7315200000000001,0.21336000000000002,0.762,5.78,1.43,5.9542673773
2020-04-06 11:30:00,6.8184000000000005,1.7062,7.0286340778,0.1584,0.046200000000000005,0.165,6.66,1.6600000000000001,6.8637599026,6.4932,1.6526,6.7002039521,0.7632,0.22260000000000002,0.795,5.73,1.43,5.9057429677
2020-04-06 12:00:00,6.6076,1.7618,6.8384440482,0.1776,0.051800000000000006,0.185,6.43,1.71,6.653495322,6.34752,1.68636,6.567710423,0.94752,0.27636000000000005,0.987,5.4,1.4100000000000001,5.5810482886
2020-04-06 12:30:00,6.51,1.78,6.7489628833,0.24,0.07,0.25,6.27,1.71,6.4989999231,6.67424,1.78332,6.9083796798,1.07424,0.31332000000000004,1.119,5.6,1.47,5.7897236549
2020-04-06 13:00:00,6.75312,1.93216,7.0240922545,0.21312,0.06216000000000001,0.222,6.54,1.87,6.8020952654,6.71024,1.79132,6.9452248488,0.9302400000000001,0.27132,0.969,5.78,1.52,5.9765207270000005
2020-04-06 13:30:00,6.26048,1.98764,6.5684338011,0.30048,0.08764000000000001,0.313,5.96,1.9,6.2555255575,6.25192,1.68056,6.473853999,0.72192,0.21056000000000002,0.752,5.53,1.47,5.722045089
2020-04-06 14:00:00,7.10064,1.91852,7.3552571267,0.20064,0.05852,0.209,6.9,1.8599999999999999,7.1462997418,6.44728,1.72004,6.6727773078,0.85728,0.25004000000000004,0.893,5.59,1.47,5.7800519029
2020-04-06 14:30:00,6.79312,1.65216,6.9911452567,0.21312,0.06216000000000001,0.222,6.58,1.5899999999999999,6.7693795875,6.22096,1.64528,6.4348496175,0.84096,0.24528000000000003,0.876,5.38,1.4,5.5591726003
2020-04-06 15:00:00,7.16056,1.5480800000000001,7.3259928474,0.13056,0.03808,0.136,7.03,1.51,7.190340743,6.58424,1.73332,6.8085692036,1.07424,0.31332000000000004,1.119,5.51,1.42,5.6900351493
2020-04-06 15:30:00,6.764,1.552,6.9397694486,0.14400000000000002,0.042,0.15,6.62,1.51,6.790029455,6.20768,1.56724,6.4024629792,0.8476800000000001,0.24724000000000002,0.883,5.36,1.32,5.5201449256
2020-04-06 16:00:00,6.3636,1.4848,6.5345264557,0.15360000000000001,0.0448,0.16,6.21,1.44,6.3747705841,6.1394400000000005,1.50692,6.3216715669,0.7094400000000001,0.20692000000000002,0.739,5.43,1.3,5.583448755
2020-04-06 16:30:00,6.78304,1.29172,6.9049382474000005,0.14304,0.04172,0.149,6.64,1.25,6.7566337773,6.2088,1.3484,6.3535328755,0.7488,0.2184,0.78,5.46,1.13,5.5757062333
2020-04-06 17:00:00,7.02096,1.15528,7.1153742839,0.12096000000000001,0.035280000000000006,0.126,6.9,1.12,6.9903075755,6.49792,1.39356,6.6456733143,0.6979200000000001,0.20356000000000002,0.727,5.8,1.19,5.9208192001
2020-04-06 17:30:00,7.0556,1.0608,7.1348992985,0.1056,0.0308,0.11,6.95,1.03,7.0259091938,7.07424,1.42832,7.2169917279,0.9542400000000001,0.27832,0.994,6.12,1.15,6.2271100840999996
2020-04-06 18:00:00,7.74624,0.8393200000000001,7.7915782868,0.06624000000000001,0.01932,0.069,7.68,0.8200000000000001,7.7236519859,7.06296,1.41628,7.2035583568,0.9129600000000001,0.26628,0.9510000000000001,6.15,1.15,6.2565965189
2020-04-06 18:30:00,8.04072,0.7989600000000001,8.0803165285,0.030720000000000004,0.008960000000000001,0.032,8.01,0.79,8.0488632738,7.15496,1.36728,7.2844290922,0.7449600000000001,0.21728000000000003,0.776,6.41,1.15,6.5123421286
2020-04-06 19:00:00,7.9005600000000005,0.68308,7.930034464,0.010560000000000002,0.0030800000000000003,0.011,7.89,0.68,7.9192487017,7.0412,1.2616,7.1533301336,0.6912,0.2016,0.72,6.35,1.06,6.4378645528
2020-04-06 19:30:00,7.7828800000000005,0.6208400000000001,7.8076029228,0.00288,0.00084,0.003,7.78,0.62,7.8046652715,7.09656,1.3060800000000001,7.2157472794,0.7065600000000001,0.20608,0.736,6.39,1.1,6.4839879704
2020-04-06 20:00:00,7.46096,0.62028,7.4866996333,0.0009600000000000001,0.00028000000000000003,0.001,7.46,0.62,7.4857197383,7.23776,1.3626800000000001,7.3649213574,0.79776,0.23268000000000003,0.8310000000000001,6.44,1.13,6.5383866512
2020-04-06 20:30:00,7.52,0.55,7.5400862064,0.0,0.0,0.0,7.52,0.55,7.5400862064,7.29944,1.40692,7.433790971,0.9494400000000001,0.27692,0.989,6.35,1.13,6.4497596854
2020-04-06 21:00:00,7.57,0.55,7.5899538866,0.0,0.0,0.0,7.57,0.55,7.5899538866,7.05568,1.3562400000000001,7.1848456629,0.77568,0.22624000000000002,0.808,6.28,1.13,6.3808541748
2020-04-06 21:30:00,7.37,0.46,7.3843415413999995,0.0,0.0,0.0,7.37,0.46,7.3843415413999995,6.67,1.205,6.7779735172,0.6000000000000001,0.17500000000000002,0.625,6.07,1.03,6.156768633
2020-04-06 22:00:00,6.6,0.42,6.6133501344,0.0,0.0,0.0,6.6,0.42,6.6133501344,6.546,1.203,6.6556235621,0.6960000000000001,0.203,0.725,5.85,1.0,5.9348546739
2020-04-06 22:30:00,6.1,0.30000000000000004,6.1073725938,0.0,0.0,0.0,6.1,0.30000000000000004,6.1073725938,6.38648,1.15064,6.4893065269,0.75648,0.22064000000000003,0.788,5.63,0.93,5.7062947698
2020-04-06 23:00:00,5.36,0.12,5.3613431153,0.0,0.0,0.0,5.36,0.12,5.3613431153,6.05856,1.1770800000000001,6.1718446675,1.01856,0.29708,1.061,5.04,0.88,5.1162486257
2020-04-06 23:30:00,5.01,0.25,5.0162336469,0.0,0.0,0.0,5.01,0.25,5.0162336469,5.6310400000000005,1.14572,5.746415039,0.9110400000000001,0.26572,0.9490000000000001,4.72,0.88,4.8013331482
2020-04-07 00:00:00,4.89,0.28,4.8980097999000005,0.0,0.0,0.0,4.89,0.28,4.8980097999000005,5.3292,1.1256,5.4467740911,0.7392000000000001,0.2156,0.77,4.59,0.91,4.6793375600000005
2020-04-08 00:30:00,4.86,0.38,4.8748333305,0.0,0.0,0.0,4.86,0.38,4.8748333305,4.98208,1.21144,5.1272515054,0.6220800000000001,0.18144000000000002,0.648,4.36,1.03,4.4800111607
2020-04-08 01:00:00,4.68,0.38,4.6954020062,0.0,0.0,0.0,4.68,0.38,4.6954020062,4.9276,1.2818,5.0915864915,0.6576000000000001,0.1918,0.685,4.27,1.09,4.4069263665000005
2020-04-08 01:30:00,4.51,0.35000000000000003,4.5235605445000004,0.0,0.0,0.0,4.51,0.35000000000000003,4.5235605445000004,5.15664,1.3165200000000001,5.3220448138,0.7766400000000001,0.22652000000000003,0.809,4.38,1.09,4.5135905884
2020-04-08 02:00:00,4.6,0.30000000000000004,4.6097722286,0.0,0.0,0.0,4.6,0.30000000000000004,4.6097722286,5.47984,1.42412,5.6618693203,0.9398400000000001,0.27412000000000003,0.979,4.54,1.15,4.6833855276000005
2020-04-08 02:30:00,4.68,0.38,4.6954020062,0.0,0.0,0.0,4.68,0.38,4.6954020062,5.2932,1.3576000000000001,5.464525963,0.8832000000000001,0.2576,0.92,4.41,1.1,4.5451182603
2020-04-08 03:00:00,4.49,0.4,4.5077821598,0.0,0.0,0.0,4.49,0.4,4.5077821598,5.17896,1.26928,5.332232028,0.8889600000000001,0.25928,0.926,4.29,1.01,4.4072894164
2020-04-08 03:30:00,4.54,0.44,4.5612717525,0.0,0.0,0.0,4.54,0.44,4.5612717525,5.0984,1.2912,5.2593611779,0.7584000000000001,0.2212,0.79,4.34,1.07,4.469955257
2020-04-08 04:00:00,4.42,0.42,4.439909909,0.0,0.0,0.0,4.42,0.42,4.439909909,5.12064,1.22352,5.26478444,0.80064,0.23352,0.834,4.32,0.99,4.4319860108
2020-04-08 04:30:00,4.6,0.46,4.6229427857,0.0,0.0,0.0,4.6,0.46,4.6229427857,5.06496,1.25728,5.2186753875,0.7449600000000001,0.21728000000000003,0.776,4.32,1.04,4.4434221046
2020-04-08 05:00:00,4.6,0.49,4.6260242109,0.0,0.0,0.0,4.6,0.49,4.6260242109,5.2396,1.3477999999999999,5.4101731026,0.8496,0.24780000000000002,0.885,4.39,1.1,4.5257154131
2020-04-08 05:30:00,5.21,0.6000000000000001,5.2444351459,0.0,0.0,0.0,5.21,0.6000000000000001,5.2444351459,5.23128,1.29204,5.3884745337,0.7612800000000001,0.22204000000000002,0.793,4.47,1.07,4.5962811054
2020-04-08 06:00:00,5.38,0.54,5.4070324578,0.0,0.0,0.0,5.38,0.54,5.4070324578,5.16728,1.28504,5.3246699804,0.73728,0.21504,0.768,4.43,1.07,4.5573896037
2020-04-08 06:30:00,6.02,0.76,6.0677837799,0.0,0.0,0.0,6.02,0.76,6.0677837799,5.62272,1.3549600000000002,5.7836750254,0.70272,0.20496,0.732,4.92,1.15,5.0526131853
2020-04-08 07:00:00,6.58096,1.04028,6.6626734124,0.0009600000000000001,0.00028000000000000003,0.001,6.58,1.04,6.6616814694,5.85248,1.45364,6.0303060785,0.73248,0.21364000000000002,0.763,5.12,1.24,5.2680167046
2020-04-08 07:30:00,7.21864,1.08252,7.2993570265,0.00864,0.00252,0.009000000000000001,7.21,1.08,7.2904389443,5.80128,1.34204,5.9544874674,0.7612800000000001,0.22204000000000002,0.793,5.04,1.12,5.1629448961
2020-04-08 08:00:00,7.40744,1.0909200000000001,7.4873409032,0.03744,0.010920000000000001,0.039,7.37,1.08,7.4487112979,5.65488,1.31684,5.8061807929,0.67488,0.19684000000000001,0.7030000000000001,4.98,1.12,5.1043902672
2020-04-08 08:30:00,7.83624,1.32932,7.9481915553,0.06624000000000001,0.01932,0.069,7.77,1.31,7.879657353,5.70872,1.31796,5.8588823678,0.6787200000000001,0.19796000000000002,0.707,5.03,1.12,5.1531834821
2020-04-08 09:00:00,7.73776,1.50268,7.882320534,0.07776000000000001,0.022680000000000002,0.081,7.66,1.48,7.8016664886000004,5.83528,1.37904,5.9960190126,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.05,1.15,5.179285665
2020-04-08 09:30:00,7.12096,1.5152800000000002,7.2803945497,0.12096000000000001,0.035280000000000006,0.126,7.0,1.48,7.1547466762,6.27824,1.49032,6.4527010778000005,1.09824,0.32032000000000005,1.1440000000000001,5.18,1.17,5.3104896196
2020-04-08 10:00:00,7.0536,1.6248,7.2383180367,0.15360000000000001,0.0448,0.16,6.9,1.58,7.0785874297,6.33496,1.65728,6.5481520447,0.9849600000000001,0.28728000000000004,1.026,5.35,1.37,5.5226261869
2020-04-08 10:30:00,7.50016,1.71088,7.692822005,0.14016,0.04088000000000001,0.146,7.36,1.67,7.5470855302,6.18744,1.64592,6.4026140287,0.63744,0.18592,0.664,5.55,1.46,5.7388239213
2020-04-08 11:00:00,7.60768,1.67724,7.7903741244999996,0.12768000000000002,0.03724,0.133,7.48,1.6400000000000001,7.6576758876,6.39008,1.65544,6.6010305256,0.67008,0.19544,0.6980000000000001,5.72,1.46,5.9033888573
2020-04-08 11:30:00,7.59712,1.63416,7.7708887008000005,0.11712000000000002,0.03416,0.122,7.48,1.6,7.6492091094,6.51304,1.7117200000000001,6.7342167622,0.62304,0.18172000000000002,0.649,5.89,1.53,6.085474509
2020-04-08 12:00:00,7.53848,1.68164,7.7237681089,0.10848000000000001,0.03164,0.113,7.43,1.65,7.6110051899,6.64368,1.70524,6.8590325411,0.7036800000000001,0.20524,0.733,5.94,1.5,6.1264671712
2020-04-08 12:30:00,7.69288,1.68584,7.8754339054999996,0.12288000000000002,0.035840000000000004,0.128,7.57,1.65,7.7477351529,6.55728,1.7150400000000001,6.7778524032,0.73728,0.21504,0.768,5.82,1.5,6.0101913447
2020-04-08 13:00:00,7.57728,1.6700400000000002,7.7591369237,0.13728,0.040040000000000006,0.14300000000000002,7.44,1.63,7.6164624334,6.64976,1.76868,6.8809546576,0.9897600000000001,0.28868000000000005,1.031,5.66,1.48,5.8502991377
2020-04-08 13:30:00,6.95896,1.7292800000000002,7.1706020389,0.16896000000000003,0.049280000000000004,0.176,6.79,1.6800000000000002,6.9947480298,6.2764,1.6702,6.4948260177,0.9264,0.2702,0.965,5.35,1.4,5.5301446636
2020-04-08 14:00:00,6.6104,1.6972,6.8247986051,0.23040000000000002,0.06720000000000001,0.24,6.38,1.63,6.5849297642,5.86,1.69,6.0988277562,0.72,0.21,0.75,5.14,1.48,5.3488316481
2020-04-08 14:30:00,6.11728,1.84504,6.3894668948,0.25728,0.07504000000000001,0.268,5.86,1.77,6.1214785796,5.57672,1.63196,5.8106023268,0.72672,0.21196,0.757,4.85,1.42,5.0536026753
2020-04-08 15:00:00,6.14712,1.8591600000000001,6.422114932,0.23712000000000003,0.06916,0.247,5.91,1.79,6.175127529,5.76304,1.70672,6.0104511644,0.74304,0.21672000000000002,0.774,5.02,1.49,5.236458727
2020-04-08 15:30:00,5.99408,1.7424400000000002,6.2422025119,0.21408000000000002,0.06244,0.223,5.78,1.6800000000000002,6.019202605,5.74448,1.6096400000000002,5.9657347745,0.6844800000000001,0.19964,0.713,5.06,1.4100000000000001,5.2527802162
2020-04-08 16:00:00,5.9728,1.5404,6.1682389707,0.1728,0.0504,0.18,5.8,1.49,5.9883303182,5.88912,1.53016,6.0846630145,0.78912,0.23016000000000003,0.8220000000000001,5.1,1.3,5.2630789468
2020-04-08 16:30:00,6.19952,1.37236,6.3496000031,0.17952,0.052360000000000004,0.187,6.02,1.32,6.1630187408,6.17048,1.47764,6.3449384079,1.02048,0.29764,1.063,5.15,1.18,5.2834553088
2020-04-08 17:00:00,6.85304,1.12172,6.9442359551,0.14304,0.04172,0.149,6.71,1.08,6.7963593195000005,6.22072,1.39896,6.3760839392,0.75072,0.21896000000000002,0.782,5.47,1.18,5.5958288037
2020-04-08 17:30:00,7.29464,0.9805200000000001,7.3602440313,0.10464000000000001,0.030520000000000002,0.109,7.19,0.9500000000000001,7.2524892278,6.5528,1.3704,6.6945637647,0.6528,0.1904,0.68,5.9,1.18,6.016843026
2020-04-08 18:00:00,7.55816,0.8298800000000001,7.6035835893,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.49,0.81,7.5336710839,6.838480000000001,1.42664,6.9857075805,0.7084800000000001,0.20664000000000002,0.738,6.13,1.22,6.250223996
2020-04-08 18:30:00,7.84168,0.76924,7.8793194757,0.03168,0.00924,0.033,7.8100000000000005,0.76,7.8468911041,6.55832,1.28076,6.6822082727000005,0.68832,0.20076000000000002,0.717,5.87,1.08,5.9685257811
2020-04-08 19:00:00,7.7424800000000005,0.68364,7.7726031804,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.73,0.68,7.7598518027,6.5716,1.2388,6.687342671,0.6816,0.1988,0.71,5.89,1.04,5.9811119368
2020-04-08 19:30:00,7.8448,0.6814,7.8743376229,0.0048000000000000004,0.0014,0.005,7.84,0.68,7.8694345413,7.01184,1.33012,7.1368844323,0.6518400000000001,0.19012,0.679,6.36,1.1400000000000001,6.4613620855
2020-04-08 20:00:00,7.48192,0.6105600000000001,7.5067909522,0.0019200000000000003,0.0005600000000000001,0.002,7.48,0.61,7.5048317769,7.0492,1.4256,7.1919090651,0.9792000000000001,0.2856,1.02,6.07,1.1400000000000001,6.1761233796
2020-04-08 20:30:00,7.7,0.58,7.7218132586,0.0,0.0,0.0,7.7,0.58,7.7218132586,6.6428,1.2254,6.7548794956,0.7728,0.22540000000000002,0.805,5.87,1.0,5.9545696738
2020-04-08 21:00:00,7.65,0.52,7.6676528351,0.0,0.0,0.0,7.65,0.52,7.6676528351,6.672,1.146,6.7697045726,0.672,0.196,0.7000000000000001,6.0,0.9500000000000001,6.0747427929
2020-04-08 21:30:00,7.2,0.52,7.218753355,0.0,0.0,0.0,7.2,0.52,7.218753355,6.6344,1.1642000000000001,6.7357720419,0.7344,0.2142,0.765,5.9,0.9500000000000001,5.9759936412
2020-04-08 22:00:00,6.55,0.49,6.5683026727,0.0,0.0,0.0,6.55,0.49,6.5683026727,6.29952,1.21736,6.4160671443,0.7795200000000001,0.22736,0.812,5.52,0.99,5.6080745359
2020-04-08 22:30:00,6.18,0.38,6.1916718259,0.0,0.0,0.0,6.18,0.38,6.1916718259,6.07696,1.15328,6.1854262262,0.69696,0.20328000000000002,0.726,5.38,0.9500000000000001,5.4632316444
2020-04-08 23:00:00,5.83,0.56,5.8568336155,0.0,0.0,0.0,5.83,0.56,5.8568336155,5.85408,1.19244,5.9742920752,0.69408,0.20244,0.723,5.16,0.99,5.2541126748
2020-04-08 23:30:00,5.21,0.44,5.2285466432,0.0,0.0,0.0,5.21,0.44,5.2285466432,5.60144,1.18792,5.7260181627,0.78144,0.22792,0.8140000000000001,4.82,0.96,4.9146719117
2020-04-09 00:00:00,4.78,0.4,4.7967072039000005,0.0,0.0,0.0,4.78,0.4,4.7967072039000005,5.31752,1.1013600000000001,5.4303786977,0.82752,0.24136000000000002,0.862,4.49,0.86,4.5716189692
2020-04-09 00:30:00,4.52,0.44,4.5413654334,0.0,0.0,0.0,4.52,0.44,4.5413654334,5.11968,1.18324,5.2546341642,0.7996800000000001,0.23324000000000003,0.833,4.32,0.9500000000000001,4.423222807
2020-04-09 01:00:00,4.46,0.42,4.4797321348,0.0,0.0,0.0,4.46,0.42,4.4797321348,5.04464,1.19052,5.1832162409,0.82464,0.24052,0.859,4.22,0.9500000000000001,4.3256097836
2020-04-09 01:30:00,4.46,0.34,4.472940867,0.0,0.0,0.0,4.46,0.34,4.472940867,4.85472,1.10596,4.9791017061,0.7747200000000001,0.22596000000000002,0.807,4.08,0.88,4.1738231874
2020-04-09 02:00:00,4.68,0.31,4.6902558566,0.0,0.0,0.0,4.68,0.31,4.6902558566,4.96752,1.12136,5.0925144281,0.82752,0.24136000000000002,0.862,4.14,0.88,4.232493355
2020-04-09 02:30:00,4.68,0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,4.68,0.41000000000000003,4.6979250739000005,5.10088,1.17484,5.2344269791,0.77088,0.22484,0.803,4.33,0.9500000000000001,4.4329899616
2020-04-09 03:00:00,4.57,0.49,4.5961940777,0.0,0.0,0.0,4.57,0.49,4.5961940777,5.098,1.234,5.2452225882,0.768,0.224,0.8,4.33,1.01,4.4462343618
2020-04-09 03:30:00,4.51,0.46,4.5333982838,0.0,0.0,0.0,4.51,0.46,4.5333982838,5.0332,1.2326,5.1819306248,0.7632,0.22260000000000002,0.795,4.27,1.01,4.3878240621
2020-04-09 04:00:00,4.42,0.43,4.4408670325,0.0,0.0,0.0,4.42,0.43,4.4408670325,5.05336,1.20848,5.1958513451,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.27,0.98,4.3810158639
2020-04-09 04:30:00,4.46,0.51,4.4890644905,0.0,0.0,0.0,4.46,0.51,4.4890644905,4.98728,1.22504,5.1355315986,0.73728,0.21504,0.768,4.25,1.01,4.368363538
2020-04-09 05:00:00,4.59,0.55,4.6228346282,0.0,0.0,0.0,4.59,0.55,4.6228346282,5.06896,1.26428,5.2242472568,0.7689600000000001,0.22428,0.801,4.3,1.04,4.4239801085
2020-04-09 05:30:00,5.07,0.53,5.0976268989,0.0,0.0,0.0,5.07,0.53,5.0976268989,5.06784,1.19812,5.2075420114,0.7478400000000001,0.21812,0.779,4.32,0.98,4.4297629733
2020-04-09 06:00:00,5.3,0.55,5.3284613164,0.0,0.0,0.0,5.3,0.55,5.3284613164,5.02512,1.20316,5.1671486334,0.76512,0.22316000000000003,0.797,4.26,0.98,4.3712698384
2020-04-09 06:30:00,5.87,0.61,5.9016099498,0.0,0.0,0.0,5.87,0.61,5.9016099498,5.2748,1.2214,5.4143635822,0.7248,0.2114,0.755,4.55,1.01,4.6607510124000004
2020-04-09 07:00:00,6.26192,0.7005600000000001,6.300986145,0.0019200000000000003,0.0005600000000000001,0.002,6.26,0.7000000000000001,6.2990157961,5.28552,1.2303600000000001,5.4268321699,0.7555200000000001,0.22036000000000003,0.787,4.53,1.01,4.6412282857000005
2020-04-09 07:30:00,6.9548000000000005,1.0314,7.0308626071,0.0048000000000000004,0.0014,0.005,6.95,1.03,7.0259091938,5.65288,1.25584,5.7906982653,0.8428800000000001,0.24584000000000003,0.878,4.8100000000000005,1.01,4.9148957263
2020-04-09 08:00:00,7.464,1.2570000000000001,7.5691046366,0.024,0.007,0.025,7.44,1.25,7.5442759759,5.82896,1.42928,6.001634444,0.6489600000000001,0.18928,0.676,5.18,1.24,5.3263495942
2020-04-09 08:30:00,7.80608,1.49344,7.9476567616,0.04608,0.01344,0.048,7.76,1.48,7.8998734167,5.83824,1.47032,6.0205387799,0.61824,0.18032,0.644,5.22,1.29,5.3770344987
2020-04-09 09:00:00,7.58584,1.43212,7.7198404258,0.07584,0.02212,0.079,7.51,1.4100000000000001,7.6412171805,6.13672,1.35696,6.2849560699,0.60672,0.17696,0.632,5.53,1.18,5.6544937881
2020-04-09 09:30:00,7.39384,1.5261200000000001,7.5496961661,0.12384,0.036120000000000006,0.129,7.27,1.49,7.4211185141,6.22544,1.59992,6.4277404428,0.68544,0.19992000000000001,0.714,5.54,1.4,5.7141578557
2020-04-09 10:00:00,7.02864,1.59752,7.2079019416,0.12864,0.037520000000000005,0.134,6.9,1.56,7.0741501256,6.7004,1.5672000000000001,6.8812408765,0.9504,0.2772,0.99,5.75,1.29,5.8929279649
2020-04-09 10:30:00,7.09488,1.55684,7.2636817799,0.19488000000000003,0.05684,0.203,6.9,1.5,7.0611613776,6.15056,1.44808,6.3187280366,0.6105600000000001,0.17808000000000002,0.636,5.54,1.27,5.6837047777
2020-04-09 11:00:00,6.84408,1.6624400000000001,7.0430914945,0.21408000000000002,0.06244,0.223,6.63,1.6,6.820329904,6.2616,1.5988,6.46249147,0.6816,0.1988,0.71,5.58,1.4,5.7529470708
2020-04-09 11:30:00,6.96176,1.8646800000000001,7.2071585108,0.22176,0.06468,0.231,6.74,1.8,6.9762167398,5.77912,1.36516,5.9381722609,0.66912,0.19516000000000003,0.6970000000000001,5.11,1.17,5.2422323489
2020-04-09 12:00:00,6.71848,2.06664,7.0291517554,0.22848000000000002,0.06664,0.23800000000000002,6.49,2.0,6.791178101,5.74912,1.29516,5.8932011844000005,0.66912,0.19516000000000003,0.6970000000000001,5.08,1.1,5.1977302739
2020-04-09 12:30:00,6.4924800000000005,2.12364,6.8309694334,0.25248000000000004,0.07364000000000001,0.263,6.24,2.05,6.568112362,5.78296,1.3262800000000001,5.9330974204,0.67296,0.19628,0.7010000000000001,5.11,1.13,5.2334501049
2020-04-09 13:00:00,5.88632,1.97476,6.2087390185,0.25632000000000005,0.07476000000000001,0.267,5.63,1.9,5.9419609558,6.48944,1.58192,6.6794687214,1.06944,0.31192000000000003,1.114,5.42,1.27,5.5668033915
2020-04-09 13:30:00,6.26848,1.81664,6.5264096102,0.22848000000000002,0.06664,0.23800000000000002,6.04,1.75,6.2884099739,6.39552,1.59036,6.5902899026,0.7555200000000001,0.22036000000000003,0.787,5.64,1.37,5.8040072364
2020-04-09 14:00:00,5.91768,1.82224,6.1918894693,0.24768,0.07224000000000001,0.258,5.67,1.75,5.9339194467,5.78736,1.55048,5.9914542475,0.6873600000000001,0.20048000000000002,0.716,5.1,1.35,5.2756516185
2020-04-09 14:30:00,5.8296,1.9328,6.1416571054,0.24960000000000002,0.0728,0.26,5.58,1.8599999999999999,5.8818364479,5.21728,1.51504,5.4328037697,0.73728,0.21504,0.768,4.48,1.3,4.6648043903000005
2020-04-09 15:00:00,5.76944,1.83692,6.0548090804,0.22944,0.06692000000000001,0.23900000000000002,5.54,1.77,5.8158834239,5.02832,1.39076,5.2171079536,0.68832,0.20076000000000002,0.717,4.34,1.19,4.5001888849
2020-04-09 15:30:00,5.83832,1.7907600000000001,6.1067832613,0.20832,0.06076,0.217,5.63,1.73,5.8898047506,5.4176,1.4518,5.6087532483,0.6576000000000001,0.1918,0.685,4.76,1.26,4.9239415106
2020-04-09 16:00:00,5.9352800000000006,1.73404,6.183400634,0.18528000000000003,0.054040000000000005,0.193,5.75,1.6800000000000002,5.9904006544,5.5384,1.5162,5.7421892167,0.6384000000000001,0.1862,0.665,4.9,1.33,5.0772925856
2020-04-09 16:30:00,6.2926400000000005,1.6145200000000002,6.4964600361,0.15264000000000003,0.044520000000000004,0.159,6.14,1.57,6.337546844,5.85688,1.39284,6.0202198133,0.6268800000000001,0.18284,0.653,5.23,1.21,5.3681467938
2020-04-09 17:00:00,6.79152,1.36836,6.9279977627000005,0.13152,0.038360000000000005,0.137,6.66,1.33,6.791502043,5.80776,1.33768,5.9598208027,0.67776,0.19768000000000002,0.706,5.13,1.1400000000000001,5.2551403407
2020-04-09 17:30:00,7.30448,1.20464,7.4031470065,0.08448000000000001,0.024640000000000002,0.088,7.22,1.18,7.3157911397,5.92376,1.15068,6.0344839879,0.65376,0.19068000000000002,0.681,5.27,0.96,5.3567247456
2020-04-09 18:00:00,7.52336,1.06848,7.5988548610999995,0.06336,0.01848,0.066,7.46,1.05,7.5335317083,5.88,1.07,5.9765625572,0.72,0.21,0.75,5.16,0.86,5.2311757761
2020-04-09 18:30:00,7.62552,0.9103600000000001,7.6796686517,0.03552,0.010360000000000001,0.037,7.59,0.9,7.6431734247000005,5.46008,0.62544,5.4957846392,0.67008,0.19544,0.6980000000000001,4.79,0.43,4.8092618976
2020-04-09 19:00:00,7.64728,0.8150400000000001,7.6905904585,0.01728,0.00504,0.018000000000000002,7.63,0.81,7.6728742985,5.45744,0.5659200000000001,5.486703637,0.63744,0.18592,0.664,4.82,0.38,4.8349560494
2020-04-09 19:30:00,7.79192,0.8105600000000001,7.8339660964,0.0019200000000000003,0.0005600000000000001,0.002,7.79,0.81,7.8319984678,5.74424,0.6333200000000001,5.7790472744,0.5942400000000001,0.17332,0.619,5.15,0.46,5.1705028769
2020-04-09 20:00:00,7.64,0.77,7.6787043178,0.0,0.0,0.0,7.64,0.77,7.6787043178,5.6496,0.6378,5.685487578,0.6096,0.1778,0.635,5.04,0.46,5.0609485277
2020-04-09 20:30:00,7.69,0.77,7.7284539204,0.0,0.0,0.0,7.69,0.77,7.7284539204,5.72096,0.5452800000000001,5.7468872966,0.60096,0.17528000000000002,0.626,5.12,0.37,5.1333517316
2020-04-09 21:00:00,7.44,0.86,7.4895393717,0.0,0.0,0.0,7.44,0.86,7.4895393717,5.54608,0.51844,5.570258827,0.6460800000000001,0.18844000000000002,0.673,4.9,0.33,4.9110996732
2020-04-09 21:30:00,6.98,0.53,7.0000928565,0.0,0.0,0.0,6.98,0.53,7.0000928565,5.2832,0.4576,5.3029802941,0.6432,0.18760000000000002,0.67,4.64,0.27,4.6478489648
2020-04-09 22:00:00,6.44,0.51,6.4601625367,0.0,0.0,0.0,6.44,0.51,6.4601625367,5.142,0.616,5.1787662623,0.672,0.196,0.7000000000000001,4.47,0.42,4.4896881852
2020-04-09 22:30:00,6.07,0.48,6.0889490062,0.0,0.0,0.0,6.07,0.48,6.0889490062,5.60496,0.98228,5.6903822894000005,0.6249600000000001,0.18228000000000003,0.651,4.98,0.8,5.0438477376
2020-04-09 23:00:00,5.61,0.66,5.6486901136,0.0,0.0,0.0,5.61,0.66,5.6486901136,5.7672,1.2246000000000001,5.8957816276,0.6672,0.19460000000000002,0.6950000000000001,5.1,1.03,5.2029703055
2020-04-09 23:30:00,5.22,0.72,5.2694212206,0.0,0.0,0.0,5.22,0.72,5.2694212206,5.38528,1.20404,5.5182382152,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.72,1.01,4.8268519762
2020-04-10 00:00:00,4.86,0.63,4.9006632204,0.0,0.0,0.0,4.86,0.63,4.9006632204,5.17768,1.26224,5.3293170294,0.7276800000000001,0.21224,0.758,4.45,1.05,4.5721985959
2020-04-10 00:30:00,4.5600000000000005,0.48,4.5851935619,0.0,0.0,0.0,4.5600000000000005,0.48,4.5851935619,4.9168,1.2474,5.072566313,0.6768000000000001,0.19740000000000002,0.705,4.24,1.05,4.3680773803
2020-04-10 01:00:00,4.35,0.45,4.3732139211,0.0,0.0,0.0,4.35,0.45,4.3732139211,4.80944,1.18692,4.9537351766,0.7094400000000001,0.20692000000000002,0.739,4.1,0.98,4.2154952259
2020-04-10 01:30:00,4.47,0.45,4.4925939055,0.0,0.0,0.0,4.47,0.45,4.4925939055,4.79432,1.1737600000000001,4.9359109392,0.66432,0.19376000000000002,0.6920000000000001,4.13,0.98,4.244679022
2020-04-10 02:00:00,4.51,0.39,4.5268311212,0.0,0.0,0.0,4.51,0.39,4.5268311212,4.9276800000000005,1.19224,5.0698586174,0.7276800000000001,0.21224,0.758,4.2,0.98,4.3128181042
2020-04-10 02:30:00,4.55,0.44,4.5712252187,0.0,0.0,0.0,4.55,0.44,4.5712252187,4.83216,1.15188,4.967554509,0.6921600000000001,0.20188,0.721,4.14,0.9500000000000001,4.247599322
2020-04-10 03:00:00,4.32,0.44,4.3423495944,0.0,0.0,0.0,4.32,0.44,4.3423495944,4.73864,1.14252,4.8744292999,0.7286400000000001,0.21252000000000001,0.759,4.01,0.93,4.1164304926
2020-04-10 03:30:00,4.21,0.5,4.2395872441,0.0,0.0,0.0,4.21,0.5,4.2395872441,4.49832,1.10076,4.6310425824,0.68832,0.20076000000000002,0.717,3.81,0.9,3.9148563192
2020-04-10 04:00:00,4.09,0.48,4.1180699363,0.0,0.0,0.0,4.09,0.48,4.1180699363,4.48712,1.07916,4.6150657850000005,0.7171200000000001,0.20916,0.747,3.77,0.87,3.8690825786
2020-04-10 04:30:00,4.15,0.45,4.1743262929,0.0,0.0,0.0,4.15,0.45,4.1743262929,4.68816,1.15488,4.8283115061,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.02,0.96,4.1330376238
2020-04-10 05:00:00,4.0,0.45,4.0252329125,0.0,0.0,0.0,4.0,0.45,4.0252329125,4.83616,1.19888,4.982545213,0.71616,0.20888,0.746,4.12,0.99,4.2372750678
2020-04-10 05:30:00,4.06,0.47000000000000003,4.0871138961,0.0,0.0,0.0,4.06,0.47000000000000003,4.0871138961,4.906,1.188,5.0477896153,0.8160000000000001,0.23800000000000002,0.85,4.09,0.9500000000000001,4.1988808033
2020-04-10 06:00:00,4.27,0.43,4.2915964396,0.0,0.0,0.0,4.27,0.43,4.2915964396,4.67448,1.14964,4.8137755868,0.6844800000000001,0.19964,0.713,3.99,0.9500000000000001,4.1015362975
2020-04-10 06:30:00,4.39,0.53,4.4218774293,0.0,0.0,0.0,4.39,0.53,4.4218774293,4.94328,1.15304,5.0759746256,0.83328,0.24304,0.868,4.11,0.91,4.2095367916
2020-04-10 07:00:00,4.69288,0.48084000000000005,4.7174495016,0.00288,0.00084,0.003,4.69,0.48,4.7144989129,4.79256,1.06908,4.9103526757000004,0.6825600000000001,0.19908,0.711,4.11,0.87,4.2010712919
2020-04-10 07:30:00,4.8596,0.5028,4.8855419351,0.009600000000000001,0.0028,0.01,4.85,0.5,4.8757050772,5.19656,1.19108,5.3313138531,0.8265600000000001,0.24108000000000002,0.861,4.37,0.9500000000000001,4.4720688725
2020-04-10 08:00:00,5.06112,0.40616,5.0773912199,0.021120000000000003,0.0061600000000000005,0.022,5.04,0.4,5.055848099,5.13424,1.19332,5.271094099,0.8342400000000001,0.24332,0.869,4.3,0.9500000000000001,4.4036916332
2020-04-10 08:30:00,5.3384,0.4712,5.3591551573,0.038400000000000004,0.0112,0.04,5.3,0.46,5.3199248115,5.38352,1.31436,5.5416450446,0.80352,0.23436,0.837,4.58,1.08,4.7056136688
2020-04-10 09:00:00,5.26216,0.68688,5.3068005427,0.09216,0.02688,0.096,5.17,0.66,5.2119574058,5.58824,1.33032,5.7444040248,0.8582400000000001,0.25032000000000004,0.894,4.73,1.08,4.8517316496
2020-04-10 09:30:00,5.31096,0.7752800000000001,5.3672483826,0.12096000000000001,0.035280000000000006,0.126,5.19,0.74,5.2424898665,5.71768,1.33224,5.8708370783,0.7276800000000001,0.21224,0.758,4.99,1.12,5.1141470452
2020-04-10 10:00:00,5.27496,0.85228,5.3433682448,0.14496,0.042280000000000005,0.151,5.13,0.81,5.1935536967,5.87248,1.38364,6.033281114,0.73248,0.21364000000000002,0.763,5.14,1.17,5.2714798681
2020-04-10 10:30:00,5.16184,0.9301200000000001,5.2449704861,0.17184000000000002,0.050120000000000005,0.179,4.99,0.88,5.0670010855,5.974,1.457,6.1491076588,0.744,0.217,0.775,5.23,1.24,5.3749883721
2020-04-10 11:00:00,4.98696,0.99328,5.0849164398,0.21696000000000001,0.06328,0.226,4.77,0.93,4.8598148113,5.5453600000000005,1.3744800000000001,5.7131613665,0.73536,0.21448,0.766,4.8100000000000005,1.16,4.9478985438
2020-04-10 11:30:00,5.0052,1.1286,5.1308639623,0.23520000000000002,0.06860000000000001,0.245,4.77,1.06,4.8863585624,5.80624,1.5343200000000001,6.0055441718,0.66624,0.19432000000000002,0.6940000000000001,5.14,1.34,5.3117981889
2020-04-10 12:00:00,4.60152,1.06336,4.7227873973,0.25152,0.07336000000000001,0.262,4.35,0.99,4.4612330134,5.86888,1.63884,6.0934020875,0.81888,0.23884000000000002,0.853,5.05,1.4,5.2404675364
2020-04-10 12:30:00,4.614,1.097,4.7426158394,0.264,0.077,0.275,4.35,1.02,4.4679861235,5.6337600000000005,1.43568,5.8138136193,0.7737600000000001,0.22568000000000002,0.806,4.86,1.21,5.008363006
2020-04-10 13:00:00,4.68072,1.09896,4.8079988353,0.27072,0.07896,0.28200000000000003,4.41,1.02,4.5264224284,5.36944,1.50692,5.5768892584,0.7094400000000001,0.20692000000000002,0.739,4.66,1.3,4.8379334431
2020-04-10 13:30:00,4.4292,1.0956,4.5626913111,0.2592,0.0756,0.27,4.17,1.02,4.2929360582000005,5.32288,1.53084,5.5386390567,0.7228800000000001,0.21084000000000003,0.753,4.6,1.32,4.7856452020999996
2020-04-10 14:00:00,4.114,1.137,4.2682273838,0.264,0.077,0.275,3.85,1.06,3.9932568162,5.76736,1.52048,5.9644195694,0.6873600000000001,0.20048000000000002,0.716,5.08,1.32,5.2486950759
2020-04-10 14:30:00,4.05808,1.18944,4.2288037079,0.23808,0.06944,0.248,3.8200000000000003,1.12,3.9808039389000003,5.45736,1.43048,5.6417241336,0.6873600000000001,0.20048000000000002,0.716,4.77,1.23,4.9260328866
2020-04-10 15:00:00,3.90152,1.09336,4.0518260575,0.25152,0.07336000000000001,0.262,3.65,1.02,3.7898416853,5.44216,1.51688,5.6496044463,0.8121600000000001,0.23688,0.846,4.63,1.28,4.803675676
2020-04-10 15:30:00,4.22504,1.01272,4.3447168838,0.21504,0.06272000000000001,0.224,4.01,0.9500000000000001,4.1209950255,5.6328,1.3854,5.8006697027000005,0.7728,0.22540000000000002,0.805,4.86,1.16,4.9965187881
2020-04-10 16:00:00,4.4276,0.9518000000000001,4.5287487234,0.1776,0.051800000000000006,0.185,4.25,0.9,4.344249072,5.62992,1.38456,5.7976724295,0.76992,0.22456,0.802,4.86,1.16,4.9965187881
2020-04-10 16:30:00,4.79224,0.8473200000000001,4.8665712160000005,0.16224000000000002,0.04732,0.169,4.63,0.8,4.6986061763,6.01528,1.43904,6.18501654,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.23,1.21,5.3681467938
2020-04-10 17:00:00,5.49848,0.70164,5.5430660288,0.10848000000000001,0.03164,0.113,5.39,0.67,5.4314823023,6.26296,1.5312800000000002,6.4474402983,0.7929600000000001,0.23128,0.8260000000000001,5.47,1.3,5.6223571569
2020-04-10 17:30:00,6.03848,0.93164,6.1099258424,0.10848000000000001,0.03164,0.113,5.93,0.9,5.9979079686,6.6825600000000005,1.49408,6.8475457793,0.80256,0.23408,0.836,5.88,1.26,6.0134848466
2020-04-10 18:00:00,6.6532,0.9426,6.7196402433,0.0432,0.0126,0.045,6.61,0.93,6.6751029955,6.85832,1.49576,7.0195335458,0.80832,0.23576000000000003,0.842,6.05,1.26,6.1798139131
2020-04-10 18:30:00,6.67552,0.76036,6.7186839932,0.03552,0.010360000000000001,0.037,6.64,0.75,6.6822226841,6.7876,1.4368,6.9380046123,0.7776000000000001,0.2268,0.81,6.01,1.21,6.1305954034
2020-04-10 19:00:00,6.5443999999999996,0.5542,6.5678237644,0.014400000000000001,0.004200000000000001,0.015,6.53,0.55,6.5531213937,6.70304,1.38172,6.8439678111,0.86304,0.25172,0.899,5.84,1.13,5.9483190903
2020-04-10 19:30:00,6.64672,0.5019600000000001,6.6656470504000005,0.00672,0.0019600000000000004,0.007,6.64,0.5,6.6587986905,6.98104,1.52072,7.1447539356,0.7910400000000001,0.23072,0.8240000000000001,6.19,1.29,6.3229897991
2020-04-10 20:00:00,6.39096,0.45028,6.4068027752,0.0009600000000000001,0.00028000000000000003,0.001,6.39,0.45,6.4058254737,7.08504,1.58772,7.2607607453,0.8150400000000001,0.23772000000000001,0.849,6.27,1.35,6.4136884864
2020-04-10 20:30:00,6.55,0.37,6.5604420583,0.0,0.0,0.0,6.55,0.37,6.5604420583,6.96584,1.47212,7.1196955132,0.7958400000000001,0.23212000000000002,0.8290000000000001,6.17,1.24,6.2933695267
2020-04-10 21:00:00,6.39,0.37,6.4007030864,0.0,0.0,0.0,6.39,0.37,6.4007030864,6.82352,1.38436,6.9625338635,0.80352,0.23436,0.837,6.02,1.15,6.1288579687
2020-04-10 21:30:00,6.11,0.37,6.1211926942,0.0,0.0,0.0,6.11,0.37,6.1211926942,6.36264,1.19952,6.4747228512,0.7526400000000001,0.21952000000000002,0.784,5.61,0.98,5.6949539067
2020-04-10 22:00:00,5.68,0.27,5.6864136325,0.0,0.0,0.0,5.68,0.27,5.6864136325,6.27872,1.25296,6.4025177548,0.7987200000000001,0.23296000000000003,0.8320000000000001,5.48,1.02,5.5741187644
2020-04-10 22:30:00,5.37,0.27,5.3767834251,0.0,0.0,0.0,5.37,0.27,5.3767834251,6.172,1.191,6.2858623116,0.792,0.231,0.8250000000000001,5.38,0.96,5.4649794144
2020-04-10 23:00:00,4.94,0.36,4.9531000394,0.0,0.0,0.0,4.94,0.36,4.9531000394,5.81928,1.19604,5.9409200803,0.8092800000000001,0.23604000000000003,0.843,5.01,0.96,5.1011469299
2020-04-10 23:30:00,4.5600000000000005,0.26,4.5674062661,0.0,0.0,0.0,4.5600000000000005,0.26,4.5674062661,5.05968,1.05324,5.1681404973,0.7996800000000001,0.23324000000000003,0.833,4.26,0.8200000000000001,4.3382023927
2020-04-11 00:00:00,4.25,0.35000000000000003,4.264387412,0.0,0.0,0.0,4.25,0.35000000000000003,4.264387412,5.11312,1.14716,5.2402263501,0.8131200000000001,0.23716,0.847,4.3,0.91,4.3952360574
2020-04-11 00:30:00,4.16,0.43,4.1821645114,0.0,0.0,0.0,4.16,0.43,4.1821645114,4.59488,1.04184,4.7115127931,0.79488,0.23184000000000002,0.8280000000000001,3.8,0.81,3.8853699953
2020-04-11 01:00:00,3.92,0.48,3.9492784151,0.0,0.0,0.0,3.92,0.48,3.9492784151,4.73768,1.18724,4.8841734817999995,0.8476800000000001,0.24724000000000002,0.883,3.89,0.9400000000000001,4.0019620188
2020-04-11 01:30:00,3.92,0.34,3.9347172707,0.0,0.0,0.0,3.92,0.34,3.9347172707,4.89696,1.12828,5.0252594958,0.81696,0.23828000000000002,0.851,4.08,0.89,4.1759430073
2020-04-11 02:00:00,4.01,0.34,4.0243881523,0.0,0.0,0.0,4.01,0.34,4.0243881523,5.0052,1.2436,5.157379955,0.8352,0.2436,0.87,4.17,1.0,4.2882280723
2020-04-11 02:30:00,3.98,0.34,3.9944962135,0.0,0.0,0.0,3.98,0.34,3.9944962135,4.92024,1.23632,5.0731892139,0.8102400000000001,0.23632000000000003,0.844,4.11,1.0,4.2299054363
2020-04-11 03:00:00,3.83,0.42,3.8529599012,0.0,0.0,0.0,3.83,0.42,3.8529599012,4.98904,1.30472,5.1568221222,0.8390400000000001,0.24472000000000002,0.874,4.15,1.06,4.2832347589
2020-04-11 03:30:00,3.83,0.46,3.8575251133,0.0,0.0,0.0,3.83,0.46,3.8575251133,4.55968,1.16324,4.70572088,0.7996800000000001,0.23324000000000003,0.833,3.76,0.93,3.8733060814
2020-04-11 04:00:00,3.65,0.42,3.6740849201,0.0,0.0,0.0,3.65,0.42,3.6740849201,3.77424,0.7633200000000001,3.8506551391,0.8342400000000001,0.24332,0.869,2.94,0.52,2.9856322613
2020-04-11 04:30:00,3.6,0.37,3.6189639401,0.0,0.0,0.0,3.6,0.37,3.6189639401,3.5316,0.5038,3.5673537812,0.8016000000000001,0.2338,0.835,2.73,0.27,2.7433191575
2020-04-11 05:00:00,3.5,0.37,3.5195028058,0.0,0.0,0.0,3.5,0.37,3.5195028058,4.15464,0.8705200000000001,4.2448602568,0.82464,0.24052,0.859,3.33,0.63,3.3890706691
2020-04-11 05:30:00,3.63,0.37,3.6488080245,0.0,0.0,0.0,3.63,0.37,3.6488080245,4.57752,1.08136,4.7035123897,0.82752,0.24136000000000002,0.862,3.75,0.84,3.8429285708
2020-04-11 06:00:00,3.7199999999999998,0.39,3.7403876804,0.0,0.0,0.0,3.7199999999999998,0.39,3.7403876804,4.58904,1.11472,4.7224875648,0.8390400000000001,0.24472000000000002,0.874,3.75,0.87,3.8495973815
2020-04-11 06:30:00,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,3.98,0.30000000000000004,3.9912905181,4.86312,1.21716,5.0131242354,0.8131200000000001,0.23716,0.847,4.05,0.98,4.1668813278
2020-04-11 07:00:00,3.98576,0.38168,4.0039933067,0.00576,0.00168,0.006,3.98,0.38,3.9980995485,5.16712,1.33416,5.336582427,0.8371200000000001,0.24416000000000002,0.872,4.33,1.09,4.4650867853000005
2020-04-11 07:30:00,4.43208,0.5764400000000001,4.4694089318,0.022080000000000002,0.00644,0.023,4.41,0.5700000000000001,4.4466841579,5.2212,1.2666,5.3726348285,0.8112,0.2366,0.845,4.41,1.03,4.5286863437000004
2020-04-11 08:00:00,4.75608,0.6134400000000001,4.7954776196,0.04608,0.01344,0.048,4.71,0.6000000000000001,4.7480627629,5.29704,1.32372,5.4599329117,0.76704,0.22372000000000003,0.799,4.53,1.1,4.6616413418
2020-04-11 08:30:00,4.83216,0.66688,4.8779605574,0.09216,0.02688,0.096,4.74,0.64,4.7830116036,5.32576,1.36168,5.4970803159,0.7257600000000001,0.21168,0.756,4.6,1.15,4.7415714695
2020-04-11 09:00:00,5.11944,0.62192,5.1570776996,0.10944000000000001,0.031920000000000004,0.114,5.01,0.59,5.0446208976,5.53816,1.29988,5.6886645357,0.7881600000000001,0.22988000000000003,0.8210000000000001,4.75,1.07,4.869024543
2020-04-11 09:30:00,4.95112,0.86116,5.0254537905,0.14112000000000002,0.04116,0.147,4.8100000000000005,0.8200000000000001,4.8793954544,5.66008,1.49044,5.8530263112,0.7900800000000001,0.23044,0.8230000000000001,4.87,1.26,5.0303578402
2020-04-11 10:00:00,5.51208,0.91144,5.586926597,0.14208,0.041440000000000005,0.148,5.37,0.87,5.4400183823,5.90008,1.45044,6.07574853,0.7900800000000001,0.23044,0.8230000000000001,5.11,1.22,5.2536178011
2020-04-11 10:30:00,5.24712,0.98416,5.3386177237,0.11712000000000002,0.03416,0.122,5.13,0.9500000000000001,5.2172214827,5.83184,1.44512,6.0082218335,0.7718400000000001,0.22512000000000001,0.804,5.06,1.22,5.2049975985
2020-04-11 11:00:00,4.62544,1.05992,4.7453267116,0.20544,0.05992000000000001,0.214,4.42,1.0,4.5317104938,6.02496,1.52228,6.2142963721,0.8649600000000001,0.25228,0.901,5.16,1.27,5.3139909672
2020-04-11 11:30:00,4.3756,1.1158,4.5156267561,0.22560000000000002,0.0658,0.23500000000000001,4.15,1.05,4.2807709586,6.10376,1.57068,6.3026122997,0.8937600000000001,0.26068,0.931,5.21,1.31,5.3721690219
2020-04-11 12:00:00,4.29016,1.12588,4.4354344319,0.26016,0.07588,0.271,4.03,1.05,4.164540791,5.9204,1.6272,6.1399442994,0.9504,0.2772,0.99,4.97,1.35,5.1500873779
2020-04-11 12:30:00,4.6548,1.1614,4.7975007035,0.24480000000000002,0.0714,0.255,4.41,1.09,4.5427084432000004,5.86352,1.61436,6.0816958983,0.80352,0.23436,0.837,5.06,1.38,5.2448069555
2020-04-11 13:00:00,4.66328,1.11804,4.7954346831,0.23328000000000002,0.06804,0.243,4.43,1.05,4.5527354415,5.85624,1.5943200000000002,6.0693824398,0.66624,0.19432000000000002,0.6940000000000001,5.19,1.4,5.3755092782
2020-04-11 13:30:00,4.5352,1.1985999999999999,4.6909147296,0.23520000000000002,0.06860000000000001,0.245,4.3,1.13,4.4459982006,5.55912,1.59516,5.7834549017,0.66912,0.19516000000000003,0.6970000000000001,4.89,1.4,5.0864624249
2020-04-11 14:00:00,4.22232,1.24776,4.4028276369,0.23232000000000003,0.06776,0.242,3.99,1.18,4.1608292443,5.31128,1.6220400000000001,5.5534411854,0.7612800000000001,0.22204000000000002,0.793,4.55,1.4,4.7605146781
2020-04-11 14:30:00,4.20504,1.22272,4.3792014797,0.21504,0.06272000000000001,0.224,3.99,1.16,4.1552015595,5.24648,1.58064,5.4794137643,0.75648,0.22064000000000003,0.788,4.49,1.3599999999999999,4.6914496693
2020-04-11 15:00:00,4.03792,0.9435600000000001,4.1466978911,0.21792000000000003,0.06356,0.227,3.8200000000000003,0.88,3.9200510201,5.0416,1.5338,5.2697507531,0.8016000000000001,0.2338,0.835,4.24,1.3,4.4348167944
2020-04-11 15:30:00,4.26968,0.9382400000000001,4.3715513951,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.07,0.88,4.1640485108,5.21416,1.4428800000000002,5.4101171152,0.7641600000000001,0.22288000000000002,0.796,4.45,1.22,4.614206324
2020-04-11 16:00:00,4.43224,0.8373200000000001,4.5106381145,0.16224000000000002,0.04732,0.169,4.27,0.79,4.3424647379,5.5404800000000005,1.47764,5.7341379997,0.7804800000000001,0.22764,0.8130000000000001,4.76,1.25,4.9213920795
2020-04-11 16:30:00,4.54032,0.8367600000000001,4.6167816713,0.16032000000000002,0.04676,0.167,4.38,0.79,4.4506741062,5.8272,1.4596,6.0072199893,0.7872,0.2296,0.8200000000000001,5.04,1.23,5.1879186578
