Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-11 17:00:00,5.36712,0.73416,5.417099593,0.11712000000000002,0.03416,0.122,5.25,0.7000000000000001,5.2964610826000005,6.20048,1.48764,6.3764429739,0.7804800000000001,0.22764,0.8130000000000001,5.42,1.26,5.5645305283
2020-04-11 17:30:00,5.96296,0.59128,5.9922036013,0.07296000000000001,0.02128,0.076,5.89,0.5700000000000001,5.9175163709,6.5716,1.3738000000000001,6.7136616686,0.8016000000000001,0.2338,0.835,5.77,1.1400000000000001,5.8815389143
2020-04-11 18:00:00,6.19416,0.55288,6.2187856049,0.044160000000000005,0.01288,0.046,6.15,0.54,6.1736617983,6.72936,1.36148,6.8657056302,0.75936,0.22148,0.791,5.97,1.1400000000000001,6.0778696926
2020-04-11 18:30:00,6.4188,0.5484,6.4421841017,0.028800000000000003,0.008400000000000001,0.03,6.39,0.54,6.4127763098,6.70152,1.4033600000000002,6.8468817428,0.7315200000000001,0.21336000000000002,0.762,5.97,1.19,6.0874460983
2020-04-11 19:00:00,6.4496,0.5728,6.4749857143,0.009600000000000001,0.0028,0.01,6.44,0.5700000000000001,6.465175945,6.61936,1.41148,6.7681757217000005,0.75936,0.22148,0.791,5.86,1.19,5.9796070105
2020-04-11 19:30:00,6.3996,0.5728,6.4251832659,0.009600000000000001,0.0028,0.01,6.39,0.5700000000000001,6.4153721638,6.55576,1.35168,6.6936558023,0.7257600000000001,0.21168,0.756,5.83,1.1400000000000001,5.9404124436
2020-04-11 20:00:00,6.43384,0.45112,6.4496361448,0.0038400000000000005,0.0011200000000000001,0.004,6.43,0.45,6.445727267,6.78,1.42,6.9271061779,0.72,0.21,0.75,6.06,1.21,6.1796197294
2020-04-11 20:30:00,6.43,0.55,6.4534796815,0.0,0.0,0.0,6.43,0.55,6.4534796815,6.5956,1.2708,6.7169094084,0.5856,0.1708,0.61,6.01,1.1,6.1098363317
2020-04-11 21:00:00,6.28,0.43,6.2947041233,0.0,0.0,0.0,6.28,0.43,6.2947041233,6.39744,1.22592,6.5138405261,0.63744,0.18592,0.664,5.76,1.04,5.8531359116
2020-04-11 21:30:00,5.99,0.34,5.999641656,0.0,0.0,0.0,5.99,0.34,5.999641656,6.01072,1.11396,6.1130730243,0.6307200000000001,0.18396,0.657,5.38,0.93,5.4597893732
2020-04-11 22:00:00,5.61,0.34,5.6202935866,0.0,0.0,0.0,5.61,0.34,5.6202935866,5.94408,1.13244,6.0509922657,0.69408,0.20244,0.723,5.25,0.93,5.3317351772
2020-04-11 22:30:00,5.48,0.34,5.4905373143,0.0,0.0,0.0,5.48,0.34,5.4905373143,5.8037600000000005,1.1206800000000001,5.9109689392,0.65376,0.19068000000000002,0.681,5.15,0.93,5.2332972398
2020-04-11 23:00:00,5.08,0.41000000000000003,5.0965184195,0.0,0.0,0.0,5.08,0.41000000000000003,5.0965184195,5.66024,1.1513200000000001,5.7761453063,0.6902400000000001,0.20132000000000003,0.719,4.97,0.9500000000000001,5.0599802371
2020-04-11 23:30:00,4.78,0.32,4.7906993226,0.0,0.0,0.0,4.78,0.32,4.7906993226,5.03728,1.04004,5.1435272917,0.61728,0.18004,0.643,4.42,0.86,4.5028879622
2020-04-12 00:00:00,4.49,0.29,4.4993555094,0.0,0.0,0.0,4.49,0.29,4.4993555094,4.9903200000000005,1.11676,5.113750737,0.64032,0.18676,0.667,4.35,0.93,4.4483030472
2020-04-12 00:30:00,4.34,0.29,4.349678149,0.0,0.0,0.0,4.34,0.29,4.349678149,4.73728,1.08004,4.8588381533,0.61728,0.18004,0.643,4.12,0.9,4.2171554394
2020-04-12 01:00:00,4.16,0.27,4.1687528111,0.0,0.0,0.0,4.16,0.27,4.1687528111,4.4432,1.0576,4.5673344524,0.6432,0.18760000000000002,0.67,3.8,0.87,3.898320151
2020-04-12 01:30:00,4.16,0.32,4.1722895393,0.0,0.0,0.0,4.16,0.32,4.1722895393,4.4604,1.0422,4.5805402520000005,0.5904,0.17220000000000002,0.615,3.87,0.87,3.9665854333
2020-04-12 02:00:00,4.29,0.34,4.3034521027,0.0,0.0,0.0,4.29,0.34,4.3034521027,4.58568,1.09124,4.7137316215,0.65568,0.19124000000000002,0.683,3.93,0.9,4.0317365985
2020-04-12 02:30:00,4.17,0.36,4.1855107215,0.0,0.0,0.0,4.17,0.36,4.1855107215,4.31344,0.9489200000000001,4.4165839514,0.6134400000000001,0.17892000000000002,0.639,3.7,0.77,3.7792724167
2020-04-12 03:00:00,3.83,0.38,3.8488050094,0.0,0.0,0.0,3.83,0.38,3.8488050094,4.70256,1.13908,4.8385507954,0.6825600000000001,0.19908,0.711,4.02,0.9400000000000001,4.1284379613
2020-04-12 03:30:00,3.76,0.42,3.783384728,0.0,0.0,0.0,3.76,0.42,3.783384728,4.68176,1.14468,4.8196648224,0.70176,0.20468000000000003,0.731,3.98,0.9400000000000001,4.0894987468
2020-04-12 04:00:00,3.73,0.4,3.7513864104,0.0,0.0,0.0,3.73,0.4,3.7513864104,4.55696,1.04328,4.6748601690000005,0.69696,0.20328000000000002,0.726,3.86,0.84,3.9503417574
2020-04-12 04:30:00,3.75,0.27,3.7597074354,0.0,0.0,0.0,3.75,0.27,3.7597074354,3.83768,0.6872400000000001,3.8987288441,0.60768,0.17724,0.633,3.23,0.51,3.2700152905
2020-04-12 05:00:00,3.81,0.30000000000000004,3.8217927730000003,0.0,0.0,0.0,3.81,0.30000000000000004,3.8217927730000003,3.33648,0.39564000000000005,3.3598556219,0.63648,0.18564000000000003,0.663,2.7,0.21,2.7081543531000003
2020-04-12 05:30:00,3.88,0.30000000000000004,3.8915806557,0.0,0.0,0.0,3.88,0.30000000000000004,3.8915806557,3.00344,-0.011080000000000001,3.0034604376,0.6134400000000001,0.17892000000000002,0.639,2.39,-0.19,2.3975404063
2020-04-12 06:00:00,4.05,0.25,4.0577087131,0.0,0.0,0.0,4.05,0.25,4.0577087131,2.95608,0.37344000000000005,2.979574869,0.52608,0.15344000000000002,0.548,2.43,0.22,2.4399385238
2020-04-12 06:30:00,5.35,-0.47000000000000003,5.3706051801,0.0,0.0,0.0,5.35,-0.47000000000000003,5.3706051801,2.51,0.22,2.5196229877,0.0,0.0,0.0,2.51,0.22,2.5196229877
2020-04-12 07:00:00,5.38384,-0.52888,5.4097548188,0.0038400000000000005,0.0011200000000000001,0.004,5.38,-0.53,5.4060429151000005,2.68,0.22,2.6890146894,0.0,0.0,0.0,2.68,0.22,2.6890146894
2020-04-12 07:30:00,5.6505600000000005,-0.49692000000000003,5.6723679183,0.010560000000000002,0.0030800000000000003,0.011,5.64,-0.5,5.6621197444,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,0.22,2.8285685426000002
2020-04-12 08:00:00,5.86728,-0.5249600000000001,5.8907179189,0.01728,0.00504,0.018000000000000002,5.85,-0.53,5.8739594823,2.99592,0.22756,3.0045499164,0.025920000000000002,0.007560000000000001,0.027,2.9699999999999998,0.22,2.9781370015
2020-04-12 08:30:00,5.89512,-0.43684000000000006,5.911283194,0.04512,0.013160000000000002,0.047,5.85,-0.45,5.8672821647,3.17,0.255,3.1802397708,0.12,0.035,0.125,3.05,0.22,3.0579241325
2020-04-12 09:00:00,5.07352,0.19436,5.0772414754,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.99,0.17,4.9928949518,3.86416,0.40288,3.8851055069,0.5241600000000001,0.15288000000000002,0.546,3.34,0.25,3.3493432192
2020-04-12 09:30:00,4.75616,0.47388,4.7797092171,0.11616000000000001,0.03388,0.121,4.64,0.44,4.6608153793,4.43376,0.50568,4.4625037815,0.7737600000000001,0.22568000000000002,0.806,3.66,0.28,3.6706947571
2020-04-12 10:00:00,5.1696,0.6278,5.2075807243,0.1296,0.0378,0.135,5.04,0.59,5.0744162226,4.54472,0.54596,4.5773957880000005,0.7747200000000001,0.22596000000000002,0.807,3.77,0.32,3.7835565279
2020-04-12 10:30:00,5.31072,0.5139600000000001,5.3355320072,0.15072000000000002,0.043960000000000006,0.157,5.16,0.47000000000000003,5.1813608251,4.56608,0.54344,4.598305514,0.7660800000000001,0.22344000000000003,0.798,3.8,0.32,3.8134498817
2020-04-12 11:00:00,5.44008,0.46544,5.4599546518,0.19008000000000003,0.05544,0.198,5.25,0.41000000000000003,5.265985188,4.75272,0.6599600000000001,4.7983220609,0.8227200000000001,0.23996,0.857,3.93,0.42,3.9523790304
2020-04-12 11:30:00,5.8044,0.5892000000000001,5.8342279695,0.13440000000000002,0.0392,0.14,5.67,0.55,5.6966130288,5.2895199999999996,0.9173600000000001,5.3684794123,0.7795200000000001,0.22736,0.812,4.51,0.6900000000000001,4.5624773972
2020-04-12 12:00:00,5.76744,0.8059200000000001,5.8234758693,0.15744000000000002,0.04592,0.164,5.61,0.76,5.661245446,5.49544,0.99492,5.584776325,0.80544,0.23492000000000002,0.839,4.69,0.76,4.7511788011
2020-04-12 12:30:00,6.20456,0.80508,6.2565740306,0.15456,0.04508,0.161,6.05,0.76,6.0975486878,5.83728,1.06504,5.9336454225,0.73728,0.21504,0.768,5.1,0.85,5.1703481508
2020-04-12 13:00:00,6.21976,0.8636800000000001,6.2794392743,0.14976,0.043680000000000004,0.156,6.07,0.8200000000000001,6.1251367332,6.382,1.371,6.5276002482,0.792,0.231,0.8250000000000001,5.59,1.1400000000000001,5.7050591583
2020-04-12 13:30:00,5.95112,0.9111600000000001,6.0204685698,0.14112000000000002,0.04116,0.147,5.8100000000000005,0.87,5.8747765915,6.49136,1.3824800000000002,6.6369424888,0.8313600000000001,0.24248000000000003,0.866,5.66,1.1400000000000001,5.7736643477000005
2020-04-12 14:00:00,4.96664,0.82152,5.0341243529,0.17664000000000002,0.05152,0.184,4.79,0.77,4.8514946151,6.03888,1.46384,6.213766909,0.93888,0.27384000000000003,0.978,5.1,1.19,5.2369934123
2020-04-12 14:30:00,5.24688,0.68284,5.291126553,0.14688,0.04284,0.153,5.1,0.64,5.14,6.02408,1.29744,6.1622147317,0.81408,0.23744,0.848,5.21,1.06,5.3167377216
2020-04-12 15:00:00,5.22,0.675,5.2634613136,0.12,0.035,0.125,5.1,0.64,5.14,6.18968,1.36324,6.338025071,0.7996800000000001,0.23324000000000003,0.833,5.39,1.13,5.5071771353
2020-04-12 15:30:00,5.63,0.635,5.665697221,0.12,0.035,0.125,5.51,0.6000000000000001,5.5425716053,5.90632,1.25476,6.0381320456,0.7363200000000001,0.21476,0.767,5.17,1.04,5.2735661558
2020-04-12 16:00:00,5.50464,0.58052,5.5351662125,0.10464000000000001,0.030520000000000002,0.109,5.4,0.55,5.427936993,6.2924,1.3382,6.4331234249,0.7824,0.22820000000000001,0.8150000000000001,5.51,1.11,5.6206939073
2020-04-12 16:30:00,5.81984,0.62912,5.8537449210000005,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.72,0.6000000000000001,5.7513824425,6.17248,1.3036400000000001,6.3086438004,0.73248,0.21364000000000002,0.763,5.44,1.09,5.5481258097
2020-04-12 17:00:00,6.16232,0.53276,6.1853068639,0.11232,0.032760000000000004,0.117,6.05,0.5,6.0706259974,6.13216,1.29188,6.2667647315,0.6921600000000001,0.20188,0.721,5.44,1.09,5.5481258097
2020-04-12 17:30:00,6.28968,0.5932400000000001,6.3175951279,0.07968,0.02324,0.083,6.21,0.5700000000000001,6.2361045533,6.42152,1.27336,6.5465536582,0.7315200000000001,0.21336000000000002,0.762,5.69,1.06,5.7878925353
2020-04-12 18:00:00,6.41048,0.67764,6.4461965375,0.060480000000000006,0.017640000000000003,0.063,6.35,0.66,6.3842070768,6.44936,1.2614800000000002,6.5715733428,0.75936,0.22148,0.791,5.69,1.04,5.7842631337
2020-04-12 18:30:00,6.21224,0.6323200000000001,6.2443377871,0.04224000000000001,0.012320000000000001,0.044,6.17,0.62,6.2010724879,6.4464,1.2252,6.5617976196,0.8064,0.23520000000000002,0.84,5.64,0.99,5.7262291257
2020-04-12 19:00:00,6.12016,0.54588,6.1444563144,0.02016,0.005880000000000001,0.021,6.1,0.54,6.123854995,6.55168,1.24424,6.668781298,0.8716800000000001,0.25424,0.908,5.68,0.99,5.7656309282
2020-04-12 19:30:00,6.19672,0.41196000000000005,6.2103985218,0.00672,0.0019600000000000004,0.007,6.19,0.41000000000000003,6.2035634921,6.60232,1.23276,6.7164221577,0.8323200000000001,0.24276000000000003,0.867,5.77,0.99,5.8543146482
2020-04-12 20:00:00,6.06,0.37,6.0712848722,0.0,0.0,0.0,6.06,0.37,6.0712848722,6.60776,1.25268,6.7254516131,0.79776,0.23268000000000003,0.8310000000000001,5.8100000000000005,1.02,5.8988558213
2020-04-12 20:30:00,6.34,0.54,6.3629552882,0.0,0.0,0.0,6.34,0.54,6.3629552882,6.41232,1.20776,6.5250695015,0.7123200000000001,0.20776000000000003,0.742,5.7,1.0,5.7870545185
2020-04-12 21:00:00,6.09,0.42,6.1044655786,0.0,0.0,0.0,6.09,0.42,6.1044655786,6.26032,1.14176,6.3635856559,0.7603200000000001,0.22176,0.792,5.5,0.92,5.5764146187
2020-04-12 21:30:00,5.89,0.32,5.8986862944,0.0,0.0,0.0,5.89,0.32,5.8986862944,6.024,1.047,6.1143098548,0.744,0.217,0.775,5.28,0.8300000000000001,5.3448386318
2020-04-12 22:00:00,5.52,0.4,5.5344737781,0.0,0.0,0.0,5.52,0.4,5.5344737781,5.74472,1.05596,5.8409639102,0.7747200000000001,0.22596000000000002,0.807,4.97,0.8300000000000001,5.0388292291
2020-04-12 22:30:00,5.32,0.31,5.3290243009000005,0.0,0.0,0.0,5.32,0.31,5.3290243009000005,5.6636,1.0498,5.7600733502,0.7536,0.21980000000000002,0.785,4.91,0.8300000000000001,4.9796586228
2020-04-12 23:00:00,4.86,0.24,4.8659223175,0.0,0.0,0.0,4.86,0.24,4.8659223175,5.47992,1.09456,5.5881647077,0.76992,0.22456,0.802,4.71,0.87,4.7896763983
2020-04-12 23:30:00,4.65,0.19,4.6538801016,0.0,0.0,0.0,4.65,0.19,4.6538801016,4.87808,1.01444,4.9824444804,0.5980800000000001,0.17444,0.623,4.28,0.84,4.3616510635
2020-04-13 00:00:00,4.13,0.25,4.1375596672,0.0,0.0,0.0,4.13,0.25,4.1375596672,4.9023200000000005,1.06776,5.0172555048,0.7123200000000001,0.20776000000000003,0.742,4.19,0.86,4.2773473088
2020-04-13 00:30:00,3.7,0.28,3.7105794696,0.0,0.0,0.0,3.7,0.28,3.7105794696,4.7396,1.1428,4.8754281863,0.9696,0.2828,1.01,3.77,0.86,3.8668462602
2020-04-13 01:00:00,3.63,0.28,3.6407828828,0.0,0.0,0.0,3.63,0.28,3.6407828828,4.96776,1.2576800000000001,5.1244900624,0.91776,0.26768000000000003,0.9560000000000001,4.05,0.99,4.1692445359
2020-04-13 01:30:00,3.9699999999999998,0.24,3.9772477921,0.0,0.0,0.0,3.9699999999999998,0.24,3.9772477921,4.7926400000000005,1.17452,4.9344599907,0.6326400000000001,0.18452000000000002,0.659,4.16,0.99,4.2761782002
2020-04-13 02:00:00,4.17,0.24,4.1769007649,0.0,0.0,0.0,4.17,0.24,4.1769007649,4.44648,0.9956400000000001,4.5565868147,0.63648,0.18564000000000003,0.663,3.81,0.81,3.8951508315
2020-04-13 02:30:00,4.08,-0.16,4.0831360497,0.0,0.0,0.0,4.08,-0.16,4.0831360497,4.44936,0.9764800000000001,4.5552516506,0.63936,0.18648,0.666,3.81,0.79,3.8910409918
2020-04-13 03:00:00,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,3.69,0.22,3.6965524479000003,4.94528,1.21404,5.0921201282,0.9052800000000001,0.26404,0.9430000000000001,4.04,0.9500000000000001,4.1501927666
2020-04-13 03:30:00,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,4.84224,1.17232,4.9821303074,0.76224,0.22232000000000002,0.794,4.08,0.9500000000000001,4.1891407233
2020-04-13 04:00:00,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,4.51784,1.13312,4.6577719136999995,0.6278400000000001,0.18312,0.654,3.89,0.9500000000000001,4.0043226643
2020-04-13 04:30:00,3.87,0.24,3.877434719,0.0,0.0,0.0,3.87,0.24,3.877434719,4.79648,1.21564,4.9481310613,0.63648,0.18564000000000003,0.663,4.16,1.03,4.2856154751
2020-04-13 05:00:00,3.74,0.24,3.7476926235,0.0,0.0,0.0,3.74,0.24,3.7476926235,4.82592,1.24756,4.9845671628,0.74592,0.21756000000000003,0.777,4.08,1.03,4.2080042776
2020-04-13 05:30:00,3.65,0.24,3.6578819008,0.0,0.0,0.0,3.65,0.24,3.6578819008,5.04488,1.26684,5.2015091848,0.91488,0.26684,0.9530000000000001,4.13,1.0,4.2493411254
2020-04-13 06:00:00,3.77,0.22,3.7764136426,0.0,0.0,0.0,3.77,0.22,3.7764136426,5.00376,1.25568,5.1589094196,0.7737600000000001,0.22568000000000002,0.806,4.23,1.03,4.3535962146
2020-04-13 06:30:00,4.18,0.22,4.1857854699,0.0,0.0,0.0,4.18,0.22,4.1857854699,4.8935200000000005,1.22936,5.0455786586,0.68352,0.19936,0.712,4.21,1.03,4.3341665866
2020-04-13 07:00:00,4.56096,0.22028000000000003,4.5662763167,0.0009600000000000001,0.00028000000000000003,0.001,4.5600000000000005,0.22,4.5653039329,5.03032,1.2867600000000001,5.1922895335,0.64032,0.18676,0.667,4.39,1.1,4.5257154131
2020-04-13 07:30:00,4.6748,0.2214,4.6800398503,0.0048000000000000004,0.0014,0.005,4.67,0.22,4.675179141,5.32208,1.29644,5.4777086633,0.7420800000000001,0.21644000000000002,0.773,4.58,1.08,4.7056136688
2020-04-13 08:00:00,5.1196,0.26280000000000003,5.1263406051,0.009600000000000001,0.0028,0.01,5.11,0.26,5.116610206,5.43792,1.28356,5.5873518056,0.6979200000000001,0.20356000000000002,0.727,4.74,1.08,4.8614812557
2020-04-13 08:30:00,5.6044,0.2442,5.6097177291,0.014400000000000001,0.004200000000000001,0.015,5.59,0.24,5.5951496852,5.28808,1.21444,5.4257400048,0.5980800000000001,0.17444,0.623,4.69,1.04,4.8039254782
2020-04-13 09:00:00,5.6236,0.4798,5.6440309177,0.033600000000000005,0.0098,0.035,5.59,0.47000000000000003,5.6097237009,5.60552,1.3553600000000001,5.7670490894,0.6355200000000001,0.18536000000000002,0.662,4.97,1.17,5.1058593792
2020-04-13 09:30:00,5.54312,0.61716,5.5773708681,0.09312000000000001,0.027160000000000004,0.097,5.45,0.59,5.4818427559,5.76904,1.3647200000000002,5.9282613977,0.59904,0.17472000000000001,0.624,5.17,1.19,5.3051861419
2020-04-13 10:00:00,6.2472,0.7296,6.2896600862,0.06720000000000001,0.0196,0.07,6.18,0.71,6.2206510913,6.2044,1.4392,6.3691346351,0.6144000000000001,0.1792,0.64,5.59,1.26,5.7302443229
2020-04-13 10:30:00,5.79072,0.6139600000000001,5.8231765386,0.15072000000000002,0.043960000000000006,0.157,5.64,0.5700000000000001,5.6687300165,6.23064,1.45852,6.3990745737,0.68064,0.19852000000000003,0.709,5.55,1.26,5.6912300955
2020-04-13 11:00:00,4.99632,0.66476,5.0403491347,0.25632000000000005,0.07476000000000001,0.267,4.74,0.59,4.7765782732,6.05936,1.5114800000000002,6.2450312569,0.75936,0.22148,0.791,5.3,1.29,5.4547318908
2020-04-13 11:30:00,4.72072,0.80896,4.7895316681,0.27072,0.07896,0.28200000000000003,4.45,0.73,4.5094789056,5.7828800000000005,1.4608400000000001,5.9645414409,0.7228800000000001,0.21084000000000003,0.753,5.06,1.25,5.2121108967
2020-04-13 12:00:00,4.8531200000000005,0.7921600000000001,4.9173459508,0.21312,0.06216000000000001,0.222,4.64,0.73,4.697073557,5.8911999999999995,1.5216,6.0845298915,0.6912,0.2016,0.72,5.2,1.32,5.3649231122
2020-04-13 12:30:00,5.25456,0.83508,5.3205036792,0.15456,0.04508,0.161,5.1,0.79,5.1608235777,6.12016,1.50088,6.3015076925999995,0.62016,0.18088,0.646,5.5,1.32,5.6561824582
2020-04-13 13:00:00,5.17072,0.95896,5.2588924309,0.27072,0.07896,0.28200000000000003,4.9,0.88,4.9783933151,6.05744,1.41592,6.2207241379,0.63744,0.18592,0.664,5.42,1.23,5.5578143186
2020-04-13 13:30:00,5.0888,0.9284,5.1727953758,0.26880000000000004,0.0784,0.28,4.82,0.85,4.8943743216,5.70464,1.3405200000000002,5.8600265699000005,0.58464,0.17052,0.609,5.12,1.17,5.2519805788
2020-04-13 14:00:00,4.99752,0.07636000000000001,4.9981033403,0.22752000000000003,0.06636,0.23700000000000002,4.77,0.01,4.7700104822,5.10072,1.3189600000000001,5.2684912451,0.27072,0.07896,0.28200000000000003,4.83,1.24,4.98663213
2020-04-13 14:30:00,4.80592,-0.30244000000000004,4.81542698,0.26592000000000005,0.07756,0.277,4.54,-0.38,4.5558753275,5.45304,1.39672,5.6290738137,0.74304,0.21672000000000002,0.774,4.71,1.18,4.855563819
2020-04-13 15:00:00,4.14472,-0.32404000000000005,4.1573676527,0.29472000000000004,0.08596000000000001,0.307,3.85,-0.41000000000000003,3.8717696212,6.12928,1.5860400000000001,6.3311607309,1.28928,0.37604000000000004,1.343,4.84,1.21,4.988957807
2020-04-13 15:30:00,3.81072,0.19896000000000003,3.8159103763,0.27072,0.07896,0.28200000000000003,3.54,0.12,3.5420333144000002,5.84896,1.43428,6.0222497623,1.00896,0.29428000000000004,1.051,4.84,1.1400000000000001,4.9724440671
2020-04-13 16:00:00,4.25288,0.58084,4.2923610519,0.24288,0.07084,0.253,4.01,0.51,4.0423013247,5.59504,1.34772,5.7550692263,0.8150400000000001,0.23772000000000001,0.849,4.78,1.11,4.9071886045
2020-04-13 16:30:00,4.67312,0.46216,4.6959176313,0.21312,0.06216000000000001,0.222,4.46,0.4,4.4779012941000005,5.95432,1.33876,6.1029669014,0.78432,0.22876000000000002,0.8170000000000001,5.17,1.11,5.2878161844000005
2020-04-13 17:00:00,5.34184,0.38012,5.3553474024,0.17184000000000002,0.050120000000000005,0.179,5.17,0.33,5.1805212093,6.44248,1.39864,6.59255204,0.85248,0.24864000000000003,0.888,5.59,1.15,5.707065796
2020-04-13 17:30:00,6.16056,0.39808000000000004,6.1734080701,0.13056,0.03808,0.136,6.03,0.36,6.04073671,6.6372800000000005,1.3600400000000001,6.7751896357,0.85728,0.25004000000000004,0.893,5.78,1.11,5.8856180644
2020-04-13 18:00:00,7.09544,0.27492,7.1007640293,0.08544,0.02492,0.089,7.01,0.25,7.0144565007,6.57856,1.20208,6.6874844299,0.65856,0.19208000000000003,0.686,5.92,1.01,6.0055391099
2020-04-13 18:30:00,7.14608,0.32344,7.1533958929,0.04608,0.01344,0.048,7.1,0.31,7.1067643833,6.92088,1.22984,7.0293019853,0.65088,0.18984,0.678,6.27,1.04,6.3556667628
2020-04-13 19:00:00,7.1444,0.31420000000000003,7.151305685,0.014400000000000001,0.004200000000000001,0.015,7.13,0.31,7.1367359486,6.84656,1.16608,6.945151287,0.7065600000000001,0.20608,0.736,6.14,0.96,6.214595723
2020-04-13 19:30:00,6.99576,0.31168,7.0026996508,0.00576,0.00168,0.006,6.99,0.31,6.9968707291,7.06248,1.28864,7.1790818912,0.85248,0.24864000000000003,0.888,6.21,1.04,6.2964831454
2020-04-13 20:00:00,6.73192,0.27056,6.7373547925,0.0019200000000000003,0.0005600000000000001,0.002,6.73,0.27,6.73541387,6.89872,1.16296,6.9960570038,0.7987200000000001,0.23296000000000003,0.8320000000000001,6.1,0.93,6.1704862045
2020-04-13 20:30:00,6.88,0.27,6.8852959268,0.0,0.0,0.0,6.88,0.27,6.8852959268,6.7784,1.1362,6.8729656627,0.6384000000000001,0.1862,0.665,6.14,0.9500000000000001,6.213058828
2020-04-13 21:00:00,6.97,0.27,6.9752275949,0.0,0.0,0.0,6.97,0.27,6.9752275949,6.96816,1.19488,7.0698650624,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.3,1.0,6.3788713735
2020-04-13 21:30:00,6.57,0.31,6.5773094803,0.0,0.0,0.0,6.57,0.31,6.5773094803,6.69336,1.12348,6.7869931045000005,0.6633600000000001,0.19348,0.6910000000000001,6.03,0.93,6.1012949445
2020-04-13 22:00:00,5.94,0.28,5.9465956647,0.0,0.0,0.0,5.94,0.28,5.9465956647,6.5408,1.1344,6.638443191,0.7008,0.2044,0.73,5.84,0.93,5.9135860525
2020-04-13 22:30:00,5.7,0.26,5.7059267433,0.0,0.0,0.0,5.7,0.26,5.7059267433,6.24256,1.14908,6.3474357185,0.6825600000000001,0.19908,0.711,5.5600000000000005,0.9500000000000001,5.6405762117
2020-04-13 23:00:00,5.14,0.26,5.1465716744,0.0,0.0,0.0,5.14,0.26,5.1465716744,5.92344,1.21392,6.04654804,0.7334400000000001,0.21392000000000003,0.764,5.19,1.0,5.2854611908999996
2020-04-13 23:30:00,4.72,0.17,4.7230604485,0.0,0.0,0.0,4.72,0.17,4.7230604485,5.58288,1.15084,5.7002615554,0.7228800000000001,0.21084000000000003,0.753,4.86,0.9400000000000001,4.9500707066
2020-04-14 00:00:00,4.48,0.25,4.4869700244,0.0,0.0,0.0,4.48,0.25,4.4869700244,5.32344,1.20392,5.4578784156,0.7334400000000001,0.21392000000000003,0.764,4.59,0.99,4.6955510859
2020-04-14 00:30:00,4.46,0.26,4.4675720475,0.0,0.0,0.0,4.46,0.26,4.4675720475,4.60472,1.05096,4.7231306567,0.6547200000000001,0.19096000000000002,0.682,3.95,0.86,4.0425363326
2020-04-14 01:00:00,4.25,0.26,4.257945514,0.0,0.0,0.0,4.25,0.26,4.257945514,4.41616,0.91888,4.5107437968,0.71616,0.20888,0.746,3.7,0.71,3.7675058062
2020-04-14 01:30:00,4.05,0.26,4.0583370979,0.0,0.0,0.0,4.05,0.26,4.0583370979,4.85792,1.00356,4.9604958825,0.9379200000000001,0.27356,0.977,3.92,0.73,3.9873926318
2020-04-14 02:00:00,4.59,0.26,4.5973579369,0.0,0.0,0.0,4.59,0.26,4.5973579369,4.73784,0.88812,4.820361501,0.7478400000000001,0.21812,0.779,3.99,0.67,4.0458620837
2020-04-14 02:30:00,4.71,0.26,4.7171707622,0.0,0.0,0.0,4.71,0.26,4.7171707622,4.80704,0.9587200000000001,4.901711701,0.6470400000000001,0.18872000000000003,0.674,4.16,0.77,4.2306618868
2020-04-14 03:00:00,4.54,0.31,4.5505713927,0.0,0.0,0.0,4.54,0.31,4.5505713927,5.11336,1.12348,5.2353278598,0.6633600000000001,0.19348,0.6910000000000001,4.45,0.93,4.5461412209
2020-04-14 03:30:00,4.48,0.34,4.4928832613,0.0,0.0,0.0,4.48,0.34,4.4928832613,5.0528,1.1204,5.1755274127,0.6528,0.1904,0.68,4.4,0.93,4.4972102464
2020-04-14 04:00:00,4.0,0.34,4.0144239936,0.0,0.0,0.0,4.0,0.34,4.0144239936,5.4604800000000004,1.2876400000000001,5.6102458591,1.02048,0.29764,1.063,4.44,0.99,4.5490328642
2020-04-14 04:30:00,4.36,0.34,4.3732367876,0.0,0.0,0.0,4.36,0.34,4.3732367876,5.11224,1.13232,5.2361385008,0.76224,0.22232000000000002,0.794,4.35,0.91,4.4441647134
2020-04-14 05:00:00,4.36,0.38,4.3765283045,0.0,0.0,0.0,4.36,0.38,4.3765283045,4.75544,1.04992,4.8699632031,0.68544,0.19992000000000001,0.714,4.07,0.85,4.1578119246
2020-04-14 05:30:00,4.5600000000000005,0.38,4.5758059399,0.0,0.0,0.0,4.5600000000000005,0.38,4.5758059399,4.90664,1.06152,5.0201534638,0.65664,0.19152000000000002,0.684,4.25,0.87,4.3381332391
2020-04-14 06:00:00,4.92,0.32,4.9303955217,0.0,0.0,0.0,4.92,0.32,4.9303955217,5.1824,1.1132,5.3006116628,0.6624,0.1932,0.6900000000000001,4.52,0.92,4.6126781808
2020-04-14 06:30:00,5.26,0.55,5.288676583,0.0,0.0,0.0,5.26,0.55,5.288676583,5.84784,1.35312,6.0023467411,0.8678400000000001,0.25312,0.904,4.98,1.1,5.1000392155
2020-04-14 07:00:00,5.70768,0.5522400000000001,5.7343334399,0.007680000000000001,0.0022400000000000002,0.008,5.7,0.55,5.7264736095,5.8608,1.3694,6.0186570761,0.8208000000000001,0.2394,0.855,5.04,1.13,5.1651234254
2020-04-14 07:30:00,6.284,0.577,6.3104346126,0.024,0.007,0.025,6.26,0.5700000000000001,6.2858969129,5.97776,1.30268,6.118054413,0.79776,0.23268000000000003,0.8310000000000001,5.18,1.07,5.2893572388
2020-04-14 08:00:00,6.89128,0.89204,6.9487751007,0.041280000000000004,0.01204,0.043000000000000003,6.85,0.88,6.9062942306,6.05912,1.40516,6.2199204014,0.66912,0.19516000000000003,0.6970000000000001,5.39,1.21,5.5241469930000004
2020-04-14 08:30:00,6.97256,1.15408,7.067424821,0.08256000000000001,0.02408,0.08600000000000001,6.89,1.13,6.98204841,6.4288,1.4684,6.5943663835,0.7488,0.2184,0.78,5.68,1.25,5.8159178123
2020-04-14 09:00:00,6.8448,1.2864,6.9646329408,0.12480000000000001,0.0364,0.13,6.72,1.25,6.8352688316,6.3699200000000005,1.5845600000000002,6.5640468615,0.76992,0.22456,0.802,5.6,1.3599999999999999,5.7627771083
2020-04-14 09:30:00,6.84608,1.31844,6.9718789003,0.16608,0.048440000000000004,0.17300000000000001,6.68,1.27,6.799654403,6.42424,1.65832,6.634823645,0.7142400000000001,0.20832,0.744,5.71,1.45,5.8912307712
2020-04-14 10:00:00,6.8672,1.4846,7.0258432234,0.1872,0.0546,0.195,6.68,1.43,6.8313468657000005,6.31304,1.72672,6.5449244456999995,0.74304,0.21672000000000002,0.774,5.57,1.51,5.7710484316
2020-04-14 10:30:00,6.5648800000000005,1.42684,6.7181486884,0.19488000000000003,0.05684,0.203,6.37,1.37,6.5156580635,6.41496,1.72728,6.6434334497,0.7449600000000001,0.21728000000000003,0.776,5.67,1.51,5.8676230281
2020-04-14 11:00:00,6.26728,1.58504,6.464607521,0.25728,0.07504000000000001,0.268,6.01,1.51,6.1967894913,6.53752,1.75136,6.7680447398,0.82752,0.24136000000000002,0.862,5.71,1.51,5.9062847883
2020-04-14 11:30:00,6.48936,1.64148,6.6937470672,0.27936,0.08148000000000001,0.291,6.21,1.56,6.4029446351,6.20632,1.66476,6.4257165982,0.7363200000000001,0.21476,0.767,5.47,1.45,5.6589221589
2020-04-14 12:00:00,6.71088,1.68484,6.9191470717,0.29088,0.08484000000000001,0.303,6.42,1.6,6.6163736291,6.3412,1.7816,6.5867227056,0.6912,0.2016,0.72,5.65,1.58,5.8667623098
2020-04-14 12:30:00,5.98856,1.72708,6.2326283541,0.29856000000000005,0.08708,0.311,5.69,1.6400000000000001,5.9216298432,6.57056,1.80308,6.8134687348,0.9705600000000001,0.28308,1.011,5.6,1.52,5.8026200979
2020-04-14 13:00:00,6.02296,1.64128,6.2425833755,0.31296,0.09128000000000001,0.326,5.71,1.55,5.9166375586,6.09856,1.66208,6.3209923272,0.89856,0.26208000000000004,0.936,5.2,1.4,5.3851648071
2020-04-14 13:30:00,5.49624,1.57932,5.7186454515000005,0.30624,0.08932000000000001,0.319,5.19,1.49,5.3996481367,6.15776,1.70768,6.3901626896,0.91776,0.26768000000000003,0.9560000000000001,5.24,1.44,5.4342616794
2020-04-14 14:00:00,5.3476,1.4868000000000001,5.5504414239,0.29760000000000003,0.0868,0.31,5.05,1.4,5.2404675364,5.92112,1.73116,6.1690012968,0.8611200000000001,0.25116,0.897,5.06,1.48,5.2720015175
2020-04-14 14:30:00,5.3832,1.5226000000000002,5.5943858465,0.2832,0.0826,0.295,5.1,1.44,5.299396192,5.85552,1.70036,6.097404251,0.7555200000000001,0.22036000000000003,0.787,5.1,1.48,5.310404881
2020-04-14 15:00:00,5.17648,1.4606400000000002,5.3786071059000005,0.27648,0.08064,0.28800000000000003,4.9,1.38,5.0906188229,5.89104,1.7157200000000001,6.1358004694,0.9110400000000001,0.26572,0.9490000000000001,4.98,1.45,5.1868005553
2020-04-14 15:30:00,4.78152,1.43336,4.991738615,0.25152,0.07336000000000001,0.262,4.53,1.3599999999999999,4.7297462934,5.90064,1.54852,6.1004480655,1.16064,0.33852000000000004,1.209,4.74,1.21,4.8920036795
2020-04-14 16:00:00,4.96752,1.33636,5.1441338435,0.22752000000000003,0.06636,0.23700000000000002,4.74,1.27,4.9071886045,6.05304,1.62172,6.266519688,1.10304,0.32172,1.149,4.95,1.3,5.1178608813
2020-04-14 16:30:00,5.86872,1.27796,6.0062514266,0.19872,0.057960000000000005,0.20700000000000002,5.67,1.22,5.7997672367,6.13352,1.56936,6.3311103608,0.68352,0.19936,0.712,5.45,1.37,5.6195551425
2020-04-14 17:00:00,6.46128,1.04704,6.5455658273,0.16128,0.047040000000000005,0.168,6.3,1.0,6.3788713735,6.41288,1.46584,6.5782761268000005,0.6028800000000001,0.17584000000000002,0.628,5.8100000000000005,1.29,5.9514872091
2020-04-14 17:30:00,6.72904,0.83472,6.7806147804,0.11904,0.03472,0.124,6.61,0.8,6.658235502,6.56952,1.33736,6.7042616894,0.7795200000000001,0.22736,0.812,5.79,1.11,5.895438915
2020-04-14 18:00:00,7.282,0.681,7.3137736498,0.07200000000000001,0.021,0.075,7.21,0.66,7.2401450262000004,6.9276,1.3968,7.0670143625,0.7776000000000001,0.2268,0.81,6.15,1.17,6.260303507
2020-04-14 18:30:00,7.40128,0.5620400000000001,7.4225894808,0.041280000000000004,0.01204,0.043000000000000003,7.36,0.55,7.3805216618,7.13808,1.3844400000000001,7.2710975925,0.83808,0.24444000000000002,0.873,6.3,1.1400000000000001,6.4023120824
2020-04-14 19:00:00,7.07632,0.48476,7.0929046941,0.01632,0.00476,0.017,7.06,0.48,7.0762984674,6.9296,1.3128,7.0528575769,0.9696,0.2828,1.01,5.96,1.03,6.0483468816
2020-04-14 19:30:00,7.64672,0.5019600000000001,7.6631775785,0.00672,0.0019600000000000004,0.007,7.64,0.5,7.6563437749,6.65416,1.19788,6.7611213419,0.6441600000000001,0.18788000000000002,0.671,6.01,1.01,6.0942760029
2020-04-14 20:00:00,7.38384,0.52112,7.4022063738,0.0038400000000000005,0.0011200000000000001,0.004,7.38,0.52,7.3982971014,7.1860800000000005,1.40344,7.3218433198,0.7660800000000001,0.22344000000000003,0.798,6.42,1.18,6.5275416506
2020-04-14 20:30:00,7.11,0.52,7.1289901108,0.0,0.0,0.0,7.11,0.52,7.1289901108,7.18936,1.34148,7.3134441817999996,0.9993600000000001,0.29148,1.041,6.19,1.05,6.278423369
2020-04-14 21:00:00,7.14,0.46,7.1548025829,0.0,0.0,0.0,7.14,0.46,7.1548025829,7.03784,1.26312,7.1502911829,0.8678400000000001,0.25312,0.904,6.17,1.01,6.2521196406
2020-04-14 21:30:00,7.05,0.55,7.0714213564,0.0,0.0,0.0,7.05,0.55,7.0714213564,6.7808,1.2144,6.8886875383,0.7008,0.2044,0.73,6.08,1.01,6.1633189111
2020-04-14 22:00:00,6.46,0.46,6.4763570007,0.0,0.0,0.0,6.46,0.46,6.4763570007,6.58032,1.21176,6.6909620833,0.7603200000000001,0.22176,0.792,5.82,0.99,5.9036005962
2020-04-14 22:30:00,6.02,0.36,6.0307545133,0.0,0.0,0.0,6.02,0.36,6.0307545133,6.48248,1.23364,6.5988191822,0.73248,0.21364000000000002,0.763,5.75,1.02,5.839768831
2020-04-14 23:00:00,5.33,0.36,5.3421437644,0.0,0.0,0.0,5.33,0.36,5.3421437644,5.8696,1.1478,5.9807732778,0.8496,0.24780000000000002,0.885,5.02,0.9,5.1000392155
2020-04-14 23:30:00,4.75,0.25,4.7565743976,0.0,0.0,0.0,4.75,0.25,4.7565743976,5.52376,1.16068,5.6443868222999996,0.8937600000000001,0.26068,0.931,4.63,0.9,4.7166619552
2020-04-15 00:00:00,4.44,0.29,4.4494606415,0.0,0.0,0.0,4.44,0.29,4.4494606415,5.58664,1.28152,5.731739701,0.8966400000000001,0.26152000000000003,0.934,4.69,1.02,4.7996354028
2020-04-15 00:30:00,4.44,0.31,4.4508089152,0.0,0.0,0.0,4.44,0.31,4.4508089152,5.3404,1.2422,5.4829675359,0.8304,0.2422,0.865,4.51,1.0,4.6195346086
2020-04-15 01:00:00,4.4,0.31,4.4109069362,0.0,0.0,0.0,4.4,0.31,4.4109069362,4.94032,1.13176,5.0682977813,0.7603200000000001,0.22176,0.792,4.18,0.91,4.2779083674
2020-04-15 01:30:00,4.4,0.39,4.4172502759,0.0,0.0,0.0,4.4,0.39,4.4172502759,4.83192,1.08056,4.9512686051,0.72192,0.21056000000000002,0.752,4.11,0.87,4.2010712919
2020-04-15 02:00:00,4.75,0.44,4.770335418,0.0,0.0,0.0,4.75,0.44,4.770335418,5.00992,1.12456,5.1345821252,0.76992,0.22456,0.802,4.24,0.9,4.3344665185
2020-04-15 02:30:00,4.77,0.39,4.7859168401000005,0.0,0.0,0.0,4.77,0.39,4.7859168401000005,5.09152,1.13336,5.216136578,0.7315200000000001,0.21336000000000002,0.762,4.36,0.92,4.4560071813
2020-04-15 03:00:00,4.54,0.26,4.5474388396,0.0,0.0,0.0,4.54,0.26,4.5474388396,5.21128,1.20204,5.3481154999000005,0.7612800000000001,0.22204000000000002,0.793,4.45,0.98,4.5566325285
2020-04-15 03:30:00,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,5.22288,1.18584,5.3558091826,0.8428800000000001,0.24584000000000003,0.878,4.38,0.9400000000000001,4.4797321348
2020-04-15 04:00:00,4.3,0.17,4.303359153,0.0,0.0,0.0,4.3,0.17,4.303359153,5.23968,1.22324,5.3805727019,0.7996800000000001,0.23324000000000003,0.833,4.44,0.99,4.5490328642
2020-04-15 04:30:00,4.4,0.28,4.4089000896,0.0,0.0,0.0,4.4,0.28,4.4089000896,4.8676,1.1168,4.9940736879,0.7776000000000001,0.2268,0.81,4.09,0.89,4.1857137981
2020-04-15 05:00:00,4.16,0.24,4.1669173258,0.0,0.0,0.0,4.16,0.24,4.1669173258,5.26784,1.16312,5.3947183800000005,0.8678400000000001,0.25312,0.904,4.4,0.91,4.4931169582
2020-04-15 05:30:00,4.46,0.31,4.4707605617,0.0,0.0,0.0,4.46,0.31,4.4707605617,5.2804,1.2222,5.4199997232,0.8304,0.2422,0.865,4.45,0.98,4.5566325285
2020-04-15 06:00:00,5.1,0.38,5.1141372684,0.0,0.0,0.0,5.1,0.38,5.1141372684,5.16712,1.18916,5.3021911131,0.7171200000000001,0.20916,0.747,4.45,0.98,4.5566325285
2020-04-15 06:30:00,5.67,0.6900000000000001,5.7118298294,0.0,0.0,0.0,5.67,0.6900000000000001,5.7118298294,5.4212,1.2216,5.5571319941,0.6912,0.2016,0.72,4.73,1.02,4.838729172
2020-04-15 07:00:00,6.0448,0.7814,6.0950958155,0.0048000000000000004,0.0014,0.005,6.04,0.78,6.0901559914,5.63688,1.25784,5.7755153536,0.7468800000000001,0.21784,0.778,4.89,1.04,4.9993699603
2020-04-15 07:30:00,6.57824,0.8653200000000001,6.6349092081,0.018240000000000003,0.00532,0.019,6.5600000000000005,0.86,6.6161318004,5.97176,1.34468,6.1212810587,0.70176,0.20468000000000003,0.731,5.27,1.1400000000000001,5.3918920612
2020-04-15 08:00:00,6.83456,0.97008,6.9030620452,0.03456,0.01008,0.036000000000000004,6.8,0.96,6.8674303782,6.23064,1.48352,6.4048189982,0.80064,0.23352,0.834,5.43,1.25,5.5720193826
2020-04-15 08:30:00,7.18296,1.09128,7.2653841192,0.07296000000000001,0.02128,0.076,7.11,1.07,7.1900625867,6.3650400000000005,1.48772,6.5365927669,0.8150400000000001,0.23772000000000001,0.849,5.55,1.25,5.689024521
2020-04-15 09:00:00,6.84096,1.05528,6.9218747172,0.12096000000000001,0.035280000000000006,0.126,6.72,1.02,6.7969699131,6.2362400000000004,1.43432,6.3990595559,0.90624,0.26432,0.9440000000000001,5.33,1.17,5.4569038841
2020-04-15 09:30:00,6.68128,1.25704,6.7985036589,0.16128,0.047040000000000005,0.168,6.52,1.21,6.6313271673,6.46208,1.57144,6.6504061229,0.8620800000000001,0.25144,0.898,5.6,1.32,5.7534685191
2020-04-15 10:00:00,7.25104,1.34572,7.3748588732,0.19104000000000002,0.055720000000000006,0.199,7.06,1.29,7.1768865116,6.2768,1.5774,6.471971029,0.6768000000000001,0.19740000000000002,0.705,5.6,1.38,5.7675298005
2020-04-15 10:30:00,6.37176,1.33468,6.5100457909,0.22176,0.06468,0.231,6.15,1.27,6.279761142,6.56288,1.72084,6.7847390665,0.9628800000000001,0.28084000000000003,1.003,5.6,1.44,5.7821795199
2020-04-15 11:00:00,6.07248,1.42364,6.2371278807,0.25248000000000004,0.07364000000000001,0.263,5.82,1.35,5.9745209013,6.54784,1.77812,6.7849774797,0.98784,0.28812000000000004,1.029,5.5600000000000005,1.49,5.7561879746999995
2020-04-15 11:30:00,6.154,1.517,6.3382178094,0.264,0.077,0.275,5.89,1.44,6.0634726024,6.32384,1.73612,6.5578247156,0.84384,0.24612000000000003,0.879,5.48,1.49,5.6789523682
2020-04-15 12:00:00,5.90976,1.59868,6.1221761654,0.26976,0.07868,0.281,5.64,1.52,5.8412327466,6.28352,1.77936,6.5306007074,0.9235200000000001,0.26936000000000004,0.962,5.36,1.51,5.5686353804
2020-04-15 12:30:00,6.23112,1.63616,6.4423501923,0.26112,0.07616,0.272,5.97,1.56,6.1704537921,6.01912,1.67016,6.2465382413,0.78912,0.23016000000000003,0.8220000000000001,5.23,1.44,5.4246198023
2020-04-15 13:00:00,5.7984,1.7312,6.0513218391,0.27840000000000004,0.08120000000000001,0.29,5.52,1.65,5.7613279719,6.03096,1.71528,6.2701406683,0.84096,0.24528000000000003,0.876,5.19,1.47,5.3941635125000005
2020-04-15 13:30:00,5.38896,1.51428,5.5976721769,0.28896000000000005,0.08428000000000001,0.301,5.1,1.43,5.2966876442,5.95712,1.69416,6.1933397129,0.8371200000000001,0.24416000000000002,0.872,5.12,1.45,5.3213626075
2020-04-15 14:00:00,5.1536,1.4098,5.342951338,0.2736,0.07980000000000001,0.28500000000000003,4.88,1.33,5.0579936734,5.79152,1.78836,6.0613476554,0.85152,0.24836000000000003,0.887,4.94,1.54,5.1744758189
2020-04-15 14:30:00,4.9932,1.3926,5.1837612792,0.2832,0.0826,0.295,4.71,1.31,4.8887830797,5.78944,1.76192,6.0516095049,0.8294400000000001,0.24192000000000002,0.864,4.96,1.52,5.1876777078
2020-04-15 15:00:00,4.90208,1.36644,5.0889632146,0.26208000000000004,0.07644000000000001,0.273,4.64,1.29,4.815983804,5.92192,1.74056,6.172413272,0.9619200000000001,0.28056000000000003,1.002,4.96,1.46,5.170415844
2020-04-15 15:30:00,4.88288,1.33084,5.0609932029,0.24288,0.07084,0.253,4.64,1.26,4.8080349416,5.7952,1.6286,6.019691105,0.9552,0.2786,0.995,4.84,1.35,5.0247487499
2020-04-15 16:00:00,5.74272,1.11496,5.8499545981,0.22272000000000003,0.06496,0.232,5.52,1.05,5.6189767752,5.4672,1.5296,5.6771429434,0.5472,0.15960000000000002,0.5700000000000001,4.92,1.37,5.1071812186
2020-04-15 16:30:00,5.70336,1.22348,5.8331139711,0.18336000000000002,0.05348000000000001,0.191,5.52,1.17,5.6426323644,5.88288,1.61084,6.0994329736,0.7228800000000001,0.21084000000000003,0.753,5.16,1.4,5.3465502897
2020-04-15 17:00:00,6.20128,1.09704,6.2975686102,0.16128,0.047040000000000005,0.168,6.04,1.05,6.1305872476,6.40928,1.5610400000000002,6.5966442984,0.68928,0.20104000000000002,0.718,5.72,1.3599999999999999,5.8794557571
2020-04-15 17:30:00,6.64712,0.8341600000000001,6.6992557199,0.11712000000000002,0.03416,0.122,6.53,0.8,6.578822083,6.60792,1.37356,6.7491683784,0.6979200000000001,0.20356000000000002,0.727,5.91,1.17,6.0246991626
2020-04-15 18:00:00,7.05872,0.70296,7.0936366414,0.07872000000000001,0.02296,0.082,6.98,0.68,7.0130449877,6.7842400000000005,1.40832,6.928872751,0.7142400000000001,0.20832,0.744,6.07,1.2,6.1874792929
2020-04-15 18:30:00,7.4103200000000005,0.69176,7.4425381692,0.04032,0.011760000000000001,0.042,7.37,0.68,7.4013039392,6.77352,1.27936,6.8932818889,0.68352,0.19936,0.712,6.09,1.08,6.1850222312
2020-04-15 19:00:00,7.34248,0.52364,7.3611284053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.33,0.52,7.3484215992,6.86864,1.23252,6.9783465807,0.7286400000000001,0.21252000000000001,0.759,6.14,1.02,6.2241465278
2020-04-15 19:30:00,7.27288,0.45084,7.2868402068,0.00288,0.00084,0.003,7.27,0.45,7.2839137831,6.9572,1.2846,7.0748024001,0.9072,0.2646,0.9450000000000001,6.05,1.02,6.1353809988
2020-04-15 20:00:00,7.22,0.39,7.2305255687,0.0,0.0,0.0,7.22,0.39,7.2305255687,6.8228,1.2654,6.9391524699,0.7728,0.22540000000000002,0.805,6.05,1.04,6.1387376553
2020-04-15 20:30:00,6.95,0.36,6.9593174953,0.0,0.0,0.0,6.95,0.36,6.9593174953,6.9508,1.2794,7.0675657054,0.8208000000000001,0.2394,0.855,6.13,1.04,6.2175959985
2020-04-15 21:00:00,7.51,0.08,7.5104260864,0.0,0.0,0.0,7.51,0.08,7.5104260864,6.45312,1.05716,6.5391394694,0.5731200000000001,0.16716,0.597,5.88,0.89,5.9469740205
2020-04-15 21:30:00,8.03,-0.33,8.0367779613,0.0,0.0,0.0,8.03,-0.33,8.0367779613,5.93216,0.91688,6.0025987039,0.09216,0.02688,0.096,5.84,0.89,5.9074275281
2020-04-15 22:00:00,7.66,-0.42,7.6715057192,0.0,0.0,0.0,7.66,-0.42,7.6715057192,5.51088,0.8848400000000001,5.5814639836,0.05088,0.01484,0.053,5.46,0.87,5.528878729
2020-04-15 22:30:00,7.25,-0.45,7.2639520924,0.0,0.0,0.0,7.25,-0.45,7.2639520924,5.49856,0.96708,5.5829567256,0.05856000000000001,0.01708,0.061,5.44,0.9500000000000001,5.5223274079
2020-04-15 23:00:00,6.82,-0.5,6.8383038833,0.0,0.0,0.0,6.82,-0.5,6.8383038833,4.9528,0.9654,5.0460108006,0.0528,0.0154,0.055,4.9,0.9500000000000001,4.9912423303
2020-04-15 23:30:00,6.41,-0.43,6.4244065874,0.0,0.0,0.0,6.41,-0.43,6.4244065874,4.852,1.001,4.9541805579,0.07200000000000001,0.021,0.075,4.78,0.98,4.8794261958
2020-04-16 00:00:00,5.95,-0.55,5.9753660976,0.0,0.0,0.0,5.95,-0.55,5.9753660976,4.57048,0.9676400000000001,4.671789229,0.060480000000000006,0.017640000000000003,0.063,4.51,0.9500000000000001,4.6089695161
2020-04-16 00:30:00,5.8100000000000005,-0.49,5.8306260384,0.0,0.0,0.0,5.8100000000000005,-0.49,5.8306260384,4.25352,0.9543600000000001,4.3592700536,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.17,0.93,4.2724466059
2020-04-16 01:00:00,5.61,-0.5700000000000001,5.6388828681,0.0,0.0,0.0,5.61,-0.5700000000000001,5.6388828681,4.1092,0.9306000000000001,4.2132577657,0.13920000000000002,0.040600000000000004,0.145,3.9699999999999998,0.89,4.0685378209
2020-04-16 01:30:00,5.63,-0.5,5.6521588796,0.0,0.0,0.0,5.63,-0.5,5.6521588796,4.38024,0.93132,4.4781535704,0.21024,0.061320000000000006,0.219,4.17,0.87,4.2597887272
2020-04-16 02:00:00,5.78,-0.53,5.804248444,0.0,0.0,0.0,5.78,-0.53,5.804248444,4.3488,0.9184,4.4447182138,0.26880000000000004,0.0784,0.28,4.08,0.84,4.1655731899
2020-04-16 02:30:00,5.82,-0.49,5.8405907235,0.0,0.0,0.0,5.82,-0.49,5.8405907235,4.44848,0.95664,4.5501796009,0.22848000000000002,0.06664,0.23800000000000002,4.22,0.89,4.3128296975
2020-04-16 03:00:00,5.63,-0.53,5.6548916877,0.0,0.0,0.0,5.63,-0.53,5.6548916877,4.39088,0.9998400000000001,4.5032773843000005,0.17088,0.04984,0.178,4.22,0.9500000000000001,4.3256097836
2020-04-16 03:30:00,5.67,-0.51,5.6928903028,0.0,0.0,0.0,5.67,-0.51,5.6928903028,4.2768,0.9824,4.3881804885,0.07680000000000001,0.0224,0.08,4.2,0.96,4.308317537
2020-04-16 04:00:00,5.23,-0.34,5.2410399731,0.0,0.0,0.0,5.23,-0.34,5.2410399731,4.3976,1.0118,4.5124965374,0.1776,0.051800000000000006,0.185,4.22,0.96,4.3278170017
2020-04-16 04:30:00,4.39,0.28,4.3989203221,0.0,0.0,0.0,4.39,0.28,4.3989203221,4.9249600000000004,1.15728,5.0591034779,0.7449600000000001,0.21728000000000003,0.776,4.18,0.9400000000000001,4.2843902717
2020-04-16 05:00:00,4.23,0.25,4.2373812668,0.0,0.0,0.0,4.23,0.25,4.2373812668,4.90392,1.17156,5.041922669,0.7939200000000001,0.23156000000000002,0.8270000000000001,4.11,0.9400000000000001,4.2161238122
2020-04-16 05:30:00,4.43,0.28,4.4388399385,0.0,0.0,0.0,4.43,0.28,4.4388399385,4.95528,1.11904,5.0800640153,0.7852800000000001,0.22904000000000002,0.8180000000000001,4.17,0.89,4.2639183857
2020-04-16 06:00:00,4.59,0.32,4.6011411628,0.0,0.0,0.0,4.59,0.32,4.6011411628,5.29056,1.25308,5.4369324623,0.9705600000000001,0.28308,1.011,4.32,0.97,4.4275614056
2020-04-16 06:30:00,4.91096,0.7602800000000001,4.9694621238,0.0009600000000000001,0.00028000000000000003,0.001,4.91,0.76,4.9684705896,5.97512,1.51316,6.163741737,1.24512,0.36316000000000004,1.297,4.73,1.15,4.8677921073
2020-04-16 07:00:00,5.3948,0.7914,5.4525389499,0.0048000000000000004,0.0014,0.005,5.39,0.79,5.4475866216,6.22104,1.52072,6.4042117392,1.27104,0.37072000000000005,1.324,4.95,1.15,5.0818303789
2020-04-16 07:30:00,6.02728,0.9150400000000001,6.096343363,0.01728,0.00504,0.018000000000000002,6.01,0.91,6.0785031052,6.20488,1.52184,6.3887817931,1.03488,0.30184,1.078,5.17,1.22,5.3119958583999995
2020-04-16 08:00:00,6.24936,0.87148,6.3098318361,0.039360000000000006,0.01148,0.041,6.21,0.86,6.2692663048,6.326,1.6280000000000001,6.5321252284,1.056,0.308,1.1,5.27,1.32,5.4327985422000005
2020-04-16 08:30:00,6.85352,1.07436,6.9372174393,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.77,1.05,6.8509415411,6.23816,1.49988,6.4159395415,0.7881600000000001,0.22988000000000003,0.8210000000000001,5.45,1.27,5.5960164403
2020-04-16 09:00:00,6.78904,1.22472,6.8986232829,0.11904,0.03472,0.124,6.67,1.19,6.7753228705,6.3156,1.5458,6.5020228391,0.7056,0.2058,0.735,5.61,1.34,5.7678158778
2020-04-16 09:30:00,6.34992,1.34956,6.4917483161,0.16992000000000002,0.04956000000000001,0.177,6.18,1.3,6.3152513806,6.13688,1.64784,6.3542641431,0.7468800000000001,0.21784,0.778,5.39,1.43,5.5764684165
2020-04-16 10:00:00,6.2891200000000005,1.26516,6.4151118618,0.18912,0.05516000000000001,0.197,6.1,1.21,6.2188503761,6.09736,1.6604800000000002,6.3194139602,0.6873600000000001,0.20048000000000002,0.716,5.41,1.46,5.6035435217
2020-04-16 10:30:00,6.04696,1.27328,6.1795604374,0.21696000000000001,0.06328,0.226,5.83,1.21,5.9542421852,5.48504,1.46272,5.6767256055,0.6950400000000001,0.20272,0.724,4.79,1.26,4.9529486167000005
2020-04-16 11:00:00,5.8952,1.4586000000000001,6.0729644326,0.23520000000000002,0.06860000000000001,0.245,5.66,1.3900000000000001,5.8281815346,5.8012,1.5916000000000001,6.0155724582,0.6912,0.2016,0.72,5.11,1.3900000000000001,5.2956774826
2020-04-16 11:30:00,5.8808,1.5844,6.090495218,0.22080000000000002,0.0644,0.23,5.66,1.52,5.8605460496,6.19088,1.76984,6.4388918922,0.65088,0.18984,0.678,5.54,1.58,5.760902707
2020-04-16 12:00:00,5.47304,1.59672,5.701200014,0.26304,0.07672000000000001,0.274,5.21,1.52,5.4272000147,6.57744,1.9409200000000002,6.8578340167,0.9974400000000001,0.29092,1.039,5.58,1.65,5.8188400906
2020-04-16 12:30:00,5.54768,1.6222400000000001,5.7800013841,0.24768,0.07224000000000001,0.258,5.3,1.55,5.5220014488,6.56392,1.86156,6.8227891218,1.03392,0.30156000000000005,1.077,5.53,1.56,5.7458245709
2020-04-16 13:00:00,5.93488,1.7068400000000001,6.1754435792,0.19488000000000003,0.05684,0.203,5.74,1.65,5.9724450604,6.69336,1.85348,6.9452470222,1.14336,0.33348000000000005,1.191,5.55,1.52,5.7543809398
2020-04-16 13:30:00,5.65792,1.7135600000000002,5.9117126622,0.21792000000000003,0.06356,0.227,5.44,1.65,5.6847251473,6.2328,1.7254,6.4672096765,1.0128,0.2954,1.055,5.22,1.43,5.4123285192
2020-04-16 14:00:00,5.76296,1.41628,5.9344382211,0.19296000000000002,0.056280000000000004,0.201,5.57,1.3599999999999999,5.7336288684,6.21816,1.69988,6.4463249841,0.7881600000000001,0.22988000000000003,0.8210000000000001,5.43,1.47,5.6254599812
2020-04-16 14:30:00,5.35928,1.69104,5.6197418446,0.20928000000000002,0.061040000000000004,0.218,5.15,1.63,5.4017959976,6.19416,1.70788,6.425299386,0.8841600000000001,0.25788,0.921,5.31,1.45,5.5044164087
2020-04-16 15:00:00,5.41512,1.63816,5.6574811356,0.16512000000000002,0.04816,0.17200000000000001,5.25,1.5899999999999999,5.4854899508,6.4840800000000005,1.77244,6.7219667509,1.17408,0.34244,1.223,5.31,1.43,5.4991817573
2020-04-16 15:30:00,5.63976,1.4936800000000001,5.8342071269,0.14976,0.043680000000000004,0.156,5.49,1.45,5.6782567748,6.18696,1.59828,6.3900683095,1.05696,0.30828,1.101,5.13,1.29,5.2897069862
2020-04-16 16:00:00,5.56496,1.40228,5.7389170581,0.14496,0.042280000000000005,0.151,5.42,1.3599999999999999,5.5880229062,6.01712,1.56916,6.2183596068,0.9571200000000001,0.27916,0.997,5.06,1.29,5.2218483318
2020-04-16 16:30:00,5.88112,1.30116,6.0233370983,0.14112000000000002,0.04116,0.147,5.74,1.26,5.8766657213,5.96488,1.45184,6.139025395,0.79488,0.23184000000000002,0.8280000000000001,5.17,1.22,5.3119958583999995
2020-04-16 17:00:00,6.06608,1.11844,6.1683251049,0.16608,0.048440000000000004,0.17300000000000001,5.9,1.07,5.9962404888,6.29576,1.47168,6.4654803379,0.7257600000000001,0.21168,0.756,5.57,1.26,5.7107355043
2020-04-16 17:30:00,6.71256,0.82408,6.7629556852,0.08256000000000001,0.02408,0.08600000000000001,6.63,0.8,6.6780910446,6.57544,1.35492,6.7135846908,0.80544,0.23492000000000002,0.839,5.77,1.12,5.8776951265
2020-04-16 18:00:00,6.8376,0.6368,6.8671892358,0.057600000000000005,0.016800000000000002,0.06,6.78,0.62,6.8082890655,7.28152,1.5083600000000001,7.4361067367,1.09152,0.31836000000000003,1.137,6.19,1.19,6.3033483166
2020-04-16 18:30:00,7.02744,0.5509200000000001,7.0490017591,0.03744,0.010920000000000001,0.039,6.99,0.54,7.0108273406,7.2404,1.4372,7.3816621434,0.9504,0.2772,0.99,6.29,1.16,6.3960691053
2020-04-16 19:00:00,7.08632,0.7147600000000001,7.1222758301,0.01632,0.00476,0.017,7.07,0.71,7.1055612023,6.95712,1.36916,7.0905654076,0.7171200000000001,0.20916,0.747,6.24,1.16,6.3469047574
2020-04-16 19:30:00,7.02384,0.76112,7.0649580324,0.0038400000000000005,0.0011200000000000001,0.004,7.02,0.76,7.0610197564,6.99928,1.36104,7.1303822057,0.68928,0.20104000000000002,0.718,6.31,1.16,6.415738461
2020-04-16 20:00:00,7.02,0.81,7.0665762573,0.0,0.0,0.0,7.02,0.81,7.0665762573,7.00408,1.42244,7.1470603887,0.69408,0.20244,0.723,6.31,1.22,6.4268577081
2020-04-16 20:30:00,7.02,0.52,7.0392329128,0.0,0.0,0.0,7.02,0.52,7.0392329128,6.8464,1.3402,6.9763406597,0.6864,0.20020000000000002,0.715,6.16,1.1400000000000001,6.2645989497
2020-04-16 21:00:00,6.86,0.49,6.8774777353,0.0,0.0,0.0,6.86,0.49,6.8774777353,6.6251999999999995,1.2386,6.7399855341,0.7152000000000001,0.2086,0.745,5.91,1.03,5.9990832633
2020-04-16 21:30:00,6.57,0.54,6.5921544278,0.0,0.0,0.0,6.57,0.54,6.5921544278,6.49984,1.12412,6.5963297219,0.69984,0.20412000000000002,0.729,5.8,0.92,5.8725122392
