Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-16 22:00:00,6.15,0.44,6.1657197471,0.0,0.0,0.0,6.15,0.44,6.1657197471,6.32288,1.15084,6.4267600080000005,0.7228800000000001,0.21084000000000003,0.753,5.6,0.9400000000000001,5.6783448293
2020-04-16 22:30:00,5.75,0.5,5.7716981903,0.0,0.0,0.0,5.75,0.5,5.7716981903,5.8144,1.1342,5.9239899561,0.7344,0.2142,0.765,5.08,0.92,5.1626349861
2020-04-16 23:00:00,5.15,0.52,5.1761858545,0.0,0.0,0.0,5.15,0.52,5.1761858545,5.88688,1.27284,6.0229127339,0.8668800000000001,0.25284,0.903,5.02,1.02,5.1225774762
2020-04-16 23:30:00,4.67,0.44,4.6906822531,0.0,0.0,0.0,4.67,0.44,4.6906822531,5.50456,1.14508,5.6224006439,0.8745600000000001,0.25508000000000003,0.911,4.63,0.89,4.714764045
2020-04-17 00:00:00,4.29,0.27,4.2984881063,0.0,0.0,0.0,4.29,0.27,4.2984881063,5.20512,1.2181600000000001,5.3457635563,0.88512,0.25816,0.922,4.32,0.96,4.4253813395
2020-04-17 00:30:00,4.15,0.29,4.1601201906,0.0,0.0,0.0,4.15,0.29,4.1601201906,5.10064,1.29352,5.2621024695,0.80064,0.23352,0.834,4.3,1.06,4.4287244213
2020-04-17 01:00:00,3.81,0.42,3.8330797018,0.0,0.0,0.0,3.81,0.42,3.8330797018,5.14024,1.32632,5.3085960479,1.05024,0.30632000000000004,1.094,4.09,1.02,4.2152698609
2020-04-17 01:30:00,3.93,0.5,3.9616789370000003,0.0,0.0,0.0,3.93,0.5,3.9616789370000003,4.85072,1.22396,5.0027555007,0.87072,0.25396,0.907,3.98,0.97,4.0964985048
2020-04-17 02:00:00,4.29,0.47000000000000003,4.3156691254,0.0,0.0,0.0,4.29,0.47000000000000003,4.3156691254,4.97128,1.28204,5.1339313786,0.7612800000000001,0.22204000000000002,0.793,4.21,1.06,4.3413937854
2020-04-17 02:30:00,4.29,0.55,4.3251127153,0.0,0.0,0.0,4.29,0.55,4.3251127153,4.85304,1.19672,4.9984133483,0.74304,0.21672000000000002,0.774,4.11,0.98,4.2252218877
2020-04-17 03:00:00,4.01,0.36,4.0261271714,0.0,0.0,0.0,4.01,0.36,4.0261271714,5.0428,1.2854,5.2040450613,0.7728,0.22540000000000002,0.805,4.27,1.06,4.3996022546999995
2020-04-17 03:30:00,3.87,0.33,3.884044284,0.0,0.0,0.0,3.87,0.33,3.884044284,4.98256,1.24408,5.1355271589,0.80256,0.23408,0.836,4.18,1.01,4.3002906878000005
2020-04-17 04:00:00,3.7800000000000002,0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,0.33,3.7943774193,5.1324,1.3032,5.2952676986,0.9024000000000001,0.2632,0.9400000000000001,4.23,1.04,4.3559729108
2020-04-17 04:30:00,3.33,0.29,3.3426037754999998,0.0,0.0,0.0,3.33,0.29,3.3426037754999998,5.1488,1.2884,5.3075527317,1.2288000000000001,0.3584,1.28,3.92,0.93,4.0288087569
2020-04-17 05:00:00,3.63,0.34,3.6458880948,0.0,0.0,0.0,3.63,0.34,3.6458880948,4.9888,1.2784,5.1499933981,0.9888,0.2884,1.03,4.0,0.99,4.1206916895
2020-04-17 05:30:00,3.94,0.37,3.9573349618,0.0,0.0,0.0,3.94,0.37,3.9573349618,5.0752,1.2686,5.2313479143,0.9552,0.2786,0.995,4.12,0.99,4.2372750678
2020-04-17 06:00:00,4.26,0.28,4.269191961,0.0,0.0,0.0,4.26,0.28,4.269191961,5.24728,1.3600400000000001,5.4206693498,0.85728,0.25004000000000004,0.893,4.39,1.11,4.5281563577
2020-04-17 06:30:00,4.82,0.67,4.8663435966,0.0,0.0,0.0,4.82,0.67,4.8663435966,5.3124,1.3382,5.4783549538,0.7824,0.22820000000000001,0.8150000000000001,4.53,1.11,4.6640111492
2020-04-17 07:00:00,5.20192,0.7405600000000001,5.2543696863000005,0.0019200000000000003,0.0005600000000000001,0.002,5.2,0.74,5.2523899322,5.59584,1.44212,5.778679382,0.7958400000000001,0.23212000000000002,0.8290000000000001,4.8,1.21,4.9501616135
2020-04-17 07:30:00,5.7828800000000005,0.60084,5.8140097867,0.00288,0.00084,0.003,5.78,0.6000000000000001,5.8110584234000004,5.87112,1.39616,6.0348415721,0.7411200000000001,0.21616000000000002,0.772,5.13,1.18,5.2639623859
2020-04-17 08:00:00,6.07864,0.7825200000000001,6.1288010084,0.00864,0.00252,0.009000000000000001,6.07,0.78,6.1199101301,6.24928,1.61604,6.4548497891,0.8092800000000001,0.23604000000000003,0.843,5.44,1.38,5.6123079032
2020-04-17 08:30:00,6.41496,1.06728,6.5031375812,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.39,1.06,6.4773219775,6.69248,1.75364,6.91842047,0.9724800000000001,0.28364,1.013,5.72,1.47,5.9058699613000005
2020-04-17 09:00:00,6.81896,1.14428,6.9143034501,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.77,1.13,6.8636579169,6.59536,1.74448,6.8221685702,0.73536,0.21448,0.766,5.86,1.53,6.0564428504
2020-04-17 09:30:00,6.56584,1.15212,6.6661559688,0.07584,0.02212,0.079,6.49,1.13,6.5876399416,6.77792,1.82856,7.0202443832,0.8179200000000001,0.23856000000000002,0.852,5.96,1.5899999999999999,6.168443888
2020-04-17 10:00:00,6.58888,1.31884,6.7195742871,0.09888000000000001,0.02884,0.10300000000000001,6.49,1.29,6.6169630496,6.86792,1.86356,7.1162617293,0.9379200000000001,0.27356,0.977,5.93,1.5899999999999999,6.1394625172
2020-04-17 10:30:00,6.41456,1.54508,6.5980188087,0.15456,0.04508,0.161,6.26,1.5,6.4372043621,6.78896,1.84928,7.0363210842,0.8889600000000001,0.25928,0.926,5.9,1.5899999999999999,6.1104909786
2020-04-17 11:00:00,6.83408,1.47744,6.9919581234,0.09408000000000001,0.027440000000000003,0.098,6.74,1.45,6.8942077137,6.26176,1.72968,6.4962628641,0.82176,0.23968000000000003,0.856,5.44,1.49,5.6403634635
2020-04-17 11:30:00,7.2124,1.5482,7.3766955338999995,0.062400000000000004,0.0182,0.065,7.15,1.53,7.3118670666,6.58768,1.75224,6.8167347609,0.7276800000000001,0.21224,0.758,5.86,1.54,6.0589768113
2020-04-17 12:00:00,7.10088,1.25484,7.21090287,0.05088,0.01484,0.053,7.05,1.24,7.1582190523,7.40888,1.84884,7.6360796355,1.05888,0.30884,1.103,6.35,1.54,6.5340722371
2020-04-17 12:30:00,7.94688,1.3478400000000001,8.0603706118,0.02688,0.007840000000000001,0.028,7.92,1.34,8.0325587455,7.27544,1.73492,7.4794367836,0.80544,0.23492000000000002,0.839,6.47,1.5,6.641603722
2020-04-17 13:00:00,8.22824,1.34532,8.3374947916,0.018240000000000003,0.00532,0.019,8.21,1.34,8.3186357055,7.08848,1.53664,7.2531242372,0.7084800000000001,0.20664000000000002,0.738,6.38,1.33,6.517154287
2020-04-17 13:30:00,7.63032,1.31176,7.7422540387000005,0.04032,0.011760000000000001,0.042,7.59,1.3,7.7005259561,7.16624,1.52932,7.3276063895,0.78624,0.22932000000000002,0.8190000000000001,6.38,1.3,6.5110982177
2020-04-17 14:00:00,7.46168,1.35924,7.5844710956,0.03168,0.00924,0.033,7.43,1.35,7.5516488266,7.19152,1.68836,7.3870507918,0.85152,0.24836000000000003,0.887,6.34,1.44,6.5014767553
2020-04-17 14:30:00,7.33072,1.3589600000000002,7.4556172112,0.030720000000000004,0.008960000000000001,0.032,7.3,1.35,7.4237793609,7.1972,1.8096,7.4212087964,0.7872,0.2296,0.8200000000000001,6.41,1.58,6.6018557997
2020-04-17 15:00:00,6.99608,1.01344,7.0691014988,0.04608,0.01344,0.048,6.95,1.0,7.0215738976,7.21728,1.6900400000000002,7.4125141349,0.85728,0.25004000000000004,0.893,6.36,1.44,6.5209815211999995
2020-04-17 15:30:00,6.66816,0.91988,6.7313101994,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.6,0.9,6.6610809934,6.87,1.585,7.0504698425,0.84,0.245,0.875,6.03,1.34,6.1770947864
2020-04-17 16:00:00,6.30664,0.7865200000000001,6.3554954016,0.05664,0.01652,0.059000000000000004,6.25,0.77,6.2972533695,7.19552,1.63536,7.3790182545,1.11552,0.32536000000000004,1.162,6.08,1.31,6.2195257054
2020-04-17 16:30:00,6.67256,0.7540800000000001,6.7150348919,0.08256000000000001,0.02408,0.08600000000000001,6.59,0.73,6.6303091934000005,6.81072,1.4439600000000001,6.9621065347,0.87072,0.25396,0.907,5.94,1.19,6.0580277319
2020-04-17 17:00:00,6.81048,0.70764,6.8471448210000005,0.060480000000000006,0.017640000000000003,0.063,6.75,0.6900000000000001,6.7851750162,6.87056,1.51308,7.0351976376,0.7305600000000001,0.21308000000000002,0.761,6.14,1.3,6.276113447
2020-04-17 17:30:00,7.13744,0.44092000000000003,7.1510460913,0.03744,0.010920000000000001,0.039,7.1,0.43,7.1130092085,7.4618400000000005,1.5301200000000001,7.6171072856,0.8918400000000001,0.26012,0.929,6.57,1.27,6.6916216271
2020-04-17 18:00:00,7.79576,0.47168000000000004,7.8100163892,0.00576,0.00168,0.006,7.79,0.47000000000000003,7.8041655544,7.51704,1.49872,7.6649887149,0.88704,0.25872,0.924,6.63,1.24,6.7449610822
2020-04-17 18:30:00,8.16,0.6000000000000001,8.1820290882,0.0,0.0,0.0,8.16,0.6000000000000001,8.1820290882,7.7132000000000005,1.4976,7.8572425188,0.8832000000000001,0.2576,0.92,6.83,1.24,6.9416496598
2020-04-17 19:00:00,7.86,0.53,7.8778486911000005,0.0,0.0,0.0,7.86,0.53,7.8778486911000005,7.7024,1.4432,7.8364400081,0.9024000000000001,0.2632,0.9400000000000001,6.8,1.18,6.9016229975000005
2020-04-17 19:30:00,7.32,0.41000000000000003,7.3314732489,0.0,0.0,0.0,7.32,0.41000000000000003,7.3314732489,7.5836,1.5398,7.7383443320000005,0.9936,0.2898,1.035,6.59,1.25,6.7075032613
2020-04-17 20:00:00,7.09,0.41000000000000003,7.1018448307,0.0,0.0,0.0,7.09,0.41000000000000003,7.1018448307,7.4364,1.5152,7.5891946872,1.0464,0.3052,1.09,6.39,1.21,6.5035528752000005
2020-04-17 20:30:00,7.28,0.55,7.3007465372,0.0,0.0,0.0,7.28,0.55,7.3007465372,7.03496,1.37728,7.1685118679,0.7449600000000001,0.21728000000000003,0.776,6.29,1.16,6.3960691053
2020-04-17 21:00:00,6.68,0.44,6.6944753342,0.0,0.0,0.0,6.68,0.44,6.6944753342,7.01528,1.35404,7.1447587643,0.9052800000000001,0.26404,0.9430000000000001,6.11,1.09,6.2064643719
2020-04-17 21:30:00,6.31,0.38,6.3214317998,0.0,0.0,0.0,6.31,0.38,6.3214317998,6.69456,1.23508,6.8075367204,0.8745600000000001,0.25508000000000003,0.911,5.82,0.98,5.9019318871
2020-04-17 22:00:00,5.79,0.26,5.7958347112,0.0,0.0,0.0,5.79,0.26,5.7958347112,6.35952,1.2423600000000001,6.4797340223,0.8995200000000001,0.26236000000000004,0.937,5.46,0.98,5.5472515717
2020-04-17 22:30:00,5.55,0.23,5.5547637213000005,0.0,0.0,0.0,5.55,0.23,5.5547637213000005,6.16672,1.20696,6.283724055,0.84672,0.24696,0.882,5.32,0.96,5.405922678
2020-04-17 23:00:00,5.04,0.23,5.0452452864,0.0,0.0,0.0,5.04,0.23,5.0452452864,6.00912,1.26516,6.1408593047,0.90912,0.26516,0.9470000000000001,5.1,1.0,5.1971145841
2020-04-17 23:30:00,4.52,0.27,4.5280569784,0.0,0.0,0.0,4.52,0.27,4.5280569784,5.69616,1.22388,5.8261583398,1.07616,0.31388000000000005,1.121,4.62,0.91,4.7087684165
2020-04-18 00:00:00,4.19,0.27,4.198690272,0.0,0.0,0.0,4.19,0.27,4.198690272,5.3312,1.1866,5.4616584478,1.0512,0.30660000000000004,1.095,4.28,0.88,4.3695308673
2020-04-18 00:30:00,4.33,0.27,4.3384098469,0.0,0.0,0.0,4.33,0.27,4.3384098469,4.8273600000000005,1.11548,4.9545635731,0.8073600000000001,0.23548000000000002,0.841,4.02,0.88,4.1151913686
2020-04-18 01:00:00,4.25,0.29,4.2598826275,0.0,0.0,0.0,4.25,0.29,4.2598826275,4.97608,1.16844,5.111420957,0.8860800000000001,0.25844,0.923,4.09,0.91,4.1900119332
2020-04-18 01:30:00,4.16,0.31,4.1715344898,0.0,0.0,0.0,4.16,0.31,4.1715344898,5.08896,1.2092800000000001,5.2306664967,0.8889600000000001,0.25928,0.926,4.2,0.9500000000000001,4.306100324
2020-04-18 02:00:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,5.1264,1.1802,5.2604989307,0.9264,0.2702,0.965,4.2,0.91,4.2974527339
2020-04-18 02:30:00,4.07,-0.16,4.073143749,0.0,0.0,0.0,4.07,-0.16,4.073143749,5.22728,1.21004,5.3655058475,1.09728,0.32004000000000005,1.143,4.13,0.89,4.2248076879
2020-04-18 03:00:00,3.89,0.2,3.895137995,0.0,0.0,0.0,3.89,0.2,3.895137995,5.30824,1.21032,5.444473014,1.09824,0.32032000000000005,1.1440000000000001,4.21,0.89,4.3030454332
2020-04-18 03:30:00,3.9699999999999998,0.24,3.9772477921,0.0,0.0,0.0,3.9699999999999998,0.24,3.9772477921,5.05712,1.19916,5.1973500363,0.9571200000000001,0.27916,0.997,4.1,0.92,4.2019519274
2020-04-18 04:00:00,4.0,0.24,4.0071935316,0.0,0.0,0.0,4.0,0.24,4.0071935316,4.91984,1.12912,5.0477457939,0.81984,0.23912000000000003,0.854,4.1,0.89,4.1954856691
2020-04-18 04:30:00,3.79,0.24,3.7975913419,0.0,0.0,0.0,3.79,0.24,3.7975913419,4.91088,1.06984,5.0260620768,0.8908800000000001,0.25984,0.928,4.02,0.81,4.1007926063
2020-04-18 05:00:00,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,5.01656,1.13608,5.1435932965,0.9465600000000001,0.27608000000000005,0.986,4.07,0.86,4.1598677864
2020-04-18 05:30:00,3.8,0.26,3.8088843511,0.0,0.0,0.0,3.8,0.26,3.8088843511,4.77872,1.03796,4.8901457851,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.86,0.77,3.9360513208
2020-04-18 06:00:00,3.62,0.26,3.6293250061,0.0,0.0,0.0,3.62,0.26,3.6293250061,4.81808,0.9794400000000001,4.9166246145,1.19808,0.34944000000000003,1.248,3.62,0.63,3.6744115175000003
2020-04-18 06:30:00,4.04,0.32,4.0526534518,0.0,0.0,0.0,4.04,0.32,4.0526534518,4.98304,0.9517200000000001,5.0731113333,1.10304,0.32172,1.149,3.88,0.63,3.930814165
2020-04-18 07:00:00,4.51,0.28,4.5186834366,0.0,0.0,0.0,4.51,0.28,4.5186834366,4.84896,0.9392800000000001,4.9390950587999995,0.8889600000000001,0.25928,0.926,3.96,0.68,4.0179596812
2020-04-18 07:30:00,4.74,0.22,4.7451027386,0.0,0.0,0.0,4.74,0.22,4.7451027386,5.04872,0.8579600000000001,5.12110037,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.13,0.59,4.171930009
2020-04-18 08:00:00,5.28384,0.26112,5.2902881585,0.0038400000000000005,0.0011200000000000001,0.004,5.28,0.26,5.2863976392,5.22048,0.8926400000000001,5.2962456136,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.32,0.63,4.3656958208
2020-04-18 08:30:00,5.75384,0.26112,5.759762009,0.0038400000000000005,0.0011200000000000001,0.004,5.75,0.26,5.7558752592,5.34784,0.8431200000000001,5.4138936081,0.8678400000000001,0.25312,0.904,4.48,0.59,4.5186834366
2020-04-18 09:00:00,5.99576,0.29168000000000005,6.0028505895,0.00576,0.00168,0.006,5.99,0.29,5.9970159246,5.82536,0.9344800000000001,5.8998366079,0.9753600000000001,0.28448,1.016,4.85,0.65,4.8933628519
2020-04-18 09:30:00,6.60288,0.43084000000000006,6.6169212932,0.00288,0.00084,0.003,6.6,0.43,6.6139927427,5.94448,0.8846400000000001,6.0099442926,0.8044800000000001,0.23464000000000002,0.838,5.14,0.65,5.1809362088
2020-04-18 10:00:00,6.8357600000000005,0.37168,6.8458571998,0.00576,0.00168,0.006,6.83,0.37,6.8400146199,6.12528,0.87904,6.1880341305,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.34,0.65,5.3794144663
2020-04-18 10:30:00,7.06728,0.5650400000000001,7.0898319303,0.01728,0.00504,0.018000000000000002,7.05,0.56,7.0722061622,6.18736,0.8504800000000001,6.245537607,0.6873600000000001,0.20048000000000002,0.716,5.5,0.65,5.538275905
2020-04-18 11:00:00,7.03304,0.46672,7.0485090055,0.02304,0.00672,0.024,7.01,0.46,7.025076512,6.45512,0.9381600000000001,6.5229378657,0.88512,0.25816,0.922,5.57,0.68,5.6113545602
2020-04-18 11:30:00,6.81592,0.42756000000000005,6.8293171694,0.025920000000000002,0.007560000000000001,0.027,6.79,0.42,6.8029772894,6.61824,1.01532,6.6956684058,0.9782400000000001,0.28532,1.019,5.64,0.73,5.6870466852
2020-04-18 12:00:00,6.744,0.307,6.7509840024,0.024,0.007,0.025,6.72,0.30000000000000004,6.7266930954,6.78496,1.03728,6.8637913721,0.9849600000000001,0.28728000000000004,1.026,5.8,0.75,5.8482903485
2020-04-18 12:30:00,6.71072,0.35896000000000006,6.7203136236,0.030720000000000004,0.008960000000000001,0.032,6.68,0.35000000000000003,6.6891628774,6.8468800000000005,1.05284,6.9273543146000005,1.10688,0.32284,1.153,5.74,0.73,5.7862336628
2020-04-18 13:00:00,7.00688,0.35784000000000005,7.0160114595,0.02688,0.007840000000000001,0.028,6.98,0.35000000000000003,6.9887695627,6.66352,0.9993600000000001,6.7380426832,0.9235200000000001,0.26936000000000004,0.962,5.74,0.73,5.7862336628
2020-04-18 13:30:00,7.09112,0.32616,7.0986169921,0.021120000000000003,0.0061600000000000005,0.022,7.07,0.32,7.0772381619,6.43824,0.9053200000000001,6.5015797003,0.73824,0.21532,0.769,5.7,0.6900000000000001,5.7416112721
2020-04-18 14:00:00,6.85784,0.29812000000000005,6.8643167905,0.027840000000000004,0.00812,0.029,6.83,0.29,6.8361538894,6.46064,0.8835200000000001,6.5207727149,0.80064,0.23352,0.834,5.66,0.65,5.6972010672
2020-04-18 14:30:00,6.57688,0.40784000000000004,6.5895131838,0.02688,0.007840000000000001,0.028,6.55,0.4,6.5622023742,6.29848,0.84164,6.3544636438,0.8284800000000001,0.24164000000000002,0.863,5.47,0.6000000000000001,5.5028083739
2020-04-18 15:00:00,6.52592,0.31756,6.5336418788,0.025920000000000002,0.007560000000000001,0.027,6.5,0.31,6.5073881089,6.39168,0.88424,6.452554037,0.8716800000000001,0.25424,0.908,5.52,0.63,5.5558347708
2020-04-18 15:30:00,6.38552,0.30036,6.3925802146,0.03552,0.010360000000000001,0.037,6.35,0.29,6.356618598,6.33328,0.8930400000000001,6.3959327701,0.83328,0.24304,0.868,5.5,0.65,5.538275905
2020-04-18 16:00:00,6.49976,0.29868,6.5066189223,0.02976,0.00868,0.031,6.47,0.29,6.4764959662,6.29984,0.8691200000000001,6.3595089119,0.81984,0.23912000000000003,0.854,5.48,0.63,5.516094633
2020-04-18 16:30:00,6.53552,0.28036,6.5415306618999995,0.03552,0.010360000000000001,0.037,6.5,0.27,6.5056052755,6.44648,0.8856400000000001,6.5070317811,0.87648,0.25564000000000003,0.913,5.57,0.63,5.6055151414
2020-04-18 17:00:00,6.97728,0.23504000000000003,6.9812377126000005,0.01728,0.00504,0.018000000000000002,6.96,0.23,6.9637992504,6.7940000000000005,0.917,6.8556053708,0.984,0.28700000000000003,1.025,5.8100000000000005,0.63,5.8440568101
2020-04-18 17:30:00,7.52208,-0.21356000000000003,7.5251109892,0.022080000000000002,0.00644,0.023,7.5,-0.22,7.5032259729,6.99584,0.88712,7.0518621087,0.9158400000000001,0.26712,0.9540000000000001,6.08,0.62,6.1115300866
2020-04-18 18:00:00,7.71384,0.16112,7.7155224839,0.0038400000000000005,0.0011200000000000001,0.004,7.71,0.16,7.7116600029,7.28256,0.9240800000000001,7.340953889,1.04256,0.30408,1.086,6.24,0.62,6.2707256358
2020-04-18 18:30:00,7.9848,0.28140000000000004,7.9897570051,0.0048000000000000004,0.0014,0.005,7.98,0.28,7.9849107697,7.0144,0.8042,7.0603502038,0.7344,0.2142,0.765,6.28,0.59,6.3076540806
2020-04-18 19:00:00,7.9538400000000005,0.25112,7.9578032145,0.0038400000000000005,0.0011200000000000001,0.004,7.95,0.25,7.9539298463,6.5488800000000005,0.7588400000000001,6.5926980365,0.5788800000000001,0.16884000000000002,0.603,5.97,0.59,5.9990832633
2020-04-18 19:30:00,7.40096,0.28028000000000003,7.4062653072,0.0009600000000000001,0.00028000000000000003,0.001,7.4,0.28,7.4052954026,6.64968,0.78824,6.6962352408,0.6796800000000001,0.19824000000000003,0.708,5.97,0.59,5.9990832633
2020-04-18 20:00:00,7.18,0.25,7.1843510493,0.0,0.0,0.0,7.18,0.25,7.1843510493,6.5564800000000005,0.83064,6.6088874101,0.75648,0.22064000000000003,0.788,5.8,0.61,5.831989369
2020-04-18 20:30:00,6.96,0.23,6.9637992504,0.0,0.0,0.0,6.96,0.23,6.9637992504,6.07472,0.6609600000000001,6.1105720845,0.6547200000000001,0.19096000000000002,0.682,5.42,0.47000000000000003,5.4403400629
2020-04-18 21:00:00,6.68,0.16,6.6819158929,0.0,0.0,0.0,6.68,0.16,6.6819158929,6.17224,0.7173200000000001,6.2137826322,0.64224,0.18732000000000001,0.669,5.53,0.53,5.5553397736
2020-04-18 21:30:00,6.16,0.06,6.1602922009,0.0,0.0,0.0,6.16,0.06,6.1602922009,6.12304,0.72172,6.1654276899,0.86304,0.25172,0.899,5.26,0.47000000000000003,5.2809563528
2020-04-18 22:00:00,5.63,-0.30000000000000004,5.6379872295,0.0,0.0,0.0,5.63,-0.30000000000000004,5.6379872295,6.0856,0.7858,6.1361232875,0.9456,0.2758,0.985,5.14,0.51,5.1652395879
2020-04-18 22:30:00,5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,5.5600000000000005,-0.25,5.5656176656,5.52464,0.6055200000000001,5.5577244984,0.70464,0.20552,0.734,4.82,0.4,4.8365690319
2020-04-18 23:00:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.29584,0.63212,5.3334320095,0.7958400000000001,0.23212000000000002,0.8290000000000001,4.5,0.4,4.5177427992
2020-04-18 23:30:00,4.75,0.22,4.7550920075,0.0,0.0,0.0,4.75,0.22,4.7550920075,4.92984,0.63912,4.9710961367,0.81984,0.23912000000000003,0.854,4.11,0.4,4.1294188453
2020-04-19 00:00:00,4.41,-0.04,4.4101814022,0.0,0.0,0.0,4.41,-0.04,4.4101814022,4.6232,0.6226,4.664933976,0.7632,0.22260000000000002,0.795,3.86,0.4,3.8806700452
2020-04-19 00:30:00,4.24,-0.31,4.2513174429,0.0,0.0,0.0,4.24,-0.31,4.2513174429,4.39576,0.66168,4.4452813634,0.7257600000000001,0.21168,0.756,3.67,0.45,3.6974856322000003
2020-04-19 01:00:00,4.16,-0.29,4.1700959222,0.0,0.0,0.0,4.16,-0.29,4.1700959222,4.31744,0.6709200000000001,4.3692587243,0.7574400000000001,0.22092,0.789,3.56,0.45,3.5883283016
2020-04-19 01:30:00,4.16,-0.29,4.1700959222,0.0,0.0,0.0,4.16,-0.29,4.1700959222,4.23848,0.6266400000000001,4.2845525321,0.7084800000000001,0.20664000000000002,0.738,3.5300000000000002,0.42,3.5548980295
2020-04-19 02:00:00,4.4,-0.16,4.4029081299,0.0,0.0,0.0,4.4,-0.16,4.4029081299,4.4103200000000005,0.64176,4.4567677077,0.7603200000000001,0.22176,0.792,3.65,0.42,3.6740849201
2020-04-19 02:30:00,4.4,-0.1,4.4011362169,0.0,0.0,0.0,4.4,-0.1,4.4011362169,4.38744,0.60092,4.4284009078,0.7574400000000001,0.22092,0.789,3.63,0.38,3.6498356127
2020-04-19 03:00:00,4.09,-0.23,4.096461888,0.0,0.0,0.0,4.09,-0.23,4.096461888,4.38928,0.63604,4.435124102,0.8092800000000001,0.23604000000000003,0.843,3.58,0.4,3.6022770576000003
2020-04-19 03:30:00,3.93,-0.25,3.9379436258,0.0,0.0,0.0,3.93,-0.25,3.9379436258,4.38536,0.6494800000000001,4.4331937246,0.8553600000000001,0.24948,0.891,3.5300000000000002,0.4,3.5525906041
2020-04-19 04:00:00,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,3.66,-0.29,3.6714710948000002,4.48448,0.7296400000000001,4.5434497246,0.9244800000000001,0.26964000000000005,0.963,3.56,0.46,3.5895960776
2020-04-19 04:30:00,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,3.66,-0.29,3.6714710948000002,4.39512,0.71816,4.4534069655,0.88512,0.25816,0.922,3.51,0.46,3.5400141243
2020-04-19 05:00:00,3.66,-0.25,3.6685283153,0.0,0.0,0.0,3.66,-0.25,3.6685283153,4.36056,0.70808,4.4176759501,0.8505600000000001,0.24808000000000002,0.886,3.51,0.46,3.5400141243
2020-04-19 05:30:00,3.64,-0.27,3.65,0.0,0.0,0.0,3.64,-0.27,3.65,3.83384,0.48612000000000005,3.8645364276,0.84384,0.24612000000000003,0.879,2.99,0.24,2.9996166422
2020-04-19 06:00:00,3.59,-0.27,3.6001388862,0.0,0.0,0.0,3.59,-0.27,3.6001388862,3.88464,0.5155200000000001,3.9186973346,0.94464,0.27552000000000004,0.984,2.94,0.24,2.9497796528
2020-04-19 06:30:00,4.12,-0.27,4.1288376088,0.0,0.0,0.0,4.12,-0.27,4.1288376088,3.3424,0.3032,3.3561239548,0.6624,0.1932,0.6900000000000001,2.68,0.11,2.6822565127
2020-04-19 07:00:00,4.14,-0.27,4.1487950058,0.0,0.0,0.0,4.14,-0.27,4.1487950058,3.56712,0.41916000000000003,3.5916625955,0.7171200000000001,0.20916,0.747,2.85,0.21,2.857726369
2020-04-19 07:30:00,4.43096,-0.30972000000000005,4.4417713809,0.0009600000000000001,0.00028000000000000003,0.001,4.43,-0.31,4.4408332551,3.69288,0.060840000000000005,3.6933811339,0.7228800000000001,0.21084000000000003,0.753,2.9699999999999998,-0.15,2.9737854664
2020-04-19 08:00:00,4.66288,-0.25916,4.6700764234,0.00288,0.00084,0.003,4.66,-0.26,4.6672475829,3.95752,0.031360000000000006,3.9576442488,0.82752,0.24136000000000002,0.862,3.13,-0.21,3.1370368184
2020-04-19 08:30:00,5.2348,-0.018600000000000002,5.2348330441,0.0048000000000000004,0.0014,0.005,5.23,-0.02,5.2300382408,4.2256,0.46080000000000004,4.2506507737,0.8256,0.24080000000000001,0.86,3.4,0.22,3.4071102125
2020-04-19 09:00:00,5.28344,-0.17608000000000001,5.2863732748,0.01344,0.003920000000000001,0.014,5.27,-0.18,5.2730731078,4.66816,0.48488000000000003,4.6932745924,0.9081600000000001,0.26488,0.9460000000000001,3.76,0.22,3.7664306711
2020-04-19 09:30:00,4.85136,0.17248000000000002,4.8544251153,0.11136000000000001,0.03248,0.116,4.74,0.14,4.7420670598,4.55872,0.48796000000000006,4.5847609534,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.64,0.22,3.6466422912
2020-04-19 10:00:00,4.62928,0.31104000000000004,4.6397175776,0.20928000000000002,0.061040000000000004,0.218,4.42,0.25,4.4270644902,4.52992,0.51956,4.5596181638,0.88992,0.25956,0.927,3.64,0.26,3.6492739004
2020-04-19 10:30:00,4.73904,0.41972000000000004,4.7575902514,0.23904000000000003,0.06972,0.249,4.5,0.35000000000000003,4.5135905884,4.55464,0.5005200000000001,4.5820591223000005,0.82464,0.24052,0.859,3.73,0.26,3.7390506817
2020-04-19 11:00:00,4.87784,0.44812,4.8983808141,0.26784,0.07812000000000001,0.279,4.61,0.37,4.624824321,4.55368,0.51024,4.5821770372,0.8236800000000001,0.24024,0.858,3.73,0.27,3.7397593505
2020-04-19 11:30:00,4.7432,0.5126000000000001,4.770818064,0.2832,0.0826,0.295,4.46,0.43,4.4806807519,4.54792,0.6085600000000001,4.588455252,0.8179200000000001,0.23856000000000002,0.852,3.73,0.37,3.7483062842
2020-04-19 12:00:00,4.6724,0.5882000000000001,4.7092781825,0.3024,0.0882,0.315,4.37,0.5,4.3985111117,4.69056,0.7280800000000001,4.7467308329,0.8505600000000001,0.24808000000000002,0.886,3.84,0.48,3.8698837192
2020-04-19 12:30:00,4.89104,0.7607200000000001,4.9498451693,0.31104000000000004,0.09072000000000001,0.324,4.58,0.67,4.6287471307,4.97656,0.9310800000000001,5.062910171,0.8265600000000001,0.24108000000000002,0.861,4.15,0.6900000000000001,4.2069704064
2020-04-19 13:00:00,4.7572,0.6896,4.8069220922,0.30720000000000003,0.0896,0.32,4.45,0.6000000000000001,4.4902672526,5.30792,1.11856,5.4244991658,0.8179200000000001,0.23856000000000002,0.852,4.49,0.88,4.5754234777
2020-04-19 13:30:00,4.42968,0.64324,4.4761392516,0.31968,0.09324,0.333,4.11,0.55,4.1466371917,5.14288,1.09584,5.258334337,0.8428800000000001,0.24584000000000003,0.878,4.3,0.85,4.3832065888
2020-04-19 14:00:00,4.11528,0.63904,4.1646010133,0.30528000000000005,0.08904000000000001,0.318,3.81,0.55,3.8494934732,5.29056,1.20808,5.4267377309,0.8505600000000001,0.24808000000000002,0.886,4.44,0.96,4.5425983754
2020-04-19 14:30:00,4.10568,0.61624,4.1516695437,0.29568,0.08624000000000001,0.308,3.81,0.53,3.8466868861,4.94704,1.07372,5.0622207972,0.76704,0.22372000000000003,0.799,4.18,0.85,4.2655480304
2020-04-19 15:00:00,3.96128,0.61204,4.0082829491,0.28128000000000003,0.08204,0.293,3.68,0.53,3.7179698762,4.85736,1.01548,4.9623730008999996,0.8073600000000001,0.23548000000000002,0.841,4.05,0.78,4.124427233
2020-04-19 15:30:00,4.01824,0.6353200000000001,4.0681548889,0.25824,0.07532000000000001,0.269,3.76,0.56,3.8014733985999998,4.77472,0.9259600000000001,4.8636769013,0.7747200000000001,0.22596000000000002,0.807,4.0,0.7000000000000001,4.0607881008
2020-04-19 16:00:00,4.13808,0.49944000000000005,4.1681106511,0.23808,0.06944,0.248,3.9,0.43,3.9236335201,5.06832,0.93576,5.1539804423,0.80832,0.23576000000000003,0.842,4.26,0.7000000000000001,4.3171286754
2020-04-19 16:30:00,4.65928,0.44104000000000004,4.6801075201,0.20928000000000002,0.061040000000000004,0.218,4.45,0.38,4.4661952488,5.6924,1.2282,5.823391881,0.7824,0.22820000000000001,0.8150000000000001,4.91,1.0,5.0107983396
2020-04-19 17:00:00,5.42376,0.39068,5.4378123726,0.17376000000000003,0.05068,0.181,5.25,0.34,5.2609980042,6.0212,1.2316,6.1458675547,0.6912,0.2016,0.72,5.33,1.03,5.4286093984
2020-04-19 17:30:00,6.01344,0.35892,6.0241417812,0.13344,0.03892,0.139,5.88,0.32,5.8887010452,6.18168,1.17924,6.2931529935,0.75168,0.21924000000000002,0.783,5.43,0.96,5.5142089188
2020-04-19 18:00:00,6.20832,0.34576,6.2179407524,0.08832000000000001,0.02576,0.092,6.12,0.32,6.1283603027,6.44128,1.15204,6.5434917437,0.7612800000000001,0.22204000000000002,0.793,5.68,0.93,5.7556320244
2020-04-19 18:30:00,6.51896,0.45428,6.5347692997,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.47,0.44,6.4849441015,6.5160800000000005,1.12344,6.6122171773,0.7660800000000001,0.22344000000000003,0.798,5.75,0.9,5.8200085911
2020-04-19 19:00:00,6.65632,0.32476000000000005,6.6642377659,0.01632,0.00476,0.017,6.64,0.32,6.6477063714,6.50936,1.02148,6.5890203369,0.75936,0.22148,0.791,5.75,0.8,5.8053854308
2020-04-19 19:30:00,6.4448,0.3014,6.451843845,0.0048000000000000004,0.0014,0.005,6.44,0.30000000000000004,6.4469837909,6.39056,1.09308,6.4833695714,0.7305600000000001,0.21308000000000002,0.761,5.66,0.88,5.7280013966
2020-04-19 20:00:00,6.36,0.33,6.3685555662,0.0,0.0,0.0,6.36,0.33,6.3685555662,6.6692,1.2056,6.7772929699,0.7392000000000001,0.2156,0.77,5.93,0.99,6.0120711905
2020-04-19 20:30:00,6.44,0.30000000000000004,6.4469837909,0.0,0.0,0.0,6.44,0.30000000000000004,6.4469837909,6.6556,1.1658,6.7569298502,0.7056,0.2058,0.735,5.95,0.96,6.0269478179
2020-04-19 21:00:00,6.44,0.33,6.448449426,0.0,0.0,0.0,6.44,0.33,6.448449426,6.922,1.071,7.0043647107,0.792,0.231,0.8250000000000001,6.13,0.84,6.1872853498
2020-04-19 21:30:00,6.19,0.14,6.1915829963,0.0,0.0,0.0,6.19,0.14,6.1915829963,6.66376,1.01568,6.7407197835,0.7737600000000001,0.22568000000000002,0.806,5.89,0.79,5.9427434742
2020-04-19 22:00:00,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565,6.63144,1.16792,6.7335008428,0.78144,0.22792,0.8140000000000001,5.85,0.9400000000000001,5.9250400843
2020-04-19 22:30:00,5.41,0.09,5.4107485619,0.0,0.0,0.0,5.41,0.09,5.4107485619,6.12072,1.11896,6.2221607822,0.75072,0.21896000000000002,0.782,5.37,0.9,5.4448966932000005
2020-04-19 23:00:00,4.87,0.23,4.8754281863,0.0,0.0,0.0,4.87,0.23,4.8754281863,5.8668,1.1024,5.9694746838,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.07,0.87,5.1441034204000005
2020-04-19 23:30:00,4.5,0.23,4.5058739441,0.0,0.0,0.0,4.5,0.23,4.5058739441,5.1345600000000005,1.01008,5.2329693292,0.75456,0.22008000000000003,0.786,4.38,0.79,4.4506741062
2020-04-20 00:00:00,4.22,0.23,4.2262631248,0.0,0.0,0.0,4.22,0.23,4.2262631248,5.2924,1.1082,5.4071808736,0.7824,0.22820000000000001,0.8150000000000001,4.51,0.88,4.5950516863
2020-04-20 00:30:00,4.15,0.23,4.1563686073,0.0,0.0,0.0,4.15,0.23,4.1563686073,4.92488,1.08184,5.0423031246,0.79488,0.23184000000000002,0.8280000000000001,4.13,0.85,4.2165625811
2020-04-20 01:00:00,4.07,0.23,4.0764935913,0.0,0.0,0.0,4.07,0.23,4.0764935913,4.846,1.068,4.9622918092,0.8160000000000001,0.23800000000000002,0.85,4.03,0.8300000000000001,4.1145838186
2020-04-20 01:30:00,4.02,0.23,4.0265742263,0.0,0.0,0.0,4.02,0.23,4.0265742263,4.81504,1.04772,4.9277101579,0.8150400000000001,0.23772000000000001,0.849,4.0,0.81,4.0811885524000004
2020-04-20 02:00:00,4.28,0.23,4.2861754514,0.0,0.0,0.0,4.28,0.23,4.2861754514,5.1204,1.0522,5.2273914144999996,0.8304,0.2422,0.865,4.29,0.81,4.365798896
2020-04-20 02:30:00,4.35,0.25,4.3571779858,0.0,0.0,0.0,4.35,0.25,4.3571779858,4.9587200000000005,1.04296,5.0672151721,0.7987200000000001,0.23296000000000003,0.8320000000000001,4.16,0.81,4.2381245852
2020-04-20 03:00:00,4.04,0.25,4.0477277576,0.0,0.0,0.0,4.04,0.25,4.0477277576,5.13128,1.12704,5.2535943505,0.8812800000000001,0.25704000000000005,0.918,4.25,0.87,4.3381332391
2020-04-20 03:30:00,3.9,0.27,3.9093349818,0.0,0.0,0.0,3.9,0.27,3.9093349818,4.94552,1.0953600000000001,5.0653708255,0.8755200000000001,0.25536000000000003,0.912,4.07,0.84,4.1557791087
2020-04-20 04:00:00,3.85,-0.04,3.8502077866,0.0,0.0,0.0,3.85,-0.04,3.8502077866,5.05856,1.08208,5.1729997487,0.89856,0.26208000000000004,0.936,4.16,0.8200000000000001,4.2400471695
2020-04-20 04:30:00,3.85,0.13,3.8521941799,0.0,0.0,0.0,3.85,0.13,3.8521941799,4.8684,1.0062,4.9712932925,0.8784000000000001,0.25620000000000004,0.915,3.99,0.75,4.0598768454
2020-04-20 05:00:00,4.0,0.22,4.0060454316,0.0,0.0,0.0,4.0,0.22,4.0060454316,5.00576,1.09668,5.1244843838,0.8457600000000001,0.24668,0.881,4.16,0.85,4.2459510124
2020-04-20 05:30:00,4.07,0.22,4.075941609,0.0,0.0,0.0,4.07,0.22,4.075941609,5.348,1.189,5.4785787391,0.888,0.259,0.925,4.46,0.93,4.5559302014
2020-04-20 06:00:00,4.44,0.29,4.4494606415,0.0,0.0,0.0,4.44,0.29,4.4494606415,5.40128,1.18704,5.5301798886,0.8812800000000001,0.25704000000000005,0.918,4.52,0.93,4.6146830877
2020-04-20 06:30:00,4.95,0.45,4.9704124577,0.0,0.0,0.0,4.95,0.45,4.9704124577,5.66584,1.26712,5.8058019257,0.9158400000000001,0.26712,0.9540000000000001,4.75,1.0,4.8541219597000005
2020-04-20 07:00:00,5.30576,0.26168,5.3122091073,0.00576,0.00168,0.006,5.3,0.26,5.3063735262,5.89936,1.28648,6.0380029149,0.87936,0.25648000000000004,0.916,5.02,1.03,5.1245780314000005
2020-04-20 07:30:00,5.98304,0.43672000000000005,5.9989575761000005,0.02304,0.00672,0.024,5.96,0.43,5.9754916116,6.15128,1.35704,6.2991906782000004,0.8812800000000001,0.25704000000000005,0.918,5.27,1.1,5.3835768779
2020-04-20 08:00:00,6.52896,0.6542800000000001,6.5616614512,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.48,0.64,6.5115282384,6.18864,1.38752,6.3422769413,0.8486400000000001,0.24752000000000002,0.884,5.34,1.1400000000000001,5.4603296604
2020-04-20 08:30:00,6.80408,0.8274400000000001,6.8542075837,0.09408000000000001,0.027440000000000003,0.098,6.71,0.8,6.7575217351,6.3836,1.3948,6.5342035475,0.8736,0.2548,0.91,5.51,1.1400000000000001,5.6266953001
2020-04-20 09:00:00,6.73824,1.19032,6.8425682313,0.13824,0.04032,0.14400000000000002,6.6,1.15,6.6994402751,7.6564,1.2952,7.7651789419,0.8064,0.23520000000000002,0.84,6.85,1.06,6.9315294128
2020-04-20 09:30:00,6.48856,1.27208,6.6120797333,0.17856000000000002,0.05208,0.186,6.31,1.22,6.4268577081,7.76976,1.34868,7.8859437102,0.7497600000000001,0.21868,0.781,7.02,1.13,7.1103656727
2020-04-20 10:00:00,6.37544,1.32992,6.5126739823,0.20544,0.05992000000000001,0.214,6.17,1.27,6.2993491727,7.77456,1.45008,7.9086354828,0.75456,0.22008000000000003,0.786,7.02,1.23,7.1269418406
2020-04-20 10:30:00,6.00808,1.33944,6.1555767236,0.23808,0.06944,0.248,5.77,1.27,5.9081130659,7.6376,1.3968,7.7642761414,0.7776000000000001,0.2268,0.81,6.86,1.17,6.9590588444
2020-04-20 11:00:00,6.04456,1.37008,6.1978887373,0.27456,0.08008000000000001,0.28600000000000003,5.77,1.29,5.9124445029,7.4520800000000005,1.38644,7.5799546305,0.7420800000000001,0.21644000000000002,0.773,6.71,1.17,6.8112407093
2020-04-20 11:30:00,5.63992,1.46456,5.8269746524,0.28992,0.08456000000000001,0.302,5.35,1.38,5.5251153834,7.47608,1.47344,7.6198948549,0.7660800000000001,0.22344000000000003,0.798,6.71,1.25,6.8254377149
2020-04-20 12:00:00,5.562,1.471,5.7532325696,0.312,0.091,0.325,5.25,1.38,5.4283422884,7.59,1.525,7.7416874775,0.84,0.245,0.875,6.75,1.28,6.8702911146000005
2020-04-20 12:30:00,5.4768,1.4424000000000001,5.6635550673,0.3168,0.09240000000000001,0.33,5.16,1.35,5.3336760307,7.4716000000000005,1.4538,7.6117239177,0.8016000000000001,0.2338,0.835,6.67,1.22,6.7806563104
2020-04-20 13:00:00,5.41392,1.44156,5.6025552206,0.31392000000000003,0.09156,0.327,5.1,1.35,5.2756516185,7.4744,1.5792000000000002,7.6394062597,0.8544,0.2492,0.89,6.62,1.33,6.752281096
2020-04-20 13:30:00,5.12024,1.38632,5.3045961958,0.33024000000000003,0.09632,0.34400000000000003,4.79,1.29,4.9606652780000005,7.26576,1.51668,7.422370686,0.8457600000000001,0.24668,0.881,6.42,1.27,6.5444098282
2020-04-20 14:00:00,4.9368,1.5024000000000002,5.1603488254,0.3168,0.09240000000000001,0.33,4.62,1.4100000000000001,4.8303726564,7.19456,1.62508,7.375810369,0.8745600000000001,0.25508000000000003,0.911,6.32,1.37,6.4667843632
2020-04-20 14:30:00,4.96528,1.64904,5.2319535931,0.30528000000000005,0.08904000000000001,0.318,4.66,1.56,4.9141835538,7.11056,1.50808,7.2687253903,0.8505600000000001,0.24808000000000002,0.886,6.26,1.26,6.3855461787
2020-04-20 15:00:00,4.99992,1.55456,5.2360153552,0.28992,0.08456000000000001,0.302,4.71,1.47,4.934065261,6.82576,1.32668,6.9534940426,0.8457600000000001,0.24668,0.881,5.98,1.08,6.0767425484
2020-04-20 15:30:00,5.02072,1.21896,5.1665745712,0.27072,0.07896,0.28200000000000003,4.75,1.1400000000000001,4.8848848502,6.95088,1.33484,7.0778902648,0.77088,0.22484,0.803,6.18,1.11,6.2788932146
2020-04-20 16:00:00,4.99,1.09,5.1076609128,0.24,0.07,0.25,4.75,1.02,4.8582815892,7.15824,1.33032,7.2808070432,0.8582400000000001,0.25032000000000004,0.894,6.3,1.08,6.3919011256000005
2020-04-20 16:30:00,5.5464,0.9702000000000001,5.6306163961,0.2064,0.060200000000000004,0.215,5.34,0.91,5.4169825549,7.35448,1.37464,7.4818454408,0.8044800000000001,0.23464000000000002,0.838,6.55,1.1400000000000001,6.6484659885
2020-04-20 17:00:00,6.12568,0.8112400000000001,6.1791638430999996,0.17568,0.05124,0.183,5.95,0.76,5.9983414374,7.68568,1.36624,7.8061699187,0.77568,0.22624000000000002,0.808,6.91,1.1400000000000001,7.0034063141
2020-04-20 17:30:00,6.83152,0.7083600000000001,6.8681467224,0.13152,0.038360000000000005,0.137,6.7,0.67,6.7334166662,8.16392,1.32156,8.270194109,0.7939200000000001,0.23156000000000002,0.8270000000000001,7.37,1.09,7.4501677833
2020-04-20 18:00:00,7.28024,0.5963200000000001,7.304621277,0.09024,0.026320000000000003,0.094,7.19,0.5700000000000001,7.212558492,8.12008,1.17044,8.2040007923,0.7900800000000001,0.23044,0.8230000000000001,7.33,0.9400000000000001,7.3900270635
2020-04-20 18:30:00,7.25704,0.47372000000000003,7.2724851461,0.047040000000000005,0.013720000000000001,0.049,7.21,0.46,7.2246591615,8.00544,1.08492,8.0786212314,0.80544,0.23492000000000002,0.839,7.2,0.85,7.25
2020-04-20 19:00:00,7.1744,0.3242,7.1817213118,0.014400000000000001,0.004200000000000001,0.015,7.16,0.32,7.1671472707,8.18064,1.08352,8.2520837611,0.80064,0.23352,0.834,7.38,0.85,7.4287885957
2020-04-20 19:30:00,7.76384,0.12112,7.7647847105,0.0038400000000000005,0.0011200000000000001,0.004,7.76,0.12,7.7609277796,7.52392,0.8865600000000001,7.5759725976,0.43392000000000003,0.12656,0.452,7.09,0.76,7.1306170841
2020-04-20 20:00:00,7.50096,0.34028,7.5086744103,0.0009600000000000001,0.00028000000000000003,0.001,7.5,0.34,7.5077027112,7.81536,0.9694800000000001,7.8752614814,0.61536,0.17948000000000003,0.641,7.2,0.79,7.2432106141
2020-04-20 20:30:00,7.32,0.26,7.3246160309,0.0,0.0,0.0,7.32,0.26,7.3246160309,7.93472,0.98096,7.9951275162,0.6547200000000001,0.19096000000000002,0.682,7.28,0.79,7.3227385588
2020-04-20 21:00:00,7.46,0.34,7.4677439699,0.0,0.0,0.0,7.46,0.34,7.4677439699,7.99064,0.9885200000000001,8.051552608,0.68064,0.19852000000000003,0.709,7.31,0.79,7.3525641786
2020-04-20 21:30:00,7.17,0.34,7.1780568401,0.0,0.0,0.0,7.17,0.34,7.1780568401,7.6772,0.9846,7.7400799091,0.6672,0.19460000000000002,0.6950000000000001,7.01,0.79,7.0543745293
2020-04-20 22:00:00,6.59,0.23,6.5940124355,0.0,0.0,0.0,6.59,0.23,6.5940124355,7.22368,0.87524,7.2765100014,0.7036800000000001,0.20524,0.733,6.52,0.67,6.5543344437
2020-04-20 22:30:00,6.12,0.2,6.1232671018,0.0,0.0,0.0,6.12,0.2,6.1232671018,7.05664,0.8615200000000001,7.1090354339,0.65664,0.19152000000000002,0.684,6.4,0.67,6.4349747474
2020-04-20 23:00:00,5.54,0.2,5.5436089328,0.0,0.0,0.0,5.54,0.2,5.5436089328,6.76928,0.87104,6.8250906514,0.68928,0.20104000000000002,0.718,6.08,0.67,6.1168047214
2020-04-20 23:30:00,5.16,0.01,5.1600096899,0.0,0.0,0.0,5.16,0.01,5.1600096899,6.59216,0.81188,6.641966772,0.6921600000000001,0.20188,0.721,5.9,0.61,5.9314500757
2020-04-21 00:00:00,4.74,-0.23,4.745576888,0.0,0.0,0.0,4.74,-0.23,4.745576888,6.1912,0.8116,6.2441694404,0.6912,0.2016,0.72,5.5,0.61,5.5337238818
2020-04-21 00:30:00,4.51,-0.24,4.5163812948,0.0,0.0,0.0,4.51,-0.24,4.5163812948,5.87944,0.7969200000000001,5.9332028619,0.7094400000000001,0.20692000000000002,0.739,5.17,0.59,5.2035564761
2020-04-21 01:00:00,4.36,-0.27,4.368352092,0.0,0.0,0.0,4.36,-0.27,4.368352092,5.6923200000000005,0.81776,5.7507598107,0.7123200000000001,0.20776000000000003,0.742,4.98,0.61,5.017220346
2020-04-21 01:30:00,4.4,-0.21,4.405008513,0.0,0.0,0.0,4.4,-0.21,4.405008513,5.832,0.776,5.8834003773,0.672,0.196,0.7000000000000001,5.16,0.58,5.1924945835
2020-04-21 02:00:00,4.61,-0.21,4.6147806015,0.0,0.0,0.0,4.61,-0.21,4.6147806015,5.92728,0.7750400000000001,5.9777366285,0.73728,0.21504,0.768,5.19,0.56,5.2201245196
2020-04-21 02:30:00,4.61,0.04,4.6101735325,0.0,0.0,0.0,4.61,0.04,4.6101735325,5.80632,0.79476,5.8604603403,0.7363200000000001,0.21476,0.767,5.07,0.58,5.1030677048
2020-04-21 03:00:00,4.36,0.23,4.3660622991,0.0,0.0,0.0,4.36,0.23,4.3660622991,5.86704,0.84372,5.92739587,0.76704,0.22372000000000003,0.799,5.1,0.62,5.1375480533
2020-04-21 03:30:00,4.36,0.23,4.3660622991,0.0,0.0,0.0,4.36,0.23,4.3660622991,5.4348,0.7514000000000001,5.4864973344,0.7248,0.2114,0.755,4.71,0.54,4.7408543534
2020-04-21 04:00:00,4.34,0.23,4.3460901969,0.0,0.0,0.0,4.34,0.23,4.3460901969,5.85704,0.8137200000000001,5.9132950036,0.76704,0.22372000000000003,0.799,5.09,0.59,5.1240804053
2020-04-21 04:30:00,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458,5.69904,0.74972,5.7481420477,0.71904,0.20972000000000002,0.749,4.98,0.54,5.0091915515
2020-04-21 05:00:00,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458,5.67936,0.76148,5.7301816551,0.75936,0.22148,0.791,4.92,0.54,4.9495454337
2020-04-21 05:30:00,4.63,0.15,4.6324291684,0.0,0.0,0.0,4.63,0.15,4.6324291684,5.83536,0.8144800000000001,5.8919270192,0.73536,0.21448,0.766,5.1,0.6000000000000001,5.1351728306
2020-04-21 06:00:00,4.98,0.24,4.9857797784999995,0.0,0.0,0.0,4.98,0.24,4.9857797784999995,5.97744,0.86092,6.0391201511,0.7574400000000001,0.22092,0.789,5.22,0.64,5.2590873733
2020-04-21 06:30:00,5.51096,0.48028000000000004,5.5318486060000005,0.0009600000000000001,0.00028000000000000003,0.001,5.51,0.48,5.5308679247,6.06824,0.8553200000000001,6.128222336,0.73824,0.21532,0.769,5.33,0.64,5.368286505
2020-04-21 07:00:00,5.8948,0.5314,5.9187036587,0.0048000000000000004,0.0014,0.005,5.89,0.53,5.9137974264,6.10864,0.81252,6.162440377,0.7286400000000001,0.21252000000000001,0.759,5.38,0.6000000000000001,5.4133538587
2020-04-21 07:30:00,6.43824,0.53532,6.4604567795,0.018240000000000003,0.00532,0.019,6.42,0.53,6.4418397993,6.54464,0.8555200000000001,6.6003202347,0.70464,0.20552,0.734,5.84,0.65,5.8760616062
2020-04-21 08:00:00,6.66608,0.78344,6.711959535,0.04608,0.01344,0.048,6.62,0.77,6.6646305223999995,7.00512,1.09316,7.0899016213,0.76512,0.22316000000000003,0.797,6.24,0.87,6.3003571327
2020-04-21 08:30:00,6.91736,1.07548,7.0004661702,0.08736000000000001,0.025480000000000003,0.091,6.83,1.05,6.9102387802,7.06592,1.16756,7.1617331562,0.74592,0.21756000000000003,0.777,6.32,0.9500000000000001,6.3910014865
2020-04-21 09:00:00,6.9596,1.2978,7.0795703966,0.1296,0.0378,0.135,6.83,1.26,6.9452501755,7.32176,1.32468,7.4406281052,0.70176,0.20468000000000003,0.731,6.62,1.12,6.7140747687
2020-04-21 09:30:00,6.7428,1.4504000000000001,6.8970292155,0.1728,0.0504,0.18,6.57,1.4,6.717506978,7.33104,1.35572,7.4553419908,0.6710400000000001,0.19572,0.6990000000000001,6.66,1.16,6.7602662669
2020-04-21 10:00:00,6.61256,1.58908,6.8008179655,0.20256000000000002,0.05908000000000001,0.211,6.41,1.53,6.5900682849,7.3281600000000005,1.37488,7.4560193133,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.66,1.18,6.7637267834
2020-04-21 10:30:00,6.32656,1.5960800000000002,6.5247860348,0.22656,0.06608,0.23600000000000002,6.1,1.53,6.2889506279,7.31616,1.3888800000000001,7.4468238062,0.71616,0.20888,0.746,6.6,1.18,6.7046550993
2020-04-21 11:00:00,6.28112,1.59616,6.4807557584,0.26112,0.07616,0.272,6.02,1.52,6.2089290542,7.23984,1.45412,7.3844260576,0.69984,0.20412000000000002,0.729,6.54,1.25,6.6583856902
2020-04-21 11:30:00,6.1832,1.7426,6.4240654573,0.2832,0.0826,0.295,5.9,1.6600000000000001,6.1290782341,6.68896,1.38928,6.8317117035,0.6489600000000001,0.18928,0.676,6.04,1.2,6.1580516399
2020-04-21 12:00:00,5.99528,1.74904,6.2452000128,0.30528000000000005,0.08904000000000001,0.318,5.69,1.6600000000000001,5.9272000135,6.78488,1.48684,6.9458829388000005,0.67488,0.19684000000000001,0.7030000000000001,6.11,1.29,6.2446937475
2020-04-21 12:30:00,6.03816,1.72988,6.2810716442,0.30816000000000004,0.08988,0.321,5.73,1.6400000000000001,5.9600755029,6.87664,1.40152,7.0180079795,0.65664,0.19152000000000002,0.684,6.22,1.21,6.3366000347
2020-04-21 13:00:00,5.89296,1.64128,6.1172524551,0.31296,0.09128000000000001,0.326,5.58,1.55,5.7912779246,7.0556,1.4658,7.2062515221,0.7056,0.2058,0.735,6.35,1.26,6.4738010473
2020-04-21 13:30:00,5.64584,1.64212,5.8798016463,0.31584,0.09212000000000001,0.329,5.33,1.55,5.5508017439,7.00664,1.45152,7.1554115465,0.65664,0.19152000000000002,0.684,6.35,1.26,6.4738010473
2020-04-21 14:00:00,5.4868,1.7924,5.7721462213,0.3168,0.09240000000000001,0.33,5.17,1.7000000000000002,5.4423248709,6.99688,1.58784,7.1747867982,0.7468800000000001,0.21784,0.778,6.25,1.37,6.3983904226
2020-04-21 14:30:00,5.1828,1.7654,5.4752217307,0.2928,0.0854,0.305,4.89,1.6800000000000002,5.1705415577,7.16496,1.60228,7.3419311492,0.8649600000000001,0.25228,0.901,6.3,1.35,6.4430194785
2020-04-21 15:00:00,4.81224,1.59232,5.0688397884,0.28224000000000005,0.08232,0.294,4.53,1.51,4.7750392669,7.2968,1.6124,7.4728257038,1.0368,0.3024,1.08,6.26,1.31,6.39560005
2020-04-21 15:30:00,5.64016,1.43588,5.8200649653,0.26016,0.07588,0.271,5.38,1.3599999999999999,5.5492341814,6.45624,1.34432,6.5947123667,0.42624,0.12432000000000001,0.444,6.03,1.22,6.152178476
2020-04-21 16:00:00,5.54696,1.27328,5.6912219426,0.21696000000000001,0.06328,0.226,5.33,1.21,5.4656198185000004,7.12168,1.40924,7.2597715804,0.75168,0.21924000000000002,0.783,6.37,1.19,6.4802006142
2020-04-21 16:30:00,5.71872,1.18796,5.8408053725,0.19872,0.057960000000000005,0.20700000000000002,5.52,1.13,5.6344742434,7.58016,1.47088,7.721548653,0.86016,0.25088000000000005,0.896,6.72,1.22,6.8298462647000004
2020-04-21 17:00:00,6.71376,0.76068,6.7567157259,0.17376000000000003,0.05068,0.181,6.54,0.71,6.5784268636,7.4508,1.3294000000000001,7.5684691319,0.5808,0.1694,0.605,6.87,1.16,6.9672447926
2020-04-21 17:30:00,7.97864,0.34752000000000005,7.9862047557,0.12864,0.037520000000000005,0.134,7.85,0.31,7.8561186345,7.1288,1.0634,7.2076770877,0.14880000000000002,0.0434,0.155,6.98,1.02,7.05413354
2020-04-21 18:00:00,8.56736,0.33548,8.5739258336,0.08736000000000001,0.025480000000000003,0.091,8.48,0.31,8.4856643818,7.1612,1.0166,7.2329980644,0.0912,0.026600000000000002,0.095,7.07,0.99,7.1389775178
2020-04-21 18:30:00,8.798960000000001,0.26428,8.8029279788,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.75,0.25,8.7535707,7.3868,0.9124,7.4429354424,0.07680000000000001,0.0224,0.08,7.31,0.89,7.3639799022
2020-04-21 19:00:00,8.37632,-0.26524000000000003,8.3805184207,0.01632,0.00476,0.017,8.36,-0.27,8.3643589115,7.47888,0.95884,7.5400941771,0.33888,0.09884000000000001,0.353,7.14,0.86,7.1916062184
2020-04-21 19:30:00,8.48384,-0.10888,8.4845386439,0.0038400000000000005,0.0011200000000000001,0.004,8.48,-0.11,8.4807134134,7.7012,1.0216,7.7686644927,0.2112,0.0616,0.22,7.49,0.96,7.5512714161
2020-04-21 20:00:00,8.50096,-0.23972000000000002,8.5043392806,0.0009600000000000001,0.00028000000000000003,0.001,8.5,-0.24,8.5033875603,7.4496,1.0128,7.5181316828,0.009600000000000001,0.0028,0.01,7.44,1.01,7.5082421378
2020-04-21 20:30:00,8.37,-0.30000000000000004,8.3753746185,0.0,0.0,0.0,8.37,-0.30000000000000004,8.3753746185,7.03584,0.77212,7.0780798102,0.07584,0.02212,0.079,6.96,0.75,7.000292851
2020-04-21 21:00:00,8.32,-0.34,8.3269442174,0.0,0.0,0.0,8.32,-0.34,8.3269442174,7.28056,0.80808,7.3252677220999995,0.13056,0.03808,0.136,7.15,0.77,7.1913420166
2020-04-21 21:30:00,8.3,-0.4,8.3096329642,0.0,0.0,0.0,8.3,-0.4,8.3096329642,7.04032,0.69176,7.0742234627,0.04032,0.011760000000000001,0.042,7.0,0.68,7.0329510165
2020-04-21 22:00:00,7.5600000000000005,-0.54,7.5792611777,0.0,0.0,0.0,7.5600000000000005,-0.54,7.5792611777,6.75504,0.70772,6.7920124411,0.09504000000000001,0.02772,0.099,6.66,0.68,6.6946247094
2020-04-21 22:30:00,7.26,-0.49,7.276517024,0.0,0.0,0.0,7.26,-0.49,7.276517024,6.59336,0.75848,6.6368432255,0.06336,0.01848,0.066,6.53,0.74,6.5717957972
2020-04-21 23:00:00,6.83,-0.6000000000000001,6.8563036689,0.0,0.0,0.0,6.83,-0.6000000000000001,6.8563036689,5.80248,0.58364,5.8317587227,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.79,0.58,5.8189775734
2020-04-21 23:30:00,6.61,-0.55,6.6328425279,0.0,0.0,0.0,6.61,-0.55,6.6328425279,5.64,0.61,5.6728916789,0.0,0.0,0.0,5.64,0.61,5.6728916789
2020-04-22 00:00:00,6.14,-0.6000000000000001,6.1692463073,0.0,0.0,0.0,6.14,-0.6000000000000001,6.1692463073,5.44,0.68,5.4823352688,0.0,0.0,0.0,5.44,0.68,5.4823352688
2020-04-22 00:30:00,5.64,-0.65,5.6773321199,0.0,0.0,0.0,5.64,-0.65,5.6773321199,5.34368,0.76524,5.398194902,0.22368000000000002,0.06524,0.233,5.12,0.7000000000000001,5.1676300177
2020-04-22 01:00:00,5.49,-0.6900000000000001,5.5331907612,0.0,0.0,0.0,5.49,-0.6900000000000001,5.5331907612,5.136,0.723,5.1866390852,0.216,0.063,0.225,4.92,0.66,4.96407091
2020-04-22 01:30:00,5.76,-0.62,5.7932719598,0.0,0.0,0.0,5.76,-0.62,5.7932719598,5.04824,0.6353200000000001,5.0880603967,0.018240000000000003,0.00532,0.019,5.03,0.63,5.0692997544
2020-04-22 02:00:00,5.93,-0.62,5.9623233726,0.0,0.0,0.0,5.93,-0.62,5.9623233726,5.5008,0.7294,5.5489480985,0.1008,0.029400000000000003,0.105,5.4,0.7000000000000001,5.445181356
2020-04-22 02:30:00,5.84,-0.6000000000000001,5.8707410094,0.0,0.0,0.0,5.84,-0.6000000000000001,5.8707410094,5.42536,0.6794800000000001,5.4677439772,0.13536,0.03948,0.14100000000000001,5.29,0.64,5.328573918
