Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-22 03:00:00,5.55,-0.62,5.5845232563,0.0,0.0,0.0,5.55,-0.62,5.5845232563,5.47136,0.72748,5.5195115182,0.23136,0.06748000000000001,0.241,5.24,0.66,5.2814013292
2020-04-22 03:30:00,5.78,-0.55,5.8061088519,0.0,0.0,0.0,5.78,-0.55,5.8061088519,4.99128,0.61204,5.0286647333,0.041280000000000004,0.01204,0.043000000000000003,4.95,0.6000000000000001,4.9862310416
2020-04-22 04:00:00,5.6,-0.66,5.6387587287,0.0,0.0,0.0,5.6,-0.66,5.6387587287,5.25088,0.68484,5.2953514142,0.05088,0.01484,0.053,5.2,0.67,5.2429857906
2020-04-22 04:30:00,5.72,-0.63,5.7545894728,0.0,0.0,0.0,5.72,-0.63,5.7545894728,5.0648,0.6414000000000001,5.1052515119,0.0048000000000000004,0.0014,0.005,5.06,0.64,5.1003137158
2020-04-22 05:00:00,5.69,-0.63,5.7247707378,0.0,0.0,0.0,5.69,-0.63,5.7247707378,5.15,0.67,5.1933996573,0.0,0.0,0.0,5.15,0.67,5.1933996573
2020-04-22 05:30:00,5.91,-0.54,5.9346187746,0.0,0.0,0.0,5.91,-0.54,5.9346187746,5.24192,0.64056,5.2809130271,0.0019200000000000003,0.0005600000000000001,0.002,5.24,0.64,5.2789392874
2020-04-22 06:00:00,6.34,-0.45,6.3559499683,0.0,0.0,0.0,6.34,-0.45,6.3559499683,5.07096,0.61028,5.1075509787,0.0009600000000000001,0.00028000000000000003,0.001,5.07,0.61,5.1065644028
2020-04-22 06:30:00,6.76,-0.04,6.7601183422,0.0,0.0,0.0,6.76,-0.04,6.7601183422,5.668,0.779,5.721281762,0.168,0.049,0.17500000000000002,5.5,0.73,5.5482339533000005
2020-04-22 07:00:00,6.99672,0.09196000000000001,6.9973243029,0.00672,0.0019600000000000004,0.007,6.99,0.09,6.9905793751,5.96896,0.9142800000000001,6.038575279,0.28896000000000005,0.08428000000000001,0.301,5.68,0.8300000000000001,5.7403222906
2020-04-22 07:30:00,7.934,0.387,7.9434328221,0.024,0.007,0.025,7.91,0.38,7.9191224261,5.76632,0.8347600000000001,5.8264286317,0.01632,0.00476,0.017,5.75,0.8300000000000001,5.8095955109
2020-04-22 08:00:00,8.03704,0.42372000000000004,8.0482016998,0.047040000000000005,0.013720000000000001,0.049,7.99,0.41000000000000003,8.0005124836,6.05368,0.9502400000000001,6.1278052841,0.10368000000000001,0.030240000000000003,0.108,5.95,0.92,6.0207059387
2020-04-22 08:30:00,8.2564,0.6052000000000001,8.278551081,0.0864,0.0252,0.09,8.17,0.58,8.1905616413,6.63528,1.05404,6.7184775805,0.18528000000000003,0.054040000000000005,0.193,6.45,1.0,6.5270590621
2020-04-22 09:00:00,8.39152,0.87836,8.4373647663,0.13152,0.038360000000000005,0.137,8.26,0.84,8.3026020018,6.69032,1.06676,6.7748327359000005,0.16032000000000002,0.04676,0.167,6.53,1.02,6.6091830055
2020-04-22 09:30:00,8.50896,1.16928,8.5889240304,0.16896000000000003,0.049280000000000004,0.176,8.34,1.12,8.4148677946,6.61264,1.09452,6.7026100737,0.15264000000000003,0.044520000000000004,0.159,6.46,1.05,6.5447765432
2020-04-22 10:00:00,7.89392,1.11656,7.9724951678,0.19392,0.056560000000000006,0.202,7.7,1.06,7.7726186064,7.01048,1.24764,7.1206344802,0.30048,0.08764000000000001,0.313,6.71,1.16,6.8095300866
2020-04-22 10:30:00,7.83752,1.15636,7.9223663258,0.22752000000000003,0.06636,0.23700000000000002,7.61,1.09,7.6876654454,6.63608,1.20344,6.7443180233,0.04608,0.01344,0.048,6.59,1.19,6.6965812173
2020-04-22 11:00:00,7.51016,1.12588,7.5940838157,0.26016,0.07588,0.271,7.25,1.05,7.3256399038,6.414,1.157,6.517518316,0.024,0.007,0.025,6.39,1.15,6.4926573912
2020-04-22 11:30:00,7.29224,1.16232,7.3842908935,0.28224000000000005,0.08232,0.294,7.01,1.08,7.0927075225,6.55968,1.2632400000000001,6.680207856,0.07968,0.02324,0.083,6.48,1.24,6.5975753122
2020-04-22 12:00:00,7.30472,1.26596,7.4136083657,0.29472000000000004,0.08596000000000001,0.307,7.01,1.18,7.108621526,6.61352,1.29436,6.7389921056,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.53,1.27,6.6523529672
2020-04-22 12:30:00,7.4728,1.2854,7.5825452851,0.2928,0.0854,0.305,7.18,1.2,7.2795879004,6.65792,1.35856,6.7951147157000005,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.5600000000000005,1.33,6.6934669641
2020-04-22 13:00:00,7.19624,1.19932,7.2954944041,0.30624,0.08932000000000001,0.319,6.89,1.11,6.9788394451,6.54016,1.4108800000000001,6.6906109736,0.14016,0.04088000000000001,0.146,6.4,1.37,6.5449904507
2020-04-22 13:30:00,6.81816,1.15988,6.9161136052,0.30816000000000004,0.08988,0.321,6.51,1.07,6.597347952,6.52696,1.5032800000000002,6.6978397712,0.21696000000000001,0.06328,0.226,6.31,1.44,6.4722252742
2020-04-22 14:00:00,6.86088,1.25484,6.9746897996,0.29088,0.08484000000000001,0.303,6.57,1.17,6.6733649683,6.53176,1.46468,6.6939656557,0.22176,0.06468,0.231,6.31,1.4,6.4634433547
2020-04-22 14:30:00,6.78704,1.36372,6.9226905319,0.28704,0.08372,0.299,6.5,1.28,6.6248320733,6.51144,1.48292,6.6781661105,0.18144000000000002,0.05292,0.189,6.33,1.43,6.4895146197999996
2020-04-22 15:00:00,6.73304,1.17672,6.8350930937,0.26304,0.07672000000000001,0.274,6.47,1.1,6.562842372,6.12952,1.3873600000000001,6.2845670654,0.05952,0.01736,0.062,6.07,1.37,6.2226843082
2020-04-22 15:30:00,6.7548,1.0014,6.8286254107,0.24480000000000002,0.0714,0.255,6.51,0.93,6.576093065,5.912,1.271,6.0470807006,0.07200000000000001,0.021,0.075,5.84,1.25,5.9722776225
2020-04-22 16:00:00,6.97176,0.7246800000000001,7.009322264,0.22176,0.06468,0.231,6.75,0.66,6.7821899118,6.06144,1.14792,6.1691794592,0.06144000000000001,0.017920000000000002,0.064,6.0,1.13,6.105481144
2020-04-22 16:30:00,7.5488,0.5734,7.5705461494,0.14880000000000002,0.0434,0.155,7.4,0.53,7.4189554521,6.86528,1.2590400000000002,6.9797744376,0.06528,0.01904,0.068,6.8,1.24,6.912134258
2020-04-22 17:00:00,7.6632,0.3776,7.672497377,0.1632,0.0476,0.17,7.5,0.33,7.5072564896,6.98472,1.19596,7.0863695783,0.054720000000000005,0.015960000000000002,0.057,6.93,1.18,7.0297439498
2020-04-22 17:30:00,8.18864,0.31752,8.1947937131,0.12864,0.037520000000000005,0.134,8.06,0.28,8.0648620571,7.24168,1.11924,7.3276617962,0.03168,0.00924,0.033,7.21,1.11,7.2949434542
2020-04-22 18:00:00,8.4864,0.3552,8.4938302314,0.0864,0.0252,0.09,8.4,0.33,8.4064796437,7.31512,1.12316,7.400842452,0.04512,0.013160000000000002,0.047,7.27,1.11,7.3542504717
2020-04-22 18:30:00,8.6732,0.1826,8.6751219588,0.0432,0.0126,0.045,8.63,0.17,8.6316742293,7.4196,0.9978,7.4863922553,0.1296,0.0378,0.135,7.29,0.96,7.3529381882
2020-04-22 19:00:00,8.79864,-0.19748000000000002,8.8008558788,0.00864,0.00252,0.009000000000000001,8.79,-0.2,8.7922750184,7.45584,0.9371200000000001,7.5145022457,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.26,0.88,7.313138861
2020-04-22 19:30:00,8.56288,-0.23916,8.566219201,0.00288,0.00084,0.003,8.56,-0.24,8.563363825,7.324,0.902,7.3793346584,0.14400000000000002,0.042,0.15,7.18,0.86,7.2313207646
2020-04-22 20:00:00,8.39096,-0.28972000000000003,8.3959601833,0.0009600000000000001,0.00028000000000000003,0.001,8.39,-0.29,8.3950104229,7.10856,0.9070800000000001,7.1661997879,0.05856000000000001,0.01708,0.061,7.05,0.89,7.1059552489
2020-04-22 20:30:00,8.42,-0.34,8.4268618121,0.0,0.0,0.0,8.42,-0.34,8.4268618121,7.1728,0.8554,7.2236257517,0.0528,0.0154,0.055,7.12,0.84,7.1693793316
2020-04-22 21:00:00,8.39,-0.37,8.3981545592,0.0,0.0,0.0,8.39,-0.37,8.3981545592,7.01672,0.84196,7.0670542803,0.00672,0.0019600000000000004,0.007,7.01,0.84,7.0601487236
2020-04-22 21:30:00,8.32,-0.35000000000000003,8.3273585248,0.0,0.0,0.0,8.32,-0.35000000000000003,8.3273585248,6.8944,0.6842,6.9282668107,0.014400000000000001,0.004200000000000001,0.015,6.88,0.68,6.9135229804
2020-04-22 22:00:00,7.78,-0.52,7.7973585271,0.0,0.0,0.0,7.78,-0.52,7.7973585271,6.66536,0.6844800000000001,6.7004131813,0.015360000000000002,0.0044800000000000005,0.016,6.65,0.68,6.6846765068
2020-04-22 22:30:00,7.4,-0.44,7.4130695397,0.0,0.0,0.0,7.4,-0.44,7.4130695397,6.43632,0.68476,6.4726433086,0.01632,0.00476,0.017,6.42,0.68,6.4559120192
2020-04-22 23:00:00,6.79,-0.53,6.8106534195,0.0,0.0,0.0,6.79,-0.53,6.8106534195,6.07304,0.72172,6.1157742437,0.14304,0.04172,0.149,5.93,0.68,5.9688608628
2020-04-22 23:30:00,5.9,-0.68,5.9390571642,0.0,0.0,0.0,5.9,-0.68,5.9390571642,5.81704,0.6837200000000001,5.8570835234,0.28704,0.08372,0.299,5.53,0.6000000000000001,5.5624544942
2020-04-23 00:00:00,5.71,-0.68,5.7503478156,0.0,0.0,0.0,5.71,-0.68,5.7503478156,5.4416,0.6738000000000001,5.4831575757,0.0816,0.0238,0.085,5.36,0.65,5.399268469
2020-04-23 00:30:00,5.41,-0.7000000000000001,5.4550985326,0.0,0.0,0.0,5.41,-0.7000000000000001,5.4550985326,5.0304,0.6322,5.0699705127,0.11040000000000001,0.0322,0.115,4.92,0.6000000000000001,4.9564503427
2020-04-23 01:00:00,5.26,-0.77,5.3160605714999996,0.0,0.0,0.0,5.26,-0.77,5.3160605714999996,5.1404,0.7022,5.1881400328,0.11040000000000001,0.0322,0.115,5.03,0.67,5.0744260759
2020-04-23 01:30:00,5.39,-0.73,5.4392095014,0.0,0.0,0.0,5.39,-0.73,5.4392095014,5.19296,0.62128,5.2299925813,0.07296000000000001,0.02128,0.076,5.12,0.6000000000000001,5.1550363723
2020-04-23 02:00:00,5.77,-0.73,5.8159951857,0.0,0.0,0.0,5.77,-0.73,5.8159951857,5.1536,0.6098,5.1895519074,0.033600000000000005,0.0098,0.035,5.12,0.6000000000000001,5.1550363723
2020-04-23 02:30:00,5.7,-0.71,5.7440490945,0.0,0.0,0.0,5.7,-0.71,5.7440490945,4.86376,0.5856800000000001,4.8988960389,0.05376,0.015680000000000003,0.056,4.8100000000000005,0.5700000000000001,4.8436556442
2020-04-23 03:00:00,5.5,-0.71,5.5456379254,0.0,0.0,0.0,5.5,-0.71,5.5456379254,5.06224,0.69232,5.1093620737,0.04224000000000001,0.012320000000000001,0.044,5.02,0.68,5.0658464248
2020-04-23 03:30:00,5.44,-0.66,5.4798905099,0.0,0.0,0.0,5.44,-0.66,5.4798905099,5.038,0.714,5.0883435419,0.048,0.014,0.05,4.99,0.7000000000000001,5.0388589978
2020-04-23 04:00:00,5.4,-0.66,5.4401838204,0.0,0.0,0.0,5.4,-0.66,5.4401838204,5.29088,0.7848400000000001,5.3487741586,0.05088,0.01484,0.053,5.24,0.77,5.296272274
2020-04-23 04:30:00,5.4,-0.62,5.4354760601,0.0,0.0,0.0,5.4,-0.62,5.4354760601,5.148,0.754,5.2029241778,0.048,0.014,0.05,5.1,0.74,5.1534066403
2020-04-23 05:00:00,5.45,-0.67,5.4910290475,0.0,0.0,0.0,5.45,-0.67,5.4910290475,5.06776,0.76268,5.1248289923,0.07776000000000001,0.022680000000000002,0.081,4.99,0.74,5.0445713396
2020-04-23 05:30:00,5.47,-0.67,5.5108801475,0.0,0.0,0.0,5.47,-0.67,5.5108801475,5.21448,0.7496400000000001,5.2680890084,0.20448000000000002,0.059640000000000006,0.213,5.01,0.6900000000000001,5.0572917654
2020-04-23 06:00:00,5.71,-0.61,5.7424907488,0.0,0.0,0.0,5.71,-0.61,5.7424907488,5.47912,0.8301600000000001,5.5416533273,0.30912,0.09016,0.322,5.17,0.74,5.2226908773
2020-04-23 06:30:00,6.85096,-0.15972,6.8528215649,0.0009600000000000001,0.00028000000000000003,0.001,6.85,-0.16,6.8518683583,5.53576,0.77168,5.589286967,0.00576,0.00168,0.006,5.53,0.77,5.5833502487
2020-04-23 07:00:00,6.99768,0.13224000000000002,6.9989294038,0.007680000000000001,0.0022400000000000002,0.008,6.99,0.13,6.9912087653,5.73856,0.84708,5.8007426593,0.05856000000000001,0.01708,0.061,5.68,0.8300000000000001,5.7403222906
2020-04-23 07:30:00,7.72592,0.31756,7.7324436112,0.025920000000000002,0.007560000000000001,0.027,7.7,0.31,7.7062377332,5.90376,0.76568,5.9532048512,0.05376,0.015680000000000003,0.056,5.85,0.75,5.8978809754
2020-04-23 08:00:00,8.15128,0.38204000000000005,8.1602279502,0.041280000000000004,0.01204,0.043000000000000003,8.11,0.37,8.1184358099,6.07096,0.83028,6.1274725785,0.0009600000000000001,0.00028000000000000003,0.001,6.07,0.8300000000000001,6.1264834938
2020-04-23 08:30:00,8.67336,0.5384800000000001,8.6900595165,0.06336,0.01848,0.066,8.61,0.52,8.6256883783,6.64288,0.98084,6.7149014736,0.00288,0.00084,0.003,6.64,0.98,6.7119296778
2020-04-23 09:00:00,8.64064,0.55352,8.6583511132,0.08064,0.023520000000000003,0.084,8.56,0.53,8.5763920153,6.84288,1.02084,6.9186068684,0.00288,0.00084,0.003,6.84,1.02,6.9156344611
2020-04-23 09:30:00,7.80496,0.57228,7.8259124069,0.14496,0.042280000000000005,0.151,7.66,0.53,7.6783136169,6.89072,1.09896,6.9778030353,0.27072,0.07896,0.28200000000000003,6.62,1.02,6.698119139
2020-04-23 10:00:00,7.4556000000000004,0.7058,7.4889335022,0.22560000000000002,0.0658,0.23500000000000001,7.23,0.64,7.258271144,6.77416,1.14288,6.869892168,0.28416,0.08288000000000001,0.296,6.49,1.06,6.5759942214
2020-04-23 10:30:00,7.77272,0.68496,7.8028422001,0.22272000000000003,0.06496,0.232,7.55,0.62,7.5754141801,6.69704,1.07372,6.7825673163,0.047040000000000005,0.013720000000000001,0.049,6.65,1.06,6.7339512918
2020-04-23 11:00:00,7.70392,0.8565600000000001,7.7513920298,0.19392,0.056560000000000006,0.202,7.51,0.8,7.5524896557,6.62224,1.10232,6.7133577292,0.04224000000000001,0.012320000000000001,0.044,6.58,1.09,6.6696701568
2020-04-23 11:30:00,7.78888,1.01384,7.8545861253,0.21888000000000002,0.06384000000000001,0.228,7.57,0.9500000000000001,7.629377432,6.3824,1.1082,6.4778960319,0.062400000000000004,0.0182,0.065,6.32,1.09,6.4133064795
2020-04-23 12:00:00,6.96384,0.8311200000000001,7.0132608678,0.24384000000000003,0.07112,0.254,6.72,0.76,6.7628396403,6.58736,1.21548,6.6985598004,0.32736000000000004,0.09548000000000001,0.341,6.26,1.12,6.3594024877
2020-04-23 12:30:00,6.96416,0.8428800000000001,7.0149819102,0.28416,0.08288000000000001,0.296,6.68,0.76,6.7230945256,6.75552,1.33036,6.8852674748,0.27552000000000004,0.08036,0.28700000000000003,6.48,1.25,6.5994620993
2020-04-23 13:00:00,7.15856,0.8670800000000001,7.2108812915,0.29856000000000005,0.08708,0.311,6.86,0.78,6.9042016193,6.71568,1.3962400000000001,6.8592888844,0.05568000000000001,0.01624,0.058,6.66,1.38,6.8014704293
2020-04-23 13:30:00,6.88264,0.7795200000000001,6.9266431119,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.61,0.7000000000000001,6.6469617119,6.49696,1.37828,6.6415468831,0.09696,0.028280000000000003,0.101,6.4,1.35,6.5408332802
2020-04-23 14:00:00,6.81896,0.98428,6.8896315286,0.28896000000000005,0.08428000000000001,0.301,6.53,0.9,6.5917296668,6.5104,1.3822,6.6555078694,0.11040000000000001,0.0322,0.115,6.4,1.35,6.5408332802
2020-04-23 14:30:00,6.87416,0.91288,6.9345097592,0.28416,0.08288000000000001,0.296,6.59,0.8300000000000001,6.6420629326,6.60912,1.36516,6.748639048,0.18912,0.05516000000000001,0.197,6.42,1.31,6.5522896761
2020-04-23 15:00:00,6.52,0.8,6.5688964066,0.24,0.07,0.25,6.28,0.73,6.322285979,6.66904,1.39472,6.8133206588,0.35904,0.10472000000000001,0.374,6.31,1.29,6.440512402
2020-04-23 15:30:00,6.9448,0.9814,7.0138001825,0.24480000000000002,0.0714,0.255,6.7,0.91,6.7615161022,6.3024000000000004,1.3582,6.4470887228,0.062400000000000004,0.0182,0.065,6.24,1.34,6.3822566542
2020-04-23 16:00:00,6.8956,0.8358,6.9460680244,0.22560000000000002,0.0658,0.23500000000000001,6.67,0.77,6.7142981763,6.16512,1.27316,6.2952077805,0.04512,0.013160000000000002,0.047,6.12,1.26,6.2483597848
2020-04-23 16:30:00,7.11256,0.69908,7.1468330469,0.20256000000000002,0.05908000000000001,0.211,6.91,0.64,6.9395749149,6.5990400000000005,1.29472,6.724851582,0.11904,0.03472,0.124,6.48,1.26,6.6013634955
2020-04-23 17:00:00,7.79976,0.39368000000000003,7.8096888542,0.14976,0.043680000000000004,0.156,7.65,0.35000000000000003,7.6580023505,7.1412,1.2866,7.2561750944,0.0912,0.026600000000000002,0.095,7.05,1.26,7.1617106895
2020-04-23 17:30:00,8.26008,0.06044000000000001,8.2603011204,0.07008,0.020440000000000003,0.073,8.19,0.04,8.1900976795,7.59464,1.18552,7.686612674,0.22464,0.06552000000000001,0.234,7.37,1.12,7.4546160196
2020-04-23 18:00:00,8.227360000000001,-0.20452,8.2299016398,0.08736000000000001,0.025480000000000003,0.091,8.14,-0.23,8.1432487375,7.46448,1.12464,7.548726833,0.32448000000000005,0.09464,0.338,7.14,1.03,7.2139101741000005
2020-04-23 18:30:00,8.84128,-0.11796000000000001,8.8420668738,0.041280000000000004,0.01204,0.043000000000000003,8.8,-0.13,8.8009601749,7.3892,1.0356,7.4614170236,0.019200000000000002,0.0056,0.02,7.37,1.03,7.4416261664
2020-04-23 19:00:00,8.79248,-0.27636000000000005,8.7968221194,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.78,-0.28,8.7844635579,7.44688,0.9378400000000001,7.5057022057000005,0.02688,0.007840000000000001,0.028,7.42,0.93,7.4780545598
2020-04-23 19:30:00,8.25864,-0.37748000000000004,8.2672622917,0.00864,0.00252,0.009000000000000001,8.25,-0.38,8.2587468783,7.4748,0.9664,7.5370129362,0.12480000000000001,0.0364,0.13,7.35,0.93,7.4086031072
2020-04-23 20:00:00,8.00384,-0.39888,8.0137731438,0.0038400000000000005,0.0011200000000000001,0.004,8.0,-0.4,8.0099937578,7.33344,0.9689200000000001,7.3971716352,0.13344,0.03892,0.139,7.2,0.93,7.2598140472
2020-04-23 20:30:00,8.13096,-0.42972000000000005,8.1423074002,0.0009600000000000001,0.00028000000000000003,0.001,8.13,-0.43,8.1413635222,6.98528,0.87404,7.0397501802,0.18528000000000003,0.054040000000000005,0.193,6.8,0.8200000000000001,6.849262734
2020-04-23 21:00:00,8.38,-0.47000000000000003,8.3931698422,0.0,0.0,0.0,8.38,-0.47000000000000003,8.3931698422,6.97,0.78,7.0135083945,0.0,0.0,0.0,6.97,0.78,7.0135083945
2020-04-23 21:30:00,8.03,-0.53,8.0474716526,0.0,0.0,0.0,8.03,-0.53,8.0474716526,6.86144,0.7079200000000001,6.8978626835,0.06144000000000001,0.017920000000000002,0.064,6.8,0.6900000000000001,6.8349177025
2020-04-23 22:00:00,7.39,-0.62,7.4159625134,0.0,0.0,0.0,7.39,-0.62,7.4159625134,6.828,0.779,6.8722940129,0.168,0.049,0.17500000000000002,6.66,0.73,6.6998880588
2020-04-23 22:30:00,7.03,-0.64,7.059072177,0.0,0.0,0.0,7.03,-0.64,7.059072177,6.68344,0.6689200000000001,6.7168314107,0.13344,0.03892,0.139,6.55,0.63,6.5802279596
2020-04-23 23:00:00,6.28,-0.67,6.3156393184,0.0,0.0,0.0,6.28,-0.67,6.3156393184,6.37856,0.69708,6.4165370879,0.29856000000000005,0.08708,0.311,6.08,0.61,6.1105237091
2020-04-23 23:30:00,5.87,-0.67,5.9081130659,0.0,0.0,0.0,5.87,-0.67,5.9081130659,5.8972,0.6996,5.9385526856,0.30720000000000003,0.0896,0.32,5.59,0.61,5.6231841514
2020-04-24 00:00:00,5.73,-0.7000000000000001,5.772599068,0.0,0.0,0.0,5.73,-0.7000000000000001,5.772599068,5.46144,0.6629200000000001,5.5015261337,0.18144000000000002,0.05292,0.189,5.28,0.61,5.3151199422
2020-04-24 00:30:00,5.61,-0.65,5.6475304337,0.0,0.0,0.0,5.61,-0.65,5.6475304337,5.17688,0.70784,5.225047751,0.02688,0.007840000000000001,0.028,5.15,0.7000000000000001,5.1973550966
2020-04-24 01:00:00,5.41,-0.65,5.4489081475,0.0,0.0,0.0,5.41,-0.65,5.4489081475,5.30176,0.7996800000000001,5.3617298701,0.10176,0.02968,0.106,5.2,0.77,5.256700486
2020-04-24 01:30:00,5.3,-0.65,5.3397097299,0.0,0.0,0.0,5.3,-0.65,5.3397097299,5.348,0.729,5.3974572717000004,0.168,0.049,0.17500000000000002,5.18,0.68,5.224442554
2020-04-24 02:00:00,5.49,-0.7000000000000001,5.5344466751,0.0,0.0,0.0,5.49,-0.7000000000000001,5.5344466751,5.32976,0.7236800000000001,5.3786666006,0.14976,0.043680000000000004,0.156,5.18,0.68,5.224442554
2020-04-24 02:30:00,5.38,-0.64,5.4179331853,0.0,0.0,0.0,5.38,-0.64,5.4179331853,5.36808,0.7194400000000001,5.4160757749,0.23808,0.06944,0.248,5.13,0.65,5.1710153742
2020-04-24 03:00:00,5.05,-0.67,5.0942516624,0.0,0.0,0.0,5.05,-0.67,5.0942516624,5.38496,0.73228,5.4345218925,0.38496,0.11228,0.401,5.0,0.62,5.0382933618
2020-04-24 03:30:00,5.22,-0.62,5.2566909744,0.0,0.0,0.0,5.22,-0.62,5.2566909744,5.06968,0.6782400000000001,5.1148474855,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.87,0.62,4.9093074868
2020-04-24 04:00:00,5.28,-0.66,5.3210901139,0.0,0.0,0.0,5.28,-0.66,5.3210901139,5.03488,0.69184,5.0821903939,0.07488,0.021840000000000002,0.078,4.96,0.67,5.0050474523
2020-04-24 04:30:00,5.11,-0.66,5.1524460211,0.0,0.0,0.0,5.11,-0.66,5.1524460211,4.74896,0.58928,4.7853810716,0.16896000000000003,0.049280000000000004,0.176,4.58,0.54,4.6117241895
2020-04-24 05:00:00,5.11,-0.66,5.1524460211,0.0,0.0,0.0,5.11,-0.66,5.1524460211,4.88896,0.6692800000000001,4.9345582984,0.16896000000000003,0.049280000000000004,0.176,4.72,0.62,4.7605461872
2020-04-24 05:30:00,5.3,-0.64,5.3385016625,0.0,0.0,0.0,5.3,-0.64,5.3385016625,5.23224,0.7473200000000001,5.2853403485,0.16224000000000002,0.04732,0.169,5.07,0.7000000000000001,5.1180953489
2020-04-24 06:00:00,5.54,-0.56,5.568231317,0.0,0.0,0.0,5.54,-0.56,5.568231317,5.2084,0.7462000000000001,5.2615819864,0.1584,0.046200000000000005,0.165,5.05,0.7000000000000001,5.098284025
2020-04-24 06:30:00,5.72096,-0.48972000000000004,5.7418820085,0.0009600000000000001,0.00028000000000000003,0.001,5.72,-0.49,5.7409493988,5.88224,0.9073200000000001,5.9518045163,0.40224000000000004,0.11732000000000001,0.419,5.48,0.79,5.5366506121
2020-04-24 07:00:00,6.24672,-0.42804000000000003,6.2613679815,0.00672,0.0019600000000000004,0.007,6.24,-0.43,6.2547981582,6.0236,0.8698,6.0860750078,0.2736,0.07980000000000001,0.28500000000000003,5.75,0.79,5.8040158511
2020-04-24 07:30:00,7.1092,-0.22440000000000002,7.1127406813,0.019200000000000002,0.0056,0.02,7.09,-0.23,7.0937296255,6.01072,0.95896,6.086736334,0.030720000000000004,0.008960000000000001,0.032,5.98,0.9500000000000001,6.0549896779
2020-04-24 08:00:00,7.22224,0.00232,7.2222403726,0.04224000000000001,0.012320000000000001,0.044,7.18,-0.01,7.1800069638,6.46496,1.13228,6.5633654325,0.14496,0.042280000000000005,0.151,6.32,1.09,6.4133064795
2020-04-24 08:30:00,7.60736,0.37548000000000004,7.6166207336,0.08736000000000001,0.025480000000000003,0.091,7.52,0.35000000000000003,7.5281405407,6.75344,1.20892,6.8607899982,0.13344,0.03892,0.139,6.62,1.17,6.7225962247
2020-04-24 09:00:00,7.07768,0.29724,7.0839188166,0.12768000000000002,0.03724,0.133,6.95,0.26,6.954861609,7.20264,1.37452,7.3326208274999995,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.8100000000000005,1.26,6.9255830079
2020-04-24 09:30:00,7.1632,0.4076,7.1747872442,0.1632,0.0476,0.17,7.0,0.36,7.0092510299,6.80392,1.23656,6.9153747548,0.19392,0.056560000000000006,0.202,6.61,1.18,6.7144992367
2020-04-24 10:00:00,7.21624,0.55432,7.237498905,0.18624000000000002,0.05432000000000001,0.194,7.03,0.5,7.0477585089,6.90032,1.35176,7.0314771706,0.04032,0.011760000000000001,0.042,6.86,1.34,6.9896494905
2020-04-24 10:30:00,6.98984,0.48412000000000005,7.0065851454,0.21984,0.06412000000000001,0.229,6.77,0.42,6.7830155536,7.08168,1.44424,7.2274491212,0.15168,0.04424,0.158,6.93,1.4,7.07
2020-04-24 11:00:00,6.7967200000000005,0.56196,6.8199121549,0.24672000000000002,0.07196000000000001,0.257,6.55,0.49,6.5683026727,6.7772,1.3946,6.9192014713,0.1872,0.0546,0.195,6.59,1.34,6.7248568758000005
2020-04-24 11:30:00,6.46496,0.61728,6.4943623552,0.26496000000000003,0.07728,0.276,6.2,0.54,6.2234716999,6.93568,1.4912400000000001,7.0941845056,0.17568,0.05124,0.183,6.76,1.44,6.9116712885
2020-04-24 12:00:00,6.31744,0.59092,6.3450165169,0.27744,0.08092,0.289,6.04,0.51,6.0614932154,7.09336,1.64348,7.2812624317,0.42336,0.12348,0.441,6.67,1.52,6.8410013887000005
2020-04-24 12:30:00,6.5537600000000005,0.65568,6.5864775411,0.29376,0.08568,0.306,6.26,0.5700000000000001,6.2858969129,6.62112,1.40116,6.7677529062,0.14112000000000002,0.04116,0.147,6.48,1.3599999999999999,6.6211781429
2020-04-24 13:00:00,6.39992,0.5645600000000001,6.4247726808,0.28992,0.08456000000000001,0.302,6.11,0.48,6.1288253361,6.6912,1.3916,6.8343769284,0.2112,0.0616,0.22,6.48,1.33,6.6150812542
2020-04-24 13:30:00,6.24128,0.49204000000000003,6.2606452862,0.28128000000000003,0.08204,0.293,5.96,0.41000000000000003,5.9740857041,6.50736,1.36048,6.6480553548,0.20736000000000002,0.060480000000000006,0.216,6.3,1.3,6.4327288144
2020-04-24 14:00:00,5.9584,0.4912,5.9786125481,0.27840000000000004,0.08120000000000001,0.29,5.68,0.41000000000000003,5.69477831,6.40048,1.4526400000000002,6.5632543147,0.18048,0.052640000000000006,0.188,6.22,1.4,6.3756097748
2020-04-24 14:30:00,5.63168,0.46924000000000005,5.6511950771,0.27168000000000003,0.07924,0.28300000000000003,5.36,0.39,5.3741697033,6.70376,1.50068,6.8696752907,0.41376,0.12068000000000001,0.431,6.29,1.38,6.4396040251
2020-04-24 15:00:00,5.98824,0.49532000000000004,6.0086903898,0.25824,0.07532000000000001,0.269,5.73,0.42,5.7453720506,6.43136,1.41248,6.5846405521,0.11136000000000001,0.03248,0.116,6.32,1.38,6.4689102637
2020-04-24 15:30:00,5.96328,0.46804,5.9816193292,0.23328000000000002,0.06804,0.243,5.73,0.4,5.7439446376,6.23408,1.31744,6.3717659718,0.09408000000000001,0.027440000000000003,0.098,6.14,1.29,6.2740497288
2020-04-24 16:00:00,5.98176,0.30468,5.9895143877,0.22176,0.06468,0.231,5.76,0.24,5.7649978317,6.434,1.302,6.5644161964,0.14400000000000002,0.042,0.15,6.29,1.26,6.4149590802
2020-04-24 16:30:00,6.28296,0.09628,6.2836976535,0.19296000000000002,0.056280000000000004,0.201,6.09,0.04,6.0901313615,6.51768,1.29724,6.6455236212,0.12768000000000002,0.03724,0.133,6.39,1.26,6.5130407645
2020-04-24 17:00:00,6.84128,-0.02296,6.8413185279,0.16128,0.047040000000000005,0.168,6.68,-0.07,6.6803667564,6.8508,1.2894,6.971084062,0.1008,0.029400000000000003,0.105,6.75,1.26,6.8665930417
2020-04-24 17:30:00,7.29328,-0.20696,7.2962158411,0.11328,0.03304,0.11800000000000001,7.18,-0.24,7.1840100223,7.12888,1.21884,7.2323233473,0.09888000000000001,0.02884,0.10300000000000001,7.03,1.19,7.1300070126
2020-04-24 18:00:00,7.82256,-0.26592000000000005,7.8270785354,0.08256000000000001,0.02408,0.08600000000000001,7.74,-0.29,7.7454309112,7.42616,1.22388,7.5263360674,0.11616000000000001,0.03388,0.121,7.31,1.19,7.4062271097
2020-04-24 18:30:00,8.0232,-0.27740000000000004,8.0279940832,0.0432,0.0126,0.045,7.98,-0.29,7.9852676849,7.3156,1.1208,7.400959127,0.1056,0.0308,0.11,7.21,1.09,7.291927043
2020-04-24 19:00:00,8.09728,-0.35496000000000005,8.1050564464,0.01728,0.00504,0.018000000000000002,8.08,-0.36,8.0880158259,7.24848,0.9916400000000001,7.3159970066,0.10848000000000001,0.03164,0.113,7.14,0.96,7.2042487464
2020-04-24 19:30:00,8.01672,-0.35804,8.0247113468,0.00672,0.0019600000000000004,0.007,8.01,-0.36,8.0180858065,7.44792,1.09856,7.528502268,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.35,1.07,7.4274760181
2020-04-24 20:00:00,7.84192,-0.46944,7.855958452,0.0019200000000000003,0.0005600000000000001,0.002,7.84,-0.47000000000000003,7.8540753752,7.47864,1.15752,7.5676884714,0.12864,0.037520000000000005,0.134,7.35,1.12,7.4348436433
2020-04-24 20:30:00,7.53,-0.47000000000000003,7.5446537363,0.0,0.0,0.0,7.53,-0.47000000000000003,7.5446537363,7.75032,1.14676,7.8346996496,0.40032,0.11676,0.417,7.35,1.03,7.421819184
2020-04-24 21:00:00,7.61,-0.54,7.6291349444000005,0.0,0.0,0.0,7.61,-0.54,7.6291349444000005,7.35936,1.07648,7.4376736147999996,0.15936,0.04648,0.166,7.2,1.03,7.2733004888
2020-04-24 21:30:00,7.69,-0.48,7.7049659311,0.0,0.0,0.0,7.69,-0.48,7.7049659311,7.0392,0.9156000000000001,7.098497024,0.019200000000000002,0.0056,0.02,7.02,0.91,7.0787357628
2020-04-24 22:00:00,7.22,-0.58,7.243258935,0.0,0.0,0.0,7.22,-0.58,7.243258935,6.84368,0.8702400000000001,6.8987878356,0.10368000000000001,0.030240000000000003,0.108,6.74,0.84,6.7921425191
2020-04-24 22:30:00,6.87,-0.56,6.892786084,0.0,0.0,0.0,6.87,-0.56,6.892786084,6.78344,0.8189200000000001,6.8326926025,0.13344,0.03892,0.139,6.65,0.78,6.6955880996
2020-04-24 23:00:00,6.43,-0.62,6.459821979,0.0,0.0,0.0,6.43,-0.62,6.459821979,6.15968,0.74324,6.2043584197,0.07968,0.02324,0.083,6.08,0.72,6.1224831564
2020-04-24 23:30:00,5.97,-0.65,6.0052810092,0.0,0.0,0.0,5.97,-0.65,6.0052810092,5.80328,0.75304,5.8519336975,0.11328,0.03304,0.11800000000000001,5.69,0.72,5.7353726993
2020-04-25 00:00:00,5.75,-0.65,5.7866225037,0.0,0.0,0.0,5.75,-0.65,5.7866225037,5.45344,0.77392,5.5080813356,0.01344,0.003920000000000001,0.014,5.44,0.77,5.4942242401
2020-04-25 00:30:00,5.61,-0.59,5.640939638,0.0,0.0,0.0,5.61,-0.59,5.640939638,5.15,0.75,5.2043251244,0.0,0.0,0.0,5.15,0.75,5.2043251244
2020-04-25 01:00:00,5.37,-0.6900000000000001,5.4141481324,0.0,0.0,0.0,5.37,-0.6900000000000001,5.4141481324,5.15,0.77,5.2072449529,0.0,0.0,0.0,5.15,0.77,5.2072449529
2020-04-25 01:30:00,5.31,-0.6900000000000001,5.3546428452,0.0,0.0,0.0,5.31,-0.6900000000000001,5.3546428452,5.10192,0.7105600000000001,5.1511632861,0.0019200000000000003,0.0005600000000000001,0.002,5.1,0.71,5.1491844014
2020-04-25 02:00:00,5.45,-0.63,5.4862920083,0.0,0.0,0.0,5.45,-0.63,5.4862920083,4.9948,0.6814,5.0410646693,0.0048000000000000004,0.0014,0.005,4.99,0.68,5.0361195379
2020-04-25 02:30:00,5.47,-0.5700000000000001,5.4996181686,0.0,0.0,0.0,5.47,-0.5700000000000001,5.4996181686,5.02768,0.65224,5.0698109629,0.007680000000000001,0.0022400000000000002,0.008,5.02,0.65,5.0619067554
2020-04-25 03:00:00,5.27,-0.64,5.3087192429,0.0,0.0,0.0,5.27,-0.64,5.3087192429,4.77152,0.65336,4.8160442689,0.01152,0.00336,0.012,4.76,0.65,4.8041752674
2020-04-25 03:30:00,5.21,-0.59,5.2433004873,0.0,0.0,0.0,5.21,-0.59,5.2433004873,4.9848,0.7914,5.0472314193,0.0048000000000000004,0.0014,0.005,4.98,0.79,5.0422713136
2020-04-25 04:00:00,5.06,-0.68,5.1054872441,0.0,0.0,0.0,5.06,-0.68,5.1054872441,5.05016,0.79588,5.1124887286,0.02016,0.005880000000000001,0.021,5.03,0.79,5.0916598472
2020-04-25 04:30:00,5.08,-0.64,5.1201562476,0.0,0.0,0.0,5.08,-0.64,5.1201562476,5.064,0.747,5.1187991756,0.024,0.007,0.025,5.04,0.74,5.0940357282
2020-04-25 05:00:00,5.08,-0.67,5.1239925839,0.0,0.0,0.0,5.08,-0.67,5.1239925839,5.08032,0.7517600000000001,5.1356396291,0.04032,0.011760000000000001,0.042,5.04,0.74,5.0940357282
2020-04-25 05:30:00,5.12,-0.67,5.1636518086,0.0,0.0,0.0,5.12,-0.67,5.1636518086,5.11872,0.67296,5.1627676299,0.07872000000000001,0.02296,0.082,5.04,0.65,5.0817418274
2020-04-25 06:00:00,5.05,-0.72,5.1010685155,0.0,0.0,0.0,5.05,-0.72,5.1010685155,5.2108,0.6894,5.2562067121,0.1008,0.029400000000000003,0.105,5.11,0.66,5.1524460211
2020-04-25 06:30:00,5.36192,-0.6194400000000001,5.3975820513,0.0019200000000000003,0.0005600000000000001,0.002,5.36,-0.62,5.3957390597,5.41672,0.81696,5.477981307,0.12672,0.03696,0.132,5.29,0.78,5.3471955266
2020-04-25 07:00:00,5.44056,-0.59692,5.4732080721,0.010560000000000002,0.0030800000000000003,0.011,5.43,-0.6000000000000001,5.4630485995,5.63576,0.90668,5.7082273431,0.12576,0.036680000000000004,0.131,5.51,0.87,5.5782613779
2020-04-25 07:30:00,5.664,-0.523,5.6880950238,0.024,0.007,0.025,5.64,-0.53,5.6648477473,5.58112,0.8111600000000001,5.6397589487,0.14112000000000002,0.04116,0.147,5.44,0.77,5.4942242401
2020-04-25 08:00:00,5.85896,-0.45572,5.8766566175,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.8100000000000005,-0.47000000000000003,5.8289793275,5.77368,0.8002400000000001,5.8288733731,0.10368000000000001,0.030240000000000003,0.108,5.67,0.77,5.722045089
2020-04-25 08:30:00,6.10064,-0.33648,6.1099122089,0.08064,0.023520000000000003,0.084,6.02,-0.36,6.0307545133,5.79544,0.7949200000000001,5.8497027788,0.08544,0.02492,0.089,5.71,0.77,5.7616837817
2020-04-25 09:00:00,5.89288,-0.30416000000000004,5.9007243623,0.12288000000000002,0.035840000000000004,0.128,5.77,-0.34,5.7800086505,6.12368,0.90024,6.1894982672,0.10368000000000001,0.030240000000000003,0.108,6.02,0.87,6.0825405876
2020-04-25 09:30:00,5.93128,-0.26296,5.9371062312,0.16128,0.047040000000000005,0.168,5.77,-0.31,5.7783215556,6.2064,1.0152,6.2888816176,0.0864,0.0252,0.09,6.12,0.99,6.1995564357
2020-04-25 10:00:00,6.00104,-0.22428,6.0052296043,0.19104000000000002,0.055720000000000006,0.199,5.8100000000000005,-0.28,5.816743075,6.59864,1.15752,6.6993956742,0.12864,0.037520000000000005,0.134,6.47,1.12,6.5662241814
2020-04-25 10:30:00,5.99368,-0.14476,5.9954278746,0.22368000000000002,0.06524,0.233,5.77,-0.21,5.7738202258,6.53528,1.16904,6.6390164332,0.06528,0.01904,0.068,6.47,1.15,6.5714077639
2020-04-25 11:00:00,5.63248,-0.16636,5.6349362552,0.25248000000000004,0.07364000000000001,0.263,5.38,-0.24,5.3853504993,6.44,1.165,6.5445263389,0.12,0.035,0.125,6.32,1.13,6.4202258527
2020-04-25 11:30:00,5.29784,-0.16188000000000002,5.3003126134,0.26784,0.07812000000000001,0.279,5.03,-0.24,5.0357223911,6.75616,1.2938800000000001,6.8789405725,0.35616000000000003,0.10388000000000001,0.371,6.4,1.19,6.5096927731
2020-04-25 12:00:00,5.28648,-0.15936,5.288881394,0.27648,0.08064,0.28800000000000003,5.01,-0.24,5.0157452088,6.6132,1.2676,6.7335892361,0.1632,0.0476,0.17,6.45,1.22,6.5643659252
2020-04-25 12:30:00,5.37992,-0.15544000000000002,5.3821650662,0.28992,0.08456000000000001,0.302,5.09,-0.24,5.0956550119,6.28472,1.26596,6.4109562625,0.054720000000000005,0.015960000000000002,0.057,6.23,1.25,6.3541639891
2020-04-25 13:00:00,5.08184,-0.18488000000000002,5.0852019036,0.29184000000000004,0.08512,0.304,4.79,-0.27,4.7976035684,6.22448,1.24464,6.3476987956,0.08448000000000001,0.024640000000000002,0.088,6.14,1.22,6.2600319488
2020-04-25 13:30:00,5.058,-0.186,5.0614187734,0.28800000000000003,0.084,0.30000000000000004,4.77,-0.27,4.7776353984,5.88928,1.13604,5.9978500982,0.08928000000000001,0.02604,0.093,5.8,1.11,5.9052603668
2020-04-25 14:00:00,4.83552,-0.16964,4.8384947453,0.27552000000000004,0.08036,0.28700000000000003,4.5600000000000005,-0.25,4.5668479283,5.73864,1.1875200000000001,5.8602212245,0.12864,0.037520000000000005,0.134,5.61,1.15,5.7266569655
2020-04-25 14:30:00,4.7188,-0.1716,4.7219191014,0.26880000000000004,0.0784,0.28,4.45,-0.25,4.4570169396,5.78888,1.18384,5.9086892624,0.21888000000000002,0.06384000000000001,0.228,5.57,1.12,5.6814874813
2020-04-25 15:00:00,4.77728,-0.25496,4.7840786783,0.25728,0.07504000000000001,0.268,4.52,-0.33,4.53203045,5.73128,1.14704,5.8449355172,0.16128,0.047040000000000005,0.168,5.57,1.1,5.6775787093
2020-04-25 15:30:00,4.60696,-0.26672,4.6146744197,0.21696000000000001,0.06328,0.226,4.39,-0.33,4.4023857169,5.92472,1.13596,6.0326372508,0.29472000000000004,0.08596000000000001,0.307,5.63,1.05,5.7270760428
2020-04-25 16:00:00,5.11792,-0.26644,5.1248507686,0.21792000000000003,0.06356,0.227,4.9,-0.33,4.9110996732,5.88976,1.14368,5.9997730624,0.14976,0.043680000000000004,0.156,5.74,1.1,5.8444503591
2020-04-25 16:30:00,5.6272,-0.2354,5.6321215363,0.1872,0.0546,0.195,5.44,-0.29,5.4477242955000005,5.90016,1.03588,5.9904036091,0.02016,0.005880000000000001,0.021,5.88,1.03,5.9695309699
2020-04-25 17:00:00,6.2684,-0.24380000000000002,6.2731393257,0.1584,0.046200000000000005,0.165,6.11,-0.29,6.1168782888,6.24632,1.00476,6.3266149085,0.01632,0.00476,0.017,6.23,1.0,6.3097464291
2020-04-25 17:30:00,6.89192,-0.35444000000000003,6.9010281118000005,0.12192000000000001,0.03556,0.127,6.77,-0.39,6.7812240783,6.624,0.917,6.6871716742,0.024,0.007,0.025,6.6,0.91,6.6624394932
2020-04-25 18:00:00,7.4816,-0.3962,7.4920833551,0.0816,0.0238,0.085,7.4,-0.42,7.4119093357,7.01728,0.9350400000000001,7.0793021125,0.01728,0.00504,0.018000000000000002,7.0,0.93,7.0615083375
2020-04-25 18:30:00,7.71704,-0.37628,7.7262081903,0.047040000000000005,0.013720000000000001,0.049,7.67,-0.39,7.6799088536,7.0,0.86,7.0526307148,0.0,0.0,0.0,7.0,0.86,7.0526307148
2020-04-25 19:00:00,7.70632,-0.47524000000000005,7.7209598497,0.01632,0.00476,0.017,7.69,-0.48,7.7049659311,6.96,0.84,7.0105064011,0.0,0.0,0.0,6.96,0.84,7.0105064011
2020-04-25 19:30:00,7.67576,-0.42832000000000003,7.6877011909,0.00576,0.00168,0.006,7.67,-0.43,7.6820439988,7.0444,0.8642000000000001,7.0972116356,0.014400000000000001,0.004200000000000001,0.015,7.03,0.86,7.0824077827
2020-04-25 20:00:00,7.51192,-0.52944,7.5305543488,0.0019200000000000003,0.0005600000000000001,0.002,7.51,-0.53,7.5286785029,6.90704,0.87372,6.9620821742,0.047040000000000005,0.013720000000000001,0.049,6.86,0.86,6.913696551
2020-04-25 20:30:00,7.47,-0.6000000000000001,7.4940576459,0.0,0.0,0.0,7.47,-0.6000000000000001,7.4940576459,6.79896,0.69428,6.8343164837,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.75,0.68,6.7841653871
2020-04-25 21:00:00,7.47,-0.7000000000000001,7.5027261712,0.0,0.0,0.0,7.47,-0.7000000000000001,7.5027261712,6.83512,0.6931600000000001,6.8701773048,0.04512,0.013160000000000002,0.047,6.79,0.68,6.823965123
2020-04-25 21:30:00,7.39,-0.66,7.4194137235,0.0,0.0,0.0,7.39,-0.66,7.4194137235,6.7332,0.6426000000000001,6.7637945711,0.0432,0.0126,0.045,6.69,0.63,6.7195982023
2020-04-25 22:00:00,7.1,-0.64,7.128786713,0.0,0.0,0.0,7.1,-0.64,7.128786713,6.56112,0.6661600000000001,6.5948513857,0.021120000000000003,0.0061600000000000005,0.022,6.54,0.66,6.5732183898
2020-04-25 22:30:00,6.73,-0.73,6.7694756075,0.0,0.0,0.0,6.73,-0.73,6.7694756075,6.11304,0.60672,6.143074735,0.02304,0.00672,0.024,6.09,0.6000000000000001,6.1194852725
2020-04-25 23:00:00,6.32,-0.8200000000000001,6.3729741879,0.0,0.0,0.0,6.32,-0.8200000000000001,6.3729741879,5.48344,0.45392000000000005,5.5021957072,0.01344,0.003920000000000001,0.014,5.47,0.45,5.4884788421
2020-04-25 23:30:00,5.64,-0.8200000000000001,5.6992982024,0.0,0.0,0.0,5.64,-0.8200000000000001,5.6992982024,4.86408,0.29744000000000004,4.8731657883,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.53,0.2,4.5344128617
2020-04-26 00:00:00,5.45,-0.78,5.50553358,0.0,0.0,0.0,5.45,-0.78,5.50553358,4.6812000000000005,0.2016,4.6855390298,0.2112,0.0616,0.22,4.47,0.14,4.4721918563
2020-04-26 00:30:00,5.45,-0.78,5.50553358,0.0,0.0,0.0,5.45,-0.78,5.50553358,4.16824,0.24532,4.1754528617,0.018240000000000003,0.00532,0.019,4.15,0.24,4.1569339663000004
2020-04-26 01:00:00,5.1,-0.86,5.1720015468,0.0,0.0,0.0,5.1,-0.86,5.1720015468,4.4492,0.3106,4.4600283631,0.13920000000000002,0.040600000000000004,0.145,4.31,0.27,4.3184487956
2020-04-26 01:30:00,5.03,-0.86,5.10298932,0.0,0.0,0.0,5.03,-0.86,5.10298932,4.54968,0.29824,4.5594446153,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.35,0.24,4.356615659
2020-04-26 02:00:00,5.19,-0.81,5.2528278099,0.0,0.0,0.0,5.19,-0.81,5.2528278099,4.5036000000000005,0.2248,4.5092070256,0.15360000000000001,0.0448,0.16,4.35,0.18,4.3537225451
2020-04-26 02:30:00,5.29,-0.74,5.3415072779,0.0,0.0,0.0,5.29,-0.74,5.3415072779,4.13472,-0.07404000000000001,4.1353828601,0.054720000000000005,0.015960000000000002,0.057,4.08,-0.09,4.0809925263
2020-04-26 03:00:00,5.1,-0.81,5.1639229274,0.0,0.0,0.0,5.1,-0.81,5.1639229274,3.6445600000000002,-0.18992,3.6495050623000003,0.03456,0.01008,0.036000000000000004,3.61,-0.2,3.6155359215000002
2020-04-26 03:30:00,5.04,-0.77,5.0984801657,0.0,0.0,0.0,5.04,-0.77,5.0984801657,3.4688,-0.2716,3.4794166178,0.028800000000000003,0.008400000000000001,0.03,3.44,-0.28,3.451376537
2020-04-26 04:00:00,4.9,-0.81,4.96649776,0.0,0.0,0.0,4.9,-0.81,4.96649776,3.57456,-0.26992000000000005,3.5847365315,0.03456,0.01008,0.036000000000000004,3.54,-0.28,3.5510561809
2020-04-26 04:30:00,4.88,-0.73,4.934298329,0.0,0.0,0.0,4.88,-0.73,4.934298329,3.54456,-0.29992,3.5572261103000002,0.03456,0.01008,0.036000000000000004,3.51,-0.31,3.523662867
2020-04-26 05:00:00,4.83,-0.76,4.8894273693,0.0,0.0,0.0,4.83,-0.76,4.8894273693,3.50936,-0.29852,3.5220337591,0.039360000000000006,0.01148,0.041,3.47,-0.31,3.4838197428
2020-04-26 05:30:00,4.89,-0.76,4.9487069018,0.0,0.0,0.0,4.89,-0.76,4.9487069018,3.44936,-0.39852000000000004,3.4723050845,0.039360000000000006,0.01148,0.041,3.41,-0.41000000000000003,3.4345596515
2020-04-26 06:00:00,4.75,-0.85,4.8254533466,0.0,0.0,0.0,4.75,-0.85,4.8254533466,3.52712,-0.31584,3.5412328927,0.11712000000000002,0.03416,0.122,3.41,-0.35000000000000003,3.4279148181
2020-04-26 06:30:00,4.75192,-0.8194400000000001,4.8220561589,0.0019200000000000003,0.0005600000000000001,0.002,4.75,-0.8200000000000001,4.8202593291,3.58872,-0.24204000000000003,3.5968728918,0.19872,0.057960000000000005,0.20700000000000002,3.39,-0.30000000000000004,3.4032484482
2020-04-26 07:00:00,4.81768,-0.8377600000000001,4.8899777505,0.007680000000000001,0.0022400000000000002,0.008,4.8100000000000005,-0.84,4.88279633,3.6943200000000003,-0.22624000000000002,3.7012409810999998,0.18432,0.05376,0.192,3.51,-0.28,3.5211503802
2020-04-26 07:30:00,5.22824,-0.6946800000000001,5.2741893974,0.018240000000000003,0.00532,0.019,5.21,-0.7000000000000001,5.2568146248,3.66088,-0.31516000000000005,3.6744207979,0.05088,0.01484,0.053,3.61,-0.33,3.6250517238
2020-04-26 08:00:00,5.4784,-0.6388,5.5155173828,0.038400000000000004,0.0112,0.04,5.44,-0.65,5.4786951001,3.83056,-0.32692000000000004,3.8444852191,0.010560000000000002,0.0030800000000000003,0.011,3.8200000000000003,-0.33,3.834227432
2020-04-26 08:30:00,5.69872,-0.60704,5.7309604082,0.07872000000000001,0.02296,0.082,5.62,-0.63,5.6552011457999996,4.03632,-0.26524000000000003,4.0450255129,0.01632,0.00476,0.017,4.02,-0.27,4.0290569616
2020-04-26 09:00:00,5.82288,-0.50416,5.8446649861,0.12288000000000002,0.035840000000000004,0.128,5.7,-0.54,5.7255218103,4.15384,0.051120000000000006,4.154154547,0.0038400000000000005,0.0011200000000000001,0.004,4.15,0.05,4.1503011939
2020-04-26 09:30:00,6.03456,-0.38492000000000004,6.0468237778,0.15456,0.04508,0.161,5.88,-0.43,5.8957018242,4.39384,0.08112000000000001,4.3945887635,0.0038400000000000005,0.0011200000000000001,0.004,4.39,0.08,4.3907288689
2020-04-26 10:00:00,6.0872,-0.2554,6.0925555393,0.1872,0.0546,0.195,5.9,-0.31,5.9081384546999995,4.71864,0.26252000000000003,4.7259369653,0.00864,0.00252,0.009000000000000001,4.71,0.26,4.7171707622
2020-04-26 10:30:00,6.10736,-0.20952,6.1109528553,0.20736000000000002,0.060480000000000006,0.216,5.9,-0.27,5.9061747350000005,4.859360000000001,0.33148000000000005,4.8706527899,0.039360000000000006,0.01148,0.041,4.82,0.32,4.8306107274
2020-04-26 11:00:00,6.08904,-0.17028000000000001,6.0914204747,0.23904000000000003,0.06972,0.249,5.85,-0.24,5.8549210072,5.09648,0.43064,5.1146416492,0.036480000000000005,0.01064,0.038,5.06,0.42,5.0774009099
2020-04-26 11:30:00,5.9144,-0.1658,5.9167235021,0.2544,0.0742,0.265,5.66,-0.24,5.6650860541,5.3644,0.5392,5.3914306079,0.13440000000000002,0.0392,0.14,5.23,0.5,5.2538462102
2020-04-26 12:00:00,5.97304,-0.15328,5.97500641,0.26304,0.07672000000000001,0.274,5.71,-0.23,5.7146303468,5.44704,0.57872,5.4776967422,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.28,0.53,5.3065337086
2020-04-26 12:30:00,6.13904,-0.16028,6.1411319641,0.23904000000000003,0.06972,0.249,5.9,-0.23,5.9044813489,5.52056,0.53808,5.5467209052,0.13056,0.03808,0.136,5.39,0.5,5.413141417
2020-04-26 13:00:00,6.64408,-0.16756000000000001,6.6461925491,0.21408000000000002,0.06244,0.223,6.43,-0.23,6.4341122154,5.57416,0.49288000000000004,5.5959083624,0.044160000000000005,0.01288,0.046,5.53,0.48,5.5507927362
2020-04-26 13:30:00,7.20568,-0.17876,7.2078970165,0.17568,0.05124,0.183,7.03,-0.23,7.0337614404,5.80576,0.34168000000000004,5.8158055676,0.00576,0.00168,0.006,5.8,0.34,5.8099569706
2020-04-26 14:00:00,7.36568,-0.27376,7.370765659,0.05568000000000001,0.01624,0.058,7.31,-0.29,7.3157501324,5.69576,0.29168000000000005,5.7032235797,0.00576,0.00168,0.006,5.69,0.29,5.6973853652
2020-04-26 14:30:00,6.59976,-0.21632,6.6033042032,0.14976,0.043680000000000004,0.156,6.45,-0.26,6.4552381831,5.30816,0.30988000000000004,5.3171974009,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.24,0.29,5.2480186737
2020-04-26 15:00:00,6.90016,-0.28912000000000004,6.9062144768,0.14016,0.04088000000000001,0.146,6.76,-0.33,6.7680499407,5.7148,0.5314,5.7394533712,0.0048000000000000004,0.0014,0.005,5.71,0.53,5.7345444457
2020-04-26 15:30:00,7.11912,-0.30984,7.1258592745,0.06912,0.02016,0.07200000000000001,7.05,-0.33,7.0577191783,5.54288,0.37084,5.5552714605,0.00288,0.00084,0.003,5.54,0.37,5.5523418483
2020-04-26 16:00:00,7.08928,-0.36396,7.0986166117,0.08928000000000001,0.02604,0.093,7.0,-0.39,7.0108558679,5.65592,0.27756000000000003,5.6627264281,0.025920000000000002,0.007560000000000001,0.027,5.63,0.27,5.6364705268
2020-04-26 16:30:00,7.57048,-0.31236,7.5769212877,0.060480000000000006,0.017640000000000003,0.063,7.51,-0.33,7.5172468364,5.95464,0.26052000000000003,5.9603362489,0.10464000000000001,0.030520000000000002,0.109,5.85,0.23,5.8545196216
2020-04-26 17:00:00,8.14744,-0.36908,8.1557953996,0.03744,0.010920000000000001,0.039,8.11,-0.38,8.1188977084,6.34088,0.32984,6.3494530158,0.17088,0.04984,0.178,6.17,0.28,6.1763500548
2020-04-26 17:30:00,8.47824,-0.42468000000000006,8.4888695714,0.018240000000000003,0.00532,0.019,8.46,-0.43,8.4709208472,7.17992,0.5995600000000001,7.2049096733,0.40992,0.11956000000000001,0.427,6.77,0.48,6.7869949168
2020-04-26 18:00:00,8.8396,-0.4272,8.8499168358,0.009600000000000001,0.0028,0.01,8.83,-0.43,8.8404637887,7.16968,0.5882400000000001,7.1937707498,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.97,0.53,6.9901216012
2020-04-26 18:30:00,9.00576,-0.37832000000000005,9.0137028573,0.00576,0.00168,0.006,9.0,-0.38,9.0080186501,7.47,0.72,7.5046185779,0.0,0.0,0.0,7.47,0.72,7.5046185779
2020-04-26 19:00:00,8.62192,-0.51944,8.6375530331,0.0019200000000000003,0.0005600000000000001,0.002,8.62,-0.52,8.6356702114,7.18,0.62,7.2067190871,0.0,0.0,0.0,7.18,0.62,7.2067190871
2020-04-26 19:30:00,8.21096,-0.55972,8.2300152248,0.0009600000000000001,0.00028000000000000003,0.001,8.21,-0.56,8.2290764974,7.19824,0.79532,7.2420434271,0.018240000000000003,0.00532,0.019,7.18,0.79,7.2233302569
2020-04-26 20:00:00,7.95192,-0.51944,7.9688675231,0.0019200000000000003,0.0005600000000000001,0.002,7.95,-0.52,7.9669881386,7.10384,0.79112,7.1477558436,0.0038400000000000005,0.0011200000000000001,0.004,7.1,0.79,7.1438155071
2020-04-26 20:30:00,7.75096,-0.5197200000000001,7.7683646799,0.0009600000000000001,0.00028000000000000003,0.001,7.75,-0.52,7.7674255709,6.74936,0.74148,6.7899670839,0.039360000000000006,0.01148,0.041,6.71,0.73,6.7495925803
2020-04-26 21:00:00,7.21,-0.67,7.2410634578,0.0,0.0,0.0,7.21,-0.67,7.2410634578,7.06264,0.71952,7.0991966306,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.79,0.64,6.8200953073
2020-04-26 21:30:00,7.21,-0.64,7.2383492593,0.0,0.0,0.0,7.21,-0.64,7.2383492593,6.93352,0.6793600000000001,6.9667230173,0.20352,0.05936,0.212,6.73,0.62,6.7584983539
2020-04-26 22:00:00,7.0,-0.71,7.035915008,0.0,0.0,0.0,7.0,-0.71,7.035915008,6.6616800000000005,0.64424,6.6927591918000005,0.15168,0.04424,0.158,6.51,0.6000000000000001,6.5375912996
2020-04-26 22:30:00,6.77,-0.6000000000000001,6.7965358823,0.0,0.0,0.0,6.77,-0.6000000000000001,6.7965358823,6.35728,0.6600400000000001,6.391452245,0.13728,0.040040000000000006,0.14300000000000002,6.22,0.62,6.2508239457
2020-04-26 23:00:00,6.15,-0.73,6.1931736614,0.0,0.0,0.0,6.15,-0.73,6.1931736614,5.83632,0.65976,5.8734925215,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.7,0.62,5.7336201479
2020-04-26 23:30:00,5.99,-0.66,6.0262509075,0.0,0.0,0.0,5.99,-0.66,6.0262509075,5.04568,0.48624000000000006,5.0690547442,0.05568000000000001,0.01624,0.058,4.99,0.47000000000000003,5.0120853943
2020-04-27 00:00:00,5.65,-0.72,5.695691354,0.0,0.0,0.0,5.65,-0.72,5.695691354,4.90344,0.52392,4.9313503222,0.01344,0.003920000000000001,0.014,4.89,0.52,4.9175705384
2020-04-27 00:30:00,5.45,-0.68,5.4922581877,0.0,0.0,0.0,5.45,-0.68,5.4922581877,4.7096,0.5528000000000001,4.7419320957,0.009600000000000001,0.0028,0.01,4.7,0.55,4.732071428
2020-04-27 01:00:00,5.33,-0.84,5.3957853923,0.0,0.0,0.0,5.33,-0.84,5.3957853923,4.91248,0.6036400000000001,4.9494283508,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9,0.6000000000000001,4.9365980189
2020-04-27 01:30:00,5.38,-0.75,5.4320254049,0.0,0.0,0.0,5.38,-0.75,5.4320254049,5.03536,0.60448,5.0715132259,0.015360000000000002,0.0044800000000000005,0.016,5.02,0.6000000000000001,5.0557294231
2020-04-27 02:00:00,5.5,-0.75,5.5509008278,0.0,0.0,0.0,5.5,-0.75,5.5509008278,5.14632,0.6047600000000001,5.1817317762,0.01632,0.00476,0.017,5.13,0.6000000000000001,5.1649685381
2020-04-27 02:30:00,5.52,-0.67,5.5605125663,0.0,0.0,0.0,5.52,-0.67,5.5605125663,5.06976,0.5786800000000001,5.1026793942,0.02976,0.00868,0.031,5.04,0.5700000000000001,5.0721297302
2020-04-27 03:00:00,5.21,-0.75,5.2637059188,0.0,0.0,0.0,5.21,-0.75,5.2637059188,4.86848,0.6516400000000001,4.9118970062,0.10848000000000001,0.03164,0.113,4.76,0.62,4.8002083288
2020-04-27 03:30:00,4.98,-0.6900000000000001,5.0275739676,0.0,0.0,0.0,4.98,-0.6900000000000001,5.0275739676,4.99584,0.6971200000000001,5.0442436103,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.8,0.64,4.8424787041
2020-04-27 04:00:00,4.9,-0.75,4.9570656643,0.0,0.0,0.0,4.9,-0.75,4.9570656643,5.01488,0.6668400000000001,5.059021348,0.19488000000000003,0.05684,0.203,4.82,0.61,4.8584462537
2020-04-27 04:30:00,5.05,-0.6900000000000001,5.096920639,0.0,0.0,0.0,5.05,-0.6900000000000001,5.096920639,4.8096,0.5178,4.8373927895,0.1296,0.0378,0.135,4.68,0.48,4.7045509881
2020-04-27 05:00:00,5.1,-0.6900000000000001,5.1464648061,0.0,0.0,0.0,5.1,-0.6900000000000001,5.1464648061,4.5484,0.4612,4.5717226513,0.038400000000000004,0.0112,0.04,4.51,0.45,4.5323945106
