Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-27 05:30:00,5.34,-0.66,5.3806319331,0.0,0.0,0.0,5.34,-0.66,5.3806319331,4.4344,0.37420000000000003,4.4501605589,0.014400000000000001,0.004200000000000001,0.015,4.42,0.37,4.43545939
2020-04-27 06:00:00,5.53,-0.66,5.5692459095,0.0,0.0,0.0,5.53,-0.66,5.5692459095,4.52112,0.40616,4.5393272629,0.021120000000000003,0.0061600000000000005,0.022,4.5,0.4,4.5177427992
2020-04-27 06:30:00,6.05,-0.5,6.0706259974,0.0,0.0,0.0,6.05,-0.5,6.0706259974,4.81304,0.47672000000000003,4.8365913617,0.02304,0.00672,0.024,4.79,0.47000000000000003,4.8130032204
2020-04-27 07:00:00,6.56192,-0.46944,6.5786904472,0.0019200000000000003,0.0005600000000000001,0.002,6.5600000000000005,-0.47000000000000003,6.5768153387,5.05632,0.50476,5.0814520169,0.01632,0.00476,0.017,5.04,0.5,5.0647408621
2020-04-27 07:30:00,7.33672,-0.17804,7.3388799282,0.00672,0.0019600000000000004,0.007,7.33,-0.18,7.3322097624,5.6363199999999996,0.5947600000000001,5.6676134836,0.01632,0.00476,0.017,5.62,0.59,5.6508848865
2020-04-27 08:00:00,7.70632,-0.23524000000000003,7.7099095844,0.01632,0.00476,0.017,7.69,-0.24,7.693744212,6.43472,0.9859600000000001,6.5098186303,0.054720000000000005,0.015960000000000002,0.057,6.38,0.97,6.4533169766
2020-04-27 08:30:00,8.33456,0.39008000000000004,8.3436834072,0.03456,0.01008,0.036000000000000004,8.3,0.38,8.3086942416,7.01528,1.11404,7.1031851025,0.18528000000000003,0.054040000000000005,0.193,6.83,1.06,6.9117653317
2020-04-27 09:00:00,8.83744,0.64092,8.860650326,0.03744,0.010920000000000001,0.039,8.8,0.63,8.8225223151,7.37584,1.28712,7.4873021577,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.18,1.23,7.2845933311
2020-04-27 09:30:00,8.7628,0.6054,8.7836878929,0.0528,0.0154,0.055,8.71,0.59,8.7299599083,7.3928,1.3104,7.508038359,0.1728,0.0504,0.18,7.22,1.26,7.3291200017
2020-04-27 10:00:00,8.84352,0.6743600000000001,8.8691942926,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.76,0.65,8.7840821945,6.96544,1.28492,7.0829636311,0.08544,0.02492,0.089,6.88,1.26,6.9944263525
2020-04-27 10:30:00,8.59944,0.65192,8.6241154909,0.10944000000000001,0.031920000000000004,0.114,8.49,0.62,8.5126082959,7.02584,1.28212,7.1418666608,0.07584,0.02212,0.079,6.95,1.26,7.0632924334
2020-04-27 11:00:00,8.16712,0.60416,8.1894357803,0.11712000000000002,0.03416,0.122,8.05,0.5700000000000001,8.0701548932,7.66408,1.42744,7.7958775773,0.33408000000000004,0.09744000000000001,0.34800000000000003,7.33,1.33,7.4496845571
2020-04-27 11:30:00,8.16784,0.77312,8.2043479205,0.14784,0.043120000000000006,0.154,8.02,0.73,8.0531546614,7.38192,1.40056,7.5136084008,0.24192000000000002,0.07056000000000001,0.252,7.14,1.33,7.2628162582
2020-04-27 12:00:00,8.12144,0.8129200000000001,8.1620234378,0.18144000000000002,0.05292,0.189,7.94,0.76,7.9762898643,7.14304,1.37172,7.2735573277,0.14304,0.04172,0.149,7.0,1.33,7.1252298209
2020-04-27 12:30:00,8.59784,0.76312,8.6316397515,0.14784,0.043120000000000006,0.154,8.45,0.72,8.4806190812,7.36528,1.38904,7.4951171839,0.06528,0.01904,0.068,7.3,1.37,7.4274423593
2020-04-27 13:00:00,8.58168,0.6842400000000001,8.6089149142,0.15168,0.04424,0.158,8.43,0.64,8.4542592816,7.39344,1.33392,7.5128089021,0.01344,0.003920000000000001,0.014,7.38,1.33,7.498886584
2020-04-27 13:30:00,8.21208,0.48144000000000003,8.2261803044,0.14208,0.041440000000000005,0.148,8.07,0.44,8.081986142,7.1592,1.1406,7.2494905338,0.13920000000000002,0.040600000000000004,0.145,7.02,1.1,7.105659716
2020-04-27 14:00:00,7.89088,0.54984,7.9100133502,0.17088,0.04984,0.178,7.72,0.5,7.7361747653,7.34096,1.3702800000000002,7.4677547496,0.48096000000000005,0.14028000000000002,0.501,6.86,1.23,6.9693973915
2020-04-27 14:30:00,7.94824,0.6103200000000001,7.9716378242,0.13824,0.04032,0.14400000000000002,7.8100000000000005,0.5700000000000001,7.8307726311,7.30528,1.41904,7.4418270875,0.30528000000000005,0.08904000000000001,0.318,7.0,1.33,7.1252298209
2020-04-27 15:00:00,7.89384,0.45612,7.9070067282,0.12384,0.036120000000000006,0.129,7.77,0.42,7.7813430717,7.2118400000000005,1.30012,7.3280930807,0.17184000000000002,0.050120000000000005,0.179,7.04,1.25,7.1501118872
2020-04-27 15:30:00,7.9748,0.4964,7.9902345397,0.12480000000000001,0.0364,0.13,7.85,0.46,7.8634661569,7.09,1.25,7.1993471926,0.0,0.0,0.0,7.09,1.25,7.1993471926
2020-04-27 16:00:00,7.8056,0.3408,7.8130362856,0.1056,0.0308,0.11,7.7,0.31,7.7062377332,7.25072,1.23896,7.3558114712,0.030720000000000004,0.008960000000000001,0.032,7.22,1.23,7.324022119
2020-04-27 16:30:00,7.46056,0.31808000000000003,7.467337571,0.13056,0.03808,0.136,7.33,0.28,7.3353459359,7.42544,1.28992,7.5366473183,0.20544,0.05992000000000001,0.214,7.22,1.23,7.324022119
2020-04-27 17:00:00,8.30504,-0.09228,8.3055526607,0.09504000000000001,0.02772,0.099,8.21,-0.12,8.2108769325,7.81784,1.2481200000000001,7.9168444345,0.26784,0.07812000000000001,0.279,7.55,1.17,7.6401178001000005
2020-04-27 17:30:00,9.0124,-0.2218,9.0151288954,0.062400000000000004,0.0182,0.065,8.95,-0.24,8.9532172988,7.77048,1.08764,7.8462296806000005,0.060480000000000006,0.017640000000000003,0.063,7.71,1.07,7.7838936272
2020-04-27 18:00:00,9.09224,-0.23768000000000003,9.0953460627,0.04224000000000001,0.012320000000000001,0.044,9.05,-0.25,9.0534523802,7.72936,1.02148,7.7965651027,0.039360000000000006,0.01148,0.041,7.69,1.01,7.7560428055
2020-04-27 18:30:00,9.18728,-0.24496,9.1905450981,0.01728,0.00504,0.018000000000000002,9.17,-0.25,9.1734072187,7.99368,1.1102400000000001,8.0704121828,0.10368000000000001,0.030240000000000003,0.108,7.89,1.08,7.9635733186
2020-04-27 19:00:00,8.93672,-0.34804,8.9434946302,0.00672,0.0019600000000000004,0.007,8.93,-0.35000000000000003,8.9368562705,7.9124,1.0032,7.9757434763,0.1824,0.053200000000000004,0.19,7.73,0.9500000000000001,7.7881576769
2020-04-27 19:30:00,9.09096,-0.29972000000000004,9.0958993948,0.0009600000000000001,0.00028000000000000003,0.001,9.09,-0.30000000000000004,9.0949491477,7.97992,0.9595600000000001,8.0374049668,0.16992000000000002,0.04956000000000001,0.177,7.8100000000000005,0.91,7.8628366383
2020-04-27 20:00:00,8.98,-0.43,8.9902892056,0.0,0.0,0.0,8.98,-0.43,8.9902892056,7.47016,0.8958800000000001,7.5236886831,0.02016,0.005880000000000001,0.021,7.45,0.89,7.5029727442
2020-04-27 20:30:00,8.72,-0.39,8.7287169733,0.0,0.0,0.0,8.72,-0.39,8.7287169733,7.1536,0.7998000000000001,7.1981715039,0.033600000000000005,0.0098,0.035,7.12,0.79,7.1636931816
2020-04-27 21:00:00,8.54,-0.44,8.5513273823,0.0,0.0,0.0,8.54,-0.44,8.5513273823,7.22864,0.83252,7.2764225963,0.00864,0.00252,0.009000000000000001,7.22,0.8300000000000001,7.2675511694
2020-04-27 21:30:00,8.1,-0.5,8.1154174261,0.0,0.0,0.0,8.1,-0.5,8.1154174261,7.00384,0.7311200000000001,7.0418968467,0.0038400000000000005,0.0011200000000000001,0.004,7.0,0.73,7.0379613526
2020-04-27 22:00:00,7.69,-0.58,7.711841544,0.0,0.0,0.0,7.69,-0.58,7.711841544,6.69192,0.7005600000000001,6.728489994,0.0019200000000000003,0.0005600000000000001,0.002,6.69,0.7000000000000001,6.7265221325999995
2020-04-27 22:30:00,7.34,-0.56,7.3613314013,0.0,0.0,0.0,7.34,-0.56,7.3613314013,6.27096,0.61028,6.3005857664,0.0009600000000000001,0.00028000000000000003,0.001,6.27,0.61,6.2996031621
2020-04-27 23:00:00,6.71,-0.68,6.7443680208,0.0,0.0,0.0,6.71,-0.68,6.7443680208,5.93096,0.58028,5.9592794363,0.0009600000000000001,0.00028000000000000003,0.001,5.93,0.58,5.9582967365
2020-04-27 23:30:00,6.32,-0.64,6.35232241,0.0,0.0,0.0,6.32,-0.64,6.35232241,5.42096,0.61028,5.4552038459,0.0009600000000000001,0.00028000000000000003,0.001,5.42,0.61,5.4542185508
2020-04-28 00:00:00,5.86,-0.72,5.9040663953,0.0,0.0,0.0,5.86,-0.72,5.9040663953,5.09384,0.61112,5.1303677841,0.0038400000000000005,0.0011200000000000001,0.004,5.09,0.61,5.126421754
2020-04-28 00:30:00,5.49,-0.72,5.5370118295,0.0,0.0,0.0,5.49,-0.72,5.5370118295,5.02408,0.63744,5.0643567805,0.09408000000000001,0.027440000000000003,0.098,4.93,0.61,4.9675949915
2020-04-28 01:00:00,5.42,-0.72,5.4676137391,0.0,0.0,0.0,5.42,-0.72,5.4676137391,5.11872,0.7329600000000001,5.1709307479,0.07872000000000001,0.02296,0.082,5.04,0.71,5.0897642382
2020-04-28 01:30:00,5.51,-0.67,5.5505855547,0.0,0.0,0.0,5.51,-0.67,5.5505855547,5.05536,0.6644800000000001,5.0988428491,0.015360000000000002,0.0044800000000000005,0.016,5.04,0.66,5.0830305921
2020-04-28 02:00:00,5.78,-0.67,5.8187026045,0.0,0.0,0.0,5.78,-0.67,5.8187026045,5.11,0.63,5.1486891536,0.0,0.0,0.0,5.11,0.63,5.1486891536
2020-04-28 02:30:00,5.8100000000000005,-0.67,5.8485040822,0.0,0.0,0.0,5.8100000000000005,-0.67,5.8485040822,4.94,0.5700000000000001,4.9727758848,0.0,0.0,0.0,4.94,0.5700000000000001,4.9727758848
2020-04-28 03:00:00,5.55,-0.71,5.5952301114,0.0,0.0,0.0,5.55,-0.71,5.5952301114,4.88,0.5700000000000001,4.9131761621,0.0,0.0,0.0,4.88,0.5700000000000001,4.9131761621
2020-04-28 03:30:00,5.4,-0.67,5.4414060683,0.0,0.0,0.0,5.4,-0.67,5.4414060683,4.73,0.54,4.7607247347,0.0,0.0,0.0,4.73,0.54,4.7607247347
2020-04-28 04:00:00,5.27,-0.72,5.3189566646,0.0,0.0,0.0,5.27,-0.72,5.3189566646,4.49768,0.48224000000000006,4.5234589419999995,0.007680000000000001,0.0022400000000000002,0.008,4.49,0.48,4.5155841261
2020-04-28 04:30:00,5.22,-0.66,5.2615587044,0.0,0.0,0.0,5.22,-0.66,5.2615587044,4.8128,0.5654,4.8458973369,0.0528,0.0154,0.055,4.76,0.55,4.7916698551
2020-04-28 05:00:00,5.14,-0.6900000000000001,5.1861064393,0.0,0.0,0.0,5.14,-0.6900000000000001,5.1861064393,5.16152,0.6683600000000001,5.2046127426,0.13152,0.038360000000000005,0.137,5.03,0.63,5.0692997544
2020-04-28 05:30:00,5.33,-0.65,5.3694878713,0.0,0.0,0.0,5.33,-0.65,5.3694878713,5.15048,0.68264,5.195521302,0.18048,0.052640000000000006,0.188,4.97,0.63,5.0097704538
2020-04-28 06:00:00,5.93,-0.44,5.9463013714,0.0,0.0,0.0,5.93,-0.44,5.9463013714,5.07304,0.6717200000000001,5.1173179108,0.14304,0.04172,0.149,4.93,0.63,4.9700905424
2020-04-28 06:30:00,6.57,-0.02,6.5700304413,0.0,0.0,0.0,6.57,-0.02,6.5700304413,5.58,0.725,5.6269019007,0.12,0.035,0.125,5.46,0.6900000000000001,5.5034262056
2020-04-28 07:00:00,7.12,0.21,7.1230962369,0.0,0.0,0.0,7.12,0.21,7.1230962369,5.92376,0.8256800000000001,5.9810266677,0.05376,0.015680000000000003,0.056,5.87,0.81,5.9256223302
2020-04-28 07:30:00,8.02,0.35000000000000003,8.0276335243,0.0,0.0,0.0,8.02,0.35000000000000003,8.0276335243,6.33016,0.8558800000000001,6.3877583079,0.02016,0.005880000000000001,0.021,6.31,0.85,6.3669930108
2020-04-28 08:00:00,8.45096,0.48028000000000004,8.4645964936,0.0009600000000000001,0.00028000000000000003,0.001,8.45,0.48,8.463622156,6.74184,1.00512,6.8163533359,0.051840000000000004,0.015120000000000001,0.054,6.69,0.99,6.7628544269
2020-04-28 08:30:00,9.25096,0.62028,9.2717316721,0.0009600000000000001,0.00028000000000000003,0.001,9.25,0.62,9.2707550933,6.81208,0.9564400000000001,6.8788960888,0.022080000000000002,0.00644,0.023,6.79,0.9500000000000001,6.856135938
2020-04-28 09:00:00,9.64288,0.84084,9.6794703677,0.00288,0.00084,0.003,9.64,0.84,9.6765283031,7.26288,1.06084,7.339946008,0.00288,0.00084,0.003,7.26,1.06,7.3369748534
2020-04-28 09:30:00,10.03576,0.9516800000000001,10.0807823903,0.00576,0.00168,0.006,10.03,0.9500000000000001,10.0748895776,7.34,1.04,7.4133123501,0.0,0.0,0.0,7.34,1.04,7.4133123501
2020-04-28 10:00:00,10.33672,1.03196,10.3881048223,0.00672,0.0019600000000000004,0.007,10.33,1.03,10.3812234346,7.73728,1.12504,7.8186454581,0.01728,0.00504,0.018000000000000002,7.72,1.12,7.8008204697
2020-04-28 10:30:00,10.42864,1.19252,10.4966011737,0.00864,0.00252,0.009000000000000001,10.42,1.19,10.4877309271,8.09096,1.17028,8.1751568181,0.0009600000000000001,0.00028000000000000003,0.001,8.09,1.17,8.1741666242
2020-04-28 11:00:00,10.45864,1.07252,10.5134889452,0.00864,0.00252,0.009000000000000001,10.45,1.07,10.5046370713,7.8436,1.0598,7.9148744147,0.033600000000000005,0.0098,0.035,7.8100000000000005,1.05,7.880266493
2020-04-28 11:30:00,10.3896,1.0428,10.4418015687,0.009600000000000001,0.0028,0.01,10.38,1.04,10.431970092,8.06824,1.07532,8.1395829009,0.018240000000000003,0.00532,0.019,8.05,1.07,8.1208004532
2020-04-28 12:00:00,10.43208,1.00644,10.480515951,0.022080000000000002,0.00644,0.023,10.41,1.0,10.4579204434,8.15384,1.17112,8.2375135083,0.0038400000000000005,0.0011200000000000001,0.004,8.15,1.17,8.2335533034
2020-04-28 12:30:00,10.93728,1.14504,10.9970546239,0.01728,0.00504,0.018000000000000002,10.92,1.1400000000000001,10.9793442427,8.18,1.11,8.254968201,0.0,0.0,0.0,8.18,1.11,8.254968201
2020-04-28 13:00:00,10.8744,1.0642,10.9263487497,0.014400000000000001,0.004200000000000001,0.015,10.86,1.06,10.9116084974,8.48288,1.1908400000000001,8.566058195,0.00288,0.00084,0.003,8.48,1.19,8.5630893958
2020-04-28 13:30:00,10.49632,0.8447600000000001,10.5302589237,0.01632,0.00476,0.017,10.48,0.84,10.5136102267,8.39304,1.19672,8.4779277657,0.02304,0.00672,0.024,8.37,1.19,8.4541705684
2020-04-28 14:00:00,10.24016,0.8458800000000001,10.2750372165,0.02016,0.005880000000000001,0.021,10.22,0.84,10.2544624432,8.51712,1.34416,8.6225343838,0.11712000000000002,0.03416,0.122,8.4,1.31,8.501535155500001
2020-04-28 14:30:00,9.91112,0.84616,9.9471747949,0.021120000000000003,0.0061600000000000005,0.022,9.89,0.84,9.9256082937,8.4776,1.3268,8.5807983312,0.29760000000000003,0.0868,0.31,8.18,1.24,8.2734515167
2020-04-28 15:00:00,9.87784,0.8081200000000001,9.9108415889,0.027840000000000004,0.00812,0.029,9.85,0.8,9.8824339107,8.34256,1.1890800000000001,8.4268747825,0.20256000000000002,0.05908000000000001,0.211,8.14,1.13,8.2180593816
2020-04-28 15:30:00,9.97496,0.7572800000000001,10.0036643286,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.95,0.75,9.9782262953,8.08648,1.06064,8.1557412906,0.036480000000000005,0.01064,0.038,8.05,1.05,8.1181894533
2020-04-28 16:00:00,10.00728,0.6450400000000001,10.0280471479,0.01728,0.00504,0.018000000000000002,9.99,0.64,10.010479509,8.13328,1.00304,8.1948967535,0.11328,0.03304,0.11800000000000001,8.02,0.97,8.0784466329
2020-04-28 16:30:00,10.11536,0.51448,10.128435101200001,0.015360000000000002,0.0044800000000000005,0.016,10.1,0.51,10.1128680403,8.32944,0.9719200000000001,8.3859524921,0.10944000000000001,0.031920000000000004,0.114,8.22,0.9400000000000001,8.2735723844
2020-04-28 17:00:00,10.57152,0.40336000000000005,10.5792123714,0.01152,0.00336,0.012,10.56,0.4,10.5675730421,8.5088,0.9784,8.5648668408,0.028800000000000003,0.008400000000000001,0.03,8.48,0.97,8.5352973
2020-04-28 17:30:00,10.73152,0.27336000000000005,10.735001034,0.01152,0.00336,0.012,10.72,0.27,10.7233996475,8.63536,0.89448,8.681563039,0.015360000000000002,0.0044800000000000005,0.016,8.62,0.89,8.665823677
2020-04-28 18:00:00,10.76864,0.27252000000000004,10.7720877549,0.00864,0.00252,0.009000000000000001,10.76,0.27,10.7633870134,8.5092,0.7956000000000001,8.5463128892,0.019200000000000002,0.0056,0.02,8.49,0.79,8.5266757884
2020-04-28 18:30:00,10.73384,0.21112000000000003,10.7359160205,0.0038400000000000005,0.0011200000000000001,0.004,10.73,0.21,10.7320547893,8.28072,0.7989600000000001,8.3191742859,0.030720000000000004,0.008960000000000001,0.032,8.25,0.79,8.2877379302
2020-04-28 19:00:00,10.28384,-0.21888000000000002,10.2861690439,0.0038400000000000005,0.0011200000000000001,0.004,10.28,-0.22,10.2823538161,7.92128,0.6620400000000001,7.9488976468,0.041280000000000004,0.01204,0.043000000000000003,7.88,0.65,7.906762928
2020-04-28 19:30:00,9.93,-0.12,9.9307250491,0.0,0.0,0.0,9.93,-0.12,9.9307250491,8.15512,0.7731600000000001,8.1916883852,0.04512,0.013160000000000002,0.047,8.11,0.76,8.1455325179
2020-04-28 20:00:00,9.48,-0.25,9.4832958406,0.0,0.0,0.0,9.48,-0.25,9.4832958406,8.04976,0.8286800000000001,8.092301687399999,0.02976,0.00868,0.031,8.02,0.8200000000000001,8.0618112109
2020-04-28 20:30:00,9.27,-0.28,9.2742277307,0.0,0.0,0.0,9.27,-0.28,9.2742277307,7.82264,0.69952,7.8538541367,0.03264,0.00952,0.034,7.79,0.6900000000000001,7.8204987053
2020-04-28 21:00:00,8.99,-0.28,8.9943593435,0.0,0.0,0.0,8.99,-0.28,8.9943593435,7.67048,0.70764,7.7030524988,0.060480000000000006,0.017640000000000003,0.063,7.61,0.6900000000000001,7.6412171805
2020-04-28 21:30:00,8.7,-0.31,8.7055212365,0.0,0.0,0.0,8.7,-0.31,8.7055212365,7.19456,0.66008,7.2247767578,0.03456,0.01008,0.036000000000000004,7.16,0.65,7.1894436502
2020-04-28 22:00:00,8.28,-0.38,8.2887152201,0.0,0.0,0.0,8.28,-0.38,8.2887152201,6.69192,0.5805600000000001,6.7170561409000005,0.0019200000000000003,0.0005600000000000001,0.002,6.69,0.58,6.715094936
2020-04-28 22:30:00,7.74,-0.41000000000000003,7.7508515661,0.0,0.0,0.0,7.74,-0.41000000000000003,7.7508515661,6.75128,0.6820400000000001,6.7856436835,0.041280000000000004,0.01204,0.043000000000000003,6.71,0.67,6.7433671115
2020-04-28 23:00:00,6.97,-0.46,6.9851628471,0.0,0.0,0.0,6.97,-0.46,6.9851628471,6.28216,0.6168800000000001,6.3123747671,0.09216,0.02688,0.096,6.19,0.59,6.2180543581
2020-04-28 23:30:00,6.67,-0.43,6.6838461981,0.0,0.0,0.0,6.67,-0.43,6.6838461981,5.61424,0.57332,5.6434374808,0.11424000000000001,0.03332,0.11900000000000001,5.5,0.54,5.5264455123000005
2020-04-29 00:00:00,6.12,-0.46,6.1372632337,0.0,0.0,0.0,6.12,-0.46,6.1372632337,5.6104,0.6722,5.6505257278,0.11040000000000001,0.0322,0.115,5.5,0.64,5.5371111602
2020-04-29 00:30:00,5.96,-0.56,5.9862509136,0.0,0.0,0.0,5.96,-0.56,5.9862509136,5.55464,0.67052,5.5949640392,0.10464000000000001,0.030520000000000002,0.109,5.45,0.64,5.4874493164
2020-04-29 01:00:00,5.85,-0.59,5.8796768619,0.0,0.0,0.0,5.85,-0.59,5.8796768619,5.40328,0.71304,5.4501248426,0.11328,0.03304,0.11800000000000001,5.29,0.68,5.3335260382
2020-04-29 01:30:00,5.62,-0.59,5.6508848865,0.0,0.0,0.0,5.62,-0.59,5.6508848865,5.3264,0.6152000000000001,5.3618101421,0.3264,0.0952,0.34,5.0,0.52,5.0269672766
2020-04-29 02:00:00,5.82,-0.59,5.8498290573,0.0,0.0,0.0,5.82,-0.59,5.8498290573,5.626,0.598,5.657692109,0.336,0.098,0.35000000000000003,5.29,0.5,5.3135769497
2020-04-29 02:30:00,6.03,-0.5,6.0506941751,0.0,0.0,0.0,6.03,-0.5,6.0506941751,5.6212800000000005,0.59704,5.6528970979,0.16128,0.047040000000000005,0.168,5.46,0.55,5.4876315474
2020-04-29 03:00:00,5.9,-0.5,5.9211485372,0.0,0.0,0.0,5.9,-0.5,5.9211485372,5.42392,0.67156,5.4653363117,0.07392,0.021560000000000003,0.077,5.35,0.65,5.3893413327
2020-04-29 03:30:00,5.69,-0.53,5.7146303468,0.0,0.0,0.0,5.69,-0.53,5.7146303468,5.23976,0.65368,5.2803771077,0.14976,0.043680000000000004,0.156,5.09,0.61,5.126421754
2020-04-29 04:00:00,5.61,-0.5700000000000001,5.6388828681,0.0,0.0,0.0,5.61,-0.5700000000000001,5.6388828681,5.47456,0.7350800000000001,5.5236898718,0.15456,0.04508,0.161,5.32,0.6900000000000001,5.3645596278
2020-04-29 04:30:00,5.32,-0.53,5.3463351934,0.0,0.0,0.0,5.32,-0.53,5.3463351934,5.54624,0.77432,5.6000312142,0.42624,0.12432000000000001,0.444,5.12,0.65,5.1610948451
2020-04-29 05:00:00,5.28,-0.58,5.3117605368,0.0,0.0,0.0,5.28,-0.58,5.3117605368,5.60424,0.80332,5.6615217919,0.35424000000000005,0.10332000000000001,0.369,5.25,0.7000000000000001,5.2964610826000005
2020-04-29 05:30:00,5.76,-0.45,5.7775513845,0.0,0.0,0.0,5.76,-0.45,5.7775513845,5.42312,0.72716,5.4716535161,0.09312000000000001,0.027160000000000004,0.097,5.33,0.7000000000000001,5.3757697123
2020-04-29 06:00:00,6.13,-0.42,6.144371408,0.0,0.0,0.0,6.13,-0.42,6.144371408,5.32208,0.7414400000000001,5.3734782776,0.14208,0.041440000000000005,0.148,5.18,0.7000000000000001,5.2270833167
2020-04-29 06:30:00,6.8,0.04,6.800117646,0.0,0.0,0.0,6.8,0.04,6.800117646,5.6128,0.8004,5.6695823479000005,0.1728,0.0504,0.18,5.44,0.75,5.4914570016
2020-04-29 07:00:00,7.23672,0.20196000000000003,7.2395375681,0.00672,0.0019600000000000004,0.007,7.23,0.2,7.2327657227,6.03792,0.8785600000000001,6.1015035524,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.94,0.85,6.0005083118
2020-04-29 07:30:00,7.94248,0.39364000000000005,7.9522286813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.93,0.39,7.939584372000001,6.12504,0.8077200000000001,6.1780681932,0.09504000000000001,0.02772,0.099,6.03,0.78,6.0802384822
2020-04-29 08:00:00,8.49976,0.5586800000000001,8.5181009268,0.02976,0.00868,0.031,8.47,0.55,8.4878383585,6.66248,0.9786400000000001,6.7339717849,0.13248000000000001,0.03864,0.138,6.53,0.9400000000000001,6.5973100579
2020-04-29 08:30:00,8.6516,0.6638000000000001,8.6770278898,0.0816,0.0238,0.085,8.57,0.64,8.5938640902,7.09456,1.07508,7.1755542364,0.15456,0.04508,0.161,6.94,1.03,7.0160173888
2020-04-29 09:00:00,9.32336,0.86848,9.3637225076,0.06336,0.01848,0.066,9.26,0.85,9.298930046,7.4544,1.1992,7.5502423802,0.13440000000000002,0.0392,0.14,7.32,1.16,7.4113426584
2020-04-29 09:30:00,9.21736,1.03548,9.2753406514,0.08736000000000001,0.025480000000000003,0.091,9.13,1.01,9.185695401,7.52808,1.26444,7.6335310964000005,0.11808,0.034440000000000005,0.123,7.41,1.23,7.5113913491
2020-04-29 10:00:00,9.88376,1.12568,9.9476563672,0.05376,0.015680000000000003,0.056,9.83,1.11,9.892471885199999,7.76184,1.29512,7.8691483656,0.051840000000000004,0.015120000000000001,0.054,7.71,1.28,7.8155294127
2020-04-29 10:30:00,10.12592,0.9575600000000001,10.1710951721,0.025920000000000002,0.007560000000000001,0.027,10.1,0.9500000000000001,10.1445798336,7.9896,1.3028,8.0951217409,0.009600000000000001,0.0028,0.01,7.98,1.3,8.0851963489
2020-04-29 11:00:00,10.28784,0.91812,10.3287267463,0.027840000000000004,0.00812,0.029,10.26,0.91,10.3002766953,8.18384,1.25112,8.2789213307,0.0038400000000000005,0.0011200000000000001,0.004,8.18,1.25,8.2749561932
2020-04-29 11:30:00,10.35264,1.10952,10.4119253551,0.03264,0.00952,0.034,10.32,1.1,10.3784584597,8.33568,1.24624,8.4283257649,0.05568000000000001,0.01624,0.058,8.28,1.23,8.3708601709
2020-04-29 12:00:00,10.2276,1.0968,10.2862418793,0.057600000000000005,0.016800000000000002,0.06,10.17,1.08,10.2271843633,8.34336,1.28848,8.4422649094,0.06336,0.01848,0.066,8.28,1.27,8.3768311431
2020-04-29 12:30:00,10.76936,1.06148,10.8215458508,0.039360000000000006,0.01148,0.041,10.73,1.05,10.7812522464,8.54288,1.26584,8.6361536346,0.12288000000000002,0.035840000000000004,0.128,8.42,1.23,8.5093654287
2020-04-29 13:00:00,10.46632,0.79476,10.4964516766,0.01632,0.00476,0.017,10.45,0.79,10.4798187007,9.01176,1.27968,9.1021645338,0.34176,0.09968,0.356,8.67,1.18,8.7499314283
2020-04-29 13:30:00,10.349920000000001,0.7345600000000001,10.3759540477,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.3,0.72,10.3251343817,8.4296,1.1628,8.509421837,0.24960000000000002,0.0728,0.26,8.18,1.09,8.2523027089
2020-04-29 14:00:00,8.85552,0.9453600000000001,8.9058374115,0.15552000000000002,0.045360000000000004,0.162,8.7,0.9,8.7464278423,8.0028,1.3354,8.1134518548,0.2928,0.0854,0.305,7.71,1.25,7.8106721862
2020-04-29 14:30:00,8.62296,1.08628,8.6911128977,0.19296000000000002,0.056280000000000004,0.201,8.43,1.03,8.4926909752,7.61688,1.26784,7.7216759321,0.26688,0.07784,0.278,7.35,1.19,7.4457101743
2020-04-29 15:00:00,7.62112,0.9361600000000001,7.6784025422,0.26112,0.07616,0.272,7.36,0.86,7.4100742236,7.26112,1.23616,7.3655926578,0.26112,0.07616,0.272,7.0,1.16,7.0954633393
2020-04-29 15:30:00,7.15632,0.8847600000000001,7.2108055167,0.25632000000000005,0.07476000000000001,0.267,6.9,0.81,6.9473808014,7.17112,1.21616,7.2735140888,0.26112,0.07616,0.272,6.91,1.1400000000000001,7.0034063141
2020-04-29 16:00:00,7.42408,0.5924400000000001,7.4476807799,0.21408000000000002,0.06244,0.223,7.21,0.53,7.2294536446,7.3628,1.1304,7.4490689351,0.1728,0.0504,0.18,7.19,1.08,7.2706602176
2020-04-29 16:30:00,8.33016,0.49088000000000004,8.3446107638,0.14016,0.04088000000000001,0.146,8.19,0.45,8.2023533208,7.26416,1.07288,7.3429620726,0.044160000000000005,0.01288,0.046,7.22,1.06,7.2973967961
2020-04-29 17:00:00,8.9356,0.4108,8.9450379541,0.1056,0.0308,0.11,8.83,0.38,8.8381728881,7.52984,1.04912,7.6025747744,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.43,1.02,7.4996866601
2020-04-29 17:30:00,9.7524,0.3282,9.7579209363,0.062400000000000004,0.0182,0.065,9.69,0.31,9.6949574522,7.73656,0.95108,7.7948004336,0.10656,0.031080000000000003,0.111,7.63,0.92,7.6852651223
2020-04-29 18:00:00,8.68968,0.26324000000000003,8.6936663037,0.07968,0.02324,0.083,8.61,0.24,8.6133442982,7.95144,1.01292,8.015697412,0.42144000000000004,0.12292000000000002,0.439,7.53,0.89,7.5824138637
2020-04-29 18:30:00,8.57312,0.23716,8.5763996759,0.09312000000000001,0.027160000000000004,0.097,8.48,0.21,8.4825998373,7.75248,0.9986400000000001,7.8165355497,0.37248000000000003,0.10864000000000001,0.388,7.38,0.89,7.4334715981
2020-04-29 19:00:00,8.38568,-0.21376,8.3884040437,0.05568000000000001,0.01624,0.058,8.33,-0.23,8.3331746652,7.68432,0.9787600000000001,7.7464020681,0.30432000000000003,0.08876,0.317,7.38,0.89,7.4334715981
2020-04-29 19:30:00,8.59824,-0.24468,8.6017207232,0.018240000000000003,0.00532,0.019,8.58,-0.25,8.5836414184,7.57216,0.8318800000000001,7.6177182542,0.21216000000000002,0.061880000000000004,0.221,7.36,0.77,7.400168917
2020-04-29 20:00:00,8.87576,-0.24832,8.8792329849,0.00576,0.00168,0.006,8.87,-0.25,8.8735224122,7.16344,0.8239200000000001,7.2106668762,0.01344,0.003920000000000001,0.014,7.15,0.8200000000000001,7.1968673741
2020-04-29 20:30:00,8.85192,-0.22944,8.8548930202,0.0019200000000000003,0.0005600000000000001,0.002,8.85,-0.23,8.8529881961,7.00832,0.7257600000000001,7.0457985211,0.08832000000000001,0.02576,0.092,6.92,0.7000000000000001,6.9553145148
2020-04-29 21:00:00,8.45,-0.41000000000000003,8.4599408981,0.0,0.0,0.0,8.45,-0.41000000000000003,8.4599408981,7.72112,0.9111600000000001,7.77469656,0.38112,0.11116000000000001,0.397,7.34,0.8,7.3834680198000004
2020-04-29 21:30:00,8.34,-0.41000000000000003,8.350071856,0.0,0.0,0.0,8.34,-0.41000000000000003,8.350071856,7.43552,0.8103600000000001,7.4795481815,0.27552000000000004,0.08036,0.28700000000000003,7.16,0.73,7.1971174785
2020-04-29 22:00:00,7.91,-0.5,7.9257870272,0.0,0.0,0.0,7.91,-0.5,7.9257870272,7.2588,0.7684000000000001,7.299357232,0.26880000000000004,0.0784,0.28,6.99,0.6900000000000001,7.0239732346
2020-04-29 22:30:00,7.69,-0.39,7.6998831160000005,0.0,0.0,0.0,7.69,-0.39,7.6998831160000005,6.87344,0.75892,6.9152105536,0.13344,0.03892,0.139,6.74,0.72,6.7783478813
2020-04-29 23:00:00,7.11,-0.47000000000000003,7.1255175251,0.0,0.0,0.0,7.11,-0.47000000000000003,7.1255175251,6.47176,0.7296800000000001,6.5127651884999995,0.10176,0.02968,0.106,6.37,0.7000000000000001,6.4083461205
2020-04-29 23:30:00,6.32,-0.64,6.35232241,0.0,0.0,0.0,6.32,-0.64,6.35232241,6.07672,0.67696,6.1143111468,0.36672000000000005,0.10696000000000001,0.382,5.71,0.5700000000000001,5.7383795622000004
2020-04-30 00:00:00,5.67,-0.66,5.7082834548,0.0,0.0,0.0,5.67,-0.66,5.7082834548,5.94848,0.81664,6.0042747439,0.46848000000000006,0.13664,0.488,5.48,0.68,5.5220286127
2020-04-30 00:30:00,5.53,-0.7000000000000001,5.5741277345,0.0,0.0,0.0,5.53,-0.7000000000000001,5.5741277345,5.8,0.785,5.8528817688,0.36,0.105,0.375,5.44,0.68,5.4823352688
2020-04-30 01:00:00,5.57,-0.7000000000000001,5.6138133207,0.0,0.0,0.0,5.57,-0.7000000000000001,5.6138133207,5.54152,0.73336,5.5898354895,0.25152,0.07336000000000001,0.262,5.29,0.66,5.3310130369
2020-04-30 01:30:00,5.69,-0.58,5.7194842425,0.0,0.0,0.0,5.69,-0.58,5.7194842425,5.47672,0.6419600000000001,5.5142156831,0.24672000000000002,0.07196000000000001,0.257,5.23,0.5700000000000001,5.2609694924
2020-04-30 02:00:00,5.83,-0.65,5.8661230809,0.0,0.0,0.0,5.83,-0.65,5.8661230809,5.518,0.544,5.5447506707,0.28800000000000003,0.084,0.30000000000000004,5.23,0.46,5.2501904727
2020-04-30 02:30:00,5.77,-0.65,5.8064963618,0.0,0.0,0.0,5.77,-0.65,5.8064963618,5.61552,0.61036,5.6485931169,0.27552000000000004,0.08036,0.28700000000000003,5.34,0.53,5.3662370428
2020-04-30 03:00:00,5.88,-0.53,5.9038377349,0.0,0.0,0.0,5.88,-0.53,5.9038377349,5.24008,0.55044,5.2689109501,0.07008,0.020440000000000003,0.073,5.17,0.53,5.1970953426
2020-04-30 03:30:00,5.67,-0.49,5.6911334548,0.0,0.0,0.0,5.67,-0.49,5.6911334548,5.50296,0.60628,5.5362572375,0.19296000000000002,0.056280000000000004,0.201,5.31,0.55,5.3384080024
2020-04-30 04:00:00,5.19,-0.58,5.2223079189,0.0,0.0,0.0,5.19,-0.58,5.2223079189,5.68576,0.64168,5.7218545944,0.48576,0.14168,0.506,5.2,0.5,5.2239831546
2020-04-30 04:30:00,5.35,-0.47000000000000003,5.3706051801,0.0,0.0,0.0,5.35,-0.47000000000000003,5.3706051801,5.49312,0.63216,5.5293755163,0.45312,0.13216,0.47200000000000003,5.04,0.5,5.0647408621
2020-04-30 05:00:00,5.35,-0.56,5.3792285692,0.0,0.0,0.0,5.35,-0.56,5.3792285692,5.52152,0.73836,5.5706694930000005,0.37152,0.10836000000000001,0.387,5.15,0.63,5.1883908874
2020-04-30 05:30:00,5.75,-0.48,5.77,0.0,0.0,0.0,5.75,-0.48,5.77,5.12672,0.5269600000000001,5.1537311533,0.12672,0.03696,0.132,5.0,0.49,5.0239526272
2020-04-30 06:00:00,6.15,-0.4,6.1629944021,0.0,0.0,0.0,6.15,-0.4,6.1629944021,5.58216,0.77188,5.6352736402,0.21216000000000002,0.061880000000000004,0.221,5.37,0.71,5.4167333329
2020-04-30 06:30:00,6.78192,-0.02944,6.7819838985,0.0019200000000000003,0.0005600000000000001,0.002,6.78,-0.03,6.7800663714,5.9896,0.8178000000000001,6.0451720406,0.36960000000000004,0.1078,0.385,5.62,0.71,5.6646712173000004
2020-04-30 07:00:00,7.07152,0.19336,7.0741630742,0.01152,0.00336,0.012,7.06,0.19,7.0625561945,6.066,0.808,6.1195767828,0.336,0.098,0.35000000000000003,5.73,0.71,5.7738202258
2020-04-30 07:30:00,7.82304,0.36672000000000005,7.8316306348,0.02304,0.00672,0.024,7.8,0.36,7.8083032728,6.23704,0.7937200000000001,6.2873412028,0.28704,0.08372,0.299,5.95,0.71,5.9922116118
2020-04-30 08:00:00,8.46472,0.48596000000000006,8.478658018800001,0.054720000000000005,0.015960000000000002,0.057,8.41,0.47000000000000003,8.4231229363,7.09152,1.02336,7.1649788276,0.25152,0.07336000000000001,0.262,6.84,0.9500000000000001,6.9056571012
2020-04-30 08:30:00,8.89472,0.6559600000000001,8.9188747833,0.054720000000000005,0.015960000000000002,0.057,8.84,0.64,8.8631371421,7.37424,1.08832,7.4541167149,0.23424000000000003,0.06832,0.244,7.14,1.02,7.2124891681
2020-04-30 09:00:00,9.88304,0.9167200000000001,9.9254649866,0.02304,0.00672,0.024,9.86,0.91,9.9019038573,7.53992,1.15456,7.6278045596,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.49,1.1400000000000001,7.5762589713
2020-04-30 09:30:00,9.14848,1.2916400000000001,9.2392110161,0.10848000000000001,0.03164,0.113,9.04,1.26,9.1273873589,7.5475200000000005,1.34636,7.6666644246,0.22752000000000003,0.06636,0.23700000000000002,7.32,1.28,7.4310699095
2020-04-30 10:00:00,8.77024,1.32632,8.8699624802,0.09024,0.026320000000000003,0.094,8.68,1.3,8.7768103546,7.77704,1.29372,7.8839116307,0.5270400000000001,0.15372000000000002,0.549,7.25,1.1400000000000001,7.3390803239
2020-04-30 10:30:00,9.03664,1.41652,9.1469881054,0.05664,0.01652,0.059000000000000004,8.98,1.4,9.0884762199,7.998,1.219,8.0903624764,0.40800000000000003,0.11900000000000001,0.425,7.59,1.1,7.669295926
2020-04-30 11:00:00,9.58168,1.00924,9.6346851012,0.03168,0.00924,0.033,9.55,1.0,9.6022132865,8.11224,1.25232,8.2083337651,0.28224000000000005,0.08232,0.294,7.83,1.17,7.9169312236
2020-04-30 11:30:00,10.35224,1.04232,10.4045809142,0.04224000000000001,0.012320000000000001,0.044,10.31,1.03,10.3613223094,8.32512,1.31816,8.4288296222,0.16512000000000002,0.04816,0.17200000000000001,8.16,1.27,8.2582383109
2020-04-30 12:00:00,10.17704,1.10372,10.2367153423,0.047040000000000005,0.013720000000000001,0.049,10.13,1.09,10.1884738798,8.33928,1.2510400000000002,8.4325969903,0.20928000000000002,0.061040000000000004,0.218,8.13,1.19,8.2166294793
2020-04-30 12:30:00,10.34296,1.11128,10.4024883946,0.07296000000000001,0.02128,0.076,10.27,1.09,10.3276812499,8.2452,1.1486,8.3248186166,0.23520000000000002,0.06860000000000001,0.245,8.01,1.08,8.0824810547
2020-04-30 13:00:00,9.39824,1.10032,9.4624319918,0.13824,0.04032,0.14400000000000002,9.26,1.06,9.320472091,8.18424,1.2583199999999999,8.280407816,0.23424000000000003,0.06832,0.244,7.95,1.19,8.0385695245
2020-04-30 13:30:00,9.13248,0.92864,9.1795731491,0.13248000000000001,0.03864,0.138,9.0,0.89,9.0438984957,7.77496,1.15728,7.8606170241,0.26496000000000003,0.07728,0.276,7.51,1.08,7.5872590571
2020-04-30 14:00:00,9.21744,0.87592,9.258965169,0.15744000000000002,0.04592,0.164,9.06,0.8300000000000001,9.0979393271,8.03496,1.23728,8.1296644457,0.26496000000000003,0.07728,0.276,7.77,1.16,7.8561122701
2020-04-30 14:30:00,9.024,0.852,9.0641315083,0.14400000000000002,0.042,0.15,8.88,0.81,8.9168660414,7.78248,1.13364,7.8646128067,0.25248000000000004,0.07364000000000001,0.263,7.53,1.06,7.6042422371
2020-04-30 15:00:00,8.42608,0.91844,8.475987034,0.16608,0.048440000000000004,0.17300000000000001,8.26,0.87,8.3056908202,7.58896,1.22428,7.6870784697,0.28896000000000005,0.08428000000000001,0.301,7.3,1.1400000000000001,7.3884775157
2020-04-30 15:30:00,8.82592,0.8225600000000001,8.8641676879,0.14592000000000002,0.04256,0.152,8.68,0.78,8.7149756167,7.5232,1.1426,7.6094725836,0.2832,0.0826,0.295,7.24,1.06,7.3171852512
2020-04-30 16:00:00,8.66576,0.66668,8.6913669006,0.12576,0.036680000000000004,0.131,8.54,0.63,8.5632061753,7.7219999999999995,1.091,7.7986899541,0.312,0.091,0.325,7.41,1.0,7.4771719253
2020-04-30 16:30:00,9.0204,0.5422,9.0366806406,0.11040000000000001,0.0322,0.115,8.91,0.51,8.9245840239,7.68136,1.04748,7.7524515993000005,0.23136,0.06748000000000001,0.241,7.45,0.98,7.5141799286
2020-04-30 17:00:00,9.33024,0.31632000000000005,9.3356005056,0.09024,0.026320000000000003,0.094,9.24,0.29,9.2445497457,8.09072,1.05896,8.1597271033,0.27072,0.07896,0.28200000000000003,7.82,0.98,7.8811674262
2020-04-30 17:30:00,9.51664,0.28652,9.5209521898,0.05664,0.01652,0.059000000000000004,9.46,0.27,9.4638522812,8.08016,0.9758800000000001,8.138877527,0.26016,0.07588,0.271,7.82,0.9,7.8716199095
2020-04-30 18:00:00,9.4964,-0.2048,9.4986081086,0.0864,0.0252,0.09,9.41,-0.23,9.4128104198,8.164,0.9470000000000001,8.2187410836,0.264,0.077,0.275,7.9,0.87,7.9477606909
2020-04-30 18:30:00,10.21152,0.09336000000000001,10.2119467684,0.01152,0.00336,0.012,10.2,0.09,10.2003970511,8.81208,0.9864400000000001,8.8671200398,0.26208000000000004,0.07644000000000001,0.273,8.55,0.91,8.5982905278
2020-04-30 19:00:00,9.6896,-0.23720000000000002,9.6925028759,0.009600000000000001,0.0028,0.01,9.68,-0.24,9.6829747495,8.40112,0.99116,8.4593862307,0.14112000000000002,0.04116,0.147,8.26,0.9500000000000001,8.3144512747
2020-04-30 19:30:00,9.36016,-0.11412000000000001,9.3608556553,0.02016,0.005880000000000001,0.021,9.34,-0.12,9.3407708461,7.7964,0.8152,7.8389032396000005,0.0864,0.0252,0.09,7.71,0.79,7.7503677332
2020-04-30 20:00:00,8.71672,-0.37804000000000004,8.7249138563,0.00672,0.0019600000000000004,0.007,8.71,-0.38,8.7182853819,8.17296,0.9162800000000001,8.2241622187,0.43296,0.12628,0.451,7.74,0.79,7.7802120794
2020-04-30 20:30:00,8.60096,-0.45972,8.6132372195,0.0009600000000000001,0.00028000000000000003,0.001,8.6,-0.46,8.6122935389,8.0752,0.9286000000000001,8.1284163894,0.4752,0.1386,0.495,7.6,0.79,7.640948894
2020-04-30 21:00:00,8.22,-0.68,8.2480785641,0.0,0.0,0.0,8.22,-0.68,8.2480785641,7.90416,0.90788,7.9561291719,0.40416,0.11788000000000001,0.421,7.5,0.79,7.5414918948
2020-04-30 21:30:00,8.15,-0.66,8.176680255499999,0.0,0.0,0.0,8.15,-0.66,8.176680255499999,7.54768,0.7972400000000001,7.5896683063,0.36768,0.10724,0.383,7.18,0.6900000000000001,7.2130783997
2020-04-30 22:00:00,7.79,-0.66,7.8179089276,0.0,0.0,0.0,7.79,-0.66,7.8179089276,6.80712,0.59416,6.8330014489,0.35712000000000005,0.10416,0.372,6.45,0.49,6.4685856259
2020-04-30 22:30:00,7.43,-0.63,7.4566614513000005,0.0,0.0,0.0,7.43,-0.63,7.4566614513000005,6.67896,0.47928000000000004,6.6961344073,0.40896000000000005,0.11928000000000001,0.426,6.27,0.36,6.2803264246
2020-04-30 23:00:00,6.88,-0.74,6.9196820736,0.0,0.0,0.0,6.88,-0.74,6.9196820736,6.64152,0.74836,6.6835492517,0.37152,0.10836000000000001,0.387,6.27,0.64,6.3025788373000005
2020-04-30 23:30:00,6.46,-0.6900000000000001,6.496745339,0.0,0.0,0.0,6.46,-0.6900000000000001,6.496745339,6.37672,0.7769600000000001,6.4238792641,0.36672000000000005,0.10696000000000001,0.382,6.01,0.67,6.0472307712
2020-05-01 00:00:00,5.97,-0.6900000000000001,6.009742091,0.0,0.0,0.0,5.97,-0.6900000000000001,6.009742091,6.06832,0.78576,6.1189808302,0.32832,0.09576000000000001,0.342,5.74,0.6900000000000001,5.7813233779
2020-05-01 00:30:00,5.82,-0.73,5.8656031233,0.0,0.0,0.0,5.82,-0.73,5.8656031233,5.6595200000000006,0.72736,5.7060686291,0.29952,0.08736000000000001,0.312,5.36,0.64,5.3980737305
2020-05-01 01:00:00,5.86,-0.72,5.9040663953,0.0,0.0,0.0,5.86,-0.72,5.9040663953,5.39456,0.7250800000000001,5.4430706958,0.15456,0.04508,0.161,5.24,0.68,5.2839379254
2020-05-01 01:30:00,5.83,-0.6900000000000001,5.8706899083,0.0,0.0,0.0,5.83,-0.6900000000000001,5.8706899083,5.5391200000000005,0.6851600000000001,5.581334482,0.18912,0.05516000000000001,0.197,5.35,0.63,5.3869657508
2020-05-01 02:00:00,5.96,-0.75,6.007004245,0.0,0.0,0.0,5.96,-0.75,6.007004245,5.7692,0.6756,5.8086232448,0.2592,0.0756,0.27,5.51,0.6000000000000001,5.5425716053
2020-05-01 02:30:00,5.8100000000000005,-0.72,5.8544427574,0.0,0.0,0.0,5.8100000000000005,-0.72,5.8544427574,5.77104,0.6907200000000001,5.812228213,0.31104000000000004,0.09072000000000001,0.324,5.46,0.6000000000000001,5.4928681033
2020-05-01 03:00:00,5.61,-0.76,5.661245446,0.0,0.0,0.0,5.61,-0.76,5.661245446,5.63776,0.7126800000000001,5.6826270861,0.31776000000000004,0.09268000000000001,0.331,5.32,0.62,5.3560059746
2020-05-01 03:30:00,5.5,-0.64,5.5371111602,0.0,0.0,0.0,5.5,-0.64,5.5371111602,5.57576,0.6766800000000001,5.6166712028,0.36576000000000003,0.10668000000000001,0.381,5.21,0.5700000000000001,5.2410876734
2020-05-01 04:00:00,5.49,-0.64,5.5271783036,0.0,0.0,0.0,5.49,-0.64,5.5271783036,5.6372800000000005,0.72004,5.6830786903,0.37728,0.11004000000000001,0.393,5.26,0.61,5.2952525908
2020-05-01 04:30:00,5.49,-0.64,5.5271783036,0.0,0.0,0.0,5.49,-0.64,5.5271783036,5.69112,0.72116,5.7366295505,0.38112,0.11116000000000001,0.397,5.31,0.61,5.3449228245
2020-05-01 05:00:00,5.34,-0.75,5.3924113345,0.0,0.0,0.0,5.34,-0.75,5.3924113345,5.74688,0.7628400000000001,5.7972885559,0.38688000000000006,0.11284000000000001,0.403,5.36,0.65,5.399268469
2020-05-01 05:30:00,5.45,-0.71,5.4960531293,0.0,0.0,0.0,5.45,-0.71,5.4960531293,5.69768,0.77724,5.750448626,0.36768,0.10724,0.383,5.33,0.67,5.3719456438
2020-05-01 06:00:00,5.6,-0.68,5.6411346376000004,0.0,0.0,0.0,5.6,-0.68,5.6411346376000004,5.71496,0.7822800000000001,5.7682518842,0.38496,0.11228,0.401,5.33,0.67,5.3719456438
2020-05-01 06:30:00,6.23384,-0.48888000000000004,6.2529804733,0.0038400000000000005,0.0011200000000000001,0.004,6.23,-0.49,6.2492399538,5.9348,0.7764000000000001,5.9853694957,0.3648,0.10640000000000001,0.38,5.57,0.67,5.6101515131
2020-05-01 07:00:00,6.6296,-0.4572,6.6453463416,0.009600000000000001,0.0028,0.01,6.62,-0.46,6.635962628,6.28864,0.8775200000000001,6.3495696232,0.36864,0.10752,0.384,5.92,0.77,5.9698659951
2020-05-01 07:30:00,7.13224,-0.24768,7.1365392733,0.04224000000000001,0.012320000000000001,0.044,7.09,-0.26,7.0947656762,6.75592,1.05256,6.8374218533,0.38592000000000004,0.11256000000000001,0.402,6.37,0.9400000000000001,6.4389828389
2020-05-01 08:00:00,7.67552,-0.22964,7.6789544731,0.03552,0.010360000000000001,0.037,7.64,-0.24,7.643768704,7.12,1.115,7.2067763251,0.36,0.105,0.375,6.76,1.01,6.8350347475
2020-05-01 08:30:00,8.08568,0.18624000000000002,8.0878245777,0.05568000000000001,0.01624,0.058,8.03,0.17,8.0317993003,7.38096,1.15528,7.4708260855,0.36096,0.10528000000000001,0.376,7.02,1.05,7.0980912927
2020-05-01 09:00:00,8.66992,0.39456,8.6788933857,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.62,0.38,8.6283718047,7.67656,1.28108,7.7827205655,0.34656000000000003,0.10108,0.361,7.33,1.18,7.4243720273000005
2020-05-01 09:30:00,8.38832,0.36576000000000003,8.396290419,0.08832000000000001,0.02576,0.092,8.3,0.34,8.3069609365,7.88488,1.3518400000000002,7.9999252497,0.31488000000000005,0.09184,0.328,7.57,1.26,7.6741449035
2020-05-01 10:00:00,8.8168,0.4424,8.8278921606,0.07680000000000001,0.0224,0.08,8.74,0.42,8.7500857139,7.966,1.278,8.0678646493,0.336,0.098,0.35000000000000003,7.63,1.18,7.7207059263
2020-05-01 10:30:00,8.63736,0.5354800000000001,8.6539428355,0.08736000000000001,0.025480000000000003,0.091,8.55,0.51,8.5651970205,7.9618400000000005,1.33512,8.0730069739,0.29184000000000004,0.08512,0.304,7.67,1.25,7.771190385
2020-05-01 11:00:00,8.64024,0.41632,8.6502641347,0.09024,0.026320000000000003,0.094,8.55,0.39,8.558890115,8.1828,1.3354,8.2910499335,0.2928,0.0854,0.305,7.89,1.25,7.9884040959
2020-05-01 11:30:00,7.52104,0.5257200000000001,7.5393915006,0.19104000000000002,0.055720000000000006,0.199,7.33,0.47000000000000003,7.3450527568,7.7192,1.3256000000000001,7.8321940732,0.2592,0.0756,0.27,7.46,1.25,7.5640002644
2020-05-01 12:00:00,7.424,0.547,7.4441241929,0.264,0.077,0.275,7.16,0.47000000000000003,7.175409396,7.64616,1.26888,7.7507302366,0.23616,0.06888000000000001,0.246,7.41,1.2,7.506537151
2020-05-01 12:30:00,7.31608,0.5834400000000001,7.3393071063,0.28608,0.08344,0.298,7.03,0.5,7.0477585089,7.61544,1.2199200000000001,7.7125307909,0.20544,0.05992000000000001,0.214,7.41,1.16,7.5002466626
2020-05-01 13:00:00,8.26728,0.40004,8.276952978,0.13728,0.040040000000000006,0.14300000000000002,8.13,0.36,8.1379665765,7.84944,1.26192,7.9502295816,0.10944000000000001,0.031920000000000004,0.114,7.74,1.23,7.8371231967
2020-05-01 13:30:00,7.25768,0.38224,7.2677387405000005,0.24768,0.07224000000000001,0.258,7.01,0.31,7.0168511456,7.28624,1.14932,7.3763290192,0.06624000000000001,0.01932,0.069,7.22,1.13,7.3078929932
2020-05-01 14:00:00,7.36064,0.32852000000000003,7.3679676031,0.20064,0.05852,0.209,7.16,0.27,7.1650889736,7.246,1.158,7.337947942,0.096,0.028,0.1,7.15,1.13,7.2387429848
2020-05-01 14:30:00,6.2848,0.34140000000000004,6.294065856,0.24480000000000002,0.0714,0.255,6.04,0.27,6.0460317564,7.1828,1.2504,7.2908240961,0.4128,0.12040000000000001,0.43,6.77,1.13,6.8636579169
2020-05-01 15:00:00,6.42136,-0.14252,6.4229413978,0.23136,0.06748000000000001,0.241,6.19,-0.21,6.1935611727,7.05032,1.12676,7.1397899269,0.40032,0.11676,0.417,6.65,1.01,6.7262619634
2020-05-01 15:30:00,6.59448,0.10964000000000002,6.5953913758,0.20448000000000002,0.059640000000000006,0.213,6.39,0.05,6.3901956152,7.03624,1.14932,7.1294887474,0.30624,0.08932000000000001,0.319,6.73,1.06,6.8129655804
2020-05-01 16:00:00,6.2856,-0.1342,6.2870324478,0.22560000000000002,0.0658,0.23500000000000001,6.06,-0.2,6.0632994318,7.1012,1.1166,7.1884516413,0.3312,0.0966,0.34500000000000003,6.77,1.02,6.8464078172
2020-05-01 16:30:00,6.9564,-0.1398,6.9578046107,0.2064,0.060200000000000004,0.215,6.75,-0.2,6.7529623129,6.85064,1.01352,6.9252069428,0.08064,0.023520000000000003,0.084,6.77,0.99,6.8420026308
2020-05-01 17:00:00,7.07568,-0.28876,7.0815697271,0.17568,0.05124,0.183,6.9,-0.34,6.9083717329,7.1548,1.1064,7.2398400535,0.12480000000000001,0.0364,0.13,7.03,1.07,7.1109633665
2020-05-01 17:30:00,7.87288,-0.27416,7.8776521375,0.12288000000000002,0.035840000000000004,0.128,7.75,-0.31,7.756197522,7.44704,1.03872,7.5191318648,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.28,0.99,7.347006193
2020-05-01 18:00:00,8.16216,-0.33312,8.1689549393,0.09216,0.02688,0.096,8.07,-0.36,8.0780257489,7.95984,1.08912,8.0340049291,0.33984000000000003,0.09912000000000001,0.354,7.62,0.99,7.6840419051
2020-05-01 18:30:00,8.16144,-0.34208000000000005,8.1686058541,0.06144000000000001,0.017920000000000002,0.064,8.1,-0.36,8.1079960533,7.4844,0.9842000000000001,7.5488338835,0.2544,0.0742,0.265,7.23,0.91,7.2870432962
2020-05-01 19:00:00,8.71208,-0.44356,8.7233642249,0.022080000000000002,0.00644,0.023,8.69,-0.45,8.7016435229,7.70912,0.8301600000000001,7.753689238,0.06912,0.02016,0.07200000000000001,7.64,0.81,7.6828184932
2020-05-01 19:30:00,8.88384,-0.44888000000000006,8.895173208,0.0038400000000000005,0.0011200000000000001,0.004,8.88,-0.45,8.8913947162,7.51552,0.73036,7.5509248837000005,0.03552,0.010360000000000001,0.037,7.48,0.72,7.5145725095
2020-05-01 20:00:00,8.40096,-0.60972,8.4230568917,0.0009600000000000001,0.00028000000000000003,0.001,8.4,-0.61,8.4221196857,7.47888,0.82884,7.5246675541,0.09888000000000001,0.02884,0.10300000000000001,7.38,0.8,7.4232337967
2020-05-01 20:30:00,7.95096,-0.6397200000000001,7.9766538473,0.0009600000000000001,0.00028000000000000003,0.001,7.95,-0.64,7.9757194033,7.14064,0.6285200000000001,7.1682478333,0.20064,0.05852,0.209,6.94,0.5700000000000001,6.9633684378
2020-05-01 21:00:00,7.51,-0.77,7.5493708347,0.0,0.0,0.0,7.51,-0.77,7.5493708347,7.72384,0.8311200000000001,7.7684274342,0.48384000000000005,0.14112000000000002,0.504,7.24,0.6900000000000001,7.2728055109
2020-05-01 21:30:00,7.71,-0.65,7.7373509679,0.0,0.0,0.0,7.71,-0.65,7.7373509679,7.30472,0.6659600000000001,7.3350144512,0.29472000000000004,0.08596000000000001,0.307,7.01,0.58,7.0339533692
2020-05-01 22:00:00,7.54,-0.7000000000000001,7.5724236543,0.0,0.0,0.0,7.54,-0.7000000000000001,7.5724236543,6.84264,0.5195200000000001,6.8623336555000005,0.03264,0.00952,0.034,6.8100000000000005,0.51,6.8290702149
2020-05-01 22:30:00,7.14,-0.74,7.1782449108,0.0,0.0,0.0,7.14,-0.74,7.1782449108,6.35424,0.51332,6.3749402664,0.11424000000000001,0.03332,0.11900000000000001,6.24,0.48,6.258434309
2020-05-01 23:00:00,6.65,-0.8300000000000001,6.7015968246,0.0,0.0,0.0,6.65,-0.8300000000000001,6.7015968246,6.15096,0.5452800000000001,6.1750821209,0.12096000000000001,0.035280000000000006,0.126,6.03,0.51,6.0515287325
2020-05-01 23:30:00,5.99,-0.89,6.0557575909,0.0,0.0,0.0,5.99,-0.89,6.0557575909,6.05976,0.60368,6.0897553974,0.38976000000000005,0.11368,0.406,5.67,0.49,5.6911334548
2020-05-02 00:00:00,5.8100000000000005,-0.89,5.8777716866,0.0,0.0,0.0,5.8100000000000005,-0.89,5.8777716866,5.446,0.523,5.4710551999,0.216,0.063,0.225,5.23,0.46,5.2501904727
2020-05-03 00:30:00,4.46,-0.55,4.4937845965,0.0,0.0,0.0,4.46,-0.55,4.4937845965,4.25896,-0.26572,4.2672411931,0.5289600000000001,0.15428,0.551,3.73,-0.42,3.7535716325
2020-05-03 01:00:00,4.11,-0.65,4.1610815902,0.0,0.0,0.0,4.11,-0.65,4.1610815902,4.21752,-0.20864000000000002,4.2226775392,0.58752,0.17136,0.612,3.63,-0.38,3.6498356127
2020-05-03 01:30:00,4.05,-0.5700000000000001,4.0899144245,0.0,0.0,0.0,4.05,-0.5700000000000001,4.0899144245,4.16872,-0.26704,4.1772642722,0.55872,0.16296000000000002,0.582,3.61,-0.43,3.6355192201
2020-05-03 02:00:00,3.98,-0.5700000000000001,4.0206094065,0.0,0.0,0.0,3.98,-0.5700000000000001,4.0206094065,4.6528,-0.1696,4.6558900331,0.8928,0.2604,0.93,3.76,-0.43,3.784507894
2020-05-03 02:30:00,4.14,-0.51,4.171294763,0.0,0.0,0.0,4.14,-0.51,4.171294763,4.47616,-0.22112,4.4816182791,0.71616,0.20888,0.746,3.76,-0.43,3.784507894
2020-05-03 03:00:00,4.19,-0.39,4.2081112153,0.0,0.0,0.0,4.19,-0.39,4.2081112153,4.06048,-0.30736,4.0720962661,0.42048,0.12264000000000001,0.438,3.64,-0.43,3.6653103552
2020-05-03 03:30:00,4.04,-0.39,4.0587806051,0.0,0.0,0.0,4.04,-0.39,4.0587806051,4.06232,-0.29224,4.0728181889,0.47232,0.13776000000000002,0.492,3.59,-0.43,3.6156603822999998
2020-05-03 04:00:00,3.88,-0.56,3.9202040763,0.0,0.0,0.0,3.88,-0.56,3.9202040763,4.11608,-0.27656000000000003,4.1253605903,0.52608,0.15344000000000002,0.548,3.59,-0.43,3.6156603822999998
2020-05-03 04:30:00,3.86,-0.61,3.9079022506000003,0.0,0.0,0.0,3.86,-0.61,3.9079022506000003,4.03032,-0.27824000000000004,4.0399129694,0.52032,0.15176,0.542,3.51,-0.43,3.536240942
2020-05-03 05:00:00,3.63,-0.61,3.6808966299,0.0,0.0,0.0,3.63,-0.61,3.6808966299,4.18976,-0.21132,4.1950858156,0.7497600000000001,0.21868,0.781,3.44,-0.43,3.4667708318
2020-05-03 05:30:00,3.6,-0.61,3.6513148317,0.0,0.0,0.0,3.6,-0.61,3.6513148317,4.14496,-0.24272000000000002,4.1520605005,0.7449600000000001,0.21728000000000003,0.776,3.4,-0.46,3.4309765374
2020-05-03 06:00:00,3.92,-0.56,3.9597979746,0.0,0.0,0.0,3.92,-0.56,3.9597979746,3.89936,-0.25852,3.9079202909,0.51936,0.15148,0.541,3.38,-0.41000000000000003,3.4047760572
2020-05-03 06:30:00,3.89,-0.61,3.9375373014,0.0,0.0,0.0,3.89,-0.61,3.9375373014,3.98624,-0.25068,3.994114395,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.44,-0.41000000000000003,3.4643469803
