Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-03 07:00:00,4.00288,-0.74916,4.0723812444,0.00288,0.00084,0.003,4.0,-0.75,4.069705149,4.03576,-0.26832,4.0446698753,0.48576,0.14168,0.506,3.55,-0.41000000000000003,3.573597627
2020-05-03 07:30:00,4.53672,-0.48804000000000003,4.5628950677999995,0.00672,0.0019600000000000004,0.007,4.53,-0.49,4.5564240365,4.29304,-0.15828,4.2959568201,0.62304,0.18172000000000002,0.649,3.67,-0.34,3.68571567
2020-05-03 08:00:00,4.5724800000000005,-0.26636000000000004,4.5802315444,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5600000000000005,-0.27,4.5679864273,4.80248,-0.04136,4.8026580973,0.85248,0.24864000000000003,0.888,3.95,-0.29,3.9606312627999998
2020-05-03 08:30:00,4.9744,-0.33580000000000004,4.9857213119,0.014400000000000001,0.004200000000000001,0.015,4.96,-0.34,4.9716395686,4.97456,-0.06992000000000001,4.9750513565,0.75456,0.22008000000000003,0.786,4.22,-0.29,4.2299527184
2020-05-03 09:00:00,5.27688,-0.34216,5.2879614219,0.02688,0.007840000000000001,0.028,5.25,-0.35000000000000003,5.2616537324,5.1624,-0.07680000000000001,5.1629712376,0.6624,0.1932,0.6900000000000001,4.5,-0.27,4.5080927231
2020-05-03 09:30:00,5.94976,-0.26132,5.9554959659,0.02976,0.00868,0.031,5.92,-0.27,5.9261538961,5.27984,-0.10588,5.2809015329,0.45984,0.13412000000000002,0.47900000000000004,4.82,-0.24,4.8259714048
2020-05-03 10:00:00,7.03456,-0.47992,7.0509118276,0.03456,0.01008,0.036000000000000004,7.0,-0.49,7.0171290426,5.29552,-0.06464,5.2959145008,0.15552000000000002,0.045360000000000004,0.162,5.14,-0.11,5.1411769081
2020-05-03 10:30:00,7.0384,-0.3388,7.0465495102,0.038400000000000004,0.0112,0.04,7.0,-0.35000000000000003,7.0087445381,5.71376,0.06568,5.7141374852,0.29376,0.08568,0.306,5.42,-0.02,5.4200369002
2020-05-03 11:00:00,7.03472,-0.33404,7.0426463918,0.054720000000000005,0.015960000000000002,0.057,6.98,-0.35000000000000003,6.9887695627,5.93184,0.22512000000000001,5.9361102416,0.29184000000000004,0.08512,0.304,5.64,0.14,5.6417373211
2020-05-03 11:30:00,6.53792,-0.23144,6.5420151635,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.44,-0.26,6.4452463103,5.91288,0.31584,5.9213093822000005,0.36288000000000004,0.10584,0.378,5.55,0.21,5.553971552
2020-05-03 12:00:00,6.50808,-0.22556,6.5119876075,0.11808,0.034440000000000005,0.123,6.39,-0.26,6.3952873274,6.18584,0.21712,6.1896492308,0.43584000000000006,0.12712,0.454,5.75,0.09,5.7507043047
2020-05-03 12:30:00,6.7152,-0.16640000000000002,6.7172613467,0.11520000000000001,0.033600000000000005,0.12,6.6,-0.2,6.6030296077,6.44776,0.32768,6.4560811023,0.43776000000000004,0.12768000000000002,0.456,6.01,0.2,6.0133268662
2020-05-03 13:00:00,7.106,0.23800000000000002,7.1099845288,0.096,0.028,0.1,7.01,0.21,7.013144801,6.52424,0.36332000000000003,6.534348399,0.35424000000000005,0.10332000000000001,0.369,6.17,0.26,6.1754756902
2020-05-03 13:30:00,7.13776,0.23268000000000003,7.1415514981,0.07776000000000001,0.022680000000000002,0.081,7.06,0.21,7.0631225389,6.40656,0.33108000000000004,6.4151091183,0.34656000000000003,0.10108,0.361,6.06,0.23,6.0643631158
2020-05-03 14:00:00,6.62544,-0.17508,6.6277528771,0.08544,0.02492,0.089,6.54,-0.2,6.5430573893,6.27856,0.27208000000000004,6.284452498,0.41856000000000004,0.12208000000000001,0.436,5.86,0.15,5.8619194809
2020-05-03 14:30:00,6.3864,-0.2248,6.3903552327,0.0864,0.0252,0.09,6.3,-0.25,6.3049583662,6.04472,-0.11904,6.0458920268,0.41472000000000003,0.12096000000000001,0.432,5.63,-0.24,5.6351131311
2020-05-03 15:00:00,6.25872,-0.24704,6.2635936011,0.07872000000000001,0.02296,0.082,6.18,-0.27,6.1858952464,5.84152,-0.13664,5.8431178663,0.49152000000000007,0.14336000000000002,0.512,5.35,-0.28,5.3573220922
2020-05-03 15:30:00,5.746,-0.222,5.7502869494,0.096,0.028,0.1,5.65,-0.25,5.6555282689,6.06056,-0.04692,6.0607416213,0.7305600000000001,0.21308000000000002,0.761,5.33,-0.26,5.3363376955
2020-05-03 16:00:00,5.99792,-0.23144,6.0023835932,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.9,-0.26,5.905726035,6.10448,-0.060360000000000004,6.1047784071,0.6844800000000001,0.19964,0.713,5.42,-0.26,5.4262325789
2020-05-03 16:30:00,6.68544,-0.27508000000000005,6.6910968458,0.08544,0.02492,0.089,6.6,-0.30000000000000004,6.6068146637,6.0968,-0.19260000000000002,6.0998413914,0.4368,0.1274,0.455,5.66,-0.32,5.6690387192
2020-05-03 17:00:00,7.32184,-0.33488,7.3294942254,0.051840000000000004,0.015120000000000001,0.054,7.27,-0.35000000000000003,7.2784201582,6.346,-0.157,6.3479417924,0.456,0.133,0.47500000000000003,5.89,-0.29,5.8971348976
2020-05-03 17:30:00,7.46456,-0.28992,7.4701880565,0.03456,0.01008,0.036000000000000004,7.43,-0.30000000000000004,7.4360540611,6.83184,-0.11488000000000001,6.8328058073,0.7718400000000001,0.22512000000000001,0.804,6.06,-0.34,6.0695304596
2020-05-03 18:00:00,7.60208,-0.29356000000000004,7.607745908,0.022080000000000002,0.00644,0.023,7.58,-0.30000000000000004,7.5859343525,7.13888,-0.04116,7.1389986553,0.81888,0.23884000000000002,0.853,6.32,-0.28,6.326199491
2020-05-03 18:30:00,7.80056,-0.27692,7.8054737845,0.010560000000000002,0.0030800000000000003,0.011,7.79,-0.28,7.7950304682,6.86704,-0.18128000000000002,6.8694323492,0.6470400000000001,0.18872000000000003,0.674,6.22,-0.37,6.2309951051
2020-05-03 19:00:00,7.7648,-0.30860000000000004,7.7709299957999995,0.0048000000000000004,0.0014,0.005,7.76,-0.31,7.7661895419,6.58448,-0.28036,6.5904460092,0.44448000000000004,0.12964,0.463,6.14,-0.41000000000000003,6.1536736995
2020-05-03 19:30:00,7.30288,-0.35916000000000003,7.3117065176,0.00288,0.00084,0.003,7.3,-0.36,7.3088713219,6.46656,-0.22392,6.4704357195,0.46656000000000003,0.13608,0.486,6.0,-0.36,6.0107902975
2020-05-03 20:00:00,6.78192,-0.31944,6.7894389164,0.0019200000000000003,0.0005600000000000001,0.002,6.78,-0.32,6.7875474216,6.62584,-0.08788000000000001,6.6264227604,0.7958400000000001,0.23212000000000002,0.8290000000000001,5.83,-0.32,5.8387755566
2020-05-03 20:30:00,6.63,-0.30000000000000004,6.6367838597,0.0,0.0,0.0,6.63,-0.30000000000000004,6.6367838597,6.60752,-0.13364,6.6088713257,0.70752,0.20636000000000002,0.737,5.9,-0.34,5.9097884903
2020-05-03 21:00:00,6.6,-0.45,6.6153231214,0.0,0.0,0.0,6.6,-0.45,6.6153231214,6.68304,-0.15828,6.6849140757,0.62304,0.18172000000000002,0.649,6.06,-0.34,6.0695304596
2020-05-03 21:30:00,6.6,-0.51,6.6196752186,0.0,0.0,0.0,6.6,-0.51,6.6196752186,6.22008,-0.21456000000000003,6.2237794948,0.43008,0.12544000000000002,0.448,5.79,-0.34,5.7999741379
2020-05-03 22:00:00,6.15,-0.45,6.1664414373,0.0,0.0,0.0,6.15,-0.45,6.1664414373,6.0264,-0.1748,6.0289345659,0.5664,0.1652,0.59,5.46,-0.34,5.4705758381
2020-05-03 22:30:00,5.62,-0.45,5.6379872295,0.0,0.0,0.0,5.62,-0.45,5.6379872295,5.96424,-0.13668000000000002,5.9658059137,0.8342400000000001,0.24332,0.869,5.13,-0.38,5.1440548209
2020-05-03 23:00:00,5.09,-0.58,5.1229386098,0.0,0.0,0.0,5.09,-0.58,5.1229386098,5.44336,-0.17152,5.4460616229,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.66,-0.4,4.6771358757
2020-05-03 23:30:00,4.85,-0.44,4.8699178638,0.0,0.0,0.0,4.85,-0.44,4.8699178638,4.79408,-0.23256000000000002,4.7997174083,0.57408,0.16744,0.598,4.22,-0.4,4.2389149555
2020-05-04 00:00:00,4.57,-0.38,4.5857714727,0.0,0.0,0.0,4.57,-0.38,4.5857714727,4.57752,-0.19364,4.581613886,0.46752000000000005,0.13636,0.487,4.11,-0.33,4.1232268916
2020-05-04 00:30:00,4.35,-0.5700000000000001,4.3871858862,0.0,0.0,0.0,4.35,-0.5700000000000001,4.3871858862,4.40288,-0.13916,4.4050786372,0.48288000000000003,0.14084000000000002,0.503,3.92,-0.28,3.9299872773
2020-05-04 01:00:00,3.93,-0.5700000000000001,3.9711207486,0.0,0.0,0.0,3.93,-0.5700000000000001,3.9711207486,4.73888,0.07884000000000001,4.739535779,0.81888,0.23884000000000002,0.853,3.92,-0.16,3.9232639473
2020-05-04 01:30:00,3.99,-0.5700000000000001,4.0305086528,0.0,0.0,0.0,3.99,-0.5700000000000001,4.0305086528,4.5568,-0.0926,4.5577407781,0.6768000000000001,0.19740000000000002,0.705,3.88,-0.29,3.8908225351
2020-05-04 02:00:00,4.52,-0.4,4.5376645976,0.0,0.0,0.0,4.52,-0.4,4.5376645976,4.7604,-0.0228,4.7604546001,0.47040000000000004,0.13720000000000002,0.49,4.29,-0.16,4.2929826461000005
2020-05-04 02:30:00,4.47,-0.4,4.4878614061,0.0,0.0,0.0,4.47,-0.4,4.4878614061,4.7904,0.06720000000000001,4.7908713195,0.47040000000000004,0.13720000000000002,0.49,4.32,-0.07,4.3205670924
2020-05-04 03:00:00,4.18,-0.51,4.2109975065,0.0,0.0,0.0,4.18,-0.51,4.2109975065,4.89672,0.38696,4.9119858306,0.60672,0.17696,0.632,4.29,0.21,4.2951367848
2020-05-04 03:30:00,3.84,-0.48,3.8698837192,0.0,0.0,0.0,3.84,-0.48,3.8698837192,5.16632,0.45976000000000006,5.1867370861,0.8563200000000001,0.24976,0.892,4.31,0.21,4.3151129765
2020-05-04 04:00:00,3.84,-0.55,3.8791880594,0.0,0.0,0.0,3.84,-0.55,3.8791880594,5.34488,0.46184000000000003,5.3647962123,0.79488,0.23184000000000002,0.8280000000000001,4.55,0.23,4.5558094780000005
2020-05-04 04:30:00,4.07,-0.51,4.1018288604,0.0,0.0,0.0,4.07,-0.51,4.1018288604,5.1924,0.5282,5.2191965857,0.5424,0.1582,0.5650000000000001,4.65,0.37,4.6646972035
2020-05-04 05:00:00,4.13,-0.44,4.1533721239,0.0,0.0,0.0,4.13,-0.44,4.1533721239,5.58968,0.6732400000000001,5.6300776726,0.5596800000000001,0.16324000000000002,0.583,5.03,0.51,5.0557887614
2020-05-04 05:30:00,4.37,-0.31,4.3809816252000005,0.0,0.0,0.0,4.37,-0.31,4.3809816252000005,5.23504,0.57272,5.2662749643,0.45504000000000006,0.13272,0.47400000000000003,4.78,0.44,4.8002083288
2020-05-04 06:00:00,4.6,-0.29,4.6091322394,0.0,0.0,0.0,4.6,-0.29,4.6091322394,5.83416,0.81788,5.8912096041,0.6441600000000001,0.18788000000000002,0.671,5.19,0.63,5.2280971682
2020-05-04 06:30:00,4.84384,-0.23888,4.8497267552,0.0038400000000000005,0.0011200000000000001,0.004,4.84,-0.24,4.8459467599,6.28824,0.9753200000000001,6.3634276455,0.73824,0.21532,0.769,5.55,0.76,5.6017943554
2020-05-04 07:00:00,5.34248,-0.17636000000000002,5.3453901074,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.33,-0.18,5.3330385335,6.418,1.009,6.496830381,0.648,0.189,0.675,5.77,0.8200000000000001,5.8279756348
2020-05-04 07:30:00,6.32304,0.29672000000000004,6.3299982306,0.02304,0.00672,0.024,6.3,0.29,6.3066710712,6.61872,0.97796,6.6905799599,0.43872000000000005,0.12796000000000002,0.457,6.18,0.85,6.2381808246
2020-05-04 08:00:00,6.61088,0.5348400000000001,6.6324797927,0.05088,0.01484,0.053,6.5600000000000005,0.52,6.5805774823,6.71176,1.08468,6.7988420338,0.46176000000000006,0.13468000000000002,0.481,6.25,0.9500000000000001,6.3217877218
2020-05-04 08:30:00,6.7868,0.6324000000000001,6.8162001144,0.07680000000000001,0.0224,0.08,6.71,0.61,6.7376702205,7.34792,1.22856,7.4499186573,0.5779200000000001,0.16856000000000002,0.602,6.77,1.06,6.8524813024
2020-05-04 09:00:00,6.78768,0.8672400000000001,6.8428579555999995,0.12768000000000002,0.03724,0.133,6.66,0.8300000000000001,6.7115199471,7.80344,1.42392,7.9322899594,0.7334400000000001,0.21392000000000003,0.764,7.07,1.21,7.1727958287
2020-05-04 09:30:00,6.70512,0.9281600000000001,6.7690557096,0.16512000000000002,0.04816,0.17200000000000001,6.54,0.88,6.5989393087,7.57688,1.39284,7.7038376021,0.6268800000000001,0.18284,0.653,6.95,1.21,7.0545446345
2020-05-04 10:00:00,6.7368,0.9874,6.8087761749,0.1968,0.0574,0.20500000000000002,6.54,0.93,6.6057929123,7.65184,1.46012,7.7899040944,0.41184000000000004,0.12012,0.429,7.24,1.34,7.3629613608
2020-05-04 10:30:00,6.76656,1.15608,6.8646088891,0.22656,0.06608,0.23600000000000002,6.54,1.09,6.630211158,7.61056,1.5480800000000001,7.7664132777,0.37056000000000006,0.10808000000000001,0.386,7.24,1.44,7.3818154948
2020-05-04 11:00:00,6.48504,1.15272,6.5866916734,0.21504,0.06272000000000001,0.224,6.27,1.09,6.3640395976,7.77344,1.56392,7.9292001614,0.49344000000000005,0.14392000000000002,0.514,7.28,1.42,7.4171962358
2020-05-04 11:30:00,6.50936,1.22648,6.6238977045,0.15936,0.04648,0.166,6.35,1.18,6.4587073010000005,7.80616,1.66388,7.9815180636,0.59616,0.17388,0.621,7.21,1.49,7.3623501683
2020-05-04 12:00:00,6.74104,1.14572,6.8377112106,0.19104000000000002,0.055720000000000006,0.199,6.55,1.09,6.6400753007999995,7.52192,1.5805600000000002,7.686185686,0.48192,0.14056000000000002,0.502,7.04,1.44,7.1857637033
2020-05-04 12:30:00,7.56464,1.00052,7.6305188945,0.10464000000000001,0.030520000000000002,0.109,7.46,0.97,7.5227986813,7.72328,1.38304,7.8461362211,0.35328000000000004,0.10304,0.368,7.37,1.28,7.4803275329
2020-05-04 13:00:00,7.28536,0.9594800000000001,7.3482700141,0.13536,0.03948,0.14100000000000001,7.15,0.92,7.2089458314,7.68552,1.3453600000000001,7.8023849687,0.39552000000000004,0.11536,0.41200000000000003,7.29,1.23,7.3930372649
2020-05-04 13:30:00,6.7736,0.9148000000000001,6.8350944397,0.15360000000000001,0.0448,0.16,6.62,0.87,6.676922944,7.85736,1.35548,7.9734203577,0.5673600000000001,0.16548000000000002,0.591,7.29,1.19,7.3864876633
2020-05-04 14:00:00,6.08656,0.8660800000000001,6.1478701353,0.22656,0.06608,0.23600000000000002,5.86,0.8,5.9143554171,7.76144,1.56292,7.9172387737,0.66144,0.19292,0.6890000000000001,7.1,1.37,7.2309681233
2020-05-04 14:30:00,6.0256,0.9958,6.1073294491,0.22560000000000002,0.0658,0.23500000000000001,5.8,0.93,5.8740871631000005,7.6056799999999996,1.55124,7.7622621574,0.65568,0.19124000000000002,0.683,6.95,1.3599999999999999,7.0818147392
2020-05-04 15:00:00,6.13576,1.02168,6.2202396095,0.24576000000000003,0.07168000000000001,0.256,5.89,0.9500000000000001,5.9661210179,7.40624,1.42432,7.5419545477,0.42624,0.12432000000000001,0.444,6.98,1.3,7.100028169
2020-05-04 15:30:00,6.15696,0.98328,6.2349816359,0.21696000000000001,0.06328,0.226,5.94,0.92,6.0108235709,7.28704,1.39872,7.4200653366000004,0.40704,0.11872,0.424,6.88,1.28,6.9980568732
2020-05-04 16:00:00,5.89912,0.74516,5.9459969896,0.18912,0.05516000000000001,0.197,5.71,0.6900000000000001,5.7515389245,7.43656,1.4110800000000001,7.5692517067,0.5865600000000001,0.17108,0.611,6.85,1.24,6.9613288961
2020-05-04 16:30:00,5.94032,0.48676,5.9602296097,0.16032000000000002,0.04676,0.167,5.78,0.44,5.7967232123,7.29352,1.34436,7.4163830672,0.56352,0.16436,0.587,6.73,1.18,6.8326641948999995
2020-05-04 17:00:00,6.40376,0.38068,6.4150650347,0.17376000000000003,0.05068,0.181,6.23,0.33,6.2387338459,7.7660800000000005,1.39344,7.8900997205,0.52608,0.15344000000000002,0.548,7.24,1.24,7.345420342
2020-05-04 17:30:00,7.13576,0.36668,7.1451749454,0.12576,0.036680000000000004,0.131,7.01,0.33,7.0177631764,7.98552,1.22536,8.0789873623,0.39552000000000004,0.11536,0.41200000000000003,7.59,1.11,7.6707366009
2020-05-04 18:00:00,7.54408,0.29744000000000004,7.5499412978,0.09408000000000001,0.027440000000000003,0.098,7.45,0.27,7.4548910119,7.99152,1.16836,8.0764755308,0.37152,0.10836000000000001,0.387,7.62,1.06,7.6933737723
2020-05-04 18:30:00,7.4876000000000005,0.2868,7.4930906841,0.057600000000000005,0.016800000000000002,0.06,7.43,0.27,7.4349041689,8.02232,1.04276,8.0898063388,0.5923200000000001,0.17276000000000002,0.617,7.43,0.87,7.4807619933
2020-05-04 19:00:00,7.61784,0.23812000000000003,7.6215606932,0.027840000000000004,0.00812,0.029,7.59,0.23,7.5934840488,8.10768,1.06724,8.1776204485,0.60768,0.17724,0.633,7.5,0.89,7.5526220612
2020-05-04 19:30:00,7.48864,0.23252000000000003,7.4922489681,0.00864,0.00252,0.009000000000000001,7.48,0.23,7.4835352608,8.09144,1.04792,8.159015725,0.54144,0.15792,0.5640000000000001,7.55,0.89,7.602275975
2020-05-04 20:00:00,7.5948,0.19140000000000001,7.5972113963,0.0048000000000000004,0.0014,0.005,7.59,0.19,7.5923777567,7.7584,1.0262,7.8259732302,0.39840000000000003,0.11620000000000001,0.41500000000000004,7.36,0.91,7.4160434195
2020-05-04 20:30:00,7.41192,0.22056,7.4152009278,0.0019200000000000003,0.0005600000000000001,0.002,7.41,0.22,7.4132651376,7.65568,0.9712400000000001,7.7170423998,0.41568000000000005,0.12124000000000001,0.433,7.24,0.85,7.2897256464
2020-05-04 21:00:00,7.06,-0.23,7.0637454654,0.0,0.0,0.0,7.06,-0.23,7.0637454654,7.51448,0.95964,7.5755078114,0.6844800000000001,0.19964,0.713,6.83,0.76,6.8721539564
2020-05-04 21:30:00,7.12,-0.23,7.123713919,0.0,0.0,0.0,7.12,-0.23,7.123713919,7.65744,0.9759200000000001,7.7193786797,0.63744,0.18592,0.664,7.02,0.79,7.0643117145
2020-05-04 22:00:00,6.63,-0.23,6.6339882424,0.0,0.0,0.0,6.63,-0.23,6.6339882424,7.47592,0.89256,7.5290134281,0.62592,0.18256000000000003,0.652,6.85,0.71,6.8866973216
2020-05-04 22:30:00,6.32,-0.30000000000000004,6.3271162468,0.0,0.0,0.0,6.32,-0.30000000000000004,6.3271162468,6.6988,0.7434000000000001,6.7399232191,0.38880000000000003,0.1134,0.405,6.31,0.63,6.3413720913
2020-05-04 23:00:00,5.59,-0.44,5.607289898,0.0,0.0,0.0,5.59,-0.44,5.607289898,6.42448,0.7396400000000001,6.4669166223,0.44448000000000004,0.12964,0.463,5.98,0.61,6.0110315255
2020-05-04 23:30:00,4.85,-0.31,4.8598971183,0.0,0.0,0.0,4.85,-0.31,4.8598971183,6.42784,0.8481200000000001,6.4835510795,0.7478400000000001,0.21812,0.779,5.68,0.63,5.7148315811
2020-05-05 00:00:00,4.62,-0.31,4.6303887526,0.0,0.0,0.0,4.62,-0.31,4.6303887526,6.1864,0.8602000000000001,6.2459177868,0.6864,0.20020000000000002,0.715,5.5,0.66,5.5394584573
2020-05-05 00:30:00,4.49,-0.49,4.5166580566,0.0,0.0,0.0,4.49,-0.49,4.5166580566,5.76264,0.81452,5.8199194668,0.6326400000000001,0.18452000000000002,0.659,5.13,0.63,5.1685394455
2020-05-05 01:00:00,4.32,-0.56,4.3561450848,0.0,0.0,0.0,4.32,-0.56,4.3561450848,5.35632,0.7397600000000001,5.407162731,0.6163200000000001,0.17976,0.642,4.74,0.56,4.7729655352
2020-05-05 01:30:00,4.26,-0.53,4.2928428809,0.0,0.0,0.0,4.26,-0.53,4.2928428809,5.46816,0.7498800000000001,5.5193381668,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.92,0.59,4.9552497414
2020-05-05 02:00:00,4.45,-0.56,4.4850975463000005,0.0,0.0,0.0,4.45,-0.56,4.4850975463000005,5.89768,0.78724,5.9499895966,0.60768,0.17724,0.633,5.29,0.61,5.3250539903
2020-05-05 02:30:00,4.78,-0.43,4.7993020326,0.0,0.0,0.0,4.78,-0.43,4.7993020326,5.63032,0.69676,5.6732687051,0.40032,0.11676,0.417,5.23,0.58,5.2620623333
2020-05-05 03:00:00,4.48,-0.46,4.5035541519999995,0.0,0.0,0.0,4.48,-0.46,4.5035541519999995,5.48016,0.7658800000000001,5.5334189973,0.50016,0.14588,0.521,4.98,0.62,5.0184459746
2020-05-05 03:30:00,4.07,-0.47000000000000003,4.0970477176,0.0,0.0,0.0,4.07,-0.47000000000000003,4.0970477176,5.64856,0.84708,5.7117225598,0.77856,0.22708000000000003,0.811,4.87,0.62,4.9093074868
2020-05-05 04:00:00,4.03,-0.53,4.0647017111,0.0,0.0,0.0,4.03,-0.53,4.0647017111,5.724,0.857,5.7877996683,0.744,0.217,0.775,4.98,0.64,5.0209560843
2020-05-05 04:30:00,4.18,-0.53,4.2134665063,0.0,0.0,0.0,4.18,-0.53,4.2134665063,5.50824,0.80032,5.5660776135,0.61824,0.18032,0.644,4.89,0.62,4.9291479994
2020-05-05 05:00:00,4.24,-0.53,4.2729966066,0.0,0.0,0.0,4.24,-0.53,4.2729966066,5.69896,0.83928,5.7604284563,0.6489600000000001,0.18928,0.676,5.05,0.65,5.0916598472
2020-05-05 05:30:00,4.76,-0.14,4.7620583785,0.0,0.0,0.0,4.76,-0.14,4.7620583785,5.5188,0.7734000000000001,5.5727283264,0.6288,0.1834,0.655,4.89,0.59,4.9254644451
2020-05-05 06:00:00,4.98,-0.2,4.9840144462,0.0,0.0,0.0,4.98,-0.2,4.9840144462,5.51032,0.7767600000000001,5.5647985229,0.64032,0.18676,0.667,4.87,0.59,4.9056090346
2020-05-05 06:30:00,5.5948,0.2514,5.6004454287000005,0.0048000000000000004,0.0014,0.005,5.59,0.25,5.5955875473,6.10168,0.9342400000000001,6.1727873121,0.63168,0.18424000000000001,0.658,5.47,0.75,5.5211774107
2020-05-05 07:00:00,5.94864,0.32252000000000003,5.9573766878,0.00864,0.00252,0.009000000000000001,5.94,0.32,5.9486132838,6.56208,1.03144,6.6426472434,0.6220800000000001,0.18144000000000002,0.648,5.94,0.85,6.0005083118
2020-05-05 07:30:00,6.7444,0.5042,6.7632203128,0.014400000000000001,0.004200000000000001,0.015,6.73,0.5,6.748547992,6.8668,1.0124,6.9410298948,0.5568000000000001,0.16240000000000002,0.58,6.31,0.85,6.3669930108
2020-05-05 08:00:00,7.39784,0.78812,7.4397022655,0.027840000000000004,0.00812,0.029,7.37,0.78,7.4111605029,7.40424,1.28332,7.5146310754,0.5942400000000001,0.17332,0.619,6.8100000000000005,1.11,6.899869564
2020-05-05 08:30:00,7.66296,0.9312800000000001,7.7193418372,0.07296000000000001,0.02128,0.076,7.59,0.91,7.6443573961,7.54208,1.25144,7.6451993303,0.6220800000000001,0.18144000000000002,0.648,6.92,1.07,7.0022353574
2020-05-05 09:00:00,7.70808,1.18444,7.7985508526,0.11808,0.034440000000000005,0.123,7.59,1.15,7.6766268634,7.8048,1.4964,7.9469563985,0.6048,0.1764,0.63,7.2,1.32,7.32
2020-05-05 09:30:00,7.42016,1.09088,7.4999195729,0.14016,0.04088000000000001,0.146,7.28,1.05,7.3553313997,7.80576,1.43668,7.9368720917,0.6057600000000001,0.17668,0.631,7.2,1.26,7.3094185815
2020-05-05 10:00:00,6.9012,1.0716,6.9839020612,0.2112,0.0616,0.22,6.69,1.01,6.7658111118,7.8924,1.4932,8.0324108461,0.6624,0.1932,0.6900000000000001,7.23,1.3,7.3459444594
2020-05-05 10:30:00,6.45384,1.19112,6.5628360943,0.24384000000000003,0.07112,0.254,6.21,1.12,6.3101901715,7.8564,1.5502,8.0078799317,0.6864,0.20020000000000002,0.715,7.17,1.35,7.2959851974
2020-05-05 11:00:00,6.34208,1.25644,6.4653399137,0.26208000000000004,0.07644000000000001,0.273,6.08,1.18,6.1934481511,7.95416,1.51788,8.0976923256,0.6441600000000001,0.18788000000000002,0.671,7.31,1.33,7.4300067295
2020-05-05 11:30:00,6.2736,1.2598,6.398839973,0.2736,0.07980000000000001,0.28500000000000003,6.0,1.18,6.1149325426,7.77568,1.5612400000000002,7.9308681618,0.65568,0.19124000000000002,0.683,7.12,1.37,7.2506068712000005
2020-05-05 12:00:00,6.19264,1.25952,6.319428835,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.92,1.18,6.0364559139,7.90048,1.6626400000000001,8.0735342942,0.6604800000000001,0.19264,0.6880000000000001,7.24,1.47,7.3877263079
2020-05-05 12:30:00,6.52968,1.25824,6.6498036663,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.33,1.2,6.4427401003,7.88304,1.55172,8.0343110843,0.62304,0.18172000000000002,0.649,7.26,1.37,7.3881323756
2020-05-05 13:00:00,6.65632,1.40476,6.8029366159,0.25632000000000005,0.07476000000000001,0.267,6.4,1.33,6.5367346588,8.10624,1.62432,8.2673782059,0.66624,0.19432000000000002,0.6940000000000001,7.44,1.43,7.5761797761
2020-05-05 13:30:00,6.57312,1.31216,6.7028106344000005,0.21312,0.06216000000000001,0.222,6.36,1.25,6.4816741664,7.68552,1.47536,7.8258485035,0.6355200000000001,0.18536000000000002,0.662,7.05,1.29,7.1670496022
2020-05-05 14:00:00,6.0956,1.1958,6.2117853311,0.22560000000000002,0.0658,0.23500000000000001,5.87,1.13,5.977775506,7.32056,1.4430800000000001,7.4614394456,0.7305600000000001,0.21308000000000002,0.761,6.59,1.23,6.7038048898
2020-05-05 14:30:00,5.80952,1.14736,5.9217360292,0.29952,0.08736000000000001,0.312,5.51,1.06,5.6110337728,7.36376,1.51068,7.5171214837,0.65376,0.19068000000000002,0.681,6.71,1.32,6.8386036586
2020-05-05 15:00:00,5.41088,1.1948400000000001,5.541233166,0.29088,0.08484000000000001,0.303,5.12,1.11,5.2389407326,7.2988800000000005,1.52384,7.4562549313,0.6988800000000001,0.20384000000000002,0.728,6.6,1.32,6.7307057579
2020-05-05 15:30:00,5.4288,1.1684,5.5531097594,0.26880000000000004,0.0784,0.28,5.16,1.09,5.2738695471,7.35488,1.46684,7.4997252883,0.67488,0.19684000000000001,0.7030000000000001,6.68,1.27,6.799654403
2020-05-05 16:00:00,5.68864,1.18252,5.8102477228,0.24864000000000003,0.07252,0.259,5.44,1.11,5.5520896966999995,7.41104,1.53572,7.5684839829,0.6710400000000001,0.19572,0.6990000000000001,6.74,1.34,6.8719138528
2020-05-05 16:30:00,6.04904,0.98972,6.1294722938,0.23904000000000003,0.06972,0.249,5.8100000000000005,0.92,5.8823889705,7.61096,1.44028,7.7460388974,0.72096,0.21028000000000002,0.751,6.89,1.23,6.9989284894
2020-05-05 17:00:00,6.52088,0.7498400000000001,6.5638506991,0.17088,0.04984,0.178,6.35,0.7000000000000001,6.3884661696,8.10328,1.40804,8.224702025,0.71328,0.20804000000000003,0.743,7.39,1.2,7.4867950419
2020-05-05 17:30:00,6.85784,0.49312000000000006,6.875546291,0.14784,0.043120000000000006,0.154,6.71,0.45,6.7250724903,8.3532,1.3626,8.4636061463,0.7632,0.22260000000000002,0.795,7.59,1.1400000000000001,7.675135178
2020-05-05 18:00:00,7.32848,0.53164,7.3477384412,0.10848000000000001,0.03164,0.113,7.22,0.5,7.2372923114,8.23,1.22,8.319933894,0.72,0.21,0.75,7.51,1.01,7.577611761
2020-05-05 18:30:00,7.53296,0.49128000000000005,7.5489630016,0.07296000000000001,0.02128,0.076,7.46,0.47000000000000003,7.474790967,8.4304,1.1872,8.5135825597,0.7104,0.20720000000000002,0.74,7.72,0.98,7.7819534823000005
2020-05-05 19:00:00,7.24936,0.27148,7.2544415223,0.039360000000000006,0.01148,0.041,7.21,0.26,7.2146864104,8.22456,1.17008,8.3073746996,0.75456,0.22008000000000003,0.786,7.47,0.9500000000000001,7.5301660007999995
2020-05-05 19:30:00,7.22536,0.23448000000000002,7.2291637137,0.015360000000000002,0.0044800000000000005,0.016,7.21,0.23,7.2136675831,8.23368,1.15524,8.3143289447,0.7036800000000001,0.20524,0.733,7.53,0.9500000000000001,7.5896903758
2020-05-05 20:00:00,7.00576,0.23168000000000002,7.009589774,0.00576,0.00168,0.006,7.0,0.23,7.0037775521,8.08664,1.07652,8.1579802525,0.7766400000000001,0.22652000000000003,0.809,7.31,0.85,7.3592526795
2020-05-05 20:30:00,6.87096,-0.06972,6.8713137172,0.0009600000000000001,0.00028000000000000003,0.001,6.87,-0.07,6.8703566137,7.68344,0.9939200000000001,7.7474594029,0.7334400000000001,0.21392000000000003,0.764,6.95,0.78,6.9936328185
2020-05-05 21:00:00,6.73,-0.22,6.7335948794,0.0,0.0,0.0,6.73,-0.22,6.7335948794,7.7832,0.9426,7.8400699614,0.7632,0.22260000000000002,0.795,7.02,0.72,7.0568264822
2020-05-05 21:30:00,6.73,-0.24,6.7342779865,0.0,0.0,0.0,6.73,-0.24,6.7342779865,7.715920000000001,0.8875600000000001,7.7668001262,0.74592,0.21756000000000003,0.777,6.97,0.67,7.0021282479
2020-05-05 22:00:00,6.38,-0.08,6.3805015477,0.0,0.0,0.0,6.38,-0.08,6.3805015477,7.7036,0.9498000000000001,7.7619310097,0.7536,0.21980000000000002,0.785,6.95,0.73,6.9882329669
2020-05-05 22:30:00,5.93,-0.2,5.9333717227000005,0.0,0.0,0.0,5.93,-0.2,5.9333717227000005,7.47,0.91,7.5252242492,0.72,0.21,0.75,6.75,0.7000000000000001,6.7861992308
2020-05-05 23:00:00,5.38,-0.16,5.3823786563,0.0,0.0,0.0,5.38,-0.16,5.3823786563,7.06112,0.9161600000000001,7.1203065103,0.7411200000000001,0.21616000000000002,0.772,6.32,0.7000000000000001,6.358647655
2020-05-05 23:30:00,5.03,-0.35000000000000003,5.0421622346,0.0,0.0,0.0,5.03,-0.35000000000000003,5.0421622346,6.33336,0.8284800000000001,6.3873177469,0.5433600000000001,0.15848,0.5660000000000001,5.79,0.67,5.8286362041
2020-05-06 00:00:00,4.51,-0.35000000000000003,4.5235605445000004,0.0,0.0,0.0,4.51,-0.35000000000000003,4.5235605445000004,5.82896,0.7542800000000001,5.877560123,0.7689600000000001,0.22428,0.801,5.06,0.53,5.0876812007
2020-05-06 00:30:00,4.26,-0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,4.26,-0.30000000000000004,4.2705503157999996,6.0472,0.8846,6.1115583119,0.9072,0.2646,0.9450000000000001,5.14,0.62,5.1772579615
2020-05-06 01:00:00,4.2,-0.25,4.2074338973,0.0,0.0,0.0,4.2,-0.25,4.2074338973,5.96496,0.9222800000000001,6.0358386493,0.8649600000000001,0.25228,0.901,5.1,0.67,5.1438215366
2020-05-06 01:30:00,4.27,-0.28,4.2791704804,0.0,0.0,0.0,4.27,-0.28,4.2791704804,5.9636,0.8398,6.0224404522,0.7536,0.21980000000000002,0.785,5.21,0.62,5.2467609055
2020-05-06 02:00:00,4.5,-0.25,4.5069390943,0.0,0.0,0.0,4.5,-0.25,4.5069390943,6.12856,0.81708,6.1827879957,0.77856,0.22708000000000003,0.811,5.35,0.59,5.3824343935
2020-05-06 02:30:00,4.59,-0.16,4.5927878244,0.0,0.0,0.0,4.59,-0.16,4.5927878244,6.06896,0.8142800000000001,6.1233428289,0.7689600000000001,0.22428,0.801,5.3,0.59,5.3327385085
2020-05-06 03:00:00,4.32,-0.36,4.3349740484,0.0,0.0,0.0,4.32,-0.36,4.3349740484,6.02184,0.8751200000000001,6.0850958908,0.7718400000000001,0.22512000000000001,0.804,5.25,0.65,5.2900850655
2020-05-06 03:30:00,4.24,-0.38,4.2569942447999995,0.0,0.0,0.0,4.24,-0.38,4.2569942447999995,5.81224,0.8423200000000001,5.8729580962,0.76224,0.22232000000000002,0.794,5.05,0.62,5.0879170591
2020-05-06 04:00:00,4.43,-0.38,4.4462680981,0.0,0.0,0.0,4.43,-0.38,4.4462680981,5.54384,0.7461200000000001,5.5938231113,0.60384,0.17612000000000003,0.629,4.94,0.5700000000000001,4.9727758848
2020-05-06 04:30:00,4.4,-0.38,4.416378607,0.0,0.0,0.0,4.4,-0.38,4.416378607,5.42208,0.7514400000000001,5.4739029586,0.6220800000000001,0.18144000000000002,0.648,4.8,0.5700000000000001,4.8337252715
2020-05-06 05:00:00,4.1,-0.42,4.1214560534,0.0,0.0,0.0,4.1,-0.42,4.1214560534,6.04904,0.9197200000000001,6.1185594546,0.9590400000000001,0.27972,0.999,5.09,0.64,5.1300779721
2020-05-06 05:30:00,4.33,-0.38,4.3466423823,0.0,0.0,0.0,4.33,-0.38,4.3466423823,5.85384,0.8061200000000001,5.9090838715,0.84384,0.24612000000000003,0.879,5.01,0.56,5.0412002539
2020-05-06 06:00:00,4.90096,-0.18972000000000003,4.9046307302,0.0009600000000000001,0.00028000000000000003,0.001,4.9,-0.19,4.9036822899,6.166,0.9380000000000001,6.2369383515,0.8160000000000001,0.23800000000000002,0.85,5.35,0.7000000000000001,5.3956000593
2020-05-06 06:30:00,5.55576,0.20168000000000003,5.5594193941,0.00576,0.00168,0.006,5.55,0.2,5.5536024345,6.41704,0.98372,6.4920033426,0.76704,0.22372000000000003,0.799,5.65,0.76,5.7008858961
2020-05-06 07:00:00,5.83728,0.25504000000000004,5.8428488942,0.01728,0.00504,0.018000000000000002,5.82,0.25,5.8253669412,6.5816,1.0838,6.6702384515,0.8016000000000001,0.2338,0.835,5.78,0.85,5.8421656943
2020-05-06 07:30:00,6.49032,0.36176,6.5003941419,0.04032,0.011760000000000001,0.042,6.45,0.35000000000000003,6.4594891439,6.73384,1.14112,6.8298430436,0.72384,0.21112000000000003,0.754,6.01,0.93,6.0815294129
2020-05-06 08:00:00,7.05104,0.75072,7.0908917352,0.07104,0.020720000000000002,0.074,6.98,0.73,7.0180695351,6.96976,1.20868,7.073786949,0.50976,0.14868,0.531,6.46,1.06,6.5463883172
2020-05-06 08:30:00,7.4252,0.7936000000000001,7.4674892702,0.11520000000000001,0.033600000000000005,0.12,7.31,0.76,7.3494013362,7.28768,1.33224,7.4084507962,0.48768000000000006,0.14224,0.508,6.8,1.19,6.9033397714
2020-05-06 09:00:00,7.21648,0.8656400000000001,7.2682127239,0.15648,0.04564000000000001,0.163,7.06,0.8200000000000001,7.1074608687,7.49816,1.40988,7.6295586373,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.95,1.25,7.0615154181
2020-05-06 09:30:00,6.91912,0.9151600000000001,6.9793795856,0.18912,0.05516000000000001,0.197,6.73,0.86,6.7847254919,7.4214400000000005,1.33792,7.5410743001,0.54144,0.15792,0.5640000000000001,6.88,1.18,6.9804584377
2020-05-06 10:00:00,6.84696,1.14328,6.9417541299,0.21696000000000001,0.06328,0.226,6.63,1.08,6.7173878852,7.1552,1.3886,7.2886965227000005,0.4752,0.1386,0.495,6.68,1.25,6.7959473217
2020-05-06 10:30:00,6.70192,1.11056,6.7933110631,0.24192000000000002,0.07056000000000001,0.252,6.46,1.04,6.5431796552,6.85784,1.36812,6.9929766051,0.26784,0.07812000000000001,0.279,6.59,1.29,6.7150725983
2020-05-06 11:00:00,6.204,1.147,6.3091382137,0.264,0.077,0.275,5.94,1.07,6.035602704,7.27032,1.44176,7.4118975168,0.52032,0.15176,0.542,6.75,1.29,6.8721612321
2020-05-06 11:30:00,5.78032,1.20176,5.9039246608,0.28032,0.08176000000000001,0.292,5.5,1.12,5.6128780496,7.65464,1.5705200000000001,7.81409282,0.82464,0.24052,0.859,6.83,1.33,6.9582900198
2020-05-06 12:00:00,5.67088,1.20484,5.7974580119,0.29088,0.08484000000000001,0.303,5.38,1.12,5.4953434834,7.39312,1.50716,7.5451808858,0.8131200000000001,0.23716,0.847,6.58,1.27,6.7014401437
2020-05-06 12:30:00,5.89912,1.2101600000000001,6.0219684489,0.30912,0.09016,0.322,5.59,1.12,5.7010963858,7.35168,1.47424,7.4980385702,0.63168,0.18424000000000001,0.658,6.72,1.29,6.8426968368
2020-05-06 13:00:00,6.1224,1.2682,6.2523685912,0.3024,0.0882,0.315,5.82,1.18,5.9384172976,7.08664,1.5015200000000002,7.2439649916,0.41664,0.12152,0.434,6.67,1.38,6.8112627317
2020-05-06 13:30:00,5.71144,1.2479200000000001,5.8461826177,0.30144000000000004,0.08792000000000001,0.314,5.41,1.16,5.5329648472,6.79016,1.38088,6.9291487499999995,0.62016,0.18088,0.646,6.17,1.2,6.2856105510999996
2020-05-06 14:00:00,5.25472,1.38596,5.4344242933,0.29472000000000004,0.08596000000000001,0.307,4.96,1.3,5.1275335201,7.41016,1.73088,7.6096265874,0.86016,0.25088000000000005,0.896,6.55,1.48,6.7151247196
2020-05-06 14:30:00,5.19608,1.15344,5.3225624656,0.28608,0.08344,0.298,4.91,1.07,5.0252363129,7.34488,1.71184,7.5417278126,0.79488,0.23184000000000002,0.8280000000000001,6.55,1.48,6.7151247196
2020-05-06 15:00:00,5.74456,0.94008,5.8209724274,0.27456,0.08008000000000001,0.28600000000000003,5.47,0.86,5.5371924294,7.0528,1.6404,7.2410565527,0.4128,0.12040000000000001,0.43,6.64,1.52,6.8117545463999996
2020-05-06 15:30:00,5.39728,1.13504,5.5153374511,0.25728,0.07504000000000001,0.268,5.14,1.06,5.2481615829,7.13408,1.50744,7.2916028965,0.57408,0.16744,0.598,6.5600000000000005,1.34,6.6954611492
2020-05-06 16:00:00,5.13096,0.8802800000000001,5.2059238757,0.24096,0.07028000000000001,0.251,4.89,0.81,4.956631921,7.44608,1.45844,7.5875657888,0.8860800000000001,0.25844,0.923,6.5600000000000005,1.2,6.6688529748
2020-05-06 16:30:00,5.35216,0.7518800000000001,5.4047146271,0.21216000000000002,0.061880000000000004,0.221,5.14,0.6900000000000001,5.1861064393,7.48168,1.3842400000000001,7.6086566488,0.8716800000000001,0.25424,0.908,6.61,1.13,6.7058929308
2020-05-06 17:00:00,5.98104,0.5257200000000001,6.0041003489,0.19104000000000002,0.055720000000000006,0.199,5.79,0.47000000000000003,5.8090446719,7.90992,1.32956,8.0208830063,0.88992,0.25956,0.927,7.02,1.07,7.101077383
2020-05-06 17:30:00,6.59072,0.37396,6.6013207921,0.15072000000000002,0.043960000000000006,0.157,6.44,0.33,6.448449426,7.75824,1.14532,7.842324005,0.73824,0.21532,0.769,7.02,0.93,7.08133462
2020-05-06 18:00:00,7.21232,0.42276,7.2246997031,0.11232,0.032760000000000004,0.117,7.1,0.39,7.1107032001,8.06752,1.09636,8.1416757612,0.70752,0.20636000000000002,0.737,7.36,0.89,7.4136158519
2020-05-06 18:30:00,7.132,0.541,7.1524894268,0.07200000000000001,0.021,0.075,7.06,0.52,7.0791242396,8.19976,1.10368,8.2737037414,0.8697600000000001,0.25368,0.906,7.33,0.85,7.3791191886
2020-05-06 19:00:00,7.2984,0.4212,7.3105438922,0.038400000000000004,0.0112,0.04,7.26,0.41000000000000003,7.271567919,8.1364,1.0852,8.2084507673,0.8064,0.23520000000000002,0.84,7.33,0.85,7.3791191886
2020-05-06 19:30:00,8.18728,-0.11496,8.1880870538,0.01728,0.00504,0.018000000000000002,8.17,-0.12,8.1708812254,7.62088,1.01484,7.6881540177000005,0.29088,0.08484000000000001,0.303,7.33,0.93,7.3887617366
2020-05-06 20:00:00,8.49768,-0.34776,8.5047929075,0.007680000000000001,0.0022400000000000002,0.008,8.49,-0.35000000000000003,8.4972113072,7.30992,0.9945600000000001,7.3772677869,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.26,0.98,7.3258446612
2020-05-06 20:30:00,8.47192,-0.39944,8.4813313106,0.0019200000000000003,0.0005600000000000001,0.002,8.47,-0.4,8.47943984,6.8384,0.7712,6.881748615,0.038400000000000004,0.0112,0.04,6.8,0.76,6.8423387814000005
2020-05-06 21:00:00,8.33,-0.4,8.3395983117,0.0,0.0,0.0,8.33,-0.4,8.3395983117,6.72376,0.54068,6.7454639129,0.17376000000000003,0.05068,0.181,6.55,0.49,6.5683026727
2020-05-06 21:30:00,8.11,-0.46,8.123035147,0.0,0.0,0.0,8.11,-0.46,8.123035147,6.89176,0.52968,6.9120848374,0.34176,0.09968,0.356,6.55,0.43,6.5640993289
2020-05-06 22:00:00,7.82,-0.37,7.8287483035,0.0,0.0,0.0,7.82,-0.37,7.8287483035,6.78216,0.54688,6.8041731312,0.33216,0.09688000000000001,0.34600000000000003,6.45,0.45,6.4656786187
2020-05-06 22:30:00,7.38,-0.35000000000000003,7.3882947965,0.0,0.0,0.0,7.38,-0.35000000000000003,7.3882947965,6.24744,0.52092,6.2691198904,0.27744,0.08092,0.289,5.97,0.44,5.9861924460000004
2020-05-06 23:00:00,6.89,-0.46,6.9053385145,0.0,0.0,0.0,6.89,-0.46,6.9053385145,5.71176,0.43968,5.7286578533,0.10176,0.02968,0.106,5.61,0.41000000000000003,5.6249622221
2020-05-06 23:30:00,6.36,-0.43,6.3745195897,0.0,0.0,0.0,6.36,-0.43,6.3745195897,5.90992,0.5895600000000001,5.9392537747,0.16992000000000002,0.04956000000000001,0.177,5.74,0.54,5.7653447425
2020-05-07 00:00:00,5.76,-0.52,5.783424591,0.0,0.0,0.0,5.76,-0.52,5.783424591,5.55816,0.5998800000000001,5.5904381403,0.30816000000000004,0.08988,0.321,5.25,0.51,5.2747132623
2020-05-07 00:30:00,5.7,-0.55,5.7264736095,0.0,0.0,0.0,5.7,-0.55,5.7264736095,5.42376,0.6806800000000001,5.4663056812,0.17376000000000003,0.05068,0.181,5.25,0.63,5.287664891
2020-05-07 01:00:00,5.54,-0.59,5.5713283874,0.0,0.0,0.0,5.54,-0.59,5.5713283874,5.33032,0.80676,5.3910270821,0.16032000000000002,0.04676,0.167,5.17,0.76,5.2255621707
2020-05-07 01:30:00,5.66,-0.47000000000000003,5.6794806101,0.0,0.0,0.0,5.66,-0.47000000000000003,5.6794806101,5.12784,0.6781200000000001,5.1724839101,0.027840000000000004,0.00812,0.029,5.1,0.67,5.1438215366
2020-05-07 02:00:00,5.72,-0.5,5.7418115608,0.0,0.0,0.0,5.72,-0.5,5.7418115608,5.41552,0.7153600000000001,5.4625632079,0.15552000000000002,0.045360000000000004,0.162,5.26,0.67,5.3024994107
2020-05-07 02:30:00,5.59,-0.5,5.6123168122,0.0,0.0,0.0,5.59,-0.5,5.6123168122,5.53904,0.72472,5.5862494753,0.35904,0.10472000000000001,0.374,5.18,0.62,5.216972302
2020-05-07 03:00:00,5.42,-0.66,5.4600366299,0.0,0.0,0.0,5.42,-0.66,5.4600366299,5.2864,0.7152000000000001,5.3345605255,0.3264,0.0952,0.34,4.96,0.62,4.9985998039
2020-05-07 03:30:00,5.28,-0.66,5.3210901139,0.0,0.0,0.0,5.28,-0.66,5.3210901139,5.3008,0.7194,5.3493940778,0.3408,0.0994,0.355,4.96,0.62,4.9985998039
2020-05-07 04:00:00,5.15,-0.76,5.2057756387,0.0,0.0,0.0,5.15,-0.76,5.2057756387,5.35248,0.7686400000000001,5.407388427,0.37248000000000003,0.10864000000000001,0.388,4.98,0.66,5.0235445653
2020-05-07 04:30:00,5.35,-0.64,5.388144393,0.0,0.0,0.0,5.35,-0.64,5.388144393,5.19192,0.63056,5.2300706687,0.24192000000000002,0.07056000000000001,0.252,4.95,0.56,4.9815760558
2020-05-07 05:00:00,5.53,-0.62,5.5646473383,0.0,0.0,0.0,5.53,-0.62,5.5646473383,5.27872,0.6529600000000001,5.3189511748000005,0.07872000000000001,0.02296,0.082,5.2,0.63,5.2380244368
2020-05-07 05:30:00,5.59,-0.65,5.6276638137,0.0,0.0,0.0,5.59,-0.65,5.6276638137,5.28944,0.6569200000000001,5.3300768662,0.22944,0.06692000000000001,0.23900000000000002,5.06,0.59,5.0942811073
2020-05-07 06:00:00,6.00096,-0.42972000000000005,6.0163261381,0.0009600000000000001,0.00028000000000000003,0.001,6.0,-0.43,6.0153885993,5.5209600000000005,0.6752800000000001,5.5621041342,0.36096,0.10528000000000001,0.376,5.16,0.5700000000000001,5.1913870979
2020-05-07 06:30:00,6.45672,-0.35804,6.4666394518,0.00672,0.0019600000000000004,0.007,6.45,-0.36,6.4600386996,5.90792,0.78856,5.9603142199,0.33792000000000005,0.09856000000000001,0.352,5.57,0.6900000000000001,5.6125751665
2020-05-07 07:00:00,6.71304,-0.31328,6.720346003,0.02304,0.00672,0.024,6.69,-0.32,6.6976488412,6.05608,0.8534400000000001,6.1159189661,0.28608,0.08344,0.298,5.77,0.77,5.8211510889
2020-05-07 07:30:00,7.66704,0.30372000000000005,7.6730533818,0.047040000000000005,0.013720000000000001,0.049,7.62,0.29,7.625516376,5.9352800000000006,0.8390400000000001,5.9942920182,0.06528,0.01904,0.068,5.87,0.8200000000000001,5.9269975536
2020-05-07 08:00:00,8.20104,0.45072,8.2134161955,0.07104,0.020720000000000002,0.074,8.13,0.43,8.1413635222,6.20464,1.02552,6.2888193487,0.22464,0.06552000000000001,0.234,5.98,0.96,6.0565666842
2020-05-07 08:30:00,8.4516,0.5138,8.4672033754,0.0816,0.0238,0.085,8.37,0.49,8.3843306233,6.73928,1.13104,6.8335310345,0.44928,0.13104000000000002,0.468,6.29,1.0,6.3689952112
2020-05-07 09:00:00,8.24576,0.61668,8.2687878314,0.12576,0.036680000000000004,0.131,8.12,0.58,8.1406879316,6.79032,1.18676,6.8932463325,0.40032,0.11676,0.417,6.39,1.07,6.4789659669
2020-05-07 09:30:00,8.23248,0.6486400000000001,8.2579937515,0.13248000000000001,0.03864,0.138,8.1,0.61,8.1229366611,6.93464,1.24052,7.0447229754,0.34464,0.10052000000000001,0.359,6.59,1.1400000000000001,6.6878770922
2020-05-07 10:00:00,8.3348,0.7464000000000001,8.3681541573,0.12480000000000001,0.0364,0.13,8.21,0.71,8.2406431788,7.13568,1.32624,7.2578813438,0.29568,0.08624000000000001,0.308,6.84,1.24,6.9514890491
2020-05-07 10:30:00,7.83008,0.8754400000000001,7.8788671775,0.19008000000000003,0.05544,0.198,7.64,0.8200000000000001,7.6838792286,6.98352,1.42936,7.1282972441,0.20352,0.05936,0.212,6.78,1.37,6.9170297093
2020-05-07 11:00:00,7.3344000000000005,1.0842,7.4141023057,0.2544,0.0742,0.265,7.08,1.01,7.1516781247,6.73488,1.33684,6.8662762688,0.19488000000000003,0.05684,0.203,6.54,1.28,6.6640828326
2020-05-07 11:30:00,7.16456,1.19008,7.2627274766,0.27456,0.08008000000000001,0.28600000000000003,6.89,1.11,6.9788394451,6.94712,1.56916,7.1221302572,0.23712000000000003,0.06916,0.247,6.71,1.5,6.875616336
2020-05-07 12:00:00,7.64832,1.0207600000000001,7.7161356779,0.20832,0.06076,0.217,7.44,0.96,7.5016798119,7.34288,1.55084,7.5048645158,0.24288,0.07084,0.253,7.1,1.48,7.2526133221
2020-05-07 12:30:00,7.0644,1.1642000000000001,7.1596863758,0.2544,0.0742,0.265,6.8100000000000005,1.09,6.8966803609,7.0612,1.5116,7.2211827286,0.2112,0.0616,0.22,6.85,1.45,7.0017854866
2020-05-07 13:00:00,7.07592,1.04756,7.1530431146,0.26592000000000005,0.07756,0.277,6.8100000000000005,0.97,6.8787353489,7.0156,1.5158,7.1774851445,0.22560000000000002,0.0658,0.23500000000000001,6.79,1.45,6.9430972916
2020-05-07 13:30:00,7.662,1.056,7.7344282271,0.192,0.056,0.2,7.47,1.0,7.5366371811,7.18456,1.44508,7.3284485807,0.15456,0.04508,0.161,7.03,1.4,7.1680471539
2020-05-07 14:00:00,7.88432,1.07376,7.9571013818,0.18432,0.05376,0.192,7.7,1.02,7.7672646408,6.78008,1.54044,6.9528728019,0.07008,0.020440000000000003,0.073,6.71,1.52,6.8800072674
2020-05-07 14:30:00,6.92488,0.9368400000000001,6.98796338,0.19488000000000003,0.05684,0.203,6.73,0.88,6.7872895916000004,6.17872,1.6529600000000002,6.396003252,0.31872,0.09296,0.332,5.86,1.56,6.0640910283
2020-05-07 15:00:00,6.53928,0.8410400000000001,6.5931427408,0.20928000000000002,0.061040000000000004,0.218,6.33,0.78,6.3778758219,5.5224,1.6482,5.7631124403000005,0.3024,0.0882,0.315,5.22,1.56,5.4481189414
2020-05-07 15:30:00,7.02792,0.77356,7.0703645309,0.21792000000000003,0.06356,0.227,6.8100000000000005,0.71,6.8469117126,5.74272,1.50496,5.9366436309,0.22272000000000003,0.06496,0.232,5.52,1.44,5.7047348755
2020-05-07 16:00:00,6.93928,0.75104,6.9798042953,0.20928000000000002,0.061040000000000004,0.218,6.73,0.6900000000000001,6.7652790039,5.71384,1.5261200000000001,5.9141364374,0.12384,0.036120000000000006,0.129,5.59,1.49,5.7851706976
2020-05-07 16:30:00,6.88584,0.67712,6.9190522472,0.19584000000000001,0.057120000000000004,0.20400000000000001,6.69,0.62,6.7186680228,5.6684,1.5011999999999999,5.8638178689,0.038400000000000004,0.0112,0.04,5.63,1.49,5.8238303547
2020-05-07 17:00:00,6.68472,0.6209600000000001,6.7134992962,0.17472000000000001,0.050960000000000005,0.182,6.51,0.5700000000000001,6.5349062732,6.12424,1.49832,6.3048614894,0.23424000000000003,0.06832,0.244,5.89,1.43,6.0611055097
2020-05-07 17:30:00,7.23384,0.42612000000000005,7.2463797444,0.12384,0.036120000000000006,0.129,7.11,0.39,7.120688169,6.42648,1.40064,6.5773427461,0.27648,0.08064,0.28800000000000003,6.15,1.32,6.2900635927
2020-05-07 18:00:00,7.86392,0.22156,7.8670405236,0.07392,0.021560000000000003,0.077,7.79,0.2,7.7925669712,6.44104,1.37572,6.5863192908,0.19104000000000002,0.055720000000000006,0.199,6.25,1.32,6.3878713199
2020-05-07 18:30:00,7.86488,0.22184,7.8680080325,0.07488,0.021840000000000002,0.078,7.79,0.2,7.7925669712,6.4092,1.3606,6.5520284645,0.13920000000000002,0.040600000000000004,0.145,6.27,1.32,6.4074409869
2020-05-07 19:00:00,8.29648,0.07064000000000001,8.2967807251,0.036480000000000005,0.01064,0.038,8.26,0.06,8.2602179148,6.21488,1.25184,6.3397032107,0.07488,0.021840000000000002,0.078,6.14,1.23,6.2619885021
2020-05-07 19:30:00,7.70632,0.11476000000000001,7.7071744368,0.01632,0.00476,0.017,7.69,0.11,7.6907866958,6.3330400000000004,1.33172,6.4715433862000005,0.14304,0.04172,0.149,6.19,1.29,6.3229897991
2020-05-07 20:00:00,7.97768,-0.12776,7.9787029522,0.007680000000000001,0.0022400000000000002,0.008,7.97,-0.13,7.9710601553,6.07544,1.31492,6.216106965,0.08544,0.02492,0.089,5.99,1.29,6.127332209
2020-05-07 20:30:00,7.13384,0.14112000000000002,7.1352356653,0.0038400000000000005,0.0011200000000000001,0.004,7.13,0.14,7.1313743416,6.37528,1.3440400000000001,6.5154154587,0.18528000000000003,0.054040000000000005,0.193,6.19,1.29,6.3229897991
2020-05-07 21:00:00,6.92,0.22,6.9234962266,0.0,0.0,0.0,6.92,0.22,6.9234962266,6.08088,1.27484,6.2130764199,0.29088,0.08484000000000001,0.303,5.79,1.19,5.9110236
2020-05-07 21:30:00,6.9,0.22,6.9035063555,0.0,0.0,0.0,6.9,0.22,6.9035063555,6.09744,1.15092,6.2051101038,0.27744,0.08092,0.289,5.82,1.07,5.9175417193
2020-05-07 22:00:00,6.63,0.2,6.6330159053,0.0,0.0,0.0,6.63,0.2,6.6330159053,5.95392,1.11156,6.0567919727,0.31392000000000003,0.09156,0.327,5.64,1.02,5.7314919524
2020-05-07 22:30:00,6.26,0.22,6.2638646218,0.0,0.0,0.0,6.26,0.22,6.2638646218,5.8088,1.0984,5.9117374773,0.26880000000000004,0.0784,0.28,5.54,1.02,5.6331163666
2020-05-07 23:00:00,5.71,-0.22,5.7142366069,0.0,0.0,0.0,5.71,-0.22,5.7142366069,5.56968,1.11324,5.6798449451,0.31968,0.09324,0.333,5.25,1.02,5.3481679106
2020-05-07 23:30:00,5.38,-0.22,5.3844962624,0.0,0.0,0.0,5.38,-0.22,5.3844962624,5.13528,1.08904,5.2494865273,0.30528000000000005,0.08904000000000001,0.318,4.83,1.0,4.9324334765
2020-05-08 00:00:00,4.86,-0.39,4.8756230371000004,0.0,0.0,0.0,4.86,-0.39,4.8756230371000004,4.82504,1.14772,4.9596645249,0.33504,0.09772,0.34900000000000003,4.49,1.05,4.6111386880000005
2020-05-09 00:30:00,5.34,-0.65,5.3794144663,0.0,0.0,0.0,5.34,-0.65,5.3794144663,4.56376,1.13068,4.701738253,0.17376000000000003,0.05068,0.181,4.39,1.08,4.5208959289
2020-05-09 01:00:00,5.27,-0.63,5.3075229627,0.0,0.0,0.0,5.27,-0.63,5.3075229627,4.44624,1.13432,4.5886525255,0.18624000000000002,0.05432000000000001,0.194,4.26,1.08,4.3947696185
2020-05-09 01:30:00,5.27,-0.56,5.299669801,0.0,0.0,0.0,5.27,-0.56,5.299669801,4.34184,1.09012,4.4765987312,0.17184000000000002,0.050120000000000005,0.179,4.17,1.04,4.29773196
2020-05-09 02:00:00,5.33,-0.58,5.3614643522,0.0,0.0,0.0,5.33,-0.58,5.3614643522,4.53584,1.1271200000000001,4.6737826222,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.34,1.07,4.469955257
2020-05-09 02:30:00,5.29,-0.6000000000000001,5.3239177304,0.0,0.0,0.0,5.29,-0.6000000000000001,5.3239177304,4.39136,1.07748,4.5216153972,0.23136,0.06748000000000001,0.241,4.16,1.01,4.2808527188
2020-05-09 03:00:00,4.98,-0.65,5.0222405359,0.0,0.0,0.0,4.98,-0.65,5.0222405359,4.35656,1.07608,4.4874896323,0.22656,0.06608,0.23600000000000002,4.13,1.01,4.2517055401
2020-05-09 03:30:00,4.82,-0.62,4.8597119256,0.0,0.0,0.0,4.82,-0.62,4.8597119256,4.3772,1.0996,4.5132028539,0.30720000000000003,0.0896,0.32,4.07,1.01,4.1934472693
2020-05-09 04:00:00,4.67,-0.68,4.7192478214,0.0,0.0,0.0,4.67,-0.68,4.7192478214,4.33936,1.12648,4.4831910956,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.94,1.01,4.0673947436
2020-05-09 04:30:00,4.7,-0.63,4.742035428,0.0,0.0,0.0,4.7,-0.63,4.742035428,4.12056,1.07808,4.2592571183,0.37056000000000006,0.10808000000000001,0.386,3.75,0.97,3.8734222594
2020-05-09 05:00:00,4.74,-0.63,4.7816838038,0.0,0.0,0.0,4.74,-0.63,4.7816838038,4.42968,1.15324,4.5773384625,0.31968,0.09324,0.333,4.11,1.06,4.2444905466
2020-05-09 05:30:00,4.82,-0.63,4.86099784,0.0,0.0,0.0,4.82,-0.63,4.86099784,4.20616,0.9988800000000001,4.3231404326,0.23616,0.06888000000000001,0.246,3.9699999999999998,0.93,4.0774747087
2020-05-09 06:00:00,4.82192,-0.62944,4.8628291354,0.0019200000000000003,0.0005600000000000001,0.002,4.82,-0.63,4.86099784,4.05328,0.9780400000000001,4.1696092143,0.23328000000000002,0.06804,0.243,3.8200000000000003,0.91,3.9268944473
2020-05-09 06:30:00,4.98768,-0.65776,5.0308647368,0.007680000000000001,0.0022400000000000002,0.008,4.98,-0.66,5.0235445653,3.98016,0.9658800000000001,4.095680383,0.26016,0.07588,0.271,3.7199999999999998,0.89,3.8249836601
2020-05-09 07:00:00,4.99536,-0.6055200000000001,5.0319256751,0.015360000000000002,0.0044800000000000005,0.016,4.98,-0.61,5.017220346,4.28192,1.06056,4.4113066545,0.24192000000000002,0.07056000000000001,0.252,4.04,0.99,4.1595312236
2020-05-09 07:30:00,5.29648,-0.46936000000000005,5.3172360489,0.036480000000000005,0.01064,0.038,5.26,-0.48,5.2818557345,4.31648,1.07064,4.4472766498,0.27648,0.08064,0.28800000000000003,4.04,0.99,4.1595312236
