Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-09 08:00:00,5.32336,-0.38152,5.3370140716,0.06336,0.01848,0.066,5.26,-0.4,5.2751872005,4.60704,1.19372,4.7591790258,0.28704,0.08372,0.299,4.32,1.11,4.4603251003
2020-05-09 08:30:00,5.47176,-0.28032,5.4789357361,0.10176,0.02968,0.106,5.37,-0.31,5.3789404161,4.5712,1.1166,4.7055993242,0.3312,0.0966,0.34500000000000003,4.24,1.02,4.3609631964
2020-05-09 09:00:00,5.36112,-0.26884,5.3678564251,0.14112000000000002,0.04116,0.147,5.22,-0.31,5.2291968791,4.94472,1.24096,5.0980621416,0.41472000000000003,0.12096000000000001,0.432,4.53,1.12,4.6664011829
2020-05-09 09:30:00,4.4618400000000005,0.27012,4.4700090604,0.17184000000000002,0.050120000000000005,0.179,4.29,0.22,4.2956373217,5.36288,1.39584,5.5415567488,0.6028800000000001,0.17584000000000002,0.628,4.76,1.22,4.9138579548
2020-05-09 10:00:00,4.38968,0.27824000000000004,4.3984892861,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.19,0.22,4.1957716811,5.48464,1.39052,5.6581641722,0.58464,0.17052,0.609,4.9,1.22,5.0495940431
2020-05-09 10:30:00,4.5956,0.3058,4.6057630204,0.22560000000000002,0.0658,0.23500000000000001,4.37,0.24,4.376585427,5.17072,1.47396,5.3767000474,0.39072,0.11396,0.40700000000000003,4.78,1.3599999999999999,4.9697082409
2020-05-09 11:00:00,4.55248,0.49364,4.5791652733,0.25248000000000004,0.07364000000000001,0.263,4.3,0.42,4.3204629382,4.92944,1.33192,5.1062108848,0.34944000000000003,0.10192000000000001,0.364,4.58,1.23,4.7422884771
2020-05-09 11:30:00,4.88632,0.26476,4.8934876111,0.25632000000000005,0.07476000000000001,0.267,4.63,0.19,4.6338968482,4.40496,0.9372800000000001,4.5035726263,0.26496000000000003,0.07728,0.276,4.14,0.86,4.2283803046
2020-05-09 12:00:00,4.68208,0.31644,4.6927611701,0.26208000000000004,0.07644000000000001,0.273,4.42,0.24,4.4265110414,4.33768,0.8522400000000001,4.4206086459,0.24768,0.07224000000000001,0.258,4.09,0.78,4.1637122859
2020-05-09 12:30:00,4.63072,0.34896000000000005,4.6438497822,0.27072,0.07896,0.28200000000000003,4.36,0.27,4.368352092,4.24152,0.8533600000000001,4.3265130533,0.25152,0.07336000000000001,0.262,3.99,0.78,4.0655257963
2020-05-09 13:00:00,4.95808,0.18944000000000003,4.9616977739,0.23808,0.06944,0.248,4.72,0.12,4.7215251773,4.23504,0.8827200000000001,4.3260557555,0.21504,0.06272000000000001,0.224,4.02,0.8200000000000001,4.1027795456
2020-05-09 13:30:00,4.51432,-0.37624,4.5299714789,0.18432,0.05376,0.192,4.33,-0.43,4.3512986567,4.3548,0.7814,4.4243495567,0.24480000000000002,0.0714,0.255,4.11,0.71,4.1708752079
2020-05-09 14:00:00,4.16048,-0.17736000000000002,4.1642586855,0.18048,0.052640000000000006,0.188,3.98,-0.23,3.9866401894,4.26528,0.9490400000000001,4.3695869828,0.30528000000000005,0.08904000000000001,0.318,3.96,0.86,4.0523079843
2020-05-09 14:30:00,4.17976,-0.23632000000000003,4.1864353333,0.14976,0.043680000000000004,0.156,4.03,-0.28,4.0397153365,4.51224,0.94732,4.6106100464,0.40224000000000004,0.11732000000000001,0.419,4.11,0.8300000000000001,4.1929703076
2020-05-09 15:00:00,4.31584,-0.22288000000000002,4.3215911884,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.12,-0.28,4.1295036021,4.36344,0.9889200000000001,4.4741000659,0.37344000000000005,0.10892,0.389,3.99,0.88,4.0858903558
2020-05-09 15:30:00,4.75592,-0.18744000000000002,4.7596122531,0.14592000000000002,0.04256,0.152,4.61,-0.23,4.6157339611,4.3956800000000005,0.8662400000000001,4.4802203517,0.29568,0.08624000000000001,0.308,4.1,0.78,4.1735356713
2020-05-09 16:00:00,5.59912,-0.22984000000000002,5.6038354008999995,0.06912,0.02016,0.07200000000000001,5.53,-0.25,5.5356481102,4.42208,0.76644,4.4880086675,0.26208000000000004,0.07644000000000001,0.273,4.16,0.6900000000000001,4.2168353062
2020-05-09 16:30:00,6.53144,-0.29208,6.5379675129,0.06144000000000001,0.017920000000000002,0.064,6.47,-0.31,6.4774223268,4.76256,0.68908,4.8121522212,0.20256000000000002,0.05908000000000001,0.211,4.5600000000000005,0.63,4.6033140236
2020-05-09 17:00:00,6.97624,-0.35068000000000005,6.9850483892,0.06624000000000001,0.01932,0.069,6.91,-0.37,6.9198988432,5.11176,0.7146800000000001,5.1614782572,0.22176,0.06468,0.231,4.89,0.65,4.9330112507
2020-05-09 17:30:00,7.482,-0.299,7.4879720218,0.07200000000000001,0.021,0.075,7.41,-0.32,7.4169063632,5.09928,0.61104,5.1357595738,0.20928000000000002,0.061040000000000004,0.218,4.89,0.55,4.9208332628
2020-05-09 18:00:00,7.74568,-0.34376,7.753304431,0.05568000000000001,0.01624,0.058,7.69,-0.36,7.6984219162,5.23776,0.60768,5.2728933993,0.19776000000000002,0.05768,0.20600000000000002,5.04,0.55,5.0699211039
2020-05-09 18:30:00,7.57688,-0.35216000000000003,7.5850594724,0.02688,0.007840000000000001,0.028,7.55,-0.36,7.5585779086,5.00584,0.49712000000000006,5.0304634379,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.8100000000000005,0.44,4.830082815
2020-05-09 19:00:00,7.23304,-0.47328000000000003,7.2485075429,0.02304,0.00672,0.024,7.21,-0.48,7.2259601438,5.05192,0.5605600000000001,5.0829246699,0.24192000000000002,0.07056000000000001,0.252,4.8100000000000005,0.49,4.8348940009
2020-05-09 19:30:00,7.11536,-0.47552000000000005,7.1312318151,0.015360000000000002,0.0044800000000000005,0.016,7.1,-0.48,7.1162068548,5.25408,0.5874400000000001,5.2868177952,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.92,0.49,4.9443401987
2020-05-09 20:00:00,6.81384,-0.55888,6.836721612,0.0038400000000000005,0.0011200000000000001,0.004,6.8100000000000005,-0.56,6.83298617,5.21824,0.7103200000000001,5.2663633752,0.37824,0.11032000000000002,0.394,4.84,0.6000000000000001,4.8770482876
2020-05-09 20:30:00,6.69192,-0.55944,6.715263688,0.0019200000000000003,0.0005600000000000001,0.002,6.69,-0.56,6.7133970537,5.19784,0.66312,5.2399683969,0.38784,0.11312000000000001,0.404,4.8100000000000005,0.55,4.8413427889000005
2020-05-09 21:00:00,6.69,-0.68,6.7244702394,0.0,0.0,0.0,6.69,-0.68,6.7244702394,5.07856,0.59708,5.1135385204,0.29856000000000005,0.08708,0.311,4.78,0.51,4.807130121
2020-05-09 21:30:00,6.79,-0.68,6.823965123,0.0,0.0,0.0,6.79,-0.68,6.823965123,5.0556,0.5058,5.0808390055,0.22560000000000002,0.0658,0.23500000000000001,4.83,0.44,4.85
2020-05-09 22:00:00,6.6,-0.64,6.6309576986,0.0,0.0,0.0,6.6,-0.64,6.6309576986,4.77672,0.49196000000000006,4.8019869429,0.24672000000000002,0.07196000000000001,0.257,4.53,0.42,4.5494285355
2020-05-09 22:30:00,5.83,-0.44,5.846580197,0.0,0.0,0.0,5.83,-0.44,5.846580197,4.34856,0.45708000000000004,4.3725160034,0.29856000000000005,0.08708,0.311,4.05,0.37,4.0668661153
2020-05-09 23:00:00,5.63,-0.75,5.6797359094,0.0,0.0,0.0,5.63,-0.75,5.6797359094,3.81808,0.34944000000000003,3.8340374542,0.23808,0.06944,0.248,3.58,0.28,3.5909330264
2020-05-09 23:30:00,4.79,-0.49,4.8149974039,0.0,0.0,0.0,4.79,-0.49,4.8149974039,3.50552,0.33536000000000005,3.5215247834,0.39552000000000004,0.11536,0.41200000000000003,3.11,0.22,3.1177716401
2020-05-10 00:00:00,5.4,-0.6900000000000001,5.4439048485,0.0,0.0,0.0,5.4,-0.6900000000000001,5.4439048485,3.09256,0.27908000000000005,3.1051268895,0.20256000000000002,0.05908000000000001,0.211,2.89,0.22,2.8983616061
2020-05-10 00:30:00,5.05,-0.76,5.1068679247,0.0,0.0,0.0,5.05,-0.76,5.1068679247,3.03552,0.30036,3.0503438823,0.27552000000000004,0.08036,0.28700000000000003,2.76,0.22,2.7687542325
2020-05-10 01:00:00,4.83,-0.81,4.8974483152,0.0,0.0,0.0,4.83,-0.81,4.8974483152,3.08128,0.33704,3.0996584328,0.40128,0.11704,0.418,2.68,0.22,2.6890146894
2020-05-10 01:30:00,4.65,-0.77,4.7133215464,0.0,0.0,0.0,4.65,-0.77,4.7133215464,3.0048,0.3264,3.0224758064,0.3648,0.10640000000000001,0.38,2.64,0.22,2.6491508073
2020-05-10 02:00:00,4.59,-0.8200000000000001,4.6626709084,0.0,0.0,0.0,4.59,-0.8200000000000001,4.6626709084,3.04464,0.32052,3.0614646495,0.34464,0.10052000000000001,0.359,2.7,0.22,2.7089481353
2020-05-10 02:30:00,4.82,-0.77,4.8811166755,0.0,0.0,0.0,4.82,-0.77,4.8811166755,2.88232,0.28776,2.8966488223,0.23232000000000003,0.06776,0.242,2.65,0.22,2.6591163946
2020-05-10 03:00:00,4.7,-0.81,4.7692871585,0.0,0.0,0.0,4.7,-0.81,4.7692871585,2.87176,0.28468000000000004,2.8858357888,0.22176,0.06468,0.231,2.65,0.22,2.6591163946
2020-05-10 03:30:00,4.6,-0.81,4.6707708143,0.0,0.0,0.0,4.6,-0.81,4.6707708143,2.78192,0.29056000000000004,2.7970527346000003,0.24192000000000002,0.07056000000000001,0.252,2.54,0.22,2.5495097568
2020-05-10 04:00:00,4.41,-0.8300000000000001,4.4874268796,0.0,0.0,0.0,4.41,-0.8300000000000001,4.4874268796,2.87728,0.29504,2.8923673349000003,0.25728,0.07504000000000001,0.268,2.62,0.22,2.6292204168
2020-05-10 04:30:00,4.19,-0.86,4.2773473088,0.0,0.0,0.0,4.19,-0.86,4.2773473088,2.85072,0.29896,2.8663533627,0.27072,0.07896,0.28200000000000003,2.58,0.22,2.589362856
2020-05-10 05:00:00,4.15,-0.9,4.2464691215,0.0,0.0,0.0,4.15,-0.9,4.2464691215,2.87232,0.30776000000000003,2.8887607031,0.23232000000000003,0.06776,0.242,2.64,0.24,2.6508866441
2020-05-10 05:30:00,4.15,-0.85,4.236153916,0.0,0.0,0.0,4.15,-0.85,4.236153916,2.82168,0.31924,2.8396817075,0.27168000000000003,0.07924,0.28300000000000003,2.55,0.24,2.5612692166
2020-05-10 06:00:00,4.08,-0.8,4.1576916673,0.0,0.0,0.0,4.08,-0.8,4.1576916673,2.9359200000000003,0.35256000000000004,2.957012817,0.38592000000000004,0.11256000000000001,0.402,2.55,0.24,2.5612692166
2020-05-10 06:30:00,4.01672,-0.84804,4.1052663007,0.00672,0.0019600000000000004,0.007,4.01,-0.85,4.0990974616,2.8791200000000003,0.36516000000000004,2.9021843153,0.42912000000000006,0.12516000000000002,0.447,2.45,0.24,2.461727036
2020-05-10 07:00:00,4.08536,-0.84552,4.1719384463,0.015360000000000002,0.0044800000000000005,0.016,4.07,-0.85,4.1578119246,3.04816,0.36488000000000004,3.0699213019,0.42816000000000004,0.12488,0.446,2.62,0.24,2.6309694031
2020-05-10 07:30:00,4.48304,-0.72328,4.5410110768,0.02304,0.00672,0.024,4.46,-0.73,4.519347298,3.19024,0.33632,3.2079187022,0.33024000000000003,0.09632,0.34400000000000003,2.86,0.24,2.8700522643
2020-05-10 08:00:00,4.73512,-0.6668400000000001,4.7818445186,0.04512,0.013160000000000002,0.047,4.69,-0.68,4.7390399872,3.15112,0.31616000000000005,3.1669408583,0.26112,0.07616,0.272,2.89,0.24,2.8999482754
2020-05-10 08:30:00,5.06296,-0.5387200000000001,5.0915403563,0.07296000000000001,0.02128,0.076,4.99,-0.56,5.0213245265,3.36056,0.36308,3.3801169506,0.25056,0.07308,0.261,3.11,0.29,3.123491636
2020-05-10 09:00:00,5.8051200000000005,-0.58684,5.8347064536,0.04512,0.013160000000000002,0.047,5.76,-0.6000000000000001,5.7911656858,3.63888,0.37384,3.6580328047,0.21888000000000002,0.06384000000000001,0.228,3.42,0.31,3.4340209667
2020-05-10 09:30:00,6.414,-0.593,6.4413542831,0.024,0.007,0.025,6.39,-0.6000000000000001,6.4181071976,4.13768,0.44224,4.1612464479,0.24768,0.07224000000000001,0.258,3.89,0.37,3.9075567814000003
2020-05-10 10:00:00,6.74304,-0.48328000000000004,6.7603363822,0.02304,0.00672,0.024,6.72,-0.49,6.7378409005,4.24096,0.39028,4.258880158,0.24096,0.07028000000000001,0.251,4.0,0.32,4.0127795853
2020-05-10 10:30:00,6.9288,-0.48160000000000003,6.9455171154,0.028800000000000003,0.008400000000000001,0.03,6.9,-0.49,6.9173766704,4.50056,0.49308,4.5274902761,0.25056,0.07308,0.261,4.25,0.42,4.2707025183
2020-05-10 11:00:00,7.30688,-0.48216000000000003,7.3227708963,0.02688,0.007840000000000001,0.028,7.28,-0.49,7.2964717501,4.87408,0.44744000000000006,4.8945743839,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.54,0.35000000000000003,4.5534712034
2020-05-10 11:30:00,7.40264,-0.48048,7.4182167669,0.03264,0.00952,0.034,7.37,-0.49,7.3862710484,5.1296800000000005,0.5782400000000001,5.1621679942,0.43968,0.12824000000000002,0.458,4.69,0.45,4.7115390267
2020-05-10 12:00:00,7.65224,-0.43768,7.6647466233,0.04224000000000001,0.012320000000000001,0.044,7.61,-0.45,7.6232932516,5.29216,0.5818800000000001,5.3240531365,0.45216000000000006,0.13188,0.47100000000000003,4.84,0.45,4.8608744069
2020-05-10 12:30:00,8.22224,-0.40768000000000004,8.2323407121,0.04224000000000001,0.012320000000000001,0.044,8.18,-0.42,8.1907752991,5.48552,0.60536,5.5188214684,0.39552000000000004,0.11536,0.41200000000000003,5.09,0.49,5.1135310696
2020-05-10 13:00:00,8.31744,-0.48908,8.3318069709,0.03744,0.010920000000000001,0.039,8.28,-0.5,8.2950828808,5.54512,0.61316,5.5789175473,0.28512000000000004,0.08316000000000001,0.297,5.26,0.53,5.2866340899
2020-05-10 13:30:00,8.06744,-0.48908,8.0822513819,0.03744,0.010920000000000001,0.039,8.03,-0.5,8.0455515659,5.2296,0.46280000000000004,5.2500380951,0.24960000000000002,0.0728,0.26,4.98,0.39,4.9952477416
2020-05-10 14:00:00,7.87608,-0.48656000000000005,7.8910947783,0.04608,0.01344,0.048,7.83,-0.5,7.8459479988,4.9680800000000005,0.45944,4.9892789058,0.23808,0.06944,0.248,4.73,0.39,4.74605099
2020-05-10 14:30:00,7.68704,-0.56628,7.7078698095,0.047040000000000005,0.013720000000000001,0.049,7.64,-0.58,7.6619840772,4.78112,0.41616000000000003,4.7991975996,0.26112,0.07616,0.272,4.52,0.34,4.5327695728
2020-05-10 15:00:00,7.1732,-0.5174,7.1918357184,0.0432,0.0126,0.045,7.13,-0.53,7.1496713211,4.90104,0.36072000000000004,4.9142966943,0.31104000000000004,0.09072000000000001,0.324,4.59,0.27,4.5979343188
2020-05-10 15:30:00,6.70416,-0.33712000000000003,6.7126307213,0.044160000000000005,0.01288,0.046,6.66,-0.35000000000000003,6.6691903557,4.92584,0.36712000000000006,4.9395016753,0.43584000000000006,0.12712,0.454,4.49,0.24,4.4964096788
2020-05-10 16:00:00,6.89304,-0.38328,6.9036877102,0.02304,0.00672,0.024,6.87,-0.39,6.8810609647,5.14864,0.40252000000000004,5.164350511,0.48864,0.14252,0.509,4.66,0.26,4.6672475829
2020-05-10 16:30:00,7.43112,-0.49384000000000006,7.4475111547,0.021120000000000003,0.0061600000000000005,0.022,7.41,-0.5,7.4268499379,5.49352,0.42436,5.5098859698,0.56352,0.16436,0.587,4.93,0.26,4.9368512232
2020-05-10 17:00:00,7.6744,-0.4958,7.6903987543,0.014400000000000001,0.004200000000000001,0.015,7.66,-0.5,7.6763011926,5.7868,0.45740000000000003,5.8048487491,0.6768000000000001,0.19740000000000002,0.705,5.11,0.26,5.116610206
2020-05-10 17:30:00,7.96632,-0.42524000000000006,7.9776615245,0.01632,0.00476,0.017,7.95,-0.43,7.9616204381,5.90112,0.44116000000000005,5.9175872955,0.62112,0.18116000000000002,0.647,5.28,0.26,5.2863976392
2020-05-10 18:00:00,7.94344,-0.46608000000000005,7.9571018342,0.01344,0.003920000000000001,0.014,7.93,-0.47000000000000003,7.9439159109,5.81504,0.39772,5.8286251724,0.57504,0.16772,0.599,5.24,0.23,5.245045281
2020-05-10 18:30:00,7.7692,-0.3844,7.7787037481,0.019200000000000002,0.0056,0.02,7.75,-0.39,7.7598066986,5.55424,0.36832000000000004,5.5664388616,0.47424000000000005,0.13832,0.494,5.08,0.23,5.0852040274
2020-05-10 19:00:00,7.41152,-0.45664000000000005,7.4255739711,0.01152,0.00336,0.012,7.4,-0.46,7.4142835122,5.40096,0.37028000000000005,5.413637982,0.48096000000000005,0.14028000000000002,0.501,4.92,0.23,4.9253730823
2020-05-10 19:30:00,6.63056,-0.6569200000000001,6.6630225724,0.010560000000000002,0.0030800000000000003,0.011,6.62,-0.66,6.6528189514000005,4.992,0.356,5.0046778118,0.432,0.126,0.45,4.5600000000000005,0.23,4.5657967541
2020-05-10 20:00:00,6.59152,-0.49664,6.6102032647,0.01152,0.00336,0.012,6.58,-0.5,6.5989696165,5.10096,0.40028,5.1166411834,0.48096000000000005,0.14028000000000002,0.501,4.62,0.26,4.6273102338
2020-05-10 20:30:00,6.53192,-0.53944,6.554157032,0.0019200000000000003,0.0005600000000000001,0.002,6.53,-0.54,6.5522896761,4.98864,0.37252,5.0025293802,0.48864,0.14252,0.509,4.5,0.23,4.5058739441
2020-05-10 21:00:00,6.33,-0.54,6.3529914214,0.0,0.0,0.0,6.33,-0.54,6.3529914214,4.84632,0.37476000000000004,4.8607882694,0.49632000000000004,0.14476,0.517,4.35,0.23,4.356076216
2020-05-10 21:30:00,6.35,-0.54,6.3729192683,0.0,0.0,0.0,6.35,-0.54,6.3729192683,4.8347999999999995,0.3714,4.8490441326,0.4848,0.1414,0.505,4.35,0.23,4.356076216
2020-05-10 22:00:00,6.02,-0.54,6.0441707454,0.0,0.0,0.0,6.02,-0.54,6.0441707454,4.85552,0.38536000000000004,4.8707881087,0.6355200000000001,0.18536000000000002,0.662,4.22,0.2,4.2247366782
2020-05-10 22:30:00,5.63,-0.8,5.686554317,0.0,0.0,0.0,5.63,-0.8,5.686554317,4.55904,0.24472000000000002,4.5656033117,0.59904,0.17472000000000001,0.624,3.96,0.07,3.9606186385
2020-05-10 23:00:00,5.27,-0.68,5.3136898667,0.0,0.0,0.0,5.27,-0.68,5.3136898667,4.20544,0.10492000000000001,4.2067486019,0.56544,0.16492,0.589,3.64,-0.06,3.6404944719
2020-05-10 23:30:00,4.9,-0.73,4.9540791273,0.0,0.0,0.0,4.9,-0.73,4.9540791273,3.78744,-0.06908,3.7880699307,0.51744,0.15092,0.539,3.27,-0.22,3.277392256
2020-05-11 00:00:00,4.64,-0.71,4.6940068172,0.0,0.0,0.0,4.64,-0.71,4.6940068172,3.52544,0.12992,3.5278331026,0.44544000000000006,0.12992,0.464,3.08,0.0,3.08
2020-05-11 00:30:00,4.41,-0.76,4.4750083799,0.0,0.0,0.0,4.41,-0.76,4.4750083799,3.35944,0.06692000000000001,3.3601064566,0.46944,0.13692000000000001,0.489,2.89,-0.07,2.8908476266000003
2020-05-11 01:00:00,4.38,-0.73,4.4404166471,0.0,0.0,0.0,4.38,-0.73,4.4404166471,3.27616,0.19888000000000003,3.2821909756,0.47616,0.13888,0.496,2.8,0.06,2.8006427834
2020-05-11 01:30:00,4.34,-0.73,4.4009658031,0.0,0.0,0.0,4.34,-0.73,4.4009658031,3.30016,-0.034120000000000004,3.3003363768,0.50016,0.14588,0.521,2.8,-0.18,2.805779749
2020-05-11 02:00:00,4.53,-0.66,4.5778269954,0.0,0.0,0.0,4.53,-0.66,4.5778269954,3.46744,-0.05908000000000001,3.467943281,0.51744,0.15092,0.539,2.95,-0.21,2.9574651308
2020-05-11 02:30:00,4.58,-0.68,4.630205179,0.0,0.0,0.0,4.58,-0.68,4.630205179,3.45112,-0.06384000000000001,3.4517104166,0.50112,0.14616,0.522,2.95,-0.21,2.9574651308
2020-05-11 03:00:00,4.22,-0.73,4.2826743981,0.0,0.0,0.0,4.22,-0.73,4.2826743981,3.50936,-0.023520000000000003,3.5094388155000003,0.63936,0.18648,0.666,2.87,-0.21,2.8776726708
2020-05-11 03:30:00,4.05,-0.73,4.1152642685,0.0,0.0,0.0,4.05,-0.73,4.1152642685,3.50448,-0.010360000000000001,3.5044953132,0.6844800000000001,0.19964,0.713,2.8200000000000003,-0.21,2.8278083386
2020-05-11 04:00:00,4.05,-0.58,4.0913200804,0.0,0.0,0.0,4.05,-0.58,4.0913200804,3.56448,0.03964,3.5647004082000002,0.6844800000000001,0.19964,0.713,2.88,-0.16,2.8844410204
2020-05-11 04:30:00,4.21,-0.62,4.2554083235,0.0,0.0,0.0,4.21,-0.62,4.2554083235,3.48672,0.08696000000000001,3.4878042376,0.60672,0.17696,0.632,2.88,-0.09,2.8814059068
2020-05-11 05:00:00,4.24,-0.7000000000000001,4.2973945595,0.0,0.0,0.0,4.24,-0.7000000000000001,4.2973945595,3.534,0.357,3.5519860642000003,0.504,0.147,0.525,3.03,0.21,3.0372685097
2020-05-11 05:30:00,4.37,-0.65,4.4180765045,0.0,0.0,0.0,4.37,-0.65,4.4180765045,3.50136,0.27748,3.5123378254,0.47136000000000006,0.13748000000000002,0.491,3.03,0.14,3.0332325991
2020-05-11 06:00:00,4.70192,-0.6094400000000001,4.7412518178,0.0019200000000000003,0.0005600000000000001,0.002,4.7,-0.61,4.7394197957,3.67464,0.35552,3.6917981527,0.46464000000000005,0.13552,0.484,3.21,0.22,3.2175301086
2020-05-11 06:30:00,5.2396,-0.5072,5.2640915646,0.009600000000000001,0.0028,0.01,5.23,-0.51,5.2548073228,3.8192,0.36560000000000004,3.8366589632,0.49920000000000003,0.1456,0.52,3.32,0.22,3.3272811724
2020-05-11 07:00:00,5.53112,-0.29384000000000005,5.5389196058,0.021120000000000003,0.0061600000000000005,0.022,5.51,-0.30000000000000004,5.5181609255,4.25168,0.47924000000000005,4.2786041883,0.51168,0.14924,0.533,3.74,0.33,3.7545305965
2020-05-11 07:30:00,6.0832,-0.22740000000000002,6.0874488088,0.0432,0.0126,0.045,6.04,-0.24,6.0447663313,4.86032,0.7217600000000001,4.9136186258,0.52032,0.15176,0.542,4.34,0.5700000000000001,4.3772708392
2020-05-11 08:00:00,6.43392,0.20156000000000002,6.4370764327,0.07392,0.021560000000000003,0.077,6.36,0.18,6.3625466599,5.22896,1.00428,5.324528242,0.5289600000000001,0.15428,0.551,4.7,0.85,4.7762432936
2020-05-11 08:30:00,6.62848,0.30164,6.6353397652,0.10848000000000001,0.03164,0.113,6.52,0.27,6.5255880961,5.63384,1.14612,5.7492385757,0.60384,0.17612000000000003,0.629,5.03,0.97,5.1226750824
2020-05-11 09:00:00,6.51072,0.41396000000000005,6.5238667828,0.15072000000000002,0.043960000000000006,0.157,6.36,0.37,6.3707534876,5.90536,1.40948,6.0712363321,0.61536,0.17948000000000003,0.641,5.29,1.23,5.4311140662
2020-05-11 09:30:00,6.7916,0.45880000000000004,6.8070792562,0.2016,0.058800000000000005,0.21,6.59,0.4,6.6021284447,6.19368,1.49024,6.3704385406,0.5836800000000001,0.17024,0.608,5.61,1.32,5.7632022349
2020-05-11 10:00:00,7.17224,0.53732,7.1923389381,0.16224000000000002,0.04732,0.169,7.01,0.49,7.0271046669,5.97616,1.37888,6.1331719689,0.47616,0.13888,0.496,5.5,1.24,5.638049308
2020-05-11 10:30:00,6.51656,0.53608,6.538572933,0.22656,0.06608,0.23600000000000002,6.29,0.47000000000000003,6.3075351763,6.19696,1.55328,6.3886612056,0.45696000000000003,0.13328,0.47600000000000003,5.74,1.42,5.913036445
2020-05-11 11:00:00,6.24704,0.7837200000000001,6.2960087198,0.28704,0.08372,0.299,5.96,0.7000000000000001,6.0009665888,6.16136,1.57748,6.3600943546,0.7113600000000001,0.20748000000000003,0.741,5.45,1.37,5.6195551425
2020-05-11 11:30:00,6.27792,0.8135600000000001,6.3304154208,0.21792000000000003,0.06356,0.227,6.06,0.75,6.1062345189,6.44176,1.5796800000000002,6.6326209601,0.82176,0.23968000000000003,0.856,5.62,1.34,5.7775427303
2020-05-11 12:00:00,6.82448,0.69964,6.8602495144,0.20448000000000002,0.059640000000000006,0.213,6.62,0.64,6.6508646054,6.384,1.5270000000000001,6.5640829519,0.744,0.217,0.775,5.64,1.31,5.7901381676
2020-05-11 12:30:00,6.41992,0.76456,6.4652861344,0.28992,0.08456000000000001,0.302,6.13,0.68,6.1676008301,6.61968,1.60824,6.8122389271,0.6796800000000001,0.19824000000000003,0.708,5.94,1.4100000000000001,6.1050552823
2020-05-11 13:00:00,6.46824,0.7153200000000001,6.5076732708,0.25824,0.07532000000000001,0.269,6.21,0.64,6.2428919581,6.12872,1.47296,6.30323885,0.55872,0.16296000000000002,0.582,5.57,1.31,5.7219751834
2020-05-11 13:30:00,6.28272,0.6549600000000001,6.3167668312,0.22272000000000003,0.06496,0.232,6.06,0.59,6.0886533815,6.11632,1.48976,6.295137425,0.6163200000000001,0.17976,0.642,5.5,1.31,5.6538570905
2020-05-11 14:00:00,5.97456,0.8500800000000001,6.0347330678,0.27456,0.08008000000000001,0.28600000000000003,5.7,0.77,5.7517736395,6.11816,1.61488,6.3276946197,0.6681600000000001,0.19488000000000003,0.6960000000000001,5.45,1.42,5.6319534799
2020-05-11 14:30:00,6.346,0.713,6.3859286717,0.216,0.063,0.225,6.13,0.65,6.1643653364,6.03464,1.56052,6.233145482,0.58464,0.17052,0.609,5.45,1.3900000000000001,5.6244644189
2020-05-11 15:00:00,5.8952,0.7586,5.943808291,0.23520000000000002,0.06860000000000001,0.245,5.66,0.6900000000000001,5.701903191,6.07296,1.55128,6.2679592213,0.55296,0.16128,0.5760000000000001,5.52,1.3900000000000001,5.6923193867
2020-05-11 15:30:00,6.41392,0.44656,6.4294467569,0.19392,0.056560000000000006,0.202,6.22,0.39,6.2322146946,6.08064,1.34352,6.2272970702,0.56064,0.16352000000000003,0.584,5.52,1.18,5.6447143418
2020-05-11 16:00:00,6.37456,0.43508,6.3893904091,0.15456,0.04508,0.161,6.22,0.39,6.2322146946,6.29376,1.42568,6.4532145788,0.7737600000000001,0.22568000000000002,0.806,5.52,1.2,5.6489291021
2020-05-11 16:30:00,6.7292000000000005,0.43060000000000004,6.7429629244000004,0.13920000000000002,0.040600000000000004,0.145,6.59,0.39,6.6015301257,6.38056,1.30808,6.5132648649,0.6105600000000001,0.17808000000000002,0.636,5.77,1.13,5.8796088305000005
2020-05-11 17:00:00,7.37672,0.19696000000000002,7.3793489686000004,0.12672,0.03696,0.132,7.25,0.16,7.2517653023,6.27904,1.09972,6.3746158629,0.47904,0.13972,0.499,5.8,0.96,5.8789114639
2020-05-11 17:30:00,8.04656,-0.18892,8.04877746,0.10656,0.031080000000000003,0.111,7.94,-0.22,7.9430472742,6.60992,0.9995600000000001,6.6850701268,0.40992,0.11956000000000001,0.427,6.2,0.88,6.2621402092
2020-05-11 18:00:00,8.25472,-0.20404000000000003,8.2572413432,0.054720000000000005,0.015960000000000002,0.057,8.2,-0.22,8.2029506886,6.87136,1.10748,6.9600359338,0.47136000000000006,0.13748000000000002,0.491,6.4,0.97,6.473090452
2020-05-11 18:30:00,8.37088,-0.20516,8.3733937325,0.05088,0.01484,0.053,8.32,-0.22,8.3229081456,7.03568,1.15624,7.1300549788,0.53568,0.15624000000000002,0.558,6.5,1.0,6.576473219
2020-05-11 19:00:00,7.81032,-0.23824,7.8139527001,0.04032,0.011760000000000001,0.042,7.77,-0.25,7.7740208387,7.08336,1.17348,7.1799055843,0.6633600000000001,0.19348,0.6910000000000001,6.42,0.98,6.4943667898
2020-05-11 19:30:00,7.36344,-0.24608000000000002,7.3675507463,0.01344,0.003920000000000001,0.014,7.35,-0.25,7.3542504717,7.08504,1.32272,7.2074530869,0.6950400000000001,0.20272,0.724,6.39,1.12,6.4874108857
2020-05-11 20:00:00,7.39384,-0.24888000000000002,7.3980275209,0.0038400000000000005,0.0011200000000000001,0.004,7.39,-0.25,7.3942274782,7.37216,1.41188,7.5061406995,0.6921600000000001,0.20188,0.721,6.68,1.21,6.7887038527
2020-05-11 20:30:00,7.28192,-0.24944000000000002,7.2861909939,0.0019200000000000003,0.0005600000000000001,0.002,7.28,-0.25,7.2842913176,6.9312000000000005,1.2766,7.047782701,0.5712,0.1666,0.595,6.36,1.11,6.4561366157
2020-05-11 21:00:00,7.26,-0.29,7.2657897024,0.0,0.0,0.0,7.26,-0.29,7.2657897024,6.73528,1.17904,6.8376993207000005,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.19,1.02,6.2734759105
2020-05-11 21:30:00,6.91,-0.36,6.9193713587,0.0,0.0,0.0,6.91,-0.36,6.9193713587,6.9008,1.1594,6.9975173455,0.5808,0.1694,0.605,6.32,0.99,6.3970696416
2020-05-11 22:00:00,6.52,-0.48,6.5376448359,0.0,0.0,0.0,6.52,-0.48,6.5376448359,6.77592,1.17256,6.8766262658,0.62592,0.18256000000000003,0.652,6.15,0.99,6.2291732999
2020-05-11 22:30:00,6.73,-0.72,6.7684045387000005,0.0,0.0,0.0,6.73,-0.72,6.7684045387000005,6.33512,1.06816,6.4245397656,0.40512000000000004,0.11816000000000002,0.422,5.93,0.9500000000000001,6.0056140402
2020-05-11 23:00:00,5.78,-0.43,5.7959727398,0.0,0.0,0.0,5.78,-0.43,5.7959727398,5.9468,1.0324,6.0357501605,0.5568000000000001,0.16240000000000002,0.58,5.39,0.87,5.4597618996
2020-05-11 23:30:00,5.33,-0.37,5.3428269671,0.0,0.0,0.0,5.33,-0.37,5.3428269671,5.70184,1.08512,5.8041764963,0.5318400000000001,0.15512,0.554,5.17,0.93,5.2529801066
2020-05-12 00:00:00,4.82,-0.37,4.8341803855,0.0,0.0,0.0,4.82,-0.37,4.8341803855,5.40064,1.10852,5.5132321736000005,0.68064,0.19852000000000003,0.709,4.72,0.91,4.8069220922
2020-05-12 00:30:00,4.6,-0.53,4.6304319453,0.0,0.0,0.0,4.6,-0.53,4.6304319453,5.14248,1.12364,5.2638073103,0.73248,0.21364000000000002,0.763,4.41,0.91,4.5029101701
2020-05-12 01:00:00,4.47,-0.53,4.5013109202,0.0,0.0,0.0,4.47,-0.53,4.5013109202,5.12072,1.15896,5.2502344329,0.75072,0.21896000000000002,0.782,4.37,0.9400000000000001,4.469955257
2020-05-12 01:30:00,4.52,-0.53,4.5509669301999995,0.0,0.0,0.0,4.52,-0.53,4.5509669301999995,5.1816,1.1388,5.3052656861,0.6816,0.1988,0.71,4.5,0.9400000000000001,4.5971295392
2020-05-12 02:00:00,4.82,-0.53,4.8490514536,0.0,0.0,0.0,4.82,-0.53,4.8490514536,4.99824,1.01032,5.0993283479,0.61824,0.18032,0.644,4.38,0.8300000000000001,4.4579479584
2020-05-12 02:30:00,4.89,-0.53,4.9186380229,0.0,0.0,0.0,4.89,-0.53,4.9186380229,4.81512,0.9431600000000001,4.9066211796,0.52512,0.15316000000000002,0.547,4.29,0.79,4.362132506
2020-05-12 03:00:00,4.71,-0.56,4.7431740428,0.0,0.0,0.0,4.71,-0.56,4.7431740428,4.97448,1.02464,5.0789111431,0.5644800000000001,0.16464,0.588,4.41,0.86,4.4930724454
2020-05-12 03:30:00,4.66,-0.56,4.6935274581,0.0,0.0,0.0,4.66,-0.56,4.6935274581,4.7672,0.9696,4.8648042098,0.5472,0.15960000000000002,0.5700000000000001,4.22,0.81,4.2970338607
2020-05-12 04:00:00,4.52,-0.56,4.5545581564,0.0,0.0,0.0,4.52,-0.56,4.5545581564,4.84312,0.99716,4.9447082219,0.5731200000000001,0.16716,0.597,4.27,0.8300000000000001,4.3499195395
2020-05-12 04:30:00,4.62,-0.51,4.6480641132,0.0,0.0,0.0,4.62,-0.51,4.6480641132,4.932,1.041,5.0406651347,0.552,0.161,0.5750000000000001,4.38,0.88,4.4675272803
2020-05-12 05:00:00,4.62,-0.54,4.6514513864,0.0,0.0,0.0,4.62,-0.54,4.6514513864,4.91864,1.05752,5.0310404491,0.6086400000000001,0.17752,0.634,4.31,0.88,4.3989203221
2020-05-12 05:30:00,4.93,-0.43,4.9487170054,0.0,0.0,0.0,4.93,-0.43,4.9487170054,4.79088,1.01984,4.898224658,0.65088,0.18984,0.678,4.14,0.8300000000000001,4.222380845
2020-05-12 06:00:00,5.04192,-0.39944,5.0577178253,0.0019200000000000003,0.0005600000000000001,0.002,5.04,-0.4,5.055848099,5.38608,1.13344,5.5040479649,0.7660800000000001,0.22344000000000003,0.798,4.62,0.91,4.7087684165
2020-05-12 06:30:00,5.71768,-0.047760000000000004,5.7178794671,0.007680000000000001,0.0022400000000000002,0.008,5.71,-0.05,5.71021891,5.49864,1.16252,5.6201863492,0.7286400000000001,0.21252000000000001,0.759,4.77,0.9500000000000001,4.863681733
2020-05-12 07:00:00,6.16112,0.24616000000000002,6.1660355497,0.021120000000000003,0.0061600000000000005,0.022,6.14,0.24,6.1446887635,5.72464,1.15552,5.8400967115,0.70464,0.20552,0.734,5.02,0.9500000000000001,5.109099725
2020-05-12 07:30:00,6.62608,0.29344000000000003,6.6325744021,0.04608,0.01344,0.048,6.58,0.28,6.5859547523,6.01824,1.26032,6.1487900598,0.61824,0.18032,0.644,5.4,1.08,5.5069410747
2020-05-12 08:00:00,6.99968,0.48324000000000006,7.016340998,0.07968,0.02324,0.083,6.92,0.46,6.9352721648,6.23424,1.37332,6.3837102221,0.5942400000000001,0.17332,0.619,5.64,1.2,5.7662466128
2020-05-12 08:30:00,7.28944,0.72192,7.3251009549,0.10944000000000001,0.031920000000000004,0.114,7.18,0.6900000000000001,7.2130783997,6.2232,1.4026,6.3793028616,0.5232,0.1526,0.545,5.7,1.25,5.8354519962
2020-05-12 09:00:00,8.10168,0.7142400000000001,8.1331025814,0.15168,0.04424,0.158,7.95,0.67,7.9781827505,6.10576,1.43168,6.2713645086,0.24576000000000003,0.07168000000000001,0.256,5.86,1.3599999999999999,6.0157460053
2020-05-12 09:30:00,7.9572,0.9246000000000001,8.0107376065,0.1872,0.0546,0.195,7.77,0.87,7.8185548537,5.68712,1.40916,5.8591011085,0.23712000000000003,0.06916,0.247,5.45,1.34,5.6123168122
2020-05-12 10:00:00,7.73656,1.02608,7.8043065547,0.22656,0.06608,0.23600000000000002,7.51,0.96,7.571109562,5.9409600000000005,1.52028,6.1323940676,0.24096,0.07028000000000001,0.251,5.7,1.45,5.8815389143
2020-05-12 10:30:00,7.30632,0.9647600000000001,7.3697404161,0.25632000000000005,0.07476000000000001,0.267,7.05,0.89,7.1059552489,5.90088,1.49484,6.0872761889,0.29088,0.08484000000000001,0.303,5.61,1.4100000000000001,5.7844792333
2020-05-12 11:00:00,7.13152,1.04336,7.2074390459,0.25152,0.07336000000000001,0.262,6.88,0.97,6.9480428899,5.90936,1.47648,6.0910203415,0.39936000000000005,0.11648000000000001,0.41600000000000004,5.51,1.3599999999999999,5.6753590195
2020-05-12 11:30:00,7.57304,1.04672,7.6450348331,0.26304,0.07672000000000001,0.274,7.31,0.97,7.3740762133,5.96664,1.53152,6.1600605841,0.41664,0.12152,0.434,5.55,1.4100000000000001,5.7263077109000005
2020-05-12 12:00:00,7.2696,1.0628,7.3468787931,0.24960000000000002,0.0728,0.26,7.02,0.99,7.0894640136,5.79984,1.50912,5.9929614716,0.33984000000000003,0.09912000000000001,0.354,5.46,1.4100000000000001,5.6391222721
2020-05-12 12:30:00,7.71496,1.23728,7.8135439846,0.26496000000000003,0.07728,0.276,7.45,1.16,7.5397679009,5.87592,1.48756,6.0612928159,0.26592000000000005,0.07756,0.277,5.61,1.4100000000000001,5.7844792333
2020-05-12 13:00:00,7.19296,1.08128,7.2737775605,0.31296,0.09128000000000001,0.326,6.88,0.99,6.9508632557,5.51792,1.47356,5.7112888388,0.21792000000000003,0.06356,0.227,5.3,1.4100000000000001,5.4843504629
2020-05-12 13:30:00,6.812,0.981,6.8822746966,0.312,0.091,0.325,6.5,0.89,6.5606478339,5.11752,1.38636,5.3019812335,0.22752000000000003,0.06636,0.23700000000000002,4.89,1.32,5.065027147
2020-05-12 14:00:00,6.77264,1.03952,6.8519525976,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.5,0.96,6.5705098737,5.17656,1.45608,5.377447573,0.22656,0.06608,0.23600000000000002,4.95,1.3900000000000001,5.1414589369
2020-05-12 14:30:00,6.82976,1.10868,6.9191612931,0.26976,0.07868,0.281,6.5600000000000005,1.03,6.6403689657000005,5.29584,1.44712,5.4899979599,0.19584000000000001,0.057120000000000004,0.20400000000000001,5.1,1.3900000000000001,5.2860287551
2020-05-12 15:00:00,7.39872,0.9979600000000001,7.4657204475,0.19872,0.057960000000000005,0.20700000000000002,7.2,0.9400000000000001,7.2611018448,5.538,1.439,5.7219022187,0.168,0.049,0.17500000000000002,5.37,1.3900000000000001,5.546981161
2020-05-12 15:30:00,7.42968,0.9182400000000001,7.4862079586,0.19968000000000002,0.05824000000000001,0.20800000000000002,7.23,0.86,7.2809683421999996,5.42976,1.33368,5.5911533694,0.14976,0.043680000000000004,0.156,5.28,1.29,5.4353012796
2020-05-12 16:00:00,7.79992,0.66956,7.8286054058,0.16992000000000002,0.04956000000000001,0.177,7.63,0.62,7.6551485942,6.04184,1.37512,6.1963526046,0.29184000000000004,0.08512,0.304,5.75,1.29,5.8929279649
2020-05-12 16:30:00,8.543520000000001,0.5743600000000001,8.5628046457,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.46,0.55,8.4778593996,6.41232,1.31276,6.5453179144,0.35232,0.10276,0.367,6.06,1.21,6.1796197294
2020-05-12 17:00:00,8.626,0.418,8.6361218148,0.096,0.028,0.1,8.53,0.39,8.5389109376,6.5912,1.3066,6.7194583859,0.3312,0.0966,0.34500000000000003,6.26,1.21,6.3758685683
2020-05-12 17:30:00,9.04928,0.30604000000000003,9.0544535451,0.08928000000000001,0.02604,0.093,8.96,0.28,8.964373932400001,6.79008,1.1504400000000001,6.8868496862,0.31008,0.09044,0.323,6.48,1.06,6.5661251892
2020-05-12 18:00:00,9.55376,0.29568,9.5583344156,0.05376,0.015680000000000003,0.056,9.5,0.28,9.50412542,6.87408,1.12244,6.9651164671,0.21408000000000002,0.06244,0.223,6.66,1.06,6.7438268068
2020-05-12 18:30:00,9.48608,0.25344,9.4894649796,0.04608,0.01344,0.048,9.44,0.24,9.4430503546,6.96368,1.09524,7.0492829281,0.22368000000000002,0.06524,0.233,6.74,1.03,6.8182475754
2020-05-12 19:00:00,8.95552,-0.20964000000000002,8.957973398,0.03552,0.010360000000000001,0.037,8.92,-0.22,8.922712592,6.7952,1.0986,6.8834340993000005,0.23520000000000002,0.06860000000000001,0.245,6.5600000000000005,1.03,6.6403689657000005
2020-05-12 19:30:00,8.7492,-0.2544,8.7528978059,0.019200000000000002,0.0056,0.02,8.73,-0.26,8.7338708486,6.83504,1.06272,6.9171631179,0.21504,0.06272000000000001,0.224,6.62,1.0,6.6951026878
2020-05-12 20:00:00,8.3844,-0.33580000000000004,8.3911217963,0.014400000000000001,0.004200000000000001,0.015,8.37,-0.34,8.3769027689,6.67152,1.15336,6.7704814009,0.25152,0.07336000000000001,0.262,6.42,1.08,6.51020737
2020-05-12 20:30:00,8.3348,-0.36860000000000004,8.3429465418,0.0048000000000000004,0.0014,0.005,8.33,-0.37,8.3382132379,6.42176,1.07468,6.5110627858,0.22176,0.06468,0.231,6.2,1.01,6.2817274694
2020-05-12 21:00:00,8.17,-0.4,8.1797860608,0.0,0.0,0.0,8.17,-0.4,8.1797860608,6.26552,1.00036,6.3448767522,0.27552000000000004,0.08036,0.28700000000000003,5.99,0.92,6.0602392692
2020-05-12 21:30:00,8.02,-0.44,8.0320607567,0.0,0.0,0.0,8.02,-0.44,8.0320607567,6.41712,1.08416,6.508059004,0.35712000000000005,0.10416,0.372,6.06,0.98,6.1387295102
2020-05-12 22:00:00,7.65,-0.49,7.6656767477,0.0,0.0,0.0,7.65,-0.49,7.6656767477,6.1196,1.0378,6.2069745448,0.36960000000000004,0.1078,0.385,5.75,0.93,5.8247231694
2020-05-12 22:30:00,7.4,-0.45,7.4136698065,0.0,0.0,0.0,7.4,-0.45,7.4136698065,5.9276800000000005,1.02724,6.0160296043,0.36768,0.10724,0.383,5.5600000000000005,0.92,5.6356011214
2020-05-12 23:00:00,6.8,-0.55,6.822206388,0.0,0.0,0.0,6.8,-0.55,6.822206388,5.67376,1.09568,5.7785869553,0.29376,0.08568,0.306,5.38,1.01,5.473983924
2020-05-12 23:30:00,6.5,-0.52,6.5207668261,0.0,0.0,0.0,6.5,-0.52,6.5207668261,5.20016,1.01588,5.2984597951,0.26016,0.07588,0.271,4.94,0.9400000000000001,5.0286379866
2020-05-13 00:00:00,6.06,-0.58,6.0876925021,0.0,0.0,0.0,6.06,-0.58,6.0876925021,4.7736,1.0198,4.8813163184,0.2736,0.07980000000000001,0.28500000000000003,4.5,0.9400000000000001,4.5971295392
2020-05-13 00:30:00,5.79,-0.6000000000000001,5.8210050679,0.0,0.0,0.0,5.79,-0.6000000000000001,5.8210050679,4.67384,1.01112,4.7819602675,0.24384000000000003,0.07112,0.254,4.43,0.9400000000000001,4.5286311398
2020-05-13 01:00:00,5.76,-0.62,5.7932719598,0.0,0.0,0.0,5.76,-0.62,5.7932719598,4.6348,1.0614,4.7547808572,0.24480000000000002,0.0714,0.255,4.39,0.99,4.5002444378
2020-05-13 01:30:00,5.85,-0.5700000000000001,5.8777036332,0.0,0.0,0.0,5.85,-0.5700000000000001,5.8777036332,4.65904,1.00972,4.7671991987,0.23904000000000003,0.06972,0.249,4.42,0.9400000000000001,4.5188494111
2020-05-13 02:00:00,5.94,-0.59,5.9692294310000005,0.0,0.0,0.0,5.94,-0.59,5.9692294310000005,4.66576,1.01168,4.7741818985,0.24576000000000003,0.07168000000000001,0.256,4.42,0.9400000000000001,4.5188494111
2020-05-13 02:30:00,5.82,-0.56,5.8468795096,0.0,0.0,0.0,5.82,-0.56,5.8468795096,4.73584,1.03212,4.8470044564,0.31584,0.09212000000000001,0.329,4.42,0.9400000000000001,4.5188494111
2020-05-13 03:00:00,5.59,-0.6000000000000001,5.6221081455,0.0,0.0,0.0,5.59,-0.6000000000000001,5.6221081455,4.54056,1.02808,4.6554949898,0.37056000000000006,0.10808000000000001,0.386,4.17,0.92,4.2702810212
2020-05-13 03:30:00,5.5,-0.6000000000000001,5.5326304774,0.0,0.0,0.0,5.5,-0.6000000000000001,5.5326304774,4.60672,1.04696,4.7241924601,0.36672000000000005,0.10696000000000001,0.382,4.24,0.9400000000000001,4.3429483073
2020-05-13 04:00:00,5.48,-0.6000000000000001,5.5127488606,0.0,0.0,0.0,5.48,-0.6000000000000001,5.5127488606,4.58048,1.03764,4.6965406205,0.30048,0.08764000000000001,0.313,4.28,0.9500000000000001,4.3841646867
2020-05-13 04:30:00,5.66,-0.5,5.6820418865,0.0,0.0,0.0,5.66,-0.5,5.6820418865,4.68904,1.06972,4.8095110978,0.23904000000000003,0.06972,0.249,4.45,1.0,4.5609757728
2020-05-13 05:00:00,5.66,-0.58,5.6896397074,0.0,0.0,0.0,5.66,-0.58,5.6896397074,4.51024,1.06132,4.6334290757000005,0.21024,0.061320000000000006,0.219,4.3,1.0,4.4147480109
2020-05-13 05:30:00,5.84,-0.46,5.8580884254,0.0,0.0,0.0,5.84,-0.46,5.8580884254,4.48832,0.9607600000000001,4.5899974074,0.20832,0.06076,0.217,4.28,0.9,4.373602634
2020-05-13 06:00:00,6.24,-0.37,6.2509599263,0.0,0.0,0.0,6.24,-0.37,6.2509599263,4.79136,1.02748,4.9002903792,0.23136,0.06748000000000001,0.241,4.5600000000000005,0.96,4.6599570813
2020-05-13 06:30:00,6.92288,0.25084,6.9274229119,0.00288,0.00084,0.003,6.92,0.25,6.9245144234,4.8964,1.0202,5.0015538586,0.2064,0.060200000000000004,0.215,4.69,0.96,4.7872434657
2020-05-13 07:00:00,7.35768,0.32224,7.3647330977,0.007680000000000001,0.0022400000000000002,0.008,7.35,0.32,7.3569626885,5.09,1.03,5.1931685896,0.24,0.07,0.25,4.85,0.96,4.9440974909
2020-05-13 07:30:00,8.03728,0.40504,8.0474795557,0.01728,0.00504,0.018000000000000002,8.02,0.4,8.0299688667,5.61632,1.15476,5.7338051066,0.25632000000000005,0.07476000000000001,0.267,5.36,1.08,5.4677234751
2020-05-13 08:00:00,8.29032,0.45176000000000005,8.3026196348,0.04032,0.011760000000000001,0.042,8.25,0.44,8.2617250015,5.9764800000000005,1.28064,6.112147904,0.27648,0.08064,0.28800000000000003,5.7,1.2,5.8249463517
2020-05-13 08:30:00,8.9884,0.5912000000000001,9.0078217123,0.038400000000000004,0.0112,0.04,8.95,0.58,8.9687736062,5.98832,1.29576,6.1269054506,0.32832,0.09576000000000001,0.342,5.66,1.2,5.7858102285
2020-05-13 09:00:00,9.46568,0.8262400000000001,9.5016719792,0.05568000000000001,0.01624,0.058,9.41,0.81,9.4447975097,6.03032,1.28176,6.1650359285,0.28032,0.08176000000000001,0.292,5.75,1.2,5.8738828725
2020-05-13 09:30:00,9.01384,1.05612,9.0755000413,0.12384,0.036120000000000006,0.129,8.89,1.02,8.9483238654,6.31,1.44,6.4722252742,0.24,0.07,0.25,6.07,1.37,6.2226843082
2020-05-13 10:00:00,9.14192,1.10556,9.2085267117,0.12192000000000001,0.03556,0.127,9.02,1.07,9.083242813,6.10976,1.43368,6.2757155449,0.14976,0.043680000000000004,0.156,5.96,1.3900000000000001,6.1199428102
2020-05-13 10:30:00,8.62456,1.02508,8.6852647743,0.15456,0.04508,0.161,8.47,0.98,8.5265057321,5.9778400000000005,1.45312,6.1519207407,0.14784,0.043120000000000006,0.154,5.83,1.4100000000000001,5.9980830271
2020-05-13 11:00:00,8.60032,0.9167600000000001,8.6490434731,0.16032000000000002,0.04676,0.167,8.44,0.87,8.4847215629,6.53624,1.58432,6.7255113709,0.18624000000000002,0.05432000000000001,0.194,6.35,1.53,6.5317225906
2020-05-13 11:30:00,8.70952,1.04236,8.7716733295,0.17952,0.052360000000000004,0.187,8.53,0.99,8.5872580024,6.50392,1.58656,6.6946357631,0.19392,0.056560000000000006,0.202,6.31,1.53,6.4928422128
2020-05-13 12:00:00,8.7564,1.0602,8.8203494829,0.2064,0.060200000000000004,0.215,8.55,1.0,8.6082808969,6.60944,1.6469200000000002,6.8115374623000005,0.22944,0.06692000000000001,0.23900000000000002,6.38,1.58,6.5727315478
2020-05-13 12:30:00,9.12456,1.04508,9.1842140328,0.15456,0.04508,0.161,8.97,1.0,9.0255692341,6.42984,1.54412,6.6126506788,0.21984,0.06412000000000001,0.229,6.21,1.48,6.3839251249
2020-05-13 13:00:00,8.934,1.072,8.9980853519,0.14400000000000002,0.042,0.15,8.79,1.03,8.8501412418,6.61536,1.61448,6.8095178684,0.25536000000000003,0.07448,0.266,6.36,1.54,6.5437909502
2020-05-13 13:30:00,8.67056,0.9280800000000001,8.7200884858,0.13056,0.03808,0.136,8.54,0.89,8.586250636900001,6.44152,1.59336,6.6356594247,0.25152,0.07336000000000001,0.262,6.19,1.52,6.3738920606
2020-05-13 14:00:00,8.5616,1.0388,8.6243898335,0.2016,0.058800000000000005,0.21,8.36,0.98,8.4172442046,6.19472,1.56596,6.3895842275,0.054720000000000005,0.015960000000000002,0.057,6.14,1.55,6.3326218899
2020-05-13 14:30:00,9.08512,1.04816,9.1453837973,0.16512000000000002,0.04816,0.17200000000000001,8.92,1.0,8.975878787100001,5.59,1.31,5.7414458109,0.0,0.0,0.0,5.59,1.31,5.7414458109
2020-05-13 15:00:00,8.76512,0.9381600000000001,8.8151842182,0.16512000000000002,0.04816,0.17200000000000001,8.6,0.89,8.6459296782,5.62,1.21,5.7487824798,0.0,0.0,0.0,5.62,1.21,5.7487824798
2020-05-13 15:30:00,8.322,0.836,8.3638854607,0.192,0.056,0.2,8.13,0.78,8.1673312655,5.72056,1.31308,5.8693258386,0.010560000000000002,0.0030800000000000003,0.011,5.71,1.31,5.858344476
2020-05-13 16:00:00,8.14008,0.7254400000000001,8.1723415005,0.19008000000000003,0.05544,0.198,7.95,0.67,7.9781827505,5.84016,1.27588,5.977904198,0.02016,0.005880000000000001,0.021,5.82,1.27,5.9569539196
2020-05-13 16:30:00,8.76568,0.63124,8.7883792476,0.17568,0.05124,0.183,8.59,0.58,8.6095586414,6.16,1.22,6.2796496718,0.0,0.0,0.0,6.16,1.22,6.2796496718
2020-05-13 17:00:00,9.03344,0.45892000000000005,9.045089596,0.13344,0.03892,0.139,8.9,0.42,8.9099046011,6.22,1.18,6.3309398986,0.0,0.0,0.0,6.22,1.18,6.3309398986
2020-05-13 17:30:00,8.96848,0.32164000000000004,8.9742456953,0.10848000000000001,0.03164,0.113,8.86,0.29,8.8647447792,6.45992,1.15956,6.5631658367,0.16992000000000002,0.04956000000000001,0.177,6.29,1.11,6.3871903056
2020-05-13 18:00:00,8.93968,0.23324000000000003,8.9427221471,0.07968,0.02324,0.083,8.86,0.21,8.8624883639,6.7268,1.1674,6.8273465563,0.4368,0.1274,0.455,6.29,1.04,6.3753980268
2020-05-13 18:30:00,9.00912,-0.14984,9.0103659859,0.06912,0.02016,0.07200000000000001,8.94,-0.17,8.941616185,6.63464,1.11052,6.7269385756,0.34464,0.10052000000000001,0.359,6.29,1.01,6.3705729727
2020-05-13 19:00:00,9.05128,-0.21796000000000001,9.0539039204,0.041280000000000004,0.01204,0.043000000000000003,9.01,-0.23,9.012935149,6.73392,1.03156,6.8124734568,0.31392000000000003,0.09156,0.327,6.42,0.9400000000000001,6.488451279
2020-05-13 19:30:00,9.03112,-0.22384,9.033893557,0.021120000000000003,0.0061600000000000005,0.022,9.01,-0.23,9.012935149,6.91552,1.2203600000000001,7.0223710668,0.27552000000000004,0.08036,0.28700000000000003,6.64,1.1400000000000001,6.7371507331
2020-05-13 20:00:00,8.68248,-0.32636000000000004,8.6886115001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.67,-0.33,8.6762780038,6.83552,1.24036,6.9471452122,0.27552000000000004,0.08036,0.28700000000000003,6.5600000000000005,1.16,6.6617715362
2020-05-13 20:30:00,8.72288,-0.27916,8.7273458623,0.00288,0.00084,0.003,8.72,-0.28,8.7244942547,6.59384,1.20112,6.7023440079,0.24384000000000003,0.07112,0.254,6.35,1.13,6.4497596854
2020-05-13 21:00:00,8.59,-0.36,8.5975403459,0.0,0.0,0.0,8.59,-0.36,8.5975403459,5.94048,0.9876400000000001,6.0220208734,0.060480000000000006,0.017640000000000003,0.063,5.88,0.97,5.9594714531
2020-05-13 21:30:00,8.64,-0.36,8.6474967476,0.0,0.0,0.0,8.64,-0.36,8.6474967476,6.04352,0.88436,6.1078823335,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.96,0.86,6.0217273269
2020-05-13 22:00:00,8.12,-0.41000000000000003,8.1303443961,0.0,0.0,0.0,8.12,-0.41000000000000003,8.1303443961,6.27608,1.01344,6.3573768804,0.28608,0.08344,0.298,5.99,0.93,6.0617654194
2020-05-13 22:30:00,7.57,-0.47000000000000003,7.5845764549,0.0,0.0,0.0,7.57,-0.47000000000000003,7.5845764549,6.3528,1.1004,6.4473985451,0.4128,0.12040000000000001,0.43,5.94,0.98,6.0202989959
2020-05-13 23:00:00,7.03,-0.52,7.049205629,0.0,0.0,0.0,7.03,-0.52,7.049205629,5.82216,1.05688,5.9173087126,0.33216,0.09688000000000001,0.34600000000000003,5.49,0.96,5.5733024321
2020-05-13 23:30:00,6.64,-0.48,6.6573267908,0.0,0.0,0.0,6.64,-0.48,6.6573267908,5.16704,0.99372,5.2617280241,0.28704,0.08372,0.299,4.88,0.91,4.9641212717
2020-05-14 00:00:00,6.21,-0.48,6.2285230994,0.0,0.0,0.0,6.21,-0.48,6.2285230994,5.01344,0.9839200000000001,5.1090781165,0.25344,0.07392,0.264,4.76,0.91,4.8462047006
2020-05-14 00:30:00,6.08,-0.51,6.1013523091,0.0,0.0,0.0,6.08,-0.51,6.1013523091,4.76968,0.9682400000000001,4.8669637352,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.57,0.91,4.6597210217
2020-05-14 01:00:00,6.04,-0.5700000000000001,6.0668360782,0.0,0.0,0.0,6.04,-0.5700000000000001,6.0668360782,4.5612,0.9766,4.6645785447,0.0912,0.026600000000000002,0.095,4.47,0.9500000000000001,4.5698358833
2020-05-14 01:30:00,6.09,-0.53,6.1130188941,0.0,0.0,0.0,6.09,-0.53,6.1130188941,4.52832,0.93576,4.6239948962,0.08832000000000001,0.02576,0.092,4.44,0.91,4.5322952243
2020-05-14 02:00:00,6.11,-0.63,6.1423936702,0.0,0.0,0.0,6.11,-0.63,6.1423936702,4.80288,0.98084,4.9020101387,0.24288,0.07084,0.253,4.5600000000000005,0.91,4.6499139777
2020-05-14 02:30:00,5.89,-0.6900000000000001,5.9302782397,0.0,0.0,0.0,5.89,-0.6900000000000001,5.9302782397,4.74216,0.9618800000000001,4.838728614,0.45216000000000006,0.13188,0.47100000000000003,4.29,0.8300000000000001,4.369553753
2020-05-14 03:00:00,5.85,-0.61,5.8817174363,0.0,0.0,0.0,5.85,-0.61,5.8817174363,4.77136,1.02248,4.8796866293,0.35136,0.10248,0.366,4.42,0.92,4.5147314427000005
2020-05-14 03:30:00,5.82,-0.61,5.8518800398,0.0,0.0,0.0,5.82,-0.61,5.8518800398,4.73664,0.97652,4.8362536948,0.29664,0.08652000000000001,0.309,4.44,0.89,4.528321985
2020-05-14 04:00:00,5.82,-0.61,5.8518800398,0.0,0.0,0.0,5.82,-0.61,5.8518800398,4.79936,0.99148,4.9007029088,0.27936,0.08148000000000001,0.291,4.52,0.91,4.6106940909
2020-05-14 04:30:00,6.14,-0.48,6.1587336361,0.0,0.0,0.0,6.14,-0.48,6.1587336361,4.542,0.931,4.6364345137,0.07200000000000001,0.021,0.075,4.47,0.91,4.561688284
2020-05-14 05:00:00,6.06,-0.5700000000000001,6.0867479002,0.0,0.0,0.0,6.06,-0.5700000000000001,6.0867479002,4.19768,0.8472400000000001,4.2823279884,0.12768000000000002,0.03724,0.133,4.07,0.81,4.1498192732
2020-05-14 05:30:00,6.08,-0.55,6.1048259598,0.0,0.0,0.0,6.08,-0.55,6.1048259598,4.50688,0.9078400000000001,4.5974058772,0.26688,0.07784,0.278,4.24,0.8300000000000001,4.3204745110000005
2020-05-14 06:00:00,6.16288,-0.5491600000000001,6.1872988129,0.00288,0.00084,0.003,6.16,-0.55,6.1845048306,4.91872,0.9979600000000001,5.0189371983,0.43872000000000005,0.12796000000000002,0.457,4.48,0.87,4.5636936795
2020-05-14 06:30:00,6.88056,-0.13692000000000001,6.8819221879,0.010560000000000002,0.0030800000000000003,0.011,6.87,-0.14,6.8714263439,5.08096,1.03528,5.1853600839,0.36096,0.10528000000000001,0.376,4.72,0.93,4.8107483825
2020-05-14 07:00:00,7.41304,0.32672,7.4202363844,0.02304,0.00672,0.024,7.39,0.32,7.3969250368,5.34368,1.09024,5.4537637646,0.34368000000000004,0.10024000000000001,0.358,5.0,0.99,5.0970677845
2020-05-14 07:30:00,7.96896,0.5042800000000001,7.9848996111,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.92,0.49,7.9351433509,5.67848,1.20164,5.8042289583,0.34848,0.10164000000000001,0.363,5.33,1.1,5.4423248709
2020-05-14 08:00:00,8.20064,0.53352,8.2179766366,0.08064,0.023520000000000003,0.084,8.12,0.51,8.1360002458,5.85256,1.24408,5.983326299,0.32256,0.09408000000000001,0.336,5.53,1.15,5.6483094816
2020-05-14 08:30:00,8.4052,0.7636000000000001,8.4398146899,0.11520000000000001,0.033600000000000005,0.12,8.29,0.73,8.3220790672,6.1608,1.3294000000000001,6.302599543,0.3408,0.0994,0.355,5.82,1.23,5.9485544462
