Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-14 09:00:00,8.45416,1.03788,8.517629729,0.16416,0.047880000000000006,0.171,8.29,0.99,8.3489041197,6.11184,1.37512,6.2646263416,0.29184000000000004,0.08512,0.304,5.82,1.29,5.9612498689
2020-05-14 09:30:00,8.22008,1.04544,8.2862935019,0.19008000000000003,0.05544,0.198,8.03,0.99,8.0907972413,5.89808,1.44944,6.0735676501,0.23808,0.06944,0.248,5.66,1.38,5.8258046655
2020-05-14 10:00:00,8.1808,1.1544,8.2618477352,0.22080000000000002,0.0644,0.23,7.96,1.09,8.0342827931,5.84144,1.50292,6.03168217,0.18144000000000002,0.05292,0.189,5.66,1.45,5.8427818717
2020-05-14 10:30:00,7.7496,1.0128,7.8155015194,0.24960000000000002,0.0728,0.26,7.5,0.9400000000000001,7.5586771329,6.01816,1.50488,6.2034598088,0.18816000000000002,0.054880000000000005,0.196,5.83,1.45,6.0076118383
2020-05-14 11:00:00,7.56072,1.07896,7.637319006,0.27072,0.07896,0.28200000000000003,7.29,1.0,7.3582674591,5.85472,1.39096,6.0176836075,0.17472000000000001,0.050960000000000005,0.182,5.68,1.34,5.8359232346
2020-05-14 11:30:00,7.46592,1.07756,7.5432815803,0.26592000000000005,0.07756,0.277,7.2,1.0,7.2691127382000005,5.71856,1.42208,5.8927277215,0.17856000000000002,0.05208,0.186,5.54,1.37,5.7068818106
2020-05-14 12:00:00,7.6212800000000005,0.9520400000000001,7.6805135896,0.28128000000000003,0.08204,0.293,7.34,0.87,7.3913801147000004,5.81752,1.40636,5.9850971087,0.22752000000000003,0.06636,0.23700000000000002,5.59,1.34,5.7483649849
2020-05-14 12:30:00,7.45512,0.9531600000000001,7.5158052263,0.28512000000000004,0.08316000000000001,0.297,7.17,0.87,7.2225895633,5.93288,1.47084,6.1124819345,0.24288,0.07084,0.253,5.69,1.4,5.8597013576
2020-05-14 13:00:00,7.43512,0.9531600000000001,7.4959671424,0.28512000000000004,0.08316000000000001,0.297,7.15,0.87,7.2027355914,5.85568,1.48624,6.0413489884,0.29568,0.08624000000000001,0.308,5.5600000000000005,1.4,5.7335503835
2020-05-14 13:30:00,6.82144,0.9279200000000001,6.8842631559,0.30144000000000004,0.08792000000000001,0.314,6.52,0.84,6.5738877386,5.84288,1.44584,6.0191112301,0.36288000000000004,0.10584,0.378,5.48,1.34,5.6414537134
2020-05-14 14:00:00,6.6581600000000005,0.92988,6.7227800350999996,0.30816000000000004,0.08988,0.321,6.35,0.84,6.405318103,5.72,1.5150000000000001,5.9172311937,0.36,0.105,0.375,5.36,1.4100000000000001,5.5423550951
2020-05-14 14:30:00,6.57992,1.01456,6.6576782139,0.28992,0.08456000000000001,0.302,6.29,0.93,6.3583802969,5.7008,1.5594000000000001,5.9102325673,0.3408,0.0994,0.355,5.36,1.46,5.5552857712
2020-05-14 15:00:00,6.48224,0.91232,6.5461258161,0.28224000000000005,0.08232,0.294,6.2,0.8300000000000001,6.2553097445,5.66904,1.5497200000000002,5.8770440359,0.23904000000000003,0.06972,0.249,5.43,1.48,5.6280813782
2020-05-14 15:30:00,6.6788,0.8884000000000001,6.7376274756,0.26880000000000004,0.0784,0.28,6.41,0.81,6.4609751586,5.48584,1.3671200000000001,5.6536234045,0.19584000000000001,0.057120000000000004,0.20400000000000001,5.29,1.31,5.4497889867
2020-05-14 16:00:00,6.79768,0.88224,6.8546918822,0.24768,0.07224000000000001,0.258,6.55,0.81,6.5998939385,5.24656,1.25608,5.3948242603,0.22656,0.06608,0.23600000000000002,5.02,1.19,5.1591181417
2020-05-14 16:30:00,7.06176,0.5546800000000001,7.0835107256,0.22176,0.06468,0.231,6.84,0.49,6.8575287094,5.58536,1.26448,5.7267055102,0.25536000000000003,0.07448,0.266,5.33,1.19,5.4612269684
2020-05-14 17:00:00,7.5116,0.4188,7.5232657802,0.2016,0.058800000000000005,0.21,7.31,0.36,7.3188592007,5.8596,1.2628,5.9941284604,0.24960000000000002,0.0728,0.26,5.61,1.19,5.7348234498
2020-05-14 17:30:00,7.72032,0.18676,7.7225785979,0.16032000000000002,0.04676,0.167,7.5600000000000005,0.14,7.5612961852,6.13272,1.1899600000000001,6.2471000792,0.34272,0.09996000000000001,0.357,5.79,1.09,5.8917060348
2020-05-14 18:00:00,7.41096,0.20528000000000002,7.4138025331,0.12096000000000001,0.035280000000000006,0.126,7.29,0.17,7.2919818979,6.81992,1.27956,6.9389179704,0.64992,0.18956,0.677,6.17,1.09,6.265540679
2020-05-14 18:30:00,7.04352,0.30436,7.0500928363,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.96,0.28,6.9656299069,7.19288,1.33084,7.3149612302,0.9628800000000001,0.28084000000000003,1.003,6.23,1.05,6.3178635629
2020-05-14 19:00:00,7.25608,0.18344000000000002,7.2583983908,0.04608,0.01344,0.048,7.21,0.17,7.2120038824,6.8872,1.2146,6.9934810359,0.9072,0.2646,0.9450000000000001,5.98,0.9500000000000001,6.0549896779
2020-05-14 19:30:00,7.11016,-0.15412,7.1118301583,0.02016,0.005880000000000001,0.021,7.09,-0.16,7.0918051299,6.86976,1.31368,6.9942374566000005,0.8697600000000001,0.25368,0.906,6.0,1.06,6.092913917
2020-05-14 20:00:00,7.1596,0.2328,7.1633838373,0.009600000000000001,0.0028,0.01,7.15,0.23,7.1536983442,6.86904,1.3447200000000001,6.9994272909,0.8390400000000001,0.24472000000000002,0.874,6.03,1.1,6.1295105841
2020-05-14 20:30:00,7.37192,0.23056000000000001,7.3755245508,0.0019200000000000003,0.0005600000000000001,0.002,7.37,0.23,7.3735880004,6.62648,1.09064,6.7156334623,0.75648,0.22064000000000003,0.788,5.87,0.87,5.9341216705
2020-05-14 21:00:00,7.06,0.29,7.0659535804,0.0,0.0,0.0,7.06,0.29,7.0659535804,6.45376,1.01568,6.5331940121,0.7737600000000001,0.22568000000000002,0.806,5.68,0.79,5.7346752306
2020-05-14 21:30:00,6.87,-0.23,6.8738489946,0.0,0.0,0.0,6.87,-0.23,6.8738489946,6.684,1.147,6.7817007454,0.744,0.217,0.775,5.94,0.93,6.0123622645
2020-05-14 22:00:00,6.58,-0.25,6.5847475274,0.0,0.0,0.0,6.58,-0.25,6.5847475274,6.82424,1.26332,6.9401894066,0.8342400000000001,0.24332,0.869,5.99,1.02,6.0762241565
2020-05-14 22:30:00,6.13,-0.29,6.1368558725,0.0,0.0,0.0,6.13,-0.29,6.1368558725,6.6348,1.1964000000000001,6.7418056928,0.8448,0.2464,0.88,5.79,0.9500000000000001,5.8674185124000005
2020-05-14 23:00:00,5.62,-0.36,5.6315184453,0.0,0.0,0.0,5.62,-0.36,5.6315184453,6.19376,1.13068,6.2961178674,0.8937600000000001,0.26068,0.931,5.3,0.87,5.370931018
2020-05-14 23:30:00,5.19,-0.28,5.1975474986,0.0,0.0,0.0,5.19,-0.28,5.1975474986,6.0312,1.2216,6.1536720745,0.9312,0.2716,0.97,5.1,0.9500000000000001,5.1877258987
2020-05-15 00:00:00,4.65,-0.28,4.6584224798000005,0.0,0.0,0.0,4.65,-0.28,4.6584224798000005,5.79896,1.24428,5.93095016,1.00896,0.29428000000000004,1.051,4.79,0.9500000000000001,4.8832980659
2020-05-15 00:30:00,4.42,-0.28,4.4288598984,0.0,0.0,0.0,4.42,-0.28,4.4288598984,5.49992,1.22456,5.6345955667,1.00992,0.29456000000000004,1.052,4.49,0.93,4.5853026072
2020-05-15 01:00:00,4.25,-0.26,4.257945514,0.0,0.0,0.0,4.25,-0.26,4.257945514,5.28512,1.20316,5.4203401554,1.00512,0.29316000000000003,1.047,4.28,0.91,4.3756713771
2020-05-15 01:30:00,4.32,-0.28,4.3290645641,0.0,0.0,0.0,4.32,-0.28,4.3290645641,5.412,1.206,5.5447434566,0.912,0.266,0.9500000000000001,4.5,0.9400000000000001,4.5971295392
2020-05-15 02:00:00,4.64,-0.28,4.6484405987,0.0,0.0,0.0,4.64,-0.28,4.6484405987,5.15744,1.07592,5.2684714292,0.8774400000000001,0.25592000000000004,0.914,4.28,0.8200000000000001,4.3578435034
2020-05-15 02:30:00,4.64,-0.28,4.6484405987,0.0,0.0,0.0,4.64,-0.28,4.6484405987,5.07808,1.09444,5.1946795281,0.83808,0.24444000000000002,0.873,4.24,0.85,4.3243612245
2020-05-15 03:00:00,4.47,-0.30000000000000004,4.4800558032,0.0,0.0,0.0,4.47,-0.30000000000000004,4.4800558032,5.25592,1.12256,5.3744614614,0.86592,0.25256,0.902,4.39,0.87,4.4753770791
2020-05-15 03:30:00,4.47,-0.25,4.476985593,0.0,0.0,0.0,4.47,-0.25,4.476985593,5.13848,1.08164,5.2510876778,0.8284800000000001,0.24164000000000002,0.863,4.31,0.84,4.3910932579
2020-05-15 04:00:00,4.31,-0.31,4.3211341104,0.0,0.0,0.0,4.31,-0.31,4.3211341104,5.22552,1.12536,5.3453245365,0.8755200000000001,0.25536000000000003,0.912,4.35,0.87,4.4361469768
2020-05-15 04:30:00,4.31,-0.31,4.3211341104,0.0,0.0,0.0,4.31,-0.31,4.3211341104,5.16784,1.17312,5.2993188996,0.8678400000000001,0.25312,0.904,4.3,0.92,4.397317364
2020-05-15 05:00:00,4.23,-0.33,4.2428528139,0.0,0.0,0.0,4.23,-0.33,4.2428528139,5.27824,1.16532,5.4053481109,0.9782400000000001,0.28532,1.019,4.3,0.88,4.3891229192
2020-05-15 05:30:00,4.36,-0.04,4.3601834824,0.0,0.0,0.0,4.36,-0.04,4.3601834824,4.8632,0.9726,4.9595024952,1.0032,0.2926,1.045,3.86,0.68,3.9194387353
2020-05-15 06:00:00,4.6519200000000005,0.09056,4.6528013927,0.0019200000000000003,0.0005600000000000001,0.002,4.65,0.09,4.6508708862,5.0088,1.0284,5.1132850498,0.9888,0.2884,1.03,4.02,0.74,4.0875420487
2020-05-15 06:30:00,5.37864,0.23252000000000003,5.3836636039,0.00864,0.00252,0.009000000000000001,5.37,0.23,5.3749232553,5.40896,1.12928,5.5255878963,0.8889600000000001,0.25928,0.926,4.52,0.87,4.6029664348
2020-05-15 07:00:00,5.744,0.23700000000000002,5.7488872836,0.024,0.007,0.025,5.72,0.23,5.7246222583,5.51784,1.1431200000000001,5.6350050222,0.8678400000000001,0.25312,0.904,4.65,0.89,4.7344059817
2020-05-15 07:30:00,6.19992,0.32456,6.2084093937,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.15,0.31,6.1578080516,5.716,1.1280000000000001,5.8262372077,0.8160000000000001,0.23800000000000002,0.85,4.9,0.89,4.9801706798000005
2020-05-15 08:00:00,6.4987200000000005,0.41296000000000005,6.5118275161,0.07872000000000001,0.02296,0.082,6.42,0.39,6.4318348859,5.8,1.245,5.9321180872,0.84,0.245,0.875,4.96,1.0,5.0598023677
2020-05-15 08:30:00,6.65808,0.55444,6.6811251298,0.11808,0.034440000000000005,0.123,6.54,0.52,6.5606402127,6.11504,1.40772,6.2749812589000005,0.8150400000000001,0.23772000000000001,0.849,5.3,1.17,5.4276053652
2020-05-15 09:00:00,6.61936,0.6764800000000001,6.6538373890999996,0.15936,0.04648,0.166,6.46,0.63,6.4906471172,6.21448,1.45464,6.3824555776,0.8044800000000001,0.23464000000000002,0.838,5.41,1.22,5.5458543075
2020-05-15 09:30:00,6.47664,1.04152,6.5598498154,0.17664000000000002,0.05152,0.184,6.3,0.99,6.3773113457,6.23952,1.52736,6.4237402189,0.7795200000000001,0.22736,0.812,5.46,1.3,5.6126286177
2020-05-15 10:00:00,6.35272,0.97496,6.4270987545,0.22272000000000003,0.06496,0.232,6.13,0.91,6.1971767766,6.47896,1.55928,6.6639535413,0.8889600000000001,0.25928,0.926,5.59,1.3,5.7391724142000005
2020-05-15 10:30:00,6.708,0.9590000000000001,6.776204321,0.168,0.049,0.17500000000000002,6.54,0.91,6.6030068908,7.03688,1.70784,7.2411599623,0.9868800000000001,0.28784000000000004,1.028,6.05,1.42,6.214410672
2020-05-15 11:00:00,6.81888,0.9088400000000001,6.8791797912,0.09888000000000001,0.02884,0.10300000000000001,6.72,0.88,6.7773741228,7.2717600000000004,1.72968,7.4746428945,1.06176,0.30968,1.106,6.21,1.42,6.3702825683
2020-05-15 11:30:00,6.56632,0.81976,6.6172928604,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.43,0.78,6.4771367131,7.2324,1.6882000000000001,7.4268182286,1.0224,0.2982,1.065,6.21,1.3900000000000001,6.3636624675
2020-05-15 12:00:00,6.34976,0.8436800000000001,6.4055638315,0.14976,0.043680000000000004,0.156,6.2,0.8,6.2513998432,6.8601600000000005,1.72588,7.0739279753,0.98016,0.28588,1.021,5.88,1.44,6.0537591627
2020-05-15 12:30:00,6.91672,0.83696,6.9671742909,0.12672,0.03696,0.132,6.79,0.8,6.8369657012000005,6.78648,1.66564,6.9878943467,0.87648,0.25564000000000003,0.913,5.91,1.4100000000000001,6.075870308
2020-05-15 13:00:00,6.55784,0.8031200000000001,6.6068348852,0.14784,0.043120000000000006,0.154,6.41,0.76,6.4548973656,6.73472,1.63096,6.9293927584,0.8947200000000001,0.26096,0.932,5.84,1.37,5.9985414894
2020-05-15 13:30:00,6.13992,0.5695600000000001,6.1662805807,0.16992000000000002,0.04956000000000001,0.177,5.97,0.52,5.9926037747,6.44896,1.62928,6.6515891635,0.8889600000000001,0.25928,0.926,5.5600000000000005,1.37,5.7262989793
2020-05-15 14:00:00,5.63776,0.44768,5.6555066263,0.19776000000000002,0.05768,0.20600000000000002,5.44,0.39,5.4539618627,6.25872,1.63796,6.4695045405,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.34,1.37,5.5129393249
2020-05-15 14:30:00,5.05424,0.56832,5.0860917805,0.23424000000000003,0.06832,0.244,4.82,0.5,4.845864216,6.22224,1.7473200000000002,6.4629248642,0.88224,0.25732000000000005,0.919,5.34,1.49,5.5439787157
2020-05-15 15:00:00,4.96632,0.64476,5.0079985823,0.25632000000000005,0.07476000000000001,0.267,4.71,0.5700000000000001,4.7443650787,6.12032,1.58676,6.3226674909,0.8803200000000001,0.25676000000000004,0.917,5.24,1.33,5.4061539009
2020-05-15 15:30:00,4.82192,0.55056,4.8532493033,0.24192000000000002,0.07056000000000001,0.252,4.58,0.48,4.6050841469,5.7872,1.4396,5.9635670534,0.7872,0.2296,0.8200000000000001,5.0,1.21,5.1443269725
2020-05-15 16:00:00,4.82928,0.37104000000000004,4.8435127748,0.20928000000000002,0.061040000000000004,0.218,4.62,0.31,4.6303887526,5.87696,1.39828,6.0410136401,0.81696,0.23828000000000002,0.851,5.06,1.16,5.191261889
2020-05-15 16:30:00,4.90256,0.32908000000000004,4.913592189,0.20256000000000002,0.05908000000000001,0.211,4.7,0.27,4.7077489313,5.98744,1.44092,6.1583835704,0.7574400000000001,0.22092,0.789,5.23,1.22,5.3704096678
2020-05-15 17:00:00,5.71224,0.27732,5.7189677565,0.16224000000000002,0.04732,0.169,5.55,0.23,5.5547637213000005,5.98536,1.34948,6.1356035237,0.61536,0.17948000000000003,0.641,5.37,1.17,5.4959803493
2020-05-15 17:30:00,6.26208,-0.12856,6.2633995242000005,0.14208,0.041440000000000005,0.148,6.12,-0.17,6.1223606558,6.58336,1.28848,6.7082642761999995,0.7833600000000001,0.22848000000000002,0.8160000000000001,5.8,1.06,5.8960664854000004
2020-05-15 18:00:00,6.29792,-0.27144,6.3037668104,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.2,-0.30000000000000004,6.2072538211,6.858,1.374,6.9942862395,1.008,0.294,1.05,5.85,1.08,5.9488570331
2020-05-15 18:30:00,6.60584,-0.27788,6.6116820401,0.07584,0.02212,0.079,6.53,-0.30000000000000004,6.5368876386,6.6432,1.2776,6.764936659,0.8832000000000001,0.2576,0.92,5.76,1.02,5.849615372
2020-05-15 19:00:00,7.0932,-0.2574,7.0978687646,0.0432,0.0126,0.045,7.05,-0.27,7.0551683183,6.7008,1.2044,6.8081789048,0.7008,0.2044,0.73,6.0,1.0,6.0827625303
2020-05-15 19:30:00,6.9492,-0.34440000000000004,6.9577289398,0.019200000000000002,0.0056,0.02,6.93,-0.35000000000000003,6.9388327549,6.68376,1.19068,6.7889886287,0.65376,0.19068000000000002,0.681,6.03,1.0,6.1123563378
2020-05-15 20:00:00,6.73152,-0.32664000000000004,6.7394402735,0.01152,0.00336,0.012,6.72,-0.33,6.7280977995,6.77952,1.26736,6.8969625778,0.7795200000000001,0.22736,0.812,6.0,1.04,6.0894663149
2020-05-15 20:30:00,6.41384,-0.37888000000000005,6.4250209027,0.0038400000000000005,0.0011200000000000001,0.004,6.41,-0.38,6.4212537717,6.80656,1.23608,6.9178864402,0.9465600000000001,0.27608000000000005,0.986,5.86,0.96,5.9381141788
2020-05-15 21:00:00,6.28,-0.4,6.2927259594,0.0,0.0,0.0,6.28,-0.4,6.2927259594,6.22168,1.02424,6.305423824,0.8716800000000001,0.25424,0.908,5.35,0.77,5.4051271955
2020-05-15 21:30:00,6.44,-0.4,6.4524104023,0.0,0.0,0.0,6.44,-0.4,6.4524104023,6.05224,0.8773200000000001,6.1154966601,0.64224,0.18732000000000001,0.669,5.41,0.6900000000000001,5.4538243463
2020-05-15 22:00:00,6.14,-0.49,6.1595210853,0.0,0.0,0.0,6.14,-0.49,6.1595210853,6.04904,0.85972,6.1098284264,0.71904,0.20972000000000002,0.749,5.33,0.65,5.3694878713
2020-05-15 22:30:00,5.95,-0.46,5.9677550218,0.0,0.0,0.0,5.95,-0.46,5.9677550218,5.82392,0.91656,5.8956022932,0.6739200000000001,0.19656,0.7020000000000001,5.15,0.72,5.2000865377
2020-05-15 23:00:00,5.27,-0.46,5.290037807,0.0,0.0,0.0,5.27,-0.46,5.290037807,5.63912,0.9051600000000001,5.7113036165,0.90912,0.26516,0.9470000000000001,4.73,0.64,4.7731017169
2020-05-15 23:30:00,4.85,-0.35000000000000003,4.8626124666,0.0,0.0,0.0,4.85,-0.35000000000000003,4.8626124666,5.43344,0.9439200000000001,5.5148214114,0.9734400000000001,0.28392,1.014,4.46,0.66,4.508569618
2020-05-16 00:00:00,4.67,-0.27,4.6777986276,0.0,0.0,0.0,4.67,-0.27,4.6777986276,5.22224,1.06232,5.3291945358,0.76224,0.22232000000000002,0.794,4.46,0.84,4.5384138198
2020-05-16 00:30:00,4.51,-0.27,4.5180748112,0.0,0.0,0.0,4.51,-0.27,4.5180748112,4.97008,1.03544,5.0767933974,0.67008,0.19544,0.6980000000000001,4.3,0.84,4.3812783523
2020-05-16 01:00:00,4.32,-0.4,4.3384789961,0.0,0.0,0.0,4.32,-0.4,4.3384789961,4.8970400000000005,1.06372,5.0112374719,0.76704,0.22372000000000003,0.799,4.13,0.84,4.2145581026
2020-05-16 01:30:00,4.32,-0.27,4.3284292763,0.0,0.0,0.0,4.32,-0.27,4.3284292763,4.856,1.043,4.96674793,0.6960000000000001,0.203,0.725,4.16,0.84,4.2439604145
2020-05-16 02:00:00,4.48,-0.27,4.488128786,0.0,0.0,0.0,4.48,-0.27,4.488128786,4.81936,0.9714800000000001,4.9162998485,0.75936,0.22148,0.791,4.06,0.75,4.1286922869
2020-05-16 02:30:00,4.41,-0.27,4.4182575751,0.0,0.0,0.0,4.41,-0.27,4.4182575751,4.5888,0.9184,4.6798017052,0.7488,0.2184,0.78,3.84,0.7000000000000001,3.9032806714
2020-05-16 03:00:00,4.19,-0.27,4.198690272,0.0,0.0,0.0,4.19,-0.27,4.198690272,4.75032,0.9617600000000001,4.846702219,0.7603200000000001,0.22176,0.792,3.99,0.74,4.0580413995
2020-05-16 03:30:00,4.19,-0.27,4.198690272,0.0,0.0,0.0,4.19,-0.27,4.198690272,4.46752,0.9463600000000001,4.5666543771,0.70752,0.20636000000000002,0.737,3.76,0.74,3.8321273465
2020-05-16 04:00:00,4.11,-0.23,4.1164304926,0.0,0.0,0.0,4.11,-0.23,4.1164304926,4.62368,0.9752400000000001,4.7254110721,0.7036800000000001,0.20524,0.733,3.92,0.77,3.9949092605
2020-05-16 04:30:00,4.06,-0.23,4.0665095598,0.0,0.0,0.0,4.06,-0.23,4.0665095598,4.62944,1.01692,4.7398144478,0.7094400000000001,0.20692000000000002,0.739,3.92,0.81,4.0028115119
2020-05-16 05:00:00,3.94,-0.28,3.9499367084,0.0,0.0,0.0,3.94,-0.28,3.9499367084,4.52424,1.0183200000000001,4.6374263552,0.7142400000000001,0.20832,0.744,3.81,0.81,3.8951508315
2020-05-16 05:30:00,3.88,-0.41000000000000003,3.901602235,0.0,0.0,0.0,3.88,-0.41000000000000003,3.901602235,4.69904,1.07972,4.8214906616,0.71904,0.20972000000000002,0.749,3.98,0.87,4.0739783996
2020-05-16 06:00:00,4.01192,-0.38944,4.0307772948,0.0019200000000000003,0.0005600000000000001,0.002,4.01,-0.39,4.0289204509,4.69904,1.05972,4.817051318,0.71904,0.20972000000000002,0.749,3.98,0.85,4.0697542923
2020-05-16 06:30:00,4.14288,-0.44916000000000006,4.1671572325,0.00288,0.00084,0.003,4.14,-0.45,4.1643847085,4.858,1.074,4.9753030058,0.768,0.224,0.8,4.09,0.85,4.1773915306
2020-05-16 07:00:00,4.41672,-0.26804,4.424845873,0.00672,0.0019600000000000004,0.007,4.41,-0.27,4.4182575751,4.93472,1.05596,5.0464356728,0.7747200000000001,0.22596000000000002,0.807,4.16,0.8300000000000001,4.2419924564
2020-05-16 07:30:00,4.79248,-0.26636000000000004,4.7998762692,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.78,-0.27,4.7876194502,5.18536,1.09448,5.2996079855,0.73536,0.21448,0.766,4.45,0.88,4.5361768043
2020-05-16 08:00:00,4.99728,-0.26496000000000003,5.0042992716,0.01728,0.00504,0.018000000000000002,4.98,-0.27,4.9873139063,5.3288,1.0984,5.4408264078,0.7488,0.2184,0.78,4.58,0.88,4.6637752948
2020-05-16 08:30:00,4.95856,0.07708000000000001,4.9591590618,0.05856000000000001,0.01708,0.061,4.9,0.06,4.9003673332,5.3992,1.1656,5.5235843435,0.7392000000000001,0.2156,0.77,4.66,0.9500000000000001,4.7558490304
2020-05-16 09:00:00,4.80728,0.28004,4.8154297212,0.13728,0.040040000000000006,0.14300000000000002,4.67,0.24,4.676162957,5.2664,1.1702,5.3948435566,0.6864,0.20020000000000002,0.715,4.58,0.97,4.6815916097
2020-05-16 09:30:00,5.00416,0.28788,5.0124337602,0.16416,0.047880000000000006,0.171,4.84,0.24,4.8459467599,5.58872,1.23796,5.7241886936,0.6787200000000001,0.19796000000000002,0.707,4.91,1.04,5.0189341498
2020-05-16 10:00:00,4.71888,0.30384,4.7286517317,0.21888000000000002,0.06384000000000001,0.228,4.5,0.24,4.5063954554,5.60696,1.28328,5.751939499,0.69696,0.20328000000000002,0.726,4.91,1.08,5.0273750606
2020-05-16 10:30:00,5.41408,0.34244,5.4248988378,0.21408000000000002,0.06244,0.223,5.2,0.28,5.2075330052,5.95608,1.30844,6.0981066078,0.6460800000000001,0.18844000000000002,0.673,5.31,1.12,5.4268314881
2020-05-16 11:00:00,5.38536,0.27948,5.392607106,0.13536,0.03948,0.14100000000000001,5.25,0.24,5.2554828513,6.13184,1.46012,6.3032858257,0.6518400000000001,0.19012,0.679,5.48,1.27,5.6252377728
2020-05-16 11:30:00,5.20704,-0.17128000000000002,5.2098562744,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.04,-0.22,5.0447993023,5.89888,1.40384,6.0636253182,0.6988800000000001,0.20384000000000002,0.728,5.2,1.2,5.3366656257
2020-05-16 12:00:00,5.30744,-0.17408,5.3102940785,0.15744000000000002,0.04592,0.164,5.15,-0.22,5.1546968873,6.06848,1.33664,6.2139404567,0.7084800000000001,0.20664000000000002,0.738,5.36,1.13,5.477818909
2020-05-16 12:30:00,5.62248,-0.18136000000000002,5.6254042344,0.13248000000000001,0.03864,0.138,5.49,-0.22,5.4944062464,6.0512,1.3316,6.1959809554,0.6912,0.2016,0.72,5.36,1.13,5.477818909
2020-05-16 13:00:00,5.38168,-0.17576000000000003,5.3845493033,0.15168,0.04424,0.158,5.23,-0.22,5.234625106,5.86712,1.25916,6.0007150407,0.7171200000000001,0.20916,0.747,5.15,1.05,5.2559490104
2020-05-16 13:30:00,4.78048,-0.16736,4.7834086591,0.18048,0.052640000000000006,0.188,4.6,-0.22,4.6052578647,5.62296,1.24628,5.7594177657,0.67296,0.19628,0.7010000000000001,4.95,1.05,5.060138338
2020-05-16 14:00:00,4.13928,-0.15896000000000002,4.1423311311,0.20928000000000002,0.061040000000000004,0.218,3.93,-0.22,3.9361529442,5.42672,1.24196,5.5670238548,0.72672,0.21196,0.757,4.7,1.03,4.8115382156
2020-05-16 14:30:00,3.75848,0.29664,3.7701680599,0.22848000000000002,0.06664,0.23800000000000002,3.5300000000000002,0.23,3.5374849823,5.25928,1.27104,5.4106902332,0.68928,0.20104000000000002,0.718,4.57,1.07,4.6935913755000005
2020-05-16 15:00:00,3.90872,-0.17204000000000003,3.9125042875,0.19872,0.057960000000000005,0.20700000000000002,3.71,-0.23,3.717122543,5.16928,1.19104,5.3047179001,0.68928,0.20104000000000002,0.718,4.48,0.99,4.5880823881
2020-05-16 15:30:00,3.85584,-0.17288,3.8597136681,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.66,-0.23,3.6672196553000003,4.8552800000000005,1.18404,4.997568869,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.19,0.99,4.3053687415
2020-05-16 16:00:00,3.8384,-0.18380000000000002,3.8427980691,0.1584,0.046200000000000005,0.165,3.68,-0.23,3.6871804946,4.9991200000000005,1.12516,5.1241765973,0.66912,0.19516000000000003,0.6970000000000001,4.33,0.93,4.4287470011
2020-05-16 16:30:00,4.27144,-0.17708000000000002,4.2751090045,0.18144000000000002,0.05292,0.189,4.09,-0.23,4.096461888,4.66512,0.7781600000000001,4.72957478,0.64512,0.18816000000000002,0.672,4.02,0.59,4.0630653453
2020-05-16 17:00:00,4.75744,-0.20408,4.7618152001,0.15744000000000002,0.04592,0.164,4.6,-0.25,4.6067884692,4.67216,0.64188,4.7160459073,0.6921600000000001,0.20188,0.721,3.98,0.44,4.0042477446
2020-05-16 17:30:00,5.23688,-0.29716000000000004,5.2453042047,0.14688,0.04284,0.153,5.09,-0.34,5.1013429604,5.18272,0.85496,5.2527652908,0.70272,0.20496,0.732,4.48,0.65,4.5269084373
2020-05-16 18:00:00,5.87792,-0.20144,5.8813707246,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.78,-0.23,5.7845743145,5.84216,1.00188,5.9274443903,0.6921600000000001,0.20188,0.721,5.15,0.8,5.2117655358
2020-05-16 18:30:00,6.46144,-0.23208,6.4656065454,0.06144000000000001,0.017920000000000002,0.064,6.4,-0.25,6.4048809513,6.37888,1.11384,6.4753957099,0.6988800000000001,0.20384000000000002,0.728,5.68,0.91,5.7524342673
2020-05-16 19:00:00,6.59168,-0.24076000000000003,6.5960753937,0.03168,0.00924,0.033,6.5600000000000005,-0.25,6.5647619911,6.47104,1.16572,6.5752005141000005,0.6710400000000001,0.19572,0.6990000000000001,5.8,0.97,5.8805526951000004
2020-05-16 19:30:00,6.47016,-0.24412000000000003,6.4747637023,0.02016,0.005880000000000001,0.021,6.45,-0.25,6.4548431429,6.42448,1.10964,6.5196046046,0.6844800000000001,0.19964,0.713,5.74,0.91,5.8116865022
2020-05-16 20:00:00,6.23768,-0.24776,6.2425985615,0.007680000000000001,0.0022400000000000002,0.008,6.23,-0.25,6.2350140337,6.44368,1.11524,6.5394779761,0.7036800000000001,0.20524,0.733,5.74,0.91,5.8116865022
2020-05-16 20:30:00,6.11384,-0.24888000000000002,6.1189035619,0.0038400000000000005,0.0011200000000000001,0.004,6.11,-0.25,6.1151124274,5.95656,0.9760800000000001,6.0360035785,0.7065600000000001,0.20608,0.736,5.25,0.77,5.3061662243
2020-05-16 21:00:00,5.90096,-0.32972,5.9101644816,0.0009600000000000001,0.00028000000000000003,0.001,5.9,-0.33,5.9092216069,5.91616,0.9788800000000001,5.9965953007,0.71616,0.20888,0.746,5.2,0.77,5.256700486
2020-05-16 21:30:00,5.86,-0.36,5.8710476067,0.0,0.0,0.0,5.86,-0.36,5.8710476067,6.06984,0.89412,6.1353409196,0.69984,0.20412000000000002,0.729,5.37,0.6900000000000001,5.4141481324
2020-05-16 22:00:00,5.79,-0.33,5.7993965203,0.0,0.0,0.0,5.79,-0.33,5.7993965203,5.67696,0.83328,5.7377896790000005,0.69696,0.20328000000000002,0.726,4.98,0.63,5.0196912256
2020-05-16 22:30:00,6.02,-0.51,6.041564367,0.0,0.0,0.0,6.02,-0.51,6.041564367,5.3484,0.7462000000000001,5.4002034221,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.95,0.63,4.9899298592
2020-05-16 23:00:00,4.99,-0.33,5.000899919,0.0,0.0,0.0,4.99,-0.33,5.000899919,5.70792,0.9485600000000001,5.7862005496,0.8179200000000001,0.23856000000000002,0.852,4.89,0.71,4.9412751391
2020-05-16 23:30:00,4.67,-0.48,4.6946032846,0.0,0.0,0.0,4.67,-0.48,4.6946032846,5.22976,0.9586800000000001,5.3169029519,0.7497600000000001,0.21868,0.781,4.48,0.74,4.5407047911
2020-05-17 00:00:00,4.28,-0.52,4.3114730661,0.0,0.0,0.0,4.28,-0.52,4.3114730661,5.03456,0.96008,5.1252851628,0.75456,0.22008000000000003,0.786,4.28,0.74,4.3435008921
2020-05-17 00:30:00,4.06,-0.45,4.0848622988,0.0,0.0,0.0,4.06,-0.45,4.0848622988,4.73016,0.9958800000000001,4.8338587691,0.74016,0.21588000000000002,0.771,3.99,0.78,4.0655257963
2020-05-17 01:00:00,3.87,-0.49,3.9008973327,0.0,0.0,0.0,3.87,-0.49,3.9008973327,4.45024,0.92632,4.5456247975,0.8102400000000001,0.23632000000000003,0.844,3.64,0.6900000000000001,3.7048211833
2020-05-17 01:30:00,3.87,-0.46,3.897242615,0.0,0.0,0.0,3.87,-0.46,3.897242615,4.5224,0.9182,4.6146714943,0.7824,0.22820000000000001,0.8150000000000001,3.74,0.6900000000000001,3.8031171426
2020-05-17 02:00:00,4.0,-0.46,4.0263631232,0.0,0.0,0.0,4.0,-0.46,4.0263631232,4.78888,0.95884,4.8839272927,0.81888,0.23884000000000002,0.853,3.9699999999999998,0.72,4.0347614552
2020-05-17 02:30:00,4.03,-0.56,4.0687221581,0.0,0.0,0.0,4.03,-0.56,4.0687221581,4.806,0.9580000000000001,4.9005509894,0.8160000000000001,0.23800000000000002,0.85,3.99,0.72,4.0544420085
2020-05-17 03:00:00,3.76,-0.51,3.7944301285,0.0,0.0,0.0,3.76,-0.51,3.7944301285,4.73864,0.9175200000000001,4.8266501841,0.8486400000000001,0.24752000000000002,0.884,3.89,0.67,3.9472775428
2020-05-17 03:30:00,3.75,-0.51,3.7845211058,0.0,0.0,0.0,3.75,-0.51,3.7845211058,4.5064,0.8752000000000001,4.5906008321,0.8064,0.23520000000000002,0.84,3.7,0.64,3.7549434084
2020-05-17 04:00:00,3.63,-0.53,3.6684874267,0.0,0.0,0.0,3.63,-0.53,3.6684874267,4.13192,0.6855600000000001,4.1884072629,0.8419200000000001,0.24556000000000003,0.877,3.29,0.44,3.3192920932
2020-05-17 04:30:00,3.63,-0.5,3.6642734614,0.0,0.0,0.0,3.63,-0.5,3.6642734614,3.4764,0.5352,3.5173563937,0.8064,0.23520000000000002,0.84,2.67,0.30000000000000004,2.6868010719
2020-05-17 05:00:00,3.54,-0.55,3.5824712141,0.0,0.0,0.0,3.54,-0.55,3.5824712141,3.41328,0.013040000000000001,3.4133049087,0.83328,0.24304,0.868,2.58,-0.23,2.5902316498999998
2020-05-17 05:30:00,3.46,-0.47000000000000003,3.4917760524,0.0,0.0,0.0,3.46,-0.47000000000000003,3.4917760524,3.21928,0.00604,3.2192856661,0.8092800000000001,0.23604000000000003,0.843,2.41,-0.23,2.4209502267
2020-05-17 06:00:00,3.50096,-0.41972000000000004,3.5260297503,0.0009600000000000001,0.00028000000000000003,0.001,3.5,-0.42,3.5251099274,3.30792,0.00856,3.3079310755,0.8179200000000001,0.23856000000000002,0.852,2.49,-0.23,2.500599928
2020-05-17 06:30:00,3.5557600000000003,-0.48832000000000003,3.5891343803,0.00576,0.00168,0.006,3.55,-0.49,3.5836573497,3.3088800000000003,0.00884,3.3088918084,0.81888,0.23884000000000002,0.853,2.49,-0.23,2.500599928
2020-05-17 07:00:00,3.58344,-0.54608,3.6248097329,0.01344,0.003920000000000001,0.014,3.5700000000000003,-0.55,3.612118492,3.37792,0.00856,3.3779308459,0.8179200000000001,0.23856000000000002,0.852,2.56,-0.23,2.5703112652
2020-05-17 07:30:00,3.8688000000000002,-0.49160000000000004,3.899908204,0.028800000000000003,0.008400000000000001,0.03,3.84,-0.5,3.872415267,3.48128,0.28204,3.4926862155,0.7612800000000001,0.22204000000000002,0.793,2.7199999999999998,0.06,2.7206616842
2020-05-17 08:00:00,4.15936,-0.45852000000000004,4.1845568702,0.039360000000000006,0.01148,0.041,4.12,-0.47000000000000003,4.1467215966,3.55128,0.44204000000000004,3.5786853732,0.7612800000000001,0.22204000000000002,0.793,2.79,0.22,2.7986603938
2020-05-17 08:30:00,4.32008,-0.34956000000000004,4.3341992801,0.07008,0.020440000000000003,0.073,4.25,-0.37,4.2660754799,3.71488,0.45184,3.7422577143,0.79488,0.23184000000000002,0.8280000000000001,2.92,0.22,2.9282759433
2020-05-17 09:00:00,4.59352,-0.23564000000000002,4.5995600007,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.51,-0.26,4.5174882402000005,4.04472,0.48096000000000005,4.0732152411,0.8947200000000001,0.26096,0.932,3.15,0.22,3.157673194
2020-05-17 09:30:00,4.54328,-0.24696,4.5499870769,0.11328,0.03304,0.11800000000000001,4.43,-0.28,4.4388399385,4.4104,0.5472,4.4442160164,0.9504,0.2772,0.99,3.46,0.27,3.4705186932
2020-05-17 10:00:00,4.50568,-0.22876000000000002,4.5114835032,0.17568,0.05124,0.183,4.33,-0.28,4.3390436734,4.22896,0.5342800000000001,4.2625764275,0.7689600000000001,0.22428,0.801,3.46,0.31,3.4738595251
2020-05-17 10:30:00,4.4552,0.11860000000000001,4.4567783207,0.23520000000000002,0.06860000000000001,0.245,4.22,0.05,4.2202961981,4.17576,0.48668000000000006,4.2040253329,0.6057600000000001,0.17668,0.631,3.5700000000000003,0.31,3.5834341071
2020-05-17 11:00:00,4.63096,0.12028000000000001,4.6325217539,0.24096,0.07028000000000001,0.251,4.39,0.05,4.3902847288,4.22936,0.58648,4.2698295985,0.63936,0.18648,0.666,3.59,0.4,3.6122153867
2020-05-17 11:30:00,4.33576,0.30168,4.3462426992,0.24576000000000003,0.07168000000000001,0.256,4.09,0.23,4.096461888,4.4436,0.7248,4.5023234002,0.8736,0.2548,0.91,3.5700000000000003,0.47000000000000003,3.6008054654
2020-05-17 12:00:00,4.72136,-0.16252000000000003,4.7241563268,0.23136,0.06748000000000001,0.241,4.49,-0.23,4.4958870093,4.74144,0.73292,4.7977520778,0.90144,0.26292000000000004,0.9390000000000001,3.84,0.47000000000000003,3.8686560974
2020-05-17 12:30:00,5.70704,-0.18128000000000002,5.7099183882,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.54,-0.23,5.5447723127,4.7596,0.5878,4.795758647,0.6096,0.1778,0.635,4.15,0.41000000000000003,4.1702038319
2020-05-17 13:00:00,5.59488,0.05684,5.5951687195,0.19488000000000003,0.05684,0.203,5.4,0.0,5.4,4.6624,0.6532,4.7079341542,0.6624,0.1932,0.6900000000000001,4.0,0.46,4.0263631232
2020-05-17 13:30:00,4.86272,-0.16504000000000002,4.8655199106,0.22272000000000003,0.06496,0.232,4.64,-0.23,4.6456969337,4.44968,0.48824000000000006,4.4763858636,0.6796800000000001,0.19824000000000003,0.708,3.77,0.29,3.781137395
2020-05-17 14:00:00,4.5906400000000005,-0.17148000000000002,4.5938416385,0.20064,0.05852,0.209,4.39,-0.23,4.3960209281000004,4.41976,0.60368,4.4607967898,0.8697600000000001,0.25368,0.906,3.55,0.35000000000000003,3.5672117963
2020-05-17 14:30:00,4.20984,-0.16588000000000003,4.2131068109,0.21984,0.06412000000000001,0.229,3.99,-0.23,3.996623575,4.32144,0.61292,4.3646895193,0.90144,0.26292000000000004,0.9390000000000001,3.42,0.35000000000000003,3.4378627081
2020-05-17 15:00:00,4.71552,-0.18464000000000003,4.7191334798,0.15552000000000002,0.045360000000000004,0.162,4.5600000000000005,-0.23,4.5657967541,4.0217600000000004,0.47468000000000005,4.0496758636,0.70176,0.20468000000000003,0.731,3.32,0.27,3.3309608223
2020-05-17 15:30:00,4.74168,-0.18576,4.7453172707,0.15168,0.04424,0.158,4.59,-0.23,4.5957589145,4.10416,0.47788,4.1318880188,0.6441600000000001,0.18788000000000002,0.671,3.46,0.29,3.4721319099
2020-05-17 16:00:00,4.29048,-0.17736000000000002,4.2941442919,0.18048,0.052640000000000006,0.188,4.11,-0.23,4.1164304926,4.08368,0.49524,4.1136000049,0.7036800000000001,0.20524,0.733,3.38,0.29,3.3924180167
2020-05-17 16:30:00,4.90744,-0.20408,4.9116815858,0.15744000000000002,0.04592,0.164,4.75,-0.25,4.7565743976,4.63672,0.54196,4.6682858739,0.96672,0.28196000000000004,1.007,3.67,0.26,3.6791982822
2020-05-17 17:00:00,5.93848,-0.21836000000000003,5.942493231,0.10848000000000001,0.03164,0.113,5.83,-0.25,5.835357744,4.9692,0.5106,4.9953639507,0.8592000000000001,0.2506,0.895,4.11,0.26,4.118215633
2020-05-17 17:30:00,6.63408,-0.22256,6.6378121697,0.09408000000000001,0.027440000000000003,0.098,6.54,-0.25,6.5447765432,5.07768,0.41724000000000006,5.0947937544,0.60768,0.17724,0.633,4.47,0.24,4.4764383163
2020-05-17 18:00:00,6.78432,-0.23124000000000003,6.7882597033,0.06432,0.018760000000000002,0.067,6.72,-0.25,6.7246486897,5.3548,0.4514,5.3737924225,0.7248,0.2114,0.755,4.63,0.24,4.6362161296
2020-05-17 18:30:00,7.62216,-0.5531200000000001,7.6422028761,0.09216,0.02688,0.096,7.53,-0.58,7.5523042841,4.902,0.266,4.9092117494,0.192,0.056,0.2,4.71,0.21,4.7146792044
2020-05-17 19:00:00,7.28088,-0.72516,7.3169030744,0.05088,0.01484,0.053,7.23,-0.74,7.2677713228,5.12752,0.31136,5.1369647069,0.34752000000000005,0.10136,0.362,4.78,0.21,4.784610747
2020-05-17 19:30:00,7.07264,-0.6804800000000001,7.1053001063,0.03264,0.00952,0.034,7.04,-0.6900000000000001,7.0737331021,5.07552,0.41536,5.0924873294,0.39552000000000004,0.11536,0.41200000000000003,4.68,0.30000000000000004,4.6896055271
2020-05-17 20:00:00,7.2244,-0.7358,7.2617736814,0.014400000000000001,0.004200000000000001,0.015,7.21,-0.74,7.2478755508,5.05032,0.53676,5.0787639638,0.16032000000000002,0.04676,0.167,4.89,0.49,4.9144887832
2020-05-17 20:30:00,7.41384,-0.6288800000000001,7.4404646091,0.0038400000000000005,0.0011200000000000001,0.004,7.41,-0.63,7.4367331537,5.46752,0.64136,5.5050084105,0.10752,0.031360000000000006,0.112,5.36,0.61,5.394599151
2020-05-17 21:00:00,7.23096,-0.70972,7.2657060909,0.0009600000000000001,0.00028000000000000003,0.001,7.23,-0.71,7.264778042,5.46528,0.59404,5.4974693269,0.18528000000000003,0.054040000000000005,0.193,5.28,0.54,5.3075418039
2020-05-17 21:30:00,7.07,-0.75,7.1096694719,0.0,0.0,0.0,7.07,-0.75,7.1096694719,5.75872,0.6079600000000001,5.7907228737,0.19872,0.057960000000000005,0.20700000000000002,5.5600000000000005,0.55,5.5871370127999995
2020-05-17 22:00:00,6.13,-0.6900000000000001,6.1687113727,0.0,0.0,0.0,6.13,-0.6900000000000001,6.1687113727,6.1764,0.7852,6.2261108246,0.5664,0.1652,0.59,5.61,0.62,5.64415627
2020-05-17 22:30:00,5.17,-0.36,5.1825186927,0.0,0.0,0.0,5.17,-0.36,5.1825186927,6.19152,0.89836,6.2563544177,0.85152,0.24836000000000003,0.887,5.34,0.65,5.3794144663
2020-05-17 23:00:00,5.05,-0.28,5.0577564196,0.0,0.0,0.0,5.05,-0.28,5.0577564196,5.58784,0.8031200000000001,5.645259746,0.6278400000000001,0.18312,0.654,4.96,0.62,4.9985998039
2020-05-17 23:30:00,4.57,-0.28,4.5785696456,0.0,0.0,0.0,4.57,-0.28,4.5785696456,5.34112,0.87616,5.4125058152,0.7411200000000001,0.21616000000000002,0.772,4.6,0.66,4.6471066267
2020-05-18 00:00:00,4.11,-0.34,4.1240392821,0.0,0.0,0.0,4.11,-0.34,4.1240392821,4.95608,0.8834400000000001,5.0342025386,0.7660800000000001,0.22344000000000003,0.798,4.19,0.66,4.24166241
2020-05-18 00:30:00,3.71,-0.54,3.7490932237,0.0,0.0,0.0,3.71,-0.54,3.7490932237,4.90032,0.92176,4.9862588782,1.00032,0.29176,1.042,3.9,0.63,3.9505569228
2020-05-18 01:00:00,3.58,-0.54,3.6204972034000003,0.0,0.0,0.0,3.58,-0.54,3.6204972034000003,5.00464,0.94552,5.0931748056,0.94464,0.27552000000000004,0.984,4.06,0.67,4.1149119067
2020-05-18 01:30:00,3.67,-0.59,3.717122543,0.0,0.0,0.0,3.67,-0.59,3.717122543,4.6844,0.8142,4.7546319521000004,0.7344,0.2142,0.765,3.95,0.6000000000000001,3.9953097502
2020-05-18 02:00:00,3.8200000000000003,-0.55,3.8593911437,0.0,0.0,0.0,3.8200000000000003,-0.55,3.8593911437,4.70552,0.8203600000000001,4.7764954726,0.7555200000000001,0.22036000000000003,0.787,3.95,0.6000000000000001,3.9953097502
2020-05-18 02:30:00,3.79,-0.45,3.8166215427,0.0,0.0,0.0,3.79,-0.45,3.8166215427,4.82624,0.8693200000000001,4.9039076052,0.78624,0.22932000000000002,0.8190000000000001,4.04,0.64,4.0903789555
2020-05-18 03:00:00,3.76,-0.45,3.7868324494000003,0.0,0.0,0.0,3.76,-0.45,3.7868324494000003,4.35152,0.7933600000000001,4.4232506599,0.7315200000000001,0.21336000000000002,0.762,3.62,0.58,3.6661696633
2020-05-18 03:30:00,3.5,-0.51,3.5369619732,0.0,0.0,0.0,3.5,-0.51,3.5369619732,4.40712,0.7691600000000001,4.4737360003,0.9571200000000001,0.27916,0.997,3.45,0.49,3.4846233656
2020-05-18 04:00:00,3.24,-0.56,3.2880389292,0.0,0.0,0.0,3.24,-0.56,3.2880389292,4.51544,0.77492,4.5814516695,1.04544,0.30492,1.089,3.47,0.47000000000000003,3.5016853085
2020-05-18 04:30:00,3.61,-0.48,3.6417715469000003,0.0,0.0,0.0,3.61,-0.48,3.6417715469000003,4.25024,0.7063200000000001,4.3085296796,0.8102400000000001,0.23632000000000003,0.844,3.44,0.47000000000000003,3.4719591011
2020-05-18 05:00:00,3.61,-0.51,3.6458469524,0.0,0.0,0.0,3.61,-0.51,3.6458469524,4.40184,0.7351200000000001,4.462801452,0.7718400000000001,0.22512000000000001,0.804,3.63,0.51,3.6656513746
2020-05-18 05:30:00,3.65,-0.53,3.6882787313,0.0,0.0,0.0,3.65,-0.53,3.6882787313,4.7916,0.9038,4.8760932108,0.8016000000000001,0.2338,0.835,3.99,0.67,4.0458620837
2020-05-18 06:00:00,3.92192,-0.40944,3.9432344085,0.0019200000000000003,0.0005600000000000001,0.002,3.92,-0.41000000000000003,3.941383006,5.11672,0.9169600000000001,5.1982342387,0.84672,0.24696,0.882,4.27,0.67,4.3222447871
2020-05-18 06:30:00,4.07152,-0.30664,4.0830507222,0.01152,0.00336,0.012,4.06,-0.31,4.0718177759,5.45368,1.07024,5.5577008916,1.06368,0.31024,1.108,4.39,0.76,4.4553002144
2020-05-18 07:00:00,4.75976,-0.34132,4.7719822506,0.02976,0.00868,0.031,4.73,-0.35000000000000003,4.7429315829,5.37216,1.05188,5.4741715903,0.9321600000000001,0.27188,0.971,4.44,0.78,4.5079929015
2020-05-18 07:30:00,5.68184,0.19512000000000002,5.6851893196,0.051840000000000004,0.015120000000000001,0.054,5.63,0.18,5.6328767073,5.24008,1.08544,5.351319314,0.67008,0.19544,0.6980000000000001,4.57,0.89,4.655856527
2020-05-18 08:00:00,6.02776,0.53268,6.0512509946,0.07776000000000001,0.022680000000000002,0.081,5.95,0.51,5.9718171439,5.5232,1.2826,5.6701676342,0.7632,0.22260000000000002,0.795,4.76,1.06,4.8765971743000005
2020-05-18 08:30:00,6.45752,0.9713600000000001,6.5301688186,0.10752,0.031360000000000006,0.112,6.35,0.9400000000000001,6.4191977692,5.34128,1.24204,5.4837884168,0.7612800000000001,0.22204000000000002,0.793,4.58,1.02,4.6922063041
2020-05-18 09:00:00,6.08032,0.9867600000000001,6.1598690408,0.16032000000000002,0.04676,0.167,5.92,0.9400000000000001,5.9941638283,5.7926400000000005,1.37952,5.9546413494,0.9926400000000001,0.28952,1.034,4.8,1.09,4.9222047905
2020-05-18 09:30:00,6.60592,1.06256,6.6908305015,0.14592000000000002,0.04256,0.152,6.46,1.02,6.540030581,6.45408,1.5174400000000001,6.6300658217,0.81408,0.23744,0.848,5.64,1.28,5.783424591
2020-05-18 10:00:00,6.3668,1.1674,6.4729409854,0.1968,0.0574,0.20500000000000002,6.17,1.11,6.2690509649,5.85304,1.43172,6.0256036544,0.62304,0.18172000000000002,0.649,5.23,1.25,5.3773041573
2020-05-18 10:30:00,6.32928,1.14104,6.4313107218,0.20928000000000002,0.061040000000000004,0.218,6.12,1.08,6.2145635406,5.8168,1.4474,5.9941745887,0.6768000000000001,0.19740000000000002,0.705,5.14,1.25,5.2898109607
2020-05-18 11:00:00,5.92712,1.32916,6.0743244727,0.23712000000000003,0.06916,0.247,5.69,1.26,5.8278383643,5.84944,1.45692,6.0281476591,0.7094400000000001,0.20692000000000002,0.739,5.14,1.25,5.2898109607
2020-05-18 11:30:00,5.71576,1.37168,5.8780454575,0.24576000000000003,0.07168000000000001,0.256,5.47,1.3,5.6223571569,6.07888,1.64384,6.2972209744,0.93888,0.27384000000000003,0.978,5.14,1.37,5.3194454598
2020-05-18 12:00:00,5.73016,1.2858800000000001,5.8726672816,0.26016,0.07588,0.271,5.47,1.21,5.6022316982,5.99432,1.67876,6.2249584256,0.78432,0.22876000000000002,0.8170000000000001,5.21,1.45,5.4080125739
2020-05-18 12:30:00,6.10592,1.31756,6.2464568677,0.26592000000000005,0.07756,0.277,5.84,1.24,5.9701926267,5.77112,1.56616,5.9798564531,0.50112,0.14616,0.522,5.27,1.42,5.4579574934
2020-05-18 13:00:00,5.8872800000000005,1.19504,6.0073443717,0.25728,0.07504000000000001,0.268,5.63,1.12,5.7403222906,6.04336,1.61348,6.2550393924,0.6633600000000001,0.19348,0.6910000000000001,5.38,1.42,5.5642429853
2020-05-18 13:30:00,5.3388,1.1584,5.463028098,0.26880000000000004,0.0784,0.28,5.07,1.08,5.1837534664,5.43584,1.3971200000000001,5.6125128775,0.6758400000000001,0.19712000000000002,0.704,4.76,1.2,4.9089306371
2020-05-18 14:00:00,5.21728,1.28504,5.3732055982,0.25728,0.07504000000000001,0.268,4.96,1.21,5.1054578639,5.65728,1.60004,5.8791959484,0.85728,0.25004000000000004,0.893,4.8,1.35,4.9862310416
2020-05-18 14:30:00,5.54368,1.22524,5.6774643108,0.22368000000000002,0.06524,0.233,5.32,1.16,5.4449977043,5.9044,1.6792,6.1385382625,0.6144000000000001,0.1792,0.64,5.29,1.5,5.4985543555
2020-05-18 15:00:00,5.4144,1.2542,5.5577643887,0.2544,0.0742,0.265,5.16,1.18,5.293203189,5.72632,1.55476,5.933634586,0.49632000000000004,0.14476,0.517,5.23,1.4100000000000001,5.4167333329
2020-05-18 15:30:00,5.34504,1.24272,5.4876047234,0.21504,0.06272000000000001,0.224,5.13,1.18,5.2639623859,6.03512,1.5931600000000001,6.2418612769,0.52512,0.15316000000000002,0.547,5.51,1.44,5.6950592622
2020-05-18 16:00:00,5.70616,1.17888,5.826664569,0.23616,0.06888000000000001,0.246,5.47,1.11,5.581487257,6.08408,1.48744,6.263266496,0.57408,0.16744,0.598,5.51,1.32,5.6659068118
2020-05-18 16:30:00,6.48304,1.04172,6.5662004386,0.14304,0.04172,0.149,6.34,1.0,6.4183798579,5.97928,1.45604,6.154010221,0.56928,0.16604000000000002,0.593,5.41,1.29,5.5616724103
2020-05-18 17:00:00,6.7717600000000004,0.7196800000000001,6.8098952121,0.10176,0.02968,0.106,6.67,0.6900000000000001,6.7055946791,6.29432,1.41876,6.4522355971,0.54432,0.15876,0.5670000000000001,5.75,1.26,5.8864335552
2020-05-18 17:30:00,7.37216,0.56688,7.3939229101,0.09216,0.02688,0.096,7.28,0.54,7.3,6.65736,1.2654800000000002,6.7765685859,0.5673600000000001,0.16548000000000002,0.591,6.09,1.1,6.1885458712
2020-05-18 18:00:00,7.79816,0.47988000000000003,7.812911378,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.73,0.46,7.7436748382000005,6.89872,1.13296,6.9911326693,0.55872,0.16296000000000002,0.582,6.34,0.97,6.4137742399
2020-05-18 18:30:00,7.6852800000000006,0.40904,7.6961576387,0.06528,0.01904,0.068,7.62,0.39,7.6299737876,6.84528,1.19904,6.9495003561,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.3,1.04,6.3852642858
2020-05-18 19:00:00,7.54648,0.32064000000000004,7.5532887142,0.036480000000000005,0.01064,0.038,7.51,0.31,7.5163954127,6.40448,1.04464,6.4891167966,0.5644800000000001,0.16464,0.588,5.84,0.88,5.9059292241
2020-05-18 19:30:00,7.46728,0.27504,7.4723435146,0.01728,0.00504,0.018000000000000002,7.45,0.27,7.4548910119,6.72552,1.18036,6.8283137743,0.5155200000000001,0.15036000000000002,0.537,6.21,1.03,6.294839156
2020-05-18 20:00:00,7.18768,0.18224,7.1899899305,0.007680000000000001,0.0022400000000000002,0.008,7.18,0.18,7.182255913,6.49176,1.19968,6.6016800892,0.58176,0.16968000000000003,0.606,5.91,1.03,5.9990832633
2020-05-18 20:30:00,7.10288,0.23084000000000002,7.1066301015,0.00288,0.00084,0.003,7.1,0.23,7.1037243753,5.96752,1.01136,6.0526146416,0.58752,0.17136,0.612,5.38,0.84,5.445181356
2020-05-18 21:00:00,7.03,0.21,7.0331358582,0.0,0.0,0.0,7.03,0.21,7.0331358582,6.14552,1.02536,6.230471828,0.6355200000000001,0.18536000000000002,0.662,5.51,0.84,5.5736612742
2020-05-18 21:30:00,6.73,-0.23,6.7339290166,0.0,0.0,0.0,6.73,-0.23,6.7339290166,6.18128,0.9570400000000001,6.2549298957,0.6412800000000001,0.18704,0.668,5.54,0.77,5.5932548664
2020-05-18 22:00:00,6.43,-0.2,6.433109668,0.0,0.0,0.0,6.43,-0.2,6.433109668,6.32472,1.04096,6.4098112921,0.6547200000000001,0.19096000000000002,0.682,5.67,0.85,5.7333585271
2020-05-18 22:30:00,6.12,-0.08,6.1205228535,0.0,0.0,0.0,6.12,-0.08,6.1205228535,6.0296,0.9478000000000001,6.1036383412,0.6096,0.1778,0.635,5.42,0.77,5.474422344
2020-05-18 23:00:00,5.44,0.02,5.4400367646,0.0,0.0,0.0,5.44,0.02,5.4400367646,5.8152800000000004,1.01404,5.903029612,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.15,0.8200000000000001,5.2148729611
2020-05-18 23:30:00,5.04,-0.1,5.0409919659,0.0,0.0,0.0,5.04,-0.1,5.0409919659,5.32352,0.9093600000000001,5.4006296670000005,0.68352,0.19936,0.712,4.64,0.71,4.6940068172
2020-05-19 00:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.92,0.88,4.9980796311999995,0.72,0.21,0.75,4.2,0.67,4.2531047483
2020-05-20 00:30:00,4.74,0.52,4.7684378994,0.0,0.0,0.0,4.74,0.52,4.7684378994,5.06488,1.09684,5.1822839945,0.67488,0.19684000000000001,0.7030000000000001,4.39,0.9,4.4813056133
2020-05-20 01:00:00,4.64,0.47000000000000003,4.6637431319000004,0.0,0.0,0.0,4.64,0.47000000000000003,4.6637431319000004,4.93872,1.09796,5.0592955438,0.6787200000000001,0.19796000000000002,0.707,4.26,0.9,4.3540326136
2020-05-20 01:30:00,4.55,0.38,4.5658405579,0.0,0.0,0.0,4.55,0.38,4.5658405579,4.78008,1.0054400000000001,4.8846775124,0.67008,0.19544,0.6980000000000001,4.11,0.81,4.1890571732
2020-05-20 02:00:00,4.42,0.31,4.4308577048,0.0,0.0,0.0,4.42,0.31,4.4308577048,4.73368,0.9702400000000001,4.832089817,0.8236800000000001,0.24024,0.858,3.91,0.73,3.9775620674
2020-05-20 02:30:00,4.19,0.31,4.2014521299,0.0,0.0,0.0,4.19,0.31,4.2014521299,4.89768,1.05224,5.0094389307,0.9676800000000001,0.28224000000000005,1.008,3.93,0.77,4.0047222126
2020-05-20 03:00:00,4.42,0.4,4.4380626404,0.0,0.0,0.0,4.42,0.4,4.4380626404,4.67896,0.9992800000000001,4.7844777353,0.6489600000000001,0.18928,0.676,4.03,0.81,4.1105960638
2020-05-20 03:30:00,4.38,0.29,4.3895899581,0.0,0.0,0.0,4.38,0.29,4.3895899581,4.70288,1.03584,4.8156043027,0.6028800000000001,0.17584000000000002,0.628,4.1,0.86,4.1892242719
2020-05-20 04:00:00,4.33,0.29,4.3397004505,0.0,0.0,0.0,4.33,0.29,4.3397004505,4.64976,0.9736800000000001,4.7506126763,0.6297600000000001,0.18368,0.656,4.02,0.79,4.0968890637
2020-05-20 04:30:00,4.24,0.33,4.2528225921,0.0,0.0,0.0,4.24,0.33,4.2528225921,4.428,0.929,4.5244032756,0.648,0.189,0.675,3.7800000000000002,0.74,3.8517528477000003
2020-05-20 05:00:00,4.26,0.33,4.2727625724,0.0,0.0,0.0,4.26,0.33,4.2727625724,4.17352,0.8093600000000001,4.251274256,0.68352,0.19936,0.712,3.49,0.61,3.5429084098
2020-05-20 05:30:00,4.32,0.30000000000000004,4.3304041382000005,0.0,0.0,0.0,4.32,0.30000000000000004,4.3304041382000005,4.32856,0.82208,4.4059331815,0.65856,0.19208000000000003,0.686,3.67,0.63,3.7236809745
2020-05-20 06:00:00,4.6348,0.3914,4.6512971309,0.0048000000000000004,0.0014,0.005,4.63,0.39,4.6463964532,4.63704,0.9287200000000001,4.7291289684,0.88704,0.25872,0.924,3.75,0.67,3.8093831522
2020-05-20 06:30:00,5.12248,0.7336400000000001,5.1747491727,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.11,0.73,5.1618795027,5.18176,1.13968,5.3056109168,0.82176,0.23968000000000003,0.856,4.36,0.9,4.4519209337
2020-05-20 07:00:00,5.87592,0.9675600000000001,5.9550489671,0.025920000000000002,0.007560000000000001,0.027,5.85,0.96,5.9282459463,5.25152,1.07836,5.3610934146,0.6115200000000001,0.17836000000000002,0.637,4.64,0.9,4.7264786046000005
2020-05-20 07:30:00,6.23992,1.05456,6.3284040958,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.19,1.04,6.2767587177,5.69824,1.25532,5.8348750972,0.73824,0.21532,0.769,4.96,1.04,5.0678595087
2020-05-20 08:00:00,6.5468,1.1524,6.6474518426,0.07680000000000001,0.0224,0.08,6.47,1.13,6.5679372713,5.83344,1.38392,5.9953529336999996,0.7334400000000001,0.21392000000000003,0.764,5.1,1.17,5.2324850693
2020-05-20 08:30:00,6.8456,1.4308,6.9935275791,0.1056,0.0308,0.11,6.74,1.4,6.8838651933,5.91368,1.47524,6.0949113365,0.7036800000000001,0.20524,0.733,5.21,1.27,5.362555361
2020-05-20 09:00:00,6.884,1.462,7.0375350798,0.14400000000000002,0.042,0.15,6.74,1.42,6.8879605109,6.10112,1.5561600000000002,6.296451318,0.7411200000000001,0.21616000000000002,0.772,5.36,1.34,5.5249615383
2020-05-20 09:30:00,6.97624,1.77432,7.198342587,0.18624000000000002,0.05432000000000001,0.194,6.79,1.72,7.0044628631,6.27744,1.6309200000000001,6.485842505,0.51744,0.15092,0.539,5.76,1.48,5.9471001337
