Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-20 10:00:00,6.93448,1.90964,7.1926168951000005,0.20448000000000002,0.059640000000000006,0.213,6.73,1.85,6.9796418246,6.26624,1.66932,6.4847816463,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.72,1.51,5.9159530086
2020-05-20 10:30:00,6.54368,1.91524,6.8182030037,0.22368000000000002,0.06524,0.233,6.32,1.85,6.58520311,5.95392,1.53156,6.1477507594,0.5539200000000001,0.16156,0.577,5.4,1.37,5.5710770951
2020-05-20 11:00:00,6.29192,1.86056,6.5612453696,0.24192000000000002,0.07056000000000001,0.252,6.05,1.79,6.3092471817,6.08256,1.56908,6.2816835482,0.6825600000000001,0.19908,0.711,5.4,1.37,5.5710770951
2020-05-20 11:30:00,6.764,1.7970000000000002,6.9986359385,0.264,0.077,0.275,6.5,1.72,6.7237192089,5.86976,1.5636800000000002,6.0744693266,0.38976000000000005,0.11368,0.406,5.48,1.45,5.6685888897000005
2020-05-20 12:00:00,6.13168,2.09924,6.4810730747,0.27168000000000003,0.07924,0.28300000000000003,5.86,2.02,6.1983868869,6.23184,1.62012,6.4389920484,0.6518400000000001,0.19012,0.679,5.58,1.43,5.7603211716
2020-05-20 12:30:00,6.1084,2.0312,6.4372605975,0.27840000000000004,0.08120000000000001,0.29,5.83,1.9500000000000002,6.1474710247,6.2692,1.6456,6.4815791286,0.7392000000000001,0.2156,0.77,5.53,1.43,5.7118998591
2020-05-20 13:00:00,5.91184,2.19512,6.3062194697,0.29184000000000004,0.08512,0.304,5.62,2.11,6.0030408961,6.25296,1.7212800000000001,6.4855465151,0.7929600000000001,0.23128,0.8260000000000001,5.46,1.49,5.6596554665
2020-05-20 13:30:00,5.21512,1.8631600000000001,5.5379456299,0.28512000000000004,0.08316000000000001,0.297,4.93,1.78,5.2414978775,6.44384,1.8161200000000002,6.6948760855,1.08384,0.31612,1.129,5.36,1.5,5.5659320873
2020-05-20 14:00:00,5.40224,2.03232,5.7718733181,0.28224000000000005,0.08232,0.294,5.12,1.9500000000000002,5.4787681097,6.18672,1.8069600000000001,6.4452004468,0.84672,0.24696,0.882,5.34,1.56,5.5632005177
2020-05-20 14:30:00,5.7264800000000005,2.09064,6.0961749319,0.27648,0.08064,0.28800000000000003,5.45,2.01,5.8088380938,6.02768,1.73724,6.2730318826,0.60768,0.17724,0.633,5.42,1.56,5.6400354609
2020-05-20 15:00:00,5.65304,2.02672,6.0053688646,0.26304,0.07672000000000001,0.274,5.39,1.9500000000000002,5.73189323,5.78896,1.65928,6.0220650943,0.6489600000000001,0.18928,0.676,5.14,1.47,5.3460733253
2020-05-20 15:30:00,5.3196,1.9928,5.6806158117,0.24960000000000002,0.0728,0.26,5.07,1.92,5.4213743645,6.39688,1.8278400000000001,6.6528995784,0.9868800000000001,0.28784000000000004,1.028,5.41,1.54,5.6249177772
2020-05-20 16:00:00,5.64136,1.9674800000000001,5.9746062799,0.23136,0.06748000000000001,0.241,5.41,1.9,5.7339427971,6.34264,1.75452,6.5808375303,0.8726400000000001,0.25452,0.909,5.47,1.5,5.6719397035
2020-05-20 16:30:00,6.1164,1.8002,6.3758190846,0.2064,0.060200000000000004,0.215,5.91,1.74,6.1608197507,6.16848,1.53164,6.355790006,0.58848,0.17164000000000001,0.613,5.58,1.3599999999999999,5.7433439737
2020-05-20 17:00:00,6.1476,1.6118000000000001,6.3553823646,0.1776,0.051800000000000006,0.185,5.97,1.56,6.1704537921,6.71544,1.54492,6.8908571455,0.80544,0.23492000000000002,0.839,5.91,1.31,6.0534453
2020-05-20 17:30:00,6.43496,1.33228,6.5714290835,0.14496,0.042280000000000005,0.151,6.29,1.29,6.4209189373,6.97976,1.46368,7.1315782825,1.10976,0.32368,1.156,5.87,1.1400000000000001,5.9796739042
2020-05-20 18:00:00,6.59616,1.23388,6.7105727475,0.11616000000000001,0.03388,0.121,6.48,1.2,6.5901745045,7.0868,1.4774,7.2391605176,1.1568,0.33740000000000003,1.205,5.93,1.1400000000000001,6.0385842712
2020-05-20 18:30:00,7.03064,1.22352,7.1363085696,0.08064,0.023520000000000003,0.084,6.95,1.2,7.0528363089,6.60488,1.38684,6.7489084303,0.91488,0.26684,0.9530000000000001,5.69,1.12,5.7991809767
2020-05-20 19:00:00,7.09704,1.05372,7.1748381585,0.047040000000000005,0.013720000000000001,0.049,7.05,1.04,7.1262963733,6.8328,1.3804,6.9708435644,0.8928,0.2604,0.93,5.94,1.12,6.0446670711
2020-05-20 19:30:00,6.7392,0.9556,6.8066135486,0.019200000000000002,0.0056,0.02,6.72,0.9500000000000001,6.7868181057,7.35776,1.61768,7.5334932667,1.1577600000000001,0.33768000000000004,1.206,6.2,1.28,6.3307503505
2020-05-20 20:00:00,6.62864,0.68252,6.6636853017,0.00864,0.00252,0.009000000000000001,6.62,0.68,6.6548328304,6.99696,1.46828,7.1493562927,1.05696,0.30828,1.101,5.94,1.16,6.0522062093
2020-05-20 20:30:00,6.9848,0.5714,7.008133061,0.0048000000000000004,0.0014,0.005,6.98,0.5700000000000001,7.0032349668,6.68576,1.32168,6.8151467189,0.7257600000000001,0.21168,0.756,5.96,1.11,6.0624829897
2020-05-20 21:00:00,6.53096,0.5202800000000001,6.5516509217,0.0009600000000000001,0.00028000000000000003,0.001,6.53,0.52,6.5506717213,6.70784,1.27312,6.8275875681,0.8678400000000001,0.25312,0.904,5.84,1.02,5.9284061939
2020-05-20 21:30:00,6.35,0.55,6.373774392,0.0,0.0,0.0,6.35,0.55,6.373774392,6.92464,1.33052,7.0513064463,1.06464,0.31052,1.109,5.86,1.02,5.9481089432
2020-05-20 22:00:00,6.17,0.65,6.2041437765,0.0,0.0,0.0,6.17,0.65,6.2041437765,6.90208,1.32144,7.0274399322,1.10208,0.32144,1.148,5.8,1.0,5.8855755878
2020-05-20 22:30:00,6.02,0.44,6.0360583165,0.0,0.0,0.0,6.02,0.44,6.0360583165,6.36608,1.16844,6.4724204591,0.8860800000000001,0.25844,0.923,5.48,0.91,5.5550427541000005
2020-05-20 23:00:00,5.57,0.36,5.5816216282,0.0,0.0,0.0,5.57,0.36,5.5816216282,6.07296,1.12128,6.1756062051,0.7929600000000001,0.23128,0.8260000000000001,5.28,0.89,5.3544841021
2020-05-20 23:30:00,5.26,0.36,5.2723049988,0.0,0.0,0.0,5.26,0.36,5.2723049988,5.56384,1.05112,5.6622582774,0.72384,0.21112000000000003,0.754,4.84,0.84,4.9123517789
2020-05-21 00:00:00,4.49,0.28,4.4987220408,0.0,0.0,0.0,4.49,0.28,4.4987220408,5.45376,1.10568,5.5647126071,1.01376,0.29568,1.056,4.44,0.81,4.5132804034
2020-05-21 00:30:00,4.29,0.28,4.2991278185,0.0,0.0,0.0,4.29,0.28,4.2991278185,4.87952,1.02236,4.985472435,0.8995200000000001,0.26236000000000004,0.937,3.98,0.76,4.0519131284
2020-05-21 01:00:00,4.25,0.28,4.2592135424,0.0,0.0,0.0,4.25,0.28,4.2592135424,4.72248,0.95864,4.8187973603,0.85248,0.24864000000000003,0.888,3.87,0.71,3.9345901947
2020-05-21 01:30:00,4.31,0.28,4.3190855514,0.0,0.0,0.0,4.31,0.28,4.3190855514,4.8548,1.0514000000000001,4.9673458708,0.7248,0.2114,0.755,4.13,0.84,4.2145581026
2020-05-21 02:00:00,4.33,0.31,4.3410828142,0.0,0.0,0.0,4.33,0.31,4.3410828142,4.81824,1.05532,4.9324575011,0.73824,0.21532,0.769,4.08,0.84,4.1655731899
2020-05-21 02:30:00,4.29,0.37,4.3059261489,0.0,0.0,0.0,4.29,0.37,4.3059261489,4.4564,0.9452,4.5555355338,0.8064,0.23520000000000002,0.84,3.65,0.71,3.7184136403
2020-05-21 03:00:00,3.73,0.29,3.7412564734,0.0,0.0,0.0,3.73,0.29,3.7412564734,4.859360000000001,1.11648,4.9859710388,1.11936,0.32648000000000005,1.166,3.74,0.79,3.8225253433
2020-05-21 03:30:00,3.71,0.26,3.7190993533,0.0,0.0,0.0,3.71,0.26,3.7190993533,4.84024,1.09632,4.9628460383,1.05024,0.30632000000000004,1.094,3.79,0.79,3.871459673
2020-05-21 04:00:00,3.75,0.30000000000000004,3.7619808612,0.0,0.0,0.0,3.75,0.30000000000000004,3.7619808612,4.94896,1.08428,5.0663466324,1.00896,0.29428000000000004,1.051,3.94,0.79,4.0184200875
2020-05-21 04:30:00,4.02,0.32,4.0327162062,0.0,0.0,0.0,4.02,0.32,4.0327162062,4.74624,1.03932,4.8587014932,0.78624,0.22932000000000002,0.8190000000000001,3.96,0.81,4.0419920831
2020-05-21 05:00:00,4.07,0.35000000000000003,4.0850214198,0.0,0.0,0.0,4.07,0.35000000000000003,4.0850214198,4.60264,0.96952,4.703643694,0.7526400000000001,0.21952000000000002,0.784,3.85,0.75,3.9223717315
2020-05-21 05:30:00,4.14,0.35000000000000003,4.1547683449,0.0,0.0,0.0,4.14,0.35000000000000003,4.1547683449,4.86968,1.01324,4.9739761358,0.7996800000000001,0.23324000000000003,0.833,4.07,0.78,4.1440680496
2020-05-21 06:00:00,4.26,0.38,4.2769147759,0.0,0.0,0.0,4.26,0.38,4.2769147759,5.2676,1.1318,5.3878178329,1.1376,0.33180000000000004,1.185,4.13,0.8,4.2067683559
2020-05-21 06:30:00,4.88384,0.53112,4.9126348938,0.0038400000000000005,0.0011200000000000001,0.004,4.88,0.53,4.9086963646,5.23336,1.04848,5.3373558248,1.02336,0.29848,1.066,4.21,0.75,4.2762834331
2020-05-21 07:00:00,5.4396,0.7328,5.4887379241,0.009600000000000001,0.0028,0.01,5.43,0.73,5.4788502443,5.65256,1.27908,5.7954706625,0.92256,0.26908000000000004,0.961,4.73,1.01,4.8366310589
2020-05-21 07:30:00,6.04416,0.8828800000000001,6.1083014988,0.044160000000000005,0.01288,0.046,6.0,0.87,6.0627469022,5.80152,1.26336,5.9374837095,0.7315200000000001,0.21336000000000002,0.762,5.07,1.05,5.1775863102
2020-05-21 08:00:00,6.162,0.891,6.2260842429,0.07200000000000001,0.021,0.075,6.09,0.87,6.1518289963,6.04176,1.39968,6.2017713599,0.82176,0.23968000000000003,0.856,5.22,1.16,5.3473357852
2020-05-21 08:30:00,6.44848,1.10164,6.5419037749,0.10848000000000001,0.03164,0.113,6.34,1.07,6.4296578447,6.58592,1.57756,6.7722254688,0.9859200000000001,0.28756000000000004,1.027,5.6,1.29,5.7466598995
2020-05-21 09:00:00,6.04552,1.31536,6.1869608048,0.15552000000000002,0.045360000000000004,0.162,5.89,1.27,6.0253630596,7.2804,1.6722000000000001,7.4699716867,1.3104,0.38220000000000004,1.365,5.97,1.29,6.1077819215
2020-05-21 09:30:00,5.8776,1.4418,6.0518566573,0.1776,0.051800000000000006,0.185,5.7,1.3900000000000001,5.8670350263,7.7244,1.8692000000000002,7.9473432039,1.5744,0.4592,1.6400000000000001,6.15,1.4100000000000001,6.3095641688
2020-05-21 10:00:00,5.79544,1.55992,6.0017060241,0.20544,0.05992000000000001,0.214,5.59,1.5,5.7877543141,7.57496,1.8422800000000001,7.7957690192,1.5849600000000001,0.46228,1.651,5.99,1.38,6.1469097927
2020-05-21 10:30:00,5.83336,1.7134800000000001,6.0798110661,0.18336000000000002,0.05348000000000001,0.191,5.65,1.6600000000000001,5.8888114251,7.37096,1.83528,7.5960057925,1.32096,0.38528,1.376,6.05,1.45,6.221334262
2020-05-21 11:00:00,5.69392,1.77656,5.9646366528,0.19392,0.056560000000000006,0.202,5.5,1.72,5.7626729909000005,7.44392,1.81656,7.6623648569,1.39392,0.40656000000000003,1.452,6.05,1.4100000000000001,6.212133289
2020-05-21 11:30:00,5.01672,2.02196,5.4088632632,0.24672000000000002,0.07196000000000001,0.257,4.77,1.9500000000000002,5.1531931848,7.77128,1.88204,7.9959281763,1.7212800000000001,0.50204,1.7930000000000001,6.05,1.38,6.2053928159
2020-05-21 12:00:00,5.10752,2.08636,5.5172147502,0.22752000000000003,0.06636,0.23700000000000002,4.88,2.02,5.281552802,7.7932,1.9376000000000002,8.0304582684,1.6032000000000002,0.4676,1.67,6.19,1.47,6.3621537234
2020-05-21 12:30:00,5.06728,2.04504,5.4643860771,0.25728,0.07504000000000001,0.268,4.8100000000000005,1.97,5.1977879911,7.86848,1.97164,8.1117409845,1.54848,0.45164000000000004,1.613,6.32,1.52,6.500215381
2020-05-21 13:00:00,5.04264,1.93952,5.4027729917,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.77,1.8599999999999999,5.1198144498,7.53128,1.87704,7.7616659037,1.36128,0.39704000000000006,1.418,6.17,1.48,6.3450216705999996
2020-05-21 13:30:00,4.72936,1.81148,5.0644156425,0.27936,0.08148000000000001,0.291,4.45,1.73,4.7744528482,6.86392,1.76156,7.0863595308,1.5139200000000002,0.44156000000000006,1.577,5.35,1.32,5.5104355545
2020-05-21 14:00:00,4.41744,1.89092,4.8051383539,0.27744,0.08092,0.289,4.14,1.81,4.5183736012,6.9276,2.0068,7.2124120792,1.7376,0.5068,1.81,5.19,1.5,5.4024161261
2020-05-21 14:30:00,4.6192,2.0456,5.0518796502,0.2592,0.0756,0.27,4.36,1.97,4.784401739,6.74232,1.91276,7.0083899578,1.55232,0.45276000000000005,1.617,5.19,1.46,5.3914469301
2020-05-21 15:00:00,4.91768,2.00224,5.3096649235,0.24768,0.07224000000000001,0.258,4.67,1.9300000000000002,5.0530980596,6.75328,1.90304,7.0162918981,1.31328,0.38304000000000005,1.3679999999999999,5.44,1.52,5.6483625946
2020-05-21 15:30:00,5.4508,1.9944000000000002,5.8042098515,0.22080000000000002,0.0644,0.23,5.23,1.9300000000000002,5.574746631,6.28544,1.70992,6.5138761425,0.92544,0.26992000000000005,0.964,5.36,1.44,5.5500630627
2020-05-21 16:00:00,5.71736,1.58048,5.9317891399,0.20736000000000002,0.060480000000000006,0.216,5.51,1.52,5.7158114035,5.88336,1.46848,6.0638567265,0.7833600000000001,0.22848000000000002,0.8160000000000001,5.1,1.24,5.2485807605
2020-05-21 16:30:00,5.82144,1.3729200000000001,5.9811431182,0.18144000000000002,0.05292,0.189,5.64,1.32,5.7924088254,6.37152,1.5683600000000002,6.5617086342,0.85152,0.24836000000000003,0.887,5.52,1.32,5.6756321234
2020-05-21 17:00:00,6.3988,1.0134,6.478550841,0.14880000000000002,0.0434,0.155,6.25,0.97,6.3248241082,6.67296,1.60128,6.8623970156,0.7929600000000001,0.23128,0.8260000000000001,5.88,1.37,6.0374912008
2020-05-21 17:30:00,6.87712,0.9141600000000001,6.9376125576,0.11712000000000002,0.03416,0.122,6.76,0.88,6.8170374797,6.8368,1.4424000000000001,6.9872993352,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.04,1.21,6.1600081169
2020-05-21 18:00:00,7.48584,0.75212,7.5235287598,0.07584,0.02212,0.079,7.41,0.73,7.4458713392,6.86584,1.31212,6.9900942625999996,0.55584,0.16212000000000001,0.579,6.31,1.15,6.4139379479
2020-05-21 18:30:00,7.37992,0.7045600000000001,7.413475838,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.33,0.6900000000000001,7.3624044985,7.222,1.3860000000000001,7.3537935788,0.912,0.266,0.9500000000000001,6.31,1.12,6.408626998
2020-05-21 19:00:00,7.5432,0.5026,7.5599254626,0.0432,0.0126,0.045,7.5,0.49,7.5159896221,6.87424,1.23832,6.9848845373,0.7142400000000001,0.20832,0.744,6.16,1.03,6.2455183932
2020-05-21 19:30:00,7.41072,0.41896000000000005,7.4225533612,0.030720000000000004,0.008960000000000001,0.032,7.38,0.41000000000000003,7.3913801147000004,6.5332,1.2676,6.6550365889,0.6432,0.18760000000000002,0.67,5.89,1.08,5.9881967236
2020-05-21 20:00:00,7.09248,0.49364,7.1096380358,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.08,0.49,7.0969359586,6.5784,1.2711999999999999,6.7000967157,0.7584000000000001,0.2212,0.79,5.82,1.05,5.9139580655
2020-05-21 20:30:00,7.63288,0.25084,7.6370005761,0.00288,0.00084,0.003,7.63,0.25,7.6340945763,6.23472,1.09596,6.3303129307,0.29472000000000004,0.08596000000000001,0.307,5.94,1.01,6.0252551813
2020-05-21 21:00:00,6.96,0.28,6.9656299069,0.0,0.0,0.0,6.96,0.28,6.9656299069,6.47384,1.11612,6.5693476236,0.60384,0.17612000000000003,0.629,5.87,0.9400000000000001,5.9447876329
2020-05-21 21:30:00,6.77,0.28,6.7757877771,0.0,0.0,0.0,6.77,0.28,6.7757877771,6.58616,1.04888,6.6691568283,0.71616,0.20888,0.746,5.87,0.84,5.9297976357
2020-05-21 22:00:00,6.52,0.23,6.5240554872,0.0,0.0,0.0,6.52,0.23,6.5240554872,6.18432,0.9937600000000001,6.2636549075,0.66432,0.19376000000000002,0.6920000000000001,5.52,0.8,5.5776697643
2020-05-21 22:30:00,6.23,0.23,6.2342441402,0.0,0.0,0.0,6.23,0.23,6.2342441402,5.80288,1.00584,5.8894083234,0.6028800000000001,0.17584000000000002,0.628,5.2,0.8300000000000001,5.2658237722
2020-05-21 23:00:00,5.75,0.05,5.7502173872,0.0,0.0,0.0,5.75,0.05,5.7502173872,5.42616,0.9538800000000001,5.5093647002,0.59616,0.17388,0.621,4.83,0.78,4.8925760086
2020-05-21 23:30:00,5.29,-0.14,5.2918522277,0.0,0.0,0.0,5.29,-0.14,5.2918522277,5.42208,1.01144,5.5156107912,0.6220800000000001,0.18144000000000002,0.648,4.8,0.8300000000000001,4.8712318771
2020-05-22 00:00:00,4.94,-0.23,4.9453513525,0.0,0.0,0.0,4.94,-0.23,4.9453513525,4.97968,1.05324,5.0898455183,0.5596800000000001,0.16324000000000002,0.583,4.42,0.89,4.5087137855
2020-05-23 00:30:00,4.29,-0.30000000000000004,4.3004767178,0.0,0.0,0.0,4.29,-0.30000000000000004,4.3004767178,4.89072,0.9289600000000001,4.9781631954000005,0.75072,0.21896000000000002,0.782,4.14,0.71,4.2004404531
2020-05-23 01:00:00,4.1,-0.26,4.108235631,0.0,0.0,0.0,4.1,-0.26,4.108235631,4.69704,0.8937200000000001,4.781309465,0.76704,0.22372000000000003,0.799,3.93,0.67,3.9867028984
2020-05-23 01:30:00,4.01,-0.38,4.0279647466,0.0,0.0,0.0,4.01,-0.38,4.0279647466,4.65576,0.88168,4.7385082885,0.7257600000000001,0.21168,0.756,3.93,0.67,3.9867028984
2020-05-23 02:00:00,4.01,-0.39,4.0289204509,0.0,0.0,0.0,4.01,-0.39,4.0289204509,4.696,0.8280000000000001,4.7684378994,0.8160000000000001,0.23800000000000002,0.85,3.88,0.59,3.9246018906
2020-05-23 02:30:00,4.03,-0.39,4.0488269906,0.0,0.0,0.0,4.03,-0.39,4.0488269906,4.61336,0.7884800000000001,4.6802554631,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.83,0.56,3.8707234466
2020-05-23 03:00:00,3.87,-0.37,3.8876471033,0.0,0.0,0.0,3.87,-0.37,3.8876471033,4.51216,0.79688,4.5819870799,0.8121600000000001,0.23688,0.846,3.7,0.56,3.7421384261
2020-05-23 03:30:00,3.74,-0.37,3.758257575,0.0,0.0,0.0,3.74,-0.37,3.758257575,4.24488,0.7518400000000001,4.3109476452,0.79488,0.23184000000000002,0.8280000000000001,3.45,0.52,3.4889683289
2020-05-23 04:00:00,3.58,-0.43,3.6057315485,0.0,0.0,0.0,3.58,-0.43,3.6057315485,4.34488,0.7818400000000001,4.4146637471,0.79488,0.23184000000000002,0.8280000000000001,3.55,0.55,3.5923529893
2020-05-23 04:30:00,3.5700000000000003,-0.46,3.5995138561,0.0,0.0,0.0,3.5700000000000003,-0.46,3.5995138561,4.0664,0.7052,4.1270953466,0.8064,0.23520000000000002,0.84,3.26,0.47000000000000003,3.2937061193
2020-05-23 05:00:00,3.5700000000000003,-0.42,3.5946209814,0.0,0.0,0.0,3.5700000000000003,-0.42,3.5946209814,4.34968,0.75324,4.4144180364,0.7996800000000001,0.23324000000000003,0.833,3.55,0.52,3.5878823838000002
2020-05-23 05:30:00,3.49,-0.42,3.5151813608999998,0.0,0.0,0.0,3.49,-0.42,3.5151813608999998,4.37176,0.75968,4.4372738478,0.82176,0.23968000000000003,0.856,3.55,0.52,3.5878823838000002
2020-05-23 06:00:00,3.54672,-0.35804,3.5647461901,0.00672,0.0019600000000000004,0.007,3.54,-0.36,3.5582580008,4.222,0.731,4.284815632,0.792,0.231,0.8250000000000001,3.43,0.5,3.4662515777
2020-05-23 06:30:00,3.8144,-0.4058,3.8359250514000003,0.014400000000000001,0.004200000000000001,0.015,3.8,-0.41000000000000003,3.8220544214,4.66384,0.8761200000000001,4.7454177688,0.84384,0.24612000000000003,0.879,3.8200000000000003,0.63,3.8716017357
2020-05-23 07:00:00,3.83072,-0.37104000000000004,3.8486473468,0.030720000000000004,0.008960000000000001,0.032,3.8,-0.38,3.818952736,4.62832,0.8957600000000001,4.7142053413,0.80832,0.23576000000000003,0.842,3.8200000000000003,0.66,3.8765964453
2020-05-23 07:30:00,3.99992,-0.32544,4.0131373263,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.95,-0.34,3.9646059073,4.89984,0.9641200000000001,4.9937920862,0.9398400000000001,0.27412000000000003,0.979,3.96,0.6900000000000001,4.0196641651
2020-05-23 08:00:00,4.02896,-0.34572,4.0437656955,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.98,-0.36,3.9962482405,5.3368,1.0074,5.4310486096,1.1568,0.33740000000000003,1.205,4.18,0.67,4.233355643
2020-05-23 08:30:00,3.98192,-0.29444000000000004,3.9927912292,0.12192000000000001,0.03556,0.127,3.86,-0.33,3.8740805361,5.14976,0.9736800000000001,5.2409999809,1.10976,0.32368,1.156,4.04,0.65,4.0919555227
2020-05-23 09:00:00,4.0884,-0.18380000000000002,4.0925294135,0.1584,0.046200000000000005,0.165,3.93,-0.23,3.9367245268,5.3976,1.0518,5.4991243848,1.1376,0.33180000000000004,1.185,4.26,0.72,4.3204166466
2020-05-23 09:30:00,4.6896,-0.1922,4.6935369392,0.1296,0.0378,0.135,4.5600000000000005,-0.23,4.5657967541,5.74952,1.11736,5.8570874673,1.01952,0.29736,1.062,4.73,0.8200000000000001,4.8005520516
2020-05-23 10:00:00,4.40048,-0.09736,4.4015569064,0.18048,0.052640000000000006,0.188,4.22,-0.15,4.2226650353,5.64872,1.08296,5.7515945615,1.03872,0.30296,1.082,4.61,0.78,4.6755213613
2020-05-23 10:30:00,4.09192,0.29056000000000004,4.1022231046,0.24192000000000002,0.07056000000000001,0.252,3.85,0.22,3.8562805915,5.60432,0.9987600000000001,5.6926201524,1.02432,0.29876,1.067,4.58,0.7000000000000001,4.6331846499000005
2020-05-23 11:00:00,3.68536,0.24448000000000003,3.6934602746,0.25536000000000003,0.07448,0.266,3.43,0.17,3.434210244,5.7612,1.1166,5.8684087281,1.0512,0.30660000000000004,1.095,4.71,0.81,4.7791421824
2020-05-23 11:30:00,3.78688,0.29784000000000005,3.7985745748,0.26688,0.07784,0.278,3.52,0.22,3.5268682992000002,5.8636800000000004,1.22024,5.9893011946,1.06368,0.31024,1.108,4.8,0.91,4.885498951
2020-05-23 12:00:00,4.47792,-0.15644000000000002,4.4806518499,0.21792000000000003,0.06356,0.227,4.26,-0.22,4.2656769685,5.69344,1.04892,5.7892566189,0.8534400000000001,0.24892000000000003,0.889,4.84,0.8,4.9056701887
2020-05-23 12:30:00,4.29848,0.28664,4.3080265552,0.22848000000000002,0.06664,0.23800000000000002,4.07,0.22,4.075941609,5.83312,1.06216,5.9290364141000005,1.17312,0.34216,1.222,4.66,0.72,4.7152942644
2020-05-23 13:00:00,3.68016,0.29588000000000003,3.6920350215,0.26016,0.07588,0.271,3.42,0.22,3.4270687183,5.33384,1.05112,5.4364236774,1.20384,0.35112000000000004,1.254,4.13,0.7000000000000001,4.1889020041
2020-05-23 13:30:00,3.44664,0.30652,3.4602430261,0.29664,0.08652000000000001,0.309,3.15,0.22,3.157673194,4.90776,0.9776800000000001,5.0041948803,1.1577600000000001,0.33768000000000004,1.206,3.75,0.64,3.8042213395
2020-05-23 14:00:00,3.8071200000000003,0.28916000000000003,3.8180854103,0.23712000000000003,0.06916,0.247,3.5700000000000003,0.22,3.576772288,5.19928,1.00104,5.2947704011,1.16928,0.34104,1.218,4.03,0.66,4.0836870595
2020-05-23 14:30:00,4.19168,0.26424000000000003,4.2000004762,0.15168,0.04424,0.158,4.04,0.22,4.0459856648,5.49976,1.12368,5.6133783767,1.10976,0.32368,1.156,4.39,0.8,4.4622976145
2020-05-23 15:00:00,3.26872,0.057960000000000005,3.2692338246,0.19872,0.057960000000000005,0.20700000000000002,3.07,0.0,3.07,5.35656,1.01608,5.4520779158,1.18656,0.34608000000000005,1.236,4.17,0.67,4.2234819758
2020-05-23 15:30:00,2.93504,-0.16728,2.9398031227,0.21504,0.06272000000000001,0.224,2.7199999999999998,-0.23,2.729706944,5.34984,1.01412,5.4451104121,1.17984,0.34412000000000004,1.229,4.17,0.67,4.2234819758
2020-05-23 16:00:00,3.6978400000000002,-0.22688000000000003,3.7047935435,0.14784,0.043120000000000006,0.154,3.55,-0.27,3.5602527999999998,5.46512,0.9081600000000001,5.5400623823,1.12512,0.32816,1.172,4.34,0.58,4.3785842461
2020-05-23 16:30:00,3.92056,-0.20192000000000002,3.9257562838,0.13056,0.03808,0.136,3.79,-0.24,3.7975913419,5.5836,0.9648,5.666341677,1.1136,0.32480000000000003,1.16,4.47,0.64,4.5155841261
2020-05-23 17:00:00,3.99432,-0.21624000000000002,4.0001689964,0.18432,0.05376,0.192,3.81,-0.27,3.8195549479,5.53968,0.9582400000000001,5.6219461399,1.15968,0.33824000000000004,1.208,4.38,0.62,4.42366364
2020-05-23 17:30:00,5.81376,-0.25432000000000005,5.8193198915,0.05376,0.015680000000000003,0.056,5.76,-0.27,5.7663246527,6.35344,0.9089200000000001,6.4181255363,1.09344,0.31892000000000004,1.139,5.26,0.59,5.2929859248
2020-05-23 18:00:00,6.23512,-0.21684,6.2388894044,0.04512,0.013160000000000002,0.047,6.19,-0.23,6.1942715472,6.61192,0.9355600000000001,6.6777809638,1.08192,0.31556,1.127,5.53,0.62,5.5646473383
2020-05-23 18:30:00,6.53688,-0.22216000000000002,6.5406540346,0.02688,0.007840000000000001,0.028,6.51,-0.23,6.5140617129,6.65576,0.9566800000000001,6.724163725,1.08576,0.31668,1.131,5.57,0.64,5.6066478398
2020-05-23 19:00:00,6.12688,-0.22216000000000002,6.1309064256,0.02688,0.007840000000000001,0.028,6.1,-0.23,6.1043345256,6.51048,0.9226400000000001,6.5755314918,1.14048,0.33264000000000005,1.188,5.37,0.59,5.4023143189
2020-05-23 19:30:00,5.70592,-0.22244000000000003,5.7102541625,0.025920000000000002,0.007560000000000001,0.027,5.68,-0.23,5.6846547828,6.28192,0.90556,6.3468541656,1.08192,0.31556,1.127,5.2,0.59,5.2333641188
2020-05-23 20:00:00,5.44112,-0.26384,5.4475130473,0.021120000000000003,0.0061600000000000005,0.022,5.42,-0.27,5.4267209252,6.0972,0.8846,6.161036033,1.1472,0.3346,1.195,4.95,0.55,4.980461826
2020-05-23 20:30:00,5.2996,-0.38720000000000004,5.3137259997,0.009600000000000001,0.0028,0.01,5.29,-0.39,5.3043566999,5.96168,0.8242400000000001,6.0183884886,1.11168,0.32424000000000003,1.158,4.85,0.5,4.8757050772
2020-05-23 21:00:00,5.21288,-0.41916000000000003,5.2297048674,0.00288,0.00084,0.003,5.21,-0.42,5.2269015679,5.64672,0.7569600000000001,5.6972304851,1.08672,0.31696,1.1320000000000001,4.5600000000000005,0.44,4.5811788876
2020-05-23 21:30:00,5.12,-0.5,5.1443561308,0.0,0.0,0.0,5.12,-0.5,5.1443561308,5.22728,0.41004,5.2433375821,1.09728,0.32004000000000005,1.143,4.13,0.09,4.1309805131
2020-05-23 22:00:00,5.28,-0.47000000000000003,5.3008772859,0.0,0.0,0.0,5.28,-0.47000000000000003,5.3008772859,5.22248,0.10864000000000001,5.2236098629,1.0924800000000001,0.31864000000000003,1.138,4.13,-0.21,4.1353355366
2020-05-23 22:30:00,4.99,-0.45,5.0102494948,0.0,0.0,0.0,4.99,-0.45,5.0102494948,4.98552,0.08536,4.9862506957,1.11552,0.32536000000000004,1.162,3.87,-0.24,3.877434719
2020-05-23 23:00:00,4.64,-0.5700000000000001,4.6748796776,0.0,0.0,0.0,4.64,-0.5700000000000001,4.6748796776,4.56232,0.07276,4.5629001523,1.07232,0.31276000000000004,1.117,3.49,-0.24,3.4982424158
2020-05-23 23:30:00,4.24,-0.38,4.2569942447999995,0.0,0.0,0.0,4.24,-0.38,4.2569942447999995,4.35536,0.07948000000000001,4.3560851461,1.0953600000000001,0.31948000000000004,1.141,3.26,-0.24,3.2688224179
2020-05-24 00:00:00,3.84,-0.44,3.8651261299,0.0,0.0,0.0,3.84,-0.44,3.8651261299,4.2208,0.1044,4.2220909512,1.1808,0.34440000000000004,1.23,3.04,-0.24,3.0494589684
2020-05-24 00:30:00,3.71,-0.33,3.7246476343,0.0,0.0,0.0,3.71,-0.33,3.7246476343,4.15472,0.16096000000000002,4.1578367452,1.13472,0.33096000000000003,1.182,3.02,-0.17,3.0247809838
2020-05-24 01:00:00,3.49,-0.47000000000000003,3.5215053599,0.0,0.0,0.0,3.49,-0.47000000000000003,3.5215053599,4.10024,0.43132000000000004,4.1228636892,1.17024,0.34132,1.219,2.93,0.09,2.9313819267000003
2020-05-24 01:30:00,3.44,-0.54,3.4821257875000002,0.0,0.0,0.0,3.44,-0.54,3.4821257875000002,3.94912,0.34516,3.964175097,1.14912,0.33516,1.197,2.8,0.01,2.8000178571000003
2020-05-24 02:00:00,3.5300000000000002,-0.48,3.5624850877,0.0,0.0,0.0,3.5300000000000002,-0.48,3.5624850877,3.99088,0.10984000000000001,3.9923912634,1.13088,0.32984,1.178,2.86,-0.22,2.8684490583
2020-05-24 02:30:00,3.4,-0.46,3.4309765374,0.0,0.0,0.0,3.4,-0.46,3.4309765374,3.92776,0.11768,3.9295225155,1.1577600000000001,0.33768000000000004,1.206,2.77,-0.22,2.7787227282
2020-05-24 03:00:00,3.24,-0.44,3.2697400508,0.0,0.0,0.0,3.24,-0.44,3.2697400508,3.852,0.116,3.8537462293,1.152,0.336,1.2,2.7,-0.22,2.7089481353
2020-05-24 03:30:00,3.09,-0.41000000000000003,3.1170819688,0.0,0.0,0.0,3.09,-0.41000000000000003,3.1170819688,3.8261600000000002,0.12888000000000002,3.8283299753,1.1961600000000001,0.34888,1.246,2.63,-0.22,2.6391854804
2020-05-24 04:00:00,3.11,-0.38,3.133129426,0.0,0.0,0.0,3.11,-0.38,3.133129426,3.75512,0.10816,3.7566773617,1.12512,0.32816,1.172,2.63,-0.22,2.6391854804
2020-05-24 04:30:00,3.07,-0.32,3.0866324692,0.0,0.0,0.0,3.07,-0.32,3.0866324692,3.68816,0.11488000000000001,3.6899487259,1.14816,0.33488,1.196,2.54,-0.22,2.5495097568
2020-05-24 05:00:00,2.94,-0.39,2.9657545414,0.0,0.0,0.0,2.94,-0.39,2.9657545414,3.47176,0.12468000000000001,3.4739980714,1.18176,0.34468000000000004,1.231,2.29,-0.22,2.3005434141
2020-05-24 05:30:00,2.96,-0.53,3.0070749908,0.0,0.0,0.0,2.96,-0.53,3.0070749908,3.36256,0.18908000000000003,3.36787188,1.16256,0.33908000000000005,1.211,2.2,-0.15,2.2051077071
2020-05-24 06:00:00,3.20192,-0.62944,3.2632018632,0.0019200000000000003,0.0005600000000000001,0.002,3.2,-0.63,3.2614260685,3.17344,0.27392,3.1852399596,0.9734400000000001,0.28392,1.014,2.2,-0.01,2.2000227272
2020-05-24 06:30:00,4.28864,-0.89748,4.3815412129,0.00864,0.00252,0.009000000000000001,4.28,-0.9,4.373602634,2.73792,0.43356000000000006,2.7720353894,0.45792000000000005,0.13356,0.47700000000000004,2.2800000000000002,0.30000000000000004,2.2996521476
2020-05-24 07:00:00,4.3601600000000005,-0.91412,4.4549534902,0.02016,0.005880000000000001,0.021,4.34,-0.92,4.4364400142000004,2.81136,0.35748,2.8339966478000003,0.47136000000000006,0.13748000000000002,0.491,2.34,0.22,2.3503191273
2020-05-24 07:30:00,4.48168,-0.78076,4.5491803438,0.03168,0.00924,0.033,4.45,-0.79,4.5195796265,3.00712,0.35916000000000003,3.0284924633,0.47712000000000004,0.13916,0.497,2.5300000000000002,0.22,2.5395472036999998
2020-05-24 08:00:00,3.68608,-0.46656000000000003,3.7154897389,0.04608,0.01344,0.048,3.64,-0.48,3.6715119501,3.7107200000000002,0.54396,3.7503780343,1.11072,0.32396,1.157,2.6,0.22,2.6092910915000003
2020-05-24 08:30:00,3.71008,-0.35956000000000005,3.7274625417,0.07008,0.020440000000000003,0.073,3.64,-0.38,3.6597814142000002,3.83184,0.53012,3.8683362057,1.13184,0.33012,1.179,2.7,0.2,2.7073972741
2020-05-24 09:00:00,4.19144,-0.22208000000000003,4.1973192397,0.06144000000000001,0.017920000000000002,0.064,4.13,-0.24,4.1369674884,4.0924,0.5632,4.1309722826,1.1424,0.3332,1.19,2.95,0.23,2.9589525174
2020-05-24 09:30:00,4.2556,-0.2092,4.2607389031,0.1056,0.0308,0.11,4.15,-0.24,4.1569339663000004,4.3276,0.5618000000000001,4.3639134959,1.1376,0.33180000000000004,1.185,3.19,0.23,3.1982807882
2020-05-24 10:00:00,4.03896,-0.19072000000000003,4.0434603992,0.16896000000000003,0.049280000000000004,0.176,3.87,-0.24,3.877434719,4.41176,0.5746800000000001,4.4490317374,1.18176,0.34468000000000004,1.231,3.23,0.23,3.2381785003
2020-05-24 10:30:00,4.06368,0.12524000000000002,4.06560945,0.22368000000000002,0.06524,0.233,3.84,0.06,3.8404687214,4.40872,0.6079600000000001,4.450441259,1.15872,0.33796000000000004,1.207,3.25,0.27,3.2611960996000002
2020-05-24 11:00:00,3.6601600000000003,-0.05412,3.6605600938,0.26016,0.07588,0.271,3.4,-0.13,3.4024843864,4.28864,0.6225200000000001,4.3335856055,1.20864,0.35252000000000006,1.259,3.08,0.27,3.0918117666
2020-05-24 11:30:00,3.71016,0.29588000000000003,3.7219393063,0.26016,0.07588,0.271,3.45,0.22,3.4570073763,4.5024,0.7032,4.5569832126000005,1.1424,0.3332,1.19,3.36,0.37,3.3803106366
2020-05-24 12:00:00,3.64568,0.25624,3.6546739389000003,0.29568,0.08624000000000001,0.308,3.35,0.17,3.3543106594,4.54944,0.64692,4.5952050879,1.18944,0.34692,1.239,3.36,0.30000000000000004,3.3733662712
2020-05-24 12:30:00,3.74568,0.33624000000000004,3.7607414163,0.29568,0.08624000000000001,0.308,3.45,0.25,3.4590461113,4.63664,0.72652,4.6932144421,1.25664,0.36652,1.309,3.38,0.36,3.3991175325
2020-05-24 13:00:00,3.67456,0.31008,3.687619937,0.27456,0.08008000000000001,0.28600000000000003,3.4,0.23,3.4077705322,4.88072,0.7539600000000001,4.938611485,1.35072,0.39396000000000003,1.407,3.5300000000000002,0.36,3.5483094566
2020-05-24 13:30:00,4.01232,0.30776000000000003,4.0241058634,0.23232000000000003,0.06776,0.242,3.7800000000000002,0.24,3.7876113845,4.8144,0.7492000000000001,4.8723452259,1.3344,0.38920000000000005,1.3900000000000001,3.48,0.36,3.4985711369
2020-05-24 14:00:00,3.8152,0.3286,3.8293248752,0.23520000000000002,0.06860000000000001,0.245,3.58,0.26,3.5894289239,4.57344,0.71892,4.6296003499000005,1.33344,0.38892000000000004,1.389,3.24,0.33,3.2567621958
2020-05-24 14:30:00,3.80464,-0.044480000000000006,3.8048999987,0.22464,0.06552000000000001,0.234,3.58,-0.11,3.5816895455,4.54304,0.6867200000000001,4.5946487134,1.2230400000000001,0.35672000000000004,1.274,3.32,0.33,3.3363602923
2020-05-24 15:00:00,3.5975200000000003,-0.12364000000000001,3.5996440102,0.22752000000000003,0.06636,0.23700000000000002,3.37,-0.19,3.3753518335,4.58256,0.69408,4.6348250452,1.2825600000000001,0.37408,1.336,3.3,0.32,3.3154788493
2020-05-24 15:30:00,3.18136,-0.15252000000000002,3.1850139403,0.23136,0.06748000000000001,0.241,2.95,-0.22,2.9581920154,4.36352,0.6743600000000001,4.4153219815,1.28352,0.37436,1.337,3.08,0.30000000000000004,3.0945758999
2020-05-24 16:00:00,3.2104,-0.15280000000000002,3.2140342251,0.23040000000000002,0.06720000000000001,0.24,2.98,-0.22,2.9881097704,4.51232,0.66276,4.5607326824,1.3123200000000002,0.38276000000000004,1.367,3.2,0.28,3.2122266421
2020-05-24 16:30:00,3.37024,-0.15868000000000002,3.3739734735,0.21024,0.061320000000000006,0.219,3.16,-0.22,3.1676489705,4.72856,0.6270800000000001,4.7699590145,1.2585600000000001,0.36708,1.311,3.47,0.26,3.4797270008
2020-05-24 17:00:00,4.1039200000000005,-0.21344000000000002,4.1094666321,0.19392,0.056560000000000006,0.202,3.91,-0.27,3.919311164,4.91712,0.60916,4.9547093759,1.19712,0.34916,1.2469999999999999,3.7199999999999998,0.26,3.7290749523
2020-05-24 17:30:00,4.52456,-0.18492000000000003,4.5283372887,0.15456,0.04508,0.161,4.37,-0.23,4.3760484458,5.00232,0.5877600000000001,5.0367317975,1.19232,0.34776,1.242,3.81,0.24,3.8175515714
2020-05-24 18:00:00,4.85808,-0.10556000000000001,4.859226708,0.11808,0.034440000000000005,0.123,4.74,-0.14,4.7420670598,5.204,0.597,5.2381318235,1.224,0.357,1.275,3.98,0.24,3.9872296147
2020-05-24 18:30:00,5.22832,-0.21424,5.2327075974,0.08832000000000001,0.02576,0.092,5.14,-0.24,5.1456000622,5.18472,0.57096,5.2160633432,1.13472,0.33096000000000003,1.182,4.05,0.24,4.0571048791
2020-05-24 19:00:00,6.22184,-0.46488,6.2391831517,0.051840000000000004,0.015120000000000001,0.054,6.17,-0.48,6.1886428238,4.54064,0.36852,4.5555700631,0.44064000000000003,0.12852000000000002,0.459,4.1,0.24,4.1070183832
2020-05-24 19:30:00,5.69304,-0.32328,5.7022113605,0.02304,0.00672,0.024,5.67,-0.33,5.679595056,4.8152,0.4486,4.8360513852,0.7152000000000001,0.2086,0.745,4.1,0.24,4.1070183832
2020-05-24 20:00:00,5.18864,-0.32748000000000005,5.1989641468,0.00864,0.00252,0.009000000000000001,5.18,-0.33,5.1905009392,5.28056,0.59308,5.3137611727,1.21056,0.35308,1.2610000000000001,4.07,0.24,4.0770700264
2020-05-24 20:30:00,5.21288,-0.29916000000000004,5.2214571338,0.00288,0.00084,0.003,5.21,-0.30000000000000004,5.2186300884,4.90296,0.57628,4.9367109901,1.15296,0.33628,1.201,3.75,0.24,3.7576721517
2020-05-24 21:00:00,5.24,-0.35000000000000003,5.251675923,0.0,0.0,0.0,5.24,-0.35000000000000003,5.251675923,4.81936,0.5264800000000001,4.8480317656,1.11936,0.32648000000000005,1.166,3.7,0.2,3.7054014627000003
2020-05-24 21:30:00,5.22,-0.37,5.2330965976,0.0,0.0,0.0,5.22,-0.37,5.2330965976,4.6692800000000005,0.35604,4.682834633,1.04928,0.30604000000000003,1.093,3.62,0.05,3.6203452874
2020-05-24 22:00:00,5.45,-0.4,5.4646591842,0.0,0.0,0.0,5.45,-0.4,5.4646591842,4.44064,0.32352000000000003,4.4524093253,0.80064,0.23352,0.834,3.64,0.09,3.6411124674
2020-05-24 22:30:00,5.91,-0.74,5.9561480841000005,0.0,0.0,0.0,5.91,-0.74,5.9561480841000005,3.85112,-0.10884,3.8526577061,0.38112,0.11116000000000001,0.397,3.47,-0.22,3.4769670692
2020-05-24 23:00:00,4.9,-0.43,4.918831162,0.0,0.0,0.0,4.9,-0.43,4.918831162,3.97704,0.00372,3.9770417398,0.76704,0.22372000000000003,0.799,3.21,-0.22,3.2175301086
2020-05-24 23:30:00,4.23,-0.31,4.2413441266,0.0,0.0,0.0,4.23,-0.31,4.2413441266,4.03312,0.12216,4.0349696405,1.17312,0.34216,1.222,2.86,-0.22,2.8684490583
2020-05-25 00:00:00,3.96,-0.44,3.9843694608,0.0,0.0,0.0,3.96,-0.44,3.9843694608,3.7405600000000003,0.15808000000000003,3.7438988234,1.09056,0.31808000000000003,1.1360000000000001,2.65,-0.16,2.6548257947
2020-05-25 00:30:00,3.91,-0.42,3.9324928481,0.0,0.0,0.0,3.91,-0.42,3.9324928481,3.3712,0.3966,3.3944485561,0.8112,0.2366,0.845,2.56,0.16,2.5649951267
2020-05-25 01:00:00,3.61,-0.39,3.6310053704,0.0,0.0,0.0,3.61,-0.39,3.6310053704,3.41896,0.06428,3.419564212,1.00896,0.29428000000000004,1.051,2.41,-0.23,2.4209502267
2020-05-25 01:30:00,3.29,-0.39,3.3130348625,0.0,0.0,0.0,3.29,-0.39,3.3130348625,3.53384,0.12112,3.5359150442000002,1.20384,0.35112000000000004,1.254,2.33,-0.23,2.3413244115
2020-05-25 02:00:00,4.34,-0.58,4.3785842461,0.0,0.0,0.0,4.34,-0.58,4.3785842461,2.91944,-0.05808000000000001,2.9200176712,0.5894400000000001,0.17192000000000002,0.614,2.33,-0.23,2.3413244115
2020-05-25 02:30:00,4.34,-0.5,4.3687069025,0.0,0.0,0.0,4.34,-0.5,4.3687069025,2.76968,-0.10176,2.7715487367,0.43968,0.12824000000000002,0.458,2.33,-0.23,2.3413244115
2020-05-25 03:00:00,3.5300000000000002,-0.33,3.5453913747,0.0,0.0,0.0,3.5300000000000002,-0.33,3.5453913747,3.26808,0.049440000000000005,3.2684539464,0.95808,0.27944,0.998,2.31,-0.23,2.321421978
2020-05-25 03:30:00,3.13,-0.33,3.1473480901,0.0,0.0,0.0,3.13,-0.33,3.1473480901,3.3971999999999998,0.1046,3.3988099388,1.1472,0.3346,1.195,2.25,-0.23,2.2617250053999998
2020-05-25 04:00:00,2.9699999999999998,-0.51,3.0134697609,0.0,0.0,0.0,2.9699999999999998,-0.51,3.0134697609,3.58344,0.15892,3.5869621966,1.33344,0.38892000000000004,1.389,2.25,-0.23,2.2617250053999998
2020-05-25 04:30:00,3.07,-0.27,3.0818500937,0.0,0.0,0.0,3.07,-0.27,3.0818500937,3.55664,0.13652,3.5592591645000002,1.25664,0.36652,1.309,2.3,-0.23,2.3114713929
2020-05-25 05:00:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,3.26648,0.060640000000000006,3.2670428219,0.99648,0.29064,1.038,2.27,-0.23,2.2816222299
2020-05-25 05:30:00,3.54192,-0.21944000000000002,3.5487112027,0.0019200000000000003,0.0005600000000000001,0.002,3.54,-0.22,3.5468295702,3.17512,0.02816,3.1752448724,0.88512,0.25816,0.922,2.29,-0.23,2.3015212361
2020-05-25 06:00:00,3.4648,-0.21860000000000002,3.4716890702,0.0048000000000000004,0.0014,0.005,3.46,-0.22,3.4669871647,3.47408,0.042440000000000005,3.4743392178,0.93408,0.27244,0.973,2.54,-0.23,2.5503921267000003
2020-05-25 06:30:00,3.35248,-0.21636000000000002,3.3594543902,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.34,-0.22,3.3472376671,3.99832,0.27076,4.0074772364,1.16832,0.34076,1.217,2.83,-0.07,2.8308655920000003
2020-05-25 07:00:00,3.11784,-0.21188,3.1250311038,0.027840000000000004,0.00812,0.029,3.09,-0.22,3.0978218154,4.28408,0.6174400000000001,4.3283453651,1.2940800000000001,0.37744000000000005,1.348,2.99,0.24,2.9996166422
2020-05-25 07:30:00,3.3728,-0.18460000000000001,3.3778479836,0.0528,0.0154,0.055,3.32,-0.2,3.326018641,4.51616,0.79888,4.5862741305,1.1961600000000001,0.34888,1.246,3.32,0.45,3.3503581898
2020-05-25 08:00:00,3.78968,-0.17676000000000003,3.7938000211,0.07968,0.02324,0.083,3.71,-0.2,3.7153869246999998,4.1572,0.6546000000000001,4.2084216756,0.9072,0.2646,0.9450000000000001,3.25,0.39,3.2733163611
2020-05-25 08:30:00,3.97616,-0.11612000000000001,3.9778552261,0.11616000000000001,0.03388,0.121,3.86,-0.15,3.8629134083,4.1212,0.6216,4.1678142953,0.9312,0.2716,0.97,3.19,0.35000000000000003,3.2091431878
2020-05-25 09:00:00,3.83936,-0.15352000000000002,3.8424280865,0.15936,0.04648,0.166,3.68,-0.2,3.6854307754,4.816,0.808,4.8833103526,1.056,0.308,1.1,3.76,0.5,3.7930989969
2020-05-25 09:30:00,3.87104,-0.24428000000000002,3.8787399243,0.19104000000000002,0.055720000000000006,0.199,3.68,-0.30000000000000004,3.6922080115,5.25184,1.06512,5.358759558,1.01184,0.29512000000000005,1.054,4.24,0.77,4.3093502991
2020-05-25 10:00:00,4.68464,-0.23448000000000002,4.6905045358,0.22464,0.06552000000000001,0.234,4.46,-0.30000000000000004,4.4700782991,4.8308800000000005,0.8798400000000001,4.9103482565,0.65088,0.18984,0.678,4.18,0.6900000000000001,4.2365670064
2020-05-25 10:30:00,4.59056,-0.22692,4.5961651189,0.25056,0.07308,0.261,4.34,-0.30000000000000004,4.3503563072,4.50024,0.9663200000000001,4.6028180933,0.5702400000000001,0.16632000000000002,0.594,3.93,0.8,4.0105984591
2020-05-25 11:00:00,3.73976,0.29868,3.7516682423,0.26976,0.07868,0.281,3.47,0.22,3.4769670692,5.31872,1.14796,5.4411942255,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.4,0.88,4.487137172
2020-05-25 11:30:00,3.5922400000000003,0.30232000000000003,3.6049390564,0.28224000000000005,0.08232,0.294,3.31,0.22,3.3173031215,5.04688,1.15284,5.1768752931,0.8668800000000001,0.25284,0.903,4.18,0.9,4.2757923242
2020-05-25 12:00:00,3.87664,0.44652000000000003,3.9022708517,0.29664,0.08652000000000001,0.309,3.58,0.36,3.5980550302000003,4.786,1.068,4.9037149183,0.5760000000000001,0.168,0.6000000000000001,4.21,0.9,4.305124853
2020-05-25 12:30:00,3.7528,0.39540000000000003,3.7735724453,0.2928,0.0854,0.305,3.46,0.31,3.4738595251,4.94824,1.15032,5.0801885004,0.61824,0.18032,0.644,4.33,0.97,4.4373190104
2020-05-25 13:00:00,3.46664,0.34652000000000005,3.4839157567,0.29664,0.08652000000000001,0.309,3.17,0.26,3.1806445888,4.94712,1.15416,5.0799686613,0.8371200000000001,0.24416000000000002,0.872,4.11,0.91,4.2095367916
2020-05-25 13:30:00,3.29184,0.36512000000000006,3.312027053,0.29184000000000004,0.08512,0.304,3.0,0.28,3.0130383336,4.838480000000001,1.17164,4.9783158799,0.8284800000000001,0.24164000000000002,0.863,4.01,0.93,4.1164304926
2020-05-25 14:00:00,2.99608,0.45344,3.0301985414,0.28608,0.08344,0.298,2.71,0.37,2.7351416781999998,5.02968,1.22824,5.1774756784000004,0.91968,0.26824000000000003,0.9580000000000001,4.11,0.96,4.2206279154
2020-05-25 14:30:00,2.80032,0.47176,2.8397798506000003,0.28032,0.08176000000000001,0.292,2.52,0.39,2.55,5.1092,1.3056,5.2733780445,0.9792000000000001,0.2856,1.02,4.13,1.02,4.2540921476
2020-05-25 15:00:00,2.72264,0.46952000000000005,2.7628278267,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.45,0.39,2.4808466297000002,5.15912,1.27016,5.3131747195,1.02912,0.30016000000000004,1.072,4.13,0.97,4.2423814067
2020-05-25 15:30:00,2.6744,0.4642,2.7143870395,0.2544,0.0742,0.265,2.42,0.39,2.451224184,5.0612,1.2016,5.2018831206,1.1712,0.3416,1.22,3.89,0.86,3.9839302203
2020-05-25 16:00:00,2.71192,0.43056000000000005,2.7458863777999998,0.24192000000000002,0.07056000000000001,0.252,2.47,0.36,2.4960969532,5.42832,1.20576,5.5606218357,1.2883200000000001,0.37576000000000004,1.342,4.14,0.8300000000000001,4.222380845
2020-05-25 16:30:00,3.29504,0.33272,3.3117957666,0.21504,0.06272000000000001,0.224,3.08,0.27,3.0918117666,5.71008,1.19544,5.8338743901,1.15008,0.33544,1.198,4.5600000000000005,0.86,4.6403879148
2020-05-25 17:00:00,3.9300800000000002,0.35544000000000003,3.9461204239,0.19008000000000003,0.05544,0.198,3.74,0.30000000000000004,3.7520127932,5.80544,1.19492,5.9271382133,1.04544,0.30492,1.089,4.76,0.89,4.8424890294
2020-05-25 17:30:00,4.5788,0.27340000000000003,4.5869550903,0.14880000000000002,0.0434,0.155,4.43,0.23,4.4359666365,6.2832,1.2576,6.4078202222,1.1232,0.3276,1.17,5.16,0.93,5.2431383732
2020-05-25 18:00:00,5.53736,0.25548000000000004,5.5432504724000005,0.08736000000000001,0.025480000000000003,0.091,5.45,0.23,5.454851052,6.44512,1.14316,6.5457151328,1.00512,0.29316000000000003,1.047,5.44,0.85,5.5060058118
2020-05-25 18:30:00,5.82104,0.25072,5.8264369215,0.07104,0.020720000000000002,0.074,5.75,0.23,5.7545981615,6.20288,1.03584,6.288774507,0.8428800000000001,0.24584000000000003,0.878,5.36,0.79,5.4179054994
2020-05-25 19:00:00,5.1624,0.2482,5.1683630871,0.062400000000000004,0.0182,0.065,5.1,0.23,5.1051836402,6.56224,1.15732,6.6635113416,1.1222400000000001,0.32732,1.169,5.44,0.8300000000000001,5.5029537523
2020-05-25 19:30:00,5.02784,0.23812000000000003,5.0334755587,0.027840000000000004,0.00812,0.029,5.0,0.23,5.0052872045,6.59752,1.21636,6.7087108896,1.1875200000000001,0.34636,1.237,5.41,0.87,5.4795072771
2020-05-25 20:00:00,5.32056,0.14308,5.3224834993,0.010560000000000002,0.0030800000000000003,0.011,5.31,0.14,5.3118452538,6.53856,1.09708,6.6299586273,1.01856,0.29708,1.061,5.52,0.8,5.5776697643
2020-05-25 20:30:00,5.69768,-0.23776000000000003,5.7026386173,0.007680000000000001,0.0022400000000000002,0.008,5.69,-0.24,5.6950592622,5.96472,0.9109600000000001,6.0338820671,0.6547200000000001,0.19096000000000002,0.682,5.31,0.72,5.3585912328
2020-05-25 21:00:00,5.40384,-0.23888,5.4091173402,0.0038400000000000005,0.0011200000000000001,0.004,5.4,-0.24,5.4053307022,5.96032,0.8517600000000001,6.0208728271,0.7603200000000001,0.22176,0.792,5.2,0.63,5.2380244368
2020-05-25 21:30:00,5.5600000000000005,-0.24,5.5651774455,0.0,0.0,0.0,5.5600000000000005,-0.24,5.5651774455,6.05528,0.85404,6.1152105606,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.39,0.66,5.4302578208
2020-05-25 22:00:00,5.46,-0.24,5.4652721799,0.0,0.0,0.0,5.46,-0.24,5.4652721799,6.01984,0.8691200000000001,6.0822564234,0.81984,0.23912000000000003,0.854,5.2,0.63,5.2380244368
2020-05-25 22:30:00,5.42,-0.33,5.4300368323,0.0,0.0,0.0,5.42,-0.33,5.4300368323,5.77872,0.8879600000000001,5.8465440903,0.6787200000000001,0.19796000000000002,0.707,5.1,0.6900000000000001,5.1464648061
2020-05-25 23:00:00,5.36,-0.26,5.3663022651,0.0,0.0,0.0,5.36,-0.26,5.3663022651,5.06992,0.76956,5.1279929212,0.40992,0.11956000000000001,0.427,4.66,0.65,4.7051142388
2020-05-25 23:30:00,4.71,-0.36,4.7237379267,0.0,0.0,0.0,4.71,-0.36,4.7237379267,4.98832,0.80076,5.0521829935,0.44832000000000005,0.13076000000000002,0.467,4.54,0.67,4.5891720386
2020-05-26 00:00:00,4.68,-0.52,4.7088002718,0.0,0.0,0.0,4.68,-0.52,4.7088002718,4.63896,0.8042800000000001,4.7081648442,0.28896000000000005,0.08428000000000001,0.301,4.35,0.72,4.4091835979
2020-05-26 00:30:00,4.84,-0.67,4.8861539067,0.0,0.0,0.0,4.84,-0.67,4.8861539067,4.39336,0.75348,4.4575042569,0.18336000000000002,0.05348000000000001,0.191,4.21,0.7000000000000001,4.2677980271
2020-05-26 01:00:00,3.95,-0.39,3.9692064698,0.0,0.0,0.0,3.95,-0.39,3.9692064698,4.25336,0.7884800000000001,4.3258261639,0.5433600000000001,0.15848,0.5660000000000001,3.71,0.63,3.7631104156
2020-05-26 01:30:00,4.0,-0.39,4.0189675291,0.0,0.0,0.0,4.0,-0.39,4.0189675291,4.34848,0.83664,4.4282326949,0.46848000000000006,0.13664,0.488,3.88,0.7000000000000001,3.9426387103
2020-05-26 02:00:00,3.9699999999999998,-0.37,3.9872045345,0.0,0.0,0.0,3.9699999999999998,-0.37,3.9872045345,4.15112,0.7761600000000001,4.2230583231,0.50112,0.14616,0.522,3.65,0.63,3.7039708422
2020-05-26 02:30:00,4.02,-0.37,4.036991454,0.0,0.0,0.0,4.02,-0.37,4.036991454,4.22,0.77,4.2896736473,0.48,0.14,0.5,3.74,0.63,3.792690338
2020-05-26 03:00:00,3.7800000000000002,-0.39,3.8000657889,0.0,0.0,0.0,3.7800000000000002,-0.39,3.8000657889,4.3104,0.7672,4.378143899,0.47040000000000004,0.13720000000000002,0.49,3.84,0.63,3.8913365313
2020-05-26 03:30:00,3.9,-0.39,3.9194514922,0.0,0.0,0.0,3.9,-0.39,3.9194514922,4.178,0.779,4.2500029412,0.40800000000000003,0.11900000000000001,0.425,3.77,0.66,3.8273358881
2020-05-26 04:00:00,3.77,-0.31,3.7827238863,0.0,0.0,0.0,3.77,-0.31,3.7827238863,4.22512,0.74316,4.2899796969,0.52512,0.15316000000000002,0.547,3.7,0.59,3.7467452542
2020-05-26 04:30:00,3.81,-0.31,3.8225907445000002,0.0,0.0,0.0,3.81,-0.31,3.8225907445000002,4.2616,0.7538,4.3277533432,0.5616,0.1638,0.585,3.7,0.59,3.7467452542
2020-05-26 05:00:00,3.81,-0.28,3.8202748592,0.0,0.0,0.0,3.81,-0.28,3.8202748592,4.46536,0.8194800000000001,4.5399325325,0.61536,0.17948000000000003,0.641,3.85,0.64,3.9028323049
2020-05-26 05:30:00,4.17096,0.17028000000000001,4.1744344048,0.0009600000000000001,0.00028000000000000003,0.001,4.17,0.17,4.1734637892,4.48984,0.8391200000000001,4.5675798406,0.57984,0.16912000000000002,0.604,3.91,0.67,3.9669887824
2020-05-26 06:00:00,4.4667200000000005,0.27196000000000004,4.4749915978,0.00672,0.0019600000000000004,0.007,4.46,0.27,4.4681651715,4.19968,0.75324,4.2666945754,0.5596800000000001,0.16324000000000002,0.583,3.64,0.59,3.6875059322
2020-05-26 06:30:00,5.05728,0.32504000000000005,5.0677146723,0.01728,0.00504,0.018000000000000002,5.04,0.32,5.0501485127,4.50472,0.81596,4.5780228265,0.5347200000000001,0.15596000000000002,0.557,3.9699999999999998,0.66,4.024487545
2020-05-26 07:00:00,5.48072,0.44896,5.4990778136,0.030720000000000004,0.008960000000000001,0.032,5.45,0.44,5.4677326197,4.87448,0.95464,4.9670809134,0.5644800000000001,0.16464,0.588,4.31,0.79,4.3818032818
2020-05-26 07:30:00,6.25032,0.5917600000000001,6.2782704625,0.04032,0.011760000000000001,0.042,6.21,0.58,6.2370265351,5.27784,1.08812,5.3888403391,0.5078400000000001,0.14812,0.529,4.77,0.9400000000000001,4.8617383722
2020-05-26 08:00:00,6.89032,0.9617600000000001,6.9571180815,0.04032,0.011760000000000001,0.042,6.85,0.9500000000000001,6.9155621608,5.54376,1.12568,5.6568922917,0.53376,0.15568,0.556,5.01,0.97,5.1030383107
2020-05-26 08:30:00,7.3628,1.2354,7.4657241444,0.0528,0.0154,0.055,7.31,1.22,7.4111065301,5.78704,1.28372,5.9277119532,0.5270400000000001,0.15372000000000002,0.549,5.26,1.13,5.3800092937
2020-05-26 09:00:00,7.4172,1.3996,7.548094859,0.06720000000000001,0.0196,0.07,7.35,1.38,7.4784289794,5.93632,1.33476,6.0845278699,0.49632000000000004,0.14476,0.517,5.44,1.19,5.5686353804
2020-05-26 09:30:00,7.27272,1.54996,7.4360495023,0.10272,0.029960000000000004,0.107,7.17,1.52,7.3293451276,5.8976,1.4068,6.063066221,0.5376000000000001,0.1568,0.56,5.36,1.25,5.503825942
2020-05-26 10:00:00,7.09152,1.64836,7.2805732329,0.13152,0.038360000000000005,0.137,6.96,1.6099999999999999,7.1437875108,6.11544,1.41492,6.2769901227,0.56544,0.16492,0.589,5.55,1.25,5.689024521
