Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-26 10:30:00,7.2788,1.6834,7.4709279879,0.14880000000000002,0.0434,0.155,7.13,1.6400000000000001,7.3161806976,6.15216,1.39688,6.3087515722,0.57216,0.16688,0.596,5.58,1.23,5.7139565977
2020-05-26 11:00:00,7.25288,1.5858400000000001,7.4242276905,0.12288000000000002,0.035840000000000004,0.128,7.13,1.55,7.2965334235,6.01888,1.41884,6.1838518255,0.5788800000000001,0.16884000000000002,0.603,5.44,1.25,5.5817649538000005
2020-05-26 11:30:00,7.3796,1.6978,7.5723854234,0.1296,0.0378,0.135,7.25,1.6600000000000001,7.4376138647,6.15392,1.54156,6.3440632563,0.5539200000000001,0.16156,0.577,5.6,1.38,5.7675298005
2020-05-26 12:00:00,7.08552,1.67536,7.2808945055,0.15552000000000002,0.045360000000000004,0.162,6.93,1.63,7.1191151136,6.00448,1.43464,6.1734894509,0.5644800000000001,0.16464,0.588,5.44,1.27,5.5862778305
2020-05-26 12:30:00,7.4576,1.7218,7.6537829209,0.1776,0.051800000000000006,0.185,7.28,1.67,7.4690896366,6.15376,1.46568,6.3258975648,0.53376,0.15568,0.556,5.62,1.31,5.7706585412999996
2020-05-26 13:00:00,7.18392,1.72656,7.3884853658,0.19392,0.056560000000000006,0.202,6.99,1.67,7.1867238711,5.90424,1.52332,6.0975858994,0.5942400000000001,0.17332,0.619,5.31,1.35,5.4789232519
2020-05-26 13:30:00,6.76136,1.7974800000000002,6.9962077871,0.23136,0.06748000000000001,0.241,6.53,1.73,6.7552794169,5.75928,1.51604,5.9554750776,0.56928,0.16604000000000002,0.593,5.19,1.35,5.3627045416
2020-05-26 14:00:00,7.1172,1.7546,7.3302903762,0.1872,0.0546,0.195,6.93,1.7000000000000002,7.1354677492,5.76216,1.4068800000000001,5.9314247192,0.57216,0.16688,0.596,5.19,1.24,5.3360753368000005
2020-05-26 14:30:00,7.6048,1.7064,7.7938940203,0.12480000000000001,0.0364,0.13,7.48,1.67,7.6641568356,6.1536,1.3698000000000001,6.3042164462,0.5136000000000001,0.14980000000000002,0.535,5.64,1.22,5.7704419242
2020-05-26 15:00:00,6.8532,1.8476,7.0978853189,0.1632,0.0476,0.17,6.69,1.8,6.9279217663,6.02456,1.38508,6.1817287064,0.63456,0.18508000000000002,0.661,5.39,1.2,5.5219652299
2020-05-26 15:30:00,6.63744,1.7759200000000002,6.8709170858,0.15744000000000002,0.04592,0.164,6.48,1.73,6.7069590725,5.9458400000000005,1.41212,6.1112270617,0.55584,0.16212000000000001,0.579,5.39,1.25,5.5330461773
2020-05-26 16:00:00,6.67744,1.70592,6.8919059773,0.15744000000000002,0.04592,0.164,6.52,1.6600000000000001,6.7280011891000004,5.89832,1.29576,6.0389711707,0.56832,0.16576000000000002,0.592,5.33,1.13,5.4484676745
2020-05-26 16:30:00,7.1476,1.5318,7.3098971949,0.1776,0.051800000000000006,0.185,6.97,1.48,7.1253982345,6.10488,1.32184,6.246344595,0.55488,0.16184,0.578,5.55,1.16,5.6699294528
2020-05-26 17:00:00,7.39176,1.20968,7.4900895589,0.10176,0.02968,0.106,7.29,1.18,7.3848832083,6.15744,1.29092,6.2913068436,0.51744,0.15092,0.539,5.64,1.1400000000000001,5.7540594366
2020-05-26 17:30:00,8.0008,1.1094,8.077349132,0.1008,0.029400000000000003,0.105,7.9,1.08,7.9734810466,6.48184,1.19512,6.5910971469,0.5318400000000001,0.15512,0.554,5.95,1.04,6.0402069501
2020-05-26 18:00:00,8.38624,0.9593200000000001,8.4409310032,0.06624000000000001,0.01932,0.069,8.32,0.9400000000000001,8.3729325806,6.67528,1.17904,6.7786059334,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.13,1.02,6.2142819376
2020-05-26 18:30:00,8.06048,0.93764,8.114832506,0.060480000000000006,0.017640000000000003,0.063,8.0,0.92,8.0527262464,6.70304,1.16672,6.8038210441,0.50304,0.14672000000000002,0.524,6.2,1.02,6.2833430592
2020-05-26 19:00:00,7.6324000000000005,0.8082,7.6750711397,0.062400000000000004,0.0182,0.065,7.57,0.79,7.6111103001,6.53032,1.12176,6.6259659522,0.52032,0.15176,0.542,6.01,0.97,6.0877746345
2020-05-26 19:30:00,7.50648,0.80064,7.5490573186,0.036480000000000005,0.01064,0.038,7.47,0.79,7.5116576067,6.13344,1.10392,6.2319921053,0.49344000000000005,0.14392000000000002,0.514,5.64,0.96,5.7211187717000005
2020-05-26 20:00:00,7.36632,0.69476,7.3990108663,0.01632,0.00476,0.017,7.35,0.6900000000000001,7.3823167095,6.26144,1.04792,6.348524805,0.54144,0.15792,0.5640000000000001,5.72,0.89,5.7888254422
2020-05-26 20:30:00,7.13768,0.54224,7.1582469921,0.007680000000000001,0.0022400000000000002,0.008,7.13,0.54,7.1504195681,6.27152,1.03336,6.3560833852,0.49152000000000007,0.14336000000000002,0.512,5.78,0.89,5.8481193558
2020-05-26 21:00:00,7.07288,0.5408400000000001,7.0935279939,0.00288,0.00084,0.003,7.07,0.54,7.0905923589,6.07528,0.9690400000000001,6.1520781529,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.53,0.81,5.5890070674
2020-05-26 21:30:00,7.24,0.48,7.2558941558,0.0,0.0,0.0,7.24,0.48,7.2558941558,5.69608,0.8634400000000001,5.7611505795,0.52608,0.15344000000000002,0.548,5.17,0.71,5.2185246957
2020-05-26 22:00:00,6.85,0.33,6.8579442984,0.0,0.0,0.0,6.85,0.33,6.8579442984,5.93024,0.8763200000000001,5.9946378706,0.5702400000000001,0.16632000000000002,0.594,5.36,0.71,5.4068197677
2020-05-26 22:30:00,6.72,0.27,6.7254219199000005,0.0,0.0,0.0,6.72,0.27,6.7254219199000005,5.59456,0.82008,5.6543463636,0.27456,0.08008000000000001,0.28600000000000003,5.32,0.74,5.3712196008
2020-05-26 23:00:00,6.35,0.27,6.3557375654,0.0,0.0,0.0,6.35,0.27,6.3557375654,5.08128,0.7820400000000001,5.141108149,0.28128000000000003,0.08204,0.293,4.8,0.7000000000000001,4.8507731343
2020-05-26 23:30:00,5.87,0.27,5.8762062591,0.0,0.0,0.0,5.87,0.27,5.8762062591,4.52152,0.6933600000000001,4.5743733123,0.25152,0.07336000000000001,0.262,4.27,0.62,4.3147769351
2020-05-27 00:00:00,5.52,0.23,5.5247895888,0.0,0.0,0.0,5.52,0.23,5.5247895888,4.49224,0.78232,4.5598514010999995,0.28224000000000005,0.08232,0.294,4.21,0.7000000000000001,4.2677980271
2020-05-27 00:30:00,5.22,0.23,5.2250645929,0.0,0.0,0.0,5.22,0.23,5.2250645929,4.3684,0.7812,4.4377012067,0.27840000000000004,0.08120000000000001,0.29,4.09,0.7000000000000001,4.1494698457
2020-05-27 01:00:00,4.9,0.23,4.9053949892,0.0,0.0,0.0,4.9,0.23,4.9053949892,4.4604,0.8372,4.5382895456,0.47040000000000004,0.13720000000000002,0.49,3.99,0.7000000000000001,4.0509381629
2020-05-27 01:30:00,4.82,0.26,4.8270073545,0.0,0.0,0.0,4.82,0.26,4.8270073545,4.4664,0.8502000000000001,4.5465997184999996,0.4464,0.1302,0.465,4.02,0.72,4.0839686581
2020-05-27 02:00:00,4.9,0.29,4.908574131,0.0,0.0,0.0,4.9,0.29,4.908574131,4.34744,0.7859200000000001,4.4179072874,0.39744,0.11592000000000001,0.41400000000000003,3.95,0.67,4.0064198482
2020-05-27 02:30:00,4.95,0.24,4.9558147665,0.0,0.0,0.0,4.95,0.24,4.9558147665,4.15856,0.7370800000000001,4.2233763981,0.29856000000000005,0.08708,0.311,3.86,0.65,3.9143454114000003
2020-05-27 03:00:00,4.76,0.24,4.7660465797,0.0,0.0,0.0,4.76,0.24,4.7660465797,4.26408,0.80744,4.3398545598,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.93,0.71,3.9936199118
2020-05-27 03:30:00,4.6,0.24,4.6062566146,0.0,0.0,0.0,4.6,0.24,4.6062566146,4.15528,0.75904,4.2240375945,0.30528000000000005,0.08904000000000001,0.318,3.85,0.67,3.9078638666
2020-05-27 04:00:00,4.52,0.22,4.5253508151,0.0,0.0,0.0,4.52,0.22,4.5253508151,4.2064,0.7852,4.2790583076,0.3264,0.0952,0.34,3.88,0.6900000000000001,3.9408755372
2020-05-27 04:30:00,4.67,0.25,4.6766868614,0.0,0.0,0.0,4.67,0.25,4.6766868614,4.27144,0.8179200000000001,4.3490450446,0.30144000000000004,0.08792000000000001,0.314,3.9699999999999998,0.73,4.0365579396
2020-05-27 05:00:00,4.63,0.25,4.6367445476,0.0,0.0,0.0,4.63,0.25,4.6367445476,4.05232,0.8327600000000001,4.1370021271,0.35232,0.10276,0.367,3.7,0.73,3.7713260267
2020-05-27 05:30:00,4.71,0.25,4.716630153,0.0,0.0,0.0,4.71,0.25,4.716630153,4.25248,0.83864,4.3343861388,0.37248000000000003,0.10864000000000001,0.388,3.88,0.73,3.9480754805
2020-05-27 06:00:00,5.10192,0.32056,5.1119806729,0.0019200000000000003,0.0005600000000000001,0.002,5.1,0.32,5.1100293541,4.41472,0.9109600000000001,4.5077267885,0.41472000000000003,0.12096000000000001,0.432,4.0,0.79,4.077266241
2020-05-27 06:30:00,5.7967200000000005,0.6119600000000001,5.8289328183,0.00672,0.0019600000000000004,0.007,5.79,0.61,5.8220443145,4.57808,0.8944400000000001,4.6646371133999995,0.35808,0.10444,0.373,4.22,0.79,4.2933087473
2020-05-27 07:00:00,6.31824,0.7053200000000001,6.3574863743,0.018240000000000003,0.00532,0.019,6.3,0.7000000000000001,6.3387695967,4.80488,0.9518400000000001,4.8982518514,0.31488000000000005,0.09184,0.328,4.49,0.86,4.5716189692
2020-05-27 07:30:00,6.66416,0.7428800000000001,6.7054380319,0.044160000000000005,0.01288,0.046,6.62,0.73,6.6601276264,5.1700800000000005,1.07044,5.2797319061,0.31008,0.09044,0.323,4.86,0.98,4.9578221025
2020-05-27 08:00:00,6.75968,1.01324,6.8351978026,0.07968,0.02324,0.083,6.68,0.99,6.7529623129,5.48016,1.21588,5.6134230021,0.50016,0.14588,0.521,4.98,1.07,5.0936529132
2020-05-27 08:30:00,7.1394400000000005,1.36192,7.2681792493,0.10944000000000001,0.031920000000000004,0.114,7.03,1.33,7.1547047458,5.83288,1.3158400000000001,5.9794585039,0.6028800000000001,0.17584000000000002,0.628,5.23,1.1400000000000001,5.352803004
2020-05-27 09:00:00,7.73104,1.43072,7.8623113141,0.07104,0.020720000000000002,0.074,7.66,1.4100000000000001,7.788690519,6.41408,1.36744,6.5582249428,0.57408,0.16744,0.598,5.84,1.2,5.9620130828
2020-05-27 09:30:00,7.78008,1.49044,7.9215564253,0.07008,0.020440000000000003,0.073,7.71,1.47,7.8488852712,6.35152,1.37836,6.4993601685,0.6115200000000001,0.17836000000000002,0.637,5.74,1.2,5.8640941329
2020-05-27 10:00:00,7.62712,1.40416,7.7552965643,0.11712000000000002,0.03416,0.122,7.51,1.37,7.6339373851,6.34888,1.36884,6.4947671398,0.5788800000000001,0.16884000000000002,0.603,5.77,1.2,5.8934624797
2020-05-27 10:30:00,6.78128,1.75704,7.0052086336,0.16128,0.047040000000000005,0.168,6.62,1.71,6.8372874738,6.15152,1.43836,6.3174423464,0.6115200000000001,0.17836000000000002,0.637,5.54,1.26,5.6814786808
2020-05-27 11:00:00,6.52616,1.92888,6.8052437429,0.23616,0.06888000000000001,0.246,6.29,1.8599999999999999,6.5592453834,6.03472,1.43096,6.2020554657,0.6547200000000001,0.19096000000000002,0.682,5.38,1.24,5.5210506247
2020-05-27 11:30:00,6.2592,1.9356,6.5516510896,0.2592,0.0756,0.27,6.0,1.8599999999999999,6.2816876713,6.07976,1.59868,6.2864345539,0.7497600000000001,0.21868,0.781,5.33,1.38,5.5057515382
2020-05-27 12:00:00,6.26592,1.95756,6.5645863998,0.26592000000000005,0.07756,0.277,6.0,1.88,6.2876386665,5.99664,1.5865200000000002,6.2029619538,0.7766400000000001,0.22652000000000003,0.809,5.22,1.3599999999999999,5.3942562045
2020-05-27 12:30:00,6.18168,1.86924,6.4581131765,0.27168000000000003,0.07924,0.28300000000000003,5.91,1.79,6.175127529,5.908,1.6139999999999999,6.124496714,0.768,0.224,0.8,5.14,1.3900000000000001,5.3246314426
2020-05-27 13:00:00,6.0188,1.7484000000000002,6.2676036888,0.26880000000000004,0.0784,0.28,5.75,1.67,5.9876038613,5.83016,1.5758800000000002,6.039384356,0.74016,0.21588000000000002,0.771,5.09,1.3599999999999999,5.2685576774000005
2020-05-27 13:30:00,6.01688,1.85784,6.2971751127,0.26688,0.07784,0.278,5.75,1.78,6.0192109117,5.65304,1.52672,5.8555730036,0.74304,0.21672000000000002,0.774,4.91,1.31,5.0817516665
2020-05-27 14:00:00,6.37264,2.10952,6.7127204023,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.1,2.03,6.4289112609,5.71352,1.5643600000000002,5.9238106823,0.80352,0.23436,0.837,4.91,1.33,5.0869440728
2020-05-27 14:30:00,6.3992,2.1056,6.7367137389,0.2592,0.0756,0.27,6.14,2.03,6.4668771443,5.47304,1.41672,5.6534292602,0.74304,0.21672000000000002,0.774,4.73,1.2,4.8798463091
2020-05-27 15:00:00,6.26096,2.10028,6.6038470758,0.24096,0.07028000000000001,0.251,6.02,2.03,6.3530543835,5.87256,1.47408,6.0547396971,0.80256,0.23408,0.836,5.07,1.24,5.2194348353
2020-05-27 15:30:00,5.84808,2.1294399999999998,6.2237090549,0.23808,0.06944,0.248,5.61,2.06,5.9762613731,6.09144,1.5379200000000002,6.282582208,1.02144,0.29792,1.064,5.07,1.24,5.2194348353
2020-05-27 16:00:00,5.8356,1.6758000000000002,6.0714522974,0.22560000000000002,0.0658,0.23500000000000001,5.61,1.6099999999999999,5.8364544031,6.13752,1.4963600000000001,6.317297286,0.94752,0.27636000000000005,0.987,5.19,1.22,5.3314632138
2020-05-27 16:30:00,6.34928,1.60104,6.5480291386000005,0.20928000000000002,0.061040000000000004,0.218,6.14,1.54,6.330181672,6.43456,1.44008,6.593738909,0.75456,0.22008000000000003,0.786,5.68,1.22,5.8095438719
2020-05-27 17:00:00,6.48336,1.32348,6.6170655279,0.18336000000000002,0.05348000000000001,0.191,6.3,1.27,6.4267332293,6.57224,1.41232,6.7222753886,0.76224,0.22232000000000002,0.794,5.8100000000000005,1.19,5.9306154824
2020-05-27 17:30:00,6.9036,1.0248,6.9792483836,0.15360000000000001,0.0448,0.16,6.75,0.98,6.8207697513,6.26432,1.1537600000000001,6.3696834458,0.66432,0.19376000000000002,0.6920000000000001,5.6,0.96,5.6816898895
2020-05-27 18:00:00,7.22,0.835,7.2681238982,0.12,0.035,0.125,7.1,0.8,7.1449282712,6.43472,1.15096,6.5368440703,0.6547200000000001,0.19096000000000002,0.682,5.78,0.96,5.8591808301
2020-05-27 18:30:00,7.3764,0.8652000000000001,7.4269676181,0.0864,0.0252,0.09,7.29,0.84,7.3382354827,6.48632,1.07976,6.5755782103,0.6163200000000001,0.17976,0.642,5.87,0.9,5.9385941097
2020-05-27 19:00:00,7.57512,0.7731600000000001,7.6144743351,0.04512,0.013160000000000002,0.047,7.53,0.76,7.5682560739,6.55576,1.04668,6.6387896638,0.6057600000000001,0.17668,0.631,5.95,0.87,6.0132686619
2020-05-27 19:30:00,7.38112,0.62616,7.4076317943,0.021120000000000003,0.0061600000000000005,0.022,7.36,0.62,7.3860679661,6.47944,1.06192,6.5658827891,0.5894400000000001,0.17192000000000002,0.614,5.89,0.89,5.9568615898
2020-05-27 20:00:00,7.06864,0.5225200000000001,7.0879262553,0.00864,0.00252,0.009000000000000001,7.06,0.52,7.0791242396,6.51752,1.04136,6.6001892094,0.58752,0.17136,0.612,5.93,0.87,5.9934797906
2020-05-27 20:30:00,6.98288,0.49084000000000005,7.0001097849,0.00288,0.00084,0.003,6.98,0.49,6.9971780026,6.43288,1.10584,6.5272373329,0.6028800000000001,0.17584000000000002,0.628,5.83,0.93,5.9037106975
2020-05-27 21:00:00,6.84096,0.42028000000000004,6.8538579647,0.0009600000000000001,0.00028000000000000003,0.001,6.84,0.42,6.8528826052,6.35032,1.00676,6.4296290562,0.64032,0.18676,0.667,5.71,0.8200000000000001,5.7685786811
2020-05-27 21:30:00,6.7,0.38,6.7107674673,0.0,0.0,0.0,6.7,0.38,6.7107674673,6.02864,0.9175200000000001,6.0980606097,0.6086400000000001,0.17752,0.634,5.42,0.74,5.4702833565
2020-05-27 22:00:00,6.67,0.38,6.6808158184,0.0,0.0,0.0,6.67,0.38,6.6808158184,5.807840000000001,0.8031200000000001,5.8631055935,0.6278400000000001,0.18312,0.654,5.18,0.62,5.216972302
2020-05-27 22:30:00,6.49,0.38,6.5011152889,0.0,0.0,0.0,6.49,0.38,6.5011152889,5.94168,0.87424,6.0056520712,0.63168,0.18424000000000001,0.658,5.31,0.6900000000000001,5.3546428452
2020-05-27 23:00:00,5.86,0.38,5.8723078938,0.0,0.0,0.0,5.86,0.38,5.8723078938,5.51648,0.8756400000000001,5.5855435725,0.63648,0.18564000000000003,0.663,4.88,0.6900000000000001,4.9285393374
2020-05-27 23:30:00,5.78,0.16,5.7822141088,0.0,0.0,0.0,5.78,0.16,5.7822141088,5.08248,0.7686400000000001,5.1402733779,0.37248000000000003,0.10864000000000001,0.388,4.71,0.66,4.7560172413
2020-05-28 00:00:00,4.97,0.38,4.9845059936,0.0,0.0,0.0,4.97,0.38,4.9845059936,5.26176,0.9346800000000001,5.3441318285,0.70176,0.20468000000000003,0.731,4.5600000000000005,0.73,4.6180623642
2020-05-28 00:30:00,4.67,0.47000000000000003,4.6935913755000005,0.0,0.0,0.0,4.67,0.47000000000000003,4.6935913755000005,4.94296,0.9562800000000001,5.0346126961,0.67296,0.19628,0.7010000000000001,4.27,0.76,4.3371073309
2020-05-28 01:00:00,4.48,0.35000000000000003,4.4936510768,0.0,0.0,0.0,4.48,0.35000000000000003,4.4936510768,4.49768,0.90724,4.5882687149,0.60768,0.17724,0.633,3.89,0.73,3.9579034854
2020-05-28 01:30:00,4.39,0.42,4.4100453512,0.0,0.0,0.0,4.39,0.42,4.4100453512,4.26144,0.8429200000000001,4.34400564,0.66144,0.19292,0.6890000000000001,3.6,0.65,3.6582099448000003
2020-05-28 02:00:00,4.39,0.42,4.4100453512,0.0,0.0,0.0,4.39,0.42,4.4100453512,4.43496,0.86728,4.5189650142,0.7449600000000001,0.21728000000000003,0.776,3.69,0.65,3.7468119782000002
2020-05-28 02:30:00,4.35,0.46,4.3742542222,0.0,0.0,0.0,4.35,0.46,4.3742542222,4.48448,0.9096400000000001,4.5758065736999995,0.6844800000000001,0.19964,0.713,3.8,0.71,3.8657599512000003
2020-05-28 03:00:00,4.28,0.51,4.3102784133,0.0,0.0,0.0,4.28,0.51,4.3102784133,4.31064,0.8685200000000001,4.3972655367,0.68064,0.19852000000000003,0.709,3.63,0.67,3.6913141291000002
2020-05-28 03:30:00,4.1,0.51,4.1315977539,0.0,0.0,0.0,4.1,0.51,4.1315977539,4.472,0.926,4.5668654457999995,0.672,0.196,0.7000000000000001,3.8,0.73,3.8694831696
2020-05-28 04:00:00,4.1,0.49,4.1291766734,0.0,0.0,0.0,4.1,0.49,4.1291766734,4.6112,0.9316000000000001,4.7043643566,0.6912,0.2016,0.72,3.92,0.73,3.9873926318
2020-05-28 04:30:00,4.08,0.49,4.1093186783,0.0,0.0,0.0,4.08,0.49,4.1093186783,4.71056,0.94308,4.8040374062,0.7305600000000001,0.21308000000000002,0.761,3.98,0.73,4.0463934559
2020-05-28 05:00:00,4.01,0.43,4.032988966,0.0,0.0,0.0,4.01,0.43,4.032988966,4.67688,0.98784,4.7800663594,0.7468800000000001,0.21784,0.778,3.93,0.77,4.0047222126
2020-05-28 05:30:00,4.20192,0.43056000000000005,4.2239215902,0.0019200000000000003,0.0005600000000000001,0.002,4.2,0.43,4.2219545237,4.758,0.9540000000000001,4.8526982185000005,0.768,0.224,0.8,3.99,0.73,4.0562297765
2020-05-28 06:00:00,4.56672,0.58196,4.6036517027,0.00672,0.0019600000000000004,0.007,4.5600000000000005,0.58,4.5967379738,4.8124,0.9782000000000001,4.9108114401,0.7824,0.22820000000000001,0.8150000000000001,4.03,0.75,4.0991950429
2020-05-28 06:30:00,5.11344,0.87392,5.1875817873,0.01344,0.003920000000000001,0.014,5.1,0.87,5.1736737431,4.91984,1.06912,5.0346641596,0.81984,0.23912000000000003,0.854,4.1,0.8300000000000001,4.1831686555
2020-05-28 07:00:00,5.5968800000000005,1.03784,5.6922910678,0.02688,0.007840000000000001,0.028,5.57,1.03,5.6644328931,5.26616,1.10388,5.3806126231,0.83616,0.24388,0.871,4.43,0.86,4.512704289
2020-05-28 07:30:00,6.208,1.164,6.3161823913,0.048,0.014,0.05,6.16,1.15,6.2664264138,5.32176,1.18468,5.4520267974,0.70176,0.20468000000000003,0.731,4.62,0.98,4.7227957822
2020-05-28 08:00:00,6.6016,1.2638,6.7214814587,0.0816,0.0238,0.085,6.52,1.24,6.6368667305999995,5.59576,1.31668,5.7485803639,0.6057600000000001,0.17668,0.631,4.99,1.1400000000000001,5.1185642518
2020-05-28 08:30:00,6.68464,1.3405200000000002,6.8177273193,0.10464000000000001,0.030520000000000002,0.109,6.58,1.31,6.7091355628,6.04608,1.4284400000000002,6.2125296136,0.6460800000000001,0.18844000000000002,0.673,5.4,1.24,5.5405414898
2020-05-28 09:00:00,6.63016,1.57088,6.8137130553,0.14016,0.04088000000000001,0.146,6.49,1.53,6.6679082177,6.24432,1.55876,6.4359354409,0.78432,0.22876000000000002,0.8170000000000001,5.46,1.33,5.6196530142
2020-05-28 09:30:00,6.5576,1.6318000000000001,6.7575801142,0.1776,0.051800000000000006,0.185,6.38,1.58,6.5727315478,6.4276,1.6268,6.6302729959,0.7776000000000001,0.2268,0.81,5.65,1.4,5.8208676329
2020-05-28 10:00:00,6.47256,1.79908,6.7179402945,0.20256000000000002,0.05908000000000001,0.211,6.27,1.74,6.5069578145,6.382,1.541,6.5654097359,0.792,0.231,0.8250000000000001,5.59,1.31,5.7414458109
2020-05-28 10:30:00,6.43328,2.01804,6.7423717637,0.23328000000000002,0.06804,0.243,6.2,1.9500000000000002,6.4994230513,6.23304,1.54672,6.4220814694,0.74304,0.21672000000000002,0.774,5.49,1.33,5.6488051834
2020-05-28 11:00:00,6.49808,2.01944,6.80464412,0.23808,0.06944,0.248,6.26,1.9500000000000002,6.5566836129,6.0976,1.5218,6.2846321292,0.6576000000000001,0.1918,0.685,5.44,1.33,5.6002232098
2020-05-28 11:30:00,6.44536,2.07448,6.7709772411,0.25536000000000003,0.07448,0.266,6.19,2.0,6.5050826282,5.98072,1.4639600000000002,6.1572876009,0.6307200000000001,0.18396,0.657,5.35,1.28,5.5009908198
2020-05-28 12:00:00,6.264,2.037,6.5868858347,0.264,0.077,0.275,6.0,1.96,6.3120202788,5.79664,1.51152,5.9904697646,0.65664,0.19152000000000002,0.684,5.14,1.32,5.3067881058
2020-05-28 12:30:00,6.46264,2.03952,6.7768250383,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.19,1.96,6.4928961181,5.6576,1.5268000000000002,5.8599962457,0.5376000000000001,0.1568,0.56,5.12,1.37,5.3001226401
2020-05-28 13:00:00,6.40128,2.02204,6.7130493369,0.28128000000000003,0.08204,0.293,6.12,1.94,6.4201246094,5.75952,1.52736,5.9585987615,0.53952,0.15736,0.562,5.22,1.37,5.3967860806
2020-05-28 13:30:00,6.15456,1.96008,6.4591425437,0.27456,0.08008000000000001,0.28600000000000003,5.88,1.88,6.1732325406,5.61896,1.46428,5.8066192746,0.5289600000000001,0.15428,0.551,5.09,1.31,5.2558729056
2020-05-28 14:00:00,6.06688,1.99784,6.3873623351,0.26688,0.07784,0.278,5.8,1.92,6.1095335337,5.58256,1.44408,5.7663110565,0.5625600000000001,0.16408,0.586,5.02,1.28,5.1806177238
2020-05-28 14:30:00,5.41112,2.04616,5.7850661535,0.26112,0.07616,0.272,5.15,1.97,5.5139278196,5.99744,1.62092,6.2126216849,0.9974400000000001,0.29092,1.039,5.0,1.33,5.1738670257
2020-05-28 15:00:00,5.58672,2.04196,5.9481964493,0.24672000000000002,0.07196000000000001,0.257,5.34,1.97,5.6917923363,6.25256,1.6890800000000001,6.4766887991,0.92256,0.26908000000000004,0.961,5.33,1.42,5.5159133423
2020-05-28 15:30:00,5.82424,1.77832,6.0896792691,0.23424000000000003,0.06832,0.244,5.59,1.71,5.8456992738,5.62424,1.48332,5.8165551489,0.5942400000000001,0.17332,0.619,5.03,1.31,5.1977879911
2020-05-28 16:00:00,5.89408,1.6824400000000002,6.1295010727,0.21408000000000002,0.06244,0.223,5.68,1.62,5.9065048887,5.33344,1.32892,5.4965089466,0.6134400000000001,0.17892000000000002,0.639,4.72,1.15,4.8580757507
2020-05-28 16:30:00,5.7228,1.6404,5.9532639787,0.1728,0.0504,0.18,5.55,1.5899999999999999,5.7732659734,6.3156,1.4608,6.4823406267,1.0656,0.3108,1.11,5.25,1.15,5.3744767187
2020-05-28 17:00:00,5.83896,1.22928,5.9669576167,0.16896000000000003,0.049280000000000004,0.176,5.67,1.18,5.791485129,7.09296,1.62128,7.275893787,1.27296,0.37128000000000005,1.326,5.82,1.25,5.9527220664
2020-05-28 17:30:00,6.34688,0.9028400000000001,6.4107726367,0.14688,0.04284,0.153,6.2,0.86,6.2593609897,6.67376,1.35568,6.8100617325,1.01376,0.29568,1.056,5.66,1.06,5.7584025563
2020-05-28 18:00:00,6.97288,0.73584,7.0115986765,0.12288000000000002,0.035840000000000004,0.128,6.85,0.7000000000000001,6.8856735328,6.37952,1.25236,6.5012830272,0.6595200000000001,0.19236,0.687,5.72,1.06,5.8173877299
2020-05-28 18:30:00,7.53352,0.6643600000000001,7.5627572882,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.45,0.64,7.4774394013,6.19784,1.22812,6.3183462552,0.5078400000000001,0.14812,0.529,5.69,1.08,5.7915887285
2020-05-28 19:00:00,7.33184,0.5551200000000001,7.3528250353,0.051840000000000004,0.015120000000000001,0.054,7.28,0.54,7.3,6.23736,1.12548,6.3380884342,0.5673600000000001,0.16548000000000002,0.591,5.67,0.96,5.7506956101
2020-05-28 19:30:00,7.22208,0.54644,7.2427229824,0.022080000000000002,0.00644,0.023,7.2,0.54,7.2202216032,6.37432,1.22876,6.4916720958,0.54432,0.15876,0.5670000000000001,5.83,1.07,5.9273771603
2020-05-28 20:00:00,7.06864,0.59252,7.0934301575,0.00864,0.00252,0.009000000000000001,7.06,0.59,7.084610081,6.50096,1.24528,6.6191542662,0.60096,0.17528000000000002,0.626,5.9,1.07,5.9962404888
2020-05-28 20:30:00,7.09384,0.5911200000000001,7.1184260058,0.0038400000000000005,0.0011200000000000001,0.004,7.09,0.59,7.1145063075,6.27656,1.10108,6.3724079122,0.5865600000000001,0.17108,0.611,5.69,0.93,5.7655008455
2020-05-28 21:00:00,6.84096,0.59028,6.8663792642,0.0009600000000000001,0.00028000000000000003,0.001,6.84,0.59,6.8653987503,6.2288,1.0334,6.3139421125,0.6288,0.1834,0.655,5.6,0.85,5.6641415943
2020-05-28 21:30:00,6.59,0.44,6.6046725884,0.0,0.0,0.0,6.59,0.44,6.6046725884,6.14248,0.9786400000000001,6.2199515111,0.61248,0.17864000000000002,0.638,5.53,0.8,5.5875665544
2020-05-28 22:00:00,6.37,0.39,6.3819276085,0.0,0.0,0.0,6.37,0.39,6.3819276085,5.9892,0.9406,6.0626104114,0.6192000000000001,0.1806,0.645,5.37,0.76,5.4235136213
2020-05-28 22:30:00,6.31,0.37,6.320838552,0.0,0.0,0.0,6.31,0.37,6.320838552,5.90984,0.90912,5.9793568216,0.57984,0.16912000000000002,0.604,5.33,0.74,5.3811244178
2020-05-28 23:00:00,5.76,0.37,5.7718714469,0.0,0.0,0.0,5.76,0.37,5.7718714469,5.71576,0.89668,5.7856674118,0.6057600000000001,0.17668,0.631,5.11,0.72,5.1604747844
2020-05-28 23:30:00,5.33,0.32,5.3395973631,0.0,0.0,0.0,5.33,0.32,5.3395973631,5.50504,0.9477200000000001,5.586021715,0.57504,0.16772,0.599,4.93,0.78,4.99132247
2020-05-29 00:00:00,4.88,0.32,4.890480549,0.0,0.0,0.0,4.88,0.32,4.890480549,5.05,0.975,5.1432601529,0.6000000000000001,0.17500000000000002,0.625,4.45,0.8,4.5213382975
2020-05-29 00:30:00,4.55,0.27,4.5580039491,0.0,0.0,0.0,4.55,0.27,4.5580039491,4.5952,0.8236,4.6684237168,0.5952000000000001,0.1736,0.62,4.0,0.65,4.0524683836
2020-05-29 01:00:00,4.36,0.30000000000000004,4.3703089136,0.0,0.0,0.0,4.36,0.30000000000000004,4.3703089136,4.53168,0.8342400000000001,4.6078281218,0.63168,0.18424000000000001,0.658,3.9,0.65,3.9537956447
2020-05-29 01:30:00,4.36,0.33,4.3724706974,0.0,0.0,0.0,4.36,0.33,4.3724706974,4.64416,0.8778800000000001,4.7264040665,0.6441600000000001,0.18788000000000002,0.671,4.0,0.6900000000000001,4.0590762496
2020-05-29 02:00:00,4.29,0.31,4.3011858830000005,0.0,0.0,0.0,4.29,0.31,4.3011858830000005,4.39328,0.8280400000000001,4.4706329977,0.71328,0.20804000000000003,0.743,3.68,0.62,3.7318628056
2020-05-29 02:30:00,4.23,0.33,4.2428528139,0.0,0.0,0.0,4.23,0.33,4.2428528139,4.52544,0.8199200000000001,4.5991168717,0.68544,0.19992000000000001,0.714,3.84,0.62,3.8897300678
2020-05-29 03:00:00,4.08,0.33,4.0933238328,0.0,0.0,0.0,4.08,0.33,4.0933238328,4.54968,0.8682400000000001,4.6317846237,0.6796800000000001,0.19824000000000003,0.708,3.87,0.67,3.9275692228
2020-05-29 03:30:00,4.13,0.39,4.1483731751,0.0,0.0,0.0,4.13,0.39,4.1483731751,4.33056,0.8680800000000001,4.4167083671,0.6105600000000001,0.17808000000000002,0.636,3.7199999999999998,0.6900000000000001,3.7834508058000003
2020-05-29 04:00:00,4.0,0.29,4.0104987221,0.0,0.0,0.0,4.0,0.29,4.0104987221,4.46536,0.88948,4.5530884683,0.61536,0.17948000000000003,0.641,3.85,0.71,3.914920178
2020-05-29 04:30:00,3.96,0.24,3.9672660612,0.0,0.0,0.0,3.96,0.24,3.9672660612,4.15328,0.7730400000000001,4.2246095204,0.59328,0.17304000000000003,0.618,3.56,0.6000000000000001,3.6102077503
2020-05-29 05:00:00,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111,4.52416,0.8878800000000001,4.6104614303,0.6441600000000001,0.18788000000000002,0.671,3.88,0.7000000000000001,3.9426387103
2020-05-29 05:30:00,3.9519200000000003,0.23056000000000001,3.9586398674,0.0019200000000000003,0.0005600000000000001,0.002,3.95,0.23,3.9566905363,4.47456,0.9050800000000001,4.5651787479,0.63456,0.18508000000000002,0.661,3.84,0.72,3.9069169431
2020-05-29 06:00:00,4.1748,0.2514,4.1823626098,0.0048000000000000004,0.0014,0.005,4.17,0.25,4.177487283,4.55968,0.9182400000000001,4.6512198829999996,0.6796800000000001,0.19824000000000003,0.708,3.88,0.72,3.9462387155
2020-05-29 06:30:00,4.7444,0.25420000000000004,4.751205005,0.014400000000000001,0.004200000000000001,0.015,4.73,0.25,4.7366021577,4.8416,0.9688,4.9375767336,0.6816,0.1988,0.71,4.16,0.77,4.2306618868
2020-05-29 07:00:00,4.9888,0.3084,4.9983233189,0.028800000000000003,0.008400000000000001,0.03,4.96,0.30000000000000004,4.9690642982,5.0432,1.1126,5.164469479,0.7632,0.22260000000000002,0.795,4.28,0.89,4.3715557871
2020-05-29 07:30:00,5.43896,0.39428,5.4532323075,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.39,0.38,5.4033785727,5.41904,1.27972,5.5680946292,0.71904,0.20972000000000002,0.749,4.7,1.07,4.8202593291
2020-05-29 08:00:00,6.0068,0.8524,6.0669788198,0.07680000000000001,0.0224,0.08,5.93,0.8300000000000001,5.987804272,5.64456,1.33508,5.8003013887,0.63456,0.18508000000000002,0.661,5.01,1.15,5.1402918205
2020-05-29 08:30:00,6.35616,1.15388,6.4600471361,0.11616000000000001,0.03388,0.121,6.24,1.12,6.339716082,5.56112,1.32616,5.7170583345,0.50112,0.14616,0.522,5.06,1.18,5.1957675083
2020-05-29 09:00:00,6.3588000000000005,1.2834,6.4870218899,0.14880000000000002,0.0434,0.155,6.21,1.24,6.3325903073,5.71336,1.52848,5.9142821712,0.5433600000000001,0.15848,0.5660000000000001,5.17,1.37,5.3484390246
2020-05-29 09:30:00,6.0524000000000004,1.2532,6.1807811804,0.1824,0.053200000000000004,0.19,5.87,1.2,5.9914021731,5.9236,1.6198000000000001,6.1410739289,0.5136000000000001,0.14980000000000002,0.535,5.41,1.47,5.6061573292
2020-05-29 10:00:00,6.0012,1.3016,6.140729924,0.2112,0.0616,0.22,5.79,1.24,5.9212920887,6.08496,1.61728,6.2962157523,0.5049600000000001,0.14728000000000002,0.526,5.58,1.47,5.7703812699
2020-05-29 10:30:00,5.7571200000000005,1.30916,5.9040943929,0.23712000000000003,0.06916,0.247,5.52,1.24,5.6575613121,6.01016,1.6158800000000002,6.2235915194,0.50016,0.14588,0.521,5.51,1.47,5.7027186498999995
2020-05-29 11:00:00,5.52784,1.36812,5.6946261862,0.26784,0.07812000000000001,0.279,5.26,1.29,5.4158748139,5.9852,1.6436000000000002,6.2067737191,0.5952000000000001,0.1736,0.62,5.39,1.47,5.586859583
2020-05-29 11:30:00,5.35976,1.45868,5.554707427,0.26976,0.07868,0.281,5.09,1.38,5.2737557774,5.84496,1.6722800000000002,6.07948006,0.6249600000000001,0.18228000000000003,0.651,5.22,1.49,5.428489661
2020-05-29 12:00:00,5.30936,1.5514800000000002,5.5314007087,0.27936,0.08148000000000001,0.291,5.03,1.47,5.240400748,5.93352,1.72936,6.1804001165,0.68352,0.19936,0.712,5.25,1.53,5.4684001317
2020-05-29 12:30:00,5.34608,1.47344,5.5454122299,0.28608,0.08344,0.298,5.06,1.3900000000000001,5.2474469983,5.78016,1.6608800000000001,6.0140478881,0.62016,0.18088,0.646,5.16,1.48,5.368053651
2020-05-29 13:00:00,5.30704,1.5337200000000002,5.5242167409,0.28704,0.08372,0.299,5.02,1.45,5.2252176988,5.7204,1.6221999999999999,5.9459657752,0.5904,0.17220000000000002,0.615,5.13,1.45,5.3309848996
2020-05-29 13:30:00,4.99896,1.25428,5.1539130183,0.28896000000000005,0.08428000000000001,0.301,4.71,1.17,4.8531433113,5.16088,1.41484,5.3513040093,0.53088,0.15484,0.553,4.63,1.26,4.798385145
2020-05-29 14:00:00,4.82416,1.28288,4.9918233943,0.28416,0.08288000000000001,0.296,4.54,1.2,4.6959131167,5.31256,1.48908,5.5173048674,0.6825600000000001,0.19908,0.711,4.63,1.29,4.8063499665
2020-05-29 14:30:00,5.20552,1.06036,5.3124195806,0.27552000000000004,0.08036,0.28700000000000003,4.93,0.98,5.0264599869,5.30272,1.45496,5.498704211,0.46272,0.13496000000000002,0.482,4.84,1.32,5.0167718704
2020-05-29 15:00:00,5.97304,0.7667200000000001,6.0220483558,0.26304,0.07672000000000001,0.274,5.71,0.6900000000000001,5.7515389245,4.8672,1.3396,5.048184228,0.06720000000000001,0.0196,0.07,4.8,1.32,4.978192443
2020-05-29 15:30:00,5.05864,0.7825200000000001,5.1188061303,0.24864000000000003,0.07252,0.259,4.8100000000000005,0.71,4.8621188797,5.07824,1.4453200000000002,5.2799120637,0.49824,0.14532,0.519,4.58,1.3,4.76092428
2020-05-29 16:00:00,4.81944,0.8069200000000001,4.8865245113,0.22944,0.06692000000000001,0.23900000000000002,4.59,0.74,4.6492687597,5.55752,1.44636,5.7426462367,0.70752,0.20636000000000002,0.737,4.85,1.24,5.0060063923
2020-05-29 16:30:00,6.2764,0.4902,6.2955137201,0.2064,0.060200000000000004,0.215,6.07,0.43,6.0852115822,5.16008,1.26044,5.3117920328,0.07008,0.020440000000000003,0.073,5.09,1.24,5.2388643808
2020-05-29 17:00:00,6.59144,0.39292000000000005,6.6031407224,0.18144000000000002,0.05292,0.189,6.41,0.34,6.4190108272,5.44448,1.23464,5.5827142503000005,0.08448000000000001,0.024640000000000002,0.088,5.36,1.21,5.4948794345
2020-05-29 17:30:00,5.40456,0.71508,5.4516610496,0.15456,0.04508,0.161,5.25,0.67,5.2925797113,6.19424,1.31332,6.3319364021,0.8342400000000001,0.24332,0.869,5.36,1.07,5.4657570381
2020-05-29 18:00:00,6.45288,0.5058400000000001,6.4726759845,0.12288000000000002,0.035840000000000004,0.128,6.33,0.47000000000000003,6.3474246746,5.91016,1.13588,6.0183232382,0.50016,0.14588,0.521,5.41,0.99,5.4998363612
2020-05-29 18:30:00,7.34256,0.20408,7.3453955646,0.08256000000000001,0.02408,0.08600000000000001,7.26,0.18,7.2622310621,5.84376,1.10568,5.9474413995,0.29376,0.08568,0.306,5.55,1.02,5.6429513555
2020-05-29 19:00:00,7.64184,-0.09488,7.6424289856000005,0.051840000000000004,0.015120000000000001,0.054,7.59,-0.11,7.5907970596,5.72376,0.9906800000000001,5.808861799,0.17376000000000003,0.05068,0.181,5.55,0.9400000000000001,5.6290407709
2020-05-29 19:30:00,7.90112,-0.20384000000000002,7.9037489839,0.021120000000000003,0.0061600000000000005,0.022,7.88,-0.21,7.8827977267,5.60112,1.06616,5.70168768,0.021120000000000003,0.0061600000000000005,0.022,5.58,1.06,5.6797887285
2020-05-29 20:00:00,7.5096,-0.2472,7.5136675465,0.009600000000000001,0.0028,0.01,7.5,-0.25,7.5041655099,5.67128,1.07204,5.7717143554,0.041280000000000004,0.01204,0.043000000000000003,5.63,1.06,5.7289178734
2020-05-29 20:30:00,7.5748,-0.24860000000000002,7.5788783471,0.0048000000000000004,0.0014,0.005,7.57,-0.25,7.5741270124,5.55856,0.94708,5.6386656046,0.05856000000000001,0.01708,0.061,5.5,0.93,5.578073144
2020-05-29 21:00:00,6.47192,0.13056,6.4732367792,0.0019200000000000003,0.0005600000000000001,0.002,6.47,0.13,6.471305896,5.52616,0.8338800000000001,5.5887208018,0.35616000000000003,0.10388000000000001,0.371,5.17,0.73,5.2212833671
2020-05-29 21:30:00,5.82,0.24,5.8249463517,0.0,0.0,0.0,5.82,0.24,5.8249463517,5.82864,0.9075200000000001,5.8988674167,0.6086400000000001,0.17752,0.634,5.22,0.73,5.2707969037
2020-05-29 22:00:00,5.79,0.24,5.7949719585,0.0,0.0,0.0,5.79,0.24,5.7949719585,5.67296,0.8862800000000001,5.7417738897,0.67296,0.19628,0.7010000000000001,5.0,0.6900000000000001,5.0473854618
2020-05-29 22:30:00,5.79,0.23,5.7945664204,0.0,0.0,0.0,5.79,0.23,5.7945664204,5.17736,0.61548,5.2138155127,0.5673600000000001,0.16548000000000002,0.591,4.61,0.45,4.6319110527
2020-05-29 23:00:00,5.52,0.23,5.5247895888,0.0,0.0,0.0,5.52,0.23,5.5247895888,4.90696,0.54828,4.9374960658,0.57696,0.16828,0.601,4.33,0.38,4.3466423823
2020-05-29 23:30:00,5.28,0.23,5.2850070955,0.0,0.0,0.0,5.28,0.23,5.2850070955,5.0781600000000005,0.8298800000000001,5.1455232776,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.53,0.67,4.5792794193
2020-05-30 00:00:00,4.65,0.06,4.6503870807,0.0,0.0,0.0,4.65,0.06,4.6503870807,4.69424,0.8433200000000001,4.7693896675000005,0.5942400000000001,0.17332,0.619,4.1,0.67,4.1543832274
2020-05-30 00:30:00,5.42,-0.58,5.4509448722,0.0,0.0,0.0,5.42,-0.58,5.4509448722,4.18552,0.73536,4.2496272778,0.15552000000000002,0.045360000000000004,0.162,4.03,0.6900000000000001,4.0886428066
2020-05-30 01:00:00,5.21,-0.63,5.2479519815,0.0,0.0,0.0,5.21,-0.63,5.2479519815,3.8336,0.5948,3.8794685203,0.15360000000000001,0.0448,0.16,3.68,0.55,3.7208735533
2020-05-30 01:30:00,5.12,-0.63,5.158614155,0.0,0.0,0.0,5.12,-0.63,5.158614155,3.70744,0.59592,3.7550275631,0.15744000000000002,0.04592,0.164,3.55,0.55,3.5923529893
2020-05-30 02:00:00,4.46,-0.38,4.4761590678,0.0,0.0,0.0,4.46,-0.38,4.4761590678,3.97024,0.64632,4.0225035985,0.33024000000000003,0.09632,0.34400000000000003,3.64,0.55,3.6813176989
2020-05-30 02:30:00,4.07,-0.15,4.0727631898,0.0,0.0,0.0,4.07,-0.15,4.0727631898,4.33768,0.7272400000000001,4.3982207539000004,0.60768,0.17724,0.633,3.73,0.55,3.7703315504
2020-05-30 03:00:00,3.87,-0.21,3.8756934863,0.0,0.0,0.0,3.87,-0.21,3.8756934863,4.33184,0.7401200000000001,4.3946120875,0.6518400000000001,0.19012,0.679,3.68,0.55,3.7208735533
2020-05-30 03:30:00,3.75,-0.21,3.7558753973,0.0,0.0,0.0,3.75,-0.21,3.7558753973,4.13048,0.7426400000000001,4.1967105213,0.6604800000000001,0.19264,0.6880000000000001,3.47,0.55,3.5133175205000002
2020-05-30 04:00:00,3.79,-0.17,3.7938107491,0.0,0.0,0.0,3.79,-0.17,3.7938107491,4.29952,0.78236,4.3701212111,0.6595200000000001,0.19236,0.687,3.64,0.59,3.6875059322
2020-05-30 04:30:00,3.85,-0.21,3.8557230191,0.0,0.0,0.0,3.85,-0.21,3.8557230191,4.1484,0.7362000000000001,4.2132188407,0.6384000000000001,0.1862,0.665,3.51,0.55,3.552829858
2020-05-30 05:00:00,3.7199999999999998,-0.21,3.7259227045000003,0.0,0.0,0.0,3.7199999999999998,-0.21,3.7259227045000003,3.45648,0.49564,3.4918351908,0.63648,0.18564000000000003,0.663,2.8200000000000003,0.31,2.8369878392
2020-05-30 05:30:00,3.76192,-0.20944000000000002,3.767745639,0.0019200000000000003,0.0005600000000000001,0.002,3.76,-0.21,3.7658597956,3.8422400000000003,0.63732,3.894738117,0.64224,0.18732000000000001,0.669,3.2,0.45,3.2314857264
2020-05-30 06:00:00,3.8048,-0.2086,3.8105140073,0.0048000000000000004,0.0014,0.005,3.8,-0.21,3.805798208,4.15896,0.7592800000000001,4.2277008409,0.6489600000000001,0.18928,0.676,3.51,0.5700000000000001,3.5559808773
2020-05-30 06:30:00,4.05344,-0.20608,4.0586752519000004,0.01344,0.003920000000000001,0.014,4.04,-0.21,4.045454239,4.418,0.849,4.4988359606,0.648,0.189,0.675,3.77,0.66,3.8273358881
2020-05-30 07:00:00,4.14688,0.01784,4.1469183739,0.02688,0.007840000000000001,0.028,4.12,0.01,4.1200121359,4.41896,0.8192800000000001,4.4942660357,0.6489600000000001,0.18928,0.676,3.77,0.63,3.8222768084
2020-05-30 07:30:00,4.28568,0.24624000000000001,4.2927482106,0.05568000000000001,0.01624,0.058,4.23,0.23,4.2362483402,4.624,0.862,4.7036602768,0.624,0.182,0.65,4.0,0.68,4.0573883226
2020-05-30 08:00:00,4.34736,0.25548000000000004,4.3548603881,0.08736000000000001,0.025480000000000003,0.091,4.26,0.23,4.266204402,4.764,0.9420000000000001,4.8562392857,0.624,0.182,0.65,4.14,0.76,4.2091804428
2020-05-30 08:30:00,4.3704,0.3422,4.3837765682,0.11040000000000001,0.0322,0.115,4.26,0.31,4.2712644498,5.08872,1.10796,5.2079407255,0.6787200000000001,0.19796000000000002,0.707,4.41,0.91,4.5029101701
2020-05-30 09:00:00,4.25072,0.29396,4.2608723285,0.15072000000000002,0.043960000000000006,0.157,4.1,0.25,4.1076148797,5.26864,1.12252,5.3868932234,0.7286400000000001,0.21252000000000001,0.759,4.54,0.91,4.6303023659
2020-05-30 09:30:00,4.2124,0.3332,4.225557478,0.1824,0.053200000000000004,0.19,4.03,0.28,4.0397153365,5.06656,1.06608,5.1775048817,0.7065600000000001,0.20608,0.736,4.36,0.86,4.4440072007
2020-05-30 10:00:00,4.27216,0.7418800000000001,4.3360969777000005,0.21216000000000002,0.061880000000000004,0.221,4.06,0.68,4.1165519552,5.20776,1.01268,5.3053072484,0.79776,0.23268000000000003,0.8310000000000001,4.41,0.78,4.478448392
2020-05-30 10:30:00,4.06616,0.80888,4.145834536,0.23616,0.06888000000000001,0.246,3.83,0.74,3.9008332443000002,5.32192,1.16556,5.4480604439,0.8419200000000001,0.24556000000000003,0.877,4.48,0.92,4.5734888215
2020-05-30 11:00:00,3.65536,0.8144800000000001,3.745001255,0.25536000000000003,0.07448,0.266,3.4,0.74,3.4795976779,5.79216,1.39188,5.9570502264,1.17216,0.34188,1.221,4.62,1.05,4.7378159525
2020-05-30 11:30:00,3.79784,0.8781200000000001,3.8980358387000003,0.26784,0.07812000000000001,0.279,3.5300000000000002,0.8,3.6195165423,5.03824,1.3003200000000001,5.2033349306,0.8582400000000001,0.25032000000000004,0.894,4.18,1.05,4.3098607866
2020-05-30 12:00:00,3.59552,0.9403600000000001,3.7164554350000003,0.27552000000000004,0.08036,0.28700000000000003,3.32,0.86,3.4295772334,4.98336,1.27348,5.1435034947,0.90336,0.26348000000000005,0.9410000000000001,4.08,1.01,4.203153578
2020-05-30 12:30:00,3.53992,0.6045600000000001,3.5911734015,0.28992,0.08456000000000001,0.302,3.25,0.52,3.2913371143,4.77272,1.12496,4.9035080504,0.9427200000000001,0.27496000000000004,0.982,3.83,0.85,3.9231874796
2020-05-30 13:00:00,3.38936,0.63148,3.4476844693,0.27936,0.08148000000000001,0.291,3.11,0.55,3.1582590141,4.10256,0.81908,4.1835260965,0.92256,0.26908000000000004,0.961,3.18,0.55,3.2272124194
2020-05-30 13:30:00,3.16744,0.7109200000000001,3.2462414266,0.27744,0.08092,0.289,2.89,0.63,2.9578708559,3.88072,0.70396,3.9440521548,0.87072,0.25396,0.907,3.01,0.45,3.0434519875
2020-05-30 14:00:00,3.43264,0.6395200000000001,3.4917049131,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.16,0.56,3.2092366694,3.84376,0.6906800000000001,3.9053207039,0.65376,0.19068000000000002,0.681,3.19,0.5,3.2289471968
2020-05-30 14:30:00,3.104,0.607,3.1627938599,0.264,0.077,0.275,2.84,0.53,2.8890309794,3.7904,0.6372,3.8435863461,0.7104,0.20720000000000002,0.74,3.08,0.43,3.10987138
2020-05-30 15:00:00,2.81632,0.66476,2.8937111466000003,0.25632000000000005,0.07476000000000001,0.267,2.56,0.59,2.6271086769,3.83528,0.6940400000000001,3.8975715773,0.9052800000000001,0.26404,0.9430000000000001,2.93,0.43,2.9613848112000003
2020-05-30 15:30:00,2.8990400000000003,0.7697200000000001,2.9994835889,0.23904000000000003,0.06972,0.249,2.66,0.7000000000000001,2.7505635786,4.14264,0.7345200000000001,4.20725395,0.8726400000000001,0.25452,0.909,3.27,0.48,3.3050416034
2020-05-30 16:00:00,2.9804,0.6472,3.0498609804,0.23040000000000002,0.06720000000000001,0.24,2.75,0.58,2.8104981765,4.13048,0.7426400000000001,4.1967105213,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.23,0.48,3.2654708696
2020-05-30 16:30:00,3.39544,0.5499200000000001,3.4396838227,0.20544,0.05992000000000001,0.214,3.19,0.49,3.2274138253,4.38832,0.7207600000000001,4.4471167513,0.92832,0.27076,0.967,3.46,0.45,3.4891402953
2020-05-30 17:00:00,4.4824,0.1932,4.4865617125,0.1824,0.053200000000000004,0.19,4.3,0.14,4.3022784661,4.50184,0.5701200000000001,4.5377968443,0.6518400000000001,0.19012,0.679,3.85,0.38,3.8687077946
2020-05-30 17:30:00,5.7752,-0.19640000000000002,5.7785385696,0.11520000000000001,0.033600000000000005,0.12,5.66,-0.23,5.6646712173000004,4.33272,0.5049600000000001,4.3620462171,0.22272000000000003,0.06496,0.232,4.11,0.44,4.1334852123
2020-05-30 18:00:00,6.40464,-0.23948000000000003,6.4091157112,0.10464000000000001,0.030520000000000002,0.109,6.3,-0.27,6.3057830599999996,4.606,0.433,4.6263079232,0.216,0.063,0.225,4.39,0.37,4.405564663
2020-05-30 18:30:00,6.60544,-0.27508000000000005,6.6111652981999995,0.08544,0.02492,0.089,6.52,-0.30000000000000004,6.5268981913,4.37352,0.42936,4.3945451642,0.20352,0.05936,0.212,4.17,0.37,4.1863826868
2020-05-30 19:00:00,6.75568,-0.28376,6.7616367841,0.05568000000000001,0.01624,0.058,6.7,-0.30000000000000004,6.7067130548,4.28184,0.38012,4.2986794484,0.17184000000000002,0.050120000000000005,0.179,4.11,0.33,4.1232268916
2020-05-30 19:30:00,6.9911200000000004,-0.27384000000000003,6.9964810584,0.021120000000000003,0.0061600000000000005,0.022,6.97,-0.28,6.9756218361,4.48856,0.34208000000000005,4.5015763461,0.17856000000000002,0.05208,0.186,4.31,0.29,4.3197453629
2020-05-30 20:00:00,6.52248,-0.31636000000000003,6.5301477012,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.51,-0.32,6.5178600783,4.55216,0.35188,4.5657398305,0.21216000000000002,0.061880000000000004,0.221,4.34,0.29,4.349678149
2020-05-30 20:30:00,5.62672,0.22196000000000002,5.631096181,0.00672,0.0019600000000000004,0.007,5.62,0.22,5.6243044014,4.81904,0.42972000000000005,4.838161407,0.47904,0.13972,0.499,4.34,0.29,4.349678149
2020-05-30 21:00:00,5.43384,-0.23888,5.4390882324,0.0038400000000000005,0.0011200000000000001,0.004,5.43,-0.24,5.4353012796,4.70112,0.40616,4.7186327681,0.50112,0.14616,0.522,4.2,0.26,4.2080399238
2020-05-30 21:30:00,5.31,-0.24,5.3154209617,0.0,0.0,0.0,5.31,-0.24,5.3154209617,4.61712,0.39416,4.633914026,0.5971200000000001,0.17416,0.622,4.02,0.22,4.0260153999
2020-05-30 22:00:00,5.34,-0.28,5.3473357852,0.0,0.0,0.0,5.34,-0.28,5.3473357852,4.4272,0.4146,4.446570926,0.6672,0.19460000000000002,0.6950000000000001,3.76,0.22,3.7664306711
2020-05-30 22:30:00,5.26,-0.34,5.270977139,0.0,0.0,0.0,5.26,-0.34,5.270977139,4.36864,0.39752000000000004,4.3866886828,0.6086400000000001,0.17752,0.634,3.76,0.22,3.7664306711
2020-05-30 23:00:00,5.25,-0.38,5.2637344158,0.0,0.0,0.0,5.25,-0.38,5.2637344158,3.79808,-0.055560000000000005,3.7984863563999998,0.35808,0.10444,0.373,3.44,-0.16,3.4437189200000002
2020-05-30 23:30:00,4.85,-0.24,4.8559345136,0.0,0.0,0.0,4.85,-0.24,4.8559345136,3.56208,0.34644,3.5788873411,0.5020800000000001,0.14644000000000001,0.523,3.06,0.2,3.0665289824
2020-05-31 00:00:00,5.0,-0.2,5.0039984013,0.0,0.0,0.0,5.0,-0.2,5.0039984013,3.1552,0.30360000000000004,3.1697728625,0.3552,0.10360000000000001,0.37,2.8,0.2,2.8071337695
2020-05-31 00:30:00,4.69,-0.37,4.7045722441,0.0,0.0,0.0,4.69,-0.37,4.7045722441,3.00408,0.29744000000000004,3.0187691531,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.67,0.2,2.6774801587
2020-05-31 01:00:00,4.54,-0.37,4.5550521402,0.0,0.0,0.0,4.54,-0.37,4.5550521402,2.83616,0.22388000000000002,2.8449825659,0.35616000000000003,0.10388000000000001,0.371,2.48,0.12,2.4829015285000002
2020-05-31 01:30:00,4.43,-0.28,4.4388399385,0.0,0.0,0.0,4.43,-0.28,4.4388399385,2.8168800000000003,0.28284000000000004,2.8310442243000002,0.38688000000000006,0.11284000000000001,0.403,2.43,0.17,2.4359392439
2020-05-31 02:00:00,3.65,-0.36,3.6677104575,0.0,0.0,0.0,3.65,-0.36,3.6677104575,3.20744,0.29592,3.2210619367,0.8774400000000001,0.25592000000000004,0.914,2.33,0.04,2.3303433223
2020-05-31 02:30:00,3.67,-0.36,3.687614405,0.0,0.0,0.0,3.67,-0.36,3.687614405,3.04344,-0.01608,3.043482479,0.7334400000000001,0.21392000000000003,0.764,2.31,-0.23,2.321421978
2020-05-31 03:00:00,3.75,-0.36,3.7672403693,0.0,0.0,0.0,3.75,-0.36,3.7672403693,2.73096,-0.08972000000000001,2.7324333844,0.48096000000000005,0.14028000000000002,0.501,2.25,-0.23,2.2617250053999998
2020-05-31 03:30:00,3.87,-0.32,3.8832074372000003,0.0,0.0,0.0,3.87,-0.32,3.8832074372000003,2.55816,-0.10512,2.5603188864,0.42816000000000004,0.12488,0.446,2.13,-0.23,2.1423818521
2020-05-31 04:00:00,3.68,-0.38,3.6995675423,0.0,0.0,0.0,3.68,-0.38,3.6995675423,2.75088,-0.07516,2.7519065754,0.53088,0.15484,0.553,2.22,-0.23,2.2318826134
2020-05-31 04:30:00,3.61,-0.38,3.6299449032,0.0,0.0,0.0,3.61,-0.38,3.6299449032,2.8124000000000002,-0.041800000000000004,2.8127106143000002,0.5424,0.1582,0.5650000000000001,2.27,-0.2,2.2787935405
2020-05-31 05:00:00,3.55,-0.38,3.5702801011,0.0,0.0,0.0,3.55,-0.38,3.5702801011,2.70624,-0.07068,2.7071628322,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.16,-0.23,2.1722108553
2020-05-31 05:30:00,3.53288,-0.37916000000000005,3.5531680793,0.00288,0.00084,0.003,3.5300000000000002,-0.38,3.5503943443,2.6872,-0.0304,2.6873719504,0.5472,0.15960000000000002,0.5700000000000001,2.14,-0.19,2.1484180226
2020-05-31 06:00:00,3.51576,-0.33832,3.5320006795000003,0.00576,0.00168,0.006,3.51,-0.34,3.5264287884,2.6624,-0.0618,2.6631171585,0.5424,0.1582,0.5650000000000001,2.12,-0.22,2.1313845265
2020-05-31 06:30:00,3.58344,-0.30608,3.5964881760000003,0.01344,0.003920000000000001,0.014,3.5700000000000003,-0.31,3.5834341071,2.72488,-0.05816,2.7255006146,0.55488,0.16184,0.578,2.17,-0.22,2.1811235637
2020-05-31 07:00:00,3.61592,-0.30244000000000004,3.6285461827,0.025920000000000002,0.007560000000000001,0.027,3.59,-0.31,3.6033595435,2.82544,0.36492,2.8489081768,0.56544,0.16492,0.589,2.26,0.2,2.2688322988
2020-05-31 07:30:00,3.718,-0.296,3.7297640676,0.048,0.014,0.05,3.67,-0.31,3.6830693721000003,2.89088,0.37484,2.9150801361000003,0.53088,0.15484,0.553,2.36,0.22,2.3702320561
2020-05-31 08:00:00,4.05256,-0.23592000000000002,4.0594212395,0.08256000000000001,0.02408,0.08600000000000001,3.9699999999999998,-0.26,3.9785047442,3.01184,0.37512,3.0351104099,0.5318400000000001,0.15512,0.554,2.48,0.22,2.4897389421
2020-05-31 08:30:00,4.08232,-0.22724000000000003,4.0886397004,0.11232,0.032760000000000004,0.117,3.9699999999999998,-0.26,3.9785047442,3.29488,0.41184000000000004,3.3205189956,0.55488,0.16184,0.578,2.74,0.25,2.7513814712
2020-05-31 09:00:00,4.15688,0.26284,4.1651814126,0.14688,0.04284,0.153,4.01,0.22,4.0160303784,3.46352,0.48436,3.4972239562,0.56352,0.16436,0.587,2.9,0.32,2.9176017549
2020-05-31 09:30:00,3.7524,0.2732,3.7623322554,0.1824,0.053200000000000004,0.19,3.5700000000000003,0.22,3.576772288,3.9265600000000003,0.6260800000000001,3.9761601577,0.9465600000000001,0.27608000000000005,0.986,2.98,0.35000000000000003,3.0004832944
2020-05-31 10:00:00,3.95024,0.37132000000000004,3.9676535383,0.21024,0.061320000000000006,0.219,3.74,0.31,3.7528256021,3.96896,0.57928,4.0110109449,0.8889600000000001,0.25928,0.926,3.08,0.32,3.0965787573
2020-05-31 10:30:00,3.9919200000000004,0.38056,4.0100188528,0.24192000000000002,0.07056000000000001,0.252,3.75,0.31,3.7627915169,3.77968,0.60824,3.8283073022,0.6796800000000001,0.19824000000000003,0.708,3.1,0.41000000000000003,3.126995363
2020-05-31 11:00:00,4.13824,0.34532,4.1526228097,0.25824,0.07532000000000001,0.269,3.88,0.27,3.8893829845,3.69928,0.63604,3.753560896,0.56928,0.16604000000000002,0.593,3.13,0.47000000000000003,3.165090836
