Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-31 11:30:00,4.09592,0.40756000000000003,4.1161469604,0.26592000000000005,0.07756,0.277,3.83,0.33,3.8441904219,3.7636000000000003,0.6548,3.8201371702999998,0.6336,0.18480000000000002,0.66,3.13,0.47000000000000003,3.165090836
2020-05-31 12:00:00,4.01032,0.41176,4.0314033289,0.28032,0.08176000000000001,0.292,3.73,0.33,3.7445694011,3.83864,0.68252,3.8988447776,0.7286400000000001,0.21252000000000001,0.759,3.11,0.47000000000000003,3.1453139748
2020-05-31 12:30:00,4.0284,0.5612,4.0673027918,0.27840000000000004,0.08120000000000001,0.29,3.75,0.48,3.7805951911999998,4.10904,0.7547200000000001,4.1777759634,0.8390400000000001,0.24472000000000002,0.874,3.27,0.51,3.3095316889
2020-05-31 13:00:00,3.74784,0.6881200000000001,3.8104873442000002,0.26784,0.07812000000000001,0.279,3.48,0.61,3.5330581654,4.42232,0.8577600000000001,4.5047382166,1.19232,0.34776,1.242,3.23,0.51,3.2700152905
2020-05-31 13:30:00,3.8590400000000002,0.69972,3.9219635133,0.23904000000000003,0.06972,0.249,3.62,0.63,3.6744115175000003,4.3696,0.8278000000000001,4.4473202043,1.0896,0.3178,1.135,3.2800000000000002,0.51,3.3194125986
2020-05-31 14:00:00,3.67824,0.68532,3.7415388545,0.25824,0.07532000000000001,0.269,3.42,0.61,3.4739746689,4.44408,0.8374400000000001,4.522295081,1.05408,0.30744000000000005,1.098,3.39,0.53,3.4311805549
2020-05-31 14:30:00,3.38248,0.82364,3.4813149527,0.25248000000000004,0.07364000000000001,0.263,3.13,0.75,3.2186021811,4.76752,1.13636,4.9010775346,1.1875200000000001,0.34636,1.237,3.58,0.79,3.6661287484000002
2020-05-31 15:00:00,3.38328,0.85804,3.4903891187,0.23328000000000002,0.06804,0.243,3.15,0.79,3.2475529249,4.91752,1.08636,5.0360878666,1.1875200000000001,0.34636,1.237,3.73,0.74,3.8026964118
2020-05-31 15:30:00,3.4908,0.7444000000000001,3.5692878842,0.22080000000000002,0.0644,0.23,3.27,0.68,3.3399550895,4.88712,1.11916,5.013627529,0.9571200000000001,0.27916,0.997,3.93,0.84,4.0187684681
2020-05-31 16:00:00,4.06488,0.6368400000000001,4.114464072,0.19488000000000003,0.05684,0.203,3.87,0.58,3.9132211795,4.72976,1.03868,4.8424669126,0.7497600000000001,0.21868,0.781,3.98,0.8200000000000001,4.063594468
2020-05-31 16:30:00,4.6359200000000005,0.5625600000000001,4.6699280508,0.14592000000000002,0.04256,0.152,4.49,0.52,4.5200110619,5.306,0.993,5.3981186538,0.6960000000000001,0.203,0.725,4.61,0.79,4.6772000171
2020-05-31 17:00:00,5.19344,0.42892,5.2111218946,0.13344,0.03892,0.139,5.06,0.39,5.0750073892,4.844,0.792,4.908319468,0.624,0.182,0.65,4.22,0.61,4.2638597538
2020-05-31 17:30:00,5.74768,0.30724,5.7558858397,0.12768000000000002,0.03724,0.133,5.62,0.27,5.626482027,5.2004,0.7822,5.2588969376,0.5904,0.17220000000000002,0.615,4.61,0.61,4.6501827921
2020-05-31 18:00:00,5.96504,0.37772000000000006,5.9769870838,0.09504000000000001,0.02772,0.099,5.87,0.35000000000000003,5.8804251547,5.44352,0.8343600000000001,5.5070923907000005,0.56352,0.16436,0.587,4.88,0.67,4.9257791262
2020-05-31 18:30:00,6.11872,0.37296,6.1300761496,0.07872000000000001,0.02296,0.082,6.04,0.35000000000000003,6.05013223,5.28784,0.8181200000000001,5.350754358,0.5078400000000001,0.14812,0.529,4.78,0.67,4.82672767
2020-05-31 19:00:00,5.98472,0.36596,5.9958986149,0.054720000000000005,0.015960000000000002,0.057,5.93,0.35000000000000003,5.9403198567,5.09656,0.7610800000000001,5.1530735101,0.5865600000000001,0.17108,0.611,4.51,0.59,4.5484283
2020-05-31 19:30:00,6.014,0.487,6.0336858553,0.024,0.007,0.025,5.99,0.48,6.009201278,4.73024,0.49632000000000004,4.7562068921,0.5702400000000001,0.16632000000000002,0.594,4.16,0.33,4.1730684154
2020-05-31 20:00:00,5.97056,0.36308,5.9815895713,0.010560000000000002,0.0030800000000000003,0.011,5.96,0.36,5.9708625843,4.49008,0.42044000000000004,4.5097215213,0.55008,0.16044,0.5730000000000001,3.94,0.26,3.9485693612
2020-05-31 20:30:00,5.96384,0.22112,5.9679378013,0.0038400000000000005,0.0011200000000000001,0.004,5.96,0.22,5.9640590205,4.78728,0.45504000000000006,4.8088575774,0.49728000000000006,0.14504,0.518,4.29,0.31,4.3011858830000005
2020-05-31 21:00:00,5.91096,0.22028000000000003,5.9150630935,0.0009600000000000001,0.00028000000000000003,0.001,5.91,0.22,5.9140933371,4.52824,0.41532,4.5472462216,0.49824,0.14532,0.519,4.03,0.27,4.0390345381
2020-05-31 21:30:00,5.76,-0.16,5.7622217937,0.0,0.0,0.0,5.76,-0.16,5.7622217937,4.47672,0.38196,4.4929851324,0.48672000000000004,0.14196,0.507,3.99,0.24,3.9972115281000002
2020-05-31 22:00:00,5.76,-0.23,5.7645901849,0.0,0.0,0.0,5.76,-0.23,5.7645901849,4.3664,0.37020000000000003,4.3820653806,0.4464,0.1302,0.465,3.92,0.24,3.9273400668000003
2020-05-31 22:30:00,5.53,-0.17,5.5326124028,0.0,0.0,0.0,5.53,-0.17,5.5326124028,4.31168,0.38924000000000003,4.3292138085000005,0.51168,0.14924,0.533,3.8,0.24,3.8075714045
2020-05-31 23:00:00,5.28,0.03,5.2800852266,0.0,0.0,0.0,5.28,0.03,5.2800852266,3.9536800000000003,0.37524,3.9714469152,0.46368000000000004,0.13524,0.483,3.49,0.24,3.4982424158
2020-05-31 23:30:00,4.86,0.25,4.8664257931,0.0,0.0,0.0,4.86,0.25,4.8664257931,3.6703200000000002,0.43176000000000003,3.6956279033,0.52032,0.15176,0.542,3.15,0.28,3.1624199595
2020-06-01 00:00:00,4.5,0.25,4.5069390943,0.0,0.0,0.0,4.5,0.25,4.5069390943,3.50504,0.44772000000000006,3.5335192938,0.57504,0.16772,0.599,2.93,0.28,2.9433484333
2020-06-01 00:30:00,4.28,0.23,4.2861754514,0.0,0.0,0.0,4.28,0.23,4.2861754514,3.24392,0.44156000000000006,3.2738344796,0.5539200000000001,0.16156,0.577,2.69,0.28,2.7045332314
2020-06-01 01:00:00,4.1,0.23,4.1064461521,0.0,0.0,0.0,4.1,0.23,4.1064461521,3.102,0.41100000000000003,3.1291092982,0.552,0.161,0.5750000000000001,2.55,0.25,2.5622255951
2020-06-01 01:30:00,4.08,0.23,4.0864777009,0.0,0.0,0.0,4.08,0.23,4.0864777009,3.07624,0.40932,3.1033522842,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.5300000000000002,0.25,2.5423217735
2020-06-01 02:00:00,4.08,0.23,4.0864777009,0.0,0.0,0.0,4.08,0.23,4.0864777009,3.03296,0.44128000000000006,3.0648938644,0.55296,0.16128,0.5760000000000001,2.48,0.28,2.4957563984
2020-06-01 02:30:00,4.0,-0.23,4.0066070434,0.0,0.0,0.0,4.0,-0.23,4.0066070434,2.9936,0.4298,3.0242964471,0.5136000000000001,0.14980000000000002,0.535,2.48,0.28,2.4957563984
2020-06-01 03:00:00,3.79,-0.25,3.7982364329,0.0,0.0,0.0,3.79,-0.25,3.7982364329,3.05408,0.41744000000000003,3.082476407,0.57408,0.16744,0.598,2.48,0.25,2.4925689559
2020-06-01 03:30:00,3.81,0.23,3.8169359439,0.0,0.0,0.0,3.81,0.23,3.8169359439,3.00584,0.41212000000000004,3.0339606128,0.55584,0.16212000000000001,0.579,2.45,0.25,2.4627220712
2020-06-01 04:00:00,3.75,-0.07,3.7506532764,0.0,0.0,0.0,3.75,-0.07,3.7506532764,3.12272,0.41996000000000006,3.1508326836,0.58272,0.16996000000000003,0.607,2.54,0.25,2.5522734962999998
2020-06-01 04:30:00,3.84,-0.2,3.845204806,0.0,0.0,0.0,3.84,-0.2,3.845204806,3.09392,0.39156,3.1185990765,0.5539200000000001,0.16156,0.577,2.54,0.23,2.5503921267000003
2020-06-01 05:00:00,3.79,-0.13,3.792228896,0.0,0.0,0.0,3.79,-0.13,3.792228896,3.10656,0.40108000000000005,3.132344202,0.5865600000000001,0.17108,0.611,2.52,0.23,2.5304742638
2020-06-01 05:30:00,3.88192,-0.19944,3.887039902,0.0019200000000000003,0.0005600000000000001,0.002,3.88,-0.2,3.8851512197,3.15296,0.41128000000000003,3.1796710522,0.55296,0.16128,0.5760000000000001,2.6,0.25,2.6119915773
2020-06-01 06:00:00,4.30576,0.22168000000000002,4.311462768,0.00576,0.00168,0.006,4.3,0.22,4.3056242288,3.40832,0.41576,3.4335843662,0.56832,0.16576000000000002,0.592,2.84,0.25,2.8509822869
2020-06-01 06:30:00,4.84344,0.35392,4.8563536115,0.01344,0.003920000000000001,0.014,4.83,0.35000000000000003,4.8426645558,4.20912,0.7601600000000001,4.2772110539,0.54912,0.16016000000000002,0.5720000000000001,3.66,0.6000000000000001,3.7088542705
2020-06-01 07:00:00,5.32072,0.32896000000000003,5.3308794772,0.030720000000000004,0.008960000000000001,0.032,5.29,0.32,5.299669801,4.64792,0.9685600000000001,4.7477646108,0.5779200000000001,0.16856000000000002,0.602,4.07,0.8,4.1478789761
2020-06-01 07:30:00,5.8037600000000005,0.6756800000000001,5.8429593187,0.05376,0.015680000000000003,0.056,5.75,0.66,5.7877543141,4.90152,1.14836,5.0342456237,0.6115200000000001,0.17836000000000002,0.637,4.29,0.97,4.3982951242
2020-06-01 08:00:00,6.2768,0.9224,6.3442131112,0.07680000000000001,0.0224,0.08,6.2,0.9,6.2649820431,5.14,1.26,5.2921829145,0.48,0.14,0.5,4.66,1.12,4.7927027865
2020-06-01 08:30:00,6.69848,1.12164,6.7917384078000005,0.10848000000000001,0.03164,0.113,6.59,1.09,6.679535912,5.58968,1.41824,5.7667952279,0.43968,0.12824000000000002,0.458,5.15,1.29,5.309105386
2020-06-01 09:00:00,6.51784,1.21312,6.6297736311,0.14784,0.043120000000000006,0.154,6.37,1.17,6.4765577277,5.96384,1.52112,6.1547699876,0.48384000000000005,0.14112000000000002,0.504,5.48,1.38,5.6510883907
2020-06-01 09:30:00,6.39528,1.39404,6.5454529102,0.18528000000000003,0.054040000000000005,0.193,6.21,1.34,6.3529284586,6.09456,1.66008,6.3166072539,0.51456,0.15008000000000002,0.536,5.58,1.51,5.7807006496
2020-06-01 10:00:00,6.12408,1.53244,6.3129017258,0.21408000000000002,0.06244,0.223,5.91,1.47,6.0900738912,6.29304,1.72672,6.5256351721,0.74304,0.21672000000000002,0.774,5.55,1.51,5.7517475605
2020-06-01 10:30:00,5.76768,1.50224,5.9601055024,0.24768,0.07224000000000001,0.258,5.52,1.43,5.7022188664,6.19256,1.70408,6.4227476986,0.80256,0.23408,0.836,5.39,1.47,5.586859583
2020-06-01 11:00:00,5.96976,1.50868,6.1574466949,0.26976,0.07868,0.281,5.7,1.43,5.8766401966,5.46288,1.4308400000000001,5.6471551245,0.48288000000000003,0.14084000000000002,0.503,4.98,1.29,5.1443658501
2020-06-01 11:30:00,5.6336,1.5697999999999999,5.8482237474000005,0.2736,0.07980000000000001,0.28500000000000003,5.36,1.49,5.5632454557,5.86784,1.7031200000000002,6.1100052373,0.6278400000000001,0.18312,0.654,5.24,1.52,5.4560058651
2020-06-01 12:00:00,5.49128,1.65204,5.7344042585,0.28128000000000003,0.08204,0.293,5.21,1.57,5.4414152571,5.9648,1.8114,6.2337796721,0.7248,0.2114,0.755,5.24,1.6,5.4788319923
2020-06-01 12:30:00,5.41512,1.6131600000000001,5.6502928951,0.28512000000000004,0.08316000000000001,0.297,5.13,1.53,5.3532980489,5.92352,1.74936,6.1764350235,0.68352,0.19936,0.712,5.24,1.55,5.464439587
2020-06-01 13:00:00,5.5160800000000005,1.56344,5.7333657829,0.28608,0.08344,0.298,5.23,1.48,5.4353748721,6.0148,1.7614,6.2674036889,0.7248,0.2114,0.755,5.29,1.55,5.5124041942
2020-06-01 13:30:00,5.358,1.544,5.576029053,0.28800000000000003,0.084,0.30000000000000004,5.07,1.46,5.276030705,5.87952,1.73736,6.1308380504,0.7795200000000001,0.22736,0.812,5.1,1.51,5.3188438593
2020-06-01 14:00:00,5.23552,1.67036,5.4955229233,0.27552000000000004,0.08036,0.28700000000000003,4.96,1.5899999999999999,5.2086178589,5.89304,1.8367200000000001,6.1726380746,0.74304,0.21672000000000002,0.774,5.15,1.62,5.3987869008
2020-06-01 14:30:00,4.99976,1.6686800000000002,5.270872129,0.26976,0.07868,0.281,4.73,1.5899999999999999,4.9900901795,6.33912,1.9501600000000001,6.6323122966,1.02912,0.30016000000000004,1.072,5.31,1.65,5.5604496221
2020-06-01 15:00:00,5.34728,1.72504,5.618644534,0.25728,0.07504000000000001,0.268,5.09,1.65,5.3507569558,6.16832,1.7657600000000002,6.4160798,0.80832,0.23576000000000003,0.842,5.36,1.53,5.5740918543
2020-06-01 15:30:00,5.46096,1.74028,5.7315494066,0.24096,0.07028000000000001,0.251,5.22,1.67,5.4806295259,5.6584,1.6012,5.8805894262,0.7584000000000001,0.2212,0.79,4.9,1.38,5.0906188229
2020-06-01 16:00:00,5.74464,1.63552,5.9729234383000005,0.22464,0.06552000000000001,0.234,5.52,1.57,5.7389284714,5.45232,1.34776,5.6164268356000004,0.7123200000000001,0.20776000000000003,0.742,4.74,1.1400000000000001,4.8751615358
2020-06-01 16:30:00,6.06832,1.70076,6.3021498078,0.20832,0.06076,0.217,5.86,1.6400000000000001,6.0851622821,5.53648,1.43564,5.7195867858,0.63648,0.18564000000000003,0.663,4.9,1.25,5.0569259437
2020-06-01 17:00:00,6.12856,1.46208,6.3005496268,0.17856000000000002,0.05208,0.186,5.95,1.4100000000000001,6.1147853601,6.54992,1.6295600000000001,6.7495864910000005,0.88992,0.25956,0.927,5.66,1.37,5.8234439982
2020-06-01 17:30:00,6.56648,0.9156400000000001,6.6300117798,0.15648,0.04564000000000001,0.163,6.41,0.87,6.4687711352,6.33312,1.40216,6.4864829916,0.6931200000000001,0.20216,0.722,5.64,1.2,5.7662466128
2020-06-01 18:00:00,7.1348,0.7864,7.1780078016,0.12480000000000001,0.0364,0.13,7.01,0.75,7.0500070922,6.1336,1.2598,6.2616407594,0.5136000000000001,0.14980000000000002,0.535,5.62,1.11,5.7285687567
2020-06-01 18:30:00,7.16256,0.67408,7.1942094493,0.08256000000000001,0.02408,0.08600000000000001,7.08,0.65,7.1097749613,6.42072,1.3589600000000002,6.5629579916,0.5107200000000001,0.14896,0.532,5.91,1.21,6.0325947983
2020-06-01 19:00:00,6.96856,0.53708,6.9892262376000005,0.05856000000000001,0.01708,0.061,6.91,0.52,6.9295382242,6.46176,1.26468,6.5843570529,0.70176,0.20468000000000003,0.731,5.76,1.06,5.856722633
2020-06-01 19:30:00,7.134,0.617,7.1606316062,0.024,0.007,0.025,7.11,0.61,7.1361193936,6.41584,1.28212,6.5426932222000005,0.55584,0.16212000000000001,0.579,5.86,1.12,5.9660707337000005
2020-06-01 20:00:00,7.36152,0.6633600000000001,7.3913478608,0.01152,0.00336,0.012,7.35,0.66,7.3795731584,6.11752,1.17136,6.2286543651,0.34752000000000005,0.10136,0.362,5.77,1.07,5.868372858
2020-06-01 20:30:00,7.22576,0.53168,7.2452944178,0.00576,0.00168,0.006,7.22,0.53,7.2394267729,5.88288,1.07584,5.9804438631,0.36288000000000004,0.10584,0.378,5.52,0.97,5.6045784855
2020-06-01 21:00:00,6.8628800000000005,0.48084000000000005,6.8797041361,0.00288,0.00084,0.003,6.86,0.48,6.8767724988,5.91392,1.12656,6.0202647118,0.43392000000000003,0.12656,0.452,5.48,1.0,5.5704936945
2020-06-01 21:30:00,6.75,0.48,6.7670451454,0.0,0.0,0.0,6.75,0.48,6.7670451454,5.93664,1.06152,6.0307975592,0.41664,0.12152,0.434,5.52,0.9400000000000001,5.5994642600999995
2020-06-01 22:00:00,6.8100000000000005,0.39,6.8211582594,0.0,0.0,0.0,6.8100000000000005,0.39,6.8211582594,5.68048,0.9776400000000001,5.763994535,0.30048,0.08764000000000001,0.313,5.38,0.89,5.4531183739
2020-06-01 22:30:00,6.28,0.39,6.2920982192,0.0,0.0,0.0,6.28,0.39,6.2920982192,5.64944,0.9769200000000001,5.733283963,0.46944,0.13692000000000001,0.489,5.18,0.84,5.2476661479
2020-06-01 23:00:00,5.85,0.43,5.8657821303,0.0,0.0,0.0,5.85,0.43,5.8657821303,5.12824,0.91532,5.2092855748,0.49824,0.14532,0.519,4.63,0.77,4.6935913755000005
2020-06-01 23:30:00,5.53,0.37,5.5423641165,0.0,0.0,0.0,5.53,0.37,5.5423641165,4.70488,0.86684,4.7840680806,0.43488000000000004,0.12684,0.453,4.27,0.74,4.3336474245
2020-06-02 00:00:00,4.96,0.37,4.9737812578,0.0,0.0,0.0,4.96,0.37,4.9737812578,4.62712,0.86916,4.7080440312,0.47712000000000004,0.13916,0.497,4.15,0.73,4.2137156999
2020-06-02 00:30:00,4.68,0.39,4.6962218857,0.0,0.0,0.0,4.68,0.39,4.6962218857,4.4756,0.8958,4.5643677547,0.4656,0.1358,0.485,4.01,0.76,4.081384569
2020-06-02 01:00:00,4.48,0.34,4.4928832613,0.0,0.0,0.0,4.48,0.34,4.4928832613,4.38248,0.93364,4.4808274459,0.49248000000000003,0.14364000000000002,0.513,3.89,0.79,3.9694080163
2020-06-02 01:30:00,4.38,0.25,4.3871289017,0.0,0.0,0.0,4.38,0.25,4.3871289017,4.42232,0.94776,4.5227384625,0.47232,0.13776000000000002,0.492,3.95,0.81,4.0321954318
2020-06-02 02:00:00,4.4,0.29,4.4095464619,0.0,0.0,0.0,4.4,0.29,4.4095464619,4.34808,0.8694400000000001,4.4341544403,0.47808000000000006,0.13944,0.498,3.87,0.73,3.9382483416
2020-06-02 02:30:00,4.43,0.30000000000000004,4.440146394,0.0,0.0,0.0,4.43,0.30000000000000004,4.440146394,4.07192,0.80056,4.1498709378,0.48192,0.14056000000000002,0.502,3.59,0.66,3.6501643799
2020-06-02 03:00:00,4.21,0.28,4.21930089,0.0,0.0,0.0,4.21,0.28,4.21930089,4.31672,0.8919600000000001,4.4079092777,0.48672000000000004,0.14196,0.507,3.83,0.75,3.9027426254
2020-06-02 03:30:00,4.23,0.30000000000000004,4.2406249539,0.0,0.0,0.0,4.23,0.30000000000000004,4.2406249539,4.3348,0.8914000000000001,4.4255039261,0.4848,0.1414,0.505,3.85,0.75,3.9223717315
2020-06-02 04:00:00,4.19,0.25,4.1974516078,0.0,0.0,0.0,4.19,0.25,4.1974516078,4.39232,0.8877600000000001,4.4811374449,0.47232,0.13776000000000002,0.492,3.92,0.75,3.9911026045
2020-06-02 04:30:00,4.25,0.27,4.2585678344,0.0,0.0,0.0,4.25,0.27,4.2585678344,4.21824,0.8953200000000001,4.3122090163,0.49824,0.14532,0.519,3.7199999999999998,0.75,3.7948517757999998
2020-06-02 05:00:00,4.23,0.27,4.2386082622,0.0,0.0,0.0,4.23,0.27,4.2386082622,4.41248,0.93364,4.5101733226,0.49248000000000003,0.14364000000000002,0.513,3.92,0.79,3.9988123237
2020-06-02 05:30:00,4.25096,0.25028,4.2583213829,0.0009600000000000001,0.00028000000000000003,0.001,4.25,0.25,4.2573465915,4.5292,0.9756,4.6330819116,0.49920000000000003,0.1456,0.52,4.03,0.8300000000000001,4.1145838186
2020-06-02 06:00:00,4.8848,0.3614,4.8981507735,0.0048000000000000004,0.0014,0.005,4.88,0.36,4.8932606716,4.45384,0.92112,4.5480933148,0.48384000000000005,0.14112000000000002,0.504,3.9699999999999998,0.78,4.0458991584
2020-06-02 06:30:00,5.34152,0.40336000000000005,5.3567280312,0.01152,0.00336,0.012,5.33,0.4,5.3449883068,4.67616,0.9588800000000001,4.7734602963,0.47616,0.13888,0.496,4.2,0.8200000000000001,4.279299008
2020-06-02 07:00:00,5.8468800000000005,0.55784,5.8734309564,0.02688,0.007840000000000001,0.028,5.82,0.55,5.8459302083,5.03352,1.08936,5.1500513395,0.44352,0.12936,0.462,4.59,0.96,4.6893176476
2020-06-02 07:30:00,6.27992,0.78456,6.3287383893,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.23,0.77,6.277403922,5.27216,1.2818800000000001,5.4257614581,0.45216000000000006,0.13188,0.47100000000000003,4.82,1.15,4.9552901025
2020-06-02 08:00:00,6.5648800000000005,1.01184,6.6423993858,0.07488,0.021840000000000002,0.078,6.49,0.99,6.565074257,5.36688,1.3478400000000001,5.5335407833,0.50688,0.14784,0.528,4.86,1.2,5.0059564521
2020-06-02 08:30:00,6.59752,1.32136,6.7285408819,0.10752,0.031360000000000006,0.112,6.49,1.29,6.6169630496,5.55896,1.4792800000000002,5.7524173701,0.6489600000000001,0.18928,0.676,4.91,1.29,5.0766327423
2020-06-02 09:00:00,6.60168,1.29424,6.7273498497,0.15168,0.04424,0.158,6.45,1.25,6.5700076103,5.75168,1.50424,5.945129166,0.63168,0.18424000000000001,0.658,5.12,1.32,5.2874190301
2020-06-02 09:30:00,6.74664,1.5015200000000002,6.9117084429,0.17664000000000002,0.05152,0.184,6.57,1.45,6.728105231,5.7772,1.5796000000000001,5.9892550455,0.5472,0.15960000000000002,0.5700000000000001,5.23,1.42,5.4193449789
2020-06-02 10:00:00,6.43024,1.72132,6.6566454765,0.21024,0.061320000000000006,0.219,6.22,1.6600000000000001,6.4377014532,5.57136,1.50248,5.7703984611,0.59136,0.17248000000000002,0.616,4.98,1.33,5.1545416867
2020-06-02 10:30:00,6.5312,1.8416000000000001,6.7858723831,0.2112,0.0616,0.22,6.32,1.78,6.5658815097000005,5.61616,1.6238800000000002,5.8462158188,0.59616,0.17388,0.621,5.02,1.45,5.2252176988
2020-06-02 11:00:00,6.56832,1.80076,6.8106948397,0.20832,0.06076,0.217,6.36,1.74,6.593724289,5.4942400000000005,1.4533200000000002,5.6832043954,0.5942400000000001,0.17332,0.619,4.9,1.28,5.0644249427
2020-06-02 11:30:00,6.31152,1.8833600000000001,6.5865263683,0.25152,0.07336000000000001,0.262,6.06,1.81,6.3245316032,5.56696,1.5032800000000002,5.7663588511,0.69696,0.20328000000000002,0.726,4.87,1.3,5.0405257662
2020-06-02 12:00:00,6.4252,2.0586,6.7469273747,0.23520000000000002,0.06860000000000001,0.245,6.19,1.99,6.5020150723,5.71224,1.5223200000000001,5.911610948,0.76224,0.22232000000000002,0.794,4.95,1.3,5.1178608813
2020-06-02 12:30:00,6.68832,2.05076,6.9956587252,0.20832,0.06076,0.217,6.48,1.99,6.7786798125,5.73176,1.46468,5.9159411931,0.70176,0.20468000000000003,0.731,5.03,1.26,5.1854122305
2020-06-02 13:00:00,5.87416,2.09288,6.2358561882,0.28416,0.08288000000000001,0.296,5.59,2.01,5.9403871928,5.77088,1.58484,5.9845445775,0.77088,0.22484,0.803,5.0,1.3599999999999999,5.1816599657
2020-06-02 13:30:00,5.7793600000000005,1.9714800000000001,6.1063684298,0.27936,0.08148000000000001,0.291,5.5,1.8900000000000001,5.8156770887,5.64416,1.60288,5.8673474756,0.7641600000000001,0.22288000000000002,0.796,4.88,1.38,5.0713706234
2020-06-02 14:00:00,5.73936,1.9714800000000001,6.0685242522,0.27936,0.08148000000000001,0.291,5.46,1.8900000000000001,5.7778629267,5.29032,1.53176,5.5076105890000004,0.7603200000000001,0.22176,0.792,4.53,1.31,4.7156123674
2020-06-02 14:30:00,5.75456,2.00008,6.0922311841,0.27456,0.08008000000000001,0.28600000000000003,5.48,1.92,5.8066169152,5.3296,1.4928,5.5347166142,0.7296,0.21280000000000002,0.76,4.6,1.28,4.77476701
2020-06-02 15:00:00,5.78304,1.99672,6.1180423666,0.26304,0.07672000000000001,0.274,5.52,1.92,5.8443819177,5.60088,1.53484,5.8073738127,0.77088,0.22484,0.803,4.83,1.31,5.0044979768
2020-06-02 15:30:00,5.82672,1.88196,6.1231070054,0.24672000000000002,0.07196000000000001,0.257,5.58,1.81,5.8662168388,5.43816,1.48488,5.6372380471,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.77,1.29,4.9413560892
2020-06-02 16:00:00,5.86176,1.8746800000000001,6.1542388156,0.22176,0.06468,0.231,5.64,1.81,5.9233183267000005,5.85656,1.57108,6.0636282373,0.8265600000000001,0.24108000000000002,0.861,5.03,1.33,5.2028645956
2020-06-02 16:30:00,6.20008,1.7554400000000001,6.4438002452,0.19008000000000003,0.05544,0.198,6.01,1.7000000000000002,6.2458065932,6.2244,1.5992000000000002,6.4265539755,0.8544,0.2492,0.89,5.37,1.35,5.5370931002
2020-06-02 17:00:00,6.45936,1.29648,6.5881857897,0.15936,0.04648,0.166,6.3,1.25,6.4228109111,6.38352,1.5843600000000002,6.5771972906,0.80352,0.23436,0.837,5.58,1.35,5.7409842362
2020-06-02 17:30:00,7.02344,1.16892,7.1200479914,0.13344,0.03892,0.139,6.89,1.13,6.98204841,6.32504,1.48772,6.497648944,0.8150400000000001,0.23772000000000001,0.849,5.51,1.25,5.6500088496
2020-06-02 18:00:00,7.16776,1.01268,7.2389435831,0.07776000000000001,0.022680000000000002,0.081,7.09,0.99,7.1587848131,6.37064,1.41352,6.5255722201,0.56064,0.16352000000000003,0.584,5.8100000000000005,1.25,5.9429453977
2020-06-02 18:30:00,7.6072,0.9496,7.6662397561999995,0.06720000000000001,0.0196,0.07,7.54,0.93,7.5971376189,6.13328,1.31304,6.272256181,0.35328000000000004,0.10304,0.368,5.78,1.21,5.9052942348
2020-06-02 19:00:00,7.82264,0.8895200000000001,7.8730516574,0.03264,0.00952,0.034,7.79,0.88,7.8395471808,6.05144,1.26292,6.1818195541,0.42144000000000004,0.12292000000000002,0.439,5.63,1.1400000000000001,5.7442580026000005
2020-06-02 19:30:00,7.73016,0.81588,7.773096796,0.02016,0.005880000000000001,0.021,7.71,0.81,7.7524318765,5.9392,1.1806,6.0554036199,0.37920000000000004,0.1106,0.395,5.5600000000000005,1.07,5.6620226068
2020-06-02 20:00:00,7.48248,0.81364,7.5265873409,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.47,0.81,7.5137873273,6.2772,1.2846,6.4072956074,0.4272,0.1246,0.445,5.85,1.16,5.9638997309
2020-06-02 20:30:00,7.35672,0.83196,7.4036130774,0.00672,0.0019600000000000004,0.007,7.35,0.8300000000000001,7.3967154873,6.23192,1.26556,6.3591248612,0.36192,0.10556000000000001,0.377,5.87,1.16,5.9835190315
2020-06-02 21:00:00,7.2828800000000005,0.5108400000000001,7.3007738357,0.00288,0.00084,0.003,7.28,0.51,7.2978421468,5.98736,1.13548,6.0940786506,0.32736000000000004,0.09548000000000001,0.341,5.66,1.04,5.754754556
2020-06-02 21:30:00,7.28,0.46,7.2945184899,0.0,0.0,0.0,7.28,0.46,7.2945184899,5.78768,1.08224,5.887994837,0.24768,0.07224000000000001,0.258,5.54,1.01,5.6313142338
2020-06-02 22:00:00,6.95,0.43,6.9632894526,0.0,0.0,0.0,6.95,0.43,6.9632894526,5.21416,0.92288,5.2952027346,0.28416,0.08288000000000001,0.296,4.93,0.84,5.0010498898
2020-06-02 22:30:00,6.79,0.4,6.801771828,0.0,0.0,0.0,6.79,0.4,6.801771828,5.54984,0.9641200000000001,5.6329611573000005,0.21984,0.06412000000000001,0.229,5.33,0.9,5.4054509525
2020-06-02 23:00:00,6.33,0.4,6.3426256393,0.0,0.0,0.0,6.33,0.4,6.3426256393,5.38128,0.9820400000000001,5.4701532885,0.28128000000000003,0.08204,0.293,5.1,0.9,5.1788029505
2020-06-02 23:30:00,5.87,0.51,5.892113373,0.0,0.0,0.0,5.87,0.51,5.892113373,4.98728,0.9750400000000001,5.0816990072,0.25728,0.07504000000000001,0.268,4.73,0.9,4.8148624072
2020-06-03 00:00:00,5.25,0.55,5.2787309081,0.0,0.0,0.0,5.25,0.55,5.2787309081,4.78608,1.03344,4.8963823380000004,0.28608,0.08344,0.298,4.5,0.9500000000000001,4.5991847104
2020-06-03 00:30:00,5.01,0.49,5.0339050448,0.0,0.0,0.0,5.01,0.49,5.0339050448,4.61592,1.06756,4.7377633753,0.26592000000000005,0.07756,0.277,4.35,0.99,4.4612330134
2020-06-03 01:00:00,4.84,0.36,4.8533699632000005,0.0,0.0,0.0,4.84,0.36,4.8533699632000005,4.54664,1.00652,4.656717492,0.29664,0.08652000000000001,0.309,4.25,0.92,4.3484365006
2020-06-03 01:30:00,4.77,0.36,4.7835656157,0.0,0.0,0.0,4.77,0.36,4.7835656157,4.2996,0.9428000000000001,4.401753287,0.24960000000000002,0.0728,0.26,4.05,0.87,4.1423906141
2020-06-03 02:00:00,4.77,0.43,4.7893423348,0.0,0.0,0.0,4.77,0.43,4.7893423348,4.17192,0.90056,4.2680118088,0.24192000000000002,0.07056000000000001,0.252,3.93,0.8300000000000001,4.0166901797
2020-06-03 02:30:00,4.77,0.48,4.7940901118,0.0,0.0,0.0,4.77,0.48,4.7940901118,4.21632,0.9147600000000001,4.3144107593,0.25632000000000005,0.07476000000000001,0.267,3.96,0.84,4.0481106704
2020-06-03 03:00:00,4.66,0.39,4.6762912655,0.0,0.0,0.0,4.66,0.39,4.6762912655,4.15536,0.9144800000000001,4.2547961643,0.25536000000000003,0.07448,0.266,3.9,0.84,3.9894360504
2020-06-03 03:30:00,4.55,0.35000000000000003,4.5634416836,0.0,0.0,0.0,4.55,0.35000000000000003,4.5634416836,4.17936,0.9214800000000001,4.2797401089000005,0.27936,0.08148000000000001,0.291,3.9,0.84,3.9894360504
2020-06-03 04:00:00,4.47,0.35000000000000003,4.4836815230000004,0.0,0.0,0.0,4.47,0.35000000000000003,4.4836815230000004,4.05928,0.8360400000000001,4.1444803052,0.32928,0.09604000000000001,0.343,3.73,0.74,3.8026964118
2020-06-03 04:30:00,4.53,0.33,4.542003963,0.0,0.0,0.0,4.53,0.33,4.542003963,4.41464,0.9905200000000001,4.5243978826,0.34464,0.10052000000000001,0.359,4.07,0.89,4.1661733041
2020-06-03 05:00:00,4.58,0.38,4.5957371552,0.0,0.0,0.0,4.58,0.38,4.5957371552,4.4204,0.9922000000000001,4.5303859659,0.3504,0.1022,0.365,4.07,0.89,4.1661733041
2020-06-03 05:30:00,4.73,0.44,4.750421034,0.0,0.0,0.0,4.73,0.44,4.750421034,4.44176,1.03968,4.5618161296,0.34176,0.09968,0.356,4.1,0.9400000000000001,4.2063761125
2020-06-03 06:00:00,5.05096,0.49028000000000005,5.0746991438,0.0009600000000000001,0.00028000000000000003,0.001,5.05,0.49,5.0737165865,4.5600000000000005,1.015,4.6715976924,0.36,0.105,0.375,4.2,0.91,4.2974527339
2020-06-03 06:30:00,5.63768,0.7122400000000001,5.6824925517,0.007680000000000001,0.0022400000000000002,0.008,5.63,0.71,5.6745924964,4.69256,1.07408,4.813913917,0.32256,0.09408000000000001,0.336,4.37,0.98,4.4785377078
2020-06-03 07:00:00,6.26672,0.7419600000000001,6.3104900127,0.00672,0.0019600000000000004,0.007,6.26,0.74,6.3035862808,4.87808,1.11444,5.0037626842,0.35808,0.10444,0.373,4.52,1.01,4.6314684496
2020-06-03 07:30:00,6.82056,0.8830800000000001,6.8774900218,0.010560000000000002,0.0030800000000000003,0.011,6.8100000000000005,0.88,6.8666221681,5.2856,1.1808,5.415889216,0.3456,0.1008,0.36,4.94,1.08,5.0566787519
2020-06-03 08:00:00,7.46208,1.23644,7.5638232264,0.022080000000000002,0.00644,0.023,7.44,1.23,7.5409879989,5.3904,1.2822,5.5407985886999995,0.3504,0.1022,0.365,5.04,1.18,5.1762921092
2020-06-03 08:30:00,7.95112,1.1961600000000001,8.0405912718,0.021120000000000003,0.0061600000000000005,0.022,7.93,1.19,8.0187904325,5.5864,1.3252,5.7414301354,0.3264,0.0952,0.34,5.26,1.23,5.4018978147
2020-06-03 09:00:00,7.9292,1.3956,8.051081418,0.019200000000000002,0.0056,0.02,7.91,1.3900000000000001,8.0312016536,6.37272,1.48496,6.5434445363,0.70272,0.20496,0.732,5.67,1.28,5.8126844057
2020-06-03 09:30:00,7.9292,1.6756,8.104310458,0.019200000000000002,0.0056,0.02,7.91,1.67,8.0843676314,6.66888,1.67884,6.8769516648,0.81888,0.23884000000000002,0.853,5.85,1.44,6.0246244696
2020-06-03 10:00:00,7.9388000000000005,1.7784,8.1355548059,0.028800000000000003,0.008400000000000001,0.03,7.91,1.77,8.1056153375,6.74488,1.54184,6.9188638374,0.79488,0.23184000000000002,0.8280000000000001,5.95,1.31,6.0925035905
2020-06-03 10:30:00,8.17088,1.89484,8.3877111657,0.05088,0.01484,0.053,8.12,1.88,8.3347945386,6.67528,1.51904,6.8459364297,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.13,1.3599999999999999,6.2790524763
2020-06-03 11:00:00,8.49048,1.7876400000000001,8.6766299564,0.060480000000000006,0.017640000000000003,0.063,8.43,1.77,8.613814486,6.40288,1.4308400000000001,6.5608060023,0.48288000000000003,0.14084000000000002,0.503,5.92,1.29,6.0589190455
2020-06-03 11:30:00,8.05816,1.66988,8.2293646049,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.99,1.65,8.1585905646,6.76736,1.60548,6.9551942748,0.8073600000000001,0.23548000000000002,0.841,5.96,1.37,6.1154313012
2020-06-03 12:00:00,8.1148,1.7464,8.3005958822,0.12480000000000001,0.0364,0.13,7.99,1.71,8.1709362989,6.96776,1.60268,7.1497036722,0.79776,0.23268000000000003,0.8310000000000001,6.17,1.37,6.3202689816
2020-06-03 12:30:00,8.27904,1.6347200000000002,8.4388869408,0.11904,0.03472,0.124,8.16,1.6,8.3153833345,6.6251999999999995,1.5686,6.8083611097,0.4752,0.1386,0.495,6.15,1.43,6.3140636677
2020-06-03 13:00:00,8.47104,1.55072,8.6118088228,0.07104,0.020720000000000002,0.074,8.4,1.53,8.5382023869,6.72624,1.53932,6.9001312017,0.5462400000000001,0.15932000000000002,0.5690000000000001,6.18,1.38,6.332203408
2020-06-03 13:30:00,7.99528,1.66904,8.1676310397,0.06528,0.01904,0.068,7.93,1.65,8.0998395046,6.816,1.588,6.9985427054,0.8160000000000001,0.23800000000000002,0.85,6.0,1.35,6.15
2020-06-03 14:00:00,8.07856,1.84708,8.2870281887,0.05856000000000001,0.01708,0.061,8.02,1.83,8.22613518,6.69792,1.5885600000000002,6.883723934,0.8179200000000001,0.23856000000000002,0.852,5.88,1.35,6.0329843361
2020-06-03 14:30:00,7.90376,1.81568,8.1096310644,0.05376,0.015680000000000003,0.056,7.85,1.8,8.0537258458,7.19304,1.7317200000000001,7.3985592246,0.86304,0.25172,0.899,6.33,1.48,6.5007153453
2020-06-03 15:00:00,7.85512,1.73316,8.0440508328,0.04512,0.013160000000000002,0.047,7.8100000000000005,1.72,7.9971557444,7.16256,1.63408,7.3465967087,0.80256,0.23408,0.836,6.36,1.4,6.5122653509
2020-06-03 15:30:00,7.84936,1.59148,8.0090736668,0.039360000000000006,0.01148,0.041,7.8100000000000005,1.58,7.9682181195,6.99768,1.49224,7.1550196086,0.7276800000000001,0.21224,0.758,6.27,1.28,6.3993202764
2020-06-03 16:00:00,8.00376,1.39568,8.1245367129,0.05376,0.015680000000000003,0.056,7.95,1.38,8.0688846813,6.85448,1.41964,6.9999481284,0.6844800000000001,0.19964,0.713,6.17,1.22,6.2894594362
2020-06-03 16:30:00,8.6984,1.2012,8.7809477848,0.038400000000000004,0.0112,0.04,8.66,1.19,8.7413786098,6.72488,1.36184,6.861386099,0.55488,0.16184,0.578,6.17,1.2,6.2856105510999996
2020-06-03 17:00:00,8.85936,1.27148,8.9501352504,0.039360000000000006,0.01148,0.041,8.82,1.26,8.909545443,7.23248,1.37864,7.3627043401,0.61248,0.17864000000000002,0.638,6.62,1.2,6.727882282
2020-06-03 17:30:00,8.77304,0.8267200000000001,8.811906536,0.02304,0.00672,0.024,8.75,0.8200000000000001,8.7883388647,7.52128,1.3720400000000001,7.6454003558,0.7612800000000001,0.22204000000000002,0.793,6.76,1.15,6.8571203869
2020-06-03 18:00:00,8.93864,0.6125200000000001,8.9596018773,0.00864,0.00252,0.009000000000000001,8.93,0.61,8.9508100192,7.77592,1.36756,7.8952613763,0.74592,0.21756000000000003,0.777,7.03,1.15,7.1234401801
2020-06-03 18:30:00,8.83672,0.6419600000000001,8.8600075056,0.00672,0.0019600000000000004,0.007,8.83,0.64,8.8531632765,7.6012,1.2816,7.7084849354,0.6912,0.2016,0.72,6.91,1.08,6.9938901907
2020-06-03 19:00:00,8.73384,0.5711200000000001,8.7524933133,0.0038400000000000005,0.0011200000000000001,0.004,8.73,0.5700000000000001,8.7485884576,7.15632,1.10476,7.2410918099,0.49632000000000004,0.14476,0.517,6.66,0.96,6.7288334799000005
2020-06-03 19:30:00,8.27192,0.51056,8.2876614313,0.0019200000000000003,0.0005600000000000001,0.002,8.27,0.51,8.2857105911,6.816,1.053,6.8968590677,0.456,0.133,0.47500000000000003,6.36,0.92,6.4261963867
2020-06-03 20:00:00,7.61096,0.5302800000000001,7.6294107898,0.0009600000000000001,0.00028000000000000003,0.001,7.61,0.53,7.6284336531,6.9368,1.2174,7.0428159851,0.6768000000000001,0.19740000000000002,0.705,6.26,1.02,6.3425546903
2020-06-03 20:30:00,7.46,0.56,7.4809892394,0.0,0.0,0.0,7.46,0.56,7.4809892394,6.52576,1.15168,6.6266062506,0.7257600000000001,0.21168,0.756,5.8,0.9400000000000001,5.8756786842
2020-06-03 21:00:00,7.06,0.52,7.0791242396,0.0,0.0,0.0,7.06,0.52,7.0791242396,6.3464,1.0502,6.4327065066,0.6864,0.20020000000000002,0.715,5.66,0.85,5.7234692277
2020-06-03 21:30:00,6.95,0.47000000000000003,6.9658739580999995,0.0,0.0,0.0,6.95,0.47000000000000003,6.9658739580999995,5.67616,0.8538800000000001,5.7400264285,0.59616,0.17388,0.621,5.08,0.68,5.1253097467
2020-06-03 22:00:00,6.53,0.49,6.548358573,0.0,0.0,0.0,6.53,0.49,6.548358573,5.474,0.792,5.5309981016,0.624,0.182,0.65,4.85,0.61,4.8882103063999995
2020-06-03 22:30:00,6.21,0.45,6.2262830003,0.0,0.0,0.0,6.21,0.45,6.2262830003,5.45192,0.8355600000000001,5.5155772318,0.60192,0.17556000000000002,0.627,4.85,0.66,4.8947012166
2020-06-03 23:00:00,5.93,0.35000000000000003,5.9403198567,0.0,0.0,0.0,5.93,0.35000000000000003,5.9403198567,5.44248,0.95364,5.5253975242,0.49248000000000003,0.14364000000000002,0.513,4.95,0.81,5.0158349255
2020-06-03 23:30:00,5.52,0.27,5.526599316,0.0,0.0,0.0,5.52,0.27,5.526599316,5.16136,0.9474800000000001,5.2476047298,0.47136000000000006,0.13748000000000002,0.491,4.69,0.81,4.7594327393
2020-06-04 00:00:00,4.89,0.31,4.8998163231,0.0,0.0,0.0,4.89,0.31,4.8998163231,5.12608,1.05844,5.2342135417,0.6460800000000001,0.18844000000000002,0.673,4.48,0.87,4.5636936795
2020-06-04 00:30:00,4.49,0.31,4.5006888362,0.0,0.0,0.0,4.49,0.31,4.5006888362,5.1344,1.1342,5.2581815298,0.7344,0.2142,0.765,4.4,0.92,4.4951529451
2020-06-04 01:00:00,4.47,0.31,4.4807365466,0.0,0.0,0.0,4.47,0.31,4.4807365466,4.79504,1.06272,4.9113931221,0.6950400000000001,0.20272,0.724,4.1,0.86,4.1892242719
2020-06-04 01:30:00,4.58,0.35000000000000003,4.5933538945,0.0,0.0,0.0,4.58,0.35000000000000003,4.5933538945,4.45856,0.9770800000000001,4.5643666154,0.53856,0.15708000000000003,0.561,3.92,0.8200000000000001,4.0048470632
2020-06-04 02:00:00,4.79,0.35000000000000003,4.8027700341,0.0,0.0,0.0,4.79,0.35000000000000003,4.8027700341,4.4808,0.9544,4.581315095,0.46080000000000004,0.13440000000000002,0.48,4.02,0.8200000000000001,4.1027795456
2020-06-04 02:30:00,4.59,0.41000000000000003,4.6082751654,0.0,0.0,0.0,4.59,0.41000000000000003,4.6082751654,4.71704,0.98872,4.8195470327,0.6470400000000001,0.18872000000000003,0.674,4.07,0.8,4.1478789761
2020-06-04 03:00:00,4.24,0.33,4.2528225921,0.0,0.0,0.0,4.24,0.33,4.2528225921,4.8168,1.0824,4.9369172568,0.7968000000000001,0.23240000000000002,0.8300000000000001,4.02,0.85,4.1088806262
2020-06-04 03:30:00,4.24,0.33,4.2528225921,0.0,0.0,0.0,4.24,0.33,4.2528225921,4.74096,1.0602800000000001,4.8580752773,0.72096,0.21028000000000002,0.751,4.02,0.85,4.1088806262
2020-06-04 04:00:00,4.22,0.33,4.2328831782,0.0,0.0,0.0,4.22,0.33,4.2328831782,4.41296,0.8762800000000001,4.4991202029,0.67296,0.19628,0.7010000000000001,3.74,0.68,3.8013155617
2020-06-04 04:30:00,4.35,0.33,4.3624992837,0.0,0.0,0.0,4.35,0.33,4.3624992837,4.60576,0.9466800000000001,4.7020451082,0.6057600000000001,0.17668,0.631,4.0,0.77,4.0734383511
2020-06-04 05:00:00,4.38,0.35000000000000003,4.3939617659,0.0,0.0,0.0,4.38,0.35000000000000003,4.3939617659,4.6144,0.9792000000000001,4.717151683,0.6144000000000001,0.1792,0.64,4.0,0.8,4.0792156109
2020-06-04 05:30:00,4.34,0.31,4.3510573428,0.0,0.0,0.0,4.34,0.31,4.3510573428,4.68896,1.03928,4.8027542931,0.6489600000000001,0.18928,0.676,4.04,0.85,4.1284500724
2020-06-04 06:00:00,4.69576,0.36168000000000006,4.7096681836,0.00576,0.00168,0.006,4.69,0.36,4.7037963391,4.5972,0.9746,4.6993715537,0.6672,0.19460000000000002,0.6950000000000001,3.93,0.78,4.0066569606
2020-06-04 06:30:00,5.1344,0.4042,5.1502855261,0.014400000000000001,0.004200000000000001,0.015,5.12,0.4,5.1356012306,4.71704,0.9087200000000001,4.8037733502,0.6470400000000001,0.18872000000000003,0.674,4.07,0.72,4.1331948902
2020-06-04 07:00:00,5.8716800000000005,0.74924,5.9192893661,0.03168,0.00924,0.033,5.84,0.74,5.8866968667,5.11264,1.10452,5.2305881314,0.6326400000000001,0.18452000000000002,0.659,4.48,0.92,4.5734888215
2020-06-04 07:30:00,6.61224,0.91232,6.6748816918,0.04224000000000001,0.012320000000000001,0.044,6.57,0.9,6.6313573271,5.6572,1.2496,5.7935664318,0.5472,0.15960000000000002,0.5700000000000001,5.11,1.09,5.22495933
2020-06-04 08:00:00,6.7472,1.0796000000000001,6.8330259768,0.06720000000000001,0.0196,0.07,6.68,1.06,6.7635789343,5.5592,1.2856,5.7059155269,0.49920000000000003,0.1456,0.52,5.06,1.1400000000000001,5.1868294747
2020-06-04 08:30:00,6.89256,1.04408,6.9711897406,0.08256000000000001,0.02408,0.08600000000000001,6.8100000000000005,1.02,6.8859639848,6.64088,1.41484,6.7899233722,0.77088,0.22484,0.803,5.87,1.19,5.9894073163
2020-06-04 09:00:00,7.06584,1.38212,7.199746565,0.07584,0.02212,0.079,6.99,1.3599999999999999,7.1210743571,7.12272,1.52996,7.2851848158,1.06272,0.30996,1.107,6.06,1.22,6.1815855571
2020-06-04 09:30:00,7.42184,1.4251200000000002,7.5574252229,0.051840000000000004,0.015120000000000001,0.054,7.37,1.4100000000000001,7.5036657708,7.79904,1.55972,7.9534741717,0.9590400000000001,0.27972,0.999,6.84,1.28,6.9587355173
2020-06-04 10:00:00,7.15792,1.5285600000000001,7.3193110605000005,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.06,1.5,7.2175896254,7.80272,1.5199600000000002,7.9493847435,0.8227200000000001,0.23996,0.857,6.98,1.28,7.0963934502
2020-06-04 10:30:00,6.73728,1.70004,6.9484586636,0.13728,0.040040000000000006,0.14300000000000002,6.6,1.6600000000000001,6.8055565533,7.72664,1.69652,7.9106981866,1.01664,0.29652,1.059,6.71,1.4,6.8544948756
2020-06-04 11:00:00,6.47896,1.75928,6.7135675166,0.16896000000000003,0.049280000000000004,0.176,6.31,1.71,6.5375989476,7.67064,1.65352,7.846836713,1.04064,0.30352,1.084,6.63,1.35,6.7660475907
2020-06-04 11:30:00,7.70888,1.55884,7.8649102347,0.09888000000000001,0.02884,0.10300000000000001,7.61,1.53,7.7622805927,7.07312,1.09216,7.1569434817,0.9331200000000001,0.27216,0.972,6.14,0.8200000000000001,6.1945137017
2020-06-04 12:00:00,7.4208,1.5394,7.5787878318,0.1008,0.029400000000000003,0.105,7.32,1.51,7.474122022,7.48712,1.44916,7.6260757012,0.9571200000000001,0.27916,0.997,6.53,1.17,6.6339882424
2020-06-04 12:30:00,6.74648,1.49564,6.9102772303,0.15648,0.04564000000000001,0.163,6.59,1.45,6.7476366233,7.6696,1.5777999999999999,7.8302118107,1.0896,0.3178,1.135,6.58,1.26,6.6995522238
2020-06-04 13:00:00,6.05736,1.6804800000000002,6.2861453372,0.20736000000000002,0.060480000000000006,0.216,5.85,1.62,6.0701647424,8.32408,1.77744,8.5117331255,1.5340799999999999,0.44744000000000006,1.5979999999999999,6.79,1.33,6.9190317242
2020-06-04 13:30:00,7.02096,1.54528,7.1890033802,0.12096000000000001,0.035280000000000006,0.126,6.9,1.51,7.0632924334,8.59736,1.6804800000000002,8.7600577624,1.4073600000000002,0.41048,1.466,7.19,1.27,7.3013012539
2020-06-04 14:00:00,6.89288,1.6258400000000002,7.0820301044,0.12288000000000002,0.035840000000000004,0.128,6.77,1.5899999999999999,6.9542073596,8.52152,1.67836,8.685228575,1.33152,0.38836000000000004,1.387,7.19,1.29,7.3048066367
2020-06-04 14:30:00,7.0548,1.6663999999999999,7.2489373014,0.12480000000000001,0.0364,0.13,6.93,1.63,7.1191151136,8.14392,1.60656,8.3008715205,1.15392,0.33656,1.202,6.99,1.27,7.1044352344
2020-06-04 15:00:00,7.21584,1.51212,7.372574435,0.07584,0.02212,0.079,7.14,1.49,7.2938124462000005,7.75288,1.51584,7.8996784238,0.8428800000000001,0.24584000000000003,0.878,6.91,1.27,7.0257383954
2020-06-04 15:30:00,7.51568,1.3762400000000001,7.6406467266,0.05568000000000001,0.01624,0.058,7.46,1.3599999999999999,7.5829545693,7.75192,1.51556,7.8986825357,0.8419200000000001,0.24556000000000003,0.877,6.91,1.27,7.0257383954
2020-06-04 16:00:00,7.68184,1.32512,7.7952940163,0.051840000000000004,0.015120000000000001,0.054,7.63,1.31,7.741640653,7.63616,1.49388,7.7809136353,0.83616,0.24388,0.871,6.8,1.25,6.9139352036
2020-06-04 16:30:00,7.7824,1.2882,7.8882956968,0.062400000000000004,0.0182,0.065,7.72,1.27,7.8237650783,6.90696,1.48828,7.0654846826,0.81696,0.23828000000000002,0.851,6.09,1.25,6.2169606722
2020-06-04 17:00:00,7.41424,1.1433200000000001,7.5018754588,0.11424000000000001,0.03332,0.11900000000000001,7.3,1.11,7.3839081793,7.08864,1.4175200000000001,7.2289819477,0.8486400000000001,0.24752000000000002,0.884,6.24,1.17,6.3487400325
2020-06-04 17:30:00,7.81872,1.00296,7.8827857512,0.07872000000000001,0.02296,0.082,7.74,0.98,7.8017946653,7.37648,1.38064,7.5045735388,0.99648,0.29064,1.038,6.38,1.09,6.4724415795
2020-06-04 18:00:00,7.9428,0.9654,8.0012542142,0.0528,0.0154,0.055,7.89,0.9500000000000001,7.9469868504,7.6144,1.3742,7.7374099672,0.9744,0.2842,1.015,6.64,1.09,6.7288706333
2020-06-04 18:30:00,7.9188,0.9184,7.971878825,0.028800000000000003,0.008400000000000001,0.03,7.89,0.91,7.9423044515,7.30288,1.16084,7.3945659643,0.9628800000000001,0.28084000000000003,1.003,6.34,0.88,6.4007812023
2020-06-04 19:00:00,7.7145600000000005,0.7800800000000001,7.7538997156,0.03456,0.01008,0.036000000000000004,7.68,0.77,7.718503741,7.07968,1.14824,7.1721910181,0.91968,0.26824000000000003,0.9580000000000001,6.16,0.88,6.2225396744
2020-06-04 19:30:00,7.33592,0.64756,7.3644454102,0.025920000000000002,0.007560000000000001,0.027,7.31,0.64,7.3379629326,6.71848,1.15664,6.8173154247,0.9484800000000001,0.27664,0.988,5.77,0.88,5.8367199693
2020-06-04 20:00:00,7.15056,0.6230800000000001,7.1776553971,0.010560000000000002,0.0030800000000000003,0.011,7.14,0.62,7.1668682142,6.8028,1.1154,6.8936351078,1.0128,0.2954,1.055,5.79,0.8200000000000001,5.8477773555
2020-06-04 20:30:00,6.88672,0.48196000000000006,6.9035641375,0.00672,0.0019600000000000004,0.007,6.88,0.48,6.8967238599,6.86576,1.06168,6.9473609954,0.9657600000000001,0.28168000000000004,1.006,5.9,0.78,5.9513359845
2020-06-04 21:00:00,6.74192,0.43056000000000005,6.7556544613,0.0019200000000000003,0.0005600000000000001,0.002,6.74,0.43,6.7537026882,6.4423200000000005,0.9577600000000001,6.5131245344,0.95232,0.27776,0.992,5.49,0.68,5.531952639
2020-06-04 21:30:00,6.66,0.54,6.6818560296000005,0.0,0.0,0.0,6.66,0.54,6.6818560296000005,6.60024,1.05132,6.683445354,0.9302400000000001,0.27132,0.969,5.67,0.78,5.7233993396
2020-06-04 22:00:00,6.55,0.48,6.5675642365,0.0,0.0,0.0,6.55,0.48,6.5675642365,6.09608,0.8834400000000001,6.1597611642,0.7660800000000001,0.22344000000000003,0.798,5.33,0.66,5.3707075884
2020-06-04 22:30:00,6.47,0.41000000000000003,6.4829777109,0.0,0.0,0.0,6.47,0.41000000000000003,6.4829777109,5.66312,0.7921600000000001,5.7182554682,0.6931200000000001,0.20216,0.722,4.97,0.59,5.0048976014
2020-06-04 23:00:00,5.8100000000000005,0.27,5.8162702826,0.0,0.0,0.0,5.8100000000000005,0.27,5.8162702826,5.49552,0.8103600000000001,5.5549458503,0.7555200000000001,0.22036000000000003,0.787,4.74,0.59,4.7765782732
2020-06-04 23:30:00,5.44,0.31,5.4488255615,0.0,0.0,0.0,5.44,0.31,5.4488255615,5.16288,0.86084,5.2341546978,0.7228800000000001,0.21084000000000003,0.753,4.44,0.65,4.4873265983
2020-06-05 00:00:00,4.76,0.33,4.7714253636,0.0,0.0,0.0,4.76,0.33,4.7714253636,5.20296,1.03128,5.3041805399,0.7929600000000001,0.23128,0.8260000000000001,4.41,0.8,4.4819750111
2020-06-05 00:30:00,4.43,0.30000000000000004,4.440146394,0.0,0.0,0.0,4.43,0.30000000000000004,4.440146394,4.99976,1.01868,5.1024806712,0.7497600000000001,0.21868,0.781,4.25,0.8,4.3246387132
2020-06-05 01:00:00,4.29,-0.08,4.2907458559,0.0,0.0,0.0,4.29,-0.08,4.2907458559,4.82608,1.02344,4.9334042608,0.7660800000000001,0.22344000000000003,0.798,4.06,0.8,4.1380671817
2020-06-05 01:30:00,4.24,0.16,4.243017794,0.0,0.0,0.0,4.24,0.16,4.243017794,4.6396,0.9528000000000001,4.7364243898,0.7296,0.21280000000000002,0.76,3.91,0.74,3.9794095039
2020-06-05 02:00:00,4.24,-0.01,4.2400117924,0.0,0.0,0.0,4.24,-0.01,4.2400117924,4.62624,0.94932,4.7226375046,0.78624,0.22932000000000002,0.8190000000000001,3.84,0.72,3.9069169431
2020-06-05 02:30:00,4.3,0.27,4.3084684054,0.0,0.0,0.0,4.3,0.27,4.3084684054,4.54952,0.9173600000000001,4.6410862522,0.7795200000000001,0.22736,0.812,3.77,0.6900000000000001,3.8326231226000003
2020-06-05 03:00:00,4.1,0.27,4.1088806262,0.0,0.0,0.0,4.1,0.27,4.1088806262,4.55144,0.9879200000000001,4.657423322,0.78144,0.22792,0.8140000000000001,3.77,0.76,3.8458419104
2020-06-05 03:30:00,3.99,0.24,3.9972115281000002,0.0,0.0,0.0,3.99,0.24,3.9972115281000002,4.42784,0.91812,4.5220251437,0.7478400000000001,0.21812,0.779,3.68,0.7000000000000001,3.7459845168
2020-06-05 04:00:00,3.9699999999999998,0.24,3.9772477921,0.0,0.0,0.0,3.9699999999999998,0.24,3.9772477921,4.73376,0.9556800000000001,4.8292657827,0.7737600000000001,0.22568000000000002,0.806,3.96,0.73,4.0267232336
2020-06-05 04:30:00,3.8,0.2,3.8052595181,0.0,0.0,0.0,3.8,0.2,3.8052595181,4.98456,1.08508,5.10129758,0.8745600000000001,0.25508000000000003,0.911,4.11,0.8300000000000001,4.1929703076
2020-06-05 05:00:00,3.74,0.25,3.748346302,0.0,0.0,0.0,3.74,0.25,3.748346302,5.01144,1.05792,5.1218869179,1.02144,0.29792,1.064,3.99,0.76,4.061736082
2020-06-05 05:30:00,3.9909600000000003,0.11028,3.9924833625,0.0009600000000000001,0.00028000000000000003,0.001,3.99,0.11,3.9915160027,4.6936800000000005,0.9702400000000001,4.7929111822,0.8236800000000001,0.24024,0.858,3.87,0.73,3.9382483416
2020-06-05 06:00:00,4.3848,-0.0286,4.3848932712,0.0048000000000000004,0.0014,0.005,4.38,-0.03,4.3801027385,4.60272,0.9049600000000001,4.6908404364,0.70272,0.20496,0.732,3.9,0.7000000000000001,3.9623225511999998
2020-06-05 06:30:00,4.7396,0.2328,4.745313899,0.009600000000000001,0.0028,0.01,4.73,0.23,4.7355886646,5.00696,1.07328,5.1207009676,0.69696,0.20328000000000002,0.726,4.31,0.87,4.3969307477
2020-06-05 07:00:00,5.20784,0.25812,5.2142327719,0.027840000000000004,0.00812,0.029,5.18,0.25,5.1860293096,5.25768,1.23224,5.4001494794,0.7276800000000001,0.21224,0.758,4.53,1.02,4.6434146918
2020-06-05 07:30:00,5.6924,0.4182,5.7077411469,0.062400000000000004,0.0182,0.065,5.63,0.4,5.6441917048,5.46312,1.30216,5.6161642426,0.6931200000000001,0.20216,0.722,4.77,1.1,4.8951915182
2020-06-05 08:00:00,6.32888,0.7988400000000001,6.3790961272,0.09888000000000001,0.02884,0.10300000000000001,6.23,0.77,6.277403922,5.00312,1.12216,5.1274216523,0.6931200000000001,0.20216,0.722,4.31,0.92,4.4070965499
2020-06-05 08:30:00,6.56424,0.8833200000000001,6.623405544,0.11424000000000001,0.03332,0.11900000000000001,6.45,0.85,6.5057666727,5.5676,1.1118000000000001,5.6775231395,0.6576000000000001,0.1918,0.685,4.91,0.92,4.9954479279
2020-06-05 09:00:00,6.54456,1.26508,6.6657102397,0.15456,0.04508,0.161,6.39,1.22,6.5054208165,5.63568,1.14624,5.7510655708,0.77568,0.22624000000000002,0.808,4.86,0.92,4.9463117573
2020-06-05 09:30:00,6.56472,1.37096,6.7063462481,0.17472000000000001,0.050960000000000005,0.182,6.39,1.32,6.5249137925,5.6652000000000005,1.2886,5.8099036996999995,0.7152000000000001,0.2086,0.745,4.95,1.08,5.0664484602
2020-06-05 10:00:00,6.30584,1.22712,6.4241296375,0.19584000000000001,0.057120000000000004,0.20400000000000001,6.11,1.17,6.2210127793,5.45776,1.22268,5.5930394778,0.79776,0.23268000000000003,0.8310000000000001,4.66,0.99,4.7640004198
2020-06-05 10:30:00,6.17848,1.34664,6.323531798,0.22848000000000002,0.06664,0.23800000000000002,5.95,1.28,6.086123561,5.30944,1.11192,5.4246215721,0.8294400000000001,0.24192000000000002,0.864,4.48,0.87,4.5636936795
2020-06-05 11:00:00,6.05032,1.3267600000000002,6.1940829991,0.16032000000000002,0.04676,0.167,5.89,1.28,6.0274787432,5.7076,1.2218,5.8369078286,0.8976000000000001,0.26180000000000003,0.935,4.8100000000000005,0.96,4.9048649319
2020-06-05 11:30:00,5.60736,1.3904800000000002,5.7771896974,0.20736000000000002,0.060480000000000006,0.216,5.4,1.33,5.5613757291,6.22232,1.4677600000000002,6.3930888935,1.19232,0.34776,1.242,5.03,1.12,5.1531834821
2020-06-05 12:00:00,5.4816,1.3888,5.6547947796999996,0.2016,0.058800000000000005,0.21,5.28,1.33,5.4449334248,6.83656,1.77608,7.0634986232,1.42656,0.41608000000000006,1.486,5.41,1.3599999999999999,5.5783241211
