Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-05 12:30:00,6.01024,1.24132,6.1370889027,0.21024,0.061320000000000006,0.219,5.8,1.18,5.9188174495,6.70112,2.56616,7.1756662687,3.62112,1.05616,3.7720000000000002,3.08,1.51,3.4302332282
2020-06-05 13:00:00,5.95024,1.1513200000000001,6.0606017688,0.21024,0.061320000000000006,0.219,5.74,1.09,5.8425764864000005,6.55608,1.7184400000000002,6.7775527294,1.36608,0.39844,1.423,5.19,1.32,5.3552310875
2020-06-05 13:30:00,5.7356,1.0958,5.8393394318,0.22560000000000002,0.0658,0.23500000000000001,5.51,1.03,5.6054437826,6.17304,1.51672,6.3566392378,0.9830400000000001,0.28672000000000003,1.024,5.19,1.23,5.3337603996
2020-06-05 14:00:00,5.66384,0.89112,5.7335136173,0.24384000000000003,0.07112,0.254,5.42,0.8200000000000001,5.481678575,6.24008,1.53544,6.4262099561,0.9100800000000001,0.26544,0.9480000000000001,5.33,1.27,5.4792152723
2020-06-05 14:30:00,4.85192,0.9605600000000001,4.9460896878,0.24192000000000002,0.07056000000000001,0.252,4.61,0.89,4.6951251315,6.1132,1.5276,6.3011725893,0.8832000000000001,0.2576,0.92,5.23,1.27,5.3819884801
2020-06-05 15:00:00,4.88192,0.9805600000000001,4.9794217335,0.24192000000000002,0.07056000000000001,0.252,4.64,0.91,4.7283929617,6.09136,1.51748,6.2775323336,0.9513600000000001,0.27748,0.991,5.14,1.24,5.2874568556
2020-06-05 15:30:00,5.41776,0.78768,5.4747203764,0.19776000000000002,0.05768,0.20600000000000002,5.22,0.73,5.2707969037,5.78928,1.33104,5.9403224155,0.9292800000000001,0.27104,0.968,4.86,1.06,4.9742537129
2020-06-05 16:00:00,5.28432,0.7337600000000001,5.3350202999,0.18432,0.05376,0.192,5.1,0.68,5.1451336230999996,6.21104,1.26572,6.3386958438,0.9110400000000001,0.26572,0.9490000000000001,5.3,1.0,5.3935146241
2020-06-05 16:30:00,6.44136,0.47248,6.4586651872,0.11136000000000001,0.03248,0.116,6.33,0.44,6.3452738318,6.11512,1.07816,6.2094381066,0.64512,0.18816000000000002,0.672,5.47,0.89,5.5419310714000005
2020-06-05 17:00:00,5.53352,0.49936,5.5560061195,0.20352,0.05936,0.212,5.33,0.44,5.3481305145,6.22248,1.19864,6.3368758233,0.85248,0.24864000000000003,0.888,5.37,0.9500000000000001,5.4533842703
2020-06-05 17:30:00,5.81168,0.46424000000000004,5.830192381,0.15168,0.04424,0.158,5.66,0.42,5.6755616462,6.3776,1.2118,6.491705554,0.8976000000000001,0.26180000000000003,0.935,5.48,0.9500000000000001,5.5617353407
2020-06-05 18:00:00,6.59256,0.33408000000000004,6.6010193758,0.08256000000000001,0.02408,0.08600000000000001,6.51,0.31,6.5173767729000005,6.61488,1.21684,6.7258707243,0.91488,0.26684,0.9530000000000001,5.7,0.9500000000000001,5.7786244038
2020-06-05 18:30:00,6.49336,0.32848000000000005,6.5016631103,0.06336,0.01848,0.066,6.43,0.31,6.4374684465,6.51008,1.18544,6.6171300123,0.9100800000000001,0.26544,0.9480000000000001,5.6,0.92,5.6750682815
2020-06-05 19:00:00,6.60856,0.26708000000000004,6.6139547171,0.05856000000000001,0.01708,0.061,6.55,0.25,6.554769256,6.4200800000000005,1.10544,6.5145548428,0.9100800000000001,0.26544,0.9480000000000001,5.51,0.84,5.5736612742
2020-06-05 19:30:00,6.38744,0.33092000000000005,6.3960063946,0.03744,0.010920000000000001,0.039,6.35,0.32,6.3580578796000005,6.37976,1.09368,6.4728257817,0.8697600000000001,0.25368,0.906,5.51,0.84,5.5736612742
2020-06-05 20:00:00,6.33056,0.23308,6.3348493431,0.010560000000000002,0.0030800000000000003,0.011,6.32,0.23,6.3241837418,6.22872,1.02796,6.312975099,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.31,0.76,5.3641122285
2020-06-05 20:30:00,6.36768,0.29224,6.3743825426,0.007680000000000001,0.0022400000000000002,0.008,6.36,0.29,6.3666082022,6.20376,1.04068,6.2904413995,0.8937600000000001,0.26068,0.931,5.31,0.78,5.3669823924
2020-06-05 21:00:00,6.03576,-0.13832,6.0373447144,0.00576,0.00168,0.006,6.03,-0.14,6.0316249883,6.05464,0.97552,6.1327240929,0.94464,0.27552000000000004,0.984,5.11,0.7000000000000001,5.1577223655
2020-06-05 21:30:00,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,5.9081600000000005,0.9648800000000001,5.986430322,0.9081600000000001,0.26488,0.9460000000000001,5.0,0.7000000000000001,5.0487622245
2020-06-05 22:00:00,5.76,0.1,5.7608679902,0.0,0.0,0.0,5.76,0.1,5.7608679902,6.00488,0.9068400000000001,6.072968187,0.91488,0.26684,0.9530000000000001,5.09,0.64,5.1300779721
2020-06-05 22:30:00,5.59,-0.28,5.5970081293,0.0,0.0,0.0,5.59,-0.28,5.5970081293,6.08936,0.89648,6.1549964744,0.87936,0.25648000000000004,0.916,5.21,0.64,5.2491618379
2020-06-05 23:00:00,5.22,-0.26,5.2264710848,0.0,0.0,0.0,5.22,-0.26,5.2264710848,5.81448,0.8496400000000001,5.8762288757,0.9244800000000001,0.26964000000000005,0.963,4.89,0.58,4.9242765966
2020-06-05 23:30:00,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,-0.22,4.8150285565,5.2768,0.8674000000000001,5.3476163849,0.9168000000000001,0.2674,0.9550000000000001,4.36,0.6000000000000001,4.4010907739
2020-06-06 00:00:00,4.34,-0.22,4.3455724594,0.0,0.0,0.0,4.34,-0.22,4.3455724594,5.16408,0.91244,5.2440698889,0.93408,0.27244,0.973,4.23,0.64,4.2781421201
2020-06-06 00:30:00,4.04,-0.28,4.0496913463,0.0,0.0,0.0,4.04,-0.28,4.0496913463,4.98808,0.93944,5.0757747783,0.95808,0.27944,0.998,4.03,0.66,4.0836870595
2020-06-06 01:00:00,3.84,-0.24,3.8474926901,0.0,0.0,0.0,3.84,-0.24,3.8474926901,4.7656,0.9358000000000001,4.8566104435,0.9456,0.2758,0.985,3.8200000000000003,0.66,3.8765964453
2020-06-06 01:30:00,3.84,-0.24,3.8474926901,0.0,0.0,0.0,3.84,-0.24,3.8474926901,4.5684000000000005,0.7862,4.6355570323,0.8784000000000001,0.25620000000000004,0.915,3.69,0.53,3.7278680234
2020-06-06 02:00:00,3.94,-0.28,3.9499367084,0.0,0.0,0.0,3.94,-0.28,3.9499367084,4.26456,0.7350800000000001,4.3274489714,0.8745600000000001,0.25508000000000003,0.911,3.39,0.48,3.4238136632
2020-06-06 02:30:00,3.83,-0.23,3.8368997902,0.0,0.0,0.0,3.83,-0.23,3.8368997902,4.6784,0.8712000000000001,4.7588250651,0.9984000000000001,0.2912,1.04,3.68,0.58,3.7254261501
2020-06-06 03:00:00,3.81,-0.34,3.8251405203,0.0,0.0,0.0,3.81,-0.34,3.8251405203,4.70376,0.8406800000000001,4.7782947795,0.8937600000000001,0.26068,0.931,3.81,0.58,3.8538941345
2020-06-06 03:30:00,3.93,-0.26,3.9385911187,0.0,0.0,0.0,3.93,-0.26,3.9385911187,4.3728,0.7504000000000001,4.4367195087999995,0.6528,0.1904,0.68,3.7199999999999998,0.56,3.7619144063
2020-06-06 04:00:00,3.93,-0.23,3.9367245268,0.0,0.0,0.0,3.93,-0.23,3.9367245268,4.34496,0.7622800000000001,4.4113204599,0.6249600000000001,0.18228000000000003,0.651,3.7199999999999998,0.58,3.7649435587
2020-06-06 04:30:00,3.96,-0.23,3.9666736695,0.0,0.0,0.0,3.96,-0.23,3.9666736695,4.33728,0.8100400000000001,4.4122740849,0.61728,0.18004,0.643,3.7199999999999998,0.63,3.7729696527
2020-06-06 05:00:00,3.83,-0.23,3.8368997902,0.0,0.0,0.0,3.83,-0.23,3.8368997902,4.23608,0.77844,4.307010866,0.6460800000000001,0.18844000000000002,0.673,3.59,0.59,3.6381588750000002
2020-06-06 05:30:00,3.83096,-0.22972,3.8378412943,0.0009600000000000001,0.00028000000000000003,0.001,3.83,-0.23,3.8368997902,4.1732,0.7776000000000001,4.2450276795,0.6432,0.18760000000000002,0.67,3.5300000000000002,0.59,3.5789663312
2020-06-06 06:00:00,3.8748,-0.2286,3.8815374531,0.0048000000000000004,0.0014,0.005,3.87,-0.23,3.8768286008,4.29032,0.8467600000000001,4.3730822311,0.64032,0.18676,0.667,3.65,0.66,3.7091912865000003
2020-06-06 06:30:00,4.10576,-0.22832000000000002,4.1121035006,0.00576,0.00168,0.006,4.1,-0.23,4.1064461521,4.31496,0.7922800000000001,4.3870932746,0.6249600000000001,0.18228000000000003,0.651,3.69,0.61,3.740080213
2020-06-06 07:00:00,4.3996,-0.2272,4.4054625183,0.009600000000000001,0.0028,0.01,4.39,-0.23,4.3960209281000004,4.45264,0.7945200000000001,4.5229708157,0.6326400000000001,0.18452000000000002,0.659,3.8200000000000003,0.61,3.8683976011
2020-06-06 07:30:00,4.67112,0.22616000000000003,4.6765917504,0.021120000000000003,0.0061600000000000005,0.022,4.65,0.22,4.655201392,4.69048,0.8626400000000001,4.7691456677,0.6604800000000001,0.19264,0.6880000000000001,4.03,0.67,4.0853151653
2020-06-06 08:00:00,4.64472,-0.25404000000000004,4.65166209,0.054720000000000005,0.015960000000000002,0.057,4.59,-0.27,4.5979343188,4.838,0.899,4.9208175134,0.648,0.189,0.675,4.19,0.71,4.2497294032
2020-06-06 08:30:00,4.8372,-0.13040000000000002,4.8389573257,0.06720000000000001,0.0196,0.07,4.77,-0.15,4.7723579078,4.55272,0.82996,4.6277524783,0.58272,0.16996000000000003,0.607,3.9699999999999998,0.66,4.024487545
2020-06-06 09:00:00,5.1712,0.3166,5.1808826468,0.0912,0.026600000000000002,0.095,5.08,0.29,5.0882708261,4.96632,0.92976,5.0526021019,0.6163200000000001,0.17976,0.642,4.35,0.75,4.4141816909
2020-06-06 09:30:00,5.66816,0.32988,5.6777511922,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.6,0.31,5.6085737938,5.5464,1.0352,5.6421797206,0.5664,0.1652,0.59,4.98,0.87,5.055422831
2020-06-06 10:00:00,6.01488,0.27184,6.0210197143,0.07488,0.021840000000000002,0.078,5.94,0.25,5.9452586151,5.76536,0.9644800000000001,5.8454766786,0.49536,0.14448000000000003,0.516,5.27,0.8200000000000001,5.3334135411
2020-06-06 10:30:00,6.25104,0.25072,6.2560659843,0.07104,0.020720000000000002,0.074,6.18,0.23,6.1842784543,5.81344,0.9239200000000001,5.8864006659,0.49344000000000005,0.14392000000000002,0.514,5.32,0.78,5.3768764167
2020-06-06 11:00:00,6.16904,0.32472,6.1775802382,0.11904,0.03472,0.124,6.05,0.29,6.0569464254,5.89816,0.9948800000000001,5.9814778776,0.42816000000000004,0.12488,0.446,5.47,0.87,5.5387543726
2020-06-06 11:30:00,6.14984,0.34912000000000004,6.159741618,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.05,0.32,6.0584568992,5.8296,1.0128,5.916924877,0.48960000000000004,0.1428,0.51,5.34,0.87,5.4104066391
2020-06-06 12:00:00,5.54032,0.42676000000000003,5.5567319352,0.16032000000000002,0.04676,0.167,5.38,0.38,5.3934033782,5.9164,1.0502,6.0088858368,0.6864,0.20020000000000002,0.715,5.23,0.85,5.2986224625
2020-06-06 12:30:00,6.20312,0.28716,6.2097631678,0.09312000000000001,0.027160000000000004,0.097,6.11,0.26,6.1155294129,5.76088,1.00484,5.8478578813,0.53088,0.15484,0.553,5.23,0.85,5.2986224625
2020-06-06 13:00:00,6.50776,0.25268,6.5126636179,0.07776000000000001,0.022680000000000002,0.081,6.43,0.23,6.4341122154,5.68536,0.9144800000000001,5.7584365934,0.49536,0.14448000000000003,0.516,5.19,0.77,5.2468085538
2020-06-06 13:30:00,6.61624,0.24932,6.6209359006,0.06624000000000001,0.01932,0.069,6.55,0.23,6.5540369239,5.64824,0.8353200000000001,5.7096737735000005,0.49824,0.14532,0.519,5.15,0.6900000000000001,5.1960177059
2020-06-06 14:00:00,6.22352,0.27436000000000005,6.2295645594,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.14,0.25,6.1450874689,5.39328,0.7930400000000001,5.4512733925,0.59328,0.17304000000000003,0.618,4.8,0.62,4.8398760315
2020-06-06 14:30:00,4.61136,-0.16252000000000003,4.6142229898,0.23136,0.06748000000000001,0.241,4.38,-0.23,4.3860346556,5.3448,0.9764,5.4332535372,0.6048,0.1764,0.63,4.74,0.8,4.8070365091
2020-06-06 15:00:00,4.63704,-0.18128000000000002,4.6405821187,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.47,-0.23,4.4759133146,5.19008,0.9454400000000001,5.2754892854,0.67008,0.19544,0.6980000000000001,4.52,0.75,4.581800956
2020-06-06 15:30:00,4.88608,-0.18156000000000003,4.8894520961,0.16608,0.048440000000000004,0.17300000000000001,4.72,-0.23,4.7256004909,5.30288,0.9258400000000001,5.3830953920999995,0.6028800000000001,0.17584000000000002,0.628,4.7,0.75,4.7594642556
2020-06-06 16:00:00,4.48856,-0.17792000000000002,4.4920848612,0.17856000000000002,0.05208,0.186,4.31,-0.23,4.3161325281,5.19344,0.89892,5.2706618370000005,0.6134400000000001,0.17892000000000002,0.639,4.58,0.72,4.6362484834
2020-06-06 16:30:00,4.60088,-0.18016000000000001,4.6044059769,0.17088,0.04984,0.178,4.43,-0.23,4.4359666365,4.9427200000000004,0.83996,5.0135829304,0.58272,0.16996000000000003,0.607,4.36,0.67,4.4111789807
2020-06-06 17:00:00,5.61768,-0.19276000000000001,5.6209861234,0.12768000000000002,0.03724,0.133,5.49,-0.23,5.4948157385,5.26432,0.81376,5.3268443191,0.66432,0.19376000000000002,0.6920000000000001,4.6,0.62,4.6415945536
2020-06-06 17:30:00,5.57288,-0.02416,5.5729323699,0.12288000000000002,0.035840000000000004,0.128,5.45,-0.06,5.4503302652,5.40112,0.57616,5.4317637651,0.7411200000000001,0.21616000000000002,0.772,4.66,0.36,4.6738848937
2020-06-06 18:00:00,5.80096,-0.21472000000000002,5.8049325233,0.12096000000000001,0.035280000000000006,0.126,5.68,-0.25,5.6854990986,5.43712,0.5091600000000001,5.4609081479,0.7171200000000001,0.20916,0.747,4.72,0.30000000000000004,4.729524289
2020-06-06 18:30:00,6.61896,-0.26572,6.6242915546,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.57,-0.28,6.5759638077,5.06184,0.38012,5.0760925326,0.41184000000000004,0.12012,0.429,4.65,0.26,4.6572631448
2020-06-06 19:00:00,6.79664,-0.21348000000000003,6.7999918382,0.05664,0.01652,0.059000000000000004,6.74,-0.23,6.7439231905,4.98792,0.35856000000000005,5.0007910574,0.33792000000000005,0.09856000000000001,0.352,4.65,0.26,4.6572631448
2020-06-06 19:30:00,6.7668800000000005,-0.18216000000000002,6.7693313702,0.02688,0.007840000000000001,0.028,6.74,-0.19,6.7426775097,4.9752,0.24860000000000002,4.9814071305,0.23520000000000002,0.06860000000000001,0.245,4.74,0.18,4.7434164903
2020-06-06 20:00:00,6.55152,-0.27664,6.5573580046,0.01152,0.00336,0.012,6.54,-0.28,6.5459911396,4.78592,0.25756,4.7928454388,0.26592000000000005,0.07756,0.277,4.52,0.18,4.523582651
2020-06-06 20:30:00,6.43576,-0.27832,6.4417752833,0.00576,0.00168,0.006,6.43,-0.28,6.4360935357,4.73216,0.24188,4.7383377043,0.21216000000000002,0.061880000000000004,0.221,4.52,0.18,4.523582651
2020-06-06 21:00:00,5.91384,-0.27888,5.9204119451,0.0038400000000000005,0.0011200000000000001,0.004,5.91,-0.28,5.9166291079,4.81944,0.26692000000000005,4.8268258929000005,0.46944,0.13692000000000001,0.489,4.35,0.13,4.3519420952
2020-06-06 21:30:00,5.71,-0.28,5.7168610268,0.0,0.0,0.0,5.71,-0.28,5.7168610268,5.08344,0.33892000000000005,5.094725606,0.6134400000000001,0.17892000000000002,0.639,4.47,0.16,4.4728626181
2020-06-06 22:00:00,5.79,-0.21,5.7938070386,0.0,0.0,0.0,5.79,-0.21,5.7938070386,4.83104,-0.049280000000000004,4.8312913388,0.5510400000000001,0.16072,0.5740000000000001,4.28,-0.21,4.2851487722
2020-06-06 22:30:00,5.84,-0.32,5.8487605525,0.0,0.0,0.0,5.84,-0.32,5.8487605525,4.47928,-0.08396,4.4800668075,0.32928,0.09604000000000001,0.343,4.15,-0.18,4.1539017803
2020-06-06 23:00:00,5.67,-0.25,5.6755087878,0.0,0.0,0.0,5.67,-0.25,5.6755087878,4.16976,-0.08132,4.170552889,0.26976,0.07868,0.281,3.9,-0.16,3.9032806714
2020-06-06 23:30:00,5.34,-0.23,5.3449508885,0.0,0.0,0.0,5.34,-0.23,5.3449508885,4.01944,-0.04308,4.0196708572,0.22944,0.06692000000000001,0.23900000000000002,3.79,-0.11,3.79159597
2020-06-07 00:00:00,4.89,-0.37,4.9039779771,0.0,0.0,0.0,4.89,-0.37,4.9039779771,3.78344,-0.07608000000000001,3.784204857,0.25344,0.07392,0.264,3.5300000000000002,-0.15,3.5331855315
2020-06-07 00:30:00,4.7,-0.39,4.7161530934,0.0,0.0,0.0,4.7,-0.39,4.7161530934,3.62768,0.21224,3.6338833223,0.24768,0.07224000000000001,0.258,3.38,0.14,3.3828981658
2020-06-07 01:00:00,4.5600000000000005,-0.45,4.5821501503,0.0,0.0,0.0,4.5600000000000005,-0.45,4.5821501503,3.60032,0.31176000000000004,3.6137927998,0.28032,0.08176000000000001,0.292,3.32,0.23,3.3279573315
2020-06-07 01:30:00,4.5,-0.45,4.5224440295,0.0,0.0,0.0,4.5,-0.45,4.5224440295,3.30672,0.30196,3.3204784294,0.24672000000000002,0.07196000000000001,0.257,3.06,0.23,3.0686316169
2020-06-07 02:00:00,4.54,-0.45,4.5622472533,0.0,0.0,0.0,4.54,-0.45,4.5622472533,3.11856,0.26708000000000004,3.1299757507,0.29856000000000005,0.08708,0.311,2.8200000000000003,0.18,2.8257388413999998
2020-06-07 02:30:00,4.54,-0.43,4.5603179714,0.0,0.0,0.0,4.54,-0.43,4.5603179714,3.06576,0.32168,3.0825902095,0.24576000000000003,0.07168000000000001,0.256,2.8200000000000003,0.25,2.8310598722
2020-06-07 03:00:00,4.15,-0.25,4.1575233012,0.0,0.0,0.0,4.15,-0.25,4.1575233012,3.38328,0.29804,3.3963821044999998,0.47328000000000003,0.13804000000000002,0.493,2.91,0.16,2.9143953061000003
2020-06-07 03:30:00,4.12,-0.29,4.1301937001,0.0,0.0,0.0,4.12,-0.29,4.1301937001,2.92112,-0.11884000000000002,2.9235363860000003,0.38112,0.11116000000000001,0.397,2.54,-0.23,2.5503921267000003
2020-06-07 04:00:00,4.09,-0.31,4.1017313418,0.0,0.0,0.0,4.09,-0.31,4.1017313418,2.76136,-0.12752000000000002,2.7643028778,0.35136,0.10248,0.366,2.41,-0.23,2.4209502267
2020-06-07 04:30:00,4.09,-0.28,4.0995731485,0.0,0.0,0.0,4.09,-0.28,4.0995731485,2.72872,-0.037040000000000003,2.7289713813,0.31872,0.09296,0.332,2.41,-0.13,2.4135036772
2020-06-07 05:00:00,3.98,-0.26,3.9884834210999998,0.0,0.0,0.0,3.98,-0.26,3.9884834210999998,2.64928,-0.13396000000000002,2.6526646603,0.32928,0.09604000000000001,0.343,2.32,-0.23,2.331372986
2020-06-07 05:30:00,3.88096,-0.27972,3.8910273451,0.0009600000000000001,0.00028000000000000003,0.001,3.88,-0.28,3.8900899733000003,2.56328,-0.12696000000000002,2.5664222568,0.35328000000000004,0.10304,0.368,2.21,-0.23,2.2219360927
2020-06-07 06:00:00,4.3086400000000005,-0.36748000000000003,4.3242826226,0.00864,0.00252,0.009000000000000001,4.3,-0.37,4.3158892479,2.3712,-0.16840000000000002,2.3771722697,0.2112,0.0616,0.22,2.16,-0.23,2.1722108553
2020-06-07 06:30:00,4.07824,-0.54468,4.1144523086,0.018240000000000003,0.00532,0.019,4.06,-0.55,4.0970843291,2.47648,-0.14936000000000002,2.4809799677,0.27648,0.08064,0.28800000000000003,2.2,-0.23,2.2119900542
2020-06-07 07:00:00,3.97976,-0.26132,3.988330202,0.02976,0.00868,0.031,3.95,-0.27,3.9592170943,2.60248,-0.07136,2.6034581618,0.37248000000000003,0.10864000000000001,0.388,2.23,-0.18,2.2372527796
2020-06-07 07:30:00,4.19472,-0.21404,4.2001772582,0.054720000000000005,0.015960000000000002,0.057,4.14,-0.23,4.1463839668,2.81232,0.35276,2.8343576697,0.35232,0.10276,0.367,2.46,0.25,2.472670621
2020-06-07 08:00:00,4.30352,-0.20564000000000002,4.3084303638,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.22,-0.23,4.2262631248,2.84656,0.35108,2.8681284839,0.34656000000000003,0.10108,0.361,2.5,0.25,2.5124689053
2020-06-07 08:30:00,4.23848,-0.19836,4.243119065,0.10848000000000001,0.03164,0.113,4.13,-0.23,4.1363994004,3.36064,0.44852000000000003,3.3904382313,0.68064,0.19852000000000003,0.709,2.68,0.25,2.6916351907
2020-06-07 09:00:00,4.31208,-0.18856,4.3162007368,0.14208,0.041440000000000005,0.148,4.17,-0.23,4.1763381089,3.65776,0.48268000000000005,3.6894699077,0.79776,0.23268000000000003,0.8310000000000001,2.86,0.25,2.8709057804
2020-06-07 09:30:00,4.50624,0.28432,4.5152006378,0.18624000000000002,0.05432000000000001,0.194,4.32,0.23,4.3261183525,3.83136,0.5574800000000001,3.8717054898,0.7113600000000001,0.20748000000000003,0.741,3.12,0.35000000000000003,3.1395700343
2020-06-07 10:00:00,4.838,0.279,4.8460380725,0.168,0.049,0.17500000000000002,4.67,0.23,4.6756603812,3.8428,0.5404,3.8806112921,0.6528,0.1904,0.68,3.19,0.35000000000000003,3.2091431878
2020-06-07 10:30:00,5.65432,0.37376000000000004,5.6666596157,0.18432,0.05376,0.192,5.47,0.32,5.4793521515,3.9932,0.5376000000000001,4.0292257321,0.4032,0.11760000000000001,0.42,3.59,0.42,3.6144847489
2020-06-07 11:00:00,6.16096,0.37528000000000006,6.1723790551,0.12096000000000001,0.035280000000000006,0.126,6.04,0.34,6.0495619676,4.29736,0.5504800000000001,4.3324740276,0.44736000000000004,0.13048,0.466,3.85,0.42,3.8728413342
2020-06-07 11:30:00,4.85352,0.26936000000000004,4.8609887060000005,0.20352,0.05936,0.212,4.65,0.21,4.6547395201,4.38536,0.63448,4.431021011,0.73536,0.21448,0.766,3.65,0.42,3.6740849201
2020-06-07 12:00:00,5.38488,0.30684,5.3936150586,0.19488000000000003,0.05684,0.203,5.19,0.25,5.1960177059,4.396,0.623,4.4399262381,0.6960000000000001,0.203,0.725,3.7,0.42,3.7237615391
2020-06-07 12:30:00,6.17664,0.38152,6.1884116864,0.17664000000000002,0.05152,0.184,6.0,0.33,6.0090681474,4.57592,0.62756,4.6187525805,0.50592,0.14756000000000002,0.527,4.07,0.48,4.098206925
2020-06-07 13:00:00,5.73968,0.47824000000000005,5.7595694284,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.54,0.42,5.5558977672,4.20824,0.57032,4.2467103504,0.37824,0.11032000000000002,0.394,3.83,0.46,3.8575251133
2020-06-07 13:30:00,5.91832,0.48076,5.9378145643,0.20832,0.06076,0.217,5.71,0.42,5.7254257484,4.07008,0.52044,4.1032193458,0.31008,0.09044,0.323,3.76,0.43,3.784507894
2020-06-07 14:00:00,6.18808,0.34444,6.1976586708,0.11808,0.034440000000000005,0.123,6.07,0.31,6.0779108253,4.15472,0.48596000000000006,4.1830437961,0.29472000000000004,0.08596000000000001,0.307,3.86,0.4,3.8806700452
2020-06-07 14:30:00,5.99408,0.33744,6.0035706709,0.09408000000000001,0.027440000000000003,0.098,5.9,0.31,5.9081384546999995,3.98064,0.46352000000000004,4.0075361009,0.32064000000000004,0.09352,0.334,3.66,0.37,3.6786546454
2020-06-07 15:00:00,5.73008,0.36544000000000004,5.741721275,0.19008000000000003,0.05544,0.198,5.54,0.31,5.5486665065,4.02912,0.46016,4.0553119732,0.30912,0.09016,0.322,3.7199999999999998,0.37,3.7383552533
2020-06-07 15:30:00,5.57544,0.17992000000000002,5.5783422627,0.20544,0.05992000000000001,0.214,5.37,0.12,5.3713406148,3.7458400000000003,0.40212000000000003,3.7673621806,0.31584,0.09212000000000001,0.329,3.43,0.31,3.4439802555
2020-06-07 16:00:00,5.79344,-0.14108,5.795157513,0.13344,0.03892,0.139,5.66,-0.18,5.6628614675,4.0448,0.3814,4.0627420543,0.24480000000000002,0.0714,0.255,3.8,0.31,3.8126237685
2020-06-07 16:30:00,5.86848,-0.19836,5.8718314179,0.10848000000000001,0.03164,0.113,5.76,-0.23,5.7645901849,4.26912,0.38016000000000005,4.2860129724,0.30912,0.09016,0.322,3.96,0.29,3.970604488
2020-06-07 17:00:00,5.80472,-0.17904,5.8074804864,0.17472000000000001,0.050960000000000005,0.182,5.63,-0.23,5.6346960876,4.1412,0.3866,4.1592062945,0.3312,0.0966,0.34500000000000003,3.81,0.29,3.821020806
2020-06-07 17:30:00,6.34568,-0.17876,6.3481973662,0.17568,0.05124,0.183,6.17,-0.23,6.1742853838,4.1524,0.37820000000000004,4.1695876295,0.3024,0.0882,0.315,3.85,0.29,3.8609066293
2020-06-07 18:00:00,6.6456,0.0308,6.6456713732,0.1056,0.0308,0.11,6.54,0.0,6.54,4.1964,0.3452,4.2105743076,0.3264,0.0952,0.34,3.87,0.25,3.8780665286
2020-06-07 18:30:00,7.45088,0.14484000000000002,7.4522876622,0.05088,0.01484,0.053,7.4,0.13,7.4011418038,4.8128,0.33540000000000003,4.8244727173,0.2928,0.0854,0.305,4.52,0.25,4.5269084373
2020-06-07 19:00:00,7.25128,0.062040000000000005,7.2515453939,0.041280000000000004,0.01204,0.043000000000000003,7.21,0.05,7.2101733682,4.79832,0.32576000000000005,4.8093652804,0.32832,0.09576000000000001,0.342,4.47,0.23,4.4759133146
2020-06-07 19:30:00,6.84456,-0.21992,6.8480921723,0.03456,0.01008,0.036000000000000004,6.8100000000000005,-0.23,6.8138828872,4.53608,0.31344000000000005,4.5468963481,0.28608,0.08344,0.298,4.25,0.23,4.2562189793
2020-06-07 20:00:00,6.62824,-0.24468,6.6327546163,0.018240000000000003,0.00532,0.019,6.61,-0.25,6.6147259958,4.37216,0.32688,4.3843623938,0.33216,0.09688000000000001,0.34600000000000003,4.04,0.23,4.0465417334
2020-06-07 20:30:00,6.67576,-0.24832,6.6803768157,0.00576,0.00168,0.006,6.67,-0.25,6.6746835131,4.62008,0.32044,4.6311792235,0.31008,0.09044,0.323,4.31,0.23,4.3161325281
2020-06-07 21:00:00,6.31192,-0.24944000000000002,6.3168468717,0.0019200000000000003,0.0005600000000000001,0.002,6.31,-0.25,6.3149505145,4.5356000000000005,0.33080000000000004,4.5476473038,0.3456,0.1008,0.36,4.19,0.23,4.196307901
2020-06-07 21:30:00,6.21,-0.30000000000000004,6.2172421539,0.0,0.0,0.0,6.21,-0.30000000000000004,6.2172421539,4.41992,0.31456,4.4310992767,0.28992,0.08456000000000001,0.302,4.13,0.23,4.1363994004
2020-06-07 22:00:00,6.05,-0.30000000000000004,6.0574334499,0.0,0.0,0.0,6.05,-0.30000000000000004,6.0574334499,4.20736,0.29548,4.2177229165,0.32736000000000004,0.09548000000000001,0.341,3.88,0.2,3.8851512197
2020-06-07 22:30:00,5.85,-0.33,5.8593002995,0.0,0.0,0.0,5.85,-0.33,5.8593002995,4.01872,0.23296000000000003,4.025466532,0.31872,0.09296,0.332,3.7,0.14,3.7026477013
2020-06-07 23:00:00,5.35,-0.28,5.3573220922,0.0,0.0,0.0,5.35,-0.28,5.3573220922,3.6623200000000002,0.20276000000000002,3.6679284889,0.35232,0.10276,0.367,3.31,0.1,3.3115102295
2020-06-07 23:30:00,4.89,-0.25,4.8963864227,0.0,0.0,0.0,4.89,-0.25,4.8963864227,3.35928,0.31604000000000004,3.3741137207,0.32928,0.09604000000000001,0.343,3.03,0.22,3.0379763001
2020-06-08 00:00:00,4.49,-0.33,4.5021106161,0.0,0.0,0.0,4.49,-0.33,4.5021106161,3.1804,0.3522,3.1998420274,0.3504,0.1022,0.365,2.83,0.25,2.8410209433
2020-06-08 00:30:00,4.31,-0.38,4.3267193114,0.0,0.0,0.0,4.31,-0.38,4.3267193114,2.9829600000000003,0.36128000000000005,3.0047584928,0.31296,0.09128000000000001,0.326,2.67,0.27,2.6836169622
2020-06-08 01:00:00,4.22,-0.4,4.2389149555,0.0,0.0,0.0,4.22,-0.4,4.2389149555,2.8346400000000003,0.32052,2.8527034546000003,0.34464,0.10052000000000001,0.359,2.49,0.22,2.499699982
2020-06-08 01:30:00,4.18,-0.4,4.1990951406,0.0,0.0,0.0,4.18,-0.4,4.1990951406,2.79408,0.31744,2.8120546225,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.46,0.22,2.469817807
2020-06-08 02:00:00,4.24,-0.4,4.2588261293,0.0,0.0,0.0,4.24,-0.4,4.2588261293,2.78056,0.32808000000000004,2.7998482816,0.37056000000000006,0.10808000000000001,0.386,2.41,0.22,2.4200206611
2020-06-08 02:30:00,4.26,-0.31,4.2712644498,0.0,0.0,0.0,4.26,-0.31,4.2712644498,2.75176,0.31968,2.7702668464,0.34176,0.09968,0.356,2.41,0.22,2.4200206611
2020-06-08 03:00:00,4.11,-0.45,4.1345616454,0.0,0.0,0.0,4.11,-0.45,4.1345616454,2.76424,0.32332000000000005,2.7830843681,0.35424000000000005,0.10332000000000001,0.369,2.41,0.22,2.4200206611
2020-06-08 03:30:00,4.04,-0.34,4.0542816873,0.0,0.0,0.0,4.04,-0.34,4.0542816873,2.75656,0.32108000000000003,2.7751964615,0.34656000000000003,0.10108,0.361,2.41,0.22,2.4200206611
2020-06-08 04:00:00,4.04,-0.34,4.0542816873,0.0,0.0,0.0,4.04,-0.34,4.0542816873,2.8752,0.3236,2.8933530721,0.3552,0.10360000000000001,0.37,2.52,0.22,2.5295849462
2020-06-08 04:30:00,4.11,-0.28,4.1195266718,0.0,0.0,0.0,4.11,-0.28,4.1195266718,2.96808,0.32444,2.9857595684,0.35808,0.10444,0.373,2.61,0.22,2.6192556194
2020-06-08 05:00:00,4.15,-0.28,4.1594350578,0.0,0.0,0.0,4.15,-0.28,4.1594350578,2.88672,0.32696000000000003,2.9051773096,0.36672000000000005,0.10696000000000001,0.382,2.52,0.22,2.5295849462
2020-06-08 05:30:00,4.27192,-0.25944,4.279790836,0.0019200000000000003,0.0005600000000000001,0.002,4.27,-0.26,4.2779083674,2.85504,0.31772,2.8726641642,0.33504,0.09772,0.34900000000000003,2.52,0.22,2.5295849462
2020-06-08 06:00:00,4.68672,-0.20804000000000003,4.6913350978,0.00672,0.0019600000000000004,0.007,4.68,-0.21,4.6847091692,3.31944,0.39192000000000005,3.342496552,0.34944000000000003,0.10192000000000001,0.364,2.9699999999999998,0.29,2.9841246623
2020-06-08 06:30:00,5.16344,0.22392,5.1682930257,0.01344,0.003920000000000001,0.014,5.15,0.22,5.1546968873,3.6804,0.3922,3.7012383063,0.3504,0.1022,0.365,3.33,0.29,3.3426037754999998
2020-06-08 07:00:00,5.68456,0.30008,5.6924748923,0.03456,0.01008,0.036000000000000004,5.65,0.29,5.6574375825,4.18136,0.73248,4.2450322025,0.35136,0.10248,0.366,3.83,0.63,3.8814687942
2020-06-08 07:30:00,6.43088,0.59484,6.4583319983,0.05088,0.01484,0.053,6.38,0.58,6.40630939,4.85792,0.9885600000000001,4.9574829904,0.33792000000000005,0.09856000000000001,0.352,4.52,0.89,4.6067884692
2020-06-08 08:00:00,6.59448,0.71464,6.6330895366,0.08448000000000001,0.024640000000000002,0.088,6.51,0.6900000000000001,6.5464646948,5.19976,1.10368,5.3156009632,0.6297600000000001,0.18368,0.656,4.57,0.92,4.661684245
2020-06-08 08:30:00,6.68904,0.7947200000000001,6.7360846194,0.11904,0.03472,0.124,6.57,0.76,6.6138113067,5.4796,1.2227999999999999,5.6143793958,0.7296,0.21280000000000002,0.76,4.75,1.01,4.8561919237
2020-06-08 09:00:00,6.63744,1.01592,6.7147377611,0.15744000000000002,0.04592,0.164,6.48,0.97,6.5521981045,5.65264,1.19952,5.7785108116,0.7526400000000001,0.21952000000000002,0.784,4.9,0.98,4.9970391233
2020-06-08 09:30:00,6.67936,1.35648,6.815708914,0.15936,0.04648,0.166,6.52,1.31,6.6503007451,5.80008,1.32544,5.9495982385,0.67008,0.19544,0.6980000000000001,5.13,1.13,5.2529801066
2020-06-08 10:00:00,6.65024,1.47132,6.811055322,0.21024,0.061320000000000006,0.219,6.44,1.4100000000000001,6.5925488242,5.96888,1.4688400000000001,6.1469520415,0.5788800000000001,0.16884000000000002,0.603,5.39,1.3,5.5445558884
2020-06-08 10:30:00,6.55712,1.40916,6.7068289526000004,0.23712000000000003,0.06916,0.247,6.32,1.34,6.460495337,6.13232,1.49776,6.3125774134,0.47232,0.13776000000000002,0.492,5.66,1.3599999999999999,5.8210995525
2020-06-08 11:00:00,6.38088,1.3398400000000001,6.5200307361,0.17088,0.04984,0.178,6.21,1.29,6.3425704568,5.94824,1.41532,6.1143020697,0.49824,0.14532,0.519,5.45,1.27,5.5960164403
2020-06-08 11:30:00,6.2484,1.4612,6.416978105,0.27840000000000004,0.08120000000000001,0.29,5.97,1.38,6.1274219701,5.84912,1.4601600000000001,6.0286210695,0.54912,0.16016000000000002,0.5720000000000001,5.3,1.3,5.4571054599
2020-06-08 12:00:00,6.11232,1.60776,6.3202332235,0.23232000000000003,0.06776,0.242,5.88,1.54,6.0783221369,6.27192,1.58556,6.4692334167,0.60192,0.17556000000000002,0.627,5.67,1.4100000000000001,5.8426877377
2020-06-08 12:30:00,6.31384,1.6511200000000001,6.5261606477,0.24384000000000003,0.07112,0.254,6.07,1.58,6.2722643439,6.25456,1.63008,6.4634883461,0.51456,0.15008000000000002,0.536,5.74,1.48,5.9277314379
2020-06-08 13:00:00,6.40632,1.44476,6.5672115392,0.25632000000000005,0.07476000000000001,0.267,6.15,1.37,6.3007459876,6.21776,1.5076800000000001,6.3979401685,0.43776000000000004,0.12768000000000002,0.456,5.78,1.38,5.9424574041
2020-06-08 13:30:00,6.7972,1.4246,6.9448839443,0.1872,0.0546,0.195,6.61,1.37,6.7504814643,6.01264,1.43452,6.1813984987,0.39264000000000004,0.11452000000000001,0.40900000000000003,5.62,1.32,5.7729368609
2020-06-08 14:00:00,6.46488,1.50684,6.6381654243,0.19488000000000003,0.05684,0.203,6.27,1.45,6.4354797801,6.24296,1.55628,6.4340156201,0.67296,0.19628,0.7010000000000001,5.57,1.3599999999999999,5.7336288684
2020-06-08 14:30:00,6.0548,1.4214,6.2194035888,0.24480000000000002,0.0714,0.255,5.8100000000000005,1.35,5.9647799624,6.29216,1.6118800000000002,6.4953394523,0.6921600000000001,0.20188,0.721,5.6,1.4100000000000001,5.7747813811
2020-06-08 15:00:00,6.40184,1.2801200000000001,6.5285727843,0.17184000000000002,0.050120000000000005,0.179,6.23,1.23,6.3502598372,5.67312,1.37216,5.8367040014,0.6931200000000001,0.20216,0.722,4.98,1.17,5.1155938072
2020-06-08 15:30:00,6.03704,1.14872,6.1453567512,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.87,1.1,5.9721771575,5.98744,1.35592,6.1390517835,0.8774400000000001,0.25592000000000004,0.914,5.11,1.1,5.22705462
2020-06-08 16:00:00,6.73648,1.03564,6.8156227155,0.15648,0.04564000000000001,0.163,6.58,0.99,6.6540589117,6.2388,1.3534,6.383910792,0.6288,0.1834,0.655,5.61,1.17,5.7307067627
2020-06-08 16:30:00,7.0964,0.9052,7.1538996359,0.0864,0.0252,0.09,7.01,0.88,7.0650194621,6.74568,1.33124,6.8757834899,0.65568,0.19124000000000002,0.683,6.09,1.1400000000000001,6.1957808225
2020-06-08 17:00:00,6.81808,0.68444,6.8523479917,0.11808,0.034440000000000005,0.123,6.7,0.65,6.7314560089,6.84784,1.30312,6.9707269635,0.6278400000000001,0.18312,0.654,6.22,1.12,6.3200316455
2020-06-08 17:30:00,7.16312,0.48716000000000004,7.1796666357,0.09312000000000001,0.027160000000000004,0.097,7.07,0.46,7.0849488354,6.53992,0.8495600000000001,6.5948696575,0.88992,0.25956,0.927,5.65,0.59,5.6807217851
2020-06-08 18:00:00,8.39016,0.40588,8.3999716309,0.02016,0.005880000000000001,0.021,8.37,0.4,8.379552494,6.42432,0.9037600000000001,6.4875780997,0.66432,0.19376000000000002,0.6920000000000001,5.76,0.71,5.8035937142
2020-06-08 18:30:00,8.254,0.497,8.268949449600001,0.024,0.007,0.025,8.23,0.49,8.2445739732,6.45456,1.02008,6.5346696933,0.51456,0.15008000000000002,0.536,5.94,0.87,6.0033740513
2020-06-08 19:00:00,7.99536,0.49448000000000003,8.0106361795,0.015360000000000002,0.0044800000000000005,0.016,7.98,0.49,7.995029706,6.17256,0.9040800000000001,6.2384178764,0.5625600000000001,0.16408,0.586,5.61,0.74,5.658595232
2020-06-08 19:30:00,7.6115200000000005,0.51336,7.6288121749,0.01152,0.00336,0.012,7.6,0.51,7.6170926212,6.30408,0.9974400000000001,6.3825003878,0.57408,0.16744,0.598,5.73,0.8300000000000001,5.7898013783
2020-06-08 20:00:00,6.73016,0.37588000000000005,6.7406482923,0.02016,0.005880000000000001,0.021,6.71,0.37,6.7201934496,6.27048,1.03764,6.3557545736,0.7804800000000001,0.22764,0.8130000000000001,5.49,0.81,5.5494324034
2020-06-08 20:30:00,6.9896,0.4428,7.0036119253,0.009600000000000001,0.0028,0.01,6.98,0.44,6.9938544452,5.77392,0.9515600000000001,5.8518047302,0.5539200000000001,0.16156,0.577,5.22,0.79,5.2794412583
2020-06-08 21:00:00,6.93384,0.34112000000000003,6.9422258678,0.0038400000000000005,0.0011200000000000001,0.004,6.93,0.34,6.9383355353,5.31792,0.78356,5.3753362127,0.45792000000000005,0.13356,0.47700000000000004,4.86,0.65,4.9032744161
2020-06-08 21:30:00,6.89096,0.27028,6.8962584783,0.0009600000000000001,0.00028000000000000003,0.001,6.89,0.27,6.8952882463,5.42392,0.7165600000000001,5.4710480166,0.43392000000000003,0.12656,0.452,4.99,0.59,5.0247587007
2020-06-08 22:00:00,6.78,0.29,6.7861992308,0.0,0.0,0.0,6.78,0.29,6.7861992308,5.28528,0.7740400000000001,5.3416591617,0.42528000000000005,0.12404000000000001,0.443,4.86,0.65,4.9032744161
2020-06-08 22:30:00,6.47,0.27,6.4756312434,0.0,0.0,0.0,6.47,0.27,6.4756312434,5.47608,0.8384400000000001,5.5398947463,0.40608000000000005,0.11844,0.423,5.07,0.72,5.1208690669
2020-06-08 23:00:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,5.2072,0.7446,5.2601673928,0.4272,0.1246,0.445,4.78,0.62,4.8200414936
2020-06-08 23:30:00,5.33,0.07,5.3304596425,0.0,0.0,0.0,5.33,0.07,5.3304596425,4.75536,0.7094800000000001,4.8079944468,0.37536,0.10948000000000001,0.391,4.38,0.6000000000000001,4.4209048847
2020-06-09 00:00:00,4.85,0.22,4.8549871267,0.0,0.0,0.0,4.85,0.22,4.8549871267,4.64872,0.7979600000000001,4.716708365,0.43872000000000005,0.12796000000000002,0.457,4.21,0.67,4.2629801782
2020-06-09 00:30:00,4.74,0.22,4.7451027386,0.0,0.0,0.0,4.74,0.22,4.7451027386,4.63608,0.8984400000000001,4.7223333427,0.40608000000000005,0.11844,0.423,4.23,0.78,4.3013137528
2020-06-09 01:00:00,4.62,0.22,4.6252351292,0.0,0.0,0.0,4.62,0.22,4.6252351292,4.44776,0.8576800000000001,4.5297002108,0.43776000000000004,0.12768000000000002,0.456,4.01,0.73,4.0759048075
2020-06-09 01:30:00,4.59,0.22,4.5952693066,0.0,0.0,0.0,4.59,0.22,4.5952693066,4.24088,0.81984,4.3193981988,0.41088,0.11984000000000002,0.428,3.83,0.7000000000000001,3.8934432062
2020-06-09 02:00:00,4.7,0.27,4.7077489313,0.0,0.0,0.0,4.7,0.27,4.7077489313,4.26296,0.82628,4.3422996903,0.43296,0.12628,0.451,3.83,0.7000000000000001,3.8934432062
2020-06-09 02:30:00,4.72,0.24,4.7260977561,0.0,0.0,0.0,4.72,0.24,4.7260977561,3.9944,0.7192000000000001,4.0586303108,0.3744,0.1092,0.39,3.62,0.61,3.6710352763
2020-06-09 03:00:00,4.45,-0.33,4.4622191788,0.0,0.0,0.0,4.45,-0.33,4.4622191788,4.03064,0.71852,4.0941824336,0.44064000000000003,0.12852000000000002,0.459,3.59,0.59,3.6381588750000002
2020-06-09 03:30:00,4.34,-0.33,4.3525280011,0.0,0.0,0.0,4.34,-0.33,4.3525280011,4.13376,0.79068,4.2086989201,0.41376,0.12068000000000001,0.431,3.7199999999999998,0.67,3.7798544946
2020-06-09 04:00:00,4.24,-0.33,4.2528225921,0.0,0.0,0.0,4.24,-0.33,4.2528225921,4.1958400000000005,0.79712,4.2708867463,0.43584000000000006,0.12712,0.454,3.76,0.67,3.8192276706
2020-06-09 04:30:00,4.36,-0.28,4.3689815747,0.0,0.0,0.0,4.36,-0.28,4.3689815747,4.3028,0.8604,4.3879808568,0.4128,0.12040000000000001,0.43,3.89,0.74,3.9597600937
2020-06-09 05:00:00,4.27,-0.24,4.2767394122,0.0,0.0,0.0,4.27,-0.24,4.2767394122,4.4164,0.9602,4.5195766395,0.4464,0.1302,0.465,3.9699999999999998,0.8300000000000001,4.0558353024
2020-06-09 05:30:00,4.4409600000000005,0.16028,4.4438514152,0.0009600000000000001,0.00028000000000000003,0.001,4.44,0.16,4.4428819476,4.39624,0.8943200000000001,4.4862829157,0.42624,0.12432000000000001,0.444,3.9699999999999998,0.77,4.0439831849
2020-06-09 06:00:00,4.8548,0.33140000000000003,4.8660979234,0.0048000000000000004,0.0014,0.005,4.85,0.33,4.8612138402,4.5648800000000005,0.9068400000000001,4.6540829602,0.43488000000000004,0.12684,0.453,4.13,0.78,4.2030108256
2020-06-09 06:30:00,5.61768,0.35224000000000005,5.6287122506,0.007680000000000001,0.0022400000000000002,0.008,5.61,0.35000000000000003,5.6209074001,4.74568,0.9312400000000001,4.8361851288,0.41568000000000005,0.12124000000000001,0.433,4.33,0.81,4.4051106683
2020-06-09 07:00:00,6.25824,0.66532,6.2935060658,0.018240000000000003,0.00532,0.019,6.24,0.66,6.2748067699,4.22528,0.6440400000000001,4.2740821939,0.42528000000000005,0.12404000000000001,0.443,3.8,0.52,3.8354139281
2020-06-09 07:30:00,6.94416,0.9628800000000001,7.0105988332,0.044160000000000005,0.01288,0.046,6.9,0.9500000000000001,6.9650915285,4.58512,0.72816,4.6425792831,0.40512000000000004,0.11816000000000002,0.422,4.18,0.61,4.2242750857
2020-06-09 08:00:00,7.18488,1.0618400000000001,7.2629198536,0.07488,0.021840000000000002,0.078,7.11,1.04,7.1856593295,4.84664,1.01152,4.9510697834,0.41664,0.12152,0.434,4.43,0.89,4.518517456
2020-06-09 08:30:00,7.34424,1.22332,7.4454263142,0.11424000000000001,0.03332,0.11900000000000001,7.23,1.19,7.3272778028,5.36552,1.24536,5.5081509057,0.39552000000000004,0.11536,0.41200000000000003,4.97,1.13,5.0968421596
2020-06-09 09:00:00,7.40784,1.55312,7.568901849,0.14784,0.043120000000000006,0.154,7.26,1.51,7.4153691749,5.21664,1.25152,5.3646654323,0.41664,0.12152,0.434,4.8,1.13,4.9312168884
2020-06-09 09:30:00,7.34528,1.6540400000000002,7.529208896,0.18528000000000003,0.054040000000000005,0.193,7.16,1.6,7.3365932148,5.74992,1.52956,5.9498851922,0.40992,0.11956000000000001,0.427,5.34,1.4100000000000001,5.5230154807
2020-06-09 10:00:00,7.18928,1.65104,7.3764273195,0.20928000000000002,0.061040000000000004,0.218,6.98,1.5899999999999999,7.1588057663,5.60536,1.44948,5.7897368679,0.37536,0.10948000000000001,0.391,5.23,1.34,5.3989350802
2020-06-09 10:30:00,7.02328,1.74804,7.237548328,0.23328000000000002,0.06804,0.243,6.79,1.6800000000000002,6.9947480298,5.55624,1.52432,5.7615409744,0.42624,0.12432000000000001,0.444,5.13,1.4,5.3176028434
2020-06-09 11:00:00,6.64904,1.68972,6.8603853099,0.23904000000000003,0.06972,0.249,6.41,1.62,6.6115429364,5.64176,1.52468,5.8441513499,0.46176000000000006,0.13468000000000002,0.481,5.18,1.3900000000000001,5.3632546089
2020-06-09 11:30:00,7.13968,1.6582400000000002,7.3297196672,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.94,1.6,7.1220502666,5.5984,1.3862,5.7674633072,0.39840000000000003,0.11620000000000001,0.41500000000000004,5.2,1.27,5.3528403675
2020-06-09 12:00:00,6.96352,1.7093600000000002,7.1702526036,0.20352,0.05936,0.212,6.76,1.65,6.9584552884,6.13312,1.56216,6.3289418389,0.6931200000000001,0.20216,0.722,5.44,1.3599999999999999,5.6074236508
2020-06-09 12:30:00,7.00224,1.62732,7.1888479884,0.16224000000000002,0.04732,0.169,6.84,1.58,7.0201139592,6.34944,1.58692,6.5447462441,0.7094400000000001,0.20692000000000002,0.739,5.64,1.38,5.806375806
2020-06-09 13:00:00,7.06176,1.57468,7.2351967078,0.22176,0.06468,0.231,6.84,1.51,7.0046912851,6.02576,1.51668,6.2137027447,0.6057600000000001,0.17668,0.631,5.42,1.34,5.5831890529
2020-06-09 13:30:00,7.15992,1.60956,7.3386059848,0.16992000000000002,0.04956000000000001,0.177,6.99,1.56,7.1619620217,6.09112,1.52116,6.2781900736,0.62112,0.18116000000000002,0.647,5.47,1.34,5.6317404059000005
2020-06-09 14:00:00,7.04264,1.77452,7.2627611416,0.15264000000000003,0.044520000000000004,0.159,6.89,1.73,7.1038721835,5.70816,1.58488,5.9240978385,0.6681600000000001,0.19488000000000003,0.6960000000000001,5.04,1.3900000000000001,5.2281641137
2020-06-09 14:30:00,6.93952,1.73236,7.1524827158,0.17952,0.052360000000000004,0.187,6.76,1.6800000000000002,6.9656299069,6.01512,1.64816,6.2368341328,0.64512,0.18816000000000002,0.672,5.37,1.46,5.5649348604
2020-06-09 15:00:00,7.13072,1.7339600000000002,7.3385138141,0.15072000000000002,0.043960000000000006,0.157,6.98,1.69,7.1816780769,5.92736,1.52048,6.1192692374,0.6873600000000001,0.20048000000000002,0.716,5.24,1.32,5.4037024344
2020-06-09 15:30:00,6.92112,1.77116,7.14415214,0.14112000000000002,0.04116,0.147,6.78,1.73,6.9972351683,5.7145600000000005,1.35508,5.8730262897,0.63456,0.18508000000000002,0.661,5.08,1.17,5.2129933819
2020-06-09 16:00:00,7.40384,1.61612,7.5781719827,0.12384,0.036120000000000006,0.129,7.28,1.58,7.4494832036,5.70864,1.33752,5.863235489,0.36864,0.10752,0.384,5.34,1.23,5.4798266396
2020-06-09 16:30:00,7.8176,1.1018,7.8948611767,0.1776,0.051800000000000006,0.185,7.64,1.05,7.7118156098,5.67992,1.27956,5.8222645938,0.16992000000000002,0.04956000000000001,0.177,5.51,1.23,5.6456177696
2020-06-09 17:00:00,8.54528,0.6790400000000001,8.5722170761,0.06528,0.01904,0.068,8.48,0.66,8.5056451842,6.37072,1.21396,6.4853505842,0.15072000000000002,0.043960000000000006,0.157,6.22,1.17,6.329083662
2020-06-09 17:30:00,8.4928,0.5254,8.5090361969,0.0528,0.0154,0.055,8.44,0.51,8.4553947276,6.7884,1.2162,6.8964858443,0.39840000000000003,0.11620000000000001,0.41500000000000004,6.39,1.1,6.4839879704
2020-06-09 18:00:00,8.62456,0.5100800000000001,8.639630594,0.03456,0.01008,0.036000000000000004,8.59,0.5,8.6045394996,6.65592,1.03756,6.7363047585,0.50592,0.14756000000000002,0.527,6.15,0.89,6.2140646923
2020-06-09 18:30:00,8.69632,0.50476,8.7109565606,0.01632,0.00476,0.017,8.68,0.5,8.6943889952,6.3136,0.9748,6.3884098178,0.3936,0.1148,0.41000000000000003,5.92,0.86,5.9821400853
2020-06-09 19:00:00,8.59344,0.34392,8.6003192964,0.01344,0.003920000000000001,0.014,8.58,0.34,8.5867339542,6.38064,0.8835200000000001,6.4415195723,0.32064000000000004,0.09352,0.334,6.06,0.79,6.1112764624
2020-06-09 19:30:00,8.24824,0.30532000000000004,8.2538889864,0.018240000000000003,0.00532,0.019,8.23,0.30000000000000004,8.2354659856,6.40328,0.98804,6.4790599472,0.23328000000000002,0.06804,0.243,6.17,0.92,6.2382128851
2020-06-09 20:00:00,8.3744,0.4242,8.38513691,0.014400000000000001,0.004200000000000001,0.015,8.36,0.42,8.3705435905,6.0524000000000004,0.9232,6.122405083,0.1824,0.053200000000000004,0.19,5.87,0.87,5.9341216705
2020-06-09 20:30:00,8.13672,0.40196000000000004,8.1466425109,0.00672,0.0019600000000000004,0.007,8.13,0.4,8.1398341506,5.91976,0.89368,5.9868374289,0.14976,0.043680000000000004,0.156,5.77,0.85,5.8322722845
2020-06-09 21:00:00,7.93096,0.40028,7.9410547536,0.0009600000000000001,0.00028000000000000003,0.001,7.93,0.4,7.9400818636,5.4733600000000004,0.75348,5.5249798009,0.18336000000000002,0.05348000000000001,0.191,5.29,0.7000000000000001,5.3361128174
2020-06-09 21:30:00,7.49,0.29,7.4956120497,0.0,0.0,0.0,7.49,0.29,7.4956120497,5.30184,0.67012,5.3440217253,0.17184000000000002,0.050120000000000005,0.179,5.13,0.62,5.1673300649
2020-06-09 22:00:00,7.1,0.26,7.1047589685,0.0,0.0,0.0,7.1,0.26,7.1047589685,5.4458400000000005,0.75712,5.4982182569,0.19584000000000001,0.057120000000000004,0.20400000000000001,5.25,0.7000000000000001,5.2964610826000005
2020-06-09 22:30:00,6.78,0.33,6.7880262227,0.0,0.0,0.0,6.78,0.33,6.7880262227,5.3872,0.8246,5.4499439447,0.1872,0.0546,0.195,5.2,0.77,5.256700486
2020-06-09 23:00:00,6.32,0.29,6.3266499824,0.0,0.0,0.0,6.32,0.29,6.3266499824,5.06944,0.7169200000000001,5.1198824401,0.22944,0.06692000000000001,0.23900000000000002,4.84,0.65,4.8834516482
2020-06-09 23:30:00,5.91,0.24,5.914871089,0.0,0.0,0.0,5.91,0.24,5.914871089,4.75696,0.7532800000000001,4.8162328847,0.21696000000000001,0.06328,0.226,4.54,0.6900000000000001,4.5921345799
2020-06-10 00:00:00,5.33,0.24,5.335400641,0.0,0.0,0.0,5.33,0.24,5.335400641,4.49688,0.7678400000000001,4.5619631739,0.26688,0.07784,0.278,4.23,0.6900000000000001,4.2859071385
2020-06-10 00:30:00,4.93,0.24,4.935838328,0.0,0.0,0.0,4.93,0.24,4.935838328,4.50168,0.8692400000000001,4.5848338029,0.27168000000000003,0.07924,0.28300000000000003,4.23,0.79,4.3031383896
2020-06-10 01:00:00,4.77,0.24,4.7760339195,0.0,0.0,0.0,4.77,0.24,4.7760339195,4.11664,0.7365200000000001,4.1820074845,0.29664,0.08652000000000001,0.309,3.8200000000000003,0.65,3.8749064505
2020-06-10 01:30:00,4.77,0.28,4.7782109623,0.0,0.0,0.0,4.77,0.28,4.7782109623,3.9476,0.7368,4.0157714078,0.29760000000000003,0.0868,0.31,3.65,0.65,3.7074249824
2020-06-10 02:00:00,4.8100000000000005,0.28,4.8181427957,0.0,0.0,0.0,4.8100000000000005,0.28,4.8181427957,4.0424,0.7882,4.1185260713,0.3024,0.0882,0.315,3.74,0.7000000000000001,3.804944152
2020-06-10 02:30:00,4.83,0.32,4.8405888072,0.0,0.0,0.0,4.83,0.32,4.8405888072,4.1444,0.8342,4.2275218509,0.2544,0.0742,0.265,3.89,0.76,3.9635463918
2020-06-10 03:00:00,4.54,0.26,4.5474388396,0.0,0.0,0.0,4.54,0.26,4.5474388396,4.05664,0.80652,4.1360370646,0.29664,0.08652000000000001,0.309,3.76,0.72,3.8283155564999998
2020-06-10 03:30:00,4.42,0.09,4.4209161946,0.0,0.0,0.0,4.42,0.09,4.4209161946,4.0624,0.8082,4.1420141236,0.3024,0.0882,0.315,3.76,0.72,3.8283155564999998
2020-06-10 04:00:00,4.4,-0.11,4.4013747852,0.0,0.0,0.0,4.4,-0.11,4.4013747852,4.02296,0.74128,4.0906849304,0.31296,0.09128000000000001,0.326,3.71,0.65,3.7665103212
2020-06-10 04:30:00,4.44,-0.2,4.4445022218,0.0,0.0,0.0,4.44,-0.2,4.4445022218,3.86992,0.7145600000000001,3.935336936,0.28992,0.08456000000000001,0.302,3.58,0.63,3.6350103164
2020-06-10 05:00:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,4.01248,0.7836400000000001,4.0882866093,0.25248000000000004,0.07364000000000001,0.263,3.76,0.71,3.8264474386
2020-06-10 05:30:00,4.8,0.19,4.8037589448,0.0,0.0,0.0,4.8,0.19,4.8037589448,4.0144,0.8442000000000001,4.1022044074,0.2544,0.0742,0.265,3.76,0.77,3.8380333506
2020-06-10 06:00:00,5.18,0.28,5.1875620478,0.0,0.0,0.0,5.18,0.28,5.1875620478,4.12056,0.80308,4.1980891129,0.25056,0.07308,0.261,3.87,0.73,3.9382483416
2020-06-10 06:30:00,5.86096,0.33028,5.8702586825,0.0009600000000000001,0.00028000000000000003,0.001,5.86,0.33,5.8692844538,4.72712,0.8991600000000001,4.8118761622,0.23712000000000003,0.06916,0.247,4.49,0.8300000000000001,4.5660705207
2020-06-10 07:00:00,6.43768,0.40224000000000004,6.4502341663,0.007680000000000001,0.0022400000000000002,0.008,6.43,0.4,6.4424296659,4.98152,0.9733600000000001,5.0757237119,0.25152,0.07336000000000001,0.262,4.73,0.9,4.8148624072
2020-06-10 07:30:00,7.06208,0.49644000000000005,7.0795075111,0.022080000000000002,0.00644,0.023,7.04,0.49,7.057031954,5.304,1.077,5.412240294,0.264,0.077,0.275,5.04,1.0,5.1382487289
2020-06-10 08:00:00,7.7288,0.8484,7.7752255273,0.028800000000000003,0.008400000000000001,0.03,7.7,0.84,7.7456826684,5.48608,1.14344,5.6039743754,0.28608,0.08344,0.298,5.2,1.06,5.306938854
2020-06-10 08:30:00,8.09456,0.9900800000000001,8.1548856522,0.03456,0.01008,0.036000000000000004,8.06,0.98,8.1193595807,5.90088,1.3198400000000001,6.0466819331,0.41088,0.11984000000000002,0.428,5.49,1.2,5.6196174247
2020-06-10 09:00:00,8.574,1.217,8.6599402423,0.024,0.007,0.025,8.55,1.21,8.6351954234,6.30944,1.42192,6.4676803879,0.34944000000000003,0.10192000000000001,0.364,5.96,1.32,6.1044246248
2020-06-10 09:30:00,8.39072,1.61896,8.5454791323,0.030720000000000004,0.008960000000000001,0.032,8.36,1.6099999999999999,8.5136185021,6.31376,1.49068,6.4873486264,0.41376,0.12068000000000001,0.431,5.9,1.37,6.0569711903
2020-06-10 10:00:00,7.77064,1.63352,7.9404806907,0.08064,0.023520000000000003,0.084,7.69,1.6099999999999999,7.8567295995,6.2584800000000005,1.51164,6.4384491456,0.58848,0.17164000000000001,0.613,5.67,1.34,5.8261908654
2020-06-10 10:30:00,7.48728,1.6700400000000002,7.6712707813000005,0.13728,0.040040000000000006,0.14300000000000002,7.35,1.63,7.5285722418,6.00208,1.5414400000000001,6.1968541697,0.38208000000000003,0.11144000000000001,0.398,5.62,1.43,5.7990775128
2020-06-10 11:00:00,7.5391200000000005,1.6851600000000002,7.725159843,0.18912,0.05516000000000001,0.197,7.35,1.63,7.5285722418,5.37232,1.37276,5.5449339221,0.35232,0.10276,0.367,5.02,1.27,5.1781560425
2020-06-10 11:30:00,7.81432,1.7737600000000002,8.0131031193,0.18432,0.05376,0.192,7.63,1.72,7.8214640573,5.43176,1.36468,5.6005685604,0.46176000000000006,0.13468000000000002,0.481,4.97,1.23,5.1199414059
