Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-10 12:00:00,7.86496,1.76228,8.0599768362,0.14496,0.042280000000000005,0.151,7.72,1.72,7.909285682,6.54808,1.58444,6.7370469644,0.83808,0.24444000000000002,0.873,5.71,1.34,5.8651257446
2020-06-10 12:30:00,7.73104,1.5607199999999999,7.8870036389,0.07104,0.020720000000000002,0.074,7.66,1.54,7.813270762,6.67024,1.54132,6.8460038709,0.6902400000000001,0.20132000000000003,0.719,5.98,1.34,6.1282950321
2020-06-10 13:00:00,7.6608,1.5694,7.8199023651,0.1008,0.029400000000000003,0.105,7.5600000000000005,1.54,7.7152576107,6.37096,1.5152800000000002,6.5486796226,0.60096,0.17528000000000002,0.626,5.77,1.34,5.923554676
2020-06-10 13:30:00,7.4548,1.5964,7.6238137437999995,0.12480000000000001,0.0364,0.13,7.33,1.56,7.4941643964,6.32424,1.46332,6.4913262898,0.5942400000000001,0.17332,0.619,5.73,1.29,5.8734146797
2020-06-10 14:00:00,7.2975200000000005,1.7213600000000002,7.4977915682,0.10752,0.031360000000000006,0.112,7.19,1.69,7.3859461141,6.23496,1.59728,6.4363055863,0.7449600000000001,0.21728000000000003,0.776,5.49,1.38,5.6607861645
2020-06-10 14:30:00,6.87704,1.8287200000000001,7.1160309162,0.16704000000000002,0.048720000000000006,0.17400000000000002,6.71,1.78,6.9420818203,6.10136,1.47748,6.2777018884,0.7113600000000001,0.20748000000000003,0.741,5.39,1.27,5.5375987576
2020-06-10 15:00:00,7.01632,1.7497600000000002,7.2312105764,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.88,1.71,7.0893229578,6.08936,1.36148,6.239706163,0.75936,0.22148,0.791,5.33,1.1400000000000001,5.4505504309
2020-06-10 15:30:00,7.1148,1.7764000000000002,7.3332104838,0.12480000000000001,0.0364,0.13,6.99,1.74,7.2033117384,6.26032,1.36176,6.4067149773,0.7603200000000001,0.22176,0.792,5.5,1.1400000000000001,5.6169030613
2020-06-10 16:00:00,7.1004,1.4822,7.2534541427,0.11040000000000001,0.0322,0.115,6.99,1.45,7.1388094245,6.36912,1.37016,6.5148313869,0.78912,0.23016000000000003,0.8220000000000001,5.58,1.1400000000000001,5.695261188
2020-06-10 16:30:00,7.662,1.211,7.757110609,0.07200000000000001,0.021,0.075,7.59,1.19,7.6827208722,6.67992,1.37456,6.8198787673,0.76992,0.22456,0.802,5.91,1.15,6.0208471165
2020-06-10 17:00:00,7.42656,1.02108,7.4964256683,0.10656,0.031080000000000003,0.111,7.32,0.99,7.3866433513,7.12392,1.4315600000000002,7.2663333394,0.7939200000000001,0.23156000000000002,0.8270000000000001,6.33,1.2,6.4427401003
2020-06-10 17:30:00,8.27128,0.8220400000000001,8.3120287897,0.041280000000000004,0.01204,0.043000000000000003,8.23,0.81,8.2697642046,7.44288,1.25084,7.5472553554,0.7228800000000001,0.21084000000000003,0.753,6.72,1.04,6.8
2020-06-10 18:00:00,8.86536,0.73448,8.8957331795,0.015360000000000002,0.0044800000000000005,0.016,8.85,0.73,8.8800563061,7.61136,1.22748,7.7097022121,0.7113600000000001,0.20748000000000003,0.741,6.9,1.02,6.9749838709
2020-06-10 18:30:00,8.77576,0.6816800000000001,8.802195817,0.00576,0.00168,0.006,8.77,0.68,8.7963230955,7.502,1.181,7.5943903639,0.792,0.231,0.8250000000000001,6.71,0.9500000000000001,6.776916703
2020-06-10 19:00:00,8.14536,0.74448,8.179311707,0.015360000000000002,0.0044800000000000005,0.016,8.13,0.74,8.1636082709,6.9068000000000005,0.9774,6.9756144532,0.9168000000000001,0.2674,0.9550000000000001,5.99,0.71,6.0319316972
2020-06-10 19:30:00,7.84248,0.6136400000000001,7.866450699,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.83,0.61,7.8537252307,6.58072,1.03896,6.6622303773,0.75072,0.21896000000000002,0.782,5.83,0.8200000000000001,5.8873848184
2020-06-10 20:00:00,7.4144,0.5342,7.4336193742,0.014400000000000001,0.004200000000000001,0.015,7.4,0.53,7.4189554521,6.49224,1.01232,6.5706903747,0.76224,0.22232000000000002,0.794,5.73,0.79,5.7842026244
2020-06-10 20:30:00,7.43576,0.51168,7.4533444305,0.00576,0.00168,0.006,7.43,0.51,7.4474827962,5.89992,0.78956,5.9525171986,0.64992,0.18956,0.677,5.25,0.6000000000000001,5.2841744861
2020-06-10 21:00:00,7.08096,0.5102800000000001,7.099322517,0.0009600000000000001,0.00028000000000000003,0.001,7.08,0.51,7.0983448775,5.77136,0.72748,5.8170287433,0.7113600000000001,0.20748000000000003,0.741,5.06,0.52,5.0866491918
2020-06-10 21:30:00,6.89,0.42,6.9027892913,0.0,0.0,0.0,6.89,0.42,6.9027892913,6.12552,0.9853600000000001,6.2042670478,0.6355200000000001,0.18536000000000002,0.662,5.49,0.8,5.547981615
2020-06-10 22:00:00,6.69,0.48,6.7071976264,0.0,0.0,0.0,6.69,0.48,6.7071976264,6.02128,0.9370400000000001,6.0937555579,0.6412800000000001,0.18704,0.668,5.38,0.75,5.4320254049
2020-06-10 22:30:00,6.41,0.51,6.4302566045,0.0,0.0,0.0,6.41,0.51,6.4302566045,5.73464,0.96052,5.8145244518,0.58464,0.17052,0.609,5.15,0.79,5.2102399177
2020-06-10 23:00:00,5.93,0.51,5.951890456,0.0,0.0,0.0,5.93,0.51,5.951890456,5.25368,0.8302400000000001,5.3188769491,0.5836800000000001,0.17024,0.608,4.67,0.66,4.7164075312
2020-06-10 23:30:00,5.43,0.49,5.4520638294,0.0,0.0,0.0,5.43,0.49,5.4520638294,5.10384,0.9861200000000001,5.1982319494,0.60384,0.17612000000000003,0.629,4.5,0.81,4.5723188865
2020-06-11 00:00:00,5.0,0.43,5.0184559378,0.0,0.0,0.0,5.0,0.43,5.0184559378,4.86712,1.03416,4.9757757183999995,0.5971200000000001,0.17416,0.622,4.27,0.86,4.355743335
2020-06-11 00:30:00,4.75,0.33,4.7614493592,0.0,0.0,0.0,4.75,0.33,4.7614493592,4.69032,1.01176,4.7982038306,0.52032,0.15176,0.542,4.17,0.86,4.2577576258
2020-06-11 01:00:00,4.59,0.42,4.6091756313,0.0,0.0,0.0,4.59,0.42,4.6091756313,4.60792,1.03856,4.7235086112,0.5779200000000001,0.16856000000000002,0.602,4.03,0.87,4.1228388278
2020-06-11 01:30:00,4.55,0.42,4.5693434977,0.0,0.0,0.0,4.55,0.42,4.5693434977,4.43232,0.9827600000000001,4.5399645153,0.5923200000000001,0.17276000000000002,0.617,3.84,0.81,3.9244999681
2020-06-11 02:00:00,4.63,0.48,4.6548147117,0.0,0.0,0.0,4.63,0.48,4.6548147117,4.49344,0.9689200000000001,4.5967171982,0.6134400000000001,0.17892000000000002,0.639,3.88,0.79,3.9596085665
2020-06-11 02:30:00,4.63,0.48,4.6548147117,0.0,0.0,0.0,4.63,0.48,4.6548147117,4.40384,0.9361200000000001,4.5022358223,0.60384,0.17612000000000003,0.629,3.8,0.76,3.8752548303000003
2020-06-11 03:00:00,4.36,0.45,4.3831609599,0.0,0.0,0.0,4.36,0.45,4.3831609599,4.35152,0.9383600000000001,4.451544204,0.6115200000000001,0.17836000000000002,0.637,3.74,0.76,3.81643813
2020-06-11 03:30:00,4.27,0.38,4.2868753189,0.0,0.0,0.0,4.27,0.38,4.2868753189,4.24384,0.9361200000000001,4.3458599379,0.60384,0.17612000000000003,0.629,3.64,0.76,3.7184943189
2020-06-11 04:00:00,4.27,0.42,4.2906060178,0.0,0.0,0.0,4.27,0.42,4.2906060178,4.12504,0.8977200000000001,4.2215940354,0.57504,0.16772,0.599,3.55,0.73,3.6242792387
2020-06-11 04:30:00,4.33,0.37,4.3457795618,0.0,0.0,0.0,4.33,0.37,4.3457795618,4.29176,0.89968,4.3850459519000005,0.58176,0.16968000000000003,0.606,3.71,0.73,3.781137395
2020-06-11 05:00:00,4.23,0.31,4.2413441266,0.0,0.0,0.0,4.23,0.31,4.2413441266,4.25344,0.9689200000000001,4.3624027554,0.6134400000000001,0.17892000000000002,0.639,3.64,0.79,3.7247416018
2020-06-11 05:30:00,4.54096,0.38028,4.5568553411,0.0009600000000000001,0.00028000000000000003,0.001,4.54,0.38,4.5558753275,4.37864,0.96752,4.4842594929,0.6086400000000001,0.17752,0.634,3.77,0.79,3.8518826566
2020-06-11 06:00:00,4.9276800000000005,0.46224000000000004,4.9493126796,0.007680000000000001,0.0022400000000000002,0.008,4.92,0.46,4.9414572749,4.54096,0.96528,4.6424221264,0.60096,0.17528000000000002,0.626,3.94,0.79,4.0184200875
2020-06-11 06:30:00,5.5724800000000005,0.58364,5.6029607352,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5600000000000005,0.58,5.5901699437,5.04288,1.08584,5.1584578316,0.6028800000000001,0.17584000000000002,0.628,4.44,0.91,4.5322952243
2020-06-11 07:00:00,6.25632,0.9747600000000001,6.3318004548,0.01632,0.00476,0.017,6.24,0.97,6.3149425967,5.32072,1.25396,5.4664867145,0.6307200000000001,0.18396,0.657,4.69,1.07,4.8105093285
2020-06-11 07:30:00,6.9778400000000005,1.11812,7.0668552695,0.027840000000000004,0.00812,0.029,6.95,1.11,7.0380821251,5.5664,1.3152,5.7196643258,0.5664,0.1652,0.59,5.0,1.15,5.1305457799
2020-06-11 08:00:00,7.36568,1.23624,7.4687034484,0.05568000000000001,0.01624,0.058,7.31,1.22,7.4111065301,6.00136,1.45248,6.1746271142,0.59136,0.17248000000000002,0.616,5.41,1.28,5.5593614741
2020-06-11 08:30:00,7.7364,1.5452,7.8892032551,0.0864,0.0252,0.09,7.65,1.52,7.7995448585,6.43064,1.56852,6.6191680595,0.68064,0.19852000000000003,0.709,5.75,1.37,5.9109559295
2020-06-11 09:00:00,7.80256,1.5440800000000001,7.9538748796,0.08256000000000001,0.02408,0.08600000000000001,7.72,1.52,7.868214537,6.4304,1.4772,6.5978908751,0.7104,0.20720000000000002,0.74,5.72,1.27,5.8592917661
2020-06-11 09:30:00,8.15472,1.64596,8.3191731921,0.054720000000000005,0.015960000000000002,0.057,8.1,1.63,8.2623785921,6.51048,1.53264,6.6884478917,0.6604800000000001,0.19264,0.6880000000000001,5.85,1.34,6.0015081438
2020-06-11 10:00:00,8.07008,1.6504400000000001,8.2371198486,0.07008,0.020440000000000003,0.073,8.0,1.63,8.1643677036,6.54512,1.5281600000000002,6.7211508538,0.64512,0.18816000000000002,0.672,5.9,1.34,6.0502561929
2020-06-11 10:30:00,8.97632,1.5647600000000002,9.1116845095,0.01632,0.00476,0.017,8.96,1.56,9.0947897172,6.9932,1.5876000000000001,7.1711449574,0.6432,0.18760000000000002,0.67,6.35,1.4,6.5024995194
2020-06-11 11:00:00,8.83592,1.52756,8.9669906769,0.025920000000000002,0.007560000000000001,0.027,8.81,1.52,8.9401621909,6.75464,1.35552,6.8893102703,0.70464,0.20552,0.734,6.05,1.15,6.1583276951
2020-06-11 11:30:00,8.93608,1.5934400000000002,9.0770356835,0.04608,0.01344,0.048,8.89,1.58,9.0293133737,6.80872,1.27796,6.9276150153,0.6787200000000001,0.19796000000000002,0.707,6.13,1.08,6.2244116188
2020-06-11 12:00:00,9.16592,1.53756,9.2939862384,0.025920000000000002,0.007560000000000001,0.027,9.14,1.53,9.2671732475,6.86272,1.24996,6.9756236854,0.58272,0.16996000000000003,0.607,6.28,1.08,6.3721895766
2020-06-11 12:30:00,9.39264,1.53952,9.5179728934,0.03264,0.00952,0.034,9.36,1.53,9.4842237426,6.9095200000000006,1.25736,7.0229922967,0.53952,0.15736,0.562,6.37,1.1,6.4642787687
2020-06-11 13:00:00,9.59208,1.4164400000000001,9.6960972045,0.022080000000000002,0.00644,0.023,9.57,1.4100000000000001,9.6733138066,7.19456,1.38008,7.3257296155,0.51456,0.15008000000000002,0.536,6.68,1.23,6.7922971078
2020-06-11 13:30:00,9.52168,1.44924,9.6313387751,0.03168,0.00924,0.033,9.49,1.44,9.5986301106,7.17976,1.45368,7.3254446418,0.38976000000000005,0.11368,0.406,6.79,1.34,6.9209609159
2020-06-11 14:00:00,9.32592,1.41756,9.4330408777,0.025920000000000002,0.007560000000000001,0.027,9.3,1.4100000000000001,9.4062798172,7.23816,1.54488,7.4011900665,0.42816000000000004,0.12488,0.446,6.8100000000000005,1.42,6.9564718069
2020-06-11 14:30:00,9.2936,1.4198,9.4014271789,0.033600000000000005,0.0098,0.035,9.26,1.4100000000000001,9.366733689,7.26744,1.51592,7.4238600202,0.39744,0.11592000000000001,0.41400000000000003,6.87,1.4,7.0111981858
2020-06-11 15:00:00,8.9824,1.5782,9.1199904057,0.062400000000000004,0.0182,0.065,8.92,1.56,9.0553851381,7.25464,1.51552,7.4112483699,0.46464000000000005,0.13552,0.484,6.79,1.38,6.9288166378
2020-06-11 15:30:00,8.2,1.5750000000000002,8.3498877238,0.12,0.035,0.125,8.08,1.54,8.225448316,6.7432,1.4576,6.8989378893,0.4032,0.11760000000000001,0.42,6.34,1.34,6.4800617281
2020-06-11 16:00:00,8.36096,1.40528,8.4782347219,0.12096000000000001,0.035280000000000006,0.126,8.24,1.37,8.3531131921,6.82744,1.41592,6.9727158554,0.39744,0.11592000000000001,0.41400000000000003,6.43,1.3,6.5600990846
2020-06-11 16:30:00,8.42544,1.21492,8.5125830275,0.08544,0.02492,0.089,8.34,1.19,8.4244703098,7.18432,1.40876,7.3211377941,0.54432,0.15876,0.5670000000000001,6.64,1.25,6.7566337773
2020-06-11 17:00:00,7.95168,1.10424,8.0279860986,0.15168,0.04424,0.158,7.8,1.06,7.8716961323,6.95216,1.36688,7.0852586121,0.57216,0.16688,0.596,6.38,1.2,6.491871841
2020-06-11 17:30:00,8.48056,1.03808,8.5438579108,0.13056,0.03808,0.136,8.35,1.0,8.4096670564,6.9339200000000005,1.23156,7.0424418066,0.5539200000000001,0.16156,0.577,6.38,1.07,6.4691034928
2020-06-11 18:00:00,8.93472,0.83596,8.9737422851,0.054720000000000005,0.015960000000000002,0.057,8.88,0.8200000000000001,8.9177799928,7.28256,1.17408,7.3765943361,0.5625600000000001,0.16408,0.586,6.72,1.01,6.7954764366
2020-06-11 18:30:00,9.38536,0.87448,9.4260117547,0.015360000000000002,0.0044800000000000005,0.016,9.37,0.87,9.4103028644,7.52656,1.27108,7.6331349916,0.5865600000000001,0.17108,0.611,6.94,1.1,7.026635041
2020-06-11 19:00:00,9.0944,0.7242000000000001,9.123188971,0.014400000000000001,0.004200000000000001,0.015,9.08,0.72,9.1085015233,7.05952,1.03736,7.1353302937,0.53952,0.15736,0.562,6.52,0.88,6.579118482
2020-06-11 19:30:00,8.51672,0.60196,8.5379667017,0.00672,0.0019600000000000004,0.007,8.51,0.6000000000000001,8.5311253654,7.15432,1.07376,7.2344491981,0.66432,0.19376000000000002,0.6920000000000001,6.49,0.88,6.5493892845
2020-06-11 20:00:00,8.26672,0.60196,8.288607567,0.00672,0.0019600000000000004,0.007,8.26,0.6000000000000001,8.2817630973,6.87456,1.08008,6.958889854,0.51456,0.15008000000000002,0.536,6.36,0.93,6.4276356462
2020-06-11 20:30:00,8.26,0.73,8.2921951255,0.0,0.0,0.0,8.26,0.73,8.2921951255,6.41672,1.04196,6.5007673547,0.48672000000000004,0.14196,0.507,5.93,0.9,5.9979079686
2020-06-11 21:00:00,7.74,0.62,7.7647923346,0.0,0.0,0.0,7.74,0.62,7.7647923346,6.08864,0.84752,6.1473431009,0.6086400000000001,0.17752,0.634,5.48,0.67,5.5208061006
2020-06-11 21:30:00,7.25,0.5,7.2672209269,0.0,0.0,0.0,7.25,0.5,7.2672209269,5.98504,0.9027200000000001,6.0527355138,0.6950400000000001,0.20272,0.724,5.29,0.7000000000000001,5.3361128174
2020-06-11 22:00:00,7.0,0.53,7.0200356124,0.0,0.0,0.0,7.0,0.53,7.0200356124,6.08016,0.9558800000000001,6.154839738,0.74016,0.21588000000000002,0.771,5.34,0.74,5.3910295863
2020-06-11 22:30:00,6.94,0.56,6.9625570016000005,0.0,0.0,0.0,6.94,0.56,6.9625570016000005,5.76192,0.92056,5.8349938132,0.48192,0.14056000000000002,0.502,5.28,0.78,5.3373026896
2020-06-11 23:00:00,6.34,0.63,6.3712243721,0.0,0.0,0.0,6.34,0.63,6.3712243721,5.47176,0.9446800000000001,5.5527090505,0.46176000000000006,0.13468000000000002,0.481,5.01,0.81,5.0750566499
2020-06-11 23:30:00,5.96,0.5,5.9809363815,0.0,0.0,0.0,5.96,0.5,5.9809363815,5.07968,0.88824,5.1567547159,0.43968,0.12824000000000002,0.458,4.64,0.76,4.7018294312
2020-06-12 00:00:00,5.42,0.41000000000000003,5.4354852589,0.0,0.0,0.0,5.42,0.41000000000000003,5.4354852589,4.7904800000000005,0.8876400000000001,4.8720225164,0.5404800000000001,0.15764,0.5630000000000001,4.25,0.73,4.3122383979
2020-06-12 00:30:00,4.92,0.38,4.9346529767,0.0,0.0,0.0,4.92,0.38,4.9346529767,4.65536,0.9444800000000001,4.7502020168,0.73536,0.21448,0.766,3.92,0.73,3.9873926318
2020-06-12 01:00:00,4.95,0.4,4.9661353183,0.0,0.0,0.0,4.95,0.4,4.9661353183,4.63448,0.9846400000000001,4.7379236803,0.5644800000000001,0.16464,0.588,4.07,0.8200000000000001,4.1517827496
2020-06-12 01:30:00,4.95,0.44,4.9695170792,0.0,0.0,0.0,4.95,0.44,4.9695170792,4.60504,0.98272,4.7087293403,0.45504000000000006,0.13272,0.47400000000000003,4.15,0.85,4.236153916
2020-06-12 02:00:00,4.77,0.41000000000000003,4.7875881193000005,0.0,0.0,0.0,4.77,0.41000000000000003,4.7875881193000005,4.50096,0.9452800000000001,4.5991515739,0.60096,0.17528000000000002,0.626,3.9,0.77,3.9752861532
2020-06-12 02:30:00,4.45,0.35000000000000003,4.4637428241,0.0,0.0,0.0,4.45,0.35000000000000003,4.4637428241,4.78624,0.9893200000000001,4.8874172525,0.78624,0.22932000000000002,0.8190000000000001,4.0,0.76,4.0715598976
2020-06-12 03:00:00,4.27,0.32,4.2819738439,0.0,0.0,0.0,4.27,0.32,4.2819738439,4.82176,1.01968,4.9283990098,0.82176,0.23968000000000003,0.856,4.0,0.78,4.0753404766
2020-06-12 03:30:00,4.61,0.4,4.6273210392,0.0,0.0,0.0,4.61,0.4,4.6273210392,4.4008,0.9544,4.5031011536,0.46080000000000004,0.13440000000000002,0.48,3.94,0.8200000000000001,4.0244254248
2020-06-12 04:00:00,4.48,0.4,4.497821695,0.0,0.0,0.0,4.48,0.4,4.497821695,4.23872,0.9279600000000001,4.3391078576,0.43872000000000005,0.12796000000000002,0.457,3.8,0.8,3.8832975678
2020-06-12 04:30:00,4.14,0.32,4.1523487329,0.0,0.0,0.0,4.14,0.32,4.1523487329,4.49488,0.9968400000000001,4.6040890739,0.67488,0.19684000000000001,0.7030000000000001,3.8200000000000003,0.8,3.9028707383
2020-06-12 05:00:00,3.62,0.33,3.6350103164,0.0,0.0,0.0,3.62,0.33,3.6350103164,4.99992,1.14956,5.130369207,1.12992,0.32956,1.177,3.87,0.8200000000000001,3.955919615
2020-06-12 05:30:00,4.02,0.41000000000000003,4.0408538702,0.0,0.0,0.0,4.02,0.41000000000000003,4.0408538702,4.88168,1.08924,5.0017240428,0.9916800000000001,0.28924,1.033,3.89,0.8,3.9714103288000002
2020-06-12 06:00:00,4.78096,0.45028,4.8021173039,0.0009600000000000001,0.00028000000000000003,0.001,4.78,0.45,4.8011352824,4.8484,0.9912000000000001,4.9486826530000005,0.7584000000000001,0.2212,0.79,4.09,0.77,4.1618505499
2020-06-12 06:30:00,5.28672,0.5219600000000001,5.3124241736,0.00672,0.0019600000000000004,0.007,5.28,0.52,5.3055442699,5.11576,1.09668,5.231988857,0.6057600000000001,0.17668,0.631,4.51,0.92,4.6028795335
2020-06-12 07:00:00,5.7196,0.5828,5.7492155987,0.009600000000000001,0.0028,0.01,5.71,0.58,5.7393814998,5.55216,1.22188,5.685021671,0.6921600000000001,0.20188,0.721,4.86,1.02,4.9658836072
2020-06-12 07:30:00,6.36152,0.7133600000000001,6.4013919736,0.01152,0.00336,0.012,6.35,0.71,6.3895696256,5.8952,1.3235999999999999,6.041961602,0.8352,0.2436,0.87,5.06,1.08,5.1739733281
2020-06-12 08:00:00,6.89992,0.8445600000000001,6.9514155105,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.85,0.8300000000000001,6.9001014485,6.01672,1.44696,6.1882641185,0.60672,0.17696,0.632,5.41,1.27,5.557067572
2020-06-12 08:30:00,7.58648,1.08064,7.6630582407,0.036480000000000005,0.01064,0.038,7.55,1.07,7.6254442494,5.9856,1.4558,6.1600942363,0.4656,0.1358,0.485,5.52,1.32,5.6756321234
2020-06-12 09:00:00,7.9893600000000005,1.13148,8.0690842231,0.039360000000000006,0.01148,0.041,7.95,1.12,8.0285054649,6.24752,1.42636,6.4082766014,0.46752000000000005,0.13636,0.487,5.78,1.29,5.9222039816
2020-06-12 09:30:00,7.71144,1.18792,7.8024009638,0.06144000000000001,0.017920000000000002,0.064,7.65,1.17,7.7389534176,6.91336,1.6084800000000001,7.0980105945,0.7833600000000001,0.22848000000000002,0.8160000000000001,6.13,1.38,6.2834146768
2020-06-12 10:00:00,7.946,1.198,8.0358023868,0.096,0.028,0.1,7.85,1.17,7.9367121656,6.68872,1.5429599999999999,6.8643791271,0.55872,0.16296000000000002,0.582,6.13,1.38,6.2834146768
2020-06-12 10:30:00,7.87192,1.22556,7.9667510191,0.12192000000000001,0.03556,0.127,7.75,1.19,7.8408290378,6.61584,1.50712,6.7853334185000005,0.43584000000000006,0.12712,0.454,6.18,1.38,6.332203408
2020-06-12 11:00:00,7.67408,1.2874400000000001,7.7813241547,0.09408000000000001,0.027440000000000003,0.098,7.58,1.26,7.6840093701,6.8616,1.5838,7.0420151235,0.5616,0.1638,0.585,6.3,1.42,6.4580492411
2020-06-12 11:30:00,7.00552,1.46536,7.1571356282,0.15552000000000002,0.045360000000000004,0.162,6.85,1.42,6.9956343529,6.95032,1.7417600000000002,7.1652408194,0.7603200000000001,0.22176,0.792,6.19,1.52,6.3738920606
2020-06-12 12:00:00,6.9987200000000005,1.47796,7.1530725846,0.19872,0.057960000000000005,0.20700000000000002,6.8,1.42,6.9466826615,6.91952,1.6573600000000002,7.1152371148,0.7795200000000001,0.22736,0.812,6.14,1.43,6.304323913
2020-06-12 12:30:00,8.04576,1.45668,8.1765622727,0.12576,0.036680000000000004,0.131,7.92,1.42,8.046291071,6.958,1.584,7.1360227018,0.528,0.154,0.55,6.43,1.43,6.587093441
2020-06-12 13:00:00,7.58808,1.28444,7.6960213227,0.11808,0.034440000000000005,0.123,7.47,1.25,7.573862951,6.80216,1.54688,6.9758310186,0.57216,0.16688,0.596,6.23,1.38,6.3810108917
2020-06-12 13:30:00,7.09344,1.21892,7.1974062689,0.13344,0.03892,0.139,6.96,1.18,7.0593200806,6.75368,1.49524,6.9172202654,0.7036800000000001,0.20524,0.733,6.05,1.29,6.1860003233
2020-06-12 14:00:00,7.0896,1.1778,7.1867684671,0.1296,0.0378,0.135,6.96,1.1400000000000001,7.0527441468,6.90568,1.58624,7.0855185837,0.77568,0.22624000000000002,0.808,6.13,1.3599999999999999,6.2790524763
2020-06-12 14:30:00,6.51368,1.37524,6.6572751333,0.22368000000000002,0.06524,0.233,6.29,1.31,6.424966926,6.23936,1.50648,6.4186521327,0.63936,0.18648,0.666,5.6,1.32,5.7534685191
2020-06-12 15:00:00,6.5432,1.3176,6.6745438795,0.1632,0.0476,0.17,6.38,1.27,6.5051748631,5.75512,1.37316,5.916669215,0.52512,0.15316000000000002,0.547,5.23,1.22,5.3704096678
2020-06-12 15:30:00,6.8482400000000005,1.26032,6.963246197,0.13824,0.04032,0.14400000000000002,6.71,1.22,6.8200073314,5.93824,1.41532,6.1045741047,0.49824,0.14532,0.519,5.44,1.27,5.5862778305
2020-06-12 16:00:00,6.88176,0.9896800000000001,6.9525597588,0.10176,0.02968,0.106,6.78,0.96,6.8476273263,5.9504,1.2772000000000001,6.085926388,0.47040000000000004,0.13720000000000002,0.49,5.48,1.1400000000000001,5.5973207877
2020-06-12 16:30:00,7.02008,1.1304400000000001,7.1105145946,0.07008,0.020440000000000003,0.073,6.95,1.11,7.0380821251,6.66992,1.3995600000000001,6.8151743191000005,0.88992,0.25956,0.927,5.78,1.1400000000000001,5.8913495907
2020-06-12 17:00:00,7.82784,0.9781200000000001,7.8887133171,0.027840000000000004,0.00812,0.029,7.8,0.97,7.8600826968,7.07992,1.36956,7.2111692395,0.64992,0.18956,0.677,6.43,1.18,6.5373771499
2020-06-12 17:30:00,8.35824,0.7453200000000001,8.3914049956,0.018240000000000003,0.00532,0.019,8.34,0.74,8.3727653735,7.2924,1.2682,7.4018530788,0.5424,0.1582,0.5650000000000001,6.75,1.11,6.8406578631
2020-06-12 18:00:00,8.2896,0.7628,8.3246220335,0.009600000000000001,0.0028,0.01,8.28,0.76,8.3148060711,7.35184,1.23512,7.4548690666,0.7718400000000001,0.22512000000000001,0.804,6.58,1.01,6.6570639174
2020-06-12 18:30:00,8.05344,0.61392,8.0768059033,0.01344,0.003920000000000001,0.014,8.04,0.61,8.0631073415,7.29104,1.2157200000000001,7.3917007109,0.9110400000000001,0.26572,0.9490000000000001,6.38,0.9500000000000001,6.4503410763
2020-06-12 19:00:00,7.8692,0.6156,7.8932421729,0.019200000000000002,0.0056,0.02,7.85,0.61,7.8736649662,7.05784,1.09812,7.1427566807,0.7478400000000001,0.21812,0.779,6.31,0.88,6.3710674145
2020-06-12 19:30:00,7.7396,0.5028,7.7559149041,0.009600000000000001,0.0028,0.01,7.73,0.5,7.7461538843,6.6581600000000005,0.9898800000000001,6.7313413967999995,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.11,0.8300000000000001,6.1661170926
2020-06-12 20:00:00,8.25768,0.25224,8.2615315771,0.007680000000000001,0.0022400000000000002,0.008,8.25,0.25,8.2537870096,6.01376,0.88068,6.0779031417,0.17376000000000003,0.05068,0.181,5.84,0.8300000000000001,5.8986862944
2020-06-12 20:30:00,6.981920000000001,0.47056000000000003,6.9977591841999995,0.0019200000000000003,0.0005600000000000001,0.002,6.98,0.47000000000000003,6.9958058864,6.42288,1.00084,6.5003898498,0.7228800000000001,0.21084000000000003,0.753,5.7,0.79,5.7544852072
2020-06-12 21:00:00,6.74192,0.47056000000000003,6.7583216852,0.0019200000000000003,0.0005600000000000001,0.002,6.74,0.47000000000000003,6.7563673672,6.38824,1.03532,6.4715915971,0.73824,0.21532,0.769,5.65,0.8200000000000001,5.709194339
2020-06-12 21:30:00,6.42,0.26,6.4252626405,0.0,0.0,0.0,6.42,0.26,6.4252626405,6.34696,1.00328,6.4257662578,0.69696,0.20328000000000002,0.726,5.65,0.8,5.7063561053
2020-06-12 22:00:00,6.06,0.23,6.0643631158,0.0,0.0,0.0,6.06,0.23,6.0643631158,6.19872,0.95796,6.272305557,0.6787200000000001,0.19796000000000002,0.707,5.52,0.76,5.5720732228
2020-06-12 22:30:00,5.76,0.03,5.7600781245,0.0,0.0,0.0,5.76,0.03,5.7600781245,5.81368,0.89024,5.8814456046,0.5836800000000001,0.17024,0.608,5.23,0.72,5.2793276087
2020-06-12 23:00:00,5.1,-0.19,5.1035379885,0.0,0.0,0.0,5.1,-0.19,5.1035379885,5.65632,0.8397600000000001,5.7183173049,0.8563200000000001,0.24976,0.892,4.8,0.59,4.8361244814
2020-06-12 23:30:00,5.18,-0.4,5.1954210609,0.0,0.0,0.0,5.18,-0.4,5.1954210609,5.15216,0.7568800000000001,5.2074581131,0.57216,0.16688,0.596,4.58,0.59,4.6178458181
2020-06-13 00:00:00,4.54,0.26,4.5474388396,0.0,0.0,0.0,4.54,0.26,4.5474388396,5.0168,0.8774000000000001,5.0929473785,0.6768000000000001,0.19740000000000002,0.705,4.34,0.68,4.3929488957
2020-06-13 00:30:00,4.57,0.17,4.5731608325,0.0,0.0,0.0,4.57,0.17,4.5731608325,4.7305600000000005,0.8730800000000001,4.8104538870999995,0.49056000000000005,0.14308,0.511,4.24,0.73,4.3023830606
2020-06-13 01:00:00,4.35,0.24,4.356615659,0.0,0.0,0.0,4.35,0.24,4.356615659,4.63808,0.8744400000000001,4.7197914573,0.5980800000000001,0.17444,0.623,4.04,0.7000000000000001,4.1001951173
2020-06-13 01:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,4.75832,0.9157600000000001,4.8456398545,0.80832,0.23576000000000003,0.842,3.95,0.68,4.0081042901
2020-06-13 02:00:00,4.07,0.19,4.0744324758,0.0,0.0,0.0,4.07,0.19,4.0744324758,4.5388,0.8384,4.61558447,0.7488,0.2184,0.78,3.79,0.62,3.8403775855999998
2020-06-13 02:30:00,4.23,0.24,4.23680304,0.0,0.0,0.0,4.23,0.24,4.23680304,4.4044,0.8292,4.481775541,0.6144000000000001,0.1792,0.64,3.79,0.65,3.8453348359
2020-06-13 03:00:00,4.09,0.24,4.0970355136,0.0,0.0,0.0,4.09,0.24,4.0970355136,4.39896,0.83428,4.4773733595,0.5289600000000001,0.15428,0.551,3.87,0.68,3.9292874672
2020-06-13 03:30:00,3.84,0.16,3.8433318878,0.0,0.0,0.0,3.84,0.16,3.8433318878,4.4464,0.8802000000000001,4.5326840834,0.6864,0.20020000000000002,0.715,3.76,0.68,3.8209946349
2020-06-13 04:00:00,3.5700000000000003,-0.2,3.5755978521,0.0,0.0,0.0,3.5700000000000003,-0.2,3.5755978521,4.28872,0.9079600000000001,4.3837781194,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.37,0.64,3.4302332282
2020-06-13 04:30:00,3.61,-0.12,3.6119939092,0.0,0.0,0.0,3.61,-0.12,3.6119939092,4.396,0.908,4.4887949385,0.8160000000000001,0.23800000000000002,0.85,3.58,0.67,3.6421559548999998
2020-06-13 05:00:00,3.7,0.13,3.7022830794,0.0,0.0,0.0,3.7,0.13,3.7022830794,4.25752,0.87636,4.3467785083,0.70752,0.20636000000000002,0.737,3.55,0.67,3.6126721412
2020-06-13 05:30:00,4.0,0.19,4.0045099575,0.0,0.0,0.0,4.0,0.19,4.0045099575,4.17592,0.77756,4.2476943628,0.50592,0.14756000000000002,0.527,3.67,0.63,3.7236809745
2020-06-13 06:00:00,3.95576,0.22168000000000002,3.9619665824,0.00576,0.00168,0.006,3.95,0.22,3.9561218384,4.35904,0.83472,4.4382414535,0.59904,0.17472000000000001,0.624,3.76,0.66,3.8174860838
2020-06-13 06:30:00,3.8944,0.2242,3.9008482411000003,0.014400000000000001,0.004200000000000001,0.015,3.88,0.22,3.8862321083999998,4.7092,0.9706,4.8081835447,0.8592000000000001,0.2506,0.895,3.85,0.72,3.9167460985
2020-06-13 07:00:00,4.064,0.227,4.0703347528,0.024,0.007,0.025,4.04,0.22,4.0459856648,4.75872,0.9329600000000001,4.8493123636,0.7987200000000001,0.23296000000000003,0.8320000000000001,3.96,0.7000000000000001,4.0213927935
2020-06-13 07:30:00,4.52592,0.22756,4.5316371655,0.025920000000000002,0.007560000000000001,0.027,4.5,0.22,4.5053745682,4.89072,0.8889600000000001,4.9708542525,0.75072,0.21896000000000002,0.782,4.14,0.67,4.1938645662
2020-06-13 08:00:00,5.39112,0.22616000000000003,5.3958616735,0.021120000000000003,0.0061600000000000005,0.022,5.37,0.22,5.3745046283,4.99752,0.89136,5.0763893468,0.58752,0.17136,0.612,4.41,0.72,4.4683889714
2020-06-13 08:30:00,5.664,0.277,5.6707693482,0.024,0.007,0.025,5.64,0.27,5.6464590674,5.38752,0.9213600000000001,5.4657365469,0.58752,0.17136,0.612,4.8,0.75,4.8582404222
2020-06-13 09:00:00,5.664,0.227,5.668546992,0.024,0.007,0.025,5.64,0.22,5.6442891492000005,5.75616,0.9788800000000001,5.8387998767,0.9561600000000001,0.27888,0.996,4.8,0.7000000000000001,4.8507731343
2020-06-13 09:30:00,5.81968,0.24324,5.8247610251,0.07968,0.02324,0.083,5.74,0.22,5.7442144807,5.86056,1.13808,5.9700410049,0.8505600000000001,0.24808000000000002,0.886,5.01,0.89,5.0884378742
2020-06-13 10:00:00,5.6528,0.40040000000000003,5.666962855,0.1728,0.0504,0.18,5.48,0.35000000000000003,5.4911656322,6.0728,1.1154,6.1743839369,0.7728,0.22540000000000002,0.805,5.3,0.89,5.3742069182
2020-06-13 10:30:00,5.34048,0.53264,5.3669760573,0.18048,0.052640000000000006,0.188,5.16,0.48,5.1822774916,5.76832,1.07076,5.8668596881,0.68832,0.20076000000000002,0.717,5.08,0.87,5.1539596428
2020-06-13 11:00:00,5.28888,0.6538400000000001,5.32914237,0.21888000000000002,0.06384000000000001,0.228,5.07,0.59,5.1042139454,5.67088,1.06484,5.7699882322,0.53088,0.15484,0.553,5.14,0.91,5.2199329498
2020-06-13 11:30:00,5.38576,0.62668,5.4220972511,0.12576,0.036680000000000004,0.131,5.26,0.59,5.2929859248,5.7424800000000005,1.13364,5.8533081416,0.49248000000000003,0.14364000000000002,0.513,5.25,0.99,5.3425274917
2020-06-13 12:00:00,5.33744,0.60592,5.3717227032,0.15744000000000002,0.04592,0.164,5.18,0.56,5.2101823385,6.14528,1.2190400000000001,6.2650239265,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.36,0.99,5.4506605104
2020-06-13 12:30:00,5.19544,0.72992,5.2464635708,0.20544,0.05992000000000001,0.214,4.99,0.67,5.0347790418,6.20584,1.27712,6.3358886985,0.9158400000000001,0.26712,0.9540000000000001,5.29,1.01,5.3855547532
2020-06-13 13:00:00,4.6288800000000005,0.7938400000000001,4.6964573883,0.21888000000000002,0.06384000000000001,0.228,4.41,0.73,4.4700111857,5.6724,1.1832,5.7944873803,0.9024000000000001,0.2632,0.9400000000000001,4.77,0.92,4.8579110737
2020-06-13 13:30:00,4.6368,0.7574000000000001,4.6982516961,0.1968,0.0574,0.20500000000000002,4.44,0.7000000000000001,4.4948414878000005,5.57256,1.15408,5.6908106277,0.80256,0.23408,0.836,4.77,0.92,4.8579110737
2020-06-13 14:00:00,5.2473600000000005,0.5504800000000001,5.2761553427,0.20736000000000002,0.060480000000000006,0.216,5.04,0.49,5.0637634226,4.77824,0.9953200000000001,4.8808031511,0.49824,0.14532,0.519,4.28,0.85,4.3635879732
2020-06-13 14:30:00,5.5864,0.2702,5.5929306271,0.2064,0.060200000000000004,0.215,5.38,0.21,5.3840969531,4.5316,0.9038,4.6208498136,0.0816,0.0238,0.085,4.45,0.88,4.5361768043
2020-06-13 15:00:00,3.75752,0.36636,3.7753378922,0.22752000000000003,0.06636,0.23700000000000002,3.5300000000000002,0.30000000000000004,3.5427249399000003,4.8872,1.0746,5.0039473418,0.6672,0.19460000000000002,0.6950000000000001,4.22,0.88,4.3107771921
2020-06-13 15:30:00,4.63096,0.37528000000000006,4.6461409363,0.12096000000000001,0.035280000000000006,0.126,4.51,0.34,4.5227978067,4.9401600000000006,0.9608800000000001,5.0327399297,0.62016,0.18088,0.646,4.32,0.78,4.3898519337
2020-06-13 16:00:00,4.71208,0.33144,4.7237220917,0.14208,0.041440000000000005,0.148,4.57,0.29,4.5791920685,5.15872,0.8829600000000001,5.2337377084,0.7987200000000001,0.23296000000000003,0.8320000000000001,4.36,0.65,4.4081855678
2020-06-13 16:30:00,4.9064,0.3952,4.9222905237,0.0864,0.0252,0.09,4.82,0.37,4.8341803855,5.16128,0.76704,5.2179652739,1.12128,0.32704000000000005,1.168,4.04,0.44,4.0638897623
2020-06-13 17:00:00,5.56568,0.33624000000000004,5.5758274005,0.05568000000000001,0.01624,0.058,5.51,0.32,5.5192843739,5.3484,0.6312,5.3855172454,0.9984000000000001,0.2912,1.04,4.35,0.34,4.3632671245
2020-06-13 17:30:00,6.3776,0.2768,6.3836039977,0.057600000000000005,0.016800000000000002,0.06,6.32,0.26,6.3253458403,5.37192,0.46556000000000003,5.3920562497,0.60192,0.17556000000000002,0.627,4.77,0.29,4.7788073826
2020-06-13 18:00:00,5.87368,0.29024,5.8808465377,0.10368000000000001,0.030240000000000003,0.108,5.77,0.26,5.7758549151,5.5508,0.5294,5.5759882532,0.8208000000000001,0.2394,0.855,4.73,0.29,4.7388817246
2020-06-13 18:30:00,5.88088,0.24484000000000003,5.8859745327,0.05088,0.01484,0.053,5.83,0.23,5.8345351143,5.47792,0.5635600000000001,5.5068327921,0.9379200000000001,0.27356,0.977,4.54,0.29,4.5492526859
2020-06-13 19:00:00,6.51728,-0.15496000000000001,6.5191219654,0.01728,0.00504,0.018000000000000002,6.5,-0.16,6.5019689326,5.5395199999999996,0.46736000000000005,5.5592002302,0.7795200000000001,0.22736,0.812,4.76,0.24,4.7660465797
2020-06-13 19:30:00,6.96152,0.23336,6.9654301805,0.01152,0.00336,0.012,6.95,0.23,6.953804714,5.23944,0.41192,5.2556074435,0.34944000000000003,0.10192000000000001,0.364,4.89,0.31,4.8998163231
2020-06-13 20:00:00,6.6296,0.2928,6.6360626881,0.009600000000000001,0.0028,0.01,6.62,0.29,6.6263489193,5.17272,0.38496,5.187024812,0.46272,0.13496000000000002,0.482,4.71,0.25,4.716630153
2020-06-13 20:30:00,6.3648,0.1714,6.367107428,0.0048000000000000004,0.0014,0.005,6.36,0.17,6.3622716069,5.05184,0.37012,5.0653801634,0.41184000000000004,0.12012,0.429,4.64,0.25,4.646730033
2020-06-13 21:00:00,5.91096,-0.19972,5.9143331154,0.0009600000000000001,0.00028000000000000003,0.001,5.91,-0.2,5.9133831264,4.83536,0.34448,4.8476151662,0.49536,0.14448000000000003,0.516,4.34,0.2,4.3446058509
2020-06-13 21:30:00,5.74,-0.25,5.7454416714,0.0,0.0,0.0,5.74,-0.25,5.7454416714,4.83264,0.27952000000000005,4.8407169717,0.5126400000000001,0.14952000000000001,0.534,4.32,0.13,4.3219555759
2020-06-13 22:00:00,5.65,-0.31,5.6584980339,0.0,0.0,0.0,5.65,-0.31,5.6584980339,4.77088,0.01484,4.7709030801,0.53088,0.15484,0.553,4.24,-0.14,4.2423106911
2020-06-13 22:30:00,5.5600000000000005,-0.27,5.566551895,0.0,0.0,0.0,5.5600000000000005,-0.27,5.566551895,4.65976,0.19868000000000002,4.663993675,0.50976,0.14868,0.531,4.15,0.05,4.1503011939
2020-06-13 23:00:00,5.15,-0.27,5.1570728131,0.0,0.0,0.0,5.15,-0.27,5.1570728131,4.24872,-0.05704000000000001,4.24910287,0.55872,0.16296000000000002,0.582,3.69,-0.22,3.6965524479000003
2020-06-13 23:30:00,4.87,-0.27,4.877478857,0.0,0.0,0.0,4.87,-0.27,4.877478857,4.0188,0.2184,4.0247300531,0.5088,0.1484,0.53,3.51,0.07,3.5106979363
2020-06-14 00:00:00,4.47,-0.23,4.4759133146,0.0,0.0,0.0,4.47,-0.23,4.4759133146,3.9792,0.3806,3.997360254,0.6192000000000001,0.1806,0.645,3.36,0.2,3.3659471178
2020-06-14 00:30:00,4.25,-0.23,4.2562189793,0.0,0.0,0.0,4.25,-0.23,4.2562189793,3.77848,0.26164000000000004,3.7875277689,0.58848,0.17164000000000001,0.613,3.19,0.09,3.1912693399
2020-06-14 01:00:00,4.06,-0.23,4.0665095598,0.0,0.0,0.0,4.06,-0.23,4.0665095598,3.4364,0.2752,3.4474019203,0.5664,0.1652,0.59,2.87,0.11,2.8721072403
2020-06-14 01:30:00,4.06,-0.23,4.0665095598,0.0,0.0,0.0,4.06,-0.23,4.0665095598,3.25,0.37,3.2709937328,0.48,0.14,0.5,2.77,0.23,2.7795323348
2020-06-14 02:00:00,4.25,-0.23,4.2562189793,0.0,0.0,0.0,4.25,-0.23,4.2562189793,3.34848,0.33164000000000005,3.3648630581,0.34848,0.10164000000000001,0.363,3.0,0.23,3.008803749
2020-06-14 02:30:00,4.25,-0.2,4.2547032799,0.0,0.0,0.0,4.25,-0.2,4.2547032799,3.37696,0.32828,3.3928788071,0.33696000000000004,0.09828,0.35100000000000003,3.04,0.23,3.0486882425
2020-06-14 03:00:00,4.06,-0.32,4.0725913127,0.0,0.0,0.0,4.06,-0.32,4.0725913127,3.448,0.34900000000000003,3.4656175496,0.40800000000000003,0.11900000000000001,0.425,3.04,0.23,3.0486882425
2020-06-14 03:30:00,3.9,-0.32,3.9131061831,0.0,0.0,0.0,3.9,-0.32,3.9131061831,3.4032,0.3476,3.420905728,0.4032,0.11760000000000001,0.42,3.0,0.23,3.008803749
2020-06-14 04:00:00,3.9,-0.32,3.9131061831,0.0,0.0,0.0,3.9,-0.32,3.9131061831,3.33376,0.35068000000000005,3.3521533676,0.41376,0.12068000000000001,0.431,2.92,0.23,2.9290442127
2020-06-14 04:30:00,3.77,-0.36,3.7871493237,0.0,0.0,0.0,3.77,-0.36,3.7871493237,3.0172,-0.0854,3.0184083554,0.4272,0.1246,0.445,2.59,-0.21,2.5984995671
2020-06-14 05:00:00,3.66,-0.28,3.6706947571,0.0,0.0,0.0,3.66,-0.28,3.6706947571,2.7596,-0.06720000000000001,2.7604180843,0.48960000000000004,0.1428,0.51,2.27,-0.21,2.2796929618
2020-06-14 05:30:00,3.70288,-0.27916,3.7133880217,0.00288,0.00084,0.003,3.7,-0.28,3.7105794696,2.61104,-0.08428000000000001,2.6123998545,0.43104000000000003,0.12572,0.449,2.18,-0.21,2.1900913223
2020-06-14 06:00:00,3.65768,-0.30776000000000003,3.6706047458,0.007680000000000001,0.0022400000000000002,0.008,3.65,-0.31,3.6631407289,2.56568,-0.08876,2.5672148722,0.41568000000000005,0.12124000000000001,0.433,2.15,-0.21,2.1602314691
2020-06-14 06:30:00,3.7692,-0.3244,3.7831341504,0.019200000000000002,0.0056,0.02,3.75,-0.33,3.7644919976,2.54384,0.16612000000000002,2.5492582843,0.36384000000000005,0.10612,0.379,2.18,0.06,2.1808255318
2020-06-14 07:00:00,3.73128,-0.22796000000000002,3.7382370444,0.041280000000000004,0.01204,0.043000000000000003,3.69,-0.24,3.6977966412,2.59016,0.17088,2.5957905925,0.38016000000000005,0.11088,0.396,2.21,0.06,2.2108143296
2020-06-14 07:30:00,4.19088,-0.11516000000000001,4.1924619259,0.05088,0.01484,0.053,4.14,-0.13,4.1420405599,2.84696,0.33828,2.8669870247,0.33696000000000004,0.09828,0.35100000000000003,2.51,0.24,2.5214479967
2020-06-14 08:00:00,4.69376,-0.02432,4.6938230048000005,0.05376,0.015680000000000003,0.056,4.64,-0.04,4.6401724106,3.06096,0.34528000000000003,3.080372445,0.36096,0.10528000000000001,0.376,2.7,0.24,2.7106456795
2020-06-14 08:30:00,5.13528,-0.12096000000000001,5.1367043909,0.06528,0.01904,0.068,5.07,-0.14,5.0719325705,3.27472,0.32596,3.2909027637,0.29472000000000004,0.08596000000000001,0.307,2.98,0.24,2.9896488088
2020-06-14 09:00:00,5.2068,0.12240000000000001,5.2082384738,0.07680000000000001,0.0224,0.08,5.13,0.1,5.1309745663,3.49184,0.41012000000000004,3.5158420044,0.41184000000000004,0.12012,0.429,3.08,0.29,3.0936224721
2020-06-14 09:30:00,5.43392,0.17156000000000002,5.436627576,0.07392,0.021560000000000003,0.077,5.36,0.15,5.3620984698,3.9168000000000003,0.39740000000000003,3.9369085588,0.4368,0.1274,0.455,3.48,0.27,3.4904584226
2020-06-14 10:00:00,5.48568,0.24624000000000001,5.4912038024,0.05568000000000001,0.01624,0.058,5.43,0.23,5.4348689037,4.40712,0.5441600000000001,4.4405874386,0.8371200000000001,0.24416000000000002,0.872,3.5700000000000003,0.30000000000000004,3.5825828672
2020-06-14 10:30:00,5.6628,0.2454,5.668114766,0.0528,0.0154,0.055,5.61,0.23,5.6147128155,4.7780000000000005,0.619,4.8179295346,0.888,0.259,0.925,3.89,0.36,3.9066225822
2020-06-14 11:00:00,6.13008,0.30044000000000004,6.1374379834,0.07008,0.020440000000000003,0.073,6.06,0.28,6.0664651981,4.74416,0.50788,4.771267777,0.6441600000000001,0.18788000000000002,0.671,4.1,0.32,4.1124688449
2020-06-14 11:30:00,6.7576,0.3768,6.768096926,0.057600000000000005,0.016800000000000002,0.06,6.7,0.36,6.7096646712,4.67672,0.53696,4.7074447421,0.36672000000000005,0.10696000000000001,0.382,4.31,0.43,4.3313970033
2020-06-14 12:00:00,6.25232,0.45276000000000005,6.2686918093,0.11232,0.032760000000000004,0.117,6.14,0.42,6.1543480565,4.63552,0.5803600000000001,4.6717088308,0.5155200000000001,0.15036000000000002,0.537,4.12,0.43,4.1423785438
2020-06-14 12:30:00,5.578,0.489,5.5993932707,0.168,0.049,0.17500000000000002,5.41,0.44,5.4278632997,5.10896,0.72928,5.1607481628,0.8889600000000001,0.25928,0.926,4.22,0.47000000000000003,4.2460923212
2020-06-14 13:00:00,5.75856,0.47208000000000006,5.7778778803,0.17856000000000002,0.05208,0.186,5.58,0.42,5.5957841274,5.03216,0.7068800000000001,5.0815660578,0.8121600000000001,0.23688,0.846,4.22,0.47000000000000003,4.2460923212
2020-06-14 13:30:00,6.33912,0.25016,6.3440540981,0.06912,0.02016,0.07200000000000001,6.27,0.23,6.2742170826,4.87488,0.57684,4.9088898338,0.67488,0.19684000000000001,0.7030000000000001,4.2,0.38,4.2171554394
2020-06-14 14:00:00,5.4524,0.32320000000000004,5.4619707066,0.1824,0.053200000000000004,0.19,5.27,0.27,5.2769119758,4.67936,0.5664800000000001,4.7135241168,0.63936,0.18648,0.666,4.04,0.38,4.0578319334
2020-06-14 14:30:00,4.96432,0.34376,4.9762077931,0.18432,0.05376,0.192,4.78,0.29,4.788788991,4.4932,0.7126,4.5493565479,0.7632,0.22260000000000002,0.795,3.73,0.49,3.7620473150000002
2020-06-14 15:00:00,4.02192,0.43056000000000005,4.0449007899,0.24192000000000002,0.07056000000000001,0.252,3.7800000000000002,0.36,3.7971041598,4.53392,0.6915600000000001,4.5863586646,1.03392,0.30156000000000005,1.077,3.5,0.39,3.5216615397
2020-06-14 15:30:00,3.9492000000000003,0.5256000000000001,3.9840225903,0.2592,0.0756,0.27,3.69,0.45,3.7173377571,4.33008,0.62544,4.3750163428,0.9100800000000001,0.26544,0.9480000000000001,3.42,0.36,3.4388951714
2020-06-14 16:00:00,5.60984,0.38412,5.6229754579,0.21984,0.06412000000000001,0.229,5.39,0.32,5.3994907167,3.7751200000000003,0.40316,3.7965864932,0.28512000000000004,0.08316000000000001,0.297,3.49,0.32,3.5046397818
2020-06-14 16:30:00,7.13616,-0.07612000000000001,7.1365659669,0.11616000000000001,0.03388,0.121,7.02,-0.11,7.0208617705,4.05768,0.35224000000000005,4.0729399701,0.007680000000000001,0.0022400000000000002,0.008,4.05,0.35000000000000003,4.0650953248
2020-06-14 17:00:00,7.53144,-0.22208000000000003,7.5347135313999996,0.06144000000000001,0.017920000000000002,0.064,7.47,-0.24,7.4738544273,4.51328,0.37804000000000004,4.5290849628,0.23328000000000002,0.06804,0.243,4.28,0.31,4.29121195
2020-06-14 17:30:00,7.28072,-0.26604,7.2855789749,0.15072000000000002,0.043960000000000006,0.157,7.13,-0.31,7.1367359486,4.39992,0.39456,4.4175755342,0.28992,0.08456000000000001,0.302,4.11,0.31,4.121674417
2020-06-14 18:00:00,6.33776,0.26268,6.3432012896,0.07776000000000001,0.022680000000000002,0.081,6.26,0.24,6.2645989497,4.86976,0.51368,4.8967774709,0.6297600000000001,0.18368,0.656,4.24,0.33,4.2528225921
2020-06-14 18:30:00,6.39696,0.26828,6.4025831818,0.09696,0.028280000000000003,0.101,6.3,0.24,6.3045697712,4.58808,0.46944,4.612033391,0.47808000000000006,0.13944,0.498,4.11,0.33,4.1232268916
2020-06-14 19:00:00,6.28528,0.25904000000000005,6.2906157409,0.06528,0.01904,0.068,6.22,0.24,6.224628503,4.64872,0.47296000000000005,4.6727174963,0.55872,0.16296000000000002,0.582,4.09,0.31,4.1017313418
2020-06-14 19:30:00,5.9484,0.25120000000000003,5.9537017057,0.038400000000000004,0.0112,0.04,5.91,0.24,5.914871089,5.02856,0.57708,5.061564679,0.77856,0.22708000000000003,0.811,4.25,0.35000000000000003,4.264387412
2020-06-14 20:00:00,6.6688,-0.1716,6.6710074202000005,0.028800000000000003,0.008400000000000001,0.03,6.64,-0.18,6.642439311,4.60656,0.45608000000000004,4.6290824145,0.46656000000000003,0.13608,0.486,4.14,0.32,4.1523487329
2020-06-14 20:30:00,7.3744,-0.24580000000000002,7.3784953073,0.014400000000000001,0.004200000000000001,0.015,7.36,-0.25,7.3642446999,4.32664,0.33652000000000004,4.3397072943,0.05664,0.01652,0.059000000000000004,4.27,0.32,4.2819738439
2020-06-14 21:00:00,7.15056,-0.32692000000000004,7.1580294076,0.010560000000000002,0.0030800000000000003,0.011,7.14,-0.33,7.1476219822000004,4.11856,0.29708,4.1292605876,0.05856000000000001,0.01708,0.061,4.06,0.28,4.069643719
2020-06-14 21:30:00,7.02,-0.35000000000000003,7.0287196558,0.0,0.0,0.0,7.02,-0.35000000000000003,7.0287196558,4.38528,0.29904000000000003,4.3954642076,0.06528,0.01904,0.068,4.32,0.28,4.3290645641
2020-06-14 22:00:00,6.53,-0.45,6.5454869949,0.0,0.0,0.0,6.53,-0.45,6.5454869949,4.31656,0.31108,4.3277547296,0.34656000000000003,0.10108,0.361,3.9699999999999998,0.21,3.9755502764
2020-06-14 22:30:00,6.73,-0.43,6.7437230074,0.0,0.0,0.0,6.73,-0.43,6.7437230074,4.12064,0.26852000000000004,4.1293797355,0.20064,0.05852,0.209,3.92,0.21,3.9256209699999998
2020-06-14 23:00:00,5.8,-0.08,5.8005516979,0.0,0.0,0.0,5.8,-0.08,5.8005516979,3.93976,0.28868000000000005,3.9503221388,0.26976,0.07868,0.281,3.67,0.21,3.6760032644000002
2020-06-14 23:30:00,5.08,-0.25,5.0861478547,0.0,0.0,0.0,5.08,-0.25,5.0861478547,3.5358400000000003,0.28212000000000004,3.5470771348,0.31584,0.09212000000000001,0.329,3.22,0.19,3.2256007192
2020-06-15 00:00:00,4.2,-0.27,4.2086696235,0.0,0.0,0.0,4.2,-0.27,4.2086696235,3.60464,0.37552,3.6241474584,0.70464,0.20552,0.734,2.9,0.17,2.9049784853
2020-06-15 00:30:00,3.98,-0.27,3.9891477787,0.0,0.0,0.0,3.98,-0.27,3.9891477787,3.43544,0.41992,3.4610086391,0.68544,0.19992000000000001,0.714,2.75,0.22,2.7587859649
2020-06-15 01:00:00,4.12,0.08,4.1207766258,0.0,0.0,0.0,4.12,0.08,4.1207766258,3.07,0.33,3.0876852171,0.48,0.14,0.5,2.59,0.19,2.596959761
2020-06-15 01:30:00,3.94,0.23,3.9467074885,0.0,0.0,0.0,3.94,0.23,3.9467074885,3.04728,0.37504000000000004,3.0702720401,0.49728000000000006,0.14504,0.518,2.55,0.23,2.5603515384
2020-06-15 02:00:00,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111,3.26136,0.43748000000000004,3.2905710447,0.7113600000000001,0.20748000000000003,0.741,2.55,0.23,2.5603515384
2020-06-15 02:30:00,3.76,-0.19,3.7647974713,0.0,0.0,0.0,3.76,-0.19,3.7647974713,3.2382400000000002,0.40532,3.2635077141,0.73824,0.21532,0.769,2.5,0.19,2.5072096043
2020-06-15 03:00:00,3.8200000000000003,-0.04,3.8202094183,0.0,0.0,0.0,3.8200000000000003,-0.04,3.8202094183,3.06184,0.37512,3.0847332462,0.5318400000000001,0.15512,0.554,2.5300000000000002,0.22,2.5395472036999998
2020-06-15 03:30:00,3.84,0.01,3.8400130208,0.0,0.0,0.0,3.84,0.01,3.8400130208,2.99944,0.35692,3.0206012978,0.46944,0.13692000000000001,0.489,2.5300000000000002,0.22,2.5395472036999998
2020-06-15 04:00:00,3.68,-0.05,3.6803396582,0.0,0.0,0.0,3.68,-0.05,3.6803396582,3.22072,0.40396000000000004,3.2459545591,0.6307200000000001,0.18396,0.657,2.59,0.22,2.5993268359
2020-06-15 04:30:00,3.62,0.15,3.623106402,0.0,0.0,0.0,3.62,0.15,3.623106402,3.39544,0.45492000000000005,3.4257794733,0.80544,0.23492000000000002,0.839,2.59,0.22,2.5993268359
2020-06-15 05:00:00,3.94,0.09,3.9410277847,0.0,0.0,0.0,3.94,0.09,3.9410277847,3.0544000000000002,0.3642,3.0760365733,0.4944,0.1442,0.515,2.56,0.22,2.5694357357
2020-06-15 05:30:00,4.28576,-0.08832000000000001,4.286669943,0.00576,0.00168,0.006,4.28,-0.09,4.2809461571,2.9792,0.3306,2.9974871142,0.37920000000000004,0.1106,0.395,2.6,0.22,2.6092910915000003
2020-06-15 06:00:00,4.47152,0.21336000000000002,4.4766073761000005,0.01152,0.00336,0.012,4.46,0.21,4.464941209,3.18352,0.34936,3.2026320426,0.44352,0.12936,0.462,2.74,0.22,2.7488179278000002
2020-06-15 06:30:00,4.71152,0.31336,4.721929182,0.01152,0.00336,0.012,4.7,0.31,4.7102123094,4.0476,0.6218,4.0950825389,0.8976000000000001,0.26180000000000003,0.935,3.15,0.36,3.1705046917
2020-06-15 07:00:00,5.50112,0.50616,5.5243569037,0.021120000000000003,0.0061600000000000005,0.022,5.48,0.5,5.5027629424,4.31784,0.53812,4.3512429718,0.7478400000000001,0.21812,0.779,3.5700000000000003,0.32,3.5843130444
2020-06-15 07:30:00,6.43128,0.6620400000000001,6.4652656094,0.041280000000000004,0.01204,0.043000000000000003,6.39,0.65,6.4229743889,4.34016,0.6258800000000001,4.3850558263,0.50016,0.14588,0.521,3.84,0.48,3.8698837192
2020-06-15 08:00:00,7.05776,0.8226800000000001,7.105545623,0.07776000000000001,0.022680000000000002,0.081,6.98,0.8,7.0256956951,4.85056,0.84308,4.9232830713,0.49056000000000005,0.14308,0.511,4.36,0.7000000000000001,4.4158351419
2020-06-15 08:30:00,6.94944,1.24192,7.0595383418,0.10944000000000001,0.031920000000000004,0.114,6.84,1.21,6.9462004002,5.32504,0.98272,5.4149597967,0.6950400000000001,0.20272,0.724,4.63,0.78,4.6952422728
2020-06-15 09:00:00,6.9888,1.3934,7.1263517314,0.14880000000000002,0.0434,0.155,6.84,1.35,6.9719509465,5.51064,1.28852,5.659278841,0.68064,0.19852000000000003,0.709,4.83,1.09,4.9514644298
2020-06-15 09:30:00,7.77992,1.3995600000000001,7.9048038179,0.16992000000000002,0.04956000000000001,0.177,7.61,1.35,7.7288162095,5.27776,1.24768,5.4232329841,0.19776000000000002,0.05768,0.20600000000000002,5.08,1.19,5.2175185673
2020-06-15 10:00:00,7.27736,1.51048,7.4324638176,0.20736000000000002,0.060480000000000006,0.216,7.07,1.45,7.2171601063,5.32672,1.37196,5.5005654437,0.24672000000000002,0.07196000000000001,0.257,5.08,1.3,5.2437009831
2020-06-15 10:30:00,6.51024,1.68132,6.7238427852000004,0.21024,0.061320000000000006,0.219,6.3,1.62,6.5049519599,5.53128,1.5570400000000002,5.7462537361,0.6412800000000001,0.18704,0.668,4.89,1.37,5.0782871128
2020-06-15 11:00:00,6.41544,1.86992,6.6824001077,0.20544,0.05992000000000001,0.214,6.21,1.81,6.4684001113,5.48904,1.48472,5.6862952438,0.59904,0.17472000000000001,0.624,4.89,1.31,5.0624302464
2020-06-15 11:30:00,6.68304,1.96672,6.9664202572,0.26304,0.07672000000000001,0.274,6.42,1.8900000000000001,6.6924210866,5.85464,1.62552,6.0761109931,0.46464000000000005,0.13552,0.484,5.39,1.49,5.5921552196
2020-06-15 12:00:00,6.4356,1.5458,6.6186437432,0.22560000000000002,0.0658,0.23500000000000001,6.21,1.48,6.3839251249,6.14608,1.66344,6.3672075512,0.52608,0.15344000000000002,0.548,5.62,1.51,5.8193212663
2020-06-15 12:30:00,6.564,1.637,6.7650473021,0.264,0.077,0.275,6.3,1.56,6.49026964,6.51848,1.70164,6.7369251295,0.8284800000000001,0.24164000000000002,0.863,5.69,1.46,5.8743254932
2020-06-15 13:00:00,6.40656,1.8260800000000001,6.6617249418,0.22656,0.06608,0.23600000000000002,6.18,1.76,6.4257295306,6.32072,1.67896,6.5399088679,0.75072,0.21896000000000002,0.782,5.57,1.46,5.7581681115
