Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-15 13:30:00,6.61712,1.75916,6.8469643639,0.23712000000000003,0.06916,0.247,6.38,1.69,6.6000378787,5.81344,1.4739200000000001,5.9973764931,0.49344000000000005,0.14392000000000002,0.514,5.32,1.33,5.4837304821
2020-06-15 14:00:00,6.67352,1.8793600000000001,6.933099105,0.20352,0.05936,0.212,6.47,1.82,6.7211085395,5.68384,1.55112,5.8916899443,0.48384000000000005,0.14112000000000002,0.504,5.2,1.4100000000000001,5.3877731949
2020-06-15 14:30:00,5.72376,1.8656800000000002,6.0201487025,0.29376,0.08568,0.306,5.43,1.78,5.7143066071,5.77112,1.66616,6.0068223879,0.7411200000000001,0.21616000000000002,0.772,5.03,1.45,5.2348256896
2020-06-15 15:00:00,5.28416,1.54288,5.5048002325,0.28416,0.08288000000000001,0.296,5.0,1.46,5.2088002457,5.6652000000000005,1.5236,5.8665021947,0.8352,0.2436,0.87,4.83,1.28,4.99672893
2020-06-15 15:30:00,5.51016,1.5358800000000001,5.7202089647,0.26016,0.07588,0.271,5.25,1.46,5.4492293033,5.5990400000000005,1.55472,5.8108866105,0.59904,0.17472000000000001,0.624,5.0,1.38,5.186945151
2020-06-15 16:00:00,5.6504,1.4372,5.8303142282,0.23040000000000002,0.06720000000000001,0.24,5.42,1.37,5.5904650969,6.0848,1.5764,6.2856843701,0.6048,0.1764,0.63,5.48,1.4,5.6560056577
2020-06-15 16:30:00,5.61968,1.37824,5.7862205972,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.42,1.32,5.5784227161,6.73,1.685,6.9377319781,1.08,0.315,1.125,5.65,1.37,5.8137251397
2020-06-15 17:00:00,6.20968,1.23824,6.3319320906,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.01,1.18,6.1247448926,6.63752,1.5763600000000002,6.8221391513,0.94752,0.27636000000000005,0.987,5.69,1.3,5.8366171709
2020-06-15 17:30:00,6.69936,1.05648,6.7821511632,0.15936,0.04648,0.166,6.54,1.01,6.6175297506,6.58352,1.3593600000000001,6.7223950494,0.68352,0.19936,0.712,5.9,1.16,6.0129526857
2020-06-15 18:00:00,6.94152,1.01836,7.0158219048,0.13152,0.038360000000000005,0.137,6.8100000000000005,0.98,6.8801526146,6.818,1.4140000000000001,6.9630826507,0.768,0.224,0.8,6.05,1.19,6.1659224776
2020-06-15 18:30:00,6.67984,0.9591200000000001,6.7483459899,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.58,0.93,6.6453969031,7.1792,1.5106000000000002,7.3364040919,1.0992,0.3206,1.145,6.08,1.19,6.1953611678
2020-06-15 19:00:00,6.82104,0.9507200000000001,6.8869772179,0.07104,0.020720000000000002,0.074,6.75,0.93,6.8137654788,6.86672,1.37196,7.0024365617,0.96672,0.28196000000000004,1.007,5.9,1.09,5.9998416646
2020-06-15 19:30:00,7.00896,0.7642800000000001,7.0505066626,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.96,0.75,7.000292851,6.17376,1.02068,6.2575634396,0.65376,0.19068000000000002,0.681,5.52,0.8300000000000001,5.5820515942
2020-06-15 20:00:00,6.99264,0.7395200000000001,7.0316359405,0.03264,0.00952,0.034,6.96,0.73,6.9981783344,6.10408,0.94244,6.1764055728,0.69408,0.20244,0.723,5.41,0.74,5.460375445
2020-06-15 20:30:00,7.00344,0.7139200000000001,7.0397339154,0.01344,0.003920000000000001,0.014,6.99,0.71,7.0259661257,6.51552,1.20036,6.6251690544,0.7555200000000001,0.22036000000000003,0.787,5.76,0.98,5.8427733141000004
2020-06-15 21:00:00,6.87384,0.61112,6.900952398,0.0038400000000000005,0.0011200000000000001,0.004,6.87,0.61,6.8970283456,6.42912,1.19516,6.5392653563,0.66912,0.19516000000000003,0.6970000000000001,5.76,1.0,5.8461611336
2020-06-15 21:30:00,7.39,0.49,7.4062271097,0.0,0.0,0.0,7.39,0.49,7.4062271097,5.95056,0.96308,6.0279919874,0.25056,0.07308,0.261,5.7,0.89,5.7690640489
2020-06-15 22:00:00,7.17,0.42,7.1822907209,0.0,0.0,0.0,7.17,0.42,7.1822907209,5.50856,0.94208,5.5885371968,0.17856000000000002,0.05208,0.186,5.33,0.89,5.4037949628
2020-06-15 22:30:00,6.65,0.42,6.6632499578,0.0,0.0,0.0,6.65,0.42,6.6632499578,5.5412,0.9366000000000001,5.6197968825,0.5712,0.1666,0.595,4.97,0.77,5.0292941851
2020-06-15 23:00:00,5.98,0.55,6.0052393791,0.0,0.0,0.0,5.98,0.55,6.0052393791,5.10904,0.8797200000000001,5.184225786,0.71904,0.20972000000000002,0.749,4.39,0.67,4.4408332551
2020-06-15 23:30:00,5.71,0.58,5.7393814998,0.0,0.0,0.0,5.71,0.58,5.7393814998,4.9276800000000005,0.9422400000000001,5.0169558898,0.48768000000000006,0.14224,0.508,4.44,0.8,4.5114964258
2020-06-16 00:00:00,5.75,0.54,5.775300858,0.0,0.0,0.0,5.75,0.54,5.775300858,4.53976,0.8486800000000001,4.6184065001,0.26976,0.07868,0.281,4.27,0.77,4.3388708208
2020-06-16 00:30:00,5.49,0.17,5.4926314276,0.0,0.0,0.0,5.49,0.17,5.4926314276,4.42056,0.8780800000000001,4.506925249,0.13056,0.03808,0.136,4.29,0.84,4.3714642856
2020-06-16 01:00:00,4.64,0.36,4.6539445635,0.0,0.0,0.0,4.64,0.36,4.6539445635,4.49352,0.9343600000000001,4.5896351271,0.56352,0.16436,0.587,3.93,0.77,4.0047222126
2020-06-16 01:30:00,4.51,0.39,4.5268311212,0.0,0.0,0.0,4.51,0.39,4.5268311212,4.39136,0.9424800000000001,4.491359616,0.59136,0.17248000000000002,0.616,3.8,0.77,3.8772283915
2020-06-16 02:00:00,4.57,0.46,4.59309264,0.0,0.0,0.0,4.57,0.46,4.59309264,3.9044,0.7692,3.979448203,0.6144000000000001,0.1792,0.64,3.29,0.59,3.3424841062
2020-06-16 02:30:00,4.64,0.51,4.6679438728000004,0.0,0.0,0.0,4.64,0.51,4.6679438728000004,4.22288,0.85584,4.3087327139,0.6028800000000001,0.17584000000000002,0.628,3.62,0.68,3.6833137254
2020-06-16 03:00:00,4.32,0.42,4.3403686479,0.0,0.0,0.0,4.32,0.42,4.3403686479,4.52304,0.9217200000000001,4.6160002816,0.62304,0.18172000000000002,0.649,3.9,0.74,3.9695843611
2020-06-16 03:30:00,4.26,0.5,4.2892423573,0.0,0.0,0.0,4.26,0.5,4.2892423573,4.43976,0.9236800000000001,4.5348267442,0.6297600000000001,0.18368,0.656,3.81,0.74,3.8811982686
2020-06-16 04:00:00,4.26,0.5,4.2892423573,0.0,0.0,0.0,4.26,0.5,4.2892423573,4.27936,0.85648,4.3642273085,0.63936,0.18648,0.666,3.64,0.67,3.7011484704
2020-06-16 04:30:00,4.35,0.5,4.3786413418,0.0,0.0,0.0,4.35,0.5,4.3786413418,4.5596,0.9378000000000001,4.6550425347,0.6096,0.1778,0.635,3.95,0.76,4.0224495025
2020-06-16 05:00:00,4.47,0.52,4.5001444421,0.0,0.0,0.0,4.47,0.52,4.5001444421,4.68224,0.9873200000000001,4.7852034648,0.64224,0.18732000000000001,0.669,4.04,0.8,4.118446309
2020-06-16 05:30:00,4.5,0.42,4.5195575005,0.0,0.0,0.0,4.5,0.42,4.5195575005,4.67072,0.9839600000000001,4.7732381671,0.6307200000000001,0.18396,0.657,4.04,0.8,4.118446309
2020-06-16 06:00:00,5.24576,0.52168,5.2716361786,0.00576,0.00168,0.006,5.24,0.52,5.2657383148,4.5508,0.9094000000000001,4.6407746120999995,0.5808,0.1694,0.605,3.9699999999999998,0.74,4.0383783874
2020-06-16 06:30:00,6.07632,0.7247600000000001,6.1193906396,0.01632,0.00476,0.017,6.06,0.72,6.1026223871,4.72624,0.9893200000000001,4.8286746215,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.18,0.8300000000000001,4.2616076779
2020-06-16 07:00:00,6.57688,0.9278400000000001,6.6420055405,0.02688,0.007840000000000001,0.028,6.55,0.92,6.614295125,5.11032,1.03176,5.2134344918,0.52032,0.15176,0.542,4.59,0.88,4.6735960459
2020-06-16 07:30:00,6.99264,1.07952,7.0754771995,0.03264,0.00952,0.034,6.96,1.07,7.0417682438,5.76096,1.22528,5.8898192842,0.60096,0.17528000000000002,0.626,5.16,1.05,5.2657478101
2020-06-16 08:00:00,7.01088,1.24484,7.1205382521,0.05088,0.01484,0.053,6.96,1.23,7.0678497437,6.05024,1.32132,6.192841884,0.6902400000000001,0.20132000000000003,0.719,5.36,1.12,5.4757647868
2020-06-16 08:30:00,7.7276,1.3168,7.838989986,0.057600000000000005,0.016800000000000002,0.06,7.67,1.3,7.7793894362,6.36008,1.45044,6.5233728852,0.55008,0.16044,0.5730000000000001,5.8100000000000005,1.29,5.9514872091
2020-06-16 09:00:00,7.78528,1.35904,7.9030104644,0.06528,0.01904,0.068,7.72,1.34,7.8354323429,6.48352,1.45436,6.6446365287999996,0.56352,0.16436,0.587,5.92,1.29,6.0589190455
2020-06-16 09:30:00,7.61808,1.60444,7.7852020269,0.11808,0.034440000000000005,0.123,7.5,1.57,7.6625648448,6.5724,1.5882,6.7615694184,0.5424,0.1582,0.5650000000000001,6.03,1.43,6.1972413217
2020-06-16 10:00:00,7.598,1.679,7.7813009838,0.168,0.049,0.17500000000000002,7.43,1.63,7.60669442,6.45432,1.43876,6.6127359693,0.54432,0.15876,0.5670000000000001,5.91,1.28,6.0470240615
2020-06-16 10:30:00,7.56224,1.67732,7.7460232507,0.16224000000000002,0.04732,0.169,7.4,1.63,7.5773940111,6.76184,1.49512,6.9251616588000005,0.5318400000000001,0.15512,0.554,6.23,1.34,6.372479894
2020-06-16 11:00:00,7.43728,1.72004,7.6335883698,0.13728,0.040040000000000006,0.14300000000000002,7.3,1.6800000000000002,7.4908210498,6.75312,1.5971600000000001,6.9394199902,0.5731200000000001,0.16716,0.597,6.18,1.43,6.343287791
2020-06-16 11:30:00,7.49976,1.72368,7.6952890004,0.14976,0.043680000000000004,0.156,7.35,1.6800000000000002,7.5395556898,6.57376,1.5756800000000002,6.7599621301,0.29376,0.08568,0.306,6.28,1.49,6.4543396254
2020-06-16 12:00:00,7.78992,1.6895600000000002,7.9710392422,0.16992000000000002,0.04956000000000001,0.177,7.62,1.6400000000000001,7.79448523,6.24544,1.5099200000000002,6.425369966,0.20544,0.05992000000000001,0.214,6.04,1.45,6.2116100972
2020-06-16 12:30:00,7.73912,1.9551600000000002,7.9822696647,0.18912,0.05516000000000001,0.197,7.55,1.9,7.7854030082,6.39448,1.46964,6.5611901512,0.20448000000000002,0.059640000000000006,0.213,6.19,1.4100000000000001,6.3485588916
2020-06-16 13:00:00,7.78336,1.92348,8.0175100998,0.18336000000000002,0.05348000000000001,0.191,7.6,1.87,7.8266787337,6.2908,1.4044,6.4456577632,0.22080000000000002,0.0644,0.23,6.07,1.34,6.2161483251
2020-06-16 13:30:00,7.97736,1.98048,8.2195239278,0.20736000000000002,0.060480000000000006,0.216,7.77,1.92,8.0037053919,6.04432,1.31376,6.1854482133,0.18432,0.05376,0.192,5.86,1.26,5.9939302632
2020-06-16 14:00:00,7.87936,2.03648,8.1382777539,0.15936,0.04648,0.166,7.72,1.99,7.9723584967,6.06352,1.20936,6.1829464174,0.20352,0.05936,0.212,5.86,1.15,5.9717752804
2020-06-16 14:30:00,7.7776,2.1418,8.0671165233,0.1776,0.051800000000000006,0.185,7.6,2.09,7.8821380348000005,6.34848,1.59664,6.5461788549,0.22848000000000002,0.06664,0.23800000000000002,6.12,1.53,6.3083516072
2020-06-16 15:00:00,7.86792,2.05856,8.1327630237,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.77,2.03,8.0308031977,6.3911999999999995,1.6216,6.593710943,0.2112,0.0616,0.22,6.18,1.56,6.373852838
2020-06-16 15:30:00,8.26,1.915,8.479081613,0.12,0.035,0.125,8.14,1.88,8.35428034,6.96776,1.55768,7.1397511441,0.19776000000000002,0.05768,0.20600000000000002,6.77,1.5,6.9341834415
2020-06-16 16:00:00,8.62408,1.56744,8.7653650238,0.09408000000000001,0.027440000000000003,0.098,8.53,1.54,8.667900553199999,7.17712,1.54916,7.3424075207,0.23712000000000003,0.06916,0.247,6.94,1.48,7.0960552422
2020-06-16 16:30:00,8.13912,1.35016,8.2503458352,0.06912,0.02016,0.07200000000000001,8.07,1.33,8.1788630017,6.906,1.438,7.0541250343,0.5760000000000001,0.168,0.6000000000000001,6.33,1.27,6.4561443602
2020-06-16 17:00:00,7.92936,1.17648,8.0161621241,0.15936,0.04648,0.166,7.77,1.13,7.851738661,6.9492,1.3856,7.0859909681,0.49920000000000003,0.1456,0.52,6.45,1.24,6.568112362
2020-06-16 17:30:00,8.40704,1.11372,8.4804890071,0.047040000000000005,0.013720000000000001,0.049,8.36,1.1,8.4320578746,7.29248,1.43364,7.4320648679,0.73248,0.21364000000000002,0.763,6.5600000000000005,1.22,6.6724807980000005
2020-06-16 18:00:00,9.30576,1.06168,9.3661269263,0.00576,0.00168,0.006,9.3,1.06,9.3602136728,7.59728,1.36504,7.7189375953,0.49728000000000006,0.14504,0.518,7.1,1.22,7.204054414
2020-06-16 18:30:00,9.81,0.77,9.8401727627,0.0,0.0,0.0,9.81,0.77,9.8401727627,7.21232,1.13776,7.3015106382,0.23232000000000003,0.06776,0.242,6.98,1.07,7.06153666
2020-06-16 19:00:00,9.22,0.8200000000000001,9.2563923858,0.0,0.0,0.0,9.22,0.8200000000000001,9.2563923858,7.33048,1.04764,7.4049636461,0.5404800000000001,0.15764,0.5630000000000001,6.79,0.89,6.8480800229
2020-06-16 19:30:00,8.45384,0.7111200000000001,8.4836962699,0.0038400000000000005,0.0011200000000000001,0.004,8.45,0.71,8.4797759404,7.23312,1.17216,7.3274814227,0.6931200000000001,0.20216,0.722,6.54,0.97,6.6115429364
2020-06-16 20:00:00,8.22288,0.68084,8.2510180342,0.00288,0.00084,0.003,8.22,0.68,8.2480785641,6.6076,1.1118000000000001,6.7004833408,0.4176,0.1218,0.435,6.19,0.99,6.2686681201
2020-06-16 20:30:00,7.981920000000001,0.7205600000000001,8.0143779297,0.0019200000000000003,0.0005600000000000001,0.002,7.98,0.72,8.0124153662,6.41296,1.08128,6.5034777158,0.31296,0.09128000000000001,0.326,6.1,0.99,6.1798139131
2020-06-16 21:00:00,7.72096,0.6602800000000001,7.7491414363,0.0009600000000000001,0.00028000000000000003,0.001,7.72,0.66,7.7481610722,6.05536,1.02948,6.1422482691999996,0.37536,0.10948000000000001,0.391,5.68,0.92,5.7540246784
2020-06-16 21:30:00,7.32,0.7000000000000001,7.3533937743,0.0,0.0,0.0,7.32,0.7000000000000001,7.3533937743,5.64616,0.9038800000000001,5.7180522733,0.35616000000000003,0.10388000000000001,0.371,5.29,0.8,5.3501495306
2020-06-16 22:00:00,7.24,0.75,7.2787430234,0.0,0.0,0.0,7.24,0.75,7.2787430234,5.60128,0.9670400000000001,5.6841449665,0.40128,0.11704,0.418,5.2,0.85,5.2690131903
2020-06-16 22:30:00,7.11,0.64,7.1387463885,0.0,0.0,0.0,7.11,0.64,7.1387463885,5.61712,1.02416,5.7097233558,0.35712000000000005,0.10416,0.372,5.26,0.92,5.3398501851999995
2020-06-16 23:00:00,6.51,0.5700000000000001,6.5349062732,0.0,0.0,0.0,6.51,0.5700000000000001,6.5349062732,5.38376,0.9506800000000001,5.4670526063,0.41376,0.12068000000000001,0.431,4.97,0.8300000000000001,5.0388292291
2020-06-16 23:30:00,6.15,0.67,6.186388284,0.0,0.0,0.0,6.15,0.67,6.186388284,5.18304,1.01172,5.2808598732,0.38304000000000005,0.11172000000000001,0.399,4.8,0.9,4.8836461788
2020-06-17 00:00:00,5.58,0.55,5.6070402174,0.0,0.0,0.0,5.58,0.55,5.6070402174,4.9813600000000005,1.01748,5.0842121317,0.47136000000000006,0.13748000000000002,0.491,4.51,0.88,4.5950516863
2020-06-17 00:30:00,5.28,0.34,5.290935645,0.0,0.0,0.0,5.28,0.34,5.290935645,4.6724,1.0032,4.7788839701,0.4224,0.1232,0.44,4.25,0.88,4.340149767
2020-06-17 01:00:00,5.18,0.38,5.1939195219,0.0,0.0,0.0,5.18,0.38,5.1939195219,4.62104,1.06572,4.7423380099,0.43104000000000003,0.12572,0.449,4.19,0.9400000000000001,4.2941471796
2020-06-17 01:30:00,5.13,0.47000000000000003,5.1514852227,0.0,0.0,0.0,5.13,0.47000000000000003,5.1514852227,4.61824,1.09032,4.7452016185,0.37824,0.11032000000000002,0.394,4.24,0.98,4.3517812445
2020-06-17 02:00:00,5.13,0.44,5.1488348196,0.0,0.0,0.0,5.13,0.44,5.1488348196,4.43936,1.04648,4.5610347072,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.04,0.93,4.1456603817
2020-06-17 02:30:00,5.09,0.49,5.1135310696,0.0,0.0,0.0,5.09,0.49,5.1135310696,4.46688,1.04284,4.5869959887,0.38688000000000006,0.11284000000000001,0.403,4.08,0.93,4.184650523
2020-06-17 03:00:00,4.87,0.45,4.8907463643,0.0,0.0,0.0,4.87,0.45,4.8907463643,4.4724,0.9732000000000001,4.5770601919,0.4224,0.1232,0.44,4.05,0.85,4.1382363393
2020-06-17 03:30:00,4.87,0.48,4.8935978584,0.0,0.0,0.0,4.87,0.48,4.8935978584,4.48648,0.96564,4.5892225267,0.39648000000000005,0.11564,0.41300000000000003,4.09,0.85,4.1773915306
2020-06-17 04:00:00,4.82,0.51,4.8469062298,0.0,0.0,0.0,4.82,0.51,4.8469062298,4.52776,0.9476800000000001,4.6258737553,0.43776000000000004,0.12768000000000002,0.456,4.09,0.8200000000000001,4.1713906554
2020-06-17 04:30:00,4.9,0.51,4.926469324,0.0,0.0,0.0,4.9,0.51,4.926469324,4.5056,0.9558000000000001,4.6058641969,0.4656,0.1358,0.485,4.04,0.8200000000000001,4.1223779545
2020-06-17 05:00:00,4.87,0.48,4.8935978584,0.0,0.0,0.0,4.87,0.48,4.8935978584,4.5440000000000005,1.037,4.6608266434,0.504,0.147,0.525,4.04,0.89,4.1368707981
2020-06-17 05:30:00,4.91192,0.38056,4.9266402345,0.0019200000000000003,0.0005600000000000001,0.002,4.91,0.38,4.9246827309,4.54296,1.08628,4.6710266323,0.43296,0.12628,0.451,4.11,0.96,4.2206279154
2020-06-17 06:00:00,5.2548,0.4214,5.2716696596,0.0048000000000000004,0.0014,0.005,5.25,0.42,5.2667732057,4.61392,1.03656,4.7289231755,0.43392000000000003,0.12656,0.452,4.18,0.91,4.2779083674
2020-06-17 06:30:00,5.81056,0.45308000000000004,5.8281977489,0.010560000000000002,0.0030800000000000003,0.011,5.8,0.45,5.8174307043999995,4.95264,1.11452,5.0764946371,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.5600000000000005,1.0,4.6683615970000005
2020-06-17 07:00:00,6.48632,0.7347600000000001,6.5278035663,0.01632,0.00476,0.017,6.47,0.73,6.5110521423000005,5.26976,1.14368,5.3924367776,0.38976000000000005,0.11368,0.406,4.88,1.03,4.987514411
2020-06-17 07:30:00,7.26304,1.14672,7.3530073303,0.02304,0.00672,0.024,7.24,1.1400000000000001,7.3292018665,5.56896,1.25928,5.709562295,0.40896000000000005,0.11928000000000001,0.426,5.16,1.1400000000000001,5.2844299598
2020-06-17 08:00:00,7.73168,1.14924,7.8166251157,0.03168,0.00924,0.033,7.7,1.1400000000000001,7.7839321683,5.76816,1.33488,5.9206059149,0.42816000000000004,0.12488,0.446,5.34,1.21,5.4753721335
2020-06-17 08:30:00,8.16264,1.34952,8.2734452316,0.03264,0.00952,0.034,8.13,1.34,8.2396905282,6.17528,1.41404,6.3351079075,0.42528000000000005,0.12404000000000001,0.443,5.75,1.29,5.8929279649
2020-06-17 09:00:00,7.9232,1.4626000000000001,8.0570650364,0.0432,0.0126,0.045,7.88,1.45,8.0122967993,6.6251999999999995,1.4436,6.7806530659,0.8352,0.2436,0.87,5.79,1.2,5.9130449009
2020-06-17 09:30:00,7.92568,1.49624,8.0656765122,0.05568000000000001,0.01624,0.058,7.87,1.48,8.0079522976,6.35648,1.38064,6.5046909842,0.75648,0.22064000000000003,0.788,5.6,1.16,5.7188810094
2020-06-17 10:00:00,7.82336,1.5784799999999999,7.9810125172,0.06336,0.01848,0.066,7.76,1.56,7.9152511015,6.45216,1.44188,6.6113074804,0.6921600000000001,0.20188,0.721,5.76,1.24,5.8919606244
2020-06-17 10:30:00,7.84736,1.62548,8.0139406162,0.08736000000000001,0.025480000000000003,0.091,7.76,1.6,7.9232316639,6.57168,1.55424,6.7529726788,0.63168,0.18424000000000001,0.658,5.94,1.37,6.0959412727
2020-06-17 11:00:00,8.1216,1.6938,8.2963452797,0.0816,0.0238,0.085,8.04,1.67,8.211607638,6.28872,1.47796,6.4600592103,0.43872000000000005,0.12796000000000002,0.457,5.85,1.35,6.0037488289
2020-06-17 11:30:00,7.7194400000000005,1.70192,7.904826728,0.10944000000000001,0.031920000000000004,0.114,7.61,1.67,7.7910846485,6.57576,1.60168,6.7680128841,0.7257600000000001,0.21168,0.756,5.85,1.3900000000000001,6.0128695313
2020-06-17 12:00:00,7.35016,1.6608800000000001,7.5354743978,0.14016,0.04088000000000001,0.146,7.21,1.62,7.3897564236,6.56416,1.61288,6.7594066604,0.7641600000000001,0.22288000000000002,0.796,5.8,1.3900000000000001,5.9642350725
2020-06-17 12:30:00,7.3539200000000005,1.68656,7.5448408863,0.19392,0.056560000000000006,0.202,7.16,1.63,7.3431941279,6.35344,1.56892,6.5442883341,0.6134400000000001,0.17892000000000002,0.639,5.74,1.3900000000000001,5.9059038258
2020-06-17 13:00:00,6.93864,1.77252,7.161462993,0.24864000000000003,0.07252,0.259,6.69,1.7000000000000002,6.9026154463000005,5.85968,1.5532400000000002,6.0620462057,0.5596800000000001,0.16324000000000002,0.583,5.3,1.3900000000000001,5.4792426484
2020-06-17 13:30:00,6.6909600000000005,1.8102800000000001,6.9315264841,0.24096,0.07028000000000001,0.251,6.45,1.74,6.6805763224,5.4520800000000005,1.4364400000000002,5.6381323326,0.5020800000000001,0.14644000000000001,0.523,4.95,1.29,5.1153299014
2020-06-17 14:00:00,6.86224,2.01232,7.1512075624,0.28224000000000005,0.08232,0.294,6.58,1.9300000000000002,6.8572078866,5.40888,1.53384,5.6221568815000005,0.45888,0.13384000000000001,0.47800000000000004,4.95,1.4,5.144171459
2020-06-17 14:30:00,6.36144,1.98292,6.6633242905,0.18144000000000002,0.05292,0.189,6.18,1.9300000000000002,6.4743571109,6.0892,1.7206000000000001,6.3276236456,0.8592000000000001,0.2506,0.895,5.23,1.47,5.43266049
2020-06-17 15:00:00,7.06944,1.88192,7.3156411066,0.10944000000000001,0.031920000000000004,0.114,6.96,1.85,7.2016734166,6.57872,1.6779600000000001,6.7893377144,0.9187200000000001,0.26796000000000003,0.9570000000000001,5.66,1.4100000000000001,5.8329837991
2020-06-17 15:30:00,7.73216,1.81688,7.9427546355,0.09216,0.02688,0.096,7.64,1.79,7.8468911041,6.36176,1.58468,6.5561574874,0.70176,0.20468000000000003,0.731,5.66,1.38,5.8258046655
2020-06-17 16:00:00,8.00544,1.66492,8.1767370142,0.08544,0.02492,0.089,7.92,1.6400000000000001,8.0880158259,6.41352,1.60436,6.6111428513,0.56352,0.16436,0.587,5.85,1.44,6.0246244696
2020-06-17 16:30:00,7.90216,1.53688,8.0502256366,0.09216,0.02688,0.096,7.8100000000000005,1.51,7.9546338696,6.44488,1.48684,6.6141644521,0.67488,0.19684000000000001,0.7030000000000001,5.77,1.29,5.9124445029
2020-06-17 17:00:00,7.71888,1.17884,7.8083783336,0.09888000000000001,0.02884,0.10300000000000001,7.62,1.15,7.706289639,7.16256,1.57408,7.3334844106,0.80256,0.23408,0.836,6.36,1.34,6.4996307587
2020-06-17 17:30:00,8.2564,0.9952000000000001,8.3161628171,0.0864,0.0252,0.09,8.17,0.97,8.2273811143,6.9448,1.3914,7.0828130711,0.4848,0.1414,0.505,6.46,1.25,6.5798252256000005
2020-06-17 18:00:00,8.70472,0.96596,8.7581521453,0.054720000000000005,0.015960000000000002,0.057,8.65,0.9500000000000001,8.7020112618,7.09416,1.36788,7.2248323026,0.40416,0.11788000000000001,0.421,6.69,1.25,6.8057769578
2020-06-17 18:30:00,8.85648,0.7506400000000001,8.8882337053,0.036480000000000005,0.01064,0.038,8.82,0.74,8.8509886453,6.90696,1.16328,7.0042356328,0.21696000000000001,0.06328,0.226,6.69,1.1,6.7798303814
2020-06-17 19:00:00,8.5544,0.5542,8.5723332296,0.014400000000000001,0.004200000000000001,0.015,8.54,0.55,8.557692446,6.75,1.125,6.8431078466,0.36,0.105,0.375,6.39,1.02,6.470896383
2020-06-17 19:30:00,7.93672,0.60196,7.9595150732,0.00672,0.0019600000000000004,0.007,7.93,0.6000000000000001,7.9526662196,7.07624,1.29432,7.1936386342,0.66624,0.19432000000000002,0.6940000000000001,6.41,1.1,6.5036989475
2020-06-17 20:00:00,7.7167200000000005,0.6219600000000001,7.7417441058000005,0.00672,0.0019600000000000004,0.007,7.71,0.62,7.7348884931,6.87256,1.3140800000000001,6.9970627552,0.5625600000000001,0.16408,0.586,6.31,1.15,6.4139379479
2020-06-17 20:30:00,7.82576,0.66168,7.8536832124,0.00576,0.00168,0.006,7.82,0.66,7.8478022401,6.1848,1.0864,6.2794916992,0.3648,0.10640000000000001,0.38,5.82,0.98,5.9019318871
2020-06-17 21:00:00,7.33384,0.63112,7.3609457001,0.0038400000000000005,0.0011200000000000001,0.004,7.33,0.63,7.3570238548,5.93592,1.01756,6.0225056746,0.50592,0.14756000000000002,0.527,5.43,0.87,5.4992544949
2020-06-17 21:30:00,7.07,0.63,7.0980138067,0.0,0.0,0.0,7.07,0.63,7.0980138067,5.99808,1.07944,6.094436348,0.71808,0.20944000000000002,0.748,5.28,0.87,5.351196128
2020-06-17 22:00:00,6.95,0.51,6.9686871073,0.0,0.0,0.0,6.95,0.51,6.9686871073,5.8244,1.0692,5.9217247488,0.6144000000000001,0.1792,0.64,5.21,0.89,5.2854706508
2020-06-17 22:30:00,7.04,0.53,7.0599220959,0.0,0.0,0.0,7.04,0.53,7.0599220959,5.41984,0.9591200000000001,5.5040509445,0.33984000000000003,0.09912000000000001,0.354,5.08,0.86,5.1522810482
2020-06-17 23:00:00,6.46,0.6000000000000001,6.4878039428,0.0,0.0,0.0,6.46,0.6000000000000001,6.4878039428,5.43896,0.97928,5.5264161262,0.40896000000000005,0.11928000000000001,0.426,5.03,0.86,5.10298932
2020-06-17 23:30:00,5.89,0.62,5.9225416841000005,0.0,0.0,0.0,5.89,0.62,5.9225416841000005,5.4884,1.1162,5.6007532529,0.6384000000000001,0.1862,0.665,4.85,0.93,4.9383600517
2020-06-18 00:00:00,5.42,0.5,5.443013871,0.0,0.0,0.0,5.42,0.5,5.443013871,5.27656,1.09608,5.3892000148,0.7065600000000001,0.20608,0.736,4.57,0.89,4.655856527
2020-06-18 00:30:00,5.2,0.5700000000000001,5.2311471017,0.0,0.0,0.0,5.2,0.5700000000000001,5.2311471017,5.01728,1.15504,5.1485159027,0.49728000000000006,0.14504,0.518,4.52,1.01,4.6314684496
2020-06-18 01:00:00,5.29,0.62,5.326208783,0.0,0.0,0.0,5.29,0.62,5.326208783,4.75768,1.11724,4.8870997739,0.36768,0.10724,0.383,4.39,1.01,4.5046864486
2020-06-18 01:30:00,5.1,0.54,5.1285085551,0.0,0.0,0.0,5.1,0.54,5.1285085551,4.654,1.092,4.7803953811,0.384,0.112,0.4,4.27,0.98,4.3810158639
2020-06-18 02:00:00,4.76,0.45,4.7812236927,0.0,0.0,0.0,4.76,0.45,4.7812236927,4.99664,1.14652,5.1264919194,0.7766400000000001,0.22652000000000003,0.809,4.22,0.92,4.3191202808
2020-06-18 02:30:00,4.89,0.52,4.9175705384,0.0,0.0,0.0,4.89,0.52,4.9175705384,4.74088,1.05984,4.8579011929,0.65088,0.18984,0.678,4.09,0.87,4.1815069054
2020-06-18 03:00:00,4.82,0.44,4.8400413221,0.0,0.0,0.0,4.82,0.44,4.8400413221,4.57776,1.03768,4.6938967180999995,0.43776000000000004,0.12768000000000002,0.456,4.14,0.91,4.2388323864
2020-06-18 03:30:00,4.7,0.44,4.7205508153,0.0,0.0,0.0,4.7,0.44,4.7205508153,4.5258400000000005,1.03712,4.643150396,0.43584000000000006,0.12712,0.454,4.09,0.91,4.1900119332
2020-06-18 04:00:00,4.5600000000000005,0.47000000000000003,4.5841575017,0.0,0.0,0.0,4.5600000000000005,0.47000000000000003,4.5841575017,4.49632,0.9597600000000001,4.5976116408,0.6163200000000001,0.17976,0.642,3.88,0.78,3.9576255508
2020-06-18 04:30:00,4.5600000000000005,0.47000000000000003,4.5841575017,0.0,0.0,0.0,4.5600000000000005,0.47000000000000003,4.5841575017,4.7768,1.0974,4.9012350484,0.6768000000000001,0.19740000000000002,0.705,4.1,0.9,4.1976183724
2020-06-18 05:00:00,4.77,0.51,4.7971866755,0.0,0.0,0.0,4.77,0.51,4.7971866755,4.41344,0.9789200000000001,4.5207009412,0.6134400000000001,0.17892000000000002,0.639,3.8,0.8,3.8832975678
2020-06-18 05:30:00,5.11,0.42,5.1272312216,0.0,0.0,0.0,5.11,0.42,5.1272312216,4.44496,0.98228,4.5522020386,0.38496,0.11228,0.401,4.06,0.87,4.1521681084
2020-06-18 06:00:00,5.31096,0.48028000000000004,5.3326320893,0.0009600000000000001,0.00028000000000000003,0.001,5.31,0.48,5.3316507763,4.6564,1.0402,4.7711714494,0.4464,0.1302,0.465,4.21,0.91,4.3072264858
2020-06-18 06:30:00,5.50096,0.5102800000000001,5.5245765991999995,0.0009600000000000001,0.00028000000000000003,0.001,5.5,0.51,5.5235948439,5.44016,1.2858800000000001,5.5900651338,0.74016,0.21588000000000002,0.771,4.7,1.07,4.8202593291
2020-06-18 07:00:00,6.36288,0.6208400000000001,6.3930966049,0.00288,0.00084,0.003,6.36,0.62,6.3901486681,5.31024,1.20632,5.4455354925,0.5702400000000001,0.16632000000000002,0.594,4.74,1.04,4.8527517967
2020-06-18 07:30:00,7.43096,1.02028,7.5006758229,0.0009600000000000001,0.00028000000000000003,0.001,7.43,1.02,7.4996866601,5.46256,1.24908,5.6035491075,0.44256,0.12908,0.461,5.02,1.12,5.1434229847
2020-06-18 08:00:00,8.28192,1.32056,8.3865414564,0.0019200000000000003,0.0005600000000000001,0.002,8.28,1.32,8.3845572334,5.79224,1.38232,5.9549015777,0.28224000000000005,0.08232,0.294,5.51,1.3,5.6612807738
2020-06-18 08:30:00,8.57768,1.36224,8.685176567,0.007680000000000001,0.0022400000000000002,0.008,8.57,1.3599999999999999,8.6772403447,6.25456,1.38508,6.4060883072,0.39456,0.11508000000000002,0.41100000000000003,5.86,1.27,5.9960403601
2020-06-18 09:00:00,8.46016,1.2558799999999999,8.5528674607,0.02016,0.005880000000000001,0.021,8.44,1.25,8.5320630565,6.62168,1.46924,6.7827215924,0.51168,0.14924,0.533,6.11,1.32,6.2509599263
2020-06-18 09:30:00,8.774000000000001,1.477,8.8974493536,0.024,0.007,0.025,8.75,1.47,8.8726208079,6.58504,1.40272,6.7327836145,0.45504000000000006,0.13272,0.47400000000000003,6.13,1.27,6.2601757164
2020-06-18 10:00:00,8.844,1.697,9.0053398048,0.024,0.007,0.025,8.82,1.69,8.9804509909,6.22232,1.21776,6.3403632073,0.47232,0.13776000000000002,0.492,5.75,1.08,5.850546983
2020-06-18 10:30:00,8.4532,1.6426,8.611313779,0.0432,0.0126,0.045,8.41,1.63,8.566504538,6.9538400000000005,1.45612,7.1046587673,0.60384,0.17612000000000003,0.629,6.35,1.28,6.4777233655
2020-06-18 11:00:00,8.786480000000001,1.4406400000000001,8.9038011209,0.036480000000000005,0.01064,0.038,8.75,1.43,8.8660814343,6.69272,1.31996,6.8216416939,0.34272,0.09996000000000001,0.357,6.35,1.22,6.4661348579
2020-06-18 11:30:00,8.99552,1.5803600000000002,9.1332862541,0.03552,0.010360000000000001,0.037,8.96,1.57,9.0965103199,6.57496,1.29728,6.7017187646,0.26496000000000003,0.07728,0.276,6.31,1.22,6.4268577081
2020-06-18 12:00:00,9.07168,1.49924,9.1947321114,0.03168,0.00924,0.033,9.04,1.49,9.1619703121,6.72056,1.37308,6.8593932239,0.25056,0.07308,0.261,6.47,1.3,6.5993105701
2020-06-18 12:30:00,9.19936,1.5314800000000002,9.3259667274,0.039360000000000006,0.01148,0.041,9.16,1.52,9.2852571316,7.10424,1.50332,7.2615561005,0.35424000000000005,0.10332000000000001,0.369,6.75,1.4,6.8936565044
2020-06-18 13:00:00,8.91896,1.41428,9.0303950855,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.87,1.4,8.9798051204,7.28856,1.52708,7.446816783,0.53856,0.15708000000000003,0.561,6.75,1.37,6.8876265869
2020-06-18 13:30:00,8.59744,1.47092,8.7223609304,0.03744,0.010920000000000001,0.039,8.56,1.46,8.683616758,6.99152,1.51336,7.1534334693,0.49152000000000007,0.14336000000000002,0.512,6.5,1.37,6.6428081411
2020-06-18 14:00:00,9.37688,1.50784,9.4973396275,0.02688,0.007840000000000001,0.028,9.35,1.5,9.4695564838,6.7852,1.4986000000000002,6.9487222566,0.23520000000000002,0.06860000000000001,0.245,6.55,1.43,6.7042822136
2020-06-18 14:30:00,9.108,1.6440000000000001,9.2551823321,0.048,0.014,0.05,9.06,1.63,9.2054603361,6.76664,1.51652,6.9344970834,0.29664,0.08652000000000001,0.309,6.47,1.43,6.626145184
2020-06-18 15:00:00,8.48744,1.26092,8.5805918794,0.03744,0.010920000000000001,0.039,8.45,1.25,8.5419552797,6.79768,1.36724,6.9338155874,0.60768,0.17724,0.633,6.19,1.19,6.3033483166
2020-06-18 15:30:00,8.40208,1.28644,8.4999927176,0.022080000000000002,0.00644,0.023,8.38,1.28,8.4771929316,6.63704,1.29872,6.7629116215,0.6470400000000001,0.18872000000000003,0.674,5.99,1.11,6.0919783322
2020-06-18 16:00:00,8.664,1.157,8.7409121378,0.024,0.007,0.025,8.64,1.15,8.7161975655,6.87176,1.29468,6.9926591366,0.46176000000000006,0.13468000000000002,0.481,6.41,1.16,6.5141154426
2020-06-18 16:30:00,9.0136,1.1298,9.0841308335,0.033600000000000005,0.0098,0.035,8.98,1.12,9.0495745756,7.04688,1.24284,7.1556389652,0.38688000000000006,0.11284000000000001,0.403,6.66,1.13,6.7551831951
2020-06-18 17:00:00,8.79224,0.9023200000000001,8.8384198588,0.04224000000000001,0.012320000000000001,0.044,8.75,0.89,8.7951463888,7.33,1.305,7.4452619161,0.6000000000000001,0.17500000000000002,0.625,6.73,1.13,6.8242069136
2020-06-18 17:30:00,8.89688,0.7778400000000001,8.9308179245,0.02688,0.007840000000000001,0.028,8.87,0.77,8.9033589167,7.52344,1.32392,7.6390387877,0.7334400000000001,0.21392000000000003,0.764,6.79,1.11,6.8801308127
2020-06-18 18:00:00,9.24112,0.71616,9.2688286207,0.021120000000000003,0.0061600000000000005,0.022,9.22,0.71,9.2472969023,7.46936,1.20148,7.5653746107,0.51936,0.15148,0.541,6.95,1.05,7.0288690413
2020-06-18 18:30:00,9.064,0.717,9.0923146118,0.024,0.007,0.025,9.04,0.71,9.0678387723,7.21544,1.11992,7.301835057,0.44544000000000006,0.12992,0.464,6.77,0.99,6.8420026308
2020-06-18 19:00:00,8.57648,0.6406400000000001,8.6003737593,0.036480000000000005,0.01064,0.038,8.54,0.63,8.5632061753,7.07152,1.08836,7.1547831973000005,0.6115200000000001,0.17836000000000002,0.637,6.46,0.91,6.5237795794
2020-06-18 19:30:00,8.0292,0.5756,8.0498054635,0.019200000000000002,0.0056,0.02,8.01,0.5700000000000001,8.0302552886,7.12224,1.13232,7.2116885124,0.76224,0.22232000000000002,0.794,6.36,0.91,6.4247723695
2020-06-18 20:00:00,7.8648,0.3914,7.8745331925,0.0048000000000000004,0.0014,0.005,7.86,0.39,7.8696696246,6.66864,1.08752,6.7567343591,0.6086400000000001,0.17752,0.634,6.06,0.91,6.1279441903
2020-06-18 20:30:00,7.83192,0.53056,7.8498703684,0.0019200000000000003,0.0005600000000000001,0.002,7.83,0.53,7.8479169211,6.54096,1.05028,6.6247449611,0.48096000000000005,0.14028000000000002,0.501,6.06,0.91,6.1279441903
2020-06-18 21:00:00,7.46,0.46,7.4741688501,0.0,0.0,0.0,7.46,0.46,7.4741688501,6.4072,1.0096,6.4862550058,0.5472,0.15960000000000002,0.5700000000000001,5.86,0.85,5.921325865
2020-06-18 21:30:00,7.09,0.41000000000000003,7.1018448307,0.0,0.0,0.0,7.09,0.41000000000000003,7.1018448307,6.42912,1.01016,6.5079956361,0.78912,0.23016000000000003,0.8220000000000001,5.64,0.78,5.6936807076000004
2020-06-18 22:00:00,6.99,0.51,7.0085804554,0.0,0.0,0.0,6.99,0.51,7.0085804554,5.7852,0.9536,5.8632663252,0.5952000000000001,0.1736,0.62,5.19,0.78,5.2482854343
2020-06-18 22:30:00,6.99,0.53,7.0100641937,0.0,0.0,0.0,6.99,0.53,7.0100641937,5.89992,1.00956,5.985671842,0.40992,0.11956000000000001,0.427,5.49,0.89,5.5616724103
2020-06-18 23:00:00,6.41,0.5,6.4294712069,0.0,0.0,0.0,6.41,0.5,6.4294712069,5.7208,1.0244,5.8117938711,0.46080000000000004,0.13440000000000002,0.48,5.26,0.89,5.33476335
2020-06-18 23:30:00,5.71,0.48,5.7301396144000005,0.0,0.0,0.0,5.71,0.48,5.7301396144000005,5.5712,1.0716,5.6733231884,0.6912,0.2016,0.72,4.88,0.87,4.9569446235
2020-06-19 00:00:00,5.2,0.34,5.21110353,0.0,0.0,0.0,5.2,0.34,5.21110353,5.40032,1.09176,5.5095731232,0.7603200000000001,0.22176,0.792,4.64,0.87,4.7208579729
2020-06-19 00:30:00,5.07,0.4,5.0857546146,0.0,0.0,0.0,5.07,0.4,5.0857546146,4.9388000000000005,1.0184,5.0427060196,0.5088,0.1484,0.53,4.43,0.87,4.5146206928
2020-06-19 01:00:00,4.84,0.30000000000000004,4.8492886076,0.0,0.0,0.0,4.84,0.30000000000000004,4.8492886076,4.77472,1.02596,4.883701977,0.5347200000000001,0.15596000000000002,0.557,4.24,0.87,4.328336863
2020-06-19 01:30:00,4.71,0.30000000000000004,4.7195444695,0.0,0.0,0.0,4.71,0.30000000000000004,4.7195444695,4.74024,1.03632,4.8521989242,0.5702400000000001,0.16632000000000002,0.594,4.17,0.87,4.2597887272
2020-06-19 02:00:00,4.54,0.39,4.5567203118,0.0,0.0,0.0,4.54,0.39,4.5567203118,4.6628,1.0004,4.768910148,0.8928,0.2604,0.93,3.77,0.74,3.8419396143
2020-06-19 02:30:00,4.57,0.39,4.5866109493,0.0,0.0,0.0,4.57,0.39,4.5866109493,4.6848,1.0114,4.7927321018,0.7248,0.2114,0.755,3.96,0.8,4.04
2020-06-19 03:00:00,4.65,0.39,4.6663261781,0.0,0.0,0.0,4.65,0.39,4.6663261781,4.2362400000000004,0.8893200000000001,4.3285816846,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.69,0.73,3.761515652
2020-06-19 03:30:00,4.55,0.41000000000000003,4.5684351807,0.0,0.0,0.0,4.55,0.41000000000000003,4.5684351807,4.23792,0.92856,4.3384547479,0.5779200000000001,0.16856000000000002,0.602,3.66,0.76,3.7380743706
2020-06-19 04:00:00,4.2,0.28,4.2093229859,0.0,0.0,0.0,4.2,0.28,4.2093229859,4.81384,1.07612,4.9326554512000005,0.84384,0.24612000000000003,0.879,3.9699999999999998,0.8300000000000001,4.0558353024
2020-06-19 04:30:00,4.2,-0.08,4.2007618357,0.0,0.0,0.0,4.2,-0.08,4.2007618357,4.49096,0.99028,4.5988450942,0.72096,0.21028000000000002,0.751,3.77,0.78,3.8498441527000002
2020-06-19 05:00:00,4.65,0.24,4.6561894291,0.0,0.0,0.0,4.65,0.24,4.6561894291,4.33816,0.9848800000000001,4.4485526635,0.42816000000000004,0.12488,0.446,3.91,0.86,4.0034610027
2020-06-19 05:30:00,4.60096,0.12028000000000001,4.6025319336,0.0009600000000000001,0.00028000000000000003,0.001,4.6,0.12,4.6015649512,4.5092,1.0056,4.619969264,0.49920000000000003,0.1456,0.52,4.01,0.86,4.1011827562
2020-06-19 06:00:00,4.69288,0.32084,4.7038347122,0.00288,0.00084,0.003,4.69,0.32,4.7009041683,4.62048,0.93264,4.7136665983,0.6604800000000001,0.19264,0.6880000000000001,3.96,0.74,4.0285481256
2020-06-19 06:30:00,5.01576,0.32168,5.0260647031,0.00576,0.00168,0.006,5.01,0.32,5.020209159,5.08064,1.06352,5.1907588655,0.80064,0.23352,0.834,4.28,0.8300000000000001,4.3597362306
2020-06-19 07:00:00,5.8615200000000005,0.38336000000000003,5.874043037,0.01152,0.00336,0.012,5.85,0.38,5.8623288888000005,5.00696,1.01828,5.1094561942,0.57696,0.16828,0.601,4.43,0.85,4.51080924
2020-06-19 07:30:00,6.45112,0.57616,6.476797789,0.021120000000000003,0.0061600000000000005,0.022,6.43,0.5700000000000001,6.4552149461,5.54416,1.21288,5.6752786716,0.5241600000000001,0.15288000000000002,0.546,5.02,1.06,5.1306919611
2020-06-19 08:00:00,7.07592,0.8075600000000001,7.1218534807,0.025920000000000002,0.007560000000000001,0.027,7.05,0.8,7.0952448865,5.93616,1.3138800000000002,6.0798253429,0.59616,0.17388,0.621,5.34,1.1400000000000001,5.4603296604
2020-06-19 08:30:00,7.34304,1.01672,7.4130935513,0.02304,0.00672,0.024,7.32,1.01,7.3893504451,6.79992,1.55956,6.9764704113,0.88992,0.25956,0.927,5.91,1.3,6.0512891189
2020-06-19 09:00:00,8.12344,1.2639200000000002,8.2211782124,0.01344,0.003920000000000001,0.014,8.11,1.26,8.2072955351,6.48888,1.4688400000000001,6.6530485193,0.5788800000000001,0.16884000000000002,0.603,5.91,1.3,6.0512891189
2020-06-19 09:30:00,8.42496,1.26728,8.5197388223,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.4,1.26,8.4939743348,6.53792,1.46356,6.6997317708,0.45792000000000005,0.13356,0.47700000000000004,6.08,1.33,6.2237689546
2020-06-19 10:00:00,8.54128,1.3520400000000001,8.647628357,0.041280000000000004,0.01204,0.043000000000000003,8.5,1.34,8.604975305,6.53888,1.38384,6.6837089105,0.45888,0.13384000000000001,0.47800000000000004,6.08,1.25,6.2071652145
2020-06-19 10:30:00,8.318,1.134,8.3949437163,0.048,0.014,0.05,8.27,1.12,8.3454957911,6.78224,1.5123199999999999,6.9488050196,0.52224,0.15232,0.544,6.26,1.3599999999999999,6.4060284108
2020-06-19 11:00:00,8.17608,1.04344,8.2423935359,0.04608,0.01344,0.048,8.13,1.03,8.1949862721,7.05296,1.4912800000000002,7.2088945616,0.7929600000000001,0.23128,0.8260000000000001,6.26,1.26,6.3855461787
2020-06-19 11:30:00,8.51936,1.09148,8.5889943183,0.039360000000000006,0.01148,0.041,8.48,1.08,8.5484969439,6.58104,1.3607200000000002,6.7202415433,0.5510400000000001,0.16072,0.5740000000000001,6.03,1.2,6.1482436516
2020-06-19 12:00:00,8.46992,1.14456,8.5469036733,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.42,1.13,8.4954870372,6.79032,1.31176,6.9158629252,0.52032,0.15176,0.542,6.27,1.16,6.3764018067
2020-06-19 12:30:00,8.23736,1.08548,8.3085718749,0.08736000000000001,0.025480000000000003,0.091,8.15,1.06,8.2186434404,6.95392,1.45156,7.1038038965,0.5539200000000001,0.16156,0.577,6.4,1.29,6.5287135027000005
2020-06-19 13:00:00,8.24296,1.01128,8.3047622964,0.07296000000000001,0.02128,0.076,8.17,0.99,8.2297630586,6.96448,1.45464,7.1147704952,0.5644800000000001,0.16464,0.588,6.4,1.29,6.5287135027000005
2020-06-19 13:30:00,7.81696,0.9582800000000001,7.8754786648,0.09696,0.028280000000000003,0.101,7.72,0.93,7.7758150698,6.6472,1.3696000000000002,6.7868307773000005,0.5472,0.15960000000000002,0.5700000000000001,6.1,1.21,6.2188503761
2020-06-19 14:00:00,6.97424,0.8433200000000001,7.0250417935,0.11424000000000001,0.03332,0.11900000000000001,6.86,0.81,6.9076551738,6.66584,1.44212,6.8200537388,0.7958400000000001,0.23212000000000002,0.8290000000000001,5.87,1.21,5.993413051
2020-06-19 14:30:00,7.20576,0.78668,7.2485752117,0.12576,0.036680000000000004,0.131,7.08,0.75,7.1196137536,6.37416,1.31288,6.5079620159000005,0.5241600000000001,0.15288000000000002,0.546,5.85,1.16,5.9638997309
2020-06-19 15:00:00,6.61608,0.7084400000000001,6.6539012466,0.16608,0.048440000000000004,0.17300000000000001,6.45,0.66,6.4836795109,6.3028,1.2953999999999999,6.4345434181,0.5328,0.1554,0.555,5.77,1.1400000000000001,5.8815389143
2020-06-19 15:30:00,5.73064,0.82852,5.7902228109,0.20064,0.05852,0.209,5.53,0.77,5.5833502487,5.90472,1.29596,6.0452651389,0.5347200000000001,0.15596000000000002,0.557,5.37,1.1400000000000001,5.4896721214
2020-06-19 16:00:00,6.01048,0.82264,6.0665151776,0.18048,0.052640000000000006,0.188,5.83,0.77,5.880629218,5.71776,1.30268,5.8642778413,0.55776,0.16268000000000002,0.581,5.16,1.1400000000000001,5.2844299598
2020-06-19 16:30:00,5.97216,0.67188,6.0098350893,0.21216000000000002,0.061880000000000004,0.221,5.76,0.61,5.7922102862,5.68304,1.32172,5.8347139947,0.62304,0.18172000000000002,0.649,5.06,1.1400000000000001,5.1868294747
2020-06-19 17:00:00,7.00096,0.6452800000000001,7.0306349073,0.12096000000000001,0.035280000000000006,0.126,6.88,0.61,6.9069892138,6.12768,1.19724,6.2435443299,0.60768,0.17724,0.633,5.52,1.02,5.6134481382
2020-06-19 17:30:00,7.71512,0.58316,7.7371281623,0.04512,0.013160000000000002,0.047,7.67,0.5700000000000001,7.6911507592,6.53672,1.05696,6.6216216141,0.60672,0.17696,0.632,5.93,0.88,5.9949395326
2020-06-19 18:00:00,7.53544,0.52492,7.553700881,0.08544,0.02492,0.089,7.45,0.5,7.466759672,6.802960000000001,1.13128,6.8963801519,0.55296,0.16128,0.5760000000000001,6.25,0.97,6.3248241082
2020-06-19 18:30:00,7.69032,0.52176,7.7079994292,0.04032,0.011760000000000001,0.042,7.65,0.51,7.666981153,7.03032,1.1617600000000001,7.1256638708,0.52032,0.15176,0.542,6.51,1.01,6.5878828162000005
2020-06-19 19:00:00,7.61184,0.46512000000000003,7.6260372934,0.051840000000000004,0.015120000000000001,0.054,7.5600000000000005,0.45,7.5733810151,6.39736,1.01548,6.4774543302,0.32736000000000004,0.09548000000000001,0.341,6.07,0.92,6.139324067
2020-06-19 19:30:00,7.61688,0.34784000000000004,7.6248182667,0.02688,0.007840000000000001,0.028,7.59,0.34,7.5976114668,6.026,0.983,6.105650252,0.216,0.063,0.225,5.8100000000000005,0.92,5.8823889705
2020-06-19 20:00:00,7.66152,0.29336,7.6671343278,0.01152,0.00336,0.012,7.65,0.29,7.6554947587,5.85232,0.9877600000000001,5.9350921813,0.23232000000000003,0.06776,0.242,5.62,0.92,5.6948046499
2020-06-19 20:30:00,7.34576,0.35168000000000005,7.3541735634,0.00576,0.00168,0.006,7.34,0.35000000000000003,7.3483399486,6.12912,0.9351600000000001,6.2000513062,0.42912000000000006,0.12516000000000002,0.447,5.7,0.81,5.7572649757
2020-06-19 21:00:00,7.01576,0.29168000000000005,7.0218206756,0.00576,0.00168,0.006,7.01,0.29,7.0159960091,5.90272,0.83496,5.9614814937,0.46272,0.13496000000000002,0.482,5.44,0.7000000000000001,5.4848518667
2020-06-19 21:30:00,6.89192,0.24056000000000002,6.8961170524,0.0019200000000000003,0.0005600000000000001,0.002,6.89,0.24,6.8941787038,5.68448,0.7896400000000001,5.7390630071,0.44448000000000004,0.12964,0.463,5.24,0.66,5.2814013292
2020-06-19 22:00:00,6.68,0.24,6.6843099868,0.0,0.0,0.0,6.68,0.24,6.6843099868,5.79136,0.7974800000000001,5.8460093226000005,0.47136000000000006,0.13748000000000002,0.491,5.32,0.66,5.3607835248
2020-06-19 22:30:00,6.54,0.24,6.5444021881,0.0,0.0,0.0,6.54,0.24,6.5444021881,5.8308,0.8344,5.8901996571,0.46080000000000004,0.13440000000000002,0.48,5.37,0.7000000000000001,5.4154316541
2020-06-19 23:00:00,6.31,0.24,6.3145625343,0.0,0.0,0.0,6.31,0.24,6.3145625343,5.29384,0.76112,5.3482750116,0.48384000000000005,0.14112000000000002,0.504,4.8100000000000005,0.62,4.8497938100999995
2020-06-19 23:30:00,5.83,0.28,5.8367199693,0.0,0.0,0.0,5.83,0.28,5.8367199693,5.04792,0.80356,5.1114777707,0.45792000000000005,0.13356,0.47700000000000004,4.59,0.67,4.6386420427
2020-06-20 00:00:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,4.96112,0.86616,5.0361636987,0.50112,0.14616,0.522,4.46,0.72,4.5177427992
2020-06-20 00:30:00,5.34,0.31,5.348990559,0.0,0.0,0.0,5.34,0.31,5.348990559,4.8104,0.8872,4.8915306398,0.47040000000000004,0.13720000000000002,0.49,4.34,0.75,4.4043274174
2020-06-20 01:00:00,4.6,0.25,4.6067884692,0.0,0.0,0.0,4.6,0.25,4.6067884692,4.91288,0.96084,5.0059567917,0.7228800000000001,0.21084000000000003,0.753,4.19,0.75,4.2565948832
2020-06-20 01:30:00,4.62,0.28,4.6284770713,0.0,0.0,0.0,4.62,0.28,4.6284770713,4.11536,0.75448,4.1839488525,0.49536,0.14448000000000003,0.516,3.62,0.61,3.6710352763
2020-06-20 02:00:00,4.75,0.34,4.7621528745,0.0,0.0,0.0,4.75,0.34,4.7621528745,4.07792,0.7435600000000001,4.145155365,0.45792000000000005,0.13356,0.47700000000000004,3.62,0.61,3.6710352763
2020-06-20 02:30:00,4.69,0.36,4.7037963391,0.0,0.0,0.0,4.69,0.36,4.7037963391,4.282,0.796,4.3553576202,0.432,0.126,0.45,3.85,0.67,3.9078638666
2020-06-20 03:00:00,4.36,0.23,4.3660622991,0.0,0.0,0.0,4.36,0.23,4.3660622991,4.34752,0.8063600000000001,4.4216678527,0.46752000000000005,0.13636,0.487,3.88,0.67,3.9374230151000003
2020-06-20 03:30:00,4.34,0.25,4.3471944976,0.0,0.0,0.0,4.34,0.25,4.3471944976,4.29792,0.8435600000000001,4.3799212093,0.45792000000000005,0.13356,0.47700000000000004,3.84,0.71,3.9050864267
2020-06-20 04:00:00,4.21,0.25,4.2174162707,0.0,0.0,0.0,4.21,0.25,4.2174162707,4.2684,0.8112,4.3447996502,0.5184,0.1512,0.54,3.75,0.66,3.8076370625
2020-06-20 04:30:00,4.24,0.23,4.2462336252,0.0,0.0,0.0,4.24,0.23,4.2462336252,4.32072,0.82896,4.3995222468,0.5107200000000001,0.14896,0.532,3.81,0.68,3.8702067128
2020-06-20 05:00:00,4.15,0.11,4.1514575754,0.0,0.0,0.0,4.15,0.11,4.1514575754,4.30664,0.81652,4.3833609251,0.53664,0.15652000000000002,0.559,3.77,0.66,3.8273358881
2020-06-20 05:30:00,4.26096,0.25028,4.2683041363,0.0009600000000000001,0.00028000000000000003,0.001,4.26,0.25,4.2673293756,4.03024,0.7313200000000001,4.0960546139,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.58,0.6000000000000001,3.6299311288
2020-06-20 06:00:00,4.1848,0.1014,4.1860283086,0.0048000000000000004,0.0014,0.005,4.18,0.1,4.1811960011,4.05232,0.7577600000000001,4.1225595933,0.47232,0.13776000000000002,0.492,3.58,0.62,3.6332905196
2020-06-20 06:30:00,4.44768,0.26224000000000003,4.455404269,0.007680000000000001,0.0022400000000000002,0.008,4.44,0.26,4.4476060977,4.1516,0.7888000000000001,4.2258712711,0.44160000000000005,0.1288,0.46,3.71,0.66,3.7682489302
2020-06-20 07:00:00,4.55536,0.29448,4.5648683661,0.015360000000000002,0.0044800000000000005,0.016,4.54,0.29,4.5492526859,4.17944,0.77692,4.2510379203,0.46944,0.13692000000000001,0.489,3.71,0.64,3.7647974713
2020-06-20 07:30:00,4.92648,0.30064,4.9356448008000005,0.036480000000000005,0.01064,0.038,4.89,0.29,4.8985916343,4.4005600000000005,0.7430800000000001,4.4628574031,0.49056000000000005,0.14308,0.511,3.91,0.6000000000000001,3.9557679406
2020-06-20 08:00:00,5.32496,0.32728,5.3350080787,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.3,0.32,5.3096515893,4.7848,0.7814,4.8481849181,0.4848,0.1414,0.505,4.3,0.64,4.3473670192
2020-06-20 08:30:00,5.61896,0.36428000000000005,5.6307558462,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.57,0.35000000000000003,5.580985576,4.99672,0.82196,5.0638748997,0.48672000000000004,0.14196,0.507,4.51,0.68,4.5609757728
2020-06-20 09:00:00,6.068,0.34400000000000003,6.0777430021,0.048,0.014,0.05,6.02,0.33,6.0290380659,5.24568,0.8362400000000001,5.311916415,0.53568,0.15624000000000002,0.558,4.71,0.68,4.7588338908
2020-06-20 09:30:00,5.86584,0.35212000000000004,5.8763991866000005,0.07584,0.02212,0.079,5.79,0.33,5.7993965203,5.3772,0.9096000000000001,5.4535907437,0.5472,0.15960000000000002,0.5700000000000001,4.83,0.75,4.8878829773
2020-06-20 10:00:00,5.89464,0.8005200000000001,5.9487488601,0.10464000000000001,0.030520000000000002,0.109,5.79,0.77,5.8409759459,6.00536,1.06948,6.0998472276,0.61536,0.17948000000000003,0.641,5.39,0.89,5.4629845323
2020-06-20 10:30:00,5.93872,0.7329600000000001,5.9837802099,0.07872000000000001,0.02296,0.082,5.86,0.71,5.9028552413,5.92344,1.10392,6.025427852,0.49344000000000005,0.14392000000000002,0.514,5.43,0.96,5.5142089188
2020-06-20 11:00:00,6.25928,0.57604,6.2857305224,0.08928000000000001,0.02604,0.093,6.17,0.55,6.1944652715,5.60024,0.9713200000000001,5.6838499804,0.45024000000000003,0.13132000000000002,0.46900000000000003,5.15,0.84,5.2180551933
2020-06-20 11:30:00,5.4984,0.5962000000000001,5.5306289877,0.1584,0.046200000000000005,0.165,5.34,0.55,5.3682492491,5.35976,1.06868,5.4652634154,0.50976,0.14868,0.531,4.85,0.92,4.9364866049
2020-06-20 12:00:00,4.73976,0.77868,4.8032975548,0.26976,0.07868,0.281,4.47,0.7000000000000001,4.5244778704,5.29416,1.14288,5.4161152868,0.5241600000000001,0.15288000000000002,0.546,4.77,0.99,4.871652697
2020-06-20 12:30:00,4.63952,0.7873600000000001,4.7058560964,0.29952,0.08736000000000001,0.312,4.34,0.7000000000000001,4.3960891711,5.094,1.197,5.2327473663,0.504,0.147,0.525,4.59,1.05,4.7085666609
2020-06-20 13:00:00,4.438,0.764,4.5032810261,0.28800000000000003,0.084,0.30000000000000004,4.15,0.68,4.205341841,5.05488,1.09184,5.171453026,0.55488,0.16184,0.578,4.5,0.93,4.5950952112
2020-06-20 13:30:00,4.42552,0.6603600000000001,4.4745170242,0.27552000000000004,0.08036,0.28700000000000003,4.15,0.58,4.1903341156,4.76264,1.07952,4.8834519758,0.5126400000000001,0.14952000000000001,0.534,4.25,0.93,4.3505631819
2020-06-20 14:00:00,4.5096,0.7028,4.564035495,0.24960000000000002,0.0728,0.26,4.26,0.63,4.3063325464,4.88912,0.9701600000000001,4.9844462882,0.54912,0.16016000000000002,0.5720000000000001,4.34,0.81,4.4149405432
2020-06-20 14:30:00,4.71208,0.62644,4.7535381559,0.26208000000000004,0.07644000000000001,0.273,4.45,0.55,4.4838599443,4.58952,0.8573600000000001,4.6689142207,0.53952,0.15736,0.562,4.05,0.7000000000000001,4.1100486615
2020-06-20 15:00:00,4.3388,0.6284000000000001,4.3840702549,0.26880000000000004,0.0784,0.28,4.07,0.55,4.1069940346,4.44576,0.8216800000000001,4.5210551866,0.48576,0.14168,0.506,3.96,0.68,4.0179596812
