Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-20 15:30:00,4.96256,0.55908,4.9939535641,0.20256000000000002,0.05908000000000001,0.211,4.76,0.5,4.7861884626,4.26744,0.6759200000000001,4.3206379159,0.39744,0.11592000000000001,0.41400000000000003,3.87,0.56,3.9103068933
2020-06-20 16:00:00,4.36744,0.59592,4.4079079845,0.15744000000000002,0.04592,0.164,4.21,0.55,4.2457743699,3.9976000000000003,0.4818,4.0265291505,0.4176,0.1218,0.435,3.58,0.36,3.5980550302000003
2020-06-20 16:30:00,4.77568,0.48124000000000006,4.799865769,0.17568,0.05124,0.183,4.6,0.43,4.6200541122,4.22056,0.52808,4.2534686081,0.37056000000000006,0.10808000000000001,0.386,3.85,0.42,3.8728413342
2020-06-20 17:00:00,5.33208,0.37144000000000005,5.3450018522,0.14208,0.041440000000000005,0.148,5.19,0.33,5.200480747,4.66672,0.49696000000000007,4.693106093,0.36672000000000005,0.10696000000000001,0.382,4.3,0.39,4.3176498237
2020-06-20 17:30:00,5.64728,0.34004,5.6575081617,0.13728,0.040040000000000006,0.14300000000000002,5.51,0.30000000000000004,5.5181609255,4.84832,0.52076,4.8762073172000004,0.44832000000000005,0.13076000000000002,0.467,4.4,0.39,4.4172502759
2020-06-20 18:00:00,5.9852,0.6236,6.0175988567,0.11520000000000001,0.033600000000000005,0.12,5.87,0.59,5.899576256,4.94112,0.57616,4.9745981948,0.50112,0.14616,0.522,4.44,0.43,4.4607734755
2020-06-20 18:30:00,6.3216,0.5838,6.348499744,0.0816,0.0238,0.085,6.24,0.56,6.2650778128,5.0988,0.5784,5.1315015346,0.5088,0.1484,0.53,4.59,0.43,4.6100976128
2020-06-20 19:00:00,6.88224,0.44232000000000005,6.8964392552,0.04224000000000001,0.012320000000000001,0.044,6.84,0.43,6.8535027541,5.1988,0.4834,5.2212256224,0.38880000000000003,0.1134,0.405,4.8100000000000005,0.37,4.8242097798
2020-06-20 19:30:00,6.92688,0.41784000000000004,6.9394709308,0.02688,0.007840000000000001,0.028,6.9,0.41000000000000003,6.9121704261,5.09296,0.42628000000000005,5.1107686506,0.19296000000000002,0.056280000000000004,0.201,4.9,0.37,4.9139495317
2020-06-20 20:00:00,6.81016,0.32588,6.8179525519,0.02016,0.005880000000000001,0.021,6.79,0.32,6.7975363184,4.91352,0.34936,4.9259244006,0.20352,0.05936,0.212,4.71,0.29,4.7189193678
2020-06-20 20:30:00,6.53536,0.35448,6.5449664934000005,0.015360000000000002,0.0044800000000000005,0.016,6.52,0.35000000000000003,6.5293874138,4.7172,0.3246,4.7283549994000005,0.1872,0.0546,0.195,4.53,0.27,4.5380392242
2020-06-20 21:00:00,6.40288,0.23084000000000002,6.4070398313,0.00288,0.00084,0.003,6.4,0.23,6.404131479,4.4728,0.3204,4.4842609202,0.1728,0.0504,0.18,4.3,0.27,4.3084684054
2020-06-20 21:30:00,6.34,0.23,6.3441705526,0.0,0.0,0.0,6.34,0.23,6.3441705526,4.282,0.276,4.2908856895,0.192,0.056,0.2,4.09,0.22,4.0959125967
2020-06-20 22:00:00,6.32,0.23,6.3241837418,0.0,0.0,0.0,6.32,0.23,6.3241837418,4.056,0.253,4.0638829954,0.216,0.063,0.225,3.84,0.19,3.8446976474000003
2020-06-20 22:30:00,6.08,-0.15,6.0818500475,0.0,0.0,0.0,6.08,-0.15,6.0818500475,3.93832,0.17076000000000002,3.9420202181,0.20832,0.06076,0.217,3.73,0.11,3.7316216314
2020-06-20 23:00:00,5.78,0.18,5.7828020890000005,0.0,0.0,0.0,5.78,0.18,5.7828020890000005,3.69232,0.26776,3.7020159913,0.23232000000000003,0.06776,0.242,3.46,0.2,3.4657755265
2020-06-20 23:30:00,5.35,0.23,5.354941643,0.0,0.0,0.0,5.35,0.23,5.354941643,3.39032,0.28176,3.4020079953,0.28032,0.08176000000000001,0.292,3.11,0.2,3.116424233
2020-06-21 00:00:00,4.82,0.12,4.8214935445,0.0,0.0,0.0,4.82,0.12,4.8214935445,3.25088,0.08984,3.252121154,0.41088,0.11984000000000002,0.428,2.84,-0.03,2.8401584463000003
2020-06-21 00:30:00,4.55,0.08,4.5507032424,0.0,0.0,0.0,4.55,0.08,4.5507032424,3.15512,0.34816,3.1742711919,0.40512000000000004,0.11816000000000002,0.422,2.75,0.23,2.7596014205
2020-06-21 01:00:00,4.43,0.23,4.4359666365,0.0,0.0,0.0,4.43,0.23,4.4359666365,2.97688,0.34284000000000003,2.9965569909000003,0.38688000000000006,0.11284000000000001,0.403,2.59,0.23,2.6001923006
2020-06-21 01:30:00,4.33,0.08,4.330738967,0.0,0.0,0.0,4.33,0.08,4.330738967,2.85832,0.32576000000000005,2.876823387,0.32832,0.09576000000000001,0.342,2.5300000000000002,0.23,2.540433034
2020-06-21 02:00:00,4.33,0.08,4.330738967,0.0,0.0,0.0,4.33,0.08,4.330738967,2.83592,0.31256,2.8530923574,0.38592000000000004,0.11256000000000001,0.402,2.45,0.2,2.4581497107
2020-06-21 02:30:00,4.22,-0.2,4.2247366782,0.0,0.0,0.0,4.22,-0.2,4.2247366782,2.83304,0.31172000000000005,2.850137716,0.38304000000000005,0.11172000000000001,0.399,2.45,0.2,2.4581497107
2020-06-21 03:00:00,4.07,0.22,4.075941609,0.0,0.0,0.0,4.07,0.22,4.075941609,2.87624,0.16432000000000002,2.8809299887,0.42624,0.12432000000000001,0.444,2.45,0.04,2.4503265089
2020-06-21 03:30:00,4.05,0.22,4.0559709072,0.0,0.0,0.0,4.05,0.22,4.0559709072,2.8332,0.29760000000000003,2.8487871103,0.4032,0.11760000000000001,0.42,2.43,0.18,2.4366575467000002
2020-06-21 04:00:00,4.05,0.22,4.0559709072,0.0,0.0,0.0,4.05,0.22,4.0559709072,2.75288,0.32584,2.7720966794,0.36288000000000004,0.10584,0.378,2.39,0.22,2.4001041644
2020-06-21 04:30:00,4.14,0.22,4.1458412898,0.0,0.0,0.0,4.14,0.22,4.1458412898,2.77144,0.24792000000000003,2.7825067835,0.30144000000000004,0.08792000000000001,0.314,2.47,0.16,2.4751767614
2020-06-21 05:00:00,3.92,0.22,3.9261686158,0.0,0.0,0.0,3.92,0.22,3.9261686158,2.82032,0.27676,2.8338667929,0.40032,0.11676,0.417,2.42,0.16,2.4252834886
2020-06-21 05:30:00,3.92,0.22,3.9261686158,0.0,0.0,0.0,3.92,0.22,3.9261686158,2.78032,0.33676,2.8006403911,0.40032,0.11676,0.417,2.38,0.22,2.390146439
2020-06-21 06:00:00,4.30192,-0.05944000000000001,4.3023306242,0.0019200000000000003,0.0005600000000000001,0.002,4.3,-0.06,4.3004185843,2.584,0.297,2.6010123029,0.264,0.077,0.275,2.32,0.22,2.3304076897
2020-06-21 06:30:00,4.95864,-0.35748,4.9715090868,0.00864,0.00252,0.009000000000000001,4.95,-0.36,4.9630736444,2.2876,0.2368,2.2998234715,0.057600000000000005,0.016800000000000002,0.06,2.23,0.22,2.2408257407
2020-06-21 07:00:00,4.05688,-0.27216,4.0659988195,0.02688,0.007840000000000001,0.028,4.03,-0.28,4.0397153365,2.63488,0.31184,2.6532690779,0.31488000000000005,0.09184,0.328,2.32,0.22,2.3304076897
2020-06-21 07:30:00,4.04568,-0.21376,4.0513232406,0.05568000000000001,0.01624,0.058,3.99,-0.23,3.996623575,2.85888,0.31884,2.8766045609,0.33888,0.09884000000000001,0.353,2.52,0.22,2.5295849462
2020-06-21 08:00:00,4.37064,0.053520000000000005,4.3709676732,0.08064,0.023520000000000003,0.084,4.29,0.03,4.2901048938,2.96408,0.35744000000000004,2.9855541529,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.63,0.26,2.6428204631
2020-06-21 08:30:00,4.5652,0.2836,4.5740004373000005,0.11520000000000001,0.033600000000000005,0.12,4.45,0.25,4.4570169396,3.16872,0.39296000000000003,3.1929929533,0.31872,0.09296,0.332,2.85,0.30000000000000004,2.8657459762
2020-06-21 09:00:00,4.7996,0.2878,4.8082209808,0.1296,0.0378,0.135,4.67,0.25,4.6766868614,3.44504,0.45772,3.4753141153,0.33504,0.09772,0.34900000000000003,3.11,0.36,3.1307666793
2020-06-21 09:30:00,5.80008,0.32044,5.8089250124,0.07008,0.020440000000000003,0.073,5.73,0.30000000000000004,5.7378480287,3.96776,0.45268,3.993499543,0.31776000000000004,0.09268000000000001,0.331,3.65,0.36,3.6677104575
2020-06-21 10:00:00,5.8636800000000004,0.37024,5.8753570785,0.10368000000000001,0.030240000000000003,0.108,5.76,0.34,5.7700259965,4.1048,0.46640000000000004,4.1312119287,0.3648,0.10640000000000001,0.38,3.74,0.36,3.7572862547
2020-06-21 10:30:00,5.772320000000001,0.42276,5.7877805936,0.11232,0.032760000000000004,0.117,5.66,0.39,5.673420485,4.17272,0.5299600000000001,4.2062393893,0.34272,0.09996000000000001,0.357,3.83,0.43,3.8540627914
2020-06-21 11:00:00,5.54872,0.54796,5.5757110577999995,0.19872,0.057960000000000005,0.20700000000000002,5.35,0.49,5.3723923907,4.03848,0.53164,4.0733231887,0.34848,0.10164000000000001,0.363,3.69,0.43,3.7149697172
2020-06-21 11:30:00,6.10056,0.52808,6.1233733187,0.13056,0.03808,0.136,5.97,0.49,5.9900751247,4.21608,0.51344,4.2472286494,0.28608,0.08344,0.298,3.93,0.43,3.9534541859
2020-06-21 12:00:00,6.3556,0.5108,6.3760934748,0.1056,0.0308,0.11,6.25,0.48,6.2684049008,4.64928,0.47104,4.6730806969,0.44928,0.13104000000000002,0.468,4.2,0.34,4.2137394319
2020-06-21 12:30:00,6.03488,0.5168400000000001,6.0569712068,0.19488000000000003,0.05684,0.203,5.84,0.46,5.8580884254,4.43448,0.55964,4.4696543267,0.44448000000000004,0.12964,0.463,3.99,0.43,4.0131035372
2020-06-21 13:00:00,6.028,0.549,6.0529484551,0.168,0.049,0.17500000000000002,5.86,0.5,5.881292375,4.5756,0.5658000000000001,4.6104495442,0.4656,0.1358,0.485,4.11,0.43,4.1324326976
2020-06-21 13:30:00,6.1296,0.5378000000000001,6.1531475685,0.1296,0.0378,0.135,6.0,0.5,6.0207972894,4.41048,0.47264000000000006,4.4357324536,0.42048,0.12264000000000001,0.438,3.99,0.35000000000000003,4.0053214603
2020-06-21 14:00:00,5.77536,0.33948,5.7853288411,0.13536,0.03948,0.14100000000000001,5.64,0.30000000000000004,5.6479730878000005,4.19912,0.47516,4.2259183381,0.42912000000000006,0.12516000000000002,0.447,3.77,0.35000000000000003,3.7862118271
2020-06-21 14:30:00,5.0272,0.49460000000000004,5.0514719637,0.1872,0.0546,0.195,4.84,0.44,4.8599588476,3.71104,0.5357200000000001,3.7495084745,0.43104000000000003,0.12572,0.449,3.2800000000000002,0.41000000000000003,3.3055256768
2020-06-21 15:00:00,4.08936,0.6814800000000001,4.145754479,0.27936,0.08148000000000001,0.291,3.81,0.6000000000000001,3.8569547573,3.55992,0.51456,3.5969156787000003,0.5299200000000001,0.15456,0.552,3.03,0.36,3.0513111936
2020-06-21 15:30:00,4.1044,0.5942000000000001,4.1471885658,0.2544,0.0742,0.265,3.85,0.52,3.8849581722,3.71456,0.5000800000000001,3.7480709705,0.51456,0.15008000000000002,0.536,3.2,0.35000000000000003,3.2190837206
2020-06-21 16:00:00,4.23232,0.5877600000000001,4.272937444,0.23232000000000003,0.06776,0.242,4.0,0.52,4.0336583891,3.89672,0.49196000000000006,3.9276521485,0.48672000000000004,0.14196,0.507,3.41,0.35000000000000003,3.4279148181
2020-06-21 16:30:00,5.0312,0.4616,5.0523309472,0.2112,0.0616,0.22,4.82,0.4,4.8365690319,3.97416,0.41788000000000003,3.9960694939,0.40416,0.11788000000000001,0.421,3.5700000000000003,0.30000000000000004,3.5825828672
2020-06-21 17:00:00,5.36008,0.38544,5.3739205056,0.19008000000000003,0.05544,0.198,5.17,0.33,5.1805212093,3.92768,0.32224,3.9408766537,0.24768,0.07224000000000001,0.258,3.68,0.25,3.6884820726000003
2020-06-21 17:30:00,5.71992,0.37956,5.7324995072,0.16992000000000002,0.04956000000000001,0.177,5.55,0.33,5.5598021548,4.29376,0.35568000000000005,4.3084664557,0.29376,0.08568,0.306,4.0,0.27,4.0091021439
2020-06-21 18:00:00,6.01208,0.37144000000000005,6.0235432762,0.14208,0.041440000000000005,0.148,5.87,0.33,5.879268662,4.2628,0.3554,4.277589625,0.2928,0.0854,0.305,3.9699999999999998,0.27,3.9791707679
2020-06-21 18:30:00,6.24136,0.27248,6.247305019,0.11136000000000001,0.03248,0.116,6.13,0.24,6.1346964065,4.24448,0.36464,4.2601141769,0.32448000000000005,0.09464,0.338,3.92,0.27,3.9292874672
2020-06-21 19:00:00,6.42048,-0.062360000000000006,6.4207828339,0.060480000000000006,0.017640000000000003,0.063,6.36,-0.08,6.3605031248,4.30448,0.29464,4.3145522132,0.32448000000000005,0.09464,0.338,3.98,0.2,3.9850219573
2020-06-21 19:30:00,6.52168,0.38924000000000003,6.5332853757,0.03168,0.00924,0.033,6.49,0.38,6.5011152889,4.33144,0.31792000000000004,4.3430917098,0.30144000000000004,0.08792000000000001,0.314,4.03,0.23,4.0365579396
2020-06-21 20:00:00,6.48536,0.38448000000000004,6.4967468167,0.015360000000000002,0.0044800000000000005,0.016,6.47,0.38,6.4811495894,4.28904,0.33472,4.3020810778,0.35904,0.10472000000000001,0.374,3.93,0.23,3.9367245268
2020-06-21 20:30:00,6.4796,0.2728,6.4853400836,0.009600000000000001,0.0028,0.01,6.47,0.27,6.4756312434,4.53696,0.32828,4.548821144,0.33696000000000004,0.09828,0.35100000000000003,4.2,0.23,4.2062929047
2020-06-21 21:00:00,6.4148,0.27140000000000003,6.4205386846,0.0048000000000000004,0.0014,0.005,6.41,0.27,6.4156839074,4.55872,0.34296000000000004,4.5716025199,0.31872,0.09296,0.332,4.24,0.25,4.2473638883
2020-06-21 21:30:00,6.22096,0.22028000000000003,6.2248587614,0.0009600000000000001,0.00028000000000000003,0.001,6.22,0.22,6.2238894592,4.3810400000000005,0.33072,4.3935051155,0.31104000000000004,0.09072000000000001,0.324,4.07,0.24,4.0770700264
2020-06-21 22:00:00,6.0,0.22,6.0040319786,0.0,0.0,0.0,6.0,0.22,6.0040319786,4.14832,0.33576,4.1618858226,0.32832,0.09576000000000001,0.342,3.8200000000000003,0.24,3.8275318418
2020-06-21 22:30:00,5.91,0.25,5.9152852848,0.0,0.0,0.0,5.91,0.25,5.9152852848,4.08088,0.32484,4.0937882945,0.29088,0.08484000000000001,0.303,3.79,0.24,3.7975913419
2020-06-21 23:00:00,5.38,-0.21,5.3840969531,0.0,0.0,0.0,5.38,-0.21,5.3840969531,3.85848,0.34164000000000005,3.8735753252,0.34848,0.10164000000000001,0.363,3.51,0.24,3.5181955602
2020-06-21 23:30:00,4.97,0.26,4.9767961582,0.0,0.0,0.0,4.97,0.26,4.9767961582,3.61088,0.35984000000000005,3.6287655201,0.41088,0.11984000000000002,0.428,3.2,0.24,3.2089873792
2020-06-22 00:00:00,4.59,0.05,4.5902723231,0.0,0.0,0.0,4.59,0.05,4.5902723231,3.34776,0.36768,3.3678903783,0.43776000000000004,0.12768000000000002,0.456,2.91,0.24,2.9198801345
2020-06-22 00:30:00,4.35,0.16,4.3529415342,0.0,0.0,0.0,4.35,0.16,4.3529415342,3.27584,0.38712,3.2986345054,0.43584000000000006,0.12712,0.454,2.84,0.26,2.8518765752
2020-06-22 01:00:00,4.21,-0.05,4.2102969016,0.0,0.0,0.0,4.21,-0.05,4.2102969016,3.25056,0.42308,3.2779775777,0.49056000000000005,0.14308,0.511,2.76,0.28,2.7741665415
2020-06-22 01:30:00,4.21,-0.01,4.2100118765,0.0,0.0,0.0,4.21,-0.01,4.2100118765,3.14968,0.40824000000000005,3.1760264483,0.43968,0.12824000000000002,0.458,2.71,0.28,2.7244265452
2020-06-22 02:00:00,4.17,0.17,4.1734637892,0.0,0.0,0.0,4.17,0.17,4.1734637892,3.05832,0.36076,3.0795241516,0.44832000000000005,0.13076000000000002,0.467,2.61,0.23,2.6201145013
2020-06-22 02:30:00,4.15,0.22,4.1558272341,0.0,0.0,0.0,4.15,0.22,4.1558272341,3.30392,0.37656,3.3253097299,0.43392000000000003,0.12656,0.452,2.87,0.25,2.8808679248
2020-06-22 03:00:00,3.99,0.19,3.9945212479,0.0,0.0,0.0,3.99,0.19,3.9945212479,3.24816,0.39488,3.2720748158,0.42816000000000004,0.12488,0.446,2.8200000000000003,0.27,2.8328960447
2020-06-22 03:30:00,3.92,0.19,3.9246018906,0.0,0.0,0.0,3.92,0.19,3.9246018906,3.13872,0.35796000000000006,3.1590660962,0.43872000000000005,0.12796000000000002,0.457,2.7,0.23,2.7097785887
2020-06-22 04:00:00,3.92,0.06,3.9204591568,0.0,0.0,0.0,3.92,0.06,3.9204591568,3.18312,0.36216000000000004,3.2036561613,0.45312,0.13216,0.47200000000000003,2.73,0.23,2.7396715132000002
2020-06-22 04:30:00,3.98,0.14,3.9824615503,0.0,0.0,0.0,3.98,0.14,3.9824615503,3.27624,0.42432000000000003,3.3036034871,0.42624,0.12432000000000001,0.444,2.85,0.30000000000000004,2.8657459762
2020-06-22 05:00:00,3.93,0.21,3.9356066877,0.0,0.0,0.0,3.93,0.21,3.9356066877,3.55384,0.55112,3.5963192294,0.48384000000000005,0.14112000000000002,0.504,3.07,0.41000000000000003,3.0972568508
2020-06-22 05:30:00,4.14192,0.17056000000000002,4.1454302551,0.0019200000000000003,0.0005600000000000001,0.002,4.14,0.17,4.1434888681,3.70616,0.6188800000000001,3.7574771323,0.47616,0.13888,0.496,3.23,0.48,3.2654708696
2020-06-22 06:00:00,4.66576,0.28168000000000004,4.6742550209000004,0.00576,0.00168,0.006,4.66,0.28,4.6684044383,3.8301600000000002,0.54588,3.8688642519,0.50016,0.14588,0.521,3.33,0.4,3.3539379839
2020-06-22 06:30:00,5.03248,0.5136400000000001,5.0586244178,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.02,0.51,5.0458398706,4.09456,0.6400800000000001,4.1442881174,0.51456,0.15008000000000002,0.536,3.58,0.49,3.613377921
2020-06-22 07:00:00,5.524,0.457,5.5428715482,0.024,0.007,0.025,5.5,0.45,5.518378385,4.60904,0.74972,4.669617736,0.47904,0.13972,0.499,4.13,0.61,4.1748053847
2020-06-22 07:30:00,6.14608,0.43344000000000005,6.1613447883,0.04608,0.01344,0.048,6.1,0.42,6.1144419206,5.06024,1.05132,5.1682978435999996,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.61,0.92,4.7009041683
2020-06-22 08:00:00,6.70448,0.8446400000000001,6.7574750314,0.08448000000000001,0.024640000000000002,0.088,6.62,0.8200000000000001,6.6705921776,5.30744,1.2559200000000001,5.4540126879,0.39744,0.11592000000000001,0.41400000000000003,4.91,1.1400000000000001,5.0406051224
2020-06-22 08:30:00,7.14368,1.28024,7.2574911919,0.10368000000000001,0.030240000000000003,0.108,7.04,1.25,7.1501118872,5.68792,1.4235600000000002,5.8633571442,0.45792000000000005,0.13356,0.47700000000000004,5.23,1.29,5.3867429863
2020-06-22 09:00:00,6.86976,1.55368,7.0432608925,0.14976,0.043680000000000004,0.156,6.72,1.51,6.887561252,5.96096,1.43028,6.1301504875,0.48096000000000005,0.14028000000000002,0.501,5.48,1.29,5.6297868521000005
2020-06-22 09:30:00,6.74296,1.5762800000000001,6.9247504071,0.19296000000000002,0.056280000000000004,0.201,6.55,1.52,6.7240538368,5.95424,1.5383200000000001,6.1497481574,0.47424000000000005,0.13832,0.494,5.48,1.4,5.6560056577
2020-06-22 10:00:00,6.49696,1.47328,6.6619098763,0.21696000000000001,0.06328,0.226,6.28,1.4100000000000001,6.4363421289,5.95728,1.5450400000000002,6.1543751592,0.49728000000000006,0.14504,0.518,5.46,1.4,5.636630199
2020-06-22 10:30:00,6.48368,1.47524,6.6493939122,0.22368000000000002,0.06524,0.233,6.26,1.4100000000000001,6.4168294352,6.2292,1.5856,6.4278347832,0.49920000000000003,0.1456,0.52,5.73,1.44,5.9081723062
2020-06-22 11:00:00,6.02112,1.48616,6.2018188945,0.26112,0.07616,0.272,5.76,1.4100000000000001,5.9300674532,6.20608,1.66344,6.4251429245,0.52608,0.15344000000000002,0.548,5.68,1.51,5.877286789
2020-06-22 11:30:00,6.17056,1.6730800000000001,6.393356505,0.25056,0.07308,0.261,5.92,1.6,6.132405727,6.07224,1.63232,6.2878110022,0.52224,0.15232,0.544,5.55,1.48,5.7439446376
2020-06-22 12:00:00,6.19376,1.68568,6.4190482161,0.29376,0.08568,0.306,5.9,1.6,6.1131006862,6.23808,1.66944,6.4576057483,0.47808000000000006,0.13944,0.498,5.76,1.53,5.9597399272
2020-06-22 12:30:00,6.27472,1.62596,6.4819639771,0.29472000000000004,0.08596000000000001,0.307,5.98,1.54,6.175111335,6.39736,1.6604800000000002,6.6093425392,0.44736000000000004,0.13048,0.466,5.95,1.53,6.1435657399
2020-06-22 13:00:00,6.29808,1.46944,6.4672301335,0.23808,0.06944,0.248,6.06,1.4,6.2196141359,5.94736,1.52048,6.1386440197,0.44736000000000004,0.13048,0.466,5.5,1.3900000000000001,5.6729269341
2020-06-22 13:30:00,5.90472,1.59596,6.1166009025,0.29472000000000004,0.08596000000000001,0.307,5.61,1.51,5.8096643621,5.75328,1.52804,5.9527419732,0.47328000000000003,0.13804000000000002,0.493,5.28,1.3900000000000001,5.4598992665
2020-06-22 14:00:00,6.37664,1.66652,6.5908138041,0.29664,0.08652000000000001,0.309,6.08,1.58,6.2819423748,5.97824,1.5903200000000002,6.1861515662,0.37824,0.11032000000000002,0.394,5.6,1.48,5.7922707119
2020-06-22 14:30:00,6.224,1.5470000000000002,6.4133754763,0.264,0.077,0.275,5.96,1.47,6.1386073339,5.9992,1.6206,6.2142372822,0.37920000000000004,0.1106,0.395,5.62,1.51,5.8193212663
2020-06-22 15:00:00,5.93112,1.60616,6.1447485221,0.26112,0.07616,0.272,5.67,1.53,5.8728017164,5.92712,1.61416,6.1429849422,0.35712000000000005,0.10416,0.372,5.57,1.51,5.7710484316
2020-06-22 15:30:00,6.26512,1.25816,6.3902030641,0.16512000000000002,0.04816,0.17200000000000001,6.1,1.21,6.2188503761,5.96008,1.56044,6.1609679921,0.31008,0.09044,0.323,5.65,1.47,5.8380990057
2020-06-22 16:00:00,6.1168,1.4674,6.2903501492,0.1968,0.0574,0.20500000000000002,5.92,1.4100000000000001,6.0855977521,6.36856,1.55708,6.5561463223,0.53856,0.15708000000000003,0.561,5.83,1.4,5.9957401545
2020-06-22 16:30:00,6.70864,1.42752,6.8588383856,0.12864,0.037520000000000005,0.134,6.58,1.3900000000000001,6.7252137512,6.34544,1.56492,6.535562975,0.56544,0.16492,0.589,5.78,1.4,5.9471337634
2020-06-22 17:00:00,6.66144,1.15292,6.7604739035,0.18144000000000002,0.05292,0.189,6.48,1.1,6.5727011189999995,6.52816,1.5398800000000001,6.7073171537,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.98,1.38,6.1371654695
2020-06-22 17:30:00,6.9507200000000005,0.96396,7.0172450007,0.15072000000000002,0.043960000000000006,0.157,6.8,0.92,6.8619530747,6.79424,1.3933200000000001,6.9356353566,0.5942400000000001,0.17332,0.619,6.2,1.22,6.318892308
2020-06-22 18:00:00,7.33152,0.8483600000000001,7.3804403798,0.13152,0.038360000000000005,0.137,7.2,0.81,7.2454192425,6.85672,1.43696,7.0056736436,0.60672,0.17696,0.632,6.25,1.26,6.3757430939
2020-06-22 18:30:00,7.52256,0.7840800000000001,7.5633121316,0.08256000000000001,0.02408,0.08600000000000001,7.44,0.76,7.4787164674,6.72424,1.31332,6.8512927977,0.5942400000000001,0.17332,0.619,6.13,1.1400000000000001,6.2351022446
2020-06-22 19:00:00,7.44992,0.7345600000000001,7.4860461126,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.4,0.72,7.434944519,6.57744,1.2159200000000001,6.6888846903,0.63744,0.18592,0.664,5.94,1.03,6.0286399793
2020-06-22 19:30:00,7.26456,0.6500800000000001,7.2935886914,0.03456,0.01008,0.036000000000000004,7.23,0.64,7.258271144,6.26504,1.13772,6.3675060267,0.57504,0.16772,0.599,5.69,0.97,5.7720880104
2020-06-22 20:00:00,7.3844,0.6442,7.4124460875,0.014400000000000001,0.004200000000000001,0.015,7.37,0.64,7.3977361402,6.32056,1.11308,6.4178209542,0.49056000000000005,0.14308,0.511,5.83,0.97,5.9101438223
2020-06-22 20:30:00,7.37672,0.67196,7.4072618558,0.00672,0.0019600000000000004,0.007,7.37,0.67,7.4003918815,6.2524,1.0932,6.3472507434,0.4224,0.1232,0.44,5.83,0.97,5.9101438223
2020-06-22 21:00:00,7.62192,0.48056000000000004,7.6370545630999995,0.0019200000000000003,0.0005600000000000001,0.002,7.62,0.48,7.6351031427,5.84768,0.9222400000000001,5.9199567565999995,0.24768,0.07224000000000001,0.258,5.6,0.85,5.6641415943
2020-06-22 21:30:00,7.4409600000000005,0.34028,7.4487365506,0.0009600000000000001,0.00028000000000000003,0.001,7.44,0.34,7.4477647654,5.52856,0.8620800000000001,5.5953692997,0.17856000000000002,0.05208,0.186,5.35,0.81,5.4109703381
2020-06-22 22:00:00,7.12,0.46,7.1348440768,0.0,0.0,0.0,7.12,0.46,7.1348440768,5.65904,0.85972,5.7239717155,0.23904000000000003,0.06972,0.249,5.42,0.79,5.4772712184
2020-06-22 22:30:00,6.83,0.46,6.8454729566,0.0,0.0,0.0,6.83,0.46,6.8454729566,5.46456,0.83008,5.5272460412,0.27456,0.08008000000000001,0.28600000000000003,5.19,0.75,5.2439107544
2020-06-22 23:00:00,6.15,0.54,6.1736617983,0.0,0.0,0.0,6.15,0.54,6.1736617983,5.32632,0.8597600000000001,5.395263849,0.37632000000000004,0.10976000000000001,0.392,4.95,0.75,5.0064957805
2020-06-22 23:30:00,5.74,0.44,5.7568394106,0.0,0.0,0.0,5.74,0.44,5.7568394106,5.10288,0.9058400000000001,5.1826566932,0.36288000000000004,0.10584,0.378,4.74,0.8,4.8070365091
2020-06-23 00:00:00,5.39,0.52,5.4150253924000005,0.0,0.0,0.0,5.39,0.52,5.4150253924000005,4.97592,1.02256,5.07990244,0.38592000000000004,0.11256000000000001,0.402,4.59,0.91,4.6793375600000005
2020-06-23 00:30:00,5.07,0.48,5.0926712048,0.0,0.0,0.0,5.07,0.48,5.0926712048,4.7396,1.0178,4.8476514932,0.36960000000000004,0.1078,0.385,4.37,0.91,4.4637428241
2020-06-23 01:00:00,4.82,0.43,4.839142486,0.0,0.0,0.0,4.82,0.43,4.839142486,4.65144,1.03292,4.7647474015,0.42144000000000004,0.12292000000000002,0.439,4.23,0.91,4.3267770916
2020-06-23 01:30:00,4.69,0.29,4.6989573312,0.0,0.0,0.0,4.69,0.29,4.6989573312,4.57296,0.99628,4.6802283064,0.43296,0.12628,0.451,4.14,0.87,4.2304255105
2020-06-23 02:00:00,4.69,0.32,4.7009041683,0.0,0.0,0.0,4.69,0.32,4.7009041683,4.57536,0.99448,4.6821906839,0.49536,0.14448000000000003,0.516,4.08,0.85,4.1676012285
2020-06-23 02:30:00,4.72,0.44,4.7404641123,0.0,0.0,0.0,4.72,0.44,4.7404641123,4.50176,0.9846800000000001,4.6081924656,0.46176000000000006,0.13468000000000002,0.481,4.04,0.85,4.1284500724
2020-06-23 03:00:00,4.6,0.29,4.6091322394,0.0,0.0,0.0,4.6,0.29,4.6091322394,4.32024,0.9813200000000001,4.4302892231,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.87,0.85,3.9622468373
2020-06-23 03:30:00,4.59,0.34,4.602575366,0.0,0.0,0.0,4.59,0.34,4.602575366,4.38992,1.02956,4.5090344199,0.40992,0.11956000000000001,0.427,3.98,0.91,4.082707435
2020-06-23 04:00:00,4.77,0.19,4.7737825673,0.0,0.0,0.0,4.77,0.19,4.7737825673,4.18312,0.9471600000000001,4.2890097925,0.33312,0.09716000000000001,0.34700000000000003,3.85,0.85,3.9427148007
2020-06-23 04:30:00,5.36,0.03,5.3600839546,0.0,0.0,0.0,5.36,0.03,5.3600839546,4.05008,0.8704400000000001,4.1425612609,0.07008,0.020440000000000003,0.073,3.98,0.85,4.0697542923
2020-06-23 05:00:00,5.44,0.09,5.4407444344,0.0,0.0,0.0,5.44,0.09,5.4407444344,4.0808,0.8794000000000001,4.1744787699,0.1008,0.029400000000000003,0.105,3.98,0.85,4.0697542923
2020-06-23 05:30:00,6.11096,0.28028000000000003,6.1173841632,0.0009600000000000001,0.00028000000000000003,0.001,6.11,0.28,6.1164123471,3.96,0.77,4.0341665806,0.0,0.0,0.0,3.96,0.77,4.0341665806
2020-06-23 06:00:00,5.88768,0.14224,5.8893979319,0.007680000000000001,0.0022400000000000002,0.008,5.88,0.14,5.8816664305,4.19928,0.87604,4.28968514,0.08928000000000001,0.02604,0.093,4.11,0.85,4.1969751012
2020-06-23 06:30:00,5.59728,0.60504,5.6298860379,0.01728,0.00504,0.018000000000000002,5.58,0.6000000000000001,5.6121653575,4.7544,1.0542,4.8698723803,0.4944,0.1442,0.515,4.26,0.91,4.3561106506
2020-06-23 07:00:00,5.8536,0.7798,5.9053129468000005,0.033600000000000005,0.0098,0.035,5.82,0.77,5.870715459,5.25128,1.10704,5.3667009606,0.6412800000000001,0.18704,0.668,4.61,0.92,4.7009041683
2020-06-23 07:30:00,6.6476,1.1568,6.7475011671,0.057600000000000005,0.016800000000000002,0.06,6.59,1.1400000000000001,6.6878770922,5.59048,1.29764,5.7391058711,0.5404800000000001,0.15764,0.5630000000000001,5.05,1.1400000000000001,5.1770744634
2020-06-23 08:00:00,6.9516,1.5438,7.1209592753,0.0816,0.0238,0.085,6.87,1.52,7.036142409,6.19016,1.2858800000000001,6.3223071896,0.50016,0.14588,0.521,5.69,1.1400000000000001,5.8030767701
2020-06-23 08:30:00,6.57424,1.32332,6.7061022509,0.11424000000000001,0.03332,0.11900000000000001,6.46,1.29,6.5875412712,6.8371200000000005,1.67916,7.0402974511,0.7171200000000001,0.20916,0.747,6.12,1.47,6.2940686364000005
2020-06-23 09:00:00,6.48672,1.36696,6.6291866771,0.12672,0.03696,0.132,6.36,1.33,6.4975764713,6.4708,1.4144,6.6235775831,0.7008,0.2044,0.73,5.77,1.21,5.8955067636
2020-06-23 09:30:00,6.75624,1.66432,6.9582138513,0.18624000000000002,0.05432000000000001,0.194,6.57,1.6099999999999999,6.7643920643,6.21936,1.52648,6.4039503433,0.63936,0.18648,0.666,5.58,1.34,5.7386409541
2020-06-23 10:00:00,6.746,1.603,6.9338391242,0.216,0.063,0.225,6.53,1.54,6.7091355628,6.51848,1.7866400000000002,6.758895176,0.46848000000000006,0.13664,0.488,6.05,1.65,6.270964838
2020-06-23 10:30:00,7.7717600000000004,1.3746800000000001,7.8924013203,0.22176,0.06468,0.231,7.55,1.31,7.6628062745,6.122,1.701,6.3539188695,0.07200000000000001,0.021,0.075,6.05,1.6800000000000002,6.2789250672
2020-06-23 11:00:00,7.55208,1.44644,7.6893498425,0.26208000000000004,0.07644000000000001,0.273,7.29,1.37,7.4176141717,5.94072,1.68396,6.1747773563,0.15072000000000002,0.043960000000000006,0.157,5.79,1.6400000000000001,6.0177819834
2020-06-23 11:30:00,6.7588,1.6784,6.9640795515,0.26880000000000004,0.0784,0.28,6.49,1.6,6.684317467,6.10896,1.89928,6.3973945322,0.40896000000000005,0.11928000000000001,0.426,5.7,1.78,5.9714654818
2020-06-23 12:00:00,6.65128,1.75204,6.8781661655,0.28128000000000003,0.08204,0.293,6.37,1.67,6.5852714447,6.14896,1.9342800000000002,6.4460180111,0.5289600000000001,0.15428,0.551,5.62,1.78,5.8951505494
2020-06-23 12:30:00,6.5828,1.8754,6.8447338151,0.2928,0.0854,0.305,6.29,1.79,6.539740056,6.4120800000000004,1.9764400000000002,6.7097753316,0.7420800000000001,0.21644000000000002,0.773,5.67,1.76,5.936876283
2020-06-23 13:00:00,6.29704,1.7437200000000002,6.5340088919,0.28704,0.08372,0.299,6.01,1.6600000000000001,6.2350380913,6.34104,1.99072,6.6461834462,0.7910400000000001,0.23072,0.8240000000000001,5.55,1.76,5.8223792388
2020-06-23 13:30:00,5.88608,1.72344,6.1332033392,0.28608,0.08344,0.298,5.6,1.6400000000000001,5.8352035097,6.52608,2.01844,6.8310921674,1.12608,0.32844,1.173,5.4,1.69,5.6582771229
2020-06-23 14:00:00,5.93992,1.8345600000000002,6.2167724745,0.28992,0.08456000000000001,0.302,5.65,1.75,5.9148119159,6.5496,2.0078,6.850439475,1.0896,0.3178,1.135,5.46,1.69,5.7155664636
2020-06-23 14:30:00,6.42648,1.78064,6.6686073509,0.27648,0.08064,0.28800000000000003,6.15,1.7000000000000002,6.3806347647,5.89528,1.8840400000000002,6.1890171271,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.23,1.69,5.4962714635
2020-06-23 15:00:00,6.9401600000000006,1.6158800000000002,7.1257904123,0.26016,0.07588,0.271,6.68,1.54,6.8552169915,5.90352,1.72436,6.1502004683,0.32352000000000003,0.09436000000000001,0.337,5.58,1.63,5.8132004954
2020-06-23 15:30:00,6.96152,1.57336,7.1371018208,0.25152,0.07336000000000001,0.262,6.71,1.5,6.875616336,5.79952,1.66736,6.0344445975,0.29952,0.08736000000000001,0.312,5.5,1.58,5.722447029
2020-06-23 16:00:00,6.34848,1.64664,6.5585533161,0.22848000000000002,0.06664,0.23800000000000002,6.12,1.58,6.320664522,6.4552,1.7886000000000002,6.6984100352,0.7152000000000001,0.2086,0.745,5.74,1.58,5.9534863735
2020-06-23 16:30:00,7.11216,1.21188,7.2146706786,0.21216000000000002,0.061880000000000004,0.221,6.9,1.15,6.9951769098,6.4488,1.7134,6.672537823,0.38880000000000003,0.1134,0.405,6.06,1.6,6.2676630414
2020-06-23 17:00:00,7.16144,0.9129200000000001,7.219393728,0.18144000000000002,0.05292,0.189,6.98,0.86,7.032780389,6.686,1.633,6.8825347802,0.216,0.063,0.225,6.47,1.57,6.6577623869
2020-06-23 17:30:00,6.98744,0.7959200000000001,7.0326244319,0.15744000000000002,0.04592,0.164,6.83,0.75,6.8710552319,7.01672,1.5119600000000002,7.1777700298,0.24672000000000002,0.07196000000000001,0.257,6.77,1.44,6.9214521598
2020-06-23 18:00:00,7.16768,0.75724,7.2075688689,0.12768000000000002,0.03724,0.133,7.04,0.72,7.0767224052,7.25672,1.4219600000000001,7.394724836,0.24672000000000002,0.07196000000000001,0.257,7.01,1.35,7.1388094245
2020-06-23 18:30:00,6.6150400000000005,0.70772,6.6527905273,0.09504000000000001,0.02772,0.099,6.52,0.68,6.5553642157,7.43912,1.39516,7.5688161426,0.42912000000000006,0.12516000000000002,0.447,7.01,1.27,7.12411398
2020-06-23 19:00:00,6.1724,0.5582,6.1975889667,0.062400000000000004,0.0182,0.065,6.11,0.54,6.1338161042,7.77368,1.47524,7.9124227516,0.7036800000000001,0.20524,0.733,7.07,1.27,7.1831608641
2020-06-23 19:30:00,6.40744,0.5809200000000001,6.4337201835,0.03744,0.010920000000000001,0.039,6.37,0.5700000000000001,6.3954515087,7.50504,1.36772,7.6286488581,0.33504,0.09772,0.34900000000000003,7.17,1.27,7.2816069655
2020-06-23 20:00:00,6.23208,0.7064400000000001,6.2719915976,0.022080000000000002,0.00644,0.023,6.21,0.7000000000000001,6.2493279639,7.18592,1.38256,7.3177126481,0.38592000000000004,0.11256000000000001,0.402,6.8,1.27,6.9175790563
2020-06-23 20:30:00,6.17056,0.7630800000000001,6.2175639763,0.010560000000000002,0.0030800000000000003,0.011,6.16,0.76,6.2067060507,7.10768,1.31724,7.2287091655,0.36768,0.10724,0.383,6.74,1.21,6.8477514558
2020-06-23 21:00:00,6.08576,0.79168,6.1370377219,0.00576,0.00168,0.006,6.08,0.79,6.1311091982,6.89456,1.25508,7.0078658235,0.39456,0.11508000000000002,0.41100000000000003,6.5,1.1400000000000001,6.5992120742
2020-06-23 21:30:00,6.0,0.54,6.0242509908,0.0,0.0,0.0,6.0,0.54,6.0242509908,6.9328,1.0754,7.0157110117,0.2928,0.0854,0.305,6.64,0.99,6.7133970537
2020-06-23 22:00:00,5.76,0.54,5.7852571248,0.0,0.0,0.0,5.76,0.54,5.7852571248,6.9485600000000005,1.07208,7.0307781646,0.41856000000000004,0.12208000000000001,0.436,6.53,0.9500000000000001,6.5987423044
2020-06-23 22:30:00,5.38,0.49,5.4022680422,0.0,0.0,0.0,5.38,0.49,5.4022680422,7.12664,1.14152,7.2174833287,0.65664,0.19152000000000002,0.684,6.47,0.9500000000000001,6.5393730586
2020-06-23 23:00:00,5.38,0.61,5.41447135,0.0,0.0,0.0,5.38,0.61,5.41447135,6.45672,1.03696,6.539458632,0.36672000000000005,0.10696000000000001,0.382,6.09,0.93,6.1606006201
2020-06-23 23:30:00,5.03,0.53,5.0578453911,0.0,0.0,0.0,5.03,0.53,5.0578453911,5.9624,0.9782000000000001,6.0421096481,0.3024,0.0882,0.315,5.66,0.89,5.7295462299
2020-06-24 00:00:00,4.93,0.53,4.9584070023,0.0,0.0,0.0,4.93,0.53,4.9584070023,5.5032,0.9326000000000001,5.5816622076,0.2832,0.0826,0.295,5.22,0.85,5.2887522158
2020-06-24 00:30:00,4.37,0.5,4.3985111117,0.0,0.0,0.0,4.37,0.5,4.3985111117,5.34096,0.86528,5.4105973053,0.36096,0.10528000000000001,0.376,4.98,0.76,5.0376581861
2020-06-24 01:00:00,4.15,0.34,4.1639044177,0.0,0.0,0.0,4.15,0.34,4.1639044177,5.296,0.9430000000000001,5.3792996756,0.456,0.133,0.47500000000000003,4.84,0.81,4.9073108726
2020-06-24 01:30:00,4.5600000000000005,0.46,4.5831430264,0.0,0.0,0.0,4.5600000000000005,0.46,4.5831430264,5.0012,0.9466,5.0899953831,0.3312,0.0966,0.34500000000000003,4.67,0.85,4.7467251869
2020-06-24 02:00:00,4.61,0.49,4.6359680758,0.0,0.0,0.0,4.61,0.49,4.6359680758,4.5696,0.7978000000000001,4.638720621,0.36960000000000004,0.1078,0.385,4.2,0.6900000000000001,4.2563012111
2020-06-24 02:30:00,4.52,0.5700000000000001,4.555798503,0.0,0.0,0.0,4.52,0.5700000000000001,4.555798503,4.72328,0.9680400000000001,4.8214598826,0.47328000000000003,0.13804000000000002,0.493,4.25,0.8300000000000001,4.330288674
2020-06-24 03:00:00,3.99,0.53,4.0250465836,0.0,0.0,0.0,3.99,0.53,4.0250465836,5.00344,1.00892,5.10414845,0.6134400000000001,0.17892000000000002,0.639,4.39,0.8300000000000001,4.4677734947
2020-06-24 03:30:00,3.45,0.51,3.4874919355,0.0,0.0,0.0,3.45,0.51,3.4874919355,5.42712,1.16416,5.5505765466,0.8371200000000001,0.24416000000000002,0.872,4.59,0.92,4.6812925565
2020-06-24 04:00:00,3.62,0.54,3.6600546444,0.0,0.0,0.0,3.62,0.54,3.6600546444,5.2344,1.0092,5.33079994,0.6144000000000001,0.1792,0.64,4.62,0.8300000000000001,4.6939642095
2020-06-24 04:30:00,3.86,0.52,3.8948684188,0.0,0.0,0.0,3.86,0.52,3.8948684188,5.0692,0.9756,5.1622266514,0.49920000000000003,0.1456,0.52,4.57,0.8300000000000001,4.644760489
2020-06-24 05:00:00,3.98,0.52,4.0138261049,0.0,0.0,0.0,3.98,0.52,4.0138261049,5.0628,0.9854,5.1578054442,0.5328,0.1554,0.555,4.53,0.8300000000000001,4.6054098623
2020-06-24 05:30:00,3.8328800000000003,0.37084,3.8507780253,0.00288,0.00084,0.003,3.83,0.37,3.8478305576,5.18544,1.02492,5.2857590751,0.56544,0.16492,0.589,4.62,0.86,4.6993616588
2020-06-24 06:00:00,4.03864,0.43252,4.0617344325,0.00864,0.00252,0.009000000000000001,4.03,0.43,4.0528755224,5.29464,1.00052,5.3883441798,0.58464,0.17052,0.609,4.71,0.8300000000000001,4.7825725295
2020-06-24 06:30:00,4.8044,0.8742000000000001,4.883286291,0.014400000000000001,0.004200000000000001,0.015,4.79,0.87,4.8683672828,5.5144,1.1042,5.6238656634,0.4944,0.1442,0.515,5.02,0.96,5.110968597
2020-06-24 07:00:00,5.61496,1.01728,5.7063678816,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.59,1.01,5.6805105404,5.3044,1.0042,5.3986180639,0.4944,0.1442,0.515,4.8100000000000005,0.86,4.8862767011
2020-06-24 07:30:00,5.93512,1.10316,6.0367716041,0.04512,0.013160000000000002,0.047,5.89,1.09,5.9900083472,6.10312,1.13716,6.2081564574,0.5731200000000001,0.16716,0.597,5.53,0.97,5.6144278426
2020-06-24 08:00:00,5.87872,1.20296,6.0005384425,0.07872000000000001,0.02296,0.082,5.8,1.18,5.9188174495,6.88512,1.53816,7.0548432725,0.88512,0.25816,0.922,6.0,1.28,6.1350142624
2020-06-24 08:30:00,6.39464,1.38052,6.5419611891,0.10464000000000001,0.030520000000000002,0.109,6.29,1.35,6.4332417955,6.93984,1.61412,7.1250798311,0.69984,0.20412000000000002,0.729,6.24,1.4100000000000001,6.3973197513
2020-06-24 09:00:00,6.62248,1.4486400000000001,6.7790706738,0.13248000000000001,0.03864,0.138,6.49,1.4100000000000001,6.6414004547,6.75512,1.63816,6.9509146449,0.64512,0.18816000000000002,0.672,6.11,1.45,6.2796974449
2020-06-24 09:30:00,6.25608,1.47844,6.4283996298,0.16608,0.048440000000000004,0.17300000000000001,6.09,1.43,6.2556374575,7.33808,1.8394400000000002,7.5651145133,0.95808,0.27944,0.998,6.38,1.56,6.5679524968
2020-06-24 10:00:00,6.82624,1.33432,6.9554268309000005,0.18624000000000002,0.05432000000000001,0.194,6.64,1.28,6.7622481469,6.8752,1.7936,7.1053061862,0.5952000000000001,0.1736,0.62,6.28,1.62,6.4855840138
2020-06-24 10:30:00,6.68504,1.65272,6.8863083869,0.21504,0.06272000000000001,0.224,6.47,1.5899999999999999,6.6625070356,6.4325600000000005,1.80408,6.6807584001,0.5625600000000001,0.16408,0.586,5.87,1.6400000000000001,6.0947928595
2020-06-24 11:00:00,6.67752,1.67636,6.8847262981,0.22752000000000003,0.06636,0.23700000000000002,6.45,1.6099999999999999,6.6479019247,6.22912,1.80016,6.4840197409,0.54912,0.16016000000000002,0.5720000000000001,5.68,1.6400000000000001,5.9120216508
2020-06-24 11:30:00,6.44632,1.71476,6.6704904917,0.25632000000000005,0.07476000000000001,0.267,6.19,1.6400000000000001,6.4035693172,6.7484,1.9812,7.033210931,0.7584000000000001,0.2212,0.79,5.99,1.76,6.2432123142
2020-06-24 12:00:00,6.43,1.79,6.6745037269,0.24,0.07,0.25,6.19,1.72,6.4245233286,6.62296,1.9062800000000002,6.8918431932,0.9129600000000001,0.26628,0.9510000000000001,5.71,1.6400000000000001,5.9408501075
2020-06-24 12:30:00,7.1052,1.7886000000000002,7.326865428,0.23520000000000002,0.06860000000000001,0.245,6.87,1.72,7.0820406664,5.3036,1.4098,5.4877781478,0.5136000000000001,0.14980000000000002,0.535,4.79,1.26,4.9529486167000005
2020-06-24 13:00:00,6.92688,1.68784,7.1295491022,0.26688,0.07784,0.278,6.66,1.6099999999999999,6.8518391692,5.56184,1.60512,5.788823231,0.5318400000000001,0.15512,0.554,5.03,1.45,5.2348256896
2020-06-24 13:30:00,6.44592,1.64756,6.6531450157,0.26592000000000005,0.07756,0.277,6.18,1.57,6.376307709,5.30328,1.75804,5.5870818322,0.71328,0.20804000000000003,0.743,4.59,1.55,4.8446465299
2020-06-24 14:00:00,6.47496,1.68728,6.6911897896,0.26496000000000003,0.07728,0.276,6.21,1.6099999999999999,6.4153098133,5.32824,1.76032,5.6114942751,0.8582400000000001,0.25032000000000004,0.894,4.47,1.51,4.7181564196
2020-06-24 14:30:00,6.72056,1.74308,6.9429283879,0.25056,0.07308,0.261,6.47,1.67,6.6820505835,4.82424,1.52832,5.0605388646,0.47424000000000005,0.13832,0.494,4.35,1.3900000000000001,4.5666836983
2020-06-24 15:00:00,6.50096,1.77028,6.7376829994000005,0.24096,0.07028000000000001,0.251,6.26,1.7000000000000002,6.4867249055,5.46608,1.84844,5.7701612629,0.6460800000000001,0.18844000000000002,0.673,4.82,1.6600000000000001,5.097842681
2020-06-24 15:30:00,6.46712,1.67916,6.6815581566,0.23712000000000003,0.06916,0.247,6.23,1.6099999999999999,6.4346717088,5.81376,1.92568,6.1243815035,0.7737600000000001,0.22568000000000002,0.806,5.04,1.7000000000000002,5.3189848656
2020-06-24 16:00:00,6.75312,1.67216,6.9570646684,0.21312,0.06216000000000001,0.222,6.54,1.6099999999999999,6.7352579758,5.68024,1.64632,5.9140084545,0.5702400000000001,0.16632000000000002,0.594,5.11,1.48,5.3200093985
2020-06-24 16:30:00,6.8468,1.5874000000000001,7.0284072876,0.1968,0.0574,0.20500000000000002,6.65,1.53,6.8237379786,5.75952,1.66736,5.996012008,0.53952,0.15736,0.562,5.22,1.51,5.4340132499
2020-06-24 17:00:00,6.45376,1.46068,6.6169935923,0.17376000000000003,0.05068,0.181,6.28,1.4100000000000001,6.4363421289,6.53816,1.78488,6.7774134299,0.9081600000000001,0.26488,0.9460000000000001,5.63,1.52,5.8315778311
2020-06-24 17:30:00,6.64976,1.17368,6.7525426915,0.14976,0.043680000000000004,0.156,6.5,1.13,6.5974919477,6.64584,1.6271200000000001,6.8421275054,0.6758400000000001,0.19712000000000002,0.704,5.97,1.43,6.1388761186
2020-06-24 18:00:00,6.8628800000000005,1.11584,6.9530008486,0.12288000000000002,0.035840000000000004,0.128,6.74,1.08,6.8259797832,6.97864,1.56752,7.1525195001,0.6086400000000001,0.17752,0.634,6.37,1.3900000000000001,6.5198926372
2020-06-24 18:30:00,6.16928,1.16604,6.2785081826999996,0.08928000000000001,0.02604,0.093,6.08,1.1400000000000001,6.1859518265,7.3392800000000005,1.63604,7.5194187142,1.04928,0.30604000000000003,1.093,6.29,1.33,6.4290745835
2020-06-24 19:00:00,7.20952,0.73736,7.2471289764,0.05952,0.01736,0.062,7.15,0.72,7.1861603099,6.45096,1.3502800000000001,6.5907617921,0.48096000000000005,0.14028000000000002,0.501,5.97,1.21,6.0913873625
2020-06-24 19:30:00,7.70168,0.62924,7.727342221,0.03168,0.00924,0.033,7.67,0.62,7.6950178687,6.29168,1.18924,6.4030874584,0.03168,0.00924,0.033,6.26,1.18,6.3702433235
2020-06-24 20:00:00,7.52536,0.59448,7.5488045146000005,0.015360000000000002,0.0044800000000000005,0.016,7.51,0.59,7.5331401155,6.39256,1.25408,6.5144101805,0.08256000000000001,0.02408,0.08600000000000001,6.31,1.23,6.4287634892
2020-06-24 20:30:00,7.2796,0.5928,7.3036968721,0.009600000000000001,0.0028,0.01,7.27,0.59,7.2939015623,6.8316,1.4488,6.9835363535,0.44160000000000005,0.1288,0.46,6.39,1.32,6.5249137925
2020-06-24 21:00:00,6.5348,0.8914000000000001,6.5953168991,0.0048000000000000004,0.0014,0.005,6.53,0.89,6.5903717649,6.72864,1.3525200000000002,6.8632285843,0.48864,0.14252,0.509,6.24,1.21,6.3562331612000005
2020-06-24 21:30:00,6.17,1.06,6.2603913616,0.0,0.0,0.0,6.17,1.06,6.2603913616,6.58856,2.33208,6.9891143931,3.29856,0.96208,3.436,3.29,1.37,3.5638462369
2020-06-24 22:00:00,5.93,1.11,6.0329926239,0.0,0.0,0.0,5.93,1.11,6.0329926239,6.70728,1.53504,6.8806942092,0.97728,0.28504,1.018,5.73,1.25,5.8647591596
2020-06-24 22:30:00,6.16,0.77,6.2079384662,0.0,0.0,0.0,6.16,0.77,6.2079384662,6.6284,1.3562,6.7657198434,0.6384000000000001,0.1862,0.665,5.99,1.17,6.1031958841
2020-06-24 23:00:00,6.37,0.5700000000000001,6.3954515087,0.0,0.0,0.0,6.37,0.5700000000000001,6.3954515087,5.9792000000000005,1.2806,6.114799179,0.37920000000000004,0.1106,0.395,5.6,1.17,5.7209177585
2020-06-24 23:30:00,5.7,0.88,5.7675298005,0.0,0.0,0.0,5.7,0.88,5.7675298005,5.57136,1.07748,5.6745938533,0.23136,0.06748000000000001,0.241,5.34,1.01,5.4346757033
2020-06-25 00:00:00,5.05,0.92,5.1331179608,0.0,0.0,0.0,5.05,0.92,5.1331179608,5.37624,1.20432,5.5094775796,0.42624,0.12432000000000001,0.444,4.95,1.08,5.0664484602
2020-06-25 00:30:00,4.47,0.72,4.5276152663,0.0,0.0,0.0,4.47,0.72,4.5276152663,5.5044,1.2742,5.6499561945,0.7344,0.2142,0.765,4.77,1.06,4.8863585624
2020-06-25 01:00:00,4.2,0.72,4.2612674171,0.0,0.0,0.0,4.2,0.72,4.2612674171,5.39144,1.25792,5.5362431305,0.78144,0.22792,0.8140000000000001,4.61,1.03,4.7236638322
2020-06-25 01:30:00,4.41,0.85,4.4911691128,0.0,0.0,0.0,4.41,0.85,4.4911691128,4.92216,1.1368800000000001,5.0517477372,0.57216,0.16688,0.596,4.35,0.97,4.4568374437
2020-06-25 02:00:00,4.3,0.85,4.3832065888,0.0,0.0,0.0,4.3,0.85,4.3832065888,4.62904,1.10472,4.7590353644,0.59904,0.17472000000000001,0.624,4.03,0.93,4.1359158599
2020-06-25 02:30:00,3.95,0.64,4.0015122142,0.0,0.0,0.0,3.95,0.64,4.0015122142,5.2356,1.2608000000000001,5.3852691669,0.8256,0.24080000000000001,0.86,4.41,1.02,4.5264224284
2020-06-25 03:00:00,3.8,0.64,3.8535178733,0.0,0.0,0.0,3.8,0.64,3.8535178733,5.312,1.231,5.4527703968,0.792,0.231,0.8250000000000001,4.52,1.0,4.6292980029
2020-06-25 03:30:00,4.0,0.66,4.0540843602,0.0,0.0,0.0,4.0,0.66,4.0540843602,4.94416,1.11288,5.0678614819,0.5241600000000001,0.15288000000000002,0.546,4.42,0.96,4.5230520669
2020-06-25 04:00:00,3.91,0.62,3.9588508434,0.0,0.0,0.0,3.91,0.62,3.9588508434,4.94416,1.00288,5.0448475101,0.5241600000000001,0.15288000000000002,0.546,4.42,0.85,4.5009887803
2020-06-25 04:30:00,3.73,0.62,3.7811770654,0.0,0.0,0.0,3.73,0.62,3.7811770654,5.06544,1.07992,5.179276938,0.68544,0.19992000000000001,0.714,4.38,0.88,4.4675272803
2020-06-25 05:00:00,3.51,0.58,3.5575975039000003,0.0,0.0,0.0,3.51,0.58,3.5575975039000003,4.8152,0.8236,4.8851272245,0.8352,0.2436,0.87,3.98,0.58,4.0220392837
2020-06-25 05:30:00,3.77288,0.45084,3.7997210687000003,0.00288,0.00084,0.003,3.77,0.45,3.7967617781,4.9987200000000005,0.97796,5.0934867625,0.6787200000000001,0.19796000000000002,0.707,4.32,0.78,4.3898519337
2020-06-25 06:00:00,4.25864,0.59252,4.2996621495,0.00864,0.00252,0.009000000000000001,4.25,0.59,4.2907575089,5.12328,1.05804,5.2313905035,0.47328000000000003,0.13804000000000002,0.493,4.65,0.92,4.7401371288
2020-06-25 06:30:00,4.68632,0.78476,4.7515727291,0.01632,0.00476,0.017,4.67,0.78,4.7346911198,5.288,1.104,5.4020144391,0.528,0.154,0.55,4.76,0.9500000000000001,4.8538747409
2020-06-25 07:00:00,4.86168,1.02924,4.9694333077,0.03168,0.00924,0.033,4.83,1.02,4.9365271193,5.98288,1.32084,6.1269463357,0.9628800000000001,0.28084000000000003,1.003,5.02,1.04,5.1265973121
2020-06-25 07:30:00,5.68376,1.2656800000000001,5.8229780696999995,0.05376,0.015680000000000003,0.056,5.63,1.25,5.7670963231,6.50024,1.53632,6.6793262534,0.8102400000000001,0.23632000000000003,0.844,5.69,1.3,5.8366171709
2020-06-25 08:00:00,6.38296,1.4712800000000001,6.5503315336,0.07296000000000001,0.02128,0.076,6.31,1.45,6.4744575062,6.4728,1.5704,6.6605777527,0.6528,0.1904,0.68,5.82,1.38,5.9813710803
2020-06-25 08:30:00,6.8108,1.7394,7.0294031752,0.1008,0.029400000000000003,0.105,6.71,1.71,6.9244638782,6.76368,1.74024,6.9839675257,0.5836800000000001,0.17024,0.608,6.18,1.57,6.376307709
2020-06-25 09:00:00,6.76304,1.83172,7.0067045178,0.14304,0.04172,0.149,6.62,1.79,6.8577328615,7.15896,2.00428,7.434234769,0.7689600000000001,0.22428,0.801,6.39,1.78,6.6332872695
2020-06-25 09:30:00,6.7918400000000005,1.8801200000000002,7.0472648453,0.17184000000000002,0.050120000000000005,0.179,6.62,1.83,6.8682821724,7.05936,2.07148,7.3570097866,0.75936,0.22148,0.791,6.3,1.85,6.5660109656
2020-06-25 10:00:00,6.65584,1.83712,6.9047241799,0.19584000000000001,0.057120000000000004,0.20400000000000001,6.46,1.78,6.7007462271,6.60432,1.99876,6.9001510273,0.78432,0.22876000000000002,0.8170000000000001,5.82,1.77,6.083198172
2020-06-25 10:30:00,6.8756,1.8658000000000001,7.1242603125,0.22560000000000002,0.0658,0.23500000000000001,6.65,1.8,6.8893033029,6.41992,2.04956,6.7391445303,0.64992,0.18956,0.677,5.77,1.8599999999999999,6.0623840195
2020-06-25 11:00:00,6.82768,1.9922400000000002,7.112400045,0.24768,0.07224000000000001,0.258,6.58,1.92,6.8544000467,6.28472,2.08096,6.6202794503,0.6547200000000001,0.19096000000000002,0.682,5.63,1.8900000000000001,5.9387709166
2020-06-25 11:30:00,6.46016,1.9058800000000002,6.7354321168,0.26016,0.07588,0.271,6.2,1.83,6.4644334632,6.5448,2.2414,6.917967982,0.9648,0.28140000000000004,1.005,5.58,1.96,5.9142201515
2020-06-25 12:00:00,6.61304,1.90672,6.8824326513,0.26304,0.07672000000000001,0.274,6.35,1.83,6.6084340051,6.36936,2.16648,6.7277323371,0.87936,0.25648000000000004,0.916,5.49,1.9100000000000001,5.8127618221
2020-06-25 12:30:00,6.7988,1.9084,7.0615629998,0.26880000000000004,0.0784,0.28,6.53,1.83,6.7815779875,6.31216,2.16188,6.6721127838,0.6921600000000001,0.20188,0.721,5.62,1.96,5.9519744623
2020-06-25 13:00:00,7.18744,1.6909200000000002,7.3836646863,0.27744,0.08092,0.289,6.91,1.6099999999999999,7.0950828043,6.08848,2.09664,6.4393701555,0.46848000000000006,0.13664,0.488,5.62,1.96,5.9519744623
2020-06-25 13:30:00,6.42784,1.77812,6.6692456695,0.26784,0.07812000000000001,0.279,6.16,1.7000000000000002,6.3902738595,6.6632,2.2176,7.0225340156,0.8832000000000001,0.2576,0.92,5.78,1.96,6.1032778079
2020-06-25 14:00:00,6.6044,2.0042,6.9018053435,0.2544,0.0742,0.265,6.35,1.9300000000000002,6.6368215284000005,6.24152,2.24336,6.6324381641,0.7315200000000001,0.21336000000000002,0.762,5.51,2.03,5.8720524521
2020-06-25 14:30:00,6.69864,1.97252,6.9830231992,0.24864000000000003,0.07252,0.259,6.45,1.9,6.7240240928,5.73224,2.03232,6.0818500475,0.52224,0.15232,0.544,5.21,1.88,5.5388175633
2020-06-25 15:00:00,6.67752,1.89636,6.9415743603,0.22752000000000003,0.06636,0.23700000000000002,6.45,1.83,6.7045805238,5.54824,1.87532,5.8566024451,0.49824,0.14532,0.519,5.05,1.73,5.3381082792
2020-06-25 15:30:00,6.31024,1.9413200000000002,6.602109678,0.21024,0.061320000000000006,0.219,6.1,1.88,6.3831340265,6.08752,1.9713600000000002,6.3987623803,0.82752,0.24136000000000002,0.862,5.26,1.73,5.5371924294
2020-06-25 16:00:00,6.15816,1.9348800000000002,6.4549744539,0.18816000000000002,0.054880000000000005,0.196,5.97,1.88,6.2590174948,6.4376,2.0068,6.743140218,1.0176,0.2968,1.06,5.42,1.71,5.6833528836
2020-06-25 16:30:00,6.542,1.806,6.7867075965,0.192,0.056,0.2,6.35,1.75,6.586729082,6.34192,1.90556,6.6220169284,0.8419200000000001,0.24556000000000003,0.877,5.5,1.6600000000000001,5.7450500433
2020-06-25 17:00:00,6.70416,1.5678800000000002,6.8850569351,0.16416,0.047880000000000006,0.171,6.54,1.52,6.7143130699,6.60464,1.85052,6.8589863537,0.58464,0.17052,0.609,6.02,1.6800000000000002,6.250024
