Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-25 17:30:00,6.51496,1.18228,6.6213661581,0.14496,0.042280000000000005,0.151,6.37,1.1400000000000001,6.4712054518,7.12552,1.81536,7.3531331553,0.6355200000000001,0.18536000000000002,0.662,6.49,1.63,6.6915618506
2020-06-25 18:00:00,6.16192,1.11556,6.2620868886,0.12192000000000001,0.03556,0.127,6.04,1.08,6.1357966068,7.71024,1.83132,7.9247418759,0.9302400000000001,0.27132,0.969,6.78,1.56,6.9571545908
2020-06-25 18:30:00,6.1964,0.9152,6.2636222747,0.0864,0.0252,0.09,6.11,0.89,6.1744797352,7.52552,1.6653600000000002,7.7075855623,0.8755200000000001,0.25536000000000003,0.912,6.65,1.4100000000000001,6.7978378916
2020-06-25 19:00:00,6.06144,0.9079200000000001,6.1290597648,0.06144000000000001,0.017920000000000002,0.064,6.0,0.89,6.0656491821,7.4996,1.5478,7.65765532,0.8496,0.24780000000000002,0.885,6.65,1.3,6.7758763271
2020-06-25 19:30:00,6.28688,0.9378400000000001,6.3564458623,0.02688,0.007840000000000001,0.028,6.26,0.93,6.3287044488,7.50096,1.48028,7.6456281495,0.48096000000000005,0.14028000000000002,0.501,7.02,1.34,7.146747512
2020-06-25 20:00:00,5.87248,0.8836400000000001,5.9385891422,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.86,0.88,5.9257067089,7.68176,1.60468,7.8475750777,0.70176,0.20468000000000003,0.731,6.98,1.4,7.119016786
2020-06-25 20:30:00,5.70576,0.8316800000000001,5.7660548731,0.00576,0.00168,0.006,5.7,0.8300000000000001,5.7601128461,7.50864,1.58752,7.6746266619,0.8486400000000001,0.24752000000000002,0.884,6.66,1.34,6.7934674504
2020-06-25 21:00:00,5.70096,0.85028,5.7640195176999995,0.0009600000000000001,0.00028000000000000003,0.001,5.7,0.85,5.7630287176,7.41552,1.43036,7.5522093853,0.7555200000000001,0.22036000000000003,0.787,6.66,1.21,6.7690250406
2020-06-25 21:30:00,5.71,0.85,5.7729195387,0.0,0.0,0.0,5.71,0.85,5.7729195387,7.212,1.496,7.3655251001,0.672,0.196,0.7000000000000001,6.54,1.3,6.6679532092
2020-06-25 22:00:00,5.71,0.88,5.7774129158,0.0,0.0,0.0,5.71,0.88,5.7774129158,6.99184,1.41512,7.1336099697,0.5318400000000001,0.15512,0.554,6.46,1.26,6.5817322948
2020-06-25 22:30:00,6.13,0.73,6.1733135349,0.0,0.0,0.0,6.13,0.73,6.1733135349,6.71608,1.37844,6.8560795941,0.6460800000000001,0.18844000000000002,0.673,6.07,1.19,6.1855476718
2020-06-25 23:00:00,6.13,0.9500000000000001,6.2031766056,0.0,0.0,0.0,6.13,0.9500000000000001,6.2031766056,6.17736,1.28048,6.3086770087,1.16736,0.34048,1.216,5.01,0.9400000000000001,5.0974209165
2020-06-25 23:30:00,6.0,1.03,6.0877664213,0.0,0.0,0.0,6.0,1.03,6.0877664213,5.52384,1.18612,5.6497512335,0.84384,0.24612000000000003,0.879,4.68,0.9400000000000001,4.7734683407
2020-06-26 00:00:00,5.72,0.98,5.8033438637,0.0,0.0,0.0,5.72,0.98,5.8033438637,5.17352,1.15936,5.3018322116,0.68352,0.19936,0.712,4.49,0.96,4.5914812425000004
2020-06-26 00:30:00,5.68,1.05,5.7762357985,0.0,0.0,0.0,5.68,1.05,5.7762357985,4.83832,1.13076,4.9686978777,0.44832000000000005,0.13076000000000002,0.467,4.39,1.0,4.5024548859
2020-06-26 01:00:00,5.48,1.08,5.5854095642,0.0,0.0,0.0,5.48,1.08,5.5854095642,4.75328,1.11804,4.8829995085,0.47328000000000003,0.13804000000000002,0.493,4.28,0.98,4.3907630316
2020-06-26 01:30:00,5.1,1.06,5.208992225,0.0,0.0,0.0,5.1,1.06,5.208992225,4.73152,1.16336,4.8724416877,0.7315200000000001,0.21336000000000002,0.762,4.0,0.9500000000000001,4.1112650121
2020-06-26 02:00:00,5.19,1.09,5.3032254336,0.0,0.0,0.0,5.19,1.09,5.3032254336,4.66144,1.16292,4.8043111681,0.66144,0.19292,0.6890000000000001,4.0,0.97,4.1159324581
2020-06-26 02:30:00,5.19,1.06,5.2971407382,0.0,0.0,0.0,5.19,1.06,5.2971407382,4.68832,1.18576,4.83594574,0.56832,0.16576000000000002,0.592,4.12,1.02,4.2443845255
2020-06-26 03:00:00,5.05,0.77,5.1083656878,0.0,0.0,0.0,5.05,0.77,5.1083656878,4.49392,1.05656,4.6164527508,0.43392000000000003,0.12656,0.452,4.06,0.93,4.1651530584
2020-06-26 03:30:00,4.94,0.77,4.9996499877,0.0,0.0,0.0,4.94,0.77,4.9996499877,4.48312,1.08216,4.6118797903,0.45312,0.13216,0.47200000000000003,4.03,0.9500000000000001,4.1404589118
2020-06-26 04:00:00,4.59,0.75,4.6508708862,0.0,0.0,0.0,4.59,0.75,4.6508708862,4.79448,1.15464,4.9315547244,0.8044800000000001,0.23464000000000002,0.838,3.99,0.92,4.0946916856
2020-06-26 04:30:00,4.61,0.75,4.6706102385,0.0,0.0,0.0,4.61,0.75,4.6706102385,4.72848,1.12664,4.860847745,0.7084800000000001,0.20664000000000002,0.738,4.02,0.92,4.1239301643
2020-06-26 05:00:00,4.61,0.7000000000000001,4.6628424807,0.0,0.0,0.0,4.61,0.7000000000000001,4.6628424807,4.74392,1.13656,4.8781703127,0.6739200000000001,0.19656,0.7020000000000001,4.07,0.9400000000000001,4.17714017
2020-06-26 05:30:00,4.75,0.59,4.7865018542,0.0,0.0,0.0,4.75,0.59,4.7865018542,4.49264,1.03952,4.6113355983,0.5126400000000001,0.14952000000000001,0.534,3.98,0.89,4.0782962129
2020-06-26 06:00:00,4.87152,0.59336,4.9075231227,0.01152,0.00336,0.012,4.86,0.59,4.8956817706999995,4.59168,0.9992400000000001,4.6991494762,0.51168,0.14924,0.533,4.08,0.85,4.1676012285
2020-06-26 06:30:00,5.00208,0.7364400000000001,5.0560012065,0.022080000000000002,0.00644,0.023,4.98,0.73,5.0332196455,5.2356,1.1908,5.3693120602,0.8256,0.24080000000000001,0.86,4.41,0.9500000000000001,4.5111639296
2020-06-26 07:00:00,5.72344,1.05392,5.8196660385,0.01344,0.003920000000000001,0.014,5.71,1.05,5.8057385404,5.43192,1.24056,5.5717810438,0.72192,0.21056000000000002,0.752,4.71,1.03,4.8213068768
2020-06-26 07:30:00,6.63304,1.09672,6.7230955965,0.02304,0.00672,0.024,6.61,1.09,6.6992686168,5.62832,1.38576,5.7964055069,0.56832,0.16576000000000002,0.592,5.06,1.22,5.2049975985
2020-06-26 08:00:00,7.47264,1.32952,7.5899915678,0.03264,0.00952,0.034,7.44,1.32,7.5561895159,5.7888,1.4834,5.9758414470000005,0.38880000000000003,0.1134,0.405,5.4,1.37,5.5710770951
2020-06-26 08:30:00,7.66976,1.6286800000000001,7.8407791067,0.02976,0.00868,0.031,7.64,1.62,7.8098655558,6.41688,1.55284,6.6020951977,0.6268800000000001,0.18284,0.653,5.79,1.37,5.9498739482000005
2020-06-26 09:00:00,7.17968,1.5532400000000002,7.345771532,0.07968,0.02324,0.083,7.1,1.53,7.2629814815,6.74816,1.7648800000000002,6.9751318841,0.9081600000000001,0.26488,0.9460000000000001,5.84,1.5,6.0295605147
2020-06-26 09:30:00,6.95224,1.59732,7.1333773348,0.16224000000000002,0.04732,0.169,6.79,1.55,6.9646679749,6.27496,1.74228,6.5123469349,0.6249600000000001,0.18228000000000003,0.651,5.65,1.56,5.8614076808
2020-06-26 10:00:00,6.6668,1.6374,6.8649327018,0.1968,0.0574,0.20500000000000002,6.47,1.58,6.6601276264,6.15016,1.7408800000000002,6.3918018743000005,0.62016,0.18088,0.646,5.53,1.56,5.7458245709
2020-06-26 10:30:00,7.48848,1.38664,7.6157798813,0.22848000000000002,0.06664,0.23800000000000002,7.26,1.32,7.3790243257,5.9884,1.7512,6.2392015515,0.27840000000000004,0.08120000000000001,0.29,5.71,1.67,5.9492016271
2020-06-26 11:00:00,7.15712,1.45916,7.3043490196,0.23712000000000003,0.06916,0.247,6.92,1.3900000000000001,7.0582221558,5.83968,1.7632400000000001,6.1000719504,0.31968,0.09324,0.333,5.52,1.67,5.7670876532
2020-06-26 11:30:00,5.98536,1.61448,6.1992806034,0.25536000000000003,0.07448,0.266,5.73,1.54,5.933338015,6.21568,1.88624,6.4955815136,0.53568,0.15624000000000002,0.558,5.68,1.73,5.9376173673
2020-06-26 12:00:00,5.86688,1.6578400000000002,6.0966149952,0.26688,0.07784,0.278,5.6,1.58,5.8186252672,6.35952,1.8873600000000001,6.6336733715000005,0.53952,0.15736,0.562,5.82,1.73,6.0716801629
2020-06-26 12:30:00,5.5008,1.6844000000000001,5.7529126536,0.22080000000000002,0.0644,0.23,5.28,1.62,5.5229340029,6.49696,1.91328,6.7728228679,0.9369600000000001,0.27328,0.976,5.5600000000000005,1.6400000000000001,5.7968267181
2020-06-26 13:00:00,5.5032,1.6326,5.7402607084,0.2832,0.0826,0.295,5.22,1.55,5.4452639973,5.90104,1.73072,6.1496068817,0.7910400000000001,0.23072,0.8240000000000001,5.11,1.5,5.3256079465
2020-06-26 13:30:00,5.34088,1.57484,5.5682241514,0.29088,0.08484000000000001,0.303,5.05,1.49,5.2652255412,5.67728,1.7150400000000001,5.9306720024,0.73728,0.21504,0.768,4.94,1.5,5.1627124654
2020-06-26 14:00:00,5.29608,1.62344,5.5393159144,0.28608,0.08344,0.298,5.01,1.54,5.2413452472,5.71584,1.77712,5.9857315677,0.6758400000000001,0.19712000000000002,0.704,5.04,1.58,5.2818557345
2020-06-26 14:30:00,5.2932,1.6626,5.5481713204,0.2832,0.0826,0.295,5.01,1.58,5.2532370972999995,5.71904,1.66972,5.9578002148,0.47904,0.13972,0.499,5.24,1.53,5.4588002345
2020-06-26 15:00:00,4.7436,1.6098,5.0093110305,0.2736,0.07980000000000001,0.28500000000000003,4.47,1.53,4.7245952208,6.1508,1.7244000000000002,6.3879492797,0.9408000000000001,0.27440000000000003,0.98,5.21,1.45,5.4080125739
2020-06-26 15:30:00,4.81592,1.57756,5.0677195068,0.26592000000000005,0.07756,0.277,4.55,1.5,4.7908767465,5.924,1.702,6.1636498927,0.864,0.252,0.9,5.06,1.45,5.2636584236
2020-06-26 16:00:00,4.95288,1.61084,5.2082459427,0.24288,0.07084,0.253,4.71,1.54,4.9553708237,6.12944,1.80192,6.3888144753,0.8294400000000001,0.24192000000000002,0.864,5.3,1.56,5.524816739
2020-06-26 16:30:00,5.4308,1.5244,5.6406900287,0.22080000000000002,0.0644,0.23,5.21,1.46,5.4107023574,6.02328,1.69304,6.2566993215,0.59328,0.17304000000000003,0.618,5.43,1.52,5.638732127
2020-06-26 17:00:00,5.54296,1.42628,5.7235199135,0.19296000000000002,0.056280000000000004,0.201,5.35,1.37,5.5226261869,6.33384,1.75112,6.5714496422,0.72384,0.21112000000000003,0.754,5.61,1.54,5.8175338417999995
2020-06-26 17:30:00,5.57224,0.9873200000000001,5.6590334334,0.16224000000000002,0.04732,0.169,5.41,0.9400000000000001,5.4910563647,6.56704,1.61372,6.7624039069,1.00704,0.29372000000000004,1.049,5.5600000000000005,1.32,5.7145428514
2020-06-26 18:00:00,5.97536,0.9294800000000001,6.0472192122,0.13536,0.03948,0.14100000000000001,5.84,0.89,5.9074275281,6.52608,1.3884400000000001,6.6721425195,0.8860800000000001,0.25844,0.923,5.64,1.13,5.7520865779
2020-06-26 18:30:00,6.5768,0.8624,6.6331012355,0.07680000000000001,0.0224,0.08,6.5,0.84,6.5540521817,6.51392,1.36156,6.6546975438,0.7939200000000001,0.23156000000000002,0.8270000000000001,5.72,1.13,5.8305488592
2020-06-26 19:00:00,6.82856,1.05708,6.9098950643,0.05856000000000001,0.01708,0.061,6.77,1.04,6.8494160335,6.28832,1.26576,6.4144459465,0.56832,0.16576000000000002,0.592,5.72,1.1,5.8248090097
2020-06-26 19:30:00,6.6212800000000005,1.05204,6.7043371783,0.041280000000000004,0.01204,0.043000000000000003,6.58,1.04,6.6616814694,6.60256,1.41408,6.7522900412,0.80256,0.23408,0.836,5.8,1.18,5.9188174495
2020-06-26 20:00:00,6.1592,0.8656,6.2197273252,0.019200000000000002,0.0056,0.02,6.14,0.86,6.1999354835,6.45192,1.2905600000000002,6.5797277147,0.9619200000000001,0.28056000000000003,1.002,5.49,1.01,5.5821322091
2020-06-26 20:30:00,6.26016,0.7558800000000001,6.3056290566,0.02016,0.005880000000000001,0.021,6.24,0.75,6.2849105006,6.08536,1.14948,6.1929726788,0.8553600000000001,0.24948,0.891,5.23,0.9,5.3068729022
2020-06-26 21:00:00,6.08768,0.75224,6.133980176,0.007680000000000001,0.0022400000000000002,0.008,6.08,0.75,6.1260835776,6.17208,1.20144,6.2879272897,0.8620800000000001,0.25144,0.898,5.31,0.9500000000000001,5.3943118189
2020-06-26 21:30:00,6.23192,0.67056,6.2678925964,0.0019200000000000003,0.0005600000000000001,0.002,6.23,0.67,6.2659237147999995,5.82976,1.06868,5.9269029518,0.7497600000000001,0.21868,0.781,5.08,0.85,5.1506213217
2020-06-26 22:00:00,6.0,0.73,6.0442451969,0.0,0.0,0.0,6.0,0.73,6.0442451969,5.94064,1.08352,6.0386438213,0.80064,0.23352,0.834,5.14,0.85,5.2098080579
2020-06-26 22:30:00,5.7,0.73,5.74655549,0.0,0.0,0.0,5.7,0.73,5.74655549,6.16624,1.14932,6.2724359064,1.02624,0.29932000000000003,1.069,5.14,0.85,5.2098080579
2020-06-26 23:00:00,5.41,0.63,5.4465585465,0.0,0.0,0.0,5.41,0.63,5.4465585465,5.87464,1.02552,5.9634793871,0.94464,0.27552000000000004,0.984,4.93,0.75,4.9867223705
2020-06-26 23:30:00,5.05,0.51,5.0756871456,0.0,0.0,0.0,5.05,0.51,5.0756871456,5.51048,1.06264,5.6120044191,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.61,0.8,4.6788994432
2020-06-27 00:00:00,4.98,0.41000000000000003,4.9968490071,0.0,0.0,0.0,4.98,0.41000000000000003,4.9968490071,5.14536,0.9644800000000001,5.234973849,0.73536,0.21448,0.766,4.41,0.75,4.473320914
2020-06-27 00:30:00,4.98,0.34,4.9915929321,0.0,0.0,0.0,4.98,0.34,4.9915929321,4.71168,0.8692400000000001,4.7911905201,0.51168,0.14924,0.533,4.2,0.72,4.2612674171
2020-06-27 01:00:00,4.48,0.34,4.4928832613,0.0,0.0,0.0,4.48,0.34,4.4928832613,4.8112,0.9566,4.9053775594,0.8112,0.2366,0.845,4.0,0.72,4.0642834547
2020-06-27 01:30:00,4.4,0.46,4.4239801085,0.0,0.0,0.0,4.4,0.46,4.4239801085,4.744,0.987,4.8455861359,0.744,0.217,0.775,4.0,0.77,4.0734383511
2020-06-27 02:00:00,4.42,0.49,4.4470776921,0.0,0.0,0.0,4.42,0.49,4.4470776921,4.52656,0.9260800000000001,4.6203213740999995,0.7065600000000001,0.20608,0.736,3.8200000000000003,0.72,3.8872612467
2020-06-27 02:30:00,4.52,0.55,4.5533394339,0.0,0.0,0.0,4.52,0.55,4.5533394339,4.41904,0.9147200000000001,4.5127183825,0.59904,0.17472000000000001,0.624,3.8200000000000003,0.74,3.8910152917
2020-06-27 03:00:00,4.48,0.51,4.5089355728000005,0.0,0.0,0.0,4.48,0.51,4.5089355728000005,4.2256,0.8758,4.3154050795,0.4656,0.1358,0.485,3.76,0.74,3.8321273465
2020-06-27 03:30:00,4.18,0.51,4.2109975065,0.0,0.0,0.0,4.18,0.51,4.2109975065,4.40616,0.9488800000000001,4.5071741923,0.71616,0.20888,0.746,3.69,0.74,3.7634691443
2020-06-27 04:00:00,4.06,0.51,4.0919066461,0.0,0.0,0.0,4.06,0.51,4.0919066461,4.41408,0.9774400000000001,4.5210055519,0.81408,0.23744,0.848,3.6,0.74,3.6752686977
2020-06-27 04:30:00,4.15,0.49,4.1788275868,0.0,0.0,0.0,4.15,0.49,4.1788275868,4.37944,0.9869200000000001,4.4892656192,0.7094400000000001,0.20692000000000002,0.739,3.67,0.78,3.7519728144
2020-06-27 05:00:00,4.01,0.49,4.039826729,0.0,0.0,0.0,4.01,0.49,4.039826729,4.4120800000000004,0.93644,4.510362491,0.7420800000000001,0.21644000000000002,0.773,3.67,0.72,3.7399598928
2020-06-27 05:30:00,4.06,0.47000000000000003,4.0871138961,0.0,0.0,0.0,4.06,0.47000000000000003,4.0871138961,4.22632,0.8447600000000001,4.3099188159,0.7363200000000001,0.21476,0.767,3.49,0.63,3.5464066321
2020-06-27 06:00:00,4.27,0.49,4.2980228012,0.0,0.0,0.0,4.27,0.49,4.2980228012,4.18744,0.88592,4.2801294373,0.63744,0.18592,0.664,3.55,0.7000000000000001,3.6183559803
2020-06-27 06:30:00,4.43672,0.43196,4.4576982626,0.00672,0.0019600000000000004,0.007,4.43,0.43,4.4508201491,4.06552,0.8503600000000001,4.153500331,0.5155200000000001,0.15036000000000002,0.537,3.55,0.7000000000000001,3.6183559803
2020-06-27 07:00:00,4.22768,0.36224,4.2431705127,0.007680000000000001,0.0022400000000000002,0.008,4.22,0.36,4.2353276142,4.52304,0.97172,4.6262436814,0.86304,0.25172,0.899,3.66,0.72,3.7301474502
2020-06-27 07:30:00,4.73344,0.33392000000000005,4.7452035573,0.01344,0.003920000000000001,0.014,4.72,0.33,4.7315219539,4.53112,0.9361600000000001,4.626817913,0.7411200000000001,0.21616000000000002,0.772,3.79,0.72,3.8577843382
2020-06-27 08:00:00,4.89784,0.38812,4.9131938492,0.027840000000000004,0.00812,0.029,4.87,0.38,4.8848029643,4.9276,1.0068,5.0294023502,0.7776000000000001,0.2268,0.81,4.15,0.78,4.2226650353
2020-06-27 08:30:00,5.43128,0.61204,5.4656559899,0.041280000000000004,0.01204,0.043000000000000003,5.39,0.6000000000000001,5.423292358,5.43296,1.06628,5.5366061265,0.67296,0.19628,0.7010000000000001,4.76,0.87,4.8388531699
2020-06-27 09:00:00,5.95152,0.7133600000000001,5.994119852,0.01152,0.00336,0.012,5.94,0.71,5.9822821732,5.44512,1.05316,5.546032618,0.52512,0.15316000000000002,0.547,4.92,0.9,5.0016397311
2020-06-27 09:30:00,5.31512,0.6931600000000001,5.3601279276,0.04512,0.013160000000000002,0.047,5.27,0.68,5.3136898667,5.5392,1.0256,5.63334643,0.7392000000000001,0.2156,0.77,4.8,0.81,4.867864008
2020-06-27 10:00:00,4.64376,0.8106800000000001,4.7139907722,0.17376000000000003,0.05068,0.181,4.47,0.76,4.5341482111,5.29248,0.9836400000000001,5.3831117581,0.73248,0.21364000000000002,0.763,4.5600000000000005,0.77,4.6245540326
2020-06-27 10:30:00,4.97632,0.8397600000000001,5.0466778776,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.84,0.8,4.9056701887,5.33688,1.01284,5.4321388973,0.6268800000000001,0.18284,0.653,4.71,0.8300000000000001,4.7825725295
2020-06-27 11:00:00,5.26176,0.7096800000000001,5.3094033563,0.10176,0.02968,0.106,5.16,0.68,5.2046133382,5.40728,1.07004,5.5121377523,0.61728,0.18004,0.643,4.79,0.89,4.8719811165
2020-06-27 11:30:00,4.31504,0.8027200000000001,4.3890693319,0.21504,0.06272000000000001,0.224,4.1,0.74,4.166245312,5.25544,1.11992,5.3734412065,0.68544,0.19992000000000001,0.714,4.57,0.92,4.661684245
2020-06-27 12:00:00,3.8284000000000002,0.8812000000000001,3.9285060774,0.27840000000000004,0.08120000000000001,0.29,3.55,0.8,3.6390245946,5.56736,1.2654800000000002,5.7093727326,1.04736,0.30548000000000003,1.091,4.52,0.96,4.6208224376
2020-06-27 12:30:00,5.20936,0.73648,5.2611628372,0.15936,0.04648,0.166,5.05,0.6900000000000001,5.096920639,6.04232,1.20276,6.16086541,0.8323200000000001,0.24276000000000003,0.867,5.21,0.96,5.2977070512
2020-06-27 13:00:00,4.48392,0.7465600000000001,4.5456452127,0.19392,0.056560000000000006,0.202,4.29,0.6900000000000001,4.3451352108,5.71544,1.14492,5.8289875793,0.80544,0.23492000000000002,0.839,4.91,0.91,4.9936159244
2020-06-27 13:30:00,4.58064,0.7485200000000001,4.6413947257,0.20064,0.05852,0.209,4.38,0.6900000000000001,4.4340162381,5.27064,1.04352,5.372948911,0.56064,0.16352000000000003,0.584,4.71,0.88,4.7915028958
2020-06-27 14:00:00,4.894,0.712,4.9455212061000005,0.14400000000000002,0.042,0.15,4.75,0.67,4.7970199082,5.0796,1.0278,5.1825388566,0.6096,0.1778,0.635,4.47,0.85,4.5500989
2020-06-27 14:30:00,5.04064,0.6135200000000001,5.0778399345,0.08064,0.023520000000000003,0.084,4.96,0.59,4.9949674674,5.14352,1.05436,5.2504735977,0.80352,0.23436,0.837,4.34,0.8200000000000001,4.4167861619
2020-06-27 15:00:00,4.596,0.598,4.6347405537,0.096,0.028,0.1,4.5,0.5700000000000001,4.535956349,5.05608,1.04344,5.1626264633,0.7660800000000001,0.22344000000000003,0.798,4.29,0.8200000000000001,4.3676652802
2020-06-27 15:30:00,4.43648,0.46564000000000005,4.4608491792,0.15648,0.04564000000000001,0.163,4.28,0.42,4.3005581033,5.06888,0.9538400000000001,5.1578440457,0.6988800000000001,0.20384000000000002,0.728,4.37,0.75,4.4338921954
2020-06-27 16:00:00,4.74856,0.56208,4.7817105726,0.17856000000000002,0.05208,0.186,4.57,0.51,4.5983692762,4.8588000000000005,0.9284,4.9467023359,0.5088,0.1484,0.53,4.35,0.78,4.4193777843
2020-06-27 16:30:00,4.6932,0.4776,4.7174387118,0.1632,0.0476,0.17,4.53,0.43,4.5503626229,5.15344,0.9289200000000001,5.2364908288,0.6134400000000001,0.17892000000000002,0.639,4.54,0.75,4.6015323535
2020-06-27 17:00:00,5.10752,0.37136,5.1210027143,0.10752,0.031360000000000006,0.112,5.0,0.34,5.0115466674,5.83648,1.02564,5.9259122673,0.87648,0.25564000000000003,0.913,4.96,0.77,5.0194123162
2020-06-27 17:30:00,5.66048,0.35764,5.6717669381,0.060480000000000006,0.017640000000000003,0.063,5.6,0.34,5.6103119343,6.0028,0.9654,6.0799346214,0.7728,0.22540000000000002,0.805,5.23,0.74,5.2820923884
2020-06-27 18:00:00,5.71912,0.36016000000000004,5.7304492669,0.06912,0.02016,0.07200000000000001,5.65,0.34,5.6602208437,5.82312,0.9221600000000001,5.8956853376,0.6931200000000001,0.20216,0.722,5.13,0.72,5.1802799152
2020-06-27 18:30:00,5.8772,0.35960000000000003,5.8881908936,0.06720000000000001,0.0196,0.07,5.8100000000000005,0.34,5.8199398622,5.63872,0.85296,5.7028680504,0.55872,0.16296000000000002,0.582,5.08,0.6900000000000001,5.1266460771
2020-06-27 19:00:00,5.65896,0.29428000000000004,5.6666064801000005,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.61,0.28,5.616983176,5.7793600000000005,0.87648,5.8454443116,0.87936,0.25648000000000004,0.916,4.9,0.62,4.9390687381
2020-06-27 19:30:00,5.60688,0.31784,5.6158815515,0.02688,0.007840000000000001,0.028,5.58,0.31,5.5886044770000005,5.42216,0.8368800000000001,5.4863637502,0.8121600000000001,0.23688,0.846,4.61,0.6000000000000001,4.6488815859
2020-06-27 20:00:00,5.66056,0.31308,5.6692114619,0.010560000000000002,0.0030800000000000003,0.011,5.65,0.31,5.6584980339,5.82376,0.8556800000000001,5.8862865034,0.7737600000000001,0.22568000000000002,0.806,5.05,0.63,5.0891453113
2020-06-27 20:30:00,5.92384,0.27112,5.9300410117,0.0038400000000000005,0.0011200000000000001,0.004,5.92,0.27,5.9261538961,5.4889600000000005,0.8042800000000001,5.5475713785,0.5289600000000001,0.15428,0.551,4.96,0.65,5.0024094195
2020-06-27 21:00:00,5.6519200000000005,0.27056,5.6583922098,0.0019200000000000003,0.0005600000000000001,0.002,5.65,0.27,5.6564476485,5.3812,0.7866000000000001,5.4383869851,0.5712,0.1666,0.595,4.8100000000000005,0.62,4.8497938100999995
2020-06-27 21:30:00,5.36,0.24,5.3653704439,0.0,0.0,0.0,5.36,0.24,5.3653704439,5.80184,0.8501200000000001,5.863791555,0.8918400000000001,0.26012,0.929,4.91,0.59,4.9453210209
2020-06-27 22:00:00,5.63,0.24,5.6351131311,0.0,0.0,0.0,5.63,0.24,5.6351131311,5.59448,0.7596400000000001,5.6458178681,0.6844800000000001,0.19964,0.713,4.91,0.56,4.9418316442
2020-06-27 22:30:00,5.69,0.24,5.6950592622,0.0,0.0,0.0,5.69,0.24,5.6950592622,4.98232,0.6177600000000001,5.0204720894,0.47232,0.13776000000000002,0.492,4.51,0.48,4.5354713096
2020-06-27 23:00:00,5.52,0.24,5.5252149279000005,0.0,0.0,0.0,5.52,0.24,5.5252149279000005,4.5760000000000005,0.608,4.6162148997,0.336,0.098,0.35000000000000003,4.24,0.51,4.2705620239
2020-06-27 23:30:00,5.0,0.24,5.0057566861,0.0,0.0,0.0,5.0,0.24,5.0057566861,4.52712,0.6791600000000001,4.5777804447,0.47712000000000004,0.13916,0.497,4.05,0.54,4.0858414066
2020-06-28 00:00:00,4.31,0.21,4.3151129765,0.0,0.0,0.0,4.31,0.21,4.3151129765,4.7664,0.8052,4.8339338018,0.8064,0.23520000000000002,0.84,3.96,0.5700000000000001,4.0008124175
2020-06-28 00:30:00,4.1,-0.11,4.1014753443,0.0,0.0,0.0,4.1,-0.11,4.1014753443,4.5488800000000005,0.7538400000000001,4.6109200817,0.6988800000000001,0.20384000000000002,0.728,3.85,0.55,3.8890872965
2020-06-28 01:00:00,3.96,0.23,3.9666736695,0.0,0.0,0.0,3.96,0.23,3.9666736695,4.3008,0.8144,4.3772283468,0.7008,0.2044,0.73,3.6,0.61,3.6513148317
2020-06-28 01:30:00,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,4.16512,0.7581600000000001,4.2335601094,0.40512000000000004,0.11816000000000002,0.422,3.76,0.64,3.8140791811
2020-06-28 02:00:00,4.04,0.23,4.0465417334,0.0,0.0,0.0,4.04,0.23,4.0465417334,3.9236,0.7098,3.9872864206000003,0.5136000000000001,0.14980000000000002,0.535,3.41,0.56,3.4556764895
2020-06-28 02:30:00,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,0.23,3.7869908899,4.23168,0.77924,4.3028282094,0.75168,0.21924000000000002,0.783,3.48,0.56,3.5247694960000002
2020-06-28 03:00:00,3.75,0.23,3.7570467125,0.0,0.0,0.0,3.75,0.23,3.7570467125,4.12872,0.7579600000000001,4.1977174988,0.6787200000000001,0.19796000000000002,0.707,3.45,0.56,3.4951537877
2020-06-28 03:30:00,3.85,0.27,3.8594559202000003,0.0,0.0,0.0,3.85,0.27,3.8594559202000003,3.9052,0.6386000000000001,3.9570692438,0.4752,0.1386,0.495,3.43,0.5,3.4662515777
2020-06-28 04:00:00,3.81,0.27,3.8195549479,0.0,0.0,0.0,3.81,0.27,3.8195549479,3.28968,0.51824,3.3302503209,0.43968,0.12824000000000002,0.458,2.85,0.39,2.8765604461
2020-06-28 04:30:00,3.61,0.27,3.6200828720000002,0.0,0.0,0.0,3.61,0.27,3.6200828720000002,3.04288,0.35584000000000005,3.0636156417000002,0.6028800000000001,0.17584000000000002,0.628,2.44,0.18,2.4466303358
2020-06-28 05:00:00,3.31,0.27,3.3209938272,0.0,0.0,0.0,3.31,0.27,3.3209938272,3.0108800000000002,0.44484,3.0435638649,0.77088,0.22484,0.803,2.24,0.22,2.2507776434
2020-06-28 05:30:00,3.43,0.27,3.440610411,0.0,0.0,0.0,3.43,0.27,3.440610411,2.72896,0.39928,2.7580150834,0.6489600000000001,0.18928,0.676,2.08,0.21,2.0905740838
2020-06-28 06:00:00,3.6228800000000003,0.30084000000000005,3.6353492542,0.00288,0.00084,0.003,3.62,0.30000000000000004,3.6324096685000002,2.68928,0.38604000000000005,2.7168462967,0.56928,0.16604000000000002,0.593,2.12,0.22,2.1313845265
2020-06-28 06:30:00,3.65864,0.30252,3.6711258491,0.00864,0.00252,0.009000000000000001,3.65,0.30000000000000004,3.6623080154,2.67456,0.35008,2.6973741305,0.51456,0.15008000000000002,0.536,2.16,0.2,2.1692394981
2020-06-28 07:00:00,3.4744,-0.0058000000000000005,3.4744048411,0.014400000000000001,0.004200000000000001,0.015,3.46,-0.01,3.4600144508,2.88064,0.018520000000000002,2.8806995331,0.68064,0.19852000000000003,0.709,2.2,-0.18,2.207351354
2020-06-28 07:30:00,3.60224,0.23232000000000003,3.6097237567000002,0.04224000000000001,0.012320000000000001,0.044,3.56,0.22,3.5667912751,3.13832,0.45576000000000005,3.1712410189,0.80832,0.23576000000000003,0.842,2.33,0.22,2.3403632197
2020-06-28 08:00:00,3.84776,0.24268,3.8554053743,0.07776000000000001,0.022680000000000002,0.081,3.77,0.22,3.7764136426,3.05008,0.41544000000000003,3.0782427455,0.67008,0.19544,0.6980000000000001,2.38,0.22,2.390146439
2020-06-28 08:30:00,4.4776,0.3668,4.4925988025,0.057600000000000005,0.016800000000000002,0.06,4.42,0.35000000000000003,4.4338358111,3.33856,0.37708,3.359787523,0.53856,0.15708000000000003,0.561,2.8,0.22,2.8086295591
2020-06-28 09:00:00,4.34768,0.35724,4.3623321515,0.12768000000000002,0.03724,0.133,4.22,0.32,4.2321153103,3.3252,0.4086,3.3502102919,0.4752,0.1386,0.495,2.85,0.27,2.8627609051
2020-06-28 09:30:00,4.65576,0.38668,4.6717900852,0.12576,0.036680000000000004,0.131,4.53,0.35000000000000003,4.5435008529,3.95176,0.44468,3.9767005671,0.70176,0.20468000000000003,0.731,3.25,0.24,3.2588494902000003
2020-06-28 10:00:00,4.452,0.366,4.4670191403,0.192,0.056,0.2,4.26,0.31,4.2712644498,4.14728,0.5400400000000001,4.1822929835,0.85728,0.25004000000000004,0.893,3.29,0.29,3.3027564246
2020-06-28 10:30:00,4.656,0.503,4.6830913935,0.216,0.063,0.225,4.44,0.44,4.4617485362,4.07136,0.5274800000000001,4.1053876065,0.7113600000000001,0.20748000000000003,0.741,3.36,0.32,3.3752036976
2020-06-28 11:00:00,4.70328,0.5380400000000001,4.7339549850000004,0.23328000000000002,0.06804,0.243,4.47,0.47000000000000003,4.4946412538,3.89112,0.5461600000000001,3.9292627298,0.50112,0.14616,0.522,3.39,0.4,3.4135172476
2020-06-28 11:30:00,4.4192,0.6256,4.4632615877,0.2592,0.0756,0.27,4.16,0.55,4.1962006625,3.88704,0.58372,3.9306245051,0.5270400000000001,0.15372000000000002,0.549,3.36,0.43,3.3874031351
2020-06-28 12:00:00,4.00144,0.63792,4.0519703849,0.30144000000000004,0.08792000000000001,0.314,3.7,0.55,3.7406550229,4.34568,0.6912400000000001,4.4003121935,0.89568,0.26124,0.933,3.45,0.43,3.4766938318
2020-06-28 12:30:00,4.49656,0.82608,4.5718114572,0.22656,0.06608,0.23600000000000002,4.27,0.76,4.3371073309,4.67592,0.6825600000000001,4.7254752142,0.86592,0.25256,0.902,3.81,0.43,3.8341883105
2020-06-28 13:00:00,4.52152,0.8033600000000001,4.5923338729,0.25152,0.07336000000000001,0.262,4.27,0.73,4.3319510616,4.30416,0.6178800000000001,4.3482834544,0.6441600000000001,0.18788000000000002,0.671,3.66,0.43,3.6851729946000003
2020-06-28 13:30:00,4.5292,0.9056000000000001,4.6188487743,0.2592,0.0756,0.27,4.27,0.8300000000000001,4.3499195395,4.09872,0.59296,4.1413895253,0.55872,0.16296000000000002,0.582,3.54,0.43,3.5660201905999998
2020-06-28 14:00:00,4.33232,0.64776,4.3804782387,0.23232000000000003,0.06776,0.242,4.1,0.58,4.1408211746,4.04344,0.60392,4.088291379,0.7334400000000001,0.21392000000000003,0.764,3.31,0.39,3.3328966381000003
2020-06-28 14:30:00,3.72272,0.57496,3.766858532,0.22272000000000003,0.06496,0.232,3.5,0.51,3.5369619732,3.87272,0.54996,3.9115746446,0.8227200000000001,0.23996,0.857,3.05,0.31,3.06571362
2020-06-28 15:00:00,4.71128,0.47704,4.7353697216,0.16128,0.047040000000000005,0.168,4.55,0.43,4.5702735148,4.06264,0.47452000000000005,4.0902583048,0.6326400000000001,0.18452000000000002,0.659,3.43,0.29,3.4422376443
2020-06-28 15:30:00,4.70632,0.39976000000000006,4.7232675131,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.57,0.36,4.5841575017,3.69632,0.40476,3.7184152807,0.49632000000000004,0.14476,0.517,3.2,0.26,3.2105451251
2020-06-28 16:00:00,4.93552,0.48536,4.959327777,0.15552000000000002,0.045360000000000004,0.162,4.78,0.44,4.8002083288,4.17016,0.47588,4.1972248212,0.74016,0.21588000000000002,0.771,3.43,0.26,3.4398401125999998
2020-06-28 16:30:00,5.8624,0.5082,5.8843862042,0.062400000000000004,0.0182,0.065,5.8,0.49,5.8206614744,4.62144,0.5379200000000001,4.6526407125,0.78144,0.22792,0.8140000000000001,3.84,0.31,3.8524926995
2020-06-28 17:00:00,6.02544,0.51492,6.047401905,0.08544,0.02492,0.089,5.94,0.49,5.9601761719,4.5144,0.4592,4.5376945688,0.6144000000000001,0.1792,0.64,3.9,0.28,3.910038363
2020-06-28 17:30:00,5.94,0.525,5.9631556243,0.12,0.035,0.125,5.82,0.49,5.8405907235,4.4475999999999996,0.4368,4.4689976505,0.5376000000000001,0.1568,0.56,3.91,0.28,3.9200127551
2020-06-28 18:00:00,6.27376,0.47568000000000005,6.2917673193,0.05376,0.015680000000000003,0.056,6.22,0.46,6.2369864518,4.92528,0.50904,4.9515154044,0.7852800000000001,0.22904000000000002,0.8180000000000001,4.14,0.28,4.1494577959
2020-06-28 18:30:00,6.28264,0.28952,6.2893073704999995,0.03264,0.00952,0.034,6.25,0.28,6.2562688561,5.32048,0.5126400000000001,5.3451199425,0.9004800000000001,0.26264000000000004,0.9380000000000001,4.42,0.25,4.4270644902
2020-06-28 19:00:00,6.45592,0.24756000000000003,6.4606647491,0.025920000000000002,0.007560000000000001,0.027,6.43,0.24,6.4344774458,5.35008,0.48544000000000004,5.3720580786,0.67008,0.19544,0.6980000000000001,4.68,0.29,4.6889764341
2020-06-28 19:30:00,6.39344,0.27392,6.3993052123,0.01344,0.003920000000000001,0.014,6.38,0.27,6.3857106104,5.37016,0.66088,5.4106728602,0.62016,0.18088,0.646,4.75,0.48,4.7741910309
2020-06-28 20:00:00,6.07576,0.25168,6.0809705146,0.00576,0.00168,0.006,6.07,0.25,6.0751460888,5.71504,0.7777200000000001,5.767714504,0.8150400000000001,0.23772000000000001,0.849,4.9,0.54,4.929665303
2020-06-28 20:30:00,5.84096,0.25028,5.8463196799,0.0009600000000000001,0.00028000000000000003,0.001,5.84,0.25,5.8453485781,5.62688,0.6428400000000001,5.6634814205,0.8668800000000001,0.25284,0.903,4.76,0.39,4.7759501671999995
2020-06-28 21:00:00,5.88096,0.28028000000000003,5.887635128,0.0009600000000000001,0.00028000000000000003,0.001,5.88,0.28,5.8866628917,5.49152,0.47336000000000006,5.5118836708,0.7315200000000001,0.21336000000000002,0.762,4.76,0.26,4.7670955518
2020-06-28 21:30:00,5.88,0.28,5.8866628917,0.0,0.0,0.0,5.88,0.28,5.8866628917,5.2592,0.3856,5.2733169827,0.49920000000000003,0.1456,0.52,4.76,0.24,4.7660465797
2020-06-28 22:00:00,5.67,0.31,5.6784681033,0.0,0.0,0.0,5.67,0.31,5.6784681033,5.0808,0.40940000000000004,5.0972676014,0.5808,0.1694,0.605,4.5,0.24,4.5063954554
2020-06-28 22:30:00,5.34,0.29,5.3478687344,0.0,0.0,0.0,5.34,0.29,5.3478687344,5.15904,0.48472000000000004,5.1817610134,0.8390400000000001,0.24472000000000002,0.874,4.32,0.24,4.3266615306
2020-06-28 23:00:00,5.04,0.4,5.055848099,0.0,0.0,0.0,5.04,0.4,5.055848099,4.7362400000000004,0.46932,4.759435954,0.78624,0.22932000000000002,0.8190000000000001,3.95,0.24,3.9572844224
2020-06-28 23:30:00,4.89,0.28,4.8980097999000005,0.0,0.0,0.0,4.89,0.28,4.8980097999000005,4.2664,0.4052,4.2855986746,0.5664,0.1652,0.59,3.7,0.24,3.7077756135
2020-06-29 00:00:00,4.45,0.41000000000000003,4.4688477262,0.0,0.0,0.0,4.45,0.41000000000000003,4.4688477262,4.06544,0.40492000000000006,4.08555536,0.56544,0.16492,0.589,3.5,0.24,3.5082189213
2020-06-29 00:30:00,3.91,0.28,3.9200127551,0.0,0.0,0.0,3.91,0.28,3.9200127551,4.30048,0.48764,4.3280389324,0.7804800000000001,0.22764,0.8130000000000001,3.52,0.26,3.5295892112000002
2020-06-29 01:00:00,3.61,0.23,3.6173194495,0.0,0.0,0.0,3.61,0.23,3.6173194495,4.25208,0.54644,4.287048052,0.9820800000000001,0.28644000000000003,1.023,3.27,0.26,3.2803201063
2020-06-29 01:30:00,3.68,-0.11,3.6816436547,0.0,0.0,0.0,3.68,-0.11,3.6816436547,4.09152,0.50836,4.1229802085,0.85152,0.24836000000000003,0.887,3.24,0.26,3.2504153581
2020-06-29 02:00:00,3.94,0.25,3.9479235048,0.0,0.0,0.0,3.94,0.25,3.9479235048,3.80344,0.40892,3.8253589896999998,0.6134400000000001,0.17892000000000002,0.639,3.19,0.23,3.1982807882
2020-06-29 02:30:00,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,3.9699999999999998,0.31,3.9820848811,3.73192,0.40556000000000003,3.7538920869,0.60192,0.17556000000000002,0.627,3.13,0.23,3.1384391025
2020-06-29 03:00:00,3.5300000000000002,0.31,3.5435857546,0.0,0.0,0.0,3.5300000000000002,0.31,3.5435857546,3.92848,0.47164000000000006,3.9566904605,0.8284800000000001,0.24164000000000002,0.863,3.1,0.23,3.1085205484
2020-06-29 03:30:00,3.4,0.31,3.4141031033,0.0,0.0,0.0,3.4,0.31,3.4141031033,3.86728,0.48004,3.8969594558000002,0.85728,0.25004000000000004,0.893,3.01,0.23,3.0187745858
2020-06-29 04:00:00,3.5,0.31,3.5137017517,0.0,0.0,0.0,3.5,0.31,3.5137017517,3.86376,0.45568000000000003,3.8905379577,0.7737600000000001,0.22568000000000002,0.806,3.09,0.23,3.0985480471
2020-06-29 04:30:00,3.89,0.38,3.9085163426,0.0,0.0,0.0,3.89,0.38,3.9085163426,3.7244,0.4042,3.7462692108,0.4944,0.1442,0.515,3.23,0.26,3.2404475
2020-06-29 05:00:00,3.89,0.38,3.9085163426,0.0,0.0,0.0,3.89,0.38,3.9085163426,3.7956000000000003,0.45080000000000003,3.8222768084,0.5856,0.1708,0.61,3.21,0.28,3.2221886971
2020-06-29 05:30:00,4.09,0.35000000000000003,4.1049482335,0.0,0.0,0.0,4.09,0.35000000000000003,4.1049482335,3.868,0.47400000000000003,3.8969346928,0.768,0.224,0.8,3.1,0.25,3.110064308
2020-06-29 06:00:00,4.14,0.35000000000000003,4.1547683449,0.0,0.0,0.0,4.14,0.35000000000000003,4.1547683449,4.11576,0.51668,4.1480644402,0.8457600000000001,0.24668,0.881,3.27,0.27,3.2811278549000003
2020-06-29 06:30:00,4.87,0.55,4.9009590898,0.0,0.0,0.0,4.87,0.55,4.9009590898,4.28968,0.53824,4.323315487,0.6796800000000001,0.19824000000000003,0.708,3.61,0.34,3.6259757308
2020-06-29 07:00:00,5.37288,0.61084,5.4074915626,0.00288,0.00084,0.003,5.37,0.61,5.4045351326,4.55144,0.5729200000000001,4.5873569079,0.66144,0.19292,0.6890000000000001,3.89,0.38,3.9085163426
2020-06-29 07:30:00,6.26384,0.91112,6.3297575941,0.0038400000000000005,0.0011200000000000001,0.004,6.26,0.91,6.3257963926,5.09848,0.67664,5.1431838388,0.7084800000000001,0.20664000000000002,0.738,4.39,0.47000000000000003,4.4150877681
2020-06-29 08:00:00,6.63576,1.11168,6.7282347759,0.00576,0.00168,0.006,6.63,1.11,6.7222764001,5.43672,0.84196,5.5015289693,0.96672,0.28196000000000004,1.007,4.47,0.56,4.504941731
2020-06-29 08:30:00,7.4696,1.3328,7.5875740524,0.009600000000000001,0.0028,0.01,7.46,1.33,7.5776315561,5.86088,0.9148400000000001,5.9318501835,0.77088,0.22484,0.803,5.09,0.6900000000000001,5.1365552659
2020-06-29 09:00:00,7.83152,1.4033600000000002,7.9562632435000005,0.01152,0.00336,0.012,7.82,1.4,7.9443313123,5.63416,0.8428800000000001,5.6968592751,0.5241600000000001,0.15288000000000002,0.546,5.11,0.6900000000000001,5.1563746955
2020-06-29 09:30:00,8.1196,1.4328,8.2450482109,0.009600000000000001,0.0028,0.01,8.11,1.43,8.235107771,6.01888,1.08884,6.1165749403,0.5788800000000001,0.16884000000000002,0.603,5.44,0.92,5.5172456897
2020-06-29 10:00:00,7.75208,1.32644,7.8647433143,0.022080000000000002,0.00644,0.023,7.73,1.32,7.8418939039,6.53504,1.4477200000000001,6.6934774968,0.8150400000000001,0.23772000000000001,0.849,5.72,1.21,5.846580197
2020-06-29 10:30:00,7.874,1.327,7.985036318,0.024,0.007,0.025,7.85,1.32,7.9602072837,6.55584,1.38212,6.6999472983,0.7958400000000001,0.23212000000000002,0.8290000000000001,5.76,1.15,5.8736785747999996
2020-06-29 11:00:00,8.2592,1.4756,8.3899809297,0.019200000000000002,0.0056,0.02,8.24,1.47,8.370095578899999,6.46232,1.35276,6.6023889161,0.5923200000000001,0.17276000000000002,0.617,5.87,1.18,5.9874284964
2020-06-29 11:30:00,8.2688,1.3884,8.3845517471,0.028800000000000003,0.008400000000000001,0.03,8.24,1.38,8.3547591228,6.40112,1.34616,6.5411378215,0.50112,0.14616,0.522,5.9,1.2,6.0207972894
2020-06-29 12:00:00,8.17608,1.37344,8.2906345716,0.04608,0.01344,0.048,8.13,1.3599999999999999,8.242966699,6.81432,1.45376,6.9676664099,0.66432,0.19376000000000002,0.6920000000000001,6.15,1.26,6.2777464109
2020-06-29 12:30:00,7.94448,1.4446400000000001,8.074759885,0.08448000000000001,0.024640000000000002,0.088,7.86,1.42,7.9872398236,7.22784,1.63312,7.4100439945,0.8678400000000001,0.25312,0.904,6.36,1.38,6.507995083
2020-06-29 13:00:00,7.6936800000000005,1.3602400000000001,7.8129997312,0.10368000000000001,0.030240000000000003,0.108,7.59,1.33,7.7056472798,7.33248,1.62864,7.5111737565,0.85248,0.24864000000000003,0.888,6.48,1.38,6.6253150868
2020-06-29 13:30:00,8.10592,1.33756,8.2155344196,0.025920000000000002,0.007560000000000001,0.027,8.08,1.33,8.1887300603,6.83296,1.43128,6.9812538129,0.55296,0.16128,0.5760000000000001,6.28,1.27,6.4071288422
2020-06-29 14:00:00,7.9984,1.4112,8.1219386848,0.038400000000000004,0.0112,0.04,7.96,1.4,8.0821779243,6.94304,1.5217200000000002,7.1078432875,0.62304,0.18172000000000002,0.649,6.32,1.34,6.460495337
2020-06-29 14:30:00,7.7807200000000005,1.44896,7.9144860098,0.030720000000000004,0.008960000000000001,0.032,7.75,1.44,7.882645495,7.23264,1.5945200000000002,7.4063199634,0.8726400000000001,0.25452,0.909,6.36,1.34,6.4996307587
2020-06-29 15:00:00,7.89016,1.38588,8.0109480213,0.02016,0.005880000000000001,0.021,7.87,1.38,7.9900750935,7.3208,1.5794000000000001,7.4892334054,0.8208000000000001,0.2394,0.855,6.5,1.34,6.6366859199
2020-06-29 15:30:00,8.20248,1.38364,8.3183614853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.19,1.38,8.3054500179,7.13096,1.4352800000000001,7.2739686004,0.60096,0.17528000000000002,0.626,6.53,1.26,6.6504511125
2020-06-29 16:00:00,8.30344,1.23392,8.3946217544,0.01344,0.003920000000000001,0.014,8.29,1.23,8.3807517563,7.04472,1.33596,7.1702767729,0.5347200000000001,0.15596000000000002,0.557,6.51,1.18,6.6160788992
2020-06-29 16:30:00,8.51056,1.1730800000000001,8.5910271912,0.010560000000000002,0.0030800000000000003,0.011,8.5,1.17,8.5801456864,6.96704,1.27872,7.0834152215,0.6470400000000001,0.18872000000000003,0.674,6.32,1.09,6.4133064795
2020-06-29 17:00:00,8.41632,0.78476,8.4528273731,0.01632,0.00476,0.017,8.4,0.78,8.4361365565,7.22088,1.24984,7.3282472666,0.65088,0.18984,0.678,6.57,1.06,6.6549605559
2020-06-29 17:30:00,7.85112,0.60616,7.8744850752,0.021120000000000003,0.0061600000000000005,0.022,7.83,0.6000000000000001,7.8529548579,7.35624,1.10432,7.4386685368,0.42624,0.12432000000000001,0.444,6.93,0.98,6.9989499212
2020-06-29 18:00:00,8.06072,0.5089600000000001,8.076772078,0.030720000000000004,0.008960000000000001,0.032,8.03,0.5,8.0455515659,7.49128,1.09704,7.5711804099,0.6412800000000001,0.18704,0.668,6.85,0.91,6.9101808949
2020-06-29 18:30:00,8.07824,0.5953200000000001,8.1001461345,0.018240000000000003,0.00532,0.019,8.06,0.59,8.0815654424,7.29832,1.10076,7.3808635945,0.92832,0.27076,0.967,6.37,0.8300000000000001,6.4238461999
2020-06-29 19:00:00,7.9996,0.5728,8.020081047,0.009600000000000001,0.0028,0.01,7.99,0.5700000000000001,8.0103058618,7.2076,1.0618,7.2853906553,0.8976000000000001,0.26180000000000003,0.935,6.31,0.8,6.3605109858
2020-06-29 19:30:00,7.88248,0.66364,7.9103671849,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.87,0.66,7.8976262256,6.99344,1.08392,7.0769404124,0.7334400000000001,0.21392000000000003,0.764,6.26,0.87,6.3201661371
2020-06-29 20:00:00,7.29576,0.5716800000000001,7.31812353,0.00576,0.00168,0.006,7.29,0.5700000000000001,7.3122499957,6.87368,1.05024,6.9534509993,0.8236800000000001,0.24024,0.858,6.05,0.81,6.1039823067
2020-06-29 20:30:00,6.55384,0.51112,6.573740366,0.0038400000000000005,0.0011200000000000001,0.004,6.55,0.51,6.5698249596,7.0152,1.1386,7.1069994372,1.1952,0.3486,1.245,5.82,0.79,5.8733721149
2020-06-29 21:00:00,6.55,0.51,6.5698249596,0.0,0.0,0.0,6.55,0.51,6.5698249596,6.41312,1.06216,6.500483982,0.9331200000000001,0.27216,0.972,5.48,0.79,5.5366506121
2020-06-29 21:30:00,6.6,0.47000000000000003,6.6167136858,0.0,0.0,0.0,6.6,0.47000000000000003,6.6167136858,5.93136,0.87748,5.9959154931,0.7113600000000001,0.20748000000000003,0.741,5.22,0.67,5.2628224367
2020-06-29 22:00:00,6.51,0.47000000000000003,6.5269441548,0.0,0.0,0.0,6.51,0.47000000000000003,6.5269441548,5.94352,0.86936,6.0067642537,0.68352,0.19936,0.712,5.26,0.67,5.3024994107
2020-06-29 22:30:00,6.09,0.4,6.1031221518,0.0,0.0,0.0,6.09,0.4,6.1031221518,5.53552,0.8253600000000001,5.5967133927,0.6355200000000001,0.18536000000000002,0.662,4.9,0.64,4.9416191678
2020-06-29 23:00:00,5.38,0.55,5.4080403105,0.0,0.0,0.0,5.38,0.55,5.4080403105,5.52688,0.8978400000000001,5.5993320316,0.9868800000000001,0.28784000000000004,1.028,4.54,0.61,4.5807968739
2020-06-29 23:30:00,5.22,0.62,5.2566909744,0.0,0.0,0.0,5.22,0.62,5.2566909744,5.3944,0.9392,5.475550018,0.8544,0.2492,0.89,4.54,0.6900000000000001,4.5921345799
2020-06-30 00:00:00,5.05,0.66,5.0929461022,0.0,0.0,0.0,5.05,0.66,5.0929461022,4.85552,0.87536,4.9337946451,0.6355200000000001,0.18536000000000002,0.662,4.22,0.6900000000000001,4.2760378857
2020-06-30 00:30:00,4.66,0.37,4.6746657635,0.0,0.0,0.0,4.66,0.37,4.6746657635,4.73552,0.8453600000000001,4.8103828538,0.6355200000000001,0.18536000000000002,0.662,4.1,0.66,4.1527821999
2020-06-30 01:00:00,4.47,0.31,4.4807365466,0.0,0.0,0.0,4.47,0.31,4.4807365466,4.74128,0.9320400000000001,4.8320217922,0.7612800000000001,0.22204000000000002,0.793,3.98,0.71,4.042833165
2020-06-30 01:30:00,4.2,0.27,4.2086696235,0.0,0.0,0.0,4.2,0.27,4.2086696235,4.68856,0.9020800000000001,4.7745516229,0.89856,0.26208000000000004,0.936,3.79,0.64,3.8436571127
2020-06-30 02:00:00,4.35,0.29,4.3596559497000005,0.0,0.0,0.0,4.35,0.29,4.3596559497000005,4.5676,0.9168000000000001,4.6587006772,0.7776000000000001,0.2268,0.81,3.79,0.6900000000000001,3.8522980155
2020-06-30 02:30:00,4.46,0.31,4.4707605617,0.0,0.0,0.0,4.46,0.31,4.4707605617,4.38616,0.8638800000000001,4.4704237159,0.59616,0.17388,0.621,3.79,0.6900000000000001,3.8522980155
2020-06-30 03:00:00,4.26,0.36,4.2751842066,0.0,0.0,0.0,4.26,0.36,4.2751842066,4.22456,0.8750800000000001,4.3142406284,0.63456,0.18508000000000002,0.661,3.59,0.6900000000000001,3.6557078658
2020-06-30 03:30:00,3.93,0.31,3.9422075034,0.0,0.0,0.0,3.93,0.31,3.9422075034,4.42664,0.8915200000000001,4.5155231812,0.8966400000000001,0.26152000000000003,0.934,3.5300000000000002,0.63,3.585777461
2020-06-30 04:00:00,3.8,0.28,3.8103018253,0.0,0.0,0.0,3.8,0.28,3.8103018253,4.79056,0.9830800000000001,4.8903896982,0.9705600000000001,0.28308,1.011,3.8200000000000003,0.7000000000000001,3.8836065712
2020-06-30 04:30:00,4.15,0.28,4.1594350578,0.0,0.0,0.0,4.15,0.28,4.1594350578,4.542,0.966,4.6435891291,0.672,0.196,0.7000000000000001,3.87,0.77,3.9458585884
2020-06-30 05:00:00,4.15,0.32,4.1623190651,0.0,0.0,0.0,4.15,0.32,4.1623190651,4.42096,0.9002800000000001,4.5116949587,0.72096,0.21028000000000002,0.751,3.7,0.6900000000000001,3.7637879855
2020-06-30 05:30:00,4.24,0.53,4.2729966066,0.0,0.0,0.0,4.24,0.53,4.2729966066,4.48536,0.9594800000000001,4.5868350962,0.8553600000000001,0.24948,0.891,3.63,0.71,3.6987835838
2020-06-30 06:00:00,4.36192,0.5705600000000001,4.3990777215,0.0019200000000000003,0.0005600000000000001,0.002,4.36,0.5700000000000001,4.3971013179,4.68328,0.9680400000000001,4.7822811502,0.9532800000000001,0.27804,0.993,3.73,0.6900000000000001,3.793283538
2020-06-30 06:30:00,5.28576,0.5716800000000001,5.3165850694,0.00576,0.00168,0.006,5.28,0.5700000000000001,5.3106779228,4.84792,0.9735600000000001,4.9447090309,0.6979200000000001,0.20356000000000002,0.727,4.15,0.77,4.2208293024
2020-06-30 07:00:00,6.07056,0.7530800000000001,6.1170931168,0.010560000000000002,0.0030800000000000003,0.011,6.06,0.75,6.1062345189,5.02,0.985,5.1157233115,0.6000000000000001,0.17500000000000002,0.625,4.42,0.81,4.4936065693
2020-06-30 07:30:00,6.94864,1.16252,7.0452147306,0.00864,0.00252,0.009000000000000001,6.94,1.16,7.0362774249,5.8272,1.2846,5.9671146294,0.6672,0.19460000000000002,0.6950000000000001,5.16,1.09,5.2738695471
2020-06-30 08:00:00,7.31536,1.26448,7.4238400845,0.015360000000000002,0.0044800000000000005,0.016,7.3,1.26,7.4079416844,6.2888,1.4634,6.4568215865,0.8688,0.2534,0.905,5.42,1.21,5.5534223682
2020-06-30 08:30:00,8.02304,1.3167200000000001,8.1303703729,0.02304,0.00672,0.024,8.0,1.31,8.1065467371,6.5955200000000005,1.43536,6.7498994363,0.6355200000000001,0.18536000000000002,0.662,5.96,1.25,6.0896715839
2020-06-30 09:00:00,8.02472,1.35596,8.1384739724,0.054720000000000005,0.015960000000000002,0.057,7.97,1.34,8.0818624091,6.36328,1.3880400000000002,6.5129092885,0.47328000000000003,0.13804000000000002,0.493,5.89,1.25,6.0211792865
2020-06-30 09:30:00,7.82888,1.45884,7.9636408884000005,0.09888000000000001,0.02884,0.10300000000000001,7.73,1.43,7.8611576756,6.27496,1.42728,6.4352351317,0.5049600000000001,0.14728000000000002,0.526,5.77,1.28,5.9102707214
2020-06-30 10:00:00,7.80104,1.76072,7.9972720349,0.07104,0.020720000000000002,0.074,7.73,1.74,7.9234146679,6.88896,1.46928,7.0439018733,0.8889600000000001,0.25928,0.926,6.0,1.21,6.1207924324
2020-06-30 10:30:00,7.2496,1.7478,7.4573121834,0.1296,0.0378,0.135,7.12,1.71,7.3224654318,6.62088,1.4848400000000002,6.785337265,0.77088,0.22484,0.803,5.85,1.26,5.9841540756
2020-06-30 11:00:00,7.1632,1.7076,7.3639209664,0.1632,0.0476,0.17,7.0,1.6600000000000001,7.1941365013,6.1972,1.3496000000000001,6.3424528378,0.5472,0.15960000000000002,0.5700000000000001,5.65,1.19,5.7739587806
2020-06-30 11:30:00,7.59672,1.64696,7.7731995986,0.12672,0.03696,0.132,7.47,1.6099999999999999,7.6415312602,6.46208,1.46644,6.6263809278,0.5020800000000001,0.14644000000000001,0.523,5.96,1.32,6.1044246248
2020-06-30 12:00:00,7.7912,1.5966,7.9531081346,0.0912,0.026600000000000002,0.095,7.7,1.57,7.8584285960999996,6.75168,1.43424,6.9023349093,0.63168,0.18424000000000001,0.658,6.12,1.25,6.2463509347
2020-06-30 12:30:00,7.97584,1.5621200000000002,8.1273761202,0.07584,0.02212,0.079,7.9,1.54,8.0487017587,6.9572,1.5096,7.1190957291,0.7872,0.2296,0.8200000000000001,6.17,1.28,6.3013728663
2020-06-30 13:00:00,7.99096,1.62528,8.1545678488,0.12096000000000001,0.035280000000000006,0.126,7.87,1.5899999999999999,8.0290099016,6.83288,1.48584,6.992565309,0.6028800000000001,0.17584000000000002,0.628,6.23,1.31,6.3662390781
2020-06-30 13:30:00,7.876,1.6179999999999999,8.0404788415,0.096,0.028,0.1,7.78,1.5899999999999999,7.940812301,6.62304,1.39672,6.7687137331,0.50304,0.14672000000000002,0.524,6.12,1.25,6.2463509347
2020-06-30 14:00:00,7.79024,1.61632,7.9561504259,0.09024,0.026320000000000003,0.094,7.7,1.5899999999999999,7.862448728,6.49936,1.43148,6.655134514,0.51936,0.15148,0.541,5.98,1.28,6.1154558293
2020-06-30 14:30:00,7.29928,1.61604,7.4760332931,0.08928000000000001,0.02604,0.093,7.21,1.5899999999999999,7.3832377721,6.51584,1.51212,6.6889967708,0.7958400000000001,0.23212000000000002,0.8290000000000001,5.72,1.28,5.8614673931
2020-06-30 15:00:00,6.6152,1.5036,6.7839283605,0.11520000000000001,0.033600000000000005,0.12,6.5,1.47,6.6641503584,6.1628,1.4154,6.3232476624,0.7728,0.22540000000000002,0.805,5.39,1.19,5.519800721
2020-06-30 15:30:00,6.96192,1.50556,7.122853431,0.12192000000000001,0.03556,0.127,6.84,1.47,6.9961775278000005,6.13608,1.37344,6.2879102411,0.52608,0.15344000000000002,0.548,5.61,1.22,5.7411235834
2020-06-30 16:00:00,7.11192,1.50556,7.2695334788,0.12192000000000001,0.03556,0.127,6.99,1.47,7.1428985713,6.37232,1.39276,6.5227480865,0.5923200000000001,0.17276000000000002,0.617,5.78,1.22,5.9073513523
2020-06-30 16:30:00,6.77768,1.47724,6.9367992763,0.12768000000000002,0.03724,0.133,6.65,1.44,6.8041237496,6.5924,1.3932,6.7380074206,0.6624,0.1932,0.6900000000000001,5.93,1.2,6.0501983439
2020-06-30 17:00:00,6.82208,1.48144,6.9810772808,0.14208,0.041440000000000005,0.148,6.68,1.44,6.8334471535,7.25584,1.57212,7.4242020043,1.03584,0.30212,1.079,6.22,1.27,6.3483304892
2020-06-30 17:30:00,7.7752,1.1736,7.8632736185,0.11520000000000001,0.033600000000000005,0.12,7.66,1.1400000000000001,7.7443656938,6.95264,1.25952,7.065804526,0.7526400000000001,0.21952000000000002,0.784,6.2,1.04,6.2866207139
2020-06-30 18:00:00,8.21336,1.10848,8.2878230193,0.06336,0.01848,0.066,8.15,1.09,8.2225665093,6.85784,1.16312,6.9557758446,0.6278400000000001,0.18312,0.654,6.23,0.98,6.306607646
2020-06-30 18:30:00,8.25744,0.9809200000000001,8.3154987463,0.03744,0.010920000000000001,0.039,8.22,0.97,8.2770344931,6.74192,1.1255600000000001,6.8352301059,0.60192,0.17556000000000002,0.627,6.14,0.9500000000000001,6.213058828
