Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-30 19:00:00,7.67992,0.8545600000000001,7.7273180341,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.63,0.84,7.6760992698,6.89408,1.14744,6.9889167687,0.81408,0.23744,0.848,6.08,0.91,6.1477231558
2020-06-30 19:30:00,7.91016,0.93588,7.9653312925,0.02016,0.005880000000000001,0.021,7.89,0.93,7.9446208217,6.7316,1.1088,6.8223072344,0.6816,0.1988,0.71,6.05,0.91,6.1180552466
2020-06-30 20:00:00,8.0496,0.9728,8.1081687205,0.009600000000000001,0.0028,0.01,8.04,0.97,8.0983022912,6.42672,1.12196,6.5239193894,0.48672000000000004,0.14196,0.507,5.94,0.98,6.0202989959
2020-06-30 20:30:00,7.7396,1.0028,7.8042947151,0.009600000000000001,0.0028,0.01,7.73,1.0,7.7944146669,6.25688,1.08784,6.3507435155,0.50688,0.14784,0.528,5.75,0.9400000000000001,5.8263281748
2020-06-30 21:00:00,7.00288,0.83084,7.0519942853,0.00288,0.00084,0.003,7.0,0.8300000000000001,7.049035395,6.41232,1.12276,6.5098723336,0.8323200000000001,0.24276000000000003,0.867,5.58,0.88,5.6489645069000005
2020-06-30 21:30:00,7.08,0.73,7.1175346855,0.0,0.0,0.0,7.08,0.73,7.1175346855,6.03864,0.9925200000000001,6.1196624907,0.7286400000000001,0.21252000000000001,0.759,5.31,0.78,5.3669823924
2020-06-30 22:00:00,7.2,0.75,7.2389571072,0.0,0.0,0.0,7.2,0.75,7.2389571072,5.68768,0.9222400000000001,5.7619641096,0.48768000000000006,0.14224,0.508,5.2,0.78,5.2581745882
2020-06-30 22:30:00,6.85,0.72,6.8877354769,0.0,0.0,0.0,6.85,0.72,6.8877354769,5.79256,0.9740800000000001,5.8738899547,0.5625600000000001,0.16408,0.586,5.23,0.81,5.2923529739
2020-06-30 23:00:00,6.03,0.76,6.077705159,0.0,0.0,0.0,6.03,0.76,6.077705159,5.7549600000000005,1.02228,5.8450509835,0.8649600000000001,0.25228,0.901,4.89,0.77,4.9502525188
2020-06-30 23:30:00,5.7,0.92,5.7737682669,0.0,0.0,0.0,5.7,0.92,5.7737682669,5.71432,1.09376,5.8180550015,0.9043200000000001,0.26376,0.9420000000000001,4.8100000000000005,0.8300000000000001,4.8810859447
2020-07-01 00:00:00,5.39,0.92,5.4679520846,0.0,0.0,0.0,5.39,0.92,5.4679520846,5.19352,1.06436,5.3014632131,0.80352,0.23436,0.837,4.39,0.8300000000000001,4.4677734947
2020-07-01 00:30:00,5.36,0.8300000000000001,5.4238823734,0.0,0.0,0.0,5.36,0.8300000000000001,5.4238823734,4.86048,0.9876400000000001,4.9598083229,0.5404800000000001,0.15764,0.5630000000000001,4.32,0.8300000000000001,4.3990112525
2020-07-01 01:00:00,5.09,0.62,5.1276212809,0.0,0.0,0.0,5.09,0.62,5.1276212809,4.7012,0.9266000000000001,4.7916457507,0.5712,0.1666,0.595,4.13,0.76,4.199345187
2020-07-01 01:30:00,4.72,0.62,4.7605461872,0.0,0.0,0.0,4.72,0.62,4.7605461872,4.67024,0.9663200000000001,4.7691630293,0.8102400000000001,0.23632000000000003,0.844,3.86,0.73,3.9284220751000003
2020-07-01 02:00:00,4.8,0.67,4.8465348446,0.0,0.0,0.0,4.8,0.67,4.8465348446,4.47528,0.9590400000000001,4.5768863652,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.69,0.73,3.761515652
2020-07-01 02:30:00,5.03,0.76,5.0870915069,0.0,0.0,0.0,5.03,0.76,5.0870915069,4.2776,0.8868,4.3685553676,0.5376000000000001,0.1568,0.56,3.74,0.73,3.8105773841
2020-07-01 03:00:00,4.84,0.79,4.9040493472,0.0,0.0,0.0,4.84,0.79,4.9040493472,4.396,0.928,4.4928832613,0.5760000000000001,0.168,0.6000000000000001,3.8200000000000003,0.76,3.8948684188
2020-07-01 03:30:00,4.54,0.74,4.5999130427,0.0,0.0,0.0,4.54,0.74,4.5999130427,4.60336,0.9884800000000001,4.7082922594,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.8200000000000003,0.76,3.8948684188
2020-07-01 04:00:00,4.54,0.8,4.6099457697,0.0,0.0,0.0,4.54,0.8,4.6099457697,4.74464,1.05052,4.8595474069,0.82464,0.24052,0.859,3.92,0.81,4.0028115119
2020-07-01 04:30:00,4.8,0.76,4.8597942343,0.0,0.0,0.0,4.8,0.76,4.8597942343,4.6603200000000005,0.9967600000000001,4.7657227154,0.64032,0.18676,0.667,4.02,0.81,4.1007926063
2020-07-01 05:00:00,4.8,0.8200000000000001,4.8695379658,0.0,0.0,0.0,4.8,0.8200000000000001,4.8695379658,4.41184,0.9301200000000001,4.5088197347,0.6518400000000001,0.19012,0.679,3.76,0.74,3.8321273465
2020-07-01 05:30:00,4.8100000000000005,0.59,4.8460499378,0.0,0.0,0.0,4.8100000000000005,0.59,4.8460499378,4.30872,0.8679600000000001,4.395272756,0.6787200000000001,0.19796000000000002,0.707,3.63,0.67,3.6913141291000002
2020-07-01 06:00:00,4.70384,0.7111200000000001,4.7572893963,0.0038400000000000005,0.0011200000000000001,0.004,4.7,0.71,4.7533251519,4.934,1.037,5.0417977944,0.984,0.28700000000000003,1.025,3.95,0.75,4.0205720986
2020-07-01 06:30:00,5.55576,1.13168,5.6698473348,0.00576,0.00168,0.006,5.55,1.13,5.6638679363,5.10576,1.12668,5.228593788,0.8457600000000001,0.24668,0.881,4.26,0.88,4.3499425284
2020-07-01 07:00:00,6.42864,1.22252,6.5438495857,0.00864,0.00252,0.009000000000000001,6.42,1.22,6.5348909708,5.15192,1.1255600000000001,5.2734395796,0.60192,0.17556000000000002,0.627,4.55,0.9500000000000001,4.6481178987
2020-07-01 07:30:00,7.18056,1.26308,7.2908033165,0.010560000000000002,0.0030800000000000003,0.011,7.17,1.26,7.2798695043,5.618,1.224,5.7497913006,0.528,0.154,0.55,5.09,1.07,5.2012498498
2020-07-01 08:00:00,7.5344,1.3942,7.6623088557,0.014400000000000001,0.004200000000000001,0.015,7.52,1.3900000000000001,7.647385174,6.04536,1.40448,6.2063629929,0.73536,0.21448,0.766,5.31,1.19,5.4417092903
2020-07-01 08:30:00,7.74416,1.48288,7.8848555599,0.044160000000000005,0.01288,0.046,7.7,1.47,7.8390624439,6.57608,1.52344,6.7502368551,0.7660800000000001,0.22344000000000003,0.798,5.8100000000000005,1.3,5.9536627382
2020-07-01 09:00:00,7.90488,1.5618400000000001,8.057696445,0.07488,0.021840000000000002,0.078,7.83,1.54,7.9800062657,6.38752,1.46636,6.5536725124,0.70752,0.20636000000000002,0.737,5.68,1.26,5.8180752831
2020-07-01 09:30:00,8.19896,1.67428,8.3681633947,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.15,1.6600000000000001,8.3173373143,6.30072,1.45896,6.4674289173,0.5107200000000001,0.14896,0.532,5.79,1.31,5.9363456773
2020-07-01 10:00:00,8.16952,1.7173600000000002,8.3480765689,0.05952,0.01736,0.062,8.11,1.7000000000000002,8.2862597111,6.50408,1.40744,6.654618246,0.57408,0.16744,0.598,5.93,1.24,6.0582588258
2020-07-01 10:30:00,7.84008,1.72044,8.0266286945,0.07008,0.020440000000000003,0.073,7.77,1.7000000000000002,7.953797835,6.99856,1.53208,7.1642941871,0.89856,0.26208000000000004,0.936,6.1,1.27,6.2308025165
2020-07-01 11:00:00,8.00992,1.65456,8.1790211639,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.96,1.6400000000000001,8.1271889359,7.014,1.5819999999999999,7.190196103,0.864,0.252,0.9,6.15,1.33,6.2921697371
2020-07-01 11:30:00,7.8564,1.7252,8.0435897459,0.0864,0.0252,0.09,7.77,1.7000000000000002,7.953797835,6.48016,1.49588,6.6505737046,0.74016,0.21588000000000002,0.771,5.74,1.28,5.8809863118
2020-07-01 12:00:00,7.44808,1.8844400000000001,7.6827735747,0.11808,0.034440000000000005,0.123,7.33,1.85,7.559854496,6.55848,1.50664,6.7293108117,0.7084800000000001,0.20664000000000002,0.738,5.85,1.3,5.9927038972
2020-07-01 12:30:00,7.17608,1.81844,7.4028945825,0.16608,0.048440000000000004,0.17300000000000001,7.01,1.77,7.2300069156,6.59624,1.49432,6.7633848331,0.66624,0.19432000000000002,0.6940000000000001,5.93,1.3,6.0708236673
2020-07-01 13:00:00,7.4316,1.9088,7.6728219059,0.2016,0.058800000000000005,0.21,7.23,1.85,7.4629350794,6.35984,1.50412,6.5352843702,0.69984,0.20412000000000002,0.729,5.66,1.3,5.807374622
2020-07-01 13:30:00,6.73872,1.91796,7.0063483927,0.19872,0.057960000000000005,0.20700000000000002,6.54,1.8599999999999999,6.7993529104,6.08448,1.37964,6.2389344763,0.6844800000000001,0.19964,0.713,5.4,1.18,5.5274225458
2020-07-01 14:00:00,6.38232,1.8977600000000001,6.6584909401,0.23232000000000003,0.06776,0.242,6.15,1.83,6.41649437,6.5133600000000005,1.67848,6.7261544437000005,1.02336,0.29848,1.066,5.49,1.38,5.6607861645
2020-07-01 14:30:00,6.158,2.004,6.4758767746,0.28800000000000003,0.084,0.30000000000000004,5.87,1.92,6.1760262305,6.37312,1.69216,6.5939414617,0.9331200000000001,0.27216,0.972,5.44,1.42,5.6222771187
2020-07-01 15:00:00,6.1916,1.9488,6.4910501462,0.2016,0.058800000000000005,0.21,5.99,1.8900000000000001,6.28109863,6.37856,1.60208,6.5766775807,0.89856,0.26208000000000004,0.936,5.48,1.34,5.6414537134
2020-07-01 15:30:00,6.73744,1.89592,6.9991149726,0.15744000000000002,0.04592,0.164,6.58,1.85,6.83512253,6.24744,1.5259200000000002,6.4310915403,0.63744,0.18592,0.664,5.61,1.34,5.7678158778
2020-07-01 16:00:00,6.95032,1.75676,7.1689018545,0.16032000000000002,0.04676,0.167,6.79,1.71,7.002013996,6.51408,1.54244,6.6942034179,0.69408,0.20244,0.723,5.82,1.34,5.9722692505
2020-07-01 16:30:00,6.62472,1.79096,6.8625398214,0.17472000000000001,0.050960000000000005,0.182,6.45,1.74,6.6805763224,6.70424,1.5083199999999999,6.8718165866,0.9542400000000001,0.27832,0.994,5.75,1.23,5.8800850334
2020-07-01 17:00:00,7.0992,1.6706,7.293116275,0.13920000000000002,0.040600000000000004,0.145,6.96,1.63,7.1483214813,6.85992,1.37456,6.9962788395,1.00992,0.29456000000000004,1.052,5.85,1.08,5.9488570331
2020-07-01 17:30:00,7.90944,1.53192,8.0564272479,0.10944000000000001,0.031920000000000004,0.114,7.8,1.5,7.9429213769,6.68888,1.26884,6.8081620574,0.81888,0.23884000000000002,0.853,5.87,1.03,5.9596811995
2020-07-01 18:00:00,7.87776,1.43268,8.0069766204,0.07776000000000001,0.022680000000000002,0.081,7.8,1.4100000000000001,7.9264178542,6.52032,1.20676,6.6310513948,0.8803200000000001,0.25676000000000004,0.917,5.64,0.9500000000000001,5.7194492742000005
2020-07-01 18:30:00,7.68448,1.35464,7.8029662564999995,0.08448000000000001,0.024640000000000002,0.088,7.6,1.33,7.7154973916,6.208,1.074,6.3002174566,1.008,0.294,1.05,5.2,0.78,5.2581745882
2020-07-01 19:00:00,7.58584,1.35212,7.7054005087,0.07584,0.02212,0.079,7.51,1.33,7.6268604288,5.95896,0.96928,6.0372765383,1.12896,0.32928,1.176,4.83,0.64,4.8722171544
2020-07-01 19:30:00,7.59456,1.41008,7.7243554553,0.03456,0.01008,0.036000000000000004,7.5600000000000005,1.4,7.6885369219,5.44696,0.85828,5.5141651952,0.81696,0.23828000000000002,0.851,4.63,0.62,4.6713274345
2020-07-01 20:00:00,7.30016,1.23588,7.4040350756,0.02016,0.005880000000000001,0.021,7.28,1.23,7.383176823,5.67952,0.9473600000000001,5.7579890934,0.7795200000000001,0.22736,0.812,4.9,0.72,4.9526154706
2020-07-01 20:30:00,7.28768,1.05224,7.3632525965,0.007680000000000001,0.0022400000000000002,0.008,7.28,1.05,7.3553313997,6.2118400000000005,1.19512,6.3257622466,0.7718400000000001,0.22512000000000001,0.804,5.44,0.97,5.5258031091
2020-07-01 21:00:00,6.80384,0.91112,6.8645741601,0.0038400000000000005,0.0011200000000000001,0.004,6.8,0.91,6.8606195056,6.7004,1.3022,6.8257662574,1.0704,0.31220000000000003,1.115,5.63,0.99,5.7163799734000005
2020-07-01 21:30:00,6.98,0.8200000000000001,7.0280011383,0.0,0.0,0.0,6.98,0.8200000000000001,7.0280011383,6.10648,1.08064,6.2013612054,0.75648,0.22064000000000003,0.788,5.35,0.86,5.4186806512
2020-07-01 22:00:00,7.12,0.92,7.1791921551,0.0,0.0,0.0,7.12,0.92,7.1791921551,6.01488,1.04184,6.1044419892,0.55488,0.16184,0.578,5.46,0.88,5.5304611019
2020-07-01 22:30:00,7.02,0.92,7.0800282485,0.0,0.0,0.0,7.02,0.92,7.0800282485,6.15832,1.17576,6.2695547529,0.56832,0.16576000000000002,0.592,5.59,1.01,5.6805105404
2020-07-01 23:00:00,6.4,0.8,6.4498061986,0.0,0.0,0.0,6.4,0.8,6.4498061986,6.03032,1.14176,6.1374567371,0.7603200000000001,0.22176,0.792,5.27,0.92,5.3497009262
2020-07-01 23:30:00,5.66,0.58,5.6896397074,0.0,0.0,0.0,5.66,0.58,5.6896397074,5.80888,1.11384,5.914704253,0.93888,0.27384000000000003,0.978,4.87,0.84,4.9419125852
2020-07-02 00:00:00,5.5,0.68,5.5418769384,0.0,0.0,0.0,5.5,0.68,5.5418769384,5.01768,0.9822400000000001,5.1129158022,0.7276800000000001,0.21224,0.758,4.29,0.77,4.3585548064
2020-07-02 00:30:00,5.3,0.74,5.3514110289,0.0,0.0,0.0,5.3,0.74,5.3514110289,4.9716000000000005,1.0088,5.0729167153,0.6816,0.1988,0.71,4.29,0.81,4.365798896
2020-07-02 01:00:00,5.06,0.74,5.1138244006,0.0,0.0,0.0,5.06,0.74,5.1138244006,4.9256,1.0458,5.0353979982,0.7056,0.2058,0.735,4.22,0.84,4.3027897927
2020-07-02 01:30:00,4.8,0.7000000000000001,4.8507731343,0.0,0.0,0.0,4.8,0.7000000000000001,4.8507731343,4.99544,1.05992,5.1066477458,0.92544,0.26992000000000005,0.964,4.07,0.79,4.1459618908
2020-07-02 02:00:00,4.84,0.7000000000000001,4.8903578601,0.0,0.0,0.0,4.84,0.7000000000000001,4.8903578601,4.79248,1.03864,4.9037371055,0.85248,0.24864000000000003,0.888,3.94,0.79,4.0184200875
2020-07-02 02:30:00,5.07,0.75,5.1251731678,0.0,0.0,0.0,5.07,0.75,5.1251731678,4.29704,0.8837200000000001,4.386970914,0.5270400000000001,0.15372000000000002,0.549,3.77,0.73,3.8400260416
2020-07-02 03:00:00,4.84,0.75,4.8977647963,0.0,0.0,0.0,4.84,0.75,4.8977647963,4.20848,0.8616400000000001,4.2957801853,0.58848,0.17164000000000001,0.613,3.62,0.6900000000000001,3.6851729946000003
2020-07-02 03:30:00,4.75,0.6900000000000001,4.7998541645,0.0,0.0,0.0,4.75,0.6900000000000001,4.7998541645,4.24496,0.87228,4.3336540933,0.6249600000000001,0.18228000000000003,0.651,3.62,0.6900000000000001,3.6851729946000003
2020-07-02 04:00:00,4.54,0.6900000000000001,4.5921345799,0.0,0.0,0.0,4.54,0.6900000000000001,4.5921345799,4.73928,1.00104,4.8438472313,0.9292800000000001,0.27104,0.968,3.81,0.73,3.8793040613
2020-07-02 04:30:00,4.84,0.67,4.8861539067,0.0,0.0,0.0,4.84,0.67,4.8861539067,4.56392,0.9865600000000001,4.6693325433,0.6739200000000001,0.19656,0.7020000000000001,3.89,0.79,3.9694080163
2020-07-02 05:00:00,4.99,0.7000000000000001,5.0388589978,0.0,0.0,0.0,4.99,0.7000000000000001,5.0388589978,4.33312,0.9171600000000001,4.4291208383,0.5731200000000001,0.16716,0.597,3.76,0.75,3.8340709435
2020-07-02 05:30:00,5.08,0.62,5.1176947936,0.0,0.0,0.0,5.08,0.62,5.1176947936,4.2056000000000004,0.8208000000000001,4.2849485411,0.5856,0.1708,0.61,3.62,0.65,3.6778934188
2020-07-02 06:00:00,4.8548,0.5514,4.886013201,0.0048000000000000004,0.0014,0.005,4.85,0.55,4.8810859447,4.82776,0.89768,4.9105087313,0.91776,0.26768000000000003,0.9560000000000001,3.91,0.63,3.9604292697
2020-07-02 06:30:00,5.30248,0.7236400000000001,5.3516304992,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.29,0.72,5.3387732673,5.13736,1.06048,5.2456730359,0.9273600000000001,0.27048,0.966,4.21,0.79,4.2834798937
2020-07-02 07:00:00,5.90936,1.08148,6.007506521,0.039360000000000006,0.01148,0.041,5.87,1.07,5.9667243945,5.28848,1.1666400000000001,5.4156319668,0.7084800000000001,0.20664000000000002,0.738,4.58,0.96,4.6795298909
2020-07-02 07:30:00,6.55416,1.31288,6.6843598946,0.044160000000000005,0.01288,0.046,6.51,1.3,6.6385314641,5.92,1.34,6.0697611156,0.96,0.28,1.0,4.96,1.06,5.0720015773
2020-07-02 08:00:00,6.90968,1.37324,7.0448183653,0.07968,0.02324,0.083,6.83,1.35,6.9621404755,6.33672,1.50196,6.5122887067,0.96672,0.28196000000000004,1.007,5.37,1.22,5.5068411998
2020-07-02 08:30:00,7.60416,1.46288,7.7435952374,0.044160000000000005,0.01288,0.046,7.5600000000000005,1.45,7.6977983866,6.67808,1.54444,6.8543451474,0.83808,0.24444000000000002,0.873,5.84,1.3,5.9829424199000005
2020-07-02 09:00:00,7.90624,1.6593200000000001,8.0784883363,0.06624000000000001,0.01932,0.069,7.84,1.6400000000000001,8.0096941265,6.10224,1.28232,6.2355174284,0.52224,0.15232,0.544,5.58,1.13,5.6932679542999995
2020-07-02 09:30:00,8.1168,1.6124,8.2754018634,0.07680000000000001,0.0224,0.08,8.04,1.5899999999999999,8.1957122936,6.22784,1.39812,6.3828465907,0.5078400000000001,0.14812,0.529,5.72,1.25,5.8549893254
2020-07-02 10:00:00,7.71328,1.71304,7.9012147421000005,0.11328,0.03304,0.11800000000000001,7.6,1.6800000000000002,7.7834696633,6.31896,1.50428,6.4955456892,0.5289600000000001,0.15428,0.551,5.79,1.35,5.9453006652
2020-07-02 10:30:00,7.8232800000000005,1.86304,8.0420537178,0.11328,0.03304,0.11800000000000001,7.71,1.83,7.92420343,6.63704,1.57372,6.8210625712,0.76704,0.22372000000000003,0.799,5.87,1.35,6.0232383317
2020-07-02 11:00:00,7.82256,1.7940800000000001,8.0256568579,0.08256000000000001,0.02408,0.08600000000000001,7.74,1.77,7.9398047835,6.7032,1.5726,6.8851986899,0.7632,0.22260000000000002,0.795,5.94,1.35,6.0914776532
2020-07-02 11:30:00,7.4628,1.9404,7.7109361299,0.1728,0.0504,0.18,7.29,1.8900000000000001,7.5310158677,6.35416,1.54288,6.5387940784000005,0.5241600000000001,0.15288000000000002,0.546,5.83,1.3900000000000001,5.993413051
2020-07-02 12:00:00,6.84736,2.01048,7.1364114792,0.20736000000000002,0.060480000000000006,0.216,6.64,1.9500000000000002,6.9204118375,6.51536,1.63948,6.7184678759,0.61536,0.17948000000000003,0.641,5.9,1.46,6.0779601841
2020-07-02 12:30:00,7.18848,1.9066400000000001,7.4370370982,0.22848000000000002,0.06664,0.23800000000000002,6.96,1.8399999999999999,7.1991110562,6.80328,1.57304,6.9827697656000005,0.83328,0.24304,0.868,5.97,1.33,6.1163551238
2020-07-02 13:00:00,7.15,1.7650000000000001,7.3646266029,0.12,0.035,0.125,7.03,1.73,7.2397375643,6.73488,1.64684,6.9333030079,0.91488,0.26684,0.9530000000000001,5.82,1.38,5.9813710803
2020-07-02 13:30:00,7.8433600000000006,1.90348,8.0710304299,0.18336000000000002,0.05348000000000001,0.191,7.66,1.85,7.8802347681,6.37272,1.54996,6.5585010635,0.58272,0.16996000000000003,0.607,5.79,1.38,5.9521844729
2020-07-02 14:00:00,7.17728,1.93004,7.4322542072,0.13728,0.040040000000000006,0.14300000000000002,7.04,1.8900000000000001,7.2892866592,6.60744,1.64592,6.8093550355,0.63744,0.18592,0.664,5.97,1.46,6.145933615
2020-07-02 14:30:00,6.66944,2.03692,6.9735552626,0.22944,0.06692000000000001,0.23900000000000002,6.44,1.97,6.734574968,6.12232,1.5327600000000001,6.3112720905,0.5923200000000001,0.17276000000000002,0.617,5.53,1.3599999999999999,5.69477831
2020-07-02 15:00:00,6.1204,2.0372,6.4505410626,0.23040000000000002,0.06720000000000001,0.24,5.89,1.97,6.2107165448,5.60216,1.37188,5.7676903003,0.9321600000000001,0.27188,0.971,4.67,1.1,4.7978015799
2020-07-02 15:30:00,6.05824,2.06532,6.400610799,0.25824,0.07532000000000001,0.269,5.8,1.99,6.1318920408,5.3228,1.2904,5.4769820157,0.6528,0.1904,0.68,4.67,1.1,4.7978015799
2020-07-02 16:00:00,6.40864,1.9125200000000002,6.6879293806,0.24864000000000003,0.07252,0.259,6.16,1.8399999999999999,6.4289345929,5.58984,1.26912,5.7321005574,0.57984,0.16912000000000002,0.604,5.01,1.1,5.1293371892
2020-07-02 16:30:00,6.45968,1.52824,6.6379954203,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.26,1.47,6.4302799317,5.83872,1.24296,5.9695561644,0.55872,0.16296000000000002,0.582,5.28,1.08,5.3893227775
2020-07-02 17:00:00,6.588,1.309,6.7167868062,0.168,0.049,0.17500000000000002,6.42,1.26,6.5424765953,6.41744,1.21092,6.5306862886,0.7574400000000001,0.22092,0.789,5.66,0.99,5.7459289936
2020-07-02 17:30:00,7.20784,1.26312,7.3176792496,0.14784,0.043120000000000006,0.154,7.06,1.22,7.164635371,6.47032,1.17176,6.5755655574,0.7603200000000001,0.22176,0.792,5.71,0.9500000000000001,5.7884885765
2020-07-02 18:00:00,7.4005600000000005,1.13808,7.4875573053,0.13056,0.03808,0.136,7.27,1.1,7.3527477857,6.44176,1.08968,6.5332744011,0.58176,0.16968000000000003,0.606,5.86,0.92,5.9317788226
2020-07-02 18:30:00,7.54984,1.12912,7.633806128,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.45,1.1,7.5307702129,6.50208,1.09644,6.5938778423999995,0.7420800000000001,0.21644000000000002,0.773,5.76,0.88,5.8268344751
2020-07-02 19:00:00,7.01432,1.06876,7.0952753999,0.06432,0.018760000000000002,0.067,6.95,1.05,7.0288690413,6.74648,1.14564,6.8430609671,1.11648,0.32564000000000004,1.163,5.63,0.8200000000000001,5.6894024291
2020-07-02 19:30:00,7.00976,1.1286800000000001,7.1000460421,0.02976,0.00868,0.031,6.98,1.12,7.0692856782,7.13432,1.24376,7.2419238328,1.14432,0.33376,1.192,5.99,0.91,6.0587292397
2020-07-02 20:00:00,7.28248,0.9236400000000001,7.3408191505,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.27,0.92,7.3279806222,6.72416,1.16788,6.8248275729,0.8841600000000001,0.25788,0.921,5.84,0.91,5.9104737543
2020-07-02 20:30:00,7.17672,0.8619600000000001,7.2282975174,0.00672,0.0019600000000000004,0.007,7.17,0.86,7.2213918326,6.57536,1.15948,6.6768070962,0.8553600000000001,0.24948,0.891,5.72,0.91,5.7919340466
2020-07-02 21:00:00,7.17384,0.80112,7.2184329047,0.0038400000000000005,0.0011200000000000001,0.004,7.17,0.8,7.2144923591,6.23064,1.06852,6.3215986744,0.68064,0.19852000000000003,0.709,5.55,0.87,5.6177753604
2020-07-02 21:30:00,7.1,0.7000000000000001,7.1344235927,0.0,0.0,0.0,7.1,0.7000000000000001,7.1344235927,6.04224,0.94732,6.1160509645,0.64224,0.18732000000000001,0.669,5.4,0.76,5.4532192327
2020-07-02 22:00:00,6.74,0.72,6.7783478813,0.0,0.0,0.0,6.74,0.72,6.7783478813,6.2416,0.9538000000000001,6.3140561448,0.8016000000000001,0.2338,0.835,5.44,0.72,5.4874402047
2020-07-02 22:30:00,6.6,0.79,6.6471121549,0.0,0.0,0.0,6.6,0.79,6.6471121549,6.05536,0.9094800000000001,6.1232784193,0.8553600000000001,0.24948,0.891,5.2,0.66,5.2417172759
2020-07-02 23:00:00,6.31,0.88,6.3710674145,0.0,0.0,0.0,6.31,0.88,6.3710674145,5.72184,0.8801200000000001,5.7891332857,0.6518400000000001,0.19012,0.679,5.07,0.6900000000000001,5.1167372416
2020-07-02 23:30:00,5.79,0.54,5.8151268258,0.0,0.0,0.0,5.79,0.54,5.8151268258,5.41648,0.8756400000000001,5.4868024386,0.63648,0.18564000000000003,0.663,4.78,0.6900000000000001,4.829544492
2020-07-03 00:00:00,5.49,0.75,5.5409926908,0.0,0.0,0.0,5.49,0.75,5.5409926908,5.1896,0.9578000000000001,5.2772463463,0.6096,0.1778,0.635,4.58,0.78,4.645944468
2020-07-03 00:30:00,4.97,0.63,5.0097704538,0.0,0.0,0.0,4.97,0.63,5.0097704538,5.2748,1.0064,5.3699493480000005,0.8448,0.2464,0.88,4.43,0.76,4.4947191236
2020-07-03 01:00:00,4.84,0.63,4.8808298475,0.0,0.0,0.0,4.84,0.63,4.8808298475,5.13496,1.04228,5.2396719172,0.8649600000000001,0.25228,0.901,4.27,0.79,4.3424647379
2020-07-03 01:30:00,4.94,0.44,4.9595564318,0.0,0.0,0.0,4.94,0.44,4.9595564318,4.64616,0.8238800000000001,4.7186418597,0.59616,0.17388,0.621,4.05,0.65,4.1018288604
2020-07-03 02:00:00,4.76,0.44,4.7802928781,0.0,0.0,0.0,4.76,0.44,4.7802928781,4.49672,0.72196,4.5543075215,0.72672,0.21196,0.757,3.77,0.51,3.8043396273
2020-07-03 02:30:00,4.76,0.51,4.7872434657,0.0,0.0,0.0,4.76,0.51,4.7872434657,4.2233600000000004,0.59348,4.2648550034,0.6633600000000001,0.19348,0.6910000000000001,3.56,0.4,3.5824014292
2020-07-03 03:00:00,4.36,0.47000000000000003,4.3852593994,0.0,0.0,0.0,4.36,0.47000000000000003,4.3852593994,4.66024,0.78132,4.7252828275,0.9302400000000001,0.27132,0.969,3.73,0.51,3.7647045037
2020-07-03 03:30:00,4.4,0.36,4.414702708,0.0,0.0,0.0,4.4,0.36,4.414702708,4.2748,0.6914,4.3303520642,0.7248,0.2114,0.755,3.55,0.48,3.5823037280000003
2020-07-03 04:00:00,4.48,0.43,4.5005888504,0.0,0.0,0.0,4.48,0.43,4.5005888504,4.2588799999999996,0.69884,4.3158355159,0.5788800000000001,0.16884000000000002,0.603,3.68,0.53,3.7179698762
2020-07-03 04:30:00,4.48,0.36,4.4944410108,0.0,0.0,0.0,4.48,0.36,4.4944410108,4.32656,0.6510800000000001,4.37527446,0.5865600000000001,0.17108,0.611,3.74,0.48,3.7706763319
2020-07-03 05:00:00,4.5,0.32,4.5113634303,0.0,0.0,0.0,4.5,0.32,4.5113634303,4.45528,0.72404,4.5137294779,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.79,0.53,3.8268786236
2020-07-03 05:30:00,4.32,0.53,4.352390148,0.0,0.0,0.0,4.32,0.53,4.352390148,4.70296,0.83628,4.7767349728,0.9129600000000001,0.26628,0.9510000000000001,3.79,0.5700000000000001,3.8326231226000003
2020-07-03 06:00:00,4.78576,0.7016800000000001,4.8369260486000005,0.00576,0.00168,0.006,4.78,0.7000000000000001,4.8309833368,4.55336,0.7934800000000001,4.6219798572,0.6633600000000001,0.19348,0.6910000000000001,3.89,0.6000000000000001,3.9360005081000002
2020-07-03 06:30:00,5.04536,0.60448,5.0814420788,0.015360000000000002,0.0044800000000000005,0.016,5.03,0.6000000000000001,5.065658891,4.83632,0.8497600000000001,4.9104056044,0.6163200000000001,0.17976,0.642,4.22,0.67,4.2728561876
2020-07-03 07:00:00,5.53304,0.6467200000000001,5.5707071723,0.02304,0.00672,0.024,5.51,0.64,5.547044258,5.026,0.913,5.1082526367,0.6960000000000001,0.203,0.725,4.33,0.71,4.3878240621
2020-07-03 07:30:00,6.11224,0.81232,6.1659826143,0.04224000000000001,0.012320000000000001,0.044,6.07,0.8,6.122491323,5.43896,1.02428,5.5345673182,0.7689600000000001,0.22428,0.801,4.67,0.8,4.7380270155
2020-07-03 08:00:00,6.48376,0.8456800000000001,6.5386786433,0.05376,0.015680000000000003,0.056,6.43,0.8300000000000001,6.4833479006,6.03296,1.21628,6.1543434581,0.9129600000000001,0.26628,0.9510000000000001,5.12,0.9500000000000001,5.2073889811
2020-07-03 08:30:00,7.03488,1.27184,7.148923947,0.07488,0.021840000000000002,0.078,6.96,1.25,7.0713577197,5.95904,1.16472,6.0717979545,0.59904,0.17472000000000001,0.624,5.36,0.99,5.4506605104
2020-07-03 09:00:00,7.02528,1.42904,7.1691501867,0.06528,0.01904,0.068,6.96,1.4100000000000001,7.1013871884,5.8992,1.2306,6.0261876008,0.6192000000000001,0.1806,0.645,5.28,1.05,5.3833911246
2020-07-03 09:30:00,7.40768,1.56724,7.5716553144,0.12768000000000002,0.03724,0.133,7.28,1.53,7.4390389164,6.22928,1.31604,6.3667802381,0.56928,0.16604000000000002,0.593,5.66,1.15,5.7756471499
2020-07-03 10:00:00,7.08144,1.45792,7.2299601105,0.06144000000000001,0.017920000000000002,0.064,7.02,1.44,7.1661705255,6.68576,1.41168,6.833171094,0.9657600000000001,0.28168000000000004,1.006,5.72,1.13,5.8305488592
2020-07-03 10:30:00,7.0716,1.4938,7.2276528002,0.0816,0.0238,0.085,6.99,1.47,7.1428985713,6.11256,1.30408,6.2501211508,0.80256,0.23408,0.836,5.31,1.07,5.4167333329
2020-07-03 11:00:00,7.44432,1.6087600000000002,7.6161676058,0.06432,0.018760000000000002,0.067,7.38,1.5899999999999999,7.5493377193,6.23144,1.32292,6.3703188146,0.66144,0.19292,0.6890000000000001,5.57,1.13,5.6834672516
2020-07-03 11:30:00,7.65128,1.6220400000000001,7.8213233791,0.041280000000000004,0.01204,0.043000000000000003,7.61,1.6099999999999999,7.7784445746,6.8884,1.5362,7.0576175158,0.6384000000000001,0.1862,0.665,6.25,1.35,6.3941379403
2020-07-03 12:00:00,7.38664,1.66652,7.5723007996,0.05664,0.01652,0.059000000000000004,7.33,1.65,7.5134146698,7.31888,1.5938400000000001,7.490415903,0.93888,0.27384000000000003,0.978,6.38,1.32,6.5151208738
2020-07-03 12:30:00,7.7992,1.5655999999999999,7.9547862322,0.019200000000000002,0.0056,0.02,7.78,1.56,7.9348597971,7.08776,1.44268,7.2330952849,1.03776,0.30268,1.081,6.05,1.1400000000000001,6.1564681433
2020-07-03 13:00:00,8.30632,1.48476,8.4379774946,0.01632,0.00476,0.017,8.29,1.48,8.4210747533,7.13288,1.43584,7.2759613523,0.8428800000000001,0.24584000000000003,0.878,6.29,1.19,6.4015779305
2020-07-03 13:30:00,7.75976,1.43868,7.8920007223,0.02976,0.00868,0.031,7.73,1.43,7.8611576756,7.13672,1.46696,7.2859278064,0.84672,0.24696,0.882,6.29,1.22,6.4072224872
2020-07-03 14:00:00,7.15456,1.36008,7.2826881301,0.03456,0.01008,0.036000000000000004,7.12,1.35,7.2468544901,7.33544,1.5849199999999999,7.5047086153,1.04544,0.30492,1.089,6.29,1.28,6.4189173542
2020-07-03 14:30:00,6.93976,1.26868,7.0547726966,0.02976,0.00868,0.031,6.91,1.26,7.0239376421,7.45464,1.57552,7.6193123574,1.18464,0.34552000000000005,1.234,6.27,1.23,6.3895070232
2020-07-03 15:00:00,7.12592,1.35756,7.2540819543,0.025920000000000002,0.007560000000000001,0.027,7.1,1.35,7.2272055457,7.27872,1.46296,7.4242856087,1.03872,0.30296,1.082,6.24,1.16,6.3469047574
2020-07-03 15:30:00,7.27648,1.1706400000000001,7.3700447217,0.036480000000000005,0.01064,0.038,7.24,1.16,7.3323393266,6.90528,1.32904,7.0320153015,0.7852800000000001,0.22904000000000002,0.8180000000000001,6.12,1.1,6.2180704403
2020-07-03 16:00:00,7.32304,0.97672,7.3878885211,0.02304,0.00672,0.024,7.3,0.97,7.3641632247,6.93888,1.25884,7.0521439152,0.81888,0.23884000000000002,0.853,6.12,1.02,6.2044177809
2020-07-03 16:30:00,7.22824,0.93532,7.2885030699,0.018240000000000003,0.00532,0.019,7.21,0.93,7.2697317695,7.15104,1.3207200000000001,7.2719787128,1.03104,0.30072000000000004,1.074,6.12,1.02,6.2044177809
2020-07-03 17:00:00,7.5696,0.7728,7.6089463134,0.009600000000000001,0.0028,0.01,7.5600000000000005,0.77,7.5991117902,7.32624,1.31932,7.4440847523,1.02624,0.29932000000000003,1.069,6.3,1.02,6.3820372923
2020-07-03 17:30:00,8.01248,0.7336400000000001,8.0459967313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.0,0.73,8.0332372055,7.11504,1.18772,7.2134924274,0.8150400000000001,0.23772000000000001,0.849,6.3,0.9500000000000001,6.3712243721
2020-07-03 18:00:00,8.15768,0.7322400000000001,8.1904772999,0.007680000000000001,0.0022400000000000002,0.008,8.15,0.73,8.1826279397,7.22928,1.15604,7.3211281781,0.8092800000000001,0.23604000000000003,0.843,6.42,0.92,6.4855840138
2020-07-03 18:30:00,7.87864,0.6425200000000001,7.9047960252,0.00864,0.00252,0.009000000000000001,7.87,0.64,7.8959799898,7.42384,1.16112,7.514093425,0.96384,0.28112000000000004,1.004,6.46,0.88,6.519662568
2020-07-03 19:00:00,7.43864,0.7425200000000001,7.4756070657,0.00864,0.00252,0.009000000000000001,7.43,0.74,7.466759672,7.33552,1.06536,7.4124790455,1.11552,0.32536000000000004,1.162,6.22,0.74,6.2638646218
2020-07-03 19:30:00,7.19056,0.7830800000000001,7.2330745468,0.010560000000000002,0.0030800000000000003,0.011,7.18,0.78,7.2222434188,6.73528,0.98404,6.8067856878,0.9052800000000001,0.26404,0.9430000000000001,5.83,0.72,5.8742914466
2020-07-03 20:00:00,7.01576,0.78168,7.0591721894,0.00576,0.00168,0.006,7.01,0.78,7.0532616569,6.8488,1.1034,6.9371141695,0.8688,0.2534,0.905,5.98,0.85,6.0401076149
2020-07-03 20:30:00,6.6748,0.7214,6.7136706056,0.0048000000000000004,0.0014,0.005,6.67,0.72,6.7087480203,6.8184000000000005,1.1412,6.9132420759,0.9984000000000001,0.2912,1.04,5.82,0.85,5.8817429390000004
2020-07-03 21:00:00,6.09096,0.46028,6.1083263993,0.0009600000000000001,0.00028000000000000003,0.001,6.09,0.46,6.1073480333,6.938,1.304,7.0594801508,1.248,0.364,1.3,5.69,0.9400000000000001,5.7671223327
2020-07-03 21:30:00,6.17096,0.58028,6.1981829757,0.0009600000000000001,0.00028000000000000003,0.001,6.17,0.58,6.1972009811,6.37776,1.1126800000000001,6.4740929403,1.03776,0.30268,1.081,5.34,0.81,5.4010832247
2020-07-03 22:00:00,6.2,0.52,6.2217682374,0.0,0.0,0.0,6.2,0.52,6.2217682374,6.03736,1.01548,6.1221659076,0.8073600000000001,0.23548000000000002,0.841,5.23,0.78,5.2878445514
2020-07-03 22:30:00,5.9,0.42,5.9149302616,0.0,0.0,0.0,5.9,0.42,5.9149302616,5.94048,0.95764,6.0171735059,0.7804800000000001,0.22764,0.8130000000000001,5.16,0.73,5.2113817745
2020-07-03 23:00:00,5.2,0.32,5.2098368497,0.0,0.0,0.0,5.2,0.32,5.2098368497,5.88088,0.98984,5.9636006573,1.13088,0.32984,1.178,4.75,0.66,4.7956334305
2020-07-03 23:30:00,4.82,0.41000000000000003,4.8374063298,0.0,0.0,0.0,4.82,0.41000000000000003,4.8374063298,5.4656,0.9308000000000001,5.5442918394,1.0656,0.3108,1.11,4.4,0.62,4.4434671148
2020-07-04 00:00:00,4.68,0.48,4.7045509881,0.0,0.0,0.0,4.68,0.48,4.7045509881,5.18992,0.9495600000000001,5.2760718153,0.88992,0.25956,0.927,4.3,0.6900000000000001,4.3550086108
2020-07-04 00:30:00,4.59,0.54,4.6216555475,0.0,0.0,0.0,4.59,0.54,4.6216555475,5.17216,1.00688,5.269254824,0.8121600000000001,0.23688,0.846,4.36,0.77,4.4274710615
2020-07-04 01:00:00,4.24,0.54,4.274248472,0.0,0.0,0.0,4.24,0.54,4.274248472,5.20896,1.10428,5.3247252136,1.00896,0.29428000000000004,1.051,4.2,0.81,4.2773940665
2020-07-04 01:30:00,4.06,0.54,4.0957538989,0.0,0.0,0.0,4.06,0.54,4.0957538989,5.11208,1.10144,5.2293911692,1.10208,0.32144,1.148,4.01,0.78,4.0851560558
2020-07-04 02:00:00,4.1,0.59,4.1422336969,0.0,0.0,0.0,4.1,0.59,4.1422336969,5.00776,1.08268,5.1234613495,1.03776,0.30268,1.081,3.9699999999999998,0.78,4.0458991584
2020-07-04 02:30:00,4.12,0.59,4.1620307543,0.0,0.0,0.0,4.12,0.59,4.1620307543,4.6581600000000005,0.9748800000000001,4.7590803313,0.9081600000000001,0.26488,0.9460000000000001,3.75,0.71,3.8166215427
2020-07-04 03:00:00,3.91,0.37,3.9274673773,0.0,0.0,0.0,3.91,0.37,3.9274673773,4.77632,0.9747600000000001,4.8747707433,0.9763200000000001,0.28476,1.017,3.8,0.6900000000000001,3.8621367143
2020-07-04 03:30:00,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,3.47,0.28,3.4812785008000002,4.99696,1.0682800000000001,5.1098758693,1.29696,0.37828,1.351,3.7,0.6900000000000001,3.7637879855
2020-07-04 04:00:00,3.61,0.28,3.6208424434,0.0,0.0,0.0,3.61,0.28,3.6208424434,4.6932,0.9776,4.793936587,1.1232,0.3276,1.17,3.5700000000000003,0.65,3.6286912241
2020-07-04 04:30:00,3.95,0.53,3.985398349,0.0,0.0,0.0,3.95,0.53,3.985398349,4.57752,0.9213600000000001,4.6693247478,0.82752,0.24136000000000002,0.862,3.75,0.68,3.8111546807
2020-07-04 05:00:00,3.8,0.56,3.8410415254,0.0,0.0,0.0,3.8,0.56,3.8410415254,4.3984,0.8862,4.486788718,0.8784000000000001,0.25620000000000004,0.915,3.52,0.63,3.5759334446
2020-07-04 05:30:00,3.85,0.56,3.8905141048000003,0.0,0.0,0.0,3.85,0.56,3.8905141048000003,4.47848,0.8716400000000001,4.5625145918,0.8284800000000001,0.24164000000000002,0.863,3.65,0.63,3.7039708422
2020-07-04 06:00:00,3.91096,0.56028,3.9508887355,0.0009600000000000001,0.00028000000000000003,0.001,3.91,0.56,3.9498987329,4.51184,0.92012,4.6047063967,0.8918400000000001,0.26012,0.929,3.62,0.66,3.6796738986
2020-07-04 06:30:00,4.18384,0.53112,4.2174169346,0.0038400000000000005,0.0011200000000000001,0.004,4.18,0.53,4.2134665063,4.8748000000000005,1.0064,4.9776014304,0.8448,0.2464,0.88,4.03,0.76,4.1010364544
2020-07-04 07:00:00,4.26056,0.53308,4.2937798965,0.010560000000000002,0.0030800000000000003,0.011,4.25,0.53,4.282919565,4.83768,1.00724,4.941424916,0.8476800000000001,0.24724000000000002,0.883,3.99,0.76,4.061736082
2020-07-04 07:30:00,4.6496,0.5128,4.6777926418,0.009600000000000001,0.0028,0.01,4.64,0.51,4.6679438728000004,5.36688,1.10284,5.4790197116,0.8668800000000001,0.25284,0.903,4.5,0.85,4.579574216
2020-07-04 08:00:00,4.81112,0.5161600000000001,4.8387288413,0.021120000000000003,0.0061600000000000005,0.022,4.79,0.51,4.8170738006,5.50936,1.05648,5.6097413131,0.87936,0.25648000000000004,0.916,4.63,0.8,4.6986061763
2020-07-04 08:30:00,4.90784,0.5981200000000001,4.9441522023,0.027840000000000004,0.00812,0.029,4.88,0.59,4.9155365933,6.2116,1.2238,6.3310078976,1.2816,0.3738,1.335,4.93,0.85,5.0027392497
2020-07-04 09:00:00,5.11264,0.53952,5.1410280684,0.03264,0.00952,0.034,5.08,0.53,5.1075728091,6.31592,1.23756,6.4360236325999995,1.22592,0.35756000000000004,1.2770000000000001,5.09,0.88,5.1655106234
2020-07-04 09:30:00,5.19856,0.6570800000000001,5.2399217742,0.05856000000000001,0.01708,0.061,5.14,0.64,5.1796911105,6.4472000000000005,1.3046,6.5778696399,1.1472,0.3346,1.195,5.3,0.97,5.3880330363
2020-07-04 10:00:00,5.6164000000000005,0.8652000000000001,5.6826507899,0.0864,0.0252,0.09,5.53,0.84,5.5934336503,6.17256,1.18408,6.2851048042,0.80256,0.23408,0.836,5.37,0.9500000000000001,5.4533842703
2020-07-04 10:30:00,5.59328,0.87304,5.6610052111,0.11328,0.03304,0.11800000000000001,5.48,0.84,5.544005772,6.38192,1.30556,6.5140916328,0.8419200000000001,0.24556000000000003,0.877,5.54,1.06,5.6404964321
2020-07-04 11:00:00,5.51448,0.8946400000000001,5.5865794902,0.08448000000000001,0.024640000000000002,0.088,5.43,0.87,5.4992544949,6.82048,1.36264,6.9552667239,1.14048,0.33264000000000005,1.188,5.68,1.03,5.7726337143
2020-07-04 11:30:00,5.32752,0.9813600000000001,5.4171520931,0.10752,0.031360000000000006,0.112,5.22,0.9500000000000001,5.3057421724000005,6.57992,1.32456,6.7119152557,1.00992,0.29456000000000004,1.052,5.57,1.03,5.6644328931
2020-07-04 12:00:00,5.61072,0.9039600000000001,5.6830733411,0.15072000000000002,0.043960000000000006,0.157,5.46,0.86,5.5273139951,5.50744,1.10092,5.6163974396,0.51744,0.15092,0.539,4.99,0.9500000000000001,5.0796259705
2020-07-04 12:30:00,5.41896,0.9492800000000001,5.5014779832,0.16896000000000003,0.049280000000000004,0.176,5.25,0.9,5.3265842714,6.18624,1.17932,6.2976472591,0.78624,0.22932000000000002,0.8190000000000001,5.4,0.9500000000000001,5.4829280499
2020-07-04 13:00:00,5.6665600000000005,0.8610800000000001,5.7316106811,0.10656,0.031080000000000003,0.111,5.5600000000000005,0.8300000000000001,5.6216100896,6.93832,1.36076,7.0704987236,1.16832,0.34076,1.217,5.77,1.02,5.8594624327
2020-07-04 13:30:00,5.7876,0.8268000000000001,5.8463588669,0.057600000000000005,0.016800000000000002,0.06,5.73,0.81,5.7869681181,6.5904,1.2572,6.7092416859,0.9504,0.2772,0.99,5.64,0.98,5.7245087125000005
2020-07-04 14:00:00,5.48776,0.76268,5.5405045438,0.07776000000000001,0.022680000000000002,0.081,5.41,0.74,5.460375445,5.85568,1.09624,5.9574097056,0.77568,0.22624000000000002,0.808,5.08,0.87,5.1539596428
2020-07-04 14:30:00,5.0948,0.7564000000000001,5.1506434549,0.12480000000000001,0.0364,0.13,4.97,0.72,5.0218821173,6.10688,1.19284,6.2222866054,0.8668800000000001,0.25284,0.903,5.24,0.9400000000000001,5.3236453676
2020-07-04 15:00:00,4.70232,0.7527600000000001,4.7621907774,0.11232,0.032760000000000004,0.117,4.59,0.72,4.6461274197,6.29376,1.27068,6.4207509374,1.13376,0.33068000000000003,1.181,5.16,0.9400000000000001,5.2449213531
2020-07-04 15:30:00,5.3416,0.6738000000000001,5.3839295129,0.0816,0.0238,0.085,5.26,0.65,5.300009434,5.78344,1.00892,5.870783406,0.8534400000000001,0.24892000000000003,0.889,4.93,0.76,4.9882361612
2020-07-04 16:00:00,4.93984,0.6791200000000001,4.9863035608,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.84,0.65,4.8834516482,5.86608,1.06844,5.9625882467,0.8860800000000001,0.25844,0.923,4.98,0.81,5.0454434889
2020-07-04 16:30:00,5.41296,0.60128,5.4462531708,0.07296000000000001,0.02128,0.076,5.34,0.58,5.371405775,5.8482400000000005,1.03532,5.939174909,0.73824,0.21532,0.769,5.11,0.8200000000000001,5.1753743826
2020-07-04 17:00:00,5.1556,0.6108,5.1916556126,0.1056,0.0308,0.11,5.05,0.58,5.0831978124,5.88272,1.02496,5.9713430315,0.70272,0.20496,0.732,5.18,0.8200000000000001,5.2445018829
2020-07-04 17:30:00,5.76528,0.5290400000000001,5.7895022929,0.06528,0.01904,0.068,5.7,0.51,5.7227703082,5.9932,1.0126,6.0781415745,0.7632,0.22260000000000002,0.795,5.23,0.79,5.2893288799
2020-07-04 18:00:00,6.08648,0.52064,6.1087072937,0.036480000000000005,0.01064,0.038,6.05,0.51,6.0714578151,6.02952,1.08736,6.1267824508,0.7795200000000001,0.22736,0.812,5.25,0.86,5.3199718044
2020-07-04 18:30:00,6.37824,0.47532,6.3959264067,0.018240000000000003,0.00532,0.019,6.36,0.47000000000000003,6.3773427068,6.36128,1.03204,6.4444541895,0.7612800000000001,0.22204000000000002,0.793,5.6,0.81,5.6582771229
2020-07-04 19:00:00,6.2544,0.43420000000000003,6.2694536445,0.014400000000000001,0.004200000000000001,0.015,6.24,0.43,6.2547981582,6.02568,0.9362400000000001,6.097980387,0.77568,0.22624000000000002,0.808,5.25,0.71,5.2977919929
2020-07-04 19:30:00,6.23248,0.38364000000000004,6.2442763071,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.22,0.38,6.2315969061,6.1248,0.9714,6.2013541263,0.7248,0.2114,0.755,5.4,0.76,5.4532192327
2020-07-04 20:00:00,6.06672,0.34196000000000004,6.0763499076,0.00672,0.0019600000000000004,0.007,6.06,0.34,6.0695304596,5.9644,0.9142,6.0340557671,0.7344,0.2142,0.765,5.23,0.7000000000000001,5.2766371867
2020-07-04 20:30:00,5.5328800000000005,0.28084000000000003,5.5400029061,0.00288,0.00084,0.003,5.53,0.28,5.5370840702,6.22352,1.00436,6.3040415766,1.04352,0.30436,1.087,5.18,0.7000000000000001,5.2270833167
2020-07-04 21:00:00,5.22192,0.25056,5.227927773,0.0019200000000000003,0.0005600000000000001,0.002,5.22,0.25,5.2259831611,6.1136,1.0998,6.2117360697,1.2336,0.3598,1.2850000000000001,4.88,0.74,4.9357876778000005
2020-07-04 21:30:00,5.23,0.25,5.2359717341,0.0,0.0,0.0,5.23,0.25,5.2359717341,5.94184,1.01512,6.027929263,1.01184,0.29512000000000005,1.054,4.93,0.72,4.9822986663
2020-07-04 22:00:00,5.28,0.25,5.2859152471,0.0,0.0,0.0,5.28,0.25,5.2859152471,5.99448,0.9696400000000001,6.0723959192,0.9244800000000001,0.26964000000000005,0.963,5.07,0.7000000000000001,5.1180953489
2020-07-04 22:30:00,5.14,0.25,5.1460761751,0.0,0.0,0.0,5.14,0.25,5.1460761751,5.75216,0.9718800000000001,5.8336862617000005,0.9321600000000001,0.27188,0.971,4.82,0.7000000000000001,4.870564649
2020-07-04 23:00:00,4.72,0.25,4.7266161257,0.0,0.0,0.0,4.72,0.25,4.7266161257,5.6150400000000005,0.9227200000000001,5.690350288,1.17504,0.34272,1.224,4.44,0.58,4.4777226354
2020-07-04 23:30:00,4.49,0.25,4.496954525,0.0,0.0,0.0,4.49,0.25,4.496954525,5.37472,0.95596,5.4590726868,1.01472,0.29596,1.057,4.36,0.66,4.4096711896
2020-07-05 00:00:00,4.35,0.33,4.3624992837,0.0,0.0,0.0,4.35,0.33,4.3624992837,5.00696,0.9182800000000001,5.0904701747,0.81696,0.23828000000000002,0.851,4.19,0.68,4.2448203731
2020-07-05 00:30:00,3.98,0.28,3.9898370894,0.0,0.0,0.0,3.98,0.28,3.9898370894,4.91392,0.9515600000000001,5.0052049109,0.7939200000000001,0.23156000000000002,0.8270000000000001,4.12,0.72,4.1824394795
2020-07-05 01:00:00,3.5,0.28,3.5111821371,0.0,0.0,0.0,3.5,0.28,3.5111821371,5.09024,1.00632,5.1887593122,1.05024,0.30632000000000004,1.094,4.04,0.7000000000000001,4.1001951173
2020-07-05 01:30:00,3.5,0.26,3.5096438566,0.0,0.0,0.0,3.5,0.26,3.5096438566,5.03728,1.02004,5.1395205418,1.09728,0.32004000000000005,1.143,3.94,0.7000000000000001,4.0016996389
2020-07-05 02:00:00,3.54,0.28,3.5510561809,0.0,0.0,0.0,3.54,0.28,3.5510561809,4.91024,0.9763200000000001,5.0063617129,1.05024,0.30632000000000004,1.094,3.86,0.67,3.9177161714
2020-07-05 02:30:00,3.73,0.32,3.743701377,0.0,0.0,0.0,3.73,0.32,3.743701377,4.58448,0.9046400000000001,4.6728824508999995,0.8044800000000001,0.23464000000000002,0.838,3.7800000000000002,0.67,3.8389191187
2020-07-05 03:00:00,3.48,0.32,3.4946816736,0.0,0.0,0.0,3.48,0.32,3.4946816736,4.69888,0.9438400000000001,4.7927348351,0.93888,0.27384000000000003,0.978,3.76,0.67,3.8192276706
2020-07-05 03:30:00,3.05,0.32,3.0667409411,0.0,0.0,0.0,3.05,0.32,3.0667409411,4.8712,1.0266,4.9782021855,1.2912,0.3766,1.345,3.58,0.65,3.6385299229
2020-07-05 04:00:00,3.07,0.32,3.0866324692,0.0,0.0,0.0,3.07,0.32,3.0866324692,4.84464,0.96552,4.9399155458,1.18464,0.34552000000000005,1.234,3.66,0.62,3.7121422387000003
2020-07-05 04:30:00,3.3,0.37,3.3206776417,0.0,0.0,0.0,3.3,0.37,3.3206776417,4.21784,0.7281200000000001,4.2802258118,0.98784,0.28812000000000004,1.029,3.23,0.44,3.259831284
2020-07-05 05:00:00,3.23,0.42,3.2571920422,0.0,0.0,0.0,3.23,0.42,3.2571920422,3.5868,0.4874,3.6197642188,0.9168000000000001,0.2674,0.9550000000000001,2.67,0.22,2.6790483385
2020-07-05 05:30:00,3.02,0.01,3.0200165562,0.0,0.0,0.0,3.02,0.01,3.0200165562,3.396,0.528,3.436800838,1.056,0.308,1.1,2.34,0.22,2.3503191273
2020-07-05 06:00:00,3.46096,-0.40972000000000003,3.4851276304,0.0009600000000000001,0.00028000000000000003,0.001,3.46,-0.41000000000000003,3.4842072269,3.12928,0.45604000000000006,3.1623354977,0.8092800000000001,0.23604000000000003,0.843,2.32,0.22,2.3304076897
2020-07-05 06:30:00,4.45192,-0.40944,4.4707083108,0.0019200000000000003,0.0005600000000000001,0.002,4.45,-0.41000000000000003,4.4688477262,2.6471999999999998,0.30960000000000004,2.6652429533,0.30720000000000003,0.0896,0.32,2.34,0.22,2.3503191273
2020-07-05 07:00:00,4.26672,-0.26804,4.2751309921,0.00672,0.0019600000000000004,0.007,4.26,-0.27,4.2685477624,2.6896,0.32780000000000004,2.7095019838,0.36960000000000004,0.1078,0.385,2.32,0.22,2.3304076897
2020-07-05 07:30:00,3.91248,0.33364000000000005,3.9266799462,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9,0.33,3.9139366372,3.38944,0.46192000000000005,3.4207709073,0.8294400000000001,0.24192000000000002,0.864,2.56,0.22,2.5694357357
2020-07-05 08:00:00,3.82208,0.31644,3.8351570763,0.022080000000000002,0.00644,0.023,3.8,0.31,3.8126237685,3.76664,0.55152,3.8068032783,1.13664,0.33152000000000004,1.184,2.63,0.22,2.6391854804
2020-07-05 08:30:00,4.05952,0.35736,4.0752188653,0.05952,0.01736,0.062,4.0,0.34,4.0144239936,4.00016,0.56088,4.0392903337,1.10016,0.32088,1.146,2.9,0.24,2.9099140881
2020-07-05 09:00:00,4.39912,0.31016000000000005,4.4100403626,0.06912,0.02016,0.07200000000000001,4.33,0.29,4.3397004505,4.12816,0.53988,4.1633130316999996,1.02816,0.29988000000000004,1.071,3.1,0.24,3.1092764432
2020-07-05 09:30:00,4.72304,0.40172,4.7400934379,0.14304,0.04172,0.149,4.58,0.36,4.5941266852,4.35624,0.50432,4.3853352893,0.90624,0.26432,0.9440000000000001,3.45,0.24,3.458337751
2020-07-05 10:00:00,4.68168,0.44424,4.7027095169,0.15168,0.04424,0.158,4.53,0.4,4.5476257542,4.60744,0.60592,4.6471111887,1.11744,0.32592000000000004,1.164,3.49,0.28,3.5012140751
2020-07-05 10:30:00,4.51992,0.44956,4.5422220333,0.16992000000000002,0.04956000000000001,0.177,4.35,0.4,4.368352092,4.87512,0.70316,4.9255689012,1.24512,0.36316000000000004,1.297,3.63,0.34,3.6458880948
2020-07-05 11:00:00,4.7592,0.5806,4.7944844353,0.13920000000000002,0.040600000000000004,0.145,4.62,0.54,4.6514513864,4.86664,0.69152,4.9155248753,1.13664,0.33152000000000004,1.184,3.73,0.36,3.7473323845
2020-07-05 11:30:00,4.72912,0.7951600000000001,4.7955036649,0.18912,0.05516000000000001,0.197,4.54,0.74,4.5999130427,4.85712,0.6741600000000001,4.9036829424,0.8371200000000001,0.24416000000000002,0.872,4.02,0.43,4.0429321043
2020-07-05 12:00:00,4.66544,0.7999200000000001,4.7335190292,0.20544,0.05992000000000001,0.214,4.46,0.74,4.5209733465,5.00288,0.6358400000000001,5.0431241111,0.8428800000000001,0.24584000000000003,0.878,4.16,0.39,4.1782412568
2020-07-05 12:30:00,4.97032,0.67676,5.0161823133,0.16032000000000002,0.04676,0.167,4.8100000000000005,0.63,4.8510823535,5.1688,0.7534000000000001,5.2234188995,1.1088,0.3234,1.155,4.06,0.43,4.082707435
2020-07-05 13:00:00,5.07472,0.6609600000000001,5.1175825543,0.17472000000000001,0.050960000000000005,0.182,4.9,0.61,4.9378234071,5.12256,0.7490800000000001,5.1770398685,1.16256,0.33908000000000005,1.211,3.96,0.41000000000000003,3.9811681703
2020-07-05 13:30:00,4.94472,0.6609600000000001,4.9886996302,0.17472000000000001,0.050960000000000005,0.182,4.77,0.61,4.8088460154,5.0868,0.7124,5.1364431273,1.0368,0.3024,1.08,4.05,0.41000000000000003,4.0707001855
2020-07-05 14:00:00,4.40176,0.79468,4.4729193375000005,0.22176,0.06468,0.231,4.18,0.73,4.2432652521,4.86264,0.6445200000000001,4.9051680705,0.8726400000000001,0.25452,0.909,3.99,0.39,4.0090148416
2020-07-05 14:30:00,3.9913600000000002,0.6574800000000001,4.0451495152,0.23136,0.06748000000000001,0.241,3.76,0.59,3.8060084078000003,4.89896,0.6842800000000001,4.9465187961,1.00896,0.29428000000000004,1.051,3.89,0.39,3.909501247
2020-07-05 15:00:00,3.84232,0.6377600000000001,3.8948890613,0.23232000000000003,0.06776,0.242,3.61,0.5700000000000001,3.6547229717,5.21144,0.6579200000000001,5.252805498,1.26144,0.36792,1.314,3.95,0.29,3.9606312627999998
2020-07-05 15:30:00,4.3572,0.5346000000000001,4.3898734606,0.1872,0.0546,0.195,4.17,0.48,4.1975349909,5.15712,0.56416,5.1878861977,1.07712,0.31416000000000005,1.1219999999999999,4.08,0.25,4.0876521378
2020-07-05 16:00:00,4.27776,0.5576800000000001,4.3139584606,0.19776000000000002,0.05768,0.20600000000000002,4.08,0.5,4.1105230811,4.77464,0.5255200000000001,4.8034735765,0.94464,0.27552000000000004,0.984,3.83,0.25,3.8381505963
2020-07-05 16:30:00,4.57128,0.5270400000000001,4.6015619087,0.16128,0.047040000000000005,0.168,4.41,0.48,4.4360455363,5.33472,0.60096,5.3684625732,1.13472,0.33096000000000003,1.182,4.2,0.27,4.2086696235
2020-07-05 17:00:00,4.96112,0.43116000000000004,4.9798203381,0.14112000000000002,0.04116,0.147,4.82,0.39,4.8357522683,6.10776,1.00268,6.1895152799,1.27776,0.37268,1.331,4.83,0.63,4.870913672
2020-07-05 17:30:00,5.9416,0.44380000000000003,5.9581514751,0.0816,0.0238,0.085,5.86,0.42,5.8750319148,6.22704,0.9587200000000001,6.3004103993000005,1.12704,0.32872,1.174,5.1,0.63,5.1387644429
2020-07-05 18:00:00,6.47224,0.43232000000000004,6.4866625625,0.04224000000000001,0.012320000000000001,0.044,6.43,0.42,6.4437023519,6.05856,0.80208,6.111422224,0.89856,0.26208000000000004,0.936,5.16,0.54,5.1881788712
2020-07-05 18:30:00,6.37264,0.37952,6.3839310773,0.03264,0.00952,0.034,6.34,0.37,6.3507873528,6.27816,1.01488,6.359659928,0.9081600000000001,0.26488,0.9460000000000001,5.37,0.75,5.4221213561
2020-07-05 19:00:00,5.58976,0.37868,5.6025722128,0.02976,0.00868,0.031,5.5600000000000005,0.37,5.5722975513,6.46624,1.11932,6.5624032945,1.26624,0.36932000000000004,1.319,5.2,0.75,5.2538081427
2020-07-05 19:30:00,5.584,0.267,5.590379683,0.024,0.007,0.025,5.5600000000000005,0.26,5.5660758169,6.56472,1.14096,6.6631327767,1.13472,0.33096000000000003,1.182,5.43,0.81,5.4900819666
2020-07-05 20:00:00,5.57152,0.32336000000000004,5.5808956987,0.01152,0.00336,0.012,5.5600000000000005,0.32,5.5692010199,6.2656,1.1808,6.3758946039,1.0656,0.3108,1.11,5.2,0.87,5.2722765481
