Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-05 20:30:00,5.71768,0.32224,5.7267532861,0.007680000000000001,0.0022400000000000002,0.008,5.71,0.32,5.7189596956,6.3676,1.0618,6.4555208156,0.8976000000000001,0.26180000000000003,0.935,5.47,0.8,5.528191386
2020-07-05 21:00:00,5.64192,0.32056,5.6510193771,0.0019200000000000003,0.0005600000000000001,0.002,5.64,0.32,5.64907072,6.2288,1.0084,6.3098985729,0.9888,0.2884,1.03,5.24,0.72,5.2892343491
2020-07-05 21:30:00,5.14,0.29,5.1481744337,0.0,0.0,0.0,5.14,0.29,5.1481744337,6.5408,1.0294,6.6213087075,1.3008,0.3794,1.355,5.24,0.65,5.2801609824
2020-07-05 22:00:00,4.89,0.32,4.9004591622,0.0,0.0,0.0,4.89,0.32,4.9004591622,6.03336,0.88848,6.0984284533,1.26336,0.36848000000000003,1.316,4.77,0.52,4.7982601013
2020-07-05 22:30:00,5.09,0.27,5.0971560698,0.0,0.0,0.0,5.09,0.27,5.0971560698,5.91456,0.95008,5.9903816239,0.9945600000000001,0.29008,1.036,4.92,0.66,4.96407091
2020-07-05 23:00:00,4.74,0.38,4.7552076716,0.0,0.0,0.0,4.74,0.38,4.7552076716,5.85008,1.10044,5.9526804215,1.03008,0.30044000000000004,1.073,4.82,0.8,4.885939009
2020-07-05 23:30:00,4.06,0.32,4.0725913127,0.0,0.0,0.0,4.06,0.32,4.0725913127,5.60096,1.07028,5.7023023596,1.20096,0.35028000000000004,1.251,4.4,0.72,4.4585199338
2020-07-06 00:00:00,3.69,0.32,3.703849349,0.0,0.0,0.0,3.69,0.32,3.703849349,5.3324,1.0782,5.4403129506,1.2624,0.3682,1.315,4.07,0.71,4.1314646313
2020-07-06 00:30:00,3.8200000000000003,0.32,3.8333797099,0.0,0.0,0.0,3.8200000000000003,0.32,3.8333797099,5.0348,1.0514000000000001,5.1434086946,0.9648,0.28140000000000004,1.005,4.07,0.77,4.1421974844000005
2020-07-06 01:00:00,3.7199999999999998,0.38,3.7393582337,0.0,0.0,0.0,3.7199999999999998,0.38,3.7393582337,4.95216,1.06188,5.0647287983,0.9321600000000001,0.27188,0.971,4.02,0.79,4.0968890637
2020-07-06 01:30:00,3.5700000000000003,0.32,3.5843130444,0.0,0.0,0.0,3.5700000000000003,0.32,3.5843130444,4.94576,1.04168,5.0542694032,0.9657600000000001,0.28168000000000004,1.006,3.98,0.76,4.0519131284
2020-07-06 02:00:00,3.3,0.36,3.3195782865,0.0,0.0,0.0,3.3,0.36,3.3195782865,4.93792,0.9385600000000001,5.0263255764,1.29792,0.37856,1.3519999999999999,3.64,0.56,3.6828250026
2020-07-06 02:30:00,3.46,0.42,3.4853981121,0.0,0.0,0.0,3.46,0.42,3.4853981121,4.62408,0.90244,4.7113176289,1.17408,0.34244,1.223,3.45,0.56,3.4951537877
2020-07-06 03:00:00,3.55,0.42,3.5747587331,0.0,0.0,0.0,3.55,0.42,3.5747587331,4.6136800000000004,0.91524,4.7035845267,0.9436800000000001,0.27524000000000004,0.983,3.67,0.64,3.7253858860999998
2020-07-06 03:30:00,3.4,0.31,3.4141031033,0.0,0.0,0.0,3.4,0.31,3.4141031033,4.4944,0.9542,4.5945760414,0.9744,0.2842,1.015,3.52,0.67,3.5831968966
2020-07-06 04:00:00,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,2.9699999999999998,0.23,2.9788924116,4.70872,0.96296,4.806176859,1.27872,0.37296,1.332,3.43,0.59,3.4803735432
2020-07-06 04:30:00,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,2.9699999999999998,0.23,2.9788924116,4.80768,0.89724,4.890687743,1.32768,0.38724000000000003,1.383,3.48,0.51,3.5171721596000003
2020-07-06 05:00:00,3.2,0.07,3.2007655334,0.0,0.0,0.0,3.2,0.07,3.2007655334,4.61136,0.88748,4.6959835817,1.19136,0.34748,1.241,3.42,0.54,3.4623691311
2020-07-06 05:30:00,3.76,0.26,3.7689786415,0.0,0.0,0.0,3.76,0.26,3.7689786415,4.59632,0.92476,4.6884260259,0.9763200000000001,0.28476,1.017,3.62,0.64,3.6761392792
2020-07-06 06:00:00,4.1,0.41000000000000003,4.1204490047,0.0,0.0,0.0,4.1,0.41000000000000003,4.1204490047,5.00664,1.01652,5.1087921273,1.01664,0.29652,1.059,3.99,0.72,4.0544420085
2020-07-06 06:30:00,4.13576,0.43168,4.1582277956,0.00576,0.00168,0.006,4.13,0.43,4.1523246501,5.45296,1.14128,5.5711123485,1.27296,0.37128000000000005,1.326,4.18,0.77,4.250329399
2020-07-06 07:00:00,4.96344,0.51392,4.9899749899,0.01344,0.003920000000000001,0.014,4.95,0.51,4.9762033720000005,5.78968,1.19824,5.912374616,1.15968,0.33824000000000004,1.208,4.63,0.86,4.7091931368
2020-07-06 07:30:00,5.89536,0.9844800000000001,5.9769950979,0.015360000000000002,0.0044800000000000005,0.016,5.88,0.98,5.9611072797,5.83624,1.3243200000000002,5.9846069879,0.90624,0.26432,0.9440000000000001,4.93,1.06,5.0426679446
2020-07-06 08:00:00,6.42648,1.12064,6.5234560779,0.036480000000000005,0.01064,0.038,6.39,1.11,6.4856919446,5.94608,1.35844,6.0992808265,0.8860800000000001,0.25844,0.923,5.06,1.1,5.1781850102
2020-07-06 08:30:00,6.40816,1.44988,6.5701344431,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.34,1.43,6.4992691897,6.39984,1.41912,6.5552920301,1.29984,0.37912,1.354,5.1,1.04,5.2049591737
2020-07-06 09:00:00,6.85952,1.64736,7.0545594901,0.05952,0.01736,0.062,6.8,1.63,6.9926318364,6.56368,1.4002400000000002,6.7113759543,1.30368,0.38024,1.358,5.26,1.02,5.3579846958
2020-07-06 09:30:00,7.09392,1.65156,7.283635864,0.07392,0.021560000000000003,0.077,7.02,1.63,7.2067537768,6.48592,1.21256,6.5982922033,1.10592,0.32256,1.152,5.38,0.89,5.4531183739
2020-07-06 10:00:00,7.01584,1.68212,7.2146752248,0.07584,0.02212,0.079,6.94,1.6600000000000001,7.1357690546,6.26296,1.01628,6.3448792739,0.9129600000000001,0.26628,0.9510000000000001,5.35,0.75,5.4023143189
2020-07-06 10:30:00,6.88792,1.61856,7.0755337891,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.79,1.5899999999999999,6.9736790864,6.0844,0.8642000000000001,6.1454670286,0.9744,0.2842,1.015,5.11,0.58,5.1428105157
2020-07-06 11:00:00,6.042,1.6059999999999999,6.2517997409,0.192,0.056,0.2,5.85,1.55,6.0518592185,6.30496,0.97228,6.3794865781,1.34496,0.39228,1.401,4.96,0.58,4.9937961512
2020-07-06 11:30:00,5.72664,1.91152,6.0372439407,0.17664000000000002,0.05152,0.184,5.55,1.8599999999999999,5.8533836368,5.95136,0.85748,6.0128161289,1.19136,0.34748,1.241,4.76,0.51,4.7872434657
2020-07-06 12:00:00,6.96064,1.65352,7.1543439671,0.08064,0.023520000000000003,0.084,6.88,1.63,7.0704526022,6.0104,0.7872,6.0617317658,0.9504,0.2772,0.99,5.06,0.51,5.0856366366
2020-07-06 12:30:00,7.01656,1.79108,7.2415524441,0.10656,0.031080000000000003,0.111,6.91,1.76,7.1306170841,5.918,0.6990000000000001,5.959137941,0.888,0.259,0.925,5.03,0.44,5.0492078587
2020-07-06 13:00:00,6.7096,1.8878,6.9701162831,0.1296,0.0378,0.135,6.58,1.85,6.83512253,5.66128,0.9020400000000001,5.7326928576,1.00128,0.29204,1.043,4.66,0.61,4.6997553128
2020-07-06 13:30:00,6.55,1.645,6.7534083986999995,0.12,0.035,0.125,6.43,1.6099999999999999,6.628499076,5.86448,0.9796400000000001,5.945739668,1.16448,0.33964000000000005,1.213,4.7,0.64,4.7433743264
2020-07-06 14:00:00,6.52576,1.70668,6.7452427829,0.12576,0.036680000000000004,0.131,6.4,1.67,6.614295125,5.93328,2.42304,6.4089729598,4.67328,1.36304,4.868,1.26,1.06,1.646572197
2020-07-06 14:30:00,5.93872,1.6979600000000001,6.1766870894,0.19872,0.057960000000000005,0.20700000000000002,5.74,1.6400000000000001,5.9696901092,5.88088,1.62484,6.1012174687,1.49088,0.43484000000000006,1.553,4.39,1.19,4.5484283
2020-07-06 15:00:00,6.53376,1.63068,6.7341767871,0.17376000000000003,0.05068,0.181,6.36,1.58,6.5533197694,6.6528,1.5904,6.8402573051,0.8928,0.2604,0.93,5.76,1.33,5.9115564786
2020-07-06 15:30:00,5.5984,1.6062,5.8242562615,0.1584,0.046200000000000005,0.165,5.44,1.56,5.6592579019,6.92672,1.67696,7.126825717,1.08672,0.31696,1.1320000000000001,5.84,1.3599999999999999,5.9962655045
2020-07-06 16:00:00,6.03288,1.6458400000000002,6.2533535323,0.12288000000000002,0.035840000000000004,0.128,5.91,1.6099999999999999,6.125373458,6.97824,1.7353200000000002,7.1907697085,1.21824,0.35532,1.2690000000000001,5.76,1.38,5.9230059936
2020-07-06 16:30:00,6.8392800000000005,1.55604,7.0140581264,0.08928000000000001,0.02604,0.093,6.75,1.53,6.9212282147,6.71544,1.5849199999999999,6.8999352026,0.80544,0.23492000000000002,0.839,5.91,1.35,6.0622273135
2020-07-06 17:00:00,6.6692800000000005,1.27604,6.7902557978,0.08928000000000001,0.02604,0.093,6.58,1.25,6.6976787024,6.99448,1.57964,7.170635467,0.9244800000000001,0.26964000000000005,0.963,6.07,1.31,6.2097503976
2020-07-06 17:30:00,6.68344,1.14892,6.7814738369,0.13344,0.03892,0.139,6.55,1.11,6.64338769,6.85008,1.43044,6.9978392808,1.03008,0.30044000000000004,1.073,5.82,1.13,5.9286845084
2020-07-06 18:00:00,7.05904,1.05472,7.1374000869,0.11904,0.03472,0.124,6.94,1.02,7.0145562939,7.08112,1.42116,7.2223234627,1.10112,0.32116,1.147,5.98,1.1,6.0803289385
2020-07-06 18:30:00,7.24912,1.09016,7.3306336425,0.06912,0.02016,0.07200000000000001,7.18,1.07,7.2592905989,7.2184,1.4112,7.3550515974,0.9984000000000001,0.2912,1.04,6.22,1.12,6.3200316455
2020-07-06 19:00:00,6.9188,1.1784,7.0184342983,0.028800000000000003,0.008400000000000001,0.03,6.89,1.17,6.988633629,7.03072,1.40896,7.1705084896,0.99072,0.28896000000000005,1.032,6.04,1.12,6.1429634542
2020-07-06 19:30:00,6.9188,1.0784,7.0023381809,0.028800000000000003,0.008400000000000001,0.03,6.89,1.07,6.9725891891,6.76064,1.35352,6.8948001856,0.80064,0.23352,0.834,5.96,1.12,6.0643218912
2020-07-06 20:00:00,6.67576,0.88168,6.733730853,0.00576,0.00168,0.006,6.67,0.88,6.7278005321,7.01456,1.37508,7.1480694597,1.11456,0.32508000000000004,1.161,5.9,1.05,5.9927038972
2020-07-06 20:30:00,6.67288,0.73084,6.7127829251,0.00288,0.00084,0.003,6.67,0.73,6.7098286118,6.79408,1.24744,6.907650078,1.05408,0.30744000000000005,1.098,5.74,0.9400000000000001,5.8164594041
2020-07-06 21:00:00,6.75096,0.7702800000000001,6.794762115,0.0009600000000000001,0.00028000000000000003,0.001,6.75,0.77,6.7937765639,6.27256,1.1590799999999999,6.3787518685,0.92256,0.26908000000000004,0.961,5.35,0.89,5.4235228404
2020-07-06 21:30:00,6.8100000000000005,0.62,6.8381649585,0.0,0.0,0.0,6.8100000000000005,0.62,6.8381649585,6.21168,1.06924,6.3030343962,0.75168,0.21924000000000002,0.783,5.46,0.85,5.5257669151
2020-07-06 22:00:00,6.61,0.66,6.6428683564,0.0,0.0,0.0,6.61,0.66,6.6428683564,6.28696,1.13828,6.3891742346000004,0.81696,0.23828000000000002,0.851,5.47,0.9,5.5435457967
2020-07-06 22:30:00,6.42,0.5700000000000001,6.4452540679,0.0,0.0,0.0,6.42,0.5700000000000001,6.4452540679,6.22112,1.09116,6.316087729,0.8611200000000001,0.25116,0.897,5.36,0.84,5.4254216426
2020-07-06 23:00:00,5.63,0.47000000000000003,5.6495840555,0.0,0.0,0.0,5.63,0.47000000000000003,5.6495840555,6.19088,1.16984,6.3004381435,1.13088,0.32984,1.178,5.06,0.84,5.1292494578
2020-07-06 23:30:00,5.49,0.68,5.531952639,0.0,0.0,0.0,5.49,0.68,5.531952639,5.55656,1.08108,5.6607502153,0.8265600000000001,0.24108000000000002,0.861,4.73,0.84,4.8040087427
2020-07-07 00:00:00,5.16,0.68,5.2046133382,0.0,0.0,0.0,5.16,0.68,5.2046133382,5.41232,1.08276,5.5195631168,0.8323200000000001,0.24276000000000003,0.867,4.58,0.84,4.6563934542
2020-07-07 00:30:00,4.77,0.68,4.8182258146,0.0,0.0,0.0,4.77,0.68,4.8182258146,5.05832,1.07576,5.1714466835,0.80832,0.23576000000000003,0.842,4.25,0.84,4.3322165228
2020-07-07 01:00:00,4.52,0.7000000000000001,4.5738823771,0.0,0.0,0.0,4.52,0.7000000000000001,4.5738823771,4.86864,1.04752,4.980055582,0.8486400000000001,0.24752000000000002,0.884,4.02,0.8,4.0988291011
2020-07-07 01:30:00,4.24,0.56,4.2768212495,0.0,0.0,0.0,4.24,0.56,4.2768212495,5.08088,1.06484,5.1912643739,1.01088,0.29484000000000005,1.053,4.07,0.77,4.1421974844000005
2020-07-07 02:00:00,4.46,0.64,4.5056852975,0.0,0.0,0.0,4.46,0.64,4.5056852975,4.76944,1.00192,4.8735409714,0.8294400000000001,0.24192000000000002,0.864,3.94,0.76,4.0126300602
2020-07-07 02:30:00,4.5,0.71,4.5556668008,0.0,0.0,0.0,4.5,0.71,4.5556668008,4.72504,1.01272,4.8323498218,0.6950400000000001,0.20272,0.724,4.03,0.81,4.1105960638
2020-07-07 03:00:00,4.34,0.71,4.3976925768,0.0,0.0,0.0,4.34,0.71,4.3976925768,4.69168,0.9792400000000001,4.7927833458,0.75168,0.21924000000000002,0.783,3.94,0.76,4.0126300602
2020-07-07 03:30:00,4.22,0.62,4.2653018651,0.0,0.0,0.0,4.22,0.62,4.2653018651,4.10056,0.81808,4.1813690581,0.8505600000000001,0.24808000000000002,0.886,3.25,0.5700000000000001,3.2996060371
2020-07-07 04:00:00,3.89,0.52,3.9246018906,0.0,0.0,0.0,3.89,0.52,3.9246018906,4.45752,0.8513600000000001,4.5380941374,1.06752,0.31136,1.112,3.39,0.54,3.4327394308
2020-07-07 04:30:00,4.29,0.58,4.3290299144,0.0,0.0,0.0,4.29,0.58,4.3290299144,4.4784,0.9412,4.5762346968,0.7584000000000001,0.2212,0.79,3.7199999999999998,0.72,3.7890368169
2020-07-07 05:00:00,4.29,0.64,4.3374762247,0.0,0.0,0.0,4.29,0.64,4.3374762247,4.65728,1.01004,4.7655469571,0.85728,0.25004000000000004,0.893,3.8,0.76,3.8752548303000003
2020-07-07 05:30:00,4.45,0.6000000000000001,4.4902672526,0.0,0.0,0.0,4.45,0.6000000000000001,4.4902672526,4.71368,0.9802400000000001,4.8145248571,0.8236800000000001,0.24024,0.858,3.89,0.74,3.9597600937
2020-07-07 06:00:00,4.45288,0.5008400000000001,4.4809575985,0.00288,0.00084,0.003,4.45,0.5,4.4780017865,5.01104,1.02072,5.1139408679,1.03104,0.30072000000000004,1.074,3.98,0.72,4.0446013401
2020-07-07 06:30:00,4.9148,0.8014,4.9797089272,0.0048000000000000004,0.0014,0.005,4.91,0.8,4.9747462247000005,5.62632,1.23976,5.7612916606999995,1.09632,0.31976000000000004,1.142,4.53,0.92,4.6224776906
2020-07-07 07:00:00,5.84344,0.9239200000000001,5.9160306963,0.01344,0.003920000000000001,0.014,5.83,0.92,5.9021436784,5.3584,1.0812,5.4663922289,0.7584000000000001,0.2212,0.79,4.6,0.86,4.6797008451
2020-07-07 07:30:00,6.64496,1.23728,6.7591682329000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.62,1.23,6.7332978547,5.84016,1.29588,5.9822047608,0.74016,0.21588000000000002,0.771,5.1,1.08,5.2130988865
2020-07-07 08:00:00,7.13168,1.35924,7.2600546141,0.03168,0.00924,0.033,7.1,1.35,7.2272055457,6.03272,1.34496,6.1808274527,0.70272,0.20496,0.732,5.33,1.1400000000000001,5.4505504309
2020-07-07 08:30:00,7.54072,1.46896,7.6824671558,0.030720000000000004,0.008960000000000001,0.032,7.51,1.46,7.6506012836,6.51,1.415,6.6620060793,0.84,0.245,0.875,5.67,1.17,5.789455933
2020-07-07 09:00:00,7.51568,1.52624,7.669084326,0.05568000000000001,0.01624,0.058,7.46,1.51,7.6112876703,6.4764,1.3702,6.6197586814000005,0.9264,0.2702,0.965,5.55,1.1,5.657958996
2020-07-07 09:30:00,8.64896,1.67428,8.8095245388,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.6,1.6600000000000001,8.7587442022,6.14856,1.31708,6.2880434,0.29856000000000005,0.08708,0.311,5.85,1.23,5.9779093335
2020-07-07 10:00:00,8.08416,1.76288,8.2741397619,0.044160000000000005,0.01288,0.046,8.04,1.75,8.2282501177,6.4824,1.3882,6.6293747066,0.5424,0.1582,0.5650000000000001,5.94,1.23,6.0660118694
2020-07-07 10:30:00,8.58224,1.68232,8.7455728229,0.04224000000000001,0.012320000000000001,0.044,8.54,1.67,8.701752697,6.48184,1.4051200000000001,6.6323911224,0.29184000000000004,0.08512,0.304,6.19,1.32,6.3291784617
2020-07-07 11:00:00,7.92608,2.01344,8.1778166279,0.04608,0.01344,0.048,7.88,2.0,8.129846247,6.99064,1.57352,7.1655434407,0.80064,0.23352,0.834,6.19,1.34,6.3333798244
2020-07-07 11:30:00,7.82592,1.93756,8.0622058148,0.025920000000000002,0.007560000000000001,0.027,7.8,1.9300000000000002,8.0352286837,7.29016,1.58088,7.4595988096,1.10016,0.32088,1.146,6.19,1.26,6.3169375492
2020-07-07 12:00:00,8.1988,1.9784000000000002,8.4341204639,0.028800000000000003,0.008400000000000001,0.03,8.17,1.97,8.4041537349,7.25936,1.51648,7.4160649404,0.87936,0.25648000000000004,0.916,6.38,1.26,6.5032299667
2020-07-07 12:30:00,8.39552,1.94036,8.6168296374,0.03552,0.010360000000000001,0.037,8.36,1.9300000000000002,8.5798892767,7.12592,1.45756,7.2734597682,0.74592,0.21756000000000003,0.777,6.38,1.24,6.4993845863
2020-07-07 13:00:00,8.11392,2.02156,8.3619616478,0.07392,0.021560000000000003,0.077,8.04,2.0,8.2850226312,6.94352,1.4743600000000001,7.098324267,0.80352,0.23436,0.837,6.14,1.24,6.2639604086
2020-07-07 13:30:00,8.208,2.014,8.451476794,0.048,0.014,0.05,8.16,2.0,8.4015236713,7.11144,1.4679200000000001,7.2613613049,0.78144,0.22792,0.8140000000000001,6.33,1.24,6.4503100701000005
2020-07-07 14:00:00,7.70456,2.01008,7.9624535415,0.03456,0.01008,0.036000000000000004,7.67,2.0,7.9264683182,7.69112,1.7061600000000001,7.8780904285,1.46112,0.42616000000000004,1.522,6.23,1.28,6.3601336464
2020-07-07 14:30:00,7.9520800000000005,2.02644,8.2062193122,0.022080000000000002,0.00644,0.023,7.93,2.02,8.1832328575,7.51648,1.62064,7.6892096863,1.23648,0.36064,1.288,6.28,1.26,6.4051541746
2020-07-07 15:00:00,8.27632,2.02476,8.5203946974,0.01632,0.00476,0.017,8.26,2.02,8.5034110803,7.36064,1.56352,7.5248665104,1.04064,0.30352,1.084,6.32,1.26,6.4443773943
2020-07-07 15:30:00,8.1544,1.8142,8.3537752543,0.014400000000000001,0.004200000000000001,0.015,8.14,1.81,8.3388068691,7.328,1.494,7.478744547,1.008,0.294,1.05,6.32,1.2,6.4329153578
2020-07-07 16:00:00,8.51824,1.62532,8.6719131569,0.018240000000000003,0.00532,0.019,8.5,1.62,8.6529994799,7.27408,1.38744,7.4052163777,0.81408,0.23744,0.848,6.46,1.15,6.561562314
2020-07-07 16:30:00,8.18224,1.59232,8.3357383836,0.04224000000000001,0.012320000000000001,0.044,8.14,1.58,8.2919237816,7.30656,1.46108,7.4512129080000005,0.8265600000000001,0.24108000000000002,0.861,6.48,1.22,6.5938456154
2020-07-07 17:00:00,8.44648,1.29064,8.5445173064,0.036480000000000005,0.01064,0.038,8.41,1.28,8.5068501809,7.32488,1.36184,7.4504010093,0.79488,0.23184000000000002,0.8280000000000001,6.53,1.13,6.627050626
2020-07-07 17:30:00,8.86128,1.02204,8.9200251681,0.041280000000000004,0.01204,0.043000000000000003,8.82,1.01,8.8776404523,6.74584,0.9521200000000001,6.8127006246,0.55584,0.16212000000000001,0.579,6.19,0.79,6.2402083299
2020-07-07 18:00:00,9.17512,0.84316,9.2137802123,0.04512,0.013160000000000002,0.047,9.13,0.8300000000000001,9.1676496443,6.83632,1.00976,6.910491039,0.37632000000000004,0.10976000000000001,0.392,6.46,0.9,6.5223921992000005
2020-07-07 18:30:00,8.48208,0.8864400000000001,8.5282739754,0.022080000000000002,0.00644,0.023,8.46,0.88,8.5056451842,7.24256,1.1590799999999999,7.334721658,0.6825600000000001,0.19908,0.711,6.5600000000000005,0.96,6.6298717936
2020-07-07 19:00:00,8.4696,0.5328,8.4863419681,0.009600000000000001,0.0028,0.01,8.46,0.53,8.4765853974,7.34096,1.14028,7.4289926773,0.72096,0.21028000000000002,0.751,6.62,0.93,6.6850056096
2020-07-07 19:30:00,8.53672,0.67196,8.5631255158,0.00672,0.0019600000000000004,0.007,8.53,0.67,8.5562725529,6.85688,1.02284,6.9327487334,0.38688000000000006,0.11284000000000001,0.403,6.47,0.91,6.5336819635
2020-07-07 20:00:00,7.9048,0.8714000000000001,7.952685144,0.0048000000000000004,0.0014,0.005,7.9,0.87,7.9477606909,6.70824,1.06032,6.7915213612,0.8582400000000001,0.25032000000000004,0.894,5.85,0.81,5.9058106979
2020-07-07 20:30:00,7.48192,0.90056,7.5359229826,0.0019200000000000003,0.0005600000000000001,0.002,7.48,0.9,7.5339498273,6.9096,1.1428,7.0034679981,0.9696,0.2828,1.01,5.94,0.86,6.001933022
2020-07-07 21:00:00,7.29,0.8200000000000001,7.3359730098,0.0,0.0,0.0,7.29,0.8200000000000001,7.3359730098,6.87328,1.08804,6.9588654966,0.9532800000000001,0.27804,0.993,5.92,0.81,5.9751569017
2020-07-07 21:30:00,7.22,0.67,7.2510206178,0.0,0.0,0.0,7.22,0.67,7.2510206178,6.59824,1.06532,6.6836874403,0.9782400000000001,0.28532,1.019,5.62,0.78,5.6738699315000005
2020-07-07 22:00:00,7.36,0.74,7.3971075428,0.0,0.0,0.0,7.36,0.74,7.3971075428,5.99984,0.8741200000000001,6.0631811617,0.69984,0.20412000000000002,0.729,5.3,0.67,5.3421812025
2020-07-07 22:30:00,7.14,0.86,7.1916062184,0.0,0.0,0.0,7.14,0.86,7.1916062184,5.45088,0.8048400000000001,5.5099782395,0.53088,0.15484,0.553,4.92,0.65,4.9627512531
2020-07-07 23:00:00,6.52,0.8,6.5688964066,0.0,0.0,0.0,6.52,0.8,6.5688964066,5.41544,0.88492,5.487264692,0.56544,0.16492,0.589,4.85,0.72,4.9031520474
2020-07-07 23:30:00,6.06,0.72,6.1026223871,0.0,0.0,0.0,6.06,0.72,6.1026223871,5.32656,0.9110800000000001,5.403916006,0.5865600000000001,0.17108,0.611,4.74,0.74,4.7974159711
2020-07-08 00:00:00,5.39,0.72,5.4378764238,0.0,0.0,0.0,5.39,0.72,5.4378764238,5.36968,1.00824,5.4635163768,0.91968,0.26824000000000003,0.9580000000000001,4.45,0.74,4.5111085112
2020-07-08 00:30:00,5.14,0.64,5.1796911105,0.0,0.0,0.0,5.14,0.64,5.1796911105,5.2548,1.0164,5.3521950637,0.8448,0.2464,0.88,4.41,0.77,4.4767175475
2020-07-08 01:00:00,5.27,0.72,5.3189566646,0.0,0.0,0.0,5.27,0.72,5.3189566646,4.8455200000000005,0.9153600000000001,4.9312217553,0.6355200000000001,0.18536000000000002,0.662,4.21,0.73,4.2728210821
2020-07-08 01:30:00,5.06,0.72,5.110968597,0.0,0.0,0.0,5.06,0.72,5.110968597,4.79336,0.89348,4.8759211027,0.6633600000000001,0.19348,0.6910000000000001,4.13,0.7000000000000001,4.1889020041
2020-07-08 02:00:00,5.1,0.77,5.1577999186,0.0,0.0,0.0,5.1,0.77,5.1577999186,4.68024,0.9013200000000001,4.7662379504,0.6902400000000001,0.20132000000000003,0.719,3.99,0.7000000000000001,4.0509381629
2020-07-08 02:30:00,5.06,0.81,5.1244219186,0.0,0.0,0.0,5.06,0.81,5.1244219186,4.4244,0.8592000000000001,4.5070544705,0.6144000000000001,0.1792,0.64,3.81,0.68,3.8702067128
2020-07-08 03:00:00,4.6,0.76,4.6623599175,0.0,0.0,0.0,4.6,0.76,4.6623599175,4.806,0.9530000000000001,4.8995760021,0.936,0.273,0.975,3.87,0.68,3.9292874672
2020-07-08 03:30:00,4.8100000000000005,0.68,4.8578287331,0.0,0.0,0.0,4.8100000000000005,0.68,4.8578287331,4.59768,0.8422400000000001,4.6741875872000005,0.7276800000000001,0.21224,0.758,3.87,0.63,3.9209437639
2020-07-08 04:00:00,4.95,0.7000000000000001,4.9992499437,0.0,0.0,0.0,4.95,0.7000000000000001,4.9992499437,4.44888,0.7588400000000001,4.5131332132,0.5788800000000001,0.16884000000000002,0.603,3.87,0.59,3.9147158262
2020-07-08 04:30:00,4.62,0.7000000000000001,4.6727293951,0.0,0.0,0.0,4.62,0.7000000000000001,4.6727293951,4.31424,0.7533200000000001,4.3795157038,0.8342400000000001,0.24332,0.869,3.48,0.51,3.5171721596000003
2020-07-08 05:00:00,4.55,0.73,4.6081883642,0.0,0.0,0.0,4.55,0.73,4.6081883642,5.0676,1.0068,5.1666445591,1.0176,0.2968,1.06,4.05,0.71,4.1117636119
2020-07-08 05:30:00,4.99,0.8200000000000001,5.0569259437,0.0,0.0,0.0,4.99,0.8200000000000001,5.0569259437,4.82408,0.9474400000000001,4.9162374231,0.81408,0.23744,0.848,4.01,0.71,4.0723703171
2020-07-08 06:00:00,5.09,0.93,5.1742632326,0.0,0.0,0.0,5.09,0.93,5.1742632326,5.20304,1.03172,5.3043445778,1.10304,0.32172,1.149,4.1,0.71,4.1610215092
2020-07-08 06:30:00,5.76,1.05,5.8549210072,0.0,0.0,0.0,5.76,1.05,5.8549210072,5.52272,1.07496,5.6263642968,0.9427200000000001,0.27496000000000004,0.982,4.58,0.8,4.6493440398
2020-07-08 07:00:00,6.36192,1.05056,6.4480774189,0.0019200000000000003,0.0005600000000000001,0.002,6.36,1.05,6.4460918392,5.5312,1.0566,5.6312145226,0.8112,0.2366,0.845,4.72,0.8200000000000001,4.7906993226
2020-07-08 07:30:00,7.1348,1.4414,7.2789425743,0.0048000000000000004,0.0014,0.005,7.13,1.44,7.2739604068,6.03808,1.22944,6.1619747484,0.95808,0.27944,0.998,5.08,0.9500000000000001,5.1680654021
2020-07-08 08:00:00,7.81576,1.54168,7.9663593692,0.00576,0.00168,0.006,7.8100000000000005,1.54,7.9603831566,6.34248,1.31364,6.4770905969,0.73248,0.21364000000000002,0.763,5.61,1.1,5.7168260425
2020-07-08 08:30:00,7.6396,1.6228,7.8100555696,0.009600000000000001,0.0028,0.01,7.63,1.62,7.8000833329,7.11008,1.5654400000000002,7.2803736168,1.15008,0.33544,1.198,5.96,1.23,6.0855977521
2020-07-08 09:00:00,7.84728,1.7050400000000001,8.030377625,0.01728,0.00504,0.018000000000000002,7.83,1.7000000000000002,8.0124216065,7.29616,1.5638800000000002,7.4618812239,1.07616,0.31388000000000005,1.121,6.22,1.25,6.3443596998
2020-07-08 09:30:00,8.25208,1.92644,8.4739598418,0.022080000000000002,0.00644,0.023,8.23,1.92,8.4509940244,7.21688,1.55284,7.3820504604,0.8668800000000001,0.25284,0.903,6.35,1.3,6.4817050226
2020-07-08 10:00:00,8.454,1.967,8.6798159543,0.024,0.007,0.025,8.43,1.96,8.6548541293,7.0492,1.4256,7.1919090651,0.7392000000000001,0.2156,0.77,6.31,1.21,6.424966926
2020-07-08 10:30:00,8.20336,2.04848,8.4552578671,0.06336,0.01848,0.066,8.14,2.03,8.3893086724,7.2188,1.5634000000000001,7.3861554952,0.8688,0.2534,0.905,6.35,1.31,6.4837180691
2020-07-08 11:00:00,7.92968,2.01324,8.1812566394,0.07968,0.02324,0.083,7.85,1.99,8.0983084654,7.25632,1.55976,7.42206381,0.8563200000000001,0.24976,0.892,6.4,1.31,6.5326946967
2020-07-08 11:30:00,8.00256,1.97408,8.2424485682,0.08256000000000001,0.02408,0.08600000000000001,7.92,1.9500000000000002,8.1565249954,7.21192,1.50556,7.3673944512,0.8419200000000001,0.24556000000000003,0.877,6.37,1.26,6.4934197462
2020-07-08 12:00:00,8.15488,2.07184,8.4139520322,0.07488,0.021840000000000002,0.078,8.08,2.05,8.3360002399,7.18104,1.49572,7.3351560174,0.6710400000000001,0.19572,0.6990000000000001,6.51,1.3,6.6385314641
2020-07-08 12:30:00,7.66248,2.06864,7.9368048482999995,0.13248000000000001,0.03864,0.138,7.53,2.03,7.7988332461,6.98952,1.4823600000000001,7.1449829251,0.6595200000000001,0.19236,0.687,6.33,1.29,6.4601083582
2020-07-08 13:00:00,8.24216,1.9868800000000002,8.4782600573,0.09216,0.02688,0.096,8.15,1.96,8.3823684004,7.1948,1.5014,7.3497856431,0.7248,0.2114,0.755,6.47,1.29,6.597347952
2020-07-08 13:30:00,8.42264,1.89952,8.6341786407,0.03264,0.00952,0.034,8.39,1.8900000000000001,8.600244182600001,7.09904,1.39972,7.2357159286,0.71904,0.20972000000000002,0.749,6.38,1.19,6.4900308166
2020-07-08 14:00:00,7.87976,2.03868,8.1392157976,0.02976,0.00868,0.031,7.85,2.03,8.1082303865,7.16672,1.50696,7.3234420869,1.08672,0.31696,1.1320000000000001,6.08,1.19,6.1953611678
2020-07-08 14:30:00,8.3636,1.7498,8.544682849600001,0.033600000000000005,0.0098,0.035,8.33,1.74,8.5097884815,6.60824,1.37032,6.7488230678,0.61824,0.18032,0.644,5.99,1.19,6.1070614865
2020-07-08 15:00:00,8.64896,1.47428,8.7737113356,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.6,1.46,8.7230499253,6.39408,1.37744,6.5407644813,0.33408000000000004,0.09744000000000001,0.34800000000000003,6.06,1.28,6.1937064832
2020-07-08 15:30:00,8.1388,1.5784,8.2904410015,0.028800000000000003,0.008400000000000001,0.03,8.11,1.57,8.2605689877,6.57192,1.33556,6.706254767,0.60192,0.17556000000000002,0.627,5.97,1.16,6.0816527359
2020-07-08 16:00:00,8.0888,1.4684,8.2210026153,0.028800000000000003,0.008400000000000001,0.03,8.06,1.46,8.1911659732,6.5544,1.2792,6.6780619943,0.6144000000000001,0.1792,0.64,5.94,1.1,6.0409932958
2020-07-08 16:30:00,8.70056,1.4630800000000002,8.822717687899999,0.010560000000000002,0.0030800000000000003,0.011,8.69,1.46,8.8117932341,7.12512,1.35316,7.2524738538,0.76512,0.22316000000000003,0.797,6.36,1.13,6.4596052511
2020-07-08 17:00:00,8.93632,1.25476,9.0239812611,0.01632,0.00476,0.017,8.92,1.25,9.0071582644,7.3532,1.3176,7.4703159237,0.8832000000000001,0.2576,0.92,6.47,1.06,6.5562565539
2020-07-08 17:30:00,9.40344,1.12392,9.470368525,0.01344,0.003920000000000001,0.014,9.39,1.12,9.4565585706,7.25416,1.16288,7.3467766537,0.5241600000000001,0.15288000000000002,0.546,6.73,1.01,6.8053655302
2020-07-08 18:00:00,9.47576,1.15168,9.5454907888,0.00576,0.00168,0.006,9.47,1.15,9.5395702209,7.24456,1.10008,7.3276070855,0.51456,0.15008000000000002,0.536,6.73,0.9500000000000001,6.7967197971
2020-07-08 18:30:00,9.10056,1.09308,9.1659705542,0.010560000000000002,0.0030800000000000003,0.011,9.09,1.09,9.1551187868,6.58376,0.9756800000000001,6.6556627919,0.53376,0.15568,0.556,6.05,0.8200000000000001,6.1053173546
2020-07-08 19:00:00,8.67672,1.09196,8.745161325,0.00672,0.0019600000000000004,0.007,8.67,1.09,8.7382492526,6.77728,1.00004,6.8506645079,0.61728,0.18004,0.643,6.16,0.8200000000000001,6.2143382592
2020-07-08 19:30:00,8.0148,1.0314,8.0808913494,0.0048000000000000004,0.0014,0.005,8.01,1.03,8.0759519563,6.83888,0.97384,6.9078682674,0.93888,0.27384000000000003,0.978,5.9,0.7000000000000001,5.941380311
2020-07-08 20:00:00,7.74288,0.83084,7.7873285406,0.00288,0.00084,0.003,7.74,0.8300000000000001,7.7843753764,6.65184,1.01012,6.7280991223,0.8918400000000001,0.26012,0.929,5.76,0.75,5.8086229005
2020-07-08 20:30:00,7.80192,0.78056,7.8408691865,0.0019200000000000003,0.0005600000000000001,0.002,7.8,0.78,7.8389029845,6.30344,0.9789200000000001,6.3789999373,0.6134400000000001,0.17892000000000002,0.639,5.69,0.8,5.7459638008
2020-07-08 21:00:00,7.54096,0.7802800000000001,7.5812211813,0.0009600000000000001,0.00028000000000000003,0.001,7.54,0.78,7.5802374633,6.24544,0.9199200000000001,6.3128261183,0.68544,0.19992000000000001,0.714,5.5600000000000005,0.72,5.6064248858
2020-07-08 21:30:00,7.46,0.75,7.4976062847,0.0,0.0,0.0,7.46,0.75,7.4976062847,6.03736,0.88548,6.1019497376,0.5673600000000001,0.16548000000000002,0.591,5.47,0.72,5.5171822517999995
2020-07-08 22:00:00,6.95,0.8,6.9958916515,0.0,0.0,0.0,6.95,0.8,6.9958916515,5.68688,0.8878400000000001,5.7557678896999995,0.7468800000000001,0.21784,0.778,4.94,0.67,4.9852281793
2020-07-08 22:30:00,6.49,0.7000000000000001,6.5276412279,0.0,0.0,0.0,6.49,0.7000000000000001,6.5276412279,5.64376,0.89068,5.7136098747,0.8937600000000001,0.26068,0.931,4.75,0.63,4.7915968111
2020-07-08 23:00:00,6.31,0.79,6.3592609634,0.0,0.0,0.0,6.31,0.79,6.3592609634,5.51784,0.8831200000000001,5.5880639939,0.6278400000000001,0.18312,0.654,4.89,0.7000000000000001,4.9398481758
2020-07-08 23:30:00,5.86,0.59,5.8896264737,0.0,0.0,0.0,5.86,0.59,5.8896264737,4.98768,0.8372400000000001,5.057462071,0.60768,0.17724,0.633,4.38,0.66,4.4294469181
2020-07-09 00:00:00,5.61,0.78,5.6639650423,0.0,0.0,0.0,5.61,0.78,5.6639650423,4.97136,0.9124800000000001,5.0544079772,0.59136,0.17248000000000002,0.616,4.38,0.74,4.4420715888
2020-07-09 00:30:00,5.28,0.54,5.3075418039,0.0,0.0,0.0,5.28,0.54,5.3075418039,4.54104,0.8007200000000001,4.6110949676,0.5510400000000001,0.16072,0.5740000000000001,3.99,0.64,4.0410023509
2020-07-09 01:00:00,4.84,0.5,4.865757906,0.0,0.0,0.0,4.84,0.5,4.865757906,4.8668,0.9374,4.9562547352,0.9168000000000001,0.2674,0.9550000000000001,3.95,0.67,4.0064198482
2020-07-09 01:30:00,4.84,0.58,4.8746281909,0.0,0.0,0.0,4.84,0.58,4.8746281909,4.98792,0.9935600000000001,5.0859126418,0.9379200000000001,0.27356,0.977,4.05,0.72,4.1135021575
2020-07-09 02:00:00,5.08,0.58,5.1130030315,0.0,0.0,0.0,5.08,0.58,5.1130030315,4.68296,0.85628,4.7606018317,0.67296,0.19628,0.7010000000000001,4.01,0.66,4.0639512792
2020-07-09 02:30:00,4.97,0.63,5.0097704538,0.0,0.0,0.0,4.97,0.63,5.0097704538,4.77384,0.92112,4.8618937051,0.72384,0.21112000000000003,0.754,4.05,0.71,4.1117636119
2020-07-09 03:00:00,4.84,0.63,4.8808298475,0.0,0.0,0.0,4.84,0.63,4.8808298475,4.60832,0.8607600000000001,4.6880188779,0.68832,0.20076000000000002,0.717,3.92,0.66,3.9751729522
2020-07-09 03:30:00,4.87,0.66,4.9145193051,0.0,0.0,0.0,4.87,0.66,4.9145193051,4.57856,0.8520800000000001,4.6571721033,0.65856,0.19208000000000003,0.686,3.92,0.66,3.9751729522
2020-07-09 04:00:00,4.6,0.62,4.6415945536,0.0,0.0,0.0,4.6,0.62,4.6415945536,4.78392,0.8765600000000001,4.8635633028,0.9139200000000001,0.26656,0.9520000000000001,3.87,0.61,3.9177799836
2020-07-09 04:30:00,4.75,0.62,4.7902922667,0.0,0.0,0.0,4.75,0.62,4.7902922667,4.71376,0.88568,4.7962446143,0.7737600000000001,0.22568000000000002,0.806,3.94,0.66,3.9948967446
2020-07-09 05:00:00,4.92,0.68,4.9667695739,0.0,0.0,0.0,4.92,0.68,4.9667695739,4.40032,0.82676,4.4773148426,0.64032,0.18676,0.667,3.76,0.64,3.8140791811
2020-07-09 05:30:00,5.02,0.68,5.0658464248,0.0,0.0,0.0,5.02,0.68,5.0658464248,4.55952,0.8323600000000001,4.6348727922,0.6595200000000001,0.19236,0.687,3.9,0.64,3.9521639642
2020-07-09 06:00:00,5.39,0.87,5.4597618996,0.0,0.0,0.0,5.39,0.87,5.4597618996,4.83704,0.86872,4.9144308317,0.6470400000000001,0.18872000000000003,0.674,4.19,0.68,4.2448203731
2020-07-09 06:30:00,5.73,1.07,5.8290479497,0.0,0.0,0.0,5.73,1.07,5.8290479497,5.35688,1.02284,5.4536561131,0.8668800000000001,0.25284,0.903,4.49,0.77,4.5555460705
2020-07-09 07:00:00,6.39384,1.19112,6.5038416955,0.0038400000000000005,0.0011200000000000001,0.004,6.39,1.19,6.499861537,5.76448,1.15964,5.8799655270999995,0.9244800000000001,0.26964000000000005,0.963,4.84,0.89,4.92114824
2020-07-09 07:30:00,7.51384,1.23112,7.6140296821,0.0038400000000000005,0.0011200000000000001,0.004,7.51,1.23,7.6100591325,6.1008,1.2344,6.2244280058,0.7008,0.2044,0.73,5.4,1.03,5.4973539089
2020-07-09 08:00:00,7.7648,1.3314,7.8781181128,0.0048000000000000004,0.0014,0.005,7.76,1.33,7.8731505765000005,6.44008,1.26044,6.5622663311,0.7900800000000001,0.23044,0.8230000000000001,5.65,1.03,5.7431176202
2020-07-09 08:30:00,8.2192,1.3656000000000001,8.3318732588,0.019200000000000002,0.0056,0.02,8.2,1.3599999999999999,8.3120153994,6.39008,1.36044,6.5332931512,0.55008,0.16044,0.5730000000000001,5.84,1.2,5.9620130828
2020-07-09 09:00:00,7.7332,1.9826000000000001,7.9833003827,0.0432,0.0126,0.045,7.69,1.97,7.9383247603000004,6.79136,1.51748,6.9588300885,0.9513600000000001,0.27748,0.991,5.84,1.24,5.9701926267
2020-07-09 09:30:00,7.77256,2.15408,8.0655284762,0.08256000000000001,0.02408,0.08600000000000001,7.69,2.13,7.9795363274,7.01,1.6099999999999999,7.192509993,0.96,0.28,1.0,6.05,1.33,6.1944652715
2020-07-09 10:00:00,7.8256,2.2508,8.1428567469,0.1056,0.0308,0.11,7.72,2.22,8.0328575239,6.666,1.533,6.8400032895,0.6960000000000001,0.203,0.725,5.97,1.33,6.1163551238
2020-07-09 10:30:00,8.40184,2.17512,8.6788284002,0.051840000000000004,0.015120000000000001,0.054,8.35,2.16,8.6248536219,6.832,1.566,7.0091782685,0.672,0.196,0.7000000000000001,6.16,1.37,6.3105071112
2020-07-09 11:00:00,8.53456,2.10008,8.7891438946,0.03456,0.01008,0.036000000000000004,8.5,2.09,8.7531765663,6.95336,1.5234800000000002,7.1183008225,0.6633600000000001,0.19348,0.6910000000000001,6.29,1.33,6.4290745835
2020-07-09 11:30:00,8.91264,2.09952,9.1565897582,0.03264,0.00952,0.034,8.88,2.09,9.1226366803,6.96032,1.47676,7.1152564676,0.64032,0.18676,0.667,6.32,1.29,6.4503100701000005
2020-07-09 12:00:00,9.26552,2.30036,9.5468066389,0.03552,0.010360000000000001,0.037,9.23,2.29,9.5098370123,6.92192,1.44556,7.0712530856,0.60192,0.17556000000000002,0.627,6.32,1.27,6.4463400469
2020-07-09 12:30:00,8.87608,2.36344,9.1853494653,0.04608,0.01344,0.048,8.83,2.35,9.1373628581,6.65384,1.4961200000000001,6.8199678738,0.60384,0.17612000000000003,0.629,6.05,1.32,6.1923258958
2020-07-09 13:00:00,8.39968,2.24324,8.6940640554,0.07968,0.02324,0.083,8.32,2.22,8.6110858781,6.408,1.444,6.5686832775,0.528,0.154,0.55,5.88,1.29,6.0198421906
2020-07-09 13:30:00,8.29968,2.19324,8.5845786035,0.07968,0.02324,0.083,8.22,2.17,8.5016057307,6.3352,1.3235999999999999,6.4719916564,0.5952000000000001,0.1736,0.62,5.74,1.15,5.8540669624
2020-07-09 14:00:00,8.13816,2.23988,8.4407766586,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.07,2.22,8.369784943500001,6.37392,1.46656,6.5404628582,0.6739200000000001,0.19656,0.7020000000000001,5.7,1.27,5.839768831
2020-07-09 14:30:00,8.50128,2.08204,8.7525226192,0.041280000000000004,0.01204,0.043000000000000003,8.46,2.07,8.7095637089,6.76328,1.44304,6.915513054,0.59328,0.17304000000000003,0.618,6.17,1.27,6.2993491727
2020-07-09 15:00:00,9.24456,1.97008,9.452148158,0.03456,0.01008,0.036000000000000004,9.21,1.96,9.4162465983,6.91608,1.45844,7.0681829207,0.6460800000000001,0.18844000000000002,0.673,6.27,1.27,6.397327567
2020-07-09 15:30:00,9.60744,1.57092,9.735024037,0.03744,0.010920000000000001,0.039,9.57,1.56,9.6963137325,6.62064,1.3285200000000001,6.7526172259,0.20064,0.05852,0.209,6.42,1.27,6.5444098282
2020-07-09 16:00:00,8.35032,1.49176,8.482522738,0.04032,0.011760000000000001,0.042,8.31,1.48,8.4407641834,6.98592,1.44256,7.133306218,0.62592,0.18256000000000003,0.652,6.36,1.26,6.4836101055
2020-07-09 16:30:00,8.974,1.367,9.0775197604,0.024,0.007,0.025,8.95,1.3599999999999999,9.0527399167,7.15632,1.43476,7.2987294922,0.49632000000000004,0.14476,0.517,6.66,1.29,6.7837821309
2020-07-09 17:00:00,9.43592,1.21756,9.5141493892,0.025920000000000002,0.007560000000000001,0.027,9.41,1.21,9.4874759552,7.14272,1.30496,7.2609482576,0.22272000000000003,0.06496,0.232,6.92,1.24,7.0302204802
2020-07-09 17:30:00,9.43016,1.01588,9.4847208604,0.02016,0.005880000000000001,0.021,9.41,1.01,9.4640477598,7.27584,1.19212,7.3728554713,0.31584,0.09212000000000001,0.329,6.96,1.1,7.0463891462
2020-07-09 18:00:00,9.4696,1.0128,9.5236068797,0.009600000000000001,0.0028,0.01,9.46,1.01,9.5137637137,7.6332,1.2526,7.7352924314,0.5232,0.1526,0.545,7.11,1.1,7.194588244
2020-07-09 18:30:00,9.06288,0.9508400000000001,9.1126225973,0.00288,0.00084,0.003,9.06,0.9500000000000001,9.1096706856,7.59384,1.27112,7.6994903727,0.72384,0.21112000000000003,0.754,6.87,1.06,6.9512948434
2020-07-09 19:00:00,8.72672,0.84196,8.7672423601,0.00672,0.0019600000000000004,0.007,8.72,0.84,8.7603652892,7.16888,1.13384,7.2579910168,0.6988800000000001,0.20384000000000002,0.728,6.47,0.93,6.5364975331
2020-07-09 19:30:00,8.86288,0.9508400000000001,8.9137387554,0.00288,0.00084,0.003,8.86,0.9500000000000001,8.9107855995,6.72248,1.03864,6.8022430418,0.37248000000000003,0.10864000000000001,0.388,6.35,0.93,6.4177410356
2020-07-09 20:00:00,8.31,0.9500000000000001,8.3641257762,0.0,0.0,0.0,8.31,0.9500000000000001,8.3641257762,6.7768,1.0724,6.8611267296000005,0.5568000000000001,0.16240000000000002,0.58,6.22,0.91,6.2862150775
2020-07-09 20:30:00,7.9409600000000005,0.71028,7.972662253,0.0009600000000000001,0.00028000000000000003,0.001,7.94,0.71,7.9716811276,6.54896,1.02428,6.6285765139,0.5289600000000001,0.15428,0.551,6.02,0.87,6.0825405876
2020-07-09 21:00:00,7.32,0.71,7.3543524528,0.0,0.0,0.0,7.32,0.71,7.3543524528,6.47992,1.01956,6.5596391517,0.88992,0.25956,0.927,5.59,0.76,5.6414271244
2020-07-09 21:30:00,7.18,0.76,7.2201108025,0.0,0.0,0.0,7.18,0.76,7.2201108025,5.81944,0.8369200000000001,5.8793126299,0.7094400000000001,0.20692000000000002,0.739,5.11,0.63,5.1486891536
2020-07-09 22:00:00,7.28,0.76,7.3195628285,0.0,0.0,0.0,7.28,0.76,7.3195628285,5.75344,0.8339200000000001,5.8135612494,0.49344000000000005,0.14392000000000002,0.514,5.26,0.6900000000000001,5.3050636188
2020-07-09 22:30:00,7.05,0.62,7.0772099022,0.0,0.0,0.0,7.05,0.62,7.0772099022,5.82216,0.91188,5.8931377211000004,0.45216000000000006,0.13188,0.47100000000000003,5.37,0.78,5.426352366
2020-07-09 23:00:00,6.28,0.59,6.3076540806,0.0,0.0,0.0,6.28,0.59,6.3076540806,5.69304,0.98172,5.7770648776,0.62304,0.18172000000000002,0.649,5.07,0.8,5.1327283193
2020-07-09 23:30:00,5.78,0.64,5.8153245825,0.0,0.0,0.0,5.78,0.64,5.8153245825,5.466,0.998,5.5563621192,0.8160000000000001,0.23800000000000002,0.85,4.65,0.76,4.7116982077
2020-07-10 00:00:00,5.74,0.71,5.7837444619,0.0,0.0,0.0,5.74,0.71,5.7837444619,5.2,1.015,5.2981341055,0.6000000000000001,0.17500000000000002,0.625,4.6,0.84,4.6760667232
2020-07-10 00:30:00,5.5600000000000005,0.56,5.5881302777,0.0,0.0,0.0,5.5600000000000005,0.56,5.5881302777,4.79248,0.94364,4.8844980295,0.49248000000000003,0.14364000000000002,0.513,4.3,0.8,4.3737855457
2020-07-10 01:00:00,5.3,0.71,5.3473451357,0.0,0.0,0.0,5.3,0.71,5.3473451357,4.69568,0.9962400000000001,4.8001984126,0.53568,0.15624000000000002,0.558,4.16,0.84,4.2439604145
2020-07-10 01:30:00,5.0,0.67,5.0446902779,0.0,0.0,0.0,5.0,0.67,5.0446902779,4.87912,1.05516,4.9919109167,0.66912,0.19516000000000003,0.6970000000000001,4.21,0.86,4.2969407722
2020-07-10 02:00:00,4.79,0.47000000000000003,4.8130032204,0.0,0.0,0.0,4.79,0.47000000000000003,4.8130032204,4.7812,0.9466,4.8740050267,0.8112,0.2366,0.845,3.9699999999999998,0.71,4.032988966
2020-07-10 02:30:00,4.92,0.49,4.9443401987,0.0,0.0,0.0,4.92,0.49,4.9443401987,4.59984,0.8791200000000001,4.6830951304,0.57984,0.16912000000000002,0.604,4.02,0.71,4.0822175346
2020-07-10 03:00:00,4.63,0.49,4.655856527,0.0,0.0,0.0,4.63,0.49,4.655856527,4.72992,0.9695600000000001,4.8282698558,0.64992,0.18956,0.677,4.08,0.78,4.1538897434
2020-07-10 03:30:00,4.59,0.54,4.6216555475,0.0,0.0,0.0,4.59,0.54,4.6216555475,4.68288,0.95584,4.7794346109,0.6028800000000001,0.17584000000000002,0.628,4.08,0.78,4.1538897434
2020-07-10 04:00:00,4.15,0.52,4.1824514343,0.0,0.0,0.0,4.15,0.52,4.1824514343,4.912,1.006,5.013958516,0.912,0.266,0.9500000000000001,4.0,0.74,4.0678741377
2020-07-10 04:30:00,4.43,0.52,4.4604147789,0.0,0.0,0.0,4.43,0.52,4.4604147789,4.7488,0.9884000000000001,4.8505706881,0.7488,0.2184,0.78,4.0,0.77,4.0734383511
2020-07-10 05:00:00,4.6,0.49,4.6260242109,0.0,0.0,0.0,4.6,0.49,4.6260242109,4.374,0.877,4.4610542476,0.504,0.147,0.525,3.87,0.73,3.9382483416
2020-07-10 05:30:00,4.68,0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,4.68,0.41000000000000003,4.6979250739000005,4.41144,0.8379200000000001,4.4903132185,0.54144,0.15792,0.5640000000000001,3.87,0.68,3.9292874672
2020-07-10 06:00:00,4.88192,0.50056,4.907514972,0.0019200000000000003,0.0005600000000000001,0.002,4.88,0.5,4.9055478797,4.47368,0.8202400000000001,4.5482531152,0.5836800000000001,0.17024,0.608,3.89,0.65,3.9439320481
2020-07-10 06:30:00,5.07864,0.56252,5.1096979363,0.00864,0.00252,0.009000000000000001,5.07,0.56,5.1008332653,4.94552,0.9953600000000001,5.0446912294,0.8755200000000001,0.25536000000000003,0.912,4.07,0.74,4.1367257584
2020-07-10 07:00:00,5.94056,0.56308,5.9671862884,0.010560000000000002,0.0030800000000000003,0.011,5.93,0.56,5.9563831307,4.92704,0.9287200000000001,5.0138053413,0.6470400000000001,0.18872000000000003,0.674,4.28,0.74,4.3435008921
2020-07-10 07:30:00,6.65608,0.8734400000000001,6.7131437047,0.04608,0.01344,0.048,6.61,0.86,6.6657107648,5.39144,1.16292,5.5154336366,0.42144000000000004,0.12292000000000002,0.439,4.97,1.04,5.0776470929
2020-07-10 08:00:00,7.25936,0.89148,7.313893915,0.039360000000000006,0.01148,0.041,7.22,0.88,7.2734311023,5.6088000000000005,1.2334,5.7428140315,0.38880000000000003,0.1134,0.405,5.22,1.12,5.3388013636
2020-07-10 08:30:00,8.42528,0.84904,8.4679520547,0.06528,0.01904,0.068,8.36,0.8300000000000001,8.4011011183,6.01312,1.3671600000000002,6.1665824084,0.33312,0.09716000000000001,0.34700000000000003,5.68,1.27,5.8202491356
2020-07-10 09:00:00,8.20752,0.8613600000000001,8.2525950828,0.10752,0.031360000000000006,0.112,8.1,0.8300000000000001,8.1424136471,6.3212,1.4416,6.4835005977,0.45120000000000005,0.1316,0.47000000000000003,5.87,1.31,6.0143993881
2020-07-10 09:30:00,8.06384,0.9861200000000001,8.1239121241,0.12384,0.036120000000000006,0.129,7.94,0.9500000000000001,7.9966305404,5.6832,1.1776,5.803921433,0.1632,0.0476,0.17,5.52,1.13,5.6344742434
2020-07-10 10:00:00,8.07344,0.9489200000000001,8.1290148604,0.13344,0.03892,0.139,7.94,0.91,7.9919772272,5.52296,1.04628,5.621191066,0.19296000000000002,0.056280000000000004,0.201,5.33,0.99,5.421162237
2020-07-10 10:30:00,7.9667200000000005,0.94696,8.0228025527,0.12672,0.03696,0.132,7.84,0.91,7.8926358081,5.90992,1.32456,6.0565347848,0.28992,0.08456000000000001,0.302,5.62,1.24,5.7551715874
2020-07-10 11:00:00,8.07464,0.9205200000000001,8.1269408882,0.10464000000000001,0.030520000000000002,0.109,7.97,0.89,8.0195386401,6.12728,1.35004,6.2742464249,0.37728,0.11004000000000001,0.393,5.75,1.24,5.8821849682
2020-07-10 11:30:00,8.3436,1.0448,8.4087613832,0.15360000000000001,0.0448,0.16,8.19,1.0,8.2508242013,5.9756,1.3108,6.1176786447,0.1056,0.0308,0.11,5.87,1.28,6.0079364178
2020-07-10 12:00:00,7.99392,0.9865600000000001,8.0545674993,0.19392,0.056560000000000006,0.202,7.8,0.93,7.8552466543,5.91904,1.33472,6.0676611639,0.11904,0.03472,0.124,5.8,1.3,5.9439044407
2020-07-10 12:30:00,8.3156,0.8908,8.3631769083,0.1056,0.0308,0.11,8.21,0.86,8.2549197452,5.98432,1.32376,6.128982493,0.18432,0.05376,0.192,5.8,1.27,5.9374152626
2020-07-10 13:00:00,7.91952,0.86236,7.9663330209000005,0.17952,0.052360000000000004,0.187,7.74,0.81,7.7822683069,6.25528,1.32404,6.3938728326,0.42528000000000005,0.12404000000000001,0.443,5.83,1.2,5.952218074
2020-07-10 13:30:00,7.82944,0.77192,7.8674005364,0.10944000000000001,0.031920000000000004,0.114,7.72,0.74,7.7553852258,6.1012,1.2816,6.2343516102,0.2112,0.0616,0.22,5.89,1.22,6.0150228595
2020-07-10 14:00:00,7.8752,0.7136,7.9074648276,0.11520000000000001,0.033600000000000005,0.12,7.76,0.68,7.7897368377,5.56744,1.15092,5.6851565502,0.03744,0.010920000000000001,0.039,5.53,1.1400000000000001,5.6462819625
2020-07-10 14:30:00,7.67672,0.81696,7.720068238,0.12672,0.03696,0.132,7.55,0.78,7.590184451,5.42872,1.16296,5.5518894802,0.07872000000000001,0.02296,0.082,5.35,1.1400000000000001,5.4701096881
2020-07-10 15:00:00,7.35736,0.62548,7.3838994711,0.08736000000000001,0.025480000000000003,0.091,7.27,0.6000000000000001,7.2947172666,6.10128,1.3320400000000001,6.2449938511,0.5212800000000001,0.15204,0.543,5.58,1.18,5.7034024932000005
2020-07-10 15:30:00,7.03072,0.6439600000000001,7.0601493044,0.15072000000000002,0.043960000000000006,0.157,6.88,0.6000000000000001,6.9061132339,5.84624,1.22432,5.9730629998,0.42624,0.12432000000000001,0.444,5.42,1.1,5.5304972652
2020-07-10 16:00:00,7.1384,0.6062000000000001,7.1640933132,0.1584,0.046200000000000005,0.165,6.98,0.56,7.0024281503,5.4068,1.1774,5.5335121758,0.1968,0.0574,0.20500000000000002,5.21,1.12,5.3290243009000005
2020-07-10 16:30:00,7.65136,0.48248,7.6665570369000005,0.11136000000000001,0.03248,0.116,7.54,0.45,7.5534164456,5.30032,0.9767600000000001,5.3895688325,0.16032000000000002,0.04676,0.167,5.14,0.93,5.2234567099
2020-07-10 17:00:00,7.24696,0.44828,7.2608115387,0.09696,0.028280000000000003,0.101,7.15,0.42,7.1623250415,6.0888,1.2334,6.2124681891,0.38880000000000003,0.1134,0.405,5.7,1.12,5.8089930281
2020-07-10 17:30:00,7.39216,0.44688000000000005,7.4056553525,0.09216,0.02688,0.096,7.3,0.42,7.3120722097,6.43272,1.22496,6.5483137982,0.46272,0.13496000000000002,0.482,5.97,1.09,6.0686901387
2020-07-10 18:00:00,7.5352,0.5336000000000001,7.5540696317,0.11520000000000001,0.033600000000000005,0.12,7.42,0.5,7.4368272805,6.2167200000000005,1.04696,6.3042630656,0.36672000000000005,0.10696000000000001,0.382,5.85,0.9400000000000001,5.9250400843
2020-07-10 18:30:00,7.22528,0.48904000000000003,7.2418113204,0.06528,0.01904,0.068,7.16,0.47000000000000003,7.175409396,6.4664,1.1052,6.5601673759,0.5664,0.1652,0.59,5.9,0.9400000000000001,5.974412105
2020-07-10 19:00:00,6.76224,0.40232,6.774197458,0.04224000000000001,0.012320000000000001,0.044,6.72,0.39,6.731307451,6.60792,1.05356,6.6913821741,0.9379200000000001,0.27356,0.977,5.67,0.78,5.7233993396
2020-07-10 19:30:00,6.4488,0.3284,6.4571563401,0.028800000000000003,0.008400000000000001,0.03,6.42,0.32,6.4279701306,6.55952,1.03736,6.6410404607,1.01952,0.29736,1.062,5.54,0.74,5.5892038789
2020-07-10 20:00:00,6.524,0.507,6.543670606,0.024,0.007,0.025,6.5,0.5,6.5192024052,6.44616,1.04388,6.5301350828,0.83616,0.24388,0.871,5.61,0.8,5.6667539209
2020-07-10 20:30:00,6.63576,0.61168,6.6638924961,0.00576,0.00168,0.006,6.63,0.61,6.6580027035,6.2444,0.9642000000000001,6.3184027254,0.7344,0.2142,0.765,5.51,0.75,5.5608092936
2020-07-10 21:00:00,6.57192,0.52056,6.592504471,0.0019200000000000003,0.0005600000000000001,0.002,6.57,0.52,6.5905462596,6.0924,0.9232,6.1619506652,0.6624,0.1932,0.6900000000000001,5.43,0.73,5.4788502443
2020-07-10 21:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,5.70856,0.80208,5.7646326509,0.41856000000000004,0.12208000000000001,0.436,5.29,0.68,5.3335260382
2020-07-10 22:00:00,6.43,0.25,6.4348581958,0.0,0.0,0.0,6.43,0.25,6.4348581958,5.59384,0.76612,5.646059316,0.60384,0.17612000000000003,0.629,4.99,0.59,5.0247587007
2020-07-10 22:30:00,6.59,0.25,6.5947403285,0.0,0.0,0.0,6.59,0.25,6.5947403285,5.52376,0.7356800000000001,5.5725352937,0.29376,0.08568,0.306,5.23,0.65,5.2702371863
2020-07-10 23:00:00,5.98,0.08,5.9805350931,0.0,0.0,0.0,5.98,0.08,5.9805350931,5.60776,0.74268,5.6567257137,0.55776,0.16268000000000002,0.581,5.05,0.58,5.0831978124
2020-07-10 23:30:00,5.37,0.32,5.3795260014,0.0,0.0,0.0,5.37,0.32,5.3795260014,5.46712,0.7891600000000001,5.5237826351,0.7171200000000001,0.20916,0.747,4.75,0.58,4.7852795112
2020-07-11 00:00:00,4.95,0.32,4.9603326501,0.0,0.0,0.0,4.95,0.32,4.9603326501,5.2552,0.8236,5.3193462004,0.8352,0.2436,0.87,4.42,0.58,4.4578918785
2020-07-11 00:30:00,5.09,0.46,5.1107435858,0.0,0.0,0.0,5.09,0.46,5.1107435858,4.7604,0.8272,4.831735506,0.47040000000000004,0.13720000000000002,0.49,4.29,0.6900000000000001,4.3451352108
2020-07-11 01:00:00,5.53,0.39,5.5437352029,0.0,0.0,0.0,5.53,0.39,5.5437352029,4.2084,0.7362000000000001,4.2723086265,0.1584,0.046200000000000005,0.165,4.05,0.6900000000000001,4.108357336
2020-07-11 01:30:00,4.72,0.33,4.7315219539,0.0,0.0,0.0,4.72,0.33,4.7315219539,4.47424,0.79832,4.5449024632,0.47424000000000005,0.13832,0.494,4.0,0.66,4.0540843602
2020-07-11 02:00:00,4.47,0.30000000000000004,4.4800558032,0.0,0.0,0.0,4.47,0.30000000000000004,4.4800558032,4.63344,0.8439200000000001,4.7096674193,0.7334400000000001,0.21392000000000003,0.764,3.9,0.63,3.9505569228
