Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-11 02:30:00,4.39,0.30000000000000004,4.4002386299000005,0.0,0.0,0.0,4.39,0.30000000000000004,4.4002386299000005,4.62784,0.8481200000000001,4.704913453,0.7478400000000001,0.21812,0.779,3.88,0.63,3.930814165
2020-07-11 03:00:00,4.48,0.33,4.4921375758,0.0,0.0,0.0,4.48,0.33,4.4921375758,4.406,0.778,4.4741613739,0.5760000000000001,0.168,0.6000000000000001,3.83,0.61,3.8782728114
2020-07-11 03:30:00,4.41,0.33,4.4223297028,0.0,0.0,0.0,4.41,0.33,4.4223297028,4.30144,0.8079200000000001,4.3766563493,0.54144,0.15792,0.5640000000000001,3.76,0.65,3.8157699092
2020-07-11 04:00:00,4.21,0.28,4.21930089,0.0,0.0,0.0,4.21,0.28,4.21930089,4.18184,0.7401200000000001,4.2468298059,0.6518400000000001,0.19012,0.679,3.5300000000000002,0.55,3.5725900968
2020-07-11 04:30:00,3.94,0.26,3.9485693612,0.0,0.0,0.0,3.94,0.26,3.9485693612,4.61952,0.86236,4.6993222703,0.8995200000000001,0.26236000000000004,0.937,3.7199999999999998,0.6000000000000001,3.7680764323
2020-07-11 05:00:00,3.68,0.35000000000000003,3.696606552,0.0,0.0,0.0,3.68,0.35000000000000003,3.696606552,4.86064,0.95852,4.9542488633,1.16064,0.33852000000000004,1.209,3.7,0.62,3.7515863311
2020-07-11 05:30:00,4.06,0.35000000000000003,4.0750582818,0.0,0.0,0.0,4.06,0.35000000000000003,4.0750582818,4.46928,0.85604,4.5505239479,0.8092800000000001,0.23604000000000003,0.843,3.66,0.62,3.7121422387000003
2020-07-11 06:00:00,4.12288,0.26084,4.1311229708,0.00288,0.00084,0.003,4.12,0.26,4.1281957318,4.40776,0.8376800000000001,4.4866530956,0.67776,0.19768000000000002,0.706,3.73,0.64,3.784507894
2020-07-11 06:30:00,4.52768,0.32224,4.5391326044,0.007680000000000001,0.0022400000000000002,0.008,4.52,0.32,4.5313132754000005,4.53816,0.8348800000000001,4.6143169375,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.87,0.64,3.9225629377
2020-07-11 07:00:00,4.42728,0.32504000000000005,4.439195783,0.01728,0.00504,0.018000000000000002,4.41,0.32,4.4215947349,4.76728,0.87004,4.8460218943,0.85728,0.25004000000000004,0.893,3.91,0.62,3.9588508434
2020-07-11 07:30:00,4.7793600000000005,0.47148000000000007,4.8025592552,0.039360000000000006,0.01148,0.041,4.74,0.46,4.7622683671,4.79904,0.9097200000000001,4.8845035981,0.71904,0.20972000000000002,0.749,4.08,0.7000000000000001,4.1396135085
2020-07-11 08:00:00,5.062,0.531,5.089774553,0.07200000000000001,0.021,0.075,4.99,0.51,5.0159944179,4.73192,0.8455600000000001,4.8068740986,0.60192,0.17556000000000002,0.627,4.13,0.67,4.1839933078
2020-07-11 08:30:00,5.23024,0.44632000000000005,5.2492487081,0.09024,0.026320000000000003,0.094,5.14,0.42,5.1571309853,5.02392,0.8665600000000001,5.0981073351,0.6739200000000001,0.19656,0.7020000000000001,4.35,0.67,4.4012952639
2020-07-11 09:00:00,4.8944,0.4592,4.9158942218,0.13440000000000002,0.0392,0.14,4.76,0.42,4.7784934864,5.55712,0.98916,5.644468106,0.9571200000000001,0.27916,0.997,4.6,0.71,4.6544709689
2020-07-11 09:30:00,4.8632,0.4676,4.8856283117,0.1632,0.0476,0.17,4.7,0.42,4.7187286423,5.87496,1.06728,5.9711172824,0.9849600000000001,0.28728000000000004,1.026,4.89,0.78,4.951817848
2020-07-11 10:00:00,5.4392,0.6406000000000001,5.4767933136,0.13920000000000002,0.040600000000000004,0.145,5.3,0.6000000000000001,5.3338541412,5.89728,1.12004,6.0026994761,0.85728,0.25004000000000004,0.893,5.04,0.87,5.1145381023
2020-07-11 10:30:00,5.78408,0.64744,5.8202027456,0.09408000000000001,0.027440000000000003,0.098,5.69,0.62,5.7236788869,5.71176,1.08968,5.814774699,0.82176,0.23968000000000003,0.856,4.89,0.85,4.9633254981
2020-07-11 11:00:00,5.39264,0.7345200000000001,5.4424338122,0.15264000000000003,0.044520000000000004,0.159,5.24,0.6900000000000001,5.2852341481,5.89168,1.10424,5.9942671946,0.8716800000000001,0.25424,0.908,5.02,0.85,5.0914536235
2020-07-11 11:30:00,5.0652,0.5936,5.0998639198,0.11520000000000001,0.033600000000000005,0.12,4.95,0.56,4.9815760558,6.20304,1.17172,6.3127357778,1.10304,0.32172,1.149,5.1,0.85,5.1703481508
2020-07-11 12:00:00,4.81664,0.6515200000000001,4.8605040068,0.17664000000000002,0.05152,0.184,4.64,0.6000000000000001,4.6786322788,5.79208,1.13644,5.9025152774,0.9820800000000001,0.28644000000000003,1.023,4.8100000000000005,0.85,4.8845265891
2020-07-11 12:30:00,4.9676,0.6218,5.0063644494,0.1776,0.051800000000000006,0.185,4.79,0.5700000000000001,4.8237951864,5.46544,1.08992,5.573056612,0.68544,0.19992000000000001,0.714,4.78,0.89,4.8621497303000005
2020-07-11 13:00:00,4.61552,0.59536,4.6537595984,0.15552000000000002,0.045360000000000004,0.162,4.46,0.55,4.4937845965,5.02136,0.99248,5.1185029843,0.8313600000000001,0.24248000000000003,0.866,4.19,0.75,4.2565948832
2020-07-11 13:30:00,3.80688,0.6778400000000001,3.8667560564,0.26688,0.07784,0.278,3.54,0.6000000000000001,3.5904874320999998,5.50368,1.21024,5.6351729698,1.06368,0.31024,1.108,4.44,0.9,4.5302980034
2020-07-11 14:00:00,4.02224,0.7323200000000001,4.0883624106,0.28224000000000005,0.08232,0.294,3.74,0.65,3.7960637508,5.34024,1.16632,5.4661197938,0.8102400000000001,0.23632000000000003,0.844,4.53,0.93,4.624478349
2020-07-11 14:30:00,4.17312,0.71216,4.2334504131,0.21312,0.06216000000000001,0.222,3.96,0.65,4.0129914029,5.03256,1.06908,5.1448607561,0.6825600000000001,0.19908,0.711,4.35,0.87,4.4361469768
2020-07-11 15:00:00,4.16544,0.6699200000000001,4.2189670774,0.20544,0.05992000000000001,0.214,3.96,0.61,4.0067068772,4.97136,1.05248,5.0815484254,0.8313600000000001,0.24248000000000003,0.866,4.14,0.81,4.2184949923
2020-07-11 15:30:00,3.5104800000000003,0.33264000000000005,3.5262046452,0.18048,0.052640000000000006,0.188,3.33,0.28,3.341751038,5.20456,1.17508,5.3355653684,1.11456,0.32508000000000004,1.161,4.09,0.85,4.1773915306
2020-07-11 16:00:00,3.78352,0.33936000000000005,3.7987088333,0.20352,0.05936,0.212,3.58,0.28,3.5909330264,5.27224,1.14232,5.3945722351,1.00224,0.29232,1.044,4.27,0.85,4.3537799669
2020-07-11 16:30:00,3.95224,0.32732,3.9657709717,0.16224000000000002,0.04732,0.169,3.79,0.28,3.8003289331000003,5.31496,1.10228,5.4280586769,0.8649600000000001,0.25228,0.901,4.45,0.85,4.530452516
2020-07-11 17:00:00,4.63744,0.44592000000000004,4.6588297243,0.15744000000000002,0.04592,0.164,4.48,0.4,4.497821695,5.54232,1.16276,5.6629781741,0.8323200000000001,0.24276000000000003,0.867,4.71,0.92,4.7990103146
2020-07-11 17:30:00,4.56712,0.31416000000000005,4.5779123626,0.11712000000000002,0.03416,0.122,4.45,0.28,4.4588002871,6.0276,1.1518,6.1366607369,1.1376,0.33180000000000004,1.185,4.89,0.8200000000000001,4.95827591
2020-07-11 18:00:00,5.16848,0.31164000000000003,5.1778668388,0.10848000000000001,0.03164,0.113,5.06,0.28,5.0677411141,5.90472,1.05096,5.9975190871,0.8947200000000001,0.26096,0.932,5.01,0.79,5.0719029959
2020-07-11 18:30:00,5.6264,0.25520000000000004,5.6321846561,0.0864,0.0252,0.09,5.54,0.23,5.5447723127,5.74864,0.96752,5.8294902693,0.6086400000000001,0.17752,0.634,5.14,0.79,5.2003557571
2020-07-11 19:00:00,5.77008,0.25044,5.7755123929,0.07008,0.020440000000000003,0.073,5.7,0.23,5.7046384636,5.66344,0.9089200000000001,5.7359121507,0.6134400000000001,0.17892000000000002,0.639,5.05,0.73,5.1024895884
2020-07-11 19:30:00,5.77992,0.24456000000000003,5.7850915982,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.73,0.23,5.734614198,5.93688,0.96784,6.0152521477,0.7468800000000001,0.21784,0.778,5.19,0.75,5.2439107544
2020-07-11 20:00:00,5.74632,0.11476000000000001,5.7474658242,0.01632,0.00476,0.017,5.73,0.11,5.7310557492,6.05304,1.00172,6.1353676499,0.86304,0.25172,0.899,5.19,0.75,5.2439107544
2020-07-11 20:30:00,6.07768,0.022240000000000003,6.0777206912,0.007680000000000001,0.0022400000000000002,0.008,6.07,0.02,6.0700329488,5.4452,0.8336,5.5086379442,0.5952000000000001,0.1736,0.62,4.85,0.66,4.8947012166
2020-07-11 21:00:00,5.92384,0.13112000000000001,5.9252909464,0.0038400000000000005,0.0011200000000000001,0.004,5.92,0.13,5.9214271928,5.3552,0.7436,5.4065800651,0.5952000000000001,0.1736,0.62,4.76,0.5700000000000001,4.794006675
2020-07-11 21:30:00,5.8,0.19,5.8031112345,0.0,0.0,0.0,5.8,0.19,5.8031112345,5.36288,0.6658400000000001,5.4040563284,0.6028800000000001,0.17584000000000002,0.628,4.76,0.49,4.785154125
2020-07-11 22:00:00,5.36,-0.1,5.3609327547,0.0,0.0,0.0,5.36,-0.1,5.3609327547,5.75176,0.76468,5.8023683613,0.94176,0.27468000000000004,0.981,4.8100000000000005,0.49,4.8348940009
2020-07-11 22:30:00,5.35,-0.12,5.3513456252000005,0.0,0.0,0.0,5.35,-0.12,5.3513456252000005,5.62248,0.7586400000000001,5.6734307081,0.85248,0.24864000000000003,0.888,4.77,0.51,4.7971866755
2020-07-11 23:00:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,5.1972,0.6546000000000001,5.2382620209,0.6672,0.19460000000000002,0.6950000000000001,4.53,0.46,4.5532955098
2020-07-11 23:30:00,5.13,-0.11,5.1311792017,0.0,0.0,0.0,5.13,-0.11,5.1311792017,4.68104,0.59072,4.718165491,0.5510400000000001,0.16072,0.5740000000000001,4.13,0.43,4.1523246501
2020-07-12 00:00:00,4.5600000000000005,-0.03,4.5600986831,0.0,0.0,0.0,4.5600000000000005,-0.03,4.5600986831,4.49984,0.63412,4.5443006283,0.69984,0.20412000000000002,0.729,3.8,0.43,3.8242515608
2020-07-12 00:30:00,4.26,0.18,4.2638011211,0.0,0.0,0.0,4.26,0.18,4.2638011211,4.63488,0.7468400000000001,4.6946653342,0.67488,0.19684000000000001,0.7030000000000001,3.96,0.55,3.998012006
2020-07-12 01:00:00,4.25,0.2,4.2547032799,0.0,0.0,0.0,4.25,0.2,4.2547032799,4.5336,0.7548,4.5960039164,0.6336,0.18480000000000002,0.66,3.9,0.5700000000000001,3.9414337493
2020-07-12 01:30:00,4.22,0.04,4.2201895692,0.0,0.0,0.0,4.22,0.04,4.2201895692,4.32232,0.7427600000000001,4.3856747029,0.5923200000000001,0.17276000000000002,0.617,3.73,0.5700000000000001,3.7733009421
2020-07-12 02:00:00,4.14,-0.35000000000000003,4.1547683449,0.0,0.0,0.0,4.14,-0.35000000000000003,4.1547683449,4.15304,0.6617200000000001,4.2054268035,0.62304,0.18172000000000002,0.649,3.5300000000000002,0.48,3.5624850877
2020-07-12 02:30:00,4.09,-0.35000000000000003,4.1049482335,0.0,0.0,0.0,4.09,-0.35000000000000003,4.1049482335,4.27928,0.6960400000000001,4.3355171549,0.56928,0.16604000000000002,0.593,3.71,0.53,3.7476659403
2020-07-12 03:00:00,3.84,-0.35000000000000003,3.8559175302,0.0,0.0,0.0,3.84,-0.35000000000000003,3.8559175302,4.32264,0.71452,4.3812960868,0.6326400000000001,0.18452000000000002,0.659,3.69,0.53,3.7278680234
2020-07-12 03:30:00,3.79,-0.35000000000000003,3.80612664,0.0,0.0,0.0,3.79,-0.35000000000000003,3.80612664,4.07864,0.67752,4.1345299128,0.6086400000000001,0.17752,0.634,3.47,0.5,3.5058379883
2020-07-12 04:00:00,3.73,-0.35000000000000003,3.7463849242,0.0,0.0,0.0,3.73,-0.35000000000000003,3.7463849242,4.11704,0.6887200000000001,4.1742488666,0.6470400000000001,0.18872000000000003,0.674,3.47,0.5,3.5058379883
2020-07-12 04:30:00,3.67,-0.38,3.6896205767,0.0,0.0,0.0,3.67,-0.38,3.6896205767,3.99688,0.58284,4.0391524111,0.6268800000000001,0.18284,0.653,3.37,0.4,3.3936558458
2020-07-12 05:00:00,3.52,-0.33,3.5354349096,0.0,0.0,0.0,3.52,-0.33,3.5354349096,3.68072,0.47896000000000005,3.7117519314000003,0.75072,0.21896000000000002,0.782,2.93,0.26,2.941513216
2020-07-12 05:30:00,3.59192,-0.26944,3.6020115491,0.0019200000000000003,0.0005600000000000001,0.002,3.59,-0.27,3.6001388862,2.9808,-0.0456,2.9811487719,0.7008,0.2044,0.73,2.2800000000000002,-0.25,2.2936651892
2020-07-12 06:00:00,3.74672,-0.26804,3.7562955422,0.00672,0.0019600000000000004,0.007,3.74,-0.27,3.7497333239,2.90728,-0.034960000000000005,2.9074901891,0.73728,0.21504,0.768,2.17,-0.25,2.1843534513
2020-07-12 06:30:00,3.8705600000000002,0.07308,3.8712498499,0.010560000000000002,0.0030800000000000003,0.011,3.86,0.07,3.8606346629,2.95136,-0.022520000000000002,2.9514459168,0.7113600000000001,0.20748000000000003,0.741,2.24,-0.23,2.2517770759999998
2020-07-12 07:00:00,4.0392,0.22560000000000002,4.0454952725,0.019200000000000002,0.0056,0.02,4.02,0.22,4.0260153999,2.98408,-0.02756,2.9842072649,0.69408,0.20244,0.723,2.29,-0.23,2.3015212361
2020-07-12 07:30:00,4.2932,0.3126,4.3045655995,0.0432,0.0126,0.045,4.25,0.30000000000000004,4.2605750786,3.09144,-0.03708,3.0916623684,0.66144,0.19292,0.6890000000000001,2.43,-0.23,2.440860504
2020-07-12 08:00:00,4.20528,0.27904,4.2145276366,0.06528,0.01904,0.068,4.14,0.26,4.1481562169,3.52744,0.06092,3.5279660146,0.9974400000000001,0.29092,1.039,2.5300000000000002,-0.23,2.540433034
2020-07-12 08:30:00,4.29656,0.27108000000000004,4.3051030417,0.10656,0.031080000000000003,0.111,4.19,0.24,4.1968678797,3.65112,0.47116,3.6813949802,0.8611200000000001,0.25116,0.897,2.79,0.22,2.7986603938
2020-07-12 09:00:00,4.54304,0.44172000000000006,4.5644637144,0.14304,0.04172,0.149,4.4,0.4,4.4181444069,3.72264,0.48952000000000007,3.7546875236,0.7526400000000001,0.21952000000000002,0.784,2.9699999999999998,0.27,2.9822474746000003
2020-07-12 09:30:00,4.86664,0.54152,4.8966752802,0.17664000000000002,0.05152,0.184,4.69,0.49,4.7155275421,3.92144,0.49792000000000003,3.952924993,0.78144,0.22792,0.8140000000000001,3.14,0.27,3.1515869019
2020-07-12 10:00:00,4.69736,0.42048,4.7161418978,0.20736000000000002,0.060480000000000006,0.216,4.49,0.36,4.5044089512,4.26592,0.5575600000000001,4.3022025289,0.9859200000000001,0.28756000000000004,1.027,3.2800000000000002,0.27,3.291094043
2020-07-12 10:30:00,4.65696,0.5132800000000001,4.6851609151,0.21696000000000001,0.06328,0.226,4.44,0.45,4.4627457916,4.57168,0.7142400000000001,4.6271369982,1.11168,0.32424000000000003,1.158,3.46,0.39,3.4819103952
2020-07-12 11:00:00,4.68288,0.6308400000000001,4.7251798061,0.24288,0.07084,0.253,4.44,0.56,4.4751759742,4.38128,0.6620400000000001,4.4310169713,1.00128,0.29204,1.043,3.38,0.37,3.4001911711
2020-07-12 11:30:00,4.76304,0.69672,4.8137271215,0.26304,0.07672000000000001,0.274,4.5,0.62,4.5425103192,4.21424,0.6333200000000001,4.2615622722,0.8342400000000001,0.24332,0.869,3.38,0.39,3.4024256054
2020-07-12 12:00:00,4.64264,0.69952,4.6950435994,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.37,0.62,4.4137625672,4.41256,0.68908,4.4660404163,0.92256,0.26908000000000004,0.961,3.49,0.42,3.5151813608999998
2020-07-12 12:30:00,4.4120800000000004,0.5764400000000001,4.4495767214,0.26208000000000004,0.07644000000000001,0.273,4.15,0.5,4.1800119617,5.06488,0.7968400000000001,5.1271788929,1.15488,0.33684000000000003,1.203,3.91,0.46,3.9369658368
2020-07-12 13:00:00,4.46592,0.61756,4.5084167731,0.26592000000000005,0.07756,0.277,4.2,0.54,4.2345719973,5.18216,0.8268800000000001,5.2477150075,1.05216,0.30688000000000004,1.096,4.13,0.52,4.162607356
2020-07-12 13:30:00,4.36456,0.6500800000000001,4.4127075589,0.27456,0.08008000000000001,0.28600000000000003,4.09,0.5700000000000001,4.129527818,4.94328,0.9480400000000001,5.0333683553,0.71328,0.20804000000000003,0.743,4.23,0.74,4.2942403286
2020-07-12 14:00:00,3.95224,0.65232,4.0057112227,0.28224000000000005,0.08232,0.294,3.67,0.5700000000000001,3.7140005385,4.5022400000000005,0.8623200000000001,4.5840768754,0.76224,0.22232000000000002,0.794,3.74,0.64,3.7943642419
2020-07-12 14:30:00,3.4753600000000002,0.71448,3.5480429535,0.25536000000000003,0.07448,0.266,3.22,0.64,3.2829864453,5.02136,1.12748,5.1463839149,1.19136,0.34748,1.241,3.83,0.78,3.9086186818
2020-07-12 15:00:00,3.544,0.8270000000000001,3.63921214,0.264,0.077,0.275,3.2800000000000002,0.75,3.3646545142,5.18712,1.12916,5.3085983272,1.19712,0.34916,1.2469999999999999,3.99,0.78,4.0655257963
2020-07-12 15:30:00,4.00712,0.83916,4.0940444795,0.23712000000000003,0.06916,0.247,3.77,0.77,3.8478305576,5.06568,1.11124,5.1861322968,0.89568,0.26124,0.933,4.17,0.85,4.2557490528
2020-07-12 16:00:00,4.06792,0.7435600000000001,4.1353179563,0.21792000000000003,0.06356,0.227,3.85,0.68,3.9095907714,5.52496,1.06728,5.6271013497,0.9849600000000001,0.28728000000000004,1.026,4.54,0.78,4.6065171225
2020-07-12 16:30:00,4.3132,0.6776,4.3661007776,0.1632,0.0476,0.17,4.15,0.63,4.1975469027,6.07072,1.22896,6.1938666437,1.23072,0.35896000000000006,1.282,4.84,0.87,4.9175705384
2020-07-12 17:00:00,4.83032,0.6267600000000001,4.8708130122,0.16032000000000002,0.04676,0.167,4.67,0.58,4.7058793015,6.00592,1.1375600000000001,6.1127013505,0.9859200000000001,0.28756000000000004,1.027,5.02,0.85,5.0914536235
2020-07-12 17:30:00,5.44704,0.55872,5.4756198553,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.28,0.51,5.3045734984,5.88352,1.08936,5.9835201011,0.9235200000000001,0.26936000000000004,0.962,4.96,0.8200000000000001,5.0273253326
2020-07-12 18:00:00,5.6421600000000005,0.41688000000000003,5.6575399601,0.09216,0.02688,0.096,5.55,0.39,5.5636858287,5.86184,0.9551200000000001,5.9391432379,1.01184,0.29512000000000005,1.054,4.85,0.66,4.8947012166
2020-07-12 18:30:00,5.79432,0.33876,5.8042142104,0.06432,0.018760000000000002,0.067,5.73,0.32,5.7389284714,6.6172,1.1296,6.7129227614,1.2671999999999999,0.36960000000000004,1.32,5.35,0.76,5.4037116873
2020-07-12 19:00:00,6.08512,0.49316000000000004,6.1050710233,0.04512,0.013160000000000002,0.047,6.04,0.48,6.0590428287,6.63152,1.15836,6.7319280596,1.09152,0.31836000000000003,1.137,5.54,0.84,5.6033204441999995
2020-07-12 19:30:00,6.1736,0.44980000000000003,6.1899642164,0.033600000000000005,0.0098,0.035,6.14,0.44,6.1557452839,6.06352,0.77436,6.1127660024,0.80352,0.23436,0.837,5.26,0.54,5.2876459791
2020-07-12 20:00:00,6.01728,0.35504,6.0277451837,0.01728,0.00504,0.018000000000000002,6.0,0.35000000000000003,6.0101996639,5.58112,0.7911600000000001,5.6369171183999995,0.8611200000000001,0.25116,0.897,4.72,0.54,4.7507894081
2020-07-12 20:30:00,5.76864,0.29252,5.7760518869,0.00864,0.00252,0.009000000000000001,5.76,0.29,5.7672957268000005,6.42736,0.99548,6.5039939268,1.04736,0.30548000000000003,1.091,5.38,0.6900000000000001,5.42406674
2020-07-12 21:00:00,5.9448,0.3214,5.9534817544,0.0048000000000000004,0.0014,0.005,5.94,0.32,5.9486132838,6.38888,0.9288400000000001,6.456046112,0.81888,0.23884000000000002,0.853,5.57,0.6900000000000001,5.6125751665
2020-07-12 21:30:00,5.9,0.35000000000000003,5.9103722387,0.0,0.0,0.0,5.9,0.35000000000000003,5.9103722387,5.9848,0.7614000000000001,6.0330391181,0.7248,0.2114,0.755,5.26,0.55,5.288676583
2020-07-12 22:00:00,5.69,0.35000000000000003,5.7007543361,0.0,0.0,0.0,5.69,0.35000000000000003,5.7007543361,5.6603200000000005,0.7517600000000001,5.7100232574,0.7603200000000001,0.22176,0.792,4.9,0.53,4.9285799172
2020-07-12 22:30:00,5.43,0.08,5.4305892866,0.0,0.0,0.0,5.43,0.08,5.4305892866,5.81592,0.8275600000000001,5.8745026172,0.74592,0.21756000000000003,0.777,5.07,0.61,5.1065644028
2020-07-12 23:00:00,4.96,-0.13,4.9617033366,0.0,0.0,0.0,4.96,-0.13,4.9617033366,5.5924,0.8382000000000001,5.6548666651,0.7824,0.22820000000000001,0.8150000000000001,4.8100000000000005,0.61,4.8485255491
2020-07-12 23:30:00,4.57,0.24,4.5762976302,0.0,0.0,0.0,4.57,0.24,4.5762976302,4.9944,0.8242,5.0619499207,0.7344,0.2142,0.765,4.26,0.61,4.3034521027
2020-07-13 00:00:00,4.31,0.28,4.3190855514,0.0,0.0,0.0,4.31,0.28,4.3190855514,4.74616,0.81888,4.8162847922,0.71616,0.20888,0.746,4.03,0.61,4.0759048075
2020-07-13 00:30:00,4.14,0.13,4.1420405599,0.0,0.0,0.0,4.14,0.13,4.1420405599,4.67424,0.8533200000000001,4.7514918289,0.5942400000000001,0.17332,0.619,4.08,0.68,4.1362785206
2020-07-13 01:00:00,4.03,-0.2,4.0349597272,0.0,0.0,0.0,4.03,-0.2,4.0349597272,4.38464,0.7805200000000001,4.4535692877,0.58464,0.17052,0.609,3.8,0.61,3.8486491137
2020-07-13 01:30:00,4.03,0.19,4.034476422,0.0,0.0,0.0,4.03,0.19,4.034476422,4.24352,0.75436,4.3100488396,0.56352,0.16436,0.587,3.68,0.59,3.7269961095
2020-07-13 02:00:00,4.06,0.23,4.0665095598,0.0,0.0,0.0,4.06,0.23,4.0665095598,3.68432,0.57876,3.7295009049,0.54432,0.15876,0.5670000000000001,3.14,0.42,3.1679646463
2020-07-13 02:30:00,4.09,0.27,4.0989022921,0.0,0.0,0.0,4.09,0.27,4.0989022921,2.96424,0.35832,2.9858184808,0.47424000000000005,0.13832,0.494,2.49,0.22,2.499699982
2020-07-13 03:00:00,3.88,-0.2,3.8851512197,0.0,0.0,0.0,3.88,-0.2,3.8851512197,2.93784,0.058120000000000005,2.9384148448,0.5078400000000001,0.14812,0.529,2.43,-0.09,2.4316660955
2020-07-13 03:30:00,3.84,-0.33,3.8541536036,0.0,0.0,0.0,3.84,-0.33,3.8541536036,2.9388,0.1384,2.9420571035,0.5088,0.1484,0.53,2.43,-0.01,2.430020576
2020-07-13 04:00:00,3.79,-0.33,3.8043396273,0.0,0.0,0.0,3.79,-0.33,3.8043396273,3.04528,-0.03096,3.0454373742,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.5,-0.19,2.5072096043
2020-07-13 04:30:00,3.8200000000000003,-0.29,3.8309920386,0.0,0.0,0.0,3.8200000000000003,-0.29,3.8309920386,3.07952,-0.06264,3.080157009,0.53952,0.15736,0.562,2.54,-0.22,2.5495097568
2020-07-13 05:00:00,3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,3.88,-0.22,3.8862321083999998,3.02448,-0.055360000000000006,3.0249866115,0.5644800000000001,0.16464,0.588,2.46,-0.22,2.469817807
2020-07-13 05:30:00,4.13,0.24,4.1369674884,0.0,0.0,0.0,4.13,0.24,4.1369674884,3.4864,0.4252,3.512232908,0.5664,0.1652,0.59,2.92,0.26,2.9315524897
2020-07-13 06:00:00,4.2396,0.3028,4.2503995106,0.009600000000000001,0.0028,0.01,4.23,0.30000000000000004,4.2406249539,4.48704,0.7987200000000001,4.5575740916,0.6470400000000001,0.18872000000000003,0.674,3.84,0.61,3.8881486597
2020-07-13 06:30:00,4.67688,0.34784000000000004,4.6897973517,0.02688,0.007840000000000001,0.028,4.65,0.34,4.6624135381,4.8974400000000005,0.9159200000000001,4.9823516536,0.63744,0.18592,0.664,4.26,0.73,4.3220943997
2020-07-13 07:00:00,5.38304,0.58672,5.4149201287,0.02304,0.00672,0.024,5.36,0.58,5.3912892707,5.20088,0.9998400000000001,5.2961148779,0.65088,0.18984,0.678,4.55,0.81,4.621536541
2020-07-13 07:30:00,6.14552,0.8203600000000001,6.2000327902,0.03552,0.010360000000000001,0.037,6.11,0.81,6.1634568223,5.71648,1.17564,5.8361179734,0.63648,0.18564000000000003,0.663,5.08,0.99,5.1755676017
2020-07-13 08:00:00,6.6984,0.9012,6.7587516599,0.038400000000000004,0.0112,0.04,6.66,0.89,6.7192038219,5.8764,1.2252,6.0027653627,0.5664,0.1652,0.59,5.31,1.06,5.4147668463
2020-07-13 08:30:00,7.26528,1.11904,7.3509553121,0.06528,0.01904,0.068,7.2,1.1,7.2835430939,5.7508,1.1794,5.8704927391,0.3408,0.0994,0.355,5.41,1.08,5.51674723
2020-07-13 09:00:00,7.02136,1.37248,7.1542433283,0.11136000000000001,0.03248,0.116,6.91,1.34,7.0387285784,6.19112,1.43116,6.3543831959,0.62112,0.18116000000000002,0.647,5.57,1.25,5.7085374659
2020-07-13 09:30:00,7.79872,1.18296,7.8879292593,0.07872000000000001,0.02296,0.082,7.72,1.16,7.8066638201,6.27344,1.35892,6.4189339458,0.37344000000000005,0.10892,0.389,5.9,1.25,6.0309617807
2020-07-13 10:00:00,7.78992,1.44456,7.9227272577,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.74,1.43,7.8709910431,6.64128,1.34704,6.7765121412,0.6412800000000001,0.18704,0.668,6.0,1.16,6.1111046465
2020-07-13 10:30:00,7.55968,1.45324,7.698095102,0.07968,0.02324,0.083,7.48,1.43,7.6154645295,6.29168,1.3642400000000001,6.4378869204,0.63168,0.18424000000000001,0.658,5.66,1.18,5.7816952531
2020-07-13 11:00:00,7.4596,1.6778,7.6459561207,0.1296,0.0378,0.135,7.33,1.6400000000000001,7.5112249334,9.25808,2.07444,9.4876417829,0.5980800000000001,0.17444,0.623,8.66,1.9,8.8659799233
2020-07-13 11:30:00,0.13824,0.04032,0.14400000000000002,0.13824,0.04032,0.14400000000000002,0.0,0.0,0.0,14.11928,3.25604,14.4898538364,0.32928,0.09604000000000001,0.343,13.79,3.16,14.147427328
2020-07-13 12:00:00,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0.0,0.0,0.0,14.73592,3.09256,15.0569341368,0.14592000000000002,0.04256,0.152,14.59,3.05,14.9053882875
2020-07-13 12:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,16.09664,3.3315200000000003,16.4377871017,0.41664,0.12152,0.434,15.68,3.21,16.0052022793
2020-07-13 13:00:00,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,15.01048,3.5076400000000003,15.414864521,0.7804800000000001,0.22764,0.8130000000000001,14.23,3.2800000000000002,14.6031263776
2020-07-13 13:30:00,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0.0,0.0,0.0,14.52696,3.29328,14.8955785386,0.69696,0.20328000000000002,0.726,13.83,3.09,14.1709914967
2020-07-13 14:00:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,15.1212,3.4616,15.5123616513,0.6912,0.2016,0.72,14.43,3.26,14.7936641844
2020-07-13 14:30:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,15.33208,3.46144,15.7179592823,0.6220800000000001,0.18144000000000002,0.648,14.71,3.2800000000000002,15.07124746
2020-07-13 15:00:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,14.73328,3.43304,15.1279642781,0.59328,0.17304000000000003,0.618,14.14,3.26,14.5109338087
2020-07-13 15:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,14.72688,3.34284,15.1015089908,0.6268800000000001,0.18284,0.653,14.1,3.16,14.4497612437
2020-07-13 16:00:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,14.96016,3.24088,15.3071777412,0.62016,0.18088,0.646,14.34,3.06,14.6628510188
2020-07-13 16:30:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,15.34128,3.10704,15.6527495859,0.6412800000000001,0.18704,0.668,14.7,2.92,14.9872078787
2020-07-13 17:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,15.95352,2.90936,16.2166326961,0.68352,0.19936,0.712,15.27,2.71,15.5086105116
2020-07-13 17:30:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,16.49592,2.82756,16.7365011935,0.9859200000000001,0.28756000000000004,1.027,15.51,2.54,15.7166058677
2020-07-13 18:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,16.19936,2.49148,16.3898363933,0.9993600000000001,0.29148,1.041,15.2,2.2,15.3583853318
2020-07-13 18:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,16.02872,2.39796,16.2070995863,0.6787200000000001,0.19796000000000002,0.707,15.35,2.2,15.5068533236
2020-07-13 19:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,15.70872,2.36796,15.8861927031,0.6787200000000001,0.19796000000000002,0.707,15.03,2.17,15.1858420906
2020-07-13 19:30:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,15.10032,2.20176,15.2599938139,0.7603200000000001,0.22176,0.792,14.34,1.98,14.4760491848
2020-07-13 20:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,14.0584,1.6812,14.1585678654,0.9984000000000001,0.2912,1.04,13.06,1.3900000000000001,13.1337618373
2020-07-13 20:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,13.43288,1.61584,13.529715592,0.8428800000000001,0.24584000000000003,0.878,12.59,1.37,12.6643199581
2020-07-13 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.96592,1.64256,13.0695479952,0.62592,0.18256000000000003,0.652,12.34,1.46,12.4260693705
2020-07-13 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.406,1.8679999999999999,13.5355184607,0.5760000000000001,0.168,0.6000000000000001,12.83,1.7000000000000002,12.9421366088
2020-07-13 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.89248,1.73364,13.0085182938,0.9724800000000001,0.28364,1.013,11.92,1.45,12.0078682538
2020-07-13 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.63328,1.67304,12.743579811,0.83328,0.24304,0.868,11.8,1.43,11.8863324874
2020-07-13 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.87056,1.6280800000000002,11.9816876608,0.6105600000000001,0.17808000000000002,0.636,11.26,1.45,11.352977583
2020-07-13 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.54072,1.38396,10.631186359,0.6307200000000001,0.18396,0.657,9.91,1.2,9.9823894935
2020-07-14 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.94416,1.6278800000000002,10.0765227832,0.8841600000000001,0.25788,0.921,9.06,1.37,9.1629962349
2020-07-14 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.01792,1.80356,10.1789758719,0.9379200000000001,0.27356,0.977,9.08,1.53,9.2080019548
2020-07-14 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.83456,1.70008,9.980422957,0.75456,0.22008000000000003,0.786,9.08,1.48,9.1998260853
2020-07-14 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.45648,1.66064,9.6011842603,0.75648,0.22064000000000003,0.788,8.7,1.44,8.8183671958
2020-07-14 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.61016,1.44088,9.7175773936,0.86016,0.25088000000000005,0.896,8.75,1.19,8.8305492468
2020-07-14 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.15808,1.50444,9.2808280342,1.07808,0.31444000000000005,1.123,8.08,1.19,8.1671598491
2020-07-14 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85288,1.43584,8.9685629172,0.8428800000000001,0.24584000000000003,0.878,8.01,1.19,8.0979133115
2020-07-14 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.08632,1.49976,9.2092611647,0.6163200000000001,0.17976,0.642,8.47,1.32,8.5722400806
2020-07-14 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.29912,1.53516,9.4249853581,0.66912,0.19516000000000003,0.6970000000000001,8.63,1.34,8.7334128495
2020-07-14 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.34464,1.61552,9.4832590179,0.94464,0.27552000000000004,0.984,8.4,1.34,8.5062094966
2020-07-14 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.40568,1.68124,9.5547571502,0.89568,0.26124,0.933,8.51,1.42,8.6276590104
2020-07-14 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.29016,1.49088,9.4090273674,0.62016,0.18088,0.646,8.67,1.31,8.7684092058
2020-07-14 06:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,9.25048,1.34264,9.3474093951,0.6604800000000001,0.19264,0.6880000000000001,8.59,1.15,8.6666371794
2020-07-14 06:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,10.59008,1.71544,10.7281186049,0.9100800000000001,0.26544,0.9480000000000001,9.68,1.45,9.7879977523
2020-07-14 07:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,11.61304,2.25672,11.8302782385,0.9830400000000001,0.28672000000000003,1.024,10.63,1.97,10.8110036537
2020-07-14 07:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,12.76504,2.48772,13.0051911558,0.8150400000000001,0.23772000000000001,0.849,11.95,2.25,12.1599753289
2020-07-14 08:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,13.7216,2.6488,13.9749221107,0.6816,0.1988,0.71,13.04,2.45,13.2681611386
2020-07-14 08:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,14.73024,2.91632,15.0161543945,0.5702400000000001,0.16632000000000002,0.594,14.16,2.75,14.4245658514
2020-07-14 09:00:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,15.33344,2.75392,15.5787822887,0.49344000000000005,0.14392000000000002,0.514,14.84,2.61,15.0677702398
2020-07-14 09:30:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,14.30104,3.86572,14.8143017453,0.9110400000000001,0.26572,0.9490000000000001,13.39,3.6,13.8655003516
2020-07-14 10:00:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,15.23864,3.83252,15.7131905926,0.7286400000000001,0.21252000000000001,0.759,14.51,3.62,14.9547484098
2020-07-14 10:30:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,14.76624,3.86432,15.263512466,0.66624,0.19432000000000002,0.6940000000000001,14.1,3.67,14.569794096
2020-07-14 11:00:00,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0.0,0.0,0.0,14.96688,2.89284,15.2438846821,0.14688,0.04284,0.153,14.82,2.85,15.0915506162
2020-07-14 11:30:00,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,14.68568,3.64624,15.1315651272,1.01568,0.29624,1.058,13.67,3.35,14.0744946623
2020-07-14 12:00:00,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0.0,0.0,0.0,14.60384,3.57112,15.0341291999,0.96384,0.28112000000000004,1.004,13.64,3.29,14.031168875
2020-07-14 12:30:00,0.12096000000000001,0.035280000000000006,0.126,0.12096000000000001,0.035280000000000006,0.126,0.0,0.0,0.0,14.48416,3.64288,14.9352424018,0.7641600000000001,0.22288000000000002,0.796,13.72,3.42,14.1398302677
2020-07-14 13:00:00,0.1584,0.046200000000000005,0.165,0.1584,0.046200000000000005,0.165,0.0,0.0,0.0,13.66048,3.57764,14.121197605,0.7804800000000001,0.22764,0.8130000000000001,12.88,3.35,13.3085273415
2020-07-14 13:30:00,0.15648,0.04564000000000001,0.163,0.15648,0.04564000000000001,0.163,0.0,0.0,0.0,13.6824,3.5232,14.1287298792,0.9024000000000001,0.2632,0.9400000000000001,12.78,3.26,13.1892380371
2020-07-14 14:00:00,0.14400000000000002,0.042,0.15,0.14400000000000002,0.042,0.15,0.0,0.0,0.0,13.3344,3.6592000000000002,13.8273630169,1.0944,0.31920000000000004,1.1400000000000001,12.24,3.34,12.6875214286
2020-07-14 14:30:00,0.12480000000000001,0.0364,0.13,0.12480000000000001,0.0364,0.13,0.0,0.0,0.0,13.28984,3.73912,13.8058272335,0.81984,0.23912000000000003,0.854,12.47,3.5,12.9518685911
2020-07-14 15:00:00,0.10752,0.031360000000000006,0.112,0.10752,0.031360000000000006,0.112,0.0,0.0,0.0,13.92128,3.50204,14.35501031,0.7612800000000001,0.22204000000000002,0.793,13.16,3.2800000000000002,13.5625956218
2020-07-14 15:30:00,0.10944000000000001,0.031920000000000004,0.114,0.10944000000000001,0.031920000000000004,0.114,0.0,0.0,0.0,13.54176,3.59968,14.0120291179,0.82176,0.23968000000000003,0.856,12.72,3.36,13.1562912707
2020-07-14 16:00:00,0.11520000000000001,0.033600000000000005,0.12,0.11520000000000001,0.033600000000000005,0.12,0.0,0.0,0.0,13.6172,3.3696,14.0279128882,1.0272000000000001,0.29960000000000003,1.07,12.59,3.07,12.958896558
2020-07-14 16:30:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0,14.50856,3.03708,14.8230283073,0.77856,0.22708000000000003,0.811,13.73,2.81,14.0145995305
2020-07-14 17:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,14.99328,2.88804,15.2688971507,0.71328,0.20804000000000003,0.743,14.28,2.68,14.5293083111
2020-07-14 17:30:00,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0,14.14808,2.59944,14.3848968019,0.71808,0.20944000000000002,0.748,13.43,2.39,13.6410043618
2020-07-14 18:00:00,0.09024,0.026320000000000003,0.094,0.09024,0.026320000000000003,0.094,0.0,0.0,0.0,14.22432,2.49376,14.4412644322,1.14432,0.33376,1.192,13.08,2.16,13.2571490148
2020-07-14 18:30:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,15.23528,2.17904,15.3903207244,1.02528,0.29904000000000003,1.068,14.21,1.88,14.333823635
2020-07-14 19:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,15.278,1.874,15.3925033701,0.768,0.224,0.8,14.51,1.65,14.6035132759
2020-07-14 19:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,14.96112,2.00616,15.0950253262,0.7411200000000001,0.21616000000000002,0.772,14.22,1.79,14.3322189489
2020-07-14 20:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,14.4116,2.2038,14.5791271687,0.8016000000000001,0.2338,0.835,13.61,1.97,13.751836241
2020-07-14 20:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,14.33296,2.20128,14.5010129301,1.03296,0.30128000000000005,1.076,13.3,1.9,13.4350288425
2020-07-14 21:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,14.01592,1.97256,14.1540455842,0.86592,0.25256,0.902,13.15,1.72,13.2620096516
2020-07-14 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.6448,2.0314,13.7951858632,0.7248,0.2114,0.755,12.92,1.82,13.0475591587
2020-07-14 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.3792,2.0406,13.5339218632,0.8592000000000001,0.2506,0.895,12.52,1.79,12.6473119674
2020-07-14 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.786480000000001,2.00564,12.9428228219,1.11648,0.32564000000000004,1.163,11.67,1.6800000000000002,11.7903053396
2020-07-14 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.79456,1.80008,11.9311329554,0.9945600000000001,0.29008,1.036,10.8,1.51,10.9050492892
2020-07-14 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.82672,1.81196,10.9772977094,0.72672,0.21196,0.757,10.1,1.6,10.2259473889
2020-07-15 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.27648,1.90064,10.4507642591,0.75648,0.22064000000000003,0.788,9.52,1.6800000000000002,9.6670988409
2020-07-15 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.06288,1.99084,10.2579236593,0.9628800000000001,0.28084000000000003,1.003,9.1,1.71,9.2592710296
2020-07-15 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.94848,1.9066400000000001,10.1295375215,0.9484800000000001,0.27664,0.988,9.0,1.63,9.1464145981
2020-07-15 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.56192,1.5405600000000002,9.6852278858,0.72192,0.21056000000000002,0.752,8.84,1.33,8.939491037
2020-07-15 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.41328,1.57304,9.5438092605,0.83328,0.24304,0.868,8.58,1.33,8.6824708465
2020-07-15 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.69648,1.78064,9.8586207555,0.99648,0.29064,1.038,8.7,1.49,8.8266698137
2020-07-15 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.38384,1.7461200000000001,9.5449142584,1.08384,0.31612,1.129,8.3,1.43,8.422285913
2020-07-15 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.35472,1.7259600000000002,9.512608695800001,0.7747200000000001,0.22596000000000002,0.807,8.58,1.5,8.7101320311
2020-07-15 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.12288,1.67084,9.2746237552,0.7228800000000001,0.21084000000000003,0.753,8.4,1.46,8.5259368987
2020-07-15 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.22536,1.63448,9.3690336748,0.73536,0.21448,0.766,8.49,1.42,8.6079323882
2020-07-15 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.47272,1.77996,9.6384999767,1.06272,0.30996,1.107,8.41,1.47,8.5375054905
2020-07-15 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.70624,1.6993200000000002,9.853871493,1.02624,0.29932000000000003,1.069,8.68,1.4,8.7921783421
2020-07-15 06:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,10.00128,1.81204,10.1641079589,0.7612800000000001,0.22204000000000002,0.793,9.24,1.5899999999999999,9.3758039655
2020-07-15 06:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,10.911760000000001,2.08968,11.1100526011,0.82176,0.23968000000000003,0.856,10.09,1.85,10.2581967226
2020-07-15 07:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,11.566,2.158,11.7655990073,1.056,0.308,1.1,10.51,1.85,10.6715790772
2020-07-15 07:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,13.19016,2.65588,13.4548883087,0.98016,0.28588,1.021,12.21,2.37,12.4378856724
2020-07-15 08:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,14.15264,2.70952,14.4096744446,0.7526400000000001,0.21952000000000002,0.784,13.4,2.49,13.6293836985
2020-07-15 08:30:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,14.85792,2.80356,15.1201102972,0.6979200000000001,0.20356000000000002,0.727,14.16,2.6,14.3967218491
2020-07-15 09:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,15.33208,3.59144,15.7470987296,0.8620800000000001,0.25144,0.898,14.47,3.34,14.850471373
2020-07-15 09:30:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,15.38576,3.47668,15.7736779034,1.08576,0.31668,1.131,14.3,3.16,14.6449854899
2020-07-15 10:00:00,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0,15.07696,3.50328,15.4786205329,0.9369600000000001,0.27328,0.976,14.14,3.23,14.5042235228
2020-07-15 10:30:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,15.60632,3.47476,15.988470252,0.7363200000000001,0.21476,0.767,14.87,3.26,15.2231567029
2020-07-15 11:00:00,0.09504000000000001,0.02772,0.099,0.09504000000000001,0.02772,0.099,0.0,0.0,0.0,14.91352,3.35936,15.2871965514,0.68352,0.19936,0.712,14.23,3.16,14.5766422745
2020-07-15 11:30:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,14.96536,3.4944800000000003,15.3679338364,0.9753600000000001,0.28448,1.016,13.99,3.21,14.353543116600001
2020-07-15 12:00:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,15.24128,3.46704,15.630642418,0.8812800000000001,0.25704000000000005,0.918,14.36,3.21,14.7144045071
2020-07-15 12:30:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0,15.83904,3.5247200000000003,16.2264857317,0.59904,0.17472000000000001,0.624,15.24,3.35,15.6038488842
2020-07-15 13:00:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,15.73624,3.57932,16.1381777472,0.78624,0.22932000000000002,0.8190000000000001,14.95,3.35,15.3207375802
2020-07-15 13:30:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,15.73208,3.33644,16.081982869,0.7420800000000001,0.21644000000000002,0.773,14.99,3.12,15.3112540309
2020-07-15 14:00:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,15.08576,3.49168,15.4845724513,0.7257600000000001,0.21168,0.756,14.36,3.2800000000000002,14.7298336718
2020-07-15 14:30:00,0.06624000000000001,0.01932,0.069,0.06624000000000001,0.01932,0.069,0.0,0.0,0.0,14.61776,3.59768,15.0539765112,0.67776,0.19768000000000002,0.706,13.94,3.4,14.3486445353
2020-07-15 15:00:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,14.55392,3.51656,14.9727346066,0.6739200000000001,0.19656,0.7020000000000001,13.88,3.32,14.2715381091
2020-07-15 15:30:00,0.12864,0.037520000000000005,0.134,0.12864,0.037520000000000005,0.134,0.0,0.0,0.0,13.80416,3.48788,14.2379823079,0.6441600000000001,0.18788000000000002,0.671,13.16,3.3,13.567446333
2020-07-15 16:00:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,14.80608,3.31844,15.1733993884,0.6460800000000001,0.18844000000000002,0.673,14.16,3.13,14.5018102318
2020-07-15 16:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,15.08128,3.34704,15.4482258917,0.6412800000000001,0.18704,0.668,14.44,3.16,14.7817184387
2020-07-15 17:00:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,16.03624,3.15932,16.3444882514,0.5462400000000001,0.15932000000000002,0.5690000000000001,15.49,3.0,15.7778357198
2020-07-15 17:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,16.10424,2.93332,16.3692062178,0.5942400000000001,0.17332,0.619,15.51,2.76,15.7536567184
2020-07-15 18:00:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,15.93992,2.63456,16.1561739283,0.76992,0.22456,0.802,15.17,2.41,15.3602408835
2020-07-15 18:30:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,15.88792,2.53856,16.0894465038,1.05792,0.30856,1.102,14.83,2.23,14.9967263094
2020-07-15 19:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,15.6948,2.3664,15.8721956893,0.8448,0.2464,0.88,14.85,2.12,15.0005633228
2020-07-15 19:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,15.32856,2.39208,15.5140838724,0.65856,0.19208000000000003,0.686,14.67,2.2,14.8340453013
2020-07-15 20:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,14.8252,2.4086,15.019584182,0.7152000000000001,0.2086,0.745,14.11,2.2,14.2804796838
2020-07-15 20:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,14.60096,2.47028,14.8084542137,0.72096,0.21028000000000002,0.751,13.88,2.26,14.0627877748
2020-07-15 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.14776,2.22768,14.3220693756,1.1577600000000001,0.33768000000000004,1.206,12.99,1.8900000000000001,13.1267741658
2020-07-15 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.084,2.207,14.2558726495,0.984,0.28700000000000003,1.025,13.1,1.92,13.2399546827
2020-07-15 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.44608,2.14344,13.6158511449,0.7660800000000001,0.22344000000000003,0.798,12.68,1.92,12.8245389781
2020-07-15 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.81784,1.98812,12.9711080251,0.7478400000000001,0.21812,0.779,12.07,1.77,12.19909013
2020-07-15 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.36952,1.64736,11.4882452968,0.7795200000000001,0.22736,0.812,10.59,1.42,10.6847788934
2020-07-15 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.248,1.5939999999999999,10.3712265427,1.008,0.294,1.05,9.24,1.3,9.3310020898
2020-07-16 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.04936,1.8464800000000001,10.2175889915,0.87936,0.25648000000000004,0.916,9.17,1.5899999999999999,9.3068254523
2020-07-16 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.97256,1.99408,10.1699708947,0.80256,0.23408,0.836,9.17,1.76,9.3373711504
2020-07-16 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.87496,2.11228,10.0983445079,0.8649600000000001,0.25228,0.901,9.01,1.8599999999999999,9.1999836956
2020-07-16 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.55208,1.99144,9.7574620471,1.10208,0.32144,1.148,8.45,1.67,8.6134429818
2020-07-16 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.7548,2.0864,9.9754292138,1.0848,0.3164,1.13,8.67,1.77,8.8488304312
2020-07-16 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.77256,1.96908,9.968962082400001,0.6825600000000001,0.19908,0.711,9.09,1.77,9.2607235139
2020-07-16 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.2628,1.8554,9.4467969704,0.7728,0.22540000000000002,0.805,8.49,1.63,8.6450563908
2020-07-16 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.391680000000001,1.96924,9.595913682399999,0.75168,0.21924000000000002,0.783,8.64,1.75,8.8154466705
2020-07-16 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.36712,2.08416,9.5961794481,1.07712,0.31416000000000005,1.1219999999999999,8.29,1.77,8.4768508303
2020-07-16 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.33248,2.00864,9.5461938803,1.0924800000000001,0.31864000000000003,1.138,8.24,1.69,8.4115218599
2020-07-16 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.519120000000001,1.90016,9.7069178218,0.78912,0.23016000000000003,0.8220000000000001,8.73,1.67,8.8882956746
2020-07-16 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.78752,1.9313600000000002,9.976256773,0.82752,0.24136000000000002,0.862,8.96,1.69,9.1179877166
2020-07-16 06:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,10.04568,1.77624,10.2015055359,0.77568,0.22624000000000002,0.808,9.27,1.55,9.3986913983
2020-07-16 06:30:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,11.14448,2.22464,11.3643502938,1.04448,0.30464,1.088,10.1,1.92,10.2808754491
2020-07-16 07:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,12.1684,2.6311999999999998,12.4496253759,0.9984000000000001,0.2912,1.04,11.17,2.34,11.4124712486
2020-07-16 07:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,13.54288,2.93084,13.856385596500001,0.7228800000000001,0.21084000000000003,0.753,12.82,2.7199999999999998,13.1053729439
2020-07-16 08:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,14.90368,2.83024,15.1700341463,0.8236800000000001,0.24024,0.858,14.08,2.59,14.3162320462
2020-07-16 08:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,15.74752,3.40136,16.1106683909,0.82752,0.24136000000000002,0.862,14.92,3.16,15.2509671824
2020-07-16 09:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,16.21584,3.49212,16.5875968422,0.7958400000000001,0.23212000000000002,0.8290000000000001,15.42,3.26,15.7608375412
2020-07-16 09:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,16.27416,3.85288,16.7240236785,0.7641600000000001,0.22288000000000002,0.796,15.51,3.63,15.9291242697
