Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-16 10:00:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,16.07232,4.06776,16.5790874779,0.7123200000000001,0.20776000000000003,0.742,15.36,3.86,15.8375882002
2020-07-16 10:30:00,0.12288000000000002,0.035840000000000004,0.128,0.12288000000000002,0.035840000000000004,0.128,0.0,0.0,0.0,15.05784,3.92812,15.5617695716,0.7478400000000001,0.21812,0.779,14.31,3.71,14.7831052218
2020-07-16 11:00:00,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0.0,0.0,0.0,14.66072,3.87896,15.1651917759,0.75072,0.21896000000000002,0.782,13.91,3.66,14.3834522977
2020-07-16 11:30:00,0.14784,0.043120000000000006,0.154,0.14784,0.043120000000000006,0.154,0.0,0.0,0.0,14.06656,4.00608,14.6258944068,0.9465600000000001,0.27608000000000005,0.986,13.12,3.73,13.6399156889
2020-07-16 12:00:00,0.19392,0.056560000000000006,0.202,0.19392,0.056560000000000006,0.202,0.0,0.0,0.0,14.2752,4.1436,14.8644124001,1.3152,0.3836,1.37,12.96,3.76,13.494413659
2020-07-16 12:30:00,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0.0,0.0,0.0,14.60872,4.06296,15.1631904295,1.03872,0.30296,1.082,13.57,3.76,14.0812819019
2020-07-16 13:00:00,0.22848000000000002,0.06664,0.23800000000000002,0.22848000000000002,0.06664,0.23800000000000002,0.0,0.0,0.0,14.25456,4.15008,14.8464017459,0.9945600000000001,0.29008,1.036,13.26,3.86,13.8104018768
2020-07-16 13:30:00,0.20256000000000002,0.05908000000000001,0.211,0.20256000000000002,0.05908000000000001,0.211,0.0,0.0,0.0,14.08768,4.09224,14.6700087253,0.9676800000000001,0.28224000000000005,1.008,13.12,3.81,13.662009369
2020-07-16 14:00:00,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0,14.05304,4.19672,14.6663012379,1.2230400000000001,0.35672000000000004,1.274,12.83,3.84,13.3923298944
2020-07-16 14:30:00,0.12096000000000001,0.035280000000000006,0.126,0.12096000000000001,0.035280000000000006,0.126,0.0,0.0,0.0,14.666080000000001,4.14844,15.2415044205,0.8860800000000001,0.25844,0.923,13.78,3.89,14.3185369364
2020-07-16 15:00:00,0.11040000000000001,0.0322,0.115,0.11040000000000001,0.0322,0.115,0.0,0.0,0.0,14.21424,4.03332,14.7753947155,0.8342400000000001,0.24332,0.869,13.38,3.79,13.906419381
2020-07-16 15:30:00,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0.0,0.0,0.0,13.8228,3.9104,14.3652715951,0.8928,0.2604,0.93,12.93,3.65,13.4353042392
2020-07-16 16:00:00,0.10368000000000001,0.030240000000000003,0.108,0.10368000000000001,0.030240000000000003,0.108,0.0,0.0,0.0,13.89744,3.82592,14.4144546342,1.11744,0.32592000000000004,1.164,12.78,3.5,13.2505999864
2020-07-16 16:30:00,0.14400000000000002,0.042,0.15,0.14400000000000002,0.042,0.15,0.0,0.0,0.0,13.945920000000001,3.70756,14.4303390743,1.22592,0.35756000000000004,1.2770000000000001,12.72,3.35,13.1537409128
2020-07-16 17:00:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,14.97016,3.51588,15.3774868753,0.98016,0.28588,1.021,13.99,3.23,14.3580291127
2020-07-16 17:30:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,15.12416,3.24288,15.4679179724,1.00416,0.29288000000000003,1.046,14.12,2.95,14.4248708833
2020-07-16 18:00:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0,15.23664,3.00652,15.5304333809,1.01664,0.29652,1.059,14.22,2.71,14.4759282949
2020-07-16 18:30:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,15.17856,3.12708,15.4973324479,1.2585600000000001,0.36708,1.311,13.92,2.76,14.1909830526
2020-07-16 19:00:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,14.60896,2.99428,14.9126598902,1.24896,0.36428000000000005,1.301,13.36,2.63,13.6164055463
2020-07-16 19:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,14.49488,2.90184,14.7824971368,1.03488,0.30184,1.078,13.46,2.6,13.7088146825
2020-07-16 20:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,14.37744,2.99592,14.6862628875,1.11744,0.32592000000000004,1.164,13.26,2.67,13.5261413566
2020-07-16 20:30:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,14.18544,2.73992,14.4476250505,0.92544,0.26992000000000005,0.964,13.26,2.47,13.4880873366
2020-07-16 21:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,13.87408,2.84244,14.1622583298,1.17408,0.34244,1.223,12.7,2.5,12.9437243481
2020-07-16 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.71096,2.71028,13.976267091,0.96096,0.28028000000000003,1.001,12.75,2.43,12.9794992199
2020-07-16 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.3208,2.2094,13.5027834538,0.8208000000000001,0.2394,0.855,12.5,1.97,12.6542838596
2020-07-16 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.95968,1.94324,13.1045597942,0.7996800000000001,0.23324000000000003,0.833,12.16,1.71,12.2796457604
2020-07-16 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.138,1.854,12.278776812,1.008,0.294,1.05,11.13,1.56,11.2387944193
2020-07-16 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.35624,2.07432,11.5441322931,1.14624,0.33432,1.194,10.21,1.74,10.3572052215
2020-07-17 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.560880000000001,1.8998400000000002,10.7304043913,0.8908800000000001,0.25984,0.928,9.67,1.6400000000000001,9.808083401
2020-07-17 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.19872,1.8829600000000002,10.3710861533,0.7987200000000001,0.23296000000000003,0.8320000000000001,9.4,1.65,9.5437152095
2020-07-17 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.10136,2.04248,10.3057847057,0.8313600000000001,0.24248000000000003,0.866,9.27,1.8,9.4431403675
2020-07-17 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.93496,2.18228,10.1718128276,1.10496,0.32228,1.151,8.83,1.8599999999999999,9.023774155
2020-07-17 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.73664,2.13652,9.968293545,1.01664,0.29652,1.059,8.72,1.8399999999999999,8.9120143626
2020-07-17 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.55856,1.85708,9.7372899413,0.77856,0.22708000000000003,0.811,8.78,1.63,8.9300223964
2020-07-17 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.31104,1.7557200000000002,9.4751263105,0.9110400000000001,0.26572,0.9490000000000001,8.4,1.49,8.5311253654
2020-07-17 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.36072,1.73896,9.5208750018,0.99072,0.28896000000000005,1.032,8.37,1.45,8.4946689164
2020-07-17 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.24832,1.76076,9.4144409606,1.16832,0.34076,1.217,8.08,1.42,8.2038283746
2020-07-17 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.30024,1.7513200000000002,9.4636983151,0.9302400000000001,0.27132,0.969,8.37,1.48,8.499841175
2020-07-17 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.42264,1.76952,9.58735342,0.7526400000000001,0.21952000000000002,0.784,8.67,1.55,8.8074627447
2020-07-17 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.72024,1.91632,9.9073380885,0.8102400000000001,0.23632000000000003,0.844,8.91,1.6800000000000002,9.0670006066
2020-07-17 06:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,9.97568,1.9812400000000001,10.1705212944,0.89568,0.26124,0.933,9.08,1.72,9.2414717443
2020-07-17 06:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,10.45944,2.14692,10.6775067595,1.18944,0.34692,1.239,9.27,1.8,9.4431403675
2020-07-17 07:00:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,11.62056,2.56808,11.9009432231,1.09056,0.31808000000000003,1.1360000000000001,10.53,2.25,10.7677017046
2020-07-17 07:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,12.872,2.931,13.2014826819,0.792,0.231,0.8250000000000001,12.08,2.7,12.3780612375
2020-07-17 08:00:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,13.61456,3.15508,13.9753631008,0.8745600000000001,0.25508000000000003,0.911,12.74,2.9,13.065894535
2020-07-17 08:30:00,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0,13.82672,3.72696,14.320210082300001,1.08672,0.31696,1.1320000000000001,12.74,3.41,13.1884684479
2020-07-17 09:00:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0.0,0.0,0.0,13.65712,3.76416,14.1663625254,1.07712,0.31416000000000005,1.1219999999999999,12.58,3.45,13.044496924
2020-07-17 09:30:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0,13.80064,3.81352,14.3178419882,0.80064,0.23352,0.834,13.0,3.58,13.4839311775
2020-07-17 10:00:00,0.18144000000000002,0.05292,0.189,0.18144000000000002,0.05292,0.189,0.0,0.0,0.0,13.89272,4.29496,14.541470022,0.9427200000000001,0.27496000000000004,0.982,12.95,4.02,13.5596054515
2020-07-17 10:30:00,0.18816000000000002,0.054880000000000005,0.196,0.18816000000000002,0.054880000000000005,0.196,0.0,0.0,0.0,13.89896,4.45928,14.596789619599999,1.12896,0.32928,1.176,12.77,4.13,13.4212443536
2020-07-17 11:00:00,0.11232,0.032760000000000004,0.117,0.11232,0.032760000000000004,0.117,0.0,0.0,0.0,14.38944,4.36692,15.0374856209,1.18944,0.34692,1.239,13.2,4.02,13.7985651428
2020-07-17 11:30:00,0.18048,0.052640000000000006,0.188,0.18048,0.052640000000000006,0.188,0.0,0.0,0.0,14.25672,4.34696,14.9047014864,0.84672,0.24696,0.882,13.41,4.1,14.0227707676
2020-07-17 12:00:00,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0,14.4956,4.3008,15.1201620362,0.8256,0.24080000000000001,0.86,13.67,4.06,14.2601718082
2020-07-17 12:30:00,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0,14.16328,4.33804,14.812734096,0.9532800000000001,0.27804,0.993,13.21,4.06,13.8198299555
2020-07-17 13:00:00,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.0,0.0,0.0,13.4436,4.6048,14.2103681866,1.3536000000000001,0.39480000000000004,1.4100000000000001,12.09,4.21,12.8020389001
2020-07-17 13:30:00,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0,12.778880000000001,4.21384,13.4557133442,1.17888,0.34384000000000003,1.228,11.6,3.87,12.2285281208
2020-07-17 14:00:00,0.23904000000000003,0.06972,0.249,0.23904000000000003,0.06972,0.249,0.0,0.0,0.0,12.06848,4.01664,12.7193398571,0.9484800000000001,0.27664,0.988,11.12,3.74,11.7320927374
2020-07-17 14:30:00,0.12864,0.037520000000000005,0.134,0.12864,0.037520000000000005,0.134,0.0,0.0,0.0,13.07128,3.91204,13.6441349231,1.00128,0.29204,1.043,12.07,3.62,12.6011626448
2020-07-17 15:00:00,5.19376,1.82068,5.5036368521,0.17376000000000003,0.05068,0.181,5.02,1.77,5.3229033431,10.13768,3.16724,10.6209210994,1.32768,0.38724000000000003,1.383,8.81,2.7800000000000002,9.2382087008
2020-07-17 15:30:00,5.31656,1.8860800000000002,5.6411973906,0.22656,0.06608,0.23600000000000002,5.09,1.82,5.4055989492,5.97576,1.58168,6.1815385787,1.20576,0.35168000000000005,1.256,4.77,1.23,4.9260328866
2020-07-17 16:00:00,5.9596800000000005,1.76824,6.2164667135,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.76,1.71,6.008469023,5.9249600000000004,1.48228,6.1075612973,0.8649600000000001,0.25228,0.901,5.06,1.23,5.2073505739
2020-07-17 16:30:00,6.57096,1.7452800000000002,6.7987879507999995,0.12096000000000001,0.035280000000000006,0.126,6.45,1.71,6.6728254885,6.6226400000000005,1.56952,6.8060821035,0.9926400000000001,0.28952,1.034,5.63,1.28,5.7736730077
2020-07-17 17:00:00,6.45176,1.4996800000000001,6.6237638243,0.10176,0.02968,0.106,6.35,1.47,6.517929119,7.226,1.6280000000000001,7.4071222482,1.296,0.378,1.35,5.93,1.25,6.0603135232
2020-07-17 17:30:00,6.75872,1.49296,6.9216490521,0.07872000000000001,0.02296,0.082,6.68,1.47,6.8398318693,7.39464,1.58552,7.5627094616,1.4246400000000001,0.41552000000000006,1.484,5.97,1.17,6.083568032
2020-07-17 18:00:00,7.46512,1.29316,7.5762972091,0.04512,0.013160000000000002,0.047,7.42,1.28,7.5295949426,7.33328,1.42304,7.4700761977,1.07328,0.31304000000000004,1.118,6.26,1.11,6.3576489365
2020-07-17 18:30:00,7.55632,1.21476,7.6533400421,0.01632,0.00476,0.017,7.54,1.21,7.6364716984,7.52768,1.44724,7.6655378024,1.08768,0.31724,1.133,6.44,1.13,6.5383866512
2020-07-17 19:00:00,7.11208,1.17644,7.208723396,0.022080000000000002,0.00644,0.023,7.09,1.17,7.1858889499,7.39104,1.29072,7.5028948013,1.27104,0.37072000000000005,1.324,6.12,0.92,6.1887640123
2020-07-17 19:30:00,7.01632,1.23476,7.1241405517,0.01632,0.00476,0.017,7.0,1.23,7.1072427847,7.28104,1.3407200000000001,7.4034501146,1.27104,0.37072000000000005,1.324,6.01,0.97,6.0877746345
2020-07-17 20:00:00,6.86112,1.42616,7.0077742544,0.021120000000000003,0.0061600000000000005,0.022,6.84,1.42,6.9858428267,6.89496,1.25228,7.0077584576,1.10496,0.32228,1.151,5.79,0.93,5.8642135023
2020-07-17 20:30:00,6.74576,1.31168,6.8721017455,0.00576,0.00168,0.006,6.74,1.31,6.8661270014,6.68872,1.26296,6.8069114288,1.03872,0.30296,1.082,5.65,0.96,5.7309772291000005
2020-07-17 21:00:00,6.74096,1.11028,6.831783325,0.0009600000000000001,0.00028000000000000003,0.001,6.74,1.11,6.8307905838,6.65288,1.14584,6.7508341411,1.08288,0.31584,1.1280000000000001,5.57,0.8300000000000001,5.6315006881
2020-07-17 21:30:00,6.31,1.11,6.4068869196,0.0,0.0,0.0,6.31,1.11,6.4068869196,6.7868,1.2374,6.8986819756,1.3968,0.40740000000000004,1.455,5.39,0.8300000000000001,5.4535309663
2020-07-17 22:00:00,5.94,0.9500000000000001,6.0154883426,0.0,0.0,0.0,5.94,0.9500000000000001,6.0154883426,6.62056,1.16808,6.7228138157,1.33056,0.38808000000000004,1.3860000000000001,5.29,0.78,5.3471955266
2020-07-17 22:30:00,6.07,0.84,6.1278462774,0.0,0.0,0.0,6.07,0.84,6.1278462774,6.298,1.074,6.3889185313,1.008,0.294,1.05,5.29,0.78,5.3471955266
2020-07-17 23:00:00,5.6,0.92,5.6750682815,0.0,0.0,0.0,5.6,0.92,5.6750682815,6.11848,1.04164,6.2065136268,1.06848,0.31164000000000003,1.113,5.05,0.73,5.1024895884
2020-07-17 23:30:00,5.1,1.02,5.2009999039,0.0,0.0,0.0,5.1,1.02,5.2009999039,5.93096,1.15028,6.0414758627,1.20096,0.35028000000000004,1.251,4.73,0.8,4.7971762528
2020-07-18 00:00:00,4.62,0.99,4.7248809509,0.0,0.0,0.0,4.62,0.99,4.7248809509,5.77648,1.22564,5.9050753255,1.35648,0.39564000000000005,1.413,4.42,0.8300000000000001,4.4972547182
2020-07-18 00:30:00,4.55,1.18,4.7005212477,0.0,0.0,0.0,4.55,1.18,4.7005212477,5.65432,1.2687599999999999,5.7949190331,1.26432,0.36876000000000003,1.317,4.39,0.9,4.4813056133
2020-07-18 01:00:00,4.67,1.18,4.8167727785,0.0,0.0,0.0,4.67,1.18,4.8167727785,5.40944,1.21192,5.5435359835,1.06944,0.31192000000000003,1.114,4.34,0.9,4.4323357274
2020-07-18 01:30:00,4.43,0.9500000000000001,4.5307173825,0.0,0.0,0.0,4.43,0.9500000000000001,4.5307173825,5.32304,1.1917200000000001,5.4548099325,1.10304,0.32172,1.149,4.22,0.87,4.3087469176
2020-07-18 02:00:00,4.11,0.98,4.2252218877,0.0,0.0,0.0,4.11,0.98,4.2252218877,5.3836,1.1348,5.5019014895,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.03,0.74,4.0973772099
2020-07-18 02:30:00,4.01,0.98,4.1280140504,0.0,0.0,0.0,4.01,0.98,4.1280140504,5.27744,1.13592,5.3983041041,1.35744,0.39592000000000005,1.4140000000000001,3.92,0.74,3.9892355157
2020-07-18 03:00:00,4.05,0.93,4.1554061173,0.0,0.0,0.0,4.05,0.93,4.1554061173,4.95992,1.06956,5.0739299364,1.12992,0.32956,1.177,3.83,0.74,3.9008332443000002
2020-07-18 03:30:00,4.09,0.91,4.1900119332,0.0,0.0,0.0,4.09,0.91,4.1900119332,4.85032,1.08176,4.9694877804,1.00032,0.29176,1.042,3.85,0.79,3.930216279
2020-07-18 04:00:00,3.87,0.8,3.9518223644,0.0,0.0,0.0,3.87,0.8,3.9518223644,4.8148,1.0164,4.9209112977,1.0848,0.3164,1.13,3.73,0.7000000000000001,3.7951152815
2020-07-18 04:30:00,3.46,0.71,3.5320956951999998,0.0,0.0,0.0,3.46,0.71,3.5320956951999998,5.0756,1.0258,5.178221799,1.4256,0.4158,1.4849999999999999,3.65,0.61,3.7006215694
2020-07-18 05:00:00,3.43,0.71,3.5027132341,0.0,0.0,0.0,3.43,0.71,3.5027132341,4.838480000000001,0.93664,4.9283042926,1.42848,0.41664,1.488,3.41,0.52,3.4494202411
2020-07-18 05:30:00,3.61,0.63,3.6645600009,0.0,0.0,0.0,3.61,0.63,3.6645600009,4.18152,0.7133600000000001,4.2419325784,1.21152,0.35336,1.262,2.9699999999999998,0.36,2.9917386249
2020-07-18 06:00:00,3.80192,0.68056,3.8623513045999998,0.0019200000000000003,0.0005600000000000001,0.002,3.8,0.68,3.8603626773,3.7788,0.6834,3.8400996081,1.1088,0.3234,1.155,2.67,0.36,2.6941603516
2020-07-18 06:30:00,3.92576,0.5916800000000001,3.9700978325,0.00576,0.00168,0.006,3.92,0.59,3.9641518639,3.95032,0.7267600000000001,4.0166165114,1.12032,0.32676000000000005,1.167,2.83,0.4,2.8581287585
2020-07-18 07:00:00,3.75592,0.63756,3.809647989,0.025920000000000002,0.007560000000000001,0.027,3.73,0.63,3.7828296287,4.10448,0.6496400000000001,4.1555731494,1.40448,0.40964000000000006,1.463,2.7,0.24,2.7106456795
2020-07-18 07:30:00,4.12072,0.57896,4.1611930981,0.030720000000000004,0.008960000000000001,0.032,4.09,0.5700000000000001,4.129527818,4.29192,0.62556,4.3372690256,1.32192,0.38556,1.377,2.9699999999999998,0.24,2.979681191
2020-07-18 08:00:00,4.75072,0.6489600000000001,4.7948398931,0.030720000000000004,0.008960000000000001,0.032,4.72,0.64,4.7631922069,4.28536,0.5594800000000001,4.3217274555,1.0953600000000001,0.31948000000000004,1.141,3.19,0.24,3.1990154735
2020-07-18 08:30:00,4.88216,0.8468800000000001,4.9550673053,0.09216,0.02688,0.096,4.79,0.8200000000000001,4.8596810595,4.37624,0.63932,4.4226922344,1.02624,0.29932000000000003,1.069,3.35,0.34,3.3672095272
2020-07-18 09:00:00,5.2895199999999996,0.64736,5.3289864702,0.05952,0.01736,0.062,5.23,0.63,5.2678078932,4.90104,0.6707200000000001,4.9467219853,1.27104,0.37072000000000005,1.324,3.63,0.30000000000000004,3.6423755984
2020-07-18 09:30:00,5.34856,0.82708,5.4121303938,0.05856000000000001,0.01708,0.061,5.29,0.81,5.3516539499,5.15952,0.8023600000000001,5.2215350425,1.37952,0.40236000000000005,1.437,3.7800000000000002,0.4,3.8011051025
2020-07-18 10:00:00,5.7928,0.8954000000000001,5.8615930429,0.0528,0.0154,0.055,5.74,0.88,5.807064663,5.07568,0.7312400000000001,5.1280834042,1.13568,0.33124000000000003,1.183,3.94,0.4,3.9602525172
2020-07-18 10:30:00,5.96568,0.7962400000000001,6.0185825574,0.05568000000000001,0.01624,0.058,5.91,0.78,5.9612498689,4.7912,0.7266,4.8459823566,0.8112,0.2366,0.845,3.98,0.49,4.010049875
2020-07-18 11:00:00,5.10536,0.88948,5.1822654699,0.13536,0.03948,0.14100000000000001,4.97,0.85,5.0421622346,4.8024000000000004,0.7882,4.8666523402,1.0224,0.2982,1.065,3.7800000000000002,0.49,3.8116269492
2020-07-18 11:30:00,5.10368,0.88024,5.1790319559,0.10368000000000001,0.030240000000000003,0.108,5.0,0.85,5.0717354032,5.03264,0.84452,5.1030068979,1.11264,0.32452000000000003,1.159,3.92,0.52,3.9543393886000002
2020-07-18 12:00:00,5.56176,0.9396800000000001,5.6405826649,0.10176,0.02968,0.106,5.46,0.91,5.5353139026000004,4.95584,0.77212,5.0156275181,1.03584,0.30212,1.079,3.92,0.47000000000000003,3.9480754805
2020-07-18 12:30:00,5.45136,0.88248,5.5223271182,0.11136000000000001,0.03248,0.116,5.34,0.85,5.4072266459,4.69136,0.6824800000000001,4.7407423047,0.8313600000000001,0.24248000000000003,0.866,3.86,0.44,3.8849967825
2020-07-18 13:00:00,5.14496,0.8222800000000001,5.2102550609,0.14496,0.042280000000000005,0.151,5.0,0.78,5.0604742861,4.61352,0.6893600000000001,4.6647383635,0.9235200000000001,0.26936000000000004,0.962,3.69,0.42,3.7138255209
2020-07-18 13:30:00,5.39504,0.7777200000000001,5.4508077383,0.09504000000000001,0.02772,0.099,5.3,0.75,5.352803004,4.97224,0.7473200000000001,5.0280868926,1.1222400000000001,0.32732,1.169,3.85,0.42,3.8728413342
2020-07-18 14:00:00,4.6763200000000005,0.82976,4.7493652629,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.54,0.79,4.6082209148,4.49856,0.71708,4.5553535318,1.01856,0.29708,1.061,3.48,0.42,3.5052532006
2020-07-18 14:30:00,4.77424,0.78332,4.8380737696,0.11424000000000001,0.03332,0.11900000000000001,4.66,0.75,4.7199682202,4.35024,0.66132,4.4002195627,0.9302400000000001,0.27132,0.969,3.42,0.39,3.4421650164
2020-07-18 15:00:00,5.43088,0.6748400000000001,5.4726471291,0.05088,0.01484,0.053,5.38,0.66,5.4203320931,4.36088,0.5248400000000001,4.3923491892,0.77088,0.22484,0.803,3.59,0.30000000000000004,3.6025130118
2020-07-18 15:30:00,5.26664,0.67652,5.3099130125,0.05664,0.01652,0.059000000000000004,5.21,0.66,5.2516378398,4.25536,0.5694800000000001,4.2932966587,0.8553600000000001,0.24948,0.891,3.4,0.32,3.4150256222
2020-07-18 16:00:00,4.67408,0.7374400000000001,4.731896195,0.09408000000000001,0.027440000000000003,0.098,4.58,0.71,4.6347060317,4.43872,0.6579600000000001,4.4872203645,1.15872,0.33796000000000004,1.207,3.2800000000000002,0.32,3.2955727878
2020-07-18 16:30:00,5.03968,0.75324,5.0956594274,0.07968,0.02324,0.083,4.96,0.73,5.0134319582,4.63656,0.59108,4.6740843167,1.06656,0.31108,1.111,3.5700000000000003,0.28,3.5809635575
2020-07-18 17:00:00,5.9084,0.7012,5.9498631917,0.038400000000000004,0.0112,0.04,5.87,0.6900000000000001,5.9104145371,4.70936,0.5364800000000001,4.7398188151,0.87936,0.25648000000000004,0.916,3.83,0.28,3.8402213478
2020-07-18 17:30:00,6.45304,0.7567200000000001,6.4972571444,0.02304,0.00672,0.024,6.43,0.75,6.4735925111,4.9976,0.46680000000000005,5.0193533448,0.7776000000000001,0.2268,0.81,4.22,0.24,4.226819135
2020-07-18 18:00:00,6.23264,0.69952,6.2717724449,0.03264,0.00952,0.034,6.2,0.6900000000000001,6.2382770057,5.56224,0.6023200000000001,5.5947567597,1.00224,0.29232,1.044,4.5600000000000005,0.31,4.5705251339
2020-07-18 18:30:00,6.34112,0.61616,6.3709854811,0.021120000000000003,0.0061600000000000005,0.022,6.32,0.61,6.3493700475,6.19944,0.8519200000000001,6.2577011754,1.06944,0.31192000000000003,1.114,5.13,0.54,5.1583427571
2020-07-18 19:00:00,6.19264,0.52952,6.2152378555,0.03264,0.00952,0.034,6.16,0.52,6.1819090902,6.3916,1.0138,6.4715022213,1.0416,0.3038,1.085,5.35,0.71,5.3969065213
2020-07-18 19:30:00,6.42864,0.54252,6.451491316,0.00864,0.00252,0.009000000000000001,6.42,0.54,6.4426702539,5.9124,0.8732000000000001,5.9765334434,0.9024000000000001,0.2632,0.9400000000000001,5.01,0.61,5.0469991084
2020-07-18 20:00:00,6.08384,0.48112000000000005,6.1028342268,0.0038400000000000005,0.0011200000000000001,0.004,6.08,0.48,6.0989179368,6.22312,1.02216,6.3065072425,0.9331200000000001,0.27216,0.972,5.29,0.75,5.3429018333
2020-07-18 20:30:00,5.83096,0.42028000000000004,5.8460867082,0.0009600000000000001,0.00028000000000000003,0.001,5.83,0.42,5.8451090666,6.45152,1.02836,6.5329652226,1.09152,0.31836000000000003,1.137,5.36,0.71,5.4068197677
2020-07-18 21:00:00,5.57,0.38,5.5829472503,0.0,0.0,0.0,5.57,0.38,5.5829472503,6.4964,1.1002,6.5889037783,1.1664,0.3402,1.215,5.33,0.76,5.3839112177
2020-07-18 21:30:00,5.48,0.38,5.4931593824,0.0,0.0,0.0,5.48,0.38,5.4931593824,6.0292,0.9456,6.1029019327,0.9792000000000001,0.2856,1.02,5.05,0.66,5.0929461022
2020-07-18 22:00:00,5.6,0.4,5.614267539,0.0,0.0,0.0,5.6,0.4,5.614267539,5.87848,0.9016400000000001,5.9472247141,0.8284800000000001,0.24164000000000002,0.863,5.05,0.66,5.0929461022
2020-07-18 22:30:00,5.31,0.4,5.3250446008,0.0,0.0,0.0,5.31,0.4,5.3250446008,5.7308,0.9394,5.8072834441,0.8208000000000001,0.2394,0.855,4.91,0.7000000000000001,4.9596471649
2020-07-18 23:00:00,4.53,0.27,4.5380392242,0.0,0.0,0.0,4.53,0.27,4.5380392242,5.47848,0.8966400000000001,5.5513697769,1.18848,0.34664,1.238,4.29,0.55,4.3251127153
2020-07-18 23:30:00,4.24,0.27,4.2485880007,0.0,0.0,0.0,4.24,0.27,4.2485880007,5.51024,0.9813200000000001,5.5969396816,1.17024,0.34132,1.219,4.34,0.64,4.3869351488
2020-07-19 00:00:00,4.11,0.38,4.1275295275,0.0,0.0,0.0,4.11,0.38,4.1275295275,4.99696,0.9482800000000001,5.0861423692,1.05696,0.30828,1.101,3.94,0.64,3.9916412664000003
2020-07-19 00:30:00,4.08,0.47000000000000003,4.1069818602,0.0,0.0,0.0,4.08,0.47000000000000003,4.1069818602,4.85944,0.9719200000000001,4.9556821528,0.8294400000000001,0.24192000000000002,0.864,4.03,0.73,4.0955829866
2020-07-19 01:00:00,3.93,0.42,3.9523790304,0.0,0.0,0.0,3.93,0.42,3.9523790304,4.66568,0.9362400000000001,4.7586883907,0.77568,0.22624000000000002,0.808,3.89,0.71,3.9542635218
2020-07-19 01:30:00,3.7800000000000002,0.42,3.803261758,0.0,0.0,0.0,3.7800000000000002,0.42,3.803261758,4.8144,0.9592,4.9090235282,0.8544,0.2492,0.89,3.96,0.71,4.0231455355
2020-07-19 02:00:00,3.5700000000000003,0.42,3.5946209814,0.0,0.0,0.0,3.5700000000000003,0.42,3.5946209814,4.88008,0.9904400000000001,4.9795734958,1.03008,0.30044000000000004,1.073,3.85,0.6900000000000001,3.9113424805
2020-07-19 02:30:00,3.46,0.42,3.4853981121,0.0,0.0,0.0,3.46,0.42,3.4853981121,4.7124,0.9682000000000001,4.8108341273,1.0224,0.2982,1.065,3.69,0.67,3.7503333185
2020-07-19 03:00:00,3.44,0.4,3.4631777315,0.0,0.0,0.0,3.44,0.4,3.4631777315,4.43032,0.8967600000000001,4.5201674527,0.8803200000000001,0.25676000000000004,0.917,3.55,0.64,3.6072288533
2020-07-19 03:30:00,3.39,0.4,3.4135172476,0.0,0.0,0.0,3.39,0.4,3.4135172476,4.70088,0.9498400000000001,4.7958803988,0.8908800000000001,0.25984,0.928,3.81,0.6900000000000001,3.8719762396
2020-07-19 04:00:00,2.94,0.36,2.9619588113,0.0,0.0,0.0,2.94,0.36,2.9619588113,4.96632,1.00476,5.0669396089,1.21632,0.35476,1.267,3.75,0.65,3.8059164468
2020-07-19 04:30:00,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,4.6424,0.9032,4.7294447877,1.1424,0.3332,1.19,3.5,0.5700000000000001,3.5461105454
2020-07-19 05:00:00,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,3.88272,0.7399600000000001,3.952601093,1.06272,0.30996,1.107,2.8200000000000003,0.43,2.8525953095
2020-07-19 05:30:00,3.26,0.07,3.2607514471,0.0,0.0,0.0,3.26,0.07,3.2607514471,3.03328,0.12304000000000001,3.0357744317,0.83328,0.24304,0.868,2.2,-0.12,2.2032702966
2020-07-19 06:00:00,4.03096,-0.12972,4.0330467143,0.0009600000000000001,0.00028000000000000003,0.001,4.03,-0.13,4.032096229,2.71264,-0.07048,2.7135554536,0.5126400000000001,0.14952000000000001,0.534,2.2,-0.22,2.2109726366
2020-07-19 06:30:00,3.49384,-0.22888000000000003,3.5013288906,0.0038400000000000005,0.0011200000000000001,0.004,3.49,-0.23,3.4975705854,3.25864,0.22252000000000002,3.2662286815,0.9686400000000001,0.28252000000000005,1.009,2.29,-0.06,2.2907858913
2020-07-19 07:00:00,3.27248,0.37364,3.2937413681,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.26,0.37,3.2809297463,3.5292,0.5756,3.5758310922,1.2192,0.3556,1.27,2.31,0.22,2.3204525421
2020-07-19 07:30:00,3.814,0.397,3.8346062379,0.024,0.007,0.025,3.79,0.39,3.8100131233,3.68704,0.5487200000000001,3.7276477301,1.12704,0.32872,1.174,2.56,0.22,2.5694357357
2020-07-19 08:00:00,4.4132,0.4026,4.4315258095,0.0432,0.0126,0.045,4.37,0.39,4.3873682316,3.5153600000000003,0.46948000000000006,3.5465712174,0.8553600000000001,0.24948,0.891,2.66,0.22,2.6690822392999998
2020-07-19 08:30:00,4.47464,0.45052000000000003,4.4972626563,0.10464000000000001,0.030520000000000002,0.109,4.37,0.42,4.3901366721,3.6064,0.45520000000000005,3.6350141678,0.8064,0.23520000000000002,0.84,2.8,0.22,2.8086295591
2020-07-19 09:00:00,4.4492,0.7206,4.5071770544,0.13920000000000002,0.040600000000000004,0.145,4.31,0.68,4.3633129615,4.1564,0.6202000000000001,4.2024170426,1.1664,0.3402,1.215,2.99,0.28,3.0030817505
2020-07-19 09:30:00,4.52992,0.78956,4.5982148928,0.16992000000000002,0.04956000000000001,0.177,4.36,0.74,4.4223523152,4.30576,0.65668,4.3555479334000005,1.08576,0.31668,1.131,3.22,0.34,3.2379005544
2020-07-19 10:00:00,4.5164,0.8802000000000001,4.6013716433,0.2064,0.060200000000000004,0.215,4.31,0.8200000000000001,4.3873112495,4.50032,0.66676,4.5494449112,1.12032,0.32676000000000005,1.167,3.38,0.34,3.3970575503
2020-07-19 10:30:00,4.9228000000000005,0.9604,5.0156084377,0.1728,0.0504,0.18,4.75,0.91,4.8363829460000005,4.49824,0.7053200000000001,4.5532010059,0.9782400000000001,0.28532,1.019,3.52,0.42,3.544968265
2020-07-19 11:00:00,5.038,0.849,5.1090356233,0.168,0.049,0.17500000000000002,4.87,0.8,4.9352710159,4.31984,0.67412,4.372122528,0.9398400000000001,0.27412000000000003,0.979,3.38,0.4,3.4035863438
2020-07-19 11:30:00,4.4752,0.9886,4.5830933877,0.23520000000000002,0.06860000000000001,0.245,4.24,0.92,4.3386633886,4.61864,0.71752,4.6740421907,1.08864,0.31752,1.134,3.5300000000000002,0.4,3.5525906041
2020-07-19 12:00:00,4.766,1.023,4.8745548515,0.216,0.063,0.225,4.55,0.96,4.6501720398,4.75528,0.7740400000000001,4.8178652742,1.14528,0.33404,1.193,3.61,0.44,3.6367155512
2020-07-19 12:30:00,5.21952,0.9323600000000001,5.302139587,0.17952,0.052360000000000004,0.187,5.04,0.88,5.1162486257,4.87768,0.6722400000000001,4.923786023,0.9676800000000001,0.28224000000000005,1.008,3.91,0.39,3.9294019901
2020-07-19 13:00:00,5.39264,0.95452,5.4764655208,0.15264000000000003,0.044520000000000004,0.159,5.24,0.91,5.3184302195,4.7236,0.6848000000000001,4.7729810391,0.8736,0.2548,0.91,3.85,0.43,3.8739385643
2020-07-19 13:30:00,4.68296,0.96628,4.7816117994,0.19296000000000002,0.056280000000000004,0.201,4.49,0.91,4.5812880285,4.19256,0.69908,4.2504437651,0.92256,0.26908000000000004,0.961,3.27,0.43,3.2981509971
2020-07-19 14:00:00,4.03,0.76,4.1010364544,0.24,0.07,0.25,3.79,0.6900000000000001,3.8522980155,4.40256,0.7440800000000001,4.4649960358000005,1.2825600000000001,0.37408,1.336,3.12,0.37,3.1418625049
2020-07-19 14:30:00,3.87624,0.65432,3.9310776131000003,0.18624000000000002,0.05432000000000001,0.194,3.69,0.6000000000000001,3.7384622507,4.31664,0.80152,4.3904231231,1.13664,0.33152000000000004,1.184,3.18,0.47000000000000003,3.2145450689
2020-07-19 15:00:00,4.1176,0.7218,4.1803857478,0.1776,0.051800000000000006,0.185,3.94,0.67,3.9965610217,4.24104,0.70072,4.298537984,1.03104,0.30072000000000004,1.074,3.21,0.4,3.2348261159
2020-07-19 15:30:00,4.04352,0.77936,4.1179431759,0.20352,0.05936,0.212,3.84,0.72,3.9069169431,3.80952,0.5573600000000001,3.8500769862,0.7795200000000001,0.22736,0.812,3.03,0.33,3.0479173217
2020-07-19 16:00:00,4.41952,0.7123600000000001,4.4765627216,0.17952,0.052360000000000004,0.187,4.24,0.66,4.291060475,4.12568,0.60624,4.1699835012,1.01568,0.29624,1.058,3.11,0.31,3.1254119728
2020-07-19 16:30:00,4.27584,0.6971200000000001,4.3322954655,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.08,0.64,4.1298910397,4.43264,0.70452,4.4882787124,1.11264,0.32452000000000003,1.159,3.32,0.38,3.3416762261
2020-07-19 17:00:00,4.79704,0.5487200000000001,4.8283212818,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.63,0.5,4.6569195827000005,4.49136,0.63248,4.5356747679,1.07136,0.31248000000000004,1.116,3.42,0.32,3.4349381363
2020-07-19 17:30:00,5.1336,0.4748,5.1555100621,0.15360000000000001,0.0448,0.16,4.98,0.43,4.9985297838000005,4.76424,0.6333200000000001,4.8061499144,1.07424,0.31332000000000004,1.119,3.69,0.32,3.703849349
2020-07-19 18:00:00,5.65848,0.46164000000000005,5.6772799297,0.10848000000000001,0.03164,0.113,5.55,0.43,5.5666327344,5.178,0.529,5.204951969,0.888,0.259,0.925,4.29,0.27,4.2984881063
2020-07-19 18:30:00,5.75968,0.51324,5.7825019671,0.07968,0.02324,0.083,5.68,0.49,5.7010963858,5.66632,0.80476,5.7231827684,0.9763200000000001,0.28476,1.017,4.69,0.52,4.7187392383999995
2020-07-19 19:00:00,5.6784,0.5012,5.7004761205,0.038400000000000004,0.0112,0.04,5.64,0.49,5.661245446,6.15968,0.9582400000000001,6.2337694535,1.15968,0.33824000000000004,1.208,5.0,0.62,5.0382933618
2020-07-19 19:30:00,5.80632,0.49476000000000003,5.8273612725,0.01632,0.00476,0.017,5.79,0.49,5.8106970322,5.802960000000001,0.8812800000000001,5.869497355,1.03296,0.30128000000000005,1.076,4.77,0.58,4.8051326725
2020-07-19 20:00:00,6.00576,0.46168000000000003,6.023479194,0.00576,0.00168,0.006,6.0,0.46,6.017607498,5.86056,0.93808,5.9351628116,0.8505600000000001,0.24808000000000002,0.886,5.01,0.6900000000000001,5.0572917654
2020-07-19 20:30:00,6.04288,0.43084000000000006,6.0582193589,0.00288,0.00084,0.003,6.04,0.43,6.0552869461,6.10872,0.9229600000000001,6.1780510843,0.7987200000000001,0.23296000000000003,0.8320000000000001,5.31,0.6900000000000001,5.3546428452
2020-07-19 21:00:00,5.52,0.42,5.5359552021,0.0,0.0,0.0,5.52,0.42,5.5359552021,6.15272,0.95496,6.2263883592,1.18272,0.34496000000000004,1.232,4.97,0.61,5.0072946788
2020-07-19 21:30:00,5.44,0.38,5.4532559082,0.0,0.0,0.0,5.44,0.38,5.4532559082,6.12128,0.99704,6.2019478876,1.12128,0.32704000000000005,1.168,5.0,0.67,5.0446902779
2020-07-19 22:00:00,5.33,0.34,5.3408332683,0.0,0.0,0.0,5.33,0.34,5.3408332683,6.13592,0.9925600000000001,6.2156809442,1.10592,0.32256,1.152,5.03,0.67,5.0744260759
2020-07-19 22:30:00,5.41,0.37,5.4226377345,0.0,0.0,0.0,5.41,0.37,5.4226377345,5.8844,0.9192,5.9557612444,0.8544,0.2492,0.89,5.03,0.67,5.0744260759
2020-07-19 23:00:00,4.91,0.41000000000000003,4.9270883897,0.0,0.0,0.0,4.91,0.41000000000000003,4.9270883897,5.4768,0.8674000000000001,5.5450627589,0.9168000000000001,0.2674,0.9550000000000001,4.5600000000000005,0.6000000000000001,4.5993042952
2020-07-19 23:30:00,4.21,0.37,4.2262276323,0.0,0.0,0.0,4.21,0.37,4.2262276323,5.46312,0.8921600000000001,5.5354881988999995,1.17312,0.34216,1.222,4.29,0.55,4.3251127153
2020-07-20 00:00:00,4.08,0.35000000000000003,4.0949847375,0.0,0.0,0.0,4.08,0.35000000000000003,4.0949847375,4.99616,0.79388,5.0588398077,1.07616,0.31388000000000005,1.121,3.92,0.48,3.9492784151
2020-07-20 00:30:00,3.9699999999999998,0.4,3.9901002494,0.0,0.0,0.0,3.9699999999999998,0.4,3.9901002494,4.95672,0.8719600000000001,5.0328309529,0.96672,0.28196000000000004,1.007,3.99,0.59,4.0333856746
2020-07-20 01:00:00,3.9699999999999998,0.30000000000000004,3.981318877,0.0,0.0,0.0,3.9699999999999998,0.30000000000000004,3.981318877,4.7476,0.8218000000000001,4.8182010128,0.8976000000000001,0.26180000000000003,0.935,3.85,0.56,3.8905141048000003
2020-07-20 01:30:00,3.67,0.32,3.6839245378000003,0.0,0.0,0.0,3.67,0.32,3.6839245378000003,4.59264,0.7895200000000001,4.6600090129,0.9926400000000001,0.28952,1.034,3.6,0.5,3.6345563691000002
2020-07-20 02:00:00,3.52,0.35000000000000003,3.537357771,0.0,0.0,0.0,3.52,0.35000000000000003,3.537357771,5.0475200000000005,0.9713600000000001,5.1401360293,1.30752,0.38136000000000003,1.362,3.74,0.59,3.7862514444
2020-07-20 02:30:00,3.66,0.4,3.6817930414,0.0,0.0,0.0,3.66,0.4,3.6817930414,4.7362400000000004,0.9643200000000001,4.8334131211999996,1.14624,0.33432,1.194,3.59,0.63,3.6448593937
2020-07-20 03:00:00,3.5700000000000003,0.4,3.5923390709,0.0,0.0,0.0,3.5700000000000003,0.4,3.5923390709,4.16624,0.7193200000000001,4.2278809113,1.02624,0.29932000000000003,1.069,3.14,0.42,3.1679646463
2020-07-20 03:30:00,3.73,0.4,3.7513864104,0.0,0.0,0.0,3.73,0.4,3.7513864104,3.89504,0.70772,3.9588134839,0.8150400000000001,0.23772000000000001,0.849,3.08,0.47000000000000003,3.1156540244
2020-07-20 04:00:00,3.42,0.39,3.4421650164,0.0,0.0,0.0,3.42,0.39,3.4421650164,4.37104,0.8007200000000001,4.4437757819,1.03104,0.30072000000000004,1.074,3.34,0.5,3.3772177898
2020-07-20 04:30:00,3.27,0.37,3.2908661474,0.0,0.0,0.0,3.27,0.37,3.2908661474,4.15432,0.64876,4.2046717113,1.26432,0.36876000000000003,1.317,2.89,0.28,2.9035323315
2020-07-20 05:00:00,3.43,0.37,3.4498985492,0.0,0.0,0.0,3.43,0.37,3.4498985492,4.3252,0.7886000000000001,4.3965037246,1.1952,0.3486,1.245,3.13,0.44,3.1607752214
2020-07-20 05:30:00,4.04,0.5,4.0708230126,0.0,0.0,0.0,4.04,0.5,4.0708230126,4.56496,0.9022800000000001,4.6532750832000005,1.10496,0.32228,1.151,3.46,0.58,3.5082759299
2020-07-20 06:00:00,4.67192,0.5605600000000001,4.7054292047,0.0019200000000000003,0.0005600000000000001,0.002,4.67,0.56,4.7034561759999995,4.4628,0.8004,4.5340074989,0.8928,0.2604,0.93,3.5700000000000003,0.54,3.6106093669
2020-07-20 06:30:00,5.02864,0.69252,5.0761012795,0.00864,0.00252,0.009000000000000001,5.02,0.6900000000000001,5.067198437,5.02488,0.9318400000000001,5.1105522989,1.03488,0.30184,1.078,3.99,0.63,4.039430653
2020-07-20 07:00:00,5.4392,0.8156,5.5000090909,0.019200000000000002,0.0056,0.02,5.42,0.81,5.4801916025,5.4656,1.0658,5.5685467584,1.1856,0.3458,1.235,4.28,0.72,4.3401382466000005
2020-07-20 07:30:00,6.0884,1.0312,6.1751103634,0.038400000000000004,0.0112,0.04,6.05,1.02,6.1353809988,5.90352,1.24436,6.0332396107,1.28352,0.37436,1.337,4.62,0.87,4.701201974
2020-07-20 08:00:00,6.11912,1.10016,6.217232632,0.06912,0.02016,0.07200000000000001,6.05,1.08,6.1456407314,6.0672,1.2946,6.2037815081,1.3872,0.4046,1.445,4.68,0.89,4.7638744736
2020-07-20 08:30:00,6.72792,1.53856,6.9015994088,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.63,1.51,6.7997794082,6.03672,1.28696,6.1723783423,1.08672,0.31696,1.1320000000000001,4.95,0.97,5.0441451208
2020-07-20 09:00:00,6.98152,1.93836,7.2456097742,0.13152,0.038360000000000005,0.137,6.85,1.9,7.108621526,6.08704,1.31872,6.2282484215,0.88704,0.25872,0.924,5.2,1.06,5.306938854
2020-07-20 09:30:00,6.69472,1.84096,6.9432276068,0.17472000000000001,0.050960000000000005,0.182,6.52,1.79,6.7612498845,6.35776,1.51768,6.5363953981,1.1577600000000001,0.33768000000000004,1.206,5.2,1.18,5.3322040471
2020-07-20 10:00:00,6.67432,1.9237600000000001,6.9460348401,0.18432,0.05376,0.192,6.49,1.87,6.7540358305,6.5468,1.6574,6.7533373231,1.1568,0.33740000000000003,1.205,5.39,1.32,5.5492792325
2020-07-20 10:30:00,6.7424,2.0432,7.0451844546,0.1824,0.053200000000000004,0.19,6.5600000000000005,1.99,6.8551951103,6.14616,1.5238800000000001,6.332258128,0.83616,0.24388,0.871,5.31,1.28,5.462096667
2020-07-20 11:00:00,7.20664,1.9415200000000001,7.463588949,0.17664000000000002,0.05152,0.184,7.03,1.8900000000000001,7.2796291114,6.16344,1.52892,6.3502432237,0.8534400000000001,0.24892000000000003,0.889,5.31,1.28,5.462096667
2020-07-20 11:30:00,7.10544,1.84992,7.3423076481,0.20544,0.05992000000000001,0.214,6.9,1.79,7.1284009427,6.48512,1.6531600000000002,6.692512189,0.76512,0.22316000000000003,0.797,5.72,1.43,5.8960410446000004
2020-07-20 12:00:00,7.19064,1.99852,7.4632021144,0.20064,0.05852,0.209,6.99,1.94,7.2542194618,6.56216,1.65188,6.766879,0.9321600000000001,0.27188,0.971,5.63,1.38,5.796662833
2020-07-20 12:30:00,6.54736,1.9504800000000002,6.8317124647,0.20736000000000002,0.060480000000000006,0.216,6.34,1.8900000000000001,6.6157161366,6.7034400000000005,1.69392,6.9141501864,0.9734400000000001,0.28392,1.014,5.73,1.4100000000000001,5.9009321298
2020-07-20 13:00:00,6.33544,2.02992,6.6526968366,0.20544,0.05992000000000001,0.214,6.13,1.97,6.4387731751,6.87088,1.72484,7.0840712165,1.25088,0.36484000000000005,1.303,5.62,1.3599999999999999,5.7822141088
2020-07-20 13:30:00,6.62664,2.05152,6.9369367879,0.17664000000000002,0.05152,0.184,6.45,2.0,6.7529623129,6.46712,1.65416,6.6753191984,1.07712,0.31416000000000005,1.1219999999999999,5.39,1.34,5.5540705793
2020-07-20 14:00:00,6.92744,1.9809200000000002,7.2051002075,0.27744,0.08092,0.289,6.65,1.9,6.9161043948,6.14936,1.70648,6.3817475976,0.63936,0.18648,0.666,5.51,1.52,5.7158114035
2020-07-20 14:30:00,7.40448,1.8396400000000002,7.6295871055,0.20448000000000002,0.059640000000000006,0.213,7.2,1.78,7.4167647934,5.7704,1.5722,5.9807465253,0.3504,0.1022,0.365,5.42,1.47,5.6158080452
2020-07-20 15:00:00,5.88832,1.99076,6.2157411304,0.20832,0.06076,0.217,5.68,1.9300000000000002,5.9989415733,6.62992,1.7295600000000002,6.8518039231,1.12992,0.32956,1.177,5.5,1.4,5.6753854495
2020-07-20 15:30:00,5.86048,1.83264,6.1403416192,0.18048,0.052640000000000006,0.188,5.68,1.78,5.9523776762,6.32776,1.67768,6.5463850177000005,1.1577600000000001,0.33768000000000004,1.206,5.17,1.34,5.3408332683
2020-07-20 16:00:00,6.08072,1.66396,6.3042778016,0.15072000000000002,0.043960000000000006,0.157,5.93,1.62,6.1473002204,6.5871200000000005,1.72416,6.8090291232,1.07712,0.31416000000000005,1.1219999999999999,5.51,1.4100000000000001,5.687547802
2020-07-20 16:30:00,6.68288,1.65584,6.8849612345,0.12288000000000002,0.035840000000000004,0.128,6.5600000000000005,1.62,6.7570703711,6.33488,1.5368400000000002,6.5186334303999995,0.91488,0.26684,0.9530000000000001,5.42,1.27,5.5668033915
2020-07-20 17:00:00,6.74016,1.57088,6.9207962548,0.14016,0.04088000000000001,0.146,6.6,1.53,6.7750202952,6.63552,1.54536,6.8130949795,0.8755200000000001,0.25536000000000003,0.912,5.76,1.29,5.9026858293
2020-07-20 17:30:00,7.02752,1.50136,7.1861059831,0.10752,0.031360000000000006,0.112,6.92,1.47,7.0744116363,7.1064,1.5702,7.2778052323,1.1664,0.3402,1.215,5.94,1.23,6.0660118694
2020-07-20 18:00:00,7.73696,1.42828,7.8676892287,0.09696,0.028280000000000003,0.101,7.64,1.4,7.7672131424,7.21368,1.43024,7.3540985579,1.06368,0.31024,1.108,6.15,1.12,6.2511518939
2020-07-20 18:30:00,7.562,1.311,7.6748006489,0.07200000000000001,0.021,0.075,7.49,1.29,7.6002763108,7.12536,1.42448,7.2663538587,0.9753600000000001,0.28448,1.016,6.15,1.1400000000000001,6.2547661827
2020-07-20 19:00:00,7.77912,1.31016,7.8886771515,0.06912,0.02016,0.07200000000000001,7.71,1.29,7.8171734022,6.93984,1.29912,7.0603889411,0.81984,0.23912000000000003,0.854,6.12,1.06,6.2111190618
2020-07-20 19:30:00,7.73496,1.29728,7.8429931531,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.71,1.29,7.8171734022,7.074,1.3719999999999999,7.2058212578,0.864,0.252,0.9,6.21,1.12,6.3101901715
2020-07-20 20:00:00,7.24016,1.13588,7.3287202293,0.02016,0.005880000000000001,0.021,7.22,1.13,7.3078929932,7.156,1.413,7.2941692467,1.176,0.343,1.225,5.98,1.07,6.074973251
2020-07-20 20:30:00,7.2296,1.1528,7.3209332738,0.009600000000000001,0.0028,0.01,7.22,1.15,7.3110122418,6.9778400000000005,1.32312,7.1021755540000004,1.10784,0.32312,1.154,5.87,1.0,5.9545696738
2020-07-20 21:00:00,7.14288,1.11084,7.2287412597,0.00288,0.00084,0.003,7.14,1.11,7.2257663953,6.74456,1.21008,6.8522538774,0.9945600000000001,0.29008,1.036,5.75,0.92,5.8231348945
2020-07-20 21:30:00,7.26,1.11,7.344365187,0.0,0.0,0.0,7.26,1.11,7.344365187,6.15456,1.02008,6.2385232227,0.75456,0.22008000000000003,0.786,5.4,0.8,5.4589376256
2020-07-20 22:00:00,7.16,1.09,7.2424926648,0.0,0.0,0.0,7.16,1.09,7.2424926648,5.88568,0.9412400000000001,5.9604665757,0.89568,0.26124,0.933,4.99,0.68,5.0361195379
2020-07-20 22:30:00,6.41,0.79,6.4584982775,0.0,0.0,0.0,6.41,0.79,6.4584982775,6.24304,1.02172,6.3260935972,1.10304,0.32172,1.149,5.14,0.7000000000000001,5.1874463853
2020-07-20 23:00:00,5.82,0.87,5.8846665156,0.0,0.0,0.0,5.82,0.87,5.8846665156,6.11784,1.08312,6.2129795751,1.10784,0.32312,1.154,5.01,0.76,5.0673168442
2020-07-20 23:30:00,5.55,0.84,5.6132076391,0.0,0.0,0.0,5.55,0.84,5.6132076391,5.6932,1.0726,5.7933580072,1.0032,0.2926,1.045,4.69,0.78,4.7544189971
2020-07-21 00:00:00,5.3,0.9500000000000001,5.3844684046,0.0,0.0,0.0,5.3,0.9500000000000001,5.3844684046,5.4224,1.1132,5.535488777,0.9024000000000001,0.2632,0.9400000000000001,4.52,0.85,4.5992281961
2020-07-21 00:30:00,4.8,0.93,4.8892637483,0.0,0.0,0.0,4.8,0.93,4.8892637483,5.42208,1.17144,5.5471815546,1.10208,0.32144,1.148,4.32,0.85,4.4028286362
2020-07-21 01:00:00,4.57,0.68,4.6203138422,0.0,0.0,0.0,4.57,0.68,4.6203138422,5.13624,1.16432,5.266555079,1.14624,0.33432,1.194,3.99,0.8300000000000001,4.0754140894
2020-07-21 01:30:00,4.66,0.71,4.7137776783,0.0,0.0,0.0,4.66,0.71,4.7137776783,4.76704,0.97372,4.8654702753,1.00704,0.29372000000000004,1.049,3.76,0.68,3.8209946349
2020-07-21 02:00:00,4.93,0.75,4.9867223705,0.0,0.0,0.0,4.93,0.75,4.9867223705,4.83824,0.9703200000000001,4.9345807522000005,0.8582400000000001,0.25032000000000004,0.894,3.98,0.72,4.0446013401
2020-07-21 02:30:00,4.8,0.78,4.8629620603,0.0,0.0,0.0,4.8,0.78,4.8629620603,4.6592,0.9906,4.7633426289,0.8592000000000001,0.2506,0.895,3.8,0.74,3.8713821821
2020-07-21 03:00:00,4.13,0.7000000000000001,4.1889020041,0.0,0.0,0.0,4.13,0.7000000000000001,4.1889020041,5.0704,1.0672,5.1814932211,1.1904,0.3472,1.24,3.88,0.72,3.9462387155
2020-07-21 03:30:00,4.04,0.7000000000000001,4.1001951173,0.0,0.0,0.0,4.04,0.7000000000000001,4.1001951173,5.21016,1.13588,5.3325407264999996,1.22016,0.35588000000000003,1.271,3.99,0.78,4.0655257963
2020-07-21 04:00:00,4.1,0.7000000000000001,4.1593268686,0.0,0.0,0.0,4.1,0.7000000000000001,4.1593268686,5.1216,1.0888,5.2360550035,1.1616,0.3388,1.21,3.96,0.75,4.0303970028
2020-07-21 04:30:00,4.02,0.76,4.0912100899,0.0,0.0,0.0,4.02,0.76,4.0912100899,5.24064,1.12352,5.3597205897,1.28064,0.37352,1.334,3.96,0.75,4.0303970028
2020-07-21 05:00:00,4.27,0.81,4.3461477195,0.0,0.0,0.0,4.27,0.81,4.3461477195,4.93464,1.03552,5.042119951,1.18464,0.34552000000000005,1.234,3.75,0.6900000000000001,3.8129516126
2020-07-21 05:30:00,4.41,0.87,4.4949972191,0.0,0.0,0.0,4.41,0.87,4.4949972191,4.94336,1.07348,5.0585736527,1.14336,0.33348000000000005,1.191,3.8,0.74,3.8713821821
2020-07-21 06:00:00,4.7828800000000005,1.07084,4.901289565,0.00288,0.00084,0.003,4.78,1.07,4.8982956219,5.14312,1.11216,5.2619942227,1.17312,0.34216,1.222,3.9699999999999998,0.77,4.0439831849
2020-07-21 06:30:00,5.20248,0.9036400000000001,5.2803753086,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.19,0.9,5.2674566918,5.28944,0.9869200000000001,5.380723613,1.18944,0.34692,1.239,4.1,0.64,4.1496505877
2020-07-21 07:00:00,5.9092,1.1656,6.0230613479,0.019200000000000002,0.0056,0.02,5.89,1.16,6.0031408446,5.50432,0.95376,5.5863401973,1.14432,0.33376,1.192,4.36,0.62,4.4038619415
2020-07-21 07:30:00,6.52456,1.40008,6.6730882805,0.03456,0.01008,0.036000000000000004,6.49,1.3900000000000001,6.6371831374,5.75592,1.06256,5.8531742499,1.10592,0.32256,1.152,4.65,0.74,4.7085135659
2020-07-21 08:00:00,6.96816,1.5598800000000002,7.1406217796,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.9,1.54,7.0697666157,5.93008,1.26544,6.0635952372,0.9100800000000001,0.26544,0.9480000000000001,5.02,1.0,5.1186326299000005
2020-07-21 08:30:00,8.04736,1.7254800000000001,8.2302663505,0.08736000000000001,0.025480000000000003,0.091,7.96,1.7000000000000002,8.1395085847,6.01776,1.45268,6.1906150421,0.55776,0.16268000000000002,0.581,5.46,1.29,5.6103208464000005
2020-07-21 09:00:00,8.52248,1.6986400000000001,8.690111806,0.13248000000000001,0.03864,0.138,8.39,1.6600000000000001,8.5526428664,5.64096,1.36028,5.8026538239,0.24096,0.07028000000000001,0.251,5.4,1.29,5.5519456049
2020-07-21 09:30:00,8.2232,1.9876,8.4599983452,0.1632,0.0476,0.17,8.06,1.94,8.2901869701,5.90912,1.51016,6.0990394654,0.30912,0.09016,0.322,5.6,1.42,5.7772311707
2020-07-21 10:00:00,8.23488,2.04684,8.4854465174,0.19488000000000003,0.05684,0.203,8.04,1.99,8.2826143216,5.85448,1.4246400000000001,6.0253244892,0.32448000000000005,0.09464,0.338,5.53,1.33,5.6876884584
2020-07-21 10:30:00,7.63136,2.10748,7.9170150562,0.23136,0.06748000000000001,0.241,7.4,2.04,7.6760406461,5.7732,1.4826000000000001,5.9605319393,0.5232,0.1526,0.545,5.25,1.33,5.4158471175
2020-07-21 11:00:00,6.54632,2.47476,6.9984814496,0.25632000000000005,0.07476000000000001,0.267,6.29,2.4,6.7323175802,6.28944,1.6469200000000002,6.5014922133,0.9494400000000001,0.27692,0.989,5.34,1.37,5.5129393249
2020-07-21 11:30:00,6.3988,2.4784,6.8620046634000005,0.26880000000000004,0.0784,0.28,6.13,2.4,6.5830767883,6.322,1.6360000000000001,6.5302511437,0.912,0.266,0.9500000000000001,5.41,1.37,5.5807705561
2020-07-21 12:00:00,5.9032,2.4526,6.3924187128,0.2832,0.0826,0.295,5.62,2.37,6.0992868436,6.69424,1.8083200000000001,6.9341813071,1.19424,0.34832,1.244,5.5,1.46,5.6904832835
2020-07-21 12:30:00,6.11672,2.3419600000000003,6.5497358878,0.24672000000000002,0.07196000000000001,0.257,5.87,2.27,6.293631702,6.76656,1.81108,7.0047373256,1.06656,0.31108,1.111,5.7,1.5,5.8940648113
2020-07-21 13:00:00,6.96792,2.18356,7.3020437824,0.21792000000000003,0.06356,0.227,6.75,2.12,7.0750901054,6.7500800000000005,1.78044,6.98094167,1.03008,0.30044000000000004,1.073,5.72,1.48,5.9083669487
2020-07-21 13:30:00,6.61616,2.25888,6.9911452567,0.23616,0.06888000000000001,0.246,6.38,2.19,6.745405844,6.22576,1.72668,6.4607670907,0.8457600000000001,0.24668,0.881,5.38,1.48,5.579856629
2020-07-21 14:00:00,7.15192,2.18556,7.4784110746,0.12192000000000001,0.03556,0.127,7.03,2.15,7.3514216312,6.55952,1.8023600000000002,6.8026321523,0.8995200000000001,0.26236000000000004,0.937,5.66,1.54,5.8657650822
2020-07-21 14:30:00,7.08096,2.22528,7.4223894805,0.12096000000000001,0.035280000000000006,0.126,6.96,2.19,7.2964169289,6.848,1.779,7.0753052938,1.1280000000000001,0.329,1.175,5.72,1.45,5.9009236565
2020-07-21 15:00:00,7.10968,2.16324,7.4314976283,0.07968,0.02324,0.083,7.03,2.14,7.348503249,6.83776,1.67768,7.0405661704,1.1577600000000001,0.33768000000000004,1.206,5.68,1.34,5.8359232346
