Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-21 15:30:00,7.06984,2.20912,7.4069459833,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.97,2.18,7.3029651512000004,6.93552,1.7703600000000002,7.1579055736,0.9955200000000001,0.29036,1.037,5.94,1.48,6.1216010978
2020-07-21 16:00:00,7.75392,2.24156,8.0714228362,0.07392,0.021560000000000003,0.077,7.68,2.22,7.9944230561000005,7.00648,1.6906400000000001,7.2075672456,0.75648,0.22064000000000003,0.788,6.25,1.47,6.4205451482
2020-07-21 16:30:00,7.7924,2.1382,8.0804329711,0.062400000000000004,0.0182,0.065,7.73,2.12,8.0154413478,6.7953600000000005,1.4794800000000001,6.9545509273,0.8553600000000001,0.24948,0.891,5.94,1.23,6.0660118694
2020-07-21 17:00:00,7.65472,1.82596,7.8694897039,0.054720000000000005,0.015960000000000002,0.057,7.6,1.81,7.8125603998,7.25816,1.50488,7.4125265868,1.14816,0.33488,1.196,6.11,1.17,6.2210127793
2020-07-21 17:30:00,8.0732,1.5526,8.2211389114,0.0432,0.0126,0.045,8.03,1.54,8.176337811,7.42304,1.45172,7.563664046,1.10304,0.32172,1.149,6.32,1.13,6.4202258527
2020-07-21 18:00:00,8.65112,1.4461600000000001,8.7711604705,0.021120000000000003,0.0061600000000000005,0.022,8.63,1.44,8.7493142588,7.80984,1.46412,7.9458950534,0.9398400000000001,0.27412000000000003,0.979,6.87,1.19,6.9723023457
2020-07-21 18:30:00,8.64152,1.39336,8.7531320109,0.01152,0.00336,0.012,8.63,1.3900000000000001,8.7412241706,7.67608,1.4084400000000001,7.8042236898,0.8860800000000001,0.25844,0.923,6.79,1.15,6.8866973216
2020-07-21 19:00:00,8.06864,1.39252,8.1879217998,0.00864,0.00252,0.009000000000000001,8.06,1.3900000000000001,8.1789791539,7.41296,1.29128,7.5245850384,1.03296,0.30128000000000005,1.076,6.38,0.99,6.45635346
2020-07-21 19:30:00,7.71384,1.33112,7.8278482356,0.0038400000000000005,0.0011200000000000001,0.004,7.71,1.33,7.8238737209,7.1732,1.1676,7.2676053828,1.1232,0.3276,1.17,6.05,0.84,6.1080356908
2020-07-21 20:00:00,7.62096,1.3702800000000002,7.7431710946,0.0009600000000000001,0.00028000000000000003,0.001,7.62,1.37,7.7421766965,6.8392800000000005,1.17604,6.9396556831,1.04928,0.30604000000000003,1.093,5.79,0.87,5.8549978651
2020-07-21 20:30:00,7.67096,1.51028,7.8182205776,0.0009600000000000001,0.00028000000000000003,0.001,7.67,1.51,7.8172245714,6.48656,1.11108,6.5810302689,0.8265600000000001,0.24108000000000002,0.861,5.66,0.87,5.7264736095
2020-07-21 21:00:00,7.25,1.48,7.3995202547,0.0,0.0,0.0,7.25,1.48,7.3995202547,6.26936,1.03648,6.3544602918,0.87936,0.25648000000000004,0.916,5.39,0.78,5.4461454259
2020-07-21 21:30:00,6.72,1.25,6.8352688316,0.0,0.0,0.0,6.72,1.25,6.8352688316,6.61496,1.08728,6.7037208772,1.22496,0.35728000000000004,1.276,5.39,0.73,5.4392095014
2020-07-21 22:00:00,6.55,1.1400000000000001,6.6484659885,0.0,0.0,0.0,6.55,1.1400000000000001,6.6484659885,6.29248,1.05364,6.3800832126,1.21248,0.35364,1.263,5.08,0.7000000000000001,5.1280015601
2020-07-21 22:30:00,6.24,0.92,6.3074559055,0.0,0.0,0.0,6.24,0.92,6.3074559055,6.0564,0.9752000000000001,6.1344108112,1.0464,0.3052,1.09,5.01,0.67,5.0546018636
2020-07-21 23:00:00,6.0,1.0,6.0827625303,0.0,0.0,0.0,6.0,1.0,6.0827625303,5.50312,0.8071600000000001,5.5619993707,0.8131200000000001,0.23716,0.847,4.69,0.5700000000000001,4.7245105567
2020-07-21 23:30:00,5.64,1.07,5.7406010138,0.0,0.0,0.0,5.64,1.07,5.7406010138,5.16192,0.8155600000000001,5.2259502677,0.8419200000000001,0.24556000000000003,0.877,4.32,0.5700000000000001,4.3574419101
2020-07-22 00:00:00,4.91,1.11,5.0339050448,0.0,0.0,0.0,4.91,1.11,5.0339050448,5.2796,0.9228000000000001,5.3596395401,1.2096,0.3528,1.26,4.07,0.5700000000000001,4.1097201851
2020-07-22 00:30:00,4.8100000000000005,0.91,4.8953242998,0.0,0.0,0.0,4.8100000000000005,0.91,4.8953242998,5.33504,0.99772,5.4275313910000005,1.05504,0.30772000000000005,1.099,4.28,0.6900000000000001,4.3352623911
2020-07-22 01:00:00,4.67,0.91,4.7578356424,0.0,0.0,0.0,4.67,0.91,4.7578356424,5.19432,1.02876,5.2952155197,1.02432,0.29876,1.067,4.17,0.73,4.2334146974
2020-07-22 01:30:00,4.82,0.9500000000000001,4.9127283662,0.0,0.0,0.0,4.82,0.9500000000000001,4.9127283662,4.93424,0.9733200000000001,5.0293216441,0.8342400000000001,0.24332,0.869,4.1,0.73,4.16448076
2020-07-22 02:00:00,4.49,0.97,4.5935824799,0.0,0.0,0.0,4.49,0.97,4.5935824799,5.20032,0.9917600000000001,5.2940453341,1.24032,0.36176,1.292,3.96,0.63,4.0098004938
2020-07-22 02:30:00,4.44,0.8200000000000001,4.5150858242,0.0,0.0,0.0,4.44,0.8200000000000001,4.5150858242,4.90768,0.9322400000000001,4.9954373582,1.20768,0.35224000000000005,1.258,3.7,0.58,3.7451835736
2020-07-22 03:00:00,4.32,0.68,4.3731910546,0.0,0.0,0.0,4.32,0.68,4.3731910546,4.79152,0.9683600000000001,4.8883928852,1.09152,0.31836000000000003,1.137,3.7,0.65,3.7566607513
2020-07-22 03:30:00,4.53,0.7000000000000001,4.5837648282,0.0,0.0,0.0,4.53,0.7000000000000001,4.5837648282,4.77248,0.9786400000000001,4.8717862843,0.85248,0.24864000000000003,0.888,3.92,0.73,3.9873926318
2020-07-22 04:00:00,4.69,0.76,4.7511788011,0.0,0.0,0.0,4.69,0.76,4.7511788011,4.86008,1.00044,4.9619812374,0.7900800000000001,0.23044,0.8230000000000001,4.07,0.77,4.1421974844000005
2020-07-22 04:30:00,4.05,0.6900000000000001,4.108357336,0.0,0.0,0.0,4.05,0.6900000000000001,4.108357336,5.32832,1.18076,5.4575808011,1.40832,0.41076,1.467,3.92,0.77,3.9949092605
2020-07-22 05:00:00,3.93,0.92,4.036248258,0.0,0.0,0.0,3.93,0.92,4.036248258,5.4276,1.1918,5.5569082231,1.6176,0.4718,1.685,3.81,0.72,3.877434719
2020-07-22 05:30:00,4.33,1.11,4.4700111857,0.0,0.0,0.0,4.33,1.11,4.4700111857,5.39152,1.17836,5.5187879285,1.33152,0.38836000000000004,1.387,4.06,0.79,4.1361455487
2020-07-22 06:00:00,5.05096,1.18028,5.1870278388,0.0009600000000000001,0.00028000000000000003,0.001,5.05,1.18,5.1860293096,5.10648,1.11564,5.2269293663,0.87648,0.25564000000000003,0.913,4.23,0.86,4.3165379646
2020-07-22 06:30:00,5.78096,1.28028,5.9210316162000005,0.0009600000000000001,0.00028000000000000003,0.001,5.78,1.28,5.9200337837,5.38416,1.17288,5.5104288762,0.7641600000000001,0.22288000000000002,0.796,4.62,0.9500000000000001,4.7166619552
2020-07-22 07:00:00,6.06576,1.2816800000000002,6.1996893471,0.00576,0.00168,0.006,6.06,1.28,6.1937064832,5.61008,1.20044,5.737077113,1.03008,0.30044000000000004,1.073,4.58,0.9,4.6675903848
2020-07-22 07:30:00,6.8872800000000005,1.47504,7.0434628415,0.01728,0.00504,0.018000000000000002,6.87,1.47,7.0255106576,5.72416,1.18288,5.8451016073,0.7641600000000001,0.22288000000000002,0.796,4.96,0.96,5.0520490892
2020-07-22 08:00:00,7.18512,1.66316,7.3750966502,0.04512,0.013160000000000002,0.047,7.14,1.65,7.3281716682999996,5.93808,1.31444,6.0818209937,0.83808,0.24444000000000002,0.873,5.1,1.07,5.2110363653
2020-07-22 08:30:00,7.41624,1.82932,7.6385225928,0.06624000000000001,0.01932,0.069,7.35,1.81,7.5695838723,6.48928,1.4810400000000001,6.6561426066,0.9292800000000001,0.27104,0.968,5.5600000000000005,1.21,5.6901405958
2020-07-22 09:00:00,7.24712,1.97416,7.5111953776,0.11712000000000002,0.03416,0.122,7.13,1.94,7.3892151139,6.52472,1.52096,6.6996485281,0.8947200000000001,0.26096,0.932,5.63,1.26,5.7692720511
2020-07-22 09:30:00,7.0728,2.0504,7.3640097773,0.1728,0.0504,0.18,6.9,2.0,7.1840100223,6.46528,1.5690400000000002,6.6529491205,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.68,1.34,5.8359232346
2020-07-22 10:00:00,7.13064,2.24852,7.4767552454,0.20064,0.05852,0.209,6.93,2.19,7.2678057211,6.63224,1.57732,6.8172242005,0.88224,0.25732000000000005,0.919,5.75,1.32,5.8995677808
2020-07-22 10:30:00,6.87272,2.33496,7.2585341771,0.22272000000000003,0.06496,0.232,6.65,2.27,7.0267631239,6.4796,1.6878000000000002,6.6958110039,0.8496,0.24780000000000002,0.885,5.63,1.44,5.8112391106
2020-07-22 11:00:00,7.65088,2.24984,7.9748194212,0.17088,0.04984,0.178,7.48,2.2,7.7968198645,6.5348,1.4914,6.7028266425,0.7248,0.2114,0.755,5.8100000000000005,1.28,5.9493276931
2020-07-22 11:30:00,7.25456,2.24508,7.5940124440000005,0.15456,0.04508,0.161,7.1,2.2,7.4330343737,6.48008,1.5854400000000002,6.6712110445,0.67008,0.19544,0.6980000000000001,5.8100000000000005,1.3900000000000001,5.9739601606
2020-07-22 12:00:00,7.15488,2.28684,7.5114542533,0.19488000000000003,0.05684,0.203,6.96,2.23,7.3085224225,6.43576,1.60168,6.6320724966,0.7257600000000001,0.21168,0.756,5.71,1.3900000000000001,5.876750803
2020-07-22 12:30:00,7.09424,2.34832,7.4728072369,0.23424000000000003,0.06832,0.244,6.86,2.2800000000000002,7.2289694978,6.28192,1.62056,6.4875830322,0.72192,0.21056000000000002,0.752,5.5600000000000005,1.4100000000000001,5.7360003487
2020-07-22 13:00:00,6.68552,2.40036,7.1033728468,0.27552000000000004,0.08036,0.28700000000000003,6.41,2.32,6.8169274604000005,6.40368,1.72524,6.6320110525,0.7036800000000001,0.20524,0.733,5.7,1.52,5.8991863846
2020-07-22 13:30:00,6.41848,2.44664,6.8689833891,0.22848000000000002,0.06664,0.23800000000000002,6.19,2.38,6.63177955,6.20496,1.80228,6.4614040115,0.8649600000000001,0.25228,0.901,5.34,1.55,5.5604046615
2020-07-22 14:00:00,5.51528,2.45904,6.0386415029,0.30528000000000005,0.08904000000000001,0.318,5.21,2.37,5.7237225649,6.7048,1.9014000000000002,6.9691939993,1.2048,0.3514,1.255,5.5,1.55,5.7142366069
2020-07-22 14:30:00,6.67376,2.14068,7.008679148,0.17376000000000003,0.05068,0.181,6.5,2.09,6.8277448693,6.76672,1.77196,6.9948796845,0.96672,0.28196000000000004,1.007,5.8,1.49,5.9883303182
2020-07-22 15:00:00,7.61144,2.04792,7.8821313869,0.06144000000000001,0.017920000000000002,0.064,7.55,2.03,7.8181455602,7.04472,1.66596,7.2390263572,0.7747200000000001,0.22596000000000002,0.807,6.27,1.44,6.4332340234
2020-07-22 15:30:00,7.05656,2.10108,7.3627152736,0.10656,0.031080000000000003,0.111,6.95,2.07,7.2517170381,6.94336,1.80348,7.1737569097,0.90336,0.26348000000000005,0.9410000000000001,6.04,1.54,6.2332335108
2020-07-22 16:00:00,6.42328,2.22304,6.7970900244,0.11328,0.03304,0.11800000000000001,6.31,2.19,6.6792364833,7.18216,1.80688,7.4059596002,1.29216,0.37688000000000005,1.346,5.89,1.43,6.0611055097
2020-07-22 16:30:00,6.9716000000000005,1.7588,7.1900336578,0.2016,0.058800000000000005,0.21,6.77,1.7000000000000002,6.9801790808,6.5852,1.6386,6.7860053787,0.7152000000000001,0.2086,0.745,5.87,1.43,6.041671954
2020-07-22 17:00:00,7.89328,1.52304,8.0388755433,0.11328,0.03304,0.11800000000000001,7.78,1.49,7.9213950792,6.12544,1.38992,6.2811537794,0.20544,0.05992000000000001,0.214,5.92,1.33,6.0675612893
2020-07-22 17:30:00,7.09272,1.91996,7.3479877109,0.10272,0.029960000000000004,0.107,6.99,1.8900000000000001,7.2410082171,7.44144,1.5779200000000002,7.6068956086,1.26144,0.36792,1.314,6.18,1.21,6.2973407086
2020-07-22 18:00:00,7.1958400000000005,1.73212,7.4013750749,0.07584,0.02212,0.079,7.12,1.71,7.3224654318,7.5492,1.5455999999999999,7.7057965195,1.4592,0.42560000000000003,1.52,6.09,1.12,6.1921321045
2020-07-22 18:30:00,7.61416,1.50288,7.7610618345999995,0.044160000000000005,0.01288,0.046,7.57,1.49,7.7152446494,7.5532,1.5376,7.7081154636,1.1232,0.3276,1.17,6.43,1.21,6.5428587024
2020-07-22 19:00:00,7.8188,1.4184,7.9464137823000005,0.028800000000000003,0.008400000000000001,0.03,7.79,1.4100000000000001,7.9165775434,7.14176,1.33968,7.2663249583,0.82176,0.23968000000000003,0.856,6.32,1.1,6.4150136399
2020-07-22 19:30:00,7.32056,1.36308,7.4463807182,0.010560000000000002,0.0030800000000000003,0.011,7.31,1.3599999999999999,7.4354354277,7.23376,1.3606800000000001,7.3606204766,1.13376,0.33068000000000003,1.181,6.1,1.03,6.1863478725
2020-07-22 20:00:00,7.1148,1.5014,7.271490975,0.0048000000000000004,0.0014,0.005,7.11,1.5,7.2665053499,7.38624,1.47932,7.532923005,1.26624,0.36932000000000004,1.319,6.12,1.11,6.219847265
2020-07-22 20:30:00,7.20288,1.47084,7.3515202917,0.00288,0.00084,0.003,7.2,1.47,7.3485304653,6.86768,1.34224,6.9976165085,0.9676800000000001,0.28224000000000005,1.008,5.9,1.06,5.9944641128
2020-07-22 21:00:00,6.93096,1.23028,7.0393036161,0.0009600000000000001,0.00028000000000000003,0.001,6.93,1.23,7.0383094561,6.67696,1.30328,6.8029650594,0.9369600000000001,0.27328,0.976,5.74,1.03,5.8316807183
2020-07-22 21:30:00,6.59,1.2,6.6983654723,0.0,0.0,0.0,6.59,1.2,6.6983654723,7.06584,1.28212,7.1812204116,1.27584,0.37212,1.329,5.79,0.91,5.8610749867
2020-07-22 22:00:00,6.48,1.12,6.5760778584,0.0,0.0,0.0,6.48,1.12,6.5760778584,6.61168,1.20924,6.7213520812,1.23168,0.35924,1.283,5.38,0.85,5.4467329657
2020-07-22 22:30:00,6.46,1.12,6.5563709474,0.0,0.0,0.0,6.46,1.12,6.5563709474,6.22696,1.17328,6.336530344,0.9369600000000001,0.27328,0.976,5.29,0.9,5.3660134178
2020-07-22 23:00:00,5.86,1.08,5.9586911314,0.0,0.0,0.0,5.86,1.08,5.9586911314,6.126,1.173,6.2372914795,0.936,0.273,0.975,5.19,0.9,5.2674566918
2020-07-22 23:30:00,4.99,1.03,5.0951938138,0.0,0.0,0.0,4.99,1.03,5.0951938138,6.12304,1.2117200000000001,6.2417853375,1.34304,0.39172,1.399,4.78,0.8200000000000001,4.8498247391
2020-07-23 00:00:00,4.59,1.05,4.7085666609,0.0,0.0,0.0,4.59,1.05,4.7085666609,5.99088,1.24984,6.119864639,1.37088,0.39984000000000003,1.428,4.62,0.85,4.6975419104
2020-07-23 00:30:00,4.67,1.11,4.8001041655000005,0.0,0.0,0.0,4.67,1.11,4.8001041655000005,5.48792,1.20856,5.6194201836,1.05792,0.30856,1.102,4.43,0.9,4.5204977602
2020-07-23 01:00:00,4.64,1.1400000000000001,4.7779912097,0.0,0.0,0.0,4.64,1.1400000000000001,4.7779912097,5.26656,1.20608,5.4028958161,0.9465600000000001,0.27608000000000005,0.986,4.32,0.93,4.4189704683
2020-07-23 01:30:00,4.22,1.19,4.384575236,0.0,0.0,0.0,4.22,1.19,4.384575236,5.31816,1.24988,5.4630601132,1.26816,0.36988000000000004,1.321,4.05,0.88,4.1445023827
2020-07-23 02:00:00,4.28,1.21,4.4477522413,0.0,0.0,0.0,4.28,1.21,4.4477522413,4.99856,1.14708,5.1284885298,1.2585600000000001,0.36708,1.311,3.74,0.78,3.8204711751
2020-07-23 02:30:00,4.32,0.99,4.4319860108,0.0,0.0,0.0,4.32,0.99,4.4319860108,4.8216,1.0238,4.9290965704000005,1.0416,0.3038,1.085,3.7800000000000002,0.72,3.8479604988
2020-07-23 03:00:00,4.26,0.91,4.3561106506,0.0,0.0,0.0,4.26,0.91,4.3561106506,5.0384,1.0712,5.1510138808,0.9984000000000001,0.2912,1.04,4.04,0.78,4.1146081223
2020-07-23 03:30:00,3.86,0.8,3.9420299339,0.0,0.0,0.0,3.86,0.8,3.9420299339,5.06424,1.1433200000000001,5.1916960042,1.31424,0.38332000000000005,1.369,3.75,0.76,3.8262383616
2020-07-23 04:00:00,3.77,0.98,3.8952920301000002,0.0,0.0,0.0,3.77,0.98,3.8952920301000002,5.06416,1.08788,5.1796910526,1.36416,0.39788,1.421,3.7,0.6900000000000001,3.7637879855
2020-07-23 04:30:00,4.33,1.06,4.4578582301,0.0,0.0,0.0,4.33,1.06,4.4578582301,4.75688,1.00784,4.8624735269,0.9868800000000001,0.28784000000000004,1.028,3.77,0.72,3.8381375692
2020-07-23 05:00:00,4.38,1.0,4.4927051984,0.0,0.0,0.0,4.38,1.0,4.4927051984,4.90304,1.0667200000000001,5.017737817,0.9830400000000001,0.28672000000000003,1.024,3.92,0.78,3.9968487587
2020-07-23 05:30:00,4.12,0.9500000000000001,4.2281083241,0.0,0.0,0.0,4.12,0.9500000000000001,4.2281083241,5.34312,1.18716,5.4734157708,1.29312,0.37716000000000005,1.347,4.05,0.81,4.130205806
2020-07-23 06:00:00,4.46384,1.10112,4.5976442664,0.0038400000000000005,0.0011200000000000001,0.004,4.46,1.1,4.593647788,5.37816,1.13988,5.4976296165,1.26816,0.36988000000000004,1.321,4.11,0.77,4.1815069054
2020-07-23 06:30:00,5.3086400000000005,1.38252,5.4857105465,0.00864,0.00252,0.009000000000000001,5.3,1.38,5.4767143435,5.4392,1.2256,5.5755710021,0.9792000000000001,0.2856,1.02,4.46,0.9400000000000001,4.5579820096
2020-07-23 07:00:00,5.52152,1.44336,5.7070545117,0.01152,0.00336,0.012,5.51,1.44,5.6950592622,5.86816,1.36488,6.0247986854,1.14816,0.33488,1.196,4.72,1.03,4.8310764846000005
2020-07-23 07:30:00,5.944,1.5270000000000001,6.1370078214,0.024,0.007,0.025,5.92,1.52,6.1120209424,6.71176,1.6446800000000001,6.9103324522000005,1.42176,0.41468000000000005,1.4809999999999999,5.29,1.23,5.4311140662
2020-07-23 08:00:00,6.74688,1.81784,6.9874839535,0.02688,0.007840000000000001,0.028,6.72,1.81,6.9594899238,6.63856,1.56208,6.8198660397,1.13856,0.33208000000000004,1.186,5.5,1.23,5.6358584084
2020-07-23 08:30:00,7.05336,1.82848,7.2865098916,0.06336,0.01848,0.066,6.99,1.81,7.220540146,6.48304,1.5867200000000001,6.6743904591,0.9830400000000001,0.28672000000000003,1.024,5.5,1.3,5.6515484604
2020-07-23 09:00:00,7.40872,2.15296,7.7152037433,0.07872000000000001,0.02296,0.082,7.33,2.13,7.6332037835,6.88096,1.5802800000000001,7.0600917416,0.96096,0.28028000000000003,1.001,5.92,1.3,6.0610560136
2020-07-23 09:30:00,7.1012,2.1966,7.4331751627,0.0912,0.026600000000000002,0.095,7.01,2.17,7.3381877872,6.7744800000000005,1.6746400000000001,6.9783951164,1.04448,0.30464,1.088,5.73,1.37,5.8915023551
2020-07-23 10:00:00,7.19384,2.29612,7.5513906666,0.12384,0.036120000000000006,0.129,7.07,2.26,7.4224322159,6.72992,1.6295600000000001,6.9243980966,0.88992,0.25956,0.927,5.84,1.37,5.9985414894
2020-07-23 10:30:00,7.24304,2.23172,7.5790634382,0.14304,0.04172,0.149,7.1,2.19,7.4300807533,6.51104,1.68572,6.7257188315,0.6710400000000001,0.19572,0.6990000000000001,5.84,1.49,6.0270805536
2020-07-23 11:00:00,6.5781600000000005,2.43488,7.014330303,0.18816000000000002,0.054880000000000005,0.196,6.39,2.38,6.8188342112,6.59752,1.71636,6.8171226922,0.94752,0.27636000000000005,0.987,5.65,1.44,5.830617463
2020-07-23 11:30:00,6.9292,2.4406,7.3464509118,0.13920000000000002,0.040600000000000004,0.145,6.79,2.4,7.2016734166,7.06288,1.75584,7.2778601251,1.08288,0.31584,1.1280000000000001,5.98,1.44,6.1509348883
2020-07-23 12:00:00,6.76456,2.31508,7.1497459675,0.15456,0.04508,0.161,6.61,2.27,6.9889198021,6.97272,1.79996,7.2012971193,1.06272,0.30996,1.107,5.91,1.49,6.0949323212
2020-07-23 12:30:00,7.5746400000000005,2.13052,7.8685631852,0.10464000000000001,0.030520000000000002,0.109,7.47,2.1,7.7595682870000005,7.05168,1.7392400000000001,7.2629984579,0.75168,0.21924000000000002,0.783,6.3,1.52,6.480771559
2020-07-23 13:00:00,7.78528,2.05904,8.0529640754,0.06528,0.01904,0.068,7.72,2.04,7.9849859111,7.14976,1.7736800000000001,7.3664787246,0.8697600000000001,0.25368,0.906,6.28,1.52,6.4613311322
2020-07-23 13:30:00,7.63896,1.9342800000000002,7.8800475252,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.59,1.92,7.8290804058,7.20576,1.76668,7.4191734984,1.08576,0.31668,1.131,6.12,1.45,6.2894276369
2020-07-23 14:00:00,7.86592,2.04756,8.1280501598,0.025920000000000002,0.007560000000000001,0.027,7.84,2.04,8.1010616588,7.15376,1.68568,7.3496802107,1.01376,0.29568,1.056,6.14,1.3900000000000001,6.2953713155
2020-07-23 14:30:00,7.7928,2.1554,8.08538688,0.0528,0.0154,0.055,7.74,2.14,8.0303922694,6.82936,1.61148,7.0169099894,0.75936,0.22148,0.791,6.07,1.3900000000000001,6.2271181134999996
2020-07-23 15:00:00,7.37624,2.15932,7.6858037576000005,0.06624000000000001,0.01932,0.069,7.31,2.14,7.6168037916,6.64624,1.60432,6.8371301582,0.90624,0.26432,0.9440000000000001,5.74,1.34,5.8943362646
2020-07-23 15:30:00,6.93448,2.09464,7.2439305353,0.08448000000000001,0.024640000000000002,0.088,6.85,2.07,7.1559346,6.87736,1.6804800000000002,7.0796958692,1.16736,0.34048,1.216,5.71,1.34,5.8651257446
2020-07-23 16:00:00,6.67792,2.19856,7.0305249875,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.58,2.17,6.9285857143000005,6.50808,1.58444,6.6981755277,1.07808,0.31444000000000005,1.123,5.43,1.27,5.576540146
2020-07-23 16:30:00,7.4112,2.0666,7.6939405379,0.0912,0.026600000000000002,0.095,7.32,2.04,7.5989472955,6.9468,1.5424,7.1159699269,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.15,1.31,6.2879726463
2020-07-23 17:00:00,7.74512,1.8431600000000001,7.9614146105,0.04512,0.013160000000000002,0.047,7.7,1.83,7.9144740823,7.36728,1.44004,7.5066989949,0.85728,0.25004000000000004,0.893,6.51,1.19,6.6178697479
2020-07-23 17:30:00,7.68552,1.44036,7.8193257125999995,0.03552,0.010360000000000001,0.037,7.65,1.43,7.7825060231,7.39208,1.35144,7.5146015729,1.10208,0.32144,1.148,6.29,1.03,6.373774392
2020-07-23 18:00:00,8.0184,1.4412,8.1468887313,0.038400000000000004,0.0112,0.04,7.98,1.43,8.1071141598,7.29768,1.3922400000000001,7.4292977865,0.9676800000000001,0.28224000000000005,1.008,6.33,1.11,6.4265854075
2020-07-23 18:30:00,8.05088,1.4648400000000001,8.1830571915,0.05088,0.01484,0.053,8.0,1.45,8.1303443961,7.15528,1.37904,7.286959805,0.7852800000000001,0.22904000000000002,0.8180000000000001,6.37,1.15,6.4729745867
2020-07-23 19:00:00,7.42608,1.39344,7.5556825767,0.04608,0.01344,0.048,7.38,1.38,7.5079158227,7.17024,1.37632,7.3011367882,1.05024,0.30632000000000004,1.094,6.12,1.07,6.2128334921
2020-07-23 19:30:00,7.20824,1.30532,7.3254750153,0.018240000000000003,0.00532,0.019,7.19,1.3,7.306579227,7.17432,1.4037600000000001,7.3103631647,1.14432,0.33376,1.192,6.03,1.07,6.1241979067
2020-07-23 20:00:00,7.4148,1.2614,7.5213289384,0.0048000000000000004,0.0014,0.005,7.41,1.26,7.516362152,6.69768,1.2672400000000001,6.8165104416,0.8476800000000001,0.24724000000000002,0.883,5.85,1.02,5.9382573201
2020-07-23 20:30:00,7.49,1.35,7.6106898505,0.0,0.0,0.0,7.49,1.35,7.6106898505,6.5307200000000005,1.26896,6.6528612792,0.75072,0.21896000000000002,0.782,5.78,1.05,5.8745978586
2020-07-23 21:00:00,7.02,1.35,7.1486292392,0.0,0.0,0.0,7.02,1.35,7.1486292392,6.58552,1.27536,6.7078772201,1.11552,0.32536000000000004,1.162,5.47,0.9500000000000001,5.5518825635999995
2020-07-23 21:30:00,6.93,1.35,7.0602691167,0.0,0.0,0.0,6.93,1.35,7.0602691167,6.55432,1.17876,6.6594733876,1.02432,0.29876,1.067,5.53,0.88,5.5995803414
2020-07-23 22:00:00,6.96,1.16,7.0560045351,0.0,0.0,0.0,6.96,1.16,7.0560045351,6.34504,1.15772,6.4497944308,0.8150400000000001,0.23772000000000001,0.849,5.53,0.92,5.6060057082
2020-07-23 22:30:00,6.6,1.03,6.6798877236,0.0,0.0,0.0,6.6,1.03,6.6798877236,5.92224,1.10232,6.0239551791,0.76224,0.22232000000000002,0.794,5.16,0.88,5.2345009313
2020-07-23 23:00:00,5.8,0.96,5.8789114639,0.0,0.0,0.0,5.8,0.96,5.8789114639,6.2264800000000005,1.16564,6.3346483565,1.11648,0.32564000000000004,1.163,5.11,0.84,5.1785808867
2020-07-23 23:30:00,5.3,0.91,5.3775552066,0.0,0.0,0.0,5.3,0.91,5.3775552066,6.0036,1.1948,6.1213364554,1.1136,0.32480000000000003,1.16,4.89,0.87,4.9667897076
2020-07-24 00:00:00,5.18,0.9400000000000001,5.2645987501,0.0,0.0,0.0,5.18,0.9400000000000001,5.2645987501,5.46776,1.16768,5.5910532103,0.91776,0.26768000000000003,0.9560000000000001,4.55,0.9,4.6381569616
2020-07-24 00:30:00,5.15,1.02,5.2500380951,0.0,0.0,0.0,5.15,1.02,5.2500380951,5.20936,1.09148,5.3224768858000004,0.75936,0.22148,0.791,4.45,0.87,4.5342474569
2020-07-24 01:00:00,4.8100000000000005,0.97,4.9068319719,0.0,0.0,0.0,4.8100000000000005,0.97,4.9068319719,5.2731200000000005,1.14216,5.3953984098,0.9331200000000001,0.27216,0.972,4.34,0.87,4.4263416045
2020-07-24 01:30:00,4.44,0.87,4.5244336662,0.0,0.0,0.0,4.44,0.87,4.5244336662,5.3488,1.1334,5.4675640828,1.1088,0.3234,1.155,4.24,0.81,4.3166769627
2020-07-24 02:00:00,4.59,0.87,4.6717234507,0.0,0.0,0.0,4.59,0.87,4.6717234507,4.98632,1.04476,5.0945962156,0.9763200000000001,0.28476,1.017,4.01,0.76,4.081384569
2020-07-24 02:30:00,4.84,0.97,4.936243511,0.0,0.0,0.0,4.84,0.97,4.936243511,4.83416,1.09288,4.9561567368,0.7641600000000001,0.22288000000000002,0.796,4.07,0.87,4.1619466599
2020-07-24 03:00:00,4.28,0.97,4.3885418991,0.0,0.0,0.0,4.28,0.97,4.3885418991,5.21016,1.17088,5.340105542,1.10016,0.32088,1.146,4.11,0.85,4.1969751012
2020-07-24 03:30:00,4.14,1.07,4.2760378857,0.0,0.0,0.0,4.14,1.07,4.2760378857,5.1412,1.1916,5.2774850071,1.1712,0.3416,1.22,3.9699999999999998,0.85,4.0599753694
2020-07-24 04:00:00,4.42,1.03,4.5384248369,0.0,0.0,0.0,4.42,1.03,4.5384248369,4.93192,1.08056,5.0489053071,0.9619200000000001,0.28056000000000003,1.002,3.9699999999999998,0.8,4.0498024643
2020-07-24 04:30:00,5.19,0.93,5.2726653601,0.0,0.0,0.0,5.19,0.93,5.2726653601,4.64712,1.03916,4.7618880499,0.47712000000000004,0.13916,0.497,4.17,0.9,4.2660168776
2020-07-24 05:00:00,6.0,0.67,6.0372924395,0.0,0.0,0.0,6.0,0.67,6.0372924395,4.50216,1.03688,4.6200178355,0.33216,0.09688000000000001,0.34600000000000003,4.17,0.9400000000000001,4.2746344873
2020-07-24 05:30:00,5.97,0.61,6.0010832356,0.0,0.0,0.0,5.97,0.61,6.0010832356,4.54824,1.05032,4.6679395026,0.37824,0.11032000000000002,0.394,4.17,0.9400000000000001,4.2746344873
2020-07-24 06:00:00,6.30192,0.7105600000000001,6.3418523477,0.0019200000000000003,0.0005600000000000001,0.002,6.3,0.71,6.3398817024,4.51184,0.9351200000000001,4.6077271621,0.29184000000000004,0.08512,0.304,4.22,0.85,4.3047531869
2020-07-24 06:30:00,7.14672,0.8919600000000001,7.2021662991,0.00672,0.0019600000000000004,0.007,7.14,0.89,7.1952553812,4.61,0.9400000000000001,4.7048591902,0.0,0.0,0.0,4.61,0.9400000000000001,4.7048591902
2020-07-24 07:00:00,7.43824,1.14532,7.5259000923,0.018240000000000003,0.00532,0.019,7.42,1.1400000000000001,7.5070633406,4.69264,0.9345200000000001,4.7847881667,0.15264000000000003,0.044520000000000004,0.159,4.54,0.89,4.6264132976
2020-07-24 07:30:00,7.68552,1.2503600000000001,7.7865664962,0.03552,0.010360000000000001,0.037,7.65,1.24,7.7498451596999995,5.66288,1.31084,5.8126165709,0.48288000000000003,0.14084000000000002,0.503,5.18,1.17,5.3104896196
2020-07-24 08:00:00,6.86048,1.5576400000000001,7.0350855148,0.060480000000000006,0.017640000000000003,0.063,6.8,1.54,6.9722019477,6.4512,1.6016,6.6470372347,0.9312,0.2716,0.97,5.52,1.33,5.6779661852
2020-07-24 08:30:00,6.80624,1.85932,7.0556341884,0.06624000000000001,0.01932,0.069,6.74,1.8399999999999999,6.986644402,7.30168,1.82924,7.5273268695,1.23168,0.35924,1.283,6.07,1.47,6.2454623528
2020-07-24 09:00:00,7.24752,2.07136,7.5377104216,0.10752,0.031360000000000006,0.112,7.14,2.04,7.4257120871,6.7,1.645,6.8989872445,0.84,0.245,0.875,5.86,1.4,6.0249149372
2020-07-24 09:30:00,7.61424,2.3033200000000003,7.9549942678,0.11424000000000001,0.03332,0.11900000000000001,7.5,2.27,7.8360002552,6.70464,1.69052,6.9144815713,0.82464,0.24052,0.859,5.88,1.45,6.0561456389
2020-07-24 10:00:00,7.23384,2.19612,7.559853451,0.12384,0.036120000000000006,0.129,7.11,2.16,7.4308613229,7.20768,1.87724,7.448132719,1.08768,0.31724,1.133,6.12,1.56,6.3156947361
2020-07-24 10:30:00,7.65104,2.20072,7.9612550267,0.07104,0.020720000000000002,0.074,7.58,2.18,7.887255543,7.27664,1.8565200000000002,7.5097374255,1.01664,0.29652,1.059,6.26,1.56,6.4514494495
2020-07-24 11:00:00,7.16448,2.20464,7.4960130203,0.08448000000000001,0.024640000000000002,0.088,7.08,2.18,7.4080226782,7.18288,1.80084,7.4051866823,0.9628800000000001,0.28084000000000003,1.003,6.22,1.52,6.4030305325
2020-07-24 11:30:00,7.60464,2.17052,7.9083314675,0.10464000000000001,0.030520000000000002,0.109,7.5,2.14,7.7993333048,7.03384,1.75112,7.2485396046,0.72384,0.21112000000000003,0.754,6.31,1.54,6.4952059244
2020-07-24 12:00:00,7.28696,2.16828,7.6027116347,0.09696,0.028280000000000003,0.101,7.19,2.14,7.5017131377,6.96736,1.79048,7.1937420026,0.9273600000000001,0.27048,0.966,6.04,1.52,6.2283224066
2020-07-24 12:30:00,7.37328,2.15304,7.6812003749,0.11328,0.03304,0.11800000000000001,7.26,2.12,7.5632003808,7.22584,1.77712,7.4411638337,1.15584,0.33712000000000003,1.204,6.07,1.44,6.2384693636
2020-07-24 13:00:00,7.3744,2.2192,7.7010794049,0.13440000000000002,0.0392,0.14,7.24,2.18,7.5610845783,7.21024,1.8363200000000002,7.4404053653,1.05024,0.30632000000000004,1.094,6.16,1.53,6.3471647214
2020-07-24 13:30:00,7.12384,2.13612,7.4372108347,0.12384,0.036120000000000006,0.129,7.0,2.1,7.3082145562,6.83888,1.76884,7.0639277035,0.81888,0.23884000000000002,0.853,6.02,1.53,6.2113847087
2020-07-24 14:00:00,6.16416,2.19788,6.544275743,0.16416,0.047880000000000006,0.171,6.0,2.15,6.3735782728,6.7756,1.8708,7.0291285377,1.0656,0.3108,1.11,5.71,1.56,5.9192651571
2020-07-24 14:30:00,5.8128,2.2704,6.2404615214,0.1728,0.0504,0.18,5.64,2.22,6.0611880024,6.65752,1.8713600000000001,6.9155304063,1.06752,0.31136,1.112,5.59,1.56,5.8035937142
2020-07-24 15:00:00,6.48576,2.27668,6.8737438562,0.12576,0.036680000000000004,0.131,6.36,2.24,6.7429370455,6.63888,1.78384,6.8743590829,0.93888,0.27384000000000003,0.978,5.7,1.51,5.8966176746
2020-07-24 15:30:00,6.62208,2.21144,6.9815764982,0.14208,0.041440000000000005,0.148,6.48,2.17,6.8336886087,6.45728,1.60504,6.6537672337,0.73728,0.21504,0.768,5.72,1.3900000000000001,5.8864675316
2020-07-24 16:00:00,6.50752,1.8513600000000001,6.7657483252,0.10752,0.031360000000000006,0.112,6.4,1.82,6.6537508219,6.77408,1.69744,6.9835136142,1.05408,0.30744000000000005,1.098,5.72,1.3900000000000001,5.8864675316
2020-07-24 16:30:00,6.24656,1.98108,6.5531816547,0.10656,0.031080000000000003,0.111,6.14,1.9500000000000002,6.4422123529,6.98304,1.70672,7.1885840609,1.2230400000000001,0.35672000000000004,1.274,5.76,1.35,5.9160882346
2020-07-24 17:00:00,6.56304,1.87172,6.8247219577,0.14304,0.04172,0.149,6.42,1.83,6.6757246798,6.76856,1.66208,6.9696423438,0.89856,0.26208000000000004,0.936,5.87,1.4,6.0346416629
2020-07-24 17:30:00,7.01296,1.69128,7.2140166343,0.07296000000000001,0.02128,0.076,6.94,1.67,7.1381019886,7.07232,1.60776,7.2527651554,0.95232,0.27776,0.992,6.12,1.33,6.2628507886
2020-07-24 18:00:00,7.04336,1.65848,7.2359847982,0.06336,0.01848,0.066,6.98,1.6400000000000001,7.1700767081,7.152,1.576,7.3235838221,1.152,0.336,1.2,6.0,1.24,6.1267936149
2020-07-24 18:30:00,7.2624,1.5782,7.4319021118,0.062400000000000004,0.0182,0.065,7.2,1.56,7.3670618295,6.86328,1.49804,7.0248655645,0.9532800000000001,0.27804,0.993,5.91,1.22,6.0346085209
2020-07-24 19:00:00,7.77208,1.58644,7.9323400961,0.022080000000000002,0.00644,0.023,7.75,1.58,7.9094184363,6.9564,1.3352,7.0833791371,0.8064,0.23520000000000002,0.84,6.15,1.1,6.247599539
2020-07-24 19:30:00,7.2492,1.5056,7.4038997832,0.019200000000000002,0.0056,0.02,7.23,1.5,7.3839623509,7.22808,1.4444400000000002,7.3709936508,1.07808,0.31444000000000005,1.123,6.15,1.13,6.2529513032
2020-07-24 20:00:00,6.80344,1.38392,6.9427682087,0.01344,0.003920000000000001,0.014,6.79,1.38,6.9288166378,7.22384,1.46112,7.370124558,1.20384,0.35112000000000004,1.254,6.02,1.11,6.1214785796
2020-07-24 20:30:00,7.05,1.33,7.1743571141,0.0,0.0,0.0,7.05,1.33,7.1743571141,6.72608,1.34844,6.8599156409,0.8860800000000001,0.25844,0.923,5.84,1.09,5.9408501075
2020-07-24 21:00:00,7.14,1.38,7.2721386125,0.0,0.0,0.0,7.14,1.38,7.2721386125,6.42896,1.14428,6.5300002603,0.7689600000000001,0.22428,0.801,5.66,0.92,5.7342828671
2020-07-24 21:30:00,6.72,1.32,6.8484158752,0.0,0.0,0.0,6.72,1.32,6.8484158752,6.50568,1.16624,6.6093863558,1.01568,0.29624,1.058,5.49,0.87,5.5585069938
2020-07-24 22:00:00,6.31,1.16,6.415738461,0.0,0.0,0.0,6.31,1.16,6.415738461,6.53216,1.1568800000000001,6.633813805,1.05216,0.30688000000000004,1.096,5.48,0.85,5.5455297312
2020-07-24 22:30:00,6.22,0.9400000000000001,6.2906279496,0.0,0.0,0.0,6.22,0.9400000000000001,6.2906279496,6.34616,1.11388,6.4431727743,0.83616,0.24388,0.871,5.51,0.87,5.5782613779
2020-07-24 23:00:00,6.07,1.08,6.1653304859,0.0,0.0,0.0,6.07,1.08,6.1653304859,5.91224,1.13232,6.0196952082,0.76224,0.22232000000000002,0.794,5.15,0.91,5.2297801101
2020-07-24 23:30:00,5.23,0.85,5.2986224625,0.0,0.0,0.0,5.23,0.85,5.2986224625,5.5244800000000005,1.04464,5.6223795674,1.04448,0.30464,1.088,4.48,0.74,4.5407047911
2020-07-25 00:00:00,4.88,0.9500000000000001,4.9716093974,0.0,0.0,0.0,4.88,0.9500000000000001,4.9716093974,5.4862400000000004,1.07432,5.5904376215,1.14624,0.33432,1.194,4.34,0.74,4.4026355743
2020-07-25 00:30:00,4.96,1.1,5.0805117852,0.0,0.0,0.0,4.96,1.1,5.0805117852,5.4164,1.1852,5.5445548063,0.8064,0.23520000000000002,0.84,4.61,0.9500000000000001,4.7068673234
2020-07-25 01:00:00,4.86,1.17,4.9988498677,0.0,0.0,0.0,4.86,1.17,4.9988498677,5.20832,1.15576,5.3350143767,0.80832,0.23576000000000003,0.842,4.4,0.92,4.4951529451
2020-07-25 01:30:00,4.37,1.22,4.5371025997,0.0,0.0,0.0,4.37,1.22,4.5371025997,5.5,1.32,5.6561824582,1.2,0.35000000000000003,1.25,4.3,0.97,4.4080494553000005
2020-07-25 02:00:00,4.48,1.25,4.6511181451,0.0,0.0,0.0,4.48,1.25,4.6511181451,5.18056,1.25808,5.3311318873,1.09056,0.31808000000000003,1.1360000000000001,4.09,0.9400000000000001,4.1966296
2020-07-25 02:30:00,4.79,1.25,4.9504141241,0.0,0.0,0.0,4.79,1.25,4.9504141241,4.78768,1.10224,4.9129230403,0.7276800000000001,0.21224,0.758,4.06,0.89,4.1564046964
2020-07-25 03:00:00,4.47,1.16,4.6180623642,0.0,0.0,0.0,4.47,1.16,4.6180623642,4.85552,1.1053600000000001,4.9797485077,0.8755200000000001,0.25536000000000003,0.912,3.98,0.85,4.0697542923
2020-07-25 03:30:00,3.98,1.01,4.1061539182,0.0,0.0,0.0,3.98,1.01,4.1061539182,5.00936,1.10648,5.1301058079,1.11936,0.32648000000000005,1.166,3.89,0.78,3.9674298986
2020-07-25 04:00:00,3.94,1.01,4.0673947436,0.0,0.0,0.0,3.94,1.01,4.0673947436,5.06296,1.05628,5.171971713,1.15296,0.33628,1.201,3.91,0.72,3.975738925
2020-07-25 04:30:00,4.28,1.01,4.3975561395,0.0,0.0,0.0,4.28,1.01,4.3975561395,4.54856,0.94708,4.6461122027,0.77856,0.22708000000000003,0.811,3.77,0.72,3.8381375692
2020-07-25 05:00:00,3.92,0.96,4.0358394418,0.0,0.0,0.0,3.92,0.96,4.0358394418,4.9680800000000005,1.12444,5.0937397067,1.07808,0.31444000000000005,1.123,3.89,0.81,3.9734367995
2020-07-25 05:30:00,3.8200000000000003,0.96,3.9387815375,0.0,0.0,0.0,3.8200000000000003,0.96,3.9387815375,5.186,1.153,5.3126269397,1.176,0.343,1.225,4.01,0.81,4.0909901002
2020-07-25 06:00:00,4.10192,0.9605600000000001,4.2128877507,0.0019200000000000003,0.0005600000000000001,0.002,4.1,0.96,4.2108906421,4.91896,1.14928,5.0514366273,0.8889600000000001,0.25928,0.926,4.03,0.89,4.1271055232
2020-07-25 06:30:00,4.46288,1.03084,4.5803852458000005,0.00288,0.00084,0.003,4.46,1.03,4.5773900861,4.84144,1.09792,4.9643700104,0.78144,0.22792,0.8140000000000001,4.06,0.87,4.1521681084
2020-07-25 07:00:00,4.6596,1.0028,4.7662857657,0.009600000000000001,0.0028,0.01,4.65,1.0,4.7563115962,5.02296,1.10128,5.1422703935,0.7929600000000001,0.23128,0.8260000000000001,4.23,0.87,4.3185414204
2020-07-25 07:30:00,5.27056,1.00308,5.3651628307,0.010560000000000002,0.0030800000000000003,0.011,5.26,1.0,5.3542132942,5.28592,1.10756,5.4007073055,0.74592,0.21756000000000003,0.777,4.54,0.89,4.6264132976
2020-07-25 08:00:00,5.84152,0.8033600000000001,5.8965026244,0.01152,0.00336,0.012,5.83,0.8,5.8846325289,5.11888,1.05884,5.2272434992,0.5788800000000001,0.16884000000000002,0.603,4.54,0.89,4.6264132976
2020-07-25 08:30:00,6.05184,1.22512,6.1746001004,0.051840000000000004,0.015120000000000001,0.054,6.0,1.21,6.1207924324,5.2136,1.1448,5.3378077897,0.3936,0.1148,0.41000000000000003,4.82,1.03,4.928823389
2020-07-25 09:00:00,5.8357600000000005,1.19668,5.957192107,0.12576,0.036680000000000004,0.131,5.71,1.16,5.826637109,5.37336,1.10348,5.4854959484,0.42336,0.12348,0.441,4.95,0.98,5.0460776847
2020-07-25 09:30:00,6.57624,1.10932,6.6691471269,0.06624000000000001,0.01932,0.069,6.51,1.09,6.6006211829,6.03536,1.25948,6.1653759172,0.61536,0.17948000000000003,0.641,5.42,1.08,5.5265540801
2020-07-25 10:00:00,6.23056,1.40808,6.3876887213,0.13056,0.03808,0.136,6.1,1.37,6.2519516953,6.08824,1.35532,6.2372717273,0.73824,0.21532,0.769,5.35,1.1400000000000001,5.4701096881
2020-07-25 10:30:00,6.09328,1.36304,6.2438721319,0.11328,0.03304,0.11800000000000001,5.98,1.33,6.1261162248,6.0304,1.3472,6.1790510598,0.7104,0.20720000000000002,0.74,5.32,1.1400000000000001,5.440772004
2020-07-25 11:00:00,5.94328,1.36304,6.0975778142,0.11328,0.03304,0.11800000000000001,5.83,1.33,5.9797826047000004,6.04944,1.32692,6.193257705,0.7094400000000001,0.20692000000000002,0.739,5.34,1.12,5.4561891463
2020-07-25 11:30:00,6.10944,1.36192,6.2593995878,0.10944000000000001,0.031920000000000004,0.114,6.0,1.33,6.1456407314,5.7620000000000005,1.256,5.8973027733,0.672,0.196,0.7000000000000001,5.09,1.06,5.1992018618
2020-07-25 12:00:00,6.28888,1.32884,6.4277389026,0.09888000000000001,0.02884,0.10300000000000001,6.19,1.3,6.3250375493,5.87328,1.26804,6.0086057784,0.71328,0.20804000000000003,0.743,5.16,1.06,5.2677509432
2020-07-25 12:30:00,6.33544,1.26492,6.4604816074,0.08544,0.02492,0.089,6.25,1.24,6.3718207759,5.85184,1.20012,5.9736353588,0.6518400000000001,0.19012,0.679,5.2,1.01,5.2971784943
2020-07-25 13:00:00,6.47704,1.25372,6.5972616289,0.047040000000000005,0.013720000000000001,0.049,6.43,1.24,6.5484731045,5.68328,1.11804,5.7922089914,0.71328,0.20804000000000003,0.743,4.97,0.91,5.0526230811
2020-07-25 13:30:00,6.54072,1.18896,6.6479052339999996,0.030720000000000004,0.008960000000000001,0.032,6.51,1.18,6.6160788992,5.66144,1.02292,5.7531094375,0.66144,0.19292,0.6890000000000001,5.0,0.8300000000000001,5.0684218451
2020-07-25 14:00:00,6.44112,1.18616,6.5494276391,0.021120000000000003,0.0061600000000000005,0.022,6.42,1.18,6.5275416506,5.9504,1.1572,6.0618785867,0.7104,0.20720000000000002,0.74,5.24,0.9500000000000001,5.3254201712
2020-07-25 14:30:00,6.064,0.897,6.1299840946,0.024,0.007,0.025,6.04,0.89,6.1052190788,5.83008,1.14544,5.9415373095,0.67008,0.19544,0.6980000000000001,5.16,0.9500000000000001,5.2467227867
2020-07-25 15:00:00,5.91592,0.8575600000000001,5.9777519688,0.025920000000000002,0.007560000000000001,0.027,5.89,0.85,5.9510167199,5.68344,1.11392,5.7915721527,0.7334400000000001,0.21392000000000003,0.764,4.95,0.9,5.0311529494
2020-07-25 15:30:00,5.88936,0.86148,5.9520340221,0.039360000000000006,0.01148,0.041,5.85,0.85,5.9114296071,5.75288,1.15084,5.8668612562,0.7228800000000001,0.21084000000000003,0.753,5.03,0.9400000000000001,5.117079245
2020-07-25 16:00:00,5.502,0.761,5.5543789032,0.07200000000000001,0.021,0.075,5.43,0.74,5.4801916025,5.4944,1.1042,5.6042563289,0.7344,0.2142,0.765,4.76,0.89,4.8424890294
2020-07-25 16:30:00,5.23328,0.8030400000000001,5.2945342382,0.11328,0.03304,0.11800000000000001,5.12,0.77,5.1775766532,5.62208,1.16644,5.7418085827,0.7420800000000001,0.21644000000000002,0.773,4.88,0.9500000000000001,4.9716093974
2020-07-25 17:00:00,5.77544,0.7049200000000001,5.8183003876,0.08544,0.02492,0.089,5.69,0.68,5.7304886354,6.02224,1.15232,6.1314937821,0.76224,0.22232000000000002,0.794,5.26,0.93,5.3415821626
2020-07-25 17:30:00,6.27088,0.58484,6.2980928701,0.05088,0.01484,0.053,6.22,0.5700000000000001,6.2460627599,6.09776,1.04768,6.1871084038,0.67776,0.19768000000000002,0.706,5.42,0.85,5.48624644
2020-07-25 18:00:00,6.57264,0.55952,6.5964126008,0.03264,0.00952,0.034,6.54,0.55,6.5630861643,6.08912,1.04516,6.1781665403,0.66912,0.19516000000000003,0.6970000000000001,5.42,0.85,5.48624644
2020-07-25 18:30:00,6.79496,0.55728,6.8177740062000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.77,0.55,6.792304469,6.2128,1.0554000000000001,6.3018055349,0.5328,0.1554,0.555,5.68,0.9,5.7508608051
2020-07-25 19:00:00,6.4764800000000005,0.53064,6.4981822074,0.036480000000000005,0.01064,0.038,6.44,0.52,6.460959681,6.20608,1.01844,6.2890896798,0.6460800000000001,0.18844000000000002,0.673,5.5600000000000005,0.8300000000000001,5.6216100896
2020-07-25 19:30:00,6.25824,0.54532,6.2819536611,0.018240000000000003,0.00532,0.019,6.24,0.54,6.2633218024,6.3252,1.0886,6.4181932816,0.7152000000000001,0.2086,0.745,5.61,0.88,5.6786001796
2020-07-25 20:00:00,6.26288,0.58084,6.2897568315,0.00288,0.00084,0.003,6.26,0.58,6.2868115925,6.28224,1.10232,6.3782167414,0.76224,0.22232000000000002,0.794,5.52,0.88,5.5897048223
2020-07-25 20:30:00,6.02192,0.54056,6.0461331113,0.0019200000000000003,0.0005600000000000001,0.002,6.02,0.54,6.0441707454,6.17592,1.06756,6.2675092501,0.74592,0.21756000000000003,0.777,5.43,0.85,5.4961259083
2020-07-25 21:00:00,5.83,0.5700000000000001,5.8577982212,0.0,0.0,0.0,5.83,0.5700000000000001,5.8577982212,5.9733600000000004,0.99848,6.0562357946,0.7833600000000001,0.22848000000000002,0.8160000000000001,5.19,0.77,5.2468085538
2020-07-25 21:30:00,5.85,0.53,5.8739594823,0.0,0.0,0.0,5.85,0.53,5.8739594823,5.69784,0.90812,5.7697541195,0.7478400000000001,0.21812,0.779,4.95,0.6900000000000001,4.9978595418000005
2020-07-25 22:00:00,5.65,0.53,5.6748039614,0.0,0.0,0.0,5.65,0.53,5.6748039614,5.9116,0.9538000000000001,5.9880505175,0.8016000000000001,0.2338,0.835,5.11,0.72,5.1604747844
2020-07-25 22:30:00,5.44,0.53,5.4657570381,0.0,0.0,0.0,5.44,0.53,5.4657570381,5.99856,1.02708,6.0858537117000004,0.77856,0.22708000000000003,0.811,5.22,0.8,5.2809468848
2020-07-25 23:00:00,5.17,0.53,5.1970953426,0.0,0.0,0.0,5.17,0.53,5.1970953426,5.68296,0.98128,5.7670568577,0.7929600000000001,0.23128,0.8260000000000001,4.89,0.75,4.9471810155
2020-07-25 23:30:00,4.8,0.44,4.8201244797000005,0.0,0.0,0.0,4.8,0.44,4.8201244797000005,5.44416,0.9728800000000001,5.5304044698,0.7641600000000001,0.22288000000000002,0.796,4.68,0.75,4.7397151813
2020-07-26 00:00:00,4.46,0.32,4.4714650843,0.0,0.0,0.0,4.46,0.32,4.4714650843,4.99528,0.87904,5.0720344636,0.7852800000000001,0.22904000000000002,0.8180000000000001,4.21,0.65,4.2598826275
2020-07-26 00:30:00,4.36,0.36,4.3748371398,0.0,0.0,0.0,4.36,0.36,4.3748371398,4.68824,0.8653200000000001,4.7674283424,0.73824,0.21532,0.769,3.95,0.65,4.0031237802
2020-07-26 01:00:00,3.9699999999999998,0.36,3.9862890011000003,0.0,0.0,0.0,3.9699999999999998,0.36,3.9862890011000003,4.2975200000000005,0.75136,4.3627078747,0.82752,0.24136000000000002,0.862,3.47,0.51,3.5072781469
2020-07-26 01:30:00,3.92,0.46,3.9468975158,0.0,0.0,0.0,3.92,0.46,3.9468975158,3.8772,0.49960000000000004,3.9092556836,0.7872,0.2296,0.8200000000000001,3.09,0.27,3.1017736861
2020-07-26 02:00:00,3.84,0.4,3.8607771238,0.0,0.0,0.0,3.84,0.4,3.8607771238,4.0152,0.5136000000000001,4.0479150189,0.8352,0.2436,0.87,3.18,0.27,3.1914416805
2020-07-26 02:30:00,3.9,0.48,3.9294274392,0.0,0.0,0.0,3.9,0.48,3.9294274392,3.84816,0.49988000000000005,3.8804916441,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.06,0.27,3.0718886699
2020-07-26 03:00:00,3.8,0.53,3.8367825062,0.0,0.0,0.0,3.8,0.53,3.8367825062,3.7568,0.4824,3.7876451787,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.96,0.25,2.9705386717
2020-07-26 03:30:00,3.8200000000000003,0.51,3.8538941345,0.0,0.0,0.0,3.8200000000000003,0.51,3.8538941345,3.29496,0.44728,3.3251798147000002,0.7449600000000001,0.21728000000000003,0.776,2.55,0.23,2.5603515384
2020-07-26 04:00:00,3.74,0.51,3.7746125629,0.0,0.0,0.0,3.74,0.51,3.7746125629,3.18392,0.46156,3.2172012993,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.39,0.23,2.4010414407000003
2020-07-26 04:30:00,3.6,0.37,3.6189639401,0.0,0.0,0.0,3.6,0.37,3.6189639401,3.17048,0.45764000000000005,3.2033385397,0.7804800000000001,0.22764,0.8130000000000001,2.39,0.23,2.4010414407000003
2020-07-26 05:00:00,3.5300000000000002,0.37,3.5493379664,0.0,0.0,0.0,3.5300000000000002,0.37,3.5493379664,3.20408,0.46744,3.2379976529,0.81408,0.23744,0.848,2.39,0.23,2.4010414407000003
2020-07-26 05:30:00,3.44,0.37,3.4598410368,0.0,0.0,0.0,3.44,0.37,3.4598410368,3.11504,0.46772,3.1499581267,0.8150400000000001,0.23772000000000001,0.849,2.3,0.23,2.3114713929
2020-07-26 06:00:00,3.44192,0.37056000000000006,3.4618099312,0.0019200000000000003,0.0005600000000000001,0.002,3.44,0.37,3.4598410368,3.06192,0.44556,3.0941683535,0.8419200000000001,0.24556000000000003,0.877,2.22,0.2,2.228990803
2020-07-26 06:30:00,3.73576,0.47168000000000004,3.7654196048,0.00576,0.00168,0.006,3.73,0.47000000000000003,3.7594946469,3.09128,0.45204000000000005,3.1241562381,0.7612800000000001,0.22204000000000002,0.793,2.33,0.23,2.3413244115
2020-07-26 07:00:00,3.84016,0.47588,3.8695336412,0.02016,0.005880000000000001,0.021,3.8200000000000003,0.47000000000000003,3.8488050094,3.13352,0.46436000000000005,3.1677401724,0.80352,0.23436,0.837,2.33,0.23,2.3413244115
2020-07-26 07:30:00,4.20744,0.43092,4.2294495387,0.03744,0.010920000000000001,0.039,4.17,0.42,4.1910977082,3.31456,0.45008000000000004,3.3449783258,0.75456,0.22008000000000003,0.786,2.56,0.23,2.5703112652
2020-07-26 08:00:00,4.42992,0.50456,4.4585616515,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.38,0.49,4.4073234508,3.49208,0.46644,3.5230936689,0.7420800000000001,0.21644000000000002,0.773,2.75,0.25,2.7613402543000003
2020-07-26 08:30:00,4.74184,0.5551200000000001,4.7742229525,0.051840000000000004,0.015120000000000001,0.054,4.69,0.54,4.7209850667,4.08648,0.54564,4.1227468756,0.87648,0.25564000000000003,0.913,3.21,0.29,3.2230730677
2020-07-26 09:00:00,5.07624,0.5993200000000001,5.1114965519,0.06624000000000001,0.01932,0.069,5.01,0.58,5.0434611132,4.21616,0.54388,4.2510952236,0.83616,0.24388,0.871,3.38,0.30000000000000004,3.3932874915
2020-07-26 09:30:00,5.57144,0.59792,5.6034321625,0.06144000000000001,0.017920000000000002,0.064,5.51,0.58,5.5404422206,4.30936,0.5714800000000001,4.3470878758,0.75936,0.22148,0.791,3.55,0.35000000000000003,3.5672117963
2020-07-26 10:00:00,5.43232,0.79276,5.4898605629,0.11232,0.032760000000000004,0.117,5.32,0.76,5.374011537,4.5098400000000005,0.65912,4.5577511999,0.81984,0.23912000000000003,0.854,3.69,0.42,3.7138255209
2020-07-26 10:30:00,5.51304,0.8817200000000001,5.5831030977000005,0.14304,0.04172,0.149,5.37,0.84,5.4353012796,4.55416,0.68288,4.6050731156,0.7641600000000001,0.22288000000000002,0.796,3.79,0.46,3.8178135104
2020-07-26 11:00:00,5.7436,0.8348,5.8039496897,0.15360000000000001,0.0448,0.16,5.59,0.79,5.6455469177,4.77856,0.68708,4.8277028285,0.77856,0.22708000000000003,0.811,4.0,0.46,4.0263631232
2020-07-26 11:30:00,6.06984,0.76912,6.1183742285,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.97,0.74,6.0156878243,4.72072,0.6289600000000001,4.7624350914,0.75072,0.21896000000000002,0.782,3.9699999999999998,0.41000000000000003,3.9911151324
2020-07-26 12:00:00,6.06576,0.77668,6.1152821848,0.12576,0.036680000000000004,0.131,5.94,0.74,5.9859168053000005,4.74664,0.6565200000000001,4.7918273967000005,0.7766400000000001,0.22652000000000003,0.809,3.9699999999999998,0.43,3.9932192527
2020-07-26 12:30:00,6.58368,0.8002400000000001,6.6321358852,0.10368000000000001,0.030240000000000003,0.108,6.48,0.77,6.5255880961,4.91464,0.70552,4.9650221349,0.70464,0.20552,0.734,4.21,0.5,4.2395872441
2020-07-26 13:00:00,5.09872,0.94796,5.1860942722,0.19872,0.057960000000000005,0.20700000000000002,4.9,0.89,4.9801706798000005,4.864,0.8220000000000001,4.9329686802,1.104,0.322,1.15,3.76,0.5,3.7930989969
2020-07-26 13:30:00,4.75904,0.97972,4.8588386472,0.23904000000000003,0.06972,0.249,4.52,0.91,4.6106940909,5.1588,0.9284,5.2416737785,1.2288000000000001,0.3584,1.28,3.93,0.5700000000000001,3.9711207486
2020-07-26 14:00:00,4.33656,0.9960800000000001,4.4494862625,0.22656,0.06608,0.23600000000000002,4.11,0.93,4.2139055519,5.06248,0.79864,5.1250882529,1.0924800000000001,0.31864000000000003,1.138,3.9699999999999998,0.48,3.9989123521
2020-07-26 14:30:00,4.33016,1.00588,4.4454561296,0.26016,0.07588,0.271,4.07,0.93,4.1749011964000005,4.26664,0.81652,4.3440674258,0.7766400000000001,0.22652000000000003,0.809,3.49,0.59,3.5395197414
2020-07-26 15:00:00,3.85936,1.08148,4.0080242764,0.27936,0.08148000000000001,0.291,3.58,1.0,3.7170418346,4.21096,0.7852800000000001,4.2835556259,1.08096,0.31528,1.126,3.13,0.47000000000000003,3.165090836
2020-07-26 15:30:00,4.26712,1.03916,4.3918295277,0.23712000000000003,0.06916,0.247,4.03,0.97,4.1450934851,4.50736,0.8254800000000001,4.5823259814,1.04736,0.30548000000000003,1.091,3.46,0.52,3.4988569562
2020-07-26 16:00:00,6.52824,0.57032,6.5531047909,0.13824,0.04032,0.14400000000000002,6.39,0.53,6.4119419835,3.91704,0.5387200000000001,3.9539121892,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.75,0.49,3.7818778404
2020-07-26 16:30:00,6.62104,0.6607200000000001,6.6539252776,0.07104,0.020720000000000002,0.074,6.55,0.64,6.581192901,4.64096,0.6302800000000001,4.683563024,0.48096000000000005,0.14028000000000002,0.501,4.16,0.49,4.188758766
2020-07-26 17:00:00,6.36088,0.69484,6.3987183873,0.05088,0.01484,0.053,6.31,0.68,6.3465344874,5.42752,0.77136,5.4820588833,1.06752,0.31136,1.112,4.36,0.46,4.3841989006
2020-07-26 17:30:00,6.68992,0.64456,6.7208992851,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.64,0.63,6.6698200875,5.50184,0.67512,5.5431065658000005,1.01184,0.29512000000000005,1.054,4.49,0.38,4.5060514866
2020-07-26 18:00:00,6.98168,0.53924,7.0024735201,0.03168,0.00924,0.033,6.95,0.53,6.9701793377,5.27624,0.6093200000000001,5.3113067507,0.78624,0.22932000000000002,0.8190000000000001,4.49,0.38,4.5060514866
2020-07-26 18:30:00,6.73128,0.49204000000000003,6.7492394979,0.041280000000000004,0.01204,0.043000000000000003,6.69,0.48,6.7071976264,5.41424,0.69832,5.4590883488,0.9542400000000001,0.27832,0.994,4.46,0.42,4.4797321348
