Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-26 19:00:00,6.37784,0.45812,6.3942722025,0.027840000000000004,0.00812,0.029,6.35,0.45,6.3659249132,5.50384,0.67112,5.5446060996,1.20384,0.35112000000000004,1.254,4.3,0.32,4.3118905366
2020-07-26 19:30:00,6.67536,0.45448000000000005,6.6908133437,0.015360000000000002,0.0044800000000000005,0.016,6.66,0.45,6.6751853907,5.20144,0.58292,5.2340017004,0.90144,0.26292000000000004,0.9390000000000001,4.3,0.32,4.3118905366
2020-07-26 20:00:00,6.71056,0.45308000000000004,6.7258380147,0.010560000000000002,0.0030800000000000003,0.011,6.7,0.45,6.715094936,4.88224,0.54232,4.9122681523,0.76224,0.22232000000000002,0.794,4.12,0.32,4.1324084987
2020-07-26 20:30:00,6.46,0.45,6.4756544071,0.0,0.0,0.0,6.46,0.45,6.4756544071,5.40672,0.57196,5.436888761,0.96672,0.28196000000000004,1.007,4.44,0.29,4.4494606415
2020-07-26 21:00:00,6.31,0.36,6.3202610706,0.0,0.0,0.0,6.31,0.36,6.3202610706,5.54664,0.6265200000000001,5.5819120917,1.01664,0.29652,1.059,4.53,0.33,4.542003963
2020-07-26 21:30:00,7.06,0.03,7.0600637391,0.0,0.0,0.0,7.06,0.03,7.0600637391,4.9244,0.4742,4.9471790952,0.4944,0.1442,0.515,4.43,0.33,4.4422741923
2020-07-26 22:00:00,5.9,0.42,5.9149302616,0.0,0.0,0.0,5.9,0.42,5.9149302616,4.94888,0.58884,4.9837882981,0.81888,0.23884000000000002,0.853,4.13,0.35000000000000003,4.1448039761
2020-07-26 22:30:00,5.5,0.42,5.5160130529,0.0,0.0,0.0,5.5,0.42,5.5160130529,4.7744800000000005,0.57964,4.8095365473000005,0.9244800000000001,0.26964000000000005,0.963,3.85,0.31,3.8624603558
2020-07-26 23:00:00,4.62,0.34,4.6324939288,0.0,0.0,0.0,4.62,0.34,4.6324939288,4.71128,0.6720400000000001,4.7589701617,1.24128,0.36204000000000003,1.293,3.47,0.31,3.4838197428
2020-07-26 23:30:00,4.32,0.27,4.3284292763,0.0,0.0,0.0,4.32,0.27,4.3284292763,4.4992,0.6306,4.5431769721,1.0992,0.3206,1.145,3.4,0.31,3.4141031033
2020-07-27 00:00:00,4.32,0.31,4.3311084032,0.0,0.0,0.0,4.32,0.31,4.3311084032,3.85952,0.5373600000000001,3.896748696,0.7795200000000001,0.22736,0.812,3.08,0.31,3.0955613384
2020-07-27 00:30:00,4.02,0.31,4.0319350193,0.0,0.0,0.0,4.02,0.31,4.0319350193,3.93624,0.5793200000000001,3.9786426077,0.78624,0.22932000000000002,0.8190000000000001,3.15,0.35000000000000003,3.1693847983
2020-07-27 01:00:00,3.55,0.36,3.5682068326,0.0,0.0,0.0,3.55,0.36,3.5682068326,4.49024,0.7513200000000001,4.5526626275,1.17024,0.34132,1.219,3.32,0.41000000000000003,3.3452204711
2020-07-27 01:30:00,3.68,0.32,3.6938868418,0.0,0.0,0.0,3.68,0.32,3.6938868418,4.12624,0.64932,4.1770172372,1.02624,0.29932000000000003,1.069,3.1,0.35000000000000003,3.119695498
2020-07-27 02:00:00,3.93,0.36,3.9464541046,0.0,0.0,0.0,3.93,0.36,3.9464541046,3.92864,0.55752,3.9680021169,0.8486400000000001,0.24752000000000002,0.884,3.08,0.31,3.0955613384
2020-07-27 02:30:00,3.88,0.36,3.8966652409,0.0,0.0,0.0,3.88,0.36,3.8966652409,3.98504,0.58772,4.0281458017,0.8150400000000001,0.23772000000000001,0.849,3.17,0.35000000000000003,3.1892632378
2020-07-27 03:00:00,3.31,0.36,3.3295194849,0.0,0.0,0.0,3.31,0.36,3.3295194849,4.34112,0.6461600000000001,4.3889458415,1.22112,0.35616000000000003,1.272,3.12,0.29,3.1334485794
2020-07-27 03:30:00,3.21,0.22,3.2175301086,0.0,0.0,0.0,3.21,0.22,3.2175301086,4.28752,0.59636,4.328795791,1.1875200000000001,0.34636,1.237,3.1,0.25,3.110064308
2020-07-27 04:00:00,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,3.99,0.47500000000000003,4.0181743367,0.84,0.245,0.875,3.15,0.23,3.1583856636
2020-07-27 04:30:00,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,3.69,0.22,3.6965524479000003,4.00376,0.48568000000000006,4.033110363,0.7737600000000001,0.22568000000000002,0.806,3.23,0.26,3.2404475
2020-07-27 05:00:00,3.39,0.37,3.4101319623,0.0,0.0,0.0,3.39,0.37,3.4101319623,4.5008,0.6644,4.5495744856,1.1808,0.34440000000000004,1.23,3.32,0.32,3.3353860346
2020-07-27 05:30:00,3.98,0.43,4.0031612508,0.0,0.0,0.0,3.98,0.43,4.0031612508,4.43232,0.66276,4.4815969698,1.07232,0.31276000000000004,1.117,3.36,0.35000000000000003,3.3781799834
2020-07-27 06:00:00,4.74,0.59,4.7765782732,0.0,0.0,0.0,4.74,0.59,4.7765782732,4.05696,0.5182800000000001,4.0899313686,0.81696,0.23828000000000002,0.851,3.24,0.28,3.2520762599
2020-07-27 06:30:00,5.27,0.92,5.3497009262,0.0,0.0,0.0,5.27,0.92,5.3497009262,4.6768,0.7124,4.7307475096000005,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.88,0.48,3.9095779823
2020-07-27 07:00:00,5.5,0.89,5.5715437717,0.0,0.0,0.0,5.5,0.89,5.5715437717,5.71432,1.09876,5.8189970442,1.26432,0.36876000000000003,1.317,4.45,0.73,4.5094789056
2020-07-27 07:30:00,6.49,1.3599999999999999,6.6309652389,0.0,0.0,0.0,6.49,1.3599999999999999,6.6309652389,6.19008,1.36544,6.3388892402,1.15008,0.33544,1.198,5.04,1.03,5.144171459
2020-07-27 08:00:00,7.26,1.46,7.4053494178,0.0,0.0,0.0,7.26,1.46,7.4053494178,6.04736,1.30048,6.1856132436,0.9273600000000001,0.27048,0.966,5.12,1.03,5.2225759927
2020-07-27 08:30:00,7.73096,1.67028,7.9093348519,0.0009600000000000001,0.00028000000000000003,0.001,7.73,1.67,7.9083373727,6.46784,1.50312,6.6402051173,0.8678400000000001,0.25312,0.904,5.6,1.25,5.7378131723
2020-07-27 09:00:00,7.19456,1.94008,7.4515504427,0.03456,0.01008,0.036000000000000004,7.16,1.9300000000000002,7.4155579696,7.16096,1.65528,7.3497823097,1.32096,0.38528,1.376,5.84,1.27,5.9764956287
2020-07-27 09:30:00,7.49208,2.12644,7.7880042244,0.022080000000000002,0.00644,0.023,7.47,2.12,7.7650048294000005,7.78624,1.85932,8.0051610977,1.50624,0.43932000000000004,1.569,6.28,1.42,6.4385402072
2020-07-27 10:00:00,8.12576,2.06168,8.3832273022,0.00576,0.00168,0.006,8.12,2.06,8.3772310461,7.63256,1.71908,7.8237592115,1.40256,0.40908000000000005,1.461,6.23,1.31,6.3662390781
2020-07-27 10:30:00,8.10152,2.03336,8.352794694,0.01152,0.00336,0.012,8.09,2.03,8.3408033186,7.22888,1.63884,7.4123209995,1.29888,0.37884,1.353,5.93,1.26,6.0623840195
2020-07-27 11:00:00,7.71208,2.33644,8.058233665,0.022080000000000002,0.00644,0.023,7.69,2.33,8.0352349063,7.91416,1.80288,8.1169147341,1.72416,0.50288,1.796,6.19,1.3,6.3250375493
2020-07-27 11:30:00,7.96536,2.45448,8.3349524294,0.015360000000000002,0.0044800000000000005,0.016,7.95,2.45,8.3189542612,8.0752,1.9586000000000001,8.3093302378,1.6752,0.48860000000000003,1.745,6.4,1.47,6.5666505922
2020-07-27 12:00:00,8.58112,2.52616,8.9452280463,0.021120000000000003,0.0061600000000000005,0.022,8.56,2.52,8.9232281154,8.02848,1.85664,8.2403642638,1.42848,0.41664,1.488,6.6,1.44,6.7552646136
2020-07-27 12:30:00,8.71224,2.58232,9.0868862874,0.04224000000000001,0.012320000000000001,0.044,8.67,2.5700000000000003,9.0428867072,7.88832,1.77576,8.0857229732,1.2883200000000001,0.37576000000000004,1.342,6.6,1.4,6.7468511174
2020-07-27 13:00:00,8.41512,2.55316,8.7939109957,0.04512,0.013160000000000002,0.047,8.37,2.54,8.7469137414,7.47232,1.65276,7.6529198219,1.3123200000000002,0.38276000000000004,1.367,6.16,1.27,6.2895548332
2020-07-27 13:30:00,7.51624,2.55932,7.9400240932,0.06624000000000001,0.01932,0.069,7.45,2.54,7.8710926815,7.16272,1.56996,7.3327574759,1.30272,0.37996,1.357,5.86,1.19,5.9796070105
2020-07-27 14:00:00,7.39864,2.68752,7.8716350017,0.12864,0.037520000000000005,0.134,7.27,2.65,7.7379196171,7.394,1.862,7.624846228,1.344,0.392,1.4,6.05,1.47,6.2260260199
2020-07-27 14:30:00,7.50752,2.41136,7.885271942,0.10752,0.031360000000000006,0.112,7.4,2.38,7.7733133219,7.03856,1.85708,7.2794280682,1.2585600000000001,0.36708,1.311,5.78,1.49,5.9689613837
2020-07-27 15:00:00,7.23808,2.48444,7.6525972192000005,0.11808,0.034440000000000005,0.123,7.12,2.45,7.5297343911,6.91136,1.8374800000000002,7.1514494894,1.19136,0.34748,1.241,5.72,1.49,5.9108797992
2020-07-27 15:30:00,7.5708,2.3394,7.9240018299,0.1008,0.029400000000000003,0.105,7.47,2.31,7.8190152833,6.77376,1.8256800000000002,7.0154780308,1.01376,0.29568,1.056,5.76,1.53,5.9597399272
2020-07-27 16:00:00,8.40736,2.12548,8.6718721969,0.08736000000000001,0.025480000000000003,0.091,8.32,2.1,8.5809323503,6.8188,1.7184,7.0319934585,0.7488,0.2184,0.78,6.07,1.5,6.2525914627
2020-07-27 16:30:00,8.14792,1.98856,8.3870716701,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.05,1.96,8.2851735045,6.73336,1.67348,6.9382038166,0.6633600000000001,0.19348,0.6910000000000001,6.07,1.48,6.2478236211
2020-07-27 17:00:00,8.70336,1.74848,8.8772550712,0.06336,0.01848,0.066,8.64,1.73,8.81149817,7.05632,1.5847600000000002,7.2320893385,0.7363200000000001,0.21476,0.767,6.32,1.37,6.4667843632
2020-07-27 17:30:00,8.97976,1.57868,9.1174733452,0.02976,0.00868,0.031,8.95,1.57,9.0866605527,7.08112,1.48616,7.2353943915,0.7411200000000001,0.21616000000000002,0.772,6.34,1.27,6.4659492729
2020-07-27 18:00:00,8.67248,1.50364,8.801865859,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.66,1.5,8.7889476048,7.50736,1.48048,7.651945844,1.16736,0.34048,1.216,6.34,1.1400000000000001,6.4416768003
2020-07-27 18:30:00,8.52384,1.46112,8.6481628107,0.0038400000000000005,0.0011200000000000001,0.004,8.52,1.46,8.6441887994,7.56312,1.48216,7.706982704,0.9331200000000001,0.27216,0.972,6.63,1.21,6.739510368
2020-07-27 19:00:00,7.98688,1.46784,8.1206407629,0.02688,0.007840000000000001,0.028,7.96,1.46,8.0927869118,7.13224,1.36732,7.2621216872,0.88224,0.25732000000000005,0.919,6.25,1.11,6.3478027695
2020-07-27 19:30:00,7.86632,1.5147599999999999,8.0108356743,0.01632,0.00476,0.017,7.85,1.51,7.9939101821000005,6.98856,1.33208,7.1143803666,0.89856,0.26208000000000004,0.936,6.09,1.07,6.1832839171
2020-07-27 20:00:00,7.46768,1.57224,7.6313945777,0.007680000000000001,0.0022400000000000002,0.008,7.46,1.57,7.6234178686,6.98144,1.39792,7.12002,1.02144,0.29792,1.064,5.96,1.1,6.0606600301
2020-07-27 20:30:00,7.16288,1.57084,7.3331022221,0.00288,0.00084,0.003,7.16,1.57,7.3301091397,6.96096,1.43028,7.1063819909,1.20096,0.35028000000000004,1.251,5.76,1.08,5.8603754146
2020-07-27 21:00:00,7.16096,1.34028,7.2853070354,0.0009600000000000001,0.00028000000000000003,0.001,7.16,1.34,7.2843119098999995,6.43352,1.19936,6.5443597089,0.9235200000000001,0.26936000000000004,0.962,5.51,0.93,5.5879334284
2020-07-27 21:30:00,7.19,1.12,7.2767094212,0.0,0.0,0.0,7.19,1.12,7.2767094212,6.20688,1.14784,6.3121229392,0.7468800000000001,0.21784,0.778,5.46,0.93,5.5386370165
2020-07-27 22:00:00,6.59,1.03,6.6700074962,0.0,0.0,0.0,6.59,1.03,6.6700074962,6.51896,1.22428,6.6329255235,1.00896,0.29428000000000004,1.051,5.51,0.93,5.5879334284
2020-07-27 22:30:00,6.15,0.98,6.2275918299,0.0,0.0,0.0,6.15,0.98,6.2275918299,6.52656,1.24108,6.6435130014,1.06656,0.31108,1.111,5.46,0.93,5.5386370165
2020-07-27 23:00:00,5.93,0.9500000000000001,6.0056140402,0.0,0.0,0.0,5.93,0.9500000000000001,6.0056140402,5.93856,1.11208,6.0417892052,0.89856,0.26208000000000004,0.936,5.04,0.85,5.1111740334
2020-07-27 23:30:00,5.62,0.85,5.6839159037,0.0,0.0,0.0,5.62,0.85,5.6839159037,5.46776,1.04268,5.5662896978,0.79776,0.23268000000000003,0.8310000000000001,4.67,0.81,4.7397257305
2020-07-28 00:00:00,4.87,0.87,4.9471001607,0.0,0.0,0.0,4.87,0.87,4.9471001607,5.63712,1.13916,5.7510701091000005,1.19712,0.34916,1.2469999999999999,4.44,0.79,4.5097339168
2020-07-28 00:30:00,4.66,0.87,4.7405168495000005,0.0,0.0,0.0,4.66,0.87,4.7405168495000005,5.34136,1.07748,5.4489530921,1.19136,0.34748,1.241,4.15,0.73,4.2137156999
2020-07-28 01:00:00,4.66,0.93,4.7518943591,0.0,0.0,0.0,4.66,0.93,4.7518943591,4.91632,1.01476,5.019954203,0.9763200000000001,0.28476,1.017,3.94,0.73,4.0070562761
2020-07-28 01:30:00,4.76,0.98,4.8598353882000005,0.0,0.0,0.0,4.76,0.98,4.8598353882000005,4.7620000000000005,0.981,4.8619959893,0.792,0.231,0.8250000000000001,3.9699999999999998,0.75,4.0402227661
2020-07-28 02:00:00,4.55,1.04,4.6673439985,0.0,0.0,0.0,4.55,1.04,4.6673439985,5.11816,1.11988,5.2392454609,1.02816,0.29988000000000004,1.071,4.09,0.8200000000000001,4.1713906554
2020-07-28 02:30:00,4.35,1.04,4.4725943254,0.0,0.0,0.0,4.35,1.04,4.4725943254,4.99496,1.14228,5.1239075909,1.10496,0.32228,1.151,3.89,0.8200000000000001,3.9754873915
2020-07-28 03:00:00,4.45,1.06,4.5745054377,0.0,0.0,0.0,4.45,1.06,4.5745054377,4.91728,1.0900400000000001,5.0366486675,0.85728,0.25004000000000004,0.893,4.06,0.84,4.1459860106
2020-07-28 03:30:00,4.37,1.0,4.4829566137,0.0,0.0,0.0,4.37,1.0,4.4829566137,4.73664,1.03652,4.8487248014,0.7766400000000001,0.22652000000000003,0.809,3.96,0.81,4.0419920831
2020-07-28 04:00:00,4.03,0.98,4.1474449966,0.0,0.0,0.0,4.03,0.98,4.1474449966,5.10304,1.11172,5.222732867,1.10304,0.32172,1.149,4.0,0.79,4.077266241
2020-07-28 04:30:00,3.91,0.92,4.0167773152,0.0,0.0,0.0,3.91,0.92,4.0167773152,5.2136,1.1998,5.349873363,1.2336,0.3598,1.2850000000000001,3.98,0.84,4.06767747
2020-07-28 05:00:00,4.19,0.92,4.2898135158,0.0,0.0,0.0,4.19,0.92,4.2898135158,4.6975999999999996,0.9868,4.8001270817,1.0176,0.2968,1.06,3.68,0.6900000000000001,3.7441287371
2020-07-28 05:30:00,4.5600000000000005,0.92,4.6518813398,0.0,0.0,0.0,4.5600000000000005,0.92,4.6518813398,4.6394400000000005,0.9719200000000001,4.7401510524,0.8294400000000001,0.24192000000000002,0.864,3.81,0.73,3.8793040613
2020-07-28 06:00:00,4.46096,0.97028,4.5652609345,0.0009600000000000001,0.00028000000000000003,0.001,4.46,0.97,4.5642633579,5.20856,1.06208,5.3157418297,1.13856,0.33208000000000004,1.186,4.07,0.73,4.1349486091
2020-07-28 06:30:00,5.08384,1.50112,5.3008292182,0.0038400000000000005,0.0011200000000000001,0.004,5.08,1.5,5.2968292402,5.5668,1.2174,5.6983616066,1.1568,0.33740000000000003,1.205,4.41,0.88,4.4969434064
2020-07-28 07:00:00,6.05768,1.71224,6.2950180936999995,0.007680000000000001,0.0022400000000000002,0.008,6.05,1.71,6.2870183712,5.68216,1.2618800000000001,5.8205913273,0.9321600000000001,0.27188,0.971,4.75,0.99,4.8520717225
2020-07-28 07:30:00,6.9401600000000006,1.8458800000000002,7.1814409278,0.02016,0.005880000000000001,0.021,6.92,1.8399999999999999,7.1604469134,5.94952,1.23736,6.0768287782,0.7795200000000001,0.22736,0.812,5.17,1.01,5.2677319598
2020-07-28 08:00:00,6.83456,1.8700800000000002,7.0857892715,0.03456,0.01008,0.036000000000000004,6.8,1.8599999999999999,7.0497943232,6.43576,1.45668,6.5985546448,1.08576,0.31668,1.131,5.35,1.1400000000000001,5.4701096881
2020-07-28 08:30:00,8.278,1.854,8.4830772718,0.048,0.014,0.05,8.23,1.8399999999999999,8.433178523,6.14888,1.47384,6.3230474931,0.6988800000000001,0.20384000000000002,0.728,5.45,1.27,5.5960164403
2020-07-28 09:00:00,7.87144,2.05792,8.1360065388,0.06144000000000001,0.017920000000000002,0.064,7.8100000000000005,2.04,8.0720319623,6.83264,1.52452,7.0006521553,0.8726400000000001,0.25452,0.909,5.96,1.27,6.0938083331
2020-07-28 09:30:00,7.62392,2.04156,7.8925359296,0.07392,0.021560000000000003,0.077,7.55,2.02,7.8155550027,7.13848,1.71164,7.3408179517,0.8284800000000001,0.24164000000000002,0.863,6.31,1.47,6.4789659669
2020-07-28 10:00:00,7.3788,2.0834,7.6672840693,0.14880000000000002,0.0434,0.155,7.23,2.04,7.5122899305,7.11816,1.6848800000000002,7.3148494448,0.9081600000000001,0.26488,0.9460000000000001,6.21,1.42,6.3702825683
2020-07-28 10:30:00,7.38936,2.15648,7.6976000935,0.15936,0.04648,0.166,7.23,2.11,7.5316000956,6.81096,1.64528,7.0068625218,0.84096,0.24528000000000003,0.876,5.97,1.4,6.1319572732
2020-07-28 11:00:00,7.70096,2.04528,7.9679329314,0.12096000000000001,0.035280000000000006,0.126,7.58,2.01,7.8419704157000005,6.60944,1.62192,6.8055360994,0.8294400000000001,0.24192000000000002,0.864,5.78,1.38,5.9424574041
2020-07-28 11:30:00,8.07104,2.08072,8.3349314574,0.07104,0.020720000000000002,0.074,8.0,2.06,8.2609684662,6.88856,1.60708,7.0735397786,0.77856,0.22708000000000003,0.811,6.11,1.38,6.2639045331
2020-07-28 12:00:00,7.57576,2.21668,7.8934029290000005,0.12576,0.036680000000000004,0.131,7.45,2.18,7.7624029785,6.5212,1.4916,6.6896128438,0.6912,0.2016,0.72,5.83,1.29,5.9710133143
2020-07-28 12:30:00,8.32408,1.9724400000000002,8.5545793234,0.21408000000000002,0.06244,0.223,8.11,1.9100000000000001,8.3318785397,5.91536,1.3544800000000001,6.0684512027,0.015360000000000002,0.0044800000000000005,0.016,5.9,1.35,6.052478831
2020-07-28 13:00:00,7.3845600000000005,2.09008,7.6746440178,0.27456,0.08008000000000001,0.28600000000000003,7.11,2.01,7.3886534633,6.10808,1.49444,6.2882423776,0.35808,0.10444,0.373,5.75,1.3900000000000001,5.9156233822
2020-07-28 13:30:00,6.7856000000000005,2.2258,7.1413271176,0.22560000000000002,0.0658,0.23500000000000001,6.5600000000000005,2.16,6.9064607434,6.41536,1.57448,6.6057422899,0.73536,0.21448,0.766,5.68,1.3599999999999999,5.8405479195000005
2020-07-28 14:00:00,6.98328,2.24304,7.3346729988,0.11328,0.03304,0.11800000000000001,6.87,2.21,7.216716705,6.31416,1.7328800000000002,6.547632366,0.7641600000000001,0.22288000000000002,0.796,5.55,1.51,5.7517475605
2020-07-28 14:30:00,7.074,2.152,7.3940908839,0.14400000000000002,0.042,0.15,6.93,2.11,7.2441010484,5.9184,1.5612,6.120849941,0.7584000000000001,0.2212,0.79,5.16,1.34,5.3311537213
2020-07-28 15:00:00,6.2564,2.3402,6.6797512678,0.2064,0.060200000000000004,0.215,6.05,2.2800000000000002,6.4653615521,5.7076,1.5668000000000002,5.9187464889,0.7776000000000001,0.2268,0.81,4.93,1.34,5.1088648446
2020-07-28 15:30:00,5.95656,2.32608,6.3946270571,0.22656,0.06608,0.23600000000000002,5.73,2.26,6.1595860251,6.15744,1.66092,6.377516962,0.9974400000000001,0.29092,1.039,5.16,1.37,5.3387732673
2020-07-28 16:00:00,5.69488,2.26684,6.1294552613,0.19488000000000003,0.05684,0.203,5.5,2.21,5.9274024665,6.5396,1.6878000000000002,6.7538905084,1.0896,0.3178,1.135,5.45,1.37,5.6195551425
2020-07-28 16:30:00,6.00968,2.26824,6.4234855336,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.8100000000000005,2.21,6.2161241944,6.60408,1.6424400000000001,6.805253985,0.93408,0.27244,0.973,5.67,1.37,5.8331638071
2020-07-28 17:00:00,6.59512,2.14816,6.9361516131,0.16512000000000002,0.04816,0.17200000000000001,6.43,2.1,6.764236838,6.69104,1.51072,6.8594672679,0.7910400000000001,0.23072,0.8240000000000001,5.9,1.28,6.0372510301
2020-07-28 17:30:00,7.20272,1.83996,7.4340183078,0.10272,0.029960000000000004,0.107,7.1,1.81,7.3270799095,7.15608,1.3884400000000001,7.28952993,0.8860800000000001,0.25844,0.923,6.27,1.13,6.3710124784
2020-07-28 18:00:00,7.27576,1.78668,7.4919229174,0.12576,0.036680000000000004,0.131,7.15,1.75,7.3610461213,7.11896,1.36928,7.2494495791,0.8889600000000001,0.25928,0.926,6.23,1.11,6.3281118827
2020-07-28 18:30:00,7.32872,1.60296,7.5019742468,0.07872000000000001,0.02296,0.082,7.25,1.58,7.4201684617,7.38296,1.42628,7.519466271,1.15296,0.33628,1.201,6.23,1.09,6.3246343768
2020-07-28 19:00:00,7.44088,1.55484,7.6015934251,0.05088,0.01484,0.053,7.39,1.54,7.5487548642,7.2964,1.2452,7.4018900289000005,1.0464,0.3052,1.09,6.25,0.9400000000000001,6.3202927147
2020-07-28 19:30:00,7.67168,1.61924,7.8407022772,0.03168,0.00924,0.033,7.64,1.6099999999999999,7.8077973847,6.8908000000000005,1.1394,6.9843651823,0.8208000000000001,0.2394,0.855,6.07,0.9,6.1363588552
2020-07-28 20:00:00,7.4644,1.6142,7.636943695,0.014400000000000001,0.004200000000000001,0.015,7.45,1.6099999999999999,7.6219813697,6.78952,1.15736,6.8874570053,0.7795200000000001,0.22736,0.812,6.01,0.93,6.0815294129
2020-07-28 20:30:00,7.16384,1.4011200000000001,7.2995712751,0.0038400000000000005,0.0011200000000000001,0.004,7.16,1.4,7.2955877076,6.37048,1.02764,6.4528334397,0.7804800000000001,0.22764,0.8130000000000001,5.59,0.8,5.6469549316
2020-07-28 21:00:00,6.981920000000001,1.36056,7.1132503400000004,0.0019200000000000003,0.0005600000000000001,0.002,6.98,1.3599999999999999,7.111258679,6.39064,1.05352,6.4768961702,0.80064,0.23352,0.834,5.59,0.8200000000000001,5.6498230061
2020-07-28 21:30:00,6.58,1.27,6.7014401437,0.0,0.0,0.0,6.58,1.27,6.7014401437,6.5392,1.0906,6.6295207217000005,1.0992,0.3206,1.145,5.44,0.77,5.4942242401
2020-07-28 22:00:00,6.42,1.06,6.5069193940000005,0.0,0.0,0.0,6.42,1.06,6.5069193940000005,6.45536,1.04948,6.5401132253,1.0953600000000001,0.31948000000000004,1.141,5.36,0.73,5.4094824152
2020-07-28 22:30:00,6.24,0.88,6.3017457899,0.0,0.0,0.0,6.24,0.88,6.3017457899,6.25576,0.9766800000000001,6.3315430189,0.8457600000000001,0.24668,0.881,5.41,0.73,5.4590292177
2020-07-28 23:00:00,5.62,0.84,5.6824290581,0.0,0.0,0.0,5.62,0.84,5.6824290581,6.00968,0.9682400000000001,6.0871785254,0.91968,0.26824000000000003,0.9580000000000001,5.09,0.7000000000000001,5.1379081346
2020-07-28 23:30:00,5.05,0.77,5.1083656878,0.0,0.0,0.0,5.05,0.77,5.1083656878,5.69952,1.03736,5.7931549263,1.01952,0.29736,1.062,4.68,0.74,4.7381430962
2020-07-29 00:00:00,4.62,0.8300000000000001,4.6939642095,0.0,0.0,0.0,4.62,0.8300000000000001,4.6939642095,5.55424,1.03832,5.6504593088,1.19424,0.34832,1.244,4.36,0.6900000000000001,4.4142609801
2020-07-29 00:30:00,4.57,0.88,4.653955307,0.0,0.0,0.0,4.57,0.88,4.653955307,5.2796,1.0028,5.3739914403,0.9696,0.2828,1.01,4.31,0.72,4.3697253918
2020-07-29 01:00:00,4.55,0.76,4.6130358767,0.0,0.0,0.0,4.55,0.76,4.6130358767,4.9136,0.9398000000000001,5.0026681881,0.7536,0.21980000000000002,0.785,4.16,0.72,4.2218479366
2020-07-29 01:30:00,4.45,0.76,4.5144324117,0.0,0.0,0.0,4.45,0.76,4.5144324117,4.89528,0.9690400000000001,4.9902710147,0.7852800000000001,0.22904000000000002,0.8180000000000001,4.11,0.74,4.1760866849
2020-07-29 02:00:00,4.31,0.78,4.3800114155,0.0,0.0,0.0,4.31,0.78,4.3800114155,4.87896,0.9592800000000001,4.9723705413,0.8889600000000001,0.25928,0.926,3.99,0.7000000000000001,4.0509381629
2020-07-29 02:30:00,3.94,0.81,4.0223997812,0.0,0.0,0.0,3.94,0.81,4.0223997812,5.21688,1.0578400000000001,5.3230501031,1.22688,0.35784000000000005,1.278,3.99,0.7000000000000001,4.0509381629
2020-07-29 03:00:00,4.01,0.78,4.0851560558,0.0,0.0,0.0,4.01,0.78,4.0851560558,4.99832,0.95576,5.0888780689,1.04832,0.30576000000000003,1.092,3.95,0.65,4.0031237802
2020-07-29 03:30:00,4.06,0.78,4.1342472108,0.0,0.0,0.0,4.06,0.78,4.1342472108,4.77976,0.90368,4.8644365758,0.8697600000000001,0.25368,0.906,3.91,0.65,3.9636599249
2020-07-29 04:00:00,3.9699999999999998,0.74,4.0383783874,0.0,0.0,0.0,3.9699999999999998,0.74,4.0383783874,4.90296,0.9162800000000001,4.9878438027000005,0.9129600000000001,0.26628,0.9510000000000001,3.99,0.65,4.0425981744
2020-07-29 04:30:00,4.0,0.72,4.0642834547,0.0,0.0,0.0,4.0,0.72,4.0642834547,4.7780000000000005,0.889,4.8600005144,0.888,0.259,0.925,3.89,0.63,3.9406852196
2020-07-29 05:00:00,4.15,0.72,4.2119947768,0.0,0.0,0.0,4.15,0.72,4.2119947768,4.59344,0.8489200000000001,4.6712264128,0.8534400000000001,0.24892000000000003,0.889,3.74,0.6000000000000001,3.7878225935
2020-07-29 05:30:00,4.4,0.8,4.472135955,0.0,0.0,0.0,4.4,0.8,4.472135955,4.79944,0.9219200000000001,4.8871833197,0.8294400000000001,0.24192000000000002,0.864,3.9699999999999998,0.68,4.0278157853
2020-07-29 06:00:00,4.7,0.92,4.7891961747,0.0,0.0,0.0,4.7,0.92,4.7891961747,5.01768,0.9472400000000001,5.1063074917,0.8476800000000001,0.24724000000000002,0.883,4.17,0.7000000000000001,4.2283448298
2020-07-29 06:30:00,5.31096,1.11028,5.4257734748,0.0009600000000000001,0.00028000000000000003,0.001,5.31,1.11,5.4247764931,5.16424,0.9833200000000001,5.2570232071,0.8342400000000001,0.24332,0.869,4.33,0.74,4.3927781642
2020-07-29 07:00:00,5.87864,1.45252,6.0554291838,0.00864,0.00252,0.009000000000000001,5.87,1.45,6.0464369673,5.71464,1.08552,5.8168259386,0.94464,0.27552000000000004,0.984,4.77,0.81,4.8382848201
2020-07-29 07:30:00,6.37304,1.5667200000000001,6.5627928811,0.02304,0.00672,0.024,6.35,1.56,6.5388148773,6.1072,1.2746,6.2387897063,0.9072,0.2646,0.9450000000000001,5.2,1.01,5.2971784943
2020-07-29 08:00:00,6.62032,1.63176,6.8184512611,0.04032,0.011760000000000001,0.042,6.58,1.62,6.7764887663,6.37296,1.54628,6.5578655826,0.9129600000000001,0.26628,0.9510000000000001,5.46,1.28,5.6080299571
2020-07-29 08:30:00,6.41048,1.89764,6.6854537168,0.060480000000000006,0.017640000000000003,0.063,6.35,1.88,6.6224542279000005,7.0684,1.7462,7.280899189,1.3584,0.3962,1.415,5.71,1.35,5.8674185124000005
2020-07-29 09:00:00,6.6064,2.3252,7.0036473355,0.0864,0.0252,0.09,6.52,2.3,6.9137833348,7.09464,1.75052,7.3074097326,1.30464,0.38052,1.359,5.79,1.37,5.9498739482000005
2020-07-29 09:30:00,7.30008,2.44044,7.6972017903,0.07008,0.020440000000000003,0.073,7.23,2.42,7.6242573409,7.1603200000000005,1.75176,7.3714886963,1.00032,0.29176,1.042,6.16,1.46,6.3306555743
2020-07-29 10:00:00,7.17392,2.44156,7.5780171153,0.07392,0.021560000000000003,0.077,7.1,2.42,7.5010932537,6.95672,1.75696,7.1751558589,0.84672,0.24696,0.882,6.11,1.51,6.293822368
2020-07-29 10:30:00,6.61696,2.23828,6.9852742967,0.09696,0.028280000000000003,0.101,6.52,2.21,6.884366347,6.75528,1.77404,6.9843414722,0.9052800000000001,0.26404,0.9430000000000001,5.85,1.51,6.0417381605
2020-07-29 11:00:00,6.506,2.178,6.8608833251,0.096,0.028,0.1,6.41,2.15,6.7609614701,7.24304,1.86172,7.4784777729,1.10304,0.32172,1.149,6.14,1.54,6.330181672
2020-07-29 11:30:00,6.29696,2.10828,6.6405233077,0.09696,0.028280000000000003,0.101,6.2,2.08,6.5396024344,7.14384,1.82112,7.3723081867,0.96384,0.28112000000000004,1.004,6.18,1.54,6.3689873606
2020-07-29 12:00:00,6.54808,2.17444,6.8996768765,0.11808,0.034440000000000005,0.123,6.43,2.14,6.7767617636,6.99016,1.7608800000000002,7.2085390475,0.86016,0.25088000000000005,0.896,6.13,1.51,6.3132400556
2020-07-29 12:30:00,6.8916,2.1338,7.214378213,0.0816,0.0238,0.085,6.8100000000000005,2.11,7.1293898757,7.11944,1.7519200000000001,7.3318244387,0.8294400000000001,0.24192000000000002,0.864,6.29,1.51,6.4687092994
2020-07-29 13:00:00,6.7891200000000005,2.20016,7.1367257478,0.06912,0.02016,0.07200000000000001,6.72,2.18,7.0647576038,7.4458400000000005,1.84712,7.6715308511,1.15584,0.33712000000000003,1.204,6.29,1.51,6.4687092994
2020-07-29 13:30:00,7.01992,2.19456,7.3549554995,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.97,2.18,7.3029651512000004,6.9164,1.7752,7.1405828894,1.0464,0.3052,1.09,5.87,1.47,6.0512643307
2020-07-29 14:00:00,6.85024,2.12632,7.1726581405,0.09024,0.026320000000000003,0.094,6.76,2.1,7.0786721919,6.22448,1.68464,6.4484233112,0.8044800000000001,0.23464000000000002,0.838,5.42,1.45,5.6106060279
2020-07-29 14:30:00,6.3252,2.2236000000000002,6.7046664347,0.11520000000000001,0.033600000000000005,0.12,6.21,2.19,6.5848462397,6.68912,1.60016,6.8778512924,0.78912,0.23016000000000003,0.8220000000000001,5.9,1.37,6.0569711903
2020-07-29 15:00:00,6.30984,2.21912,6.6886900362,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.21,2.19,6.5848462397,6.87288,1.61584,7.0602704198,0.8428800000000001,0.24584000000000003,0.878,6.03,1.37,6.1836720482
2020-07-29 15:30:00,6.15656,2.15108,6.5215317373,0.10656,0.031080000000000003,0.111,6.05,2.12,6.4106863907000005,6.7724,1.6832,6.9784356413,1.1424,0.3332,1.19,5.63,1.35,5.7895941136
2020-07-29 16:00:00,6.21216,2.2568799999999998,6.609420489,0.09216,0.02688,0.096,6.12,2.23,6.5136241832,7.11216,1.77188,7.3295551434,1.17216,0.34188,1.221,5.94,1.43,6.1097053939
2020-07-29 16:30:00,6.7616,2.1038,7.0813281946,0.0816,0.0238,0.085,6.68,2.08,6.9963419013,7.17824,1.76532,7.3921231186,0.9782400000000001,0.28532,1.019,6.2,1.48,6.3741979888
2020-07-29 17:00:00,7.32664,1.97652,7.5885627757,0.05664,0.01652,0.059000000000000004,7.27,1.96,7.5295750212,7.3428,1.6703999999999999,7.5304015829,0.8928,0.2604,0.93,6.45,1.4100000000000001,6.6023177748
2020-07-29 17:30:00,7.4928,1.8054000000000001,7.7072382213,0.0528,0.0154,0.055,7.44,1.79,7.6523003078,7.52688,1.54284,7.6833767186,0.8668800000000001,0.25284,0.903,6.66,1.29,6.7837821309
2020-07-29 18:00:00,7.63112,1.71616,7.8217132139,0.021120000000000003,0.0061600000000000005,0.022,7.61,1.71,7.7997564065,7.8708,1.5944,8.030666473,1.1808,0.34440000000000004,1.23,6.69,1.25,6.8057769578
2020-07-29 18:30:00,7.86208,1.67644,8.0388278374,0.022080000000000002,0.00644,0.023,7.84,1.67,8.0158904683,7.65288,1.53084,7.80448867,0.9628800000000001,0.28084000000000003,1.003,6.69,1.25,6.8057769578
2020-07-29 19:00:00,8.19688,1.73784,8.3790768943,0.02688,0.007840000000000001,0.028,8.17,1.73,8.3511556087,7.36072,1.3389600000000002,7.4815113981,0.75072,0.21896000000000002,0.782,6.61,1.12,6.704215092
2020-07-29 19:30:00,7.86248,1.54364,8.0125786236,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.85,1.54,7.9996312415,7.18976,1.27868,7.302579777,0.7497600000000001,0.21868,0.781,6.44,1.06,6.5266530473
2020-07-29 20:00:00,7.49672,1.57196,7.6597564583,0.00672,0.0019600000000000004,0.007,7.49,1.57,7.6527772736,7.1936,1.2548,7.3022191148,0.8736,0.2548,0.91,6.32,1.0,6.3986248523
2020-07-29 20:30:00,7.04,1.57,7.2129397613,0.0,0.0,0.0,7.04,1.57,7.2129397613,7.42592,1.28756,7.5367166989,1.22592,0.35756000000000004,1.2770000000000001,6.2,0.93,6.269362009
2020-07-29 21:00:00,6.83,1.48,6.9885120018,0.0,0.0,0.0,6.83,1.48,6.9885120018,7.15088,1.22984,7.2558659855,1.13088,0.32984,1.178,6.02,0.9,6.0869039749
2020-07-29 21:30:00,7.14,1.48,7.2917761897,0.0,0.0,0.0,7.14,1.48,7.2917761897,6.7194400000000005,1.14192,6.8157798673,0.8294400000000001,0.24192000000000002,0.864,5.89,0.9,5.9583638694
2020-07-29 22:00:00,6.71,1.34,6.842492236,0.0,0.0,0.0,6.71,1.34,6.842492236,6.57432,1.12376,6.6696716561,0.9043200000000001,0.26376,0.9420000000000001,5.67,0.86,5.7348496057
2020-07-29 22:30:00,6.27,1.1,6.3657599703,0.0,0.0,0.0,6.27,1.1,6.3657599703,6.18472,1.12096,6.2854842932,0.8947200000000001,0.26096,0.932,5.29,0.86,5.3594495986
2020-07-29 23:00:00,5.52,1.1,5.6285344451,0.0,0.0,0.0,5.52,1.1,5.6285344451,6.28184,1.19012,6.3935826733,1.13184,0.33012,1.179,5.15,0.86,5.2213120956
2020-07-29 23:30:00,5.23,1.1,5.3444270039,0.0,0.0,0.0,5.23,1.1,5.3444270039,5.86184,1.12512,5.9688410265,1.01184,0.29512000000000005,1.054,4.85,0.8300000000000001,4.9205081038
2020-07-30 00:00:00,5.15,1.21,5.2902362896,0.0,0.0,0.0,5.15,1.21,5.2902362896,5.4991200000000005,1.16016,5.6201683249,0.78912,0.23016000000000003,0.8220000000000001,4.71,0.93,4.8009374085
2020-07-30 00:30:00,4.72,1.16,4.8604526538,0.0,0.0,0.0,4.72,1.16,4.8604526538,5.3996,1.1078000000000001,5.5120686679,0.8496,0.24780000000000002,0.885,4.55,0.86,4.630561521
2020-07-30 01:00:00,4.3,0.97,4.4080494553000005,0.0,0.0,0.0,4.3,0.97,4.4080494553000005,5.39656,1.14108,5.5158792046,1.06656,0.31108,1.111,4.33,0.8300000000000001,4.4088320449000005
2020-07-30 01:30:00,4.06,0.99,4.1789592006,0.0,0.0,0.0,4.06,0.99,4.1789592006,5.44208,1.15644,5.563594899,1.22208,0.35644000000000003,1.2730000000000001,4.22,0.8,4.2951600669
2020-07-30 02:00:00,4.19,1.02,4.3123659399,0.0,0.0,0.0,4.19,1.02,4.3123659399,5.10376,1.06068,5.2128119283,1.13376,0.33068000000000003,1.181,3.9699999999999998,0.73,4.0365579396
2020-07-30 02:30:00,4.37,1.04,4.4920485305,0.0,0.0,0.0,4.37,1.04,4.4920485305,4.91632,0.9797600000000001,5.0129963096,0.8563200000000001,0.24976,0.892,4.06,0.73,4.1251060592
2020-07-30 03:00:00,4.13,0.9,4.2269255967,0.0,0.0,0.0,4.13,0.9,4.2269255967,4.79256,0.8890800000000001,4.8743301694,0.92256,0.26908000000000004,0.961,3.87,0.62,3.9193494358
2020-07-30 03:30:00,3.89,0.9,3.9927559405,0.0,0.0,0.0,3.89,0.9,3.9927559405,5.07672,1.01696,5.1775760352,1.08672,0.31696,1.1320000000000001,3.99,0.7000000000000001,4.0509381629
2020-07-30 04:00:00,3.87,0.88,3.9687907478,0.0,0.0,0.0,3.87,0.88,3.9687907478,4.98232,1.01276,5.0842104008,1.07232,0.31276000000000004,1.117,3.91,0.7000000000000001,3.9721656562
2020-07-30 04:30:00,3.74,1.06,3.8873126965,0.0,0.0,0.0,3.74,1.06,3.8873126965,5.39232,1.11276,5.5059376858,1.3123200000000002,0.38276000000000004,1.367,4.08,0.73,4.1447919128
2020-07-30 05:00:00,3.74,1.08,3.8928138923,0.0,0.0,0.0,3.74,1.08,3.8928138923,5.2452,1.0735999999999999,5.3539462082,1.3152,0.3836,1.37,3.93,0.6900000000000001,3.9901127804
2020-07-30 05:30:00,4.02,0.9400000000000001,4.1284379613,0.0,0.0,0.0,4.02,0.9400000000000001,4.1284379613,5.4120800000000004,1.08144,5.5190689795,1.3420800000000002,0.39144,1.3980000000000001,4.07,0.6900000000000001,4.1280746117
2020-07-30 06:00:00,3.95,0.99,4.0721738666,0.0,0.0,0.0,3.95,0.99,4.0721738666,5.72344,1.14892,5.8376178875,1.5734400000000002,0.45892000000000005,1.639,4.15,0.6900000000000001,4.2069704064
2020-07-30 06:30:00,4.68192,1.41056,4.889790834,0.0019200000000000003,0.0005600000000000001,0.002,4.68,1.4100000000000001,4.8877909121,5.7732,1.1226,5.881332247,1.4832,0.43260000000000004,1.545,4.29,0.6900000000000001,4.3451352108
2020-07-30 07:00:00,5.34536,1.55448,5.5668017389,0.015360000000000002,0.0044800000000000005,0.016,5.33,1.55,5.5508017439,5.7384,1.2612,5.8753604145,1.2384,0.3612,1.29,4.5,0.9,4.5891175622
2020-07-30 07:30:00,6.28976,1.82868,6.5502023938,0.02976,0.00868,0.031,6.26,1.82,6.5192024052,6.29184,1.4051200000000001,6.4468296705,1.01184,0.29512000000000005,1.054,5.28,1.11,5.3954147199
2020-07-30 08:00:00,6.8036,1.8998,7.0638667173,0.033600000000000005,0.0098,0.035,6.77,1.8900000000000001,7.0288690413,6.6148,1.5814,6.801206143,0.9648,0.28140000000000004,1.005,5.65,1.3,5.7976288256
2020-07-30 08:30:00,6.90856,1.9870800000000002,7.1886499567,0.05856000000000001,0.01708,0.061,6.85,1.97,7.1276503842,7.10856,1.78208,7.3285356245,1.13856,0.33208000000000004,1.186,5.97,1.45,6.1435657399
2020-07-30 09:00:00,6.74352,2.06436,7.0524211587,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.66,2.04,6.9654289172,7.28856,1.79708,7.5068371103,1.01856,0.29708,1.061,6.27,1.5,6.4469295017
2020-07-30 09:30:00,6.75232,2.16276,7.0902296296,0.11232,0.032760000000000004,0.117,6.64,2.13,6.9732703949,7.18072,1.89396,7.4262927629,0.87072,0.25396,0.907,6.31,1.6400000000000001,6.5196395606
2020-07-30 10:00:00,6.9263200000000005,2.38976,7.3269954005999995,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.79,2.35,7.185165273,7.38768,1.8672400000000002,7.6200000656,0.8476800000000001,0.24724000000000002,0.883,6.54,1.62,6.7376553785
2020-07-30 10:30:00,6.4932,2.4376,6.9356715609,0.1632,0.0476,0.17,6.33,2.39,6.7661658271,7.34824,1.93032,7.5975500262,0.8582400000000001,0.25032000000000004,0.894,6.49,1.6800000000000002,6.7039167656
2020-07-30 11:00:00,6.01256,2.58908,6.5463129317,0.20256000000000002,0.05908000000000001,0.211,5.8100000000000005,2.5300000000000002,6.3369551048,7.52352,2.16936,7.8300367815000005,1.16352,0.33936000000000005,1.212,6.36,1.83,6.6180435175
2020-07-30 11:30:00,5.69456,2.53008,6.2313175493,0.27456,0.08008000000000001,0.28600000000000003,5.42,2.45,5.9480164761,6.73696,1.98828,7.0242357164,1.05696,0.30828,1.101,5.68,1.6800000000000002,5.9232423553
2020-07-30 12:00:00,6.52992,2.31956,6.9296618821,0.16992000000000002,0.04956000000000001,0.177,6.36,2.27,6.7529623129,7.4544,2.0092,7.7204251178,0.8544,0.2492,0.89,6.6,1.76,6.8306368664
2020-07-30 12:30:00,6.00432,2.4387600000000003,6.4806951016,0.30432000000000003,0.08876,0.317,5.7,2.35,6.1654278035,6.43488,1.55684,6.6205310512,0.67488,0.19684000000000001,0.7030000000000001,5.76,1.3599999999999999,5.9183781562
2020-07-30 13:00:00,5.78416,2.40288,6.2634127439,0.28416,0.08288000000000001,0.296,5.5,2.32,5.9692880648,6.05472,1.57596,6.2564593981,0.7747200000000001,0.22596000000000002,0.807,5.28,1.35,5.4498532090000005
2020-07-30 13:30:00,5.24896,2.36428,5.7568568681,0.28896000000000005,0.08428000000000001,0.301,4.96,2.2800000000000002,5.4589376256,6.14552,1.8553600000000001,6.4194841537,1.11552,0.32536000000000004,1.162,5.03,1.53,5.2575469565
2020-07-30 14:00:00,5.29088,2.41484,5.8159146658,0.29088,0.08484000000000001,0.303,5.0,2.33,5.5162396612,6.18016,1.91588,6.4703148146,0.98016,0.28588,1.021,5.2,1.63,5.4494862143
2020-07-30 14:30:00,5.46416,2.32288,5.9374081888,0.28416,0.08288000000000001,0.296,5.18,2.24,5.6435804238,6.63672,1.9419600000000001,6.915002603,0.72672,0.21196,0.757,5.91,1.73,6.158002923
2020-07-30 15:00:00,6.57592,2.03756,6.8843572394,0.26592000000000005,0.07756,0.277,6.31,1.96,6.6073973696,6.02968,1.70824,6.2669868996,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.83,1.65,6.0589933157
2020-07-30 15:30:00,5.61728,2.09504,5.9952503868,0.25728,0.07504000000000001,0.268,5.36,2.02,5.7280013966,6.63248,1.89364,6.8975113918,0.73248,0.21364000000000002,0.763,5.9,1.6800000000000002,6.1345252465
2020-07-30 16:00:00,5.16232,2.08776,5.5685087411000005,0.23232000000000003,0.06776,0.242,4.93,2.02,5.3277856563,7.41632,2.03476,7.6903868953,1.21632,0.35476,1.267,6.2,1.6800000000000002,6.4235815555
2020-07-30 16:30:00,5.34928,2.14104,5.7618442187,0.20928000000000002,0.061040000000000004,0.218,5.14,2.08,5.5449075736,7.36984,1.9891200000000002,7.6335535630999996,1.05984,0.30912,1.104,6.31,1.6800000000000002,6.5298162302
2020-07-30 17:00:00,5.9324,1.9132,6.2332739391,0.1824,0.053200000000000004,0.19,5.75,1.8599999999999999,6.043351719,7.0848,1.7964,7.3089974689,0.8448,0.2464,0.88,6.24,1.55,6.4296267388
2020-07-30 17:30:00,6.49496,1.78228,6.7350595692,0.14496,0.042280000000000005,0.151,6.35,1.74,6.5840792826,7.1724,1.6732,7.3649792939,0.6624,0.1932,0.6900000000000001,6.51,1.48,6.6761141392
2020-07-30 18:00:00,6.40136,1.52248,6.5799206074,0.11136000000000001,0.03248,0.116,6.29,1.49,6.4640699254000005,7.61176,1.6846800000000002,7.7959628655,0.94176,0.27468000000000004,0.981,6.67,1.4100000000000001,6.8174041981
2020-07-30 18:30:00,6.65584,1.45212,6.812404759,0.07584,0.02212,0.079,6.58,1.43,6.7335948794,7.62624,1.7393200000000002,7.8220694576,1.02624,0.29932000000000003,1.069,6.6,1.44,6.7552646136
2020-07-30 19:00:00,6.93648,1.55064,7.1076887383,0.036480000000000005,0.01064,0.038,6.9,1.54,7.0697666157,7.64904,1.61972,7.8186511497,0.9590400000000001,0.27972,0.999,6.69,1.34,6.8228806233
2020-07-30 19:30:00,7.05864,1.57252,7.2316815334,0.00864,0.00252,0.009000000000000001,7.05,1.57,7.2227003261,7.61088,1.51484,7.7601697533,0.77088,0.22484,0.803,6.84,1.29,6.9605818722
2020-07-30 20:00:00,6.84288,1.67084,7.043913188,0.00288,0.00084,0.003,6.84,1.67,7.0409161336,7.4991200000000005,1.59016,7.6658600039,1.02912,0.30016000000000004,1.072,6.47,1.29,6.597347952
2020-07-30 20:30:00,6.56096,1.50028,6.7303072887,0.0009600000000000001,0.00028000000000000003,0.001,6.5600000000000005,1.5,6.7293090284,7.41848,1.4166400000000001,7.552530331,1.18848,0.34664,1.238,6.23,1.07,6.321218237
2020-07-30 21:00:00,6.58,1.52,6.7532806842,0.0,0.0,0.0,6.58,1.52,6.7532806842,6.56704,0.87372,6.624907622,1.00704,0.29372000000000004,1.049,5.5600000000000005,0.58,5.5901699437
2020-07-30 21:30:00,6.83,1.37,6.9660462244,0.0,0.0,0.0,6.83,1.37,6.9660462244,6.32864,0.9775200000000001,6.4036887495,0.8486400000000001,0.24752000000000002,0.884,5.48,0.73,5.5284084509
2020-07-30 22:00:00,6.41,1.2,6.5213572207,0.0,0.0,0.0,6.41,1.2,6.5213572207,6.4308,0.9594,6.5019717779,1.0608,0.3094,1.105,5.37,0.65,5.4091958737
2020-07-30 22:30:00,5.92,1.2,6.0403973379,0.0,0.0,0.0,5.92,1.2,6.0403973379,6.52344,1.05392,6.6080266949,1.21344,0.35392,1.264,5.31,0.7000000000000001,5.355940627
2020-07-30 23:00:00,5.68,1.2,5.8053768181,0.0,0.0,0.0,5.68,1.2,5.8053768181,5.81776,0.9326800000000001,5.892047471,1.03776,0.30268,1.081,4.78,0.63,4.8213379886
2020-07-30 23:30:00,5.16,1.2,5.2976976131,0.0,0.0,0.0,5.16,1.2,5.2976976131,5.54872,1.03796,5.6449671921,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.63,0.77,4.6935913755000005
2020-07-31 00:00:00,4.5600000000000005,1.07,4.6838552497,0.0,0.0,0.0,4.5600000000000005,1.07,4.6838552497,5.65936,1.10648,5.766511389,1.11936,0.32648000000000005,1.166,4.54,0.78,4.6065171225
2020-07-31 00:30:00,4.25,0.91,4.3463317867,0.0,0.0,0.0,4.25,0.91,4.3463317867,5.40432,1.04376,5.5041901857,1.14432,0.33376,1.192,4.26,0.71,4.3187613965
2020-07-31 01:00:00,4.35,0.97,4.4568374437,0.0,0.0,0.0,4.35,0.97,4.4568374437,5.27032,1.01676,5.3675016348,0.8803200000000001,0.25676000000000004,0.917,4.39,0.76,4.4553002144
2020-07-31 01:30:00,4.39,1.0,4.5024548859,0.0,0.0,0.0,4.39,1.0,4.5024548859,5.12936,0.9814800000000001,5.2224167777,0.75936,0.22148,0.791,4.37,0.76,4.4355946614
2020-07-31 02:00:00,3.92,1.0,4.045540755,0.0,0.0,0.0,3.92,1.0,4.045540755,5.2068,1.0174,5.3052680422,1.1568,0.33740000000000003,1.205,4.05,0.68,4.1066896644
2020-07-31 02:30:00,3.92,1.0,4.045540755,0.0,0.0,0.0,3.92,1.0,4.045540755,4.87464,0.97052,4.9703142959,1.06464,0.31052,1.109,3.81,0.66,3.8667428153000003
2020-07-31 03:00:00,4.12,0.85,4.2067683559,0.0,0.0,0.0,4.12,0.85,4.2067683559,4.82968,0.89324,4.9115869737,0.7996800000000001,0.23324000000000003,0.833,4.03,0.66,4.0836870595
2020-07-31 03:30:00,4.27,0.91,4.3658905163,0.0,0.0,0.0,4.27,0.91,4.3658905163,4.69704,0.8837200000000001,4.7794503659,0.76704,0.22372000000000003,0.799,3.93,0.66,3.9850345042
2020-07-31 04:00:00,3.69,0.91,3.8005525914,0.0,0.0,0.0,3.69,0.91,3.8005525914,5.33472,1.05596,5.4382248023,1.25472,0.36596,1.307,4.08,0.6900000000000001,4.1379342672
2020-07-31 04:30:00,3.79,1.03,3.9274673773,0.0,0.0,0.0,3.79,1.03,3.9274673773,5.32064,1.09852,5.4328589343,1.16064,0.33852000000000004,1.209,4.16,0.76,4.2288532725
2020-07-31 05:00:00,4.14,1.1,4.2836433091,0.0,0.0,0.0,4.14,1.1,4.2836433091,4.9372,0.9946,5.0363849138,0.9072,0.2646,0.9450000000000001,4.03,0.73,4.0955829866
2020-07-31 05:30:00,4.45,1.1,4.5839393539,0.0,0.0,0.0,4.45,1.1,4.5839393539,5.13216,0.9968800000000001,5.2280814837,0.8121600000000001,0.23688,0.846,4.32,0.76,4.3863424399
2020-07-31 06:00:00,4.14096,1.16028,4.300441768,0.0009600000000000001,0.00028000000000000003,0.001,4.14,1.16,4.2994418242,5.41576,1.06168,5.5188423424,1.20576,0.35168000000000005,1.256,4.21,0.71,4.2694496132
2020-07-31 06:30:00,4.8357600000000005,1.2616800000000001,4.9976405633,0.00576,0.00168,0.006,4.83,1.26,4.9916430161,5.74688,1.15284,5.8613709830000005,1.10688,0.32284,1.153,4.64,0.8300000000000001,4.7136503901
2020-07-31 07:00:00,5.6344,1.6742,5.8778745308,0.014400000000000001,0.004200000000000001,0.015,5.62,1.67,5.8628747215,5.67504,1.07272,5.7755352306,0.9350400000000001,0.27272,0.974,4.74,0.8,4.8070365091
2020-07-31 07:30:00,6.44168,1.7392400000000001,6.6723456895,0.03168,0.00924,0.033,6.41,1.73,6.6393523781,6.20224,1.32232,6.341633165,0.76224,0.22232000000000002,0.794,5.44,1.1,5.5500990982000005
2020-07-31 08:00:00,6.44376,1.72568,6.6708331114,0.05376,0.015680000000000003,0.056,6.39,1.71,6.614846937,6.89072,1.69896,7.0970759613,0.99072,0.28896000000000005,1.032,5.9,1.4100000000000001,6.0661437504
2020-07-31 08:30:00,6.30584,1.98212,6.6100240393,0.07584,0.02212,0.079,6.23,1.96,6.5310412646,7.18512,1.84816,7.4190056477,1.12512,0.32816,1.172,6.06,1.52,6.247719584
2020-07-31 09:00:00,6.23232,2.02276,6.5523561106,0.11232,0.032760000000000004,0.117,6.12,1.99,6.4354098549,7.35296,1.93628,7.6036307775,0.9129600000000001,0.26628,0.9510000000000001,6.44,1.67,6.653006839
2020-07-31 09:30:00,7.7940000000000005,1.802,7.9996024901,0.14400000000000002,0.042,0.15,7.65,1.76,7.8498471323,6.22872,1.76296,6.473405657,0.07872000000000001,0.02296,0.082,6.15,1.74,6.3914082955
2020-07-31 10:00:00,7.5476,1.8718,7.7762395153,0.1776,0.051800000000000006,0.185,7.37,1.82,7.591396446,6.37232,1.85276,6.6362023628,0.11232,0.032760000000000004,0.117,6.26,1.82,6.5192024052
2020-07-31 10:30:00,7.0164,1.7902,7.2411798072,0.2064,0.060200000000000004,0.215,6.8100000000000005,1.73,7.0263077075,6.98048,1.98264,7.2565806273,0.42048,0.12264000000000001,0.438,6.5600000000000005,1.8599999999999999,6.8185922301
2020-07-31 11:00:00,7.07176,1.85468,7.3109252082000005,0.22176,0.06468,0.231,6.85,1.79,7.0800141243,6.75352,2.02436,7.0503947265,0.32352000000000003,0.09436000000000001,0.337,6.43,1.9300000000000002,6.7134045014
2020-07-31 11:30:00,7.32672,1.9919600000000002,7.5926761158,0.24672000000000002,0.07196000000000001,0.257,7.08,1.92,7.3357208235,6.14488,1.8718400000000002,6.4236543494,0.07488,0.021840000000000002,0.078,6.07,1.85,6.3456599342
2020-07-31 12:00:00,7.27112,1.9461600000000001,7.5270661482,0.26112,0.07616,0.272,7.01,1.87,7.2551361117,6.23016,1.85588,6.5007064385,0.02016,0.005880000000000001,0.021,6.21,1.85,6.4797067835
2020-07-31 12:30:00,7.05864,1.98252,7.3317654218,0.24864000000000003,0.07252,0.259,6.8100000000000005,1.9100000000000001,7.0727788033,6.62064,1.94352,6.9000104348,0.32064000000000004,0.09352,0.334,6.3,1.85,6.5660109656
2020-07-31 13:00:00,6.87864,1.98252,7.1586363087,0.24864000000000003,0.07252,0.259,6.63,1.9100000000000001,6.8996376716,6.72824,2.07032,7.0395623728,0.37824,0.11032000000000002,0.394,6.35,1.96,6.6456075719
2020-07-31 13:30:00,6.68056,1.83308,6.9274861386,0.25056,0.07308,0.261,6.43,1.76,6.6665208317,6.14456,1.90008,6.4316344423,0.03456,0.01008,0.036000000000000004,6.11,1.8900000000000001,6.3956391393
2020-07-31 14:00:00,6.44728,1.74504,6.6792652291,0.25728,0.07504000000000001,0.268,6.19,1.67,6.4113181172,6.16648,1.87064,6.4439715704000005,0.036480000000000005,0.01064,0.038,6.13,1.8599999999999999,6.4059737745
2020-07-31 14:30:00,6.08576,1.77168,6.3384008078,0.24576000000000003,0.07168000000000001,0.256,5.84,1.7000000000000002,6.0824008418,6.46288,1.94584,6.7494526593,0.36288000000000004,0.10584,0.378,6.1,1.8399999999999999,6.3714676488
2020-07-31 15:00:00,6.5512,1.7916,6.7917635412,0.2112,0.0616,0.22,6.34,1.73,6.5717957972,6.32352,1.8593600000000001,6.59121573,0.20352,0.05936,0.212,6.12,1.8,6.3792162528
2020-07-31 15:30:00,5.6999200000000005,2.21956,6.1168238981,0.16992000000000002,0.04956000000000001,0.177,5.53,2.17,5.9405218626,7.11336,1.96848,7.3807048444,1.02336,0.29848,1.066,6.09,1.67,6.3148238297
2020-07-31 16:00:00,6.26392,2.02156,6.5820512456,0.07392,0.021560000000000003,0.077,6.19,2.0,6.5050826282,7.78904,1.9247200000000002,8.0233217061,1.07904,0.31472,1.124,6.71,1.6099999999999999,6.9004492607
2020-07-31 16:30:00,6.32032,1.9117600000000001,6.6031258658,0.04032,0.011760000000000001,0.042,6.28,1.9,6.5611279518,7.86944,1.9919200000000001,8.1176247265,1.30944,0.38192000000000004,1.3639999999999999,6.5600000000000005,1.6099999999999999,6.7546798592
2020-07-31 17:00:00,6.60512,1.8431600000000001,6.8574666605,0.04512,0.013160000000000002,0.047,6.5600000000000005,1.83,6.810469881,7.8246400000000005,1.89052,8.0497861462,1.06464,0.31052,1.109,6.76,1.58,6.9421898562
2020-07-31 17:30:00,6.81648,1.6706400000000001,7.0182218261,0.036480000000000005,0.01064,0.038,6.78,1.6600000000000001,6.9802578749,7.768,1.774,7.9679922189,1.008,0.294,1.05,6.76,1.48,6.920115606
2020-07-31 18:00:00,6.80304,1.6067200000000001,6.9902004549,0.02304,0.00672,0.024,6.78,1.6,6.9662328414,8.244,1.842,8.447277668,1.344,0.392,1.4,6.9,1.45,7.0507091842
2020-07-31 18:30:00,6.80016,1.69588,7.0084367016,0.02016,0.005880000000000001,0.021,6.78,1.69,6.987453041,8.15112,1.78116,8.3434578084,1.34112,0.39116,1.397,6.8100000000000005,1.3900000000000001,6.9504100598
2020-07-31 19:00:00,7.03824,1.7153200000000002,7.2442490984,0.018240000000000003,0.00532,0.019,7.02,1.71,7.2252681611,7.77752,1.53136,7.9268455769,1.06752,0.31136,1.112,6.71,1.22,6.8200073314
2020-07-31 19:30:00,6.76248,1.77364,6.991204088,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.75,1.77,6.9782089393,7.53992,1.40956,7.6705445048000005,1.12992,0.32956,1.177,6.41,1.08,6.5003461446
2020-07-31 20:00:00,6.26672,1.75196,6.5070072537,0.00672,0.0019600000000000004,0.007,6.26,1.75,6.5000076923,7.32408,1.32244,7.4425127074,1.41408,0.41244000000000003,1.473,5.91,0.91,5.9796488191
2020-07-31 20:30:00,6.73288,1.7508400000000002,6.9568034182,0.00288,0.00084,0.003,6.73,1.75,6.953804714,6.6044,1.1542,6.7044967746,0.9744,0.2842,1.015,5.63,0.87,5.6968236764
2020-07-31 21:00:00,6.80096,1.26028,6.9167450871,0.0009600000000000001,0.00028000000000000003,0.001,6.8,1.26,6.9157501401,6.26776,1.00768,6.3482465611,0.67776,0.19768000000000002,0.706,5.59,0.81,5.6483802988
2020-07-31 21:30:00,6.75,1.31,6.8759435716,0.0,0.0,0.0,6.75,1.31,6.8759435716,6.48832,1.13076,6.586115289,0.68832,0.20076000000000002,0.717,5.8,0.93,5.8740871631000005
2020-07-31 22:00:00,6.18,1.31,6.3173174687,0.0,0.0,0.0,6.18,1.31,6.3173174687,7.06976,1.36368,7.200078444,1.10976,0.32368,1.156,5.96,1.04,6.050057851
2020-07-31 22:30:00,6.04,1.27,6.1720742056,0.0,0.0,0.0,6.04,1.27,6.1720742056,6.5941600000000005,1.18788,6.7002988739,0.8841600000000001,0.25788,0.921,5.71,0.93,5.7852398395
2020-07-31 23:00:00,5.69,1.07,5.7897322909,0.0,0.0,0.0,5.69,1.07,5.7897322909,6.10008,1.11044,6.2003268462,0.7900800000000001,0.23044,0.8230000000000001,5.31,0.88,5.382425104
2020-07-31 23:30:00,5.17,1.07,5.279564376,0.0,0.0,0.0,5.17,1.07,5.279564376,5.78552,1.03536,5.8774324326,0.8755200000000001,0.25536000000000003,0.912,4.91,0.78,4.9715691688
