Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-01 00:00:00,5.1,0.84,5.168713573,0.0,0.0,0.0,5.1,0.84,5.168713573,5.21288,0.97584,5.3034311158,0.8428800000000001,0.24584000000000003,0.878,4.37,0.73,4.4305530129
2020-08-01 00:30:00,5.27,0.9,5.3462977844,0.0,0.0,0.0,5.27,0.9,5.3462977844,4.9436,0.9498000000000001,5.034014402,0.5136000000000001,0.14980000000000002,0.535,4.43,0.8,4.5016552511
2020-08-01 01:00:00,4.53,0.96,4.6306047121,0.0,0.0,0.0,4.53,0.96,4.6306047121,4.888,0.924,4.9745673179,0.768,0.224,0.8,4.12,0.7000000000000001,4.1790429526
2020-08-01 01:30:00,4.21,1.06,4.3413937854,0.0,0.0,0.0,4.21,1.06,4.3413937854,5.04256,1.08908,5.1588280258,0.92256,0.26908000000000004,0.961,4.12,0.8200000000000001,4.2008094458
2020-08-01 02:00:00,3.99,1.1,4.138852498,0.0,0.0,0.0,3.99,1.1,4.138852498,5.248,1.039,5.3498621478,1.1280000000000001,0.329,1.175,4.12,0.71,4.1807296014
2020-08-01 02:30:00,4.19,1.1,4.3319856879,0.0,0.0,0.0,4.19,1.1,4.3319856879,4.90016,0.9608800000000001,4.993481591,0.86016,0.25088000000000005,0.896,4.04,0.71,4.1019141873
2020-08-01 03:00:00,3.98,1.07,4.1213226032,0.0,0.0,0.0,3.98,1.07,4.1213226032,4.77904,0.9247200000000001,4.8676822411,0.8390400000000001,0.24472000000000002,0.874,3.94,0.68,3.998249617
2020-08-01 03:30:00,3.8200000000000003,1.15,3.9893483177,0.0,0.0,0.0,3.8200000000000003,1.15,3.9893483177,4.73424,0.9583200000000001,4.8302593719,0.9542400000000001,0.27832,0.994,3.7800000000000002,0.68,3.8406770237
2020-08-01 04:00:00,3.48,1.1,3.6497123174,0.0,0.0,0.0,3.48,1.1,3.6497123174,5.16648,1.06064,5.2742272230000005,1.23648,0.36064,1.288,3.93,0.7000000000000001,3.9918542058
2020-08-01 04:30:00,3.8,1.08,3.95049364,0.0,0.0,0.0,3.8,1.08,3.95049364,4.83912,1.02516,4.9465175022,0.90912,0.26516,0.9470000000000001,3.93,0.76,4.0028115119
2020-08-01 05:00:00,3.88,1.08,4.0275054314,0.0,0.0,0.0,3.88,1.08,4.0275054314,4.91008,1.04044,5.0191036052,0.7900800000000001,0.23044,0.8230000000000001,4.12,0.81,4.1988688953
2020-08-01 05:30:00,3.83,1.08,3.9793592449,0.0,0.0,0.0,3.83,1.08,3.9793592449,4.95608,1.06844,5.0699401377,0.8860800000000001,0.25844,0.923,4.07,0.81,4.1498192732
2020-08-01 06:00:00,3.55,1.08,3.7106468439,0.0,0.0,0.0,3.55,1.08,3.7106468439,5.29336,1.16348,5.4197182399,1.14336,0.33348000000000005,1.191,4.15,0.8300000000000001,4.2321861963
2020-08-01 06:30:00,4.10192,1.04056,4.2318450821999996,0.0019200000000000003,0.0005600000000000001,0.002,4.1,1.04,4.2298463329,4.7952,0.9736,4.8930399549,0.8352,0.2436,0.87,3.96,0.73,4.0267232336
2020-08-01 07:00:00,4.38672,0.97196,4.4931078999,0.00672,0.0019600000000000004,0.007,4.38,0.97,4.4861230478,5.04488,0.99184,5.1414551248,0.79488,0.23184000000000002,0.8280000000000001,4.25,0.76,4.31741821
2020-08-01 07:30:00,4.40208,1.05644,4.5270712166,0.022080000000000002,0.00644,0.023,4.38,1.05,4.5040981339,5.95888,1.26384,6.0914318842,1.17888,0.34384000000000003,1.228,4.78,0.92,4.8677304773
2020-08-01 08:00:00,4.79032,1.1617600000000001,4.9291837052,0.04032,0.011760000000000001,0.042,4.75,1.15,4.8872282533,5.9224,1.2532,6.0535387997,1.1424,0.3332,1.19,4.78,0.92,4.8677304773
2020-08-01 08:30:00,5.2828,1.1654,5.4098182040000005,0.0528,0.0154,0.055,5.23,1.15,5.354941643,6.03984,1.19912,6.1577232806,0.81984,0.23912000000000003,0.854,5.22,0.96,5.3075418039
2020-08-01 09:00:00,5.01144,1.33792,5.1869606515,0.06144000000000001,0.017920000000000002,0.064,4.95,1.32,5.1229776498,6.57408,1.35744,6.7127618161000004,1.2940800000000001,0.37744000000000005,1.348,5.28,0.98,5.3701769058
2020-08-01 09:30:00,4.77288,1.47584,4.9958469953,0.12288000000000002,0.035840000000000004,0.128,4.65,1.44,4.867864008,6.94496,1.51728,7.1087697951,1.46496,0.42728000000000005,1.526,5.48,1.09,5.5873517877
2020-08-01 10:00:00,5.29416,1.22288,5.4335592018,0.044160000000000005,0.01288,0.046,5.25,1.21,5.3876339891,7.23536,1.40448,7.3704137197,1.45536,0.42448,1.516,5.78,0.98,5.8624909382
2020-08-01 10:30:00,5.52544,1.21492,5.6574303177,0.08544,0.02492,0.089,5.44,1.19,5.5686353804,6.56256,1.32408,6.6948025811,1.04256,0.30408,1.086,5.52,1.02,5.6134481382
2020-08-01 11:00:00,5.3684,1.2562,5.5134160917,0.1584,0.046200000000000005,0.165,5.21,1.21,5.3486633844,5.92576,1.30668,6.0681170226,0.8457600000000001,0.24668,0.881,5.08,1.06,5.1894122981
2020-08-01 11:30:00,4.65424,1.24832,4.8187397523,0.23424000000000003,0.06832,0.244,4.42,1.18,4.5748005421,6.4512,1.4416,6.6103095238,1.1712,0.3416,1.22,5.28,1.1,5.3933662957
2020-08-01 12:00:00,4.1644,1.2542,4.349166012,0.2544,0.0742,0.265,3.91,1.18,4.0841767836,6.18392,1.50656,6.3647929739,1.15392,0.33656,1.202,5.03,1.17,5.1642811697
2020-08-01 12:30:00,4.5016,1.1888,4.6559261163,0.2016,0.058800000000000005,0.21,4.3,1.13,4.4459982006,5.55816,1.27988,5.7036159934,0.7881600000000001,0.22988000000000003,0.8210000000000001,4.77,1.05,4.8841990131
2020-08-01 13:00:00,5.27672,1.01696,5.3738237411,0.12672,0.03696,0.132,5.15,0.98,5.2424135663,5.91888,1.17884,6.0351308354,0.81888,0.23884000000000002,0.853,5.1,0.9400000000000001,5.1859039713
2020-08-01 13:30:00,4.66544,0.9049200000000001,4.7523899882,0.08544,0.02492,0.089,4.58,0.88,4.6637752948,6.80312,1.38716,6.9431012235,1.29312,0.37716000000000005,1.347,5.51,1.01,5.6018032811000005
2020-08-01 14:00:00,4.33576,0.91668,4.431604337,0.12576,0.036680000000000004,0.131,4.21,0.88,4.3009882585,6.1236,1.3848,6.278228094,1.1136,0.32480000000000003,1.16,5.01,1.06,5.1209081226
2020-08-01 14:30:00,4.82136,0.86248,4.8978958748,0.11136000000000001,0.03248,0.116,4.71,0.8300000000000001,4.7825725295,5.4552,1.1636,5.5779182497,0.8352,0.2436,0.87,4.62,0.92,4.710711199
2020-08-01 15:00:00,4.75328,0.9630400000000001,4.8498574,0.11328,0.03304,0.11800000000000001,4.64,0.93,4.7322827473,5.668,1.159,5.7852834848,0.888,0.259,0.925,4.78,0.9,4.8639901316
2020-08-01 15:30:00,3.85224,0.7073200000000001,3.9166381758,0.16224000000000002,0.04732,0.169,3.69,0.66,3.7485597234,6.04712,1.34916,6.1957963976,1.19712,0.34916,1.2469999999999999,4.85,1.0,4.9520197899
2020-08-01 16:00:00,4.01472,0.73096,4.0807204266,0.17472000000000001,0.050960000000000005,0.182,3.84,0.68,3.8997435813,5.77688,1.26784,5.9143690111,0.9868800000000001,0.28784000000000004,1.028,4.79,0.98,4.8892228421
2020-08-01 16:30:00,4.398,0.709,4.4547822618,0.168,0.049,0.17500000000000002,4.23,0.66,4.2811797439,5.90664,1.24152,6.0357077464,0.8966400000000001,0.26152000000000003,0.934,5.01,0.98,5.1049485796
2020-08-01 17:00:00,5.42136,0.88248,5.4927147386,0.11136000000000001,0.03248,0.116,5.31,0.85,5.3776016959,5.87784,1.23312,6.0057962003,0.8678400000000001,0.25312,0.904,5.01,0.98,5.1049485796
2020-08-01 17:30:00,5.68888,0.83884,5.750392004,0.09888000000000001,0.02884,0.10300000000000001,5.59,0.81,5.6483802988,6.40344,1.24892,6.5240972556,0.8534400000000001,0.24892000000000003,0.889,5.55,1.0,5.6393705322
2020-08-01 18:00:00,6.08472,0.71596,6.1266970057,0.054720000000000005,0.015960000000000002,0.057,6.03,0.7000000000000001,6.0704942138,6.1048,1.0214,6.1896559678,0.7248,0.2114,0.755,5.38,0.81,5.4406341542
2020-08-01 18:30:00,6.21032,0.7517600000000001,6.2556548498,0.04032,0.011760000000000001,0.042,6.17,0.74,6.2142175694,6.00344,0.8539200000000001,6.0638660275,0.7334400000000001,0.21392000000000003,0.764,5.27,0.64,5.3087192429
2020-08-01 19:00:00,6.21496,0.5472800000000001,6.2390097932,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.19,0.54,6.2135094753,6.24712,0.86416,6.3066061237,0.8371200000000001,0.24416000000000002,0.872,5.41,0.62,5.445410912
2020-08-01 19:30:00,5.49536,0.45448000000000005,5.5141212899,0.015360000000000002,0.0044800000000000005,0.016,5.48,0.45,5.4984452348,6.47392,1.06656,6.5611881851,1.15392,0.33656,1.202,5.32,0.73,5.3698510221
2020-08-01 20:00:00,5.7048,0.5314,5.7294964002,0.0048000000000000004,0.0014,0.005,5.7,0.53,5.7245873214,6.3728,1.0504,6.4587862637,0.8928,0.2604,0.93,5.48,0.79,5.5366506121
2020-08-01 20:30:00,5.76288,0.5308400000000001,5.7872771663,0.00288,0.00084,0.003,5.76,0.53,5.7843322864,6.12168,1.00924,6.2043155465,0.75168,0.21924000000000002,0.783,5.37,0.79,5.4277988172
2020-08-01 21:00:00,5.47096,0.5002800000000001,5.4937858895,0.0009600000000000001,0.00028000000000000003,0.001,5.47,0.5,5.4928043839,6.13328,0.9730400000000001,6.2099863446,0.83328,0.24304,0.868,5.3,0.73,5.350037383
2020-08-01 21:30:00,6.02,0.35000000000000003,6.0301658352,0.0,0.0,0.0,6.02,0.35000000000000003,6.0301658352,5.69056,0.83308,5.7512168625,0.49056000000000005,0.14308,0.511,5.2,0.6900000000000001,5.245579091
2020-08-01 22:00:00,6.32,-0.32,6.3280960802,0.0,0.0,0.0,6.32,-0.32,6.3280960802,5.54096,0.7902800000000001,5.5970331605,0.48096000000000005,0.14028000000000002,0.501,5.06,0.65,5.1015781872
2020-08-01 22:30:00,5.0,0.01,5.00001,0.0,0.0,0.0,5.0,0.01,5.00001,5.76272,0.83496,5.8228944691999995,0.70272,0.20496,0.732,5.06,0.63,5.0990685424
2020-08-01 23:00:00,4.52,0.23,4.5258479868,0.0,0.0,0.0,4.52,0.23,4.5258479868,5.5635200000000005,0.8043600000000001,5.6213654747,0.80352,0.23436,0.837,4.76,0.5700000000000001,4.794006675
2020-08-01 23:30:00,4.19,0.34,4.2037721156,0.0,0.0,0.0,4.19,0.34,4.2037721156,4.82344,0.6589200000000001,4.8682387986,0.8534400000000001,0.24892000000000003,0.889,3.9699999999999998,0.41000000000000003,3.9911151324
2020-08-02 00:00:00,3.02,0.51,3.062760193,0.0,0.0,0.0,3.02,0.51,3.062760193,4.96464,0.71552,5.0159365227,1.66464,0.48552000000000006,1.734,3.3,0.23,3.3080054413
2020-08-02 00:30:00,3.21,0.54,3.255103685,0.0,0.0,0.0,3.21,0.54,3.255103685,4.46136,0.64248,4.5073843413,1.31136,0.38248000000000004,1.366,3.15,0.26,3.1607119451
2020-08-02 01:00:00,3.25,0.49,3.2867308986,0.0,0.0,0.0,3.25,0.49,3.2867308986,4.02736,0.60048,4.0718797625,1.16736,0.34048,1.216,2.86,0.26,2.8717938645
2020-08-02 01:30:00,3.21,0.32,3.2259107241000002,0.0,0.0,0.0,3.21,0.32,3.2259107241000002,3.74696,0.5382800000000001,3.7854266074,1.05696,0.30828,1.101,2.69,0.23,2.6998148085
2020-08-02 02:00:00,2.94,0.37,2.9631908477,0.0,0.0,0.0,2.94,0.37,2.9631908477,3.9544,0.5892000000000001,3.9980540266,1.3344,0.38920000000000005,1.3900000000000001,2.62,0.2,2.6276224995
2020-08-02 02:30:00,3.21,0.34,3.2279560096,0.0,0.0,0.0,3.21,0.34,3.2279560096,3.58744,0.49092,3.6208739553,0.9974400000000001,0.29092,1.039,2.59,0.2,2.5977105304
2020-08-02 03:00:00,3.24,0.34,3.2577906624,0.0,0.0,0.0,3.24,0.34,3.2577906624,3.3396,0.0478,3.3399420654,0.8496,0.24780000000000002,0.885,2.49,-0.2,2.4980192153000003
2020-08-02 03:30:00,3.15,0.38,3.1728378465000002,0.0,0.0,0.0,3.15,0.38,3.1728378465000002,3.25272,0.45996000000000004,3.285079999,0.8227200000000001,0.23996,0.857,2.43,0.22,2.4399385238
2020-08-02 04:00:00,2.65,0.34,2.671722291,0.0,0.0,0.0,2.65,0.34,2.671722291,3.72728,0.14504,3.7301009102,1.2172800000000001,0.35504,1.268,2.51,-0.21,2.5187695409
2020-08-02 04:30:00,2.88,0.32,2.8977232442,0.0,0.0,0.0,2.88,0.32,2.8977232442,3.54888,0.49384000000000006,3.5830751039,0.93888,0.27384000000000003,0.978,2.61,0.22,2.6192556194
2020-08-02 05:00:00,3.15,0.34,3.168296072,0.0,0.0,0.0,3.15,0.34,3.168296072,3.27576,0.43168,3.3040809917000002,0.7257600000000001,0.21168,0.756,2.55,0.22,2.5594726019
2020-08-02 05:30:00,3.18,0.31,3.195074334,0.0,0.0,0.0,3.18,0.31,3.195074334,3.2448,0.4314,3.2733519517,0.7248,0.2114,0.755,2.52,0.22,2.5295849462
2020-08-02 06:00:00,3.43096,0.010280000000000001,3.4309754007,0.0009600000000000001,0.00028000000000000003,0.001,3.43,0.01,3.4300145772,3.1494400000000002,0.33692000000000005,3.1674102039,0.7094400000000001,0.20692000000000002,0.739,2.44,0.13,2.4434606606
2020-08-02 06:30:00,3.06192,0.32056,3.0786543814,0.0019200000000000003,0.0005600000000000001,0.002,3.06,0.32,3.0766865294,3.7099200000000003,0.53956,3.7489507065,1.12992,0.32956,1.177,2.58,0.21,2.5885324027000003
2020-08-02 07:00:00,3.1944,0.5742,3.2455965553,0.014400000000000001,0.004200000000000001,0.015,3.18,0.5700000000000001,3.2306810428,3.94864,0.25752,3.9570284811,1.32864,0.38752000000000003,1.384,2.62,-0.13,2.6232232081999998
2020-08-02 07:30:00,3.54976,0.8186800000000001,3.6429429038,0.02976,0.00868,0.031,3.52,0.81,3.6119939092,4.08736,0.62548,4.1349409911,1.28736,0.37548000000000004,1.341,2.8,0.25,2.8111385594
2020-08-02 08:00:00,3.31568,0.8562400000000001,3.4244533578,0.05568000000000001,0.01624,0.058,3.26,0.84,3.3664818431,4.56248,0.7436400000000001,4.622685821,1.6924800000000002,0.49364,1.763,2.87,0.25,2.8808679248
2020-08-02 08:30:00,3.68448,0.8446400000000001,3.7800541795,0.08448000000000001,0.024640000000000002,0.088,3.6,0.8200000000000001,3.6922080115,4.7264,0.7302000000000001,4.782473105,1.6464,0.4802,1.7149999999999999,3.08,0.25,3.0901294471
2020-08-02 09:00:00,4.46088,0.7648400000000001,4.5259728899,0.05088,0.01484,0.053,4.41,0.75,4.473320914,4.77248,0.66864,4.8190916987,1.33248,0.38864000000000004,1.388,3.44,0.28,3.451376537
2020-08-02 09:30:00,4.82224,0.8923200000000001,4.9041037509,0.04224000000000001,0.012320000000000001,0.044,4.78,0.88,4.860329207,5.01832,0.70576,5.0677048849,1.2883200000000001,0.37576000000000004,1.342,3.73,0.33,3.7445694011
2020-08-02 10:00:00,4.20744,1.06592,4.3403613674,0.15744000000000002,0.04592,0.164,4.05,1.02,4.1764698012,5.0452,0.7136,5.0954163716,1.3152,0.3836,1.37,3.73,0.33,3.7445694011
2020-08-02 10:30:00,4.20712,0.9041600000000001,4.3031806841,0.11712000000000002,0.03416,0.122,4.09,0.87,4.1815069054,5.50976,0.9286800000000001,5.5874772304,1.7097600000000002,0.49868000000000007,1.7810000000000001,3.8,0.43,3.8242515608
2020-08-02 11:00:00,4.60944,0.9819200000000001,4.7128657948,0.10944000000000001,0.031920000000000004,0.114,4.5,0.9500000000000001,4.5991847104,5.41488,0.8918400000000001,5.487832359,1.51488,0.44184,1.5779999999999998,3.9,0.45,3.9258756985
2020-08-02 11:30:00,4.4532,1.1676,4.6037245791,0.1632,0.0476,0.17,4.29,1.12,4.4337907032,5.13272,0.8799600000000001,5.2076044589,1.30272,0.37996,1.357,3.83,0.5,3.8624991909
2020-08-02 12:00:00,4.70456,1.05508,4.8214187331,0.15456,0.04508,0.161,4.55,1.01,4.6607510124000004,5.44112,0.8211600000000001,5.5027348292,1.34112,0.39116,1.397,4.1,0.43,4.1224871134
2020-08-02 12:30:00,4.39144,0.9829200000000001,4.5000974434,0.18144000000000002,0.05292,0.189,4.21,0.93,4.31149626,5.71752,0.9463600000000001,5.7953112255,1.6675200000000001,0.48636,1.737,4.05,0.46,4.0760397447
2020-08-02 13:00:00,4.40872,1.24796,4.5819445872,0.19872,0.057960000000000005,0.20700000000000002,4.21,1.19,4.3749514283,5.23984,0.8791200000000001,5.3130758700000005,1.29984,0.37912,1.354,3.94,0.5,3.9715991741
2020-08-02 13:30:00,4.26552,1.18536,4.4271592698,0.15552000000000002,0.045360000000000004,0.162,4.11,1.1400000000000001,4.2651729156,5.0217600000000004,0.8446800000000001,5.0923037812,1.18176,0.34468000000000004,1.231,3.84,0.5,3.872415267
2020-08-02 14:00:00,3.78672,1.06196,3.9328116404999998,0.24672000000000002,0.07196000000000001,0.257,3.54,0.99,3.6758264377,4.93232,0.9127600000000001,5.0160653305,1.3123200000000002,0.38276000000000004,1.367,3.62,0.53,3.6585926256
2020-08-02 14:30:00,3.68048,0.9226400000000001,3.7943639256,0.18048,0.052640000000000006,0.188,3.5,0.87,3.6065080064,5.0468,0.9324,5.1322081018,1.5168,0.4424,1.58,3.5300000000000002,0.49,3.5638462369
2020-08-02 15:00:00,3.79064,1.08852,3.9438340989,0.20064,0.05852,0.209,3.59,1.03,3.7348360071,4.70488,0.84184,4.7796014897,1.27488,0.37184,1.328,3.43,0.47000000000000003,3.462051415
2020-08-02 15:30:00,3.73352,1.04936,3.878186174,0.20352,0.05936,0.212,3.5300000000000002,0.99,3.6661969396,5.02568,0.90624,5.106733829,1.25568,0.36624,1.308,3.77,0.54,3.808477386
2020-08-02 16:00:00,4.064,0.9420000000000001,4.1717454381,0.14400000000000002,0.042,0.15,3.92,0.9,4.0219895574,5.02592,0.8825600000000001,5.1028211805,1.34592,0.39256,1.4020000000000001,3.68,0.49,3.7124789562
2020-08-02 16:30:00,4.00704,0.9187200000000001,4.1110115544,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.84,0.87,3.9373214245,5.50368,0.9752400000000001,5.5894173757,1.66368,0.48524000000000006,1.733,3.84,0.49,3.8711367839
2020-08-02 17:00:00,4.80312,0.84716,4.8772576106,0.09312000000000001,0.027160000000000004,0.097,4.71,0.8200000000000001,4.7808472053,5.44776,0.9376800000000001,5.5278687394,1.3977600000000001,0.40768000000000004,1.456,4.05,0.53,4.0845317969
2020-08-02 17:30:00,5.43296,0.7712800000000001,5.4874335714,0.07296000000000001,0.02128,0.076,5.36,0.75,5.4122176601,5.6176,0.8368,5.6795830833,1.2576,0.3668,1.31,4.36,0.47000000000000003,4.3852593994
2020-08-02 18:00:00,5.81472,0.7659600000000001,5.8649521226,0.054720000000000005,0.015960000000000002,0.057,5.76,0.75,5.8086229005,5.90312,0.84716,5.9635983936,1.29312,0.37716000000000005,1.347,4.61,0.47000000000000003,4.6338968482
2020-08-02 18:30:00,5.2828,0.7654000000000001,5.3379596289,0.0528,0.0154,0.055,5.23,0.75,5.2835026261,6.13744,0.89592,6.2024867916,1.5974400000000002,0.46592000000000006,1.6640000000000001,4.54,0.43,4.5603179714
2020-08-02 19:00:00,5.2232,0.7126,5.2715858145,0.0432,0.0126,0.045,5.18,0.7000000000000001,5.2270833167,5.83936,0.8114800000000001,5.8954749597,1.47936,0.43148000000000003,1.541,4.36,0.38,4.3765283045
2020-08-02 19:30:00,5.49072,0.70896,5.5363011479,0.030720000000000004,0.008960000000000001,0.032,5.46,0.7000000000000001,5.5046889104,5.63424,0.7633200000000001,5.6857117233,1.31424,0.38332000000000005,1.369,4.32,0.38,4.3366807584
2020-08-02 20:00:00,5.4005600000000005,0.7730800000000001,5.4556118814,0.010560000000000002,0.0030800000000000003,0.011,5.39,0.77,5.4447222151,5.76664,0.7815200000000001,5.819356528,1.37664,0.40152000000000004,1.434,4.39,0.38,4.406415777
2020-08-02 20:30:00,5.12192,0.6905600000000001,5.168262532,0.0019200000000000003,0.0005600000000000001,0.002,5.12,0.6900000000000001,5.1662849321,6.12336,0.8134800000000001,6.1771585215,1.62336,0.47348,1.691,4.5,0.34,4.5128261655
2020-08-02 21:00:00,4.84096,0.46028,4.8627925516,0.0009600000000000001,0.00028000000000000003,0.001,4.84,0.46,4.8618103624,6.19888,0.8038400000000001,6.2507817111,1.65888,0.48384000000000005,1.728,4.54,0.32,4.5512635608
2020-08-02 21:30:00,5.09,0.39,5.1049191962,0.0,0.0,0.0,5.09,0.39,5.1049191962,5.6096,0.7278,5.6566160379,1.3296000000000001,0.38780000000000003,1.385,4.28,0.34,4.2934834342
2020-08-02 22:00:00,4.97,0.47000000000000003,4.9921738752,0.0,0.0,0.0,4.97,0.47000000000000003,4.9921738752,5.44536,0.72948,5.494004605,1.33536,0.38948000000000005,1.391,4.11,0.34,4.1240392821
2020-08-02 22:30:00,4.62,0.5,4.6469775123,0.0,0.0,0.0,4.62,0.5,4.6469775123,5.21192,0.67556,5.2555200884,1.32192,0.38556,1.377,3.89,0.29,3.9007947908
2020-08-02 23:00:00,3.87,0.61,3.9177799836,0.0,0.0,0.0,3.87,0.61,3.9177799836,5.23536,0.75448,5.2894455664,1.69536,0.49448000000000003,1.766,3.54,0.26,3.5495351808
2020-08-02 23:30:00,3.76,0.6900000000000001,3.8227869415,0.0,0.0,0.0,3.76,0.6900000000000001,3.8227869415,4.5792,0.6656000000000001,4.627320607,1.4592,0.42560000000000003,1.52,3.12,0.24,3.1292171545
2020-08-03 00:00:00,3.64,0.67,3.7011484704,0.0,0.0,0.0,3.64,0.67,3.7011484704,4.25768,0.62724,4.3036343943,1.32768,0.38724000000000003,1.383,2.93,0.24,2.9398129192
2020-08-03 00:30:00,3.21,0.63,3.2712382976,0.0,0.0,0.0,3.21,0.63,3.2712382976,4.16664,0.6415200000000001,4.2157368039,1.37664,0.40152000000000004,1.434,2.79,0.24,2.800303555
2020-08-03 01:00:00,2.86,0.63,2.9285662021,0.0,0.0,0.0,2.86,0.63,2.9285662021,4.23864,0.69752,4.2956493339,1.56864,0.45752000000000004,1.634,2.67,0.24,2.6807648162
2020-08-03 01:30:00,2.62,0.47000000000000003,2.6618226838,0.0,0.0,0.0,2.62,0.47000000000000003,2.6618226838,4.33864,0.7675200000000001,4.4060054471,1.80864,0.52752,1.884,2.5300000000000002,0.24,2.5413579047
2020-08-03 02:00:00,3.05,0.54,3.0974344222,0.0,0.0,0.0,3.05,0.54,3.0974344222,3.90048,2.08764,4.4240236211,5.58048,1.62764,5.813,-1.6800000000000002,0.46,1.7418381096000002
2020-08-03 02:30:00,3.05,0.49,3.0891099042,0.0,0.0,0.0,3.05,0.49,3.0891099042,3.9348,0.6514,3.9883546733,1.4448,0.4214,1.505,2.49,0.23,2.500599928
2020-08-03 03:00:00,2.92,0.49,2.960827587,0.0,0.0,0.0,2.92,0.49,2.960827587,3.9368,0.6374000000000001,3.9880663234,1.3968,0.40740000000000004,1.455,2.54,0.23,2.5503921267000003
2020-08-03 03:30:00,2.54,0.49,2.5868320394,0.0,0.0,0.0,2.54,0.49,2.5868320394,4.18344,0.72392,4.245613077,1.69344,0.49392,1.764,2.49,0.23,2.500599928
2020-08-03 04:00:00,2.8200000000000003,0.52,2.8675425019,0.0,0.0,0.0,2.8200000000000003,0.52,2.8675425019,3.98816,0.63488,4.038377496,1.38816,0.40488,1.446,2.6,0.23,2.6101532522
2020-08-03 04:30:00,2.91,0.52,2.9560953976,0.0,0.0,0.0,2.91,0.52,2.9560953976,3.99288,0.61584,4.0400927712,1.32288,0.38584,1.3780000000000001,2.67,0.23,2.6798880574
2020-08-03 05:00:00,3.01,0.55,3.0598365969,0.0,0.0,0.0,3.01,0.55,3.0598365969,4.06376,0.65068,4.1155230287,1.37376,0.40068000000000004,1.431,2.69,0.25,2.7015921232
2020-08-03 05:30:00,3.09,0.85,3.2047776834,0.0,0.0,0.0,3.09,0.85,3.2047776834,4.52616,0.77388,4.5918421793,1.79616,0.52388,1.871,2.73,0.25,2.7414229882
2020-08-03 06:00:00,3.58,0.97,3.7090834447,0.0,0.0,0.0,3.58,0.97,3.7090834447,4.38672,0.7669600000000001,4.453261726,1.5667200000000001,0.45696000000000003,1.6320000000000001,2.8200000000000003,0.31,2.8369878392
2020-08-03 06:30:00,4.33288,0.9408400000000001,4.4338503583,0.00288,0.00084,0.003,4.33,0.9400000000000001,4.4308577048,4.49048,0.71264,4.5466764125,1.38048,0.40264000000000005,1.438,3.11,0.31,3.1254119728
2020-08-03 07:00:00,4.98344,1.21392,5.1291593853,0.01344,0.003920000000000001,0.014,4.97,1.21,5.1151735063,4.57552,0.6753600000000001,4.6250939882,1.35552,0.39536000000000004,1.412,3.22,0.28,3.2321509865999998
2020-08-03 07:30:00,5.4288,1.5084,5.6344600451,0.028800000000000003,0.008400000000000001,0.03,5.4,1.5,5.6044625077,5.43176,1.00468,5.5238934276,1.6617600000000001,0.48468000000000006,1.7309999999999999,3.77,0.52,3.8056931038
2020-08-03 08:00:00,6.08568,1.75624,6.3340255762,0.05568000000000001,0.01624,0.058,6.03,1.74,6.2760258126,5.35088,1.02484,5.4481385628,1.49088,0.43484000000000006,1.553,3.86,0.59,3.904830342
2020-08-03 08:30:00,6.74832,2.28576,7.124922568,0.08832000000000001,0.02576,0.092,6.66,2.26,7.0330078914,5.7952,1.3136,5.9422123826,1.3152,0.3836,1.37,4.48,0.93,4.5755109004
2020-08-03 09:00:00,6.72152,2.29836,7.1036110395,0.13152,0.038360000000000005,0.137,6.59,2.26,6.9667567777,6.03656,1.49108,6.2179881151,1.30656,0.38108000000000003,1.361,4.73,1.11,4.8584977102
2020-08-03 09:30:00,6.33976,2.36368,6.7660579365,0.14976,0.043680000000000004,0.156,6.19,2.32,6.6104840973,6.27008,1.61044,6.4735940713,1.51008,0.44044000000000005,1.573,4.76,1.17,4.9016833843
2020-08-03 10:00:00,6.5896,2.3078,6.9820318676,0.1296,0.0378,0.135,6.46,2.27,6.8472257156000005,6.63672,1.67696,6.845308408,1.5667200000000001,0.45696000000000003,1.6320000000000001,5.07,1.22,5.2147195514
2020-08-03 10:30:00,6.20472,2.32096,6.6246060713,0.17472000000000001,0.050960000000000005,0.182,6.03,2.27,6.4431203621,6.30152,1.7783600000000002,6.5476498532,1.33152,0.38836000000000004,1.387,4.97,1.3900000000000001,5.1607170044
2020-08-03 11:00:00,5.62464,2.39552,6.1135170892,0.22464,0.06552000000000001,0.234,5.4,2.33,5.8812328639,6.53648,1.7856400000000001,6.77599299,1.35648,0.39564000000000005,1.413,5.18,1.3900000000000001,5.3632546089
2020-08-03 11:30:00,6.00912,2.7451600000000003,6.6064685423,0.18912,0.05516000000000001,0.197,5.82,2.69,6.4115910662,7.1096,1.9578000000000002,7.3742384692,1.3296000000000001,0.38780000000000003,1.385,5.78,1.57,5.9894323604
2020-08-03 12:00:00,5.62568,2.74124,6.2580086449,0.17568,0.05124,0.183,5.45,2.69,6.0777133858,7.18632,1.99476,7.4580334271,1.69632,0.49476000000000003,1.767,5.49,1.5,5.6912300955
2020-08-03 12:30:00,6.18064,2.80852,6.7888213557,0.20064,0.05852,0.209,5.98,2.75,6.5820133698,7.17856,1.9220800000000002,7.4314275345,1.37856,0.40208000000000005,1.436,5.8,1.52,5.995865242
2020-08-03 13:00:00,6.63976,2.59368,7.128365086,0.14976,0.043680000000000004,0.156,6.49,2.55,6.97299075,7.3232800000000005,1.90304,7.5665045563,1.31328,0.38304000000000005,1.3679999999999999,6.01,1.52,6.1992338236
2020-08-03 13:30:00,6.02608,2.51844,6.5311698952,0.16608,0.048440000000000004,0.17300000000000001,5.86,2.47,6.359284551,7.07464,1.93052,7.3333102075,1.30464,0.38052,1.359,5.77,1.55,5.9745627455
2020-08-03 14:00:00,5.46616,2.94888,6.2108613251,0.23616,0.06888000000000001,0.246,5.23,2.88,5.9705359893,7.08424,2.04832,7.3744200586,1.43424,0.41832,1.494,5.65,1.63,5.8804251547
2020-08-03 14:30:00,5.23016,2.82588,5.9447599952,0.26016,0.07588,0.271,4.97,2.75,5.6800880275,7.18216,2.01688,7.4599750134,1.5321600000000002,0.44688000000000005,1.596,5.65,1.57,5.86407708
2020-08-03 15:00:00,6.07416,2.46788,6.5563596149,0.16416,0.047880000000000006,0.171,5.91,2.42,6.3862743442,7.18888,1.9488400000000001,7.4483537107,1.29888,0.37884,1.353,5.89,1.57,6.0956541897
2020-08-03 15:30:00,6.45816,2.28988,6.8521077779,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.39,2.27,6.7812240783,7.30176,1.85968,7.534859574,1.30176,0.37968,1.3559999999999999,6.0,1.48,6.1798381856
2020-08-03 16:00:00,6.18304,2.31172,6.6010630205,0.14304,0.04172,0.149,6.04,2.27,6.4524801433,7.03424,1.83332,7.2692224206,1.31424,0.38332000000000005,1.369,5.72,1.45,5.9009236565
2020-08-03 16:30:00,5.9356,2.3308,6.376831188,0.1056,0.0308,0.11,5.83,2.3,6.2672880898,7.13048,1.8076400000000001,7.3560388389,1.50048,0.43764000000000003,1.5630000000000002,5.63,1.37,5.794290293
2020-08-03 17:00:00,5.8656,2.2108,6.2684049008,0.1056,0.0308,0.11,5.76,2.18,6.1587336361,7.30752,1.7213600000000002,7.5075248118,1.54752,0.45136000000000004,1.612,5.76,1.27,5.8983472261
2020-08-03 17:30:00,6.50104,2.06072,6.8198304964,0.07104,0.020720000000000002,0.074,6.43,2.04,6.7458505765,7.30232,1.54276,7.4635102867,1.3123200000000002,0.38276000000000004,1.367,5.99,1.16,6.1012867495
2020-08-03 18:00:00,6.71224,1.82232,6.9552150218,0.04224000000000001,0.012320000000000001,0.044,6.67,1.81,6.9112227572,7.38096,1.4952800000000002,7.5308985387,1.32096,0.38528,1.376,6.06,1.11,6.1608197507
2020-08-03 18:30:00,6.48296,1.71128,6.7050167487,0.07296000000000001,0.02128,0.076,6.41,1.69,6.6290421631,7.30464,1.49052,7.4551603202,1.30464,0.38052,1.359,6.0,1.11,6.1018112065
2020-08-03 19:00:00,6.54608,1.70344,6.7640868711,0.04608,0.01344,0.048,6.5,1.69,6.7161075036,7.30728,1.3600400000000001,7.4327686497,1.33728,0.39004000000000005,1.393,5.97,0.97,6.0482890143
2020-08-03 19:30:00,6.47728,1.7550400000000002,6.7108361327,0.01728,0.00504,0.018000000000000002,6.46,1.75,6.6928394572,7.33648,1.43064,7.4746685278000005,1.47648,0.43064,1.538,5.86,1.0,5.9447119358
2020-08-03 20:00:00,6.63576,1.7816800000000002,6.8707855737,0.00576,0.00168,0.006,6.63,1.78,6.8647869595,7.02672,1.39696,7.1642369587,1.32672,0.38696,1.3820000000000001,5.7,1.01,5.7887908928
2020-08-03 20:30:00,6.53192,1.7505600000000001,6.7624284987,0.0019200000000000003,0.0005600000000000001,0.002,6.53,1.75,6.7604289805,7.1056,1.3908,7.2404334124,1.3056,0.3808,1.3599999999999999,5.8,1.01,5.8872829047
2020-08-03 21:00:00,6.42,1.72,6.6464125662,0.0,0.0,0.0,6.42,1.72,6.6464125662,6.92576,1.28668,7.0442669597,1.32576,0.38668,1.381,5.6,0.9,5.671860365
2020-08-03 21:30:00,6.27,1.4100000000000001,6.4265854075,0.0,0.0,0.0,6.27,1.4100000000000001,6.4265854075,6.87208,1.24144,6.9833127382,1.3420800000000002,0.39144,1.3980000000000001,5.53,0.85,5.5949441463
2020-08-03 22:00:00,5.68,1.3599999999999999,5.8405479195000005,0.0,0.0,0.0,5.68,1.3599999999999999,5.8405479195000005,7.02744,1.30092,7.1468388676,1.71744,0.50092,1.7890000000000001,5.31,0.8,5.3699255116
2020-08-03 22:30:00,5.71,1.32,5.8605887076,0.0,0.0,0.0,5.71,1.32,5.8605887076,6.53824,1.19032,6.6457086906,1.33824,0.39032000000000006,1.3940000000000001,5.2,0.8,5.2611785752
2020-08-03 23:00:00,5.2,1.37,5.3774436306,0.0,0.0,0.0,5.2,1.37,5.3774436306,6.27824,1.19032,6.390082879,1.33824,0.39032000000000006,1.3940000000000001,4.94,0.8,5.0043581007
2020-08-03 23:30:00,4.72,1.33,4.9038046454,0.0,0.0,0.0,4.72,1.33,4.9038046454,5.96384,1.18612,6.0806470215,1.3238400000000001,0.38612,1.379,4.64,0.8,4.7084604703
2020-08-04 00:00:00,4.37,1.3,4.5592652917,0.0,0.0,0.0,4.37,1.3,4.5592652917,5.76112,1.23116,5.8912017959,1.34112,0.39116,1.397,4.42,0.84,4.4991110233
2020-08-04 00:30:00,3.87,1.17,4.0429939401,0.0,0.0,0.0,3.87,1.17,4.0429939401,5.6588,1.1834,5.7812155296,1.5888,0.46340000000000003,1.655,4.07,0.72,4.1331948902
2020-08-04 01:00:00,3.65,1.17,3.8329362113,0.0,0.0,0.0,3.65,1.17,3.8329362113,5.66648,1.20564,5.7933205849,1.5964800000000001,0.46564000000000005,1.663,4.07,0.74,4.1367257584
2020-08-04 01:30:00,3.85,1.27,4.0540596937,0.0,0.0,0.0,3.85,1.27,4.0540596937,5.13592,1.09256,5.2508438941,1.34592,0.39256,1.4020000000000001,3.79,0.7000000000000001,3.8541017112000002
2020-08-04 02:00:00,3.7800000000000002,1.27,3.9876434143,0.0,0.0,0.0,3.7800000000000002,1.27,3.9876434143,5.00704,1.01872,5.1096222952,1.36704,0.39872,1.424,3.64,0.62,3.6924246776
2020-08-04 02:30:00,3.69,1.33,3.9223717315,0.0,0.0,0.0,3.69,1.33,3.9223717315,5.25168,1.13424,5.3727686717,1.35168,0.39424000000000003,1.408,3.9,0.74,3.9695843611
2020-08-04 03:00:00,3.27,1.27,3.5079623715,0.0,0.0,0.0,3.27,1.27,3.5079623715,5.51664,1.18152,5.6417467508,1.61664,0.47152000000000005,1.6840000000000002,3.9,0.71,3.9641014114
2020-08-04 03:30:00,3.23,1.23,3.4562696654,0.0,0.0,0.0,3.23,1.23,3.4562696654,5.55008,1.18544,5.6752670422,1.63008,0.47544000000000003,1.698,3.92,0.71,3.9837796124000002
2020-08-04 04:00:00,3.47,1.15,3.6555984462,0.0,0.0,0.0,3.47,1.15,3.6555984462,5.31704,1.10872,5.4314063004,1.36704,0.39872,1.424,3.95,0.71,4.0133028792
2020-08-04 04:30:00,3.62,1.15,3.7982759247,0.0,0.0,0.0,3.62,1.15,3.7982759247,5.20416,1.07788,5.3146125541,1.36416,0.39788,1.421,3.84,0.68,3.8997435813
2020-08-04 05:00:00,3.84,1.19,4.0201616883,0.0,0.0,0.0,3.84,1.19,4.0201616883,5.2636,1.1048,5.3782960127,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.91,0.71,3.9739401103
2020-08-04 05:30:00,4.07,1.46,4.323944958,0.0,0.0,0.0,4.07,1.46,4.323944958,5.29728,1.18004,5.4271235291,1.33728,0.39004000000000005,1.393,3.96,0.79,4.0380316987
2020-08-04 06:00:00,4.02,1.48,4.2837833745000005,0.0,0.0,0.0,4.02,1.48,4.2837833745000005,5.57344,1.17892,5.696760992,1.5734400000000002,0.45892000000000005,1.639,4.0,0.72,4.0642834547
2020-08-04 06:30:00,4.53384,1.62112,4.8149491378,0.0038400000000000005,0.0011200000000000001,0.004,4.53,1.62,4.8109562459,5.91216,1.25188,6.0432474217,1.65216,0.48188000000000003,1.721,4.26,0.77,4.3290299144
2020-08-04 07:00:00,5.46768,1.8722400000000001,5.7793431461,0.007680000000000001,0.0022400000000000002,0.008,5.46,1.87,5.7713516614,6.06304,1.2117200000000001,6.1829377645,1.34304,0.39172,1.399,4.72,0.8200000000000001,4.7906993226
2020-08-04 07:30:00,6.05536,1.96448,6.366047942,0.015360000000000002,0.0044800000000000005,0.016,6.04,1.96,6.3500551179,6.30248,1.34864,6.4451597343,1.33248,0.38864000000000004,1.388,4.97,0.96,5.0618672444
2020-08-04 08:00:00,6.53496,1.92728,6.8132305406,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.51,1.92,6.7872306576,6.75824,1.47032,6.9163320337,1.33824,0.39032000000000006,1.3940000000000001,5.42,1.08,5.5265540801
2020-08-04 08:30:00,7.20536,2.03448,7.487076973,0.015360000000000002,0.0044800000000000005,0.016,7.19,2.03,7.4710775662,7.40392,1.70656,7.5980509606,1.39392,0.40656000000000003,1.452,6.01,1.3,6.1489917873
2020-08-04 09:00:00,6.9944,2.2242,7.3395297533,0.014400000000000001,0.004200000000000001,0.015,6.98,2.22,7.3245341149,7.56144,1.77292,7.7665063059,1.6214400000000002,0.47292000000000006,1.689,5.94,1.3,6.0805920764
2020-08-04 09:30:00,6.94032,2.09176,7.2486896471,0.04032,0.011760000000000001,0.042,6.9,2.08,7.2066913351,7.6328,1.8104,7.8445639777,1.3728,0.40040000000000003,1.43,6.26,1.4100000000000001,6.4168294352
2020-08-04 10:00:00,7.24896,2.17428,7.5680191992,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.2,2.16,7.5170206864,7.54656,1.7410800000000002,7.7448000232,1.30656,0.38108000000000003,1.361,6.24,1.3599999999999999,6.3864857316
2020-08-04 10:30:00,7.12816,2.07988,7.4254000431,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.06,2.06,7.3544000435,7.35328,1.8030400000000002,7.5711082412,1.31328,0.38304000000000005,1.3679999999999999,6.04,1.42,6.2046756563
2020-08-04 11:00:00,6.7869600000000005,2.23828,7.1465182712,0.09696,0.028280000000000003,0.101,6.69,2.21,7.0455801748,7.35424,1.7433200000000002,7.5580427757,1.31424,0.38332000000000005,1.369,6.04,1.3599999999999999,6.1912195891
2020-08-04 11:30:00,6.56776,2.48268,7.021336867,0.07776000000000001,0.022680000000000002,0.081,6.49,2.46,6.940583549,7.89016,1.8258800000000002,8.0986704217,1.70016,0.49588000000000004,1.771,6.19,1.33,6.3312715942
2020-08-04 12:00:00,7.14264,2.49952,7.5673579537,0.03264,0.00952,0.034,7.11,2.49,7.5334056044,7.71696,1.74328,7.9114156003,1.41696,0.41328000000000004,1.476,6.3,1.33,6.4388585945
2020-08-04 12:30:00,6.98144,2.3879200000000003,7.378527387,0.06144000000000001,0.017920000000000002,0.064,6.92,2.37,7.314594999,7.27576,1.7166800000000002,7.4755383619,1.32576,0.38668,1.381,5.95,1.33,6.0968352446
2020-08-04 13:00:00,6.52344,2.49892,6.9856904168,0.13344,0.03892,0.139,6.39,2.46,6.8471672975,6.84832,1.63576,7.0409656724,1.2883200000000001,0.37576000000000004,1.342,5.5600000000000005,1.26,5.7009823715
2020-08-04 13:30:00,5.78216,2.43188,6.2727517566,0.21216000000000002,0.061880000000000004,0.221,5.57,2.37,6.0532470625,6.47776,1.54268,6.6589215493000005,1.27776,0.37268,1.331,5.2,1.17,5.33
2020-08-04 14:00:00,5.7428,2.4904,6.2595402387,0.1728,0.0504,0.18,5.57,2.44,6.0809949844,7.10216,1.7568800000000002,7.3162356441,1.5321600000000002,0.44688000000000005,1.596,5.57,1.31,5.7219751834
2020-08-04 14:30:00,6.0768,2.5374,6.5852788096,0.1968,0.0574,0.20500000000000002,5.88,2.48,6.3815985458,6.5648,1.7264,6.7880082498,1.3248,0.3864,1.38,5.24,1.34,5.4086227452
2020-08-04 15:00:00,6.10672,2.28696,6.5209060107,0.12672,0.03696,0.132,5.98,2.25,6.3892800846,6.89896,1.79428,7.1284703689,1.24896,0.36428000000000005,1.301,5.65,1.43,5.8281557975
2020-08-04 15:30:00,5.8516,2.1738,6.2423256083,0.0816,0.0238,0.085,5.77,2.15,6.1575482134,7.17528,1.86904,7.4147119701,1.26528,0.36904000000000003,1.318,5.91,1.5,6.0973846853
2020-08-04 16:00:00,5.63352,2.04436,5.9929921909,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.55,2.02,5.9061747350000005,7.40808,1.8594400000000002,7.6378770873,1.43808,0.41944000000000004,1.498,5.97,1.44,6.1412132352
2020-08-04 16:30:00,5.76952,1.92236,6.081350919,0.17952,0.052360000000000004,0.187,5.59,1.87,5.8944889516,7.59664,1.8765200000000002,7.824977099,1.49664,0.43652,1.5590000000000002,6.1,1.44,6.2676630414
2020-08-04 17:00:00,6.90336,1.73848,7.1188968246,0.06336,0.01848,0.066,6.84,1.72,7.0529426483,7.81168,1.61924,7.977736684,1.23168,0.35924,1.283,6.58,1.26,6.6995522238
2020-08-04 17:30:00,7.44784,1.62812,7.6237192629,0.027840000000000004,0.00812,0.029,7.42,1.62,7.5947876863,8.01168,1.51924,8.154453176,1.23168,0.35924,1.283,6.78,1.16,6.8785172821
2020-08-04 18:00:00,7.8086400000000005,1.6225200000000002,7.9754266218000005,0.00864,0.00252,0.009000000000000001,7.8,1.62,7.9664546694,8.0672,1.4996,8.205395542,1.2671999999999999,0.36960000000000004,1.32,6.8,1.13,6.8932503219
2020-08-04 18:30:00,7.55576,1.4916800000000001,7.7015984315,0.00576,0.00168,0.006,7.55,1.49,7.6956221321000005,7.82584,1.46212,7.9612540846,1.27584,0.37212,1.329,6.55,1.09,6.6400753007999995
2020-08-04 19:00:00,7.25768,1.30224,7.3735844743,0.007680000000000001,0.0022400000000000002,0.008,7.25,1.3,7.3656296404,7.72736,1.41548,7.8559325481,1.28736,0.37548000000000004,1.341,6.44,1.04,6.5234346781
2020-08-04 19:30:00,6.75248,1.37364,6.8907817408,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.74,1.37,6.8778266916,7.85912,1.56016,8.0124819126,1.50912,0.44016000000000005,1.572,6.35,1.12,6.4480151985
2020-08-04 20:00:00,6.63768,1.50224,6.8055507345,0.007680000000000001,0.0022400000000000002,0.008,6.63,1.5,6.7975657408,7.80584,1.5621200000000002,7.9606128533,1.51584,0.44212,1.579,6.29,1.12,6.3889357486
2020-08-04 20:30:00,6.76096,1.50028,6.9254184134,0.0009600000000000001,0.00028000000000000003,0.001,6.76,1.5,6.9244205534,7.4952,1.3936,7.6236568653,1.3152,0.3836,1.37,6.18,1.01,6.2619885021
2020-08-04 21:00:00,6.58,1.45,6.7378705835,0.0,0.0,0.0,6.58,1.45,6.7378705835,7.21384,1.33612,7.3365321644,1.3238400000000001,0.38612,1.379,5.89,0.9500000000000001,5.9661210179
2020-08-04 21:30:00,6.42,1.37,6.5645487278,0.0,0.0,0.0,6.42,1.37,6.5645487278,6.89944,1.2319200000000001,7.008558996,1.30944,0.38192000000000004,1.3639999999999999,5.59,0.85,5.6542550349
2020-08-04 22:00:00,6.09,1.45,6.260239612,0.0,0.0,0.0,6.09,1.45,6.260239612,7.12904,1.28972,7.2447628671,1.43904,0.41972000000000004,1.499,5.69,0.87,5.7561271702
2020-08-04 22:30:00,5.44,1.3599999999999999,5.6074236508,0.0,0.0,0.0,5.44,1.3599999999999999,5.6074236508,7.04352,1.36436,7.1744443827,1.52352,0.44436000000000003,1.587,5.52,0.92,5.5961415279
2020-08-04 23:00:00,5.33,1.38,5.5057515382,0.0,0.0,0.0,5.33,1.38,5.5057515382,6.44912,1.25016,6.5691741338,1.26912,0.37016000000000004,1.322,5.18,0.88,5.2542173537
2020-08-04 23:30:00,4.98,1.67,5.2525517608,0.0,0.0,0.0,4.98,1.67,5.2525517608,6.0912,1.2566,6.2194662954,1.2912,0.3766,1.345,4.8,0.88,4.88
2020-08-05 00:00:00,4.58,1.5899999999999999,4.8481439748,0.0,0.0,0.0,4.58,1.5899999999999999,4.8481439748,5.79864,1.26752,5.9355566546,1.32864,0.38752000000000003,1.384,4.47,0.88,4.555798503
2020-08-05 00:30:00,4.18,1.52,4.4477859661,0.0,0.0,0.0,4.18,1.52,4.4477859661,5.60344,1.20892,5.7323666491,1.33344,0.38892000000000004,1.389,4.27,0.8200000000000001,4.3480225390000005
2020-08-05 01:00:00,3.67,1.6600000000000001,4.0279647466,0.0,0.0,0.0,3.67,1.6600000000000001,4.0279647466,5.85376,1.32568,6.0019941353,1.7337600000000002,0.50568,1.806,4.12,0.8200000000000001,4.2008094458
2020-08-05 01:30:00,3.96,1.5899999999999999,4.2672825076,0.0,0.0,0.0,3.96,1.5899999999999999,4.2672825076,5.54152,1.2383600000000001,5.6782021274000005,1.33152,0.38836000000000004,1.387,4.21,0.85,4.2949505236
2020-08-05 02:00:00,4.08,1.63,4.3935520937,0.0,0.0,0.0,4.08,1.63,4.3935520937,5.51576,1.23668,5.6526972146,1.32576,0.38668,1.381,4.19,0.85,4.2753479390999996
2020-08-05 02:30:00,4.14,1.67,4.4641348546,0.0,0.0,0.0,4.14,1.67,4.4641348546,5.39136,1.23248,5.5304402718,1.31136,0.38248000000000004,1.366,4.08,0.85,4.1676012285
2020-08-05 03:00:00,4.05,1.75,4.4119156837,0.0,0.0,0.0,4.05,1.75,4.4119156837,5.09904,1.0647199999999999,5.2090150317,1.31904,0.38472,1.374,3.7800000000000002,0.68,3.8406770237
2020-08-05 03:30:00,3.93,1.82,4.3309698683,0.0,0.0,0.0,3.93,1.82,4.3309698683,5.2584800000000005,1.14164,5.380980747,1.30848,0.38164000000000003,1.363,3.95,0.76,4.0224495025
2020-08-05 04:00:00,3.8,1.77,4.1920042939,0.0,0.0,0.0,3.8,1.77,4.1920042939,5.3948,1.2064,5.528043777,1.3248,0.3864,1.38,4.07,0.8200000000000001,4.1517827496
2020-08-05 04:30:00,3.9699999999999998,1.77,4.3466998976,0.0,0.0,0.0,3.9699999999999998,1.77,4.3466998976,5.2752,1.1636,5.4020088856,1.3152,0.3836,1.37,3.96,0.78,4.0360872141
2020-08-05 05:00:00,3.94,1.7000000000000002,4.2911070833,0.0,0.0,0.0,3.94,1.7000000000000002,4.2911070833,5.28304,1.2117200000000001,5.420219276,1.34304,0.39172,1.399,3.94,0.8200000000000001,4.0244254248
2020-08-05 05:30:00,4.22,1.73,4.5608442201,0.0,0.0,0.0,4.22,1.73,4.5608442201,5.48152,1.2583600000000001,5.6241027195,1.33152,0.38836000000000004,1.387,4.15,0.87,4.2402122588
2020-08-05 06:00:00,4.42,1.71,4.7392509957,0.0,0.0,0.0,4.42,1.71,4.7392509957,5.35864,1.20752,5.4930071181,1.32864,0.38752000000000003,1.384,4.03,0.8200000000000001,4.1125782667
2020-08-05 06:30:00,5.14096,1.8302800000000001,5.4570499906,0.0009600000000000001,0.00028000000000000003,0.001,5.14,1.83,5.456051686,5.97464,1.31052,6.1166809464,1.30464,0.38052,1.359,4.67,0.93,4.7617013766
2020-08-05 07:00:00,5.84288,2.01084,6.1792171187000005,0.00288,0.00084,0.003,5.84,2.01,6.1762205272,6.27232,1.37276,6.4207840798,1.3123200000000002,0.38276000000000004,1.367,4.96,0.99,5.0578355054
2020-08-05 07:30:00,6.50728,2.26504,6.8902176453,0.01728,0.00504,0.018000000000000002,6.49,2.26,6.8722412647,6.6612,1.5766,6.8452357885,1.2912,0.3766,1.345,5.37,1.2,5.5024449111
2020-08-05 08:00:00,6.73032,2.52176,7.187244312,0.04032,0.011760000000000001,0.042,6.69,2.51,7.1453621322,6.89008,1.64044,7.0826722217,1.27008,0.37044000000000005,1.323,5.62,1.27,5.7617098157
2020-08-05 08:30:00,7.1860800000000005,2.54344,7.6229149805,0.04608,0.01344,0.048,7.14,2.5300000000000002,7.5749917492000005,7.27288,1.7908400000000002,7.4901195852,1.20288,0.35084000000000004,1.2530000000000001,6.07,1.44,6.2384693636
2020-08-05 09:00:00,7.2572,2.4296,7.6530979348,0.06720000000000001,0.0196,0.07,7.19,2.41,7.5831523788,7.31296,1.83628,7.5399806498,1.15296,0.33628,1.201,6.16,1.5,6.34
2020-08-05 09:30:00,6.91272,2.45996,7.3373769836000005,0.10272,0.029960000000000004,0.107,6.8100000000000005,2.43,7.2305601443,7.81584,2.03212,8.0756960443,1.51584,0.44212,1.579,6.3,1.5899999999999999,6.4975456905
2020-08-05 10:00:00,6.51192,2.55556,6.9954262915,0.12192000000000001,0.03556,0.127,6.39,2.52,6.8689518850999995,7.4748,1.9564,7.7265863096,1.3248,0.3864,1.38,6.15,1.57,6.3472356188
2020-08-05 10:30:00,6.6576,2.6518,7.1662878117,0.1776,0.051800000000000006,0.185,6.48,2.6,6.9821486664,6.98696,1.9432800000000001,7.2521684481,1.17696,0.34328000000000003,1.226,5.8100000000000005,1.6,6.0262840955
2020-08-05 11:00:00,7.16504,2.54772,7.6045167762,0.09504000000000001,0.02772,0.099,7.07,2.52,7.5056845124,7.60424,1.92832,7.8449272782,1.19424,0.34832,1.244,6.41,1.58,6.6018557997
2020-08-05 11:30:00,7.39008,2.43044,7.7794807667,0.07008,0.020440000000000003,0.073,7.32,2.41,7.7065232109,7.64152,1.93336,7.8823035212,1.21152,0.35336,1.262,6.43,1.58,6.621276312
2020-08-05 12:00:00,7.18944,2.79192,7.7125135202,0.10944000000000001,0.031920000000000004,0.114,7.08,2.76,7.5989472955,7.70496,2.01228,7.9633962227,1.34496,0.39228,1.401,6.36,1.62,6.5630785459
2020-08-05 12:30:00,6.6588,2.5334,7.1244461539,0.14880000000000002,0.0434,0.155,6.51,2.49,6.9699497846,7.30576,1.63168,7.4857537229,1.44576,0.42168000000000005,1.506,5.86,1.21,5.9836193061
2020-08-05 13:00:00,6.608,2.559,7.0861939714,0.168,0.049,0.17500000000000002,6.44,2.51,6.9118521396,6.98808,1.53944,7.1556367711,1.19808,0.34944000000000003,1.248,5.79,1.19,5.9110236
2020-08-05 13:30:00,6.95904,2.34472,7.3434290083,0.11904,0.03472,0.124,6.84,2.31,7.2195359962,6.78832,1.48076,6.9479449192,1.16832,0.34076,1.217,5.62,1.1400000000000001,5.7344572542000005
2020-08-05 14:00:00,7.368,2.544,7.7948290552,0.048,0.014,0.05,7.32,2.5300000000000002,7.744888637,6.92296,1.69628,7.1277444539,1.15296,0.33628,1.201,5.77,1.3599999999999999,5.9281109976
2020-08-05 14:30:00,7.57224,2.78232,8.0672252479,0.04224000000000001,0.012320000000000001,0.044,7.53,2.77,8.0233284864,7.00664,1.6915200000000001,7.2079292449,1.13664,0.33152000000000004,1.184,5.87,1.3599999999999999,6.0254875321
2020-08-05 15:00:00,7.71824,2.72532,8.1852671184,0.018240000000000003,0.00532,0.019,7.7,2.7199999999999998,8.1662965903,7.13888,1.66384,7.3302094922,1.17888,0.34384000000000003,1.228,5.96,1.32,6.1044246248
2020-08-05 15:30:00,6.82352,2.7043600000000003,7.3398902034999995,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.74,2.68,7.2532751223,7.0372,1.4896,7.1931281095,1.2671999999999999,0.36960000000000004,1.32,5.77,1.12,5.8776951265
2020-08-05 16:00:00,6.14456,2.67508,6.7016170138,0.15456,0.04508,0.161,5.99,2.63,6.5419416078,6.98296,1.48628,7.1393808275,1.39296,0.40628000000000003,1.451,5.59,1.08,5.693373341
2020-08-05 16:30:00,7.18488,2.49184,7.6047200606,0.07488,0.021840000000000002,0.078,7.11,2.47,7.5268187171,7.01152,1.49836,7.1698323132,1.09152,0.31836000000000003,1.137,5.92,1.18,6.0364559139
2020-08-05 17:00:00,7.40064,2.40352,7.7811554926,0.08064,0.023520000000000003,0.084,7.32,2.38,7.697194294,7.42944,1.6069200000000001,7.6012348076,1.18944,0.34692,1.239,6.24,1.26,6.3659406218
2020-08-05 17:30:00,7.8532,2.2026,8.1562366935,0.0432,0.0126,0.045,7.8100000000000005,2.19,8.1112391162,7.684,1.577,7.844156105,1.224,0.357,1.275,6.46,1.22,6.5741919656
2020-08-05 18:00:00,7.91976,2.19868,8.2192938991,0.02976,0.00868,0.031,7.89,2.19,8.1882965261,8.01408,1.56744,8.1659259365,1.2940800000000001,0.37744000000000005,1.348,6.72,1.19,6.8245512673
2020-08-05 18:30:00,7.86632,1.78476,8.0662481117,0.01632,0.00476,0.017,7.85,1.78,8.0492794709,7.97584,1.5621200000000002,8.1273761202,1.27584,0.37212,1.329,6.7,1.19,6.8048585584
2020-08-05 19:00:00,7.90344,1.61392,8.0665421092,0.01344,0.003920000000000001,0.014,7.89,1.6099999999999999,8.0525896456,7.31272,1.40996,7.447406327,0.8227200000000001,0.23996,0.857,6.49,1.17,6.5946190185999995
2020-08-05 19:30:00,7.5296,1.7027999999999999,7.7197411874,0.009600000000000001,0.0028,0.01,7.52,1.7000000000000002,7.7097600481,7.24544,1.44492,7.3881117073,0.80544,0.23492000000000002,0.839,6.44,1.21,6.5526864719999995
2020-08-05 20:00:00,7.4667200000000005,1.7019600000000001,7.658235789,0.00672,0.0019600000000000004,0.007,7.46,1.7000000000000002,7.6512482642,7.1996,1.4778,7.3497029192,0.8496,0.24780000000000002,0.885,6.35,1.23,6.4680290661
2020-08-05 20:30:00,7.38192,1.7505600000000001,7.5866463737,0.0019200000000000003,0.0005600000000000001,0.002,7.38,1.75,7.5846489701,7.07288,1.34584,7.1997858857,0.8428800000000001,0.24584000000000003,0.878,6.23,1.1,6.3263654653
2020-08-05 21:00:00,7.14,1.42,7.2798351629999996,0.0,0.0,0.0,7.14,1.42,7.2798351629999996,6.88304,1.25172,6.9959304313,0.86304,0.25172,0.899,6.02,1.0,6.1024912945
2020-08-05 21:30:00,6.83,1.6600000000000001,7.0288334736,0.0,0.0,0.0,6.83,1.6600000000000001,7.0288334736,7.12384,1.26612,7.235478989,1.08384,0.31612,1.129,6.04,0.9500000000000001,6.1142538384
2020-08-05 22:00:00,6.88,1.4,7.0209970802,0.0,0.0,0.0,6.88,1.4,7.0209970802,6.61928,1.15104,6.7186130116000005,0.9292800000000001,0.27104,0.968,5.69,0.88,5.7576470889
2020-08-05 22:30:00,6.58,1.35,6.7170603689,0.0,0.0,0.0,6.58,1.35,6.7170603689,6.2204,1.0872,6.3146955588,0.7104,0.20720000000000002,0.74,5.51,0.88,5.5798297465
2020-08-05 23:00:00,7.04,1.18,7.1382070578,0.0,0.0,0.0,7.04,1.18,7.1382070578,5.30632,0.9697600000000001,5.3942067443,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.17,0.93,5.2529801066
2020-08-05 23:30:00,6.24,1.22,6.3581443834,0.0,0.0,0.0,6.24,1.22,6.3581443834,4.97952,0.9673600000000001,5.0726132121,0.29952,0.08736000000000001,0.312,4.68,0.88,4.7620163796
2020-08-06 00:00:00,5.89,1.17,6.0050811818,0.0,0.0,0.0,5.89,1.17,6.0050811818,4.96144,1.02792,5.0668043578,0.30144000000000004,0.08792000000000001,0.314,4.66,0.9400000000000001,4.7538615882
2020-08-06 00:30:00,5.59,1.17,5.7111294855,0.0,0.0,0.0,5.59,1.17,5.7111294855,4.87472,1.04596,4.9856722114,0.29472000000000004,0.08596000000000001,0.307,4.58,0.96,4.6795298909
2020-08-06 01:00:00,5.09,1.28,5.2484759693,0.0,0.0,0.0,5.09,1.28,5.2484759693,5.07184,1.20012,5.2118949529,0.6518400000000001,0.19012,0.679,4.42,1.01,4.5339276571
2020-08-06 01:30:00,5.33,1.37,5.5032535831,0.0,0.0,0.0,5.33,1.37,5.5032535831,4.64272,0.97996,4.7450153424,0.34272,0.09996000000000001,0.357,4.3,0.88,4.3891229192
2020-08-06 02:00:00,5.33,1.3,5.48624644,0.0,0.0,0.0,5.33,1.3,5.48624644,4.44856,0.8970800000000001,4.5381095844,0.29856000000000005,0.08708,0.311,4.15,0.81,4.2283093548
2020-08-06 02:30:00,5.3,1.33,5.4643297851,0.0,0.0,0.0,5.3,1.33,5.4643297851,4.43992,0.91456,4.5331346329,0.28992,0.08456000000000001,0.302,4.15,0.8300000000000001,4.2321861963
2020-08-06 03:00:00,5.16,1.33,5.3286489845,0.0,0.0,0.0,5.16,1.33,5.3286489845,4.38952,0.9173600000000001,4.4843544909,0.29952,0.08736000000000001,0.312,4.09,0.8300000000000001,4.1733679445
2020-08-06 03:30:00,4.93,1.26,5.0884673527,0.0,0.0,0.0,4.93,1.26,5.0884673527,4.29392,0.8715600000000001,4.3814798642,0.31392000000000003,0.09156,0.327,3.98,0.78,4.0557120213
2020-08-06 04:00:00,4.7,1.29,4.8738178054,0.0,0.0,0.0,4.7,1.29,4.8738178054,4.59736,0.9454800000000001,4.6935755454,0.5673600000000001,0.16548000000000002,0.591,4.03,0.78,4.104789885
