Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-06 04:30:00,4.78,1.05,4.8939656721,0.0,0.0,0.0,4.78,1.05,4.8939656721,4.30944,0.87692,4.3977564507,0.46944,0.13692000000000001,0.489,3.84,0.74,3.9106521195
2020-08-06 05:00:00,4.95,0.9500000000000001,5.0403372903,0.0,0.0,0.0,4.95,0.9500000000000001,5.0403372903,4.22392,0.8315600000000001,4.3049961905,0.31392000000000003,0.09156,0.327,3.91,0.74,3.9794095039
2020-08-06 05:30:00,5.34,0.9500000000000001,5.4238454993000005,0.0,0.0,0.0,5.34,0.9500000000000001,5.4238454993000005,4.39048,0.9076400000000001,4.4833162949,0.30048,0.08764000000000001,0.313,4.09,0.8200000000000001,4.1713906554
2020-08-06 06:00:00,5.58,1.07,5.6816634888,0.0,0.0,0.0,5.58,1.07,5.6816634888,4.51432,0.9087600000000001,4.6048810842,0.30432000000000003,0.08876,0.317,4.21,0.8200000000000001,4.2891141275999995
2020-08-06 06:30:00,6.37,1.4,6.522031892,0.0,0.0,0.0,6.37,1.4,6.522031892,4.80608,0.9734400000000001,4.9036711146,0.28608,0.08344,0.298,4.52,0.89,4.6067884692
2020-08-06 07:00:00,7.07192,1.8305600000000002,7.3049984531,0.0019200000000000003,0.0005600000000000001,0.002,7.07,1.83,7.3029993838,5.15472,1.05596,5.2617667945,0.29472000000000004,0.08596000000000001,0.307,4.86,0.97,4.955855123
2020-08-06 07:30:00,7.67672,1.9219600000000001,7.9136565632,0.00672,0.0019600000000000004,0.007,7.67,1.92,7.9066617482,5.65264,1.22952,5.7848127368,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.38,1.15,5.5015361491
2020-08-06 08:00:00,8.25152,1.97336,8.4842048537,0.01152,0.00336,0.012,8.24,1.97,8.4722193078,6.08088,1.33484,6.225664575,0.29088,0.08484000000000001,0.303,5.79,1.25,5.9233942972
2020-08-06 08:30:00,8.1592,2.1256,8.4315312963,0.019200000000000002,0.0056,0.02,8.14,2.12,8.4115396926,6.88448,1.66964,7.0840498728,0.6844800000000001,0.19964,0.713,6.2,1.47,6.371883552
2020-08-06 09:00:00,8.80496,2.5672800000000002,9.1716000349,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.78,2.56,9.145600035,6.76648,1.55064,6.9418827417,0.27648,0.08064,0.28800000000000003,6.49,1.47,6.6543970426
2020-08-06 09:30:00,8.88072,2.68896,9.2788842864,0.030720000000000004,0.008960000000000001,0.032,8.85,2.68,9.2468859623,6.97728,1.60504,7.1595104302,0.25728,0.07504000000000001,0.268,6.72,1.53,6.8919735925
2020-08-06 10:00:00,8.69088,2.65484,9.087330224,0.05088,0.01484,0.053,8.64,2.64,9.0343345079,7.11128,1.6220400000000001,7.2939232927,0.28128000000000003,0.08204,0.293,6.83,1.54,7.0014641326
2020-08-06 10:30:00,8.84336,2.68848,9.2429941469,0.06336,0.01848,0.066,8.78,2.67,9.17699842,6.99536,1.63448,7.1837724351,0.25536000000000003,0.07448,0.266,6.74,1.56,6.9181789511
2020-08-06 11:00:00,8.50144,2.70792,8.9222930237,0.06144000000000001,0.017920000000000002,0.064,8.44,2.69,8.8583124804,6.91952,1.63236,7.1094554081,0.41952000000000006,0.12236000000000001,0.437,6.5,1.51,6.6730877411
2020-08-06 11:30:00,8.30216,2.80688,8.7638140099,0.09216,0.02688,0.096,8.21,2.7800000000000002,8.667900553199999,7.15104,1.7557200000000002,7.3634180786,0.43104000000000003,0.12572,0.449,6.72,1.63,6.9148608084
2020-08-06 12:00:00,8.42616,2.69388,8.8463078061,0.11616000000000001,0.03388,0.121,8.31,2.66,8.7253481306,6.86592,1.61756,7.0538895512,0.26592000000000005,0.07756,0.277,6.6,1.54,6.7772855923
2020-08-06 12:30:00,8.288640000000001,2.74752,8.7321486016,0.12864,0.037520000000000005,0.134,8.16,2.71,8.5982381916,6.61176,1.60468,6.8037025361,0.22176,0.06468,0.231,6.39,1.54,6.5729521526
2020-08-06 13:00:00,8.56696,2.67828,8.9758558032,0.09696,0.028280000000000003,0.101,8.47,2.65,8.874874647,6.9116800000000005,1.61924,7.0988209303,0.27168000000000003,0.07924,0.28300000000000003,6.64,1.54,6.8162453008
2020-08-06 13:30:00,7.97312,2.74716,8.4331210474,0.09312000000000001,0.027160000000000004,0.097,7.88,2.7199999999999998,8.3362341618,6.9596,1.6028,7.14177849,0.48960000000000004,0.1428,0.51,6.47,1.46,6.6326842228
2020-08-06 14:00:00,7.6216,2.8238000000000003,8.1278922852,0.0816,0.0238,0.085,7.54,2.8,8.0431088517,7.15352,1.82436,7.3824885913,1.04352,0.30436,1.087,6.11,1.52,6.2962290301
2020-08-06 14:30:00,8.00968,2.77324,8.4761921757,0.07968,0.02324,0.083,7.93,2.75,8.393294943,7.03784,1.79812,7.2639126784,0.7478400000000001,0.21812,0.779,6.29,1.58,6.485406695
2020-08-06 15:00:00,8.11104,2.72072,8.5551906583,0.07104,0.020720000000000002,0.074,8.04,2.7,8.4812499079,6.88928,1.68104,7.091408492,0.68928,0.20104000000000002,0.718,6.2,1.48,6.3741979888
2020-08-06 15:30:00,7.73488,2.81184,8.2301162082,0.07488,0.021840000000000002,0.078,7.66,2.79,8.1522818891,6.81192,1.69056,7.0185644686,0.72192,0.21056000000000002,0.752,6.09,1.48,6.2672561779
2020-08-06 16:00:00,7.84704,2.69372,8.2965151841,0.047040000000000005,0.013720000000000001,0.049,7.8,2.68,8.2475693389,7.04456,1.70008,7.2467991279,0.75456,0.22008000000000003,0.786,6.29,1.48,6.4617722027
2020-08-06 16:30:00,7.87872,2.63296,8.3070275791,0.07872000000000001,0.02296,0.082,7.8,2.61,8.2250896652,6.72512,1.58316,6.9089532203,0.76512,0.22316000000000003,0.797,5.96,1.3599999999999999,6.1131988353
2020-08-06 17:00:00,8.07568,2.58624,8.4796960323,0.05568000000000001,0.01624,0.058,8.02,2.5700000000000003,8.4217159772,6.9241600000000005,1.4228800000000001,7.0688456766,0.7641600000000001,0.22288000000000002,0.796,6.16,1.2,6.2757947704
2020-08-06 17:30:00,8.4636,2.4398,8.8082432414,0.033600000000000005,0.0098,0.035,8.43,2.43,8.7732434139,7.25872,1.45296,7.402709558,0.7987200000000001,0.23296000000000003,0.8320000000000001,6.46,1.22,6.5741919656
2020-08-06 18:00:00,8.04072,2.35896,8.3796103967,0.030720000000000004,0.008960000000000001,0.032,8.01,2.35,8.3476104365,7.37984,1.51912,7.5345712552,0.81984,0.23912000000000003,0.854,6.5600000000000005,1.28,6.6837115437
2020-08-06 18:30:00,7.8459200000000004,2.12756,8.1292663999,0.025920000000000002,0.007560000000000001,0.027,7.82,2.12,8.1022712865,7.80312,1.58716,7.9628988817,1.05312,0.30716000000000004,1.097,6.75,1.28,6.8702911146000005
2020-08-06 19:00:00,7.6992,2.0956,7.979299468,0.019200000000000002,0.0056,0.02,7.68,2.09,7.9593027333,7.71,1.5350000000000001,7.8613182737,1.08,0.315,1.125,6.63,1.22,6.7413129285
2020-08-06 19:30:00,7.89672,2.09196,8.1691176635,0.00672,0.0019600000000000004,0.007,7.89,2.09,8.1621198227,7.17248,1.36864,7.3018932339,0.85248,0.24864000000000003,0.888,6.32,1.12,6.4184733387
2020-08-06 20:00:00,7.72096,2.09028,7.9989057877,0.0009600000000000001,0.00028000000000000003,0.001,7.72,2.09,7.9979059759,7.22048,1.48264,7.3711296828,0.9004800000000001,0.26264000000000004,0.9380000000000001,6.32,1.22,6.4366761609
2020-08-06 20:30:00,7.5600000000000005,1.8399999999999999,7.7806940564,0.0,0.0,0.0,7.5600000000000005,1.8399999999999999,7.7806940564,7.11168,1.45424,7.2588433238,0.8716800000000001,0.25424,0.908,6.24,1.2,6.3543371015
2020-08-06 21:00:00,7.6,1.74,7.7966403021,0.0,0.0,0.0,7.6,1.74,7.7966403021,7.16784,1.38312,7.3000651504,0.8678400000000001,0.25312,0.904,6.3,1.13,6.4005390398
2020-08-06 21:30:00,7.68,1.6400000000000001,7.8531522333,0.0,0.0,0.0,7.68,1.6400000000000001,7.8531522333,7.0948,1.2913999999999999,7.2113730315,0.7248,0.2114,0.755,6.37,1.08,6.4609055093
2020-08-06 22:00:00,7.26,1.77,7.4726501323,0.0,0.0,0.0,7.26,1.77,7.4726501323,6.78088,1.25484,6.8960102233,0.77088,0.22484,0.803,6.01,1.03,6.0976224875
2020-08-06 22:30:00,6.5,1.75,6.7314560089,0.0,0.0,0.0,6.5,1.75,6.7314560089,6.7428,1.3254000000000001,6.8718292325,1.0128,0.2954,1.055,5.73,1.03,5.8218381977
2020-08-06 23:00:00,6.1,1.8,6.3600314465,0.0,0.0,0.0,6.1,1.8,6.3600314465,6.31816,1.23988,6.4386682008000005,1.02816,0.29988000000000004,1.071,5.29,0.9400000000000001,5.3728670186
2020-08-06 23:30:00,5.8100000000000005,1.77,6.0736315331,0.0,0.0,0.0,5.8100000000000005,1.77,6.0736315331,5.79136,1.18248,5.9108467752,0.8313600000000001,0.24248000000000003,0.866,4.96,0.9400000000000001,5.0482868381
2020-08-07 00:00:00,5.42,1.75,5.69551578,0.0,0.0,0.0,5.42,1.75,5.69551578,5.24768,1.09724,5.361164146,0.8476800000000001,0.24724000000000002,0.883,4.4,0.85,4.481350243
2020-08-07 00:30:00,5.11,1.57,5.3457459723,0.0,0.0,0.0,5.11,1.57,5.3457459723,5.34016,1.10088,5.4524531727,0.86016,0.25088000000000005,0.896,4.48,0.85,4.559923245
2020-08-07 01:00:00,5.0,1.52,5.225935323,0.0,0.0,0.0,5.0,1.52,5.225935323,5.12192,1.09556,5.2377777922,0.8419200000000001,0.24556000000000003,0.877,4.28,0.85,4.3635879732
2020-08-07 01:30:00,5.0,1.6099999999999999,5.2528182912,0.0,0.0,0.0,5.0,1.6099999999999999,5.2528182912,5.02232,1.13276,5.1484797174,0.8323200000000001,0.24276000000000003,0.867,4.19,0.89,4.2834798937
2020-08-07 02:00:00,4.77,1.55,5.0155159256,0.0,0.0,0.0,4.77,1.55,5.0155159256,5.14104,1.09072,5.2554697602000005,1.03104,0.30072000000000004,1.074,4.11,0.79,4.1852359551
2020-08-07 02:30:00,4.74,1.42,4.9481309603,0.0,0.0,0.0,4.74,1.42,4.9481309603,5.0032,1.0426,5.110677548,1.0032,0.2926,1.045,4.0,0.75,4.069705149
2020-08-07 03:00:00,4.83,1.44,5.0400892849,0.0,0.0,0.0,4.83,1.44,5.0400892849,4.93208,1.05144,5.0429097949,0.8620800000000001,0.25144,0.898,4.07,0.8,4.1478789761
2020-08-07 03:30:00,4.9,1.6600000000000001,5.1735481055,0.0,0.0,0.0,4.9,1.6600000000000001,5.1735481055,5.00664,1.10152,5.126381804,0.8966400000000001,0.26152000000000003,0.934,4.11,0.84,4.1949612632
2020-08-07 04:00:00,4.76,1.6800000000000002,5.0477717856,0.0,0.0,0.0,4.76,1.6800000000000002,5.0477717856,4.98744,1.09592,5.1064271658,0.8774400000000001,0.25592000000000004,0.914,4.11,0.84,4.1949612632
2020-08-07 04:30:00,4.79,1.5899999999999999,5.0469991084,0.0,0.0,0.0,4.79,1.5899999999999999,5.0469991084,5.10992,1.14956,5.2376302466,0.88992,0.25956,0.927,4.22,0.89,4.3128296975
2020-08-07 05:00:00,4.87,1.56,5.1137559582,0.0,0.0,0.0,4.87,1.56,5.1137559582,4.96032,1.16676,5.0956945945,0.8803200000000001,0.25676000000000004,0.917,4.08,0.91,4.1802511886
2020-08-07 05:30:00,4.8,1.48,5.0229871591,0.0,0.0,0.0,4.8,1.48,5.0229871591,5.50464,1.29552,5.6550361272,1.18464,0.34552000000000005,1.234,4.32,0.9500000000000001,4.423222807
2020-08-07 06:00:00,5.17,1.5899999999999999,5.4089740247,0.0,0.0,0.0,5.17,1.5899999999999999,5.4089740247,5.16568,1.16624,5.295693118,1.01568,0.29624,1.058,4.15,0.87,4.2402122588
2020-08-07 06:30:00,6.06288,1.8108400000000002,6.3275315408,0.00288,0.00084,0.003,6.06,1.81,6.3245316032,4.7967200000000005,0.7569600000000001,4.8560798181,0.84672,0.24696,0.882,3.95,0.51,3.9827879682000003
2020-08-07 07:00:00,6.5548,1.7814,6.792553938,0.0048000000000000004,0.0014,0.005,6.55,1.78,6.787554788,5.214,0.872,5.2864146640000005,0.864,0.252,0.9,4.35,0.62,4.3939617659
2020-08-07 07:30:00,7.2144,2.0042,7.4876154415,0.014400000000000001,0.004200000000000001,0.015,7.2,2.0,7.4726166769,5.99888,1.36884,6.1530711194,0.81888,0.23884000000000002,0.853,5.18,1.13,5.3018204421
2020-08-07 08:00:00,7.46704,2.27372,7.8055421977,0.047040000000000005,0.013720000000000001,0.049,7.42,2.26,7.7565456229,6.1812,1.4666000000000001,6.3528063877,0.8112,0.2366,0.845,5.37,1.23,5.5090652565
2020-08-07 08:30:00,7.62256,2.28408,7.9574143037,0.08256000000000001,0.02408,0.08600000000000001,7.54,2.26,7.8714166451,6.65888,1.60884,6.8504780125,0.81888,0.23884000000000002,0.853,5.84,1.37,5.9985414894
2020-08-07 09:00:00,7.57616,2.78388,8.0714427583,0.11616000000000001,0.03388,0.121,7.46,2.75,7.9507295263,7.06408,1.70744,7.2675014689,1.05408,0.30744000000000005,1.098,6.01,1.4,6.1709075508
2020-08-07 09:30:00,7.51784,2.69312,7.9856630032,0.14784,0.043120000000000006,0.154,7.37,2.65,7.8319473951,6.85,1.795,7.0812798984,0.84,0.245,0.875,6.01,1.55,6.2066577157
2020-08-07 10:00:00,7.8566400000000005,2.70152,8.3081286942,0.17664000000000002,0.05152,0.184,7.68,2.65,8.1243399732,6.7388,1.7334,6.9581679342000005,0.6288,0.1834,0.655,6.11,1.55,6.3035386887
2020-08-07 10:30:00,7.81296,2.7562800000000003,8.2848912727,0.19296000000000002,0.056280000000000004,0.201,7.62,2.7,8.0842068257,6.4764,1.7652,6.7126513391,0.5664,0.1652,0.59,5.91,1.6,6.1227526489
2020-08-07 11:00:00,7.44296,2.9662800000000002,8.0122700029,0.19296000000000002,0.056280000000000004,0.201,7.25,2.91,7.8122083946,6.61176,1.80468,6.8536297099,0.70176,0.20468000000000003,0.731,5.91,1.6,6.1227526489
2020-08-07 11:30:00,7.54712,2.91416,8.0902007886,0.11712000000000002,0.03416,0.122,7.43,2.88,7.9686448032,7.18,1.9100000000000001,7.4297038972,0.72,0.21,0.75,6.46,1.7000000000000002,6.6799401195
2020-08-07 12:00:00,6.71976,2.90368,7.320282235,0.14976,0.043680000000000004,0.156,6.57,2.86,7.1655076582,6.96024,1.8913200000000001,7.2126300474,0.9302400000000001,0.27132,0.969,6.03,1.62,6.2438209454999996
2020-08-07 12:30:00,7.02736,2.78048,7.5574372376,0.20736000000000002,0.060480000000000006,0.216,6.82,2.7199999999999998,7.3423974286,6.51128,1.8070400000000002,6.757378249,0.6412800000000001,0.18704,0.668,5.87,1.62,6.0894416821
2020-08-07 13:00:00,6.47328,2.7580400000000003,7.0363441218,0.23328000000000002,0.06804,0.243,6.24,2.69,6.7951232513,6.34104,1.7157200000000001,6.5690549853,0.6710400000000001,0.19572,0.6990000000000001,5.67,1.52,5.8702044257
2020-08-07 13:30:00,6.26152,2.70336,6.8201750710999995,0.25152,0.07336000000000001,0.262,6.01,2.63,6.5602591411999995,6.2556,1.7408000000000001,6.4932977754,0.5856,0.1708,0.61,5.67,1.57,5.8833493862
2020-08-07 14:00:00,6.04344,2.59392,6.5765939513,0.25344,0.07392,0.264,5.79,2.52,6.3146258797,6.02696,1.69828,6.2616612652,0.57696,0.16828,0.601,5.45,1.53,5.660689004
2020-08-07 14:30:00,5.81864,2.59252,6.3700652587,0.24864000000000003,0.07252,0.259,5.57,2.52,6.1135341661,6.328,1.824,6.5856328473,0.768,0.224,0.8,5.5600000000000005,1.6,5.7856373893
2020-08-07 15:00:00,5.85,2.59,6.3977027127,0.24,0.07,0.25,5.61,2.52,6.15,6.0928,1.6703999999999999,6.3176299353,0.6528,0.1904,0.68,5.44,1.48,5.6377300397
2020-08-07 15:30:00,5.8775200000000005,2.24636,6.2921677187,0.22752000000000003,0.06636,0.23700000000000002,5.65,2.18,6.0559805152,6.2118400000000005,1.6151200000000001,6.4183774274,0.5318400000000001,0.15512,0.554,5.68,1.46,5.8646398014
2020-08-07 16:00:00,5.9856,2.1358,6.3552379184,0.22560000000000002,0.0658,0.23500000000000001,5.76,2.07,6.1206617289,6.192,1.621,6.4006644186,0.552,0.161,0.5750000000000001,5.64,1.46,5.8259076546
2020-08-07 16:30:00,6.46488,1.71684,6.6889620271,0.19488000000000003,0.05684,0.203,6.27,1.6600000000000001,6.486023435,6.2568,1.5724,6.4513555165,0.5568000000000001,0.16240000000000002,0.58,5.7,1.4100000000000001,5.8718055145
2020-08-07 17:00:00,6.88552,1.79536,7.1157363076,0.15552000000000002,0.045360000000000004,0.162,6.73,1.75,6.953804714,6.3844,1.5892,6.5792187986,0.6144000000000001,0.1792,0.64,5.77,1.4100000000000001,5.9397811407
2020-08-07 17:30:00,7.64416,1.6728800000000001,7.8250693032,0.044160000000000005,0.01288,0.046,7.6,1.6600000000000001,7.7791773344,6.9564,1.6252,7.143722839,0.5664,0.1652,0.59,6.39,1.46,6.5546700909
2020-08-07 18:00:00,7.48512,1.6131600000000001,7.6569776413,0.04512,0.013160000000000002,0.047,7.44,1.6,7.6100985539,7.29176,1.65468,7.4771471699,0.94176,0.27468000000000004,0.981,6.35,1.38,6.498222834
2020-08-07 18:30:00,7.98784,1.5581200000000002,8.1383859456,0.027840000000000004,0.00812,0.029,7.96,1.55,8.1095067668,6.7953600000000005,1.48948,6.9566851445,0.61536,0.17948000000000003,0.641,6.18,1.31,6.3173174687
2020-08-07 19:00:00,7.80632,1.49476,7.9481406253,0.01632,0.00476,0.017,7.79,1.49,7.9312168045,6.6732,1.3976,6.8179823995,0.6432,0.18760000000000002,0.67,6.03,1.21,6.1502032487000005
2020-08-07 19:30:00,7.62248,1.43364,7.7561282223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.61,1.43,7.7431905569,6.79384,1.34612,6.9259151742,0.60384,0.17612000000000003,0.629,6.19,1.17,6.2996031621
2020-08-07 20:00:00,7.24384,1.39112,7.3762072097,0.0038400000000000005,0.0011200000000000001,0.004,7.24,1.3900000000000001,7.3722249016,6.73912,1.36516,6.8760017597,0.66912,0.19516000000000003,0.6970000000000001,6.07,1.17,6.1817311491
2020-08-07 20:30:00,7.39096,1.45028,7.5319055889,0.0009600000000000001,0.00028000000000000003,0.001,7.39,1.45,7.5309096396,6.8152800000000004,1.3640400000000001,6.9504421874,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.15,1.17,6.260303507
2020-08-07 21:00:00,7.41,1.49,7.5583199191,0.0,0.0,0.0,7.41,1.49,7.5583199191,6.53984,1.27412,6.6627988864,0.69984,0.20412000000000002,0.729,5.84,1.07,5.937213151
2020-08-07 21:30:00,7.31,1.22,7.4111065301,0.0,0.0,0.0,7.31,1.22,7.4111065301,6.68496,1.24728,6.8003233453,0.7449600000000001,0.21728000000000003,0.776,5.94,1.03,6.0286399793
2020-08-07 22:00:00,7.11,1.08,7.1915575504,0.0,0.0,0.0,7.11,1.08,7.1915575504,6.5424,1.1282,6.6389632473999995,0.7824,0.22820000000000001,0.8150000000000001,5.76,0.9,5.8298885067
2020-08-07 22:30:00,6.77,1.11,6.8603935747,0.0,0.0,0.0,6.77,1.11,6.8603935747,6.13512,1.06316,6.2265565604,0.76512,0.22316000000000003,0.797,5.37,0.84,5.4353012796
2020-08-07 23:00:00,6.19,0.98,6.2670966165,0.0,0.0,0.0,6.19,0.98,6.2670966165,6.05232,1.06276,6.1449195438,0.8323200000000001,0.24276000000000003,0.867,5.22,0.8200000000000001,5.284013626
2020-08-07 23:30:00,5.84,1.08,5.9390234888,0.0,0.0,0.0,5.84,1.08,5.9390234888,5.65248,1.04864,5.7489282479,0.85248,0.24864000000000003,0.888,4.8,0.8,4.8662100242
2020-08-08 00:00:00,5.49,1.18,5.6153806639,0.0,0.0,0.0,5.49,1.18,5.6153806639,5.48856,1.11208,5.6000904278,0.89856,0.26208000000000004,0.936,4.59,0.85,4.668040274
2020-08-08 00:30:00,5.32,1.25,5.4648787727,0.0,0.0,0.0,5.32,1.25,5.4648787727,5.30512,1.10816,5.4196233079,0.88512,0.25816,0.922,4.42,0.85,4.5009887803
2020-08-08 01:00:00,5.14,1.22,5.2828022867,0.0,0.0,0.0,5.14,1.22,5.2828022867,5.14608,1.09844,5.2620062524,0.8860800000000001,0.25844,0.923,4.26,0.84,4.3420271763
2020-08-08 01:30:00,5.07,1.4,5.2597433397,0.0,0.0,0.0,5.07,1.4,5.2597433397,4.9636,1.0348,5.0703191221,0.8736,0.2548,0.91,4.09,0.78,4.1637122859
2020-08-08 02:00:00,4.99,1.45,5.1964026018,0.0,0.0,0.0,4.99,1.45,5.1964026018,4.81096,1.01028,4.9158927775,0.96096,0.28028000000000003,1.001,3.85,0.73,3.9185966876
2020-08-08 02:30:00,4.9,1.42,5.1016075898,0.0,0.0,0.0,4.9,1.42,5.1016075898,4.89232,1.00776,4.9950350549,0.95232,0.27776,0.992,3.94,0.73,4.0070562761
2020-08-08 03:00:00,4.69,1.45,4.9090324912,0.0,0.0,0.0,4.69,1.45,4.9090324912,4.59808,0.9494400000000001,4.695079978,0.95808,0.27944,0.998,3.64,0.67,3.7011484704
2020-08-08 03:30:00,4.5600000000000005,1.21,4.7178066938,0.0,0.0,0.0,4.5600000000000005,1.21,4.7178066938,4.63936,1.00148,4.7462220133,0.9993600000000001,0.29148,1.041,3.64,0.71,3.7085981179000003
2020-08-08 04:00:00,4.49,1.18,4.6424670166,0.0,0.0,0.0,4.49,1.18,4.6424670166,4.70472,1.04596,4.8195873890000005,1.01472,0.29596,1.057,3.69,0.75,3.7654481805
2020-08-08 04:30:00,4.42,0.99,4.5295143228,0.0,0.0,0.0,4.42,0.99,4.5295143228,4.69032,0.9817600000000001,4.7919676961,1.00032,0.29176,1.042,3.69,0.6900000000000001,3.7539579113
2020-08-08 05:00:00,4.36,0.9,4.4519209337,0.0,0.0,0.0,4.36,0.9,4.4519209337,4.91072,1.0489600000000001,5.021502564,0.99072,0.28896000000000005,1.032,3.92,0.76,3.9929938643
2020-08-08 05:30:00,4.44,0.88,4.5263671968,0.0,0.0,0.0,4.44,0.88,4.5263671968,4.965920000000001,1.08756,5.0836156621,0.9859200000000001,0.28756000000000004,1.027,3.98,0.8,4.0596058922
2020-08-08 06:00:00,4.5600000000000005,0.88,4.6441360876,0.0,0.0,0.0,4.5600000000000005,0.88,4.6441360876,5.1096,1.0828,5.2230707443,0.9696,0.2828,1.01,4.14,0.8,4.216586297
2020-08-08 06:30:00,4.94,1.07,5.0545524035,0.0,0.0,0.0,4.94,1.07,5.0545524035,5.11296,1.09628,5.2291672186,0.9129600000000001,0.26628,0.9510000000000001,4.2,0.8300000000000001,4.2812264598
2020-08-08 07:00:00,5.19192,1.10056,5.3072842019,0.0019200000000000003,0.0005600000000000001,0.002,5.19,1.1,5.305289813,5.27856,1.17208,5.4071218962,0.89856,0.26208000000000004,0.936,4.38,0.91,4.4735332792
2020-08-08 07:30:00,5.5948,1.2913999999999999,5.7419074357,0.0048000000000000004,0.0014,0.005,5.59,1.29,5.7369155476,5.73568,1.29124,5.8792283337,0.89568,0.26124,0.933,4.84,1.03,4.9483835745
2020-08-08 08:00:00,5.95152,1.4033600000000002,6.1147370835,0.01152,0.00336,0.012,5.94,1.4,6.1027534769,5.74336,1.22348,5.8722301896,0.90336,0.26348000000000005,0.9410000000000001,4.84,0.96,4.9342881959
2020-08-08 08:30:00,5.82416,1.41288,5.9930851487000005,0.044160000000000005,0.01288,0.046,5.78,1.4,5.9471337634,6.32808,1.34444,6.4693210926999996,1.3180800000000001,0.38444,1.373,5.01,0.96,5.1011469299
2020-08-08 09:00:00,5.5816,1.5338,5.7885059385,0.0816,0.0238,0.085,5.5,1.51,5.7035164592,6.52064,1.41352,6.6720899874,1.28064,0.37352,1.334,5.24,1.04,5.3422092808
2020-08-08 09:30:00,5.92672,1.50696,6.1153036229,0.12672,0.03696,0.132,5.8,1.47,5.9833853294,6.04664,1.37152,6.2002356729,0.8966400000000001,0.26152000000000003,0.934,5.15,1.11,5.268263471
2020-08-08 10:00:00,5.47704,1.60872,5.7084102165,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.31,1.56,5.5344105377,6.45944,1.46192,6.6228071994,1.06944,0.31192000000000003,1.114,5.39,1.15,5.5113156324
2020-08-08 10:30:00,5.3016,1.5388000000000002,5.5204046953,0.2016,0.058800000000000005,0.21,5.1,1.48,5.310404881,6.3512,1.5216,6.5309270399,0.9312,0.2716,0.97,5.42,1.25,5.5622747145
2020-08-08 11:00:00,5.35704,1.47872,5.5573816137000005,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.19,1.43,5.3834004124,6.34184,1.5301200000000001,6.5238180385,0.8918400000000001,0.26012,0.929,5.45,1.27,5.5960164403
2020-08-08 11:30:00,5.54256,1.62908,5.7770124632,0.20256000000000002,0.05908000000000001,0.211,5.34,1.57,5.5660129357,6.29384,1.5661200000000002,6.4857654753,0.84384,0.24612000000000003,0.879,5.45,1.32,5.6075752336
2020-08-08 12:00:00,4.92216,1.63188,5.1856235305,0.21216000000000002,0.061880000000000004,0.221,4.71,1.57,4.9647759265,6.5120000000000005,1.626,6.7119311676999995,1.152,0.336,1.2,5.36,1.29,5.5130481587
2020-08-08 12:30:00,4.90824,1.64532,5.1766686006,0.25824,0.07532000000000001,0.269,4.65,1.57,4.9078916043,6.09592,1.5925600000000002,6.3005148995999996,0.86592,0.25256,0.902,5.23,1.34,5.3989350802
2020-08-08 13:00:00,4.58728,1.59504,4.8566748296,0.25728,0.07504000000000001,0.268,4.33,1.52,4.5890412942,5.46984,1.43912,5.6559893918,0.81984,0.23912000000000003,0.854,4.65,1.2,4.8023431781
2020-08-08 13:30:00,4.3859200000000005,1.44756,4.6186279564,0.26592000000000005,0.07756,0.277,4.12,1.37,4.341808379,5.15336,1.3984800000000002,5.3397439639,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.37,1.17,4.5239142344
2020-08-08 14:00:00,4.17328,1.20804,4.3446089122,0.23328000000000002,0.06804,0.243,3.94,1.1400000000000001,4.1016094402,5.04328,1.31804,5.2126675129,0.71328,0.20804000000000003,0.743,4.33,1.11,4.4700111857
2020-08-08 14:30:00,4.06208,0.9764400000000001,4.177789966,0.26208000000000004,0.07644000000000001,0.273,3.8,0.9,3.905124838,4.85536,1.25948,5.0160552828,0.61536,0.17948000000000003,0.641,4.24,1.08,4.3753856973
2020-08-08 15:00:00,4.25352,0.88936,4.3455026867,0.20352,0.05936,0.212,4.05,0.8300000000000001,4.1341746456,5.092,1.316,5.2593079393,0.672,0.196,0.7000000000000001,4.42,1.12,4.5596929721
2020-08-08 15:30:00,4.19024,0.8913200000000001,4.283989099,0.21024,0.061320000000000006,0.219,3.98,0.8300000000000001,4.0656241833,5.06368,1.26024,5.2181471808,0.8236800000000001,0.24024,0.858,4.24,1.02,4.3609631964
2020-08-08 16:00:00,4.37776,0.8476800000000001,4.4590743434,0.19776000000000002,0.05768,0.20600000000000002,4.18,0.79,4.2539981194,5.32232,1.26276,5.4700688295,0.8323200000000001,0.24276000000000003,0.867,4.49,1.02,4.6044000695000005
2020-08-08 16:30:00,4.87016,1.04088,4.980149556,0.14016,0.04088000000000001,0.146,4.73,1.0,4.8345527197,5.30688,1.27284,5.457389211,0.6268800000000001,0.18284,0.653,4.68,1.09,4.8052575373
2020-08-08 17:00:00,5.41648,1.06564,5.5203119658,0.15648,0.04564000000000001,0.163,5.26,1.02,5.3579846958,5.4372,1.2846,5.5868901009,0.6672,0.19460000000000002,0.6950000000000001,4.77,1.09,4.8929541179000005
2020-08-08 17:30:00,5.7756,0.9508000000000001,5.8533388762000005,0.1056,0.0308,0.11,5.67,0.92,5.7441535495,5.8128,1.2804,5.9521481836,0.6528,0.1904,0.68,5.16,1.09,5.2738695471
2020-08-08 18:00:00,6.0076,0.8568,6.0683905609,0.057600000000000005,0.016800000000000002,0.06,5.95,0.84,6.009001581,5.6956,1.2258,5.8260145039,0.7056,0.2058,0.735,4.99,1.02,5.0931817168
2020-08-08 18:30:00,6.30664,0.8965200000000001,6.3700436576,0.05664,0.01652,0.059000000000000004,6.25,0.88,6.3116479623,5.38648,1.06564,5.4908792921,0.63648,0.18564000000000003,0.663,4.75,0.88,4.8308280864
2020-08-08 19:00:00,6.42688,0.9178400000000001,6.4920887856,0.02688,0.007840000000000001,0.028,6.4,0.91,6.4643715859,6.1216,1.2188,6.2417513568,0.6816,0.1988,0.71,5.44,1.02,5.5347990027
2020-08-08 19:30:00,6.31056,0.9230800000000001,6.3777146534,0.010560000000000002,0.0030800000000000003,0.011,6.3,0.92,6.3668202425,6.57352,1.33936,6.7085803565,0.9235200000000001,0.26936000000000004,0.962,5.65,1.07,5.7504260712
2020-08-08 20:00:00,6.34384,0.8811200000000001,6.4047387456,0.0038400000000000005,0.0011200000000000001,0.004,6.34,0.88,6.4007812023,6.3136,1.2598,6.4380618978,0.7536,0.21980000000000002,0.785,5.5600000000000005,1.04,5.6564299694999995
2020-08-08 20:30:00,6.31192,0.8805600000000001,6.3730463673,0.0019200000000000003,0.0005600000000000001,0.002,6.31,0.88,6.3710674145,6.07928,1.27104,6.2107316799,0.68928,0.20104000000000002,0.718,5.39,1.07,5.4951797059
2020-08-08 21:00:00,6.31,0.88,6.3710674145,0.0,0.0,0.0,6.31,0.88,6.3710674145,5.93672,1.19196,6.0551971892,0.72672,0.21196,0.757,5.21,0.98,5.301367748
2020-08-08 21:30:00,6.26,0.78,6.308407089,0.0,0.0,0.0,6.26,0.78,6.308407089,5.97,1.21,6.0913873625,0.72,0.21,0.75,5.25,1.0,5.3443895816
2020-08-08 22:00:00,6.16,0.78,6.2091867422,0.0,0.0,0.0,6.16,0.78,6.2091867422,6.25472,1.20596,6.3699185081,0.7747200000000001,0.22596000000000002,0.807,5.48,0.98,5.5669381171
2020-08-08 22:30:00,5.58,0.64,5.6165825909,0.0,0.0,0.0,5.58,0.64,5.6165825909,5.97304,1.17172,6.086882174,0.86304,0.25172,0.899,5.11,0.92,5.1921575477
2020-08-08 23:00:00,5.25,0.64,5.2888656629,0.0,0.0,0.0,5.25,0.64,5.2888656629,5.58344,1.06892,5.6848388016,0.8534400000000001,0.24892000000000003,0.889,4.73,0.8200000000000001,4.8005520516
2020-08-08 23:30:00,4.82,0.58,4.8547708494,0.0,0.0,0.0,4.82,0.58,4.8547708494,5.55352,1.12936,5.6671896386,0.9235200000000001,0.26936000000000004,0.962,4.63,0.86,4.7091931368
2020-08-09 00:00:00,4.29,0.53,4.3226149493,0.0,0.0,0.0,4.29,0.53,4.3226149493,5.3388,1.1534,5.4619700658,1.1088,0.3234,1.155,4.23,0.8300000000000001,4.3106612022
2020-08-09 00:30:00,4.13,0.62,4.1762782474,0.0,0.0,0.0,4.13,0.62,4.1762782474,5.15096,1.12528,5.272441939,1.08096,0.31528,1.126,4.07,0.81,4.1498192732
2020-08-09 01:00:00,4.13,0.67,4.1839933078,0.0,0.0,0.0,4.13,0.67,4.1839933078,4.92488,1.11684,5.0499281777,0.91488,0.26684,0.9530000000000001,4.01,0.85,4.0990974616
2020-08-09 01:30:00,4.1,0.71,4.1610215092,0.0,0.0,0.0,4.1,0.71,4.1610215092,4.848,1.109,4.9732268197,0.888,0.259,0.925,3.96,0.85,4.050197526
2020-08-09 02:00:00,3.94,0.51,3.9728704988,0.0,0.0,0.0,3.94,0.51,3.9728704988,4.8508,1.0944,4.9727227954,0.9408000000000001,0.27440000000000003,0.98,3.91,0.8200000000000001,3.9950594489
2020-08-09 02:30:00,3.83,0.47000000000000003,3.8587303611,0.0,0.0,0.0,3.83,0.47000000000000003,3.8587303611,4.6790400000000005,1.02972,4.7910060113,0.9590400000000001,0.27972,0.999,3.7199999999999998,0.75,3.7948517757999998
2020-08-09 03:00:00,3.63,0.29,3.6415655974,0.0,0.0,0.0,3.63,0.29,3.6415655974,4.77592,1.00756,4.8810438433000005,0.9859200000000001,0.28756000000000004,1.027,3.79,0.72,3.8577843382
2020-08-09 03:30:00,3.59,0.27,3.6001388862,0.0,0.0,0.0,3.59,0.27,3.6001388862,4.74016,1.00588,4.8457106187,0.98016,0.28588,1.021,3.76,0.72,3.8283155564999998
2020-08-09 04:00:00,3.41,0.27,3.4206724485,0.0,0.0,0.0,3.41,0.27,3.4206724485,4.40416,0.8728800000000001,4.4898268118,1.00416,0.29288000000000003,1.046,3.4,0.58,3.4491158287
2020-08-09 04:30:00,3.01,0.27,3.0220853727,0.0,0.0,0.0,3.01,0.27,3.0220853727,4.00192,0.7355600000000001,4.0689571391,1.32192,0.38556,1.377,2.68,0.35000000000000003,2.7027578508
2020-08-09 05:00:00,3.23,0.27,3.2412651851,0.0,0.0,0.0,3.23,0.27,3.2412651851,3.58608,0.5784400000000001,3.6324320503000003,1.12608,0.32844,1.173,2.46,0.25,2.472670621
2020-08-09 05:30:00,3.42,0.43,3.4469261669,0.0,0.0,0.0,3.42,0.43,3.4469261669,3.39896,0.5142800000000001,3.4376464332,1.00896,0.29428000000000004,1.051,2.39,0.22,2.4001041644
2020-08-09 06:00:00,3.42,0.45,3.4494782214,0.0,0.0,0.0,3.42,0.45,3.4494782214,3.3292,0.5056,3.3673734572000003,0.9792000000000001,0.2856,1.02,2.35,0.22,2.3602754077
2020-08-09 06:30:00,3.67,0.45,3.6974856322000003,0.0,0.0,0.0,3.67,0.45,3.6974856322000003,3.2828,0.48040000000000005,3.3177643075,0.8928,0.2604,0.93,2.39,0.22,2.4001041644
2020-08-09 07:00:00,3.88096,0.5402800000000001,3.9183865302000003,0.0009600000000000001,0.00028000000000000003,0.001,3.88,0.54,3.917397095,3.45024,0.49132000000000003,3.485046829,0.9302400000000001,0.27132,0.969,2.52,0.22,2.5295849462
2020-08-09 07:30:00,4.16192,0.50056,4.1919134533,0.0019200000000000003,0.0005600000000000001,0.002,4.16,0.5,4.1899403337,3.70928,0.51104,3.7443183625,0.9292800000000001,0.27104,0.968,2.7800000000000002,0.24,2.7903404810000003
2020-08-09 08:00:00,4.25384,0.67112,4.3064552476,0.0038400000000000005,0.0011200000000000001,0.004,4.25,0.67,4.3024876525,4.20248,0.5936400000000001,4.2442015268,1.21248,0.35364,1.263,2.99,0.24,2.9996166422
2020-08-09 08:30:00,4.68384,0.6911200000000001,4.7345542557,0.0038400000000000005,0.0011200000000000001,0.004,4.68,0.6900000000000001,4.7305919291,4.37808,0.5894400000000001,4.4175812386,1.19808,0.34944000000000003,1.248,3.18,0.24,3.1890437438
2020-08-09 09:00:00,5.91768,0.64224,5.9524288152,0.007680000000000001,0.0022400000000000002,0.008,5.91,0.64,5.9445521278,4.1076,0.4918,4.1369366686,0.6576000000000001,0.1918,0.685,3.45,0.30000000000000004,3.4630189142
2020-08-09 09:30:00,5.55248,0.66364,5.5919989449,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.54,0.66,5.5791755663,4.71512,0.6831600000000001,4.7643534923,1.00512,0.29316000000000003,1.047,3.71,0.39,3.730442333
2020-08-09 10:00:00,5.83632,0.6347600000000001,5.8707368703,0.01632,0.00476,0.017,5.82,0.63,5.8539986334,4.95744,0.6809200000000001,5.0039847522,0.9974400000000001,0.29092,1.039,3.96,0.39,3.9791582024
2020-08-09 10:30:00,6.13208,0.66644,6.1681883402,0.022080000000000002,0.00644,0.023,6.11,0.66,6.1455431005,5.00792,0.66356,5.0516902716,0.9379200000000001,0.27356,0.977,4.07,0.39,4.0886428066
2020-08-09 11:00:00,6.25688,0.6178400000000001,6.287310522,0.02688,0.007840000000000001,0.028,6.23,0.61,6.2597923288,4.97656,0.70608,5.0264001432,0.9465600000000001,0.27608000000000005,0.986,4.03,0.43,4.0528755224
2020-08-09 11:30:00,6.1488,0.6584,6.183949547,0.028800000000000003,0.008400000000000001,0.03,6.12,0.65,6.1544211751,5.0604,0.7072,5.1095772819,0.9504,0.2772,0.99,4.11,0.43,4.1324326976
2020-08-09 12:00:00,5.98168,0.75924,6.0296717158,0.03168,0.00924,0.033,5.95,0.75,5.9970826241,5.4616,0.7838,5.5175553463,1.2816,0.3738,1.335,4.18,0.41000000000000003,4.2000595234
2020-08-09 12:30:00,6.1684,0.8212,6.2228231535,0.038400000000000004,0.0112,0.04,6.13,0.81,6.1832839171,5.32896,0.7942800000000001,5.3878284494,1.00896,0.29428000000000004,1.051,4.32,0.5,4.3488389255
2020-08-09 13:00:00,6.02088,0.82484,6.077117491,0.05088,0.01484,0.053,5.97,0.81,6.0246991626,5.2504,0.7472000000000001,5.3033016131,0.9504,0.2772,0.99,4.3,0.47000000000000003,4.3256097836
2020-08-09 13:30:00,5.8376,0.8268000000000001,5.8958605818,0.057600000000000005,0.016800000000000002,0.06,5.78,0.81,5.8364801036,4.91832,0.7407600000000001,4.9737910089,0.92832,0.27076,0.967,3.99,0.47000000000000003,4.0175863401
2020-08-09 14:00:00,5.5368,0.8324,5.5990217003,0.07680000000000001,0.0224,0.08,5.46,0.81,5.5197554294,4.78504,0.7827200000000001,4.8486346944,0.9350400000000001,0.27272,0.974,3.85,0.51,3.8836323204000003
2020-08-09 14:30:00,5.20984,0.6991200000000001,5.2565389374,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.11,0.67,5.1537365086,4.53976,0.74368,4.6002696443,0.8697600000000001,0.25368,0.906,3.67,0.49,3.7025666773
2020-08-09 15:00:00,4.50904,0.6647200000000001,4.5577729649,0.11904,0.03472,0.124,4.39,0.63,4.4349746335,4.77064,0.7985200000000001,4.8370073599,1.16064,0.33852000000000004,1.209,3.61,0.46,3.6391894702
2020-08-09 15:30:00,4.32856,0.7820800000000001,4.3986453369,0.17856000000000002,0.05208,0.186,4.15,0.73,4.2137156999,4.47728,0.74504,4.5388457564,0.97728,0.28504,1.018,3.5,0.46,3.5300991486999997
2020-08-09 16:00:00,4.38544,0.73992,4.4474223546000005,0.20544,0.05992000000000001,0.214,4.18,0.68,4.2349498226,4.18584,0.7121200000000001,4.2459829722,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.39,0.48,3.4238136632
2020-08-09 16:30:00,4.61856,0.71208,4.6731311131,0.17856000000000002,0.05208,0.186,4.44,0.66,4.4887860274,4.56712,0.8191600000000001,4.6400008836,0.7171200000000001,0.20916,0.747,3.85,0.61,3.898025141
2020-08-09 17:00:00,4.96264,0.70452,5.0123990464,0.15264000000000003,0.044520000000000004,0.159,4.8100000000000005,0.66,4.8550695155,5.18088,1.03484,5.2832197948,0.77088,0.22484,0.803,4.41,0.81,4.4837707345
2020-08-09 17:30:00,5.39288,0.6558400000000001,5.4326127048,0.12288000000000002,0.035840000000000004,0.128,5.27,0.62,5.3063452583,5.31704,0.84372,5.3835655285,0.76704,0.22372000000000003,0.799,4.55,0.62,4.5920474736
2020-08-09 18:00:00,5.66024,0.6163200000000001,5.6936953905,0.09024,0.026320000000000003,0.094,5.57,0.59,5.6011605939999995,5.35136,0.72248,5.3999102956,0.8313600000000001,0.24248000000000003,0.866,4.52,0.48,4.5454152726
2020-08-09 18:30:00,5.6276,0.4868,5.6486154056,0.057600000000000005,0.016800000000000002,0.06,5.57,0.47000000000000003,5.5897942717,5.86336,0.8084800000000001,5.9188369128,1.02336,0.29848,1.066,4.84,0.51,4.8667956604
2020-08-09 19:00:00,5.85688,0.42784000000000005,5.8724858791,0.02688,0.007840000000000001,0.028,5.83,0.42,5.8451090666,6.06512,0.74316,6.1104801284,1.00512,0.29316000000000003,1.047,5.06,0.45,5.0799704724
2020-08-09 19:30:00,6.4296,0.38280000000000003,6.4409853283,0.009600000000000001,0.0028,0.01,6.42,0.38,6.4312362731,5.74016,0.6108800000000001,5.7725740532,0.62016,0.18088,0.646,5.12,0.43,5.1380249124
2020-08-09 20:00:00,7.25384,0.23112000000000002,7.2575210092999995,0.0038400000000000005,0.0011200000000000001,0.004,7.25,0.23,7.2536473584,5.21224,0.52732,5.238846457,0.16224000000000002,0.04732,0.169,5.05,0.48,5.0727605897
2020-08-09 20:30:00,6.10192,0.39056,6.1144063326,0.0019200000000000003,0.0005600000000000001,0.002,6.1,0.39,6.1124544988,5.7096800000000005,0.61324,5.7425176534,0.7996800000000001,0.23324000000000003,0.833,4.91,0.38,4.9246827309
2020-08-09 21:00:00,5.98,0.32,5.9885557524,0.0,0.0,0.0,5.98,0.32,5.9885557524,5.7724,0.6582,5.8098045578,0.7824,0.22820000000000001,0.8150000000000001,4.99,0.43,5.0084927873
2020-08-09 21:30:00,6.19,0.30000000000000004,6.197265526,0.0,0.0,0.0,6.19,0.30000000000000004,6.197265526,5.80568,0.65624,5.8426510421,0.77568,0.22624000000000002,0.808,5.03,0.43,5.0483462639
2020-08-09 22:00:00,5.96,0.36,5.9708625843,0.0,0.0,0.0,5.96,0.36,5.9708625843,5.41352,0.61436,5.4482691747,0.80352,0.23436,0.837,4.61,0.38,4.6256350915
2020-08-09 22:30:00,5.52,0.36,5.5317266744,0.0,0.0,0.0,5.52,0.36,5.5317266744,5.32024,0.6163200000000001,5.3558196385,0.8102400000000001,0.23632000000000003,0.844,4.51,0.38,4.5259805567
2020-08-09 23:00:00,5.01,0.47000000000000003,5.0319976153,0.0,0.0,0.0,5.01,0.47000000000000003,5.0319976153,5.2276,0.6068,5.2626996874,1.0176,0.2968,1.06,4.21,0.31,4.2213978727
2020-08-09 23:30:00,4.3,0.38,4.3167580428,0.0,0.0,0.0,4.3,0.38,4.3167580428,5.02696,0.6532800000000001,5.0692308687,1.17696,0.34328000000000003,1.226,3.85,0.31,3.8624603558
2020-08-10 00:00:00,4.26,0.33,4.2727625724,0.0,0.0,0.0,4.26,0.33,4.2727625724,4.43392,0.55656,4.4687140880000005,0.9139200000000001,0.26656,0.9520000000000001,3.52,0.29,3.5319258203
2020-08-10 00:30:00,3.96,0.4,3.9801507509,0.0,0.0,0.0,3.96,0.4,3.9801507509,4.2452,0.5686,4.2831097348,0.9552,0.2786,0.995,3.29,0.29,3.3027564246
2020-08-10 01:00:00,4.02,0.46,4.0462328158,0.0,0.0,0.0,4.02,0.46,4.0462328158,4.23,0.535,4.2636985119,0.84,0.245,0.875,3.39,0.29,3.4023815189
2020-08-10 01:30:00,3.95,0.4,3.9702015062,0.0,0.0,0.0,3.95,0.4,3.9702015062,4.12984,0.5691200000000001,4.1688698708,0.81984,0.23912000000000003,0.854,3.31,0.33,3.3264094757000002
2020-08-10 02:00:00,3.98,0.5,4.0112840837,0.0,0.0,0.0,3.98,0.5,4.0112840837,4.33576,0.66668,4.3867159698,0.8457600000000001,0.24668,0.881,3.49,0.42,3.5151813608999998
2020-08-10 02:30:00,3.84,0.54,3.8777828717,0.0,0.0,0.0,3.84,0.54,3.8777828717,4.51984,0.9891200000000001,4.6268036483,0.81984,0.23912000000000003,0.854,3.7,0.75,3.7752483361999998
2020-08-10 03:00:00,3.31,0.52,3.3505969617,0.0,0.0,0.0,3.31,0.52,3.3505969617,4.64504,1.09272,4.7718375496,1.17504,0.34272,1.224,3.47,0.75,3.5501267583000002
2020-08-10 03:30:00,3.49,0.49,3.5242304124,0.0,0.0,0.0,3.49,0.49,3.5242304124,4.78264,1.10952,4.9096517188,0.9926400000000001,0.28952,1.034,3.79,0.8200000000000001,3.8776926129
2020-08-10 04:00:00,3.54,0.38,3.5603370627,0.0,0.0,0.0,3.54,0.38,3.5603370627,4.90528,1.08404,5.0236355959,0.9052800000000001,0.26404,0.9430000000000001,4.0,0.8200000000000001,4.0831850313
2020-08-10 04:30:00,3.54,0.34,3.5562902019,0.0,0.0,0.0,3.54,0.34,3.5562902019,4.96216,1.09188,5.0808693941,0.9321600000000001,0.27188,0.971,4.03,0.8200000000000001,4.1125782667
2020-08-10 05:00:00,3.7800000000000002,0.4,3.8011051025,0.0,0.0,0.0,3.7800000000000002,0.4,3.8011051025,4.81736,1.09048,4.9392412373,0.9273600000000001,0.27048,0.966,3.89,0.8200000000000001,3.9754873915
2020-08-10 05:30:00,4.22,0.43,4.2418510111,0.0,0.0,0.0,4.22,0.43,4.2418510111,5.0468,1.1074,5.1668680068,0.9168000000000001,0.2674,0.9550000000000001,4.13,0.84,4.2145581026
2020-08-10 06:00:00,4.42,0.54,4.4528642468,0.0,0.0,0.0,4.42,0.54,4.4528642468,5.27568,1.11624,5.3924754241,1.01568,0.29624,1.058,4.26,0.8200000000000001,4.3382023927
2020-08-10 06:30:00,4.85192,1.07056,4.9686241959,0.0019200000000000003,0.0005600000000000001,0.002,4.85,1.07,4.9666286352,5.72912,1.28516,5.8714948863,1.14912,0.33516,1.197,4.58,0.9500000000000001,4.6774886424
2020-08-10 07:00:00,5.9019200000000005,1.32056,6.0478540326,0.0019200000000000003,0.0005600000000000001,0.002,5.9,1.32,6.0458580863,5.12552,1.17536,5.2585574448,0.8755200000000001,0.25536000000000003,0.912,4.25,0.92,4.3484365006
2020-08-10 07:30:00,6.64192,1.38056,6.7838814259,0.0019200000000000003,0.0005600000000000001,0.002,6.64,1.38,6.7818876428,5.83192,1.38556,5.9942528642,0.8419200000000001,0.24556000000000003,0.877,4.99,1.1400000000000001,5.1185642518
2020-08-10 08:00:00,7.23248,1.64364,7.4168941883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.22,1.6400000000000001,7.4039178818,6.20184,1.40012,6.3579206821,0.8918400000000001,0.26012,0.929,5.31,1.1400000000000001,5.4309943841
2020-08-10 08:30:00,8.12248,2.18364,8.4108837229,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.11,2.18,8.3978866389,6.9336,1.5948,7.1146465829,0.8736,0.2548,0.91,6.06,1.34,6.2063838102
2020-08-10 09:00:00,8.53304,2.32672,8.844568819300001,0.02304,0.00672,0.024,8.51,2.32,8.8205725438,7.1776,1.6918000000000002,7.3742883724,0.6576000000000001,0.1918,0.685,6.52,1.5,6.6903213675
2020-08-10 09:30:00,7.991680000000001,2.48924,8.3703802184,0.03168,0.00924,0.033,7.96,2.48,8.3373856814,7.8832,1.9326,8.1166363107,1.2432,0.36260000000000003,1.295,6.64,1.57,6.8230858122
2020-08-10 10:00:00,7.89032,2.59176,8.3050809508,0.04032,0.011760000000000001,0.042,7.85,2.58,8.2631047434,7.85536,1.92448,8.0876636923,1.21536,0.35448,1.266,6.64,1.57,6.8230858122
2020-08-10 10:30:00,7.922,2.6710000000000003,8.3601629769,0.07200000000000001,0.021,0.075,7.85,2.65,8.2852278182,7.51592,1.92256,7.7579179166,1.10592,0.32256,1.152,6.41,1.6,6.6066708712
2020-08-10 11:00:00,7.55744,2.82592,8.068501918,0.15744000000000002,0.04592,0.164,7.4,2.7800000000000002,7.9049604680000005,7.01824,1.96032,7.2868749955,1.09824,0.32032000000000005,1.1440000000000001,5.92,1.6400000000000001,6.1429634542
2020-08-10 11:30:00,7.5824,2.8132,8.0874522564,0.1824,0.053200000000000004,0.19,7.4,2.76,7.8979491009,6.82224,1.95232,7.0960913185,1.00224,0.29232,1.044,5.82,1.6600000000000001,6.0521070711
2020-08-10 12:00:00,6.92968,2.87824,7.5036478062,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.73,2.8200000000000003,7.2969377139,6.98352,2.04936,7.2780098928,1.16352,0.33936000000000005,1.212,5.82,1.71,6.0660118694
2020-08-10 12:30:00,6.69928,2.78104,7.2535878019,0.20928000000000002,0.061040000000000004,0.218,6.49,2.7199999999999998,7.0369382547,7.27168,2.13924,7.5798204332,1.23168,0.35924,1.283,6.04,1.78,6.2968245966
2020-08-10 13:00:00,7.71328,2.71304,8.1765074696,0.11328,0.03304,0.11800000000000001,7.6,2.68,8.0586847562,7.26184,2.04512,7.5443247544,1.01184,0.29512000000000005,1.054,6.25,1.75,6.4903774929
2020-08-10 13:30:00,6.63352,2.86936,7.2275040228,0.20352,0.05936,0.212,6.43,2.81,7.0171931711,6.51248,1.99864,6.8122652327,1.0924800000000001,0.31864000000000003,1.138,5.42,1.6800000000000002,5.6743986466
2020-08-10 14:00:00,6.20656,2.89608,6.8489901737,0.22656,0.06608,0.23600000000000002,5.98,2.83,6.6158370597000005,6.44408,2.03744,6.7585004846,1.05408,0.30744000000000005,1.098,5.39,1.73,5.6608303278
2020-08-10 14:30:00,7.12816,2.66488,7.6100098817,0.18816000000000002,0.054880000000000005,0.196,6.94,2.61,7.4145600004,6.37408,1.8274400000000002,6.6308696865,0.57408,0.16744,0.598,5.8,1.6600000000000001,6.0328765941
2020-08-10 15:00:00,7.80168,2.46424,8.181606786,0.15168,0.04424,0.158,7.65,2.42,8.0236463033,6.49784,1.8931200000000001,6.7680002955,0.38784,0.11312000000000001,0.404,6.11,1.78,6.3640003143
2020-08-10 15:30:00,7.142,2.396,7.5331918866,0.192,0.056,0.2,6.95,2.34,7.333355303,6.71136,1.86748,6.9663358087,0.47136000000000006,0.13748000000000002,0.491,6.24,1.73,6.4753764369
2020-08-10 16:00:00,7.05728,2.29004,7.4195339611,0.13728,0.040040000000000006,0.14300000000000002,6.92,2.25,7.2765994805,6.39512,1.8231600000000001,6.6499227214,0.52512,0.15316000000000002,0.547,5.87,1.67,6.1029337208
2020-08-10 16:30:00,7.08464,2.21052,7.4214905915,0.10464000000000001,0.030520000000000002,0.109,6.98,2.18,7.3125098291,7.15304,1.94672,7.41321118,0.74304,0.21672000000000002,0.774,6.41,1.73,6.6393523781
2020-08-10 17:00:00,7.44736,2.08548,7.7338475418,0.08736000000000001,0.025480000000000003,0.091,7.36,2.06,7.6428528705000005,7.59984,1.81412,7.8133603142,0.9398400000000001,0.27412000000000003,0.979,6.66,1.54,6.8357296611
2020-08-10 17:30:00,7.7976,1.9968,8.0492096506,0.057600000000000005,0.016800000000000002,0.06,7.74,1.98,7.9892427676,7.48656,1.6810800000000001,7.6729792519,0.8265600000000001,0.24108000000000002,0.861,6.66,1.44,6.8138975631
2020-08-10 18:00:00,7.78032,2.13176,8.067080017,0.04032,0.011760000000000001,0.042,7.74,2.12,8.0250856693,7.8956,1.6808,8.0725205481,0.8256,0.24080000000000001,0.86,7.07,1.44,7.2151576559
2020-08-10 18:30:00,7.98304,2.09672,8.2537968475,0.02304,0.00672,0.024,7.96,2.09,8.229805587,7.92512,1.66316,8.0977545159,0.76512,0.22316000000000003,0.797,7.16,1.44,7.3033690856
2020-08-10 19:00:00,8.08248,2.16364,8.3670676464,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.07,2.16,8.354070864,7.68432,1.5487600000000001,7.8388412026,0.78432,0.22876000000000002,0.8170000000000001,6.9,1.32,7.0251263334
2020-08-10 19:30:00,8.07384,2.14112,8.3529208784,0.0038400000000000005,0.0011200000000000001,0.004,8.07,2.14,8.3489220861,7.62864,1.55252,7.785015517,0.7286400000000001,0.21252000000000001,0.759,6.9,1.34,7.0289117223
2020-08-10 20:00:00,7.77384,1.75112,7.9686265818,0.0038400000000000005,0.0011200000000000001,0.004,7.77,1.75,7.9646343293,7.29168,1.55924,7.4565291255,0.75168,0.21924000000000002,0.783,6.54,1.34,6.6758669849
2020-08-10 20:30:00,7.51288,1.70084,7.7030008828,0.00288,0.00084,0.003,7.51,1.7000000000000002,7.7000064935,7.20496,1.4472800000000001,7.3488820919,0.7449600000000001,0.21728000000000003,0.776,6.46,1.23,6.5760550484
2020-08-10 21:00:00,7.4,1.67,7.5860991293,0.0,0.0,0.0,7.4,1.67,7.5860991293,6.97064,1.39352,7.1085666628,0.80064,0.23352,0.834,6.17,1.16,6.2780968454
2020-08-10 21:30:00,7.37,1.62,7.5459459314,0.0,0.0,0.0,7.37,1.62,7.5459459314,7.09272,1.46996,7.2434425103,0.8227200000000001,0.23996,0.857,6.27,1.23,6.3895070232
2020-08-10 22:00:00,7.05,1.6800000000000002,7.2474064326,0.0,0.0,0.0,7.05,1.6800000000000002,7.2474064326,7.06552,1.40536,7.2039301496,0.8755200000000001,0.25536000000000003,0.912,6.19,1.15,6.2959193133
2020-08-10 22:30:00,6.67,1.63,6.8662799244,0.0,0.0,0.0,6.67,1.63,6.8662799244,6.70944,1.29192,6.8326892509,0.8294400000000001,0.24192000000000002,0.864,5.88,1.05,5.9730143144
2020-08-10 23:00:00,6.15,1.69,6.3779777359,0.0,0.0,0.0,6.15,1.69,6.3779777359,6.3836,1.3048,6.5155853152,0.8736,0.2548,0.91,5.51,1.05,5.6091532338
2020-08-10 23:30:00,5.72,1.37,5.8817769424,0.0,0.0,0.0,5.72,1.37,5.8817769424,5.89448,1.22464,6.0203519498,0.8044800000000001,0.23464000000000002,0.838,5.09,0.99,5.1853833031
2020-08-11 00:00:00,5.35,1.29,5.5033262669,0.0,0.0,0.0,5.35,1.29,5.5033262669,5.41464,1.20052,5.5461314986,0.82464,0.24052,0.859,4.59,0.96,4.6893176476
2020-08-11 00:30:00,5.17,1.37,5.3484390246,0.0,0.0,0.0,5.17,1.37,5.3484390246,5.25992,1.18456,5.3916547367,0.76992,0.22456,0.802,4.49,0.96,4.5914812425000004
2020-08-11 01:00:00,4.99,1.53,5.2192911396,0.0,0.0,0.0,4.99,1.53,5.2192911396,4.88176,1.08968,5.0018979598,0.82176,0.23968000000000003,0.856,4.06,0.85,4.1480236258
2020-08-11 01:30:00,4.71,1.57,4.9647759265,0.0,0.0,0.0,4.71,1.57,4.9647759265,5.048,1.109,5.1683832095,0.888,0.259,0.925,4.16,0.85,4.2459510124
2020-08-11 02:00:00,4.53,1.5899999999999999,4.8009374085,0.0,0.0,0.0,4.53,1.5899999999999999,4.8009374085,4.92216,1.06188,5.0353995075,0.9321600000000001,0.27188,0.971,3.99,0.79,4.0674562075
2020-08-11 02:30:00,4.41,1.4100000000000001,4.6299244054,0.0,0.0,0.0,4.41,1.4100000000000001,4.6299244054,4.93104,1.11572,5.0556885387,0.9110400000000001,0.26572,0.9490000000000001,4.02,0.85,4.1088806262
2020-08-11 03:00:00,4.37,1.53,4.6300971912,0.0,0.0,0.0,4.37,1.53,4.6300971912,5.1316,1.2388,5.2790097556,0.9216000000000001,0.26880000000000004,0.96,4.21,0.97,4.3203009154
2020-08-11 03:30:00,4.45,1.58,4.7221711108,0.0,0.0,0.0,4.45,1.58,4.7221711108,4.66984,1.14912,4.8091457038000005,0.81984,0.23912000000000003,0.854,3.85,0.91,3.9560839223
2020-08-11 04:00:00,4.42,1.54,4.6805982524,0.0,0.0,0.0,4.42,1.54,4.6805982524,4.68424,1.15332,4.8241321914,0.8342400000000001,0.24332,0.869,3.85,0.91,3.9560839223
2020-08-11 04:30:00,4.45,1.38,4.6590664301,0.0,0.0,0.0,4.45,1.38,4.6590664301,4.90792,1.14856,5.0405226713,0.8179200000000001,0.23856000000000002,0.852,4.09,0.91,4.1900119332
2020-08-11 05:00:00,4.5600000000000005,1.38,4.7642418075,0.0,0.0,0.0,4.5600000000000005,1.38,4.7642418075,4.4748,1.0464,4.5955182515,0.8448,0.2464,0.88,3.63,0.8,3.7171090918000003
2020-08-11 05:30:00,4.98,1.42,5.1784939896,0.0,0.0,0.0,4.98,1.42,5.1784939896,4.7196,1.1178,4.8501650487,0.8496,0.24780000000000002,0.885,3.87,0.87,3.9665854333
2020-08-11 06:00:00,5.04,1.49,5.255635071,0.0,0.0,0.0,5.04,1.49,5.255635071,4.90504,1.10272,5.0274654449,0.9350400000000001,0.27272,0.974,3.9699999999999998,0.8300000000000001,4.0558353024
2020-08-11 06:30:00,5.63,1.54,5.8368227659,0.0,0.0,0.0,5.63,1.54,5.8368227659,5.23928,1.19104,5.3729536756,0.9292800000000001,0.27104,0.968,4.31,0.92,4.4070965499
2020-08-11 07:00:00,6.15192,1.61056,6.3592470623,0.0019200000000000003,0.0005600000000000001,0.002,6.15,1.6099999999999999,6.3572478322,5.72984,1.33412,5.8831065433,0.9398400000000001,0.27412000000000003,0.979,4.79,1.06,4.905884222
2020-08-11 07:30:00,6.94768,2.14224,7.27045044,0.007680000000000001,0.0022400000000000002,0.008,6.94,2.14,7.2624513768,6.40528,1.6540400000000002,6.6153956949,0.9052800000000001,0.26404,0.9430000000000001,5.5,1.3900000000000001,5.6729269341
