Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-11 08:00:00,7.38824,2.09532,7.6796130241,0.018240000000000003,0.00532,0.019,7.37,2.09,7.6606135525,6.64192,1.69556,6.8549270602,0.8419200000000001,0.24556000000000003,0.877,5.8,1.45,5.9785031571000005
2020-08-11 08:30:00,7.49128,2.47204,7.8886157087,0.041280000000000004,0.01204,0.043000000000000003,7.45,2.46,7.8456421025,7.052,1.831,7.2858263087,1.032,0.301,1.075,6.02,1.53,6.2113847087
2020-08-11 09:00:00,7.55272,2.83996,8.0690118478,0.10272,0.029960000000000004,0.107,7.45,2.81,7.9623237814,6.98888,1.75384,7.2055810592,0.93888,0.27384000000000003,0.978,6.05,1.48,6.2283946567
2020-08-11 09:30:00,7.78344,3.05892,8.3629498265,0.13344,0.03892,0.139,7.65,3.02,8.2245303817,6.66712,1.59916,6.8562235815,0.9571200000000001,0.27916,0.997,5.71,1.32,5.8605887076
2020-08-11 10:00:00,8.14552,2.96536,8.668497909100001,0.15552000000000002,0.045360000000000004,0.162,7.99,2.92,8.5068501809,6.22176,1.5396800000000002,6.409439289,1.06176,0.30968,1.106,5.16,1.23,5.3045734984
2020-08-11 10:30:00,8.13336,3.26348,8.7636662762,0.18336000000000002,0.05348000000000001,0.191,7.95,3.21,8.5735990109,6.26128,1.79204,6.5126825963,1.00128,0.29204,1.043,5.26,1.5,5.4696983463
2020-08-11 11:00:00,7.88296,3.2162800000000002,8.5138425755,0.19296000000000002,0.056280000000000004,0.201,7.69,3.16,8.3139461148,6.05648,1.70064,6.290717479,0.99648,0.29064,1.038,5.06,1.4100000000000001,5.2527802162
2020-08-11 11:30:00,7.7856000000000005,3.2258,8.4274167454,0.22560000000000002,0.0658,0.23500000000000001,7.5600000000000005,3.16,8.1938513533,5.98224,1.7473200000000002,6.2322004621,0.88224,0.25732000000000005,0.919,5.1,1.49,5.313200542
2020-08-11 12:00:00,7.85848,3.12664,8.4576347521,0.22848000000000002,0.06664,0.23800000000000002,7.63,3.06,8.2207359768,5.80984,1.76912,6.0732220773,0.81984,0.23912000000000003,0.854,4.99,1.53,5.2192911396
2020-08-11 12:30:00,7.79384,3.20112,8.4256223034,0.24384000000000003,0.07112,0.254,7.55,3.13,8.1730899909,6.1144,1.7442000000000002,6.3583111751,0.7344,0.2142,0.765,5.38,1.53,5.5933263806
2020-08-11 13:00:00,7.64096,3.15028,8.2648976884,0.24096,0.07028000000000001,0.251,7.4,3.08,8.015385206,6.02936,1.66148,6.2540944828,0.75936,0.22148,0.791,5.27,1.44,5.4631950359
2020-08-11 13:30:00,6.75,3.08,7.419494592,0.24,0.07,0.25,6.51,3.01,7.1721823736,6.26408,1.81244,6.5210150284,0.69408,0.20244,0.723,5.57,1.6099999999999999,5.7980169024
2020-08-11 14:00:00,7.77808,2.59944,8.2009521886,0.23808,0.06944,0.248,7.54,2.5300000000000002,7.9531440324,5.86576,1.89668,6.1647818615,0.12576,0.036680000000000004,0.131,5.74,1.8599999999999999,6.0338379163
2020-08-11 14:30:00,7.80368,2.62524,8.2334261763,0.22368000000000002,0.06524,0.233,7.58,2.56,8.0006249756,5.76064,1.91352,6.0701344301,0.08064,0.023520000000000003,0.084,5.68,1.8900000000000001,5.9861924460000004
2020-08-11 15:00:00,7.656,2.473,8.0454996737,0.216,0.063,0.225,7.44,2.41,7.8205946066,5.52696,1.78828,5.8090646579000005,0.09696,0.028280000000000003,0.101,5.43,1.76,5.7081082681
2020-08-11 15:30:00,7.52256,2.3290800000000003,7.8748665132,0.20256000000000002,0.05908000000000001,0.211,7.32,2.27,7.6638958761,5.56792,1.71856,5.8271074814,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.47,1.69,5.7251200861000004
2020-08-11 16:00:00,7.8566400000000005,2.25152,8.1728902109,0.17664000000000002,0.05152,0.184,7.68,2.2,7.9888922887,6.30336,1.86848,6.5744630807,0.06336,0.01848,0.066,6.24,1.85,6.5084637204
2020-08-11 16:30:00,8.16416,2.11788,8.4343893792,0.16416,0.047880000000000006,0.171,8.0,2.07,8.2634677951,6.44728,1.7050400000000001,6.6689265103,0.01728,0.00504,0.018000000000000002,6.43,1.7000000000000002,6.6509322655
2020-08-11 17:00:00,8.21728,1.91004,8.4363465671,0.13728,0.040040000000000006,0.14300000000000002,8.08,1.87,8.2935697983,6.84016,1.49588,7.0018173212,0.02016,0.005880000000000001,0.021,6.82,1.49,6.9808667084
2020-08-11 17:30:00,8.71848,1.8716400000000002,8.9171144324,0.10848000000000001,0.03164,0.113,8.61,1.8399999999999999,8.8044136659,7.32264,1.54952,7.484789162,0.03264,0.00952,0.034,7.29,1.54,7.4508858534
2020-08-11 18:00:00,8.98104,1.83072,9.1657304783,0.07104,0.020720000000000002,0.074,8.91,1.81,9.0919854817,7.58432,1.43876,7.7195816078,0.06432,0.018760000000000002,0.067,7.52,1.42,7.6528948771
2020-08-11 18:30:00,9.09456,1.6400800000000002,9.2412598708,0.03456,0.01008,0.036000000000000004,9.06,1.63,9.2054603361,7.5231200000000005,1.39716,7.6517573537,0.09312000000000001,0.027160000000000004,0.097,7.43,1.37,7.5552498304
2020-08-11 19:00:00,9.33248,1.56364,9.4625658782,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.32,1.56,9.4496560784,7.16752,1.28136,7.2811555676,0.10752,0.031360000000000006,0.112,7.06,1.25,7.1698047393
2020-08-11 19:30:00,8.36768,1.61224,8.5215835618,0.007680000000000001,0.0022400000000000002,0.008,8.36,1.6099999999999999,8.5136185021,7.22656,1.38608,7.3582869746,0.46656000000000003,0.13608,0.486,6.76,1.25,6.8745981701000005
2020-08-11 20:00:00,8.16096,1.61028,8.3183093114,0.0009600000000000001,0.00028000000000000003,0.001,8.16,1.6099999999999999,8.3173132681,6.6968,1.2024,6.8038883001,0.5568000000000001,0.16240000000000002,0.58,6.14,1.04,6.2274553391
2020-08-11 20:30:00,7.78096,1.76028,7.9775888713,0.0009600000000000001,0.00028000000000000003,0.001,7.78,1.76,7.9765907504,6.83888,1.20384,6.9440269585,0.6988800000000001,0.20384000000000002,0.728,6.14,1.0,6.2209002564
2020-08-11 21:00:00,7.82,1.73,8.0090761015,0.0,0.0,0.0,7.82,1.73,8.0090761015,6.71552,1.28536,6.8374234328,0.6355200000000001,0.18536000000000002,0.662,6.08,1.1,6.178705366
2020-08-11 21:30:00,7.68,1.6800000000000002,7.86160289,0.0,0.0,0.0,7.68,1.6800000000000002,7.86160289,7.01712,1.32916,7.1418932644,0.7171200000000001,0.20916,0.747,6.3,1.12,6.3987811339
2020-08-11 22:00:00,7.3,1.63,7.4797660391,0.0,0.0,0.0,7.3,1.63,7.4797660391,7.2884,1.4412,7.4295243455,0.7584000000000001,0.2212,0.79,6.53,1.22,6.6429887852
2020-08-11 22:30:00,6.88,1.6099999999999999,7.0658686656,0.0,0.0,0.0,6.88,1.6099999999999999,7.0658686656,7.18472,1.4259600000000001,7.3248592751,0.7747200000000001,0.22596000000000002,0.807,6.41,1.2,6.5213572207
2020-08-11 23:00:00,6.45,1.67,6.6626871456,0.0,0.0,0.0,6.45,1.67,6.6626871456,6.686,1.318,6.8146694711,0.8160000000000001,0.23800000000000002,0.85,5.87,1.08,5.9685257811
2020-08-11 23:30:00,6.02,1.48,6.1992580201,0.0,0.0,0.0,6.02,1.48,6.1992580201,6.29448,1.37464,6.4428342831,0.8044800000000001,0.23464000000000002,0.838,5.49,1.1400000000000001,5.6071115558999995
2020-08-12 00:00:00,5.64,1.35,5.7993189255,0.0,0.0,0.0,5.64,1.35,5.7993189255,5.99808,1.32444,6.142565018,0.83808,0.24444000000000002,0.873,5.16,1.08,5.2718118328
2020-08-12 00:30:00,5.42,1.52,5.6291029481,0.0,0.0,0.0,5.42,1.52,5.6291029481,5.7219999999999995,1.2810000000000001,5.8636375229,0.792,0.231,0.8250000000000001,4.93,1.05,5.040575364
2020-08-12 01:00:00,5.31,1.5899999999999999,5.5429414573999995,0.0,0.0,0.0,5.31,1.5899999999999999,5.5429414573999995,5.52088,1.24484,5.6594825382,0.77088,0.22484,0.803,4.75,1.02,4.8582815892
2020-08-12 01:30:00,5.32,1.6800000000000002,5.5789604766,0.0,0.0,0.0,5.32,1.6800000000000002,5.5789604766,5.02448,1.15964,5.1565651552,0.6844800000000001,0.19964,0.713,4.34,0.96,4.4449071981
2020-08-12 02:00:00,5.07,1.65,5.3317351772,0.0,0.0,0.0,5.07,1.65,5.3317351772,5.0476,1.1168,5.1696719432,0.7776000000000001,0.2268,0.81,4.27,0.89,4.3617656975
2020-08-12 02:30:00,4.99,1.4,5.1826730555000005,0.0,0.0,0.0,4.99,1.4,5.1826730555000005,5.32872,1.24296,5.4717644686,0.7987200000000001,0.23296000000000003,0.8320000000000001,4.53,1.01,4.6412282857000005
2020-08-12 03:00:00,4.8100000000000005,1.31,4.9851980903,0.0,0.0,0.0,4.8100000000000005,1.31,4.9851980903,5.24288,1.22584,5.3842803047,0.8428800000000001,0.24584000000000003,0.878,4.4,0.98,4.5078154354
2020-08-12 03:30:00,4.66,1.2,4.8120266001,0.0,0.0,0.0,4.66,1.2,4.8120266001,5.2848,1.2264,5.4252343728,0.8448,0.2464,0.88,4.44,0.98,4.5468670533
2020-08-12 04:00:00,4.7,1.17,4.843438861,0.0,0.0,0.0,4.7,1.17,4.843438861,5.11208,1.13644,5.2368748123,0.7420800000000001,0.21644000000000002,0.773,4.37,0.92,4.465792203
2020-08-12 04:30:00,4.8100000000000005,1.17,4.9502525188,0.0,0.0,0.0,4.8100000000000005,1.17,4.9502525188,5.03912,1.17516,5.1743339087999995,0.66912,0.19516000000000003,0.6970000000000001,4.37,0.98,4.4785377078
2020-08-12 05:00:00,5.04,1.17,5.1740216466,0.0,0.0,0.0,5.04,1.17,5.1740216466,5.10688,1.16284,5.2375967962,0.6268800000000001,0.18284,0.653,4.48,0.98,4.5859350192
2020-08-12 05:30:00,5.29,1.15,5.4135570561,0.0,0.0,0.0,5.29,1.15,5.4135570561,5.18024,1.17632,5.3121196523,0.5702400000000001,0.16632000000000002,0.594,4.61,1.01,4.7193431746000005
2020-08-12 06:00:00,5.73,1.11,5.8365229375,0.0,0.0,0.0,5.73,1.11,5.8365229375,5.09248,1.11864,5.2138956645,0.37248000000000003,0.10864000000000001,0.388,4.72,1.01,4.8268519762
2020-08-12 06:30:00,6.5,1.35,6.6387122245,0.0,0.0,0.0,6.5,1.35,6.6387122245,5.36376,1.18568,5.4932466174,0.29376,0.08568,0.306,5.07,1.1,5.1879572088
2020-08-12 07:00:00,6.75384,1.44112,6.9058802191,0.0038400000000000005,0.0011200000000000001,0.004,6.75,1.44,6.9018910452,5.562,1.176,5.6849643798,0.432,0.126,0.45,5.13,1.05,5.2363536932
2020-08-12 07:30:00,7.22344,1.54392,7.3865942355,0.01344,0.003920000000000001,0.014,7.21,1.54,7.3726318232,6.60776,1.4976800000000001,6.7753625438,0.43776000000000004,0.12768000000000002,0.456,6.17,1.37,6.3202689816
2020-08-12 08:00:00,7.8974400000000005,1.99092,8.1445270581,0.03744,0.010920000000000001,0.039,7.86,1.98,8.1055536517,6.3264,1.3552,6.4699230289,0.3264,0.0952,0.34,6.0,1.26,6.1308726948
2020-08-12 08:30:00,8.24664,2.24652,8.5471587911,0.05664,0.01652,0.059000000000000004,8.19,2.23,8.4881682358,6.82912,1.66016,7.0280161639,0.30912,0.09016,0.322,6.52,1.57,6.7063626505
2020-08-12 09:00:00,8.13352,2.45436,8.4957654511,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.05,2.43,8.4087692322,7.02768,1.96724,7.2978297733,0.36768,0.10724,0.383,6.66,1.8599999999999999,6.9148535776
2020-08-12 09:30:00,8.10288,2.4958400000000003,8.4785542164,0.12288000000000002,0.035840000000000004,0.128,7.98,2.46,8.3505688429,6.48552,1.84036,6.741579533,0.27552000000000004,0.08036,0.28700000000000003,6.21,1.76,6.4545875159
2020-08-12 10:00:00,7.85824,2.52032,8.2525116662,0.13824,0.04032,0.14400000000000002,7.72,2.48,8.1085633746,6.6310400000000005,1.87072,6.8898682716,0.31104000000000004,0.09072000000000001,0.324,6.32,1.78,6.5658815097000005
2020-08-12 10:30:00,8.074,2.742,8.5269009611,0.14400000000000002,0.042,0.15,7.93,2.7,8.3770460187,6.9076,2.0768,7.2130462358,0.29760000000000003,0.0868,0.31,6.61,1.99,6.9030572937
2020-08-12 11:00:00,7.82896,2.78928,8.3109985922,0.16896000000000003,0.049280000000000004,0.176,7.66,2.74,8.1353057718,6.77184,2.05512,7.076816742,0.5318400000000001,0.15512,0.554,6.24,1.9,6.5228521369
2020-08-12 11:30:00,7.27528,3.03404,7.8825819247,0.18528000000000003,0.054040000000000005,0.193,7.09,2.98,7.6908061996,7.21032,2.39176,7.5966591604,0.7603200000000001,0.22176,0.792,6.45,2.17,6.8052479749
2020-08-12 12:00:00,7.43792,3.15356,8.0788362157,0.21792000000000003,0.06356,0.227,7.22,3.09,7.8534387373,6.78104,2.20072,7.1292125792,0.5510400000000001,0.16072,0.5740000000000001,6.23,2.04,6.5554938792
2020-08-12 12:30:00,7.47328,3.23804,8.1446188984,0.23328000000000002,0.06804,0.243,7.24,3.17,7.9035751404,6.78976,2.15868,7.1246571988,0.50976,0.14868,0.531,6.28,2.01,6.5938228669
2020-08-12 13:00:00,7.48848,3.23664,8.1580126992,0.22848000000000002,0.06664,0.23800000000000002,7.26,3.17,7.9219000246,6.72224,2.07232,7.034416877,0.52224,0.15232,0.544,6.2,1.92,6.4904853439
2020-08-12 13:30:00,7.15368,2.91524,7.7248794036,0.22368000000000002,0.06524,0.233,6.93,2.85,7.4931568781,6.72472,2.11096,7.0482629917,0.6547200000000001,0.19096000000000002,0.682,6.07,1.92,6.366419716
2020-08-12 14:00:00,7.43464,2.91552,7.9858705725,0.22464,0.06552000000000001,0.234,7.21,2.85,7.7528446392,6.53944,2.17692,6.8922606016,0.46944,0.13692000000000001,0.489,6.07,2.04,6.403631782
2020-08-12 14:30:00,7.57584,2.78712,8.0722605012,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.38,2.73,7.8687546664,6.43728,2.0850400000000002,6.7665327606,0.25728,0.07504000000000001,0.268,6.18,2.01,6.4986537067
2020-08-12 15:00:00,7.442,2.836,7.9640605221000005,0.192,0.056,0.2,7.25,2.7800000000000002,7.7647215018,6.63344,2.07392,6.9500842009,0.49344000000000005,0.14392000000000002,0.514,6.14,1.9300000000000002,6.4361867593
2020-08-12 15:30:00,7.11952,2.83236,7.662233891,0.17952,0.052360000000000004,0.187,6.94,2.7800000000000002,7.4760952375,7.50464,2.30552,7.8507989402,0.94464,0.27552000000000004,0.984,6.5600000000000005,2.03,6.866913426
2020-08-12 16:00:00,7.64344,2.72892,8.1159829596,0.13344,0.03892,0.139,7.51,2.69,7.9772300957,7.93192,2.14556,8.2169813557,0.8419200000000001,0.24556000000000003,0.877,7.09,1.9,7.3401702978
2020-08-12 16:30:00,8.08728,2.15004,8.368199914,0.13728,0.040040000000000006,0.14300000000000002,7.95,2.11,8.2252416378,7.32752,1.88136,7.565187691,0.34752000000000005,0.10136,0.362,6.98,1.78,7.2033880917
2020-08-12 17:00:00,8.95008,1.84044,9.1373492546,0.07008,0.020440000000000003,0.073,8.88,1.82,9.0645904486,6.95184,1.58512,7.1302654088,0.051840000000000004,0.015120000000000001,0.054,6.9,1.57,7.0763620597
2020-08-12 17:30:00,9.482240000000001,1.75232,9.6427952794,0.04224000000000001,0.012320000000000001,0.044,9.44,1.74,9.5990207834,7.38896,1.6842800000000002,7.5784912087,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.34,1.67,7.5275826133
2020-08-12 18:00:00,9.12592,1.8875600000000001,9.3190824978,0.025920000000000002,0.007560000000000001,0.027,9.1,1.88,9.2921687458,7.32,1.57,7.4864744707,0.24,0.07,0.25,7.08,1.5,7.2371541368
2020-08-12 18:30:00,8.69744,2.02092,8.9291421872,0.03744,0.010920000000000001,0.039,8.66,2.01,8.8902024724,7.7784,1.5112,7.9238394734,0.27840000000000004,0.08120000000000001,0.29,7.5,1.43,7.6351096914
2020-08-12 19:00:00,8.7244,2.0142,8.9538906069,0.014400000000000001,0.004200000000000001,0.015,8.71,2.01,8.938914923,7.24896,1.34428,7.3725511053,0.28896000000000005,0.08428000000000001,0.301,6.96,1.26,7.0731322623
2020-08-12 19:30:00,9.1848,1.6414,9.3303132316,0.0048000000000000004,0.0014,0.005,9.18,1.6400000000000001,9.3253418168,7.17032,1.39676,7.3050959884,0.16032000000000002,0.04676,0.167,7.01,1.35,7.1388094245
2020-08-12 20:00:00,9.183,1.643,9.3288229697,0.0,0.0,0.0,9.183,1.643,9.3288229697,7.0802,1.3726,7.212022102,0.06720000000000001,0.0196,0.07,7.013,1.353,7.1423230115
2020-08-12 20:30:00,9.17,1.6600000000000001,9.3190396501,0.0,0.0,0.0,9.17,1.6600000000000001,9.3190396501,6.88016,1.36588,7.0144301123,0.26016,0.07588,0.271,6.62,1.29,6.744516291
2020-08-12 21:00:00,8.98,1.71,9.1413620429,0.0,0.0,0.0,8.98,1.71,9.1413620429,6.55144,1.25292,6.6701705076,0.42144000000000004,0.12292000000000002,0.439,6.13,1.13,6.2332816397
2020-08-12 21:30:00,8.67,1.75,8.8448516098,0.0,0.0,0.0,8.67,1.75,8.8448516098,6.9488,1.3634,7.0812909134,0.38880000000000003,0.1134,0.405,6.5600000000000005,1.25,6.6780311470000004
2020-08-12 22:00:00,8.32,1.75,8.5020526933,0.0,0.0,0.0,8.32,1.75,8.5020526933,6.66224,1.42732,6.8134194205,0.40224000000000004,0.11732000000000001,0.419,6.26,1.31,6.39560005
2020-08-12 22:30:00,8.05,1.67,8.2213989077,0.0,0.0,0.0,8.05,1.67,8.2213989077,6.48864,1.4175200000000001,6.6416723798,0.36864,0.10752,0.384,6.12,1.31,6.2586340363
2020-08-12 23:00:00,7.55,1.67,7.7324898965,0.0,0.0,0.0,7.55,1.67,7.7324898965,5.98032,1.27676,6.1150914466,0.40032,0.11676,0.417,5.58,1.16,5.6992982024
2020-08-12 23:30:00,6.76,1.48,6.920115606,0.0,0.0,0.0,6.76,1.48,6.920115606,5.61352,1.16936,5.7340221137,0.44352,0.12936,0.462,5.17,1.04,5.2735661558
2020-08-13 00:00:00,5.9,1.51,6.0901642014,0.0,0.0,0.0,5.9,1.51,6.0901642014,5.5024,1.2932000000000001,5.6523244776,0.6624,0.1932,0.6900000000000001,4.84,1.1,4.963426236
2020-08-13 00:30:00,5.98,1.51,6.1676981119,0.0,0.0,0.0,5.98,1.51,6.1676981119,4.94072,1.18396,5.0805979373,0.39072,0.11396,0.40700000000000003,4.55,1.07,4.6741202381
2020-08-13 01:00:00,6.11,1.53,6.2986506491,0.0,0.0,0.0,6.11,1.53,6.2986506491,5.00808,1.17444,5.1439454313,0.35808,0.10444,0.373,4.65,1.07,4.7715196741
2020-08-13 01:30:00,6.05,1.35,6.1987902045,0.0,0.0,0.0,6.05,1.35,6.1987902045,4.71352,1.11436,4.8434563072,0.32352000000000003,0.09436000000000001,0.337,4.39,1.02,4.5069390943
2020-08-13 02:00:00,5.88,1.27,6.0155880843,0.0,0.0,0.0,5.88,1.27,6.0155880843,4.36456,0.9950800000000001,4.4765576284,0.39456,0.11508000000000002,0.41100000000000003,3.9699999999999998,0.88,4.0663620104
2020-08-13 02:30:00,5.8100000000000005,1.2,5.9326301081,0.0,0.0,0.0,5.8100000000000005,1.2,5.9326301081,4.35672,0.9869600000000001,4.4671130722,0.36672000000000005,0.10696000000000001,0.382,3.99,0.88,4.0858903558
2020-08-13 03:00:00,5.79,1.09,5.8917060348,0.0,0.0,0.0,5.79,1.09,5.8917060348,4.50128,1.04204,4.6203213092,0.28128000000000003,0.08204,0.293,4.22,0.96,4.3278170017
2020-08-13 03:30:00,5.16,1.15,5.2865962585,0.0,0.0,0.0,5.16,1.15,5.2865962585,4.61584,1.15712,4.7586663678,0.43584000000000006,0.12712,0.454,4.18,1.03,4.3050319395
2020-08-13 04:00:00,4.76,1.09,4.8832059142,0.0,0.0,0.0,4.76,1.09,4.8832059142,4.58296,1.09128,4.7110948196999995,0.55296,0.16128,0.5760000000000001,4.03,0.93,4.1359158599
2020-08-13 04:30:00,5.4,1.11,5.5129030465,0.0,0.0,0.0,5.4,1.11,5.5129030465,4.71112,1.15116,4.8497238066,0.38112,0.11116000000000001,0.397,4.33,1.04,4.4531449561
2020-08-13 05:00:00,5.48,1.11,5.591287866,0.0,0.0,0.0,5.48,1.11,5.591287866,4.69648,1.07564,4.8180832081,0.39648000000000005,0.11564,0.41300000000000003,4.3,0.96,4.4058597345
2020-08-13 05:30:00,5.83,1.2,5.952218074,0.0,0.0,0.0,5.83,1.2,5.952218074,4.5990400000000005,1.03472,4.7140019516,0.35904,0.10472000000000001,0.374,4.24,0.93,4.3407948581
2020-08-13 06:00:00,6.09,1.28,6.2230619473,0.0,0.0,0.0,6.09,1.28,6.2230619473,4.71264,1.07452,4.833587591,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.32,0.96,4.4253813395
2020-08-13 06:30:00,6.65,1.47,6.8105359554,0.0,0.0,0.0,6.65,1.47,6.8105359554,4.9544,1.1792,5.0927980522,0.3744,0.1092,0.39,4.58,1.07,4.7033286085
2020-08-13 07:00:00,7.18,1.54,7.3432962626,0.0,0.0,0.0,7.18,1.54,7.3432962626,5.58976,1.18368,5.7137129084,0.38976000000000005,0.11368,0.406,5.2,1.07,5.3089452813
2020-08-13 07:30:00,7.93384,1.97112,8.1750309602,0.0038400000000000005,0.0011200000000000001,0.004,7.93,1.97,8.1710342063,6.29808,1.47444,6.4683680322,0.35808,0.10444,0.373,5.94,1.37,6.0959412727
2020-08-13 08:00:00,8.2896,1.9628,8.5188057849,0.009600000000000001,0.0028,0.01,8.28,1.96,8.5088189545,6.48592,1.60256,6.68096975,0.38592000000000004,0.11256000000000001,0.402,6.1,1.49,6.2793391372
2020-08-13 08:30:00,8.1644,2.1842,8.4515180293,0.014400000000000001,0.004200000000000001,0.015,8.15,2.18,8.436521795099999,6.98312,1.7421600000000002,7.197158217,0.6931200000000001,0.20216,0.722,6.29,1.54,6.4757779455
2020-08-13 09:00:00,8.3684,2.4712,8.7256488584,0.038400000000000004,0.0112,0.04,8.33,2.46,8.6856490834,6.54384,1.58112,6.732145453,0.48384000000000005,0.14112000000000002,0.504,6.06,1.44,6.2287398404
2020-08-13 09:30:00,8.7032,2.6026,9.0840088617,0.0432,0.0126,0.045,8.66,2.59,9.0390099015,6.60416,1.6278800000000002,6.8018322973,0.40416,0.11788000000000001,0.421,6.2,1.51,6.3812302889
2020-08-13 10:00:00,8.64912,2.5801600000000002,9.0257687983,0.06912,0.02016,0.07200000000000001,8.58,2.56,8.953770155600001,7.49944,1.83692,7.7211317435,0.46944,0.13692000000000001,0.489,7.03,1.7000000000000002,7.2326274617
2020-08-13 10:30:00,8.256,2.588,8.6521257504,0.096,0.028,0.1,8.16,2.56,8.5521459295,7.15688,1.9928400000000002,7.4291549048,0.38688000000000006,0.11284000000000001,0.403,6.77,1.88,7.0261867325
2020-08-13 11:00:00,8.382,2.6109999999999998,8.7792508223,0.07200000000000001,0.021,0.075,8.31,2.59,8.7042633232,7.27848,1.99164,7.5460520141,0.58848,0.17164000000000001,0.613,6.69,1.82,6.9331450295
2020-08-13 11:30:00,8.00384,2.64612,8.4299113756,0.12384,0.036120000000000006,0.129,7.88,2.61,8.3009939164,7.23336,1.9784800000000002,7.4990586076,0.5433600000000001,0.15848,0.5660000000000001,6.69,1.82,6.9331450295
2020-08-13 12:00:00,7.64136,2.86748,8.161667979,0.23136,0.06748000000000001,0.241,7.41,2.8,7.921369831,6.78416,1.99788,7.0722239359,0.40416,0.11788000000000001,0.421,6.38,1.88,6.651225451
2020-08-13 12:30:00,8.31008,2.95044,8.8183062886,0.07008,0.020440000000000003,0.073,8.24,2.93,8.7454273766,7.46488,2.00684,7.7299314486,0.43488000000000004,0.12684,0.453,7.03,1.88,7.2770392331
2020-08-13 13:00:00,9.83152,2.19336,10.0732126752,0.01152,0.00336,0.012,9.82,2.19,10.0612374984,7.32144,2.44292,7.718247327,2.82144,0.8229200000000001,2.939,4.5,1.62,4.782718892
2020-08-13 13:30:00,9.1248,2.1914,9.3842532468,0.0048000000000000004,0.0014,0.005,9.12,2.19,9.3792590326,7.92312,2.42216,8.2850883882,2.61312,0.7621600000000001,2.722,5.31,1.6600000000000001,5.563425204
2020-08-13 14:00:00,8.71384,2.2511200000000002,8.9999193774,0.0038400000000000005,0.0011200000000000001,0.004,8.71,2.25,8.995921298,8.20544,1.92992,8.4293437942,1.16544,0.33992000000000006,1.214,7.04,1.5899999999999999,7.217319447
2020-08-13 14:30:00,9.45112,2.54616,9.788084593,0.021120000000000003,0.0061600000000000005,0.022,9.43,2.54,9.766089289,7.54568,1.8312400000000002,7.7647103359,0.65568,0.19124000000000002,0.683,6.89,1.6400000000000001,7.0824924991
2020-08-13 15:00:00,8.82664,2.50652,9.1756316513,0.05664,0.01652,0.059000000000000004,8.77,2.49,9.1166331505,7.10624,1.72932,7.3136307399,0.5462400000000001,0.15932000000000002,0.5690000000000001,6.5600000000000005,1.57,6.7452575933
2020-08-13 15:30:00,9.43512,2.32316,9.7169214158,0.04512,0.013160000000000002,0.047,9.39,2.31,9.6699638055,6.79664,1.6465200000000002,6.9932355459,0.29664,0.08652000000000001,0.309,6.5,1.56,6.6845792687
2020-08-13 16:00:00,8.9632,2.4026,9.2796250463,0.0432,0.0126,0.045,8.92,2.39,9.2346358889,6.8810400000000005,1.66572,7.0797835136,0.43104000000000003,0.12572,0.449,6.45,1.54,6.6312970074
2020-08-13 16:30:00,8.49224,2.34232,8.80934749,0.04224000000000001,0.012320000000000001,0.044,8.45,2.33,8.765352246199999,7.2912,1.7566000000000002,7.4998160644,0.5712,0.1666,0.595,6.72,1.5899999999999999,6.9055412532
2020-08-13 17:00:00,7.90648,2.12064,8.1859354994,0.036480000000000005,0.01064,0.038,7.87,2.11,8.1479445261,7.74048,1.7826400000000002,7.9430998987,0.9004800000000001,0.26264000000000004,0.9380000000000001,6.84,1.52,7.0068537875
2020-08-13 17:30:00,8.56032,1.7017600000000002,8.7278328123,0.04032,0.011760000000000001,0.042,8.52,1.69,8.6859944739,7.2620000000000005,1.521,7.4195744487,0.312,0.091,0.325,6.95,1.43,7.0955901798
2020-08-13 18:00:00,8.4792,1.6256,8.6336207932,0.019200000000000002,0.0056,0.02,8.46,1.62,8.6137100021,7.84496,1.4472800000000001,7.977343969,0.5049600000000001,0.14728000000000002,0.526,7.34,1.3,7.4542336964
2020-08-13 18:30:00,8.38536,1.59448,8.5356094569,0.015360000000000002,0.0044800000000000005,0.016,8.37,1.5899999999999999,8.5196830927,7.66704,1.48372,7.809284692,0.5270400000000001,0.15372000000000002,0.549,7.14,1.33,7.2628162582
2020-08-13 19:00:00,8.47576,1.62168,8.6295048294,0.00576,0.00168,0.006,8.47,1.62,8.6235317591,7.61528,1.39904,7.7427257733,0.5452800000000001,0.15904000000000001,0.5680000000000001,7.07,1.24,7.1779175253
2020-08-13 19:30:00,8.31384,1.66112,8.4781634332,0.0038400000000000005,0.0011200000000000001,0.004,8.31,1.6600000000000001,8.4741784263,7.38016,1.38588,7.5091560777,0.50016,0.14588,0.521,6.88,1.24,6.9908511642
2020-08-13 20:00:00,8.18096,1.75028,8.3660974534,0.0009600000000000001,0.00028000000000000003,0.001,8.18,1.75,8.3651001189,7.2872,1.3996,7.4203883995,0.5472,0.15960000000000002,0.5700000000000001,6.74,1.24,6.8531160796
2020-08-13 20:30:00,7.84,1.71,8.0243192858,0.0,0.0,0.0,7.84,1.71,8.0243192858,7.2232,1.4026,7.3581183057,0.7632,0.22260000000000002,0.795,6.46,1.18,6.5668866291
2020-08-13 21:00:00,7.62,1.65,7.7965954108,0.0,0.0,0.0,7.62,1.65,7.7965954108,6.9848,1.2913999999999999,7.1031785139,0.7248,0.2114,0.755,6.26,1.08,6.3524798307
2020-08-13 21:30:00,7.54,1.6099999999999999,7.7099740596,0.0,0.0,0.0,7.54,1.6099999999999999,7.7099740596,6.9652,1.2536,7.0771126881,0.5952000000000001,0.1736,0.62,6.37,1.08,6.4609055093
2020-08-13 22:00:00,7.06,1.42,7.201388755,0.0,0.0,0.0,7.06,1.42,7.201388755,6.83104,1.27572,6.9491416017,0.6710400000000001,0.19572,0.6990000000000001,6.16,1.08,6.2539587463
2020-08-13 22:30:00,6.63,1.2,6.737722167,0.0,0.0,0.0,6.63,1.2,6.737722167,6.3892,1.2106,6.5028785165,0.6192000000000001,0.1806,0.645,5.77,1.03,5.8612114789
2020-08-13 23:00:00,6.23,1.18,6.3407649381,0.0,0.0,0.0,6.23,1.18,6.3407649381,5.88432,1.13376,5.9925481725,0.66432,0.19376000000000002,0.6920000000000001,5.22,0.9400000000000001,5.3039607842
2020-08-13 23:30:00,5.78,1.2,5.9032533403,0.0,0.0,0.0,5.78,1.2,5.9032533403,5.60848,1.14164,5.7234945444,0.58848,0.17164000000000001,0.613,5.02,0.97,5.1128563445
2020-08-14 00:00:00,5.57,1.29,5.7174294924,0.0,0.0,0.0,5.57,1.29,5.7174294924,5.47752,1.21136,5.6098679485,0.58752,0.17136,0.612,4.89,1.04,4.9993699603
2020-08-14 00:30:00,5.37,1.38,5.5444837451,0.0,0.0,0.0,5.37,1.38,5.5444837451,5.39392,1.13156,5.5113338676,0.5539200000000001,0.16156,0.577,4.84,0.97,4.936243511
2020-08-14 01:00:00,5.08,1.43,5.2774330882000005,0.0,0.0,0.0,5.08,1.43,5.2774330882000005,4.95688,1.15284,5.0891747268,0.6268800000000001,0.18284,0.653,4.33,0.97,4.4373190104
2020-08-14 01:30:00,4.95,1.43,5.1524169086,0.0,0.0,0.0,4.95,1.43,5.1524169086,5.1432,1.2376,5.2900056711,0.6432,0.18760000000000002,0.67,4.5,1.05,4.6208765402
2020-08-14 02:00:00,4.83,1.37,5.0205378198,0.0,0.0,0.0,4.83,1.37,5.0205378198,5.1004,1.2172,5.2436300403,0.7104,0.20720000000000002,0.74,4.39,1.01,4.5046864486
2020-08-14 02:30:00,4.79,1.52,5.0253855573,0.0,0.0,0.0,4.79,1.52,5.0253855573,5.07848,1.21664,5.2221807705,0.7084800000000001,0.20664000000000002,0.738,4.37,1.01,4.4851978775
2020-08-14 03:00:00,5.03,1.55,5.2634019417,0.0,0.0,0.0,5.03,1.55,5.2634019417,5.04896,1.10928,5.1693809301,0.6489600000000001,0.18928,0.676,4.4,0.92,4.4951529451
2020-08-14 03:30:00,5.35,1.65,5.5986605541,0.0,0.0,0.0,5.35,1.65,5.5986605541,5.1716,1.1438,5.2965767246,0.5616,0.1638,0.585,4.61,0.98,4.7130138977
2020-08-14 04:00:00,5.27,1.65,5.5222640285,0.0,0.0,0.0,5.27,1.65,5.5222640285,4.91,1.125,5.0372338639,0.6000000000000001,0.17500000000000002,0.625,4.31,0.9500000000000001,4.4134566952
2020-08-14 04:30:00,5.23,1.54,5.452017975,0.0,0.0,0.0,5.23,1.54,5.452017975,4.6416,1.1138,4.7733636987,0.5616,0.1638,0.585,4.08,0.9500000000000001,4.1891407233
2020-08-14 05:00:00,5.23,1.51,5.443620119,0.0,0.0,0.0,5.23,1.51,5.443620119,4.65312,1.11716,4.7853497469,0.5731200000000001,0.16716,0.597,4.08,0.9500000000000001,4.1891407233
2020-08-14 05:30:00,5.52,1.49,5.7175606687,0.0,0.0,0.0,5.52,1.49,5.7175606687,4.71736,1.09548,4.8428877542,0.5673600000000001,0.16548000000000002,0.591,4.15,0.93,4.2529284029
2020-08-14 06:00:00,5.64,1.52,5.8412327466,0.0,0.0,0.0,5.64,1.52,5.8412327466,4.93984,1.14912,5.0717350089,0.57984,0.16912000000000002,0.604,4.36,0.98,4.4687805943
2020-08-14 06:30:00,6.22,1.6600000000000001,6.4377014532,0.0,0.0,0.0,6.22,1.6600000000000001,6.4377014532,5.39584,1.31212,5.5530845663,0.55584,0.16212000000000001,0.579,4.84,1.15,4.9747462247000005
2020-08-14 07:00:00,6.87,1.8599999999999999,7.1173379855,0.0,0.0,0.0,6.87,1.8599999999999999,7.1173379855,5.6652000000000005,1.2836,5.8087967772999995,0.5952000000000001,0.1736,0.62,5.07,1.11,5.1900867045
2020-08-14 07:30:00,7.64,1.99,7.8949160857,0.0,0.0,0.0,7.64,1.99,7.8949160857,6.11392,1.4315600000000002,6.2792819494,0.5539200000000001,0.16156,0.577,5.5600000000000005,1.27,5.7032008557000005
2020-08-14 08:00:00,8.39,2.33,8.7075254809,0.0,0.0,0.0,8.39,2.33,8.7075254809,6.75832,1.58576,6.9418674721,0.56832,0.16576000000000002,0.592,6.19,1.42,6.3507873528
2020-08-14 08:30:00,8.54192,2.49056,8.897600036,0.0019200000000000003,0.0005600000000000001,0.002,8.54,2.49,8.895600036,6.96864,1.6025200000000002,7.1505254213,0.7286400000000001,0.21252000000000001,0.759,6.24,1.3900000000000001,6.39294142
2020-08-14 09:00:00,8.67288,2.65084,9.0689470282,0.00288,0.00084,0.003,8.67,2.65,9.0659472754,7.12928,1.65104,7.3179619021,0.68928,0.20104000000000002,0.718,6.44,1.45,6.6012195843
2020-08-14 09:30:00,8.9448,2.6214,9.3210077245,0.0048000000000000004,0.0014,0.005,8.94,2.62,9.3160077286,6.77416,1.62288,6.9658440407,0.5241600000000001,0.15288000000000002,0.546,6.25,1.47,6.4205451482
2020-08-14 10:00:00,8.80768,2.5922400000000003,9.1812273254,0.007680000000000001,0.0022400000000000002,0.008,8.8,2.59,9.1732273492,6.859360000000001,1.50648,7.0228414193,0.63936,0.18648,0.666,6.22,1.32,6.3585218408
2020-08-14 10:30:00,8.66344,2.53392,9.0264025614,0.01344,0.003920000000000001,0.014,8.65,2.5300000000000002,9.0124025654,7.00784,1.56312,7.1800533146,0.6278400000000001,0.18312,0.654,6.38,1.38,6.5275416506
2020-08-14 11:00:00,8.82016,2.50588,9.1692233586,0.02016,0.005880000000000001,0.021,8.8,2.5,9.1482238713,7.02784,1.56312,7.1995749319,0.6278400000000001,0.18312,0.654,6.4,1.38,6.5470909571
2020-08-14 11:30:00,8.7344,2.4842,9.0808035437,0.014400000000000001,0.004200000000000001,0.015,8.72,2.48,9.0658038805,7.38504,1.5827200000000001,7.5527358222,0.6950400000000001,0.20272,0.724,6.69,1.38,6.8308491419
2020-08-14 12:00:00,8.51112,2.68616,8.9249436525,0.021120000000000003,0.0061600000000000005,0.022,8.49,2.68,8.9029489496,7.6363199999999996,1.6897600000000002,7.82104034,0.8563200000000001,0.24976,0.892,6.78,1.44,6.9312336564
2020-08-14 12:30:00,8.19864,2.70252,8.6325727451,0.00864,0.00252,0.009000000000000001,8.19,2.7,8.6235781437,7.81752,1.7463600000000001,8.010205503,1.1875200000000001,0.34636,1.237,6.63,1.4,6.7762010006
2020-08-14 13:00:00,8.23784,2.49812,8.6082873674,0.027840000000000004,0.00812,0.029,8.21,2.49,8.5792890148,7.2048,1.5864,7.3773849025,0.8448,0.2464,0.88,6.36,1.34,6.4996307587
2020-08-14 13:30:00,8.00608,2.40344,8.359057411,0.04608,0.01344,0.048,7.96,2.39,8.3110588976,6.71904,1.4897200000000002,6.8822063468,0.71904,0.20972000000000002,0.749,6.0,1.28,6.1350142624
2020-08-14 14:00:00,7.63512,2.5431600000000003,8.0475288257,0.04512,0.013160000000000002,0.047,7.59,2.5300000000000002,8.0005624802,7.2092,1.6656,7.3991072434,0.9792000000000001,0.2856,1.02,6.23,1.38,6.3810108917
2020-08-14 14:30:00,7.70936,2.50148,8.105037557,0.039360000000000006,0.01148,0.041,7.67,2.49,8.0640560514,6.79608,1.58344,6.9781075945,0.7660800000000001,0.22344000000000003,0.798,6.03,1.3599999999999999,6.1814642278
2020-08-14 15:00:00,7.63168,2.54924,8.0461894211,0.03168,0.00924,0.033,7.6,2.54,8.0132140867,6.74992,1.5645600000000002,6.9288720583,0.76992,0.22456,0.802,5.98,1.34,6.1282950321
2020-08-14 15:30:00,7.0176,2.5268,7.4586478667,0.057600000000000005,0.016800000000000002,0.06,6.96,2.51,7.3987634102,6.90928,1.61104,7.0946176782,0.9292800000000001,0.27104,0.968,5.98,1.34,6.1282950321
2020-08-14 16:00:00,6.73888,2.10884,7.0611408285,0.09888000000000001,0.02884,0.10300000000000001,6.64,2.08,6.9581606765,6.3468,1.4574,6.5119801136,0.6768000000000001,0.19740000000000002,0.705,5.67,1.26,5.8083130081
2020-08-14 16:30:00,7.29856,2.00708,7.5695011857,0.05856000000000001,0.01708,0.061,7.24,1.99,7.508508507,6.2644,1.4042,6.419850855,0.4944,0.1442,0.515,5.77,1.26,5.9059715543
2020-08-14 17:00:00,7.21216,1.97688,7.4781887112,0.09216,0.02688,0.096,7.12,1.9500000000000002,7.3822015686,6.33368,1.33524,6.4728948856,0.46368000000000004,0.13524,0.483,5.87,1.2,5.9914021731
2020-08-14 17:30:00,7.70048,1.8676400000000002,7.9237283775,0.060480000000000006,0.017640000000000003,0.063,7.64,1.85,7.8607951252,6.45496,1.31228,6.5870013967,0.38496,0.11228,0.401,6.07,1.2,6.1874792929
2020-08-14 18:00:00,7.63552,1.93036,7.8757511007000005,0.03552,0.010360000000000001,0.037,7.6,1.92,7.8387754146,6.76736,1.36548,6.903745143,0.5673600000000001,0.16548000000000002,0.591,6.2,1.2,6.3150613615
2020-08-14 18:30:00,7.67784,1.8481200000000002,7.8971371142,0.027840000000000004,0.00812,0.029,7.65,1.8399999999999999,7.8681700541,6.74984,1.4091200000000002,6.8953578007,0.57984,0.16912000000000002,0.604,6.17,1.24,6.2933695267
2020-08-14 19:00:00,7.83248,1.71364,8.0177493725,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.82,1.71,8.0047798221,6.69144,1.25792,6.8086512614,0.54144,0.15792,0.5640000000000001,6.15,1.1,6.247599539
2020-08-14 19:30:00,7.64672,1.64196,7.8210203554,0.00672,0.0019600000000000004,0.007,7.64,1.6400000000000001,7.8140386485,6.56648,1.22064,6.678968603,0.51648,0.15064000000000002,0.538,6.05,1.07,6.1438912751
2020-08-14 20:00:00,7.55288,1.66084,7.7333295417,0.00288,0.00084,0.003,7.55,1.6600000000000001,7.7303363446,6.53944,1.24192,6.6563233695,0.5894400000000001,0.17192000000000002,0.614,5.95,1.07,6.045444566
2020-08-14 20:30:00,7.55,1.6800000000000002,7.7346557777000005,0.0,0.0,0.0,7.55,1.6800000000000002,7.7346557777000005,6.5388,1.2534,6.6578462734,0.6288,0.1834,0.655,5.91,1.07,6.0060802525
2020-08-14 21:00:00,7.2,1.62,7.38,0.0,0.0,0.0,7.2,1.62,7.38,6.59848,1.2916400000000001,6.7237097052,0.8284800000000001,0.24164000000000002,0.863,5.77,1.05,5.8647591596
2020-08-14 21:30:00,7.34,1.62,7.5166481892,0.0,0.0,0.0,7.34,1.62,7.5166481892,6.09712,1.01416,6.1808893211000004,0.5971200000000001,0.17416,0.622,5.5,0.84,5.5637756964000005
2020-08-14 22:00:00,6.91,1.3900000000000001,7.0484182623,0.0,0.0,0.0,6.91,1.3900000000000001,7.0484182623,6.10096,1.06528,6.1932652454,0.60096,0.17528000000000002,0.626,5.5,0.89,5.5715437717
2020-08-14 22:30:00,6.45,1.2,6.5606783186,0.0,0.0,0.0,6.45,1.2,6.5606783186,5.94904,1.04472,6.0400758936,0.59904,0.17472000000000001,0.624,5.35,0.87,5.4202767457
2020-08-14 23:00:00,5.91,1.17,6.0246991626,0.0,0.0,0.0,5.91,1.17,6.0246991626,5.72256,1.02908,5.8143528101,0.6825600000000001,0.19908,0.711,5.04,0.8300000000000001,5.1078860598
2020-08-14 23:30:00,5.97,1.17,6.083568032,0.0,0.0,0.0,5.97,1.17,6.083568032,5.21096,0.97528,5.3014408607,0.60096,0.17528000000000002,0.626,4.61,0.8,4.6788994432
2020-08-15 00:00:00,5.78,1.15,5.8932927977,0.0,0.0,0.0,5.78,1.15,5.8932927977,5.10632,1.02976,5.2091179292,0.6163200000000001,0.17976,0.642,4.49,0.85,4.5697483519
2020-08-15 00:30:00,5.65,1.23,5.7823351684,0.0,0.0,0.0,5.65,1.23,5.7823351684,4.68872,0.9429600000000001,4.7826006315,0.55872,0.16296000000000002,0.582,4.13,0.78,4.2030108256
2020-08-15 01:00:00,5.59,1.35,5.7507043047,0.0,0.0,0.0,5.59,1.35,5.7507043047,4.25808,0.92444,4.3572737578,0.5980800000000001,0.17444,0.623,3.66,0.75,3.7360540681
2020-08-15 01:30:00,5.35,1.25,5.4940877314,0.0,0.0,0.0,5.35,1.25,5.4940877314,4.21056,0.8780800000000001,4.3011440339,0.6105600000000001,0.17808000000000002,0.636,3.6,0.7000000000000001,3.6674241642
2020-08-15 02:00:00,5.24,1.25,5.387030722,0.0,0.0,0.0,5.24,1.25,5.387030722,4.40768,0.9472400000000001,4.5083152729,0.60768,0.17724,0.633,3.8,0.77,3.8772283915
2020-08-15 02:30:00,5.11,1.26,5.2630504463,0.0,0.0,0.0,5.11,1.26,5.2630504463,4.48552,0.9553600000000001,4.5861315289,0.6355200000000001,0.18536000000000002,0.662,3.85,0.77,3.9262450255
2020-08-15 03:00:00,4.88,1.2,5.0253756079,0.0,0.0,0.0,4.88,1.2,5.0253756079,4.33376,0.9606800000000001,4.438961793,0.65376,0.19068000000000002,0.681,3.68,0.77,3.7596941365000003
2020-08-15 03:30:00,4.84,1.26,5.0013198258,0.0,0.0,0.0,4.84,1.26,5.0013198258,4.384,0.982,4.4926361972,0.624,0.182,0.65,3.76,0.8,3.8441644086
2020-08-15 04:00:00,4.74,1.26,4.9046100762,0.0,0.0,0.0,4.74,1.26,4.9046100762,4.37624,0.91432,4.4707334521,0.66624,0.19432000000000002,0.6940000000000001,3.71,0.72,3.7792194961
2020-08-15 04:30:00,4.82,1.22,4.972001609,0.0,0.0,0.0,4.82,1.22,4.972001609,4.26176,0.90968,4.3577650235,0.58176,0.16968000000000003,0.606,3.68,0.74,3.7536648758
2020-08-15 05:00:00,4.82,1.26,4.9819674828,0.0,0.0,0.0,4.82,1.26,4.9819674828,4.4224,0.9332,4.5197880481,0.6624,0.1932,0.6900000000000001,3.76,0.74,3.8321273465
2020-08-15 05:30:00,5.05,1.23,5.1976340772,0.0,0.0,0.0,5.05,1.23,5.1976340772,4.17088,0.9298400000000001,4.2732706912000005,0.65088,0.18984,0.678,3.52,0.74,3.5969431466
2020-08-15 06:00:00,5.05,1.23,5.1976340772,0.0,0.0,0.0,5.05,1.23,5.1976340772,4.36264,0.9045200000000001,4.455421888,0.6326400000000001,0.18452000000000002,0.659,3.73,0.72,3.7988550907
2020-08-15 06:30:00,5.22,1.21,5.3584046133,0.0,0.0,0.0,5.22,1.21,5.3584046133,4.59224,0.9973200000000001,4.6992888185,0.64224,0.18732000000000001,0.669,3.95,0.81,4.0321954318
2020-08-15 07:00:00,5.49,1.34,5.6511680209,0.0,0.0,0.0,5.49,1.34,5.6511680209,4.74936,0.9464800000000001,4.8427517797,0.63936,0.18648,0.666,4.11,0.76,4.179677021
2020-08-15 07:30:00,5.94,1.42,6.1073725938,0.0,0.0,0.0,5.94,1.42,6.1073725938,5.11512,0.98816,5.2096941177,0.64512,0.18816000000000002,0.672,4.47,0.8,4.5410241136
2020-08-15 08:00:00,5.65,1.34,5.8067288554,0.0,0.0,0.0,5.65,1.34,5.8067288554,5.54744,1.09592,5.6546557101,0.8774400000000001,0.25592000000000004,0.914,4.67,0.84,4.7449446782999996
2020-08-15 08:30:00,6.11288,1.26084,6.2415558477,0.00288,0.00084,0.003,6.11,1.26,6.2385655403,5.8416,1.1088,5.9459001001,0.9216000000000001,0.26880000000000004,0.96,4.92,0.84,4.9911922423
2020-08-15 09:00:00,6.5548,1.6314000000000002,6.7547663912,0.0048000000000000004,0.0014,0.005,6.55,1.63,6.7497703665,5.87056,1.18308,5.9885852252,0.7305600000000001,0.21308000000000002,0.761,5.14,0.97,5.230726527
2020-08-15 09:30:00,6.85672,1.89196,7.1129545057,0.00672,0.0019600000000000004,0.007,6.85,1.8900000000000001,7.1059552489,6.1104,1.1772,6.2227636947,0.7104,0.20720000000000002,0.74,5.4,0.97,5.4864287109
2020-08-15 10:00:00,6.85768,1.84224,7.100818488,0.007680000000000001,0.0022400000000000002,0.008,6.85,1.8399999999999999,7.0928203135,5.9325600000000005,1.02908,6.0211521987,0.6825600000000001,0.19908,0.711,5.25,0.8300000000000001,5.3152046057
2020-08-15 10:30:00,6.7563200000000005,1.72476,6.9729948372,0.01632,0.00476,0.017,6.74,1.72,6.9560046003,6.33968,1.1182400000000001,6.4375463649,0.6796800000000001,0.19824000000000003,0.708,5.66,0.92,5.7342828671
2020-08-15 11:00:00,6.71536,1.72448,6.9332453584,0.015360000000000002,0.0044800000000000005,0.016,6.7,1.72,6.9172537903,6.39312,1.18216,6.5014987195,0.6931200000000001,0.20216,0.722,5.7,0.98,5.7836320768
2020-08-15 11:30:00,6.83248,1.60364,7.0181510528,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.82,1.6,7.0051695197,6.37984,1.23412,6.4981082324,0.69984,0.20412000000000002,0.729,5.68,1.03,5.7726337143
2020-08-15 12:00:00,6.6292,1.1456,6.7274580638,0.019200000000000002,0.0056,0.02,6.61,1.1400000000000001,6.7075852585,6.36632,1.24476,6.4868681041,0.7363200000000001,0.21476,0.767,5.63,1.03,5.7234430197
2020-08-15 12:30:00,6.72632,1.14476,6.8230386338999995,0.01632,0.00476,0.017,6.71,1.1400000000000001,6.8061516292,6.34616,1.18888,6.45656119,0.71616,0.20888,0.746,5.63,0.98,5.7146565951
2020-08-15 13:00:00,6.62728,1.14504,6.7254707493,0.01728,0.00504,0.018000000000000002,6.61,1.1400000000000001,6.7075852585,6.3484,1.1612,6.4537251258,0.7584000000000001,0.2212,0.79,5.59,0.9400000000000001,5.6684830422
2020-08-15 13:30:00,6.51632,1.18476,6.6231474844000005,0.01632,0.00476,0.017,6.5,1.18,6.6062394749,6.00504,1.12272,6.1090920438,0.6950400000000001,0.20272,0.724,5.31,0.92,5.3891093884
2020-08-15 14:00:00,6.18344,1.18392,6.2957602242,0.01344,0.003920000000000001,0.014,6.17,1.18,6.2818229838,5.82936,1.08148,5.9288309978000004,0.75936,0.22148,0.791,5.07,0.86,5.1424216085
2020-08-15 14:30:00,6.18344,1.12392,6.2847534876,0.01344,0.003920000000000001,0.014,6.17,1.12,6.2708292913,5.7228,1.0804,5.8238907957,0.6528,0.1904,0.68,5.07,0.89,5.1475236765
2020-08-15 15:00:00,6.14248,1.12364,6.2444076901,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.13,1.12,6.2314765505,5.71128,1.04704,5.8064629509,0.6412800000000001,0.18704,0.668,5.07,0.86,5.1424216085
2020-08-15 15:30:00,6.25536,1.00448,6.3354959395,0.015360000000000002,0.0044800000000000005,0.016,6.24,1.0,6.3196202418,5.70104,0.97072,5.7830921141000005,0.5510400000000001,0.16072,0.5740000000000001,5.15,0.81,5.2133098891
2020-08-15 16:00:00,6.00208,0.8864400000000001,6.0671855254,0.022080000000000002,0.00644,0.023,5.98,0.88,6.0444023691,5.726,1.008,5.8140467834,0.5760000000000001,0.168,0.6000000000000001,5.15,0.84,5.2180551933
2020-08-15 16:30:00,5.87304,0.8267200000000001,5.9309413081,0.02304,0.00672,0.024,5.85,0.8200000000000001,5.9071905336,5.84328,1.04304,5.9356426442,0.59328,0.17304000000000003,0.618,5.25,0.87,5.3215975045
2020-08-15 17:00:00,6.27304,0.7667200000000001,6.3197223357,0.02304,0.00672,0.024,6.25,0.76,6.296038437,6.09128,1.05704,6.1823155533,0.6412800000000001,0.18704,0.668,5.45,0.87,5.5190035332
2020-08-15 17:30:00,6.85632,0.7647600000000001,6.8988391632,0.01632,0.00476,0.017,6.84,0.76,6.882092705,6.11352,0.9893600000000001,6.1930574033,0.68352,0.19936,0.712,5.43,0.79,5.4871668464
2020-08-15 18:00:00,7.05576,0.78168,7.098927581,0.00576,0.00168,0.006,7.05,0.78,7.0930176935,6.05088,0.86484,6.1123724527,0.77088,0.22484,0.803,5.28,0.64,5.3186464444
2020-08-15 18:30:00,7.19672,0.70196,7.2308731561,0.00672,0.0019600000000000004,0.007,7.19,0.7000000000000001,7.2239947398,5.87904,0.69972,5.9205337091,0.71904,0.20972000000000002,0.749,5.16,0.49,5.1832132891
2020-08-15 19:00:00,6.93288,0.57084,6.9563412366,0.00288,0.00084,0.003,6.93,0.5700000000000001,6.953402045,5.77656,0.54608,5.8023140901,0.7065600000000001,0.20608,0.736,5.07,0.34,5.0813876058
2020-08-15 19:30:00,7.04192,0.5705600000000001,7.0649965322,0.0019200000000000003,0.0005600000000000001,0.002,7.04,0.5700000000000001,7.0630375902,5.5635200000000005,0.50436,5.5863345585,0.56352,0.16436,0.587,5.0,0.34,5.0115466674
2020-08-15 20:00:00,6.8100000000000005,0.5700000000000001,6.8338129913,0.0,0.0,0.0,6.8100000000000005,0.5700000000000001,6.8338129913,5.21056,0.44808000000000003,5.2297907415000005,0.6105600000000001,0.17808000000000002,0.636,4.6,0.27,4.6079170999
2020-08-15 20:30:00,6.8100000000000005,0.51,6.8290702149,0.0,0.0,0.0,6.8100000000000005,0.51,6.8290702149,5.28328,0.51304,5.3081312719,0.59328,0.17304000000000003,0.618,4.69,0.34,4.702307944
2020-08-15 21:00:00,6.34,0.45,6.3559499683,0.0,0.0,0.0,6.34,0.45,6.3559499683,5.38,0.55,5.4080403105,0.72,0.21,0.75,4.66,0.34,4.6723869703
2020-08-15 21:30:00,6.04,0.5,6.0606600301,0.0,0.0,0.0,6.04,0.5,6.0606600301,5.29072,0.53896,5.3181007888,0.75072,0.21896000000000002,0.782,4.54,0.32,4.5512635608
2020-08-15 22:00:00,5.67,0.47000000000000003,5.6894463703,0.0,0.0,0.0,5.67,0.47000000000000003,5.6894463703,5.12088,0.57484,5.1530430815,0.77088,0.22484,0.803,4.35,0.35000000000000003,4.3640577448
2020-08-15 22:30:00,5.5,0.55,5.5274315916,0.0,0.0,0.0,5.5,0.55,5.5274315916,4.89784,0.54812,4.9284147756,0.7478400000000001,0.21812,0.779,4.15,0.33,4.1630998066
2020-08-15 23:00:00,5.24,0.6000000000000001,5.2742392816,0.0,0.0,0.0,5.24,0.6000000000000001,5.2742392816,4.42664,0.44152,4.4486044553,0.65664,0.19152000000000002,0.684,3.77,0.25,3.778280032
2020-08-15 23:30:00,4.97,0.68,5.0163034199,0.0,0.0,0.0,4.97,0.68,5.0163034199,4.30344,0.42892,4.3247622131,0.6134400000000001,0.17892000000000002,0.639,3.69,0.25,3.6984591386
2020-08-16 00:00:00,4.67,0.62,4.7109765442,0.0,0.0,0.0,4.67,0.62,4.7109765442,4.02008,0.41044,4.0409781242,0.55008,0.16044,0.5730000000000001,3.47,0.25,3.4789941075
2020-08-16 00:30:00,4.41,0.5,4.4382541613,0.0,0.0,0.0,4.41,0.5,4.4382541613,3.99488,0.41184000000000004,4.0160525893,0.55488,0.16184,0.578,3.44,0.25,3.4490723390999998
2020-08-16 01:00:00,4.14,0.54,4.1750688617,0.0,0.0,0.0,4.14,0.54,4.1750688617,3.69,0.405,3.7121590752999998,0.6000000000000001,0.17500000000000002,0.625,3.09,0.23,3.0985480471
2020-08-16 01:30:00,3.92,0.43,3.9435136617,0.0,0.0,0.0,3.92,0.43,3.9435136617,3.23816,0.42488000000000004,3.2659153694,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.5700000000000003,0.23,2.5802713036
2020-08-16 02:00:00,3.76,0.37,3.7781609283,0.0,0.0,0.0,3.76,0.37,3.7781609283,3.24544,0.46492000000000006,3.2785715487,0.80544,0.23492000000000002,0.839,2.44,0.23,2.4508161906
2020-08-16 02:30:00,3.71,0.39,3.730442333,0.0,0.0,0.0,3.71,0.39,3.730442333,3.16104,0.46072,3.194438417,0.7910400000000001,0.23072,0.8240000000000001,2.37,0.23,2.3811341835
2020-08-16 03:00:00,3.58,0.39,3.601180362,0.0,0.0,0.0,3.58,0.39,3.601180362,3.14984,0.44912,3.1816977858,0.81984,0.23912000000000003,0.854,2.33,0.21,2.3394443785
2020-08-16 03:30:00,3.58,0.39,3.601180362,0.0,0.0,0.0,3.58,0.39,3.601180362,3.06512,0.38316000000000006,3.0889759144,0.76512,0.22316000000000003,0.797,2.3,0.16,2.3055585007
2020-08-16 04:00:00,3.51,0.39,3.5316002039,0.0,0.0,0.0,3.51,0.39,3.5316002039,3.116,0.458,3.149479322,0.8160000000000001,0.23800000000000002,0.85,2.3,0.22,2.3104977819
2020-08-16 04:30:00,3.55,0.44,3.5771636809,0.0,0.0,0.0,3.55,0.44,3.5771636809,3.14088,0.44484,3.1722247398,0.77088,0.22484,0.803,2.37,0.22,2.3801890681
2020-08-16 05:00:00,3.7,0.44,3.726070316,0.0,0.0,0.0,3.7,0.44,3.726070316,3.03528,0.41404,3.0633892668,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.37,0.22,2.3801890681
2020-08-16 05:30:00,3.8200000000000003,0.42,3.8430196461,0.0,0.0,0.0,3.8200000000000003,0.42,3.8430196461,3.03816,0.41488,3.0663564046,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.37,0.22,2.3801890681
2020-08-16 06:00:00,4.78,0.35000000000000003,4.7927966783,0.0,0.0,0.0,4.78,0.35000000000000003,4.7927966783,2.6277600000000003,0.31268,2.6462976779,0.31776000000000004,0.09268000000000001,0.331,2.31,0.22,2.3204525421
2020-08-16 06:30:00,5.29,0.4,5.3051013185,0.0,0.0,0.0,5.29,0.4,5.3051013185,2.5668,0.27740000000000004,2.5817461146,0.1968,0.0574,0.20500000000000002,2.37,0.22,2.3801890681
2020-08-16 07:00:00,4.27,0.56,4.3065647563,0.0,0.0,0.0,4.27,0.56,4.3065647563,3.09408,0.42244000000000004,3.1227850711,0.69408,0.20244,0.723,2.4,0.22,2.4100622399000002
2020-08-16 07:30:00,4.82096,0.6502800000000001,4.8646191423000005,0.0009600000000000001,0.00028000000000000003,0.001,4.82,0.65,4.8636303312999996,3.31,0.43,3.3378136556999998,0.72,0.21,0.75,2.59,0.22,2.5993268359
2020-08-16 08:00:00,4.95288,0.7908400000000001,5.0156204202,0.00288,0.00084,0.003,4.95,0.79,5.0126440129,3.67288,0.48584000000000005,3.7048735471,0.8428800000000001,0.24584000000000003,0.878,2.83,0.24,2.8401584463000003
2020-08-16 08:30:00,5.48672,0.72196,5.5340150524,0.00672,0.0019600000000000004,0.007,5.48,0.72,5.5270968872,3.996,0.47800000000000004,4.024487545,0.8160000000000001,0.23800000000000002,0.85,3.18,0.24,3.1890437438
2020-08-16 09:00:00,5.88768,0.66224,5.9248069673,0.007680000000000001,0.0022400000000000002,0.008,5.88,0.66,5.916924877,4.18096,0.48528000000000004,4.2090287716,0.84096,0.24528000000000003,0.876,3.34,0.24,3.3486116526
2020-08-16 09:30:00,6.27824,0.77532,6.3259322317,0.018240000000000003,0.00532,0.019,6.26,0.77,6.30717845,4.4296,0.4828,4.4558334798,0.7296,0.21280000000000002,0.76,3.7,0.27,3.7098382713999998
2020-08-16 10:00:00,6.6192,0.9056000000000001,6.6808622198,0.019200000000000002,0.0056,0.02,6.6,0.9,6.6610809934,4.52352,0.42936,4.5438511419,0.68352,0.19936,0.712,3.84,0.23,3.8468818542000003
2020-08-16 10:30:00,7.014,1.007,7.0859187831,0.024,0.007,0.025,6.99,1.0,7.0611684585,4.77296,0.46628000000000003,4.7956818285,0.67296,0.19628,0.7010000000000001,4.1,0.27,4.1088806262
2020-08-16 11:00:00,6.86936,1.03148,6.9463701168,0.039360000000000006,0.01148,0.041,6.83,1.02,6.905743986,4.70712,0.47916000000000003,4.7314451281,0.7171200000000001,0.20916,0.747,3.99,0.27,3.9991249043
2020-08-16 11:30:00,6.88168,0.9492400000000001,6.9468392957,0.03168,0.00924,0.033,6.85,0.9400000000000001,6.9141955425,4.8224,0.49820000000000003,4.8480661093,0.7824,0.22820000000000001,0.8150000000000001,4.04,0.27,4.0490122252
2020-08-16 12:00:00,6.92128,1.05204,7.0007788852,0.041280000000000004,0.01204,0.043000000000000003,6.88,1.04,6.9581606765,5.15832,0.50576,5.1830549293,0.80832,0.23576000000000003,0.842,4.35,0.27,4.3583712554
