Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-16 12:30:00,6.77024,1.02632,6.8475895321,0.09024,0.026320000000000003,0.094,6.68,1.0,6.7544355797,5.24584,0.5621200000000001,5.2758711319,0.7958400000000001,0.23212000000000002,0.8290000000000001,4.45,0.33,4.4622191788
2020-08-16 13:00:00,6.71232,1.03276,6.7913056918,0.11232,0.032760000000000004,0.117,6.6,1.0,6.6753277073,5.1212,0.6066,5.1570003878,0.8112,0.2366,0.845,4.31,0.37,4.3258525171
2020-08-16 13:30:00,6.31536,0.98948,6.3924050716,0.13536,0.03948,0.14100000000000001,6.18,0.9500000000000001,6.2525914627,4.69144,0.47292000000000006,4.7152160714,0.66144,0.19292,0.6890000000000001,4.03,0.28,4.0397153365
2020-08-16 14:00:00,5.98384,1.03612,6.0728811778,0.12384,0.036120000000000006,0.129,5.86,1.0,5.9447119358,4.492,0.546,4.5250613256,0.672,0.196,0.7000000000000001,3.8200000000000003,0.35000000000000003,3.8360005214
2020-08-16 14:30:00,5.15016,0.9008800000000001,5.2283585187,0.14016,0.04088000000000001,0.146,5.01,0.86,5.0832765024,4.3488,0.5834,4.3877576278,0.6288,0.1834,0.655,3.7199999999999998,0.4,3.7414435717
2020-08-16 15:00:00,5.084,0.792,5.1453202038,0.14400000000000002,0.042,0.15,4.94,0.75,4.99660885,4.5552,0.5686,4.5905504027,0.7152000000000001,0.2086,0.745,3.84,0.36,3.8568380832
2020-08-16 15:30:00,5.33176,0.64968,5.3711962169,0.10176,0.02968,0.106,5.23,0.62,5.2666213078,4.55504,0.5227200000000001,4.5849346342,0.6950400000000001,0.20272,0.724,3.86,0.32,3.8732415365
2020-08-16 16:00:00,5.40624,0.67932,5.4487527564,0.06624000000000001,0.01932,0.069,5.34,0.66,5.3806319331,4.65088,0.5248400000000001,4.6803997479,0.77088,0.22484,0.803,3.88,0.30000000000000004,3.8915806557
2020-08-16 16:30:00,5.90704,0.6437200000000001,5.9420111915,0.047040000000000005,0.013720000000000001,0.049,5.86,0.63,5.893767895,5.0808,0.5794,5.1137298521,0.8208000000000001,0.2394,0.855,4.26,0.34,4.2735465365
2020-08-16 17:00:00,6.54976,0.5586800000000001,6.5735438996,0.02976,0.00868,0.031,6.52,0.55,6.5431567305,5.46768,0.7172400000000001,5.5145224453,0.8476800000000001,0.24724000000000002,0.883,4.62,0.47000000000000003,4.6438453893
2020-08-16 17:30:00,6.76552,0.47036000000000006,6.7818507356,0.03552,0.010360000000000001,0.037,6.73,0.46,6.7457023356,5.94344,0.9089200000000001,6.0125381163,0.8534400000000001,0.24892000000000003,0.889,5.09,0.66,5.1326114211
2020-08-16 18:00:00,6.7588,0.4484,6.7736578006,0.028800000000000003,0.008400000000000001,0.03,6.73,0.44,6.7443680208,5.77624,0.8343200000000001,5.8361835475,0.90624,0.26432,0.9440000000000001,4.87,0.5700000000000001,4.9032438242000005
2020-08-16 18:30:00,6.91344,0.50392,6.9317810121,0.01344,0.003920000000000001,0.014,6.9,0.5,6.9180922226,5.8948,0.7564000000000001,5.9431311613,0.8448,0.2464,0.88,5.05,0.51,5.0756871456
2020-08-16 19:00:00,7.09768,0.47224000000000005,7.1133727584,0.007680000000000001,0.0022400000000000002,0.008,7.09,0.47000000000000003,7.1055612023,6.11216,0.8268800000000001,6.1678383896,0.8121600000000001,0.23688,0.846,5.3,0.59,5.3327385085
2020-08-16 19:30:00,6.93576,0.52168,6.9553516662,0.00576,0.00168,0.006,6.93,0.52,6.9494819951,5.91328,0.7780400000000001,5.9642456858,0.71328,0.20804000000000003,0.743,5.2,0.5700000000000001,5.2311471017
2020-08-16 20:00:00,6.82,0.67,6.8528315316,0.0,0.0,0.0,6.82,0.67,6.8528315316,5.52296,0.6812800000000001,5.5648207159,0.7929600000000001,0.23128,0.8260000000000001,4.73,0.45,4.7513577007
2020-08-16 20:30:00,6.59,0.59,6.6163585151,0.0,0.0,0.0,6.59,0.59,6.6163585151,5.90848,0.80164,5.962613739,0.8284800000000001,0.24164000000000002,0.863,5.08,0.56,5.1107729357
2020-08-16 21:00:00,6.19,0.5700000000000001,6.2161885428,0.0,0.0,0.0,6.19,0.5700000000000001,6.2161885428,5.82424,0.7683200000000001,5.8746989029000005,0.9542400000000001,0.27832,0.994,4.87,0.49,4.8945888489
2020-08-16 21:30:00,6.02,0.59,6.0488428645,0.0,0.0,0.0,6.02,0.59,6.0488428645,5.5724800000000005,0.7786400000000001,5.6266165322,0.85248,0.24864000000000003,0.888,4.72,0.53,4.749663146
2020-08-16 22:00:00,5.36,0.41000000000000003,5.3756580992,0.0,0.0,0.0,5.36,0.41000000000000003,5.3756580992,5.39768,0.7122400000000001,5.444468312,0.9676800000000001,0.28224000000000005,1.008,4.43,0.43,4.4508201491
2020-08-16 22:30:00,5.0,0.5,5.0249378106,0.0,0.0,0.0,5.0,0.5,5.0249378106,5.36248,0.79364,5.4208907202,0.9724800000000001,0.28364,1.013,4.39,0.51,4.4195248613
2020-08-16 23:00:00,4.7,0.59,4.7368871635000005,0.0,0.0,0.0,4.7,0.59,4.7368871635000005,5.0188,0.7984,5.0819086965,0.9888,0.2884,1.03,4.03,0.51,4.0621422919
2020-08-16 23:30:00,4.37,0.59,4.4096485121,0.0,0.0,0.0,4.37,0.59,4.4096485121,4.68424,2.20332,5.1765551673,4.91424,1.4333200000000001,5.119,-0.23,0.77,0.8036168241
2020-08-17 00:00:00,3.95,0.53,3.985398349,0.0,0.0,0.0,3.95,0.53,3.985398349,4.4768,0.9024000000000001,4.5668439868,1.2768,0.3724,1.33,3.2,0.53,3.243593686
2020-08-17 00:30:00,3.74,0.53,3.7773668077,0.0,0.0,0.0,3.74,0.53,3.7773668077,4.3708,0.8044,4.4442043157,0.9408000000000001,0.27440000000000003,0.98,3.43,0.53,3.4707059801
2020-08-17 01:00:00,3.59,0.38,3.6100554012,0.0,0.0,0.0,3.59,0.38,3.6100554012,4.14672,0.7419600000000001,4.212575388,0.96672,0.28196000000000004,1.007,3.18,0.46,3.2130981933
2020-08-17 01:30:00,3.49,0.4,3.5128478475,0.0,0.0,0.0,3.49,0.4,3.5128478475,4.00776,0.7226800000000001,4.0723956831,1.03776,0.30268,1.081,2.9699999999999998,0.42,2.9995499662
2020-08-17 02:00:00,3.49,0.35000000000000003,3.5075062366000003,0.0,0.0,0.0,3.49,0.35000000000000003,3.5075062366000003,4.12504,0.72772,4.1887386407000005,1.05504,0.30772000000000005,1.099,3.07,0.42,3.0985964565
2020-08-17 02:30:00,3.49,0.4,3.5128478475,0.0,0.0,0.0,3.49,0.4,3.5128478475,4.18096,0.7502800000000001,4.2477460611,0.96096,0.28028000000000003,1.001,3.22,0.47000000000000003,3.2541204649
2020-08-17 03:00:00,3.23,0.43,3.2584965859,0.0,0.0,0.0,3.23,0.43,3.2584965859,4.2731200000000005,0.8171600000000001,4.3505522638,1.05312,0.30716000000000004,1.097,3.22,0.51,3.2601380339
2020-08-17 03:30:00,3.18,0.46,3.2130981933,0.0,0.0,0.0,3.18,0.46,3.2130981933,4.28656,0.82108,4.3644895463,1.06656,0.31108,1.111,3.22,0.51,3.2601380339
2020-08-17 04:00:00,3.16,0.52,3.2024990242,0.0,0.0,0.0,3.16,0.52,3.2024990242,4.39656,0.82108,4.4725733309,1.06656,0.31108,1.111,3.33,0.51,3.3688276893
2020-08-17 04:30:00,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0.0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784,4.3152,0.7886000000000001,4.3866662741,0.9552,0.2786,0.995,3.36,0.51,3.3984849566
2020-08-17 05:00:00,3.38,0.44,3.4085187399,0.0,0.0,0.0,3.38,0.44,3.4085187399,4.2368,0.8074,4.3130463712000005,0.9168000000000001,0.2674,0.9550000000000001,3.32,0.54,3.3636289926
2020-08-17 05:30:00,4.35,0.68,4.4028286362,0.0,0.0,0.0,4.35,0.68,4.4028286362,4.28824,0.79032,4.3604596088,0.8582400000000001,0.25032000000000004,0.894,3.43,0.54,3.472247111
2020-08-17 06:00:00,4.58,1.04,4.6965945109,0.0,0.0,0.0,4.58,1.04,4.6965945109,4.5428,0.8404,4.6198813838,0.8928,0.2604,0.93,3.65,0.58,3.6957949077
2020-08-17 06:30:00,4.94,1.21,5.0860298859,0.0,0.0,0.0,4.94,1.21,5.0860298859,4.79664,0.9265200000000001,4.8853039414,1.01664,0.29652,1.059,3.7800000000000002,0.63,3.8321403941
2020-08-17 07:00:00,5.49192,1.44056,5.6777106654,0.0019200000000000003,0.0005600000000000001,0.002,5.49,1.44,5.6757114092,4.90176,0.9396800000000001,4.9910168904,1.06176,0.30968,1.106,3.84,0.63,3.8913365313
2020-08-17 07:30:00,6.46864,1.76252,6.7044597247,0.00864,0.00252,0.009000000000000001,6.46,1.76,6.6954611492,5.54448,1.13464,5.659387458,1.04448,0.30464,1.088,4.5,0.8300000000000001,4.5759042822
2020-08-17 08:00:00,7.03728,1.94504,7.3011293921,0.01728,0.00504,0.018000000000000002,7.02,1.94,7.2831311948,6.12976,1.31868,6.2699979745,0.9897600000000001,0.28868000000000005,1.031,5.14,1.03,5.2421846591
2020-08-17 08:30:00,7.70688,1.9478400000000002,7.9492188295,0.02688,0.007840000000000001,0.028,7.68,1.94,7.9212372771,6.38736,1.41548,6.5423200319,0.8073600000000001,0.23548000000000002,0.841,5.58,1.18,5.7034024932000005
2020-08-17 09:00:00,7.83264,2.02952,8.0913040235,0.03264,0.00952,0.034,7.8,2.02,8.0573196536,6.46264,1.4495200000000001,6.6232034545000005,0.7526400000000001,0.21952000000000002,0.784,5.71,1.23,5.8409759459
2020-08-17 09:30:00,7.9576,2.2368,8.2659949189,0.057600000000000005,0.016800000000000002,0.06,7.9,2.22,8.2059978065,6.54312,1.57216,6.7293466548000005,0.6931200000000001,0.20216,0.722,5.85,1.37,6.0082776234
2020-08-17 10:00:00,7.47528,2.46904,7.8724817942000005,0.06528,0.01904,0.068,7.41,2.45,7.8045243289,13.3796,3.6328,13.8640157242,0.7296,0.21280000000000002,0.76,12.65,3.42,13.1041558294
2020-08-17 10:30:00,0.07776000000000001,0.022680000000000002,0.081,0.07776000000000001,0.022680000000000002,0.081,0.0,0.0,0.0,14.30792,4.18356,14.9070033541,0.6979200000000001,0.20356000000000002,0.727,13.61,3.98,14.1800035261
2020-08-17 11:00:00,0.17184000000000002,0.050120000000000005,0.179,0.17184000000000002,0.050120000000000005,0.179,0.0,0.0,0.0,13.26872,4.14796,13.9019603869,0.6787200000000001,0.19796000000000002,0.707,12.59,3.95,13.1950975745
2020-08-17 11:30:00,0.14784,0.043120000000000006,0.154,0.14784,0.043120000000000006,0.154,0.0,0.0,0.0,13.95072,4.13396,14.5503338037,0.6307200000000001,0.18396,0.657,13.32,3.95,13.8933401312
2020-08-17 12:00:00,0.13920000000000002,0.040600000000000004,0.145,0.13920000000000002,0.040600000000000004,0.145,0.0,0.0,0.0,13.4828,4.2304,14.1308945223,0.6528,0.1904,0.68,12.83,4.04,13.4510408519
2020-08-17 12:30:00,0.21408000000000002,0.06244,0.223,0.21408000000000002,0.06244,0.223,0.0,0.0,0.0,13.81824,4.59032,14.5607278115,0.61824,0.18032,0.644,13.2,4.41,13.9171872158
2020-08-17 13:00:00,0.19104000000000002,0.055720000000000006,0.199,0.19104000000000002,0.055720000000000006,0.199,0.0,0.0,0.0,13.54704,4.50872,14.277634566,0.6470400000000001,0.18872000000000003,0.674,12.9,4.32,13.6041317253
2020-08-17 13:30:00,0.22080000000000002,0.0644,0.23,0.22080000000000002,0.0644,0.23,0.0,0.0,0.0,13.45464,4.35052,14.1405219776,0.82464,0.24052,0.859,12.63,4.11,13.2819049838
2020-08-17 14:00:00,0.24096,0.07028000000000001,0.251,0.24096,0.07028000000000001,0.251,0.0,0.0,0.0,13.82696,4.16828,14.4415851277,0.33696000000000004,0.09828,0.35100000000000003,13.49,4.07,14.0905997033
2020-08-17 14:30:00,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0,14.87632,4.03476,15.4137660875,0.01632,0.00476,0.017,14.86,4.03,15.3967691416
2020-08-17 15:00:00,0.12288000000000002,0.035840000000000004,0.128,0.12288000000000002,0.035840000000000004,0.128,0.0,0.0,0.0,13.528,4.574,14.2803452339,0.768,0.224,0.8,12.76,4.35,13.481101587
2020-08-17 15:30:00,0.12288000000000002,0.035840000000000004,0.128,0.12288000000000002,0.035840000000000004,0.128,0.0,0.0,0.0,13.8028,4.4354,14.4979329906,0.7728,0.22540000000000002,0.805,13.03,4.21,13.6932465106
2020-08-17 16:00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0.0,0.0,0.0,13.26136,3.96748,13.8421301323,0.7113600000000001,0.20748000000000003,0.741,12.55,3.76,13.1011488046
2020-08-17 16:30:00,0.11136000000000001,0.03248,0.116,0.11136000000000001,0.03248,0.116,0.0,0.0,0.0,14.99536,3.63448,15.4295257996,0.73536,0.21448,0.766,14.26,3.42,14.6643786094
2020-08-17 17:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,16.24,3.085,16.5304211985,0.6000000000000001,0.17500000000000002,0.625,15.64,2.91,15.9084160117
2020-08-17 17:30:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,17.06288,2.58584,17.2577067538,0.12288000000000002,0.035840000000000004,0.128,16.94,2.55,17.1308522847
2020-08-17 18:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,17.48088,2.5448399999999998,17.6651458018,0.05088,0.01484,0.053,17.43,2.5300000000000002,17.6126602193
2020-08-17 18:30:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,17.33056,2.46308,17.5047157361,0.010560000000000002,0.0030800000000000003,0.011,17.32,2.46,17.4938274829
2020-08-17 19:00:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,16.3,2.41,16.477199398,0.0,0.0,0.0,16.3,2.41,16.477199398
2020-08-17 19:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,15.07368,2.67524,15.3092370091,0.22368000000000002,0.06524,0.233,14.85,2.61,15.0776191755
2020-08-17 20:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,14.57344,2.7389200000000002,14.8285817326,0.37344000000000005,0.10892,0.389,14.2,2.63,14.4414992297
2020-08-17 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.39376,2.68068,14.6412558273,0.41376,0.12068000000000001,0.431,13.98,2.56,14.2124593227
2020-08-17 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.03696,2.31328,14.22629644,0.45696000000000003,0.13328,0.47600000000000003,13.58,2.18,13.753864911400001
2020-08-17 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.639520000000001,2.04236,13.7915822225,0.41952000000000006,0.12236000000000001,0.437,13.22,1.92,13.3586975413
2020-08-17 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.76128,2.07704,12.9292057915,0.40128,0.11704,0.418,12.36,1.96,12.5144396598
2020-08-17 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.40248,1.9086400000000001,12.5484826493,0.37248000000000003,0.10864000000000001,0.388,12.03,1.8,12.1639179543
2020-08-17 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.75416,1.88788,11.9048044167,0.40416,0.11788000000000001,0.421,11.35,1.77,11.4871841632
2020-08-17 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.95592,1.8825600000000002,11.1164839405,0.38592000000000004,0.11256000000000001,0.402,10.57,1.77,10.7171731347
2020-08-18 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.89152,1.78336,11.0365565644,0.25152,0.07336000000000001,0.262,10.64,1.71,10.7765346935
2020-08-18 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.16816,1.83988,10.3332780956,0.30816000000000004,0.08988,0.321,9.86,1.75,10.0140950665
2020-08-18 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.78048,1.9326400000000001,9.9695981062,0.42048,0.12264000000000001,0.438,9.36,1.81,9.5333991839
2020-08-18 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.691040000000001,1.8157200000000002,9.8596701466,0.43104000000000003,0.12572,0.449,9.26,1.69,9.4129538403
2020-08-18 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.42144,1.57292,9.5518379907,0.42144000000000004,0.12292000000000002,0.439,9.0,1.45,9.1160572618
2020-08-18 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.0948,1.6064,9.2355783793,0.3648,0.10640000000000001,0.38,8.73,1.5,8.8579286518
2020-08-18 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.17848,1.67164,9.3294627605,0.34848,0.10164000000000001,0.363,8.83,1.57,8.9684892819
2020-08-18 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.16968,1.63324,9.3139950719,0.31968,0.09324,0.333,8.85,1.54,8.9829894801
2020-08-18 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.00776,1.6326800000000001,9.1545280709,0.31776000000000004,0.09268000000000001,0.331,8.69,1.54,8.8254008408
2020-08-18 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.20048,1.71264,9.3585238152,0.42048,0.12264000000000001,0.438,8.78,1.5899999999999999,8.922807854
2020-08-18 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.7224,1.7282000000000002,9.8748031373,0.3024,0.0882,0.315,9.42,1.6400000000000001,9.5616944105
2020-08-18 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.21952,1.5723600000000002,10.3397729666,0.17952,0.052360000000000004,0.187,10.04,1.52,10.1544079099
2020-08-18 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.6496,1.7578,10.7936945019,0.1296,0.0378,0.135,10.52,1.72,10.6596810459
2020-08-18 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.47968,2.08324,11.6671736852,0.07968,0.02324,0.083,11.4,2.06,11.5846277454
2020-08-18 07:00:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,12.56568,2.35624,12.7846854009,0.05568000000000001,0.01624,0.058,12.51,2.34,12.7269674314
2020-08-18 07:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,13.57896,2.62428,13.830220540500001,0.048960000000000004,0.014280000000000001,0.051000000000000004,13.53,2.61,13.7794412078
2020-08-18 08:00:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,15.03072,2.94896,15.317274849,0.030720000000000004,0.008960000000000001,0.032,15.0,2.94,15.2854048033
2020-08-18 08:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,17.30696,3.41828,17.6413010461,0.09696,0.028280000000000003,0.101,17.21,3.39,17.5407012403
2020-08-18 09:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,17.77264,3.53452,18.1206943631,0.15264000000000003,0.044520000000000004,0.159,17.62,3.49,17.9623077582
2020-08-18 09:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,17.6992,3.6606,18.0737841361,0.13920000000000002,0.040600000000000004,0.145,17.56,3.62,17.9292498449
2020-08-18 10:00:00,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0,17.6992,3.7906,18.1005615659,0.13920000000000002,0.040600000000000004,0.145,17.56,3.75,17.955948875
2020-08-18 10:30:00,0.13728,0.040040000000000006,0.14300000000000002,0.13728,0.040040000000000006,0.14300000000000002,0.0,0.0,0.0,16.77264,3.55952,17.1461842752,0.27264000000000005,0.07952000000000001,0.28400000000000003,16.5,3.48,16.8629890589
2020-08-18 11:00:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,16.12072,3.53396,16.5035295195,0.39072,0.11396,0.40700000000000003,15.73,3.42,16.0974935937
2020-08-18 11:30:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,16.31152,3.5883599999999998,16.7015571789,0.37152,0.10836000000000001,0.387,15.94,3.48,16.3154527979
2020-08-18 12:00:00,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.0,0.0,0.0,16.46912,3.5351600000000003,16.8442651903,0.42912000000000006,0.12516000000000002,0.447,16.04,3.41,16.3984663917
2020-08-18 12:30:00,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0.0,0.0,0.0,16.05768,3.86224,16.5156285015,0.48768000000000006,0.14224,0.508,15.57,3.7199999999999998,16.0082260104
2020-08-18 13:00:00,0.24960000000000002,0.0728,0.26,0.24960000000000002,0.0728,0.26,0.0,0.0,0.0,14.628,3.944,15.150363692,0.528,0.154,0.55,14.1,3.79,14.6004828687
2020-08-18 13:30:00,0.19104000000000002,0.055720000000000006,0.199,0.19104000000000002,0.055720000000000006,0.199,0.0,0.0,0.0,14.43768,3.97724,14.9754813545,0.8476800000000001,0.24724000000000002,0.883,13.59,3.73,14.0925867037
2020-08-18 14:00:00,0.2736,0.07980000000000001,0.28500000000000003,0.2736,0.07980000000000001,0.28500000000000003,0.0,0.0,0.0,14.02512,4.25316,14.6558302733,0.52512,0.15316000000000002,0.547,13.5,4.1,14.108862463
2020-08-18 14:30:00,0.26208000000000004,0.07644000000000001,0.273,0.26208000000000004,0.07644000000000001,0.273,0.0,0.0,0.0,12.4072,3.7446,12.9599630015,0.1872,0.0546,0.195,12.22,3.69,12.764971602
2020-08-18 15:00:00,0.22368000000000002,0.06524,0.233,0.22368000000000002,0.06524,0.233,0.0,0.0,0.0,12.3848,3.5714,12.8894596085,0.24480000000000002,0.0714,0.255,12.14,3.5,12.6344608116
2020-08-18 15:30:00,0.22080000000000002,0.0644,0.23,0.22080000000000002,0.0644,0.23,0.0,0.0,0.0,12.58008,3.69044,13.1102158716,0.31008,0.09044,0.323,12.27,3.6,12.7872162725
2020-08-18 16:00:00,0.20736000000000002,0.060480000000000006,0.216,0.20736000000000002,0.060480000000000006,0.216,0.0,0.0,0.0,12.33464,3.73552,12.887880105,0.46464000000000005,0.13552,0.484,11.87,3.6,12.4039066427
2020-08-18 16:30:00,0.16992000000000002,0.04956000000000001,0.177,0.16992000000000002,0.04956000000000001,0.177,0.0,0.0,0.0,12.36952,3.55236,12.8695099596,0.41952000000000006,0.12236000000000001,0.437,11.95,3.43,12.4325138246
2020-08-18 17:00:00,0.15648,0.04564000000000001,0.163,0.15648,0.04564000000000001,0.163,0.0,0.0,0.0,13.0232,3.4126,13.462896308,0.2832,0.0826,0.295,12.74,3.33,13.1680104799
2020-08-18 17:30:00,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0.0,0.0,0.0,13.61952,3.21736,13.9943821014,0.53952,0.15736,0.562,13.08,3.06,13.4331679063
2020-08-18 18:00:00,0.07104,0.020720000000000002,0.074,0.07104,0.020720000000000002,0.074,0.0,0.0,0.0,14.29976,3.09868,14.6316422113,0.50976,0.14868,0.531,13.79,2.95,14.1020069494
2020-08-18 18:30:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,14.44616,2.5988800000000003,14.6780692191,0.23616,0.06888000000000001,0.246,14.21,2.5300000000000002,14.4334680517
2020-08-18 19:00:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,14.63704,2.71372,14.886477629,0.28704,0.08372,0.299,14.35,2.63,14.5890164165
2020-08-18 19:30:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,14.83064,2.76852,15.0868348503,0.20064,0.05852,0.209,14.63,2.71,14.8788776458
2020-08-18 20:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,14.81384,2.73112,15.0634946809,0.24384000000000003,0.07112,0.254,14.57,2.66,14.8108237448
2020-08-18 20:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,14.60464,2.42552,14.8046836103,0.22464,0.06552000000000001,0.234,14.38,2.36,14.572371118
2020-08-18 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.30552,2.27036,14.4845585711,0.27552000000000004,0.08036,0.28700000000000003,14.03,2.19,14.1998943658
2020-08-18 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.364,2.702,14.615926245,0.624,0.182,0.65,13.74,2.52,13.9691803625
2020-08-18 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.33904,2.62472,13.5948204549,0.35904,0.10472000000000001,0.374,12.98,2.52,13.2223598499
2020-08-18 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.42424,2.14832,12.6086089003,0.23424000000000003,0.06832,0.244,12.19,2.08,12.3661837282
2020-08-18 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.56872,2.26296,11.7879714285,0.31872,0.09296,0.332,11.25,2.17,11.4573731719
2020-08-18 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.288640000000001,2.14252,11.4901603557,0.24864000000000003,0.07252,0.259,11.04,2.07,11.2323862113
2020-08-19 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.6788,2.1984,10.9027396557,0.26880000000000004,0.0784,0.28,10.41,2.12,10.6236763881
2020-08-19 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.25192,1.98056,10.4414788991,0.24192000000000002,0.07056000000000001,0.252,10.01,1.9100000000000001,10.190593702
2020-08-19 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.91496,2.04728,10.1241190827,0.26496000000000003,0.07728,0.276,9.65,1.97,9.8490304091
2020-08-19 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.85296,2.16128,10.0872172575,0.31296,0.09128000000000001,0.326,9.54,2.07,9.7619926245
2020-08-19 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.80024,2.26632,10.0588722231,0.5702400000000001,0.16632000000000002,0.594,9.23,2.1,9.4658808359
2020-08-19 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.66256,2.32408,9.9381292807,0.5625600000000001,0.16408,0.586,9.1,2.16,9.3528391411
2020-08-19 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.71448,2.14964,9.9494760566,0.20448000000000002,0.059640000000000006,0.213,9.51,2.09,9.7369502412
2020-08-19 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.5628,2.0204,9.7739019844,0.1728,0.0504,0.18,9.39,1.97,9.5944254648
2020-08-19 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.39488,2.09684,9.6260328381,0.19488000000000003,0.05684,0.203,9.2,2.04,9.4234600864
2020-08-19 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.84496,2.10228,10.0669170355,0.14496,0.042280000000000005,0.151,9.7,2.06,9.9163299663
2020-08-19 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.977360000000001,2.09048,10.1940089857,0.20736000000000002,0.060480000000000006,0.216,9.77,2.03,9.9786672457
2020-08-19 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49144,2.46292,10.7766547778,0.18144000000000002,0.05292,0.189,10.31,2.41,10.587927087
2020-08-19 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.80352,2.44936,11.0776987141,0.20352,0.05936,0.212,10.6,2.39,10.8660986559
2020-08-19 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.6024,2.6432,11.8996719283,0.1824,0.053200000000000004,0.19,11.42,2.59,11.7100170794
2020-08-19 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.42832,2.86076,12.7533166588,0.20832,0.06076,0.217,12.22,2.8,12.5366821767
2020-08-19 07:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,12.90608,2.68844,13.1831183944,0.16608,0.048440000000000004,0.17300000000000001,12.74,2.64,13.0106571702
2020-08-19 08:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,14.15872,2.96796,14.4664487211,0.19872,0.057960000000000005,0.20700000000000002,13.96,2.91,14.2600736323
2020-08-19 08:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,15.23712,3.45416,15.6237334591,0.35712000000000005,0.10416,0.372,14.88,3.35,15.2524391492
2020-08-19 09:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,16.26656,4.04608,16.7622115963,0.22656,0.06608,0.23600000000000002,16.04,3.98,16.5264031174
2020-08-19 09:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,16.4308,4.1394,16.9441972663,0.3408,0.0994,0.355,16.09,4.04,16.5894454398
2020-08-19 10:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,16.32696,4.00328,16.8105881396,0.45696000000000003,0.13328,0.47600000000000003,15.87,3.87,16.3350482093
2020-08-19 10:30:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,16.33984,4.30912,16.8984876956,0.57984,0.16912000000000002,0.604,15.76,4.14,16.2946985244
2020-08-19 11:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,16.31104,4.37072,16.8864803674,0.7910400000000001,0.23072,0.8240000000000001,15.52,4.14,16.0626896876
2020-08-19 11:30:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,16.4184,4.3262,16.9788063479,0.6384000000000001,0.1862,0.665,15.78,4.14,16.3140430305
2020-08-19 12:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,16.67912,4.45516,17.2638783186,0.66912,0.19516000000000003,0.6970000000000001,16.01,4.26,16.5670667289
2020-08-19 12:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,16.60952,4.30736,17.1589482428,0.7795200000000001,0.22736,0.812,15.83,4.08,16.3473331158
2020-08-19 13:00:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,17.53064,4.03352,17.9886803963,0.32064000000000004,0.09352,0.334,17.21,3.94,17.6552456794
2020-08-19 13:30:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,17.16,3.92,17.6020453357,0.0,0.0,0.0,17.16,3.92,17.6020453357
2020-08-19 14:00:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,15.15232,4.15276,15.7110857995,0.5923200000000001,0.17276000000000002,0.617,14.56,3.98,15.0941710604
2020-08-19 14:30:00,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0,14.89792,4.28856,15.5028954457,0.5779200000000001,0.16856000000000002,0.602,14.32,4.12,14.9008993017
2020-08-19 15:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,15.14912,4.32516,15.7544547922,0.90912,0.26516,0.9470000000000001,14.24,4.06,14.8074710873
2020-08-19 15:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,15.7716,4.1388,16.3056135119,0.6816,0.1988,0.71,15.09,3.94,15.5958872784
2020-08-19 16:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,15.78424,4.21332,16.3368998834,0.5942400000000001,0.17332,0.619,15.19,4.04,15.7180692199
2020-08-19 16:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,16.13576,4.21668,16.6776239615,0.6057600000000001,0.17668,0.631,15.53,4.04,16.0468844328
2020-08-19 17:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,16.25288,3.94584,16.7250040837,0.6028800000000001,0.17584000000000002,0.628,15.65,3.77,16.0976830631
2020-08-19 17:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,15.98192,3.50556,16.3618677968,0.60192,0.17556000000000002,0.627,15.38,3.33,15.7363687044
2020-08-19 18:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,16.26832,3.5957600000000003,16.6609641258,0.80832,0.23576000000000003,0.842,15.46,3.36,15.820910214
2020-08-19 18:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,16.0304,3.5272,16.4138619465,0.9504,0.2772,0.99,15.08,3.25,15.4262406308
2020-08-19 19:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,15.6572,3.2246,15.9858048593,0.6672,0.19460000000000002,0.6950000000000001,14.99,3.03,15.2931684095
2020-08-19 19:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,15.47272,3.27496,15.8155122332,0.70272,0.20496,0.732,14.77,3.07,15.0856819534
2020-08-19 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.98864,3.21252,15.3290447778,0.7286400000000001,0.21252000000000001,0.759,14.26,3.0,14.5721515227
2020-08-19 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.0272,3.1146,15.3465785438,0.6672,0.19460000000000002,0.6950000000000001,14.36,2.92,14.6538732081
2020-08-19 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.65576,3.20168,15.0014018012,0.9657600000000001,0.28168000000000004,1.006,13.69,2.92,13.9979462779
2020-08-19 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.98392,2.84656,14.2707015385,0.6739200000000001,0.19656,0.7020000000000001,13.31,2.65,13.5712416528
2020-08-19 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.12456,2.74508,13.4085621675,0.63456,0.18508000000000002,0.661,12.49,2.56,12.7496548973
2020-08-19 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.48792,2.70356,12.7772212394,0.6979200000000001,0.20356000000000002,0.727,11.79,2.5,12.0521408887
2020-08-19 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.80144,2.50792,12.064976121,0.78144,0.22792,0.8140000000000001,11.02,2.2800000000000002,11.2533906002
2020-08-19 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.79816,2.49988,11.0837565563,1.02816,0.29988000000000004,1.071,9.77,2.2,10.0146342919
2020-08-20 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.87456,2.44008,10.1715743914,0.75456,0.22008000000000003,0.786,9.12,2.22,9.3863091788
2020-08-20 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.20232,2.51276,10.5072021109,0.5923200000000001,0.17276000000000002,0.617,9.61,2.34,9.890788644
2020-08-20 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.92112,2.62116,10.2615350606,0.62112,0.18116000000000002,0.647,9.3,2.44,9.6147594874
2020-08-20 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.64864,2.61752,9.9973828975,0.6086400000000001,0.17752,0.634,9.04,2.44,9.3635036178
2020-08-20 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.11424,2.24832,9.3874551184,0.9542400000000001,0.27832,0.994,8.16,1.97,8.3944326789
2020-08-20 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.13568,2.08624,9.3708615612,0.77568,0.22624000000000002,0.808,8.36,1.8599999999999999,8.564414749400001
2020-08-20 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.13424,2.15832,9.3857703786,0.7142400000000001,0.20832,0.744,8.42,1.9500000000000002,8.6428525384
2020-08-20 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.0188,2.0684,9.2529472062,0.7488,0.2184,0.78,8.27,1.85,8.4743967337
2020-08-20 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.16512,2.15316,9.4146440506,0.76512,0.22316000000000003,0.797,8.4,1.9300000000000002,8.6188688353
2020-08-20 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.8748,2.1164,9.1236628609,1.0848,0.3164,1.13,7.79,1.8,7.9952548427
2020-08-20 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.15192,2.04556,9.3777372217,0.8419200000000001,0.24556000000000003,0.877,8.31,1.8,8.5027113323
2020-08-20 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.38664,2.12152,9.6234015608,0.65664,0.19152000000000002,0.684,8.73,1.9300000000000002,8.9407941482
2020-08-20 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.84912,2.33516,10.1221606883,0.66912,0.19516000000000003,0.6970000000000001,9.18,2.14,9.426133884
2020-08-20 06:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,10.87352,2.61936,11.1845645423,0.68352,0.19936,0.712,10.19,2.42,10.4734187351
2020-08-20 07:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,11.65808,2.92444,12.0192836143,1.07808,0.31444000000000005,1.123,10.58,2.61,10.8971785339
2020-08-20 07:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,12.96736,3.42048,13.4108951528,0.9273600000000001,0.27048,0.966,12.04,3.15,12.4452440715
2020-08-20 08:00:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,13.44496,3.40728,13.8699858111,0.7449600000000001,0.21728000000000003,0.776,12.7,3.19,13.0945064817
2020-08-20 08:30:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,13.98592,3.8575600000000003,14.508160717300001,0.74592,0.21756000000000003,0.777,13.24,3.64,13.7312490328
2020-08-20 09:00:00,0.10272,0.029960000000000004,0.107,0.10272,0.029960000000000004,0.107,0.0,0.0,0.0,13.8592,4.1556,14.4688090733,0.7392000000000001,0.2156,0.77,13.12,3.94,13.698832067
2020-08-20 09:30:00,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0,13.97328,4.26804,14.6105687569,0.9532800000000001,0.27804,0.993,13.02,3.99,13.617653983
2020-08-20 10:00:00,0.14784,0.043120000000000006,0.154,0.14784,0.043120000000000006,0.154,0.0,0.0,0.0,13.79144,4.40292,14.4772069751,0.66144,0.19292,0.6890000000000001,13.13,4.21,13.7884371848
2020-08-20 10:30:00,0.17184000000000002,0.050120000000000005,0.179,0.17184000000000002,0.050120000000000005,0.179,0.0,0.0,0.0,13.75208,4.41144,14.4423165455,0.6220800000000001,0.18144000000000002,0.648,13.13,4.23,13.7945568976
2020-08-20 11:00:00,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.0,0.0,0.0,13.81064,4.67852,14.5815749012,0.68064,0.19852000000000003,0.709,13.13,4.48,13.8732584493
2020-08-20 11:30:00,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.0,0.0,0.0,13.36408,4.79244,14.1973981912,0.69408,0.20244,0.723,12.67,4.59,13.4757931121
2020-08-20 12:00:00,0.22560000000000002,0.0658,0.23500000000000001,0.22560000000000002,0.0658,0.23500000000000001,0.0,0.0,0.0,13.48112,4.66616,14.2658208877,0.9811200000000001,0.28616,1.022,12.5,4.38,13.2451651556
2020-08-20 12:30:00,0.264,0.077,0.275,0.264,0.077,0.275,0.0,0.0,0.0,12.945920000000001,4.49256,13.7032820886,0.86592,0.25256,0.902,12.08,4.24,12.8024997559
2020-08-20 13:00:00,0.19296000000000002,0.056280000000000004,0.201,0.19296000000000002,0.056280000000000004,0.201,0.0,0.0,0.0,13.44336,4.46348,14.1649772961,0.6633600000000001,0.19348,0.6910000000000001,12.78,4.27,13.4744684496
2020-08-20 13:30:00,0.15744000000000002,0.04592,0.164,0.15744000000000002,0.04592,0.164,0.0,0.0,0.0,13.28952,4.39236,13.9965770173,0.6595200000000001,0.19236,0.687,12.63,4.2,13.3100300526
2020-08-20 14:00:00,0.17472000000000001,0.050960000000000005,0.182,0.17472000000000001,0.050960000000000005,0.182,0.0,0.0,0.0,12.85032,4.6467600000000004,13.6646662089,0.64032,0.18676,0.667,12.21,4.46,12.999065351
2020-08-20 14:30:00,0.22272000000000003,0.06496,0.232,0.22272000000000003,0.06496,0.232,0.0,0.0,0.0,12.78216,4.62688,13.5938086201,0.57216,0.16688,0.596,12.21,4.46,12.999065351
2020-08-20 15:00:00,0.17856000000000002,0.05208,0.186,0.17856000000000002,0.05208,0.186,0.0,0.0,0.0,12.8224,4.5832,13.6168889252,0.6624,0.1932,0.6900000000000001,12.16,4.39,12.9281746585
2020-08-20 15:30:00,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.0,0.0,0.0,12.73136,4.4924800000000005,13.5007371651,0.8313600000000001,0.24248000000000003,0.866,11.9,4.25,12.6361584352
2020-08-20 16:00:00,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0.0,0.0,0.0,13.52152,4.35336,14.2050429918,0.97152,0.28336,1.012,12.55,4.07,13.1934605013
2020-08-20 16:30:00,0.11040000000000001,0.0322,0.115,0.11040000000000001,0.0322,0.115,0.0,0.0,0.0,13.70632,4.08976,14.3034731726,0.6163200000000001,0.17976,0.642,13.09,3.91,13.6614860099
2020-08-20 17:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,15.13152,3.8133600000000003,15.6046343116,0.7315200000000001,0.21336000000000002,0.762,14.4,3.6,14.8431802522
2020-08-20 17:30:00,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0,14.75352,3.79936,15.2348773805,0.68352,0.19936,0.712,14.07,3.6,14.5232537677
2020-08-20 18:00:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,15.25872,3.61796,15.6817782984,0.6787200000000001,0.19796000000000002,0.707,14.58,3.42,14.9757403824
2020-08-20 18:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,15.89224,3.54732,16.2833280198,0.64224,0.18732000000000001,0.669,15.25,3.36,15.6157644706
2020-08-20 19:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,15.37912,3.41516,15.7537503408,0.66912,0.19516000000000003,0.6970000000000001,14.71,3.22,15.0583033573
2020-08-20 19:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,15.38416,3.28788,15.7315776005,0.6441600000000001,0.18788000000000002,0.671,14.74,3.1,15.0624566389
2020-08-20 20:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,15.0576,3.3268,15.4207300735,0.7776000000000001,0.2268,0.81,14.28,3.1,14.6126109919
2020-08-20 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.76296,3.21128,15.1081867608,1.03296,0.30128000000000005,1.076,13.73,2.91,14.0349919843
2020-08-20 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.39208,3.1414400000000002,14.7309406353,0.8620800000000001,0.25144,0.898,13.53,2.89,13.8352087082
2020-08-20 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.32584,2.9971200000000002,14.6359974037,0.6758400000000001,0.19712000000000002,0.704,13.65,2.8,13.9342204662
2020-08-20 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.44752,2.9463600000000003,13.7665112283,0.70752,0.20636000000000002,0.737,12.74,2.74,13.0313161269
2020-08-20 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.55304,2.70172,12.8404869144,0.62304,0.18172000000000002,0.649,11.93,2.52,12.1932481317
2020-08-20 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.58728,2.50504,11.8549687136,0.73728,0.21504,0.768,10.85,2.29,11.0890306159
2020-08-20 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.55056,2.23308,10.7842924015,0.9705600000000001,0.28308,1.011,9.58,1.9500000000000002,9.7764461846
2020-08-21 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.0732,2.0626,10.2822019529,0.7632,0.22260000000000002,0.795,9.31,1.8399999999999999,9.4900842989
2020-08-21 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.6084,1.9912,9.8125546113,0.7584000000000001,0.2212,0.79,8.85,1.77,9.0252645391
2020-08-21 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.52104,2.07072,9.7436176033,0.7910400000000001,0.23072,0.8240000000000001,8.73,1.8399999999999999,8.9217991459
2020-08-21 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.34824,2.05532,9.5715166719,0.73824,0.21532,0.769,8.61,1.8399999999999999,8.8044136659
2020-08-21 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.4344,2.0942,9.6640352338,0.7344,0.2142,0.765,8.7,1.88,8.900808952
2020-08-21 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.46144,2.17292,9.7077509342,0.90144,0.26292000000000004,0.9390000000000001,8.56,1.9100000000000001,8.770501696
2020-08-21 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.07552,1.9703600000000001,9.2869468503,0.7555200000000001,0.22036000000000003,0.787,8.32,1.75,8.5020526933
2020-08-21 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.14112,2.07116,9.3728212722,0.62112,0.18116000000000002,0.647,8.52,1.8900000000000001,8.7271129247
2020-08-21 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.02896,2.07928,9.2652859643,0.6489600000000001,0.18928,0.676,8.38,1.8900000000000001,8.5904889267
2020-08-21 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.96696,2.11328,9.2126176519,0.69696,0.20328000000000002,0.726,8.27,1.9100000000000001,8.4876969786
2020-08-21 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.41744,2.17092,9.664422890200001,0.7574400000000001,0.22092,0.789,8.66,1.9500000000000002,8.8768293889
2020-08-21 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.58744,2.00592,9.7950355181,0.63744,0.18592,0.664,8.95,1.82,9.1331757894
2020-08-21 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.0236,2.4848,10.3269931732,0.6336,0.18480000000000002,0.66,9.39,2.3,9.6675798419
2020-08-21 06:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,11.03496,2.70228,11.361014893,0.6249600000000001,0.18228000000000003,0.651,10.41,2.52,10.7106722478
2020-08-21 07:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,11.9872,2.8646000000000003,12.3247270558,0.6672,0.19460000000000002,0.6950000000000001,11.32,2.67,11.6306190721
2020-08-21 07:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,13.16424,3.21332,13.5507431604,0.8342400000000001,0.24332,0.869,12.33,2.9699999999999998,12.6826574502
2020-08-21 08:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,13.63768,3.42724,14.0617313941,0.8476800000000001,0.24724000000000002,0.883,12.79,3.18,13.1793967996
2020-08-21 08:30:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,14.24056,3.83308,14.7474082943,0.49056000000000005,0.14308,0.511,13.75,3.69,14.236523452
2020-08-21 09:00:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,14.47016,3.91088,14.9893466435,0.62016,0.18088,0.646,13.85,3.73,14.3434793547
2020-08-21 09:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,15.50224,4.32232,16.0935358203,0.76224,0.22232000000000002,0.794,14.74,4.1,15.2995947659
2020-08-21 10:00:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,15.31896,4.32928,15.9189572774,0.8889600000000001,0.25928,0.926,14.43,4.07,14.9929916961
2020-08-21 10:30:00,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,15.41904,4.20472,15.9820669752,0.8390400000000001,0.24472000000000002,0.874,14.58,3.96,15.1082096888
2020-08-21 11:00:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,15.69448,4.37464,16.2927645782,0.8044800000000001,0.23464000000000002,0.838,14.89,4.14,15.4548277247
2020-08-21 11:30:00,0.07008,0.020440000000000003,0.073,0.07008,0.020440000000000003,0.073,0.0,0.0,0.0,15.10336,4.49848,15.7590547178,0.7833600000000001,0.22848000000000002,0.8160000000000001,14.32,4.27,14.9430686273
2020-08-21 12:00:00,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0,15.55168,4.59924,16.217513971,0.9916800000000001,0.28924,1.033,14.56,4.31,15.1845217244
2020-08-21 12:30:00,0.11520000000000001,0.033600000000000005,0.12,0.11520000000000001,0.033600000000000005,0.12,0.0,0.0,0.0,15.19464,4.62052,15.8816337258,1.06464,0.31052,1.109,14.13,4.31,14.7727113287
2020-08-21 13:00:00,0.1776,0.051800000000000006,0.185,0.1776,0.051800000000000006,0.185,0.0,0.0,0.0,14.5112,4.5466,15.2067911474,0.8112,0.2366,0.845,13.7,4.31,14.3619671355
2020-08-21 13:30:00,0.10944000000000001,0.031920000000000004,0.114,0.10944000000000001,0.031920000000000004,0.114,0.0,0.0,0.0,14.37632,3.93976,14.9063840552,0.8563200000000001,0.24976,0.892,13.52,3.69,14.0145103375
2020-08-21 14:00:00,0.14208,0.041440000000000005,0.148,0.14208,0.041440000000000005,0.148,0.0,0.0,0.0,13.13832,4.09076,13.7604422095,0.92832,0.27076,0.967,12.21,3.8200000000000003,12.7936116871
2020-08-21 14:30:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,13.61416,3.60288,14.0828298577,0.5241600000000001,0.15288000000000002,0.546,13.09,3.45,13.5370085322
2020-08-21 15:00:00,-57.00832,-57.11576,80.6979466257,0.15168,0.04424,0.158,-57.16,-57.16,80.8364472252,12.41592,3.45756,12.8883587241,0.74592,0.21756000000000003,0.777,11.67,3.24,12.1114202305
2020-08-21 15:30:00,6.68368,1.9002400000000002,6.9485603113,0.10368000000000001,0.030240000000000003,0.108,6.58,1.87,6.8405628423,6.67832,1.61576,6.8709998108,0.56832,0.16576000000000002,0.592,6.11,1.45,6.2796974449
2020-08-21 16:00:00,6.67792,1.97856,6.9648628989,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.58,1.9500000000000002,6.8628638337000005,6.47088,1.60484,6.6669182836,0.77088,0.22484,0.803,5.7,1.38,5.864673904
2020-08-21 16:30:00,7.6116,1.7338,7.8065688366,0.0816,0.0238,0.085,7.53,1.71,7.7217226057,6.34344,1.57892,6.5369885574,0.37344000000000005,0.10892,0.389,5.97,1.47,6.1483168428
2020-08-21 17:00:00,6.81544,1.78492,7.0452935922,0.08544,0.02492,0.089,6.73,1.76,6.9563280544,6.75992,1.53956,6.9330197894,0.88992,0.25956,0.927,5.87,1.28,6.0079364178
2020-08-21 17:30:00,8.08896,1.50428,8.2276443895,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.04,1.49,8.1769003907,6.65176,1.39968,6.7974271015,0.58176,0.16968000000000003,0.606,6.07,1.23,6.1933674201
2020-08-21 18:00:00,7.17128,1.28204,7.2849765545,0.041280000000000004,0.01204,0.043000000000000003,7.13,1.27,7.2422234155,7.36952,1.50736,7.5220980584,0.7795200000000001,0.22736,0.812,6.59,1.28,6.71315872
2020-08-21 18:30:00,7.85016,1.73588,8.0397942387,0.02016,0.005880000000000001,0.021,7.83,1.73,8.0188403152,6.9388000000000005,1.3484,7.068601559,0.7488,0.2184,0.78,6.19,1.13,6.2922968779
2020-08-21 19:00:00,9.23152,1.21336,9.3109185369,0.01152,0.00336,0.012,9.22,1.21,9.2990590922,6.34624,1.05932,6.4340439072,0.06624000000000001,0.01932,0.069,6.28,1.04,6.3655321851
2020-08-21 19:30:00,8.46384,1.19112,8.5472425027,0.0038400000000000005,0.0011200000000000001,0.004,8.46,1.19,8.5432839119,6.3612,1.1216,6.4593228747,0.2112,0.0616,0.22,6.15,1.06,6.2406810526
2020-08-21 20:00:00,7.72192,1.31056,7.8323442212,0.0019200000000000003,0.0005600000000000001,0.002,7.72,1.31,7.8303575908,5.81512,0.98816,5.8984812282,0.40512000000000004,0.11816000000000002,0.422,5.41,0.87,5.4795072771
2020-08-21 20:30:00,7.72,1.26,7.8221480426,0.0,0.0,0.0,7.72,1.26,7.8221480426,6.20024,1.06132,6.2904193978,0.45024000000000003,0.13132000000000002,0.46900000000000003,5.75,0.93,5.8247231694
2020-08-21 21:00:00,7.28,1.45,7.4229980466,0.0,0.0,0.0,7.28,1.45,7.4229980466,7.018,1.299,7.1372070868,0.888,0.259,0.925,6.13,1.04,6.2175959985
2020-08-21 21:30:00,6.94,1.47,7.093976318,0.0,0.0,0.0,6.94,1.47,7.093976318,6.76736,1.2654800000000002,6.8846641893000005,1.04736,0.30548000000000003,1.091,5.72,0.96,5.8
2020-08-21 22:00:00,6.74,1.3,6.8642261035,0.0,0.0,0.0,6.74,1.3,6.8642261035,6.20608,1.07344,6.2982301006,0.7660800000000001,0.22344000000000003,0.798,5.44,0.85,5.5060058118
2020-08-21 22:30:00,6.21,1.3,6.3446118873,0.0,0.0,0.0,6.21,1.3,6.3446118873,5.92888,1.01884,6.0157836563,0.81888,0.23884000000000002,0.853,5.11,0.78,5.1691875571
