Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-21 23:00:00,5.78,1.4100000000000001,5.949495777,0.0,0.0,0.0,5.78,1.4100000000000001,5.949495777,5.76176,0.9996800000000001,5.8478404903,0.82176,0.23968000000000003,0.856,4.94,0.76,4.9981196464
2020-08-21 23:30:00,5.53,1.4100000000000001,5.7069256172,0.0,0.0,0.0,5.53,1.4100000000000001,5.7069256172,5.46072,1.00896,5.5531489445,0.75072,0.21896000000000002,0.782,4.71,0.79,4.7757931278
2020-08-22 00:00:00,5.13,1.13,5.2529801066,0.0,0.0,0.0,5.13,1.13,5.2529801066,4.99976,0.9586800000000001,5.0908415218,0.7497600000000001,0.21868,0.781,4.25,0.74,4.3139425124
2020-08-22 00:30:00,4.83,1.23,4.9841548933,0.0,0.0,0.0,4.83,1.23,4.9841548933,5.07664,1.0465200000000001,5.1833847822,0.7766400000000001,0.22652000000000003,0.809,4.3,0.8200000000000001,4.3774878641
2020-08-22 01:00:00,4.5,1.3599999999999999,4.7010211657,0.0,0.0,0.0,4.5,1.3599999999999999,4.7010211657,5.29488,1.17184,5.4230031532,1.03488,0.30184,1.078,4.26,0.87,4.3479305422
2020-08-22 01:30:00,4.66,1.42,4.8715500613,0.0,0.0,0.0,4.66,1.42,4.8715500613,4.91264,1.01952,5.017315298,0.7526400000000001,0.21952000000000002,0.784,4.16,0.8,4.2362247344
2020-08-22 02:00:00,4.66,1.38,4.8600411521,0.0,0.0,0.0,4.66,1.38,4.8600411521,4.86904,0.99472,4.9696094816,0.8390400000000001,0.24472000000000002,0.874,4.03,0.75,4.0991950429
2020-08-22 02:30:00,4.53,1.38,4.7355358725,0.0,0.0,0.0,4.53,1.38,4.7355358725,4.6148,0.9664,4.7149027562,0.8448,0.2464,0.88,3.77,0.72,3.8381375692
2020-08-22 03:00:00,4.41,1.34,4.609088847,0.0,0.0,0.0,4.41,1.34,4.609088847,4.56848,1.00164,4.6769960659,0.8284800000000001,0.24164000000000002,0.863,3.74,0.76,3.81643813
2020-08-22 03:30:00,4.35,1.06,4.477287125,0.0,0.0,0.0,4.35,1.06,4.477287125,4.41856,0.8970800000000001,4.5087054683,0.77856,0.22708000000000003,0.811,3.64,0.67,3.7011484704
2020-08-22 04:00:00,4.35,1.06,4.477287125,0.0,0.0,0.0,4.35,1.06,4.477287125,4.0448,0.7414000000000001,4.1121868878,0.7248,0.2114,0.755,3.32,0.53,3.3620380724
2020-08-22 04:30:00,4.33,1.06,4.4578582301,0.0,0.0,0.0,4.33,1.06,4.4578582301,3.9992,0.6656000000000001,4.0542106507,0.7392000000000001,0.2156,0.77,3.26,0.45,3.2909117278
2020-08-22 05:00:00,4.25,1.06,4.3801940596,0.0,0.0,0.0,4.25,1.06,4.3801940596,4.16856,0.79708,4.2440816439,0.77856,0.22708000000000003,0.811,3.39,0.5700000000000001,3.4375863626
2020-08-22 05:30:00,4.38,1.01,4.4949416014,0.0,0.0,0.0,4.38,1.01,4.4949416014,4.39928,0.8360400000000001,4.4780160116,0.8092800000000001,0.23604000000000003,0.843,3.59,0.6000000000000001,3.6397939502
2020-08-22 06:00:00,4.36,1.03,4.4800111607,0.0,0.0,0.0,4.36,1.03,4.4800111607,4.5924,0.9232,4.6842753975,0.9024000000000001,0.2632,0.9400000000000001,3.69,0.66,3.7485597234
2020-08-22 06:30:00,4.6,1.03,4.713904963,0.0,0.0,0.0,4.6,1.03,4.713904963,4.76896,0.96928,4.8664651648,0.8889600000000001,0.25928,0.926,3.88,0.71,3.9444264475
2020-08-22 07:00:00,4.60384,1.03112,4.7178969043,0.0038400000000000005,0.0011200000000000001,0.004,4.6,1.03,4.713904963,5.0832,0.9876,5.1782502836,1.1232,0.3276,1.17,3.96,0.66,4.01462327
2020-08-22 07:30:00,5.2348,1.1114,5.3514802625,0.0048000000000000004,0.0014,0.005,5.23,1.11,5.3464941784,5.2468,0.9674,5.335238795,0.9168000000000001,0.2674,0.9550000000000001,4.33,0.7000000000000001,4.3862170489
2020-08-22 08:00:00,5.7144,1.3042,5.8613398639,0.014400000000000001,0.004200000000000001,0.015,5.7,1.3,5.8463663929,5.20544,0.89992,5.2826566801,0.68544,0.19992000000000001,0.714,4.52,0.7000000000000001,4.5738823771
2020-08-22 08:30:00,6.13592,1.30756,6.2736932823,0.025920000000000002,0.007560000000000001,0.027,6.11,1.3,6.2467671639,5.5443999999999996,0.9942000000000001,5.6328327687,0.7344,0.2142,0.765,4.8100000000000005,0.78,4.8728328516
2020-08-22 09:00:00,6.09216,1.35688,6.2414370781,0.09216,0.02688,0.096,6.0,1.33,6.1456407314,5.68384,1.15612,5.8002284955,0.84384,0.24612000000000003,0.879,4.84,0.91,4.9248045647000005
2020-08-22 09:30:00,6.43912,1.39016,6.5874738102,0.06912,0.02016,0.07200000000000001,6.37,1.37,6.5156580635,5.9652,1.1936,6.0834440903,0.8352,0.2436,0.87,5.13,0.9500000000000001,5.2172214827
2020-08-22 10:00:00,5.56168,1.37424,5.7289458018,0.15168,0.04424,0.158,5.41,1.33,5.5710860701,5.71616,1.15888,5.8324512857,0.9561600000000001,0.27888,0.996,4.76,0.88,4.8406611119
2020-08-22 10:30:00,7.1596,1.1878,7.2574610574000005,0.1296,0.0378,0.135,7.03,1.15,7.1234401801,3.686,0.318,3.6996918791,0.336,0.098,0.35000000000000003,3.35,0.22,3.3572161086
2020-08-22 11:00:00,7.99104,1.0707200000000001,8.06245382,0.07104,0.020720000000000002,0.074,7.92,1.05,7.9892990932,3.47424,0.25332000000000005,3.4834630183,0.11424000000000001,0.03332,0.11900000000000001,3.36,0.22,3.3671946781
2020-08-22 11:30:00,8.2012,1.4666000000000001,8.3313022391,0.0912,0.026600000000000002,0.095,8.11,1.44,8.2368501261,3.79984,-0.09588,3.8010494603,0.45984,0.13412000000000002,0.47900000000000004,3.34,-0.23,3.3479097957
2020-08-22 12:00:00,7.90592,1.56256,8.058856296,0.14592000000000002,0.04256,0.152,7.76,1.52,7.9074648276,3.41472,-0.17904,3.4194104755,0.17472000000000001,0.050960000000000005,0.182,3.24,-0.23,3.2481533215
2020-08-22 12:30:00,8.74672,1.6169600000000002,8.8949238558,0.12672,0.03696,0.132,8.62,1.58,8.7636065635,3.22768,-0.22776000000000002,3.2357059199,0.007680000000000001,0.0022400000000000002,0.008,3.22,-0.23,3.228203835
2020-08-22 13:00:00,8.35024,1.6063200000000002,8.5033388736,0.09024,0.026320000000000003,0.094,8.26,1.58,8.409756239,3.09456,-0.21992,3.1023646465,0.03456,0.01008,0.036000000000000004,3.06,-0.23,3.0686316169
2020-08-22 13:30:00,7.3368,1.6774,7.526108224,0.1968,0.0574,0.20500000000000002,7.14,1.62,7.3214752612,2.91512,-0.21684,2.923173652,0.04512,0.013160000000000002,0.047,2.87,-0.23,2.8792012781
2020-08-22 14:00:00,5.39264,1.93952,5.7308205346,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.12,1.8599999999999999,5.4473846936,3.4244,-0.050800000000000005,3.4247767810000003,0.6144000000000001,0.1792,0.64,2.81,-0.23,2.8193970987
2020-08-22 14:30:00,5.30912,1.8551600000000001,5.623910899,0.18912,0.05516000000000001,0.197,5.12,1.8,5.4271908019,3.2511200000000002,-0.04884,3.2514868291,0.62112,0.18116000000000002,0.647,2.63,-0.23,2.6400378785000003
2020-08-22 15:00:00,4.27032,1.41676,4.4992045741,0.16032000000000002,0.04676,0.167,4.11,1.37,4.3323203944,4.20864,0.81252,4.286355025,0.7286400000000001,0.21252000000000001,0.759,3.48,0.6000000000000001,3.5313453527
2020-08-22 15:30:00,3.50408,0.8824400000000001,3.6134854365,0.21408000000000002,0.06244,0.223,3.29,0.8200000000000001,3.3906489054,4.991680000000001,1.00924,5.0926844198,0.9916800000000001,0.28924,1.033,4.0,0.72,4.0642834547
2020-08-22 16:00:00,4.66056,0.7580800000000001,4.7218116015,0.13056,0.03808,0.136,4.53,0.72,4.5868616722,4.79416,0.8778800000000001,4.8738735519,0.6441600000000001,0.18788000000000002,0.671,4.15,0.6900000000000001,4.2069704064
2020-08-22 16:30:00,4.70328,0.6530400000000001,4.7484001516,0.11328,0.03304,0.11800000000000001,4.59,0.62,4.6316843588,4.84392,0.93156,4.9326833468,0.5539200000000001,0.16156,0.577,4.29,0.77,4.3585548064
2020-08-22 17:00:00,5.086,0.558,5.1165183475,0.096,0.028,0.1,4.99,0.53,5.0180673571,5.21,1.015,5.3079492273,0.6000000000000001,0.17500000000000002,0.625,4.61,0.84,4.6859043951
2020-08-22 17:30:00,5.58272,0.7499600000000001,5.6328680617,0.10272,0.029960000000000004,0.107,5.48,0.72,5.5270968872,5.45464,1.03052,5.5511322269,0.58464,0.17052,0.609,4.87,0.86,4.9453513525
2020-08-22 18:00:00,6.5332,0.7526,6.5764054772,0.0432,0.0126,0.045,6.49,0.74,6.532051745,5.82368,1.03024,5.9141054438000005,0.5836800000000001,0.17024,0.608,5.24,0.86,5.3101035771
2020-08-22 18:30:00,6.72016,0.7458800000000001,6.7614264323,0.02016,0.005880000000000001,0.021,6.7,0.74,6.7407417989,6.18152,1.09836,6.2783424723,0.6115200000000001,0.17836000000000002,0.637,5.57,0.92,5.6454672083
2020-08-22 19:00:00,6.79768,0.66224,6.8298620191,0.007680000000000001,0.0022400000000000002,0.008,6.79,0.66,6.8220011727,5.97888,0.97384,6.0576703773,0.6988800000000001,0.20384000000000002,0.728,5.28,0.77,5.3358504477
2020-08-22 19:30:00,6.72384,0.6911200000000001,6.7592655814,0.0038400000000000005,0.0011200000000000001,0.004,6.72,0.6900000000000001,6.755331228,6.18696,1.02328,6.2710107638,0.69696,0.20328000000000002,0.726,5.49,0.8200000000000001,5.5509008278
2020-08-22 20:00:00,6.50096,0.6302800000000001,6.5314419388000005,0.0009600000000000001,0.00028000000000000003,0.001,6.5,0.63,6.5304594019,5.70216,0.82188,5.7610863038,0.6921600000000001,0.20188,0.721,5.01,0.62,5.0482175072
2020-08-22 20:30:00,6.46,0.67,6.4946516458,0.0,0.0,0.0,6.46,0.67,6.4946516458,6.04208,0.9614400000000001,6.1180959129,0.6220800000000001,0.18144000000000002,0.648,5.42,0.78,5.4758378354
2020-08-22 21:00:00,6.49,0.58,6.5158652534,0.0,0.0,0.0,6.49,0.58,6.5158652534,5.89232,0.8727600000000001,5.9566051573,0.5923200000000001,0.17276000000000002,0.617,5.3,0.7000000000000001,5.3460265618000005
2020-08-22 21:30:00,6.11,0.42,6.1244183397,0.0,0.0,0.0,6.11,0.42,6.1244183397,5.60216,0.7568800000000001,5.6530579335,0.57216,0.16688,0.596,5.03,0.59,5.0644841791
2020-08-22 22:00:00,5.7,0.30000000000000004,5.7078892771,0.0,0.0,0.0,5.7,0.30000000000000004,5.7078892771,5.51248,0.7686400000000001,5.5658102016,0.61248,0.17864000000000002,0.638,4.9,0.59,4.9353925882
2020-08-22 22:30:00,5.24,0.30000000000000004,5.2485807605,0.0,0.0,0.0,5.24,0.30000000000000004,5.2485807605,5.60168,0.8392400000000001,5.6641983193000005,0.75168,0.21924000000000002,0.783,4.85,0.62,4.8894682737
2020-08-22 23:00:00,4.64,0.43,4.6598819728,0.0,0.0,0.0,4.64,0.43,4.6598819728,5.57744,0.9409200000000001,5.656250295,0.9974400000000001,0.29092,1.039,4.58,0.65,4.6258945081
2020-08-22 23:30:00,4.71,0.48,4.7343954207,0.0,0.0,0.0,4.71,0.48,4.7343954207,4.89728,0.8100400000000001,4.963820726,0.61728,0.18004,0.643,4.28,0.63,4.3261183525
2020-08-23 00:00:00,4.35,0.48,4.3764026323,0.0,0.0,0.0,4.35,0.48,4.3764026323,4.76984,0.8341200000000001,4.8422236421000004,0.69984,0.20412000000000002,0.729,4.07,0.63,4.1184705899
2020-08-23 00:30:00,4.13,0.48,4.1577998990000005,0.0,0.0,0.0,4.13,0.48,4.1577998990000005,4.66936,0.86648,4.7490746888,0.63936,0.18648,0.666,4.03,0.68,4.0869670906
2020-08-23 01:00:00,3.95,0.53,3.985398349,0.0,0.0,0.0,3.95,0.53,3.985398349,4.4036,0.8648,4.487713449,0.6336,0.18480000000000002,0.66,3.77,0.68,3.830835418
2020-08-23 01:30:00,3.91,0.53,3.945757215,0.0,0.0,0.0,3.91,0.53,3.945757215,4.35192,0.8155600000000001,4.4276795051,0.60192,0.17556000000000002,0.627,3.75,0.64,3.8042213395
2020-08-23 02:00:00,3.54,0.48,3.5723941552,0.0,0.0,0.0,3.54,0.48,3.5723941552,4.5356000000000005,0.8758,4.6193823179999995,0.9456,0.2758,0.985,3.59,0.6000000000000001,3.6397939502
2020-08-23 02:30:00,3.67,0.37,3.688604072,0.0,0.0,0.0,3.67,0.37,3.688604072,4.18136,0.7774800000000001,4.2530279331,0.7113600000000001,0.20748000000000003,0.741,3.47,0.5700000000000001,3.5165039457000002
2020-08-23 03:00:00,3.55,0.31,3.5635095061,0.0,0.0,0.0,3.55,0.31,3.5635095061,3.78048,0.58264,3.8251141682,0.6604800000000001,0.19264,0.6880000000000001,3.12,0.39,3.1442805218
2020-08-23 03:30:00,3.46,0.35000000000000003,3.4776572574,0.0,0.0,0.0,3.46,0.35000000000000003,3.4776572574,3.596,0.593,3.6445665037,0.6960000000000001,0.203,0.725,2.9,0.39,2.9261066283
2020-08-23 04:00:00,3.33,0.33,3.3463114021,0.0,0.0,0.0,3.33,0.33,3.3463114021,3.49496,0.58728,3.5439586905000002,0.7449600000000001,0.21728000000000003,0.776,2.75,0.37,2.7747792705
2020-08-23 04:30:00,3.33,0.37,3.3504925011,0.0,0.0,0.0,3.33,0.37,3.3504925011,3.32848,0.36664,3.3486122499,0.7084800000000001,0.20664000000000002,0.738,2.62,0.16,2.6248809497
2020-08-23 05:00:00,3.42,0.35000000000000003,3.4378627081,0.0,0.0,0.0,3.42,0.35000000000000003,3.4378627081,3.23528,0.35404,3.2545938303,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.5700000000000003,0.16,2.574975728
2020-08-23 05:30:00,3.32,0.36,3.3394610344,0.0,0.0,0.0,3.32,0.36,3.3394610344,3.30152,0.46836000000000005,3.3345757451,0.85152,0.24836000000000003,0.887,2.45,0.22,2.4598577195
2020-08-23 06:00:00,3.32,0.36,3.3394610344,0.0,0.0,0.0,3.32,0.36,3.3394610344,3.20496,0.47228000000000003,3.2395704962,0.8649600000000001,0.25228,0.901,2.34,0.22,2.3503191273
2020-08-23 06:30:00,3.87,0.39,3.889601522,0.0,0.0,0.0,3.87,0.39,3.889601522,2.94696,0.38828,2.972429074,0.57696,0.16828,0.601,2.37,0.22,2.3801890681
2020-08-23 07:00:00,3.71096,0.32028,3.7247554819,0.0009600000000000001,0.00028000000000000003,0.001,3.71,0.32,3.7237749663,3.07944,0.10692000000000002,3.0812956041,0.7094400000000001,0.20692000000000002,0.739,2.37,-0.1,2.3721087665000002
2020-08-23 07:30:00,4.2744,0.3642,4.2898877608,0.014400000000000001,0.004200000000000001,0.015,4.26,0.36,4.2751842066,3.23912,0.42516000000000004,3.2669036411,0.66912,0.19516000000000003,0.6970000000000001,2.5700000000000003,0.23,2.5802713036
2020-08-23 08:00:00,4.61824,0.32532000000000005,4.6296839849,0.018240000000000003,0.00532,0.019,4.6,0.32,4.6111170013,3.46312,0.43216000000000004,3.4899802865,0.6931200000000001,0.20216,0.722,2.77,0.23,2.7795323348
2020-08-23 08:30:00,4.90976,0.5586800000000001,4.9414437769,0.02976,0.00868,0.031,4.88,0.55,4.9108960486,4.1236,0.4848,4.1520004817,0.8736,0.2548,0.91,3.25,0.23,3.258128297
2020-08-23 09:00:00,5.37976,0.7086800000000001,5.4262367254,0.02976,0.00868,0.031,5.35,0.7000000000000001,5.3956000593,4.50208,0.40144,4.5199423005,0.8620800000000001,0.25144,0.898,3.64,0.15,3.6430893483
2020-08-23 09:30:00,5.86128,0.7720400000000001,5.911907391,0.041280000000000004,0.01204,0.043000000000000003,5.82,0.76,5.8694122363000005,4.10544,0.40492000000000006,4.1253603237,0.56544,0.16492,0.589,3.54,0.24,3.5481262661
2020-08-23 10:00:00,5.8028,0.5054000000000001,5.824767549,0.0528,0.0154,0.055,5.75,0.49,5.7708404934,4.42824,0.42032,4.4481432531,0.61824,0.18032,0.644,3.81,0.24,3.8175515714
2020-08-23 10:30:00,6.37072,0.54896,6.3943279866000005,0.030720000000000004,0.008960000000000001,0.032,6.34,0.54,6.3629552882,4.7308,0.45940000000000003,4.7530534396,0.5808,0.1694,0.605,4.15,0.29,4.1601201906
2020-08-23 11:00:00,6.1128,0.7754000000000001,6.16178294,0.0528,0.0154,0.055,6.06,0.76,6.107470835,4.4576,0.4818,4.4835620883,0.6576000000000001,0.1918,0.685,3.8,0.29,3.8110497242
2020-08-23 11:30:00,6.12336,1.00848,6.2058496276,0.06336,0.01848,0.066,6.06,0.99,6.1403338671,4.71888,0.59384,4.7560986533000005,0.6988800000000001,0.20384000000000002,0.728,4.02,0.39,4.0388736054
2020-08-23 12:00:00,6.08664,1.00652,6.1693005276,0.05664,0.01652,0.059000000000000004,6.03,0.99,6.1107282708,4.77616,0.5988800000000001,4.8135601793,0.71616,0.20888,0.746,4.06,0.39,4.0786885147
2020-08-23 12:30:00,6.23352,0.9443600000000001,6.304648079,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.15,0.92,6.2184322783,4.85864,0.6025200000000001,4.8958567177,0.7286400000000001,0.21252000000000001,0.759,4.13,0.39,4.1483731751
2020-08-23 13:00:00,5.40688,1.00284,5.4990944164,0.14688,0.04284,0.153,5.26,0.96,5.3468869448,5.0988,0.6484,5.139862255,0.9888,0.2884,1.03,4.11,0.36,4.1257362979
2020-08-23 13:30:00,6.0816,0.9638000000000001,6.1574969752,0.0816,0.0238,0.085,6.0,0.9400000000000001,6.0731869723,4.74072,0.5139600000000001,4.7684988204,0.6307200000000001,0.18396,0.657,4.11,0.33,4.1232268916
2020-08-23 14:00:00,5.71776,0.64268,5.7537654627,0.07776000000000001,0.022680000000000002,0.081,5.64,0.62,5.6739756785,4.56312,0.5271600000000001,4.5934694731,0.5731200000000001,0.16716,0.597,3.99,0.36,4.0062076831
2020-08-23 14:30:00,5.90704,0.61372,5.9388360644,0.047040000000000005,0.013720000000000001,0.049,5.86,0.6000000000000001,5.8906366379,4.75832,0.54576,4.7895159672,0.56832,0.16576000000000002,0.592,4.19,0.38,4.207196216
2020-08-23 15:00:00,5.97976,0.65868,6.0159279417,0.02976,0.00868,0.031,5.95,0.65,5.9853989007,4.7996,0.5078,4.8263879869,0.6096,0.1778,0.635,4.19,0.33,4.2029751367
2020-08-23 15:30:00,6.15728,0.57504,6.1840737382,0.01728,0.00504,0.018000000000000002,6.14,0.5700000000000001,6.1664008952,5.04776,0.64768,5.0891424032,0.67776,0.19768000000000002,0.706,4.37,0.45,4.393108239
2020-08-23 16:00:00,6.23056,0.53308,6.2533232925,0.010560000000000002,0.0030800000000000003,0.011,6.22,0.53,6.2425395473,5.43328,0.73804,5.4831774182,0.71328,0.20804000000000003,0.743,4.72,0.53,4.749663146
2020-08-23 16:30:00,6.42592,0.47756000000000004,6.4436411601,0.025920000000000002,0.007560000000000001,0.027,6.4,0.47000000000000003,6.4172346069,5.87776,0.8076800000000001,5.9329933086,0.67776,0.19768000000000002,0.706,5.2,0.61,5.2356565968
2020-08-23 17:00:00,5.96608,0.45344,5.9832865885,0.04608,0.01344,0.048,5.92,0.44,5.9363288319,6.14744,0.90092,6.2131051335,0.9974400000000001,0.29092,1.039,5.15,0.61,5.1860003857
2020-08-23 17:30:00,6.5088,0.3884,6.5203782099000005,0.028800000000000003,0.008400000000000001,0.03,6.48,0.38,6.4911324128,6.44896,0.9542800000000001,6.5191821113,0.7689600000000001,0.22428,0.801,5.68,0.73,5.7267180828
2020-08-23 18:00:00,6.83592,0.38756,6.8468974726,0.025920000000000002,0.007560000000000001,0.027,6.8100000000000005,0.38,6.8205938158,6.49416,0.94288,6.5622508943,0.5241600000000001,0.15288000000000002,0.546,5.97,0.79,6.0220428428
2020-08-23 18:30:00,6.70784,0.33812000000000003,6.7163563485,0.027840000000000004,0.00812,0.029,6.68,0.33,6.6881462305,6.33528,0.9490400000000001,6.4059698407,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.79,0.79,5.8436461221
2020-08-23 19:00:00,6.72576,0.28168000000000004,6.7316559033,0.00576,0.00168,0.006,6.72,0.28,6.7258308037,6.37784,0.91312,6.4428744517,0.6278400000000001,0.18312,0.654,5.75,0.73,5.7961538972
2020-08-23 19:30:00,6.41864,0.28252000000000005,6.4248546287,0.00864,0.00252,0.009000000000000001,6.41,0.28,6.4161125302,6.4124,0.9532,6.4828592457,0.6624,0.1932,0.6900000000000001,5.75,0.76,5.8000086207
2020-08-23 20:00:00,6.11192,0.28056000000000003,6.1183559883,0.0019200000000000003,0.0005600000000000001,0.002,6.11,0.28,6.1164123471,6.44536,1.00448,6.5231622393,0.73536,0.21448,0.766,5.71,0.79,5.7643906877
2020-08-23 20:30:00,6.29096,0.34028,6.3001562044,0.0009600000000000001,0.00028000000000000003,0.001,6.29,0.34,6.2991824866,6.57752,0.9963600000000001,6.6525560952,0.70752,0.20636000000000002,0.737,5.87,0.79,5.9229215764
2020-08-23 21:00:00,6.19,0.31,6.197757659,0.0,0.0,0.0,6.19,0.31,6.197757659,6.74576,1.02168,6.8226906716,0.7257600000000001,0.21168,0.756,6.02,0.81,6.0742489248
2020-08-23 21:30:00,6.05,0.38,6.0619221374,0.0,0.0,0.0,6.05,0.38,6.0619221374,6.36608,0.92844,6.4334264121,0.6460800000000001,0.18844000000000002,0.673,5.72,0.74,5.7676685064
2020-08-23 22:00:00,5.57,0.42,5.585812385,0.0,0.0,0.0,5.57,0.42,5.585812385,5.81936,0.88648,5.8864928098,0.63936,0.18648,0.666,5.18,0.7000000000000001,5.2270833167
2020-08-23 22:30:00,5.29,0.5,5.3135769497,0.0,0.0,0.0,5.29,0.5,5.3135769497,5.6944,0.9192,5.7681123429,0.6144000000000001,0.1792,0.64,5.08,0.74,5.1336147109
2020-08-23 23:00:00,4.6,0.36,4.6140654525,0.0,0.0,0.0,4.6,0.36,4.6140654525,5.5012,0.9766,5.5872129904,0.8112,0.2366,0.845,4.69,0.74,4.7480206402
2020-08-23 23:30:00,4.25,0.28,4.2592135424,0.0,0.0,0.0,4.25,0.28,4.2592135424,5.44408,1.01744,5.5383383067,0.81408,0.23744,0.848,4.63,0.78,4.6952422728
2020-08-24 00:00:00,4.1,0.28,4.1095498537,0.0,0.0,0.0,4.1,0.28,4.1095498537,4.9632000000000005,0.9276000000000001,5.0491381443,0.6432,0.18760000000000002,0.67,4.32,0.74,4.3829214002
2020-08-24 00:30:00,3.77,0.26,3.778954882,0.0,0.0,0.0,3.77,0.26,3.778954882,4.81104,0.9157200000000001,4.8974124801,0.6710400000000001,0.19572,0.6990000000000001,4.14,0.72,4.2021423108
2020-08-24 01:00:00,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,3.6,0.26,3.6093766775000002,4.52456,0.9100800000000001,4.6151802565,0.75456,0.22008000000000003,0.786,3.77,0.6900000000000001,3.8326231226000003
2020-08-24 01:30:00,3.56,0.26,3.5694817551,0.0,0.0,0.0,3.56,0.26,3.5694817551,4.44264,0.8595200000000001,4.5250220773,0.7526400000000001,0.21952000000000002,0.784,3.69,0.64,3.7450901191
2020-08-24 02:00:00,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,0.26,3.5395621198000002,3.9882400000000002,0.6153200000000001,4.0354277345,0.73824,0.21532,0.769,3.25,0.4,3.274522866
2020-08-24 02:30:00,3.56,0.29,3.5717922672,0.0,0.0,0.0,3.56,0.29,3.5717922672,3.78392,0.49656000000000006,3.8163624566000003,0.6739200000000001,0.19656,0.7020000000000001,3.11,0.30000000000000004,3.1244359491
2020-08-24 03:00:00,3.56,0.26,3.5694817551,0.0,0.0,0.0,3.56,0.26,3.5694817551,3.86272,0.5049600000000001,3.895586015,0.70272,0.20496,0.732,3.16,0.30000000000000004,3.1742085628
2020-08-24 03:30:00,3.59,0.29,3.6016940459,0.0,0.0,0.0,3.59,0.29,3.6016940459,3.79936,0.48648,3.8303784669,0.63936,0.18648,0.666,3.16,0.30000000000000004,3.1742085628
2020-08-24 04:00:00,3.39,0.29,3.4023815189,0.0,0.0,0.0,3.39,0.29,3.4023815189,3.7298400000000003,0.46912000000000004,3.7592259842,0.81984,0.23912000000000003,0.854,2.91,0.23,2.919075196
2020-08-24 04:30:00,3.23,0.32,3.2458126871,0.0,0.0,0.0,3.23,0.32,3.2458126871,4.20328,0.60304,4.2463184054,1.07328,0.31304000000000004,1.118,3.13,0.29,3.1434057963
2020-08-24 05:00:00,3.64,0.32,3.6540388613,0.0,0.0,0.0,3.64,0.32,3.6540388613,4.008,0.514,4.0408241734,0.768,0.224,0.8,3.24,0.29,3.252952505
2020-08-24 05:30:00,4.22,0.44,4.2428763828000005,0.0,0.0,0.0,4.22,0.44,4.2428763828000005,4.28648,0.67064,4.33862522,0.75648,0.22064000000000003,0.788,3.5300000000000002,0.45,3.5585671274
2020-08-24 06:00:00,4.54,0.55,4.5731936325,0.0,0.0,0.0,4.54,0.55,4.5731936325,4.73072,0.94896,4.8249597719,0.75072,0.21896000000000002,0.782,3.98,0.73,4.0463934559
2020-08-24 06:30:00,5.36,1.01,5.4543285563,0.0,0.0,0.0,5.36,1.01,5.4543285563,4.96144,0.9929200000000001,5.0598198585,0.66144,0.19292,0.6890000000000001,4.3,0.8,4.3737855457
2020-08-24 07:00:00,5.85192,1.09056,5.9526707283,0.0019200000000000003,0.0005600000000000001,0.002,5.85,1.09,5.9506806333,5.4964,1.1502,5.6154583962,0.6864,0.20020000000000002,0.715,4.8100000000000005,0.9500000000000001,4.9029174988
2020-08-24 07:30:00,7.04384,1.18112,7.1421793873,0.0038400000000000005,0.0011200000000000001,0.004,7.04,1.18,7.1382070578,5.858,1.209,5.9814584342,0.648,0.189,0.675,5.21,1.02,5.3089076089
2020-08-24 08:00:00,7.30672,1.48196,7.4554921098,0.00672,0.0019600000000000004,0.007,7.3,1.48,7.4485166308,6.19344,1.30892,6.3302425388,0.8534400000000001,0.24892000000000003,0.889,5.34,1.06,5.4441895632
2020-08-24 08:30:00,7.57824,1.64532,7.7547920282,0.018240000000000003,0.00532,0.019,7.5600000000000005,1.6400000000000001,7.7358386746,6.9944,1.5692,7.1682647831,1.0944,0.31920000000000004,1.1400000000000001,5.9,1.25,6.0309617807
2020-08-24 09:00:00,8.26168,2.18924,8.546819771100001,0.03168,0.00924,0.033,8.23,2.18,8.5138299255,6.84568,1.50624,7.0094289068,0.77568,0.22624000000000002,0.808,6.07,1.28,6.2034909527
2020-08-24 09:30:00,7.90936,2.22148,8.2154092412,0.039360000000000006,0.01148,0.041,7.87,2.21,8.1744112938,7.01688,1.62284,7.2020979305,0.8668800000000001,0.25284,0.903,6.15,1.37,6.3007459876
2020-08-24 10:00:00,7.33712,2.36416,7.7086044392,0.11712000000000002,0.03416,0.122,7.22,2.33,7.5866527534,6.90248,1.62864,7.0920165256,0.85248,0.24864000000000003,0.888,6.05,1.38,6.2053928159
2020-08-24 10:30:00,7.26608,2.45844,7.6707135131,0.16608,0.048440000000000004,0.17300000000000001,7.1,2.41,7.4978730317,6.82216,1.6768800000000001,7.0252255195,0.8121600000000001,0.23688,0.846,6.01,1.44,6.1801051771
2020-08-24 11:00:00,7.08936,2.45648,7.5028873909,0.15936,0.04648,0.166,6.93,2.41,7.3370975188,6.57544,1.57492,6.7614188008,0.80544,0.23492000000000002,0.839,5.77,1.34,5.923554676
2020-08-24 11:30:00,7.4973600000000005,2.46548,7.8923379679,0.08736000000000001,0.025480000000000003,0.091,7.41,2.44,7.8013909016,6.668,1.564,6.8489648853,0.768,0.224,0.8,5.9,1.34,6.0502561929
2020-08-24 12:00:00,7.84448,2.41464,8.207700823,0.08448000000000001,0.024640000000000002,0.088,7.76,2.39,8.119710586,6.93048,1.60764,7.1144964263,0.7804800000000001,0.22764,0.8130000000000001,6.15,1.38,6.3029278911
2020-08-24 12:30:00,7.8788800000000005,2.3388400000000003,8.218693485,0.09888000000000001,0.02884,0.10300000000000001,7.78,2.31,8.1156946714,6.74952,1.57736,6.9313840465,0.7795200000000001,0.22736,0.812,5.97,1.35,6.12073525
2020-08-24 13:00:00,7.99504,2.31772,8.3242111098,0.09504000000000001,0.02772,0.099,7.9,2.29,8.2252112435,6.89136,1.5924800000000001,7.0729650925,0.8313600000000001,0.24248000000000003,0.866,6.06,1.35,6.2085505555000005
2020-08-24 13:30:00,7.6688,2.3534,8.0217819093,0.14880000000000002,0.0434,0.155,7.52,2.31,7.8667973153,6.65392,1.58156,6.839296996,0.7939200000000001,0.23156000000000002,0.8270000000000001,5.86,1.35,6.0134931612
2020-08-24 14:00:00,7.31272,2.23996,7.6480909121,0.10272,0.029960000000000004,0.107,7.21,2.21,7.5411007154,6.6416,1.5838,6.8278307683,0.8016000000000001,0.2338,0.835,5.84,1.35,5.9940053387
2020-08-24 14:30:00,7.70248,2.20864,8.0128826773,0.13248000000000001,0.03864,0.138,7.57,2.17,7.8748841260999995,6.5830400000000004,1.53672,6.7600239645,0.74304,0.21672000000000002,0.774,5.84,1.32,5.9873199347
2020-08-24 15:00:00,7.74752,2.20136,8.0541946835,0.10752,0.031360000000000006,0.112,7.64,2.17,7.9421974289,6.55616,1.52888,6.7320656562,0.71616,0.20888,0.746,5.84,1.32,5.9873199347
2020-08-24 15:30:00,6.8304,2.2422,7.1890072333,0.11040000000000001,0.0322,0.115,6.72,2.21,7.0740723774,6.2364,1.4302000000000001,6.3982932881,0.6864,0.20020000000000002,0.715,5.55,1.23,5.6846635784
2020-08-24 16:00:00,6.7392,2.1906,7.0862927543,0.13920000000000002,0.040600000000000004,0.145,6.6,2.15,6.9413615379,6.05392,1.46656,6.2290244501,0.6739200000000001,0.19656,0.7020000000000001,5.38,1.27,5.5278657726
2020-08-24 16:30:00,7.78216,2.02688,8.0417819418,0.09216,0.02688,0.096,7.69,2.0,7.945822802,6.04672,1.1819600000000001,6.1611567258,0.72672,0.21196,0.757,5.32,0.97,5.4077074625
2020-08-24 17:00:00,7.8616,1.7938,8.0636513441,0.0816,0.0238,0.085,7.78,1.77,7.9788031684,6.30824,1.15032,6.4122638748,0.8582400000000001,0.25032000000000004,0.894,5.45,0.9,5.5238120895
2020-08-24 17:30:00,7.8974400000000005,1.68092,8.0743452118,0.03744,0.010920000000000001,0.039,7.86,1.67,8.0354526942,6.52032,0.9767600000000001,6.5930746242,0.8803200000000001,0.25676000000000004,0.917,5.64,0.72,5.6857717154
2020-08-24 18:00:00,7.81608,1.68344,7.9953159287,0.04608,0.01344,0.048,7.77,1.67,7.9474398393,6.64144,1.02292,6.7197537604,0.90144,0.26292000000000004,0.9390000000000001,5.74,0.76,5.7900949906
2020-08-24 18:30:00,7.69456,1.61008,7.8612092708,0.03456,0.01008,0.036000000000000004,7.66,1.6,7.8253178849000005,6.85016,1.19088,6.9529049469,0.86016,0.25088000000000005,0.896,5.99,0.9400000000000001,6.0633076782
2020-08-24 19:00:00,7.77056,1.52308,7.9184200065,0.010560000000000002,0.0030800000000000003,0.011,7.76,1.52,7.9074648276,6.87384,1.09612,6.9606864173,0.84384,0.24612000000000003,0.879,6.03,0.85,6.0896141093
2020-08-24 19:30:00,7.73384,1.43112,7.8651373542,0.0038400000000000005,0.0011200000000000001,0.004,7.73,1.43,7.8611576756,6.88392,1.10156,6.9714983325,0.7939200000000001,0.23156000000000002,0.8270000000000001,6.09,0.87,6.1518289963
2020-08-24 20:00:00,7.80192,1.32056,7.9128903948,0.0019200000000000003,0.0005600000000000001,0.002,7.8,1.32,7.9109038674,6.86984,1.23912,6.9806962403,0.81984,0.23912000000000003,0.854,6.05,1.0,6.1320877358
2020-08-24 20:30:00,7.88,1.32,7.9897934892,0.0,0.0,0.0,7.88,1.32,7.9897934892,6.9168,1.1924000000000001,7.0188275374,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.12,0.96,6.1948365596
2020-08-24 21:00:00,7.67,1.35,7.7879008725,0.0,0.0,0.0,7.67,1.35,7.7879008725,6.85704,1.13872,6.9509481943,0.88704,0.25872,0.924,5.97,0.88,6.0345090935
2020-08-24 21:30:00,7.34,1.35,7.4631159712,0.0,0.0,0.0,7.34,1.35,7.4631159712,6.69072,1.03396,6.77014087,0.87072,0.25396,0.907,5.82,0.78,5.8720354222
2020-08-24 22:00:00,6.8,1.18,6.9016229975000005,0.0,0.0,0.0,6.8,1.18,6.9016229975000005,6.30816,1.01488,6.3892772674,0.9081600000000001,0.26488,0.9460000000000001,5.4,0.75,5.4518345536
2020-08-24 22:30:00,6.29,0.93,6.3583802969,0.0,0.0,0.0,6.29,0.93,6.3583802969,5.618,0.909,5.6910636089,0.888,0.259,0.925,4.73,0.65,4.7744528482
2020-08-24 23:00:00,5.87,1.04,5.9614176166,0.0,0.0,0.0,5.87,1.04,5.9614176166,5.60648,0.9056400000000001,5.6791550252,0.87648,0.25564000000000003,0.913,4.73,0.65,4.7744528482
2020-08-24 23:30:00,5.5600000000000005,0.98,5.6457063331,0.0,0.0,0.0,5.5600000000000005,0.98,5.6457063331,5.37352,0.9343600000000001,5.4541494112,0.80352,0.23436,0.837,4.57,0.7000000000000001,4.6232996875
2020-08-25 00:00:00,5.17,0.93,5.2529801066,0.0,0.0,0.0,5.17,0.93,5.2529801066,5.14792,0.9385600000000001,5.2327789176,0.8179200000000001,0.23856000000000002,0.852,4.33,0.7000000000000001,4.3862170489
2020-08-26 00:30:00,5.31,0.96,5.3960819119,0.0,0.0,0.0,5.31,0.96,5.3960819119,4.55104,0.8057200000000001,4.6218123934,0.43104000000000003,0.12572,0.449,4.12,0.68,4.1757394555
2020-08-26 01:00:00,5.19,0.96,5.2780394087,0.0,0.0,0.0,5.19,0.96,5.2780394087,4.392,0.786,4.4617776726,0.432,0.126,0.45,3.96,0.66,4.01462327
2020-08-26 01:30:00,5.06,0.84,5.1292494578,0.0,0.0,0.0,5.06,0.84,5.1292494578,4.30392,0.76656,4.3716520447,0.43392000000000003,0.12656,0.452,3.87,0.64,3.9225629377
2020-08-26 02:00:00,5.0,0.84,5.0700690331,0.0,0.0,0.0,5.0,0.84,5.0700690331,4.34264,0.7395200000000001,4.4051574319,0.5126400000000001,0.14952000000000001,0.534,3.83,0.59,3.8751774153
2020-08-26 02:30:00,5.0,0.84,5.0700690331,0.0,0.0,0.0,5.0,0.84,5.0700690331,4.34936,0.74148,4.4121111727,0.51936,0.15148,0.541,3.83,0.59,3.8751774153
2020-08-26 03:00:00,4.78,0.84,4.8532463362,0.0,0.0,0.0,4.78,0.84,4.8532463362,4.24336,0.71848,4.3037562199,0.5433600000000001,0.15848,0.5660000000000001,3.7,0.56,3.7421384261
2020-08-26 03:30:00,4.67,0.88,4.7521889693,0.0,0.0,0.0,4.67,0.88,4.7521889693,4.31984,0.78912,4.3913241739,0.57984,0.16912000000000002,0.604,3.74,0.62,3.7910420731
2020-08-26 04:00:00,4.67,0.88,4.7521889693,0.0,0.0,0.0,4.67,0.88,4.7521889693,4.32392,0.7515600000000001,4.3887500043,0.5539200000000001,0.16156,0.577,3.77,0.59,3.815887839
2020-08-26 04:30:00,4.74,0.9500000000000001,4.834263129,0.0,0.0,0.0,4.74,0.9500000000000001,4.834263129,4.3388,0.8284,4.4171746626,0.5088,0.1484,0.53,3.83,0.68,3.8898971709
2020-08-26 05:00:00,4.82,0.9500000000000001,4.9127283662,0.0,0.0,0.0,4.82,0.9500000000000001,4.9127283662,4.32056,0.82308,4.3982609518,0.49056000000000005,0.14308,0.511,3.83,0.68,3.8898971709
2020-08-26 05:30:00,5.15,0.89,5.2263371495,0.0,0.0,0.0,5.15,0.89,5.2263371495,4.34256,0.80908,4.4172885122,0.44256,0.12908,0.461,3.9,0.68,3.9588382134
2020-08-26 06:00:00,5.41,1.13,5.5267531155,0.0,0.0,0.0,5.41,1.13,5.5267531155,4.67808,0.90944,4.7656598284000005,0.47808000000000006,0.13944,0.498,4.2,0.77,4.27
2020-08-26 06:30:00,5.91,1.32,6.055617227,0.0,0.0,0.0,5.91,1.32,6.055617227,4.91272,1.00496,5.0144553443,0.46272,0.13496000000000002,0.482,4.45,0.87,4.5342474569
2020-08-26 07:00:00,6.54192,1.48056,6.7073672331,0.0019200000000000003,0.0005600000000000001,0.002,6.54,1.48,6.7053709815,5.48752,1.06136,5.5892182638,0.58752,0.17136,0.612,4.9,0.89,4.9801706798000005
2020-08-26 07:30:00,7.19672,1.64196,7.3816537036,0.00672,0.0019600000000000004,0.007,7.19,1.6400000000000001,7.3746660941,5.9568,1.2224,6.0809315076,0.5568000000000001,0.16240000000000002,0.58,5.4,1.06,5.5030536977
2020-08-26 08:00:00,7.76496,1.70728,7.9504345038,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.74,1.7000000000000002,7.9244936747,6.14008,1.25044,6.2661138355,0.55008,0.16044,0.5730000000000001,5.59,1.09,5.6952787465
2020-08-26 08:30:00,8.13072,1.90896,8.3518103427,0.030720000000000004,0.008960000000000001,0.032,8.1,1.9,8.319855768,6.1852,1.3336000000000001,6.3273365645,0.5952000000000001,0.1736,0.62,5.59,1.16,5.7090892444
2020-08-26 09:00:00,8.04568,2.23624,8.3506727873,0.05568000000000001,0.01624,0.058,7.99,2.22,8.2926774928,6.58664,1.5365199999999999,6.7634843239,0.53664,0.15652000000000002,0.559,6.05,1.38,6.2053928159
2020-08-26 09:30:00,7.7392,2.5106,8.1362355546,0.13920000000000002,0.040600000000000004,0.145,7.6,2.47,7.9913015210000005,6.95768,1.52224,7.1222556539,0.48768000000000006,0.14224,0.508,6.47,1.38,6.6155347478
2020-08-26 10:00:00,7.56808,2.44444,7.9530573869,0.11808,0.034440000000000005,0.123,7.45,2.41,7.8301085561,6.90304,1.49672,7.0634362742,0.50304,0.14672000000000002,0.524,6.4,1.35,6.5408332802
2020-08-26 10:30:00,7.91752,2.4713600000000002,8.2942596535,0.10752,0.031360000000000006,0.112,7.8100000000000005,2.44,8.1822796335,7.07944,1.56692,7.2507729933,0.46944,0.13692000000000001,0.489,6.61,1.43,6.7629135733
2020-08-26 11:00:00,7.2316,2.5788,7.6776459934,0.2016,0.058800000000000005,0.21,7.03,2.52,7.4680184788,6.88952,1.54736,7.0611478387,0.53952,0.15736,0.562,6.35,1.3900000000000001,6.5003538365
2020-08-26 11:30:00,6.8113600000000005,2.5874800000000002,7.2862663827,0.23136,0.06748000000000001,0.241,6.58,2.52,7.046048538,6.20352,1.49436,6.3809695345,0.56352,0.16436,0.587,5.64,1.33,5.7946958505
2020-08-26 12:00:00,7.44888,2.63384,7.9008180842,0.21888000000000002,0.06384000000000001,0.228,7.23,2.5700000000000003,7.6731870823,6.45888,1.5288400000000002,6.6373550907,0.5788800000000001,0.16884000000000002,0.603,5.88,1.3599999999999999,6.0352299045
2020-08-26 12:30:00,7.43208,2.7214400000000003,7.9146730065,0.14208,0.041440000000000005,0.148,7.29,2.68,7.7670135831,6.41072,1.55896,6.5975516065,0.5107200000000001,0.14896,0.532,5.9,1.4100000000000001,6.0661437504
2020-08-26 13:00:00,7.27784,2.66312,7.7497847196,0.14784,0.043120000000000006,0.154,7.13,2.62,7.5961371762,6.45288,1.57084,6.6413250636,0.48288000000000003,0.14084000000000002,0.503,5.97,1.43,6.1388761186
2020-08-26 13:30:00,7.1088000000000005,2.3934,7.5008933468,0.14880000000000002,0.0434,0.155,6.96,2.35,7.3460261366,5.9268,1.4674,6.1057531067,0.4368,0.1274,0.455,5.49,1.34,5.6511680209
2020-08-26 14:00:00,6.87432,2.28376,7.2437445565,0.18432,0.05376,0.192,6.69,2.23,7.0518791822,5.96832,1.5807600000000002,6.1741109319,0.44832000000000005,0.13076000000000002,0.467,5.52,1.45,5.7072672971
2020-08-26 14:30:00,7.00608,2.36844,7.3955841554,0.16608,0.048440000000000004,0.17300000000000001,6.84,2.32,7.2227418616,6.04432,1.61376,6.2560391303,0.42432000000000003,0.12376000000000001,0.442,5.62,1.49,5.8141637404
2020-08-26 15:00:00,7.03584,2.35712,7.4201791892,0.19584000000000001,0.057120000000000004,0.20400000000000001,6.84,2.3,7.2163425639,6.10736,1.52048,6.2937830913,0.44736000000000004,0.13048,0.466,5.66,1.3900000000000001,5.8281815346
2020-08-26 15:30:00,7.00096,2.18528,7.3340909184,0.12096000000000001,0.035280000000000006,0.126,6.88,2.15,7.2081134841,6.08384,1.43112,6.2498970872,0.48384000000000005,0.14112000000000002,0.504,5.6,1.29,5.7466598995
2020-08-26 16:00:00,7.1956,2.0908,7.4932038542,0.1056,0.0308,0.11,7.09,2.06,7.3832039116,6.328,1.459,6.4940176316,0.40800000000000003,0.11900000000000001,0.425,5.92,1.34,6.0697611156
2020-08-26 16:30:00,7.71544,1.9849200000000002,7.9666757057,0.08544,0.02492,0.089,7.63,1.96,7.8777217519,6.38432,1.35376,6.5262706043000005,0.42432000000000003,0.12376000000000001,0.442,5.96,1.23,6.0855977521
2020-08-26 17:00:00,7.95912,1.90016,8.1827989832,0.06912,0.02016,0.07200000000000001,7.89,1.88,8.1108877443,6.5612,1.2516,6.6795095628,0.45120000000000005,0.1316,0.47000000000000003,6.11,1.12,6.2118032809
2020-08-26 17:30:00,8.49224,1.75232,8.671145576,0.04224000000000001,0.012320000000000001,0.044,8.45,1.74,8.6272881023,6.90264,1.27452,7.0193190695,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.51,1.16,6.6125411152
2020-08-26 18:00:00,8.08952,1.39736,8.2093208489,0.05952,0.01736,0.062,8.03,1.38,8.1477174718,6.732,1.236,6.8445248192,0.432,0.126,0.45,6.3,1.11,6.3970383772
2020-08-26 18:30:00,8.3884,1.2112,8.4753914364,0.038400000000000004,0.0112,0.04,8.35,1.2,8.4357868631,6.42728,1.0900400000000001,6.5190578614,0.37728,0.11004000000000001,0.393,6.05,0.98,6.1288579687
2020-08-26 19:00:00,8.21632,1.2947600000000001,8.3177110914,0.01632,0.00476,0.017,8.2,1.29,8.3008493541,6.44264,1.11452,6.5383304444,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.05,1.0,6.1320877358
2020-08-26 19:30:00,8.42576,1.20168,8.5110202914,0.00576,0.00168,0.006,8.42,1.2,8.5050808344,6.50632,1.10976,6.6002853878,0.37632000000000004,0.10976000000000001,0.392,6.13,1.0,6.2110305103
2020-08-26 20:00:00,8.23192,1.20056,8.3190054213,0.0019200000000000003,0.0005600000000000001,0.002,8.23,1.2,8.3170247084,6.60808,1.13944,6.7055980196,0.47808000000000006,0.13944,0.498,6.13,1.0,6.2110305103
2020-08-26 20:30:00,8.36,1.43,8.4814208715,0.0,0.0,0.0,8.36,1.43,8.4814208715,6.44256,1.04908,6.5274151239,0.44256,0.12908,0.461,6.0,0.92,6.0701235572
2020-08-26 21:00:00,8.19,1.51,8.3280369836,0.0,0.0,0.0,8.19,1.51,8.3280369836,6.35864,1.03252,6.4419251936,0.48864,0.14252,0.509,5.87,0.89,5.9370868277
2020-08-26 21:30:00,7.99,1.4,8.1117260802,0.0,0.0,0.0,7.99,1.4,8.1117260802,5.99928,0.9110400000000001,6.0680601843,0.44928,0.13104000000000002,0.468,5.55,0.78,5.6045428003
2020-08-26 22:00:00,7.45,1.06,7.5250315614000005,0.0,0.0,0.0,7.45,1.06,7.5250315614000005,5.7891200000000005,0.9051600000000001,5.8594560328,0.42912000000000006,0.12516000000000002,0.447,5.36,0.78,5.4164564062
2020-08-26 22:30:00,7.01,0.98,7.0781706676,0.0,0.0,0.0,7.01,0.98,7.0781706676,5.6648,0.8864000000000001,5.7337303738,0.3648,0.10640000000000001,0.38,5.3,0.78,5.3570887616
2020-08-26 23:00:00,6.5,1.08,6.5891122316,0.0,0.0,0.0,6.5,1.08,6.5891122316,5.38048,0.83264,5.4445251767,0.42048,0.12264000000000001,0.438,4.96,0.71,5.0105588511
2020-08-26 23:30:00,6.12,1.02,6.2044177809,0.0,0.0,0.0,6.12,1.02,6.2044177809,5.02184,0.80012,5.0851813144,0.41184000000000004,0.12012,0.429,4.61,0.68,4.6598819728
2020-08-27 00:00:00,5.5600000000000005,0.8,5.6172591181,0.0,0.0,0.0,5.5600000000000005,0.8,5.6172591181,4.73664,0.7765200000000001,4.7998689357,0.53664,0.15652000000000002,0.559,4.2,0.62,4.2455152809
2020-08-27 00:30:00,5.38,0.9500000000000001,5.4632316444,0.0,0.0,0.0,5.38,0.9500000000000001,5.4632316444,4.8051200000000005,0.7931600000000001,4.8701417844,0.52512,0.15316000000000002,0.547,4.28,0.64,4.3275859321
2020-08-27 01:00:00,5.18,0.88,5.2542173537,0.0,0.0,0.0,5.18,0.88,5.2542173537,4.7028,0.8954000000000001,4.7872820055,0.5328,0.1554,0.555,4.17,0.74,4.2351505286
2020-08-27 01:30:00,5.15,0.84,5.2180551933,0.0,0.0,0.0,5.15,0.84,5.2180551933,4.62552,0.89036,4.7104326977,0.5155200000000001,0.15036000000000002,0.537,4.11,0.74,4.1760866849
2020-08-27 02:00:00,5.15,0.84,5.2180551933,0.0,0.0,0.0,5.15,0.84,5.2180551933,4.53496,0.84728,4.6134310009,0.5049600000000001,0.14728000000000002,0.526,4.03,0.7000000000000001,4.090342284
2020-08-27 02:30:00,5.17,0.84,5.2377953377,0.0,0.0,0.0,5.17,0.84,5.2377953377,4.40256,0.82908,4.4799451113,0.44256,0.12908,0.461,3.96,0.7000000000000001,4.0213927935
2020-08-27 03:00:00,5.09,0.78,5.1494174428,0.0,0.0,0.0,5.09,0.78,5.1494174428,4.14792,0.78356,4.2212802087,0.45792000000000005,0.13356,0.47700000000000004,3.69,0.65,3.7468119782000002
2020-08-27 03:30:00,5.07,0.78,5.1296491108,0.0,0.0,0.0,5.07,0.78,5.1296491108,4.13064,0.7785200000000001,4.2033653422,0.44064000000000003,0.12852000000000002,0.459,3.69,0.65,3.7468119782000002
2020-08-27 04:00:00,5.09,0.8300000000000001,5.1572279376,0.0,0.0,0.0,5.09,0.8300000000000001,5.1572279376,4.41248,0.83364,4.490538431,0.49248000000000003,0.14364000000000002,0.513,3.92,0.6900000000000001,3.9802638104
2020-08-27 04:30:00,5.05,0.85,5.1210350516,0.0,0.0,0.0,5.05,0.85,5.1210350516,4.5212,0.9266000000000001,4.6151746446,0.5712,0.1666,0.595,3.95,0.76,4.0224495025
2020-08-27 05:00:00,5.14,0.81,5.20343156,0.0,0.0,0.0,5.14,0.81,5.20343156,4.69832,0.95576,4.7945477368,0.56832,0.16576000000000002,0.592,4.13,0.79,4.2048781195
2020-08-27 05:30:00,5.34,0.81,5.4010832247,0.0,0.0,0.0,5.34,0.81,5.4010832247,4.68872,0.95296,4.7845823224,0.55872,0.16296000000000002,0.582,4.13,0.79,4.2048781195
2020-08-27 06:00:00,5.64,0.91,5.712941449,0.0,0.0,0.0,5.64,0.91,5.712941449,4.7034400000000005,1.00392,4.809386988,0.49344000000000005,0.14392000000000002,0.514,4.21,0.86,4.2969407722
2020-08-27 06:30:00,6.35,1.12,6.4480151985,0.0,0.0,0.0,6.35,1.12,6.4480151985,5.0904,1.0872,5.2052066241,0.47040000000000004,0.13720000000000002,0.49,4.62,0.9500000000000001,4.7166619552
2020-08-27 07:00:00,6.97,1.17,7.0675172444,0.0,0.0,0.0,6.97,1.17,7.0675172444,5.2016,0.9888,5.294749097,0.44160000000000005,0.1288,0.46,4.76,0.86,4.8370652259
2020-08-27 07:30:00,7.68384,1.27112,7.7882695896000005,0.0038400000000000005,0.0011200000000000001,0.004,7.68,1.27,7.7842982984999995,5.80504,1.14272,5.9164430531,0.45504000000000006,0.13272,0.47400000000000003,5.35,1.01,5.4445018138
2020-08-27 08:00:00,8.11672,1.61196,8.2752376763,0.00672,0.0019600000000000004,0.007,8.11,1.6099999999999999,8.2682646305,5.84528,1.10404,5.9486303129,0.42528000000000005,0.12404000000000001,0.443,5.42,0.98,5.5078852566
2020-08-27 08:30:00,8.13976,1.7286800000000002,8.3212996221,0.02976,0.00868,0.031,8.11,1.72,8.2903859983,6.306,1.3780000000000001,6.4548059615,0.5760000000000001,0.168,0.6000000000000001,5.73,1.21,5.8563640597
2020-08-27 09:00:00,8.29048,1.94764,8.516182255,0.060480000000000006,0.017640000000000003,0.063,8.23,1.9300000000000002,8.453271556,6.37504,1.50272,6.5497559038,0.6950400000000001,0.20272,0.724,5.68,1.3,5.8268687989
2020-08-27 09:30:00,8.73168,2.1292400000000002,8.9875412989,0.03168,0.00924,0.033,8.7,2.12,8.9545742501,7.02224,1.56732,7.1950223488,0.64224,0.18732000000000001,0.669,6.38,1.38,6.5275416506
2020-08-27 10:00:00,9.05056,2.07308,9.2849500268,0.010560000000000002,0.0030800000000000003,0.011,9.04,2.07,9.2739689454,7.14072,1.56396,7.3099831053,0.6307200000000001,0.18396,0.657,6.51,1.38,6.6546600214
2020-08-27 10:30:00,9.11056,2.09308,9.3479028343,0.010560000000000002,0.0030800000000000003,0.011,9.1,2.09,9.3369213341,7.06712,1.55416,7.2359932559,0.5971200000000001,0.17416,0.622,6.47,1.38,6.6155347478
2020-08-27 11:00:00,9.11344,2.23392,9.3832396964,0.01344,0.003920000000000001,0.014,9.1,2.23,9.3692529051,6.9408,1.3794,7.0765421641,0.5808,0.1694,0.605,6.36,1.21,6.4740790851
2020-08-27 11:30:00,9.6644,2.3142,9.9376128421,0.014400000000000001,0.004200000000000001,0.015,9.65,2.31,9.922630699599999,6.9528,1.3254000000000001,7.0780020486,0.5328,0.1554,0.555,6.42,1.17,6.5257413372
2020-08-27 12:00:00,9.6248,2.2214,9.8778232926,0.0048000000000000004,0.0014,0.005,9.62,2.22,9.8728314075,7.01792,1.30856,7.1388745892,0.5779200000000001,0.16856000000000002,0.602,6.44,1.1400000000000001,6.540122323
2020-08-27 12:30:00,9.77384,2.11112,9.999238771,0.0038400000000000005,0.0011200000000000001,0.004,9.77,2.11,9.9952488713,7.12096,1.38528,7.2544518745,0.60096,0.17528000000000002,0.626,6.52,1.21,6.6313271673
2020-08-27 13:00:00,9.63576,2.1116800000000002,9.864434256500001,0.00576,0.00168,0.006,9.63,2.11,9.8584481537,7.7368,1.4474,7.8710254097,0.6768000000000001,0.19740000000000002,0.705,7.06,1.25,7.1698047393
2020-08-27 13:30:00,9.90152,2.36336,10.1796644738,0.01152,0.00336,0.012,9.89,2.36,10.1676791846,7.33312,1.31716,7.4504737702,0.5731200000000001,0.16716,0.597,6.76,1.15,6.8571203869
2020-08-27 14:00:00,9.59032,2.59176,9.9343574327,0.04032,0.011760000000000001,0.042,9.55,2.58,9.892365743300001,7.30232,1.5327600000000001,7.4614496313,0.5923200000000001,0.17276000000000002,0.617,6.71,1.3599999999999999,6.8464370296
2020-08-27 14:30:00,9.7088,2.6784,10.0714757608,0.028800000000000003,0.008400000000000001,0.03,9.68,2.67,10.0414789747,6.99088,1.4648400000000001,7.1426997277,0.53088,0.15484,0.553,6.46,1.31,6.5914869339
2020-08-27 15:00:00,9.80768,2.50224,10.1218472622,0.007680000000000001,0.0022400000000000002,0.008,9.8,2.5,10.1138518874,7.25792,1.47856,7.4069928041,0.5779200000000001,0.16856000000000002,0.602,6.68,1.31,6.8072387941
2020-08-27 15:30:00,9.86576,2.25168,10.1194507361,0.00576,0.00168,0.006,9.86,2.25,10.1134613264,7.12104,1.3407200000000001,7.2461535176,0.5510400000000001,0.16072,0.5740000000000001,6.57,1.18,6.675125467
2020-08-27 16:00:00,9.75056,2.15308,9.9854481021,0.010560000000000002,0.0030800000000000003,0.011,9.74,2.15,9.9744724171,7.2828,1.3754,7.4115383693,0.5328,0.1554,0.555,6.75,1.22,6.8593658599000005
2020-08-27 16:30:00,9.36416,1.97288,9.5697308217,0.044160000000000005,0.01288,0.046,9.32,1.96,9.5238647617,7.22728,1.40004,7.3616362447,0.61728,0.18004,0.643,6.61,1.22,6.7216441441
2020-08-27 17:00:00,8.43728,1.62004,8.5914040412,0.13728,0.040040000000000006,0.14300000000000002,8.3,1.58,8.4490472836,6.8246400000000005,1.26552,6.9409835038,0.46464000000000005,0.13552,0.484,6.36,1.13,6.4596052511
2020-08-27 17:30:00,8.63912,1.57016,8.7806489965,0.06912,0.02016,0.07200000000000001,8.57,1.55,8.709041279000001,7.2104,1.3222,7.3306262352000005,0.5904,0.17220000000000002,0.615,6.62,1.15,6.7191442908
2020-08-27 18:00:00,9.20688,1.46784,9.3231536295,0.02688,0.007840000000000001,0.028,9.18,1.46,9.2953751941,7.67176,1.2696800000000001,7.7761165629,0.58176,0.16968000000000003,0.606,7.09,1.1,7.1748240397
2020-08-27 18:30:00,9.16248,1.33364,9.2590299384,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.15,1.33,9.246155958,7.48064,1.19352,7.5752534479,0.56064,0.16352000000000003,0.584,6.92,1.03,6.9962347016
2020-08-27 19:00:00,9.18384,1.35112,9.2826958584,0.0038400000000000005,0.0011200000000000001,0.004,9.18,1.35,9.2787337498,7.21216,1.03688,7.2863140201,0.57216,0.16688,0.596,6.64,0.87,6.6967529445
2020-08-27 19:30:00,8.94192,1.42056,9.0540556658,0.0019200000000000003,0.0005600000000000001,0.002,8.94,1.42,9.0520715861,6.49472,0.8059600000000001,6.544536607,0.5347200000000001,0.15596000000000002,0.557,5.96,0.65,5.9953398569
2020-08-27 20:00:00,8.631920000000001,1.46056,8.7546146917,0.0019200000000000003,0.0005600000000000001,0.002,8.63,1.46,8.7526281767,6.48832,0.92576,6.5540314311,0.56832,0.16576000000000002,0.592,5.92,0.76,5.9685844218
2020-08-27 20:30:00,8.54,1.28,8.6353922899,0.0,0.0,0.0,8.54,1.28,8.6353922899,6.38912,0.87016,6.4481030389,0.54912,0.16016000000000002,0.5720000000000001,5.84,0.71,5.8830009349
2020-08-27 21:00:00,8.23,1.13,8.3072137327,0.0,0.0,0.0,8.23,1.13,8.3072137327,6.41024,0.8963200000000001,6.4726012082,0.5702400000000001,0.16632000000000002,0.594,5.84,0.73,5.8854481563
2020-08-27 21:30:00,7.84,0.98,7.9010125933,0.0,0.0,0.0,7.84,0.98,7.9010125933,6.18504,0.83772,6.2415138068000005,0.57504,0.16772,0.599,5.61,0.67,5.6498672551
2020-08-27 22:00:00,7.04,0.93,7.1011618768,0.0,0.0,0.0,7.04,0.93,7.1011618768,6.2637599999999996,0.9406800000000001,6.3340009631,0.65376,0.19068000000000002,0.681,5.61,0.75,5.6599116601
2020-08-27 22:30:00,6.5600000000000005,0.93,6.625594313,0.0,0.0,0.0,6.5600000000000005,0.93,6.625594313,6.058,0.9390000000000001,6.1303413445,0.648,0.189,0.675,5.41,0.75,5.4617396496
2020-08-27 23:00:00,6.14,0.99,6.2193006038,0.0,0.0,0.0,6.14,0.99,6.2193006038,5.65336,0.87348,5.7204411194,0.6633600000000001,0.19348,0.6910000000000001,4.99,0.68,5.0361195379
2020-08-27 23:30:00,5.74,0.9500000000000001,5.818083877,0.0,0.0,0.0,5.74,0.9500000000000001,5.818083877,5.29208,0.8214400000000001,5.3554527726,0.6220800000000001,0.18144000000000002,0.648,4.67,0.64,4.7136503901
2020-08-28 00:00:00,5.49,1.0,5.5803315314,0.0,0.0,0.0,5.49,1.0,5.5803315314,5.03984,0.8091200000000001,5.1043767886,0.57984,0.16912000000000002,0.604,4.46,0.64,4.5056852975
2020-08-28 00:30:00,5.16,0.91,5.2396278494,0.0,0.0,0.0,5.16,0.91,5.2396278494,4.76024,0.80632,4.8280468929,0.5702400000000001,0.16632000000000002,0.594,4.19,0.64,4.2385964658
2020-08-28 01:00:00,4.96,0.91,5.0427869279,0.0,0.0,0.0,4.96,0.91,5.0427869279,4.30712,0.6641600000000001,4.3580260669,0.5971200000000001,0.17416,0.622,3.71,0.49,3.7422185933
2020-08-28 01:30:00,4.88,0.87,4.9569446235,0.0,0.0,0.0,4.88,0.87,4.9569446235,4.62184,0.8201200000000001,4.6940389645,0.6518400000000001,0.19012,0.679,3.9699999999999998,0.63,4.0196766039
2020-08-28 02:00:00,4.82,0.79,4.8843116199,0.0,0.0,0.0,4.82,0.79,4.8843116199,4.80688,0.8678400000000001,4.8845922655,0.7468800000000001,0.21784,0.778,4.06,0.65,4.1117028103
