Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-28 02:30:00,4.76,0.87,4.8388531699,0.0,0.0,0.0,4.76,0.87,4.8388531699,4.78,0.89,4.8621497303000005,0.72,0.21,0.75,4.06,0.68,4.1165519552
2020-08-28 03:00:00,4.7,0.93,4.791127216,0.0,0.0,0.0,4.7,0.93,4.791127216,4.83536,0.9544800000000001,4.9286649714,0.73536,0.21448,0.766,4.1,0.74,4.166245312
2020-08-28 03:30:00,4.79,0.93,4.8794466899,0.0,0.0,0.0,4.79,0.93,4.8794466899,4.75408,0.94244,4.8465936285,0.69408,0.20244,0.723,4.06,0.74,4.126887447
2020-08-28 04:00:00,4.79,0.93,4.8794466899,0.0,0.0,0.0,4.79,0.93,4.8794466899,4.75912,0.9351600000000001,4.8501285962,0.66912,0.19516000000000003,0.6970000000000001,4.09,0.74,4.1564046964
2020-08-28 04:30:00,4.83,0.89,4.9113134699,0.0,0.0,0.0,4.83,0.89,4.9113134699,4.74536,0.9194800000000001,4.8336202788,0.61536,0.17948000000000003,0.641,4.13,0.74,4.1957716811
2020-08-28 05:00:00,4.88,0.8,4.9451390274,0.0,0.0,0.0,4.88,0.8,4.9451390274,4.66568,0.8712400000000001,4.7463279491,0.65568,0.19124000000000002,0.683,4.01,0.68,4.0672472263
2020-08-28 05:30:00,4.99,0.97,5.0834043711,0.0,0.0,0.0,4.99,0.97,5.0834043711,4.84912,0.9451600000000001,4.9403736903,0.90912,0.26516,0.9470000000000001,3.94,0.68,3.998249617
2020-08-28 06:00:00,5.36,1.07,5.4657570381,0.0,0.0,0.0,5.36,1.07,5.4657570381,5.00312,0.9571600000000001,5.0938556124,0.8131200000000001,0.23716,0.847,4.19,0.72,4.2514115303
2020-08-28 06:30:00,6.04,1.3900000000000001,6.1978786694,0.0,0.0,0.0,6.04,1.3900000000000001,6.1978786694,5.2712,1.0316,5.3711961424,0.6912,0.2016,0.72,4.58,0.8300000000000001,4.6545998754
2020-08-28 07:00:00,6.56192,1.66056,6.7687704644,0.0019200000000000003,0.0005600000000000001,0.002,6.5600000000000005,1.6600000000000001,6.7667717562,5.6836,1.0998,5.7890300569,0.7536,0.21980000000000002,0.785,4.93,0.88,5.0079237215
2020-08-28 07:30:00,7.27824,1.85532,7.5109912661,0.018240000000000003,0.00532,0.019,7.26,1.85,7.4920024026,6.09696,1.22328,6.218467271,0.69696,0.20328000000000002,0.726,5.4,1.02,5.4954890592
2020-08-28 08:00:00,7.4584,1.7012,7.6499550325,0.038400000000000004,0.0112,0.04,7.42,1.69,7.6100262812,6.19472,1.3109600000000001,6.3319169293,0.6547200000000001,0.19096000000000002,0.682,5.54,1.12,5.6520792634
2020-08-28 08:30:00,8.2028,1.9254,8.4257399082,0.0528,0.0154,0.055,8.15,1.9100000000000001,8.370818359,6.42336,1.36848,6.5675178873,0.5433600000000001,0.15848,0.5660000000000001,5.88,1.21,6.003207476
2020-08-28 09:00:00,8.2124,2.0382,8.4615467262,0.062400000000000004,0.0182,0.065,8.15,2.02,8.3966005026,6.34104,1.37072,6.4875004123,0.5510400000000001,0.16072,0.5740000000000001,5.79,1.21,5.915082417
2020-08-28 09:30:00,8.32896,2.03428,8.5737896988,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.28,2.02,8.5228399023,6.54,1.385,6.6850448764,0.6000000000000001,0.17500000000000002,0.625,5.94,1.21,6.0619881227
2020-08-28 10:00:00,8.1808,2.0494,8.4335952594,0.1008,0.029400000000000003,0.105,8.08,2.02,8.3286733637,6.5184,1.3462,6.6559592096,0.6384000000000001,0.1862,0.665,5.88,1.16,5.9933296255
2020-08-28 10:30:00,7.72496,2.03228,7.987813781,0.14496,0.042280000000000005,0.151,7.58,1.99,7.8368679968,6.52192,1.44056,6.6791207206,0.72192,0.21056000000000002,0.752,5.8,1.23,5.9289881093000005
2020-08-28 11:00:00,8.37608,1.94344,8.5985856511,0.04608,0.01344,0.048,8.33,1.9300000000000002,8.5506607932,7.10912,1.42516,7.2505633023,0.66912,0.19516000000000003,0.6970000000000001,6.44,1.23,6.5564090781
2020-08-28 11:30:00,8.52608,1.90344,8.7359672618,0.04608,0.01344,0.048,8.48,1.8900000000000001,8.6880665283,6.44912,1.38516,6.596197162,0.42912000000000006,0.12516000000000002,0.447,6.02,1.26,6.1504471382
2020-08-28 12:00:00,8.2348,2.1764,8.5175494128,0.12480000000000001,0.0364,0.13,8.11,2.14,8.3875920263,6.7104800000000004,1.5126400000000002,6.8788532184,0.6604800000000001,0.19264,0.6880000000000001,6.05,1.32,6.1923258958
2020-08-28 12:30:00,8.42016,2.13088,8.6856055632,0.14016,0.04088000000000001,0.146,8.28,2.09,8.5397013999,6.88696,1.39828,7.0274750088,0.57696,0.16828,0.601,6.31,1.23,6.4287634892
2020-08-28 13:00:00,7.91688,2.22284,8.2230168795,0.14688,0.04284,0.153,7.77,2.18,8.0700247831,6.8412,1.5066000000000002,7.005131048,0.5712,0.1666,0.595,6.27,1.34,6.4115910662
2020-08-28 13:30:00,7.55144,2.16292,7.8550919154,0.18144000000000002,0.05292,0.189,7.37,2.11,7.6660941815,6.49928,1.36604,6.6412879624,0.56928,0.16604000000000002,0.593,5.93,1.2,6.0501983439
2020-08-28 14:00:00,7.76632,2.17976,8.0664168005,0.13632000000000002,0.039760000000000004,0.14200000000000002,7.63,2.14,7.9244242693,6.3996,1.4878,6.5702685638,0.6096,0.1778,0.635,5.79,1.31,5.9363456773
2020-08-28 14:30:00,8.01856,2.09708,8.2882476435,0.05856000000000001,0.01708,0.061,7.96,2.08,8.2272717228,6.6472,1.5096,6.8164624256,0.5472,0.15960000000000002,0.5700000000000001,6.1,1.35,6.247599539
2020-08-28 15:00:00,8.19552,1.95036,8.4243962514,0.03552,0.010360000000000001,0.037,8.16,1.94,8.3874429953,6.64464,1.33052,6.7765422009,0.58464,0.17052,0.609,6.06,1.16,6.1700243111
2020-08-28 15:30:00,7.91976,1.78868,8.1192348531,0.02976,0.00868,0.031,7.89,1.78,8.0882940105,6.79024,1.2763200000000001,6.9091498753,0.5702400000000001,0.16632000000000002,0.594,6.22,1.11,6.3182671675
2020-08-28 16:00:00,8.09016,1.68588,8.2639506412,0.02016,0.005880000000000001,0.021,8.07,1.6800000000000002,8.243015225,6.64512,1.21316,6.7549520354,0.52512,0.15316000000000002,0.547,6.12,1.06,6.2111190618
2020-08-28 16:30:00,8.46728,1.59504,8.6162046865,0.01728,0.00504,0.018000000000000002,8.45,1.5899999999999999,8.5982905278,6.78872,1.24296,6.9015700243,0.55872,0.16296000000000002,0.582,6.23,1.08,6.3229186299
2020-08-28 17:00:00,8.6144,1.4042,8.7280962987,0.014400000000000001,0.004200000000000001,0.015,8.6,1.4,8.7132083643,7.05256,1.19408,7.1529315389,0.5625600000000001,0.16408,0.586,6.49,1.03,6.5712251521
2020-08-28 17:30:00,8.6144,1.3142,8.7140696004,0.014400000000000001,0.004200000000000001,0.015,8.6,1.31,8.6992011127,7.18024,1.11632,7.266499625,0.5702400000000001,0.16632000000000002,0.594,6.61,0.9500000000000001,6.6779188375
2020-08-28 18:00:00,8.86248,1.31364,8.9593081094,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.85,1.31,8.9464294554,7.14176,1.01968,7.2141862466,0.58176,0.16968000000000003,0.606,6.5600000000000005,0.85,6.6148393782
2020-08-28 18:30:00,8.86864,1.20252,8.9497949585,0.00864,0.00252,0.009000000000000001,8.86,1.2,8.9408948098,7.136,1.048,7.2125446272,0.5760000000000001,0.168,0.6000000000000001,6.5600000000000005,0.88,6.6187612134
2020-08-28 19:00:00,8.58864,1.23252,8.6766262222,0.00864,0.00252,0.009000000000000001,8.58,1.23,8.6677159621,7.22528,1.07404,7.3046719981,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.5600000000000005,0.88,6.6187612134
2020-08-28 19:30:00,8.49384,1.26112,8.5869518224,0.0038400000000000005,0.0011200000000000001,0.004,8.49,1.26,8.5829889899,7.17536,1.10948,7.2606292427,0.61536,0.17948000000000003,0.641,6.5600000000000005,0.93,6.625594313
2020-08-28 20:00:00,8.19,0.99,8.249618173,0.0,0.0,0.0,8.19,0.99,8.249618173,6.97912,1.03516,7.0554710828,0.66912,0.19516000000000003,0.6970000000000001,6.31,0.84,6.3656657154000005
2020-08-28 20:30:00,8.16,1.06,8.2285600198,0.0,0.0,0.0,8.16,1.06,8.2285600198,6.82072,1.02396,6.8971527024,0.6307200000000001,0.18396,0.657,6.19,0.84,6.2467351473
2020-08-28 21:00:00,7.82,0.9400000000000001,7.8762935446,0.0,0.0,0.0,7.82,0.9400000000000001,7.8762935446,6.7548,0.9864,6.8264418257,0.6048,0.1764,0.63,6.15,0.81,6.2031121222
2020-08-28 21:30:00,7.61,0.99,7.6741253573,0.0,0.0,0.0,7.61,0.99,7.6741253573,6.53544,0.9749200000000001,6.6077564271,0.56544,0.16492,0.589,5.97,0.81,6.0246991626
2020-08-28 22:00:00,7.2,1.06,7.2776094976,0.0,0.0,0.0,7.2,1.06,7.2776094976,6.24,0.9450000000000001,6.3111508459,0.6000000000000001,0.17500000000000002,0.625,5.64,0.77,5.6923193867
2020-08-28 22:30:00,6.76,1.03,6.8380187189,0.0,0.0,0.0,6.76,1.03,6.8380187189,5.90696,0.8982800000000001,5.9748709944,0.57696,0.16828,0.601,5.33,0.73,5.3797583589
2020-08-28 23:00:00,6.13,0.84,6.1872853498,0.0,0.0,0.0,6.13,0.84,6.1872853498,5.73024,0.93132,5.8054291314,0.6902400000000001,0.20132000000000003,0.719,5.04,0.73,5.0925926599
2020-08-28 23:30:00,5.61,0.9,5.6817338903,0.0,0.0,0.0,5.61,0.9,5.6817338903,5.25408,0.93244,5.3361785015,0.69408,0.20244,0.723,4.5600000000000005,0.73,4.6180623642
2020-08-29 00:00:00,4.95,0.92,5.0347691109,0.0,0.0,0.0,4.95,0.92,5.0347691109,5.45448,1.03464,5.5517413484,1.04448,0.30464,1.088,4.41,0.73,4.4700111857
2020-08-29 00:30:00,5.01,0.77,5.0688262941,0.0,0.0,0.0,5.01,0.77,5.0688262941,4.89384,0.92112,4.979772284,0.72384,0.21112000000000003,0.754,4.17,0.71,4.2300118203
2020-08-29 01:00:00,4.99,0.8300000000000001,5.0585571065,0.0,0.0,0.0,4.99,0.8300000000000001,5.0585571065,4.72048,0.93264,4.8117303333,0.6604800000000001,0.19264,0.6880000000000001,4.06,0.74,4.126887447
2020-08-29 01:30:00,4.87,0.8,4.9352710159,0.0,0.0,0.0,4.87,0.8,4.9352710159,4.43616,0.8638800000000001,4.5194915865,0.59616,0.17388,0.621,3.84,0.6900000000000001,3.9014997116
2020-08-29 02:00:00,5.01,0.85,5.081594238,0.0,0.0,0.0,5.01,0.85,5.081594238,4.42976,0.8736800000000001,4.5150958351,0.6297600000000001,0.18368,0.656,3.8,0.6900000000000001,3.8621367143
2020-08-29 02:30:00,4.61,0.76,4.67222645,0.0,0.0,0.0,4.61,0.76,4.67222645,4.71112,0.9711600000000001,4.8101770652999996,0.8611200000000001,0.25116,0.897,3.85,0.72,3.9167460985
2020-08-29 03:00:00,4.69,0.78,4.7544189971,0.0,0.0,0.0,4.69,0.78,4.7544189971,4.54344,0.9339200000000001,4.6384322351,0.7334400000000001,0.21392000000000003,0.764,3.81,0.72,3.877434719
2020-08-29 03:30:00,4.6,0.86,4.6797008451,0.0,0.0,0.0,4.6,0.86,4.6797008451,4.47912,0.9351600000000001,4.575701061,0.66912,0.19516000000000003,0.6970000000000001,3.81,0.74,3.8811982686
2020-08-29 04:00:00,4.5600000000000005,0.92,4.6518813398,0.0,0.0,0.0,4.5600000000000005,0.92,4.6518813398,4.5856,0.9658,4.6862028339,0.7056,0.2058,0.735,3.88,0.76,3.9537324138
2020-08-29 04:30:00,4.48,0.92,4.5734888215,0.0,0.0,0.0,4.48,0.92,4.5734888215,4.70384,0.9911200000000001,4.8071227985,0.72384,0.21112000000000003,0.754,3.98,0.78,4.0557120213
2020-08-29 05:00:00,4.52,0.92,4.6126781808,0.0,0.0,0.0,4.52,0.92,4.6126781808,4.43616,0.90888,4.5283085584,0.71616,0.20888,0.746,3.7199999999999998,0.7000000000000001,3.7852873075
2020-08-29 05:30:00,4.67,0.72,4.7251772454,0.0,0.0,0.0,4.67,0.72,4.7251772454,4.3284,0.8662000000000001,4.4142212224,0.6384000000000001,0.1862,0.665,3.69,0.68,3.7521327269
2020-08-29 06:00:00,4.76,0.72,4.8141458225000004,0.0,0.0,0.0,4.76,0.72,4.8141458225000004,4.42168,0.8642400000000001,4.505348466,0.63168,0.18424000000000001,0.658,3.79,0.68,3.8505194455
2020-08-29 06:30:00,4.84,0.75,4.8977647963,0.0,0.0,0.0,4.84,0.75,4.8977647963,4.55616,0.93388,4.6508844105,0.59616,0.17388,0.621,3.96,0.76,4.0322698322
2020-08-29 07:00:00,5.11384,0.7211200000000001,5.1644335217,0.0038400000000000005,0.0011200000000000001,0.004,5.11,0.72,5.1604747844,4.5996,0.8978,4.6864021381,0.6096,0.1778,0.635,3.99,0.72,4.0544420085
2020-08-29 07:30:00,5.62536,0.7944800000000001,5.6811859325,0.015360000000000002,0.0044800000000000005,0.016,5.61,0.79,5.6653508276,4.91584,1.00712,5.0179451571,0.6758400000000001,0.19712000000000002,0.704,4.24,0.81,4.3166769627
2020-08-29 08:00:00,5.86416,0.63288,5.8982124072,0.044160000000000005,0.01288,0.046,5.82,0.62,5.8529308897,5.25056,1.00308,5.3455167945,0.7305600000000001,0.21308000000000002,0.761,4.52,0.79,4.5885182794
2020-08-29 08:30:00,5.90736,0.75548,5.9554724582,0.08736000000000001,0.025480000000000003,0.091,5.82,0.73,5.8656031233,5.25072,0.97896,5.3412005392,0.75072,0.21896000000000002,0.782,4.5,0.76,4.5637265475
2020-08-29 09:00:00,6.06672,0.84696,6.1255557136,0.12672,0.03696,0.132,5.94,0.81,5.994972894,5.37592,1.00756,5.4695240195,0.74592,0.21756000000000003,0.777,4.63,0.79,4.6969138804
2020-08-29 09:30:00,5.93648,1.08564,6.034932394,0.15648,0.04564000000000001,0.163,5.78,1.04,5.872818744,5.23168,0.9742400000000001,5.3216180998,0.63168,0.18424000000000001,0.658,4.6,0.79,4.6673439985
2020-08-29 10:00:00,5.61104,1.03572,5.7058291071,0.19104000000000002,0.055720000000000006,0.199,5.42,0.98,5.5078852566,5.2824,1.0832,5.3923160145,0.6624,0.1932,0.6900000000000001,4.62,0.89,4.704944208
2020-08-29 10:30:00,5.36408,1.02244,5.4606536056,0.21408000000000002,0.06244,0.223,5.15,0.96,5.2387116737,5.27896,1.09928,5.3922013316,0.6489600000000001,0.18928,0.676,4.63,0.91,4.718580295
2020-08-29 11:00:00,5.10808,1.13944,5.2336225313,0.23808,0.06944,0.248,4.87,1.07,4.9861608478,5.1512,1.0716,5.2614815404,0.6912,0.2016,0.72,4.46,0.87,4.5440620594
2020-08-29 11:30:00,4.82824,1.26532,4.9912860267,0.25824,0.07532000000000001,0.269,4.57,1.19,4.7223934609,4.90272,1.07496,5.0191834396,0.70272,0.20496,0.732,4.2,0.87,4.2891607571
2020-08-29 12:00:00,4.48608,1.3034400000000002,4.671602466,0.28608,0.08344,0.298,4.2,1.22,4.373602634,5.27776,1.12268,5.3958466435,0.79776,0.23268000000000003,0.8310000000000001,4.48,0.89,4.5675485766
2020-08-29 12:30:00,4.7464,1.0902,4.8699947639,0.2064,0.060200000000000004,0.215,4.54,1.03,4.6553732396,5.62792,1.14856,5.7439249299,1.05792,0.30856,1.102,4.57,0.84,4.6465578658
2020-08-29 13:00:00,4.8144,0.8892,4.8958272028,0.13440000000000002,0.0392,0.14,4.68,0.85,4.7565638858,5.5750399999999996,1.13772,5.6899453249,0.8150400000000001,0.23772000000000001,0.849,4.76,0.9,4.8443368999
2020-08-29 13:30:00,4.74264,0.94952,4.8367574262,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.47,0.87,4.5538774687,5.66632,1.15476,5.7827893788,0.7363200000000001,0.21476,0.767,4.93,0.9400000000000001,5.0188146011
2020-08-29 14:00:00,4.4968,0.6074,4.5376364993,0.1968,0.0574,0.20500000000000002,4.3,0.55,4.3350317185,5.26272,1.02496,5.3616009549,0.70272,0.20496,0.732,4.5600000000000005,0.8200000000000001,4.6331414828
2020-08-29 14:30:00,4.29864,0.6525200000000001,4.3478831861,0.24864000000000003,0.07252,0.259,4.05,0.58,4.0913200804,5.15784,0.9631200000000001,5.2469909091,0.6278400000000001,0.18312,0.654,4.53,0.78,4.5966618322
2020-08-29 15:00:00,4.8970400000000005,0.55872,4.9288100795,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.73,0.51,4.7574152646000005,4.9164,0.9502,5.0073814514,0.6864,0.20020000000000002,0.715,4.23,0.75,4.2959748603
2020-08-29 15:30:00,5.38616,0.46388,5.4060987967,0.11616000000000001,0.03388,0.121,5.27,0.43,5.2875135934,4.88576,0.8466800000000001,4.9585802202,0.6057600000000001,0.17668,0.631,4.28,0.67,4.3321241903
2020-08-29 16:00:00,4.3956,0.5358,4.4281351605,0.22560000000000002,0.0658,0.23500000000000001,4.17,0.47000000000000003,4.1964032218,5.45064,1.05352,5.5515205845,1.04064,0.30352,1.084,4.41,0.75,4.473320914
2020-08-29 16:30:00,4.95704,0.40872,4.9738614376,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.79,0.36,4.8035091340000005,5.23984,0.9941200000000001,5.3333102104,0.69984,0.20412000000000002,0.729,4.54,0.79,4.6082209148
2020-08-29 17:00:00,5.4944,0.3392,5.5048603979,0.13440000000000002,0.0392,0.14,5.36,0.30000000000000004,5.3683889576,5.76352,0.9893600000000001,5.8478197647,0.68352,0.19936,0.712,5.08,0.79,5.1410602019
2020-08-29 17:30:00,6.24968,0.35324000000000005,6.2596548307,0.07968,0.02324,0.083,6.17,0.33,6.1788186573,6.16016,1.06588,6.2516934826,0.74016,0.21588000000000002,0.771,5.42,0.85,5.48624644
2020-08-29 18:00:00,6.8441600000000005,0.39288,6.8554271056000005,0.044160000000000005,0.01288,0.046,6.8,0.38,6.8106093707,6.326,0.993,6.4034619543,0.6960000000000001,0.203,0.725,5.63,0.79,5.6851561104
2020-08-29 18:30:00,7.5544,0.25420000000000004,7.5586756115,0.014400000000000001,0.004200000000000001,0.015,7.54,0.25,7.5441434239,6.32112,0.9711600000000001,6.3952880936,0.62112,0.18116000000000002,0.647,5.7,0.79,5.7544852072
2020-08-29 19:00:00,7.3086400000000005,0.33252000000000004,7.3162003936,0.00864,0.00252,0.009000000000000001,7.3,0.33,7.3074550974,6.52552,0.9453600000000001,6.5936421498,0.6355200000000001,0.18536000000000002,0.662,5.89,0.76,5.9388298511
2020-08-29 19:30:00,7.17672,0.38196,7.1868771661,0.00672,0.0019600000000000004,0.007,7.17,0.38,7.1800626738,6.32096,0.9352800000000001,6.3897796519,0.60096,0.17528000000000002,0.626,5.72,0.76,5.7702686246
2020-08-29 20:00:00,6.83192,0.47056000000000003,6.8481061324,0.0019200000000000003,0.0005600000000000001,0.002,6.83,0.47000000000000003,6.846152204,6.57624,0.9943200000000001,6.6509852503,0.66624,0.19432000000000002,0.6940000000000001,5.91,0.8,5.9638997309
2020-08-29 20:30:00,6.66,0.47000000000000003,6.6765634873,0.0,0.0,0.0,6.66,0.47000000000000003,6.6765634873,6.54768,0.9722400000000001,6.6194685587,0.7276800000000001,0.21224,0.758,5.82,0.76,5.8694122363000005
2020-08-29 21:00:00,6.38,0.26,6.3852956079,0.0,0.0,0.0,6.38,0.26,6.3852956079,6.24592,0.8875600000000001,6.3086670066,0.74592,0.21756000000000003,0.777,5.5,0.67,5.5406588056
2020-08-29 21:30:00,6.17,0.26,6.1754756902,0.0,0.0,0.0,6.17,0.26,6.1754756902,6.12576,0.88168,6.1888848107,0.7257600000000001,0.21168,0.756,5.4,0.67,5.4414060683
2020-08-29 22:00:00,5.77,0.23,5.7745822360000005,0.0,0.0,0.0,5.77,0.23,5.7745822360000005,5.84016,0.8858800000000001,5.9069664126,0.74016,0.21588000000000002,0.771,5.1,0.67,5.1438215366
2020-08-29 22:30:00,5.6,0.27,5.6065051503,0.0,0.0,0.0,5.6,0.27,5.6065051503,5.724,0.912,5.7961987544,0.624,0.182,0.65,5.1,0.73,5.1519802018
2020-08-29 23:00:00,5.08,0.21,5.0843386984,0.0,0.0,0.0,5.08,0.21,5.0843386984,5.32376,0.90068,5.399411542,0.65376,0.19068000000000002,0.681,4.67,0.71,4.7236638322
2020-08-29 23:30:00,4.63,0.18,4.633497599,0.0,0.0,0.0,4.63,0.18,4.633497599,4.82688,0.8128400000000001,4.8948421221,0.6268800000000001,0.18284,0.653,4.2,0.63,4.2469871674
2020-08-30 00:00:00,4.28,0.30000000000000004,4.2905011362,0.0,0.0,0.0,4.28,0.30000000000000004,4.2905011362,4.97872,0.9079600000000001,5.0608343383,0.6787200000000001,0.19796000000000002,0.707,4.3,0.71,4.3582221146
2020-08-30 00:30:00,3.92,0.33,3.9338657832,0.0,0.0,0.0,3.92,0.33,3.9338657832,4.84288,0.9508400000000001,4.9353402517,0.7228800000000001,0.21084000000000003,0.753,4.12,0.74,4.1859288097
2020-08-30 01:00:00,3.79,0.33,3.8043396273,0.0,0.0,0.0,3.79,0.33,3.8043396273,4.57208,0.93644,4.6669942575,0.7420800000000001,0.21644000000000002,0.773,3.83,0.72,3.8970886569000003
2020-08-30 01:30:00,3.75,0.33,3.7644919976,0.0,0.0,0.0,3.75,0.33,3.7644919976,4.56824,0.93532,4.6630076346,0.73824,0.21532,0.769,3.83,0.72,3.8970886569000003
2020-08-30 02:00:00,3.84,0.31,3.8524926995,0.0,0.0,0.0,3.84,0.31,3.8524926995,4.66264,0.93952,4.7563546546,0.7526400000000001,0.21952000000000002,0.784,3.91,0.72,3.975738925
2020-08-30 02:30:00,3.76,0.13,3.7622466692,0.0,0.0,0.0,3.76,0.13,3.7622466692,4.58192,0.9605600000000001,4.6815239399,0.72192,0.21056000000000002,0.752,3.86,0.75,3.9321876863
2020-08-30 03:00:00,3.7800000000000002,-0.03,3.7801190457000002,0.0,0.0,0.0,3.7800000000000002,-0.03,3.7801190457000002,4.50968,0.90824,4.6002297334,0.6796800000000001,0.19824000000000003,0.708,3.83,0.71,3.8952535219
2020-08-30 03:30:00,3.68,-0.19,3.6849016269,0.0,0.0,0.0,3.68,-0.19,3.6849016269,4.438,0.899,4.5281392426,0.648,0.189,0.675,3.79,0.71,3.8559304973
2020-08-30 04:00:00,3.6,-0.19,3.6050104022,0.0,0.0,0.0,3.6,-0.19,3.6050104022,4.23736,0.73048,4.2998628815,0.6873600000000001,0.20048000000000002,0.716,3.55,0.53,3.5893453442
2020-08-30 04:30:00,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,3.83408,0.65244,3.8891962409,0.69408,0.20244,0.723,3.14,0.45,3.1720813357
2020-08-30 05:00:00,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,3.32896,0.60428,3.3833606074,0.7689600000000001,0.22428,0.801,2.56,0.38,2.5880494586
2020-08-30 05:30:00,3.55,-0.19,3.5550808711,0.0,0.0,0.0,3.55,-0.19,3.5550808711,3.22552,0.010360000000000001,3.2255366375,0.7555200000000001,0.22036000000000003,0.787,2.47,-0.21,2.4789110512
2020-08-30 06:00:00,3.58,-0.21,3.5861539287,0.0,0.0,0.0,3.58,-0.21,3.5861539287,3.2172,0.0196,3.2172597035,0.7872,0.2296,0.8200000000000001,2.43,-0.21,2.4390571949
2020-08-30 06:30:00,3.7800000000000002,-0.16,3.783384728,0.0,0.0,0.0,3.7800000000000002,-0.16,3.783384728,3.23344,0.003920000000000001,3.2334423762,0.7334400000000001,0.21392000000000003,0.764,2.5,-0.21,2.5088044962
2020-08-30 07:00:00,3.9448,-0.15860000000000002,3.9479869554,0.0048000000000000004,0.0014,0.005,3.94,-0.16,3.9432473927,3.3204000000000002,-0.0028,3.3204011806000002,0.7104,0.20720000000000002,0.74,2.61,-0.21,2.6184346469
2020-08-30 07:30:00,4.50112,0.01616,4.5011490089,0.021120000000000003,0.0061600000000000005,0.022,4.48,0.01,4.4800111607,3.56664,-0.01848,3.5666878753,0.65664,0.19152000000000002,0.684,2.91,-0.21,2.9175674798999998
2020-08-30 08:00:00,4.59896,0.25428,4.6059843031,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.55,0.24,4.5563252737,3.79352,0.02936,3.7936336144,0.68352,0.19936,0.712,3.11,-0.17,3.1146428367
2020-08-30 08:30:00,4.55448,0.26464000000000004,4.5621620313,0.08448000000000001,0.024640000000000002,0.088,4.47,0.24,4.4764383163,4.22608,0.45844,4.250872781,0.8860800000000001,0.25844,0.923,3.34,0.2,3.3459826658000003
2020-08-30 09:00:00,4.68288,0.27584000000000003,4.6909969942,0.12288000000000002,0.035840000000000004,0.128,4.5600000000000005,0.24,4.5663114217,4.4196,0.5128,4.4492502739,0.9696,0.2828,1.01,3.45,0.23,3.457658167
2020-08-30 09:30:00,5.01128,0.36704000000000003,5.0247035335,0.16128,0.047040000000000005,0.168,4.85,0.32,4.8605452369,4.2975200000000005,0.46636000000000005,4.3227502588,0.70752,0.20636000000000002,0.737,3.59,0.26,3.5994027282000003
2020-08-30 10:00:00,4.94104,0.48572000000000004,4.9648565135,0.19104000000000002,0.055720000000000006,0.199,4.75,0.43,4.7694234452,4.48712,0.46916,4.5115803218,0.7171200000000001,0.20916,0.747,3.77,0.26,3.778954882
2020-08-30 10:30:00,4.87368,0.45524000000000003,4.8948953206,0.22368000000000002,0.06524,0.233,4.65,0.39,4.6663261781,4.36768,0.50224,4.3964614862,0.7276800000000001,0.21224,0.758,3.64,0.29,3.6515339243
2020-08-30 11:00:00,4.86608,0.43844000000000005,4.885792075,0.16608,0.048440000000000004,0.17300000000000001,4.7,0.39,4.7161530934,4.34848,0.47664000000000006,4.3745244313,0.7084800000000001,0.20664000000000002,0.738,3.64,0.27,3.65
2020-08-30 11:30:00,5.28856,0.37208,5.3016328051,0.17856000000000002,0.05208,0.186,5.11,0.32,5.1200097656,4.26232,0.52276,4.2942577706,0.5923200000000001,0.17276000000000002,0.617,3.67,0.35000000000000003,3.6866515973
2020-08-30 12:00:00,5.34216,0.36188000000000003,5.3544029172,0.21216000000000002,0.061880000000000004,0.221,5.13,0.30000000000000004,5.1387644429,4.57224,0.44732000000000005,4.5940694161,0.64224,0.18732000000000001,0.669,3.93,0.26,3.9385911187
2020-08-30 12:30:00,5.7916,0.4788,5.8113578448,0.2016,0.058800000000000005,0.21,5.59,0.42,5.6057559704,4.53768,0.53724,4.5693726703,0.60768,0.17724,0.633,3.93,0.36,3.9464541046
2020-08-30 13:00:00,5.0056,0.5558000000000001,5.0363622785,0.22560000000000002,0.0658,0.23500000000000001,4.78,0.49,4.8050494274,4.97128,0.62204,5.0100457683,1.00128,0.29204,1.043,3.9699999999999998,0.33,3.9836917551
2020-08-30 13:30:00,4.91448,0.57964,4.9485448568,0.20448000000000002,0.059640000000000006,0.213,4.71,0.52,4.738617942,4.28432,0.46376000000000006,4.3093469575,0.66432,0.19376000000000002,0.6920000000000001,3.62,0.27,3.630055096
2020-08-30 14:00:00,4.6148,0.3914,4.6313683723,0.24480000000000002,0.0714,0.255,4.37,0.32,4.3817005831,4.19888,0.47384000000000004,4.2255316352,0.6988800000000001,0.20384000000000002,0.728,3.5,0.27,3.5103988377
2020-08-30 14:30:00,4.20176,0.38468,4.2193323879,0.22176,0.06468,0.231,3.98,0.32,3.9928435982,4.32856,0.6020800000000001,4.3702324881,0.65856,0.19208000000000003,0.686,3.67,0.41000000000000003,3.6928308924
2020-08-30 15:00:00,4.132,0.356,4.1473075603,0.192,0.056,0.2,3.94,0.30000000000000004,3.9514048135,4.81904,0.8997200000000001,4.9023099249,0.71904,0.20972000000000002,0.749,4.1,0.6900000000000001,4.1576555894
2020-08-30 15:30:00,4.27584,0.35712000000000005,4.2907274908,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.08,0.30000000000000004,4.0910145441,4.7892,0.8006000000000001,4.8556561863,0.6192000000000001,0.1806,0.645,4.17,0.62,4.215839181
2020-08-30 16:00:00,4.9103200000000005,0.30676000000000003,4.9198927021,0.16032000000000002,0.04676,0.167,4.75,0.26,4.7571104675,4.8996,0.8278000000000001,4.9690374319,0.6096,0.1778,0.635,4.29,0.65,4.3389630098
2020-08-30 16:30:00,5.19832,0.28576,5.2061684183,0.08832000000000001,0.02576,0.092,5.11,0.26,5.116610206,5.47232,0.94276,5.5529345935,0.5923200000000001,0.17276000000000002,0.617,4.88,0.77,4.9403744797
2020-08-30 17:00:00,5.83104,0.25072,5.8364276745,0.07104,0.020720000000000002,0.074,5.76,0.23,5.7645901849,5.59168,0.91424,5.6659262261,0.63168,0.18424000000000001,0.658,4.96,0.73,5.0134319582
2020-08-30 17:30:00,6.27432,0.24876,6.2792493978,0.06432,0.018760000000000002,0.067,6.21,0.23,6.2142577996,6.14952,0.9223600000000001,6.2183071812,0.6595200000000001,0.19236,0.687,5.49,0.73,5.5383210452
2020-08-30 18:00:00,6.01664,0.25652,6.0221058941,0.05664,0.01652,0.059000000000000004,5.96,0.24,5.9648302574,6.29448,0.70964,6.3343561157,0.6844800000000001,0.19964,0.713,5.61,0.51,5.6331341188
2020-08-30 18:30:00,6.45456,0.25008,6.4594028207,0.03456,0.01008,0.036000000000000004,6.42,0.24,6.4244844151,6.12856,0.6020800000000001,6.1580636566999996,0.65856,0.19208000000000003,0.686,5.47,0.41000000000000003,5.4853441095
2020-08-30 19:00:00,6.62728,0.24504,6.6318085618,0.01728,0.00504,0.018000000000000002,6.61,0.24,6.6143555998,5.8464,0.6102000000000001,5.8781576195,0.6864,0.20020000000000002,0.715,5.16,0.41000000000000003,5.1762631309
2020-08-30 19:30:00,6.4596,0.24280000000000002,6.4641615079,0.009600000000000001,0.0028,0.01,6.45,0.24,6.4544635718,6.1948,0.7964,6.2457825771,0.6048,0.1764,0.63,5.59,0.62,5.6242777314
2020-08-30 20:00:00,6.54192,0.24056000000000002,6.5463414515,0.0019200000000000003,0.0005600000000000001,0.002,6.54,0.24,6.5444021881,6.2896,0.8678,6.3491845933,0.6096,0.1778,0.635,5.68,0.6900000000000001,5.7217567232
2020-08-30 20:30:00,6.5,0.24,6.5044292601,0.0,0.0,0.0,6.5,0.24,6.5044292601,6.12632,0.8697600000000001,6.1877523544,0.6163200000000001,0.17976,0.642,5.51,0.6900000000000001,5.5530352061
2020-08-30 21:00:00,6.48,0.24,6.4844429213,0.0,0.0,0.0,6.48,0.24,6.4844429213,6.29704,0.8787200000000001,6.3580548598,0.6470400000000001,0.18872000000000003,0.674,5.65,0.6900000000000001,5.6919768095
2020-08-30 21:30:00,6.17,0.24,6.1746659829,0.0,0.0,0.0,6.17,0.24,6.1746659829,6.1132,0.8276,6.1689655535,0.6432,0.18760000000000002,0.67,5.47,0.64,5.5073133196
2020-08-30 22:00:00,5.85,0.24,5.8549210072,0.0,0.0,0.0,5.85,0.24,5.8549210072,5.70848,0.7566400000000001,5.7584067241,0.7084800000000001,0.20664000000000002,0.738,5.0,0.55,5.0301590432
2020-08-30 22:30:00,5.49,0.24,5.4952433977,0.0,0.0,0.0,5.49,0.24,5.4952433977,5.34736,0.72048,5.3956788637,0.6873600000000001,0.20048000000000002,0.716,4.66,0.52,4.6889231173
2020-08-30 23:00:00,4.99,0.27,4.9972992706,0.0,0.0,0.0,4.99,0.27,4.9972992706,5.4548,0.8614,5.5223955853,0.7248,0.2114,0.755,4.73,0.65,4.7744528482
2020-08-30 23:30:00,4.57,0.12,4.5715752209,0.0,0.0,0.0,4.57,0.12,4.5715752209,4.93696,0.7932800000000001,5.0002867118,0.69696,0.20328000000000002,0.726,4.24,0.59,4.2808527188
2020-08-31 00:00:00,4.31,-0.19,4.3141859023,0.0,0.0,0.0,4.31,-0.19,4.3141859023,4.8172,0.8046000000000001,4.8839325343,0.6672,0.19460000000000002,0.6950000000000001,4.15,0.61,4.1945917561
2020-08-31 00:30:00,4.16,-0.24,4.1669173258,0.0,0.0,0.0,4.16,-0.24,4.1669173258,4.67128,0.7970400000000001,4.7387898877,0.6412800000000001,0.18704,0.668,4.03,0.61,4.0759048075
2020-08-31 01:00:00,4.06,0.02,4.0600492608,0.0,0.0,0.0,4.06,0.02,4.0600492608,4.51432,0.78376,4.5818516781,0.66432,0.19376000000000002,0.6920000000000001,3.85,0.59,3.8949454425
2020-08-31 01:30:00,4.02,0.24,4.0271578067,0.0,0.0,0.0,4.02,0.24,4.0271578067,4.35936,0.7764800000000001,4.4279725383,0.63936,0.18648,0.666,3.7199999999999998,0.59,3.7664970463
2020-08-31 02:00:00,3.98,0.24,3.9872296147,0.0,0.0,0.0,3.98,0.24,3.9872296147,4.5328800000000005,0.8008400000000001,4.6030800340999996,0.7228800000000001,0.21084000000000003,0.753,3.81,0.59,3.8554117809
2020-08-31 02:30:00,3.98,0.24,3.9872296147,0.0,0.0,0.0,3.98,0.24,3.9872296147,4.4596,0.8028000000000001,4.5312823792,0.7296,0.21280000000000002,0.76,3.73,0.59,3.7763739222
2020-08-31 03:00:00,3.79,0.24,3.7975913419,0.0,0.0,0.0,3.79,0.24,3.7975913419,4.65512,0.8131600000000001,4.7256080455,0.76512,0.22316000000000003,0.797,3.89,0.59,3.9344885309
2020-08-31 03:30:00,3.7199999999999998,0.24,3.7277338961,0.0,0.0,0.0,3.7199999999999998,0.24,3.7277338961,4.6148,0.8014,4.6838681664,0.7248,0.2114,0.755,3.89,0.59,3.9344885309
2020-08-31 04:00:00,3.7199999999999998,0.24,3.7277338961,0.0,0.0,0.0,3.7199999999999998,0.24,3.7277338961,4.67248,0.7636400000000001,4.7344709736,0.73248,0.21364000000000002,0.763,3.94,0.55,3.978203112
2020-08-31 04:30:00,3.88,0.27,3.8893829845,0.0,0.0,0.0,3.88,0.27,3.8893829845,4.72712,0.6641600000000001,4.7735492037,0.5971200000000001,0.17416,0.622,4.13,0.49,4.1589662177
2020-08-31 05:00:00,3.75,0.25,3.7583240946,0.0,0.0,0.0,3.75,0.25,3.7583240946,4.47352,0.63936,4.5189780261,0.68352,0.19936,0.712,3.79,0.44,3.8154554119
2020-08-31 05:30:00,3.8200000000000003,0.28,3.8302480337,0.0,0.0,0.0,3.8200000000000003,0.28,3.8302480337,4.48216,0.7618800000000001,4.5464512974,0.6921600000000001,0.20188,0.721,3.79,0.56,3.8311486528
2020-08-31 06:00:00,3.94,0.32,3.9529735643,0.0,0.0,0.0,3.94,0.32,3.9529735643,4.5604,0.7972,4.6295546222,0.7104,0.20720000000000002,0.74,3.85,0.59,3.8949454425
2020-08-31 06:30:00,4.1,0.32,4.1124688449,0.0,0.0,0.0,4.1,0.32,4.1124688449,4.45456,0.81008,4.5276190652,0.75456,0.22008000000000003,0.786,3.7,0.59,3.7467452542
2020-08-31 07:00:00,4.32384,0.26112,4.3317174423,0.0038400000000000005,0.0011200000000000001,0.004,4.32,0.26,4.3278170017,4.8484,0.8512000000000001,4.9225525899,0.7584000000000001,0.2212,0.79,4.09,0.63,4.1382363393
2020-08-31 07:30:00,4.7596,0.26280000000000003,4.7668496935,0.009600000000000001,0.0028,0.01,4.75,0.26,4.7571104675,5.14304,0.87672,5.217230913,0.74304,0.21672000000000002,0.774,4.4,0.66,4.4492246516
2020-08-31 08:00:00,5.09592,0.26756,5.1029392511,0.025920000000000002,0.007560000000000001,0.027,5.07,0.26,5.0766622893,5.15824,0.9053200000000001,5.2370835586,0.73824,0.21532,0.769,4.42,0.6900000000000001,4.4735332792
2020-08-31 08:30:00,5.21392,0.33156,5.224451531,0.07392,0.021560000000000003,0.077,5.14,0.31,5.1493397635000004,5.36648,0.9256400000000001,5.4457246533,0.63648,0.18564000000000003,0.663,4.73,0.74,4.7875359006
2020-08-31 09:00:00,5.25808,0.34444,5.2693495044,0.11808,0.034440000000000005,0.123,5.14,0.31,5.1493397635000004,5.21232,0.8727600000000001,5.2848831397,0.5923200000000001,0.17276000000000002,0.617,4.62,0.7000000000000001,4.6727293951
2020-08-31 09:30:00,5.20128,0.50704,5.2259356291,0.16128,0.047040000000000005,0.168,5.04,0.46,5.0609485277,5.40912,0.9651600000000001,5.49455303,0.66912,0.19516000000000003,0.6970000000000001,4.74,0.77,4.8021349419
2020-08-31 10:00:00,4.77912,0.47516,4.8026831043,0.18912,0.05516000000000001,0.197,4.59,0.42,4.6091756313,5.41496,1.05728,5.5172124121,0.9849600000000001,0.28728000000000004,1.026,4.43,0.77,4.4964207988
2020-08-31 10:30:00,4.81464,0.5255200000000001,4.8432354475,0.22464,0.06552000000000001,0.234,4.59,0.46,4.6129925211,5.5064,1.1202,5.6191893542999996,0.6864,0.20020000000000002,0.715,4.82,0.92,4.9070153862
2020-08-31 11:00:00,4.51616,0.63888,4.5611258259,0.23616,0.06888000000000001,0.246,4.28,0.5700000000000001,4.3177887859,5.63136,1.20748,5.7593596345,0.7113600000000001,0.20748000000000003,0.741,4.92,1.0,5.020597574
2020-08-31 11:30:00,4.32248,0.69364,4.3777813787,0.25248000000000004,0.07364000000000001,0.263,4.07,0.62,4.1169527566,5.54232,1.23776,5.6788520671,0.7123200000000001,0.20776000000000003,0.742,4.83,1.03,4.9386030413
2020-08-31 12:00:00,4.51496,0.61728,4.5569615315,0.26496000000000003,0.07728,0.276,4.25,0.54,4.2841685308,5.45976,1.18868,5.5876595637,0.7497600000000001,0.21868,0.781,4.71,0.97,4.8088460154
2020-08-31 12:30:00,4.68944,0.60692,4.7285515118,0.22944,0.06692000000000001,0.23900000000000002,4.46,0.54,4.4925716466,5.298,1.159,5.4232909750000005,0.648,0.189,0.675,4.65,0.97,4.7500947359
2020-08-31 13:00:00,4.4068,0.5274,4.4382470639000005,0.1968,0.0574,0.20500000000000002,4.21,0.47000000000000003,4.236153916,5.48072,1.18396,5.6071430337,0.87072,0.25396,0.907,4.61,0.93,4.7028714633
2020-08-31 13:30:00,3.87576,0.54168,3.9134298001000003,0.24576000000000003,0.07168000000000001,0.256,3.63,0.47000000000000003,3.6603005341,5.36192,1.15556,5.4850255241,0.8419200000000001,0.24556000000000003,0.877,4.52,0.91,4.6106940909
2020-08-31 14:00:00,4.7308,0.5344,4.7608877323000005,0.22080000000000002,0.0644,0.23,4.51,0.47000000000000003,4.5344238884,5.39616,1.04388,5.4962012518,0.59616,0.17388,0.621,4.8,0.87,4.8782066377
2020-08-31 14:30:00,5.1164,0.43520000000000003,5.1348756557,0.0864,0.0252,0.09,5.03,0.41000000000000003,5.0466820784,5.29864,1.00752,5.3935778849,0.6086400000000001,0.17752,0.634,4.69,0.8300000000000001,4.7628772816
2020-08-31 15:00:00,5.07256,0.40408000000000005,5.0886290492,0.08256000000000001,0.02408,0.08600000000000001,4.99,0.38,5.0044480215,5.70728,1.09504,5.811381729,0.73728,0.21504,0.768,4.97,0.88,5.0473062122
2020-08-31 15:30:00,5.31656,0.41108000000000006,5.3324288087,0.10656,0.031080000000000003,0.111,5.21,0.38,5.2238395841,5.21752,1.01636,5.3155905222,0.46752000000000005,0.13636,0.487,4.75,0.88,4.8308280864
2020-08-31 16:00:00,6.23632,0.26976,6.2421516803,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.1,0.23,6.1043345256,4.83976,0.8236800000000001,4.9093508328,0.14976,0.043680000000000004,0.156,4.69,0.78,4.7544189971
2020-08-31 16:30:00,5.58872,0.32296,5.5980438012,0.07872000000000001,0.02296,0.082,5.51,0.30000000000000004,5.5181609255,5.62464,0.9905200000000001,5.7111912067,0.58464,0.17052,0.609,5.04,0.8200000000000001,5.1062706548
2020-08-31 17:00:00,6.05432,0.27876,6.0607340975,0.06432,0.018760000000000002,0.067,5.99,0.26,5.9956400826,5.94288,0.9358400000000001,6.0161132968,0.6028800000000001,0.17584000000000002,0.628,5.34,0.76,5.3938112685
2020-08-31 17:30:00,6.51568,0.27624000000000004,6.5215331326,0.05568000000000001,0.01624,0.058,6.46,0.26,6.465230081,6.15064,0.96352,6.2256520301,0.56064,0.16352000000000003,0.584,5.59,0.8,5.6469549316
2020-08-31 18:00:00,7.11168,0.28924,7.1175594272,0.03168,0.00924,0.033,7.08,0.28,7.0855345599,6.60536,1.09448,6.6954213609,0.49536,0.14448000000000003,0.516,6.11,0.9500000000000001,6.1834132969
2020-08-31 18:30:00,6.76632,0.24476000000000003,6.770745439,0.01632,0.00476,0.017,6.75,0.24,6.754265319,6.94144,1.19292,7.0431986625,0.90144,0.26292000000000004,0.9390000000000001,6.04,0.93,6.1111782825
2020-08-31 19:00:00,6.92056,0.24308000000000002,6.9248276946,0.010560000000000002,0.0030800000000000003,0.011,6.91,0.24,6.9141666164,6.56656,1.02108,6.6454732412,0.5865600000000001,0.17108,0.611,5.98,0.85,6.0401076149
2020-08-31 19:30:00,6.85576,0.28168000000000004,6.8615441994,0.00576,0.00168,0.006,6.85,0.28,6.8557202393,6.44472,0.9909600000000001,6.5204614561,0.6547200000000001,0.19096000000000002,0.682,5.79,0.8,5.8450064157
2020-08-31 20:00:00,6.68,0.25,6.6846765068,0.0,0.0,0.0,6.68,0.25,6.6846765068,6.62664,1.04152,6.7079893858,0.65664,0.19152000000000002,0.684,5.97,0.85,6.0302072933
2020-08-31 20:30:00,6.73,0.25,6.7346417871,0.0,0.0,0.0,6.73,0.25,6.7346417871,7.06664,1.10152,7.1519750559,0.65664,0.19152000000000002,0.684,6.41,0.91,6.4742721599
2020-08-31 21:00:00,6.53,0.28,6.536000306,0.0,0.0,0.0,6.53,0.28,6.536000306,7.09704,1.11872,7.1846719619,0.6470400000000001,0.18872000000000003,0.674,6.45,0.93,6.5167016197
2020-08-31 21:30:00,6.19,0.28,6.1963295587000005,0.0,0.0,0.0,6.19,0.28,6.1963295587000005,6.57096,1.02528,6.6504672317,0.60096,0.17528000000000002,0.626,5.97,0.85,6.0302072933
2020-08-31 22:00:00,5.78,0.28,5.7867780327,0.0,0.0,0.0,5.78,0.28,5.7867780327,5.95648,0.95564,6.0326529653,0.63648,0.18564000000000003,0.663,5.32,0.77,5.3754348661
2020-08-31 22:30:00,5.44,0.28,5.4472011162000005,0.0,0.0,0.0,5.44,0.28,5.4472011162000005,5.7411200000000004,0.86116,5.8053471386,0.62112,0.18116000000000002,0.647,5.12,0.68,5.1649588575
2020-08-31 23:00:00,4.88,0.32,4.890480549,0.0,0.0,0.0,4.88,0.32,4.890480549,5.67104,0.97572,5.7543656644,0.6710400000000001,0.19572,0.6990000000000001,5.0,0.78,5.0604742861
2020-08-31 23:30:00,4.33,-0.22,4.3355853123,0.0,0.0,0.0,4.33,-0.22,4.3355853123,5.31296,0.97628,5.4019132351,0.67296,0.19628,0.7010000000000001,4.64,0.78,4.705103612
2020-09-01 00:00:00,3.85,-0.17,3.8537514191,0.0,0.0,0.0,3.85,-0.17,3.8537514191,4.8765600000000004,0.96108,4.9703633871,0.8265600000000001,0.24108000000000002,0.861,4.05,0.72,4.1135021575
2020-09-01 00:30:00,3.47,0.11,3.4717430781,0.0,0.0,0.0,3.47,0.11,3.4717430781,5.21456,1.01008,5.3114873247,0.9945600000000001,0.29008,1.036,4.22,0.72,4.2809811959
2020-09-01 01:00:00,3.61,0.15,3.6131149996,0.0,0.0,0.0,3.61,0.15,3.6131149996,4.83472,0.94596,4.9263939956,0.7747200000000001,0.22596000000000002,0.807,4.06,0.72,4.1233481541
2020-09-01 01:30:00,3.7,0.15,3.7030392923,0.0,0.0,0.0,3.7,0.15,3.7030392923,4.32512,0.7881600000000001,4.3963461192,0.64512,0.18816000000000002,0.672,3.68,0.6000000000000001,3.7285922276
2020-09-01 02:00:00,3.8,0.03,3.8001184192,0.0,0.0,0.0,3.8,0.03,3.8001184192,4.34608,0.7584400000000001,4.4117618476,0.6460800000000001,0.18844000000000002,0.673,3.7,0.5700000000000001,3.7436479535
2020-09-01 02:30:00,3.85,0.22,3.8562805915,0.0,0.0,0.0,3.85,0.22,3.8562805915,4.45432,0.80376,4.5262563781,0.66432,0.19376000000000002,0.6920000000000001,3.79,0.61,3.8387758465
2020-09-01 03:00:00,3.66,0.22,3.6666060601,0.0,0.0,0.0,3.66,0.22,3.6666060601,4.15568,0.76124,4.2248269314,0.65568,0.19124000000000002,0.683,3.5,0.5700000000000001,3.5461105454
2020-09-01 03:30:00,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,4.50368,0.88524,4.5898565773,0.7036800000000001,0.20524,0.733,3.8,0.68,3.8603626773
2020-09-01 04:00:00,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,4.72776,0.90768,4.8141040288,0.67776,0.19768000000000002,0.706,4.05,0.71,4.1117636119
2020-09-01 04:30:00,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,4.66224,0.8723200000000001,4.7431449482,0.76224,0.22232000000000002,0.794,3.9,0.65,3.9537956447
2020-09-01 05:00:00,3.68,0.18,3.684399544,0.0,0.0,0.0,3.68,0.18,3.684399544,4.49568,0.8262400000000001,4.5709748632,0.77568,0.22624000000000002,0.808,3.7199999999999998,0.6000000000000001,3.7680764323
2020-09-01 05:30:00,4.33,0.32,4.341808379,0.0,0.0,0.0,4.33,0.32,4.341808379,4.8252,0.8986000000000001,4.908160246,0.7152000000000001,0.2086,0.745,4.11,0.6900000000000001,4.1675172465
2020-09-01 06:00:00,4.46,0.6000000000000001,4.5001777743,0.0,0.0,0.0,4.46,0.6000000000000001,4.5001777743,5.22088,1.09484,5.3344411704,1.01088,0.29484000000000005,1.053,4.21,0.8,4.2853354594
2020-09-01 06:30:00,5.27,0.72,5.3189566646,0.0,0.0,0.0,5.27,0.72,5.3189566646,5.31776,1.03268,5.4171024912,0.79776,0.23268000000000003,0.8310000000000001,4.52,0.8,4.5902505378
2020-09-01 07:00:00,6.33288,0.98084,6.408386396,0.00288,0.00084,0.003,6.33,0.98,6.4054117744,5.63536,0.99948,5.7233069636,0.61536,0.17948000000000003,0.641,5.02,0.8200000000000001,5.0865312345
2020-09-01 07:30:00,7.14152,1.23336,7.2472398056,0.01152,0.00336,0.012,7.13,1.23,7.2353161645,6.14576,1.20168,6.2621402731,0.7257600000000001,0.21168,0.756,5.42,0.99,5.5096733115
2020-09-01 08:00:00,7.54304,1.34672,7.6623173518000005,0.02304,0.00672,0.024,7.52,1.34,7.6384553412,6.43552,1.32036,6.5695713863,0.7555200000000001,0.22036000000000003,0.787,5.68,1.1,5.7855336832
2020-09-01 08:30:00,7.70472,1.4359600000000001,7.8373905989,0.054720000000000005,0.015960000000000002,0.057,7.65,1.42,7.7806747779,6.7344,1.4442,6.8875145735,0.7344,0.2142,0.765,6.0,1.23,6.124777547
2020-09-01 09:00:00,7.53984,1.44912,7.6778340696,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.44,1.42,7.5742986474,6.27232,1.36276,6.4186535192,0.8323200000000001,0.24276000000000003,0.867,5.44,1.12,5.5540975865
2020-09-01 09:30:00,7.0884,1.6261999999999999,7.2725470779,0.1584,0.046200000000000005,0.165,6.93,1.58,7.1078337066,6.79104,1.5057200000000002,6.955962694,0.9110400000000001,0.26572,0.9490000000000001,5.88,1.24,6.0093260853
2020-09-01 10:00:00,7.25856,1.97208,7.5216881616,0.17856000000000002,0.05208,0.186,7.08,1.92,7.3357208235,6.41464,1.47052,6.5810360431,0.58464,0.17052,0.609,5.83,1.3,5.9731817317
2020-09-01 10:30:00,7.16448,2.06964,7.4574247163,0.20448000000000002,0.059640000000000006,0.213,6.96,2.01,7.2444254431,6.4396,1.5678,6.6277028449,0.6096,0.1778,0.635,5.83,1.3900000000000001,5.993413051
2020-09-01 11:00:00,6.85408,2.10244,7.1692863383,0.21408000000000002,0.06244,0.223,6.64,2.04,6.9463083721,6.33496,1.53228,6.5176376242,0.6249600000000001,0.18228000000000003,0.651,5.71,1.35,5.8674185124000005
2020-09-01 11:30:00,6.91696,2.5832800000000002,7.3836082778,0.21696000000000001,0.06328,0.226,6.7,2.52,7.1582400072,6.19728,1.56004,6.3906184521,0.61728,0.18004,0.643,5.58,1.38,5.7481127338
2020-09-01 12:00:00,7.0304,2.6972,7.5300339973,0.23040000000000002,0.06720000000000001,0.24,6.8,2.63,7.2908778621,6.0724,1.5732,6.2728781273,0.6624,0.1932,0.6900000000000001,5.41,1.38,5.58323383
2020-09-01 12:30:00,7.31504,2.47272,7.7216678509,0.21504,0.06272000000000001,0.224,7.1,2.41,7.4978730317,5.78568,1.5412400000000002,5.9874463505,0.41568000000000005,0.12124000000000001,0.433,5.37,1.42,5.5545746912
2020-09-01 13:00:00,7.52976,2.38368,7.8980514053,0.14976,0.043680000000000004,0.156,7.38,2.34,7.7420927403,6.51952,1.6973600000000002,6.736851787,0.53952,0.15736,0.562,5.98,1.54,6.175111335
2020-09-01 13:30:00,7.1632,2.3876,7.5506336158,0.1632,0.0476,0.17,7.0,2.34,7.3807587686,6.12696,1.56328,6.3232494178,0.45696000000000003,0.13328,0.47600000000000003,5.67,1.43,5.847546494
2020-09-01 14:00:00,7.47224,2.44732,7.8628077555,0.16224000000000002,0.04732,0.169,7.31,2.4,7.6939001813,5.87072,1.5239600000000002,6.0652953267,0.39072,0.11396,0.40700000000000003,5.48,1.4100000000000001,5.6584891977
2020-09-01 14:30:00,7.40168,2.46424,7.8011118182,0.15168,0.04424,0.158,7.25,2.42,7.6432257588,5.86976,1.42368,6.03994596,0.38976000000000005,0.11368,0.406,5.48,1.31,5.6344032515
2020-09-01 15:00:00,7.47792,2.34856,7.8380496043,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.38,2.32,7.7360713544,6.01992,1.3795600000000001,6.1759713892,0.40992,0.11956000000000001,0.427,5.61,1.26,5.7497565166
2020-09-01 15:30:00,7.81336,2.37848,8.1673595244,0.06336,0.01848,0.066,7.75,2.36,8.1013640827,6.53056,1.47808,6.6957400188000005,0.37056000000000006,0.10808000000000001,0.386,6.16,1.37,6.3105071112
2020-09-01 16:00:00,7.85952,2.32736,8.1968688656,0.05952,0.01736,0.062,7.8,2.31,8.1348693905,6.40016,1.48088,6.5692506118,0.38016000000000005,0.11088,0.396,6.02,1.37,6.1739209584
2020-09-01 16:30:00,7.85952,2.00736,8.1118153825,0.05952,0.01736,0.062,7.8,1.99,8.0498509303,6.63792,1.50356,6.8060762999,0.45792000000000005,0.13356,0.47700000000000004,6.18,1.37,6.3300315955
2020-09-01 17:00:00,8.63048,1.05764,8.6950438412,0.060480000000000006,0.017640000000000003,0.063,8.57,1.04,8.6328732181,6.08016,1.01088,6.1636210137,0.14016,0.04088000000000001,0.146,5.94,0.97,6.0186792571
2020-09-01 17:30:00,8.42568,1.57624,8.5718502087,0.05568000000000001,0.01624,0.058,8.37,1.56,8.5141353055,6.87144,1.23792,6.9820579774,0.78144,0.22792,0.8140000000000001,6.09,1.01,6.1731839435
2020-09-01 18:00:00,8.26992,1.49456,8.4038851967,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.22,1.48,8.3521733698,6.90368,1.14024,6.9972097868,0.5836800000000001,0.17024,0.608,6.32,0.97,6.3940050047
2020-09-01 18:30:00,8.50456,1.49008,8.6341113729,0.03456,0.01008,0.036000000000000004,8.47,1.48,8.5983312334,6.69936,1.08648,6.7868890664,0.39936000000000005,0.11648000000000001,0.41600000000000004,6.3,0.97,6.3742372093
2020-09-01 19:00:00,8.52536,1.43448,8.6452007495,0.015360000000000002,0.0044800000000000005,0.016,8.51,1.43,8.6293105171,6.96584,1.03712,7.0426234316,0.43584000000000006,0.12712,0.454,6.53,0.91,6.5931024564000005
2020-09-01 19:30:00,8.6748,1.3914,8.7856786306,0.0048000000000000004,0.0014,0.005,8.67,1.3900000000000001,8.7807175105,7.04416,0.9678800000000001,7.1103432969,0.40416,0.11788000000000001,0.421,6.64,0.85,6.6941840429
2020-09-01 20:00:00,8.64,1.44,8.7591780436,0.0,0.0,0.0,8.64,1.44,8.7591780436,6.81056,0.9930800000000001,6.88258203,0.49056000000000005,0.14308,0.511,6.32,0.85,6.3769036373
2020-09-01 20:30:00,8.48,1.44,8.6013952357,0.0,0.0,0.0,8.48,1.44,8.6013952357,6.78008,0.8604400000000001,6.8344598762,0.55008,0.16044,0.5730000000000001,6.23,0.7000000000000001,6.2692025011
2020-09-01 21:00:00,8.22,1.48,8.3521733698,0.0,0.0,0.0,8.22,1.48,8.3521733698,6.44464,0.7705200000000001,6.4905381749,0.58464,0.17052,0.609,5.86,0.6000000000000001,5.8906366379
2020-09-01 21:30:00,7.7,1.1400000000000001,7.7839321683,0.0,0.0,0.0,7.7,1.1400000000000001,7.7839321683,6.08024,0.7063200000000001,6.1211278699,0.5702400000000001,0.16632000000000002,0.594,5.51,0.54,5.5363977458
2020-09-01 22:00:00,7.15,1.07,7.2296196304,0.0,0.0,0.0,7.15,1.07,7.2296196304,6.17736,0.9154800000000001,6.2448282763,0.5673600000000001,0.16548000000000002,0.591,5.61,0.75,5.6599116601
2020-09-01 22:30:00,6.72,0.9400000000000001,6.7854255578,0.0,0.0,0.0,6.72,0.9400000000000001,6.7854255578,5.89712,0.8891600000000001,5.9637764713,0.47712000000000004,0.13916,0.497,5.42,0.75,5.4716450908
2020-09-01 23:00:00,6.2,1.02,6.2833430592,0.0,0.0,0.0,6.2,1.02,6.2833430592,5.65744,0.88092,5.7256132772,0.51744,0.15092,0.539,5.14,0.73,5.191579721
2020-09-01 23:30:00,5.91,0.96,5.9874618997,0.0,0.0,0.0,5.91,0.96,5.9874618997,5.2236,0.7798,5.2814851131000005,0.5136000000000001,0.14980000000000002,0.535,4.71,0.63,4.7519469694000005
2020-09-02 00:00:00,5.52,1.0,5.6098484828,0.0,0.0,0.0,5.52,1.0,5.6098484828,4.97624,0.81932,5.0432380273,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.43,0.66,4.478894953
2020-09-02 00:30:00,5.21,0.9500000000000001,5.2959040777,0.0,0.0,0.0,5.21,0.9500000000000001,5.2959040777,4.78752,0.78136,4.8508629335,0.58752,0.17136,0.612,4.2,0.61,4.2440664462
2020-09-02 01:00:00,5.11,0.9500000000000001,5.1975571185,0.0,0.0,0.0,5.11,0.9500000000000001,5.1975571185,4.77592,0.8325600000000001,4.8479447192,0.62592,0.18256000000000003,0.652,4.15,0.65,4.2005951959
2020-09-02 01:30:00,5.04,0.92,5.1232801992,0.0,0.0,0.0,5.04,0.92,5.1232801992,4.59928,0.8260400000000001,4.6728704883,0.56928,0.16604000000000002,0.593,4.03,0.66,4.0836870595
2020-09-02 02:00:00,5.11,1.06,5.2187833831,0.0,0.0,0.0,5.11,1.06,5.2187833831,4.64968,0.8232400000000001,4.7219962092,0.5596800000000001,0.16324000000000002,0.583,4.09,0.66,4.1429096056
2020-09-02 02:30:00,5.07,0.98,5.1638454663,0.0,0.0,0.0,5.07,0.98,5.1638454663,4.69088,0.8148400000000001,4.7611258542,0.53088,0.15484,0.553,4.16,0.66,4.2120303893
2020-09-02 03:00:00,4.98,0.9500000000000001,5.0698027575,0.0,0.0,0.0,4.98,0.9500000000000001,5.0698027575,4.61496,0.8972800000000001,4.701379287,0.5049600000000001,0.14728000000000002,0.526,4.11,0.75,4.1778702708
2020-09-02 03:30:00,4.8,1.04,4.911374553,0.0,0.0,0.0,4.8,1.04,4.911374553,4.18872,0.7579600000000001,4.2567450711,0.6787200000000001,0.19796000000000002,0.707,3.51,0.56,3.5543916498
2020-09-02 04:00:00,4.71,1.07,4.830010352,0.0,0.0,0.0,4.71,1.07,4.830010352,4.25312,0.61216,4.296948871,0.6931200000000001,0.20216,0.722,3.56,0.41000000000000003,3.5835317775
2020-09-02 04:30:00,4.76,1.05,4.8744333004,0.0,0.0,0.0,4.76,1.05,4.8744333004,4.54,0.76,4.6031728188,0.72,0.21,0.75,3.8200000000000003,0.55,3.8593911437
2020-09-02 05:00:00,4.76,0.98,4.8598353882000005,0.0,0.0,0.0,4.76,0.98,4.8598353882000005,4.5428,0.7354,4.6019392651,0.7728,0.22540000000000002,0.805,3.77,0.51,3.8043396273
