Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-02 05:30:00,5.07,0.98,5.1638454663,0.0,0.0,0.0,5.07,0.98,5.1638454663,4.36744,0.64092,4.4142168728,0.7574400000000001,0.22092,0.789,3.61,0.42,3.6343500107
2020-09-02 06:00:00,5.35,1.13,5.4680343817,0.0,0.0,0.0,5.35,1.13,5.4680343817,4.73112,0.7961600000000001,4.7976418374000005,0.7411200000000001,0.21616000000000002,0.772,3.99,0.58,4.0319350193
2020-09-02 06:30:00,6.04,1.43,6.2069718865,0.0,0.0,0.0,6.04,1.43,6.2069718865,5.2996,0.9028,5.3759471724,0.7296,0.21280000000000002,0.76,4.57,0.6900000000000001,4.6217961876
2020-09-02 07:00:00,6.95192,1.36056,7.0838065473,0.0019200000000000003,0.0005600000000000001,0.002,6.95,1.3599999999999999,7.0818147392,5.50816,0.79488,5.5652188457000005,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.84,0.6000000000000001,4.8770482876
2020-09-02 07:30:00,7.77768,1.45224,7.912098786,0.007680000000000001,0.0022400000000000002,0.008,7.77,1.45,7.9041381567,6.08952,1.06236,6.1814935574,0.6595200000000001,0.19236,0.687,5.43,0.87,5.4992544949
2020-09-02 08:00:00,7.8836,1.6898,8.0626653781,0.033600000000000005,0.0098,0.035,7.85,1.6800000000000002,8.027758093,6.08376,1.15068,6.1916233897,0.65376,0.19068000000000002,0.681,5.43,0.96,5.5142089188
2020-09-02 08:30:00,8.2024,2.1282,8.4739955747,0.062400000000000004,0.0182,0.065,8.14,2.11,8.4090249137,6.27864,1.25752,6.403333257,0.6086400000000001,0.17752,0.634,5.67,1.08,5.7719407481000005
2020-09-02 09:00:00,8.19952,2.21736,8.4940457734,0.05952,0.01736,0.062,8.14,2.2,8.4320578746,6.24784,1.29312,6.3802557942,0.6278400000000001,0.18312,0.654,5.62,1.11,5.7285687567
2020-09-02 09:30:00,8.0708,2.3594,8.4086016079,0.1008,0.029400000000000003,0.105,7.97,2.33,8.3036016282,6.28528,1.35404,6.4294765728,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.62,1.16,5.7384666941999996
2020-09-02 10:00:00,8.11448,2.32464,8.4408966822,0.08448000000000001,0.024640000000000002,0.088,8.03,2.3,8.3528977008,6.63088,1.37984,6.7729261032,0.65088,0.18984,0.678,5.98,1.19,6.0972534801
2020-09-02 10:30:00,8.43416,2.21288,8.7196268728,0.044160000000000005,0.01288,0.046,8.39,2.2,8.6736439862,6.7892,1.4606,6.9445366296,0.6192000000000001,0.1806,0.645,6.17,1.28,6.3013728663
2020-09-02 11:00:00,8.40376,2.28568,8.7090478929,0.05376,0.015680000000000003,0.056,8.35,2.27,8.653057263200001,6.7208,1.3594,6.856903164,0.5808,0.1694,0.605,6.14,1.19,6.2542545519
2020-09-02 11:30:00,8.23888,2.29884,8.5535845702,0.09888000000000001,0.02884,0.10300000000000001,8.14,2.27,8.4505916953,6.5244800000000005,1.23964,6.6412006896,0.44448000000000004,0.12964,0.463,6.08,1.11,6.1804935078
2020-09-02 12:00:00,8.9528,2.5454,9.3076145709,0.0528,0.0154,0.055,8.9,2.5300000000000002,9.2526158463,6.85056,1.28308,6.9696819583,0.49056000000000005,0.14308,0.511,6.36,1.1400000000000001,6.4613620855
2020-09-02 12:30:00,8.94608,2.51344,9.2924554344,0.04608,0.01344,0.048,8.9,2.5,9.2444577991,6.7438400000000005,1.19112,6.8482220174,0.48384000000000005,0.14112000000000002,0.504,6.26,1.05,6.3474483062000004
2020-09-02 13:00:00,8.78224,2.24232,9.0639802736,0.04224000000000001,0.012320000000000001,0.044,8.74,2.23,9.0200055432,6.80144,1.32792,6.9298598543,0.54144,0.15792,0.5640000000000001,6.26,1.17,6.3683985428
2020-09-02 13:30:00,8.84784,2.14812,9.1048718937,0.027840000000000004,0.00812,0.029,8.82,2.14,9.075902159,6.96968,1.33324,7.0960530015,0.5596800000000001,0.16324000000000002,0.583,6.41,1.17,6.5159036211
2020-09-02 14:00:00,8.83536,2.22448,9.1110865214,0.015360000000000002,0.0044800000000000005,0.016,8.82,2.22,9.0950975806,7.3356,1.4708,7.4815960864,0.5856,0.1708,0.61,6.75,1.3,6.8740453883
2020-09-02 14:30:00,9.23936,2.43148,9.5539451642,0.039360000000000006,0.01148,0.041,9.2,2.42,9.5129595815,6.90448,1.46964,7.0591561677,0.44448000000000004,0.12964,0.463,6.46,1.34,6.5975146836
2020-09-02 15:00:00,8.87552,2.43036,9.2022554301,0.03552,0.010360000000000001,0.037,8.84,2.42,9.1652604982,7.23992,1.51456,7.3966434009,0.5299200000000001,0.15456,0.552,6.71,1.3599999999999999,6.8464370296
2020-09-02 15:30:00,8.4288,2.2284,8.7183964122,0.028800000000000003,0.008400000000000001,0.03,8.4,2.22,8.6884060679,7.09776,1.43268,7.2409094042,0.55776,0.16268000000000002,0.581,6.54,1.27,6.6621693164
2020-09-02 16:00:00,8.71224,2.21232,8.9887421589,0.04224000000000001,0.012320000000000001,0.044,8.67,2.2,8.9447694213,7.4412,1.4766,7.5862905955,0.5712,0.1666,0.595,6.87,1.31,6.9937829535
2020-09-02 16:30:00,9.09304,2.23672,9.3640959414,0.02304,0.00672,0.024,9.07,2.23,9.3401177723,7.71312,1.44716,7.8477061744,0.5731200000000001,0.16716,0.597,7.14,1.28,7.2538265764
2020-09-02 17:00:00,9.544,2.017,9.7548052261,0.024,0.007,0.025,9.52,2.01,9.7298766693,7.5776,1.3268,7.6928811247999995,0.5376000000000001,0.1568,0.56,7.04,1.17,7.1365607964
2020-09-02 17:30:00,9.33592,1.70756,9.4907936128,0.025920000000000002,0.007560000000000001,0.027,9.31,1.7000000000000002,9.463936813,7.35232,1.17776,7.4460545257,0.47232,0.13776000000000002,0.492,6.88,1.04,6.9581606765
2020-09-02 18:00:00,9.11016,1.5058799999999999,9.2337798219,0.02016,0.005880000000000001,0.021,9.09,1.5,9.2129311297,7.50304,1.13672,7.5886587484,0.50304,0.14672000000000002,0.524,7.0,0.99,7.0696605293
2020-09-02 18:30:00,9.41864,1.39252,9.5210236529,0.00864,0.00252,0.009000000000000001,9.41,1.3900000000000001,9.5121080734,7.56176,1.17468,7.6524562985,0.46176000000000006,0.13468000000000002,0.481,7.1,1.04,7.1757647676
2020-09-02 19:00:00,9.45288,1.60084,9.5874725032,0.00288,0.00084,0.003,9.45,1.6,9.5844926835,7.4844,1.1842,7.5775044045,0.4944,0.1442,0.515,6.99,1.04,7.0669441769
2020-09-02 19:30:00,9.53096,1.6602800000000002,9.6744885239,0.0009600000000000001,0.00028000000000000003,0.001,9.53,1.6600000000000001,9.6734947149,7.30232,1.08776,7.382892333,0.47232,0.13776000000000002,0.492,6.83,0.9500000000000001,6.8957523157
2020-09-02 20:00:00,9.39,1.72,9.5462296222,0.0,0.0,0.0,9.39,1.72,9.5462296222,7.32344,1.12392,7.4091814393,0.49344000000000005,0.14392000000000002,0.514,6.83,0.98,6.8999492752
2020-09-02 20:30:00,9.28,1.42,9.3880136344,0.0,0.0,0.0,9.28,1.42,9.3880136344,7.30328,1.08804,7.3838831112,0.47328000000000003,0.13804000000000002,0.493,6.83,0.9500000000000001,6.8957523157
2020-09-02 21:00:00,8.79,1.42,8.9039597933,0.0,0.0,0.0,8.79,1.42,8.9039597933,7.10344,1.04392,7.1797373768,0.49344000000000005,0.14392000000000002,0.514,6.61,0.9,6.6709894319
2020-09-02 21:30:00,8.37,1.23,8.4598936164,0.0,0.0,0.0,8.37,1.23,8.4598936164,6.48968,0.9482400000000001,6.5585902144,0.43968,0.12824000000000002,0.458,6.05,0.8200000000000001,6.1053173546
2020-09-02 22:00:00,7.64,1.1400000000000001,7.7245841312,0.0,0.0,0.0,7.64,1.1400000000000001,7.7245841312,6.04344,0.9239200000000001,6.1136564509,0.49344000000000005,0.14392000000000002,0.514,5.55,0.78,5.6045428003
2020-09-02 22:30:00,7.19,1.11,7.2751769738,0.0,0.0,0.0,7.19,1.11,7.2751769738,6.04136,0.9774800000000001,6.1199262904,0.47136000000000006,0.13748000000000002,0.491,5.57,0.84,5.6329832238
2020-09-02 23:00:00,6.64,1.18,6.7440344009,0.0,0.0,0.0,6.64,1.18,6.7440344009,5.4444,0.9142,5.5206207079,0.4944,0.1442,0.515,4.95,0.77,5.0095309162
2020-09-02 23:30:00,6.27,1.18,6.3800705325,0.0,0.0,0.0,6.27,1.18,6.3800705325,5.29944,0.9769200000000001,5.3887324112,0.46944,0.13692000000000001,0.489,4.83,0.84,4.9024993626
2020-09-03 00:00:00,5.9,1.18,6.016843026,0.0,0.0,0.0,5.9,1.18,6.016843026,4.6763200000000005,0.9147600000000001,4.7649506398,0.49632000000000004,0.14476,0.517,4.18,0.77,4.250329399
2020-09-03 00:30:00,5.67,1.13,5.7815049944,0.0,0.0,0.0,5.67,1.13,5.7815049944,4.77256,0.8990800000000001,4.856508396,0.44256,0.12908,0.461,4.33,0.77,4.3979313319
2020-09-03 01:00:00,5.51,1.13,5.6246777685,0.0,0.0,0.0,5.51,1.13,5.6246777685,4.80056,0.9830800000000001,4.9001859761,0.49056000000000005,0.14308,0.511,4.31,0.84,4.3910932579
2020-09-03 01:30:00,5.46,1.23,5.5968294596,0.0,0.0,0.0,5.46,1.23,5.5968294596,4.6714400000000005,0.99792,4.776839541,0.54144,0.15792,0.5640000000000001,4.13,0.84,4.2145581026
2020-09-03 02:00:00,5.2,1.3,5.3600373133,0.0,0.0,0.0,5.2,1.3,5.3600373133,4.76584,1.01212,4.8721266199,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.9699999999999998,0.78,4.0458991584
2020-09-03 02:30:00,5.48,1.27,5.6252377728,0.0,0.0,0.0,5.48,1.27,5.6252377728,3.97528,0.71904,4.0397858359,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.43,0.56,3.4754136444
2020-09-03 03:00:00,5.51,1.37,5.6777636443,0.0,0.0,0.0,5.51,1.37,5.6777636443,4.08272,0.72496,4.1465852939,0.46272,0.13496000000000002,0.482,3.62,0.59,3.667764987
2020-09-03 03:30:00,5.41,1.29,5.5616724103,0.0,0.0,0.0,5.41,1.29,5.5616724103,4.38504,0.8127200000000001,4.4597185561,0.45504000000000006,0.13272,0.47400000000000003,3.93,0.68,3.9883956674
2020-09-03 04:00:00,5.36,1.27,5.5084026723,0.0,0.0,0.0,5.36,1.27,5.5084026723,4.5104,0.8872,4.5968284719,0.47040000000000004,0.13720000000000002,0.49,4.04,0.75,4.1090266487000005
2020-09-03 04:30:00,5.51,1.3,5.6612807738,0.0,0.0,0.0,5.51,1.3,5.6612807738,4.34944,0.8369200000000001,4.4292283075,0.46944,0.13692000000000001,0.489,3.88,0.7000000000000001,3.9426387103
2020-09-03 05:00:00,5.51,1.44,5.6950592622,0.0,0.0,0.0,5.51,1.44,5.6950592622,4.35024,0.8513200000000001,4.4327569074,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.9,0.72,3.9659046887000002
2020-09-03 05:30:00,5.91,1.48,6.0924953837,0.0,0.0,0.0,5.91,1.48,6.0924953837,4.5108,0.9344,4.6065627099,0.46080000000000004,0.13440000000000002,0.48,4.05,0.8,4.1282562905
2020-09-03 06:00:00,6.14,1.48,6.3158530699,0.0,0.0,0.0,6.14,1.48,6.3158530699,4.68352,0.9293600000000001,4.7748371281,0.44352,0.12936,0.462,4.24,0.8,4.3148116993
2020-09-03 06:30:00,6.83,1.73,7.0456937203,0.0,0.0,0.0,6.83,1.73,7.0456937203,5.11656,1.02608,5.2184314118,0.46656000000000003,0.13608,0.486,4.65,0.89,4.7344059817
2020-09-03 07:00:00,7.64096,1.6602800000000002,7.8192582385,0.0009600000000000001,0.00028000000000000003,0.001,7.64,1.6600000000000001,7.8182606761,5.63136,0.99748,5.719019304,0.47136000000000006,0.13748000000000002,0.491,5.16,0.86,5.2311757761
2020-09-03 07:30:00,8.69288,1.6908400000000001,8.8557948599,0.00288,0.00084,0.003,8.69,1.69,8.8528074643,6.2296,1.1728,6.3390358888,0.48960000000000004,0.1428,0.51,5.74,1.03,5.8316807183
2020-09-03 08:00:00,9.21576,1.83168,9.3960249042,0.00576,0.00168,0.006,9.21,1.83,9.390047923200001,6.5844000000000005,1.3542,6.722215483,0.4944,0.1442,0.515,6.09,1.21,6.209041794
2020-09-03 08:30:00,9.53248,2.43364,9.8382304608,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.52,2.43,9.8252379106,6.6411999999999995,1.4516,6.7979908797,0.45120000000000005,0.1316,0.47000000000000003,6.19,1.32,6.3291784617
2020-09-03 09:00:00,9.64728,2.71504,10.0220483735,0.01728,0.00504,0.018000000000000002,9.63,2.71,10.0040491802,6.91784,1.47312,7.0729479568,0.38784,0.11312000000000001,0.404,6.53,1.3599999999999999,6.670119939
2020-09-03 09:30:00,10.22016,2.58588,10.5422220523,0.02016,0.005880000000000001,0.021,10.2,2.58,10.5212356689,5.88656,1.3260800000000001,6.0340763005,0.46656000000000003,0.13608,0.486,5.42,1.19,5.549099026
2020-09-03 10:00:00,9.828240000000001,2.49532,10.1400652562,0.018240000000000003,0.00532,0.019,9.81,2.49,10.1210770178,6.0832,1.3426,6.2295984622,0.5232,0.1526,0.545,5.5600000000000005,1.19,5.6859212094
2020-09-03 10:30:00,9.74592,2.37756,10.031737048,0.025920000000000002,0.007560000000000001,0.027,9.72,2.37,10.0047638653,6.2412,1.4766,6.4134955368,0.5712,0.1666,0.595,5.67,1.31,5.8193642264
2020-09-03 11:00:00,9.9944,2.6642,10.3434033567,0.014400000000000001,0.004200000000000001,0.015,9.98,2.66,10.3284074281,6.32544,1.47492,6.4951197218,0.56544,0.16492,0.589,5.76,1.31,5.9070889616
2020-09-03 11:30:00,9.84032,2.70176,10.2044796438,0.04032,0.011760000000000001,0.042,9.8,2.69,10.1624849323,6.0168,1.4174,6.181496987,0.4368,0.1274,0.455,5.58,1.29,5.7271720770000005
2020-09-03 12:00:00,9.74048,2.88764,10.159498777,0.060480000000000006,0.017640000000000003,0.063,9.68,2.87,10.0964993934,5.76656,1.3260800000000001,5.9170687338,0.46656000000000003,0.13608,0.486,5.3,1.19,5.4319517671
2020-09-03 12:30:00,10.02224,2.84232,10.4174890257,0.04224000000000001,0.012320000000000001,0.044,9.98,2.83,10.3734902516,5.82024,1.32132,5.9683398194,0.45024000000000003,0.13132000000000002,0.46900000000000003,5.37,1.19,5.5002727205
2020-09-03 13:00:00,9.85168,2.79924,10.2416474944,0.03168,0.00924,0.033,9.82,2.79,10.2086482945,5.85096,1.24028,5.9809721116,0.48096000000000005,0.14028000000000002,0.501,5.37,1.1,5.4815052677
2020-09-03 13:30:00,8.38472,2.62596,8.7863072676,0.054720000000000005,0.015960000000000002,0.057,8.33,2.61,8.7293184155,6.67176,1.45468,6.828504624,0.46176000000000006,0.13468000000000002,0.481,6.21,1.32,6.3487400325
2020-09-03 14:00:00,8.43256,2.60408,8.8254915331,0.08256000000000001,0.02408,0.08600000000000001,8.35,2.58,8.7395022742,6.54096,1.50528,6.7119315849,0.36096,0.10528000000000001,0.376,6.18,1.4,6.336592144
2020-09-03 14:30:00,8.62312,2.51716,8.9830002226,0.09312000000000001,0.027160000000000004,0.097,8.53,2.49,8.8860002251,6.26008,1.46544,6.4293169155,0.19008000000000003,0.05544,0.198,6.07,1.4100000000000001,6.2316129533
2020-09-03 15:00:00,7.42704,2.77872,7.929830263,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.26,2.73,7.7563200037,6.20648,1.56064,6.3996868048,0.51648,0.15064000000000002,0.538,5.69,1.4100000000000001,5.8620986003
2020-09-03 15:30:00,7.3532,2.7376,7.8462732555,0.1632,0.0476,0.17,7.19,2.69,7.6767310751,6.1232,1.4926,6.3024941888,0.5232,0.1526,0.545,5.6,1.34,5.7580899611
2020-09-03 16:00:00,7.69,2.545,8.1001928989,0.12,0.035,0.125,7.57,2.51,7.97527429,6.5847999999999995,1.5614,6.7673895263,0.4848,0.1414,0.505,6.1,1.42,6.2630982748
2020-09-03 16:30:00,7.73904,2.23472,8.0552289601,0.11904,0.03472,0.124,7.62,2.2,7.9312294129000005,6.84496,1.5472800000000002,7.0176600659,0.5049600000000001,0.14728000000000002,0.526,6.34,1.4,6.4927344009
2020-09-03 17:00:00,7.88352,2.03436,8.1417754943,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.8,2.01,8.0548184337,6.8048,1.4714,6.9620629845,0.4848,0.1414,0.505,6.32,1.33,6.4584286014
2020-09-03 17:30:00,8.02896,1.57428,8.1818430809,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.98,1.56,8.1310515925,7.26136,1.4674800000000001,7.4081608109,0.47136000000000006,0.13748000000000002,0.491,6.79,1.33,6.9190317242
2020-09-03 18:00:00,7.98224,1.33232,8.0926653211,0.04224000000000001,0.012320000000000001,0.044,7.94,1.32,8.04897509,7.30056,1.31308,7.4177055347,0.49056000000000005,0.14308,0.511,6.8100000000000005,1.17,6.9097756838
2020-09-03 18:30:00,8.3688,1.2284,8.4584738576,0.028800000000000003,0.008400000000000001,0.03,8.34,1.22,8.4287602884,7.02776,1.2376800000000001,7.1359135645,0.43776000000000004,0.12768000000000002,0.456,6.59,1.11,6.6828287424
2020-09-03 19:00:00,8.22768,1.18224,8.312184406,0.007680000000000001,0.0022400000000000002,0.008,8.22,1.18,8.304263965,7.21584,1.12212,7.3025680551,0.55584,0.16212000000000001,0.579,6.66,0.96,6.7288334799000005
2020-09-03 19:30:00,8.35384,1.16112,8.4341474021,0.0038400000000000005,0.0011200000000000001,0.004,8.35,1.16,8.4301897962,7.14488,1.10184,7.2293403295,0.55488,0.16184,0.578,6.59,0.9400000000000001,6.6567033883
2020-09-03 20:00:00,7.98096,1.18028,8.0677619821,0.0009600000000000001,0.00028000000000000003,0.001,7.98,1.18,8.0667713492,7.02424,1.11332,7.1119216109,0.5942400000000001,0.17332,0.619,6.43,0.9400000000000001,6.4983459434
2020-09-03 20:30:00,8.05,1.16,8.1331482219,0.0,0.0,0.0,8.05,1.16,8.1331482219,7.08408,1.13744,7.1748142276,0.57408,0.16744,0.598,6.51,0.97,6.5818690355000005
2020-09-03 21:00:00,7.97,1.16,8.0539741743,0.0,0.0,0.0,7.97,1.16,8.0539741743,6.9329600000000005,1.13128,7.0246515074,0.55296,0.16128,0.5760000000000001,6.38,0.97,6.4533169766
2020-09-03 21:30:00,7.57,1.16,7.6583614435000005,0.0,0.0,0.0,7.57,1.16,7.6583614435000005,6.67288,1.02084,6.7505141878,0.48288000000000003,0.14084000000000002,0.503,6.19,0.88,6.2522395987
2020-09-03 22:00:00,7.01,1.07,7.0911917193,0.0,0.0,0.0,7.01,1.07,7.0911917193,6.35856,1.06708,6.4474758627,0.53856,0.15708000000000003,0.561,5.82,0.91,5.8907130298
2020-09-03 22:30:00,6.48,0.74,6.522116221,0.0,0.0,0.0,6.48,0.74,6.522116221,5.99992,0.9445600000000001,6.0738154071,0.5299200000000001,0.15456,0.552,5.47,0.79,5.5267531155
2020-09-03 23:00:00,5.91,0.9500000000000001,5.9858666875,0.0,0.0,0.0,5.91,0.9500000000000001,5.9858666875,5.83752,0.9813600000000001,5.9194347027,0.58752,0.17136,0.612,5.25,0.81,5.3121182216000005
2020-09-03 23:30:00,5.48,1.12,5.5932816843,0.0,0.0,0.0,5.48,1.12,5.5932816843,5.41152,0.9883600000000001,5.5010366478,0.6115200000000001,0.17836000000000002,0.637,4.8,0.81,4.867864008
2020-09-04 00:00:00,5.06,1.15,5.1890365194,0.0,0.0,0.0,5.06,1.15,5.1890365194,5.29608,1.04844,5.3988600463,0.6460800000000001,0.18844000000000002,0.673,4.65,0.86,4.7288582131
2020-09-04 00:30:00,4.91,1.26,5.069092621,0.0,0.0,0.0,4.91,1.26,5.069092621,5.23336,1.00348,5.3286986216,0.6633600000000001,0.19348,0.6910000000000001,4.57,0.81,4.6412282857000005
2020-09-04 01:00:00,4.66,1.1400000000000001,4.7974159711,0.0,0.0,0.0,4.66,1.1400000000000001,4.7974159711,4.92272,0.96496,5.0164050873,0.70272,0.20496,0.732,4.22,0.76,4.287889924
2020-09-04 01:30:00,4.75,1.19,4.8967948701,0.0,0.0,0.0,4.75,1.19,4.8967948701,4.7292000000000005,0.9006000000000001,4.8141887167,0.6192000000000001,0.1806,0.645,4.11,0.72,4.1725891243
2020-09-04 02:00:00,4.72,1.15,4.8580757507,0.0,0.0,0.0,4.72,1.15,4.8580757507,4.66184,0.8501200000000001,4.7387188353,0.6518400000000001,0.19012,0.679,4.01,0.66,4.0639512792
2020-09-04 02:30:00,4.63,1.13,4.7658997052,0.0,0.0,0.0,4.63,1.13,4.7658997052,4.81032,0.9067600000000001,4.8950375075,0.64032,0.18676,0.667,4.17,0.72,4.2317017853
2020-09-04 03:00:00,4.51,1.19,4.664354189,0.0,0.0,0.0,4.51,1.19,4.664354189,4.68552,0.88536,4.7684337051,0.6355200000000001,0.18536000000000002,0.662,4.05,0.7000000000000001,4.1100486615
2020-09-04 03:30:00,4.32,1.19,4.4809039267,0.0,0.0,0.0,4.32,1.19,4.4809039267,4.85,0.97,4.9460489282,0.72,0.21,0.75,4.13,0.76,4.199345187
2020-09-04 04:00:00,4.38,1.19,4.5387773684,0.0,0.0,0.0,4.38,1.19,4.5387773684,4.77,0.93,4.8598148113,0.72,0.21,0.75,4.05,0.72,4.1135021575
2020-09-04 04:30:00,4.42,1.13,4.5621595763,0.0,0.0,0.0,4.42,1.13,4.5621595763,4.8748000000000005,0.9714,4.9706431173,0.7248,0.2114,0.755,4.15,0.76,4.2190164731
2020-09-04 05:00:00,4.5,1.13,4.6397090426,0.0,0.0,0.0,4.5,1.13,4.6397090426,4.81384,0.9511200000000001,4.9069017516,0.72384,0.21112000000000003,0.754,4.09,0.74,4.1564046964
2020-09-04 05:30:00,4.88,1.24,5.0350769607,0.0,0.0,0.0,4.88,1.24,5.0350769607,5.07144,1.00292,5.1696568745,0.66144,0.19292,0.6890000000000001,4.41,0.81,4.4837707345
2020-09-04 06:00:00,5.17,1.22,5.3119958583999995,0.0,0.0,0.0,5.17,1.22,5.3119958583999995,5.46344,0.9489200000000001,5.5452345126,0.6134400000000001,0.17892000000000002,0.639,4.85,0.77,4.9107433246
2020-09-04 06:30:00,5.87,1.38,6.0300331674,0.0,0.0,0.0,5.87,1.38,6.0300331674,5.80264,1.06452,5.8994774175,0.6326400000000001,0.18452000000000002,0.659,5.17,0.88,5.2443588741
2020-09-04 07:00:00,6.86096,1.51028,7.0252201247,0.0009600000000000001,0.00028000000000000003,0.001,6.86,1.51,7.0242223769,6.22376,1.07068,6.3151836236,0.65376,0.19068000000000002,0.681,5.57,0.88,5.6390868055
2020-09-04 07:30:00,7.82288,1.47084,7.9599511179,0.00288,0.00084,0.003,7.82,1.47,7.956965502,6.17376,1.13068,6.276444041,0.65376,0.19068000000000002,0.681,5.52,0.9400000000000001,5.5994642600999995
2020-09-04 08:00:00,8.3196,1.7428,8.5001821157,0.009600000000000001,0.0028,0.01,8.31,1.74,8.4902120115,5.8716,1.0588,5.9663006964,0.6816,0.1988,0.71,5.19,0.86,5.2607699056
2020-09-04 08:30:00,8.48632,2.07476,8.7362609966,0.01632,0.00476,0.017,8.47,2.07,8.719277493,6.1172,0.8846,6.1808294751,0.6672,0.19460000000000002,0.6950000000000001,5.45,0.6900000000000001,5.4935052562
2020-09-04 09:00:00,8.49208,2.2664400000000002,8.7893215324,0.022080000000000002,0.00644,0.023,8.47,2.26,8.7663276234,6.45432,1.07376,6.5430273727,0.66432,0.19376000000000002,0.6920000000000001,5.79,0.88,5.8564921241
2020-09-04 09:30:00,8.38224,2.47232,8.7392398754,0.04224000000000001,0.012320000000000001,0.044,8.34,2.46,8.6952400772,7.04784,1.47312,7.2001479985,0.6278400000000001,0.18312,0.654,6.42,1.29,6.5483203953
2020-09-04 10:00:00,8.24528,2.47904,8.6098944012,0.06528,0.01904,0.068,8.18,2.46,8.5418967449,6.96712,1.5041600000000002,7.1276404510999996,0.5971200000000001,0.17416,0.622,6.37,1.33,6.5073650580999995
2020-09-04 10:30:00,8.416080000000001,2.44344,8.7636066548,0.04608,0.01344,0.048,8.37,2.43,8.7156066914,7.32312,1.49716,7.47459528,0.5731200000000001,0.16716,0.597,6.75,1.33,6.8797819733
2020-09-04 11:00:00,7.93408,2.55744,8.3360737041,0.09408000000000001,0.027440000000000003,0.098,7.84,2.5300000000000002,8.2381126479,7.13712,1.5041600000000002,7.2939001364,0.5971200000000001,0.17416,0.622,6.54,1.33,6.673866945
2020-09-04 11:30:00,8.18376,2.50568,8.5587592559,0.05376,0.015680000000000003,0.056,8.13,2.49,8.5027642564,7.15088,1.4848400000000002,7.3034125311,0.53088,0.15484,0.553,6.62,1.33,6.752281096
2020-09-04 12:00:00,7.9168,2.5124,8.3058940518,0.07680000000000001,0.0224,0.08,7.84,2.49,8.2259163623,7.24976,1.47368,7.3980235739,0.6297600000000001,0.18368,0.656,6.62,1.29,6.744516291
2020-09-04 12:30:00,8.00488,2.13184,8.2838907284,0.07488,0.021840000000000002,0.078,7.93,2.11,8.2059125026,7.04696,1.37828,7.1804805549,0.57696,0.16828,0.601,6.47,1.21,6.5821728935
2020-09-04 13:00:00,8.19704,2.12372,8.4676827645,0.047040000000000005,0.013720000000000001,0.049,8.15,2.11,8.418705363699999,7.14656,1.4510800000000001,7.2923900746,0.5865600000000001,0.17108,0.611,6.5600000000000005,1.28,6.6837115437
2020-09-04 13:30:00,8.09104,2.13072,8.3668928522,0.07104,0.020720000000000002,0.074,8.02,2.11,8.2929186659,6.9972,1.3696000000000002,7.1299798036,0.5472,0.15960000000000002,0.5700000000000001,6.45,1.21,6.5625147619
2020-09-04 14:00:00,7.90856,2.44708,8.2784975569,0.05856000000000001,0.01708,0.061,7.85,2.43,8.2175057043,7.05592,1.43756,7.2008739608,0.50592,0.14756000000000002,0.527,6.55,1.29,6.6758220468000005
2020-09-04 14:30:00,8.01744,2.15092,8.3009518129,0.03744,0.010920000000000001,0.039,7.98,2.14,8.2619610263,6.88792,1.31356,7.0120526096,0.45792000000000005,0.13356,0.47700000000000004,6.43,1.18,6.5373771499
2020-09-04 15:00:00,7.9645600000000005,2.19008,8.2601856153,0.03456,0.01008,0.036000000000000004,7.93,2.18,8.2241899297,6.73736,1.23548,6.8497029571,0.5673600000000001,0.16548000000000002,0.591,6.17,1.07,6.2620923021
2020-09-04 15:30:00,7.87648,2.09064,8.1492154714,0.036480000000000005,0.01064,0.038,7.84,2.08,8.1112267876,6.94448,1.27464,7.0604893315,0.5644800000000001,0.16464,0.588,6.38,1.11,6.4758397139
2020-09-04 16:00:00,8.12784,1.96812,8.3627315753,0.027840000000000004,0.00812,0.029,8.1,1.96,8.3337626556,7.13504,1.27772,7.2485422121,0.57504,0.16772,0.599,6.5600000000000005,1.11,6.6532473274
2020-09-04 16:30:00,8.13072,1.90896,8.3518103427,0.030720000000000004,0.008960000000000001,0.032,8.1,1.9,8.319855768,7.37648,1.2956400000000001,7.4894018586,0.63648,0.18564000000000003,0.663,6.74,1.11,6.8307905838
2020-09-04 17:00:00,8.30936,1.8214800000000002,8.5066593325,0.039360000000000006,0.01148,0.041,8.27,1.81,8.465754544,7.56528,1.27404,7.671808092,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.9,1.08,6.9840103093
2020-09-04 17:30:00,8.71496,1.72728,8.8844822021,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.69,1.72,8.8585834082,7.63512,1.25816,7.7380891698,0.64512,0.18816000000000002,0.672,6.99,1.07,7.0714213564
2020-09-04 18:00:00,8.84536,1.57448,8.9843965184,0.015360000000000002,0.0044800000000000005,0.016,8.83,1.57,8.9684892819,7.81512,1.17816,7.903427206,0.64512,0.18816000000000002,0.672,7.17,0.99,7.2380245924
2020-09-04 18:30:00,8.84056,1.60308,8.9847296342,0.010560000000000002,0.0030800000000000003,0.011,8.83,1.6,8.973789612000001,7.8796800000000005,1.22324,7.9740625154,0.5596800000000001,0.16324000000000002,0.583,7.32,1.06,7.3963504514
2020-09-04 19:00:00,8.776720000000001,1.62196,8.9253329462,0.00672,0.0019600000000000004,0.007,8.77,1.62,8.9183686849,7.7952,1.1436,7.8786397303,0.5952000000000001,0.1736,0.62,7.2,0.97,7.2650464555
2020-09-04 19:30:00,8.46288,1.35084,8.5700120537,0.00288,0.00084,0.003,8.46,1.35,8.56703566,7.4840800000000005,1.08744,7.5626701105,0.57408,0.16744,0.598,6.91,0.92,6.9709755415
2020-09-04 20:00:00,8.09192,1.51056,8.2317046108,0.0019200000000000003,0.0005600000000000001,0.002,8.09,1.51,8.2297144543,6.8761600000000005,0.9938800000000001,6.9476164114,0.59616,0.17388,0.621,6.28,0.8200000000000001,6.3333087719
2020-09-04 20:30:00,8.09,1.51,8.2297144543,0.0,0.0,0.0,8.09,1.51,8.2297144543,7.46816,1.05488,7.5422931261,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.8,0.86,6.8541666160000005
2020-09-04 21:00:00,7.84,1.44,7.9711479725,0.0,0.0,0.0,7.84,1.44,7.9711479725,7.74792,1.06356,7.8205769736,0.6979200000000001,0.20356000000000002,0.727,7.05,0.86,7.1022602036
2020-09-04 21:30:00,7.39,1.23,7.4916620319,0.0,0.0,0.0,7.39,1.23,7.4916620319,7.3712,0.9816,7.4362711086,0.6912,0.2016,0.72,6.68,0.78,6.7253847474
2020-09-04 22:00:00,6.93,1.11,7.0183331354,0.0,0.0,0.0,6.93,1.11,7.0183331354,7.17328,0.9380400000000001,7.2343531155,0.71328,0.20804000000000003,0.743,6.46,0.73,6.5011152889
2020-09-04 22:30:00,6.6,1.04,6.6814369712,0.0,0.0,0.0,6.6,1.04,6.6814369712,6.864,0.872,6.91916758,0.624,0.182,0.65,6.24,0.6900000000000001,6.2780331315
2020-09-04 23:00:00,6.2,1.21,6.31696921,0.0,0.0,0.0,6.2,1.21,6.31696921,6.63936,0.9764800000000001,6.7107834416,0.63936,0.18648,0.666,6.0,0.79,6.0517848607
2020-09-04 23:30:00,5.79,1.21,5.915082417,0.0,0.0,0.0,5.79,1.21,5.915082417,6.11496,0.9222800000000001,6.1841196787,0.6249600000000001,0.18228000000000003,0.651,5.49,0.74,5.5396480033
2020-09-05 00:00:00,5.37,1.13,5.4876042131,0.0,0.0,0.0,5.37,1.13,5.4876042131,6.03584,0.9371200000000001,6.1081550733,0.6758400000000001,0.19712000000000002,0.704,5.36,0.74,5.4108409698
2020-09-05 00:30:00,4.99,0.9500000000000001,5.0796259705,0.0,0.0,0.0,4.99,0.9500000000000001,5.0796259705,5.94928,0.9410400000000001,6.0232457031,0.68928,0.20104000000000002,0.718,5.26,0.74,5.3117981889
2020-09-05 01:00:00,4.8100000000000005,1.0,4.9128504964,0.0,0.0,0.0,4.8100000000000005,1.0,4.9128504964,5.88936,1.02148,5.9772889005,0.75936,0.22148,0.791,5.13,0.8,5.1920034669
2020-09-05 01:30:00,4.8100000000000005,0.96,4.9048649319,0.0,0.0,0.0,4.8100000000000005,0.96,4.9048649319,5.70728,0.9550400000000001,5.7866351535,0.73728,0.21504,0.768,4.97,0.74,5.0247885528
2020-09-05 02:00:00,4.85,0.96,4.9440974909,0.0,0.0,0.0,4.85,0.96,4.9440974909,5.69936,0.9214800000000001,5.7733724806,0.75936,0.22148,0.791,4.94,0.7000000000000001,4.9893486549
2020-09-05 02:30:00,4.8100000000000005,1.03,4.9190446226999995,0.0,0.0,0.0,4.8100000000000005,1.03,4.9190446226999995,5.5586400000000005,0.8725200000000001,5.6267015027,0.7286400000000001,0.21252000000000001,0.759,4.83,0.66,4.874884614
2020-09-05 03:00:00,4.73,1.02,4.838729172,0.0,0.0,0.0,4.73,1.02,4.838729172,5.24776,0.74768,5.3007556442,0.67776,0.19768000000000002,0.706,4.57,0.55,4.6029772974
2020-09-05 03:30:00,4.89,0.96,4.9833422519,0.0,0.0,0.0,4.89,0.96,4.9833422519,5.39104,0.85072,5.4577501592,0.5510400000000001,0.16072,0.5740000000000001,4.84,0.6900000000000001,4.8889364897
2020-09-05 04:00:00,4.76,0.96,4.8558418426,0.0,0.0,0.0,4.76,0.96,4.8558418426,5.44448,0.8546400000000001,5.5111497893,0.5644800000000001,0.16464,0.588,4.88,0.6900000000000001,4.9285393374
2020-09-05 04:30:00,4.6,1.0,4.7074409184,0.0,0.0,0.0,4.6,1.0,4.7074409184,5.42104,0.86572,5.4897309406,0.6710400000000001,0.19572,0.6990000000000001,4.75,0.67,4.7970199082
2020-09-05 05:00:00,4.49,0.9400000000000001,4.5873412779,0.0,0.0,0.0,4.49,0.9400000000000001,4.5873412779,5.4024,0.8982,5.4765581344,0.7824,0.22820000000000001,0.8150000000000001,4.62,0.67,4.6683294657
2020-09-05 05:30:00,4.73,0.96,4.8264376097,0.0,0.0,0.0,4.73,0.96,4.8264376097,5.6284,0.8912,5.6985194568,0.7584000000000001,0.2212,0.79,4.87,0.67,4.9158722522
2020-09-05 06:00:00,4.62,0.96,4.7186862578,0.0,0.0,0.0,4.62,0.96,4.7186862578,5.5624,0.8482000000000001,5.626698588,0.7824,0.22820000000000001,0.8150000000000001,4.78,0.62,4.8200414936
2020-09-05 06:30:00,4.9,1.11,5.0241516697,0.0,0.0,0.0,4.9,1.11,5.0241516697,5.654,0.877,5.721612098,0.744,0.217,0.775,4.91,0.66,4.9541598682
2020-09-05 07:00:00,5.25288,1.11084,5.3690514805,0.00288,0.00084,0.003,5.25,1.11,5.3660600071,6.00616,0.9488800000000001,6.0806522018999996,0.71616,0.20888,0.746,5.29,0.74,5.3415072779
2020-09-05 07:30:00,5.80536,1.41448,5.9751952604,0.015360000000000002,0.0044800000000000005,0.016,5.79,1.4100000000000001,5.9592113572,6.0424,1.0132,6.1267586863,0.6624,0.1932,0.6900000000000001,5.38,0.8200000000000001,5.4421319352
2020-09-05 08:00:00,6.14704,1.4437200000000001,6.3143034612,0.047040000000000005,0.013720000000000001,0.049,6.1,1.43,6.2653730934,6.13952,1.10236,6.2377001691,0.6595200000000001,0.19236,0.687,5.48,0.91,5.5550427541000005
2020-09-05 08:30:00,6.51008,1.36044,6.6507096313,0.07008,0.020440000000000003,0.073,6.44,1.34,6.577932806,6.43368,1.16024,6.5374609138,0.5836800000000001,0.17024,0.608,5.85,0.99,5.9331779006000005
2020-09-05 09:00:00,6.958,1.4140000000000001,7.1002225317,0.048,0.014,0.05,6.91,1.4,7.0503971519,6.86944,1.33692,6.9983255855,0.7094400000000001,0.20692000000000002,0.739,6.16,1.13,6.2627869196
2020-09-05 09:30:00,6.66392,1.6215600000000001,6.8583734661,0.07392,0.021560000000000003,0.077,6.59,1.6,6.7814526467,6.85208,1.27644,6.9699569152,0.7420800000000001,0.21644000000000002,0.773,6.11,1.06,6.2012659998
2020-09-05 10:00:00,6.43632,1.7097600000000002,6.6595416058,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.3,1.67,6.5175839082,6.99536,1.31448,7.1177889263,0.73536,0.21448,0.766,6.26,1.1,6.355910635
2020-09-05 10:30:00,7.206,1.5979999999999999,7.3810595445,0.096,0.028,0.1,7.11,1.57,7.2812773605,6.8764,1.2652,6.9918243685,0.5664,0.1652,0.59,6.31,1.1,6.4051619808
2020-09-05 11:00:00,6.32408,1.55244,6.5118398168,0.21408000000000002,0.06244,0.223,6.11,1.49,6.2890539829,6.40352,1.24436,6.5233043927,0.56352,0.16436,0.587,5.84,1.08,5.9390234888
2020-09-05 11:30:00,6.95056,1.41808,7.0937462035,0.13056,0.03808,0.136,6.82,1.38,6.9582181627,6.54624,1.19932,6.6551954592,0.5462400000000001,0.15932000000000002,0.5690000000000001,6.0,1.04,6.0894663149
2020-09-05 12:00:00,6.00944,1.3969200000000002,6.1696640589,0.22944,0.06692000000000001,0.23900000000000002,5.78,1.33,5.931045439,6.1412,1.1866,6.254786727,0.5712,0.1666,0.595,5.57,1.02,5.6626230671
2020-09-05 12:30:00,5.68424,1.37832,5.8489614805,0.23424000000000003,0.06832,0.244,5.45,1.31,5.6052297009,5.98816,1.24988,6.1172101648,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.44,1.09,5.5481258097
2020-09-05 13:00:00,5.77752,1.33636,5.9300586338,0.22752000000000003,0.06636,0.23700000000000002,5.55,1.27,5.6934523797,5.94112,1.2061600000000001,6.0623204138,0.50112,0.14616,0.522,5.44,1.06,5.5423099877
2020-09-05 13:30:00,5.6336,1.2448000000000001,5.7694866323,0.15360000000000001,0.0448,0.16,5.48,1.2,5.6098484828,6.19624,1.27932,6.3269305196,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.65,1.12,5.7599392358
2020-09-05 14:00:00,5.45352,1.12936,5.5692310421,0.20352,0.05936,0.212,5.25,1.07,5.3579287043,5.8392800000000005,1.28604,5.9792215045,0.56928,0.16604000000000002,0.593,5.27,1.12,5.3876989522
2020-09-05 14:30:00,5.18848,1.19664,5.324685155,0.22848000000000002,0.06664,0.23800000000000002,4.96,1.13,5.0870915069,5.63544,1.21492,5.7649123671,0.56544,0.16492,0.589,5.07,1.05,5.1775863102
2020-09-05 15:00:00,4.92448,1.3396400000000002,5.1034437981,0.20448000000000002,0.059640000000000006,0.213,4.72,1.28,4.890480549,5.52792,1.21856,5.6606349467,0.5779200000000001,0.16856000000000002,0.602,4.95,1.05,5.060138338
2020-09-05 15:30:00,5.4412,1.1616,5.5638091268,0.2112,0.0616,0.22,5.23,1.1,5.3444270039,5.084,0.997,5.1808363224,0.504,0.147,0.525,4.58,0.85,4.6582078099
2020-09-05 16:00:00,5.6076,1.1718,5.7287252509,0.1776,0.051800000000000006,0.185,5.43,1.12,5.5443033828,5.17456,1.09008,5.2881325248,0.51456,0.15008000000000002,0.536,4.66,0.9400000000000001,4.7538615882
2020-09-05 16:30:00,5.7432,1.0576,5.8397657487,0.1632,0.0476,0.17,5.58,1.01,5.6706701544,5.52744,1.0909200000000001,5.6340659741,0.51744,0.15092,0.539,5.01,0.9400000000000001,5.0974209165
2020-09-05 17:00:00,5.82344,1.04892,5.9171518994,0.13344,0.03892,0.139,5.69,1.01,5.7789445403,5.54976,1.04868,5.6479700601000005,0.50976,0.14868,0.531,5.04,0.9,5.1197265552
2020-09-05 17:30:00,6.37656,0.9010800000000001,6.4399116919,0.10656,0.031080000000000003,0.111,6.27,0.87,6.3300710896,5.88472,1.00596,5.9700824952,0.5347200000000001,0.15596000000000002,0.557,5.35,0.85,5.4171025466
2020-09-05 18:00:00,6.3564,0.6552,6.3900788728,0.0864,0.0252,0.09,6.27,0.63,6.3015712326,6.41584,0.9671200000000001,6.4883221252,0.6758400000000001,0.19712000000000002,0.704,5.74,0.77,5.7914160617
2020-09-05 18:30:00,6.69896,0.8142800000000001,6.7482677036,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.65,0.8,6.6979474468,6.45232,1.00776,6.5305446633,0.7123200000000001,0.20776000000000003,0.742,5.74,0.8,5.7954809982
2020-09-05 19:00:00,6.8892,0.7256,6.9273062586,0.019200000000000002,0.0056,0.02,6.87,0.72,6.9076262203,6.42,0.98,6.4943667898,0.72,0.21,0.75,5.7,0.77,5.7517736395
2020-09-05 19:30:00,7.0048,0.7614000000000001,7.0460593952,0.0048000000000000004,0.0014,0.005,7.0,0.76,7.0411362719,6.76832,1.06076,6.8509391619,0.68832,0.20076000000000002,0.717,6.08,0.86,6.1405211505
2020-09-05 20:00:00,7.0,0.8200000000000001,7.0478649249,0.0,0.0,0.0,7.0,0.8200000000000001,7.0478649249,6.81568,1.01124,6.8902902842,0.65568,0.19124000000000002,0.683,6.16,0.8200000000000001,6.2143382592
2020-09-05 20:30:00,7.13,0.76,7.1703905054,0.0,0.0,0.0,7.13,0.76,7.1703905054,6.85704,0.97872,6.9265352378,0.6470400000000001,0.18872000000000003,0.674,6.21,0.79,6.2600479231
2020-09-05 21:00:00,6.8100000000000005,0.76,6.8522769938,0.0,0.0,0.0,6.8100000000000005,0.76,6.8522769938,6.4864,0.9402,6.5541865247,0.6864,0.20020000000000002,0.715,5.8,0.74,5.8470163331
2020-09-05 21:30:00,6.49,0.71,6.5287211611,0.0,0.0,0.0,6.49,0.71,6.5287211611,6.27048,0.8626400000000001,6.3295392565,0.6604800000000001,0.19264,0.6880000000000001,5.61,0.67,5.6498672551
2020-09-05 22:00:00,6.1,0.54,6.123854995,0.0,0.0,0.0,6.1,0.54,6.123854995,5.97672,0.7819600000000001,6.027656543,0.72672,0.21196,0.757,5.25,0.5700000000000001,5.280852204
2020-09-05 22:30:00,5.8,0.49,5.8206614744,0.0,0.0,0.0,5.8,0.49,5.8206614744,5.88632,0.82476,5.9438196642,0.7363200000000001,0.21476,0.767,5.15,0.61,5.1860003857
2020-09-05 23:00:00,5.4,0.58,5.4310588286,0.0,0.0,0.0,5.4,0.58,5.4310588286,5.72248,0.8636400000000001,5.7872835942,0.73248,0.21364000000000002,0.763,4.99,0.65,5.0321565953
2020-09-05 23:30:00,5.08,0.64,5.1201562476,0.0,0.0,0.0,5.08,0.64,5.1201562476,5.23872,0.7979600000000001,5.2991440252,0.6787200000000001,0.19796000000000002,0.707,4.5600000000000005,0.6000000000000001,4.5993042952
2020-09-06 00:00:00,4.77,0.64,4.8127435003,0.0,0.0,0.0,4.77,0.64,4.8127435003,5.07104,0.8257200000000001,5.1378264081,0.6710400000000001,0.19572,0.6990000000000001,4.4,0.63,4.4448734515
2020-09-06 00:30:00,4.42,0.5,4.4481906434,0.0,0.0,0.0,4.42,0.5,4.4481906434,4.61608,0.80844,4.6863386348,0.6460800000000001,0.18844000000000002,0.673,3.9699999999999998,0.62,4.0181214516
2020-09-06 01:00:00,4.21,0.54,4.2444905466,0.0,0.0,0.0,4.21,0.54,4.2444905466,4.65256,0.8490800000000001,4.7294028587,0.6825600000000001,0.19908,0.711,3.9699999999999998,0.65,4.0228596794
2020-09-06 01:30:00,4.27,0.54,4.3040097584,0.0,0.0,0.0,4.27,0.54,4.3040097584,4.4228,0.8104,4.4964328083,0.6528,0.1904,0.68,3.77,0.62,3.8206413074
2020-09-06 02:00:00,4.25,0.54,4.2841685308,0.0,0.0,0.0,4.25,0.54,4.2841685308,4.28248,0.71364,4.3415339455,0.73248,0.21364000000000002,0.763,3.55,0.5,3.585038354
2020-09-06 02:30:00,4.1,0.56,4.1380671817,0.0,0.0,0.0,4.1,0.56,4.1380671817,4.30504,0.73272,4.3669495074,0.6950400000000001,0.20272,0.724,3.61,0.53,3.6486983981
2020-09-06 03:00:00,3.91,0.56,3.9498987329,0.0,0.0,0.0,3.91,0.56,3.9498987329,4.63032,0.81176,4.700937949,0.7603200000000001,0.22176,0.792,3.87,0.59,3.9147158262
2020-09-06 03:30:00,3.91,0.62,3.9588508434,0.0,0.0,0.0,3.91,0.62,3.9588508434,4.6101600000000005,0.8758800000000001,4.692626237,0.74016,0.21588000000000002,0.771,3.87,0.66,3.9258756985
2020-09-06 04:00:00,3.87,0.62,3.9193494358,0.0,0.0,0.0,3.87,0.62,3.9193494358,4.6892,0.8356,4.7630687587,0.7392000000000001,0.2156,0.77,3.95,0.62,3.9983621647
2020-09-06 04:30:00,3.83,0.59,3.8751774153,0.0,0.0,0.0,3.83,0.59,3.8751774153,4.31008,0.65544,4.3596320028,0.67008,0.19544,0.6980000000000001,3.64,0.46,3.6689508037
2020-09-06 05:00:00,3.86,0.59,3.904830342,0.0,0.0,0.0,3.86,0.59,3.904830342,3.7454400000000003,0.5699200000000001,3.7885524412000002,0.68544,0.19992000000000001,0.714,3.06,0.37,3.0822881111
2020-09-06 05:30:00,3.98,0.59,4.0234935069,0.0,0.0,0.0,3.98,0.59,4.0234935069,3.23352,-0.020640000000000002,3.2335858733,0.68352,0.19936,0.712,2.55,-0.22,2.5594726019
2020-09-06 06:00:00,3.98,0.59,4.0234935069,0.0,0.0,0.0,3.98,0.59,4.0234935069,3.18864,-0.0074800000000000005,3.1886487734,0.7286400000000001,0.21252000000000001,0.759,2.46,-0.22,2.469817807
2020-09-06 06:30:00,4.14,0.56,4.177702718,0.0,0.0,0.0,4.14,0.56,4.177702718,3.2828,0.0054,3.2828044413,0.7728,0.22540000000000002,0.805,2.51,-0.22,2.5196229877
2020-09-06 07:00:00,4.32,0.6000000000000001,4.3614676429,0.0,0.0,0.0,4.32,0.6000000000000001,4.3614676429,3.36936,0.0014800000000000002,3.369360325,0.75936,0.22148,0.791,2.61,-0.22,2.6192556194
2020-09-06 07:30:00,4.85192,0.5805600000000001,4.8865302209,0.0019200000000000003,0.0005600000000000001,0.002,4.85,0.58,4.8845572983,3.61768,0.42224000000000006,3.6422376639,0.7276800000000001,0.21224,0.758,2.89,0.21,2.8976197128
2020-09-06 08:00:00,5.1144,0.49420000000000003,5.1382215795,0.014400000000000001,0.004200000000000001,0.015,5.1,0.49,5.123485142,3.8204000000000002,0.4172,3.8431122804,0.7104,0.20720000000000002,0.74,3.11,0.21,3.1170819688
2020-09-06 08:30:00,5.61112,0.39616,5.6250875904,0.021120000000000003,0.0061600000000000005,0.022,5.59,0.39,5.6035881362,4.08472,0.45096,4.1095379789,0.6547200000000001,0.19096000000000002,0.682,3.43,0.26,3.4398401125999998
2020-09-06 09:00:00,5.77144,0.40792000000000006,5.785837744,0.06144000000000001,0.017920000000000002,0.064,5.71,0.39,5.723303242,4.28072,0.44396,4.3036803088,0.6307200000000001,0.18396,0.657,3.65,0.26,3.6592485567
2020-09-06 09:30:00,6.17432,0.50876,6.1952452897,0.06432,0.018760000000000002,0.067,6.11,0.49,6.1296166275,4.58592,0.54256,4.6179035936,0.62592,0.18256000000000003,0.652,3.96,0.36,3.9763299662
2020-09-06 10:00:00,6.3372,0.7396,6.3802125356,0.06720000000000001,0.0196,0.07,6.27,0.72,6.3112043225,4.75976,0.5636800000000001,4.7930210098,0.6297600000000001,0.18368,0.656,4.13,0.38,4.1474449966
2020-09-06 10:30:00,6.34584,0.7421200000000001,6.3890865857,0.07584,0.02212,0.079,6.27,0.72,6.3112043225,4.99048,0.57264,5.0232267717,0.6604800000000001,0.19264,0.6880000000000001,4.33,0.38,4.3466423823
2020-09-06 11:00:00,6.0996,0.7878000000000001,6.1502641407,0.1296,0.0378,0.135,5.97,0.75,6.0169261255,5.04448,0.51964,5.0711738483,0.6844800000000001,0.19964,0.713,4.36,0.32,4.3717273474
2020-09-06 11:30:00,6.35776,0.8226800000000001,6.4107655237,0.07776000000000001,0.022680000000000002,0.081,6.28,0.8,6.3307503505,5.08472,0.6209600000000001,5.1224963446,0.6547200000000001,0.19096000000000002,0.682,4.43,0.43,4.4508201491
2020-09-06 12:00:00,6.15616,0.91388,6.2236229481,0.11616000000000001,0.03388,0.121,6.04,0.88,6.1037693272,5.03072,0.57396,5.063355982,0.6307200000000001,0.18396,0.657,4.4,0.39,4.4172502759
2020-09-06 12:30:00,6.65384,0.9961200000000001,6.7279894322,0.12384,0.036120000000000006,0.129,6.53,0.96,6.6001893912,5.09136,0.50248,5.1160954643,0.59136,0.17248000000000002,0.616,4.5,0.33,4.5120837758
2020-09-06 13:00:00,6.6392,0.9506,6.706908155,0.13920000000000002,0.040600000000000004,0.145,6.5,0.91,6.5633908919,5.12832,0.52576,5.1552002483,0.56832,0.16576000000000002,0.592,4.5600000000000005,0.36,4.5741884526
2020-09-06 13:30:00,5.35808,0.6194400000000001,5.3937674402999995,0.23808,0.06944,0.248,5.12,0.55,5.149456282,4.81064,0.59352,4.8471149357000005,0.56064,0.16352000000000003,0.584,4.25,0.43,4.2716975548
2020-09-06 14:00:00,5.00272,0.6149600000000001,5.0403753035,0.22272000000000003,0.06496,0.232,4.78,0.55,4.8115382156,4.39784,0.52812,4.4294364653,0.5078400000000001,0.14812,0.529,3.89,0.38,3.9085163426
2020-09-06 14:30:00,4.88048,0.57264,4.9139598696,0.18048,0.052640000000000006,0.188,4.7,0.52,4.7286784622999996,4.34856,0.56708,4.3853795503,0.53856,0.15708000000000003,0.561,3.81,0.41000000000000003,3.8319968685
2020-09-06 15:00:00,5.81024,0.50632,5.8322593221,0.09024,0.026320000000000003,0.094,5.72,0.48,5.7401045287,4.7508,0.5994,4.7884633234,0.5808,0.1694,0.605,4.17,0.43,4.1921116397
2020-09-06 15:30:00,5.6435200000000005,0.50436,5.6660124426,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.5600000000000005,0.48,5.580680962,4.61024,0.48632000000000003,4.6358192372,0.5702400000000001,0.16632000000000002,0.594,4.04,0.32,4.0526534518
2020-09-06 16:00:00,5.59048,0.53264,5.6157966487,0.18048,0.052640000000000006,0.188,5.41,0.48,5.4312521577,4.4516,0.4938,4.4789039954,0.5616,0.1638,0.585,3.89,0.33,3.903972336
2020-09-06 16:30:00,6.18776,0.44268,6.2035747275,0.07776000000000001,0.022680000000000002,0.081,6.11,0.42,6.1244183397,4.93184,0.46512000000000003,4.9537240941,0.5318400000000001,0.15512,0.554,4.4,0.31,4.4109069362
2020-09-06 17:00:00,6.50776,0.38268,6.5190017794,0.07776000000000001,0.022680000000000002,0.081,6.43,0.36,6.4400698754,5.1256,0.44580000000000003,5.1449502427,0.4656,0.1358,0.485,4.66,0.31,4.6702997762
2020-09-06 17:30:00,7.38568,0.37624,7.3952569665,0.05568000000000001,0.01624,0.058,7.33,0.36,7.3388350574,5.6028,0.46540000000000004,5.6220961393,0.5328,0.1554,0.555,5.07,0.31,5.0794684761
2020-09-06 18:00:00,8.56304,0.00672,8.5630426368,0.02304,0.00672,0.024,8.54,0.0,8.54,5.9188,0.4184,5.9335699204,0.26880000000000004,0.0784,0.28,5.65,0.34,5.6602208437
2020-09-06 18:30:00,7.84768,0.39224000000000003,7.857476287,0.007680000000000001,0.0022400000000000002,0.008,7.84,0.39,7.8496942616,6.44672,0.42696000000000006,6.4608431029,0.60672,0.17696,0.632,5.84,0.25,5.8453485781
2020-09-06 19:00:00,7.56384,0.39112,7.5739454976000005,0.0038400000000000005,0.0011200000000000001,0.004,7.5600000000000005,0.39,7.57005284,6.446,0.453,6.461897941,0.6960000000000001,0.203,0.725,5.75,0.25,5.7554322166
2020-09-06 19:30:00,7.31288,0.36084000000000005,7.3217770657,0.00288,0.00084,0.003,7.31,0.36,7.3188592007,6.6368,0.5274,6.6577222081,0.6768000000000001,0.19740000000000002,0.705,5.96,0.33,5.9691289147
2020-09-06 20:00:00,7.04,0.41000000000000003,7.0519288142,0.0,0.0,0.0,7.04,0.41000000000000003,7.0519288142,6.62272,0.58496,6.6485034707,0.70272,0.20496,0.732,5.92,0.38,5.9321834092
2020-09-06 20:30:00,7.87,0.27,7.87463015,0.0,0.0,0.0,7.87,0.27,7.87463015,6.22048,0.36764,6.2313345762,0.30048,0.08764000000000001,0.313,5.92,0.28,5.9266179226
2020-09-06 21:00:00,7.49,0.16,7.4917087503,0.0,0.0,0.0,7.49,0.16,7.4917087503,5.82448,0.37964000000000003,5.8368393673,0.20448000000000002,0.059640000000000006,0.213,5.62,0.32,5.6291029481
2020-09-06 21:30:00,6.18,0.43,6.1949414848,0.0,0.0,0.0,6.18,0.43,6.1949414848,5.981920000000001,0.79556,6.0345905081,0.60192,0.17556000000000002,0.627,5.38,0.62,5.4156070759
2020-09-06 22:00:00,5.61,0.28,5.616983176,0.0,0.0,0.0,5.61,0.28,5.616983176,5.4736,0.7048,5.5187897224,0.6336,0.18480000000000002,0.66,4.84,0.52,4.8678537365
2020-09-06 22:30:00,5.34,0.23,5.3449508885,0.0,0.0,0.0,5.34,0.23,5.3449508885,5.30312,0.72716,5.3527416713000004,0.5731200000000001,0.16716,0.597,4.73,0.56,4.7630347469
2020-09-06 23:00:00,4.65,0.36,4.6639146647,0.0,0.0,0.0,4.65,0.36,4.6639146647,5.51448,0.8796400000000001,5.5841970058,0.6844800000000001,0.19964,0.713,4.83,0.68,4.8776326225
2020-09-06 23:30:00,4.33,0.44,4.3522982435,0.0,0.0,0.0,4.33,0.44,4.3522982435,5.36256,0.96908,5.4494188497,0.6825600000000001,0.19908,0.711,4.68,0.77,4.7429210409
2020-09-07 00:00:00,4.21,0.28,4.21930089,0.0,0.0,0.0,4.21,0.28,4.21930089,4.89728,0.9650400000000001,4.9914580635,0.73728,0.21504,0.768,4.16,0.75,4.2270675415
2020-09-07 00:30:00,3.98,0.23,3.9866401894,0.0,0.0,0.0,3.98,0.23,3.9866401894,4.8704,0.9772000000000001,4.9674657523,0.7104,0.20720000000000002,0.74,4.16,0.77,4.2306618868
2020-09-07 01:00:00,3.91,0.23,3.9167588642,0.0,0.0,0.0,3.91,0.23,3.9167588642,4.8,0.9500000000000001,4.8931073971,0.72,0.21,0.75,4.08,0.74,4.1465648433
2020-09-07 01:30:00,3.9699999999999998,0.08,3.9708059635,0.0,0.0,0.0,3.9699999999999998,0.08,3.9708059635,3.8188,0.6934,3.8812416828,0.6288,0.1834,0.655,3.19,0.51,3.2305107955
2020-09-07 02:00:00,4.06,0.29,4.0703439658,0.0,0.0,0.0,4.06,0.29,4.0703439658,3.57872,0.6579600000000001,3.6387014442,0.6787200000000001,0.19796000000000002,0.707,2.9,0.46,2.9362561196
2020-09-07 02:30:00,4.0,0.32,4.0127795853,0.0,0.0,0.0,4.0,0.32,4.0127795853,3.9332000000000003,0.6776,3.9911406891,0.6432,0.18760000000000002,0.67,3.29,0.49,3.3262892237
2020-09-07 03:00:00,3.9,0.28,3.910038363,0.0,0.0,0.0,3.9,0.28,3.910038363,3.85792,0.50356,3.8906451135999998,0.6979200000000001,0.20356000000000002,0.727,3.16,0.30000000000000004,3.1742085628
2020-09-07 03:30:00,3.63,0.31,3.6432128678,0.0,0.0,0.0,3.63,0.31,3.6432128678,3.62232,0.51276,3.6584320412,0.8323200000000001,0.24276000000000003,0.867,2.79,0.27,2.8030340704
2020-09-07 04:00:00,3.55,0.31,3.5635095061,0.0,0.0,0.0,3.55,0.31,3.5635095061,4.19744,0.7159200000000001,4.2580563641,0.8774400000000001,0.25592000000000004,0.914,3.32,0.46,3.3517159784
2020-09-07 04:30:00,3.67,0.31,3.6830693721000003,0.0,0.0,0.0,3.67,0.31,3.6830693721000003,4.47304,0.8917200000000001,4.5610581448000005,0.86304,0.25172,0.899,3.61,0.64,3.6662924051
2020-09-07 05:00:00,3.83,0.31,3.8425252114,0.0,0.0,0.0,3.83,0.31,3.8425252114,4.73232,0.92276,4.8214456961,0.8323200000000001,0.24276000000000003,0.867,3.9,0.68,3.9588382134
2020-09-07 05:30:00,4.57,0.65,4.6159939341000005,0.0,0.0,0.0,4.57,0.65,4.6159939341000005,4.96256,1.04408,5.0712034864,0.80256,0.23408,0.836,4.16,0.81,4.2381245852
2020-09-07 06:00:00,4.86,0.85,4.9337713769,0.0,0.0,0.0,4.86,0.85,4.9337713769,5.12336,1.07848,5.2356410114,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.34,0.85,4.4224540699
2020-09-07 06:30:00,5.41,0.9,5.4843504629,0.0,0.0,0.0,5.41,0.9,5.4843504629,5.63024,1.15632,5.7477542049,0.8102400000000001,0.23632000000000003,0.844,4.82,0.92,4.9070153862
2020-09-07 07:00:00,6.45192,0.90056,6.5144669774,0.0019200000000000003,0.0005600000000000001,0.002,6.45,0.9,6.5124880038,5.98584,1.09212,6.0846533673,0.7958400000000001,0.23212000000000002,0.8290000000000001,5.19,0.86,5.2607699056
2020-09-07 07:30:00,7.2992,1.3256000000000001,7.4185939369,0.019200000000000002,0.0056,0.02,7.28,1.32,7.398702589,6.17096,1.19528,6.2856536335,0.84096,0.24528000000000003,0.876,5.33,0.9500000000000001,5.4140003694
2020-09-07 08:00:00,8.06376,1.4956800000000001,8.2012977022,0.05376,0.015680000000000003,0.056,8.01,1.48,8.1455816244,6.06536,1.12448,6.1687151985,0.73536,0.21448,0.766,5.33,0.91,5.4071249292
2020-09-07 08:30:00,8.26992,1.89456,8.4841578486,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.22,1.88,8.4322476244,6.4408,1.2944,6.5695795908,0.7008,0.2044,0.73,5.74,1.09,5.8425764864000005
2020-09-07 09:00:00,8.31048,1.95764,8.537940747,0.060480000000000006,0.017640000000000003,0.063,8.25,1.94,8.4750280236,6.37544,1.33992,6.5147233863,0.68544,0.19992000000000001,0.714,5.69,1.1400000000000001,5.8030767701
