Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-07 09:30:00,8.24024,2.04632,8.4905229992,0.09024,0.026320000000000003,0.094,8.15,2.02,8.3966005026,6.4044,1.4192,6.5597612761,0.6144000000000001,0.1792,0.64,5.79,1.24,5.9212920887
2020-09-07 10:00:00,8.61952,2.17736,8.8902768011,0.05952,0.01736,0.062,8.56,2.16,8.8283180731,6.38168,1.35424,6.5237876728,0.63168,0.18424000000000001,0.658,5.75,1.17,5.8678275367
2020-09-07 10:30:00,8.53144,2.27792,8.830310753300001,0.06144000000000001,0.017920000000000002,0.064,8.47,2.26,8.7663276234,6.17864,1.34752,6.3238755838,0.6086400000000001,0.17752,0.634,5.57,1.17,5.6915551478
2020-09-07 11:00:00,8.45832,2.34576,8.7775718282,0.08832000000000001,0.02576,0.092,8.37,2.32,8.6855800037,5.9848,1.3164,6.1278658602,0.6048,0.1764,0.63,5.38,1.1400000000000001,5.4994545184
2020-09-07 11:30:00,8.2912,2.3866,8.6278535569,0.0912,0.026600000000000002,0.095,8.2,2.36,8.5328541532,6.65128,1.47204,6.8122263174,0.7612800000000001,0.22204000000000002,0.793,5.89,1.25,6.0211792865
2020-09-07 12:00:00,8.02048,2.57764,8.4245075464,0.060480000000000006,0.017640000000000003,0.063,7.96,2.56,8.3615309603,7.12864,1.63752,7.3142996931,1.08864,0.31752,1.134,6.04,1.32,6.1825561057
2020-09-07 12:30:00,7.9872,2.4996,8.3691913588,0.06720000000000001,0.0196,0.07,7.92,2.48,8.2992047812,7.18856,1.61708,7.3681980565,1.01856,0.29708,1.061,6.17,1.32,6.3096196399
2020-09-07 13:00:00,7.69872,2.46296,8.0830972777,0.07872000000000001,0.02296,0.082,7.62,2.44,8.0011249209,7.31736,1.62548,7.4957282902,1.04736,0.30548000000000003,1.091,6.27,1.32,6.4074409869
2020-09-07 13:30:00,8.38184,2.21512,8.6696019747,0.051840000000000004,0.015120000000000001,0.054,8.33,2.2,8.6156195366,7.03792,1.45356,7.1864563312,0.6979200000000001,0.20356000000000002,0.727,6.34,1.25,6.4620507581
2020-09-07 14:00:00,8.6828,2.3254,8.9887986405,0.0528,0.0154,0.055,8.63,2.31,8.9338121762,7.07344,1.50892,7.2325924121,0.6134400000000001,0.17892000000000002,0.639,6.46,1.33,6.5954908839
2020-09-07 14:30:00,8.54416,2.47288,8.8948190313,0.044160000000000005,0.01288,0.046,8.5,2.46,8.8488191303,7.06424,1.5583200000000001,7.2340754765,0.7142400000000001,0.20832,0.744,6.35,1.35,6.4919180525
2020-09-07 15:00:00,7.93792,2.48856,8.3188643937,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.84,2.46,8.2168850546,6.49856,1.4270800000000001,6.6534081041,0.53856,0.15708000000000003,0.561,5.96,1.27,6.0938083331
2020-09-07 15:30:00,7.4507200000000005,2.56396,7.8795380195,0.15072000000000002,0.043960000000000006,0.157,7.3,2.52,7.7227197282,6.15352,1.42936,6.317347418,0.44352,0.12936,0.462,5.71,1.3,5.8561164606
2020-09-07 16:00:00,8.00152,2.44836,8.3677230475,0.13152,0.038360000000000005,0.137,7.87,2.41,8.2307350826,6.26832,1.34076,6.4101070974,0.44832000000000005,0.13076000000000002,0.467,5.82,1.21,5.9444511942
2020-09-07 16:30:00,8.4564,2.0352,8.6978583571,0.0864,0.0252,0.09,8.37,2.01,8.6079614311,6.63784,1.33812,6.7713724606,0.5078400000000001,0.14812,0.529,6.13,1.19,6.2444375247
2020-09-07 17:00:00,8.832,1.901,9.0342694779,0.07200000000000001,0.021,0.075,8.76,1.88,8.9594642697,6.8566400000000005,1.2965200000000001,6.9781427472,0.53664,0.15652000000000002,0.559,6.32,1.1400000000000001,6.42199346
2020-09-07 17:30:00,9.39648,2.12064,9.6328059463,0.036480000000000005,0.01064,0.038,9.36,2.11,9.5948788424,6.80048,1.18764,6.9034061883,0.5404800000000001,0.15764,0.5630000000000001,6.26,1.03,6.3441705526
2020-09-07 18:00:00,9.58208,1.80644,9.7508708637,0.022080000000000002,0.00644,0.023,9.56,1.8,9.727980263100001,7.5132,1.3626,7.6357614552,0.5232,0.1526,0.545,6.99,1.21,7.0939551732
2020-09-07 18:30:00,9.65672,1.62196,9.7919862847,0.00672,0.0019600000000000004,0.007,9.65,1.62,9.7850344915,7.44776,1.30768,7.5616900227,0.43776000000000004,0.12768000000000002,0.456,7.01,1.18,7.108621526
2020-09-07 19:00:00,9.47192,1.62056,9.6095516649,0.0019200000000000003,0.0005600000000000001,0.002,9.47,1.62,9.6075647279,7.30824,1.07532,7.3869266275,0.49824,0.14532,0.519,6.8100000000000005,0.93,6.8732088576
2020-09-07 19:30:00,9.17,1.72,9.3299142547,0.0,0.0,0.0,9.17,1.72,9.3299142547,6.96152,1.07336,7.0437818251,0.49152000000000007,0.14336000000000002,0.512,6.47,0.93,6.5364975331
2020-09-07 20:00:00,8.94,1.5899999999999999,9.0802918455,0.0,0.0,0.0,8.94,1.5899999999999999,9.0802918455,7.18816,1.18988,7.285976846,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.64,1.03,6.7194121767
2020-09-07 20:30:00,8.59,1.56,8.7305039946,0.0,0.0,0.0,8.59,1.56,8.7305039946,7.14544,1.12492,7.2334471589,0.56544,0.16492,0.589,6.58,0.96,6.6496616455
2020-09-07 21:00:00,8.08,1.3599999999999999,8.1936560826,0.0,0.0,0.0,8.08,1.3599999999999999,8.1936560826,6.7424800000000005,1.13864,6.8379483473,0.61248,0.17864000000000002,0.638,6.13,0.96,6.2047159484
2020-09-07 21:30:00,7.63,1.26,7.7333369253,0.0,0.0,0.0,7.63,1.26,7.7333369253,6.44544,1.02492,6.5264199834,0.56544,0.16492,0.589,5.88,0.86,5.9425583716
2020-09-07 22:00:00,7.18,1.18,7.2763177501000005,0.0,0.0,0.0,7.18,1.18,7.2763177501000005,6.05208,0.94144,6.1248658434,0.6220800000000001,0.18144000000000002,0.648,5.43,0.76,5.4829280499
2020-09-07 22:30:00,6.78,1.2,6.8853758067,0.0,0.0,0.0,6.78,1.2,6.8853758067,5.74008,0.92044,5.8134093439,0.55008,0.16044,0.5730000000000001,5.19,0.76,5.245350322
2020-09-07 23:00:00,6.3,1.33,6.4388585945,0.0,0.0,0.0,6.3,1.33,6.4388585945,5.58216,1.02688,5.6758252968,0.57216,0.16688,0.596,5.01,0.86,5.0832765024
2020-09-07 23:30:00,5.8,1.33,5.9505377908,0.0,0.0,0.0,5.8,1.33,5.9505377908,5.16736,1.00548,5.2642757717,0.5673600000000001,0.16548000000000002,0.591,4.6,0.84,4.6760667232
2020-09-08 00:00:00,5.49,1.3599999999999999,5.6559437762,0.0,0.0,0.0,5.49,1.3599999999999999,5.6559437762,4.76136,1.01248,4.8678193064,0.59136,0.17248000000000002,0.616,4.17,0.84,4.2537630399
2020-09-08 00:30:00,5.15,1.22,5.2925324751,0.0,0.0,0.0,5.15,1.22,5.2925324751,4.84368,1.01024,4.947910751,0.5836800000000001,0.17024,0.608,4.26,0.84,4.3420271763
2020-09-08 01:00:00,4.93,1.29,5.0959788069,0.0,0.0,0.0,4.93,1.29,5.0959788069,4.86208,1.09144,4.9830776835,0.6220800000000001,0.18144000000000002,0.648,4.24,0.91,4.3365539314
2020-09-08 01:30:00,4.96,1.4100000000000001,5.1565201444,0.0,0.0,0.0,4.96,1.4100000000000001,5.1565201444,4.55208,0.9614400000000001,4.6525046158,0.6220800000000001,0.18144000000000002,0.648,3.93,0.78,4.0066569606
2020-09-08 02:00:00,5.01,1.17,5.1448032032,0.0,0.0,0.0,5.01,1.17,5.1448032032,4.54088,0.9198400000000001,4.6331087619,0.65088,0.18984,0.678,3.89,0.73,3.9579034854
2020-09-08 02:30:00,4.96,1.23,5.1102348283,0.0,0.0,0.0,4.96,1.23,5.1102348283,4.58272,0.96996,4.6842443361,0.58272,0.16996000000000003,0.607,4.0,0.8,4.0792156109
2020-09-08 03:00:00,4.93,1.23,5.0811219234,0.0,0.0,0.0,4.93,1.23,5.0811219234,4.57528,0.99904,4.6830831724,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.03,0.84,4.1166126852
2020-09-08 03:30:00,4.89,1.19,5.0327129861,0.0,0.0,0.0,4.89,1.19,5.0327129861,4.3632,0.9626,4.4681218649,0.5232,0.1526,0.545,3.84,0.81,3.9244999681
2020-09-08 04:00:00,4.85,1.24,5.0060063923,0.0,0.0,0.0,4.85,1.24,5.0060063923,4.2612,0.9166000000000001,4.3586673422,0.5712,0.1666,0.595,3.69,0.75,3.7654481805
2020-09-08 04:30:00,4.88,1.21,5.0277728668,0.0,0.0,0.0,4.88,1.21,5.0277728668,4.41848,1.01164,4.5328115999000005,0.58848,0.17164000000000001,0.613,3.83,0.84,3.9210330271
2020-09-08 05:00:00,4.9,1.18,5.0400793645,0.0,0.0,0.0,4.9,1.18,5.0400793645,4.39104,0.98572,4.5003195664,0.6710400000000001,0.19572,0.6990000000000001,3.7199999999999998,0.79,3.8029593740000003
2020-09-08 05:30:00,5.22,1.12,5.3388013636,0.0,0.0,0.0,5.22,1.12,5.3388013636,4.58128,0.9770400000000001,4.6843071633,0.6412800000000001,0.18704,0.668,3.94,0.79,4.0184200875
2020-09-08 06:00:00,5.42,1.09,5.5285169802,0.0,0.0,0.0,5.42,1.09,5.5285169802,4.8028,1.0404,4.9141957633,0.6528,0.1904,0.68,4.15,0.85,4.236153916
2020-09-08 06:30:00,6.09,1.48,6.2672561779,0.0,0.0,0.0,6.09,1.48,6.2672561779,5.05128,1.03704,5.1566347166,0.6412800000000001,0.18704,0.668,4.41,0.85,4.4911691128
2020-09-08 07:00:00,7.26,1.62,7.4385482455,0.0,0.0,0.0,7.26,1.62,7.4385482455,5.54848,1.10164,5.6567871623,0.58848,0.17164000000000001,0.613,4.96,0.93,5.0464343848
2020-09-08 07:30:00,8.24768,1.6622400000000002,8.4135169341,0.007680000000000001,0.0022400000000000002,0.008,8.24,1.6600000000000001,8.4055457883,6.2596,1.2678,6.3866978166,0.6096,0.1778,0.635,5.65,1.09,5.7541810886
2020-09-08 08:00:00,8.59496,1.7572800000000002,8.7727629855,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.57,1.75,8.7468508619,6.64712,1.37416,6.787674123,0.5971200000000001,0.17416,0.622,6.05,1.2,6.1678602448
2020-09-08 08:30:00,8.73608,1.96344,8.9540041546,0.04608,0.01344,0.048,8.69,1.9500000000000002,8.9060990338,6.6368,1.4324,6.7896158949,0.5568000000000001,0.16240000000000002,0.58,6.08,1.27,6.211223712
2020-09-08 09:00:00,8.65088,2.09484,8.9009032912,0.05088,0.01484,0.053,8.6,2.08,8.8479602169,6.65088,1.47484,6.8124413979,0.53088,0.15484,0.553,6.12,1.32,6.2607347812
2020-09-08 09:30:00,8.22832,2.5557600000000003,8.6160988388,0.08832000000000001,0.02576,0.092,8.14,2.5300000000000002,8.5241128571,6.746,1.6179999999999999,6.93732225,0.5760000000000001,0.168,0.6000000000000001,6.17,1.45,6.3380911953
2020-09-08 10:00:00,8.08888,2.50884,8.4690175227,0.09888000000000001,0.02884,0.10300000000000001,7.99,2.48,8.3660325125,6.58688,1.59284,6.7767342725,0.6268800000000001,0.18284,0.653,5.96,1.4100000000000001,6.1245163074
2020-09-08 10:30:00,8.16256,2.50408,8.5380209885,0.08256000000000001,0.02408,0.08600000000000001,8.08,2.48,8.4520293421,6.59344,1.62892,6.7916736818,0.6134400000000001,0.17892000000000002,0.639,5.98,1.45,6.1532836762
2020-09-08 11:00:00,8.02208,2.47144,8.3941517261,0.14208,0.041440000000000005,0.148,7.88,2.43,8.2461688074,6.7059999999999995,1.538,6.8801075573,0.5760000000000001,0.168,0.6000000000000001,6.13,1.37,6.281225995
2020-09-08 11:30:00,8.0828,2.5804,8.4846991697,0.1728,0.0504,0.18,7.91,2.5300000000000002,8.3047576726,6.92592,1.6975600000000002,7.1309240495,0.50592,0.14756000000000002,0.527,6.42,1.55,6.6044606139
2020-09-08 12:00:00,7.91888,2.55384,8.3205023406,0.21888000000000002,0.06384000000000001,0.228,7.7,2.49,8.092595381,6.63816,1.7898800000000001,6.8752337124,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.09,1.63,6.3043635682
2020-09-08 12:30:00,8.47336,2.79348,8.9219594373,0.18336000000000002,0.05348000000000001,0.191,8.29,2.74,8.7310766805,6.77408,1.7024400000000002,6.9847306176,0.45408000000000004,0.13244,0.47300000000000003,6.32,1.57,6.5120887586
2020-09-08 13:00:00,8.15768,2.82724,8.6337146698,0.12768000000000002,0.03724,0.133,8.03,2.79,8.5008823071,6.80736,1.77048,7.033828943,0.44736000000000004,0.13048,0.466,6.36,1.6400000000000001,6.5680438488
2020-09-08 13:30:00,7.72992,2.69956,8.1877522801,0.16992000000000002,0.04956000000000001,0.177,7.5600000000000005,2.65,8.0109986893,6.55712,1.70416,6.7749526936,0.5971200000000001,0.17416,0.622,5.96,1.53,6.1532511732
2020-09-08 14:00:00,7.65312,2.64716,8.0980060385,0.09312000000000001,0.027160000000000004,0.097,7.5600000000000005,2.62,8.0011249209,6.73288,1.70584,6.945614674,0.6028800000000001,0.17584000000000002,0.628,6.13,1.53,6.3180534977
2020-09-08 14:30:00,8.4404,2.6522,8.8472886807,0.11040000000000001,0.0322,0.115,8.33,2.62,8.7323135537,6.75752,1.76136,6.9832990484,0.58752,0.17136,0.612,6.17,1.5899999999999999,6.3715775127
2020-09-08 15:00:00,8.2316,2.5738,8.6245976718,0.0816,0.0238,0.085,8.15,2.55,8.5396135744,6.38016,1.52088,6.5589265585,0.62016,0.18088,0.646,5.76,1.34,5.9138143359
2020-09-08 15:30:00,8.12424,2.51332,8.5041197663,0.11424000000000001,0.03332,0.11900000000000001,8.01,2.48,8.3851356578,6.10728,1.44504,6.2759070739,0.49728000000000006,0.14504,0.518,5.61,1.3,5.7586543567
2020-09-08 16:00:00,7.59624,2.53432,8.0078486499,0.18624000000000002,0.05432000000000001,0.194,7.41,2.48,7.8139938572,6.26448,1.57464,6.4593498744,0.5644800000000001,0.16464,0.588,5.7,1.4100000000000001,5.8718055145
2020-09-08 16:30:00,9.33792,2.11856,9.5752308797,0.09792000000000001,0.028560000000000002,0.10200000000000001,9.24,2.09,9.4734207127,6.50728,1.44504,6.6657957965,0.25728,0.07504000000000001,0.268,6.25,1.37,6.3983904226
2020-09-08 17:00:00,9.11608,1.92344,9.3167878585,0.04608,0.01344,0.048,9.07,1.9100000000000001,9.2689265829,6.99144,1.37792,7.1259312935,0.54144,0.15792,0.5640000000000001,6.45,1.22,6.5643659252
2020-09-08 17:30:00,8.92744,1.68092,9.0843093849,0.03744,0.010920000000000001,0.039,8.89,1.67,9.0454961169,7.3276,1.4218,7.4642639959,0.4176,0.1218,0.435,6.91,1.3,7.0312232222
2020-09-08 18:00:00,8.36032,1.60176,8.512378375,0.04032,0.011760000000000001,0.042,8.32,1.5899999999999999,8.4705666871,7.508,1.344,7.6273455409,0.528,0.154,0.55,6.98,1.19,7.0807132409
2020-09-08 18:30:00,8.604,1.517,8.7367101932,0.024,0.007,0.025,8.58,1.51,8.7118597326,7.45824,1.36532,7.5821792778,0.49824,0.14532,0.519,6.96,1.22,7.0661163308
2020-09-08 19:00:00,8.5096,1.5128,8.643023545,0.009600000000000001,0.0028,0.01,8.5,1.51,8.6330817209,7.39032,1.30176,7.5040928033,0.52032,0.15176,0.542,6.87,1.15,6.9655868382
2020-09-08 19:30:00,8.55288,1.51084,8.685297565399999,0.00288,0.00084,0.003,8.55,1.51,8.6823153594,7.40912,1.30516,7.5231975782,0.42912000000000006,0.12516000000000002,0.447,6.98,1.18,7.0790394829
2020-09-08 20:00:00,8.74,1.51,8.8694813828,0.0,0.0,0.0,8.74,1.51,8.8694813828,7.33064,1.37852,7.4591286488,0.44064000000000003,0.12852000000000002,0.459,6.89,1.25,7.0024709924
2020-09-08 20:30:00,8.8,1.47,8.9219336469,0.0,0.0,0.0,8.8,1.47,8.9219336469,7.17544,1.29992,7.2922377361,0.44544000000000006,0.12992,0.464,6.73,1.17,6.8309442978
2020-09-08 21:00:00,8.47,1.46,8.5949112852,0.0,0.0,0.0,8.47,1.46,8.5949112852,6.84328,1.20804,6.9490892785,0.47328000000000003,0.13804000000000002,0.493,6.37,1.07,6.4592414415
2020-09-08 21:30:00,8.03,1.25,8.126709051,0.0,0.0,0.0,8.03,1.25,8.126709051,6.40536,1.07448,6.4948551947,0.49536,0.14448000000000003,0.516,5.91,0.93,5.9827251316000005
2020-09-08 22:00:00,7.47,1.32,7.5857300242,0.0,0.0,0.0,7.47,1.32,7.5857300242,6.31104,1.15072,6.4150902098,0.5510400000000001,0.16072,0.5740000000000001,5.76,0.99,5.8444589142000005
2020-09-08 22:30:00,7.03,1.44,7.1759668338,0.0,0.0,0.0,7.03,1.44,7.1759668338,5.92152,1.08336,6.0198063092,0.49152000000000007,0.14336000000000002,0.512,5.43,0.9400000000000001,5.5107621977
2020-09-08 23:00:00,6.39,1.57,6.5800455925,0.0,0.0,0.0,6.39,1.57,6.5800455925,5.508,1.074,5.6117323528,0.528,0.154,0.55,4.98,0.92,5.0642669756
2020-09-08 23:30:00,6.03,1.57,6.231035227,0.0,0.0,0.0,6.03,1.57,6.231035227,5.30728,1.12504,5.4252129912000004,0.49728000000000006,0.14504,0.518,4.8100000000000005,0.98,4.9088185951
2020-09-09 00:00:00,5.69,1.29,5.8343979981,0.0,0.0,0.0,5.69,1.29,5.8343979981,5.01464,1.14552,5.1438147712,0.46464000000000005,0.13552,0.484,4.55,1.01,4.6607510124000004
2020-09-09 00:30:00,5.42,1.22,5.5556097775,0.0,0.0,0.0,5.42,1.22,5.5556097775,4.8246400000000005,1.06552,4.9408991085,0.46464000000000005,0.13552,0.484,4.36,0.93,4.4580825475
2020-09-09 01:00:00,5.28,1.23,5.4213743645,0.0,0.0,0.0,5.28,1.23,5.4213743645,4.73112,1.11616,4.8609988273999996,0.50112,0.14616,0.522,4.23,0.97,4.3397926218
2020-09-09 01:30:00,5.21,1.23,5.3532233281,0.0,0.0,0.0,5.21,1.23,5.3532233281,4.16656,0.9060800000000001,4.2639422135,0.46656000000000003,0.13608,0.486,3.7,0.77,3.7792724167
2020-09-09 02:00:00,5.15,1.31,5.3140003764,0.0,0.0,0.0,5.15,1.31,5.3140003764,4.25392,0.9615600000000001,4.3612421396,0.5539200000000001,0.16156,0.577,3.7,0.8,3.7854986460999998
2020-09-09 02:30:00,5.02,1.24,5.1708800025,0.0,0.0,0.0,5.02,1.24,5.1708800025,4.59624,1.02932,4.7100872391,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.05,0.87,4.1423906141
2020-09-09 03:00:00,4.9,1.31,5.0720902989,0.0,0.0,0.0,4.9,1.31,5.0720902989,4.59808,1.00444,4.7065103208,0.5980800000000001,0.17444,0.623,4.0,0.8300000000000001,4.0852050132
2020-09-09 03:30:00,4.98,1.31,5.1494174428,0.0,0.0,0.0,4.98,1.31,5.1494174428,4.56544,1.03492,4.6812713871,0.56544,0.16492,0.589,4.0,0.87,4.0935192683
2020-09-09 04:00:00,4.94,1.31,5.1107435858,0.0,0.0,0.0,4.94,1.31,5.1107435858,4.39104,0.9407200000000001,4.4906777217,0.5510400000000001,0.16072,0.5740000000000001,3.84,0.78,3.9184180481
2020-09-09 04:30:00,4.94,1.1400000000000001,5.0698323444,0.0,0.0,0.0,4.94,1.1400000000000001,5.0698323444,4.50256,1.02908,4.6186634647,0.44256,0.12908,0.461,4.06,0.9,4.1585574422
2020-09-09 05:00:00,5.06,1.23,5.2073505739,0.0,0.0,0.0,5.06,1.23,5.2073505739,4.55344,1.04392,4.6715719838,0.49344000000000005,0.14392000000000002,0.514,4.06,0.9,4.1585574422
2020-09-09 05:30:00,5.33,1.28,5.4815417539,0.0,0.0,0.0,5.33,1.28,5.4815417539,4.6532800000000005,1.08804,4.7787912488,0.47328000000000003,0.13804000000000002,0.493,4.18,0.9500000000000001,4.2865953856
2020-09-09 06:00:00,5.64,1.17,5.7600781245,0.0,0.0,0.0,5.64,1.17,5.7600781245,4.90016,1.15588,5.0346426487,0.50016,0.14588,0.521,4.4,1.01,4.5144324117
2020-09-09 06:30:00,6.39,1.44,6.5502442703,0.0,0.0,0.0,6.39,1.44,6.5502442703,5.08952,1.11736,5.2107300064,0.53952,0.15736,0.562,4.55,0.96,4.6501720398
2020-09-09 07:00:00,7.35,1.6099999999999999,7.5242674062,0.0,0.0,0.0,7.35,1.6099999999999999,7.5242674062,5.4732,1.0726,5.577310194,0.5232,0.1526,0.545,4.95,0.92,5.0347691109
2020-09-09 07:30:00,8.49288,1.68084,8.6576113218,0.00288,0.00084,0.003,8.49,1.6800000000000002,8.6546230421,6.36536,1.28448,6.4936658984,0.49536,0.14448000000000003,0.516,5.87,1.1400000000000001,5.9796739042
2020-09-09 08:00:00,9.01768,2.08224,9.2549595353,0.007680000000000001,0.0022400000000000002,0.008,9.01,2.08,9.2469724775,6.58384,1.44112,6.7397163145,0.48384000000000005,0.14112000000000002,0.504,6.1,1.3,6.2369864518
2020-09-09 08:30:00,9.10208,2.44644,9.4251222273,0.022080000000000002,0.00644,0.023,9.08,2.44,9.4021274188,6.42376,1.34068,6.56217307,0.41376,0.12068000000000001,0.431,6.01,1.22,6.1325769461
2020-09-09 09:00:00,8.90456,2.57008,9.2680364695,0.03456,0.01008,0.036000000000000004,8.87,2.56,9.2320366117,6.4684,1.4362,6.625924011,0.39840000000000003,0.11620000000000001,0.41500000000000004,6.07,1.32,6.2118676741
2020-09-09 09:30:00,8.75032,2.5117599999999998,9.1036826834,0.04032,0.011760000000000001,0.042,8.71,2.5,9.0616830666,6.43992,1.3795600000000001,6.5860272851,0.40992,0.11956000000000001,0.427,6.03,1.26,6.1602353851
2020-09-09 10:00:00,8.8532,2.4526,9.1866423137,0.0432,0.0126,0.045,8.81,2.44,9.14164646,7.026,1.573,7.1999309024,0.456,0.133,0.47500000000000003,6.57,1.44,6.725957181
2020-09-09 10:30:00,8.88008,2.5804400000000003,9.2474045764,0.07008,0.020440000000000003,0.073,8.81,2.56,9.1744046128,6.814,1.617,7.0032338959,0.504,0.147,0.525,6.31,1.47,6.4789659669
2020-09-09 11:00:00,8.98488,2.56184,9.3429702344,0.07488,0.021840000000000002,0.078,8.91,2.54,9.2649716675,6.86408,1.5774400000000002,7.0430044157,0.57408,0.16744,0.598,6.29,1.4100000000000001,6.4460995959
2020-09-09 11:30:00,8.92416,2.51288,9.2712025973,0.044160000000000005,0.01288,0.046,8.88,2.5,9.2252046048,6.81432,1.53876,6.9858957479,0.54432,0.15876,0.5670000000000001,6.27,1.38,6.4200700931
2020-09-09 12:00:00,9.01568,2.46624,9.3469152986,0.05568000000000001,0.01624,0.058,8.96,2.45,9.2889235114,6.87184,1.57512,7.0500487942,0.5318400000000001,0.15512,0.554,6.34,1.42,6.4970762655
2020-09-09 12:30:00,9.03488,2.56184,9.3910638801,0.07488,0.021840000000000002,0.078,8.96,2.54,9.3130660902,6.976,1.573,7.1511471108,0.456,0.133,0.47500000000000003,6.52,1.44,6.6771251299
2020-09-09 13:00:00,8.4616,2.7938,8.9108918184,0.0816,0.0238,0.085,8.38,2.77,8.8259447086,6.8076,1.5968,6.9923664092,0.5376000000000001,0.1568,0.56,6.27,1.44,6.4332340234
2020-09-09 13:30:00,7.59488,2.53684,8.00735658,0.19488000000000003,0.05684,0.203,7.4,2.48,7.8045115158,6.49744,1.54092,6.6776613421,0.51744,0.15092,0.539,5.98,1.3900000000000001,6.1394217969
2020-09-09 14:00:00,7.6064,2.6202,8.0450462398,0.2064,0.060200000000000004,0.215,7.4,2.56,7.830300122,6.3048,1.6964000000000001,6.5290333128,0.3648,0.10640000000000001,0.38,5.94,1.5899999999999999,6.1491218885
2020-09-09 14:30:00,7.49952,2.75236,7.9886347895,0.17952,0.052360000000000004,0.187,7.32,2.7,7.8020766466,6.03776,1.6726800000000002,6.2651739162,0.55776,0.16268000000000002,0.581,5.48,1.51,5.6842325779
2020-09-09 15:00:00,7.2411200000000004,2.66116,7.7146348844,0.14112000000000002,0.04116,0.147,7.1,2.62,7.5679852008,6.19208,1.73144,6.4295986811,0.6220800000000001,0.18144000000000002,0.648,5.57,1.55,5.781643365
2020-09-09 15:30:00,6.87856,2.56208,7.3402208141,0.17856000000000002,0.05208,0.186,6.7,2.51,7.154725711,6.31256,1.68408,6.533340585,0.5625600000000001,0.16408,0.586,5.75,1.52,5.9475120849
2020-09-09 16:00:00,7.31848,2.40164,7.7024687081,0.10848000000000001,0.03164,0.113,7.21,2.37,7.5895322649,6.19144,1.5179200000000002,6.37479493,0.54144,0.15792,0.5640000000000001,5.65,1.3599999999999999,5.8113767732
2020-09-09 16:30:00,7.32568,2.28124,7.6726555638,0.17568,0.05124,0.183,7.15,2.23,7.4896862418,6.18392,1.45156,6.3519991341,0.5539200000000001,0.16156,0.577,5.63,1.29,5.7758981985
2020-09-09 17:00:00,7.68496,2.21228,7.9970490182,0.14496,0.042280000000000005,0.151,7.54,2.17,7.8460499616,7.0308,1.5694,7.2038298842,0.5808,0.1694,0.605,6.45,1.4,6.6001893912
2020-09-09 17:30:00,8.29656,2.20108,8.5835692459,0.10656,0.031080000000000003,0.111,8.19,2.17,8.4726029058,7.09808,1.4444400000000002,7.2435589733,0.5980800000000001,0.17444,0.623,6.5,1.27,6.6229072166
2020-09-09 18:00:00,8.52816,2.10988,8.7852778328,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.46,2.09,8.7143387586,7.14848,1.39664,7.2836371134,0.7084800000000001,0.20664000000000002,0.738,6.44,1.19,6.5490228279
2020-09-09 18:30:00,8.83552,1.9803600000000001,9.0547357443,0.03552,0.010360000000000001,0.037,8.8,1.97,9.0178101555,6.93552,1.26036,7.0491095182,0.5155200000000001,0.15036000000000002,0.537,6.42,1.11,6.5152513382
2020-09-09 19:00:00,8.8544,1.8542,9.0464610208,0.014400000000000001,0.004200000000000001,0.015,8.84,1.85,9.0315059652,7.0228,1.1954,7.1238122519000004,0.5328,0.1554,0.555,6.49,1.04,6.5728000122
2020-09-09 19:30:00,8.90288,1.8108400000000002,9.0851754964,0.00288,0.00084,0.003,8.9,1.81,9.0821858602,7.12688,1.25784,7.2370283957,0.50688,0.14784,0.528,6.62,1.11,6.7124138728
2020-09-09 20:00:00,8.83,1.79,9.0096059847,0.0,0.0,0.0,8.83,1.79,9.0096059847,7.19432,1.2687599999999999,7.3053399784,0.54432,0.15876,0.5670000000000001,6.65,1.11,6.7420026698
2020-09-09 20:30:00,8.78,1.47,8.9022075914,0.0,0.0,0.0,8.78,1.47,8.9022075914,7.19144,1.19792,7.290529583,0.54144,0.15792,0.5640000000000001,6.65,1.04,6.7308320436999995
2020-09-09 21:00:00,8.44,1.33,8.5441500455,0.0,0.0,0.0,8.44,1.33,8.5441500455,7.13008,1.16044,7.2238951958,0.55008,0.16044,0.5730000000000001,6.58,1.0,6.6555540716
2020-09-09 21:30:00,8.03,1.26,8.1282531949,0.0,0.0,0.0,8.03,1.26,8.1282531949,6.66952,1.0973600000000001,6.759193443,0.53952,0.15736,0.562,6.13,0.9400000000000001,6.2016530054
2020-09-09 22:00:00,7.44,1.23,7.5409879989,0.0,0.0,0.0,7.44,1.23,7.5409879989,6.41792,1.10856,6.5129565022,0.5779200000000001,0.16856000000000002,0.602,5.84,0.9400000000000001,5.9151669461
2020-09-09 22:30:00,7.03,1.38,7.1641677814,0.0,0.0,0.0,7.03,1.38,7.1641677814,6.17528,1.07904,6.268844423,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.63,0.92,5.7046735226
2020-09-09 23:00:00,6.54,1.4,6.6881686582,0.0,0.0,0.0,6.54,1.4,6.6881686582,5.80944,1.03192,5.9003772761,0.5894400000000001,0.17192000000000002,0.614,5.22,0.86,5.2903686072
2020-09-09 23:30:00,6.21,1.24,6.3325903073,0.0,0.0,0.0,6.21,1.24,6.3325903073,5.41488,0.97184,5.5013996764,0.55488,0.16184,0.578,4.86,0.81,4.9270376495
2020-09-10 00:00:00,5.86,1.3,6.0024661598,0.0,0.0,0.0,5.86,1.3,6.0024661598,4.93,1.025,5.0354269928,0.6000000000000001,0.17500000000000002,0.625,4.33,0.85,4.4126409326000005
2020-09-10 00:30:00,5.72,1.3,5.8658673698,0.0,0.0,0.0,5.72,1.3,5.8658673698,4.7487200000000005,1.00296,4.8534802359,0.55872,0.16296000000000002,0.582,4.19,0.84,4.2733710347
2020-09-10 01:00:00,5.45,1.24,5.5892843907,0.0,0.0,0.0,5.45,1.24,5.5892843907,4.62576,0.9866800000000001,4.7298195526,0.6057600000000001,0.17668,0.631,4.02,0.81,4.1007926063
2020-09-10 01:30:00,5.42,1.2,5.551252111,0.0,0.0,0.0,5.42,1.2,5.551252111,4.83832,1.00576,4.9417500544,0.56832,0.16576000000000002,0.592,4.27,0.84,4.3518386919
2020-09-10 02:00:00,5.5,1.22,5.6336844072000005,0.0,0.0,0.0,5.5,1.22,5.6336844072000005,4.70096,0.9552800000000001,4.7970391702,0.60096,0.17528000000000002,0.626,4.1,0.78,4.1735356713
2020-09-10 02:30:00,5.4,1.31,5.5566266745,0.0,0.0,0.0,5.4,1.31,5.5566266745,4.72712,0.99416,4.8305297432,0.5971200000000001,0.17416,0.622,4.13,0.8200000000000001,4.2106175319
2020-09-10 03:00:00,5.23,1.4100000000000001,5.4167333329,0.0,0.0,0.0,5.23,1.4100000000000001,5.4167333329,4.77344,1.05892,4.8894826925,0.6134400000000001,0.17892000000000002,0.639,4.16,0.88,4.2520583251
2020-09-10 03:30:00,5.17,1.48,5.3776667803,0.0,0.0,0.0,5.17,1.48,5.3776667803,4.5704,0.9922000000000001,4.676859737,0.5904,0.17220000000000002,0.615,3.98,0.8200000000000001,4.063594468
2020-09-10 04:00:00,5.08,1.48,5.2912002419,0.0,0.0,0.0,5.08,1.48,5.2912002419,4.57424,0.9033200000000001,4.6625806803,0.5942400000000001,0.17332,0.619,3.98,0.73,4.0463934559
2020-09-10 04:30:00,5.19,1.4,5.3755092782,0.0,0.0,0.0,5.19,1.4,5.3755092782,4.57352,0.9643600000000001,4.6740855148,0.56352,0.16436,0.587,4.01,0.8,4.0890218879
2020-09-10 05:00:00,5.26,1.43,5.450917354,0.0,0.0,0.0,5.26,1.43,5.450917354,4.54,0.915,4.6312876179,0.6000000000000001,0.17500000000000002,0.625,3.94,0.74,4.0088901207
2020-09-10 05:30:00,5.58,1.3599999999999999,5.7433439737,0.0,0.0,0.0,5.58,1.3599999999999999,5.7433439737,4.64848,0.9916400000000001,4.7530743945000005,0.58848,0.17164000000000001,0.613,4.06,0.8200000000000001,4.1419802028
2020-09-10 06:00:00,5.83,1.23,5.9583386946,0.0,0.0,0.0,5.83,1.23,5.9583386946,4.76632,0.9797600000000001,4.8659773941,0.6163200000000001,0.17976,0.642,4.15,0.8,4.2264050918
2020-09-10 06:30:00,6.49,1.5899999999999999,6.6819308587,0.0,0.0,0.0,6.49,1.5899999999999999,6.6819308587,4.976,0.968,5.0692800278,0.5760000000000001,0.168,0.6000000000000001,4.4,0.8,4.472135955
2020-09-10 07:00:00,7.26,1.46,7.4053494178,0.0,0.0,0.0,7.26,1.46,7.4053494178,5.33152,0.8583600000000001,5.4001747564,0.6115200000000001,0.17836000000000002,0.637,4.72,0.68,4.7687314875
2020-09-10 07:30:00,8.526720000000001,1.75196,8.7048445018,0.00672,0.0019600000000000004,0.007,8.52,1.75,8.6978675548,6.27064,1.17352,6.3795043068,0.56064,0.16352000000000003,0.584,5.71,1.01,5.7986377711
2020-09-10 08:00:00,9.89344,1.75392,10.0477057282,0.01344,0.003920000000000001,0.014,9.88,1.75,10.0337879188,6.71792,1.33856,6.8499775182,0.5779200000000001,0.16856000000000002,0.602,6.14,1.17,6.2504799816
2020-09-10 08:30:00,10.2692,2.2956,10.5226540378,0.019200000000000002,0.0056,0.02,10.25,2.29,10.5026948923,7.00696,1.5882800000000001,7.184714455,0.57696,0.16828,0.601,6.43,1.42,6.5849297642
2020-09-10 09:00:00,10.45648,2.71064,10.8021082757,0.036480000000000005,0.01064,0.038,10.42,2.7,10.7641256031,6.88064,1.56352,7.0560471654,0.56064,0.16352000000000003,0.584,6.32,1.4,6.4732063153
2020-09-10 09:30:00,9.99872,2.72296,10.3628621915,0.07872000000000001,0.02296,0.082,9.92,2.7,10.2808754491,6.94,1.665,7.1369338655,0.6000000000000001,0.17500000000000002,0.625,6.34,1.49,6.512733681
2020-09-10 10:00:00,9.75424,2.75332,10.1353820352,0.11424000000000001,0.03332,0.11900000000000001,9.64,2.7199999999999998,10.016386574,6.79112,1.6011600000000001,6.9773221368,0.62112,0.18116000000000002,0.647,6.17,1.42,6.3312952861
2020-09-10 10:30:00,9.73408,2.78744,10.1253214863,0.09408000000000001,0.027440000000000003,0.098,9.64,2.76,10.0273226736,6.73864,1.59752,6.9254125653,0.6086400000000001,0.17752,0.634,6.13,1.42,6.2923207166
2020-09-10 11:00:00,9.3848,2.7964,9.7925647304,0.12480000000000001,0.0364,0.13,9.26,2.76,9.6625669467,6.85648,1.70564,7.0654459024,0.63648,0.18564000000000003,0.663,6.22,1.52,6.4030305325
2020-09-10 11:30:00,9.23864,2.83752,9.6645739068,0.12864,0.037520000000000005,0.134,9.11,2.8,9.5305875999,6.67728,1.6700400000000002,6.882957344,0.61728,0.18004,0.643,6.06,1.49,6.2404887629
2020-09-10 12:00:00,9.22136,2.74248,9.6205341224,0.11136000000000001,0.03248,0.116,9.11,2.71,9.5045357593,7.0224,1.6832,7.221306253,0.6624,0.1932,0.6900000000000001,6.36,1.49,6.5322048345
2020-09-10 12:30:00,9.21,2.825,9.633520903600001,0.12,0.035,0.125,9.09,2.79,9.5085330099,6.49744,1.5459200000000002,6.6788169012,0.63744,0.18592,0.664,5.86,1.3599999999999999,6.0157460053
2020-09-10 13:00:00,9.0392,2.8306,9.4720342588,0.13920000000000002,0.040600000000000004,0.145,8.9,2.79,9.3270627745,6.0324,1.3432,6.180132361,0.6624,0.1932,0.6900000000000001,5.37,1.15,5.49175746
2020-09-10 13:30:00,9.27192,2.67556,9.6502394685,0.12192000000000001,0.03556,0.127,9.15,2.64,9.5232399949,5.65864,1.11752,5.7679335641,0.6086400000000001,0.17752,0.634,5.05,0.9400000000000001,5.1367402115
2020-09-10 14:00:00,8.71368,2.71024,9.1254380717,0.10368000000000001,0.030240000000000003,0.108,8.61,2.68,9.0174552951,5.7411200000000004,1.27116,5.8801621236,0.62112,0.18116000000000002,0.647,5.12,1.09,5.2347397261
2020-09-10 14:30:00,8.1312,2.5866,8.5326967015,0.0912,0.026600000000000002,0.095,8.04,2.56,8.4377248118,6.37312,1.45716,6.5375816477,0.5731200000000001,0.16716,0.597,5.8,1.29,5.9417253387
2020-09-10 15:00:00,7.7772,2.4696,8.1598874992,0.06720000000000001,0.0196,0.07,7.71,2.45,8.0899072924,6.60768,1.58724,6.7956431484,0.60768,0.17724,0.633,6.0,1.4100000000000001,6.1634487099
2020-09-10 15:30:00,7.4496,2.4878,7.8540237458,0.1296,0.0378,0.135,7.32,2.45,7.7191255981,6.28632,1.60976,6.4891560622,0.6163200000000001,0.17976,0.642,5.67,1.43,5.847546494
2020-09-10 16:00:00,8.23064,2.38352,8.5688156941,0.08064,0.023520000000000003,0.084,8.15,2.36,8.4848158495,6.84736,1.56548,7.024034923,0.5673600000000001,0.16548000000000002,0.591,6.28,1.4,6.4341588417
2020-09-10 16:30:00,8.5732,2.2526,8.864195677,0.0432,0.0126,0.045,8.53,2.24,8.8192119829,7.07944,1.55192,7.247546233,0.5894400000000001,0.17192000000000002,0.614,6.49,1.38,6.6350960807
2020-09-10 17:00:00,8.83512,2.03316,9.0660402051,0.04512,0.013160000000000002,0.047,8.79,2.02,9.0191185822,7.38056,1.46808,7.5251528091,0.6105600000000001,0.17808000000000002,0.636,6.77,1.29,6.8918067297
2020-09-10 17:30:00,9.0936,2.0298,9.3173842359,0.033600000000000005,0.0098,0.035,9.06,2.02,9.282456571400001,7.52808,1.49444,7.6749813941,0.5980800000000001,0.17444,0.623,6.93,1.32,7.0545942477
2020-09-10 18:00:00,9.09168,1.95924,9.3003906692,0.03168,0.00924,0.033,9.06,1.9500000000000002,9.2674753844,7.4188,1.3934,7.5485201861,0.6288,0.1834,0.655,6.79,1.21,6.8969703494
2020-09-10 18:30:00,8.97536,1.73448,9.1414171768,0.015360000000000002,0.0044800000000000005,0.016,8.96,1.73,9.1254862884,7.47136,1.33248,7.5892505032,0.59136,0.17248000000000002,0.616,6.88,1.16,6.977105417
2020-09-10 19:00:00,8.93672,1.73196,9.103002241,0.00672,0.0019600000000000004,0.007,8.93,1.73,9.096032102,7.61632,1.18976,7.7086872553,0.6163200000000001,0.17976,0.642,7.0,1.01,7.0724889537
2020-09-10 19:30:00,9.09,1.69,9.2457665988,0.0,0.0,0.0,9.09,1.69,9.2457665988,7.3708,1.1194,7.4553168276,0.5808,0.1694,0.605,6.79,0.9500000000000001,6.856135938
2020-09-10 20:00:00,8.83,1.56,8.9667441137,0.0,0.0,0.0,8.83,1.56,8.9667441137,7.47496,1.13228,7.5602304859,0.6249600000000001,0.18228000000000003,0.651,6.85,0.9500000000000001,6.9155621608
2020-09-10 20:30:00,8.83,1.67,8.9865343709,0.0,0.0,0.0,8.83,1.67,8.9865343709,7.3944,1.1592,7.4847108161,0.6144000000000001,0.1792,0.64,6.78,0.98,6.8504598386
2020-09-10 21:00:00,8.32,1.54,8.4613237735,0.0,0.0,0.0,8.32,1.54,8.4613237735,7.22784,1.20312,7.3272893214,0.6278400000000001,0.18312,0.654,6.6,1.02,6.6783530904
2020-09-10 21:30:00,7.87,1.25,7.9686510778,0.0,0.0,0.0,7.87,1.25,7.9686510778,6.62384,1.03612,6.7043866983000004,0.60384,0.17612000000000003,0.629,6.02,0.86,6.0811183182
2020-09-10 22:00:00,7.32,1.4,7.4526773713,0.0,0.0,0.0,7.32,1.4,7.4526773713,6.304,1.012,6.3847129928,0.624,0.182,0.65,5.68,0.8300000000000001,5.7403222906
2020-09-10 22:30:00,6.92,1.43,7.0662083185,0.0,0.0,0.0,6.92,1.43,7.0662083185,6.23464,1.03052,6.3192331339,0.58464,0.17052,0.609,5.65,0.86,5.7150765524
2020-09-10 23:00:00,6.36,1.43,6.5187805608,0.0,0.0,0.0,6.36,1.43,6.5187805608,5.8888,1.0134,5.9753614953,0.6288,0.1834,0.655,5.26,0.8300000000000001,5.325082159
2020-09-10 23:30:00,5.96,1.29,6.0980078714,0.0,0.0,0.0,5.96,1.29,6.0980078714,5.33728,1.01004,5.4320105486,0.61728,0.18004,0.643,4.72,0.8300000000000001,4.7924211
2020-09-11 00:00:00,5.6,1.22,5.731352371,0.0,0.0,0.0,5.6,1.22,5.731352371,5.18744,0.9759200000000001,5.278442346,0.63744,0.18592,0.664,4.55,0.79,4.6180731913
2020-09-11 00:30:00,5.34,1.26,5.486638315,0.0,0.0,0.0,5.34,1.26,5.486638315,4.9520800000000005,0.9714400000000001,5.046463316,0.6220800000000001,0.18144000000000002,0.648,4.33,0.79,4.4014770248
2020-09-11 01:00:00,5.18,1.11,5.2975937934,0.0,0.0,0.0,5.18,1.11,5.2975937934,4.90992,1.00956,5.0126366116,0.64992,0.18956,0.677,4.26,0.8200000000000001,4.3382023927
2020-09-11 01:30:00,5.06,1.05,5.1677945006,0.0,0.0,0.0,5.06,1.05,5.1677945006,4.75976,0.9536800000000001,4.8543610084,0.6297600000000001,0.18368,0.656,4.13,0.77,4.2011665047
2020-09-11 02:00:00,5.06,1.05,5.1677945006,0.0,0.0,0.0,5.06,1.05,5.1677945006,4.49584,0.89712,4.584473972,0.6758400000000001,0.19712000000000002,0.704,3.8200000000000003,0.7000000000000001,3.8836065712
2020-09-11 02:30:00,5.09,1.11,5.2096257063,0.0,0.0,0.0,5.09,1.11,5.2096257063,4.59376,0.89068,4.6793099705,0.65376,0.19068000000000002,0.681,3.94,0.7000000000000001,4.0016996389
2020-09-11 03:00:00,4.98,1.04,5.0874355033,0.0,0.0,0.0,4.98,1.04,5.0874355033,4.67392,0.9765600000000001,4.7748505317,0.6739200000000001,0.19656,0.7020000000000001,4.0,0.78,4.0753404766
2020-09-11 03:30:00,5.05,1.09,5.1662946103,0.0,0.0,0.0,5.05,1.09,5.1662946103,4.65552,0.9553600000000001,4.7525339767,0.6355200000000001,0.18536000000000002,0.662,4.02,0.77,4.0930795252
2020-09-11 04:00:00,4.93,1.09,5.0490593183,0.0,0.0,0.0,4.93,1.09,5.0490593183,4.76504,0.97272,4.8633106419,0.6950400000000001,0.20272,0.724,4.07,0.77,4.1421974844000005
2020-09-11 04:30:00,4.97,0.97,5.0637732967,0.0,0.0,0.0,4.97,0.97,5.0637732967,4.59032,0.8867600000000001,4.6751878037,0.64032,0.18676,0.667,3.95,0.7000000000000001,4.0115458367
2020-09-11 05:00:00,4.97,1.04,5.0776470929,0.0,0.0,0.0,4.97,1.04,5.0776470929,4.84392,0.9765600000000001,4.9413794026,0.6739200000000001,0.19656,0.7020000000000001,4.17,0.78,4.2423224771
2020-09-11 05:30:00,5.29,1.11,5.4052011988,0.0,0.0,0.0,5.29,1.11,5.4052011988,4.89104,0.99572,4.9913656047,0.6710400000000001,0.19572,0.6990000000000001,4.22,0.8,4.2951600669
2020-09-11 06:00:00,5.5600000000000005,1.09,5.6658362137000005,0.0,0.0,0.0,5.5600000000000005,1.09,5.6658362137000005,4.7624,0.9332,4.8529698124,0.6624,0.1932,0.6900000000000001,4.1,0.74,4.166245312
2020-09-11 06:30:00,6.42,1.51,6.5951876395,0.0,0.0,0.0,6.42,1.51,6.5951876395,5.31664,1.05152,5.4196268506,0.65664,0.19152000000000002,0.684,4.66,0.86,4.7386918026
2020-09-11 07:00:00,7.31,1.62,7.4873560086,0.0,0.0,0.0,7.31,1.62,7.4873560086,5.82104,1.15572,5.9346605126,0.6710400000000001,0.19572,0.6990000000000001,5.15,0.96,5.2387116737
2020-09-11 07:30:00,8.49096,1.77028,8.6735398195,0.0009600000000000001,0.00028000000000000003,0.001,8.49,1.77,8.6725428797,6.47048,1.28264,6.5963836153,0.6604800000000001,0.19264,0.6880000000000001,5.8100000000000005,1.09,5.9113619412
2020-09-11 08:00:00,9.38672,2.13196,9.6257865029,0.00672,0.0019600000000000004,0.007,9.38,2.13,9.6187993014,6.8528,1.3904,6.9924301927,0.6528,0.1904,0.68,6.2,1.2,6.3150613615
2020-09-11 08:30:00,9.35824,2.24532,9.6238307238,0.018240000000000003,0.00532,0.019,9.34,2.24,9.6048529401,6.94416,1.48788,7.1017705539,0.6441600000000001,0.18788000000000002,0.671,6.3,1.3,6.4327288144
2020-09-11 09:00:00,9.30496,2.42728,9.616338638,0.024960000000000003,0.007280000000000001,0.026000000000000002,9.28,2.42,9.5903493158,7.38536,1.69948,7.5783754592,0.61536,0.17948000000000003,0.641,6.77,1.52,6.9385373098
2020-09-11 09:30:00,9.46648,2.70064,9.844170864,0.036480000000000005,0.01064,0.038,9.43,2.69,9.8061715261,7.23096,1.66528,7.4202385406,0.60096,0.17528000000000002,0.626,6.63,1.49,6.7953660681
2020-09-11 10:00:00,9.24704,2.74372,9.6455040407,0.047040000000000005,0.013720000000000001,0.049,9.2,2.73,9.596504572,7.05592,1.62256,7.2400765189,0.62592,0.18256000000000003,0.652,6.43,1.44,6.5892715834
2020-09-11 10:30:00,8.95816,2.85988,9.4035920903,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.89,2.84,9.3326148533,6.93632,1.61976,7.1229318121,0.6163200000000001,0.17976,0.642,6.32,1.44,6.4819750077
2020-09-11 11:00:00,8.35752,2.92136,8.8533883231,0.10752,0.031360000000000006,0.112,8.25,2.89,8.741544486,6.78496,1.54228,6.9580392209,0.6249600000000001,0.18228000000000003,0.651,6.16,1.3599999999999999,6.3083436812
2020-09-11 11:30:00,8.662,2.751,9.0883576624,0.07200000000000001,0.021,0.075,8.59,2.73,9.0133789447,6.96504,1.4977200000000002,7.1242506553,0.57504,0.16772,0.599,6.39,1.33,6.5269441548
2020-09-11 12:00:00,8.66776,2.80268,9.1096146241,0.07776000000000001,0.022680000000000002,0.081,8.59,2.7800000000000002,9.0286488469,6.94104,1.54072,7.1099827285,0.5510400000000001,0.16072,0.5740000000000001,6.39,1.38,6.537315963
2020-09-11 12:30:00,8.82624,2.76932,9.2504943544,0.06624000000000001,0.01932,0.069,8.76,2.75,9.1815085906,6.78648,1.49064,6.9482600988000005,0.51648,0.15064000000000002,0.538,6.27,1.34,6.4115910662
2020-09-11 13:00:00,8.6372,2.6795999999999998,9.0433113404,0.06720000000000001,0.0196,0.07,8.57,2.66,8.9733215701,7.02424,1.47832,7.1781179706,0.47424000000000005,0.13832,0.494,6.55,1.34,6.6856637666
2020-09-11 13:30:00,8.34104,2.32072,8.6578686523,0.07104,0.020720000000000002,0.074,8.27,2.3,8.5838744166,6.86688,1.48784,7.0262158236,0.50688,0.14784,0.528,6.36,1.34,6.4996307587
2020-09-11 14:00:00,7.89968,2.32324,8.2342205581,0.07968,0.02324,0.083,7.82,2.3,8.1512207675,6.73992,1.5045600000000001,6.9058107706000005,0.5299200000000001,0.15456,0.552,6.21,1.35,6.3550452398
2020-09-11 14:30:00,7.836,2.328,8.1745018197,0.096,0.028,0.1,7.74,2.3,8.0745030807,6.4432,1.3826,6.5898716983,0.5232,0.1526,0.545,5.92,1.23,6.046428698
2020-09-11 15:00:00,7.78984,2.22912,8.1025047485,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.69,2.2,7.9985061105,6.6128,1.4354,6.7667937016,0.5328,0.1554,0.555,6.08,1.28,6.2132761085
2020-09-11 15:30:00,7.76872,2.07296,8.0405331664,0.07872000000000001,0.02296,0.082,7.69,2.05,7.9585551453,6.43672,1.24196,6.5554427005,0.48672000000000004,0.14196,0.507,5.95,1.1,6.0508263898
2020-09-11 16:00:00,7.83656,2.06108,8.1030687644,0.10656,0.031080000000000003,0.111,7.73,2.03,7.9921086079,6.41072,1.22896,6.5274553694,0.5107200000000001,0.14896,0.532,5.9,1.08,5.9980330109
2020-09-11 16:30:00,7.88216,1.8868800000000001,8.1048604183,0.09216,0.02688,0.096,7.79,1.8599999999999999,8.0089762142,6.6852800000000006,1.3440400000000001,6.8190477488,0.42528000000000005,0.12404000000000001,0.443,6.26,1.22,6.3777739063
2020-09-11 17:00:00,7.97352,1.7943600000000002,8.1729278108,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.89,1.77,8.0860991832,6.9996,1.3028,7.119809548,0.48960000000000004,0.1428,0.51,6.51,1.16,6.6125411152
2020-09-11 17:30:00,8.29104,1.5907200000000001,8.4422588446,0.07104,0.020720000000000002,0.074,8.22,1.57,8.3685900844,6.89864,1.24252,7.00964263,0.48864,0.14252,0.509,6.41,1.1,6.5036989475
2020-09-11 18:00:00,8.36088,1.5048400000000002,8.4952255885,0.05088,0.01484,0.053,8.31,1.49,8.4425233195,7.21208,1.28644,7.3259146733,0.5020800000000001,0.14644000000000001,0.523,6.71,1.1400000000000001,6.8061516292
2020-09-11 18:30:00,8.50304,1.54672,8.6425709138,0.02304,0.00672,0.024,8.48,1.54,8.6187005981,7.31384,1.33112,7.4339852031,0.48384000000000005,0.14112000000000002,0.504,6.83,1.19,6.9328926142
2020-09-11 19:00:00,8.43152,1.43336,8.5524879655,0.01152,0.00336,0.012,8.42,1.43,8.5405678968,7.37496,1.24728,7.4796886566000005,0.5049600000000001,0.14728000000000002,0.526,6.87,1.1,6.9575067373
2020-09-11 19:30:00,8.42288,1.49084,8.5538009914,0.00288,0.00084,0.003,8.42,1.49,8.5508186743,7.29288,1.1808400000000001,7.3878604345,0.48288000000000003,0.14084000000000002,0.503,6.8100000000000005,1.04,6.888954928
2020-09-11 20:00:00,8.46,1.55,8.6008197284,0.0,0.0,0.0,8.46,1.55,8.6008197284,7.32064,1.15352,7.4109633922,0.56064,0.16352000000000003,0.584,6.76,0.99,6.8321080202
2020-09-11 20:30:00,8.22,1.25,8.3144993836,0.0,0.0,0.0,8.22,1.25,8.3144993836,7.04568,1.08624,7.1289216576,0.53568,0.15624000000000002,0.558,6.51,0.93,6.576093065
2020-09-11 21:00:00,7.89,1.07,7.9622233076,0.0,0.0,0.0,7.89,1.07,7.9622233076,6.9872,1.0896,7.07164705,0.5472,0.15960000000000002,0.5700000000000001,6.44,0.93,6.5068041311
2020-09-11 21:30:00,7.48,1.11,7.5619111341,0.0,0.0,0.0,7.48,1.11,7.5619111341,6.55552,0.9803600000000001,6.6284197363,0.5155200000000001,0.15036000000000002,0.537,6.04,0.8300000000000001,6.0967614354
2020-09-11 22:00:00,7.03,0.92,7.0899435823,0.0,0.0,0.0,7.03,0.92,7.0899435823,6.20744,0.9109200000000001,6.2739211503,0.51744,0.15092,0.539,5.69,0.76,5.7405313343
2020-09-11 22:30:00,6.65,0.9500000000000001,6.7175144213,0.0,0.0,0.0,6.65,0.9500000000000001,6.7175144213,5.94632,0.8647600000000001,6.0088710587,0.49632000000000004,0.14476,0.517,5.45,0.72,5.4973539089
2020-09-11 23:00:00,6.14,1.06,6.2308265904,0.0,0.0,0.0,6.14,1.06,6.2308265904,5.68472,0.8759600000000001,5.7518125317,0.5347200000000001,0.15596000000000002,0.557,5.15,0.72,5.2000865377
2020-09-11 23:30:00,5.63,0.93,5.7062947698,0.0,0.0,0.0,5.63,0.93,5.7062947698,5.2984,0.9112,5.3761815446,0.5184,0.1512,0.54,4.78,0.76,4.8400413221
2020-09-12 00:00:00,5.27,1.11,5.3856290255,0.0,0.0,0.0,5.27,1.11,5.3856290255,5.08432,0.91876,5.1666652495,0.54432,0.15876,0.5670000000000001,4.54,0.76,4.6031728188
2020-09-12 00:30:00,5.29,1.2,5.4243985842,0.0,0.0,0.0,5.29,1.2,5.4243985842,4.97072,0.9089600000000001,5.0531441301,0.5107200000000001,0.14896,0.532,4.46,0.76,4.5242899995
2020-09-12 01:00:00,5.04,0.99,5.1363119064,0.0,0.0,0.0,5.04,0.99,5.1363119064,4.7976,0.9768,4.8960294117,0.5376000000000001,0.1568,0.56,4.26,0.8200000000000001,4.3382023927
2020-09-12 01:30:00,4.93,0.99,5.0284192347,0.0,0.0,0.0,4.93,0.99,5.0284192347,4.6792,0.9256000000000001,4.7698687613,0.49920000000000003,0.1456,0.52,4.18,0.78,4.2521523961
2020-09-12 02:00:00,4.97,0.97,5.0637732967,0.0,0.0,0.0,4.97,0.97,5.0637732967,4.70024,0.94632,4.7945570807,0.5702400000000001,0.16632000000000002,0.594,4.13,0.78,4.2030108256
2020-09-12 02:30:00,4.83,0.87,4.9077285989,0.0,0.0,0.0,4.83,0.87,4.9077285989,4.60008,0.94044,4.6952277261,0.55008,0.16044,0.5730000000000001,4.05,0.78,4.124427233
2020-09-12 03:00:00,4.63,0.84,4.7055817919,0.0,0.0,0.0,4.63,0.84,4.7055817919,4.57984,0.90912,4.6692005310999996,0.57984,0.16912000000000002,0.604,4.0,0.74,4.0678741377
2020-09-12 03:30:00,4.5600000000000005,0.84,4.6367229807,0.0,0.0,0.0,4.5600000000000005,0.84,4.6367229807,4.55984,0.9391200000000001,4.6555437062,0.57984,0.16912000000000002,0.604,3.98,0.77,4.0538006858
2020-09-12 04:00:00,4.54,0.84,4.6170553386,0.0,0.0,0.0,4.54,0.84,4.6170553386,4.59272,0.9399600000000001,4.6879208398,0.58272,0.16996000000000003,0.607,4.01,0.77,4.0832585027
2020-09-12 04:30:00,4.54,0.8200000000000001,4.6134585725,0.0,0.0,0.0,4.54,0.8200000000000001,4.6134585725,4.612,1.001,4.7193797262,0.552,0.161,0.5750000000000001,4.06,0.84,4.1459860106
2020-09-12 05:00:00,4.54,0.78,4.6065171225,0.0,0.0,0.0,4.54,0.78,4.6065171225,4.58424,0.9933200000000001,4.6906226666,0.5942400000000001,0.17332,0.619,3.99,0.8200000000000001,4.0733892522
2020-09-12 05:30:00,4.66,0.8300000000000001,4.7333392019,0.0,0.0,0.0,4.66,0.8300000000000001,4.7333392019,4.636,0.988,4.7401097034,0.5760000000000001,0.168,0.6000000000000001,4.06,0.8200000000000001,4.1419802028
2020-09-12 06:00:00,4.72,0.78,4.7840150501,0.0,0.0,0.0,4.72,0.78,4.7840150501,4.33656,0.8910800000000001,4.4271634485,0.5865600000000001,0.17108,0.611,3.75,0.72,3.8184944677
2020-09-12 06:30:00,5.03,0.78,5.0901178768,0.0,0.0,0.0,5.03,0.78,5.0901178768,4.7864,0.9852000000000001,4.8867416547,0.5664,0.1652,0.59,4.22,0.8200000000000001,4.2989300995
2020-09-12 07:00:00,5.34,1.1400000000000001,5.4603296604,0.0,0.0,0.0,5.34,1.1400000000000001,5.4603296604,5.14384,1.13612,5.2678134553,0.60384,0.17612000000000003,0.629,4.54,0.96,4.6403879148
2020-09-12 07:30:00,5.81248,1.06364,5.9089976984,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8,1.06,5.8960664854000004,5.34448,1.12464,5.4615274054,0.5644800000000001,0.16464,0.588,4.78,0.96,4.8754486973
2020-09-12 08:00:00,6.0384,1.1612,6.149037323,0.038400000000000004,0.0112,0.04,6.0,1.15,6.1092143521,5.77696,1.24828,5.9102850862,0.57696,0.16828,0.601,5.2,1.08,5.3109697796
2020-09-12 08:30:00,6.68128,1.38204,6.8227221107,0.041280000000000004,0.01204,0.043000000000000003,6.64,1.37,6.7798598806,6.07616,1.32388,6.2187119727,0.59616,0.17388,0.621,5.48,1.15,5.5993660355
2020-09-12 09:00:00,6.48912,1.31016,6.6200602414,0.06912,0.02016,0.07200000000000001,6.42,1.29,6.5483203953,6.11344,1.32892,6.2562110738,0.6134400000000001,0.17892000000000002,0.639,5.5,1.15,5.6189411814
2020-09-12 09:30:00,6.29136,1.48248,6.4636644096,0.11136000000000001,0.03248,0.116,6.18,1.45,6.3478263996,6.19352,1.41436,6.3529602706,0.56352,0.16436,0.587,5.63,1.25,5.7670963231
2020-09-12 10:00:00,6.1292,1.6306,6.3423930026,0.13920000000000002,0.040600000000000004,0.145,5.99,1.5899999999999999,6.1974349533,6.04896,1.40928,6.2109570277,0.6489600000000001,0.18928,0.676,5.4,1.22,5.5360997101
2020-09-12 10:30:00,6.02744,1.63592,6.2454997558,0.15744000000000002,0.04592,0.164,5.87,1.5899999999999999,6.0815294129,5.89784,1.40312,6.0624468987,0.6278400000000001,0.18312,0.654,5.27,1.22,5.4093714977000005
2020-09-12 11:00:00,6.23208,1.55144,6.4222883149,0.14208,0.041440000000000005,0.148,6.09,1.51,6.2744083386,6.21784,1.47312,6.3899621908,0.6278400000000001,0.18312,0.654,5.59,1.29,5.7369155476
2020-09-12 11:30:00,6.18016,1.58088,6.3791503509,0.14016,0.04088000000000001,0.146,6.04,1.54,6.2332335108,5.99712,1.4641600000000001,6.1732659752,0.5971200000000001,0.17416,0.622,5.4,1.29,5.5519456049
2020-09-12 12:00:00,6.03664,1.61152,6.2480412291,0.17664000000000002,0.05152,0.184,5.86,1.56,6.0640910283,6.074,1.472,6.2498207974,0.624,0.182,0.65,5.45,1.29,5.6005892547
2020-09-12 12:30:00,5.72008,1.5854400000000002,5.9357337541,0.19008000000000003,0.05544,0.198,5.53,1.53,5.7377521731000005,5.8284,1.4412,6.0039407059,0.5184,0.1512,0.54,5.31,1.29,5.4644487371
2020-09-12 13:00:00,5.45272,1.6649600000000002,5.7012496174,0.22272000000000003,0.06496,0.232,5.23,1.6,5.4692686897,5.85144,1.39792,6.0161059166,0.54144,0.15792,0.5640000000000001,5.31,1.24,5.452861634
2020-09-12 13:30:00,5.10984,1.45412,5.3127139769,0.21984,0.06412000000000001,0.229,4.89,1.3900000000000001,5.083719111,5.55784,1.31812,5.7120071604,0.5078400000000001,0.14812,0.529,5.05,1.17,5.1837631119
2020-09-12 14:00:00,5.07048,1.24264,5.2205288621,0.18048,0.052640000000000006,0.188,4.89,1.19,5.0327129861,5.27704,1.39372,5.4579855808,0.5270400000000001,0.15372000000000002,0.549,4.75,1.24,4.9091852685
2020-09-12 14:30:00,4.89688,1.19284,5.0400695432,0.14688,0.04284,0.153,4.75,1.15,4.8872282533,5.31096,1.32028,5.4726077331,0.48096000000000005,0.14028000000000002,0.501,4.83,1.18,4.9720518903
2020-09-12 15:00:00,4.56736,1.31048,4.7516455255,0.20736000000000002,0.060480000000000006,0.216,4.36,1.25,4.5356476935,5.52696,1.42828,5.708526132,0.57696,0.16828,0.601,4.95,1.26,5.1078469045
2020-09-12 15:30:00,5.03704,1.42872,5.2357437676,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.87,1.38,5.0617487097,5.2872,1.3096,5.4469749403,0.5472,0.15960000000000002,0.5700000000000001,4.74,1.15,4.8775096104
