Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-12 16:00:00,4.83416,1.23788,4.9901352487,0.16416,0.047880000000000006,0.171,4.67,1.19,4.819232304,5.21216,1.19688,5.3478157784,0.57216,0.16688,0.596,4.64,1.03,4.7529464546
2020-09-12 16:30:00,5.14744,1.19592,5.2845400178,0.15744000000000002,0.04592,0.164,4.99,1.15,5.1208007186,5.33032,1.09176,5.4409788825,0.52032,0.15176,0.542,4.8100000000000005,0.9400000000000001,4.900989696
2020-09-12 17:00:00,5.55136,0.9724800000000001,5.6358952439,0.11136000000000001,0.03248,0.116,5.44,0.9400000000000001,5.5206159077,5.7256,1.1408,5.8381435405,0.5856,0.1708,0.61,5.14,0.97,5.230726527
2020-09-12 17:30:00,6.2116,0.8938,6.2755759098,0.0816,0.0238,0.085,6.13,0.87,6.1914295603,6.0356,1.0608,6.1281125969,0.5856,0.1708,0.61,5.45,0.89,5.5221915939
2020-09-12 18:00:00,6.74992,1.01456,6.8257418644,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.7,1.0,6.7742158218,6.28808,1.01444,6.3693829057,0.5980800000000001,0.17444,0.623,5.69,0.84,5.7516693229
2020-09-12 18:30:00,6.99592,0.8475600000000001,7.0470741872,0.025920000000000002,0.007560000000000001,0.027,6.97,0.84,7.0204344595,6.35792,0.9685600000000001,6.4312716627,0.5779200000000001,0.16856000000000002,0.602,5.78,0.8,5.8351006846
2020-09-12 19:00:00,7.08248,0.7636400000000001,7.1235292517,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.07,0.76,7.1107313267,6.5244,0.9792000000000001,6.5974713338,0.6144000000000001,0.1792,0.64,5.91,0.8,5.9638997309
2020-09-12 19:30:00,7.32192,0.8105600000000001,7.3666491704,0.0019200000000000003,0.0005600000000000001,0.002,7.32,0.81,7.3646792191,6.486,0.928,6.5520515871,0.5760000000000001,0.168,0.6000000000000001,5.91,0.76,5.9586659581
2020-09-12 20:00:00,7.25,0.66,7.2799793956,0.0,0.0,0.0,7.25,0.66,7.2799793956,6.59744,0.89592,6.6579942325,0.63744,0.18592,0.664,5.96,0.71,6.0021412846
2020-09-12 20:30:00,7.25,0.75,7.2886898686,0.0,0.0,0.0,7.25,0.75,7.2886898686,6.2192,0.7606,6.2655375667,0.6192000000000001,0.1806,0.645,5.6,0.58,5.6299555949
2020-09-12 21:00:00,6.79,0.64,6.8200953073,0.0,0.0,0.0,6.79,0.64,6.8200953073,6.23936,0.8364800000000001,6.2951816495,0.63936,0.18648,0.666,5.6,0.65,5.6375970058
2020-09-12 21:30:00,6.42,0.59,6.4470535906,0.0,0.0,0.0,6.42,0.59,6.4470535906,5.9144,0.7292000000000001,5.9591828299,0.6144000000000001,0.1792,0.64,5.3,0.55,5.3284613164
2020-09-12 22:00:00,6.06,0.62,6.0916336068,0.0,0.0,0.0,6.06,0.62,6.0916336068,5.4889600000000005,0.6492800000000001,5.5272277319,0.6489600000000001,0.18928,0.676,4.84,0.46,4.8618103624
2020-09-12 22:30:00,5.86,0.67,5.8981776847,0.0,0.0,0.0,5.86,0.67,5.8981776847,5.28384,0.66612,5.325662494,0.60384,0.17612000000000003,0.629,4.68,0.49,4.7055817919
2020-09-12 23:00:00,5.41,0.71,5.4563907485,0.0,0.0,0.0,5.41,0.71,5.4563907485,5.05992,0.67956,5.105349371,0.64992,0.18956,0.677,4.41,0.49,4.4371387177
2020-09-12 23:30:00,5.17,0.62,5.2070433069,0.0,0.0,0.0,5.17,0.62,5.2070433069,4.71128,0.6970400000000001,4.7625648552,0.6412800000000001,0.18704,0.668,4.07,0.51,4.1018288604
2020-09-13 00:00:00,4.84,0.53,4.8689321211,0.0,0.0,0.0,4.84,0.53,4.8689321211,4.68472,0.7509600000000001,4.7445276266,0.6547200000000001,0.19096000000000002,0.682,4.03,0.56,4.0687221581
2020-09-13 00:30:00,4.61,0.67,4.658433213,0.0,0.0,0.0,4.61,0.67,4.658433213,4.53552,0.7853600000000001,4.6030133608,0.6355200000000001,0.18536000000000002,0.662,3.9,0.6000000000000001,3.9458839314
2020-09-13 01:00:00,4.36,0.58,4.3984088032,0.0,0.0,0.0,4.36,0.58,4.3984088032,4.38992,0.78956,4.4603590214,0.64992,0.18956,0.677,3.74,0.6000000000000001,3.7878225935
2020-09-13 01:30:00,4.22,0.53,4.2531517725,0.0,0.0,0.0,4.22,0.53,4.2531517725,4.30056,0.7480800000000001,4.365139173,0.6105600000000001,0.17808000000000002,0.636,3.69,0.5700000000000001,3.733764856
2020-09-13 02:00:00,4.3,0.66,4.3503563072,0.0,0.0,0.0,4.3,0.66,4.3503563072,4.2924,0.7632,4.3597215507,0.6624,0.1932,0.6900000000000001,3.63,0.5700000000000001,3.674479555
2020-09-13 02:30:00,4.2,0.74,4.2646922515,0.0,0.0,0.0,4.2,0.74,4.2646922515,4.10656,0.7260800000000001,4.1702550522,0.7065600000000001,0.20608,0.736,3.4,0.52,3.4395348523
2020-09-13 03:00:00,3.96,0.7000000000000001,4.0213927935,0.0,0.0,0.0,3.96,0.7000000000000001,4.0213927935,4.35256,0.80408,4.4262086711,0.80256,0.23408,0.836,3.55,0.5700000000000001,3.5954693713
2020-09-13 03:30:00,3.86,0.7000000000000001,3.9229580675999998,0.0,0.0,0.0,3.86,0.7000000000000001,3.9229580675999998,4.46336,0.8384800000000001,4.5414349274,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.68,0.61,3.730214471
2020-09-13 04:00:00,3.74,0.73,3.8105773841,0.0,0.0,0.0,3.74,0.73,3.8105773841,4.44968,0.8232400000000001,4.5251934986,0.7996800000000001,0.23324000000000003,0.833,3.65,0.59,3.6973774489
2020-09-13 04:30:00,3.8,0.64,3.8535178733,0.0,0.0,0.0,3.8,0.64,3.8535178733,4.34264,0.7495200000000001,4.4068472177,0.7526400000000001,0.21952000000000002,0.784,3.59,0.53,3.6289116826
2020-09-13 05:00:00,3.66,0.58,3.7056713292,0.0,0.0,0.0,3.66,0.58,3.7056713292,4.04464,0.59052,4.0875208379,0.82464,0.24052,0.859,3.22,0.35000000000000003,3.2389658843999998
2020-09-13 05:30:00,3.79,0.58,3.834123107,0.0,0.0,0.0,3.79,0.58,3.834123107,3.40832,0.45576000000000005,3.4386570634,0.80832,0.23576000000000003,0.842,2.6,0.22,2.6092910915000003
2020-09-13 06:00:00,4.57,0.37,4.584953653,0.0,0.0,0.0,4.57,0.37,4.584953653,2.91664,0.34152000000000005,2.936566839,0.41664,0.12152,0.434,2.5,0.22,2.5096613317000003
2020-09-13 06:30:00,4.53,0.28,4.5386451723,0.0,0.0,0.0,4.53,0.28,4.5386451723,3.092,0.381,3.1153852089,0.552,0.161,0.5750000000000001,2.54,0.22,2.5495097568
2020-09-13 07:00:00,4.3,0.55,4.3350317185,0.0,0.0,0.0,4.3,0.55,4.3350317185,3.53328,0.46304000000000006,3.5634917707,0.83328,0.24304,0.868,2.7,0.22,2.7089481353
2020-09-13 07:30:00,4.80576,0.63168,4.8470969456,0.00576,0.00168,0.006,4.8,0.63,4.8411672146,3.85912,0.45016000000000006,3.8852865017,0.78912,0.23016000000000003,0.8220000000000001,3.07,0.22,3.0778726419
2020-09-13 08:00:00,5.13344,0.7139200000000001,5.1828455505,0.01344,0.003920000000000001,0.014,5.12,0.71,5.1689940994,3.9784800000000002,0.45664000000000005,4.0046002547,0.7084800000000001,0.20664000000000002,0.738,3.27,0.25,3.279542651
2020-09-13 08:30:00,5.41704,0.8837200000000001,5.488650417,0.047040000000000005,0.013720000000000001,0.049,5.37,0.87,5.4400183823,4.29112,0.46616,4.3163660642,0.7411200000000001,0.21616000000000002,0.772,3.55,0.25,3.5587919299
2020-09-13 09:00:00,5.5264,0.9752000000000001,5.6117833173000005,0.0864,0.0252,0.09,5.44,0.9500000000000001,5.5223274079,4.59432,0.6087600000000001,4.6344756985,0.78432,0.22876000000000002,0.8170000000000001,3.81,0.38,3.8289032372
2020-09-13 09:30:00,5.61808,1.14444,5.7334601943,0.11808,0.034440000000000005,0.123,5.5,1.11,5.6108911948,4.8232,0.6426000000000001,4.8658188417,0.7632,0.22260000000000002,0.795,4.06,0.42,4.0816663264
2020-09-13 10:00:00,5.57512,1.11816,5.6861449858,0.16512000000000002,0.04816,0.17200000000000001,5.41,1.07,5.5147982737,4.94312,0.69716,4.9920404045,0.8131200000000001,0.23716,0.847,4.13,0.46,4.1555384729
2020-09-13 10:30:00,5.4424,1.1532,5.5632353896,0.1824,0.053200000000000004,0.19,5.26,1.1,5.3737882355,4.93648,0.7206400000000001,4.988803143,0.75648,0.22064000000000003,0.788,4.18,0.5,4.2097980949
2020-09-13 11:00:00,5.44432,1.1537600000000001,5.5652297706,0.18432,0.05376,0.192,5.26,1.1,5.3737882355,5.00176,0.7996800000000001,5.0652829339,0.82176,0.23968000000000003,0.856,4.18,0.56,4.2173451365
2020-09-13 11:30:00,5.84448,1.04964,5.9379870832,0.20448000000000002,0.059640000000000006,0.213,5.64,0.99,5.7262291257,4.51392,0.6865600000000001,4.5658338121,0.43392000000000003,0.12656,0.452,4.08,0.56,4.1182520564
2020-09-13 12:00:00,5.64464,1.06552,5.7443270798,0.22464,0.06552000000000001,0.234,5.42,1.0,5.5114789304,4.44088,0.73984,4.5020860054,0.41088,0.11984000000000002,0.428,4.03,0.62,4.0774133958
2020-09-13 12:30:00,5.04768,1.34224,5.223091192,0.24768,0.07224000000000001,0.258,4.8,1.27,4.9651686779,4.80176,0.8546800000000001,4.8772304641,0.70176,0.20468000000000003,0.731,4.1,0.65,4.1512046444
2020-09-13 13:00:00,5.55768,1.18224,5.6820329461,0.24768,0.07224000000000001,0.258,5.31,1.11,5.4247764931,4.67928,0.85104,4.7560414632,0.44928,0.13104000000000002,0.468,4.23,0.72,4.2908390788
2020-09-13 13:30:00,4.9648,1.3214000000000001,5.1376392439,0.24480000000000002,0.0714,0.255,4.72,1.25,4.882714409,5.05576,0.89668,5.1346610599,0.6057600000000001,0.17668,0.631,4.45,0.72,4.5078708943
2020-09-13 14:00:00,4.66864,1.13252,4.8040400706,0.24864000000000003,0.07252,0.259,4.42,1.06,4.5453272709,5.07448,0.9196400000000001,5.1571392264,0.6844800000000001,0.19964,0.713,4.39,0.72,4.4486514811
2020-09-13 14:30:00,4.65232,1.1577600000000001,4.7942141796,0.23232000000000003,0.06776,0.242,4.42,1.09,4.5524169405,4.9968,0.9574,5.0876934853,0.6768000000000001,0.19740000000000002,0.705,4.32,0.76,4.3863424399
2020-09-13 15:00:00,4.97176,1.01468,5.0742460524,0.22176,0.06468,0.231,4.75,0.9500000000000001,4.8440685379,5.0992,1.0656,5.2093515911,0.49920000000000003,0.1456,0.52,4.6,0.92,4.6910979525
2020-09-13 15:30:00,4.74216,1.12188,4.8730581979,0.21216000000000002,0.061880000000000004,0.221,4.53,1.06,4.65236499,5.44952,1.2223600000000001,5.5849290237,0.6595200000000001,0.19236,0.687,4.79,1.03,4.8994897694
2020-09-13 16:00:00,4.95624,1.00432,5.0569727703,0.18624000000000002,0.05432000000000001,0.194,4.77,0.9500000000000001,4.863681733,5.50248,1.23864,5.6401697847,0.61248,0.17864000000000002,0.638,4.89,1.06,5.0035687264
2020-09-13 16:30:00,5.51552,1.02536,5.6100199643,0.15552000000000002,0.045360000000000004,0.162,5.36,0.98,5.4488530903,5.57216,1.14688,5.688963069,0.57216,0.16688,0.596,5.0,0.98,5.0951349344
2020-09-13 17:00:00,5.92192,0.9455600000000001,5.9969342334,0.12192000000000001,0.03556,0.127,5.8,0.91,5.8709539259,6.21208,1.33144,6.3531622362,0.6220800000000001,0.18144000000000002,0.648,5.59,1.15,5.707065796
2020-09-13 17:30:00,6.74544,1.21492,6.8539763204,0.08544,0.02492,0.089,6.66,1.19,6.7654785492,6.64904,1.3247200000000001,6.7797209382,0.59904,0.17472000000000001,0.624,6.05,1.15,6.1583276951
2020-09-13 18:00:00,7.03664,1.06652,7.1170055079,0.05664,0.01652,0.059000000000000004,6.98,1.05,7.0585338421,6.77624,1.25432,6.8913530747,0.66624,0.19432000000000002,0.6940000000000001,6.11,1.06,6.2012659998
2020-09-13 18:30:00,7.16784,1.14812,7.2592086208,0.027840000000000004,0.00812,0.029,7.14,1.1400000000000001,7.2304356715,6.97408,1.28244,7.0910115075,0.69408,0.20244,0.723,6.28,1.08,6.3721895766
2020-09-13 19:00:00,7.30344,1.10392,7.3863979855,0.01344,0.003920000000000001,0.014,7.29,1.1,7.372523313,6.87304,1.20672,6.9781696741,0.74304,0.21672000000000002,0.774,6.13,0.99,6.2094283151
2020-09-13 19:30:00,7.29288,1.06084,7.3696322975,0.00288,0.00084,0.003,7.29,1.06,7.3666613876,6.79272,1.16496,6.8918921059,0.70272,0.20496,0.732,6.09,0.96,6.1652007267
2020-09-13 20:00:00,7.29,0.99,7.3569151144,0.0,0.0,0.0,7.29,0.99,7.3569151144,7.05424,1.20832,7.1569783568,0.7142400000000001,0.20832,0.744,6.34,1.0,6.4183798579
2020-09-13 20:30:00,7.39,1.02,7.4600603215,0.0,0.0,0.0,7.39,1.02,7.4600603215,7.24608,1.22844,7.3494721035,0.6460800000000001,0.18844000000000002,0.673,6.6,1.04,6.6814369712
2020-09-13 21:00:00,6.92,0.92,6.9808881956,0.0,0.0,0.0,6.92,0.92,6.9808881956,6.86896,1.17928,6.9694557033,0.6489600000000001,0.18928,0.676,6.22,0.99,6.2982934196
2020-09-13 21:30:00,6.44,0.52,6.460959681,0.0,0.0,0.0,6.44,0.52,6.460959681,6.64344,1.14892,6.7420554878,0.6134400000000001,0.17892000000000002,0.639,6.03,0.97,6.1075199549
2020-09-13 22:00:00,5.63,0.38,5.6428095839,0.0,0.0,0.0,5.63,0.38,5.6428095839,5.98184,1.04012,6.0715944693,0.6518400000000001,0.19012,0.679,5.33,0.85,5.3973512022
2020-09-13 22:30:00,5.24,0.53,5.2667352316,0.0,0.0,0.0,5.24,0.53,5.2667352316,5.57176,0.9446800000000001,5.6512768292,0.70176,0.20468000000000003,0.731,4.87,0.74,4.9259009328
2020-09-13 23:00:00,4.8,0.44,4.8201244797000005,0.0,0.0,0.0,4.8,0.44,4.8201244797000005,5.5084,0.9612,5.5916344659,0.7584000000000001,0.2212,0.79,4.75,0.74,4.8072965376
2020-09-13 23:30:00,4.37,0.35000000000000003,4.3839936131,0.0,0.0,0.0,4.37,0.35000000000000003,4.3839936131,5.3392,1.0256,5.4368108299,0.7392000000000001,0.2156,0.77,4.6,0.81,4.6707708143
2020-09-14 00:00:00,4.1,0.43,4.1224871134,0.0,0.0,0.0,4.1,0.43,4.1224871134,4.68936,0.9514800000000001,4.7849149836,0.75936,0.22148,0.791,3.93,0.73,3.9972240368
2020-09-14 00:30:00,3.99,0.47000000000000003,4.0175863401,0.0,0.0,0.0,3.99,0.47000000000000003,4.0175863401,4.23064,0.8585200000000001,4.3168705563,0.68064,0.19852000000000003,0.709,3.55,0.66,3.6108309293
2020-09-14 01:00:00,3.89,0.52,3.9246018906,0.0,0.0,0.0,3.89,0.52,3.9246018906,4.6912,1.0316,4.8032859586,0.6912,0.2016,0.72,4.0,0.8300000000000001,4.0852050132
2020-09-14 01:30:00,3.85,0.52,3.8849581722,0.0,0.0,0.0,3.85,0.52,3.8849581722,4.32568,0.91124,4.4206182599,0.65568,0.19124000000000002,0.683,3.67,0.72,3.7399598928
2020-09-14 02:00:00,3.9,0.54,3.937207132,0.0,0.0,0.0,3.9,0.54,3.937207132,4.05256,0.79908,4.1305897158,0.6825600000000001,0.19908,0.711,3.37,0.6000000000000001,3.4229957639
2020-09-14 02:30:00,3.93,0.59,3.9740407648,0.0,0.0,0.0,3.93,0.59,3.9740407648,4.03656,0.80608,4.1162582038,0.7065600000000001,0.20608,0.736,3.33,0.6000000000000001,3.3836223193
2020-09-14 03:00:00,3.74,0.45,3.7669749136,0.0,0.0,0.0,3.74,0.45,3.7669749136,4.23456,0.8700800000000001,4.3230241267,0.75456,0.22008000000000003,0.786,3.48,0.65,3.5401836111
2020-09-14 03:30:00,3.55,0.49,3.5836573497,0.0,0.0,0.0,3.55,0.49,3.5836573497,4.27008,0.93044,4.3702747969,0.7900800000000001,0.23044,0.8230000000000001,3.48,0.7000000000000001,3.549704213
2020-09-14 04:00:00,3.58,0.47000000000000003,3.6107201498,0.0,0.0,0.0,3.58,0.47000000000000003,3.6107201498,4.34992,0.8345600000000001,4.4292543842,0.76992,0.22456,0.802,3.58,0.61,3.6315974447
2020-09-14 04:30:00,3.55,0.35000000000000003,3.5672117963,0.0,0.0,0.0,3.55,0.35000000000000003,3.5672117963,4.21768,0.79224,4.291441343,0.7276800000000001,0.21224,0.758,3.49,0.58,3.5378665888
2020-09-14 05:00:00,3.7199999999999998,0.44,3.7459311259,0.0,0.0,0.0,3.7199999999999998,0.44,3.7459311259,3.90368,0.6952400000000001,3.9651073378,0.7036800000000001,0.20524,0.733,3.2,0.49,3.2372982563
2020-09-14 05:30:00,4.62,0.61,4.6600965655,0.0,0.0,0.0,4.62,0.61,4.6600965655,3.8652800000000003,0.6540400000000001,3.9202242028,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.2,0.46,3.2328934409
2020-09-14 06:00:00,4.84,0.74,4.896243458,0.0,0.0,0.0,4.84,0.74,4.896243458,4.17872,0.72796,4.2416537577,0.6787200000000001,0.19796000000000002,0.707,3.5,0.53,3.5399011286
2020-09-14 06:30:00,5.67,1.06,5.7682319648,0.0,0.0,0.0,5.67,1.06,5.7682319648,4.83912,0.8151600000000001,4.9072974436,0.66912,0.19516000000000003,0.6970000000000001,4.17,0.62,4.215839181
2020-09-14 07:00:00,6.54,1.13,6.6369043989000005,0.0,0.0,0.0,6.54,1.13,6.6369043989000005,5.74584,1.02212,5.8360437456,0.7958400000000001,0.23212000000000002,0.8290000000000001,4.95,0.79,5.0126440129
2020-09-14 07:30:00,7.55576,1.30168,7.6670646274,0.00576,0.00168,0.006,7.55,1.3,7.6611030537,6.6484,1.3912,6.7923972204,0.7584000000000001,0.2212,0.79,5.89,1.17,6.0050811818
2020-09-14 08:00:00,8.31688,1.5778400000000001,8.4652272267,0.02688,0.007840000000000001,0.028,8.29,1.57,8.4373574062,7.09568,1.61624,7.2774244345,0.77568,0.22624000000000002,0.808,6.32,1.3900000000000001,6.4710509193
2020-09-14 08:30:00,8.27088,1.86484,8.4785071917,0.05088,0.01484,0.053,8.22,1.85,8.4256097702,7.13808,1.73944,7.3469611133,0.71808,0.20944000000000002,0.748,6.42,1.53,6.5997954514
2020-09-14 09:00:00,8.14584,1.94212,8.3741590264,0.07584,0.02212,0.079,8.07,1.92,8.2952576814,6.96208,1.74144,7.1765709918,0.6220800000000001,0.18144000000000002,0.648,6.34,1.56,6.5291040733
2020-09-14 09:30:00,7.97384,2.16612,8.2628203539,0.12384,0.036120000000000006,0.129,7.85,2.13,8.1338428802,6.98152,1.78836,7.2069309002,0.6115200000000001,0.17836000000000002,0.637,6.37,1.6099999999999999,6.5703120169
2020-09-14 10:00:00,7.51512,2.40816,7.8915311062,0.16512000000000002,0.04816,0.17200000000000001,7.35,2.36,7.7195919581,6.76456,1.7050800000000002,6.9761429028,0.63456,0.18508000000000002,0.661,6.13,1.52,6.3156393184
2020-09-14 10:30:00,7.53432,2.62376,7.9781009269,0.18432,0.05376,0.192,7.35,2.5700000000000003,7.7863598684,6.4748,1.6964000000000001,6.693340571,0.6048,0.1764,0.63,5.87,1.52,6.0636045386
2020-09-14 11:00:00,7.14544,2.65992,7.6244663551,0.20544,0.05992000000000001,0.214,6.94,2.6,7.4110458101,5.91424,1.44832,6.0889954508,0.7142400000000001,0.20832,0.744,5.2,1.24,5.3458020914
2020-09-14 11:30:00,7.02272,2.85496,7.5808569964,0.22272000000000003,0.06496,0.232,6.8,2.79,7.3501088427,5.956160000000001,1.56888,6.1593202872,0.71616,0.20888,0.746,5.24,1.3599999999999999,5.4136124723
2020-09-14 12:00:00,7.09328,2.97804,7.6930711293,0.23328000000000002,0.06804,0.243,6.86,2.91,7.4516910832,6.37888,1.69384,6.5999396967,0.6988800000000001,0.20384000000000002,0.728,5.68,1.49,5.8721801743
2020-09-14 12:30:00,6.99,2.98,7.598716997,0.24,0.07,0.25,6.75,2.91,7.3505509998,6.7632,1.9476,7.0380409206,0.6432,0.18760000000000002,0.67,6.12,1.76,6.368045226
2020-09-14 13:00:00,6.96192,2.94056,7.5574614256,0.24192000000000002,0.07056000000000001,0.252,6.72,2.87,7.3072087694,6.85904,2.00472,7.1460011195,0.59904,0.17472000000000001,0.624,6.26,1.83,6.5220012266000005
2020-09-14 13:30:00,6.95096,2.85028,7.5126520617,0.24096,0.07028000000000001,0.251,6.71,2.7800000000000002,7.2630916282,6.54376,1.92568,6.821219715,0.53376,0.15568,0.556,6.01,1.77,6.2652214646
2020-09-14 14:00:00,7.45,2.75,7.9413474927,0.24,0.07,0.25,7.21,2.68,7.691976339,6.41664,1.90652,6.6938843283,0.29664,0.08652000000000001,0.309,6.12,1.82,6.3848884094
2020-09-14 14:30:00,6.99096,2.5302800000000003,7.4347722628,0.24096,0.07028000000000001,0.251,6.75,2.46,7.1842953725,6.34488,1.85684,6.6110027227,0.43488000000000004,0.12684,0.453,5.91,1.73,6.158002923
2020-09-14 15:00:00,7.21232,2.52776,7.6424557833,0.23232000000000003,0.06776,0.242,6.98,2.46,7.4008107664,6.2864,1.8252000000000002,6.5460048885,0.3264,0.0952,0.34,5.96,1.73,6.2060051563
2020-09-14 15:30:00,6.84256,2.56908,7.3089533724,0.20256000000000002,0.05908000000000001,0.211,6.64,2.51,7.0985702786000004,6.57976,1.92868,6.8566061722,0.50976,0.14868,0.531,6.07,1.78,6.3256066903
2020-09-14 16:00:00,7.15952,2.48236,7.5776538454,0.17952,0.052360000000000004,0.187,6.98,2.43,7.3908930448,6.8352,1.9186,7.0993651125,0.4752,0.1386,0.495,6.36,1.78,6.6043924777
2020-09-14 16:30:00,7.60264,2.44452,7.9859760205,0.15264000000000003,0.044520000000000004,0.159,7.45,2.4,7.8270364762,7.04192,1.86056,7.2835651161,0.48192,0.14056000000000002,0.502,6.5600000000000005,1.72,6.7817401897
2020-09-14 17:00:00,7.99904,2.16472,8.2867758266,0.11904,0.03472,0.124,7.88,2.13,8.1627997648,6.97128,1.6820400000000002,7.171332052,0.5212800000000001,0.15204,0.543,6.45,1.53,6.6289818223
2020-09-14 17:30:00,8.39544,2.02492,8.6361862995,0.08544,0.02492,0.089,8.31,2.0,8.547286119,7.39848,1.61664,7.5730463619,0.46848000000000006,0.13664,0.488,6.93,1.48,7.0862754674
2020-09-14 18:00:00,8.55184,1.9251200000000002,8.7658459033,0.051840000000000004,0.015120000000000001,0.054,8.5,1.9100000000000001,8.7119515609,7.38888,1.52384,7.5443777742,0.45888,0.13384000000000001,0.47800000000000004,6.93,1.3900000000000001,7.0680265987
2020-09-14 18:30:00,8.544,1.717,8.7148164066,0.024,0.007,0.025,8.52,1.71,8.6899079397,7.45928,1.47104,7.602947902,0.44928,0.13104000000000002,0.468,7.01,1.34,7.1369251082
2020-09-14 19:00:00,8.5296,1.6028,8.6788849514,0.009600000000000001,0.0028,0.01,8.52,1.6,8.668933037,7.51576,1.36168,7.6381163123,0.48576,0.14168,0.506,7.03,1.22,7.1350753325
2020-09-14 19:30:00,8.61096,1.6002800000000001,8.7583975817,0.0009600000000000001,0.00028000000000000003,0.001,8.61,1.6,8.757402583,7.4048,1.2814,7.5148552215,0.4848,0.1414,0.505,6.92,1.1400000000000001,7.0132731303
2020-09-14 20:00:00,8.72,1.45,8.8397341589,0.0,0.0,0.0,8.72,1.45,8.8397341589,7.44832,1.25076,7.5526069274,0.44832000000000005,0.13076000000000002,0.467,7.0,1.12,7.0890337847
2020-09-14 20:30:00,8.51,1.37,8.619570755,0.0,0.0,0.0,8.51,1.37,8.619570755,7.04832,1.10076,7.1337568924,0.44832000000000005,0.13076000000000002,0.467,6.6,0.97,6.6708994896
2020-09-14 21:00:00,8.0,1.37,8.1164585873,0.0,0.0,0.0,8.0,1.37,8.1164585873,6.59848,1.06664,6.6841348879,0.46848000000000006,0.13664,0.488,6.13,0.93,6.2001451596
2020-09-14 21:30:00,7.84,1.34,7.9536909671,0.0,0.0,0.0,7.84,1.34,7.9536909671,6.27528,1.12404,6.3751552922,0.42528000000000005,0.12404000000000001,0.443,5.85,1.0,5.9348546739
2020-09-14 22:00:00,7.35,1.16,7.4409743986,0.0,0.0,0.0,7.35,1.16,7.4409743986,6.14728,1.11004,6.2466983439,0.37728,0.11004000000000001,0.393,5.77,1.0,5.8560140027
2020-09-14 22:30:00,6.9,1.13,6.9919167615,0.0,0.0,0.0,6.9,1.13,6.9919167615,5.87328,1.03304,5.9634377334,0.35328000000000004,0.10304,0.368,5.52,0.93,5.5977942084
2020-09-14 23:00:00,6.36,1.27,6.4855608855,0.0,0.0,0.0,6.36,1.27,6.4855608855,5.61496,1.04228,5.7108776383,0.38496,0.11228,0.401,5.23,0.93,5.3120429215
2020-09-14 23:30:00,5.82,1.05,5.9139580655,0.0,0.0,0.0,5.82,1.05,5.9139580655,5.28072,1.04396,5.3829226448,0.39072,0.11396,0.40700000000000003,4.89,0.93,4.977650048
2020-09-15 00:00:00,5.43,1.07,5.5344195721,0.0,0.0,0.0,5.43,1.07,5.5344195721,5.0344,1.0342,5.1395284803,0.4944,0.1442,0.515,4.54,0.89,4.6264132976
2020-09-15 00:30:00,5.2,0.93,5.2825088736,0.0,0.0,0.0,5.2,0.93,5.2825088736,4.68536,0.9144800000000001,4.7737691607,0.49536,0.14448000000000003,0.516,4.19,0.77,4.2601643161
2020-09-15 01:00:00,5.09,0.87,5.1638164181,0.0,0.0,0.0,5.09,0.87,5.1638164181,4.45688,0.9178400000000001,4.5504076301000005,0.50688,0.14784,0.528,3.95,0.77,4.0243508793
2020-09-15 01:30:00,5.53,0.78,5.5847381317,0.0,0.0,0.0,5.53,0.78,5.5847381317,4.17912,0.8101600000000001,4.2569241478,0.30912,0.09016,0.322,3.87,0.72,3.9364069912
2020-09-15 02:00:00,4.68,1.04,4.7941631178,0.0,0.0,0.0,4.68,1.04,4.7941631178,4.61736,0.9604800000000001,4.7161992324,0.9273600000000001,0.27048,0.966,3.69,0.6900000000000001,3.7539579113
2020-09-15 02:30:00,4.89,1.02,4.9952477416,0.0,0.0,0.0,4.89,1.02,4.9952477416,4.23088,0.8098400000000001,4.3076892181,0.65088,0.18984,0.678,3.58,0.62,3.6332905196
2020-09-15 03:00:00,4.89,0.98,4.9872337022,0.0,0.0,0.0,4.89,0.98,4.9872337022,4.13384,0.8261200000000001,4.2155791298,0.60384,0.17612000000000003,0.629,3.5300000000000002,0.65,3.5893453442
2020-09-15 03:30:00,4.79,0.9500000000000001,4.8832980659,0.0,0.0,0.0,4.79,0.9500000000000001,4.8832980659,4.34464,0.8605200000000001,4.4290395573,0.58464,0.17052,0.609,3.76,0.6900000000000001,3.8227869415
2020-09-15 04:00:00,4.75,0.9500000000000001,4.8440685379,0.0,0.0,0.0,4.75,0.9500000000000001,4.8440685379,4.51816,0.9548800000000001,4.6179611952,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.85,0.76,3.9242961151999998
2020-09-15 04:30:00,4.8100000000000005,0.98,4.9088185951,0.0,0.0,0.0,4.8100000000000005,0.98,4.9088185951,4.73048,1.01264,4.8376524059,0.6604800000000001,0.19264,0.6880000000000001,4.07,0.8200000000000001,4.1517827496
2020-09-15 05:00:00,4.78,0.98,4.8794261958,0.0,0.0,0.0,4.78,0.98,4.8794261958,4.82176,1.08468,4.9422565899,0.70176,0.20468000000000003,0.731,4.12,0.88,4.2129324704
2020-09-15 05:30:00,5.17,0.98,5.2620623333,0.0,0.0,0.0,5.17,0.98,5.2620623333,4.76776,0.9976800000000001,4.871026668,0.67776,0.19768000000000002,0.706,4.09,0.8,4.1675052489
2020-09-15 06:00:00,5.53,1.17,5.6524154129,0.0,0.0,0.0,5.53,1.17,5.6524154129,5.0376,1.0618,5.1482844715,0.6576000000000001,0.1918,0.685,4.38,0.87,4.4655682729
2020-09-15 06:30:00,6.24,1.17,6.3487400325,0.0,0.0,0.0,6.24,1.17,6.3487400325,5.22176,1.03968,5.3242569435,0.58176,0.16968000000000003,0.606,4.64,0.87,4.7208579729
2020-09-15 07:00:00,7.16096,1.47028,7.3103400331,0.0009600000000000001,0.00028000000000000003,0.001,7.16,1.47,7.3093433358,5.10272,0.8699600000000001,5.1763483074,0.58272,0.16996000000000003,0.607,4.52,0.7000000000000001,4.5738823771
2020-09-15 07:30:00,8.10768,1.54224,8.2530587784,0.007680000000000001,0.0022400000000000002,0.008,8.1,1.54,8.2450955119,5.602,0.9410000000000001,5.680482814,0.552,0.161,0.5750000000000001,5.05,0.78,5.1098825818
2020-09-15 08:00:00,8.62632,1.8947600000000002,8.8319597033,0.01632,0.00476,0.017,8.61,1.8900000000000001,8.814998582,5.8408,1.0394,5.9325624312,0.5808,0.1694,0.605,5.26,0.87,5.3314632138
2020-09-15 08:30:00,8.708,2.394,9.0310852061,0.048,0.014,0.05,8.66,2.38,8.9810912477,6.13304,1.2117200000000001,6.2515953964,0.62304,0.18172000000000002,0.649,5.51,1.03,5.6054437826
2020-09-15 09:00:00,8.43336,2.50848,8.7985244672,0.06336,0.01848,0.066,8.37,2.49,8.7325254079,6.9664,1.5652,7.1400686271,0.5664,0.1652,0.59,6.4,1.4,6.5513357417
2020-09-15 09:30:00,8.39584,2.54212,8.7722576,0.07584,0.02212,0.079,8.32,2.52,8.6932617584,6.83768,1.68724,7.04277265,0.60768,0.17724,0.633,6.23,1.51,6.4103822039
2020-09-15 10:00:00,7.78864,2.76752,8.2657171498,0.12864,0.037520000000000005,0.134,7.66,2.73,8.1319431872,6.63232,1.68276,6.8424666459,0.5923200000000001,0.17276000000000002,0.617,6.04,1.51,6.2258894947
2020-09-15 10:30:00,7.92112,2.7211600000000002,8.3754912572,0.14112000000000002,0.04116,0.147,7.78,2.68,8.2286572416,6.73464,1.76552,6.9622149349,0.46464000000000005,0.13552,0.484,6.27,1.63,6.4784102988
2020-09-15 11:00:00,7.39352,2.63936,7.85050057,0.20352,0.05936,0.212,7.19,2.58,7.6388808081,6.50448,1.70964,6.7254092069,0.44448000000000004,0.12964,0.463,6.06,1.58,6.2625873247
2020-09-15 11:30:00,7.4512,2.8116,7.9640113008,0.2112,0.0616,0.22,7.24,2.75,7.7446820464,5.8884,1.5462,6.0880201215,0.39840000000000003,0.11620000000000001,0.41500000000000004,5.49,1.43,5.6731825284
2020-09-15 12:00:00,7.546,3.103,8.1590884908,0.216,0.063,0.225,7.33,3.04,7.9353953903,6.24152,1.7583600000000001,6.4844739031,0.37152,0.10836000000000001,0.387,5.87,1.65,6.0974912874
2020-09-15 12:30:00,7.41752,3.10636,8.0417084876,0.22752000000000003,0.06636,0.23700000000000002,7.19,3.04,7.8062603082,6.54832,1.88076,6.8130575368,0.44832000000000005,0.13076000000000002,0.467,6.1,1.75,6.3460617709000005
2020-09-15 13:00:00,7.1356,2.9558,7.7235704826,0.22560000000000002,0.0658,0.23500000000000001,6.91,2.89,7.4900066756,7.04256,2.05908,7.33740157,0.6825600000000001,0.19908,0.711,6.36,1.8599999999999999,6.6264017385
2020-09-15 13:30:00,7.28256,2.45908,7.6865307259,0.20256000000000002,0.05908000000000001,0.211,7.08,2.4,7.475720701,6.5048,1.8414000000000001,6.7604124874,0.4848,0.1414,0.505,6.02,1.7000000000000002,6.2554296415
2020-09-15 14:00:00,7.55688,2.46284,7.9480825486,0.14688,0.04284,0.153,7.41,2.42,7.795158754,6.838480000000001,1.92164,7.1033449163,0.58848,0.17164000000000001,0.613,6.25,1.75,6.4903774929
2020-09-15 14:30:00,7.70536,2.55948,8.1193294428,0.13536,0.03948,0.14100000000000001,7.57,2.52,7.9784271633,6.89992,2.01456,7.1880002782,0.5299200000000001,0.15456,0.552,6.37,1.8599999999999999,6.6360003014
2020-09-15 15:00:00,7.83632,2.47976,8.2193138886,0.13632000000000002,0.039760000000000004,0.14200000000000002,7.7,2.44,8.0773510509,7.1376,2.0168,7.4170624913,0.5376000000000001,0.1568,0.56,6.6,1.8599999999999999,6.8570839283
2020-09-15 15:30:00,8.03776,2.48268,8.4124482643,0.07776000000000001,0.022680000000000002,0.081,7.96,2.46,8.3314584558,7.01152,1.9433600000000002,7.275854644,0.49152000000000007,0.14336000000000002,0.512,6.52,1.8,6.7639041980000005
2020-09-15 16:00:00,8.3624,2.3782,8.6939961468,0.062400000000000004,0.0182,0.065,8.3,2.36,8.6289976243,7.2796,1.8828,7.5191430363,0.48960000000000004,0.1428,0.51,6.79,1.74,7.0094008303
2020-09-15 16:30:00,8.48528,2.31904,8.796472202,0.06528,0.01904,0.068,8.42,2.3,8.7284821132,7.6116,1.9038,7.8460760256,0.5616,0.1638,0.585,7.05,1.74,7.2615494214
2020-09-15 17:00:00,8.8932,2.1126,9.1406829614,0.0432,0.0126,0.045,8.85,2.1,9.0957407615,7.93664,1.88152,8.1566152294,0.65664,0.19152000000000002,0.684,7.28,1.69,7.4735868229
2020-09-15 17:30:00,9.134,2.007,9.3518984704,0.024,0.007,0.025,9.11,2.0,9.326955559,7.74152,1.72836,7.932109442,0.6115200000000001,0.17836000000000002,0.637,7.13,1.55,7.2965334235
2020-09-15 18:00:00,9.0692,1.9356,9.2734532942,0.019200000000000002,0.0056,0.02,9.05,1.9300000000000002,9.2535074431,7.5648800000000005,1.60684,7.7336501214,0.67488,0.19684000000000001,0.7030000000000001,6.89,1.4100000000000001,7.0327946081
2020-09-15 18:30:00,8.91344,1.86392,9.1062401901,0.01344,0.003920000000000001,0.014,8.9,1.8599999999999999,9.0922824417,7.50832,1.57576,7.6718895195,0.56832,0.16576000000000002,0.592,6.94,1.4100000000000001,7.0817864978
2020-09-15 19:00:00,8.83152,1.9033600000000002,9.0342971392,0.01152,0.00336,0.012,8.82,1.9,9.0223278593,7.33136,1.41248,7.4661863893,0.59136,0.17248000000000002,0.616,6.74,1.24,6.8531160796
2020-09-15 19:30:00,8.61192,1.64056,8.7667897887,0.0019200000000000003,0.0005600000000000001,0.002,8.61,1.6400000000000001,8.7647989138,7.1568,1.2724,7.2690293712,0.5568000000000001,0.16240000000000002,0.58,6.6,1.11,6.6926900421
2020-09-15 20:00:00,8.68,1.53,8.8138130228,0.0,0.0,0.0,8.68,1.53,8.8138130228,7.23808,1.31444,7.3564634574,0.5980800000000001,0.17444,0.623,6.64,1.1400000000000001,6.7371507331
2020-09-15 20:30:00,8.56,1.48,8.6870017843,0.0,0.0,0.0,8.56,1.48,8.6870017843,7.33856,1.31708,7.4558140132,0.53856,0.15708000000000003,0.561,6.8,1.16,6.8982316575
2020-09-15 21:00:00,8.1,1.33,8.2084651428,0.0,0.0,0.0,8.1,1.33,8.2084651428,6.87248,1.23364,6.98232404,0.49248000000000003,0.14364000000000002,0.513,6.38,1.09,6.4724415795
2020-09-15 21:30:00,7.67,1.3900000000000001,7.7949342524,0.0,0.0,0.0,7.67,1.3900000000000001,7.7949342524,6.4384,1.0712,6.5269030941,0.5184,0.1512,0.54,5.92,0.92,5.9910600064
2020-09-15 22:00:00,7.14,1.26,7.2503241307,0.0,0.0,0.0,7.14,1.26,7.2503241307,6.08704,1.04372,6.1758730071,0.5270400000000001,0.15372000000000002,0.549,5.5600000000000005,0.89,5.6307814733
2020-09-15 22:30:00,6.79,1.1,6.8785245511,0.0,0.0,0.0,6.79,1.1,6.8785245511,5.85688,0.97784,5.9379469853,0.50688,0.14784,0.528,5.35,0.8300000000000001,5.4140003694
2020-09-15 23:00:00,6.3,1.26,6.4247645871,0.0,0.0,0.0,6.3,1.26,6.4247645871,5.54288,1.01084,5.6342981994,0.48288000000000003,0.14084000000000002,0.503,5.06,0.87,5.1342477541000004
2020-09-15 23:30:00,6.01,1.33,6.1554041297,0.0,0.0,0.0,6.01,1.33,6.1554041297,5.22544,0.99992,5.3202502949,0.44544000000000006,0.12992,0.464,4.78,0.87,4.8585285838
2020-09-16 00:00:00,5.65,1.29,5.7953947234,0.0,0.0,0.0,5.65,1.29,5.7953947234,4.94832,0.9607600000000001,5.0407271896,0.44832000000000005,0.13076000000000002,0.467,4.5,0.8300000000000001,4.5759042822
2020-09-16 00:30:00,5.35,1.07,5.4559508795,0.0,0.0,0.0,5.35,1.07,5.4559508795,4.5972,0.9046000000000001,4.6853547358,0.4272,0.1246,0.445,4.17,0.78,4.2423224771
2020-09-16 01:00:00,5.15,0.98,5.2424135663,0.0,0.0,0.0,5.15,0.98,5.2424135663,4.65552,0.9903600000000001,4.7596932043999995,0.5155200000000001,0.15036000000000002,0.537,4.14,0.84,4.2243579394
2020-09-16 01:30:00,4.98,0.92,5.0642669756,0.0,0.0,0.0,4.98,0.92,5.0642669756,4.6824,0.9382,4.7754674117,0.5424,0.1582,0.5650000000000001,4.14,0.78,4.2128375236
2020-09-16 02:00:00,4.98,0.92,5.0642669756,0.0,0.0,0.0,4.98,0.92,5.0642669756,4.71312,0.9271600000000001,4.8034493648000005,0.5731200000000001,0.16716,0.597,4.14,0.76,4.2091804428
2020-09-16 02:30:00,4.86,0.9500000000000001,4.9519794022,0.0,0.0,0.0,4.86,0.9500000000000001,4.9519794022,4.5176,0.8768,4.601900477,0.5376000000000001,0.1568,0.56,3.98,0.72,4.0446013401
2020-09-16 03:00:00,4.74,0.9500000000000001,4.834263129,0.0,0.0,0.0,4.74,0.9500000000000001,4.834263129,4.36584,0.8221200000000001,4.44257135,0.55584,0.16212000000000001,0.579,3.81,0.66,3.8667428153000003
2020-09-16 03:30:00,4.8100000000000005,0.92,4.8971930736000004,0.0,0.0,0.0,4.8100000000000005,0.92,4.8971930736000004,4.53544,0.9299200000000001,4.6297912696,0.44544000000000006,0.12992,0.464,4.09,0.8,4.1675052489
2020-09-16 04:00:00,4.8100000000000005,0.92,4.8971930736000004,0.0,0.0,0.0,4.8100000000000005,0.92,4.8971930736000004,4.56328,0.9180400000000001,4.6547096365,0.47328000000000003,0.13804000000000002,0.493,4.09,0.78,4.1637122859
2020-09-16 04:30:00,4.96,0.9400000000000001,5.0482868381,0.0,0.0,0.0,4.96,0.9400000000000001,5.0482868381,4.57296,0.9362800000000001,4.6678242683,0.43296,0.12628,0.451,4.14,0.81,4.2184949923
2020-09-16 05:00:00,4.99,0.89,5.0687473798,0.0,0.0,0.0,4.99,0.89,5.0687473798,4.64848,0.94664,4.7438901336,0.46848000000000006,0.13664,0.488,4.18,0.81,4.2577576258
2020-09-16 05:30:00,5.29,1.05,5.3931994215,0.0,0.0,0.0,5.29,1.05,5.3931994215,4.78448,1.00464,4.8888189167,0.5644800000000001,0.16464,0.588,4.22,0.84,4.3027897927
2020-09-16 06:00:00,5.63,1.1400000000000001,5.7442580026000005,0.0,0.0,0.0,5.63,1.1400000000000001,5.7442580026000005,4.99832,1.05576,5.1086037231,0.56832,0.16576000000000002,0.592,4.43,0.89,4.518517456
2020-09-16 06:30:00,6.38,1.3599999999999999,6.5233427014,0.0,0.0,0.0,6.38,1.3599999999999999,6.5233427014,5.65048,1.21764,5.7801878343,0.5404800000000001,0.15764,0.5630000000000001,5.11,1.06,5.2187833831
2020-09-16 07:00:00,7.32,1.49,7.4701070943,0.0,0.0,0.0,7.32,1.49,7.4701070943,6.07104,1.20072,6.1886392042,0.5510400000000001,0.16072,0.5740000000000001,5.52,1.04,5.6171166981
2020-09-16 07:30:00,8.25384,1.78112,8.4438298893,0.0038400000000000005,0.0011200000000000001,0.004,8.25,1.78,8.4398400459,6.6904,1.3972,6.8347362787,0.47040000000000004,0.13720000000000002,0.49,6.22,1.26,6.3463375265
2020-09-16 08:00:00,8.62728,1.9650400000000001,8.8482395085,0.01728,0.00504,0.018000000000000002,8.61,1.96,8.8302717965,6.61024,1.3913200000000001,6.75507544,0.45024000000000003,0.13132000000000002,0.46900000000000003,6.16,1.26,6.2875432404
2020-09-16 08:30:00,8.67032,2.10176,8.9214261192,0.04032,0.011760000000000001,0.042,8.63,2.09,8.8794707049,6.6860800000000005,1.4484400000000002,6.8411727211,0.40608000000000005,0.11844,0.423,6.28,1.33,6.4192912381
2020-09-16 09:00:00,8.59008,2.38044,8.9138077722,0.07008,0.020440000000000003,0.073,8.52,2.36,8.8408144421,6.72112,1.52116,6.8911088948,0.38112,0.11116000000000001,0.397,6.34,1.4100000000000001,6.4948979977
2020-09-16 09:30:00,8.24752,2.39136,8.5872107695,0.10752,0.031360000000000006,0.112,8.14,2.36,8.4752109118,6.78376,1.65068,6.9817006667,0.41376,0.12068000000000001,0.431,6.37,1.53,6.5511678348
2020-09-16 10:00:00,7.86536,2.6594800000000003,8.3028140892,0.13536,0.03948,0.14100000000000001,7.73,2.62,8.1619421708,6.93128,1.82204,7.1667616257,0.5212800000000001,0.15204,0.543,6.41,1.67,6.6239716183
2020-09-16 10:30:00,7.65608,2.47844,8.0472495798,0.16608,0.048440000000000004,0.17300000000000001,7.49,2.43,7.8743253679,6.99992,1.8545600000000002,7.2414275388,0.5299200000000001,0.15456,0.552,6.47,1.7000000000000002,6.6896113489
2020-09-16 11:00:00,7.33872,2.53796,7.7651820455,0.19872,0.057960000000000005,0.20700000000000002,7.14,2.48,7.5584389923,6.58184,1.6951200000000002,6.7966204543,0.5318400000000001,0.15512,0.554,6.05,1.54,6.2429239944
2020-09-16 11:30:00,7.24544,2.8799200000000003,7.7968160168,0.20544,0.05992000000000001,0.214,7.04,2.8200000000000003,7.5837985205,6.76016,1.8258800000000002,7.0023996601,0.50016,0.14588,0.521,6.26,1.6800000000000002,6.4815121692
2020-09-16 12:00:00,7.36792,2.88356,7.9120896987,0.21792000000000003,0.06356,0.227,7.15,2.8200000000000003,7.6860197762,6.50256,1.80908,6.7495227239,0.44256,0.12908,0.461,6.06,1.6800000000000002,6.2885610437
2020-09-16 12:30:00,6.95808,2.88944,7.5341715404,0.23808,0.06944,0.248,6.72,2.8200000000000003,7.2877156915,6.27872,1.77296,6.5242403389,0.55872,0.16296000000000002,0.582,5.72,1.6099999999999999,5.9422638784
2020-09-16 13:00:00,6.66616,2.67888,7.1842944817,0.23616,0.06888000000000001,0.246,6.43,2.61,6.9395244794,6.38112,1.79116,6.6277406859,0.62112,0.18116000000000002,0.647,5.76,1.6099999999999999,5.9807775414
2020-09-16 13:30:00,7.07232,2.42776,7.4774145799,0.23232000000000003,0.06776,0.242,6.84,2.36,7.2356893245,6.30848,1.68164,6.5287696391,0.34848,0.10164000000000001,0.363,5.96,1.58,6.1658738229
2020-09-16 14:00:00,6.63888,2.63384,7.1422574023,0.21888000000000002,0.06384000000000001,0.228,6.42,2.5700000000000003,6.915294643,6.95648,2.06564,7.2566853728,0.63648,0.18564000000000003,0.663,6.32,1.88,6.5936939571
2020-09-16 14:30:00,6.74832,2.67076,7.2576016562,0.20832,0.06076,0.217,6.54,2.61,7.0415694273,6.8601600000000005,2.04588,7.1587303483,0.50016,0.14588,0.521,6.36,1.9,6.6377405794
2020-09-16 15:00:00,6.8572,2.6946,7.3676360524,0.1872,0.0546,0.195,6.67,2.64,7.1734580225,6.9924,2.0132,7.2764436368,0.6624,0.1932,0.6900000000000001,6.33,1.82,6.5864482083
2020-09-16 15:30:00,6.94784,2.43312,7.3615591827,0.14784,0.043120000000000006,0.154,6.8,2.39,7.2077805183,6.87552,1.96536,7.1509031038,0.6355200000000001,0.18536000000000002,0.662,6.24,1.78,6.4889136225
2020-09-16 16:00:00,7.31824,2.25032,7.6564075649,0.13824,0.04032,0.14400000000000002,7.18,2.21,7.5124230445,7.11656,1.89108,7.3635324268,0.5865600000000001,0.17108,0.611,6.53,1.72,6.7527253757
2020-09-16 16:30:00,7.88328,2.24304,8.1961778897,0.11328,0.03304,0.11800000000000001,7.77,2.21,8.0781804882,7.23304,1.72672,7.4362913875,0.50304,0.14672000000000002,0.524,6.73,1.58,6.9129805439
2020-09-16 17:00:00,8.33448,2.10464,8.5961076308,0.08448000000000001,0.024640000000000002,0.088,8.25,2.08,8.508166665000001,7.61736,1.7254800000000001,7.8103427966000005,0.5673600000000001,0.16548000000000002,0.591,7.05,1.56,7.2205332213
2020-09-16 17:30:00,8.86472,1.90596,9.0673008222,0.054720000000000005,0.015960000000000002,0.057,8.81,1.8900000000000001,9.0104494893,7.39416,1.50788,7.5463437637,0.40416,0.11788000000000001,0.421,6.99,1.3900000000000001,7.1268646683
2020-09-16 18:00:00,8.90648,1.7706400000000002,9.0807792617,0.036480000000000005,0.01064,0.038,8.87,1.76,9.0429254116,7.78936,1.54148,7.9404212609,0.51936,0.15148,0.541,7.27,1.3900000000000001,7.4016889964
2020-09-16 18:30:00,9.1944,1.7042000000000002,9.3510047054,0.014400000000000001,0.004200000000000001,0.015,9.18,1.7000000000000002,9.3360805481,7.65128,1.49204,7.7954005029,0.5212800000000001,0.15204,0.543,7.13,1.34,7.25482598
2020-09-16 19:00:00,9.05192,1.67056,9.2047828003,0.0019200000000000003,0.0005600000000000001,0.002,9.05,1.67,9.2027930543,7.5428,1.3354,7.6600995424,0.5328,0.1554,0.555,7.01,1.18,7.108621526
2020-09-16 19:30:00,8.98,1.67,9.1339640901,0.0,0.0,0.0,8.98,1.67,9.1339640901,7.54344,1.28392,7.6519237843,0.49344000000000005,0.14392000000000002,0.514,7.05,1.1400000000000001,7.1415754564
2020-09-16 20:00:00,8.85,1.32,8.9478991948,0.0,0.0,0.0,8.85,1.32,8.9478991948,7.3086400000000005,1.22252,7.4101804162,0.48864,0.14252,0.509,6.82,1.08,6.9049837074
2020-09-16 20:30:00,8.56,1.2,8.6437029102,0.0,0.0,0.0,8.56,1.2,8.6437029102,7.05992,1.08956,7.1435013404,0.40992,0.11956000000000001,0.427,6.65,0.97,6.7203720135000005
2020-09-16 21:00:00,8.21,1.12,8.2860424812,0.0,0.0,0.0,8.21,1.12,8.2860424812,6.9972,1.1546,7.0918198652,0.4272,0.1246,0.445,6.57,1.03,6.6502481157
2020-09-16 21:30:00,7.75,1.1400000000000001,7.8333964536,0.0,0.0,0.0,7.75,1.1400000000000001,7.8333964536,6.66664,1.15152,6.7653593548,0.41664,0.12152,0.434,6.25,1.03,6.3343034345
2020-09-16 22:00:00,7.24,1.32,7.3593477972,0.0,0.0,0.0,7.24,1.32,7.3593477972,6.05888,0.9938400000000001,6.1398489232,0.45888,0.13384000000000001,0.47800000000000004,5.6,0.86,5.6656508894
2020-09-16 22:30:00,6.71,1.22,6.8200073314,0.0,0.0,0.0,6.71,1.22,6.8200073314,6.11864,1.06252,6.2102096744,0.48864,0.14252,0.509,5.63,0.92,5.7046735226
2020-09-16 23:00:00,6.09,1.22,6.2109983095,0.0,0.0,0.0,6.09,1.22,6.2109983095,5.6852800000000006,1.00904,5.7741294062,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.14,0.85,5.2098080579
2020-09-16 23:30:00,5.67,1.25,5.8061519098000005,0.0,0.0,0.0,5.67,1.25,5.8061519098000005,5.38744,0.9609200000000001,5.4724653494,0.51744,0.15092,0.539,4.87,0.81,4.9369018625
2020-09-17 00:00:00,5.45,1.1400000000000001,5.5679529452,0.0,0.0,0.0,5.45,1.1400000000000001,5.5679529452,5.07048,0.9076400000000001,5.1510754023,0.5404800000000001,0.15764,0.5630000000000001,4.53,0.75,4.5916663642
2020-09-17 00:30:00,5.3,1.1400000000000001,5.4212175754,0.0,0.0,0.0,5.3,1.1400000000000001,5.4212175754,4.88752,0.88636,4.9672412665,0.46752000000000005,0.13636,0.487,4.42,0.75,4.4831796752
2020-09-17 01:00:00,5.19,1.1400000000000001,5.3137275052,0.0,0.0,0.0,5.19,1.1400000000000001,5.3137275052,4.88656,0.93608,4.975410978,0.46656000000000003,0.13608,0.486,4.42,0.8,4.491814778
2020-09-17 01:30:00,5.07,1.18,5.2055066996,0.0,0.0,0.0,5.07,1.18,5.2055066996,4.6876,0.8918,4.7716769589,0.4176,0.1218,0.435,4.27,0.77,4.3388708208
2020-09-17 02:00:00,5.14,1.21,5.2805018701,0.0,0.0,0.0,5.14,1.21,5.2805018701,4.64176,0.90468,4.7290994702999996,0.46176000000000006,0.13468000000000002,0.481,4.18,0.77,4.250329399
2020-09-17 02:30:00,5.09,1.29,5.2509237283,0.0,0.0,0.0,5.09,1.29,5.2509237283,4.72112,0.8961600000000001,4.8054216048,0.50112,0.14616,0.522,4.22,0.75,4.2861287895
2020-09-17 03:00:00,4.89,1.03,4.9972992706,0.0,0.0,0.0,4.89,1.03,4.9972992706,5.13448,0.94464,5.2206541353,0.5644800000000001,0.16464,0.588,4.57,0.78,4.6360867119
2020-09-17 03:30:00,4.85,0.96,4.9440974909,0.0,0.0,0.0,4.85,0.96,4.9440974909,5.2233600000000004,0.9284800000000001,5.3052393725,0.5433600000000001,0.15848,0.5660000000000001,4.68,0.77,4.7429210409
2020-09-17 04:00:00,4.94,0.99,5.0382238934,0.0,0.0,0.0,4.94,0.99,5.0382238934,4.89816,0.8398800000000001,4.9696448364,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.35,0.68,4.4028286362
2020-09-17 04:30:00,4.97,0.99,5.0676424499,0.0,0.0,0.0,4.97,0.99,5.0676424499,5.10688,0.95784,5.1959292528,0.50688,0.14784,0.528,4.6,0.81,4.6707708143
2020-09-17 05:00:00,4.99,0.97,5.0834043711,0.0,0.0,0.0,4.99,0.97,5.0834043711,5.01344,0.9339200000000001,5.0996850099,0.49344000000000005,0.14392000000000002,0.514,4.52,0.79,4.5885182794
2020-09-17 05:30:00,5.34,1.09,5.4501100906,0.0,0.0,0.0,5.34,1.09,5.4501100906,5.22544,1.04992,5.3298738447,0.44544000000000006,0.12992,0.464,4.78,0.92,4.8677304773
2020-09-17 06:00:00,5.77,1.12,5.8776951265,0.0,0.0,0.0,5.77,1.12,5.8776951265,5.38424,1.08832,5.493130328,0.47424000000000005,0.13832,0.494,4.91,0.9500000000000001,5.0010598877
2020-09-17 06:30:00,6.62,1.28,6.7426107703,0.0,0.0,0.0,6.62,1.28,6.7426107703,5.66952,1.07236,5.7700444539,0.41952000000000006,0.12236000000000001,0.437,5.25,0.9500000000000001,5.3352600686
2020-09-17 07:00:00,7.44,1.42,7.5742986474,0.0,0.0,0.0,7.44,1.42,7.5742986474,5.96896,1.04428,6.0596207967,0.5289600000000001,0.15428,0.551,5.44,0.89,5.5123225595
2020-09-17 07:30:00,8.47576,1.64168,8.6332856318,0.00576,0.00168,0.006,8.47,1.6400000000000001,8.6273112845,6.7924,1.3682,6.9288288332,0.5424,0.1582,0.5650000000000001,6.25,1.21,6.366050581
2020-09-17 08:00:00,8.87304,1.8167200000000001,9.0571138008,0.02304,0.00672,0.024,8.85,1.81,9.0331943409,6.91968,1.47324,7.0747726041,0.5596800000000001,0.16324000000000002,0.583,6.36,1.31,6.4935121468
2020-09-17 08:30:00,8.57512,2.13316,8.8364616561,0.04512,0.013160000000000002,0.047,8.53,2.12,8.7894994169,6.94144,1.5179200000000002,7.1054676412,0.54144,0.15792,0.5640000000000001,6.4,1.3599999999999999,6.5429045538
2020-09-17 09:00:00,8.1116,2.0438,8.3651164367,0.0816,0.0238,0.085,8.03,2.02,8.2801751189,6.86592,1.54256,7.0370696174,0.62592,0.18256000000000003,0.652,6.24,1.3599999999999999,6.3864857316
2020-09-17 09:30:00,7.99328,2.32304,8.3240038443,0.11328,0.03304,0.11800000000000001,7.88,2.29,8.2060038996,6.89624,1.58932,7.0770095521,0.78624,0.22932000000000002,0.8190000000000001,6.11,1.3599999999999999,6.2595287363
2020-09-17 10:00:00,7.79688,2.17284,8.0939836545,0.14688,0.04284,0.153,7.65,2.13,7.9409948999,6.61,1.6600000000000001,6.8152549475,0.48,0.14,0.5,6.13,1.52,6.3156393184
2020-09-17 10:30:00,7.82472,2.27096,8.1476071579,0.17472000000000001,0.050960000000000005,0.182,7.65,2.22,7.9656073215,6.22784,1.63312,6.4384060139,0.38784,0.11312000000000001,0.404,5.84,1.52,6.034567093
2020-09-17 11:00:00,7.94352,2.36936,8.2893532196,0.20352,0.05936,0.212,7.74,2.31,8.0773572411,6.15688,1.51784,6.3412151517,0.26688,0.07784,0.278,5.89,1.44,6.0634726024
2020-09-17 11:30:00,7.1756,2.6258,7.6409463419,0.22560000000000002,0.0658,0.23500000000000001,6.95,2.56,7.4064903969,6.71968,1.66324,6.9224610219,0.5596800000000001,0.16324000000000002,0.583,6.16,1.5,6.34
2020-09-17 12:00:00,6.99,2.77,7.5188429961,0.24,0.07,0.25,6.75,2.7,7.2699724896,6.9583200000000005,1.78076,7.1825708072,0.68832,0.20076000000000002,0.717,6.27,1.58,6.4660111352000005
2020-09-17 12:30:00,6.8996,2.7228,7.4174200366,0.24960000000000002,0.0728,0.26,6.65,2.65,7.158561308,6.7514400000000006,1.77292,6.9803429285,0.66144,0.19292,0.6890000000000001,6.09,1.58,6.2916214126
2020-09-17 13:00:00,6.94344,2.72392,7.4586258252,0.25344,0.07392,0.264,6.69,2.65,7.1957348478,6.7272,1.8296000000000001,6.971560514,0.5472,0.15960000000000002,0.5700000000000001,6.18,1.67,6.4016638462
2020-09-17 13:30:00,6.77344,2.6139200000000002,7.2603076519,0.25344,0.07392,0.264,6.52,2.54,6.9972851878,6.69072,1.69896,6.9030572357,0.5107200000000001,0.14896,0.532,6.18,1.55,6.3714127162
2020-09-17 14:00:00,6.88576,2.6716800000000003,7.3859031134,0.24576000000000003,0.07168000000000001,0.256,6.64,2.6,7.1308905475,6.60288,1.74084,6.8285099546,0.48288000000000003,0.14084000000000002,0.503,6.12,1.6,6.3256936379
2020-09-17 14:30:00,6.8752,2.7486,7.4042674857,0.23520000000000002,0.06860000000000001,0.245,6.64,2.68,7.1604469134,6.53352,1.79936,6.7767676661,0.44352,0.12936,0.462,6.09,1.67,6.3148238297
2020-09-17 15:00:00,6.516,2.333,6.9210653082,0.216,0.063,0.225,6.3,2.27,6.6964841522,6.24616,1.78888,6.497276845,0.47616,0.13888,0.496,5.77,1.65,6.0012831961
2020-09-17 15:30:00,6.57488,2.32684,6.9744699727,0.19488000000000003,0.05684,0.203,6.38,2.27,6.7718018282,6.6904,1.7671999999999999,6.9198589581,0.47040000000000004,0.13720000000000002,0.49,6.22,1.63,6.4300311041
2020-09-17 16:00:00,6.9618400000000005,2.33012,7.3414355136000005,0.17184000000000002,0.050120000000000005,0.179,6.79,2.2800000000000002,7.1625763521,6.98608,1.8034400000000002,7.2151028821,0.52608,0.15344000000000002,0.548,6.46,1.65,6.667390794
2020-09-17 16:30:00,7.38496,1.9422800000000002,7.6361040983,0.14496,0.042280000000000005,0.151,7.24,1.9,7.485158649,7.03024,1.8163200000000002,7.2610806909,0.5702400000000001,0.16632000000000002,0.594,6.46,1.65,6.667390794
2020-09-17 17:00:00,7.89328,1.87304,8.1124686748,0.11328,0.03304,0.11800000000000001,7.78,1.8399999999999999,7.9946231931,6.93792,1.6085600000000002,7.1219519235,0.5779200000000001,0.16856000000000002,0.602,6.36,1.44,6.5209815211999995
2020-09-17 17:30:00,8.73296,1.9412800000000001,8.9461253289,0.07296000000000001,0.02128,0.076,8.66,1.92,8.8702874812,7.24464,1.57552,7.4139781494,0.46464000000000005,0.13552,0.484,6.78,1.44,6.9312336564
2020-09-17 18:00:00,9.20416,1.86288,9.390787144899999,0.044160000000000005,0.01288,0.046,9.16,1.85,9.3449505082,7.32664,1.5015200000000002,7.4789181036,0.41664,0.12152,0.434,6.91,1.38,7.0464530084
2020-09-17 18:30:00,9.07016,1.73588,9.2347756768,0.02016,0.005880000000000001,0.021,9.05,1.73,9.2138699795,7.19224,1.31732,7.311884039,0.40224000000000004,0.11732000000000001,0.419,6.79,1.2,6.8952229841
2020-09-17 19:00:00,9.29768,1.7022400000000002,9.4522206068,0.007680000000000001,0.0022400000000000002,0.008,9.29,1.7000000000000002,9.4442628087,7.07296,1.20628,7.1750870796,0.43296,0.12628,0.451,6.64,1.08,6.7272579852
2020-09-17 19:30:00,8.98,1.37,9.083903346,0.0,0.0,0.0,8.98,1.37,9.083903346,7.21064,1.29852,7.3266283787,0.44064000000000003,0.12852000000000002,0.459,6.77,1.17,6.8703566137
2020-09-17 20:00:00,8.92,1.44,9.0354855985,0.0,0.0,0.0,8.92,1.44,9.0354855985,7.47712,1.34416,7.5969789785,0.5971200000000001,0.17416,0.622,6.88,1.17,6.9787749641
2020-09-17 20:30:00,8.83,1.3900000000000001,8.9387359285,0.0,0.0,0.0,8.83,1.3900000000000001,8.9387359285,7.45,1.275,7.5583149577,0.6000000000000001,0.17500000000000002,0.625,6.85,1.1,6.9377590042
