Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-17 21:00:00,8.27,1.33,8.3762640837,0.0,0.0,0.0,8.27,1.33,8.3762640837,6.64496,1.06228,6.7293337114,0.6249600000000001,0.18228000000000003,0.651,6.02,0.88,6.0839789612
2020-09-17 21:30:00,7.92,1.43,8.0480618785,0.0,0.0,0.0,7.92,1.43,8.0480618785,6.74752,1.12136,6.8400639178,0.58752,0.17136,0.612,6.16,0.9500000000000001,6.2328243999
2020-09-17 22:00:00,7.51,1.4100000000000001,7.6412171805,0.0,0.0,0.0,7.51,1.4100000000000001,7.6412171805,6.38928,1.11604,6.4860191335,0.56928,0.16604000000000002,0.593,5.82,0.9500000000000001,5.8970246735
2020-09-17 22:30:00,6.98,1.1,7.0661446348,0.0,0.0,0.0,6.98,1.1,7.0661446348,6.12288,1.05084,6.2124008403,0.48288000000000003,0.14084000000000002,0.503,5.64,0.91,5.712941449
2020-09-17 23:00:00,6.3,0.96,6.3727231228,0.0,0.0,0.0,6.3,0.96,6.3727231228,5.72704,0.99372,5.8126127172,0.5270400000000001,0.15372000000000002,0.549,5.2,0.84,5.2674092304
2020-09-17 23:30:00,5.95,1.02,6.0367955076,0.0,0.0,0.0,5.95,1.02,6.0367955076,5.4088,0.9684,5.4948080949,0.5088,0.1484,0.53,4.9,0.8200000000000001,4.9681384844
2020-09-18 00:00:00,5.53,1.02,5.6232819599,0.0,0.0,0.0,5.53,1.02,5.6232819599,5.15736,0.9454800000000001,5.2433095083,0.5673600000000001,0.16548000000000002,0.591,4.59,0.78,4.6558028309
2020-09-18 00:30:00,5.32,1.13,5.438685503,0.0,0.0,0.0,5.32,1.13,5.438685503,4.96496,1.02228,5.0691107899,0.6249600000000001,0.18228000000000003,0.651,4.34,0.84,4.4205429531
2020-09-18 01:00:00,5.1,1.17,5.2324850693,0.0,0.0,0.0,5.1,1.17,5.2324850693,4.98128,1.10704,5.1028117739,0.6412800000000001,0.18704,0.668,4.34,0.92,4.4364400142000004
2020-09-18 01:30:00,5.15,1.21,5.2902362896,0.0,0.0,0.0,5.15,1.21,5.2902362896,4.81712,0.9341600000000001,4.9068625414,0.5971200000000001,0.17416,0.622,4.22,0.76,4.287889924
2020-09-18 02:00:00,5.18,1.21,5.3194454598,0.0,0.0,0.0,5.18,1.21,5.3194454598,4.80208,0.91144,4.8878108801,0.6220800000000001,0.18144000000000002,0.648,4.18,0.73,4.2432652521
2020-09-18 02:30:00,5.21,1.28,5.364932432,0.0,0.0,0.0,5.21,1.28,5.364932432,4.61144,0.9479200000000001,4.7078584516,0.54144,0.15792,0.5640000000000001,4.07,0.79,4.1459618908
2020-09-18 03:00:00,4.92,0.91,5.0034488106,0.0,0.0,0.0,4.92,0.91,5.0034488106,4.09352,0.8043600000000001,4.1717982933,0.56352,0.16436,0.587,3.5300000000000002,0.64,3.5875479091
2020-09-18 03:30:00,4.92,0.85,4.9928849376,0.0,0.0,0.0,4.92,0.85,4.9928849376,4.44128,0.86204,4.524166332,0.5212800000000001,0.15204,0.543,3.92,0.71,3.9837796124000002
2020-09-18 04:00:00,4.86,0.85,4.9337713769,0.0,0.0,0.0,4.86,0.85,4.9337713769,4.62392,0.89156,4.7090885955,0.5539200000000001,0.16156,0.577,4.07,0.73,4.1349486091
2020-09-18 04:30:00,4.95,0.91,5.0329514204,0.0,0.0,0.0,4.95,0.91,5.0329514204,4.5352,0.9036000000000001,4.6243412504,0.5952000000000001,0.1736,0.62,3.94,0.73,4.0070562761
2020-09-18 05:00:00,4.97,0.86,5.0438576506,0.0,0.0,0.0,4.97,0.86,5.0438576506,4.80704,0.98872,4.9076675519,0.6470400000000001,0.18872000000000003,0.674,4.16,0.8,4.2362247344
2020-09-18 05:30:00,5.22,0.86,5.2903686072,0.0,0.0,0.0,5.22,0.86,5.2903686072,4.7549600000000005,0.9122800000000001,4.8416835295,0.6249600000000001,0.18228000000000003,0.651,4.13,0.73,4.1940195517
2020-09-18 06:00:00,5.65,0.98,5.7343613419,0.0,0.0,0.0,5.65,0.98,5.7343613419,4.8084,0.8562000000000001,4.8840340908,0.6384000000000001,0.1862,0.665,4.17,0.67,4.2234819758
2020-09-18 06:30:00,6.66,1.24,6.7744520074,0.0,0.0,0.0,6.66,1.24,6.7744520074,5.3808,1.0493999999999999,5.4821755718,0.3408,0.0994,0.355,5.04,0.9500000000000001,5.1287522849
2020-09-18 07:00:00,7.98,1.24,8.0757662175,0.0,0.0,0.0,7.98,1.24,8.0757662175,5.40256,0.95908,5.4870291598,0.20256000000000002,0.05908000000000001,0.211,5.2,0.9,5.2773099208
2020-09-18 07:30:00,8.6748,1.4414,8.7937357818,0.0048000000000000004,0.0014,0.005,8.67,1.44,8.7887712452,5.85408,1.11244,5.9588401053,0.21408000000000002,0.06244,0.223,5.64,1.05,5.7369068321
2020-09-18 08:00:00,9.10728,1.5050400000000002,9.2308013953,0.01728,0.00504,0.018000000000000002,9.09,1.5,9.2129311297,6.404,1.317,6.5380199602,0.264,0.077,0.275,6.14,1.24,6.2639604086
2020-09-18 08:30:00,8.77416,1.62288,8.9229828645,0.044160000000000005,0.01288,0.046,8.73,1.6099999999999999,8.8772180327,6.50512,1.44316,6.663279748,0.28512000000000004,0.08316000000000001,0.297,6.22,1.3599999999999999,6.3669458927
2020-09-18 09:00:00,8.74008,1.79044,8.9215847135,0.07008,0.020440000000000003,0.073,8.67,1.77,8.8488304312,6.70048,1.56764,6.8814189961,0.30048,0.08764000000000001,0.313,6.4,1.48,6.5688964066
2020-09-18 09:30:00,8.3956,1.8008000000000002,8.5865580997,0.1056,0.0308,0.11,8.29,1.77,8.4768508303,6.63392,1.61156,6.8268602007,0.31392000000000003,0.09156,0.327,6.32,1.52,6.500215381
2020-09-18 10:00:00,8.15016,1.81088,8.3489157619,0.14016,0.04088000000000001,0.146,8.01,1.77,8.2032310707,6.59136,1.55248,6.7717221443,0.35136,0.10248,0.366,6.24,1.45,6.4062547561
2020-09-18 10:30:00,7.708,2.089,7.9860619206,0.168,0.049,0.17500000000000002,7.54,2.04,7.8110946735999995,6.49432,1.57876,6.68346283,0.30432000000000003,0.08876,0.317,6.19,1.49,6.366804536
2020-09-18 11:00:00,7.3764,2.2802,7.7207894026,0.2064,0.060200000000000004,0.215,7.17,2.22,7.5058177436,6.25392,1.58156,6.4508020742,0.31392000000000003,0.09156,0.327,5.94,1.49,6.1240264532
2020-09-18 11:30:00,6.72616,2.40888,7.1445035657,0.23616,0.06888000000000001,0.246,6.49,2.34,6.8989636903000005,6.5502400000000005,1.70632,6.7688383051,0.5702400000000001,0.16632000000000002,0.594,5.98,1.54,6.175111335
2020-09-18 12:00:00,6.37248,2.51364,6.8503202407,0.25248000000000004,0.07364000000000001,0.263,6.12,2.44,6.5884747856,6.53248,1.76864,6.7676718597,0.61248,0.17864000000000002,0.638,5.92,1.5899999999999999,6.1298042383
2020-09-18 12:30:00,6.37632,2.51476,6.8543033636,0.25632000000000005,0.07476000000000001,0.267,6.12,2.44,6.5884747856,6.34208,1.66144,6.5560934710000005,0.6220800000000001,0.18144000000000002,0.648,5.72,1.48,5.9083669487
2020-09-18 13:00:00,6.03304,2.34672,6.4733813730000005,0.26304,0.07672000000000001,0.274,5.77,2.27,6.2004677243,6.08432,1.6737600000000001,6.3103424947,0.66432,0.19376000000000002,0.6920000000000001,5.42,1.48,5.6184339455
2020-09-18 13:30:00,5.9292,2.0156,6.2624321154,0.2592,0.0756,0.27,5.67,1.94,5.9927038972,5.7744800000000005,1.47464,5.9597971778000005,0.5644800000000001,0.16464,0.588,5.21,1.31,5.3721690219
2020-09-18 14:00:00,5.8244,2.0442,6.1727132608,0.2544,0.0742,0.265,5.57,1.97,5.9081130659,6.17224,1.63232,6.3844353862,0.52224,0.15232,0.544,5.65,1.48,5.8406249666
2020-09-18 14:30:00,5.7648,2.0614,6.1222780891,0.24480000000000002,0.0714,0.255,5.52,1.99,5.8677508468,5.8156,1.6458,6.0439937955,0.4656,0.1358,0.485,5.35,1.51,5.5590107034
2020-09-18 15:00:00,5.9252,1.9586000000000001,6.2405215327,0.23520000000000002,0.06860000000000001,0.245,5.69,1.8900000000000001,5.9956817794,5.97864,1.6025200000000002,6.1896855009,0.48864,0.14252,0.509,5.49,1.46,5.6808186030000005
2020-09-18 15:30:00,5.95544,2.00992,6.2854629106,0.20544,0.05992000000000001,0.214,5.75,1.9500000000000002,6.0716554579,5.91816,1.49488,6.1040383354,0.42816000000000004,0.12488,0.446,5.49,1.37,5.6583566519
2020-09-18 16:00:00,6.22856,1.8420800000000002,6.4952458306,0.17856000000000002,0.05208,0.186,6.05,1.79,6.3092471817,5.91072,1.4439600000000001,6.0845403606,0.39072,0.11396,0.40700000000000003,5.52,1.33,5.6779661852
2020-09-18 16:30:00,6.63112,1.78116,6.8661694852,0.14112000000000002,0.04116,0.147,6.49,1.74,6.7192038219,5.83624,1.26432,5.9716163976,0.42624,0.12432000000000001,0.444,5.41,1.1400000000000001,5.5288063811
2020-09-18 17:00:00,7.21888,1.58884,7.391660233,0.09888000000000001,0.02884,0.10300000000000001,7.12,1.56,7.288895664,6.11168,1.14924,6.2187928893,0.51168,0.14924,0.533,5.6,1.0,5.6885850613
2020-09-18 17:30:00,7.79224,1.5423200000000001,7.943409545,0.04224000000000001,0.012320000000000001,0.044,7.75,1.53,7.8995822674,6.29584,1.02212,6.3782701887,0.55584,0.16212000000000001,0.579,5.74,0.86,5.8040675392
2020-09-18 18:00:00,7.83552,1.40036,7.9596722169,0.03552,0.010360000000000001,0.037,7.8,1.3900000000000001,7.9228845757,6.21272,0.9299600000000001,6.2819356412000005,0.58272,0.16996000000000003,0.607,5.63,0.76,5.681065041
2020-09-18 18:30:00,8.16728,1.39504,8.2855657139,0.01728,0.00504,0.018000000000000002,8.15,1.3900000000000001,8.2676840772,6.52968,1.00324,6.6063008863,0.5596800000000001,0.16324000000000002,0.583,5.97,0.84,6.0288058519
2020-09-18 19:00:00,8.19576,1.36168,8.3081077509,0.00576,0.00168,0.006,8.19,1.3599999999999999,8.3021503239,6.38776,0.8426800000000001,6.4431038638,0.55776,0.16268000000000002,0.581,5.83,0.68,5.8695229789
2020-09-18 19:30:00,8.4,1.2,8.4852813742,0.0,0.0,0.0,8.4,1.2,8.4852813742,6.36232,0.7677600000000001,6.4084765116,0.47232,0.13776000000000002,0.492,5.89,0.63,5.9235968803
2020-09-18 20:00:00,8.45,1.25,8.5419552797,0.0,0.0,0.0,8.45,1.25,8.5419552797,6.28344,0.73392,6.3261565583,0.49344000000000005,0.14392000000000002,0.514,5.79,0.59,5.8199828178
2020-09-18 20:30:00,8.23,1.25,8.3243858632,0.0,0.0,0.0,8.23,1.25,8.3243858632,6.24096,0.84028,6.2972733941,0.48096000000000005,0.14028000000000002,0.501,5.76,0.7000000000000001,5.8023788225
2020-09-18 21:00:00,7.82,1.23,7.916141737,0.0,0.0,0.0,7.82,1.23,7.916141737,6.19224,1.06232,6.2827032398,0.52224,0.15232,0.544,5.67,0.91,5.7425604046
2020-09-18 21:30:00,7.34,1.09,7.4204918974,0.0,0.0,0.0,7.34,1.09,7.4204918974,6.59752,1.17136,6.7006980532,0.58752,0.17136,0.612,6.01,1.0,6.0926266913
2020-09-18 22:00:00,6.79,0.92,6.8520434908,0.0,0.0,0.0,6.79,0.92,6.8520434908,6.27672,1.13696,6.3788629081,0.60672,0.17696,0.632,5.67,0.96,5.7506956101
2020-09-18 22:30:00,6.49,0.9500000000000001,6.5591615318,0.0,0.0,0.0,6.49,0.9500000000000001,6.5591615318,5.986,1.1280000000000001,6.0913528875,0.5760000000000001,0.168,0.6000000000000001,5.41,0.96,5.4945154472
2020-09-18 23:00:00,6.03,0.98,6.109116139,0.0,0.0,0.0,6.03,0.98,6.109116139,5.7348,1.1364,5.8463096052,0.6048,0.1764,0.63,5.13,0.96,5.219051638
2020-09-18 23:30:00,5.77,1.01,5.8577299357,0.0,0.0,0.0,5.77,1.01,5.8577299357,5.25472,1.08596,5.3657610271,0.5347200000000001,0.15596000000000002,0.557,4.72,0.93,4.8107483825
2020-09-19 00:00:00,5.33,1.01,5.4248502283,0.0,0.0,0.0,5.33,1.01,5.4248502283,4.96816,1.03988,5.0758215296,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.42,0.88,4.5067504923
2020-09-19 00:30:00,5.1,0.88,5.1753647214,0.0,0.0,0.0,5.1,0.88,5.1753647214,4.39304,0.86672,4.4777230821,0.50304,0.14672000000000002,0.524,3.89,0.72,3.9560712835
2020-09-19 01:00:00,5.0,1.1400000000000001,5.128313563,0.0,0.0,0.0,5.0,1.1400000000000001,5.128313563,4.11592,0.8675600000000001,4.2063592096,0.50592,0.14756000000000002,0.527,3.61,0.72,3.681100379
2020-09-19 01:30:00,4.83,1.2,4.9768363445,0.0,0.0,0.0,4.83,1.2,4.9768363445,4.63504,1.07772,4.758684293,0.57504,0.16772,0.599,4.06,0.91,4.1607331085
2020-09-19 02:00:00,4.83,1.2,4.9768363445,0.0,0.0,0.0,4.83,1.2,4.9768363445,4.86248,1.12864,4.9917471891,0.61248,0.17864000000000002,0.638,4.25,0.9500000000000001,4.3548823175999996
2020-09-19 02:30:00,4.69,1.2,4.8410845892,0.0,0.0,0.0,4.69,1.2,4.8410845892,4.90664,1.1915200000000001,5.0492411311,0.65664,0.19152000000000002,0.684,4.25,1.0,4.3660622991
2020-09-19 03:00:00,4.58,1.23,4.7422884771,0.0,0.0,0.0,4.58,1.23,4.7422884771,4.4536,1.0948,4.58619014,0.6336,0.18480000000000002,0.66,3.8200000000000003,0.91,3.9268944473
2020-09-19 03:30:00,4.44,1.29,4.6236024916,0.0,0.0,0.0,4.44,1.29,4.6236024916,4.6,1.085,4.7262273538,0.6000000000000001,0.17500000000000002,0.625,4.0,0.91,4.1022067232
2020-09-19 04:00:00,4.52,1.29,4.700478699,0.0,0.0,0.0,4.52,1.29,4.700478699,4.40048,0.9876400000000001,4.5099508867,0.5404800000000001,0.15764,0.5630000000000001,3.86,0.8300000000000001,3.9482274504
2020-09-19 04:30:00,4.52,1.29,4.700478699,0.0,0.0,0.0,4.52,1.29,4.700478699,4.50168,1.03924,4.6200803673,0.51168,0.14924,0.533,3.99,0.89,4.0880557726
2020-09-19 05:00:00,4.52,1.25,4.6896588362,0.0,0.0,0.0,4.52,1.25,4.6896588362,4.62352,1.05436,4.7422159588,0.56352,0.16436,0.587,4.06,0.89,4.1564046964
2020-09-19 05:30:00,4.58,1.21,4.7371404877,0.0,0.0,0.0,4.58,1.21,4.7371404877,4.47544,1.03492,4.5935414007,0.56544,0.16492,0.589,3.91,0.87,4.0056210505
2020-09-19 06:00:00,4.5600000000000005,1.17,4.7077064479,0.0,0.0,0.0,4.5600000000000005,1.17,4.7077064479,4.69088,1.10984,4.8203838021,0.65088,0.18984,0.678,4.04,0.92,4.143428532
2020-09-19 06:30:00,4.83,1.12,4.9581548988,0.0,0.0,0.0,4.83,1.12,4.9581548988,5.0184,1.1662,5.15212199,0.6384000000000001,0.1862,0.665,4.38,0.98,4.4882958904
2020-09-19 07:00:00,5.24,1.19,5.3734253507,0.0,0.0,0.0,5.24,1.19,5.3734253507,4.9744,1.1092,5.0965655102,0.6144000000000001,0.1792,0.64,4.36,0.93,4.4580825475
2020-09-19 07:30:00,5.76096,1.13028,5.8707915139,0.0009600000000000001,0.00028000000000000003,0.001,5.76,1.13,5.8697955671,5.47712,1.2141600000000001,5.6100827088,0.5971200000000001,0.17416,0.622,4.88,1.04,4.9895891614
2020-09-19 08:00:00,6.27864,1.13252,6.3799625234,0.00864,0.00252,0.009000000000000001,6.27,1.13,6.3710124784,5.91336,1.28848,6.0521076659,0.5433600000000001,0.15848,0.5660000000000001,5.37,1.13,5.4876042131
2020-09-19 08:30:00,6.73304,1.13672,6.8283204377,0.02304,0.00672,0.024,6.71,1.13,6.8044838158,5.65008,1.04044,5.7450778411000005,0.55008,0.16044,0.5730000000000001,5.1,0.88,5.1753647214
2020-09-19 09:00:00,6.79992,1.14456,6.8955731886,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.75,1.13,6.8439316186,6.03864,1.08752,6.1357862414,0.6086400000000001,0.17752,0.634,5.43,0.91,5.5057242939
2020-09-19 09:30:00,6.64464,1.16052,6.7452240437,0.10464000000000001,0.030520000000000002,0.109,6.54,1.13,6.6369043989000005,6.20904,1.19472,6.3229371023,0.59904,0.17472000000000001,0.624,5.61,1.02,5.7019733426
2020-09-19 10:00:00,6.30536,1.33948,6.4460663509,0.13536,0.03948,0.14100000000000001,6.17,1.3,6.3054658829,6.4778400000000005,1.3731200000000001,6.6217723911,0.6278400000000001,0.18312,0.654,5.85,1.19,5.9698073671
2020-09-19 10:30:00,5.96512,1.39816,6.1267861069,0.16512000000000002,0.04816,0.17200000000000001,5.8,1.35,5.9550398823,6.3476,1.4418,6.5092866737,0.6576000000000001,0.1918,0.685,5.69,1.25,5.8256845091
2020-09-19 11:00:00,5.5272,1.5446,5.7389658476,0.1872,0.0546,0.195,5.34,1.49,5.5439787157,6.23528,1.44404,6.4003100081,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.57,1.25,5.7085374659
2020-09-19 11:30:00,5.3392800000000005,1.58104,5.5684466775,0.20928000000000002,0.061040000000000004,0.218,5.13,1.52,5.3504485793,5.9796,1.4278,6.1477011151,0.6096,0.1778,0.635,5.37,1.25,5.5135650898
2020-09-19 12:00:00,5.17216,1.7618800000000001,5.4640150256,0.21216000000000002,0.061880000000000004,0.221,4.96,1.7000000000000002,5.2432432711,6.18,1.365,6.3289513349,0.6000000000000001,0.17500000000000002,0.625,5.58,1.19,5.7054798221
2020-09-19 12:30:00,5.22712,1.71916,5.5025716352,0.23712000000000003,0.06916,0.247,4.99,1.65,5.2557206927,5.84144,1.32792,5.9904751731,0.54144,0.15792,0.5640000000000001,5.3,1.17,5.4276053652
2020-09-19 13:00:00,5.08672,1.65196,5.3482419728,0.24672000000000002,0.07196000000000001,0.257,4.84,1.58,5.0913652393,5.86048,1.40764,6.0271615376,0.5404800000000001,0.15764,0.5630000000000001,5.32,1.25,5.4648787727
2020-09-19 13:30:00,4.88192,1.40056,5.0788493973,0.24192000000000002,0.07056000000000001,0.252,4.64,1.33,4.8268519762,5.73208,1.34644,5.8880932228,0.5020800000000001,0.14644000000000001,0.523,5.23,1.2,5.3659016018
2020-09-19 14:00:00,4.94984,1.46412,5.1618372117,0.21984,0.06412000000000001,0.229,4.73,1.4,4.9328389392,5.81992,1.37456,5.9800404681,0.5299200000000001,0.15456,0.552,5.29,1.22,5.4288580751
2020-09-19 14:30:00,5.73504,1.14272,5.8477767399000005,0.21504,0.06272000000000001,0.224,5.52,1.08,5.6246599897,5.35624,1.2843200000000001,5.5080654317,0.18624000000000002,0.05432000000000001,0.194,5.17,1.23,5.3143014593
2020-09-19 15:00:00,4.75928,1.17104,4.9012325797,0.20928000000000002,0.061040000000000004,0.218,4.55,1.11,4.6834389075,5.47736,1.30048,5.6296288332,0.44736000000000004,0.13048,0.466,5.03,1.17,5.1642811697
2020-09-19 15:30:00,4.8076,1.1618,4.9459879701,0.1776,0.051800000000000006,0.185,4.63,1.11,4.7611973284,5.33984,1.20412,5.4739196377,0.45984,0.13412000000000002,0.47900000000000004,4.88,1.07,4.9959283422
2020-09-19 16:00:00,5.3448,1.0664,5.4501464201,0.12480000000000001,0.0364,0.13,5.22,1.03,5.3206484567,4.91672,1.09696,5.0376042719,0.36672000000000005,0.10696000000000001,0.382,4.55,0.99,4.6564578813
2020-09-19 16:30:00,5.69424,0.9533200000000001,5.773490123,0.11424000000000001,0.03332,0.11900000000000001,5.58,0.92,5.6553337656,5.31112,1.04116,5.4122093271,0.38112,0.11116000000000001,0.397,4.93,0.93,5.0169512655
2020-09-19 17:00:00,5.97504,0.7777200000000001,6.0254420087,0.09504000000000001,0.02772,0.099,5.88,0.75,5.927638653,5.33112,0.9511600000000001,5.4153066211,0.38112,0.11116000000000001,0.397,4.95,0.84,5.0207668737
2020-09-19 17:30:00,6.62336,0.9684800000000001,6.6937919896,0.06336,0.01848,0.066,6.5600000000000005,0.9500000000000001,6.6284311869,5.55976,0.89368,5.6311273472,0.38976000000000005,0.11368,0.406,5.17,0.78,5.2285083915
2020-09-19 18:00:00,7.17168,1.04924,7.2480272213,0.03168,0.00924,0.033,7.14,1.04,7.2153447596,5.39032,0.8667600000000001,5.4595624916,0.40032,0.11676,0.417,4.99,0.75,5.0460479586
2020-09-19 18:30:00,7.44056,1.01308,7.509211956,0.010560000000000002,0.0030800000000000003,0.011,7.43,1.01,7.4983331481,5.23592,0.6075600000000001,5.2710518305,0.50592,0.14756000000000002,0.527,4.73,0.46,4.7523152252
2020-09-19 19:00:00,7.48384,0.9511200000000001,7.5440367443,0.0038400000000000005,0.0011200000000000001,0.004,7.48,0.9500000000000001,7.5400862064,5.18744,0.5509200000000001,5.2166125599,0.51744,0.15092,0.539,4.67,0.4,4.6870993162
2020-09-19 19:30:00,7.5600000000000005,0.9500000000000001,7.6194553611,0.0,0.0,0.0,7.5600000000000005,0.9500000000000001,7.6194553611,5.39344,0.58392,5.4249569215,0.49344000000000005,0.14392000000000002,0.514,4.9,0.44,4.9197154389
2020-09-19 20:00:00,7.52,0.85,7.5678860985,0.0,0.0,0.0,7.52,0.85,7.5678860985,5.56184,0.54512,5.588489957,0.5318400000000001,0.15512,0.554,5.03,0.39,5.0450966294
2020-09-19 20:30:00,7.2,0.87,7.2523720258,0.0,0.0,0.0,7.2,0.87,7.2523720258,5.21792,0.43356000000000006,5.2359013933,0.45792000000000005,0.13356,0.47700000000000004,4.76,0.30000000000000004,4.7694444121
2020-09-19 21:00:00,6.9,0.8,6.9462219947,0.0,0.0,0.0,6.9,0.8,6.9462219947,4.91024,0.43132000000000004,4.9291473705,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.46,0.30000000000000004,4.4700782991
2020-09-19 21:30:00,6.57,0.66,6.603067469,0.0,0.0,0.0,6.57,0.66,6.603067469,4.69432,0.40376,4.7116517698,0.42432000000000003,0.12376000000000001,0.442,4.27,0.28,4.2791704804
2020-09-19 22:00:00,6.17,0.63,6.2020802962,0.0,0.0,0.0,6.17,0.63,6.2020802962,4.51216,0.44188000000000005,4.5337452288,0.45216000000000006,0.13188,0.47100000000000003,4.06,0.31,4.0718177759
2020-09-19 22:30:00,5.92,0.63,5.9534275842,0.0,0.0,0.0,5.92,0.63,5.9534275842,4.23696,0.39328,4.255173228,0.45696000000000003,0.13328,0.47600000000000003,3.7800000000000002,0.26,3.7889312477
2020-09-19 23:00:00,5.34,0.65,5.3794144663,0.0,0.0,0.0,5.34,0.65,5.3794144663,4.076,0.468,4.1027795456,0.5760000000000001,0.168,0.6000000000000001,3.5,0.30000000000000004,3.5128336141
2020-09-19 23:30:00,4.95,0.65,4.9924943665,0.0,0.0,0.0,4.95,0.65,4.9924943665,3.69792,0.42856000000000005,3.7226705468,0.5779200000000001,0.16856000000000002,0.602,3.12,0.26,3.1308145905
2020-09-20 00:00:00,4.63,0.72,4.6856483009000005,0.0,0.0,0.0,4.63,0.72,4.6856483009000005,3.4356,0.40080000000000005,3.4588998251,0.5856,0.1708,0.61,2.85,0.23,2.8592656400000003
2020-09-20 00:30:00,4.47,0.72,4.5276152663,0.0,0.0,0.0,4.47,0.72,4.5276152663,3.31776,0.39268000000000003,3.340917389,0.55776,0.16268000000000002,0.581,2.76,0.23,2.7695667531
2020-09-20 01:00:00,4.28,0.59,4.3204745110000005,0.0,0.0,0.0,4.28,0.59,4.3204745110000005,3.1884,0.4112,3.2148063705,0.5184,0.1512,0.54,2.67,0.26,2.6826293072
2020-09-20 01:30:00,4.28,0.56,4.3164800474,0.0,0.0,0.0,4.28,0.56,4.3164800474,3.07616,0.39888,3.1019132161,0.47616,0.13888,0.496,2.6,0.26,2.6129676615
2020-09-20 02:00:00,4.33,0.6000000000000001,4.3713727821,0.0,0.0,0.0,4.33,0.6000000000000001,4.3713727821,3.0684,0.3912,3.0932371393,0.5184,0.1512,0.54,2.55,0.24,2.5612692166
2020-09-20 02:30:00,4.27,0.63,4.3162252027,0.0,0.0,0.0,4.27,0.63,4.3162252027,3.03976,0.38868,3.0645086066,0.50976,0.14868,0.531,2.5300000000000002,0.24,2.5413579047
2020-09-20 03:00:00,4.01,0.63,4.0591871107,0.0,0.0,0.0,4.01,0.63,4.0591871107,3.1849600000000002,0.42228000000000004,3.2128321774,0.6249600000000001,0.18228000000000003,0.651,2.56,0.24,2.5712253888000003
2020-09-20 03:30:00,3.95,0.66,4.0047596682,0.0,0.0,0.0,3.95,0.66,4.0047596682,3.1104,0.44220000000000004,3.141676145,0.5904,0.17220000000000002,0.615,2.52,0.27,2.5344230113
2020-09-20 04:00:00,3.81,0.63,3.8617353612,0.0,0.0,0.0,3.81,0.63,3.8617353612,3.2092,0.4506,3.2406797127,0.6192000000000001,0.1806,0.645,2.59,0.27,2.60403533
2020-09-20 04:30:00,3.87,0.6900000000000001,3.9310303993,0.0,0.0,0.0,3.87,0.6900000000000001,3.9310303993,3.15544,0.40492000000000006,3.1813144768,0.56544,0.16492,0.589,2.59,0.24,2.6010959229
2020-09-20 05:00:00,3.85,0.61,3.898025141,0.0,0.0,0.0,3.85,0.61,3.898025141,3.12584,0.42212000000000005,3.1542132141,0.55584,0.16212000000000001,0.579,2.5700000000000003,0.26,2.5831182706
2020-09-20 05:30:00,4.02,0.59,4.0630653453,0.0,0.0,0.0,4.02,0.59,4.0630653453,2.9953600000000002,0.40448,3.0225462114,0.49536,0.14448000000000003,0.516,2.5,0.26,2.5134836383
2020-09-20 06:00:00,4.0,0.59,4.0432783728,0.0,0.0,0.0,4.0,0.59,4.0432783728,3.04592,0.38756,3.0704773896,0.50592,0.14756000000000002,0.527,2.54,0.24,2.5513133873
2020-09-20 06:30:00,4.2,0.52,4.2320680524,0.0,0.0,0.0,4.2,0.52,4.2320680524,3.14112,0.38616000000000006,3.1647676692,0.50112,0.14616,0.522,2.64,0.24,2.6508866441
2020-09-20 07:00:00,4.43,0.55,4.4640116487,0.0,0.0,0.0,4.43,0.55,4.4640116487,3.31256,0.43408,3.3408800038,0.5625600000000001,0.16408,0.586,2.75,0.27,2.7632227561000002
2020-09-20 07:30:00,4.93192,0.6005600000000001,4.9683505512,0.0019200000000000003,0.0005600000000000001,0.002,4.93,0.6000000000000001,4.966376949,3.59816,0.47988000000000003,3.6300193112,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.05,0.32,3.0667409411
2020-09-20 08:00:00,5.36768,0.60224,5.4013592363,0.007680000000000001,0.0022400000000000002,0.008,5.36,0.6000000000000001,5.3934775424,3.86448,0.48464,3.8947505183,0.5644800000000001,0.16464,0.588,3.3,0.32,3.3154788493
2020-09-20 08:30:00,5.82152,0.76336,5.8713553461,0.01152,0.00336,0.012,5.8100000000000005,0.76,5.8594965654,4.284,0.532,4.3169062997,0.624,0.182,0.65,3.66,0.35000000000000003,3.6766968872
2020-09-20 09:00:00,6.31728,0.8150400000000001,6.369640241,0.01728,0.00504,0.018000000000000002,6.3,0.81,6.3518579959,4.62376,0.62068,4.6652331346,0.65376,0.19068000000000002,0.681,3.9699999999999998,0.43,3.9932192527
2020-09-20 09:30:00,6.60208,0.7164400000000001,6.6408392994,0.022080000000000002,0.00644,0.023,6.58,0.71,6.6181946179,4.74848,0.56164,4.7815794253,0.58848,0.17164000000000001,0.613,4.16,0.39,4.1782412568
2020-09-20 10:00:00,6.59224,0.7423200000000001,6.6339028633,0.04224000000000001,0.012320000000000001,0.044,6.55,0.73,6.5905538462,4.87784,0.53312,4.9068869969,0.6278400000000001,0.18312,0.654,4.25,0.35000000000000003,4.264387412
2020-09-20 10:30:00,6.3576,0.9668,6.4306904761,0.057600000000000005,0.016800000000000002,0.06,6.3,0.9500000000000001,6.3712243721,5.07728,0.6600400000000001,5.1200024414,0.61728,0.18004,0.643,4.46,0.48,4.4857552318
2020-09-20 11:00:00,6.28504,1.06772,6.3750885327,0.09504000000000001,0.02772,0.099,6.19,1.04,6.2767587177,5.03304,0.6617200000000001,5.0763535141,0.62304,0.18172000000000002,0.649,4.41,0.48,4.4360455363
2020-09-20 11:30:00,6.0332,0.9976,6.115121258,0.1632,0.0476,0.17,5.87,0.9500000000000001,5.9463770483000005,4.914,0.732,4.9682210096,0.624,0.182,0.65,4.29,0.55,4.3251127153
2020-09-20 12:00:00,6.04952,1.17236,6.1620710966,0.17952,0.052360000000000004,0.187,5.87,1.12,5.9758932387,4.8756,0.6808000000000001,4.9229019897,0.5856,0.1708,0.61,4.29,0.51,4.3202083283
2020-09-20 12:30:00,5.7552,1.2486,5.8890855827,0.23520000000000002,0.06860000000000001,0.245,5.52,1.18,5.6447143418,4.9716000000000005,0.6738000000000001,5.0170522222,0.5616,0.1638,0.585,4.41,0.51,4.4393918502
2020-09-20 13:00:00,5.2996,1.0728,5.4070934891,0.24960000000000002,0.0728,0.26,5.05,1.0,5.1480578862,4.86176,0.74968,4.9192205074,0.58176,0.16968000000000003,0.606,4.28,0.58,4.3191202808
2020-09-20 13:30:00,5.14384,1.04112,5.2481445102,0.24384000000000003,0.07112,0.254,4.9,0.97,4.9950875868,4.7528,0.7354,4.8093576494,0.5328,0.1554,0.555,4.22,0.58,4.2596713488
2020-09-20 14:00:00,5.02616,1.13888,5.1535746817,0.23616,0.06888000000000001,0.246,4.79,1.07,4.9080546044,4.57752,0.8163600000000001,4.6497454769,0.46752000000000005,0.13636,0.487,4.11,0.68,4.1658732578
2020-09-20 14:30:00,4.93272,1.16496,5.0684177413,0.22272000000000003,0.06496,0.232,4.71,1.1,4.8367447731,4.44056,0.7830800000000001,4.5090783315,0.49056000000000005,0.14308,0.511,3.95,0.64,4.0015122142
2020-09-20 15:00:00,5.0064,1.2002,5.1482541701,0.2064,0.060200000000000004,0.215,4.8,1.1400000000000001,4.9335180146,4.39168,0.76924,4.4585405011,0.51168,0.14924,0.533,3.88,0.62,3.9292238419
2020-09-20 15:30:00,5.22624,1.10432,5.3416389994,0.18624000000000002,0.05432000000000001,0.194,5.04,1.05,5.1482132823,4.30592,0.6975600000000001,4.3620565104,0.50592,0.14756000000000002,0.527,3.8,0.55,3.8395963329000002
2020-09-20 16:00:00,5.43512,1.02816,5.5315135723,0.16512000000000002,0.04816,0.17200000000000001,5.27,0.98,5.3603451381,4.4776,0.6568,4.5255152193,0.5376000000000001,0.1568,0.56,3.94,0.5,3.9715991741
2020-09-20 16:30:00,6.02344,1.01892,6.1090119823,0.13344,0.03892,0.139,5.89,0.98,5.9709714453,4.81616,0.7338800000000001,4.8717529699,0.59616,0.17388,0.621,4.22,0.56,4.2569942447999995
2020-09-20 17:00:00,6.56464,0.9105200000000001,6.6274840626,0.10464000000000001,0.030520000000000002,0.109,6.46,0.88,6.519662568,5.03472,0.71596,5.0853715892,0.5347200000000001,0.15596000000000002,0.557,4.5,0.56,4.5347105751
2020-09-20 17:30:00,7.16912,0.7701600000000001,7.2103694774000004,0.06912,0.02016,0.07200000000000001,7.1,0.75,7.1395027838,5.2596,0.6728000000000001,5.3024571663,0.48960000000000004,0.1428,0.51,4.77,0.53,4.7993541232
2020-09-20 18:00:00,7.5484,0.7012,7.5808986275,0.038400000000000004,0.0112,0.04,7.51,0.6900000000000001,7.5416311233,5.58696,0.6332800000000001,5.6227364868,0.45696000000000003,0.13328,0.47600000000000003,5.13,0.5,5.154308877
2020-09-20 18:30:00,7.73632,0.7247600000000001,7.770194605,0.01632,0.00476,0.017,7.72,0.72,7.7535024344,5.54568,0.5912400000000001,5.5771077989,0.41568000000000005,0.12124000000000001,0.433,5.13,0.47000000000000003,5.1514852227
2020-09-20 19:00:00,7.88384,0.7011200000000001,7.9149543524,0.0038400000000000005,0.0011200000000000001,0.004,7.88,0.7000000000000001,7.9110302742,5.5244800000000005,0.55964,5.5527539294,0.44448000000000004,0.12964,0.463,5.08,0.43,5.098166337
2020-09-20 19:30:00,8.0,0.67,8.0280072247,0.0,0.0,0.0,8.0,0.67,8.0280072247,6.00352,0.74936,6.050106842,0.44352,0.12936,0.462,5.5600000000000005,0.62,5.5944615469
2020-09-20 20:00:00,7.83,0.6000000000000001,7.8529548579,0.0,0.0,0.0,7.83,0.6000000000000001,7.8529548579,5.93104,0.5507200000000001,5.9565533658,0.5510400000000001,0.16072,0.5740000000000001,5.38,0.39,5.394117166
2020-09-20 20:30:00,7.59,0.64,7.6169350792,0.0,0.0,0.0,7.59,0.64,7.6169350792,5.99528,0.5290400000000001,6.0185767088,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.45,0.37,5.4625451943
2020-09-20 21:00:00,7.1,0.59,7.1244719103,0.0,0.0,0.0,7.1,0.59,7.1244719103,5.66256,0.55408,5.689603712,0.5625600000000001,0.16408,0.586,5.1,0.39,5.1148900281
2020-09-20 21:30:00,6.59,0.41000000000000003,6.6027418547,0.0,0.0,0.0,6.59,0.41000000000000003,6.6027418547,5.23224,0.51232,5.2572623294,0.52224,0.15232,0.544,4.71,0.36,4.7237379267
2020-09-20 22:00:00,6.0,0.44,6.0161117011,0.0,0.0,0.0,6.0,0.44,6.0161117011,4.80824,0.50532,4.8347202815,0.49824,0.14532,0.519,4.31,0.36,4.3250086705
2020-09-20 22:30:00,5.53,0.41000000000000003,5.5451780855,0.0,0.0,0.0,5.53,0.41000000000000003,5.5451780855,4.6052,0.49860000000000004,4.6321128009,0.4752,0.1386,0.495,4.13,0.36,4.1456603817
2020-09-20 23:00:00,5.05,0.41000000000000003,5.0666162278,0.0,0.0,0.0,5.05,0.41000000000000003,5.0666162278,4.46136,0.6774800000000001,4.5125061994,0.47136000000000006,0.13748000000000002,0.491,3.99,0.54,4.0263755414
2020-09-20 23:30:00,4.76,0.44,4.7802928781,0.0,0.0,0.0,4.76,0.44,4.7802928781,4.16808,0.7094400000000001,4.2280250709,0.47808000000000006,0.13944,0.498,3.69,0.5700000000000001,3.733764856
2020-09-21 00:00:00,4.37,0.44,4.392095172,0.0,0.0,0.0,4.37,0.44,4.392095172,4.02488,0.6518400000000001,4.0773219642,0.55488,0.16184,0.578,3.47,0.49,3.5044257732
2020-09-21 00:30:00,4.07,0.29,4.080318615,0.0,0.0,0.0,4.07,0.29,4.080318615,3.85832,0.57576,3.9010425273,0.56832,0.16576000000000002,0.592,3.29,0.41000000000000003,3.3154486876
2020-09-21 01:00:00,3.96,0.27,3.9691938728,0.0,0.0,0.0,3.96,0.27,3.9691938728,3.79192,0.61556,3.8415584598,0.60192,0.17556000000000002,0.627,3.19,0.44,3.220201857
2020-09-21 01:30:00,4.0,0.29,4.0104987221,0.0,0.0,0.0,4.0,0.29,4.0104987221,3.7165600000000003,0.6110800000000001,3.7664621331,0.5865600000000001,0.17108,0.611,3.13,0.44,3.1607752214
2020-09-21 02:00:00,4.0,0.29,4.0104987221,0.0,0.0,0.0,4.0,0.29,4.0104987221,3.70984,0.60912,3.7595132664,0.57984,0.16912000000000002,0.604,3.13,0.44,3.1607752214
2020-09-21 02:30:00,4.08,0.32,4.09252978,0.0,0.0,0.0,4.08,0.32,4.09252978,3.58168,0.5692400000000001,3.626632846,0.51168,0.14924,0.533,3.07,0.42,3.0985964565
2020-09-21 03:00:00,3.91,0.29,3.9207397261,0.0,0.0,0.0,3.91,0.29,3.9207397261,3.65936,0.59148,3.7068536793,0.51936,0.15148,0.541,3.14,0.44,3.1706781609
2020-09-21 03:30:00,3.8200000000000003,0.29,3.8309920386,0.0,0.0,0.0,3.8200000000000003,0.29,3.8309920386,3.5801600000000002,0.5858800000000001,3.6277818292,0.50016,0.14588,0.521,3.08,0.44,3.1112698372
2020-09-21 04:00:00,3.8200000000000003,0.27,3.8295299973,0.0,0.0,0.0,3.8200000000000003,0.27,3.8295299973,3.71048,0.56764,3.7536484918,0.5404800000000001,0.15764,0.5630000000000001,3.17,0.41000000000000003,3.1964042298
2020-09-21 04:30:00,3.87,0.27,3.8794071712,0.0,0.0,0.0,3.87,0.27,3.8794071712,3.8568800000000003,0.59284,3.9021766490000003,0.6268800000000001,0.18284,0.653,3.23,0.41000000000000003,3.2559176894
2020-09-21 05:00:00,4.05,0.25,4.0577087131,0.0,0.0,0.0,4.05,0.25,4.0577087131,3.81208,0.56144,3.8532024084,0.6220800000000001,0.18144000000000002,0.648,3.19,0.38,3.2125535015
2020-09-21 05:30:00,4.82,0.6000000000000001,4.85720084,0.0,0.0,0.0,4.82,0.6000000000000001,4.85720084,4.0192,0.6806,4.0764181581,0.6192000000000001,0.1806,0.645,3.4,0.5,3.4365680555
2020-09-21 06:00:00,5.1,0.75,5.1548520832,0.0,0.0,0.0,5.1,0.75,5.1548520832,4.08424,0.7033200000000001,4.1443546422,0.5942400000000001,0.17332,0.619,3.49,0.53,3.5300141643
2020-09-21 06:30:00,5.95,0.9500000000000001,6.0253630596,0.0,0.0,0.0,5.95,0.9500000000000001,6.0253630596,4.44224,0.68232,4.49433608,0.52224,0.15232,0.544,3.92,0.53,3.9556668212
2020-09-21 07:00:00,7.08,1.07,7.1603980336,0.0,0.0,0.0,7.08,1.07,7.1603980336,4.9120800000000004,0.67644,4.9584373547,0.5020800000000001,0.14644000000000001,0.523,4.41,0.53,4.4417338957
2020-09-21 07:30:00,8.16384,1.29112,8.2653054632,0.0038400000000000005,0.0011200000000000001,0.004,8.16,1.29,8.261337664100001,5.51304,0.85672,5.5792095497,0.50304,0.14672000000000002,0.524,5.01,0.71,5.0600592882
2020-09-21 08:00:00,8.84056,1.52308,8.9708011794,0.010560000000000002,0.0030800000000000003,0.011,8.83,1.52,8.9598716509,5.69592,0.9375600000000001,5.7725664483,0.50592,0.14756000000000002,0.527,5.19,0.79,5.2497809478
2020-09-21 08:30:00,8.9292,1.7756,9.1040303163,0.019200000000000002,0.0056,0.02,8.91,1.77,9.0841070007,5.83296,1.04128,5.9251739553,0.55296,0.16128,0.5760000000000001,5.28,0.88,5.3528310267
2020-09-21 09:00:00,8.588799999999999,1.9184,8.800439989000001,0.028800000000000003,0.008400000000000001,0.03,8.56,1.9100000000000001,8.770501696,6.27272,1.27496,6.40097955,0.70272,0.20496,0.732,5.57,1.07,5.6718427341
2020-09-21 09:30:00,8.67648,2.16064,8.9414579572,0.036480000000000005,0.01064,0.038,8.64,2.15,8.9034880805,6.56584,1.3771200000000001,6.7087043757,0.6758400000000001,0.19712000000000002,0.704,5.89,1.18,6.0070375394
2020-09-21 10:00:00,8.3828,2.3854,8.7155877025,0.0528,0.0154,0.055,8.33,2.37,8.6605888945,6.6496,1.4727999999999999,6.8107503258,0.7296,0.21280000000000002,0.76,5.92,1.26,6.0526027459
2020-09-21 10:30:00,7.9427200000000004,2.58996,8.3543218636,0.10272,0.029960000000000004,0.107,7.84,2.56,8.2473753401,6.32488,1.50684,6.5018977075999995,0.67488,0.19684000000000001,0.7030000000000001,5.65,1.31,5.7998793091
2020-09-21 11:00:00,7.44704,2.67872,7.91416108,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.28,2.63,7.7404974,6.30176,1.5796800000000002,6.4967351801,0.58176,0.16968000000000003,0.606,5.72,1.4100000000000001,5.891222284
2020-09-21 11:30:00,7.21736,2.81048,7.7452619839,0.20736000000000002,0.060480000000000006,0.216,7.01,2.75,7.530112881,6.35144,1.7679200000000002,6.5929000599,0.54144,0.15792,0.5640000000000001,5.8100000000000005,1.6099999999999999,6.02894684
2020-09-21 12:00:00,7.2588799999999996,2.82384,7.7888003698,0.21888000000000002,0.06384000000000001,0.228,7.04,2.76,7.5616929321,6.19664,1.76652,6.4435192403,0.53664,0.15652000000000002,0.559,5.66,1.6099999999999999,5.8845305675
2020-09-21 12:30:00,7.08944,2.8269200000000003,7.6322759515000005,0.22944,0.06692000000000001,0.23900000000000002,6.86,2.76,7.394403289,6.23904,1.74972,6.4797484673,0.47904,0.13972,0.499,5.76,1.6099999999999999,5.9807775414
2020-09-21 13:00:00,6.94904,2.70972,7.4586687418,0.23904000000000003,0.06972,0.249,6.71,2.64,7.2106657113,6.35216,1.83688,6.6124174702000005,0.57216,0.16688,0.596,5.78,1.67,6.0164192008
2020-09-21 13:30:00,6.72752,2.54636,7.193293724,0.22752000000000003,0.06636,0.23700000000000002,6.5,2.48,6.9570396003,6.35024,1.70632,6.575490552,0.5702400000000001,0.16632000000000002,0.594,5.78,1.54,5.9816385715
2020-09-21 14:00:00,6.64368,2.62524,7.1435543674,0.22368000000000002,0.06524,0.233,6.42,2.56,6.9115844783,6.3872,1.8496000000000001,6.6496123195,0.5472,0.15960000000000002,0.5700000000000001,5.84,1.69,6.0796134746
2020-09-21 14:30:00,6.92408,2.62244,7.404058036,0.21408000000000002,0.06244,0.223,6.71,2.56,7.1817616223,6.36936,1.8664800000000001,6.6372053155,0.39936000000000005,0.11648000000000001,0.41600000000000004,5.97,1.75,6.2212056709
2020-09-21 15:00:00,6.70064,2.61852,7.1941103272,0.20064,0.05852,0.209,6.5,2.56,6.9859573431,6.40488,1.85684,6.6686087455,0.43488000000000004,0.12684,0.453,5.97,1.73,6.2156093828
2020-09-21 15:30:00,6.99048,2.5926400000000003,7.4557758014,0.18048,0.052640000000000006,0.188,6.8100000000000005,2.54,7.2682666434,6.31672,1.7969600000000001,6.5673447298,0.36672000000000005,0.10696000000000001,0.382,5.95,1.69,6.1853536681
2020-09-21 16:00:00,7.51744,2.5859199999999998,7.9497727263,0.15744000000000002,0.04592,0.164,7.36,2.54,7.7859617261,6.64264,1.8645200000000002,6.8993551148000005,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.25,1.75,6.4903774929
2020-09-21 16:30:00,8.0296,2.4778000000000002,8.4032118264,0.1296,0.0378,0.135,7.9,2.44,8.268228347099999,6.97656,1.85108,7.2179558464,0.34656000000000003,0.10108,0.361,6.63,1.75,6.8570693448
2020-09-21 17:00:00,8.34984,2.14912,8.6219803294,0.09984000000000001,0.029120000000000004,0.10400000000000001,8.25,2.12,8.5180338107,7.30664,1.84152,7.5351299922,0.41664,0.12152,0.434,6.89,1.72,7.1014435152
2020-09-21 17:30:00,8.61912,1.85016,8.8154592393,0.06912,0.02016,0.07200000000000001,8.55,1.83,8.743649123800001,7.63248,1.77364,7.8358502921,0.49248000000000003,0.14364000000000002,0.513,7.14,1.63,7.3236944229
2020-09-21 18:00:00,8.9384,1.7212,9.1026108343,0.038400000000000004,0.0112,0.04,8.9,1.71,9.0627865472,7.63152,1.6733600000000002,7.81282479,0.49152000000000007,0.14336000000000002,0.512,7.14,1.53,7.3020887423
2020-09-21 18:30:00,8.87632,1.69476,9.0366624481,0.01632,0.00476,0.017,8.86,1.69,9.0197394641,7.62096,1.5502799999999999,7.7770431013,0.48096000000000005,0.14028000000000002,0.501,7.14,1.4100000000000001,7.2778911781
2020-09-21 19:00:00,8.92384,1.60112,9.0663391509,0.0038400000000000005,0.0011200000000000001,0.004,8.92,1.6,9.0623617231,7.45616,1.50888,7.6073018081,0.47616,0.13888,0.496,6.98,1.37,7.1131779115
2020-09-21 19:30:00,9.03,1.56,9.1637601453,0.0,0.0,0.0,9.03,1.56,9.1637601453,7.2736,1.3648,7.4005361968,0.3936,0.1148,0.41000000000000003,6.88,1.25,6.9926318364
2020-09-21 20:00:00,9.18,1.56,9.3116056618,0.0,0.0,0.0,9.18,1.56,9.3116056618,7.50664,1.41152,7.6381956508,0.41664,0.12152,0.434,7.09,1.29,7.2063999334
2020-09-21 20:30:00,8.73,1.6,8.8754098497,0.0,0.0,0.0,8.73,1.6,8.8754098497,7.11168,1.30424,7.2302859141,0.39168000000000003,0.11424000000000001,0.40800000000000003,6.72,1.19,6.8245512673
2020-09-21 21:00:00,8.4,1.63,8.5566874432,0.0,0.0,0.0,8.4,1.63,8.5566874432,6.82296,1.27628,6.9413020248,0.43296,0.12628,0.451,6.39,1.15,6.4926573912
2020-09-21 21:30:00,7.8100000000000005,1.67,7.9865511956,0.0,0.0,0.0,7.8100000000000005,1.67,7.9865511956,6.5416,1.1938,6.6496382608,0.5616,0.1638,0.585,5.98,1.03,6.0680557018
2020-09-21 22:00:00,7.34,1.6099999999999999,7.514499318,0.0,0.0,0.0,7.34,1.6099999999999999,7.514499318,5.84056,1.02808,5.9303532441,0.6105600000000001,0.17808000000000002,0.636,5.23,0.85,5.2986224625
2020-09-21 22:30:00,6.78,1.43,6.9291630086,0.0,0.0,0.0,6.78,1.43,6.9291630086,6.03944,1.09192,6.13735487,0.5894400000000001,0.17192000000000002,0.614,5.45,0.92,5.5271059335
2020-09-21 23:00:00,6.16,1.33,6.3019441445,0.0,0.0,0.0,6.16,1.33,6.3019441445,5.89384,1.16612,6.0080933581,0.60384,0.17612000000000003,0.629,5.29,0.99,5.3818398341
2020-09-21 23:30:00,5.76,1.33,5.9115564786,0.0,0.0,0.0,5.76,1.33,5.9115564786,5.44704,1.11372,5.5597317381,0.5270400000000001,0.15372000000000002,0.549,4.92,0.96,5.0127836578
2020-09-22 00:00:00,5.53,1.3,5.6807481902,0.0,0.0,0.0,5.53,1.3,5.6807481902,5.19416,1.13288,5.3162689172,0.5241600000000001,0.15288000000000002,0.546,4.67,0.98,4.7717187679
2020-09-22 00:30:00,5.37,1.27,5.5181337425,0.0,0.0,0.0,5.37,1.27,5.5181337425,4.80704,1.08372,4.9276853187,0.5270400000000001,0.15372000000000002,0.549,4.28,0.93,4.3798744274
2020-09-22 01:00:00,5.37,1.33,5.5322508981,0.0,0.0,0.0,5.37,1.33,5.5322508981,4.92376,1.16568,5.0598638717,0.53376,0.15568,0.556,4.39,1.01,4.5046864486
2020-09-22 01:30:00,5.21,1.33,5.3770809925,0.0,0.0,0.0,5.21,1.33,5.3770809925,4.88408,1.14744,5.0170565076,0.57408,0.16744,0.598,4.31,0.98,4.4200113122
2020-09-22 02:00:00,5.18,1.28,5.3358035946,0.0,0.0,0.0,5.18,1.28,5.3358035946,4.88744,1.10592,5.0110007783,0.63744,0.18592,0.664,4.25,0.92,4.3484365006
2020-09-22 02:30:00,5.09,1.19,5.227255494,0.0,0.0,0.0,5.09,1.19,5.227255494,4.92208,1.10144,5.043812209,0.6220800000000001,0.18144000000000002,0.648,4.3,0.92,4.397317364
2020-09-22 03:00:00,5.01,1.23,5.1587789253,0.0,0.0,0.0,5.01,1.23,5.1587789253,4.62936,1.03648,4.7439714164,0.63936,0.18648,0.666,3.99,0.85,4.0795342871
2020-09-22 03:30:00,5.01,1.23,5.1587789253,0.0,0.0,0.0,5.01,1.23,5.1587789253,4.42136,1.02248,4.5380490963,0.59136,0.17248000000000002,0.616,3.83,0.85,3.9231874796
2020-09-22 04:00:00,5.01,1.19,5.1493883132,0.0,0.0,0.0,5.01,1.19,5.1493883132,4.81776,1.09268,4.9401175087,0.55776,0.16268000000000002,0.581,4.26,0.93,4.3603325561
2020-09-22 04:30:00,5.03,1.1,5.1488736632,0.0,0.0,0.0,5.03,1.1,5.1488736632,4.76088,1.08484,4.8829147238,0.53088,0.15484,0.553,4.23,0.93,4.3310275917
2020-09-22 05:00:00,5.11,1.06,5.2187833831,0.0,0.0,0.0,5.11,1.06,5.2187833831,4.69312,0.99716,4.797885305,0.5731200000000001,0.16716,0.597,4.12,0.8300000000000001,4.2027728942
2020-09-22 05:30:00,5.51,1.32,5.6659068118,0.0,0.0,0.0,5.51,1.32,5.6659068118,4.77488,1.03184,4.8850970103,0.55488,0.16184,0.578,4.22,0.87,4.3087469176
2020-09-22 06:00:00,5.75,1.37,5.9109559295,0.0,0.0,0.0,5.75,1.37,5.9109559295,5.1268,1.1574,5.2558208683,0.6768000000000001,0.19740000000000002,0.705,4.45,0.96,4.5523730076
2020-09-22 06:30:00,6.55,1.54,6.728603124,0.0,0.0,0.0,6.55,1.54,6.728603124,5.57088,1.19984,5.6986243953999995,0.65088,0.18984,0.678,4.92,1.01,5.0225989288
2020-09-22 07:00:00,7.43,1.75,7.633308588,0.0,0.0,0.0,7.43,1.75,7.633308588,6.05312,1.24216,6.1792574958,0.6931200000000001,0.20216,0.722,5.36,1.04,5.4599633698
2020-09-22 07:30:00,8.52192,1.7905600000000002,8.7079977951,0.0019200000000000003,0.0005600000000000001,0.002,8.52,1.79,8.7060036756,6.70856,1.42208,6.8576299696,0.65856,0.19208000000000003,0.686,6.05,1.23,6.1737670834
2020-09-22 08:00:00,8.94248,1.98364,9.1598458611,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.93,1.98,9.1468737829,6.84152,1.58836,7.0234808607,0.6115200000000001,0.17836000000000002,0.637,6.23,1.4100000000000001,6.3875660466
2020-09-22 08:30:00,9.00072,2.25896,9.2798631886,0.030720000000000004,0.008960000000000001,0.032,8.97,2.25,9.247886245,6.9324,1.5182,7.096696485,0.5424,0.1582,0.5650000000000001,6.39,1.3599999999999999,6.5331232959
2020-09-22 09:00:00,8.83952,2.52736,9.1937295153,0.05952,0.01736,0.062,8.78,2.51,9.1317303946,6.78768,1.60224,6.9742220211,0.48768000000000006,0.14224,0.508,6.3,1.46,6.4669621926
2020-09-22 09:30:00,8.82832,2.11576,9.078307904,0.08832000000000001,0.02576,0.092,8.74,2.09,8.9864175287,6.3732,1.5575999999999999,6.5607770881,0.1632,0.0476,0.17,6.21,1.51,6.3909467217
2020-09-22 10:00:00,8.21152,2.53836,8.5949015236,0.13152,0.038360000000000005,0.137,8.08,2.5,8.4579193659,6.31136,1.5824799999999999,6.5067279027,0.59136,0.17248000000000002,0.616,5.72,1.4100000000000001,5.891222284
2020-09-22 10:30:00,7.26032,2.82676,7.7912013579,0.16032000000000002,0.04676,0.167,7.1,2.7800000000000002,7.624854097,6.89224,1.88232,7.1446554011,1.00224,0.29232,1.044,5.89,1.5899999999999999,6.1008360083
2020-09-22 11:00:00,6.9772,2.8646000000000003,7.5423638867000005,0.1872,0.0546,0.195,6.79,2.81,7.3484828366,7.07592,1.95756,7.3417085886,0.9859200000000001,0.28756000000000004,1.027,6.09,1.67,6.3148238297
2020-09-22 11:30:00,7.36928,2.69104,7.8452523223,0.20928000000000002,0.061040000000000004,0.218,7.16,2.63,7.6277454074,6.342,1.791,6.5900413504,0.552,0.161,0.5750000000000001,5.79,1.63,6.0150644219
2020-09-22 12:00:00,6.8246400000000005,2.8155200000000002,7.3826055021,0.22464,0.06552000000000001,0.234,6.6,2.75,7.15,6.12344,1.71892,6.3601260522,0.6134400000000001,0.17892000000000002,0.639,5.51,1.54,5.7211624693
2020-09-22 12:30:00,6.94192,2.76056,7.4706723124,0.24192000000000002,0.07056000000000001,0.252,6.7,2.69,7.2198407185,6.12856,1.6970800000000001,6.3591924173,0.53856,0.15708000000000003,0.561,5.59,1.54,5.7982497359
2020-09-22 13:00:00,6.46136,2.96748,7.1102117127,0.23136,0.06748000000000001,0.241,6.23,2.9,6.8718920248,6.43864,1.88752,6.7096063074,0.8486400000000001,0.24752000000000002,0.884,5.59,1.6400000000000001,5.8256072645
2020-09-22 13:30:00,6.63176,2.60468,7.1249279716,0.22176,0.06468,0.231,6.41,2.54,6.8949039152000005,6.6177600000000005,1.8626800000000001,6.8749053957,0.55776,0.16268000000000002,0.581,6.06,1.7000000000000002,6.2939335872
2020-09-22 14:00:00,7.17744,2.52592,7.6089366406,0.15744000000000002,0.04592,0.164,7.02,2.48,7.4451863644,6.4844,1.8792,6.7512099656,0.3744,0.1092,0.39,6.11,1.77,6.3612105765999996
2020-09-22 14:30:00,8.4964,2.4052,8.8302774588,0.0864,0.0252,0.09,8.41,2.38,8.7402803159,6.57488,1.70184,6.791561411,0.31488000000000005,0.09184,0.328,6.26,1.6099999999999999,6.4637218381
2020-09-22 15:00:00,8.83128,2.55204,9.1926282749,0.041280000000000004,0.01204,0.043000000000000003,8.79,2.54,9.1496284078,6.84496,1.68228,7.0486554321,0.38496,0.11228,0.401,6.46,1.57,6.6480448253999995
2020-09-22 15:30:00,8.71992,2.33456,9.0270247147,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.67,2.32,8.9750376044,6.81424,1.62332,7.0049293073,0.35424000000000005,0.10332000000000001,0.369,6.46,1.52,6.6364146947
2020-09-22 16:00:00,9.264,2.207,9.5232633587,0.024,0.007,0.025,9.24,2.2,9.4982945838,6.95392,1.54156,7.1227389816,0.31392000000000003,0.09156,0.327,6.64,1.45,6.7964770286
2020-09-22 16:30:00,9.41032,2.12176,9.6465531668,0.04032,0.011760000000000001,0.042,9.37,2.11,9.6046342981,6.72616,1.48388,6.8878972263,0.35616000000000003,0.10388000000000001,0.371,6.37,1.38,6.5177680229
2020-09-22 17:00:00,9.71208,1.9764400000000002,9.9111458974,0.022080000000000002,0.00644,0.023,9.69,1.97,9.8882253211,7.11976,1.51368,7.278887937,0.38976000000000005,0.11368,0.406,6.73,1.4,6.8740744832
2020-09-22 17:30:00,9.97016,1.8458800000000002,10.1395938479,0.02016,0.005880000000000001,0.021,9.95,1.8399999999999999,10.1187005095,7.5396,1.4678,7.6811460733,0.36960000000000004,0.1078,0.385,7.17,1.3599999999999999,7.2978421468
2020-09-22 18:00:00,10.01576,1.65168,10.1510341936,0.00576,0.00168,0.006,10.01,1.65,10.1450776241,7.72976,1.45368,7.8652638354,0.38976000000000005,0.11368,0.406,7.34,1.34,7.4613135573000005
2020-09-22 18:30:00,9.96192,1.65056,10.0977323395,0.0019200000000000003,0.0005600000000000001,0.002,9.96,1.65,10.0957466292,7.52536,1.24948,7.6283840622,0.37536,0.10948000000000001,0.391,7.15,1.1400000000000001,7.2403107668
2020-09-22 19:00:00,9.51,1.97,9.7118999171,0.0,0.0,0.0,9.51,1.97,9.7118999171,7.2936,1.0848,7.3738315685,0.3936,0.1148,0.41000000000000003,6.9,0.97,6.9678475873
2020-09-22 19:30:00,9.51,1.6,9.6436559458,0.0,0.0,0.0,9.51,1.6,9.6436559458,7.31904,1.09472,7.4004566346,0.35904,0.10472000000000001,0.374,6.96,0.99,7.0300568988
2020-09-22 20:00:00,9.46,1.67,9.6062739915,0.0,0.0,0.0,9.46,1.67,9.6062739915,7.47456,1.19508,7.5694955843,0.39456,0.11508000000000002,0.41100000000000003,7.08,1.08,7.1618991895
2020-09-22 20:30:00,8.89,1.54,9.0223999025,0.0,0.0,0.0,8.89,1.54,9.0223999025,7.23728,1.19004,7.334467738,0.37728,0.11004000000000001,0.393,6.86,1.08,6.944494222
2020-09-22 21:00:00,8.24,1.34,8.3482453246,0.0,0.0,0.0,8.24,1.34,8.3482453246,6.98336,1.21848,7.0888652406,0.5433600000000001,0.15848,0.5660000000000001,6.44,1.06,6.5266530473
2020-09-22 21:30:00,7.62,1.08,7.6961548841,0.0,0.0,0.0,7.62,1.08,7.6961548841,6.72968,1.10824,6.8203217519,0.6796800000000001,0.19824000000000003,0.708,6.05,0.91,6.1180552466
2020-09-22 22:00:00,7.11,0.97,7.1758623175,0.0,0.0,0.0,7.11,0.97,7.1758623175,6.14048,0.94264,6.2124121563,0.6604800000000001,0.19264,0.6880000000000001,5.48,0.75,5.5310848845
2020-09-22 22:30:00,6.68,0.99,6.7529623129,0.0,0.0,0.0,6.68,0.99,6.7529623129,5.63936,0.9864800000000001,5.724991179,0.63936,0.18648,0.666,5.0,0.8,5.0635955605
2020-09-22 23:00:00,6.11,0.99,6.1896849678,0.0,0.0,0.0,6.11,0.99,6.1896849678,5.20688,0.82284,5.2714955184,0.6268800000000001,0.18284,0.653,4.58,0.64,4.624499973
2020-09-22 23:30:00,5.74,1.15,5.8540669624,0.0,0.0,0.0,5.74,1.15,5.8540669624,4.95136,0.8324800000000001,5.0208553853,0.59136,0.17248000000000002,0.616,4.36,0.66,4.4096711896
2020-09-23 00:00:00,5.45,1.15,5.5700089767000005,0.0,0.0,0.0,5.45,1.15,5.5700089767000005,4.9376,0.9468000000000001,5.0275564641,0.5376000000000001,0.1568,0.56,4.4,0.79,4.4703579275
2020-09-23 00:30:00,5.24,1.15,5.3647087526,0.0,0.0,0.0,5.24,1.15,5.3647087526,4.96976,1.10868,5.0919235854,0.50976,0.14868,0.531,4.46,0.96,4.5621486166
2020-09-23 01:00:00,5.09,1.0,5.1873018034,0.0,0.0,0.0,5.09,1.0,5.1873018034,4.90896,1.07428,5.0251334112,0.5289600000000001,0.15428,0.551,4.38,0.92,4.4755781749
2020-09-23 01:30:00,5.13,1.07,5.240400748,0.0,0.0,0.0,5.13,1.07,5.240400748,4.6992,1.0356,4.8119588527,0.49920000000000003,0.1456,0.52,4.2,0.89,4.293262163
2020-09-23 02:00:00,5.13,0.99,5.2246530985,0.0,0.0,0.0,5.13,0.99,5.2246530985,4.61128,0.9820400000000001,4.7146904246,0.5212800000000001,0.15204,0.543,4.09,0.8300000000000001,4.1733679445
