Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-23 02:30:00,4.88,1.08,4.9980796311999995,0.0,0.0,0.0,4.88,1.08,4.9980796311999995,4.6852,1.0036,4.7914832777,0.5952000000000001,0.1736,0.62,4.09,0.8300000000000001,4.1733679445
2020-09-23 03:00:00,4.82,1.12,4.9484138873,0.0,0.0,0.0,4.82,1.12,4.9484138873,4.94048,1.07264,5.0555809953,0.6604800000000001,0.19264,0.6880000000000001,4.28,0.88,4.3695308673
2020-09-23 03:30:00,4.79,1.17,4.9308214326,0.0,0.0,0.0,4.79,1.17,4.9308214326,4.6860800000000005,1.02844,4.7976071744,0.6460800000000001,0.18844000000000002,0.673,4.04,0.84,4.1264027918
2020-09-23 04:00:00,4.73,1.17,4.8725557975000005,0.0,0.0,0.0,4.73,1.17,4.8725557975000005,4.81472,1.07096,4.9323913065,0.6547200000000001,0.19096000000000002,0.682,4.16,0.88,4.2520583251
2020-09-23 04:30:00,5.18,1.01,5.2775467786,0.0,0.0,0.0,5.18,1.01,5.2775467786,4.64768,0.9922400000000001,4.7524172376,0.48768000000000006,0.14224,0.508,4.16,0.85,4.2459510124
2020-09-23 05:00:00,4.93,0.85,5.0027392497,0.0,0.0,0.0,4.93,0.85,5.0027392497,4.8916,1.0138,4.9955521216,0.5616,0.1638,0.585,4.33,0.85,4.4126409326000005
2020-09-23 05:30:00,5.29,0.98,5.3800092937,0.0,0.0,0.0,5.29,0.98,5.3800092937,4.9076,1.0768,5.0243443353,0.5376000000000001,0.1568,0.56,4.37,0.92,4.465792203
2020-09-23 06:00:00,5.65,1.06,5.7485737362,0.0,0.0,0.0,5.65,1.06,5.7485737362,5.19872,1.08296,5.3103193878,0.55872,0.16296000000000002,0.582,4.64,0.92,4.7303276842
2020-09-23 06:30:00,6.39,1.25,6.511113576,0.0,0.0,0.0,6.39,1.25,6.511113576,5.56832,1.19576,5.6952637867,0.56832,0.16576000000000002,0.592,5.0,1.03,5.1049877571
2020-09-23 07:00:00,7.47,1.5899999999999999,7.6373424697,0.0,0.0,0.0,7.47,1.5899999999999999,7.6373424697,6.29648,1.2956400000000001,6.4284013098,0.63648,0.18564000000000003,0.663,5.66,1.11,5.7678158778
2020-09-23 07:30:00,8.46,1.79,8.6472943745,0.0,0.0,0.0,8.46,1.79,8.6472943745,6.9427200000000004,1.48996,7.1007986734,0.58272,0.16996000000000003,0.607,6.36,1.32,6.4955369293
2020-09-23 08:00:00,8.95288,1.7908400000000002,9.1302337429,0.00288,0.00084,0.003,8.95,1.79,9.1272449293,7.12888,1.59884,7.3059714891,0.5788800000000001,0.16884000000000002,0.603,6.55,1.43,6.7042822136
2020-09-23 08:30:00,9.19864,2.06252,9.4270338177,0.00864,0.00252,0.009000000000000001,9.19,2.06,9.4180518155,7.13744,1.70092,7.3373141271,0.51744,0.15092,0.539,6.62,1.55,6.7990366965
2020-09-23 09:00:00,9.14056,2.27308,9.4189558763,0.010560000000000002,0.0030800000000000003,0.011,9.13,2.27,9.4079647108,7.15792,1.71856,7.3613359657,0.5779200000000001,0.16856000000000002,0.602,6.58,1.55,6.7600961532
2020-09-23 09:30:00,8.97728,2.3350400000000002,9.2759887883,0.01728,0.00504,0.018000000000000002,8.96,2.33,9.2579965435,7.24296,1.71128,7.4423752123,0.55296,0.16128,0.5760000000000001,6.69,1.55,6.8672119525
2020-09-23 10:00:00,9.08208,2.28644,9.3654676872,0.022080000000000002,0.00644,0.023,9.06,2.2800000000000002,9.3424836098,7.24008,1.68044,7.4325390682,0.55008,0.16044,0.5730000000000001,6.69,1.52,6.860502897
2020-09-23 10:30:00,9.26248,2.17364,9.5141077669,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.25,2.17,9.501126249,7.22504,1.65772,7.4127753642,0.57504,0.16772,0.599,6.65,1.49,6.8148807767
2020-09-23 11:00:00,9.26728,2.19504,9.5236904192,0.01728,0.00504,0.018000000000000002,9.25,2.19,9.505714071,7.39288,1.61584,7.5674046806,0.6028800000000001,0.17584000000000002,0.628,6.79,1.44,6.9410157758
2020-09-23 11:30:00,9.29592,2.24756,9.5637678035,0.025920000000000002,0.007560000000000001,0.027,9.27,2.24,9.5367971563,7.3948,1.6614,7.5791369561,0.4848,0.1414,0.505,6.91,1.52,7.0752031773
2020-09-23 12:00:00,8.99184,2.17512,9.2511801193,0.051840000000000004,0.015120000000000001,0.054,8.94,2.16,9.197238716,7.31168,1.68924,7.5042785263,0.51168,0.14924,0.533,6.8,1.54,6.9722019477
2020-09-23 12:30:00,8.330400000000001,2.4922,8.6952070131,0.11040000000000001,0.0322,0.115,8.22,2.46,8.5802097876,7.104,1.657,7.2946874505,0.504,0.147,0.525,6.6,1.51,6.7705317369
2020-09-23 13:00:00,7.7076,2.6518,8.1510208563,0.1776,0.051800000000000006,0.185,7.53,2.6,7.9662349953,6.87312,1.72716,7.0868088869,0.5731200000000001,0.16716,0.597,6.3,1.56,6.49026964
2020-09-23 13:30:00,8.01304,2.41172,8.368106321,0.14304,0.04172,0.149,7.87,2.37,8.2191118742,6.81264,1.63952,7.00714561,0.5126400000000001,0.14952000000000001,0.534,6.3,1.49,6.4738010473
2020-09-23 14:00:00,8.1908,2.4294000000000002,8.543488105,0.1008,0.029400000000000003,0.105,8.09,2.4,8.4384892013,6.9484,1.6612,7.1442178018,0.5184,0.1512,0.54,6.43,1.51,6.6049224068
2020-09-23 14:30:00,6.88392,2.48656,7.3192441686,0.19392,0.056560000000000006,0.202,6.69,2.43,7.1176541079,6.45872,1.74296,6.6897663337,0.55872,0.16296000000000002,0.582,5.9,1.58,6.1078965283
2020-09-23 15:00:00,7.52304,2.47172,7.9186823778,0.14304,0.04172,0.149,7.38,2.43,7.7697683363,6.8708,1.7694,7.0949749119,0.5808,0.1694,0.605,6.29,1.6,6.4903081591
2020-09-23 15:30:00,7.50792,2.48856,7.9096013553,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.41,2.46,7.8076693065,6.79848,1.71164,7.0106377599,0.58848,0.17164000000000001,0.613,6.21,1.54,6.3981012808
2020-09-23 16:00:00,8.52664,2.50652,8.8874198843,0.05664,0.01652,0.059000000000000004,8.47,2.49,8.8284200172,7.1039200000000005,1.6815600000000002,7.3002276266,0.5539200000000001,0.16156,0.577,6.55,1.52,6.7240538368
2020-09-23 16:30:00,8.91416,2.26288,9.1968948238,0.044160000000000005,0.01288,0.046,8.87,2.25,9.1509234507,7.34944,1.57192,7.5156636966,0.5894400000000001,0.17192000000000002,0.614,6.76,1.4,6.9034484137
2020-09-23 17:00:00,9.23128,2.14204,9.4765429245,0.041280000000000004,0.01204,0.043000000000000003,9.19,2.13,9.4336101255,7.37632,1.42976,7.5136083475,0.6163200000000001,0.17976,0.642,6.76,1.25,6.8745981701000005
2020-09-23 17:30:00,9.45208,1.69644,9.6031101733,0.022080000000000002,0.00644,0.023,9.43,1.69,9.5802400805,7.526,1.418,7.6584202026,0.5760000000000001,0.168,0.6000000000000001,6.95,1.25,7.0615154181
2020-09-23 18:00:00,9.49344,1.5139200000000002,9.6133946554,0.01344,0.003920000000000001,0.014,9.48,1.51,9.5995051956,7.746560000000001,1.35108,7.8634985217,0.5865600000000001,0.17108,0.611,7.16,1.18,7.256583218
2020-09-23 18:30:00,9.45384,1.43112,9.5615477408,0.0038400000000000005,0.0011200000000000001,0.004,9.45,1.43,9.5575833766,7.91984,1.3691200000000001,8.0373101968,0.57984,0.16912000000000002,0.604,7.34,1.2,7.4374457981
2020-09-23 19:00:00,9.26,1.5,9.3807035983,0.0,0.0,0.0,9.26,1.5,9.3807035983,7.7188,1.3034,7.8280728791000005,0.6288,0.1834,0.655,7.09,1.12,7.1779175253
2020-09-23 19:30:00,8.76,1.56,8.8978199577,0.0,0.0,0.0,8.76,1.56,8.8978199577,8.45912,1.49516,8.5902394961,0.90912,0.26516,0.9470000000000001,7.55,1.23,7.6495359336
2020-09-23 20:00:00,8.7,1.5,8.828363381700001,0.0,0.0,0.0,8.7,1.5,8.828363381700001,7.90304,1.39672,8.0255135661,0.74304,0.21672000000000002,0.774,7.16,1.18,7.256583218
2020-09-23 20:30:00,8.8,1.5,8.9269255626,0.0,0.0,0.0,8.8,1.5,8.9269255626,7.52376,1.26068,7.6286485435,0.65376,0.19068000000000002,0.681,6.87,1.07,6.9528267633
2020-09-23 21:00:00,8.37,1.4100000000000001,8.4879326105,0.0,0.0,0.0,8.37,1.4100000000000001,8.4879326105,7.06128,1.25704,7.1722956437,0.6412800000000001,0.18704,0.668,6.42,1.07,6.5085559074
2020-09-23 21:30:00,8.04,1.28,8.1412529748,0.0,0.0,0.0,8.04,1.28,8.1412529748,6.58112,1.11116,6.6742652779,0.62112,0.18116000000000002,0.647,5.96,0.93,6.0321223462
2020-09-23 22:00:00,7.5600000000000005,1.37,7.6831308722,0.0,0.0,0.0,7.5600000000000005,1.37,7.6831308722,6.71616,1.25388,6.8322046369,0.59616,0.17388,0.621,6.12,1.08,6.2145635406
2020-09-23 22:30:00,7.02,1.1,7.105659716,0.0,0.0,0.0,7.02,1.1,7.105659716,6.50136,1.17248,6.6062388089,0.59136,0.17248000000000002,0.616,5.91,1.0,5.9940053387
2020-09-23 23:00:00,6.33,1.1,6.4248657574,0.0,0.0,0.0,6.33,1.1,6.4248657574,6.17232,1.1577600000000001,6.2799635668,0.7123200000000001,0.20776000000000003,0.742,5.46,0.9500000000000001,5.5420303139
2020-09-23 23:30:00,5.8100000000000005,1.26,5.9450567701,0.0,0.0,0.0,5.8100000000000005,1.26,5.9450567701,5.86376,1.20568,5.9864301215,0.7737600000000001,0.22568000000000002,0.806,5.09,0.98,5.1834833848
2020-09-24 00:00:00,5.44,1.23,5.577320145,0.0,0.0,0.0,5.44,1.23,5.577320145,5.68248,1.18864,5.805466734,0.85248,0.24864000000000003,0.888,4.83,0.9400000000000001,4.9206198796
2020-09-24 00:30:00,5.08,1.06,5.1894122981,0.0,0.0,0.0,5.08,1.06,5.1894122981,5.57408,1.17744,5.6970810772,0.81408,0.23744,0.848,4.76,0.9400000000000001,4.8519274521
2020-09-24 01:00:00,4.92,1.06,5.0328918129,0.0,0.0,0.0,4.92,1.06,5.0328918129,5.43096,1.25528,5.5741415841,0.84096,0.24528000000000003,0.876,4.59,1.01,4.6998085067
2020-09-24 01:30:00,4.99,1.15,5.1208007186,0.0,0.0,0.0,4.99,1.15,5.1208007186,5.31792,1.22856,5.4579879809000005,0.8179200000000001,0.23856000000000002,0.852,4.5,0.99,4.607613265
2020-09-24 02:00:00,5.16,1.15,5.2865962585,0.0,0.0,0.0,5.16,1.15,5.2865962585,4.91088,1.02484,5.0166761307,0.77088,0.22484,0.803,4.14,0.8,4.216586297
2020-09-24 02:30:00,5.14,1.04,5.2441586551,0.0,0.0,0.0,5.14,1.04,5.2441586551,4.93896,0.9242800000000001,5.0247009264,0.7689600000000001,0.22428,0.801,4.17,0.7000000000000001,4.2283448298
2020-09-24 03:00:00,4.99,0.93,5.0759235613,0.0,0.0,0.0,4.99,0.93,5.0759235613,4.87376,0.9256800000000001,4.9608890332,0.7737600000000001,0.22568000000000002,0.806,4.1,0.7000000000000001,4.1593268686
2020-09-24 03:30:00,4.9,0.99,4.999009902,0.0,0.0,0.0,4.9,0.99,4.999009902,4.4729600000000005,0.8112800000000001,4.5459373511,0.7929600000000001,0.23128,0.8260000000000001,3.68,0.58,3.7254261501
2020-09-24 04:00:00,4.92,1.1400000000000001,5.0503465228,0.0,0.0,0.0,4.92,1.1400000000000001,5.0503465228,4.9148,0.9364,5.00320937,0.8448,0.2464,0.88,4.07,0.6900000000000001,4.1280746117
2020-09-24 04:30:00,4.99,1.07,5.103430219,0.0,0.0,0.0,4.99,1.07,5.103430219,4.95096,1.08528,5.0685143385,0.84096,0.24528000000000003,0.876,4.11,0.84,4.1949612632
2020-09-24 05:00:00,5.05,1.0,5.1480578862,0.0,0.0,0.0,5.05,1.0,5.1480578862,5.05264,1.09452,5.169830268,0.8726400000000001,0.25452,0.909,4.18,0.84,4.2635665821
2020-09-24 05:30:00,5.31,0.92,5.3891093884,0.0,0.0,0.0,5.31,0.92,5.3891093884,5.14752,1.12136,5.2682454764,0.82752,0.24136000000000002,0.862,4.32,0.88,4.4087186347
2020-09-24 06:00:00,5.74,1.02,5.8299228124999996,0.0,0.0,0.0,5.74,1.02,5.8299228124999996,5.49696,1.16828,5.619737307,0.81696,0.23828000000000002,0.851,4.68,0.93,4.7715091952
2020-09-24 06:30:00,6.65,1.34,6.7836642016,0.0,0.0,0.0,6.65,1.34,6.7836642016,5.89592,1.24756,6.026464851,0.74592,0.21756000000000003,0.777,5.15,1.03,5.251990099
2020-09-24 07:00:00,7.6,1.46,7.7389663392,0.0,0.0,0.0,7.6,1.46,7.7389663392,6.40336,1.27848,6.5297419857,0.7833600000000001,0.22848000000000002,0.8160000000000001,5.62,1.05,5.7172458404
2020-09-24 07:30:00,8.73096,1.73028,8.9007601585,0.0009600000000000001,0.00028000000000000003,0.001,8.73,1.73,8.8997640418,7.19856,1.48708,7.3505559654,0.77856,0.22708000000000003,0.811,6.42,1.26,6.5424765953
2020-09-24 08:00:00,9.2748,1.8014000000000001,9.4481192308,0.0048000000000000004,0.0014,0.005,9.27,1.8,9.4431403675,7.556,1.588,7.7210672837,0.8160000000000001,0.23800000000000002,0.85,6.74,1.35,6.8738708164
2020-09-24 08:30:00,9.28536,1.96448,9.4908952159,0.015360000000000002,0.0044800000000000005,0.016,9.27,1.96,9.4749406331,7.70056,1.77808,7.903176121,0.8505600000000001,0.24808000000000002,0.886,6.85,1.53,7.0187890693
2020-09-24 09:00:00,8.99128,2.48204,9.3275741005,0.041280000000000004,0.01204,0.043000000000000003,8.95,2.47,9.2845786119,7.53704,1.8237200000000002,7.7545423205,0.76704,0.22372000000000003,0.799,6.77,1.6,6.956500557
2020-09-24 09:30:00,9.394,2.297,9.670752039,0.024,0.007,0.025,9.37,2.29,9.6457762777,7.75872,1.77296,7.9587136649,0.7987200000000001,0.23296000000000003,0.8320000000000001,6.96,1.54,7.1283378147
2020-09-24 10:00:00,9.24552,2.43036,9.5596176597,0.03552,0.010360000000000001,0.037,9.21,2.42,9.522630939,7.4596,1.5428000000000002,7.6174709714,0.7296,0.21280000000000002,0.76,6.73,1.33,6.860160348
2020-09-24 10:30:00,9.12952,2.2573600000000003,9.4044569009,0.05952,0.01736,0.062,9.07,2.24,9.3425103693,7.3524,1.4632,7.4965818878,0.6624,0.1932,0.6900000000000001,6.69,1.27,6.8094786878
2020-09-24 11:00:00,9.69112,2.35616,9.9734295405,0.021120000000000003,0.0061600000000000005,0.022,9.67,2.35,9.9514521553,7.4916,1.4188,7.6247664882,0.6816,0.1988,0.71,6.8100000000000005,1.22,6.9184174491
2020-09-24 11:30:00,9.51704,2.3437200000000002,9.801381219,0.047040000000000005,0.013720000000000001,0.049,9.47,2.33,9.7524253394,7.50216,1.52188,7.654967237,0.6921600000000001,0.20188,0.721,6.8100000000000005,1.32,6.9367499595
2020-09-24 12:00:00,8.76232,2.38276,9.0805174412,0.11232,0.032760000000000004,0.117,8.65,2.35,8.9635372482,7.26144,1.58792,7.4330344275,0.78144,0.22792,0.8140000000000001,6.48,1.3599999999999999,6.6211781429
2020-09-24 12:30:00,8.98352,2.26436,9.2644998678,0.08352000000000001,0.024360000000000003,0.08700000000000001,8.9,2.24,9.1775595885,7.5412,1.5766,7.7042433113,0.8112,0.2366,0.845,6.73,1.34,6.8621060907
2020-09-24 13:00:00,8.12712,2.39416,8.4724306784,0.11712000000000002,0.03416,0.122,8.01,2.36,8.3504311266,7.32992,1.63956,7.5110508053,0.88992,0.25956,0.927,6.44,1.38,6.5861976891000005
2020-09-24 13:30:00,7.61424,2.37832,7.9770330825,0.23424000000000003,0.06832,0.244,7.38,2.31,7.7330783004,6.79728,1.46004,6.9523184766,0.85728,0.25004000000000004,0.893,5.94,1.21,6.0619881227
2020-09-24 14:00:00,9.00704,2.47372,9.3405599511,0.047040000000000005,0.013720000000000001,0.049,8.96,2.46,9.2915660682,7.58008,1.56044,7.7390300297,0.7900800000000001,0.23044,0.8230000000000001,6.79,1.33,6.9190317242
2020-09-24 14:30:00,8.3716,2.4138,8.7126412184,0.0816,0.0238,0.085,8.29,2.39,8.6276416245,7.05208,1.48644,7.2070338004,0.7420800000000001,0.21644000000000002,0.773,6.31,1.27,6.4365363356
2020-09-24 15:00:00,7.0112,2.1916,7.3457495193,0.2112,0.0616,0.22,6.8,2.13,7.1257911841,6.36712,1.42916,6.5255433031,0.7171200000000001,0.20916,0.747,5.65,1.22,5.7802162589
2020-09-24 15:30:00,7.3224,2.0832,7.612966833,0.1824,0.053200000000000004,0.19,7.14,2.03,7.4229711033,6.85112,1.59616,7.0345982117,0.7411200000000001,0.21616000000000002,0.772,6.11,1.38,6.2639045331
2020-09-24 16:00:00,7.89592,2.07256,8.16339743,0.14592000000000002,0.04256,0.152,7.75,2.03,8.0114542999,7.06576,1.50168,7.2235730217,0.7257600000000001,0.21168,0.756,6.34,1.29,6.4699072636
2020-09-24 16:30:00,9.20648,1.80064,9.3809156483,0.036480000000000005,0.01064,0.038,9.17,1.79,9.3430722998,7.64864,1.50252,7.7948226535,0.7286400000000001,0.21252000000000001,0.759,6.92,1.29,7.0392116036
2020-09-24 17:00:00,9.08016,1.6158800000000002,9.2228181051,0.02016,0.005880000000000001,0.021,9.06,1.6099999999999999,9.2019400128,7.72808,1.41944,7.8573551784,0.71808,0.20944000000000002,0.748,7.01,1.21,7.1136629102
2020-09-24 17:30:00,8.88832,1.63576,9.0375850314,0.08832000000000001,0.02576,0.092,8.8,1.6099999999999999,8.9460661746,7.47976,1.31868,7.5951120202,0.7497600000000001,0.21868,0.781,6.73,1.1,6.8193034835
2020-09-24 18:00:00,9.514,1.5470000000000002,9.6389524846,0.024,0.007,0.025,9.49,1.54,9.6141406272,7.744,1.317,7.8551909589,0.744,0.217,0.775,7.0,1.1,7.0859014952
2020-09-24 18:30:00,9.65576,1.46168,9.7657672305,0.00576,0.00168,0.006,9.65,1.46,9.7598206951,7.80496,1.1972800000000001,7.8962573413,0.7449600000000001,0.21728000000000003,0.776,7.06,0.98,7.1276924737
2020-09-24 19:00:00,9.58192,1.42056,9.6866496582,0.0019200000000000003,0.0005600000000000001,0.002,9.58,1.42,9.6846682958,7.56832,1.04576,7.6402278500000005,0.80832,0.23576000000000003,0.842,6.76,0.81,6.8083551611
2020-09-24 19:30:00,9.64,1.42,9.7440238095,0.0,0.0,0.0,9.64,1.42,9.7440238095,7.97024,1.21632,8.0625157364,0.8102400000000001,0.23632000000000003,0.844,7.16,0.98,7.226755842
2020-09-24 20:00:00,9.4,1.42,9.5066503039,0.0,0.0,0.0,9.4,1.42,9.5066503039,8.06688,1.21284,8.1575445938,0.8668800000000001,0.25284,0.903,7.2,0.96,7.2637180562
2020-09-24 20:30:00,8.99,1.48,9.1110098233,0.0,0.0,0.0,8.99,1.48,9.1110098233,7.92528,1.32404,8.0351194764,0.9052800000000001,0.26404,0.9430000000000001,7.02,1.06,7.0995774522
2020-09-24 21:00:00,8.42,1.32,8.5228399023,0.0,0.0,0.0,8.42,1.32,8.5228399023,7.5144,1.2242,7.613466556,0.9744,0.2842,1.015,6.54,0.9400000000000001,6.607208185
2020-09-24 21:30:00,7.92,1.3,8.0259828059,0.0,0.0,0.0,7.92,1.3,8.0259828059,7.57728,1.28504,7.6854733101,0.97728,0.28504,1.018,6.6,1.0,6.6753277073
2020-09-24 22:00:00,7.5,1.35,7.6205314775,0.0,0.0,0.0,7.5,1.35,7.6205314775,6.63424,1.10832,6.7261812048,0.9542400000000001,0.27832,0.994,5.68,0.8300000000000001,5.7403222906
2020-09-24 22:30:00,6.98,1.35,7.1093529945,0.0,0.0,0.0,6.98,1.35,7.1093529945,6.53664,1.15152,6.6372931832,0.8966400000000001,0.26152000000000003,0.934,5.64,0.89,5.7097898385
2020-09-24 23:00:00,6.36,1.33,6.4975764713,0.0,0.0,0.0,6.36,1.33,6.4975764713,6.42016,1.25088,6.5408833654,0.86016,0.25088000000000005,0.896,5.5600000000000005,1.0,5.6492123345
2020-09-24 23:30:00,5.89,1.18,6.0070375394,0.0,0.0,0.0,5.89,1.18,6.0070375394,5.49944,1.10192,5.6087492367,0.8294400000000001,0.24192000000000002,0.864,4.67,0.86,4.7485260871
2020-09-25 00:00:00,5.37,1.1400000000000001,5.4896721214,0.0,0.0,0.0,5.37,1.1400000000000001,5.4896721214,5.7844,1.2292,5.9135620399,0.8544,0.2492,0.89,4.93,0.98,5.0264599869
2020-09-25 00:30:00,5.13,1.03,5.2323799556,0.0,0.0,0.0,5.13,1.03,5.2323799556,5.56808,1.16444,5.6885354354,0.83808,0.24444000000000002,0.873,4.73,0.92,4.8186408872
2020-09-25 01:00:00,4.84,0.93,4.9285393374,0.0,0.0,0.0,4.84,0.93,4.9285393374,5.4684800000000005,1.19664,5.5978764545,0.9484800000000001,0.27664,0.988,4.52,0.92,4.6126781808
2020-09-25 01:30:00,4.95,0.98,5.0460776847,0.0,0.0,0.0,4.95,0.98,5.0460776847,5.18256,1.12908,5.3041257338,0.92256,0.26908000000000004,0.961,4.26,0.86,4.3459406347
2020-09-25 02:00:00,5.23,1.28,5.3843569718,0.0,0.0,0.0,5.23,1.28,5.3843569718,5.45328,1.23804,5.592048444,0.9532800000000001,0.27804,0.993,4.5,0.96,4.6012606968
2020-09-25 02:30:00,5.21,1.3599999999999999,5.384579835,0.0,0.0,0.0,5.21,1.3599999999999999,5.384579835,5.52872,1.25796,5.6700271781,0.9187200000000001,0.26796000000000003,0.9570000000000001,4.61,0.99,4.7151033923
2020-09-25 03:00:00,5.09,1.17,5.2227387451,0.0,0.0,0.0,5.09,1.17,5.2227387451,5.47088,1.19984,5.6009056411,0.8908800000000001,0.25984,0.928,4.58,0.9400000000000001,4.675467891
2020-09-25 03:30:00,5.04,1.13,5.1651234254,0.0,0.0,0.0,5.04,1.13,5.1651234254,5.38416,1.21788,5.5201821166,0.8841600000000001,0.25788,0.921,4.5,0.96,4.6012606968
2020-09-25 04:00:00,5.01,1.23,5.1587789253,0.0,0.0,0.0,5.01,1.23,5.1587789253,5.39952,1.19236,5.529605646,0.8995200000000001,0.26236000000000004,0.937,4.5,0.93,4.5950952112
2020-09-25 04:30:00,5.13,1.17,5.2617297536,0.0,0.0,0.0,5.13,1.17,5.2617297536,5.40936,1.20648,5.542271159,0.87936,0.25648000000000004,0.916,4.53,0.9500000000000001,4.628541887
2020-09-25 05:00:00,5.17,1.21,5.3097080899,0.0,0.0,0.0,5.17,1.21,5.3097080899,5.47656,1.22608,5.6121280812,0.9465600000000001,0.27608000000000005,0.986,4.53,0.9500000000000001,4.628541887
2020-09-25 05:30:00,5.33,1.26,5.4769060609,0.0,0.0,0.0,5.33,1.26,5.4769060609,5.61592,1.25756,5.7549990964,0.9859200000000001,0.28756000000000004,1.027,4.63,0.97,4.7305179420000005
2020-09-25 06:00:00,5.73,1.54,5.933338015,0.0,0.0,0.0,5.73,1.54,5.933338015,5.8424,1.2382,5.9721668597,1.0224,0.2982,1.065,4.82,0.9400000000000001,4.9108044148
2020-09-25 06:30:00,6.37,1.51,6.5465257962,0.0,0.0,0.0,6.37,1.51,6.5465257962,6.19048,1.33764,6.333350093,1.02048,0.29764,1.063,5.17,1.04,5.2735661558
2020-09-25 07:00:00,7.49,1.6400000000000001,7.6674441635,0.0,0.0,0.0,7.49,1.6400000000000001,7.6674441635,6.36336,1.23848,6.4827604614,1.02336,0.29848,1.066,5.34,0.9400000000000001,5.4221029131
2020-09-25 07:30:00,8.60096,1.75028,8.7772429042,0.0009600000000000001,0.00028000000000000003,0.001,8.6,1.75,8.7762463502,6.7852,1.2186,6.8937598595,0.9552,0.2786,0.995,5.83,0.9400000000000001,5.9052942348
2020-09-25 08:00:00,9.33728,1.8150400000000002,9.5120538266,0.01728,0.00504,0.018000000000000002,9.32,1.81,9.4941297653,7.37024,1.48132,7.5176290544,0.9302400000000001,0.27132,0.969,6.44,1.21,6.5526864719999995
2020-09-25 08:30:00,9.59208,2.27644,9.8585078891,0.022080000000000002,0.00644,0.023,9.57,2.27,9.835537606,7.52288,1.61584,7.694456602,0.8428800000000001,0.24584000000000003,0.878,6.68,1.37,6.8190395218
2020-09-25 09:00:00,9.23296,2.38128,9.5350954269,0.07296000000000001,0.02128,0.076,9.16,2.36,9.4591331527,7.19808,1.55444,7.3640097365,0.83808,0.24444000000000002,0.873,6.36,1.31,6.4935121468
2020-09-25 09:30:00,8.75776,2.5226800000000003,9.113850701,0.07776000000000001,0.022680000000000002,0.081,8.68,2.5,9.0328511556,7.11184,1.45512,7.2591764271,1.01184,0.29512000000000005,1.054,6.1,1.16,6.2093155823
2020-09-25 10:00:00,7.91264,2.43452,8.2786930973,0.15264000000000003,0.044520000000000004,0.159,7.76,2.39,8.119710586,7.53608,1.8034400000000002,7.7488642781,1.00608,0.29344000000000003,1.048,6.53,1.51,6.7023130336
2020-09-25 10:30:00,8.85144,2.24292,9.1311927041,0.18144000000000002,0.05292,0.189,8.67,2.19,8.9423151365,6.84424,1.69332,7.0505995348,0.35424000000000005,0.10332000000000001,0.369,6.49,1.5899999999999999,6.6819308587
2020-09-25 11:00:00,8.2216,2.2988,8.5369308302,0.2016,0.058800000000000005,0.21,8.02,2.24,8.3269442174,6.97448,1.68464,7.175052836,0.5644800000000001,0.16464,0.588,6.41,1.52,6.5877537902
2020-09-25 11:30:00,7.60552,2.42536,7.9828757726,0.15552000000000002,0.045360000000000004,0.162,7.45,2.38,7.820927055,7.41352,1.8593600000000001,7.6431340692,0.9235200000000001,0.26936000000000004,0.962,6.49,1.5899999999999999,6.6819308587
2020-09-25 12:00:00,7.2116,2.4388,7.6128128836,0.2016,0.058800000000000005,0.21,7.01,2.38,7.4030061462,7.23152,1.7583600000000001,7.4422248958,0.85152,0.24836000000000003,0.887,6.38,1.51,6.5562565539
2020-09-25 12:30:00,6.88536,2.33448,7.2703493176,0.25536000000000003,0.07448,0.266,6.63,2.26,7.0046056277,7.05368,1.78024,7.2748646723,0.8236800000000001,0.24024,0.858,6.23,1.54,6.4175150954
2020-09-25 13:00:00,6.7156,2.2758,7.0907368446,0.22560000000000002,0.0658,0.23500000000000001,6.49,2.21,6.85596091,6.86096,1.75528,7.0819333518,0.84096,0.24528000000000003,0.876,6.02,1.51,6.2064885402
2020-09-25 13:30:00,6.73944,2.18692,7.0853842944,0.22944,0.06692000000000001,0.23900000000000002,6.51,2.12,6.8464954539,6.72696,1.6082800000000002,6.9165421563,0.81696,0.23828000000000002,0.851,5.91,1.37,6.066712454
2020-09-25 14:00:00,6.39096,2.19028,6.7558638382,0.24096,0.07028000000000001,0.251,6.15,2.12,6.5051441183000005,6.53936,1.64648,6.7434505707,0.87936,0.25648000000000004,0.916,5.66,1.3900000000000001,5.8281815346
2020-09-25 14:30:00,6.47024,2.03132,6.7816123894,0.21024,0.061320000000000006,0.219,6.26,1.97,6.5626595219,6.65992,1.74456,6.8846222845,0.76992,0.22456,0.802,5.89,1.52,6.0829680256
2020-09-25 15:00:00,6.96728,2.10004,7.2768920976,0.13728,0.040040000000000006,0.14300000000000002,6.83,2.06,7.1338979527,6.99952,1.70736,7.2047455472,0.7795200000000001,0.22736,0.812,6.22,1.48,6.3936531029
2020-09-25 15:30:00,6.56472,2.11096,6.8957741262,0.17472000000000001,0.050960000000000005,0.182,6.39,2.06,6.7138439064,7.09648,1.69564,7.2962472135,0.87648,0.25564000000000003,0.913,6.22,1.44,6.3845125108000005
2020-09-25 16:00:00,6.65144,2.11292,6.9789744949,0.18144000000000002,0.05292,0.189,6.47,2.06,6.790029455,6.85136,1.6324800000000002,7.0431615628,0.8313600000000001,0.24248000000000003,0.866,6.02,1.3900000000000001,6.1783897579
2020-09-25 16:30:00,6.65112,0.6611600000000001,6.6839007922,0.14112000000000002,0.04116,0.147,6.51,0.62,6.539457164,6.3676,1.2868,6.4963208049,0.057600000000000005,0.016800000000000002,0.06,6.31,1.27,6.4365363356
2020-09-25 17:00:00,8.0452,1.0036,8.1075554886,0.11520000000000001,0.033600000000000005,0.12,7.93,0.97,7.9891050813,6.67,1.22,6.7806563104,0.0,0.0,0.0,6.67,1.22,6.7806563104
2020-09-25 17:30:00,9.2728,1.1554,9.3445047488,0.0528,0.0154,0.055,9.22,1.1400000000000001,9.2902099008,6.83,1.17,6.9294877156,0.0,0.0,0.0,6.83,1.17,6.9294877156
2020-09-25 18:00:00,10.06784,1.16812,10.1353789569,0.027840000000000004,0.00812,0.029,10.04,1.16,10.106789797,6.87,1.13,6.9623128341000005,0.0,0.0,0.0,6.87,1.13,6.9623128341000005
2020-09-25 18:30:00,10.08768,0.88224,10.1261856195,0.007680000000000001,0.0022400000000000002,0.008,10.08,0.88,10.1183397848,6.77,1.07,6.8540353078,0.0,0.0,0.0,6.77,1.07,6.8540353078
2020-09-25 19:00:00,10.32192,0.8405600000000001,10.3560887211,0.0019200000000000003,0.0005600000000000001,0.002,10.32,0.84,10.3541296109,6.8,0.93,6.8633009551,0.0,0.0,0.0,6.8,0.93,6.8633009551
2020-09-25 19:30:00,10.3,0.77,10.3287414529,0.0,0.0,0.0,10.3,0.77,10.3287414529,7.01,0.99,7.0795621334,0.0,0.0,0.0,7.01,0.99,7.0795621334
2020-09-25 20:00:00,10.42,0.9,10.4587953417,0.0,0.0,0.0,10.42,0.9,10.4587953417,7.29,1.06,7.3666613876,0.0,0.0,0.0,7.29,1.06,7.3666613876
2020-09-25 20:30:00,10.24,0.8,10.2712024613,0.0,0.0,0.0,10.24,0.8,10.2712024613,6.87,0.96,6.9367499595,0.0,0.0,0.0,6.87,0.96,6.9367499595
2020-09-25 21:00:00,9.79,0.76,9.8194551784,0.0,0.0,0.0,9.79,0.76,9.8194551784,6.73,0.98,6.8009778709,0.0,0.0,0.0,6.73,0.98,6.8009778709
2020-09-25 21:30:00,9.39,0.74,9.4191135464,0.0,0.0,0.0,9.39,0.74,9.4191135464,6.03,0.8200000000000001,6.0854991578,0.0,0.0,0.0,6.03,0.8200000000000001,6.0854991578
2020-09-25 22:00:00,8.89,0.6900000000000001,8.9167370714,0.0,0.0,0.0,8.89,0.6900000000000001,8.9167370714,5.94,0.8200000000000001,5.9963322123000005,0.0,0.0,0.0,5.94,0.8200000000000001,5.9963322123000005
2020-09-25 22:30:00,7.9,0.58,7.9212625255999995,0.0,0.0,0.0,7.9,0.58,7.9212625255999995,5.80592,0.8175600000000001,5.8631997578,0.26592000000000005,0.07756,0.277,5.54,0.74,5.5892038789
2020-09-25 23:00:00,7.22,0.62,7.2465716032,0.0,0.0,0.0,7.22,0.62,7.2465716032,5.25408,0.77744,5.3112870003,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.92,0.68,4.9667695739
2020-09-25 23:30:00,6.76,0.58,6.7848360334,0.0,0.0,0.0,6.76,0.58,6.7848360334,4.8845600000000005,0.7900800000000001,4.9480453514,0.27456,0.08008000000000001,0.28600000000000003,4.61,0.71,4.664354189
2020-09-26 00:00:00,6.5600000000000005,0.62,6.5892336428,0.0,0.0,0.0,6.5600000000000005,0.62,6.5892336428,4.9552,0.8786,5.0324889468,0.23520000000000002,0.06860000000000001,0.245,4.72,0.81,4.7889978075
2020-09-26 00:30:00,6.27,0.62,6.3005793384,0.0,0.0,0.0,6.27,0.62,6.3005793384,4.70704,0.83872,4.7811794361,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.54,0.79,4.6082209148
2020-09-26 01:00:00,6.14,0.59,6.1682817705,0.0,0.0,0.0,6.14,0.59,6.1682817705,4.61648,0.8656400000000001,4.6969373213,0.15648,0.04564000000000001,0.163,4.46,0.8200000000000001,4.5347546791
2020-09-26 01:30:00,6.21,0.59,6.2379644116,0.0,0.0,0.0,6.21,0.59,6.2379644116,4.06744,0.74592,4.1352708255,0.15744000000000002,0.04592,0.164,3.91,0.7000000000000001,3.9721656562
2020-09-26 02:00:00,6.53,0.68,6.5653103506,0.0,0.0,0.0,6.53,0.68,6.5653103506,4.1028,0.7804,4.1763610955,0.1728,0.0504,0.18,3.93,0.73,3.9972240368
2020-09-26 02:30:00,6.41,0.68,6.4459677318,0.0,0.0,0.0,6.41,0.68,6.4459677318,4.27808,0.79944,4.352134281,0.23808,0.06944,0.248,4.04,0.73,4.1054232425
2020-09-26 03:00:00,6.09,0.5700000000000001,6.1166167119,0.0,0.0,0.0,6.09,0.5700000000000001,6.1166167119,4.64264,0.9095200000000001,4.7308913325,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.37,0.8300000000000001,4.4481231997
2020-09-26 03:30:00,6.15,0.53,6.1727951529,0.0,0.0,0.0,6.15,0.53,6.1727951529,4.35248,0.8436400000000001,4.4334874083999996,0.25248000000000004,0.07364000000000001,0.263,4.1,0.77,4.1716783193
2020-09-26 04:00:00,6.05,0.58,6.0777380661,0.0,0.0,0.0,6.05,0.58,6.0777380661,4.07752,0.7863600000000001,4.1526535372,0.22752000000000003,0.06636,0.23700000000000002,3.85,0.72,3.9167460985
2020-09-26 04:30:00,6.14,0.66,6.1753704342,0.0,0.0,0.0,6.14,0.66,6.1753704342,4.13776,0.8576800000000001,4.2257156554,0.19776000000000002,0.05768,0.20600000000000002,3.94,0.8,4.0203979902
2020-09-26 05:00:00,6.26,0.6900000000000001,6.2979123525,0.0,0.0,0.0,6.26,0.6900000000000001,6.2979123525,4.17672,0.85696,4.2637272896,0.12672,0.03696,0.132,4.05,0.8200000000000001,4.1321786021
2020-09-26 05:30:00,6.45,0.67,6.484705082,0.0,0.0,0.0,6.45,0.67,6.484705082,4.47424,0.93332,4.5705480853000005,0.11424000000000001,0.03332,0.11900000000000001,4.36,0.9,4.4519209337
2020-09-26 06:00:00,6.45,0.62,6.4797299326,0.0,0.0,0.0,6.45,0.62,6.4797299326,4.46192,0.8555600000000001,4.5432051461,0.12192000000000001,0.03556,0.127,4.34,0.8200000000000001,4.4167861619
2020-09-26 06:30:00,6.76,0.59,6.7856981955,0.0,0.0,0.0,6.76,0.59,6.7856981955,4.71752,0.9113600000000001,4.8047447383,0.10752,0.031360000000000006,0.112,4.61,0.88,4.6932398191
2020-09-26 07:00:00,6.98,0.65,7.0101997118,0.0,0.0,0.0,6.98,0.65,7.0101997118,4.98832,0.9707600000000001,5.0819003729,0.20832,0.06076,0.217,4.78,0.91,4.8658503882
2020-09-26 07:30:00,7.75192,0.7305600000000001,7.7862687855,0.0019200000000000003,0.0005600000000000001,0.002,7.75,0.73,7.7843047217,5.34144,1.07292,5.4481316614,0.18144000000000002,0.05292,0.189,5.16,1.02,5.2598479065
2020-09-26 08:00:00,8.2692,0.8856,8.3164869987,0.019200000000000002,0.0056,0.02,8.25,0.88,8.2968005882,5.28664,0.94152,5.3698251741,0.17664000000000002,0.05152,0.184,5.11,0.89,5.1869258718
2020-09-26 08:30:00,8.47376,0.9956800000000001,8.5320564461,0.05376,0.015680000000000003,0.056,8.42,0.98,8.4768390335,5.6388,1.0434,5.7345225608,0.14880000000000002,0.0434,0.155,5.49,1.0,5.5803315314
2020-09-26 09:00:00,8.2112,1.0666,8.2801836332,0.0912,0.026600000000000002,0.095,8.12,1.04,8.1863300691,6.20504,1.32772,6.3454993342,0.09504000000000001,0.02772,0.099,6.11,1.3,6.2467671639
2020-09-26 09:30:00,7.97384,1.15612,8.0572165045,0.12384,0.036120000000000006,0.129,7.85,1.12,7.9294955703,5.86104,1.18072,5.9787866328,0.07104,0.020720000000000002,0.074,5.79,1.16,5.9050571547
2020-09-26 10:00:00,7.63032,1.12676,7.7130649809000005,0.16032000000000002,0.04676,0.167,7.47,1.08,7.5476685142,5.97144,1.17792,6.0865089501,0.06144000000000001,0.017920000000000002,0.064,5.91,1.16,6.0227651457
2020-09-26 10:30:00,7.482,1.1360000000000001,7.5677486745,0.192,0.056,0.2,7.29,1.08,7.3695657945,5.7376000000000005,1.1368,5.849133953,0.057600000000000005,0.016800000000000002,0.06,5.68,1.12,5.7893695684
2020-09-26 11:00:00,7.04408,1.10244,7.129827277,0.21408000000000002,0.06244,0.223,6.83,1.04,6.908726366,5.38312,1.18716,5.5124703899,0.09312000000000001,0.027160000000000004,0.097,5.29,1.16,5.4156901684
2020-09-26 11:30:00,6.67656,1.10608,6.7675598557,0.22656,0.06608,0.23600000000000002,6.45,1.04,6.5333069727,5.22632,1.19976,5.3622611648,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.09,1.16,5.2205076382
2020-09-26 12:00:00,6.47176,1.1246800000000001,6.5687580714,0.22176,0.06468,0.231,6.25,1.06,6.3392507444,4.89904,1.11472,5.0242605028,0.11904,0.03472,0.124,4.78,1.08,4.9004897714
2020-09-26 12:30:00,6.27424,0.9883200000000001,6.3516032622,0.23424000000000003,0.06832,0.244,6.04,0.92,6.1096644752,4.89296,0.96128,4.9864934373,0.07296000000000001,0.02128,0.076,4.82,0.9400000000000001,4.9108044148
2020-09-26 13:00:00,5.98928,0.86104,6.0508565344,0.20928000000000002,0.061040000000000004,0.218,5.78,0.8,5.8351006846,4.67176,0.88968,4.7557199245,0.10176,0.02968,0.106,4.57,0.86,4.6502150488
2020-09-26 13:30:00,5.85016,0.9058800000000001,5.9198809616,0.26016,0.07588,0.271,5.59,0.8300000000000001,5.6512830402,4.41784,0.8681200000000001,4.5023263542,0.027840000000000004,0.00812,0.029,4.39,0.86,4.4734438635
2020-09-26 14:00:00,5.61632,0.7647600000000001,5.668148569,0.25632000000000005,0.07476000000000001,0.267,5.36,0.6900000000000001,5.4042298249,4.11192,0.8105600000000001,4.1910492242,0.0019200000000000003,0.0005600000000000001,0.002,4.11,0.81,4.1890571732
2020-09-26 14:30:00,5.76632,0.53476,5.7910633393,0.25632000000000005,0.07476000000000001,0.267,5.51,0.46,5.529168111,3.8048,0.5514,3.8445474376,0.0048000000000000004,0.0014,0.005,3.8,0.55,3.8395963329000002
2020-09-26 15:00:00,5.5752,0.5286000000000001,5.6002029428,0.23520000000000002,0.06860000000000001,0.245,5.34,0.46,5.3597761147,3.72384,0.52112,3.7601263809,0.0038400000000000005,0.0011200000000000001,0.004,3.7199999999999998,0.52,3.7561682603
2020-09-26 15:30:00,5.90856,0.5120800000000001,5.9307088278,0.17856000000000002,0.05208,0.186,5.73,0.46,5.7484345695,3.928,0.504,3.960202015,0.048,0.014,0.05,3.88,0.49,3.9108183287
2020-09-26 16:00:00,6.06168,0.46424000000000004,6.0794311576,0.15168,0.04424,0.158,5.91,0.42,5.9249050625,4.27648,0.52064,4.3080560813,0.036480000000000005,0.01064,0.038,4.24,0.51,4.2705620239
2020-09-26 16:30:00,6.76792,0.40856000000000003,6.7802405857,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.67,0.38,6.6808158184,5.04432,0.69876,5.0924875847,0.06432,0.018760000000000002,0.067,4.98,0.68,5.0262112968
2020-09-26 17:00:00,7.44752,0.41136000000000006,7.4588719790999995,0.10752,0.031360000000000006,0.112,7.34,0.38,7.34982993,5.46664,0.7365200000000001,5.5160325053,0.05664,0.01652,0.059000000000000004,5.41,0.72,5.4577009812
2020-09-26 17:30:00,8.27608,0.53344,8.2932537885,0.04608,0.01344,0.048,8.23,0.52,8.2464113407,5.94648,0.70064,5.9876139488,0.036480000000000005,0.01064,0.038,5.91,0.6900000000000001,5.9501428554
2020-09-26 18:00:00,8.96784,0.52812,8.9833771489,0.027840000000000004,0.00812,0.029,8.94,0.52,8.9551102729,6.00096,0.60028,6.0309084722,0.0009600000000000001,0.00028000000000000003,0.001,6.0,0.6000000000000001,6.0299253727
2020-09-26 18:30:00,9.23864,0.48252000000000006,9.2512320585,0.00864,0.00252,0.009000000000000001,9.23,0.48,9.2424726129,6.0,0.6000000000000001,6.0299253727,0.0,0.0,0.0,6.0,0.6000000000000001,6.0299253727
2020-09-26 19:00:00,9.420960000000001,0.40028,9.4294597618,0.0009600000000000001,0.00028000000000000003,0.001,9.42,0.4,9.4284887442,6.4019200000000005,0.76056,6.4469396771,0.0019200000000000003,0.0005600000000000001,0.002,6.4,0.76,6.4449670286
2020-09-26 19:30:00,9.64,0.44,9.6500362694,0.0,0.0,0.0,9.64,0.44,9.6500362694,6.57728,0.8450400000000001,6.6313426092,0.01728,0.00504,0.018000000000000002,6.5600000000000005,0.84,6.613561824
2020-09-26 20:00:00,9.3,0.32,9.3055037478,0.0,0.0,0.0,9.3,0.32,9.3055037478,7.01328,0.9530400000000001,7.0777384524,0.11328,0.03304,0.11800000000000001,6.9,0.92,6.9610631372
2020-09-26 20:30:00,8.88,0.34,8.8865066252,0.0,0.0,0.0,8.88,0.34,8.8865066252,6.76904,0.9547200000000001,6.8360363369,0.11904,0.03472,0.124,6.65,0.92,6.713337471
2020-09-26 21:00:00,8.53,0.28,8.5345943079,0.0,0.0,0.0,8.53,0.28,8.5345943079,6.31424,0.80332,6.3651354895,0.11424000000000001,0.03332,0.11900000000000001,6.2,0.77,6.2476315512
2020-09-26 21:30:00,8.16,0.31,8.1658863573,0.0,0.0,0.0,8.16,0.31,8.1658863573,6.2352,0.9036000000000001,6.3003342768,0.11520000000000001,0.033600000000000005,0.12,6.12,0.87,6.1815289371
2020-09-26 22:00:00,7.7,0.28,7.7050892273,0.0,0.0,0.0,7.7,0.28,7.7050892273,5.95512,0.86316,6.0173498652,0.04512,0.013160000000000002,0.047,5.91,0.85,5.97081234
2020-09-26 22:30:00,7.43,0.31,7.4364642136,0.0,0.0,0.0,7.43,0.31,7.4364642136,5.7145600000000005,0.80008,5.7702966995,0.03456,0.01008,0.036000000000000004,5.68,0.79,5.7346752306
2020-09-26 23:00:00,7.02,0.31,7.0268413957,0.0,0.0,0.0,7.02,0.31,7.0268413957,5.28552,0.76036,5.3399315539,0.03552,0.010360000000000001,0.037,5.25,0.75,5.3033008589
2020-09-26 23:30:00,6.63,0.36,6.6397665622,0.0,0.0,0.0,6.63,0.36,6.6397665622,4.95568,0.7962400000000001,5.0192392252,0.05568000000000001,0.01624,0.058,4.9,0.78,4.9616932594000005
2020-09-27 00:00:00,6.16,0.36,6.1705105137,0.0,0.0,0.0,6.16,0.36,6.1705105137,4.6708,0.8094,4.74041148,0.1008,0.029400000000000003,0.105,4.57,0.78,4.6360867119
2020-09-27 00:30:00,5.89,0.36,5.9009914421000005,0.0,0.0,0.0,5.89,0.36,5.9009914421000005,4.64496,0.87228,4.726153383,0.14496,0.042280000000000005,0.151,4.5,0.8300000000000001,4.5759042822
2020-09-27 01:00:00,5.7,0.29,5.7073724252,0.0,0.0,0.0,5.7,0.29,5.7073724252,4.3956800000000005,0.8012400000000001,4.4681078993,0.17568,0.05124,0.183,4.22,0.75,4.2861287895
2020-09-27 01:30:00,5.7,0.33,5.7095446403,0.0,0.0,0.0,5.7,0.33,5.7095446403,4.28648,0.79564,4.3596965261000005,0.15648,0.04564000000000001,0.163,4.13,0.75,4.1975469027
2020-09-27 02:00:00,6.01,0.35000000000000003,6.0201827215,0.0,0.0,0.0,6.01,0.35000000000000003,6.0201827215,4.4492,0.8306,4.5260663937,0.13920000000000002,0.040600000000000004,0.145,4.31,0.79,4.3818032818
2020-09-27 02:30:00,6.13,0.38,6.1417668468,0.0,0.0,0.0,6.13,0.38,6.1417668468,4.08608,0.6934400000000001,4.1445034443,0.04608,0.01344,0.048,4.04,0.68,4.0968280413
2020-09-27 03:00:00,5.95,0.36,5.9608808074,0.0,0.0,0.0,5.95,0.36,5.9608808074,3.87264,0.6495200000000001,3.9267310578,0.03264,0.00952,0.034,3.84,0.64,3.8929680194
2020-09-27 03:30:00,5.89,0.39,5.9028975936,0.0,0.0,0.0,5.89,0.39,5.9028975936,3.2588,0.4184,3.2855495735,0.028800000000000003,0.008400000000000001,0.03,3.23,0.41000000000000003,3.2559176894
2020-09-27 04:00:00,5.79,0.35000000000000003,5.8005689376,0.0,0.0,0.0,5.79,0.35000000000000003,5.8005689376,2.92592,0.31756,2.9431024787,0.025920000000000002,0.007560000000000001,0.027,2.9,0.31,2.9165219012
2020-09-27 04:30:00,5.69,0.35000000000000003,5.7007543361,0.0,0.0,0.0,5.69,0.35000000000000003,5.7007543361,3.0504,0.25220000000000004,3.0608078999,0.11040000000000001,0.0322,0.115,2.94,0.22,2.9482198018
2020-09-27 05:00:00,5.6,0.32,5.6091354057,0.0,0.0,0.0,5.6,0.32,5.6091354057,2.92328,0.25304000000000004,2.9342111717,0.11328,0.03304,0.11800000000000001,2.81,0.22,2.8185989427
2020-09-27 05:30:00,5.76,0.32,5.7688820407,0.0,0.0,0.0,5.76,0.32,5.7688820407,2.9348,0.2564,2.9459789544,0.12480000000000001,0.0364,0.13,2.81,0.22,2.8185989427
2020-09-27 06:00:00,5.76,0.34,5.7700259965,0.0,0.0,0.0,5.76,0.34,5.7700259965,2.91848,0.25164000000000003,2.9293084849,0.10848000000000001,0.03164,0.113,2.81,0.22,2.8185989427
2020-09-27 06:30:00,6.04,0.34,6.0495619676,0.0,0.0,0.0,6.04,0.34,6.0495619676,3.0372,0.2396,3.0466361778,0.06720000000000001,0.0196,0.07,2.9699999999999998,0.22,2.9781370015
2020-09-27 07:00:00,6.38,0.39,6.391908948,0.0,0.0,0.0,6.38,0.39,6.391908948,3.02248,-0.02636,3.0225949447,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.01,-0.03,3.0101494979
2020-09-27 07:30:00,6.96192,0.42056000000000004,6.9746111576,0.0019200000000000003,0.0005600000000000001,0.002,6.96,0.42,6.9726608981,3.30288,0.22084,3.3102547636,0.00288,0.00084,0.003,3.3,0.22,3.3073252032
2020-09-27 08:00:00,7.29728,0.31504000000000004,7.3040773271,0.01728,0.00504,0.018000000000000002,7.28,0.31,7.2865972854,3.59976,0.22868000000000002,3.6070163016,0.02976,0.00868,0.031,3.5700000000000003,0.22,3.576772288
2020-09-27 08:30:00,7.60896,0.34428000000000003,7.6167447771,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.5600000000000005,0.33,7.5671989534,3.9101600000000003,0.26588,3.9191891253,0.02016,0.005880000000000001,0.021,3.89,0.26,3.8986792635
2020-09-27 09:00:00,7.69928,0.39604000000000006,7.709459138,0.08928000000000001,0.02604,0.093,7.61,0.37,7.6189894342999995,4.11224,0.30232000000000003,4.1233378712,0.04224000000000001,0.012320000000000001,0.044,4.07,0.29,4.080318615
2020-09-27 09:30:00,8.08672,0.59696,8.108723796,0.12672,0.03696,0.132,7.96,0.56,7.9796741788,4.12112,0.36616000000000004,4.1373546138,0.021120000000000003,0.0061600000000000005,0.022,4.1,0.36,4.1157745322
2020-09-27 10:00:00,7.68512,0.45816,7.6987648360000005,0.16512000000000002,0.04816,0.17200000000000001,7.52,0.41000000000000003,7.531168568,4.366,0.328,4.3783033243,0.096,0.028,0.1,4.27,0.30000000000000004,4.2805256687
2020-09-27 10:30:00,6.49776,0.77768,6.5441325781,0.19776000000000002,0.05768,0.20600000000000002,6.3,0.72,6.3410093834,4.7368,0.4824,4.7613006626,0.5568000000000001,0.16240000000000002,0.58,4.18,0.32,4.1922309097
2020-09-27 11:00:00,6.1756,1.0658,6.2668943664,0.22560000000000002,0.0658,0.23500000000000001,5.95,1.0,6.0334484335,4.71576,0.5966800000000001,4.7533587493,0.6057600000000001,0.17668,0.631,4.11,0.42,4.1314041197
2020-09-27 11:30:00,5.80808,1.19944,5.9306365257,0.23808,0.06944,0.248,5.57,1.13,5.6834672516,4.91768,0.63224,4.9581553021,0.7276800000000001,0.21224,0.758,4.19,0.42,4.2109975065
2020-09-27 12:00:00,5.71344,1.17392,5.8327939103,0.25344,0.07392,0.264,5.46,1.1,5.5697037623,4.9136,0.6798000000000001,4.9604025038,0.7536,0.21980000000000002,0.785,4.16,0.46,4.185355421
2020-09-27 12:30:00,5.8211200000000005,1.17616,5.9387532698,0.26112,0.07616,0.272,5.5600000000000005,1.1,5.6677685203,4.94192,0.65056,4.9845563092,0.72192,0.21056000000000002,0.752,4.22,0.44,4.2428763828000005
2020-09-27 13:00:00,5.75304,1.27672,5.8930029017,0.26304,0.07672000000000001,0.274,5.49,1.2,5.6196174247,4.9304,0.6472,4.9726966527,0.7104,0.20720000000000002,0.74,4.22,0.44,4.2428763828000005
2020-09-27 13:30:00,5.45112,1.2061600000000001,5.5829679562,0.26112,0.07616,0.272,5.19,1.13,5.3115910987,4.892,0.636,4.9331693666,0.672,0.196,0.7000000000000001,4.22,0.44,4.2428763828000005
2020-09-27 14:00:00,5.14248,1.16364,5.2724907397,0.25248000000000004,0.07364000000000001,0.263,4.89,1.09,5.01000998,4.75408,0.7324400000000001,4.8101709949,0.69408,0.20244,0.723,4.06,0.53,4.0944474597
2020-09-27 14:30:00,4.98712,1.06916,5.1004381184,0.23712000000000003,0.06916,0.247,4.75,1.0,4.8541219597000005,4.61568,0.75124,4.6764156573,0.65568,0.19124000000000002,0.683,3.96,0.56,3.9993999550000003
2020-09-27 15:00:00,4.99176,1.03468,5.0978652983,0.22176,0.06468,0.231,4.77,0.97,4.867627759,4.64448,0.67964,4.6939434381,0.6844800000000001,0.19964,0.713,3.96,0.48,3.9889848333
2020-09-27 15:30:00,5.30872,1.02796,5.4073292668,0.19872,0.057960000000000005,0.20700000000000002,5.11,0.97,5.2012498498,4.44936,0.6664800000000001,4.4989998889,0.63936,0.18648,0.666,3.81,0.48,3.8401171857
2020-09-27 16:00:00,5.5028,0.9304,5.5809006442,0.1728,0.0504,0.18,5.33,0.88,5.4021569766,4.54376,0.61068,4.5846139423,0.65376,0.19068000000000002,0.681,3.89,0.42,3.912607826
2020-09-27 16:30:00,6.16728,0.86004,6.2269584389,0.13728,0.040040000000000006,0.14300000000000002,6.03,0.8200000000000001,6.0854991578,4.934,0.522,4.9615360525,0.624,0.182,0.65,4.31,0.34,4.3233898737
2020-09-27 17:00:00,6.9827200000000005,0.9399600000000001,7.0457010581,0.10272,0.029960000000000004,0.107,6.88,0.91,6.9399207488,5.34632,0.5897600000000001,5.3787502638,0.6163200000000001,0.17976,0.642,4.73,0.41000000000000003,4.7477363027
2020-09-27 17:30:00,7.38624,0.8493200000000001,7.4349099389,0.06624000000000001,0.01932,0.069,7.32,0.8300000000000001,7.3669057276,5.57144,0.52292,5.5959261074,0.66144,0.19292,0.6890000000000001,4.91,0.33,4.9210771179
2020-09-27 18:00:00,8.03784,0.8381200000000001,8.0814180068,0.027840000000000004,0.00812,0.029,8.01,0.8300000000000001,8.0528876808,5.78136,0.48748,5.8018755761000005,0.7113600000000001,0.20748000000000003,0.741,5.07,0.28,5.0777258689
2020-09-27 18:30:00,7.99056,0.7730800000000001,8.0278703153,0.010560000000000002,0.0030800000000000003,0.011,7.98,0.77,8.0170630533,5.9148,0.5414,5.9395263279,0.7248,0.2114,0.755,5.19,0.33,5.200480747
2020-09-27 19:00:00,8.04192,0.7305600000000001,8.0750353064,0.0019200000000000003,0.0005600000000000001,0.002,8.04,0.73,8.0730725254,6.15128,0.49204000000000003,6.170927726,0.7612800000000001,0.22204000000000002,0.793,5.39,0.27,5.3967582862
2020-09-27 19:30:00,8.44,0.67,8.4665518365,0.0,0.0,0.0,8.44,0.67,8.4665518365,6.4019200000000005,0.49056000000000005,6.4206875644,0.72192,0.21056000000000002,0.752,5.68,0.28,5.6868972208
2020-09-27 20:00:00,8.36,0.8,8.3981902812,0.0,0.0,0.0,8.36,0.8,8.3981902812,6.32048,0.48764,6.3392633799,0.7804800000000001,0.22764,0.8130000000000001,5.54,0.26,5.5460977272
2020-09-27 20:30:00,7.92,0.77,7.9573425212,0.0,0.0,0.0,7.92,0.77,7.9573425212,6.47824,0.54532,6.5011512365,0.73824,0.21532,0.769,5.74,0.33,5.7494782372
2020-09-27 21:00:00,7.4,0.79,7.4420494489,0.0,0.0,0.0,7.4,0.79,7.4420494489,6.05048,0.51764,6.0725825972,0.7804800000000001,0.22764,0.8130000000000001,5.27,0.29,5.2779730958
2020-09-27 21:30:00,6.83,0.65,6.8608600044,0.0,0.0,0.0,6.83,0.65,6.8608600044,5.7164,0.5252,5.7404759385,0.8064,0.23520000000000002,0.84,4.91,0.29,4.9185566989
2020-09-27 22:00:00,6.01,0.54,6.0342108018,0.0,0.0,0.0,6.01,0.54,6.0342108018,5.34248,0.49864,5.3656998052,0.85248,0.24864000000000003,0.888,4.49,0.25,4.496954525
2020-09-27 22:30:00,5.57,0.43,5.5865731894,0.0,0.0,0.0,5.57,0.43,5.5865731894,5.02576,0.53668,5.0543336851,0.8457600000000001,0.24668,0.881,4.18,0.29,4.1900477324
2020-09-27 23:00:00,4.94,0.46,4.9613707783,0.0,0.0,0.0,4.94,0.46,4.9613707783,4.70536,0.5394800000000001,4.7361853215,0.8553600000000001,0.24948,0.891,3.85,0.29,3.8609066293
2020-09-27 23:30:00,4.76,0.52,4.7883191205,0.0,0.0,0.0,4.76,0.52,4.7883191205,4.362,0.521,4.3930040974,0.792,0.231,0.8250000000000001,3.5700000000000003,0.29,3.5817593442
2020-09-28 00:00:00,4.35,0.54,4.3833890998000005,0.0,0.0,0.0,4.35,0.54,4.3833890998000005,4.24032,0.52676,4.2729135025,0.8803200000000001,0.25676000000000004,0.917,3.36,0.27,3.3708307581
2020-09-28 00:30:00,3.89,0.36,3.9066225822,0.0,0.0,0.0,3.89,0.36,3.9066225822,4.336,0.538,4.3692493634,1.056,0.308,1.1,3.2800000000000002,0.23,3.2880541358
2020-09-28 01:00:00,3.9699999999999998,0.33,3.9836917551,0.0,0.0,0.0,3.9699999999999998,0.33,3.9836917551,4.26496,0.5322800000000001,4.2980467424,0.8649600000000001,0.25228,0.901,3.4,0.28,3.4115099296
2020-09-28 01:30:00,4.04,0.33,4.0534553161,0.0,0.0,0.0,4.04,0.33,4.0534553161,4.42792,0.54856,4.4617702316,0.8179200000000001,0.23856000000000002,0.852,3.61,0.31,3.6232858016
2020-09-28 02:00:00,4.18,0.41000000000000003,4.2000595234,0.0,0.0,0.0,4.18,0.41000000000000003,4.2000595234,4.80144,0.8129200000000001,4.8697705285,0.90144,0.26292000000000004,0.9390000000000001,3.9,0.55,3.9385911187
2020-09-28 02:30:00,4.25,0.49,4.2781538074,0.0,0.0,0.0,4.25,0.49,4.2781538074,4.94224,0.80732,5.0077441828,0.88224,0.25732000000000005,0.919,4.06,0.55,4.0970843291
2020-09-28 03:00:00,4.06,0.42,4.0816663264,0.0,0.0,0.0,4.06,0.42,4.0816663264,4.52352,0.6693600000000001,4.5727755248,0.9235200000000001,0.26936000000000004,0.962,3.6,0.4,3.6221540553000002
2020-09-28 03:30:00,3.99,0.31,4.0020244877,0.0,0.0,0.0,3.99,0.31,4.0020244877,4.5576,0.6618,4.6053986798,0.8976000000000001,0.26180000000000003,0.935,3.66,0.4,3.6817930414
2020-09-28 04:00:00,3.99,0.31,4.0020244877,0.0,0.0,0.0,3.99,0.31,4.0020244877,4.5144,0.7392000000000001,4.5745189911,0.8544,0.2492,0.89,3.66,0.49,3.6926548715000003
2020-09-28 04:30:00,4.19,0.31,4.2014521299,0.0,0.0,0.0,4.19,0.31,4.2014521299,4.57312,0.83716,4.6491142597,0.8131200000000001,0.23716,0.847,3.76,0.6000000000000001,3.8075714045
2020-09-28 05:00:00,4.34,0.31,4.3510573428,0.0,0.0,0.0,4.34,0.31,4.3510573428,4.48192,0.90556,4.5724879223,0.8419200000000001,0.24556000000000003,0.877,3.64,0.66,3.6993512945
2020-09-28 05:30:00,5.4,0.72,5.4477885422,0.0,0.0,0.0,5.4,0.72,5.4477885422,4.95096,0.99528,5.0500086337,0.84096,0.24528000000000003,0.876,4.11,0.75,4.1778702708
2020-09-28 06:00:00,5.33,0.72,5.3784105459,0.0,0.0,0.0,5.33,0.72,5.3784105459,5.3464,1.0002,5.4391537026,0.9264,0.2702,0.965,4.42,0.73,4.4798772305
2020-09-28 06:30:00,6.14,1.04,6.2274553391,0.0,0.0,0.0,6.14,1.04,6.2274553391,6.13696,1.11328,6.2371203612,0.9369600000000001,0.27328,0.976,5.2,0.84,5.2674092304
2020-09-28 07:00:00,7.08,1.23,7.186048984,0.0,0.0,0.0,7.08,1.23,7.186048984,6.31192,1.09056,6.4054395009,0.9619200000000001,0.28056000000000003,1.002,5.35,0.81,5.4109703381
2020-09-28 07:30:00,8.47192,1.42056,8.5901931992,0.0019200000000000003,0.0005600000000000001,0.002,8.47,1.42,8.5882070306,6.9054400000000005,1.22992,7.014114684,0.92544,0.26992000000000005,0.964,5.98,0.96,6.0565666842
2020-09-28 08:00:00,9.4348,1.6714,9.5817028236,0.0048000000000000004,0.0014,0.005,9.43,1.67,9.5767322193,7.68368,1.57524,7.8434889813,0.9436800000000001,0.27524000000000004,0.983,6.74,1.3,6.8642261035
