Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-28 08:30:00,9.9396,2.0828,10.1554765521,0.009600000000000001,0.0028,0.01,9.93,2.08,10.1455063945,7.50152,1.51836,7.6536409244,0.85152,0.24836000000000003,0.887,6.65,1.27,6.7701846356
2020-09-28 09:00:00,9.92304,2.39672,10.2083784021,0.02304,0.00672,0.024,9.9,2.39,10.1844047445,6.85488,1.28184,6.9737001369,0.79488,0.23184000000000002,0.8280000000000001,6.06,1.05,6.150292676
2020-09-28 09:30:00,9.79456,2.40008,10.0843338699,0.03456,0.01008,0.036000000000000004,9.76,2.39,10.0483680267,6.7808,1.1694,6.8808971072,0.8208000000000001,0.2394,0.855,5.96,0.93,6.0321223462
2020-09-28 10:00:00,9.71592,2.39756,10.0073670563,0.025920000000000002,0.007560000000000001,0.027,9.69,2.39,9.9803907739,6.82792,1.18856,6.9305963957,0.8179200000000001,0.23856000000000002,0.852,6.01,0.9500000000000001,6.0846199553
2020-09-28 10:30:00,9.824,2.297,10.0889635246,0.024,0.007,0.025,9.8,2.29,10.0640001987,7.13136,1.24248,7.2387880201,0.8313600000000001,0.24248000000000003,0.866,6.3,1.0,6.3788713735
2020-09-28 11:00:00,9.47568,2.42624,9.7813675935,0.05568000000000001,0.01624,0.058,9.42,2.41,9.7233996112,7.43872,1.53296,7.5950326925,0.7987200000000001,0.23296000000000003,0.8320000000000001,6.64,1.3,6.7660623704
2020-09-28 11:30:00,9.25968,2.45324,9.5791471541,0.07968,0.02324,0.083,9.18,2.43,9.4961729133,7.53856,1.60708,7.7079564737,0.77856,0.22708000000000003,0.811,6.76,1.38,6.8994202655
2020-09-28 12:00:00,9.34752,2.46136,9.6661483125,0.10752,0.031360000000000006,0.112,9.24,2.43,9.5541875636,7.36344,1.66392,7.5490978534,0.7334400000000001,0.21392000000000003,0.764,6.63,1.45,6.7867075965
2020-09-28 12:30:00,8.97088,2.36984,9.2786221822,0.17088,0.04984,0.178,8.8,2.32,9.1006812932,7.1076,1.6818,7.3038639774,0.6576000000000001,0.1918,0.685,6.45,1.49,6.6198640469
2020-09-28 13:00:00,8.58144,2.40292,8.9115170987,0.18144000000000002,0.05292,0.189,8.4,2.35,8.7225283032,7.2032,1.7476,7.4121654056,0.6432,0.18760000000000002,0.67,6.5600000000000005,1.56,6.7429370455
2020-09-28 13:30:00,9.25576,2.2566800000000002,9.5268933971,0.12576,0.036680000000000004,0.131,9.13,2.22,9.3960257556,6.3564,1.4752,6.5253379988999995,0.3264,0.0952,0.34,6.03,1.38,6.1858952464
2020-09-28 14:00:00,8.7664,2.4052,9.0903661092,0.0864,0.0252,0.09,8.68,2.38,9.0003777698,6.83096,1.55528,7.0057769305,0.60096,0.17528000000000002,0.626,6.23,1.38,6.3810108917
2020-09-28 14:30:00,8.33816,2.47988,8.6991216223,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.27,2.46,8.6281226231,7.01088,1.61984,7.1955764189,0.65088,0.18984,0.678,6.36,1.43,6.5187805608
2020-09-28 15:00:00,8.3324,2.4282,8.6790002304,0.062400000000000004,0.0182,0.065,8.27,2.41,8.6140002322,7.34848,1.67664,7.5373257857,0.7084800000000001,0.20664000000000002,0.738,6.64,1.47,6.800772015
2020-09-28 15:30:00,8.40992,2.35456,8.7333102086,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.36,2.34,8.6813132647,7.10736,1.59048,7.2831444308,0.6873600000000001,0.20048000000000002,0.716,6.42,1.3900000000000001,6.568751784
2020-09-28 16:00:00,8.91744,2.18092,9.1802586129,0.03744,0.010920000000000001,0.039,8.88,2.17,9.141296407,7.612,1.626,7.7837278986000005,0.672,0.196,0.7000000000000001,6.94,1.43,7.0857956505
2020-09-28 16:30:00,9.11896,2.01428,9.3387769756,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.07,2.0,9.2878899649,7.70848,1.5416400000000001,7.8611270057,0.58848,0.17164000000000001,0.613,7.12,1.37,7.2506068712000005
2020-09-28 17:00:00,9.6032,1.8126,9.7727667014,0.0432,0.0126,0.045,9.56,1.8,9.727980263100001,7.81928,1.45604,7.9536904768,0.56928,0.16604000000000002,0.593,7.25,1.29,7.3638712645
2020-09-28 17:30:00,9.88976,1.60868,10.0197407252,0.02976,0.00868,0.031,9.86,1.6,9.9889739213,7.65984,1.31912,7.7725945732,0.57984,0.16912000000000002,0.604,7.08,1.15,7.1727888579
2020-09-28 18:00:00,9.8696,1.7528000000000001,10.0240367118,0.009600000000000001,0.0028,0.01,9.86,1.75,10.0140950665,8.00288,1.32584,8.1119627711,0.6028800000000001,0.17584000000000002,0.628,7.4,1.15,7.488825008
2020-09-28 18:30:00,9.98096,1.6202800000000002,10.1116205328,0.0009600000000000001,0.00028000000000000003,0.001,9.98,1.62,10.1106280715,8.2564,1.3652,8.3685071548,0.5664,0.1652,0.59,7.69,1.2,7.783064949
2020-09-28 19:00:00,9.82,1.58,9.946295792899999,0.0,0.0,0.0,9.82,1.58,9.946295792899999,8.25648,1.2956400000000001,8.3575202662,0.63648,0.18564000000000003,0.663,7.62,1.11,7.7004220664
2020-09-28 19:30:00,9.74,1.52,9.8578902408,0.0,0.0,0.0,9.74,1.52,9.8578902408,8.46224,1.33732,8.5672592233,0.64224,0.18732000000000001,0.669,7.82,1.15,7.9041065276
2020-09-28 20:00:00,9.36,1.52,9.4826156729,0.0,0.0,0.0,9.36,1.52,9.4826156729,8.10776,1.2776800000000001,8.2078156899,0.67776,0.19768000000000002,0.706,7.43,1.08,7.5080823117
2020-09-28 20:30:00,8.92,1.45,9.0370847069,0.0,0.0,0.0,8.92,1.45,9.0370847069,7.13744,1.03592,7.2122243448,0.63744,0.18592,0.664,6.5,0.85,6.5553413336
2020-09-28 21:00:00,8.57,1.37,8.6788132829,0.0,0.0,0.0,8.57,1.37,8.6788132829,7.29088,1.21984,7.3922216417,0.65088,0.18984,0.678,6.64,1.03,6.7194121767
2020-09-28 21:30:00,8.14,1.48,8.2734515167,0.0,0.0,0.0,8.14,1.48,8.2734515167,7.12128,1.18704,7.2195354975,0.6412800000000001,0.18704,0.668,6.48,1.0,6.5567064903
2020-09-28 22:00:00,7.48,1.25,7.5837259972,0.0,0.0,0.0,7.48,1.25,7.5837259972,6.68296,1.13628,6.7788705991,0.67296,0.19628,0.7010000000000001,6.01,0.9400000000000001,6.0830666608
2020-09-28 22:30:00,7.1,1.25,7.2091955168,0.0,0.0,0.0,7.1,1.25,7.2091955168,6.29952,1.06236,6.3884709438,0.6595200000000001,0.19236,0.687,5.64,0.87,5.7067065809
2020-09-28 23:00:00,6.45,1.21,6.5625147619,0.0,0.0,0.0,6.45,1.21,6.5625147619,6.08232,1.07776,6.1770691432,0.7123200000000001,0.20776000000000003,0.742,5.37,0.87,5.4400183823
2020-09-28 23:30:00,5.86,1.17,5.9756589595000005,0.0,0.0,0.0,5.86,1.17,5.9756589595000005,5.67616,1.07888,5.7777828273,0.71616,0.20888,0.746,4.96,0.87,5.0357223911
2020-09-29 00:00:00,5.46,1.29,5.6103208464000005,0.0,0.0,0.0,5.46,1.29,5.6103208464000005,5.12768,1.02224,5.228582676,0.7276800000000001,0.21224,0.758,4.4,0.81,4.4739356276
2020-09-29 00:30:00,5.3,1.27,5.4500366971,0.0,0.0,0.0,5.3,1.27,5.4500366971,5.12288,1.08084,5.2356579911,0.7228800000000001,0.21084000000000003,0.753,4.4,0.87,4.4851867297
2020-09-29 01:00:00,5.3,1.27,5.4500366971,0.0,0.0,0.0,5.3,1.27,5.4500366971,4.89712,1.05916,5.0103497084,0.7171200000000001,0.20916,0.747,4.18,0.85,4.2655480304
2020-09-29 01:30:00,5.27,1.27,5.4208670893,0.0,0.0,0.0,5.27,1.27,5.4208670893,5.2212,1.1316,5.3424196765,0.6912,0.2016,0.72,4.53,0.93,4.624478349
2020-09-29 02:00:00,5.46,1.27,5.6057559704,0.0,0.0,0.0,5.46,1.27,5.6057559704,5.10248,0.9836400000000001,5.1964266376,0.73248,0.21364000000000002,0.763,4.37,0.77,4.4373190104
2020-09-29 02:30:00,5.54,1.2,5.6684742215,0.0,0.0,0.0,5.54,1.2,5.6684742215,5.08424,0.93832,5.1701006567,0.7142400000000001,0.20832,0.744,4.37,0.73,4.4305530129
2020-09-29 03:00:00,5.27,1.09,5.3815425298,0.0,0.0,0.0,5.27,1.09,5.3815425298,5.02416,0.9528800000000001,5.1137231055,0.7641600000000001,0.22288000000000002,0.796,4.26,0.73,4.3220943997
2020-09-29 03:30:00,5.1,1.06,5.208992225,0.0,0.0,0.0,5.1,1.06,5.208992225,4.9813600000000005,1.04248,5.0892742115,0.8313600000000001,0.24248000000000003,0.866,4.15,0.8,4.2264050918
2020-09-29 04:00:00,5.1,1.06,5.208992225,0.0,0.0,0.0,5.1,1.06,5.208992225,5.35152,1.14836,5.4733442245,0.85152,0.24836000000000003,0.887,4.5,0.9,4.5891175622
2020-09-29 04:30:00,5.17,1.09,5.2836540386,0.0,0.0,0.0,5.17,1.09,5.2836540386,5.3296,1.1478,5.451796126,0.8496,0.24780000000000002,0.885,4.48,0.9,4.5695076321
2020-09-29 05:00:00,5.33,1.12,5.4464024824,0.0,0.0,0.0,5.33,1.12,5.4464024824,5.37136,1.14248,5.4915178958,0.8313600000000001,0.24248000000000003,0.866,4.54,0.9,4.6283474373
2020-09-29 05:30:00,5.63,1.12,5.7403222906,0.0,0.0,0.0,5.63,1.12,5.7403222906,5.24896,1.17428,5.3787093805,0.7689600000000001,0.22428,0.801,4.48,0.9500000000000001,4.579617888
2020-09-29 06:00:00,6.01,1.17,6.1228261448,0.0,0.0,0.0,6.01,1.17,6.1228261448,5.40568,1.1062400000000001,5.5177117721,0.77568,0.22624000000000002,0.808,4.63,0.88,4.7128865889
2020-09-29 06:30:00,6.67,1.51,6.8387864421,0.0,0.0,0.0,6.67,1.51,6.8387864421,6.20376,1.30568,6.3396717896,0.7737600000000001,0.22568000000000002,0.806,5.43,1.08,5.5363616211
2020-09-29 07:00:00,7.66,1.69,7.8442144285,0.0,0.0,0.0,7.66,1.69,7.8442144285,6.66048,1.33764,6.793472941,0.7804800000000001,0.22764,0.8130000000000001,5.88,1.11,5.9838532736
2020-09-29 07:30:00,8.66,1.73,8.831109783,0.0,0.0,0.0,8.66,1.73,8.831109783,7.0464,1.4352,7.1910744677,0.8064,0.23520000000000002,0.84,6.24,1.2,6.3543371015
2020-09-29 08:00:00,9.15056,2.07308,9.3824521848,0.010560000000000002,0.0030800000000000003,0.011,9.14,2.07,9.3714726698,7.12536,1.57948,7.2983225607,0.8553600000000001,0.24948,0.891,6.27,1.33,6.4095085615
2020-09-29 08:30:00,9.11552,2.19036,9.3749870293,0.03552,0.010360000000000001,0.037,9.08,2.18,9.3380297708,7.1836,1.5697999999999999,7.353120494,0.7536,0.21980000000000002,0.785,6.43,1.35,6.570190256
2020-09-29 09:00:00,8.75296,2.41128,9.0790186694,0.07296000000000001,0.02128,0.076,8.68,2.39,9.0030272686,7.26048,1.66764,7.4495364285,0.7804800000000001,0.22764,0.8130000000000001,6.48,1.44,6.6380720093
2020-09-29 09:30:00,8.61464,2.47052,8.9618910616,0.10464000000000001,0.030520000000000002,0.109,8.51,2.44,8.8528921828,7.2784,1.7512,7.4861076669,0.7584000000000001,0.2212,0.79,6.52,1.53,6.6971113176
2020-09-29 10:00:00,8.21784,2.52312,8.5964544319,0.14784,0.043120000000000006,0.154,8.07,2.48,8.4424700177,7.06208,1.67644,7.2583348641,0.7420800000000001,0.21644000000000002,0.773,6.32,1.46,6.4864474098
2020-09-29 10:30:00,7.9475999999999996,2.5318,8.3411244446,0.1776,0.051800000000000006,0.185,7.77,2.48,8.1561817047,6.92848,1.7266400000000002,7.1403866002,0.7084800000000001,0.20664000000000002,0.738,6.22,1.52,6.4030305325
2020-09-29 11:00:00,7.6364,2.8102,8.1370651343,0.2064,0.060200000000000004,0.215,7.43,2.75,7.922587961,6.70656,1.66608,6.9104102338,0.7065600000000001,0.20608,0.736,6.0,1.46,6.1750789469
2020-09-29 11:30:00,7.77504,3.15272,8.3899279139,0.21504,0.06272000000000001,0.224,7.5600000000000005,3.09,8.1671108723,6.78008,1.76544,7.0061589477,0.67008,0.19544,0.6980000000000001,6.11,1.57,6.3084863478
2020-09-29 12:00:00,7.54656,3.11608,8.1645895427,0.22656,0.06608,0.23600000000000002,7.32,3.05,7.93,6.59584,1.80712,6.8389171658,0.6758400000000001,0.19712000000000002,0.704,5.92,1.6099999999999999,6.1350224123
2020-09-29 12:30:00,7.74424,2.94832,8.286485624200001,0.23424000000000003,0.06832,0.244,7.51,2.88,8.0432891282,6.59184,1.83012,6.8411763462,0.6518400000000001,0.19012,0.679,5.94,1.6400000000000001,6.1622398525
2020-09-29 13:00:00,8.44352,2.60936,8.8375216888,0.20352,0.05936,0.212,8.24,2.55,8.6255492579,6.9132,1.7876,7.1405775677,0.6432,0.18760000000000002,0.67,6.27,1.6,6.4709272906
2020-09-29 13:30:00,8.49376,2.52068,8.8598976631,0.17376000000000003,0.05068,0.181,8.32,2.47,8.6788996998,6.88664,1.6915200000000001,7.0913362916,0.65664,0.19152000000000002,0.684,6.23,1.5,6.4080340199
2020-09-29 14:00:00,7.85752,2.56136,8.2644531338,0.10752,0.031360000000000006,0.112,7.75,2.5300000000000002,8.1525088163,6.9536,1.8298,7.1903213419,0.7536,0.21980000000000002,0.785,6.2,1.6099999999999999,6.4056303359
2020-09-29 14:30:00,8.28776,2.57268,8.6778827026,0.07776000000000001,0.022680000000000002,0.081,8.21,2.55,8.5968947882,7.16672,1.79196,7.3873538023,0.72672,0.21196,0.757,6.44,1.58,6.63098786
2020-09-29 15:00:00,8.1584,2.5612,8.5509786574,0.038400000000000004,0.0112,0.04,8.12,2.55,8.5109870168,7.03944,1.74692,7.2529611194,0.7094400000000001,0.20692000000000002,0.739,6.33,1.54,6.5146373652000005
2020-09-29 15:30:00,8.390320000000001,2.43176,8.7356125372,0.04032,0.011760000000000001,0.042,8.35,2.42,8.6936125978,6.28,1.525,6.4625091876,0.6000000000000001,0.17500000000000002,0.625,5.68,1.35,5.8382274707
2020-09-29 16:00:00,8.5776,2.2068,8.8569288131,0.057600000000000005,0.016800000000000002,0.06,8.52,2.19,8.7969597021,6.66528,1.48404,6.8284941385,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.0,1.29,6.1371084396
2020-09-29 16:30:00,8.78208,2.14644,9.0405826029,0.022080000000000002,0.00644,0.023,8.76,2.14,9.0176050035,7.5144,1.5042,7.6634734292,0.7344,0.2142,0.765,6.78,1.29,6.9016302421999995
2020-09-29 17:00:00,9.15688,1.99784,9.3722897949,0.02688,0.007840000000000001,0.028,9.13,1.99,9.3443565857,7.71208,1.50644,7.8578329964,0.7420800000000001,0.21644000000000002,0.773,6.97,1.29,7.0883707578
2020-09-29 17:30:00,9.36112,1.8061600000000002,9.5337705867,0.021120000000000003,0.0061600000000000005,0.022,9.34,1.8,9.5118662732,7.68232,1.36776,7.8031280907,0.7123200000000001,0.20776000000000003,0.742,6.97,1.16,7.0658686656
2020-09-29 18:00:00,9.39016,1.83588,9.5679444083,0.02016,0.005880000000000001,0.021,9.37,1.83,9.5470309521,7.50968,1.29824,7.6210708434,0.6796800000000001,0.19824000000000003,0.708,6.83,1.1,6.9180127204
2020-09-29 18:30:00,9.49768,1.61224,9.6335477992,0.007680000000000001,0.0022400000000000002,0.008,9.49,1.6099999999999999,9.6256012799,7.54744,1.26592,7.6528690045,0.63744,0.18592,0.664,6.91,1.08,6.9938901907
2020-09-29 19:00:00,9.67,1.51,9.7871854994,0.0,0.0,0.0,9.67,1.51,9.7871854994,7.60584,1.17712,7.6963896471,0.6758400000000001,0.19712000000000002,0.704,6.93,0.98,6.9989499212
2020-09-29 19:30:00,9.76,1.49,9.8730795601,0.0,0.0,0.0,9.76,1.49,9.8730795601,7.7024,1.1432,7.7867754559,0.6624,0.1932,0.6900000000000001,7.04,0.9500000000000001,7.1038088375
2020-09-29 20:00:00,9.44,1.49,9.5568666413,0.0,0.0,0.0,9.44,1.49,9.5568666413,7.75904,1.25972,7.8606358649,0.71904,0.20972000000000002,0.749,7.04,1.05,7.117871873
2020-09-29 20:30:00,9.11,1.54,9.2392478049,0.0,0.0,0.0,9.11,1.54,9.2392478049,7.24672,1.07196,7.3255749945,0.72672,0.21196,0.757,6.52,0.86,6.576473219
2020-09-29 21:00:00,8.54,1.3900000000000001,8.6523811751,0.0,0.0,0.0,8.54,1.3900000000000001,8.6523811751,6.57392,0.9515600000000001,6.642431076,0.7939200000000001,0.23156000000000002,0.8270000000000001,5.78,0.72,5.8246716646
2020-09-29 21:30:00,7.99,1.27,8.0903028373,0.0,0.0,0.0,7.99,1.27,8.0903028373,6.46936,0.87148,6.5277941297,0.75936,0.22148,0.791,5.71,0.65,5.746877413
2020-09-29 22:00:00,7.52,1.27,7.6264867403,0.0,0.0,0.0,7.52,1.27,7.6264867403,6.55184,0.9651200000000001,6.6225421101,0.7718400000000001,0.22512000000000001,0.804,5.78,0.74,5.8271777045
2020-09-29 22:30:00,6.95,1.35,7.0799011293,0.0,0.0,0.0,6.95,1.35,7.0799011293,6.32072,1.03896,6.4055397275,0.75072,0.21896000000000002,0.782,5.57,0.8200000000000001,5.6300355239
2020-09-29 23:00:00,6.29,1.49,6.4640699254000005,0.0,0.0,0.0,6.29,1.49,6.4640699254000005,5.98528,1.07904,6.0817681639,0.7852800000000001,0.22904000000000002,0.8180000000000001,5.2,0.85,5.2690131903
2020-09-29 23:30:00,5.75,1.23,5.8800850334,0.0,0.0,0.0,5.75,1.23,5.8800850334,5.394,1.017,5.4890368008,0.744,0.217,0.775,4.65,0.8,4.7183153773
2020-09-30 00:00:00,5.44,1.3599999999999999,5.6074236508,0.0,0.0,0.0,5.44,1.3599999999999999,5.6074236508,5.1984,1.1112,5.3158374693,0.7584000000000001,0.2212,0.79,4.44,0.89,4.528321985
2020-09-30 00:30:00,5.17,1.3599999999999999,5.3458862689,0.0,0.0,0.0,5.17,1.3599999999999999,5.3458862689,5.2464,1.0852,5.3574594725,0.8064,0.23520000000000002,0.84,4.44,0.85,4.520630487
2020-09-30 01:00:00,5.07,1.02,5.1715858303,0.0,0.0,0.0,5.07,1.02,5.1715858303,5.04648,1.10564,5.1661784909,0.87648,0.25564000000000003,0.913,4.17,0.85,4.2557490528
2020-09-30 01:30:00,5.07,1.0,5.1676783956,0.0,0.0,0.0,5.07,1.0,5.1676783956,5.06208,1.08144,5.1763081825,0.8620800000000001,0.25144,0.898,4.2,0.8300000000000001,4.2812264598
2020-09-30 02:00:00,5.29,0.98,5.3800092937,0.0,0.0,0.0,5.29,0.98,5.3800092937,5.0676,1.0118,5.1676212129,0.8976000000000001,0.26180000000000003,0.935,4.17,0.75,4.2369092509
2020-09-30 02:30:00,5.36,1.06,5.4638081958,0.0,0.0,0.0,5.36,1.06,5.4638081958,5.1452,0.9936,5.2402599172,0.8352,0.2436,0.87,4.31,0.75,4.3747685653
2020-09-30 03:00:00,5.2,1.03,5.3010282022,0.0,0.0,0.0,5.2,1.03,5.3010282022,4.94384,0.9561200000000001,5.035446296,0.84384,0.24612000000000003,0.879,4.1,0.71,4.1610215092
2020-09-30 03:30:00,5.04,0.87,5.1145381023,0.0,0.0,0.0,5.04,0.87,5.1145381023,4.9054400000000005,0.9249200000000001,4.9918752589,0.80544,0.23492000000000002,0.839,4.1,0.6900000000000001,4.1576555894
2020-09-30 04:00:00,5.04,1.23,5.1879186578,0.0,0.0,0.0,5.04,1.23,5.1879186578,4.93328,0.9330400000000001,5.0207385114,0.83328,0.24304,0.868,4.1,0.6900000000000001,4.1576555894
2020-09-30 04:30:00,5.13,1.23,5.2753957198,0.0,0.0,0.0,5.13,1.23,5.2753957198,5.20136,1.03248,5.3028445951,0.8313600000000001,0.24248000000000003,0.866,4.37,0.79,4.4408332551
2020-09-30 05:00:00,5.06,1.25,5.2121108967,0.0,0.0,0.0,5.06,1.25,5.2121108967,5.28488,1.08684,5.3954775322,0.91488,0.26684,0.9530000000000001,4.37,0.8200000000000001,4.4462680981
2020-09-30 05:30:00,5.45,1.21,5.5827054373,0.0,0.0,0.0,5.45,1.21,5.5827054373,5.38224,1.11732,5.4969911224,0.88224,0.25732000000000005,0.919,4.5,0.86,4.5814408214
2020-09-30 06:00:00,5.69,1.21,5.8172330192,0.0,0.0,0.0,5.69,1.21,5.8172330192,5.33784,1.05312,5.4407350239,0.8678400000000001,0.25312,0.904,4.47,0.8,4.5410241136
2020-09-30 06:30:00,6.35,1.27,6.4757547823,0.0,0.0,0.0,6.35,1.27,6.4757547823,5.98208,1.14144,6.0900054516,0.8620800000000001,0.25144,0.898,5.12,0.89,5.1967778479
2020-09-30 07:00:00,7.39,1.38,7.5177456727,0.0,0.0,0.0,7.39,1.38,7.5177456727,6.5216,1.2638,6.6429253345,0.8016000000000001,0.2338,0.835,5.72,1.03,5.8119962147
2020-09-30 07:30:00,8.64,1.44,8.7591780436,0.0,0.0,0.0,8.64,1.44,8.7591780436,7.32416,1.47288,7.470789463,0.7641600000000001,0.22288000000000002,0.796,6.5600000000000005,1.25,6.6780311470000004
2020-09-30 08:00:00,9.34192,1.76056,9.5063684338,0.0019200000000000003,0.0005600000000000001,0.002,9.34,1.76,9.5043779386,7.5168800000000005,1.53784,7.6725769335,0.7468800000000001,0.21784,0.778,6.77,1.32,6.8974850489
2020-09-30 08:30:00,9.53056,1.90308,9.7187081137,0.010560000000000002,0.0030800000000000003,0.011,9.52,1.9,9.7077494817,7.60848,1.61664,7.7783348347,0.7084800000000001,0.20664000000000002,0.738,6.9,1.4100000000000001,7.0425918524
2020-09-30 09:00:00,9.22112,2.07616,9.451957173,0.021120000000000003,0.0061600000000000005,0.022,9.2,2.07,9.43,7.66528,1.7590400000000002,7.8645240924,0.7852800000000001,0.22904000000000002,0.8180000000000001,6.88,1.53,7.048070658
2020-09-30 09:30:00,9.48304,2.19672,9.7341474408,0.02304,0.00672,0.024,9.46,2.19,9.7101853741,7.68432,1.7787600000000001,7.8875066403,0.78432,0.22876000000000002,0.8170000000000001,6.9,1.55,7.0719516401
2020-09-30 10:00:00,9.38072,2.14896,9.6237174106,0.030720000000000004,0.008960000000000001,0.032,9.35,2.14,9.5917725161,7.70352,1.64436,7.8770641866,0.80352,0.23436,0.837,6.9,1.4100000000000001,7.0425918524
2020-09-30 10:30:00,9.28608,2.21344,9.5462347761,0.04608,0.01344,0.048,9.24,2.2,9.4982945838,7.74224,1.74232,7.9358653718,0.76224,0.22232000000000002,0.794,6.98,1.52,7.1435845344
2020-09-30 11:00:00,9.26088,2.12484,9.5015179524,0.05088,0.01484,0.053,9.21,2.11,9.4486083631,7.7348,1.6114000000000002,7.9008696357,0.7248,0.2114,0.755,7.01,1.4,7.1484333948
2020-09-30 11:30:00,9.42128,2.60204,9.7740027113,0.041280000000000004,0.01204,0.043000000000000003,9.38,2.59,9.7310071421,7.42432,1.59376,7.5934576051,0.66432,0.19376000000000002,0.6920000000000001,6.76,1.4,6.9034484137
2020-09-30 12:00:00,9.38088,2.28484,9.6551231686,0.05088,0.01484,0.053,9.33,2.27,9.6021768365,6.91392,1.4315600000000002,7.0605703594,0.5539200000000001,0.16156,0.577,6.36,1.27,6.4855608855
2020-09-30 12:30:00,9.3828,2.0954,9.6139293216,0.0528,0.0154,0.055,9.33,2.08,9.5590428391,7.04992,1.38456,7.184593127,0.5299200000000001,0.15456,0.552,6.52,1.23,6.6350056518
2020-09-30 13:00:00,9.54224,1.98232,9.7459702852,0.04224000000000001,0.012320000000000001,0.044,9.5,1.97,9.7021080184,7.61064,1.61352,7.7797999974,0.56064,0.16352000000000003,0.584,7.05,1.45,7.1975690341
2020-09-30 13:30:00,9.4688,1.9284,9.6631723569,0.028800000000000003,0.008400000000000001,0.03,9.44,1.92,9.633275663,7.5236,1.5948,7.6907700525,0.6336,0.18480000000000002,0.66,6.89,1.4100000000000001,7.0327946081
2020-09-30 14:00:00,9.44112,2.06616,9.6645622767,0.021120000000000003,0.0061600000000000005,0.022,9.42,2.06,9.642613753500001,7.48744,1.68592,7.6748996085,0.63744,0.18592,0.664,6.85,1.5,7.0123106035
2020-09-30 14:30:00,9.51688,2.15784,9.7584465157,0.02688,0.007840000000000001,0.028,9.49,2.15,9.7304984456,7.60696,1.71828,7.7986105557,0.57696,0.16828,0.601,7.03,1.55,7.1988471299
2020-09-30 15:00:00,9.50728,2.19504,9.7573855925,0.01728,0.00504,0.018000000000000002,9.49,2.19,9.7394147668,7.25096,1.63528,7.4330721509,0.60096,0.17528000000000002,0.626,6.65,1.46,6.8083845367
2020-09-30 15:30:00,9.54248,2.14364,9.7802922758,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.53,2.14,9.767317953300001,7.43048,1.6176400000000002,7.6045244559,0.5404800000000001,0.15764,0.5630000000000001,6.89,1.46,7.0429894221
2020-09-30 16:00:00,10.06344,2.14392,10.2892768259,0.01344,0.003920000000000001,0.014,10.05,2.14,10.2753150803,7.53264,1.4295200000000001,7.6670850263,0.5126400000000001,0.14952000000000001,0.534,7.02,1.28,7.1357410267
2020-09-30 16:30:00,10.3496,1.9428,10.530369984,0.009600000000000001,0.0028,0.01,10.34,1.94,10.5204182426,7.61208,1.26644,7.7167112294999995,0.5020800000000001,0.14644000000000001,0.523,7.11,1.12,7.1976732352
2020-09-30 17:00:00,10.41344,1.8039200000000002,10.5685315915,0.01344,0.003920000000000001,0.014,10.4,1.8,10.5546198416,8.08472,1.33596,8.1943569973,0.5347200000000001,0.15596000000000002,0.557,7.55,1.18,7.6416555798
2020-09-30 17:30:00,10.4896,1.7328000000000001,10.6317592147,0.009600000000000001,0.0028,0.01,10.48,1.73,10.6218312922,7.812,1.241,7.9099573324,0.552,0.161,0.5750000000000001,7.26,1.08,7.3398910074
2020-09-30 18:00:00,10.38056,1.7530800000000002,10.5275503038,0.010560000000000002,0.0030800000000000003,0.011,10.37,1.75,10.5166249339,8.00024,1.2763200000000001,8.1014093095,0.5702400000000001,0.16632000000000002,0.594,7.43,1.11,7.5124563227
2020-09-30 18:30:00,10.0244,1.6042,10.151948236700001,0.014400000000000001,0.004200000000000001,0.015,10.01,1.6,10.1370656504,7.99752,1.34136,8.1092276328,0.58752,0.17136,0.612,7.41,1.17,7.5017997841
2020-09-30 19:00:00,9.96192,1.63056,10.0944824533,0.0019200000000000003,0.0005600000000000001,0.002,9.96,1.63,10.0924972133,7.95864,1.27752,8.0605215712,0.6086400000000001,0.17752,0.634,7.35,1.1,7.4318571030000005
2020-09-30 19:30:00,9.78,1.6800000000000002,9.9232454369,0.0,0.0,0.0,9.78,1.6800000000000002,9.9232454369,8.26864,1.3125200000000001,8.3721631733,0.7286400000000001,0.21252000000000001,0.759,7.54,1.1,7.6198162708
2020-09-30 20:00:00,9.53,1.53,9.6520360546,0.0,0.0,0.0,9.53,1.53,9.6520360546,7.74712,1.22916,7.8440233681,0.7171200000000001,0.20916,0.747,7.03,1.02,7.1036117574
2020-09-30 20:30:00,9.24,1.32,9.3338095117,0.0,0.0,0.0,9.24,1.32,9.3338095117,7.13712,1.07916,7.218245507,0.7171200000000001,0.20916,0.747,6.42,0.87,6.4786804212
2020-09-30 21:00:00,8.57,1.35,8.6756786478,0.0,0.0,0.0,8.57,1.35,8.6756786478,7.18016,1.19588,7.2790677013,0.74016,0.21588000000000002,0.771,6.44,0.98,6.5141384695
2020-09-30 21:30:00,8.24,1.4100000000000001,8.3597667432,0.0,0.0,0.0,8.24,1.4100000000000001,8.3597667432,7.19744,1.17092,7.2920639191,0.7574400000000001,0.22092,0.789,6.44,0.9500000000000001,6.5096927731
2020-09-30 22:00:00,7.57,1.4100000000000001,7.7001948027000005,0.0,0.0,0.0,7.57,1.4100000000000001,7.7001948027000005,6.85096,1.16528,6.9493546751,0.84096,0.24528000000000003,0.876,6.01,0.92,6.0800082237
2020-09-30 22:30:00,6.95,1.28,7.0668875752,0.0,0.0,0.0,6.95,1.28,7.0668875752,6.58696,1.15828,6.6880232207,0.81696,0.23828000000000002,0.851,5.77,0.92,5.8428845616
2020-09-30 23:00:00,6.4,1.33,6.5367346588,0.0,0.0,0.0,6.4,1.33,6.5367346588,6.36264,1.21452,6.4775185527,0.8726400000000001,0.25452,0.909,5.49,0.96,5.5733024321
2020-09-30 23:30:00,5.8100000000000005,1.19,5.9306154824,0.0,0.0,0.0,5.8100000000000005,1.19,5.9306154824,5.8292,1.1706,5.9455762547,0.8592000000000001,0.2506,0.895,4.97,0.92,5.0544336973
2020-10-01 00:00:00,5.48,1.12,5.5932816843,0.0,0.0,0.0,5.48,1.12,5.5932816843,5.56752,1.09136,5.6734773816,0.82752,0.24136000000000002,0.862,4.74,0.85,4.8156100340000005
2020-10-01 00:30:00,5.18,1.06,5.2873433783,0.0,0.0,0.0,5.18,1.06,5.2873433783,5.42984,1.08912,5.5379910437,0.81984,0.23912000000000003,0.854,4.61,0.85,4.6877073287
2020-10-01 01:00:00,5.13,1.06,5.2383680665,0.0,0.0,0.0,5.13,1.06,5.2383680665,5.4452,1.1736,5.5702369788,0.8352,0.2436,0.87,4.61,0.93,4.7028714633
2020-10-01 01:30:00,5.13,1.13,5.2529801066,0.0,0.0,0.0,5.13,1.13,5.2529801066,5.39328,1.13304,5.511011595,0.83328,0.24304,0.868,4.5600000000000005,0.89,4.6460413257
2020-10-01 02:00:00,5.2,1.06,5.306938854,0.0,0.0,0.0,5.2,1.06,5.306938854,5.28656,1.07608,5.3949666171,0.9465600000000001,0.27608000000000005,0.986,4.34,0.8,4.4131168124
2020-10-01 02:30:00,5.24,1.12,5.3583579574,0.0,0.0,0.0,5.24,1.12,5.3583579574,5.13112,1.05616,5.2386893781,0.9811200000000001,0.28616,1.022,4.15,0.77,4.2208293024
2020-10-01 03:00:00,5.16,1.12,5.280151513,0.0,0.0,0.0,5.16,1.12,5.280151513,5.31168,1.12924,5.4303892494,0.9916800000000001,0.28924,1.033,4.32,0.84,4.400908997
2020-10-01 03:30:00,5.16,1.08,5.2718118328,0.0,0.0,0.0,5.16,1.08,5.2718118328,5.27632,1.07476,5.3846691449,0.9763200000000001,0.28476,1.017,4.3,0.79,4.3719675205
2020-10-01 04:00:00,5.23,1.2,5.3659016018,0.0,0.0,0.0,5.23,1.2,5.3659016018,4.94984,0.9841200000000001,5.0467225206,0.9398400000000001,0.27412000000000003,0.979,4.01,0.71,4.0723703171
2020-10-01 04:30:00,5.38,1.13,5.4973902899,0.0,0.0,0.0,5.38,1.13,5.4973902899,5.10784,1.08312,5.2214153637,0.8678400000000001,0.25312,0.904,4.24,0.8300000000000001,4.3204745110000005
2020-10-01 05:00:00,5.34,1.11,5.4541452126,0.0,0.0,0.0,5.34,1.11,5.4541452126,5.17624,1.10432,5.292729277,0.90624,0.26432,0.9440000000000001,4.27,0.84,4.3518386919
2020-10-01 05:30:00,5.62,1.15,5.7364536083,0.0,0.0,0.0,5.62,1.15,5.7364536083,5.26088,1.09984,5.3746168608,0.8908800000000001,0.25984,0.928,4.37,0.84,4.45
2020-10-01 06:00:00,5.99,1.18,6.1051208014,0.0,0.0,0.0,5.99,1.18,6.1051208014,5.44888,1.05384,5.5498533314,0.93888,0.27384000000000003,0.978,4.51,0.78,4.576953135
2020-10-01 06:30:00,6.59,1.45,6.7476366233,0.0,0.0,0.0,6.59,1.45,6.7476366233,6.38048,1.36764,6.5254091213,1.02048,0.29764,1.063,5.36,1.07,5.4657570381
2020-10-01 07:00:00,7.61,1.63,7.7826088171,0.0,0.0,0.0,7.61,1.63,7.7826088171,6.85584,1.42212,7.0017831586,1.03584,0.30212,1.079,5.82,1.12,5.9267866505
2020-10-01 07:30:00,8.73,1.77,8.9076259463,0.0,0.0,0.0,8.73,1.77,8.9076259463,7.43896,1.54428,7.597560569,1.00896,0.29428000000000004,1.051,6.43,1.25,6.5503740351
2020-10-01 08:00:00,9.34056,1.82308,9.5168104846,0.010560000000000002,0.0030800000000000003,0.011,9.33,1.82,9.5058560898,7.68808,1.55944,7.8446432169,0.95808,0.27944,0.998,6.73,1.28,6.8506423057
2020-10-01 08:30:00,9.51072,2.25896,9.7753104912,0.030720000000000004,0.008960000000000001,0.032,9.48,2.25,9.7433515794,7.402,1.561,7.5648083254,0.792,0.231,0.8250000000000001,6.61,1.33,6.7424772895
2020-10-01 09:00:00,9.12296,2.3412800000000002,9.4185981547,0.07296000000000001,0.02128,0.076,9.05,2.32,9.3426388135,7.24768,1.63224,7.4292040489,0.7276800000000001,0.21224,0.758,6.52,1.42,6.6728404746
2020-10-01 09:30:00,8.78232,2.32276,9.0842918601,0.11232,0.032760000000000004,0.117,8.67,2.29,8.9673295914,7.12552,1.64036,7.3118955272,0.7555200000000001,0.22036000000000003,0.787,6.37,1.42,6.5263542656
2020-10-01 10:00:00,8.33688,2.45284,8.6902239442,0.14688,0.04284,0.153,8.19,2.41,8.5372243733,6.98832,1.62576,7.174936376,0.80832,0.23576000000000003,0.842,6.18,1.3900000000000001,6.3343902627
2020-10-01 10:30:00,7.99608,2.73844,8.4520026621,0.16608,0.048440000000000004,0.17300000000000001,7.83,2.69,8.2791907817,7.04112,1.8211600000000001,7.2728257644,0.8611200000000001,0.25116,0.897,6.18,1.57,6.376307709
2020-10-01 11:00:00,7.65896,2.89928,8.1893524042,0.16896000000000003,0.049280000000000004,0.176,7.49,2.85,8.0139004236,7.098,1.799,7.3224316316,0.888,0.259,0.925,6.21,1.54,6.3981012808
2020-10-01 11:30:00,7.69072,2.97396,8.2457026505,0.15072000000000002,0.043960000000000006,0.157,7.54,2.93,8.0892830337,6.98,1.775,7.2021541916,0.84,0.245,0.875,6.14,1.53,6.3277563164
2020-10-01 12:00:00,7.732,2.926,8.2671216273,0.192,0.056,0.2,7.54,2.87,8.0677444184,6.96704,1.8037200000000002,7.1967389976,0.76704,0.22372000000000003,0.799,6.2,1.58,6.3981559843
2020-10-01 12:30:00,7.81064,2.79852,8.2968555128,0.20064,0.05852,0.209,7.61,2.74,8.0882445561,6.74896,1.7292800000000002,6.9669843117,0.6489600000000001,0.18928,0.676,6.1,1.54,6.2913909432
2020-10-01 13:00:00,7.57296,2.73628,8.0521395542,0.19296000000000002,0.056280000000000004,0.201,7.38,2.68,7.8515476181,6.83824,1.76032,7.0611792783,0.61824,0.18032,0.644,6.22,1.58,6.4175384689
2020-10-01 13:30:00,7.51024,2.5613200000000003,7.9349899181,0.21024,0.061320000000000006,0.219,7.3,2.5,7.7162166895,6.57648,1.6056400000000002,6.7696505818,0.63648,0.18564000000000003,0.663,5.94,1.42,6.1073725938
2020-10-01 14:00:00,7.22832,2.71076,7.7198983024,0.20832,0.06076,0.217,7.02,2.65,7.5035258379,6.59616,1.73388,6.8202394826,0.59616,0.17388,0.621,6.0,1.56,6.1994838495
2020-10-01 14:30:00,7.1975999999999996,2.7018,7.6879886186,0.1776,0.051800000000000006,0.185,7.02,2.65,7.5035258379,6.40312,1.6571600000000002,6.6140853487,0.5731200000000001,0.16716,0.597,5.83,1.49,6.0173914614
2020-10-01 15:00:00,7.37824,2.48032,7.7839843781999996,0.13824,0.04032,0.14400000000000002,7.24,2.44,7.6401047113,6.50568,1.64124,6.7095112341,0.65568,0.19124000000000002,0.683,5.85,1.45,6.0270224821
2020-10-01 15:30:00,7.1332,2.4276,7.5349707365,0.1632,0.0476,0.17,6.97,2.38,7.3651408676,6.54936,1.6764800000000002,6.7605252459,0.63936,0.18648,0.666,5.91,1.49,6.0949323212
2020-10-01 16:00:00,8.11944,2.31192,8.4421727061,0.10944000000000001,0.031920000000000004,0.114,8.01,2.2800000000000002,8.3281750702,6.6552,1.5136,6.8251499617,0.5952000000000001,0.1736,0.62,6.06,1.34,6.2063838102
2020-10-01 16:30:00,8.58584,2.16212,8.8538924434,0.07584,0.02212,0.079,8.51,2.14,8.7749472933,7.084,1.522,7.24565663,0.624,0.182,0.65,6.46,1.34,6.5975146836
2020-10-01 17:00:00,9.20704,2.01372,9.4246832201,0.047040000000000005,0.013720000000000001,0.049,9.16,2.0,9.3757986326,7.44752,1.47136,7.591472479,0.58752,0.17136,0.612,6.86,1.3,6.9820913772
2020-10-01 17:30:00,9.894,1.887,10.0723386063,0.024,0.007,0.025,9.87,1.88,10.0474524134,7.71624,1.34932,7.8333277858,0.5462400000000001,0.15932000000000002,0.5690000000000001,7.17,1.19,7.2680809021
2020-10-01 18:00:00,9.98864,1.78252,10.1464430516,0.00864,0.00252,0.009000000000000001,9.98,1.78,10.1374947596,7.48528,1.18904,7.5791314014,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.94,1.03,7.0160173888
2020-10-01 18:30:00,10.14288,1.62084,10.2715693543,0.00288,0.00084,0.003,10.14,1.62,10.2685928929,7.41488,1.10184,7.4962988734,0.55488,0.16184,0.578,6.86,0.9400000000000001,6.92410283
2020-10-01 19:00:00,10.0,1.55,10.1194120383,0.0,0.0,0.0,10.0,1.55,10.1194120383,8.0788,1.2384,8.173166094,0.7488,0.2184,0.78,7.33,1.02,7.4006283517
2020-10-01 19:30:00,10.09,1.55,10.2083593197,0.0,0.0,0.0,10.09,1.55,10.2083593197,8.11272,1.18496,8.1988021076,0.70272,0.20496,0.732,7.41,0.98,7.4745233962
2020-10-01 20:00:00,9.57,1.53,9.6915323866,0.0,0.0,0.0,9.57,1.53,9.6915323866,7.9996,1.2227999999999999,8.0925175316,0.7296,0.21280000000000002,0.76,7.27,1.01,7.3398228861
2020-10-01 20:30:00,9.28,1.6600000000000001,9.4273007802,0.0,0.0,0.0,9.28,1.6600000000000001,9.4273007802,7.75968,1.23824,7.8578541600000005,0.6796800000000001,0.19824000000000003,0.708,7.08,1.04,7.1559765232
2020-10-01 21:00:00,8.78,1.4,8.8909167131,0.0,0.0,0.0,8.78,1.4,8.8909167131,7.44144,1.18292,7.5348741861,0.66144,0.19292,0.6890000000000001,6.78,0.99,6.8518975474
2020-10-01 21:30:00,8.32,1.24,8.4118963379,0.0,0.0,0.0,8.32,1.24,8.4118963379,6.84224,1.08732,6.9280959145,0.64224,0.18732000000000001,0.669,6.2,0.9,6.2649820431
2020-10-01 22:00:00,7.77,1.22,7.8651954839,0.0,0.0,0.0,7.77,1.22,7.8651954839,6.75856,1.09208,6.8462231924,0.65856,0.19208000000000003,0.686,6.1,0.9,6.1660360038
2020-10-01 22:30:00,7.27,1.28,7.3818222682,0.0,0.0,0.0,7.27,1.28,7.3818222682,6.4068,1.1374,6.5069781773,0.6768000000000001,0.19740000000000002,0.705,5.73,0.9400000000000001,5.8065910826
2020-10-01 23:00:00,6.58,1.19,6.6867406111,0.0,0.0,0.0,6.58,1.19,6.6867406111,6.07424,1.08832,6.170966861,0.7142400000000001,0.20832,0.744,5.36,0.88,5.431758463
2020-10-01 23:30:00,6.08,1.22,6.2011934335,0.0,0.0,0.0,6.08,1.22,6.2011934335,5.72032,1.08176,5.8217064165,0.7603200000000001,0.22176,0.792,4.96,0.86,5.0340043703
2020-10-02 00:00:00,5.8,1.22,5.9269216293,0.0,0.0,0.0,5.8,1.22,5.9269216293,5.41936,1.05148,5.5204232628,0.75936,0.22148,0.791,4.66,0.8300000000000001,4.7333392019
2020-10-02 00:30:00,5.51,1.27,5.6544672605,0.0,0.0,0.0,5.51,1.27,5.6544672605,5.18472,1.11596,5.3034600215,0.7747200000000001,0.22596000000000002,0.807,4.41,0.89,4.4989109793
2020-10-02 01:00:00,5.39,1.3599999999999999,5.5589297531,0.0,0.0,0.0,5.39,1.3599999999999999,5.5589297531,4.97664,1.06652,5.0896375706,0.7766400000000001,0.22652000000000003,0.809,4.2,0.84,4.2831763914
2020-10-02 01:30:00,5.46,1.44,5.6466981502,0.0,0.0,0.0,5.46,1.44,5.6466981502,4.74616,0.93888,4.8381329457,0.71616,0.20888,0.746,4.03,0.73,4.0955829866
2020-10-02 02:00:00,5.74,1.3900000000000001,5.9059038258,0.0,0.0,0.0,5.74,1.3900000000000001,5.9059038258,5.0052,0.9786,5.0999691176,0.7152000000000001,0.2086,0.745,4.29,0.77,4.3585548064
2020-10-02 02:30:00,5.72,1.31,5.868091683,0.0,0.0,0.0,5.72,1.31,5.868091683,5.22368,1.02524,5.3233400981,0.7036800000000001,0.20524,0.733,4.52,0.8200000000000001,4.5937784013
2020-10-02 03:00:00,5.59,1.34,5.7483649849,0.0,0.0,0.0,5.59,1.34,5.7483649849,5.1148,1.0714,5.2258087412,0.7248,0.2114,0.755,4.39,0.86,4.4734438635
2020-10-02 03:30:00,5.39,1.1400000000000001,5.5092376968,0.0,0.0,0.0,5.39,1.1400000000000001,5.5092376968,4.9879999999999995,1.054,5.0981427991,0.768,0.224,0.8,4.22,0.8300000000000001,4.3008487534
2020-10-02 04:00:00,5.28,1.23,5.4213743645,0.0,0.0,0.0,5.28,1.23,5.4213743645,5.20816,1.09488,5.3220008268,0.9081600000000001,0.26488,0.9460000000000001,4.3,0.8300000000000001,4.3793721011
2020-10-02 04:30:00,5.33,1.15,5.4526507315,0.0,0.0,0.0,5.33,1.15,5.4526507315,5.378,1.089,5.4871490776,0.888,0.259,0.925,4.49,0.8300000000000001,4.5660705207
2020-10-02 05:00:00,5.24,1.12,5.3583579574,0.0,0.0,0.0,5.24,1.12,5.3583579574,5.39176,1.10468,5.5037617863,0.94176,0.27468000000000004,0.981,4.45,0.8300000000000001,4.5267427583
2020-10-02 05:30:00,5.62,1.1400000000000001,5.7344572542000005,0.0,0.0,0.0,5.62,1.1400000000000001,5.7344572542000005,5.16112,1.04116,5.2650901037,0.8611200000000001,0.25116,0.897,4.3,0.79,4.3719675205
2020-10-02 06:00:00,6.19,1.44,6.3552891358,0.0,0.0,0.0,6.19,1.44,6.3552891358,5.08144,0.9179200000000001,5.1636817873,0.78144,0.22792,0.8140000000000001,4.3,0.6900000000000001,4.3550086108
2020-10-02 06:30:00,6.79,1.4,6.9328277059,0.0,0.0,0.0,6.79,1.4,6.9328277059,5.4692,0.9656,5.5537853758,0.7392000000000001,0.2156,0.77,4.73,0.75,4.7890917719
2020-10-02 07:00:00,7.78,1.5,7.9232821482,0.0,0.0,0.0,7.78,1.5,7.9232821482,6.02824,1.07532,6.1233969821,0.73824,0.21532,0.769,5.29,0.86,5.3594495986
2020-10-02 07:30:00,9.15,1.8399999999999999,9.3331720224,0.0,0.0,0.0,9.15,1.8399999999999999,9.3331720224,6.83424,1.34832,6.965974677,0.7142400000000001,0.20832,0.744,6.12,1.1400000000000001,6.2252710784
2020-10-02 08:00:00,9.67,1.96,9.8666356981,0.0,0.0,0.0,9.67,1.96,9.8666356981,7.50912,1.57016,7.6715243335,0.78912,0.23016000000000003,0.8220000000000001,6.72,1.34,6.8522988843
2020-10-02 08:30:00,9.97192,2.07056,10.1846162029,0.0019200000000000003,0.0005600000000000001,0.002,9.97,2.07,10.182622452,7.86128,1.65204,8.0329919333,0.7612800000000001,0.22204000000000002,0.793,7.1,1.43,7.2425755088
2020-10-02 09:00:00,10.08288,2.20084,10.320279347,0.00288,0.00084,0.003,10.08,2.2,10.317286465,7.72888,1.6338400000000002,7.8996847532,0.6988800000000001,0.20384000000000002,0.728,7.03,1.43,7.1739668246
2020-10-02 09:30:00,10.12768,2.23224,10.3707664905,0.007680000000000001,0.0022400000000000002,0.008,10.12,2.23,10.3627843749,7.96888,1.6338400000000002,8.1346469868,0.6988800000000001,0.20384000000000002,0.728,7.27,1.43,7.4093049607
2020-10-02 10:00:00,10.85152,2.31336,11.095364834,0.01152,0.00336,0.012,10.84,2.31,11.0833974935,8.0416,1.5988,8.1989933528,0.6816,0.1988,0.71,7.36,1.4,7.4919690336
2020-10-02 10:30:00,11.13248,2.38364,11.384807886,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.12,2.38,11.3718424189,7.7842400000000005,1.54332,7.9357563597,0.5942400000000001,0.17332,0.619,7.19,1.37,7.3193578953
2020-10-02 11:00:00,11.2344,2.2542,11.458322783,0.014400000000000001,0.004200000000000001,0.015,11.22,2.25,11.4433779978,8.01784,1.58312,8.1726389373,0.6278400000000001,0.18312,0.654,7.39,1.4,7.5214426808
2020-10-02 11:30:00,10.60632,2.21476,10.8350904842,0.01632,0.00476,0.017,10.59,2.21,10.8181421695,7.89392,1.4965600000000001,8.034529532,0.6739200000000001,0.19656,0.7020000000000001,7.22,1.3,7.3361025075
2020-10-02 12:00:00,10.5192,2.1756,10.741824984600001,0.019200000000000002,0.0056,0.02,10.5,2.17,10.7218888261,7.96232,1.48776,8.1001215793,0.7123200000000001,0.20776000000000003,0.742,7.25,1.28,7.3621260516
2020-10-02 12:30:00,10.52208,2.13644,10.7367845932,0.022080000000000002,0.00644,0.023,10.5,2.13,10.7138648489,8.2408,1.4844,8.3734239114,0.7008,0.2044,0.73,7.54,1.28,7.647875522
2020-10-02 13:00:00,10.30112,2.16616,10.5264107083,0.021120000000000003,0.0061600000000000005,0.022,10.28,2.16,10.5044752368,7.95928,1.41104,8.0833886459,0.68928,0.20104000000000002,0.718,7.27,1.21,7.3700067843
2020-10-02 13:30:00,10.02152,2.05336,10.2297189795,0.01152,0.00336,0.012,10.01,2.05,10.2177590498,8.10504,1.47272,8.2377531888,0.6950400000000001,0.20272,0.724,7.41,1.27,7.5180449586
2020-10-02 14:00:00,10.1544,2.1442,10.3783155184,0.014400000000000001,0.004200000000000001,0.015,10.14,2.14,10.363358529,8.2316,1.5188000000000001,8.3705431126,0.6816,0.1988,0.71,7.55,1.32,7.6645221638
2020-10-02 14:30:00,10.11248,2.17364,10.3434502271,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.1,2.17,10.3304840158,8.07352,1.51936,8.2152407147,0.68352,0.19936,0.712,7.39,1.32,7.506963434
2020-10-02 15:00:00,10.15152,2.08336,10.3630954449,0.01152,0.00336,0.012,10.14,2.08,10.3511352034,8.14216,1.52188,8.2831689709,0.6921600000000001,0.20188,0.721,7.45,1.32,7.5660359502
2020-10-02 15:30:00,9.7596,1.7328000000000001,9.9122342587,0.009600000000000001,0.0028,0.01,9.75,1.73,9.9022926638,7.8601600000000005,1.3908800000000001,7.9822717568,0.62016,0.18088,0.646,7.24,1.21,7.3404155196
2020-10-02 16:00:00,10.02672,1.63196,10.1586616934,0.00672,0.0019600000000000004,0.007,10.02,1.63,10.151714141,7.71112,1.23116,7.8087852192,0.62112,0.18116000000000002,0.647,7.09,1.05,7.1673286516
2020-10-02 16:30:00,10.25384,1.50112,10.3631363978,0.0038400000000000005,0.0011200000000000001,0.004,10.25,1.5,10.3591746776,8.15296,1.31628,8.2585319398,0.67296,0.19628,0.7010000000000001,7.48,1.12,7.5633854852999995
2020-10-02 17:00:00,10.20288,1.5208400000000002,10.3156053918,0.00288,0.00084,0.003,10.2,1.52,10.3126330294,8.47144,1.39792,8.5860046587,0.78144,0.22792,0.8140000000000001,7.69,1.17,7.7784959986
2020-10-02 17:30:00,10.48,1.47,10.5825941999,0.0,0.0,0.0,10.48,1.47,10.5825941999,8.4616,1.3238,8.5645268988,0.8016000000000001,0.2338,0.835,7.66,1.09,7.737163563
2020-10-02 18:00:00,10.46,1.37,10.549336472,0.0,0.0,0.0,10.46,1.37,10.549336472,8.58464,1.26052,8.6766903022,0.82464,0.24052,0.859,7.76,1.02,7.8267490058
2020-10-02 18:30:00,10.25,1.37,10.3411508064,0.0,0.0,0.0,10.25,1.37,10.3411508064,8.46872,1.21296,8.55514409,0.7987200000000001,0.23296000000000003,0.8320000000000001,7.67,0.98,7.7323541047
2020-10-02 19:00:00,10.16,1.4,10.2560031201,0.0,0.0,0.0,10.16,1.4,10.2560031201,8.10696,1.17828,8.192139171200001,0.81696,0.23828000000000002,0.851,7.29,0.9400000000000001,7.350353733
2020-10-02 19:30:00,9.93,1.45,10.0353076684,0.0,0.0,0.0,9.93,1.45,10.0353076684,8.23488,1.25184,8.329486899,0.79488,0.23184000000000002,0.8280000000000001,7.44,1.02,7.5095938639
2020-10-02 20:00:00,9.63,1.24,9.7095056517,0.0,0.0,0.0,9.63,1.24,9.7095056517,7.8112,1.1066,7.8891957131,0.5712,0.1666,0.595,7.24,0.9400000000000001,7.300767083
2020-10-02 20:30:00,10.03,0.78,10.0602832962,0.0,0.0,0.0,10.03,0.78,10.0602832962,7.05264,0.94952,7.1162714395,0.03264,0.00952,0.034,7.02,0.9400000000000001,7.0826548695
2020-10-02 21:00:00,8.31,1.17,8.3919604384,0.0,0.0,0.0,8.31,1.17,8.3919604384,7.4752,1.1536,7.5636901047,0.8352,0.2436,0.87,6.64,0.91,6.7020668454
2020-10-02 21:30:00,7.83,1.2,7.9214203272,0.0,0.0,0.0,7.83,1.2,7.9214203272,7.16656,1.06108,7.2446858455,0.8265600000000001,0.24108000000000002,0.861,6.34,0.8200000000000001,6.3928084595
2020-10-02 22:00:00,7.28,1.15,7.3702713654,0.0,0.0,0.0,7.28,1.15,7.3702713654,6.8197600000000005,1.10368,6.908490139,0.8697600000000001,0.25368,0.906,5.95,0.85,6.0104076401
2020-10-02 22:30:00,6.95,1.28,7.0668875752,0.0,0.0,0.0,6.95,1.28,7.0668875752,6.42616,1.06388,6.5136297868,0.83616,0.24388,0.871,5.59,0.8200000000000001,5.6498230061
2020-10-02 23:00:00,6.39,1.17,6.4962296757,0.0,0.0,0.0,6.39,1.17,6.4962296757,6.1656,1.0608,6.2561905342,0.8256,0.24080000000000001,0.86,5.34,0.8200000000000001,5.4025919705
2020-10-02 23:30:00,5.97,1.17,6.083568032,0.0,0.0,0.0,5.97,1.17,6.083568032,5.81544,1.08492,5.9157749957,0.80544,0.23492000000000002,0.839,5.01,0.85,5.081594238
2020-10-03 00:00:00,5.62,1.24,5.7551715874,0.0,0.0,0.0,5.62,1.24,5.7551715874,5.54272,1.12996,5.6567264915,0.8227200000000001,0.23996,0.857,4.72,0.89,4.8031760326
2020-10-03 00:30:00,5.4,1.17,5.5252963721,0.0,0.0,0.0,5.4,1.17,5.5252963721,5.36928,1.12604,5.4860854714,0.8092800000000001,0.23604000000000003,0.843,4.5600000000000005,0.89,4.6460413257
2020-10-03 01:00:00,5.13,0.9500000000000001,5.2172214827,0.0,0.0,0.0,5.13,0.9500000000000001,5.2172214827,4.79528,0.9340400000000001,4.8854008024,0.9052800000000001,0.26404,0.9430000000000001,3.89,0.67,3.9472775428
2020-10-03 01:30:00,5.06,0.88,5.1359517132,0.0,0.0,0.0,5.06,0.88,5.1359517132,5.02696,0.96328,5.1184211628,0.9369600000000001,0.27328,0.976,4.09,0.6900000000000001,4.1477945947
2020-10-03 02:00:00,5.43,1.23,5.5675667935,0.0,0.0,0.0,5.43,1.23,5.5675667935,5.4948,1.1114,5.6060714409,0.9648,0.28140000000000004,1.005,4.53,0.8300000000000001,4.6054098623
2020-10-03 02:30:00,5.43,1.23,5.5675667935,0.0,0.0,0.0,5.43,1.23,5.5675667935,5.1992,0.9756,5.2899410205,0.9792000000000001,0.2856,1.02,4.22,0.6900000000000001,4.2760378857
2020-10-03 03:00:00,5.36,1.3,5.5153966312,0.0,0.0,0.0,5.36,1.3,5.5153966312,5.1444,0.9442,5.2303312515,0.9744,0.2842,1.015,4.17,0.66,4.221907152
2020-10-03 03:30:00,5.28,1.0,5.3738626704,0.0,0.0,0.0,5.28,1.0,5.3738626704,5.01128,0.87704,5.087447926,0.8812800000000001,0.25704000000000005,0.918,4.13,0.62,4.1762782474
2020-10-03 04:00:00,5.1,0.98,5.1933033803,0.0,0.0,0.0,5.1,0.98,5.1933033803,5.02184,0.90012,5.1018715194,0.8918400000000001,0.26012,0.929,4.13,0.64,4.1792941988
2020-10-03 04:30:00,5.16,0.98,5.2522376184,0.0,0.0,0.0,5.16,0.98,5.2522376184,5.05096,0.9252800000000001,5.1350111977,0.84096,0.24528000000000003,0.876,4.21,0.68,4.2645632836
2020-10-03 05:00:00,5.04,0.98,5.1343938298,0.0,0.0,0.0,5.04,0.98,5.1343938298,4.92304,0.9317200000000001,5.0104316181,0.86304,0.25172,0.899,4.06,0.68,4.1165519552
2020-10-03 05:30:00,4.74,0.76,4.8005416361,0.0,0.0,0.0,4.74,0.76,4.8005416361,5.05176,0.9546800000000001,5.1411762273,0.94176,0.27468000000000004,0.981,4.11,0.68,4.1658732578
2020-10-03 06:00:00,4.84,0.59,4.8758281348,0.0,0.0,0.0,4.84,0.59,4.8758281348,4.84728,0.8450400000000001,4.9203877896,0.73728,0.21504,0.768,4.11,0.63,4.158004329
2020-10-03 06:30:00,5.52,0.5,5.5425986685,0.0,0.0,0.0,5.52,0.5,5.5425986685,4.88264,0.7795200000000001,4.9444741682,0.5126400000000001,0.14952000000000001,0.534,4.37,0.63,4.4151783656
2020-10-03 07:00:00,5.76,0.5700000000000001,5.7881344145,0.0,0.0,0.0,5.76,0.5700000000000001,5.7881344145,5.1876,0.9068,5.266258634,0.5376000000000001,0.1568,0.56,4.65,0.75,4.7100955404
2020-10-03 07:30:00,6.35,0.48,6.3681158909,0.0,0.0,0.0,6.35,0.48,6.3681158909,5.45032,0.92176,5.5277146815,0.52032,0.15176,0.542,4.93,0.77,4.9897695338
2020-10-03 08:00:00,6.74,0.55,6.7624034189,0.0,0.0,0.0,6.74,0.55,6.7624034189,5.6176,0.8568,5.6825642099,0.5376000000000001,0.1568,0.56,5.08,0.7000000000000001,5.1280015601
2020-10-03 08:30:00,7.43,0.71,7.4638461935,0.0,0.0,0.0,7.43,0.71,7.4638461935,6.09208,0.92644,6.1621205603,0.5020800000000001,0.14644000000000001,0.523,5.59,0.78,5.64415627
2020-10-03 09:00:00,7.7828800000000005,0.8708400000000001,7.831448359,0.00288,0.00084,0.003,7.78,0.87,7.8284928307,6.25968,0.9382400000000001,6.329604095,0.43968,0.12824000000000002,0.458,5.82,0.81,5.8760956425
2020-10-03 09:30:00,8.16096,0.83028,8.2030867971,0.0009600000000000001,0.00028000000000000003,0.001,8.16,0.8300000000000001,8.2021033888,6.88,1.1,6.9673811436,0.48,0.14,0.5,6.4,0.96,6.4715994932
2020-10-03 10:00:00,8.38096,0.9502800000000001,8.4346619731,0.0009600000000000001,0.00028000000000000003,0.001,8.38,0.9500000000000001,8.4336765411,6.97608,1.17344,7.0740832339,0.52608,0.15344000000000002,0.548,6.45,1.02,6.5301531376
2020-10-03 10:30:00,8.57,0.9,8.617128292,0.0,0.0,0.0,8.57,0.9,8.617128292,7.17072,1.12896,7.2590478714,0.5107200000000001,0.14896,0.532,6.66,0.98,6.7317159774
2020-10-03 11:00:00,8.37096,0.83028,8.4120351996,0.0009600000000000001,0.00028000000000000003,0.001,8.37,0.8300000000000001,8.4110522528,7.08,1.115,7.1672606343,0.6000000000000001,0.17500000000000002,0.625,6.48,0.9400000000000001,6.5478240661000005
2020-10-03 11:30:00,8.3748,0.8814000000000001,8.4210534377,0.0048000000000000004,0.0014,0.005,8.37,0.88,8.4161333164,7.65584,1.25712,7.7583656011,0.6758400000000001,0.19712000000000002,0.704,6.98,1.06,7.0600283286
2020-10-03 12:00:00,8.45864,0.83252,8.4995105859,0.00864,0.00252,0.009000000000000001,8.45,0.8300000000000001,8.4906654627,7.37928,1.2110400000000001,7.4779937951,0.68928,0.20104000000000002,0.718,6.69,1.01,6.7658111118
2020-10-03 12:30:00,8.60576,0.92168,8.6549754015,0.00576,0.00168,0.006,8.6,0.92,8.6490693141,7.37568,1.17124,7.4680960492,0.65568,0.19124000000000002,0.683,6.72,0.98,6.791082388
2020-10-03 13:00:00,8.07672,0.7619600000000001,8.1125821413,0.00672,0.0019600000000000004,0.007,8.07,0.76,8.1057078654,7.56216,1.21688,7.6594425907,0.8121600000000001,0.23688,0.846,6.75,0.98,6.8207697513
2020-10-03 13:30:00,7.97152,0.7833600000000001,8.0099178523,0.01152,0.00336,0.012,7.96,0.78,7.9981247802,7.52288,1.22084,7.621297383,0.7228800000000001,0.21084000000000003,0.753,6.8,1.01,6.8745981701000005
2020-10-03 14:00:00,7.47536,0.6844800000000001,7.5066317347,0.015360000000000002,0.0044800000000000005,0.016,7.46,0.68,7.4909278464,7.26896,1.17428,7.3631999158,0.7689600000000001,0.22428,0.801,6.5,0.9500000000000001,6.5690562488
2020-10-03 14:30:00,7.10632,0.56476,7.1287262397,0.01632,0.00476,0.017,7.09,0.56,7.1120812706,7.01648,1.07064,7.0976941044,0.75648,0.22064000000000003,0.788,6.26,0.85,6.3174441034
2020-10-03 15:00:00,7.1444,0.5942000000000001,7.1690672336,0.014400000000000001,0.004200000000000001,0.015,7.13,0.59,7.1543692944,7.08512,1.12316,7.1735914157,0.76512,0.22316000000000003,0.797,6.32,0.9,6.3837606471
2020-10-03 15:30:00,7.14728,0.6450400000000001,7.1763283091,0.01728,0.00504,0.018000000000000002,7.13,0.64,7.1586660769,6.87688,1.02784,6.9532678361,0.7468800000000001,0.21784,0.778,6.13,0.81,6.1832839171
2020-10-03 16:00:00,7.37248,0.6036400000000001,7.3971509786,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.36,0.6000000000000001,7.3844160229,7.01144,1.00292,7.0828058988,0.66144,0.19292,0.6890000000000001,6.35,0.81,6.4014529601
