Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-03 16:30:00,7.6248000000000005,0.5514,7.6447117016,0.0048000000000000004,0.0014,0.005,7.62,0.55,7.6398232964,7.50416,1.13288,7.5891919464,0.7641600000000001,0.22288000000000002,0.796,6.74,0.91,6.8011543138
2020-10-03 17:00:00,7.915760000000001,0.48168000000000005,7.9304017553,0.00576,0.00168,0.006,7.91,0.48,7.9245504604,7.50296,1.08128,7.5804732834,0.7929600000000001,0.23128,0.8260000000000001,6.71,0.85,6.7636232893
2020-10-03 17:30:00,8.52288,0.57084,8.5419752868,0.00288,0.00084,0.003,8.52,0.5700000000000001,8.5390456141,7.6776,1.0768,7.7527440303,0.7776000000000001,0.2268,0.81,6.9,0.85,6.9521579384
2020-10-03 18:00:00,8.63096,0.5302800000000001,8.6472346678,0.0009600000000000001,0.00028000000000000003,0.001,8.63,0.53,8.6462593068,7.6039200000000005,0.9715600000000001,7.66573729,0.7939200000000001,0.23156000000000002,0.8270000000000001,6.8100000000000005,0.74,6.8500875907
2020-10-03 18:30:00,8.57,0.53,8.5863729246,0.0,0.0,0.0,8.57,0.53,8.5863729246,7.92912,1.10016,8.0050793875,0.78912,0.23016000000000003,0.8220000000000001,7.14,0.87,7.1928089089
2020-10-03 19:00:00,8.45,0.7000000000000001,8.4789445098,0.0,0.0,0.0,8.45,0.7000000000000001,8.4789445098,8.00424,1.13332,8.0840752223,0.8342400000000001,0.24332,0.869,7.17,0.89,7.2250259515
2020-10-03 19:30:00,8.25,0.75,8.2840207629,0.0,0.0,0.0,8.25,0.75,8.2840207629,7.95752,1.18136,8.0447334325,0.82752,0.24136000000000002,0.862,7.13,0.9400000000000001,7.1916966009
2020-10-03 20:00:00,7.79,0.65,7.8170710627,0.0,0.0,0.0,7.79,0.65,7.8170710627,7.68,1.145,7.7648840944,0.84,0.245,0.875,6.84,0.9,6.8989564428
2020-10-03 20:30:00,7.52,0.59,7.5431094384,0.0,0.0,0.0,7.52,0.59,7.5431094384,7.42104,1.11072,7.5037013267,0.7910400000000001,0.23072,0.8240000000000001,6.63,0.88,6.6881462305
2020-10-03 21:00:00,7.01,0.63,7.0382526241,0.0,0.0,0.0,7.01,0.63,7.0382526241,6.7016,0.9738,6.7719811724,0.8016000000000001,0.2338,0.835,5.9,0.74,5.9462256937
2020-10-03 21:30:00,6.66,0.45,6.6751853907,0.0,0.0,0.0,6.66,0.45,6.6751853907,6.56448,0.9146400000000001,6.6278928778,0.8044800000000001,0.23464000000000002,0.838,5.76,0.68,5.8
2020-10-03 22:00:00,6.32,0.53,6.3421841664,0.0,0.0,0.0,6.32,0.53,6.3421841664,6.236,0.878,6.2975058555,0.8160000000000001,0.23800000000000002,0.85,5.42,0.64,5.4576551742
2020-10-03 22:30:00,6.11,0.46,6.1272914081,0.0,0.0,0.0,6.11,0.46,6.1272914081,5.75688,0.8028400000000001,5.812591453,0.8668800000000001,0.25284,0.903,4.89,0.55,4.9208332628
2020-10-03 23:00:00,5.63,0.64,5.6662597893,0.0,0.0,0.0,5.63,0.64,5.6662597893,6.03312,1.03216,6.1207753757,0.9331200000000001,0.27216,0.972,5.1,0.76,5.1563165147
2020-10-03 23:30:00,5.3,0.59,5.3327385085,0.0,0.0,0.0,5.3,0.59,5.3327385085,5.49624,0.94432,5.5767727585,0.90624,0.26432,0.9440000000000001,4.59,0.68,4.6400969817
2020-10-04 00:00:00,5.07,0.65,5.1114968453,0.0,0.0,0.0,5.07,0.65,5.1114968453,5.19552,0.90536,5.2738131177,0.8755200000000001,0.25536000000000003,0.912,4.32,0.65,4.3686267865
2020-10-04 00:30:00,4.59,0.68,4.6400969817,0.0,0.0,0.0,4.59,0.68,4.6400969817,5.22592,0.9875600000000001,5.3184127895,0.9859200000000001,0.28756000000000004,1.027,4.24,0.7000000000000001,4.2973945595
2020-10-04 01:00:00,4.66,0.68,4.7093523971,0.0,0.0,0.0,4.66,0.68,4.7093523971,4.9728,1.0204,5.0764117248,0.8928,0.2604,0.93,4.08,0.76,4.150180719
2020-10-04 01:30:00,4.63,0.68,4.6796687917,0.0,0.0,0.0,4.63,0.68,4.6796687917,5.02736,0.99548,5.1249711219,0.8073600000000001,0.23548000000000002,0.841,4.22,0.76,4.287889924
2020-10-04 02:00:00,5.01,0.68,5.055937104,0.0,0.0,0.0,5.01,0.68,5.055937104,5.02256,0.9140800000000001,5.1050613317,0.80256,0.23408,0.836,4.22,0.68,4.2744356353
2020-10-04 02:30:00,5.97,0.38,5.9820815775,0.0,0.0,0.0,5.97,0.38,5.9820815775,4.59576,0.89168,4.6814637882,0.24576000000000003,0.07168000000000001,0.256,4.35,0.8200000000000001,4.4266127005
2020-10-04 03:00:00,6.41,0.44,6.425083657,0.0,0.0,0.0,6.41,0.44,6.425083657,4.43224,0.79232,4.5025017934000005,0.04224000000000001,0.012320000000000001,0.044,4.39,0.78,4.4587554317
2020-10-04 03:30:00,6.27,0.41000000000000003,6.2833908043,0.0,0.0,0.0,6.27,0.41000000000000003,6.2833908043,4.24192,0.76056,4.3095634118,0.0019200000000000003,0.0005600000000000001,0.002,4.24,0.76,4.3075747237
2020-10-04 04:00:00,6.19,0.45,6.2063354727,0.0,0.0,0.0,6.19,0.45,6.2063354727,4.12,0.72,4.1824394795,0.0,0.0,0.0,4.12,0.72,4.1824394795
2020-10-04 04:30:00,6.31,0.51,6.330576593,0.0,0.0,0.0,6.31,0.51,6.330576593,3.7,0.51,3.7349832664,0.0,0.0,0.0,3.7,0.51,3.7349832664
2020-10-04 05:00:00,6.21,0.49,6.2293017265,0.0,0.0,0.0,6.21,0.49,6.2293017265,3.38,0.32,3.3951141365,0.0,0.0,0.0,3.38,0.32,3.3951141365
2020-10-04 05:30:00,6.21,0.49,6.2293017265,0.0,0.0,0.0,6.21,0.49,6.2293017265,3.13,0.25,3.1399681527,0.0,0.0,0.0,3.13,0.25,3.1399681527
2020-10-04 06:00:00,5.31,0.46,5.3298874285,0.0,0.0,0.0,5.31,0.46,5.3298874285,3.61296,0.41628000000000004,3.6368625215,0.43296,0.12628,0.451,3.18,0.29,3.1931958913
2020-10-04 06:30:00,4.89,0.55,4.9208332628,0.0,0.0,0.0,4.89,0.55,4.9208332628,3.89336,0.45848000000000005,3.9202622361,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.11,0.23,3.1184932259
2020-10-04 07:00:00,5.3,0.44,5.3182327892,0.0,0.0,0.0,5.3,0.44,5.3182327892,3.75456,0.41008000000000006,3.7768884548,0.51456,0.15008000000000002,0.536,3.24,0.26,3.2504153581
2020-10-04 07:30:00,6.57,0.48,6.5875109108,0.0,0.0,0.0,6.57,0.48,6.5875109108,3.99728,0.43504000000000004,4.0208838829,0.25728,0.07504000000000001,0.268,3.74,0.36,3.7572862547
2020-10-04 08:00:00,6.57,0.68,6.6050965171,0.0,0.0,0.0,6.57,0.68,6.6050965171,4.4652,0.5486,4.4987746109,0.4752,0.1386,0.495,3.99,0.41000000000000003,4.0110098479
2020-10-04 08:30:00,7.64096,0.59028,7.6637262608,0.0009600000000000001,0.00028000000000000003,0.001,7.64,0.59,7.662747549,4.56784,0.53812,4.5994277253,0.26784,0.07812000000000001,0.279,4.3,0.46,4.324534657
2020-10-04 09:00:00,8.34576,0.47168000000000004,8.3590784181,0.00576,0.00168,0.006,8.34,0.47000000000000003,8.3532329071,4.51544,0.38492000000000004,4.5318166115,0.08544,0.02492,0.089,4.43,0.36,4.4446034694
2020-10-04 09:30:00,7.75344,0.61392,7.77770722,0.01344,0.003920000000000001,0.014,7.74,0.61,7.7640002576,5.26216,0.43188000000000004,5.2798530472,0.45216000000000006,0.13188,0.47100000000000003,4.8100000000000005,0.30000000000000004,4.8193464287
2020-10-04 10:00:00,8.2392,0.7456,8.2728674594,0.019200000000000002,0.0056,0.02,8.22,0.74,8.2532417873,5.47376,0.47068000000000004,5.4939592463,0.41376,0.12068000000000001,0.431,5.06,0.35000000000000003,5.0720902989
2020-10-04 10:30:00,8.50824,0.8453200000000001,8.550129461000001,0.018240000000000003,0.00532,0.019,8.49,0.84,8.531453569,5.7083200000000005,0.51076,5.7311249332,0.44832000000000005,0.13076000000000002,0.467,5.26,0.38,5.2737083727
2020-10-04 11:00:00,8.61016,0.8958800000000001,8.6566423167,0.02016,0.005880000000000001,0.021,8.59,0.89,8.6359828624,5.96576,0.54168,5.9903012946,0.48576,0.14168,0.506,5.48,0.4,5.4945791468
2020-10-04 11:30:00,8.39224,0.81232,8.4314622694,0.04224000000000001,0.012320000000000001,0.044,8.35,0.8,8.3882358098,6.0852,0.6186,6.1165615341,0.4752,0.1386,0.495,5.61,0.48,5.6304973137
2020-10-04 12:00:00,8.37184,0.75512,8.4058260272,0.051840000000000004,0.015120000000000001,0.054,8.32,0.74,8.3528438271,6.25648,0.59064,6.2842977014,0.51648,0.15064000000000002,0.538,5.74,0.44,5.7568394106
2020-10-04 12:30:00,8.50912,0.8001600000000001,8.5466589496,0.06912,0.02016,0.07200000000000001,8.44,0.78,8.4759660216,6.26736,0.60548,6.2965393193,0.5673600000000001,0.16548000000000002,0.591,5.7,0.44,5.7169572327000004
2020-10-04 13:00:00,8.27432,0.8687600000000001,8.3198026058,0.06432,0.018760000000000002,0.067,8.21,0.85,8.2538839342,6.14328,0.6530400000000001,6.1778920677,0.59328,0.17304000000000003,0.618,5.55,0.48,5.5707180866
2020-10-04 13:30:00,7.99544,0.9649200000000001,8.0534546252,0.08544,0.02492,0.089,7.91,0.9400000000000001,7.9656575372,6.016,0.598,6.0456480215,0.5760000000000001,0.168,0.6000000000000001,5.44,0.43,5.4569680226
2020-10-04 14:00:00,7.99856,0.95708,8.0556169348,0.05856000000000001,0.01708,0.061,7.94,0.9400000000000001,7.9954487054,5.97408,0.51744,5.996446948,0.57408,0.16744,0.598,5.4,0.35000000000000003,5.4113307051
2020-10-04 14:30:00,7.96624,0.7593200000000001,8.0023463184,0.06624000000000001,0.01932,0.069,7.9,0.74,7.9345825347000005,5.72832,0.45576000000000005,5.7464221216,0.56832,0.16576000000000002,0.592,5.16,0.29,5.1681427999
2020-10-04 15:00:00,7.8376,0.7568,7.8740535939,0.057600000000000005,0.016800000000000002,0.06,7.78,0.74,7.8151135628,5.84368,0.46024000000000004,5.8617759084,0.5836800000000001,0.17024,0.608,5.26,0.29,5.2679882308
2020-10-04 15:30:00,7.80704,0.72372,7.8405130062,0.047040000000000005,0.013720000000000001,0.049,7.76,0.71,7.7924129767,6.2895199999999996,0.48236000000000007,6.3079896164,0.6595200000000001,0.19236,0.687,5.63,0.29,5.6374639688
2020-10-04 16:00:00,7.75416,0.7028800000000001,7.785951297,0.044160000000000005,0.01288,0.046,7.71,0.6900000000000001,7.7408139107,6.14272,0.49496000000000007,6.1626288546,0.70272,0.20496,0.732,5.44,0.29,5.4477242955000005
2020-10-04 16:30:00,8.08128,0.57204,8.101500861,0.041280000000000004,0.01204,0.043000000000000003,8.04,0.56,8.0594788913,6.40848,0.7366400000000001,6.4506786,0.7084800000000001,0.20664000000000002,0.738,5.7,0.53,5.7245873214
2020-10-04 17:00:00,8.60112,0.8161600000000001,8.639755922500001,0.021120000000000003,0.0061600000000000005,0.022,8.58,0.81,8.6181494533,7.12504,0.8777200000000001,7.1788987596,0.8150400000000001,0.23772000000000001,0.849,6.31,0.64,6.3423733728
2020-10-04 17:30:00,8.63264,0.8695200000000001,8.6763205565,0.03264,0.00952,0.034,8.6,0.86,8.6428930342,7.27968,0.9432400000000001,7.3405342176,0.7996800000000001,0.23324000000000003,0.833,6.48,0.71,6.5187805608
2020-10-04 18:00:00,9.05864,0.8925200000000001,9.1025024361,0.00864,0.00252,0.009000000000000001,9.05,0.89,9.0936571301,7.48528,1.06904,7.5612342379,0.7852800000000001,0.22904000000000002,0.8180000000000001,6.7,0.84,6.7524514067
2020-10-04 18:30:00,9.92,0.9500000000000001,9.9653850904,0.0,0.0,0.0,9.92,0.9500000000000001,9.9653850904,7.85384,1.15612,7.9384769446,0.60384,0.17612000000000003,0.629,7.25,0.98,7.3159346635
2020-10-04 19:00:00,9.87,0.9500000000000001,9.915613949699999,0.0,0.0,0.0,9.87,0.9500000000000001,9.915613949699999,7.718,0.989,7.7811082116,0.648,0.189,0.675,7.07,0.8,7.1151177081
2020-10-04 19:30:00,9.71,0.93,9.7544348888,0.0,0.0,0.0,9.71,0.93,9.7544348888,7.73208,0.94144,7.7891829097,0.6220800000000001,0.18144000000000002,0.648,7.11,0.76,7.1505034788
2020-10-04 20:00:00,8.74,0.65,8.7641371509,0.0,0.0,0.0,8.74,0.65,8.7641371509,7.47768,0.9272400000000001,7.5349500463,0.8476800000000001,0.24724000000000002,0.883,6.63,0.68,6.6647805665
2020-10-04 20:30:00,8.22,0.68,8.2480785641,0.0,0.0,0.0,8.22,0.68,8.2480785641,7.98024,1.07132,8.0518294195,0.9302400000000001,0.27132,0.969,7.05,0.8,7.0952448865
2020-10-04 21:00:00,7.83,0.77,7.8677696967,0.0,0.0,0.0,7.83,0.77,7.8677696967,7.17808,0.9844400000000001,7.2452711889,0.83808,0.24444000000000002,0.873,6.34,0.74,6.3830400281
2020-10-04 21:30:00,7.55,0.86,7.5988222772,0.0,0.0,0.0,7.55,0.86,7.5988222772,6.92856,1.05708,7.008734679,0.77856,0.22708000000000003,0.811,6.15,0.8300000000000001,6.2057553932
2020-10-04 22:00:00,7.0,0.73,7.0379613526,0.0,0.0,0.0,7.0,0.73,7.0379613526,6.64408,1.06244,6.7284900089,0.69408,0.20244,0.723,5.95,0.86,6.0118300042
2020-10-04 22:30:00,6.49,0.5,6.5092319055,0.0,0.0,0.0,6.49,0.5,6.5092319055,6.07304,0.9217200000000001,6.1425876144,0.62304,0.18172000000000002,0.649,5.45,0.74,5.5000090909
2020-10-04 23:00:00,5.97,0.67,6.0074786725,0.0,0.0,0.0,5.97,0.67,6.0074786725,5.7484,0.9462,5.8257529127000005,0.6384000000000001,0.1862,0.665,5.11,0.76,5.1662075065
2020-10-04 23:30:00,5.38,0.7000000000000001,5.4253479151,0.0,0.0,0.0,5.38,0.7000000000000001,5.4253479151,5.43688,1.00284,5.5285940527,0.6268800000000001,0.18284,0.653,4.8100000000000005,0.8200000000000001,4.8793954544
2020-10-05 00:00:00,4.88,0.8300000000000001,4.9500808074,0.0,0.0,0.0,4.88,0.8300000000000001,4.9500808074,5.19272,0.9849600000000001,5.2853086192,0.70272,0.20496,0.732,4.49,0.78,4.557246976
2020-10-05 00:30:00,4.74,0.8300000000000001,4.8121201149,0.0,0.0,0.0,4.74,0.8300000000000001,4.8121201149,4.92712,0.9491600000000001,5.0177102547,0.7171200000000001,0.20916,0.747,4.21,0.74,4.274540911
2020-10-05 01:00:00,4.5600000000000005,0.6900000000000001,4.6119084987,0.0,0.0,0.0,4.5600000000000005,0.6900000000000001,4.6119084987,4.77344,0.9439200000000001,4.8658724192000005,0.7334400000000001,0.21392000000000003,0.764,4.04,0.73,4.1054232425
2020-10-05 01:30:00,4.62,0.71,4.6742379058,0.0,0.0,0.0,4.62,0.71,4.6742379058,4.80616,0.93888,4.8970061875,0.71616,0.20888,0.746,4.09,0.73,4.1546359648
2020-10-05 02:00:00,5.12,0.71,5.1689940994,0.0,0.0,0.0,5.12,0.71,5.1689940994,5.05464,0.9055200000000001,5.1351097359,0.70464,0.20552,0.734,4.35,0.7000000000000001,4.40596187
2020-10-05 02:30:00,5.25,0.71,5.2977919929,0.0,0.0,0.0,5.25,0.71,5.2977919929,4.94224,0.8873200000000001,5.0212620923,0.64224,0.18732000000000001,0.669,4.3,0.7000000000000001,4.3566041822
2020-10-05 03:00:00,5.09,0.71,5.1392801052,0.0,0.0,0.0,5.09,0.71,5.1392801052,5.17376,0.9806800000000001,5.2658831928,0.65376,0.19068000000000002,0.681,4.52,0.79,4.5885182794
2020-10-05 03:30:00,4.99,0.71,5.0402579299,0.0,0.0,0.0,4.99,0.71,5.0402579299,4.80992,0.90956,4.8951639196,0.64992,0.18956,0.677,4.16,0.72,4.2218479366
2020-10-05 04:00:00,5.64,0.59,5.670775961,0.0,0.0,0.0,5.64,0.59,5.670775961,4.472,0.811,4.5449427939,0.312,0.091,0.325,4.16,0.72,4.2218479366
2020-10-05 04:30:00,5.94,0.41000000000000003,5.9541330183,0.0,0.0,0.0,5.94,0.41000000000000003,5.9541330183,4.33648,0.7856400000000001,4.4070726112,0.15648,0.04564000000000001,0.163,4.18,0.74,4.2449970554
2020-10-05 05:00:00,6.25,0.47000000000000003,6.2676470864,0.0,0.0,0.0,6.25,0.47000000000000003,6.2676470864,4.81632,0.8697600000000001,4.894223207,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.68,0.8300000000000001,4.7530306121
2020-10-05 05:30:00,6.17,0.64,6.2031040617,0.0,0.0,0.0,6.17,0.64,6.2031040617,5.05152,0.9983600000000001,5.1492307192,0.37152,0.10836000000000001,0.387,4.68,0.89,4.7638744736
2020-10-05 06:00:00,5.68,0.96,5.7605555288,0.0,0.0,0.0,5.68,0.96,5.7605555288,5.67336,1.13848,5.7864626846,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.89,0.91,4.973952151
2020-10-05 06:30:00,6.51,0.99,6.5848462397,0.0,0.0,0.0,6.51,0.99,6.5848462397,6.23504,1.18272,6.3462233178,0.6950400000000001,0.20272,0.724,5.54,0.98,5.6260110203
2020-10-05 07:00:00,7.69,1.25,7.7909306248,0.0,0.0,0.0,7.69,1.25,7.7909306248,6.6812000000000005,1.2116,6.7901699536999995,0.6912,0.2016,0.72,5.99,1.01,6.0745534815
2020-10-05 07:30:00,9.02,1.53,9.1488414567,0.0,0.0,0.0,9.02,1.53,9.1488414567,7.3128,1.3404,7.4346295133,0.6528,0.1904,0.68,6.66,1.15,6.7585575384
2020-10-05 08:00:00,9.66768,1.65224,9.8078506106,0.007680000000000001,0.0022400000000000002,0.008,9.66,1.65,9.7999030607,7.57336,1.44348,7.7096962456,0.6633600000000001,0.19348,0.6910000000000001,6.91,1.25,7.0221506677
2020-10-05 08:30:00,9.92728,1.7950400000000002,10.0882633193,0.01728,0.00504,0.018000000000000002,9.91,1.79,10.0703624562,7.2528,1.4304000000000001,7.3925064762,0.4128,0.12040000000000001,0.43,6.84,1.31,6.9643161904
2020-10-05 09:00:00,9.8684,1.8912,10.0479826831,0.038400000000000004,0.0112,0.04,9.83,1.88,10.0081616694,7.46496,1.62228,7.6392028511,0.38496,0.11228,0.401,7.08,1.51,7.2392333848
2020-10-05 09:30:00,9.82224,2.03232,10.0302902849,0.04224000000000001,0.012320000000000001,0.044,9.78,2.02,9.9864307938,7.61872,1.65796,7.7970331409,0.43872000000000005,0.12796000000000002,0.457,7.18,1.53,7.3412056231000005
2020-10-05 10:00:00,9.65472,2.03596,9.8670538359,0.054720000000000005,0.015960000000000002,0.057,9.6,2.02,9.810219161700001,7.70816,1.67488,7.8880259634000005,0.42816000000000004,0.12488,0.446,7.28,1.55,7.4431780847
2020-10-05 10:30:00,9.41216,2.01688,9.6258277982,0.09216,0.02688,0.096,9.32,1.99,9.5300839451,7.4488,1.6034000000000002,7.6194168412,0.38880000000000003,0.1134,0.405,7.06,1.49,7.2155179994
2020-10-05 11:00:00,9.78624,2.15932,10.0216344076,0.06624000000000001,0.01932,0.069,9.72,2.14,9.952788554,7.29936,1.43648,7.4393636287,0.39936000000000005,0.11648000000000001,0.41600000000000004,6.9,1.32,7.0251263334
2020-10-05 11:30:00,10.03224,2.31232,10.2952738283,0.04224000000000001,0.012320000000000001,0.044,9.99,2.3,10.2513462531,7.91352,1.6493600000000002,8.0835751496,0.44352,0.12936,0.462,7.47,1.52,7.6230768066
2020-10-05 12:00:00,10.22376,2.31568,10.4827306748,0.05376,0.015680000000000003,0.056,10.17,2.3,10.4268355698,7.99944,1.65692,8.1692364515,0.46944,0.13692000000000001,0.489,7.53,1.52,7.68188128
2020-10-05 12:30:00,10.28608,2.17344,10.5131956702,0.04608,0.01344,0.048,10.24,2.16,10.4653332484,7.90696,1.59328,8.0658885189,0.45696000000000003,0.13328,0.47600000000000003,7.45,1.46,7.5917125868
2020-10-05 13:00:00,10.34744,2.13092,10.5645792439,0.03744,0.010920000000000001,0.039,10.31,2.12,10.5257066271,7.7828800000000005,1.47084,7.9206433703,0.48288000000000003,0.14084000000000002,0.503,7.3,1.33,7.4201684617
2020-10-05 13:30:00,10.19936,2.13148,10.4197001588,0.039360000000000006,0.01148,0.041,10.16,2.12,10.3788245963,7.31752,1.27636,7.4280006597,0.46752000000000005,0.13636,0.487,6.85,1.1400000000000001,6.9442134184
2020-10-05 14:00:00,9.82048,2.30764,10.0879646014,0.060480000000000006,0.017640000000000003,0.063,9.76,2.29,10.0250536158,7.51944,1.40692,7.6499282219,0.46944,0.13692000000000001,0.489,7.05,1.27,7.1634768095
2020-10-05 14:30:00,9.61336,2.34848,9.8960622876,0.06336,0.01848,0.066,9.55,2.33,9.8301271609,7.30848,1.4366400000000001,7.4483430641,0.46848000000000006,0.13664,0.488,6.84,1.3,6.9624421003
2020-10-05 15:00:00,9.38608,2.36344,9.6790674344,0.04608,0.01344,0.048,9.34,2.35,9.631100664,7.41664,1.39652,7.5469740294,0.53664,0.15652000000000002,0.559,6.88,1.24,6.9908511642
2020-10-05 15:30:00,9.50456,2.29008,9.7765600903,0.03456,0.01008,0.036000000000000004,9.47,2.2800000000000002,9.7406005975,7.45896,1.42428,7.5937248963,0.5289600000000001,0.15428,0.551,6.93,1.27,7.0454098532
2020-10-05 16:00:00,9.27264,2.28952,9.551112731,0.03264,0.00952,0.034,9.24,2.2800000000000002,9.5171424283,7.70304,1.41672,7.8322360026,0.50304,0.14672000000000002,0.524,7.2,1.27,7.3111490205
2020-10-05 16:30:00,9.76784,2.25812,10.025457805,0.027840000000000004,0.00812,0.029,9.74,2.25,9.996504389,7.82032,1.38676,7.9423238539,0.64032,0.18676,0.667,7.18,1.2,7.2795879004
2020-10-05 17:00:00,10.44728,2.05504,10.6474808664,0.01728,0.00504,0.018000000000000002,10.43,2.05,10.6295531421,8.03432,1.28876,8.1370264962,0.78432,0.22876000000000002,0.8170000000000001,7.25,1.06,7.3270799095
2020-10-05 17:30:00,10.62632,1.8547600000000002,10.786974154,0.01632,0.00476,0.017,10.61,1.85,10.7700789226,8.4912,1.2966,8.589624497,0.8112,0.2366,0.845,7.68,1.06,7.7528059437
2020-10-05 18:00:00,10.59384,1.72112,10.7327396316,0.0038400000000000005,0.0011200000000000001,0.004,10.59,1.72,10.7287697338,8.41312,1.29716,8.5125326549,0.8131200000000001,0.23716,0.847,7.6,1.06,7.6735650124
2020-10-05 18:30:00,10.30192,1.67056,10.436490138,0.0019200000000000003,0.0005600000000000001,0.002,10.3,1.67,10.434505259,8.23696,1.15828,8.3179999158,0.81696,0.23828000000000002,0.851,7.42,0.92,7.4768175048
2020-10-05 19:00:00,10.14,1.67,10.2765996322,0.0,0.0,0.0,10.14,1.67,10.2765996322,8.60664,1.24152,8.6957244667,0.8966400000000001,0.26152000000000003,0.934,7.71,0.98,7.772033196
2020-10-05 19:30:00,10.02,1.6400000000000001,10.1533245787,0.0,0.0,0.0,10.02,1.6400000000000001,10.1533245787,8.56248,1.22864,8.6501803449,0.85248,0.24864000000000003,0.888,7.71,0.98,7.772033196
2020-10-05 20:00:00,9.56,1.43,9.6663591905,0.0,0.0,0.0,9.56,1.43,9.6663591905,8.06728,1.20004,8.1560469959,0.85728,0.25004000000000004,0.893,7.21,0.9500000000000001,7.2723173748
2020-10-05 20:30:00,9.19,1.28,9.2787121951,0.0,0.0,0.0,9.19,1.28,9.2787121951,7.66616,1.09388,7.7438093081,0.83616,0.24388,0.871,6.83,0.85,6.8826884282
2020-10-05 21:00:00,8.87,1.15,8.9442383689,0.0,0.0,0.0,8.87,1.15,8.9442383689,7.54216,1.11688,7.6244080688,0.8121600000000001,0.23688,0.846,6.73,0.88,6.7872895916000004
2020-10-05 21:30:00,8.2,1.31,8.303980973,0.0,0.0,0.0,8.2,1.31,8.303980973,7.13256,1.09408,7.2159838692000005,0.80256,0.23408,0.836,6.33,0.86,6.3881530977
2020-10-05 22:00:00,7.55,1.31,7.6628062745,0.0,0.0,0.0,7.55,1.31,7.6628062745,6.6704,1.0422,6.7513270547,0.8304,0.2422,0.865,5.84,0.8,5.8945398463
2020-10-05 22:30:00,7.05,1.31,7.1706763977,0.0,0.0,0.0,7.05,1.31,7.1706763977,6.5137599999999996,1.11568,6.6086164361,0.7737600000000001,0.22568000000000002,0.806,5.74,0.89,5.8085884688
2020-10-05 23:00:00,6.33,1.3599999999999999,6.4744497836,0.0,0.0,0.0,6.33,1.3599999999999999,6.4744497836,6.06528,1.07404,6.1596414993,0.9052800000000001,0.26404,0.9430000000000001,5.16,0.81,5.2231886813
2020-10-05 23:30:00,5.72,1.26,5.8571324042,0.0,0.0,0.0,5.72,1.26,5.8571324042,5.89136,1.11748,5.9964059402,0.9513600000000001,0.27748,0.991,4.94,0.84,5.0109081013
2020-10-06 00:00:00,5.33,1.3,5.48624644,0.0,0.0,0.0,5.33,1.3,5.48624644,5.83976,1.23868,5.9696838275,0.9897600000000001,0.28868000000000005,1.031,4.85,0.9500000000000001,4.9421655173
2020-10-06 00:30:00,5.11,1.3599999999999999,5.2878823739,0.0,0.0,0.0,5.11,1.3599999999999999,5.2878823739,5.55744,1.17092,5.6794535829,0.9974400000000001,0.29092,1.039,4.5600000000000005,0.88,4.6441360876
2020-10-06 01:00:00,5.15,1.38,5.331688288,0.0,0.0,0.0,5.15,1.38,5.331688288,5.3396,1.1628,5.4647444588,0.9696,0.2828,1.01,4.37,0.88,4.4577236343
2020-10-06 01:30:00,5.41,1.25,5.5525309544,0.0,0.0,0.0,5.41,1.25,5.5525309544,5.18832,1.08076,5.2996892928,0.68832,0.20076000000000002,0.717,4.5,0.88,4.5852371803
2020-10-06 02:00:00,5.82,1.23,5.9485544462,0.0,0.0,0.0,5.82,1.23,5.9485544462,5.3284,1.0062,5.4225718068,0.6384000000000001,0.1862,0.665,4.69,0.8200000000000001,4.7611448203
2020-10-06 02:30:00,5.97,1.31,6.1120373036,0.0,0.0,0.0,5.97,1.31,6.1120373036,5.24824,1.00032,5.3427205804,0.61824,0.18032,0.644,4.63,0.8200000000000001,4.7020527432
2020-10-06 03:00:00,5.94,1.32,6.0848993418,0.0,0.0,0.0,5.94,1.32,6.0848993418,5.19416,1.02788,5.2948876664,0.6441600000000001,0.18788000000000002,0.671,4.55,0.84,4.6268888035
2020-10-06 03:30:00,5.8100000000000005,1.28,5.9493276931,0.0,0.0,0.0,5.8100000000000005,1.28,5.9493276931,4.81616,0.9038800000000001,4.9002445041,0.59616,0.17388,0.621,4.22,0.73,4.2826743981
2020-10-06 04:00:00,5.52,1.1400000000000001,5.6364882684,0.0,0.0,0.0,5.52,1.1400000000000001,5.6364882684,5.19128,0.9370400000000001,5.2751712768,0.6412800000000001,0.18704,0.668,4.55,0.75,4.6113989201
2020-10-06 04:30:00,5.52,1.12,5.6324772525,0.0,0.0,0.0,5.52,1.12,5.6324772525,5.04864,0.8675200000000001,5.1226318236,0.6086400000000001,0.17752,0.634,4.44,0.6900000000000001,4.4932950048
2020-10-06 05:00:00,5.67,1.1400000000000001,5.7834678178,0.0,0.0,0.0,5.67,1.1400000000000001,5.7834678178,5.27728,1.00004,5.3711976504,0.61728,0.18004,0.643,4.66,0.8200000000000001,4.7315959253
2020-10-06 05:30:00,5.83,1.09,5.9310201483,0.0,0.0,0.0,5.83,1.09,5.9310201483,5.33464,1.05052,5.4370926238,0.58464,0.17052,0.609,4.75,0.88,4.8308280864
2020-10-06 06:00:00,6.2,1.23,6.3208306416,0.0,0.0,0.0,6.2,1.23,6.3208306416,5.48288,1.0558400000000001,5.5836163192,0.6028800000000001,0.17584000000000002,0.628,4.88,0.88,4.9587095095
2020-10-06 06:30:00,7.27,1.6099999999999999,7.4461399396,0.0,0.0,0.0,7.27,1.6099999999999999,7.4461399396,6.08672,1.17696,6.199467332,0.60672,0.17696,0.632,5.48,1.0,5.5704936945
2020-10-06 07:00:00,8.17,1.47,8.3011926854,0.0,0.0,0.0,8.17,1.47,8.3011926854,6.63304,1.24172,6.7482655698,0.62304,0.18172000000000002,0.649,6.01,1.06,6.1027616699
2020-10-06 07:30:00,9.45,1.82,9.6236635436,0.0,0.0,0.0,9.45,1.82,9.6236635436,6.99192,1.28556,7.1091215913,0.60192,0.17556000000000002,0.627,6.39,1.11,6.4856919446
2020-10-06 08:00:00,9.89384,1.86112,10.067364978,0.0038400000000000005,0.0011200000000000001,0.004,9.89,1.8599999999999999,10.0633841226,7.56784,1.48312,7.7117992194,0.6278400000000001,0.18312,0.654,6.94,1.3,7.0607081798
2020-10-06 08:30:00,9.87728,2.07504,10.092891122,0.01728,0.00504,0.018000000000000002,9.86,2.07,10.0749441686,7.6496,1.5777999999999999,7.8106230865,0.6096,0.1778,0.635,7.04,1.4,7.1778548327
2020-10-06 09:00:00,9.3724,2.4282,9.6818405791,0.062400000000000004,0.0182,0.065,9.31,2.41,9.6168705929,7.55472,1.62596,7.7277124817,0.7747200000000001,0.22596000000000002,0.807,6.78,1.4,6.923034017
2020-10-06 09:30:00,8.86944,2.84192,9.3136177289,0.10944000000000001,0.031920000000000004,0.114,8.76,2.81,9.1996576023,8.04568,1.7912400000000002,8.2426638534,1.13568,0.33124000000000003,1.183,6.91,1.46,7.0625561945
2020-10-06 10:00:00,9.47368,2.43024,9.7804232628,0.10368000000000001,0.030240000000000003,0.108,9.37,2.4,9.6724815844,7.48824,1.64032,7.6657933706,0.61824,0.18032,0.644,6.87,1.46,7.0234250904
2020-10-06 10:30:00,8.29472,2.69096,8.7203007746,0.17472000000000001,0.050960000000000005,0.182,8.12,2.64,8.538383922,7.70464,1.8805200000000002,7.9308154057,1.30464,0.38052,1.359,6.4,1.5,6.5734313718
2020-10-06 11:00:00,7.91584,3.01712,8.4713361402,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.72,2.96,8.2680106434,8.074,1.9220000000000002,8.2996120391,1.344,0.392,1.4,6.73,1.53,6.9017244222
2020-10-06 11:30:00,7.77888,3.10384,8.375249059,0.21888000000000002,0.06384000000000001,0.228,7.5600000000000005,3.04,8.1483249812,7.9192800000000005,1.88604,8.1407703935,1.28928,0.37604000000000004,1.343,6.63,1.51,6.7997794082
2020-10-06 12:00:00,7.48024,3.16132,8.1208333686,0.21024,0.061320000000000006,0.219,7.27,3.1,7.9033473921,7.90704,1.9087200000000002,8.1341559857,1.36704,0.39872,1.424,6.54,1.51,6.7120563168
2020-10-06 12:30:00,7.33624,3.03432,7.9389870387,0.18624000000000002,0.05432000000000001,0.194,7.15,2.98,7.7461538843,7.7308,1.8394,7.946613178,1.3008,0.3794,1.355,6.43,1.46,6.5936712081
2020-10-06 13:00:00,7.2891200000000005,3.03516,7.8957879024,0.18912,0.05516000000000001,0.197,7.1,2.98,7.700025974,7.56872,1.83296,7.7875069695,1.27872,0.37296,1.332,6.29,1.46,6.4572207644
2020-10-06 13:30:00,7.55784,2.61312,7.9968332232,0.14784,0.043120000000000006,0.154,7.41,2.5700000000000003,7.8430223766000005,7.31112,1.73616,7.5144345895,1.22112,0.35616000000000003,1.272,6.09,1.38,6.2443974889
2020-10-06 14:00:00,7.61744,2.77592,8.1074733425,0.15744000000000002,0.04592,0.164,7.46,2.73,7.9438340869,6.8232,1.6926,7.0300037696,1.2432,0.36260000000000003,1.295,5.58,1.33,5.7363141476
2020-10-06 14:30:00,7.6359200000000005,2.61256,8.0704859829,0.14592000000000002,0.04256,0.152,7.49,2.5700000000000003,7.9186488747,7.10824,1.66532,7.3007100066,1.21824,0.35532,1.2690000000000001,5.89,1.31,6.0339207817
2020-10-06 15:00:00,7.6212,2.4066,7.9921469581,0.0912,0.026600000000000002,0.095,7.53,2.38,7.8971703793,7.57376,1.71568,7.7656550529,1.25376,0.36568,1.306,6.32,1.35,6.4625768854
2020-10-06 15:30:00,7.2008,2.2994,7.5590185209000005,0.1008,0.029400000000000003,0.105,7.1,2.27,7.454052589,7.29192,1.59056,7.4633758046,1.20192,0.35056000000000004,1.252,6.09,1.24,6.2149577633
2020-10-06 16:00:00,7.7008,2.2694,8.0282312498,0.1008,0.029400000000000003,0.105,7.6,2.24,7.9232316639,8.0248,1.6663999999999999,8.1959931674,1.3248,0.3864,1.38,6.7,1.28,6.8211729197
2020-10-06 16:30:00,8.4032,2.1726,8.679513868899999,0.0432,0.0126,0.045,8.36,2.16,8.6345353089,8.41832,1.66076,8.5805731394,1.40832,0.41076,1.467,7.01,1.25,7.1205758194
2020-10-06 17:00:00,8.9644,2.0442,9.1945212491,0.014400000000000001,0.004200000000000001,0.015,8.95,2.04,9.179547919200001,8.93808,1.63944,9.0871908531,1.43808,0.41944000000000004,1.498,7.5,1.22,7.5985788145
2020-10-06 17:30:00,9.16784,1.91812,9.3663479863,0.027840000000000004,0.00812,0.029,9.14,1.9100000000000001,9.3374354081,8.82848,1.56664,8.9664050767,1.42848,0.41664,1.488,7.4,1.15,7.488825008
2020-10-06 18:00:00,9.36632,1.80476,9.5386114818,0.01632,0.00476,0.017,9.35,1.8,9.5216857751,8.7112,1.5116,8.8413765896,1.4112,0.4116,1.47,7.3,1.1,7.3824115301
2020-10-06 18:30:00,9.44288,1.7108400000000001,9.5966117041,0.00288,0.00084,0.003,9.44,1.71,9.5936280937,8.70688,1.4528400000000001,8.8272591103,1.34688,0.39284,1.403,7.36,1.06,7.4359397523
2020-10-06 19:00:00,9.58,1.63,9.7176797642,0.0,0.0,0.0,9.58,1.63,9.7176797642,8.75168,1.35424,8.8558381196,1.35168,0.39424000000000003,1.408,7.4,0.96,7.462010453
2020-10-06 19:30:00,9.65,1.8399999999999999,9.8238536227,0.0,0.0,0.0,9.65,1.8399999999999999,9.8238536227,8.86904,1.49472,8.9941124298,1.31904,0.38472,1.374,7.55,1.11,7.631159807
2020-10-06 20:00:00,9.07,1.75,9.2372831504,0.0,0.0,0.0,9.07,1.75,9.2372831504,8.87688,1.4728400000000001,8.9982362827,1.34688,0.39284,1.403,7.53,1.08,7.6070559351
2020-10-06 20:30:00,8.58,1.67,8.7410125272,0.0,0.0,0.0,8.58,1.67,8.7410125272,8.63272,1.42496,8.7495351648,1.42272,0.41496000000000005,1.482,7.21,1.01,7.2803983408
2020-10-06 21:00:00,7.95,1.42,8.0758219396,0.0,0.0,0.0,7.95,1.42,8.0758219396,7.99368,1.33524,8.1044300108,1.42368,0.41524000000000005,1.483,6.57,0.92,6.6341012956
2020-10-06 21:30:00,7.5,1.3599999999999999,7.6223093613,0.0,0.0,0.0,7.5,1.3599999999999999,7.6223093613,7.67888,1.26384,7.7821905399,1.4188800000000001,0.41384000000000004,1.478,6.26,0.85,6.3174441034
2020-10-06 22:00:00,7.02,1.4,7.1582400072,0.0,0.0,0.0,7.02,1.4,7.1582400072,7.62408,1.3924400000000001,7.7501925783,1.41408,0.41244000000000003,1.473,6.21,0.98,6.2868513582
2020-10-06 22:30:00,6.53,1.44,6.6868901591,0.0,0.0,0.0,6.53,1.44,6.6868901591,7.21648,1.3356400000000002,7.3390406594,1.35648,0.39564000000000005,1.413,5.86,0.9400000000000001,5.9349136472
2020-10-06 23:00:00,6.02,1.47,6.1968782463,0.0,0.0,0.0,6.02,1.47,6.1968782463,6.6388,1.2934,6.7636195192,1.3488,0.3934,1.405,5.29,0.9,5.3660134178
2020-10-06 23:30:00,5.54,1.6600000000000001,5.7833554274,0.0,0.0,0.0,5.54,1.6600000000000001,5.7833554274,6.43728,1.37004,6.5814575437,1.33728,0.39004000000000005,1.393,5.1,0.98,5.1933033803
2020-10-07 00:00:00,5.22,1.58,5.4538793533,0.0,0.0,0.0,5.22,1.58,5.4538793533,6.21976,1.41368,6.3783936536,1.34976,0.39368000000000003,1.4060000000000001,4.87,1.02,4.975670809
2020-10-07 00:30:00,4.84,1.42,5.0440063442,0.0,0.0,0.0,4.84,1.42,5.0440063442,6.05744,1.34592,6.2051655901,1.35744,0.39592000000000005,1.4140000000000001,4.7,0.9500000000000001,4.7950495305
2020-10-07 01:00:00,4.65,1.45,4.8708315512,0.0,0.0,0.0,4.65,1.45,4.8708315512,5.92864,1.30252,6.0700354694,1.4486400000000001,0.42252000000000006,1.509,4.48,0.88,4.5656105835
2020-10-07 01:30:00,4.77,1.48,4.9943267815,0.0,0.0,0.0,4.77,1.48,4.9943267815,5.89792,1.30356,6.0402590176,1.41792,0.41356000000000004,1.477,4.48,0.89,4.5675485766
2020-10-07 02:00:00,5.1,1.48,5.310404881,0.0,0.0,0.0,5.1,1.48,5.310404881,6.0648,1.2814,6.1986922008,1.4448,0.4214,1.505,4.62,0.86,4.6993616588
2020-10-07 02:30:00,5.14,1.54,5.3657431918,0.0,0.0,0.0,5.14,1.54,5.3657431918,6.09544,1.29992,6.232509992,1.40544,0.40992,1.464,4.69,0.89,4.7736987756
2020-10-07 03:00:00,5.0,1.45,5.2060061468,0.0,0.0,0.0,5.0,1.45,5.2060061468,5.90088,1.30984,6.0445070601,1.37088,0.39984000000000003,1.428,4.53,0.91,4.6204978087
2020-10-07 03:30:00,4.98,1.26,5.1369251503,0.0,0.0,0.0,4.98,1.26,5.1369251503,5.69576,1.15168,5.8110282051,1.20576,0.35168000000000005,1.256,4.49,0.8,4.5607126636
2020-10-07 04:00:00,4.91,1.28,5.0741009056,0.0,0.0,0.0,4.91,1.28,5.0741009056,5.7504,1.1472,5.8637162278,1.1904,0.3472,1.24,4.5600000000000005,0.8,4.6296436148
2020-10-07 04:30:00,4.91,1.32,5.0843386984,0.0,0.0,0.0,4.91,1.32,5.0843386984,5.74456,1.21008,5.8706271556,1.23456,0.36008,1.286,4.51,0.85,4.5894008324
2020-10-07 05:00:00,4.8,1.32,4.978192443,0.0,0.0,0.0,4.8,1.32,4.978192443,5.98736,1.33048,6.1334049923,1.4073600000000002,0.41048,1.466,4.58,0.92,4.6714879856
2020-10-07 05:30:00,5.13,1.35,5.3046583302,0.0,0.0,0.0,5.13,1.35,5.3046583302,6.03856,1.3020800000000001,6.1773472624,1.37856,0.40208000000000005,1.436,4.66,0.9,4.7461142001
2020-10-07 06:00:00,5.38,1.4,5.5591726003,0.0,0.0,0.0,5.38,1.4,5.5591726003,6.01848,1.24664,6.146235661,1.42848,0.41664,1.488,4.59,0.8300000000000001,4.6644399449
2020-10-07 06:30:00,6.5,1.74,6.7288632027,0.0,0.0,0.0,6.5,1.74,6.7288632027,6.67048,1.31264,6.798406225,1.38048,0.40264000000000005,1.438,5.29,0.91,5.3676996935
2020-10-07 07:00:00,7.46,1.87,7.6908061996,0.0,0.0,0.0,7.46,1.87,7.6908061996,7.00856,1.31208,7.1303202733,1.37856,0.40208000000000005,1.436,5.63,0.91,5.703069349
2020-10-07 07:30:00,8.79,1.85,8.9825720147,0.0,0.0,0.0,8.79,1.85,8.9825720147,7.99696,1.6082800000000002,8.1570787541,1.29696,0.37828,1.351,6.7,1.23,6.8119674104
2020-10-07 08:00:00,9.35288,1.99084,9.5624164415,0.00288,0.00084,0.003,9.35,1.99,9.5594246689,8.11416,1.57788,8.2661537489,1.36416,0.39788,1.421,6.75,1.18,6.8523645554
2020-10-07 08:30:00,9.36056,2.30308,9.6397230769,0.010560000000000002,0.0030800000000000003,0.011,9.35,2.3,9.6287330423,8.43352,1.58936,8.581976742,1.40352,0.40936000000000006,1.462,7.03,1.18,7.1283448289
2020-10-07 09:00:00,9.22072,2.38896,9.5251670432,0.030720000000000004,0.008960000000000001,0.032,9.19,2.38,9.4931817638,8.16888,1.61884,8.3277393931,1.29888,0.37884,1.353,6.87,1.24,6.9810099556
2020-10-07 09:30:00,8.65528,2.45904,8.997819158,0.06528,0.01904,0.068,8.59,2.44,8.9298208269,7.91112,1.6011600000000001,8.0715260639,1.34112,0.39116,1.397,6.57,1.21,6.6804939937
2020-10-07 10:00:00,8.2108,2.6694,8.6338249345,0.1008,0.029400000000000003,0.105,8.11,2.64,8.5288744861,8.0328,1.7254,8.2160136928,1.4928,0.4354,1.5550000000000002,6.54,1.29,6.6660108011
2020-10-07 10:30:00,8.0256,2.9808,8.5612746714,0.1056,0.0308,0.11,7.92,2.95,8.4515619858,7.83632,1.82476,8.0459716753,1.45632,0.42476,1.517,6.38,1.4,6.5317991396
2020-10-07 11:00:00,7.8484,3.0962,8.4370514399,0.1584,0.046200000000000005,0.165,7.69,3.05,8.2727625374,8.02192,1.91056,8.2462985636,1.44192,0.42056000000000004,1.502,6.58,1.49,6.7465917321
2020-10-07 11:30:00,7.1708,3.2744,7.883024039,0.22080000000000002,0.0644,0.23,6.95,3.21,7.6554947587,7.82488,1.91684,8.0562412203,1.3948800000000001,0.40684000000000003,1.453,6.43,1.51,6.6049224068
2020-10-07 12:00:00,7.89848,2.87664,8.4060123721,0.22848000000000002,0.06664,0.23800000000000002,7.67,2.81,8.1685372007,6.90656,1.71608,7.1165652951,0.7065600000000001,0.20608,0.736,6.2,1.51,6.3812302889
2020-10-07 12:30:00,7.06216,2.87188,7.623765382,0.21216000000000002,0.061880000000000004,0.221,6.85,2.81,7.4039584007,7.52864,1.86752,7.7568067657,1.32864,0.38752000000000003,1.384,6.2,1.48,6.3741979888
2020-10-07 13:00:00,7.29992,2.90956,7.8583949633,0.16992000000000002,0.04956000000000001,0.177,7.13,2.86,7.6822197313,7.51224,1.73732,7.7105142889,1.36224,0.39732,1.419,6.15,1.34,6.2942910641
2020-10-07 13:30:00,6.32672,2.93196,6.9730750319,0.24672000000000002,0.07196000000000001,0.257,6.08,2.86,6.7190773176,7.38928,1.7510400000000002,7.5939186195,1.40928,0.41104,1.468,5.98,1.34,6.1282950321
2020-10-07 14:00:00,6.58408,2.92244,7.2035244846,0.21408000000000002,0.06244,0.223,6.37,2.86,6.982585481,7.43232,1.7577600000000002,7.6373490689,1.43232,0.41776,1.492,6.0,1.34,6.1478126191
2020-10-07 14:30:00,6.954,2.902,7.5352319141,0.14400000000000002,0.042,0.15,6.8100000000000005,2.86,7.3861830467,7.7164,1.8102,7.9258849979,1.4064,0.4102,1.465,6.31,1.4,6.4634433547
2020-10-07 15:00:00,7.50504,2.83772,8.0236076798,0.09504000000000001,0.02772,0.099,7.41,2.81,7.9249100941,7.05264,1.58452,7.2284462092,1.35264,0.39452000000000004,1.409,5.7,1.19,5.8228944691999995
2020-10-07 15:30:00,7.55368,2.5602400000000003,7.9757702073,0.10368000000000001,0.030240000000000003,0.108,7.45,2.5300000000000002,7.8678713767,6.56744,1.29092,6.6931115783,1.23744,0.36092,1.289,5.33,0.93,5.4105267766
2020-10-07 16:00:00,8.27336,2.43848,8.6252345128,0.06336,0.01848,0.066,8.21,2.42,8.5592347789,6.81936,1.08648,6.9053681727,1.11936,0.32648000000000005,1.166,5.7,0.76,5.7504434612
2020-10-07 16:30:00,8.88552,2.63036,9.2666746679,0.03552,0.010360000000000001,0.037,8.85,2.62,9.2296749672,7.16664,1.05152,7.2433709832,1.13664,0.33152000000000004,1.184,6.03,0.72,6.0728329468
2020-10-07 17:00:00,9.63248,2.41364,9.9302733598,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.62,2.41,9.917282894,7.29024,0.92632,7.3488548768,1.05024,0.30632000000000004,1.094,6.24,0.62,6.2707256358
2020-10-07 17:30:00,9.74672,2.21196,9.9945644127,0.00672,0.0019600000000000004,0.007,9.74,2.21,9.9875772838,7.57448,0.95964,7.6350282383,1.16448,0.33964000000000005,1.213,6.41,0.62,6.4399145957
2020-10-07 18:00:00,9.85384,2.09112,10.0732787909,0.0038400000000000005,0.0011200000000000001,0.004,9.85,2.09,10.0692899452,7.59336,0.9234800000000001,7.6493092106,1.14336,0.33348000000000005,1.191,6.45,0.59,6.4769282843
2020-10-07 18:30:00,9.95,1.94,10.1373615897,0.0,0.0,0.0,9.95,1.94,10.1373615897,7.57608,0.8884400000000001,7.6279953984999995,1.12608,0.32844,1.173,6.45,0.56,6.474264437
2020-10-07 19:00:00,9.8,1.83,9.9693981764,0.0,0.0,0.0,9.8,1.83,9.9693981764,8.30736,1.20048,8.3936513151,1.16736,0.34048,1.216,7.14,0.86,7.1916062184
2020-10-07 19:30:00,9.73,1.9300000000000002,9.9195665228,0.0,0.0,0.0,9.73,1.9300000000000002,9.9195665228,8.30528,1.25404,8.3994221349,1.14528,0.33404,1.193,7.16,0.92,7.2188641766
2020-10-07 20:00:00,9.2,2.01,9.4170112031,0.0,0.0,0.0,9.2,2.01,9.4170112031,7.72192,1.18056,7.8116432586,1.20192,0.35056000000000004,1.252,6.52,0.8300000000000001,6.572617439
2020-10-07 20:30:00,9.02,1.88,9.2138374199,0.0,0.0,0.0,9.02,1.88,9.2138374199,7.50248,1.14864,7.5898998676,1.0924800000000001,0.31864000000000003,1.138,6.41,0.8300000000000001,6.4635129767
2020-10-07 21:00:00,8.56,1.8399999999999999,8.7555239706,0.0,0.0,0.0,8.56,1.8399999999999999,8.7555239706,7.53848,1.22164,7.6368242745,1.06848,0.31164000000000003,1.113,6.47,0.91,6.5336819635
2020-10-07 21:30:00,8.28,1.65,8.4428016677,0.0,0.0,0.0,8.28,1.65,8.4428016677,6.33272,0.84996,6.3895050356,0.8227200000000001,0.23996,0.857,5.51,0.61,5.5436630489
2020-10-07 22:00:00,7.51,1.6099999999999999,7.6806379943,0.0,0.0,0.0,7.51,1.6099999999999999,7.6806379943,6.03008,0.8954400000000001,6.0962018995,0.9100800000000001,0.26544,0.9480000000000001,5.12,0.63,5.158614155
2020-10-07 22:30:00,7.07,1.5,7.2273715831,0.0,0.0,0.0,7.07,1.5,7.2273715831,6.65168,1.19424,6.7580364012,0.8716800000000001,0.25424,0.908,5.78,0.9400000000000001,5.8559371581
2020-10-07 23:00:00,6.42,1.3599999999999999,6.5624690475000005,0.0,0.0,0.0,6.42,1.3599999999999999,6.5624690475000005,6.07184,1.07012,6.1654195153,0.8918400000000001,0.26012,0.929,5.18,0.81,5.2429476442
2020-10-07 23:30:00,5.95,1.34,6.0990245122,0.0,0.0,0.0,5.95,1.34,6.0990245122,5.5384,0.9262,5.6153113004,0.8784000000000001,0.25620000000000004,0.915,4.66,0.67,4.7079188607999995
2020-10-08 00:00:00,5.65,1.52,5.8508888214,0.0,0.0,0.0,5.65,1.52,5.8508888214,5.5644,1.0792,5.668087861,0.8544,0.2492,0.89,4.71,0.8300000000000001,4.7825725295
2020-10-08 00:30:00,5.51,1.35,5.6729710029,0.0,0.0,0.0,5.51,1.35,5.6729710029,5.43072,1.08896,5.5388224019,0.75072,0.21896000000000002,0.782,4.68,0.87,4.7601785681
2020-10-08 01:00:00,5.33,1.35,5.4983088309,0.0,0.0,0.0,5.33,1.35,5.4983088309,5.17512,1.09316,5.289316194,0.76512,0.22316000000000003,0.797,4.41,0.87,4.4949972191
2020-10-08 01:30:00,5.41,1.29,5.5616724103,0.0,0.0,0.0,5.41,1.29,5.5616724103,5.21784,1.08812,5.3300899992,0.7478400000000001,0.21812,0.779,4.47,0.87,4.5538774687
2020-10-08 02:00:00,5.75,1.21,5.8759339683,0.0,0.0,0.0,5.75,1.21,5.8759339683,5.38648,1.03064,5.4841941614,0.75648,0.22064000000000003,0.788,4.63,0.81,4.7003191381
2020-10-08 02:30:00,5.65,1.28,5.7931770213,0.0,0.0,0.0,5.65,1.28,5.7931770213,5.50672,1.09696,5.6149164197,0.84672,0.24696,0.882,4.66,0.85,4.7368871635000005
2020-10-08 03:00:00,5.71,1.28,5.851709152,0.0,0.0,0.0,5.71,1.28,5.851709152,5.3441600000000005,1.13288,5.4629170962,0.7641600000000001,0.22288000000000002,0.796,4.58,0.91,4.6695288842
2020-10-08 03:30:00,5.59,1.31,5.7414458109,0.0,0.0,0.0,5.59,1.31,5.7414458109,5.24016,1.09588,5.3535249883,0.74016,0.21588000000000002,0.771,4.5,0.88,4.5852371803
2020-10-08 04:00:00,5.65,1.37,5.8137251397,0.0,0.0,0.0,5.65,1.37,5.8137251397,5.09888,1.05384,5.2066453691,0.6988800000000001,0.20384000000000002,0.728,4.4,0.85,4.481350243
2020-10-08 04:30:00,5.58,1.28,5.7249279471,0.0,0.0,0.0,5.58,1.28,5.7249279471,5.10848,1.05664,5.2166134609,0.7084800000000001,0.20664000000000002,0.738,4.4,0.85,4.481350243
2020-10-08 05:00:00,5.64,1.25,5.7768590081,0.0,0.0,0.0,5.64,1.25,5.7768590081,4.83096,0.9602800000000001,4.9254758349,0.72096,0.21028000000000002,0.751,4.11,0.75,4.1778702708
2020-10-08 05:30:00,5.84,1.38,6.0008332755,0.0,0.0,0.0,5.84,1.38,6.0008332755,5.3112,1.0916,5.4222168898,0.6912,0.2016,0.72,4.62,0.89,4.704944208
2020-10-08 06:00:00,6.19,1.6600000000000001,6.4087206212,0.0,0.0,0.0,6.19,1.6600000000000001,6.4087206212,5.48752,1.14636,5.6059804673,0.70752,0.20636000000000002,0.737,4.78,0.9400000000000001,4.8715500613
2020-10-08 06:30:00,6.87,1.69,7.0748144852,0.0,0.0,0.0,6.87,1.69,7.0748144852,6.2088,1.3084,6.3451641429,0.7488,0.2184,0.78,5.46,1.09,5.567737422
2020-10-08 07:00:00,7.74,1.74,7.9331708667,0.0,0.0,0.0,7.74,1.74,7.9331708667,6.26896,1.18428,6.3798415811,0.7689600000000001,0.22428,0.801,5.5,0.96,5.5831532309
2020-10-08 07:30:00,9.08,1.79,9.2547555343,0.0,0.0,0.0,9.08,1.79,9.2547555343,6.87136,1.37748,7.0080695915,0.7113600000000001,0.20748000000000003,0.741,6.16,1.17,6.2701275904
2020-10-08 08:00:00,9.85192,2.20056,10.0946912781,0.0019200000000000003,0.0005600000000000001,0.002,9.85,2.2,10.0926953783,7.24872,1.43796,7.3899709472,0.6787200000000001,0.19796000000000002,0.707,6.57,1.24,6.6859928208
2020-10-08 08:30:00,10.08672,2.40196,10.3687671495,0.00672,0.0019600000000000004,0.007,10.08,2.4,10.3617759096,7.322,1.466,7.4673181263,0.672,0.196,0.7000000000000001,6.65,1.27,6.7701846356
2020-10-08 09:00:00,10.04056,2.72308,10.4032691881,0.010560000000000002,0.0030800000000000003,0.011,10.03,2.7199999999999998,10.3922711666,7.78376,1.73068,7.9738430509,0.65376,0.19068000000000002,0.681,7.13,1.54,7.2944156722999995
2020-10-08 09:30:00,9.7688,2.8884,10.1868693915,0.028800000000000003,0.008400000000000001,0.03,9.74,2.88,10.1568695965,7.7108,1.7444000000000002,7.9056541791,0.7008,0.2044,0.73,7.01,1.54,7.1771651785
2020-10-08 10:00:00,9.26256,2.90408,9.7071467693,0.08256000000000001,0.02408,0.08600000000000001,9.18,2.88,9.6211641707,7.56248,1.66364,7.7433069034,0.73248,0.21364000000000002,0.763,6.83,1.45,6.9822202772
2020-10-08 10:30:00,8.76864,2.79752,9.2040841804,0.12864,0.037520000000000005,0.134,8.64,2.76,9.0701267907,7.35256,1.59408,7.5233788686,0.80256,0.23408,0.836,6.55,1.3599999999999999,6.6897010397
2020-10-08 11:00:00,8.9608,2.7894,9.3849181669,0.1008,0.029400000000000003,0.105,8.86,2.76,9.2799353446,7.24784,1.63312,7.4295535263,0.8678400000000001,0.25312,0.904,6.38,1.38,6.5275416506
2020-10-08 11:30:00,8.71888,2.5888400000000003,9.0951064315,0.09888000000000001,0.02884,0.10300000000000001,8.62,2.56,8.9921076506,7.24104,1.55572,7.4062760548,0.9110400000000001,0.26572,0.9490000000000001,6.33,1.29,6.4601083582
2020-10-08 12:00:00,8.52,2.785,8.9636278928,0.12,0.035,0.125,8.4,2.75,8.838693342300001,7.31328,1.66804,7.5010947068,0.9532800000000001,0.27804,0.993,6.36,1.3900000000000001,6.5101228867
2020-10-08 12:30:00,8.83752,3.01136,9.3364901756,0.10752,0.031360000000000006,0.112,8.73,2.98,9.2246029725,7.38888,1.60884,7.5620046152,0.81888,0.23884000000000002,0.853,6.57,1.37,6.7113187974
2020-10-08 13:00:00,9.4172,2.9396,9.8653385142,0.06720000000000001,0.0196,0.07,9.35,2.92,9.7953509381,7.48696,1.64328,7.6651770495000005,0.69696,0.20328000000000002,0.726,6.79,1.44,6.9410157758
2020-10-08 13:30:00,9.06432,2.78876,9.4836216394,0.06432,0.018760000000000002,0.067,9.0,2.77,9.4166289085,7.15512,1.56816,7.3249483275,0.64512,0.18816000000000002,0.672,6.51,1.38,6.6546600214
2020-10-08 14:00:00,9.07488,2.64184,9.4516012188,0.07488,0.021840000000000002,0.078,9.0,2.62,9.373601229,7.32776,1.59768,7.4999098661,0.67776,0.19768000000000002,0.706,6.65,1.4,6.7957707436
2020-10-08 14:30:00,8.58472,2.58596,8.9657462935,0.054720000000000005,0.015960000000000002,0.057,8.53,2.5700000000000003,8.9087485092,7.37856,1.67208,7.565645987,0.65856,0.19208000000000003,0.686,6.72,1.48,6.881046432
2020-10-08 15:00:00,9.00608,2.58344,9.3692923532,0.04608,0.01344,0.048,8.96,2.5700000000000003,9.3212928288,7.244,1.607,7.4201068052,0.744,0.217,0.775,6.5,1.3900000000000001,6.6469617119
2020-10-08 15:30:00,8.53296,2.40128,8.8643980055,0.07296000000000001,0.02128,0.076,8.46,2.38,8.7884014474,7.42816,1.66988,7.6135445228,0.7881600000000001,0.22988000000000003,0.8210000000000001,6.64,1.44,6.7943505944
2020-10-08 16:00:00,9.01264,2.22952,9.2843114554,0.03264,0.00952,0.034,8.98,2.22,9.2503405343,7.71624,1.59932,7.8802401106,0.78624,0.22932000000000002,0.8190000000000001,6.93,1.37,7.0641206105
2020-10-08 16:30:00,9.24648,2.23064,9.5117373387,0.036480000000000005,0.01064,0.038,9.21,2.22,9.4737796048,7.8868,1.5524,8.0381316237,0.7968000000000001,0.23240000000000002,0.8300000000000001,7.09,1.32,7.2118305582
2020-10-08 17:00:00,10.01592,2.08756,10.2311563472,0.025920000000000002,0.007560000000000001,0.027,9.99,2.08,10.2042393151,7.87808,1.32944,7.9894652637,0.71808,0.20944000000000002,0.748,7.16,1.12,7.2470683728
2020-10-08 17:30:00,10.61672,1.9519600000000001,10.7946695827,0.00672,0.0019600000000000004,0.007,10.61,1.9500000000000002,10.7877059656,8.18568,1.25624,8.2815153203,0.77568,0.22624000000000002,0.808,7.41,1.03,7.4812432122
2020-10-08 18:00:00,10.17384,1.77112,10.3268526861,0.0038400000000000005,0.0011200000000000001,0.004,10.17,1.77,10.3228775058,8.40816,1.2598799999999999,8.5020263585,0.7881600000000001,0.22988000000000003,0.8210000000000001,7.62,1.03,7.6892977573
2020-10-08 18:30:00,10.09192,1.7505600000000001,10.2426222033,0.0019200000000000003,0.0005600000000000001,0.002,10.09,1.75,10.240634746,8.31856,1.31708,8.4221814395,0.77856,0.22708000000000003,0.811,7.54,1.09,7.6183790927
2020-10-08 19:00:00,10.09,1.5899999999999999,10.2145092883,0.0,0.0,0.0,10.09,1.5899999999999999,10.2145092883,8.19672,1.31696,8.3018433134,0.84672,0.24696,0.882,7.35,1.07,7.4274760181
2020-10-08 19:30:00,10.03,1.55,10.1490590697,0.0,0.0,0.0,10.03,1.55,10.1490590697,8.4572,1.3346,8.5618566328,0.9072,0.2646,0.9450000000000001,7.55,1.07,7.6254442494
2020-10-08 20:00:00,9.76,1.74,9.9138892469,0.0,0.0,0.0,9.76,1.74,9.9138892469,8.18384,1.31112,8.288200818,0.96384,0.28112000000000004,1.004,7.22,1.03,7.2930994783
2020-10-08 20:30:00,9.28,1.72,9.4380506462,0.0,0.0,0.0,9.28,1.72,9.4380506462,7.48384,1.05112,7.5572954422,0.96384,0.28112000000000004,1.004,6.52,0.77,6.5653103506
2020-10-08 21:00:00,8.68,1.62,8.8298810864,0.0,0.0,0.0,8.68,1.62,8.8298810864,7.60824,1.13532,7.6924812252,0.9782400000000001,0.28532,1.019,6.63,0.85,6.6842651055
2020-10-08 21:30:00,8.12,1.4,8.239805823,0.0,0.0,0.0,8.12,1.4,8.239805823,7.35104,1.17572,7.4444681879,0.9110400000000001,0.26572,0.9490000000000001,6.44,0.91,6.5039757072
2020-10-08 22:00:00,7.74,1.46,7.8764966832,0.0,0.0,0.0,7.74,1.46,7.8764966832,6.97032,1.12676,7.0608037078,0.8803200000000001,0.25676000000000004,0.917,6.09,0.87,6.1518289963
2020-10-08 22:30:00,7.18,1.44,7.3229775365,0.0,0.0,0.0,7.18,1.44,7.3229775365,6.24952,0.9823600000000001,6.326257298,0.8995200000000001,0.26236000000000004,0.937,5.35,0.72,5.3982311918
2020-10-08 23:00:00,6.73,1.54,6.9039481458,0.0,0.0,0.0,6.73,1.54,6.9039481458,6.16624,1.06432,6.2574190207000004,0.90624,0.26432,0.9440000000000001,5.26,0.8,5.3204886994
2020-10-08 23:30:00,6.11,1.56,6.3060050745,0.0,0.0,0.0,6.11,1.56,6.3060050745,5.90424,1.07832,6.0019016986,0.9542400000000001,0.27832,0.994,4.95,0.8,5.0142297514
2020-10-09 00:00:00,5.65,1.56,5.8614076808,0.0,0.0,0.0,5.65,1.56,5.8614076808,5.66184,1.07512,5.7630126844,1.01184,0.29512000000000005,1.054,4.65,0.78,4.7149655354
