Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-09 00:30:00,5.48,1.4100000000000001,5.6584891977,0.0,0.0,0.0,5.48,1.4100000000000001,5.6584891977,5.80144,1.17792,5.9198143214000005,1.02144,0.29792,1.064,4.78,0.88,4.860329207
2020-10-09 01:00:00,5.34,1.35,5.508003268,0.0,0.0,0.0,5.34,1.35,5.508003268,5.27928,1.07604,5.3878251085,1.04928,0.30604000000000003,1.093,4.23,0.77,4.2995116002
2020-10-09 01:30:00,5.34,1.33,5.5031354699,0.0,0.0,0.0,5.34,1.33,5.5031354699,5.35744,1.02092,5.4538464408,0.9974400000000001,0.29092,1.039,4.36,0.73,4.4206899914
2020-10-09 02:00:00,5.75,1.3,5.8951251047,0.0,0.0,0.0,5.75,1.3,5.8951251047,5.56232,1.03776,5.6582991791,0.95232,0.27776,0.992,4.61,0.76,4.67222645
2020-10-09 02:30:00,5.7,1.35,5.8576872569,0.0,0.0,0.0,5.7,1.35,5.8576872569,5.30888,0.9338400000000001,5.390386257,0.93888,0.27384000000000003,0.978,4.37,0.66,4.4195588015
2020-10-09 03:00:00,5.5600000000000005,1.35,5.7215469936000005,0.0,0.0,0.0,5.5600000000000005,1.35,5.7215469936000005,5.41248,1.0336400000000001,5.5102950375,0.9724800000000001,0.28364,1.013,4.44,0.75,4.5028990662
2020-10-09 03:30:00,5.44,1.35,5.6050066905,0.0,0.0,0.0,5.44,1.35,5.6050066905,5.43576,1.06168,5.5384701137,0.9657600000000001,0.28168000000000004,1.006,4.47,0.78,4.5375433882
2020-10-09 04:00:00,5.38,1.38,5.5541696049,0.0,0.0,0.0,5.38,1.38,5.5541696049,5.6656,1.1508,5.7812943187,1.0656,0.3108,1.11,4.6,0.84,4.6760667232
2020-10-09 04:30:00,5.49,1.4,5.6656950147,0.0,0.0,0.0,5.49,1.4,5.6656950147,5.72272,1.17996,5.8431010431,1.06272,0.30996,1.107,4.66,0.87,4.7405168495000005
2020-10-09 05:00:00,5.47,1.4,5.6463173839,0.0,0.0,0.0,5.47,1.4,5.6463173839,5.64024,1.19632,5.765716677,1.05024,0.30632000000000004,1.094,4.59,0.89,4.6754892792
2020-10-09 05:30:00,5.78,1.27,5.9178796879,0.0,0.0,0.0,5.78,1.27,5.9178796879,5.13624,0.94932,5.2232336536,1.02624,0.29932000000000003,1.069,4.11,0.65,4.1610815902
2020-10-09 06:00:00,6.12,1.48,6.2964116765,0.0,0.0,0.0,6.12,1.48,6.2964116765,5.01112,0.75616,5.0678498005,0.9811200000000001,0.28616,1.022,4.03,0.47000000000000003,4.0573143826999996
2020-10-09 06:30:00,7.04,1.67,7.2353645382,0.0,0.0,0.0,7.04,1.67,7.2353645382,6.32792,1.24356,6.4489544114,0.9379200000000001,0.27356,0.977,5.39,0.97,5.4765865281
2020-10-09 07:00:00,7.84,1.8,8.0439791148,0.0,0.0,0.0,7.84,1.8,8.0439791148,6.72984,1.27412,6.8493888924,0.9398400000000001,0.27412000000000003,0.979,5.79,1.0,5.8757212323
2020-10-09 07:30:00,9.19,1.9100000000000001,9.3863837552,0.0,0.0,0.0,9.19,1.9100000000000001,9.3863837552,7.54144,1.40292,7.6708214554000005,0.90144,0.26292000000000004,0.9390000000000001,6.64,1.1400000000000001,6.7371507331
2020-10-09 08:00:00,9.6648,2.0014,9.8698511134,0.0048000000000000004,0.0014,0.005,9.66,2.0,9.864866953,8.13536,1.61448,8.2940115746,0.9753600000000001,0.28448,1.016,7.16,1.33,7.2824789735
2020-10-09 08:30:00,9.52072,2.34896,9.80620836,0.030720000000000004,0.008960000000000001,0.032,9.49,2.34,9.7742365431,8.01872,1.72296,8.2017352798,1.03872,0.30296,1.082,6.98,1.42,7.1229769058
2020-10-09 09:00:00,9.26952,2.60736,9.6292433348,0.05952,0.01736,0.062,9.21,2.59,9.5672462078,8.0504,1.8322,8.2562641067,1.0704,0.31220000000000003,1.115,6.98,1.52,7.1435845344
2020-10-09 09:30:00,9.72824,2.5453200000000002,10.0557101887,0.018240000000000003,0.00532,0.019,9.71,2.54,10.0367175909,7.95464,1.7155200000000002,8.1375245868,0.94464,0.27552000000000004,0.984,7.01,1.44,7.1563747806
2020-10-09 10:00:00,11.1092,2.2556,11.3358747347,0.019200000000000002,0.0056,0.02,11.09,2.25,11.3159445032,7.58408,1.56744,7.7443616651,0.33408000000000004,0.09744000000000001,0.34800000000000003,7.25,1.47,7.3975266137
2020-10-09 10:30:00,10.828240000000001,2.22532,11.0545389139,0.018240000000000003,0.00532,0.019,10.81,2.22,11.0356014789,7.86728,1.55504,8.0194915051,0.49728000000000006,0.14504,0.518,7.37,1.4100000000000001,7.5036657708
2020-10-09 11:00:00,9.89592,2.49756,10.2062254825,0.025920000000000002,0.007560000000000001,0.027,9.87,2.49,10.1792435868,8.19672,1.6569600000000002,8.3625196681,0.84672,0.24696,0.882,7.35,1.4100000000000001,7.4840229823
2020-10-09 11:30:00,9.42488,2.55184,9.7642332213,0.07488,0.021840000000000002,0.078,9.35,2.5300000000000002,9.6862479836,7.85208,1.49144,7.9924685548,0.8620800000000001,0.25144,0.898,6.99,1.24,7.09913375
2020-10-09 12:00:00,9.28392,2.5115600000000002,9.6176454603,0.07392,0.021560000000000003,0.077,9.21,2.49,9.5406603545,7.58272,1.51496,7.7325769573,0.9427200000000001,0.27496000000000004,0.982,6.64,1.24,6.7547908924
2020-10-09 12:30:00,8.83712,2.47416,9.1769361772,0.11712000000000002,0.03416,0.122,8.72,2.44,9.0549434013,7.69704,1.56872,7.8552725732,0.88704,0.25872,0.924,6.8100000000000005,1.31,6.9348539999
2020-10-09 13:00:00,8.94408,2.4474400000000003,9.2728921918,0.09408000000000001,0.027440000000000003,0.098,8.85,2.42,9.1749059941,7.66248,1.60864,7.8295161025,0.85248,0.24864000000000003,0.888,6.8100000000000005,1.3599999999999999,6.9444726222
2020-10-09 13:30:00,8.76392,2.2615600000000002,9.051019136,0.07392,0.021560000000000003,0.077,8.69,2.24,8.9740570535,7.15616,1.43388,7.2983996739,0.83616,0.24388,0.871,6.32,1.19,6.4310574557999995
2020-10-09 14:00:00,8.86144,2.40792,9.182766337,0.06144000000000001,0.017920000000000002,0.064,8.8,2.39,9.1187773303,7.52848,1.49164,7.6748290535,0.8284800000000001,0.24164000000000002,0.863,6.7,1.25,6.8156070896
2020-10-09 14:30:00,8.88376,2.34568,9.1882210683,0.05376,0.015680000000000003,0.056,8.83,2.33,9.1322395939,7.46104,1.51072,7.6124498553,0.7910400000000001,0.23072,0.8240000000000001,6.67,1.28,6.7917081798000005
2020-10-09 15:00:00,8.4168,2.2224,8.7052618571,0.07680000000000001,0.0224,0.08,8.34,2.2,8.625288401,6.92224,1.33232,7.0492895529,0.76224,0.22232000000000002,0.794,6.16,1.11,6.2592092152
2020-10-09 15:30:00,8.086,2.298,8.4062000928,0.096,0.028,0.1,7.99,2.27,8.3062025017,7.08512,1.33316,7.2094549725,0.76512,0.22316000000000003,0.797,6.32,1.11,6.4167359304
2020-10-09 16:00:00,8.23024,1.94632,8.4572461239,0.09024,0.026320000000000003,0.094,8.14,1.92,8.3633725255,7.35624,1.19932,7.4533640324,0.78624,0.22932000000000002,0.8190000000000001,6.57,0.97,6.6412197675
2020-10-09 16:30:00,8.78296,1.88128,8.9821824074,0.07296000000000001,0.02128,0.076,8.71,1.8599999999999999,8.9063853498,7.36024,1.24632,7.4650148292,0.8102400000000001,0.23632000000000003,0.844,6.55,1.01,6.6274127682
2020-10-09 17:00:00,8.85912,1.7501600000000002,9.0303414775,0.06912,0.02016,0.07200000000000001,8.79,1.73,8.958627127,7.69784,1.30312,7.8073595024,0.8678400000000001,0.25312,0.904,6.83,1.05,6.9102387802
2020-10-09 17:30:00,9.67072,1.65896,9.8119811251,0.030720000000000004,0.008960000000000001,0.032,9.64,1.65,9.7801891597,7.9848,1.2364,8.0799576732,0.8448,0.2464,0.88,7.14,0.99,7.2083077071
2020-10-09 18:00:00,9.74672,1.63196,9.8824007306,0.00672,0.0019600000000000004,0.007,9.74,1.63,9.8754493569,8.2468,1.2574,8.342107947,0.9168000000000001,0.2674,0.9550000000000001,7.33,0.99,7.3965532513
2020-10-09 18:30:00,9.89384,1.6311200000000001,10.0273935995,0.0038400000000000005,0.0011200000000000001,0.004,9.89,1.63,10.0234225692,8.26744,1.30592,8.3699457107,0.8774400000000001,0.25592000000000004,0.914,7.39,1.05,7.4642213258
2020-10-09 19:00:00,10.19,1.51,10.3012717661,0.0,0.0,0.0,10.19,1.51,10.3012717661,8.29848,1.07164,8.3673880393,0.8284800000000001,0.24164000000000002,0.863,7.47,0.8300000000000001,7.5159696647
2020-10-09 19:30:00,9.94,1.51,10.0540389894,0.0,0.0,0.0,9.94,1.51,10.0540389894,8.4564,1.1652,8.5362984952,0.8064,0.23520000000000002,0.84,7.65,0.93,7.70632208
2020-10-09 20:00:00,9.53,1.45,9.6396784179,0.0,0.0,0.0,9.53,1.45,9.6396784179,7.9244,1.0992,8.0002722454,0.8544,0.2492,0.89,7.07,0.85,7.1209128628
2020-10-09 20:30:00,9.13,1.37,9.2322153354,0.0,0.0,0.0,9.13,1.37,9.2322153354,7.69632,1.06976,7.7703106759,0.8563200000000001,0.24976,0.892,6.84,0.8200000000000001,6.8889767019
2020-10-09 21:00:00,8.68,1.4,8.7921783421,0.0,0.0,0.0,8.68,1.4,8.7921783421,7.60096,1.05028,7.673179328,0.96096,0.28028000000000003,1.001,6.64,0.77,6.6844969893
2020-10-09 21:30:00,8.23,1.31,8.3336066622,0.0,0.0,0.0,8.23,1.31,8.3336066622,7.42192,1.05056,7.4959037347,0.9619200000000001,0.28056000000000003,1.002,6.46,0.77,6.5057282452
2020-10-09 22:00:00,7.51,1.19,7.6036964695,0.0,0.0,0.0,7.51,1.19,7.6036964695,7.17248,1.10364,7.256892627,0.9724800000000001,0.28364,1.013,6.2,0.8200000000000001,6.2539907259
2020-10-09 22:30:00,7.18,1.25,7.2879969813,0.0,0.0,0.0,7.18,1.25,7.2879969813,6.88216,1.05188,6.9620814273,0.9321600000000001,0.27188,0.971,5.95,0.78,6.0009082646
2020-10-09 23:00:00,6.8100000000000005,1.32,6.9367499595,0.0,0.0,0.0,6.8100000000000005,1.32,6.9367499595,6.11896,0.9492800000000001,6.1921566518,0.8889600000000001,0.25928,0.926,5.23,0.6900000000000001,5.2753198955
2020-10-09 23:30:00,6.25,1.25,6.373774392,0.0,0.0,0.0,6.25,1.25,6.373774392,5.40576,0.77668,5.4612702735,0.8457600000000001,0.24668,0.881,4.5600000000000005,0.53,4.5906971148
2020-10-10 00:00:00,5.85,1.15,5.9619627641,0.0,0.0,0.0,5.85,1.15,5.9619627641,5.54288,0.9358400000000001,5.6213268185,0.8428800000000001,0.24584000000000003,0.878,4.7,0.6900000000000001,4.7503789323
2020-10-10 00:30:00,5.52,0.96,5.6028564144,0.0,0.0,0.0,5.52,0.96,5.6028564144,5.03656,0.8610800000000001,5.1096375018,0.8265600000000001,0.24108000000000002,0.861,4.21,0.62,4.2554083235
2020-10-10 01:00:00,5.39,1.03,5.4875313211,0.0,0.0,0.0,5.39,1.03,5.4875313211,5.36216,0.9718800000000001,5.4495238875,0.9321600000000001,0.27188,0.971,4.43,0.7000000000000001,4.484963768
2020-10-10 01:30:00,5.39,1.03,5.4875313211,0.0,0.0,0.0,5.39,1.03,5.4875313211,5.3768,0.9674,5.4631347228,0.9168000000000001,0.2674,0.9550000000000001,4.46,0.7000000000000001,4.5145985425
2020-10-10 02:00:00,5.61,0.99,5.6966832455,0.0,0.0,0.0,5.61,0.99,5.6966832455,5.57096,1.02028,5.6636178014,0.96096,0.28028000000000003,1.001,4.61,0.74,4.6690148854
2020-10-10 02:30:00,5.86,1.3,6.0024661598,0.0,0.0,0.0,5.86,1.3,6.0024661598,5.60256,1.00908,5.6927077037,0.92256,0.26908000000000004,0.961,4.68,0.74,4.7381430962
2020-10-10 03:00:00,5.54,1.16,5.660141341,0.0,0.0,0.0,5.54,1.16,5.660141341,5.56448,1.00964,5.6553347027,0.9244800000000001,0.26964000000000005,0.963,4.64,0.74,4.6986381006
2020-10-10 03:30:00,5.6,1.23,5.733489339,0.0,0.0,0.0,5.6,1.23,5.733489339,5.07344,0.9489200000000001,5.1614186616,0.8534400000000001,0.24892000000000003,0.889,4.22,0.7000000000000001,4.2776629133
2020-10-10 04:00:00,5.51,1.28,5.6567216654,0.0,0.0,0.0,5.51,1.28,5.6567216654,5.35688,1.00284,5.4499404951,0.8668800000000001,0.25284,0.903,4.49,0.75,4.5522082553
2020-10-10 04:30:00,5.51,1.28,5.6567216654,0.0,0.0,0.0,5.51,1.28,5.6567216654,5.43264,1.00452,5.5247296585,0.8726400000000001,0.25452,0.909,4.5600000000000005,0.75,4.6212660603
2020-10-10 05:00:00,5.38,1.19,5.5100362975,0.0,0.0,0.0,5.38,1.19,5.5100362975,5.418,1.039,5.5167241185,0.888,0.259,0.925,4.53,0.78,4.5966618322
2020-10-10 05:30:00,5.38,1.1400000000000001,5.4994545184,0.0,0.0,0.0,5.38,1.1400000000000001,5.4994545184,5.34808,1.05944,5.4520063096,0.95808,0.27944,0.998,4.39,0.78,4.4587554317
2020-10-10 06:00:00,5.23,1.01,5.3266312056,0.0,0.0,0.0,5.23,1.01,5.3266312056,5.29424,1.02832,5.3931826596,0.9542400000000001,0.27832,0.994,4.34,0.75,4.4043274174
2020-10-10 06:30:00,5.44,0.9400000000000001,5.5206159077,0.0,0.0,0.0,5.44,0.9400000000000001,5.5206159077,5.74096,1.11028,5.8473364364,0.96096,0.28028000000000003,1.001,4.78,0.8300000000000001,4.8515255333
2020-10-10 07:00:00,6.51,0.98,6.5833502109,0.0,0.0,0.0,6.51,0.98,6.5833502109,5.42288,0.95584,5.5064741532,0.6028800000000001,0.17584000000000002,0.628,4.82,0.78,4.8827041688
2020-10-10 07:30:00,7.55,0.85,7.5976970195,0.0,0.0,0.0,7.55,0.85,7.5976970195,5.52904,0.86972,5.5970256565,0.23904000000000003,0.06972,0.249,5.29,0.8,5.3501495306
2020-10-10 08:00:00,7.7709600000000005,0.9102800000000001,7.8240928548,0.0009600000000000001,0.00028000000000000003,0.001,7.77,0.91,7.8231067997,6.198,1.004,6.278791285,0.528,0.154,0.55,5.67,0.85,5.7333585271
2020-10-10 08:30:00,7.37864,1.25252,7.4841923144999996,0.00864,0.00252,0.009000000000000001,7.37,1.25,7.4752525041,7.17704,1.21372,7.2789435635,1.24704,0.36372000000000004,1.299,5.93,0.85,5.9906093179
2020-10-10 09:00:00,7.76728,1.2550400000000002,7.8680216065,0.01728,0.00504,0.018000000000000002,7.75,1.25,7.8501592341,7.13776,1.18268,7.2350777328,1.03776,0.30268,1.081,6.1,0.88,6.163148546
2020-10-10 09:30:00,7.9336,1.2798,8.0361618326,0.033600000000000005,0.0098,0.035,7.9,1.27,8.001431122,7.25824,1.23532,7.362612539,0.9782400000000001,0.28532,1.019,6.28,0.9500000000000001,6.3514486537
2020-10-10 10:00:00,8.26592,1.22756,8.3565744776,0.025920000000000002,0.007560000000000001,0.027,8.24,1.22,8.3298259286,7.29592,1.17256,7.3895429899,0.86592,0.25256,0.902,6.43,0.92,6.4954830459
2020-10-10 10:30:00,7.33424,1.27332,7.4439519209,0.11424000000000001,0.03332,0.11900000000000001,7.22,1.24,7.3257081569,6.85256,1.10408,6.9409344616,0.80256,0.23408,0.836,6.05,0.87,6.1122336343
2020-10-10 11:00:00,7.16088,1.37984,7.2926100129,0.17088,0.04984,0.178,6.99,1.33,7.1154058212,6.96336,1.11848,7.0526151178,0.7833600000000001,0.22848000000000002,0.8160000000000001,6.18,0.89,6.2437568818999996
2020-10-10 11:30:00,7.1884,1.4462000000000002,7.3324340433,0.1584,0.046200000000000005,0.165,7.03,1.4,7.1680471539,6.63016,1.14588,6.7284517238,0.50016,0.14588,0.521,6.13,1.0,6.2110305103
2020-10-10 12:00:00,6.4028,1.3904,6.5520271672,0.1728,0.0504,0.18,6.23,1.34,6.372479894,6.61744,1.22092,6.729127566,0.7574400000000001,0.22092,0.789,5.86,1.0,5.9447119358
2020-10-10 12:30:00,6.214,1.3820000000000001,6.3658243771,0.14400000000000002,0.042,0.15,6.07,1.34,6.2161483251,6.742,1.191,6.8463891943,0.792,0.231,0.8250000000000001,5.95,0.96,6.0269478179
2020-10-10 13:00:00,6.06592,1.38256,6.221483553,0.14592000000000002,0.04256,0.152,5.92,1.34,6.0697611156,6.6492,1.1756,6.7523252291,0.7392000000000001,0.2156,0.77,5.91,0.96,5.9874618997
2020-10-10 13:30:00,6.45344,1.26892,6.5770088794,0.13344,0.03892,0.139,6.32,1.23,6.4385790358,6.1924,1.0732,6.2847096989,0.6624,0.1932,0.6900000000000001,5.53,0.88,5.5995803414
2020-10-10 14:00:00,6.6716,1.0738,6.7574620236000005,0.0816,0.0238,0.085,6.59,1.05,6.6731252049,6.48072,1.0489600000000001,6.5650627415,0.75072,0.21896000000000002,0.782,5.73,0.8300000000000001,5.7898013783
2020-10-10 14:30:00,6.92992,0.8545600000000001,6.9824110449,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.88,0.84,6.9310893805,6.51384,1.06112,6.5997035691,0.72384,0.21112000000000003,0.754,5.79,0.85,5.8520594665
2020-10-10 15:00:00,6.42256,0.94408,6.4915763879,0.08256000000000001,0.02408,0.08600000000000001,6.34,0.92,6.406403047,6.42056,1.06308,6.5079743239,0.7305600000000001,0.21308000000000002,0.761,5.69,0.85,5.753138274
2020-10-10 15:30:00,5.90184,1.00012,5.9859799031000005,0.17184000000000002,0.050120000000000005,0.179,5.73,0.9500000000000001,5.8082183155,6.35592,1.02756,6.438446909,0.74592,0.21756000000000003,0.777,5.61,0.81,5.6681743092
2020-10-10 16:00:00,6.08424,0.93332,6.1554092147,0.11424000000000001,0.03332,0.11900000000000001,5.97,0.9,6.0374580744,6.30584,1.00712,6.3857582792,0.6758400000000001,0.19712000000000002,0.704,5.63,0.81,5.6879697608
2020-10-10 16:30:00,6.36696,0.9282800000000001,6.434274116,0.09696,0.028280000000000003,0.101,6.27,0.9,6.3342639667,6.48008,1.04544,6.5638694076,0.67008,0.19544,0.6980000000000001,5.8100000000000005,0.85,5.8718480907
2020-10-10 17:00:00,7.19776,0.8726800000000001,7.2504702882,0.07776000000000001,0.022680000000000002,0.081,7.12,0.85,7.1705578584,6.49712,0.9541600000000001,6.5668096973,0.5971200000000001,0.17416,0.622,5.9,0.78,5.9513359845
2020-10-10 17:30:00,8.06208,0.66644,8.0895782461,0.022080000000000002,0.00644,0.023,8.04,0.66,8.0670440683,7.15432,0.95376,7.2176140656,0.66432,0.19376000000000002,0.6920000000000001,6.49,0.76,6.5343477104000005
2020-10-10 18:00:00,8.34672,0.5119600000000001,8.3624062207,0.00672,0.0019600000000000004,0.007,8.34,0.51,8.3555789746,7.47688,1.04784,7.5499472316,0.7468800000000001,0.21784,0.778,6.73,0.8300000000000001,6.7809881286
2020-10-10 18:30:00,8.59096,0.45028,8.6027522224,0.0009600000000000001,0.00028000000000000003,0.001,8.59,0.45,8.6017788858,7.5830400000000004,1.0667200000000001,7.6577011694,0.74304,0.21672000000000002,0.774,6.84,0.85,6.8926119868
2020-10-10 19:00:00,8.87,0.65,8.8937843464,0.0,0.0,0.0,8.87,0.65,8.8937843464,7.63704,0.9437200000000001,7.6951275103,0.76704,0.22372000000000003,0.799,6.87,0.72,6.9076262203
2020-10-10 19:30:00,8.75,0.61,8.7712370849,0.0,0.0,0.0,8.75,0.61,8.7712370849,7.7392,0.9856,7.80170648,0.7392000000000001,0.2156,0.77,7.0,0.77,7.0422226605
2020-10-10 20:00:00,8.22,0.42,8.230722933,0.0,0.0,0.0,8.22,0.42,8.230722933,7.45976,0.9386800000000001,7.5185862634,0.7497600000000001,0.21868,0.781,6.71,0.72,6.7485183559
2020-10-10 20:30:00,7.88,0.32,7.8864947854,0.0,0.0,0.0,7.88,0.32,7.8864947854,6.96432,0.81376,7.0117015339,0.66432,0.19376000000000002,0.6920000000000001,6.3,0.62,6.3304344243
2020-10-10 21:00:00,7.39,0.34,7.3978172456,0.0,0.0,0.0,7.39,0.34,7.3978172456,6.60752,0.7863600000000001,6.6541477741,0.70752,0.20636000000000002,0.737,5.9,0.58,5.9284399297
2020-10-10 21:30:00,6.97,0.34,6.9782877556,0.0,0.0,0.0,6.97,0.34,6.9782877556,6.61352,0.8193600000000001,6.6640826525,0.68352,0.19936,0.712,5.93,0.62,5.9623233726
2020-10-10 22:00:00,6.45,0.29,6.4565160884,0.0,0.0,0.0,6.45,0.29,6.4565160884,6.41616,0.8288800000000001,6.4694784334,0.71616,0.20888,0.746,5.7,0.62,5.7336201479
2020-10-10 22:30:00,6.06,0.29,6.0669349758,0.0,0.0,0.0,6.06,0.29,6.0669349758,5.9733600000000004,0.7884800000000001,6.0251747195,0.7833600000000001,0.22848000000000002,0.8160000000000001,5.19,0.56,5.2201245196
2020-10-10 23:00:00,5.59,0.31,5.5985891080000005,0.0,0.0,0.0,5.59,0.31,5.5985891080000005,5.54912,0.7601600000000001,5.6009442061,0.78912,0.23016000000000003,0.8220000000000001,4.76,0.53,4.7894154132
2020-10-10 23:30:00,5.01,0.16,5.0125542391,0.0,0.0,0.0,5.01,0.16,5.0125542391,5.49104,0.8207200000000001,5.5520358068,0.7910400000000001,0.23072,0.8240000000000001,4.7,0.59,4.7368871635000005
2020-10-11 00:00:00,4.54,0.23,4.5458222579,0.0,0.0,0.0,4.54,0.23,4.5458222579,5.07312,0.75216,5.1285759427,0.9331200000000001,0.27216,0.972,4.14,0.48,4.1677331968
2020-10-11 00:30:00,4.32,0.28,4.3290645641,0.0,0.0,0.0,4.32,0.28,4.3290645641,5.14552,0.9353600000000001,5.2298445866,0.8755200000000001,0.25536000000000003,0.912,4.27,0.68,4.3238061936
2020-10-11 01:00:00,4.26,0.26,4.2679268972,0.0,0.0,0.0,4.26,0.26,4.2679268972,5.07632,0.8997600000000001,5.1554430265,0.8563200000000001,0.24976,0.892,4.22,0.65,4.2697658015
2020-10-11 01:30:00,4.33,0.28,4.3390436734,0.0,0.0,0.0,4.33,0.28,4.3390436734,4.94544,0.9549200000000001,5.0367895529,0.80544,0.23492000000000002,0.839,4.14,0.72,4.2021423108
2020-10-11 02:00:00,4.58,0.25,4.5868180692,0.0,0.0,0.0,4.58,0.25,4.5868180692,5.19536,0.9294800000000001,5.2778498084,0.8553600000000001,0.24948,0.891,4.34,0.68,4.3929488957
2020-10-11 02:30:00,4.63,0.25,4.6367445476,0.0,0.0,0.0,4.63,0.25,4.6367445476,5.1328,0.8804000000000001,5.2077576749,0.8928,0.2604,0.93,4.24,0.62,4.2850904308
2020-10-11 03:00:00,4.53,0.35000000000000003,4.5435008529,0.0,0.0,0.0,4.53,0.35000000000000003,4.5435008529,5.14232,0.8777600000000001,5.2166960425,0.95232,0.27776,0.992,4.19,0.6000000000000001,4.2327414284
2020-10-11 03:30:00,4.53,0.38,4.5459102499,0.0,0.0,0.0,4.53,0.38,4.5459102499,4.97224,0.8573200000000001,5.0456088037,0.88224,0.25732000000000005,0.919,4.09,0.6000000000000001,4.133775514
2020-10-11 04:00:00,4.88,0.47000000000000003,4.9025809529,0.0,0.0,0.0,4.88,0.47000000000000003,4.9025809529,4.68832,0.80076,4.7562128842,0.68832,0.20076000000000002,0.717,4.0,0.6000000000000001,4.0447496832
2020-10-11 04:30:00,4.97,0.49,4.9940965149,0.0,0.0,0.0,4.97,0.49,4.9940965149,4.64128,0.7070400000000001,4.6948254068,0.6412800000000001,0.18704,0.668,4.0,0.52,4.0336583891
2020-10-11 05:00:00,4.8,0.33,4.8113303773,0.0,0.0,0.0,4.8,0.33,4.8113303773,3.94696,0.31328,3.9593733848,0.69696,0.20328000000000002,0.726,3.25,0.11,3.2518610056
2020-10-11 05:30:00,4.94,0.33,4.951009998,0.0,0.0,0.0,4.94,0.33,4.951009998,3.3876,-0.038200000000000005,3.3878153728,0.6576000000000001,0.1918,0.685,2.73,-0.23,2.7396715132000002
2020-10-11 06:00:00,4.72,0.33,4.7315219539,0.0,0.0,0.0,4.72,0.33,4.7315219539,3.35888,-0.026160000000000003,3.3589818696,0.6988800000000001,0.20384000000000002,0.728,2.66,-0.23,2.6699250925999998
2020-10-11 06:30:00,5.05,0.4,5.0658168147,0.0,0.0,0.0,5.05,0.4,5.0658168147,3.4764,-0.0298,3.4765277217,0.6864,0.20020000000000002,0.715,2.79,-0.23,2.7994642345000003
2020-10-11 07:00:00,5.09,0.35000000000000003,5.1020192081,0.0,0.0,0.0,5.09,0.35000000000000003,5.1020192081,3.716,-0.027,3.716098088,0.6960000000000001,0.203,0.725,3.02,-0.23,3.0287456149
2020-10-11 07:30:00,5.71,0.37,5.7219751834,0.0,0.0,0.0,5.71,0.37,5.7219751834,3.95104,0.00572,3.9510441405,0.6710400000000001,0.19572,0.6990000000000001,3.2800000000000002,-0.19,3.2854984401
2020-10-11 08:00:00,6.30576,0.37168,6.3167044572,0.00576,0.00168,0.006,6.3,0.37,6.3108557264,4.34408,0.43244000000000005,4.3655509847000005,0.69408,0.20244,0.723,3.65,0.23,3.657239396
2020-10-11 08:30:00,6.8859200000000005,0.43756000000000006,6.8998081856999995,0.025920000000000002,0.007560000000000001,0.027,6.86,0.43,6.8734634647,4.62424,0.31332000000000004,4.6348424999999995,0.5942400000000001,0.17332,0.619,4.03,0.14,4.0324310285
2020-10-11 09:00:00,7.39512,0.47316,7.410241575,0.04512,0.013160000000000002,0.047,7.35,0.46,7.3643804899,4.70088,0.32484,4.7120901732,0.53088,0.15484,0.553,4.17,0.17,4.1734637892
2020-10-11 09:30:00,7.46544,0.5649200000000001,7.4867836218,0.08544,0.02492,0.089,7.38,0.54,7.3997297248,4.90808,0.36944000000000005,4.9219645671,0.47808000000000006,0.13944,0.498,4.43,0.23,4.4359666365
2020-10-11 10:00:00,7.78272,0.49996,7.7987621197,0.10272,0.029960000000000004,0.107,7.68,0.47000000000000003,7.6943680702,5.238,0.444,5.2567841881,0.528,0.154,0.55,4.71,0.29,4.7189193678
2020-10-11 10:30:00,7.27672,0.53696,7.2965046426,0.12672,0.03696,0.132,7.15,0.5,7.1674611963,5.17856,0.44708000000000003,5.1978230251,0.53856,0.15708000000000003,0.561,4.64,0.29,4.6490536671000005
2020-10-11 11:00:00,7.33864,0.58752,7.3621204011,0.12864,0.037520000000000005,0.134,7.21,0.55,7.2309473791,5.07392,0.43156000000000005,5.0922399983,0.5539200000000001,0.16156,0.577,4.52,0.27,4.5280569784
2020-10-11 11:30:00,6.91784,0.75312,6.9587139616,0.14784,0.043120000000000006,0.154,6.77,0.71,6.8071286164,5.09392,0.51156,5.119542421,0.5539200000000001,0.16156,0.577,4.54,0.35000000000000003,4.5534712034
2020-10-11 12:00:00,7.38032,0.8367600000000001,7.4276032877,0.16032000000000002,0.04676,0.167,7.22,0.79,7.2630916282,5.21312,0.47716000000000003,5.2349118235,0.5731200000000001,0.16716,0.597,4.64,0.31,4.6503440733
2020-10-11 12:30:00,7.17544,0.76992,7.2166277443,0.20544,0.05992000000000001,0.214,6.97,0.71,7.0060687978,5.3028,0.46540000000000004,5.3231837278,0.5328,0.1554,0.555,4.77,0.31,4.7800627611
2020-10-11 13:00:00,6.64576,0.75168,6.6881349269,0.24576000000000003,0.07168000000000001,0.256,6.4,0.68,6.4360236171,5.22584,0.48212000000000005,5.248032336,0.55584,0.16212000000000001,0.579,4.67,0.32,4.6809507581
2020-10-11 13:30:00,6.8728,0.7104,6.9094173416,0.1728,0.0504,0.18,6.7,0.66,6.7324289822,4.98392,0.44156000000000006,5.0034421951,0.5539200000000001,0.16156,0.577,4.43,0.28,4.4388399385
2020-10-11 14:00:00,6.859360000000001,0.7064800000000001,6.8956459886,0.15936,0.04648,0.166,6.7,0.66,6.7324289822,4.9364,0.4152,4.9538304371,0.5664,0.1652,0.59,4.37,0.25,4.3771451884
2020-10-11 14:30:00,6.4724,0.7632,6.517241441,0.1824,0.053200000000000004,0.19,6.29,0.71,6.3299447075,4.76088,0.40484000000000003,4.77806172,0.53088,0.15484,0.553,4.23,0.25,4.2373812668
2020-10-11 15:00:00,6.39456,0.84508,6.4501595174,0.15456,0.04508,0.161,6.24,0.8,6.2910730404,4.74584,0.41212000000000004,4.7637002635,0.55584,0.16212000000000001,0.579,4.19,0.25,4.1974516078
2020-10-11 15:30:00,7.30504,0.72772,7.341197845,0.09504000000000001,0.02772,0.099,7.21,0.7000000000000001,7.2439008828,5.06304,0.46672,5.084506033,0.50304,0.14672000000000002,0.524,4.5600000000000005,0.32,4.5712142807
2020-10-11 16:00:00,7.38856,0.66708,7.418612714,0.05856000000000001,0.01708,0.061,7.33,0.65,7.3587634831,5.5808800000000005,0.56484,5.6093908582,0.53088,0.15484,0.553,5.05,0.41000000000000003,5.0666162278
2020-10-11 16:30:00,7.94128,0.50204,7.957133416,0.041280000000000004,0.01204,0.043000000000000003,7.9,0.49,7.9151816151,5.84112,0.6961600000000001,5.8824588056,0.50112,0.14616,0.522,5.34,0.55,5.3682492491
2020-10-11 17:00:00,8.32936,0.52148,8.3456683016,0.039360000000000006,0.01148,0.041,8.29,0.51,8.3056727602,6.45688,0.7878400000000001,6.504766806,0.50688,0.14784,0.528,5.95,0.64,5.9843211812
2020-10-11 17:30:00,8.14784,0.44812,8.1601536873,0.027840000000000004,0.00812,0.029,8.12,0.44,8.1319124442,6.88384,0.79612,6.9297229526,0.60384,0.17612000000000003,0.629,6.28,0.62,6.310530881
2020-10-11 18:00:00,8.4596,0.3728,8.4678103427,0.009600000000000001,0.0028,0.01,8.45,0.37,8.4580967126,7.33768,0.8172400000000001,7.383050115,0.60768,0.17724,0.633,6.73,0.64,6.7603624163
2020-10-11 18:30:00,8.8,0.37,8.807774974400001,0.0,0.0,0.0,8.8,0.37,8.807774974400001,7.45384,0.8361200000000001,7.5005884702,0.60384,0.17612000000000003,0.629,6.85,0.66,6.8817221682
2020-10-11 19:00:00,8.94,0.32,8.9457252361,0.0,0.0,0.0,8.94,0.32,8.9457252361,7.68976,0.8736800000000001,7.7392328819,0.6297600000000001,0.18368,0.656,7.06,0.6900000000000001,7.0936379947
2020-10-11 19:30:00,9.04,0.39,9.0484086999,0.0,0.0,0.0,9.04,0.39,9.0484086999,7.7243200000000005,0.9087600000000001,7.7775937281,0.54432,0.15876,0.5670000000000001,7.18,0.75,7.2190650364
2020-10-11 20:00:00,8.9,0.33,8.9061158762,0.0,0.0,0.0,8.9,0.33,8.9061158762,7.376,0.883,7.4286650887,0.456,0.133,0.47500000000000003,6.92,0.75,6.9605244055
2020-10-11 20:30:00,8.93,0.12,8.9308062346,0.0,0.0,0.0,8.93,0.12,8.9308062346,6.96264,0.7345200000000001,7.0012766979,0.15264000000000003,0.044520000000000004,0.159,6.8100000000000005,0.6900000000000001,6.8448666897
2020-10-11 21:00:00,8.6,0.17,8.6016800685,0.0,0.0,0.0,8.6,0.17,8.6016800685,6.91016,0.7308800000000001,6.948704685,0.14016,0.04088000000000001,0.146,6.77,0.6900000000000001,6.8050716381
2020-10-11 21:30:00,8.18,-0.03,8.180055012,0.0,0.0,0.0,8.18,-0.03,8.180055012,6.016,0.638,6.0497355314,0.096,0.028,0.1,5.92,0.61,5.9513443859
2020-10-11 22:00:00,7.78,0.12,7.7809253948,0.0,0.0,0.0,7.78,0.12,7.7809253948,5.6388,0.6684,5.6782764991,0.028800000000000003,0.008400000000000001,0.03,5.61,0.66,5.6486901136
2020-10-11 22:30:00,7.42,-0.17,7.4219471839,0.0,0.0,0.0,7.42,-0.17,7.4219471839,5.6226400000000005,0.7795200000000001,5.6764189416,0.03264,0.00952,0.034,5.59,0.77,5.6427830013
2020-10-11 23:00:00,6.85,-0.17,6.8521091643,0.0,0.0,0.0,6.85,-0.17,6.8521091643,4.9005600000000005,0.6530800000000001,4.943885294,0.010560000000000002,0.0030800000000000003,0.011,4.89,0.65,4.9330112507
2020-10-11 23:30:00,6.42,-0.22,6.4237683644,0.0,0.0,0.0,6.42,-0.22,6.4237683644,4.7992,0.6756,4.8465199886,0.019200000000000002,0.0056,0.02,4.78,0.67,4.82672767
2020-10-12 00:00:00,5.53,-0.1,5.5309040851999995,0.0,0.0,0.0,5.53,-0.1,5.5309040851999995,4.87696,0.7732800000000001,4.9378842433,0.21696000000000001,0.06328,0.226,4.66,0.71,4.7137776783
2020-10-12 00:30:00,4.94,0.18,4.9432782645,0.0,0.0,0.0,4.94,0.18,4.9432782645,4.90288,0.85084,4.9761592619,0.48288000000000003,0.14084000000000002,0.503,4.42,0.71,4.4766617027
2020-10-12 01:00:00,4.49,0.4,4.5077821598,0.0,0.0,0.0,4.49,0.4,4.5077821598,4.84544,0.85992,4.921153442,0.68544,0.19992000000000001,0.714,4.16,0.66,4.2120303893
2020-10-12 01:30:00,4.62,0.37,4.6347923362,0.0,0.0,0.0,4.62,0.37,4.6347923362,4.94344,0.88892,5.0227261323,0.6134400000000001,0.17892000000000002,0.639,4.33,0.71,4.3878240621
2020-10-12 02:00:00,4.97,0.31,4.9796586228,0.0,0.0,0.0,4.97,0.31,4.9796586228,5.18208,0.8914400000000001,5.2581953558,0.6220800000000001,0.18144000000000002,0.648,4.5600000000000005,0.71,4.6149431199
2020-10-12 02:30:00,5.23,0.39,5.2445209505,0.0,0.0,0.0,5.23,0.39,5.2445209505,4.91432,0.79876,4.9788109625,0.54432,0.15876,0.5670000000000001,4.37,0.64,4.4166163519
2020-10-12 03:00:00,5.01,0.36,5.0229174789,0.0,0.0,0.0,5.01,0.36,5.0229174789,4.9356,0.8508,5.0083937545,0.5856,0.1708,0.61,4.35,0.68,4.4028286362
2020-10-12 03:30:00,5.013,0.363,5.0261255456,0.0,0.0,0.0,5.013,0.363,5.0261255456,4.91652,0.8473600000000001,4.9890067027,0.56352,0.16436,0.587,4.353,0.683,4.4062566879
2020-10-12 04:00:00,4.75,0.42,4.7685322689,0.0,0.0,0.0,4.75,0.42,4.7685322689,5.01168,0.87424,5.0873600226,0.63168,0.18424000000000001,0.658,4.38,0.6900000000000001,4.4340162381
2020-10-12 04:30:00,4.86,0.53,4.888813762,0.0,0.0,0.0,4.86,0.53,4.888813762,5.10336,0.9334800000000001,5.1880312451,0.6633600000000001,0.19348,0.6910000000000001,4.44,0.74,4.5012442724
2020-10-12 05:00:00,4.973,0.623,5.0118717063,0.0,0.0,0.0,4.973,0.623,5.0118717063,5.11116,0.8778800000000001,5.1860032626,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.443,0.683,4.495190541
2020-10-12 05:30:00,5.68,0.55,5.7065663932,0.0,0.0,0.0,5.68,0.55,5.7065663932,4.83952,0.8173600000000001,4.9080577829,0.53952,0.15736,0.562,4.3,0.66,4.3503563072
2020-10-12 06:00:00,6.11,0.67,6.1466250902,0.0,0.0,0.0,6.11,0.67,6.1466250902,4.8116,0.8238000000000001,4.881612541,0.5616,0.1638,0.585,4.25,0.66,4.3009417573
2020-10-12 06:30:00,7.09,1.0,7.1601745789,0.0,0.0,0.0,7.09,1.0,7.1601745789,5.66856,0.96708,5.7504622597,0.53856,0.15708000000000003,0.561,5.13,0.81,5.1935536967
2020-10-12 07:00:00,8.11,1.19,8.1968408549,0.0,0.0,0.0,8.11,1.19,8.1968408549,6.15064,0.9935200000000001,6.2303655109000005,0.56064,0.16352000000000003,0.584,5.59,0.8300000000000001,5.6512830402
2020-10-12 07:30:00,9.66,1.45,9.7682188755,0.0,0.0,0.0,9.66,1.45,9.7682188755,6.51512,1.03316,6.5965300121,0.52512,0.15316000000000002,0.547,5.99,0.88,6.0542959954
2020-10-12 08:00:00,10.44,1.63,10.5664800194,0.0,0.0,0.0,10.44,1.63,10.5664800194,7.0368,1.0824,7.1195606606,0.5568000000000001,0.16240000000000002,0.58,6.48,0.92,6.5449828113
2020-10-12 08:30:00,10.67192,2.01056,10.859660584,0.0019200000000000003,0.0005600000000000001,0.002,10.67,2.01,10.8576701,7.37632,1.21976,7.4764905671,0.6163200000000001,0.17976,0.642,6.76,1.04,6.8395321477
2020-10-12 09:00:00,10.58768,2.23224,10.8204372925,0.007680000000000001,0.0022400000000000002,0.008,10.58,2.23,10.8124604046,7.14792,1.05856,7.2258777737,0.5779200000000001,0.16856000000000002,0.602,6.57,0.89,6.6300075415
2020-10-12 09:30:00,10.574,2.3970000000000002,10.8422822782,0.024,0.007,0.025,10.55,2.39,10.8173286906,7.478,1.169,7.5688205818,0.648,0.189,0.675,6.83,0.98,6.8999492752
2020-10-12 10:00:00,10.31524,2.53532,10.6222419366,0.04224000000000001,0.012320000000000001,0.044,10.273,2.523,10.5782823748,7.59924,1.17232,7.6891340709,0.78624,0.22932000000000002,0.8190000000000001,6.813,0.9430000000000001,6.8779515846
2020-10-12 10:30:00,10.294,2.3970000000000002,10.5693918936,0.024,0.007,0.025,10.27,2.39,10.5444298091,7.30912,1.20016,7.4069979884,0.78912,0.23016000000000003,0.8220000000000001,6.52,0.97,6.5917600078
2020-10-12 11:00:00,10.00032,2.24176,10.2485066229,0.04032,0.011760000000000001,0.042,9.96,2.23,10.2065910078,8.60648,1.51064,8.7380507666,0.75648,0.22064000000000003,0.788,7.85,1.29,7.9552875498
2020-10-12 11:30:00,10.28976,2.32868,10.5499721042,0.02976,0.00868,0.031,10.26,2.32,10.5190303736,7.56096,1.11028,7.6420440852,0.72096,0.21028000000000002,0.751,6.84,0.9,6.8989564428
2020-10-12 12:00:00,10.36072,2.32896,10.619254851400001,0.030720000000000004,0.008960000000000001,0.032,10.33,2.32,10.5873178851,7.62192,1.11056,7.702402742,0.72192,0.21056000000000002,0.752,6.9,0.9,6.9584481028
2020-10-12 12:30:00,10.26456,2.33008,10.525704955,0.03456,0.01008,0.036000000000000004,10.23,2.32,10.4897712082,7.6421600000000005,1.10188,7.7211883153,0.6921600000000001,0.20188,0.721,6.95,0.9,7.0080311072
2020-10-12 13:00:00,9.94552,2.36036,10.2217741806,0.03552,0.010360000000000001,0.037,9.91,2.35,10.1848220407,7.74104,1.13072,7.8231852848,0.7910400000000001,0.23072,0.8240000000000001,6.95,0.9,7.0080311072
2020-10-12 13:30:00,9.67896,2.29428,9.9471597655,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.63,2.2800000000000002,9.8962265536,7.26056,1.08308,7.3408987052,0.7305600000000001,0.21308000000000002,0.761,6.53,0.87,6.5877006611
2020-10-12 14:00:00,9.67608,2.39344,9.9677018013,0.04608,0.01344,0.048,9.63,2.38,9.9197429402,7.2852,1.1486,7.3751895569,0.7152000000000001,0.2086,0.745,6.57,0.9400000000000001,6.6369043989000005
2020-10-12 14:30:00,9.55976,2.43868,9.8659095577,0.02976,0.00868,0.031,9.53,2.43,9.8349275544,7.16176,1.1246800000000001,7.2495318056,0.70176,0.20468000000000003,0.731,6.46,0.92,6.5251819898
2020-10-12 15:00:00,9.40168,2.43924,9.7129541644,0.03168,0.00924,0.033,9.37,2.43,9.6799690082,7.05232,1.10776,7.1387918866,0.7123200000000001,0.20776000000000003,0.742,6.34,0.9,6.403561509
2020-10-12 15:30:00,9.54208,2.37644,9.8335526541,0.022080000000000002,0.00644,0.023,9.52,2.37,9.8105708295,7.64336,1.24348,7.7438488234000005,0.6633600000000001,0.19348,0.6910000000000001,6.98,1.05,7.0585338421
2020-10-12 16:00:00,10.07152,2.24336,10.3183418823,0.01152,0.00336,0.012,10.06,2.24,10.3063669642,7.8304,1.1472,7.9139896386,0.7104,0.20720000000000002,0.74,7.12,0.9400000000000001,7.1817825084999996
2020-10-12 16:30:00,10.5696,2.0928,10.7747972603,0.009600000000000001,0.0028,0.01,10.56,2.09,10.7648362737,7.7072,0.9946,7.7711106671,0.6672,0.19460000000000002,0.6950000000000001,7.04,0.8,7.0853087442
2020-10-12 17:00:00,10.70576,1.88168,10.8698673773,0.00576,0.00168,0.006,10.7,1.88,10.8639035342,7.97672,1.01196,8.0406545132,0.72672,0.21196,0.757,7.25,0.8,7.2940043872
2020-10-12 17:30:00,10.64672,1.7419600000000002,10.7882839877,0.00672,0.0019600000000000004,0.007,10.64,1.74,10.7813357243,7.69056,0.8930800000000001,7.7422416005,0.7305600000000001,0.21308000000000002,0.761,6.96,0.68,6.9931394952
2020-10-12 18:00:00,10.6448,1.7913999999999999,10.7944838228,0.0048000000000000004,0.0014,0.005,10.64,1.79,10.7895180615,7.94192,0.9505600000000001,7.9986034781,0.72192,0.21056000000000002,0.752,7.22,0.74,7.2578233652
2020-10-12 18:30:00,10.77,1.79,10.9177378609,0.0,0.0,0.0,10.77,1.79,10.9177378609,8.13392,0.9765600000000001,8.1923332452,0.6739200000000001,0.19656,0.7020000000000001,7.46,0.78,7.500666637
2020-10-12 19:00:00,10.71,1.6600000000000001,10.8378826345,0.0,0.0,0.0,10.71,1.6600000000000001,10.8378826345,8.00736,0.8204800000000001,8.049285782,0.6873600000000001,0.20048000000000002,0.716,7.32,0.62,7.3462099072
2020-10-12 19:30:00,10.24,1.42,10.3379881989,0.0,0.0,0.0,10.24,1.42,10.3379881989,7.9360800000000005,0.93844,7.9913725605,0.6460800000000001,0.18844000000000002,0.673,7.29,0.75,7.3284786962
2020-10-12 20:00:00,9.9,1.37,9.9943434001,0.0,0.0,0.0,9.9,1.37,9.9943434001,7.79776,0.9976800000000001,7.861324723,0.67776,0.19768000000000002,0.706,7.12,0.8,7.1648028584
2020-10-12 20:30:00,9.4,1.37,9.4993105013,0.0,0.0,0.0,9.4,1.37,9.4993105013,7.50544,0.9099200000000001,7.5603957568,0.68544,0.19992000000000001,0.714,6.82,0.71,6.856857881
2020-10-12 21:00:00,8.91,1.23,8.9944983184,0.0,0.0,0.0,8.91,1.23,8.9944983184,7.15216,0.8518800000000001,7.2027142245,0.6921600000000001,0.20188,0.721,6.46,0.65,6.4926188861
2020-10-12 21:30:00,8.48,1.46,8.6047661212,0.0,0.0,0.0,8.48,1.46,8.6047661212,6.48736,0.6904800000000001,6.5240020233,0.6873600000000001,0.20048000000000002,0.716,5.8,0.49,5.8206614744
2020-10-12 22:00:00,7.82,1.28,7.9240646136,0.0,0.0,0.0,7.82,1.28,7.9240646136,6.36536,0.6844800000000001,6.4020559823,0.73536,0.21448,0.766,5.63,0.47000000000000003,5.6495840555
2020-10-12 22:30:00,7.25,1.19,7.3470129985,0.0,0.0,0.0,7.25,1.19,7.3470129985,6.2808,0.7244,6.3224365556,0.7008,0.2044,0.73,5.58,0.52,5.6041770136
2020-10-12 23:00:00,6.71,1.38,6.8504379422,0.0,0.0,0.0,6.71,1.38,6.8504379422,5.78536,0.6644800000000001,5.8233945427,0.73536,0.21448,0.766,5.05,0.45,5.0700098619
2020-10-12 23:30:00,6.27,1.27,6.397327567,0.0,0.0,0.0,6.27,1.27,6.397327567,5.37736,0.60048,5.4107833814,0.6873600000000001,0.20048000000000002,0.716,4.69,0.4,4.7070266623
2020-10-13 00:00:00,5.94,1.21,6.0619881227,0.0,0.0,0.0,5.94,1.21,6.0619881227,5.34752,0.62636,5.3840781012,0.70752,0.20636000000000002,0.737,4.64,0.42,4.6589698432
2020-10-13 00:30:00,5.74,1.24,5.8724100674,0.0,0.0,0.0,5.74,1.24,5.8724100674,5.28984,0.67412,5.3326208378,0.69984,0.20412000000000002,0.729,4.59,0.47000000000000003,4.6140004335
2020-10-13 01:00:00,5.57,1.2,5.6977978202,0.0,0.0,0.0,5.57,1.2,5.6977978202,4.98904,0.58972,5.023772467,0.71904,0.20972000000000002,0.749,4.27,0.38,4.2868753189
2020-10-13 01:30:00,5.5,1.18,5.6251577756,0.0,0.0,0.0,5.5,1.18,5.6251577756,5.26464,0.6355200000000001,5.3028596059,0.70464,0.20552,0.734,4.5600000000000005,0.43,4.5802292519000005
2020-10-13 02:00:00,5.97,1.11,6.0723142211,0.0,0.0,0.0,5.97,1.11,6.0723142211,5.41568,0.65624,5.4552947491,0.77568,0.22624000000000002,0.808,4.64,0.43,4.6598819728
2020-10-13 02:30:00,6.01,1.11,6.1116446232,0.0,0.0,0.0,6.01,1.11,6.1116446232,5.22632,0.66476,5.2684273365,0.7363200000000001,0.21476,0.767,4.49,0.45,4.5124937673000005
2020-10-13 03:00:00,5.9,1.17,6.0148898577,0.0,0.0,0.0,5.9,1.17,6.0148898577,5.27976,0.6986800000000001,5.3257881482,0.7497600000000001,0.21868,0.781,4.53,0.48,4.5553594809
2020-10-13 03:30:00,5.76,1.12,5.8678786627,0.0,0.0,0.0,5.76,1.12,5.8678786627,5.2108,0.6844,5.2555532535000005,0.7008,0.2044,0.73,4.51,0.48,4.5354713096
2020-10-13 04:00:00,5.68,1.09,5.7836407219,0.0,0.0,0.0,5.68,1.09,5.7836407219,4.97752,0.5763600000000001,5.0107780035,0.70752,0.20636000000000002,0.737,4.27,0.37,4.2860004666
2020-10-13 04:30:00,5.8,1.09,5.901533699,0.0,0.0,0.0,5.8,1.09,5.901533699,5.16584,0.62712,5.2037661746,0.6758400000000001,0.19712000000000002,0.704,4.49,0.43,4.5105432045
2020-10-13 05:00:00,5.73,1.09,5.832752352,0.0,0.0,0.0,5.73,1.09,5.832752352,5.2656,0.7158,5.3140298268,0.7056,0.2058,0.735,4.5600000000000005,0.51,4.5884311044
2020-10-13 05:30:00,6.08,1.04,6.1683060884,0.0,0.0,0.0,6.08,1.04,6.1683060884,5.35176,0.74468,5.4033215155,0.70176,0.20468000000000003,0.731,4.65,0.54,4.6812498331
2020-10-13 06:00:00,6.22,1.04,6.3063460102,0.0,0.0,0.0,6.22,1.04,6.3063460102,5.29856,0.66708,5.3403870459,0.77856,0.22708000000000003,0.811,4.52,0.44,4.5413654334
2020-10-13 06:30:00,7.24,1.4,7.3741168963,0.0,0.0,0.0,7.24,1.4,7.3741168963,5.89264,0.71952,5.936405916,0.7526400000000001,0.21952000000000002,0.784,5.14,0.5,5.1642618059
2020-10-13 07:00:00,8.25,1.62,8.4075501783,0.0,0.0,0.0,8.25,1.62,8.4075501783,6.65968,0.8332400000000001,6.7116038769,0.7996800000000001,0.23324000000000003,0.833,5.86,0.6000000000000001,5.8906366379
2020-10-13 07:30:00,9.63,1.83,9.8023364562,0.0,0.0,0.0,9.63,1.83,9.8023364562,7.25784,1.01812,7.3289023598,0.7478400000000001,0.21812,0.779,6.51,0.8,6.5589709559
2020-10-13 08:00:00,10.30384,1.97112,10.4906831427,0.0038400000000000005,0.0011200000000000001,0.004,10.3,1.97,10.4867011019,7.48152,1.06336,7.5567106601,0.7315200000000001,0.21336000000000002,0.762,6.75,0.85,6.8033080189
2020-10-13 08:30:00,10.54864,2.03252,10.7426692865,0.00864,0.00252,0.009000000000000001,10.54,2.03,10.7337085856,7.04928,0.9410400000000001,7.111814452,0.68928,0.20104000000000002,0.718,6.36,0.74,6.4029055904
2020-10-13 09:00:00,10.53248,2.21364,10.7625896977,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.52,2.21,10.7496279005,7.2264800000000005,1.07564,7.3060943465,0.63648,0.18564000000000003,0.663,6.59,0.89,6.6498270654
2020-10-13 09:30:00,10.52496,2.33728,10.7813570945,0.024960000000000003,0.007280000000000001,0.026000000000000002,10.5,2.33,10.7554125909,7.76968,1.21824,7.8646065382,0.6796800000000001,0.19824000000000003,0.708,7.09,1.02,7.1629951836
2020-10-13 10:00:00,9.94392,2.42156,10.234524796,0.07392,0.021560000000000003,0.077,9.87,2.4,10.1576030637,7.44704,1.16372,7.5374165999,0.76704,0.22372000000000003,0.799,6.68,0.9400000000000001,6.7458135165
2020-10-13 10:30:00,8.88088,2.49984,9.2260083243,0.17088,0.04984,0.178,8.71,2.45,9.0480163572,7.30832,1.17576,7.4022937526,0.80832,0.23576000000000003,0.842,6.5,0.9400000000000001,6.5676175284
2020-10-13 11:00:00,8.77296,2.57628,9.1434154341,0.19296000000000002,0.056280000000000004,0.201,8.58,2.52,8.942415781,7.4524,1.1982,7.5481089685,0.7824,0.22820000000000001,0.8150000000000001,6.67,0.97,6.7401632028
2020-10-13 11:30:00,8.36432,2.5237600000000002,8.7367736379,0.18432,0.05376,0.192,8.18,2.47,8.5447820335,7.35992,1.22456,7.4610970775,0.76992,0.22456,0.802,6.59,1.0,6.6654407206
2020-10-13 12:00:00,8.24064,2.51852,8.6169072526,0.20064,0.05852,0.209,8.04,2.46,8.4079248332,7.27552,1.2303600000000001,7.3788194855,0.7555200000000001,0.22036000000000003,0.787,6.52,1.01,6.597764773
2020-10-13 12:30:00,8.98104,2.3757200000000003,9.2899475241,0.19104000000000002,0.055720000000000006,0.199,8.79,2.32,9.0910120449,7.1888,1.1584,7.2815339043,0.5088,0.1484,0.53,6.68,1.01,6.755923327
2020-10-13 13:00:00,8.48608,2.46844,8.8378023173,0.16608,0.048440000000000004,0.17300000000000001,8.32,2.42,8.6648023636,7.30416,1.23288,7.4074790854,0.7641600000000001,0.22288000000000002,0.796,6.54,1.01,6.6175297506
2020-10-13 13:30:00,8.269120000000001,2.47516,8.6316141364,0.18912,0.05516000000000001,0.197,8.08,2.42,8.4346191378,7.28592,1.29756,7.4005602626,0.74592,0.21756000000000003,0.777,6.54,1.08,6.6285745074
2020-10-13 14:00:00,8.1572,2.6046,8.5629348357,0.1872,0.0546,0.195,7.97,2.55,8.367998566,7.3224,1.4082,7.4565789072,0.7824,0.22820000000000001,0.8150000000000001,6.54,1.18,6.6456000482
2020-10-13 14:30:00,8.47632,2.67976,8.8898320794,0.13632000000000002,0.039760000000000004,0.14200000000000002,8.34,2.64,8.7478683118,7.40376,1.40568,7.5360200637,0.7737600000000001,0.22568000000000002,0.806,6.63,1.18,6.7341888895
2020-10-13 15:00:00,8.84024,2.47632,9.1805230788,0.09024,0.026320000000000003,0.094,8.75,2.45,9.08652849,7.79512,1.40316,7.9204011136,0.76512,0.22316000000000003,0.797,7.03,1.18,7.1283448289
2020-10-13 15:30:00,9.23168,2.39924,9.5383577308,0.03168,0.00924,0.033,9.2,2.39,9.5053721653,7.69792,1.29356,7.8058484356,0.6979200000000001,0.20356000000000002,0.727,7.0,1.09,7.0843560046
2020-10-13 16:00:00,9.88248,2.19364,10.1230167144,0.012480000000000002,0.0036400000000000004,0.013000000000000001,9.87,2.19,10.1100445103,8.32392,1.34656,8.4321330635,0.6739200000000001,0.19656,0.7020000000000001,7.65,1.15,7.7359550154
2020-10-13 16:30:00,10.43152,2.08336,10.6375278331,0.01152,0.00336,0.012,10.42,2.08,10.6255729257,8.62568,1.22124,8.7117037714,0.65568,0.19124000000000002,0.683,7.97,1.03,8.036280234
2020-10-13 17:00:00,10.74576,1.8616800000000002,10.9058337783,0.00576,0.00168,0.006,10.74,1.8599999999999999,10.8998715589,8.75192,1.06056,8.8159452811,0.72192,0.21056000000000002,0.752,8.03,0.85,8.0748622279
2020-10-13 17:30:00,11.20096,1.84028,11.3511292566,0.0009600000000000001,0.00028000000000000003,0.001,11.2,1.8399999999999999,11.3501365631,8.55176,0.90468,8.5994793447,0.70176,0.20468000000000003,0.731,7.85,0.7000000000000001,7.8811483935
2020-10-13 18:00:00,11.3,1.6600000000000001,11.4212783873,0.0,0.0,0.0,11.3,1.6600000000000001,11.4212783873,8.95424,1.20832,9.0353998915,0.7142400000000001,0.20832,0.744,8.24,1.0,8.3004578187
2020-10-13 18:30:00,11.05,1.55,11.1581808553,0.0,0.0,0.0,11.05,1.55,11.1581808553,9.07904,1.16972,9.1540817235,0.71904,0.20972000000000002,0.749,8.36,0.96,8.4149390966
2020-10-13 19:00:00,10.88,1.48,10.9802003625,0.0,0.0,0.0,10.88,1.48,10.9802003625,8.96808,1.06944,9.031620054,0.71808,0.20944000000000002,0.748,8.25,0.86,8.2947031291
2020-10-13 19:30:00,10.45,1.54,10.5628641949,0.0,0.0,0.0,10.45,1.54,10.5628641949,8.826,1.113,8.8959004603,0.6960000000000001,0.203,0.725,8.13,0.91,8.1807701349
2020-10-13 20:00:00,9.85,1.47,9.9590863035,0.0,0.0,0.0,9.85,1.47,9.9590863035,8.55632,1.20476,8.6407209537,0.7363200000000001,0.21476,0.767,7.82,0.99,7.882417142
2020-10-13 20:30:00,9.58,1.63,9.7176797642,0.0,0.0,0.0,9.58,1.63,9.7176797642,8.26752,1.14636,8.3466177701,0.70752,0.20636000000000002,0.737,7.5600000000000005,0.9400000000000001,7.6182150140000005
2020-10-13 21:00:00,9.06,1.52,9.1866207062,0.0,0.0,0.0,9.06,1.52,9.1866207062,8.00384,1.09112,8.0778708581,0.72384,0.21112000000000003,0.754,7.28,0.88,7.3329939315
2020-10-13 21:30:00,8.48,1.26,8.5730974566,0.0,0.0,0.0,8.48,1.26,8.5730974566,7.65656,1.04608,7.7276901077,0.7065600000000001,0.20608,0.736,6.95,0.84,7.0005785475
2020-10-13 22:00:00,7.84,1.26,7.940604511,0.0,0.0,0.0,7.84,1.26,7.940604511,7.16288,0.9508400000000001,7.2257142623,0.7228800000000001,0.21084000000000003,0.753,6.44,0.74,6.4823761076
2020-10-13 22:30:00,7.27,1.23,7.3733167571,0.0,0.0,0.0,7.27,1.23,7.3733167571,6.8564,1.0302,6.9333637579000005,0.6864,0.20020000000000002,0.715,6.17,0.8300000000000001,6.2255762785
2020-10-13 23:00:00,6.48,1.18,6.5865620774,0.0,0.0,0.0,6.48,1.18,6.5865620774,6.68728,1.07504,6.7731399513,0.73728,0.21504,0.768,5.95,0.86,6.0118300042
2020-10-13 23:30:00,5.95,1.18,6.0658799856,0.0,0.0,0.0,5.95,1.18,6.0658799856,6.40536,1.05448,6.4915764495,0.73536,0.21448,0.766,5.67,0.84,5.7318845069
2020-10-14 00:00:00,5.63,1.18,5.7523299627,0.0,0.0,0.0,5.63,1.18,5.7523299627,6.15744,1.07092,6.2498749587,0.7574400000000001,0.22092,0.789,5.4,0.85,5.4664888182
2020-10-16 00:30:00,6.3824,1.2982,6.5130908945,0.062400000000000004,0.0182,0.065,6.32,1.28,6.44831761,4.45,0.6900000000000001,4.5031766565,0.0,0.0,0.0,4.45,0.6900000000000001,4.5031766565
2020-10-16 01:00:00,6.30528,1.24904,6.4278034195,0.06528,0.01904,0.068,6.24,1.23,6.3600707543,4.42,0.75,4.4831796752,0.0,0.0,0.0,4.42,0.75,4.4831796752
2020-10-16 01:30:00,6.17528,1.17904,6.2868289622,0.06528,0.01904,0.068,6.11,1.16,6.2191398119,4.71,0.84,4.7843181332,0.0,0.0,0.0,4.71,0.84,4.7843181332
2020-10-16 02:00:00,6.70624,1.14932,6.8040128895,0.06624000000000001,0.01932,0.069,6.64,1.13,6.7354658339,4.8100000000000005,0.76,4.8696714468,0.0,0.0,0.0,4.8100000000000005,0.76,4.8696714468
2020-10-16 02:30:00,6.82584,1.18212,6.9274453733,0.07584,0.02212,0.079,6.75,1.16,6.8489488245,4.86,0.8,4.9254035368,0.0,0.0,0.0,4.86,0.8,4.9254035368
2020-10-16 03:00:00,6.61912,1.2301600000000001,6.7324618974,0.06912,0.02016,0.07200000000000001,6.55,1.21,6.6608257746,4.75,0.8,4.8168973417,0.0,0.0,0.0,4.75,0.8,4.8168973417
2020-10-16 03:30:00,6.53104,1.3407200000000001,6.6672343292,0.07104,0.020720000000000002,0.074,6.46,1.32,6.5934816296,4.62,0.8200000000000001,4.6922063041,0.0,0.0,0.0,4.62,0.8200000000000001,4.6922063041
2020-10-16 04:00:00,6.45528,1.20904,6.5675275104,0.06528,0.01904,0.068,6.39,1.19,6.499861537,4.73,0.79,4.7955187415000005,0.0,0.0,0.0,4.73,0.79,4.7955187415000005
2020-10-16 04:30:00,6.53528,1.34904,6.6730647831,0.06528,0.01904,0.068,6.47,1.33,6.6052857622,4.73,0.77,4.7922646004,0.0,0.0,0.0,4.73,0.77,4.7922646004
2020-10-16 05:00:00,6.44528,1.2390400000000001,6.5632960012,0.06528,0.01904,0.068,6.38,1.22,6.4955985098,4.6,0.75,4.6607402845,0.0,0.0,0.0,4.6,0.75,4.6607402845
2020-10-16 05:30:00,6.78624,1.43932,6.9371965087,0.06624000000000001,0.01932,0.069,6.72,1.42,6.8683913692,4.82,0.84,4.892647545,0.0,0.0,0.0,4.82,0.84,4.892647545
2020-10-16 06:00:00,7.06912,1.44016,7.2143273006,0.06912,0.02016,0.07200000000000001,7.0,1.42,7.1425765659,4.93,0.81,4.9960984778,0.0,0.0,0.0,4.93,0.81,4.9960984778
2020-10-16 06:30:00,7.8172,1.6296,7.9852496517,0.06720000000000001,0.0196,0.07,7.75,1.6099999999999999,7.9154658738,5.39,0.9400000000000001,5.4713526664,0.0,0.0,0.0,5.39,0.9400000000000001,5.4713526664
2020-10-16 07:00:00,8.83488,1.67184,8.9916713463,0.07488,0.021840000000000002,0.078,8.76,1.65,8.9140394884,6.24,1.09,6.334484983,0.0,0.0,0.0,6.24,1.09,6.334484983
2020-10-16 07:30:00,10.00528,1.8190400000000002,10.1692937021,0.06528,0.01904,0.068,9.94,1.8,10.1016632294,6.86,1.28,6.978395231,0.0,0.0,0.0,6.86,1.28,6.978395231
