Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-16 08:00:00,10.81624,2.01932,11.0031223296,0.06624000000000001,0.01932,0.069,10.75,2.0,10.9344638643,7.26,1.3900000000000001,7.3918671525,0.0,0.0,0.0,7.26,1.3900000000000001,7.3918671525
2020-10-16 08:30:00,10.93912,2.18016,11.1542567659,0.06912,0.02016,0.07200000000000001,10.87,2.16,11.0825312993,7.38,1.52,7.5349054407,0.0,0.0,0.0,7.38,1.52,7.5349054407
2020-10-16 09:00:00,10.90888,2.04884,11.0996129752,0.09888000000000001,0.02884,0.10300000000000001,10.81,2.02,10.9971132576,7.23,1.49,7.3819374151,0.0,0.0,0.0,7.23,1.49,7.3819374151
2020-10-16 09:30:00,10.7192,2.0906,10.9211655514,0.13920000000000002,0.040600000000000004,0.145,10.58,2.05,10.7767759557,7.09,1.45,7.2367534157,0.0,0.0,0.0,7.09,1.45,7.2367534157
2020-10-16 10:00:00,10.41352,2.18936,10.641179258,0.20352,0.05936,0.212,10.21,2.13,10.4298130376,6.89,1.33,7.0171931711,0.0,0.0,0.0,6.89,1.33,7.0171931711
2020-10-16 10:30:00,10.21936,2.29148,10.4731179407,0.27936,0.08148000000000001,0.291,9.94,2.21,10.1827157478,7.09,1.47,7.24078725,0.0,0.0,0.0,7.09,1.47,7.24078725
2020-10-16 11:00:00,10.1968,2.3724,10.4691457149,0.3168,0.09240000000000001,0.33,9.88,2.2800000000000002,10.1396646887,7.22,1.44,7.3622007579,0.0,0.0,0.0,7.22,1.44,7.3622007579
2020-10-16 11:30:00,9.97312,2.37716,10.2525124823,0.33312,0.09716000000000001,0.34700000000000003,9.64,2.2800000000000002,9.9059578033,7.15,1.47,7.2995479312,0.0,0.0,0.0,7.15,1.47,7.2995479312
2020-10-16 12:00:00,9.87584,2.26212,10.1316041474,0.31584,0.09212000000000001,0.329,9.56,2.17,9.8031882569,7.21,1.45,7.3543592515,0.0,0.0,0.0,7.21,1.45,7.3543592515
2020-10-16 12:30:00,9.80768,2.31724,10.0777074873,0.36768,0.10724,0.383,9.44,2.21,9.6952411007,7.21,1.43,7.3504421636,0.0,0.0,0.0,7.21,1.43,7.3504421636
2020-10-16 13:00:00,9.83792,2.28856,10.1006027939,0.33792000000000005,0.09856000000000001,0.352,9.5,2.19,9.7491589381,7.05,1.31,7.1706763977,0.0,0.0,0.0,7.05,1.31,7.1706763977
2020-10-16 13:30:00,9.64752,2.23136,9.9022022601,0.34752000000000005,0.10136,0.362,9.3,2.13,9.5408018531,6.65,1.07,6.7355326441,0.0,0.0,0.0,6.65,1.07,6.7355326441
2020-10-16 14:00:00,9.54992,2.01456,9.7600934422,0.28992,0.08456000000000001,0.302,9.26,1.9300000000000002,9.4589904324,6.7,1.23,6.8119674104,0.0,0.0,0.0,6.7,1.23,6.8119674104
2020-10-16 14:30:00,9.53712,2.05916,9.756884636,0.23712000000000003,0.06916,0.247,9.3,1.99,9.5105257478,7.06,1.33,7.1841840177,0.0,0.0,0.0,7.06,1.33,7.1841840177
2020-10-16 15:00:00,9.61816,2.15488,9.8565972627,0.18816000000000002,0.054880000000000005,0.196,9.43,2.1,9.6609989132,6.61,1.17,6.7127490643000005,0.0,0.0,0.0,6.61,1.17,6.7127490643000005
2020-10-16 15:30:00,9.32448,2.17964,9.5758424068,0.20448000000000002,0.059640000000000006,0.213,9.12,2.12,9.3631618591,6.53,1.05,6.6138793457,0.0,0.0,0.0,6.53,1.05,6.6138793457
2020-10-16 16:00:00,9.65088,2.00984,9.8579379994,0.17088,0.04984,0.178,9.48,1.96,9.6804958551,6.7,1.05,6.7817770533,0.0,0.0,0.0,6.7,1.05,6.7817770533
2020-10-16 16:30:00,10.12696,1.8782800000000002,10.2996725482,0.09696,0.028280000000000003,0.101,10.03,1.85,10.199186242,7.33,1.13,7.4165895127,0.0,0.0,0.0,7.33,1.13,7.4165895127
2020-10-16 17:00:00,10.56352,1.71436,10.7017281315,0.08352000000000001,0.024360000000000003,0.08700000000000001,10.48,1.69,10.6153897715,7.25,0.99,7.3172809158,0.0,0.0,0.0,7.25,0.99,7.3172809158
2020-10-16 17:30:00,10.86488,1.68184,10.9942804767,0.07488,0.021840000000000002,0.078,10.79,1.6600000000000001,10.9169455435,7.28,0.91,7.336654551,0.0,0.0,0.0,7.28,0.91,7.336654551
2020-10-16 18:00:00,10.99912,1.5401600000000002,11.1064275805,0.06912,0.02016,0.07200000000000001,10.93,1.52,11.0351846382,7.7,1.0,7.7646635471,0.0,0.0,0.0,7.7,1.0,7.7646635471
2020-10-16 18:30:00,10.85008,1.45044,10.9465982022,0.07008,0.020440000000000003,0.073,10.78,1.43,10.8744333186,7.75,0.96,7.8092317164,0.0,0.0,0.0,7.75,0.96,7.8092317164
2020-10-16 19:00:00,10.55392,1.3915600000000001,10.645264985,0.07392,0.021560000000000003,0.077,10.48,1.37,10.5691674223,7.5600000000000005,0.88,7.6110446064,0.0,0.0,0.0,7.5600000000000005,0.88,7.6110446064
2020-10-16 19:30:00,10.10736,1.45548,10.2116182949,0.08736000000000001,0.025480000000000003,0.091,10.02,1.43,10.1215265647,7.63,0.98,7.6926783372,0.0,0.0,0.0,7.63,0.98,7.6926783372
2020-10-16 20:00:00,9.53312,1.26716,9.6169678901,0.09312000000000001,0.027160000000000004,0.097,9.44,1.24,9.5210923743,7.38,1.05,7.4543208946,0.0,0.0,0.0,7.38,1.05,7.4543208946
2020-10-16 20:30:00,9.18488,1.29184,9.2752828097,0.07488,0.021840000000000002,0.078,9.11,1.27,9.1980976294,7.05,0.9500000000000001,7.1137191398,0.0,0.0,0.0,7.05,0.9500000000000001,7.1137191398
2020-10-16 21:00:00,8.8372,1.3896,8.9457862706,0.06720000000000001,0.0196,0.07,8.77,1.37,8.8763618673,6.64,0.85,6.6941840429,0.0,0.0,0.0,6.64,0.85,6.6941840429
2020-10-16 21:30:00,8.44816,1.32988,8.5521920114,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.38,1.31,8.4817745785,6.3,0.85,6.3570826642,0.0,0.0,0.0,6.3,0.85,6.3570826642
2020-10-16 22:00:00,7.8024000000000004,1.1482,7.8864319562,0.062400000000000004,0.0182,0.065,7.74,1.13,7.8220521604,6.17,0.87,6.231035227,0.0,0.0,0.0,6.17,0.87,6.231035227
2020-10-16 22:30:00,7.2672,1.0496,7.3426055321,0.06720000000000001,0.0196,0.07,7.2,1.03,7.2733004888,6.01,0.81,6.0643383811,0.0,0.0,0.0,6.01,0.81,6.0643383811
2020-10-16 23:00:00,6.70448,1.13464,6.7998132327,0.08448000000000001,0.024640000000000002,0.088,6.62,1.11,6.7124138728,5.63,0.81,5.6879697608,0.0,0.0,0.0,5.63,0.81,5.6879697608
2020-10-16 23:30:00,6.23328,1.07304,6.3249659604,0.11328,0.03304,0.11800000000000001,6.12,1.04,6.2077371078,5.08,0.81,5.144171459,0.0,0.0,0.0,5.08,0.81,5.144171459
2020-10-17 00:00:00,5.92944,0.9719200000000001,6.008567816,0.10944000000000001,0.031920000000000004,0.114,5.82,0.9400000000000001,5.8954219527,4.89,0.77,4.9502525188,0.0,0.0,0.0,4.89,0.77,4.9502525188
2020-10-17 00:30:00,6.48912,1.3351600000000001,6.6250532526,0.90912,0.26516,0.9470000000000001,5.58,1.07,5.6816634888,4.84,0.85,4.9140716315,0.0,0.0,0.0,4.84,0.85,4.9140716315
2020-10-17 01:00:00,6.4164,1.2102,6.5295308407,0.9264,0.2702,0.965,5.49,0.9400000000000001,5.569892279,4.43,0.78,4.4981440617,0.0,0.0,0.0,4.43,0.78,4.4981440617
2020-10-17 01:30:00,6.4884,1.1962,6.5977442357000005,0.8784000000000001,0.25620000000000004,0.915,5.61,0.9400000000000001,5.6882070988999995,4.36,0.75,4.4240366183,0.0,0.0,0.0,4.36,0.75,4.4240366183
2020-10-17 02:00:00,6.92696,1.12328,7.0174448911,0.9369600000000001,0.27328,0.976,5.99,0.85,6.0500082645,4.8100000000000005,0.81,4.8777248795,0.0,0.0,0.0,4.8100000000000005,0.81,4.8777248795
2020-10-17 02:30:00,6.98048,1.1826400000000001,7.0799532767,0.9004800000000001,0.26264000000000004,0.9380000000000001,6.08,0.92,6.1492113315,4.84,0.81,4.9073108726,0.0,0.0,0.0,4.84,0.81,4.9073108726
2020-10-17 03:00:00,6.86024,1.16132,6.9578414038,0.9302400000000001,0.27132,0.969,5.93,0.89,5.996415596,4.78,0.81,4.8481439748,0.0,0.0,0.0,4.78,0.81,4.8481439748
2020-10-17 03:30:00,6.59752,1.06636,6.6831425093,0.94752,0.27636000000000005,0.987,5.65,0.79,5.7049627519,4.78,0.81,4.8481439748,0.0,0.0,0.0,4.78,0.81,4.8481439748
2020-10-17 04:00:00,6.48864,1.07252,6.5766821574000005,0.9686400000000001,0.28252000000000005,1.009,5.52,0.79,5.5762442558,4.55,0.8300000000000001,4.625083783,0.0,0.0,0.0,4.55,0.8300000000000001,4.625083783
2020-10-17 04:30:00,6.43368,1.09524,6.5262385032,0.9436800000000001,0.27524000000000004,0.983,5.49,0.8200000000000001,5.5509008278,4.8100000000000005,0.88,4.8898363981,0.0,0.0,0.0,4.8100000000000005,0.88,4.8898363981
2020-10-17 05:00:00,6.48192,1.12056,6.5780651867,0.9619200000000001,0.28056000000000003,1.002,5.52,0.84,5.5835472595999995,4.66,0.88,4.7423622806,0.0,0.0,0.0,4.66,0.88,4.7423622806
2020-10-17 05:30:00,6.57048,1.10264,6.6623586214,0.9004800000000001,0.26264000000000004,0.9380000000000001,5.67,0.84,5.7318845069,4.66,0.86,4.7386918026,0.0,0.0,0.0,4.66,0.86,4.7386918026
2020-10-17 06:00:00,6.6268,1.1374,6.7237011385,0.9168000000000001,0.2674,0.9550000000000001,5.71,0.87,5.7758981985,4.85,0.92,4.9364866049,0.0,0.0,0.0,4.85,0.92,4.9364866049
2020-10-17 06:30:00,7.61848,0.7466400000000001,7.6549793468,0.22848000000000002,0.06664,0.23800000000000002,7.39,0.68,7.4212195763,5.07,0.92,5.1527953579,0.0,0.0,0.0,5.07,0.92,5.1527953579
2020-10-17 07:00:00,7.51648,1.13564,7.6017859612,0.63648,0.18564000000000003,0.663,6.88,0.9500000000000001,6.9452789721,5.15,0.89,5.2263371495,0.0,0.0,0.0,5.15,0.89,5.2263371495
2020-10-17 07:30:00,7.85128,1.59204,8.0110666581,1.24128,0.36204000000000003,1.293,6.61,1.23,6.7234663679,5.69,1.07,5.7897322909,0.0,0.0,0.0,5.69,1.07,5.7897322909
2020-10-17 08:00:00,8.4696,1.5028000000000001,8.6018911874,1.2096,0.3528,1.26,7.26,1.15,7.3505169886,5.96,1.06,6.053527897,0.0,0.0,0.0,5.96,1.06,6.053527897
2020-10-17 08:30:00,8.88184,1.34512,8.9831191465,1.01184,0.29512000000000005,1.054,7.87,1.05,7.939735512,5.38,0.53,5.4060429151000005,0.0,0.0,0.0,5.38,0.53,5.4060429151000005
2020-10-17 09:00:00,9.22656,1.51608,9.3502891934,0.9465600000000001,0.27608000000000005,0.986,8.28,1.24,8.372335397,5.68,0.8300000000000001,5.7403222906,0.0,0.0,0.0,5.68,0.8300000000000001,5.7403222906
2020-10-17 09:30:00,9.5264,1.5102,9.6453616314,0.9264,0.2702,0.965,8.6,1.24,8.6889354929,5.68,0.77,5.7319542915,0.0,0.0,0.0,5.68,0.77,5.7319542915
2020-10-17 10:00:00,9.62688,1.52784,9.7473644438,0.9868800000000001,0.28784000000000004,1.028,8.64,1.24,8.72852794,5.78,0.81,5.8364801036,0.0,0.0,0.0,5.78,0.81,5.8364801036
2020-10-17 10:30:00,9.32008,1.58044,9.4531307936,1.03008,0.30044000000000004,1.073,8.29,1.28,8.3882358098,6.32,1.09,6.4133064795,0.0,0.0,0.0,6.32,1.09,6.4133064795
2020-10-17 11:00:00,8.93736,1.67048,9.0921343589,1.16736,0.34048,1.216,7.77,1.33,7.8830070405,6.52288,1.09084,6.6134631926,0.00288,0.00084,0.003,6.52,1.09,6.6104840973
2020-10-17 11:30:00,8.75856,1.62708,8.908409656,1.2585600000000001,0.36708,1.311,7.5,1.26,7.6051035496,6.52672,1.15196,6.6276003048,0.00672,0.0019600000000000004,0.007,6.52,1.15,6.6206419628
2020-10-17 12:00:00,8.6108,1.8444,8.8061165107,1.4208,0.41440000000000005,1.48,7.19,1.43,7.3308253287,6.4744,1.1142,6.5695735782,0.014400000000000001,0.004200000000000001,0.015,6.46,1.11,6.5546700909
2020-10-17 12:30:00,8.45728,1.85504,8.6583346205,1.45728,0.42504000000000003,1.518,7.0,1.43,7.1445713657,6.2682400000000005,1.08532,6.3615054979,0.018240000000000003,0.00532,0.019,6.25,1.08,6.3426256393
2020-10-17 13:00:00,8.23768,1.9522400000000002,8.4658497979,1.68768,0.49224000000000007,1.758,6.55,1.46,6.7107451151,6.19112,1.17616,6.3018504584,0.021120000000000003,0.0061600000000000005,0.022,6.17,1.17,6.2799522291
2020-10-17 13:30:00,7.80904,1.7197200000000001,7.9961579899,1.91904,0.55972,1.999,5.89,1.16,6.0031408446,5.77496,1.01728,5.8638742824,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.75,1.01,5.8380304898
2020-10-17 14:00:00,7.71696,1.84828,7.9352133305,2.25696,0.6582800000000001,2.351,5.46,1.19,5.5881750152,5.77576,1.01168,5.8636933753000005,0.00576,0.00168,0.006,5.77,1.01,5.8577299357
2020-10-17 14:30:00,8.19848,1.55664,8.3449507129,1.90848,0.55664,1.988,6.29,1.0,6.3689952112,5.81512,0.97316,5.8959868555,0.04512,0.013160000000000002,0.047,5.77,0.96,5.8493161994000005
2020-10-17 15:00:00,8.325520000000001,1.6053600000000001,8.4788834171,1.83552,0.5353600000000001,1.912,6.49,1.07,6.5776135490000005,5.88784,0.9681200000000001,5.9669017254,0.027840000000000004,0.00812,0.029,5.86,0.96,5.9381141788
2020-10-17 15:30:00,7.9128,1.6104,8.0750103406,1.6128,0.47040000000000004,1.6800000000000002,6.3,1.1400000000000001,6.4023120824,5.86208,0.9664400000000001,5.9412110045,0.022080000000000002,0.00644,0.023,5.84,0.96,5.9183781562
2020-10-17 16:00:00,7.61232,1.5527600000000001,7.769071978,1.55232,0.45276000000000005,1.617,6.06,1.1,6.159025897,5.93864,1.00252,6.0226648089,0.00864,0.00252,0.009000000000000001,5.93,1.0,6.0137259665
2020-10-17 16:30:00,8.1684,1.3612,8.2810400313,1.2384,0.3612,1.29,6.93,1.0,7.0017783455,6.23288,1.08084,6.3258997937,0.00288,0.00084,0.003,6.23,1.08,6.3229186299
2020-10-17 17:00:00,8.84672,1.23696,8.9327781121,1.08672,0.31696,1.1320000000000001,7.76,0.92,7.814345782,6.53,1.03,6.6107336960000005,0.0,0.0,0.0,6.53,1.03,6.6107336960000005
2020-10-17 17:30:00,9.467600000000001,1.1268,9.5344180735,1.0176,0.2968,1.06,8.45,0.8300000000000001,8.4906654627,6.78,0.92,6.84213417,0.0,0.0,0.0,6.78,0.92,6.84213417
2020-10-17 18:00:00,9.96704,1.32372,10.0545572255,1.00704,0.29372000000000004,1.049,8.96,1.03,9.019007706,6.92,0.92,6.9808881956,0.0,0.0,0.0,6.92,0.92,6.9808881956
2020-10-17 18:30:00,10.23728,1.2150400000000001,10.3091330382,0.97728,0.28504,1.018,9.26,0.93,9.3065836911,7.47,1.1,7.5505562709,0.0,0.0,0.0,7.47,1.1,7.5505562709
2020-10-17 19:00:00,10.4012,1.2316,10.4738627068,0.9312,0.2716,0.97,9.47,0.96,9.5185345511,7.62,1.04,7.6906436662,0.0,0.0,0.0,7.62,1.04,7.6906436662
2020-10-17 19:30:00,10.05048,1.27264,10.1307334779,0.9004800000000001,0.26264000000000004,0.9380000000000001,9.15,1.01,9.2055743982,7.44,1.04,7.5123365207,0.0,0.0,0.0,7.44,1.04,7.5123365207
2020-10-17 20:00:00,9.66792,1.28356,9.7527536317,0.9379200000000001,0.27356,0.977,8.73,1.01,8.7882307662,6.97,0.91,7.0291535764,0.0,0.0,0.0,6.97,0.91,7.0291535764
2020-10-17 20:30:00,9.09064,1.11852,9.1591933378,0.9206400000000001,0.26852000000000004,0.9590000000000001,8.17,0.85,8.2140976376,6.35,0.79,6.3989530394,0.0,0.0,0.0,6.35,0.79,6.3989530394
2020-10-17 21:00:00,8.67848,1.10664,8.7487523225,0.9484800000000001,0.27664,0.988,7.73,0.8300000000000001,7.7744324552,6.32,0.79,6.3691836212,0.0,0.0,0.0,6.32,0.79,6.3691836212
2020-10-17 21:30:00,8.23072,1.05896,8.2985630081,0.99072,0.28896000000000005,1.032,7.24,0.77,7.2808309965,6.28,0.84,6.3359292925,0.0,0.0,0.0,6.28,0.84,6.3359292925
2020-10-17 22:00:00,7.9148,1.0214,7.9804333842,0.9648,0.28140000000000004,1.005,6.95,0.74,6.9892846558,6.06,0.84,6.1179408301,0.0,0.0,0.0,6.06,0.84,6.1179408301
2020-10-17 22:30:00,7.5408,1.0344,7.6114156371,0.9408000000000001,0.27440000000000003,0.98,6.6,0.76,6.6436134746,5.8100000000000005,0.87,5.8747765915,0.0,0.0,0.0,5.8100000000000005,0.87,5.8747765915
2020-10-17 23:00:00,7.21984,1.03412,7.2935241002,0.9398400000000001,0.27412000000000003,0.979,6.28,0.76,6.3258201049,5.5,0.81,5.5593254987,0.0,0.0,0.0,5.5,0.81,5.5593254987
2020-10-17 23:30:00,6.7008,0.8744000000000001,6.7576102285,0.9408000000000001,0.27440000000000003,0.98,5.76,0.6000000000000001,5.7911656858,4.89,0.7000000000000001,4.9398481758,0.0,0.0,0.0,4.89,0.7000000000000001,4.9398481758
2020-10-18 00:00:00,6.28792,0.90356,6.3525080559,0.9379200000000001,0.27356,0.977,5.35,0.63,5.3869657508,4.4,0.65,4.4477522413,0.0,0.0,0.0,4.4,0.65,4.4477522413
2020-10-18 00:30:00,5.99368,0.90524,6.0616548401,0.9436800000000001,0.27524000000000004,0.983,5.05,0.63,5.0891453113,4.57,0.76,4.632763754,0.0,0.0,0.0,4.57,0.76,4.632763754
2020-10-18 01:00:00,5.9836,0.9398000000000001,6.0569541025,0.9936,0.2898,1.035,4.99,0.65,5.0321565953,4.42,0.73,4.4798772305,0.0,0.0,0.0,4.42,0.73,4.4798772305
2020-10-18 01:30:00,6.05272,0.8849600000000001,6.1170723063,0.9427200000000001,0.27496000000000004,0.982,5.11,0.61,5.14628021,4.49,0.78,4.557246976,0.0,0.0,0.0,4.49,0.78,4.557246976
2020-10-18 02:00:00,6.51672,0.8719600000000001,6.5747968638,0.96672,0.28196000000000004,1.007,5.55,0.59,5.5812722564,4.61,0.74,4.6690148854,0.0,0.0,0.0,4.61,0.74,4.6690148854
2020-10-18 02:30:00,6.68096,0.97028,6.7510495332,0.96096,0.28028000000000003,1.001,5.72,0.6900000000000001,5.7614668271,4.72,0.74,4.7776563292,0.0,0.0,0.0,4.72,0.74,4.7776563292
2020-10-18 03:00:00,6.4507200000000005,0.97896,6.5245805382,0.99072,0.28896000000000005,1.032,5.46,0.6900000000000001,5.5034262056,4.72,0.78,4.7840150501,0.0,0.0,0.0,4.72,0.78,4.7840150501
2020-10-18 03:30:00,6.3156,1.0058,6.3951885821,0.9456,0.2758,0.985,5.37,0.73,5.4193911097,4.42,0.65,4.4675384721,0.0,0.0,0.0,4.42,0.65,4.4675384721
2020-10-18 04:00:00,6.18136,1.00748,6.2629248279,0.9513600000000001,0.27748,0.991,5.23,0.73,5.2807007111,4.0,0.44,4.0241272346,0.0,0.0,0.0,4.0,0.44,4.0241272346
2020-10-18 04:30:00,6.026,1.003,6.1089021109,0.936,0.273,0.975,5.09,0.73,5.1420812907,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016
2020-10-18 05:00:00,5.94512,1.02316,6.0325208827,1.00512,0.29316000000000003,1.047,4.94,0.73,4.9936459626000005,3.25,0.23,3.258128297,0.0,0.0,0.0,3.25,0.23,3.258128297
2020-10-18 05:30:00,5.854,1.017,5.9416836839,0.984,0.28700000000000003,1.025,4.87,0.73,4.9244085939,3.18,0.23,3.1883067606,0.0,0.0,0.0,3.18,0.23,3.1883067606
2020-10-18 06:00:00,5.9036,0.9898,5.9860000835000005,0.9936,0.2898,1.035,4.91,0.7000000000000001,4.9596471649,3.18,0.23,3.1883067606,0.0,0.0,0.0,3.18,0.23,3.1883067606
2020-10-18 06:30:00,6.15856,0.9070800000000001,6.2250024418,1.01856,0.29708,1.061,5.14,0.61,5.1760699377,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924
2020-10-18 07:00:00,6.3468,0.8824000000000001,6.4078467522,1.0368,0.3024,1.08,5.31,0.58,5.3415821626,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016
2020-10-18 07:30:00,6.93232,0.8577600000000001,6.9851852373,0.95232,0.27776,0.992,5.98,0.58,6.0080612514,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003
2020-10-18 08:00:00,7.34848,0.9966400000000001,7.4157568461,0.9484800000000001,0.27664,0.988,6.4,0.72,6.44037266,3.95,0.25,3.9579034854,0.0,0.0,0.0,3.95,0.25,3.9579034854
2020-10-18 08:30:00,8.00984,1.08412,8.0828740557,0.9398400000000001,0.27412000000000003,0.979,7.07,0.81,7.1162490119,4.28,0.27,4.288507899,0.0,0.0,0.0,4.28,0.27,4.288507899
2020-10-18 09:00:00,8.30072,1.0489600000000001,8.3667358988,0.99072,0.28896000000000005,1.032,7.31,0.76,7.3494013362,4.5,0.32,4.5113634303,0.0,0.0,0.0,4.5,0.32,4.5113634303
2020-10-18 09:30:00,8.77536,1.04448,8.8373005833,0.9753600000000001,0.28448,1.016,7.8,0.76,7.8369381776,5.01,0.4,5.0259426976,0.0,0.0,0.0,5.01,0.4,5.0259426976
2020-10-18 10:00:00,9.10184,1.00512,9.1571697374,1.01184,0.29512000000000005,1.054,8.09,0.71,8.1210959851,5.24,0.4,5.255244999,0.0,0.0,0.0,5.24,0.4,5.255244999
2020-10-18 10:30:00,9.33256,1.15408,9.4036469947,1.04256,0.30408,1.086,8.29,0.85,8.3334626657,5.39,0.38,5.4033785727,0.0,0.0,0.0,5.39,0.38,5.4033785727
2020-10-18 11:00:00,9.47352,1.34436,9.5684316897,1.04352,0.30436,1.087,8.43,1.04,8.4939095828,5.44,0.34,5.4506146442,0.0,0.0,0.0,5.44,0.34,5.4506146442
2020-10-18 11:30:00,9.58144,1.35792,9.6771865333,1.02144,0.29792,1.064,8.56,1.06,8.625381151,5.57,0.36,5.5816216282,0.0,0.0,0.0,5.57,0.36,5.5816216282
2020-10-18 12:00:00,9.62656,1.39108,9.7265492853,1.06656,0.31108,1.111,8.56,1.08,8.627861844,5.57,0.4,5.5843441871,0.0,0.0,0.0,5.57,0.4,5.5843441871
2020-10-18 12:30:00,9.66776,1.36768,9.7640223269,1.1577600000000001,0.33768000000000004,1.206,8.51,1.03,8.5721059256,5.81096,0.40028,5.8247300538,0.0009600000000000001,0.00028000000000000003,0.001,5.8100000000000005,0.4,5.8237530854
2020-10-18 13:00:00,9.75592,1.35756,9.8499210251,1.22592,0.35756000000000004,1.2770000000000001,8.53,1.0,8.5884166177,5.68096,0.42028000000000004,5.696485039,0.0009600000000000001,0.00028000000000000003,0.001,5.68,0.42,5.6955070011
2020-10-18 13:30:00,9.304,1.502,9.4244586051,1.344,0.392,1.4,7.96,1.11,8.0370205922,5.50768,0.62224,5.5427178893,0.007680000000000001,0.0022400000000000002,0.008,5.5,0.62,5.5348351376
2020-10-18 14:00:00,9.03984,1.45412,9.1560456639,1.41984,0.41412000000000004,1.479,7.62,1.04,7.6906436662,5.44344,0.58392,5.4746690859000005,0.01344,0.003920000000000001,0.014,5.43,0.58,5.4608882061
2020-10-18 14:30:00,8.83224,1.45232,8.950848943,1.24224,0.36232000000000003,1.294,7.59,1.09,7.6678680218,5.47384,0.5811200000000001,5.5046003306,0.0038400000000000005,0.0011200000000000001,0.004,5.47,0.58,5.5006635963
2020-10-18 15:00:00,8.82496,1.43228,8.9404331551,1.10496,0.32228,1.151,7.72,1.11,7.7993910019,5.51096,0.58028,5.5414262604,0.0009600000000000001,0.00028000000000000003,0.001,5.51,0.58,5.5404422206
2020-10-18 15:30:00,8.92288,1.44584,9.039261076,1.08288,0.31584,1.1280000000000001,7.84,1.13,7.9210163489,5.9,0.63,5.9335402586,0.0,0.0,0.0,5.9,0.63,5.9335402586
2020-10-18 16:00:00,9.20816,1.34988,9.3065775987,1.02816,0.29988000000000004,1.071,8.18,1.05,8.247114647,6.2,0.72,6.2416664441,0.0,0.0,0.0,6.2,0.72,6.2416664441
2020-10-18 16:30:00,9.7428,1.2654,9.8246317488,1.0128,0.2954,1.055,8.73,0.97,8.783723584,6.69,0.77,6.7341666151,0.0,0.0,0.0,6.69,0.77,6.7341666151
2020-10-18 17:00:00,10.32096,1.23028,10.394027333,0.96096,0.28028000000000003,1.001,9.36,0.9500000000000001,9.4080869469,6.89,0.84,6.9410157758,0.0,0.0,0.0,6.89,0.84,6.9410157758
2020-10-18 17:30:00,10.63272,1.25996,10.7071113658,1.06272,0.30996,1.107,9.57,0.9500000000000001,9.6170369657,7.34,0.85,7.3890527133,0.0,0.0,0.0,7.34,0.85,7.3890527133
2020-10-18 18:00:00,10.71016,1.33088,10.7925330113,1.10016,0.32088,1.146,9.61,1.01,9.6629291625,7.09,0.85,7.1407702666,0.0,0.0,0.0,7.09,0.85,7.1407702666
2020-10-18 18:30:00,10.77576,1.26668,10.8499530782,1.08576,0.31668,1.131,9.69,0.9500000000000001,9.7364572612,7.44,0.85,7.4883976924,0.0,0.0,0.0,7.44,0.85,7.4883976924
2020-10-18 19:00:00,10.89824,1.25032,10.9697281279,1.09824,0.32032000000000005,1.1440000000000001,9.8,0.93,9.8440286468,7.64,0.91,7.6940041591,0.0,0.0,0.0,7.64,0.91,7.6940041591
2020-10-18 19:30:00,10.41808,1.22444,10.4897876146,1.07808,0.31444000000000005,1.123,9.34,0.91,9.3842261269,7.59,0.91,7.6443573961,0.0,0.0,0.0,7.59,0.91,7.6443573961
2020-10-18 20:00:00,9.8812,1.1466,9.9475024504,1.0512,0.30660000000000004,1.095,8.83,0.84,8.8698647115,7.4,0.91,7.4557427531,0.0,0.0,0.0,7.4,0.91,7.4557427531
2020-10-18 20:30:00,9.44624,1.21932,9.5246097768,1.02624,0.29932000000000003,1.069,8.42,0.92,8.4701121598,7.12,0.91,7.1779175253,0.0,0.0,0.0,7.12,0.91,7.1779175253
2020-10-18 21:00:00,8.8708,1.1294,8.9424066671,1.0608,0.3094,1.105,7.8100000000000005,0.8200000000000001,7.8529293897,6.55,0.84,6.603642934,0.0,0.0,0.0,6.55,0.84,6.603642934
2020-10-18 21:30:00,8.44488,1.12184,8.519068212,1.03488,0.30184,1.078,7.41,0.8200000000000001,7.4552330614,6.15,0.84,6.2071007725,0.0,0.0,0.0,6.15,0.84,6.2071007725
2020-10-18 22:00:00,7.8892,1.0006,7.9524007067,1.0992,0.3206,1.145,6.79,0.68,6.823965123,5.94,0.84,5.9990999325,0.0,0.0,0.0,5.94,0.84,5.9990999325
2020-10-18 22:30:00,7.48592,1.00256,7.5527561062,1.10592,0.32256,1.152,6.38,0.68,6.4161359088,5.54,0.78,5.5946402923,0.0,0.0,0.0,5.54,0.78,5.5946402923
2020-10-18 23:00:00,6.9192,1.0506,6.9985061978,1.0992,0.3206,1.145,5.82,0.73,5.8656031233,4.96,0.72,5.0119856345,0.0,0.0,0.0,4.96,0.72,5.0119856345
2020-10-18 23:30:00,6.51288,0.9958400000000001,6.5885736848,1.08288,0.31584,1.1280000000000001,5.43,0.68,5.4724126306,4.69,0.66,4.7362115662,0.0,0.0,0.0,4.69,0.66,4.7362115662
2020-10-19 00:00:00,6.0212,0.7866000000000001,6.0723627197,1.0512,0.30660000000000004,1.095,4.97,0.48,4.9931252738000005,4.5,0.66,4.548142478,0.0,0.0,0.0,4.5,0.66,4.548142478
2020-10-19 00:30:00,5.8684,0.7712,5.9188569842,0.9984000000000001,0.2912,1.04,4.87,0.48,4.8935978584,4.2,0.48,4.2273395889,0.0,0.0,0.0,4.2,0.48,4.2273395889
2020-10-19 01:00:00,5.98216,0.8868800000000001,6.0475444934,1.05216,0.30688000000000004,1.096,4.93,0.58,4.9640004029,4.08,0.55,4.1169041767,0.0,0.0,0.0,4.08,0.55,4.1169041767
2020-10-19 01:30:00,5.99296,0.8112800000000001,6.0476230703,1.03296,0.30128000000000005,1.076,4.96,0.51,4.98615082,4.25,0.6000000000000001,4.2921439864,0.0,0.0,0.0,4.25,0.6000000000000001,4.2921439864
2020-10-19 02:00:00,6.53208,0.8314400000000001,6.584782578,1.10208,0.32144,1.148,5.43,0.51,5.4538976888,4.38,0.5,4.4084464384,0.0,0.0,0.0,4.38,0.5,4.4084464384
2020-10-19 02:30:00,6.6032,0.8376,6.6561117779,1.1232,0.3276,1.17,5.48,0.51,5.5036805867,4.38,0.5,4.4084464384,0.0,0.0,0.0,4.38,0.5,4.4084464384
2020-10-19 03:00:00,6.49776,0.8476800000000001,6.5528197289,1.1577600000000001,0.33768000000000004,1.206,5.34,0.51,5.3642986494,4.07,0.5,4.1005975174,0.0,0.0,0.0,4.07,0.5,4.1005975174
2020-10-19 03:30:00,6.36704,0.85872,6.4246866383,1.12704,0.32872,1.174,5.24,0.53,5.2667352316,3.98,0.55,4.0178227935,0.0,0.0,0.0,3.98,0.55,4.0178227935
2020-10-19 04:00:00,6.24224,0.8773200000000001,6.3035902944,1.1222400000000001,0.32732,1.169,5.12,0.55,5.149456282,4.11,0.55,4.1466371917,0.0,0.0,0.0,4.11,0.55,4.1466371917
2020-10-19 04:30:00,6.19312,0.8871600000000001,6.2563398405,1.05312,0.30716000000000004,1.097,5.14,0.58,5.1726202258,4.19,0.6000000000000001,4.2327414284,0.0,0.0,0.0,4.19,0.6000000000000001,4.2327414284
2020-10-19 05:00:00,6.21904,0.9347200000000001,6.2888917943,1.07904,0.31472,1.124,5.14,0.62,5.1772579615,4.52,0.77,4.5851172286,0.0,0.0,0.0,4.52,0.77,4.5851172286
2020-10-19 05:30:00,6.72992,1.07456,6.8151670853,1.00992,0.29456000000000004,1.052,5.72,0.78,5.7729368609,4.64,0.77,4.7034561759999995,0.0,0.0,0.0,4.64,0.77,4.7034561759999995
2020-10-19 06:00:00,7.0172,1.2646,7.1302390563,0.9072,0.2646,0.9450000000000001,6.11,1.0,6.1912922722,4.84,0.84,4.9123517789,0.0,0.0,0.0,4.84,0.84,4.9123517789
2020-10-19 06:30:00,7.84848,1.46664,7.9843391211,0.9484800000000001,0.27664,0.988,6.9,1.19,7.0018640375,5.43,0.93,5.5090652565,0.0,0.0,0.0,5.43,0.93,5.5090652565
2020-10-19 07:00:00,8.90496,1.49728,9.0299590254,0.9849600000000001,0.28728000000000004,1.026,7.92,1.21,8.0118974032,6.2,1.04,6.2866207139,0.0,0.0,0.0,6.2,1.04,6.2866207139
2020-10-19 07:30:00,10.28744,1.80092,10.4438850338,0.9974400000000001,0.29092,1.039,9.29,1.51,9.4119179767,6.73,1.21,6.8379090371,0.0,0.0,0.0,6.73,1.21,6.8379090371
2020-10-19 08:00:00,11.264,1.9969999999999999,11.4396549336,0.984,0.28700000000000003,1.025,10.28,1.71,10.421252324,7.18,1.32,7.3003287597,0.0,0.0,0.0,7.18,1.32,7.3003287597
2020-10-19 08:30:00,11.52104,2.3757200000000003,11.7634352211,0.9110400000000001,0.26572,0.9490000000000001,10.61,2.11,10.8177724139,7.28,1.32,7.398702589,0.0,0.0,0.0,7.28,1.32,7.398702589
2020-10-19 09:00:00,11.31064,2.37852,11.5580246842,0.9206400000000001,0.26852000000000004,0.9590000000000001,10.39,2.11,10.6020847007,7.39,1.32,7.506963434,0.0,0.0,0.0,7.39,1.32,7.506963434
2020-10-19 09:30:00,11.32456,2.43508,11.5834051039,0.8745600000000001,0.25508000000000003,0.911,10.45,2.18,10.6749660421,7.37,1.42,7.5055512789000005,0.0,0.0,0.0,7.37,1.42,7.5055512789000005
2020-10-19 10:00:00,11.31288,2.4958400000000003,11.584924307,0.8428800000000001,0.24584000000000003,0.878,10.47,2.25,10.7090335698,7.59,1.46,7.7291461365,0.0,0.0,0.0,7.59,1.46,7.7291461365
2020-10-19 10:30:00,11.36136,2.58248,11.6511674951,0.8313600000000001,0.24248000000000003,0.866,10.53,2.34,10.786867015,7.52,1.46,7.6604177432,0.0,0.0,0.0,7.52,1.46,7.6604177432
2020-10-19 11:00:00,11.09664,2.76152,11.4350956271,1.13664,0.33152000000000004,1.184,9.96,2.43,10.2521461168,7.27,1.43,7.4093049607,0.0,0.0,0.0,7.27,1.43,7.4093049607
2020-10-19 11:30:00,10.467600000000001,2.9868,10.8853857993,1.2576,0.3668,1.31,9.21,2.62,9.5754112183,6.93192,1.43056,7.0779952529,0.0019200000000000003,0.0005600000000000001,0.002,6.93,1.43,7.0760016959
2020-10-19 12:00:00,10.82192,2.68556,11.1501652454,1.08192,0.31556,1.127,9.74,2.37,10.0241957283,6.90768,1.3922400000000001,7.046586067,0.007680000000000001,0.0022400000000000002,0.008,6.9,1.3900000000000001,7.0386149206
2020-10-19 12:30:00,10.8632,2.4576000000000002,11.1377247228,0.8832000000000001,0.2576,0.92,9.98,2.2,10.2196086031,6.64536,1.32448,6.7760649938,0.015360000000000002,0.0044800000000000005,0.016,6.63,1.32,6.7601257385
2020-10-19 13:00:00,9.99304,2.9317200000000003,10.4142129131,1.58304,0.46172,1.649,8.41,2.47,8.7652153425,6.72192,1.39056,6.8642454502,0.0019200000000000003,0.0005600000000000001,0.002,6.72,1.3900000000000001,6.862251817
2020-10-19 13:30:00,10.00504,2.63272,10.3456290287,1.17504,0.34272,1.224,8.83,2.29,9.1221159826,6.5,1.24,6.6172199601,0.0,0.0,0.0,6.5,1.24,6.6172199601
2020-10-19 14:00:00,10.39048,2.70764,10.7374759138,1.02048,0.29764,1.063,9.37,2.41,9.6749677002,6.71,1.38,6.8504379422,0.0,0.0,0.0,6.71,1.38,6.8504379422
2020-10-19 14:30:00,10.45192,2.69056,10.7926708835,0.9619200000000001,0.28056000000000003,1.002,9.49,2.41,9.7912307704,6.71,1.38,6.8504379422,0.0,0.0,0.0,6.71,1.38,6.8504379422
2020-10-19 15:00:00,10.44352,2.71436,10.7904986076,1.04352,0.30436,1.087,9.4,2.41,9.7040249381,6.71,1.31,6.8366804811,0.0,0.0,0.0,6.71,1.31,6.8366804811
2020-10-19 15:30:00,10.25168,2.52924,10.5590718247,0.9916800000000001,0.28924,1.033,9.26,2.24,9.5270772013,6.64,1.34,6.773861528,0.0,0.0,0.0,6.64,1.34,6.773861528
2020-10-19 16:00:00,10.42488,2.31684,10.6792261236,0.91488,0.26684,0.9530000000000001,9.51,2.05,9.7284428353,6.88,1.27,6.9962347016,0.0,0.0,0.0,6.88,1.27,6.9962347016
2020-10-19 16:30:00,10.89712,2.08416,11.0946359652,0.8371200000000001,0.24416000000000002,0.872,10.06,1.8399999999999999,10.2268861341,7.38,1.19,7.4753260798,0.0,0.0,0.0,7.38,1.19,7.4753260798
2020-10-19 17:00:00,11.39832,1.75576,11.5327530104,0.80832,0.23576000000000003,0.842,10.59,1.52,10.6985279361,7.83,1.25,7.9291487563,0.0,0.0,0.0,7.83,1.25,7.9291487563
2020-10-19 17:30:00,11.76528,1.62904,11.8775243548,0.7852800000000001,0.22904000000000002,0.8180000000000001,10.98,1.4,11.0688933503,8.04,1.17,8.1246846093,0.0,0.0,0.0,8.04,1.17,8.1246846093
2020-10-19 18:00:00,11.94496,1.82728,12.0839158223,0.7449600000000001,0.21728000000000003,0.776,11.2,1.6099999999999999,11.315127043,8.31,1.27,8.4064855915,0.0,0.0,0.0,8.31,1.27,8.4064855915
2020-10-19 18:30:00,11.7404,1.5972,11.8485459023,0.7104,0.20720000000000002,0.74,11.03,1.3900000000000001,11.1172388658,8.12,1.2,8.2081910309,0.0,0.0,0.0,8.12,1.2,8.2081910309
2020-10-19 19:00:00,11.73704,1.61372,11.8474554314,0.76704,0.22372000000000003,0.799,10.97,1.3900000000000001,11.0577122408,7.83,1.07,7.9027716657,0.0,0.0,0.0,7.83,1.07,7.9027716657
2020-10-19 19:30:00,11.21008,1.57044,11.3195483744,0.7900800000000001,0.23044,0.8230000000000001,10.42,1.34,10.5058079175,7.83,1.12,7.9096965808,0.0,0.0,0.0,7.83,1.12,7.9096965808
2020-10-19 20:00:00,10.69504,1.43772,10.7912427181,0.8150400000000001,0.23772000000000001,0.849,9.88,1.2,9.9526076985,7.41,1.07,7.4868551475,0.0,0.0,0.0,7.41,1.07,7.4868551475
2020-10-19 20:30:00,10.32752,1.49136,10.4346453701,0.82752,0.24136000000000002,0.862,9.5,1.25,9.5818839484,7.03,1.02,7.1036117574,0.0,0.0,0.0,7.03,1.02,7.1036117574
2020-10-19 21:00:00,9.8416,1.5138,9.9573430693,0.8016000000000001,0.2338,0.835,9.04,1.28,9.1301697684,6.55,0.97,6.6214348898,0.0,0.0,0.0,6.55,0.97,6.6214348898
2020-10-19 21:30:00,9.33664,1.45652,9.4495659689,0.7766400000000001,0.22652000000000003,0.809,8.56,1.23,8.6479188248,6.35,0.97,6.4236593932,0.0,0.0,0.0,6.35,0.97,6.4236593932
2020-10-19 22:00:00,8.61744,1.19092,8.6993426533,0.7574400000000001,0.22092,0.789,7.86,0.97,7.9196275165,6.24,0.99,6.3180455839,0.0,0.0,0.0,6.24,0.99,6.3180455839
2020-10-19 22:30:00,8.16024,1.09132,8.2328911204,0.6902400000000001,0.20132000000000003,0.719,7.47,0.89,7.5228319136,5.98,0.9400000000000001,6.0534287805,0.0,0.0,0.0,5.98,0.9400000000000001,6.0534287805
2020-10-19 23:00:00,7.464,1.087,7.5427359095,0.744,0.217,0.775,6.72,0.87,6.7760829393,5.38,0.86,5.4483024879,0.0,0.0,0.0,5.38,0.86,5.4483024879
2020-10-19 23:30:00,6.93344,1.13892,7.0263595837,0.8534400000000001,0.24892000000000003,0.889,6.08,0.89,6.144794545,4.78,0.8200000000000001,4.8498247391,0.0,0.0,0.0,4.78,0.8200000000000001,4.8498247391
2020-10-20 00:00:00,6.59848,1.22664,6.711526205,0.9484800000000001,0.27664,0.988,5.65,0.9500000000000001,5.7293106043,4.75,0.88,4.8308280864,0.0,0.0,0.0,4.75,0.88,4.8308280864
2020-10-20 00:30:00,6.4019200000000005,1.38056,6.5490858599,0.9619200000000001,0.28056000000000003,1.002,5.44,1.1,5.5500990982000005,4.67,0.92,4.7597583972,0.0,0.0,0.0,4.67,0.92,4.7597583972
2020-10-20 01:00:00,6.4352,1.4086,6.5875604741,0.9552,0.2786,0.995,5.48,1.13,5.5952926644000005,4.64,0.92,4.7303276842,0.0,0.0,0.0,4.64,0.92,4.7303276842
2020-10-20 01:30:00,6.42032,1.43676,6.5791175852,0.8803200000000001,0.25676000000000004,0.917,5.54,1.18,5.6642740047,4.5600000000000005,0.89,4.6460413257,0.0,0.0,0.0,4.5600000000000005,0.89,4.6460413257
2020-10-20 02:00:00,6.86888,1.37884,7.0059055232,0.81888,0.23884000000000002,0.853,6.05,1.1400000000000001,6.1564681433,4.54,0.86,4.6207358721,0.0,0.0,0.0,4.54,0.86,4.6207358721
2020-10-20 02:30:00,7.0324,1.3982,7.1700497209,0.7824,0.22820000000000001,0.8150000000000001,6.25,1.17,6.3585690214,4.7,0.84,4.774473793,0.0,0.0,0.0,4.7,0.84,4.774473793
2020-10-20 03:00:00,6.82624,1.39932,6.9681883585,0.78624,0.22932000000000002,0.8190000000000001,6.04,1.17,6.1522760016,4.72,0.9400000000000001,4.8126915546,0.0,0.0,0.0,4.72,0.9400000000000001,4.8126915546
2020-10-20 03:30:00,6.74272,1.50996,6.9097215718000005,0.8227200000000001,0.23996,0.857,5.92,1.27,6.0546923952,4.72,0.98,4.8206638547,0.0,0.0,0.0,4.72,0.98,4.8206638547
2020-10-20 04:00:00,6.58128,1.56704,6.765268716,0.8812800000000001,0.25704000000000005,0.918,5.7,1.31,5.8485981226,4.72,0.9500000000000001,4.8146547124,0.0,0.0,0.0,4.72,0.9500000000000001,4.8146547124
2020-10-20 04:30:00,6.55344,1.44892,6.7117020941,0.8534400000000001,0.24892000000000003,0.889,5.7,1.2,5.8249463517,4.79,0.99,4.8912370623,0.0,0.0,0.0,4.79,0.99,4.8912370623
2020-10-20 05:00:00,6.68768,1.50724,6.8554238526999995,0.8476800000000001,0.24724000000000002,0.883,5.84,1.26,5.9743786288,4.59,0.9500000000000001,4.6872806615,0.0,0.0,0.0,4.59,0.9500000000000001,4.6872806615
2020-10-20 05:30:00,6.90024,1.5463200000000001,7.0713801765,0.8102400000000001,0.23632000000000003,0.844,6.09,1.31,6.2293017265,4.84,1.03,4.9483835745,0.0,0.0,0.0,4.84,1.03,4.9483835745
2020-10-20 06:00:00,7.14376,1.5356800000000002,7.306956959,0.7737600000000001,0.22568000000000002,0.806,6.37,1.31,6.5033068511,4.84,1.03,4.9483835745,0.0,0.0,0.0,4.84,1.03,4.9483835745
2020-10-20 06:30:00,7.93976,1.7536800000000001,8.1311243011,0.8697600000000001,0.25368,0.906,7.07,1.5,7.2273715831,5.2,1.03,5.3010282022,0.0,0.0,0.0,5.2,1.03,5.3010282022
2020-10-20 07:00:00,9.00792,1.76856,9.1798925484,0.8179200000000001,0.23856000000000002,0.852,8.19,1.53,8.3316865039,6.1,1.13,6.2037811051,0.0,0.0,0.0,6.1,1.13,6.2037811051
2020-10-20 07:30:00,10.20248,2.05364,10.407114653,0.73248,0.21364000000000002,0.763,9.47,1.8399999999999999,9.6470980092,6.8100000000000005,1.29,6.9311038082,0.0,0.0,0.0,6.8100000000000005,1.29,6.9311038082
2020-10-20 08:00:00,10.9216,1.9538000000000002,11.0949844975,0.8016000000000001,0.2338,0.835,10.12,1.72,10.2651254254,7.18,1.34,7.3039715224,0.0,0.0,0.0,7.18,1.34,7.3039715224
2020-10-20 08:30:00,11.31192,2.35056,11.5535564395,0.72192,0.21056000000000002,0.752,10.59,2.14,10.8040594223,7.07,1.3599999999999999,7.1996180454,0.0,0.0,0.0,7.07,1.3599999999999999,7.1996180454
2020-10-20 09:00:00,11.06536,2.48948,11.3419443924,0.61536,0.17948000000000003,0.641,10.45,2.31,10.7022707871,7.34,1.5899999999999999,7.5102396766,0.0,0.0,0.0,7.34,1.5899999999999999,7.5102396766
2020-10-20 09:30:00,11.19976,2.49368,11.4740169078,0.6297600000000001,0.18368,0.656,10.57,2.31,10.819473185,7.54,1.63,7.7141752638,0.0,0.0,0.0,7.54,1.63,7.7141752638
2020-10-20 10:00:00,11.06624,2.50432,11.3460692048,0.66624,0.19432000000000002,0.6940000000000001,10.4,2.31,10.6534548387,7.26,1.63,7.4407324908,0.0,0.0,0.0,7.26,1.63,7.4407324908
2020-10-20 10:30:00,10.89112,2.52616,11.1802495142,0.7411200000000001,0.21616000000000002,0.772,10.15,2.31,10.409543698,6.94,1.48,7.0960552422,0.0,0.0,0.0,6.94,1.48,7.0960552422
2020-10-20 11:00:00,10.70392,2.57656,11.0096577967,0.9139200000000001,0.26656,0.9520000000000001,9.79,2.31,10.0588369109,6.65,1.3900000000000001,6.7937176862,0.0,0.0,0.0,6.65,1.3900000000000001,6.7937176862
2020-10-20 11:30:00,10.67808,2.6294399999999998,10.9970608437,0.95808,0.27944,0.998,9.72,2.35,10.0000449999,6.76,1.47,6.9179838103,0.0,0.0,0.0,6.76,1.47,6.9179838103
2020-10-20 12:00:00,10.76248,2.59864,11.0717616304,0.85248,0.24864000000000003,0.888,9.91,2.35,10.1848220407,6.72,1.42,6.8683913692,0.0,0.0,0.0,6.72,1.42,6.8683913692
2020-10-20 12:30:00,11.06056,2.66808,11.3778134279,0.8505600000000001,0.24808000000000002,0.886,10.21,2.42,10.4928785374,7.06,1.48,7.2134596415,0.0,0.0,0.0,7.06,1.48,7.2134596415
2020-10-20 13:00:00,11.0232,2.7126,11.3520543075,1.0032,0.2926,1.045,10.02,2.42,10.3080939072,6.86384,1.39112,7.0033930634,0.0038400000000000005,0.0011200000000000001,0.004,6.86,1.3900000000000001,6.9994071177
2020-10-20 13:30:00,10.63776,2.57768,10.9456097135,0.91776,0.26768000000000003,0.9560000000000001,9.72,2.31,9.9907206947,6.90576,1.39168,7.0445932743,0.00576,0.00168,0.006,6.9,1.3900000000000001,7.0386149206
2020-10-20 14:00:00,10.20888,2.54884,10.5222533803,1.05888,0.30884,1.103,9.15,2.24,9.4201963886,6.63288,1.5008400000000002,6.8005601093,0.00288,0.00084,0.003,6.63,1.5,6.7975657408
2020-10-20 14:30:00,10.16224,2.58732,10.4864363155,0.88224,0.25732000000000005,0.919,9.28,2.33,9.568035326,6.53192,1.5005600000000001,6.7020638015,0.0019200000000000003,0.0005600000000000001,0.002,6.53,1.5,6.7000671638
2020-10-20 15:00:00,9.87496,2.64228,10.2223519114,0.8649600000000001,0.25228,0.901,9.01,2.39,9.3215985754,6.33096,1.36028,6.4754471815,0.0009600000000000001,0.00028000000000000003,0.001,6.33,1.3599999999999999,6.4744497836
2020-10-20 15:30:00,9.86072,2.64396,10.2090314624,0.87072,0.25396,0.907,8.99,2.39,9.3022685405,6.49096,1.44028,6.6488320929,0.0009600000000000001,0.00028000000000000003,0.001,6.49,1.44,6.6478342338
2020-10-20 16:00:00,9.970320000000001,2.48676,10.2757606142,0.8803200000000001,0.25676000000000004,0.917,9.09,2.23,9.359540587,6.38,1.24,6.4993845863,0.0,0.0,0.0,6.38,1.24,6.4993845863
2020-10-20 16:30:00,10.43432,2.23376,10.6707411926,0.66432,0.19376000000000002,0.6920000000000001,9.77,2.04,9.9807063878,6.19,1.11,6.288735962,0.0,0.0,0.0,6.19,1.11,6.288735962
2020-10-20 17:00:00,11.00432,2.01876,11.1879600732,0.54432,0.15876,0.5670000000000001,10.46,1.8599999999999999,10.624085843,7.07,1.11,7.1566053405,0.0,0.0,0.0,7.07,1.11,7.1566053405
2020-10-20 17:30:00,11.2072,1.8996,11.3670493973,0.5472,0.15960000000000002,0.5700000000000001,10.66,1.74,10.8010740207,7.27,1.07,7.3483195358,0.0,0.0,0.0,7.27,1.07,7.3483195358
2020-10-20 18:00:00,11.372,1.751,11.506015166000001,0.552,0.161,0.5750000000000001,10.82,1.5899999999999999,10.9362013515,7.87,1.19,7.9594597807,0.0,0.0,0.0,7.87,1.19,7.9594597807
2020-10-20 18:30:00,11.74496,1.66728,11.86271082,0.5049600000000001,0.14728000000000002,0.526,11.24,1.52,11.3423101703,8.0,1.22,8.092490346,0.0,0.0,0.0,8.0,1.22,8.092490346
2020-10-20 19:00:00,11.65264,1.64952,11.7688119706,0.5126400000000001,0.14952000000000001,0.534,11.14,1.5,11.2405337952,7.98,1.11,8.0568294012,0.0,0.0,0.0,7.98,1.11,8.0568294012
2020-10-20 19:30:00,10.85656,1.39108,10.9453185701,0.5865600000000001,0.17108,0.611,10.27,1.22,10.342209628500001,7.55,1.18,7.6416555798,0.0,0.0,0.0,7.55,1.18,7.6416555798
2020-10-20 20:00:00,10.6716,1.7088,10.8075456973,0.9216000000000001,0.26880000000000004,0.96,9.75,1.44,9.8557648105,7.37,1.09,7.4501677833,0.0,0.0,0.0,7.37,1.09,7.4501677833
2020-10-20 20:30:00,10.37568,1.39124,10.4685378253,0.65568,0.19124000000000002,0.683,9.72,1.2,9.7937939533,6.61,0.92,6.6737171052,0.0,0.0,0.0,6.61,0.92,6.6737171052
2020-10-20 21:00:00,9.69552,1.4803600000000001,9.8078832477,0.7555200000000001,0.22036000000000003,0.787,8.94,1.26,9.028355332,6.38,0.96,6.4518214482000005,0.0,0.0,0.0,6.38,0.96,6.4518214482000005
2020-10-20 21:30:00,9.02368,1.50024,9.14754179,0.8236800000000001,0.24024,0.858,8.2,1.26,8.2962401122,6.3,1.0,6.3788713735,0.0,0.0,0.0,6.3,1.0,6.3788713735
2020-10-20 22:00:00,8.45328,1.50304,8.5858646623,0.83328,0.24304,0.868,7.62,1.26,7.7234707224,6.02,0.9500000000000001,6.0944975183,0.0,0.0,0.0,6.02,0.9500000000000001,6.0944975183
2020-10-20 22:30:00,7.96432,1.36876,8.0810826626,0.78432,0.22876000000000002,0.8170000000000001,7.18,1.1400000000000001,7.2699381015,5.85,0.99,5.9331779006000005,0.0,0.0,0.0,5.85,0.99,5.9331779006000005
2020-10-20 23:00:00,7.21,1.18,7.3059222553,0.72,0.21,0.75,6.49,0.97,6.5620880823,5.29,0.87,5.3610633274,0.0,0.0,0.0,5.29,0.87,5.3610633274
2020-10-20 23:30:00,6.7604,1.1772,6.8621285328,0.7104,0.20720000000000002,0.74,6.05,0.97,6.1272669274,4.7,0.8,4.7675989764,0.0,0.0,0.0,4.7,0.8,4.7675989764
2020-10-21 00:00:00,6.39864,1.43252,6.5570349549,0.7286400000000001,0.21252000000000001,0.759,5.67,1.22,5.7997672367,4.75,0.89,4.8326597232,0.0,0.0,0.0,4.75,0.89,4.8326597232
2020-10-21 00:30:00,5.9948,1.3414000000000001,6.1430433012,0.7248,0.2114,0.755,5.27,1.13,5.3897866377,4.66,0.96,4.7578566603,0.0,0.0,0.0,4.66,0.96,4.7578566603
2020-10-21 01:00:00,6.01944,1.37192,6.1738012926,0.8294400000000001,0.24192000000000002,0.864,5.19,1.13,5.3115910987,4.57,1.02,4.682445942,0.0,0.0,0.0,4.57,1.02,4.682445942
2020-10-21 01:30:00,5.9893600000000005,1.35148,6.1399455535,0.75936,0.22148,0.791,5.23,1.13,5.3506821995,4.44,0.96,4.5425983754,0.0,0.0,0.0,4.44,0.96,4.5425983754
2020-10-21 02:00:00,6.45288,1.17584,6.5591356138,0.8428800000000001,0.24584000000000003,0.878,5.61,0.93,5.6865631096,4.65,0.87,4.7306870537,0.0,0.0,0.0,4.65,0.87,4.7306870537
2020-10-21 02:30:00,6.66312,1.25716,6.7806798627,0.8131200000000001,0.23716,0.847,5.85,1.02,5.9382573201,4.72,0.87,4.7995103917,0.0,0.0,0.0,4.72,0.87,4.7995103917
2020-10-21 03:00:00,6.4528,1.2754,6.5776343012,0.7728,0.22540000000000002,0.805,5.68,1.05,5.7762357985,4.5,0.9400000000000001,4.5971295392,0.0,0.0,0.0,4.5,0.9400000000000001,4.5971295392
2020-10-21 03:30:00,6.31672,1.26196,6.4415444266,0.72672,0.21196,0.757,5.59,1.05,5.6877587853,4.45,0.9400000000000001,4.5481974451,0.0,0.0,0.0,4.45,0.9400000000000001,4.5481974451
2020-10-21 04:00:00,6.20192,1.26056,6.3287299832,0.72192,0.21056000000000002,0.752,5.48,1.05,5.5796863711,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,4.45,0.89,4.5381273670999995
2020-10-21 04:30:00,6.2552,1.2886,6.3865496945,0.7152000000000001,0.2086,0.745,5.54,1.08,5.6442891492000005,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,4.45,0.89,4.5381273670999995
2020-10-21 05:00:00,6.38888,1.32884,6.525611343,0.81888,0.23884000000000002,0.853,5.57,1.09,5.6756497425,4.53,0.9400000000000001,4.6264997568,0.0,0.0,0.0,4.53,0.9400000000000001,4.6264997568
2020-10-21 05:30:00,6.54808,1.30444,6.6767443713,0.83808,0.24444000000000002,0.873,5.71,1.06,5.8075554238,4.45,0.9400000000000001,4.5481974451,0.0,0.0,0.0,4.45,0.9400000000000001,4.5481974451
2020-10-21 06:00:00,6.74808,1.27444,6.8673707487,0.83808,0.24444000000000002,0.873,5.91,1.03,5.9990832633,4.83,1.05,4.9428129643,0.0,0.0,0.0,4.83,1.05,4.9428129643
2020-10-21 06:30:00,7.70616,1.65388,7.881638218,0.83616,0.24388,0.871,6.87,1.4100000000000001,7.0132018365,5.36,1.12,5.4757647868,0.0,0.0,0.0,5.36,1.12,5.4757647868
2020-10-21 07:00:00,8.62312,1.85216,8.8197899748,0.9331200000000001,0.27216,0.972,7.69,1.58,7.8506369168,5.91,1.22,6.0346085209,0.0,0.0,0.0,5.91,1.22,6.0346085209
2020-10-21 07:30:00,9.88808,1.99444,10.0872155226,0.83808,0.24444000000000002,0.873,9.05,1.75,9.2176461203,6.39,1.3,6.5208971775,0.0,0.0,0.0,6.39,1.3,6.5208971775
2020-10-21 08:00:00,10.59168,2.14424,10.8065466454,0.8716800000000001,0.25424,0.908,9.72,1.8900000000000001,9.9020452433,7.07,1.4100000000000001,7.2092301947,0.0,0.0,0.0,7.07,1.4100000000000001,7.2092301947
2020-10-21 08:30:00,10.85792,2.34856,11.1090125934,0.8179200000000001,0.23856000000000002,0.852,10.04,2.11,10.2593225897,7.31,1.49,7.4603083046,0.0,0.0,0.0,7.31,1.49,7.4603083046
2020-10-21 09:00:00,10.97448,2.4596400000000003,11.2467346461,0.6844800000000001,0.19964,0.713,10.29,2.26,10.5352598449,7.05,1.49,7.205733828,0.0,0.0,0.0,7.05,1.49,7.205733828
2020-10-21 09:30:00,10.96672,2.42196,11.2309767073,0.72672,0.21196,0.757,10.24,2.21,10.475767275,6.88,1.4100000000000001,7.0229979354,0.0,0.0,0.0,6.88,1.4100000000000001,7.0229979354
2020-10-21 10:00:00,10.87952,2.49736,11.1624711601,0.7795200000000001,0.22736,0.812,10.1,2.27,10.3519515068,6.47,1.33,6.6052857622,0.0,0.0,0.0,6.47,1.33,6.6052857622
2020-10-21 10:30:00,11.0564,2.6852,11.3777976779,0.8064,0.23520000000000002,0.84,10.25,2.45,10.5387380649,6.47,1.05,6.5546472064,0.0,0.0,0.0,6.47,1.05,6.5546472064
2020-10-21 11:00:00,10.99536,2.6994800000000003,11.321887378,0.8553600000000001,0.24948,0.891,10.14,2.45,10.4317831649,6.51,0.92,6.5746863043,0.0,0.0,0.0,6.51,0.92,6.5746863043
2020-10-21 11:30:00,11.14528,2.98904,11.5391345603,0.7852800000000001,0.22904000000000002,0.8180000000000001,10.36,2.76,10.7213431994,6.34,0.9500000000000001,6.4107799837,0.0,0.0,0.0,6.34,0.9500000000000001,6.4107799837
2020-10-21 12:00:00,11.13832,2.97576,11.528977404799999,0.80832,0.23576000000000003,0.842,10.33,2.74,10.6872119844,6.11,0.84,6.1674711187,0.0,0.0,0.0,6.11,0.84,6.1674711187
2020-10-21 12:30:00,11.0304,3.0722,11.4502461546,0.8304,0.2422,0.865,10.2,2.83,10.5853153,5.97,0.75,6.0169261255,0.0,0.0,0.0,5.97,0.75,6.0169261255
2020-10-21 13:00:00,10.91088,3.04984,11.3291141048,0.8908800000000001,0.25984,0.928,10.02,2.79,10.4011778179,5.9,0.75,5.9474784573,0.0,0.0,0.0,5.9,0.75,5.9474784573
2020-10-21 13:30:00,10.63408,2.83244,11.0048341105,0.93408,0.27244,0.973,9.7,2.56,10.0321283883,5.77,0.77,5.8211510889,0.0,0.0,0.0,5.77,0.77,5.8211510889
2020-10-21 14:00:00,10.53888,2.61384,10.858183605,0.93888,0.27384000000000003,0.978,9.6,2.34,9.8810728162,6.37,1.12,6.4677121148,0.0,0.0,0.0,6.37,1.12,6.4677121148
2020-10-21 14:30:00,10.4448,2.6464,10.7748447785,0.8448,0.2464,0.88,9.6,2.4,9.8954535015,6.71,1.25,6.8254377149,0.0,0.0,0.0,6.71,1.25,6.8254377149
2020-10-21 15:00:00,10.42528,2.76904,10.7867532465,0.7852800000000001,0.22904000000000002,0.8180000000000001,9.64,2.54,9.9690119872,6.8,1.4,6.9426219831000004,0.0,0.0,0.0,6.8,1.4,6.9426219831000004
2020-10-21 15:30:00,10.29088,2.7298400000000003,10.6467947101,0.65088,0.18984,0.678,9.64,2.54,9.9690119872,7.08,1.5,7.2371541368,0.0,0.0,0.0,7.08,1.5,7.2371541368
2020-10-21 16:00:00,10.70976,2.6636800000000003,11.0360387096,0.6297600000000001,0.18368,0.656,10.08,2.48,10.3805972853,6.9,1.37,7.0346926017,0.0,0.0,0.0,6.9,1.37,7.0346926017
2020-10-21 16:30:00,11.01784,2.34312,11.264235864,0.6278400000000001,0.18312,0.654,10.39,2.16,10.6121486985,7.22,1.3,7.3361025075,0.0,0.0,0.0,7.22,1.3,7.3361025075
2020-10-21 17:00:00,11.338799999999999,2.1034,11.532245098,0.6288,0.1834,0.655,10.71,1.92,10.8807398645,7.83,1.33,7.9421533604,0.0,0.0,0.0,7.83,1.33,7.9421533604
2020-10-21 17:30:00,11.4796,1.9878,11.6504319662,0.6096,0.1778,0.635,10.87,1.81,11.0196642417,7.77,1.27,7.8731061215,0.0,0.0,0.0,7.77,1.27,7.8731061215
2020-10-21 18:00:00,11.67504,1.8927200000000002,11.8274658317,0.6950400000000001,0.20272,0.724,10.98,1.69,11.1092979076,7.98,1.22,8.0727194922,0.0,0.0,0.0,7.98,1.22,8.0727194922
2020-10-21 18:30:00,11.50256,1.75908,11.6362901734,0.6825600000000001,0.19908,0.711,10.82,1.56,10.9318799847,8.04,1.11,8.1162614546,0.0,0.0,0.0,8.04,1.11,8.1162614546
2020-10-21 19:00:00,11.55752,1.8463600000000002,11.7040725305,0.70752,0.20636000000000002,0.737,10.85,1.6400000000000001,10.9732447344,7.82,1.03,7.8875408081,0.0,0.0,0.0,7.82,1.03,7.8875408081
2020-10-21 19:30:00,11.15832,1.7657600000000002,11.2971683886,0.56832,0.16576000000000002,0.592,10.59,1.6,10.7101867397,7.82,1.03,7.8875408081,0.0,0.0,0.0,7.82,1.03,7.8875408081
2020-10-21 20:00:00,10.6168,1.7924,10.7670395188,0.5568000000000001,0.16240000000000002,0.58,10.06,1.63,10.1911971819,7.62,1.06,7.6933737723,0.0,0.0,0.0,7.62,1.06,7.6933737723
2020-10-21 20:30:00,10.37088,1.92484,10.5479932215,0.53088,0.15484,0.553,9.84,1.77,9.9979247847,6.96,1.01,7.0329012506,0.0,0.0,0.0,6.96,1.01,7.0329012506
2020-10-21 21:00:00,9.92336,1.7084800000000002,10.069358351,0.5433600000000001,0.15848,0.5660000000000001,9.38,1.55,9.507202532800001,6.68,0.87,6.7364159610000005,0.0,0.0,0.0,6.68,0.87,6.7364159610000005
2020-10-21 21:30:00,9.40944,1.62192,9.5482032655,0.5894400000000001,0.17192000000000002,0.614,8.82,1.45,8.9383947105,6.49,0.9500000000000001,6.5591615318,0.0,0.0,0.0,6.49,0.9500000000000001,6.5591615318
2020-10-21 22:00:00,8.76056,1.6930800000000001,8.9226639184,0.7305600000000001,0.21308000000000002,0.761,8.03,1.48,8.1652495369,6.1,0.93,6.1704862045,0.0,0.0,0.0,6.1,0.93,6.1704862045
