Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-21 22:30:00,8.11512,1.34816,8.2263423221,0.64512,0.18816000000000002,0.672,7.47,1.16,7.5595304087,5.83,0.9500000000000001,5.906894277,0.0,0.0,0.0,5.83,0.9500000000000001,5.906894277
2020-10-21 23:00:00,7.5064,1.3902,7.6340485327,0.6864,0.20020000000000002,0.715,6.82,1.19,6.9230412392,5.52,0.93,5.5977942084,0.0,0.0,0.0,5.52,0.93,5.5977942084
2020-10-21 23:30:00,6.85488,1.44684,7.0059064938,0.67488,0.19684000000000001,0.7030000000000001,6.18,1.25,6.3051486898,5.18,0.98,5.2718877075,0.0,0.0,0.0,5.18,0.98,5.2718877075
2020-10-22 00:00:00,6.53712,1.5891600000000001,6.7275082609,0.7171200000000001,0.20916,0.747,5.82,1.38,5.9813710803,4.85,0.98,4.9480198059,0.0,0.0,0.0,4.85,0.98,4.9480198059
2020-10-22 00:30:00,6.29856,1.44208,6.4615364117,0.65856,0.19208000000000003,0.686,5.64,1.25,5.7768590081,4.6,0.9400000000000001,4.695061235,0.0,0.0,0.0,4.6,0.9400000000000001,4.695061235
2020-10-22 01:00:00,6.31888,1.30384,6.4519952883,0.6988800000000001,0.20384000000000002,0.728,5.62,1.1,5.7266395032,4.13,0.86,4.2185898118,0.0,0.0,0.0,4.13,0.86,4.2185898118
2020-10-22 01:30:00,6.34008,1.2554400000000001,6.4631837356,0.67008,0.19544,0.6980000000000001,5.67,1.06,5.7682319648,4.28,0.86,4.3655469302,0.0,0.0,0.0,4.28,0.86,4.3655469302
2020-10-22 02:00:00,6.78552,1.28036,6.9052591117,0.7555200000000001,0.22036000000000003,0.787,6.03,1.06,6.1224586565,4.74,0.89,4.8228311188,0.0,0.0,0.0,4.74,0.89,4.8228311188
2020-10-22 02:30:00,6.82696,1.3582800000000002,6.9607691673000005,0.81696,0.23828000000000002,0.851,6.01,1.12,6.1134687371,4.76,0.89,4.8424890294,0.0,0.0,0.0,4.76,0.89,4.8424890294
2020-10-22 03:00:00,6.57752,1.30136,6.705021044,0.82752,0.24136000000000002,0.862,5.75,1.06,5.8468880612,4.4,0.73,4.4601457375,0.0,0.0,0.0,4.4,0.73,4.4601457375
2020-10-22 03:30:00,6.53272,1.59996,6.7257938268,0.8227200000000001,0.23996,0.857,5.71,1.3599999999999999,5.8697274213,4.53,0.8200000000000001,4.6036181423,0.0,0.0,0.0,4.53,0.8200000000000001,4.6036181423
2020-10-22 04:00:00,6.38808,1.60444,6.5864856942,0.83808,0.24444000000000002,0.873,5.55,1.3599999999999999,5.7142016065,4.64,0.84,4.7154215082,0.0,0.0,0.0,4.64,0.84,4.7154215082
2020-10-22 04:30:00,6.3496,1.3428,6.4900332819,0.7296,0.21280000000000002,0.76,5.62,1.13,5.7324776493,4.43,0.8,4.5016552511,0.0,0.0,0.0,4.43,0.8,4.5016552511
2020-10-22 05:00:00,6.2988,1.2584,6.4232742429,0.7488,0.2184,0.78,5.55,1.04,5.6466007474,4.59,0.85,4.668040274,0.0,0.0,0.0,4.59,0.85,4.668040274
2020-10-22 05:30:00,6.70792,1.47356,6.8678650103,0.6979200000000001,0.20356000000000002,0.727,6.01,1.27,6.1427192676,4.55,0.8300000000000001,4.625083783,0.0,0.0,0.0,4.55,0.8300000000000001,4.625083783
2020-10-22 06:00:00,7.05592,1.59756,7.2345148421,0.74592,0.21756000000000003,0.777,6.31,1.38,6.4591408097,4.93,0.96,5.0225989288,0.0,0.0,0.0,4.93,0.96,5.0225989288
2020-10-22 06:30:00,7.8832,1.8026,8.0866685971,0.7632,0.22260000000000002,0.795,7.12,1.58,7.2932023145,5.22,0.99,5.3130499715,0.0,0.0,0.0,5.22,0.99,5.3130499715
2020-10-22 07:00:00,8.93464,1.91052,9.1366229319,0.82464,0.24052,0.859,8.11,1.67,8.2801570033,6.01,1.08,6.1062672722,0.0,0.0,0.0,6.01,1.08,6.1062672722
2020-10-22 07:30:00,9.97432,1.93876,10.1609964964,0.78432,0.22876000000000002,0.8170000000000001,9.19,1.71,9.3477376942,6.8100000000000005,1.22,6.9184174491,0.0,0.0,0.0,6.8100000000000005,1.22,6.9184174491
2020-10-22 08:00:00,11.12448,2.36464,11.3730197221,0.8044800000000001,0.23464000000000002,0.838,10.32,2.13,10.5375186833,7.13,1.32,7.2511585281,0.0,0.0,0.0,7.13,1.32,7.2511585281
2020-10-22 08:30:00,11.37416,2.6228800000000003,11.6726610162,0.7641600000000001,0.22288000000000002,0.796,10.61,2.4,10.8780558925,7.05,1.26,7.1617106895,0.0,0.0,0.0,7.05,1.26,7.1617106895
2020-10-22 09:00:00,11.13184,2.72512,11.4605471423,0.7718400000000001,0.22512000000000001,0.804,10.36,2.5,10.6573730347,6.57,1.23,6.6841454203,0.0,0.0,0.0,6.57,1.23,6.6841454203
2020-10-22 09:30:00,10.9716,2.8138,11.3266710467,0.8016000000000001,0.2338,0.835,10.17,2.58,10.4921542116,6.88,1.38,7.0170364115,0.0,0.0,0.0,6.88,1.38,7.0170364115
2020-10-22 10:00:00,10.57744,2.87592,10.961439358,1.11744,0.32592000000000004,1.164,9.46,2.55,9.7976578834,6.66,1.4100000000000001,6.8076207297,0.0,0.0,0.0,6.66,1.4100000000000001,6.8076207297
2020-10-22 10:30:00,10.35592,3.02256,10.7880001854,1.34592,0.39256,1.4020000000000001,9.01,2.63,9.3860002131,6.38,1.46,6.5449216955,0.0,0.0,0.0,6.38,1.46,6.5449216955
2020-10-22 11:00:00,10.35176,3.01468,10.7818008978,1.42176,0.41468000000000005,1.4809999999999999,8.93,2.6,9.3008010408,6.54192,1.53056,6.7185810407,0.0019200000000000003,0.0005600000000000001,0.002,6.54,1.53,6.7165839532
2020-10-22 11:30:00,10.09184,3.10512,10.5587406825,1.49184,0.43512000000000006,1.554,8.6,2.67,9.0049375345,6.39824,1.51532,6.5752315396,0.018240000000000003,0.00532,0.019,6.38,1.51,6.5562565539
2020-10-22 12:00:00,10.06688,3.21784,10.568659669,1.70688,0.49784000000000006,1.778,8.36,2.7199999999999998,8.7913593943,6.38,1.56,6.5679524968,0.0,0.0,0.0,6.38,1.56,6.5679524968
2020-10-22 12:30:00,9.86848,3.27664,10.39823385,1.6684800000000002,0.48664,1.738,8.2,2.79,8.6616453402,6.2,1.37,6.3495590398,0.0,0.0,0.0,6.2,1.37,6.3495590398
2020-10-22 13:00:00,9.9536,3.3198,10.4926271734,1.7136,0.4998,1.7850000000000001,8.24,2.8200000000000003,8.7091905479,6.14,1.47,6.3135172448,0.0,0.0,0.0,6.14,1.47,6.3135172448
2020-10-22 13:30:00,9.85112,3.20616,10.359731039,1.70112,0.49616000000000005,1.772,8.15,2.71,8.588748453600001,6.09,1.5,6.2720092474,0.0,0.0,0.0,6.09,1.5,6.2720092474
2020-10-22 14:00:00,9.6756,3.1058,10.1618516521,1.6656,0.4858,1.7349999999999999,8.01,2.62,8.4276034553,6.12,1.57,6.318172204,0.0,0.0,0.0,6.12,1.57,6.318172204
2020-10-22 14:30:00,9.59704,2.98372,10.0501622773,1.48704,0.43372000000000005,1.549,8.11,2.55,8.5014469357,6.06,1.45,6.2310593,0.0,0.0,0.0,6.06,1.45,6.2310593
2020-10-22 15:00:00,9.69056,2.83808,10.0976062114,1.09056,0.31808000000000003,1.1360000000000001,8.6,2.52,8.9616069987,6.21,1.4100000000000001,6.3680609294,0.0,0.0,0.0,6.21,1.4100000000000001,6.3680609294
2020-10-22 15:30:00,9.86632,2.6647600000000002,10.2198442356,0.9763200000000001,0.28476,1.017,8.89,2.38,9.2030701399,6.4,1.4100000000000001,6.5534799916,0.0,0.0,0.0,6.4,1.4100000000000001,6.5534799916
2020-10-22 16:00:00,10.01384,2.49112,10.3190440643,0.96384,0.28112000000000004,1.004,9.05,2.21,9.3159325889,6.65,1.43,6.8020144075,0.0,0.0,0.0,6.65,1.43,6.8020144075
2020-10-22 16:30:00,10.38888,1.99884,10.5794229049,0.81888,0.23884000000000002,0.853,9.57,1.76,9.7304933071,7.02,1.34,7.146747512,0.0,0.0,0.0,7.02,1.34,7.146747512
2020-10-22 17:00:00,10.85088,2.51484,11.138492582,1.25088,0.36484000000000005,1.303,9.6,2.15,9.8378097156,7.16,1.22,7.2631948893,0.0,0.0,0.0,7.16,1.22,7.2631948893
2020-10-22 17:30:00,11.15168,2.14424,11.3559557942,0.8716800000000001,0.25424,0.908,10.28,1.8900000000000001,10.4522963984,7.46,1.18,7.5527478443,0.0,0.0,0.0,7.46,1.18,7.5527478443
2020-10-22 18:00:00,11.38976,1.89368,11.5461100289,0.6297600000000001,0.18368,0.656,10.76,1.71,10.8950309775,7.66,1.18,7.7503548306,0.0,0.0,0.0,7.66,1.18,7.7503548306
2020-10-22 18:30:00,11.5812,1.7266,11.7091989905,0.5712,0.1666,0.595,11.01,1.56,11.1199685251,7.97,1.21,8.0613274341,0.0,0.0,0.0,7.97,1.21,8.0613274341
2020-10-22 19:00:00,11.63856,1.71208,11.7638130213,0.65856,0.19208000000000003,0.686,10.98,1.52,11.0847101902,7.95,1.03,8.0164455964,0.0,0.0,0.0,7.95,1.03,8.0164455964
2020-10-22 19:30:00,11.395199999999999,1.8286,11.5409861364,0.7152000000000001,0.2086,0.745,10.68,1.62,10.8021664494,7.59,0.99,7.6542929131,0.0,0.0,0.0,7.59,0.99,7.6542929131
2020-10-22 20:00:00,11.01616,1.87888,11.175239201,0.71616,0.20888,0.746,10.3,1.67,10.434505259,7.25,0.99,7.3172809158,0.0,0.0,0.0,7.25,0.99,7.3172809158
2020-10-22 20:30:00,10.42984,1.85412,10.593362233,0.69984,0.20412000000000002,0.729,9.73,1.65,9.8689107808,7.16,1.03,7.2337058276,0.0,0.0,0.0,7.16,1.03,7.2337058276
2020-10-22 21:00:00,10.02216,1.94188,10.2085546969,0.6921600000000001,0.20188,0.721,9.33,1.74,9.4908640281,6.59,0.92,6.6539086258,0.0,0.0,0.0,6.59,0.92,6.6539086258
2020-10-22 21:30:00,9.46184,1.69012,9.6116034979,0.6518400000000001,0.19012,0.679,8.81,1.5,8.9367835377,6.52,0.97,6.5917600078,0.0,0.0,0.0,6.52,0.97,6.5917600078
2020-10-22 22:00:00,8.85968,1.62824,9.0080572378,0.6796800000000001,0.19824000000000003,0.708,8.18,1.43,8.3040532272,6.16,0.93,6.2298073806,0.0,0.0,0.0,6.16,0.93,6.2298073806
2020-10-22 22:30:00,8.3372,1.5346000000000002,8.4772578703,0.6672,0.19460000000000002,0.6950000000000001,7.67,1.34,7.7861736431,5.94,0.93,6.0123622645,0.0,0.0,0.0,5.94,0.93,6.0123622645
2020-10-22 23:00:00,7.70736,1.40048,7.8335651143,0.6873600000000001,0.20048000000000002,0.716,7.02,1.2,7.1218256086,5.22,0.8,5.2809468848,0.0,0.0,0.0,5.22,0.8,5.2809468848
2020-10-22 23:30:00,7.1004,1.3272,7.2233745576,0.7104,0.20720000000000002,0.74,6.39,1.12,6.4874108857,4.87,0.78,4.9320685316,0.0,0.0,0.0,4.87,0.78,4.9320685316
2020-10-23 00:00:00,6.67656,1.41608,6.8250813915,0.7065600000000001,0.20608,0.736,5.97,1.21,6.0913873625,4.76,0.86,4.8370652259,0.0,0.0,0.0,4.76,0.86,4.8370652259
2020-10-23 00:30:00,6.41792,1.48356,6.5871577634000005,0.6979200000000001,0.20356000000000002,0.727,5.72,1.28,5.8614673931,4.61,0.8200000000000001,4.6823605158,0.0,0.0,0.0,4.61,0.8200000000000001,4.6823605158
2020-10-23 01:00:00,6.30616,1.61888,6.510639477,0.71616,0.20888,0.746,5.59,1.4100000000000001,5.7650845614,4.27,0.78,4.3406566324,0.0,0.0,0.0,4.27,0.78,4.3406566324
2020-10-23 01:30:00,6.51528,1.66404,6.7244258194,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.85,1.47,6.0318653831,4.33,0.76,4.3961915336,0.0,0.0,0.0,4.33,0.76,4.3961915336
2020-10-23 02:00:00,6.98256,1.61908,7.1678144647,0.6825600000000001,0.19908,0.711,6.3,1.42,6.4580492411,4.88,0.79,4.9435311266,0.0,0.0,0.0,4.88,0.79,4.9435311266
2020-10-23 02:30:00,7.02488,1.64684,7.2153323555,0.67488,0.19684000000000001,0.7030000000000001,6.35,1.45,6.5134476278,4.72,0.81,4.7889978075,0.0,0.0,0.0,4.72,0.81,4.7889978075
2020-10-23 03:00:00,6.78544,1.41992,6.9324143558,0.68544,0.19992000000000001,0.714,6.1,1.22,6.2208038066,4.64,0.87,4.7208579729,0.0,0.0,0.0,4.64,0.87,4.7208579729
2020-10-23 03:30:00,6.632,1.316,6.7613075658,0.672,0.196,0.7000000000000001,5.96,1.12,6.0643218912,4.6,0.87,4.681548889,0.0,0.0,0.0,4.6,0.87,4.681548889
2020-10-23 04:00:00,6.47344,1.38392,6.6197175166,0.7334400000000001,0.21392000000000003,0.764,5.74,1.17,5.8580286787,4.53,0.87,4.6127865765,0.0,0.0,0.0,4.53,0.87,4.6127865765
2020-10-23 04:30:00,6.49232,1.31776,6.6247045519,0.7123200000000001,0.20776000000000003,0.742,5.78,1.11,5.8856180644,4.8,0.91,4.885498951,0.0,0.0,0.0,4.8,0.91,4.885498951
2020-10-23 05:00:00,6.5586400000000005,1.28252,6.6828598818,0.7286400000000001,0.21252000000000001,0.759,5.83,1.07,5.9273771603,4.7,0.91,4.7872852432,0.0,0.0,0.0,4.7,0.91,4.7872852432
2020-10-23 05:30:00,6.89848,1.46664,7.05266327,0.7084800000000001,0.20664000000000002,0.738,6.19,1.26,6.3169375492,4.57,0.84,4.6465578658,0.0,0.0,0.0,4.57,0.84,4.6465578658
2020-10-23 06:00:00,7.06272,1.52496,7.2254769254,0.70272,0.20496,0.732,6.36,1.32,6.4955369293,4.8,0.9500000000000001,4.8931073971,0.0,0.0,0.0,4.8,0.9500000000000001,4.8931073971
2020-10-23 06:30:00,7.91528,1.95404,8.1529092844,0.6652800000000001,0.19404000000000002,0.6930000000000001,7.25,1.76,7.4605696833,5.41,1.06,5.5128667678,0.0,0.0,0.0,5.41,1.06,5.5128667678
2020-10-23 07:00:00,8.90256,1.9590800000000002,9.1155673987,0.6825600000000001,0.19908,0.711,8.22,1.76,8.4063071559,5.97,1.11,6.0723142211,0.0,0.0,0.0,5.97,1.11,6.0723142211
2020-10-23 07:30:00,10.0024,2.0232,10.2049666339,0.6624,0.1932,0.6900000000000001,9.34,1.83,9.5175889804,6.64,1.28,6.7622481469,0.0,0.0,0.0,6.64,1.28,6.7622481469
2020-10-23 08:00:00,10.92608,2.1334400000000002,11.1324206891,0.7660800000000001,0.22344000000000003,0.798,10.16,1.9100000000000001,10.3379736893,7.07,1.34,7.1958668693,0.0,0.0,0.0,7.07,1.34,7.1958668693
2020-10-23 08:30:00,11.21864,2.1825200000000002,11.4289665762,0.7286400000000001,0.21252000000000001,0.759,10.49,1.97,10.6733780969,7.22,1.42,7.3583150245,0.0,0.0,0.0,7.22,1.42,7.3583150245
2020-10-23 09:00:00,11.24544,2.44992,11.5092149515,0.68544,0.19992000000000001,0.714,10.56,2.25,10.7970412614,7.15,1.47,7.2995479312,0.0,0.0,0.0,7.15,1.47,7.2995479312
2020-10-23 09:30:00,11.24256,2.63908,11.5481556363,0.6825600000000001,0.19908,0.711,10.56,2.44,10.8382286376,7.29,1.52,7.4467778267,0.0,0.0,0.0,7.29,1.52,7.4467778267
2020-10-23 10:00:00,11.01208,2.53644,11.3004174171,0.7420800000000001,0.21644000000000002,0.773,10.27,2.32,10.528784355300001,7.44,1.55,7.5997434167,0.0,0.0,0.0,7.44,1.55,7.5997434167
2020-10-23 10:30:00,10.83712,2.54916,11.1328965952,0.7171200000000001,0.20916,0.747,10.12,2.34,10.3870111197,7.59,1.5899999999999999,7.7547533810000004,0.0,0.0,0.0,7.59,1.5899999999999999,7.7547533810000004
2020-10-23 11:00:00,10.80336,2.53848,11.0975883867,0.7833600000000001,0.22848000000000002,0.8160000000000001,10.02,2.31,10.2828254872,6.9,1.31,7.0232542315,0.0,0.0,0.0,6.9,1.31,7.0232542315
2020-10-23 11:30:00,10.86096,2.59528,11.1667332018,0.84096,0.24528000000000003,0.876,10.02,2.35,10.2918851529,6.73,1.09,6.8176975586,0.0,0.0,0.0,6.73,1.09,6.8176975586
2020-10-23 12:00:00,10.66712,2.64916,10.9911554352,0.9571200000000001,0.27916,0.997,9.71,2.37,9.9950487743,7.28,1.4,7.4133932851,0.0,0.0,0.0,7.28,1.4,7.4133932851
2020-10-23 12:30:00,10.47352,2.88936,10.8647605772,1.16352,0.33936000000000005,1.212,9.31,2.55,9.6529062981,6.97096,1.38028,7.10629694,0.0009600000000000001,0.00028000000000000003,0.001,6.97,1.38,7.1053008381
2020-10-23 13:00:00,10.12024,2.45632,10.4140657574,1.05024,0.30632000000000004,1.094,9.07,2.15,9.3213411052,6.53096,1.24028,6.6476862892,0.0009600000000000001,0.00028000000000000003,0.001,6.53,1.24,6.646690906
2020-10-23 13:30:00,9.9924,2.4532,10.2891325193,1.1424,0.3332,1.19,8.85,2.12,9.100379113,6.2,0.99,6.2785428246,0.0,0.0,0.0,6.2,0.99,6.2785428246
2020-10-23 14:00:00,9.90136,2.34248,10.1746814397,1.07136,0.31248000000000004,1.116,8.83,2.03,9.060342156899999,6.24,1.13,6.3414903611,0.0,0.0,0.0,6.24,1.13,6.3414903611
2020-10-23 14:30:00,10.15224,2.20232,10.3883680335,0.76224,0.22232000000000002,0.794,9.39,1.98,9.596483731,6.61,1.22,6.7216441441,0.0,0.0,0.0,6.61,1.22,6.7216441441
2020-10-23 15:00:00,9.73776,2.30768,10.0074650536,0.91776,0.26768000000000003,0.9560000000000001,8.82,2.04,9.0528448567,6.43,1.22,6.5447154254,0.0,0.0,0.0,6.43,1.22,6.5447154254
2020-10-23 15:30:00,9.14048,2.33264,9.433429069,1.14048,0.33264000000000005,1.188,8.0,2.0,8.2462112512,6.33,1.22,6.4464951718,0.0,0.0,0.0,6.33,1.22,6.4464951718
2020-10-23 16:00:00,9.32232,2.15776,9.568781448,0.95232,0.27776,0.992,8.37,1.88,8.5785371713,6.26,1.08,6.3524798307,0.0,0.0,0.0,6.26,1.08,6.3524798307
2020-10-23 16:30:00,9.77656,1.9060800000000002,9.9606358432,0.7065600000000001,0.20608,0.736,9.07,1.7000000000000002,9.2279412655,6.57,1.08,6.6581754257,0.0,0.0,0.0,6.57,1.08,6.6581754257
2020-10-23 17:00:00,9.90992,1.77956,10.0684332545,0.88992,0.25956,0.927,9.02,1.52,9.1471744271,6.71,1.08,6.7963593195000005,0.0,0.0,0.0,6.71,1.08,6.7963593195000005
2020-10-23 17:30:00,10.44264,1.72452,10.5840776358,0.8726400000000001,0.25452,0.909,9.57,1.47,9.682241476,7.05,1.11,7.1368480438,0.0,0.0,0.0,7.05,1.11,7.1368480438
2020-10-23 18:00:00,10.855360000000001,1.65948,10.9814714224,0.8553600000000001,0.24948,0.891,10.0,1.4100000000000001,10.0989157834,7.3,1.07,7.3780010843,0.0,0.0,0.0,7.3,1.07,7.3780010843
2020-10-23 18:30:00,11.06216,1.59688,11.1768246654,0.8121600000000001,0.23688,0.846,10.25,1.3599999999999999,10.339830753,7.68,1.11,7.7598002552,0.0,0.0,0.0,7.68,1.11,7.7598002552
2020-10-23 19:00:00,11.38096,1.64528,11.4992694029,0.84096,0.24528000000000003,0.876,10.54,1.4,10.6325725956,7.68,1.05,7.7514450266,0.0,0.0,0.0,7.68,1.05,7.7514450266
2020-10-23 19:30:00,11.293520000000001,1.74436,11.427440037,0.80352,0.23436,0.837,10.49,1.51,10.5981224752,7.71,1.11,7.7894929232,0.0,0.0,0.0,7.71,1.11,7.7894929232
2020-10-23 20:00:00,10.88424,1.81332,11.034256196,0.8342400000000001,0.24332,0.869,10.05,1.57,10.1718926459,7.18,0.98,7.2465716032,0.0,0.0,0.0,7.18,0.98,7.2465716032
2020-10-23 20:30:00,10.30768,1.5972400000000002,10.4306971291,0.8476800000000001,0.24724000000000002,0.883,9.46,1.35,9.5558411456,6.89,0.87,6.9447102171,0.0,0.0,0.0,6.89,0.87,6.9447102171
2020-10-23 21:00:00,9.77608,1.4284400000000002,9.8798877018,0.8860800000000001,0.25844,0.923,8.89,1.17,8.9666604709,6.79,0.9,6.8493868339,0.0,0.0,0.0,6.79,0.9,6.8493868339
2020-10-23 21:30:00,9.15648,1.45564,9.2714623334,0.87648,0.25564000000000003,0.913,8.28,1.2,8.3665046465,6.5,0.87,6.5579646233,0.0,0.0,0.0,6.5,0.87,6.5579646233
2020-10-23 22:00:00,8.488,1.2690000000000001,8.582336803,0.888,0.259,0.925,7.6,1.01,7.6668181144,6.24,0.84,6.2962846187,0.0,0.0,0.0,6.24,0.84,6.2962846187
2020-10-23 22:30:00,7.9032800000000005,1.29304,8.0083573347,0.83328,0.24304,0.868,7.07,1.05,7.1475450331,6.02,0.87,6.0825405876,0.0,0.0,0.0,6.02,0.87,6.0825405876
2020-10-23 23:00:00,7.51712,1.26416,7.6226762754,0.8371200000000001,0.24416000000000002,0.872,6.68,1.02,6.7574255453,5.26,0.7000000000000001,5.3063735262,0.0,0.0,0.0,5.26,0.7000000000000001,5.3063735262
2020-10-23 23:30:00,7.12368,1.3802400000000001,7.2561614646,0.8236800000000001,0.24024,0.858,6.3,1.1400000000000001,6.4023120824,5.15,0.75,5.2043251244,0.0,0.0,0.0,5.15,0.75,5.2043251244
2020-10-24 00:00:00,6.80904,1.42472,6.9564971645,0.8390400000000001,0.24472000000000002,0.874,5.97,1.18,6.0854991578,4.94,0.81,5.0059664402,0.0,0.0,0.0,4.94,0.81,5.0059664402
2020-10-24 00:30:00,6.49464,1.53052,6.6725437578,0.82464,0.24052,0.859,5.67,1.29,5.814894668,4.78,0.81,4.8481439748,0.0,0.0,0.0,4.78,0.81,4.8481439748
2020-10-24 01:00:00,6.4228,1.5804,6.6143800919,0.8928,0.2604,0.93,5.53,1.32,5.685358388,4.54,0.78,4.6065171225,0.0,0.0,0.0,4.54,0.78,4.6065171225
2020-10-24 01:30:00,6.40744,1.4759200000000001,6.5752283002,0.8774400000000001,0.25592000000000004,0.914,5.53,1.22,5.6629762493,4.6,0.76,4.6623599175,0.0,0.0,0.0,4.6,0.76,4.6623599175
2020-10-24 02:00:00,6.8064,1.3902,6.946922844,0.9264,0.2702,0.965,5.88,1.12,5.9857163314,4.5600000000000005,0.7000000000000001,4.6134152209,0.0,0.0,0.0,4.5600000000000005,0.7000000000000001,4.6134152209
2020-10-24 02:30:00,6.8726400000000005,1.44452,7.0228070314,0.8726400000000001,0.25452,0.909,6.0,1.19,6.1168701147,4.53,0.7000000000000001,4.5837648282,0.0,0.0,0.0,4.53,0.7000000000000001,4.5837648282
2020-10-24 03:00:00,6.75672,1.46696,6.9141331199,0.84672,0.24696,0.882,5.91,1.22,6.0346085209,4.82,0.84,4.892647545,0.0,0.0,0.0,4.82,0.84,4.892647545
2020-10-24 03:30:00,6.48696,1.22828,6.6022209748,0.81696,0.23828000000000002,0.851,5.67,0.99,5.7557797039,4.53,0.8200000000000001,4.6036181423,0.0,0.0,0.0,4.53,0.8200000000000001,4.6036181423
2020-10-24 04:00:00,6.30808,1.23444,6.4277301904,0.83808,0.24444000000000002,0.873,5.47,0.99,5.558866791,4.23,0.73,4.2925283925,0.0,0.0,0.0,4.23,0.73,4.2925283925
2020-10-24 04:30:00,6.1916,1.2238,6.3113862978,0.8016000000000001,0.2338,0.835,5.39,0.99,5.4801642311,4.4,0.75,4.4634627813,0.0,0.0,0.0,4.4,0.75,4.4634627813
2020-10-24 05:00:00,6.08128,1.24704,6.2078237088,0.8812800000000001,0.25704000000000005,0.918,5.2,0.99,5.2934015529,4.2,0.73,4.2629684493,0.0,0.0,0.0,4.2,0.73,4.2629684493
2020-10-24 05:30:00,6.19992,1.22956,6.320666563,0.88992,0.25956,0.927,5.31,0.97,5.3978699503,4.48,0.8200000000000001,4.5544264183,0.0,0.0,0.0,4.48,0.8200000000000001,4.5544264183
2020-10-24 06:00:00,6.25624,1.21432,6.3729986662,0.90624,0.26432,0.9440000000000001,5.35,0.9500000000000001,5.4336911948,4.65,0.9,4.7362960212,0.0,0.0,0.0,4.65,0.9,4.7362960212
2020-10-24 06:30:00,6.41664,1.1715200000000001,6.5227086398,0.8966400000000001,0.26152000000000003,0.934,5.52,0.91,5.5945062338,4.83,0.9,4.9131354551,0.0,0.0,0.0,4.83,0.9,4.9131354551
2020-10-24 07:00:00,6.82416,1.16788,6.9233737007,0.8841600000000001,0.25788,0.921,5.94,0.91,6.0093011241,5.02,0.9400000000000001,5.1072497491,0.0,0.0,0.0,5.02,0.9400000000000001,5.1072497491
2020-10-24 07:30:00,7.52024,1.16632,7.6101453337,0.8102400000000001,0.23632000000000003,0.844,6.71,0.93,6.7741420121,4.95,0.8300000000000001,5.0191035056,0.0,0.0,0.0,4.95,0.8300000000000001,5.0191035056
2020-10-24 08:00:00,8.17192,1.28556,8.2724205043,0.8419200000000001,0.24556000000000003,0.877,7.33,1.04,7.4034113758,5.32,0.89,5.3939317756000005,0.0,0.0,0.0,5.32,0.89,5.3939317756000005
2020-10-24 08:30:00,8.6856,1.3908,8.7962476091,0.8256,0.24080000000000001,0.86,7.86,1.15,7.9436830249,5.65,0.9500000000000001,5.7293106043,0.0,0.0,0.0,5.65,0.9500000000000001,5.7293106043
2020-10-24 09:00:00,8.92216,1.3868800000000001,9.0293064628,0.8121600000000001,0.23688,0.846,8.11,1.15,8.1911293483,5.94,0.9500000000000001,6.0154883426,0.0,0.0,0.0,5.94,0.9500000000000001,6.0154883426
2020-10-24 09:30:00,9.04,1.395,9.1470008746,0.84,0.245,0.875,8.2,1.15,8.2802475808,6.17,0.9500000000000001,6.2427077458,0.0,0.0,0.0,6.17,0.9500000000000001,6.2427077458
2020-10-24 10:00:00,9.25032,1.30176,9.3414666514,0.7603200000000001,0.22176,0.792,8.49,1.08,8.5584169097,6.28,0.91,6.3455890192,0.0,0.0,0.0,6.28,0.91,6.3455890192
2020-10-24 10:30:00,9.19232,1.3227600000000002,9.2870038764,0.8323200000000001,0.24276000000000003,0.867,8.36,1.08,8.4294721068,6.14,0.87,6.2013305024,0.0,0.0,0.0,6.14,0.87,6.2013305024
2020-10-24 11:00:00,9.2324,1.5082,9.3547782977,0.7824,0.22820000000000001,0.8150000000000001,8.45,1.28,8.5463969016,6.09,0.89,6.1546892692,0.0,0.0,0.0,6.09,0.89,6.1546892692
2020-10-24 11:30:00,9.31944,1.54692,9.4469531279,0.7094400000000001,0.20692000000000002,0.739,8.61,1.34,8.713650211000001,6.27,0.91,6.335692543,0.0,0.0,0.0,6.27,0.91,6.335692543
2020-10-24 12:00:00,9.19432,1.4637600000000002,9.3101081412,0.66432,0.19376000000000002,0.6920000000000001,8.53,1.27,8.6240245825,6.23,0.91,6.2961099101,0.0,0.0,0.0,6.23,0.91,6.2961099101
2020-10-24 12:30:00,9.24232,1.52776,9.3677387666,0.7123200000000001,0.20776000000000003,0.742,8.53,1.32,8.6315294126,6.49,0.98,6.5635737217,0.0,0.0,0.0,6.49,0.98,6.5635737217
2020-10-24 13:00:00,8.95696,1.42828,9.0701221712,0.81696,0.23828000000000002,0.851,8.14,1.19,8.2265241749,6.31,0.98,6.3856479703,0.0,0.0,0.0,6.31,0.98,6.3856479703
2020-10-24 13:30:00,8.61848,1.43164,8.7365777396,0.8284800000000001,0.24164000000000002,0.863,7.79,1.19,7.8803680117,6.05,0.84,6.1080356908,0.0,0.0,0.0,6.05,0.84,6.1080356908
2020-10-24 14:00:00,8.4844,1.3542,8.5917926535,0.9744,0.2842,1.015,7.51,1.07,7.5858420759000005,5.86,0.73,5.9052942348,0.0,0.0,0.0,5.86,0.73,5.9052942348
2020-10-24 14:30:00,8.54,1.38,8.6507803116,0.96,0.28,1.0,7.58,1.1,7.6593994543,5.51,0.56,5.5383842409,0.0,0.0,0.0,5.51,0.56,5.5383842409
2020-10-24 15:00:00,8.55152,1.41336,8.6675302595,0.97152,0.28336,1.012,7.58,1.13,7.6637653931,5.54,0.65,5.5780014342,0.0,0.0,0.0,5.54,0.65,5.5780014342
2020-10-24 15:30:00,8.62696,1.40328,8.7403451648,0.9369600000000001,0.27328,0.976,7.69,1.13,7.7725800092,5.25,0.5700000000000001,5.280852204,0.0,0.0,0.0,5.25,0.5700000000000001,5.280852204
2020-10-24 16:00:00,8.92392,1.37656,9.029466518,0.9139200000000001,0.26656,0.9520000000000001,8.01,1.11,8.0865443794,5.25,0.51,5.2747132623,0.0,0.0,0.0,5.25,0.51,5.2747132623
2020-10-24 16:30:00,9.118,1.2690000000000001,9.2058831733,0.888,0.259,0.925,8.23,1.01,8.2917428807,5.5600000000000005,0.49,5.5815499639,0.0,0.0,0.0,5.5600000000000005,0.49,5.5815499639
2020-10-24 17:00:00,9.41056,1.25808,9.4942827428,0.8505600000000001,0.24808000000000002,0.886,8.56,1.01,8.619379328,5.64,0.51,5.6630115663,0.0,0.0,0.0,5.64,0.51,5.6630115663
2020-10-24 17:30:00,9.89848,1.14164,9.9640979622,0.8284800000000001,0.24164000000000002,0.863,9.07,0.9,9.1145433237,6.04,0.56,6.0659047141,0.0,0.0,0.0,6.04,0.56,6.0659047141
2020-10-24 18:00:00,10.17136,1.03248,10.2236284753,0.8313600000000001,0.24248000000000003,0.866,9.34,0.79,9.3733505216,6.35,0.66,6.3842070768,0.0,0.0,0.0,6.35,0.66,6.3842070768
2020-10-24 18:30:00,10.26184,1.16012,10.3272086548,0.8918400000000001,0.26012,0.929,9.37,0.9,9.4131238173,6.69,0.74,6.7308023296,0.0,0.0,0.0,6.69,0.74,6.7308023296
2020-10-24 19:00:00,10.17448,1.16964,10.2414891984,0.9244800000000001,0.26964000000000005,0.963,9.25,0.9,9.2936806487,6.65,0.68,6.6846765068,0.0,0.0,0.0,6.65,0.68,6.6846765068
2020-10-24 19:30:00,9.744720000000001,1.10096,9.8067161068,0.8947200000000001,0.26096,0.932,8.85,0.84,8.8897750253,6.58,0.64,6.6110513536,0.0,0.0,0.0,6.58,0.64,6.6110513536
2020-10-24 20:00:00,9.408,1.069,9.468538694,0.888,0.259,0.925,8.52,0.81,8.5584169097,6.51,0.76,6.5542123859,0.0,0.0,0.0,6.51,0.76,6.5542123859
2020-10-24 20:30:00,8.99416,1.06788,9.0573330401,0.8841600000000001,0.25788,0.921,8.11,0.81,8.1503496857,6.36,0.76,6.4052478484,0.0,0.0,0.0,6.36,0.76,6.4052478484
2020-10-24 21:00:00,8.51632,1.03476,8.5789530014,0.9763200000000001,0.28476,1.017,7.54,0.75,7.5772092488,6.12,0.67,6.156565601,0.0,0.0,0.0,6.12,0.67,6.156565601
2020-10-24 21:30:00,8.18488,0.9368400000000001,8.2383208119,0.91488,0.26684,0.9530000000000001,7.27,0.67,7.3008081744,5.9,0.65,5.9356970947,0.0,0.0,0.0,5.9,0.65,5.9356970947
2020-10-24 22:00:00,7.7411200000000004,0.8061600000000001,7.782983541,0.9811200000000001,0.28616,1.022,6.76,0.52,6.7799705014,5.5,0.58,5.5304972652,0.0,0.0,0.0,5.5,0.58,5.5304972652
2020-10-24 22:30:00,7.3636800000000004,0.8252400000000001,7.409777608,0.9436800000000001,0.27524000000000004,0.983,6.42,0.55,6.4435161209,5.31,0.58,5.3415821626,0.0,0.0,0.0,5.31,0.58,5.3415821626
2020-10-24 23:00:00,6.95328,0.87804,7.008498912,0.9532800000000001,0.27804,0.993,6.0,0.6000000000000001,6.0299253727,5.04,0.65,5.0817418274,0.0,0.0,0.0,5.04,0.65,5.0817418274
2020-10-24 23:30:00,6.59712,0.9191600000000001,6.6608443459,0.9571200000000001,0.27916,0.997,5.64,0.64,5.6761959092000005,4.62,0.56,4.6538156388,0.0,0.0,0.0,4.62,0.56,4.6538156388
2020-10-25 00:00:00,6.19592,0.9775600000000001,6.2725631284,0.9859200000000001,0.28756000000000004,1.027,5.21,0.6900000000000001,5.2554923651,3.87,0.4,3.8906169177,0.0,0.0,0.0,3.87,0.4,3.8906169177
2020-10-25 00:30:00,6.0256,0.8258000000000001,6.0819241199,0.9456,0.2758,0.985,5.08,0.55,5.1096868789,3.83,0.45,3.8563454202000003,0.0,0.0,0.0,3.83,0.45,3.8563454202000003
2020-10-25 01:00:00,6.03016,0.8558800000000001,6.0905960464,0.98016,0.28588,1.021,5.05,0.5700000000000001,5.0820665088,3.79,0.48,3.8202748592,0.0,0.0,0.0,3.79,0.48,3.8202748592
2020-10-25 01:30:00,6.33464,0.70552,6.3738075277,0.94464,0.27552000000000004,0.984,5.39,0.43,5.4071249292,4.38,0.58,4.4182349417,0.0,0.0,0.0,4.38,0.58,4.4182349417
2020-10-25 02:00:00,6.35384,0.7111200000000001,6.3935103347,0.96384,0.28112000000000004,1.004,5.39,0.43,5.4071249292,4.38,0.58,4.4182349417,0.0,0.0,0.0,4.38,0.58,4.4182349417
2020-10-25 02:30:00,6.15168,0.7992400000000001,6.2033822549,0.9916800000000001,0.28924,1.033,5.16,0.51,5.1851422353,4.38,0.67,4.4309479798,0.0,0.0,0.0,4.38,0.67,4.4309479798
2020-10-25 03:00:00,5.8328,0.8054,5.8881427462,1.0128,0.2954,1.055,4.82,0.51,4.8469062298,4.08,0.56,4.1182520564,0.0,0.0,0.0,4.08,0.56,4.1182520564
2020-10-25 03:30:00,5.80104,0.8107200000000001,5.8574168368,1.03104,0.30072000000000004,1.074,4.77,0.51,4.7971866755,3.7,0.42,3.7237615391,0.0,0.0,0.0,3.7,0.42,3.7237615391
2020-10-25 04:00:00,5.72008,0.77044,5.7717322356,1.03008,0.30044000000000004,1.073,4.69,0.47000000000000003,4.7134912751,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932
2020-10-25 04:30:00,5.66056,0.7930800000000001,5.7158477411,0.9705600000000001,0.28308,1.011,4.69,0.51,4.7176477189,3.16,0.21,3.1669701609,0.0,0.0,0.0,3.16,0.21,3.1669701609
2020-10-25 05:00:00,5.71656,0.83608,5.7773772596,0.9465600000000001,0.27608000000000005,0.986,4.77,0.56,4.8027596234,3.0,0.21,3.0073410182,0.0,0.0,0.0,3.0,0.21,3.0073410182
2020-10-25 05:30:00,5.67624,0.7043200000000001,5.7197698555,0.90624,0.26432,0.9440000000000001,4.77,0.44,4.7902505154,3.03,0.21,3.0372685097,0.0,0.0,0.0,3.03,0.21,3.0372685097
2020-10-25 06:00:00,5.77368,0.74524,5.8215773979000005,0.9436800000000001,0.27524000000000004,0.983,4.83,0.47000000000000003,4.8528136169,3.07,0.21,3.0771740282,0.0,0.0,0.0,3.07,0.21,3.0771740282
2020-10-25 06:30:00,6.10344,0.7139200000000001,6.145051798,0.9734400000000001,0.28392,1.014,5.13,0.43,5.147989899,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255
2020-10-25 07:00:00,6.57488,0.7818400000000001,6.6212023682000005,1.03488,0.30184,1.078,5.54,0.48,5.5607553444,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932
2020-10-25 07:30:00,7.22816,0.79988,7.2722833416,1.02816,0.29988000000000004,1.071,6.2,0.5,6.220128616,3.75,0.23,3.7570467125,0.0,0.0,0.0,3.75,0.23,3.7570467125
2020-10-25 08:00:00,7.82624,0.94932,7.8836058374,1.02624,0.29932000000000003,1.069,6.8,0.65,6.8309955351,3.92,0.23,3.9267416518,0.0,0.0,0.0,3.92,0.23,3.9267416518
2020-10-25 08:30:00,8.39,1.12,8.4644255564,0.96,0.28,1.0,7.43,0.84,7.477332412,4.54,0.39,4.5567203118,0.0,0.0,0.0,4.54,0.39,4.5567203118
2020-10-25 09:00:00,8.47344,1.09392,8.5437606708,0.9734400000000001,0.28392,1.014,7.5,0.81,7.5436131926000005,4.76,0.39,4.7759501671999995,0.0,0.0,0.0,4.76,0.39,4.7759501671999995
2020-10-25 09:30:00,8.02344,1.07392,8.0949918839,0.9734400000000001,0.28392,1.014,7.05,0.79,7.0941243293,4.86,0.39,4.8756230371000004,0.0,0.0,0.0,4.86,0.39,4.8756230371000004
2020-10-25 10:00:00,7.79768,1.10724,7.875899555,1.08768,0.31724,1.133,6.71,0.79,6.7563451658,4.79,0.47000000000000003,4.8130032204,0.0,0.0,0.0,4.79,0.47000000000000003,4.8130032204
2020-10-25 10:30:00,8.83696,1.23828,8.9232953218,1.53696,0.44828,1.601,7.3,0.79,7.3426221474,5.18384,0.42112000000000005,5.2009171499,0.0038400000000000005,0.0011200000000000001,0.004,5.18,0.42,5.1969991341
2020-10-25 11:00:00,10.21896,1.58928,10.3418061479,1.84896,0.5392800000000001,1.9260000000000002,8.37,1.05,8.4356031201,5.40768,0.42224000000000006,5.4241395262,0.007680000000000001,0.0022400000000000002,0.008,5.4,0.42,5.4163087061
2020-10-25 11:30:00,8.26008,1.49544,8.394358963,1.39008,0.40544,1.448,6.87,1.09,6.9559327196,4.98576,0.50168,5.0109365991,0.00576,0.00168,0.006,4.98,0.5,5.0050374624
2020-10-25 12:00:00,8.91712,1.26416,9.0062827848,1.07712,0.31416000000000005,1.1219999999999999,7.84,0.9500000000000001,7.897347656,5.39096,0.46028,5.4105736664,0.0009600000000000001,0.00028000000000000003,0.001,5.39,0.46,5.4095933304
2020-10-25 12:30:00,10.74136,1.39248,10.8312425511,1.79136,0.52248,1.866,8.95,0.87,8.9921854963,5.85824,0.39532,5.8715631479,0.018240000000000003,0.00532,0.019,5.84,0.39,5.8530077738
2020-10-25 13:00:00,10.7856,1.2508,10.8578850611,1.3056,0.3808,1.3599999999999999,9.48,0.87,9.5198371835,6.04,0.36,6.0507189655,0.0,0.0,0.0,6.04,0.36,6.0507189655
2020-10-25 13:30:00,9.90552,1.2503600000000001,9.9841237272,0.9955200000000001,0.29036,1.037,8.91,0.96,8.9615679432,5.58,0.32,5.5891680955,0.0,0.0,0.0,5.58,0.32,5.5891680955
2020-10-25 14:00:00,9.50728,1.14504,9.5759850459,0.97728,0.28504,1.018,8.53,0.86,8.5732432603,5.43,0.34,5.4406341542,0.0,0.0,0.0,5.43,0.34,5.4406341542
2020-10-25 14:30:00,8.79088,1.14984,8.8657601592,1.13088,0.32984,1.178,7.66,0.8200000000000001,7.7037653131,5.03,0.34,5.0414779579,0.0,0.0,0.0,5.03,0.34,5.0414779579
2020-10-25 15:00:00,8.45952,1.11736,8.5329931443,1.01952,0.29736,1.062,7.44,0.8200000000000001,7.48505177,4.85,0.28,4.8580757507,0.0,0.0,0.0,4.85,0.28,4.8580757507
2020-10-25 15:30:00,9.5956,1.2358,9.6748509549,1.4256,0.4158,1.4849999999999999,8.17,0.8200000000000001,8.2110474362,5.20768,0.31224,5.2170321831,0.007680000000000001,0.0022400000000000002,0.008,5.2,0.31,5.2092321891
2020-10-25 16:00:00,10.25,1.145,10.3137541662,1.32,0.385,1.375,8.93,0.76,8.9622820755,5.54096,0.31028,5.549640655,0.0009600000000000001,0.00028000000000000003,0.001,5.54,0.31,5.5486665065
2020-10-25 16:30:00,10.46784,0.89812,10.5062978161,0.98784,0.28812000000000004,1.029,9.48,0.61,9.499605255,5.64,0.25,5.6455380612,0.0,0.0,0.0,5.64,0.25,5.6455380612
2020-10-25 17:00:00,11.02296,1.10628,11.0783348297,0.9129600000000001,0.26628,0.9510000000000001,10.11,0.84,10.1448361248,6.11,0.27,6.1159627206,0.0,0.0,0.0,6.11,0.27,6.1159627206
2020-10-25 17:30:00,11.54304,1.13672,11.5988751524,0.9830400000000001,0.28672000000000003,1.024,10.56,0.85,10.5941540483,6.36,0.31,6.3675505495,0.0,0.0,0.0,6.36,0.31,6.3675505495
2020-10-25 18:00:00,11.16896,1.0642800000000001,11.219552549,1.00896,0.29428000000000004,1.051,10.16,0.77,10.1891363716,6.29,0.25,6.294966243,0.0,0.0,0.0,6.29,0.25,6.294966243
2020-10-25 18:30:00,10.60688,1.01784,10.6556042344,0.9868800000000001,0.28784000000000004,1.028,9.62,0.73,9.6476577468,6.06,0.24,6.0647506132,0.0,0.0,0.0,6.06,0.24,6.0647506132
2020-10-25 19:00:00,10.16224,1.02232,10.2135331791,1.00224,0.29232,1.044,9.16,0.73,9.1890423875,5.76,0.24,5.7649978317,0.0,0.0,0.0,5.76,0.24,5.7649978317
2020-10-25 19:30:00,9.801120000000001,1.07616,9.8600240162,0.9811200000000001,0.28616,1.022,8.82,0.79,8.855309142,5.76,0.24,5.7649978317,0.0,0.0,0.0,5.76,0.24,5.7649978317
2020-10-25 20:00:00,9.38648,1.13064,9.4543298864,0.99648,0.29064,1.038,8.39,0.84,8.4319452086,5.58,0.24,5.5851589055,0.0,0.0,0.0,5.58,0.24,5.5851589055
2020-10-25 20:30:00,8.97728,1.03504,9.0367507435,0.97728,0.28504,1.018,8.0,0.75,8.03507934,5.89,0.29,5.8971348976,0.0,0.0,0.0,5.89,0.29,5.8971348976
2020-10-25 21:00:00,8.49496,0.97728,8.55098951,0.9849600000000001,0.28728000000000004,1.026,7.51,0.6900000000000001,7.5416311233,5.74,0.38,5.7525646454,0.0,0.0,0.0,5.74,0.38,5.7525646454
2020-10-25 21:30:00,8.0304,0.9172,8.0826097271,0.9504,0.2772,0.99,7.08,0.64,7.1088677017,5.21,0.31,5.2192145003,0.0,0.0,0.0,5.21,0.31,5.2192145003
2020-10-25 22:00:00,7.28072,0.6689600000000001,7.3113877752,0.99072,0.28896000000000005,1.032,6.29,0.38,6.3014680829,5.09,0.36,5.1027149636,0.0,0.0,0.0,5.09,0.36,5.1027149636
2020-10-25 22:30:00,6.82904,0.60972,6.8562049123,0.9590400000000001,0.27972,0.999,5.87,0.33,5.879268662,4.9,0.30000000000000004,4.9091750835,0.0,0.0,0.0,4.9,0.30000000000000004,4.9091750835
2020-10-25 23:00:00,6.26096,0.57028,6.286878351,0.96096,0.28028000000000003,1.001,5.3,0.29,5.3079280327,4.45,0.27,4.4581834866,0.0,0.0,0.0,4.45,0.27,4.4581834866
2020-10-25 23:30:00,5.9764,0.5602,6.0025978543,0.9264,0.2702,0.965,5.05,0.29,5.0583198792,4.18,0.24,4.1868842831,0.0,0.0,0.0,4.18,0.24,4.1868842831
2020-10-26 00:00:00,5.82688,0.60784,5.858498101,0.9868800000000001,0.28784000000000004,1.028,4.84,0.32,4.8505669772,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,3.67,0.24,3.6778390394000002
2020-10-26 00:30:00,5.84192,0.5805600000000001,5.8706966537,0.9619200000000001,0.28056000000000003,1.002,4.88,0.30000000000000004,4.8892126155,3.73,0.24,3.7377132046,0.0,0.0,0.0,3.73,0.24,3.7377132046
2020-10-26 01:00:00,6.34192,0.5705600000000001,6.3675339025,0.9619200000000001,0.28056000000000003,1.002,5.38,0.29,5.3878103159,4.33,0.28,4.3390436734,0.0,0.0,0.0,4.33,0.28,4.3390436734
2020-10-26 01:30:00,6.35968,0.5582400000000001,6.3841335826,0.91968,0.26824000000000003,0.9580000000000001,5.44,0.29,5.4477242955000005,4.19,0.26,4.1980590753,0.0,0.0,0.0,4.19,0.26,4.1980590753
2020-10-26 02:00:00,6.25728,0.62504,6.2884201514,0.97728,0.28504,1.018,5.28,0.34,5.290935645,4.11,0.31,4.121674417,0.0,0.0,0.0,4.11,0.31,4.121674417
2020-10-26 02:30:00,6.08176,0.61468,6.1127437538,0.94176,0.27468000000000004,0.981,5.14,0.34,5.1512328621,4.05,0.35000000000000003,4.0650953248,0.0,0.0,0.0,4.05,0.35000000000000003,4.0650953248
2020-10-26 03:00:00,5.90224,0.6123200000000001,5.9339171548,1.00224,0.29232,1.044,4.9,0.32,4.9104378623,4.27,0.56,4.3065647563,0.0,0.0,0.0,4.27,0.56,4.3065647563
2020-10-26 03:30:00,5.99984,0.26412,6.0056506225,0.69984,0.20412000000000002,0.729,5.3,0.06,5.3003396118,4.3,0.56,4.3363117969000005,0.0,0.0,0.0,4.3,0.56,4.3363117969000005
2020-10-26 04:00:00,6.26656,-0.36392,6.2771181286,0.22656,0.06608,0.23600000000000002,6.04,-0.43,6.0552869461,4.11,0.47000000000000003,4.1367861922,0.0,0.0,0.0,4.11,0.47000000000000003,4.1367861922
2020-10-26 04:30:00,6.47464,-0.32448000000000005,6.4827656444,0.22464,0.06552000000000001,0.234,6.25,-0.39,6.2621561782,4.62,0.71,4.6742379058,0.0,0.0,0.0,4.62,0.71,4.6742379058
2020-10-26 05:00:00,6.62048,-0.24736000000000002,6.6250994257,0.18048,0.052640000000000006,0.188,6.44,-0.30000000000000004,6.4469837909,4.45,0.68,4.5016552511,0.0,0.0,0.0,4.45,0.68,4.5016552511
2020-10-26 05:30:00,7.6928,0.5804,7.7146636997,0.1728,0.0504,0.18,7.52,0.53,7.538653726,4.99,0.78,5.0505940245,0.0,0.0,0.0,4.99,0.78,5.0505940245
2020-10-26 06:00:00,7.70632,0.6397600000000001,7.7328300641,0.13632000000000002,0.039760000000000004,0.14200000000000002,7.57,0.6000000000000001,7.5937408436,5.16,0.81,5.2231886813,0.0,0.0,0.0,5.16,0.81,5.2231886813
2020-10-26 06:30:00,8.67624,0.8993200000000001,8.7227241731,0.06624000000000001,0.01932,0.069,8.61,0.88,8.6548541293,5.84,0.98,5.921655174,0.0,0.0,0.0,5.84,0.98,5.921655174
2020-10-26 07:00:00,9.46944,0.9619200000000001,9.5181712529,0.10944000000000001,0.031920000000000004,0.114,9.36,0.93,9.4060884538,6.01,1.02,6.0959412727,0.0,0.0,0.0,6.01,1.02,6.0959412727
2020-10-26 07:30:00,10.5848,1.3164,10.666344266,0.12480000000000001,0.0364,0.13,10.46,1.28,10.5380263807,6.67,1.1400000000000001,6.7667200326,0.0,0.0,0.0,6.67,1.1400000000000001,6.7667200326
2020-10-26 08:00:00,11.0636,1.5348000000000002,11.1695503938,0.15360000000000001,0.0448,0.16,10.91,1.49,11.0112760387,6.91,1.25,7.0221506677,0.0,0.0,0.0,6.91,1.25,7.0221506677
2020-10-26 08:30:00,11.49072,1.7339600000000002,11.6208116498,0.15072000000000002,0.043960000000000006,0.157,11.34,1.69,11.4652387677,7.17,1.29,7.2851218247,0.0,0.0,0.0,7.17,1.29,7.2851218247
2020-10-26 09:00:00,11.94224,2.04732,12.1164605145,0.16224000000000002,0.04732,0.169,11.78,2.0,11.9485731366,7.26,1.3900000000000001,7.3918671525,0.0,0.0,0.0,7.26,1.3900000000000001,7.3918671525
2020-10-26 09:30:00,11.9168,2.0974,12.099967314,0.1968,0.0574,0.20500000000000002,11.72,2.04,11.8962178864,7.59,1.45,7.7272634225,0.0,0.0,0.0,7.59,1.45,7.7272634225
2020-10-26 10:00:00,12.0236,2.1198,12.2090339094,0.2736,0.07980000000000001,0.28500000000000003,11.75,2.04,11.925774608,7.87096,1.50028,8.0126681823,0.0009600000000000001,0.00028000000000000003,0.001,7.87,1.5,8.0116727342
2020-10-26 10:30:00,11.25832,2.45076,11.5219787276,0.92832,0.27076,0.967,10.33,2.18,10.5575233838,7.5600000000000005,1.46,7.6996883054000005,0.0,0.0,0.0,7.5600000000000005,1.46,7.6996883054000005
2020-10-26 11:00:00,11.11296,2.74128,11.4460690195,1.27296,0.37128000000000005,1.326,9.84,2.37,10.1213882447,7.4,1.32,7.5168078331,0.0,0.0,0.0,7.4,1.32,7.5168078331
2020-10-26 11:30:00,10.88032,2.89176,11.2580477526,1.48032,0.43176000000000003,1.542,9.4,2.46,9.7165631784,7.01864,1.37252,7.1515815454,0.00864,0.00252,0.009000000000000001,7.01,1.37,7.1426185674
2020-10-26 12:00:00,11.04488,2.98184,11.4403122335,1.51488,0.44184,1.5779999999999998,9.53,2.54,9.862682191,7.0148,1.3214000000000001,7.1381732257,0.0048000000000000004,0.0014,0.005,7.01,1.32,7.1331970392
2020-10-26 12:30:00,10.98272,3.09996,11.4118311677,1.78272,0.5199600000000001,1.857,9.2,2.58,9.5549149656,6.8196,1.3228,6.9467074215,0.009600000000000001,0.0028,0.01,6.8100000000000005,1.32,6.9367499595
2020-10-26 13:00:00,10.81832,2.94076,11.2108927834,1.8883200000000002,0.55076,1.967,8.93,2.39,9.2442955383,7.1196,1.3728,7.250743686,0.009600000000000001,0.0028,0.01,7.11,1.37,7.24078725
2020-10-26 13:30:00,10.31256,2.90408,10.7136629777,1.7625600000000001,0.5140800000000001,1.8359999999999999,8.55,2.39,8.8777587262,6.84768,1.25224,6.9612374187,0.007680000000000001,0.0022400000000000002,0.008,6.84,1.25,6.9532798016
2020-10-26 14:00:00,10.28464,2.96552,10.7036502559,1.66464,0.48552000000000006,1.734,8.62,2.48,8.9696599713,6.98768,1.35224,7.1173186524,0.007680000000000001,0.0022400000000000002,0.008,6.98,1.35,7.1093529945
2020-10-26 14:30:00,10.24144,2.89292,10.6421839582,1.38144,0.40292000000000006,1.439,8.86,2.49,9.2032439933,6.9538400000000005,1.41112,7.0955725914,0.0038400000000000005,0.0011200000000000001,0.004,6.95,1.4100000000000001,7.0915865644
2020-10-26 15:00:00,10.20392,2.81156,10.584179373,1.27392,0.37156000000000006,1.327,8.93,2.44,9.2573484325,6.93,1.37,7.0641206105,0.0,0.0,0.0,6.93,1.37,7.0641206105
2020-10-26 15:30:00,10.22112,2.73116,10.5797225389,1.34112,0.39116,1.397,8.88,2.34,9.183136719,6.98,1.37,7.1131779115,0.0,0.0,0.0,6.98,1.37,7.1131779115
2020-10-26 16:00:00,10.56832,2.64076,10.8932548396,1.16832,0.34076,1.217,9.4,2.3,9.6772930099,6.72,1.13,6.8143451630000005,0.0,0.0,0.0,6.72,1.13,6.8143451630000005
2020-10-26 16:30:00,11.06976,2.4986800000000002,11.3482592586,0.9897600000000001,0.28868000000000005,1.031,10.08,2.21,10.3194234335,7.11,1.1,7.194588244,0.0,0.0,0.0,7.11,1.1,7.194588244
2020-10-26 17:00:00,11.6196,2.2228,11.8302977139,0.9696,0.2828,1.01,10.65,1.94,10.8252528839,7.47,1.01,7.5379705492,0.0,0.0,0.0,7.47,1.01,7.5379705492
2020-10-26 17:30:00,12.39752,2.01136,12.5596206631,0.82752,0.24136000000000002,0.862,11.57,1.77,11.704605931,8.31,1.09,8.381181301,0.0,0.0,0.0,8.31,1.09,8.381181301
2020-10-26 18:00:00,12.46872,1.8429600000000002,12.604185019300001,0.7987200000000001,0.23296000000000003,0.8320000000000001,11.67,1.6099999999999999,11.7805347926,8.59,1.09,8.6588798352,0.0,0.0,0.0,8.59,1.09,8.6588798352
2020-10-26 18:30:00,12.11032,1.89176,12.2571859087,0.7603200000000001,0.22176,0.792,11.35,1.67,11.4722011837,8.38,1.04,8.4442880102,0.0,0.0,0.0,8.38,1.04,8.4442880102
2020-10-26 19:00:00,11.78296,1.7212800000000001,11.9080204568,0.7929600000000001,0.23128,0.8260000000000001,10.99,1.49,11.0905455231,8.14,1.04,8.2061684116,0.0,0.0,0.0,8.14,1.04,8.2061684116
2020-10-26 19:30:00,11.3592,1.7056,11.486535422,0.7392000000000001,0.2156,0.77,10.62,1.49,10.7240151063,8.09,1.09,8.1630999014,0.0,0.0,0.0,8.09,1.09,8.1630999014
2020-10-26 20:00:00,10.72992,1.57956,10.8455609813,0.88992,0.25956,0.927,9.84,1.32,9.9281418201,7.62,0.98,7.6827599208,0.0,0.0,0.0,7.62,0.98,7.6827599208
2020-10-26 20:30:00,10.15688,1.4328400000000001,10.2574481134,0.8668800000000001,0.25284,0.903,9.29,1.18,9.3646409435,7.2,0.9500000000000001,7.2624031835,0.0,0.0,0.0,7.2,0.9500000000000001,7.2624031835
2020-10-26 21:00:00,9.81144,1.40292,9.9112329909,0.90144,0.26292000000000004,0.9390000000000001,8.91,1.1400000000000001,8.9826332442,6.86,0.91,6.92009393,0.0,0.0,0.0,6.86,0.91,6.92009393
2020-10-26 21:30:00,9.33976,1.39368,9.4431700609,0.8697600000000001,0.25368,0.906,8.47,1.1400000000000001,8.5463734999,6.57,0.87,6.6273524125000005,0.0,0.0,0.0,6.57,0.87,6.6273524125000005
2020-10-26 22:00:00,8.7908,1.4394,8.9078637731,0.8208000000000001,0.2394,0.855,7.97,1.2,8.0598325045,6.32,0.93,6.3880591732,0.0,0.0,0.0,6.32,0.93,6.3880591732
2020-10-26 22:30:00,8.18032,1.27176,8.2785873674,0.7603200000000001,0.22176,0.792,7.42,1.05,7.4939242056,5.74,0.77,5.7914160617,0.0,0.0,0.0,5.74,0.77,5.7914160617
2020-10-26 23:00:00,7.65064,1.53352,7.8028184651,0.80064,0.23352,0.834,6.85,1.3,6.9722664895,5.11,0.74,5.1633032063,0.0,0.0,0.0,5.11,0.74,5.1633032063
2020-10-26 23:30:00,7.12432,1.38876,7.2584151025,0.78432,0.22876000000000002,0.8170000000000001,6.34,1.16,6.4452463103,4.86,0.77,4.9206198796,0.0,0.0,0.0,4.86,0.77,4.9206198796
2020-10-27 00:00:00,6.77976,1.41368,6.9255784452,0.8697600000000001,0.25368,0.906,5.91,1.16,6.0227651457,4.72,0.77,4.7823947976,0.0,0.0,0.0,4.72,0.77,4.7823947976
2020-10-27 00:30:00,6.76568,1.53124,6.9367947786,0.89568,0.26124,0.933,5.87,1.27,6.0058138499,4.86,0.77,4.9206198796,0.0,0.0,0.0,4.86,0.77,4.9206198796
2020-10-27 01:00:00,7.30392,1.45656,7.4477388783,0.9139200000000001,0.26656,0.9520000000000001,6.39,1.19,6.499861537,5.07,0.77,5.1281380637,0.0,0.0,0.0,5.07,0.77,5.1281380637
2020-10-27 01:30:00,7.31224,1.51732,7.4680060123,0.88224,0.25732000000000005,0.919,6.43,1.26,6.5522896761,5.07,0.8200000000000001,5.1358835657,0.0,0.0,0.0,5.07,0.8200000000000001,5.1358835657
2020-10-27 02:00:00,7.13144,1.63292,7.3160005604,0.90144,0.26292000000000004,0.9390000000000001,6.23,1.37,6.3788556968,4.69,0.72,4.7449446782999996,0.0,0.0,0.0,4.69,0.72,4.7449446782999996
2020-10-27 02:30:00,6.87312,1.35716,7.0058305575,0.8131200000000001,0.23716,0.847,6.06,1.12,6.162629309,4.71,0.7000000000000001,4.7617328779,0.0,0.0,0.0,4.71,0.7000000000000001,4.7617328779
2020-10-27 03:00:00,6.76752,1.36136,6.9030882944,0.82752,0.24136000000000002,0.862,5.94,1.12,6.0446670711,4.6,0.72,4.6560068728,0.0,0.0,0.0,4.6,0.72,4.6560068728
2020-10-27 03:30:00,6.6768,1.3824,6.8184080253,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.88,1.15,5.9914021731,4.03,0.68,4.0869670906,0.0,0.0,0.0,4.03,0.68,4.0869670906
2020-10-27 04:00:00,6.6004000000000005,1.4922,6.7669742869,0.8304,0.2422,0.865,5.77,1.25,5.903846204,3.79,0.42,3.8132007553,0.0,0.0,0.0,3.79,0.42,3.8132007553
2020-10-27 04:30:00,6.59896,1.50928,6.7693573698,0.8889600000000001,0.25928,0.926,5.71,1.25,5.8452202696,3.51,0.42,3.5350388965,0.0,0.0,0.0,3.51,0.42,3.5350388965
2020-10-27 05:00:00,6.64696,1.4432800000000001,6.8018478666,0.9369600000000001,0.27328,0.976,5.71,1.17,5.8286362041,3.46,0.42,3.4853981121,0.0,0.0,0.0,3.46,0.42,3.4853981121
2020-10-27 05:30:00,6.9516,1.3988,7.0909367505,0.9216000000000001,0.26880000000000004,0.96,6.03,1.13,6.1349653626,3.74,0.51,3.7746125629,0.0,0.0,0.0,3.74,0.51,3.7746125629
2020-10-27 06:00:00,7.1812,1.5216,7.3406334876,0.9312,0.2716,0.97,6.25,1.25,6.373774392,4.13,0.58,4.1705275446,0.0,0.0,0.0,4.13,0.58,4.1705275446
2020-10-27 06:30:00,8.10808,1.6544400000000001,8.2751515394,0.83808,0.24444000000000002,0.873,7.27,1.4100000000000001,7.4054709506,4.93,0.78,4.99132247,0.0,0.0,0.0,4.93,0.78,4.99132247
2020-10-27 07:00:00,8.87064,1.7435200000000002,9.040360391,0.80064,0.23352,0.834,8.07,1.51,8.210054811,5.61,0.96,5.6915463628000005,0.0,0.0,0.0,5.61,0.96,5.6915463628000005
2020-10-27 07:30:00,9.99608,2.11344,10.2170565233,0.7660800000000001,0.22344000000000003,0.798,9.23,1.8900000000000001,9.4215179244,6.24,1.17,6.3487400325,0.0,0.0,0.0,6.24,1.17,6.3487400325
2020-10-27 08:00:00,10.52696,2.12828,10.7399470483,0.81696,0.23828000000000002,0.851,9.71,1.8900000000000001,9.8922292735,6.93,1.3599999999999999,7.0621880462,0.0,0.0,0.0,6.93,1.3599999999999999,7.0621880462
2020-10-27 08:30:00,10.98872,2.24296,11.215294771,0.7987200000000001,0.23296000000000003,0.8320000000000001,10.19,2.01,10.3863468072,7.13,1.4,7.266147535,0.0,0.0,0.0,7.13,1.4,7.266147535
2020-10-27 09:00:00,11.11672,2.56696,11.409239554,0.84672,0.24696,0.882,10.27,2.32,10.528784355300001,7.62,1.51,7.7681722432,0.0,0.0,0.0,7.62,1.51,7.7681722432
2020-10-27 09:30:00,11.52952,2.6723600000000003,11.8351738221,0.8995200000000001,0.26236000000000004,0.937,10.63,2.41,10.8997706398,7.59,1.49,7.7348691004,0.0,0.0,0.0,7.59,1.49,7.7348691004
2020-10-27 10:00:00,11.63312,2.71216,11.9450949264,0.9331200000000001,0.27216,0.972,10.7,2.44,10.9746799498,7.82,1.49,7.9606846439000005,0.0,0.0,0.0,7.82,1.49,7.9606846439000005
2020-10-27 10:30:00,11.36392,2.49656,11.6349254231,0.9139200000000001,0.26656,0.9520000000000001,10.45,2.23,10.6852889526,7.62,1.44,7.754869438,0.0,0.0,0.0,7.62,1.44,7.754869438
2020-10-27 11:00:00,11.1676,2.4018,11.4229564037,0.8976000000000001,0.26180000000000003,0.935,10.27,2.14,10.4905910224,7.47,1.34,7.5892357982,0.0,0.0,0.0,7.47,1.34,7.5892357982
2020-10-27 11:30:00,11.344,2.642,11.6475963186,0.864,0.252,0.9,10.48,2.39,10.7490697272,7.72,1.42,7.8495095388,0.0,0.0,0.0,7.72,1.42,7.8495095388
2020-10-27 12:00:00,11.37904,2.63972,11.6812102541,0.9590400000000001,0.27972,0.999,10.42,2.36,10.6839131408,7.47,1.34,7.5892357982,0.0,0.0,0.0,7.47,1.34,7.5892357982
2020-10-27 12:30:00,11.40552,2.81536,11.7478567577,0.8755200000000001,0.25536000000000003,0.912,10.53,2.56,10.8367199835,7.59,1.43,7.7235354599,0.0,0.0,0.0,7.59,1.43,7.7235354599
2020-10-27 13:00:00,11.50984,2.78412,11.8417794693,0.9398400000000001,0.27412000000000003,0.979,10.57,2.51,10.8639311485,7.42096,1.40028,7.5519157437,0.0009600000000000001,0.00028000000000000003,0.001,7.42,1.4,7.5509204737
