Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-27 13:30:00,10.99912,2.68516,11.3221342953,1.14912,0.33516,1.197,9.85,2.35,10.1264505134,6.74192,1.22056,6.8515145771,0.0019200000000000003,0.0005600000000000001,0.002,6.74,1.22,6.849525531
2020-10-27 14:00:00,10.40128,2.81704,10.7760076095,1.36128,0.39704000000000006,1.418,9.04,2.42,9.3583118136,6.7748,1.3514,6.9082701886999995,0.0048000000000000004,0.0014,0.005,6.77,1.35,6.9032890712
2020-10-27 14:30:00,10.4164,2.6102,10.7384604576,1.1664,0.3402,1.215,9.25,2.27,9.5244632395,6.72288,1.34084,6.8552875505,0.00288,0.00084,0.003,6.72,1.34,6.8522988843
2020-10-27 15:00:00,10.51592,2.55756,10.8224621321,0.9859200000000001,0.28756000000000004,1.027,9.53,2.27,9.7966218667,7.05096,1.34028,7.1772130664,0.0009600000000000001,0.00028000000000000003,0.001,7.05,1.34,7.1762176667
2020-10-27 15:30:00,10.21304,2.61672,10.5429317365,0.9830400000000001,0.28672000000000003,1.024,9.23,2.33,9.5195483086,6.77,1.29,6.8918067297,0.0,0.0,0.0,6.77,1.29,6.8918067297
2020-10-27 16:00:00,10.44928,2.27604,10.6942886907,0.8092800000000001,0.23604000000000003,0.843,9.64,2.04,9.8534866925,7.23,1.34,7.3531285858,0.0,0.0,0.0,7.23,1.34,7.3531285858
2020-10-27 16:30:00,10.88432,1.99376,11.0654191425,0.66432,0.19376000000000002,0.6920000000000001,10.22,1.8,10.3773021542,7.5600000000000005,1.27,7.6659311241,0.0,0.0,0.0,7.5600000000000005,1.27,7.6659311241
2020-10-27 17:00:00,11.42064,2.10352,11.6127436207,0.80064,0.23352,0.834,10.62,1.87,10.7833807315,7.96,1.15,8.0426426005,0.0,0.0,0.0,7.96,1.15,8.0426426005
2020-10-27 17:30:00,12.34656,1.9310800000000001,12.4966641069,0.8265600000000001,0.24108000000000002,0.861,11.52,1.69,11.643302796,8.38,1.15,8.4585400632,0.0,0.0,0.0,8.38,1.15,8.4585400632
2020-10-27 18:00:00,12.3192,1.8306,12.4544684752,0.8592000000000001,0.2506,0.895,11.46,1.58,11.5684052488,8.57,1.12,8.6428756788,0.0,0.0,0.0,8.57,1.12,8.6428756788
2020-10-27 18:30:00,12.00712,1.82416,12.1448956521,0.8371200000000001,0.24416000000000002,0.872,11.17,1.58,11.2811923129,8.29,1.05,8.3562312079,0.0,0.0,0.0,8.29,1.05,8.3562312079
2020-10-27 19:00:00,11.42048,1.60764,11.5330772043,0.7804800000000001,0.22764,0.8130000000000001,10.64,1.38,10.7291192556,7.88,0.97,7.9394773128,0.0,0.0,0.0,7.88,0.97,7.9394773128
2020-10-27 19:30:00,11.01472,1.63096,11.1348141969,0.6547200000000001,0.19096000000000002,0.682,10.36,1.44,10.4595984627,7.84,1.09,7.9154090229000005,0.0,0.0,0.0,7.84,1.09,7.9154090229000005
2020-10-27 20:00:00,10.57744,1.53092,10.6876542328,0.7574400000000001,0.22092,0.789,9.82,1.31,9.9069924801,7.71,1.09,7.7866680936,0.0,0.0,0.0,7.71,1.09,7.7866680936
2020-10-27 20:30:00,10.25632,1.64476,10.3873642181,0.7363200000000001,0.21476,0.767,9.52,1.43,9.6268011302,7.49,1.11,7.5718029557,0.0,0.0,0.0,7.49,1.11,7.5718029557
2020-10-27 21:00:00,9.84128,1.67204,9.9823098429,0.7612800000000001,0.22204000000000002,0.793,9.08,1.45,9.1950475801,7.12,1.06,7.1984720601,0.0,0.0,0.0,7.12,1.06,7.1984720601
2020-10-27 21:30:00,9.28712,1.69416,9.4403800771,0.8371200000000001,0.24416000000000002,0.872,8.45,1.45,8.5735057007,6.67,0.97,6.7401632028,0.0,0.0,0.0,6.67,0.97,6.7401632028
2020-10-27 22:00:00,8.53496,1.44228,8.6559640595,0.8649600000000001,0.25228,0.901,7.67,1.19,7.7617652631,6.15,0.91,6.2169606722,0.0,0.0,0.0,6.15,0.91,6.2169606722
2020-10-27 22:30:00,8.05216,1.31688,8.1591331402,0.8121600000000001,0.23688,0.846,7.24,1.08,7.3201092888,5.95,0.93,6.0222421074,0.0,0.0,0.0,5.95,0.93,6.0222421074
2020-10-27 23:00:00,7.40368,1.38524,7.5321555613,0.9436800000000001,0.27524000000000004,0.983,6.46,1.11,6.5546700909,5.27,0.79,5.3288835603999996,0.0,0.0,0.0,5.27,0.79,5.3288835603999996
2020-10-27 23:30:00,6.91224,1.36732,7.0461780988,0.88224,0.25732000000000005,0.919,6.03,1.11,6.1313130731,5.22,0.8,5.2809468848,0.0,0.0,0.0,5.22,0.8,5.2809468848
2020-10-28 00:00:00,6.62664,1.16152,6.7276657468,0.8966400000000001,0.26152000000000003,0.934,5.73,0.9,5.8002499946,4.67,0.6900000000000001,4.7206991008,0.0,0.0,0.0,4.67,0.6900000000000001,4.7206991008
2020-10-28 00:30:00,6.59496,1.35228,6.7321733935,0.8649600000000001,0.25228,0.901,5.73,1.1,5.8346293798,4.9,0.8,4.9648766349,0.0,0.0,0.0,4.9,0.8,4.9648766349
2020-10-28 01:00:00,7.11992,1.35956,7.2485629058,0.88992,0.25956,0.927,6.23,1.1,6.3263654653,5.26,0.91,5.3381363789,0.0,0.0,0.0,5.26,0.91,5.3381363789
2020-10-28 01:30:00,7.27184,1.45012,7.4150188806,0.8918400000000001,0.26012,0.929,6.38,1.19,6.4900308166,4.99,0.84,5.0602075056,0.0,0.0,0.0,4.99,0.84,5.0602075056
2020-10-28 02:00:00,7.06456,1.48008,7.2179390964,0.9945600000000001,0.29008,1.036,6.07,1.19,6.1855476718,4.76,0.75,4.8187238975,0.0,0.0,0.0,4.76,0.75,4.8187238975
2020-10-28 02:30:00,6.81344,1.29392,6.935214027,0.9734400000000001,0.28392,1.014,5.84,1.01,5.9266938506999995,4.7,0.72,4.7548291242000005,0.0,0.0,0.0,4.7,0.72,4.7548291242000005
2020-10-28 03:00:00,6.70536,1.27448,6.8254048964,0.9753600000000001,0.28448,1.016,5.73,0.99,5.814894668,4.9,0.84,4.9714786533,0.0,0.0,0.0,4.9,0.84,4.9714786533
2020-10-28 03:30:00,6.58024,1.26132,6.7000363133,0.9302400000000001,0.27132,0.969,5.65,0.99,5.7360788,4.96,0.84,5.0306262036,0.0,0.0,0.0,4.96,0.84,5.0306262036
2020-10-28 04:00:00,6.36432,1.19376,6.4753094135,0.9043200000000001,0.26376,0.9420000000000001,5.46,0.93,5.5386370165,4.84,0.81,4.9073108726,0.0,0.0,0.0,4.84,0.81,4.9073108726
2020-10-28 04:30:00,6.35208,1.16144,6.4573882646000005,0.8620800000000001,0.25144,0.898,5.49,0.91,5.5649079058,4.84,0.85,4.9140716315,0.0,0.0,0.0,4.84,0.85,4.9140716315
2020-10-28 05:00:00,6.53624,1.17432,6.6408930725,0.90624,0.26432,0.9440000000000001,5.63,0.91,5.703069349,4.78,0.85,4.8549871267,0.0,0.0,0.0,4.78,0.85,4.8549871267
2020-10-28 05:30:00,6.86688,1.24284,6.9784448268,0.8668800000000001,0.25284,0.903,6.0,0.99,6.0811265404,4.93,0.87,5.0061761855,0.0,0.0,0.0,4.93,0.87,5.0061761855
2020-10-28 06:00:00,7.16512,1.46316,7.3129872009,1.00512,0.29316000000000003,1.047,6.16,1.17,6.2701275904,5.15,1.02,5.2500380951,0.0,0.0,0.0,5.15,1.02,5.2500380951
2020-10-28 06:30:00,7.89536,1.55448,8.0469321856,0.9753600000000001,0.28448,1.016,6.92,1.27,7.0355738927,5.57,1.02,5.6626230671,0.0,0.0,0.0,5.57,1.02,5.6626230671
2020-10-28 07:00:00,8.75224,1.80232,8.9358862123,1.00224,0.29232,1.044,7.75,1.51,7.8957330249,5.73,0.98,5.8132004954,0.0,0.0,0.0,5.73,0.98,5.8132004954
2020-10-28 07:30:00,9.69984,2.06412,9.9170301704,0.9398400000000001,0.27412000000000003,0.979,8.76,1.79,8.9410122469,6.44,1.27,6.5640307738,0.0,0.0,0.0,6.44,1.27,6.5640307738
2020-10-28 08:00:00,10.20392,2.02656,10.4032172331,0.9139200000000001,0.26656,0.9520000000000001,9.29,1.76,9.4552472205,6.8100000000000005,1.33,6.938659813,0.0,0.0,0.0,6.8100000000000005,1.33,6.938659813
2020-10-28 08:30:00,10.82464,2.25052,11.0561146611,0.82464,0.24052,0.859,10.0,2.01,10.200004902,7.4,1.45,7.540722777,0.0,0.0,0.0,7.4,1.45,7.540722777
2020-10-28 09:00:00,11.11224,2.58732,11.4094742473,0.88224,0.25732000000000005,0.919,10.23,2.33,10.491987419,7.51,1.52,7.6622777292,0.0,0.0,0.0,7.51,1.52,7.6622777292
2020-10-28 09:30:00,11.27352,2.69936,11.5921869205,0.9235200000000001,0.26936000000000004,0.962,10.35,2.43,10.6314345222,7.63,1.49,7.7741237448,0.0,0.0,0.0,7.63,1.49,7.7741237448
2020-10-28 10:00:00,11.30768,2.6772400000000003,11.6202943594,0.8476800000000001,0.24724000000000002,0.883,10.46,2.43,10.7385520439,7.91,1.49,8.0491117522,0.0,0.0,0.0,7.91,1.49,8.0491117522
2020-10-28 10:30:00,11.22768,2.43724,11.4891660707,0.8476800000000001,0.24724000000000002,0.883,10.38,2.19,10.6085107343,7.8,1.47,7.9373106277000005,0.0,0.0,0.0,7.8,1.47,7.9373106277000005
2020-10-28 11:00:00,11.31504,2.58272,11.6060575908,0.9350400000000001,0.27272,0.974,10.38,2.31,10.6339315401,7.8,1.4,7.9246451024999995,0.0,0.0,0.0,7.8,1.4,7.9246451024999995
2020-10-28 11:30:00,11.09344,2.70392,11.4182132753,0.9734400000000001,0.28392,1.014,10.12,2.42,10.4053255595,7.65,1.31,7.7613529748,0.0,0.0,0.0,7.65,1.31,7.7613529748
2020-10-28 12:00:00,11.43728,2.6250400000000003,11.7346584441,0.97728,0.28504,1.018,10.46,2.34,10.7185446773,7.91,1.51,8.052838009,0.0,0.0,0.0,7.91,1.51,8.052838009
2020-10-28 12:30:00,11.23112,2.69616,11.5502093141,0.9811200000000001,0.28616,1.022,10.25,2.41,10.5295109098,7.78192,1.47056,7.919648073,0.0019200000000000003,0.0005600000000000001,0.002,7.78,1.47,7.9176574819
2020-10-28 13:00:00,11.50328,2.60304,11.794120060400001,0.83328,0.24304,0.868,10.67,2.36,10.9278771955,7.85,1.44,7.9809836486000005,0.0,0.0,0.0,7.85,1.44,7.9809836486000005
2020-10-28 13:30:00,11.54888,2.7538400000000003,11.8726687817,0.93888,0.27384000000000003,0.978,10.61,2.48,10.8959854993,7.48,1.3,7.5921275016,0.0,0.0,0.0,7.48,1.3,7.5921275016
2020-10-28 14:00:00,11.04416,2.51288,11.3264308588,1.00416,0.29288000000000003,1.046,10.04,2.22,10.2825094213,7.25,1.33,7.3709836521,0.0,0.0,0.0,7.25,1.33,7.3709836521
2020-10-28 14:30:00,10.74928,2.56604,11.0513158402,1.04928,0.30604000000000003,1.093,9.7,2.26,9.9597991948,7.64,1.46,7.7782517316,0.0,0.0,0.0,7.64,1.46,7.7782517316
2020-10-28 15:00:00,10.84368,2.59024,11.1487550516,1.06368,0.31024,1.108,9.78,2.2800000000000002,10.0422507437,7.58,1.4,7.7082034223,0.0,0.0,0.0,7.58,1.4,7.7082034223
2020-10-28 15:30:00,10.86144,2.48292,11.1416233377,0.90144,0.26292000000000004,0.9390000000000001,9.96,2.22,10.204410811,7.51,1.4,7.639378247,0.0,0.0,0.0,7.51,1.4,7.639378247
2020-10-28 16:00:00,11.09632,2.44976,11.3635224116,0.8563200000000001,0.24976,0.892,10.24,2.2,10.4736622057,7.66,1.35,7.7780524555,0.0,0.0,0.0,7.66,1.35,7.7780524555
2020-10-28 16:30:00,11.25736,2.16548,11.4637453653,0.8073600000000001,0.23548000000000002,0.841,10.45,1.9300000000000002,10.6267304473,8.05,1.42,8.1742828432,0.0,0.0,0.0,8.05,1.42,8.1742828432
2020-10-28 17:00:00,11.92528,1.7190400000000001,12.0485435468,0.7852800000000001,0.22904000000000002,0.8180000000000001,11.14,1.49,11.2392037084,8.4,1.19,8.4838729363,0.0,0.0,0.0,8.4,1.19,8.4838729363
2020-10-28 17:30:00,12.7228,1.8054000000000001,12.850257157,0.7728,0.22540000000000002,0.805,11.95,1.58,12.0539993363,9.11,1.16,9.1835559562,0.0,0.0,0.0,9.11,1.16,9.1835559562
2020-10-28 18:00:00,12.7324,1.6982,12.8451505635,0.7824,0.22820000000000001,0.8150000000000001,11.95,1.47,12.0400747506,8.7,1.1,8.7692645074,0.0,0.0,0.0,8.7,1.1,8.7692645074
2020-10-28 18:30:00,12.3656,1.7107999999999999,12.4833849576,0.8256,0.24080000000000001,0.86,11.54,1.47,11.6332497609,8.5,1.05,8.5646074049,0.0,0.0,0.0,8.5,1.05,8.5646074049
2020-10-28 19:00:00,11.72456,1.64508,11.8394085748,0.8745600000000001,0.25508000000000003,0.911,10.85,1.3900000000000001,10.9386745084,8.22,0.89,8.2680408804,0.0,0.0,0.0,8.22,0.89,8.2680408804
2020-10-28 19:30:00,11.27288,1.70584,11.401215444,0.8428800000000001,0.24584000000000003,0.878,10.43,1.46,10.5316902727,8.22,0.98,8.2782123674,0.0,0.0,0.0,8.22,0.98,8.2782123674
2020-10-28 20:00:00,10.98456,1.52508,11.0899245895,0.8745600000000001,0.25508000000000003,0.911,10.11,1.27,10.1894553338,7.93,1.03,7.9966117825000005,0.0,0.0,0.0,7.93,1.03,7.9966117825000005
2020-10-28 20:30:00,10.45216,1.50688,10.56022424,0.8121600000000001,0.23688,0.846,9.64,1.27,9.723296766,7.52,1.03,7.5902108007999995,0.0,0.0,0.0,7.52,1.03,7.5902108007999995
2020-10-28 21:00:00,10.06704,1.4737200000000001,10.1743375706,0.76704,0.22372000000000003,0.799,9.3,1.25,9.3836293618,7.1,0.9,7.156814934,0.0,0.0,0.0,7.1,0.9,7.156814934
2020-10-28 21:30:00,9.49192,1.40056,9.5946919492,0.72192,0.21056000000000002,0.752,8.77,1.19,8.850367224,6.66,0.84,6.7127639613,0.0,0.0,0.0,6.66,0.84,6.7127639613
2020-10-28 22:00:00,8.92168,1.20924,9.0032569329,0.75168,0.21924000000000002,0.783,8.17,0.99,8.2297630586,6.59,0.9400000000000001,6.6567033883,0.0,0.0,0.0,6.59,0.9400000000000001,6.6567033883
2020-10-28 22:30:00,8.37016,1.08588,8.4403029448,0.74016,0.21588000000000002,0.771,7.63,0.87,7.6794400838,6.15,0.84,6.2071007725,0.0,0.0,0.0,6.15,0.84,6.2071007725
2020-10-28 23:00:00,7.75152,1.30836,7.8611620133,0.85152,0.24836000000000003,0.887,6.9,1.06,6.9809454947,5.68,0.84,5.7417767285,0.0,0.0,0.0,5.68,0.84,5.7417767285
2020-10-28 23:30:00,7.146,1.318,7.2665287449000004,0.8160000000000001,0.23800000000000002,0.85,6.33,1.08,6.4214717939,4.97,0.73,5.0233255917,0.0,0.0,0.0,4.97,0.73,5.0233255917
2020-10-29 00:00:00,6.91424,1.30332,7.0360043917,0.8342400000000001,0.24332,0.869,6.08,1.06,6.1717096497,4.84,0.77,4.9008672702,0.0,0.0,0.0,4.84,0.77,4.9008672702
2020-10-29 00:30:00,6.8968,1.2924,7.0168474403,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.1,1.06,6.1914134089,4.95,0.81,5.0158349255,0.0,0.0,0.0,4.95,0.81,5.0158349255
2020-10-29 01:00:00,7.40664,1.15652,7.4963894376,0.7766400000000001,0.22652000000000003,0.809,6.63,0.93,6.6949085132,5.0,0.73,5.0530090045,0.0,0.0,0.0,5.0,0.73,5.0530090045
2020-10-29 01:30:00,7.48616,1.16888,7.576864259,0.71616,0.20888,0.746,6.77,0.96,6.8377262303,5.27,0.78,5.3274102526,0.0,0.0,0.0,5.27,0.78,5.3274102526
2020-10-29 02:00:00,7.36032,1.37176,7.4870579001,0.7603200000000001,0.22176,0.792,6.6,1.15,6.6994402751,4.87,0.74,4.9259009328,0.0,0.0,0.0,4.87,0.74,4.9259009328
2020-10-29 02:30:00,7.22784,1.16812,7.3216238226,0.7478400000000001,0.21812,0.779,6.48,0.9500000000000001,6.5492671346,5.2,0.8200000000000001,5.2642568326,0.0,0.0,0.0,5.2,0.8200000000000001,5.2642568326
2020-10-29 03:00:00,7.05296,1.18128,7.1512004027,0.7929600000000001,0.23128,0.8260000000000001,6.26,0.9500000000000001,6.3316743441,5.07,0.78,5.1296491108,0.0,0.0,0.0,5.07,0.78,5.1296491108
2020-10-29 03:30:00,6.81816,1.14988,6.914443564,0.7881600000000001,0.22988000000000003,0.8210000000000001,6.03,0.92,6.0997786845,4.8,0.73,4.8551930961,0.0,0.0,0.0,4.8,0.73,4.8551930961
2020-10-29 04:00:00,6.65472,1.15096,6.753518135,0.8947200000000001,0.26096,0.932,5.76,0.89,5.8283531122,4.87,0.71,4.9214835162,0.0,0.0,0.0,4.87,0.71,4.9214835162
2020-10-29 04:30:00,6.61824,1.18032,6.7226673278,0.8582400000000001,0.25032000000000004,0.894,5.76,0.93,5.8345951016,4.49,0.65,4.5368050432,0.0,0.0,0.0,4.49,0.65,4.5368050432
2020-10-29 05:00:00,6.73208,1.38144,6.8723560443,0.8620800000000001,0.25144,0.898,5.87,1.13,5.977775506,4.84,0.81,4.9073108726,0.0,0.0,0.0,4.84,0.81,4.9073108726
2020-10-29 05:30:00,7.078,1.354,7.206344427,0.768,0.224,0.8,6.31,1.13,6.4103822039,4.98,0.9,5.0606718922,0.0,0.0,0.0,4.98,0.9,5.0606718922
2020-10-29 06:00:00,7.36128,1.3920400000000002,7.4917433619,0.7612800000000001,0.22204000000000002,0.793,6.6,1.17,6.7029023564,5.2,1.03,5.3010282022,0.0,0.0,0.0,5.2,1.03,5.3010282022
2020-10-29 06:30:00,8.19112,1.60616,8.3471070917,0.7411200000000001,0.21616000000000002,0.772,7.45,1.3900000000000001,7.5785618689,5.49,1.0,5.5803315314,0.0,0.0,0.0,5.49,1.0,5.5803315314
2020-10-29 07:00:00,9.06392,1.69156,9.2204132771,0.7939200000000001,0.23156000000000002,0.8270000000000001,8.27,1.46,8.3978866389,6.09,1.08,6.1850222312,0.0,0.0,0.0,6.09,1.08,6.1850222312
2020-10-29 07:30:00,9.83056,1.74808,9.9847730871,0.8505600000000001,0.24808000000000002,0.886,8.98,1.5,9.1044165107,6.46,1.18,6.5668866291,0.0,0.0,0.0,6.46,1.18,6.5668866291
2020-10-29 08:00:00,10.474,2.092,10.6808773048,0.864,0.252,0.9,9.61,1.8399999999999999,9.7845643746,6.78,1.3,6.9035063555,0.0,0.0,0.0,6.78,1.3,6.9035063555
2020-10-29 08:30:00,11.00672,2.45696,11.2776122295,0.84672,0.24696,0.882,10.16,2.21,10.3975814495,7.06,1.3599999999999999,7.1897983282,0.0,0.0,0.0,7.06,1.3599999999999999,7.1897983282
2020-10-29 09:00:00,11.33944,2.58192,11.629669402,0.8294400000000001,0.24192000000000002,0.864,10.51,2.34,10.7673441479,7.0,1.33,7.1252298209,0.0,0.0,0.0,7.0,1.33,7.1252298209
2020-10-29 09:30:00,11.40032,2.30176,11.6303652221,0.7603200000000001,0.22176,0.792,10.64,2.08,10.8414021233,7.5600000000000005,1.38,7.6849202989,0.0,0.0,0.0,7.5600000000000005,1.38,7.6849202989
2020-10-29 10:00:00,11.7108,2.2494,11.9248747163,0.5808,0.1694,0.605,11.13,2.08,11.3226896098,7.8100000000000005,1.45,7.943462721,0.0,0.0,0.0,7.8100000000000005,1.45,7.943462721
2020-10-29 10:30:00,12.50696,2.05828,12.6751948703,0.09696,0.028280000000000003,0.101,12.41,2.03,12.5749353875,7.42,1.4,7.5509204737,0.0,0.0,0.0,7.42,1.4,7.5509204737
2020-10-29 11:00:00,12.31592,1.99256,12.4760643153,0.14592000000000002,0.04256,0.152,12.17,1.9500000000000002,12.3252342777,7.64,1.4,7.7672131424,0.0,0.0,0.0,7.64,1.4,7.7672131424
2020-10-29 11:30:00,12.25016,2.06088,12.4223043917,0.14016,0.04088000000000001,0.146,12.11,2.02,12.277316482,7.5600000000000005,1.3599999999999999,7.6813540473,0.0,0.0,0.0,7.5600000000000005,1.3599999999999999,7.6813540473
2020-10-29 12:00:00,12.3448,1.9964,12.5051869238,0.12480000000000001,0.0364,0.13,12.22,1.96,12.3761868118,7.41,1.33,7.5284128473,0.0,0.0,0.0,7.41,1.33,7.5284128473
2020-10-29 12:30:00,12.37712,1.9641600000000001,12.532,0.11712000000000002,0.03416,0.122,12.26,1.9300000000000002,12.4109830392,7.83,1.4100000000000001,7.9559411763,0.0,0.0,0.0,7.83,1.4100000000000001,7.9559411763
2020-10-29 13:00:00,12.53064,1.88352,12.6714082248,0.08064,0.023520000000000003,0.084,12.45,1.8599999999999999,12.5881730207,7.88,1.4100000000000001,8.0051545894,0.0,0.0,0.0,7.88,1.4100000000000001,8.0051545894
2020-10-29 13:30:00,12.49608,1.81344,12.6269782609,0.04608,0.01344,0.048,12.45,1.8,12.5794475236,7.59,1.37,7.7126519434,0.0,0.0,0.0,7.59,1.37,7.7126519434
2020-10-29 14:00:00,12.228,1.834,12.3647701151,0.048,0.014,0.05,12.18,1.82,12.3152263479,7.34,1.37,7.466759672,0.0,0.0,0.0,7.34,1.37,7.466759672
2020-10-29 14:30:00,12.1292,1.9206,12.2803174633,0.13920000000000002,0.040600000000000004,0.145,11.99,1.88,12.1364945516,7.75,1.44,7.882645495,0.0,0.0,0.0,7.75,1.44,7.882645495
2020-10-29 15:00:00,11.8788,1.8734000000000002,12.025619194,0.14880000000000002,0.0434,0.155,11.73,1.83,11.871891172,7.68,1.44,7.8138338861,0.0,0.0,0.0,7.68,1.44,7.8138338861
2020-10-29 15:30:00,11.63224,1.85732,11.7795859435,0.16224000000000002,0.04732,0.169,11.47,1.81,11.6119335169,7.64,1.51,7.7877917281,0.0,0.0,0.0,7.64,1.51,7.7877917281
2020-10-29 16:00:00,11.6928,1.7204000000000002,11.8186863906,0.1728,0.0504,0.18,11.52,1.67,11.6404166592,7.7,1.51,7.8466617106,0.0,0.0,0.0,7.7,1.51,7.8466617106
2020-10-29 16:30:00,12.06456,1.6850800000000001,12.1816707639,0.15456,0.04508,0.161,11.91,1.6400000000000001,12.0223832912,8.05,1.4,8.170832271,0.0,0.0,0.0,8.05,1.4,8.170832271
2020-10-29 17:00:00,12.62184,1.56012,12.7178936699,0.17184000000000002,0.050120000000000005,0.179,12.45,1.51,12.5412359837,8.4,1.22,8.4881328925,0.0,0.0,0.0,8.4,1.22,8.4881328925
2020-10-29 17:30:00,13.18688,1.4328400000000001,13.2644952637,0.14688,0.04284,0.153,13.04,1.3900000000000001,13.1138743322,8.52,1.18,8.6013254793,0.0,0.0,0.0,8.52,1.18,8.6013254793
2020-10-29 18:00:00,13.08216,1.34688,13.1513115696,0.09216,0.02688,0.096,12.99,1.32,13.0568947304,8.47,1.12,8.5437286942,0.0,0.0,0.0,8.47,1.12,8.5437286942
2020-10-29 18:30:00,12.67392,1.25156,12.7355663635,0.07392,0.021560000000000003,0.077,12.6,1.23,12.6598933645,7.83,1.0,7.8935986723,0.0,0.0,0.0,7.83,1.0,7.8935986723
2020-10-29 19:00:00,12.23584,1.08212,12.283597364,0.07584,0.02212,0.079,12.16,1.06,12.2061132225,7.36,0.8200000000000001,7.4055384679,0.0,0.0,0.0,7.36,0.8200000000000001,7.4055384679
2020-10-29 19:30:00,11.874880000000001,1.13184,11.9286980346,0.07488,0.021840000000000002,0.078,11.8,1.11,11.8520926422,7.72,1.06,7.7924322262,0.0,0.0,0.0,7.72,1.06,7.7924322262
2020-10-29 20:00:00,11.44824,1.11032,11.5019567727,0.13824,0.04032,0.14400000000000002,11.31,1.07,11.3605017495,7.31,1.12,7.3953025631,0.0,0.0,0.0,7.31,1.12,7.3953025631
2020-10-29 20:30:00,10.9972,1.0746,11.0495779557,0.1872,0.0546,0.195,10.81,1.02,10.8580154725,7.07,1.03,7.1446343503,0.0,0.0,0.0,7.07,1.03,7.1446343503
2020-10-29 21:00:00,10.5376,1.0018,10.5851129895,0.1776,0.051800000000000006,0.185,10.36,0.9500000000000001,10.4034657687,6.93,1.07,7.0121180823,0.0,0.0,0.0,6.93,1.07,7.0121180823
2020-10-29 21:30:00,10.11664,1.05152,10.1711405064,0.17664000000000002,0.05152,0.184,9.94,1.0,9.9901751736,6.64,1.02,6.7178865724,0.0,0.0,0.0,6.64,1.02,6.7178865724
2020-10-29 22:00:00,9.45728,0.8300400000000001,9.49363531,0.13728,0.040040000000000006,0.14300000000000002,9.32,0.79,9.3534218337,6.14,0.92,6.2085425021,0.0,0.0,0.0,6.14,0.92,6.2085425021
2020-10-29 22:30:00,8.91776,0.7026800000000001,8.9454011984,0.07776000000000001,0.022680000000000002,0.081,8.84,0.68,8.8661152711,6.01,0.9400000000000001,6.0830666608,0.0,0.0,0.0,6.01,0.9400000000000001,6.0830666608
2020-10-29 23:00:00,8.22488,0.70184,8.2547701603,0.07488,0.021840000000000002,0.078,8.15,0.68,8.1783188982,5.5,0.9400000000000001,5.5797490983,0.0,0.0,0.0,5.5,0.9400000000000001,5.5797490983
2020-10-29 23:30:00,7.76568,0.6962400000000001,7.796828586,0.05568000000000001,0.01624,0.058,7.71,0.68,7.7399289402,5.03,0.92,5.1134430671,0.0,0.0,0.0,5.03,0.92,5.1134430671
2020-10-30 00:00:00,7.38368,0.5702400000000001,7.4056670192,0.10368000000000001,0.030240000000000003,0.108,7.28,0.54,7.3,4.76,0.81,4.8284262446,0.0,0.0,0.0,4.76,0.81,4.8284262446
2020-10-30 00:30:00,7.40416,0.55788,7.4251475002,0.16416,0.047880000000000006,0.171,7.24,0.51,7.2579404792,4.64,0.81,4.7101698483,0.0,0.0,0.0,4.64,0.81,4.7101698483
2020-10-30 01:00:00,7.91416,0.66788,7.9422913696,0.16416,0.047880000000000006,0.171,7.75,0.62,7.7747604465,4.61,0.71,4.664354189,0.0,0.0,0.0,4.61,0.71,4.664354189
2020-10-30 01:30:00,7.96512,0.6681600000000001,7.9930954203999995,0.16512000000000002,0.04816,0.17200000000000001,7.8,0.62,7.8246022263,5.06,0.87,5.1342477541000004,0.0,0.0,0.0,5.06,0.87,5.1342477541000004
2020-10-30 02:00:00,7.72416,0.5778800000000001,7.7457467684,0.16416,0.047880000000000006,0.171,7.5600000000000005,0.53,7.5785552713,4.92,0.85,4.9928849376,0.0,0.0,0.0,4.92,0.85,4.9928849376
2020-10-30 02:30:00,7.53408,0.5974400000000001,7.5577308764,0.09408000000000001,0.027440000000000003,0.098,7.44,0.5700000000000001,7.4618027312,5.13,0.9400000000000001,5.2154098593,0.0,0.0,0.0,5.13,0.9400000000000001,5.2154098593
2020-10-30 03:00:00,7.24488,0.59184,7.2690137433,0.07488,0.021840000000000002,0.078,7.17,0.5700000000000001,7.192621219,5.05,1.01,5.1500097087,0.0,0.0,0.0,5.05,1.01,5.1500097087
2020-10-30 03:30:00,7.1964,0.6352,7.2243790045,0.0864,0.0252,0.09,7.11,0.61,7.1361193936,4.93,0.93,5.0169512655,0.0,0.0,0.0,4.93,0.93,5.0169512655
2020-10-30 04:00:00,7.18488,0.6318400000000001,7.2126085711,0.07488,0.021840000000000002,0.078,7.11,0.61,7.1361193936,4.79,0.93,4.8794466899,0.0,0.0,0.0,4.79,0.93,4.8794466899
2020-10-30 04:30:00,7.14648,0.67564,7.1783470102999996,0.15648,0.04564000000000001,0.163,6.99,0.63,7.0183331354,4.79,0.93,4.8794466899,0.0,0.0,0.0,4.79,0.93,4.8794466899
2020-10-30 05:00:00,7.12392,0.6065600000000001,7.1496958816,0.19392,0.056560000000000006,0.202,6.93,0.55,6.9517911361,4.72,0.96,4.8166378315,0.0,0.0,0.0,4.72,0.96,4.8166378315
2020-10-30 05:30:00,7.44312,0.6421600000000001,7.4707700272,0.21312,0.06216000000000001,0.222,7.23,0.58,7.2532268681,4.78,0.96,4.8754486973,0.0,0.0,0.0,4.78,0.96,4.8754486973
2020-10-30 06:00:00,7.62816,0.7148800000000001,7.6615845881,0.18816000000000002,0.054880000000000005,0.196,7.44,0.66,7.4692168264,5.12,1.1,5.2368311029,0.0,0.0,0.0,5.12,1.1,5.2368311029
2020-10-30 06:30:00,8.44976,0.9836800000000001,8.5068249306,0.14976,0.043680000000000004,0.156,8.3,0.9400000000000001,8.3530593198,5.64,1.16,5.7580552272,0.0,0.0,0.0,5.64,1.16,5.7580552272
2020-10-30 07:00:00,9.20792,1.06856,9.2697147313,0.09792000000000001,0.028560000000000002,0.10200000000000001,9.11,1.04,9.169171173,6.0,1.19,6.1168701147,0.0,0.0,0.0,6.0,1.19,6.1168701147
2020-10-30 07:30:00,10.12488,1.29184,10.2069606446,0.07488,0.021840000000000002,0.078,10.05,1.27,10.1299259622,6.36,1.26,6.4836101055,0.0,0.0,0.0,6.36,1.26,6.4836101055
2020-10-30 08:00:00,10.622160000000001,1.57688,10.7385675767,0.09216,0.02688,0.096,10.53,1.55,10.6434674801,6.4,1.26,6.5228521369,0.0,0.0,0.0,6.4,1.26,6.5228521369
2020-10-30 08:30:00,11.26616,1.78388,11.4065151997,0.11616000000000001,0.03388,0.121,11.15,1.75,11.2864963563,6.6,1.32,6.7307057579,0.0,0.0,0.0,6.6,1.32,6.7307057579
2020-10-30 09:00:00,11.68296,1.8462800000000001,11.8279458994,0.19296000000000002,0.056280000000000004,0.201,11.49,1.79,11.6285940681,7.0,1.32,7.123369989,0.0,0.0,0.0,7.0,1.32,7.123369989
2020-10-30 09:30:00,11.898,1.949,12.0565751771,0.168,0.049,0.17500000000000002,11.73,1.9,11.8828826469,7.28,1.3900000000000001,7.4115113169,0.0,0.0,0.0,7.28,1.3900000000000001,7.4115113169
2020-10-30 10:00:00,12.17184,2.05012,12.3432848545,0.17184000000000002,0.050120000000000005,0.179,12.0,2.0,12.1655250606,7.51,1.51,7.6603002552,0.0,0.0,0.0,7.51,1.51,7.6603002552
2020-10-30 10:30:00,12.15624,2.09432,12.3353292295,0.18624000000000002,0.05432000000000001,0.194,11.97,2.04,12.1425903332,7.45,1.51,7.6014866967,0.0,0.0,0.0,7.45,1.51,7.6014866967
2020-10-30 11:00:00,12.03768,2.10724,12.2207283007,0.12768000000000002,0.03724,0.133,11.91,2.07,12.0885482999,7.14,1.42,7.2798351629999996,0.0,0.0,0.0,7.14,1.42,7.2798351629999996
2020-10-30 11:30:00,11.4236,2.5798,11.7112768305,0.7536,0.21980000000000002,0.785,10.67,2.36,10.9278771955,7.09576,1.39168,7.2309462175,0.00576,0.00168,0.006,7.09,1.3900000000000001,7.2249705882
2020-10-30 12:00:00,10.82904,2.66972,11.1532736091,0.9590400000000001,0.27972,0.999,9.87,2.39,10.1552449503,7.00672,1.55196,7.176538511,0.00672,0.0019600000000000004,0.007,7.0,1.55,7.1695536821
2020-10-30 12:30:00,10.972,2.401,11.2316332294,0.552,0.161,0.5750000000000001,10.42,2.24,10.6580486019,7.17096,1.48028,7.3221510637,0.0009600000000000001,0.00028000000000000003,0.001,7.17,1.48,7.3211542806
2020-10-30 13:00:00,11.65968,2.23324,11.8716257775,0.31968,0.09324,0.333,11.34,2.14,11.5401559781,7.34,1.48,7.4877232854999995,0.0,0.0,0.0,7.34,1.48,7.4877232854999995
2020-10-30 13:30:00,11.07992,2.08456,11.2743078546,0.5299200000000001,0.15456,0.552,10.55,1.9300000000000002,10.7250827503,7.19,1.44,7.3327825551,0.0,0.0,0.0,7.19,1.44,7.3327825551
2020-10-30 14:00:00,10.95136,2.0874800000000002,11.148536164,0.47136000000000006,0.13748000000000002,0.491,10.48,1.9500000000000002,10.6598733576,7.01,1.37,7.1426185674,0.0,0.0,0.0,7.01,1.37,7.1426185674
2020-10-30 14:30:00,10.99664,2.07652,11.190979698,0.29664,0.08652000000000001,0.309,10.7,1.99,10.8834783043,7.03,1.3599999999999999,7.1603421706,0.0,0.0,0.0,7.03,1.3599999999999999,7.1603421706
2020-10-30 15:00:00,11.1388,2.0034,11.3175296333,0.14880000000000002,0.0434,0.155,10.99,1.96,11.1634089775,7.19,1.46,7.3367363316,0.0,0.0,0.0,7.19,1.46,7.3367363316
2020-10-30 15:30:00,11.0564,1.6552,11.1796094744,0.0864,0.0252,0.09,10.97,1.63,11.0904373223,7.17,1.46,7.3171374184,0.0,0.0,0.0,7.17,1.46,7.3171374184
2020-10-30 16:00:00,11.27064,1.65352,11.3912885312,0.08064,0.023520000000000003,0.084,11.19,1.63,11.308094446,7.01,1.29,7.1277065035,0.0,0.0,0.0,7.01,1.29,7.1277065035
2020-10-30 16:30:00,11.54968,1.5932400000000002,11.659053212,0.07968,0.02324,0.083,11.47,1.57,11.5769512394,7.26,1.29,7.3737168375,0.0,0.0,0.0,7.26,1.29,7.3737168375
2020-10-30 17:00:00,11.31768,1.60224,11.4305316412,0.24768,0.07224000000000001,0.258,11.07,1.53,11.1752315412,7.67,1.22,7.7664213123,0.0,0.0,0.0,7.67,1.22,7.7664213123
2020-10-30 17:30:00,11.75648,1.5156399999999999,11.8537752045,0.39648000000000005,0.11564,0.41300000000000003,11.36,1.4,11.4459425125,8.05,1.22,8.1419223774,0.0,0.0,0.0,8.05,1.22,8.1419223774
2020-10-30 18:00:00,11.6764,1.4752,11.7692196853,0.5664,0.1652,0.59,11.11,1.31,11.1869656297,8.02,1.15,8.1020306097,0.0,0.0,0.0,8.02,1.15,8.1020306097
2020-10-30 18:30:00,11.77536,1.02448,11.819841894,0.25536000000000003,0.07448,0.266,11.52,0.9500000000000001,11.5591046366,7.87,1.04,7.9384192381,0.0,0.0,0.0,7.87,1.04,7.9384192381
2020-10-30 19:00:00,11.48648,1.1706400000000001,11.5459785553,0.27648,0.08064,0.28800000000000003,11.21,1.09,11.262868196,7.42,1.04,7.4925296129,0.0,0.0,0.0,7.42,1.04,7.4925296129
2020-10-30 19:30:00,11.44544,1.13492,11.5015712057,0.08544,0.02492,0.089,11.36,1.11,11.4141009282,7.25,1.04,7.3242132683,0.0,0.0,0.0,7.25,1.04,7.3242132683
2020-10-30 20:00:00,10.886800000000001,1.0724,10.939490664600001,0.07680000000000001,0.0224,0.08,10.81,1.05,10.8608747346,7.17,1.13,7.2584984673,0.0,0.0,0.0,7.17,1.13,7.2584984673
2020-10-30 20:30:00,10.58584,1.11212,10.6440978669,0.07584,0.02212,0.079,10.51,1.09,10.5663711841,7.17,1.23,7.2747371087,0.0,0.0,0.0,7.17,1.23,7.2747371087
2020-10-30 21:00:00,10.20584,1.07212,10.2619984116,0.07584,0.02212,0.079,10.13,1.05,10.184272188,6.76,1.11,6.8505255273,0.0,0.0,0.0,6.76,1.11,6.8505255273
2020-10-30 21:30:00,9.78688,0.9528400000000001,9.8331543362,0.14688,0.04284,0.153,9.64,0.91,9.6828559836,6.43,1.02,6.5103993733,0.0,0.0,0.0,6.43,1.02,6.5103993733
2020-10-30 22:00:00,9.166080000000001,0.7584400000000001,9.1974047318,0.16608,0.048440000000000004,0.17300000000000001,9.0,0.71,9.0279621178,6.17,1.05,6.2587059365,0.0,0.0,0.0,6.17,1.05,6.2587059365
2020-10-30 22:30:00,8.67224,0.65732,8.697115395299999,0.16224000000000002,0.04732,0.169,8.51,0.61,8.5318345038,5.9,0.97,5.9792056329,0.0,0.0,0.0,5.9,0.97,5.9792056329
2020-10-30 23:00:00,8.099920000000001,0.62956,8.1243491924,0.16992000000000002,0.04956000000000001,0.177,7.93,0.58,7.951182302,5.51,0.97,5.5947296628,0.0,0.0,0.0,5.51,0.97,5.5947296628
2020-10-30 23:30:00,7.66,0.615,7.6846486582,0.12,0.035,0.125,7.54,0.58,7.56227479,5.08,0.92,5.1626349861,0.0,0.0,0.0,5.08,0.92,5.1626349861
2020-10-31 00:00:00,7.49544,0.6749200000000001,7.5257649312,0.08544,0.02492,0.089,7.41,0.65,7.4384541405,4.92,0.98,5.0166522702,0.0,0.0,0.0,4.92,0.98,5.0166522702
2020-10-31 00:30:00,7.4423200000000005,0.78276,7.4833709116,0.11232,0.032760000000000004,0.117,7.33,0.75,7.3682698105,4.99,1.07,5.103430219,0.0,0.0,0.0,4.99,1.07,5.103430219
2020-10-31 01:00:00,7.8452,0.7636000000000001,7.8822742911,0.11520000000000001,0.033600000000000005,0.12,7.73,0.73,7.7643930864,5.1,1.03,5.2029703055,0.0,0.0,0.0,5.1,1.03,5.2029703055
2020-10-31 01:30:00,7.55008,0.8554400000000001,7.5983870394,0.19008000000000003,0.05544,0.198,7.36,0.8,7.4033505928,4.96,0.99,5.0578355054,0.0,0.0,0.0,4.96,0.99,5.0578355054
2020-10-31 02:00:00,7.35424,0.7583200000000001,7.3932330682,0.23424000000000003,0.06832,0.244,7.12,0.6900000000000001,7.1533558558,4.94,1.04,5.0482868381,0.0,0.0,0.0,4.94,1.04,5.0482868381
2020-10-31 02:30:00,7.1348,0.8014,7.1796666357,0.24480000000000002,0.0714,0.255,6.89,0.73,6.9285640648,4.8,0.97,4.897029712,0.0,0.0,0.0,4.8,0.97,4.897029712
2020-10-31 03:00:00,6.4296,0.9578000000000001,6.5005489768,0.36960000000000004,0.1078,0.385,6.06,0.85,6.1193218579,4.8,1.01,4.9051095808,0.0,0.0,0.0,4.8,1.01,4.9051095808
2020-10-31 03:30:00,6.26864,0.80252,6.3198010886,0.24864000000000003,0.07252,0.259,6.02,0.73,6.0640992736,4.69,1.01,4.7975201928,0.0,0.0,0.0,4.69,1.01,4.7975201928
2020-10-31 04:00:00,6.1296800000000005,0.78824,6.180153655,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.93,0.73,5.9747635936000005,4.5,0.9500000000000001,4.5991847104,0.0,0.0,0.0,4.5,0.9500000000000001,4.5991847104
2020-10-31 04:30:00,6.10472,0.73096,6.1483256908,0.17472000000000001,0.050960000000000005,0.182,5.93,0.68,5.9688608628,4.34,0.9,4.4323357274,0.0,0.0,0.0,4.34,0.9,4.4323357274
2020-10-31 05:00:00,6.05584,0.5871200000000001,6.0842343808,0.19584000000000001,0.057120000000000004,0.20400000000000001,5.86,0.53,5.8839187622,4.22,0.84,4.3027897927,0.0,0.0,0.0,4.22,0.84,4.3027897927
2020-10-31 05:30:00,6.05008,0.65544,6.0854802276,0.19008000000000003,0.05544,0.198,5.86,0.6000000000000001,5.8906366379,4.44,0.96,4.5425983754,0.0,0.0,0.0,4.44,0.96,4.5425983754
2020-10-31 06:00:00,5.95144,0.6879200000000001,5.9910660153,0.30144000000000004,0.08792000000000001,0.314,5.65,0.6000000000000001,5.6817690907,4.57,1.02,4.682445942,0.0,0.0,0.0,4.57,1.02,4.682445942
2020-10-31 06:30:00,6.17704,0.55372,6.2018085266,0.28704,0.08372,0.299,5.89,0.47000000000000003,5.9087223661,4.84,1.06,4.9547149262,0.0,0.0,0.0,4.84,1.06,4.9547149262
2020-10-31 07:00:00,6.51432,0.5987600000000001,6.5417794674,0.30432000000000003,0.08876,0.317,6.21,0.51,6.2309068361,5.15,1.08,5.2620243253,0.0,0.0,0.0,5.15,1.08,5.2620243253
2020-10-31 07:30:00,6.99744,0.73092,7.0355106851,0.27744,0.08092,0.289,6.72,0.65,6.7513628254,5.44,1.04,5.5385196578,0.0,0.0,0.0,5.44,1.04,5.5385196578
2020-10-31 08:00:00,7.51408,0.7524400000000001,7.5516596984,0.21408000000000002,0.06244,0.223,7.3,0.6900000000000001,7.332537078,5.61,1.04,5.7055849832,0.0,0.0,0.0,5.61,1.04,5.7055849832
2020-10-31 08:30:00,8.07848,0.8616400000000001,8.1243007453,0.10848000000000001,0.03164,0.113,7.97,0.8300000000000001,8.0131017715,5.78,0.98,5.8624909382,0.0,0.0,0.0,5.78,0.98,5.8624909382
2020-10-31 09:00:00,8.5604,0.7922,8.5969778992,0.11040000000000001,0.0322,0.115,8.45,0.76,8.4841086745,6.28,1.18,6.3898982778,0.0,0.0,0.0,6.28,1.18,6.3898982778
2020-10-31 09:30:00,8.80712,0.75416,8.8393506549,0.11712000000000002,0.03416,0.122,8.69,0.72,8.7197763733,6.46,1.21,6.5723435698,0.0,0.0,0.0,6.46,1.21,6.5723435698
2020-10-31 10:00:00,9.208,0.889,9.2508153695,0.168,0.049,0.17500000000000002,9.04,0.84,9.0789426697,6.62,1.18,6.7243438342,0.0,0.0,0.0,6.62,1.18,6.7243438342
2020-10-31 10:30:00,9.16368,0.90524,9.2082838032,0.22368000000000002,0.06524,0.233,8.94,0.84,8.9793763703,6.95,1.22,7.0562667183,0.0,0.0,0.0,6.95,1.22,7.0562667183
2020-10-31 11:00:00,9.07,0.79,9.1043396246,0.24,0.07,0.25,8.83,0.72,8.8593058419,6.97,1.17,7.0675172444,0.0,0.0,0.0,6.97,1.17,7.0675172444
2020-10-31 11:30:00,9.0436,0.7798,9.0771575397,0.2736,0.07980000000000001,0.28500000000000003,8.77,0.7000000000000001,8.7978917929,6.97,1.15,7.064233858,0.0,0.0,0.0,6.97,1.15,7.064233858
2020-10-31 12:00:00,8.49992,0.92456,8.5500556256,0.5299200000000001,0.15456,0.552,7.97,0.77,8.0071093411,6.42096,1.10028,6.5145485953,0.0009600000000000001,0.00028000000000000003,0.001,6.42,1.1,6.5135550969
2020-10-31 12:30:00,8.18376,1.08068,8.2548044798,0.8937600000000001,0.26068,0.931,7.29,0.8200000000000001,7.3359730098,6.23192,1.10056,6.3283535932,0.0019200000000000003,0.0005600000000000001,0.002,6.23,1.1,6.3263654653
2020-10-31 13:00:00,7.97992,0.92456,8.0333015878,0.76992,0.22456,0.802,7.21,0.7000000000000001,7.2439008828,5.59288,0.9108400000000001,5.6665629971,0.00288,0.00084,0.003,5.59,0.91,5.6635854368
2020-10-31 13:30:00,7.96448,0.79964,8.0045215847,0.6844800000000001,0.19964,0.713,7.28,0.6000000000000001,7.3046834291,5.88288,0.98084,5.9640861999,0.00288,0.00084,0.003,5.88,0.98,5.9611072797
2020-10-31 14:00:00,7.68384,0.76112,7.7214442172,0.72384,0.21112000000000003,0.754,6.96,0.55,6.9816975013,5.50632,0.9047600000000001,5.5801568616,0.01632,0.00476,0.017,5.49,0.9,5.5632814058
2020-10-31 14:30:00,7.37784,0.5631200000000001,7.3992991019,0.6278400000000001,0.18312,0.654,6.75,0.38,6.7606878348,5.78576,0.9416800000000001,5.861892186,0.00576,0.00168,0.006,5.78,0.9400000000000001,5.8559371581
2020-10-31 15:00:00,7.37464,0.5205200000000001,7.3929869606,0.58464,0.17052,0.609,6.79,0.35000000000000003,6.7990146345,5.67,0.92,5.7441535495,0.0,0.0,0.0,5.67,0.92,5.7441535495
2020-10-31 15:30:00,7.66464,0.37052,7.6735905155,0.34464,0.10052000000000001,0.359,7.32,0.27,7.3249778157,5.91,0.92,5.9811788136,0.0,0.0,0.0,5.91,0.92,5.9811788136
2020-10-31 16:00:00,7.90728,0.29504,7.9127824183,0.25728,0.07504000000000001,0.268,7.65,0.22,7.6531627449,6.07,0.97,6.147015536,0.0,0.0,0.0,6.07,0.97,6.147015536
2020-10-31 16:30:00,9.00168,0.22424000000000002,9.0044725776,0.15168,0.04424,0.158,8.85,0.18,8.8518303192,6.35,0.87,6.4093213369,0.0,0.0,0.0,6.35,0.87,6.4093213369
2020-10-31 17:00:00,9.66168,0.31424,9.6667888774,0.15168,0.04424,0.158,9.51,0.27,9.5138320355,6.54,0.84,6.593724289,0.0,0.0,0.0,6.54,0.84,6.593724289
2020-10-31 17:30:00,9.72352,0.62936,9.7438665426,0.44352,0.12936,0.462,9.28,0.5,9.2934600661,6.9,0.85,6.9521579384,0.0,0.0,0.0,6.9,0.85,6.9521579384
2020-10-31 18:00:00,10.12088,0.5098400000000001,10.1337134753,0.41088,0.11984000000000002,0.428,9.71,0.39,9.7178289757,7.19,0.9,7.2461093009,0.0,0.0,0.0,7.19,0.9,7.2461093009
2020-10-31 18:30:00,9.70368,0.5652400000000001,9.7201286926,0.46368000000000004,0.13524,0.483,9.24,0.43,9.25,7.11,0.87,7.1630300851,0.0,0.0,0.0,7.11,0.87,7.1630300851
2020-10-31 19:00:00,9.07184,0.44012,9.0825099284,0.6518400000000001,0.19012,0.679,8.42,0.25,8.4237105838,6.72,0.8200000000000001,6.7698449022,0.0,0.0,0.0,6.72,0.8200000000000001,6.7698449022
2020-10-31 19:30:00,8.73152,0.5683600000000001,8.7499985486,0.6115200000000001,0.17836000000000002,0.637,8.12,0.39,8.1293603684,6.57,0.85,6.6247565993,0.0,0.0,0.0,6.57,0.85,6.6247565993
2020-10-31 20:00:00,8.53088,0.49984000000000006,8.5455107279,0.65088,0.18984,0.678,7.88,0.31,7.8860953583,6.59,0.85,6.6445917858,0.0,0.0,0.0,6.59,0.85,6.6445917858
2020-10-31 20:30:00,8.31808,0.55444,8.3365375666,0.5980800000000001,0.17444,0.623,7.72,0.38,7.7293466736,6.35,0.81,6.4014529601,0.0,0.0,0.0,6.35,0.81,6.4014529601
2020-10-31 21:00:00,7.91816,0.53988,7.9365438448,0.5481600000000001,0.15988000000000002,0.5710000000000001,7.37,0.38,7.3797899699,5.78,0.6900000000000001,5.8210394261000005,0.0,0.0,0.0,5.78,0.6900000000000001,5.8210394261000005
2020-10-31 21:30:00,7.48104,0.40072,7.4917645452,0.5510400000000001,0.16072,0.5740000000000001,6.93,0.24,6.9341545988,5.58,0.6900000000000001,5.6224994442,0.0,0.0,0.0,5.58,0.6900000000000001,5.6224994442
2020-10-31 22:00:00,7.3112,0.43660000000000004,7.3242245323,0.5712,0.1666,0.595,6.74,0.27,6.745405844,5.72,0.76,5.7702686246,0.0,0.0,0.0,5.72,0.76,5.7702686246
2020-10-31 22:30:00,6.96008,0.46044,6.9752934419,0.55008,0.16044,0.5730000000000001,6.41,0.30000000000000004,6.4170164407,5.6,0.8,5.6568542495,0.0,0.0,0.0,5.6,0.8,5.6568542495
2020-10-31 23:00:00,6.61872,0.46796000000000004,6.6352423467,0.6787200000000001,0.19796000000000002,0.707,5.94,0.27,5.9461331973,5.17,0.75,5.2241171503,0.0,0.0,0.0,5.17,0.75,5.2241171503
2020-10-31 23:30:00,6.19912,0.46516,6.2165474823,0.66912,0.19516000000000003,0.6970000000000001,5.53,0.27,5.5365873966,4.8100000000000005,0.75,4.8681207873000005,0.0,0.0,0.0,4.8100000000000005,0.75,4.8681207873000005
2020-11-01 00:00:00,5.81448,0.01964,5.8145131696,0.6844800000000001,0.19964,0.713,5.13,-0.18,5.1331569234,4.5600000000000005,0.72,4.6164921748,0.0,0.0,0.0,4.5600000000000005,0.72,4.6164921748
2020-11-01 00:30:00,5.77608,0.36844000000000005,5.7878189502,0.6460800000000001,0.18844000000000002,0.673,5.13,0.18,5.1331569234,4.63,0.79,4.6969138804,0.0,0.0,0.0,4.63,0.79,4.6969138804
2020-11-01 01:00:00,6.17592,0.42256000000000005,6.1903590203,0.62592,0.18256000000000003,0.652,5.55,0.24,5.5551867655,4.8,0.79,4.864576035,0.0,0.0,0.0,4.8,0.79,4.864576035
2020-11-01 01:30:00,6.14104,0.45072,6.1575580225,0.5510400000000001,0.16072,0.5740000000000001,5.59,0.29,5.5975173068,4.55,0.65,4.5961940777,0.0,0.0,0.0,4.55,0.65,4.5961940777
2020-11-01 02:00:00,5.87136,0.46248000000000006,5.8895463323,0.59136,0.17248000000000002,0.616,5.28,0.29,5.287958018,4.24,0.6000000000000001,4.2822424032,0.0,0.0,0.0,4.24,0.6000000000000001,4.2822424032
2020-11-01 02:30:00,5.68448,0.42464,5.7003185876,0.5644800000000001,0.16464,0.588,5.12,0.26,5.1265973121,3.8,0.24,3.8075714045,0.0,0.0,0.0,3.8,0.24,3.8075714045
2020-11-01 03:00:00,5.5781600000000005,0.45488000000000006,5.5966762279,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.91,0.26,4.9168790915,3.63,0.24,3.6379252329,0.0,0.0,0.0,3.63,0.24,3.6379252329
2020-11-01 03:30:00,3.93032,-0.47324000000000005,3.9587082994,0.16032000000000002,0.04676,0.167,3.77,-0.52,3.8056931038,3.89,0.24,3.8973965669,0.0,0.0,0.0,3.89,0.24,3.8973965669
2020-11-01 04:00:00,3.6572,-0.2904,3.6687114903999998,0.30720000000000003,0.0896,0.32,3.35,-0.38,3.3714833531,3.89,0.24,3.8973965669,0.0,0.0,0.0,3.89,0.24,3.8973965669
2020-11-01 04:30:00,3.738,-0.001,3.7380001338,0.40800000000000003,0.11900000000000001,0.425,3.33,-0.12,3.3321614607,3.65,0.24,3.6578819008,0.0,0.0,0.0,3.65,0.24,3.6578819008
2020-11-01 05:00:00,3.8748,0.40640000000000004,3.8960539011,0.6048,0.1764,0.63,3.27,0.23,3.2780787056,3.52,0.23,3.5275062013,0.0,0.0,0.0,3.52,0.23,3.5275062013
2020-11-01 05:30:00,4.15872,0.39296000000000003,4.1772442591,0.55872,0.16296000000000002,0.582,3.6,0.23,3.60733974,3.54,0.23,3.5474638828,0.0,0.0,0.0,3.54,0.23,3.5474638828
2020-11-01 06:00:00,4.21216,0.39688,4.230816186,0.57216,0.16688,0.596,3.64,0.23,3.647259245,3.58,0.23,3.58738066,0.0,0.0,0.0,3.58,0.23,3.58738066
2020-11-01 06:30:00,4.61104,0.39072,4.6275643702,0.5510400000000001,0.16072,0.5740000000000001,4.06,0.23,4.0665095598,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111
2020-11-01 07:00:00,4.9768,0.4424,4.9964243215,0.5568000000000001,0.16240000000000002,0.58,4.42,0.28,4.4288598984,4.01,0.23,4.016590594,0.0,0.0,0.0,4.01,0.23,4.016590594
2020-11-01 07:30:00,5.3892,0.5656,5.4187987599,0.49920000000000003,0.1456,0.52,4.89,0.42,4.9080036675,4.44,0.28,4.4488200683,0.0,0.0,0.0,4.44,0.28,4.4488200683
2020-11-01 08:00:00,6.02448,0.58464,6.0527814433,0.5644800000000001,0.16464,0.588,5.46,0.42,5.4761300204,4.39,0.28,4.3989203221,0.0,0.0,0.0,4.39,0.28,4.3989203221
2020-11-01 08:30:00,7.40792,0.7385600000000001,7.4446457001,0.5779200000000001,0.16856000000000002,0.602,6.83,0.5700000000000001,6.8537435026,4.25,0.38,4.2669544174,0.0,0.0,0.0,4.25,0.38,4.2669544174
2020-11-01 09:00:00,8.0016,0.9138000000000001,8.0536099359,0.8016000000000001,0.2338,0.835,7.2,0.68,7.2320398229,4.35192,0.41056000000000004,4.3712432099,0.0019200000000000003,0.0005600000000000001,0.002,4.35,0.41000000000000003,4.3692791167
2020-11-01 09:30:00,8.60112,1.21116,8.6859756965,0.8611200000000001,0.25116,0.897,7.74,0.96,7.7993076616,4.66192,0.46056,4.6846145626,0.0019200000000000003,0.0005600000000000001,0.002,4.66,0.46,4.682648823
2020-11-01 10:00:00,8.69568,1.41124,8.8094522531,1.13568,0.33124000000000003,1.183,7.5600000000000005,1.08,7.6367532368,4.66672,0.46196000000000004,4.6895290382,0.00672,0.0019600000000000004,0.007,4.66,0.46,4.682648823
2020-11-01 10:30:00,8.4004,1.5022,8.5336583597,1.3104,0.38220000000000004,1.365,7.09,1.12,7.1779175253,4.8896,0.4128,4.906994192,0.009600000000000001,0.0028,0.01,4.88,0.41000000000000003,4.8971930736000004
2020-11-01 11:00:00,8.3508,1.5694,8.4969922325,1.5408,0.4494,1.605,6.8100000000000005,1.12,6.9014853474,5.05152,0.41336000000000006,5.068404167,0.01152,0.00336,0.012,5.04,0.41000000000000003,5.0566490881
2020-11-01 11:30:00,8.00544,1.76992,8.1987612723,1.88544,0.5499200000000001,1.964,6.12,1.22,6.2404166528000005,4.89016,0.44588000000000005,4.9104453769,0.02016,0.005880000000000001,0.021,4.87,0.44,4.8898363981
2020-11-01 12:00:00,8.51264,1.64952,8.6709835659,1.4726400000000002,0.42952,1.534,7.04,1.22,7.1449282712,4.91248,0.41364,4.9298638724,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9,0.41000000000000003,4.9171231427
2020-11-01 12:30:00,8.63112,1.53116,8.7658817811,1.34112,0.39116,1.397,7.29,1.1400000000000001,7.3785974277,5.11152,0.47336000000000006,5.1333913157,0.01152,0.00336,0.012,5.1,0.47000000000000003,5.1216110747
2020-11-01 13:00:00,9.28024,1.34132,9.3766728534,1.17024,0.34132,1.219,8.11,1.0,8.1714197053,5.47096,0.43028000000000005,5.4878542437,0.0009600000000000001,0.00028000000000000003,0.001,5.47,0.43,5.4868752492
2020-11-01 13:30:00,9.39864,1.4175200000000001,9.5049353917,1.08864,0.31752,1.134,8.31,1.1,8.3824876976,5.47,0.47000000000000003,5.4901548248,0.0,0.0,0.0,5.47,0.47000000000000003,5.4901548248
2020-11-01 14:00:00,9.08584,1.33212,9.1829751279,1.03584,0.30212,1.079,8.05,1.03,8.1156269012,5.4,0.44,5.4178962707,0.0,0.0,0.0,5.4,0.44,5.4178962707
2020-11-01 14:30:00,9.02464,1.25052,9.1108686414,1.06464,0.31052,1.109,7.96,0.9400000000000001,8.0153103496,5.33,0.44,5.3481305145,0.0,0.0,0.0,5.33,0.44,5.3481305145
2020-11-01 15:00:00,8.85904,1.33472,8.9590215537,1.07904,0.31472,1.124,7.78,1.02,7.8465788723,5.29,0.32,5.299669801,0.0,0.0,0.0,5.29,0.32,5.299669801
2020-11-01 15:30:00,9.01872,1.2929599999999999,9.1109305782,1.03872,0.30296,1.082,7.98,0.99,8.0411752872,5.35,0.29,5.357854048,0.0,0.0,0.0,5.35,0.29,5.357854048
2020-11-01 16:00:00,9.4408,1.2644,9.5250938053,0.9408000000000001,0.27440000000000003,0.98,8.5,0.99,8.557458734899999,5.35,0.26,5.3563140311,0.0,0.0,0.0,5.35,0.26,5.3563140311
2020-11-01 16:30:00,9.938,1.284,10.0206037742,1.008,0.294,1.05,8.93,0.99,8.9847092329,5.68,0.29,5.6873983507,0.0,0.0,0.0,5.68,0.29,5.6873983507
2020-11-01 17:00:00,10.5684,1.2562,10.642796484,0.8784000000000001,0.25620000000000004,0.915,9.69,1.0,9.7414629291,6.1,0.32,6.108387676,0.0,0.0,0.0,6.1,0.32,6.108387676
2020-11-01 17:30:00,10.93248,1.21364,10.9996382213,0.9724800000000001,0.28364,1.013,9.96,0.93,10.0033244474,6.51,0.34,6.5188726019,0.0,0.0,0.0,6.51,0.34,6.5188726019
2020-11-01 18:00:00,10.81344,1.32392,10.8941841732,0.9734400000000001,0.28392,1.014,9.84,1.04,9.8948067187,6.46,0.34,6.4689411807,0.0,0.0,0.0,6.46,0.34,6.4689411807
2020-11-01 18:30:00,10.49984,1.18412,10.5663986391,0.9398400000000001,0.27412000000000003,0.979,9.56,0.91,9.603213004,6.32,0.34,6.329138962,0.0,0.0,0.0,6.32,0.34,6.329138962
2020-11-01 19:00:00,10.28784,1.04312,10.3405875655,0.8678400000000001,0.25312,0.904,9.42,0.79,9.453068285,6.01,0.36,6.0207723757,0.0,0.0,0.0,6.01,0.36,6.0207723757
2020-11-01 19:30:00,9.7728,0.7054,9.7982247882,0.5328,0.1554,0.555,9.24,0.55,9.256354574,5.84,0.36,5.8510853694,0.0,0.0,0.0,5.84,0.36,5.8510853694
2020-11-01 20:00:00,9.00928,0.7060400000000001,9.0369031532,0.56928,0.16604000000000002,0.593,8.44,0.54,8.4572572386,5.55,0.36,5.5616634202,0.0,0.0,0.0,5.55,0.36,5.5616634202
2020-11-01 20:30:00,8.57696,0.68828,8.6045320733,0.57696,0.16828,0.601,8.0,0.52,8.016882187,5.59,0.36,5.6015801342,0.0,0.0,0.0,5.59,0.36,5.6015801342
2020-11-01 21:00:00,8.17576,0.88168,8.2231630897,0.7257600000000001,0.21168,0.756,7.45,0.67,7.4800668446,5.34,0.43,5.35728476,0.0,0.0,0.0,5.34,0.43,5.35728476
2020-11-01 21:30:00,7.78264,1.00952,7.8478414867,0.7526400000000001,0.21952000000000002,0.784,7.03,0.79,7.0742490768,4.97,0.4,4.9860705972,0.0,0.0,0.0,4.97,0.4,4.9860705972
2020-11-01 22:00:00,7.25112,0.9261600000000001,7.31002829,0.7411200000000001,0.21616000000000002,0.772,6.51,0.71,6.5486029044,4.62,0.4,4.6372836877,0.0,0.0,0.0,4.62,0.4,4.6372836877
2020-11-01 22:30:00,6.8872800000000005,0.88504,6.9439125571,0.73728,0.21504,0.768,6.15,0.67,6.186388284,4.34,0.37,4.355743335,0.0,0.0,0.0,4.34,0.37,4.355743335
2020-11-01 23:00:00,6.53992,1.08456,6.6292400771,0.76992,0.22456,0.802,5.77,0.86,5.8337380812,3.87,0.28,3.8801159776,0.0,0.0,0.0,3.87,0.28,3.8801159776
2020-11-01 23:30:00,6.09168,0.9942400000000001,6.1722830784,0.63168,0.18424000000000001,0.658,5.46,0.81,5.5197554294,3.58,0.28,3.5909330264,0.0,0.0,0.0,3.58,0.28,3.5909330264
2020-11-02 00:00:00,5.8152800000000004,0.8940400000000001,5.8836034027,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.15,0.7000000000000001,5.1973550966,3.34,0.28,3.3517159784,0.0,0.0,0.0,3.34,0.28,3.3517159784
2020-11-02 00:30:00,5.80088,0.8898400000000001,5.8687327423,0.65088,0.18984,0.678,5.15,0.7000000000000001,5.1973550966,3.36,0.31,3.3742702915000002,0.0,0.0,0.0,3.36,0.31,3.3742702915000002
2020-11-02 01:00:00,6.16392,0.78656,6.2139026706,0.6739200000000001,0.19656,0.7020000000000001,5.49,0.59,5.5216120834,3.64,0.33,3.6549281799,0.0,0.0,0.0,3.64,0.33,3.6549281799
2020-11-02 01:30:00,6.1536,0.7948000000000001,6.2047159484,0.6336,0.18480000000000002,0.66,5.52,0.61,5.5536024345,3.83,0.33,3.8441904219,0.0,0.0,0.0,3.83,0.33,3.8441904219
2020-11-02 02:00:00,6.04048,0.9126400000000001,6.1090351448,0.6604800000000001,0.19264,0.6880000000000001,5.38,0.72,5.4279646277,4.13,0.62,4.1762782474,0.0,0.0,0.0,4.13,0.62,4.1762782474
2020-11-02 02:30:00,5.93248,0.93864,6.0062770499,0.61248,0.17864000000000002,0.638,5.32,0.76,5.374011537,4.23,0.76,4.29773196,0.0,0.0,0.0,4.23,0.76,4.29773196
2020-11-02 03:00:00,5.69664,0.95152,5.7755603711,0.65664,0.19152000000000002,0.684,5.04,0.76,5.0969794977,4.01,0.76,4.081384569,0.0,0.0,0.0,4.01,0.76,4.081384569
2020-11-02 03:30:00,5.61056,0.93808,5.6884424582,0.6105600000000001,0.17808000000000002,0.636,5.0,0.76,5.0574301775,4.25,0.84,4.3322165228,0.0,0.0,0.0,4.25,0.84,4.3322165228
