Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-02 04:00:00,5.53552,0.78036,5.5902543234,0.5155200000000001,0.15036000000000002,0.537,5.02,0.63,5.0593774321,4.27,0.81,4.3461477195,0.0,0.0,0.0,4.27,0.81,4.3461477195
2020-11-02 04:30:00,5.4748,0.6214000000000001,5.5099521777,0.4848,0.1414,0.505,4.99,0.48,5.0130330141,4.1,0.6000000000000001,4.143669871,0.0,0.0,0.0,4.1,0.6000000000000001,4.143669871
2020-11-02 05:00:00,5.55416,0.63288,5.5901011082,0.5241600000000001,0.15288000000000002,0.546,5.03,0.48,5.0528506806,3.83,0.42,3.8529599012,0.0,0.0,0.0,3.83,0.42,3.8529599012
2020-11-02 05:30:00,6.04416,0.7428800000000001,6.0896420913,0.5241600000000001,0.15288000000000002,0.546,5.52,0.59,5.5514412543,3.88,0.39,3.8995512562,0.0,0.0,0.0,3.88,0.39,3.8995512562
2020-11-02 06:00:00,6.53168,0.9992400000000001,6.6076716171,0.51168,0.14924,0.533,6.02,0.85,6.0797121642,4.49,0.74,4.5505713927,0.0,0.0,0.0,4.49,0.74,4.5505713927
2020-11-02 06:30:00,7.30472,1.26596,7.4136083657,0.5347200000000001,0.15596000000000002,0.557,6.77,1.11,6.8603935747,5.4,1.09,5.5089109632,0.0,0.0,0.0,5.4,1.09,5.5089109632
2020-11-02 07:00:00,8.37416,1.41788,8.4933467726,0.6441600000000001,0.18788000000000002,0.671,7.73,1.23,7.8272472811,5.9,1.15,6.0110315255,0.0,0.0,0.0,5.9,1.15,6.0110315255
2020-11-02 07:30:00,9.49168,1.55424,9.6180897896,0.63168,0.18424000000000001,0.658,8.86,1.37,8.9652941948,6.37,1.15,6.4729745867,0.0,0.0,0.0,6.37,1.15,6.4729745867
2020-11-02 08:00:00,10.02912,1.79516,10.188515466,0.66912,0.19516000000000003,0.6970000000000001,9.36,1.6,9.4957674782,6.8100000000000005,1.3,6.9329719457,0.0,0.0,0.0,6.8100000000000005,1.3,6.9329719457
2020-11-02 08:30:00,10.1668,2.2124,10.4047362292,0.7968000000000001,0.23240000000000002,0.8300000000000001,9.37,1.98,9.5769149521,6.79,1.45,6.9430972916,0.0,0.0,0.0,6.79,1.45,6.9430972916
2020-11-02 09:00:00,10.48104,2.35072,10.7414190869,0.7910400000000001,0.23072,0.8240000000000001,9.69,2.12,9.9191985563,6.91,1.34,7.0387285784,0.0,0.0,0.0,6.91,1.34,7.0387285784
2020-11-02 09:30:00,10.34136,2.6274800000000003,10.6699286689,1.19136,0.34748,1.241,9.15,2.2800000000000002,9.4297879085,6.93192,1.40056,7.0719928733,0.0019200000000000003,0.0005600000000000001,0.002,6.93,1.4,7.07
2020-11-02 10:00:00,10.45728,2.75504,10.8141088583,1.2172800000000001,0.35504,1.268,9.24,2.4,9.5466014895,6.80192,1.44056,6.9527928777,0.0019200000000000003,0.0005600000000000001,0.002,6.8,1.44,6.9507985153
2020-11-02 10:30:00,10.3268,2.9024,10.7269158662,1.2768,0.3724,1.33,9.05,2.5300000000000002,9.3969888794,6.2796,1.2227999999999999,6.3975476552,0.009600000000000001,0.0028,0.01,6.27,1.22,6.3875895297
2020-11-02 11:00:00,10.05752,3.01636,10.5001017233,1.42752,0.41636,1.487,8.63,2.6,9.0131515021,6.15536,1.09448,6.251907165,0.015360000000000002,0.0044800000000000005,0.016,6.14,1.09,6.2360003207
2020-11-02 11:30:00,10.24184,2.88512,10.6404513062,1.25184,0.36512000000000006,1.304,8.99,2.52,9.3365143389,7.08152,1.07336,7.1624037306,0.01152,0.00336,0.012,7.07,1.07,7.1505104713
2020-11-02 12:00:00,10.37928,2.9560400000000002,10.7920167624,1.28928,0.37604000000000004,1.343,9.09,2.58,9.4490475711,6.3144,1.1842,6.4244826251,0.014400000000000001,0.004200000000000001,0.015,6.3,1.18,6.4095553668
2020-11-02 12:30:00,10.381920000000001,2.7405600000000003,10.7375477647,1.20192,0.35056000000000004,1.252,9.18,2.39,9.4860160236,6.8396,1.2428,6.9515955003,0.009600000000000001,0.0028,0.01,6.83,1.24,6.9416496598
2020-11-02 13:00:00,10.29672,2.58196,10.6155056498,1.20672,0.35196000000000005,1.2570000000000001,9.09,2.23,9.359540587,7.17768,1.32224,7.2984524935,0.007680000000000001,0.0022400000000000002,0.008,7.17,1.32,7.2904938104
2020-11-02 13:30:00,10.31208,2.46644,10.6029392246,1.22208,0.35644000000000003,1.2730000000000001,9.09,2.11,9.331677234,6.14056,1.02308,6.2252043983,0.010560000000000002,0.0030800000000000003,0.011,6.13,1.02,6.2142819376
2020-11-02 14:00:00,9.92024,2.58632,10.2518394837,1.29024,0.37632000000000004,1.344,8.63,2.21,8.908479107,5.81288,1.02084,5.9018376969,0.00288,0.00084,0.003,5.8100000000000005,1.02,5.8988558213
2020-11-02 14:30:00,10.09544,2.5449200000000003,10.4112692118,1.04544,0.30492,1.089,9.05,2.24,9.3230949797,6.12192,1.08056,6.2165516486,0.0019200000000000003,0.0005600000000000001,0.002,6.12,1.08,6.2145635406
2020-11-02 15:00:00,9.73616,2.63888,10.0874426492,1.1961600000000001,0.34888,1.246,8.54,2.29,8.8417023248,6.22096,1.15028,6.3264118898,0.0009600000000000001,0.00028000000000000003,0.001,6.22,1.15,6.3254169823
2020-11-02 15:30:00,9.8864,2.3402,10.1595984665,0.9264,0.2702,0.965,8.96,2.07,9.1960045672,6.75,1.19,6.8540936673,0.0,0.0,0.0,6.75,1.19,6.8540936673
2020-11-02 16:00:00,10.50552,1.96036,10.6868593048,0.7555200000000001,0.22036000000000003,0.787,9.75,1.74,9.9040446283,6.94,1.1400000000000001,7.0330078914,0.0,0.0,0.0,6.94,1.1400000000000001,7.0330078914
2020-11-02 16:30:00,11.33968,2.14824,11.5413724314,0.6796800000000001,0.19824000000000003,0.708,10.66,1.9500000000000002,10.8368860841,7.14,1.11,7.2257663953,0.0,0.0,0.0,7.14,1.11,7.2257663953
2020-11-02 17:00:00,12.2512,2.0616,12.4234494405,0.6912,0.2016,0.72,11.56,1.8599999999999999,11.7086805405,7.32,0.93,7.3788413725,0.0,0.0,0.0,7.32,0.93,7.3788413725
2020-11-02 17:30:00,12.93048,1.85264,13.062526095700001,0.6604800000000001,0.19264,0.6880000000000001,12.27,1.6600000000000001,12.3817809704,8.08,1.0,8.1416460252,0.0,0.0,0.0,8.08,1.0,8.1416460252
2020-11-02 18:00:00,13.0024,1.7932000000000001,13.1254703535,0.6624,0.1932,0.6900000000000001,12.34,1.6,12.4432953835,8.08,1.0,8.1416460252,0.0,0.0,0.0,8.08,1.0,8.1416460252
2020-11-02 18:30:00,12.56816,1.75488,12.6900846963,0.6681600000000001,0.19488000000000003,0.6960000000000001,11.9,1.56,12.0018165292,7.96,1.0,8.0225681674,0.0,0.0,0.0,7.96,1.0,8.0225681674
2020-11-02 19:00:00,12.356,1.633,12.463443545,0.6960000000000001,0.203,0.725,11.66,1.43,11.7473614059,7.65,0.92,7.7051216733,0.0,0.0,0.0,7.65,0.92,7.7051216733
2020-11-02 19:30:00,12.08912,1.6251600000000002,12.19786733,0.66912,0.19516000000000003,0.6970000000000001,11.42,1.43,11.5091832899,7.6,1.02,7.6681418871,0.0,0.0,0.0,7.6,1.02,7.6681418871
2020-11-02 20:00:00,11.58792,1.74356,11.7183570265,0.6979200000000001,0.20356000000000002,0.727,10.89,1.54,10.9983498762,7.55,1.0,7.6159372371,0.0,0.0,0.0,7.55,1.0,7.6159372371
2020-11-02 20:30:00,11.1376,1.8218,11.28561425,0.6576000000000001,0.1918,0.685,10.48,1.63,10.6060030172,7.03,0.9500000000000001,7.093898787,0.0,0.0,0.0,7.03,0.9500000000000001,7.093898787
2020-11-02 21:00:00,10.68448,1.73964,10.825177144,0.6844800000000001,0.19964,0.713,10.0,1.54,10.1178851545,6.39,0.86,6.447611961,0.0,0.0,0.0,6.39,0.86,6.447611961
2020-11-02 21:30:00,10.21352,1.77936,10.3673580434,0.68352,0.19936,0.712,9.53,1.58,9.6600879913,6.03,0.58,6.0578296444,0.0,0.0,0.0,6.03,0.58,6.0578296444
2020-11-02 22:00:00,9.46904,1.5097200000000002,9.588637703,0.71904,0.20972000000000002,0.749,8.75,1.3,8.8460443137,6.15,0.84,6.2071007725,0.0,0.0,0.0,6.15,0.84,6.2071007725
2020-11-02 22:30:00,8.836,1.473,8.9579364253,0.6960000000000001,0.203,0.725,8.14,1.27,8.238476801000001,5.84,0.8,5.8945398463,0.0,0.0,0.0,5.84,0.8,5.8945398463
2020-11-02 23:00:00,8.20328,1.45804,8.3318475382,0.71328,0.20804000000000003,0.743,7.49,1.25,7.5935894016,5.41,0.84,5.4748241981,0.0,0.0,0.0,5.41,0.84,5.4748241981
2020-11-02 23:30:00,7.73448,1.3196400000000001,7.8462494607,0.6844800000000001,0.19964,0.713,7.05,1.12,7.1384101871,4.78,0.76,4.8400413221,0.0,0.0,0.0,4.78,0.76,4.8400413221
2020-11-03 00:00:00,7.44808,1.32944,7.5657984641,0.71808,0.20944000000000002,0.748,6.73,1.12,6.8225581712,4.22,0.66,4.271299568,0.0,0.0,0.0,4.22,0.66,4.271299568
2020-11-03 00:30:00,7.31176,1.29468,7.4254986769,0.70176,0.20468000000000003,0.731,6.61,1.09,6.6992686168,4.77,0.8,4.8366207211,0.0,0.0,0.0,4.77,0.8,4.8366207211
2020-11-03 01:00:00,7.70384,1.23112,7.8015900431,0.72384,0.21112000000000003,0.754,6.98,1.02,7.05413354,4.74,0.8,4.8070365091,0.0,0.0,0.0,4.74,0.8,4.8070365091
2020-11-03 01:30:00,7.81408,1.37244,7.9336900494,0.69408,0.20244,0.723,7.12,1.17,7.2154902813,4.96,0.87,5.0357223911,0.0,0.0,0.0,4.96,0.87,5.0357223911
2020-11-03 02:00:00,7.49096,1.3102800000000001,7.6046903553,0.72096,0.21028000000000002,0.751,6.77,1.1,6.8587826908,4.84,0.87,4.9175705384,0.0,0.0,0.0,4.84,0.87,4.9175705384
2020-11-03 02:30:00,7.33544,1.37992,7.4641047152,0.68544,0.19992000000000001,0.714,6.65,1.18,6.7538803661,4.61,0.8,4.6788994432,0.0,0.0,0.0,4.61,0.8,4.6788994432
2020-11-03 03:00:00,7.17712,1.3591600000000001,7.3046811977,0.7171200000000001,0.20916,0.747,6.46,1.15,6.561562314,4.72,0.87,4.7995103917,0.0,0.0,0.0,4.72,0.87,4.7995103917
2020-11-03 03:30:00,7.12176,1.20468,7.2229301118,0.70176,0.20468000000000003,0.731,6.42,1.0,6.4974148705,4.72,0.87,4.7995103917,0.0,0.0,0.0,4.72,0.87,4.7995103917
2020-11-03 04:00:00,7.10192,1.26056,7.2129244554,0.72192,0.21056000000000002,0.752,6.38,1.05,6.4658255467,4.66,0.84,4.7351029556,0.0,0.0,0.0,4.66,0.84,4.7351029556
2020-11-03 04:30:00,7.11848,1.36664,7.2484800062,0.7084800000000001,0.20664000000000002,0.738,6.41,1.16,6.5141154426,4.64,0.84,4.7154215082,0.0,0.0,0.0,4.64,0.84,4.7154215082
2020-11-03 05:00:00,7.2296,1.3528,7.3550787895,0.7296,0.21280000000000002,0.76,6.5,1.1400000000000001,6.5992120742,4.68,0.89,4.7638744736,0.0,0.0,0.0,4.68,0.89,4.7638744736
2020-11-03 05:30:00,7.71792,1.58356,7.8787023932,0.6979200000000001,0.20356000000000002,0.727,7.02,1.38,7.1543553169,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,4.8100000000000005,0.89,4.8916459398
2020-11-03 06:00:00,8.6212,1.1366,8.6958006532,0.0912,0.026600000000000002,0.095,8.53,1.11,8.6019183907,5.04,0.97,5.1324945202,0.0,0.0,0.0,5.04,0.97,5.1324945202
2020-11-03 06:30:00,9.24696,1.67328,9.3971344143,0.45696000000000003,0.13328,0.47600000000000003,8.79,1.54,8.9238836837,5.58,0.96,5.6619784528,0.0,0.0,0.0,5.58,0.96,5.6619784528
2020-11-03 07:00:00,10.10056,1.9630800000000002,10.2895575901,0.7305600000000001,0.21308000000000002,0.761,9.37,1.75,9.532019723,5.91,1.01,5.9956817794,0.0,0.0,0.0,5.91,1.01,5.9956817794
2020-11-03 07:30:00,11.02408,2.22244,11.2458694373,0.69408,0.20244,0.723,10.33,2.02,10.5256496237,6.93,1.35,7.0602691167,0.0,0.0,0.0,6.93,1.35,7.0602691167
2020-11-03 08:00:00,11.1928,2.1254,11.3928090039,0.7728,0.22540000000000002,0.805,10.42,1.9,10.5918081554,7.17,1.3900000000000001,7.3034923153,0.0,0.0,0.0,7.17,1.3900000000000001,7.3034923153
2020-11-03 08:30:00,11.236,2.5380000000000003,11.51907722,1.056,0.308,1.1,10.18,2.23,10.421386664,6.92,1.31,7.0429042305,0.0,0.0,0.0,6.92,1.31,7.0429042305
2020-11-03 09:00:00,11.11752,2.96136,11.5051685776,1.06752,0.31136,1.112,10.05,2.65,10.3935075889,7.21,1.4100000000000001,7.3465774344,0.0,0.0,0.0,7.21,1.4100000000000001,7.3465774344
2020-11-03 09:30:00,11.0108,3.0894,11.4360005684,1.3008,0.3794,1.355,9.71,2.71,10.0810812912,6.99192,1.34056,7.1192728842,0.0019200000000000003,0.0005600000000000001,0.002,6.99,1.34,7.1172817845
2020-11-03 10:00:00,10.65656,2.84108,11.0287808302,1.30656,0.38108000000000003,1.361,9.35,2.46,9.668200453,6.73,1.28,6.8506423057,0.0,0.0,0.0,6.73,1.28,6.8506423057
2020-11-03 10:30:00,10.71464,2.84052,11.0847672145,1.54464,0.45052000000000003,1.609,9.17,2.39,9.4763389555,6.8357600000000005,1.34168,6.9661840343,0.00576,0.00168,0.006,6.83,1.34,6.9602083302
2020-11-03 11:00:00,10.81688,2.72284,11.1543153353,1.34688,0.39284,1.403,9.47,2.33,9.7524253394,6.62152,1.20336,6.72997789,0.01152,0.00336,0.012,6.61,1.2,6.7180428698
2020-11-03 11:30:00,10.57576,2.81168,10.9431368446,1.44576,0.42168000000000005,1.506,9.13,2.39,9.4376374162,6.9667200000000005,1.36196,7.0986000451,0.00672,0.0019600000000000004,0.007,6.96,1.3599999999999999,7.0916288679
2020-11-03 12:00:00,10.8864,2.7652,11.2320984682,1.2864,0.37520000000000003,1.34,9.6,2.39,9.893032902,7.1448,1.3414000000000001,7.2696300456,0.0048000000000000004,0.0014,0.005,7.14,1.34,7.2646541556
2020-11-03 12:30:00,10.78888,3.13384,11.234806843,1.65888,0.48384000000000005,1.728,9.13,2.65,9.5068080868,7.08056,1.34308,7.2068157878,0.010560000000000002,0.0030800000000000003,0.011,7.07,1.34,7.1958668693
2020-11-03 13:00:00,10.99008,3.10544,11.4204034955,1.63008,0.47544000000000003,1.698,9.36,2.63,9.722473965,7.05344,1.34392,7.1803298531,0.01344,0.003920000000000001,0.014,7.04,1.34,7.1663937933
2020-11-03 13:30:00,10.98384,3.03112,11.3944034333,1.68384,0.49112000000000006,1.754,9.3,2.54,9.6406223865,6.7544,1.2542,6.869857131,0.014400000000000001,0.004200000000000001,0.015,6.74,1.25,6.8549325307
2020-11-03 14:00:00,10.60984,2.91912,11.004088622,1.53984,0.44912,1.604,9.07,2.47,9.4003085056,6.51056,1.23308,6.6263019702,0.010560000000000002,0.0030800000000000003,0.011,6.5,1.23,6.6153533541
2020-11-03 14:30:00,10.46928,2.91604,10.8678016636,1.52928,0.44604000000000005,1.593,8.94,2.47,9.2749393529,6.60192,1.34056,6.7366496718,0.0019200000000000003,0.0005600000000000001,0.002,6.6,1.34,6.7346566356
2020-11-03 15:00:00,10.28584,2.91212,10.6901331797,1.51584,0.44212,1.579,8.77,2.47,9.1111909211,6.86,1.34,6.9896494905,0.0,0.0,0.0,6.86,1.34,6.9896494905
2020-11-03 15:30:00,10.44864,2.9275200000000003,10.851011528899999,1.32864,0.38752000000000003,1.384,9.12,2.54,9.467100929,6.96,1.29,7.0785379846,0.0,0.0,0.0,6.96,1.29,7.0785379846
2020-11-03 16:00:00,11.03488,2.71184,11.3632148972,1.03488,0.30184,1.078,10.0,2.41,10.2863064314,7.31,1.29,7.4229508957,0.0,0.0,0.0,7.31,1.29,7.4229508957
2020-11-03 16:30:00,11.72304,2.51172,11.9890952202,0.86304,0.25172,0.899,10.86,2.26,11.0926642426,7.82,1.26,7.9208585393,0.0,0.0,0.0,7.82,1.26,7.9208585393
2020-11-03 17:00:00,12.37776,2.32768,12.5947225773,0.91776,0.26768000000000003,0.9560000000000001,11.46,2.06,11.6436763954,8.26,1.11,8.3342486164,0.0,0.0,0.0,8.26,1.11,8.3342486164
2020-11-03 17:30:00,12.99704,2.2187200000000002,13.185058483,0.88704,0.25872,0.924,12.11,1.96,12.2675873749,8.47,1.11,8.5424235437,0.0,0.0,0.0,8.47,1.11,8.5424235437
2020-11-03 18:00:00,13.12736,2.15048,13.3023360655,0.9273600000000001,0.27048,0.966,12.2,1.88,12.3440025924,8.22,1.06,8.2880637063,0.0,0.0,0.0,8.22,1.06,8.2880637063
2020-11-03 18:30:00,12.68192,1.97056,12.8341030696,0.9619200000000001,0.28056000000000003,1.002,11.72,1.69,11.8412203763,8.32,1.06,8.3872522318,0.0,0.0,0.0,8.32,1.06,8.3872522318
2020-11-03 19:00:00,12.47072,1.94896,12.6220958006,0.99072,0.28896000000000005,1.032,11.48,1.6600000000000001,11.599396536,8.02,0.9500000000000001,8.0760695886,0.0,0.0,0.0,8.02,0.9500000000000001,8.0760695886
2020-11-03 19:30:00,11.98944,2.03692,12.1612382018,0.9494400000000001,0.27692,0.989,11.04,1.76,11.1794096445,7.88,0.9500000000000001,7.9370586491,0.0,0.0,0.0,7.88,0.9500000000000001,7.9370586491
2020-11-03 20:00:00,11.46824,2.01532,11.6439702593,0.9782400000000001,0.28532,1.019,10.49,1.73,10.6316978889,7.65,1.02,7.7177004347,0.0,0.0,0.0,7.65,1.02,7.7177004347
2020-11-03 20:30:00,10.95432,1.78376,11.0986002,0.9043200000000001,0.26376,0.9420000000000001,10.05,1.52,10.1642953519,7.27,0.99,7.3370975188,0.0,0.0,0.0,7.27,0.99,7.3370975188
2020-11-03 21:00:00,10.57256,1.84908,10.7330387962,0.92256,0.26908000000000004,0.961,9.65,1.58,9.7784917037,7.03,0.99,7.0993661689,0.0,0.0,0.0,7.03,0.99,7.0993661689
2020-11-03 21:30:00,9.87496,1.41228,9.9754383262,0.6249600000000001,0.18228000000000003,0.651,9.25,1.23,9.331420042,6.44,0.76,6.484689661,0.0,0.0,0.0,6.44,0.76,6.484689661
2020-11-03 22:00:00,9.38744,1.17592,9.4608042787,0.39744,0.11592000000000001,0.41400000000000003,8.99,1.06,9.0522759569,6.07,0.76,6.1173932357,0.0,0.0,0.0,6.07,0.76,6.1173932357
2020-11-03 22:30:00,8.73472,1.28096,8.8281477106,0.6547200000000001,0.19096000000000002,0.682,8.08,1.09,8.1531895599,6.18,0.9,6.2451901492,0.0,0.0,0.0,6.18,0.9,6.2451901492
2020-11-03 23:00:00,7.99624,1.31932,8.1043481786,0.78624,0.22932000000000002,0.8190000000000001,7.21,1.09,7.291927043,5.84,0.88,5.9059292241,0.0,0.0,0.0,5.84,0.88,5.9059292241
2020-11-03 23:30:00,7.58888,1.26384,7.6933991967,0.6988800000000001,0.20384000000000002,0.728,6.89,1.06,6.9710616121,5.42,0.84,5.4847060085,0.0,0.0,0.0,5.42,0.84,5.4847060085
2020-11-04 00:00:00,7.2936,1.1548,7.3844542114,0.6336,0.18480000000000002,0.66,6.66,0.97,6.7302674538,4.83,0.78,4.8925760086,0.0,0.0,0.0,4.83,0.78,4.8925760086
2020-11-04 00:30:00,7.26,1.145,7.3497363898,0.6000000000000001,0.17500000000000002,0.625,6.66,0.97,6.7302674538,4.8100000000000005,0.65,4.8537202227,0.0,0.0,0.0,4.8100000000000005,0.65,4.8537202227
2020-11-04 01:00:00,7.8148800000000005,1.13184,7.8964176181,0.55488,0.16184,0.578,7.26,0.97,7.3245136357,5.06,0.72,5.110968597,0.0,0.0,0.0,5.06,0.72,5.110968597
2020-11-04 01:30:00,7.95888,1.20884,8.0501593152,0.5788800000000001,0.16884000000000002,0.603,7.38,1.04,7.4529188913,5.0,0.72,5.0515740121,0.0,0.0,0.0,5.0,0.72,5.0515740121
2020-11-04 02:00:00,7.7976,1.2718,7.9006354808,0.6576000000000001,0.1918,0.685,7.14,1.08,7.2212187337,5.28,0.75,5.3330010313,0.0,0.0,0.0,5.28,0.75,5.3330010313
2020-11-04 02:30:00,7.70936,1.3464800000000001,7.8260615893,0.63936,0.18648,0.666,7.07,1.16,7.1645306894,5.2,0.84,5.2674092304,0.0,0.0,0.0,5.2,0.84,5.2674092304
2020-11-04 03:00:00,7.5348,1.2514,7.6380110631,0.7248,0.2114,0.755,6.8100000000000005,1.04,6.888954928,4.65,0.7000000000000001,4.7023930078,0.0,0.0,0.0,4.65,0.7000000000000001,4.7023930078
2020-11-04 03:30:00,7.38136,1.24748,7.4860324472,0.7113600000000001,0.20748000000000003,0.741,6.67,1.04,6.7505925666,4.75,0.77,4.8120058188,0.0,0.0,0.0,4.75,0.77,4.8120058188
2020-11-04 04:00:00,7.30416,1.30288,7.4194507613,0.7641600000000001,0.22288000000000002,0.796,6.54,1.08,6.6285745074,4.75,0.74,4.8072965376,0.0,0.0,0.0,4.75,0.74,4.8072965376
2020-11-04 04:30:00,7.28232,1.31776,7.400586193,0.7123200000000001,0.20776000000000003,0.742,6.57,1.11,6.6631073832,4.63,0.72,4.6856483009000005,0.0,0.0,0.0,4.63,0.72,4.6856483009000005
2020-11-04 05:00:00,7.42392,1.2665600000000001,7.5311859889,0.6739200000000001,0.19656,0.7020000000000001,6.75,1.07,6.8342812351,4.88,0.78,4.9419429378,0.0,0.0,0.0,4.88,0.78,4.9419429378
2020-11-04 05:30:00,7.66336,1.19348,7.7557385851,0.6633600000000001,0.19348,0.6910000000000001,7.0,1.0,7.0710678119,5.17,0.84,5.2377953377,0.0,0.0,0.0,5.17,0.84,5.2377953377
2020-11-04 06:00:00,8.0644,1.5192,8.2062485948,0.8544,0.2492,0.89,7.21,1.27,7.3209971998,5.37,0.91,5.4465585465,0.0,0.0,0.0,5.37,0.91,5.4465585465
2020-11-04 06:30:00,9.2904,2.1322,9.5319362671,1.0704,0.31220000000000003,1.115,8.22,1.82,8.4190735832,5.88,0.98,5.9611072797,0.0,0.0,0.0,5.88,0.98,5.9611072797
2020-11-04 07:00:00,10.34032,2.05176,10.5419133368,1.00032,0.29176,1.042,9.34,1.76,9.5043779386,6.33,0.98,6.4054117744,0.0,0.0,0.0,6.33,0.98,6.4054117744
2020-11-04 07:30:00,11.26608,1.90344,11.4257447197,0.7660800000000001,0.22344000000000003,0.798,10.5,1.6800000000000002,10.633550677,7.22,1.19,7.3174107442,0.0,0.0,0.0,7.22,1.19,7.3174107442
2020-11-04 08:00:00,11.76568,2.10624,11.952718218,0.77568,0.22624000000000002,0.808,10.99,1.88,11.1496412498,7.49,1.19,7.5839435652,0.0,0.0,0.0,7.49,1.19,7.5839435652
2020-11-04 08:30:00,11.9384,2.4762,12.1924960939,0.8784000000000001,0.25620000000000004,0.915,11.06,2.22,11.2806028208,7.76,1.4,7.8852774206,0.0,0.0,0.0,7.76,1.4,7.8852774206
2020-11-04 09:00:00,11.7168,2.5924,12.0001641655,1.0368,0.3024,1.08,10.68,2.29,10.922751484900001,7.14384,1.25112,7.2525685933,0.0038400000000000005,0.0011200000000000001,0.004,7.14,1.25,7.2485929669
2020-11-04 09:30:00,11.31224,2.65232,11.6190178242,1.24224,0.36232000000000003,1.294,10.07,2.29,10.3271002706,7.19768,1.25224,7.3057992307,0.007680000000000001,0.0022400000000000002,0.008,7.19,1.25,7.2978489982
2020-11-04 10:00:00,11.01816,2.87488,11.3870446034,1.62816,0.47488,1.6960000000000002,9.39,2.4,9.6918574071,7.0244,1.3142,7.1462799412999995,0.014400000000000001,0.004200000000000001,0.015,7.01,1.31,7.1313533078
2020-11-04 10:30:00,10.87576,3.02168,11.2877236678,1.6857600000000001,0.49168000000000006,1.756,9.19,2.5300000000000002,9.5318938307,7.00208,1.31644,7.1247553362,0.022080000000000002,0.00644,0.023,6.98,1.31,7.101865952
2020-11-04 11:00:00,10.65832,3.10576,11.1016003531,1.7683200000000001,0.51576,1.842,8.89,2.59,9.2596004233,6.82304,1.3167200000000001,6.9489298744,0.02304,0.00672,0.024,6.8,1.31,6.9250342959
2020-11-04 11:30:00,10.58,3.175,11.0461316758,1.8,0.525,1.875,8.78,2.65,9.1711994853,6.9130400000000005,1.34672,7.0429948743,0.02304,0.00672,0.024,6.89,1.34,7.0190953833
2020-11-04 12:00:00,10.7284,3.2762000000000002,11.2174887118,1.8384,0.5362,1.915,8.89,2.74,9.3026716593,6.75208,1.29644,6.8754156965,0.022080000000000002,0.00644,0.023,6.73,1.29,6.8525177855
2020-11-04 12:30:00,10.63576,3.20668,11.1086537168,1.80576,0.52668,1.881,8.83,2.68,9.2277462037,6.534,1.167,6.6373974568000005,0.024,0.007,0.025,6.51,1.16,6.6125411152
2020-11-04 13:00:00,10.44064,3.22352,10.9269412371,1.76064,0.5135200000000001,1.834,8.68,2.71,9.0932117538,6.574,1.2570000000000001,6.6930953228,0.024,0.007,0.025,6.55,1.25,6.6682081551
2020-11-04 13:30:00,10.38856,3.20208,10.8708553113,1.61856,0.47208000000000006,1.686,8.77,2.73,9.1850857372,6.55304,1.25672,6.672456699,0.02304,0.00672,0.024,6.53,1.25,6.6485637547
2020-11-04 14:00:00,10.35368,2.94024,10.763071160199999,1.5436800000000002,0.45024000000000003,1.608,8.81,2.49,9.1551187868,6.8492,1.3756,6.9859728027,0.019200000000000002,0.0056,0.02,6.83,1.37,6.9660462244
2020-11-04 14:30:00,10.30424,2.88832,10.7013903022,1.43424,0.41832,1.494,8.87,2.47,9.2074860847,6.75344,1.32392,6.8819848881,0.01344,0.003920000000000001,0.014,6.74,1.32,6.8680419335
2020-11-04 15:00:00,10.3132,2.8076,10.6885317981,1.3632,0.3976,1.42,8.95,2.41,9.2687971172,6.65344,1.32392,6.7838800107,0.01344,0.003920000000000001,0.014,6.64,1.32,6.76993353
2020-11-04 15:30:00,10.66416,2.67288,10.9940254684,1.00416,0.29288000000000003,1.046,9.66,2.38,9.9488692825,6.94288,1.34084,7.0711692527,0.00288,0.00084,0.003,6.94,1.34,7.0681822274
2020-11-04 16:00:00,11.23232,2.50776,11.5088606213,0.95232,0.27776,0.992,10.28,2.23,10.5190921662,7.42,1.26,7.5262208312,0.0,0.0,0.0,7.42,1.26,7.5262208312
2020-11-04 16:30:00,11.74432,2.46876,12.0009928006,1.26432,0.36876000000000003,1.317,10.48,2.1,10.6883300847,7.8,1.31,7.9092414301,0.0,0.0,0.0,7.8,1.31,7.9092414301
2020-11-04 17:00:00,12.3504,2.4822,12.5973686538,1.3104,0.38220000000000004,1.365,11.04,2.1,11.2379535504,8.27,1.25,8.3639344809,0.0,0.0,0.0,8.27,1.25,8.3639344809
2020-11-04 17:30:00,12.64416,2.33288,12.8575701904,1.24416,0.36288000000000004,1.296,11.4,1.97,11.5689627884,8.59,1.18,8.6706689477,0.0,0.0,0.0,8.59,1.18,8.6706689477
2020-11-04 18:00:00,12.50664,2.05652,12.6745934294,1.01664,0.29652,1.059,11.49,1.76,11.6240139367,8.66,1.25,8.7497485678,0.0,0.0,0.0,8.66,1.25,8.7497485678
2020-11-04 18:30:00,12.33408,1.87244,12.4753982301,0.93408,0.27244,0.973,11.4,1.6,11.511733144899999,8.21,1.13,8.2874000748,0.0,0.0,0.0,8.21,1.13,8.2874000748
2020-11-04 19:00:00,12.23912,1.88516,12.3834521277,0.90912,0.26516,0.9470000000000001,11.33,1.62,11.4452304477,7.99,1.06,8.0600062035,0.0,0.0,0.0,7.99,1.06,8.0600062035
2020-11-04 19:30:00,11.53688,1.92284,11.6960212808,0.8668800000000001,0.25284,0.903,10.67,1.67,10.7998981477,7.76,0.97,7.8203900158,0.0,0.0,0.0,7.76,0.97,7.8203900158
2020-11-04 20:00:00,11.05768,2.06224,11.2483385795,0.9676800000000001,0.28224000000000005,1.008,10.09,1.78,10.2458040192,7.78,1.0,7.8440040796,0.0,0.0,0.0,7.78,1.0,7.8440040796
2020-11-04 20:30:00,10.6856,1.9158,10.8559816231,0.9456,0.2758,0.985,9.74,1.6400000000000001,9.877104839,7.5,1.03,7.5703962908,0.0,0.0,0.0,7.5,1.03,7.5703962908
2020-11-04 21:00:00,10.34344,1.92392,10.5208468861,0.9734400000000001,0.28392,1.014,9.37,1.6400000000000001,9.5124392245,7.18,0.99,7.2479307392,0.0,0.0,0.0,7.18,0.99,7.2479307392
2020-11-04 21:30:00,9.72792,1.66356,9.86913671,0.9379200000000001,0.27356,0.977,8.79,1.3900000000000001,8.8992246853,6.99,0.87,7.0439335602,0.0,0.0,0.0,6.99,0.87,7.0439335602
2020-11-04 22:00:00,9.10992,1.59956,9.2492829236,1.12992,0.32956,1.177,7.98,1.27,8.0804269689,6.63,0.8200000000000001,6.6805164471000005,0.0,0.0,0.0,6.63,0.8200000000000001,6.6805164471000005
2020-11-04 22:30:00,8.58464,1.59552,8.731650932099999,1.18464,0.34552000000000005,1.234,7.4,1.25,7.5048317769,6.06,0.74,6.1050143325,0.0,0.0,0.0,6.06,0.74,6.1050143325
2020-11-04 23:00:00,7.94624,1.48932,8.0846029092,1.02624,0.29932000000000003,1.069,6.92,1.19,7.0215738976,5.91,0.8,5.9638997309,0.0,0.0,0.0,5.91,0.8,5.9638997309
2020-11-04 23:30:00,7.43296,1.50628,7.5840473232,0.9129600000000001,0.26628,0.9510000000000001,6.52,1.24,6.6368667305999995,5.71,0.8,5.7657696798,0.0,0.0,0.0,5.71,0.8,5.7657696798
2020-11-05 00:00:00,7.11208,1.42644,7.253717185,0.9820800000000001,0.28644000000000003,1.023,6.13,1.1400000000000001,6.2351022446,5.26,0.68,5.3037722425,0.0,0.0,0.0,5.26,0.68,5.3037722425
2020-11-05 00:30:00,7.03632,1.5647600000000002,7.2082087234,0.9763200000000001,0.28476,1.017,6.06,1.28,6.1937064832,5.23,0.68,5.2740212362,0.0,0.0,0.0,5.23,0.68,5.2740212362
2020-11-05 01:00:00,7.5684000000000005,1.4512,7.7062740673,0.9984000000000001,0.2912,1.04,6.57,1.16,6.6716189939,5.31,0.68,5.3533634287,0.0,0.0,0.0,5.31,0.68,5.3533634287
2020-11-05 01:30:00,7.66088,1.47984,7.8025001634,0.8908800000000001,0.25984,0.928,6.77,1.22,6.8790478992,5.17,0.68,5.214527783,0.0,0.0,0.0,5.17,0.68,5.214527783
2020-11-05 02:00:00,7.47344,1.57892,7.6384091145,0.8534400000000001,0.24892000000000003,0.889,6.62,1.33,6.752281096,5.08,0.71,5.1293761804,0.0,0.0,0.0,5.08,0.71,5.1293761804
2020-11-05 02:30:00,7.36456,1.62508,7.5417258635,0.8745600000000001,0.25508000000000003,0.911,6.49,1.37,6.6330234433,5.02,0.76,5.0772039549,0.0,0.0,0.0,5.02,0.76,5.0772039549
2020-11-05 03:00:00,7.24912,1.07516,7.3284179602,0.42912000000000006,0.12516000000000002,0.447,6.82,0.9500000000000001,6.8858478055,5.02,0.84,5.089793709,0.0,0.0,0.0,5.02,0.84,5.089793709
2020-11-05 03:30:00,7.01224,1.09232,7.0968072258,0.28224000000000005,0.08232,0.294,6.73,1.01,6.8053655302,5.1,0.89,5.1770744634,0.0,0.0,0.0,5.1,0.89,5.1770744634
2020-11-05 04:00:00,6.9743200000000005,1.02876,7.0497862804,0.30432000000000003,0.08876,0.317,6.67,0.9400000000000001,6.7359112227,4.96,0.79,5.0225192882,0.0,0.0,0.0,4.96,0.79,5.0225192882
2020-11-05 04:30:00,6.94264,0.9295200000000001,7.0045883248,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.67,0.85,6.723942296,4.71,0.67,4.7574152646000005,0.0,0.0,0.0,4.71,0.67,4.7574152646000005
2020-11-05 05:00:00,7.11144,0.9079200000000001,7.1691629637,0.30144000000000004,0.08792000000000001,0.314,6.8100000000000005,0.8200000000000001,6.8591909144,5.0,0.85,5.0717354032,0.0,0.0,0.0,5.0,0.85,5.0717354032
2020-11-05 05:30:00,7.54528,1.10904,7.6263503722,0.30528000000000005,0.08904000000000001,0.318,7.24,1.02,7.3114977946,5.08,0.81,5.144171459,0.0,0.0,0.0,5.08,0.81,5.144171459
2020-11-05 06:00:00,7.82256,1.21408,7.9162134383,0.32256,0.09408000000000001,0.336,7.5,1.12,7.5831655659,5.03,0.81,5.0948012719,0.0,0.0,0.0,5.03,0.81,5.0948012719
2020-11-05 06:30:00,8.7632,1.4726,8.8860691535,0.2832,0.0826,0.295,8.48,1.3900000000000001,8.5931658892,5.74,1.02,5.8299228124999996,0.0,0.0,0.0,5.74,1.02,5.8299228124999996
2020-11-05 07:00:00,9.85008,1.61044,9.9808613356,0.31008,0.09044,0.323,9.54,1.52,9.6603312573,6.44,1.04,6.5234346781,0.0,0.0,0.0,6.44,1.04,6.5234346781
2020-11-05 07:30:00,10.93704,1.87372,11.0963809686,0.28704,0.08372,0.299,10.65,1.79,10.7993796118,6.75,1.16,6.8489488245,0.0,0.0,0.0,6.75,1.16,6.8489488245
2020-11-05 08:00:00,11.46912,2.13016,11.6652601857,0.30912,0.09016,0.322,11.16,2.04,11.3449195678,6.92,1.2,7.0232755891,0.0,0.0,0.0,6.92,1.2,7.0232755891
2020-11-05 08:30:00,11.77824,2.50032,12.0407033682,0.61824,0.18032,0.644,11.16,2.32,11.3985964048,7.13,1.23,7.2353161645,0.0,0.0,0.0,7.13,1.23,7.2353161645
2020-11-05 09:00:00,11.71904,2.89472,12.0712593544,0.8390400000000001,0.24472000000000002,0.874,10.88,2.65,11.1980757276,7.55,1.38,7.6750830614000005,0.0,0.0,0.0,7.55,1.38,7.6750830614000005
2020-11-05 09:30:00,11.77568,2.82124,12.1089237589,0.89568,0.26124,0.933,10.88,2.56,11.1771194858,7.67,1.32,7.7827565811,0.0,0.0,0.0,7.67,1.32,7.7827565811
2020-11-05 10:00:00,11.63976,2.77368,11.9656723004,1.10976,0.32368,1.156,10.53,2.45,10.811262646,7.22384,1.22112,7.326322297,0.0038400000000000005,0.0011200000000000001,0.004,7.22,1.22,7.3223493498
2020-11-05 10:30:00,11.44632,3.08476,11.8547031089,1.69632,0.49476000000000003,1.767,9.75,2.59,10.0881415533,7.40728,1.34504,7.5284081717,0.01728,0.00504,0.018000000000000002,7.39,1.34,7.510505975
2020-11-05 11:00:00,11.13536,3.29948,11.6139059149,2.05536,0.59948,2.141,9.08,2.7,9.472929853,7.27536,1.38448,7.4059197943,0.015360000000000002,0.0044800000000000005,0.016,7.26,1.38,7.3899932341
2020-11-05 11:30:00,10.79416,3.48288,11.3421489675,2.20416,0.64288,2.296,8.59,2.84,9.0473034657,7.13592,1.3875600000000001,7.2695719957,0.025920000000000002,0.007560000000000001,0.027,7.11,1.38,7.2426859659
2020-11-05 12:00:00,10.85088,3.3148400000000002,11.345913846,2.21088,0.6448400000000001,2.303,8.64,2.67,9.0431465763,6.88976,1.32868,7.0167074472,0.02976,0.00868,0.031,6.86,1.32,6.9858428267
2020-11-05 12:30:00,11.19,3.055,11.5995312405,1.8,0.525,1.875,9.39,2.5300000000000002,9.7248650376,7.07728,1.27504,7.1912182,0.01728,0.00504,0.018000000000000002,7.06,1.27,7.1733186183
2020-11-05 13:00:00,11.1012,3.4616,11.6283840666,1.6512,0.48160000000000003,1.72,9.45,2.98,9.9087284754,7.13768,1.27224,7.2501772668,0.007680000000000001,0.0022400000000000002,0.008,7.13,1.27,7.2422234155
2020-11-05 13:30:00,11.00496,3.27228,11.481156779700001,1.5849600000000001,0.46228,1.651,9.42,2.81,9.8301831112,6.76208,1.32644,6.8909483382,0.022080000000000002,0.00644,0.023,6.74,1.32,6.8680419335
2020-11-05 14:00:00,10.58744,3.02092,11.009988347,1.47744,0.43092,1.5390000000000001,9.11,2.59,9.4710189526,6.83824,1.32532,6.9654863003,0.018240000000000003,0.00532,0.019,6.82,1.32,6.9465674977
2020-11-05 14:30:00,10.63752,3.05636,11.067889058,1.42752,0.41636,1.487,9.21,2.64,9.5809028802,6.94728,1.34504,7.0762865968,0.01728,0.00504,0.018000000000000002,6.93,1.34,7.0583638331
2020-11-05 15:00:00,10.58128,3.12204,11.032253632,1.24128,0.36204000000000003,1.293,9.34,2.76,9.7392607522,7.04672,1.37196,7.1790345451,0.00672,0.0019600000000000004,0.007,7.04,1.37,7.1720638592
2020-11-05 15:30:00,10.45896,2.92428,10.8600763257,1.00896,0.29428000000000004,1.051,9.45,2.63,9.8091487908,7.04,1.31,7.1608449222,0.0,0.0,0.0,7.04,1.31,7.1608449222
2020-11-05 16:00:00,11.1524,2.8282,11.5054222434,1.0224,0.2982,1.065,10.13,2.5300000000000002,10.4411589395,7.19,1.28,7.3030473092,0.0,0.0,0.0,7.19,1.28,7.3030473092
2020-11-05 16:30:00,11.84912,2.61516,12.1342781656,0.90912,0.26516,0.9470000000000001,10.94,2.35,11.1895531636,7.97,1.28,8.0721310693,0.0,0.0,0.0,7.97,1.28,8.0721310693
2020-11-05 17:00:00,12.72408,2.49244,12.9658963824,0.93408,0.27244,0.973,11.79,2.22,11.9971871703,8.59,1.23,8.6776148797,0.0,0.0,0.0,8.59,1.23,8.6776148797
2020-11-05 17:30:00,13.432,2.306,13.6285090894,0.912,0.266,0.9500000000000001,12.52,2.04,12.6851093807,8.97,1.15,9.0434174956,0.0,0.0,0.0,8.97,1.15,9.0434174956
2020-11-05 18:00:00,13.46488,2.24684,13.6510542963,0.91488,0.26684,0.9530000000000001,12.55,1.98,12.7052312061,8.99,1.11,9.0582669424,0.0,0.0,0.0,8.99,1.11,9.0582669424
2020-11-05 18:30:00,12.8684,2.2362,13.0612521988,0.8784000000000001,0.25620000000000004,0.915,11.99,1.98,12.1523865969,8.88,1.1400000000000001,8.9528766327,0.0,0.0,0.0,8.88,1.1400000000000001,8.9528766327
2020-11-05 19:00:00,12.34488,2.21684,12.5423459448,0.91488,0.26684,0.9530000000000001,11.43,1.9500000000000002,11.595145536,8.51,1.07,8.577004139,0.0,0.0,0.0,8.51,1.07,8.577004139
2020-11-05 19:30:00,11.747440000000001,1.90592,11.9010452314,0.8774400000000001,0.25592000000000004,0.914,10.87,1.65,10.9945168152,8.14,0.96,8.19641385,0.0,0.0,0.0,8.14,0.96,8.19641385
2020-11-05 20:00:00,11.16056,1.86308,11.314997419400001,0.9705600000000001,0.28308,1.011,10.19,1.58,10.3117651253,7.88,0.96,7.9382617745,0.0,0.0,0.0,7.88,0.96,7.9382617745
2020-11-05 20:30:00,10.66824,1.79532,10.8182493316,0.9782400000000001,0.28532,1.019,9.69,1.51,9.8069465176,7.54,0.88,7.5911790916,0.0,0.0,0.0,7.54,0.88,7.5911790916
2020-11-05 21:00:00,10.34512,1.91316,10.5205365357,1.00512,0.29316000000000003,1.047,9.34,1.62,9.4794514609,7.19,0.81,7.2354820157,0.0,0.0,0.0,7.19,0.81,7.2354820157
2020-11-05 21:30:00,9.69824,1.74532,9.854034757400001,0.9782400000000001,0.28532,1.019,8.72,1.46,8.8413799828,6.88,0.81,6.9275175929,0.0,0.0,0.0,6.88,0.81,6.9275175929
2020-11-05 22:00:00,9.1136,1.5697999999999999,9.2478093082,0.9936,0.2898,1.035,8.12,1.28,8.2202676355,6.26,0.81,6.3121866259,0.0,0.0,0.0,6.26,0.81,6.3121866259
2020-11-05 22:30:00,8.572,1.526,8.7067709284,0.912,0.266,0.9500000000000001,7.66,1.26,7.7629375883,6.01,0.81,6.0643383811,0.0,0.0,0.0,6.01,0.81,6.0643383811
2020-11-05 23:00:00,7.9854400000000005,1.64992,8.1541086576,0.92544,0.26992000000000005,0.964,7.06,1.38,7.193608274,5.5600000000000005,0.77,5.6130651163,0.0,0.0,0.0,5.5600000000000005,0.77,5.6130651163
2020-11-05 23:30:00,7.59664,1.6915200000000001,7.7826845754,0.8966400000000001,0.26152000000000003,0.934,6.7,1.43,6.8509050497,5.3,0.7000000000000001,5.3460265618000005,0.0,0.0,0.0,5.3,0.7000000000000001,5.3460265618000005
2020-11-06 00:00:00,7.33832,1.5207600000000001,7.4942412158,0.92832,0.27076,0.967,6.41,1.25,6.5307426836,4.78,0.6000000000000001,4.8175097301,0.0,0.0,0.0,4.78,0.6000000000000001,4.8175097301
2020-11-06 00:30:00,7.316,1.473,7.4628134775,0.936,0.273,0.975,6.38,1.2,6.491871841,4.91,0.6900000000000001,4.9582456575,0.0,0.0,0.0,4.91,0.6900000000000001,4.9582456575
2020-11-06 01:00:00,7.82048,1.43764,7.9515228856,1.02048,0.29764,1.063,6.8,1.1400000000000001,6.8948966635,5.18,0.6900000000000001,5.2257535342,0.0,0.0,0.0,5.18,0.6900000000000001,5.2257535342
2020-11-06 01:30:00,7.85824,1.4253200000000001,7.9864555968,0.9782400000000001,0.28532,1.019,6.88,1.1400000000000001,6.9738081419,5.36,0.74,5.4108409698,0.0,0.0,0.0,5.36,0.74,5.4108409698
2020-11-06 02:00:00,7.6975999999999996,1.4568,7.8342397206,1.0176,0.2968,1.06,6.68,1.16,6.7799705014,5.31,0.76,5.3641122285,0.0,0.0,0.0,5.31,0.76,5.3641122285
2020-11-06 02:30:00,7.45976,1.44868,7.599124489,0.9897600000000001,0.28868000000000005,1.031,6.47,1.16,6.5731651432,5.31,0.79,5.36844484,0.0,0.0,0.0,5.31,0.79,5.36844484
2020-11-06 03:00:00,7.30568,1.40624,7.4397897282,1.01568,0.29624,1.058,6.29,1.11,6.3871903056,5.31,0.8300000000000001,5.3744767187,0.0,0.0,0.0,5.31,0.8300000000000001,5.3744767187
2020-11-06 03:30:00,7.30448,1.43964,7.4449977435,0.9244800000000001,0.26964000000000005,0.963,6.38,1.17,6.4863934509,5.23,0.8300000000000001,5.2954508779000005,0.0,0.0,0.0,5.23,0.8300000000000001,5.2954508779000005
2020-11-06 04:00:00,7.30056,1.54308,7.4618544746,0.9705600000000001,0.28308,1.011,6.33,1.26,6.454184689,5.15,0.77,5.2072449529,0.0,0.0,0.0,5.15,0.77,5.2072449529
2020-11-06 04:30:00,7.25544,1.43992,7.3969439095,0.92544,0.26992000000000005,0.964,6.33,1.17,6.4372198968,4.84,0.67,4.8861539067,0.0,0.0,0.0,4.84,0.67,4.8861539067
2020-11-06 05:00:00,7.3496,1.3928,7.480408545,0.9696,0.2828,1.01,6.38,1.11,6.4758397139,5.01,0.77,5.0688262941,0.0,0.0,0.0,5.01,0.77,5.0688262941
2020-11-06 05:30:00,7.68808,1.5294400000000001,7.8387346428,0.95808,0.27944,0.998,6.73,1.25,6.8451004375,5.29,0.88,5.3626952179,0.0,0.0,0.0,5.29,0.88,5.3626952179
2020-11-06 06:00:00,7.9048,1.5714000000000001,8.0594764718,0.9648,0.28140000000000004,1.005,6.94,1.29,7.0588738479,5.29,0.9,5.3660134178,0.0,0.0,0.0,5.29,0.9,5.3660134178
2020-11-06 06:30:00,8.98904,1.88972,9.1855256681,0.9590400000000001,0.27972,0.999,8.03,1.6099999999999999,8.1898107426,6.03,0.99,6.1107282708,0.0,0.0,0.0,6.03,0.99,6.1107282708
2020-11-06 07:00:00,9.91424,1.8883200000000002,10.0924678449,0.9542400000000001,0.27832,0.994,8.96,1.6099999999999999,9.1034993272,6.57,1.07,6.6565606735,0.0,0.0,0.0,6.57,1.07,6.6565606735
2020-11-06 07:30:00,11.09816,2.17488,11.3092554308,0.9081600000000001,0.26488,0.9460000000000001,10.19,1.9100000000000001,10.367458705,7.23,1.2,7.3289085136,0.0,0.0,0.0,7.23,1.2,7.3289085136
2020-11-06 08:00:00,12.32184,1.8851200000000001,12.4652083176,0.29184000000000004,0.08512,0.304,12.03,1.8,12.1639179543,7.44,1.32,7.5561895159,0.0,0.0,0.0,7.44,1.32,7.5561895159
2020-11-06 08:30:00,12.01592,2.49256,12.271723139,0.86592,0.25256,0.902,11.15,2.24,11.372778904,7.55,1.37,7.6732913407000005,0.0,0.0,0.0,7.55,1.37,7.6732913407000005
2020-11-06 09:00:00,12.09152,2.80836,12.4133694781,1.09152,0.31836000000000003,1.137,11.0,2.49,11.2783021772,7.77,1.31,7.879657353,0.0,0.0,0.0,7.77,1.31,7.879657353
2020-11-06 09:30:00,12.23936,3.00148,12.6020163228,1.23936,0.36148,1.291,11.0,2.64,11.3123649163,7.83,1.3900000000000001,7.9524210150000005,0.0,0.0,0.0,7.83,1.3900000000000001,7.9524210150000005
2020-11-06 10:00:00,12.07192,2.90056,12.415494384,1.20192,0.35056000000000004,1.252,10.87,2.55,11.1650974022,7.89,1.43,8.0185410144,0.0,0.0,0.0,7.89,1.43,8.0185410144
2020-11-06 10:30:00,12.08304,3.04172,12.460012688599999,1.34304,0.39172,1.399,10.74,2.65,11.0621019702,7.69,1.4,7.8163994268,0.0,0.0,0.0,7.69,1.4,7.8163994268
2020-11-06 11:00:00,11.87824,3.04032,12.2611635337,1.33824,0.39032000000000006,1.3940000000000001,10.54,2.65,10.8680311004,7.54,1.35,7.6599020881,0.0,0.0,0.0,7.54,1.35,7.6599020881
2020-11-06 11:30:00,11.60872,3.01796,11.994601394,1.39872,0.40796000000000004,1.457,10.21,2.61,10.5383205493,7.52,1.38,7.645573883,0.0,0.0,0.0,7.52,1.38,7.645573883
2020-11-06 12:00:00,11.4036,3.2698,11.8631229025,1.7136,0.4998,1.7850000000000001,9.69,2.77,10.0781446705,7.48,1.49,7.6269587648,0.0,0.0,0.0,7.48,1.49,7.6269587648
2020-11-06 12:30:00,11.15784,3.20812,11.6098849004,1.70784,0.49812000000000006,1.779,9.45,2.71,9.830900264,7.37,1.56,7.5332927728,0.0,0.0,0.0,7.37,1.56,7.5332927728
2020-11-06 13:00:00,10.9876,2.7318,11.322106032,1.6176,0.4718,1.685,9.37,2.26,9.6386980449,7.31,1.53,7.4684000964,0.0,0.0,0.0,7.31,1.53,7.4684000964
2020-11-06 13:30:00,10.62456,2.55008,10.9263069333,1.47456,0.43008,1.536,9.15,2.12,9.3923852136,7.09,1.35,7.2173817967,0.0,0.0,0.0,7.09,1.35,7.2173817967
2020-11-06 14:00:00,10.34848,2.5366400000000002,10.6548383751,1.42848,0.41664,1.488,8.92,2.12,9.1684677019,7.01,1.35,7.1388094245,0.0,0.0,0.0,7.01,1.35,7.1388094245
2020-11-06 14:30:00,10.37744,2.67592,10.7168936171,1.35744,0.39592000000000005,1.4140000000000001,9.02,2.2800000000000002,9.3036981894,7.19,1.3900000000000001,7.3231277471,0.0,0.0,0.0,7.19,1.3900000000000001,7.3231277471
2020-11-06 15:00:00,10.47912,2.65016,10.8090380701,1.26912,0.37016000000000004,1.322,9.21,2.2800000000000002,9.4880187605,7.19,1.43,7.3308253287,0.0,0.0,0.0,7.19,1.43,7.3308253287
2020-11-06 15:30:00,10.43872,2.51296,10.73693826,1.03872,0.30296,1.082,9.4,2.21,9.6562984627,7.09,1.28,7.2046165755,0.0,0.0,0.0,7.09,1.28,7.2046165755
2020-11-06 16:00:00,11.06296,2.47628,11.3367123365,0.9129600000000001,0.26628,0.9510000000000001,10.15,2.21,10.3878101638,7.23,1.16,7.3224654318,0.0,0.0,0.0,7.23,1.16,7.3224654318
2020-11-06 16:30:00,11.64688,2.31284,11.8743017732,0.8668800000000001,0.25284,0.903,10.78,2.06,10.9750626422,7.84,1.24,7.9374555117,0.0,0.0,0.0,7.84,1.24,7.9374555117
2020-11-06 17:00:00,12.6232,2.2576,12.8234915682,0.8832000000000001,0.2576,0.92,11.74,2.0,11.9091393476,8.16,1.21,8.2492242059,0.0,0.0,0.0,8.16,1.21,8.2492242059
2020-11-06 17:30:00,13.06128,2.05704,13.2222709396,0.8812800000000001,0.25704000000000005,0.918,12.18,1.8,12.3122865464,8.8,1.19,8.8800957202,0.0,0.0,0.0,8.8,1.19,8.8800957202
2020-11-06 18:00:00,12.94952,2.00236,13.1034161118,0.8995200000000001,0.26236000000000004,0.937,12.05,1.74,12.1749784394,8.72,1.19,8.8008238251,0.0,0.0,0.0,8.72,1.19,8.8008238251
2020-11-06 18:30:00,12.54608,1.83844,12.6800624998,0.8860800000000001,0.25844,0.923,11.66,1.58,11.7665627946,8.46,1.08,8.5286575731,0.0,0.0,0.0,8.46,1.08,8.5286575731
2020-11-06 19:00:00,11.93976,1.67868,12.0571901951,0.9897600000000001,0.28868000000000005,1.031,10.95,1.3900000000000001,11.0378711716,7.83,0.8200000000000001,7.8728203333,0.0,0.0,0.0,7.83,0.8200000000000001,7.8728203333
2020-11-06 19:30:00,11.46424,1.5983200000000002,11.5751209756,0.9542400000000001,0.27832,0.994,10.51,1.32,10.5925681494,7.92,1.0,7.9828816852,0.0,0.0,0.0,7.92,1.0,7.9828816852
2020-11-06 20:00:00,10.70128,1.46204,10.8006923204,1.00128,0.29204,1.043,9.7,1.17,9.7703070576,7.63,0.9500000000000001,7.6889140976,0.0,0.0,0.0,7.63,0.9500000000000001,7.6889140976
2020-11-06 20:30:00,10.26632,1.32476,10.3514402573,0.9763200000000001,0.28476,1.017,9.29,1.04,9.3480318784,7.3,0.87,7.3516596766,0.0,0.0,0.0,7.3,0.87,7.3516596766
2020-11-06 21:00:00,9.92112,1.59616,10.048698861,0.9811200000000001,0.28616,1.022,8.94,1.31,9.0354689972,6.98,0.87,7.034010236,0.0,0.0,0.0,6.98,0.87,7.034010236
2020-11-06 21:30:00,9.456,1.383,9.5566011217,0.936,0.273,0.975,8.52,1.11,8.592002095,6.6,0.84,6.6532398123,0.0,0.0,0.0,6.6,0.84,6.6532398123
2020-11-06 22:00:00,8.88816,1.20488,8.9694550559,0.9081600000000001,0.26488,0.9460000000000001,7.98,0.9400000000000001,8.0351726802,6.5600000000000005,0.87,6.6174390817,0.0,0.0,0.0,6.5600000000000005,0.87,6.6174390817
2020-11-06 22:30:00,8.40456,1.25508,8.4977558567,0.8745600000000001,0.25508000000000003,0.911,7.53,1.0,7.596110847,6.14,0.77,6.1880934059,0.0,0.0,0.0,6.14,0.77,6.1880934059
2020-11-06 23:00:00,7.85912,1.19016,7.9487261873,1.02912,0.30016000000000004,1.072,6.83,0.89,6.8877427362,5.58,0.7000000000000001,5.6237354134,0.0,0.0,0.0,5.58,0.7000000000000001,5.6237354134
2020-11-06 23:30:00,7.41376,1.39568,7.5439883351,1.25376,0.36568,1.306,6.16,1.03,6.2455183932,5.4,0.77,5.4546218934,0.0,0.0,0.0,5.4,0.77,5.4546218934
2020-11-07 00:00:00,7.16544,1.36992,7.2952183792,1.16544,0.33992000000000006,1.214,6.0,1.03,6.0877664213,5.04,0.77,5.0984801657,0.0,0.0,0.0,5.04,0.77,5.0984801657
2020-11-07 00:30:00,7.02664,1.23652,7.1346094077,1.01664,0.29652,1.059,6.01,0.9400000000000001,6.0830666608,4.92,0.6900000000000001,4.9681485485,0.0,0.0,0.0,4.92,0.6900000000000001,4.9681485485
2020-11-07 01:00:00,7.612,1.221,7.7093050919,1.032,0.301,1.075,6.58,0.92,6.6440048164,4.99,0.6900000000000001,5.0374795285,0.0,0.0,0.0,4.99,0.6900000000000001,5.0374795285
2020-11-07 01:30:00,7.6692,1.2056,7.763381995,0.9792000000000001,0.2856,1.02,6.69,0.92,6.7529623129,5.25,0.72,5.2991414399,0.0,0.0,0.0,5.25,0.72,5.2991414399
2020-11-07 02:00:00,7.37648,1.26064,7.483426381,0.99648,0.29064,1.038,6.38,0.97,6.4533169766,4.96,0.6900000000000001,5.0077639721,0.0,0.0,0.0,4.96,0.6900000000000001,5.0077639721
2020-11-07 02:30:00,7.2364,1.2602,7.345310681,0.9264,0.2702,0.965,6.31,0.99,6.3871903056,4.87,0.6900000000000001,4.9186380229,0.0,0.0,0.0,4.87,0.6900000000000001,4.9186380229
2020-11-07 03:00:00,7.02272,1.19496,7.1236595651,0.9427200000000001,0.27496000000000004,0.982,6.08,0.92,6.1492113315,4.95,0.73,5.0035387477,0.0,0.0,0.0,4.95,0.73,5.0035387477
2020-11-07 03:30:00,6.96984,1.22412,7.076520289,0.9398400000000001,0.27412000000000003,0.979,6.03,0.9500000000000001,6.1043754799,4.61,0.68,4.6598819728,0.0,0.0,0.0,4.61,0.68,4.6598819728
2020-11-07 04:00:00,6.7438400000000005,1.1311200000000001,6.8380414155,0.96384,0.28112000000000004,1.004,5.78,0.85,5.8421656943,4.41,0.61,4.4519883198,0.0,0.0,0.0,4.41,0.61,4.4519883198
2020-11-07 04:30:00,6.69128,1.10204,6.7814246438,1.00128,0.29204,1.043,5.69,0.81,5.7473646135,4.3,0.5700000000000001,4.3376145518,0.0,0.0,0.0,4.3,0.5700000000000001,4.3376145518
2020-11-07 05:00:00,6.696,1.118,6.7886920684,1.056,0.308,1.1,5.64,0.81,5.6978680223,4.44,0.66,4.4887860274,0.0,0.0,0.0,4.44,0.66,4.4887860274
2020-11-07 05:30:00,6.76584,1.08212,6.8518300183,1.03584,0.30212,1.079,5.73,0.78,5.7828453204,4.78,0.74,4.8369411822,0.0,0.0,0.0,4.78,0.74,4.8369411822
2020-11-07 06:00:00,6.67176,1.01968,6.7492317192,1.06176,0.30968,1.106,5.61,0.71,5.6547502155,4.57,0.68,4.6203138422,0.0,0.0,0.0,4.57,0.68,4.6203138422
2020-11-07 06:30:00,7.04352,0.9143600000000001,7.1026212204,1.04352,0.30436,1.087,6.0,0.61,6.0309286184,4.71,0.63,4.7519469694000005,0.0,0.0,0.0,4.71,0.63,4.7519469694000005
2020-11-07 07:00:00,7.47952,1.22736,7.5795535489,1.01952,0.29736,1.062,6.46,0.93,6.5265994208,5.31,0.8,5.3699255116,0.0,0.0,0.0,5.31,0.8,5.3699255116
2020-11-07 07:30:00,8.08584,1.24712,8.1814495537,0.9158400000000001,0.26712,0.9540000000000001,7.17,0.98,7.2366635959,5.63,0.85,5.6938036496,0.0,0.0,0.0,5.63,0.85,5.6938036496
2020-11-07 08:00:00,8.6144,1.2242,8.7009512698,0.9744,0.2842,1.015,7.64,0.9400000000000001,7.6976100187,5.93,0.91,5.9994166383,0.0,0.0,0.0,5.93,0.91,5.9994166383
2020-11-07 08:30:00,8.749600000000001,1.2227999999999999,8.8346329862,0.9696,0.2828,1.01,7.78,0.9400000000000001,7.8365808871,6.18,0.92,6.2481037123,0.0,0.0,0.0,6.18,0.92,6.2481037123
2020-11-07 09:00:00,9.13208,1.42644,9.2428143009,0.9820800000000001,0.28644000000000003,1.023,8.15,1.1400000000000001,8.2293438378,6.42384,0.9911200000000001,6.4998491675,0.0038400000000000005,0.0011200000000000001,0.004,6.42,0.99,6.4958833118
2020-11-07 09:30:00,9.42576,1.62168,9.5642457936,1.20576,0.35168000000000005,1.256,8.22,1.27,8.3175296813,6.63096,1.15028,6.7299906835000005,0.0009600000000000001,0.00028000000000000003,0.001,6.63,1.15,6.7289969535
2020-11-07 10:00:00,9.42968,1.6582400000000002,9.5743733372,1.39968,0.40824000000000005,1.458,8.03,1.25,8.126709051,6.63768,0.9422400000000001,6.704223445,0.007680000000000001,0.0022400000000000002,0.008,6.63,0.9400000000000001,6.6963049512
2020-11-07 10:30:00,9.22832,1.6657600000000001,9.3774541534,1.52832,0.44576000000000005,1.592,7.7,1.22,7.796050282,6.14824,0.7253200000000001,6.1908758831,0.018240000000000003,0.00532,0.019,6.13,0.72,6.1721390133
2020-11-07 11:00:00,9.0704,1.7372,9.2352596065,1.6703999999999999,0.4872,1.74,7.4,1.25,7.5048317769,5.89072,0.84896,5.9515808992,0.030720000000000004,0.008960000000000001,0.032,5.86,0.84,5.9198986478
2020-11-07 11:30:00,8.99856,1.68208,9.1544238049,1.37856,0.40208000000000005,1.436,7.62,1.28,7.7267586995,6.01824,0.93532,6.0904873532,0.018240000000000003,0.00532,0.019,6.0,0.93,6.071647223
2020-11-07 12:00:00,8.95472,1.64596,9.1047347353,1.25472,0.36596,1.307,7.7,1.28,7.8056646098,6.29728,0.98504,6.373855913,0.01728,0.00504,0.018000000000000002,6.28,0.98,6.3560050346
2020-11-07 12:30:00,9.60504,1.47272,9.717288593,0.9350400000000001,0.27272,0.974,8.67,1.2,8.752651027,6.73096,1.03028,6.8093538166,0.0009600000000000001,0.00028000000000000003,0.001,6.73,1.03,6.808362505
2020-11-07 13:00:00,9.19784,1.3931200000000001,9.3027438963,1.10784,0.32312,1.154,8.09,1.07,8.1604534188,6.53192,1.01056,6.6096301258,0.0019200000000000003,0.0005600000000000001,0.002,6.53,1.01,6.607647085
2020-11-07 13:30:00,9.07024,1.39632,9.1770890374,1.05024,0.30632000000000004,1.094,8.02,1.09,8.0937321428,6.56672,1.06196,6.6520350721,0.00672,0.0019600000000000004,0.007,6.5600000000000005,1.06,6.6450884118
2020-11-07 14:00:00,8.64288,1.3158400000000001,8.7424715956,1.32288,0.38584,1.3780000000000001,7.32,0.93,7.3788413725,6.2092,0.9156000000000001,6.2763435215,0.019200000000000002,0.0056,0.02,6.19,0.91,6.256532586
2020-11-07 14:30:00,8.58368,1.1102400000000001,8.6551831408,1.06368,0.31024,1.108,7.52,0.8,7.5624334708,5.83864,0.71252,5.8819556102,0.00864,0.00252,0.009000000000000001,5.83,0.71,5.8730741524
2020-11-07 15:00:00,8.76224,1.09232,8.8300630122,1.00224,0.29232,1.044,7.76,0.8,7.8011281235,6.21096,0.9002800000000001,6.2758687207,0.0009600000000000001,0.00028000000000000003,0.001,6.21,0.9,6.2748784849
2020-11-07 15:30:00,9.06248,1.01864,9.1195488485,0.85248,0.24864000000000003,0.888,8.21,0.77,8.2460293475,6.69,0.93,6.7543319433,0.0,0.0,0.0,6.69,0.93,6.7543319433
2020-11-07 16:00:00,9.23464,1.01052,9.2897646149,0.82464,0.24052,0.859,8.41,0.77,8.4451761379,6.72,0.74,6.7606212732,0.0,0.0,0.0,6.72,0.74,6.7606212732
2020-11-07 16:30:00,9.84608,0.90344,9.8874412868,0.7660800000000001,0.22344000000000003,0.798,9.08,0.68,9.1054269532,7.22,0.74,7.2578233652,0.0,0.0,0.0,7.22,0.74,7.2578233652
