Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-07 17:00:00,10.92888,0.9188400000000001,10.9674374856,0.81888,0.23884000000000002,0.853,10.11,0.68,10.1328426416,7.35,0.56,7.3713024629,0.0,0.0,0.0,7.35,0.56,7.3713024629
2020-11-07 17:30:00,11.65048,1.06264,11.6988413101,0.9004800000000001,0.26264000000000004,0.9380000000000001,10.75,0.8,10.7797263416,7.63,0.29,7.6355091513,0.0,0.0,0.0,7.63,0.29,7.6355091513
2020-11-07 18:00:00,11.54424,1.03832,11.590840590700001,0.9542400000000001,0.27832,0.994,10.59,0.76,10.6172359868,7.53,0.34,7.5376720544,0.0,0.0,0.0,7.53,0.34,7.5376720544
2020-11-07 18:30:00,11.01712,1.03916,11.066019456,0.9571200000000001,0.27916,0.997,10.06,0.76,10.088666909,7.32,0.34,7.3278919206,0.0,0.0,0.0,7.32,0.34,7.3278919206
2020-11-07 19:00:00,10.36608,1.00344,10.4145334221,1.00608,0.29344000000000003,1.048,9.36,0.71,9.3868897937,6.83,0.30000000000000004,6.836585405,0.0,0.0,0.0,6.83,0.30000000000000004,6.836585405
2020-11-07 19:30:00,9.89304,0.9467200000000001,9.9382352156,0.9830400000000001,0.28672000000000003,1.024,8.91,0.66,8.9344110046,6.75,0.35000000000000003,6.7590679831,0.0,0.0,0.0,6.75,0.35000000000000003,6.7590679831
2020-11-07 20:00:00,9.27368,0.76524,9.3051992456,0.9436800000000001,0.27524000000000004,0.983,8.33,0.49,8.3443993193,6.37,0.33,6.3785421532,0.0,0.0,0.0,6.37,0.33,6.3785421532
2020-11-07 20:30:00,8.90552,0.6653600000000001,8.9303410013,0.8755200000000001,0.25536000000000003,0.912,8.03,0.41000000000000003,8.0404601858,6.02,0.27,6.0260517754,0.0,0.0,0.0,6.02,0.27,6.0260517754
2020-11-07 21:00:00,8.55736,0.6804800000000001,8.5843731979,0.9273600000000001,0.27048,0.966,7.63,0.41000000000000003,7.6410077869,5.8100000000000005,0.27,5.8162702826,0.0,0.0,0.0,5.8100000000000005,0.27,5.8162702826
2020-11-07 21:30:00,8.22536,0.6594800000000001,8.2517550254,0.8553600000000001,0.24948,0.891,7.37,0.41000000000000003,7.381395532,5.65,0.27,5.6564476485,0.0,0.0,0.0,5.65,0.27,5.6564476485
2020-11-07 22:00:00,7.5356000000000005,0.5958,7.5591166812,0.9456,0.2758,0.985,6.59,0.32,6.597764773,5.26,0.27,5.2669250991,0.0,0.0,0.0,5.26,0.27,5.2669250991
2020-11-07 22:30:00,7.112,0.656,7.1421901403,0.912,0.266,0.9500000000000001,6.2,0.39,6.2122540193,5.0,0.27,5.0072846933,0.0,0.0,0.0,5.0,0.27,5.0072846933
2020-11-07 23:00:00,6.65752,0.5763600000000001,6.6824219711,0.94752,0.27636000000000005,0.987,5.71,0.30000000000000004,5.7178754796,4.59,0.22,4.5952693066,0.0,0.0,0.0,4.59,0.22,4.5952693066
2020-11-07 23:30:00,6.20464,0.54552,6.2285752464,0.94464,0.27552000000000004,0.984,5.26,0.27,5.2669250991,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655
2020-11-08 00:00:00,5.97064,0.6235200000000001,6.0031091278,1.04064,0.30352,1.084,4.93,0.32,4.9403744797,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221
2020-11-08 00:30:00,5.91968,0.60824,5.9508459231,0.91968,0.26824000000000003,0.9580000000000001,5.0,0.34,5.0115466674,4.04,0.26,4.0483576917,0.0,0.0,0.0,4.04,0.26,4.0483576917
2020-11-08 01:00:00,6.31208,0.5764400000000001,6.338346551,0.9820800000000001,0.28644000000000003,1.023,5.33,0.29,5.3378834757,3.93,0.23,3.9367245268,0.0,0.0,0.0,3.93,0.23,3.9367245268
2020-11-08 01:30:00,6.4288,0.5984,6.456589812,0.9888,0.2884,1.03,5.44,0.31,5.4488255615,3.81,0.23,3.8169359439,0.0,0.0,0.0,3.81,0.23,3.8169359439
2020-11-08 02:00:00,6.26016,0.69588,6.2987182982,0.98016,0.28588,1.021,5.28,0.41000000000000003,5.2958946364,4.06,0.27,4.0689679281,0.0,0.0,0.0,4.06,0.27,4.0689679281
2020-11-08 02:30:00,6.05712,0.72916,6.1008505145,0.9571200000000001,0.27916,0.997,5.1,0.45,5.1198144498,4.26,0.27,4.2685477624,0.0,0.0,0.0,4.26,0.27,4.2685477624
2020-11-08 03:00:00,5.86976,0.76868,5.9198776508,0.9897600000000001,0.28868000000000005,1.031,4.88,0.48,4.9035497346,4.05,0.25,4.0577087131,0.0,0.0,0.0,4.05,0.25,4.0577087131
2020-11-08 03:30:00,5.66952,0.7023600000000001,5.7128597567,0.8995200000000001,0.26236000000000004,0.937,4.77,0.44,4.7902505154,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416
2020-11-08 04:00:00,5.55384,0.7211200000000001,5.6004600525,0.96384,0.28112000000000004,1.004,4.59,0.44,4.6110410972,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413
2020-11-08 04:30:00,5.47424,0.7383200000000001,5.5238048481,0.9542400000000001,0.27832,0.994,4.52,0.46,4.543346784,3.17,0.23,3.1783328963,0.0,0.0,0.0,3.17,0.23,3.1783328963
2020-11-08 05:00:00,5.39344,0.7839200000000001,5.4501124392,0.9734400000000001,0.28392,1.014,4.42,0.5,4.4481906434,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025
2020-11-08 05:30:00,5.4248,0.7214,5.4725563496,0.9648,0.28140000000000004,1.005,4.46,0.44,4.4816514813,3.11,0.23,3.1184932259,0.0,0.0,0.0,3.11,0.23,3.1184932259
2020-11-08 06:00:00,5.3859200000000005,0.67756,5.428371929,0.9859200000000001,0.28756000000000004,1.027,4.4,0.39,4.4172502759,3.06,0.23,3.0686316169,0.0,0.0,0.0,3.06,0.23,3.0686316169
2020-11-08 06:30:00,5.5453600000000005,0.61448,5.5793013183,0.9753600000000001,0.28448,1.016,4.57,0.33,4.5818991696,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255
2020-11-08 07:00:00,5.89904,0.6497200000000001,5.9347122087,0.9590400000000001,0.27972,0.999,4.94,0.37,4.9538368968,3.4,0.25,3.4091787867,0.0,0.0,0.0,3.4,0.25,3.4091787867
2020-11-08 07:30:00,6.38888,0.70384,6.4275328393,0.93888,0.27384000000000003,0.978,5.45,0.43,5.4669369852,3.52,0.23,3.5275062013,0.0,0.0,0.0,3.52,0.23,3.5275062013
2020-11-08 08:00:00,6.64056,0.6230800000000001,6.6697275657,0.9705600000000001,0.28308,1.011,5.67,0.34,5.6801848561,3.75,0.23,3.7570467125,0.0,0.0,0.0,3.75,0.23,3.7570467125
2020-11-08 08:30:00,7.12856,0.54208,7.1491410953,0.89856,0.26208000000000004,0.936,6.23,0.28,6.2362889606,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396
2020-11-08 09:00:00,7.67392,0.54656,7.6933592143,0.9139200000000001,0.26656,0.9520000000000001,6.76,0.28,6.7657963315,4.55,0.32,4.5612388668,0.0,0.0,0.0,4.55,0.32,4.5612388668
2020-11-08 09:30:00,8.3152,0.6386000000000001,8.3396859054,0.9552,0.2786,0.995,7.36,0.36,7.368799088,4.9,0.35000000000000003,4.9124840967,0.0,0.0,0.0,4.9,0.35000000000000003,4.9124840967
2020-11-08 10:00:00,8.6744,0.8342,8.7144193725,0.9744,0.2842,1.015,7.7,0.55,7.7196178662,5.22,0.32,5.2297992313,0.0,0.0,0.0,5.22,0.32,5.2297992313
2020-11-08 10:30:00,9.06,0.85,9.0997857118,0.96,0.28,1.0,8.1,0.5700000000000001,8.1200307881,5.58,0.38,5.592924101,0.0,0.0,0.0,5.58,0.38,5.592924101
2020-11-08 11:00:00,9.20368,0.8452400000000001,9.2424107353,0.9436800000000001,0.27524000000000004,0.983,8.26,0.5700000000000001,8.2796437121,5.64,0.36,5.6514776829,0.0,0.0,0.0,5.64,0.36,5.6514776829
2020-11-08 11:30:00,9.40944,0.77692,9.4414599401,0.9494400000000001,0.27692,0.989,8.46,0.5,8.4747625335,5.69192,0.31056,5.700386022,0.0019200000000000003,0.0005600000000000001,0.002,5.69,0.31,5.6984383826
2020-11-08 12:00:00,9.8592,0.8556,9.8962556555,0.9792000000000001,0.2856,1.02,8.88,0.5700000000000001,8.8982751138,6.19288,0.47084000000000004,6.2107530139,0.00288,0.00084,0.003,6.19,0.47000000000000003,6.207817652
2020-11-08 12:30:00,10.154,0.857,10.1901013243,0.984,0.28700000000000003,1.025,9.17,0.5700000000000001,9.1876982972,6.42384,0.45112,6.4396606743,0.0038400000000000005,0.0011200000000000001,0.004,6.42,0.45,6.4357517043
2020-11-08 13:00:00,10.1296,0.9278000000000001,10.1720012289,1.0896,0.3178,1.135,9.04,0.61,9.060557378,6.37192,0.45056,6.387829741,0.0019200000000000003,0.0005600000000000001,0.002,6.37,0.45,6.3858750379
2020-11-08 13:30:00,9.85088,0.83484,9.8861921183,1.01088,0.29484000000000005,1.053,8.84,0.54,8.8564778552,6.19,0.45,6.2063354727,0.0,0.0,0.0,6.19,0.45,6.2063354727
2020-11-08 14:00:00,9.78448,0.8446400000000001,9.8208688821,1.04448,0.30464,1.088,8.74,0.54,8.7566660322,5.89096,0.45028,5.9081436848,0.0009600000000000001,0.00028000000000000003,0.001,5.89,0.45,5.9071651407
2020-11-08 14:30:00,9.53984,0.77912,9.5716025408,1.05984,0.30912,1.104,8.48,0.47000000000000003,8.4930147769,5.78096,0.32028,5.7898253687,0.0009600000000000001,0.00028000000000000003,0.001,5.78,0.32,5.7888513541
2020-11-08 15:00:00,9.53432,0.80876,9.5685605291,1.02432,0.29876,1.067,8.51,0.51,8.5252683242,5.76,0.37,5.7718714469,0.0,0.0,0.0,5.76,0.37,5.7718714469
2020-11-08 15:30:00,9.61624,0.94432,9.6624951229,0.90624,0.26432,0.9440000000000001,8.71,0.68,8.7365038774,5.65,0.28,5.6569337984,0.0,0.0,0.0,5.65,0.28,5.6569337984
2020-11-08 16:00:00,9.9772,0.9746,10.0246877757,0.9072,0.2646,0.9450000000000001,9.07,0.71,9.0977469738,5.72,0.32,5.7289440563,0.0,0.0,0.0,5.72,0.32,5.7289440563
2020-11-08 16:30:00,10.56024,0.94632,10.6025558428,0.8102400000000001,0.23632000000000003,0.844,9.75,0.71,9.7758171014,6.23,0.32,6.2382128851,0.0,0.0,0.0,6.23,0.32,6.2382128851
2020-11-08 17:00:00,11.31656,0.8560800000000001,11.3488943602,0.9465600000000001,0.27608000000000005,0.986,10.37,0.58,10.3862071999,6.5600000000000005,0.36,6.5698706228,0.0,0.0,0.0,6.5600000000000005,0.36,6.5698706228
2020-11-08 17:30:00,11.56264,0.9195200000000001,11.5991448305,0.9926400000000001,0.28952,1.034,10.57,0.63,10.5887581897,6.84,0.33,6.8479558994000005,0.0,0.0,0.0,6.84,0.33,6.8479558994000005
2020-11-08 18:00:00,11.39352,0.9343600000000001,11.4317683059,1.04352,0.30436,1.087,10.35,0.63,10.3691561855,7.09,0.37,7.0996478786,0.0,0.0,0.0,7.09,0.37,7.0996478786
2020-11-08 18:30:00,10.754,0.807,10.7842368761,0.984,0.28700000000000003,1.025,9.77,0.52,9.783828494,6.82,0.33,6.8279792032,0.0,0.0,0.0,6.82,0.33,6.8279792032
2020-11-08 19:00:00,10.28848,0.7466400000000001,10.3155364378,0.9484800000000001,0.27664,0.988,9.34,0.47000000000000003,9.3518180051,6.52,0.4,6.532258415,0.0,0.0,0.0,6.52,0.4,6.532258415
2020-11-08 19:30:00,9.93728,0.7700400000000001,9.9670705526,0.85728,0.25004000000000004,0.893,9.08,0.52,9.0948776792,6.61,0.55,6.6328425279,0.0,0.0,0.0,6.61,0.55,6.6328425279
2020-11-08 20:00:00,9.40552,0.6853600000000001,9.4304572954,0.8755200000000001,0.25536000000000003,0.912,8.53,0.43,8.5408313413,6.64,0.66,6.6727205846,0.0,0.0,0.0,6.64,0.66,6.6727205846
2020-11-08 20:30:00,8.95496,0.74228,8.9856712715,0.8649600000000001,0.25228,0.901,8.09,0.49,8.104825723,6.4,0.59,6.4271377766,0.0,0.0,0.0,6.4,0.59,6.4271377766
2020-11-08 21:00:00,8.41352,0.60936,8.435557978,0.9235200000000001,0.26936000000000004,0.962,7.49,0.34,7.4977129846,6.22,0.63,6.2518237339,0.0,0.0,0.0,6.22,0.63,6.2518237339
2020-11-08 21:30:00,8.03552,0.63036,8.060206908,0.9955200000000001,0.29036,1.037,7.04,0.34,7.0482054454,6.14,0.66,6.1753704342,0.0,0.0,0.0,6.14,0.66,6.1753704342
2020-11-08 22:00:00,7.54936,0.59148,7.5724952955,0.9993600000000001,0.29148,1.041,6.55,0.30000000000000004,6.5568666297,5.91,0.66,5.946738602,0.0,0.0,0.0,5.91,0.66,5.946738602
2020-11-08 22:30:00,7.08792,0.62856,7.1157359142,1.05792,0.30856,1.102,6.03,0.32,6.0384849093,5.49,0.63,5.5260293159,0.0,0.0,0.0,5.49,0.63,5.5260293159
2020-11-08 23:00:00,6.5464,0.7402000000000001,6.5881142218,1.1664,0.3402,1.215,5.38,0.4,5.3948493955,4.94,0.5700000000000001,4.9727758848,0.0,0.0,0.0,4.94,0.5700000000000001,4.9727758848
2020-11-08 23:30:00,6.15152,0.9383600000000001,6.2226777034,1.33152,0.38836000000000004,1.387,4.82,0.55,4.8512781821,4.34,0.5700000000000001,4.3772708392,0.0,0.0,0.0,4.34,0.5700000000000001,4.3772708392
2020-11-09 00:00:00,6.01392,0.9615600000000001,6.090306347,1.27392,0.37156000000000006,1.327,4.74,0.59,4.7765782732,3.99,0.53,4.0250465836,0.0,0.0,0.0,3.99,0.53,4.0250465836
2020-11-09 00:30:00,5.976,0.808,6.0303764393,1.056,0.308,1.1,4.92,0.5,4.945341242,4.12,0.58,4.1606249531,0.0,0.0,0.0,4.12,0.58,4.1606249531
2020-11-09 01:00:00,6.4584,0.7612,6.5031035668,0.9984000000000001,0.2912,1.04,5.46,0.47000000000000003,5.4801916025,4.09,0.53,4.1241968915,0.0,0.0,0.0,4.09,0.53,4.1241968915
2020-11-09 01:30:00,6.51936,0.7914800000000001,6.5672288981,0.9993600000000001,0.29148,1.041,5.52,0.5,5.5425986685,4.05,0.58,4.0913200804,0.0,0.0,0.0,4.05,0.58,4.0913200804
2020-11-09 02:00:00,6.46688,0.8728400000000001,6.5255181097,1.10688,0.32284,1.153,5.36,0.55,5.388144393,4.2,0.6000000000000001,4.2426406871,0.0,0.0,0.0,4.2,0.6000000000000001,4.2426406871
2020-11-09 02:30:00,6.22608,0.8434400000000001,6.2829501988,1.00608,0.29344000000000003,1.048,5.22,0.55,5.2488951218,4.53,0.68,4.5807532132,0.0,0.0,0.0,4.53,0.68,4.5807532132
2020-11-09 03:00:00,6.034,0.687,6.0729832043,0.984,0.28700000000000003,1.025,5.05,0.4,5.0658168147,4.84,0.8,4.9056701887,0.0,0.0,0.0,4.84,0.8,4.9056701887
2020-11-09 03:30:00,5.92112,0.62616,5.954136243,0.9811200000000001,0.28616,1.022,4.94,0.34,4.9516865814,4.71,0.8,4.7774574828,0.0,0.0,0.0,4.71,0.8,4.7774574828
2020-11-09 04:00:00,5.7956,0.7658,5.8459754532,0.9456,0.2758,0.985,4.85,0.49,4.8746897337,4.6,0.77,4.6640004288,0.0,0.0,0.0,4.6,0.77,4.6640004288
2020-11-09 04:30:00,5.866,0.793,5.9193584956,0.936,0.273,0.975,4.93,0.52,4.9573480814,4.72,0.81,4.7889978075,0.0,0.0,0.0,4.72,0.81,4.7889978075
2020-11-09 05:00:00,6.07352,0.87936,6.1368492893,0.9235200000000001,0.26936000000000004,0.962,5.15,0.61,5.1860003857,4.78,0.81,4.8481439748,0.0,0.0,0.0,4.78,0.81,4.8481439748
2020-11-09 05:30:00,6.52528,0.9340400000000001,6.591791092,0.9052800000000001,0.26404,0.9430000000000001,5.62,0.67,5.6597968161,4.78,0.81,4.8481439748,0.0,0.0,0.0,4.78,0.81,4.8481439748
2020-11-09 06:00:00,6.72072,0.95896,6.7887908791000005,0.99072,0.28896000000000005,1.032,5.73,0.67,5.7690380481,4.85,0.84,4.9222047905,0.0,0.0,0.0,4.85,0.84,4.9222047905
2020-11-09 06:30:00,7.77688,1.41784,7.9050700693,0.9868800000000001,0.28784000000000004,1.028,6.79,1.13,6.8833857948,5.6,1.04,5.6957528036,0.0,0.0,0.0,5.6,1.04,5.6957528036
2020-11-09 07:00:00,8.89056,1.56308,9.0269195299,0.9705600000000001,0.28308,1.011,7.92,1.28,8.0227676023,6.15,1.07,6.2423873638,0.0,0.0,0.0,6.15,1.07,6.2423873638
2020-11-09 07:30:00,9.93184,1.62012,10.0631125702,0.8918400000000001,0.26012,0.929,9.04,1.3599999999999999,9.1417285018,6.52,1.1,6.6121403494,0.0,0.0,0.0,6.52,1.1,6.6121403494
2020-11-09 08:00:00,10.54176,1.7696800000000001,10.689268974099999,0.82176,0.23968000000000003,0.856,9.72,1.53,9.8396798728,6.43,1.04,6.5135627732,0.0,0.0,0.0,6.43,1.04,6.5135627732
2020-11-09 08:30:00,11.00688,2.20784,11.2261286649,0.7468800000000001,0.21784,0.778,10.26,1.99,10.4512056721,6.47,1.11,6.5645258778,0.0,0.0,0.0,6.47,1.11,6.5645258778
2020-11-09 09:00:00,11.2592,2.4156,11.5154117599,0.7392000000000001,0.2156,0.77,10.52,2.2,10.747576471,6.64,1.16,6.7405637746,0.0,0.0,0.0,6.64,1.16,6.7405637746
2020-11-09 09:30:00,11.23256,2.21908,11.4496602657,0.6825600000000001,0.19908,0.711,10.55,2.02,10.7416432635,6.91,1.16,7.0066896606,0.0,0.0,0.0,6.91,1.16,7.0066896606
2020-11-09 10:00:00,11.588,2.3890000000000002,11.8316974691,0.648,0.189,0.675,10.94,2.2,11.1590142934,7.06,1.26,7.1715549221,0.0,0.0,0.0,7.06,1.26,7.1715549221
2020-11-09 10:30:00,11.78472,2.29596,12.0062924252,0.5347200000000001,0.15596000000000002,0.557,11.25,2.14,11.4517291271,7.01096,1.23028,7.1180860489,0.0009600000000000001,0.00028000000000000003,0.001,7.01,1.23,7.1170921028
2020-11-09 11:00:00,11.68496,2.27228,11.9038458743,0.6249600000000001,0.18228000000000003,0.651,11.06,2.09,11.2557407575,7.16192,1.15056,7.2537498165,0.0019200000000000003,0.0005600000000000001,0.002,7.16,1.15,7.2517653023
2020-11-09 11:30:00,11.47848,2.46664,11.740520261,0.9484800000000001,0.27664,0.988,10.53,2.19,10.7553242629,7.40152,1.19336,7.4971065352,0.01152,0.00336,0.012,7.39,1.19,7.4851987282
2020-11-09 12:00:00,11.61224,2.3923200000000002,11.8561086702,0.76224,0.22232000000000002,0.794,10.85,2.17,11.0648723445,7.26384,1.29112,7.3776935691,0.0038400000000000005,0.0011200000000000001,0.004,7.26,1.29,7.3737168375
2020-11-09 12:30:00,11.52688,2.56284,11.8083492242,0.8668800000000001,0.25284,0.903,10.66,2.31,10.9074149091,7.0748,1.2514,7.1846222587,0.0048000000000000004,0.0014,0.005,7.07,1.25,7.1796518021
2020-11-09 13:00:00,11.45008,2.48044,11.7156696181,0.7900800000000001,0.23044,0.8230000000000001,10.66,2.25,10.8948657633,6.88192,1.06056,6.9631609489,0.0019200000000000003,0.0005600000000000001,0.002,6.88,1.06,6.9611780612
2020-11-09 13:30:00,11.34032,2.43676,11.59916622,0.64032,0.18676,0.667,10.7,2.25,10.934006585,6.11096,0.7702800000000001,6.159315173,0.0009600000000000001,0.00028000000000000003,0.001,6.11,0.77,6.1583276951
2020-11-09 14:00:00,11.22424,2.69832,11.5440241857,0.7142400000000001,0.20832,0.744,10.51,2.49,10.8009351447,6.5186399999999995,1.03252,6.5999064387,0.00864,0.00252,0.009000000000000001,6.51,1.03,6.590978683
2020-11-09 14:30:00,10.80224,2.85732,11.1737489949,0.88224,0.25732000000000005,0.919,9.92,2.6,10.2550670402,7.0444,1.3642,7.175277904,0.014400000000000001,0.004200000000000001,0.015,7.03,1.3599999999999999,7.1603421706
2020-11-09 15:00:00,10.71,2.8449999999999998,11.0814315411,0.84,0.245,0.875,9.87,2.6,10.2067085782,7.08192,1.38056,7.2152295043,0.0019200000000000003,0.0005600000000000001,0.002,7.08,1.38,7.2132378305
2020-11-09 15:30:00,11.1056,2.3458,11.350644431,0.4656,0.1358,0.485,10.64,2.21,10.8670925274,6.96,1.22,7.0661163308,0.0,0.0,0.0,6.96,1.22,7.0661163308
2020-11-09 16:00:00,11.86184,2.13012,12.0515832736,0.41184000000000004,0.12012,0.429,11.45,2.01,11.6250849459,7.52,1.34,7.6384553412,0.0,0.0,0.0,7.52,1.34,7.6384553412
2020-11-09 16:30:00,12.95344,1.97892,13.1037297057,0.13344,0.03892,0.139,12.82,1.94,12.9659554218,8.0,1.3,8.1049367672,0.0,0.0,0.0,8.0,1.3,8.1049367672
2020-11-09 17:00:00,13.08568,2.02124,13.2408622151,0.41568000000000005,0.12124000000000001,0.433,12.67,1.9,12.811670461,8.6,1.3,8.6977008456,0.0,0.0,0.0,8.6,1.3,8.6977008456
2020-11-09 17:30:00,13.05768,2.22224,13.2454277998,0.7276800000000001,0.21224,0.758,12.33,2.01,12.4927579021,8.7,1.3,8.7965902485,0.0,0.0,0.0,8.7,1.3,8.7965902485
2020-11-09 18:00:00,12.794,2.077,12.961495477,0.744,0.217,0.775,12.05,1.8599999999999999,12.1927068365,8.64,1.35,8.74483276,0.0,0.0,0.0,8.64,1.35,8.74483276
2020-11-09 18:30:00,12.3732,1.8026,12.5038172172,0.7632,0.22260000000000002,0.795,11.61,1.58,11.7170175386,8.19,1.1400000000000001,8.2689600313,0.0,0.0,0.0,8.19,1.1400000000000001,8.2689600313
2020-11-09 19:00:00,11.80792,1.84856,11.9517425006,0.8179200000000001,0.23856000000000002,0.852,10.99,1.6099999999999999,11.1073039033,7.53,0.8300000000000001,7.5756055864,0.0,0.0,0.0,7.53,0.8300000000000001,7.5756055864
2020-11-09 19:30:00,11.21528,1.7390400000000001,11.3493068335,0.7852800000000001,0.22904000000000002,0.8180000000000001,10.43,1.51,10.5387380649,7.58,0.9,7.6332430853,0.0,0.0,0.0,7.58,0.9,7.6332430853
2020-11-09 20:00:00,10.664,1.8820000000000001,10.8287958703,0.864,0.252,0.9,9.8,1.63,9.934631347,7.16,0.86,7.211463097,0.0,0.0,0.0,7.16,0.86,7.211463097
2020-11-09 20:30:00,10.24152,1.93836,10.4233378243,0.85152,0.24836000000000003,0.887,9.39,1.69,9.5408699813,6.97,0.93,7.0317707585,0.0,0.0,0.0,6.97,0.93,7.0317707585
2020-11-09 21:00:00,9.75656,1.81108,9.9232290007,0.8265600000000001,0.24108000000000002,0.861,8.93,1.57,9.066962005,14.0,2.36,14.1975209104,0.0,0.0,0.0,14.0,2.36,14.1975209104
2020-11-09 21:30:00,-56.36704,-30.63872,64.1558599163,0.7929600000000001,0.23128,0.8260000000000001,-57.16,-30.87,64.9632396052,15.19,2.46,15.3879075901,0.0,0.0,0.0,15.19,2.46,15.3879075901
2020-11-09 22:00:00,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,14.17,2.3,14.355448443,0.0,0.0,0.0,14.17,2.3,14.355448443
2020-11-09 22:30:00,0.77856,0.22708000000000003,0.811,0.77856,0.22708000000000003,0.811,0.0,0.0,0.0,13.26,2.3,13.457993907,0.0,0.0,0.0,13.26,2.3,13.457993907
2020-11-09 23:00:00,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,12.02,2.24,12.2269374743,0.0,0.0,0.0,12.02,2.24,12.2269374743
2020-11-09 23:30:00,0.8553600000000001,0.24948,0.891,0.8553600000000001,0.24948,0.891,0.0,0.0,0.0,11.81,2.47,12.0655294123,0.0,0.0,0.0,11.81,2.47,12.0655294123
2020-11-10 00:00:00,0.8745600000000001,0.25508000000000003,0.911,0.8745600000000001,0.25508000000000003,0.911,0.0,0.0,0.0,11.18,2.22,11.3982805721,0.0,0.0,0.0,11.18,2.22,11.3982805721
2020-11-10 00:30:00,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,11.18,1.97,11.3522376649,0.0,0.0,0.0,11.18,1.97,11.3522376649
2020-11-10 01:00:00,0.4616,0.2338,0.5174330875,0.8016000000000001,0.2338,0.835,-0.34,0.0,0.34,11.73,1.9100000000000001,11.8844856851,0.0,0.0,0.0,11.73,1.9100000000000001,11.8844856851
2020-11-10 01:30:00,7.51592,1.32756,7.632264998,0.74592,0.21756000000000003,0.777,6.77,1.11,6.8603935747,6.28,0.9500000000000001,6.3514486537,0.0,0.0,0.0,6.28,0.9500000000000001,6.3514486537
2020-11-10 02:00:00,7.2372,1.3195999999999999,7.3565214606,0.7872,0.2296,0.8200000000000001,6.45,1.09,6.5414524381,5.19,0.77,5.2468085538,0.0,0.0,0.0,5.19,0.77,5.2468085538
2020-11-10 02:30:00,6.9987200000000005,1.40296,7.1379533761,0.7987200000000001,0.23296000000000003,0.8320000000000001,6.2,1.17,6.3094294512,5.02,0.81,5.0849287114,0.0,0.0,0.0,5.02,0.81,5.0849287114
2020-11-10 03:00:00,6.87328,1.38304,7.0110468263,0.83328,0.24304,0.868,6.04,1.1400000000000001,6.1466413593,4.5600000000000005,0.78,4.6262295663,0.0,0.0,0.0,4.5600000000000005,0.78,4.6262295663
2020-11-10 03:30:00,6.72216,1.37688,6.8617223494,0.8121600000000001,0.23688,0.846,5.91,1.1400000000000001,6.0189450903,4.71,0.86,4.7878700901,0.0,0.0,0.0,4.71,0.86,4.7878700901
2020-11-10 04:00:00,6.66224,1.46732,6.8219110079,0.88224,0.25732000000000005,0.919,5.78,1.21,5.9052942348,4.45,0.77,4.516126659,0.0,0.0,0.0,4.45,0.77,4.516126659
2020-11-10 04:30:00,6.79168,1.52424,6.9606195701,0.8716800000000001,0.25424,0.908,5.92,1.27,6.0546923952,4.37,0.74,4.4322116375,0.0,0.0,0.0,4.37,0.74,4.4322116375
2020-11-10 05:00:00,6.87296,1.53628,7.042565967,0.9129600000000001,0.26628,0.9510000000000001,5.96,1.27,6.0938083331,4.55,0.76,4.6130358767,0.0,0.0,0.0,4.55,0.76,4.6130358767
2020-11-10 05:30:00,7.13896,1.52928,7.300920983,0.8889600000000001,0.25928,0.926,6.25,1.27,6.3777268678,4.44,0.66,4.4887860274,0.0,0.0,0.0,4.44,0.66,4.4887860274
2020-11-10 06:00:00,7.3672,1.5346000000000002,7.5253327501000005,0.9072,0.2646,0.9450000000000001,6.46,1.27,6.5836540006,4.38,0.63,4.4250762705,0.0,0.0,0.0,4.38,0.63,4.4250762705
2020-11-10 06:30:00,8.17032,1.62676,8.330694869,0.8803200000000001,0.25676000000000004,0.917,7.29,1.37,7.4176141717,5.14,0.65,5.1809362088,0.0,0.0,0.0,5.14,0.65,5.1809362088
2020-11-10 07:00:00,9.38992,1.73956,9.5496945815,0.88992,0.25956,0.927,8.5,1.48,8.6278850247,5.67,0.6900000000000001,5.7118298294,0.0,0.0,0.0,5.67,0.6900000000000001,5.7118298294
2020-11-10 07:30:00,10.48848,2.11164,10.6989362181,0.8284800000000001,0.24164000000000002,0.863,9.66,1.87,9.8393343271,6.45,1.02,6.5301531376,0.0,0.0,0.0,6.45,1.02,6.5301531376
2020-11-10 08:00:00,10.960560000000001,2.32808,11.2050806334,0.8505600000000001,0.24808000000000002,0.886,10.11,2.08,10.3217488828,6.5600000000000005,1.11,6.6532473274,0.0,0.0,0.0,6.5600000000000005,1.11,6.6532473274
2020-11-10 08:30:00,11.21288,2.46584,11.480812027,0.8428800000000001,0.24584000000000003,0.878,10.37,2.22,10.604965818,6.73096,1.21028,6.8389034355,0.0009600000000000001,0.00028000000000000003,0.001,6.73,1.21,6.8379090371
2020-11-10 09:00:00,11.11792,2.52856,11.4018314669,0.8179200000000001,0.23856000000000002,0.852,10.3,2.29,10.551497524,6.92288,1.29084,7.0421967737,0.00288,0.00084,0.003,6.92,1.29,7.0392116036
2020-11-10 09:30:00,11.08464,2.69552,11.4076760122,1.18464,0.34552000000000005,1.234,9.9,2.35,10.1750921372,6.99096,1.41028,7.1317887938,0.0009600000000000001,0.00028000000000000003,0.001,6.99,1.4100000000000001,7.1307923823
2020-11-10 10:00:00,10.70136,2.7924800000000003,11.059703902,1.31136,0.38248000000000004,1.366,9.39,2.41,9.694338554,7.25632,1.5247600000000001,7.4147874548,0.01632,0.00476,0.017,7.24,1.52,7.3978375219
2020-11-10 10:30:00,10.79608,2.74344,11.1392013358,1.24608,0.36344000000000004,1.298,9.55,2.38,9.8420983535,7.1996,1.5228000000000002,7.3588830674,0.009600000000000001,0.0028,0.01,7.19,1.52,7.348911484
2020-11-10 11:00:00,10.58816,2.66488,10.9183660682,1.14816,0.33488,1.196,9.44,2.33,9.723296766,7.15288,1.55084,7.3190707744,0.00288,0.00084,0.003,7.15,1.55,7.3160781844
2020-11-10 11:30:00,10.75648,2.41564,11.0243901691,0.63648,0.18564000000000003,0.663,10.12,2.23,10.3627843749,6.981920000000001,1.41056,7.1229829706,0.0019200000000000003,0.0005600000000000001,0.002,6.98,1.4100000000000001,7.1209900997
2020-11-10 12:00:00,10.73816,2.47488,11.0196692872,0.9081600000000001,0.26488,0.9460000000000001,9.83,2.21,10.0753659983,7.23632,1.48476,7.3870724512,0.01632,0.00476,0.017,7.22,1.48,7.3701288998
2020-11-10 12:30:00,10.89088,2.46484,11.1663200474,0.77088,0.22484,0.803,10.12,2.24,10.3649409067,7.0848,1.4514,7.2319397813,0.0048000000000000004,0.0014,0.005,7.08,1.45,7.2269564825
2020-11-10 13:00:00,10.70064,2.56352,11.0034236127,1.04064,0.30352,1.084,9.66,2.26,9.9208467381,6.7424800000000005,1.3236400000000001,6.8711759838,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.73,1.32,6.8582286343
2020-11-10 13:30:00,10.19872,2.59296,10.5231806599,1.03872,0.30296,1.082,9.16,2.29,9.4419118827,6.68592,1.32756,6.8164464202,0.025920000000000002,0.007560000000000001,0.027,6.66,1.32,6.7895507952
2020-11-10 14:00:00,10.66008,2.48544,10.9459909373,0.67008,0.19544,0.6980000000000001,9.99,2.29,10.2491072782,7.23096,1.38028,7.3615185526,0.0009600000000000001,0.00028000000000000003,0.001,7.23,1.38,7.3605230792
2020-11-10 14:30:00,10.52464,2.57052,10.8340029629,0.82464,0.24052,0.859,9.7,2.33,9.975915998,7.2,1.45,7.3445558069,0.0,0.0,0.0,7.2,1.45,7.3445558069
2020-11-10 15:00:00,10.52016,2.51588,10.8168118501,0.74016,0.21588000000000002,0.771,9.78,2.3,10.0468104391,7.20096,1.36028,7.3283140353,0.0009600000000000001,0.00028000000000000003,0.001,7.2,1.3599999999999999,7.3273187456
2020-11-10 15:30:00,10.758,2.359,11.0136027257,0.648,0.189,0.675,10.11,2.17,10.3402611186,7.48,1.3599999999999999,7.6026311235,0.0,0.0,0.0,7.48,1.3599999999999999,7.6026311235
2020-11-10 16:00:00,11.64488,2.33184,11.8760560794,0.79488,0.23184000000000002,0.8280000000000001,10.85,2.1,11.0513573827,7.82,1.3599999999999999,7.9373799204,0.0,0.0,0.0,7.82,1.3599999999999999,7.9373799204
2020-11-10 16:30:00,12.07248,2.16364,12.2648323022,0.73248,0.21364000000000002,0.763,11.34,1.9500000000000002,11.5064373287,7.84,1.27,7.9421974289,0.0,0.0,0.0,7.84,1.27,7.9421974289
2020-11-10 17:00:00,12.63112,1.93616,12.7786504765,0.7411200000000001,0.21616000000000002,0.772,11.89,1.72,12.0137629409,8.23,1.07,8.2992650277,0.0,0.0,0.0,8.23,1.07,8.2992650277
2020-11-10 17:30:00,12.8512,1.8216,12.9796597798,0.6912,0.2016,0.72,12.16,1.62,12.26743657,8.39,1.07,8.4579548355,0.0,0.0,0.0,8.39,1.07,8.4579548355
2020-11-10 18:00:00,12.74544,1.7799200000000002,12.8691241349,0.68544,0.19992000000000001,0.714,12.06,1.58,12.1630588258,8.07,0.88,8.1178383822,0.0,0.0,0.0,8.07,0.88,8.1178383822
2020-11-10 18:30:00,12.34432,1.7337600000000002,12.4654787313,0.66432,0.19376000000000002,0.6920000000000001,11.68,1.54,11.7810865373,8.04,0.91,8.0913348713,0.0,0.0,0.0,8.04,0.91,8.0913348713
2020-11-10 19:00:00,11.72304,1.75672,11.8539331869,0.74304,0.21672000000000002,0.774,10.98,1.54,11.0874704058,7.7,0.88,7.7501225797,0.0,0.0,0.0,7.7,0.88,7.7501225797
2020-11-10 19:30:00,11.1588,1.6934,11.2865593074,0.8688,0.2534,0.905,10.29,1.44,10.3902694864,7.77,1.04,7.8392920599,0.0,0.0,0.0,7.77,1.04,7.8392920599
2020-11-10 20:00:00,10.63504,1.57272,10.750698768,0.9350400000000001,0.27272,0.974,9.7,1.3,9.7867257037,7.43,1.0,7.4969927304,0.0,0.0,0.0,7.43,1.0,7.4969927304
2020-11-10 20:30:00,10.30008,1.5654400000000002,10.4183612147,0.9100800000000001,0.26544,0.9480000000000001,9.39,1.3,9.4795622262,7.07,0.93,7.130904571,0.0,0.0,0.0,7.07,0.93,7.130904571
2020-11-10 21:00:00,9.76544,1.5699200000000002,9.8908274275,0.92544,0.26992000000000005,0.964,8.84,1.3,8.9350769443,6.75,0.93,6.8137654788,0.0,0.0,0.0,6.75,0.93,6.8137654788
2020-11-10 21:30:00,9.2632,1.4776,9.3803078841,0.8832000000000001,0.2576,0.92,8.38,1.22,8.4683410418,6.51,0.98,6.5833502109,0.0,0.0,0.0,6.51,0.98,6.5833502109
2020-11-10 22:00:00,8.68016,1.4108800000000001,8.7940752783,0.86016,0.25088000000000005,0.896,7.82,1.16,7.9055676583,6.26,1.02,6.3425546903,0.0,0.0,0.0,6.26,1.02,6.3425546903
2020-11-10 22:30:00,8.13504,1.35772,8.2475620277,0.8150400000000001,0.23772000000000001,0.849,7.32,1.12,7.405187371,5.6,0.87,5.6671774280000005,0.0,0.0,0.0,5.6,0.87,5.6671774280000005
2020-11-10 23:00:00,7.59248,1.41864,7.7238780415,0.85248,0.24864000000000003,0.888,6.74,1.17,6.8407967372,5.4,0.87,5.4696343571,0.0,0.0,0.0,5.4,0.87,5.4696343571
2020-11-10 23:30:00,7.06672,1.3069600000000001,7.1865621823,0.84672,0.24696,0.882,6.22,1.06,6.3096751105,5.1,0.85,5.1703481508,0.0,0.0,0.0,5.1,0.85,5.1703481508
2020-11-11 00:00:00,6.8232800000000005,1.3880400000000002,6.9630313083,0.9532800000000001,0.27804,0.993,5.87,1.11,5.9740271174,4.52,0.73,4.5785696456,0.0,0.0,0.0,4.52,0.73,4.5785696456
2020-11-11 00:30:00,6.8852,1.3386,7.0141164091,0.9552,0.2786,0.995,5.93,1.06,6.0239936919,4.65,0.78,4.7149655354,0.0,0.0,0.0,4.65,0.78,4.7149655354
2020-11-11 01:00:00,7.23208,1.36644,7.3600366439,0.9820800000000001,0.28644000000000003,1.023,6.25,1.08,6.3426256393,5.04,0.88,5.1162486257,0.0,0.0,0.0,5.04,0.88,5.1162486257
2020-11-11 01:30:00,7.296,1.463,7.4412354485,0.936,0.273,0.975,6.36,1.19,6.4703709322,5.09,0.88,5.1655106234,0.0,0.0,0.0,5.09,0.88,5.1655106234
2020-11-11 02:00:00,7.12288,1.55084,7.2897547421,0.9628800000000001,0.28084000000000003,1.003,6.16,1.27,6.2895548332,4.97,0.88,5.0473062122,0.0,0.0,0.0,4.97,0.88,5.0473062122
2020-11-11 02:30:00,6.99008,1.64544,7.1811343951,0.9100800000000001,0.26544,0.9480000000000001,6.08,1.38,6.2346451383,4.92,0.88,4.9980796311999995,0.0,0.0,0.0,4.92,0.88,4.9980796311999995
2020-11-11 03:00:00,6.86688,1.39284,7.0067142228,0.8668800000000001,0.25284,0.903,6.0,1.1400000000000001,6.1073398464,4.86,0.88,4.9390282445,0.0,0.0,0.0,4.86,0.88,4.9390282445
2020-11-11 03:30:00,6.76016,1.24088,6.8731031129,0.86016,0.25088000000000005,0.896,5.9,0.99,5.9824827622,4.69,0.86,4.7681967241,0.0,0.0,0.0,4.69,0.86,4.7681967241
2020-11-11 04:00:00,6.55744,1.24592,6.6747536283999995,0.8774400000000001,0.25592000000000004,0.914,5.68,0.99,5.7656309282,4.36,0.76,4.4257428755,0.0,0.0,0.0,4.36,0.76,4.4257428755
2020-11-11 04:30:00,6.56128,1.21704,6.6731987532,0.8812800000000001,0.25704000000000005,0.918,5.68,0.96,5.7605555288,4.22,0.74,4.2843902717,0.0,0.0,0.0,4.22,0.74,4.2843902717
2020-11-11 05:00:00,6.6544,1.2242,6.7660701297,0.9744,0.2842,1.015,5.68,0.9400000000000001,5.757256291,4.37,0.76,4.4355946614,0.0,0.0,0.0,4.37,0.76,4.4355946614
2020-11-11 05:30:00,7.1288,1.5584,7.2971501286,0.9888,0.2884,1.03,6.14,1.27,6.269968102,4.54,0.8300000000000001,4.6152464723,0.0,0.0,0.0,4.54,0.8300000000000001,4.6152464723
2020-11-11 06:00:00,7.44632,1.61476,7.6193917999,0.9763200000000001,0.28476,1.017,6.47,1.33,6.6052857622,4.92,0.97,5.0147083664,0.0,0.0,0.0,4.92,0.97,5.0147083664
2020-11-11 06:30:00,8.25056,1.9330800000000001,8.4739918928,0.9705600000000001,0.28308,1.011,7.28,1.65,7.464643327,5.49,1.03,5.5857855311,0.0,0.0,0.0,5.49,1.03,5.5857855311
2020-11-11 07:00:00,9.29232,1.8977600000000001,9.4841290586,0.95232,0.27776,0.992,8.34,1.62,8.4958813551,5.88,1.03,5.9695309699,0.0,0.0,0.0,5.88,1.03,5.9695309699
2020-11-11 07:30:00,10.45088,2.1898400000000002,10.6778411676,0.8908800000000001,0.25984,0.928,9.56,1.9300000000000002,9.7528713721,6.51,1.13,6.6073443985,0.0,0.0,0.0,6.51,1.13,6.6073443985
2020-11-11 08:00:00,11.01712,2.37416,11.2700296717,0.8371200000000001,0.24416000000000002,0.872,10.18,2.13,10.4004471058,6.75,1.22,6.8593658599000005,0.0,0.0,0.0,6.75,1.22,6.8593658599000005
2020-11-11 08:30:00,11.11968,2.19824,11.3348816668,0.6796800000000001,0.19824000000000003,0.708,10.44,2.0,10.6298447778,6.5600000000000005,1.08,6.6483080554,0.0,0.0,0.0,6.5600000000000005,1.08,6.6483080554
2020-11-11 09:00:00,11.26968,2.35824,11.5137736299,0.6796800000000001,0.19824000000000003,0.708,10.59,2.16,10.808038675,6.64,1.19,6.7457912805,0.0,0.0,0.0,6.64,1.19,6.7457912805
2020-11-11 09:30:00,11.25792,2.55856,11.5449985708,0.8179200000000001,0.23856000000000002,0.852,10.44,2.32,10.6946715705,6.78,1.25,6.8942657332,0.0,0.0,0.0,6.78,1.25,6.8942657332
2020-11-11 10:00:00,11.29296,2.7562800000000003,11.6244580519,0.9129600000000001,0.26628,0.9510000000000001,10.38,2.49,10.67447891,6.75,1.2,6.8558369292,0.0,0.0,0.0,6.75,1.2,6.8558369292
2020-11-11 10:30:00,11.1864,2.7902,11.5291266365,0.9264,0.2702,0.965,10.26,2.52,10.5649420254,7.23096,1.40028,7.3652947395,0.0009600000000000001,0.00028000000000000003,0.001,7.23,1.4,7.3642990162
2020-11-11 11:00:00,11.0392,2.8756,11.4075857218,0.9792000000000001,0.2856,1.02,10.06,2.59,10.388055641,6.96096,1.30028,7.0813623124,0.0009600000000000001,0.00028000000000000003,0.001,6.96,1.3,7.0803672221
2020-11-11 11:30:00,11.02024,2.73132,11.3536689488,0.9302400000000001,0.27132,0.969,10.09,2.46,10.3855524648,7.5209600000000005,1.52028,7.6730756935999995,0.0009600000000000001,0.00028000000000000003,0.001,7.52,1.52,7.6720792488
2020-11-11 12:00:00,11.17688,2.62284,11.4805024367,0.8668800000000001,0.25284,0.903,10.31,2.37,10.5788940821,7.5847999999999995,1.5213999999999999,7.7358806221,0.0048000000000000004,0.0014,0.005,7.58,1.52,7.7308990422
2020-11-11 12:30:00,11.18248,2.79864,11.527369379,0.85248,0.24864000000000003,0.888,10.33,2.55,10.6400845861,7.51672,1.4319600000000001,7.6519010056,0.00672,0.0019600000000000004,0.007,7.51,1.43,7.6449329624
2020-11-11 13:00:00,11.40704,2.73372,11.7300377919,0.76704,0.22372000000000003,0.799,10.64,2.51,10.9320492132,7.71,1.3599999999999999,7.829029314,0.0,0.0,0.0,7.71,1.3599999999999999,7.829029314
2020-11-11 13:30:00,11.2608,2.5594,11.5479931157,0.8208000000000001,0.2394,0.855,10.44,2.32,10.6946715705,7.41288,1.22084,7.5127385287,0.00288,0.00084,0.003,7.41,1.22,7.5097603157
2020-11-11 14:00:00,11.07376,2.51068,11.3548084352,0.8937600000000001,0.26068,0.931,10.18,2.25,10.4256846298,7.29192,1.22056,7.3933662157,0.0019200000000000003,0.0005600000000000001,0.002,7.29,1.22,7.3913801147000004
2020-11-11 14:30:00,11.07856,2.69208,11.4009555038,0.89856,0.26208000000000004,0.936,10.18,2.43,10.4660068794,7.91,1.46,8.0436123726,0.0,0.0,0.0,7.91,1.46,8.0436123726
2020-11-11 15:00:00,11.03768,2.8422400000000003,11.3977501289,0.9676800000000001,0.28224000000000005,1.008,10.07,2.56,10.3903079839,7.38096,1.44028,7.5201713411,0.0009600000000000001,0.00028000000000000003,0.001,7.38,1.44,7.5191754867
2020-11-11 15:30:00,11.19808,2.7294400000000003,11.5259202843,0.95808,0.27944,0.998,10.24,2.45,10.5290122994,7.45,1.3599999999999999,7.5731169277,0.0,0.0,0.0,7.45,1.3599999999999999,7.5731169277
2020-11-11 16:00:00,11.7904,2.5172,12.0561116451,0.9504,0.2772,0.99,10.84,2.24,11.0690198301,7.6,1.23,7.6988895303,0.0,0.0,0.0,7.6,1.23,7.6988895303
2020-11-11 16:30:00,12.45256,2.47408,12.6959569312,0.80256,0.23408,0.836,11.65,2.24,11.8633932751,8.14,1.38,8.2561492235,0.0,0.0,0.0,8.14,1.38,8.2561492235
2020-11-11 17:00:00,13.10904,2.19972,13.2923172472,0.71904,0.20972000000000002,0.749,12.39,1.99,12.5487927706,8.48,1.18,8.5617054376,0.0,0.0,0.0,8.48,1.18,8.5617054376
2020-11-11 17:30:00,13.2636,2.0698,13.4241259306,0.7536,0.21980000000000002,0.785,12.51,1.85,12.6460507669,8.7,1.15,8.7756766121,0.0,0.0,0.0,8.7,1.15,8.7756766121
2020-11-11 18:00:00,12.97328,1.95304,13.1194648976,0.83328,0.24304,0.868,12.14,1.71,12.2598409451,8.25,1.11,8.3243378115,0.0,0.0,0.0,8.25,1.11,8.3243378115
2020-11-11 18:30:00,12.54064,1.84352,12.6754178472,0.80064,0.23352,0.834,11.74,1.6099999999999999,11.849881856,8.06,1.03,8.1255461355,0.0,0.0,0.0,8.06,1.03,8.1255461355
2020-11-11 19:00:00,12.04128,1.92704,12.1945031551,0.8812800000000001,0.25704000000000005,0.918,11.16,1.67,11.2842589478,7.93,1.05,7.9992124612,0.0,0.0,0.0,7.93,1.05,7.9992124612
2020-11-11 19:30:00,11.46376,1.8906800000000001,11.6186257449,0.8937600000000001,0.26068,0.931,10.57,1.63,10.6949427301,7.76,1.05,7.8307151653,0.0,0.0,0.0,7.76,1.05,7.8307151653
2020-11-11 20:00:00,10.7972,1.8246,10.9502827817,0.9072,0.2646,0.9450000000000001,9.89,1.56,10.0122774632,7.31,1.03,7.3822083417,0.0,0.0,0.0,7.31,1.03,7.3822083417
2020-11-11 20:30:00,10.43632,1.88976,10.6060345087,0.8563200000000001,0.24976,0.892,9.58,1.6400000000000001,9.719362119,7.13,0.99,7.1984026006,0.0,0.0,0.0,7.13,0.99,7.1984026006
2020-11-11 21:00:00,9.97072,1.7739600000000002,10.1272993142,0.87072,0.25396,0.907,9.1,1.52,9.2260717535,6.53,0.81,6.5800455925,0.0,0.0,0.0,6.53,0.81,6.5800455925
2020-11-11 21:30:00,9.50992,1.78456,9.675909921,0.76992,0.22456,0.802,8.74,1.56,8.878130433799999,6.07,0.91,6.137833494,0.0,0.0,0.0,6.07,0.91,6.137833494
2020-11-11 22:00:00,8.88664,1.67652,9.043400345,0.7766400000000001,0.22652000000000003,0.809,8.11,1.45,8.2386042507,5.96,0.91,6.0290712386,0.0,0.0,0.0,5.96,0.91,6.0290712386
2020-11-11 22:30:00,8.27424,1.65832,8.438783846,0.7142400000000001,0.20832,0.744,7.5600000000000005,1.45,7.6977983866,5.64,0.81,5.6978680223,0.0,0.0,0.0,5.64,0.81,5.6978680223
2020-11-11 23:00:00,7.49584,1.46212,7.6371075808,0.7958400000000001,0.23212000000000002,0.8290000000000001,6.7,1.23,6.8119674104,4.8,0.64,4.8424787041,0.0,0.0,0.0,4.8,0.64,4.8424787041
2020-11-11 23:30:00,7.04816,1.5098799999999999,7.2080716561,0.7881600000000001,0.22988000000000003,0.8210000000000001,6.26,1.28,6.3895226739,4.29,0.37,4.3059261489,0.0,0.0,0.0,4.29,0.37,4.3059261489
2020-11-12 00:00:00,6.91112,1.6011600000000001,7.0941731724,0.8611200000000001,0.25116,0.897,6.05,1.35,6.1987902045,3.65,0.31,3.6631407289,0.0,0.0,0.0,3.65,0.31,3.6631407289
2020-11-12 00:30:00,6.80016,1.56088,6.976999527,0.86016,0.25088000000000005,0.896,5.94,1.31,6.0827378704,3.61,0.27,3.6200828720000002,0.0,0.0,0.0,3.61,0.27,3.6200828720000002
2020-11-12 01:00:00,7.33472,1.53096,7.4927936045,0.8947200000000001,0.26096,0.932,6.44,1.27,6.5640307738,4.46,0.59,4.49885541,0.0,0.0,0.0,4.46,0.59,4.49885541
2020-11-12 01:30:00,7.354,1.542,7.5139257383,0.864,0.252,0.9,6.49,1.29,6.6169630496,4.7,0.73,4.7563536454,0.0,0.0,0.0,4.7,0.73,4.7563536454
2020-11-12 02:00:00,7.12616,1.53888,7.2904257763,0.9561600000000001,0.27888,0.996,6.17,1.26,6.2973407086,4.77,0.73,4.8255362396,0.0,0.0,0.0,4.77,0.73,4.8255362396
2020-11-12 02:30:00,7.05048,1.57264,7.2237431294,0.9004800000000001,0.26264000000000004,0.9380000000000001,6.15,1.31,6.2879726463,4.69,0.77,4.7527886551,0.0,0.0,0.0,4.69,0.77,4.7527886551
2020-11-12 03:00:00,6.87744,1.4659200000000001,7.0319344707,0.8774400000000001,0.25592000000000004,0.914,6.0,1.21,6.1207924324,4.89,0.89,4.9703319809,0.0,0.0,0.0,4.89,0.89,4.9703319809
2020-11-12 03:30:00,6.67848,1.42164,6.8281150693,0.8284800000000001,0.24164000000000002,0.863,5.85,1.18,5.9678220483,4.72,0.8300000000000001,4.7924211,0.0,0.0,0.0,4.72,0.8300000000000001,4.7924211
2020-11-12 04:00:00,6.64344,1.44892,6.7996076504000005,0.8534400000000001,0.24892000000000003,0.889,5.79,1.2,5.9130449009,4.45,0.72,4.5078708943,0.0,0.0,0.0,4.45,0.72,4.5078708943
2020-11-12 04:30:00,6.48112,1.40116,6.6308495534,0.8611200000000001,0.25116,0.897,5.62,1.15,5.7364536083,4.5,0.75,4.5620718977,0.0,0.0,0.0,4.5,0.75,4.5620718977
2020-11-12 05:00:00,6.7304,1.3422,6.8629283109,0.8304,0.2422,0.865,5.9,1.1,6.0016664352,4.68,0.78,4.7445547736,0.0,0.0,0.0,4.68,0.78,4.7445547736
2020-11-12 05:30:00,7.34392,1.22656,7.4456437197,0.43392000000000003,0.12656,0.452,6.91,1.1,6.9970065028,4.71,0.81,4.7791421824,0.0,0.0,0.0,4.71,0.81,4.7791421824
2020-11-12 06:00:00,7.666,1.428,7.7978676573,0.5760000000000001,0.168,0.6000000000000001,7.09,1.26,7.2010901952,4.8,0.91,4.885498951,0.0,0.0,0.0,4.8,0.91,4.885498951
2020-11-12 06:30:00,9.03312,1.4521600000000001,9.1490997153,0.21312,0.06216000000000001,0.222,8.82,1.3900000000000001,8.9288577097,5.32,0.96,5.405922678,0.0,0.0,0.0,5.32,0.96,5.405922678
2020-11-12 07:00:00,10.11064,1.51852,10.2240375684,0.20064,0.05852,0.209,9.91,1.46,10.0169705999,6.03,1.04,6.1190277005,0.0,0.0,0.0,6.03,1.04,6.1190277005
2020-11-12 07:30:00,10.73912,1.8951600000000002,10.9050598256,0.42912000000000006,0.12516000000000002,0.447,10.31,1.77,10.4608317069,6.79,1.2,6.8952229841,0.0,0.0,0.0,6.79,1.2,6.8952229841
2020-11-12 08:00:00,10.88984,2.13912,11.0979479905,0.57984,0.16912000000000002,0.604,10.31,1.97,10.4965232339,6.77,1.28,6.8899419446,0.0,0.0,0.0,6.77,1.28,6.8899419446
2020-11-12 08:30:00,11.01568,2.38124,11.2701157847,0.65568,0.19124000000000002,0.683,10.36,2.19,10.5889423457,6.98288,1.30084,7.1030132901,0.00288,0.00084,0.003,6.98,1.3,7.100028169
2020-11-12 09:00:00,11.02464,2.53552,11.3124510518,0.70464,0.20552,0.734,10.32,2.33,10.579758976499999,7.39864,1.27252,7.5072752048,0.00864,0.00252,0.009000000000000001,7.39,1.27,7.4983331481
2020-11-12 09:30:00,10.88448,2.69464,11.2130722641,1.04448,0.30464,1.088,9.84,2.39,10.1260900648,7.15248,1.3036400000000001,7.2703127443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.14,1.3,7.2573824482
2020-11-12 10:00:00,10.69024,2.84632,11.0626745772,1.29024,0.37632000000000004,1.344,9.4,2.47,9.7190997525,7.11152,1.39336,7.2467350441,0.01152,0.00336,0.012,7.1,1.3900000000000001,7.2347840327
2020-11-12 10:30:00,11.03704,2.76872,11.3790185166,1.12704,0.32872,1.174,9.91,2.44,10.2059639427,7.18768,1.3922400000000001,7.3212755719,0.007680000000000001,0.0022400000000000002,0.008,7.18,1.3900000000000001,7.3133097842
2020-11-12 11:00:00,10.98664,2.86652,11.3544350542,1.25664,0.36652,1.309,9.73,2.5,10.0460390204,6.8948,1.2913999999999999,7.0146974988,0.0048000000000000004,0.0014,0.005,6.89,1.29,7.0097218204
2020-11-12 11:30:00,11.14688,3.10284,11.5706762897,1.34688,0.39284,1.403,9.8,2.71,10.1677972049,7.17344,1.39392,7.3076161913,0.01344,0.003920000000000001,0.014,7.16,1.3900000000000001,7.2936753424
2020-11-12 12:00:00,11.44408,3.01744,11.8351979789,1.05408,0.30744000000000005,1.098,10.39,2.71,10.7376068097,7.50096,1.39028,7.628714138,0.0009600000000000001,0.00028000000000000003,0.001,7.5,1.3900000000000001,7.6277191873
2020-11-12 12:30:00,11.656320000000001,3.05476,12.0499524729,0.9763200000000001,0.28476,1.017,10.68,2.77,11.0333721047,7.42192,1.37056,7.547405594,0.0019200000000000003,0.0005600000000000001,0.002,7.42,1.37,7.5454158268
2020-11-12 13:00:00,11.74952,3.10236,12.1521955959,0.8995200000000001,0.26236000000000004,0.937,10.85,2.84,11.2155294124,7.55096,1.45028,7.6889732084,0.0009600000000000001,0.00028000000000000003,0.001,7.55,1.45,7.6879776274000005
2020-11-12 13:30:00,11.35264,2.65952,11.6599949228,0.7526400000000001,0.21952000000000002,0.784,10.6,2.44,10.8772055235,7.21,1.3900000000000001,7.3427651467,0.0,0.0,0.0,7.21,1.3900000000000001,7.3427651467
2020-11-12 14:00:00,11.10072,2.69396,11.4229332923,0.87072,0.25396,0.907,10.23,2.44,10.5169624892,7.3748000000000005,1.3914,7.5049096597,0.0048000000000000004,0.0014,0.005,7.37,1.3900000000000001,7.499933333
2020-11-12 14:30:00,10.88712,2.8941600000000003,11.2652360827,1.07712,0.31416000000000005,1.1219999999999999,9.81,2.58,10.1435940376,7.22576,1.47168,7.3741066984,0.00576,0.00168,0.006,7.22,1.47,7.3681273062
2020-11-12 15:00:00,10.91128,2.68704,11.2372690277,0.8812800000000001,0.25704000000000005,0.918,10.03,2.43,10.3201647274,7.42192,1.5005600000000001,7.5720919699,0.0019200000000000003,0.0005600000000000001,0.002,7.42,1.5,7.5700990746
2020-11-12 15:30:00,11.00656,2.53108,11.2938358851,0.8265600000000001,0.24108000000000002,0.861,10.18,2.29,10.4343902553,7.13,1.3599999999999999,7.2585466865,0.0,0.0,0.0,7.13,1.3599999999999999,7.2585466865
2020-11-12 16:00:00,11.49728,2.39504,11.7440905991,0.73728,0.21504,0.768,10.76,2.18,10.9786155776,7.44,1.32,7.5561895159,0.0,0.0,0.0,7.44,1.32,7.5561895159
2020-11-12 16:30:00,12.18336,2.46848,12.430915268,0.7833600000000001,0.22848000000000002,0.8160000000000001,11.4,2.24,11.6179860561,7.71,1.32,7.822180003,0.0,0.0,0.0,7.71,1.32,7.822180003
2020-11-12 17:00:00,13.04528,2.3590400000000002,13.2568623739,0.7852800000000001,0.22904000000000002,0.8180000000000001,12.26,2.13,12.4436530006,8.61,1.32,8.7105969945,0.0,0.0,0.0,8.61,1.32,8.7105969945
2020-11-12 17:30:00,13.29472,2.19596,13.4748588193,0.7747200000000001,0.22596000000000002,0.807,12.52,1.97,12.6740403976,8.89,1.3599999999999999,8.9934253764,0.0,0.0,0.0,8.89,1.3599999999999999,8.9934253764
2020-11-12 18:00:00,12.94432,2.05876,13.1070177005,0.78432,0.22876000000000002,0.8170000000000001,12.16,1.83,12.2969305113,7.85,1.06,7.9212435892,0.0,0.0,0.0,7.85,1.06,7.9212435892
2020-11-12 18:30:00,12.48192,1.9955600000000002,12.640434589,0.8419200000000001,0.24556000000000003,0.877,11.64,1.75,11.7708156047,7.97,1.06,8.0401803462,0.0,0.0,0.0,7.97,1.06,8.0401803462
2020-11-12 19:00:00,11.94416,2.00788,12.1117521524,0.8841600000000001,0.25788,0.921,11.06,1.75,11.1975934915,8.02,1.04,8.0871503016,0.0,0.0,0.0,8.02,1.04,8.0871503016
2020-11-12 19:30:00,11.56672,2.05696,11.7481954359,0.84672,0.24696,0.882,10.72,1.81,10.8717293932,7.8100000000000005,1.04,7.8789402841000005,0.0,0.0,0.0,7.8100000000000005,1.04,7.8789402841000005
2020-11-12 20:00:00,10.9884,1.9562,11.1611671881,0.8784000000000001,0.25620000000000004,0.915,10.11,1.7000000000000002,10.2519315253,7.54,1.07,7.6155433161,0.0,0.0,0.0,7.54,1.07,7.6155433161
2020-11-12 20:30:00,10.42064,1.85352,10.5841992801,0.80064,0.23352,0.834,9.62,1.62,9.755449759,7.02,1.0,7.0908673658,0.0,0.0,0.0,7.02,1.0,7.0908673658
2020-11-12 21:00:00,9.94816,1.8498800000000002,10.1186927713,0.7881600000000001,0.22988000000000003,0.8210000000000001,9.16,1.62,9.302150289,6.51,0.92,6.5746863043,0.0,0.0,0.0,6.51,0.92,6.5746863043
2020-11-12 21:30:00,9.43552,1.64036,9.5770464445,0.7555200000000001,0.22036000000000003,0.787,8.68,1.42,8.7953851536,6.46,0.9500000000000001,6.5294793054,0.0,0.0,0.0,6.46,0.9500000000000001,6.5294793054
2020-11-12 22:00:00,8.82952,1.5873599999999999,8.9710721321,0.7795200000000001,0.22736,0.812,8.05,1.3599999999999999,8.164073738,6.24,0.9500000000000001,6.3119014568,0.0,0.0,0.0,6.24,0.9500000000000001,6.3119014568
2020-11-12 22:30:00,8.27696,1.67828,8.4453946385,0.81696,0.23828000000000002,0.851,7.46,1.44,7.5977101814,5.98,0.92,6.0503553615,0.0,0.0,0.0,5.98,0.92,6.0503553615
2020-11-12 23:00:00,7.7176,1.6018,7.8820754247,0.8976000000000001,0.26180000000000003,0.935,6.82,1.34,6.9503956722,5.52,0.92,5.5961415279,0.0,0.0,0.0,5.52,0.92,5.5961415279
2020-11-12 23:30:00,7.15512,1.59816,7.3314294377,0.88512,0.25816,0.922,6.27,1.34,6.4115910662,5.11,0.89,5.1869258718,0.0,0.0,0.0,5.11,0.89,5.1869258718
2020-11-13 00:00:00,6.8476,1.6318000000000001,7.0393463475,0.8976000000000001,0.26180000000000003,0.935,5.95,1.37,6.1056858747,4.87,0.89,4.9506565221,0.0,0.0,0.0,4.87,0.89,4.9506565221
2020-11-13 00:30:00,6.73288,1.41584,6.8801363359,0.8428800000000001,0.24584000000000003,0.878,5.89,1.17,6.0050811818,4.73,0.78,4.7938815171,0.0,0.0,0.0,4.73,0.78,4.7938815171
2020-11-13 01:00:00,7.13984,1.34912,7.2661846935,0.81984,0.23912000000000003,0.854,6.32,1.11,6.4167359304,5.3,0.88,5.3725599113,0.0,0.0,0.0,5.3,0.88,5.3725599113
2020-11-13 01:30:00,7.31896,1.49428,7.4699429851,0.7689600000000001,0.22428,0.801,6.55,1.27,6.671986211,4.99,0.8200000000000001,5.0569259437,0.0,0.0,0.0,4.99,0.8200000000000001,5.0569259437
2020-11-13 02:00:00,7.08928,1.5860400000000001,7.2645312168,0.8092800000000001,0.23604000000000003,0.843,6.28,1.35,6.4234647971,4.79,0.74,4.8468237022,0.0,0.0,0.0,4.79,0.74,4.8468237022
2020-11-13 02:30:00,6.87104,1.58072,7.0505224204,0.7910400000000001,0.23072,0.8240000000000001,6.08,1.35,6.2280735384,5.03,0.8200000000000001,5.0964006907,0.0,0.0,0.0,5.03,0.8200000000000001,5.0964006907
2020-11-13 03:00:00,6.64448,1.57964,6.8296688792,0.9244800000000001,0.26964000000000005,0.963,5.72,1.31,5.868091683,4.87,0.87,4.9471001607,0.0,0.0,0.0,4.87,0.87,4.9471001607
2020-11-13 03:30:00,6.65184,1.62012,6.8462956553000005,0.8918400000000001,0.26012,0.929,5.76,1.3599999999999999,5.9183781562,4.8,0.8300000000000001,4.8712318771,0.0,0.0,0.0,4.8,0.8300000000000001,4.8712318771
2020-11-13 04:00:00,6.52736,1.7004800000000002,6.745225037,0.9273600000000001,0.27048,0.966,5.6,1.43,5.7796972239,4.66,0.8300000000000001,4.7333392019,0.0,0.0,0.0,4.66,0.8300000000000001,4.7333392019
