Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-13 04:30:00,6.52608,1.6584400000000001,6.7335089961,0.8860800000000001,0.25844,0.923,5.64,1.4,5.8111616739,4.5600000000000005,0.79,4.6279261014,0.0,0.0,0.0,4.5600000000000005,0.79,4.6279261014
2020-11-13 05:00:00,6.61248,1.62864,6.8100925104000005,0.85248,0.24864000000000003,0.888,5.76,1.38,5.9230059936,4.66,0.84,4.7351029556,0.0,0.0,0.0,4.66,0.84,4.7351029556
2020-11-13 05:30:00,7.00544,1.68492,7.2052165131,0.80544,0.23492000000000002,0.839,6.2,1.45,6.3672992705,4.85,0.99,4.950010101,0.0,0.0,0.0,4.85,0.99,4.950010101
2020-11-13 06:00:00,7.41544,1.73492,7.6156876118,0.80544,0.23492000000000002,0.839,6.61,1.5,6.7780601945,4.94,1.01,5.0421919837,0.0,0.0,0.0,4.94,1.01,5.0421919837
2020-11-13 06:30:00,8.25664,1.88652,8.4694192127,0.7766400000000001,0.22652000000000003,0.809,7.48,1.6600000000000001,7.6619840772,5.49,0.99,5.5785481982,0.0,0.0,0.0,5.49,0.99,5.5785481982
2020-11-13 07:00:00,9.2752,1.9736,9.4828493608,0.8352,0.2436,0.87,8.44,1.73,8.6154802536,6.21,1.21,6.3267843333,0.0,0.0,0.0,6.21,1.21,6.3267843333
2020-11-13 07:30:00,10.23264,2.19452,10.4653160201,0.8726400000000001,0.25452,0.909,9.36,1.94,9.5589329948,6.8,1.3,6.9231495723,0.0,0.0,0.0,6.8,1.3,6.9231495723
2020-11-13 08:00:00,10.96584,2.20712,11.1857510074,0.9158400000000001,0.26712,0.9540000000000001,10.05,1.94,10.2355312515,7.08,1.4100000000000001,7.2190373319,0.0,0.0,0.0,7.08,1.4100000000000001,7.2190373319
2020-11-13 08:30:00,11.13552,2.43036,11.3976513107,0.9955200000000001,0.29036,1.037,10.14,2.14,10.363358529,7.06096,1.46028,7.2103795878,0.0009600000000000001,0.00028000000000000003,0.001,7.06,1.46,7.2093827752
2020-11-13 09:00:00,11.16464,2.62052,11.46805613,1.06464,0.31052,1.109,10.1,2.31,10.3607963014,7.00768,1.51224,7.1689921746,0.007680000000000001,0.0022400000000000002,0.008,7.0,1.51,7.1610124982
2020-11-13 09:30:00,11.14608,2.74344,11.4787439383,1.24608,0.36344000000000004,1.298,9.9,2.38,10.1820626594,7.08632,1.47476,7.2381522642,0.01632,0.00476,0.017,7.07,1.47,7.2212048856
2020-11-13 10:00:00,10.68176,2.85968,11.0579277625,1.54176,0.44968,1.6059999999999999,9.14,2.41,9.4523912319,7.16824,1.47532,7.3184857587,0.018240000000000003,0.00532,0.019,7.15,1.47,7.2995479312
2020-11-13 10:30:00,10.26552,2.8453600000000003,10.6525571766,1.59552,0.46536000000000005,1.662,8.67,2.38,8.9907341191,6.834,1.477,6.9917869676,0.024,0.007,0.025,6.8100000000000005,1.47,6.9668500773
2020-11-13 11:00:00,10.08224,2.80732,10.4657827705,1.60224,0.46732,1.669,8.48,2.34,8.7969312831,6.79592,1.47756,6.9546899428,0.025920000000000002,0.007560000000000001,0.027,6.77,1.47,6.9277557694
2020-11-13 11:30:00,10.42176,2.86468,10.8083057414,1.42176,0.41468000000000005,1.4809999999999999,9.0,2.45,9.3275130662,6.9996,1.5228000000000002,7.1633316271,0.009600000000000001,0.0028,0.01,6.99,1.52,7.1533558558
2020-11-13 12:00:00,10.56984,2.78412,10.9303632968,1.41984,0.41412000000000004,1.479,9.15,2.37,9.4519521793,6.95576,1.37168,7.0897181326,0.00576,0.00168,0.006,6.95,1.37,7.083741949
2020-11-13 12:30:00,10.45016,2.7158800000000003,10.7973074514,1.4601600000000001,0.42588000000000004,1.521,8.99,2.29,9.2770792818,7.07,1.42,7.2111926891,0.0,0.0,0.0,7.07,1.42,7.2111926891
2020-11-13 13:00:00,10.6096,2.6178,10.9277851827,1.3296000000000001,0.38780000000000003,1.385,9.28,2.23,9.5441762348,7.13,1.48,7.2819846196,0.0,0.0,0.0,7.13,1.48,7.2819846196
2020-11-13 13:30:00,10.47416,2.42788,10.7518663031,1.12416,0.32788,1.171,9.35,2.1,9.5829275276,6.69,1.34,6.8228806233,0.0,0.0,0.0,6.69,1.34,6.8228806233
2020-11-13 14:00:00,10.59752,2.43636,10.8739726043,0.94752,0.27636000000000005,0.987,9.65,2.16,9.8887865787,6.9648,1.3814,7.1004721674,0.0048000000000000004,0.0014,0.005,6.96,1.38,7.0954915263
2020-11-13 14:30:00,10.59072,2.56396,10.8966619201,0.87072,0.25396,0.907,9.72,2.31,9.9907206947,6.79384,1.3811200000000001,6.932802781,0.0038400000000000005,0.0011200000000000001,0.004,6.79,1.38,6.9288166378
2020-11-13 15:00:00,10.58784,2.54312,10.8889767747,0.8678400000000001,0.25312,0.904,9.72,2.29,9.9861153608,7.02096,1.34028,7.1477429864,0.0009600000000000001,0.00028000000000000003,0.001,7.02,1.34,7.146747512
2020-11-13 15:30:00,10.474,2.492,10.7663707906,0.864,0.252,0.9,9.61,2.24,9.8676086262,6.97,1.31,7.092037789,0.0,0.0,0.0,6.97,1.31,7.092037789
2020-11-13 16:00:00,11.16792,2.47356,11.4385722973,0.9379200000000001,0.27356,0.977,10.23,2.2,10.463885511600001,7.12,1.18,7.2171185386,0.0,0.0,0.0,7.12,1.18,7.2171185386
2020-11-13 16:30:00,11.71352,2.23936,11.9256565438,0.9235200000000001,0.26936000000000004,0.962,10.79,1.97,10.9683635972,7.68,1.22,7.7762973194,0.0,0.0,0.0,7.68,1.22,7.7762973194
2020-11-13 17:00:00,12.13208,1.98144,12.2928218729,0.8620800000000001,0.25144,0.898,11.27,1.73,11.402008595,7.89,1.06,7.9608856291,0.0,0.0,0.0,7.89,1.06,7.9608856291
2020-11-13 17:30:00,12.40168,1.85424,12.5395323996,0.8716800000000001,0.25424,0.908,11.53,1.6,11.6404853851,8.16,1.08,8.231160307,0.0,0.0,0.0,8.16,1.08,8.231160307
2020-11-13 18:00:00,12.02616,1.69388,12.1448653265,0.83616,0.24388,0.871,11.19,1.45,11.2835544045,8.06,1.06,8.1294034221,0.0,0.0,0.0,8.06,1.06,8.1294034221
2020-11-13 18:30:00,11.66064,1.6835200000000001,11.7815433963,0.80064,0.23352,0.834,10.86,1.45,10.9563725749,7.9,1.02,7.9655759365000005,0.0,0.0,0.0,7.9,1.02,7.9655759365000005
2020-11-13 19:00:00,11.14944,1.65192,11.2711513165,0.8294400000000001,0.24192000000000002,0.864,10.32,1.4100000000000001,10.4158773034,7.48,0.87,7.5304249548,0.0,0.0,0.0,7.48,0.87,7.5304249548
2020-11-13 19:30:00,10.686,1.348,10.7706870719,0.8160000000000001,0.23800000000000002,0.85,9.87,1.11,9.9322202956,7.02,0.81,7.0665762573,0.0,0.0,0.0,7.02,0.81,7.0665762573
2020-11-13 20:00:00,10.12392,1.43656,10.2253342635,0.9139200000000001,0.26656,0.9520000000000001,9.21,1.17,9.2840185265,6.91,0.85,6.9620830216,0.0,0.0,0.0,6.91,0.85,6.9620830216
2020-11-13 20:30:00,9.65856,1.3220800000000001,9.7486243542,0.89856,0.26208000000000004,0.936,8.76,1.06,8.8238993648,6.67,0.8300000000000001,6.7214432974000005,0.0,0.0,0.0,6.67,0.8300000000000001,6.7214432974000005
2020-11-13 21:00:00,9.3864,1.2702,9.4719540223,0.9264,0.2702,0.965,8.46,1.0,8.5188966422,6.64,0.8300000000000001,6.6916739311,0.0,0.0,0.0,6.64,0.8300000000000001,6.6916739311
2020-11-13 21:30:00,8.95776,1.32768,9.055616953,0.91776,0.26768000000000003,0.9560000000000001,8.04,1.06,8.1095745881,6.4,0.8300000000000001,6.4535958969,0.0,0.0,0.0,6.4,0.8300000000000001,6.4535958969
2020-11-13 22:00:00,8.3932,1.2776,8.489880329,0.8832000000000001,0.2576,0.92,7.51,1.02,7.5789511148,6.24,0.97,6.3149425967,0.0,0.0,0.0,6.24,0.97,6.3149425967
2020-11-13 22:30:00,7.8232800000000005,1.05304,7.8938332387,0.83328,0.24304,0.868,6.99,0.81,7.0367748294,5.82,0.88,5.886153243,0.0,0.0,0.0,5.82,0.88,5.886153243
2020-11-13 23:00:00,7.38672,1.16696,7.4783305624,0.84672,0.24696,0.882,6.54,0.92,6.6043924777,4.91,0.67,4.9555019927,0.0,0.0,0.0,4.91,0.67,4.9555019927
2020-11-13 23:30:00,6.9827200000000005,1.11996,7.0719650027,0.8227200000000001,0.23996,0.857,6.16,0.88,6.2225396744,5.05,0.73,5.1024895884,0.0,0.0,0.0,5.05,0.73,5.1024895884
2020-11-14 00:00:00,6.81048,1.4326400000000001,6.9595326855,0.9004800000000001,0.26264000000000004,0.9380000000000001,5.91,1.17,6.0246991626,4.86,0.71,4.9115883378,0.0,0.0,0.0,4.86,0.71,4.9115883378
2020-11-14 00:30:00,6.79448,1.38964,6.9351321401,0.9244800000000001,0.26964000000000005,0.963,5.87,1.12,5.9758932387,5.07,0.91,5.1510193166,0.0,0.0,0.0,5.07,0.91,5.1510193166
2020-11-14 01:00:00,7.34232,1.49776,7.4935270734,0.95232,0.27776,0.992,6.39,1.22,6.5054208165,5.27,0.98,5.3603451381,0.0,0.0,0.0,5.27,0.98,5.3603451381
2020-11-14 01:30:00,7.34776,1.4876800000000001,7.4968505921,0.91776,0.26768000000000003,0.9560000000000001,6.43,1.22,6.5447154254,5.0,0.89,5.0785923247,0.0,0.0,0.0,5.0,0.89,5.0785923247
2020-11-14 02:00:00,7.05352,1.27936,7.1686056106,0.9235200000000001,0.26936000000000004,0.962,6.13,1.01,6.2126483886,4.87,0.77,4.9304969324000005,0.0,0.0,0.0,4.87,0.77,4.9304969324000005
2020-11-14 02:30:00,6.94024,1.3163200000000002,7.0639669875,0.8102400000000001,0.23632000000000003,0.844,6.13,1.08,6.2244116188,4.89,0.88,4.9685510966,0.0,0.0,0.0,4.89,0.88,4.9685510966
2020-11-14 03:00:00,6.71576,1.29668,6.8397961519,0.8457600000000001,0.24668,0.881,5.87,1.05,5.9631702978,4.94,0.93,5.0267782923,0.0,0.0,0.0,4.94,0.93,5.0267782923
2020-11-14 03:30:00,6.56192,1.19556,6.6699443626,0.8419200000000001,0.24556000000000003,0.877,5.72,0.9500000000000001,5.7983532145000005,4.78,0.91,4.8658503882,0.0,0.0,0.0,4.78,0.91,4.8658503882
2020-11-14 04:00:00,6.36112,0.99116,6.4378758764,0.8611200000000001,0.25116,0.897,5.5,0.74,5.549558541,4.43,0.76,4.4947191236,0.0,0.0,0.0,4.43,0.76,4.4947191236
2020-11-14 04:30:00,6.35752,1.32636,6.4944046224,0.94752,0.27636000000000005,0.987,5.41,1.05,5.5109527307,4.54,0.76,4.6031728188,0.0,0.0,0.0,4.54,0.76,4.6031728188
2020-11-14 05:00:00,6.38904,1.32972,6.5259472416,0.9590400000000001,0.27972,0.999,5.43,1.05,5.5305876722,4.41,0.76,4.4750083799,0.0,0.0,0.0,4.41,0.76,4.4750083799
2020-11-14 05:30:00,6.42624,1.01432,6.505797845,0.90624,0.26432,0.9440000000000001,5.52,0.75,5.5707180866,3.8,0.59,3.8455298725000002,0.0,0.0,0.0,3.8,0.59,3.8455298725000002
2020-11-14 06:00:00,6.35232,0.9777600000000001,6.4271287524,0.95232,0.27776,0.992,5.4,0.7000000000000001,5.445181356,3.73,0.59,3.7763739222,0.0,0.0,0.0,3.73,0.59,3.7763739222
2020-11-14 06:30:00,6.63608,1.20844,6.7452120056,0.8860800000000001,0.25844,0.923,5.75,0.9500000000000001,5.8279498968,4.48,0.85,4.559923245,0.0,0.0,0.0,4.48,0.85,4.559923245
2020-11-14 07:00:00,6.96112,1.25116,7.0726651978,0.8611200000000001,0.25116,0.897,6.1,1.0,6.1814237842,5.09,1.01,5.1892388652,0.0,0.0,0.0,5.09,1.01,5.1892388652
2020-11-14 07:30:00,7.3056,1.2008,7.4036282997,0.8256,0.24080000000000001,0.86,6.48,0.96,6.5507251507,5.2,0.97,5.2896975339,0.0,0.0,0.0,5.2,0.97,5.2896975339
2020-11-14 08:00:00,7.93536,1.36948,8.0526650123,0.8553600000000001,0.24948,0.891,7.08,1.12,7.1680401785,5.77,1.08,5.8702044257,0.0,0.0,0.0,5.77,1.08,5.8702044257
2020-11-14 08:30:00,8.36384,1.26612,8.4591299434,0.84384,0.24612000000000003,0.879,7.52,1.02,7.588860257,6.18,1.17,6.2897774205,0.0,0.0,0.0,6.18,1.17,6.2897774205
2020-11-14 09:00:00,8.98288,1.44584,9.0984936336,0.8428800000000001,0.24584000000000003,0.878,8.14,1.2,8.227976665,6.57,1.22,6.682312474,0.0,0.0,0.0,6.57,1.22,6.682312474
2020-11-14 09:30:00,9.32264,1.40452,9.4278466789,0.8726400000000001,0.25452,0.909,8.45,1.15,8.5278954027,6.84,1.22,6.9479493378,0.0,0.0,0.0,6.84,1.22,6.9479493378
2020-11-14 10:00:00,9.55392,1.34656,9.6483475891,0.9139200000000001,0.26656,0.9520000000000001,8.64,1.08,8.7072383682,6.82,1.1,6.908140126,0.0,0.0,0.0,6.82,1.1,6.908140126
2020-11-14 10:30:00,9.58552,1.27536,9.6699915615,0.8755200000000001,0.25536000000000003,0.912,8.71,1.02,8.7695210816,6.98,1.19,7.0807132409,0.0,0.0,0.0,6.98,1.19,7.0807132409
2020-11-14 11:00:00,9.54232,1.24276,9.6229061826,0.8323200000000001,0.24276000000000003,0.867,8.71,1.0,8.7672173465,7.01096,1.09028,7.0952287208,0.0009600000000000001,0.00028000000000000003,0.001,7.01,1.09,7.0942370978
2020-11-14 11:30:00,9.74736,1.39548,9.8467452186,0.8073600000000001,0.23548000000000002,0.841,8.94,1.16,9.0149431501,7.17384,1.16112,7.2671989102,0.0038400000000000005,0.0011200000000000001,0.004,7.17,1.16,7.2632293093
2020-11-14 12:00:00,9.7512,1.4366,9.8564558032,0.8112,0.2366,0.845,8.94,1.2,9.0201773818,7.08,1.16,7.1743989295,0.0,0.0,0.0,7.08,1.16,7.1743989295
2020-11-14 12:30:00,9.61464,1.44052,9.7219545463,0.82464,0.24052,0.859,8.79,1.2,8.871533125700001,6.49288,0.99084,6.5680480053,0.00288,0.00084,0.003,6.49,0.99,6.565074257
2020-11-14 13:00:00,9.73728,1.42504,9.8410040545,0.97728,0.28504,1.018,8.76,1.1400000000000001,8.8338666506,6.49096,0.99028,6.5660655038,0.0009600000000000001,0.00028000000000000003,0.001,6.49,0.99,6.565074257
2020-11-14 13:30:00,9.68536,1.42948,9.7902814771,0.8553600000000001,0.24948,0.891,8.83,1.18,8.9084959449,6.49,0.99,6.565074257,0.0,0.0,0.0,6.49,0.99,6.565074257
2020-11-14 14:00:00,9.36424,1.21332,9.4425174715,0.8342400000000001,0.24332,0.869,8.53,0.97,8.584975247500001,6.67,1.01,6.746035873,0.0,0.0,0.0,6.67,1.01,6.746035873
2020-11-14 14:30:00,9.10712,1.13416,9.177469891,0.8371200000000001,0.24416000000000002,0.872,8.27,0.89,8.3177521002,6.44,1.01,6.5187191993999996,0.0,0.0,0.0,6.44,1.01,6.5187191993999996
2020-11-14 15:00:00,8.9368,1.1424,9.0095211859,0.7968000000000001,0.23240000000000002,0.8300000000000001,8.14,0.91,8.1907081501,6.60096,1.09028,6.6903948613,0.0009600000000000001,0.00028000000000000003,0.001,6.6,1.09,6.689402066
2020-11-14 15:30:00,9.07928,0.9510400000000001,9.1289540693,0.68928,0.20104000000000002,0.718,8.39,0.75,8.423455348,6.83,1.09,6.9164297148,0.0,0.0,0.0,6.83,1.09,6.9164297148
2020-11-14 16:00:00,9.44296,0.8862800000000001,9.4844602271,0.67296,0.19628,0.7010000000000001,8.77,0.6900000000000001,8.7971017955,6.91,1.06,6.9908297076,0.0,0.0,0.0,6.91,1.06,6.9908297076
2020-11-14 16:30:00,9.93176,1.01468,9.983457928,0.70176,0.20468000000000003,0.731,9.23,0.81,9.2654735443,7.23,1.09,7.311702948,0.0,0.0,0.0,7.23,1.09,7.311702948
2020-11-14 17:00:00,10.63768,1.08224,10.6925899201,0.7276800000000001,0.21224,0.758,9.91,0.87,9.9481153994,7.42,1.04,7.4925296129,0.0,0.0,0.0,7.42,1.04,7.4925296129
2020-11-14 17:30:00,10.81304,0.98672,10.8579671394,0.74304,0.21672000000000002,0.774,10.07,0.77,10.0993960215,7.97,1.15,8.052539972,0.0,0.0,0.0,7.97,1.15,8.052539972
2020-11-14 18:00:00,10.83488,1.16184,10.8969948518,0.79488,0.23184000000000002,0.8280000000000001,10.04,0.93,10.0829807101,7.94,1.15,8.0228486213,0.0,0.0,0.0,7.94,1.15,8.0228486213
2020-11-14 18:30:00,10.50216,1.10688,10.5603289721,0.8121600000000001,0.23688,0.846,9.69,0.87,9.7289773358,7.47,0.96,7.5314341264,0.0,0.0,0.0,7.47,0.96,7.5314341264
2020-11-14 19:00:00,10.15792,1.01856,10.2088590548,0.8179200000000001,0.23856000000000002,0.852,9.34,0.78,9.3725130035,6.95,0.8300000000000001,6.9993856873,0.0,0.0,0.0,6.95,0.8300000000000001,6.9993856873
2020-11-14 19:30:00,9.64096,0.85028,9.6783823958,0.72096,0.21028000000000002,0.751,8.92,0.64,8.9429301686,6.39,0.6900000000000001,6.4271455562,0.0,0.0,0.0,6.39,0.6900000000000001,6.4271455562
2020-11-14 20:00:00,9.09976,0.9386800000000001,9.1480463597,0.7497600000000001,0.21868,0.781,8.35,0.72,8.3809844291,6.08,0.6000000000000001,6.1095335337,0.0,0.0,0.0,6.08,0.6000000000000001,6.1095335337
2020-11-14 20:30:00,8.63824,0.93532,8.6887291246,0.73824,0.21532,0.769,7.9,0.72,7.9327422749,6.02,0.52,6.042416735,0.0,0.0,0.0,6.02,0.52,6.042416735
2020-11-14 21:00:00,8.37128,0.7920400000000001,8.4086655422,0.7612800000000001,0.22204000000000002,0.793,7.61,0.5700000000000001,7.6313170554,5.84,0.49,5.8605204547,0.0,0.0,0.0,5.84,0.49,5.8605204547
2020-11-14 21:30:00,7.89344,0.8189200000000001,7.9358065123,0.8534400000000001,0.24892000000000003,0.889,7.04,0.5700000000000001,7.0630375902,5.67,0.6900000000000001,5.7118298294,0.0,0.0,0.0,5.67,0.6900000000000001,5.7118298294
2020-11-14 22:00:00,7.5636,0.7948000000000001,7.6052450322,0.8736,0.2548,0.91,6.69,0.54,6.7117583389,5.67,0.81,5.7275649276,0.0,0.0,0.0,5.67,0.81,5.7275649276
2020-11-14 22:30:00,7.2704,0.8722000000000001,7.3225302321,0.8304,0.2422,0.865,6.44,0.63,6.4707418431,5.6,0.88,5.6687211962,0.0,0.0,0.0,5.6,0.88,5.6687211962
2020-11-14 23:00:00,6.87536,0.6994800000000001,6.9108499767,0.8553600000000001,0.24948,0.891,6.02,0.45,6.0367955076,5.11,0.76,5.1662075065,0.0,0.0,0.0,5.11,0.76,5.1662075065
2020-11-14 23:30:00,6.48336,0.71848,6.5230491643,0.7833600000000001,0.22848000000000002,0.8160000000000001,5.7,0.49,5.7210226359,4.94,0.76,4.9981196464,0.0,0.0,0.0,4.94,0.76,4.9981196464
2020-11-15 00:00:00,6.24704,0.7637200000000001,6.2935504288,0.76704,0.22372000000000003,0.799,5.48,0.54,5.5065415644,4.45,0.73,4.5094789056,0.0,0.0,0.0,4.45,0.73,4.5094789056
2020-11-15 00:30:00,6.12648,0.7706400000000001,6.174758554,0.75648,0.22064000000000003,0.788,5.37,0.55,5.3980922556,4.45,0.71,4.5062845006,0.0,0.0,0.0,4.45,0.71,4.5062845006
2020-11-15 01:00:00,6.4976,0.7268,6.5381223604,0.7776000000000001,0.2268,0.81,5.72,0.5,5.7418115608,4.67,0.77,4.7330539824,0.0,0.0,0.0,4.67,0.77,4.7330539824
2020-11-15 01:30:00,6.51584,0.7321200000000001,6.556841511,0.7958400000000001,0.23212000000000002,0.8290000000000001,5.72,0.5,5.7418115608,4.67,0.77,4.7330539824,0.0,0.0,0.0,4.67,0.77,4.7330539824
2020-11-15 02:00:00,6.35088,0.7898400000000001,6.3998065596,0.8908800000000001,0.25984,0.928,5.46,0.53,5.4856631322,4.59,0.8200000000000001,4.6626709084,0.0,0.0,0.0,4.59,0.8200000000000001,4.6626709084
2020-11-15 02:30:00,6.15072,0.8039600000000001,6.2030402385,0.87072,0.25396,0.907,5.28,0.55,5.3085685453,4.52,0.74,4.5801746692,0.0,0.0,0.0,4.52,0.74,4.5801746692
2020-11-15 03:00:00,5.91552,0.75536,5.9635514251,0.8755200000000001,0.25536000000000003,0.912,5.04,0.5,5.0647408621,4.1,0.6900000000000001,4.1576555894,0.0,0.0,0.0,4.1,0.6900000000000001,4.1576555894
2020-11-15 03:30:00,5.8357600000000005,0.74668,5.8833345817,0.8457600000000001,0.24668,0.881,4.99,0.5,5.0149875374,3.6,0.58,3.6464229047,0.0,0.0,0.0,3.6,0.58,3.6464229047
2020-11-15 04:00:00,5.69392,0.78156,5.7473090225,0.7939200000000001,0.23156000000000002,0.8270000000000001,4.9,0.55,4.9307707308,3.26,0.27,3.2711618731,0.0,0.0,0.0,3.26,0.27,3.2711618731
2020-11-15 04:30:00,5.4988,0.7484000000000001,5.549495833,0.7488,0.2184,0.78,4.75,0.53,4.7794769588,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627
2020-11-15 05:00:00,5.41432,0.78876,5.4714717764,0.78432,0.22876000000000002,0.8170000000000001,4.63,0.56,4.6637431319000004,3.06,0.27,3.0718886699,0.0,0.0,0.0,3.06,0.27,3.0718886699
2020-11-15 05:30:00,5.57176,0.78468,5.6267425923,0.70176,0.20468000000000003,0.731,4.87,0.58,4.9044163771000004,3.16,0.31,3.1751692868,0.0,0.0,0.0,3.16,0.31,3.1751692868
2020-11-15 06:00:00,5.59984,0.79912,5.6565714704,0.81984,0.23912000000000003,0.854,4.78,0.56,4.8126915546,3.11,0.29,3.123491636,0.0,0.0,0.0,3.11,0.29,3.123491636
2020-11-15 06:30:00,5.8416,0.7938000000000001,5.8952870159,0.8016000000000001,0.2338,0.835,5.04,0.56,5.0710156774,3.26,0.29,3.2728733553,0.0,0.0,0.0,3.26,0.29,3.2728733553
2020-11-15 07:00:00,6.04608,0.7584400000000001,6.0934649092,0.8860800000000001,0.25844,0.923,5.16,0.5,5.1841682071,3.42,0.29,3.4322732991000002,0.0,0.0,0.0,3.42,0.29,3.4322732991000002
2020-11-15 07:30:00,6.4,0.745,6.443215424,0.84,0.245,0.875,5.5600000000000005,0.5,5.5824367439,3.62,0.29,3.6315974447,0.0,0.0,0.0,3.62,0.29,3.6315974447
2020-11-15 08:00:00,6.89816,0.7098800000000001,6.9345901826,0.7881600000000001,0.22988000000000003,0.8210000000000001,6.11,0.48,6.1288253361,3.73,0.29,3.7412564734,0.0,0.0,0.0,3.73,0.29,3.7412564734
2020-11-15 08:30:00,7.3228,0.5504,7.3434555898,0.6528,0.1904,0.68,6.67,0.36,6.6797080775,3.95,0.25,3.9579034854,0.0,0.0,0.0,3.95,0.25,3.9579034854
2020-11-15 09:00:00,7.69808,0.64944,7.7254260724,0.71808,0.20944000000000002,0.748,6.98,0.44,6.9938544452,4.22192,0.33056,4.2348410124,0.0019200000000000003,0.0005600000000000001,0.002,4.22,0.33,4.2328831782
2020-11-15 09:30:00,7.98312,0.7671600000000001,8.019896470700001,1.05312,0.30716000000000004,1.097,6.93,0.46,6.9452501755,4.42672,0.39196000000000003,4.4440389962,0.00672,0.0019600000000000004,0.007,4.42,0.39,4.4371725231
2020-11-15 10:00:00,8.36224,0.7673200000000001,8.3973708862,1.1222400000000001,0.32732,1.169,7.24,0.44,7.2533578431,4.66152,0.46336000000000005,4.6844926299,0.01152,0.00336,0.012,4.65,0.46,4.6726972939
2020-11-15 10:30:00,8.2564,0.9352,8.3091961103,1.5264,0.44520000000000004,1.5899999999999999,6.73,0.49,6.747814461,4.714,0.397,4.7306875822,0.024,0.007,0.025,4.69,0.39,4.7061874166
2020-11-15 11:00:00,8.62544,0.86492,8.668696661,1.28544,0.37492000000000003,1.339,7.34,0.49,7.3563374039,4.85152,0.36336,4.8651080975,0.01152,0.00336,0.012,4.84,0.36,4.8533699632000005
2020-11-15 11:30:00,9.32008,0.7354400000000001,9.3490514599,0.9100800000000001,0.26544,0.9480000000000001,8.41,0.47000000000000003,8.4231229363,5.50096,0.43028000000000005,5.5177623907,0.0009600000000000001,0.00028000000000000003,0.001,5.5,0.43,5.5167834832
2020-11-15 12:00:00,9.0908,0.8544,9.1308621718,1.4208,0.41440000000000005,1.48,7.67,0.44,7.6826102335,5.49768,0.45224000000000003,5.5162493055,0.007680000000000001,0.0022400000000000002,0.008,5.49,0.45,5.5084117493
2020-11-15 12:30:00,9.81232,0.94276,9.8575057799,0.8323200000000001,0.24276000000000003,0.867,8.98,0.7000000000000001,9.0072415311,5.79096,0.39028,5.8040965016,0.0009600000000000001,0.00028000000000000003,0.001,5.79,0.39,5.8031198506
2020-11-15 13:00:00,10.32696,0.7782800000000001,10.3562455842,0.81696,0.23828000000000002,0.851,9.51,0.54,9.5253188923,6.08,0.41000000000000003,6.0938083331,0.0,0.0,0.0,6.08,0.41000000000000003,6.0938083331
2020-11-15 13:30:00,10.6988,0.8684000000000001,10.7339852804,0.7488,0.2184,0.78,9.95,0.65,9.9712085526,6.15,0.44,6.1657197471,0.0,0.0,0.0,6.15,0.44,6.1657197471
2020-11-15 14:00:00,10.31792,1.04856,10.3710631663,0.8179200000000001,0.23856000000000002,0.852,9.5,0.81,9.5344690466,5.75096,0.39028,5.7641876618,0.0009600000000000001,0.00028000000000000003,0.001,5.75,0.39,5.7632109106
2020-11-15 14:30:00,9.57848,0.81664,9.6132294262,0.9484800000000001,0.27664,0.988,8.63,0.54,8.6468780493,5.44864,0.39252000000000004,5.462760273,0.00864,0.00252,0.009000000000000001,5.44,0.39,5.4539618627
2020-11-15 15:00:00,9.20984,0.7341200000000001,9.23905217,0.9398400000000001,0.27412000000000003,0.979,8.27,0.46,8.2827833486,5.33672,0.35196000000000005,5.3483133977,0.00672,0.0019600000000000004,0.007,5.33,0.35000000000000003,5.3414791959
2020-11-15 15:30:00,9.32128,0.6870400000000001,9.3465654013,0.8812800000000001,0.25704000000000005,0.918,8.44,0.43,8.4509466925,5.35288,0.31084,5.3618975932,0.00288,0.00084,0.003,5.35,0.31,5.3589737824
2020-11-15 16:00:00,9.61144,0.58792,9.6294043845,0.78144,0.22792,0.8140000000000001,8.83,0.36,8.8373355713,5.67,0.29,5.677411382,0.0,0.0,0.0,5.67,0.29,5.677411382
2020-11-15 16:30:00,10.35368,0.60024,10.3710644391,0.8236800000000001,0.24024,0.858,9.53,0.36,9.5367971563,6.17,0.26,6.1754756902,0.0,0.0,0.0,6.17,0.26,6.1754756902
2020-11-15 17:00:00,11.18536,0.6794800000000001,11.20597927,0.8553600000000001,0.24948,0.891,10.33,0.43,10.3389457877,6.53,0.26,6.5351740604,0.0,0.0,0.0,6.53,0.26,6.5351740604
2020-11-15 17:30:00,11.4552,0.7436,11.4793095611,0.8352,0.2436,0.87,10.62,0.5,10.6317637295,6.9,0.34,6.9083717329,0.0,0.0,0.0,6.9,0.34,6.9083717329
2020-11-15 18:00:00,10.99536,0.5694800000000001,11.0100975927,0.8553600000000001,0.24948,0.891,10.14,0.32,10.1450480531,7.0,0.34,7.0082522786,0.0,0.0,0.0,7.0,0.34,7.0082522786
2020-11-15 18:30:00,10.6628,0.5804,10.6785845504,0.8928,0.2604,0.93,9.77,0.32,9.7752391275,6.34,0.27,6.345746607,0.0,0.0,0.0,6.34,0.27,6.345746607
2020-11-15 19:00:00,10.13576,0.5616800000000001,10.1513110089,0.9657600000000001,0.28168000000000004,1.006,9.17,0.28,9.1742738132,5.97,0.27,5.9761024088,0.0,0.0,0.0,5.97,0.27,5.9761024088
2020-11-15 19:30:00,9.8484,0.6962,9.8729771093,0.8784000000000001,0.25620000000000004,0.915,8.97,0.44,8.980785043600001,5.97,0.30000000000000004,5.9775329359,0.0,0.0,0.0,5.97,0.30000000000000004,5.9775329359
2020-11-15 20:00:00,9.30008,0.63544,9.3217633525,0.9100800000000001,0.26544,0.9480000000000001,8.39,0.37,8.3981545592,5.59,0.35000000000000003,5.6009463486,0.0,0.0,0.0,5.59,0.35000000000000003,5.6009463486
2020-11-15 20:30:00,9.07536,0.6494800000000001,9.0985704042,0.8553600000000001,0.24948,0.891,8.22,0.4,8.2297266054,5.76,0.35000000000000003,5.7706238831,0.0,0.0,0.0,5.76,0.35000000000000003,5.7706238831
2020-11-15 21:00:00,8.55464,0.60052,8.5756917972,0.82464,0.24052,0.859,7.73,0.36,7.7383783831,5.3,0.29,5.3079280327,0.0,0.0,0.0,5.3,0.29,5.3079280327
2020-11-15 21:30:00,7.97832,0.56576,7.9983544808,0.80832,0.23576000000000003,0.842,7.17,0.33,7.1775901248,5.03,0.24,5.0357223911,0.0,0.0,0.0,5.03,0.24,5.0357223911
2020-11-15 22:00:00,7.45672,0.48696000000000006,7.4726035088,0.84672,0.24696,0.882,6.61,0.24,6.6143555998,4.55,0.24,4.5563252737,0.0,0.0,0.0,4.55,0.24,4.5563252737
2020-11-15 22:30:00,6.9942400000000005,0.44332000000000005,7.0082755226,0.8342400000000001,0.24332,0.869,6.16,0.2,6.1632458981,4.12,0.24,4.1269843712,0.0,0.0,0.0,4.12,0.24,4.1269843712
2020-11-15 23:00:00,6.5552,0.5086,6.5749008358,0.9552,0.2786,0.995,5.6,0.23,5.6047212241,3.66,-0.05,3.6603415140999997,0.0,0.0,0.0,3.66,-0.05,3.6603415140999997
2020-11-15 23:30:00,5.99136,0.50748,6.0128138671,0.9513600000000001,0.27748,0.991,5.04,0.23,5.0452452864,3.42,0.02,3.420058479,0.0,0.0,0.0,3.42,0.02,3.420058479
2020-11-16 00:00:00,5.87112,0.47616,5.8903971343,0.9811200000000001,0.28616,1.022,4.89,0.19,4.8936898144,3.22,0.08,3.2209936355,0.0,0.0,0.0,3.22,0.08,3.2209936355
2020-11-16 00:30:00,5.8212,0.5016,5.842770918,0.9312,0.2716,0.97,4.89,0.23,4.8954060097,3.29,0.24,3.2987421845,0.0,0.0,0.0,3.29,0.24,3.2987421845
2020-11-16 01:00:00,6.26776,0.5776800000000001,6.2943251902,0.91776,0.26768000000000003,0.9560000000000001,5.35,0.31,5.3589737824,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449
2020-11-16 01:30:00,6.44672,0.59696,6.4742999622,0.84672,0.24696,0.882,5.6,0.35000000000000003,5.6109268397,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314
2020-11-16 02:00:00,6.26896,0.6292800000000001,6.3004644908,0.8889600000000001,0.25928,0.926,5.38,0.37,5.3927080396000004,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314
2020-11-16 02:30:00,6.13168,0.5842400000000001,6.1594509496,0.8716800000000001,0.25424,0.908,5.26,0.33,5.2703415449,3.42,0.24,3.4284107105,0.0,0.0,0.0,3.42,0.24,3.4284107105
2020-11-16 03:00:00,6.0352,0.6386000000000001,6.0688919087,0.9552,0.2786,0.995,5.08,0.36,5.0927399305,3.61,0.31,3.6232858016,0.0,0.0,0.0,3.61,0.31,3.6232858016
2020-11-16 03:30:00,5.8347999999999995,0.6914,5.8756212437,0.9648,0.28140000000000004,1.005,4.87,0.41000000000000003,4.8872282533,3.71,0.31,3.7229289545,0.0,0.0,0.0,3.71,0.31,3.7229289545
2020-11-16 04:00:00,5.68072,0.7389600000000001,5.7285811158,0.99072,0.28896000000000005,1.032,4.69,0.45,4.7115390267,3.47,0.25,3.4789941075,0.0,0.0,0.0,3.47,0.25,3.4789941075
2020-11-16 04:30:00,5.75424,0.7283200000000001,5.8001489636,0.9542400000000001,0.27832,0.994,4.8,0.45,4.821047604,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416
2020-11-16 05:00:00,5.96712,0.7691600000000001,6.0164880287,0.9571200000000001,0.27916,0.997,5.01,0.49,5.0339050448,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416
2020-11-16 05:30:00,6.58672,0.98196,6.6595139312,0.96672,0.28196000000000004,1.007,5.62,0.7000000000000001,5.6634265246,3.74,0.28,3.7504666375999998,0.0,0.0,0.0,3.74,0.28,3.7504666375999998
2020-11-16 06:00:00,6.92952,1.21736,7.0356387628,1.01952,0.29736,1.062,5.91,0.92,5.9811788136,3.88,0.33,3.8940082178,0.0,0.0,0.0,3.88,0.33,3.8940082178
2020-11-16 06:30:00,7.97128,1.34204,8.0834631316,1.00128,0.29204,1.043,6.97,1.05,7.0486452599,4.44,0.39,4.4570954668,0.0,0.0,0.0,4.44,0.39,4.4570954668
2020-11-16 07:00:00,9.01624,1.62932,9.162274139099999,1.02624,0.29932000000000003,1.069,7.99,1.33,8.0999382714,4.99,0.59,5.0247587007,0.0,0.0,0.0,4.99,0.59,5.0247587007
2020-11-16 07:30:00,10.27304,1.8117200000000002,10.4315713198,1.10304,0.32172,1.149,9.17,1.49,9.2902637207,5.8,0.74,5.8470163331,0.0,0.0,0.0,5.8,0.74,5.8470163331
2020-11-16 08:00:00,11.27744,2.15592,11.4816655586,1.11744,0.32592000000000004,1.164,10.16,1.83,10.323492626,6.45,0.88,6.5097542196,0.0,0.0,0.0,6.45,0.88,6.5097542196
2020-11-16 08:30:00,11.5424,2.3932,11.7878922628,1.1424,0.3332,1.19,10.4,2.06,10.6020564043,6.46,1.07,6.5480149664,0.0,0.0,0.0,6.46,1.07,6.5480149664
2020-11-16 09:00:00,11.4492,2.7406,11.7726406978,1.0992,0.3206,1.145,10.35,2.42,10.629153305900001,6.56096,1.21028,6.6716545024,0.0009600000000000001,0.00028000000000000003,0.001,6.5600000000000005,1.21,6.6706596375
2020-11-16 09:30:00,11.59568,2.80124,11.9292388776,1.13568,0.33124000000000003,1.183,10.46,2.47,10.747674167,6.77288,1.31084,6.8985654306,0.00288,0.00084,0.003,6.77,1.31,6.8955782934
2020-11-16 10:00:00,11.50104,2.70072,11.8138820715,1.27104,0.37072000000000005,1.324,10.23,2.33,10.491987419,6.93576,1.35168,7.0662440943,0.00576,0.00168,0.006,6.93,1.35,7.0602691167
2020-11-16 10:30:00,11.50872,2.81296,11.8475052226,1.27872,0.37296,1.332,10.23,2.44,10.5169624892,7.30096,1.41028,7.4359200238,0.0009600000000000001,0.00028000000000000003,0.001,7.3,1.4100000000000001,7.4349243439
2020-11-16 11:00:00,11.29,3.075,11.7012702302,1.56,0.455,1.625,9.73,2.62,10.0765718377,7.17208,1.50644,7.3285805583,0.022080000000000002,0.00644,0.023,7.15,1.5,7.3056484996
2020-11-16 11:30:00,11.23344,3.00392,11.6281429988,1.45344,0.42392,1.514,9.78,2.58,10.1145835307,7.11632,1.48476,7.269561376,0.01632,0.00476,0.017,7.1,1.48,7.2526133221
2020-11-16 12:00:00,11.48248,2.89364,11.8414737005,1.21248,0.35364,1.263,10.27,2.54,10.5794376032,7.49,1.52,7.6426762327999995,0.0,0.0,0.0,7.49,1.52,7.6426762327999995
2020-11-16 12:30:00,11.57896,2.71928,11.8939816042,1.12896,0.32928,1.176,10.45,2.39,10.7198227597,7.2448,1.3314,7.3661219784,0.0048000000000000004,0.0014,0.005,7.24,1.33,7.3611480083
2020-11-16 13:00:00,11.58088,2.82984,11.9216096229,1.13088,0.32984,1.178,10.45,2.5,10.7448825028,7.10056,1.25308,7.2102816727,0.010560000000000002,0.0030800000000000003,0.011,7.09,1.25,7.1993471926
2020-11-16 13:30:00,11.62936,2.82648,11.9679155746,1.11936,0.32648000000000005,1.166,10.51,2.5,10.8032448829,7.04,1.19,7.1398669455,0.0,0.0,0.0,7.04,1.19,7.1398669455
2020-11-16 14:00:00,11.70704,2.82872,12.0439379939,1.12704,0.32872,1.174,10.58,2.5,10.871356861,6.91,1.15,7.005041042,0.0,0.0,0.0,6.91,1.15,7.005041042
2020-11-16 14:30:00,11.50744,2.69592,11.8190168796,1.11744,0.32592000000000004,1.164,10.39,2.37,10.6568757148,7.16,1.33,7.2824789735,0.0,0.0,0.0,7.16,1.33,7.2824789735
2020-11-16 15:00:00,11.4304,2.5472,11.7107758923,1.1904,0.3472,1.24,10.24,2.2,10.4736622057,6.98096,1.27028,7.0955911523,0.0009600000000000001,0.00028000000000000003,0.001,6.98,1.27,7.0945965354
2020-11-16 15:30:00,11.21824,2.33032,11.4577179229,1.09824,0.32032000000000005,1.1440000000000001,10.12,2.01,10.3176790026,7.01,1.22,7.1153706861,0.0,0.0,0.0,7.01,1.22,7.1153706861
2020-11-16 16:00:00,12.00032,2.60676,12.2801823195,1.12032,0.32676000000000005,1.167,10.88,2.2800000000000002,11.1163303297,7.36,1.15,7.4493019807,0.0,0.0,0.0,7.36,1.15,7.4493019807
2020-11-16 16:30:00,12.48504,2.33772,12.7020139584,1.05504,0.30772000000000005,1.099,11.43,2.03,11.6088673005,7.78,1.15,7.8645343155,0.0,0.0,0.0,7.78,1.15,7.8645343155
2020-11-16 17:00:00,13.11368,2.11024,13.2823836716,1.06368,0.31024,1.108,12.05,1.8,12.183698125,7.66,0.87,7.7092476935,0.0,0.0,0.0,7.66,0.87,7.7092476935
2020-11-16 17:30:00,13.345040000000001,1.93772,13.4849861476,1.05504,0.30772000000000005,1.099,12.29,1.63,12.3976207395,7.66,0.78,7.6996103798,0.0,0.0,0.0,7.66,0.78,7.6996103798
2020-11-16 18:00:00,12.96504,1.7677200000000002,13.0849950783,1.05504,0.30772000000000005,1.099,11.91,1.46,11.9991541369,8.22,0.87,8.2659119279,0.0,0.0,0.0,8.22,0.87,8.2659119279
2020-11-16 18:30:00,12.32224,1.59232,12.4246964389,1.00224,0.29232,1.044,11.32,1.3,11.3944021344,8.02,0.9,8.0703407611,0.0,0.0,0.0,8.02,0.9,8.0703407611
2020-11-16 19:00:00,11.73528,1.6340400000000002,11.8484970946,0.9052800000000001,0.26404,0.9430000000000001,10.83,1.37,10.9163089,7.59,0.8300000000000001,7.6352472128,0.0,0.0,0.0,7.59,0.8300000000000001,7.6352472128
2020-11-16 19:30:00,11.14712,1.58416,11.2591228433,0.8371200000000001,0.24416000000000002,0.872,10.31,1.34,10.3967158276,7.49,0.88,7.5415184147000005,0.0,0.0,0.0,7.49,0.88,7.5415184147000005
2020-11-16 20:00:00,10.98384,1.10112,11.0388951621,0.48384000000000005,0.14112000000000002,0.504,10.5,0.96,10.5437943834,7.11,0.93,7.1705648313,0.0,0.0,0.0,7.11,0.93,7.1705648313
2020-11-16 20:30:00,10.77144,1.06292,10.8237571388,0.42144000000000004,0.12292000000000002,0.439,10.35,0.9400000000000001,10.3925983277,6.9,0.89,6.9571617776,0.0,0.0,0.0,6.9,0.89,6.9571617776
2020-11-16 21:00:00,10.03848,1.13164,10.1020636407,0.34848,0.10164000000000001,0.363,9.69,1.03,9.7445882417,6.49,0.86,6.5467320092,0.0,0.0,0.0,6.49,0.86,6.5467320092
2020-11-16 21:30:00,9.367280000000001,1.2050400000000001,9.4444722457,0.49728000000000006,0.14504,0.518,8.87,1.06,8.9331125595,6.08,0.84,6.1377520315,0.0,0.0,0.0,6.08,0.84,6.1377520315
2020-11-16 22:00:00,8.7904,1.2722,8.8819831682,0.5904,0.17220000000000002,0.615,8.2,1.1,8.2734515167,5.91,0.84,5.9693969545000005,0.0,0.0,0.0,5.91,0.84,5.9693969545000005
2020-11-16 22:30:00,8.35544,1.37992,8.468621895,0.68544,0.19992000000000001,0.714,7.67,1.18,7.7602383984,5.5600000000000005,0.84,5.6230952331,0.0,0.0,0.0,5.5600000000000005,0.84,5.6230952331
2020-11-16 23:00:00,7.58976,1.22868,7.6885701792,0.7497600000000001,0.21868,0.781,6.84,1.01,6.9141666164,5.19,0.84,5.2575374464,0.0,0.0,0.0,5.19,0.84,5.2575374464
2020-11-16 23:30:00,7.11096,1.22028,7.2149037,0.72096,0.21028000000000002,0.751,6.39,1.01,6.4693276312,4.72,0.76,4.780794913,0.0,0.0,0.0,4.72,0.76,4.780794913
2020-11-17 00:00:00,6.91072,1.27896,7.028071542,0.75072,0.21896000000000002,0.782,6.16,1.06,6.250535977,4.63,0.8300000000000001,4.7038069688,0.0,0.0,0.0,4.63,0.8300000000000001,4.7038069688
2020-11-17 00:30:00,6.88384,1.14112,6.9777795895,0.72384,0.21112000000000003,0.754,6.16,0.93,6.2298073806,4.72,0.78,4.7840150501,0.0,0.0,0.0,4.72,0.78,4.7840150501
2020-11-17 01:00:00,7.32456,1.12008,7.4097070387,0.75456,0.22008000000000003,0.786,6.57,0.9,6.6313573271,5.17,0.89,5.2460461302,0.0,0.0,0.0,5.17,0.89,5.2460461302
2020-11-17 01:30:00,7.35888,1.01384,7.4283905659,0.6988800000000001,0.20384000000000002,0.728,6.66,0.81,6.7090759423,4.91,0.75,4.9669507749,0.0,0.0,0.0,4.91,0.75,4.9669507749
2020-11-17 02:00:00,7.1684,1.1712,7.2634473909,0.7584000000000001,0.2212,0.79,6.41,0.9500000000000001,6.4800154321,5.17,0.84,5.2377953377,0.0,0.0,0.0,5.17,0.84,5.2377953377
2020-11-17 02:30:00,6.974,1.187,7.0742946645,0.744,0.217,0.775,6.23,0.97,6.3050614589,5.07,0.86,5.1424216085,0.0,0.0,0.0,5.07,0.86,5.1424216085
2020-11-17 03:00:00,6.7632,1.1926,6.8675446122,0.7632,0.22260000000000002,0.795,6.0,0.97,6.0779025988,4.51,0.81,4.5821610622,0.0,0.0,0.0,4.51,0.81,4.5821610622
2020-11-17 03:30:00,6.62744,1.15092,6.7266319804,0.7574400000000001,0.22092,0.789,5.87,0.93,5.9432146184,4.09,0.6900000000000001,4.1477945947,0.0,0.0,0.0,4.09,0.6900000000000001,4.1477945947
2020-11-17 04:00:00,6.54224,1.15232,6.6429470568,0.76224,0.22232000000000002,0.794,5.78,0.93,5.8543402703,4.47,0.79,4.5392730696,0.0,0.0,0.0,4.47,0.79,4.5392730696
2020-11-17 04:30:00,6.55192,1.14056,6.6504535785000005,0.72192,0.21056000000000002,0.752,5.83,0.93,5.9037106975,4.22,0.6900000000000001,4.2760378857,0.0,0.0,0.0,4.22,0.6900000000000001,4.2760378857
2020-11-17 05:00:00,6.728,1.214,6.8366497643,0.768,0.224,0.8,5.96,0.99,6.0416636782,4.28,0.78,4.3504942248,0.0,0.0,0.0,4.28,0.78,4.3504942248
2020-11-17 05:30:00,7.0284,1.2612,7.1406604737,0.7584000000000001,0.2212,0.79,6.27,1.04,6.3556667628,4.52,0.84,4.5973905642,0.0,0.0,0.0,4.52,0.84,4.5973905642
2020-11-17 06:00:00,7.30472,1.24596,7.4102193355,0.7747200000000001,0.22596000000000002,0.807,6.53,1.02,6.6091830055,4.52,0.77,4.5851172286,0.0,0.0,0.0,4.52,0.77,4.5851172286
2020-11-17 06:30:00,8.31456,1.76008,8.4988110698,0.75456,0.22008000000000003,0.786,7.5600000000000005,1.54,7.7152576107,5.1,0.86,5.1720015468,0.0,0.0,0.0,5.1,0.86,5.1720015468
2020-11-17 07:00:00,9.41472,1.7659600000000002,9.5789126418,0.7747200000000001,0.22596000000000002,0.807,8.64,1.54,8.7761722864,5.72,1.0,5.8067546874,0.0,0.0,0.0,5.72,1.0,5.8067546874
2020-11-17 07:30:00,10.37576,1.96168,10.5595730974,0.7257600000000001,0.21168,0.756,9.65,1.75,9.807395169,6.14,1.08,6.2342601806,0.0,0.0,0.0,6.14,1.08,6.2342601806
2020-11-17 08:00:00,11.02072,2.12896,11.2244705889,0.75072,0.21896000000000002,0.782,10.27,1.9100000000000001,10.4460997506,6.63,1.29,6.7543319433,0.0,0.0,0.0,6.63,1.29,6.7543319433
2020-11-17 08:30:00,11.12984,2.46412,11.3993519904,0.9398400000000001,0.27412000000000003,0.979,10.19,2.19,10.4226771993,6.41,1.24,6.5288360372,0.0,0.0,0.0,6.41,1.24,6.5288360372
2020-11-17 09:00:00,11.20248,2.60364,11.501065142,0.9724800000000001,0.28364,1.013,10.23,2.32,10.4897712082,6.93,1.4100000000000001,7.0719869909,0.0,0.0,0.0,6.93,1.4100000000000001,7.0719869909
2020-11-17 09:30:00,11.16024,2.98132,11.5515897521,0.9302400000000001,0.27132,0.969,10.23,2.71,10.5828635066,7.65,1.43,7.7825060231,0.0,0.0,0.0,7.65,1.43,7.7825060231
2020-11-17 10:00:00,11.52096,2.9902800000000003,11.9027011136,0.96096,0.28028000000000003,1.001,10.56,2.71,10.9021878538,7.5600000000000005,1.43,7.6940561473999995,0.0,0.0,0.0,7.5600000000000005,1.43,7.6940561473999995
2020-11-17 10:30:00,11.60568,2.83124,11.9460339946,0.89568,0.26124,0.933,10.71,2.5700000000000003,11.0140364989,7.51,1.4100000000000001,7.6412171805,0.0,0.0,0.0,7.51,1.4100000000000001,7.6412171805
2020-11-17 11:00:00,11.50464,2.77552,11.8347054378,0.94464,0.27552000000000004,0.984,10.56,2.5,10.8518938439,8.11096,1.5602800000000001,8.259669836,0.0009600000000000001,0.00028000000000000003,0.001,8.11,1.56,8.2586742277
2020-11-17 11:30:00,11.4492,2.8856,11.8072379497,0.9792000000000001,0.2856,1.02,10.47,2.6,10.7879979607,7.79192,1.51056,7.936989908,0.0019200000000000003,0.0005600000000000001,0.002,7.79,1.51,7.9349984247
2020-11-17 12:00:00,11.30856,2.8370800000000003,11.6590116305,1.01856,0.29708,1.061,10.29,2.54,10.5988537116,7.72,1.58,7.8800253807,0.0,0.0,0.0,7.72,1.58,7.8800253807
2020-11-17 12:30:00,11.58424,2.6783200000000003,11.8898281905,0.9542400000000001,0.27832,0.994,10.63,2.4,10.897563948,7.72096,1.44028,7.8541472994,0.0009600000000000001,0.00028000000000000003,0.001,7.72,1.44,7.8531522333
2020-11-17 13:00:00,11.44648,2.61064,11.7404150523,0.99648,0.29064,1.038,10.45,2.32,10.7044336609,7.76096,1.47028,7.8990014179,0.0009600000000000001,0.00028000000000000003,0.001,7.76,1.47,7.8980060775
2020-11-17 13:30:00,11.15648,2.45564,11.4235377095,0.87648,0.25564000000000003,0.913,10.28,2.2,10.5127731831,7.46,1.43,7.5958212196,0.0,0.0,0.0,7.46,1.43,7.5958212196
2020-11-17 14:00:00,11.22336,2.53348,11.5057520658,0.90336,0.26348000000000005,0.9410000000000001,10.32,2.27,10.566707150300001,7.25,1.45,7.3935782947,0.0,0.0,0.0,7.25,1.45,7.3935782947
2020-11-17 14:30:00,11.05688,2.59284,11.3568223813,0.8668800000000001,0.25284,0.903,10.19,2.34,10.4552235748,7.54,1.5,7.6877564998,0.0,0.0,0.0,7.54,1.5,7.6877564998
2020-11-17 15:00:00,11.12712,2.52416,11.4098283598,0.8371200000000001,0.24416000000000002,0.872,10.29,2.2800000000000002,10.5395683024,7.5600000000000005,1.53,7.71326779,0.0,0.0,0.0,7.5600000000000005,1.53,7.71326779
2020-11-17 15:30:00,11.0812,2.3216,11.3217851949,0.6912,0.2016,0.72,10.39,2.12,10.6040794037,7.58,1.53,7.7328713942,0.0,0.0,0.0,7.58,1.53,7.7328713942
2020-11-17 16:00:00,11.52008,2.17544,11.7236846768,0.67008,0.19544,0.6980000000000001,10.85,1.98,11.0291840133,7.46,1.43,7.5958212196,0.0,0.0,0.0,7.46,1.43,7.5958212196
2020-11-17 16:30:00,12.05112,1.9661600000000001,12.2104577474,0.7411200000000001,0.21616000000000002,0.772,11.31,1.75,11.4445882407,8.23,1.5,8.3655782825,0.0,0.0,0.0,8.23,1.5,8.3655782825
2020-11-17 17:00:00,12.91072,2.17896,13.0933020129,0.75072,0.21896000000000002,0.782,12.16,1.96,12.3169476738,8.57,1.43,8.6884866346,0.0,0.0,0.0,8.57,1.43,8.6884866346
2020-11-17 17:30:00,13.1508,2.1594,13.3269107073,0.8208000000000001,0.2394,0.855,12.33,1.92,12.4785936708,8.77,1.3599999999999999,8.8748239419,0.0,0.0,0.0,8.77,1.3599999999999999,8.8748239419
2020-11-17 18:00:00,12.88368,1.91024,13.0245240681,0.8236800000000001,0.24024,0.858,12.06,1.67,12.1750770018,8.72,1.31,8.8178512122,0.0,0.0,0.0,8.72,1.31,8.8178512122
2020-11-17 18:30:00,12.38312,1.60716,12.4869781853,0.8131200000000001,0.23716,0.847,11.57,1.37,11.6508282967,8.34,1.15,8.4189132315,0.0,0.0,0.0,8.34,1.15,8.4189132315
2020-11-17 19:00:00,11.856,1.6680000000000001,11.9727590805,0.8160000000000001,0.23800000000000002,0.85,11.04,1.43,11.132227989,7.99,1.07,8.0613274341,0.0,0.0,0.0,7.99,1.07,8.0613274341
2020-11-17 19:30:00,11.39944,1.6869200000000002,11.5235815353,0.7094400000000001,0.20692000000000002,0.739,10.69,1.48,10.7919646034,7.71,1.04,7.7798264762,0.0,0.0,0.0,7.71,1.04,7.7798264762
2020-11-17 20:00:00,10.84304,1.6667200000000002,10.970390695,0.74304,0.21672000000000002,0.774,10.1,1.45,10.2035533026,7.53,1.1400000000000001,7.6158059324,0.0,0.0,0.0,7.53,1.1400000000000001,7.6158059324
2020-11-17 20:30:00,10.35328,1.48804,10.4596687232,0.71328,0.20804000000000003,0.743,9.64,1.28,9.7246079612,7.2,1.13,7.288134192,0.0,0.0,0.0,7.2,1.13,7.288134192
2020-11-17 21:00:00,9.78744,1.48092,9.8988436597,0.7574400000000001,0.22092,0.789,9.03,1.26,9.1174832054,6.98,1.13,7.0708768905,0.0,0.0,0.0,6.98,1.13,7.0708768905
2020-11-17 21:30:00,9.40312,1.6371600000000002,9.5445774448,0.8131200000000001,0.23716,0.847,8.59,1.4,8.7033384399,6.64,1.1,6.7304977528,0.0,0.0,0.0,6.64,1.1,6.7304977528
2020-11-17 22:00:00,8.70592,1.43256,8.8229967245,0.86592,0.25256,0.902,7.84,1.18,7.9283037278,6.29,1.04,6.3753980268,0.0,0.0,0.0,6.29,1.04,6.3753980268
2020-11-17 22:30:00,8.1012,1.1566,8.1833468092,0.8112,0.2366,0.845,7.29,0.92,7.3478228068,5.93,0.9500000000000001,6.0056140402,0.0,0.0,0.0,5.93,0.9500000000000001,6.0056140402
2020-11-17 23:00:00,7.60688,1.25284,7.7093599864,0.8668800000000001,0.25284,0.903,6.74,1.0,6.813780155,5.35,0.86,5.4186806512,0.0,0.0,0.0,5.35,0.86,5.4186806512
2020-11-17 23:30:00,7.1248,1.1464,7.2164401196,0.8448,0.2464,0.88,6.28,0.9,6.3441626713,5.16,0.86,5.2311757761,0.0,0.0,0.0,5.16,0.86,5.2311757761
2020-11-18 00:00:00,6.7816,1.2138,6.8893692745,0.8016000000000001,0.2338,0.835,5.98,0.98,6.0597689725,5.12,0.9,5.1984997836,0.0,0.0,0.0,5.12,0.9,5.1984997836
2020-11-18 00:30:00,6.73008,1.07044,6.8146767055,0.7900800000000001,0.23044,0.8230000000000001,5.94,0.84,5.9990999325,5.1,0.87,5.1736737431,0.0,0.0,0.0,5.1,0.87,5.1736737431
2020-11-18 01:00:00,7.27624,1.06932,7.3543941831,0.78624,0.22932000000000002,0.8190000000000001,6.49,0.84,6.5441347786,5.25,0.9,5.3265842714,0.0,0.0,0.0,5.25,0.9,5.3265842714
2020-11-18 01:30:00,7.294,1.187,7.3899529768,0.744,0.217,0.775,6.55,0.97,6.6214348898,5.1,0.8300000000000001,5.1670978315,0.0,0.0,0.0,5.1,0.8300000000000001,5.1670978315
2020-11-18 02:00:00,7.13056,1.32808,7.2531842938,0.8505600000000001,0.24808000000000002,0.886,6.28,1.08,6.3721895766,5.16,0.86,5.2311757761,0.0,0.0,0.0,5.16,0.86,5.2311757761
2020-11-18 02:30:00,6.95848,1.32164,7.0828790897,0.8284800000000001,0.24164000000000002,0.863,6.13,1.08,6.2244116188,5.08,0.88,5.1556570871,0.0,0.0,0.0,5.08,0.88,5.1556570871
2020-11-18 03:00:00,6.76208,1.33144,6.8919125357,0.8620800000000001,0.25144,0.898,5.9,1.08,5.9980330109,4.8,0.88,4.88,0.0,0.0,0.0,4.8,0.88,4.88
2020-11-18 03:30:00,6.63984,1.28912,6.7638232975,0.81984,0.23912000000000003,0.854,5.82,1.05,5.9139580655,4.8,0.9400000000000001,4.8911757278,0.0,0.0,0.0,4.8,0.9400000000000001,4.8911757278
2020-11-18 04:00:00,6.52392,1.21156,6.6354660575,0.7939200000000001,0.23156000000000002,0.8270000000000001,5.73,0.98,5.8132004954,4.83,0.9400000000000001,4.9206198796,0.0,0.0,0.0,4.83,0.9400000000000001,4.9206198796
2020-11-18 04:30:00,6.53384,1.16112,6.6362086164,0.72384,0.21112000000000003,0.754,5.8100000000000005,0.9500000000000001,5.8871555101,4.73,0.89,4.8130032204,0.0,0.0,0.0,4.73,0.89,4.8130032204
2020-11-18 05:00:00,6.67184,1.17512,6.7745373274,0.7718400000000001,0.22512000000000001,0.804,5.9,0.9500000000000001,5.9759936412,4.87,0.9500000000000001,4.9617940304,0.0,0.0,0.0,4.87,0.9500000000000001,4.9617940304
2020-11-18 05:30:00,7.03552,1.20036,7.1371847251,0.7555200000000001,0.22036000000000003,0.787,6.28,0.98,6.3560050346,4.74,0.9500000000000001,4.834263129,0.0,0.0,0.0,4.74,0.9500000000000001,4.834263129
2020-11-18 06:00:00,7.23152,1.27836,7.343642543,0.85152,0.24836000000000003,0.887,6.38,1.03,6.4626078328,4.89,0.9500000000000001,4.9814254988,0.0,0.0,0.0,4.89,0.9500000000000001,4.9814254988
2020-11-18 06:30:00,8.13128,1.62704,8.2924648688,0.8812800000000001,0.25704000000000005,0.918,7.25,1.37,7.3783060387,5.31,1.03,5.4089740247,0.0,0.0,0.0,5.31,1.03,5.4089740247
2020-11-18 07:00:00,9.12952,1.68236,9.2832359983,0.8995200000000001,0.26236000000000004,0.937,8.23,1.42,8.3516046362,6.11,1.11,6.2100080515,0.0,0.0,0.0,6.11,1.11,6.2100080515
2020-11-18 07:30:00,10.22592,1.8425600000000002,10.3905951321,0.86592,0.25256,0.902,9.36,1.5899999999999999,9.4940876339,6.99,1.3900000000000001,7.1268646683,0.0,0.0,0.0,6.99,1.3900000000000001,7.1268646683
2020-11-18 08:00:00,10.86128,1.9570400000000001,11.0361863341,0.8812800000000001,0.25704000000000005,0.918,9.98,1.7000000000000002,10.1237542444,7.18,1.43,7.3210176888,0.0,0.0,0.0,7.18,1.43,7.3210176888
2020-11-18 08:30:00,11.34976,2.31368,11.5831846743,0.8697600000000001,0.25368,0.906,10.48,2.06,10.6805430574,7.22,1.3900000000000001,7.3525845796,0.0,0.0,0.0,7.22,1.3900000000000001,7.3525845796
2020-11-18 09:00:00,11.5164,2.3952,11.7628420035,0.8064,0.23520000000000002,0.84,10.71,2.16,10.9256441458,7.35,1.3900000000000001,7.4802807434,0.0,0.0,0.0,7.35,1.3900000000000001,7.4802807434
2020-11-18 09:30:00,11.434,2.372,11.6774457824,0.864,0.252,0.9,10.57,2.12,10.780505554,7.47,1.47,7.6132647399,0.0,0.0,0.0,7.47,1.47,7.6132647399
2020-11-18 10:00:00,11.45008,2.4154400000000003,11.7020802595,0.9100800000000001,0.26544,0.9480000000000001,10.54,2.15,10.7570488518,7.76,1.54,7.9113336423,0.0,0.0,0.0,7.76,1.54,7.9113336423
2020-11-18 10:30:00,11.57408,2.71244,11.8876683416,0.93408,0.27244,0.973,10.64,2.44,10.9161898115,7.6,1.51,7.7485547039,0.0,0.0,0.0,7.6,1.51,7.7485547039
2020-11-18 11:00:00,11.48864,2.79252,11.8231559662,0.9686400000000001,0.28252000000000005,1.009,10.52,2.51,10.8152901024,7.5328800000000005,1.49084,7.6789898424,0.00288,0.00084,0.003,7.53,1.49,7.6760015633
2020-11-18 11:30:00,11.49152,2.84336,11.8380626793,0.97152,0.28336,1.012,10.52,2.56,10.8270032788,7.36096,1.43028,7.4986287413,0.0009600000000000001,0.00028000000000000003,0.001,7.36,1.43,7.4976329598
2020-11-18 12:00:00,11.5192,2.7956000000000003,11.8535795437,0.9792000000000001,0.2856,1.02,10.54,2.51,10.8347450362,7.18096,1.36028,7.3086625452,0.0009600000000000001,0.00028000000000000003,0.001,7.18,1.3599999999999999,7.3076672064
2020-11-18 12:30:00,11.5072,2.7746,11.836978372899999,0.9072,0.2646,0.9450000000000001,10.6,2.51,10.893121683,7.41288,1.39084,7.542229498,0.00288,0.00084,0.003,7.41,1.3900000000000001,7.5392439938999996
2020-11-18 13:00:00,11.49352,2.73936,11.815460008,0.9235200000000001,0.26936000000000004,0.962,10.57,2.47,10.8547593248,7.51,1.44,7.6468097923,0.0,0.0,0.0,7.51,1.44,7.6468097923
2020-11-18 13:30:00,11.41104,2.67572,11.7205508147,0.9110400000000001,0.26572,0.9490000000000001,10.5,2.41,10.7730265014,7.49,1.44,7.6271685441,0.0,0.0,0.0,7.49,1.44,7.6271685441
2020-11-18 14:00:00,11.04216,2.39188,11.2982470941,0.9321600000000001,0.27188,0.971,10.11,2.12,10.3298838328,7.4409600000000005,1.48028,7.586772344,0.0009600000000000001,0.00028000000000000003,0.001,7.44,1.48,7.5857761633
2020-11-18 14:30:00,10.8776,2.5168,11.1649659202,1.0176,0.2968,1.06,9.86,2.22,10.1068293742,7.28384,1.4211200000000002,7.4211796367,0.0038400000000000005,0.0011200000000000001,0.004,7.28,1.42,7.4171962358
2020-11-18 15:00:00,10.8012,2.6166,11.1136185376,1.0512,0.30660000000000004,1.095,9.75,2.31,10.0199101792,7.21096,1.45028,7.3553556134,0.0009600000000000001,0.00028000000000000003,0.001,7.21,1.45,7.3543592515
2020-11-18 15:30:00,10.84984,2.5491200000000003,11.1452698846,1.05984,0.30912,1.104,9.79,2.24,10.0429925819,7.11096,1.34028,7.2361662916,0.0009600000000000001,0.00028000000000000003,0.001,7.11,1.34,7.2351710415
2020-11-18 16:00:00,11.13208,2.40644,11.3892123784,0.9820800000000001,0.28644000000000003,1.023,10.15,2.12,10.369035635,7.28096,1.3702800000000002,7.4087816677,0.0009600000000000001,0.00028000000000000003,0.001,7.28,1.37,7.407786444
