Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-18 16:30:00,11.97136,2.34748,12.1993492695,0.9513600000000001,0.27748,0.991,11.02,2.07,11.2127293734,7.92,1.4,8.0427855871,0.0,0.0,0.0,7.92,1.4,8.0427855871
2020-11-18 17:00:00,13.0076,2.1018,13.1763128758,0.8976000000000001,0.26180000000000003,0.935,12.11,1.8399999999999999,12.2489877133,8.52,1.32,8.6216471744,0.0,0.0,0.0,8.52,1.32,8.6216471744
2020-11-18 17:30:00,13.33456,2.17508,13.5107906282,0.8745600000000001,0.25508000000000003,0.911,12.46,1.92,12.6070615133,8.74,1.32,8.839117603,0.0,0.0,0.0,8.74,1.32,8.839117603
2020-11-18 18:00:00,13.22856,2.01208,13.380704974,0.89856,0.26208000000000004,0.936,12.33,1.75,12.4535697693,8.44,1.24,8.5306037301,0.0,0.0,0.0,8.44,1.24,8.5306037301
2020-11-18 18:30:00,12.6024,1.9332,12.7498136457,0.9024000000000001,0.2632,0.9400000000000001,11.7,1.67,11.8185828254,8.17,1.1400000000000001,8.2491514715,0.0,0.0,0.0,8.17,1.1400000000000001,8.2491514715
2020-11-18 19:00:00,12.73,1.34,12.8003320269,0.48,0.14,0.5,12.25,1.2,12.3086351802,7.69,1.01,7.7560428055,0.0,0.0,0.0,7.69,1.01,7.7560428055
2020-11-18 19:30:00,12.12696,1.5582799999999999,12.2266673873,0.57696,0.16828,0.601,11.55,1.3900000000000001,11.6333400191,7.61,0.98,7.6728417161,0.0,0.0,0.0,7.61,0.98,7.6728417161
2020-11-18 20:00:00,11.27264,1.9195200000000001,11.4349013813,0.9926400000000001,0.28952,1.034,10.28,1.63,10.4084244725,7.44,1.0,7.5069034895,0.0,0.0,0.0,7.44,1.0,7.5069034895
2020-11-18 20:30:00,10.69056,1.7130800000000002,10.8269439917,0.9705600000000001,0.28308,1.011,9.72,1.43,9.8246272194,7.24,1.0,7.3087345006,0.0,0.0,0.0,7.24,1.0,7.3087345006
2020-11-18 21:00:00,10.16024,1.7713200000000002,10.3134888084,0.9302400000000001,0.27132,0.969,9.23,1.5,9.3510908455,6.94,1.03,7.0160173888,0.0,0.0,0.0,6.94,1.03,7.0160173888
2020-11-18 21:30:00,9.63224,1.7073200000000002,9.7823815607,0.88224,0.25732000000000005,0.919,8.75,1.45,8.8693291742,6.39,0.97,6.46320354,0.0,0.0,0.0,6.39,0.97,6.46320354
2020-11-18 22:00:00,9.12664,1.53152,9.2542482785,0.8966400000000001,0.26152000000000003,0.934,8.23,1.27,8.3274125633,6.35,0.99,6.4267098892,0.0,0.0,0.0,6.35,0.99,6.4267098892
2020-11-18 22:30:00,8.6036,1.4748,8.7290874666,0.8736,0.2548,0.91,7.73,1.22,7.8256820789,6.08,0.99,6.1600730515,0.0,0.0,0.0,6.08,0.99,6.1600730515
2020-11-18 23:00:00,8.00384,1.46112,8.1361124869,0.96384,0.28112000000000004,1.004,7.04,1.18,7.1382070578,5.64,0.99,5.7262291257,0.0,0.0,0.0,5.64,0.99,5.7262291257
2020-11-18 23:30:00,7.38864,1.5425200000000001,7.5479380628,0.9686400000000001,0.28252000000000005,1.009,6.42,1.26,6.5424765953,4.95,0.81,5.0158349255,0.0,0.0,0.0,4.95,0.81,5.0158349255
2020-11-19 00:00:00,7.10608,1.40344,7.2433429299,1.00608,0.29344000000000003,1.048,6.1,1.11,6.2001693525,4.32,0.73,4.3812441155,0.0,0.0,0.0,4.32,0.73,4.3812441155
2020-11-19 00:30:00,6.9401600000000006,1.32588,7.0656760894,0.98016,0.28588,1.021,5.96,1.04,6.050057851,4.79,0.84,4.8630957219,0.0,0.0,0.0,4.79,0.84,4.8630957219
2020-11-19 01:00:00,7.45344,1.2439200000000001,7.5565272976,0.9734400000000001,0.28392,1.014,6.48,0.96,6.5507251507,5.22,0.89,5.2953281296,0.0,0.0,0.0,5.22,0.89,5.2953281296
2020-11-19 01:30:00,7.61592,1.2825600000000001,7.7231598197,0.86592,0.25256,0.902,6.75,1.03,6.8281329805,5.22,0.85,5.2887522158,0.0,0.0,0.0,5.22,0.85,5.2887522158
2020-11-19 02:00:00,7.43376,1.3706800000000001,7.5590708027,0.8937600000000001,0.26068,0.931,6.54,1.11,6.6335284728,5.08,0.85,5.1506213217,0.0,0.0,0.0,5.08,0.85,5.1506213217
2020-11-19 02:30:00,7.37336,1.44348,7.5133263073,0.90336,0.26348000000000005,0.9410000000000001,6.47,1.18,6.5767241086,5.02,0.87,5.0948307136,0.0,0.0,0.0,5.02,0.87,5.0948307136
2020-11-19 03:00:00,7.21408,1.4524400000000002,7.3588404114,0.93408,0.27244,0.973,6.28,1.18,6.3898982778,4.83,0.87,4.9077285989,0.0,0.0,0.0,4.83,0.87,4.9077285989
2020-11-19 03:30:00,7.07744,1.45092,7.224633264,0.9974400000000001,0.29092,1.039,6.08,1.16,6.1896688118,4.66,0.85,4.7368871635000005,0.0,0.0,0.0,4.66,0.85,4.7368871635000005
2020-11-19 04:00:00,6.878,1.434,7.0258978074,1.008,0.294,1.05,5.87,1.1400000000000001,5.9796739042,4.78,0.8200000000000001,4.8498247391,0.0,0.0,0.0,4.78,0.8200000000000001,4.8498247391
2020-11-19 04:30:00,6.99728,1.51504,7.1594185239,0.97728,0.28504,1.018,6.02,1.23,6.144371408,4.69,0.87,4.7700104822,0.0,0.0,0.0,4.69,0.87,4.7700104822
2020-11-19 05:00:00,7.01552,1.44036,7.1618543548,0.9955200000000001,0.29036,1.037,6.02,1.15,6.1288579687,4.77,0.88,4.8504948201,0.0,0.0,0.0,4.77,0.88,4.8504948201
2020-11-19 05:30:00,7.40832,1.48076,7.5548564116,0.92832,0.27076,0.967,6.48,1.21,6.5920027306,4.87,0.9500000000000001,4.9617940304,0.0,0.0,0.0,4.87,0.9500000000000001,4.9617940304
2020-11-19 06:00:00,7.55912,1.43516,7.694152286,0.90912,0.26516,0.9470000000000001,6.65,1.17,6.7521404014,4.79,0.88,4.8701642683,0.0,0.0,0.0,4.79,0.88,4.8701642683
2020-11-19 06:30:00,8.42528,1.79404,8.6141698729,0.9052800000000001,0.26404,0.9430000000000001,7.52,1.53,7.6740667185,5.44,0.9500000000000001,5.5223274079,0.0,0.0,0.0,5.44,0.9500000000000001,5.5223274079
2020-11-19 07:00:00,9.48216,1.8018800000000001,9.6518459271,0.9321600000000001,0.27188,0.971,8.55,1.53,8.6858160238,5.99,1.0,6.0728988136,0.0,0.0,0.0,5.99,1.0,6.0728988136
2020-11-19 07:30:00,10.6756,1.9258000000000002,10.8479095221,0.9456,0.2758,0.985,9.73,1.65,9.8689107808,6.8,1.31,6.9250342959,0.0,0.0,0.0,6.8,1.31,6.9250342959
2020-11-19 08:00:00,11.42936,2.04148,11.6102502385,0.9993600000000001,0.29148,1.041,10.43,1.75,10.5757931145,7.04,1.37,7.1720638592,0.0,0.0,0.0,7.04,1.37,7.1720638592
2020-11-19 08:30:00,11.65712,2.48916,11.9199146054,0.9571200000000001,0.27916,0.997,10.7,2.21,10.925845505,7.09,1.46,7.2387637066,0.0,0.0,0.0,7.09,1.46,7.2387637066
2020-11-19 09:00:00,11.64552,2.5553600000000003,11.9225836462,0.8755200000000001,0.25536000000000003,0.912,10.77,2.3,11.0128515835,7.16096,1.46028,7.3083353644999995,0.0009600000000000001,0.00028000000000000003,0.001,7.16,1.46,7.3073387769
2020-11-19 09:30:00,12.10944,2.54692,12.3743823523,0.9494400000000001,0.27692,0.989,11.16,2.27,11.3885249264,7.3,1.46,7.4445684898,0.0,0.0,0.0,7.3,1.46,7.4445684898
2020-11-19 10:00:00,12.19104,2.61072,12.4674502285,1.03104,0.30072000000000004,1.074,11.16,2.31,11.396565272,7.48192,1.55056,7.6409006799,0.0019200000000000003,0.0005600000000000001,0.002,7.48,1.55,7.6389069899
2020-11-19 10:30:00,12.3832,2.5726,12.6476050302,1.0032,0.2926,1.045,11.38,2.2800000000000002,11.6061535403,7.44,1.5899999999999999,7.6080023659,0.0,0.0,0.0,7.44,1.5899999999999999,7.6080023659
2020-11-19 11:00:00,12.3748,2.5614,12.6371058791,0.9648,0.28140000000000004,1.005,11.41,2.2800000000000002,11.635570463,7.52288,1.53084,7.677056376,0.00288,0.00084,0.003,7.52,1.53,7.6740667185
2020-11-19 11:30:00,11.86664,2.79652,12.1917049259,1.49664,0.43652,1.5590000000000002,10.37,2.36,10.6351539716,7.30536,1.51448,7.460692622,0.015360000000000002,0.0044800000000000005,0.016,7.29,1.51,7.4447431118
2020-11-19 12:00:00,11.61824,3.17532,12.0443413186,1.6982400000000002,0.49532000000000004,1.7690000000000001,9.92,2.68,10.2756410992,7.15208,1.51644,7.3110764324,0.022080000000000002,0.00644,0.023,7.13,1.51,7.2881410524
2020-11-19 12:30:00,11.62424,2.95332,11.993542204,1.31424,0.38332000000000005,1.369,10.31,2.5700000000000003,10.6254882241,7.21,1.44,7.3523941679,0.0,0.0,0.0,7.21,1.44,7.3523941679
2020-11-19 13:00:00,11.4876,2.7968,11.823157108,1.2576,0.3668,1.31,10.23,2.43,10.514646927,7.27056,1.47308,7.418288711,0.010560000000000002,0.0030800000000000003,0.011,7.26,1.47,7.4073274533
2020-11-19 13:30:00,11.19192,2.42056,11.4506848703,1.20192,0.35056000000000004,1.252,9.99,2.07,10.2022056439,6.965920000000001,1.4275600000000002,7.1106939886,0.025920000000000002,0.007560000000000001,0.027,6.94,1.42,7.0837842994
2020-11-19 14:00:00,10.92848,2.75164,11.2695695481,1.54848,0.45164000000000004,1.613,9.38,2.3,9.6578672594,7.0644,1.5142,7.2248563308,0.014400000000000001,0.004200000000000001,0.015,7.05,1.51,7.2098959771
2020-11-19 14:30:00,11.14456,2.8850800000000003,11.5119461517,1.35456,0.39508000000000004,1.411,9.79,2.49,10.1016929274,7.19728,1.49504,7.3509172217,0.01728,0.00504,0.018000000000000002,7.18,1.49,7.332973476
2020-11-19 15:00:00,10.80984,2.7141200000000003,11.1453617348,1.17984,0.34412000000000004,1.229,9.63,2.37,9.9173484359,7.12576,1.42168,7.2661977402,0.00576,0.00168,0.006,7.12,1.42,7.2602203823
2020-11-19 15:30:00,11.0788,2.5484,11.3681199853,0.9888,0.2884,1.03,10.09,2.26,10.3400048356,7.23384,1.4211200000000002,7.3721111766,0.0038400000000000005,0.0011200000000000001,0.004,7.23,1.42,7.3681273062
2020-11-19 16:00:00,11.57688,2.23284,11.7902385472,0.8668800000000001,0.25284,0.903,10.71,1.98,10.8914875017,7.31,1.3,7.4246952799,0.0,0.0,0.0,7.31,1.3,7.4246952799
2020-11-19 16:30:00,12.42488,2.12684,12.6055976217,0.91488,0.26684,0.9530000000000001,11.51,1.8599999999999999,11.6593181619,8.04,1.33,8.1492637704,0.0,0.0,0.0,8.04,1.33,8.1492637704
2020-11-19 17:00:00,13.26848,1.98664,13.4163817775,0.9484800000000001,0.27664,0.988,12.32,1.71,12.4381067691,8.67,1.31,8.7684092058,0.0,0.0,0.0,8.67,1.31,8.7684092058
2020-11-19 17:30:00,13.81408,2.12744,13.9769384058,0.81408,0.23744,0.848,13.0,1.8900000000000001,13.1366700499,8.74,1.35,8.8436474376,0.0,0.0,0.0,8.74,1.35,8.8436474376
2020-11-19 18:00:00,13.56304,1.9617200000000001,13.7041745246,0.86304,0.25172,0.899,12.7,1.71,12.814604949,8.55,1.3,8.6482657221,0.0,0.0,0.0,8.55,1.3,8.6482657221
2020-11-19 18:30:00,13.07408,1.71744,13.1864008736,0.81408,0.23744,0.848,12.26,1.48,12.3490080573,7.92,1.07,7.9919522021,0.0,0.0,0.0,7.92,1.07,7.9919522021
2020-11-19 19:00:00,12.47888,1.78884,12.6064425831,0.81888,0.23884000000000002,0.853,11.66,1.55,11.7625719977,7.65,1.0,7.7150826308,0.0,0.0,0.0,7.65,1.0,7.7150826308
2020-11-19 19:30:00,11.91776,1.47768,12.0090191773,0.67776,0.19768000000000002,0.706,11.24,1.28,11.3126477891,7.76,1.06,7.8320623082,0.0,0.0,0.0,7.76,1.06,7.8320623082
2020-11-19 20:00:00,11.33216,1.44188,11.4235225828,0.6921600000000001,0.20188,0.721,10.64,1.24,10.7120119492,7.74,1.1,7.8177746194,0.0,0.0,0.0,7.74,1.1,7.8177746194
2020-11-19 20:30:00,10.896,1.223,10.9644217814,0.6960000000000001,0.203,0.725,10.2,1.02,10.2508731335,7.26,1.0,7.3285469228,0.0,0.0,0.0,7.26,1.0,7.3285469228
2020-11-19 21:00:00,10.37728,1.2150400000000001,10.4481702896,0.73728,0.21504,0.768,9.64,1.0,9.691728432,6.97,1.0,7.0413706052,0.0,0.0,0.0,6.97,1.0,7.0413706052
2020-11-19 21:30:00,9.87792,1.20356,9.9509728268,0.6979200000000001,0.20356000000000002,0.727,9.18,1.0,9.2343056046,6.72,0.92,6.7826838346,0.0,0.0,0.0,6.72,0.92,6.7826838346
2020-11-19 22:00:00,9.24632,1.03476,9.3040400794,0.7363200000000001,0.21476,0.767,8.51,0.8200000000000001,8.5494151847,6.16,0.81,6.2130266376,0.0,0.0,0.0,6.16,0.81,6.2130266376
2020-11-19 22:30:00,8.7828,1.0104,8.840728703,0.6528,0.1904,0.68,8.13,0.8200000000000001,8.1712483746,5.91,0.8,5.9638997309,0.0,0.0,0.0,5.91,0.8,5.9638997309
2020-11-19 23:00:00,8.05008,1.10044,8.1249465352,1.03008,0.30044000000000004,1.073,7.02,0.8,7.0654369999,5.68,0.78,5.7333062015,0.0,0.0,0.0,5.68,0.78,5.7333062015
2020-11-19 23:30:00,7.49976,1.28368,7.6088260855000005,1.10976,0.32368,1.156,6.39,0.96,6.4617102999,5.16,0.78,5.2186205074,0.0,0.0,0.0,5.16,0.78,5.2186205074
2020-11-20 00:00:00,7.21984,1.12412,7.3068279985,0.69984,0.20412000000000002,0.729,6.52,0.92,6.5845880661,5.03,0.81,5.0948012719,0.0,0.0,0.0,5.03,0.81,5.0948012719
2020-11-20 00:30:00,7.2411200000000004,1.0811600000000001,7.3213882427,0.62112,0.18116000000000002,0.647,6.62,0.9,6.6808981432,5.19,0.81,5.2528278099,0.0,0.0,0.0,5.19,0.81,5.2528278099
2020-11-20 01:00:00,7.85832,1.06076,7.9295904686,0.68832,0.20076000000000002,0.717,7.17,0.86,7.2213918326,5.31,0.81,5.3714243921,0.0,0.0,0.0,5.31,0.81,5.3714243921
2020-11-20 01:30:00,7.91072,0.97396,7.970450991,0.6307200000000001,0.18396,0.657,7.28,0.79,7.3227385588,5.31,0.77,5.3655381836,0.0,0.0,0.0,5.31,0.77,5.3655381836
2020-11-20 02:00:00,7.7656,1.0958,7.8425328179000005,0.7056,0.2058,0.735,7.06,0.89,7.115876615,5.02,0.7000000000000001,5.068569818,0.0,0.0,0.0,5.02,0.7000000000000001,5.068569818
2020-11-20 02:30:00,7.55252,1.08536,7.630109087,0.6595200000000001,0.19236,0.687,6.893,0.893,6.9506041464,4.973,0.7030000000000001,5.0224434292,0.0,0.0,0.0,4.973,0.7030000000000001,5.0224434292
2020-11-20 03:00:00,7.3332,1.0876,7.413413249,0.6432,0.18760000000000002,0.67,6.69,0.9,6.7502666613999995,5.06,0.77,5.1182516546,0.0,0.0,0.0,5.06,0.77,5.1182516546
2020-11-20 03:30:00,7.32192,1.09556,7.4034292189,0.60192,0.17556000000000002,0.627,6.72,0.92,6.7826838346,4.89,0.74,4.9456748781,0.0,0.0,0.0,4.89,0.74,4.9456748781
2020-11-20 04:00:00,7.30744,1.13592,7.395200714,0.63744,0.18592,0.664,6.67,0.9500000000000001,6.7373140049,4.75,0.74,4.8072965376,0.0,0.0,0.0,4.75,0.74,4.8072965376
2020-11-20 04:30:00,7.23064,1.11352,7.3158787305,0.56064,0.16352000000000003,0.584,6.67,0.9500000000000001,6.7373140049,4.49,0.65,4.5368050432,0.0,0.0,0.0,4.49,0.65,4.5368050432
2020-11-20 05:00:00,7.29208,1.19644,7.3895804617,0.7420800000000001,0.21644000000000002,0.773,6.55,0.98,6.6229072166,4.7,0.74,4.7578986959,0.0,0.0,0.0,4.7,0.74,4.7578986959
2020-11-20 05:30:00,7.58768,1.19224,7.6807762629,0.7276800000000001,0.21224,0.758,6.86,0.98,6.9296464556,4.84,0.8,4.9056701887,0.0,0.0,0.0,4.84,0.8,4.9056701887
2020-11-20 06:00:00,7.88496,1.14728,7.9679888052,0.7449600000000001,0.21728000000000003,0.776,7.14,0.93,7.2003124932,5.0,0.8200000000000001,5.0667938581,0.0,0.0,0.0,5.0,0.8200000000000001,5.0667938581
2020-11-20 06:30:00,8.82752,1.52636,8.9585090389,0.70752,0.20636000000000002,0.737,8.12,1.32,8.2265910315,5.5600000000000005,0.93,5.6372422336,0.0,0.0,0.0,5.5600000000000005,0.93,5.6372422336
2020-11-20 07:00:00,9.84408,1.71244,9.9919148215,0.69408,0.20244,0.723,9.15,1.51,9.273758677,5.7,0.78,5.7531208922,0.0,0.0,0.0,5.7,0.78,5.7531208922
2020-11-20 07:30:00,10.91232,1.7827600000000001,11.0569869766,0.5923200000000001,0.17276000000000002,0.617,10.32,1.6099999999999999,10.4448312576,6.41,1.07,6.4986921761,0.0,0.0,0.0,6.41,1.07,6.4986921761
2020-11-20 08:00:00,11.5392,1.8906,11.6930537072,0.6192000000000001,0.1806,0.645,10.92,1.71,11.0530764948,6.9,1.17,6.9984926949,0.0,0.0,0.0,6.9,1.17,6.9984926949
2020-11-20 08:30:00,11.9004,2.0422,12.0743571672,0.5904,0.17220000000000002,0.615,11.31,1.87,11.4635509333,7.1,1.26,7.2109361389,0.0,0.0,0.0,7.1,1.26,7.2109361389
2020-11-20 09:00:00,12.264240000000001,2.56832,12.5302773473,0.7142400000000001,0.20832,0.744,11.55,2.36,11.7886428396,7.33,1.45,7.4720412204,0.0,0.0,0.0,7.33,1.45,7.4720412204
2020-11-20 09:30:00,12.19,2.625,12.469431623,0.84,0.245,0.875,11.35,2.38,11.5968487099,7.59,1.49,7.7348691004,0.0,0.0,0.0,7.59,1.49,7.7348691004
2020-11-20 10:00:00,12.07488,2.50684,12.3323547549,0.91488,0.26684,0.9530000000000001,11.16,2.24,11.3825831866,7.39096,1.3502800000000001,7.5132912761,0.0009600000000000001,0.00028000000000000003,0.001,7.39,1.35,7.5122965863
2020-11-20 10:30:00,12.14824,2.52032,12.4069233898,0.8582400000000001,0.25032000000000004,0.894,11.29,2.27,11.515945467,7.59,1.38,7.7144345224,0.0,0.0,0.0,7.59,1.38,7.7144345224
2020-11-20 11:00:00,12.2588,2.4884,12.5088093758,0.7488,0.2184,0.78,11.51,2.27,11.7317091679,7.72,1.38,7.8423720901,0.0,0.0,0.0,7.72,1.38,7.8423720901
2020-11-20 11:30:00,12.40504,2.29772,12.6160427472,0.33504,0.09772,0.34900000000000003,12.07,2.2,12.2688589526,7.93,1.48,8.0669263044,0.0,0.0,0.0,7.93,1.48,8.0669263044
2020-11-20 12:00:00,12.52048,2.29264,12.7286534087,0.42048,0.12264000000000001,0.438,12.1,2.17,12.2930427478,7.89,1.48,8.0276086103,0.0,0.0,0.0,7.89,1.48,8.0276086103
2020-11-20 12:30:00,12.54408,2.54744,12.8001325618,0.81408,0.23744,0.848,11.73,2.31,11.9552917154,8.14,1.4,8.2595157243,0.0,0.0,0.0,8.14,1.4,8.2595157243
2020-11-20 13:00:00,12.23008,2.57544,12.4983098057,0.9100800000000001,0.26544,0.9480000000000001,11.32,2.31,11.5532895748,8.06,1.44,8.1876248082,0.0,0.0,0.0,8.06,1.44,8.1876248082
2020-11-20 13:30:00,12.15048,2.50264,12.4055379247,0.9004800000000001,0.26264000000000004,0.9380000000000001,11.25,2.24,11.4708369355,7.71,1.32,7.822180003,0.0,0.0,0.0,7.71,1.32,7.822180003
2020-11-20 14:00:00,11.80688,2.54784,12.078654892,0.9868800000000001,0.28784000000000004,1.028,10.82,2.26,11.0535062311,7.61,1.32,7.7236325651,0.0,0.0,0.0,7.61,1.32,7.7236325651
2020-11-20 14:30:00,11.65192,2.24056,11.8653844775,0.9619200000000001,0.28056000000000003,1.002,10.69,1.96,10.8681967225,7.46,1.37,7.5847544456,0.0,0.0,0.0,7.46,1.37,7.5847544456
2020-11-20 15:00:00,11.68576,2.33168,11.9161117148,0.9657600000000001,0.28168000000000004,1.006,10.72,2.05,10.9142521503,7.67,1.47,7.8095966605000005,0.0,0.0,0.0,7.67,1.47,7.8095966605000005
2020-11-20 15:30:00,11.5772,2.3146,11.8063090337,0.9072,0.2646,0.9450000000000001,10.67,2.05,10.8651461104,7.4,1.34,7.5203457367,0.0,0.0,0.0,7.4,1.34,7.5203457367
2020-11-20 16:00:00,11.91344,2.15892,12.1074765414,0.8534400000000001,0.24892000000000003,0.889,11.06,1.9100000000000001,11.2237115073,7.4,1.29,7.5115976996,0.0,0.0,0.0,7.4,1.29,7.5115976996
2020-11-20 16:30:00,12.47584,2.08212,12.6483914946,0.7958400000000001,0.23212000000000002,0.8290000000000001,11.68,1.85,11.825603578700001,7.9,1.29,8.0046299102,0.0,0.0,0.0,7.9,1.29,8.0046299102
2020-11-20 17:00:00,12.90992,1.9195600000000002,13.0518483365,0.88992,0.25956,0.927,12.02,1.6600000000000001,12.1340842258,8.28,1.19,8.3650762101,0.0,0.0,0.0,8.28,1.19,8.3650762101
2020-11-20 17:30:00,13.1024,1.9932,13.253140458,0.9024000000000001,0.2632,0.9400000000000001,12.2,1.73,12.3220493425,8.28,1.19,8.3650762101,0.0,0.0,0.0,8.28,1.19,8.3650762101
2020-11-20 18:00:00,12.786480000000001,1.85064,12.9197112661,0.99648,0.29064,1.038,11.79,1.56,11.8927583007,8.22,1.19,8.3056908202,0.0,0.0,0.0,8.22,1.19,8.3056908202
2020-11-20 18:30:00,12.45712,1.75916,12.5807186838,0.9571200000000001,0.27916,0.997,11.5,1.48,11.5948436816,8.11,1.19,8.1968408549,0.0,0.0,0.0,8.11,1.19,8.1968408549
2020-11-20 19:00:00,11.98304,1.69672,12.1025661081,0.9830400000000001,0.28672000000000003,1.024,11.0,1.4100000000000001,11.09,7.63,1.07,7.704660927,0.0,0.0,0.0,7.63,1.07,7.704660927
2020-11-20 19:30:00,11.17392,1.40656,11.2621001239,0.9139200000000001,0.26656,0.9520000000000001,10.26,1.1400000000000001,10.3231390575,7.76,1.1400000000000001,7.843290126,0.0,0.0,0.0,7.76,1.1400000000000001,7.843290126
2020-11-20 20:00:00,10.62872,1.4679600000000002,10.7296130126,0.9187200000000001,0.26796000000000003,0.9570000000000001,9.71,1.2,9.7838693777,7.2,1.08,7.2805494298,0.0,0.0,0.0,7.2,1.08,7.2805494298
2020-11-20 20:30:00,10.1488,1.3934,10.2440082487,0.8688,0.2534,0.905,9.28,1.1400000000000001,9.3497593552,7.07,1.08,7.1520137024,0.0,0.0,0.0,7.07,1.08,7.1520137024
2020-11-20 21:00:00,9.86184,1.5101200000000001,9.9767905962,0.8918400000000001,0.26012,0.929,8.97,1.25,9.0566770948,6.8,1.03,6.8775649761,0.0,0.0,0.0,6.8,1.03,6.8775649761
2020-11-20 21:30:00,9.31304,1.4617200000000001,9.4270535906,0.86304,0.25172,0.899,8.45,1.21,8.5361935311,6.49,0.97,6.5620880823,0.0,0.0,0.0,6.49,0.97,6.5620880823
2020-11-20 22:00:00,8.77232,1.38776,8.8814118247,0.95232,0.27776,0.992,7.82,1.11,7.8983859111,6.23,0.99,6.3081693065,0.0,0.0,0.0,6.23,0.99,6.3081693065
2020-11-20 22:30:00,8.39984,1.30412,8.5004729868,0.9398400000000001,0.27412000000000003,0.979,7.46,1.03,7.5307702129,5.87,0.97,5.9496050289,0.0,0.0,0.0,5.87,0.97,5.9496050289
2020-11-20 23:00:00,7.9784,1.4312,8.1057510448,0.9984000000000001,0.2912,1.04,6.98,1.1400000000000001,7.072481884,5.52,0.81,5.5791128327,0.0,0.0,0.0,5.52,0.81,5.5791128327
2020-11-20 23:30:00,7.60808,1.46944,7.7486860305,0.95808,0.27944,0.998,6.65,1.19,6.7556346852,5.12,0.81,5.1836763016,0.0,0.0,0.0,5.12,0.81,5.1836763016
2020-11-21 00:00:00,7.144,1.477,7.2950849892,0.984,0.28700000000000003,1.025,6.16,1.19,6.2738903401,4.76,0.75,4.8187238975,0.0,0.0,0.0,4.76,0.75,4.8187238975
2020-11-21 00:30:00,7.13336,1.27348,7.2461421598,0.90336,0.26348000000000005,0.9410000000000001,6.23,1.01,6.3113390021,5.01,0.86,5.0832765024,0.0,0.0,0.0,5.01,0.86,5.0832765024
2020-11-21 01:00:00,7.64696,1.2132800000000001,7.742612324,0.9369600000000001,0.27328,0.976,6.71,0.9400000000000001,6.7755221201,5.24,0.89,5.3150446847,0.0,0.0,0.0,5.24,0.89,5.3150446847
2020-11-21 01:30:00,7.87976,1.34368,7.993503212,0.8697600000000001,0.25368,0.906,7.01,1.09,7.0942370978,5.24,0.89,5.3150446847,0.0,0.0,0.0,5.24,0.89,5.3150446847
2020-11-21 02:00:00,7.6092,1.4956,7.7547884562,0.9792000000000001,0.2856,1.02,6.63,1.21,6.739510368,5.19,0.9500000000000001,5.2762297145,0.0,0.0,0.0,5.19,0.9500000000000001,5.2762297145
2020-11-21 02:30:00,7.3824,1.3982,7.5136404625,1.0224,0.2982,1.065,6.36,1.1,6.4544248388,4.89,0.85,4.9633254981,0.0,0.0,0.0,4.89,0.85,4.9633254981
2020-11-21 03:00:00,7.1708,1.4294,7.3118778026,1.0608,0.3094,1.105,6.11,1.12,6.2118032809,4.58,0.81,4.6510751445,0.0,0.0,0.0,4.58,0.81,4.6510751445
2020-11-21 03:30:00,7.08952,1.41736,7.2298134969,1.01952,0.29736,1.062,6.07,1.12,6.1724630416,4.84,0.92,4.9266621561,0.0,0.0,0.0,4.84,0.92,4.9266621561
2020-11-21 04:00:00,6.86816,1.35988,7.0014923695,1.02816,0.29988000000000004,1.071,5.84,1.06,5.935419109,4.5600000000000005,0.84,4.6367229807,0.0,0.0,0.0,4.5600000000000005,0.84,4.6367229807
2020-11-21 04:30:00,6.75584,1.28712,6.8773579229,0.9158400000000001,0.26712,0.9540000000000001,5.84,1.02,5.9284061939,4.6,0.88,4.6834175556,0.0,0.0,0.0,4.6,0.88,4.6834175556
2020-11-21 05:00:00,6.75968,1.33824,6.8908751258,0.91968,0.26824000000000003,0.9580000000000001,5.84,1.07,5.937213151,4.64,0.96,4.7382697264,0.0,0.0,0.0,4.64,0.96,4.7382697264
2020-11-21 05:30:00,6.7632,1.2676,6.8809653393,0.8832000000000001,0.2576,0.92,5.88,1.01,5.9661126372,4.8,0.9400000000000001,4.8911757278,0.0,0.0,0.0,4.8,0.9400000000000001,4.8911757278
2020-11-21 06:00:00,6.87064,1.20852,6.9761174445,0.9206400000000001,0.26852000000000004,0.9590000000000001,5.95,0.9400000000000001,6.0237944852,4.69,0.9400000000000001,4.7832729381,0.0,0.0,0.0,4.69,0.9400000000000001,4.7832729381
2020-11-21 06:30:00,7.07304,1.13672,7.1637997739,0.9830400000000001,0.28672000000000003,1.024,6.09,0.85,6.1490324442,4.69,0.88,4.7718445071,0.0,0.0,0.0,4.69,0.88,4.7718445071
2020-11-21 07:00:00,7.42296,1.40128,7.5540665075,1.03296,0.30128000000000005,1.076,6.39,1.1,6.4839879704,4.93,0.9500000000000001,5.0206971627,0.0,0.0,0.0,4.93,0.9500000000000001,5.0206971627
2020-11-21 07:30:00,8.04496,1.58728,8.2000511706,0.9849600000000001,0.28728000000000004,1.026,7.06,1.3,7.1786906884,5.5,1.03,5.5956143541,0.0,0.0,0.0,5.5,1.03,5.5956143541
2020-11-21 08:00:00,8.58336,1.56848,8.7254912985,1.02336,0.29848,1.066,7.5600000000000005,1.27,7.6659311241,5.5600000000000005,0.99,5.6474507523,0.0,0.0,0.0,5.5600000000000005,0.99,5.6474507523
2020-11-21 08:30:00,8.93576,1.71168,9.0982226396,0.9657600000000001,0.28168000000000004,1.006,7.97,1.43,8.0972711453,5.69,1.03,5.7824735192,0.0,0.0,0.0,5.69,1.03,5.7824735192
2020-11-21 09:00:00,9.34136,1.55248,9.4694878848,0.8313600000000001,0.24248000000000003,0.866,8.51,1.31,8.6102380919,6.23,1.17,6.3389115785,0.0,0.0,0.0,6.23,1.17,6.3389115785
2020-11-21 09:30:00,9.44936,1.81648,9.6223699783,0.87936,0.25648000000000004,0.916,8.57,1.56,8.7108265968,6.49288,1.26084,6.6141672341,0.00288,0.00084,0.003,6.49,1.26,6.6111799249
2020-11-21 10:00:00,9.681280000000001,1.80204,9.847564704,1.00128,0.29204,1.043,8.68,1.51,8.8103632161,6.47576,1.21168,6.5881435928,0.00576,0.00168,0.006,6.47,1.21,6.5821728935
2020-11-21 10:30:00,9.74944,1.87192,9.9275205767,1.06944,0.31192000000000003,1.114,8.68,1.56,8.8190702458,6.44056,1.26308,6.5632449444,0.010560000000000002,0.0030800000000000003,0.011,6.43,1.26,6.5522896761
2020-11-21 11:00:00,9.7076,1.9418000000000002,9.8999032824,1.1376,0.33180000000000004,1.185,8.57,1.6099999999999999,8.7199197244,6.57096,1.28028,6.6945225521000005,0.0009600000000000001,0.00028000000000000003,0.001,6.57,1.28,6.6935267236
2020-11-21 11:30:00,9.40024,1.81132,9.5731599903,1.41024,0.41132,1.469,7.99,1.4,8.1117260802,6.44168,1.2592400000000001,6.5636062191,0.03168,0.00924,0.033,6.41,1.25,6.5307426836
2020-11-21 12:00:00,9.31984,1.68412,9.4707802107,1.41984,0.41412000000000004,1.479,7.9,1.27,8.001431122,6.49552,1.26036,6.6166673938,0.03552,0.010360000000000001,0.037,6.46,1.25,6.5798252256000005
2020-11-21 12:30:00,9.3892,1.6256,9.5288851394,1.2192,0.3556,1.27,8.17,1.27,8.268119496,6.5724800000000005,1.20364,6.6817843874000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5600000000000005,1.2,6.6688529748
2020-11-21 13:00:00,9.60384,1.53612,9.7259142192,1.08384,0.31612,1.129,8.52,1.22,8.6069042053,6.23864,1.15252,6.3442045522,0.00864,0.00252,0.009000000000000001,6.23,1.15,6.335250587
2020-11-21 13:30:00,9.583919999999999,1.40656,9.6865852394,0.9139200000000001,0.26656,0.9520000000000001,8.67,1.1400000000000001,8.7446269217,6.45,1.13,6.5482364038,0.0,0.0,0.0,6.45,1.13,6.5482364038
2020-11-21 14:00:00,9.38376,1.3706800000000001,9.4833388319,0.8937600000000001,0.26068,0.931,8.49,1.11,8.562254376,6.54,1.13,6.6369043989000005,0.0,0.0,0.0,6.54,1.13,6.6369043989000005
2020-11-21 14:30:00,8.89024,1.19132,8.9697051568,0.9302400000000001,0.27132,0.969,7.96,0.92,8.0129894546,5.96576,0.90168,6.0335163214,0.00576,0.00168,0.006,5.96,0.9,6.0275699913
2020-11-21 15:00:00,8.8604,0.9672000000000001,8.9130333781,0.9504,0.2772,0.99,7.91,0.6900000000000001,7.9400377833,6.14192,0.8705600000000001,6.2033100841,0.0019200000000000003,0.0005600000000000001,0.002,6.14,0.87,6.2013305024
2020-11-21 15:30:00,9.18656,0.9810800000000001,9.2387987639,0.8265600000000001,0.24108000000000002,0.861,8.36,0.74,8.3926872931,6.43096,0.97028,6.5037442908,0.0009600000000000001,0.00028000000000000003,0.001,6.43,0.97,6.502753263
2020-11-21 16:00:00,9.50408,1.07744,9.5649575849,0.81408,0.23744,0.848,8.69,0.84,8.7305039946,6.58,1.02,6.658588439,0.0,0.0,0.0,6.58,1.02,6.658588439
2020-11-21 16:30:00,9.94464,0.9205200000000001,9.9871528375,0.82464,0.24052,0.859,9.12,0.68,9.1453157409,6.96,0.97,7.0272683171,0.0,0.0,0.0,6.96,0.97,7.0272683171
2020-11-21 17:00:00,10.51704,0.9037200000000001,10.5557965213,0.76704,0.22372000000000003,0.799,9.75,0.68,9.7736840546,7.33,0.97,7.3939028936,0.0,0.0,0.0,7.33,0.97,7.3939028936
2020-11-21 17:30:00,11.04688,0.7878400000000001,11.074937905,0.7468800000000001,0.21784,0.778,10.3,0.5700000000000001,10.3157597878,7.83,1.01,7.8948717532,0.0,0.0,0.0,7.83,1.01,7.8948717532
2020-11-21 18:00:00,11.02336,0.72848,11.0474046183,0.7833600000000001,0.22848000000000002,0.8160000000000001,10.24,0.5,10.252199764,7.76,1.01,7.8254520636,0.0,0.0,0.0,7.76,1.01,7.8254520636
2020-11-21 18:30:00,10.6188,0.6584,10.6391918866,0.7488,0.2184,0.78,9.87,0.44,9.8798026296,7.48,0.96,7.5413526638,0.0,0.0,0.0,7.48,0.96,7.5413526638
2020-11-21 19:00:00,10.30776,0.6726800000000001,10.3296860843,0.79776,0.23268000000000003,0.8310000000000001,9.51,0.44,9.5201733178,7.25,0.89,7.3044233174,0.0,0.0,0.0,7.25,0.89,7.3044233174
2020-11-21 19:30:00,9.941840000000001,0.6951200000000001,9.9661112978,0.7718400000000001,0.22512000000000001,0.804,9.17,0.47000000000000003,9.1820368111,7.02,0.8300000000000001,7.0688966607,0.0,0.0,0.0,7.02,0.8300000000000001,7.0688966607
2020-11-21 20:00:00,9.32728,0.63004,9.3485347836,0.85728,0.25004000000000004,0.893,8.47,0.38,8.478519918,6.68,0.8,6.7277336451,0.0,0.0,0.0,6.68,0.8,6.7277336451
2020-11-21 20:30:00,8.74592,0.7125600000000001,8.7748993385,0.86592,0.25256,0.902,7.88,0.46,7.8934149771,6.19,0.77,6.2377079124,0.0,0.0,0.0,6.19,0.77,6.2377079124
2020-11-21 21:00:00,8.49208,0.6014400000000001,8.5133514435,0.8620800000000001,0.25144,0.898,7.63,0.35000000000000003,7.6380233045,6.09,0.8,6.1423204084,0.0,0.0,0.0,6.09,0.8,6.1423204084
2020-11-21 21:30:00,8.2084,0.7012,8.2382954548,0.7584000000000001,0.2212,0.79,7.45,0.48,7.465447073,6.19,0.84,6.2467351473,0.0,0.0,0.0,6.19,0.84,6.2467351473
2020-11-21 22:00:00,7.68112,0.6761600000000001,7.7108233542,0.7411200000000001,0.21616000000000002,0.772,6.94,0.46,6.9552282493,5.67,0.8,5.7261592713,0.0,0.0,0.0,5.67,0.8,5.7261592713
2020-11-21 22:30:00,7.2236,0.5598000000000001,7.2452586565,0.7536,0.21980000000000002,0.785,6.47,0.34,6.4789273804,5.57,0.8,5.6271573641,0.0,0.0,0.0,5.57,0.8,5.6271573641
2020-11-21 23:00:00,6.72328,0.5530400000000001,6.7459874889,0.83328,0.24304,0.868,5.89,0.31,5.898152253,5.01,0.7000000000000001,5.058665832,0.0,0.0,0.0,5.01,0.7000000000000001,5.058665832
2020-11-21 23:30:00,6.428,0.619,6.4577352841,0.888,0.259,0.925,5.54,0.36,5.5516844291,4.76,0.7000000000000001,4.8111952776999996,0.0,0.0,0.0,4.76,0.7000000000000001,4.8111952776999996
2020-11-22 00:00:00,6.03584,0.5871200000000001,6.0643280254,0.9158400000000001,0.26712,0.9540000000000001,5.12,0.32,5.1299902534,4.6,0.67,4.6485374044,0.0,0.0,0.0,4.6,0.67,4.6485374044
2020-11-22 00:30:00,5.92472,0.55096,5.9502826824,0.8947200000000001,0.26096,0.932,5.03,0.29,5.0383529055,4.75,0.78,4.8136161043,0.0,0.0,0.0,4.75,0.78,4.8136161043
2020-11-22 01:00:00,6.48632,0.6147600000000001,6.5153877091,0.9763200000000001,0.28476,1.017,5.51,0.33,5.5198731869,5.01,0.78,5.0703550172,0.0,0.0,0.0,5.01,0.78,5.0703550172
2020-11-22 01:30:00,6.6860800000000005,0.6984400000000001,6.7224611713,0.8860800000000001,0.25844,0.923,5.8,0.44,5.8166657116,4.96,0.73,5.0134319582,0.0,0.0,0.0,4.96,0.73,5.0134319582
2020-11-22 02:00:00,6.37912,0.70516,6.4179765191,0.90912,0.26516,0.9470000000000001,5.47,0.44,5.4876679929,4.71,0.73,4.7662354117,0.0,0.0,0.0,4.71,0.73,4.7662354117
2020-11-22 02:30:00,6.29568,0.74124,6.3391658284,0.89568,0.26124,0.933,5.4,0.48,5.4212913591,4.55,0.6900000000000001,4.602021295,0.0,0.0,0.0,4.55,0.6900000000000001,4.602021295
2020-11-22 03:00:00,6.15784,0.78312,6.2074367012,0.8678400000000001,0.25312,0.904,5.29,0.53,5.3164838004,4.8100000000000005,0.84,4.88279633,0.0,0.0,0.0,4.8100000000000005,0.84,4.88279633
2020-11-22 03:30:00,5.99416,0.7578800000000001,6.0418818426,0.8841600000000001,0.25788,0.921,5.11,0.5,5.1344035681,4.85,0.9,4.9327983944,0.0,0.0,0.0,4.85,0.9,4.9327983944
2020-11-22 04:00:00,5.69056,0.53308,5.715474381,0.9705600000000001,0.28308,1.011,4.72,0.25,4.7266161257,4.62,0.74,4.678888757,0.0,0.0,0.0,4.62,0.74,4.678888757
2020-11-22 04:30:00,5.64096,0.6402800000000001,5.6771813605,0.96096,0.28028000000000003,1.001,4.68,0.36,4.6938257317000005,4.1,0.59,4.1422336969,0.0,0.0,0.0,4.1,0.59,4.1422336969
2020-11-22 05:00:00,5.59128,0.6520400000000001,5.6291711823,1.00128,0.29204,1.043,4.59,0.36,4.6040960025,3.85,0.49,3.8810565572,0.0,0.0,0.0,3.85,0.49,3.8810565572
2020-11-22 05:30:00,5.5884,0.6212,5.6228199331,0.9984000000000001,0.2912,1.04,4.59,0.33,4.6018474551,3.1,0.09,3.1013061764,0.0,0.0,0.0,3.1,0.09,3.1013061764
2020-11-22 06:00:00,5.66096,0.6502800000000001,5.6981867467,0.96096,0.28028000000000003,1.001,4.7,0.37,4.7145413351,3.02,0.04,3.020264889,0.0,0.0,0.0,3.02,0.04,3.020264889
2020-11-22 06:30:00,5.89912,0.6851600000000001,5.9387760524,0.90912,0.26516,0.9470000000000001,4.99,0.42,5.0076441567,3.14,0.02,3.1400636936,0.0,0.0,0.0,3.14,0.02,3.1400636936
2020-11-22 07:00:00,6.19696,0.69328,6.2356194881,0.9369600000000001,0.27328,0.976,5.26,0.42,5.2767414187,3.27,-0.07,3.2707491497,0.0,0.0,0.0,3.27,-0.07,3.2707491497
2020-11-22 07:30:00,6.6476,0.5718,6.6721466561,0.8976000000000001,0.26180000000000003,0.935,5.75,0.31,5.7583504582,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,0.23,3.5374849823
2020-11-22 08:00:00,6.96472,0.56596,6.9876773967,1.01472,0.29596,1.057,5.95,0.27,5.9561229,3.65,0.23,3.657239396,0.0,0.0,0.0,3.65,0.23,3.657239396
2020-11-22 08:30:00,7.39256,0.57408,7.4148170038,1.04256,0.30408,1.086,6.35,0.27,6.3557375654,3.97096,0.23028,3.9776314812,0.0009600000000000001,0.00028000000000000003,0.001,3.9699999999999998,0.23,3.9766568874
2020-11-22 09:00:00,7.71984,0.65412,7.7475029913,1.17984,0.34412000000000004,1.229,6.54,0.31,6.5473429725,4.2548,0.27140000000000003,4.2634470795,0.0048000000000000004,0.0014,0.005,4.25,0.27,4.2585678344
2020-11-22 09:30:00,8.07192,0.67556,8.1001403568,1.32192,0.38556,1.377,6.75,0.29,6.7562267576,4.48632,0.25476000000000004,4.493547574,0.01632,0.00476,0.017,4.47,0.25,4.476985593
2020-11-22 10:00:00,8.19792,0.77356,8.2343358809,1.41792,0.41356000000000004,1.477,6.78,0.36,6.7895507952,4.77864,0.28252000000000005,4.7869842072,0.00864,0.00252,0.009000000000000001,4.77,0.28,4.7782109623
2020-11-22 10:30:00,8.7912,0.9316000000000001,8.8404228406,1.1712,0.3416,1.22,7.62,0.59,7.6428070759,4.96576,0.40168000000000004,4.981979446,0.00576,0.00168,0.006,4.96,0.4,4.9761028928
2020-11-22 11:00:00,8.70832,1.00076,8.7656350483,1.40832,0.41076,1.467,7.3,0.59,7.3238036566,4.97824,0.40532,4.9947129847,0.018240000000000003,0.00532,0.019,4.96,0.4,4.9761028928
2020-11-22 11:30:00,8.58056,1.01808,8.6407463104,1.57056,0.45808000000000004,1.6360000000000001,7.01,0.56,7.0323324722,5.13304,0.45672,5.1533186201,0.02304,0.00672,0.024,5.11,0.45,5.1297758236
2020-11-22 12:00:00,8.82688,1.08784,8.8936610234,1.46688,0.42784000000000005,1.528,7.36,0.66,7.3895331382,5.324,0.537,5.3510134554,0.024,0.007,0.025,5.3,0.53,5.3264340792
2020-11-22 12:30:00,9.08248,1.1586400000000001,9.1560848401,1.57248,0.45864000000000005,1.638,7.51,0.7000000000000001,7.5425526183,5.62016,0.6058800000000001,5.6527240336,0.02016,0.005880000000000001,0.021,5.6,0.6000000000000001,5.6320511361
2020-11-22 13:00:00,9.27768,1.09224,9.3417522125,1.68768,0.49224000000000007,1.758,7.59,0.6000000000000001,7.6136784802,5.89536,0.86448,5.9584054243,0.015360000000000002,0.0044800000000000005,0.016,5.88,0.86,5.9425583716
2020-11-22 13:30:00,9.14624,1.05932,9.2073810066,1.50624,0.43932000000000004,1.569,7.64,0.62,7.6651157852,5.7820800000000006,0.91644,5.8542558366,0.022080000000000002,0.00644,0.023,5.76,0.91,5.8314406453
2020-11-22 14:00:00,8.93704,1.06872,9.0007136606,1.36704,0.39872,1.424,7.57,0.67,7.5995920943,5.64672,0.8719600000000001,5.7136469089,0.00672,0.0019600000000000004,0.007,5.64,0.87,5.7067065809
2020-11-22 14:30:00,8.78304,1.02172,8.8422680009,1.34304,0.39172,1.399,7.44,0.63,7.4666257439,6.06824,0.9953200000000001,6.1493250524,0.018240000000000003,0.00532,0.019,6.05,0.99,6.130464909
2020-11-22 15:00:00,8.81448,0.92964,8.8633677685,1.16448,0.33964000000000005,1.213,7.65,0.59,7.6727179018000005,6.13192,0.9505600000000001,6.205159724,0.0019200000000000003,0.0005600000000000001,0.002,6.13,0.9500000000000001,6.2031766056
2020-11-22 15:30:00,9.1176,0.7768,9.1506310165,1.0176,0.2968,1.06,8.1,0.48,8.1142097582,6.58192,0.9805600000000001,6.6545600005,0.0019200000000000003,0.0005600000000000001,0.002,6.58,0.98,6.6525784475
2020-11-22 16:00:00,9.79736,0.7104800000000001,9.8230873355,0.9273600000000001,0.27048,0.966,8.87,0.44,8.8809064853,6.84096,0.9202800000000001,6.9025827775,0.0009600000000000001,0.00028000000000000003,0.001,6.84,0.92,6.9015940188
2020-11-22 16:30:00,10.62592,0.66756,10.646868657,0.9859200000000001,0.28756000000000004,1.027,9.64,0.38,9.6474867193,7.07,0.75,7.1096694719,0.0,0.0,0.0,7.07,0.75,7.1096694719
2020-11-22 17:00:00,11.61832,0.78076,11.644524284,0.92832,0.27076,0.967,10.69,0.51,10.7021586608,7.38,0.63,7.4068414321,0.0,0.0,0.0,7.38,0.63,7.4068414321
2020-11-22 17:30:00,11.87032,0.80176,11.897365927,1.00032,0.29176,1.042,10.87,0.51,10.8819575445,7.68,0.73,7.7146159982,0.0,0.0,0.0,7.68,0.73,7.7146159982
2020-11-22 18:00:00,11.54704,0.7537200000000001,11.5716129645,1.00704,0.29372000000000004,1.049,10.54,0.46,10.5500331753,8.02,1.04,8.0871503016,0.0,0.0,0.0,8.02,1.04,8.0871503016
2020-11-22 18:30:00,10.97096,0.72028,10.9945789642,0.96096,0.28028000000000003,1.001,10.01,0.44,10.0196656631,7.55,0.89,7.602275975,0.0,0.0,0.0,7.55,0.89,7.602275975
2020-11-22 19:00:00,10.63392,0.76656,10.6615134385,0.9139200000000001,0.26656,0.9520000000000001,9.72,0.5,9.7328515863,7.73,0.91,7.7833797286,0.0,0.0,0.0,7.73,0.91,7.7833797286
2020-11-22 19:30:00,10.22432,0.67376,10.2464955961,0.9043200000000001,0.26376,0.9420000000000001,9.32,0.41000000000000003,9.3290138814,7.42,0.91,7.4755936219,0.0,0.0,0.0,7.42,0.91,7.4755936219
2020-11-22 20:00:00,9.792,0.656,9.813949256,0.912,0.266,0.9500000000000001,8.88,0.39,8.8885600634,7.17,0.86,7.2213918326,0.0,0.0,0.0,7.17,0.86,7.2213918326
2020-11-22 20:30:00,9.41968,0.65824,9.4426506448,0.91968,0.26824000000000003,0.9580000000000001,8.5,0.39,8.508942355,7.33,0.91,7.3862710484,0.0,0.0,0.0,7.33,0.91,7.3862710484
2020-11-22 21:00:00,8.96624,0.7393200000000001,8.9966690391,1.02624,0.29932000000000003,1.069,7.94,0.44,7.9521820905,6.68,0.78,6.7253847474,0.0,0.0,0.0,6.68,0.78,6.7253847474
2020-11-22 21:30:00,8.3876,0.5868,8.4081013315,1.0176,0.2968,1.06,7.37,0.29,7.3757033563,6.23,0.74,6.273794705,0.0,0.0,0.0,6.23,0.74,6.273794705
2020-11-22 22:00:00,7.85008,0.55044,7.869354497,1.03008,0.30044000000000004,1.073,6.82,0.25,6.8245805732,6.02,0.81,6.0742489248,0.0,0.0,0.0,6.02,0.81,6.0742489248
2020-11-22 22:30:00,7.43088,0.56484,7.4523165392,1.01088,0.29484000000000005,1.053,6.42,0.27,6.4256750618,5.47,0.65,5.508484365,0.0,0.0,0.0,5.47,0.65,5.508484365
2020-11-22 23:00:00,6.95744,0.49092,6.9747382603,0.7574400000000001,0.22092,0.789,6.2,0.27,6.2058762476,5.23,0.76,5.2849314092,0.0,0.0,0.0,5.23,0.76,5.2849314092
2020-11-22 23:30:00,6.37104,-0.17928000000000002,6.3735619555,0.5510400000000001,0.16072,0.5740000000000001,5.82,-0.34,5.8299228124999996,5.13,0.76,5.1859907443,0.0,0.0,0.0,5.13,0.76,5.1859907443
2020-11-23 00:00:00,6.16488,0.22184,6.1688701072,0.55488,0.16184,0.578,5.61,0.06,5.6103208464000005,4.75,0.74,4.8072965376,0.0,0.0,0.0,4.75,0.74,4.8072965376
2020-11-23 00:30:00,6.17632,-0.08524000000000001,6.1769081748,0.49632000000000004,0.14476,0.517,5.68,-0.23,5.6846547828,4.83,0.74,4.8863585624,0.0,0.0,0.0,4.83,0.74,4.8863585624
2020-11-23 01:00:00,6.62792,0.08856000000000001,6.6285116278,0.5779200000000001,0.16856000000000002,0.602,6.05,-0.08,6.0505289025,5.09,0.74,5.1435104744,0.0,0.0,0.0,5.09,0.74,5.1435104744
2020-11-23 01:30:00,6.752,0.336,6.7603550203000005,0.672,0.196,0.7000000000000001,6.08,0.14,6.0816116285,5.01,0.74,5.0643558327000004,0.0,0.0,0.0,5.01,0.74,5.0643558327000004
2020-11-23 02:00:00,6.64544,0.48992,6.6634746492,0.68544,0.19992000000000001,0.714,5.96,0.29,5.967051198,5.01,0.74,5.0643558327000004,0.0,0.0,0.0,5.01,0.74,5.0643558327000004
2020-11-23 02:30:00,6.58048,0.48264,6.5981556817,0.6604800000000001,0.19264,0.6880000000000001,5.92,0.29,5.9270987844,5.15,0.8300000000000001,5.2164547348,0.0,0.0,0.0,5.15,0.8300000000000001,5.2164547348
2020-11-23 03:00:00,6.30856,-0.15792,6.3105362688,0.65856,0.19208000000000003,0.686,5.65,-0.35000000000000003,5.6608303278,5.01,0.8300000000000001,5.0782871128,0.0,0.0,0.0,5.01,0.8300000000000001,5.0782871128
2020-11-23 03:30:00,6.34024,0.36632000000000003,6.3508136172,0.5702400000000001,0.16632000000000002,0.594,5.77,0.2,5.773465164,4.7,0.6900000000000001,4.7503789323,0.0,0.0,0.0,4.7,0.6900000000000001,4.7503789323
2020-11-23 04:00:00,6.18752,0.32136000000000003,6.1958595852,0.58752,0.17136,0.612,5.6,0.15,5.6020085684000005,4.27,0.56,4.3065647563,0.0,0.0,0.0,4.27,0.56,4.3065647563
2020-11-23 04:30:00,6.6288800000000005,0.54884,6.6515618767,0.5788800000000001,0.16884000000000002,0.603,6.05,0.38,6.0619221374,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,3.95,0.28,3.9599116152000002
2020-11-23 05:00:00,6.61712,0.61416,6.6455601419,0.5971200000000001,0.17416,0.622,6.02,0.44,6.0360583165,4.16,0.31,4.1715344898,0.0,0.0,0.0,4.16,0.31,4.1715344898
2020-11-23 05:30:00,7.01488,0.7468400000000001,7.0545241796,0.67488,0.19684000000000001,0.7030000000000001,6.34,0.55,6.3638117508,4.09,0.27,4.0989022921,0.0,0.0,0.0,4.09,0.27,4.0989022921
2020-11-23 06:00:00,7.54352,0.8593600000000001,7.5923114794,0.68352,0.19936,0.712,6.86,0.66,6.8916761386,4.18,0.27,4.1887110189,0.0,0.0,0.0,4.18,0.27,4.1887110189
2020-11-23 06:30:00,8.69968,1.00824,8.7579095679,0.6796800000000001,0.19824000000000003,0.708,8.02,0.81,8.0608002084,4.41,0.33,4.4223297028,0.0,0.0,0.0,4.41,0.33,4.4223297028
2020-11-23 07:00:00,9.86144,1.15292,9.9286063171,0.66144,0.19292,0.6890000000000001,9.2,0.96,9.2499513512,5.06,0.4,5.0757856535,0.0,0.0,0.0,5.06,0.4,5.0757856535
2020-11-23 07:30:00,11.33712,1.55416,11.4431509297,0.5971200000000001,0.17416,0.622,10.74,1.38,10.8282962649,5.97,0.56,5.9962071345000005,0.0,0.0,0.0,5.97,0.56,5.9962071345000005
2020-11-23 08:00:00,11.82192,1.59556,11.9291074352,0.60192,0.17556000000000002,0.627,11.22,1.42,11.3095004311,6.18,0.68,6.2172984487,0.0,0.0,0.0,6.18,0.68,6.2172984487
2020-11-23 08:30:00,12.39896,2.14928,12.5838632224,0.8889600000000001,0.25928,0.926,11.51,1.8900000000000001,11.6641416315,6.38,0.71,6.4193847057,0.0,0.0,0.0,6.38,0.71,6.4193847057
2020-11-23 09:00:00,12.48976,2.40368,12.7189536677,0.8697600000000001,0.25368,0.906,11.62,2.15,11.8172289476,6.52,0.71,6.5585440457,0.0,0.0,0.0,6.52,0.71,6.5585440457
2020-11-23 09:30:00,12.62224,2.34732,12.838646883500001,0.88224,0.25732000000000005,0.919,11.74,2.09,11.9245838502,6.87,0.78,6.9141376903000005,0.0,0.0,0.0,6.87,0.78,6.9141376903000005
2020-11-23 10:00:00,12.52496,2.41228,12.7551447581,1.10496,0.32228,1.151,11.42,2.09,11.6096726913,6.82576,0.78168,6.8703728574,0.00576,0.00168,0.006,6.82,0.78,6.8644591921
2020-11-23 10:30:00,12.15264,2.48452,12.4040113915,1.35264,0.39452000000000004,1.409,10.8,2.09,11.0003681757,6.7492,0.7856000000000001,6.7947676929,0.019200000000000002,0.0056,0.02,6.73,0.78,6.7750498153
2020-11-23 11:00:00,12.07912,2.47516,12.3301077449,1.14912,0.33516,1.197,10.93,2.14,11.1375266554,6.87672,0.83196,6.9268633161,0.00672,0.0019600000000000004,0.007,6.87,0.8300000000000001,6.9199566473
2020-11-23 11:30:00,11.9104,2.2922000000000002,12.128965702,1.0704,0.31220000000000003,1.115,10.84,1.98,11.0193466231,7.39768,1.15224,7.4868769457,0.007680000000000001,0.0022400000000000002,0.008,7.39,1.15,7.4789437757
2020-11-23 12:00:00,12.4448,2.3514,12.66499621,0.9648,0.28140000000000004,1.005,11.48,2.07,11.6651318038,7.5847999999999995,1.2514,7.6873397869,0.0048000000000000004,0.0014,0.005,7.58,1.25,7.6823759346
2020-11-23 12:30:00,12.3364,2.4652,12.5803011093,1.0464,0.3052,1.09,11.29,2.16,11.4947683752,7.14192,1.17056,7.2372116177,0.0019200000000000003,0.0005600000000000001,0.002,7.14,1.17,7.2352263268
2020-11-23 13:00:00,11.737680000000001,2.4922400000000002,11.999349649000001,1.20768,0.35224000000000005,1.258,10.53,2.14,10.7452547666,6.99576,1.2616800000000001,7.1086211321,0.00576,0.00168,0.006,6.99,1.26,7.1026544334
2020-11-23 13:30:00,11.649280000000001,2.41604,11.8971834398,1.28928,0.37604000000000004,1.343,10.36,2.04,10.5589393407,6.99768,1.14224,7.0902917853,0.007680000000000001,0.0022400000000000002,0.008,6.99,1.1400000000000001,7.0823513045
2020-11-23 14:00:00,11.69448,2.47964,11.9544751871,1.16448,0.33964000000000005,1.213,10.53,2.14,10.7452547666,7.38576,1.37168,7.5120540999,0.00576,0.00168,0.006,7.38,1.37,7.5060841988
2020-11-23 14:30:00,11.54048,2.64264,11.8391817623,1.14048,0.33264000000000005,1.188,10.4,2.31,10.6534548387,7.62672,1.4719600000000002,7.7674657515,0.00672,0.0019600000000000004,0.007,7.62,1.47,7.7604961182
2020-11-23 15:00:00,11.66672,2.5319599999999998,11.9383071245,0.96672,0.28196000000000004,1.007,10.7,2.25,10.934006585,7.67,1.42,7.8003397362,0.0,0.0,0.0,7.67,1.42,7.8003397362
2020-11-23 15:30:00,11.56976,2.36868,11.8097413774,0.9897600000000001,0.28868000000000005,1.031,10.58,2.08,10.7825228959,7.52,1.42,7.6528948771,0.0,0.0,0.0,7.52,1.42,7.6528948771
2020-11-23 16:00:00,12.19192,2.12556,12.3758199163,0.8419200000000001,0.24556000000000003,0.877,11.35,1.88,11.5046468872,7.92,1.35,8.0342330063,0.0,0.0,0.0,7.92,1.35,8.0342330063
2020-11-23 16:30:00,12.85488,2.04184,13.0160305163,0.79488,0.23184000000000002,0.8280000000000001,12.06,1.81,12.1950686755,8.31,1.32,8.4141844525,0.0,0.0,0.0,8.31,1.32,8.4141844525
2020-11-23 17:00:00,13.42008,2.02544,13.5720652224,0.9100800000000001,0.26544,0.9480000000000001,12.51,1.76,12.6331983282,8.54,1.19,8.6225112351,0.0,0.0,0.0,8.54,1.19,8.6225112351
2020-11-23 17:30:00,13.864,1.952,14.0007428374,0.864,0.252,0.9,13.0,1.7000000000000002,13.1106826672,8.83,1.25,8.9180379008,0.0,0.0,0.0,8.83,1.25,8.9180379008
2020-11-23 18:00:00,13.29192,1.57056,13.3843862766,0.9619200000000001,0.28056000000000003,1.002,12.33,1.29,12.3972980927,8.86,1.22,8.9436010644,0.0,0.0,0.0,8.86,1.22,8.9436010644
2020-11-23 18:30:00,12.60552,1.49036,12.6933174308,0.9955200000000001,0.29036,1.037,11.61,1.2,11.671850753,8.27,1.05,8.336390106,0.0,0.0,0.0,8.27,1.05,8.336390106
2020-11-23 19:00:00,12.2648,1.5914000000000001,12.3676138766,0.9648,0.28140000000000004,1.005,11.3,1.31,11.3756801994,8.09,1.05,8.1578551103,0.0,0.0,0.0,8.09,1.05,8.1578551103
2020-11-23 19:30:00,11.68944,1.6269200000000001,11.8021132091,0.9494400000000001,0.27692,0.989,10.74,1.35,10.8245138459,7.96,1.1400000000000001,8.0412188131,0.0,0.0,0.0,7.96,1.1400000000000001,8.0412188131
2020-11-23 20:00:00,11.16368,1.66524,11.2871951963,0.9436800000000001,0.27524000000000004,0.983,10.22,1.3900000000000001,10.3140923013,7.73,1.12,7.8107169965,0.0,0.0,0.0,7.73,1.12,7.8107169965
2020-11-23 20:30:00,10.5132,1.4876,10.6179248443,0.8832000000000001,0.2576,0.92,9.63,1.23,9.7082336189,7.17,0.99,7.2380245924,0.0,0.0,0.0,7.17,0.99,7.2380245924
2020-11-23 21:00:00,10.24896,1.41928,10.3467645571,0.8889600000000001,0.25928,0.926,9.36,1.16,9.4316064379,6.85,0.92,6.9115049012,0.0,0.0,0.0,6.85,0.92,6.9115049012
2020-11-23 21:30:00,9.73032,1.39676,9.8300592979,0.8803200000000001,0.25676000000000004,0.917,8.85,1.1400000000000001,8.9231216511,6.28,0.81,6.332021794,0.0,0.0,0.0,6.28,0.81,6.332021794
2020-11-23 22:00:00,9.1228,1.2904,9.2136101502,0.8928,0.2604,0.93,8.23,1.03,8.2942027947,5.77,0.7000000000000001,5.8123059107,0.0,0.0,0.0,5.77,0.7000000000000001,5.8123059107
2020-11-23 22:30:00,8.47,1.31,8.5707059219,0.96,0.28,1.0,7.51,1.03,7.580303424,5.75,0.78,5.8026631817,0.0,0.0,0.0,5.75,0.78,5.8026631817
2020-11-23 23:00:00,7.7888,1.3384,7.9029564088,0.9888,0.2884,1.03,6.8,1.05,6.8805886376,5.49,0.75,5.5409926908,0.0,0.0,0.0,5.49,0.75,5.5409926908
2020-11-23 23:30:00,7.34824,1.31532,7.4650316677,0.9782400000000001,0.28532,1.019,6.37,1.03,6.4527358539,5.05,0.73,5.1024895884,0.0,0.0,0.0,5.05,0.73,5.1024895884
2020-11-24 00:00:00,7.048,1.3940000000000001,7.1845347796,1.008,0.294,1.05,6.04,1.1,6.1393484996,4.91,0.76,4.9684705896,0.0,0.0,0.0,4.91,0.76,4.9684705896
2020-11-24 00:30:00,7.06944,1.3769200000000001,7.2022837073,0.9494400000000001,0.27692,0.989,6.12,1.1,6.2180704403,4.89,0.79,4.9534028708,0.0,0.0,0.0,4.89,0.79,4.9534028708
2020-11-24 01:00:00,7.532,1.286,7.6409960084,0.912,0.266,0.9500000000000001,6.62,1.02,6.698119139,4.89,0.77,4.9502525188,0.0,0.0,0.0,4.89,0.77,4.9502525188
2020-11-24 01:30:00,7.724,1.362,7.8431639024,0.864,0.252,0.9,6.86,1.11,6.9492229781,5.36,0.88,5.431758463,0.0,0.0,0.0,5.36,0.88,5.431758463
2020-11-24 02:00:00,7.59608,1.3884400000000001,7.7219296164,0.8860800000000001,0.25844,0.923,6.71,1.13,6.8044838158,5.17,0.84,5.2377953377,0.0,0.0,0.0,5.17,0.84,5.2377953377
2020-11-24 02:30:00,7.44728,1.4850400000000001,7.5939003944,0.97728,0.28504,1.018,6.47,1.2,6.5803419364,4.65,0.6900000000000001,4.7009148046,0.0,0.0,0.0,4.65,0.6900000000000001,4.7009148046
2020-11-24 03:00:00,7.25856,1.4170800000000001,7.395593891,1.01856,0.29708,1.061,6.24,1.12,6.339716082,4.65,0.6900000000000001,4.7009148046,0.0,0.0,0.0,4.65,0.6900000000000001,4.7009148046
2020-11-24 03:30:00,7.1276,1.3568,7.2555901207,1.0176,0.2968,1.06,6.11,1.06,6.2012659998,4.58,0.76,4.6426285658,0.0,0.0,0.0,4.58,0.76,4.6426285658
2020-11-24 04:00:00,6.91184,1.31512,7.0358420107,1.01184,0.29512000000000005,1.054,5.9,1.02,5.9875203549,4.39,0.71,4.447043962,0.0,0.0,0.0,4.39,0.71,4.447043962
2020-11-24 04:30:00,6.90632,1.30476,7.0284887849,0.9763200000000001,0.28476,1.017,5.93,1.02,6.0170840114,4.54,0.74,4.5999130427,0.0,0.0,0.0,4.54,0.74,4.5999130427
2020-11-24 05:00:00,7.01968,1.25824,7.1315548936,0.91968,0.26824000000000003,0.9580000000000001,6.1,0.99,6.1798139131,4.65,0.79,4.716630153,0.0,0.0,0.0,4.65,0.79,4.716630153
