Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-24 05:30:00,7.33256,1.46908,7.4782773551,0.92256,0.26908000000000004,0.961,6.41,1.2,6.5213572207,4.67,0.79,4.7363488047,0.0,0.0,0.0,4.67,0.79,4.7363488047
2020-11-24 06:00:00,7.62312,1.66216,7.8022262464,0.9331200000000001,0.27216,0.972,6.69,1.3900000000000001,6.8328764075,5.04,0.92,5.1232801992,0.0,0.0,0.0,5.04,0.92,5.1232801992
2020-11-24 06:30:00,8.56464,1.83552,8.7591205038,0.94464,0.27552000000000004,0.984,7.62,1.56,7.7780460271,5.25,0.85,5.3183644102,0.0,0.0,0.0,5.25,0.85,5.3183644102
2020-11-24 07:00:00,9.45872,1.96296,9.6602585887,1.03872,0.30296,1.082,8.42,1.6600000000000001,8.5820743413,5.83,0.85,5.8916381423,0.0,0.0,0.0,5.83,0.85,5.8916381423
2020-11-24 07:30:00,10.63144,1.95792,10.8102251225,1.02144,0.29792,1.064,9.61,1.6600000000000001,9.7523176733,6.66,1.04,6.7407121286,0.0,0.0,0.0,6.66,1.04,6.7407121286
2020-11-24 08:00:00,11.51864,2.21252,11.7292076544,0.9686400000000001,0.28252000000000005,1.009,10.55,1.9300000000000002,10.7250827503,6.78,1.09,6.8670590503,0.0,0.0,0.0,6.78,1.09,6.8670590503
2020-11-24 08:30:00,12.2976,1.8018,12.4288957273,0.1776,0.051800000000000006,0.185,12.12,1.75,12.2456890374,7.21,1.28,7.3227385588,0.0,0.0,0.0,7.21,1.28,7.3227385588
2020-11-24 09:00:00,12.32096,1.85528,12.4598603202,0.12096000000000001,0.035280000000000006,0.126,12.2,1.82,12.3350070936,7.33,1.3599999999999999,7.4550989262,0.0,0.0,0.0,7.33,1.3599999999999999,7.4550989262
2020-11-24 09:30:00,11.97,1.815,12.1068214243,0.12,0.035,0.125,11.85,1.78,11.9829420428,7.23192,1.40056,7.366290464,0.0019200000000000003,0.0005600000000000001,0.002,7.23,1.4,7.3642990162
2020-11-24 10:00:00,12.34528,2.09404,12.5216189768,0.18528000000000003,0.054040000000000005,0.193,12.16,2.04,12.3299310623,7.11384,1.35112,7.2410113106,0.0038400000000000005,0.0011200000000000001,0.004,7.11,1.35,7.2370297775
2020-11-24 10:30:00,12.17032,2.20676,12.3687702946,0.40032,0.11676,0.417,11.77,2.09,11.9541206285,7.34824,1.45532,7.4909670537,0.018240000000000003,0.00532,0.019,7.33,1.45,7.4720412204
2020-11-24 11:00:00,11.24696,2.26328,11.4724254454,0.69696,0.20328000000000002,0.726,10.55,2.06,10.7492371822,7.01496,1.41728,7.1566994068,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.99,1.4100000000000001,7.1307923823
2020-11-24 11:30:00,11.38552,2.29036,11.6136047203,0.5155200000000001,0.15036000000000002,0.537,10.87,2.14,11.0786506399,7.08056,1.4830800000000002,7.2342142766,0.010560000000000002,0.0030800000000000003,0.011,7.07,1.48,7.2232471922
2020-11-24 12:00:00,11.59584,2.2671200000000002,11.8153856645,0.43584000000000006,0.12712,0.454,11.16,2.14,11.3633269776,7.3448,1.5213999999999999,7.5007162991000005,0.0048000000000000004,0.0014,0.005,7.34,1.52,7.495732119
2020-11-24 12:30:00,11.977360000000001,2.28048,12.1925281054,0.20736000000000002,0.060480000000000006,0.216,11.77,2.22,11.977533135,7.52768,1.45224,7.6664833659,0.007680000000000001,0.0022400000000000002,0.008,7.52,1.45,7.6585181334
2020-11-24 13:00:00,12.2656,2.2658,12.4731228247,0.22560000000000002,0.0658,0.23500000000000001,12.04,2.2,12.2393463878,7.58768,1.45224,7.7254054133,0.007680000000000001,0.0022400000000000002,0.008,7.58,1.45,7.7174412858
2020-11-24 13:30:00,11.87288,1.96584,12.0345255993,0.12288000000000002,0.035840000000000004,0.128,11.75,1.9300000000000002,11.9074514486,7.23288,1.34084,7.3561134439,0.00288,0.00084,0.003,7.23,1.34,7.3531285858
2020-11-24 14:00:00,11.48904,1.98472,11.659208961200001,0.35904,0.10472000000000001,0.374,11.13,1.88,11.2876614053,7.14768,1.40224,7.2839279513,0.007680000000000001,0.0022400000000000002,0.008,7.14,1.4,7.2759604177
2020-11-24 14:30:00,11.28736,2.05048,11.4720950136,0.44736000000000004,0.13048,0.466,10.84,1.92,11.0087238134,7.36248,1.5236399999999999,7.5184832646,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.35,1.52,7.5055246319
2020-11-24 15:00:00,11.4536,2.0198,11.630328671200001,0.2736,0.07980000000000001,0.28500000000000003,11.18,1.94,11.3470701064,7.6,1.48,7.7427643642,0.0,0.0,0.0,7.6,1.48,7.7427643642
2020-11-24 15:30:00,11.12616,2.31888,11.3652382641,0.9561600000000001,0.27888,0.996,10.17,2.04,10.3725840561,8.23,1.48,8.3620153073,0.0,0.0,0.0,8.23,1.48,8.3620153073
2020-11-24 16:00:00,11.89224,2.29732,12.1121035085,0.88224,0.25732000000000005,0.919,11.01,2.04,11.197397019,7.77,1.21,7.8636505517,0.0,0.0,0.0,7.77,1.21,7.8636505517
2020-11-24 16:30:00,12.35312,2.24216,12.5549534129,0.9331200000000001,0.27216,0.972,11.42,1.97,11.5886711922,8.45,1.33,8.5540282908,0.0,0.0,0.0,8.45,1.33,8.5540282908
2020-11-24 17:00:00,13.10696,2.3332800000000002,13.3130235484,0.9369600000000001,0.27328,0.976,12.17,2.06,12.34311549,8.79,1.29,8.8841544336,0.0,0.0,0.0,8.79,1.29,8.8841544336
2020-11-24 17:30:00,13.24992,1.92956,13.3896819156,0.88992,0.25956,0.927,12.36,1.67,12.4723093291,8.34,1.1,8.4122291933,0.0,0.0,0.0,8.34,1.1,8.4122291933
2020-11-24 18:00:00,13.33744,1.8559200000000002,13.4659476013,0.8774400000000001,0.25592000000000004,0.914,12.46,1.6,12.562308705,7.5,0.63,7.5264134885,0.0,0.0,0.0,7.5,0.63,7.5264134885
2020-11-24 18:30:00,12.42552,1.78536,12.5531293947,0.8755200000000001,0.25536000000000003,0.912,11.55,1.53,11.6508969612,7.61,0.68,7.6403206739,0.0,0.0,0.0,7.61,0.68,7.6403206739
2020-11-24 19:00:00,12.10512,1.74816,12.230698819,0.88512,0.25816,0.922,11.22,1.49,11.3185025511,7.61,0.88,7.6607114552,0.0,0.0,0.0,7.61,0.88,7.6607114552
2020-11-24 19:30:00,11.45424,1.73832,11.585394702,0.9542400000000001,0.27832,0.994,10.5,1.46,10.601018819,7.37,0.88,7.4223513794,0.0,0.0,0.0,7.37,0.88,7.4223513794
2020-11-24 20:00:00,10.91704,1.65372,11.0415828666,1.00704,0.29372000000000004,1.049,9.91,1.3599999999999999,10.002884584,7.23,0.9400000000000001,7.2908504305,0.0,0.0,0.0,7.23,0.9400000000000001,7.2908504305
2020-11-24 20:30:00,10.35704,1.68372,10.4930067474,1.00704,0.29372000000000004,1.049,9.35,1.3900000000000001,9.4527562118,7.23,0.98,7.2961154048,0.0,0.0,0.0,7.23,0.98,7.2961154048
2020-11-24 21:00:00,9.978,1.6440000000000001,10.1125278739,1.008,0.294,1.05,8.97,1.35,9.0710197883,6.83,0.9500000000000001,6.8957523157,0.0,0.0,0.0,6.83,0.9500000000000001,6.8957523157
2020-11-24 21:30:00,9.63888,1.6538400000000002,9.7797338614,0.93888,0.27384000000000003,0.978,8.7,1.38,8.8087683589,6.53,0.9500000000000001,6.5987423044,0.0,0.0,0.0,6.53,0.9500000000000001,6.5987423044
2020-11-24 22:00:00,8.850480000000001,1.54264,8.9839153157,0.9004800000000001,0.26264000000000004,0.9380000000000001,7.95,1.28,8.0523847399,6.23,0.92,6.2975630207,0.0,0.0,0.0,6.23,0.92,6.2975630207
2020-11-24 22:30:00,8.33704,1.39872,8.4535586353,0.88704,0.25872,0.924,7.45,1.1400000000000001,7.5367167918,5.49,0.73,5.5383210452,0.0,0.0,0.0,5.49,0.73,5.5383210452
2020-11-24 23:00:00,7.70104,1.40572,7.828286262,0.9110400000000001,0.26572,0.9490000000000001,6.79,1.1400000000000001,6.8850344952,5.36,0.8200000000000001,5.4223611093,0.0,0.0,0.0,5.36,0.8200000000000001,5.4223611093
2020-11-24 23:30:00,7.16448,1.39964,7.2999154653,0.9244800000000001,0.26964000000000005,0.963,6.24,1.13,6.3414903611,5.12,0.78,5.1790732762000005,0.0,0.0,0.0,5.12,0.78,5.1790732762000005
2020-11-25 00:00:00,6.88896,1.45428,7.0407883223,1.00896,0.29428000000000004,1.051,5.88,1.16,5.9933296255,4.99,0.81,5.0553140357,0.0,0.0,0.0,4.99,0.81,5.0553140357
2020-11-25 00:30:00,6.88608,1.5134400000000001,7.0504324974,1.00608,0.29344000000000003,1.048,5.88,1.22,6.005231053,5.06,0.91,5.1411769081,0.0,0.0,0.0,5.06,0.91,5.1411769081
2020-11-25 01:00:00,7.44416,1.33288,7.5625450214,1.00416,0.29288000000000003,1.046,6.44,1.04,6.5234346781,4.92,0.76,4.9783531414,0.0,0.0,0.0,4.92,0.76,4.9783531414
2020-11-25 01:30:00,7.47408,1.26244,7.579948984,0.93408,0.27244,0.973,6.54,0.99,6.6145067843,5.05,0.76,5.1068679247,0.0,0.0,0.0,5.05,0.76,5.1068679247
2020-11-25 02:00:00,7.22144,1.30292,7.338037626,0.90144,0.26292000000000004,0.9390000000000001,6.32,1.04,6.4049980484,5.22,0.8200000000000001,5.284013626,0.0,0.0,0.0,5.22,0.8200000000000001,5.284013626
2020-11-25 02:30:00,7.06376,1.4306800000000002,7.2071874265,0.8937600000000001,0.26068,0.931,6.17,1.17,6.2799522291,5.0,0.79,5.0620252864,0.0,0.0,0.0,5.0,0.79,5.0620252864
2020-11-25 03:00:00,6.996,1.463,7.1473341184,0.936,0.273,0.975,6.06,1.19,6.1757347741,4.82,0.76,4.8795491595,0.0,0.0,0.0,4.82,0.76,4.8795491595
2020-11-25 03:30:00,7.03664,1.55152,7.2056586652,0.8966400000000001,0.26152000000000003,0.934,6.14,1.29,6.2740497288,4.8,0.9,4.8836461788,0.0,0.0,0.0,4.8,0.9,4.8836461788
2020-11-25 04:00:00,6.8256,1.3058,6.9493833539,0.9456,0.2758,0.985,5.88,1.03,5.9695309699,4.63,0.81,4.7003191381,0.0,0.0,0.0,4.63,0.81,4.7003191381
2020-11-25 04:30:00,7.0532,1.6176,7.2363153607,0.8832000000000001,0.2576,0.92,6.17,1.3599999999999999,6.3181088943,4.6,0.81,4.6707708143,0.0,0.0,0.0,4.6,0.81,4.6707708143
2020-11-25 05:00:00,7.01568,1.62124,7.2005683803,0.89568,0.26124,0.933,6.12,1.3599999999999999,6.269290231,4.86,0.91,4.944461548,0.0,0.0,0.0,4.86,0.91,4.944461548
2020-11-25 05:30:00,7.2876,1.6618,7.4746700931,0.8976000000000001,0.26180000000000003,0.935,6.39,1.4,6.5415670905,4.77,0.89,4.8523190332,0.0,0.0,0.0,4.77,0.89,4.8523190332
2020-11-25 06:00:00,7.4116,1.6688,7.5971513082,0.9216000000000001,0.26880000000000004,0.96,6.49,1.4,6.6392846,5.15,1.01,5.2481044197,0.0,0.0,0.0,5.15,1.01,5.2481044197
2020-11-25 06:30:00,8.45664,1.66152,8.6183182118,0.8966400000000001,0.26152000000000003,0.934,7.5600000000000005,1.4,7.6885369219,5.39,1.01,5.4838125424,0.0,0.0,0.0,5.39,1.01,5.4838125424
2020-11-25 07:00:00,9.38184,1.73012,9.5400333857,0.8918400000000001,0.26012,0.929,8.49,1.47,8.616321721,5.83,0.98,5.9117932981,0.0,0.0,0.0,5.83,0.98,5.9117932981
2020-11-25 07:30:00,10.52224,1.86732,10.6866467425,0.88224,0.25732000000000005,0.919,9.64,1.6099999999999999,9.7735203484,6.82,1.12,6.911352979,0.0,0.0,0.0,6.82,1.12,6.911352979
2020-11-25 08:00:00,11.16064,2.35852,11.4071250453,0.9206400000000001,0.26852000000000004,0.9590000000000001,10.24,2.09,10.4511099889,7.11,1.3,7.2278696723,0.0,0.0,0.0,7.11,1.3,7.2278696723
2020-11-25 08:30:00,11.61656,2.39608,11.8610988361,0.9465600000000001,0.27608000000000005,0.986,10.67,2.12,10.8785706782,7.02,1.3,7.1393557132,0.0,0.0,0.0,7.02,1.3,7.1393557132
2020-11-25 09:00:00,11.8152,2.4736000000000002,12.0713565104,0.8352,0.2436,0.87,10.98,2.23,11.2041644044,7.28,1.35,7.4041137214,0.0,0.0,0.0,7.28,1.35,7.4041137214
2020-11-25 09:30:00,11.69896,2.55928,11.9756243762,0.8889600000000001,0.25928,0.926,10.81,2.3,11.0519726746,7.65,1.31,7.7613529748,0.0,0.0,0.0,7.65,1.31,7.7613529748
2020-11-25 10:00:00,11.8612,2.5916,12.1410236801,0.9312,0.2716,0.97,10.93,2.32,11.1735088491,7.51,1.34,7.6286106206,0.0,0.0,0.0,7.51,1.34,7.6286106206
2020-11-25 10:30:00,11.78856,2.58208,12.068027345,0.89856,0.26208000000000004,0.936,10.89,2.32,11.134383683,7.71,1.4100000000000001,7.8378696085,0.0,0.0,0.0,7.71,1.4100000000000001,7.8378696085
2020-11-25 11:00:00,11.93816,2.56488,12.2105803957,0.9081600000000001,0.26488,0.9460000000000001,11.03,2.3,11.2672489988,7.58,1.34,7.697532072,0.0,0.0,0.0,7.58,1.34,7.697532072
2020-11-25 11:30:00,11.74488,2.60184,12.0296208419,1.03488,0.30184,1.078,10.71,2.3,10.9541818499,7.87096,1.34028,7.9842571226,0.0009600000000000001,0.00028000000000000003,0.001,7.87,1.34,7.9832637436
2020-11-25 12:00:00,11.9376,2.4868,12.1938700994,0.7776000000000001,0.2268,0.81,11.16,2.26,11.3865359087,7.87192,1.34056,7.9852505033,0.0019200000000000003,0.0005600000000000001,0.002,7.87,1.34,7.9832637436
2020-11-25 12:30:00,11.91112,2.63116,12.198269656,1.10112,0.32116,1.147,10.81,2.31,11.0540580784,7.80096,1.30028,7.9085842602,0.0009600000000000001,0.00028000000000000003,0.001,7.8,1.3,7.9075912894
2020-11-25 13:00:00,11.68824,2.68532,11.9927435477,1.45824,0.42532000000000003,1.5190000000000001,10.23,2.26,10.4766645456,7.64672,1.25196,7.7485308672,0.00672,0.0019600000000000004,0.007,7.64,1.25,7.7415825256
2020-11-25 13:30:00,11.36792,2.56856,11.654488646,1.29792,0.37856,1.3519999999999999,10.07,2.19,10.3053869408,7.1796,1.2328000000000001,7.2846724017,0.009600000000000001,0.0028,0.01,7.17,1.23,7.2747371087
2020-11-25 14:00:00,11.06512,2.62316,11.371800605,1.24512,0.36316000000000004,1.297,9.82,2.26,10.0767058109,7.35248,1.3036400000000001,7.4671573842,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.34,1.3,7.4542336964
2020-11-25 14:30:00,11.066,2.8280000000000003,11.4216434894,1.056,0.308,1.1,10.01,2.52,10.3223301633,7.29,1.3599999999999999,7.415773729,0.0,0.0,0.0,7.29,1.3599999999999999,7.415773729
2020-11-25 15:00:00,11.208,2.864,11.5681355455,1.008,0.294,1.05,10.2,2.5700000000000003,10.518787953,7.25,1.29,7.3638712645,0.0,0.0,0.0,7.25,1.29,7.3638712645
2020-11-25 15:30:00,11.45952,2.78236,11.792460549,0.8995200000000001,0.26236000000000004,0.937,10.56,2.52,10.8565187791,7.53,1.34,7.6483004648,0.0,0.0,0.0,7.53,1.34,7.6483004648
2020-11-25 16:00:00,12.2272,2.6396,12.5088731707,0.7872,0.2296,0.8200000000000001,11.44,2.41,11.6910949017,7.84,1.32,7.9503459044,0.0,0.0,0.0,7.84,1.32,7.9503459044
2020-11-25 16:30:00,12.86936,2.60648,13.1306574397,0.87936,0.25648000000000004,0.916,11.99,2.35,12.2181258792,8.22,1.32,8.325310805,0.0,0.0,0.0,8.22,1.32,8.325310805
2020-11-25 17:00:00,13.82856,2.61208,14.0730960915,0.89856,0.26208000000000004,0.936,12.93,2.35,13.1418187478,8.68,1.22,8.7653180205,0.0,0.0,0.0,8.68,1.22,8.7653180205
2020-11-25 17:30:00,14.06504,2.50272,14.2859706566,0.9350400000000001,0.27272,0.974,13.13,2.23,13.3180253792,8.86,1.15,8.9343214628,0.0,0.0,0.0,8.86,1.15,8.9343214628
2020-11-25 18:00:00,13.698080000000001,2.26944,13.884802973,0.95808,0.27944,0.998,12.74,1.99,12.8944833165,8.89,1.17,8.9666604709,0.0,0.0,0.0,8.89,1.17,8.9666604709
2020-11-25 18:30:00,13.22984,2.02412,13.3837860189,0.9398400000000001,0.27412000000000003,0.979,12.29,1.75,12.4139679394,8.56,1.17,8.6395891106,0.0,0.0,0.0,8.56,1.17,8.6395891106
2020-11-25 19:00:00,12.73888,2.02384,12.8986430294,0.93888,0.27384000000000003,0.978,11.8,1.75,11.9290611533,7.78,0.9,7.8318835538,0.0,0.0,0.0,7.78,0.9,7.8318835538
2020-11-25 19:30:00,12.21544,1.99992,12.3780715138,0.92544,0.26992000000000005,0.964,11.29,1.73,11.4217774449,7.96,1.03,8.0263628126,0.0,0.0,0.0,7.96,1.03,8.0263628126
2020-11-25 20:00:00,11.6868,2.0174,11.8596457367,0.9168000000000001,0.2674,0.9550000000000001,10.77,1.75,10.911251074,7.75,1.03,7.8181455602,0.0,0.0,0.0,7.75,1.03,7.8181455602
2020-11-25 20:30:00,11.35336,1.94348,11.5185024113,0.90336,0.26348000000000005,0.9410000000000001,10.45,1.6800000000000002,10.5841815933,7.5,0.9400000000000001,7.5586771329,0.0,0.0,0.0,7.5,0.9400000000000001,7.5586771329
2020-11-25 21:00:00,10.83488,1.81684,10.9861518377,0.91488,0.26684,0.9530000000000001,9.92,1.55,10.0403635392,7.18,0.88,7.2337265638,0.0,0.0,0.0,7.18,0.88,7.2337265638
2020-11-25 21:30:00,10.21912,1.81516,10.379076037899999,0.90912,0.26516,0.9470000000000001,9.31,1.55,9.4381460044,6.95,0.86,7.0030064972,0.0,0.0,0.0,6.95,0.86,7.0030064972
2020-11-25 22:00:00,9.38776,1.4876800000000001,9.5049055545,0.91776,0.26768000000000003,0.9560000000000001,8.47,1.22,8.557411992,6.52,0.84,6.5738877386,0.0,0.0,0.0,6.52,0.84,6.5738877386
2020-11-25 22:30:00,8.95584,1.54712,9.0884899956,0.9158400000000001,0.26712,0.9540000000000001,8.04,1.28,8.1412529748,6.17,0.79,6.2203697639,0.0,0.0,0.0,6.17,0.79,6.2203697639
2020-11-25 23:00:00,8.27216,1.42188,8.3934720944,0.9321600000000001,0.27188,0.971,7.34,1.15,7.4295423816,5.8,0.73,5.8457591466,0.0,0.0,0.0,5.8,0.73,5.8457591466
2020-11-25 23:30:00,7.7500800000000005,1.30544,7.8592565552,0.9100800000000001,0.26544,0.9480000000000001,6.84,1.04,6.9186125777,5.15,0.56,5.1803571305,0.0,0.0,0.0,5.15,0.56,5.1803571305
2020-11-26 00:00:00,7.53888,1.44384,7.6758964037,0.93888,0.27384000000000003,0.978,6.6,1.17,6.7029023564,5.24,0.68,5.2839379254,0.0,0.0,0.0,5.24,0.68,5.2839379254
2020-11-26 00:30:00,7.48296,1.51628,7.6350373542,0.9129600000000001,0.26628,0.9510000000000001,6.57,1.25,6.6878546635,5.37,0.68,5.4128827809,0.0,0.0,0.0,5.37,0.68,5.4128827809
2020-11-26 01:00:00,8.03776,1.45768,8.1688687589,0.91776,0.26768000000000003,0.9560000000000001,7.12,1.19,7.2187602814,5.52,0.68,5.5617263507,0.0,0.0,0.0,5.52,0.68,5.5617263507
2020-11-26 01:30:00,8.19032,1.41676,8.3119522737,0.8803200000000001,0.25676000000000004,0.917,7.31,1.16,7.401466071,5.46,0.6000000000000001,5.4928681033,0.0,0.0,0.0,5.46,0.6000000000000001,5.4928681033
2020-11-26 02:00:00,7.9972,1.4546000000000001,8.1284112224,0.9072,0.2646,0.9450000000000001,7.09,1.19,7.1891724141,5.29,0.56,5.3195582523,0.0,0.0,0.0,5.29,0.56,5.3195582523
2020-11-26 02:30:00,7.98472,1.61096,8.1456089766,0.8947200000000001,0.26096,0.932,7.09,1.35,7.2173817967,5.41,0.65,5.4489081475,0.0,0.0,0.0,5.41,0.65,5.4489081475
2020-11-26 03:00:00,7.76256,1.61908,7.9296127144,0.92256,0.26908000000000004,0.961,6.84,1.35,6.9719509465,4.95,0.61,4.9874442353,0.0,0.0,0.0,4.95,0.61,4.9874442353
2020-11-26 03:30:00,7.60832,1.73076,7.8026959059,0.92832,0.27076,0.967,6.68,1.46,6.8376896683,5.18,0.68,5.224442554,0.0,0.0,0.0,5.18,0.68,5.224442554
2020-11-26 04:00:00,7.48256,1.48908,7.6292898359,0.92256,0.26908000000000004,0.961,6.5600000000000005,1.22,6.6724807980000005,5.04,0.61,5.0767804759,0.0,0.0,0.0,5.04,0.61,5.0767804759
2020-11-26 04:30:00,7.55008,1.59544,7.7168087186,0.9100800000000001,0.26544,0.9480000000000001,6.64,1.33,6.7718904303,4.5600000000000005,0.48,4.5851935619,0.0,0.0,0.0,4.5600000000000005,0.48,4.5851935619
2020-11-26 05:00:00,7.59256,1.59908,7.7591252213,0.92256,0.26908000000000004,0.961,6.67,1.33,6.8013086976,4.83,0.5700000000000001,4.8635172458,0.0,0.0,0.0,4.83,0.5700000000000001,4.8635172458
2020-11-26 05:30:00,7.9672,1.5646,8.1193749144,0.9072,0.2646,0.9450000000000001,7.06,1.3,7.1786906884,5.05,0.6900000000000001,5.096920639,0.0,0.0,0.0,5.05,0.6900000000000001,5.096920639
2020-11-26 06:00:00,8.422,1.566,8.5663551176,0.912,0.266,0.9500000000000001,7.51,1.3,7.6216861651,5.25,0.72,5.2991414399,0.0,0.0,0.0,5.25,0.72,5.2991414399
2020-11-26 06:30:00,9.37528,1.8340400000000001,9.5529878991,0.9052800000000001,0.26404,0.9430000000000001,8.47,1.57,8.6142788439,5.9,0.91,5.9697654895,0.0,0.0,0.0,5.9,0.91,5.9697654895
2020-11-26 07:00:00,10.4472,1.8646,10.6122910345,0.9072,0.2646,0.9450000000000001,9.54,1.6,9.6732414422,6.44,0.9500000000000001,6.5096927731,0.0,0.0,0.0,6.44,0.9500000000000001,6.5096927731
2020-11-26 07:30:00,11.71472,2.08096,11.8981115813,0.8947200000000001,0.26096,0.932,10.82,1.82,10.9720007291,7.27,1.19,7.3667496225,0.0,0.0,0.0,7.27,1.19,7.3667496225
2020-11-26 08:00:00,12.38872,2.34796,12.609254514,0.9187200000000001,0.26796000000000003,0.9570000000000001,11.47,2.08,11.657070815600001,7.79,1.25,7.8896514498,0.0,0.0,0.0,7.79,1.25,7.8896514498
2020-11-26 08:30:00,13.12856,2.70208,13.4037429101,0.89856,0.26208000000000004,0.936,12.23,2.44,12.4710264213,8.44,1.4,8.5553258266,0.0,0.0,0.0,8.44,1.4,8.5553258266
2020-11-26 09:00:00,13.10456,2.8450800000000003,13.4098461214,0.8745600000000001,0.25508000000000003,0.911,12.23,2.59,12.5012399385,8.51192,1.53056,8.648433152900001,0.0019200000000000003,0.0005600000000000001,0.002,8.51,1.53,8.6464443559
2020-11-26 09:30:00,12.50544,2.88992,12.8350172263,1.40544,0.40992,1.464,11.1,2.48,11.373671351,8.62192,1.5005600000000001,8.7515247129,0.0019200000000000003,0.0005600000000000001,0.002,8.62,1.5,8.7495371306
2020-11-26 10:00:00,12.4316,2.7488,12.7318726038,1.4016,0.4088,1.46,11.03,2.34,11.2754822513,8.46248,1.45364,8.5864216645,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.45,1.45,8.5735057007
2020-11-26 10:30:00,12.1732,2.8576,12.5041063655,1.3632,0.3976,1.42,10.81,2.46,11.0863745201,8.38632,1.45476,8.5115621245,0.01632,0.00476,0.017,8.37,1.45,8.4946689164
2020-11-26 11:00:00,11.94768,2.8422400000000003,12.2810987131,1.44768,0.42224000000000006,1.508,10.5,2.42,10.7752679781,7.92824,1.26532,8.0285754776,0.018240000000000003,0.00532,0.019,7.91,1.26,8.0097253386
2020-11-26 11:30:00,11.88896,3.03428,12.2700539934,1.48896,0.43428000000000005,1.5510000000000002,10.4,2.6,10.7200746266,7.66976,1.35868,7.7891738843,0.02976,0.00868,0.031,7.64,1.35,7.7583567848
2020-11-26 12:00:00,11.60408,3.00744,11.987467122,1.5340799999999999,0.44744000000000006,1.5979999999999999,10.07,2.56,10.3903079839,7.3384,1.3212000000000002,7.4563854514,0.038400000000000004,0.0112,0.04,7.3,1.31,7.4166097376
2020-11-26 12:30:00,11.63128,2.96704,12.0037494476,1.60128,0.46704,1.6680000000000001,10.03,2.5,10.3368708998,7.4736,1.3198,7.5892403441,0.033600000000000005,0.0098,0.035,7.44,1.31,7.5544490203
2020-11-26 13:00:00,11.43368,2.98524,11.8169664551,1.66368,0.48524000000000006,1.733,9.77,2.5,10.0847855704,7.13056,1.31308,7.2504527445,0.010560000000000002,0.0030800000000000003,0.011,7.12,1.31,7.2395096519
2020-11-26 13:30:00,11.23328,2.82304,11.5825789184,1.55328,0.45304000000000005,1.6179999999999999,9.68,2.37,9.965906883,7.2148,1.3314,7.3366180901,0.0048000000000000004,0.0014,0.005,7.21,1.33,7.3316437448
2020-11-26 14:00:00,11.1284,2.8612,11.4903329804,1.4784000000000002,0.4312,1.54,9.65,2.43,9.9512511776,7.18,1.33,7.3021435209,0.0,0.0,0.0,7.18,1.33,7.3021435209
2020-11-26 14:30:00,11.02888,2.65884,11.344850118,1.29888,0.37884,1.353,9.73,2.2800000000000002,9.9935629282,7.26,1.3,7.3754728662,0.0,0.0,0.0,7.26,1.3,7.3754728662
2020-11-26 15:00:00,11.1512,2.7316000000000003,11.4808928224,1.1712,0.3416,1.22,9.98,2.39,10.2621878759,7.28192,1.26056,7.3902212687,0.0019200000000000003,0.0005600000000000001,0.002,7.28,1.26,7.3882338891
2020-11-26 15:30:00,11.43632,2.53476,11.7138560432,0.9763200000000001,0.28476,1.017,10.46,2.25,10.6992569835,7.34,1.1400000000000001,7.428001077,0.0,0.0,0.0,7.34,1.1400000000000001,7.428001077
2020-11-26 16:00:00,12.40288,2.37584,12.628382636,0.8428800000000001,0.24584000000000003,0.878,11.56,2.13,11.7545948463,7.65,1.22,7.7466702524,0.0,0.0,0.0,7.65,1.22,7.7466702524
2020-11-26 16:30:00,13.0984,2.3462,13.3068680387,0.8784000000000001,0.25620000000000004,0.915,12.22,2.09,12.3974392517,8.07,1.19,8.1572666991,0.0,0.0,0.0,8.07,1.19,8.1572666991
2020-11-26 17:00:00,13.91048,2.19264,14.0822272386,0.9004800000000001,0.26264000000000004,0.9380000000000001,13.01,1.9300000000000002,13.1523762112,8.707840000000001,1.05812,8.77189235,0.027840000000000004,0.00812,0.029,8.68,1.05,8.7432774175
2020-11-26 17:30:00,13.95944,2.02692,14.1058275121,0.9494400000000001,0.27692,0.989,13.01,1.75,13.1271702968,8.68968,2.50324,9.0430497621,4.15968,1.21324,4.333,4.53,1.29,4.7100955404
2020-11-26 18:00:00,13.9048,1.9714,14.0438556316,0.9648,0.28140000000000004,1.005,12.94,1.69,13.0498927199,9.07888,1.27884,9.168505538,0.09888000000000001,0.02884,0.10300000000000001,8.98,1.25,9.0665814947
2020-11-26 18:30:00,13.36056,1.83308,13.4857237774,0.9705600000000001,0.28308,1.011,12.39,1.55,12.4865767927,8.78,1.15,8.8549929418,0.0,0.0,0.0,8.78,1.15,8.8549929418
2020-11-26 19:00:00,12.82056,1.86308,12.9552238807,0.9705600000000001,0.28308,1.011,11.85,1.58,11.9548693008,8.35,1.07,8.4182777336,0.0,0.0,0.0,8.35,1.07,8.4182777336
2020-11-26 19:30:00,12.33,1.74,12.4521684859,0.96,0.28,1.0,11.37,1.46,11.4633546573,8.35,1.01,8.4108620248,0.0,0.0,0.0,8.35,1.01,8.4108620248
2020-11-26 20:00:00,11.84328,1.80804,11.9804962251,0.9532800000000001,0.27804,0.993,10.89,1.53,10.9969541238,7.97,1.01,8.0337413451,0.0,0.0,0.0,7.97,1.01,8.0337413451
2020-11-26 20:30:00,11.40528,1.76404,11.540894636,0.9052800000000001,0.26404,0.9430000000000001,10.5,1.5,10.6066017178,7.41,0.9500000000000001,7.4706492355,0.0,0.0,0.0,7.41,0.9500000000000001,7.4706492355
2020-11-26 21:00:00,10.847760000000001,1.61768,10.9677156054,0.91776,0.26768000000000003,0.9560000000000001,9.93,1.35,10.0213472148,7.29,0.88,7.3429217618,0.0,0.0,0.0,7.29,0.88,7.3429217618
2020-11-26 21:30:00,10.46048,1.73264,10.603003499,0.9004800000000001,0.26264000000000004,0.9380000000000001,9.56,1.47,9.6723575203,6.77,0.76,6.8125252293,0.0,0.0,0.0,6.77,0.76,6.8125252293
2020-11-26 22:00:00,9.74736,1.48048,9.8591504705,0.9273600000000001,0.27048,0.966,8.82,1.21,8.9026119763,6.32,0.79,6.3691836212,0.0,0.0,0.0,6.32,0.79,6.3691836212
2020-11-26 22:30:00,8.99344,1.5339200000000002,9.1233148362,0.9734400000000001,0.28392,1.014,8.02,1.25,8.1168281983,6.46,0.84,6.5143840845,0.0,0.0,0.0,6.46,0.84,6.5143840845
2020-11-26 23:00:00,8.34688,1.56784,8.4928515824,0.9868800000000001,0.28784000000000004,1.028,7.36,1.28,7.4704752192,6.06,0.81,6.1138940128,0.0,0.0,0.0,6.06,0.81,6.1138940128
2020-11-26 23:30:00,7.8086400000000005,1.5625200000000001,7.9634369088,0.9686400000000001,0.28252000000000005,1.009,6.84,1.28,6.9587355173,5.71,0.77,5.7616837817,0.0,0.0,0.0,5.71,0.77,5.7616837817
2020-11-27 00:00:00,7.4596,1.3428,7.57949497,0.9696,0.2828,1.01,6.49,1.06,6.5759942214,5.41,0.75,5.4617396496,0.0,0.0,0.0,5.41,0.75,5.4617396496
2020-11-27 00:30:00,7.42216,1.36188,7.5460702487999995,0.9321600000000001,0.27188,0.971,6.49,1.09,6.5808965954000005,5.23,0.65,5.2702371863,0.0,0.0,0.0,5.23,0.65,5.2702371863
2020-11-27 01:00:00,8.0316,1.3288,8.1407805523,0.9216000000000001,0.26880000000000004,0.96,7.11,1.06,7.188581223,5.36,0.65,5.399268469,0.0,0.0,0.0,5.36,0.65,5.399268469
2020-11-27 01:30:00,8.10976,1.23368,8.2030587954,0.8697600000000001,0.25368,0.906,7.24,0.98,7.306024911,5.68,0.75,5.7293018772,0.0,0.0,0.0,5.68,0.75,5.7293018772
2020-11-27 02:00:00,8.24336,0.9684800000000001,8.3000564817,0.5433600000000001,0.15848,0.5660000000000001,7.7,0.81,7.7424866806,5.68,0.72,5.7254519472,0.0,0.0,0.0,5.68,0.72,5.7254519472
2020-11-27 02:30:00,8.73624,0.78932,8.7718250895,0.06624000000000001,0.01932,0.069,8.67,0.77,8.7041254587,5.57,0.72,5.616342226,0.0,0.0,0.0,5.57,0.72,5.616342226
2020-11-27 03:00:00,8.29712,0.6941600000000001,8.3261070375,0.11712000000000002,0.03416,0.122,8.18,0.66,8.2065827236,5.25,0.72,5.2991414399,0.0,0.0,0.0,5.25,0.72,5.2991414399
2020-11-27 03:30:00,8.16024,0.68632,8.1890507386,0.09024,0.026320000000000003,0.094,8.07,0.66,8.0969438679,5.33,0.78,5.3867708323,0.0,0.0,0.0,5.33,0.78,5.3867708323
2020-11-27 04:00:00,8.10624,0.67932,8.1346544241,0.06624000000000001,0.01932,0.069,8.04,0.66,8.0670440683,5.47,0.84,5.5341214298,0.0,0.0,0.0,5.47,0.84,5.5341214298
2020-11-27 04:30:00,8.10912,0.74016,8.1428289924,0.06912,0.02016,0.07200000000000001,8.04,0.72,8.0721744282,5.38,0.78,5.4362487066,0.0,0.0,0.0,5.38,0.78,5.4362487066
2020-11-27 05:00:00,8.18912,0.70016,8.2189969218,0.06912,0.02016,0.07200000000000001,8.12,0.68,8.1484231603,5.36,0.8300000000000001,5.4238823734,0.0,0.0,0.0,5.36,0.8300000000000001,5.4238823734
2020-11-27 05:30:00,8.62624,0.78932,8.662276987,0.06624000000000001,0.01932,0.069,8.56,0.77,8.5945622343,5.42,0.8300000000000001,5.4831833819,0.0,0.0,0.0,5.42,0.8300000000000001,5.4831833819
2020-11-27 06:00:00,9.00912,0.85016,9.0491444457,0.06912,0.02016,0.07200000000000001,8.94,0.8300000000000001,8.9784464135,5.5,0.8300000000000001,5.5622747145,0.0,0.0,0.0,5.5,0.8300000000000001,5.5622747145
2020-11-27 06:30:00,9.67176,1.04468,9.7280161287,0.22176,0.06468,0.231,9.45,0.98,9.5006789231,6.01,0.8300000000000001,6.0670421129,0.0,0.0,0.0,6.01,0.8300000000000001,6.0670421129
2020-11-27 07:00:00,10.35584,1.14212,10.4186304378,0.31584,0.09212000000000001,0.329,10.04,1.05,10.0947560644,6.64,0.99,6.7133970537,0.0,0.0,0.0,6.64,0.99,6.7133970537
2020-11-27 07:30:00,11.76648,1.34564,11.8431751908,0.15648,0.04564000000000001,0.163,11.61,1.3,11.6825553712,7.59,1.24,7.6906241619,0.0,0.0,0.0,7.59,1.24,7.6906241619
2020-11-27 08:00:00,12.32384,1.53612,12.4192067782,0.12384,0.036120000000000006,0.129,12.2,1.5,12.29186723,7.78,1.33,7.8928638655,0.0,0.0,0.0,7.78,1.33,7.8928638655
2020-11-27 08:30:00,12.7044,1.8192,12.8339887798,0.13440000000000002,0.0392,0.14,12.57,1.78,12.6954046804,7.99,1.33,8.0999382714,0.0,0.0,0.0,7.99,1.33,8.0999382714
2020-11-27 09:00:00,12.95536,2.05948,13.1180337932,0.13536,0.03948,0.14100000000000001,12.82,2.02,12.9781662803,8.16,1.3900000000000001,8.2775419057,0.0,0.0,0.0,8.16,1.3900000000000001,8.2775419057
2020-11-27 09:30:00,13.07384,2.21612,13.260334844900001,0.12384,0.036120000000000006,0.129,12.95,2.18,13.1322084967,8.14,1.3900000000000001,8.2578265906,0.0,0.0,0.0,8.14,1.3900000000000001,8.2578265906
2020-11-27 10:00:00,13.0184,2.5912,13.273773239,0.7584000000000001,0.2212,0.79,12.26,2.37,12.4869732121,8.55,1.48,8.677148149,0.0,0.0,0.0,8.55,1.48,8.677148149
2020-11-27 10:30:00,12.98168,2.66424,13.2522522765,0.8716800000000001,0.25424,0.908,12.11,2.41,12.3474774752,8.57,1.44,8.6901380887,0.0,0.0,0.0,8.57,1.44,8.6901380887
2020-11-27 11:00:00,13.2452,1.9786000000000001,13.3921686444,0.23520000000000002,0.06860000000000001,0.245,13.01,1.9100000000000001,13.1494562625,8.41,1.3900000000000001,8.5240952599,0.0,0.0,0.0,8.41,1.3900000000000001,8.5240952599
2020-11-27 11:30:00,12.91704,2.29372,13.1191110141,0.76704,0.22372000000000003,0.799,12.15,2.07,12.3250720079,8.44,1.3900000000000001,8.553695108,0.0,0.0,0.0,8.44,1.3900000000000001,8.553695108
2020-11-27 12:00:00,13.15928,2.14104,13.332317968,0.44928,0.13104000000000002,0.468,12.71,2.01,12.8679524401,8.77,1.3900000000000001,8.8794707049,0.0,0.0,0.0,8.77,1.3900000000000001,8.8794707049
2020-11-27 12:30:00,12.80464,2.51552,13.0493925682,0.94464,0.27552000000000004,0.984,11.86,2.24,12.0696810231,8.53,1.26,8.6225576252,0.0,0.0,0.0,8.53,1.26,8.6225576252
2020-11-27 13:00:00,12.6332,2.4526,12.8690710232,1.0032,0.2926,1.045,11.63,2.16,11.8288841401,8.18,1.21,8.2690084049,0.0,0.0,0.0,8.18,1.21,8.2690084049
2020-11-27 13:30:00,12.2396,2.4428,12.4809887429,0.9696,0.2828,1.01,11.27,2.16,11.4751252716,8.26,1.27,8.3570628812,0.0,0.0,0.0,8.26,1.27,8.3570628812
2020-11-27 14:00:00,12.44384,2.52112,12.6966609784,0.96384,0.28112000000000004,1.004,11.48,2.24,11.6964952016,8.24,1.27,8.3372957246,0.0,0.0,0.0,8.24,1.27,8.3372957246
2020-11-27 14:30:00,12.27872,2.45796,12.5223213583,0.9187200000000001,0.26796000000000003,0.9570000000000001,11.36,2.19,11.5691702382,7.94,1.24,8.0362429032,0.0,0.0,0.0,7.94,1.24,8.0362429032
2020-11-27 15:00:00,11.9768,2.5374,12.2426360315,0.9168000000000001,0.2674,0.9550000000000001,11.06,2.27,11.2905491452,7.9,1.26,7.9998499986,0.0,0.0,0.0,7.9,1.26,7.9998499986
2020-11-27 15:30:00,11.73512,2.22816,11.9447787087,0.88512,0.25816,0.922,10.85,1.97,11.0273931643,7.2,1.04,7.2747233624,0.0,0.0,0.0,7.2,1.04,7.2747233624
2020-11-27 16:00:00,12.07752,1.9913600000000002,12.2405883846,0.82752,0.24136000000000002,0.862,11.25,1.75,11.3852975367,7.77,1.1,7.8474773017,0.0,0.0,0.0,7.77,1.1,7.8474773017
2020-11-27 16:30:00,12.64376,1.88068,12.7828644755,0.8937600000000001,0.26068,0.931,11.75,1.62,11.8611508716,7.98,1.06,8.0500931672,0.0,0.0,0.0,7.98,1.06,8.0500931672
2020-11-27 17:00:00,13.23784,1.83812,13.3648454162,0.98784,0.28812000000000004,1.029,12.25,1.55,12.3476718453,8.85,1.06,8.9132541757,0.0,0.0,0.0,8.85,1.06,8.9132541757
2020-11-27 17:30:00,13.20688,1.71784,13.3181325117,0.9868800000000001,0.28784000000000004,1.028,12.22,1.43,12.3033857129,8.96,1.15,9.0334987685,0.0,0.0,0.0,8.96,1.15,9.0334987685
2020-11-27 18:00:00,13.01048,1.50764,13.0975405401,1.02048,0.29764,1.063,11.99,1.21,12.0509003813,8.82,1.07,8.8846665666,0.0,0.0,0.0,8.82,1.07,8.8846665666
2020-11-27 18:30:00,12.66456,1.6400800000000002,12.7703148904,0.9945600000000001,0.29008,1.036,11.67,1.35,11.7478253307,8.34,0.99,8.3985534469,0.0,0.0,0.0,8.34,0.99,8.3985534469
2020-11-27 19:00:00,12.21464,1.64552,12.3249813955,0.94464,0.27552000000000004,0.984,11.27,1.37,11.3529643706,8.27,0.93,8.3221271319,0.0,0.0,0.0,8.27,0.93,8.3221271319
2020-11-27 19:30:00,11.5468,1.6374,11.6623183373,0.9168000000000001,0.2674,0.9550000000000001,10.63,1.37,10.7179195742,8.2,1.04,8.2656881141,0.0,0.0,0.0,8.2,1.04,8.2656881141
2020-11-27 20:00:00,10.93712,1.36916,11.0224857904,0.9571200000000001,0.27916,0.997,9.98,1.09,10.0393475884,7.91,0.97,7.9692534155,0.0,0.0,0.0,7.91,0.97,7.9692534155
2020-11-27 20:30:00,10.65808,1.33944,10.7419164398,0.95808,0.27944,0.998,9.7,1.06,9.7577456413,7.58,0.87,7.6297640855,0.0,0.0,0.0,7.58,0.87,7.6297640855
2020-11-27 21:00:00,10.0828,1.1554,10.1487834246,1.0128,0.2954,1.055,9.07,0.86,9.1106805454,7.09,0.75,7.1295581911,0.0,0.0,0.0,7.09,0.75,7.1295581911
2020-11-27 21:30:00,9.62408,1.33744,9.7165663483,1.05408,0.30744000000000005,1.098,8.57,1.03,8.6316742293,6.88,0.73,6.9186198046000005,0.0,0.0,0.0,6.88,0.73,6.9186198046000005
2020-11-27 22:00:00,9.10672,1.22696,9.1890032104,1.08672,0.31696,1.1320000000000001,8.02,0.91,8.0714620733,6.65,0.73,6.6899476829,0.0,0.0,0.0,6.65,0.73,6.6899476829
2020-11-27 22:30:00,8.60104,1.25072,8.6915009981,1.03104,0.30072000000000004,1.074,7.57,0.9500000000000001,7.629377432,6.38,0.65,6.4130258069,0.0,0.0,0.0,6.38,0.65,6.4130258069
2020-11-27 23:00:00,8.08856,1.13708,8.1680936454,1.01856,0.29708,1.061,7.07,0.84,7.1197261183,5.87,0.61,5.9016099498,0.0,0.0,0.0,5.87,0.61,5.9016099498
2020-11-27 23:30:00,7.54584,0.9571200000000001,7.6062987057,0.9158400000000001,0.26712,0.9540000000000001,6.63,0.6900000000000001,6.6658082781,5.54,0.64,5.5768449862,0.0,0.0,0.0,5.54,0.64,5.5768449862
2020-11-28 00:00:00,7.22104,1.04572,7.2963654651,0.9110400000000001,0.26572,0.9490000000000001,6.31,0.78,6.3580264233,5.15,0.52,5.1761858545,0.0,0.0,0.0,5.15,0.52,5.1761858545
2020-11-28 00:30:00,7.34856,1.26208,7.4561504813,0.89856,0.26208000000000004,0.936,6.45,1.0,6.5270590621,5.02,0.54,5.048960289,0.0,0.0,0.0,5.02,0.54,5.048960289
2020-11-28 01:00:00,8.01048,1.32264,8.1189387484,0.9004800000000001,0.26264000000000004,0.9380000000000001,7.11,1.06,7.188581223,5.07,0.51,5.0955863254,0.0,0.0,0.0,5.07,0.51,5.0955863254
2020-11-28 01:30:00,8.12232,1.33776,8.2317485384,0.95232,0.27776,0.992,7.17,1.06,7.2479307392,5.31,0.62,5.3460733253,0.0,0.0,0.0,5.31,0.62,5.3460733253
2020-11-28 02:00:00,7.91016,1.41588,8.0358787572,0.98016,0.28588,1.021,6.93,1.13,7.0215240511,5.45,0.7000000000000001,5.4947702409,0.0,0.0,0.0,5.45,0.7000000000000001,5.4947702409
2020-11-28 02:30:00,7.7389600000000005,1.3742800000000002,7.8600348218,1.00896,0.29428000000000004,1.051,6.73,1.08,6.8161059264,5.29,0.62,5.326208783,0.0,0.0,0.0,5.29,0.62,5.326208783
2020-11-28 03:00:00,7.63416,1.21288,7.7299079425,1.00416,0.29288000000000003,1.046,6.63,0.92,6.6935267236,5.19,0.62,5.2269015679,0.0,0.0,0.0,5.19,0.62,5.2269015679
2020-11-28 03:30:00,7.4748,1.2014,7.5707329236,0.9648,0.28140000000000004,1.005,6.51,0.92,6.5746863043,5.16,0.68,5.2046133382,0.0,0.0,0.0,5.16,0.68,5.2046133382
2020-11-28 04:00:00,7.32928,1.19104,7.4254240014,0.9292800000000001,0.27104,0.968,6.4,0.92,6.4657868817,5.08,0.68,5.1253097467,0.0,0.0,0.0,5.08,0.68,5.1253097467
2020-11-28 04:30:00,7.31008,1.20544,7.4088025483,0.9100800000000001,0.26544,0.9480000000000001,6.4,0.9400000000000001,6.4686629221,5.03,0.62,5.0680666925,0.0,0.0,0.0,5.03,0.62,5.0680666925
2020-11-28 05:00:00,7.21392,1.2665600000000001,7.3242621471,0.9139200000000001,0.26656,0.9520000000000001,6.3,1.0,6.3788713735,4.88,0.62,4.9192275816,0.0,0.0,0.0,4.88,0.62,4.9192275816
2020-11-28 05:30:00,7.40424,1.31832,7.520687309,0.9542400000000001,0.27832,0.994,6.45,1.04,6.5333069727,4.99,0.65,5.0321565953,0.0,0.0,0.0,4.99,0.65,5.0321565953
2020-11-28 06:00:00,7.3776,1.2368000000000001,7.4805518512999996,1.0176,0.2968,1.06,6.36,0.9400000000000001,6.4290901378,4.66,0.58,4.6959557068,0.0,0.0,0.0,4.66,0.58,4.6959557068
2020-11-28 06:30:00,7.62984,1.16412,7.7181366793,0.9398400000000001,0.27412000000000003,0.979,6.69,0.89,6.7489406576,4.86,0.61,4.8981322971,0.0,0.0,0.0,4.86,0.61,4.8981322971
2020-11-28 07:00:00,8.03048,1.44264,8.1590329819,0.9004800000000001,0.26264000000000004,0.9380000000000001,7.13,1.18,7.2269841566,5.16,0.68,5.2046133382,0.0,0.0,0.0,5.16,0.68,5.2046133382
2020-11-28 07:30:00,8.52624,1.48432,8.6544771304,0.90624,0.26432,0.9440000000000001,7.62,1.22,7.717046067,5.46,0.7000000000000001,5.5046889104,0.0,0.0,0.0,5.46,0.7000000000000001,5.5046889104
2020-11-28 08:00:00,8.79336,1.55348,8.929528554200001,0.90336,0.26348000000000005,0.9410000000000001,7.89,1.29,7.9947607844,5.87,0.78,5.9215960685999995,0.0,0.0,0.0,5.87,0.78,5.9215960685999995
2020-11-28 08:30:00,9.26032,1.42676,9.3695875363,0.8803200000000001,0.25676000000000004,0.917,8.38,1.17,8.4612824087,6.68,0.5,6.6986864384,0.0,0.0,0.0,6.68,0.5,6.6986864384
2020-11-28 09:00:00,9.90288,1.55584,10.0243538645,0.8428800000000001,0.24584000000000003,0.878,9.06,1.31,9.1542176072,6.68,0.76,6.7230945256,0.0,0.0,0.0,6.68,0.76,6.7230945256
2020-11-28 09:30:00,10.36208,1.6214400000000002,10.4881728437,0.8620800000000001,0.25144,0.898,9.5,1.37,9.5982758868,6.95,0.74,6.9892846558,0.0,0.0,0.0,6.95,0.74,6.9892846558
2020-11-28 10:00:00,10.83448,1.6096400000000002,10.953396633,0.9244800000000001,0.26964000000000005,0.963,9.91,1.34,10.0001849983,7.12,0.74,7.1583517656,0.0,0.0,0.0,7.12,0.74,7.1583517656
2020-11-28 10:30:00,10.92952,1.58236,11.0434718544,0.8995200000000001,0.26236000000000004,0.937,10.03,1.32,10.1164865443,7.17,0.74,7.2080857376,0.0,0.0,0.0,7.17,0.74,7.2080857376
2020-11-28 11:00:00,10.96392,1.48656,11.0642398022,0.9139200000000001,0.26656,0.9520000000000001,10.05,1.22,10.1237789387,7.54,0.77,7.5792149989,0.0,0.0,0.0,7.54,0.77,7.5792149989
2020-11-28 11:30:00,10.87024,1.49132,10.9720623859,0.9302400000000001,0.27132,0.969,9.94,1.22,10.0145893575,7.85,0.87,7.8980630537,0.0,0.0,0.0,7.85,0.87,7.8980630537
2020-11-28 12:00:00,10.93256,1.53908,11.0403639161,0.92256,0.26908000000000004,0.961,10.01,1.27,10.0902428117,7.74,0.8300000000000001,7.7843753764,0.0,0.0,0.0,7.74,0.8300000000000001,7.7843753764
2020-11-28 12:30:00,11.03472,1.44096,11.1284056001,0.8947200000000001,0.26096,0.932,10.14,1.18,10.2084278907,7.70096,0.7602800000000001,7.7383984519,0.0009600000000000001,0.00028000000000000003,0.001,7.7,0.76,7.7374155892
2020-11-28 13:00:00,10.91336,1.41348,11.0045150825,0.90336,0.26348000000000005,0.9410000000000001,10.01,1.15,10.0758423965,7.72096,0.71028,7.7535618267,0.0009600000000000001,0.00028000000000000003,0.001,7.72,0.71,7.7525802156
2020-11-28 13:30:00,10.85816,1.34488,10.9411306911,0.9081600000000001,0.26488,0.9460000000000001,9.95,1.08,10.0084414371,7.54096,0.71028,7.5743366309999995,0.0009600000000000001,0.00028000000000000003,0.001,7.54,0.71,7.5733546068
2020-11-28 14:00:00,10.48992,1.37456,10.5795953042,1.00992,0.29456000000000004,1.052,9.48,1.08,9.5413206633,7.63,0.58,7.6520128071,0.0,0.0,0.0,7.63,0.58,7.6520128071
2020-11-28 14:30:00,10.33112,1.28116,10.4102551073,1.10112,0.32116,1.147,9.23,0.96,9.2797898683,7.53,0.74,7.5662738518,0.0,0.0,0.0,7.53,0.74,7.5662738518
2020-11-28 15:00:00,10.29688,1.28284,10.3764838071,1.10688,0.32284,1.153,9.19,0.96,9.2400054113,7.31,0.6000000000000001,7.3345824694,0.0,0.0,0.0,7.31,0.6000000000000001,7.3345824694
2020-11-28 15:30:00,10.32664,1.19652,10.3957276705,1.01664,0.29652,1.059,9.31,0.9,9.3534004512,7.46,0.81,7.5038456807,0.0,0.0,0.0,7.46,0.81,7.5038456807
2020-11-28 16:00:00,10.61088,1.1948400000000001,10.6779406722,1.01088,0.29484000000000005,1.053,9.6,0.9,9.642095208,7.89,0.93,7.9446208217,0.0,0.0,0.0,7.89,0.93,7.9446208217
2020-11-28 16:30:00,11.0236,1.1198,11.0803298236,0.9936,0.2898,1.035,10.03,0.8300000000000001,10.0642833823,7.85,0.77,7.8876739284,0.0,0.0,0.0,7.85,0.77,7.8876739284
2020-11-28 17:00:00,11.51608,1.05844,11.5646181865,1.12608,0.32844,1.173,10.39,0.73,10.4156132801,7.98,0.71,8.0115229513,0.0,0.0,0.0,7.98,0.71,8.0115229513
2020-11-28 17:30:00,11.7348,0.9464,11.772901256699999,1.0848,0.3164,1.13,10.65,0.63,10.6686175299,8.48,0.8200000000000001,8.5195539789,0.0,0.0,0.0,8.48,0.8200000000000001,8.5195539789
2020-11-28 18:00:00,11.56056,0.94808,11.5993708105,1.09056,0.31808000000000003,1.1360000000000001,10.47,0.63,10.4889370291,8.38,0.8200000000000001,8.4200237529,0.0,0.0,0.0,8.38,0.8200000000000001,8.4200237529
2020-11-28 18:30:00,11.43352,1.00936,11.4779870709,1.16352,0.33936000000000005,1.212,10.27,0.67,10.2918317126,8.17,0.72,8.2016644652,0.0,0.0,0.0,8.17,0.72,8.2016644652
2020-11-28 19:00:00,11.20264,1.15952,11.2624877181,1.23264,0.35952,1.284,9.97,0.8,10.0020447909,7.66,0.6900000000000001,7.6910142374,0.0,0.0,0.0,7.66,0.6900000000000001,7.6910142374
2020-11-28 19:30:00,10.578240000000001,1.16532,10.6422334216,1.21824,0.35532,1.2690000000000001,9.36,0.81,9.3949827035,7.42,0.75,7.4578079889,0.0,0.0,0.0,7.42,0.75,7.4578079889
2020-11-28 20:00:00,9.97648,1.1706400000000001,10.0449266399,1.23648,0.36064,1.288,8.74,0.81,8.7774540728,7.0,0.75,7.0400639202,0.0,0.0,0.0,7.0,0.75,7.0400639202
2020-11-28 20:30:00,9.57608,1.1584400000000001,9.6458950544,1.12608,0.32844,1.173,8.45,0.8300000000000001,8.4906654627,6.6,0.61,6.6281294496,0.0,0.0,0.0,6.6,0.61,6.6281294496
2020-11-28 21:00:00,9.29016,1.07088,9.3516766839,1.10016,0.32088,1.146,8.19,0.75,8.2242689645,6.53,0.61,6.5584296901,0.0,0.0,0.0,6.53,0.61,6.5584296901
2020-11-28 21:30:00,8.71664,0.8865200000000001,8.7616054807,1.01664,0.29652,1.059,7.7,0.59,7.7225708155,6.3,0.61,6.3294628524,0.0,0.0,0.0,6.3,0.61,6.3294628524
2020-11-28 22:00:00,8.39,1.065,8.4573237493,1.08,0.315,1.125,7.31,0.75,7.3483739698,6.0,0.61,6.0309286184,0.0,0.0,0.0,6.0,0.61,6.0309286184
2020-11-28 22:30:00,7.77168,0.8242400000000001,7.8152659328,1.11168,0.32424000000000003,1.158,6.66,0.5,6.6787423966,5.69,0.5700000000000001,5.7184788187,0.0,0.0,0.0,5.69,0.5700000000000001,5.7184788187
2020-11-28 23:00:00,7.40408,0.8424400000000001,7.4518525079,1.17408,0.34244,1.223,6.23,0.5,6.2500319999,5.29,0.53,5.3164838004,0.0,0.0,0.0,5.29,0.53,5.3164838004
2020-11-28 23:30:00,7.0212,0.9416,7.0840567474,1.1712,0.3416,1.22,5.85,0.6000000000000001,5.8806887352,4.98,0.51,5.0060463442,0.0,0.0,0.0,4.98,0.51,5.0060463442
2020-11-29 00:00:00,6.69168,0.8292400000000001,6.7428643913,1.23168,0.35924,1.283,5.46,0.47000000000000003,5.4801916025,4.38,0.42,4.4000909082,0.0,0.0,0.0,4.38,0.42,4.4000909082
2020-11-29 00:30:00,6.59216,0.78188,6.6383665009,1.17216,0.34188,1.221,5.42,0.44,5.4378304497,4.96,0.56,4.9915127967,0.0,0.0,0.0,4.96,0.56,4.9915127967
2020-11-29 01:00:00,7.19912,0.7751600000000001,7.2407321315,1.14912,0.33516,1.197,6.05,0.44,6.0659788987,5.18,0.59,5.2134921118,0.0,0.0,0.0,5.18,0.59,5.2134921118
2020-11-29 01:30:00,7.21152,0.8183600000000001,7.2578050263,1.09152,0.31836000000000003,1.137,6.12,0.5,6.140390867,4.93,0.47000000000000003,4.9523529761,0.0,0.0,0.0,4.93,0.47000000000000003,4.9523529761
2020-11-29 02:00:00,7.0076,0.8118000000000001,7.05446504,1.1376,0.33180000000000004,1.185,5.87,0.48,5.8895925156,4.69,0.42,4.7087684165,0.0,0.0,0.0,4.69,0.42,4.7087684165
2020-11-29 02:30:00,6.8888,0.8034,6.9354896727,1.1088,0.3234,1.155,5.78,0.48,5.7998965508,4.34,0.17,4.3433282169,0.0,0.0,0.0,4.34,0.17,4.3433282169
2020-11-29 03:00:00,6.60352,0.8193600000000001,6.6541586395,1.16352,0.33936000000000005,1.212,5.44,0.48,5.4611354131,4.09,-0.03,4.090110023,0.0,0.0,0.0,4.09,-0.03,4.090110023
2020-11-29 03:30:00,6.54768,0.78224,6.5942408813,1.20768,0.35224000000000005,1.258,5.34,0.43,5.35728476,4.24,0.12,4.2416977733,0.0,0.0,0.0,4.24,0.12,4.2416977733
2020-11-29 04:00:00,6.34136,0.7774800000000001,6.3888435417,1.19136,0.34748,1.241,5.15,0.43,5.167920278,4.09,-0.01,4.0900122249,0.0,0.0,0.0,4.09,-0.01,4.0900122249
2020-11-29 04:30:00,6.25616,0.81888,6.3095247365,1.1961600000000001,0.34888,1.246,5.06,0.47000000000000003,5.0817811838,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204
2020-11-29 05:00:00,6.25792,0.8535600000000001,6.3158631556,1.17792,0.34356000000000003,1.227,5.08,0.51,5.1055362108,3.25,-0.22,3.2574376433,0.0,0.0,0.0,3.25,-0.22,3.2574376433
2020-11-29 05:30:00,6.18736,0.76548,6.2345315301,1.04736,0.30548000000000003,1.091,5.14,0.46,5.1605426071,3.16,-0.22,3.1676489705,0.0,0.0,0.0,3.16,-0.22,3.1676489705
2020-11-29 06:00:00,6.19328,0.7730400000000001,6.2413386385,1.07328,0.31304000000000004,1.118,5.12,0.46,5.1406225304,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849
2020-11-29 06:30:00,6.35152,0.77836,6.3990351304,1.09152,0.31836000000000003,1.137,5.26,0.46,5.280075757,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781
2020-11-29 07:00:00,6.588,0.789,6.6350783718,1.1280000000000001,0.329,1.175,5.46,0.46,5.4793430263000005,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226
2020-11-29 07:30:00,6.87088,0.8798400000000001,6.9269842211,1.13088,0.32984,1.178,5.74,0.55,5.7662899684,3.77,-0.22,3.7764136426,0.0,0.0,0.0,3.77,-0.22,3.7764136426
2020-11-29 08:00:00,7.26496,0.87228,7.3171385254,1.10496,0.32228,1.151,6.16,0.55,6.1845048306,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998
2020-11-29 08:30:00,7.7967200000000005,0.7969600000000001,7.8373457242,1.08672,0.31696,1.1320000000000001,6.71,0.48,6.7271464976,4.06,-0.22,4.0659562221,0.0,0.0,0.0,4.06,-0.22,4.0659562221
2020-11-29 09:00:00,8.4204,0.9022,8.4685949838,1.0704,0.31220000000000003,1.115,7.35,0.59,7.3736422479,4.53,0.21,4.5348649373,0.0,0.0,0.0,4.53,0.21,4.5348649373
2020-11-29 09:30:00,9.00016,1.11588,9.0690720694,0.98016,0.28588,1.021,8.02,0.8300000000000001,8.0628344892,4.93,0.21,4.9344705896,0.0,0.0,0.0,4.93,0.21,4.9344705896
2020-11-29 10:00:00,9.30152,1.08336,9.3643976421,0.97152,0.28336,1.012,8.33,0.8,8.3683271925,5.15,0.21,5.1542797751,0.0,0.0,0.0,5.15,0.21,5.1542797751
2020-11-29 10:30:00,9.5436,1.0598,9.6022641601,0.9936,0.2898,1.035,8.55,0.77,8.5846024952,5.59096,0.28028000000000003,5.5979809396,0.0009600000000000001,0.00028000000000000003,0.001,5.59,0.28,5.5970081293
2020-11-29 11:00:00,9.76728,1.0900400000000001,9.8279166561,1.09728,0.32004000000000005,1.143,8.67,0.77,8.7041254587,5.59192,0.24056000000000002,5.5970919592,0.0019200000000000003,0.0005600000000000001,0.002,5.59,0.24,5.5951496852
2020-11-29 11:30:00,9.94128,1.06204,9.9978486186,1.24128,0.36204000000000003,1.293,8.7,0.7000000000000001,8.7281154896,5.87192,0.24056000000000002,5.8768455484,0.0019200000000000003,0.0005600000000000001,0.002,5.87,0.24,5.8749042545
2020-11-29 12:00:00,10.01504,1.07272,10.0723261663,1.17504,0.34272,1.224,8.84,0.73,8.8700901912,6.06096,0.24028000000000002,6.0657209464,0.0009600000000000001,0.00028000000000000003,0.001,6.06,0.24,6.0647506132
2020-11-29 12:30:00,10.27832,1.03076,10.3298755172,1.16832,0.34076,1.217,9.11,0.6900000000000001,9.136093257,6.18288,0.35084000000000004,6.1928259946,0.00288,0.00084,0.003,6.18,0.35000000000000003,6.1899030687
2020-11-29 13:00:00,10.30136,1.03748,10.353472007,1.19136,0.34748,1.241,9.11,0.6900000000000001,9.136093257,6.2748,0.3514,6.284631811,0.0048000000000000004,0.0014,0.005,6.27,0.35000000000000003,6.279761142
2020-11-29 13:30:00,10.274000000000001,1.072,10.329775409,1.104,0.322,1.15,9.17,0.75,9.2006195444,6.1648,0.3514,6.1748069605,0.0048000000000000004,0.0014,0.005,6.16,0.35000000000000003,6.1699351698000005
2020-11-29 14:00:00,10.3192,1.1256,10.3804076991,0.9792000000000001,0.2856,1.02,9.34,0.84,9.3776969454,6.04096,0.29028000000000004,6.047930241,0.0009600000000000001,0.00028000000000000003,0.001,6.04,0.29,6.0469579129
2020-11-29 14:30:00,9.90704,1.02372,9.9597913733,1.00704,0.29372000000000004,1.049,8.9,0.73,8.9298880172,5.78,0.25,5.7854040481,0.0,0.0,0.0,5.78,0.25,5.7854040481
2020-11-29 15:00:00,9.86776,0.91268,9.909877506800001,1.03776,0.30268,1.081,8.83,0.61,8.851045136,5.68,0.25,5.6854990986,0.0,0.0,0.0,5.68,0.25,5.6854990986
2020-11-29 15:30:00,10.0864,1.1702,10.1540550028,1.1664,0.3402,1.215,8.92,0.8300000000000001,8.9585322459,5.8100000000000005,0.25,5.8153761701,0.0,0.0,0.0,5.8100000000000005,0.25,5.8153761701
2020-11-29 16:00:00,10.55224,1.35232,10.638540238200001,1.24224,0.36232000000000003,1.294,9.31,0.99,9.3624889853,5.99,0.25,5.9952147585,0.0,0.0,0.0,5.99,0.25,5.9952147585
2020-11-29 16:30:00,11.23576,1.29168,11.3097630391,1.20576,0.35168000000000005,1.256,10.03,0.9400000000000001,10.0739515584,6.66,0.29,6.6663108238,0.0,0.0,0.0,6.66,0.29,6.6663108238
2020-11-29 17:00:00,12.01896,1.28428,12.0873807998,1.24896,0.36428000000000005,1.301,10.77,0.92,10.8092229138,7.12,0.25,7.124387693,0.0,0.0,0.0,7.12,0.25,7.124387693
2020-11-29 17:30:00,12.14568,1.28624,12.2135971769,1.25568,0.36624,1.308,10.89,0.92,10.928792248,6.98,0.23,6.9837883702,0.0,0.0,0.0,6.98,0.23,6.9837883702
