Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-29 18:00:00,11.68536,1.23448,11.7503863426,1.21536,0.35448,1.266,10.47,0.88,10.5069167694,7.17,0.42,7.1822907209,0.0,0.0,0.0,7.17,0.42,7.1822907209
2020-11-29 18:30:00,11.446720000000001,1.2019600000000001,11.5096527576,1.20672,0.35196000000000005,1.2570000000000001,10.24,0.85,10.2752177592,7.3,0.52,7.3184971135,0.0,0.0,0.0,7.3,0.52,7.3184971135
2020-11-29 19:00:00,10.9388,1.1384,10.9978770679,1.2288000000000001,0.3584,1.28,9.71,0.78,9.7412781502,6.99,0.43,7.0032135481,0.0,0.0,0.0,6.99,0.43,7.0032135481
2020-11-29 19:30:00,10.61096,1.08028,10.6658087832,1.20096,0.35028000000000004,1.251,9.41,0.73,9.4382731471,7.22,0.64,7.2483101479,0.0,0.0,0.0,7.22,0.64,7.2483101479
2020-11-29 20:00:00,10.0196,1.0778,10.0774022942,1.3296000000000001,0.38780000000000003,1.385,8.69,0.6900000000000001,8.7173505149,7.07,0.68,7.1026262748,0.0,0.0,0.0,7.07,0.68,7.1026262748
2020-11-29 20:30:00,9.64528,1.02904,9.7000180206,1.26528,0.36904000000000003,1.318,8.38,0.66,8.4059502735,7.07,0.66,7.1007393981,0.0,0.0,0.0,7.07,0.66,7.1007393981
2020-11-29 21:00:00,9.20992,1.10456,9.2759193183,1.24992,0.36456000000000005,1.302,7.96,0.74,7.9943229857,7.02,0.75,7.0599504248,0.0,0.0,0.0,7.02,0.75,7.0599504248
2020-11-29 21:30:00,8.686,0.988,8.7420100663,1.296,0.378,1.35,7.39,0.61,7.4151331748,6.64,0.72,6.6789220687,0.0,0.0,0.0,6.64,0.72,6.6789220687
2020-11-29 22:00:00,8.26528,0.9590400000000001,8.3207338138,1.26528,0.36904000000000003,1.318,7.0,0.59,7.0248202824,6.19,0.64,6.2229976699,0.0,0.0,0.0,6.19,0.64,6.2229976699
2020-11-29 22:30:00,7.75808,0.9594400000000001,7.8171817428,1.19808,0.34944000000000003,1.248,6.5600000000000005,0.61,6.588300236,5.67,0.56,5.6975872086,0.0,0.0,0.0,5.67,0.56,5.6975872086
2020-11-29 23:00:00,7.28144,1.05792,7.3578912196,1.26144,0.36792,1.314,6.02,0.6900000000000001,6.0594141631,5.4,0.59,5.4321358599,0.0,0.0,0.0,5.4,0.59,5.4321358599
2020-11-29 23:30:00,6.8884,1.1912,6.9906374531,1.2384,0.3612,1.29,5.65,0.8300000000000001,5.7106391936000005,5.12,0.62,5.157402447,0.0,0.0,0.0,5.12,0.62,5.157402447
2020-11-30 00:00:00,6.47776,0.9226800000000001,6.5431424408000005,1.27776,0.37268,1.331,5.2,0.55,5.2290056416,4.59,0.48,4.6150297941,0.0,0.0,0.0,4.59,0.48,4.6150297941
2020-11-30 00:30:00,6.31568,0.9512400000000001,6.3869140749,1.37568,0.40124000000000004,1.433,4.94,0.55,4.9705231113,4.7,0.51,4.7275892377,0.0,0.0,0.0,4.7,0.51,4.7275892377
2020-11-30 01:00:00,6.87376,0.90068,6.9325176523,1.37376,0.40068000000000004,1.431,5.5,0.5,5.5226805086,4.5,0.46,4.5234500107999995,0.0,0.0,0.0,4.5,0.46,4.5234500107999995
2020-11-30 01:30:00,6.9938400000000005,1.00612,7.0658386197,1.3238400000000001,0.38612,1.379,5.67,0.62,5.703796981,4.58,0.46,4.6030424721,0.0,0.0,0.0,4.58,0.46,4.6030424721
2020-11-30 02:00:00,6.83768,1.05724,6.918932302,1.32768,0.38724000000000003,1.383,5.51,0.67,5.5505855547,4.52,0.46,4.543346784,0.0,0.0,0.0,4.52,0.46,4.543346784
2020-11-30 02:30:00,6.7272,1.0896,6.8148696246,1.2671999999999999,0.36960000000000004,1.32,5.46,0.72,5.5072679252,4.47,0.46,4.4936065693,0.0,0.0,0.0,4.47,0.46,4.4936065693
2020-11-30 03:00:00,6.5932,1.1026,6.6847597563,1.2432,0.36260000000000003,1.295,5.35,0.74,5.4009351042,4.17,0.43,4.1921116397,0.0,0.0,0.0,4.17,0.43,4.1921116397
2020-11-30 03:30:00,6.52704,1.04372,6.6099623751,1.24704,0.36372000000000004,1.299,5.28,0.68,5.3236077992,4.23,0.48,4.2571469319,0.0,0.0,0.0,4.23,0.48,4.2571469319
2020-11-30 04:00:00,6.31664,1.07652,6.4077169257,1.25664,0.36652,1.309,5.06,0.71,5.1095694535,4.2,0.51,4.2308509782,0.0,0.0,0.0,4.2,0.51,4.2308509782
2020-11-30 04:30:00,6.50656,0.6410800000000001,6.5380659679,0.8265600000000001,0.24108000000000002,0.861,5.68,0.4,5.6940670878,4.26,0.46,4.2847637041,0.0,0.0,0.0,4.26,0.46,4.2847637041
2020-11-30 05:00:00,6.53712,0.7741600000000001,6.5828004374999995,1.07712,0.31416000000000005,1.1219999999999999,5.46,0.46,5.4793430263000005,4.15,0.49,4.1788275868,0.0,0.0,0.0,4.15,0.49,4.1788275868
2020-11-30 05:30:00,6.86872,1.07296,6.9520182393,1.27872,0.37296,1.332,5.59,0.7000000000000001,5.6336577816,4.33,0.51,4.3599311921,0.0,0.0,0.0,4.33,0.51,4.3599311921
2020-11-30 06:00:00,7.07008,1.07044,7.1506554245,1.27008,0.37044000000000005,1.323,5.8,0.7000000000000001,5.8420886676,4.7,0.59,4.7368871635000005,0.0,0.0,0.0,4.7,0.59,4.7368871635000005
2020-11-30 06:30:00,7.99552,1.25536,8.0934707512,1.11552,0.32536000000000004,1.162,6.88,0.93,6.9425715697,5.38,0.8200000000000001,5.4421319352,0.0,0.0,0.0,5.38,0.8200000000000001,5.4421319352
2020-11-30 07:00:00,9.12072,1.57896,9.2563841753,0.99072,0.28896000000000005,1.032,8.13,1.29,8.2317069919,6.02,0.9400000000000001,6.0929467419,0.0,0.0,0.0,6.02,0.9400000000000001,6.0929467419
2020-11-30 07:30:00,10.51616,1.7288800000000002,10.6573283331,0.9561600000000001,0.27888,0.996,9.56,1.45,9.6693381366,6.54,1.0,6.6160108827,0.0,0.0,0.0,6.54,1.0,6.6160108827
2020-11-30 08:00:00,11.18304,1.99672,11.3598976404,0.9830400000000001,0.28672000000000003,1.024,10.2,1.71,10.3423449952,7.13,1.17,7.2253581226,0.0,0.0,0.0,7.13,1.17,7.2253581226
2020-11-30 08:30:00,11.60176,2.47968,11.8637956827,1.06176,0.30968,1.106,10.54,2.17,10.7610640738,7.54,1.21,7.6364716984,0.0,0.0,0.0,7.54,1.21,7.6364716984
2020-11-30 09:00:00,11.90096,2.56528,12.1742971214,1.08096,0.31528,1.126,10.82,2.25,11.0514659661,7.37,1.25,7.4752525041,0.0,0.0,0.0,7.37,1.25,7.4752525041
2020-11-30 09:30:00,12.12632,2.21476,12.3269135878,0.7363200000000001,0.21476,0.767,11.39,2.0,11.5642595958,7.64,1.23,7.7383783831,0.0,0.0,0.0,7.64,1.23,7.7383783831
2020-11-30 10:00:00,12.24176,2.72468,12.541314484499999,1.18176,0.34468000000000004,1.231,11.06,2.38,11.3131781565,7.98,1.3599999999999999,8.0950602221,0.0,0.0,0.0,7.98,1.3599999999999999,8.0950602221
2020-11-30 10:30:00,12.20312,2.98216,12.562221778,1.17312,0.34216,1.222,11.03,2.64,11.3415386963,8.05,1.4100000000000001,8.1725516211,0.0,0.0,0.0,8.05,1.4100000000000001,8.1725516211
2020-11-30 11:00:00,12.37944,2.55692,12.6407426443,0.7094400000000001,0.20692000000000002,0.739,11.67,2.35,11.9042597418,7.96096,1.45028,8.0919834528,0.0009600000000000001,0.00028000000000000003,0.001,7.96,1.45,8.0909888147
2020-11-30 11:30:00,12.12632,2.78476,12.4419662835,0.9763200000000001,0.28476,1.017,11.15,2.5,11.426832457,7.60192,1.38056,7.7262625894,0.0019200000000000003,0.0005600000000000001,0.002,7.6,1.38,7.7242734286
2020-11-30 12:00:00,12.16112,2.94116,12.511724973,1.10112,0.32116,1.147,11.06,2.62,11.3660899169,7.89,1.45,8.0221318862,0.0,0.0,0.0,7.89,1.45,8.0221318862
2020-11-30 12:30:00,12.26384,3.01612,12.6292815077,1.08384,0.31612,1.129,11.18,2.7,11.5014086094,7.79,1.31,7.8993797225,0.0,0.0,0.0,7.79,1.31,7.8993797225
2020-11-30 13:00:00,12.28448,2.97964,12.6406765404,1.16448,0.33964000000000005,1.213,11.12,2.64,11.4290857027,7.39,1.21,7.4884043694,0.0,0.0,0.0,7.39,1.21,7.4884043694
2020-11-30 13:30:00,12.1368,2.9974,12.5014527556,1.1568,0.33740000000000003,1.205,10.98,2.66,11.2976103668,7.59,1.21,7.6858441306,0.0,0.0,0.0,7.59,1.21,7.6858441306
2020-11-30 14:00:00,12.11192,2.76556,12.4236439179,0.8419200000000001,0.24556000000000003,0.877,11.27,2.52,11.5483029056,7.66,1.33,7.7746060993,0.0,0.0,0.0,7.66,1.33,7.7746060993
2020-11-30 14:30:00,11.64824,2.72032,11.9616736287,1.09824,0.32032000000000005,1.1440000000000001,10.55,2.4,10.8195425042,7.66,1.35,7.7780524555,0.0,0.0,0.0,7.66,1.35,7.7780524555
2020-11-30 15:00:00,11.80632,2.77976,12.129149088,1.09632,0.31976000000000004,1.142,10.71,2.46,10.9888898438,7.92,1.42,8.046291071,0.0,0.0,0.0,7.92,1.42,8.046291071
2020-11-30 15:30:00,11.61328,2.47804,11.8747191377,0.9532800000000001,0.27804,0.993,10.66,2.2,10.8846497417,7.98,1.34,8.0917241673,0.0,0.0,0.0,7.98,1.34,8.0917241673
2020-11-30 16:00:00,12.20264,2.26952,12.4118952622,0.7526400000000001,0.21952000000000002,0.784,11.45,2.05,11.632067744,8.08,1.34,8.1903601874,0.0,0.0,0.0,8.08,1.34,8.1903601874
2020-11-30 16:30:00,12.88432,2.38876,13.1038878277,0.78432,0.22876000000000002,0.8170000000000001,12.1,2.16,12.2912814629,8.57,1.29,8.6665448709,0.0,0.0,0.0,8.57,1.29,8.6665448709
2020-11-30 17:00:00,13.28328,2.11804,13.4510825215,0.71328,0.20804000000000003,0.743,12.57,1.9100000000000001,12.7142833066,8.91,1.22,8.993136271600001,0.0,0.0,0.0,8.91,1.22,8.993136271600001
2020-11-30 17:30:00,13.34416,2.10288,13.5088382328,1.00416,0.29288000000000003,1.046,12.34,1.81,12.4720367222,8.57,1.18,8.650855449,0.0,0.0,0.0,8.57,1.18,8.650855449
2020-11-30 18:00:00,12.93928,1.9160400000000002,13.0803737026,1.04928,0.30604000000000003,1.093,11.89,1.6099999999999999,11.9985082406,8.14,1.0,8.2011950349,0.0,0.0,0.0,8.14,1.0,8.2011950349
2020-11-30 18:30:00,12.4816,1.9438,12.6320503878,1.0416,0.3038,1.085,11.44,1.6400000000000001,11.5569546162,8.05,1.03,8.1156269012,0.0,0.0,0.0,8.05,1.03,8.1156269012
2020-11-30 19:00:00,11.90816,1.8498800000000002,12.050988781,1.02816,0.29988000000000004,1.071,10.88,1.55,10.9898544121,7.5,0.85,7.5480129836,0.0,0.0,0.0,7.5,0.85,7.5480129836
2020-11-30 19:30:00,11.52424,1.79832,11.6637070608,0.9542400000000001,0.27832,0.994,10.57,1.52,10.678731198,7.4,0.88,7.4521406321,0.0,0.0,0.0,7.4,0.88,7.4521406321
2020-11-30 20:00:00,11.028,1.494,11.128738473,0.768,0.224,0.8,10.26,1.27,10.3383025686,7.01,0.8200000000000001,7.0577971067,0.0,0.0,0.0,7.01,0.8200000000000001,7.0577971067
2020-11-30 20:30:00,10.51056,1.46808,10.6125930102,0.6105600000000001,0.17808000000000002,0.636,9.9,1.29,9.983691702,6.72,0.74,6.7606212732,0.0,0.0,0.0,6.72,0.74,6.7606212732
2020-11-30 21:00:00,10.1144,1.2092,10.1864248881,0.6144000000000001,0.1792,0.64,9.5,1.03,9.5556737073,6.5,0.78,6.5466327222,0.0,0.0,0.0,6.5,0.78,6.5466327222
2020-11-30 21:30:00,9.63432,1.32376,9.7248373971,0.66432,0.19376000000000002,0.6920000000000001,8.97,1.13,9.0408959733,6.27,0.72,6.3112043225,0.0,0.0,0.0,6.27,0.72,6.3112043225
2020-11-30 22:00:00,9.05272,1.14996,9.1254669689,0.58272,0.16996000000000003,0.607,8.47,0.98,8.5265057321,6.31,0.81,6.3617764815,0.0,0.0,0.0,6.31,0.81,6.3617764815
2020-11-30 22:30:00,8.58016,1.23088,8.6679992617,0.62016,0.18088,0.646,7.96,1.05,8.0289538546,6.19,0.87,6.2508399436,0.0,0.0,0.0,6.19,0.87,6.2508399436
2020-11-30 23:00:00,7.84296,1.31628,7.9526482759,0.67296,0.19628,0.7010000000000001,7.17,1.12,7.2569483945,5.75,0.88,5.8169493723,0.0,0.0,0.0,5.75,0.88,5.8169493723
2020-11-30 23:30:00,7.21512,1.34816,7.339992643,0.64512,0.18816000000000002,0.672,6.57,1.16,6.6716189939,5.26,0.78,5.3175182181,0.0,0.0,0.0,5.26,0.78,5.3175182181
2020-12-01 00:00:00,7.05656,1.35108,7.1847377266,0.5865600000000001,0.17108,0.611,6.47,1.18,6.5767241086,4.71,0.68,4.7588338908,0.0,0.0,0.0,4.71,0.68,4.7588338908
2020-12-01 00:30:00,7.00832,1.26576,7.1217060877,0.56832,0.16576000000000002,0.592,6.44,1.1,6.5332687071999995,4.96,0.7000000000000001,5.0091516248,0.0,0.0,0.0,4.96,0.7000000000000001,5.0091516248
2020-12-01 01:00:00,7.5764,1.1952,7.6700938717,0.5664,0.1652,0.59,7.01,1.03,7.0852664029,5.15,0.7000000000000001,5.1973550966,0.0,0.0,0.0,5.15,0.7000000000000001,5.1973550966
2020-12-01 01:30:00,7.82064,1.28352,7.9252655224,0.56064,0.16352000000000003,0.584,7.26,1.12,7.3458832008,4.85,0.5700000000000001,4.883379977,0.0,0.0,0.0,4.85,0.5700000000000001,4.883379977
2020-12-01 02:00:00,7.62912,1.20516,7.7237220691,0.66912,0.19516000000000003,0.6970000000000001,6.96,1.01,7.0329012506,4.95,0.5700000000000001,4.982710106,0.0,0.0,0.0,4.95,0.5700000000000001,4.982710106
2020-12-01 02:30:00,7.3388,1.1434,7.4273379484,0.6288,0.1834,0.655,6.71,0.96,6.778325752,5.0,0.7000000000000001,5.0487622245,0.0,0.0,0.0,5.0,0.7000000000000001,5.0487622245
2020-12-01 03:00:00,7.32256,1.15408,7.4129471602,0.5625600000000001,0.16408,0.586,6.76,0.99,6.8321080202,5.15,0.88,5.2246435285,0.0,0.0,0.0,5.15,0.88,5.2246435285
2020-12-01 03:30:00,7.21144,1.14792,7.3022316589,0.54144,0.15792,0.5640000000000001,6.67,0.99,6.7430705172,4.8100000000000005,0.7000000000000001,4.8606686783,0.0,0.0,0.0,4.8100000000000005,0.7000000000000001,4.8606686783
2020-12-01 04:00:00,7.15384,1.14112,7.2442792326,0.48384000000000005,0.14112000000000002,0.504,6.67,1.0,6.7445459447000005,4.85,0.8300000000000001,4.9205081038,0.0,0.0,0.0,4.85,0.8300000000000001,4.9205081038
2020-12-01 04:30:00,7.1412,1.0916,7.2241489464,0.45120000000000005,0.1316,0.47000000000000003,6.69,0.96,6.7585279462,4.96,0.8,5.0241019098,0.0,0.0,0.0,4.96,0.8,5.0241019098
2020-12-01 05:00:00,7.18424,1.11832,7.2707595202,0.47424000000000005,0.13832,0.494,6.71,0.98,6.7811872117,4.92,0.91,5.0034488106,0.0,0.0,0.0,4.92,0.91,5.0034488106
2020-12-01 05:30:00,7.3908000000000005,0.9544,7.4521677383,0.46080000000000004,0.13440000000000002,0.48,6.93,0.8200000000000001,6.978345076,5.07,0.88,5.145804116,0.0,0.0,0.0,5.07,0.88,5.145804116
2020-12-01 06:00:00,7.6066400000000005,1.01652,7.6742612022,0.53664,0.15652000000000002,0.559,7.07,0.86,7.1221134504,5.13,0.88,5.204930355,0.0,0.0,0.0,5.13,0.88,5.204930355
2020-12-01 06:30:00,8.55432,1.19876,8.6379057763,0.54432,0.15876,0.5670000000000001,8.01,1.04,8.0772334373,5.89,1.02,5.9776667689,0.0,0.0,0.0,5.89,1.02,5.9776667689
2020-12-01 07:00:00,9.88928,1.23604,9.9662256547,0.56928,0.16604000000000002,0.593,9.32,1.07,9.381220602900001,6.69,1.08,6.7766141988,0.0,0.0,0.0,6.69,1.08,6.7766141988
2020-12-01 07:30:00,11.12912,1.4801600000000001,11.2271183124,0.54912,0.16016000000000002,0.5720000000000001,10.58,1.32,10.6620260739,7.45,1.22,7.5492317490000005,0.0,0.0,0.0,7.45,1.22,7.5492317490000005
2020-12-01 08:00:00,11.89144,1.61792,12.0010003916,0.54144,0.15792,0.5640000000000001,11.35,1.46,11.4435178158,7.57,1.34,7.6876849571,0.0,0.0,0.0,7.57,1.34,7.6876849571
2020-12-01 08:30:00,12.25792,1.8735600000000001,12.4002753921,0.45792000000000005,0.13356,0.47700000000000004,11.8,1.74,11.9275982494,7.73,1.3599999999999999,7.8487260113,0.0,0.0,0.0,7.73,1.3599999999999999,7.8487260113
2020-12-01 09:00:00,12.4344,2.0292,12.5988870937,0.3744,0.1092,0.39,12.06,1.92,12.2118794622,7.73192,1.38056,7.8542047847,0.0019200000000000003,0.0005600000000000001,0.002,7.73,1.38,7.8522162477
2020-12-01 09:30:00,12.05336,2.01848,12.2212007921,0.5433600000000001,0.15848,0.5660000000000001,11.51,1.8599999999999999,11.6593181619,7.9648,1.2614,8.06406653,0.0048000000000000004,0.0014,0.005,7.96,1.26,8.0591066502
2020-12-01 10:00:00,11.82648,2.08064,12.0081094266,0.75648,0.22064000000000003,0.788,11.07,1.8599999999999999,11.2251726045,8.26864,1.30252,8.3706012807,0.00864,0.00252,0.009000000000000001,8.26,1.3,8.3616744735
2020-12-01 10:30:00,11.73384,2.23112,11.9440737439,0.96384,0.28112000000000004,1.004,10.77,1.9500000000000002,10.9451084965,8.00384,1.27112,8.1041471359,0.0038400000000000005,0.0011200000000000001,0.004,8.0,1.27,8.1001790104
2020-12-01 11:00:00,11.56024,2.38132,11.8029586884,1.17024,0.34132,1.219,10.39,2.04,10.5883757017,7.5692,1.1856,7.6614904555,0.019200000000000002,0.0056,0.02,7.55,1.18,7.6416555798
2020-12-01 11:30:00,11.384,2.367,11.6274737153,1.224,0.357,1.275,10.16,2.01,10.356915564,7.904,1.347,8.0179564105,0.024,0.007,0.025,7.88,1.34,7.9931220434
2020-12-01 12:00:00,11.5252,2.1686,11.7274490406,0.9552,0.2786,0.995,10.57,1.8900000000000001,10.7376440619,7.57632,1.36476,7.6982591928,0.01632,0.00476,0.017,7.5600000000000005,1.3599999999999999,7.6813540473
2020-12-01 12:30:00,11.42888,2.68384,11.7397740694,1.65888,0.48384000000000005,1.728,9.77,2.2,10.0146342919,7.44056,1.33308,7.5590366714,0.010560000000000002,0.0030800000000000003,0.011,7.43,1.33,7.5480990984
2020-12-01 13:00:00,11.25704,2.80872,11.6021488355,1.84704,0.5387200000000001,1.924,9.41,2.27,9.679927685700001,7.28824,1.31532,7.4059779233,0.018240000000000003,0.00532,0.019,7.27,1.31,7.3870833216000005
2020-12-01 13:30:00,11.52168,2.41424,11.7719014947,1.11168,0.32424000000000003,1.158,10.41,2.09,10.6177304543,7.58288,1.25084,7.6853542404,0.00288,0.00084,0.003,7.58,1.25,7.6823759346
2020-12-01 14:00:00,11.6196,2.4278,11.8705230298,0.8496,0.24780000000000002,0.885,10.77,2.18,10.9884166284,7.7,1.3599999999999999,7.8191815428,0.0,0.0,0.0,7.7,1.3599999999999999,7.8191815428
2020-12-01 14:30:00,11.53936,2.37648,11.7815315813,0.87936,0.25648000000000004,0.916,10.66,2.12,10.8687625791,7.89,1.44,8.0203304171,0.0,0.0,0.0,7.89,1.44,8.0203304171
2020-12-01 15:00:00,11.67448,2.27964,11.8949670786,0.6844800000000001,0.19964,0.713,10.99,2.08,11.1851016982,7.78,1.34,7.8945550856,0.0,0.0,0.0,7.78,1.34,7.8945550856
2020-12-01 15:30:00,11.6608,2.5644,11.9394473909,0.7008,0.2044,0.73,10.96,2.36,11.211208677,7.73,1.26,7.83201762,0.0,0.0,0.0,7.73,1.26,7.83201762
2020-12-01 16:00:00,12.36696,2.29828,12.5787038521,0.57696,0.16828,0.601,11.79,2.13,11.9808597354,7.95,1.17,8.0356331424,0.0,0.0,0.0,7.95,1.17,8.0356331424
2020-12-01 16:30:00,13.06528,2.02404,13.2211300349,0.6652800000000001,0.19404000000000002,0.6930000000000001,12.4,1.83,12.5343089159,8.64,1.22,8.7257091402,0.0,0.0,0.0,8.64,1.22,8.7257091402
2020-12-01 17:00:00,13.58224,1.86732,13.7100009993,0.64224,0.18732000000000001,0.669,12.94,1.6800000000000002,13.0486014576,8.68,1.1,8.7494228381,0.0,0.0,0.0,8.68,1.1,8.7494228381
2020-12-01 17:30:00,13.76704,1.60872,13.8607131995,0.6470400000000001,0.18872000000000003,0.674,13.12,1.42,13.1966207796,8.84,1.1,8.9081760198,0.0,0.0,0.0,8.84,1.1,8.9081760198
2020-12-01 18:00:00,13.57608,1.55844,13.6652363097,0.6460800000000001,0.18844000000000002,0.673,12.93,1.37,13.0023767058,8.9,1.15,8.9739901939,0.0,0.0,0.0,8.9,1.15,8.9739901939
2020-12-01 18:30:00,12.91224,1.56732,13.007014792,0.64224,0.18732000000000001,0.669,12.27,1.38,12.3473600417,8.56,0.99,8.6170586629,0.0,0.0,0.0,8.56,0.99,8.6170586629
2020-12-01 19:00:00,12.52728,1.67504,12.6387698452,0.73728,0.21504,0.768,11.79,1.46,11.8800547137,8.27,0.99,8.3290455636,0.0,0.0,0.0,8.27,0.99,8.3290455636
2020-12-01 19:30:00,12.14616,1.6688800000000001,12.2602758207,0.71616,0.20888,0.746,11.43,1.46,11.5228685665,8.14,1.02,8.2036577208,0.0,0.0,0.0,8.14,1.02,8.2036577208
2020-12-01 20:00:00,11.48384,1.54112,11.5867869576,0.72384,0.21112000000000003,0.754,10.76,1.33,10.8418863672,7.83,0.98,7.891089912,0.0,0.0,0.0,7.83,0.98,7.891089912
2020-12-01 20:30:00,10.95192,1.5405600000000002,11.0597412628,0.72192,0.21056000000000002,0.752,10.23,1.33,10.3160942221,7.16,0.85,7.2102773872,0.0,0.0,0.0,7.16,0.85,7.2102773872
2020-12-01 21:00:00,10.42704,1.35372,10.5145480645,0.76704,0.22372000000000003,0.799,9.66,1.13,9.7258675706,7.02,0.89,7.076192479,0.0,0.0,0.0,7.02,0.89,7.076192479
2020-12-01 21:30:00,9.94208,1.32644,10.0301743654,0.7420800000000001,0.21644000000000002,0.773,9.2,1.11,9.2667200238,6.55,0.81,6.5998939385,0.0,0.0,0.0,6.55,0.81,6.5998939385
2020-12-01 22:00:00,9.35112,1.2061600000000001,9.4285877628,0.7411200000000001,0.21616000000000002,0.772,8.61,0.99,8.666729487,6.3,0.87,6.3597877323,0.0,0.0,0.0,6.3,0.87,6.3597877323
2020-12-01 22:30:00,8.78576,1.25168,8.8744735957,0.7257600000000001,0.21168,0.756,8.06,1.04,8.1268197962,6.28,0.91,6.3455890192,0.0,0.0,0.0,6.28,0.91,6.3455890192
2020-12-01 23:00:00,8.17192,1.36556,8.2852296649,0.8419200000000001,0.24556000000000003,0.877,7.33,1.12,7.4150724878,5.72,0.91,5.7919340466,0.0,0.0,0.0,5.72,0.91,5.7919340466
2020-12-01 23:30:00,7.49576,1.16668,7.5860108226000005,0.8457600000000001,0.24668,0.881,6.65,0.92,6.713337471,5.23,0.73,5.2807007111,0.0,0.0,0.0,5.23,0.73,5.2807007111
2020-12-02 00:00:00,7.24656,1.19108,7.3437935292,0.8265600000000001,0.24108000000000002,0.861,6.42,0.9500000000000001,6.4899075494,5.14,0.76,5.1958829856,0.0,0.0,0.0,5.14,0.76,5.1958829856
2020-12-02 00:30:00,7.39544,1.39492,7.5258444443,0.80544,0.23492000000000002,0.839,6.59,1.16,6.6913152668,5.17,0.7000000000000001,5.2171735643,0.0,0.0,0.0,5.17,0.7000000000000001,5.2171735643
2020-12-02 01:00:00,8.01776,1.3626800000000001,8.1327346077,0.79776,0.23268000000000003,0.8310000000000001,7.22,1.13,7.3078929932,5.37,0.7000000000000001,5.4154316541,0.0,0.0,0.0,5.37,0.7000000000000001,5.4154316541
2020-12-02 01:30:00,8.12192,1.32056,8.2285760129,0.72192,0.21056000000000002,0.752,7.4,1.11,7.482786914,5.46,0.72,5.5072679252,0.0,0.0,0.0,5.46,0.72,5.5072679252
2020-12-02 02:00:00,7.965920000000001,1.3875600000000001,8.0858644683,0.74592,0.21756000000000003,0.777,7.22,1.17,7.3141848486,5.24,0.6900000000000001,5.2852341481,0.0,0.0,0.0,5.24,0.6900000000000001,5.2852341481
2020-12-02 02:30:00,7.79632,1.43476,7.9272404909,0.7363200000000001,0.21476,0.767,7.06,1.22,7.164635371,5.17,0.6900000000000001,5.2158412553,0.0,0.0,0.0,5.17,0.6900000000000001,5.2158412553
2020-12-02 03:00:00,7.6084,1.4212,7.739997416,0.7584000000000001,0.2212,0.79,6.85,1.2,6.9543152071000005,5.22,0.75,5.2736040807,0.0,0.0,0.0,5.22,0.75,5.2736040807
2020-12-02 03:30:00,7.33576,1.31668,7.4529873876,0.8457600000000001,0.24668,0.881,6.49,1.07,6.5776135490000005,5.18,0.75,5.2340137562,0.0,0.0,0.0,5.18,0.75,5.2340137562
2020-12-02 04:00:00,7.3894400000000005,1.15192,7.4786859274,0.8294400000000001,0.24192000000000002,0.864,6.5600000000000005,0.91,6.6228166213,5.05,0.73,5.1024895884,0.0,0.0,0.0,5.05,0.73,5.1024895884
2020-12-02 04:30:00,7.5868,1.1424,7.6723276781,0.7968000000000001,0.23240000000000002,0.8300000000000001,6.79,0.91,6.8507079926,5.02,0.73,5.0728000158,0.0,0.0,0.0,5.02,0.73,5.0728000158
2020-12-02 05:00:00,7.59448,1.14464,7.6802556727999995,0.8044800000000001,0.23464000000000002,0.838,6.79,0.91,6.8507079926,5.11,0.73,5.1618795027,0.0,0.0,0.0,5.11,0.73,5.1618795027
2020-12-02 05:30:00,7.85744,1.37092,7.9761384767,0.7574400000000001,0.22092,0.789,7.1,1.15,7.192530848,5.19,0.8300000000000001,5.2559490104,0.0,0.0,0.0,5.19,0.8300000000000001,5.2559490104
2020-12-02 06:00:00,8.26288,1.39084,8.3791181994,0.7228800000000001,0.21084000000000003,0.753,7.54,1.18,7.631775678,5.14,0.81,5.20343156,0.0,0.0,0.0,5.14,0.81,5.20343156
2020-12-02 06:30:00,9.12232,1.49776,9.2444581886,0.7123200000000001,0.20776000000000003,0.742,8.41,1.29,8.508360594100001,5.7,0.89,5.7690640489,0.0,0.0,0.0,5.7,0.89,5.7690640489
2020-12-02 07:00:00,10.28712,1.49916,10.3957836934,0.7171200000000001,0.20916,0.747,9.57,1.29,9.6565521797,6.59,1.12,6.6844969893,0.0,0.0,0.0,6.59,1.12,6.6844969893
2020-12-02 07:30:00,11.73456,1.95008,11.8954911794,0.75456,0.22008000000000003,0.786,10.98,1.73,11.1154532071,7.44,1.28,7.5493046037,0.0,0.0,0.0,7.44,1.28,7.5493046037
2020-12-02 08:00:00,12.0516,2.2038,12.2514406092,0.8016000000000001,0.2338,0.835,11.25,1.97,11.4211820754,7.59,1.23,7.6890181428,0.0,0.0,0.0,7.59,1.23,7.6890181428
2020-12-02 08:30:00,13.16952,2.32736,13.3735882096,0.7795200000000001,0.22736,0.812,12.39,2.1,12.5667060123,7.06,1.44,7.2053591167,0.0,0.0,0.0,7.06,1.44,7.2053591167
2020-12-02 09:00:00,13.46712,2.73916,13.7428642793,0.7171200000000001,0.20916,0.747,12.75,2.5300000000000002,12.9985922315,7.06,1.56,7.2302973659,0.0,0.0,0.0,7.06,1.56,7.2302973659
2020-12-02 09:30:00,13.37768,2.87224,13.682546722,0.9676800000000001,0.28224000000000005,1.008,12.41,2.59,12.6773893211,7.26,1.56,7.4257120871,0.0,0.0,0.0,7.26,1.56,7.4257120871
2020-12-02 10:00:00,13.25096,2.91028,13.5667855662,0.96096,0.28028000000000003,1.001,12.29,2.63,12.5682536575,7.41,1.5899999999999999,7.578667429,0.0,0.0,0.0,7.41,1.5899999999999999,7.578667429
2020-12-02 10:30:00,13.06864,2.7625200000000003,13.3574274544,0.9686400000000001,0.28252000000000005,1.009,12.1,2.48,12.3515343176,7.33,1.57,7.496252397,0.0,0.0,0.0,7.33,1.57,7.496252397
2020-12-02 11:00:00,13.0996,2.6978,13.3745147576,1.0896,0.3178,1.135,12.01,2.38,12.243549322,7.44,1.57,7.6038477102,0.0,0.0,0.0,7.44,1.57,7.6038477102
2020-12-02 11:30:00,12.85128,2.6170400000000003,13.115040831,1.12128,0.32704000000000005,1.168,11.73,2.29,11.9514434275,7.23,1.57,7.3984998479,0.0,0.0,0.0,7.23,1.57,7.3984998479
2020-12-02 12:00:00,12.81416,2.65288,13.0858881548,1.00416,0.29288000000000003,1.046,11.81,2.36,12.0434920185,7.13384,1.48112,7.2859721108,0.0038400000000000005,0.0011200000000000001,0.004,7.13,1.48,7.2819846196
2020-12-02 12:30:00,12.8968,2.5574,13.147917896,1.1568,0.33740000000000003,1.205,11.74,2.22,11.9480542349,7.0048,1.4314,7.1495544616,0.0048000000000000004,0.0014,0.005,7.0,1.43,7.1445713657
2020-12-02 13:00:00,12.75184,2.55012,13.0043275643,1.13184,0.33012,1.179,11.62,2.22,11.830164834,7.13096,1.47028,7.2809555554,0.0009600000000000001,0.00028000000000000003,0.001,7.13,1.47,7.2799587911
2020-12-02 13:30:00,12.75064,2.49352,12.9921692723,1.04064,0.30352,1.084,11.71,2.19,11.9130264836,7.17,1.43,7.3112105701,0.0,0.0,0.0,7.17,1.43,7.3112105701
2020-12-02 14:00:00,12.6136,2.4798,12.8550500971,0.9936,0.2898,1.035,11.62,2.19,11.8245718739,7.06,1.53,7.2238839969,0.0,0.0,0.0,7.06,1.53,7.2238839969
2020-12-02 14:30:00,12.4884,2.4812,12.7324973199,0.9984000000000001,0.2912,1.04,11.49,2.19,11.6968457287,7.00096,1.53028,7.1662540982,0.0009600000000000001,0.00028000000000000003,0.001,7.0,1.53,7.1652564504
2020-12-02 15:00:00,12.35464,2.48552,12.6021799384,0.94464,0.27552000000000004,0.984,11.41,2.21,11.6220566166,6.78,1.48,6.9396541701,0.0,0.0,0.0,6.78,1.48,6.9396541701
2020-12-02 15:30:00,12.52632,2.45976,12.7655439367,0.8563200000000001,0.24976,0.892,11.67,2.21,11.8774155438,7.06,1.53,7.2238839969,0.0,0.0,0.0,7.06,1.53,7.2238839969
2020-12-02 16:00:00,13.14328,2.23304,13.3316269375,0.83328,0.24304,0.868,12.31,1.99,12.4698115463,6.98,1.37,7.1131779115,0.0,0.0,0.0,6.98,1.37,7.1131779115
2020-12-02 16:30:00,12.73296,2.51628,12.9792116633,0.9129600000000001,0.26628,0.9510000000000001,11.82,2.25,12.0322441797,8.3,1.01,8.3612259867,0.0,0.0,0.0,8.3,1.01,8.3612259867
2020-12-02 17:00:00,13.26944,2.36692,13.4788852729,0.9494400000000001,0.27692,0.989,12.32,2.09,12.4960193662,8.93,1.29,9.0226936111,0.0,0.0,0.0,8.93,1.29,9.0226936111
2020-12-02 17:30:00,13.41432,2.01376,13.5646308612,0.9043200000000001,0.26376,0.9420000000000001,12.51,1.75,12.6318090549,8.91,1.19,8.9891156406,0.0,0.0,0.0,8.91,1.19,8.9891156406
2020-12-02 18:00:00,13.1988,1.8934000000000002,13.3339148415,0.8688,0.2534,0.905,12.33,1.6400000000000001,12.4385891483,8.98,1.19,9.0585042915,0.0,0.0,0.0,8.98,1.19,9.0585042915
2020-12-02 18:30:00,12.90104,1.77072,13.0219922593,0.7910400000000001,0.23072,0.8240000000000001,12.11,1.54,12.207526367,8.77,1.11,8.8399660633,0.0,0.0,0.0,8.77,1.11,8.8399660633
2020-12-02 19:00:00,12.7672,1.7696,12.8892544393,0.7872,0.2296,0.8200000000000001,11.98,1.54,12.078576075,8.53,1.07,8.5968482597,0.0,0.0,0.0,8.53,1.07,8.5968482597
2020-12-02 19:30:00,12.06032,1.52176,12.1559480091,0.7603200000000001,0.22176,0.792,11.3,1.3,11.3745329574,8.48,1.11,8.552338861399999,0.0,0.0,0.0,8.48,1.11,8.552338861399999
2020-12-02 20:00:00,11.48624,1.46432,11.5792030123,0.90624,0.26432,0.9440000000000001,10.58,1.2,10.6478354608,8.08,1.11,8.155887444,0.0,0.0,0.0,8.08,1.11,8.155887444
2020-12-02 20:30:00,10.87512,1.49316,10.9771472524,1.00512,0.29316000000000003,1.047,9.87,1.2,9.942680725,7.42,0.88,7.4720010707,0.0,0.0,0.0,7.42,0.88,7.4720010707
2020-12-02 21:00:00,10.42008,1.4204400000000001,10.5164498287,1.03008,0.30044000000000004,1.073,9.39,1.12,9.4565585706,7.14,0.86,7.1916062184,0.0,0.0,0.0,7.14,0.86,7.1916062184
2020-12-02 21:30:00,9.78816,1.41988,9.8906084444,1.02816,0.29988000000000004,1.071,8.76,1.12,8.8313079439,6.71,0.76,6.7529030794,0.0,0.0,0.0,6.71,0.76,6.7529030794
2020-12-02 22:00:00,9.31432,1.5487600000000001,9.4422039059,1.02432,0.29876,1.067,8.29,1.25,8.3837103958,6.44,0.76,6.484689661,0.0,0.0,0.0,6.44,0.76,6.484689661
2020-12-02 22:30:00,8.79848,1.52664,8.929942889,0.9484800000000001,0.27664,0.988,7.85,1.25,7.9488992949,6.28,0.86,6.3386118354,0.0,0.0,0.0,6.28,0.86,6.3386118354
2020-12-02 23:00:00,8.09968,1.53824,8.2444525834,0.91968,0.26824000000000003,0.9580000000000001,7.18,1.27,7.2914539017,5.74,0.88,5.807064663,0.0,0.0,0.0,5.74,0.88,5.807064663
2020-12-02 23:30:00,7.442,1.4060000000000001,7.5736516952,0.912,0.266,0.9500000000000001,6.53,1.1400000000000001,6.6287630822,5.51,0.91,5.5846396482,0.0,0.0,0.0,5.51,0.91,5.5846396482
2020-12-03 00:00:00,7.17888,1.47384,7.3286098545,0.93888,0.27384000000000003,0.978,6.24,1.2,6.3543371015,5.2,0.89,5.2756137084,0.0,0.0,0.0,5.2,0.89,5.2756137084
2020-12-03 00:30:00,7.15688,1.40784,7.2940348779,0.9868800000000001,0.28784000000000004,1.028,6.17,1.12,6.2708292913,5.22,0.89,5.2953281296,0.0,0.0,0.0,5.22,0.89,5.2953281296
2020-12-03 01:00:00,7.72664,1.26652,7.8297534189,1.01664,0.29652,1.059,6.71,0.97,6.7797492579,5.29,0.8,5.3501495306,0.0,0.0,0.0,5.29,0.8,5.3501495306
2020-12-03 01:30:00,7.9228000000000005,1.4154,8.0482368877,1.0128,0.2954,1.055,6.91,1.12,7.0001785692,5.51,0.88,5.5798297465,0.0,0.0,0.0,5.51,0.88,5.5798297465
2020-12-03 02:00:00,7.70816,1.41988,7.8378434406,1.02816,0.29988000000000004,1.071,6.68,1.12,6.7732414692,5.46,0.85,5.5257669151,0.0,0.0,0.0,5.46,0.85,5.5257669151
2020-12-03 02:30:00,7.4332,1.4126,7.5662342681,1.0032,0.2926,1.045,6.43,1.12,6.5268139241,5.5,0.9,5.5731499172,0.0,0.0,0.0,5.5,0.9,5.5731499172
2020-12-03 03:00:00,7.43192,1.48056,7.5779609921999995,0.9619200000000001,0.28056000000000003,1.002,6.47,1.2,6.5803419364,5.35,0.93,5.4302301977,0.0,0.0,0.0,5.35,0.93,5.4302301977
2020-12-03 03:30:00,7.38776,1.5476800000000002,7.5481329612,0.91776,0.26768000000000003,0.9560000000000001,6.47,1.28,6.5953999120999995,4.8100000000000005,0.75,4.8681207873000005,0.0,0.0,0.0,4.8100000000000005,0.75,4.8681207873000005
2020-12-03 04:00:00,7.27616,1.73888,7.4810566099,0.9561600000000001,0.27888,0.996,6.32,1.46,6.4864474098,4.89,0.8200000000000001,4.95827591,0.0,0.0,0.0,4.89,0.8200000000000001,4.95827591
2020-12-03 04:30:00,7.3604,1.6972,7.5535406268,0.9504,0.2772,0.99,6.41,1.42,6.5654017394,5.21,0.87,5.282139718,0.0,0.0,0.0,5.21,0.87,5.282139718
2020-12-03 05:00:00,7.45096,1.71528,7.645847919,1.08096,0.31528,1.126,6.37,1.4,6.522031892,5.25,0.98,5.3406834769,0.0,0.0,0.0,5.25,0.98,5.3406834769
2020-12-03 05:30:00,7.6256,1.7107999999999999,7.8151527176,1.0656,0.3108,1.11,6.5600000000000005,1.4,6.7077268877,5.11,1.02,5.2108060797,0.0,0.0,0.0,5.11,1.02,5.2108060797
2020-12-03 06:00:00,7.84984,1.75912,8.0445317577,1.05984,0.30912,1.104,6.79,1.45,6.9430972916,4.75,0.84,4.8237018979,0.0,0.0,0.0,4.75,0.84,4.8237018979
2020-12-03 06:30:00,8.8572,1.8396,9.0462213106,1.0272000000000001,0.29960000000000003,1.07,7.83,1.54,7.9800062657,6.01,1.02,6.0959412727,0.0,0.0,0.0,6.01,1.02,6.0959412727
2020-12-03 07:00:00,10.00768,1.9522400000000002,10.1963179629,0.9676800000000001,0.28224000000000005,1.008,9.04,1.67,9.1929592624,6.31,1.02,6.391908948,0.0,0.0,0.0,6.31,1.02,6.391908948
2020-12-03 07:30:00,11.39704,2.17872,11.6034193926,0.88704,0.25872,0.924,10.51,1.92,10.6839365404,7.28,1.25,7.386535047,0.0,0.0,0.0,7.28,1.25,7.386535047
2020-12-03 08:00:00,11.91224,2.26732,12.126095901,0.88224,0.25732000000000005,0.919,11.03,2.01,11.2116457311,7.74,1.38,7.8620607985,0.0,0.0,0.0,7.74,1.38,7.8620607985
2020-12-03 08:30:00,12.50048,2.61264,12.7705868307,0.9004800000000001,0.26264000000000004,0.9380000000000001,11.6,2.35,11.8356453141,7.74,1.45,7.8746491985,0.0,0.0,0.0,7.74,1.45,7.8746491985
2020-12-03 09:00:00,12.46224,2.64732,12.7403190305,0.88224,0.25732000000000005,0.919,11.58,2.39,11.824064445,7.89,1.43,8.0185410144,0.0,0.0,0.0,7.89,1.43,8.0185410144
2020-12-03 09:30:00,12.4712,2.6666,12.7531009954,1.0512,0.30660000000000004,1.095,11.42,2.36,11.6613035292,8.28,1.47,8.409476797,0.0,0.0,0.0,8.28,1.47,8.409476797
2020-12-03 10:00:00,12.48464,2.60052,12.7526052319,1.06464,0.31052,1.109,11.42,2.29,11.6473387518,8.15,1.47,8.2815095242,0.0,0.0,0.0,8.15,1.47,8.2815095242
2020-12-03 10:30:00,12.4492,2.6506,12.7282465799,1.0992,0.3206,1.145,11.35,2.33,11.5866906406,7.74,1.27,7.843500494,0.0,0.0,0.0,7.74,1.27,7.843500494
2020-12-03 11:00:00,12.50368,2.58024,12.7671317061,1.06368,0.31024,1.108,11.44,2.27,11.6630399125,7.74,1.2,7.8324708745,0.0,0.0,0.0,7.74,1.2,7.8324708745
2020-12-03 11:30:00,12.59568,2.7862400000000003,12.9001662005,1.01568,0.29624,1.058,11.58,2.49,11.8446823512,8.18,1.37,8.2939315165,0.0,0.0,0.0,8.18,1.37,8.2939315165
2020-12-03 12:00:00,12.7948,2.8514,13.1086760964,0.9648,0.28140000000000004,1.005,11.83,2.5700000000000003,12.1059406904,8.33,1.32,8.433937396,0.0,0.0,0.0,8.33,1.32,8.433937396
2020-12-03 12:30:00,12.85544,2.79992,13.1568191293,0.92544,0.26992000000000005,0.964,11.93,2.5300000000000002,12.195318774,8.33,1.3,8.4308303268,0.0,0.0,0.0,8.33,1.3,8.4308303268
2020-12-03 13:00:00,12.89696,2.8332800000000002,13.2045088057,0.9369600000000001,0.27328,0.976,11.96,2.56,12.2309116586,8.29,1.3900000000000001,8.4057242401,0.0,0.0,0.0,8.29,1.3900000000000001,8.4057242401
2020-12-03 13:30:00,12.83784,2.88812,13.1586995178,0.98784,0.28812000000000004,1.029,11.85,2.6,12.1318794917,8.13,1.3,8.2332800268,0.0,0.0,0.0,8.13,1.3,8.2332800268
2020-12-03 14:00:00,12.80712,2.96916,13.1467955715,0.9571200000000001,0.27916,0.997,11.85,2.69,12.1514855059,7.78,1.25,7.8797779157,0.0,0.0,0.0,7.78,1.25,7.8797779157
2020-12-03 14:30:00,12.46096,2.97028,12.810077572,0.96096,0.28028000000000003,1.001,11.5,2.69,11.8104233624,8.28,1.53,8.4201722073,0.0,0.0,0.0,8.28,1.53,8.4201722073
2020-12-03 15:00:00,12.34688,3.05784,12.7198990248,0.9868800000000001,0.28784000000000004,1.028,11.36,2.77,11.6928396893,8.42,1.5,8.5525668662,0.0,0.0,0.0,8.42,1.5,8.5525668662
2020-12-03 15:30:00,12.28832,2.74076,12.5902570982,0.92832,0.27076,0.967,11.36,2.47,11.6254247234,8.28,1.45,8.4060038068,0.0,0.0,0.0,8.28,1.45,8.4060038068
2020-12-03 16:00:00,12.66056,2.57808,12.9203821925,0.8505600000000001,0.24808000000000002,0.886,11.81,2.33,12.0376492722,8.69,1.45,8.8101418831,0.0,0.0,0.0,8.69,1.45,8.8101418831
2020-12-03 16:30:00,13.4456,2.6058,13.6957786562,0.9456,0.2758,0.985,12.5,2.33,12.7153018053,8.82,1.3599999999999999,8.924236662,0.0,0.0,0.0,8.82,1.3599999999999999,8.924236662
2020-12-03 17:00:00,13.77216,2.10188,13.9316291438,0.9321600000000001,0.27188,0.971,12.84,1.83,12.9697532744,9.30464,2.75552,9.7040824399,4.06464,1.18552,4.234,5.24,1.57,5.4701462503
2020-12-03 17:30:00,14.0088,1.9884,14.1492124162,0.9888,0.2884,1.03,13.02,1.7000000000000002,13.1305140798,9.3528,1.3304,9.4469482903,0.1728,0.0504,0.18,9.18,1.28,9.2688079061
2020-12-03 18:00:00,13.55312,1.95716,13.6937042834,1.05312,0.30716000000000004,1.097,12.5,1.65,12.6084297198,8.99,1.16,9.0645297727,0.0,0.0,0.0,8.99,1.16,9.0645297727
2020-12-03 18:30:00,13.28952,1.9473600000000002,13.4314389698,1.01952,0.29736,1.062,12.27,1.65,12.380444257,8.92,1.05,8.9815867195,0.0,0.0,0.0,8.92,1.05,8.9815867195
2020-12-03 19:00:00,12.79856,1.87708,12.9354770844,1.01856,0.29708,1.061,11.78,1.58,11.8854869484,8.6,0.96,8.6534155107,0.0,0.0,0.0,8.6,0.96,8.6534155107
2020-12-03 19:30:00,12.2296,1.9028,12.3767428672,0.9696,0.2828,1.01,11.26,1.62,11.3759395216,8.28,1.03,8.3438180709,0.0,0.0,0.0,8.28,1.03,8.3438180709
2020-12-03 20:00:00,11.77408,1.85244,11.918913281,0.93408,0.27244,0.973,10.84,1.58,10.9545424368,8.35,1.03,8.4132871103,0.0,0.0,0.0,8.35,1.03,8.4132871103
2020-12-03 20:30:00,11.46128,1.7470400000000001,11.5936658568,0.8812800000000001,0.25704000000000005,0.918,10.58,1.49,10.6844045225,7.94,1.03,8.0065285861,0.0,0.0,0.0,7.94,1.03,8.0065285861
2020-12-03 21:00:00,10.91088,1.76984,11.0534897657,0.8908800000000001,0.25984,0.928,10.02,1.51,10.1331387043,7.51,0.9500000000000001,7.569848083,0.0,0.0,0.0,7.51,0.9500000000000001,7.569848083
2020-12-03 21:30:00,10.36168,1.53424,10.4746505813,0.8716800000000001,0.25424,0.908,9.49,1.28,9.5759333749,7.24,0.89,7.2944979265,0.0,0.0,0.0,7.24,0.89,7.2944979265
2020-12-03 22:00:00,9.73304,1.5667200000000001,9.8583304469,0.9830400000000001,0.28672000000000003,1.024,8.75,1.28,8.8431272749,6.88,0.85,6.9323084178,0.0,0.0,0.0,6.88,0.85,6.9323084178
2020-12-03 22:30:00,9.15536,1.6044800000000001,9.2948896067,0.9753600000000001,0.28448,1.016,8.18,1.32,8.2858192112,6.64,0.81,6.6892226753,0.0,0.0,0.0,6.64,0.81,6.6892226753
2020-12-03 23:00:00,8.43456,1.63008,8.5906322934,0.9945600000000001,0.29008,1.036,7.44,1.34,7.5597089891,5.92,0.78,5.9711640406,0.0,0.0,0.0,5.92,0.78,5.9711640406
2020-12-03 23:30:00,7.73632,1.43476,7.8682389008,0.9763200000000001,0.28476,1.017,6.76,1.15,6.8571203869,5.55,0.73,5.5978031405,0.0,0.0,0.0,5.55,0.73,5.5978031405
2020-12-04 00:00:00,7.39408,1.47244,7.5392637969,0.93408,0.27244,0.973,6.46,1.2,6.5705098737,4.95,0.67,4.9951376357,0.0,0.0,0.0,4.95,0.67,4.9951376357
2020-12-04 00:30:00,7.25032,1.37676,7.3798786033,0.8803200000000001,0.25676000000000004,0.917,6.37,1.12,6.4677121148,5.32,0.77,5.3754348661,0.0,0.0,0.0,5.32,0.77,5.3754348661
2020-12-04 01:00:00,7.88784,1.53312,8.0354512506,0.8678400000000001,0.25312,0.904,7.02,1.28,7.1357410267,5.48,0.74,5.5297377876,0.0,0.0,0.0,5.48,0.74,5.5297377876
2020-12-04 01:30:00,8.03768,1.46724,8.1705013922,0.8476800000000001,0.24724000000000002,0.883,7.19,1.22,7.2927703927,5.57,0.78,5.6243488512,0.0,0.0,0.0,5.57,0.78,5.6243488512
2020-12-04 02:00:00,7.90048,1.5126400000000002,8.043983093,0.9004800000000001,0.26264000000000004,0.9380000000000001,7.0,1.25,7.1107313267,5.42,0.81,5.4801916025,0.0,0.0,0.0,5.42,0.81,5.4801916025
2020-12-04 02:30:00,7.74328,1.50804,7.8887622477,0.9532800000000001,0.27804,0.993,6.79,1.23,6.9005072277,5.46,0.79,5.5168559887,0.0,0.0,0.0,5.46,0.79,5.5168559887
2020-12-04 03:00:00,7.68808,1.53944,7.8406919082,0.95808,0.27944,0.998,6.73,1.26,6.8469336202,5.51,0.8200000000000001,5.5706821844,0.0,0.0,0.0,5.51,0.8200000000000001,5.5706821844
2020-12-04 03:30:00,7.57136,1.29748,7.6817280998,0.9513600000000001,0.27748,0.991,6.62,1.02,6.698119139,5.53,0.79,5.5861435714,0.0,0.0,0.0,5.53,0.79,5.5861435714
2020-12-04 04:00:00,7.46656,1.38608,7.5941250977,0.9465600000000001,0.27608000000000005,0.986,6.52,1.11,6.6138113067,5.29,0.73,5.3401310845,0.0,0.0,0.0,5.29,0.73,5.3401310845
2020-12-04 04:30:00,7.36192,1.28556,7.4733212563,0.8419200000000001,0.24556000000000003,0.877,6.52,1.04,6.6024237974,5.08,0.6900000000000001,5.1266460771,0.0,0.0,0.0,5.08,0.6900000000000001,5.1266460771
2020-12-04 05:00:00,7.5440000000000005,1.5819999999999999,7.7080905547,0.864,0.252,0.9,6.68,1.33,6.8111159144,5.41,0.8300000000000001,5.4732988225,0.0,0.0,0.0,5.41,0.8300000000000001,5.4732988225
2020-12-04 05:30:00,7.77888,1.56884,7.9355045838,0.81888,0.23884000000000002,0.853,6.96,1.33,7.0859367765,5.44,0.88,5.5107168318,0.0,0.0,0.0,5.44,0.88,5.5107168318
2020-12-04 06:00:00,8.02328,1.43804,8.1511337248,0.71328,0.20804000000000003,0.743,7.31,1.23,7.4127592703000005,5.68,0.88,5.7477647829,0.0,0.0,0.0,5.68,0.88,5.7477647829
2020-12-04 06:30:00,9.0132,1.7726000000000002,9.1858524373,0.7632,0.22260000000000002,0.795,8.25,1.55,8.3943433335,6.21,0.99,6.288417925,0.0,0.0,0.0,6.21,0.99,6.288417925
2020-12-04 07:00:00,9.93072,1.48896,10.0417230394,0.5107200000000001,0.14896,0.532,9.42,1.34,9.5148305292,6.6,1.05,6.683000823,0.0,0.0,0.0,6.6,1.05,6.683000823
2020-12-04 07:30:00,11.32688,1.56284,11.4341890574,0.38688000000000006,0.11284000000000001,0.403,10.94,1.45,11.0356739713,7.33,1.19,7.4259679504000005,0.0,0.0,0.0,7.33,1.19,7.4259679504000005
2020-12-04 08:00:00,12.08624,1.77432,12.2157852306,0.42624,0.12432000000000001,0.444,11.66,1.65,11.7761666089,7.42,1.27,7.527901434,0.0,0.0,0.0,7.42,1.27,7.527901434
2020-12-04 08:30:00,12.37088,2.20984,12.5667046118,0.65088,0.18984,0.678,11.72,2.02,11.8928045473,7.61,1.32,7.7236325651,0.0,0.0,0.0,7.61,1.32,7.7236325651
2020-12-04 09:00:00,12.34248,2.55864,12.6048979052,0.85248,0.24864000000000003,0.888,11.49,2.31,11.719906143,7.74,1.37,7.8603116987,0.0,0.0,0.0,7.74,1.37,7.8603116987
2020-12-04 09:30:00,12.59568,2.68124,12.8778958918,0.89568,0.26124,0.933,11.7,2.42,11.9476524891,7.99,1.35,8.1032462631,0.0,0.0,0.0,7.99,1.35,8.1032462631
2020-12-04 10:00:00,12.66,2.79,12.9637841698,0.96,0.28,1.0,11.7,2.51,11.9662065835,7.78096,1.3102800000000001,7.8905115297,0.0009600000000000001,0.00028000000000000003,0.001,7.78,1.31,7.8895183630000005
2020-12-04 10:30:00,12.47512,2.78316,12.7818073292,1.00512,0.29316000000000003,1.047,11.47,2.49,11.7371632007,8.11096,1.42028,8.2343710992,0.0009600000000000001,0.00028000000000000003,0.001,8.11,1.42,8.2333771929
2020-12-04 11:00:00,12.50872,3.00796,12.8652982632,1.15872,0.33796000000000004,1.207,11.35,2.67,11.6598198957,8.2396,1.5128,8.3773248713,0.009600000000000001,0.0028,0.01,8.23,1.51,8.3673771279
2020-12-04 11:30:00,11.79752,2.96636,12.1647346786,1.6675200000000001,0.48636,1.737,10.13,2.48,10.4291562458,7.78688,1.38784,7.909589117,0.02688,0.007840000000000001,0.028,7.76,1.38,7.8817510745
2020-12-04 12:00:00,11.502,2.941,11.8720463695,1.752,0.511,1.8250000000000002,9.75,2.43,10.0482535796,7.49208,1.34644,7.6121063708,0.022080000000000002,0.00644,0.023,7.47,1.34,7.5892357982
2020-12-04 12:30:00,11.48248,3.05864,11.8828711009,1.81248,0.52864,1.888,9.67,2.5300000000000002,9.9954889825,7.16288,1.15084,7.2547420767,0.00288,0.00084,0.003,7.16,1.15,7.2517653023
2020-12-04 13:00:00,11.55264,2.7945200000000003,11.8858248767,1.59264,0.46452000000000004,1.659,9.96,2.33,10.2289051223,6.66632,0.9947600000000001,6.7401312895,0.01632,0.00476,0.017,6.65,0.99,6.7232878861
2020-12-04 13:30:00,11.57944,2.64692,11.8781150104,1.42944,0.41692,1.4889999999999999,10.15,2.23,10.3920835255,7.29632,1.18476,7.3918835083,0.01632,0.00476,0.017,7.28,1.18,7.3750118644
2020-12-04 14:00:00,11.55976,2.58868,11.8460675078,1.22976,0.35868000000000005,1.2810000000000001,10.33,2.23,10.5679610143,7.5196000000000005,1.2928,7.6299224111,0.009600000000000001,0.0028,0.01,7.51,1.29,7.6199868766000005
2020-12-04 14:30:00,11.37424,2.45332,11.6358117293,1.07424,0.31332000000000004,1.119,10.3,2.14,10.5199619771,7.22192,1.17056,7.3161697083,0.0019200000000000003,0.0005600000000000001,0.002,7.22,1.17,7.3141848486
2020-12-04 15:00:00,11.57752,2.43136,11.830066813,1.06752,0.31136,1.112,10.51,2.12,10.7216836364,7.62192,1.2505600000000001,7.7238309666,0.0019200000000000003,0.0005600000000000001,0.002,7.62,1.25,7.7218456343
2020-12-04 15:30:00,11.5356,2.3608000000000002,11.7746950704,1.0656,0.3108,1.11,10.47,2.05,10.668804994,7.70192,1.2505600000000001,7.8027861691,0.0019200000000000003,0.0005600000000000001,0.002,7.7,1.25,7.8008012409
2020-12-04 16:00:00,11.85232,2.10776,12.0382781825,0.95232,0.27776,0.992,10.9,1.83,11.0525517416,7.8,1.1400000000000001,7.8828674986,0.0,0.0,0.0,7.8,1.1400000000000001,7.8828674986
2020-12-04 16:30:00,12.702960000000001,2.13128,12.8805103626,1.03296,0.30128000000000005,1.076,11.67,1.83,11.8126119042,8.14,1.0,8.2011950349,0.0,0.0,0.0,8.14,1.0,8.2011950349
2020-12-04 17:00:00,13.08008,1.86044,13.2117269802,1.03008,0.30044000000000004,1.073,12.05,1.56,12.1505596579,8.16,0.78,8.1971946421,0.0,0.0,0.0,8.16,0.78,8.1971946421
2020-12-04 17:30:00,13.40328,1.74804,13.5167880282,0.9532800000000001,0.27804,0.993,12.45,1.47,12.5364827603,8.23,0.65,8.2556283831,0.0,0.0,0.0,8.23,0.65,8.2556283831
2020-12-04 18:00:00,13.2112,1.6616,13.3152814465,0.9312,0.2716,0.97,12.28,1.3900000000000001,12.3584181836,8.31,0.73,8.3420021578,0.0,0.0,0.0,8.31,0.73,8.3420021578
2020-12-04 18:30:00,12.8024,1.6932,12.9138829172,0.9024000000000001,0.2632,0.9400000000000001,11.9,1.43,11.985612208,7.85,0.56,7.8699491739,0.0,0.0,0.0,7.85,0.56,7.8699491739
2020-12-04 19:00:00,12.45272,1.59496,12.5544467341,0.9427200000000001,0.27496000000000004,0.982,11.51,1.32,11.5854434529,7.67,0.52,7.6876069098,0.0,0.0,0.0,7.67,0.52,7.6876069098
2020-12-04 19:30:00,11.97424,1.48832,12.0663797388,0.9542400000000001,0.27832,0.994,11.02,1.21,11.0862301979,7.67,0.62,7.6950178687,0.0,0.0,0.0,7.67,0.62,7.6950178687
2020-12-04 20:00:00,11.48592,1.52756,11.5870530248,0.9859200000000001,0.28756000000000004,1.027,10.5,1.24,10.5729655253,6.91,0.42,6.9227523428,0.0,0.0,0.0,6.91,0.42,6.9227523428
2020-12-04 20:30:00,11.102,1.5859999999999999,11.2147135496,0.912,0.266,0.9500000000000001,10.19,1.32,10.2751399017,6.84,0.45,6.8547866488,0.0,0.0,0.0,6.84,0.45,6.8547866488
2020-12-04 21:00:00,10.64256,1.62908,10.7665214902,0.92256,0.26908000000000004,0.961,9.72,1.3599999999999999,9.8146828782,6.73,0.59,6.7558123124,0.0,0.0,0.0,6.73,0.59,6.7558123124
2020-12-04 21:30:00,10.10144,1.59292,10.2262644304,0.90144,0.26292000000000004,0.9390000000000001,9.2,1.33,9.2956387623,6.64,0.75,6.6822226841,0.0,0.0,0.0,6.64,0.75,6.6822226841
2020-12-04 22:00:00,9.49048,1.4526400000000002,9.6010089886,0.9004800000000001,0.26264000000000004,0.9380000000000001,8.59,1.19,8.6720355165,6.5600000000000005,0.8,6.608600457,0.0,0.0,0.0,6.5600000000000005,0.8,6.608600457
2020-12-04 22:30:00,8.97632,1.37976,9.0817431366,0.8563200000000001,0.24976,0.892,8.12,1.13,8.1982498132,6.29,0.74,6.3333798244,0.0,0.0,0.0,6.29,0.74,6.3333798244
2020-12-04 23:00:00,8.45088,1.44984,8.5743459692,0.8908800000000001,0.25984,0.928,7.5600000000000005,1.19,7.6530843455,5.96,0.87,6.0231636206,0.0,0.0,0.0,5.96,0.87,6.0231636206
2020-12-04 23:30:00,7.78816,1.33488,7.9017302409,0.9081600000000001,0.26488,0.9460000000000001,6.88,1.07,6.9627078066,5.65,0.84,5.7121011896,0.0,0.0,0.0,5.65,0.84,5.7121011896
2020-12-05 00:00:00,7.48968,1.43824,7.6265221956,0.91968,0.26824000000000003,0.9580000000000001,6.57,1.17,6.6733649683,5.22,0.79,5.2794412583,0.0,0.0,0.0,5.22,0.79,5.2794412583
2020-12-05 00:30:00,7.56336,1.4834800000000001,7.7074721796,0.90336,0.26348000000000005,0.9410000000000001,6.66,1.22,6.7708197436,5.5,0.89,5.5715437717,0.0,0.0,0.0,5.5,0.89,5.5715437717
2020-12-05 01:00:00,8.032,1.486,8.1683058219,0.912,0.266,0.9500000000000001,7.12,1.22,7.2237663307,5.66,0.86,5.724962882,0.0,0.0,0.0,5.66,0.86,5.724962882
2020-12-05 01:30:00,8.24056,1.49808,8.375623726,0.8505600000000001,0.24808000000000002,0.886,7.39,1.25,7.4949716477,5.66,0.78,5.7134928021,0.0,0.0,0.0,5.66,0.78,5.7134928021
2020-12-05 02:00:00,8.25224,1.6373199999999999,8.4131017942,0.88224,0.25732000000000005,0.919,7.37,1.38,7.4980864225,5.52,0.78,5.5748363205,0.0,0.0,0.0,5.52,0.78,5.5748363205
2020-12-05 02:30:00,7.91112,1.48116,8.048580906,0.8611200000000001,0.25116,0.897,7.05,1.23,7.1564935548,5.08,0.66,5.1226946034,0.0,0.0,0.0,5.08,0.66,5.1226946034
2020-12-05 03:00:00,7.6874400000000005,1.4659200000000001,7.8259603372,0.8774400000000001,0.25592000000000004,0.914,6.8100000000000005,1.21,6.9166610442,5.22,0.77,5.2764855728,0.0,0.0,0.0,5.22,0.77,5.2764855728
2020-12-05 03:30:00,7.52976,1.38368,7.6558380338,0.8697600000000001,0.25368,0.906,6.66,1.13,6.7551831951,5.37,0.85,5.436855709,0.0,0.0,0.0,5.37,0.85,5.436855709
2020-12-05 04:00:00,7.2564,1.4102000000000001,7.3921583452,0.9264,0.2702,0.965,6.33,1.1400000000000001,6.4318348859,4.78,0.59,4.8162744938,0.0,0.0,0.0,4.78,0.59,4.8162744938
2020-12-05 04:30:00,7.23632,1.13476,7.3247530607,0.7363200000000001,0.21476,0.767,6.5,0.92,6.5647848403,4.8100000000000005,0.59,4.8460499378,0.0,0.0,0.0,4.8100000000000005,0.59,4.8460499378
2020-12-05 05:00:00,7.03032,1.09676,7.115355353,0.8803200000000001,0.25676000000000004,0.917,6.15,0.84,6.2071007725,5.16,0.8200000000000001,5.2247487978,0.0,0.0,0.0,5.16,0.8200000000000001,5.2247487978
2020-12-05 05:30:00,7.25432,1.06876,7.3326261735,0.78432,0.22876000000000002,0.8170000000000001,6.47,0.84,6.5243007288,5.26,0.86,5.3298405229,0.0,0.0,0.0,5.26,0.86,5.3298405229
2020-12-05 06:00:00,7.35352,1.12436,7.438981234,0.80352,0.23436,0.837,6.55,0.89,6.6101891047,5.34,0.8300000000000001,5.4041187996,0.0,0.0,0.0,5.34,0.8300000000000001,5.4041187996
2020-12-05 06:30:00,7.7272,1.1396,7.810781523,0.7872,0.2296,0.8200000000000001,6.94,0.91,6.9994071177,5.49,0.85,5.5554117759,0.0,0.0,0.0,5.49,0.85,5.5554117759
2020-12-05 07:00:00,8.0428,1.1354,8.1225467065,0.7728,0.22540000000000002,0.805,7.27,0.91,7.3267318772,5.46,0.8,5.5182968386999995,0.0,0.0,0.0,5.46,0.8,5.5182968386999995
2020-12-05 07:30:00,8.76184,1.26512,8.8527040389,0.7718400000000001,0.22512000000000001,0.804,7.99,1.04,8.0574003252,6.01,0.96,6.0861892839,0.0,0.0,0.0,6.01,0.96,6.0861892839
2020-12-05 08:00:00,9.07776,1.36768,9.1802110651,0.67776,0.19768000000000002,0.706,8.4,1.17,8.4810907317,6.24,0.99,6.3180455839,0.0,0.0,0.0,6.24,0.99,6.3180455839
2020-12-05 08:30:00,9.5688,1.4184,9.673354743800001,0.7488,0.2184,0.78,8.82,1.2,8.901258338,6.47,0.9500000000000001,6.5393730586,0.0,0.0,0.0,6.47,0.9500000000000001,6.5393730586
