Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-05 09:00:00,9.95392,1.36656,10.0472886691,0.6739200000000001,0.19656,0.7020000000000001,9.28,1.17,9.3534645987,6.85,1.0,6.9226078901,0.0,0.0,0.0,6.85,1.0,6.9226078901
2020-12-05 09:30:00,10.06976,1.31868,10.1557364775,0.7497600000000001,0.21868,0.781,9.32,1.1,9.3846896592,7.09096,1.07028,7.1712769435,0.0009600000000000001,0.00028000000000000003,0.001,7.09,1.07,7.1702859078
2020-12-05 10:00:00,10.25696,1.47328,10.3622286406,0.9369600000000001,0.27328,0.976,9.32,1.2,9.3969356707,7.30096,1.10028,7.3834025354,0.0009600000000000001,0.00028000000000000003,0.001,7.3,1.1,7.3824115301
2020-12-05 10:30:00,10.33176,1.47468,10.4364719039,0.94176,0.27468000000000004,0.981,9.39,1.2,9.4663667793,7.30192,1.10056,7.3843935431,0.0019200000000000003,0.0005600000000000001,0.002,7.3,1.1,7.3824115301
2020-12-05 11:00:00,10.03792,1.52356,10.1528849595,1.17792,0.34356000000000003,1.227,8.86,1.18,8.9382324875,7.07672,0.96196,7.1418018035,0.00672,0.0019600000000000004,0.007,7.07,0.96,7.1348791160000005
2020-12-05 11:30:00,9.87056,1.67808,10.0121879327,1.33056,0.38808000000000004,1.3860000000000001,8.54,1.29,8.6368802238,7.0796,1.0528,7.15745234,0.009600000000000001,0.0028,0.01,7.07,1.05,7.1475450331
2020-12-05 12:00:00,9.62992,1.47956,9.7429183,1.36992,0.39956,1.427,8.26,1.08,8.3303061168,6.8092,0.9056000000000001,6.8691568624,0.019200000000000002,0.0056,0.02,6.79,0.9,6.8493868339
2020-12-05 12:30:00,9.57656,1.53108,9.6981806232,1.54656,0.45108000000000004,1.611,8.03,1.08,8.102302142,6.82072,0.9389600000000001,6.8850466375,0.030720000000000004,0.008960000000000001,0.032,6.79,0.93,6.8533933201
2020-12-05 13:00:00,9.65616,1.41388,9.7591230446,1.5561600000000002,0.45388000000000006,1.621,8.1,0.96,8.1566905053,6.90304,0.96672,6.9704023413,0.02304,0.00672,0.024,6.88,0.96,6.9466538707000005
2020-12-05 13:30:00,9.7104,1.3422,9.80272253,1.3104,0.38220000000000004,1.365,8.4,0.96,8.4546791778,6.83384,0.9811200000000001,6.9039094432,0.0038400000000000005,0.0011200000000000001,0.004,6.83,0.98,6.8999492752
2020-12-05 14:00:00,9.91984,1.20412,9.9926538317,1.17984,0.34412000000000004,1.229,8.74,0.86,8.7822092892,6.92,0.96,6.9862722535,0.0,0.0,0.0,6.92,0.96,6.9862722535
2020-12-05 14:30:00,9.67392,1.18156,9.7458099817,1.03392,0.30156000000000005,1.077,8.64,0.88,8.6846991888,6.98,0.96,7.0457079133,0.0,0.0,0.0,6.98,0.96,7.0457079133
2020-12-05 15:00:00,9.885440000000001,1.13492,9.9503752392,1.04544,0.30492,1.089,8.84,0.8300000000000001,8.8788794338,6.93,0.93,6.9921241408,0.0,0.0,0.0,6.93,0.93,6.9921241408
2020-12-05 15:30:00,10.01448,1.01964,10.0662542885,0.9244800000000001,0.26964000000000005,0.963,9.09,0.75,9.1208881147,7.21,0.96,7.2736304553,0.0,0.0,0.0,7.21,0.96,7.2736304553
2020-12-05 16:00:00,10.28272,0.83496,10.3165638078,0.9427200000000001,0.27496000000000004,0.982,9.34,0.56,9.356772948,7.27,0.88,7.3230662977,0.0,0.0,0.0,7.27,0.88,7.3230662977
2020-12-05 16:30:00,10.9308,1.0493999999999999,10.9810577359,1.0608,0.3094,1.105,9.87,0.74,9.8977017534,7.65,0.9400000000000001,7.707535274,0.0,0.0,0.0,7.65,0.9400000000000001,7.707535274
2020-12-05 17:00:00,11.69024,0.9963200000000001,11.7326196904,1.05024,0.30632000000000004,1.094,10.64,0.6900000000000001,10.6623496472,8.11,0.9400000000000001,8.1642942132,0.0,0.0,0.0,8.11,0.9400000000000001,8.1642942132
2020-12-05 17:30:00,12.84272,0.96996,12.8792965413,1.06272,0.30996,1.107,11.78,0.66,11.7984744777,8.13,0.89,8.1785695571,0.0,0.0,0.0,8.13,0.89,8.1785695571
2020-12-05 18:00:00,13.30696,0.9282800000000001,13.3392986397,1.05696,0.30828,1.101,12.25,0.62,12.265679761,8.32,0.91,8.3696176735,0.0,0.0,0.0,8.32,0.91,8.3696176735
2020-12-05 18:30:00,13.07432,0.9787600000000001,13.1109044158,1.02432,0.29876,1.067,12.05,0.68,12.0691714711,8.19,0.84,8.2329642292,0.0,0.0,0.0,8.19,0.84,8.2329642292
2020-12-05 19:00:00,12.67224,0.95232,12.7079730878,1.00224,0.29232,1.044,11.67,0.66,11.6886483393,8.13,0.88,8.1774873892,0.0,0.0,0.0,8.13,0.88,8.1774873892
2020-12-05 19:30:00,12.31872,1.00796,12.3598885836,0.9187200000000001,0.26796000000000003,0.9570000000000001,11.4,0.74,11.4239922969,7.87,0.8300000000000001,7.9136464414,0.0,0.0,0.0,7.87,0.8300000000000001,7.9136464414
2020-12-05 20:00:00,11.80528,1.00404,11.8478999067,0.9052800000000001,0.26404,0.9430000000000001,10.9,0.74,10.9250903886,7.44,0.76,7.4787164674,0.0,0.0,0.0,7.44,0.76,7.4787164674
2020-12-05 20:30:00,11.27328,1.08804,11.3256643514,0.9532800000000001,0.27804,0.993,10.32,0.81,10.3517389843,7.21,0.71,7.24487405,0.0,0.0,0.0,7.21,0.71,7.24487405
2020-12-05 21:00:00,10.65328,0.7830400000000001,10.682018835400001,1.07328,0.31304000000000004,1.118,9.58,0.47000000000000003,9.5915222984,6.83,0.67,6.8627836918,0.0,0.0,0.0,6.83,0.67,6.8627836918
2020-12-05 21:30:00,10.04216,0.7468800000000001,10.0698960869,1.05216,0.30688000000000004,1.096,8.99,0.44,9.0007610789,6.5,0.63,6.5304594019,0.0,0.0,0.0,6.5,0.63,6.5304594019
2020-12-05 22:00:00,9.46216,0.63688,9.4835693702,1.05216,0.30688000000000004,1.096,8.41,0.33,8.4164719449,5.88,0.48,5.8995593056,0.0,0.0,0.0,5.88,0.48,5.8995593056
2020-12-05 22:30:00,8.25672,0.16196000000000002,8.2583083135,0.96672,0.28196000000000004,1.007,7.29,-0.12,7.2909875874,5.52,0.38,5.5330642505,0.0,0.0,0.0,5.52,0.38,5.5330642505
2020-12-05 23:00:00,7.5832,0.0826,7.5836498469,1.0032,0.2926,1.045,6.58,-0.21,6.5833502109,4.91,0.35000000000000003,4.9224587352,0.0,0.0,0.0,4.91,0.35000000000000003,4.9224587352
2020-12-05 23:30:00,7.01576,-0.018320000000000003,7.0157839191,0.9657600000000001,0.28168000000000004,1.006,6.05,-0.30000000000000004,6.0574334499,4.63,0.35000000000000003,4.6432100965,0.0,0.0,0.0,4.63,0.35000000000000003,4.6432100965
2020-12-06 00:00:00,6.8232,0.2526,6.8278741201,1.0032,0.2926,1.045,5.82,-0.04,5.8201374554,4.35,0.28,4.3590021794,0.0,0.0,0.0,4.35,0.28,4.3590021794
2020-12-06 00:30:00,6.69848,0.11664000000000001,6.6994954437,0.9484800000000001,0.27664,0.988,5.75,-0.16,5.7522256562,3.99,0.15,3.9928185534000002,0.0,0.0,0.0,3.99,0.15,3.9928185534000002
2020-12-06 01:00:00,7.11336,0.008480000000000001,7.1133650546,1.02336,0.29848,1.066,6.09,-0.29,6.0969008521,3.99,-0.23,3.996623575,0.0,0.0,0.0,3.99,-0.23,3.996623575
2020-12-06 01:30:00,7.24464,0.04052,7.2447533153,1.06464,0.31052,1.109,6.18,-0.27,6.1858952464,4.03,-0.23,4.0365579396,0.0,0.0,0.0,4.03,-0.23,4.0365579396
2020-12-06 02:00:00,7.12288,0.22584,7.1264593733,1.08288,0.31584,1.1280000000000001,6.04,-0.09,6.0406704926,4.0,-0.23,4.0066070434,0.0,0.0,0.0,4.0,-0.23,4.0066070434
2020-12-06 02:30:00,7.00048,0.15764,7.0022546797,1.02048,0.29764,1.063,5.98,-0.14,5.9816385715,3.96,-0.23,3.9666736695,0.0,0.0,0.0,3.96,-0.23,3.9666736695
2020-12-06 03:00:00,6.8911999999999995,0.22660000000000002,6.8949245826,1.0512,0.30660000000000004,1.095,5.84,-0.08,5.8405479195000005,3.96,-0.23,3.9666736695,0.0,0.0,0.0,3.96,-0.23,3.9666736695
2020-12-06 03:30:00,6.77264,0.09952000000000001,6.7733711548,0.9926400000000001,0.28952,1.034,5.78,-0.19,5.7831219942,3.89,-0.23,3.8967935537000002,0.0,0.0,0.0,3.89,-0.23,3.8967935537000002
2020-12-06 04:00:00,6.56928,0.35604,6.5789212034,1.04928,0.30604000000000003,1.093,5.52,0.05,5.5202264446000004,3.7,-0.23,3.7071417561,0.0,0.0,0.0,3.7,-0.23,3.7071417561
2020-12-06 04:30:00,6.34648,0.22064000000000003,6.350314197,0.99648,0.29064,1.038,5.35,-0.07,5.3504579243,3.61,-0.23,3.6173194495,0.0,0.0,0.0,3.61,-0.23,3.6173194495
2020-12-06 05:00:00,6.2676,0.0268,6.2676572976,1.0176,0.2968,1.06,5.25,-0.27,5.2569382724,3.5700000000000003,-0.21,3.5761711368,0.0,0.0,0.0,3.5700000000000003,-0.21,3.5761711368
2020-12-06 05:30:00,6.30904,-0.015280000000000002,6.3090585035,1.07904,0.31472,1.124,5.23,-0.33,5.240400748,3.5700000000000003,-0.21,3.5761711368,0.0,0.0,0.0,3.5700000000000003,-0.21,3.5761711368
2020-12-06 06:00:00,6.37744,0.055920000000000004,6.37768516,1.11744,0.32592000000000004,1.164,5.26,-0.27,5.2669250991,3.6,-0.23,3.60733974,0.0,0.0,0.0,3.6,-0.23,3.60733974
2020-12-06 06:30:00,7.02976,0.5936800000000001,7.0547843057,1.10976,0.32368,1.156,5.92,0.27,5.9261538961,3.71,-0.23,3.717122543,0.0,0.0,0.0,3.71,-0.23,3.717122543
2020-12-06 07:00:00,7.26672,0.6469600000000001,7.2954627543,1.08672,0.31696,1.1320000000000001,6.18,0.33,6.188804408,4.02,-0.23,4.0265742263,0.0,0.0,0.0,4.02,-0.23,4.0265742263
2020-12-06 07:30:00,7.65288,0.6508400000000001,7.6805055172,0.9628800000000001,0.28084000000000003,1.003,6.69,0.37,6.7002238769,4.2,-0.07,4.2005832928,0.0,0.0,0.0,4.2,-0.07,4.2005832928
2020-12-06 08:00:00,8.20592,0.76256,8.2412754353,0.86592,0.25256,0.902,7.34,0.51,7.3576966504,4.4,0.17,4.4032828662,0.0,0.0,0.0,4.4,0.17,4.4032828662
2020-12-06 08:30:00,8.7296,0.7278,8.7598863577,0.8496,0.24780000000000002,0.885,7.88,0.48,7.8946057533000005,4.76,0.08,4.7606722214,0.0,0.0,0.0,4.76,0.08,4.7606722214
2020-12-06 09:00:00,9.16264,0.7345200000000001,9.1920341274,0.8726400000000001,0.25452,0.909,8.29,0.48,8.303884633100001,5.01096,0.21028000000000002,5.0153701558,0.0009600000000000001,0.00028000000000000003,0.001,5.01,0.21,5.0143992661
2020-12-06 09:30:00,9.6088,0.7684000000000001,9.639474882,0.9888,0.2884,1.03,8.62,0.48,8.6333539253,5.62096,0.29028000000000004,5.6284503906,0.0009600000000000001,0.00028000000000000003,0.001,5.62,0.29,5.6274772323
2020-12-06 10:00:00,10.11904,0.9047200000000001,10.1594039589,1.07904,0.31472,1.124,9.04,0.59,9.0592328594,5.72192,0.23056000000000001,5.7265632276,0.0019200000000000003,0.0005600000000000001,0.002,5.72,0.23,5.7246222583
2020-12-06 10:30:00,10.38496,0.9172800000000001,10.4253919255,0.9849600000000001,0.28728000000000004,1.026,9.4,0.63,9.4210880476,6.16,0.26,6.1654845714,0.0,0.0,0.0,6.16,0.26,6.1654845714
2020-12-06 11:00:00,10.40256,0.93408,10.4444128605,1.04256,0.30408,1.086,9.36,0.63,9.3811779644,6.16096,0.26028,6.1664555297,0.0009600000000000001,0.00028000000000000003,0.001,6.16,0.26,6.1654845714
2020-12-06 11:30:00,10.36224,0.8823200000000001,10.3997358813,1.00224,0.29232,1.044,9.36,0.59,9.3785766511,6.42288,0.34084000000000003,6.4319172414,0.00288,0.00084,0.003,6.42,0.34,6.4289968113
2020-12-06 12:00:00,10.65344,0.8339200000000001,10.6860285607,0.9734400000000001,0.28392,1.014,9.68,0.55,9.6956124097,6.51576,0.32168,6.5236957624,0.00576,0.00168,0.006,6.51,0.32,6.5178600783
2020-12-06 12:30:00,11.12056,0.8880800000000001,11.1559643599,0.8505600000000001,0.24808000000000002,0.886,10.27,0.64,10.2899222543,6.62096,0.37028000000000005,6.6313059498,0.0009600000000000001,0.00028000000000000003,0.001,6.62,0.37,6.6303318167
2020-12-06 13:00:00,10.98128,0.9020400000000001,11.0182660433,1.00128,0.29204,1.043,9.98,0.61,9.9986249055,6.65096,0.42028000000000004,6.6642257015,0.0009600000000000001,0.00028000000000000003,0.001,6.65,0.42,6.6632499578
2020-12-06 13:30:00,10.80888,0.9238400000000001,10.8482886761,0.93888,0.27384000000000003,0.978,9.87,0.65,9.8913800857,6.61096,0.38028,6.6218883258,0.0009600000000000001,0.00028000000000000003,0.001,6.61,0.38,6.6209138342
2020-12-06 14:00:00,10.80336,1.02848,10.8522052321,1.02336,0.29848,1.066,9.78,0.73,9.807206534,6.43,0.35000000000000003,6.4395186155,0.0,0.0,0.0,6.43,0.35000000000000003,6.4395186155
2020-12-06 14:30:00,10.66152,0.9933600000000001,10.7076968952,0.97152,0.28336,1.012,9.69,0.71,9.7159765335,6.4,0.35000000000000003,6.4095631676,0.0,0.0,0.0,6.4,0.35000000000000003,6.4095631676
2020-12-06 15:00:00,10.41776,0.88268,10.4550871541,1.03776,0.30268,1.081,9.38,0.58,9.3979146623,6.31,0.35000000000000003,6.3196993599,0.0,0.0,0.0,6.31,0.35000000000000003,6.3196993599
2020-12-06 15:30:00,10.65392,0.64156,10.6732193175,1.03392,0.30156000000000005,1.077,9.62,0.34,9.6260064409,6.39,0.29,6.3965772097,0.0,0.0,0.0,6.39,0.29,6.3965772097
2020-12-06 16:00:00,10.97408,0.76744,11.000881601,1.05408,0.30744000000000005,1.098,9.92,0.46,9.9306595954,6.47,0.31,6.4774223268,0.0,0.0,0.0,6.47,0.31,6.4774223268
2020-12-06 16:30:00,11.73808,0.9494400000000001,11.7764153459,0.95808,0.27944,0.998,10.78,0.67,10.8008008962,6.98,0.33,6.9877965053,0.0,0.0,0.0,6.98,0.33,6.9877965053
2020-12-06 17:00:00,12.28536,1.10448,12.3349076365,0.9753600000000001,0.28448,1.016,11.31,0.8200000000000001,11.3396869445,7.47,0.5,7.4867149004,0.0,0.0,0.0,7.47,0.5,7.4867149004
2020-12-06 17:30:00,12.54224,1.11232,12.5914669519,1.00224,0.29232,1.044,11.54,0.8200000000000001,11.5690967668,7.8,0.62,7.8246022263,0.0,0.0,0.0,7.8,0.62,7.8246022263
2020-12-06 18:00:00,12.34352,1.04436,12.3876217976,1.04352,0.30436,1.087,11.3,0.74,11.3242041663,7.48,0.51,7.4973662042,0.0,0.0,0.0,7.48,0.51,7.4973662042
2020-12-06 18:30:00,11.83384,0.8461200000000001,11.8640502443,1.08384,0.31612,1.129,10.75,0.53,10.7630571865,7.22,0.46,7.2346388991,0.0,0.0,0.0,7.22,0.46,7.2346388991
2020-12-06 19:00:00,11.6364,0.9002,11.6711681078,1.1664,0.3402,1.215,10.47,0.56,10.4849654267,7.11,0.4,7.1212428691,0.0,0.0,0.0,7.11,0.4,7.1212428691
2020-12-06 19:30:00,11.2684,0.9862000000000001,11.3114733346,1.1184,0.3262,1.165,10.15,0.66,10.1714354936,7.11,0.46,7.124864911,0.0,0.0,0.0,7.11,0.46,7.124864911
2020-12-06 20:00:00,10.73272,1.12496,10.7915158157,1.18272,0.34496000000000004,1.232,9.55,0.78,9.5818004571,7.01,0.54,7.0307680946,0.0,0.0,0.0,7.01,0.54,7.0307680946
2020-12-06 20:30:00,10.27328,1.04304,10.3260938597,1.07328,0.31304000000000004,1.118,9.2,0.73,9.2289165128,7.14,0.59,7.1643352797,0.0,0.0,0.0,7.14,0.59,7.1643352797
2020-12-06 21:00:00,9.81232,1.01276,9.8644465937,1.07232,0.31276000000000004,1.117,8.74,0.7000000000000001,8.7679872263,6.69,0.53,6.710961183,0.0,0.0,0.0,6.69,0.53,6.710961183
2020-12-06 21:30:00,9.24944,0.9819200000000001,9.3014142581,1.06944,0.31192000000000003,1.114,8.18,0.67,8.2073930087,6.3,0.5,6.3198101237,0.0,0.0,0.0,6.3,0.5,6.3198101237
2020-12-06 22:00:00,8.72472,0.71596,8.7540469384,1.01472,0.29596,1.057,7.71,0.42,7.7214312145,5.87,0.44,5.8864675316,0.0,0.0,0.0,5.87,0.44,5.8864675316
2020-12-06 22:30:00,8.23792,0.8185600000000001,8.2784881712,1.05792,0.30856,1.102,7.18,0.51,7.1980900244,5.5,0.44,5.5175719298,0.0,0.0,0.0,5.5,0.44,5.5175719298
2020-12-06 23:00:00,7.5152,0.8586,7.5640878498,1.1952,0.3486,1.245,6.32,0.51,6.3405441407,5.03,0.38,5.0443334545,0.0,0.0,0.0,5.03,0.38,5.0443334545
2020-12-06 23:30:00,7.00464,0.67552,7.0371378273,1.18464,0.34552000000000005,1.234,5.82,0.33,5.8293481625,4.87,0.42,4.8880773316,0.0,0.0,0.0,4.87,0.42,4.8880773316
2020-12-07 00:00:00,6.76304,0.7567200000000001,6.8052432139,1.2230400000000001,0.35672000000000004,1.274,5.54,0.4,5.5544216621,4.64,0.48,4.6647615159,0.0,0.0,0.0,4.64,0.48,4.6647615159
2020-12-07 00:30:00,6.78976,0.6936800000000001,6.8251031348,1.10976,0.32368,1.156,5.68,0.37,5.6920382992,4.92,0.56,4.9517673613,0.0,0.0,0.0,4.92,0.56,4.9517673613
2020-12-07 01:00:00,7.38248,0.65864,7.4118025878000005,1.0924800000000001,0.31864000000000003,1.138,6.29,0.34,6.2991824866,5.48,0.61,5.5138462075,0.0,0.0,0.0,5.48,0.61,5.5138462075
2020-12-07 01:30:00,7.52336,0.63848,7.5504041216,1.02336,0.29848,1.066,6.5,0.34,6.5088862335,5.43,0.68,5.4724126306,0.0,0.0,0.0,5.43,0.68,5.4724126306
2020-12-07 02:00:00,7.47168,0.8242400000000001,7.5170056272,1.11168,0.32424000000000003,1.158,6.36,0.5,6.3796238134,5.49,0.66,5.5295298173,0.0,0.0,0.0,5.49,0.66,5.5295298173
2020-12-07 02:30:00,7.37496,0.86228,7.4251977617,1.10496,0.32228,1.151,6.27,0.54,6.2932106273,5.49,0.66,5.5295298173,0.0,0.0,0.0,5.49,0.66,5.5295298173
2020-12-07 03:00:00,7.24136,0.88748,7.2955407887,1.19136,0.34748,1.241,6.05,0.54,6.0740513663,5.37,0.7000000000000001,5.4154316541,0.0,0.0,0.0,5.37,0.7000000000000001,5.4154316541
2020-12-07 03:30:00,7.1208,0.9044000000000001,7.1780033435,1.1808,0.34440000000000004,1.23,5.94,0.56,5.9663389109,5.27,0.67,5.3124194112,0.0,0.0,0.0,5.27,0.67,5.3124194112
2020-12-07 04:00:00,6.94064,0.8985200000000001,6.9985585516,1.16064,0.33852000000000004,1.209,5.78,0.56,5.807064663,4.83,0.56,4.8623553963,0.0,0.0,0.0,4.83,0.56,4.8623553963
2020-12-07 04:30:00,6.98,0.905,7.0384248948,1.08,0.315,1.125,5.9,0.59,5.9294266165,4.71,0.6000000000000001,4.7480627629,0.0,0.0,0.0,4.71,0.6000000000000001,4.7480627629
2020-12-07 05:00:00,7.0416,0.8538,7.0931731263,1.0416,0.3038,1.085,6.0,0.55,6.0251555997,5.14,0.63,5.1784650235,0.0,0.0,0.0,5.14,0.63,5.1784650235
2020-12-07 05:30:00,7.54304,1.05672,7.6166993902,0.9830400000000001,0.28672000000000003,1.024,6.5600000000000005,0.77,6.6050359575,5.38,0.72,5.4279646277,0.0,0.0,0.0,5.38,0.72,5.4279646277
2020-12-07 06:00:00,7.83688,1.0578400000000001,7.9079525541999995,0.9868800000000001,0.28784000000000004,1.028,6.85,0.77,6.8931415189,5.54,0.81,5.598901678,0.0,0.0,0.0,5.54,0.81,5.598901678
2020-12-07 06:30:00,8.70032,1.20676,8.7836118881,0.8803200000000001,0.25676000000000004,0.917,7.82,0.9500000000000001,7.8774932561,5.85,0.84,5.91,0.0,0.0,0.0,5.85,0.84,5.91
2020-12-07 07:00:00,9.95072,1.5389599999999999,10.0690231105,0.99072,0.28896000000000005,1.032,8.96,1.25,9.0467729053,6.35,0.84,6.405318103,0.0,0.0,0.0,6.35,0.84,6.405318103
2020-12-07 07:30:00,11.21728,1.67504,11.3416546236,0.97728,0.28504,1.018,10.24,1.3900000000000001,10.333910199,7.18,1.05,7.2563696157,0.0,0.0,0.0,7.18,1.05,7.2563696157
2020-12-07 08:00:00,12.06904,1.91472,12.2199786907,1.07904,0.31472,1.124,10.99,1.6,11.1058588142,7.46,1.08,7.537771554,0.0,0.0,0.0,7.46,1.08,7.537771554
2020-12-07 08:30:00,12.482,2.206,12.6754392429,1.152,0.336,1.2,11.33,1.87,11.4832835026,7.54,1.17,7.6302359072,0.0,0.0,0.0,7.54,1.17,7.6302359072
2020-12-07 09:00:00,12.57112,2.65116,12.8476343114,1.10112,0.32116,1.147,11.47,2.33,11.7042641802,7.93,1.32,8.0391106473,0.0,0.0,0.0,7.93,1.32,8.0391106473
2020-12-07 09:30:00,12.5296,2.7978,12.8381681326,1.0896,0.3178,1.135,11.44,2.48,11.705725095,7.99648,1.8356400000000002,8.2044662593,1.35648,0.39564000000000005,1.413,6.64,1.44,6.7943505944
2020-12-07 10:00:00,12.4868,2.8874,12.8162885813,1.1568,0.33740000000000003,1.205,11.33,2.55,11.6134146572,7.89816,2.79988,8.3797529439,4.14816,1.20988,4.321,3.75,1.5899999999999999,4.0731560245
2020-12-07 10:30:00,12.4704,2.8172,12.7846584624,1.1904,0.3472,1.24,11.28,2.47,11.5472637451,8.12496,2.86728,8.6160472144,4.10496,1.1972800000000001,4.276,4.02,1.67,4.3530793698
2020-12-07 11:00:00,12.6968,2.8074,13.0034697293,1.1568,0.33740000000000003,1.205,11.54,2.47,11.8013770383,8.24688,2.80784,8.7117733671,4.10688,1.19784,4.2780000000000005,4.14,1.6099999999999999,4.4420378206
2020-12-07 11:30:00,12.59304,2.96672,12.937777398,1.4630400000000001,0.42672000000000004,1.524,11.13,2.54,11.4161508399,8.1788,2.8584,8.6639032774,4.1088000000000005,1.1984,4.28,4.07,1.6600000000000001,4.3955090718
2020-12-07 12:00:00,12.55576,2.8766800000000003,12.8810867942,1.56576,0.45668000000000003,1.631,10.99,2.42,11.2532884083,8.09072,2.81896,8.5677468217,4.11072,1.19896,4.282,3.98,1.62,4.2970687684
2020-12-07 12:30:00,12.70232,2.83276,13.0143560194,1.3123200000000002,0.38276000000000004,1.367,11.39,2.45,11.6505193017,7.95456,2.77008,8.4230854204,4.11456,1.20008,4.286,3.84,1.57,4.1485539649
2020-12-07 13:00:00,12.89384,2.80112,13.1945967426,1.20384,0.35112000000000004,1.254,11.69,2.45,11.9439775619,8.2388,2.8384,8.7140312141,4.1088000000000005,1.1984,4.28,4.13,1.6400000000000001,4.4437034104
2020-12-07 13:30:00,12.47344,2.6939200000000003,12.7610309301,1.21344,0.35392,1.264,11.26,2.34,11.5005738987,7.9892,2.7956000000000003,8.4642008483,4.0992,1.1956,4.27,3.89,1.6,4.206197808
2020-12-07 14:00:00,12.40112,2.6761600000000003,12.6865917251,1.22112,0.35616000000000003,1.272,11.18,2.32,11.4181784887,8.0092,2.8256,8.4930147769,4.0992,1.1956,4.27,3.91,1.63,4.236153916
2020-12-07 14:30:00,12.35312,2.6121600000000003,12.6262802757,1.17312,0.34216,1.222,11.18,2.27,11.4081242981,7.83992,1.26956,7.9420481112,0.16992000000000002,0.04956000000000001,0.177,7.67,1.22,7.7664213123
2020-12-07 15:00:00,12.33008,2.6654400000000003,12.6148897419,1.15008,0.33544,1.198,11.18,2.33,11.4202145339,7.62192,1.22056,7.7190304573,0.0019200000000000003,0.0005600000000000001,0.002,7.62,1.22,7.717046067
2020-12-07 15:30:00,12.3692,2.4756,12.614503716,0.9792000000000001,0.2856,1.02,11.39,2.19,11.5986292294,8.12,1.31,8.2249924012,0.0,0.0,0.0,8.12,1.31,8.2249924012
2020-12-07 16:00:00,13.02816,2.32988,13.2348514839,1.02816,0.29988000000000004,1.071,12.0,2.03,12.1704930056,8.68,1.3599999999999999,8.7858977913,0.0,0.0,0.0,8.68,1.3599999999999999,8.7858977913
2020-12-07 16:30:00,13.67064,2.24352,13.8535114682,1.04064,0.30352,1.084,12.63,1.94,12.7781258407,8.92864,1.30252,9.0231463803,0.00864,0.00252,0.009000000000000001,8.92,1.3,9.0142331898
2020-12-07 17:00:00,14.01216,1.97688,14.1509251429,1.05216,0.30688000000000004,1.096,12.96,1.67,13.0671534773,9.32472,2.61096,9.6833628043,4.01472,1.17096,4.182,5.31,1.44,5.5017906176
2020-12-07 17:30:00,14.03568,1.84624,14.156585577,1.01568,0.29624,1.058,13.02,1.55,13.1119373092,9.4032,1.1826,9.4772735003,0.0432,0.0126,0.045,9.36,1.17,9.4328415655
2020-12-07 18:00:00,13.8436,1.8098,13.9613981033,0.9936,0.2898,1.035,12.85,1.52,12.9395865467,9.32,1.17,9.3931517607,0.0,0.0,0.0,9.32,1.17,9.3931517607
2020-12-07 18:30:00,13.29,1.63,13.3895855052,0.96,0.28,1.0,12.33,1.35,12.4036849363,8.66,1.02,8.7198623842,0.0,0.0,0.0,8.66,1.02,8.7198623842
2020-12-07 19:00:00,12.88264,1.74952,13.0008935693,0.9926400000000001,0.28952,1.034,11.89,1.46,11.9793029847,8.51,1.06,8.5757623568,0.0,0.0,0.0,8.51,1.06,8.5757623568
2020-12-07 19:30:00,12.74464,1.48052,12.8303463788,0.58464,0.17052,0.609,12.16,1.31,12.2303597658,8.67,1.07,8.7357770118,0.0,0.0,0.0,8.67,1.07,8.7357770118
2020-12-07 20:00:00,11.79696,1.34828,11.8737577961,0.81696,0.23828000000000002,0.851,10.98,1.11,11.0359639361,8.17,1.0,8.2309719961,0.0,0.0,0.0,8.17,1.0,8.2309719961
2020-12-07 20:30:00,11.1084,1.4262000000000001,11.1995802153,0.8784000000000001,0.25620000000000004,0.915,10.23,1.17,10.296688788099999,7.93,0.91,7.9820423452,0.0,0.0,0.0,7.93,0.91,7.9820423452
2020-12-07 21:00:00,10.8676,1.3718,10.9538379119,0.8976000000000001,0.26180000000000003,0.935,9.97,1.11,10.0316000718,7.32,0.78,7.3614400765,0.0,0.0,0.0,7.32,0.78,7.3614400765
2020-12-07 21:30:00,10.40864,1.40752,10.5033756098,0.8486400000000001,0.24752000000000002,0.884,9.56,1.16,9.6301194177,6.62,0.64,6.6508646054,0.0,0.0,0.0,6.62,0.64,6.6508646054
2020-12-07 22:00:00,9.74688,1.55284,9.8698015076,0.8668800000000001,0.25284,0.903,8.88,1.3,8.9746531966,6.77,0.76,6.8125252293,0.0,0.0,0.0,6.77,0.76,6.8125252293
2020-12-07 22:30:00,9.1504,1.2822,9.2397974545,0.8304,0.2422,0.865,8.32,1.04,8.3847480582,6.09,0.58,6.1175567018,0.0,0.0,0.0,6.09,0.58,6.1175567018
2020-12-07 23:00:00,8.31864,1.38752,8.4335629007,0.8486400000000001,0.24752000000000002,0.884,7.47,1.1400000000000001,7.5564872792,5.12,0.41000000000000003,5.1363897827,0.0,0.0,0.0,5.12,0.41000000000000003,5.1363897827
2020-12-07 23:30:00,7.7584800000000005,1.38164,7.880541923,0.8284800000000001,0.24164000000000002,0.863,6.93,1.1400000000000001,7.0231403232,4.89,0.43,4.9088695236,0.0,0.0,0.0,4.89,0.43,4.9088695236
2020-12-08 00:00:00,7.52896,1.4392800000000001,7.6652961848,0.8889600000000001,0.25928,0.926,6.64,1.18,6.7440344009,4.75,0.59,4.7865018542,0.0,0.0,0.0,4.75,0.59,4.7865018542
2020-12-08 00:30:00,7.44936,1.43648,7.5865960219,0.87936,0.25648000000000004,0.916,6.57,1.18,6.675125467,4.88,0.56,4.9120260586,0.0,0.0,0.0,4.88,0.56,4.9120260586
2020-12-08 01:00:00,8.00296,1.37628,8.1204381286,0.9129600000000001,0.26628,0.9510000000000001,7.09,1.11,7.1763639819,5.5,0.72,5.5469270772,0.0,0.0,0.0,5.5,0.72,5.5469270772
2020-12-08 01:30:00,8.24704,1.50872,8.3839074899,0.88704,0.25872,0.924,7.36,1.25,7.4653934926,5.52,0.76,5.5720732228,0.0,0.0,0.0,5.52,0.76,5.5720732228
2020-12-08 02:00:00,8.0984,1.5562,8.2465654063,0.8784000000000001,0.25620000000000004,0.915,7.22,1.3,7.3361025075,5.64,0.79,5.6950592622,0.0,0.0,0.0,5.64,0.79,5.6950592622
2020-12-08 02:30:00,8.17944,1.5219200000000002,8.3198244693,0.8294400000000001,0.24192000000000002,0.864,7.35,1.28,7.4606232984,5.3,0.72,5.3486820807,0.0,0.0,0.0,5.3,0.72,5.3486820807
2020-12-08 03:00:00,8.00384,1.47612,8.1388196319,0.84384,0.24612000000000003,0.879,7.16,1.23,7.2648812791,5.42,0.78,5.4758378354,0.0,0.0,0.0,5.42,0.78,5.4758378354
2020-12-08 03:30:00,7.9012,1.4366,8.0307397542,0.8112,0.2366,0.845,7.09,1.2,7.1908344439,5.5,0.78,5.5550337533,0.0,0.0,0.0,5.5,0.78,5.5550337533
2020-12-08 04:00:00,7.76384,1.5061200000000001,7.9085781908,0.84384,0.24612000000000003,0.879,6.92,1.26,7.0337756575,5.09,0.67,5.1339068944,0.0,0.0,0.0,5.09,0.67,5.1339068944
2020-12-08 04:30:00,7.71664,1.58152,7.8770386821,0.8966400000000001,0.26152000000000003,0.934,6.82,1.32,6.9465674977,4.97,0.6900000000000001,5.0176687814,0.0,0.0,0.0,4.97,0.6900000000000001,5.0176687814
2020-12-08 05:00:00,7.7928,1.5804,7.9514398696,0.8928,0.2604,0.93,6.9,1.32,7.0251263334,5.26,0.78,5.3175182181,0.0,0.0,0.0,5.26,0.78,5.3175182181
2020-12-08 05:30:00,8.04936,1.57648,8.2022853888,0.87936,0.25648000000000004,0.916,7.17,1.32,7.2904938104,5.41,0.8300000000000001,5.4732988225,0.0,0.0,0.0,5.41,0.8300000000000001,5.4732988225
2020-12-08 06:00:00,8.3732,1.5976,8.524248002,0.8832000000000001,0.2576,0.92,7.49,1.34,7.6089223941,5.79,0.92,5.8626359259,0.0,0.0,0.0,5.79,0.92,5.8626359259
2020-12-08 06:30:00,9.462720000000001,1.7499600000000002,9.6231715042,0.8227200000000001,0.23996,0.857,8.64,1.51,8.7709577584,6.32,0.92,6.3866109949,0.0,0.0,0.0,6.32,0.92,6.3866109949
2020-12-08 07:00:00,10.72552,1.82036,10.8789011302,0.7555200000000001,0.22036000000000003,0.787,9.97,1.6,10.0975690144,6.63,0.9500000000000001,6.6977160286,0.0,0.0,0.0,6.63,0.9500000000000001,6.6977160286
2020-12-08 07:30:00,12.00544,2.08992,12.1859901198,0.68544,0.19992000000000001,0.714,11.32,1.8900000000000001,11.4766937748,7.32,1.11,7.4036815167,0.0,0.0,0.0,7.32,1.11,7.4036815167
2020-12-08 08:00:00,12.81792,1.78856,12.9421026112,0.33792000000000005,0.09856000000000001,0.352,12.48,1.69,12.5939072571,7.95,1.38,8.0688846813,0.0,0.0,0.0,7.95,1.38,8.0688846813
2020-12-08 08:30:00,13.0112,2.0566,13.1727343023,0.3312,0.0966,0.34500000000000003,12.68,1.96,12.830588451,8.01,1.38,8.1280071358,0.0,0.0,0.0,8.01,1.38,8.1280071358
2020-12-08 09:00:00,12.81144,2.23292,13.0045732956,0.42144000000000004,0.12292000000000002,0.439,12.39,2.11,12.568380961799999,8.09096,1.3502800000000001,8.2028586359,0.0009600000000000001,0.00028000000000000003,0.001,8.09,1.35,8.2018656414
2020-12-08 09:30:00,12.79256,2.56908,13.0479792842,0.92256,0.26908000000000004,0.961,11.87,2.3,12.0907774771,7.78672,1.37196,7.9066606478,0.00672,0.0019600000000000004,0.007,7.78,1.37,7.8997025260000004
2020-12-08 10:00:00,12.60152,2.61836,12.8706688016,1.09152,0.31836000000000003,1.137,11.51,2.3,11.7375508519,7.7848,1.3214000000000001,7.896151531,0.0048000000000000004,0.0014,0.005,7.78,1.32,7.8911849554
2020-12-08 10:30:00,12.30472,2.8059600000000002,12.620600057,1.25472,0.36596,1.307,11.05,2.44,11.3161875205,7.98344,1.41392,8.1076805561,0.01344,0.003920000000000001,0.014,7.97,1.4100000000000001,8.0937630309
2020-12-08 11:00:00,11.93712,2.75416,12.2507237011,1.31712,0.38416000000000006,1.3719999999999999,10.62,2.37,10.881236143,7.92728,1.41504,8.0525838338,0.01728,0.00504,0.018000000000000002,7.91,1.4100000000000001,8.0346872995
2020-12-08 11:30:00,12.21656,2.56108,12.4821259808,1.06656,0.31108,1.111,11.15,2.25,11.3747527446,8.13672,1.39196,8.2549236823,0.00672,0.0019600000000000004,0.007,8.13,1.3900000000000001,8.247969447100001
2020-12-08 12:00:00,12.02304,2.6417200000000003,12.309840592,1.10304,0.32172,1.149,10.92,2.32,11.1637269762,7.90288,1.42084,8.0295889434,0.00288,0.00084,0.003,7.9,1.42,8.0266057584
2020-12-08 12:30:00,12.26344,2.73392,12.5644848362,1.21344,0.35392,1.264,11.05,2.38,11.3034021427,7.67576,1.21168,7.7708081948,0.00576,0.00168,0.006,7.67,1.21,7.7648567276
2020-12-08 13:00:00,12.16536,2.52948,12.4255483984,1.0953600000000001,0.31948000000000004,1.141,11.07,2.21,11.28844542,8.05576,1.32168,8.1634617167,0.00576,0.00168,0.006,8.05,1.32,8.1575057462
2020-12-08 13:30:00,12.26848,2.42664,12.5061658073,0.9484800000000001,0.27664,0.988,11.32,2.15,11.5223652086,8.09192,1.36056,8.2055038115,0.0019200000000000003,0.0005600000000000001,0.002,8.09,1.3599999999999999,8.2035175382
2020-12-08 14:00:00,12.27352,2.46936,12.5194661228,0.9235200000000001,0.26936000000000004,0.962,11.35,2.2,11.561249932399999,7.99,1.3599999999999999,8.1049182599,0.0,0.0,0.0,7.99,1.3599999999999999,8.1049182599
2020-12-08 14:30:00,12.42624,2.59432,12.6941694017,0.90624,0.26432,0.9440000000000001,11.52,2.33,11.7532676307,8.08,1.3900000000000001,8.1986889196,0.0,0.0,0.0,8.08,1.3900000000000001,8.1986889196
2020-12-08 15:00:00,12.30736,2.7204800000000002,12.6044484846,0.9273600000000001,0.27048,0.966,11.38,2.45,11.6407431034,8.0,1.3900000000000001,8.1198583731,0.0,0.0,0.0,8.0,1.3900000000000001,8.1198583731
2020-12-08 15:30:00,12.26896,2.51928,12.5249411655,0.8889600000000001,0.25928,0.926,11.38,2.26,11.6022411628,7.91,1.28,8.0128958561,0.0,0.0,0.0,7.91,1.28,8.0128958561
2020-12-08 16:00:00,12.79912,2.32516,13.0086064511,0.90912,0.26516,0.9470000000000001,11.89,2.06,12.0671330481,8.46,1.28,8.5562842403,0.0,0.0,0.0,8.46,1.28,8.5562842403
2020-12-08 16:30:00,13.54656,2.25108,13.732321326,0.8265600000000001,0.24108000000000002,0.861,12.72,2.01,12.8778297861,8.59,1.08,8.6576266956,0.0,0.0,0.0,8.59,1.08,8.6576266956
2020-12-08 17:00:00,14.29064,2.03352,14.434597161,0.80064,0.23352,0.834,13.49,1.8,13.6095591405,9.09,1.08,9.1539335807,0.0,0.0,0.0,9.09,1.08,9.1539335807
2020-12-08 17:30:00,14.564,1.887,14.6857367878,0.744,0.217,0.775,13.82,1.67,13.9205351909,8.9,1.03,8.959402881900001,0.0,0.0,0.0,8.9,1.03,8.959402881900001
2020-12-08 18:00:00,13.95792,1.78856,14.0720459635,0.8179200000000001,0.23856000000000002,0.852,13.14,1.55,13.2311035065,9.01,1.03,9.068682374,0.0,0.0,0.0,9.01,1.03,9.068682374
2020-12-08 18:30:00,13.42744,1.6709200000000002,13.5310058237,0.7574400000000001,0.22092,0.789,12.67,1.45,12.7527016745,8.94,1.07,9.0038047513,0.0,0.0,0.0,8.94,1.07,9.0038047513
2020-12-08 19:00:00,13.02184,1.6751200000000002,13.1291410229,0.7718400000000001,0.22512000000000001,0.804,12.25,1.45,12.3355178246,8.74,1.03,8.8004829413,0.0,0.0,0.0,8.74,1.03,8.8004829413
2020-12-08 19:30:00,12.73304,1.6867200000000002,12.8442723422,0.74304,0.21672000000000002,0.774,11.99,1.47,12.079776488,8.67,1.04,8.7321532282,0.0,0.0,0.0,8.67,1.04,8.7321532282
2020-12-08 20:00:00,12.30608,1.67344,12.4193400147,0.7660800000000001,0.22344000000000003,0.798,11.54,1.45,11.6307394434,8.37,1.0,8.4295254908,0.0,0.0,0.0,8.37,1.0,8.4295254908
2020-12-08 20:30:00,11.80592,1.59756,11.9135194212,0.74592,0.21756000000000003,0.777,11.06,1.38,11.1457615262,8.06,0.9,8.1100924779,0.0,0.0,0.0,8.06,0.9,8.1100924779
2020-12-08 21:00:00,11.27704,1.64372,11.396203166,0.76704,0.22372000000000003,0.799,10.51,1.42,10.6054938593,7.7,0.9400000000000001,7.7571644304,0.0,0.0,0.0,7.7,0.9400000000000001,7.7571644304
2020-12-08 21:30:00,10.5388,1.4684,10.6406063737,0.7488,0.2184,0.78,9.79,1.25,9.869478203,7.36,0.88,7.4124220063,0.0,0.0,0.0,7.36,0.88,7.4124220063
2020-12-08 22:00:00,9.83472,1.50596,9.9493533961,0.7747200000000001,0.22596000000000002,0.807,9.06,1.28,9.1499726776,6.92,0.84,6.9707962242,0.0,0.0,0.0,6.92,0.84,6.9707962242
2020-12-08 22:30:00,9.084,1.237,9.1678364405,0.744,0.217,0.775,8.34,1.02,8.4021425839,6.6,0.8300000000000001,6.6519846662,0.0,0.0,0.0,6.6,0.8300000000000001,6.6519846662
2020-12-08 23:00:00,8.47952,1.43736,8.6004804052,0.7795200000000001,0.22736,0.812,7.7,1.21,7.7944916447,6.1,0.89,6.1645843331,0.0,0.0,0.0,6.1,0.89,6.1645843331
2020-12-08 23:30:00,7.9084,1.3712,8.026392714,0.7584000000000001,0.2212,0.79,7.15,1.15,7.241892018,5.41,0.78,5.4659399924,0.0,0.0,0.0,5.41,0.78,5.4659399924
2020-12-09 00:00:00,7.728,1.444,7.8617504412,0.768,0.224,0.8,6.96,1.22,7.0661163308,5.23,0.8,5.2908316927,0.0,0.0,0.0,5.23,0.8,5.2908316927
2020-12-09 00:30:00,7.81168,1.46924,7.9486483505,0.75168,0.21924000000000002,0.783,7.06,1.25,7.1698047393,5.33,0.8,5.3897031458,0.0,0.0,0.0,5.33,0.8,5.3897031458
2020-12-09 01:00:00,8.29088,1.32484,8.3960640898,0.77088,0.22484,0.803,7.52,1.1,7.6000263157,5.37,0.73,5.4193911097,0.0,0.0,0.0,5.37,0.73,5.4193911097
2020-12-09 01:30:00,8.30144,1.35792,8.4117687082,0.78144,0.22792,0.8140000000000001,7.52,1.13,7.6044263426,5.21,0.62,5.2467609055,0.0,0.0,0.0,5.21,0.62,5.2467609055
2020-12-09 02:00:00,7.9512,1.4266,8.0781661904,0.8112,0.2366,0.845,7.14,1.19,7.2384874111,4.9,0.6000000000000001,4.9365980189,0.0,0.0,0.0,4.9,0.6000000000000001,4.9365980189
2020-12-09 02:30:00,7.94264,1.39952,8.0649976069,0.7526400000000001,0.21952000000000002,0.784,7.19,1.18,7.286185559,4.8100000000000005,0.63,4.8510823535,0.0,0.0,0.0,4.8100000000000005,0.63,4.8510823535
2020-12-09 03:00:00,7.87992,1.42456,8.0076532392,0.76992,0.22456,0.802,7.11,1.2,7.2105547637,5.21,0.76,5.2651400741,0.0,0.0,0.0,5.21,0.76,5.2651400741
2020-12-09 03:30:00,7.7780000000000005,1.404,7.9037016644,0.768,0.224,0.8,7.01,1.18,7.108621526,5.21,0.76,5.2651400741,0.0,0.0,0.0,5.21,0.76,5.2651400741
2020-12-09 04:00:00,7.65184,1.44512,7.7871064716,0.7718400000000001,0.22512000000000001,0.804,6.88,1.22,6.9873313933,5.23,0.81,5.2923529739,0.0,0.0,0.0,5.23,0.81,5.2923529739
2020-12-09 04:30:00,7.70552,1.4803600000000001,7.8464325779,0.7555200000000001,0.22036000000000003,0.787,6.95,1.26,7.0632924334,4.78,0.63,4.8213379886,0.0,0.0,0.0,4.78,0.63,4.8213379886
2020-12-09 05:00:00,7.72272,1.28496,7.8288904961,0.46272,0.13496000000000002,0.482,7.26,1.15,7.3505169886,5.21,0.79,5.2695540608,0.0,0.0,0.0,5.21,0.79,5.2695540608
2020-12-09 05:30:00,7.99496,1.16228,8.079002426,0.38496,0.11228,0.401,7.61,1.05,7.6820960681,5.42,0.86,5.4878046612,0.0,0.0,0.0,5.42,0.86,5.4878046612
2020-12-09 06:00:00,8.33936,1.20648,8.426180582,0.39936000000000005,0.11648000000000001,0.41600000000000004,7.94,1.09,8.014468167,5.65,0.86,5.7150765524,0.0,0.0,0.0,5.65,0.86,5.7150765524
2020-12-09 06:30:00,9.31976,1.33368,9.4147027993,0.38976000000000005,0.11368,0.406,8.93,1.22,9.0129517917,5.91,0.89,5.9766378507999995,0.0,0.0,0.0,5.91,0.89,5.9766378507999995
2020-12-09 07:00:00,10.46128,1.43704,10.559520027,0.40128,0.11704,0.418,10.06,1.32,10.1462308273,6.47,0.93,6.5364975331,0.0,0.0,0.0,6.47,0.93,6.5364975331
2020-12-09 07:30:00,11.7644,1.6392,11.8780505134,0.3744,0.1092,0.39,11.39,1.53,11.4923017712,7.8,1.26,7.9011138455,0.0,0.0,0.0,7.8,1.26,7.9011138455
2020-12-09 08:00:00,12.75592,1.77256,12.8784884206,0.38592000000000004,0.11256000000000001,0.402,12.37,1.6600000000000001,12.4808853853,8.01,1.4100000000000001,8.1331543696,0.0,0.0,0.0,8.01,1.4100000000000001,8.1331543696
2020-12-09 08:30:00,13.31248,1.95864,13.4557940828,0.37248000000000003,0.10864000000000001,0.388,12.94,1.85,13.0715760335,8.21,1.4100000000000001,8.3301980769,0.0,0.0,0.0,8.21,1.4100000000000001,8.3301980769
2020-12-09 09:00:00,12.93944,2.40192,13.1604835473,0.34944000000000003,0.10192000000000001,0.364,12.59,2.3,12.7983631766,8.09096,1.43028,8.2164064286,0.0009600000000000001,0.00028000000000000003,0.001,8.09,1.43,8.2154123451
2020-12-09 09:30:00,12.66856,2.32208,12.8796144352,0.41856000000000004,0.12208000000000001,0.436,12.25,2.2,12.4459832878,8.20096,1.43028,8.3247489932,0.0009600000000000001,0.00028000000000000003,0.001,8.2,1.43,8.3237551622
2020-12-09 10:00:00,12.97664,2.21152,13.163738314,0.41664,0.12152,0.434,12.56,2.09,12.7327019913,8.32,1.3599999999999999,8.4304211045,0.0,0.0,0.0,8.32,1.3599999999999999,8.4304211045
2020-12-09 10:30:00,12.74992,2.12956,12.9265419119,0.40992,0.11956000000000001,0.427,12.34,2.01,12.5026277238,8.22,1.34,8.3285052681,0.0,0.0,0.0,8.22,1.34,8.3285052681
2020-12-09 11:00:00,12.46416,2.33288,12.6805998912,0.7641600000000001,0.22288000000000002,0.796,11.7,2.11,11.8887383687,8.10096,1.34028,8.2110841793,0.0009600000000000001,0.00028000000000000003,0.001,8.1,1.34,8.2100913515
2020-12-09 11:30:00,12.66032,2.62676,12.9299485923,0.8803200000000001,0.25676000000000004,0.917,11.78,2.37,12.016043442,7.9019200000000005,1.31056,8.0098631199,0.0019200000000000003,0.0005600000000000001,0.002,7.9,1.31,8.0078773717
2020-12-09 12:00:00,12.67024,2.41132,12.8976527244,0.6902400000000001,0.20132000000000003,0.719,11.98,2.21,12.1821385643,8.40096,1.29028,8.4994677127,0.0009600000000000001,0.00028000000000000003,0.001,8.4,1.29,8.498476334
2020-12-09 12:30:00,13.330400000000001,2.1222,13.4982701484,0.11040000000000001,0.0322,0.115,13.22,2.09,13.3841884326,8.06096,1.12028,8.1384337191,0.0009600000000000001,0.00028000000000000003,0.001,8.06,1.12,8.1374443162
2020-12-09 13:00:00,13.31504,2.02772,13.4685536937,0.09504000000000001,0.02772,0.099,13.22,2.0,13.3704300604,8.18,1.2,8.267551028,0.0,0.0,0.0,8.18,1.2,8.267551028
2020-12-09 13:30:00,13.52352,2.06436,13.6801745384,0.08352000000000001,0.024360000000000003,0.08700000000000001,13.44,2.04,13.5939398263,8.32,1.3,8.4209500652,0.0,0.0,0.0,8.32,1.3,8.4209500652
2020-12-09 14:00:00,13.18832,2.06576,13.3491253946,0.08832000000000001,0.02576,0.092,13.1,2.04,13.257888218,8.03,1.28,8.1313774971,0.0,0.0,0.0,8.03,1.28,8.1313774971
2020-12-09 14:30:00,13.12776,2.10268,13.2950872806,0.07776000000000001,0.022680000000000002,0.081,13.05,2.08,13.2147228499,7.96,1.28,8.0622577483,0.0,0.0,0.0,7.96,1.28,8.0622577483
2020-12-09 15:00:00,13.01928,2.10604,13.1885198639,0.08928000000000001,0.02604,0.093,12.93,2.08,13.0962322826,8.07,1.28,8.1708812254,0.0,0.0,0.0,8.07,1.28,8.1708812254
2020-12-09 15:30:00,12.66312,2.09716,12.83560237,0.33312,0.09716000000000001,0.34700000000000003,12.33,2.0,12.4911528691,8.19,1.28,8.2894209689,0.0,0.0,0.0,8.19,1.28,8.2894209689
2020-12-09 16:00:00,12.89016,2.29088,13.0921486395,0.62016,0.18088,0.646,12.27,2.11,12.4501004012,8.45,1.2,8.5347817781,0.0,0.0,0.0,8.45,1.2,8.5347817781
2020-12-09 16:30:00,13.65536,2.29448,13.8467864575,0.73536,0.21448,0.766,12.92,2.08,13.0863593104,8.87288,1.20084,8.9537710603,0.00288,0.00084,0.003,8.87,1.2,8.9508044331
2020-12-09 17:00:00,14.07608,2.19344,14.2459540642,0.7660800000000001,0.22344000000000003,0.798,13.31,1.97,13.454999071,8.9132,2.4076,9.2326416588,4.0032,1.1676,4.17,4.91,1.24,5.0641583704
2020-12-09 17:30:00,14.20208,1.98644,14.3403284551,0.7420800000000001,0.21644000000000002,0.773,13.46,1.77,13.5758793454,9.0576,1.0768,9.1213823514,0.057600000000000005,0.016800000000000002,0.06,9.0,1.06,9.0622072367
2020-12-09 18:00:00,13.9172,1.8696000000000002,14.0422170614,0.7872,0.2296,0.8200000000000001,13.13,1.6400000000000001,13.2320255441,9.05,1.06,9.1118658901,0.0,0.0,0.0,9.05,1.06,9.1118658901
2020-12-09 18:30:00,13.58224,1.9373200000000002,13.7197103541,0.88224,0.25732000000000005,0.919,12.7,1.6800000000000002,12.8106362059,8.97,1.06,9.0324138523,0.0,0.0,0.0,8.97,1.06,9.0324138523
2020-12-09 19:00:00,13.01152,1.87836,13.1464021314,0.85152,0.24836000000000003,0.887,12.16,1.63,12.2687611437,8.74,1.04,8.8016589345,0.0,0.0,0.0,8.74,1.04,8.8016589345
2020-12-09 19:30:00,12.54832,1.84576,12.6833420201,0.80832,0.23576000000000003,0.842,11.74,1.6099999999999999,11.849881856,8.66,1.07,8.7258523939,0.0,0.0,0.0,8.66,1.07,8.7258523939
2020-12-09 20:00:00,11.82384,1.47612,11.9156251452,0.84384,0.24612000000000003,0.879,10.98,1.23,11.048678654,8.15,1.03,8.2148280566,0.0,0.0,0.0,8.15,1.03,8.2148280566
2020-12-09 20:30:00,11.56272,1.58996,11.671523748,0.8227200000000001,0.23996,0.857,10.74,1.35,10.8245138459,7.97,0.97,8.0288106218,0.0,0.0,0.0,7.97,0.97,8.0288106218
2020-12-09 21:00:00,11.25384,1.5661200000000002,11.3622905525,0.84384,0.24612000000000003,0.879,10.41,1.32,10.4933550402,7.55,0.85,7.5976970195,0.0,0.0,0.0,7.55,0.85,7.5976970195
2020-12-09 21:30:00,10.75848,1.71164,10.8937873763,0.8284800000000001,0.24164000000000002,0.863,9.93,1.47,10.0382169731,7.29,0.85,7.3393868954,0.0,0.0,0.0,7.29,0.85,7.3393868954
2020-12-09 22:00:00,10.08384,1.53612,10.2001712633,0.84384,0.24612000000000003,0.879,9.24,1.29,9.3296141399,7.01,0.9,7.0675384682,0.0,0.0,0.0,7.01,0.9,7.0675384682
2020-12-09 22:30:00,9.43024,1.46632,9.5435591264,0.8102400000000001,0.23632000000000003,0.844,8.62,1.23,8.7073130184,6.51,0.84,6.5639698354,0.0,0.0,0.0,6.51,0.84,6.5639698354
2020-12-09 23:00:00,8.5496,1.5478,8.6885755449,0.8496,0.24780000000000002,0.885,7.7,1.3,7.8089692021,5.97,0.8,6.0233628481,0.0,0.0,0.0,5.97,0.8,6.0233628481
2020-12-09 23:30:00,7.7892,1.3406,7.9037234896,0.8592000000000001,0.2506,0.895,6.93,1.09,7.0151977877,5.72,0.77,5.7715942338,0.0,0.0,0.0,5.72,0.77,5.7715942338
2020-12-10 00:00:00,7.5044,1.6442,7.6824093226,0.9744,0.2842,1.015,6.53,1.3599999999999999,6.670119939,5.34,0.79,5.3981200431,0.0,0.0,0.0,5.34,0.79,5.3981200431
2020-12-10 00:30:00,7.5209600000000005,1.6402800000000002,7.6977501778,0.96096,0.28028000000000003,1.001,6.5600000000000005,1.3599999999999999,6.6994925181,5.18,0.79,5.2398950371,0.0,0.0,0.0,5.18,0.79,5.2398950371
2020-12-10 01:00:00,8.09824,1.68532,8.2717467684,0.9782400000000001,0.28532,1.019,7.12,1.4,7.2563351632,5.75,0.9,5.8200085911,0.0,0.0,0.0,5.75,0.9,5.8200085911
2020-12-10 01:30:00,8.44848,1.7866400000000002,8.635328413,0.9484800000000001,0.27664,0.988,7.5,1.51,7.6504967159,5.7,0.9,5.7706152185,0.0,0.0,0.0,5.7,0.9,5.7706152185
2020-12-10 02:00:00,8.15112,1.67616,8.3216746872,0.9811200000000001,0.28616,1.022,7.17,1.3900000000000001,7.3034923153,5.44,0.8200000000000001,5.5014543532,0.0,0.0,0.0,5.44,0.8200000000000001,5.5014543532
2020-12-10 02:30:00,8.08904,1.70972,8.267751242,0.9590400000000001,0.27972,0.999,7.13,1.43,7.2719873487,5.65,0.9,5.7212323847,0.0,0.0,0.0,5.65,0.9,5.7212323847
2020-12-10 03:00:00,7.97728,1.61504,8.1391246704,0.97728,0.28504,1.018,7.0,1.33,7.1252298209,5.31,0.86,5.379191389,0.0,0.0,0.0,5.31,0.86,5.379191389
2020-12-10 03:30:00,7.56016,1.47588,7.7028722565,0.98016,0.28588,1.021,6.58,1.19,6.6867406111,5.31,0.86,5.379191389,0.0,0.0,0.0,5.31,0.86,5.379191389
2020-12-10 04:00:00,7.54304,1.54672,7.6999867013,0.9830400000000001,0.28672000000000003,1.024,6.5600000000000005,1.26,6.679910179,5.28,0.86,5.3495794227,0.0,0.0,0.0,5.28,0.86,5.3495794227
2020-12-10 04:30:00,7.55424,1.5783200000000002,7.717359393,0.9542400000000001,0.27832,0.994,6.6,1.3,6.7268120235,5.07,0.8,5.1327283193,0.0,0.0,0.0,5.07,0.8,5.1327283193
2020-12-10 05:00:00,7.58784,1.4981200000000001,7.7343182893,0.98784,0.28812000000000004,1.029,6.6,1.21,6.71,5.18,0.86,5.250904684,0.0,0.0,0.0,5.18,0.86,5.250904684
2020-12-10 05:30:00,7.78,1.5899999999999999,7.940812301,0.96,0.28,1.0,6.82,1.31,6.9446742184,5.41,0.86,5.4779284406,0.0,0.0,0.0,5.41,0.86,5.4779284406
2020-12-10 06:00:00,8.16728,1.62504,8.3273775944,0.97728,0.28504,1.018,7.19,1.34,7.3138020208,5.51,0.9,5.5830188966000005,0.0,0.0,0.0,5.51,0.9,5.5830188966000005
2020-12-10 06:30:00,9.2048,1.7214,9.364377235,0.9648,0.28140000000000004,1.005,8.24,1.44,8.3648789591,6.1,0.9,6.1660360038,0.0,0.0,0.0,6.1,0.9,6.1660360038
2020-12-10 07:00:00,10.19824,1.72532,10.3431536873,0.9782400000000001,0.28532,1.019,9.22,1.44,9.3317736792,6.76,1.1,6.8489123224,0.0,0.0,0.0,6.76,1.1,6.8489123224
2020-12-10 07:30:00,11.24904,2.00972,11.4271551753,0.9590400000000001,0.27972,0.999,10.29,1.73,10.4344142145,7.23,1.18,7.3256603798,0.0,0.0,0.0,7.23,1.18,7.3256603798
2020-12-10 08:00:00,11.998,2.2439999999999998,12.2060452236,1.008,0.294,1.05,10.99,1.9500000000000002,11.161657583,7.25,1.16,7.3422135627,0.0,0.0,0.0,7.25,1.16,7.3422135627
2020-12-10 08:30:00,12.2672,2.3696,12.4939665439,1.0272000000000001,0.29960000000000003,1.07,11.24,2.07,11.4290200805,7.48,1.08,7.5575657457,0.0,0.0,0.0,7.48,1.08,7.5575657457
2020-12-10 09:00:00,12.41632,2.67476,12.7011551994,0.9763200000000001,0.28476,1.017,11.44,2.39,11.6869884915,7.73,1.37,7.8504649544,0.0,0.0,0.0,7.73,1.37,7.8504649544
2020-12-10 09:30:00,12.52816,3.01988,12.8869883293,1.02816,0.29988000000000004,1.071,11.5,2.7199999999999998,11.8172924141,7.85,1.48,7.988297691,0.0,0.0,0.0,7.85,1.48,7.988297691
2020-12-10 10:00:00,12.46816,3.14988,12.8598894941,1.02816,0.29988000000000004,1.071,11.44,2.85,11.789660724600001,8.04,1.49,8.1769003907,0.0,0.0,0.0,8.04,1.49,8.1769003907
2020-12-10 10:30:00,12.25456,2.84008,12.5793598883,0.9945600000000001,0.29008,1.036,11.26,2.55,11.5451331738,8.16,1.47,8.2913509153,0.0,0.0,0.0,8.16,1.47,8.2913509153
2020-12-10 11:00:00,12.20024,2.80632,12.5188373262,1.05024,0.30632000000000004,1.094,11.15,2.5,11.426832457,8.13096,1.42028,8.2540720738,0.0009600000000000001,0.00028000000000000003,0.001,8.13,1.42,8.2530782136
2020-12-10 11:30:00,12.086,2.778,12.4011563977,1.056,0.308,1.1,11.03,2.47,11.3031765447,8.19096,1.42028,8.3131835659,0.0009600000000000001,0.00028000000000000003,0.001,8.19,1.42,8.3121898438
2020-12-10 12:00:00,11.99912,2.80516,12.3226540729,1.14912,0.33516,1.197,10.85,2.47,11.1275963263,8.1948,1.4214,8.3171584691,0.0048000000000000004,0.0014,0.005,8.19,1.42,8.3121898438
2020-12-10 12:30:00,12.31328,2.66304,12.5979619939,1.07328,0.31304000000000004,1.118,11.24,2.35,11.483035313,8.16,1.33,8.2676780295,0.0,0.0,0.0,8.16,1.33,8.2676780295
2020-12-10 13:00:00,12.30208,2.63144,12.580367594,1.10208,0.32144,1.148,11.2,2.31,11.4357378424,8.33,1.37,8.4419073674,0.0,0.0,0.0,8.33,1.37,8.4419073674
2020-12-10 13:30:00,12.29368,2.62024,12.569814063900001,1.06368,0.31024,1.108,11.23,2.31,11.4651210199,7.96,1.37,8.0770353472,0.0,0.0,0.0,7.96,1.37,8.0770353472
2020-12-10 14:00:00,12.21576,2.62668,12.4949685954,1.08576,0.31668,1.131,11.13,2.31,11.3671896263,8.12,1.52,8.2610410966,0.0,0.0,0.0,8.12,1.52,8.2610410966
2020-12-10 14:30:00,12.17064,2.72352,12.4716494178,1.04064,0.30352,1.084,11.13,2.42,11.3900526777,8.01,1.49,8.1474044947,0.0,0.0,0.0,8.01,1.49,8.1474044947
2020-12-10 15:00:00,12.3664,2.6852,12.6545702416,1.0464,0.3052,1.09,11.32,2.38,11.567488923700001,8.08,1.53,8.2235819446,0.0,0.0,0.0,8.08,1.53,8.2235819446
2020-12-10 15:30:00,12.39376,2.59568,12.6626553929,1.01376,0.29568,1.056,11.38,2.3,11.6100990521,8.15,1.53,8.2923699869,0.0,0.0,0.0,8.15,1.53,8.2923699869
2020-12-10 16:00:00,12.8528,2.6554,13.1242377683,1.0128,0.2954,1.055,11.84,2.36,12.0729118277,8.52,1.5,8.6510346202,0.0,0.0,0.0,8.52,1.5,8.6510346202
2020-12-10 16:30:00,13.50712,2.55416,13.7464913342,1.07712,0.31416000000000005,1.1219999999999999,12.43,2.24,12.6302216924,8.81,1.42,8.9237043878,0.0,0.0,0.0,8.81,1.42,8.9237043878
2020-12-10 17:00:00,13.82208,2.48144,14.0430566473,1.10208,0.32144,1.148,12.72,2.16,12.9020928535,8.76,1.23,8.8459312681,0.0,0.0,0.0,8.76,1.23,8.8459312681
2020-12-10 17:30:00,14.1492,2.3506,14.3431231257,1.0992,0.3206,1.145,13.05,2.03,13.2069451426,8.34,1.07,8.4083589362,0.0,0.0,0.0,8.34,1.07,8.4083589362
2020-12-10 18:00:00,13.81112,2.35116,14.0098175934,1.10112,0.32116,1.147,12.71,2.03,12.8710916398,8.99,1.25,9.0764861042,0.0,0.0,0.0,8.99,1.25,9.0764861042
2020-12-10 18:30:00,13.16544,1.89492,13.3011101867,1.04544,0.30492,1.089,12.12,1.5899999999999999,12.223849639099999,8.74,1.22,8.8247379564,0.0,0.0,0.0,8.74,1.22,8.8247379564
2020-12-10 19:00:00,12.8564,2.0352,13.0164918469,1.0464,0.3052,1.09,11.81,1.73,11.9360378686,8.48,1.2,8.5644848065,0.0,0.0,0.0,8.48,1.2,8.5644848065
2020-12-10 19:30:00,12.2776,1.8368,12.4142376327,1.0176,0.2968,1.06,11.26,1.54,11.3648229199,8.39,1.17,8.4711864576,0.0,0.0,0.0,8.39,1.17,8.4711864576
2020-12-10 20:00:00,11.78256,1.84408,11.9259947677,1.04256,0.30408,1.086,10.74,1.54,10.8498479252,7.99,1.03,8.0561156893,0.0,0.0,0.0,7.99,1.03,8.0561156893
2020-12-10 20:30:00,11.19304,1.74172,11.3277417432,1.10304,0.32172,1.149,10.09,1.42,10.1894307986,7.87,1.06,7.9410641604,0.0,0.0,0.0,7.87,1.06,7.9410641604
2020-12-10 21:00:00,10.80224,1.7473200000000002,10.9426466725,1.1222400000000001,0.32732,1.169,9.68,1.42,9.78359852,7.63,1.04,7.7005519283,0.0,0.0,0.0,7.63,1.04,7.7005519283
2020-12-10 21:30:00,10.14384,1.73612,10.2913362884,1.08384,0.31612,1.129,9.06,1.42,9.1706052145,7.0,0.91,7.0589021809,0.0,0.0,0.0,7.0,0.91,7.0589021809
2020-12-10 22:00:00,9.41232,1.67276,9.5598061591,1.07232,0.31276000000000004,1.117,8.34,1.3599999999999999,8.4501597618,6.65,0.91,6.7119743742,0.0,0.0,0.0,6.65,0.91,6.7119743742
2020-12-10 22:30:00,8.82768,1.63724,8.9782230425,1.08768,0.31724,1.133,7.74,1.32,7.851751397,6.49,0.93,6.5562946853,0.0,0.0,0.0,6.49,0.93,6.5562946853
