Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-10 23:00:00,8.19632,1.63976,8.3587364117,1.09632,0.31976000000000004,1.142,7.1,1.32,7.2216618586,5.99,0.93,6.0617654194,0.0,0.0,0.0,5.99,0.93,6.0617654194
2020-12-10 23:30:00,7.5990400000000005,1.60472,7.7666295908,1.07904,0.31472,1.124,6.52,1.29,6.6463899976,5.57,0.9,5.6422424620000005,0.0,0.0,0.0,5.57,0.9,5.6422424620000005
2020-12-11 00:00:00,7.31208,1.75144,7.5189132193,1.10208,0.32144,1.148,6.21,1.43,6.3725191251,5.21,0.88,5.2837959839,0.0,0.0,0.0,5.21,0.88,5.2837959839
2020-12-11 00:30:00,7.27728,1.8300400000000001,7.5038557156,1.09728,0.32004000000000005,1.143,6.18,1.51,6.3618000597,5.3,0.92,5.3792564542,0.0,0.0,0.0,5.3,0.92,5.3792564542
2020-12-11 01:00:00,7.8332,1.7826,8.0334727858,1.2432,0.36260000000000003,1.295,6.59,1.42,6.7412535926,5.53,0.92,5.6060057082,0.0,0.0,0.0,5.53,0.92,5.6060057082
2020-12-11 01:30:00,8.04,1.78,8.2346827504,1.2,0.35000000000000003,1.25,6.84,1.43,6.9878823688,5.33,0.88,5.4021569766,0.0,0.0,0.0,5.33,0.88,5.4021569766
2020-12-11 02:00:00,7.77304,1.78672,7.975745683,1.2230400000000001,0.35672000000000004,1.274,6.55,1.43,6.7042822136,5.48,0.8300000000000001,5.5424994362,0.0,0.0,0.0,5.48,0.8300000000000001,5.5424994362
2020-12-11 02:30:00,7.68312,1.87216,7.9079274149,1.17312,0.34216,1.222,6.51,1.53,6.6873761671,5.1,0.74,5.1534066403,0.0,0.0,0.0,5.1,0.74,5.1534066403
2020-12-11 03:00:00,7.5976,1.7218,7.790258083,1.1376,0.33180000000000004,1.185,6.46,1.3900000000000001,6.6078513906000005,4.68,0.6900000000000001,4.7305919291,0.0,0.0,0.0,4.68,0.6900000000000001,4.7305919291
2020-12-11 03:30:00,7.46264,1.71452,7.6570604412000005,1.11264,0.32452000000000003,1.159,6.35,1.3900000000000001,6.5003538365,4.63,0.6900000000000001,4.6811323416,0.0,0.0,0.0,4.63,0.6900000000000001,4.6811323416
2020-12-11 04:00:00,7.32664,1.74152,7.5307732405,1.13664,0.33152000000000004,1.184,6.19,1.4100000000000001,6.3485588916,4.5,0.6900000000000001,4.5525926679,0.0,0.0,0.0,4.5,0.6900000000000001,4.5525926679
2020-12-11 04:30:00,7.238,1.7389999999999999,7.4439750806,1.1280000000000001,0.329,1.175,6.11,1.4100000000000001,6.2705821101,4.53,0.72,4.5868616722,0.0,0.0,0.0,4.53,0.72,4.5868616722
2020-12-11 05:00:00,7.30904,1.63972,7.4907107406,1.19904,0.34972000000000003,1.249,6.11,1.29,6.2446937475,4.82,0.84,4.892647545,0.0,0.0,0.0,4.82,0.84,4.892647545
2020-12-11 05:30:00,7.50688,1.68784,7.6942869195,1.22688,0.35784000000000005,1.278,6.28,1.33,6.4192912381,5.22,0.89,5.2953281296,0.0,0.0,0.0,5.22,0.89,5.2953281296
2020-12-11 06:00:00,7.79552,1.69036,7.9766815782,1.23552,0.36036,1.287,6.5600000000000005,1.33,6.6934669641,5.38,0.92,5.4580949057,0.0,0.0,0.0,5.38,0.92,5.4580949057
2020-12-11 06:30:00,8.67904,1.91972,8.8888165804,1.19904,0.34972000000000003,1.249,7.48,1.57,7.6429902525,5.6,0.99,5.6868356755,0.0,0.0,0.0,5.6,0.99,5.6868356755
2020-12-11 07:00:00,9.81656,2.05608,10.0295720347,1.18656,0.34608000000000005,1.236,8.63,1.71,8.7977838118,5.84,0.9400000000000001,5.9151669461,0.0,0.0,0.0,5.84,0.9400000000000001,5.9151669461
2020-12-11 07:30:00,11.01168,2.19424,11.2281692898,1.11168,0.32424000000000003,1.158,9.9,1.87,10.0750632752,7.29,1.33,7.4103306269,0.0,0.0,0.0,7.29,1.33,7.4103306269
2020-12-11 08:00:00,11.64456,2.41508,11.892366837600001,1.11456,0.32508000000000004,1.161,10.53,2.09,10.735408702,7.41,1.3,7.523170874,0.0,0.0,0.0,7.41,1.3,7.523170874
2020-12-11 08:30:00,11.96144,2.4729200000000002,12.2143923385,0.90144,0.26292000000000004,0.9390000000000001,11.06,2.21,11.2786391023,7.78,1.45,7.9139686631,0.0,0.0,0.0,7.78,1.45,7.9139686631
2020-12-11 09:00:00,11.93648,2.60564,12.2175658214,0.87648,0.25564000000000003,0.913,11.06,2.35,11.30690497,7.82,1.52,7.9663542477,0.0,0.0,0.0,7.82,1.52,7.9663542477
2020-12-11 09:30:00,11.7688,2.8034,12.0980868322,1.1088,0.3234,1.155,10.66,2.48,10.9446790725,7.87192,1.49056,8.0117971517,0.0019200000000000003,0.0005600000000000001,0.002,7.87,1.49,8.0098064895
2020-12-11 10:00:00,11.67424,2.91832,12.0334729484,1.19424,0.34832,1.244,10.48,2.5700000000000003,10.7905189866,7.53096,1.46028,7.6712304228,0.0009600000000000001,0.00028000000000000003,0.001,7.53,1.46,7.670234677
2020-12-11 10:30:00,11.7948,2.7864,12.1194608791,1.0848,0.3164,1.13,10.71,2.47,10.9911327897,7.59096,1.52028,7.7417003946000005,0.0009600000000000001,0.00028000000000000003,0.001,7.59,1.52,7.7407041023000005
2020-12-11 11:00:00,11.61136,2.74248,11.9308372548,1.07136,0.31248000000000004,1.116,10.54,2.43,10.8164920376,7.96,1.48,8.0964189615,0.0,0.0,0.0,7.96,1.48,8.0964189615
2020-12-11 11:30:00,11.36168,2.7542400000000002,11.6907489238,1.11168,0.32424000000000003,1.158,10.25,2.43,10.5341065117,7.71192,1.41056,7.8398590293,0.0019200000000000003,0.0005600000000000001,0.002,7.71,1.4100000000000001,7.8378696085
2020-12-11 12:00:00,11.28072,2.75396,11.6120170255,1.11072,0.32396,1.157,10.17,2.43,10.4562804094,7.7748,1.4414,7.9072845529,0.0048000000000000004,0.0014,0.005,7.77,1.44,7.9023097889
2020-12-11 12:30:00,11.38264,2.55452,11.6657646899,1.11264,0.32452000000000003,1.159,10.27,2.23,10.5093196735,7.68056,1.36308,7.8005761967,0.010560000000000002,0.0030800000000000003,0.011,7.67,1.3599999999999999,7.7896405565
2020-12-11 13:00:00,11.38312,2.40716,11.6348545414,1.05312,0.30716000000000004,1.097,10.33,2.1,10.5412949869,7.77384,1.44112,7.9062895975,0.0038400000000000005,0.0011200000000000001,0.004,7.77,1.44,7.9023097889
2020-12-11 13:30:00,11.2172,2.4646,11.4847650825,1.1472,0.3346,1.195,10.07,2.13,10.2928033111,7.55288,1.28084,7.6607145489,0.00288,0.00084,0.003,7.55,1.28,7.657734652
2020-12-11 14:00:00,11.19096,2.35528,11.4361238888,1.08096,0.31528,1.126,10.11,2.04,10.31376265,7.55,1.33,7.6662507134,0.0,0.0,0.0,7.55,1.33,7.6662507134
2020-12-11 14:30:00,10.89632,2.30976,11.1384370896,1.09632,0.31976000000000004,1.142,9.8,1.99,10.000005,7.64,1.3599999999999999,7.7601030921,0.0,0.0,0.0,7.64,1.3599999999999999,7.7601030921
2020-12-11 15:00:00,11.0856,2.2308,11.307828969300001,1.0656,0.3108,1.11,10.02,1.92,10.2022938597,7.52,1.33,7.6367074057,0.0,0.0,0.0,7.52,1.33,7.6367074057
2020-12-11 15:30:00,11.05872,2.28296,11.2919083595,1.03872,0.30296,1.082,10.02,1.98,10.2137554308,7.5209600000000005,1.3302800000000001,7.6377014998,0.0009600000000000001,0.00028000000000000003,0.001,7.52,1.33,7.6367074057
2020-12-11 16:00:00,11.28104,2.08572,11.4722313174,0.9110400000000001,0.26572,0.9490000000000001,10.37,1.82,10.5284994182,7.52,1.26,7.6248278669000005,0.0,0.0,0.0,7.52,1.26,7.6248278669000005
2020-12-11 16:30:00,12.00656,1.89608,12.1553528291,0.9465600000000001,0.27608000000000005,0.986,11.06,1.62,11.1780141349,7.85,1.23,7.9457787535,0.0,0.0,0.0,7.85,1.23,7.9457787535
2020-12-11 17:00:00,12.499600000000001,1.7728000000000002,12.6246908873,0.9696,0.2828,1.01,11.53,1.49,11.6258763111,8.23,1.23,8.3214061312,0.0,0.0,0.0,8.23,1.23,8.3214061312
2020-12-11 17:30:00,12.79288,1.66084,12.9002390753,0.9628800000000001,0.28084000000000003,1.003,11.83,1.38,11.9102183019,8.5,1.19,8.5828957817,0.0,0.0,0.0,8.5,1.19,8.5828957817
2020-12-11 18:00:00,12.85592,1.74256,12.9734804274,1.10592,0.32256,1.152,11.75,1.42,11.835493230099999,8.29,1.11,8.3639823051,0.0,0.0,0.0,8.29,1.11,8.3639823051
2020-12-11 18:30:00,12.47904,1.71472,12.5962972337,1.07904,0.31472,1.124,11.4,1.4,11.4856432123,8.47,1.11,8.5424235437,0.0,0.0,0.0,8.47,1.11,8.5424235437
2020-12-11 19:00:00,12.11512,1.7581600000000002,12.242028394,1.12512,0.32816,1.172,10.99,1.43,11.0826440888,8.2,1.0,8.2607505712,0.0,0.0,0.0,8.2,1.0,8.2607505712
2020-12-11 19:30:00,11.72096,1.71528,11.845804692,1.08096,0.31528,1.126,10.64,1.4,10.7317100222,8.03,1.05,8.0983578582,0.0,0.0,0.0,8.03,1.05,8.0983578582
2020-12-11 20:00:00,11.13544,1.60492,11.2505018644,1.04544,0.30492,1.089,10.09,1.3,10.1734015944,7.82,1.07,7.8928638655,0.0,0.0,0.0,7.82,1.07,7.8928638655
2020-12-11 20:30:00,10.74208,1.50644,10.8471952227,0.9820800000000001,0.28644000000000003,1.023,9.76,1.22,9.8359544529,7.35,0.92,7.4073544535,0.0,0.0,0.0,7.35,0.92,7.4073544535
2020-12-11 21:00:00,10.35032,1.48176,10.4558470149,1.00032,0.29176,1.042,9.35,1.19,9.4254230674,6.96,0.8200000000000001,7.0081381265,0.0,0.0,0.0,6.96,0.8200000000000001,7.0081381265
2020-12-11 21:30:00,9.79528,1.4690400000000001,9.9048265406,1.02528,0.29904000000000003,1.068,8.77,1.17,8.8477002662,6.87,0.8200000000000001,6.9187643405,0.0,0.0,0.0,6.87,0.8200000000000001,6.9187643405
2020-12-11 22:00:00,9.19,1.425,9.2998239231,1.08,0.315,1.125,8.11,1.11,8.1856093237,6.64,0.8200000000000001,6.6904409421,0.0,0.0,0.0,6.64,0.8200000000000001,6.6904409421
2020-12-11 22:30:00,8.53824,1.26032,8.6307559808,1.09824,0.32032000000000005,1.1440000000000001,7.44,0.9400000000000001,7.4991466181,6.24,0.74,6.2837250099,0.0,0.0,0.0,6.24,0.74,6.2837250099
2020-12-11 23:00:00,8.022,1.366,8.1374713517,1.152,0.336,1.2,6.87,1.03,6.9467834283,5.78,0.76,5.8297512811,0.0,0.0,0.0,5.78,0.76,5.8297512811
2020-12-11 23:30:00,7.46512,1.17816,7.5575179523,1.12512,0.32816,1.172,6.34,0.85,6.3967257249,5.3,0.72,5.3486820807,0.0,0.0,0.0,5.3,0.72,5.3486820807
2020-12-12 00:00:00,7.10456,1.25508,7.2145684971,1.11456,0.32508000000000004,1.161,5.99,0.93,6.0617654194,5.17,0.72,5.219894635,0.0,0.0,0.0,5.17,0.72,5.219894635
2020-12-12 00:30:00,7.122,1.231,7.2276029913,1.032,0.301,1.075,6.09,0.93,6.1606006201,5.36,0.8300000000000001,5.4238823734,0.0,0.0,0.0,5.36,0.8300000000000001,5.4238823734
2020-12-12 01:00:00,7.79104,1.23072,7.8876470509,1.03104,0.30072000000000004,1.074,6.76,0.93,6.823672032,5.41,0.79,5.4673759702,0.0,0.0,0.0,5.41,0.79,5.4673759702
2020-12-12 01:30:00,7.9128,1.2254,8.007122392,1.0128,0.2954,1.055,6.9,0.93,6.9623918304,5.49,0.79,5.5465484763,0.0,0.0,0.0,5.49,0.79,5.5465484763
2020-12-12 02:00:00,7.62736,1.23548,7.7267736734,1.04736,0.30548000000000003,1.091,6.58,0.93,6.6453969031,5.5600000000000005,0.85,5.6245977634,0.0,0.0,0.0,5.5600000000000005,0.85,5.6245977634
2020-12-12 02:30:00,7.35704,1.25872,7.4639408894,1.12704,0.32872,1.174,6.23,0.93,6.2990316716,5.34,0.76,5.3938112685,0.0,0.0,0.0,5.34,0.76,5.3938112685
2020-12-12 03:00:00,7.10936,1.06648,7.1889066763,1.11936,0.32648000000000005,1.166,5.99,0.74,6.0355364302,5.44,0.8,5.4985088888,0.0,0.0,0.0,5.44,0.8,5.4985088888
2020-12-12 03:30:00,7.01184,1.07012,7.0930287607,1.13184,0.33012,1.179,5.88,0.74,5.9263816954,5.07,0.8,5.1327283193,0.0,0.0,0.0,5.07,0.8,5.1327283193
2020-12-12 04:00:00,6.76104,0.98572,6.832518262,1.15104,0.33572,1.199,5.61,0.65,5.6475304337,4.97,0.8,5.0339745728,0.0,0.0,0.0,4.97,0.8,5.0339745728
2020-12-12 04:30:00,6.47696,0.7582800000000001,6.5211961633,1.05696,0.30828,1.101,5.42,0.45,5.4386487292,4.84,0.77,4.9008672702,0.0,0.0,0.0,4.84,0.77,4.9008672702
2020-12-12 05:00:00,6.59888,0.8688400000000001,6.6558320442,1.05888,0.30884,1.103,5.54,0.56,5.568231317,5.03,0.8200000000000001,5.0964006907,0.0,0.0,0.0,5.03,0.8200000000000001,5.0964006907
2020-12-12 05:30:00,6.77816,0.8898800000000001,6.8363249923,1.02816,0.29988000000000004,1.071,5.75,0.59,5.7801903083,5.07,0.85,5.1407586989,0.0,0.0,0.0,5.07,0.85,5.1407586989
2020-12-12 06:00:00,6.756,0.838,6.807773498,1.056,0.308,1.1,5.7,0.53,5.7245873214,5.19,0.8,5.2512950784,0.0,0.0,0.0,5.19,0.8,5.2512950784
2020-12-12 06:30:00,7.18536,0.85448,7.2359888336000004,1.21536,0.35448,1.266,5.97,0.5,5.9909014347,5.35,0.8,5.4094824152,0.0,0.0,0.0,5.35,0.8,5.4094824152
2020-12-12 07:00:00,7.49688,0.9378400000000001,7.5553129386,1.22688,0.35784000000000005,1.278,6.27,0.58,6.2967690128000005,5.79,0.96,5.8690459191,0.0,0.0,0.0,5.79,0.96,5.8690459191
2020-12-12 07:30:00,8.25024,1.08132,8.3208000216,1.17024,0.34132,1.219,7.08,0.74,7.1185672716,5.95,0.93,6.0222421074,0.0,0.0,0.0,5.95,0.93,6.0222421074
2020-12-12 08:00:00,8.7644,1.0642,8.8287727913,0.9744,0.2842,1.015,7.79,0.78,7.8289526758,6.33,0.96,6.4023823691,0.0,0.0,0.0,6.33,0.96,6.4023823691
2020-12-12 08:30:00,9.272,1.361,9.3713555583,1.032,0.301,1.075,8.24,1.06,8.307899855,6.72,1.04,6.8,0.0,0.0,0.0,6.72,1.04,6.8
2020-12-12 09:00:00,9.58624,1.21432,9.6628448399,0.90624,0.26432,0.9440000000000001,8.68,0.9500000000000001,8.7318325683,6.67,1.0,6.7445459447000005,0.0,0.0,0.0,6.67,1.0,6.7445459447000005
2020-12-12 09:30:00,9.83848,1.17664,9.9085907373,0.9484800000000001,0.27664,0.988,8.89,0.9,8.9354406718,6.45384,0.92112,6.519241735,0.0038400000000000005,0.0011200000000000001,0.004,6.45,0.92,6.5152820353
2020-12-12 10:00:00,9.70632,1.22476,9.7832860022,1.21632,0.35476,1.267,8.49,0.87,8.5344595611,6.36152,0.9233600000000001,6.4281825114,0.01152,0.00336,0.012,6.35,0.92,6.4162995566
2020-12-12 10:30:00,9.59208,1.25644,9.6740188236,1.46208,0.42644000000000004,1.5230000000000001,8.13,0.8300000000000001,8.1722579499,6.47248,0.96364,6.5438214676,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.46,0.96,6.5309417391
2020-12-12 11:00:00,9.1852,1.3586,9.2851329016,1.6752,0.48860000000000003,1.745,7.51,0.87,7.5602248644,6.54016,0.9658800000000001,6.6110980177,0.02016,0.005880000000000001,0.021,6.52,0.96,6.5902958962
2020-12-12 11:30:00,9.2592,1.3356,9.3550313735,1.6992,0.49560000000000004,1.77,7.5600000000000005,0.84,7.606523516,6.21016,0.8858800000000001,6.2730272277,0.02016,0.005880000000000001,0.021,6.19,0.88,6.2522395987
2020-12-12 12:00:00,9.50064,1.20852,9.577195884,1.40064,0.40852000000000005,1.459,8.1,0.8,8.139410298,6.55152,0.90336,6.6135069063,0.01152,0.00336,0.012,6.54,0.9,6.6016361608
2020-12-12 12:30:00,9.1576,1.3468,9.2561065249,1.4976,0.4368,1.56,7.66,0.91,7.7138641419,6.94824,1.05532,7.0279256826,0.018240000000000003,0.00532,0.019,6.93,1.05,7.0090940927
2020-12-12 13:00:00,9.46432,1.1537600000000001,9.5343859372,1.14432,0.33376,1.192,8.32,0.8200000000000001,8.360310999,6.95768,1.00224,7.0294947187,0.007680000000000001,0.0022400000000000002,0.008,6.95,1.0,7.0215738976
2020-12-12 13:30:00,9.05096,1.2052800000000001,9.1308584919,1.32096,0.38528,1.376,7.73,0.8200000000000001,7.773371212,6.7048,1.0014,6.7791699344000005,0.0048000000000000004,0.0014,0.005,6.7,1.0,6.7742158218
2020-12-12 14:00:00,8.84168,1.19924,8.9226387241,1.47168,0.42924,1.533,7.37,0.77,7.410114709,6.21288,0.9108400000000001,6.2792919505,0.00288,0.00084,0.003,6.21,0.91,6.2763205782
2020-12-12 14:30:00,8.639520000000001,1.07236,8.7058176985,1.37952,0.40236000000000005,1.437,7.26,0.67,7.2908504305,5.91,0.81,5.9652493661,0.0,0.0,0.0,5.91,0.81,5.9652493661
2020-12-12 15:00:00,8.87904,0.9447200000000001,8.9291571383,1.31904,0.38472,1.374,7.5600000000000005,0.56,7.5807123676,5.87192,0.67056,5.9100841957,0.0019200000000000003,0.0005600000000000001,0.002,5.87,0.67,5.9081130659
2020-12-12 15:30:00,9.13376,0.8456800000000001,9.1728265219,1.25376,0.36568,1.306,7.88,0.48,7.8946057533000005,6.13096,0.7902800000000001,6.1816836703,0.0009600000000000001,0.00028000000000000003,0.001,6.13,0.79,6.1806957537
2020-12-12 16:00:00,9.45992,0.8345600000000001,9.4966613502,1.00992,0.29456000000000004,1.052,8.45,0.54,8.4672368574,6.78,0.84,6.8318372346,0.0,0.0,0.0,6.78,0.84,6.8318372346
2020-12-12 16:30:00,10.42568,1.03124,10.4765576121,1.13568,0.33124000000000003,1.183,9.29,0.7000000000000001,9.3163351163,7.32,0.84,7.3680390878,0.0,0.0,0.0,7.32,0.84,7.3680390878
2020-12-12 17:00:00,11.2488,1.1584,11.3082886415,1.2288000000000001,0.3584,1.28,10.02,0.8,10.0518853953,7.61,0.87,7.6595691785,0.0,0.0,0.0,7.61,0.87,7.6595691785
2020-12-12 17:30:00,11.62768,1.10224,11.6798062998,1.20768,0.35224000000000005,1.258,10.42,0.75,10.4469564946,7.69,0.87,7.7390567901,0.0,0.0,0.0,7.69,0.87,7.7390567901
2020-12-12 18:00:00,11.7916,1.1838,11.850873933999999,1.2816,0.3738,1.335,10.51,0.81,10.5411669183,7.64,0.81,7.6828184932,0.0,0.0,0.0,7.64,0.81,7.6828184932
2020-12-12 18:30:00,11.52856,1.14708,11.5854861012,1.2585600000000001,0.36708,1.311,10.27,0.78,10.2995776612,7.46,0.51,7.4774126541,0.0,0.0,0.0,7.46,0.51,7.4774126541
2020-12-12 19:00:00,11.24304,1.10172,11.2968905191,1.34304,0.39172,1.399,9.9,0.71,9.925426943,6.99,0.33,6.997785364,0.0,0.0,0.0,6.99,0.33,6.997785364
2020-12-12 19:30:00,10.78352,0.9593600000000001,10.826110806700001,1.40352,0.40936000000000006,1.462,9.38,0.55,9.3961108976,7.07,0.42,7.0824642604,0.0,0.0,0.0,7.07,0.42,7.0824642604
2020-12-12 20:00:00,10.38088,1.01484,10.4303676733,1.49088,0.43484000000000006,1.553,8.89,0.58,8.9089000443,7.0,0.44,7.0138149391,0.0,0.0,0.0,7.0,0.44,7.0138149391
2020-12-12 20:30:00,9.91192,1.04056,9.9663896773,1.44192,0.42056000000000004,1.502,8.47,0.62,8.4926615381,6.77,0.44,6.7842833078,0.0,0.0,0.0,6.77,0.44,6.7842833078
2020-12-12 21:00:00,9.61864,0.9775200000000001,9.668183945300001,1.32864,0.38752000000000003,1.384,8.29,0.59,8.3109686559,6.46,0.34,6.4689411807,0.0,0.0,0.0,6.46,0.34,6.4689411807
2020-12-12 21:30:00,9.1384,1.0212,9.1952816161,1.2384,0.3612,1.29,7.9,0.66,7.9275216808,5.99,0.27,5.9960820541,0.0,0.0,0.0,5.99,0.27,5.9960820541
2020-12-12 22:00:00,8.83104,0.9407200000000001,8.8810034118,1.27104,0.37072000000000005,1.324,7.5600000000000005,0.5700000000000001,7.5814576435,5.79,0.24,5.7949719585,0.0,0.0,0.0,5.79,0.24,5.7949719585
2020-12-12 22:30:00,8.29856,0.70708,8.3286289508,1.2585600000000001,0.36708,1.311,7.04,0.34,7.0482054454,5.4,0.24,5.4053307022,0.0,0.0,0.0,5.4,0.24,5.4053307022
2020-12-12 23:00:00,7.76816,0.7048800000000001,7.8000747176,1.38816,0.40488,1.446,6.38,0.30000000000000004,6.387049397,4.43,0.2,4.4345123745,0.0,0.0,0.0,4.43,0.2,4.4345123745
2020-12-12 23:30:00,7.34216,0.7118800000000001,7.3765904455,1.41216,0.41188,1.471,5.93,0.30000000000000004,5.9375836836,4.0,-0.13,4.0021119425,0.0,0.0,0.0,4.0,-0.13,4.0021119425
2020-12-13 00:00:00,7.08128,0.7920400000000001,7.1254370954,1.48128,0.43204000000000004,1.5430000000000001,5.6,0.36,5.611559498,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545
2020-12-13 00:30:00,6.95848,0.7566400000000001,6.9994962676,1.42848,0.41664,1.488,5.53,0.34,5.5404422206,3.86,0.17,3.8637417098,0.0,0.0,0.0,3.86,0.17,3.8637417098
2020-12-13 01:00:00,7.54624,0.8893200000000001,7.598462226,1.50624,0.43932000000000004,1.569,6.04,0.45,6.0567400473,4.14,0.19,4.1443576101,0.0,0.0,0.0,4.14,0.19,4.1443576101
2020-12-13 01:30:00,7.66,0.93,7.7162490888,1.44,0.42,1.5,6.22,0.51,6.2408733363,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459
2020-12-13 02:00:00,7.5008,0.8644000000000001,7.5504429009,1.4208,0.41440000000000005,1.48,6.08,0.45,6.0966302168,4.1,0.08,4.1007804135,0.0,0.0,0.0,4.1,0.08,4.1007804135
2020-12-13 02:30:00,7.1828,0.6704,7.2140177433,1.3728,0.40040000000000003,1.43,5.8100000000000005,0.27,5.8162702826,3.91,-0.21,3.9156353252000002,0.0,0.0,0.0,3.91,-0.21,3.9156353252000002
2020-12-13 03:00:00,7.16912,0.6801600000000001,7.2013123248,1.26912,0.37016000000000004,1.322,5.9,0.31,5.9081384546999995,3.88,-0.06,3.8804638898,0.0,0.0,0.0,3.88,-0.06,3.8804638898
2020-12-13 03:30:00,6.98184,0.67512,7.0144049498,1.25184,0.36512000000000006,1.304,5.73,0.31,5.7383795622000004,3.77,0.08,3.7708487108,0.0,0.0,0.0,3.77,0.08,3.7708487108
2020-12-13 04:00:00,6.75272,0.72496,6.7915237171000005,1.42272,0.41496000000000005,1.482,5.33,0.31,5.3390073984,3.63,0.21,3.6360693063,0.0,0.0,0.0,3.63,0.21,3.6360693063
2020-12-13 04:30:00,6.65752,0.76136,6.70091349,1.54752,0.45136000000000004,1.612,5.11,0.31,5.1193944954,3.45,0.14,3.4528394113,0.0,0.0,0.0,3.45,0.14,3.4528394113
2020-12-13 05:00:00,6.48368,0.76024,6.5280985899,1.5436800000000002,0.45024000000000003,1.608,4.94,0.31,4.9497171636,3.45,0.22,3.4570073763,0.0,0.0,0.0,3.45,0.22,3.4570073763
2020-12-13 05:30:00,6.56568,0.74624,6.6079518763,1.4956800000000001,0.43624,1.558,5.07,0.31,5.0794684761,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962
2020-12-13 06:00:00,6.46192,0.7305600000000001,6.5030860366,1.44192,0.42056000000000004,1.502,5.02,0.31,5.0295626052,3.45,0.22,3.4570073763,0.0,0.0,0.0,3.45,0.22,3.4570073763
2020-12-13 06:30:00,6.73704,0.8187200000000001,6.7866052191,1.36704,0.39872,1.424,5.37,0.42,5.3863995396,3.63,0.22,3.6366605561,0.0,0.0,0.0,3.63,0.22,3.6366605561
2020-12-13 07:00:00,6.96976,0.8136800000000001,7.0170955245,1.34976,0.39368000000000003,1.4060000000000001,5.62,0.42,5.6356720983,3.79,0.19,3.7947595444,0.0,0.0,0.0,3.79,0.19,3.7947595444
2020-12-13 07:30:00,7.304,0.777,7.3452123863,1.224,0.357,1.275,6.08,0.42,6.0944893141,3.99,0.19,3.9945212479,0.0,0.0,0.0,3.99,0.19,3.9945212479
2020-12-13 08:00:00,7.73392,0.8165600000000001,7.7769074059,1.15392,0.33656,1.202,6.58,0.48,6.5974843691,4.21,0.23,4.2162779795,0.0,0.0,0.0,4.21,0.23,4.2162779795
2020-12-13 08:30:00,8.4592,0.9656,8.5141322517,1.2192,0.3556,1.27,7.24,0.61,7.2656520698,4.5600000000000005,0.23,4.5657967541,0.0,0.0,0.0,4.5600000000000005,0.23,4.5657967541
2020-12-13 09:00:00,9.15904,1.19472,9.2366319403,1.31904,0.38472,1.374,7.84,0.81,7.8817320431,5.0,0.26,5.0067554364,0.0,0.0,0.0,5.0,0.26,5.0067554364
2020-12-13 09:30:00,9.61688,1.16284,9.6869281922,1.34688,0.39284,1.403,8.27,0.77,8.3057690794,5.46,0.38,5.4732074691,0.0,0.0,0.0,5.46,0.38,5.4732074691
2020-12-13 10:00:00,10.20752,1.16636,10.2739408311,1.1875200000000001,0.34636,1.237,9.02,0.8200000000000001,9.0571960341,5.6,0.29,5.607503901,0.0,0.0,0.0,5.6,0.29,5.607503901
2020-12-13 10:30:00,10.38232,1.18776,10.4500403061,1.19232,0.34776,1.242,9.19,0.84,9.2283097044,5.94,0.27,5.9461331973,0.0,0.0,0.0,5.94,0.27,5.9461331973
2020-12-13 11:00:00,10.5096,1.2528000000000001,10.5840068027,1.2096,0.3528,1.26,9.3,0.9,9.3434469014,6.11,0.36,6.1205963762,0.0,0.0,0.0,6.11,0.36,6.1205963762
2020-12-13 11:30:00,10.55568,1.26624,10.6313566397,1.25568,0.36624,1.308,9.3,0.9,9.3434469014,6.28,0.39,6.2920982192,0.0,0.0,0.0,6.28,0.39,6.2920982192
2020-12-13 12:00:00,10.6488,1.2434,10.7211466271,1.3488,0.3934,1.405,9.3,0.85,9.3387633014,6.37384,0.42112000000000005,6.3877365631,0.0038400000000000005,0.0011200000000000001,0.004,6.37,0.42,6.3838311381
2020-12-13 12:30:00,10.998240000000001,1.17032,11.0603314598,1.33824,0.39032000000000006,1.3940000000000001,9.66,0.78,9.6914395216,6.62192,0.42056000000000004,6.6352615020000005,0.0019200000000000003,0.0005600000000000001,0.002,6.62,0.42,6.6333098827
2020-12-13 13:00:00,10.92528,1.22404,10.993635295,1.38528,0.40404,1.443,9.54,0.8200000000000001,9.5751762386,6.58288,0.38084,6.5938871844,0.00288,0.00084,0.003,6.58,0.38,6.5909635107
2020-12-13 13:30:00,10.749600000000001,1.1328,10.8091228136,1.2096,0.3528,1.26,9.54,0.78,9.5718336801,6.46,0.38,6.4711668191000005,0.0,0.0,0.0,6.46,0.38,6.4711668191000005
2020-12-13 14:00:00,10.71456,1.02008,10.763008835800001,1.23456,0.36008,1.286,9.48,0.66,9.5029469114,6.30096,0.34028,6.3101416307000004,0.0009600000000000001,0.00028000000000000003,0.001,6.3,0.34,6.3091679325
2020-12-13 14:30:00,10.73016,1.26088,10.8039877823,1.10016,0.32088,1.146,9.63,0.9400000000000001,9.6757687033,6.30096,0.34028,6.3101416307000004,0.0009600000000000001,0.00028000000000000003,0.001,6.3,0.34,6.3091679325
2020-12-13 15:00:00,10.58328,1.02304,10.6326114572,1.07328,0.31304000000000004,1.118,9.51,0.71,9.536466851,6.41,0.4,6.4224683728,0.0,0.0,0.0,6.41,0.4,6.4224683728
2020-12-13 15:30:00,10.616,0.9480000000000001,10.6582437578,1.056,0.308,1.1,9.56,0.64,9.5813986453,6.41,0.4,6.4224683728,0.0,0.0,0.0,6.41,0.4,6.4224683728
2020-12-13 16:00:00,10.76008,0.94044,10.8010994348,1.03008,0.30044000000000004,1.073,9.73,0.64,9.7510255871,6.57,0.38,6.5809801702,0.0,0.0,0.0,6.57,0.38,6.5809801702
2020-12-13 16:30:00,11.43016,1.08088,11.4811523463,1.10016,0.32088,1.146,10.33,0.76,10.3579196753,6.98,0.43,6.9932324429,0.0,0.0,0.0,6.98,0.43,6.9932324429
2020-12-13 17:00:00,12.1156,1.1008,12.1655054971,1.3056,0.3808,1.3599999999999999,10.81,0.72,10.8339512644,7.35,0.42,7.36199022,0.0,0.0,0.0,7.35,0.42,7.36199022
2020-12-13 17:30:00,12.335280000000001,1.08904,12.3832605076,1.26528,0.36904000000000003,1.318,11.07,0.72,11.0933899237,7.49,0.65,7.5181513685,0.0,0.0,0.0,7.49,0.65,7.5181513685
2020-12-13 18:00:00,12.21528,1.16904,12.2710928609,1.26528,0.36904000000000003,1.318,10.95,0.8,10.9791848513,7.57,0.78,7.6100788432,0.0,0.0,0.0,7.57,0.78,7.6100788432
2020-12-13 18:30:00,11.76568,1.17124,11.8238330925,1.13568,0.33124000000000003,1.183,10.63,0.84,10.663137437,7.41,0.68,7.441135666,0.0,0.0,0.0,7.41,0.68,7.441135666
2020-12-13 19:00:00,11.322,1.211,11.3865800397,1.272,0.371,1.325,10.05,0.84,10.0850433812,7.32,0.68,7.3515168503,0.0,0.0,0.0,7.32,0.68,7.3515168503
2020-12-13 19:30:00,10.96672,1.15196,11.0270557902,1.20672,0.35196000000000005,1.2570000000000001,9.76,0.8,9.7927319988,7.5600000000000005,0.87,7.6098948744,0.0,0.0,0.0,7.5600000000000005,0.87,7.6098948744
2020-12-13 20:00:00,10.4876,1.0868,10.5437606194,1.2576,0.3668,1.31,9.23,0.72,9.2580397493,7.33,0.8300000000000001,7.3768421428,0.0,0.0,0.0,7.33,0.8300000000000001,7.3768421428
2020-12-13 20:30:00,9.9488,1.0834,10.0076159499,1.3488,0.3934,1.405,8.6,0.6900000000000001,8.6276358291,7.17,0.8300000000000001,7.2178805753,0.0,0.0,0.0,7.17,0.8300000000000001,7.2178805753
2020-12-13 21:00:00,9.3524,1.0132,9.4071228333,1.3824,0.4032,1.44,7.97,0.61,7.9933097025,7.27,0.85,7.3195218423,0.0,0.0,0.0,7.27,0.85,7.3195218423
2020-12-13 21:30:00,8.71936,0.87648,8.7633016609,1.3593600000000001,0.39648000000000005,1.416,7.36,0.48,7.3756355658,6.93,0.8,6.9760232224,0.0,0.0,0.0,6.93,0.8,6.9760232224
2020-12-13 22:00:00,8.12024,0.8713200000000001,8.1668535067,1.17024,0.34132,1.219,6.95,0.53,6.9701793377,6.46,0.8300000000000001,6.5131021795,0.0,0.0,0.0,6.46,0.8300000000000001,6.5131021795
2020-12-13 22:30:00,7.51512,0.8331600000000001,7.5611628868,1.24512,0.36316000000000004,1.297,6.27,0.47000000000000003,6.2875909536,6.06,0.8300000000000001,6.1165758395,0.0,0.0,0.0,6.06,0.8300000000000001,6.1165758395
2020-12-13 23:00:00,6.94664,0.7865200000000001,6.9910243169,1.25664,0.36652,1.309,5.69,0.42,5.7054798221,5.66,0.8300000000000001,5.7205331918999995,0.0,0.0,0.0,5.66,0.8300000000000001,5.7205331918999995
2020-12-13 23:30:00,6.4378400000000005,0.8681200000000001,6.4961077731,1.22784,0.35812000000000005,1.279,5.21,0.51,5.2349021003,5.77,0.78,5.8224822885,0.0,0.0,0.0,5.77,0.78,5.8224822885
2020-12-14 00:00:00,6.18088,0.9548400000000001,6.2541983499,1.25088,0.36484000000000005,1.303,4.93,0.59,4.965178748,5.55,0.78,5.6045428003,0.0,0.0,0.0,5.55,0.78,5.6045428003
2020-12-14 00:30:00,6.15336,0.9184800000000001,6.2215307441,1.26336,0.36848000000000003,1.316,4.89,0.55,4.9208332628,5.59,0.78,5.64415627,0.0,0.0,0.0,5.59,0.78,5.64415627
2020-12-14 01:00:00,6.78416,0.8428800000000001,6.8363201797,1.24416,0.36288000000000004,1.296,5.54,0.48,5.5607553444,5.63,0.7000000000000001,5.6733499804,0.0,0.0,0.0,5.63,0.7000000000000001,5.6733499804
2020-12-14 01:30:00,7.37224,0.45732000000000006,7.3864107793,0.64224,0.18732000000000001,0.669,6.73,0.27,6.73541387,5.83,0.81,5.8860003398,0.0,0.0,0.0,5.83,0.81,5.8860003398
2020-12-14 02:00:00,7.42208,0.27144,7.4270418876,0.38208000000000003,0.11144000000000001,0.398,7.04,0.16,7.0418179471,5.8,0.74,5.8470163331,0.0,0.0,0.0,5.8,0.74,5.8470163331
2020-12-14 02:30:00,7.21272,0.22996000000000003,7.216384926,0.34272,0.09996000000000001,0.357,6.87,0.13,6.8712298754,5.42,0.7000000000000001,5.465016011,0.0,0.0,0.0,5.42,0.7000000000000001,5.465016011
2020-12-14 03:00:00,7.17048,0.25764000000000004,7.1751070933,0.30048,0.08764000000000001,0.313,6.87,0.17,6.872103026,5.26,0.66,5.3012451368,0.0,0.0,0.0,5.26,0.66,5.3012451368
2020-12-14 03:30:00,6.97792,0.20356000000000002,6.9808884965,0.21792000000000003,0.06356,0.227,6.76,0.14,6.7614495487,5.73,0.85,5.7927023055,0.0,0.0,0.0,5.73,0.85,5.7927023055
2020-12-14 04:00:00,6.7768,0.0874,6.777363573,0.1968,0.0574,0.20500000000000002,6.58,0.03,6.5800683887,5.71,0.86,5.7744004018,0.0,0.0,0.0,5.71,0.86,5.7744004018
2020-12-14 04:30:00,7.21264,0.47952000000000006,7.2285624574,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.94,0.4,6.9515178199,5.66,0.86,5.724962882,0.0,0.0,0.0,5.66,0.86,5.724962882
2020-12-14 05:00:00,7.12544,0.63492,7.1536716866,0.32544,0.09492,0.339,6.8,0.54,6.8214074794,5.61,0.89,5.6801584485,0.0,0.0,0.0,5.61,0.89,5.6801584485
2020-12-14 05:30:00,7.6812000000000005,0.8116,7.7239580527000005,0.45120000000000005,0.1316,0.47000000000000003,7.23,0.68,7.2619074629,5.48,0.77,5.5338323068,0.0,0.0,0.0,5.48,0.77,5.5338323068
2020-12-14 06:00:00,7.94968,0.91324,8.0019634715,0.5596800000000001,0.16324000000000002,0.583,7.39,0.75,7.4279606892,5.44,0.8,5.4985088888,0.0,0.0,0.0,5.44,0.8,5.4985088888
2020-12-14 06:30:00,8.79936,1.00648,8.8567340708,0.39936000000000005,0.11648000000000001,0.41600000000000004,8.4,0.89,8.447017225,6.41,1.01,6.4890831402,0.0,0.0,0.0,6.41,1.01,6.4890831402
2020-12-14 07:00:00,10.02112,1.19116,10.0916652838,0.14112000000000002,0.04116,0.147,9.88,1.15,9.9467029713,6.98,1.08,7.0630588274,0.0,0.0,0.0,6.98,1.08,7.0630588274
2020-12-14 07:30:00,11.367280000000001,1.51004,11.467138937,0.13728,0.040040000000000006,0.14300000000000002,11.23,1.47,11.3258023998,7.78,1.15,7.8645343155,0.0,0.0,0.0,7.78,1.15,7.8645343155
2020-12-14 08:00:00,12.27544,1.6349200000000002,12.3838358597,0.08544,0.02492,0.089,12.19,1.6099999999999999,12.295861092300001,8.24,1.28,8.3388248573,0.0,0.0,0.0,8.24,1.28,8.3388248573
2020-12-14 08:30:00,12.33752,2.18136,12.5288758953,0.58752,0.17136,0.612,11.75,2.01,11.9206795108,8.33,1.25,8.4232654001,0.0,0.0,0.0,8.33,1.25,8.4232654001
2020-12-14 09:00:00,12.09896,2.65428,12.3866878301,1.00896,0.29428000000000004,1.051,11.09,2.36,11.338328801,7.89,1.19,7.9792355524000005,0.0,0.0,0.0,7.89,1.19,7.9792355524000005
2020-12-14 09:30:00,12.0904,2.7522,12.3996926172,1.0704,0.31220000000000003,1.115,11.02,2.44,11.2868950558,8.25192,1.31056,8.355342674,0.0019200000000000003,0.0005600000000000001,0.002,8.25,1.31,8.353358606
2020-12-14 10:00:00,12.00592,2.88756,12.3482840022,1.22592,0.35756000000000004,1.2770000000000001,10.78,2.5300000000000002,11.0729083804,8.3748,1.4114,8.492898504,0.0048000000000000004,0.0014,0.005,8.37,1.4100000000000001,8.4879326105
2020-12-14 10:30:00,11.75424,2.93332,12.1147234471,1.31424,0.38332000000000005,1.369,10.44,2.55,10.7469111841,8.31056,1.5030800000000002,8.4453926492,0.010560000000000002,0.0030800000000000003,0.011,8.3,1.5,8.4344531536
2020-12-14 11:00:00,11.47512,3.19316,11.911114549,1.48512,0.43316000000000004,1.5470000000000002,9.99,2.76,10.3642510583,7.9344,1.4442,8.0647639147,0.014400000000000001,0.004200000000000001,0.015,7.92,1.44,8.049844719
2020-12-14 11:30:00,11.390320000000001,3.34176,11.8704148874,1.48032,0.43176000000000003,1.542,9.91,2.91,10.3284171101,7.981920000000001,1.48056,8.1180727269,0.0019200000000000003,0.0005600000000000001,0.002,7.98,1.48,8.116082799
2020-12-14 12:00:00,11.62056,3.22808,12.0605934846,1.33056,0.38808000000000004,1.3860000000000001,10.29,2.84,10.6747224788,8.16384,1.54112,8.30802831,0.0038400000000000005,0.0011200000000000001,0.004,8.16,1.54,8.304047206
2020-12-14 12:30:00,11.81592,3.10756,12.2177287005,1.22592,0.35756000000000004,1.2770000000000001,10.59,2.75,10.9412339341,8.38288,1.4808400000000002,8.512670803,0.00288,0.00084,0.003,8.38,1.48,8.5096885959
2020-12-14 13:00:00,11.81624,3.07932,12.2108861022,1.26624,0.36932000000000004,1.319,10.55,2.71,10.8925020083,8.41288,1.5208400000000002,8.5492399779,0.00288,0.00084,0.003,8.41,1.52,8.5462564904
2020-12-14 13:30:00,11.51456,2.98508,11.8952004859,1.35456,0.39508000000000004,1.411,10.16,2.59,10.4849272768,8.09864,1.49252,8.2350219065,0.00864,0.00252,0.009000000000000001,8.09,1.49,8.2260683197
2020-12-14 14:00:00,11.5656,2.9858000000000002,11.9447940543,1.1856,0.3458,1.235,10.38,2.64,10.7104621749,8.30192,1.5605600000000002,8.4473204746,0.0019200000000000003,0.0005600000000000001,0.002,8.3,1.56,8.4453300705
2020-12-14 14:30:00,11.63016,2.99088,12.0085796329,1.10016,0.32088,1.146,10.53,2.67,10.8632315634,8.04096,1.42028,8.1654291375,0.0009600000000000001,0.00028000000000000003,0.001,8.04,1.42,8.1644350693
2020-12-14 15:00:00,11.702960000000001,2.97128,12.0742609546,1.03296,0.30128000000000005,1.076,10.67,2.67,10.9989908628,7.63096,1.42028,7.7620065576,0.0009600000000000001,0.00028000000000000003,0.001,7.63,1.42,7.761011532
2020-12-14 15:30:00,11.6792,2.7656,12.0021771358,0.9792000000000001,0.2856,1.02,10.7,2.48,10.9836423831,7.91,1.44,8.0400062189,0.0,0.0,0.0,7.91,1.44,8.0400062189
2020-12-14 16:00:00,12.35808,2.83944,12.6800852048,0.95808,0.27944,0.998,11.4,2.56,11.6839034573,7.91,1.32,8.0193827693,0.0,0.0,0.0,7.91,1.32,8.0193827693
2020-12-14 16:30:00,13.00528,2.63904,13.2703368458,1.02528,0.29904000000000003,1.068,11.98,2.34,12.2063917682,8.37,1.3,8.4703541839,0.0,0.0,0.0,8.37,1.3,8.4703541839
2020-12-14 17:00:00,13.72544,2.55492,13.9612076627,1.04544,0.30492,1.089,12.68,2.25,12.8780782728,9.06,1.28,9.1499726776,0.0,0.0,0.0,9.06,1.28,9.1499726776
2020-12-14 17:30:00,13.8872,2.3196,14.079590477,1.0272000000000001,0.29960000000000003,1.07,12.86,2.02,13.0176802849,8.99,1.28,9.0806662751,0.0,0.0,0.0,8.99,1.28,9.0806662751
2020-12-14 18:00:00,13.46544,2.07492,13.6243666789,1.04544,0.30492,1.089,12.42,1.77,12.5454892292,8.94,1.17,9.0162353563,0.0,0.0,0.0,8.94,1.17,9.0162353563
2020-12-14 18:30:00,12.87008,1.9404400000000002,13.0155394279,1.03008,0.30044000000000004,1.073,11.84,1.6400000000000001,11.953041454000001,8.62,1.1,8.6899021859,0.0,0.0,0.0,8.62,1.1,8.6899021859
2020-12-14 19:00:00,12.37928,1.75604,12.5032095799,1.04928,0.30604000000000003,1.093,11.33,1.45,11.4224078022,8.19,0.9400000000000001,8.2437673427,0.0,0.0,0.0,8.19,0.9400000000000001,8.2437673427
2020-12-14 19:30:00,11.84184,1.66512,11.9583359712,1.01184,0.29512000000000005,1.054,10.83,1.37,10.9163089,8.13,0.97,8.1876614488,0.0,0.0,0.0,8.13,0.97,8.1876614488
2020-12-14 20:00:00,11.40024,1.72632,11.530206104,1.05024,0.30632000000000004,1.094,10.35,1.42,10.4469564946,7.99,1.03,8.0561156893,0.0,0.0,0.0,7.99,1.03,8.0561156893
2020-12-14 20:30:00,10.982,1.5510000000000002,11.0909839509,1.032,0.301,1.075,9.95,1.25,10.0282102092,7.33,0.91,7.3862710484,0.0,0.0,0.0,7.33,0.91,7.3862710484
2020-12-14 21:00:00,10.7012,1.7866,10.8493143101,1.0512,0.30660000000000004,1.095,9.65,1.48,9.7628325808,7.26,0.91,7.3168094139,0.0,0.0,0.0,7.26,0.91,7.3168094139
2020-12-14 21:30:00,10.15584,1.55212,10.2737608791,1.03584,0.30212,1.079,9.12,1.25,9.2052647979,6.84,0.8,6.8866247175,0.0,0.0,0.0,6.84,0.8,6.8866247175
2020-12-14 22:00:00,9.40736,1.28548,9.4947817774,1.04736,0.30548000000000003,1.091,8.36,0.98,8.4172442046,6.12,0.67,6.156565601,0.0,0.0,0.0,6.12,0.67,6.156565601
2020-12-14 22:30:00,8.90296,1.48128,9.0253469296,1.03296,0.30128000000000005,1.076,7.87,1.18,7.9579708469,5.93,0.6900000000000001,5.9700083752,0.0,0.0,0.0,5.93,0.6900000000000001,5.9700083752
2020-12-14 23:00:00,8.31024,1.72632,8.4876539515,1.05024,0.30632000000000004,1.094,7.26,1.42,7.3975671677,5.6,0.6900000000000001,5.6423488017,0.0,0.0,0.0,5.6,0.6900000000000001,5.6423488017
2020-12-14 23:30:00,7.57392,1.53156,7.7272207293,1.03392,0.30156000000000005,1.077,6.54,1.23,6.6546600214,4.93,0.67,4.9753190852,0.0,0.0,0.0,4.93,0.67,4.9753190852
2020-12-15 00:00:00,7.33736,1.39548,7.4688831963,1.04736,0.30548000000000003,1.091,6.29,1.09,6.3837449824,4.71,0.67,4.7574152646000005,0.0,0.0,0.0,4.71,0.67,4.7574152646000005
2020-12-15 00:30:00,7.4216,1.5538,7.5825088856,1.0416,0.3038,1.085,6.38,1.25,6.50129987,5.26,0.77,5.3160605714999996,0.0,0.0,0.0,5.26,0.77,5.3160605714999996
2020-12-15 01:00:00,8.19024,1.59632,8.3443555054,1.05024,0.30632000000000004,1.094,7.14,1.29,7.2555978389,5.5600000000000005,0.88,5.629209536,0.0,0.0,0.0,5.5600000000000005,0.88,5.629209536
2020-12-15 01:30:00,8.24008,1.59044,8.3921640713,1.03008,0.30044000000000004,1.073,7.21,1.29,7.3244931565,5.5,0.8200000000000001,5.5607913106,0.0,0.0,0.0,5.5,0.8200000000000001,5.5607913106
2020-12-15 02:00:00,8.10024,1.75632,8.2884587228,1.05024,0.30632000000000004,1.094,7.05,1.45,7.1975690341,5.35,0.76,5.4037116873,0.0,0.0,0.0,5.35,0.76,5.4037116873
2020-12-15 02:30:00,8.05384,1.75112,8.2420118903,0.96384,0.28112000000000004,1.004,7.09,1.47,7.24078725,5.3,0.76,5.3542132942,0.0,0.0,0.0,5.3,0.76,5.3542132942
2020-12-15 03:00:00,7.71552,1.74036,7.9093679773000005,0.9955200000000001,0.29036,1.037,6.72,1.45,6.874656355,5.28,0.76,5.3344165567,0.0,0.0,0.0,5.28,0.76,5.3344165567
2020-12-15 03:30:00,7.51752,1.48636,7.6630524597,0.94752,0.27636000000000005,0.987,6.57,1.21,6.6804939937,4.87,0.76,4.9289451204,0.0,0.0,0.0,4.87,0.76,4.9289451204
2020-12-15 04:00:00,7.23344,1.58392,7.4048265881,0.9734400000000001,0.28392,1.014,6.26,1.3,6.3935592591,5.0,0.78,5.0604742861,0.0,0.0,0.0,5.0,0.78,5.0604742861
2020-12-15 04:30:00,7.21808,1.57944,7.388863891,0.95808,0.27944,0.998,6.26,1.3,6.3935592591,5.1,0.84,5.168713573,0.0,0.0,0.0,5.1,0.84,5.168713573
2020-12-15 05:00:00,7.40096,1.5802800000000001,7.5677931922,0.96096,0.28028000000000003,1.001,6.44,1.3,6.5699010647,5.1,0.89,5.1770744634,0.0,0.0,0.0,5.1,0.89,5.1770744634
2020-12-15 05:30:00,7.69408,1.50244,7.8394000408,0.93408,0.27244,0.973,6.76,1.23,6.8709897395,5.1,0.81,5.1639229274,0.0,0.0,0.0,5.1,0.81,5.1639229274
2020-12-15 06:00:00,8.08544,1.58992,8.2402782477,0.92544,0.26992000000000005,0.964,7.16,1.32,7.2806593108,5.36,0.88,5.431758463,0.0,0.0,0.0,5.36,0.88,5.431758463
2020-12-15 06:30:00,9.11408,1.83244,9.2964665653,0.93408,0.27244,0.973,8.18,1.56,8.3274245719,6.04,0.91,6.1081666644,0.0,0.0,0.0,6.04,0.91,6.1081666644
2020-12-15 07:00:00,10.3048,2.0014,10.4973570483,0.9648,0.28140000000000004,1.005,9.34,1.72,9.4970521742,6.6,0.9500000000000001,6.6680206958,0.0,0.0,0.0,6.6,0.9500000000000001,6.6680206958
2020-12-15 07:30:00,11.32232,2.17776,11.5298555412,0.95232,0.27776,0.992,10.37,1.9,10.5426230133,7.25,1.12,7.3360002726,0.0,0.0,0.0,7.25,1.12,7.3360002726
2020-12-15 08:00:00,11.9844,2.3642,12.2153708499,0.9744,0.2842,1.015,11.01,2.08,11.2047534556,7.74,1.23,7.8371231967,0.0,0.0,0.0,7.74,1.23,7.8371231967
2020-12-15 08:30:00,12.38856,2.72708,12.6851639406,1.01856,0.29708,1.061,11.37,2.43,11.6267708329,8.06,1.4100000000000001,8.1824018479,0.0,0.0,0.0,8.06,1.4100000000000001,8.1824018479
2020-12-15 09:00:00,12.3332,2.9026,12.6701582074,1.0032,0.2926,1.045,11.33,2.61,11.6267364295,7.78096,1.41028,7.9077321781,0.0009600000000000001,0.00028000000000000003,0.001,7.78,1.4100000000000001,7.9067376332
2020-12-15 09:30:00,12.26936,2.93648,12.6158673741,1.11936,0.32648000000000005,1.166,11.15,2.61,11.4514016609,7.91096,1.46028,8.0446072496,0.0009600000000000001,0.00028000000000000003,0.001,7.91,1.46,8.0436123726
2020-12-15 10:00:00,11.88752,2.9913600000000002,12.2581143085,1.30752,0.38136000000000003,1.362,10.58,2.61,10.8971785339,7.58768,1.33224,7.7037491652,0.007680000000000001,0.0022400000000000002,0.008,7.58,1.33,7.6957975545
2020-12-15 10:30:00,11.61304,2.98172,11.9897186039,1.34304,0.39172,1.399,10.27,2.59,10.5915532383,7.42152,1.3833600000000001,7.5493472566,0.01152,0.00336,0.012,7.41,1.38,7.5374067157999995
2020-12-15 11:00:00,11.57968,3.09324,11.9857049271,1.5196800000000001,0.44324,1.583,10.06,2.65,10.4031773992,7.2544,1.3042,7.3707026124,0.014400000000000001,0.004200000000000001,0.015,7.24,1.3,7.3557868376
2020-12-15 11:30:00,11.3008,3.2744,11.7656183858,1.6608,0.4844,1.73,9.64,2.79,10.0356215552,7.5892,1.4356,7.7237881897000005,0.019200000000000002,0.0056,0.02,7.57,1.43,7.7038821382
2020-12-15 12:00:00,11.40912,3.24016,11.8602974668,1.74912,0.5101600000000001,1.822,9.66,2.73,10.0383514583,7.61208,1.4364400000000002,7.746426389,0.022080000000000002,0.00644,0.023,7.59,1.43,7.7235354599
2020-12-15 12:30:00,11.51952,3.12736,11.9364869874,1.7395200000000002,0.50736,1.812,9.78,2.62,10.1248604929,7.52536,1.3944800000000002,7.6534709511,0.015360000000000002,0.0044800000000000005,0.016,7.51,1.3900000000000001,7.6375519638
2020-12-15 13:00:00,11.24336,3.17848,11.6840009928,1.74336,0.50848,1.816,9.5,2.67,9.8680747869,7.15208,1.34644,7.2777159192,0.022080000000000002,0.00644,0.023,7.13,1.34,7.25482598
2020-12-15 13:30:00,11.11944,3.00192,11.5175287974,1.5494400000000002,0.45192000000000004,1.6139999999999999,9.57,2.55,9.9039083194,7.11112,1.36616,7.2411615643000005,0.021120000000000003,0.0061600000000000005,0.022,7.09,1.3599999999999999,7.2192589647
2020-12-15 14:00:00,10.99488,2.71684,11.3255730893,1.3948800000000001,0.40684000000000003,1.453,9.6,2.31,9.8740113429,7.33672,1.4719600000000002,7.4829223302,0.00672,0.0019600000000000004,0.007,7.33,1.47,7.4759481004
2020-12-15 14:30:00,11.14288,2.49084,11.4178832802,0.9628800000000001,0.28084000000000003,1.003,10.18,2.21,10.4171253232,7.54576,1.56168,7.7056692376,0.00576,0.00168,0.006,7.54,1.56,7.6996883054000005
2020-12-15 15:00:00,11.13536,2.52448,11.4179350848,0.9753600000000001,0.28448,1.016,10.16,2.24,10.4039992311,7.6948,1.5114,7.8418286770000005,0.0048000000000000004,0.0014,0.005,7.69,1.51,7.8368488565
2020-12-15 15:30:00,11.28216,2.46188,11.5476399061,0.9321600000000001,0.27188,0.971,10.35,2.19,10.5791587567,7.91,1.51,8.052838009,0.0,0.0,0.0,7.91,1.51,8.052838009
2020-12-15 16:00:00,11.97888,2.49384,12.2357183688,0.93888,0.27384000000000003,0.978,11.04,2.22,11.2609946275,8.16,1.43,8.2843527206,0.0,0.0,0.0,8.16,1.43,8.2843527206
2020-12-15 16:30:00,12.968160000000001,2.71488,13.2492923283,0.9081600000000001,0.26488,0.9460000000000001,12.06,2.45,12.3063438925,8.44,1.33,8.5441500455,0.0,0.0,0.0,8.44,1.33,8.5441500455
2020-12-15 17:00:00,13.6456,2.5008,13.872865601600001,1.0656,0.3108,1.11,12.58,2.19,12.769201228,9.01,1.26,9.0976755273,0.0,0.0,0.0,9.01,1.26,9.0976755273
2020-12-15 17:30:00,13.69896,2.30428,13.8914078264,1.00896,0.29428000000000004,1.051,12.69,2.01,12.8481983173,8.8,1.17,8.8774376934,0.0,0.0,0.0,8.8,1.17,8.8774376934
2020-12-15 18:00:00,13.57016,2.20588,13.7482780376,0.98016,0.28588,1.021,12.59,1.92,12.735560451,8.68,1.11,8.7506856874,0.0,0.0,0.0,8.68,1.11,8.7506856874
2020-12-15 18:30:00,13.13232,2.11776,13.3019824086,0.95232,0.27776,0.992,12.18,1.8399999999999999,12.3181979202,8.58,1.13,8.6540915179,0.0,0.0,0.0,8.58,1.13,8.6540915179
2020-12-15 19:00:00,12.65952,1.87236,12.79723324,0.8995200000000001,0.26236000000000004,0.937,11.76,1.6099999999999999,11.8696967105,8.23,1.01,8.2917428807,0.0,0.0,0.0,8.23,1.01,8.2917428807
2020-12-15 19:30:00,12.09736,1.62548,12.2060765277,0.8073600000000001,0.23548000000000002,0.841,11.29,1.3900000000000001,11.3752450523,8.23,1.04,8.2954505604,0.0,0.0,0.0,8.23,1.04,8.2954505604
2020-12-15 20:00:00,11.5812,1.6316000000000002,11.6955680495,0.9312,0.2716,0.97,10.65,1.3599999999999999,10.7364845271,8.11,1.06,8.1789791539,0.0,0.0,0.0,8.11,1.06,8.1789791539
2020-12-15 20:30:00,11.06928,1.63104,11.1888002574,0.9292800000000001,0.27104,0.968,10.14,1.3599999999999999,10.2307966454,7.5600000000000005,0.96,7.6207086285,0.0,0.0,0.0,7.5600000000000005,0.96,7.6207086285
2020-12-15 21:00:00,10.73064,1.70852,10.865803026,0.9206400000000001,0.26852000000000004,0.9590000000000001,9.81,1.44,9.9151248101,7.09,0.8200000000000001,7.1372613795,0.0,0.0,0.0,7.09,0.8200000000000001,7.1372613795
2020-12-15 21:30:00,10.29336,1.61348,10.4190487954,0.90336,0.26348000000000005,0.9410000000000001,9.39,1.35,9.4865483712,6.69,0.74,6.7308023296,0.0,0.0,0.0,6.69,0.74,6.7308023296
2020-12-15 22:00:00,9.77056,1.61808,9.9036369885,0.8505600000000001,0.24808000000000002,0.886,8.92,1.37,9.0245941737,6.53,0.8,6.578822083,0.0,0.0,0.0,6.53,0.8,6.578822083
2020-12-15 22:30:00,9.14472,1.4959600000000002,9.2662721846,0.7747200000000001,0.22596000000000002,0.807,8.37,1.27,8.4658017931,6.31,0.8300000000000001,6.3643538557,0.0,0.0,0.0,6.31,0.8300000000000001,6.3643538557
2020-12-15 23:00:00,8.4968,1.5024000000000002,8.6286045222,0.7968000000000001,0.23240000000000002,0.8300000000000001,7.7,1.27,7.8040310097,5.48,0.7000000000000001,5.5245271291,0.0,0.0,0.0,5.48,0.7000000000000001,5.5245271291
2020-12-15 23:30:00,7.87992,1.61456,8.0436274901,0.76992,0.22456,0.802,7.11,1.3900000000000001,7.2445979875,5.3,0.65,5.3397097299,0.0,0.0,0.0,5.3,0.65,5.3397097299
2020-12-16 00:00:00,7.43136,1.6324800000000002,7.6085545539,0.8313600000000001,0.24248000000000003,0.866,6.6,1.3900000000000001,6.7447831692,5.23,0.73,5.2807007111,0.0,0.0,0.0,5.23,0.73,5.2807007111
2020-12-16 00:30:00,7.40592,1.56256,7.5689659003,0.86592,0.25256,0.902,6.54,1.31,6.6699100444,5.27,0.8200000000000001,5.3334135411,0.0,0.0,0.0,5.27,0.8200000000000001,5.3334135411
2020-12-16 01:00:00,8.09704,1.6587200000000002,8.2651926051,0.88704,0.25872,0.924,7.21,1.4,7.3446647303,5.39,0.8200000000000001,5.452017975,0.0,0.0,0.0,5.39,0.8200000000000001,5.452017975
2020-12-16 01:30:00,8.23248,1.7186400000000002,8.4099613792,0.85248,0.24864000000000003,0.888,7.38,1.47,7.5249784053,5.64,0.93,5.7161612993,0.0,0.0,0.0,5.64,0.93,5.7161612993
2020-12-16 02:00:00,8.00304,1.59172,8.1597929998,0.86304,0.25172,0.899,7.14,1.34,7.2646541556,5.47,0.9,5.5435457967,0.0,0.0,0.0,5.47,0.9,5.5435457967
2020-12-16 02:30:00,7.75544,1.39492,7.8798890474,0.80544,0.23492000000000002,0.839,6.95,1.16,7.0461407877,5.37,0.79,5.4277988172,0.0,0.0,0.0,5.37,0.79,5.4277988172
2020-12-16 03:00:00,7.66872,1.42296,7.7996206062,0.7987200000000001,0.23296000000000003,0.8320000000000001,6.87,1.19,6.9723023457,5.24,0.81,5.3022353776,0.0,0.0,0.0,5.24,0.81,5.3022353776
2020-12-16 03:30:00,7.61408,1.40744,7.7430679708,0.81408,0.23744,0.848,6.8,1.17,6.8999202894,5.15,0.84,5.2180551933,0.0,0.0,0.0,5.15,0.84,5.2180551933
2020-12-16 04:00:00,7.3752,1.4836,7.5229411802,0.8352,0.2436,0.87,6.54,1.24,6.656515605,5.26,0.88,5.3331041617,0.0,0.0,0.0,5.26,0.88,5.3331041617
2020-12-16 04:30:00,7.2571200000000005,1.49916,7.4103489392,0.9571200000000001,0.27916,0.997,6.3,1.22,6.417039816,5.13,0.8300000000000001,5.196710498,0.0,0.0,0.0,5.13,0.8300000000000001,5.196710498
2020-12-16 05:00:00,7.37304,1.77672,7.584092088,0.9830400000000001,0.28672000000000003,1.024,6.39,1.49,6.5614175298,4.95,0.8300000000000001,5.0191035056,0.0,0.0,0.0,4.95,0.8300000000000001,5.0191035056
2020-12-16 05:30:00,7.70944,1.79692,7.9160840445,0.9494400000000001,0.27692,0.989,6.76,1.52,6.9287805565,5.17,0.8300000000000001,5.2362009129,0.0,0.0,0.0,5.17,0.8300000000000001,5.2362009129
2020-12-16 06:00:00,8.02888,1.8138400000000001,8.2312167752,0.93888,0.27384000000000003,0.978,7.09,1.54,7.2553221844,5.27,0.93,5.3514297155,0.0,0.0,0.0,5.27,0.93,5.3514297155
2020-12-16 06:30:00,8.81136,1.9424800000000002,9.0229315414,1.07136,0.31248000000000004,1.116,7.74,1.63,7.9097724367,6.24,1.2,6.3543371015,0.0,0.0,0.0,6.24,1.2,6.3543371015
2020-12-16 07:00:00,10.11544,2.22992,10.3583140327,1.40544,0.40992,1.464,8.71,1.82,8.8981177785,6.68,1.2,6.7869286132,0.0,0.0,0.0,6.68,1.2,6.7869286132
2020-12-16 07:30:00,11.2396,2.5378,11.5225447276,1.3296000000000001,0.38780000000000003,1.385,9.91,2.15,10.1405423918,7.14,1.17,7.2352263268,0.0,0.0,0.0,7.14,1.17,7.2352263268
2020-12-16 08:00:00,11.96088,2.44984,12.2091918815,1.13088,0.32984,1.178,10.83,2.12,11.0355471092,7.8,1.29,7.9059534529,0.0,0.0,0.0,7.8,1.29,7.9059534529
2020-12-16 08:30:00,12.46776,2.54768,12.725396371,0.91776,0.26768000000000003,0.9560000000000001,11.55,2.2800000000000002,11.7728883457,8.04,1.48,8.1750840974,0.0,0.0,0.0,8.04,1.48,8.1750840974
2020-12-16 09:00:00,12.50512,2.9581600000000003,12.8502426748,1.12512,0.32816,1.172,11.38,2.63,11.679952910899999,8.24,1.48,8.3718576194,0.0,0.0,0.0,8.24,1.48,8.3718576194
2020-12-16 09:30:00,12.61304,2.99172,12.9629921932,1.10304,0.32172,1.149,11.51,2.67,11.815625248,8.33,1.54,8.4711569458,0.0,0.0,0.0,8.33,1.54,8.4711569458
2020-12-16 10:00:00,12.68904,2.93472,13.0239900798,1.07904,0.31472,1.124,11.61,2.62,11.9019536211,8.36,1.49,8.4917430484,0.0,0.0,0.0,8.36,1.49,8.4917430484
2020-12-16 10:30:00,12.61896,2.8042800000000003,12.9267992094,1.00896,0.29428000000000004,1.051,11.61,2.51,11.8782237729,8.39,1.52,8.5265761006,0.0,0.0,0.0,8.39,1.52,8.5265761006
2020-12-16 11:00:00,12.6524,2.9232,12.9856969008,1.1424,0.3332,1.19,11.51,2.59,11.7978048806,8.06,1.3599999999999999,8.1739341813,0.0,0.0,0.0,8.06,1.3599999999999999,8.1739341813
2020-12-16 11:30:00,12.83256,3.05408,13.1909817982,1.04256,0.30408,1.086,11.79,2.75,12.1064693449,8.23,1.33,8.3367739564,0.0,0.0,0.0,8.23,1.33,8.3367739564
2020-12-16 12:00:00,12.89,2.92,13.2165994113,0.96,0.28,1.0,11.93,2.64,12.2186128509,8.36,1.3599999999999999,8.4698996452,0.0,0.0,0.0,8.36,1.3599999999999999,8.4698996452
