Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-16 12:30:00,13.08208,2.99144,13.4197440512,0.8620800000000001,0.25144,0.898,12.22,2.74,12.5234180638,8.53,1.38,8.640908517,0.0,0.0,0.0,8.53,1.38,8.640908517
2020-12-16 13:00:00,12.91168,3.01424,13.2588507496,0.8716800000000001,0.25424,0.908,12.04,2.76,12.3522953333,8.6,1.55,8.7385639553,0.0,0.0,0.0,8.6,1.55,8.7385639553
2020-12-16 13:30:00,12.7804,2.7422,13.071277099,0.8304,0.2422,0.865,11.95,2.5,12.2087059101,8.15,1.4,8.2693711974,0.0,0.0,0.0,8.15,1.4,8.2693711974
2020-12-16 14:00:00,12.4236,2.7248,12.7188982227,0.8736,0.2548,0.91,11.55,2.47,11.8111557436,8.17,1.33,8.2775479461,0.0,0.0,0.0,8.17,1.33,8.2775479461
2020-12-16 14:30:00,12.27072,2.65396,12.5544443525,0.87072,0.25396,0.907,11.4,2.4,11.6498927034,8.26,1.3599999999999999,8.3712125764,0.0,0.0,0.0,8.26,1.3599999999999999,8.3712125764
2020-12-16 15:00:00,12.29648,2.65564,12.5799779094,0.87648,0.25564000000000003,0.913,11.42,2.4,11.6694644264,8.32,1.45,8.4454070358,0.0,0.0,0.0,8.32,1.45,8.4454070358
2020-12-16 15:30:00,12.42672,2.54696,12.6850453369,0.84672,0.24696,0.882,11.58,2.3,11.8062017601,8.21,1.42,8.3318965428,0.0,0.0,0.0,8.21,1.42,8.3318965428
2020-12-16 16:00:00,12.73696,2.44828,12.9701281798,0.81696,0.23828000000000002,0.851,11.92,2.21,12.1231390324,8.43,1.34,8.5358362215,0.0,0.0,0.0,8.43,1.34,8.5358362215
2020-12-16 16:30:00,13.28264,2.25452,13.4726161454,0.8726400000000001,0.25452,0.909,12.41,2.0,12.5701272865,8.85,1.34,8.950871466,0.0,0.0,0.0,8.85,1.34,8.950871466
2020-12-16 17:00:00,13.788640000000001,2.47752,14.0094503247,0.8486400000000001,0.24752000000000002,0.884,12.94,2.23,13.1307463611,8.97,1.18,9.0472813596,0.0,0.0,0.0,8.97,1.18,9.0472813596
2020-12-16 17:30:00,13.7576,2.1118,13.9187376224,0.8976000000000001,0.26180000000000003,0.935,12.86,1.85,12.9923862319,8.7,1.08,8.7667781995,0.0,0.0,0.0,8.7,1.08,8.7667781995
2020-12-16 18:00:00,13.36888,1.89384,13.5023546983,0.93888,0.27384000000000003,0.978,12.43,1.62,12.535122656,8.61,1.03,8.6713897387,0.0,0.0,0.0,8.61,1.03,8.6713897387
2020-12-16 18:30:00,13.12312,2.01216,13.2764854687,0.9331200000000001,0.27216,0.972,12.19,1.74,12.3135575688,8.48,1.07,8.5472393204,0.0,0.0,0.0,8.48,1.07,8.5472393204
2020-12-16 19:00:00,12.97672,1.60196,13.0752261089,0.48672000000000004,0.14196,0.507,12.49,1.46,12.5750427435,8.15,0.93,8.2028897347,0.0,0.0,0.0,8.15,0.93,8.2028897347
2020-12-16 19:30:00,12.2376,1.5168,12.3312422732,0.5376000000000001,0.1568,0.56,11.7,1.3599999999999999,11.7787775257,8.33,1.03,8.393437913,0.0,0.0,0.0,8.33,1.03,8.393437913
2020-12-16 20:00:00,11.78712,1.4641600000000001,11.8777086342,0.5971200000000001,0.17416,0.622,11.19,1.29,11.26411115,7.98,0.97,8.0387374631,0.0,0.0,0.0,7.98,0.97,8.0387374631
2020-12-16 20:30:00,11.40416,1.7328800000000002,11.5350656002,0.7641600000000001,0.22288000000000002,0.796,10.64,1.51,10.7466134201,7.72,0.91,7.7734483982,0.0,0.0,0.0,7.72,0.91,7.7734483982
2020-12-16 21:00:00,10.72664,1.7715200000000002,10.871940434,0.8966400000000001,0.26152000000000003,0.934,9.83,1.51,9.9453003977,7.2,0.8300000000000001,7.2476823882,0.0,0.0,0.0,7.2,0.8300000000000001,7.2476823882
2020-12-16 21:30:00,10.19944,1.82692,10.361766886,0.9494400000000001,0.27692,0.989,9.25,1.55,9.3789658279,6.91,0.77,6.9527692325,0.0,0.0,0.0,6.91,0.77,6.9527692325
2020-12-16 22:00:00,9.5968,1.5924,9.7280166529,1.0368,0.3024,1.08,8.56,1.29,8.6566563984,6.51,0.77,6.5553794703,0.0,0.0,0.0,6.51,0.77,6.5553794703
2020-12-16 22:30:00,9.02864,1.51252,9.1544555818,0.9686400000000001,0.28252000000000005,1.009,8.06,1.23,8.1533122104,6.45,0.84,6.5044676954,0.0,0.0,0.0,6.45,0.84,6.5044676954
2020-12-16 23:00:00,8.26144,1.63792,8.4222427417,1.02144,0.29792,1.064,7.24,1.34,7.3629613608,6.01,0.8200000000000001,6.0656821545,0.0,0.0,0.0,6.01,0.8200000000000001,6.0656821545
2020-12-16 23:30:00,7.71176,1.5596800000000002,7.8678995926,0.82176,0.23968000000000003,0.856,6.89,1.32,7.0153046976,5.52,0.71,5.5654739241,0.0,0.0,0.0,5.52,0.71,5.5654739241
2020-12-17 00:00:00,7.27416,1.54288,7.4359856374,0.7641600000000001,0.22288000000000002,0.796,6.51,1.32,6.6424769476000005,5.12,0.79,5.1805887696,0.0,0.0,0.0,5.12,0.79,5.1805887696
2020-12-17 00:30:00,7.18592,1.31756,7.305710821,0.74592,0.21756000000000003,0.777,6.44,1.1,6.5332687071999995,5.24,0.87,5.3117322975,0.0,0.0,0.0,5.24,0.87,5.3117322975
2020-12-17 01:00:00,7.7632,1.2526,7.8636048349,0.7632,0.22260000000000002,0.795,7.0,1.03,7.0753727817,5.24,0.8200000000000001,5.3037722425,0.0,0.0,0.0,5.24,0.8200000000000001,5.3037722425
2020-12-17 01:30:00,8.02304,1.3567200000000001,8.1369441438,0.74304,0.21672000000000002,0.774,7.28,1.1400000000000001,7.3687176632,5.51,0.8200000000000001,5.5706821844,0.0,0.0,0.0,5.51,0.8200000000000001,5.5706821844
2020-12-17 02:00:00,7.88248,1.38864,8.0038623177,0.85248,0.24864000000000003,0.888,7.03,1.1400000000000001,7.1218326293,5.51,0.8200000000000001,5.5706821844,0.0,0.0,0.0,5.51,0.8200000000000001,5.5706821844
2020-12-17 02:30:00,7.734,1.392,7.8582708022,0.864,0.252,0.9,6.87,1.1400000000000001,6.9639428487,5.49,0.88,5.5600809347,0.0,0.0,0.0,5.49,0.88,5.5600809347
2020-12-17 03:00:00,7.59856,1.40208,7.726832624,0.89856,0.26208000000000004,0.936,6.7,1.1400000000000001,6.7962931073,5.43,0.88,5.5008453896,0.0,0.0,0.0,5.43,0.88,5.5008453896
2020-12-17 03:30:00,7.53224,1.42732,7.6662821367,0.88224,0.25732000000000005,0.919,6.65,1.17,6.7521404014,5.32,0.86,5.3890629983,0.0,0.0,0.0,5.32,0.86,5.3890629983
2020-12-17 04:00:00,7.37744,1.5459200000000002,7.5376713645999995,0.8774400000000001,0.25592000000000004,0.914,6.5,1.29,6.6267714613,4.94,0.8300000000000001,5.0092414595,0.0,0.0,0.0,4.94,0.8300000000000001,5.0092414595
2020-12-17 04:30:00,7.32656,1.48108,7.4747628324,0.8265600000000001,0.24108000000000002,0.861,6.5,1.24,6.6172199601,5.04,0.8300000000000001,5.1078860598,0.0,0.0,0.0,5.04,0.8300000000000001,5.1078860598
2020-12-17 05:00:00,7.26576,1.4266800000000002,7.4045043183,0.8457600000000001,0.24668,0.881,6.42,1.18,6.5275416506,5.07,0.8300000000000001,5.1374896594,0.0,0.0,0.0,5.07,0.8300000000000001,5.1374896594
2020-12-17 05:30:00,7.51296,1.4912800000000002,7.6595354951,0.7929600000000001,0.23128,0.8260000000000001,6.72,1.26,6.8371046504,4.89,0.7000000000000001,4.9398481758,0.0,0.0,0.0,4.89,0.7000000000000001,4.9398481758
2020-12-17 06:00:00,8.06664,1.68152,8.2400358252,0.8966400000000001,0.26152000000000003,0.934,7.17,1.42,7.3092612486,4.92,0.72,4.9724038452,0.0,0.0,0.0,4.92,0.72,4.9724038452
2020-12-17 06:30:00,8.85312,1.8021600000000002,9.0346839679,0.9331200000000001,0.27216,0.972,7.92,1.53,8.0664304373,5.53,0.8200000000000001,5.5904650969,0.0,0.0,0.0,5.53,0.8200000000000001,5.5904650969
2020-12-17 07:00:00,9.98752,1.86636,10.1604062616,0.94752,0.27636000000000005,0.987,9.04,1.5899999999999999,9.1787635333,6.07,0.8200000000000001,6.1251367332,0.0,0.0,0.0,6.07,0.8200000000000001,6.1251367332
2020-12-17 07:30:00,11.12896,1.9992800000000002,11.3071159541,0.8889600000000001,0.25928,0.926,10.24,1.74,10.3867800593,6.88,0.97,6.9480428899,0.0,0.0,0.0,6.88,0.97,6.9480428899
2020-12-17 08:00:00,11.84424,2.20332,12.0474329299,0.8342400000000001,0.24332,0.869,11.01,1.96,11.183098855,7.35,1.12,7.4348436433,0.0,0.0,0.0,7.35,1.12,7.4348436433
2020-12-17 08:30:00,12.21032,2.60176,12.4844330909,0.7603200000000001,0.22176,0.792,11.45,2.38,11.694738133,7.63,1.28,7.7366207093,0.0,0.0,0.0,7.63,1.28,7.7366207093
2020-12-17 09:00:00,12.17112,2.65116,12.4565168245,0.8611200000000001,0.25116,0.897,11.31,2.4,11.5618380892,7.69,1.28,7.7958001514,0.0,0.0,0.0,7.69,1.28,7.7958001514
2020-12-17 09:30:00,12.2544,2.7092,12.5503021478,0.8544,0.2492,0.89,11.4,2.46,11.662401125,8.12,1.28,8.2202676355,0.0,0.0,0.0,8.12,1.28,8.2202676355
2020-12-17 10:00:00,12.1632,2.7176,12.4630968864,0.8832000000000001,0.2576,0.92,11.28,2.46,11.5451288429,7.73192,1.28056,7.8372457407,0.0019200000000000003,0.0005600000000000001,0.002,7.73,1.28,7.8352600467
2020-12-17 10:30:00,11.84272,2.86496,12.1843347295,1.18272,0.34496000000000004,1.232,10.66,2.52,10.9538121218,7.36576,1.2816800000000002,7.4764379219,0.00576,0.00168,0.006,7.36,1.28,7.4704752192
2020-12-17 11:00:00,11.5372,2.9246,11.9021119554,1.3872,0.4046,1.445,10.15,2.52,10.458149932,7.1392,1.1656,7.2337265638,0.019200000000000002,0.0056,0.02,7.12,1.16,7.2138755187
2020-12-17 11:30:00,11.40864,3.06252,11.8125397523,1.4486400000000001,0.42252000000000006,1.509,9.96,2.64,10.3039409936,7.11248,1.16364,7.2070402940000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.1,1.16,7.1941365013
2020-12-17 12:00:00,11.55824,3.01032,11.9438242787,1.33824,0.39032000000000006,1.3940000000000001,10.22,2.62,10.5504881404,7.43864,1.26252,7.5450196686,0.00864,0.00252,0.009000000000000001,7.43,1.26,7.5360798828
2020-12-17 12:30:00,11.54304,2.98172,11.9219304896,1.34304,0.39172,1.399,10.2,2.59,10.5236923178,7.44728,1.26504,7.5539595975000005,0.01728,0.00504,0.018000000000000002,7.43,1.26,7.5360798828
2020-12-17 13:00:00,11.4808,2.7694,11.8100950462,1.0608,0.3094,1.105,10.42,2.46,10.7064466561,7.12384,1.18112,7.2210900008,0.0038400000000000005,0.0011200000000000001,0.004,7.12,1.18,7.2171185386
2020-12-17 13:30:00,11.53992,2.7245600000000003,11.8571911008,1.00992,0.29456000000000004,1.052,10.53,2.43,10.8067478919,6.9938400000000005,1.16112,7.0895696343,0.0038400000000000005,0.0011200000000000001,0.004,6.99,1.16,7.0855980693
2020-12-17 14:00:00,11.41752,2.57636,11.7045885788,0.94752,0.27636000000000005,0.987,10.47,2.3,10.7196501809,7.10288,1.16084,7.1971142689,0.00288,0.00084,0.003,7.1,1.16,7.1941365013
2020-12-17 14:30:00,11.56656,2.60608,11.8565156433,0.9465600000000001,0.27608000000000005,0.986,10.62,2.33,10.8725939867,7.21096,1.25028,7.3185479571,0.0009600000000000001,0.00028000000000000003,0.001,7.21,1.25,7.3175542362
2020-12-17 15:00:00,11.585280000000001,2.62904,11.8798385511,1.02528,0.29904000000000003,1.068,10.56,2.33,10.8139955613,7.31,1.23,7.4127592703000005,0.0,0.0,0.0,7.31,1.23,7.4127592703000005
2020-12-17 15:30:00,11.4652,2.6086,11.7582143627,0.9552,0.2786,0.995,10.51,2.33,10.7651753353,7.16,1.15,7.2517653023,0.0,0.0,0.0,7.16,1.15,7.2517653023
2020-12-17 16:00:00,12.0548,2.6264000000000003,12.3375921476,0.8448,0.2464,0.88,11.21,2.38,11.4598647461,7.52,1.15,7.6074240055,0.0,0.0,0.0,7.52,1.15,7.6074240055
2020-12-17 16:30:00,12.8152,2.5486,13.0661667294,0.9552,0.2786,0.995,11.86,2.27,12.0752846757,7.63,1.03,7.6992077515,0.0,0.0,0.0,7.63,1.03,7.6992077515
2020-12-17 17:00:00,13.36896,2.5992800000000003,13.6193005694,1.12896,0.32928,1.176,12.24,2.27,12.4487147931,8.06,0.92,8.1123362849,0.0,0.0,0.0,8.06,0.92,8.1123362849
2020-12-17 17:30:00,13.7548,2.4214,13.9663059182,0.9648,0.28140000000000004,1.005,12.79,2.14,12.967794723899999,7.74,0.75,7.7762523107,0.0,0.0,0.0,7.74,0.75,7.7762523107
2020-12-17 18:00:00,13.54056,2.3130800000000002,13.7367064539,0.9705600000000001,0.28308,1.011,12.57,2.03,12.7328629931,7.8100000000000005,0.75,7.8459288806,0.0,0.0,0.0,7.8100000000000005,0.75,7.8459288806
2020-12-17 18:30:00,13.14272,2.12496,13.3133971623,0.9427200000000001,0.27496000000000004,0.982,12.2,1.85,12.3394691944,7.95,0.84,7.9942541866,0.0,0.0,0.0,7.95,0.84,7.9942541866
2020-12-17 19:00:00,12.68816,2.17988,12.8740545672,1.02816,0.29988000000000004,1.071,11.66,1.88,11.8105884697,7.8,0.84,7.8451003818,0.0,0.0,0.0,7.8,0.84,7.8451003818
2020-12-17 19:30:00,12.19856,2.03208,12.366657398,1.13856,0.33208000000000004,1.186,11.06,1.7000000000000002,11.1898882926,7.8,0.93,7.8552466543,0.0,0.0,0.0,7.8,0.93,7.8552466543
2020-12-17 20:00:00,11.5824,2.0732,11.7664840968,1.1424,0.3332,1.19,10.44,1.74,10.5840068027,7.18,0.8,7.2244307734,0.0,0.0,0.0,7.18,0.8,7.2244307734
2020-12-17 20:30:00,11.13368,2.05024,11.3208795771,1.06368,0.31024,1.108,10.07,1.74,10.2192220839,6.84,0.68,6.8737180623,0.0,0.0,0.0,6.84,0.68,6.8737180623
2020-12-17 21:00:00,10.63584,1.82212,10.7907930107,1.03584,0.30212,1.079,9.6,1.52,9.7195884687,6.84,0.8,6.8866247175,0.0,0.0,0.0,6.84,0.8,6.8866247175
2020-12-17 21:30:00,10.10904,1.61972,10.2379774663,0.9590400000000001,0.27972,0.999,9.15,1.34,9.2475996886,6.54,0.8,6.5887479843,0.0,0.0,0.0,6.54,0.8,6.5887479843
2020-12-17 22:00:00,9.53472,1.63596,9.674050372,1.01472,0.29596,1.057,8.52,1.34,8.6247318799,6.16,0.76,6.2067060507,0.0,0.0,0.0,6.16,0.76,6.2067060507
2020-12-17 22:30:00,8.9804,1.6172,9.1248517796,0.9504,0.2772,0.99,8.03,1.34,8.1410380174,5.75,0.68,5.7900690842,0.0,0.0,0.0,5.75,0.68,5.7900690842
2020-12-17 23:00:00,8.344,1.7269999999999999,8.5208488427,0.984,0.28700000000000003,1.025,7.36,1.44,7.499546653,5.29,0.63,5.3273820963,0.0,0.0,0.0,5.29,0.63,5.3273820963
2020-12-17 23:30:00,7.80224,1.64232,7.9732154116,1.00224,0.29232,1.044,6.8,1.35,6.9327123119,4.8,0.61,4.8386051709,0.0,0.0,0.0,4.8,0.61,4.8386051709
2020-12-18 00:00:00,7.50432,1.58376,7.669622833,0.9043200000000001,0.26376,0.9420000000000001,6.6,1.32,6.7307057579,4.6,0.63,4.6429408784,0.0,0.0,0.0,4.6,0.63,4.6429408784
2020-12-18 00:30:00,7.37832,1.51576,7.5324056184,0.80832,0.23576000000000003,0.842,6.57,1.28,6.6935267236,4.84,0.72,4.8932606716,0.0,0.0,0.0,4.84,0.72,4.8932606716
2020-12-18 01:00:00,7.89992,1.50956,8.0428544311,0.88992,0.25956,0.927,7.01,1.25,7.1205758194,5.05,0.72,5.1010685155,0.0,0.0,0.0,5.05,0.72,5.1010685155
2020-12-18 01:30:00,7.93056,1.5880800000000002,8.0880022255,0.8505600000000001,0.24808000000000002,0.886,7.08,1.34,7.2056921944,4.98,0.77,5.03917652,0.0,0.0,0.0,4.98,0.77,5.03917652
2020-12-18 02:00:00,7.88512,1.6981600000000001,8.0659075621,0.88512,0.25816,0.922,7.0,1.44,7.1465796015,4.84,0.6900000000000001,4.8889364897,0.0,0.0,0.0,4.84,0.6900000000000001,4.8889364897
2020-12-18 02:30:00,7.7488,1.6934,7.9316773132,0.8688,0.2534,0.905,6.88,1.44,7.0290824437,4.7,0.6000000000000001,4.7381430962,0.0,0.0,0.0,4.7,0.6000000000000001,4.7381430962
2020-12-18 03:00:00,7.5488,1.6434000000000002,7.7256161567,0.8688,0.2534,0.905,6.68,1.3900000000000001,6.8230858122,4.7,0.68,4.7489367231,0.0,0.0,0.0,4.7,0.68,4.7489367231
2020-12-18 03:30:00,7.4276,1.7018,7.6200633199,0.8976000000000001,0.26180000000000003,0.935,6.53,1.44,6.6868901591,4.5600000000000005,0.65,4.6060937898,0.0,0.0,0.0,4.5600000000000005,0.65,4.6060937898
2020-12-18 04:00:00,7.2948,1.8314,7.5211789634,0.9648,0.28140000000000004,1.005,6.33,1.55,6.5170085162,4.07,0.47000000000000003,4.0970477176,0.0,0.0,0.0,4.07,0.47000000000000003,4.0970477176
2020-12-18 04:30:00,7.21352,1.79936,7.4345522528,0.9235200000000001,0.26936000000000004,0.962,6.29,1.53,6.47340714,4.32,0.66,4.3701258563,0.0,0.0,0.0,4.32,0.66,4.3701258563
2020-12-18 05:00:00,7.21016,1.91588,7.4603621494,0.98016,0.28588,1.021,6.23,1.63,6.4397049622,4.44,0.7000000000000001,4.4948414878000005,0.0,0.0,0.0,4.44,0.7000000000000001,4.4948414878000005
2020-12-18 05:30:00,7.542,1.866,7.769409244,0.912,0.266,0.9500000000000001,6.63,1.6,6.820329904,4.5600000000000005,0.7000000000000001,4.6134152209,0.0,0.0,0.0,4.5600000000000005,0.7000000000000001,4.6134152209
2020-12-18 06:00:00,7.92976,1.88368,8.1504198665,0.8697600000000001,0.25368,0.906,7.06,1.63,7.2457228763,4.89,0.8,4.9550075681,0.0,0.0,0.0,4.89,0.8,4.9550075681
2020-12-18 06:30:00,8.77032,2.07676,9.0128488837,0.8803200000000001,0.25676000000000004,0.917,7.89,1.82,8.0971908709,5.4,0.9,5.4744862773000005,0.0,0.0,0.0,5.4,0.9,5.4744862773000005
2020-12-18 07:00:00,9.60496,2.20228,9.8542018348,0.8649600000000001,0.25228,0.901,8.74,1.9500000000000002,8.9548925175,5.92,0.9,5.988021376,0.0,0.0,0.0,5.92,0.9,5.988021376
2020-12-18 07:30:00,10.51984,2.03912,10.7156448243,0.81984,0.23912000000000003,0.854,9.7,1.8,9.8655967888,6.6,0.93,6.6652006721,0.0,0.0,0.0,6.6,0.93,6.6652006721
2020-12-18 08:00:00,11.62856,2.07708,11.8126063593,0.53856,0.15708000000000003,0.561,11.09,1.92,11.254976677,6.68,1.04,6.7604733562,0.0,0.0,0.0,6.68,1.04,6.7604733562
2020-12-18 08:30:00,11.90216,2.39188,12.1401195464,0.6921600000000001,0.20188,0.721,11.21,2.19,11.4219175273,6.72,1.08,6.806232438,0.0,0.0,0.0,6.72,1.08,6.806232438
2020-12-18 09:00:00,12.17032,2.9017600000000003,12.5114707369,0.7603200000000001,0.22176,0.792,11.41,2.68,11.7205162002,6.99,1.1,7.0760228943,0.0,0.0,0.0,6.99,1.1,7.0760228943
2020-12-18 09:30:00,11.99344,2.67392,12.2878985673,0.7334400000000001,0.21392000000000003,0.764,11.26,2.46,11.525588922,7.26,1.17,7.3536725519,0.0,0.0,0.0,7.26,1.17,7.3536725519
2020-12-18 10:00:00,11.97656,2.70108,12.2773703455,0.8265600000000001,0.24108000000000002,0.861,11.15,2.46,11.4181478358,7.21,1.19,7.3075440471,0.0,0.0,0.0,7.21,1.19,7.3075440471
2020-12-18 10:30:00,11.87232,2.84276,12.2079181927,0.8323200000000001,0.24276000000000003,0.867,11.04,2.6,11.3420280373,7.21,1.17,7.3043137939000005,0.0,0.0,0.0,7.21,1.17,7.3043137939000005
2020-12-18 11:00:00,12.0184,2.7712,12.3337540108,0.7584000000000001,0.2212,0.79,11.26,2.55,11.5451331738,7.37,1.13,7.456124999,0.0,0.0,0.0,7.37,1.13,7.456124999
2020-12-18 11:30:00,12.1292,2.8556,12.4608163456,0.7392000000000001,0.2156,0.77,11.39,2.64,11.691950222300001,7.4,1.13,7.4857798525,0.0,0.0,0.0,7.4,1.13,7.4857798525
2020-12-18 12:00:00,12.3384,2.8912,12.6726142528,0.7584000000000001,0.2212,0.79,11.58,2.67,11.8838251418,7.44,1.08,7.5179784517,0.0,0.0,0.0,7.44,1.08,7.5179784517
2020-12-18 12:30:00,12.46304,2.83672,12.7817974636,0.74304,0.21672000000000002,0.774,11.72,2.62,12.0092797453,7.57,1.08,7.6466528625,0.0,0.0,0.0,7.57,1.08,7.6466528625
2020-12-18 13:00:00,12.30608,2.68344,12.5952552654,0.7660800000000001,0.22344000000000003,0.798,11.54,2.46,11.7992881141,7.52,1.02,7.588860257,0.0,0.0,0.0,7.52,1.02,7.588860257
2020-12-18 13:30:00,12.19976,2.56868,12.467247531,0.7497600000000001,0.21868,0.781,11.45,2.35,11.6886697276,7.8100000000000005,1.1400000000000001,7.8927625075000005,0.0,0.0,0.0,7.8100000000000005,1.1400000000000001,7.8927625075000005
2020-12-18 14:00:00,12.06232,2.80776,12.3847922873,0.7123200000000001,0.20776000000000003,0.742,11.35,2.6,11.643989866,7.11096,1.09028,7.1940574504,0.0009600000000000001,0.00028000000000000003,0.001,7.11,1.09,7.1930661056
2020-12-18 14:30:00,11.6468,2.5774,11.9285766544,0.6768000000000001,0.19740000000000002,0.705,10.97,2.38,11.2252082386,6.88096,1.07028,6.9636994335,0.0009600000000000001,0.00028000000000000003,0.001,6.88,1.07,6.9627078066
2020-12-18 15:00:00,11.36928,2.28104,11.5958471532,0.68928,0.20104000000000002,0.718,10.68,2.08,10.8806617446,7.22,1.07,7.2988560748,0.0,0.0,0.0,7.22,1.07,7.2988560748
2020-12-18 15:30:00,11.26064,2.08852,11.4526821749,0.68064,0.19852000000000003,0.709,10.58,1.8900000000000001,10.7474880786,7.48,1.13,7.5648727683,0.0,0.0,0.0,7.48,1.13,7.5648727683
2020-12-18 16:00:00,11.53368,1.86524,11.6835309132,0.7036800000000001,0.20524,0.733,10.83,1.6600000000000001,10.9564820997,7.62,1.13,7.7033304486,0.0,0.0,0.0,7.62,1.13,7.7033304486
2020-12-18 16:30:00,11.8888,1.8084,12.0255509645,0.7488,0.2184,0.78,11.14,1.5899999999999999,11.2528974047,7.62,1.08,7.6961548841,0.0,0.0,0.0,7.62,1.08,7.6961548841
2020-12-18 17:00:00,12.21408,1.68744,12.3300934303,0.81408,0.23744,0.848,11.4,1.45,11.4918449346,8.14,1.11,8.2153332251,0.0,0.0,0.0,8.14,1.11,8.2153332251
2020-12-18 17:30:00,12.42784,1.5981200000000002,12.5301713715,0.7478400000000001,0.21812,0.779,11.68,1.38,11.7612414311,8.08,1.04,8.1466557556,0.0,0.0,0.0,8.08,1.04,8.1466557556
2020-12-18 18:00:00,12.30304,1.6667200000000002,12.4154238268,0.74304,0.21672000000000002,0.774,11.56,1.45,11.6505836764,8.02,1.01,8.083347079,0.0,0.0,0.0,8.02,1.01,8.083347079
2020-12-18 18:30:00,12.03488,1.6618400000000002,12.1490760472,0.79488,0.23184000000000002,0.8280000000000001,11.24,1.43,11.3306001606,8.02,1.05,8.0884423717,0.0,0.0,0.0,8.02,1.05,8.0884423717
2020-12-18 19:00:00,11.78952,1.6773600000000002,11.9082458154,0.7795200000000001,0.22736,0.812,11.01,1.45,11.1050709138,7.7,0.91,7.753586267,0.0,0.0,0.0,7.7,0.91,7.753586267
2020-12-18 19:30:00,11.20368,1.7302400000000002,11.3364975191,0.8236800000000001,0.24024,0.858,10.38,1.49,10.486395949,7.65,0.99,7.7137928414,0.0,0.0,0.0,7.65,0.99,7.7137928414
2020-12-18 20:00:00,10.72096,1.65528,10.8479922198,0.84096,0.24528000000000003,0.876,9.88,1.4100000000000001,9.9801052099,7.57,1.02,7.6384095203,0.0,0.0,0.0,7.57,1.02,7.6384095203
2020-12-18 20:30:00,10.28512,1.47816,10.3907964276,0.88512,0.25816,0.922,9.4,1.22,9.4788395914,7.17,0.9400000000000001,7.2313553363,0.0,0.0,0.0,7.17,0.9400000000000001,7.2313553363
2020-12-18 21:00:00,9.77584,1.34712,9.8682207109,0.9158400000000001,0.26712,0.9540000000000001,8.86,1.08,8.9255812136,6.88,0.81,6.9275175929,0.0,0.0,0.0,6.88,0.81,6.9275175929
2020-12-18 21:30:00,9.50864,1.34752,9.6036474737,0.8486400000000001,0.24752000000000002,0.884,8.66,1.1,8.7295818915,6.69,0.8300000000000001,6.7412906776,0.0,0.0,0.0,6.69,0.8300000000000001,6.7412906776
2020-12-18 22:00:00,8.954,1.367,9.0577483405,0.744,0.217,0.775,8.21,1.15,8.2901507827,6.26,0.81,6.3121866259,0.0,0.0,0.0,6.26,0.81,6.3121866259
2020-12-18 22:30:00,8.43672,1.46196,8.5624512495,0.72672,0.21196,0.757,7.71,1.25,7.8106721862,5.98,0.74,6.0256120021,0.0,0.0,0.0,5.98,0.74,6.0256120021
2020-12-18 23:00:00,7.8364,1.4802,7.9749706583,0.9264,0.2702,0.965,6.91,1.21,7.0151407684,5.72,0.84,5.7813493235,0.0,0.0,0.0,5.72,0.84,5.7813493235
2020-12-18 23:30:00,7.32824,1.38032,7.4571029764,0.8582400000000001,0.25032000000000004,0.894,6.47,1.13,6.5679372713,5.08,0.74,5.1336147109,0.0,0.0,0.0,5.08,0.74,5.1336147109
2020-12-19 00:00:00,7.14056,1.35808,7.268560958,0.8505600000000001,0.24808000000000002,0.886,6.29,1.11,6.3871903056,4.93,0.74,4.9852281793,0.0,0.0,0.0,4.93,0.74,4.9852281793
2020-12-19 00:30:00,7.214,1.347,7.3386786958,0.744,0.217,0.775,6.47,1.13,6.5679372713,4.73,0.6900000000000001,4.7800627611,0.0,0.0,0.0,4.73,0.6900000000000001,4.7800627611
2020-12-19 01:00:00,7.58408,1.2874400000000001,7.6925789694,0.81408,0.23744,0.848,6.77,1.05,6.8509415411,5.2,0.74,5.2523899322,0.0,0.0,0.0,5.2,0.74,5.2523899322
2020-12-19 01:30:00,7.62352,1.38436,7.7481939702,0.80352,0.23436,0.837,6.82,1.15,6.9162779007,5.25,0.78,5.3076265882,0.0,0.0,0.0,5.25,0.78,5.3076265882
2020-12-19 02:00:00,7.48152,1.67836,7.6674659308,0.85152,0.24836000000000003,0.887,6.63,1.43,6.7824626796,5.25,0.85,5.3183644102,0.0,0.0,0.0,5.25,0.85,5.3183644102
2020-12-19 02:30:00,7.14248,1.61864,7.3235931072,0.85248,0.24864000000000003,0.888,6.29,1.37,6.4374684465,5.09,0.8,5.1524848374,0.0,0.0,0.0,5.09,0.8,5.1524848374
2020-12-19 03:00:00,7.06248,1.5086400000000002,7.2218154504,0.85248,0.24864000000000003,0.888,6.21,1.26,6.3365369091,4.99,0.8300000000000001,5.0585571065,0.0,0.0,0.0,4.99,0.8300000000000001,5.0585571065
2020-12-19 03:30:00,6.83664,1.30652,6.9603621314,0.7766400000000001,0.22652000000000003,0.809,6.06,1.08,6.1554853586,4.82,0.78,4.8827041688,0.0,0.0,0.0,4.82,0.78,4.8827041688
2020-12-19 04:00:00,6.61544,1.33492,6.7487819494,0.80544,0.23492000000000002,0.839,5.8100000000000005,1.1,5.9132140161,4.8,0.78,4.8629620603,0.0,0.0,0.0,4.8,0.78,4.8629620603
2020-12-19 04:30:00,6.44552,1.27536,6.5704848527,0.8755200000000001,0.25536000000000003,0.912,5.57,1.02,5.6626230671,4.74,0.81,4.808710846,0.0,0.0,0.0,4.74,0.81,4.808710846
2020-12-19 05:00:00,6.3544,1.2542,6.476991354,0.9744,0.2842,1.015,5.38,0.97,5.4667449181,4.35,0.75,4.4141816909,0.0,0.0,0.0,4.35,0.75,4.4141816909
2020-12-19 05:30:00,6.5264,1.2252,6.6404075176,1.0464,0.3052,1.09,5.48,0.92,5.556689662,4.51,0.75,4.5719361325,0.0,0.0,0.0,4.51,0.75,4.5719361325
2020-12-19 06:00:00,6.60696,1.28328,6.7304329727,1.17696,0.34328000000000003,1.226,5.43,0.9400000000000001,5.5107621977,4.62,0.8,4.6887524993,0.0,0.0,0.0,4.62,0.8,4.6887524993
2020-12-19 06:30:00,7.03016,1.40088,7.1683759946,1.10016,0.32088,1.146,5.93,1.08,6.0275451056,4.95,0.89,5.0293737185,0.0,0.0,0.0,4.95,0.89,5.0293737185
2020-12-19 07:00:00,7.36904,1.47472,7.5151546624000005,1.07904,0.31472,1.124,6.29,1.16,6.3960691053,5.15,0.87,5.2229685046,0.0,0.0,0.0,5.15,0.87,5.2229685046
2020-12-19 07:30:00,7.91744,1.35092,8.0318641049,0.9974400000000001,0.29092,1.039,6.92,1.06,7.0007142493,5.5,0.85,5.565294242,0.0,0.0,0.0,5.5,0.85,5.565294242
2020-12-19 08:00:00,8.37768,1.30224,8.478287044,0.9676800000000001,0.28224000000000005,1.008,7.41,1.02,7.4798729936,5.72,0.85,5.7828107353,0.0,0.0,0.0,5.72,0.85,5.7828107353
2020-12-19 08:30:00,8.92184,1.24512,9.0083046574,1.01184,0.29512000000000005,1.054,7.91,0.9500000000000001,7.9668437916,5.98,0.96,6.0565666842,0.0,0.0,0.0,5.98,0.96,6.0565666842
2020-12-19 09:00:00,9.25544,1.10492,9.3211596811,1.04544,0.30492,1.089,8.21,0.8,8.2488847731,6.24,0.91,6.3060050745,0.0,0.0,0.0,6.24,0.91,6.3060050745
2020-12-19 09:30:00,9.53112,1.46116,9.6424704822,1.10112,0.32116,1.147,8.43,1.1400000000000001,8.5067326277,6.50288,0.9108400000000001,6.5663595546,0.00288,0.00084,0.003,6.5,0.91,6.5633908919
2020-12-19 10:00:00,9.57832,1.42076,9.6831179379,1.16832,0.34076,1.217,8.41,1.08,8.4790624482,6.54288,0.8808400000000001,6.6019056188,0.00288,0.00084,0.003,6.54,0.88,6.5989393087
2020-12-19 10:30:00,9.6216,1.3838,9.7206012674,1.0416,0.3038,1.085,8.58,1.08,8.6477048978,6.80288,1.00084,6.8761076926,0.00288,0.00084,0.003,6.8,1.0,6.873136111
2020-12-19 11:00:00,9.6172,1.4146,9.7206804803,1.1472,0.3346,1.195,8.47,1.08,8.5385771648,6.7196,0.9728,6.7896512429,0.009600000000000001,0.0028,0.01,6.71,0.97,6.7797492579
2020-12-19 11:30:00,9.51216,1.5118800000000001,9.6315610884,1.41216,0.41188,1.471,8.1,1.1,8.1743501271,6.34016,0.9958800000000001,6.4178973036,0.02016,0.005880000000000001,0.021,6.32,0.99,6.3970696416
2020-12-19 12:00:00,9.4512,1.6166,9.5884606168,1.5312000000000001,0.4466,1.595,7.92,1.17,8.0059540343,6.40208,0.9964400000000001,6.4791605166,0.022080000000000002,0.00644,0.023,6.38,0.99,6.45635346
2020-12-19 12:30:00,9.254480000000001,1.55464,9.3841518317,1.52448,0.44464000000000004,1.588,7.73,1.11,7.8092893403,6.33016,0.94588,6.4004386256,0.02016,0.005880000000000001,0.021,6.31,0.9400000000000001,6.3796316508
2020-12-19 13:00:00,9.46112,1.5361600000000002,9.5850184768,1.46112,0.42616000000000004,1.522,8.0,1.11,8.0766391525,6.42112,0.9461600000000001,6.4904545912,0.021120000000000003,0.0061600000000000005,0.022,6.4,0.9400000000000001,6.4686629221
2020-12-19 13:30:00,9.21392,1.52156,9.3387079727,1.5139200000000002,0.44156000000000006,1.577,7.7,1.08,7.7753713738,6.6092,1.0756000000000001,6.6961511333,0.019200000000000002,0.0056,0.02,6.59,1.07,6.6763013713
2020-12-19 14:00:00,8.74432,1.2687599999999999,8.8358861582,1.5043199999999999,0.43876000000000004,1.5670000000000002,7.24,0.8300000000000001,7.2874206685,6.50768,1.01224,6.585934163,0.007680000000000001,0.0022400000000000002,0.008,6.5,1.01,6.5780012162
2020-12-19 14:30:00,8.67464,1.3005200000000001,8.7715865954,1.30464,0.38052,1.359,7.37,0.92,7.4272000108,6.23768,0.90224,6.3025938152,0.007680000000000001,0.0022400000000000002,0.008,6.23,0.9,6.2946723505
2020-12-19 15:00:00,8.840160000000001,1.27588,8.9317578673,1.22016,0.35588000000000003,1.271,7.62,0.92,7.6753371261000005,6.38384,0.90112,6.4471257472,0.0038400000000000005,0.0011200000000000001,0.004,6.38,0.9,6.4431669232
2020-12-19 15:30:00,8.9984,1.2412,9.0835995068,0.9984000000000001,0.2912,1.04,8.0,0.9500000000000001,8.0562087858,6.51,0.9,6.5719175284,0.0,0.0,0.0,6.51,0.9,6.5719175284
2020-12-19 16:00:00,9.3896,1.2828,9.4768224633,0.9696,0.2828,1.01,8.42,1.0,8.4791744881,6.92,0.9,6.9782805905,0.0,0.0,0.0,6.92,0.9,6.9782805905
2020-12-19 16:30:00,10.24136,1.23248,10.3152538311,1.07136,0.31248000000000004,1.116,9.17,0.92,9.2160349392,7.22,0.8200000000000001,7.2664158978,0.0,0.0,0.0,7.22,0.8200000000000001,7.2664158978
2020-12-19 17:00:00,10.80344,1.32892,10.8848676703,1.09344,0.31892000000000004,1.139,9.71,1.01,9.7623870032,7.34,0.74,7.377208144,0.0,0.0,0.0,7.34,0.74,7.377208144
2020-12-19 17:30:00,11.11872,1.21296,11.184686245,1.03872,0.30296,1.082,10.08,0.91,10.1209930343,7.65,0.72,7.6838076499,0.0,0.0,0.0,7.65,0.72,7.6838076499
2020-12-19 18:00:00,11.00984,1.21912,11.0771309643,1.05984,0.30912,1.104,9.95,0.91,9.9915264099,7.41,0.59,7.4334514191,0.0,0.0,0.0,7.41,0.59,7.4334514191
2020-12-19 18:30:00,10.97176,1.21968,11.0393449443,1.06176,0.30968,1.106,9.91,0.91,9.9516933232,7.02,0.37,7.0297439498,0.0,0.0,0.0,7.02,0.37,7.0297439498
2020-12-19 19:00:00,10.5004,1.1522000000000001,10.5634258174,1.0704,0.31220000000000003,1.115,9.43,0.84,9.4673385912,6.76,0.34,6.7685448953,0.0,0.0,0.0,6.76,0.34,6.7685448953
2020-12-19 19:30:00,10.16448,1.1746400000000001,10.2321274816,1.04448,0.30464,1.088,9.12,0.87,9.161402731,6.68,0.34,6.6886470979,0.0,0.0,0.0,6.68,0.34,6.6886470979
2020-12-19 20:00:00,9.6428,1.0054,9.6950719956,1.0128,0.2954,1.055,8.63,0.71,8.6591570028,6.34,0.28,6.3461799533,0.0,0.0,0.0,6.34,0.28,6.3461799533
2020-12-19 20:30:00,9.46464,1.06052,9.5238706942,1.06464,0.31052,1.109,8.4,0.75,8.4334156781,6.34,0.34,6.3491101739,0.0,0.0,0.0,6.34,0.34,6.3491101739
2020-12-19 21:00:00,9.01864,1.01752,9.0758588795,1.08864,0.31752,1.134,7.93,0.7000000000000001,7.9608353833,6.19,0.34,6.199330609,0.0,0.0,0.0,6.19,0.34,6.199330609
2020-12-19 21:30:00,8.516960000000001,0.85828,8.5600965065,1.05696,0.30828,1.101,7.46,0.55,7.4802473221,5.86,0.31,5.86819393,0.0,0.0,0.0,5.86,0.31,5.86819393
2020-12-19 22:00:00,8.02048,0.8426400000000001,8.064622843,1.14048,0.33264000000000005,1.188,6.88,0.51,6.8988767202,5.51,0.33,5.5198731869,0.0,0.0,0.0,5.51,0.33,5.5198731869
2020-12-19 22:30:00,7.52984,0.89412,7.5827396764,1.17984,0.34412000000000004,1.229,6.35,0.55,6.373774392,5.38,0.31,5.3889238258,0.0,0.0,0.0,5.38,0.31,5.3889238258
2020-12-19 23:00:00,7.1264,0.8902,7.181784806,1.1664,0.3402,1.215,5.96,0.55,5.9853237172,4.94,0.25,4.9463218658,0.0,0.0,0.0,4.94,0.25,4.9463218658
2020-12-19 23:30:00,6.74672,0.6269600000000001,6.7757884855,1.08672,0.31696,1.1320000000000001,5.66,0.31,5.6684830422,4.61,0.23,4.6157339611,0.0,0.0,0.0,4.61,0.23,4.6157339611
2020-12-20 00:00:00,6.6384,0.7662,6.6824708754,1.1184,0.3262,1.165,5.52,0.44,5.537508465,4.38,0.23,4.3860346556,0.0,0.0,0.0,4.38,0.23,4.3860346556
2020-12-20 00:30:00,6.4019200000000005,0.67556,6.4374654174,1.08192,0.31556,1.127,5.32,0.36,5.332166539,4.38,0.26,4.3877101089,0.0,0.0,0.0,4.38,0.26,4.3877101089
2020-12-20 01:00:00,6.87456,0.6350800000000001,6.9038323995,1.11456,0.32508000000000004,1.161,5.76,0.31,5.7683359819,4.78,0.28,4.788193814,0.0,0.0,0.0,4.78,0.28,4.788193814
2020-12-20 01:30:00,6.90864,0.7875200000000001,6.9533800702,1.08864,0.31752,1.134,5.82,0.47000000000000003,5.8389468228,4.55,0.26,4.5574225172,0.0,0.0,0.0,4.55,0.26,4.5574225172
2020-12-20 02:00:00,6.67224,0.77732,6.7173665227,1.1222400000000001,0.32732,1.169,5.55,0.45,5.568213358,4.59,0.26,4.5973579369,0.0,0.0,0.0,4.59,0.26,4.5973579369
2020-12-20 02:30:00,6.64168,0.6942400000000001,6.677865108,1.11168,0.32424000000000003,1.158,5.53,0.37,5.5423641165,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458
2020-12-20 03:00:00,6.75032,0.7167600000000001,6.7882667154,1.12032,0.32676000000000005,1.167,5.63,0.39,5.6434918269,4.19,0.23,4.196307901,0.0,0.0,0.0,4.19,0.23,4.196307901
2020-12-20 03:30:00,6.26096,0.8052800000000001,6.3125348316,1.08096,0.31528,1.126,5.18,0.49,5.2031240616,3.81,0.23,3.8169359439,0.0,0.0,0.0,3.81,0.23,3.8169359439
2020-12-20 04:00:00,6.04088,0.46484000000000003,6.0587381029,0.77088,0.22484,0.803,5.27,0.24,5.2754620651,3.68,0.23,3.6871804946,0.0,0.0,0.0,3.68,0.23,3.6871804946
2020-12-20 04:30:00,5.89152,0.18336000000000002,5.8943726384,0.7315200000000001,0.21336000000000002,0.762,5.16,-0.03,5.1600872086,3.6,0.23,3.60733974,0.0,0.0,0.0,3.6,0.23,3.60733974
2020-12-20 05:00:00,6.08976,0.11868000000000001,6.090916335,0.7497600000000001,0.21868,0.781,5.34,-0.1,5.3409362475,3.46,0.21,3.4663669742,0.0,0.0,0.0,3.46,0.21,3.4663669742
2020-12-20 05:30:00,6.30248,0.42364,6.3167020667,0.73248,0.21364000000000002,0.763,5.57,0.21,5.5739573016,3.54,0.21,3.5462233432,0.0,0.0,0.0,3.54,0.21,3.5462233432
2020-12-20 06:00:00,6.56496,0.45728,6.5808665691,0.7449600000000001,0.21728000000000003,0.776,5.82,0.24,5.8249463517,3.81,0.24,3.8175515714,0.0,0.0,0.0,3.81,0.24,3.8175515714
2020-12-20 06:30:00,6.77616,0.5788800000000001,6.800841595,0.71616,0.20888,0.746,6.06,0.37,6.0712848722,4.1,0.4,4.1194659848,0.0,0.0,0.0,4.1,0.4,4.1194659848
2020-12-20 07:00:00,7.03656,0.59608,7.0617623863,0.7065600000000001,0.20608,0.736,6.33,0.39,6.3420028382,4.1,0.48,4.128001938,0.0,0.0,0.0,4.1,0.48,4.128001938
2020-12-20 07:30:00,7.63184,0.7301200000000001,7.6666848768,0.6518400000000001,0.19012,0.679,6.98,0.54,7.0008570904,4.43,0.43,4.4508201491,0.0,0.0,0.0,4.43,0.43,4.4508201491
2020-12-20 08:00:00,8.08144,0.8229200000000001,8.1232302565,0.66144,0.19292,0.6890000000000001,7.42,0.63,7.4466972545,5.11,0.74,5.1633032063,0.0,0.0,0.0,5.11,0.74,5.1633032063
2020-12-20 08:30:00,8.75648,0.93564,8.8063252381,0.87648,0.25564000000000003,0.913,7.88,0.68,7.909285682,5.79,0.8200000000000001,5.8477773555,0.0,0.0,0.0,5.79,0.8200000000000001,5.8477773555
2020-12-20 09:00:00,9.18928,0.98604,9.2420312594,1.04928,0.30604000000000003,1.093,8.14,0.68,8.1683535673,6.3,0.93,6.3682729213,0.0,0.0,0.0,6.3,0.93,6.3682729213
2020-12-20 09:30:00,9.62336,1.04848,9.6803082596,1.02336,0.29848,1.066,8.6,0.75,8.6326415424,6.75,0.96,6.8179249043,0.0,0.0,0.0,6.75,0.96,6.8179249043
2020-12-20 10:00:00,9.8672,0.9946,9.9172004618,1.1472,0.3346,1.195,8.72,0.66,8.7449413949,6.75192,0.8505600000000001,6.8052829478,0.0019200000000000003,0.0005600000000000001,0.002,6.75,0.85,6.8033080189
2020-12-20 10:30:00,10.39152,0.9433600000000001,10.4342520575,0.97152,0.28336,1.012,9.42,0.66,9.4430927137,7.04,0.9500000000000001,7.1038088375,0.0,0.0,0.0,7.04,0.9500000000000001,7.1038088375
2020-12-20 11:00:00,10.60072,1.03396,10.6510251995,1.11072,0.32396,1.157,9.49,0.71,9.5165224741,7.27384,0.9311200000000001,7.3331939017,0.0038400000000000005,0.0011200000000000001,0.004,7.27,0.93,7.3292427985
2020-12-20 11:30:00,10.718,1.074,10.7716758213,1.008,0.294,1.05,9.71,0.78,9.7412781502,7.34288,0.98084,7.4080992029,0.00288,0.00084,0.003,7.34,0.98,7.4051333546
2020-12-20 12:00:00,10.75616,1.02388,10.8047817285,1.07616,0.31388000000000005,1.121,9.68,0.71,9.7060032969,7.30288,0.86084,7.3534414936,0.00288,0.00084,0.003,7.3,0.86,7.3504829773
2020-12-20 12:30:00,10.92472,1.20096,10.9905328351,1.13472,0.33096000000000003,1.182,9.79,0.87,9.8285807724,7.47096,0.9502800000000001,7.5311536566,0.0009600000000000001,0.00028000000000000003,0.001,7.47,0.9500000000000001,7.5301660007999995
2020-12-20 13:00:00,11.12328,1.08304,11.1758817818,1.07328,0.31304000000000004,1.118,10.05,0.77,10.0794543503,7.75192,0.9505600000000001,7.8099825864,0.0019200000000000003,0.0005600000000000001,0.002,7.75,0.9500000000000001,7.808008709
2020-12-20 13:30:00,10.86448,1.13964,10.9240882915,1.16448,0.33964000000000005,1.213,9.7,0.8,9.7329337818,7.54864,0.97252,7.6110289054999996,0.00864,0.00252,0.009000000000000001,7.54,0.97,7.6021378572
2020-12-20 14:00:00,10.28368,1.20024,10.3534849399,1.30368,0.38024,1.358,8.98,0.8200000000000001,9.017361033,7.20576,0.9716800000000001,7.2709792463,0.00576,0.00168,0.006,7.2,0.97,7.2650464555
2020-12-20 14:30:00,10.3052,1.1336,10.367362056,1.0752,0.3136,1.12,9.23,0.8200000000000001,9.266353112200001,7.16384,0.9711200000000001,7.2293621849,0.0038400000000000005,0.0011200000000000001,0.004,7.16,0.97,7.225406563
2020-12-20 15:00:00,10.192,1.116,10.2529176335,1.152,0.336,1.2,9.04,0.78,9.0735880444,7.1248,0.9714,7.1907157502,0.0048000000000000004,0.0014,0.005,7.12,0.97,7.1857706615
2020-12-20 15:30:00,10.22848,1.04164,10.2813820569,1.06848,0.31164000000000003,1.113,9.16,0.73,9.1890423875,6.82096,0.8202800000000001,6.8701058653,0.0009600000000000001,0.00028000000000000003,0.001,6.82,0.8200000000000001,6.8691193031
2020-12-20 16:00:00,10.80152,1.15336,10.8629219642,0.97152,0.28336,1.012,9.83,0.87,9.868424393,7.11,0.8200000000000001,7.1571293128,0.0,0.0,0.0,7.11,0.8200000000000001,7.1571293128
2020-12-20 16:30:00,11.47232,1.36276,11.5529754176,1.07232,0.31276000000000004,1.117,10.4,1.05,10.4528704192,7.72,0.97,7.7807004826,0.0,0.0,0.0,7.72,0.97,7.7807004826
2020-12-20 17:00:00,12.35648,1.2956400000000001,12.424221545,1.11648,0.32564000000000004,1.163,11.24,0.97,11.2817773422,8.0,0.89,8.0493540113,0.0,0.0,0.0,8.0,0.89,8.0493540113
2020-12-20 17:30:00,12.51112,1.40116,12.5893356854,1.10112,0.32116,1.147,11.41,1.08,11.4609990838,8.2,0.93,8.2525692969,0.0,0.0,0.0,8.2,0.93,8.2525692969
2020-12-20 18:00:00,12.09808,1.35444,12.1736620374,1.07808,0.31444000000000005,1.123,11.02,1.04,11.0689656247,7.97,0.88,8.0184350094,0.0,0.0,0.0,7.97,0.88,8.0184350094
2020-12-20 18:30:00,11.64712,1.15416,11.7041654807,1.07712,0.31416000000000005,1.1219999999999999,10.57,0.84,10.6033249502,7.88,0.88,7.9289848026000005,0.0,0.0,0.0,7.88,0.88,7.9289848026000005
2020-12-20 19:00:00,11.18072,1.1739600000000001,11.2421831421,1.11072,0.32396,1.157,10.07,0.85,10.10581021,7.9,0.92,7.9533892147,0.0,0.0,0.0,7.9,0.92,7.9533892147
2020-12-20 19:30:00,10.88064,1.11852,10.9379803346,1.16064,0.33852000000000004,1.209,9.72,0.78,9.751246074200001,7.65,0.89,7.7015972369,0.0,0.0,0.0,7.65,0.89,7.7015972369
2020-12-20 20:00:00,10.46176,1.09468,10.5188757289,1.18176,0.34468000000000004,1.231,9.28,0.75,9.310257783800001,7.38,0.87,7.431103552,0.0,0.0,0.0,7.38,0.87,7.431103552
2020-12-20 20:30:00,10.28024,0.93632,10.3227917542,1.05024,0.30632000000000004,1.094,9.23,0.63,9.251475558,7.15,0.8,7.1946160426,0.0,0.0,0.0,7.15,0.8,7.1946160426
2020-12-20 21:00:00,9.68968,0.9932400000000001,9.7404529771,1.03968,0.30324,1.083,8.65,0.6900000000000001,8.6774765917,6.74,0.76,6.7827133214,0.0,0.0,0.0,6.74,0.76,6.7827133214
2020-12-20 21:30:00,9.40216,1.09688,9.4659261776,1.05216,0.30688000000000004,1.096,8.35,0.79,8.3872880003,6.6,0.76,6.6436134746,0.0,0.0,0.0,6.6,0.76,6.6436134746
2020-12-20 22:00:00,8.69072,0.9439600000000001,8.7418347388,1.11072,0.32396,1.157,7.58,0.62,7.6053139317,6.42,0.8300000000000001,6.4734303117,0.0,0.0,0.0,6.42,0.8300000000000001,6.4734303117
2020-12-20 22:30:00,8.37768,0.9572400000000001,8.4321901425,1.08768,0.31724,1.133,7.29,0.64,7.3180393549,6.04,0.77,6.0888833131,0.0,0.0,0.0,6.04,0.77,6.0888833131
2020-12-20 23:00:00,7.83136,1.10748,7.909280081,1.19136,0.34748,1.241,6.64,0.76,6.6833524522,5.54,0.7000000000000001,5.5840487104,0.0,0.0,0.0,5.54,0.7000000000000001,5.5840487104
2020-12-20 23:30:00,7.29864,1.23252,7.4019761821,1.20864,0.35252000000000006,1.259,6.09,0.88,6.1532511732,5.23,0.72,5.2793276087,0.0,0.0,0.0,5.23,0.72,5.2793276087
2020-12-21 00:00:00,6.87032,0.92176,6.9318784179,1.24032,0.36176,1.292,5.63,0.56,5.657782251,5.02,0.74,5.0742487129,0.0,0.0,0.0,5.02,0.74,5.0742487129
2020-12-21 00:30:00,6.8135200000000005,0.89936,6.8726198207,1.16352,0.33936000000000005,1.212,5.65,0.56,5.6776843871,5.05,0.71,5.0996666558,0.0,0.0,0.0,5.05,0.71,5.0996666558
2020-12-21 01:00:00,7.4872,1.0846,7.5653500249,1.1472,0.3346,1.195,6.34,0.75,6.3842070768,5.32,0.73,5.3698510221,0.0,0.0,0.0,5.32,0.73,5.3698510221
2020-12-21 01:30:00,7.714,1.222,7.8101907787,1.104,0.322,1.15,6.61,0.9,6.6709894319,5.35,0.73,5.3995740573,0.0,0.0,0.0,5.35,0.73,5.3995740573
2020-12-21 02:00:00,7.58064,1.23852,7.6811480001,1.16064,0.33852000000000004,1.209,6.42,0.9,6.4827771827,5.33,0.73,5.3797583589,0.0,0.0,0.0,5.33,0.73,5.3797583589
2020-12-21 02:30:00,7.27336,0.9234800000000001,7.3317515643,1.14336,0.33348000000000005,1.191,6.13,0.59,6.1583276951,5.29,0.73,5.3401310845,0.0,0.0,0.0,5.29,0.73,5.3401310845
2020-12-21 03:00:00,7.14536,0.9444800000000001,7.2075108047,1.21536,0.35448,1.266,5.93,0.59,5.9592784798,5.04,0.6900000000000001,5.0870128759,0.0,0.0,0.0,5.04,0.6900000000000001,5.0870128759
2020-12-21 03:30:00,6.96384,0.9411200000000001,7.0271455371,1.20384,0.35112000000000004,1.254,5.76,0.59,5.7901381676,5.12,0.74,5.1732001701,0.0,0.0,0.0,5.12,0.74,5.1732001701
2020-12-21 04:00:00,6.75032,0.95176,6.8170864158,1.24032,0.36176,1.292,5.51,0.59,5.5414979924,4.94,0.64,4.9812849748,0.0,0.0,0.0,4.94,0.64,4.9812849748
2020-12-21 04:30:00,6.8492,1.0056,6.9226275358,1.2192,0.3556,1.27,5.63,0.65,5.667397992,4.94,0.67,4.9852281793,0.0,0.0,0.0,4.94,0.67,4.9852281793
2020-12-21 05:00:00,6.85712,1.02916,6.9339213292,1.19712,0.34916,1.2469999999999999,5.66,0.68,5.7007017112,4.87,0.67,4.9158722522,0.0,0.0,0.0,4.87,0.67,4.9158722522
2020-12-21 05:30:00,7.37912,0.6501600000000001,7.4077067977,0.54912,0.16016000000000002,0.5720000000000001,6.83,0.49,6.8475543079,4.74,0.63,4.7816838038,0.0,0.0,0.0,4.74,0.63,4.7816838038
2020-12-21 06:00:00,7.34272,1.04496,7.4167026636,0.9427200000000001,0.27496000000000004,0.982,6.4,0.77,6.4461538921,4.71,0.63,4.7519469694000005,0.0,0.0,0.0,4.71,0.63,4.7519469694000005
2020-12-21 06:30:00,8.02168,1.1142400000000001,8.0986962408,0.8716800000000001,0.25424,0.908,7.15,0.86,7.2015345587,5.03,0.6000000000000001,5.065658891,0.0,0.0,0.0,5.03,0.6000000000000001,5.065658891
2020-12-21 07:00:00,8.72632,1.29976,8.8225867409,0.8563200000000001,0.24976,0.892,7.87,1.05,7.939735512,5.69,0.81,5.7473646135,0.0,0.0,0.0,5.69,0.81,5.7473646135
2020-12-21 07:30:00,9.472480000000001,1.36864,9.570843891700001,0.85248,0.24864000000000003,0.888,8.62,1.12,8.6924564997,5.84,0.74,5.8866968667,0.0,0.0,0.0,5.84,0.74,5.8866968667
2020-12-21 08:00:00,10.43824,1.22532,10.5099126257,0.49824,0.14532,0.519,9.94,1.08,9.9984998875,6.11,0.62,6.1413760673,0.0,0.0,0.0,6.11,0.62,6.1413760673
2020-12-21 08:30:00,10.98048,1.9726400000000002,11.1562650381,0.9004800000000001,0.26264000000000004,0.9380000000000001,10.08,1.71,10.2240158451,6.96,1.03,7.0358013048,0.0,0.0,0.0,6.96,1.03,7.0358013048
2020-12-21 09:00:00,11.39016,1.88088,11.5444122588,0.86016,0.25088000000000005,0.896,10.53,1.63,10.6554117706,7.29,1.16,7.3817138931,0.0,0.0,0.0,7.29,1.16,7.3817138931
2020-12-21 09:30:00,11.75608,1.7184400000000002,11.8810122885,0.6460800000000001,0.18844000000000002,0.673,11.11,1.53,11.2148562184,7.45,1.21,7.5476221421,0.0,0.0,0.0,7.45,1.21,7.5476221421
2020-12-21 10:00:00,11.72232,2.09276,11.9076626842,1.07232,0.31276000000000004,1.117,10.65,1.78,10.7977266126,7.49,1.21,7.5871074857,0.0,0.0,0.0,7.49,1.21,7.5871074857
2020-12-21 10:30:00,11.46848,2.07164,11.6540862276,1.06848,0.31164000000000003,1.113,10.4,1.76,10.5478718233,7.68096,1.30028,7.7902422684,0.0009600000000000001,0.00028000000000000003,0.001,7.68,1.3,7.789249001
2020-12-21 11:00:00,11.38968,2.03324,11.5697396427,1.03968,0.30324,1.083,10.35,1.73,10.4935885187,7.42,1.1,7.5010932537,0.0,0.0,0.0,7.42,1.1,7.5010932537
2020-12-21 11:30:00,11.24272,2.03996,11.4262937911,1.06272,0.30996,1.107,10.18,1.73,10.3259527405,7.39192,1.10056,7.4734004041,0.0019200000000000003,0.0005600000000000001,0.002,7.39,1.1,7.4714188746
2020-12-21 12:00:00,10.7964,2.1202,11.0026133714,1.1664,0.3402,1.215,9.63,1.78,9.7931251396,7.3148,1.0814,7.3943035507,0.0048000000000000004,0.0014,0.005,7.31,1.08,7.3893504451
2020-12-21 12:30:00,10.80856,2.15208,11.0207267274,1.13856,0.33208000000000004,1.186,9.67,1.82,9.8397815016,7.57096,1.14028,7.6563485945,0.0009600000000000001,0.00028000000000000003,0.001,7.57,1.1400000000000001,7.6553576011
2020-12-21 13:00:00,10.66808,2.13944,10.8804932976,1.19808,0.34944000000000003,1.248,9.47,1.79,9.6376864444,7.40096,1.17028,7.4929142662,0.0009600000000000001,0.00028000000000000003,0.001,7.4,1.17,7.4919223167
2020-12-21 13:30:00,10.71968,2.1132400000000002,10.92599298,1.03968,0.30324,1.083,9.68,1.81,9.8477662442,7.4019200000000005,1.17056,7.4939062177,0.0019200000000000003,0.0005600000000000001,0.002,7.4,1.17,7.4919223167
2020-12-21 14:00:00,10.75584,2.21212,10.9809639377,1.03584,0.30212,1.079,9.72,1.9100000000000001,9.905882091,7.26192,1.17056,7.355657197,0.0019200000000000003,0.0005600000000000001,0.002,7.26,1.17,7.3536725519
2020-12-21 14:30:00,10.70624,2.20932,10.9318191441,1.02624,0.29932000000000003,1.069,9.68,1.9100000000000001,9.8666356981,7.36192,1.11056,7.445213872,0.0019200000000000003,0.0005600000000000001,0.002,7.36,1.11,7.443231825
2020-12-21 15:00:00,10.66784,2.02812,10.8589171191,0.98784,0.28812000000000004,1.029,9.68,1.74,9.8351410768,7.20096,1.11028,7.2860515096,0.0009600000000000001,0.00028000000000000003,0.001,7.2,1.11,7.2850600547
2020-12-21 15:30:00,11.00704,1.9287200000000002,11.1747434154,0.88704,0.25872,0.924,10.12,1.67,10.2568659931,7.38,1.17,7.47216836,0.0,0.0,0.0,7.38,1.17,7.47216836
2020-12-21 16:00:00,11.31856,1.85208,11.4690889263,0.89856,0.26208000000000004,0.936,10.42,1.5899999999999999,10.5406119367,7.74,1.12,7.8206137867,0.0,0.0,0.0,7.74,1.12,7.8206137867
2020-12-21 16:30:00,11.749600000000001,1.8428,11.8932338748,0.9696,0.2828,1.01,10.78,1.56,10.8922908518,7.63,1.02,7.6978763305,0.0,0.0,0.0,7.63,1.02,7.6978763305
2020-12-21 17:00:00,12.15592,1.5725600000000002,12.2572156708,1.10592,0.32256,1.152,11.05,1.25,11.1204766085,8.11,0.98,8.1689962664,0.0,0.0,0.0,8.11,0.98,8.1689962664
2020-12-21 17:30:00,12.14616,1.36888,12.2230534319,1.1961600000000001,0.34888,1.246,10.95,1.02,10.9974042392,8.14,1.12,8.2166903313,0.0,0.0,0.0,8.14,1.12,8.2166903313
2020-12-21 18:00:00,12.04728,1.2350400000000001,12.1104202735,1.2172800000000001,0.35504,1.268,10.83,0.88,10.8656937192,8.27,1.15,8.3495748395,0.0,0.0,0.0,8.27,1.15,8.3495748395
2020-12-21 18:30:00,11.898,1.409,11.9811387188,1.1280000000000001,0.329,1.175,10.77,1.08,10.8240149667,8.04,1.02,8.1044432258,0.0,0.0,0.0,8.04,1.02,8.1044432258
2020-12-21 19:00:00,11.50368,1.23024,11.5692758633,1.06368,0.31024,1.108,10.44,0.92,10.4804580053,7.89,0.99,7.9518677051,0.0,0.0,0.0,7.89,0.99,7.9518677051
2020-12-21 19:30:00,11.17688,1.31784,11.254303568,0.9868800000000001,0.28784000000000004,1.028,10.19,1.03,10.2419236474,7.89,1.01,7.9543824399,0.0,0.0,0.0,7.89,1.01,7.9543824399
2020-12-21 20:00:00,10.73864,1.34752,10.8228554088,1.08864,0.31752,1.134,9.65,1.03,9.7048132388,7.49,0.9400000000000001,7.5487548642,0.0,0.0,0.0,7.49,0.9400000000000001,7.5487548642
2020-12-21 20:30:00,10.322,1.411,10.4179942887,1.032,0.301,1.075,9.29,1.11,9.3560782382,7.26,1.0,7.3285469228,0.0,0.0,0.0,7.26,1.0,7.3285469228
2020-12-21 21:00:00,9.77224,1.29732,9.8579771657,1.1222400000000001,0.32732,1.169,8.65,0.97,8.7042173686,7.07,1.0,7.1403711388,0.0,0.0,0.0,7.07,1.0,7.1403711388
2020-12-21 21:30:00,9.25744,1.27592,9.3449541037,1.11744,0.32592000000000004,1.164,8.14,0.9500000000000001,8.1952486234,6.69,0.96,6.7585279462,0.0,0.0,0.0,6.69,0.96,6.7585279462
2020-12-21 22:00:00,8.762880000000001,1.1908400000000001,8.8434250039,1.20288,0.35084000000000004,1.2530000000000001,7.5600000000000005,0.84,7.606523516,6.46,0.98,6.533911539,0.0,0.0,0.0,6.46,0.98,6.533911539
2020-12-21 22:30:00,8.31096,1.24028,8.402996525,1.20096,0.35028000000000004,1.251,7.11,0.89,7.1654867246,6.33,0.98,6.4054117744,0.0,0.0,0.0,6.33,0.98,6.4054117744
2020-12-21 23:00:00,7.73112,1.2061600000000001,7.8246430206,1.22112,0.35616000000000003,1.272,6.51,0.85,6.5652570399,5.61,0.86,5.6755352171,0.0,0.0,0.0,5.61,0.86,5.6755352171
2020-12-21 23:30:00,7.20696,1.31328,7.3256383203,1.17696,0.34328000000000003,1.226,6.03,0.97,6.1075199549,5.24,0.86,5.3101035771,0.0,0.0,0.0,5.24,0.86,5.3101035771
2020-12-22 00:00:00,6.98288,1.37084,7.1161657794,1.20288,0.35084000000000004,1.2530000000000001,5.78,1.02,5.8693100106,4.5,0.75,4.5620718977,0.0,0.0,0.0,4.5,0.75,4.5620718977
2020-12-22 00:30:00,6.84816,1.42988,6.9958453528,1.26816,0.36988000000000004,1.321,5.58,1.06,5.6797887285,4.88,0.8300000000000001,4.9500808074,0.0,0.0,0.0,4.88,0.8300000000000001,4.9500808074
2020-12-22 01:00:00,7.42128,1.3520400000000001,7.5434348277000005,1.24128,0.36204000000000003,1.293,6.18,0.99,6.2587938135,5.19,0.8300000000000001,5.2559490104,0.0,0.0,0.0,5.19,0.8300000000000001,5.2559490104
2020-12-22 01:30:00,7.50928,1.47604,7.6529719848,1.28928,0.37604000000000004,1.343,6.22,1.1,6.3165180282,5.43,0.9400000000000001,5.5107621977,0.0,0.0,0.0,5.43,0.9400000000000001,5.5107621977
2020-12-22 02:00:00,7.30888,1.51884,7.4650252377,1.29888,0.37884,1.353,6.01,1.1400000000000001,6.1171643758,5.23,0.91,5.308577964,0.0,0.0,0.0,5.23,0.91,5.308577964
2020-12-22 02:30:00,7.12624,1.50932,7.2843217529,1.26624,0.36932000000000004,1.319,5.86,1.1400000000000001,5.9698576197,5.19,0.91,5.2691745084,0.0,0.0,0.0,5.19,0.91,5.2691745084
