Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-22 03:00:00,7.02104,1.53072,7.1859659337,1.27104,0.37072000000000005,1.324,5.75,1.16,5.8658417981,5.02,0.91,5.1018134031,0.0,0.0,0.0,5.02,0.91,5.1018134031
2020-12-22 03:30:00,6.822,1.4809999999999999,6.9809057435,1.272,0.371,1.325,5.55,1.11,5.6599116601,4.87,0.84,4.9419125852,0.0,0.0,0.0,4.87,0.84,4.9419125852
2020-12-22 04:00:00,6.56696,1.48828,6.7334939667,1.29696,0.37828,1.351,5.27,1.11,5.3856290255,4.92,0.89,4.9998499977,0.0,0.0,0.0,4.92,0.89,4.9998499977
2020-12-22 04:30:00,6.55272,1.48996,6.7199791815,1.30272,0.37996,1.357,5.25,1.11,5.3660600071,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,4.9,0.89,4.9801706798000005
2020-12-22 05:00:00,6.5424,1.4632,6.7040250596,1.3824,0.4032,1.44,5.16,1.06,5.2677509432,4.54,0.8200000000000001,4.6134585725,0.0,0.0,0.0,4.54,0.8200000000000001,4.6134585725
2020-12-22 05:30:00,6.7868,1.4074,6.9311924659,1.3968,0.40740000000000004,1.455,5.39,1.0,5.4819795695,4.83,0.87,4.9077285989,0.0,0.0,0.0,4.83,0.87,4.9077285989
2020-12-22 06:00:00,7.08216,1.54188,7.2480607199,1.41216,0.41188,1.471,5.67,1.13,5.7815049944,5.02,0.93,5.10541869,0.0,0.0,0.0,5.02,0.93,5.10541869
2020-12-22 06:30:00,7.63208,1.51644,7.7812746642,1.46208,0.42644000000000004,1.5230000000000001,6.17,1.09,6.265540679,5.43,0.86,5.4976813294,0.0,0.0,0.0,5.43,0.86,5.4976813294
2020-12-22 07:00:00,8.33192,1.6455600000000001,8.4928651585,1.32192,0.38556,1.377,7.01,1.26,7.1223380992,5.79,0.93,5.8642135023,0.0,0.0,0.0,5.79,0.93,5.8642135023
2020-12-22 07:30:00,9.18152,1.7133600000000002,9.3400167023,1.21152,0.35336,1.262,7.97,1.3599999999999999,8.085202533,6.15,0.93,6.2199196136,0.0,0.0,0.0,6.15,0.93,6.2199196136
2020-12-22 08:00:00,10.12152,1.84836,10.2889067349,1.09152,0.31836000000000003,1.137,9.03,1.53,9.1587007812,6.41,1.06,6.4970531782,0.0,0.0,0.0,6.41,1.06,6.4970531782
2020-12-22 08:30:00,10.66552,2.04536,10.8598717488,1.11552,0.32536000000000004,1.162,9.55,1.72,9.703653951,6.94,1.1400000000000001,7.0330078914,0.0,0.0,0.0,6.94,1.1400000000000001,7.0330078914
2020-12-22 09:00:00,10.80216,2.12688,11.0095539964,1.05216,0.30688000000000004,1.096,9.75,1.82,9.9184121713,7.1,1.21,7.2023676663,0.0,0.0,0.0,7.1,1.21,7.2023676663
2020-12-22 09:30:00,10.95112,2.10116,11.1508700378,1.10112,0.32116,1.147,9.85,1.78,10.009540449,7.08096,1.17028,7.1770153825,0.0009600000000000001,0.00028000000000000003,0.001,7.08,1.17,7.1760225752
2020-12-22 10:00:00,11.06584,2.13712,11.2703192856,1.15584,0.33712000000000003,1.204,9.91,1.8,10.0721447567,7.4,1.23,7.5015265113,0.0,0.0,0.0,7.4,1.23,7.5015265113
2020-12-22 10:30:00,11.16896,2.06928,11.3590310854,1.12896,0.32928,1.176,10.04,1.74,10.1896614272,7.47,1.28,7.5788719477,0.0,0.0,0.0,7.47,1.28,7.5788719477
2020-12-22 11:00:00,11.26208,2.20144,11.4752247908,1.10208,0.32144,1.148,10.16,1.88,10.3324730825,7.4409600000000005,1.23028,7.5419808141,0.0009600000000000001,0.00028000000000000003,0.001,7.44,1.23,7.5409879989
2020-12-22 11:30:00,11.40712,2.48416,11.674478044,1.07712,0.31416000000000005,1.1219999999999999,10.33,2.17,10.5554630405,7.4409600000000005,1.20028,7.5371452023,0.0009600000000000001,0.00028000000000000003,0.001,7.44,1.2,7.5361528647
2020-12-22 12:00:00,11.52632,2.35976,11.765395021,1.09632,0.31976000000000004,1.142,10.43,2.04,10.6276290865,7.67,1.2,7.7633047087,0.0,0.0,0.0,7.67,1.2,7.7633047087
2020-12-22 12:30:00,11.65976,2.22368,11.8699096879,1.10976,0.32368,1.156,10.55,1.9,10.7197248099,7.54192,1.24056,7.6432680445,0.0019200000000000003,0.0005600000000000001,0.002,7.54,1.24,7.6412826148
2020-12-22 13:00:00,11.46568,2.07624,11.6521496043,1.01568,0.29624,1.058,10.45,1.78,10.6005141385,7.41192,1.24056,7.5150214371,0.0019200000000000003,0.0005600000000000001,0.002,7.41,1.24,7.5130353387
2020-12-22 13:30:00,11.36768,2.20224,11.5790331893,0.9676800000000001,0.28224000000000005,1.008,10.4,1.92,10.5757458366,7.17,1.1,7.2538886123,0.0,0.0,0.0,7.17,1.1,7.2538886123
2020-12-22 14:00:00,11.13064,2.18852,11.343754519600001,0.9206400000000001,0.26852000000000004,0.9590000000000001,10.21,1.92,10.388960487,7.25096,1.10028,7.3339646168,0.0009600000000000001,0.00028000000000000003,0.001,7.25,1.1,7.332973476
2020-12-22 14:30:00,10.82344,1.93392,10.994857889,0.9734400000000001,0.28392,1.014,9.85,1.65,9.9872418615,7.18,1.1,7.2637731242,0.0,0.0,0.0,7.18,1.1,7.2637731242
2020-12-22 15:00:00,10.8356,1.6958000000000002,10.96749584,0.9456,0.2758,0.985,9.89,1.42,9.9914213203,7.29,1.1,7.372523313,0.0,0.0,0.0,7.29,1.1,7.372523313
2020-12-22 15:30:00,11.25816,1.65488,11.3791385614,0.9081600000000001,0.26488,0.9460000000000001,10.35,1.3900000000000001,10.4429210473,7.29,1.05,7.3652291207000005,0.0,0.0,0.0,7.29,1.05,7.3652291207000005
2020-12-22 16:00:00,11.53032,1.7867600000000001,11.667938575400001,0.8803200000000001,0.25676000000000004,0.917,10.65,1.53,10.7593401285,7.48,1.1,7.5604497220999995,0.0,0.0,0.0,7.48,1.1,7.5604497220999995
2020-12-22 16:30:00,11.8672,1.7896,12.0013792541,0.7872,0.2296,0.8200000000000001,11.08,1.56,11.1892805846,7.68,1.05,7.7514450266,0.0,0.0,0.0,7.68,1.05,7.7514450266
2020-12-22 17:00:00,12.23472,1.54096,12.331379939,0.8947200000000001,0.26096,0.932,11.34,1.28,11.4120112163,7.98,0.97,8.0387374631,0.0,0.0,0.0,7.98,0.97,8.0387374631
2020-12-22 17:30:00,12.38544,1.43992,12.4688609584,0.92544,0.26992000000000005,0.964,11.46,1.17,11.5195703045,8.17,1.02,8.2334257755,0.0,0.0,0.0,8.17,1.02,8.2334257755
2020-12-22 18:00:00,12.34696,1.4432800000000001,12.4310288552,0.9369600000000001,0.27328,0.976,11.41,1.17,11.469829990000001,8.01,0.9400000000000001,8.0649674519,0.0,0.0,0.0,8.01,0.9400000000000001,8.0649674519
2020-12-22 18:30:00,12.17488,1.4568400000000001,12.2617325774,0.91488,0.26684,0.9530000000000001,11.26,1.19,11.3227072734,7.77,0.8200000000000001,7.813149173,0.0,0.0,0.0,7.77,0.8200000000000001,7.813149173
2020-12-22 19:00:00,11.79736,1.45548,11.886804658900001,1.04736,0.30548000000000003,1.091,10.75,1.15,10.8113366426,7.69,0.8200000000000001,7.7335955415,0.0,0.0,0.0,7.69,0.8200000000000001,7.7335955415
2020-12-22 19:30:00,11.44952,1.52236,11.5502851999,0.8995200000000001,0.26236000000000004,0.937,10.55,1.26,10.6249752941,7.75,1.01,7.8155358102,0.0,0.0,0.0,7.75,1.01,7.8155358102
2020-12-22 20:00:00,10.8964,1.3102,10.9748875621,0.9264,0.2702,0.965,9.97,1.04,10.0240959692,7.44,0.9,7.4942377865,0.0,0.0,0.0,7.44,0.9,7.4942377865
2020-12-22 20:30:00,10.52256,1.38908,10.6138500178,0.92256,0.26908000000000004,0.961,9.6,1.12,9.665112518699999,7.09,0.8200000000000001,7.1372613795,0.0,0.0,0.0,7.09,0.8200000000000001,7.1372613795
2020-12-22 21:00:00,10.01352,1.32936,10.1013751935,0.9235200000000001,0.26936000000000004,0.962,9.09,1.06,9.1515954893,6.96,0.8200000000000001,7.0081381265,0.0,0.0,0.0,6.96,0.8200000000000001,7.0081381265
2020-12-22 21:30:00,9.52312,1.41216,9.6272535232,0.9331200000000001,0.27216,0.972,8.59,1.1400000000000001,8.6653159204,6.75,0.78,6.794917218,0.0,0.0,0.0,6.75,0.78,6.794917218
2020-12-22 22:00:00,9.04888,1.37384,9.1525769923,0.93888,0.27384000000000003,0.978,8.11,1.1,8.1842592823,6.47,0.78,6.5168473973,0.0,0.0,0.0,6.47,0.78,6.5168473973
2020-12-22 22:30:00,8.41376,1.21068,8.5004178368,0.8937600000000001,0.26068,0.931,7.52,0.9500000000000001,7.5797691258,6.13,0.78,6.1794255396,0.0,0.0,0.0,6.13,0.78,6.1794255396
2020-12-22 23:00:00,7.85656,1.05608,7.9272214552,0.9465600000000001,0.27608000000000005,0.986,6.91,0.78,6.9538838069,5.71,0.73,5.7564746156,0.0,0.0,0.0,5.71,0.73,5.7564746156
2020-12-22 23:30:00,7.41736,1.11048,7.5000263466,0.9273600000000001,0.27048,0.966,6.49,0.84,6.5441347786,5.21,0.68,5.2541888051,0.0,0.0,0.0,5.21,0.68,5.2541888051
2020-12-23 00:00:00,7.18968,1.07824,7.2700825305,0.91968,0.26824000000000003,0.9580000000000001,6.27,0.81,6.3221040801,4.94,0.66,4.9838940599,0.0,0.0,0.0,4.94,0.66,4.9838940599
2020-12-23 00:30:00,7.17336,1.28348,7.2872775849,0.90336,0.26348000000000005,0.9410000000000001,6.27,1.02,6.3524247339,5.04,0.7000000000000001,5.0883789167,0.0,0.0,0.0,5.04,0.7000000000000001,5.0883789167
2020-12-23 01:00:00,7.66584,1.25712,7.7682336216,0.9158400000000001,0.26712,0.9540000000000001,6.75,0.99,6.822213717,5.27,0.68,5.3136898667,0.0,0.0,0.0,5.27,0.68,5.3136898667
2020-12-23 01:30:00,7.85144,1.34292,7.9654594469,0.90144,0.26292000000000004,0.9390000000000001,6.95,1.08,7.0334131117,5.29,0.68,5.3335260382,0.0,0.0,0.0,5.29,0.68,5.3335260382
2020-12-23 02:00:00,7.41944,1.11692,7.5030393975,0.9494400000000001,0.27692,0.989,6.47,0.84,6.5243007288,5.16,0.65,5.2007787878,0.0,0.0,0.0,5.16,0.65,5.2007787878
2020-12-23 02:30:00,7.20424,1.04832,7.2801132409000004,0.9542400000000001,0.27832,0.994,6.25,0.77,6.2972533695,5.05,0.65,5.0916598472,0.0,0.0,0.0,5.05,0.65,5.0916598472
2020-12-23 03:00:00,7.01752,1.07636,7.099587157,0.94752,0.27636000000000005,0.987,6.07,0.8,6.122491323,5.05,0.65,5.0916598472,0.0,0.0,0.0,5.05,0.65,5.0916598472
2020-12-23 03:30:00,6.82312,1.02216,6.8992592066,0.9331200000000001,0.27216,0.972,5.89,0.75,5.9375584208,4.96,0.7000000000000001,5.0091516248,0.0,0.0,0.0,4.96,0.7000000000000001,5.0091516248
2020-12-23 04:00:00,6.63256,1.09908,6.7230074372,0.92256,0.26908000000000004,0.961,5.71,0.8300000000000001,5.7700086655,4.77,0.66,4.8154439048,0.0,0.0,0.0,4.77,0.66,4.8154439048
2020-12-23 04:30:00,6.67336,1.09348,6.7623540428,0.90336,0.26348000000000005,0.9410000000000001,5.77,0.8300000000000001,5.8293910488,4.77,0.7000000000000001,4.8210890886,0.0,0.0,0.0,4.77,0.7000000000000001,4.8210890886
2020-12-23 05:00:00,6.57024,1.10132,6.6619035868,0.9302400000000001,0.27132,0.969,5.64,0.8300000000000001,5.7007455653,4.63,0.7000000000000001,4.6826167898,0.0,0.0,0.0,4.63,0.7000000000000001,4.6826167898
2020-12-23 05:30:00,6.78336,1.09348,6.8709294422,0.90336,0.26348000000000005,0.9410000000000001,5.88,0.8300000000000001,5.9382909999,4.71,0.68,4.7588338908,0.0,0.0,0.0,4.71,0.68,4.7588338908
2020-12-23 06:00:00,6.97792,1.05356,7.0570075953,0.9379200000000001,0.27356,0.977,6.04,0.78,6.0901559914,4.91,0.73,4.9639701852,0.0,0.0,0.0,4.91,0.73,4.9639701852
2020-12-23 06:30:00,7.43536,1.28448,7.5454931714,0.9753600000000001,0.28448,1.016,6.46,1.0,6.5369411806999995,5.18,0.6900000000000001,5.2257535342,0.0,0.0,0.0,5.18,0.6900000000000001,5.2257535342
2020-12-23 07:00:00,8.0588,1.3884,8.1775248089,0.9888,0.2884,1.03,7.07,1.1,7.1550611458,5.66,0.8200000000000001,5.7190908368,0.0,0.0,0.0,5.66,0.8200000000000001,5.7190908368
2020-12-23 07:30:00,8.65488,1.44684,8.7749811282,0.91488,0.26684,0.9530000000000001,7.74,1.18,7.8294316524,5.88,0.79,5.9328323759,0.0,0.0,0.0,5.88,0.79,5.9328323759
2020-12-23 08:00:00,9.26432,1.41376,9.3715709676,0.9043200000000001,0.26376,0.9420000000000001,8.36,1.15,8.4387262072,5.91,0.79,5.9625665615,0.0,0.0,0.0,5.91,0.79,5.9625665615
2020-12-23 08:30:00,10.00632,1.49976,10.1180887523,0.8563200000000001,0.24976,0.892,9.15,1.25,9.2349878181,6.28,0.87,6.3399763406,0.0,0.0,0.0,6.28,0.87,6.3399763406
2020-12-23 09:00:00,10.36024,1.8563200000000002,10.5252314369,0.8102400000000001,0.23632000000000003,0.844,9.55,1.62,9.6864286504,6.54,0.91,6.6030068908,0.0,0.0,0.0,6.54,0.91,6.6030068908
2020-12-23 09:30:00,10.44592,1.60256,10.568133383,0.86592,0.25256,0.902,9.58,1.35,9.6746524485,6.67,0.89,6.7291158409000005,0.0,0.0,0.0,6.67,0.89,6.7291158409000005
2020-12-23 10:00:00,10.80032,1.76676,10.943872852,0.8803200000000001,0.25676000000000004,0.917,9.92,1.51,10.0342662911,6.98,0.99,7.0498581546,0.0,0.0,0.0,6.98,0.99,7.0498581546
2020-12-23 10:30:00,10.904160000000001,1.73788,11.0417812059,0.8841600000000001,0.25788,0.921,10.02,1.48,10.128711665400001,7.48,1.01,7.5478804971999995,0.0,0.0,0.0,7.48,1.01,7.5478804971999995
2020-12-23 11:00:00,11.0128,1.7604000000000002,11.152612788,0.8928,0.2604,0.93,10.12,1.5,10.2305620569,7.67,1.08,7.7456633028,0.0,0.0,0.0,7.67,1.08,7.7456633028
2020-12-23 11:30:00,11.218,1.759,11.3550695727,0.888,0.259,0.925,10.33,1.5,10.4383379903,7.74,1.03,7.8082328346,0.0,0.0,0.0,7.74,1.03,7.8082328346
2020-12-23 12:00:00,11.4428,1.6804000000000001,11.5655270524,0.8928,0.2604,0.93,10.55,1.42,10.6451350391,7.69,0.99,7.7534637421,0.0,0.0,0.0,7.69,0.99,7.7534637421
2020-12-23 12:30:00,11.6728,1.6604,11.7903005899,0.8928,0.2604,0.93,10.78,1.4,10.870528966,7.64,0.92,7.6951933049,0.0,0.0,0.0,7.64,0.92,7.6951933049
2020-12-23 13:00:00,11.56432,1.63376,11.6791553119,0.9043200000000001,0.26376,0.9420000000000001,10.66,1.37,10.747674167,7.55,0.98,7.6133369819,0.0,0.0,0.0,7.55,0.98,7.6133369819
2020-12-23 13:30:00,11.31184,1.5701200000000002,11.4202890069,0.8918400000000001,0.26012,0.929,10.42,1.31,10.5020236145,7.65,1.04,7.7203691622,0.0,0.0,0.0,7.65,1.04,7.7203691622
2020-12-23 14:00:00,11.16896,1.60928,11.284301024,0.8889600000000001,0.25928,0.926,10.28,1.35,10.3682640784,7.3,0.96,7.362852708,0.0,0.0,0.0,7.3,0.96,7.362852708
2020-12-23 14:30:00,10.81128,1.62704,10.9330249428,0.8812800000000001,0.25704000000000005,0.918,9.93,1.37,10.0240610533,7.25,0.91,7.3068871621,0.0,0.0,0.0,7.25,0.91,7.3068871621
2020-12-23 15:00:00,10.6924,1.5632000000000001,10.8060636681,0.9024000000000001,0.2632,0.9400000000000001,9.79,1.3,9.8759353987,7.37,0.93,7.4284453286,0.0,0.0,0.0,7.37,0.93,7.4284453286
2020-12-23 15:30:00,10.64952,1.52236,10.7577811932,0.8995200000000001,0.26236000000000004,0.937,9.75,1.26,9.8310782725,7.27,0.93,7.3292427985,0.0,0.0,0.0,7.27,0.93,7.3292427985
2020-12-23 16:00:00,11.0032,1.3776,11.0891023983,0.8832000000000001,0.2576,0.92,10.12,1.12,10.1817876623,7.42,0.9,7.4743829177,0.0,0.0,0.0,7.42,0.9,7.4743829177
2020-12-23 16:30:00,11.43904,1.43472,11.5286624376,0.8390400000000001,0.24472000000000002,0.874,10.6,1.19,10.6665880205,7.63,0.9400000000000001,7.6876849571,0.0,0.0,0.0,7.63,0.9400000000000001,7.6876849571
2020-12-23 17:00:00,11.80504,1.65272,11.9201699988,0.9350400000000001,0.27272,0.974,10.87,1.38,10.9572487423,7.72,0.9400000000000001,7.7770174232,0.0,0.0,0.0,7.72,0.9400000000000001,7.7770174232
2020-12-23 17:30:00,11.93784,1.25312,12.0034300764,0.8678400000000001,0.25312,0.904,11.07,1.0,11.1150753484,7.8,0.8300000000000001,7.844035951,0.0,0.0,0.0,7.8,0.8300000000000001,7.844035951
2020-12-23 18:00:00,11.76056,1.25308,11.8271290261,0.9705600000000001,0.28308,1.011,10.79,0.97,10.833512819,7.76,0.89,7.8108706301,0.0,0.0,0.0,7.76,0.89,7.8108706301
2020-12-23 18:30:00,11.49616,1.13888,11.5524344794,0.9561600000000001,0.27888,0.996,10.54,0.86,10.5750271867,7.74,0.85,7.7865332466,0.0,0.0,0.0,7.74,0.85,7.7865332466
2020-12-23 19:00:00,11.13672,1.05196,11.18629305,0.96672,0.28196000000000004,1.007,10.17,0.77,10.1991078041,7.49,0.6900000000000001,7.5217152299,0.0,0.0,0.0,7.49,0.6900000000000001,7.5217152299
2020-12-23 19:30:00,10.58888,1.09384,10.6452273625,0.93888,0.27384000000000003,0.978,9.65,0.8200000000000001,9.684776714,7.53,0.86,7.5789511148,0.0,0.0,0.0,7.53,0.86,7.5789511148
2020-12-23 20:00:00,10.25536,1.04448,10.308411478,0.9753600000000001,0.28448,1.016,9.28,0.76,9.311068682,7.49,0.86,7.539210834,0.0,0.0,0.0,7.49,0.86,7.539210834
2020-12-23 20:30:00,9.73424,0.8583200000000001,9.7720080639,0.9542400000000001,0.27832,0.994,8.78,0.58,8.7991363213,7.22,0.8300000000000001,7.2675511694,0.0,0.0,0.0,7.22,0.8300000000000001,7.2675511694
2020-12-23 21:00:00,9.0748,0.6614,9.0988705343,0.9648,0.28140000000000004,1.005,8.11,0.38,8.1188977084,7.01,0.77,7.0521627888,0.0,0.0,0.0,7.01,0.77,7.0521627888
2020-12-23 21:30:00,8.7008,0.6544,8.7253744905,0.9408000000000001,0.27440000000000003,0.98,7.76,0.38,7.7692985526000005,6.43,0.71,6.4690803056,0.0,0.0,0.0,6.43,0.71,6.4690803056
2020-12-23 22:00:00,8.16728,0.34504,8.1745651383,0.97728,0.28504,1.018,7.19,0.06,7.1902503433,6.31,0.75,6.3544157875,0.0,0.0,0.0,6.31,0.75,6.3544157875
2020-12-23 22:30:00,7.636,0.463,7.6500238562,0.936,0.273,0.975,6.7,0.19,6.7026934884,6.19,0.79,6.2402083299,0.0,0.0,0.0,6.19,0.79,6.2402083299
2020-12-23 23:00:00,7.10016,0.47588,7.116089783,0.98016,0.28588,1.021,6.12,0.19,6.1229486361,5.46,0.55,5.4876315474,0.0,0.0,0.0,5.46,0.55,5.4876315474
2020-12-23 23:30:00,6.52384,0.51112,6.5438315993,0.96384,0.28112000000000004,1.004,5.5600000000000005,0.23,5.5647551608,4.87,0.51,4.8966314952,0.0,0.0,0.0,4.87,0.51,4.8966314952
2020-12-24 00:00:00,5.79112,0.46616,5.8098516332,0.9811200000000001,0.28616,1.022,4.8100000000000005,0.18,4.8133668051,4.83,0.53,4.8589916649,0.0,0.0,0.0,4.83,0.53,4.8589916649
2020-12-24 00:30:00,5.69808,0.54944,5.7245087125000005,0.95808,0.27944,0.998,4.74,0.27,4.7476836457000005,4.87,0.55,4.9009590898,0.0,0.0,0.0,4.87,0.55,4.9009590898
2020-12-24 01:00:00,6.2492,0.5556,6.2738498548,0.9792000000000001,0.2856,1.02,5.27,0.27,5.2769119758,5.12,0.55,5.149456282,0.0,0.0,0.0,5.12,0.55,5.149456282
2020-12-24 01:30:00,6.32,0.58,6.3465581223,0.96,0.28,1.0,5.36,0.30000000000000004,5.3683889576,5.12,0.62,5.157402447,0.0,0.0,0.0,5.12,0.62,5.157402447
2020-12-24 02:00:00,6.12016,0.54588,6.1444563144,0.98016,0.28588,1.021,5.14,0.26,5.1465716744,5.08,0.64,5.1201562476,0.0,0.0,0.0,5.08,0.64,5.1201562476
2020-12-24 02:30:00,5.9996,0.5028,6.0206318605,0.9696,0.2828,1.01,5.03,0.22,5.0348088345,5.03,0.64,5.0705522382,0.0,0.0,0.0,5.03,0.64,5.0705522382
2020-12-24 03:00:00,5.8796800000000005,0.05824000000000001,5.8799684353,0.6796800000000001,0.19824000000000003,0.708,5.2,-0.14,5.201884274,4.85,0.54,4.8799692622,0.0,0.0,0.0,4.85,0.54,4.8799692622
2020-12-24 03:30:00,5.64224,-0.06768,5.6426459042,0.76224,0.22232000000000002,0.794,4.88,-0.29,4.8886092092,4.76,0.54,4.7905323295,0.0,0.0,0.0,4.76,0.54,4.7905323295
2020-12-24 04:00:00,5.43568,0.006240000000000001,5.4356835817,0.77568,0.22624000000000002,0.808,4.66,-0.22,4.6651902426,4.63,0.51,4.6580038643,0.0,0.0,0.0,4.63,0.51,4.6580038643
2020-12-24 04:30:00,5.29224,0.09232000000000001,5.2930451727,0.76224,0.22232000000000002,0.794,4.53,-0.13,4.5318649583,4.65,0.54,4.6812498331,0.0,0.0,0.0,4.65,0.54,4.6812498331
2020-12-24 05:00:00,5.15856,-0.022920000000000003,5.1586109177,0.77856,0.22708000000000003,0.811,4.38,-0.25,4.3871289017,4.65,0.58,4.6860324369,0.0,0.0,0.0,4.65,0.58,4.6860324369
2020-12-24 05:30:00,5.23704,-0.08628000000000001,5.2377506814,0.76704,0.22372000000000003,0.799,4.47,-0.31,4.4807365466,4.76,0.58,4.7952059393,0.0,0.0,0.0,4.76,0.58,4.7952059393
2020-12-24 06:00:00,5.4796,-0.0572,5.4798985392,0.7296,0.21280000000000002,0.76,4.75,-0.27,4.7576674957,4.86,0.58,4.8944866942,0.0,0.0,0.0,4.86,0.58,4.8944866942
2020-12-24 06:30:00,5.8344000000000005,0.3542,5.8451416578,0.7344,0.2142,0.765,5.1,0.14,5.1019212068,5.21,0.67,5.2529039588,0.0,0.0,0.0,5.21,0.67,5.2529039588
2020-12-24 07:00:00,6.52304,0.25172,6.5278950512,0.62304,0.18172000000000002,0.649,5.9,0.07,5.9004152396,5.31,0.67,5.3521023906,0.0,0.0,0.0,5.31,0.67,5.3521023906
2020-12-24 07:30:00,7.07728,0.38504000000000005,7.0877463273,0.49728000000000006,0.14504,0.518,6.58,0.24,6.5843754449,5.42,0.62,5.4553460019,0.0,0.0,0.0,5.42,0.62,5.4553460019
2020-12-24 08:00:00,7.44824,0.08532000000000001,7.4487286566,0.49824,0.14532,0.519,6.95,-0.06,6.950258988,5.7,0.66,5.7380833037,0.0,0.0,0.0,5.7,0.66,5.7380833037
2020-12-24 08:30:00,8.21024,0.45632000000000006,8.222911212,0.5702400000000001,0.16632000000000002,0.594,7.64,0.29,7.6455019456,6.02,0.74,6.0653112039,0.0,0.0,0.0,6.02,0.74,6.0653112039
2020-12-24 09:00:00,8.43728,0.64004,8.4615214353,0.85728,0.25004000000000004,0.893,7.58,0.39,7.5900263504000005,6.72,0.87,6.7760829393,0.0,0.0,0.0,6.72,0.87,6.7760829393
2020-12-24 09:30:00,8.69936,0.60648,8.7204748953,0.87936,0.25648000000000004,0.916,7.82,0.35000000000000003,7.8278285623,7.12,0.9400000000000001,7.1817825084999996,0.0,0.0,0.0,7.12,0.9400000000000001,7.1817825084999996
2020-12-24 10:00:00,9.00608,0.5734400000000001,9.0243177249,0.7660800000000001,0.22344000000000003,0.798,8.24,0.35000000000000003,8.2474299027,7.31096,0.9102800000000001,7.367411065,0.0009600000000000001,0.00028000000000000003,0.001,7.31,0.91,7.3664238271
2020-12-24 10:30:00,8.65544,0.8299200000000001,8.6951370777,1.16544,0.33992000000000006,1.214,7.49,0.49,7.5060109246,7.24576,0.9916800000000001,7.3133075417,0.00576,0.00168,0.006,7.24,0.99,7.307372989
2020-12-24 11:00:00,8.68264,0.9145200000000001,8.7306691725,1.35264,0.39452000000000004,1.409,7.33,0.52,7.3484215992,7.19632,0.9947600000000001,7.2647483783,0.01632,0.00476,0.017,7.18,0.99,7.2479307392
2020-12-24 11:30:00,8.67648,0.82564,8.7156747645,1.11648,0.32564000000000004,1.163,7.5600000000000005,0.5,7.5765163499,7.50384,0.8811200000000001,7.5553945761,0.0038400000000000005,0.0011200000000000001,0.004,7.5,0.88,7.5514501919
2020-12-24 12:00:00,8.59704,0.8237200000000001,8.6364119517,1.24704,0.36372000000000004,1.299,7.35,0.46,7.3643804899,7.35192,0.9505600000000001,7.4131162138,0.0019200000000000003,0.0005600000000000001,0.002,7.35,0.9500000000000001,7.4111402631
2020-12-24 12:30:00,8.39224,0.8723200000000001,8.4374542606,1.48224,0.43232000000000004,1.544,6.91,0.44,6.9239945118,6.98592,0.8575600000000001,7.0383582887,0.025920000000000002,0.007560000000000001,0.027,6.96,0.85,7.0117116313
2020-12-24 13:00:00,8.56248,0.8986400000000001,8.6095073959,1.57248,0.45864000000000005,1.638,6.99,0.44,7.003834664,6.92824,0.81532,6.9760487527,0.018240000000000003,0.00532,0.019,6.91,0.81,6.9573126996
2020-12-24 13:30:00,8.16024,0.8363200000000001,8.2029840912,1.53024,0.44632000000000005,1.5939999999999999,6.63,0.39,6.6414606827,6.83112,0.7961600000000001,6.8773593188,0.021120000000000003,0.0061600000000000005,0.022,6.8100000000000005,0.79,6.8556691869
2020-12-24 14:00:00,8.21608,0.8584400000000001,8.2608044281,1.36608,0.39844,1.423,6.85,0.46,6.8654278818000005,6.53632,0.7647600000000001,6.5809070044,0.01632,0.00476,0.017,6.52,0.76,6.5641450319
2020-12-24 14:30:00,8.46528,0.5640400000000001,8.4840501295,0.9052800000000001,0.26404,0.9430000000000001,7.5600000000000005,0.30000000000000004,7.5659500395,6.94,0.64,6.9694476108,0.0,0.0,0.0,6.94,0.64,6.9694476108
2020-12-24 15:00:00,8.6672,0.5646,8.6855701598,0.9072,0.2646,0.9450000000000001,7.76,0.30000000000000004,7.7657968039,6.49,0.43,6.5042293932,0.0,0.0,0.0,6.49,0.43,6.5042293932
2020-12-24 15:30:00,8.92464,0.5105200000000001,8.9392298214,0.82464,0.24052,0.859,8.1,0.27,8.1044987507,6.3,0.25,6.3049583662,0.0,0.0,0.0,6.3,0.25,6.3049583662
2020-12-24 16:00:00,9.09936,0.5564800000000001,9.1163601508,0.87936,0.25648000000000004,0.916,8.22,0.30000000000000004,8.2254726308,6.23,0.23,6.2342441402,0.0,0.0,0.0,6.23,0.23,6.2342441402
2020-12-24 16:30:00,9.59128,0.6620400000000001,9.6141015701,1.24128,0.36204000000000003,1.293,8.35,0.30000000000000004,8.3553874835,6.51,0.23,6.5140617129,0.0,0.0,0.0,6.51,0.23,6.5140617129
2020-12-24 17:00:00,10.38896,-0.13572,10.3898464762,0.5289600000000001,0.15428,0.551,9.86,-0.29,9.864263784,6.65,0.12,6.6510826186,0.0,0.0,0.0,6.65,0.12,6.6510826186
2020-12-24 17:30:00,10.50416,-0.24712000000000003,10.5070664602,0.5241600000000001,0.15288000000000002,0.546,9.98,-0.4,9.9880128154,6.68,0.22,6.6836217727000005,0.0,0.0,0.0,6.68,0.22,6.6836217727000005
2020-12-24 18:00:00,10.32024,0.39132000000000006,10.3276563169,0.9302400000000001,0.27132,0.969,9.39,0.12,9.3907667419,6.74,0.22,6.7435895486,0.0,0.0,0.0,6.74,0.22,6.7435895486
2020-12-24 18:30:00,10.11608,0.16844,10.1174822263,0.8860800000000001,0.25844,0.923,9.23,-0.09,9.2304387761,6.48,0.12,6.4811110159,0.0,0.0,0.0,6.48,0.12,6.4811110159
2020-12-24 19:00:00,9.88088,0.059840000000000004,9.8810611981,0.65088,0.18984,0.678,9.23,-0.13,9.2309154476,6.36,0.12,6.3611319747,0.0,0.0,0.0,6.36,0.12,6.3611319747
2020-12-24 19:30:00,9.24264,-0.13548000000000002,9.2436328897,0.6326400000000001,0.18452000000000002,0.659,8.61,-0.32,8.6159445216,6.29,0.17,6.2922968779,0.0,0.0,0.0,6.29,0.17,6.2922968779
2020-12-24 20:00:00,8.89592,-0.15744000000000002,8.8973130776,0.62592,0.18256000000000003,0.652,8.27,-0.34,8.2769861665,6.1,0.23,6.1043345256,0.0,0.0,0.0,6.1,0.23,6.1043345256
2020-12-24 20:30:00,8.7248,-0.21860000000000002,8.7275380836,0.4848,0.1414,0.505,8.24,-0.36,8.2478603286,5.86,0.06,5.8603071592,0.0,0.0,0.0,5.86,0.06,5.8603071592
2020-12-24 21:00:00,8.30944,0.38692000000000004,8.318443376,1.18944,0.34692,1.239,7.12,0.04,7.1201123587,5.5600000000000005,0.12,5.5612948133,0.0,0.0,0.0,5.5600000000000005,0.12,5.5612948133
2020-12-24 21:30:00,7.88528,-0.050960000000000005,7.8854446672,0.7852800000000001,0.22904000000000002,0.8180000000000001,7.1,-0.28,7.1055189817,5.39,0.12,5.3913356416,0.0,0.0,0.0,5.39,0.12,5.3913356416
2020-12-24 22:00:00,7.52736,-0.14952000000000001,7.5288448516,0.9273600000000001,0.27048,0.966,6.6,-0.42,6.6133501344,5.12,-0.05,5.1202441348,0.0,0.0,0.0,5.12,-0.05,5.1202441348
2020-12-24 22:30:00,7.15912,-0.18984,7.1616365727,0.78912,0.23016000000000003,0.8220000000000001,6.37,-0.42,6.3838311381,4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,4.79,-0.23,4.7955187415000005
2020-12-24 23:00:00,6.6448,-0.2086,6.6480734803,0.7248,0.2114,0.755,5.92,-0.42,5.9348799482,4.39,-0.29,4.3995681606,0.0,0.0,0.0,4.39,-0.29,4.3995681606
2020-12-24 23:30:00,6.04,-0.29,6.0469579129,0.72,0.21,0.75,5.32,-0.5,5.3434445819,3.98,-0.29,3.9905513404,0.0,0.0,0.0,3.98,-0.29,3.9905513404
2020-12-25 00:00:00,5.63144,-0.36708,5.6433911968,0.66144,0.19292,0.6890000000000001,4.97,-0.56,5.0014497898,3.63,-0.29,3.6415655974,0.0,0.0,0.0,3.63,-0.29,3.6415655974
2020-12-25 00:30:00,5.59824,-0.28468000000000004,5.6054735572,0.49824,0.14532,0.519,5.1,-0.43,5.1180953489,3.7,-0.27,3.7098382713999998,0.0,0.0,0.0,3.7,-0.27,3.7098382713999998
2020-12-25 01:00:00,6.08696,-0.29672000000000004,6.0941877884,0.45696000000000003,0.13328,0.47600000000000003,5.63,-0.43,5.6463970813,3.91,-0.24,3.9173588041,0.0,0.0,0.0,3.91,-0.24,3.9173588041
2020-12-25 01:30:00,6.20472,-0.20404000000000003,6.2080739847,0.5347200000000001,0.15596000000000002,0.557,5.67,-0.36,5.6814170768,3.88,-0.24,3.8874155939,0.0,0.0,0.0,3.88,-0.24,3.8874155939
2020-12-25 02:00:00,6.08912,-0.15984,6.0912175466,0.54912,0.16016000000000002,0.5720000000000001,5.54,-0.32,5.5492341814,3.85,-0.24,3.8574732663,0.0,0.0,0.0,3.85,-0.24,3.8574732663
2020-12-25 02:30:00,5.94136,-0.14752,5.9431911294,0.59136,0.17248000000000002,0.616,5.35,-0.32,5.3595615492,3.77,-0.23,3.777009399,0.0,0.0,0.0,3.77,-0.23,3.777009399
2020-12-25 03:00:00,5.74976,-0.23632000000000003,5.7546144267,0.6297600000000001,0.18368,0.656,5.12,-0.42,5.1371976797,3.73,-0.23,3.7370844251,0.0,0.0,0.0,3.73,-0.23,3.7370844251
2020-12-25 03:30:00,5.54856,-0.22792,5.5532391989,0.65856,0.19208000000000003,0.686,4.89,-0.42,4.9080036675,3.92,-0.23,3.9267416518,0.0,0.0,0.0,3.92,-0.23,3.9267416518
2020-12-25 04:00:00,5.28064,-0.22148,5.2852826036,0.68064,0.19852000000000003,0.709,4.6,-0.42,4.619134118,3.8,-0.23,3.8069541631,0.0,0.0,0.0,3.8,-0.23,3.8069541631
2020-12-25 04:30:00,5.22816,-0.22512000000000001,5.2330044907,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.5600000000000005,-0.42,4.5793012567,3.68,-0.23,3.6871804946,0.0,0.0,0.0,3.68,-0.23,3.6871804946
2020-12-25 05:00:00,5.15176,-0.21532,5.1562577321,0.70176,0.20468000000000003,0.731,4.45,-0.42,4.4697762808,3.51,-0.23,3.5175275408,0.0,0.0,0.0,3.51,-0.23,3.5175275408
2020-12-25 05:30:00,5.15184,-0.25988,5.1583905436,0.6518400000000001,0.19012,0.679,4.5,-0.45,4.5224440295,3.56,-0.25,3.5687672942,0.0,0.0,0.0,3.56,-0.25,3.5687672942
2020-12-25 06:00:00,5.28168,-0.32576000000000005,5.2917164701,0.63168,0.18424000000000001,0.658,4.65,-0.51,4.6778841371,3.67,-0.25,3.6785051312,0.0,0.0,0.0,3.67,-0.25,3.6785051312
2020-12-25 06:30:00,5.71248,-0.33136000000000004,5.7220824181,0.61248,0.17864000000000002,0.638,5.1,-0.51,5.1254365668,3.83,-0.23,3.8368997902,0.0,0.0,0.0,3.83,-0.23,3.8368997902
2020-12-25 07:00:00,6.14496,-0.28772000000000003,6.1516921412,0.6249600000000001,0.18228000000000003,0.651,5.52,-0.47000000000000003,5.5399729241,3.91,-0.23,3.9167588642,0.0,0.0,0.0,3.91,-0.23,3.9167588642
2020-12-25 07:30:00,6.56864,-0.33248000000000005,6.5770490647,0.6086400000000001,0.17752,0.634,5.96,-0.51,5.9817806713,4.25,-0.23,4.2562189793,0.0,0.0,0.0,4.25,-0.23,4.2562189793
2020-12-25 08:00:00,7.08088,-0.28016,7.0864201964,0.65088,0.18984,0.678,6.43,-0.47000000000000003,6.4471544111,4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,4.57,-0.23,4.5757840858000005
2020-12-25 08:30:00,7.91088,-0.22016000000000002,7.9139429364,0.65088,0.18984,0.678,7.26,-0.41000000000000003,7.271567919,5.11,-0.18,5.1131692716,0.0,0.0,0.0,5.11,-0.18,5.1131692716
2020-12-25 09:00:00,8.748,-0.14100000000000001,8.7491362431,0.648,0.189,0.675,8.1,-0.33,8.1067194351,5.53,0.22,5.5343744001,0.0,0.0,0.0,5.53,0.22,5.5343744001
2020-12-25 09:30:00,9.12864,-0.11748000000000001,9.1293959165,0.7286400000000001,0.21252000000000001,0.759,8.4,-0.33,8.4064796437,5.75288,-0.009160000000000001,5.7528872925000005,0.00288,0.00084,0.003,5.75,-0.01,5.7500086956
2020-12-25 10:00:00,9.40136,-0.04752000000000001,9.4014800962,0.8313600000000001,0.24248000000000003,0.866,8.57,-0.29,8.5749052473,6.10192,0.07056000000000001,6.1023279492,0.0019200000000000003,0.0005600000000000001,0.002,6.1,0.07,6.1004016261
2020-12-25 10:30:00,9.66632,0.019760000000000003,9.6663401968,0.8563200000000001,0.24976,0.892,8.81,-0.23,8.8130017588,6.35288,0.20084000000000002,6.3560538859,0.00288,0.00084,0.003,6.35,0.2,6.3531488256
2020-12-25 11:00:00,9.782399999999999,0.1182,9.7831140748,1.2624,0.3682,1.315,8.52,-0.25,8.5236670512,6.38728,0.20504000000000003,6.390570178,0.01728,0.00504,0.018000000000000002,6.37,0.2,6.373138944
2020-12-25 11:30:00,9.81408,0.41744000000000003,9.8229538531,1.5340799999999999,0.44744000000000006,1.5979999999999999,8.28,-0.03,8.2800543476,6.3444,0.23420000000000002,6.3487212098,0.014400000000000001,0.004200000000000001,0.015,6.33,0.23,6.3341771368
2020-12-25 12:00:00,10.17984,0.35412000000000005,10.185997418,1.65984,0.48412000000000005,1.729,8.52,-0.13,8.5209917263,6.47672,0.18196,6.4792755305,0.00672,0.0019600000000000004,0.007,6.47,0.18,6.4725033797
2020-12-25 12:30:00,10.82512,0.7831600000000001,10.8534124864,1.72512,0.50316,1.7970000000000002,9.1,0.28,9.1043066732,6.79784,0.24812,6.8023666617,0.027840000000000004,0.00812,0.029,6.77,0.24,6.7742527263
2020-12-25 13:00:00,10.8136,0.4298,10.8221380974,1.7136,0.4998,1.7850000000000001,9.1,-0.07,9.1002692268,6.81688,0.24784000000000003,6.8213838479,0.02688,0.007840000000000001,0.028,6.79,0.24,6.7942402077
2020-12-25 13:30:00,10.318,0.6990000000000001,10.3416500134,1.608,0.46900000000000003,1.675,8.71,0.23,8.7130362102,6.50344,0.24392000000000003,6.5080126613000004,0.01344,0.003920000000000001,0.014,6.49,0.24,6.4944360802
2020-12-25 14:00:00,9.52664,0.6065200000000001,9.5459277286,1.49664,0.43652,1.5590000000000002,8.03,0.17,8.0317993003,6.01016,0.13588,6.0116958173,0.02016,0.005880000000000001,0.021,5.99,0.13,5.9914105184
2020-12-25 14:30:00,8.6936,0.1298,8.694568937,1.2336,0.3598,1.2850000000000001,7.46,-0.23,7.4635447342,5.5144,-0.1258,5.515834751,0.014400000000000001,0.004200000000000001,0.015,5.5,-0.13,5.5015361491
2020-12-25 15:00:00,8.34776,0.19768000000000002,8.3501002629,1.3977600000000001,0.40768000000000004,1.456,6.95,-0.21,6.9531719380000006,5.35192,-0.17944000000000002,5.3549273011,0.0019200000000000003,0.0005600000000000001,0.002,5.35,-0.18,5.353027181
2020-12-25 15:30:00,8.24512,0.18316000000000002,8.2471541395,1.24512,0.36316000000000004,1.297,7.0,-0.18,7.0023139033,5.26096,-0.04972000000000001,5.2611949403,0.0009600000000000001,0.00028000000000000003,0.001,5.26,-0.05,5.2602376372
2020-12-25 16:00:00,7.9973600000000005,0.06548000000000001,7.9976280609,1.04736,0.30548000000000003,1.091,6.95,-0.24,6.9541426502,5.18,-0.2,5.183859566,0.0,0.0,0.0,5.18,-0.2,5.183859566
2020-12-25 16:30:00,8.04232,0.03776,8.0424086442,0.95232,0.27776,0.992,7.09,-0.24,7.0940608963,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106
2020-12-25 17:00:00,8.03552,-0.08464,8.035965754,0.8755200000000001,0.25536000000000003,0.912,7.16,-0.34,7.16806808,5.32,-0.2,5.3237580711,0.0,0.0,0.0,5.32,-0.2,5.3237580711
2020-12-25 17:30:00,7.892,-0.169,7.8938092832,0.792,0.231,0.8250000000000001,7.1,-0.4,7.111258679,5.32,-0.2,5.3237580711,0.0,0.0,0.0,5.32,-0.2,5.3237580711
2020-12-25 18:00:00,7.84568,-0.13876000000000002,7.8469069703,0.89568,0.26124,0.933,6.95,-0.4,6.9615012749,5.28,-0.23,5.2850070955,0.0,0.0,0.0,5.28,-0.23,5.2850070955
2020-12-25 18:30:00,7.71992,-0.06544000000000001,7.720197355,1.00992,0.29456000000000004,1.052,6.71,-0.36,6.7196502885000005,5.13,-0.25,5.1360880054999996,0.0,0.0,0.0,5.13,-0.25,5.1360880054999996
2020-12-25 19:00:00,7.558,-0.046,7.5581399828,1.008,0.294,1.05,6.55,-0.34,6.5588184912,4.96,-0.25,4.9662964068,0.0,0.0,0.0,4.96,-0.25,4.9662964068
2020-12-25 19:30:00,7.5857600000000005,-0.08832000000000001,7.5862741316,0.9657600000000001,0.28168000000000004,1.006,6.62,-0.37,6.6303318167,5.0,-0.2,5.0039984013,0.0,0.0,0.0,5.0,-0.2,5.0039984013
2020-12-25 20:00:00,7.548,-0.036000000000000004,7.5480858501,1.008,0.294,1.05,6.54,-0.33,6.5483203953,5.0,-0.13,5.0016897145,0.0,0.0,0.0,5.0,-0.13,5.0016897145
2020-12-25 20:30:00,7.46832,-0.029240000000000002,7.4683772401,0.92832,0.27076,0.967,6.54,-0.30000000000000004,6.5468771181,5.0,-0.17,5.0028891653,0.0,0.0,0.0,5.0,-0.17,5.0028891653
2020-12-25 21:00:00,7.20264,-0.030480000000000004,7.2027044921,0.9926400000000001,0.28952,1.034,6.21,-0.32,6.2182393006,4.86,-0.24,4.8659223175,0.0,0.0,0.0,4.86,-0.24,4.8659223175
2020-12-25 21:30:00,6.79456,-0.12992,6.7958019983,0.9945600000000001,0.29008,1.036,5.8,-0.42,5.8151870133,4.71,-0.27,4.7177325062,0.0,0.0,0.0,4.71,-0.27,4.7177325062
2020-12-25 22:00:00,6.57472,-0.12404000000000001,6.5758899778,1.01472,0.29596,1.057,5.5600000000000005,-0.42,5.5758407438,4.54,-0.29,4.5492526859,0.0,0.0,0.0,4.54,-0.29,4.5492526859
2020-12-25 22:30:00,6.30496,-0.13272,6.3063567295,0.9849600000000001,0.28728000000000004,1.026,5.32,-0.42,5.3365531947000004,4.35,-0.32,4.3617542343,0.0,0.0,0.0,4.35,-0.32,4.3617542343
2020-12-25 23:00:00,5.98816,-0.050120000000000005,5.9883697448,1.02816,0.29988000000000004,1.071,4.96,-0.35000000000000003,4.9723334562,4.03,-0.28,4.0397153365,0.0,0.0,0.0,4.03,-0.28,4.0397153365
2020-12-25 23:30:00,5.52464,-0.07448,5.5251420253,0.94464,0.27552000000000004,0.984,4.58,-0.35000000000000003,4.5933538945,3.76,-0.28,3.7704111182,0.0,0.0,0.0,3.76,-0.28,3.7704111182
2020-12-26 00:00:00,5.25568,-0.0037600000000000003,5.255681345,1.01568,0.29624,1.058,4.24,-0.30000000000000004,4.2505999577,3.46,-0.28,3.4713109915,0.0,0.0,0.0,3.46,-0.28,3.4713109915
2020-12-26 00:30:00,5.32496,-0.01272,5.3249751924,0.9849600000000001,0.28728000000000004,1.026,4.34,-0.30000000000000004,4.3503563072,3.51,-0.27,3.5203692988,0.0,0.0,0.0,3.51,-0.27,3.5203692988
2020-12-26 01:00:00,5.728,-0.136,5.7296142977,1.008,0.294,1.05,4.72,-0.43,4.7395463918,3.7199999999999998,-0.27,3.7297855166,0.0,0.0,0.0,3.7199999999999998,-0.27,3.7297855166
2020-12-26 01:30:00,5.86344,-0.09608000000000001,5.8642271443,0.9734400000000001,0.28392,1.014,4.89,-0.38,4.9047426028,3.69,-0.27,3.6998648624,0.0,0.0,0.0,3.69,-0.27,3.6998648624
2020-12-26 02:00:00,5.65264,-0.02048,5.6526771003,0.9926400000000001,0.28952,1.034,4.66,-0.31,4.6702997762,3.69,-0.25,3.6984591386,0.0,0.0,0.0,3.69,-0.25,3.6984591386
2020-12-26 02:30:00,5.43168,-0.040760000000000005,5.4318329319,0.9916800000000001,0.28924,1.033,4.44,-0.33,4.4522466239,3.58,-0.25,3.5887184342,0.0,0.0,0.0,3.58,-0.25,3.5887184342
2020-12-26 03:00:00,5.29392,-0.028440000000000003,5.2939963921,1.03392,0.30156000000000005,1.077,4.26,-0.33,4.2727625724,3.5300000000000002,-0.25,3.5388416184,0.0,0.0,0.0,3.5300000000000002,-0.25,3.5388416184
2020-12-26 03:30:00,5.12856,-0.032920000000000005,5.1286656549,1.01856,0.29708,1.061,4.11,-0.33,4.1232268916,3.44,-0.25,3.4490723390999998,0.0,0.0,0.0,3.44,-0.25,3.4490723390999998
2020-12-26 04:00:00,4.95736,0.04548000000000001,4.9575686178,1.04736,0.30548000000000003,1.091,3.91,-0.26,3.9186349664,3.31,-0.28,3.3218217893,0.0,0.0,0.0,3.31,-0.28,3.3218217893
2020-12-26 04:30:00,4.90128,0.032040000000000006,4.9013847227,1.00128,0.29204,1.043,3.9,-0.26,3.9086570584,3.19,-0.28,3.2022648235,0.0,0.0,0.0,3.19,-0.28,3.2022648235
2020-12-26 05:00:00,4.80072,-0.021040000000000003,4.8007661055,0.99072,0.28896000000000005,1.032,3.81,-0.31,3.8225907445000002,3.12,-0.28,3.1325389064,0.0,0.0,0.0,3.12,-0.28,3.1325389064
2020-12-26 05:30:00,4.71384,-0.09888000000000001,4.7148769655,0.96384,0.28112000000000004,1.004,3.75,-0.38,3.76920416,3.12,-0.28,3.1325389064,0.0,0.0,0.0,3.12,-0.28,3.1325389064
2020-12-26 06:00:00,4.74456,-0.049920000000000006,4.74482261,0.9945600000000001,0.29008,1.036,3.75,-0.34,3.7653817868,3.12,-0.28,3.1325389064,0.0,0.0,0.0,3.12,-0.28,3.1325389064
2020-12-26 06:30:00,4.9372,0.0196,4.9372389045,1.0272000000000001,0.29960000000000003,1.07,3.91,-0.28,3.9200127551,3.19,-0.25,3.1997812425,0.0,0.0,0.0,3.19,-0.25,3.1997812425
2020-12-26 07:00:00,5.52392,-0.42344000000000004,5.5401257747,0.43392000000000003,0.12656,0.452,5.09,-0.55,5.1196288928,3.34,-0.25,3.3493432192,0.0,0.0,0.0,3.34,-0.25,3.3493432192
2020-12-26 07:30:00,6.01984,-0.6058800000000001,6.0502532344,0.21984,0.06412000000000001,0.229,5.8,-0.67,5.8385700304,3.4,-0.28,3.4115099296,0.0,0.0,0.0,3.4,-0.28,3.4115099296
2020-12-26 08:00:00,6.17792,-0.6064400000000001,6.2076134706,0.21792000000000003,0.06356,0.227,5.96,-0.67,5.9975411628,3.47,-0.24,3.4782898097,0.0,0.0,0.0,3.47,-0.24,3.4782898097
2020-12-26 08:30:00,6.76432,-0.52624,6.7847589198,0.18432,0.05376,0.192,6.58,-0.58,6.6055128491,3.92,-0.24,3.9273400668000003,0.0,0.0,0.0,3.92,-0.24,3.9273400668000003
2020-12-26 09:00:00,7.29664,-0.48848,7.312972583,0.17664000000000002,0.05152,0.184,7.12,-0.54,7.1404481652,4.43,0.07,4.4305530129,0.0,0.0,0.0,4.43,0.07,4.4305530129
2020-12-26 09:30:00,7.65632,-0.32524000000000003,7.6632249739,0.25632000000000005,0.07476000000000001,0.267,7.4,-0.4,7.4108029255,4.79096,0.31028,4.8009969173,0.0009600000000000001,0.00028000000000000003,0.001,4.79,0.31,4.8000208333
2020-12-26 10:00:00,7.94752,-0.33364000000000005,7.9545200861000005,0.22752000000000003,0.06636,0.23700000000000002,7.72,-0.4,7.7303557486,4.9548000000000005,0.3514,4.9672452124,0.0048000000000000004,0.0014,0.005,4.95,0.35000000000000003,4.9623583103
2020-12-26 10:30:00,8.4628,-0.3296,8.4692160204,0.1728,0.0504,0.18,8.29,-0.38,8.2987047182,5.61,0.44,5.6272284475,0.0,0.0,0.0,5.61,0.44,5.6272284475
2020-12-26 11:00:00,8.61816,-0.32512,8.624290394,0.18816000000000002,0.054880000000000005,0.196,8.43,-0.38,8.4385603037,5.98,0.55,6.0052393791,0.0,0.0,0.0,5.98,0.55,6.0052393791
2020-12-26 11:30:00,8.29048,-0.19736,8.2928288057,0.42048,0.12264000000000001,0.438,7.87,-0.32,7.8765030312,6.23,0.59,6.2578750387,0.0,0.0,0.0,6.23,0.59,6.2578750387
2020-12-26 12:00:00,8.7296,-0.38720000000000004,8.7381828775,0.24960000000000002,0.0728,0.26,8.48,-0.46,8.4924672505,6.36,0.54,6.382883361,0.0,0.0,0.0,6.36,0.54,6.382883361
2020-12-26 12:30:00,9.17864,-0.29748,9.1834594026,0.24864000000000003,0.07252,0.259,8.93,-0.37,8.9376618866,6.31288,0.48084000000000005,6.3311658484,0.00288,0.00084,0.003,6.31,0.48,6.3282304004
2020-12-26 13:00:00,9.13672,-0.34804,9.1433464443,0.24672000000000002,0.07196000000000001,0.257,8.89,-0.42,8.8999157299,6.43096,0.59028,6.4579932642,0.0009600000000000001,0.00028000000000000003,0.001,6.43,0.59,6.4570116927
2020-12-26 13:30:00,9.09664,-0.31848000000000004,9.1022134011,0.17664000000000002,0.05152,0.184,8.92,-0.37,8.9276704688,6.4409600000000005,0.55028,6.4644237021,0.0009600000000000001,0.00028000000000000003,0.001,6.44,0.55,6.4634433547
2020-12-26 14:00:00,8.82304,-0.36828000000000005,8.8307227903,0.14304,0.04172,0.149,8.68,-0.41000000000000003,8.6896777846,6.17192,0.50056,6.1921851394,0.0019200000000000003,0.0005600000000000001,0.002,6.17,0.5,6.1902261671
2020-12-26 14:30:00,8.60704,-0.34128000000000003,8.613803434,0.16704000000000002,0.048720000000000006,0.17400000000000002,8.44,-0.39,8.4490058587,6.01,0.47000000000000003,6.0283496913,0.0,0.0,0.0,6.01,0.47000000000000003,6.0283496913
2020-12-26 15:00:00,8.388,-0.341,8.3949285286,0.168,0.049,0.17500000000000002,8.22,-0.39,8.2292466241,6.06,0.45,6.0766849515,0.0,0.0,0.0,6.06,0.45,6.0766849515
2020-12-26 15:30:00,8.36856,-0.33792000000000005,8.3753797765,0.17856000000000002,0.05208,0.186,8.19,-0.39,8.1992804562,6.14,0.55,6.1645843331,0.0,0.0,0.0,6.14,0.55,6.1645843331
2020-12-26 16:00:00,8.61024,-0.32868,8.6165110921,0.21024,0.061320000000000006,0.219,8.4,-0.39,8.4090486977,6.61,0.58,6.6353975013,0.0,0.0,0.0,6.61,0.58,6.6353975013
2020-12-26 16:30:00,9.02352,-0.35064,9.0303300936,0.20352,0.05936,0.212,8.82,-0.41000000000000003,8.829524336,6.75,0.63,6.7793362507,0.0,0.0,0.0,6.75,0.63,6.7793362507
2020-12-26 17:00:00,9.48928,-0.39896000000000004,9.497663081,0.20928000000000002,0.061040000000000004,0.218,9.28,-0.46,9.2913938674,6.99,0.68,7.0229979354,0.0,0.0,0.0,6.99,0.68,7.0229979354
2020-12-26 17:30:00,9.70584,-0.38288000000000005,9.7133890687,0.19584000000000001,0.057120000000000004,0.20400000000000001,9.51,-0.44,9.5201733178,7.14,0.66,7.1704393171,0.0,0.0,0.0,7.14,0.66,7.1704393171
2020-12-26 18:00:00,9.70376,-0.38932000000000005,9.7115667222,0.17376000000000003,0.05068,0.181,9.53,-0.44,9.5401519904,6.86,0.58,6.8844752886,0.0,0.0,0.0,6.86,0.58,6.8844752886
2020-12-26 18:30:00,9.50648,-0.39436000000000004,9.5146561577,0.15648,0.04564000000000001,0.163,9.35,-0.44,9.3603472158,6.83,0.63,6.8589940953,0.0,0.0,0.0,6.83,0.63,6.8589940953
2020-12-26 19:00:00,8.227360000000001,-0.46452000000000004,8.2404630574,0.08736000000000001,0.025480000000000003,0.091,8.14,-0.49,8.1547348209,6.94,0.65,6.9703730173,0.0,0.0,0.0,6.94,0.65,6.9703730173
2020-12-26 19:30:00,8.40968,-0.46176000000000006,8.4223476537,0.19968000000000002,0.05824000000000001,0.20800000000000002,8.21,-0.52,8.2264512398,6.86,0.67,6.8926410033,0.0,0.0,0.0,6.86,0.67,6.8926410033
2020-12-26 20:00:00,8.47224,-0.5626800000000001,8.4909045101,0.16224000000000002,0.04732,0.169,8.31,-0.61,8.3323586097,6.54,0.67,6.5742299929,0.0,0.0,0.0,6.54,0.67,6.5742299929
2020-12-26 20:30:00,8.24192,-0.50944,8.2576494476,0.24192000000000002,0.07056000000000001,0.252,8.0,-0.58,8.0209974442,5.55,0.38,5.5629937983,0.0,0.0,0.0,5.55,0.38,5.5629937983
2020-12-26 21:00:00,7.92944,-0.5130800000000001,7.9460222627,0.22944,0.06692000000000001,0.23900000000000002,7.7,-0.58,7.7218132586,5.06,-0.05,5.0602470295,0.0,0.0,0.0,5.06,-0.05,5.0602470295
2020-12-26 21:30:00,7.61576,-0.50832,7.6327052609,0.24576000000000003,0.07168000000000001,0.256,7.37,-0.58,7.3927870252,4.9,-0.05,4.9002550954,0.0,0.0,0.0,4.9,-0.05,4.9002550954
2020-12-26 22:00:00,7.26888,-0.59616,7.2932861729,0.21888000000000002,0.06384000000000001,0.228,7.05,-0.66,7.080826223,4.71,-0.14,4.71208022,0.0,0.0,0.0,4.71,-0.14,4.71208022
2020-12-26 22:30:00,6.94008,-0.54456,6.9614119258,0.19008000000000003,0.05544,0.198,6.75,-0.6000000000000001,6.7766141988,4.28,-0.27,4.288507899,0.0,0.0,0.0,4.28,-0.27,4.288507899
2020-12-26 23:00:00,6.56608,-0.5715600000000001,6.5909094517,0.16608,0.048440000000000004,0.17300000000000001,6.4,-0.62,6.4299611196,4.09,-0.23,4.096461888,0.0,0.0,0.0,4.09,-0.23,4.096461888
2020-12-26 23:30:00,6.32072,-0.5660400000000001,6.3460147022,0.15072000000000002,0.043960000000000006,0.157,6.17,-0.61,6.2000806446,3.87,-0.23,3.8768286008,0.0,0.0,0.0,3.87,-0.23,3.8768286008
2020-12-27 00:00:00,6.00728,-0.57996,6.035210568,0.13728,0.040040000000000006,0.14300000000000002,5.87,-0.62,5.9026519464,3.52,-0.23,3.5275062013,0.0,0.0,0.0,3.52,-0.23,3.5275062013
2020-12-27 00:30:00,6.1192,-0.4494,6.1356799949,0.13920000000000002,0.040600000000000004,0.145,5.98,-0.49,6.0000416665,3.5700000000000003,-0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,-0.23,3.5774012914
2020-12-27 01:00:00,6.55112,-0.48884000000000005,6.5693331321,0.14112000000000002,0.04116,0.147,6.41,-0.53,6.431873755,4.11,0.05,4.110304125,0.0,0.0,0.0,4.11,0.05,4.110304125
2020-12-27 01:30:00,6.57728,-0.45996000000000004,6.5933432642,0.13728,0.040040000000000006,0.14300000000000002,6.44,-0.5,6.4593807753,4.65,0.43,4.6698393977,0.0,0.0,0.0,4.65,0.43,4.6698393977
2020-12-27 02:00:00,6.36824,-0.52968,6.390230168,0.13824,0.04032,0.14400000000000002,6.23,-0.5700000000000001,6.2560210997,4.62,0.43,4.6399676723,0.0,0.0,0.0,4.62,0.43,4.6399676723
2020-12-27 02:30:00,6.18016,-0.48912000000000005,6.1994851399,0.14016,0.04088000000000001,0.146,6.04,-0.53,6.0632087215,4.83,0.53,4.8589916649,0.0,0.0,0.0,4.83,0.53,4.8589916649
2020-12-27 03:00:00,6.0344,-0.4908,6.054326387,0.13440000000000002,0.0392,0.14,5.9,-0.53,5.9237572536,4.8100000000000005,0.55,4.8413427889000005,0.0,0.0,0.0,4.8100000000000005,0.55,4.8413427889000005
2020-12-27 03:30:00,5.87112,-0.5288400000000001,5.8948894646,0.14112000000000002,0.04116,0.147,5.73,-0.5700000000000001,5.7582809935,4.7,0.58,4.7356520142,0.0,0.0,0.0,4.7,0.58,4.7356520142
2020-12-27 04:00:00,5.70016,-0.5791200000000001,5.7295029453,0.14016,0.04088000000000001,0.146,5.5600000000000005,-0.62,5.5944615469,4.64,0.56,4.6736709341000005,0.0,0.0,0.0,4.64,0.56,4.6736709341000005
2020-12-27 04:30:00,5.6363199999999996,-0.5802400000000001,5.6661081529,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.5,-0.62,5.5348351376,4.46,0.47000000000000003,4.4846961993,0.0,0.0,0.0,4.46,0.47000000000000003,4.4846961993
2020-12-27 05:00:00,5.6101600000000005,-0.5791200000000001,5.6399712056,0.14016,0.04088000000000001,0.146,5.47,-0.62,5.5050249772,4.22,0.49,4.2483526219,0.0,0.0,0.0,4.22,0.49,4.2483526219
2020-12-27 05:30:00,5.5948,-0.5836,5.6251556423,0.12480000000000001,0.0364,0.13,5.47,-0.62,5.5050249772,4.09,0.46,4.1157866806,0.0,0.0,0.0,4.09,0.46,4.1157866806
2020-12-27 06:00:00,5.95536,-0.56052,5.9816799814,0.13536,0.03948,0.14100000000000001,5.82,-0.6000000000000001,5.8508460927,4.12,0.46,4.1456000772,0.0,0.0,0.0,4.12,0.46,4.1456000772
2020-12-27 06:30:00,6.07712,-0.5358400000000001,6.100697665,0.11712000000000002,0.03416,0.122,5.96,-0.5700000000000001,5.9871946686,4.25,0.48,4.2770199906,0.0,0.0,0.0,4.25,0.48,4.2770199906
2020-12-27 07:00:00,6.15192,-0.53444,6.1750907524,0.12192000000000001,0.03556,0.127,6.03,-0.5700000000000001,6.0568803851,4.4,0.52,4.430620724,0.0,0.0,0.0,4.4,0.52,4.430620724
2020-12-27 07:30:00,6.69328,-0.40696000000000004,6.7056404318,0.11328,0.03304,0.11800000000000001,6.58,-0.44,6.5946948375000005,4.7,0.54,4.7309195723,0.0,0.0,0.0,4.7,0.54,4.7309195723
2020-12-27 08:00:00,6.92712,-0.40584000000000003,6.9389983139,0.11712000000000002,0.03416,0.122,6.8100000000000005,-0.44,6.8241995868,4.91,0.71,4.9610684333,0.0,0.0,0.0,4.91,0.71,4.9610684333
2020-12-27 08:30:00,7.60944,-0.36808,7.6183370889,0.10944000000000001,0.031920000000000004,0.114,7.5,-0.4,7.5106590923,5.23,0.71,5.2779730958,0.0,0.0,0.0,5.23,0.71,5.2779730958
2020-12-27 09:00:00,8.13672,-0.32304000000000005,8.1431300616,0.12672,0.03696,0.132,8.01,-0.36,8.0180858065,5.53096,0.73028,5.5789629323,0.0009600000000000001,0.00028000000000000003,0.001,5.53,0.73,5.5779745428
2020-12-27 09:30:00,8.612,-0.294,8.6170168852,0.192,0.056,0.2,8.42,-0.35000000000000003,8.4272712072,5.63,0.61,5.6629497614,0.0,0.0,0.0,5.63,0.61,5.6629497614
2020-12-27 10:00:00,8.67864,-0.21248000000000003,8.6812406947,0.36864,0.10752,0.384,8.31,-0.32,8.3161589691,5.98672,0.69196,6.0265765572,0.00672,0.0019600000000000004,0.007,5.98,0.6900000000000001,6.019676071
2020-12-27 10:30:00,8.9148,-0.15860000000000002,8.9162106862,0.4848,0.1414,0.505,8.43,-0.30000000000000004,8.4353363893,6.20768,0.78224,6.2567715637,0.007680000000000001,0.0022400000000000002,0.008,6.2,0.78,6.2488718982
2020-12-27 11:00:00,8.892,-0.139,8.8930863596,0.552,0.161,0.5750000000000001,8.34,-0.30000000000000004,8.3453939392,6.28248,0.7636400000000001,6.3287203288,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.27,0.76,6.3158926527
2020-12-27 11:30:00,9.05712,-0.07084,9.0573970323,0.7171200000000001,0.20916,0.747,8.34,-0.28,8.3446989161,6.1588,0.7284,6.2017242764,0.028800000000000003,0.008400000000000001,0.03,6.13,0.72,6.1721390133
2020-12-27 12:00:00,9.14264,0.34452000000000005,9.1491289312,0.8726400000000001,0.25452,0.909,8.27,0.09,8.2704897074,6.36976,0.8086800000000001,6.4208882407,0.02976,0.00868,0.031,6.34,0.8,6.3902738595
