Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-27 12:30:00,9.59104,0.47072,9.6025843188,0.7910400000000001,0.23072,0.8240000000000001,8.8,0.24,8.8032721189,6.3330400000000004,0.8067200000000001,6.3842143448,0.02304,0.00672,0.024,6.31,0.8,6.3605109858
2020-12-27 13:00:00,9.62872,0.29796,9.6333290715,0.6787200000000001,0.19796000000000002,0.707,8.95,0.1,8.9505586418,6.20824,0.7453200000000001,6.2528190282,0.018240000000000003,0.00532,0.019,6.19,0.74,6.2340757134
2020-12-27 13:30:00,9.3576,0.2318,9.3604705544,0.6576000000000001,0.1918,0.685,8.7,0.04,8.7000919535,6.33824,0.7453200000000001,6.3819110147,0.018240000000000003,0.00532,0.019,6.32,0.74,6.363175308
2020-12-27 14:00:00,9.3084,-0.12380000000000001,9.3092232222,0.39840000000000003,0.11620000000000001,0.41500000000000004,8.91,-0.24,8.9132317371,6.24864,0.7425200000000001,6.2926018307,0.00864,0.00252,0.009000000000000001,6.24,0.74,6.2837250099
2020-12-27 14:30:00,9.24104,-0.14928000000000002,9.2422456578,0.31104000000000004,0.09072000000000001,0.324,8.93,-0.24,8.9332245018,6.35384,0.78112,6.4016740935,0.0038400000000000005,0.0011200000000000001,0.004,6.35,0.78,6.3977261586
2020-12-27 15:00:00,9.17584,-0.26288,9.1796048717,0.19584000000000001,0.057120000000000004,0.20400000000000001,8.98,-0.32,8.9856997502,6.56096,0.83028,6.6132867018,0.0009600000000000001,0.00028000000000000003,0.001,6.5600000000000005,0.8300000000000001,6.6122991463
2020-12-27 15:30:00,9.4228,-0.2396,9.4258457445,0.1728,0.0504,0.18,9.25,-0.29,9.2545448294,6.47,0.74,6.5121808943,0.0,0.0,0.0,6.47,0.74,6.5121808943
2020-12-27 16:00:00,10.0784,-0.15380000000000002,10.0795734533,0.1584,0.046200000000000005,0.165,9.92,-0.2,9.9220159242,6.69,0.81,6.7388574699,0.0,0.0,0.0,6.69,0.81,6.7388574699
2020-12-27 16:30:00,10.77072,0.14396,10.7716820321,0.15072000000000002,0.043960000000000006,0.157,10.62,0.1,10.6204707994,7.25,0.77,7.2907749931,0.0,0.0,0.0,7.25,0.77,7.2907749931
2020-12-27 17:00:00,11.08456,-0.29492,11.0884826825,0.15456,0.04508,0.161,10.93,-0.34,10.935286919,7.7,0.77,7.7384042283,0.0,0.0,0.0,7.7,0.77,7.7384042283
2020-12-27 17:30:00,11.41416,-0.29212000000000005,11.4178974684,0.16416,0.047880000000000006,0.171,11.25,-0.34,11.2551366051,7.74,0.77,7.7782067342,0.0,0.0,0.0,7.74,0.77,7.7782067342
2020-12-27 18:00:00,11.3136,-0.2652,11.3167078252,0.15360000000000001,0.0448,0.16,11.16,-0.31,11.1643047253,7.84,0.79,7.879701771,0.0,0.0,0.0,7.84,0.79,7.879701771
2020-12-27 18:30:00,11.30592,-0.26744,11.3090826861,0.14592000000000002,0.04256,0.152,11.16,-0.31,11.1643047253,7.49,0.74,7.5264666345,0.0,0.0,0.0,7.49,0.74,7.5264666345
2020-12-27 19:00:00,10.93416,-0.26212,10.9373013948,0.16416,0.047880000000000006,0.171,10.77,-0.31,10.7744605433,7.43,0.6900000000000001,7.4619702492,0.0,0.0,0.0,7.43,0.6900000000000001,7.4619702492
2020-12-27 19:30:00,10.6732,-0.2624,10.6764250571,0.1632,0.0476,0.17,10.51,-0.31,10.5145708424,7.33,0.73,7.366260924,0.0,0.0,0.0,7.33,0.73,7.366260924
2020-12-27 20:00:00,9.63608,-0.45156,9.64665456,0.16608,0.048440000000000004,0.17300000000000001,9.47,-0.5,9.4831903914,6.98,0.71,7.0160173888,0.0,0.0,0.0,6.98,0.71,7.0160173888
2020-12-27 20:30:00,9.55608,-0.32156,9.5614886812,0.16608,0.048440000000000004,0.17300000000000001,9.39,-0.37,9.3972868425,6.58,0.63,6.6100907709,0.0,0.0,0.0,6.58,0.63,6.6100907709
2020-12-27 21:00:00,9.13416,-0.45212,9.145342607,0.16416,0.047880000000000006,0.171,8.97,-0.5,8.9839245322,6.58,0.66,6.6130174656000005,0.0,0.0,0.0,6.58,0.66,6.6130174656000005
2020-12-27 21:30:00,9.1932,-0.3724,9.2007395355,0.1632,0.0476,0.17,9.03,-0.42,9.039762165,6.38,0.66,6.4140470843,0.0,0.0,0.0,6.38,0.66,6.4140470843
2020-12-27 22:00:00,8.88608,-0.42156000000000005,8.8960738868,0.16608,0.048440000000000004,0.17300000000000001,8.72,-0.47000000000000003,8.7326570985,5.69,0.52,5.7137115783,0.0,0.0,0.0,5.69,0.52,5.7137115783
2020-12-27 22:30:00,8.34704,-0.46128,8.3597760736,0.16704000000000002,0.048720000000000006,0.17400000000000002,8.18,-0.51,8.1958831129,5.16,0.44,5.178725712,0.0,0.0,0.0,5.16,0.44,5.178725712
2020-12-27 23:00:00,7.54416,-0.5721200000000001,7.5658225858,0.16416,0.047880000000000006,0.171,7.38,-0.62,7.4059975695,4.89,0.39,4.9055274946,0.0,0.0,0.0,4.89,0.39,4.9055274946
2020-12-27 23:30:00,7.22704,-0.5212800000000001,7.245815344,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.06,-0.5700000000000001,7.0829725398,4.75,0.46,4.7722217048,0.0,0.0,0.0,4.75,0.46,4.7722217048
2020-12-28 00:00:00,6.97416,-0.53212,6.9944305987,0.16416,0.047880000000000006,0.171,6.8100000000000005,-0.58,6.8346543439000005,4.54,0.49,4.5663661702,0.0,0.0,0.0,4.54,0.49,4.5663661702
2020-12-28 00:30:00,7.18416,-0.44212,7.197751385,0.16416,0.047880000000000006,0.171,7.02,-0.49,7.0370803605,4.83,0.55,4.8612138402,0.0,0.0,0.0,4.83,0.55,4.8612138402
2020-12-28 01:00:00,7.69704,-0.44128000000000006,7.7096791632,0.16704000000000002,0.048720000000000006,0.17400000000000002,7.53,-0.49,7.5459260532,5.16,0.52,5.1861353627,0.0,0.0,0.0,5.16,0.52,5.1861353627
2020-12-28 01:30:00,7.43224,-0.44268,7.4454118086,0.16224000000000002,0.04732,0.169,7.27,-0.49,7.286494356,5.24,0.52,5.2657383148,0.0,0.0,0.0,5.24,0.52,5.2657383148
2020-12-28 02:00:00,7.32416,-0.41212000000000004,7.3357455381,0.16416,0.047880000000000006,0.171,7.16,-0.46,7.1747613201,5.19,0.54,5.2180168647,0.0,0.0,0.0,5.19,0.54,5.2180168647
2020-12-28 02:30:00,7.47608,-0.43156000000000005,7.4885256359,0.16608,0.048440000000000004,0.17300000000000001,7.31,-0.48,7.3257422832,5.19,0.54,5.2180168647,0.0,0.0,0.0,5.19,0.54,5.2180168647
2020-12-28 03:00:00,7.4332,-0.5124000000000001,7.4508399526,0.1632,0.0476,0.17,7.27,-0.56,7.2915361893,4.95,0.48,4.9732182739,0.0,0.0,0.0,4.95,0.48,4.9732182739
2020-12-28 03:30:00,7.31416,-0.48212000000000005,7.3300324829,0.16416,0.047880000000000006,0.171,7.15,-0.53,7.1696164472,4.92,0.48,4.9433591818,0.0,0.0,0.0,4.92,0.48,4.9433591818
2020-12-28 04:00:00,6.89512,-0.44184,6.9092620735,0.16512000000000002,0.04816,0.17200000000000001,6.73,-0.49,6.747814461,4.63,0.54,4.6613839147,0.0,0.0,0.0,4.63,0.54,4.6613839147
2020-12-28 04:30:00,6.7532,-0.4224,6.7663972689000005,0.1632,0.0476,0.17,6.59,-0.47000000000000003,6.6067389838,4.53,0.54,4.5620718977,0.0,0.0,0.0,4.53,0.54,4.5620718977
2020-12-28 05:00:00,6.63416,-0.45212,6.6495482102,0.16416,0.047880000000000006,0.171,6.47,-0.5,6.4892911785,4.42,0.52,4.4504831198,0.0,0.0,0.0,4.42,0.52,4.4504831198
2020-12-28 05:30:00,7.0584,-0.39380000000000004,7.0693768467,0.1584,0.046200000000000005,0.165,6.9,-0.44,6.9140147527,4.42,0.52,4.4504831198,0.0,0.0,0.0,4.42,0.52,4.4504831198
2020-12-28 06:00:00,7.12976,-0.39632,7.1407665695,0.14976,0.043680000000000004,0.156,6.98,-0.44,6.9938544452,4.59,0.54,4.6216555475,0.0,0.0,0.0,4.59,0.54,4.6216555475
2020-12-28 06:30:00,7.29224,-0.35268000000000005,7.3007634806,0.16224000000000002,0.04732,0.169,7.13,-0.4,7.1412113818,4.71,0.61,4.7493367958,0.0,0.0,0.0,4.71,0.61,4.7493367958
2020-12-28 07:00:00,7.22416,-0.38212,7.2342590084,0.16416,0.047880000000000006,0.171,7.06,-0.43,7.0730827791,4.99,0.66,5.0334580558,0.0,0.0,0.0,4.99,0.66,5.0334580558
2020-12-28 07:30:00,7.69456,-0.34492,7.7022868942,0.15456,0.04508,0.161,7.54,-0.39,7.5500794698,5.04,0.59,5.0744162226,0.0,0.0,0.0,5.04,0.59,5.0744162226
2020-12-28 08:00:00,8.2484,-0.3038,8.2539927914,0.1584,0.046200000000000005,0.165,8.09,-0.35000000000000003,8.097567536,5.12,0.61,5.1562098483,0.0,0.0,0.0,5.12,0.61,5.1562098483
2020-12-28 08:30:00,8.80032,0.14676,8.801543648700001,0.16032000000000002,0.04676,0.167,8.64,0.1,8.6405786843,5.4,0.67,5.4414060683,0.0,0.0,0.0,5.4,0.67,5.4414060683
2020-12-28 09:00:00,9.22648,0.17564000000000002,9.2281516351,0.15648,0.04564000000000001,0.163,9.07,0.13,9.0709315949,5.82,0.7000000000000001,5.8619450697,0.0,0.0,0.0,5.82,0.7000000000000001,5.8619450697
2020-12-28 09:30:00,9.25224,-0.27268000000000003,9.2562573106,0.16224000000000002,0.04732,0.169,9.09,-0.32,9.0956308192,6.16,0.68,6.1974188175,0.0,0.0,0.0,6.16,0.68,6.1974188175
2020-12-28 10:00:00,9.24608,-0.14656000000000002,9.2472414914,0.28608,0.08344,0.298,8.96,-0.23,8.962951522800001,6.5,0.73,6.5408638573,0.0,0.0,0.0,6.5,0.73,6.5408638573
2020-12-28 10:30:00,9.94912,0.06516000000000001,9.9493333747,0.18912,0.05516000000000001,0.197,9.76,0.01,9.7600051229,6.68,0.73,6.7197693413,0.0,0.0,0.0,6.68,0.73,6.7197693413
2020-12-28 11:00:00,10.71392,0.40656000000000003,10.7216310699,0.19392,0.056560000000000006,0.202,10.52,0.35000000000000003,10.5258206331,6.88096,0.84028,6.9320762402,0.0009600000000000001,0.00028000000000000003,0.001,6.88,0.84,6.9310893805
2020-12-28 11:30:00,10.58928,0.37604000000000004,10.595954747,0.32928,0.09604000000000001,0.343,10.26,0.28,10.2638199517,7.23096,0.9302800000000001,7.2905557676,0.0009600000000000001,0.00028000000000000003,0.001,7.23,0.93,7.2895678884
2020-12-28 12:00:00,10.24568,0.50624,10.2581790587,0.77568,0.22624000000000002,0.808,9.47,0.28,9.4741384833,7.35,0.98,7.4150455157,0.0,0.0,0.0,7.35,0.98,7.4150455157
2020-12-28 12:30:00,10.2,0.525,10.2135020928,0.84,0.245,0.875,9.36,0.28,9.3641870977,7.24192,0.8405600000000001,7.290538142,0.0019200000000000003,0.0005600000000000001,0.002,7.24,0.84,7.2885663885
2020-12-28 13:00:00,10.3248,0.5814,10.3411566568,0.9648,0.28140000000000004,1.005,9.36,0.30000000000000004,9.3648064582,7.57,1.0,7.6357645328,0.0,0.0,0.0,7.57,1.0,7.6357645328
2020-12-28 13:30:00,10.17392,0.53656,10.1880589319,0.9139200000000001,0.26656,0.9520000000000001,9.26,0.27,9.2639354488,7.51,0.89,7.5625524792,0.0,0.0,0.0,7.51,0.89,7.5625524792
2020-12-28 14:00:00,9.95536,0.63448,9.9755580095,0.9753600000000001,0.28448,1.016,8.98,0.35000000000000003,8.986818124300001,7.37,0.9,7.424749154,0.0,0.0,0.0,7.37,0.9,7.424749154
2020-12-28 14:30:00,9.78736,0.52048,9.8011894788,0.9273600000000001,0.27048,0.966,8.86,0.25,8.8635263863,7.13096,0.8002800000000001,7.1757256497,0.0009600000000000001,0.00028000000000000003,0.001,7.13,0.8,7.1747404134
2020-12-28 15:00:00,9.56456,0.57508,9.581833071,1.11456,0.32508000000000004,1.161,8.45,0.25,8.4536974159,7.04192,0.76056,7.0828729199,0.0019200000000000003,0.0005600000000000001,0.002,7.04,0.76,7.0809038971
2020-12-28 15:30:00,9.37224,0.52232,9.3867833042,1.00224,0.29232,1.044,8.37,0.23,8.3731594993,7.21,0.78,7.2520686704,0.0,0.0,0.0,7.21,0.78,7.2520686704
2020-12-28 16:00:00,9.75024,0.57632,9.7672577933,1.05024,0.30632000000000004,1.094,8.7,0.27,8.7041886469,7.39,0.78,7.431049724,0.0,0.0,0.0,7.39,0.78,7.431049724
2020-12-28 16:30:00,10.57392,0.6015600000000001,10.5910178264,1.03392,0.30156000000000005,1.077,9.54,0.30000000000000004,9.5447158156,7.61,0.8300000000000001,7.6551289996000005,0.0,0.0,0.0,7.61,0.8300000000000001,7.6551289996000005
2020-12-28 17:00:00,11.30792,0.66856,11.3276664499,1.05792,0.30856,1.102,10.25,0.36,10.2563200028,8.08,0.9,8.1299692496,0.0,0.0,0.0,8.08,0.9,8.1299692496
2020-12-28 17:30:00,11.7088,0.6984,11.7296103942,0.9888,0.2884,1.03,10.72,0.41000000000000003,10.7278376199,8.14,0.9400000000000001,8.1940954351,0.0,0.0,0.0,8.14,0.9400000000000001,8.1940954351
2020-12-28 18:00:00,11.66088,0.7448400000000001,11.6846441538,1.01088,0.29484000000000005,1.053,10.65,0.45,10.6595028027,8.3,0.9,8.3486525859,0.0,0.0,0.0,8.3,0.9,8.3486525859
2020-12-28 18:30:00,10.99096,0.6402800000000001,11.009594007,0.96096,0.28028000000000003,1.001,10.03,0.36,10.0364585387,7.96,0.77,7.9971557444,0.0,0.0,0.0,7.96,0.77,7.9971557444
2020-12-28 19:00:00,10.5648,0.6064,10.5821888095,1.0848,0.3164,1.13,9.48,0.29,9.4844346168,7.83,0.8300000000000001,7.8738681726,0.0,0.0,0.0,7.83,0.8300000000000001,7.8738681726
2020-12-28 19:30:00,10.34544,0.48492,10.3567985497,1.04544,0.30492,1.089,9.3,0.18,9.3017417724,7.75,0.8300000000000001,7.7943184436,0.0,0.0,0.0,7.75,0.8300000000000001,7.7943184436
2020-12-28 20:00:00,9.94888,0.60884,9.9674921319,1.05888,0.30884,1.103,8.89,0.30000000000000004,8.895060427,7.54,0.85,7.5877598802,0.0,0.0,0.0,7.54,0.85,7.5877598802
2020-12-28 20:30:00,9.6472,0.6396000000000001,9.6683791816,1.0272000000000001,0.29960000000000003,1.07,8.62,0.34,8.6267027305,7.2,0.77,7.2410565527,0.0,0.0,0.0,7.2,0.77,7.2410565527
2020-12-28 21:00:00,9.23504,0.60772,9.2550141761,1.05504,0.30772000000000005,1.099,8.18,0.30000000000000004,8.1854993739,6.69,0.67,6.7234663679,0.0,0.0,0.0,6.69,0.67,6.7234663679
2020-12-28 21:30:00,8.41936,0.26148000000000005,8.4234194126,0.9993600000000001,0.29148,1.041,7.42,-0.03,7.4200606467,6.38,0.6000000000000001,6.4081510594,0.0,0.0,0.0,6.38,0.6000000000000001,6.4081510594
2020-12-28 22:00:00,7.85368,0.030240000000000003,7.8537382182,1.06368,0.31024,1.108,6.79,-0.28,6.7957707436,6.35,0.62,6.3801959218,0.0,0.0,0.0,6.35,0.62,6.3801959218
2020-12-28 22:30:00,7.78584,0.02212,7.785871422,1.03584,0.30212,1.079,6.75,-0.28,6.7558049113,6.14,0.68,6.1775399634,0.0,0.0,0.0,6.14,0.68,6.1775399634
2020-12-28 23:00:00,7.30176,0.059680000000000004,7.3020038893,1.06176,0.30968,1.106,6.24,-0.25,6.2450060048000005,5.59,0.6000000000000001,5.6221081455,0.0,0.0,0.0,5.59,0.6000000000000001,5.6221081455
2020-12-28 23:30:00,6.918,0.324,6.9255830079,1.008,0.294,1.05,5.91,0.03,5.9100761416,5.24,0.6000000000000001,5.2742392816,0.0,0.0,0.0,5.24,0.6000000000000001,5.2742392816
2020-12-29 00:00:00,6.64168,0.5492400000000001,6.6643512663,0.9916800000000001,0.28924,1.033,5.65,0.26,5.6559791372,4.92,0.63,4.960171368,0.0,0.0,0.0,4.92,0.63,4.960171368
2020-12-29 00:30:00,6.53016,0.38588000000000006,6.5415512686,0.98016,0.28588,1.021,5.55,0.1,5.5509008278,5.06,0.65,5.1015781872,0.0,0.0,0.0,5.06,0.65,5.1015781872
2020-12-29 01:00:00,6.87072,0.12896000000000002,6.871930151,0.99072,0.28896000000000005,1.032,5.88,-0.16,5.8821764679,5.43,0.6900000000000001,5.4736642206,0.0,0.0,0.0,5.43,0.6900000000000001,5.4736642206
2020-12-29 01:30:00,7.10784,-0.061880000000000004,7.1081093548,0.98784,0.28812000000000004,1.029,6.12,-0.35000000000000003,6.13,5.35,0.63,5.3869657508,0.0,0.0,0.0,5.35,0.63,5.3869657508
2020-12-29 02:00:00,7.15552,-0.01964,7.1555469532,0.9955200000000001,0.29036,1.037,6.16,-0.31,6.1677953922,5.31,0.63,5.3472422799,0.0,0.0,0.0,5.31,0.63,5.3472422799
2020-12-29 02:30:00,7.00904,0.029720000000000003,7.0091030097,0.9590400000000001,0.27972,0.999,6.05,-0.25,6.0551630862,5.25,0.63,5.287664891,0.0,0.0,0.0,5.25,0.63,5.287664891
2020-12-29 03:00:00,6.8552,0.3186,6.8625995803,0.9552,0.2786,0.995,5.9,0.04,5.9001355917,5.06,0.66,5.1028619421,0.0,0.0,0.0,5.06,0.66,5.1028619421
2020-12-29 03:30:00,6.72888,0.5238400000000001,6.7492395423,0.93888,0.27384000000000003,0.978,5.79,0.25,5.7953947234,5.11,0.6000000000000001,5.1451044693,0.0,0.0,0.0,5.11,0.6000000000000001,5.1451044693
2020-12-29 04:00:00,6.18128,0.46204000000000006,6.1985242921,1.00128,0.29204,1.043,5.18,0.17,5.1827888246,4.84,0.56,4.8722889898,0.0,0.0,0.0,4.84,0.56,4.8722889898
2020-12-29 04:30:00,6.16704,-0.016280000000000003,6.1670614883,1.00704,0.29372000000000004,1.049,5.16,-0.31,5.1693036281,4.94,0.59,4.975108039,0.0,0.0,0.0,4.94,0.59,4.975108039
2020-12-29 05:00:00,6.5028,0.1254,6.5040089945,1.0128,0.2954,1.055,5.49,-0.17,5.4926314276,4.58,0.56,4.614108798,0.0,0.0,0.0,4.58,0.56,4.614108798
2020-12-29 05:30:00,6.65512,0.053160000000000006,6.6553323133,1.00512,0.29316000000000003,1.047,5.65,-0.24,5.6550950478,4.83,0.61,4.8683672828,0.0,0.0,0.0,4.83,0.61,4.8683672828
2020-12-29 06:00:00,7.178,0.674,7.2095741899,1.008,0.294,1.05,6.17,0.38,6.1816907072,4.9,0.61,4.9378234071,0.0,0.0,0.0,4.9,0.61,4.9378234071
2020-12-29 06:30:00,7.6226400000000005,0.7795200000000001,7.6623946649,0.9926400000000001,0.28952,1.034,6.63,0.49,6.6480824303,5.09,0.67,5.1339068944,0.0,0.0,0.0,5.09,0.67,5.1339068944
2020-12-29 07:00:00,7.86184,0.75512,7.8980209167,1.01184,0.29512000000000005,1.054,6.85,0.46,6.8654278818000005,5.33,0.73,5.3797583589,0.0,0.0,0.0,5.33,0.73,5.3797583589
2020-12-29 07:30:00,7.88128,0.61204,7.905009007,1.00128,0.29204,1.043,6.88,0.32,6.8874378400000005,5.51,0.71,5.5555557778,0.0,0.0,0.0,5.51,0.71,5.5555557778
2020-12-29 08:00:00,8.24192,0.6005600000000001,8.2637713908,0.9619200000000001,0.28056000000000003,1.002,7.28,0.32,7.2870295732,5.7,0.75,5.749130369,0.0,0.0,0.0,5.7,0.75,5.749130369
2020-12-29 08:30:00,9.08288,0.6608400000000001,9.1068885246,0.7228800000000001,0.21084000000000003,0.753,8.36,0.45,8.372102483799999,6.21,0.78,6.2587938135,0.0,0.0,0.0,6.21,0.78,6.2587938135
2020-12-29 09:00:00,9.80288,0.69084,9.8271926917,0.7228800000000001,0.21084000000000003,0.753,9.08,0.48,9.0926783733,6.48,0.78,6.5267756205000005,0.0,0.0,0.0,6.48,0.78,6.5267756205000005
2020-12-29 09:30:00,10.04,0.865,10.0771933096,0.84,0.245,0.875,9.2,0.62,9.2208676381,6.32096,0.72028,6.3618659684,0.0009600000000000001,0.00028000000000000003,0.001,6.32,0.72,6.3608804422
2020-12-29 10:00:00,10.21952,1.01736,10.2700345861,1.01952,0.29736,1.062,9.2,0.72,9.228130905,6.46,0.8,6.5093471255,0.0,0.0,0.0,6.46,0.8,6.5093471255
2020-12-29 10:30:00,9.9796,1.0528,10.0349790234,1.2096,0.3528,1.26,8.77,0.7000000000000001,8.7978917929,6.75768,0.8122400000000001,6.8063185938,0.007680000000000001,0.0022400000000000002,0.008,6.75,0.81,6.7984262885
2020-12-29 11:00:00,10.06376,0.89568,10.1035393798,1.01376,0.29568,1.056,9.05,0.6000000000000001,9.0698676947,7.0396,0.9128000000000001,7.0985330879,0.009600000000000001,0.0028,0.01,7.03,0.91,7.0886529045
2020-12-29 11:30:00,10.702,0.891,10.7390262594,0.792,0.231,0.8250000000000001,9.91,0.66,9.931953483600001,7.0,0.79,7.0444375219,0.0,0.0,0.0,7.0,0.79,7.0444375219
2020-12-29 12:00:00,10.911200000000001,0.7466,10.9367132631,0.5712,0.1666,0.595,10.34,0.58,10.3562541491,7.41,0.87,7.4608980693,0.0,0.0,0.0,7.41,0.87,7.4608980693
2020-12-29 12:30:00,10.98928,0.6460400000000001,11.0082533855,0.56928,0.16604000000000002,0.593,10.42,0.48,10.4310498034,7.59,0.87,7.6396989469,0.0,0.0,0.0,7.59,0.87,7.6396989469
2020-12-29 13:00:00,11.20992,0.7295600000000001,11.2336353955,0.64992,0.18956,0.677,10.56,0.54,10.573797804,7.29,0.77,7.3305525031,0.0,0.0,0.0,7.29,0.77,7.3305525031
2020-12-29 13:30:00,11.3076,0.6518,11.3263701599,0.6576000000000001,0.1918,0.685,10.65,0.46,10.6599296433,7.61,0.77,7.6488561236,0.0,0.0,0.0,7.61,0.77,7.6488561236
2020-12-29 14:00:00,10.79104,0.62572,10.8091660085,0.6710400000000001,0.19572,0.6990000000000001,10.12,0.43,10.1291312559,7.7,0.87,7.748993483,0.0,0.0,0.0,7.7,0.87,7.748993483
2020-12-29 14:30:00,10.4524,0.5632,10.4675622759,0.6624,0.1932,0.6900000000000001,9.79,0.37,9.796989333500001,7.57,0.91,7.6244999836,0.0,0.0,0.0,7.57,0.91,7.6244999836
2020-12-29 15:00:00,10.2564,0.5902000000000001,10.2733673642,0.6864,0.20020000000000002,0.715,9.57,0.39,9.5779434118,7.51,0.86,7.5590806319,0.0,0.0,0.0,7.51,0.86,7.5590806319
2020-12-29 15:30:00,10.08064,0.58852,10.0978046426,0.68064,0.19852000000000003,0.709,9.4,0.39,9.4080869469,7.33192,0.92056,7.3894845287,0.0019200000000000003,0.0005600000000000001,0.002,7.33,0.92,7.3875097293
2020-12-29 16:00:00,10.4324,0.5232,10.4455113805,0.6624,0.1932,0.6900000000000001,9.77,0.33,9.7755715945,7.4,0.84,7.4475230782,0.0,0.0,0.0,7.4,0.84,7.4475230782
2020-12-29 16:30:00,10.94224,0.41732,10.9501950759,0.64224,0.18732000000000001,0.669,10.3,0.23,10.3025676411,7.55,0.8,7.5922658015,0.0,0.0,0.0,7.55,0.8,7.5922658015
2020-12-29 17:00:00,11.10104,0.26572,11.1042197475,0.6710400000000001,0.19572,0.6990000000000001,10.43,0.07,10.4302348967,8.1,0.73,8.1328285362,0.0,0.0,0.0,8.1,0.73,8.1328285362
2020-12-29 17:30:00,11.25816,0.35488000000000003,11.2637518794,0.6681600000000001,0.19488000000000003,0.6960000000000001,10.59,0.16,10.5912086185,8.07,0.73,8.1029500801,0.0,0.0,0.0,8.07,0.73,8.1029500801
2020-12-29 18:00:00,11.4508,0.3644,11.4565967023,0.7008,0.2044,0.73,10.75,0.16,10.7511906317,8.19,0.86,8.2350288403,0.0,0.0,0.0,8.19,0.86,8.2350288403
2020-12-29 18:30:00,11.09088,0.35484000000000004,11.0965548978,0.77088,0.22484,0.803,10.32,0.13,10.320818766,8.13,0.75,8.1645208065,0.0,0.0,0.0,8.13,0.75,8.1645208065
2020-12-29 19:00:00,10.69216,0.40688,10.6998989154,0.8121600000000001,0.23688,0.846,9.88,0.17,9.8814624424,7.9,0.8,7.9404030124,0.0,0.0,0.0,7.9,0.8,7.9404030124
2020-12-29 19:30:00,10.4148,0.27140000000000003,10.4183356156,0.7248,0.2114,0.755,9.69,0.06,9.6901857567,7.73,0.8,7.7712868947,0.0,0.0,0.0,7.73,0.8,7.7712868947
2020-12-29 20:00:00,9.93448,0.29464,9.9388483035,0.8044800000000001,0.23464000000000002,0.838,9.13,0.06,9.1301971501,7.46,0.78,7.500666637,0.0,0.0,0.0,7.46,0.78,7.500666637
2020-12-29 20:30:00,9.92328,0.45304000000000005,9.9336162197,0.83328,0.24304,0.868,9.09,0.21,9.092425419,7.18,0.64,7.2084672435,0.0,0.0,0.0,7.18,0.64,7.2084672435
2020-12-29 21:00:00,9.38344,0.018920000000000003,9.3834590743,0.8534400000000001,0.24892000000000003,0.889,8.53,-0.23,8.5331002572,7.0,0.7000000000000001,7.0349129348,0.0,0.0,0.0,7.0,0.7000000000000001,7.0349129348
2020-12-29 21:30:00,8.41216,-0.13312000000000002,8.4132132268,0.8121600000000001,0.23688,0.846,7.6,-0.37,7.6090012485,6.61,0.66,6.6428683564,0.0,0.0,0.0,6.61,0.66,6.6428683564
2020-12-29 22:00:00,8.06104,-0.15928,8.0626134721,0.7910400000000001,0.23072,0.8240000000000001,7.27,-0.39,7.2804532826,6.11,0.55,6.1347045569,0.0,0.0,0.0,6.11,0.55,6.1347045569
2020-12-29 22:30:00,7.67616,-0.22112,7.6793441387,0.71616,0.20888,0.746,6.96,-0.43,6.9732703949,6.07,0.55,6.0948666926,0.0,0.0,0.0,6.07,0.55,6.0948666926
2020-12-29 23:00:00,7.08184,-0.20488,7.0848030036,0.7718400000000001,0.22512000000000001,0.804,6.31,-0.43,6.3246343768,5.7,0.58,5.7294327817,0.0,0.0,0.0,5.7,0.58,5.7294327817
2020-12-29 23:30:00,6.6632,-0.1774,6.6655611167,0.7632,0.22260000000000002,0.795,5.9,-0.4,5.9135437768,5.3,0.58,5.3316413983,0.0,0.0,0.0,5.3,0.58,5.3316413983
2020-12-30 00:00:00,6.48088,-0.19516000000000003,6.4838177797,0.77088,0.22484,0.803,5.71,-0.42,5.7254257484,4.85,0.42,4.8681515999,0.0,0.0,0.0,4.85,0.42,4.8681515999
2020-12-30 00:30:00,6.4428,-0.19460000000000002,6.4457382044,0.7728,0.22540000000000002,0.805,5.67,-0.42,5.6855342757,4.85,0.45,4.8708315512,0.0,0.0,0.0,4.85,0.45,4.8708315512
2020-12-30 01:00:00,6.98472,-0.22404000000000002,6.9883121997,0.7747200000000001,0.22596000000000002,0.807,6.21,-0.45,6.2262830003,5.34,0.58,5.371405775,0.0,0.0,0.0,5.34,0.58,5.371405775
2020-12-30 01:30:00,7.15136,-0.21252000000000001,7.1545170766,0.7113600000000001,0.20748000000000003,0.741,6.44,-0.42,6.4536811201,5.34,0.61,5.3747279001,0.0,0.0,0.0,5.34,0.61,5.3747279001
2020-12-30 02:00:00,6.9136,-0.20020000000000002,6.9164980301,0.7536,0.21980000000000002,0.785,6.16,-0.42,6.1743015799,4.99,0.47000000000000003,5.0120853943,0.0,0.0,0.0,4.99,0.47000000000000003,5.0120853943
2020-12-30 02:30:00,6.80336,-0.17152,6.8055217581,0.7833600000000001,0.22848000000000002,0.8160000000000001,6.02,-0.4,6.0332744012,5.06,0.47000000000000003,5.0817811838,0.0,0.0,0.0,5.06,0.47000000000000003,5.0817811838
2020-12-30 03:00:00,6.62488,-0.16816,6.6270138675,0.79488,0.23184000000000002,0.8280000000000001,5.83,-0.4,5.8437060159000005,5.15,0.61,5.1860003857,0.0,0.0,0.0,5.15,0.61,5.1860003857
2020-12-30 03:30:00,6.50816,-0.14012000000000002,6.5096682097,0.7881600000000001,0.22988000000000003,0.8210000000000001,5.72,-0.37,5.7319542915,5.01,0.5700000000000001,5.0423208942,0.0,0.0,0.0,5.01,0.5700000000000001,5.0423208942
2020-12-30 04:00:00,6.34104,-0.11928000000000001,6.3421617766,0.7910400000000001,0.23072,0.8240000000000001,5.55,-0.35000000000000003,5.5610250854,4.99,0.5700000000000001,5.0224496015,0.0,0.0,0.0,4.99,0.5700000000000001,5.0224496015
2020-12-30 04:30:00,6.36472,-0.12404000000000001,6.3659285733,0.7747200000000001,0.22596000000000002,0.807,5.59,-0.35000000000000003,5.6009463486,4.65,0.49,4.6757459298,0.0,0.0,0.0,4.65,0.49,4.6757459298
2020-12-30 05:00:00,6.35048,-0.14236000000000001,6.3520754561,0.7804800000000001,0.22764,0.8130000000000001,5.57,-0.37,5.5822755217,4.77,0.59,4.8063499665,0.0,0.0,0.0,4.77,0.59,4.8063499665
2020-12-30 05:30:00,6.67048,-0.10236,6.6712653223,0.7804800000000001,0.22764,0.8130000000000001,5.89,-0.33,5.8992372388,4.92,0.59,4.9552497414,0.0,0.0,0.0,4.92,0.59,4.9552497414
2020-12-30 06:00:00,7.05296,0.43128000000000005,7.0661338227,0.7929600000000001,0.23128,0.8260000000000001,6.26,0.2,6.2631940733,5.08,0.62,5.1176947936,0.0,0.0,0.0,5.08,0.62,5.1176947936
2020-12-30 06:30:00,7.26088,0.48484000000000005,7.2770494158,0.77088,0.22484,0.803,6.49,0.26,6.4952059244,5.04,0.52,5.0667543852,0.0,0.0,0.0,5.04,0.52,5.0667543852
2020-12-30 07:00:00,7.72472,0.12096000000000001,7.7256669874,0.6547200000000001,0.19096000000000002,0.682,7.07,-0.07,7.0703465262,5.4,0.66,5.4401838204,0.0,0.0,0.0,5.4,0.66,5.4401838204
2020-12-30 07:30:00,8.21288,0.41584000000000004,8.223400805,0.6028800000000001,0.17584000000000002,0.628,7.61,0.24,7.6137835535,5.62,0.63,5.6552011457999996,0.0,0.0,0.0,5.62,0.63,5.6552011457999996
2020-12-30 08:00:00,8.58368,0.52024,8.5994309114,0.5836800000000001,0.17024,0.608,8.0,0.35000000000000003,8.0076525899,5.99,0.72,6.033116939,0.0,0.0,0.0,5.99,0.72,6.033116939
2020-12-30 08:30:00,9.08664,0.52652,9.1018816626,0.53664,0.15652000000000002,0.559,8.55,0.37,8.5580021033,6.38,0.84,6.4350602173,0.0,0.0,0.0,6.38,0.84,6.4350602173
2020-12-30 09:00:00,9.59736,0.5354800000000001,9.612286814299999,0.5673600000000001,0.16548000000000002,0.591,9.03,0.37,9.0375771089,6.5600000000000005,0.8,6.608600457,0.0,0.0,0.0,6.5600000000000005,0.8,6.608600457
2020-12-30 09:30:00,9.68392,0.67656,9.7075249163,0.6739200000000001,0.19656,0.7020000000000001,9.01,0.48,9.0227767345,6.79096,0.8002800000000001,6.8379518717,0.0009600000000000001,0.00028000000000000003,0.001,6.79,0.8,6.8369657012000005
2020-12-30 10:00:00,9.9052,0.6386000000000001,9.9257643031,0.7152000000000001,0.2086,0.745,9.19,0.43,9.2000543477,6.84096,0.7602800000000001,6.8830777564000005,0.0009600000000000001,0.00028000000000000003,0.001,6.84,0.76,6.882092705
2020-12-30 10:30:00,10.17288,0.69084,10.1963104798,0.7228800000000001,0.21084000000000003,0.753,9.45,0.48,9.4621826235,6.9409600000000005,0.8002800000000001,6.9869430941,0.0009600000000000001,0.00028000000000000003,0.001,6.94,0.8,6.9859573431
2020-12-30 11:00:00,9.9164,0.7852,9.9474382632,0.8064,0.23520000000000002,0.84,9.11,0.55,9.1265875331,6.8748000000000005,0.7314,6.9135968208000005,0.0048000000000000004,0.0014,0.005,6.87,0.73,6.9086757052
2020-12-30 11:30:00,9.73408,0.91744,9.7772189093,1.05408,0.30744000000000005,1.098,8.68,0.61,8.7014079321,6.53768,0.48224000000000006,6.555441648,0.007680000000000001,0.0022400000000000002,0.008,6.53,0.48,6.5476178874
2020-12-30 12:00:00,9.95712,1.00916,10.0081288261,1.19712,0.34916,1.2469999999999999,8.76,0.66,8.7848278298,6.70576,0.48168000000000005,6.7230374683,0.00576,0.00168,0.006,6.7,0.48,6.717172024
2020-12-30 12:30:00,10.07848,0.9116400000000001,10.1196268014,1.06848,0.31164000000000003,1.113,9.01,0.6000000000000001,9.0299557031,6.70384,0.45112,6.7190014139,0.0038400000000000005,0.0011200000000000001,0.004,6.7,0.45,6.715094936
2020-12-30 13:00:00,10.06896,0.8192800000000001,10.1022361485,1.12896,0.32928,1.176,8.94,0.49,8.9534183416,6.8248,0.5614,6.8478511228,0.0048000000000000004,0.0014,0.005,6.82,0.56,6.8429525791
2020-12-30 13:30:00,9.80496,0.9072800000000001,9.8468470893,1.22496,0.35728000000000004,1.276,8.58,0.55,8.5976101331,6.74056,0.6130800000000001,6.7683835735999995,0.010560000000000002,0.0030800000000000003,0.011,6.73,0.61,6.7575883272
2020-12-30 14:00:00,9.5748,0.8964000000000001,9.6166692779,1.3248,0.3864,1.38,8.25,0.51,8.2657486049,6.9844,0.8142,7.0316971636,0.014400000000000001,0.004200000000000001,0.015,6.97,0.81,7.016908151
2020-12-30 14:30:00,9.25736,0.9604800000000001,9.3070530245,1.4073600000000002,0.41048,1.466,7.85,0.55,7.8692439281,6.78384,0.8311200000000001,6.8345625756,0.0038400000000000005,0.0011200000000000001,0.004,6.78,0.8300000000000001,6.8306149064
2020-12-30 15:00:00,9.16256,0.9090800000000001,9.2075475671,1.40256,0.40908000000000005,1.461,7.76,0.5,7.7760915632,6.64864,0.70252,6.6856524139,0.00864,0.00252,0.009000000000000001,6.64,0.7000000000000001,6.6767956386
2020-12-30 15:30:00,9.27576,0.74668,9.3057645898,1.08576,0.31668,1.131,8.19,0.43,8.2012803878,6.44,0.55,6.4634433547,0.0,0.0,0.0,6.44,0.55,6.4634433547
2020-12-30 16:00:00,9.4584,0.5812,9.4762399716,0.9984000000000001,0.2912,1.04,8.46,0.29,8.464968989900001,6.61,0.44,6.6246282915,0.0,0.0,0.0,6.61,0.44,6.6246282915
2020-12-30 16:30:00,9.88824,-0.03968,9.8883196146,0.61824,0.18032,0.644,9.27,-0.22,9.2726102043,7.13,0.61,7.1560463945,0.0,0.0,0.0,7.13,0.61,7.1560463945
2020-12-30 17:00:00,10.55312,0.01216,10.5531270058,0.9331200000000001,0.27216,0.972,9.62,-0.26,9.623512872100001,7.9616,0.8838,8.0105041664,0.3216,0.09380000000000001,0.335,7.64,0.79,7.6807356419
2020-12-30 17:30:00,10.88648,0.00064,10.8864800188,0.99648,0.29064,1.038,9.89,-0.29,9.8942508559,8.32304,2.23672,8.618347359,4.10304,1.19672,4.274,4.22,1.04,4.3462627624
2020-12-30 18:00:00,11.099920000000001,0.004560000000000001,11.0999209367,1.00992,0.29456000000000004,1.052,10.09,-0.29,10.0941666323,8.05592,2.13756,8.3346871447,4.10592,1.19756,4.277,3.95,0.9400000000000001,4.0603078701
2020-12-30 18:30:00,11.06728,-0.00496,11.0672811115,0.97728,0.28504,1.018,10.09,-0.29,10.0941666323,7.82976,2.07868,8.1009908159,4.10976,1.19868,4.281,3.7199999999999998,0.88,3.8226692245000002
2020-12-30 19:00:00,10.7364,0.06520000000000001,10.7365979714,1.0464,0.3052,1.09,9.69,-0.24,9.6929716806,7.49328,1.45304,7.6328612198,2.51328,0.73304,2.618,4.98,0.72,5.0317790095
2020-12-30 19:30:00,10.37816,0.35988000000000003,10.3843978448,1.02816,0.29988000000000004,1.071,9.35,0.06,9.3501925114,7.43496,2.09728,7.7251028213,4.10496,1.1972800000000001,4.276,3.33,0.9,3.4494782214
2020-12-30 20:00:00,9.70712,0.13416,9.7080470539,1.07712,0.31416000000000005,1.1219999999999999,8.63,-0.18,8.6318769685,7.50968,0.87324,7.5602805371,0.31968,0.09324,0.333,7.19,0.78,7.2321850087
2020-12-30 20:30:00,9.23792,-0.05144000000000001,9.2380632169,1.05792,0.30856,1.102,8.18,-0.36,8.1879179283,7.06,0.6000000000000001,7.0854498799,0.0,0.0,0.0,7.06,0.6000000000000001,7.0854498799
2020-12-30 21:00:00,8.75808,-0.04556,8.758198502,1.07808,0.31444000000000005,1.123,7.68,-0.36,7.6884328702,6.8,0.55,6.822206388,0.0,0.0,0.0,6.8,0.55,6.822206388
2020-12-30 21:30:00,8.40488,0.00184,8.4048802014,1.03488,0.30184,1.078,7.37,-0.30000000000000004,7.3761033073,6.54,0.61,6.5683864076,0.0,0.0,0.0,6.54,0.61,6.5683864076
2020-12-30 22:00:00,7.99768,-0.032760000000000004,7.9977470953,1.08768,0.31724,1.133,6.91,-0.35000000000000003,6.9188582873,6.21,0.55,6.2343083016,0.0,0.0,0.0,6.21,0.55,6.2343083016
2020-12-30 22:30:00,7.5964,-0.0848,7.5968733042,1.0464,0.3052,1.09,6.55,-0.39,6.5616004145,5.86,0.48,5.8796258384,0.0,0.0,0.0,5.86,0.48,5.8796258384
2020-12-30 23:00:00,7.14024,-0.12368000000000001,7.1413110841,1.05024,0.30632000000000004,1.094,6.09,-0.43,6.1051617505,5.58,0.48,5.6006071099,0.0,0.0,0.0,5.58,0.48,5.6006071099
2020-12-30 23:30:00,6.70488,-0.20316,6.7079572002,0.91488,0.26684,0.9530000000000001,5.79,-0.47000000000000003,5.8090446719,5.17,0.48,5.1922345864,0.0,0.0,0.0,5.17,0.48,5.1922345864
2020-12-31 00:00:00,6.3416,-0.1212,6.3427580752,0.9216000000000001,0.26880000000000004,0.96,5.42,-0.39,5.4340132499,4.8100000000000005,0.45,4.8310040363999995,0.0,0.0,0.0,4.8100000000000005,0.45,4.8310040363999995
2020-12-31 00:30:00,6.25416,-0.11212000000000001,6.2551649219,0.8841600000000001,0.25788,0.921,5.37,-0.37,5.3827316485,4.96,0.48,4.9831716808,0.0,0.0,0.0,4.96,0.48,4.9831716808
2020-12-31 01:00:00,6.7664,-0.0998,6.7671359525,0.9264,0.2702,0.965,5.84,-0.37,5.851709152,5.32,0.5,5.3434445819,0.0,0.0,0.0,5.32,0.5,5.3434445819
2020-12-31 01:30:00,6.89688,-0.08716,6.8974307246,0.8668800000000001,0.25284,0.903,6.03,-0.34,6.0395777998,5.28,0.48,5.3017732882,0.0,0.0,0.0,5.28,0.48,5.3017732882
2020-12-31 02:00:00,6.70992,-0.10044,6.7106716951,0.88992,0.25956,0.927,5.82,-0.36,5.8311233909,5.23,0.48,5.2519805788,0.0,0.0,0.0,5.23,0.48,5.2519805788
2020-12-31 02:30:00,6.69552,-0.16464,6.697543908,0.8755200000000001,0.25536000000000003,0.912,5.82,-0.42,5.8351349599,5.1,0.46,5.1207030767,0.0,0.0,0.0,5.1,0.46,5.1207030767
2020-12-31 03:00:00,6.49992,-0.16044,6.5018997993,0.88992,0.25956,0.927,5.61,-0.42,5.6256999564,5.24,0.49,5.262860439,0.0,0.0,0.0,5.24,0.49,5.262860439
2020-12-31 03:30:00,6.4788,-0.1466,6.4804583943,0.8688,0.2534,0.905,5.61,-0.4,5.6242421712,5.2,0.49,5.2230355159,0.0,0.0,0.0,5.2,0.49,5.2230355159
2020-12-31 04:00:00,6.41512,-0.07184,6.4155222391,0.88512,0.25816,0.922,5.53,-0.33,5.5398375427,5.11,0.51,5.1353870351,0.0,0.0,0.0,5.11,0.51,5.1353870351
2020-12-31 04:30:00,6.26592,-0.07744000000000001,6.2663985191,0.86592,0.25256,0.902,5.4,-0.33,5.4100739366,4.84,0.51,4.8667956604,0.0,0.0,0.0,4.84,0.51,4.8667956604
2020-12-31 05:00:00,6.228,-0.07100000000000001,6.2284046914,0.888,0.259,0.925,5.34,-0.33,5.3501869126,4.84,0.54,4.8700308007,0.0,0.0,0.0,4.84,0.54,4.8700308007
2020-12-31 05:30:00,6.50272,-0.025040000000000003,6.5027682105,0.9427200000000001,0.27496000000000004,0.982,5.5600000000000005,-0.30000000000000004,5.568087643,4.94,0.5,4.9652391685,0.0,0.0,0.0,4.94,0.5,4.9652391685
2020-12-31 06:00:00,6.56904,0.36972000000000005,6.5794361005,0.9590400000000001,0.27972,0.999,5.61,0.09,5.6107218787,4.72,0.41000000000000003,4.7377737388,0.0,0.0,0.0,4.72,0.41000000000000003,4.7377737388
2020-12-31 06:30:00,6.70216,0.36188000000000003,6.7119226605,0.9321600000000001,0.27188,0.971,5.77,0.09,5.7707018637,5.03,0.51,5.0557887614,0.0,0.0,0.0,5.03,0.51,5.0557887614
2020-12-31 07:00:00,6.93504,0.40272,6.9467231987,0.9350400000000001,0.27272,0.974,6.0,0.13,6.0014081681,5.45,0.61,5.4840313639,0.0,0.0,0.0,5.45,0.61,5.4840313639
2020-12-31 07:30:00,7.408,0.389,7.4182063196,0.888,0.259,0.925,6.52,0.13,6.5212958835,5.78,0.5700000000000001,5.8080375343,0.0,0.0,0.0,5.78,0.5700000000000001,5.8080375343
2020-12-31 08:00:00,7.85648,0.33064000000000004,7.8634344151,0.75648,0.22064000000000003,0.788,7.1,0.11,7.1008520615,5.96,0.67,5.9975411628,0.0,0.0,0.0,5.96,0.67,5.9975411628
2020-12-31 08:30:00,8.3324,0.3682,8.3405312181,0.5424,0.1582,0.5650000000000001,7.79,0.21,7.7928300379,6.29,0.67,6.3255829771,0.0,0.0,0.0,6.29,0.67,6.3255829771
2020-12-31 09:00:00,8.67568,0.12624000000000002,8.6765984118,0.53568,0.15624000000000002,0.558,8.14,-0.03,8.1400552824,6.36,0.65,6.3931291243,0.0,0.0,0.0,6.36,0.65,6.3931291243
2020-12-31 09:30:00,8.84632,0.18976,8.848355011,0.6163200000000001,0.17976,0.642,8.23,0.01,8.2300060753,6.54096,0.6502800000000001,6.5732048348,0.0009600000000000001,0.00028000000000000003,0.001,6.54,0.65,6.5722218465
2020-12-31 10:00:00,8.8368,-0.0376,8.8368799924,0.7968000000000001,0.23240000000000002,0.8300000000000001,8.04,-0.27,8.0445323046,6.92096,0.7602800000000001,6.9625938414,0.0009600000000000001,0.00028000000000000003,0.001,6.92,0.76,6.9616090094
2020-12-31 10:30:00,8.772,0.456,8.7838442609,1.152,0.336,1.2,7.62,0.12,7.6209448233,6.89768,0.79224,6.9430276969,0.007680000000000001,0.0022400000000000002,0.008,6.89,0.79,6.9351423922
2020-12-31 11:00:00,8.92544,0.73992,8.9560572129,1.40544,0.40992,1.464,7.52,0.33,7.527237209,6.6592,0.7156,6.697538951,0.019200000000000002,0.0056,0.02,6.64,0.71,6.6778514509
2020-12-31 11:30:00,8.83496,0.8922800000000001,8.879903254,1.5849600000000001,0.46228,1.651,7.25,0.43,7.2627405296,6.78304,0.8167200000000001,6.8320321428,0.02304,0.00672,0.024,6.76,0.81,6.8083551611
2020-12-31 12:00:00,8.9536,0.9698,9.0059682989,1.4736,0.4298,1.5350000000000001,7.48,0.54,7.4994666477,6.8944,0.8142,6.9423103503,0.014400000000000001,0.004200000000000001,0.015,6.88,0.81,6.9275175929
2020-12-31 12:30:00,8.94952,0.88236,8.9929120645,1.37952,0.40236000000000005,1.437,7.57,0.48,7.5852027,6.83208,0.76644,6.8749361742,0.022080000000000002,0.00644,0.023,6.8100000000000005,0.76,6.8522769938
2020-12-31 13:00:00,8.87872,0.8879600000000001,8.9230119242,1.39872,0.40796000000000004,1.457,7.48,0.48,7.4953852469,6.9911200000000004,0.8061600000000001,7.0374464687,0.021120000000000003,0.0061600000000000005,0.022,6.97,0.8,7.0157608283
2020-12-31 13:30:00,8.862,0.8310000000000001,8.9008766422,1.272,0.371,1.325,7.59,0.46,7.6039266172,6.54248,0.7736400000000001,6.5880621885,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.53,0.77,6.5752414404
2020-12-31 14:00:00,8.69,0.785,8.725383945699999,1.32,0.385,1.375,7.37,0.4,7.3808468349,5.9263200000000005,0.5847600000000001,5.9550997473,0.01632,0.00476,0.017,5.91,0.58,5.9383920383
2020-12-31 14:30:00,8.50088,0.37984,8.5093618562,1.13088,0.32984,1.178,7.37,0.05,7.3701696046,5.70536,0.23448000000000002,5.7101763195,0.015360000000000002,0.0044800000000000005,0.016,5.69,0.23,5.6946466089
2020-12-31 15:00:00,8.65448,-0.020360000000000003,8.6545039488,0.9244800000000001,0.26964000000000005,0.963,7.73,-0.29,7.735437932,5.81192,0.23056000000000001,5.8164913823,0.0019200000000000003,0.0005600000000000001,0.002,5.8100000000000005,0.23,5.8145507135
2020-12-31 15:30:00,8.94392,-0.07844000000000001,8.9442639608,0.7939200000000001,0.23156000000000002,0.8270000000000001,8.15,-0.31,8.1558935746,5.93096,0.16028,5.9331253316,0.0009600000000000001,0.00028000000000000003,0.001,5.93,0.16,5.9321581233
2020-12-31 16:00:00,9.20776,-0.11232,9.208445037,0.67776,0.19768000000000002,0.706,8.53,-0.31,8.535631201,6.16096,0.23028,6.1652621193,0.0009600000000000001,0.00028000000000000003,0.001,6.16,0.23,6.1642923357
2020-12-31 16:30:00,9.90384,-0.028880000000000003,9.9038821075,0.72384,0.21112000000000003,0.754,9.18,-0.24,9.183136719,6.54,0.15,6.5417199573,0.0,0.0,0.0,6.54,0.15,6.5417199573
2020-12-31 17:00:00,10.61128,-0.057960000000000005,10.6114382908,0.7612800000000001,0.22204000000000002,0.793,9.85,-0.28,9.8539788918,7.03,0.21,7.0331358582,0.0,0.0,0.0,7.03,0.21,7.0331358582
2020-12-31 17:30:00,11.1588,-0.1516,11.1598297478,0.7488,0.2184,0.78,10.41,-0.37,10.4165733329,7.25,0.21,7.2530407416,0.0,0.0,0.0,7.25,0.21,7.2530407416
2020-12-31 18:00:00,11.45448,-0.08536,11.4547980515,0.8044800000000001,0.23464000000000002,0.838,10.65,-0.32,10.6548064271,7.28,0.21,7.2830282163,0.0,0.0,0.0,7.28,0.21,7.2830282163
2020-12-31 18:30:00,11.07816,-0.04012,11.0782326479,0.7881600000000001,0.22988000000000003,0.8210000000000001,10.29,-0.27,10.2935416646,7.07,0.14,7.0713860028,0.0,0.0,0.0,7.07,0.14,7.0713860028
2020-12-31 19:00:00,10.62912,-0.07984000000000001,10.6294198525,0.78912,0.23016000000000003,0.8220000000000001,9.84,-0.31,9.844881919,6.69,-0.06,6.6902690529,0.0,0.0,0.0,6.69,-0.06,6.6902690529
2020-12-31 19:30:00,10.15352,-0.11564,10.1541784995,0.80352,0.23436,0.837,9.35,-0.35000000000000003,9.3565485089,6.66,0.17,6.6621693164,0.0,0.0,0.0,6.66,0.17,6.6621693164
2020-12-31 20:00:00,9.51768,-0.10276,9.5182347208,0.8476800000000001,0.24724000000000002,0.883,8.67,-0.35000000000000003,8.6770617147,6.42,0.21,6.4234336612,0.0,0.0,0.0,6.42,0.21,6.4234336612
2020-12-31 20:30:00,9.00616,-0.10612,9.0067851867,0.83616,0.24388,0.871,8.17,-0.35000000000000003,8.1774935035,6.04,-0.13,6.0413988446,0.0,0.0,0.0,6.04,-0.13,6.0413988446
2020-12-31 21:00:00,8.63152,-0.13164,8.6325237677,0.85152,0.24836000000000003,0.887,7.78,-0.38,7.7892746774,5.75,-0.24,5.7550065161,0.0,0.0,0.0,5.75,-0.24,5.7550065161
2020-12-31 21:30:00,8.29808,-0.20556000000000002,8.3006256752,0.83808,0.24444000000000002,0.873,7.46,-0.45,7.473560062,5.43,-0.24,5.4353012796,0.0,0.0,0.0,5.43,-0.24,5.4353012796
2020-12-31 22:00:00,8.0496,-0.1622,8.0512340048,0.8496,0.24780000000000002,0.885,7.2,-0.41000000000000003,7.211664163,5.3,-0.26,5.3063735262,0.0,0.0,0.0,5.3,-0.26,5.3063735262
2020-12-31 22:30:00,7.69464,-0.24448000000000003,7.6985229233,0.70464,0.20552,0.734,6.99,-0.45,7.0044700014,5.16,-0.26,5.1665462352,0.0,0.0,0.0,5.16,-0.26,5.1665462352
2020-12-31 23:00:00,7.3128,-0.42960000000000004,7.3254078385,0.6528,0.1904,0.68,6.66,-0.62,6.6887966033,4.84,-0.26,4.8469784402,0.0,0.0,0.0,4.84,-0.26,4.8469784402
2020-12-31 23:30:00,7.03744,-0.45408000000000004,7.0520741913,0.63744,0.18592,0.664,6.4,-0.64,6.4319203975,4.49,-0.28,4.4987220408,0.0,0.0,0.0,4.49,-0.28,4.4987220408
2021-01-01 00:00:00,6.82336,-0.40652000000000005,6.8354590336,0.6633600000000001,0.19348,0.6910000000000001,6.16,-0.6000000000000001,6.1891517997,4.21,-0.30000000000000004,4.2206753014,0.0,0.0,0.0,4.21,-0.30000000000000004,4.2206753014
2021-01-01 00:30:00,6.87592,-0.41744000000000003,6.8885798246,0.62592,0.18256000000000003,0.652,6.25,-0.6000000000000001,6.2787339488,4.35,-0.28,4.3590021794,0.0,0.0,0.0,4.35,-0.28,4.3590021794
2021-01-01 01:00:00,7.42568,-0.42876000000000003,7.438048037,0.65568,0.19124000000000002,0.683,6.77,-0.62,6.7983306775,4.61,-0.28,4.618495426,0.0,0.0,0.0,4.61,-0.28,4.618495426
2021-01-01 01:30:00,7.41632,-0.39024000000000003,7.4265799396,0.6163200000000001,0.17976,0.642,6.8,-0.5700000000000001,6.8238478880999995,4.48,-0.28,4.4887414717,0.0,0.0,0.0,4.48,-0.28,4.4887414717
2021-01-01 02:00:00,7.13552,-0.39464000000000005,7.1464247285,0.6355200000000001,0.18536000000000002,0.662,6.5,-0.58,6.5258256183,4.38,-0.25,4.3871289017,0.0,0.0,0.0,4.38,-0.25,4.3871289017
2021-01-01 02:30:00,6.9276800000000005,-0.37276000000000004,6.9377013628,0.60768,0.17724,0.633,6.32,-0.55,6.3438868212,4.24,-0.25,4.2473638883,0.0,0.0,0.0,4.24,-0.25,4.2473638883
2021-01-01 03:00:00,6.77264,-0.28548,6.7786540995,0.6326400000000001,0.18452000000000002,0.659,6.14,-0.47000000000000003,6.1579623253,4.17,-0.25,4.177487283,0.0,0.0,0.0,4.17,-0.25,4.177487283
2021-01-01 03:30:00,6.50632,-0.33024000000000003,6.5146955723,0.6163200000000001,0.17976,0.642,5.89,-0.51,5.9120385655,4.07,-0.25,4.0776709038,0.0,0.0,0.0,4.07,-0.25,4.0776709038
2021-01-01 04:00:00,6.2084,-0.5238,6.2304572063,0.6384000000000001,0.1862,0.665,5.57,-0.71,5.6150690112,3.85,-0.29,3.8609066293,0.0,0.0,0.0,3.85,-0.29,3.8609066293
2021-01-01 04:30:00,6.01616,-0.6011200000000001,6.046116638,0.47616,0.13888,0.496,5.54,-0.74,5.5892038789,3.75,-0.29,3.7611966181,0.0,0.0,0.0,3.75,-0.29,3.7611966181
2021-01-01 05:00:00,5.9712,-0.6084,6.0021146274,0.45120000000000005,0.1316,0.47000000000000003,5.52,-0.74,5.569380576,3.59,-0.27,3.6001388862,0.0,0.0,0.0,3.59,-0.27,3.6001388862
2021-01-01 05:30:00,5.97064,-0.61148,6.0018705251,0.44064000000000003,0.12852000000000002,0.459,5.53,-0.74,5.5792920698,3.59,-0.27,3.6001388862,0.0,0.0,0.0,3.59,-0.27,3.6001388862
2021-01-01 06:00:00,5.91984,-0.5858800000000001,5.9487612996,0.45984,0.13412000000000002,0.47900000000000004,5.46,-0.72,5.5072679252,3.62,-0.27,3.630055096,0.0,0.0,0.0,3.62,-0.27,3.630055096
2021-01-01 06:30:00,6.0512,-0.6384000000000001,6.0847823297,0.45120000000000005,0.1316,0.47000000000000003,5.6,-0.77,5.6526896253,3.67,-0.27,3.6799184774,0.0,0.0,0.0,3.67,-0.27,3.6799184774
2021-01-01 07:00:00,6.21848,-0.59336,6.2467247098,0.46848000000000006,0.13664,0.488,5.75,-0.73,5.7961538972,3.8,-0.24,3.8075714045,0.0,0.0,0.0,3.8,-0.24,3.8075714045
2021-01-01 07:30:00,6.40624,-0.46568000000000004,6.4231432181,0.42624,0.12432000000000001,0.444,5.98,-0.59,6.0090348643,3.9,-0.24,3.9073776372,0.0,0.0,0.0,3.9,-0.24,3.9073776372
2021-01-01 08:00:00,6.51448,-0.41036000000000006,6.5273918988,0.44448000000000004,0.12964,0.463,6.07,-0.54,6.0939724318,3.9,-0.23,3.9067761646,0.0,0.0,0.0,3.9,-0.23,3.9067761646
2021-01-01 08:30:00,6.82336,-0.33652000000000004,6.8316533431,0.42336,0.12348,0.441,6.4,-0.46,6.4165099548,4.31,-0.29,4.3197453629,0.0,0.0,0.0,4.31,-0.29,4.3197453629
2021-01-01 09:00:00,7.246,-0.362,7.255036871,0.336,0.098,0.35000000000000003,6.91,-0.46,6.9252942176,4.62,-0.26,4.6273102338,0.0,0.0,0.0,4.62,-0.26,4.6273102338
2021-01-01 09:30:00,7.68976,-0.40632,7.7004873093,0.38976000000000005,0.11368,0.406,7.3,-0.52,7.3184971135,4.97,-0.28,4.9778810753,0.0,0.0,0.0,4.97,-0.28,4.9778810753
2021-01-01 10:00:00,8.16944,-0.44308000000000003,8.1814466814,0.46944,0.13692000000000001,0.489,7.7,-0.58,7.7218132586,5.1,-0.28,5.1076804912,0.0,0.0,0.0,5.1,-0.28,5.1076804912
2021-01-01 10:30:00,8.54544,-0.33508000000000004,8.5520069808,0.56544,0.16492,0.589,7.98,-0.5,7.9956488167,5.15,-0.25,5.1560643906,0.0,0.0,0.0,5.15,-0.25,5.1560643906
2021-01-01 11:00:00,8.82192,-0.26444,8.8258824488,0.60192,0.17556000000000002,0.627,8.22,-0.44,8.2317677324,5.29096,-0.21972000000000003,5.2955202388,0.0009600000000000001,0.00028000000000000003,0.001,5.29,-0.22,5.2945726929
2021-01-01 11:30:00,8.89584,-0.07288,8.8961385331,0.6758400000000001,0.19712000000000002,0.704,8.22,-0.27,8.2244331112,5.48096,-0.23972000000000002,5.4861997959,0.0009600000000000001,0.00028000000000000003,0.001,5.48,-0.24,5.4852529568
2021-01-01 12:00:00,8.88608,-0.01156,8.8860875193,0.8860800000000001,0.25844,0.923,8.0,-0.27,8.0045549533,5.61192,-0.16944,5.6144773577,0.0019200000000000003,0.0005600000000000001,0.002,5.61,-0.17,5.6125751665
2021-01-01 12:30:00,9.334,-0.053,9.3341504702,0.744,0.217,0.775,8.59,-0.27,8.5942422586,6.00096,-0.06972,6.0013649947,0.0009600000000000001,0.00028000000000000003,0.001,6.0,-0.07,6.0004083194
2021-01-01 13:00:00,9.146560000000001,0.08108000000000001,9.1469193612,1.06656,0.31108,1.111,8.08,-0.23,8.083272852,5.95152,0.09336000000000001,5.9522522124,0.01152,0.00336,0.012,5.94,0.09,5.9406817791
2021-01-01 13:30:00,9.24136,0.5674800000000001,9.2587670993,1.19136,0.34748,1.241,8.05,0.22,8.0530056501,5.65248,0.18364000000000003,5.6554622976,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.64,0.18,5.6428716094
2021-01-01 14:00:00,9.22792,0.5835600000000001,9.2463533244,1.17792,0.34356000000000003,1.227,8.05,0.24,8.0535768451,5.46768,-0.047760000000000004,5.467888587,0.007680000000000001,0.0022400000000000002,0.008,5.46,-0.05,5.4602289329
2021-01-01 14:30:00,9.1808,0.5494,9.1972239834,1.0608,0.3094,1.105,8.12,0.24,8.1235460238,5.65,0.1,5.6508848865,0.0,0.0,0.0,5.65,0.1,5.6508848865
2021-01-01 15:00:00,8.88928,0.5460400000000001,8.9060349539,1.04928,0.30604000000000003,1.093,7.84,0.24,7.8436726092,5.70096,-0.12972,5.7024356375,0.0009600000000000001,0.00028000000000000003,0.001,5.7,-0.13,5.7014822634
2021-01-01 15:30:00,8.82944,0.48692,8.842855975300001,0.9494400000000001,0.27692,0.989,7.88,0.21,7.8827977267,5.74,-0.23,5.7446061658000005,0.0,0.0,0.0,5.74,-0.23,5.7446061658000005
2021-01-01 16:00:00,9.08056,0.23308,9.0835508586,0.9705600000000001,0.28308,1.011,8.11,-0.05,8.1101541292,5.97,-0.23,5.974428843,0.0,0.0,0.0,5.97,-0.23,5.974428843
2021-01-01 16:30:00,9.85904,0.26972,9.8627287603,0.9590400000000001,0.27972,0.999,8.9,-0.01,8.900005618,6.35,-0.23,6.3541639891,0.0,0.0,0.0,6.35,-0.23,6.3541639891
2021-01-01 17:00:00,10.55032,0.01676,10.5503333123,0.8803200000000001,0.25676000000000004,0.917,9.67,-0.24,9.6729778248,6.7,-0.14,6.7014625269,0.0,0.0,0.0,6.7,-0.14,6.7014625269
2021-01-01 17:30:00,10.81552,-0.014640000000000002,10.8155299084,0.8755200000000001,0.25536000000000003,0.912,9.94,-0.27,9.9436663259,6.84,-0.08,6.8404678203,0.0,0.0,0.0,6.84,-0.08,6.8404678203
2021-01-01 18:00:00,10.84944,0.33192000000000005,10.854516074,0.8294400000000001,0.24192000000000002,0.864,10.02,0.09,10.0204041835,6.66,-0.03,6.6600675672000005,0.0,0.0,0.0,6.66,-0.03,6.6600675672000005
2021-01-01 18:30:00,10.3004,0.1422,10.3013815093,0.8304,0.2422,0.865,9.47,-0.1,9.4705279684,6.45,-0.28,6.4560746588,0.0,0.0,0.0,6.45,-0.28,6.4560746588
2021-01-01 19:00:00,9.78264,-0.035480000000000005,9.7827043398,0.8726400000000001,0.25452,0.909,8.91,-0.29,8.9147181672,6.32,-0.28,6.326199491,0.0,0.0,0.0,6.32,-0.28,6.326199491
2021-01-01 19:30:00,9.25976,-0.11632,9.2604905702,0.8697600000000001,0.25368,0.906,8.39,-0.37,8.3981545592,6.44,-0.09,6.4406288513,0.0,0.0,0.0,6.44,-0.09,6.4406288513
2021-01-01 20:00:00,8.75704,-0.15128000000000003,8.758346602,0.88704,0.25872,0.924,7.87,-0.41000000000000003,7.8806725601,6.35,-0.02,6.350031496,0.0,0.0,0.0,6.35,-0.02,6.350031496
2021-01-01 20:30:00,8.45192,-0.20444,8.4543921958,0.8419200000000001,0.24556000000000003,0.877,7.61,-0.45,7.6232932516,6.45,0.25,6.4548431429,0.0,0.0,0.0,6.45,0.25,6.4548431429
2021-01-01 21:00:00,7.978,-0.191,7.9802860224,0.888,0.259,0.925,7.09,-0.45,7.1042663238,5.95,0.01,5.9500084034,0.0,0.0,0.0,5.95,0.01,5.9500084034
