Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 21:30:00,7.77496,-0.14772000000000002,7.7763631731,0.8649600000000001,0.25228,0.901,6.91,-0.4,6.9215677415,5.76,0.01,5.7600086805,0.0,0.0,0.0,5.76,0.01,5.7600086805
2021-01-01 22:00:00,7.40704,-0.20128000000000001,7.4097743016,0.88704,0.25872,0.924,6.52,-0.46,6.5362068511,5.54,0.12,5.5412994866,0.0,0.0,0.0,5.54,0.12,5.5412994866
2021-01-01 22:30:00,7.28784,-0.17688,7.2899861728,0.8678400000000001,0.25312,0.904,6.42,-0.43,6.4343841974,5.67,0.37,5.6820594858,0.0,0.0,0.0,5.67,0.37,5.6820594858
2021-01-01 23:00:00,6.89416,-0.19212,6.8968363907,0.8841600000000001,0.25788,0.921,6.01,-0.45,6.0268233755,5.41,0.44,5.4278632997,0.0,0.0,0.0,5.41,0.44,5.4278632997
2021-01-01 23:30:00,5.93768,-0.30276000000000003,5.9453937969,0.8476800000000001,0.24724000000000002,0.883,5.09,-0.55,5.1196288928,4.96,0.39,4.9753090356000005,0.0,0.0,0.0,4.96,0.39,4.9753090356000005
2021-01-02 00:00:00,5.7145600000000005,-0.24492000000000003,5.7198060981,0.8745600000000001,0.25508000000000003,0.911,4.84,-0.5,4.865757906,4.69,0.4,4.7070266623,0.0,0.0,0.0,4.69,0.4,4.7070266623
2021-01-02 00:30:00,5.64784,-0.22688000000000003,5.6523951737,0.8678400000000001,0.25312,0.904,4.78,-0.48,4.8040399664999995,4.84,0.4,4.8565007979,0.0,0.0,0.0,4.84,0.4,4.8565007979
2021-01-02 01:00:00,6.228,-0.241,6.2326611491,0.888,0.259,0.925,5.34,-0.5,5.3633571576,4.92,0.36,4.9331531499,0.0,0.0,0.0,4.92,0.36,4.9331531499
2021-01-02 01:30:00,6.34976,-0.20632,6.3531110489,0.8697600000000001,0.25368,0.906,5.48,-0.46,5.4992726792,5.06,0.42,5.0774009099,0.0,0.0,0.0,5.06,0.42,5.0774009099
2021-01-02 02:00:00,6.24816,-0.19512000000000002,6.2512058997,0.9081600000000001,0.26488,0.9460000000000001,5.34,-0.46,5.3597761147,5.35,0.53,5.3761882408,0.0,0.0,0.0,5.35,0.53,5.3761882408
2021-01-02 02:30:00,6.18864,-0.21248000000000003,6.1922865567,0.8486400000000001,0.24752000000000002,0.884,5.34,-0.46,5.3597761147,5.15,0.47000000000000003,5.171402131,0.0,0.0,0.0,5.15,0.47000000000000003,5.171402131
2021-01-02 03:00:00,6.11992,-0.20044,6.1232015319,0.88992,0.25956,0.927,5.23,-0.46,5.2501904727,5.17,0.45,5.1895471864000005,0.0,0.0,0.0,5.17,0.45,5.1895471864000005
2021-01-02 03:30:00,6.02112,-0.19884000000000002,6.0244023272,0.8611200000000001,0.25116,0.897,5.16,-0.45,5.1795849255,5.17,0.51,5.1950938394,0.0,0.0,0.0,5.17,0.51,5.1950938394
2021-01-02 04:00:00,5.88992,-0.16044,5.8921047682,0.88992,0.25956,0.927,5.0,-0.42,5.0176089923,4.96,0.47000000000000003,4.9822183814,0.0,0.0,0.0,4.96,0.47000000000000003,4.9822183814
2021-01-02 04:30:00,5.8032,-0.16240000000000002,5.8054719016,0.8832000000000001,0.2576,0.92,4.92,-0.42,4.9378942881,5.18,0.58,5.2123699025,0.0,0.0,0.0,5.18,0.58,5.2123699025
2021-01-02 05:00:00,5.65992,-0.16044,5.6621935149,0.88992,0.25956,0.927,4.77,-0.42,4.7884548656,5.07,0.58,5.1030677048,0.0,0.0,0.0,5.07,0.58,5.1030677048
2021-01-02 05:30:00,5.6484,-0.18380000000000002,5.6513896521,0.8784000000000001,0.25620000000000004,0.915,4.77,-0.44,4.7902505154,4.99,0.54,5.0191333913,0.0,0.0,0.0,4.99,0.54,5.0191333913
2021-01-02 06:00:00,5.99376,-0.17932,5.9964418283,0.8937600000000001,0.26068,0.931,5.1,-0.44,5.1189452038,4.68,0.44,4.7006382545,0.0,0.0,0.0,4.68,0.44,4.7006382545
2021-01-02 06:30:00,6.30112,-0.15884,6.3031217186,0.8611200000000001,0.25116,0.897,5.44,-0.41000000000000003,5.4554284891,4.84,0.41000000000000003,4.8573346601,0.0,0.0,0.0,4.84,0.41000000000000003,4.8573346601
2021-01-02 07:00:00,6.55728,-0.12996000000000002,6.5585677247,0.85728,0.25004000000000004,0.893,5.7,-0.38,5.7126526238,4.98,0.53,5.008123401,0.0,0.0,0.0,4.98,0.53,5.008123401
2021-01-02 07:30:00,6.97944,-0.15808000000000003,6.9812299776,0.8294400000000001,0.24192000000000002,0.864,6.15,-0.4,6.1629944021,5.44,0.5700000000000001,5.4697806172,0.0,0.0,0.0,5.44,0.5700000000000001,5.4697806172
2021-01-02 08:00:00,7.25552,-0.06464,7.2558079357,0.8755200000000001,0.25536000000000003,0.912,6.38,-0.32,6.3880200375000005,5.12,0.5,5.1443561308,0.0,0.0,0.0,5.12,0.5,5.1443561308
2021-01-02 08:30:00,7.68448,0.43464,7.6967619685,0.8044800000000001,0.23464000000000002,0.838,6.88,0.2,6.8829063629,5.51,0.48,5.5308679247,0.0,0.0,0.0,5.51,0.48,5.5308679247
2021-01-02 09:00:00,8.20984,0.38412,8.2188211442,0.69984,0.20412000000000002,0.729,7.51,0.18,7.5121568141,5.72096,0.5402800000000001,5.746415039,0.0009600000000000001,0.00028000000000000003,0.001,5.72,0.54,5.7454329689
2021-01-02 09:30:00,8.42296,0.46628000000000003,8.435856340600001,0.9129600000000001,0.26628,0.9510000000000001,7.51,0.2,7.5126626438,6.18096,0.6602800000000001,6.2161271062,0.0009600000000000001,0.00028000000000000003,0.001,6.18,0.66,6.2151427980000005
2021-01-02 10:00:00,8.56264,0.5245200000000001,8.5786901681,1.11264,0.32452000000000003,1.159,7.45,0.2,7.4526840802,6.47248,0.7636400000000001,6.5173724307,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.46,0.76,6.5045522521
2021-01-02 10:30:00,9.06072,0.5289600000000001,9.076147068,0.99072,0.28896000000000005,1.032,8.07,0.24,8.0735679845,6.87288,0.8708400000000001,6.9278309593,0.00288,0.00084,0.003,6.87,0.87,6.9248682298
2021-01-02 11:00:00,9.26144,0.5329200000000001,9.2767599193,0.90144,0.26292000000000004,0.9390000000000001,8.36,0.27,8.3643589115,7.18,0.8300000000000001,7.2278143308,0.0,0.0,0.0,7.18,0.8300000000000001,7.2278143308
2021-01-02 11:30:00,9.57608,0.5884400000000001,9.5941424734,0.8860800000000001,0.25844,0.923,8.69,0.33,8.6962635655,7.30096,0.83028,7.3480189031,0.0009600000000000001,0.00028000000000000003,0.001,7.3,0.8300000000000001,7.3470334149
2021-01-02 12:00:00,9.512,0.516,9.5259855133,0.912,0.266,0.9500000000000001,8.6,0.25,8.6036329536,7.32096,0.8102800000000001,7.3656641927,0.0009600000000000001,0.00028000000000000003,0.001,7.32,0.81,7.3646792191
2021-01-02 12:30:00,9.8316,0.5188,9.8452786654,0.9216000000000001,0.26880000000000004,0.96,8.91,0.25,8.9135066051,7.45,0.79,7.4917688165000005,0.0,0.0,0.0,7.45,0.79,7.4917688165000005
2021-01-02 13:00:00,9.77512,0.50316,9.7880611461,1.00512,0.29316000000000003,1.047,8.77,0.21,8.7725138928,7.56192,0.8405600000000001,7.6084936223,0.0019200000000000003,0.0005600000000000001,0.002,7.5600000000000005,0.84,7.606523516
2021-01-02 13:30:00,10.13384,0.5611200000000001,10.1493629751,0.96384,0.28112000000000004,1.004,9.17,0.28,9.1742738132,7.56192,0.8805600000000001,7.6130164849,0.0019200000000000003,0.0005600000000000001,0.002,7.5600000000000005,0.88,7.6110446064
2021-01-02 14:00:00,10.03376,0.5556800000000001,10.0491352862,1.01376,0.29568,1.056,9.02,0.26,9.023746450299999,7.21,0.77,7.250999931,0.0,0.0,0.0,7.21,0.77,7.250999931
2021-01-02 14:30:00,9.0168,0.5024000000000001,9.0307855694,1.2768,0.3724,1.33,7.74,0.13,7.7410916543,6.77536,0.61448,6.8031675564,0.015360000000000002,0.0044800000000000005,0.016,6.76,0.61,6.7874663903
2021-01-02 15:00:00,8.79024,0.55632,8.8078267013,1.29024,0.37632000000000004,1.344,7.5,0.18,7.502159689,6.80248,0.68364,6.8367461413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.79,0.68,6.823965123
2021-01-02 15:30:00,9.19544,0.48492,9.2082172107,1.04544,0.30492,1.089,8.15,0.18,8.1519874877,6.87576,0.7016800000000001,6.9114709288,0.00576,0.00168,0.006,6.87,0.7000000000000001,6.9055702154
2021-01-02 16:00:00,9.47488,0.12184,9.4756633541,1.03488,0.30184,1.078,8.44,-0.18,8.4419192131,7.06,0.64,7.0889491464,0.0,0.0,0.0,7.06,0.64,7.0889491464
2021-01-02 16:30:00,10.13992,0.24456000000000003,10.1428687855,0.76992,0.22456,0.802,9.37,0.02,9.3700213447,7.17,0.34,7.1780568401,0.0,0.0,0.0,7.17,0.34,7.1780568401
2021-01-02 17:00:00,10.95264,0.13952,10.9535286004,0.7526400000000001,0.21952000000000002,0.784,10.2,-0.08,10.2003137207,7.58,0.34,7.5876214982,0.0,0.0,0.0,7.58,0.34,7.5876214982
2021-01-02 17:30:00,11.52192,0.33056,11.526660852100001,0.72192,0.21056000000000002,0.752,10.8,0.12,10.8006666461,7.71,0.32,7.7166378689,0.0,0.0,0.0,7.71,0.32,7.7166378689
2021-01-02 18:00:00,11.65032,0.17176000000000002,11.6515860551,0.7603200000000001,0.22176,0.792,10.89,-0.05,10.8901147836,7.78,0.41000000000000003,7.7907958515,0.0,0.0,0.0,7.78,0.41000000000000003,7.7907958515
2021-01-02 18:30:00,11.45312,0.11216000000000001,11.4536691763,0.6931200000000001,0.20216,0.722,10.76,-0.09,10.7603763875,7.79,0.36,7.7983139203,0.0,0.0,0.0,7.79,0.36,7.7983139203
2021-01-02 19:00:00,10.79504,0.42272000000000004,10.8033134177,0.6950400000000001,0.20272,0.724,10.1,0.22,10.1023957555,7.54,0.32,7.546787396,0.0,0.0,0.0,7.54,0.32,7.546787396
2021-01-02 19:30:00,10.25832,0.42076,10.2669454172,0.68832,0.20076000000000002,0.717,9.57,0.22,9.5725284016,7.38,0.36,7.3887752706,0.0,0.0,0.0,7.38,0.36,7.3887752706
2021-01-02 20:00:00,9.66512,-0.09684000000000001,9.6656051337,0.76512,0.22316000000000003,0.797,8.9,-0.32,8.9057509509,7.05,0.32,7.0572586746,0.0,0.0,0.0,7.05,0.32,7.0572586746
2021-01-02 20:30:00,9.24032,-0.12824000000000002,9.2412098342,0.7603200000000001,0.22176,0.792,8.48,-0.35000000000000003,8.4872198039,6.8100000000000005,0.30000000000000004,6.8166047267,0.0,0.0,0.0,6.8100000000000005,0.30000000000000004,6.8166047267
2021-01-02 21:00:00,9.05664,-0.12348,9.0574817361,0.7766400000000001,0.22652000000000003,0.809,8.28,-0.35000000000000003,8.2873940416,6.48,0.25,6.4848207377,0.0,0.0,0.0,6.48,0.25,6.4848207377
2021-01-02 21:30:00,8.69224,-0.20768,8.6947206511,0.76224,0.22232000000000002,0.794,7.93,-0.43,7.9416497027,6.0,0.05,6.0002083297,0.0,0.0,0.0,6.0,0.05,6.0002083297
2021-01-02 22:00:00,8.20816,-0.20012000000000002,8.2105991621,0.7881600000000001,0.22988000000000003,0.8210000000000001,7.42,-0.43,7.4324491253,6.05,0.16,6.0521153327,0.0,0.0,0.0,6.05,0.16,6.0521153327
2021-01-02 22:30:00,7.95328,-0.12196000000000001,7.9542150461,0.71328,0.20804000000000003,0.743,7.24,-0.33,7.2475168161,5.72,0.03,5.7200786707999995,0.0,0.0,0.0,5.72,0.03,5.7200786707999995
2021-01-02 23:00:00,7.39624,-0.16068000000000002,7.3979851446,0.78624,0.22932000000000002,0.8190000000000001,6.61,-0.39,6.6214952994,4.97,-0.2,4.974022517,0.0,0.0,0.0,4.97,-0.2,4.974022517
2021-01-02 23:30:00,6.85224,-0.14768,6.8538312206,0.76224,0.22232000000000002,0.794,6.09,-0.37,6.1012293843,4.64,-0.23,4.6456969337,0.0,0.0,0.0,4.64,-0.23,4.6456969337
2021-01-03 00:00:00,6.4468,-0.1776,6.4492458474,0.7968000000000001,0.23240000000000002,0.8300000000000001,5.65,-0.41000000000000003,5.6648565736,4.29,-0.23,4.2961610771,0.0,0.0,0.0,4.29,-0.23,4.2961610771
2021-01-03 00:30:00,6.41128,-0.18796000000000002,6.4140346273,0.7612800000000001,0.22204000000000002,0.793,5.65,-0.41000000000000003,5.6648565736,4.36,-0.18,4.3637140145,0.0,0.0,0.0,4.36,-0.18,4.3637140145
2021-01-03 01:00:00,6.926,-0.192,6.9286607653,0.8160000000000001,0.23800000000000002,0.85,6.11,-0.43,6.1251122439,4.59,-0.18,4.5935280559,0.0,0.0,0.0,4.59,-0.18,4.5935280559
2021-01-03 01:30:00,7.03424,-0.10668000000000001,7.0350488982,0.8342400000000001,0.24332,0.869,6.2,-0.35000000000000003,6.2098711742,4.65,-0.21,4.6547395201,0.0,0.0,0.0,4.65,-0.21,4.6547395201
2021-01-03 02:00:00,6.98664,-0.11848000000000002,6.9876445244,0.8966400000000001,0.26152000000000003,0.934,6.09,-0.38,6.1018439836,4.67,-0.21,4.6747192429,0.0,0.0,0.0,4.67,-0.21,4.6747192429
2021-01-03 02:30:00,6.83456,-0.12492000000000002,6.8357015295,0.8745600000000001,0.25508000000000003,0.911,5.96,-0.38,5.9721018076,4.37,-0.23,4.3760484458,0.0,0.0,0.0,4.37,-0.23,4.3760484458
2021-01-03 03:00:00,6.69432,-0.11624000000000001,6.6953291181,0.9043200000000001,0.26376,0.9420000000000001,5.79,-0.38,5.8024563764,4.14,-0.23,4.1463839668,0.0,0.0,0.0,4.14,-0.23,4.1463839668
2021-01-03 03:30:00,6.48032,-0.08324000000000001,6.4808545887,0.8803200000000001,0.25676000000000004,0.917,5.6,-0.34,5.6103119343,4.18,-0.23,4.1863229689,0.0,0.0,0.0,4.18,-0.23,4.1863229689
2021-01-03 04:00:00,6.26264,-0.10548,6.263528223,0.8726400000000001,0.25452,0.909,5.39,-0.36,5.4020088856,4.02,-0.23,4.0265742263,0.0,0.0,0.0,4.02,-0.23,4.0265742263
2021-01-03 04:30:00,6.15168,-0.07576000000000001,6.1521464872,0.8716800000000001,0.25424,0.908,5.28,-0.33,5.2903024488,4.0,-0.23,4.0066070434,0.0,0.0,0.0,4.0,-0.23,4.0066070434
2021-01-03 05:00:00,6.04992,-0.07044,6.0503300571,0.88992,0.25956,0.927,5.16,-0.33,5.1705415577,3.8,-0.23,3.8069541631,0.0,0.0,0.0,3.8,-0.23,3.8069541631
2021-01-03 05:30:00,6.06032,-0.07324,6.0607625428,0.8803200000000001,0.25676000000000004,0.917,5.18,-0.33,5.1905009392,3.83,-0.21,3.8357528596,0.0,0.0,0.0,3.83,-0.21,3.8357528596
2021-01-03 06:00:00,6.1676,-0.0682,6.167977059,0.8976000000000001,0.26180000000000003,0.935,5.27,-0.33,5.2803219599,3.89,-0.21,3.8956642566,0.0,0.0,0.0,3.89,-0.21,3.8956642566
2021-01-03 06:30:00,6.29184,-0.11988000000000001,6.2929819482,0.8918400000000001,0.26012,0.929,5.4,-0.38,5.4133538587,3.91,-0.21,3.9156353252000002,0.0,0.0,0.0,3.91,-0.21,3.9156353252000002
2021-01-03 07:00:00,6.502,-0.114,6.502999308,0.912,0.266,0.9500000000000001,5.59,-0.38,5.6029010343,4.2,0.01,4.2000119047,0.0,0.0,0.0,4.2,0.01,4.2000119047
2021-01-03 07:30:00,6.90704,-0.12128000000000001,6.9081046894,0.88704,0.25872,0.924,6.02,-0.38,6.0319814323,4.51,0.35000000000000003,4.5235605445000004,0.0,0.0,0.0,4.51,0.35000000000000003,4.5235605445000004
2021-01-03 08:00:00,6.9368,-0.0926,6.9374180356,0.9168000000000001,0.2674,0.9550000000000001,6.02,-0.36,6.0307545133,4.68,0.28,4.6883685862,0.0,0.0,0.0,4.68,0.28,4.6883685862
2021-01-03 08:30:00,7.38768,0.15724000000000002,7.3893531652,0.8476800000000001,0.24724000000000002,0.883,6.54,-0.09,6.5406192367,5.05,0.32,5.0601284569,0.0,0.0,0.0,5.05,0.32,5.0601284569
2021-01-03 09:00:00,7.8196,-0.0022,7.8196003095,0.8496,0.24780000000000002,0.885,6.97,-0.25,6.9744820596,5.77,0.59,5.8000862063,0.0,0.0,0.0,5.77,0.59,5.8000862063
2021-01-03 09:30:00,8.33816,0.08488000000000001,8.3385920154,0.9081600000000001,0.26488,0.9460000000000001,7.43,-0.18,7.4321800301,6.16,0.63,6.1921321045,0.0,0.0,0.0,6.16,0.63,6.1921321045
2021-01-03 10:00:00,8.72168,0.5592400000000001,8.7395910316,0.9916800000000001,0.28924,1.033,7.73,0.27,7.7347139572,6.46,0.65,6.4926188861,0.0,0.0,0.0,6.46,0.65,6.4926188861
2021-01-03 10:30:00,9.11128,0.51204,9.1256565901,1.00128,0.29204,1.043,8.11,0.22,8.1129834217,6.92096,0.6302800000000001,6.9496000029000005,0.0009600000000000001,0.00028000000000000003,0.001,6.92,0.63,6.9486185677000005
2021-01-03 11:00:00,9.55688,0.48784000000000005,9.5693230273,0.9868800000000001,0.28784000000000004,1.028,8.57,0.2,8.5723334046,7.06192,0.7005600000000001,7.0965835724,0.0019200000000000003,0.0005600000000000001,0.002,7.06,0.7000000000000001,7.0946176782
2021-01-03 11:30:00,9.80728,0.5450400000000001,9.8224136341,0.97728,0.28504,1.018,8.83,0.26,8.8338270302,7.06,0.72,7.0966189133,0.0,0.0,0.0,7.06,0.72,7.0966189133
2021-01-03 12:00:00,10.0732,0.5326000000000001,10.0872702452,1.0032,0.2926,1.045,9.07,0.24,9.0731747476,7.57096,0.8002800000000001,7.6131388665,0.0009600000000000001,0.00028000000000000003,0.001,7.57,0.8,7.6121547541
2021-01-03 12:30:00,10.67816,0.7498800000000001,10.7044579966,1.02816,0.29988000000000004,1.071,9.65,0.45,9.6604865302,7.9448,0.8514,7.9902896693,0.0048000000000000004,0.0014,0.005,7.94,0.85,7.9853678688
2021-01-03 13:00:00,10.60904,0.7597200000000001,10.6362072281,0.9590400000000001,0.27972,0.999,9.65,0.48,9.6619304489,7.9409600000000005,0.8202800000000001,7.9832139518,0.0009600000000000001,0.00028000000000000003,0.001,7.94,0.8200000000000001,7.9822302648
2021-01-03 13:30:00,10.54328,0.73804,10.5690801965,0.9532800000000001,0.27804,0.993,9.59,0.46,9.6010259868,7.79,0.78,7.8289526758,0.0,0.0,0.0,7.79,0.78,7.8289526758
2021-01-03 14:00:00,10.092,0.551,10.1070304739,1.032,0.301,1.075,9.06,0.25,9.063448571,7.39096,0.6802800000000001,7.4222011964,0.0009600000000000001,0.00028000000000000003,0.001,7.39,0.68,7.4212195763
2021-01-03 14:30:00,9.81744,0.50092,9.8302110354,0.9974400000000001,0.29092,1.039,8.82,0.21,8.8224996458,7.17192,0.68056,7.2041375889,0.0019200000000000003,0.0005600000000000001,0.002,7.17,0.68,7.2021732831
2021-01-03 15:00:00,9.70464,0.47052000000000005,9.7160396562,1.06464,0.31052,1.109,8.64,0.16,8.6414813545,7.37192,0.7405600000000001,7.4090237952999995,0.0019200000000000003,0.0005600000000000001,0.002,7.37,0.74,7.4070574453999996
2021-01-03 15:30:00,9.74816,0.07988,9.7484872775,1.02816,0.29988000000000004,1.071,8.72,-0.22,8.7227747879,7.34,0.72,7.37522881,0.0,0.0,0.0,7.34,0.72,7.37522881
2021-01-03 16:00:00,10.19224,0.43732000000000004,10.2016177639,0.88224,0.25732000000000005,0.919,9.31,0.18,9.3117399019,7.12,0.55,7.1412113818,0.0,0.0,0.0,7.12,0.55,7.1412113818
2021-01-03 16:30:00,11.07128,0.5620400000000001,11.0855369649,1.00128,0.29204,1.043,10.07,0.27,10.0736190121,7.75,0.62,7.7747604465,0.0,0.0,0.0,7.75,0.62,7.7747604465
2021-01-03 17:00:00,11.798960000000001,0.56428,11.8124455131,1.00896,0.29428000000000004,1.051,10.79,0.27,10.7933775993,8.36,0.72,8.3909475031,0.0,0.0,0.0,8.36,0.72,8.3909475031
2021-01-03 17:30:00,11.860240000000001,0.54132,11.8725869211,0.9302400000000001,0.27132,0.969,10.93,0.27,10.9333343496,8.52,0.75,8.5529468606,0.0,0.0,0.0,8.52,0.75,8.5529468606
2021-01-03 18:00:00,11.67832,0.54076,11.6908331354,0.92832,0.27076,0.967,10.75,0.27,10.7533901631,8.38,0.65,8.4051710274,0.0,0.0,0.0,8.38,0.65,8.4051710274
2021-01-03 18:30:00,11.49064,0.6085200000000001,11.5067416848,0.9206400000000001,0.26852000000000004,0.9590000000000001,10.57,0.34,10.5754668928,8.22,0.72,8.2514725958,0.0,0.0,0.0,8.22,0.72,8.2514725958
2021-01-03 19:00:00,11.03656,0.6160800000000001,11.0537419547,0.9465600000000001,0.27608000000000005,0.986,10.09,0.34,10.0957268188,7.74,0.65,7.7672453289,0.0,0.0,0.0,7.74,0.65,7.7672453289
2021-01-03 19:30:00,10.70008,0.52544,10.7129734061,0.9100800000000001,0.26544,0.9480000000000001,9.79,0.26,9.793451894,7.54,0.6900000000000001,7.5715057948,0.0,0.0,0.0,7.54,0.6900000000000001,7.5715057948
2021-01-03 20:00:00,9.8404,0.5172,9.8539823422,0.9504,0.2772,0.99,8.89,0.24,8.893239005,7.36,0.6900000000000001,7.3922729928,0.0,0.0,0.0,7.36,0.6900000000000001,7.3922729928
2021-01-03 20:30:00,9.38024,0.51132,9.3941657746,0.9302400000000001,0.27132,0.969,8.45,0.24,8.4534075969,7.08,0.65,7.1097749613,0.0,0.0,0.0,7.08,0.65,7.1097749613
2021-01-03 21:00:00,8.8804,0.5172,8.8954482743,0.9504,0.2772,0.99,7.93,0.24,7.9336309468,6.8100000000000005,0.65,6.8409502264,0.0,0.0,0.0,6.8100000000000005,0.65,6.8409502264
2021-01-03 21:30:00,8.44312,0.5121600000000001,8.4586395596,0.9331200000000001,0.27216,0.972,7.51,0.24,7.5138339082,6.44,0.5700000000000001,6.465175945,0.0,0.0,0.0,6.44,0.5700000000000001,6.465175945
2021-01-03 22:00:00,7.8894400000000005,0.45692000000000005,7.9026602736000005,0.9494400000000001,0.27692,0.989,6.94,0.18,6.9423339015,6.33,0.66,6.3643145742,0.0,0.0,0.0,6.33,0.66,6.3643145742
2021-01-03 22:30:00,7.5264,-0.0398,7.5265052315,0.9264,0.2702,0.965,6.6,-0.31,6.6072762921,5.59,0.51,5.6132165467,0.0,0.0,0.0,5.59,0.51,5.6132165467
2021-01-03 23:00:00,6.94616,-0.031120000000000002,6.9462297111,0.9561600000000001,0.27888,0.996,5.99,-0.31,5.9980163388,4.88,0.38,4.894772722,0.0,0.0,0.0,4.88,0.38,4.894772722
2021-01-03 23:30:00,6.33888,-0.12616000000000002,6.3401353298,0.93888,0.27384000000000003,0.978,5.4,-0.4,5.4147945483,4.6,0.38,4.6156689656,0.0,0.0,0.0,4.6,0.38,4.6156689656
2021-01-04 00:00:00,6.01904,-0.06028000000000001,6.0193418411,0.9590400000000001,0.27972,0.999,5.06,-0.34,5.0714100603,4.66,0.48,4.6846558038,0.0,0.0,0.0,4.66,0.48,4.6846558038
2021-01-04 00:30:00,6.03464,-0.06448000000000001,6.0349844739,0.94464,0.27552000000000004,0.984,5.09,-0.34,5.1013429604,4.71,0.48,4.7343954207,0.0,0.0,0.0,4.71,0.48,4.7343954207
2021-01-04 01:00:00,6.74808,0.21944000000000002,6.7516470287,0.95808,0.27944,0.998,5.79,-0.06,5.7903108725,5.13,0.48,5.1524072044,0.0,0.0,0.0,5.13,0.48,5.1524072044
2021-01-04 01:30:00,6.8864,0.25020000000000003,6.8909436944,0.9264,0.2702,0.965,5.96,-0.02,5.960033557,5.2,0.51,5.2249497605,0.0,0.0,0.0,5.2,0.51,5.2249497605
2021-01-04 02:00:00,6.82,0.52,6.8397953186,0.96,0.28,1.0,5.86,0.24,5.8649126166,5.16,0.54,5.1881788712,0.0,0.0,0.0,5.16,0.54,5.1881788712
2021-01-04 02:30:00,6.73176,0.51468,6.7514063868,0.94176,0.27468000000000004,0.981,5.79,0.24,5.7949719585,5.13,0.54,5.1583427571,0.0,0.0,0.0,5.13,0.54,5.1583427571
2021-01-04 03:00:00,6.59,-0.05,6.5901896786,0.96,0.28,1.0,5.63,-0.33,5.6396631105,5.13,0.64,5.1697678865,0.0,0.0,0.0,5.13,0.64,5.1697678865
2021-01-04 03:30:00,6.6204,0.3472,6.6294980202,0.9504,0.2772,0.99,5.67,0.07,5.6704320823,5.09,0.58,5.1229386098,0.0,0.0,0.0,5.09,0.58,5.1229386098
2021-01-04 04:00:00,6.43712,0.49916000000000005,6.456444424,0.9571200000000001,0.27916,0.997,5.48,0.22,5.4844142805,4.96,0.54,4.9893085693,0.0,0.0,0.0,4.96,0.54,4.9893085693
2021-01-04 04:30:00,7.0364,0.7202000000000001,7.0731614572,0.9264,0.2702,0.965,6.11,0.45,6.1265487838,4.9,0.52,4.9275145865,0.0,0.0,0.0,4.9,0.52,4.9275145865
2021-01-04 05:00:00,6.65808,0.7294400000000001,6.6979184826000004,0.95808,0.27944,0.998,5.7,0.45,5.7177355658,4.49,0.44,4.5115075086,0.0,0.0,0.0,4.49,0.44,4.5115075086
2021-01-04 05:30:00,7.08256,0.7690800000000001,7.1241940035,0.92256,0.26908000000000004,0.961,6.16,0.5,6.1802588943,4.37,0.33,4.3824422415,0.0,0.0,0.0,4.37,0.33,4.3824422415
2021-01-04 06:00:00,7.48832,0.95076,7.5484356658,0.92832,0.27076,0.967,6.5600000000000005,0.68,6.5951497329,5.05,0.5700000000000001,5.0820665088,0.0,0.0,0.0,5.05,0.5700000000000001,5.0820665088
2021-01-04 06:30:00,8.54,1.025,8.6012920541,0.84,0.245,0.875,7.7,0.78,7.7394056619,5.42,0.5700000000000001,5.4498899071,0.0,0.0,0.0,5.42,0.5700000000000001,5.4498899071
2021-01-04 07:00:00,9.35944,1.11192,9.4252577259,0.8294400000000001,0.24192000000000002,0.864,8.53,0.87,8.574252154,5.79,0.64,5.8252639425,0.0,0.0,0.0,5.79,0.64,5.8252639425
2021-01-04 07:30:00,10.66872,1.43296,10.76452325,0.7987200000000001,0.23296000000000003,0.8320000000000001,9.87,1.2,9.942680725,6.54,0.79,6.5875412712,0.0,0.0,0.0,6.54,0.79,6.5875412712
2021-01-04 08:00:00,11.3008,1.5794000000000001,11.4106347326,0.8208000000000001,0.2394,0.855,10.48,1.34,10.5653206293,6.9,0.98,6.9692467312,0.0,0.0,0.0,6.9,0.98,6.9692467312
2021-01-04 08:30:00,12.13008,1.86044,12.2719223352,0.7900800000000001,0.23044,0.8230000000000001,11.34,1.63,11.4565483458,7.27,1.07,7.3483195358,0.0,0.0,0.0,7.27,1.07,7.3483195358
2021-01-04 09:00:00,12.5448,1.8714,12.6836171891,0.7248,0.2114,0.755,11.82,1.6600000000000001,11.9359959786,7.42,1.03,7.4911481096,0.0,0.0,0.0,7.42,1.03,7.4911481096
2021-01-04 09:30:00,12.74184,2.16512,12.9244818542,0.7718400000000001,0.22512000000000001,0.804,11.97,1.94,12.1261906632,8.18,1.23,8.2719586556,0.0,0.0,0.0,8.18,1.23,8.2719586556
2021-01-04 10:00:00,12.9904,2.2922000000000002,13.1910830867,0.8304,0.2422,0.865,12.16,2.05,12.3315895164,8.27,1.28,8.3684705891,0.0,0.0,0.0,8.27,1.28,8.3684705891
2021-01-04 10:30:00,13.18408,2.26744,13.3776399114,0.81408,0.23744,0.848,12.37,2.03,12.5354616987,8.38,1.24,8.471245481,0.0,0.0,0.0,8.38,1.24,8.471245481
2021-01-04 11:00:00,13.28232,2.29276,13.47875265,0.8323200000000001,0.24276000000000003,0.867,12.45,2.05,12.6176463732,8.13,1.15,8.2109317376,0.0,0.0,0.0,8.13,1.15,8.2109317376
2021-01-04 11:30:00,13.48696,2.24828,13.6730703575,0.81696,0.23828000000000002,0.851,12.67,2.01,12.8284449564,8.5,1.18,8.5815150178,0.0,0.0,0.0,8.5,1.18,8.5815150178
2021-01-04 12:00:00,13.3692,2.2606,13.5589756619,0.8592000000000001,0.2506,0.895,12.51,2.01,12.6704459274,8.52,1.29,8.6171050823,0.0,0.0,0.0,8.52,1.29,8.6171050823
2021-01-04 12:30:00,13.83984,2.28912,14.0278737377,0.81984,0.23912000000000003,0.854,13.02,2.05,13.1803983248,8.26,1.06,8.3277367874,0.0,0.0,0.0,8.26,1.06,8.3277367874
2021-01-04 13:00:00,13.8044,2.2392,13.9848302099,0.8544,0.2492,0.89,12.95,1.99,13.1020074798,8.61,1.19,8.6918467543,0.0,0.0,0.0,8.61,1.19,8.6918467543
2021-01-04 13:30:00,13.71136,2.06248,13.8656127452,0.8313600000000001,0.24248000000000003,0.866,12.88,1.82,13.0079514144,8.44,1.16,8.5193426976,0.0,0.0,0.0,8.44,1.16,8.5193426976
2021-01-04 14:00:00,13.60592,2.23256,13.7878708726,0.86592,0.25256,0.902,12.74,1.98,12.8929438066,8.38,1.24,8.471245481,0.0,0.0,0.0,8.38,1.24,8.471245481
2021-01-04 14:30:00,13.54928,2.24604,13.7341794149,0.8092800000000001,0.23604000000000003,0.843,12.74,2.01,12.8975850453,8.47,1.2,8.5545835667,0.0,0.0,0.0,8.47,1.2,8.5545835667
2021-01-04 15:00:00,13.4804,2.2522,13.6672451138,0.8304,0.2422,0.865,12.65,2.01,12.808692361,8.43,1.18,8.5121853833,0.0,0.0,0.0,8.43,1.18,8.5121853833
2021-01-04 15:30:00,13.55432,2.25876,13.7412367493,0.78432,0.22876000000000002,0.8170000000000001,12.77,2.03,12.9303441563,8.47,1.1400000000000001,8.5463734999,0.0,0.0,0.0,8.47,1.1400000000000001,8.5463734999
2021-01-04 16:00:00,13.62824,2.18532,13.8023385337,0.73824,0.21532,0.769,12.89,1.97,13.0396702412,8.62,1.12,8.6924564997,0.0,0.0,0.0,8.62,1.12,8.6924564997
2021-01-04 16:30:00,14.02784,2.06812,14.1794716192,0.7478400000000001,0.21812,0.779,13.28,1.85,13.4082400038,8.7,1.02,8.7595890315,0.0,0.0,0.0,8.7,1.02,8.7595890315
2021-01-04 17:00:00,14.46168,1.95924,14.593793537,0.75168,0.21924000000000002,0.783,13.71,1.74,13.819974674400001,8.7,0.84,8.7404576539,0.0,0.0,0.0,8.7,0.84,8.7404576539
2021-01-04 17:30:00,14.52536,1.83448,14.6407445166,0.73536,0.21448,0.766,13.79,1.62,13.8848298513,8.8,0.87,8.8429011077,0.0,0.0,0.0,8.8,0.87,8.8429011077
2021-01-04 18:00:00,14.54168,1.78924,14.6513424982,0.75168,0.21924000000000002,0.783,13.79,1.57,13.8790849842,8.64,0.8,8.6769579923,0.0,0.0,0.0,8.64,0.8,8.6769579923
2021-01-04 18:30:00,13.86112,1.7261600000000001,13.9681879999,0.7411200000000001,0.21616000000000002,0.772,13.12,1.51,13.2066081944,8.43,0.8200000000000001,8.4697874826,0.0,0.0,0.0,8.43,0.8200000000000001,8.4697874826
2021-01-04 19:00:00,13.3036,1.6598000000000002,13.4067411775,0.7536,0.21980000000000002,0.785,12.55,1.44,12.6323434089,8.15,0.73,8.1826279397,0.0,0.0,0.0,8.15,0.73,8.1826279397
2021-01-04 19:30:00,12.8048,1.4214,12.8834498874,0.7248,0.2114,0.755,12.08,1.21,12.1404489209,7.99,0.73,8.0232786316,0.0,0.0,0.0,7.99,0.73,8.0232786316
2021-01-04 20:00:00,12.17824,1.3203200000000002,12.2496030303,0.8582400000000001,0.25032000000000004,0.894,11.32,1.07,11.3704573347,7.79,0.73,7.8241293445,0.0,0.0,0.0,7.79,0.73,7.8241293445
2021-01-04 20:30:00,11.24368,1.31024,11.3197645205,0.8236800000000001,0.24024,0.858,10.42,1.07,10.4747935541,7.26,0.64,7.2881547733,0.0,0.0,0.0,7.26,0.64,7.2881547733
2021-01-04 21:00:00,10.99752,1.3713600000000001,11.0826925609,0.82752,0.24136000000000002,0.862,10.17,1.13,10.2325852061,7.02,0.7000000000000001,7.0548139593,0.0,0.0,0.0,7.02,0.7000000000000001,7.0548139593
2021-01-04 21:30:00,10.74312,1.42716,10.8375003114,0.8131200000000001,0.23716,0.847,9.93,1.19,10.0010499449,6.78,0.67,6.8130242918,0.0,0.0,0.0,6.78,0.67,6.8130242918
2021-01-04 22:00:00,10.15656,1.30108,10.2395566408,0.8265600000000001,0.24108000000000002,0.861,9.33,1.06,9.3900212992,6.29,0.5,6.3098415194,0.0,0.0,0.0,6.29,0.5,6.3098415194
2021-01-04 22:30:00,9.67104,1.14072,9.7380828093,0.7910400000000001,0.23072,0.8240000000000001,8.88,0.91,8.9265054753,6.08,0.47000000000000003,6.0981390604,0.0,0.0,0.0,6.08,0.47000000000000003,6.0981390604
2021-01-04 23:00:00,8.93656,1.29108,9.0293406293,0.8265600000000001,0.24108000000000002,0.861,8.11,1.05,8.1776891601,5.63,0.52,5.6539632118,0.0,0.0,0.0,5.63,0.52,5.6539632118
2021-01-04 23:30:00,8.45312,1.31716,8.5551240903,0.8131200000000001,0.23716,0.847,7.64,1.08,7.7159574908,5.25,0.5,5.2737557774,0.0,0.0,0.0,5.25,0.5,5.2737557774
2021-01-05 00:00:00,8.09656,1.13108,8.1751835331,0.8265600000000001,0.24108000000000002,0.861,7.27,0.89,7.3242747081,4.88,0.5,4.9055478797,0.0,0.0,0.0,4.88,0.5,4.9055478797
2021-01-05 00:30:00,8.08408,1.21744,8.1752375868,0.81408,0.23744,0.848,7.27,0.98,7.3357549032,4.88,0.47000000000000003,4.9025809529,0.0,0.0,0.0,4.88,0.47000000000000003,4.9025809529
2021-01-05 01:00:00,8.6256,1.0808,8.6930491774,0.8256,0.24080000000000001,0.86,7.8,0.84,7.8451003818,5.25,0.5,5.2737557774,0.0,0.0,0.0,5.25,0.5,5.2737557774
2021-01-05 01:30:00,8.74952,1.08736,8.8168277742,0.7795200000000001,0.22736,0.812,7.97,0.86,8.0162647162,5.3,0.55,5.3284613164,0.0,0.0,0.0,5.3,0.55,5.3284613164
2021-01-05 02:00:00,8.6456,1.1408,8.7205403502,0.8256,0.24080000000000001,0.86,7.82,0.9,7.8716199095,5.23,0.53,5.2567860904,0.0,0.0,0.0,5.23,0.53,5.2567860904
2021-01-05 02:30:00,8.62832,1.1657600000000001,8.7067159366,0.80832,0.23576000000000003,0.842,7.82,0.93,7.8751063485,5.14,0.48,5.1623637997,0.0,0.0,0.0,5.14,0.48,5.1623637997
2021-01-05 03:00:00,8.48368,1.17024,8.5640112097,0.8236800000000001,0.24024,0.858,7.66,0.93,7.7162490888,4.88,0.44,4.8997959141,0.0,0.0,0.0,4.88,0.44,4.8997959141
2021-01-05 03:30:00,8.38448,1.21464,8.4720042021,0.8044800000000001,0.23464000000000002,0.838,7.58,0.98,7.643088381,4.86,0.49,4.8846391882999995,0.0,0.0,0.0,4.86,0.49,4.8846391882999995
2021-01-05 04:00:00,8.212720000000001,1.31996,8.3181166258,0.8227200000000001,0.23996,0.857,7.39,1.08,7.4685005188,4.66,0.43,4.6797970041,0.0,0.0,0.0,4.66,0.43,4.6797970041
2021-01-05 04:30:00,8.2828,1.3254000000000001,8.3881738775,0.7728,0.22540000000000002,0.805,7.51,1.1,7.5901317512,4.74,0.46,4.7622683671,0.0,0.0,0.0,4.74,0.46,4.7622683671
2021-01-05 05:00:00,8.3356,1.3408,8.4427467095,0.8256,0.24080000000000001,0.86,7.51,1.1,7.5901317512,4.93,0.6000000000000001,4.966376949,0.0,0.0,0.0,4.93,0.6000000000000001,4.966376949
2021-01-05 05:30:00,8.4864,1.2852000000000001,8.5831651505,0.8064,0.23520000000000002,0.84,7.68,1.05,7.7514450266,5.07,0.6000000000000001,5.1053795158,0.0,0.0,0.0,5.07,0.6000000000000001,5.1053795158
2021-01-05 06:00:00,9.01464,1.25052,9.1009633886,0.82464,0.24052,0.859,8.19,1.01,8.2520421715,5.23,0.6000000000000001,5.2643043225,0.0,0.0,0.0,5.23,0.6000000000000001,5.2643043225
2021-01-05 06:30:00,9.8568,1.5124,9.9721542307,0.7968000000000001,0.23240000000000002,0.8300000000000001,9.06,1.28,9.1499726776,5.44,0.5700000000000001,5.4697806172,0.0,0.0,0.0,5.44,0.5700000000000001,5.4697806172
2021-01-05 07:00:00,10.63856,1.61708,10.760757715,0.77856,0.22708000000000003,0.811,9.86,1.3900000000000001,9.9574946648,6.05,0.68,6.0880949401,0.0,0.0,0.0,6.05,0.68,6.0880949401
2021-01-05 07:30:00,11.47912,1.80016,11.6194135824,0.78912,0.23016000000000003,0.8220000000000001,10.69,1.57,10.8046749141,6.6,0.86,6.655794468,0.0,0.0,0.0,6.6,0.86,6.655794468
2021-01-05 08:00:00,12.0504,1.9022000000000001,12.1996108544,0.8304,0.2422,0.865,11.22,1.6600000000000001,11.342133838,7.02,1.05,7.0980912927,0.0,0.0,0.0,7.02,1.05,7.0980912927
2021-01-05 08:30:00,12.74128,2.13704,12.9192552417,0.8812800000000001,0.25704000000000005,0.918,11.86,1.88,12.0080806127,7.39,1.05,7.4642213258,0.0,0.0,0.0,7.39,1.05,7.4642213258
2021-01-05 09:00:00,13.2104,2.6122,13.4661894016,0.8304,0.2422,0.865,12.38,2.37,12.604812573,7.77,0.96,7.8290804058,0.0,0.0,0.0,7.77,0.96,7.8290804058
2021-01-05 09:30:00,12.99136,2.41748,13.2143726374,0.9513600000000001,0.27748,0.991,12.04,2.14,12.2287039379,7.96,1.06,8.0302677415,0.0,0.0,0.0,7.96,1.06,8.0302677415
2021-01-05 10:00:00,13.21792,2.55856,13.4632699743,1.05792,0.30856,1.102,12.16,2.25,12.3664101501,7.99,1.11,8.0667341595,0.0,0.0,0.0,7.99,1.11,8.0667341595
2021-01-05 10:30:00,13.28768,2.58724,13.5372172399,1.08768,0.31724,1.133,12.2,2.27,12.4093875755,7.87192,1.05056,7.941712712,0.0019200000000000003,0.0005600000000000001,0.002,7.87,1.05,7.939735512
2021-01-05 11:00:00,13.15232,2.7527600000000003,13.4373066126,1.3123200000000002,0.38276000000000004,1.367,11.84,2.37,12.0748705997,7.85096,1.07028,7.9235769827,0.0009600000000000001,0.00028000000000000003,0.001,7.85,1.07,7.922587961
2021-01-05 11:30:00,12.99344,2.75892,13.2831141906,1.33344,0.38892000000000004,1.389,11.66,2.37,11.8984242654,7.9848,1.0914,8.0590436778,0.0048000000000000004,0.0014,0.005,7.98,1.09,8.0540983356
2021-01-05 12:00:00,12.712720000000001,2.90496,13.0404003926,1.6627200000000002,0.48496000000000006,1.732,11.05,2.42,11.3118919726,7.99344,1.12392,8.0720678392,0.01344,0.003920000000000001,0.014,7.98,1.12,8.0582132014
2021-01-05 12:30:00,12.87688,2.80784,13.1794538582,1.70688,0.49784000000000006,1.778,11.17,2.31,11.4063578762,7.79632,1.01476,7.8620826376,0.01632,0.00476,0.017,7.78,1.01,7.8452852083
2021-01-05 13:00:00,12.96376,2.89568,13.2832238557,1.7337600000000002,0.50568,1.806,11.23,2.39,11.4815068697,7.53016,1.04588,7.602445304,0.02016,0.005880000000000001,0.021,7.51,1.04,7.5816686818
2021-01-05 13:30:00,12.90152,2.81836,13.2057703827,1.57152,0.45836000000000005,1.637,11.33,2.36,11.5731802025,7.72056,1.10308,7.7989635337,0.010560000000000002,0.0030800000000000003,0.011,7.71,1.1,7.7880742164
2021-01-05 14:00:00,13.16512,2.68816,13.4367625863,1.12512,0.32816,1.172,12.04,2.36,12.2691156976,7.9409600000000005,1.10028,8.0168236728,0.0009600000000000001,0.00028000000000000003,0.001,7.94,1.1,8.0158343296
2021-01-05 14:30:00,13.00936,2.55648,13.2581687122,1.11936,0.32648000000000005,1.166,11.89,2.23,12.0973137514,8.03096,1.10028,8.1059814088,0.0009600000000000001,0.00028000000000000003,0.001,8.03,1.1,8.1049922887
2021-01-05 15:00:00,13.1376,2.6468,13.4015702065,1.0176,0.2968,1.06,12.12,2.35,12.3457239561,7.87288,1.10084,7.9494709384,0.00288,0.00084,0.003,7.87,1.1,7.9465023753
2021-01-05 15:30:00,13.49896,2.50928,13.7302005521,0.8889600000000001,0.25928,0.926,12.61,2.25,12.8091607844,7.87,1.0,7.9332780110000005,0.0,0.0,0.0,7.87,1.0,7.9332780110000005
2021-01-05 16:00:00,13.815760000000001,2.3616800000000002,14.0161605584,0.7257600000000001,0.21168,0.756,13.09,2.15,13.265391061,8.36,1.11,8.4333682476,0.0,0.0,0.0,8.36,1.11,8.4333682476
2021-01-05 16:30:00,13.95056,2.28308,14.1361444036,0.7305600000000001,0.21308000000000002,0.761,13.22,2.07,13.3810799265,8.26,0.9500000000000001,8.3144512747,0.0,0.0,0.0,8.26,0.9500000000000001,8.3144512747
2021-01-05 17:00:00,14.32608,1.91344,14.4532979212,0.7660800000000001,0.22344000000000003,0.798,13.56,1.69,13.6649076104,8.47,0.8,8.5076965155,0.0,0.0,0.0,8.47,0.8,8.5076965155
2021-01-05 17:30:00,14.24344,1.81392,14.3584779416,0.7334400000000001,0.21392000000000003,0.764,13.51,1.6,13.6044147246,8.82,0.76,8.8526832091,0.0,0.0,0.0,8.82,0.76,8.8526832091
2021-01-05 18:00:00,14.25368,1.78524,14.3650435224,0.7036800000000001,0.20524,0.733,13.55,1.58,13.641807065,8.53,0.72,8.5603329375,0.0,0.0,0.0,8.53,0.72,8.5603329375
2021-01-05 18:30:00,13.96824,1.5903200000000002,14.0584795195,0.61824,0.18032,0.644,13.35,1.4100000000000001,13.4242541692,8.16,0.48,8.1741054556,0.0,0.0,0.0,8.16,0.48,8.1741054556
2021-01-05 19:00:00,13.51744,1.59592,13.6113241384,0.63744,0.18592,0.664,12.88,1.4100000000000001,12.9569479431,7.91,0.61,7.9334859929,0.0,0.0,0.0,7.91,0.61,7.9334859929
2021-01-05 19:30:00,13.12016,1.56088,13.2126812116,0.62016,0.18088,0.646,12.5,1.38,12.5759452925,7.54,0.41000000000000003,7.5511389869,0.0,0.0,0.0,7.54,0.41000000000000003,7.5511389869
2021-01-05 20:00:00,12.335280000000001,1.54404,12.4315402183,0.6652800000000001,0.19404000000000002,0.6930000000000001,11.67,1.35,11.7478253307,7.3,0.41000000000000003,7.3115046331,0.0,0.0,0.0,7.3,0.41000000000000003,7.3115046331
2021-01-05 20:30:00,11.87512,1.40816,11.958318845099999,0.64512,0.18816000000000002,0.672,11.23,1.22,11.2960745394,7.08,0.45,7.0942864335,0.0,0.0,0.0,7.08,0.45,7.0942864335
2021-01-05 21:00:00,11.3072,1.2946,11.3810702924,0.6672,0.19460000000000002,0.6950000000000001,10.64,1.1,10.6967097745,6.85,0.54,6.8712517055,0.0,0.0,0.0,6.85,0.54,6.8712517055
2021-01-05 21:30:00,10.73088,1.23984,10.8022677619,0.65088,0.18984,0.678,10.08,1.05,10.1345399501,6.64,0.56,6.6635726153,0.0,0.0,0.0,6.64,0.56,6.6635726153
2021-01-05 22:00:00,10.12296,1.26628,10.2018519985,0.67296,0.19628,0.7010000000000001,9.45,1.07,9.5103837988,6.4,0.54,6.422740848,0.0,0.0,0.0,6.4,0.54,6.422740848
2021-01-05 22:30:00,9.49992,1.10956,9.5644970281,0.64992,0.18956,0.677,8.85,0.92,8.8976907116,5.98,0.5,6.0008666041,0.0,0.0,0.0,5.98,0.5,6.0008666041
2021-01-05 23:00:00,8.89408,1.19244,8.9736599111,0.69408,0.20244,0.723,8.2,0.99,8.2595459924,5.3,0.41000000000000003,5.3158348357000005,0.0,0.0,0.0,5.3,0.41000000000000003,5.3158348357000005
2021-01-05 23:30:00,8.40968,1.29824,8.5092975503,0.6796800000000001,0.19824000000000003,0.708,7.73,1.1,7.8078742305,5.03,0.44,5.0492078587,0.0,0.0,0.0,5.03,0.44,5.0492078587
2021-01-06 00:00:00,8.15544,1.03992,8.2214740284,0.68544,0.19992000000000001,0.714,7.47,0.84,7.5170805503,4.97,0.52,4.9971291758,0.0,0.0,0.0,4.97,0.52,4.9971291758
2021-01-06 00:30:00,8.12856,1.03208,8.1938194269,0.65856,0.19208000000000003,0.686,7.47,0.84,7.5170805503,5.0,0.52,5.0269672766,0.0,0.0,0.0,5.0,0.52,5.0269672766
2021-01-06 01:00:00,8.8472,1.0946,8.914656303,0.6672,0.19460000000000002,0.6950000000000001,8.18,0.9,8.2293620652,5.32,0.52,5.3453531221,0.0,0.0,0.0,5.32,0.52,5.3453531221
2021-01-06 01:30:00,8.891680000000001,1.09424,8.9587574138,0.63168,0.18424000000000001,0.658,8.26,0.91,8.3099759326,5.29,0.52,5.3154962139,0.0,0.0,0.0,5.29,0.52,5.3154962139
2021-01-06 02:00:00,8.88816,1.19488,8.968117216,0.6681600000000001,0.19488000000000003,0.6960000000000001,8.22,1.0,8.2806038427,5.14,0.48,5.1623637997,0.0,0.0,0.0,5.14,0.48,5.1623637997
2021-01-06 02:30:00,8.70504,1.16272,8.7823481598,0.6950400000000001,0.20272,0.724,8.01,0.96,8.0673229761,5.12,0.48,5.1424507776,0.0,0.0,0.0,5.12,0.48,5.1424507776
2021-01-06 03:00:00,8.62744,1.20092,8.7106216655,0.7574400000000001,0.22092,0.789,7.87,0.98,7.9307818026,4.99,0.48,5.0130330141,0.0,0.0,0.0,4.99,0.48,5.0130330141
2021-01-06 03:30:00,8.53128,1.24204,8.6212181158,0.7612800000000001,0.22204000000000002,0.793,7.77,1.02,7.836663831,4.85,0.43,4.869024543,0.0,0.0,0.0,4.85,0.43,4.869024543
2021-01-06 04:00:00,8.41416,1.24288,8.5054593762,0.7641600000000001,0.22288000000000002,0.796,7.65,1.02,7.7177004347,4.87,0.45,4.8907463643,0.0,0.0,0.0,4.87,0.45,4.8907463643
2021-01-06 04:30:00,8.47752,1.29636,8.5760652166,0.70752,0.20636000000000002,0.737,7.77,1.09,7.8460818247,4.87,0.48,4.8935978584,0.0,0.0,0.0,4.87,0.48,4.8935978584
2021-01-06 05:00:00,8.46408,1.33244,8.5683164391,0.69408,0.20244,0.723,7.77,1.13,7.851738661,4.87,0.55,4.9009590898,0.0,0.0,0.0,4.87,0.55,4.9009590898
2021-01-06 05:30:00,8.7172,1.2846,8.8113434277,0.6672,0.19460000000000002,0.6950000000000001,8.05,1.09,8.123459854,4.96,0.55,4.9904007855,0.0,0.0,0.0,4.96,0.55,4.9904007855
2021-01-06 06:00:00,9.00072,1.27896,9.0911329987,0.75072,0.21896000000000002,0.782,8.25,1.06,8.3178182235,5.13,0.55,5.1593991898,0.0,0.0,0.0,5.13,0.55,5.1593991898
2021-01-06 06:30:00,9.79768,1.59224,9.9262158751,0.7276800000000001,0.21224,0.758,9.07,1.38,9.174382813,5.62,0.67,5.6597968161,0.0,0.0,0.0,5.62,0.67,5.6597968161
2021-01-06 07:00:00,10.46296,1.69128,10.5987716269,0.7929600000000001,0.23128,0.8260000000000001,9.67,1.46,9.7795961062,5.97,0.67,6.0074786725,0.0,0.0,0.0,5.97,0.67,6.0074786725
2021-01-06 07:30:00,11.53528,1.98404,11.7046614389,0.9052800000000001,0.26404,0.9430000000000001,10.63,1.72,10.7682542689,6.43,0.76,6.4747586828,0.0,0.0,0.0,6.43,0.76,6.4747586828
2021-01-06 08:00:00,12.06232,2.4227600000000002,12.303224366,1.3123200000000002,0.38276000000000004,1.367,10.75,2.04,10.9418508489,6.92,0.88,6.9757293525,0.0,0.0,0.0,6.92,0.88,6.9757293525
2021-01-06 08:30:00,12.98344,2.55892,13.2332076913,1.33344,0.38892000000000004,1.389,11.65,2.17,11.8503755215,7.42,0.98,7.4844371866,0.0,0.0,0.0,7.42,0.98,7.4844371866
2021-01-06 09:00:00,13.3824,2.3932,13.5947061756,1.1424,0.3332,1.19,12.24,2.06,12.4121392193,7.67,1.05,7.741537315,0.0,0.0,0.0,7.67,1.05,7.741537315
2021-01-06 09:30:00,13.54952,2.14236,13.7178423449,0.6595200000000001,0.19236,0.687,12.89,1.9500000000000002,13.0366636836,7.98,1.16,8.0638700386,0.0,0.0,0.0,7.98,1.16,8.0638700386
2021-01-06 10:00:00,13.7604,2.1222,13.923086619,0.5904,0.17220000000000002,0.615,13.17,1.9500000000000002,13.3135795337,7.87,1.08,7.9437585563,0.0,0.0,0.0,7.87,1.08,7.9437585563
2021-01-06 10:30:00,14.34808,1.93444,14.4778954893,0.11808,0.034440000000000005,0.123,14.23,1.9,14.3562843382,7.9,1.0,7.9630396206,0.0,0.0,0.0,7.9,1.0,7.9630396206
2021-01-06 11:00:00,13.97056,2.18308,14.1400984791,0.49056000000000005,0.14308,0.511,13.48,2.04,13.6334881817,7.98,1.0,8.0424125734,0.0,0.0,0.0,7.98,1.0,8.0424125734
2021-01-06 11:30:00,13.92032,2.53676,14.149574559,0.64032,0.18676,0.667,13.28,2.35,13.4863227012,8.04,1.0,8.1019503825,0.0,0.0,0.0,8.04,1.0,8.1019503825
2021-01-06 12:00:00,14.24808,2.6044400000000003,14.4841600171,0.5980800000000001,0.17444,0.623,13.65,2.43,13.8646096231,8.04,0.92,8.0924656317,0.0,0.0,0.0,8.04,0.92,8.0924656317
2021-01-06 12:30:00,14.82448,2.59464,15.0498293678,0.5644800000000001,0.16464,0.588,14.26,2.43,14.4655625539,8.54,0.98,8.5960456025,0.0,0.0,0.0,8.54,0.98,8.5960456025
2021-01-06 13:00:00,14.42552,2.62036,14.6615795125,0.7555200000000001,0.22036000000000003,0.787,13.67,2.4,13.8790813817,8.76,1.11,8.8300453,0.0,0.0,0.0,8.76,1.11,8.8300453
2021-01-06 13:30:00,13.93656,2.31608,14.1277008462,0.7065600000000001,0.20608,0.736,13.23,2.11,13.3972012003,8.58,1.09,8.648959475,0.0,0.0,0.0,8.58,1.09,8.648959475
2021-01-06 14:00:00,13.84336,2.50348,14.0679077407,0.6633600000000001,0.19348,0.6910000000000001,13.18,2.31,13.3809005676,8.63,1.15,8.7062850861,0.0,0.0,0.0,8.63,1.15,8.7062850861
2021-01-06 14:30:00,13.75496,2.49228,13.9789264323,0.6249600000000001,0.18228000000000003,0.651,13.13,2.31,13.3316540609,8.59,1.15,8.6666371794,0.0,0.0,0.0,8.59,1.15,8.6666371794
2021-01-06 15:00:00,13.55952,2.40236,13.7706904765,0.6595200000000001,0.19236,0.687,12.9,2.21,13.0879371942,8.06,1.01,8.123035147,0.0,0.0,0.0,8.06,1.01,8.123035147
2021-01-06 15:30:00,13.541360000000001,2.41748,13.7554585601,0.7113600000000001,0.20748000000000003,0.741,12.83,2.21,13.0189477301,8.17,1.01,8.2321929035,0.0,0.0,0.0,8.17,1.01,8.2321929035
2021-01-06 16:00:00,13.71408,2.29244,13.9043615963,0.69408,0.20244,0.723,13.02,2.09,13.1866788844,8.5,1.08,8.5683370615,0.0,0.0,0.0,8.5,1.08,8.5683370615
2021-01-06 16:30:00,14.0864,2.1802,14.2541200009,0.6864,0.20020000000000002,0.715,13.4,1.98,13.5454937156,8.47,1.06,8.5360705245,0.0,0.0,0.0,8.47,1.06,8.5360705245
2021-01-06 17:00:00,14.57696,1.9432800000000001,14.7059205764,0.69696,0.20328000000000002,0.726,13.88,1.74,13.9886382468,8.79,0.97,8.8433590903,0.0,0.0,0.0,8.79,0.97,8.8433590903
2021-01-06 17:30:00,14.63608,1.70844,14.735454014,0.6460800000000001,0.18844000000000002,0.673,13.99,1.52,14.072331008,8.96,0.85,9.0002277749,0.0,0.0,0.0,8.96,0.85,9.0002277749
2021-01-06 18:00:00,14.444,1.647,14.5375976351,0.744,0.217,0.775,13.7,1.43,13.7744292078,8.79,0.78,8.824539648,0.0,0.0,0.0,8.79,0.78,8.824539648
2021-01-06 18:30:00,14.26048,1.6626400000000001,14.3570770563,0.6604800000000001,0.19264,0.6880000000000001,13.6,1.47,13.6792141587,8.47,0.74,8.5022644043,0.0,0.0,0.0,8.47,0.74,8.5022644043
2021-01-06 19:00:00,13.8224,1.6432,13.919728733,0.6624,0.1932,0.6900000000000001,13.16,1.45,13.2396412338,8.29,0.71,8.3203485504,0.0,0.0,0.0,8.29,0.71,8.3203485504
2021-01-06 19:30:00,13.28592,1.52256,13.3728777456,0.62592,0.18256000000000003,0.652,12.66,1.34,12.7307187543,7.88,0.6900000000000001,7.9101517052,0.0,0.0,0.0,7.88,0.6900000000000001,7.9101517052
2021-01-06 20:00:00,12.60336,1.47348,12.6892011805,0.6633600000000001,0.19348,0.6910000000000001,11.94,1.28,12.0084137171,7.74,0.6900000000000001,7.7706949496,0.0,0.0,0.0,7.74,0.6900000000000001,7.7706949496
2021-01-06 20:30:00,12.04608,1.48844,12.1376891128,0.6460800000000001,0.18844000000000002,0.673,11.4,1.3,11.4738833879,7.25,0.59,7.2739672807,0.0,0.0,0.0,7.25,0.59,7.2739672807
2021-01-06 21:00:00,11.68064,1.40852,11.7652573028,0.68064,0.19852000000000003,0.709,11.0,1.21,11.0663498951,7.06,0.59,7.084610081,0.0,0.0,0.0,7.06,0.59,7.084610081
2021-01-06 21:30:00,11.02296,1.35628,11.1060858362,0.67296,0.19628,0.7010000000000001,10.35,1.16,10.4148019664,6.9,0.61,6.9269112886,0.0,0.0,0.0,6.9,0.61,6.9269112886
2021-01-06 22:00:00,10.45544,1.14992,10.5184857085,0.68544,0.19992000000000001,0.714,9.77,0.9500000000000001,9.8160786468,6.52,0.5,6.5391436748,0.0,0.0,0.0,6.52,0.5,6.5391436748
2021-01-06 22:30:00,10.04032,1.11676,10.1022363168,0.64032,0.18676,0.667,9.4,0.93,9.4458932876,6.1,0.44,6.115848265,0.0,0.0,0.0,6.1,0.44,6.115848265
2021-01-06 23:00:00,9.36872,1.04796,9.4271488054,0.6787200000000001,0.19796000000000002,0.707,8.69,0.85,8.7314718118,5.78,0.47000000000000003,5.7990775128,0.0,0.0,0.0,5.78,0.47000000000000003,5.7990775128
2021-01-06 23:30:00,8.8024,1.2032,8.8842521351,0.6624,0.1932,0.6900000000000001,8.14,1.01,8.2024203745,5.42,0.5,5.443013871,0.0,0.0,0.0,5.42,0.5,5.443013871
2021-01-07 00:00:00,8.53968,1.26824,8.6333404427,0.6796800000000001,0.19824000000000003,0.708,7.86,1.07,7.9324964545,5.2,0.55,5.2290056416,0.0,0.0,0.0,5.2,0.55,5.2290056416
2021-01-07 00:30:00,8.592,1.306,8.6906904214,0.672,0.196,0.7000000000000001,7.92,1.11,7.9974058294,5.13,0.46,5.1505824913,0.0,0.0,0.0,5.13,0.46,5.1505824913
2021-01-07 01:00:00,9.21256,1.25908,9.2982011271,0.6825600000000001,0.19908,0.711,8.53,1.06,8.5956093443,5.43,0.46,5.4494495135,0.0,0.0,0.0,5.43,0.46,5.4494495135
2021-01-07 01:30:00,9.35776,1.2576800000000001,9.4418976482,0.67776,0.19768000000000002,0.706,8.68,1.06,8.7444839756,5.4,0.51,5.4240298672,0.0,0.0,0.0,5.4,0.51,5.4240298672
2021-01-07 02:00:00,9.19944,1.29692,9.2904089146,0.7094400000000001,0.20692000000000002,0.739,8.49,1.09,8.5596845736,5.13,0.44,5.1488348196,0.0,0.0,0.0,5.13,0.44,5.1488348196
2021-01-07 02:30:00,9.08312,1.29216,9.1745706385,0.6931200000000001,0.20216,0.722,8.39,1.09,8.460508259000001,5.5,0.58,5.5304972652,0.0,0.0,0.0,5.5,0.58,5.5304972652
2021-01-07 03:00:00,9.0504,1.2472,9.1359316985,0.7104,0.20720000000000002,0.74,8.34,1.04,8.4045939819,5.63,0.68,5.6709170334,0.0,0.0,0.0,5.63,0.68,5.6709170334
2021-01-07 03:30:00,8.8568,1.0974,8.9245276065,0.6768000000000001,0.19740000000000002,0.705,8.18,0.9,8.2293620652,5.68,0.68,5.7205594132,0.0,0.0,0.0,5.68,0.68,5.7205594132
2021-01-07 04:00:00,8.7612,1.1316,8.833976681,0.6912,0.2016,0.72,8.07,0.93,8.1234106138,5.84,0.68,5.8794557571,0.0,0.0,0.0,5.84,0.68,5.8794557571
2021-01-07 04:30:00,8.83256,0.9790800000000001,8.8866593161,0.44256,0.12908,0.461,8.39,0.85,8.4329472902,5.73,0.71,5.7738202258,0.0,0.0,0.0,5.73,0.71,5.7738202258
2021-01-07 05:00:00,8.9156,0.9408000000000001,8.9651005572,0.3456,0.1008,0.36,8.57,0.84,8.6110684587,5.59,0.68,5.6312076857,0.0,0.0,0.0,5.59,0.68,5.6312076857
2021-01-07 05:30:00,9.08448,0.93464,9.1324327975,0.32448000000000005,0.09464,0.338,8.76,0.84,8.8001818163,5.61,0.71,5.6547502155,0.0,0.0,0.0,5.61,0.71,5.6547502155
2021-01-07 06:00:00,9.38032,0.8867600000000001,9.4221412959,0.40032,0.11676,0.417,8.98,0.77,9.0129517917,5.87,0.75,5.9177191552,0.0,0.0,0.0,5.87,0.75,5.9177191552
2021-01-07 06:30:00,10.1696,1.2878,10.2508142603,0.36960000000000004,0.1078,0.385,9.8,1.18,9.8707851765,6.4,0.81,6.4510541774,0.0,0.0,0.0,6.4,0.81,6.4510541774
2021-01-07 07:00:00,10.99032,1.37676,11.0762178473,0.40032,0.11676,0.417,10.59,1.26,10.6646940884,6.85,0.88,6.9062942306,0.0,0.0,0.0,6.85,0.88,6.9062942306
2021-01-07 07:30:00,11.88424,1.46332,11.9739912226,0.35424000000000005,0.10332000000000001,0.369,11.53,1.3599999999999999,11.6099310937,7.26,1.0,7.3285469228,0.0,0.0,0.0,7.26,1.0,7.3285469228
2021-01-07 08:00:00,12.73464,1.56052,12.8298978406,0.34464,0.10052000000000001,0.359,12.39,1.46,12.4757244279,7.77,1.05,7.8406249751,0.0,0.0,0.0,7.77,1.05,7.8406249751
2021-01-07 08:30:00,13.88104,2.03072,14.0287952156,0.31104000000000004,0.09072000000000001,0.324,13.57,1.94,13.707972133,8.37,1.23,8.4598936164,0.0,0.0,0.0,8.37,1.23,8.4598936164
2021-01-07 09:00:00,14.2264,2.2352,14.4009227482,0.3264,0.0952,0.34,13.9,2.14,14.0637690538,8.77,1.4,8.8810416056,0.0,0.0,0.0,8.77,1.4,8.8810416056
2021-01-07 09:30:00,14.036,2.188,14.2055144222,0.336,0.098,0.35000000000000003,13.7,2.09,13.8585028051,8.77,1.32,8.868782329,0.0,0.0,0.0,8.77,1.32,8.868782329
2021-01-07 10:00:00,14.1396,2.3228,14.32912028,0.48960000000000004,0.1428,0.51,13.65,2.18,13.8229844824,8.89,1.3,8.9845478462,0.0,0.0,0.0,8.89,1.3,8.9845478462
