Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-07 10:30:00,14.17616,2.38388,14.375200736,0.59616,0.17388,0.621,13.58,2.21,13.7586518235,8.86,1.3,8.9548645998,0.0,0.0,0.0,8.86,1.3,8.9548645998
2021-01-07 11:00:00,14.1876,2.3668,14.3836621206,0.7776000000000001,0.2268,0.81,13.41,2.14,13.5796796722,8.86288,1.30084,8.9578360445,0.00288,0.00084,0.003,8.86,1.3,8.9548645998
2021-01-07 11:30:00,13.88824,2.34032,14.0840444475,0.8582400000000001,0.25032000000000004,0.894,13.03,2.09,13.1965525801,8.74864,1.25252,8.8378452238,0.00864,0.00252,0.009000000000000001,8.74,1.25,8.8289353832
2021-01-07 12:00:00,13.9596,2.2928,14.1466379045,0.9696,0.2828,1.01,12.99,2.01,13.14458824,8.87536,1.32448,8.9736426494,0.015360000000000002,0.0044800000000000005,0.016,8.86,1.32,8.957789906
2021-01-07 12:30:00,14.0784,2.3412,14.2717400481,0.9984000000000001,0.2912,1.04,13.08,2.05,13.239671446100001,8.684,1.167,8.7620628279,0.024,0.007,0.025,8.66,1.16,8.7373451345
2021-01-07 13:00:00,14.2188,2.3934,14.4188292521,1.1088,0.3234,1.155,13.11,2.07,13.2724150026,8.79536,1.22448,8.8801863044,0.015360000000000002,0.0044800000000000005,0.016,8.78,1.22,8.8643555885
2021-01-07 13:30:00,13.9584,2.3612,14.156701452,0.9984000000000001,0.2912,1.04,12.96,2.07,13.1242714083,8.57672,1.1819600000000001,8.6577800503,0.00672,0.0019600000000000004,0.007,8.57,1.18,8.650855449
2021-01-07 14:00:00,13.47896,2.36428,13.684742694,1.00896,0.29428000000000004,1.051,12.47,2.07,12.6406408065,8.55728,1.2350400000000001,8.6459449917,0.01728,0.00504,0.018000000000000002,8.54,1.23,8.6281226231
2021-01-07 14:30:00,13.54168,2.4192400000000003,13.7560829963,0.9916800000000001,0.28924,1.033,12.55,2.13,12.7294697454,8.49576,1.23168,8.58457766,0.00576,0.00168,0.006,8.49,1.23,8.5786362553
2021-01-07 15:00:00,13.73336,2.62848,13.9826350879,1.26336,0.36848000000000003,1.316,12.47,2.26,12.6731408893,8.92,1.4,9.029197085,0.0,0.0,0.0,8.92,1.4,9.029197085
2021-01-07 15:30:00,14.00608,2.72344,14.2684057414,1.24608,0.36344000000000004,1.298,12.76,2.36,12.9764093647,9.13,1.38,9.2337045653,0.0,0.0,0.0,9.13,1.38,9.2337045653
2021-01-07 16:00:00,14.02976,2.58368,14.265677972,1.10976,0.32368,1.156,12.92,2.26,13.1161732224,9.32,1.38,9.4216134499,0.0,0.0,0.0,9.32,1.38,9.4216134499
2021-01-07 16:30:00,14.39688,2.50784,14.6136722011,1.22688,0.35784000000000005,1.278,13.17,2.15,13.344339624,9.52304,1.35172,9.6184945704,0.14304,0.04172,0.149,9.38,1.31,9.4710347903
2021-01-07 17:00:00,14.68312,2.05716,14.826527584,1.05312,0.30716000000000004,1.097,13.63,1.75,13.741884878,9.66208,2.57644,9.9996916452,4.10208,1.19644,4.273,5.5600000000000005,1.38,5.7286996779
2021-01-07 17:30:00,14.88808,2.06944,15.0312177817,1.19808,0.34944000000000003,1.248,13.69,1.72,13.7976266075,9.60728,2.52504,9.9335621003,4.09728,1.19504,4.268,5.51,1.33,5.6682448783
2021-01-07 18:00:00,14.89432,2.10876,15.0428600007,1.26432,0.36876000000000003,1.317,13.63,1.74,13.740614979,9.67112,2.58616,10.0109333031,4.10112,1.1961600000000001,4.272,5.57,1.3900000000000001,5.7408187568999995
2021-01-07 18:30:00,14.37632,1.8547600000000002,14.4954720999,1.21632,0.35476,1.267,13.16,1.5,13.2452104551,9.21344,2.31392,9.4995632742,4.09344,1.19392,4.264,5.12,1.12,5.2410685933
2021-01-07 19:00:00,13.9792,1.6256,14.0734007262,0.9792000000000001,0.2856,1.02,13.0,1.34,13.0688790644,8.92272,0.94996,8.9731463935,0.10272,0.029960000000000004,0.107,8.82,0.92,8.8678520511
2021-01-07 19:30:00,13.51288,1.42584,13.5878970264,0.6028800000000001,0.17584000000000002,0.628,12.91,1.25,12.9703739345,8.82,0.86,8.8618282538,0.0,0.0,0.0,8.82,0.86,8.8618282538
2021-01-07 20:00:00,12.83328,1.41804,12.9113869511,0.71328,0.20804000000000003,0.743,12.12,1.21,12.180250407900001,8.62,0.86,8.6627940066,0.0,0.0,0.0,8.62,0.86,8.6627940066
2021-01-07 20:30:00,12.2908,1.3544,12.3651997153,0.7008,0.2044,0.73,11.59,1.15,11.6469137543,8.26,0.76,8.2948899932,0.0,0.0,0.0,8.26,0.76,8.2948899932
2021-01-07 21:00:00,11.695920000000001,1.3875600000000001,11.7779398623,0.74592,0.21756000000000003,0.777,10.95,1.17,11.0123294538,7.87,0.84,7.9147015105000005,0.0,0.0,0.0,7.87,0.84,7.9147015105000005
2021-01-07 21:30:00,11.21584,1.53712,11.3206804036,0.9158400000000001,0.26712,0.9540000000000001,10.3,1.27,10.3780007709,7.51,0.77,7.5493708347,0.0,0.0,0.0,7.51,0.77,7.5493708347
2021-01-07 22:00:00,10.68448,1.32964,10.7668962752,0.9244800000000001,0.26964000000000005,0.963,9.76,1.06,9.8173927292,7.03,0.7000000000000001,7.0647646811,0.0,0.0,0.0,7.03,0.7000000000000001,7.0647646811
2021-01-07 22:30:00,10.19184,1.34012,10.2795682886,0.8918400000000001,0.26012,0.929,9.3,1.08,9.3624996662,7.03,0.74,7.0688400746,0.0,0.0,0.0,7.03,0.74,7.0688400746
2021-01-07 23:00:00,9.53352,1.34936,9.6285396608,0.9235200000000001,0.26936000000000004,0.962,8.61,1.08,8.6774708297,6.4,0.74,6.4426392108,0.0,0.0,0.0,6.4,0.74,6.4426392108
2021-01-07 23:30:00,8.80488,1.29684,8.8998711114,0.91488,0.26684,0.9530000000000001,7.89,1.03,7.9569466506,5.76,0.68,5.8,0.0,0.0,0.0,5.76,0.68,5.8
2021-01-08 00:00:00,8.53448,1.34964,8.6405368467,0.9244800000000001,0.26964000000000005,0.963,7.61,1.08,7.6862539641000005,5.53,0.68,5.5716514607,0.0,0.0,0.0,5.53,0.68,5.5716514607
2021-01-08 00:30:00,8.43488,1.34684,8.5417315926,0.91488,0.26684,0.9530000000000001,7.52,1.08,7.5971573631,5.59,0.64,5.6265175731,0.0,0.0,0.0,5.59,0.64,5.6265175731
2021-01-08 01:00:00,9.18064,1.27852,9.2692375199,0.9206400000000001,0.26852000000000004,0.9590000000000001,8.26,1.01,8.3215202938,5.8100000000000005,0.6900000000000001,5.8508290011,0.0,0.0,0.0,5.8100000000000005,0.6900000000000001,5.8508290011
2021-01-08 01:30:00,9.35128,1.33704,9.446380979,0.8812800000000001,0.25704000000000005,0.918,8.47,1.08,8.5385771648,6.02,0.77,6.0690444058,0.0,0.0,0.0,6.02,0.77,6.0690444058
2021-01-08 02:00:00,9.23872,1.34796,9.3365380843,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.32,1.08,8.389803335,5.98,0.73,6.0243920855,0.0,0.0,0.0,5.98,0.73,6.0243920855
2021-01-08 02:30:00,9.06816,1.36488,9.170301151,0.9081600000000001,0.26488,0.9460000000000001,8.16,1.1,8.2338083534,6.0,0.8,6.0530983802,0.0,0.0,0.0,6.0,0.8,6.0530983802
2021-01-08 03:00:00,8.8368,1.2774,8.9286496739,0.9168000000000001,0.2674,0.9550000000000001,7.92,1.01,7.9841405298,5.94,0.8,5.9936299519,0.0,0.0,0.0,5.94,0.8,5.9936299519
2021-01-08 03:30:00,8.74624,1.39432,8.8566834876,0.90624,0.26432,0.9440000000000001,7.84,1.13,7.9210163489,5.86,0.8200000000000001,5.9170938813,0.0,0.0,0.0,5.86,0.8200000000000001,5.9170938813
2021-01-08 04:00:00,8.7268,1.5074,8.8560314476,0.9168000000000001,0.2674,0.9550000000000001,7.8100000000000005,1.24,7.9078252383,5.78,0.76,5.8297512811,0.0,0.0,0.0,5.78,0.76,5.8297512811
2021-01-08 04:30:00,8.73088,1.39984,8.8423875509,0.8908800000000001,0.25984,0.928,7.84,1.1400000000000001,7.9224491163,5.86,0.8,5.9143554171,0.0,0.0,0.0,5.86,0.8,5.9143554171
2021-01-08 05:00:00,8.81064,1.46852,8.9321849623,0.9206400000000001,0.26852000000000004,0.9590000000000001,7.89,1.2,7.980733049,5.68,0.8,5.7360613664999995,0.0,0.0,0.0,5.68,0.8,5.7360613664999995
2021-01-08 05:30:00,8.80288,1.33084,8.9029114002,0.9628800000000001,0.28084000000000003,1.003,7.84,1.05,7.91,5.73,0.8,5.7855768943,0.0,0.0,0.0,5.73,0.8,5.7855768943
2021-01-08 06:00:00,8.92544,1.41492,9.0368953629,1.04544,0.30492,1.089,7.88,1.11,7.9577949207,5.94,0.86,6.001933022,0.0,0.0,0.0,5.94,0.86,6.001933022
2021-01-08 06:30:00,9.90336,1.7084800000000002,10.0496489093,1.02336,0.29848,1.066,8.88,1.4100000000000001,8.9912457424,6.4,0.9,6.4629714528,0.0,0.0,0.0,6.4,0.9,6.4629714528
2021-01-08 07:00:00,10.75088,1.8148400000000002,10.9029842245,1.01088,0.29484000000000005,1.053,9.74,1.52,9.8578902408,6.51,0.85,6.5652570399,0.0,0.0,0.0,6.51,0.85,6.5652570399
2021-01-08 07:30:00,11.46784,1.85812,11.6173992012,0.98784,0.28812000000000004,1.029,10.48,1.57,10.5969476737,7.42,1.12,7.5040522386,0.0,0.0,0.0,7.42,1.12,7.5040522386
2021-01-08 08:00:00,12.3432,2.1426,12.5277819665,1.0032,0.2926,1.045,11.34,1.85,11.4899129675,7.5600000000000005,1.23,7.6594059822,0.0,0.0,0.0,7.5600000000000005,1.23,7.6594059822
2021-01-08 08:30:00,12.98776,2.29768,13.1894368037,0.91776,0.26768000000000003,0.9560000000000001,12.07,2.03,12.2395179644,8.15,1.32,8.256203728100001,0.0,0.0,0.0,8.15,1.32,8.256203728100001
2021-01-08 09:00:00,13.568480000000001,2.39664,13.7785170755,0.9484800000000001,0.27664,0.988,12.62,2.12,12.7968277319,8.56,1.4100000000000001,8.675350137,0.0,0.0,0.0,8.56,1.4100000000000001,8.675350137
2021-01-08 09:30:00,13.7516,2.7488,14.0236373313,0.9216000000000001,0.26880000000000004,0.96,12.83,2.48,13.0674901951,8.77,1.5,8.8973535391,0.0,0.0,0.0,8.77,1.5,8.8973535391
2021-01-08 10:00:00,14.04512,2.71816,14.3057257628,0.88512,0.25816,0.922,13.16,2.46,13.3879498057,8.73,1.43,8.8463438776,0.0,0.0,0.0,8.73,1.43,8.8463438776
2021-01-08 10:30:00,13.8524,2.5732,14.0893698936,0.9024000000000001,0.2632,0.9400000000000001,12.95,2.31,13.154413708,8.91,1.49,9.0337256987,0.0,0.0,0.0,8.91,1.49,9.0337256987
2021-01-08 11:00:00,13.71856,2.39208,13.925549727,0.89856,0.26208000000000004,0.936,12.82,2.13,12.9957416102,9.1,1.49,9.2211767145,0.0,0.0,0.0,9.1,1.49,9.2211767145
2021-01-08 11:30:00,13.84256,2.5390800000000002,14.0734997282,0.92256,0.26908000000000004,0.961,12.92,2.27,13.1178999844,8.94,1.38,9.0458830415,0.0,0.0,0.0,8.94,1.38,9.0458830415
2021-01-08 12:00:00,14.00768,2.70224,14.2659454646,0.9676800000000001,0.28224000000000005,1.008,13.04,2.42,13.2626543346,9.17,1.48,9.2886651355,0.0,0.0,0.0,9.17,1.48,9.2886651355
2021-01-08 12:30:00,14.52696,2.10328,14.6784315783,0.21696000000000001,0.06328,0.226,14.31,2.04,14.4546774437,9.17,1.47,9.2870770429,0.0,0.0,0.0,9.17,1.47,9.2870770429
2021-01-08 13:00:00,14.79864,1.9575200000000001,14.9275460274,0.12864,0.037520000000000005,0.134,14.67,1.92,14.7951106789,8.92,1.38,9.0261176593,0.0,0.0,0.0,8.92,1.38,9.0261176593
2021-01-08 13:30:00,14.54112,1.92116,14.6674819448,0.14112000000000002,0.04116,0.147,14.4,1.88,14.5222036895,8.57,1.19,8.6522251473,0.0,0.0,0.0,8.57,1.19,8.6522251473
2021-01-08 14:00:00,14.09192,1.84556,14.2122588282,0.12192000000000001,0.03556,0.127,13.97,1.81,14.0867668398,8.53,1.3,8.6284934954,0.0,0.0,0.0,8.53,1.3,8.6284934954
2021-01-08 14:30:00,13.64848,1.7916400000000001,13.7655722801,0.10848000000000001,0.03164,0.113,13.54,1.76,13.6539078655,8.55,1.3,8.6482657221,0.0,0.0,0.0,8.55,1.3,8.6482657221
2021-01-08 15:00:00,13.51904,1.82972,13.6422988459,0.23904000000000003,0.06972,0.249,13.28,1.76,13.3961188409,8.78,1.3,8.8757196891,0.0,0.0,0.0,8.78,1.3,8.8757196891
2021-01-08 15:30:00,13.03088,2.29484,13.2314067355,1.25088,0.36484000000000005,1.303,11.78,1.9300000000000002,11.9370557509,8.74,1.21,8.8233610376,0.0,0.0,0.0,8.74,1.21,8.8233610376
2021-01-08 16:00:00,13.3324,2.0432,13.4880523427,1.1424,0.3332,1.19,12.19,1.71,12.3093541666,8.89,1.25,8.9774495265,0.0,0.0,0.0,8.89,1.25,8.9774495265
2021-01-08 16:30:00,13.6464,1.9102000000000001,13.7794447276,0.9264,0.2702,0.965,12.72,1.6400000000000001,12.8252875211,8.81912,1.18016,8.8977331495,0.06912,0.02016,0.07200000000000001,8.75,1.16,8.82655652
2021-01-08 17:00:00,14.19248,1.6986400000000001,14.2937701954,0.85248,0.24864000000000003,0.888,13.34,1.45,13.4185729495,9.12,2.49,9.4538087563,4.08,1.19,4.25,5.04,1.3,5.2049591737
2021-01-08 17:30:00,14.3348,1.5064000000000002,14.4137341449,0.8448,0.2464,0.88,13.49,1.26,13.5487158063,9.27112,2.49616,9.601274957,4.10112,1.1961600000000001,4.272,5.17,1.3,5.3309380038
2021-01-08 18:00:00,14.07176,1.46968,14.1482998555,0.82176,0.23968000000000003,0.856,13.25,1.23,13.3069680995,9.14016,2.41588,9.4540468055,4.10016,1.19588,4.271,5.04,1.22,5.185556865
2021-01-08 18:30:00,13.5128,1.4054,13.5856878,0.7728,0.22540000000000002,0.805,12.74,1.18,12.7945300812,8.90992,1.26456,8.9992103209,1.00992,0.29456000000000004,1.052,7.9,0.97,7.9593278611
2021-01-08 19:00:00,12.835280000000001,1.37904,12.9091503981,0.7852800000000001,0.22904000000000002,0.8180000000000001,12.05,1.15,12.1047511333,8.42,0.8300000000000001,8.4608096539,0.0,0.0,0.0,8.42,0.8300000000000001,8.4608096539
2021-01-08 19:30:00,12.44896,1.24428,12.510988682,0.7689600000000001,0.22428,0.801,11.68,1.02,11.7244530789,8.54,0.99,8.5971914018,0.0,0.0,0.0,8.54,0.99,8.5971914018
2021-01-08 20:00:00,11.64976,1.1286800000000001,11.7043080359,0.7497600000000001,0.21868,0.781,10.9,0.91,10.9379202776,8.3,0.9,8.3486525859,0.0,0.0,0.0,8.3,0.9,8.3486525859
2021-01-08 20:30:00,11.26192,1.24056,11.3300410944,0.72192,0.21056000000000002,0.752,10.54,1.03,10.5902077411,7.85,0.9,7.9014239223,0.0,0.0,0.0,7.85,0.9,7.9014239223
2021-01-08 21:00:00,10.9144,1.1642000000000001,10.9763149098,0.7344,0.2142,0.765,10.18,0.9500000000000001,10.2242310224,7.57,0.84,7.6164624334,0.0,0.0,0.0,7.57,0.84,7.6164624334
2021-01-08 21:30:00,10.44768,1.06224,10.5015413726,0.7276800000000001,0.21224,0.758,9.72,0.85,9.7570948545,7.28,0.77,7.3206078983000005,0.0,0.0,0.0,7.28,0.77,7.3206078983000005
2021-01-08 22:00:00,9.97592,0.8475600000000001,10.0118598572,0.50592,0.14756000000000002,0.527,9.47,0.7000000000000001,9.4958359295,6.75,0.66,6.7821899118,0.0,0.0,0.0,6.75,0.66,6.7821899118
2021-01-08 22:30:00,9.34112,0.74116,9.3704770956,0.38112,0.11116000000000001,0.397,8.96,0.63,8.9821211303,6.8,0.71,6.8369657012000005,0.0,0.0,0.0,6.8,0.71,6.8369657012000005
2021-01-08 23:00:00,9.0164,0.8402000000000001,9.055462716,0.4464,0.1302,0.465,8.57,0.71,8.5993604413,6.19,0.68,6.2272385533,0.0,0.0,0.0,6.19,0.68,6.2272385533
2021-01-08 23:30:00,8.42048,0.70264,8.4497447535,0.42048,0.12264000000000001,0.438,8.0,0.58,8.0209974442,5.84,0.65,5.8760616062,0.0,0.0,0.0,5.84,0.65,5.8760616062
2021-01-09 00:00:00,8.19368,0.8652400000000001,8.2392373555,0.46368000000000004,0.13524,0.483,7.73,0.73,7.7643930864,5.52,0.6000000000000001,5.5525129446,0.0,0.0,0.0,5.52,0.6000000000000001,5.5525129446
2021-01-09 00:30:00,8.18984,0.9341200000000001,8.2429399731,0.45984,0.13412000000000002,0.47900000000000004,7.73,0.8,7.7712868947,5.5600000000000005,0.6000000000000001,5.5922803935,0.0,0.0,0.0,5.5600000000000005,0.6000000000000001,5.5922803935
2021-01-09 01:00:00,9.02616,0.8688800000000001,9.0678838105,0.47616,0.13888,0.496,8.55,0.73,8.5811071547,5.73,0.63,5.7645294691,0.0,0.0,0.0,5.73,0.63,5.7645294691
2021-01-09 01:30:00,8.92264,0.8695200000000001,8.9649076738,0.5126400000000001,0.14952000000000001,0.534,8.41,0.72,8.4407641834,5.8,0.63,5.8341151857,0.0,0.0,0.0,5.8,0.63,5.8341151857
2021-01-09 02:00:00,8.67528,0.9490400000000001,8.7270361521,0.5452800000000001,0.15904000000000001,0.5680000000000001,8.13,0.79,8.1682923552,5.95,0.71,5.9922116118,0.0,0.0,0.0,5.95,0.71,5.9922116118
2021-01-09 02:30:00,8.46128,0.9420400000000001,8.5135596903,0.5212800000000001,0.15204,0.543,7.94,0.79,7.979204221,5.72,0.71,5.7638962517,0.0,0.0,0.0,5.72,0.71,5.7638962517
2021-01-09 03:00:00,8.43048,0.9676400000000001,8.4858305545,0.5404800000000001,0.15764,0.5630000000000001,7.89,0.81,7.9314689686,5.32,0.64,5.3583579574,0.0,0.0,0.0,5.32,0.64,5.3583579574
2021-01-09 03:30:00,8.25632,1.02476,8.3196726498,0.49632000000000004,0.14476,0.517,7.76,0.88,7.8097375116,5.32,0.66,5.3607835248,0.0,0.0,0.0,5.32,0.66,5.3607835248
2021-01-09 04:00:00,8.04384,1.00112,8.1058992839,0.48384000000000005,0.14112000000000002,0.504,7.5600000000000005,0.86,7.6087581115,5.47,0.6900000000000001,5.5133474405000005,0.0,0.0,0.0,5.47,0.6900000000000001,5.5133474405000005
2021-01-09 04:30:00,7.99848,0.9166400000000001,8.0508329507,0.46848000000000006,0.13664,0.488,7.53,0.78,7.5702906153,5.32,0.6000000000000001,5.3537276733,0.0,0.0,0.0,5.32,0.6000000000000001,5.3537276733
2021-01-09 05:00:00,7.91736,0.9054800000000001,7.9689700338,0.5673600000000001,0.16548000000000002,0.591,7.35,0.74,7.3871577755,5.43,0.67,5.471179032,0.0,0.0,0.0,5.43,0.67,5.471179032
2021-01-09 05:30:00,7.86792,0.8685600000000001,7.9157161142,0.5779200000000001,0.16856000000000002,0.602,7.29,0.7000000000000001,7.3235305693,5.35,0.67,5.3917900552999996,0.0,0.0,0.0,5.35,0.67,5.3917900552999996
2021-01-09 06:00:00,7.65528,0.8140400000000001,7.6984396471,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.99,0.62,7.0174425541,5.55,0.7000000000000001,5.5939699677,0.0,0.0,0.0,5.55,0.7000000000000001,5.5939699677
2021-01-09 06:30:00,7.79304,0.69172,7.8236787383,0.62304,0.18172000000000002,0.649,7.17,0.51,7.1881151911,5.57,0.7000000000000001,5.6138133207,0.0,0.0,0.0,5.57,0.7000000000000001,5.6138133207
2021-01-09 07:00:00,8.20472,0.83096,8.2466917488,0.6547200000000001,0.19096000000000002,0.682,7.55,0.64,7.5770772729,5.45,0.63,5.4862920083,0.0,0.0,0.0,5.45,0.63,5.4862920083
2021-01-09 07:30:00,8.71968,0.8432400000000001,8.7603580406,0.5596800000000001,0.16324000000000002,0.583,8.16,0.68,8.1882843136,5.64,0.67,5.6796566798,0.0,0.0,0.0,5.64,0.67,5.6796566798
2021-01-09 08:00:00,8.91952,0.77736,8.9533304195,0.53952,0.15736,0.562,8.38,0.62,8.4029042598,5.85,0.64,5.8849044172,0.0,0.0,0.0,5.85,0.64,5.8849044172
2021-01-09 08:30:00,9.43664,0.7365200000000001,9.4653386733,0.53664,0.15652000000000002,0.559,8.9,0.58,8.9188788533,6.34,0.75,6.3842070768,0.0,0.0,0.0,6.34,0.75,6.3842070768
2021-01-09 09:00:00,9.90816,0.8648800000000001,9.9458359126,0.6681600000000001,0.19488000000000003,0.6960000000000001,9.24,0.67,9.2642592796,6.62,0.75,6.6623494354,0.0,0.0,0.0,6.62,0.75,6.6623494354
2021-01-09 09:30:00,10.19032,0.9917600000000001,10.2384671509,0.7603200000000001,0.22176,0.792,9.43,0.77,9.4613846767,6.8100000000000005,0.8200000000000001,6.8591909144,0.0,0.0,0.0,6.8100000000000005,0.8200000000000001,6.8591909144
2021-01-09 10:00:00,10.61528,1.17904,10.6805573263,0.7852800000000001,0.22904000000000002,0.8180000000000001,9.83,0.9500000000000001,9.8757987019,7.01,0.8200000000000001,7.0577971067,0.0,0.0,0.0,7.01,0.8200000000000001,7.0577971067
2021-01-09 10:30:00,10.70104,1.15072,10.762732627,0.7910400000000001,0.23072,0.8240000000000001,9.91,0.92,9.9526127223,7.37,0.88,7.4223513794,0.0,0.0,0.0,7.37,0.88,7.4223513794
2021-01-09 11:00:00,10.83208,1.13644,10.8915312514,0.7420800000000001,0.21644000000000002,0.773,10.09,0.92,10.1318557037,7.7,0.98,7.7621131144,0.0,0.0,0.0,7.7,0.98,7.7621131144
2021-01-09 11:30:00,10.99648,1.14064,11.0554797273,0.75648,0.22064000000000003,0.788,10.24,0.92,10.2812450608,7.76,1.06,7.8320623082,0.0,0.0,0.0,7.76,1.06,7.8320623082
2021-01-09 12:00:00,11.0016,1.2688000000000001,11.074522834,0.9216000000000001,0.26880000000000004,0.96,10.08,1.0,10.1294817242,7.63096,0.99028,7.6949467185,0.0009600000000000001,0.00028000000000000003,0.001,7.63,0.99,7.693958669
2021-01-09 12:30:00,11.07168,1.28924,11.1464899318,0.9916800000000001,0.28924,1.033,10.08,1.0,10.1294817242,7.6909600000000005,0.99028,7.7544516376,0.0009600000000000001,0.00028000000000000003,0.001,7.69,0.99,7.7534637421
2021-01-09 13:00:00,10.93512,1.36816,11.0203770897,1.12512,0.32816,1.172,9.81,1.04,9.8649733907,7.48864,1.01252,7.5567801212,0.00864,0.00252,0.009000000000000001,7.48,1.01,7.5478804971999995
2021-01-09 13:30:00,10.85904,1.26472,10.9324410083,1.07904,0.31472,1.124,9.78,0.9500000000000001,9.8260317524,7.5548,1.0114,7.6222000105,0.0048000000000000004,0.0014,0.005,7.55,1.01,7.617256724
2021-01-09 14:00:00,10.6104,1.0472,10.6619517913,0.9504,0.2772,0.99,9.66,0.77,9.6906398138,7.7,0.89,7.751264413,0.0,0.0,0.0,7.7,0.89,7.751264413
2021-01-09 14:30:00,10.31096,0.9402800000000001,10.3537443758,0.96096,0.28028000000000003,1.001,9.35,0.66,9.3732651728,7.34192,0.8105600000000001,7.3865280613,0.0019200000000000003,0.0005600000000000001,0.002,7.34,0.81,7.3845582129
2021-01-09 15:00:00,10.246,1.018,10.2964479312,1.056,0.308,1.1,9.19,0.71,9.2173857465,7.32288,0.7708400000000001,7.3633393104,0.00288,0.00084,0.003,7.32,0.77,7.3603872181
2021-01-09 15:30:00,10.22168,1.03424,10.273869495,1.11168,0.32424000000000003,1.158,9.11,0.71,9.1376255121,7.34096,0.7702800000000001,7.3812617485,0.0009600000000000001,0.00028000000000000003,0.001,7.34,0.77,7.3802777726
2021-01-09 16:00:00,10.48048,0.94264,10.522786285,0.9004800000000001,0.26264000000000004,0.9380000000000001,9.58,0.68,9.6041032897,7.27096,0.74028,7.3085479953,0.0009600000000000001,0.00028000000000000003,0.001,7.27,0.74,7.3075645738
2021-01-09 16:30:00,10.8804,0.8572000000000001,10.9141145312,0.9504,0.2772,0.99,9.93,0.58,9.9469241477,7.25,0.6900000000000001,7.2827604656,0.0,0.0,0.0,7.25,0.6900000000000001,7.2827604656
2021-01-09 17:00:00,11.96288,1.14084,12.0171549794,0.9628800000000001,0.28084000000000003,1.003,11.0,0.86,11.0335669663,8.26,0.89,8.3078095789,0.0,0.0,0.0,8.26,0.89,8.3078095789
2021-01-09 17:30:00,12.5384,0.8862,12.5696787946,0.8784000000000001,0.25620000000000004,0.915,11.66,0.63,11.6770073221,8.92,0.98,8.9736726038,0.0,0.0,0.0,8.92,0.98,8.9736726038
2021-01-09 18:00:00,12.78408,0.77744,12.8076974668,0.81408,0.23744,0.848,11.97,0.54,11.9821742601,9.11,1.01,9.1658169303,0.0,0.0,0.0,9.11,1.01,9.1658169303
2021-01-09 18:30:00,12.48672,0.8669600000000001,12.5167805765,0.84672,0.24696,0.882,11.64,0.62,11.6565003324,8.87,0.98,8.9239733303,0.0,0.0,0.0,8.87,0.98,8.9239733303
2021-01-09 19:00:00,12.21264,0.9145200000000001,12.2468331662,0.8726400000000001,0.25452,0.909,11.34,0.66,11.359190112,8.3,0.89,8.3475804878,0.0,0.0,0.0,8.3,0.89,8.3475804878
2021-01-09 19:30:00,11.65896,0.86928,11.6913213967,0.8889600000000001,0.25928,0.926,10.77,0.61,10.7872610055,8.21,0.86,8.2549197452,0.0,0.0,0.0,8.21,0.86,8.2549197452
2021-01-09 20:00:00,11.0928,0.7754000000000001,11.1198676701,1.0128,0.2954,1.055,10.08,0.48,10.0914221,8.0,0.84,8.0439791148,0.0,0.0,0.0,8.0,0.84,8.0439791148
2021-01-09 20:30:00,10.6144,0.8542000000000001,10.6487156503,0.9744,0.2842,1.015,9.64,0.5700000000000001,9.6568369563,7.52,0.78,7.5603439075,0.0,0.0,0.0,7.52,0.78,7.5603439075
2021-01-09 21:00:00,10.19552,0.8203600000000001,10.2284709806,0.9955200000000001,0.29036,1.037,9.2,0.53,9.215253659,6.98,0.65,7.0101997118,0.0,0.0,0.0,6.98,0.65,7.0101997118
2021-01-09 21:30:00,9.90112,0.9061600000000001,9.9424998466,0.9811200000000001,0.28616,1.022,8.92,0.62,8.9415211234,6.98,0.71,7.0160173888,0.0,0.0,0.0,6.98,0.71,7.0160173888
2021-01-09 22:00:00,9.54632,0.9047600000000001,9.5890988211,0.9763200000000001,0.28476,1.017,8.57,0.62,8.5923978027,6.74,0.67,6.7732193232,0.0,0.0,0.0,6.74,0.67,6.7732193232
2021-01-09 22:30:00,9.04208,0.7614400000000001,9.074084064000001,0.8620800000000001,0.25144,0.898,8.18,0.51,8.1958831129,6.43,0.5700000000000001,6.4552149461,0.0,0.0,0.0,6.43,0.5700000000000001,6.4552149461
2021-01-09 23:00:00,8.44544,0.59992,8.466720782,0.92544,0.26992000000000005,0.964,7.52,0.33,7.527237209,6.08,0.6000000000000001,6.1095335337,0.0,0.0,0.0,6.08,0.6000000000000001,6.1095335337
2021-01-09 23:30:00,8.01688,0.61284,8.0402697592,0.8668800000000001,0.25284,0.903,7.15,0.36,7.1590572005,5.83,0.64,5.8650234441,0.0,0.0,0.0,5.83,0.64,5.8650234441
2021-01-10 00:00:00,7.68584,0.5971200000000001,7.7090005059,0.9158400000000001,0.26712,0.9540000000000001,6.77,0.33,6.7780380642,5.5,0.58,5.5304972652,0.0,0.0,0.0,5.5,0.58,5.5304972652
2021-01-10 00:30:00,7.79248,0.6136400000000001,7.8166040324,0.9724800000000001,0.28364,1.013,6.82,0.33,6.8279792032,5.1,0.46,5.1207030767,0.0,0.0,0.0,5.1,0.46,5.1207030767
2021-01-10 01:00:00,8.22912,0.5101600000000001,8.2449183865,1.02912,0.30016000000000004,1.072,7.2,0.21,7.203061849,5.79,0.59,5.8199828178,0.0,0.0,0.0,5.79,0.59,5.8199828178
2021-01-10 01:30:00,8.22864,0.57252,8.2485329241,0.9686400000000001,0.28252000000000005,1.009,7.26,0.29,7.2657897024,5.82,0.59,5.8498290573,0.0,0.0,0.0,5.82,0.59,5.8498290573
2021-01-10 02:00:00,8.05528,0.58904,8.0767879754,1.02528,0.29904000000000003,1.068,7.03,0.29,7.0359789653,5.76,0.59,5.7901381676,0.0,0.0,0.0,5.76,0.59,5.7901381676
2021-01-10 02:30:00,8.03384,0.61112,8.0570498819,0.96384,0.28112000000000004,1.004,7.07,0.33,7.0776973657,5.72,0.63,5.7545894728,0.0,0.0,0.0,5.72,0.63,5.7545894728
2021-01-10 03:00:00,7.95888,0.60384,7.9817537922,0.93888,0.27384000000000003,0.978,7.02,0.33,7.0277521299,5.2,0.5,5.2239831546,0.0,0.0,0.0,5.2,0.5,5.2239831546
2021-01-10 03:30:00,8.04344,0.25892000000000004,8.0476062652,0.6134400000000001,0.17892000000000002,0.639,7.43,0.08,7.4304306739,5.05,0.46,5.0709072167,0.0,0.0,0.0,5.05,0.46,5.0709072167
2021-01-10 04:00:00,7.82152,0.33836000000000005,7.8288353285,0.6115200000000001,0.17836000000000002,0.637,7.21,0.16,7.2117750936,5.37,0.58,5.4012313411,0.0,0.0,0.0,5.37,0.58,5.4012313411
2021-01-10 04:30:00,7.58192,0.55056,7.6018831351,0.72192,0.21056000000000002,0.752,6.86,0.34,6.868420488,5.43,0.53,5.4558042487,0.0,0.0,0.0,5.43,0.53,5.4558042487
2021-01-10 05:00:00,7.5092,0.44060000000000005,7.5221149287,0.8592000000000001,0.2506,0.895,6.65,0.19,6.6527137320000005,4.79,0.39,4.8058506011,0.0,0.0,0.0,4.79,0.39,4.8058506011
2021-01-10 05:30:00,7.6448,0.5564,7.6650210698,0.8448,0.2464,0.88,6.8,0.31,6.8070625089,4.24,0.32,4.2520583251,0.0,0.0,0.0,4.24,0.32,4.2520583251
2021-01-10 06:00:00,7.55904,0.58472,7.5816214097,0.8390400000000001,0.24472000000000002,0.874,6.72,0.34,6.728595693,4.03,0.19,4.034476422,0.0,0.0,0.0,4.03,0.19,4.034476422
2021-01-10 06:30:00,7.70616,0.54388,7.7253289509,0.83616,0.24388,0.871,6.87,0.30000000000000004,6.8765470987,4.2,0.23,4.2062929047,0.0,0.0,0.0,4.2,0.23,4.2062929047
2021-01-10 07:00:00,7.7487200000000005,0.53296,7.767026973,0.7987200000000001,0.23296000000000003,0.8320000000000001,6.95,0.30000000000000004,6.9564718069,4.24,0.23,4.2462336252,0.0,0.0,0.0,4.24,0.23,4.2462336252
2021-01-10 07:30:00,8.14056,0.66808,8.1679280114,0.6105600000000001,0.17808000000000002,0.636,7.53,0.49,7.5459260532,4.46,0.23,4.4659265556,0.0,0.0,0.0,4.46,0.23,4.4659265556
2021-01-10 08:00:00,8.36528,0.6840400000000001,8.3932008316,0.6652800000000001,0.19404000000000002,0.6930000000000001,7.7,0.49,7.7155751568,4.49,0.23,4.4958870093,0.0,0.0,0.0,4.49,0.23,4.4958870093
2021-01-10 08:30:00,8.86856,0.6320800000000001,8.8910562702,0.65856,0.19208000000000003,0.686,8.21,0.44,8.2217820453,4.84,0.23,4.8454617943,0.0,0.0,0.0,4.84,0.23,4.8454617943
2021-01-10 09:00:00,9.41184,0.5951200000000001,9.4306362458,0.5318400000000001,0.15512,0.554,8.88,0.44,8.8908942182,5.27,0.25,5.2759264589,0.0,0.0,0.0,5.27,0.25,5.2759264589
2021-01-10 09:30:00,10.09208,0.65144,10.1130832489,0.6220800000000001,0.18144000000000002,0.648,9.47,0.47000000000000003,9.4816559735,5.65,0.29,5.6574375825,0.0,0.0,0.0,5.65,0.29,5.6574375825
2021-01-10 10:00:00,10.6096,0.7028,10.6328519222,0.7296,0.21280000000000002,0.76,9.88,0.49,9.8921433471,6.05,0.23,6.0543703223,0.0,0.0,0.0,6.05,0.23,6.0543703223
2021-01-10 10:30:00,11.03816,0.7198800000000001,11.0616094399,0.7881600000000001,0.22988000000000003,0.8210000000000001,10.25,0.49,10.2617055113,6.27,0.28,6.2762488797,0.0,0.0,0.0,6.27,0.28,6.2762488797
2021-01-10 11:00:00,11.47992,1.02956,11.5259948378,0.88992,0.25956,0.927,10.59,0.77,10.617956488899999,6.27,0.28,6.2762488797,0.0,0.0,0.0,6.27,0.28,6.2762488797
2021-01-10 11:30:00,11.6332,1.0276,11.6784975061,0.8832000000000001,0.2576,0.92,10.75,0.77,10.7775414636,6.63,0.32,6.6377179814,0.0,0.0,0.0,6.63,0.32,6.6377179814
2021-01-10 12:00:00,11.7956,0.9608000000000001,11.8346658592,0.8256,0.24080000000000001,0.86,10.97,0.72,10.9936026852,6.92,0.41000000000000003,6.9321353132,0.0,0.0,0.0,6.92,0.41000000000000003,6.9321353132
2021-01-10 12:30:00,12.062,0.931,12.0978760533,0.792,0.231,0.8250000000000001,11.27,0.7000000000000001,11.2917182041,7.08,0.35000000000000003,7.0886458509,0.0,0.0,0.0,7.08,0.35000000000000003,7.0886458509
2021-01-10 13:00:00,12.20552,0.9553600000000001,12.2428522494,0.8755200000000001,0.25536000000000003,0.912,11.33,0.7000000000000001,11.351603411,7.26,0.32,7.2670489196,0.0,0.0,0.0,7.26,0.32,7.2670489196
2021-01-10 13:30:00,12.1092,0.9506,12.1464548326,0.8592000000000001,0.2506,0.895,11.25,0.7000000000000001,11.2717567397,7.03,0.32,7.0372793038,0.0,0.0,0.0,7.03,0.32,7.0372793038
2021-01-10 14:00:00,11.88888,0.97384,11.9286978334,0.93888,0.27384000000000003,0.978,10.95,0.7000000000000001,10.9723516167,6.93,0.32,6.9373842332999995,0.0,0.0,0.0,6.93,0.32,6.9373842332999995
2021-01-10 14:30:00,11.84224,1.02232,11.8862856435,1.00224,0.29232,1.044,10.84,0.73,10.8645524528,6.84,0.32,6.8474812888,0.0,0.0,0.0,6.84,0.32,6.8474812888
2021-01-10 15:00:00,11.6784,1.1612,11.7359879005,0.9984000000000001,0.2912,1.04,10.68,0.87,10.7153768016,6.78,0.27,6.7853739764,0.0,0.0,0.0,6.78,0.27,6.7853739764
2021-01-10 15:30:00,12.13248,1.01864,12.1751672843,0.85248,0.24864000000000003,0.888,11.28,0.77,11.3062504837,6.71,0.23,6.7139407206,0.0,0.0,0.0,6.71,0.23,6.7139407206
2021-01-10 16:00:00,12.27424,1.02832,12.3172403403,0.7142400000000001,0.20832,0.744,11.56,0.8200000000000001,11.5890465527,6.91,0.12,6.9110418896,0.0,0.0,0.0,6.91,0.12,6.9110418896
2021-01-10 16:30:00,12.9588,1.0034,12.997588584,0.8688,0.2534,0.905,12.09,0.75,12.1132406894,7.24,0.2,7.2427619041,0.0,0.0,0.0,7.24,0.2,7.2427619041
2021-01-10 17:00:00,13.81488,1.32184,13.877974290200001,1.03488,0.30184,1.078,12.78,1.02,12.8206396096,7.61,0.24,7.6137835535,0.0,0.0,0.0,7.61,0.24,7.6137835535
2021-01-10 17:30:00,13.92248,1.4286400000000001,13.9955872188,1.0924800000000001,0.31864000000000003,1.138,12.83,1.11,12.8779268518,7.87,0.28,7.8749793651,0.0,0.0,0.0,7.87,0.28,7.8749793651
2021-01-10 18:00:00,13.61288,1.46584,13.6915736422,1.08288,0.31584,1.1280000000000001,12.53,1.15,12.5826626753,7.89,0.28,7.894966751,0.0,0.0,0.0,7.89,0.28,7.894966751
2021-01-10 18:30:00,12.65464,1.18552,12.7100500078,1.18464,0.34552000000000005,1.234,11.47,0.84,11.5007173689,7.65,0.26,7.6544170255,0.0,0.0,0.0,7.65,0.26,7.6544170255
2021-01-10 19:00:00,12.072,1.301,12.1419020339,1.272,0.371,1.325,10.8,0.93,10.8399677121,7.24,0.23,7.2436523936,0.0,0.0,0.0,7.24,0.23,7.2436523936
2021-01-10 19:30:00,11.5476,1.0368,11.5940510608,1.2576,0.3668,1.31,10.29,0.67,10.3117893695,7.28,0.23,7.2836323356,0.0,0.0,0.0,7.28,0.23,7.2836323356
2021-01-10 20:00:00,11.018,1.224,11.0857791787,1.248,0.364,1.3,9.77,0.86,9.807777526,7.42,0.56,7.4411020689,0.0,0.0,0.0,7.42,0.56,7.4411020689
2021-01-10 20:30:00,10.6224,1.0582,10.6749786417,1.2624,0.3682,1.315,9.36,0.6900000000000001,9.3853982334,7.39,0.51,7.4075772018,0.0,0.0,0.0,7.39,0.51,7.4075772018
2021-01-10 21:00:00,9.89816,0.92988,9.9417427144,1.26816,0.36988000000000004,1.321,8.63,0.56,8.6481500912,7.29,0.6000000000000001,7.314649684,0.0,0.0,0.0,7.29,0.6000000000000001,7.314649684
2021-01-10 21:30:00,9.41496,0.7872800000000001,9.4478188806,1.22496,0.35728000000000004,1.276,8.19,0.43,8.2012803878,6.8100000000000005,0.74,6.8500875907,0.0,0.0,0.0,6.8100000000000005,0.74,6.8500875907
2021-01-10 22:00:00,8.69208,0.66644,8.7175912384,1.22208,0.35644000000000003,1.2730000000000001,7.47,0.31,7.4764296292,6.76,0.67,6.7931215211,0.0,0.0,0.0,6.76,0.67,6.7931215211
2021-01-10 22:30:00,8.27208,0.63144,8.2961451289,1.10208,0.32144,1.148,7.17,0.31,7.1766984053,6.5,0.7000000000000001,6.5375836515,0.0,0.0,0.0,6.5,0.7000000000000001,6.5375836515
2021-01-10 23:00:00,7.57496,0.69728,7.6069848429,1.22496,0.35728000000000004,1.276,6.35,0.34,6.3590958477,5.9,0.65,5.9356970947,0.0,0.0,0.0,5.9,0.65,5.9356970947
2021-01-10 23:30:00,7.08488,0.7818400000000001,7.1278887758,1.51488,0.44184,1.5779999999999998,5.57,0.34,5.5803673714,4.87,0.45,4.8907463643,0.0,0.0,0.0,4.87,0.45,4.8907463643
2021-01-11 00:00:00,6.86896,0.60428,6.8954888007,1.00896,0.29428000000000004,1.051,5.86,0.31,5.86819393,4.94,0.58,4.9739320462,0.0,0.0,0.0,4.94,0.58,4.9739320462
2021-01-11 00:30:00,6.81816,0.04988,6.8183424525,0.7881600000000001,0.22988000000000003,0.8210000000000001,6.03,-0.18,6.032685969,5.2,0.58,5.2322461716,0.0,0.0,0.0,5.2,0.58,5.2322461716
2021-01-11 01:00:00,7.5432,0.2726,7.5481240716,0.7632,0.22260000000000002,0.795,6.78,0.05,6.7801843633,5.7,0.7000000000000001,5.7428216061,0.0,0.0,0.0,5.7,0.7000000000000001,5.7428216061
2021-01-11 01:30:00,7.72944,0.5769200000000001,7.7509405494,0.7094400000000001,0.20692000000000002,0.739,7.02,0.37,7.0297439498,5.49,0.64,5.5271783036,0.0,0.0,0.0,5.49,0.64,5.5271783036
2021-01-11 02:00:00,7.61736,0.6504800000000001,7.6450832304,0.6873600000000001,0.20048000000000002,0.716,6.93,0.45,6.9445950206,5.65,0.74,5.6982541185999995,0.0,0.0,0.0,5.65,0.74,5.6982541185999995
2021-01-11 02:30:00,7.50584,0.5871200000000001,7.5287677611,0.6758400000000001,0.19712000000000002,0.704,6.83,0.39,6.8411256384,5.12,0.51,5.1453376954,0.0,0.0,0.0,5.12,0.51,5.1453376954
2021-01-11 03:00:00,7.29896,0.5092800000000001,7.3167057615,0.6489600000000001,0.18928,0.676,6.65,0.32,6.6576947962,5.35,0.65,5.3893413327,0.0,0.0,0.0,5.35,0.65,5.3893413327
2021-01-11 03:30:00,7.08184,0.050120000000000005,7.0820173538,0.6518400000000001,0.19012,0.679,6.43,-0.14,6.4315239252,5.62,0.8200000000000001,5.6795070209,0.0,0.0,0.0,5.62,0.8200000000000001,5.6795070209
2021-01-11 04:00:00,6.951280000000001,0.36204000000000003,6.9607015882,0.7612800000000001,0.22204000000000002,0.793,6.19,0.14,6.1915829963,5.45,0.77,5.5041257253,0.0,0.0,0.0,5.45,0.77,5.5041257253
2021-01-11 04:30:00,6.9290400000000005,-0.03028,6.9291061617,0.71904,0.20972000000000002,0.749,6.21,-0.24,6.2146359507,5.45,0.72,5.4973539089,0.0,0.0,0.0,5.45,0.72,5.4973539089
2021-01-11 05:00:00,7.10784,0.20812000000000003,7.1108862598,0.7478400000000001,0.21812,0.779,6.36,-0.01,6.3600078616,5.34,0.78,5.3966656372,0.0,0.0,0.0,5.34,0.78,5.3966656372
2021-01-11 05:30:00,7.82136,0.9074800000000001,7.8738295765,0.7113600000000001,0.20748000000000003,0.741,7.11,0.7000000000000001,7.1443754101,5.66,0.88,5.7280013966,0.0,0.0,0.0,5.66,0.88,5.7280013966
2021-01-11 06:00:00,8.05256,1.10908,8.1285780429,0.6825600000000001,0.19908,0.711,7.37,0.91,7.4259679504000005,5.64,0.9,5.7113571067,0.0,0.0,0.0,5.64,0.9,5.7113571067
2021-01-11 06:30:00,8.72776,0.9526800000000001,8.7796010046,0.55776,0.16268000000000002,0.581,8.17,0.79,8.2081057498,6.0,0.93,6.071647223,0.0,0.0,0.0,6.0,0.93,6.071647223
2021-01-11 07:00:00,9.782399999999999,1.2382,9.8604507503,0.5424,0.1582,0.5650000000000001,9.24,1.08,9.3029027728,6.5600000000000005,0.98,6.6327972983,0.0,0.0,0.0,6.5600000000000005,0.98,6.6327972983
2021-01-11 07:30:00,10.93824,1.35532,11.0218867078,0.49824,0.14532,0.519,10.44,1.21,10.5098858224,6.98,1.04,7.0570532094,0.0,0.0,0.0,6.98,1.04,7.0570532094
2021-01-11 08:00:00,11.72512,1.62316,11.8369374164,0.52512,0.15316000000000002,0.547,11.2,1.47,11.2960568341,7.05,1.04,7.1262963733,0.0,0.0,0.0,7.05,1.04,7.1262963733
2021-01-11 08:30:00,12.94936,1.9614800000000001,13.0970732685,0.51936,0.15148,0.541,12.43,1.81,12.561090717,7.57,1.12,7.6524048508,0.0,0.0,0.0,7.57,1.12,7.6524048508
2021-01-11 09:00:00,13.15584,2.40212,13.3733431348,1.03584,0.30212,1.079,12.12,2.1,12.3005853519,7.87,1.12,7.9492955663,0.0,0.0,0.0,7.87,1.12,7.9492955663
2021-01-11 09:30:00,13.31008,2.48544,13.5401492459,1.15008,0.33544,1.198,12.16,2.15,12.3486072089,8.33,1.28,8.4277695744,0.0,0.0,0.0,8.33,1.28,8.4277695744
2021-01-11 10:00:00,13.09872,2.48796,13.3329070574,1.15872,0.33796000000000004,1.207,11.94,2.15,12.132027860200001,8.2,1.16,8.2816423492,0.0,0.0,0.0,8.2,1.16,8.2816423492
2021-01-11 10:30:00,13.03616,2.46388,13.2669579105,1.07616,0.31388000000000005,1.121,11.96,2.15,12.1517118136,8.38,1.2,8.4654828569,0.0,0.0,0.0,8.38,1.2,8.4654828569
2021-01-11 11:00:00,13.06496,2.62228,13.3255218359,1.10496,0.32228,1.151,11.96,2.3,12.1791461113,8.69,1.4,8.802050897400001,0.0,0.0,0.0,8.69,1.4,8.802050897400001
2021-01-11 11:30:00,13.04952,2.77736,13.3418027567,1.01952,0.29736,1.062,12.03,2.48,12.2829678824,8.85096,1.53028,8.9822741998,0.0009600000000000001,0.00028000000000000003,0.001,8.85,1.53,8.9812805323
2021-01-11 12:00:00,13.1584,2.5312,13.3996441744,0.9984000000000001,0.2912,1.04,12.16,2.24,12.3645946153,8.93096,1.5602800000000001,9.0662296574,0.0009600000000000001,0.00028000000000000003,0.001,8.93,1.56,9.065235794
2021-01-11 12:30:00,13.26808,2.58944,13.51840029,0.95808,0.27944,0.998,12.31,2.31,12.5248632727,8.8,1.56,8.9372031419,0.0,0.0,0.0,8.8,1.56,8.9372031419
2021-01-11 13:00:00,13.41184,2.53512,13.6493327896,1.01184,0.29512000000000005,1.054,12.4,2.24,12.6006983933,8.74,1.38,8.8482766684,0.0,0.0,0.0,8.74,1.38,8.8482766684
2021-01-11 13:30:00,13.22592,2.5275600000000003,13.4652708625,0.9859200000000001,0.28756000000000004,1.027,12.24,2.24,12.4432793105,8.81096,1.48028,8.9344415046,0.0009600000000000001,0.00028000000000000003,0.001,8.81,1.48,8.9334483823
2021-01-11 14:00:00,12.82568,2.2462400000000002,13.020893272,1.01568,0.29624,1.058,11.81,1.9500000000000002,11.9699039261,8.5,1.38,8.6112949084,0.0,0.0,0.0,8.5,1.38,8.6112949084
2021-01-11 14:30:00,12.59968,2.22324,12.7943242182,1.03968,0.30324,1.083,11.56,1.92,11.7183616602,8.50192,1.45056,8.6247764029,0.0019200000000000003,0.0005600000000000001,0.002,8.5,1.45,8.6227895718
2021-01-11 15:00:00,12.67088,2.4398400000000002,12.9036436405,1.13088,0.32984,1.178,11.54,2.11,11.7313127995,8.420960000000001,1.41028,8.538235005,0.0009600000000000001,0.00028000000000000003,0.001,8.42,1.4100000000000001,8.5372419434
2021-01-11 15:30:00,12.6792,2.2506,12.8773954276,1.0992,0.3206,1.145,11.58,1.9300000000000002,11.7397316835,8.45,1.37,8.5603387783,0.0,0.0,0.0,8.45,1.37,8.5603387783
2021-01-11 16:00:00,12.94624,2.22932,13.1367803438,1.02624,0.29932000000000003,1.069,11.92,1.9300000000000002,12.0752349874,8.63,1.32,8.7303665444,0.0,0.0,0.0,8.63,1.32,8.7303665444
2021-01-11 16:30:00,13.70432,2.54876,13.9393172071,1.02432,0.29876,1.067,12.68,2.25,12.8780782728,8.93,1.26,9.0184533042,0.0,0.0,0.0,8.93,1.26,9.0184533042
2021-01-11 17:00:00,14.01336,2.21848,14.1878790522,1.02336,0.29848,1.066,12.99,1.92,13.1311271413,9.09,1.23,9.1728403453,0.0,0.0,0.0,9.09,1.23,9.1728403453
2021-01-11 17:30:00,14.13768,2.04224,14.2844229845,0.9676800000000001,0.28224000000000005,1.008,13.17,1.76,13.2870801909,9.37,1.25,9.4530101026,0.0,0.0,0.0,9.37,1.25,9.4530101026
2021-01-11 18:00:00,13.99976,1.98868,14.1403015597,0.9897600000000001,0.28868000000000005,1.031,13.01,1.7000000000000002,13.1205983095,9.33,1.19,9.4055834481,0.0,0.0,0.0,9.33,1.19,9.4055834481
2021-01-11 18:30:00,13.6,1.98,13.7433765866,0.96,0.28,1.0,12.64,1.7000000000000002,12.7538072747,9.09,1.08,9.1539335807,0.0,0.0,0.0,9.09,1.08,9.1539335807
2021-01-11 19:00:00,12.92776,1.96768,13.0766487756,0.91776,0.26768000000000003,0.9560000000000001,12.01,1.7000000000000002,12.1297197,8.76,1.01,8.8180326604,0.0,0.0,0.0,8.76,1.01,8.8180326604
2021-01-11 19:30:00,12.27952,1.54736,12.3766285555,0.7795200000000001,0.22736,0.812,11.5,1.32,11.5755086281,8.48,0.98,8.5364395388,0.0,0.0,0.0,8.48,0.98,8.5364395388
2021-01-11 20:00:00,11.8124,1.7882,11.9469851009,0.7824,0.22820000000000001,0.8150000000000001,11.03,1.56,11.1397710928,8.08,1.03,8.1453851965,0.0,0.0,0.0,8.08,1.03,8.1453851965
2021-01-11 20:30:00,11.22976,1.61868,11.3458201378,0.7497600000000001,0.21868,0.781,10.48,1.4,10.5730979377,7.61,0.9,7.6630346469,0.0,0.0,0.0,7.61,0.9,7.6630346469
2021-01-11 21:00:00,10.77264,1.6145200000000002,10.8929540254,0.8726400000000001,0.25452,0.909,9.9,1.3599999999999999,9.9929775342,7.32,0.9400000000000001,7.3801084003,0.0,0.0,0.0,7.32,0.9400000000000001,7.3801084003
2021-01-11 21:30:00,10.2944,1.6692,10.4288494092,0.8544,0.2492,0.89,9.44,1.42,9.5462034338,7.15,0.9400000000000001,7.2115254974,0.0,0.0,0.0,7.15,0.9400000000000001,7.2115254974
2021-01-11 22:00:00,9.59928,1.41104,9.7024332206,0.9292800000000001,0.27104,0.968,8.67,1.1400000000000001,8.7446269217,6.89,0.9,6.9485322191000005,0.0,0.0,0.0,6.89,0.9,6.9485322191000005
2021-01-11 22:30:00,9.05616,1.4188800000000001,9.1666381187,0.9561600000000001,0.27888,0.996,8.1,1.1400000000000001,8.1798288491,6.59,0.8300000000000001,6.6420629326,0.0,0.0,0.0,6.59,0.8300000000000001,6.6420629326
2021-01-11 23:00:00,8.36424,1.48832,8.4956228259,0.9542400000000001,0.27832,0.994,7.41,1.21,7.5081422469,5.71,0.78,5.7630287176,0.0,0.0,0.0,5.71,0.78,5.7630287176
2021-01-11 23:30:00,7.84968,1.50824,7.9932636639,0.91968,0.26824000000000003,0.9580000000000001,6.93,1.24,7.0400639202,4.86,0.53,4.888813762,0.0,0.0,0.0,4.86,0.53,4.888813762
2021-01-12 00:00:00,7.516,1.463,7.6570637323,0.936,0.273,0.975,6.58,1.19,6.6867406111,4.63,0.44,4.6508601355,0.0,0.0,0.0,4.63,0.44,4.6508601355
2021-01-12 00:30:00,7.60088,1.39984,7.7287080939,0.8908800000000001,0.25984,0.928,6.71,1.1400000000000001,6.8061516292,4.77,0.55,4.8016038987,0.0,0.0,0.0,4.77,0.55,4.8016038987
2021-01-12 01:00:00,8.31128,1.5170400000000002,8.4485966645,0.8812800000000001,0.25704000000000005,0.918,7.43,1.26,7.5360798828,5.44,0.72,5.4874402047,0.0,0.0,0.0,5.44,0.72,5.4874402047
2021-01-12 01:30:00,8.65192,1.6255600000000001,8.8033042092,0.8419200000000001,0.24556000000000003,0.877,7.8100000000000005,1.38,7.9309835456,5.69,0.8200000000000001,5.7487824798,0.0,0.0,0.0,5.69,0.8200000000000001,5.7487824798
2021-01-12 02:00:00,8.47936,1.6964800000000002,8.6474036797,0.87936,0.25648000000000004,0.916,7.6,1.44,7.7352181611,5.71,0.78,5.7630287176,0.0,0.0,0.0,5.71,0.78,5.7630287176
2021-01-12 02:30:00,8.2388,1.5434,8.3821184077,0.8688,0.2534,0.905,7.37,1.29,7.482045175,5.54,0.77,5.5932548664,0.0,0.0,0.0,5.54,0.77,5.5932548664
2021-01-12 03:00:00,7.95808,1.44944,8.0889995426,0.95808,0.27944,0.998,7.0,1.17,7.0971050436,5.4,0.8300000000000001,5.4634146831,0.0,0.0,0.0,5.4,0.8300000000000001,5.4634146831
2021-01-12 03:30:00,7.79968,1.43824,7.931175348,0.91968,0.26824000000000003,0.9580000000000001,6.88,1.17,6.9787749641,5.2,0.84,5.2674092304,0.0,0.0,0.0,5.2,0.84,5.2674092304
2021-01-12 04:00:00,7.57424,1.39832,7.7022341174,0.9542400000000001,0.27832,0.994,6.62,1.12,6.7140747687,5.18,0.78,5.2383967013,0.0,0.0,0.0,5.18,0.78,5.2383967013
2021-01-12 04:30:00,7.5032,1.3576000000000001,7.6250303606,0.8832000000000001,0.2576,0.92,6.62,1.1,6.7107674673,5.32,0.87,5.3906678621,0.0,0.0,0.0,5.32,0.87,5.3906678621
2021-01-12 05:00:00,7.6136,1.6048,7.7808924938,0.8736,0.2548,0.91,6.74,1.35,6.8738708164,5.29,0.84,5.3562766919,0.0,0.0,0.0,5.29,0.84,5.3562766919
2021-01-12 05:30:00,7.90256,1.75408,8.0948904378,0.80256,0.23408,0.836,7.1,1.52,7.2608814892,5.2,0.87,5.2722765481,0.0,0.0,0.0,5.2,0.87,5.2722765481
2021-01-12 06:00:00,8.2336,1.7748,8.4227123897,0.8736,0.2548,0.91,7.36,1.52,7.5153176912,5.42,0.91,5.4958620798,0.0,0.0,0.0,5.42,0.91,5.4958620798
2021-01-12 06:30:00,8.80248,1.7186400000000002,8.9686887336,0.85248,0.24864000000000003,0.888,7.95,1.47,8.0847634474,5.86,0.91,5.9302360830000005,0.0,0.0,0.0,5.86,0.91,5.9302360830000005
2021-01-12 07:00:00,9.58496,1.85228,9.7622947815,0.8649600000000001,0.25228,0.901,8.72,1.6,8.8655738675,6.27,0.9400000000000001,6.3400709775,0.0,0.0,0.0,6.27,0.9400000000000001,6.3400709775
2021-01-12 07:30:00,10.59048,2.07264,10.7913902348,0.9004800000000001,0.26264000000000004,0.9380000000000001,9.69,1.81,9.8575960558,6.77,1.03,6.8479047891,0.0,0.0,0.0,6.77,1.03,6.8479047891
2021-01-12 08:00:00,11.0964,2.3902,11.3509096111,0.9264,0.2702,0.965,10.17,2.12,10.3886139595,6.77,1.1,6.8587826908,0.0,0.0,0.0,6.77,1.1,6.8587826908
2021-01-12 08:30:00,11.87416,2.46288,12.1268896919,0.7641600000000001,0.22288000000000002,0.796,11.11,2.24,11.3335651937,7.46,1.25,7.5640002644,0.0,0.0,0.0,7.46,1.25,7.5640002644
2021-01-12 09:00:00,12.0484,2.4012000000000002,12.2853450908,0.7584000000000001,0.2212,0.79,11.29,2.18,11.498543386,7.98,1.34,8.0917241673,0.0,0.0,0.0,7.98,1.34,8.0917241673
2021-01-12 09:30:00,12.11464,2.58052,12.3864274833,0.82464,0.24052,0.859,11.29,2.34,11.5299479617,8.13096,1.46528,8.2619341561,0.12096000000000001,0.035280000000000006,0.126,8.01,1.43,8.1366455005
2021-01-12 10:00:00,12.44248,2.55864,12.7028322511,0.85248,0.24864000000000003,0.888,11.59,2.31,11.817960907,8.28,1.3599999999999999,8.3909475031,0.0,0.0,0.0,8.28,1.3599999999999999,8.3909475031
2021-01-12 10:30:00,12.43864,2.5375199999999998,12.6948325235,0.8486400000000001,0.24752000000000002,0.884,11.59,2.29,11.8140678854,8.26,1.3599999999999999,8.3712125764,0.0,0.0,0.0,8.26,1.3599999999999999,8.3712125764
2021-01-12 11:00:00,12.53264,2.54452,12.7883402911,0.8726400000000001,0.25452,0.909,11.66,2.29,11.8827479987,8.34,1.33,8.4453833542,0.0,0.0,0.0,8.34,1.33,8.4453833542
2021-01-12 11:30:00,12.6448,2.5864000000000003,12.906604201,0.8448,0.2464,0.88,11.8,2.34,12.0297797154,8.34,1.3,8.4407108705,0.0,0.0,0.0,8.34,1.3,8.4407108705
2021-01-12 12:00:00,12.7488,2.5934,13.0099048805,0.8688,0.2534,0.905,11.88,2.34,12.1082616424,8.1,1.27,8.1989572508,0.0,0.0,0.0,8.1,1.27,8.1989572508
2021-01-12 12:30:00,13.03928,2.77604,13.3315123298,0.8092800000000001,0.23604000000000003,0.843,12.23,2.54,12.4909767432,8.63,1.4,8.7428199112,0.0,0.0,0.0,8.63,1.4,8.7428199112
2021-01-12 13:00:00,13.1792,2.7406,13.4611366905,0.8592000000000001,0.2506,0.895,12.32,2.49,12.5691089581,8.68,1.4,8.7921783421,0.0,0.0,0.0,8.68,1.4,8.7921783421
2021-01-12 13:30:00,12.73344,2.41892,12.9611599867,0.8534400000000001,0.24892000000000003,0.889,11.88,2.17,12.0765599406,8.41,1.27,8.5053512567,0.0,0.0,0.0,8.41,1.27,8.5053512567
2021-01-12 14:00:00,12.66168,2.53424,12.9128042191,0.8716800000000001,0.25424,0.908,11.79,2.2800000000000002,12.0084345358,8.41,1.37,8.5208567644,0.0,0.0,0.0,8.41,1.37,8.5208567644
2021-01-12 14:30:00,12.43768,2.61724,12.7100680171,0.8476800000000001,0.24724000000000002,0.883,11.59,2.37,11.8298351637,8.33,1.32,8.433937396,0.0,0.0,0.0,8.33,1.32,8.433937396
2021-01-12 15:00:00,12.37032,2.55676,12.6317789167,0.8803200000000001,0.25676000000000004,0.917,11.49,2.3,11.7179392386,8.36,1.3900000000000001,8.4747684334,0.0,0.0,0.0,8.36,1.3900000000000001,8.4747684334
2021-01-12 15:30:00,12.55456,2.47508,12.7962102906,0.8745600000000001,0.25508000000000003,0.911,11.68,2.22,11.8891042556,8.39,1.3900000000000001,8.5043635858,0.0,0.0,0.0,8.39,1.3900000000000001,8.5043635858
2021-01-12 16:00:00,13.31824,2.22532,13.5028725018,0.49824,0.14532,0.519,12.82,2.08,12.9876402784,8.53,1.01,8.5895867188,0.0,0.0,0.0,8.53,1.01,8.5895867188
2021-01-12 16:30:00,13.29896,2.30928,13.4979669284,0.8889600000000001,0.25928,0.926,12.41,2.05,12.5781795185,8.77,0.91,8.8170856863,0.0,0.0,0.0,8.77,0.91,8.8170856863
2021-01-12 17:00:00,13.55456,2.15008,13.7240278636,1.23456,0.36008,1.286,12.32,1.79,12.4493574131,9.47992,1.18956,9.554262724,0.16992000000000002,0.04956000000000001,0.177,9.31,1.1400000000000001,9.3795362359
2021-01-12 17:30:00,13.68896,1.8142800000000001,13.8086653157,1.00896,0.29428000000000004,1.051,12.68,1.52,12.7707791462,9.521840000000001,2.08512,9.7474695383,2.9318400000000002,0.8551200000000001,3.054,6.59,1.23,6.7038048898
2021-01-12 18:00:00,13.688320000000001,1.71076,13.7948107707,0.92832,0.27076,0.967,12.76,1.44,12.840996846,9.51992,2.05456,9.7391012727,2.92992,0.8545600000000001,3.052,6.59,1.2,6.6983654723
2021-01-12 18:30:00,13.28696,1.74328,13.4008332278,0.9369600000000001,0.27328,0.976,12.35,1.47,12.4371781365,8.8844,1.9492,9.0957101977,2.7744,0.8092,2.89,6.11,1.1400000000000001,6.215440451
2021-01-12 19:00:00,12.57616,1.61888,12.6799279493,0.9561600000000001,0.27888,0.996,11.62,1.34,11.6970081645,9.02,0.9500000000000001,9.0698897457,0.0,0.0,0.0,9.02,0.9500000000000001,9.0698897457
2021-01-12 19:30:00,12.12448,1.72964,12.2472311075,0.9244800000000001,0.26964000000000005,0.963,11.2,1.46,11.2947598469,8.71,0.9500000000000001,8.7616550948,0.0,0.0,0.0,8.71,0.9500000000000001,8.7616550948
2021-01-12 20:00:00,11.5084,1.7512,11.640875053,0.9984000000000001,0.2912,1.04,10.51,1.46,10.6109236167,8.53,1.05,8.5943818859,0.0,0.0,0.0,8.53,1.05,8.5943818859
2021-01-12 20:30:00,11.19976,1.74868,11.3354534889,0.9897600000000001,0.28868000000000005,1.031,10.21,1.46,10.3138596073,8.23,0.85,8.2737778554,0.0,0.0,0.0,8.23,0.85,8.2737778554
2021-01-12 21:00:00,10.71992,1.71456,10.8561687901,1.00992,0.29456000000000004,1.052,9.71,1.42,9.813281816,7.5600000000000005,0.77,7.5991117902,0.0,0.0,0.0,7.5600000000000005,0.77,7.5991117902
2021-01-12 21:30:00,10.47056,1.32308,10.5538224071,0.7305600000000001,0.21308000000000002,0.761,9.74,1.11,9.8030454452,7.46,0.8,7.5027728208,0.0,0.0,0.0,7.46,0.8,7.5027728208
2021-01-12 22:00:00,9.78856,1.17208,9.8584825607,0.65856,0.19208000000000003,0.686,9.13,0.98,9.1824452081,7.26,0.74,7.2976160491,0.0,0.0,0.0,7.26,0.74,7.2976160491
