Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-12 22:30:00,9.33208,0.9464400000000001,9.3799502024,0.5020800000000001,0.14644000000000001,0.523,8.83,0.8,8.866166026,7.06,0.68,7.092672275,0.0,0.0,0.0,7.06,0.68,7.092672275
2021-01-12 23:00:00,8.40696,1.12828,8.4823341245,0.81696,0.23828000000000002,0.851,7.59,0.89,7.6420023554,6.5600000000000005,0.68,6.5951497329,0.0,0.0,0.0,6.5600000000000005,0.68,6.5951497329
2021-01-12 23:30:00,7.96776,1.19268,8.0565305808,0.79776,0.23268000000000003,0.8310000000000001,7.17,0.96,7.2339823058,6.23,0.71,6.2703269452,0.0,0.0,0.0,6.23,0.71,6.2703269452
2021-01-13 00:00:00,7.6679200000000005,1.19856,7.7610272001,0.8179200000000001,0.23856000000000002,0.852,6.85,0.96,6.9169429664,5.75,0.72,5.7949029328,0.0,0.0,0.0,5.75,0.72,5.7949029328
2021-01-13 00:30:00,7.72064,1.19352,7.8123474065,0.80064,0.23352,0.834,6.92,0.96,6.9862722535,5.31,0.68,5.3533634287,0.0,0.0,0.0,5.31,0.68,5.3533634287
2021-01-13 01:00:00,8.32896,1.18428,8.4127340265,1.00896,0.29428000000000004,1.051,7.32,0.89,7.3739066986,5.23,0.59,5.2631739473,0.0,0.0,0.0,5.23,0.59,5.2631739473
2021-01-13 01:30:00,8.42352,1.18936,8.5070715525,0.9235200000000001,0.26936000000000004,0.962,7.5,0.92,7.5562159842,5.64,0.64,5.6761959092000005,0.0,0.0,0.0,5.64,0.64,5.6761959092000005
2021-01-13 02:00:00,8.22648,1.22064,8.3165458695,0.75648,0.22064000000000003,0.788,7.47,1.0,7.5366371811,5.66,0.71,5.7043579831999995,0.0,0.0,0.0,5.66,0.71,5.7043579831999995
2021-01-13 02:30:00,8.152,1.291,8.2535922482,0.792,0.231,0.8250000000000001,7.36,1.06,7.4359397523,5.63,0.74,5.6784240772,0.0,0.0,0.0,5.63,0.74,5.6784240772
2021-01-13 03:00:00,7.98696,1.26828,8.087030617,0.81696,0.23828000000000002,0.851,7.17,1.03,7.2436040753,5.68,0.84,5.7417767285,0.0,0.0,0.0,5.68,0.84,5.7417767285
2021-01-13 03:30:00,7.81872,1.3229600000000001,7.9298553329,0.7987200000000001,0.23296000000000003,0.8320000000000001,7.02,1.09,7.1041185238,5.45,0.81,5.5098638822,0.0,0.0,0.0,5.45,0.81,5.5098638822
2021-01-13 04:00:00,7.7364,1.2752,7.8407920518,0.8064,0.23520000000000002,0.84,6.93,1.04,7.0076030139,4.97,0.62,5.0085227363,0.0,0.0,0.0,4.97,0.62,5.0085227363
2021-01-13 04:30:00,7.80664,1.07652,7.8805154273,0.7766400000000001,0.22652000000000003,0.809,7.03,0.85,7.0812004632,5.3,0.68,5.3434445819,0.0,0.0,0.0,5.3,0.68,5.3434445819
2021-01-13 05:00:00,7.72608,1.07344,7.8002939432,1.00608,0.29344000000000003,1.048,6.72,0.78,6.765116407,5.32,0.77,5.3754348661,0.0,0.0,0.0,5.32,0.77,5.3754348661
2021-01-13 05:30:00,7.91824,1.18532,8.0064666489,0.9782400000000001,0.28532,1.019,6.94,0.9,6.9981140317,5.44,0.79,5.4970628521,0.0,0.0,0.0,5.44,0.79,5.4970628521
2021-01-13 06:00:00,8.32088,1.31484,8.4241229929,0.77088,0.22484,0.803,7.55,1.09,7.6282763453,5.59,0.84,5.6527603876,0.0,0.0,0.0,5.59,0.84,5.6527603876
2021-01-13 06:30:00,9.18928,1.45604,9.3039195719,0.8092800000000001,0.23604000000000003,0.843,8.38,1.22,8.4683410418,6.23,0.9500000000000001,6.3020155506,0.0,0.0,0.0,6.23,0.9500000000000001,6.3020155506
2021-01-13 07:00:00,10.02448,1.48464,10.1338223391,0.8044800000000001,0.23464000000000002,0.838,9.22,1.25,9.3043484458,6.45,0.9500000000000001,6.5195858764,0.0,0.0,0.0,6.45,0.9500000000000001,6.5195858764
2021-01-13 07:30:00,11.02616,1.81888,11.1751746653,0.71616,0.20888,0.746,10.31,1.6099999999999999,10.4349508863,6.62,0.9500000000000001,6.6878172822,0.0,0.0,0.0,6.62,0.9500000000000001,6.6878172822
2021-01-13 08:00:00,11.54448,1.9846400000000002,11.7138300483,1.04448,0.30464,1.088,10.5,1.6800000000000002,10.633550677,7.36,1.09,7.4402755325,0.0,0.0,0.0,7.36,1.09,7.4402755325
2021-01-13 08:30:00,12.03888,2.14884,12.2291514424,1.05888,0.30884,1.103,10.98,1.8399999999999999,11.13310379,7.61,1.21,7.7055953696,0.0,0.0,0.0,7.61,1.21,7.7055953696
2021-01-13 09:00:00,12.50288,2.31084,12.7146368332,0.9628800000000001,0.28084000000000003,1.003,11.54,2.03,11.7171882293,7.77,1.21,7.8636505517,0.0,0.0,0.0,7.77,1.21,7.8636505517
2021-01-13 09:30:00,12.59448,2.4196400000000002,12.8248034761,0.9244800000000001,0.26964000000000005,0.963,11.67,2.15,11.866397937,8.23,1.38,8.3448966441,0.0,0.0,0.0,8.23,1.38,8.3448966441
2021-01-13 10:00:00,12.659040000000001,2.66972,12.9374919749,0.9590400000000001,0.27972,0.999,11.7,2.39,11.941612119,8.31,1.38,8.4238055533,0.0,0.0,0.0,8.31,1.38,8.4238055533
2021-01-13 10:30:00,12.583120000000001,2.53216,12.8353707855,0.9331200000000001,0.27216,0.972,11.65,2.26,11.8671858501,8.31096,1.43028,8.4331344706,0.0009600000000000001,0.00028000000000000003,0.001,8.31,1.43,8.4321408907
2021-01-13 11:00:00,12.78024,2.18632,12.9658987193,0.8102400000000001,0.23632000000000003,0.844,11.97,1.9500000000000002,12.1277945233,8.42,1.43,8.5405678968,0.0,0.0,0.0,8.42,1.43,8.5405678968
2021-01-13 11:30:00,12.64488,2.44184,12.8784926447,1.03488,0.30184,1.078,11.61,2.14,11.8055791895,8.22096,1.36028,8.3327393455,0.0009600000000000001,0.00028000000000000003,0.001,8.22,1.3599999999999999,8.3317465156
2021-01-13 12:00:00,12.63424,2.65832,12.9108747031,0.9542400000000001,0.27832,0.994,11.68,2.38,11.9200167785,8.24096,1.42028,8.36245281,0.0009600000000000001,0.00028000000000000003,0.001,8.24,1.42,8.3614592028
2021-01-13 12:30:00,12.57232,2.75776,12.8712264528,0.95232,0.27776,0.992,11.62,2.48,11.881700215,8.33,1.3900000000000001,8.4451761379,0.0,0.0,0.0,8.33,1.3900000000000001,8.4451761379
2021-01-13 13:00:00,12.78424,2.74332,13.075266613,1.07424,0.31332000000000004,1.119,11.71,2.43,11.9594732325,8.03288,1.30084,8.1375270076,0.00288,0.00084,0.003,8.03,1.3,8.1345497724
2021-01-13 13:30:00,12.40024,2.60632,12.6711821074,1.29024,0.37632000000000004,1.344,11.11,2.23,11.3315930036,7.66728,1.06504,7.7408974157,0.01728,0.00504,0.018000000000000002,7.65,1.06,7.7230887603
2021-01-13 14:00:00,12.20048,2.48764,12.4515085431,1.26048,0.36764,1.313,10.94,2.12,11.1435182954,7.4648,1.0914,7.5441628429000005,0.0048000000000000004,0.0014,0.005,7.46,1.09,7.539210834
2021-01-13 14:30:00,12.13208,2.54644,12.3964398841,1.22208,0.35644000000000003,1.2730000000000001,10.91,2.19,11.1276322729,7.95096,1.28028,8.0533770432,0.0009600000000000001,0.00028000000000000003,0.001,7.95,1.28,8.0523847399
2021-01-13 15:00:00,12.29264,2.61952,12.5686468325,0.9926400000000001,0.28952,1.034,11.3,2.33,11.5377164118,8.13096,1.38028,8.2472833952,0.0009600000000000001,0.00028000000000000003,0.001,8.13,1.38,8.2462900749
2021-01-13 15:30:00,12.3228,2.5504,12.5839556579,0.8928,0.2604,0.93,11.43,2.29,11.6571437325,7.87,1.27,7.9718128428,0.0,0.0,0.0,7.87,1.27,7.9718128428
2021-01-13 16:00:00,12.52056,2.50808,12.7692947339,0.8505600000000001,0.24808000000000002,0.886,11.67,2.26,11.8868204327,8.06,1.23,8.1533122104,0.0,0.0,0.0,8.06,1.23,8.1533122104
2021-01-13 16:30:00,12.83344,2.45892,13.0668844718,1.09344,0.31892000000000004,1.139,11.74,2.14,11.933448789,8.12728,1.21004,8.2168653999,0.13728,0.040040000000000006,0.14300000000000002,7.99,1.17,8.0752089756
2021-01-13 17:00:00,13.395199999999999,2.2436,13.5817938432,1.0752,0.3136,1.12,12.32,1.9300000000000002,12.4702566132,8.349920000000001,2.02456,8.5918570286,2.92992,0.8545600000000001,3.052,5.42,1.17,5.5448444523
2021-01-13 17:30:00,13.66488,2.11184,13.82710431,1.03488,0.30184,1.078,12.63,1.81,12.7590360137,8.68416,1.97288,8.9054416173,2.92416,0.8528800000000001,3.046,5.76,1.12,5.8678786627
2021-01-13 18:00:00,13.58912,2.06016,13.7443967347,1.02912,0.30016000000000004,1.072,12.56,1.76,12.6827126436,8.81216,1.10688,8.8814045736,0.09216,0.02688,0.096,8.72,1.08,8.7866262012
2021-01-13 18:30:00,12.97128,1.82204,13.0986233857,1.00128,0.29204,1.043,11.97,1.53,12.0673857981,8.31,0.81,8.3493832108,0.0,0.0,0.0,8.31,0.81,8.3493832108
2021-01-13 19:00:00,12.15648,1.4406400000000001,12.2415460461,0.99648,0.29064,1.038,11.16,1.15,11.2190953289,8.0,0.66,8.0271788319,0.0,0.0,0.0,8.0,0.66,8.0271788319
2021-01-13 19:30:00,11.69512,1.49816,11.7906876475,0.88512,0.25816,0.922,10.81,1.24,10.8808869124,8.24,0.88,8.2868570641,0.0,0.0,0.0,8.24,0.88,8.2868570641
2021-01-13 20:00:00,11.23408,1.59244,11.3463835031,0.93408,0.27244,0.973,10.3,1.32,10.384238055800001,7.79,0.88,7.8395471808,0.0,0.0,0.0,7.79,0.88,7.8395471808
2021-01-13 20:30:00,10.7232,1.5276,10.8314625051,1.1232,0.3276,1.17,9.6,1.2,9.674709298,7.45,0.84,7.4972061463,0.0,0.0,0.0,7.45,0.84,7.4972061463
2021-01-13 21:00:00,10.2956,1.5758,10.4154944674,1.1856,0.3458,1.235,9.11,1.23,9.1926601155,7.14,0.84,7.1892419628,0.0,0.0,0.0,7.14,0.84,7.1892419628
2021-01-13 21:30:00,9.8032,1.5876000000000001,9.9309216088,1.1232,0.3276,1.17,8.68,1.26,8.7709748603,6.71,0.76,6.7529030794,0.0,0.0,0.0,6.71,0.76,6.7529030794
2021-01-13 22:00:00,9.21984,1.59912,9.3574908175,1.05984,0.30912,1.104,8.16,1.29,8.261337664100001,6.61,0.73,6.6501879673,0.0,0.0,0.0,6.61,0.73,6.6501879673
2021-01-13 22:30:00,8.76936,1.67148,8.9272347454,0.9993600000000001,0.29148,1.041,7.77,1.38,7.8915967966,6.05,0.66,6.0858935252,0.0,0.0,0.0,6.05,0.66,6.0858935252
2021-01-13 23:00:00,8.10312,1.55716,8.2513817631,1.05312,0.30716000000000004,1.097,7.05,1.25,7.1599581004,5.63,0.68,5.6709170334,0.0,0.0,0.0,5.63,0.68,5.6709170334
2021-01-13 23:30:00,7.632,1.411,7.7613365473,1.032,0.301,1.075,6.6,1.11,6.6926900421,5.45,0.68,5.4922581877,0.0,0.0,0.0,5.45,0.68,5.4922581877
2021-01-14 00:00:00,7.48216,1.52688,7.6363656801,1.05216,0.30688000000000004,1.096,6.43,1.22,6.5447154254,5.21,0.7000000000000001,5.2568146248,0.0,0.0,0.0,5.21,0.7000000000000001,5.2568146248
2021-01-14 00:30:00,7.45528,1.47904,7.6005762413,1.02528,0.29904000000000003,1.068,6.43,1.18,6.5373771499,5.23,0.72,5.2793276087,0.0,0.0,0.0,5.23,0.72,5.2793276087
2021-01-14 01:00:00,8.12392,1.38156,8.2405572748,1.03392,0.30156000000000005,1.077,7.09,1.08,7.171784994,5.53,0.72,5.5766746364,0.0,0.0,0.0,5.53,0.72,5.5766746364
2021-01-14 01:30:00,8.1268,1.4124,8.2486212181,1.0368,0.3024,1.08,7.09,1.11,7.1763639819,5.53,0.77,5.5833502487,0.0,0.0,0.0,5.53,0.77,5.5833502487
2021-01-14 02:00:00,7.8911999999999995,1.5116,8.034673111,1.1712,0.3416,1.22,6.72,1.17,6.8210922879,5.21,0.67,5.2529039588,0.0,0.0,0.0,5.21,0.67,5.2529039588
2021-01-14 02:30:00,7.73336,1.5434800000000002,7.8858853276000005,1.14336,0.33348000000000005,1.191,6.59,1.21,6.7001641771,5.2,0.67,5.2429857906,0.0,0.0,0.0,5.2,0.67,5.2429857906
2021-01-14 03:00:00,7.50176,1.53468,7.6571303894,1.18176,0.34468000000000004,1.231,6.32,1.19,6.4310574557999995,5.37,0.8,5.4292633018,0.0,0.0,0.0,5.37,0.8,5.4292633018
2021-01-14 03:30:00,7.3936,1.5148000000000001,7.5471809307,1.1136,0.32480000000000003,1.16,6.28,1.19,6.3917524983,5.15,0.77,5.2072449529,0.0,0.0,0.0,5.15,0.77,5.2072449529
2021-01-14 04:00:00,7.17248,1.4086400000000001,7.3094962891,1.0924800000000001,0.31864000000000003,1.138,6.08,1.09,6.1769328959,5.08,0.74,5.1336147109,0.0,0.0,0.0,5.08,0.74,5.1336147109
2021-01-14 04:30:00,7.24872,1.39296,7.3813467064000005,1.03872,0.30296,1.082,6.21,1.09,6.3049345754,4.89,0.7000000000000001,4.9398481758,0.0,0.0,0.0,4.89,0.7000000000000001,4.9398481758
2021-01-14 05:00:00,7.34808,1.36444,7.4736855834,1.07808,0.31444000000000005,1.123,6.27,1.05,6.3573107522,5.21,0.8300000000000001,5.2756990058,0.0,0.0,0.0,5.21,0.8300000000000001,5.2756990058
2021-01-14 05:30:00,7.54904,1.58972,7.7146104633,1.19904,0.34972000000000003,1.249,6.35,1.24,6.4699381759,5.29,0.8300000000000001,5.3547175462,0.0,0.0,0.0,5.29,0.8300000000000001,5.3547175462
2021-01-14 06:00:00,8.01016,1.72588,8.1939810227,1.22016,0.35588000000000003,1.271,6.79,1.37,6.9268318877,5.29,0.85,5.357854048,0.0,0.0,0.0,5.29,0.85,5.357854048
2021-01-14 06:30:00,8.7948,1.8214000000000001,8.981425555,1.2048,0.3514,1.255,7.59,1.47,7.731041327,5.62,0.93,5.6964287058,0.0,0.0,0.0,5.62,0.93,5.6964287058
2021-01-14 07:00:00,9.58288,1.72084,9.7361634847,1.20288,0.35084000000000004,1.2530000000000001,8.38,1.37,8.4912484359,6.22,1.0,6.2998730146,0.0,0.0,0.0,6.22,1.0,6.2998730146
2021-01-14 07:30:00,10.51136,2.09748,10.7185871923,1.19136,0.34748,1.241,9.32,1.75,9.4828740369,6.62,1.04,6.7011939235,0.0,0.0,0.0,6.62,1.04,6.7011939235
2021-01-14 08:00:00,10.9712,2.2066,11.190903136,1.2912,0.3766,1.345,9.68,1.83,9.8514618205,6.87,1.13,6.9623128341000005,0.0,0.0,0.0,6.87,1.13,6.9623128341000005
2021-01-14 08:30:00,11.55872,2.63296,11.8548085771,1.27872,0.37296,1.332,10.28,2.26,10.5254928626,7.06,1.13,7.1498601385,0.0,0.0,0.0,7.06,1.13,7.1498601385
2021-01-14 09:00:00,11.75016,2.64588,12.0443738318,1.22016,0.35588000000000003,1.271,10.53,2.29,10.7761310311,7.53,1.29,7.6396989469,0.0,0.0,0.0,7.53,1.29,7.6396989469
2021-01-14 09:30:00,11.66648,2.63064,11.959390553,1.23648,0.36064,1.288,10.43,2.27,10.6741650727,7.77,1.34,7.8847003748,0.0,0.0,0.0,7.77,1.34,7.8847003748
2021-01-14 10:00:00,11.79376,2.57568,12.0717398249,1.25376,0.36568,1.306,10.54,2.21,10.769201456,7.8,1.31,7.9092414301,0.0,0.0,0.0,7.8,1.31,7.9092414301
2021-01-14 10:30:00,11.814,2.5869999999999997,12.093930916,1.224,0.357,1.275,10.59,2.23,10.822245608,7.6,1.29,7.708702874,0.0,0.0,0.0,7.6,1.29,7.708702874
2021-01-14 11:00:00,12.03472,2.76596,12.348482506,1.25472,0.36596,1.307,10.78,2.4,11.0439304598,7.74,1.29,7.8467636641,0.0,0.0,0.0,7.74,1.29,7.8467636641
2021-01-14 11:30:00,12.21232,2.7977600000000002,12.5286958938,1.19232,0.34776,1.242,11.02,2.45,11.289061077,8.02192,1.32056,8.129888018900001,0.0019200000000000003,0.0005600000000000001,0.002,8.02,1.32,8.1279025585
2021-01-14 12:00:00,12.24016,2.91588,12.582681471,1.22016,0.35588000000000003,1.271,11.02,2.56,11.3134433308,8.28,1.46,8.4077345343,0.0,0.0,0.0,8.28,1.46,8.4077345343
2021-01-14 12:30:00,12.58096,2.91028,12.9131825744,1.20096,0.35028000000000004,1.251,11.38,2.56,11.6643902541,8.22,1.4,8.3383691451,0.0,0.0,0.0,8.22,1.4,8.3383691451
2021-01-14 13:00:00,12.82648,2.88064,13.145975658,1.23648,0.36064,1.288,11.59,2.52,11.8607967692,8.43,1.37,8.5405971688,0.0,0.0,0.0,8.43,1.37,8.5405971688
2021-01-14 13:30:00,12.41032,2.49176,12.6579978828,1.24032,0.36176,1.292,11.17,2.13,11.3712708173,8.27,1.32,8.3746820835,0.0,0.0,0.0,8.27,1.32,8.3746820835
2021-01-14 14:00:00,12.34704,2.5937200000000002,12.6165280565,1.24704,0.36372000000000004,1.299,11.1,2.23,11.3217887279,7.97,1.22,8.0628344892,0.0,0.0,0.0,7.97,1.22,8.0628344892
2021-01-14 14:30:00,12.08832,2.60576,12.3659801714,1.2883200000000001,0.37576000000000004,1.342,10.8,2.23,11.0278239014,8.04,1.22,8.1320354156,0.0,0.0,0.0,8.04,1.22,8.1320354156
2021-01-14 15:00:00,11.94384,2.53612,12.2101277061,1.3238400000000001,0.38612,1.379,10.62,2.15,10.8354464606,7.98,1.19,8.0682402047,0.0,0.0,0.0,7.98,1.19,8.0682402047
2021-01-14 15:30:00,11.97584,2.52212,12.2385388425,1.27584,0.37212,1.329,10.7,2.15,10.9138673256,7.97,1.17,8.0554205353,0.0,0.0,0.0,7.97,1.17,8.0554205353
2021-01-14 16:00:00,12.45688,2.4478400000000002,12.6951085068,1.22688,0.35784000000000005,1.278,11.23,2.09,11.4228280211,8.34,1.17,8.4216684808,0.0,0.0,0.0,8.34,1.17,8.4216684808
2021-01-14 16:30:00,12.812,2.291,13.0152228179,1.032,0.301,1.075,11.78,1.99,11.9469033645,8.28,1.04,8.345058418,0.0,0.0,0.0,8.28,1.04,8.345058418
2021-01-14 17:00:00,13.58432,2.02876,13.7349778667,1.02432,0.29876,1.067,12.56,1.73,12.6785843058,8.57,0.9500000000000001,8.6224938388,0.0,0.0,0.0,8.57,0.9500000000000001,8.6224938388
2021-01-14 17:30:00,13.84104,1.89072,13.9695816115,1.03104,0.30072000000000004,1.074,12.81,1.5899999999999999,12.9082996556,8.85,0.9500000000000001,8.9008426567,0.0,0.0,0.0,8.85,0.9500000000000001,8.9008426567
2021-01-14 18:00:00,13.916,1.8679999999999999,14.0408147912,1.056,0.308,1.1,12.86,1.56,12.9542734262,8.88,0.9500000000000001,8.930671867200001,0.0,0.0,0.0,8.88,0.9500000000000001,8.930671867200001
2021-01-14 18:30:00,13.29832,1.9357600000000001,13.4384702106,1.04832,0.30576000000000003,1.092,12.25,1.63,12.357969088800001,8.68,0.88,8.7244942547,0.0,0.0,0.0,8.68,0.88,8.7244942547
2021-01-14 19:00:00,12.6272,1.8896000000000002,12.7678020035,1.0272000000000001,0.29960000000000003,1.07,11.6,1.5899999999999999,11.7084627514,8.24,0.75,8.2740618804,0.0,0.0,0.0,8.24,0.75,8.2740618804
2021-01-14 19:30:00,12.25064,1.64352,12.3603939419,1.04064,0.30352,1.084,11.21,1.34,11.2898051356,8.26,0.87,8.3056908202,0.0,0.0,0.0,8.26,0.87,8.3056908202
2021-01-14 20:00:00,11.85288,1.6058400000000002,11.9611657626,1.08288,0.31584,1.1280000000000001,10.77,1.29,10.8469811468,7.55,0.74,7.5861782209,0.0,0.0,0.0,7.55,0.74,7.5861782209
2021-01-14 20:30:00,11.29768,1.7472400000000001,11.4319911214,1.08768,0.31724,1.133,10.21,1.43,10.3096556684,7.29,0.74,7.3274620436,0.0,0.0,0.0,7.29,0.74,7.3274620436
2021-01-14 21:00:00,10.83504,1.70272,10.9680147338,1.17504,0.34272,1.224,9.66,1.3599999999999999,9.755265245,7.23,0.71,7.264778042,0.0,0.0,0.0,7.23,0.71,7.264778042
2021-01-14 21:30:00,10.26752,1.52636,10.3803536452,1.1875200000000001,0.34636,1.237,9.08,1.18,9.1563529858,7.02,0.77,7.0621030862,0.0,0.0,0.0,7.02,0.77,7.0621030862
2021-01-14 22:00:00,9.85464,1.5255200000000002,9.9720178901,1.18464,0.34552000000000005,1.234,8.67,1.18,8.7499314283,6.69,0.74,6.7308023296,0.0,0.0,0.0,6.69,0.74,6.7308023296
2021-01-14 22:30:00,9.23144,1.47292,9.3482071971,1.14144,0.33292000000000005,1.189,8.09,1.1400000000000001,8.1699265603,6.49,0.67,6.5244923174,0.0,0.0,0.0,6.49,0.67,6.5244923174
2021-01-14 23:00:00,8.62336,1.65348,8.7804517993,1.14336,0.33348000000000005,1.191,7.48,1.32,7.5955776607,5.98,0.6900000000000001,6.019676071,0.0,0.0,0.0,5.98,0.6900000000000001,6.019676071
2021-01-14 23:30:00,8.02944,1.51192,8.170545196,1.06944,0.31192000000000003,1.114,6.96,1.2,7.0626907054,5.57,0.63,5.6055151414,0.0,0.0,0.0,5.57,0.63,5.6055151414
2021-01-15 00:00:00,7.72248,1.49864,7.8665506545,1.0924800000000001,0.31864000000000003,1.138,6.63,1.18,6.7341888895,5.01,0.63,5.0494554162,0.0,0.0,0.0,5.01,0.63,5.0494554162
2021-01-15 00:30:00,7.82616,1.46388,7.961892049,1.07616,0.31388000000000005,1.121,6.75,1.15,6.8472622266,5.22,0.63,5.2578798008,0.0,0.0,0.0,5.22,0.63,5.2578798008
2021-01-15 01:00:00,8.43768,1.34724,8.5445596376,1.08768,0.31724,1.133,7.35,1.03,7.421819184,5.52,0.63,5.5558347708,0.0,0.0,0.0,5.52,0.63,5.5558347708
2021-01-15 01:30:00,8.5852,1.3386,8.6889302564,0.9552,0.2786,0.995,7.63,1.06,7.7032785228,5.77,0.71,5.8135187279,0.0,0.0,0.0,5.77,0.71,5.8135187279
2021-01-15 02:00:00,8.54328,1.42804,8.6618087834,0.9532800000000001,0.27804,0.993,7.59,1.15,7.6766268634,5.64,0.63,5.675077092,0.0,0.0,0.0,5.64,0.63,5.675077092
2021-01-15 02:30:00,8.46872,1.45296,8.5924566452,1.03872,0.30296,1.082,7.43,1.15,7.5184705892,5.64,0.7000000000000001,5.6832737045,0.0,0.0,0.0,5.64,0.7000000000000001,5.6832737045
2021-01-15 03:00:00,8.27192,1.43056,8.3947103821,1.20192,0.35056000000000004,1.252,7.07,1.08,7.1520137024,5.64,0.74,5.6883389491,0.0,0.0,0.0,5.64,0.74,5.6883389491
2021-01-15 03:30:00,8.25552,1.5203600000000002,8.3943495877,1.23552,0.36036,1.287,7.02,1.16,7.1151950079,5.37,0.72,5.4180531559,0.0,0.0,0.0,5.37,0.72,5.4180531559
2021-01-15 04:00:00,7.93248,1.51364,8.0756018352,1.21248,0.35364,1.263,6.72,1.16,6.8193841364,5.26,0.68,5.3037722425,0.0,0.0,0.0,5.26,0.68,5.3037722425
2021-01-15 04:30:00,8.01168,1.48424,8.1480049583,1.11168,0.32424000000000003,1.158,6.9,1.16,6.9968278527,5.06,0.5700000000000001,5.092003535,0.0,0.0,0.0,5.06,0.5700000000000001,5.092003535
2021-01-15 05:00:00,7.95016,1.46588,8.0841726973,0.98016,0.28588,1.021,6.97,1.18,7.0691795846,5.4,0.72,5.4477885422,0.0,0.0,0.0,5.4,0.72,5.4477885422
2021-01-15 05:30:00,8.19768,1.51224,8.3359958733,0.9676800000000001,0.28224000000000005,1.008,7.23,1.23,7.3338802826,5.37,0.76,5.4235136213,0.0,0.0,0.0,5.37,0.76,5.4235136213
2021-01-15 06:00:00,8.56112,1.46116,8.6849159006,1.10112,0.32116,1.147,7.46,1.1400000000000001,7.5466018843,5.53,0.79,5.5861435714,0.0,0.0,0.0,5.53,0.79,5.5861435714
2021-01-15 06:30:00,9.45472,1.75096,9.6154870495,1.13472,0.33096000000000003,1.182,8.32,1.42,8.4403080513,5.79,0.79,5.8436461221,0.0,0.0,0.0,5.79,0.79,5.8436461221
2021-01-15 07:00:00,10.37112,2.03116,10.5681474725,1.10112,0.32116,1.147,9.27,1.71,9.4263991004,6.44,0.9500000000000001,6.5096927731,0.0,0.0,0.0,6.44,0.9500000000000001,6.5096927731
2021-01-15 07:30:00,11.25584,2.17212,11.4635090352,1.03584,0.30212,1.079,10.22,1.87,10.3896727571,6.71,1.01,6.785587668,0.0,0.0,0.0,6.71,1.01,6.785587668
2021-01-15 08:00:00,11.86608,2.48344,12.123173215,1.24608,0.36344000000000004,1.298,10.62,2.12,10.8295336926,6.9,0.97,6.9678475873,0.0,0.0,0.0,6.9,0.97,6.9678475873
2021-01-15 08:30:00,12.81256,2.81408,13.1179548711,1.2825600000000001,0.37408,1.336,11.53,2.44,11.7853510767,7.32,1.1,7.4021888655,0.0,0.0,0.0,7.32,1.1,7.4021888655
2021-01-15 09:00:00,13.00408,2.78744,13.299470606,1.05408,0.30744000000000005,1.098,11.95,2.48,12.2046261721,7.85,1.29,7.9552875498,0.0,0.0,0.0,7.85,1.29,7.9552875498
2021-01-15 09:30:00,13.06992,2.58456,13.323016145,1.00992,0.29456000000000004,1.052,12.06,2.29,12.2754918435,8.29,1.35,8.3992023431,0.0,0.0,0.0,8.29,1.35,8.3992023431
2021-01-15 10:00:00,13.18968,2.70824,13.4648513694,1.15968,0.33824000000000004,1.208,12.03,2.37,12.2612315858,8.41,1.35,8.517663999,0.0,0.0,0.0,8.41,1.35,8.517663999
2021-01-15 10:30:00,13.42304,2.71672,13.6952024593,0.9830400000000001,0.28672000000000003,1.024,12.44,2.43,12.6751134117,8.56,1.4100000000000001,8.675350137,0.0,0.0,0.0,8.56,1.4100000000000001,8.675350137
2021-01-15 11:00:00,13.27624,2.7343200000000003,13.5548904238,1.14624,0.33432,1.194,12.13,2.4,12.365148604,8.48,1.3599999999999999,8.588364221399999,0.0,0.0,0.0,8.48,1.3599999999999999,8.588364221399999
2021-01-15 11:30:00,13.20976,2.8286800000000003,13.5092260992,1.46976,0.42868000000000006,1.5310000000000001,11.74,2.4,11.9828043462,8.51,1.4,8.6243898335,0.0,0.0,0.0,8.51,1.4,8.6243898335
2021-01-15 12:00:00,13.2848,2.7314,13.5626862015,1.2048,0.3514,1.255,12.08,2.38,12.3122215705,8.46096,1.3102800000000001,8.5618150996,0.0009600000000000001,0.00028000000000000003,0.001,8.46,1.31,8.5608235585
2021-01-15 12:30:00,13.54536,2.71448,13.8146726056,0.9753600000000001,0.28448,1.016,12.57,2.43,12.8027262722,8.66192,1.34056,8.7650418824,0.0019200000000000003,0.0005600000000000001,0.002,8.66,1.34,8.7630588267
2021-01-15 13:00:00,13.47,2.665,13.7311006478,1.08,0.315,1.125,12.39,2.35,12.6108921175,8.83,1.34,8.931097357,0.0,0.0,0.0,8.83,1.34,8.931097357
2021-01-15 13:30:00,13.0956,2.6058,13.3523381099,1.4256,0.4158,1.4849999999999999,11.67,2.19,11.8737104563,8.50288,1.24084,8.5929419991,0.00288,0.00084,0.003,8.5,1.24,8.5899708963
2021-01-15 14:00:00,12.99072,2.47896,13.2251294436,1.23072,0.35896000000000006,1.282,11.76,2.12,11.9495606614,8.03288,1.17084,8.1177599989,0.00288,0.00084,0.003,8.03,1.17,8.1147889683
2021-01-15 14:30:00,12.61736,2.45548,12.8540715495,1.04736,0.30548000000000003,1.091,11.57,2.15,11.7680669611,8.06192,1.21056,8.1523008777,0.0019200000000000003,0.0005600000000000001,0.002,8.06,1.21,8.1503190122
2021-01-15 15:00:00,12.52312,2.23716,12.7213764743,1.05312,0.30716000000000004,1.097,11.47,1.9300000000000002,11.63124241,8.06384,1.16112,8.1470065177,0.0038400000000000005,0.0011200000000000001,0.004,8.06,1.16,8.1430461131
2021-01-15 15:30:00,12.22888,2.19884,12.4249910825,1.29888,0.37884,1.353,10.93,1.82,11.0804918663,8.10568,1.16124,8.1884385935,0.17568,0.05124,0.183,7.93,1.11,8.007309161
2021-01-15 16:00:00,12.2812,1.8766,12.423747462,1.0512,0.30660000000000004,1.095,11.23,1.57,11.3392151404,8.15,1.02,8.2135802182,0.0,0.0,0.0,8.15,1.02,8.2135802182
2021-01-15 16:30:00,12.62784,1.7681200000000001,12.7510231511,0.7478400000000001,0.21812,0.779,11.88,1.55,11.980688628,8.17,0.99,8.2297630586,0.0,0.0,0.0,8.17,0.99,8.2297630586
2021-01-15 17:00:00,13.24096,1.61028,13.3385165367,0.72096,0.21028000000000002,0.751,12.52,1.4,12.5980315923,8.66,1.05,8.7234224935,0.0,0.0,0.0,8.66,1.05,8.7234224935
2021-01-15 17:30:00,14.0488,1.5884,14.1383095171,0.9888,0.2884,1.03,13.06,1.3,13.1245418968,9.0,1.07,9.0633823708,0.0,0.0,0.0,9.0,1.07,9.0633823708
2021-01-15 18:00:00,13.89208,1.45644,13.9682176458,0.9820800000000001,0.28644000000000003,1.023,12.91,1.17,12.9629086242,8.89,1.04,8.9506256765,0.0,0.0,0.0,8.89,1.04,8.9506256765
2021-01-15 18:30:00,13.53184,1.34012,13.5980371892,0.6518400000000001,0.19012,0.679,12.88,1.15,12.9312373731,8.6,0.91,8.6480113321,0.0,0.0,0.0,8.6,0.91,8.6480113321
2021-01-15 19:00:00,13.11456,1.5150800000000002,13.2017859171,0.63456,0.18508000000000002,0.661,12.48,1.33,12.5506693049,8.27,0.88,8.3166880427,0.0,0.0,0.0,8.27,0.88,8.3166880427
2021-01-15 19:30:00,12.25464,1.27052,12.3203255882,0.82464,0.24052,0.859,11.43,1.03,11.4763147395,7.85,0.85,7.8958850042,0.0,0.0,0.0,7.85,0.85,7.8958850042
2021-01-15 20:00:00,11.61184,1.16012,11.6696489493,0.8918400000000001,0.26012,0.929,10.72,0.9,10.7577135117,7.93,0.92,7.983188586,0.0,0.0,0.0,7.93,0.92,7.983188586
2021-01-15 20:30:00,11.22856,1.09208,11.2815423768,0.65856,0.19208000000000003,0.686,10.57,0.9,10.608246792,7.74,0.92,7.79448523,0.0,0.0,0.0,7.74,0.92,7.79448523
2021-01-15 21:00:00,10.77128,1.15704,10.8332457925,0.6412800000000001,0.18704,0.668,10.13,0.97,10.1763352932,7.55,0.88,7.6011117608,0.0,0.0,0.0,7.55,0.88,7.6011117608
2021-01-15 21:30:00,10.248,1.159,10.3133304514,0.648,0.189,0.675,9.6,0.97,9.6488807641,7.17,0.76,7.2101664336,0.0,0.0,0.0,7.17,0.76,7.2101664336
2021-01-15 22:00:00,9.72376,1.14568,9.7910209478,1.01376,0.29568,1.056,8.71,0.85,8.7513770345,6.8100000000000005,0.68,6.8438658666,0.0,0.0,0.0,6.8100000000000005,0.68,6.8438658666
2021-01-15 22:30:00,9.43288,1.12084,9.499237201,0.7228800000000001,0.21084000000000003,0.753,8.71,0.91,8.757408292400001,6.37,0.58,6.396350522,0.0,0.0,0.0,6.37,0.58,6.396350522
2021-01-15 23:00:00,8.7564,1.1602000000000001,8.8329273177,0.6864,0.20020000000000002,0.715,8.07,0.96,8.1268997779,5.73,0.55,5.75633564,0.0,0.0,0.0,5.73,0.55,5.75633564
2021-01-15 23:30:00,8.44104,1.25572,8.5339316262,0.6710400000000001,0.19572,0.6990000000000001,7.77,1.06,7.8419704157000005,5.72,0.6000000000000001,5.7513824425,0.0,0.0,0.0,5.72,0.6000000000000001,5.7513824425
2021-01-16 00:00:00,8.06928,1.28604,8.1711185648,1.04928,0.30604000000000003,1.093,7.02,0.98,7.0880744917,5.1,0.48,5.1225384332,0.0,0.0,0.0,5.1,0.48,5.1225384332
2021-01-16 00:30:00,8.0552,1.2136,8.1461077822,1.0752,0.3136,1.12,6.98,0.9,7.0377837421,5.23,0.59,5.2631739473,0.0,0.0,0.0,5.23,0.59,5.2631739473
2021-01-16 01:00:00,8.70168,1.32924,8.8026197123,0.9916800000000001,0.28924,1.033,7.71,1.04,7.7798264762,5.71,0.63,5.7446496847,0.0,0.0,0.0,5.71,0.63,5.7446496847
2021-01-16 01:30:00,8.80352,1.42936,8.9188022963,0.9235200000000001,0.26936000000000004,0.962,7.88,1.16,7.9649231007,5.71,0.66,5.7480170494,0.0,0.0,0.0,5.71,0.66,5.7480170494
2021-01-16 02:00:00,8.53296,1.52128,8.6675082463,1.03296,0.30128000000000005,1.076,7.5,1.22,7.5985788145,5.75,0.6900000000000001,5.7912520235,0.0,0.0,0.0,5.75,0.6900000000000001,5.7912520235
2021-01-16 02:30:00,8.3932,1.2326,8.4832251532,1.0032,0.2926,1.045,7.39,0.9400000000000001,7.4495436102,5.7,0.6900000000000001,5.7416112721,0.0,0.0,0.0,5.7,0.6900000000000001,5.7416112721
2021-01-16 03:00:00,8.30632,1.40476,8.4242686686,0.9763200000000001,0.28476,1.017,7.33,1.12,7.4150724878,5.64,0.74,5.6883389491,0.0,0.0,0.0,5.64,0.74,5.6883389491
2021-01-16 03:30:00,8.36216,1.12688,8.4377472349,0.57216,0.16688,0.596,7.79,0.96,7.8489298634,5.5600000000000005,0.76,5.6117020591,0.0,0.0,0.0,5.5600000000000005,0.76,5.6117020591
2021-01-16 04:00:00,8.09936,1.28648,8.2008940488,0.63936,0.18648,0.666,7.46,1.1,7.5406631008,5.22,0.67,5.2628224367,0.0,0.0,0.0,5.22,0.67,5.2628224367
2021-01-16 04:30:00,7.81224,1.25732,7.9127711581,0.88224,0.25732000000000005,0.919,6.93,1.0,7.0017783455,5.25,0.79,5.309105386,0.0,0.0,0.0,5.25,0.79,5.309105386
2021-01-16 05:00:00,7.9232,1.1576,8.0073176532,0.6432,0.18760000000000002,0.67,7.28,0.97,7.3443379552,5.07,0.79,5.1311792017,0.0,0.0,0.0,5.07,0.79,5.1311792017
2021-01-16 05:30:00,7.70064,1.16852,7.788792936,0.68064,0.19852000000000003,0.709,7.02,0.97,7.0866988083,5.31,0.84,5.3760301338,0.0,0.0,0.0,5.31,0.84,5.3760301338
2021-01-16 06:00:00,7.54112,1.06616,7.6161137071,0.7411200000000001,0.21616000000000002,0.772,6.8,0.85,6.8529190861,5.33,0.8200000000000001,5.3927080396000004,0.0,0.0,0.0,5.33,0.8200000000000001,5.3927080396000004
2021-01-16 06:30:00,7.92776,0.77268,7.9653256682,0.79776,0.23268000000000003,0.8310000000000001,7.13,0.54,7.1504195681,5.55,0.87,5.6177753604,0.0,0.0,0.0,5.55,0.87,5.6177753604
2021-01-16 07:00:00,7.88248,0.9736400000000001,7.9423841383,0.9724800000000001,0.28364,1.013,6.91,0.6900000000000001,6.9443646218,5.66,0.87,5.7264736095,0.0,0.0,0.0,5.66,0.87,5.7264736095
2021-01-16 07:30:00,8.46472,1.21096,8.5509010519,0.6547200000000001,0.19096000000000002,0.682,7.8100000000000005,1.02,7.8763252853,5.84,0.87,5.9044474763,0.0,0.0,0.0,5.84,0.87,5.9044474763
2021-01-16 08:00:00,8.64008,1.19544,8.7223883885,0.67008,0.19544,0.6980000000000001,7.97,1.0,8.0324902739,5.86,0.87,5.9242299078,0.0,0.0,0.0,5.86,0.87,5.9242299078
2021-01-16 08:30:00,9.02808,1.15944,9.1022266287,0.95808,0.27944,0.998,8.07,0.88,8.1178383822,6.08,0.87,6.1419296642,0.0,0.0,0.0,6.08,0.87,6.1419296642
2021-01-16 09:00:00,9.494720000000001,1.28596,9.5814091344,0.7747200000000001,0.22596000000000002,0.807,8.72,1.06,8.784190344,6.5,1.07,6.5874805503000005,0.0,0.0,0.0,6.5,1.07,6.5874805503000005
2021-01-16 09:30:00,10.01344,1.01892,10.0651467252,0.37344000000000005,0.10892,0.389,9.64,0.91,9.6828559836,6.75,1.0,6.823672032,0.0,0.0,0.0,6.75,1.0,6.823672032
2021-01-16 10:00:00,9.96808,1.13944,10.0329926941,0.71808,0.20944000000000002,0.748,9.25,0.93,9.2966337994,6.88384,0.9611200000000001,6.9506118292,0.0038400000000000005,0.0011200000000000001,0.004,6.88,0.96,6.9466538707000005
2021-01-16 10:30:00,9.73792,1.34356,9.8301698561,1.17792,0.34356000000000003,1.227,8.56,1.0,8.6182132719,6.8896,0.9628000000000001,6.956548857,0.009600000000000001,0.0028,0.01,6.88,0.96,6.9466538707000005
2021-01-16 11:00:00,9.48584,1.44212,9.5948356213,1.51584,0.44212,1.579,7.97,1.0,8.0324902739,6.85496,0.9472800000000001,6.9201023114,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.83,0.9400000000000001,6.8943817707
2021-01-16 11:30:00,9.39816,1.29988,9.4876287554,1.26816,0.36988000000000004,1.321,8.13,0.93,8.1830190028,6.78496,0.9072800000000001,6.8453516491,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.76,0.9,6.8196480848
2021-01-16 12:00:00,10.26976,0.8486800000000001,10.304767256,0.50976,0.14868,0.531,9.76,0.7000000000000001,9.7850702604,7.03864,0.94252,7.1014644264,0.00864,0.00252,0.009000000000000001,7.03,0.9400000000000001,7.0925665312
2021-01-16 12:30:00,9.8872,1.1746,9.9567268216,0.9072,0.2646,0.9450000000000001,8.98,0.91,9.0259902504,7.15096,0.9402800000000001,7.2125138059000005,0.0009600000000000001,0.00028000000000000003,0.001,7.15,0.9400000000000001,7.2115254974
2021-01-16 13:00:00,10.314,0.992,10.361595437,0.624,0.182,0.65,9.69,0.81,9.7237955552,7.2748,0.9814,7.3406989449,0.0048000000000000004,0.0014,0.005,7.27,0.98,7.3357549032
2021-01-16 13:30:00,10.33944,0.6569200000000001,10.3602878049,0.46944,0.13692000000000001,0.489,9.87,0.52,9.8836885827,6.6896,0.8928,6.7489139867,0.009600000000000001,0.0028,0.01,6.68,0.89,6.7390281198
2021-01-16 14:00:00,10.16712,0.62916,10.1865681856,0.47712000000000004,0.13916,0.497,9.69,0.49,9.702381151,6.75288,0.82084,6.802585288,0.00288,0.00084,0.003,6.75,0.8200000000000001,6.7996249897
2021-01-16 14:30:00,10.17136,0.5724800000000001,10.1874578576,0.35136,0.10248,0.366,9.82,0.47000000000000003,9.8312410203,6.84576,0.8416800000000001,6.8973078226,0.00576,0.00168,0.006,6.84,0.84,6.8913859274
2021-01-16 15:00:00,10.09392,0.5615600000000001,10.1095287032,0.31392000000000003,0.09156,0.327,9.78,0.47000000000000003,9.791286943,6.68672,0.7519600000000001,6.7288682704,0.00672,0.0019600000000000004,0.007,6.68,0.75,6.721971437
2021-01-16 15:30:00,10.00272,0.53996,10.0172832744,0.34272,0.09996000000000001,0.357,9.66,0.44,9.6700155119,6.74,0.72,6.7783478813,0.0,0.0,0.0,6.74,0.72,6.7783478813
2021-01-16 16:00:00,10.22464,0.5105200000000001,10.2373772911,0.34464,0.10052000000000001,0.359,9.88,0.41000000000000003,9.8885034257,6.98,0.79,7.0245640434,0.0,0.0,0.0,6.98,0.79,7.0245640434
2021-01-16 16:30:00,10.9884,0.5712,11.0032360694,0.27840000000000004,0.08120000000000001,0.29,10.71,0.49,10.7212032907,7.02,0.72,7.0568264822,0.0,0.0,0.0,7.02,0.72,7.0568264822
2021-01-16 17:00:00,11.77768,0.5472400000000001,11.7903866688,0.36768,0.10724,0.383,11.41,0.44,11.4184806345,7.52,0.72,7.5543894525,0.0,0.0,0.0,7.52,0.72,7.5543894525
2021-01-16 17:30:00,12.4736,0.5948,12.4877733804,0.3936,0.1148,0.41000000000000003,12.08,0.48,12.0895326626,8.11,0.84,8.1533857998,0.0,0.0,0.0,8.11,0.84,8.1533857998
2021-01-16 18:00:00,12.36456,0.54508,12.3765688379,0.39456,0.11508000000000002,0.41100000000000003,11.97,0.43,11.9777209852,7.99,0.78,8.0279823119,0.0,0.0,0.0,7.99,0.78,8.0279823119
2021-01-16 18:30:00,12.03128,0.5520400000000001,12.0439381682,0.5212800000000001,0.15204,0.543,11.51,0.4,11.5169483805,7.65,0.6900000000000001,7.6810546151,0.0,0.0,0.0,7.65,0.6900000000000001,7.6810546151
2021-01-16 19:00:00,11.58192,0.48056000000000004,11.5918854722,0.48192,0.14056000000000002,0.502,11.1,0.34,11.1052059864,7.65,0.71,7.6828770653,0.0,0.0,0.0,7.65,0.71,7.6828770653
2021-01-16 19:30:00,11.2688,0.45840000000000003,11.2781197014,0.5088,0.1484,0.53,10.76,0.31,10.7644646871,7.25,0.71,7.28468256,0.0,0.0,0.0,7.25,0.71,7.28468256
2021-01-16 20:00:00,10.61648,0.37064,10.6229478771,0.51648,0.15064000000000002,0.538,10.1,0.22,10.1023957555,7.21,0.76,7.2499448274,0.0,0.0,0.0,7.21,0.76,7.2499448274
2021-01-16 20:30:00,10.12824,0.025320000000000002,10.1282716492,0.49824,0.14532,0.519,9.63,-0.12,9.6307476345,6.9,0.73,6.9385084853,0.0,0.0,0.0,6.9,0.73,6.9385084853
2021-01-16 21:00:00,9.66432,-0.18624000000000002,9.6661143382,0.42432000000000003,0.12376000000000001,0.442,9.24,-0.31,9.2451987539,6.43,0.62,6.459821979,0.0,0.0,0.0,6.43,0.62,6.459821979
2021-01-16 21:30:00,9.24568,-0.23876000000000003,9.2487623496,0.41568000000000005,0.12124000000000001,0.433,8.83,-0.36,8.8373355713,6.15,0.59,6.1782359942,0.0,0.0,0.0,6.15,0.59,6.1782359942
2021-01-16 22:00:00,8.83896,-0.27072,8.8431048394,0.40896000000000005,0.11928000000000001,0.426,8.43,-0.39,8.4390165304,6.32,0.67,6.355415014,0.0,0.0,0.0,6.32,0.67,6.355415014
2021-01-16 22:30:00,8.40528,-0.26596000000000003,8.4094867025,0.42528000000000005,0.12404000000000001,0.443,7.98,-0.39,7.9895243914,6.04,0.63,6.0727670793,0.0,0.0,0.0,6.04,0.63,6.0727670793
2021-01-16 23:00:00,7.89264,-0.31548000000000004,7.8989425748,0.39264000000000004,0.11452000000000001,0.40900000000000003,7.5,-0.43,7.5123165535,5.64,0.63,5.675077092,0.0,0.0,0.0,5.64,0.63,5.675077092
2021-01-16 23:30:00,7.41048,-0.30736,7.4168513535,0.42048,0.12264000000000001,0.438,6.99,-0.43,7.0032135481,5.31,0.67,5.3521023906,0.0,0.0,0.0,5.31,0.67,5.3521023906
2021-01-17 00:00:00,7.14184,-0.31988000000000005,7.149000056,0.41184000000000004,0.12012,0.429,6.73,-0.44,6.7443680208,4.94,0.63,4.9800100402,0.0,0.0,0.0,4.94,0.63,4.9800100402
2021-01-17 00:30:00,7.19528,-0.29596,7.201364218,0.42528000000000005,0.12404000000000001,0.443,6.77,-0.42,6.7830155536,5.05,0.63,5.0891453113,0.0,0.0,0.0,5.05,0.63,5.0891453113
2021-01-17 01:00:00,7.86088,-0.26516,7.8653508631,0.53088,0.15484,0.553,7.33,-0.42,7.342022882,5.38,0.63,5.4167610247999995,0.0,0.0,0.0,5.38,0.63,5.4167610247999995
2021-01-17 01:30:00,8.0356,-0.23420000000000002,8.0390121906,0.4656,0.1358,0.485,7.57,-0.37,7.5790368781,5.33,0.66,5.3707075884,0.0,0.0,0.0,5.33,0.66,5.3707075884
2021-01-17 02:00:00,7.57272,-0.28504,7.5780826071,0.46272,0.13496000000000002,0.482,7.11,-0.42,7.1223942604,5.04,0.5700000000000001,5.0721297302,0.0,0.0,0.0,5.04,0.5700000000000001,5.0721297302
2021-01-17 02:30:00,7.34792,-0.31644,7.3547306273,0.45792000000000005,0.13356,0.47700000000000004,6.89,-0.45,6.9046795726,5.14,0.61,5.1760699377,0.0,0.0,0.0,5.14,0.61,5.1760699377
2021-01-17 03:00:00,7.14128,-0.33296000000000003,7.1490378653,0.40128,0.11704,0.418,6.74,-0.45,6.7550055514,5.22,0.67,5.2628224367,0.0,0.0,0.0,5.22,0.67,5.2628224367
2021-01-17 03:30:00,7.06544,-0.35508,7.0743568047,0.32544,0.09492,0.339,6.74,-0.45,6.7550055514,5.1,0.64,5.14,0.0,0.0,0.0,5.1,0.64,5.14
2021-01-17 04:00:00,6.87464,-0.34948,6.8835173712,0.34464,0.10052000000000001,0.359,6.53,-0.45,6.5454869949,4.73,0.48,4.754292797,0.0,0.0,0.0,4.73,0.48,4.754292797
2021-01-17 04:30:00,6.8292,-0.34940000000000004,6.8381322742,0.37920000000000004,0.1106,0.395,6.45,-0.46,6.4663822962,3.98,0.28,3.9898370894,0.0,0.0,0.0,3.98,0.28,3.9898370894
2021-01-17 05:00:00,6.72656,-0.40892,6.7389780382,0.34656000000000003,0.10108,0.361,6.38,-0.51,6.4003515528,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689
2021-01-17 05:30:00,6.97904,-0.34528000000000003,6.9875759459,0.35904,0.10472000000000001,0.374,6.62,-0.45,6.6352769347,3.48,-0.23,3.4875922927,0.0,0.0,0.0,3.48,-0.23,3.4875922927
2021-01-17 06:00:00,7.13328,0.00304,7.1332806478,0.35328000000000004,0.10304,0.368,6.78,-0.1,6.780737423,3.37,-0.23,3.3778395462,0.0,0.0,0.0,3.37,-0.23,3.3778395462
2021-01-17 06:30:00,7.2648,-0.0786,7.2652251858,0.4848,0.1414,0.505,6.78,-0.22,6.7835683825,3.52,-0.23,3.5275062013,0.0,0.0,0.0,3.52,-0.23,3.5275062013
2021-01-17 07:00:00,7.47096,0.22528,7.4743557849,0.60096,0.17528000000000002,0.626,6.87,0.05,6.8701819481,3.52,-0.23,3.5275062013,0.0,0.0,0.0,3.52,-0.23,3.5275062013
2021-01-17 07:30:00,7.85184,0.36512000000000006,7.8603246752,0.5318400000000001,0.15512,0.554,7.32,0.21,7.3230116755,3.8,-0.2,3.8052595181,0.0,0.0,0.0,3.8,-0.2,3.8052595181
2021-01-17 08:00:00,8.056,0.398,8.0658254382,0.336,0.098,0.35000000000000003,7.72,0.30000000000000004,7.7258268166,3.94,-0.18,3.9441095319,0.0,0.0,0.0,3.94,-0.18,3.9441095319
2021-01-17 08:30:00,8.67824,0.42532000000000003,8.6886562022,0.25824,0.07532000000000001,0.269,8.42,0.35000000000000003,8.4272712072,4.3,0.14,4.3022784661,0.0,0.0,0.0,4.3,0.14,4.3022784661
2021-01-17 09:00:00,9.10544,0.38992000000000004,9.1137848998,0.68544,0.19992000000000001,0.714,8.42,0.19,8.4221434326,4.60096,0.12028000000000001,4.6025319336,0.0009600000000000001,0.00028000000000000003,0.001,4.6,0.12,4.6015649512
2021-01-17 09:30:00,9.41816,0.50988,9.4319518341,0.7881600000000001,0.22988000000000003,0.8210000000000001,8.63,0.28,8.6345410996,4.88672,0.23196000000000003,4.8922221740000005,0.00672,0.0019600000000000004,0.007,4.88,0.23,4.8854170753
2021-01-17 10:00:00,9.66536,0.5744800000000001,9.682417632,0.73536,0.21448,0.766,8.93,0.36,8.9372534931,5.05192,0.23056000000000001,5.0571784228,0.0019200000000000003,0.0005600000000000001,0.002,5.05,0.23,5.0552349105
2021-01-17 10:30:00,10.06352,0.6793600000000001,10.0864247779,0.44352,0.12936,0.462,9.62,0.55,9.6357096262,5.32096,0.23028,5.3259406869,0.0009600000000000001,0.00028000000000000003,0.001,5.32,0.23,5.3249694835
2021-01-17 11:00:00,10.36776,0.5726800000000001,10.3835644073,0.31776000000000004,0.09268000000000001,0.331,10.05,0.48,10.061456157,5.47288,0.23084000000000002,5.4777461241,0.00288,0.00084,0.003,5.47,0.23,5.4748333308
2021-01-17 11:30:00,10.47824,0.6053200000000001,10.4957098759,0.73824,0.21532,0.769,9.74,0.39,9.7478048811,5.70672,0.30196,5.7147032293999995,0.00672,0.0019600000000000004,0.007,5.7,0.30000000000000004,5.7078892771
2021-01-17 12:00:00,11.02904,0.7947200000000001,11.0576355158,0.59904,0.17472000000000001,0.624,10.43,0.62,10.4484113625,5.84288,0.30084000000000005,5.850619745,0.00288,0.00084,0.003,5.84,0.30000000000000004,5.8477004027
2021-01-17 12:30:00,11.33624,0.7693200000000001,11.3623144913,0.5462400000000001,0.15932000000000002,0.5690000000000001,10.79,0.61,10.8072290621,6.12,0.30000000000000004,6.1273485293,0.0,0.0,0.0,6.12,0.30000000000000004,6.1273485293
2021-01-17 13:00:00,11.7052,0.7336,11.728165926500001,0.3552,0.10360000000000001,0.37,11.35,0.63,11.3674711348,6.23288,0.30084000000000005,6.2401360402,0.00288,0.00084,0.003,6.23,0.30000000000000004,6.2372189315
2021-01-17 13:30:00,11.50824,0.7053200000000001,11.5298336588,0.25824,0.07532000000000001,0.269,11.25,0.63,11.2676261919,6.32096,0.30028000000000005,6.3280884475,0.0009600000000000001,0.00028000000000000003,0.001,6.32,0.30000000000000004,6.3271162468
2021-01-17 14:00:00,11.11496,0.6472800000000001,11.1337912321,0.7449600000000001,0.21728000000000003,0.776,10.37,0.43,10.3789113109,6.15,0.30000000000000004,6.1573127255,0.0,0.0,0.0,6.15,0.30000000000000004,6.1573127255
2021-01-17 14:30:00,11.12752,0.6613600000000001,11.1471565163,0.58752,0.17136,0.612,10.54,0.49,10.5513837955,6.12192,0.30056000000000005,6.1292936624,0.0019200000000000003,0.0005600000000000001,0.002,6.12,0.30000000000000004,6.1273485293
2021-01-17 15:00:00,11.1296,0.5628000000000001,11.1438207093,0.24960000000000002,0.0728,0.26,10.88,0.49,10.8910284179,6.09,0.30000000000000004,6.0973846853,0.0,0.0,0.0,6.09,0.30000000000000004,6.0973846853
2021-01-17 15:30:00,11.19576,0.5766800000000001,11.2106022051,0.36576000000000003,0.10668000000000001,0.381,10.83,0.47000000000000003,10.8401937252,6.09,0.32,6.0984014299,0.0,0.0,0.0,6.09,0.32,6.0984014299
2021-01-17 16:00:00,11.42232,0.55276,11.4356870279,0.5923200000000001,0.17276000000000002,0.617,10.83,0.38,10.836664616,6.28,0.23,6.284210372,0.0,0.0,0.0,6.28,0.23,6.284210372
2021-01-17 16:30:00,12.28888,0.6388400000000001,12.305473912,0.5788800000000001,0.16884000000000002,0.603,11.71,0.47000000000000003,11.7194283137,6.76,0.25,6.7646212015,0.0,0.0,0.0,6.76,0.25,6.7646212015
2021-01-17 17:00:00,12.7432,0.6126,12.75791617,0.2832,0.0826,0.295,12.46,0.53,12.4712669765,7.06,0.34,7.0681822274,0.0,0.0,0.0,7.06,0.34,7.0681822274
2021-01-17 17:30:00,13.05672,0.60196,13.0705888544,0.24672000000000002,0.07196000000000001,0.257,12.81,0.53,12.8209594025,7.52,0.41000000000000003,7.531168568,0.0,0.0,0.0,7.52,0.41000000000000003,7.531168568
2021-01-17 18:00:00,12.91072,0.6589600000000001,12.927525641,0.5107200000000001,0.14896,0.532,12.4,0.51,12.4104834716,7.59,0.48,7.6051627202,0.0,0.0,0.0,7.59,0.48,7.6051627202
2021-01-17 18:30:00,12.35,0.615,12.3653032717,0.6000000000000001,0.17500000000000002,0.625,11.75,0.44,11.7582354118,7.31,0.53,7.3291882224,0.0,0.0,0.0,7.31,0.53,7.3291882224
2021-01-17 19:00:00,11.79376,0.51068,11.8048112649,0.41376,0.12068000000000001,0.431,11.38,0.39,11.3866808158,7.2,0.53,7.2194805907,0.0,0.0,0.0,7.2,0.53,7.2194805907
2021-01-17 19:30:00,11.47632,0.49476000000000003,11.4869799425,0.25632000000000005,0.07476000000000001,0.267,11.22,0.42,11.2278582107,7.33,0.68,7.3614740372,0.0,0.0,0.0,7.33,0.68,7.3614740372
2021-01-17 20:00:00,10.99096,0.58028,11.0062676053,0.48096000000000005,0.14028000000000002,0.501,10.51,0.44,10.5192062438,7.3,0.71,7.3344461277,0.0,0.0,0.0,7.3,0.71,7.3344461277
2021-01-17 20:30:00,10.60048,0.6376400000000001,10.6196403423,0.7804800000000001,0.22764,0.8130000000000001,9.82,0.41000000000000003,9.828555336400001,6.89,0.61,6.916950195,0.0,0.0,0.0,6.89,0.61,6.916950195
2021-01-17 21:00:00,10.03232,0.51276,10.0454152428,0.5923200000000001,0.17276000000000002,0.617,9.44,0.34,9.446120897,7.17,0.73,7.2070659772,0.0,0.0,0.0,7.17,0.73,7.2070659772
2021-01-17 21:30:00,9.65288,0.5058400000000001,9.6661246837,0.36288000000000004,0.10584,0.378,9.29,0.4,9.2986074226,6.68,0.64,6.7105886478,0.0,0.0,0.0,6.68,0.64,6.7105886478
2021-01-17 22:00:00,9.17632,0.46976,9.1883362585,0.37632000000000004,0.10976000000000001,0.392,8.8,0.36,8.807360558100001,6.14,0.55,6.1645843331,0.0,0.0,0.0,6.14,0.55,6.1645843331
2021-01-17 22:30:00,8.67224,0.47732,8.6853659105,0.64224,0.18732000000000001,0.669,8.03,0.29,8.0352349063,5.66,0.55,5.6866598281,0.0,0.0,0.0,5.66,0.55,5.6866598281
2021-01-17 23:00:00,8.2124,0.3982,8.2220482241,0.5424,0.1582,0.5650000000000001,7.67,0.24,7.6737539705,5.15,0.55,5.179285665,0.0,0.0,0.0,5.15,0.55,5.179285665
2021-01-17 23:30:00,7.8612,0.4566,7.8744491236,0.3312,0.0966,0.34500000000000003,7.53,0.36,7.5386006659,5.11,0.67,5.1537365086,0.0,0.0,0.0,5.11,0.67,5.1537365086
2021-01-18 00:00:00,7.57128,0.42204,7.5830336014,0.28128000000000003,0.08204,0.293,7.29,0.34,7.2979243624,4.9,0.67,4.9455939987,0.0,0.0,0.0,4.9,0.67,4.9455939987
2021-01-18 00:30:00,7.51416,0.49288000000000004,7.5303075103,0.5241600000000001,0.15288000000000002,0.546,6.99,0.34,6.9982640705,5.06,0.72,5.110968597,0.0,0.0,0.0,5.06,0.72,5.110968597
2021-01-18 01:00:00,8.1884,0.4762,8.2022351222,0.6384000000000001,0.1862,0.665,7.55,0.29,7.5555674837,5.34,0.64,5.3782153174000005,0.0,0.0,0.0,5.34,0.64,5.3782153174000005
2021-01-18 01:30:00,8.4044,0.5292,8.4210445908,0.3744,0.1092,0.39,8.03,0.42,8.0409763089,5.22,0.64,5.2590873733,0.0,0.0,0.0,5.22,0.64,5.2590873733
2021-01-18 02:00:00,8.20952,0.52736,8.226440737,0.29952,0.08736000000000001,0.312,7.91,0.44,7.9222282219,5.1,0.53,5.1274652607,0.0,0.0,0.0,5.1,0.53,5.1274652607
2021-01-18 02:30:00,8.05952,0.51236,8.0757894599,0.41952000000000006,0.12236000000000001,0.437,7.64,0.39,7.6499477122,5.08,0.49,5.1035771768,0.0,0.0,0.0,5.08,0.49,5.1035771768
2021-01-18 03:00:00,7.8744,0.5592,7.8942308048,0.8544,0.2492,0.89,7.02,0.31,7.0268413957,4.94,0.49,4.9642421375,0.0,0.0,0.0,4.94,0.49,4.9642421375
2021-01-18 03:30:00,7.83424,0.48332,7.8491346402,0.5942400000000001,0.17332,0.619,7.24,0.31,7.2466337012,4.71,0.52,4.738617942,0.0,0.0,0.0,4.71,0.52,4.738617942
2021-01-18 04:00:00,7.66176,0.46968000000000004,7.676142625,0.34176,0.09968,0.356,7.32,0.37,7.3293451276,4.73,0.55,4.7618693808,0.0,0.0,0.0,4.73,0.55,4.7618693808
2021-01-18 04:30:00,7.6815999999999995,0.4938,7.6974552288,0.3216,0.09380000000000001,0.335,7.36,0.4,7.3708615507,4.47,0.48,4.4956979436,0.0,0.0,0.0,4.47,0.48,4.4956979436
2021-01-18 05:00:00,7.78336,0.59348,7.8059535868,0.6633600000000001,0.19348,0.6910000000000001,7.12,0.4,7.1312271034,4.4,0.43,4.4209614339,0.0,0.0,0.0,4.4,0.43,4.4209614339
2021-01-18 05:30:00,8.12856,0.70208,8.1588236897,0.41856000000000004,0.12208000000000001,0.436,7.71,0.58,7.7317850462,4.64,0.64,4.6839299739,0.0,0.0,0.0,4.64,0.64,4.6839299739
2021-01-18 06:00:00,8.31472,0.6309600000000001,8.3386257381,0.17472000000000001,0.050960000000000005,0.182,8.14,0.58,8.16063723,4.88,0.72,4.932828803,0.0,0.0,0.0,4.88,0.72,4.932828803
2021-01-18 06:30:00,9.17344,0.87892,9.2154490829,0.13344,0.03892,0.139,9.04,0.84,9.0789426697,5.74,0.88,5.807064663,0.0,0.0,0.0,5.74,0.88,5.807064663
2021-01-18 07:00:00,9.94216,1.01688,9.9940277366,0.33216,0.09688000000000001,0.34600000000000003,9.61,0.92,9.6539370207,6.2,0.9500000000000001,6.2723600024,0.0,0.0,0.0,6.2,0.9500000000000001,6.2723600024
2021-01-18 07:30:00,10.90008,1.23544,10.969870373,0.43008,0.12544000000000002,0.448,10.47,1.11,10.5286751303,6.34,0.76,6.3853895731,0.0,0.0,0.0,6.34,0.76,6.3853895731
2021-01-18 08:00:00,11.88384,1.44612,11.9715043416,0.12384,0.036120000000000006,0.129,11.76,1.4100000000000001,11.8442264416,6.82,0.92,6.8817730274,0.0,0.0,0.0,6.82,0.92,6.8817730274
2021-01-18 08:30:00,12.63312,1.83716,12.7660047705,0.09312000000000001,0.027160000000000004,0.097,12.54,1.81,12.669952644,7.52,1.24,7.6215483991,0.0,0.0,0.0,7.52,1.24,7.6215483991
2021-01-18 09:00:00,12.91856,1.99208,13.0712499479,0.41856000000000004,0.12208000000000001,0.436,12.5,1.87,12.6391020251,7.66,1.26,7.7629375883,0.0,0.0,0.0,7.66,1.26,7.7629375883
2021-01-18 09:30:00,13.104800000000001,2.1364,13.2778005709,0.6048,0.1764,0.63,12.5,1.96,12.6527309305,8.23,1.43,8.3533107209,0.0,0.0,0.0,8.23,1.43,8.3533107209
2021-01-18 10:00:00,12.85904,2.07972,13.0261331561,0.47904,0.13972,0.499,12.38,1.94,12.531081358,8.36,1.43,8.4814208715,0.0,0.0,0.0,8.36,1.43,8.4814208715
2021-01-18 10:30:00,12.98376,2.19568,13.1681067128,0.29376,0.08568,0.306,12.69,2.11,12.8642217021,8.381920000000001,1.5205600000000001,8.5187255854,0.0019200000000000003,0.0005600000000000001,0.002,8.38,1.52,8.5167364642
2021-01-18 11:00:00,13.24528,2.30904,13.4450402751,0.30528000000000005,0.08904000000000001,0.318,12.94,2.22,13.1290517556,8.3648,1.5213999999999999,8.5020313455,0.0048000000000000004,0.0014,0.005,8.36,1.52,8.4970583145
2021-01-18 11:30:00,13.39264,2.28452,13.5860898643,0.6326400000000001,0.18452000000000002,0.659,12.76,2.1,12.9316510933,7.91096,1.24028,8.007595307,0.0009600000000000001,0.00028000000000000003,0.001,7.91,1.24,8.0066035246
