Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-18 12:00:00,13.49912,2.22516,13.6812856779,0.42912000000000006,0.12516000000000002,0.447,13.07,2.1,13.2376319635,7.74288,1.07084,7.8165778318,0.00288,0.00084,0.003,7.74,1.07,7.8136099212
2021-01-18 12:30:00,14.004,2.302,14.1919420799,0.14400000000000002,0.042,0.15,13.86,2.26,14.0430481022,7.62,0.84,7.6661594035,0.0,0.0,0.0,7.62,0.84,7.6661594035
2021-01-18 13:00:00,14.29248,2.23864,14.4667374898,0.13248000000000001,0.03864,0.138,14.16,2.2,14.3298848565,7.65,0.75,7.6866767851999995,0.0,0.0,0.0,7.65,0.75,7.6866767851999995
2021-01-18 13:30:00,14.01816,2.30988,14.2071937905,0.30816000000000004,0.08988,0.321,13.71,2.22,13.8885744409,7.47,0.91,7.5252242492,0.0,0.0,0.0,7.47,0.91,7.5252242492
2021-01-18 14:00:00,13.5984,2.0362,13.7500033818,0.39840000000000003,0.11620000000000001,0.41500000000000004,13.2,1.92,13.3389055023,7.67,1.06,7.7428999735,0.0,0.0,0.0,7.67,1.06,7.7428999735
2021-01-18 14:30:00,13.4988,2.0934,13.660158308,0.14880000000000002,0.0434,0.155,13.35,2.05,13.5064799263,7.76,1.1,7.8375761559,0.0,0.0,0.0,7.76,1.1,7.8375761559
2021-01-18 15:00:00,13.11408,1.99744,13.2653255067,0.09408000000000001,0.027440000000000003,0.098,13.02,1.97,13.1681927386,7.89,1.17,7.9762773272,0.0,0.0,0.0,7.89,1.17,7.9762773272
2021-01-18 15:30:00,13.08128,1.9570400000000001,13.2268625154,0.16128,0.047040000000000005,0.168,12.92,1.9100000000000001,13.0604172981,8.45,1.28,8.5463969016,0.0,0.0,0.0,8.45,1.28,8.5463969016
2021-01-18 16:00:00,13.13464,1.96052,13.28015085,0.58464,0.17052,0.609,12.55,1.79,12.6770106886,8.61,1.32,8.7105969945,0.0,0.0,0.0,8.61,1.32,8.7105969945
2021-01-18 16:30:00,13.51216,1.80688,13.6324349696,0.33216,0.09688000000000001,0.34600000000000003,13.18,1.71,13.290466508,8.9,1.3,8.9944427287,0.0,0.0,0.0,8.9,1.3,8.9944427287
2021-01-18 17:00:00,14.05936,1.53648,14.1430680688,0.15936,0.04648,0.166,13.9,1.49,13.9796316117,9.11,1.25,9.1953575243,0.0,0.0,0.0,9.11,1.25,9.1953575243
2021-01-18 17:30:00,14.23336,1.54848,14.3173435804,0.30336,0.08848,0.316,13.93,1.46,14.006302153,8.91,1.07,8.9740180521,0.0,0.0,0.0,8.91,1.07,8.9740180521
2021-01-18 18:00:00,13.55664,1.68652,13.6611433562,0.53664,0.15652000000000002,0.559,13.02,1.53,13.1095880942,8.93,0.9500000000000001,8.9803897466,0.0,0.0,0.0,8.93,0.9500000000000001,8.9803897466
2021-01-18 18:30:00,13.18624,1.2843200000000001,13.2486377866,0.66624,0.19432000000000002,0.6940000000000001,12.52,1.09,12.5673585132,8.85,1.09,8.9168716487,0.0,0.0,0.0,8.85,1.09,8.9168716487
2021-01-18 19:00:00,12.45792,1.51856,12.5501312822,0.8179200000000001,0.23856000000000002,0.852,11.64,1.28,11.7101665232,8.28,0.96,8.3354663937,0.0,0.0,0.0,8.28,0.96,8.3354663937
2021-01-18 19:30:00,11.77208,1.42644,11.8581869862,0.7420800000000001,0.21644000000000002,0.773,11.03,1.21,11.0961705106,8.18,1.01,8.2421174464,0.0,0.0,0.0,8.18,1.01,8.2421174464
2021-01-18 20:00:00,11.11464,1.40052,11.2025300089,0.82464,0.24052,0.859,10.29,1.16,10.355177449,7.34,0.81,7.3845582129,0.0,0.0,0.0,7.34,0.81,7.3845582129
2021-01-18 20:30:00,10.65896,1.39428,10.7497648811,1.00896,0.29428000000000004,1.051,9.65,1.1,9.712491956200001,7.13,0.76,7.1703905054,0.0,0.0,0.0,7.13,0.76,7.1703905054
2021-01-18 21:00:00,10.45888,1.40884,10.5533407507,1.05888,0.30884,1.103,9.4,1.1,9.4641428561,7.06,0.87,7.1134028425,0.0,0.0,0.0,7.06,0.87,7.1134028425
2021-01-18 21:30:00,9.88008,1.33044,9.9692553082,0.7900800000000001,0.23044,0.8230000000000001,9.09,1.1,9.1563147609,7.02,0.92,7.0800282485,0.0,0.0,0.0,7.02,0.92,7.0800282485
2021-01-18 22:00:00,9.29856,1.25208,9.3824795443,0.89856,0.26208000000000004,0.936,8.4,0.99,8.458138093,6.71,0.88,6.7674589027,0.0,0.0,0.0,6.71,0.88,6.7674589027
2021-01-18 22:30:00,8.67104,1.3207200000000001,8.7710453197,1.03104,0.30072000000000004,1.074,7.64,1.02,7.707788269,6.35,0.77,6.396514676,0.0,0.0,0.0,6.35,0.77,6.396514676
2021-01-18 23:00:00,7.75456,1.46508,7.8917463340000005,1.11456,0.32508000000000004,1.161,6.64,1.1400000000000001,6.7371507331,5.83,0.8200000000000001,5.8873848184,0.0,0.0,0.0,5.83,0.8200000000000001,5.8873848184
2021-01-18 23:30:00,7.33512,1.38816,7.4653180508,1.12512,0.32816,1.172,6.21,1.06,6.2998174577,5.5600000000000005,0.88,5.629209536,0.0,0.0,0.0,5.5600000000000005,0.88,5.629209536
2021-01-19 00:00:00,7.104,1.3519999999999999,7.2315088329,1.104,0.322,1.15,6.0,1.03,6.0877664213,5.25,0.88,5.3232414937,0.0,0.0,0.0,5.25,0.88,5.3232414937
2021-01-19 00:30:00,7.20928,1.41604,7.3470325574,1.04928,0.30604000000000003,1.093,6.16,1.11,6.2592092152,4.99,0.72,5.0416763085,0.0,0.0,0.0,4.99,0.72,5.0416763085
2021-01-19 01:00:00,7.96968,1.52324,8.1139422847,1.03968,0.30324,1.083,6.93,1.22,7.0365687661,5.35,0.78,5.4065608292,0.0,0.0,0.0,5.35,0.78,5.4065608292
2021-01-19 01:30:00,8.1032,1.5526,8.2506010084,1.0032,0.2926,1.045,7.1,1.26,7.2109361389,5.5600000000000005,0.84,5.6230952331,0.0,0.0,0.0,5.5600000000000005,0.84,5.6230952331
2021-01-19 02:00:00,7.80872,1.6329600000000002,7.977635389,1.03872,0.30296,1.082,6.77,1.33,6.8994057715,5.38,0.78,5.4362487066,0.0,0.0,0.0,5.38,0.78,5.4362487066
2021-01-19 02:30:00,7.64816,1.62988,7.8199015467,1.02816,0.29988000000000004,1.071,6.62,1.33,6.752281096,5.09,0.73,5.1420812907,0.0,0.0,0.0,5.09,0.73,5.1420812907
2021-01-19 03:00:00,7.49584,1.57212,7.658928032,1.03584,0.30212,1.079,6.46,1.27,6.5836540006,5.21,0.79,5.2695540608,0.0,0.0,0.0,5.21,0.79,5.2695540608
2021-01-19 03:30:00,7.27144,1.32792,7.3916988034,1.02144,0.29792,1.064,6.25,1.03,6.3343034345,5.13,0.81,5.1935536967,0.0,0.0,0.0,5.13,0.81,5.1935536967
2021-01-19 04:00:00,7.15296,1.38128,7.2851061214,1.03296,0.30128000000000005,1.076,6.12,1.08,6.2145635406,5.01,0.75,5.0658266848,0.0,0.0,0.0,5.01,0.75,5.0658266848
2021-01-19 04:30:00,7.19344,1.39892,7.3282027947,1.09344,0.31892000000000004,1.139,6.1,1.08,6.1948688445,4.9,0.8,4.9648766349,0.0,0.0,0.0,4.9,0.8,4.9648766349
2021-01-19 05:00:00,7.16432,1.36376,7.2929638968,1.14432,0.33376,1.192,6.02,1.03,6.1074790217,5.07,0.86,5.1424216085,0.0,0.0,0.0,5.07,0.86,5.1424216085
2021-01-19 05:30:00,7.428,1.409,7.5604540208,1.1280000000000001,0.329,1.175,6.3,1.08,6.3919011256000005,5.31,0.86,5.379191389,0.0,0.0,0.0,5.31,0.86,5.379191389
2021-01-19 06:00:00,7.6432,1.4476,7.7790778374,1.1232,0.3276,1.17,6.52,1.12,6.6154969579,5.38,0.86,5.4483024879,0.0,0.0,0.0,5.38,0.86,5.4483024879
2021-01-19 06:30:00,8.45096,1.8052800000000002,8.6416295223,1.08096,0.31528,1.126,7.37,1.49,7.5191089898,5.87,1.04,5.9614176166,0.0,0.0,0.0,5.87,1.04,5.9614176166
2021-01-19 07:00:00,9.38048,1.85764,9.5626477191,1.02048,0.29764,1.063,8.36,1.56,8.5043047923,6.07,0.99,6.1502032487000005,0.0,0.0,0.0,6.07,0.99,6.1502032487000005
2021-01-19 07:30:00,10.30784,2.03812,10.5074020861,0.98784,0.28812000000000004,1.029,9.32,1.75,9.4828740369,6.65,1.03,6.729294168,0.0,0.0,0.0,6.65,1.03,6.729294168
2021-01-19 08:00:00,10.88128,2.04204,11.0712321717,1.00128,0.29204,1.043,9.88,1.75,10.0337879188,6.95,1.12,7.0396661853,0.0,0.0,0.0,6.95,1.12,7.0396661853
2021-01-19 08:30:00,11.63152,2.41336,11.8792493029,0.97152,0.28336,1.012,10.66,2.13,10.8707175476,7.33,1.28,7.440920642,0.0,0.0,0.0,7.33,1.28,7.440920642
2021-01-19 09:00:00,11.81936,2.5664800000000003,12.0947960049,0.87936,0.25648000000000004,0.916,10.94,2.31,11.1812208636,7.65,1.32,7.7630470822,0.0,0.0,0.0,7.65,1.32,7.7630470822
2021-01-19 09:30:00,12.15832,2.71076,12.4568441027,0.92832,0.27076,0.967,11.23,2.44,11.4920189697,7.29,1.32,7.4085423668,0.0,0.0,0.0,7.29,1.32,7.4085423668
2021-01-19 10:00:00,12.54584,2.74212,12.8420139931,1.03584,0.30212,1.079,11.51,2.44,11.7657851417,6.70192,1.30056,6.82694573,0.0019200000000000003,0.0005600000000000001,0.002,6.7,1.3,6.8249542123
2021-01-19 10:30:00,12.19224,2.8273200000000003,12.5157682385,1.1222400000000001,0.32732,1.169,11.07,2.5,11.3487840758,6.99192,1.44056,7.138778495,0.0019200000000000003,0.0005600000000000001,0.002,6.99,1.44,7.1367849905
2021-01-19 11:00:00,12.32944,2.98692,12.6860861498,1.18944,0.34692,1.239,11.14,2.64,11.4485457592,7.16192,1.44056,7.3053618117,0.0019200000000000003,0.0005600000000000001,0.002,7.16,1.44,7.3033690856
2021-01-19 11:30:00,12.62456,2.59008,12.887514485,0.9945600000000001,0.29008,1.036,11.63,2.3,11.8552477832,7.16,1.44,7.3033690856,0.0,0.0,0.0,7.16,1.44,7.3033690856
2021-01-19 12:00:00,12.70448,2.55964,12.9597673204,1.16448,0.33964000000000005,1.213,11.54,2.22,11.7515956363,7.07,1.38,7.2034227975,0.0,0.0,0.0,7.07,1.38,7.2034227975
2021-01-19 12:30:00,12.992560000000001,2.79908,13.2906532646,1.16256,0.33908000000000005,1.211,11.83,2.46,12.0830666637,7.10096,1.38028,7.2338652047,0.0009600000000000001,0.00028000000000000003,0.001,7.1,1.38,7.2328694168
2021-01-19 13:00:00,12.92608,2.45844,13.1577912812,1.12608,0.32844,1.173,11.8,2.13,11.9907005634,7.10096,1.3502800000000001,7.2282009518,0.0009600000000000001,0.00028000000000000003,0.001,7.1,1.35,7.2272055457
2021-01-19 13:30:00,11.94112,2.71116,12.2450290077,1.10112,0.32116,1.147,10.84,2.39,11.1003468414,7.93768,1.32224,8.0470542685,0.007680000000000001,0.0022400000000000002,0.008,7.93,1.32,8.0391106473
2021-01-19 14:00:00,11.78976,2.76368,12.1093504367,1.10976,0.32368,1.156,10.68,2.44,10.9551814225,8.08384,1.46112,8.2148244534,0.0038400000000000005,0.0011200000000000001,0.004,8.08,1.46,8.210846485
2021-01-19 14:30:00,12.00672,2.22696,12.2114976968,0.60672,0.17696,0.632,11.4,2.05,11.5828537071,7.96384,1.35112,8.077640299,0.0038400000000000005,0.0011200000000000001,0.004,7.96,1.35,8.0736670727
2021-01-19 15:00:00,11.85984,2.2591200000000002,12.0730869292,0.81984,0.23912000000000003,0.854,11.04,2.02,11.2232793781,8.01,1.29,8.113211448,0.0,0.0,0.0,8.01,1.29,8.113211448
2021-01-19 15:30:00,11.79416,2.33788,12.0236389251,0.8841600000000001,0.25788,0.921,10.91,2.08,11.1065071017,8.16,1.3599999999999999,8.2725570412,0.0,0.0,0.0,8.16,1.3599999999999999,8.2725570412
2021-01-19 16:00:00,12.25464,2.23552,12.4568756597,0.94464,0.27552000000000004,0.984,11.31,1.96,11.4785756956,8.51,1.4,8.6243898335,0.0,0.0,0.0,8.51,1.4,8.6243898335
2021-01-19 16:30:00,12.85152,2.14836,13.0298509968,0.85152,0.24836000000000003,0.887,12.0,1.9,12.1494855858,8.72,1.35,8.8238823655,0.0,0.0,0.0,8.72,1.35,8.8238823655
2021-01-19 17:00:00,13.3736,2.1148,13.5397768076,0.8736,0.2548,0.91,12.5,1.8599999999999999,12.6376263594,8.85,1.19,8.9296472495,0.0,0.0,0.0,8.85,1.19,8.9296472495
2021-01-19 17:30:00,13.42224,2.02232,13.5737358454,0.76224,0.22232000000000002,0.794,12.66,1.8,12.7873218463,8.85,1.01,8.9074463232,0.0,0.0,0.0,8.85,1.01,8.9074463232
2021-01-19 18:00:00,13.02464,1.81052,13.1498756572,0.82464,0.24052,0.859,12.2,1.57,12.3006056761,8.72,1.06,8.784190344,0.0,0.0,0.0,8.72,1.06,8.784190344
2021-01-19 18:30:00,12.30888,1.57884,12.4097245175,0.81888,0.23884000000000002,0.853,11.49,1.34,11.5678736162,8.62,1.06,8.6849294758,0.0,0.0,0.0,8.62,1.06,8.6849294758
2021-01-19 19:00:00,11.82328,1.39304,11.9050623854,0.83328,0.24304,0.868,10.99,1.15,11.0500045249,8.18,0.91,8.2304617124,0.0,0.0,0.0,8.18,0.91,8.2304617124
2021-01-19 19:30:00,11.5884,1.4412,11.6776740835,0.7584000000000001,0.2212,0.79,10.83,1.22,10.8984998968,7.9,0.91,7.9522386785,0.0,0.0,0.0,7.9,0.91,7.9522386785
2021-01-19 20:00:00,11.0272,1.3596,11.1106998879,0.7872,0.2296,0.8200000000000001,10.24,1.13,10.3021599677,7.8100000000000005,0.9400000000000001,7.8663651072,0.0,0.0,0.0,7.8100000000000005,0.9400000000000001,7.8663651072
2021-01-19 20:30:00,10.508,1.334,10.5923377967,0.768,0.224,0.8,9.74,1.11,9.8030454452,7.47,0.87,7.5204920052,0.0,0.0,0.0,7.47,0.87,7.5204920052
2021-01-19 21:00:00,10.12912,1.41016,10.2268090429,0.78912,0.23016000000000003,0.8220000000000001,9.34,1.18,9.4142445262,7.04,0.81,7.0864448068,0.0,0.0,0.0,7.04,0.81,7.0864448068
2021-01-19 21:30:00,9.84184,1.3651200000000001,9.9360639692,0.7718400000000001,0.22512000000000001,0.804,9.07,1.1400000000000001,9.1413620429,6.74,0.81,6.7884976247,0.0,0.0,0.0,6.74,0.81,6.7884976247
2021-01-19 22:00:00,9.32968,1.43324,9.4391263261,0.7996800000000001,0.23324000000000003,0.833,8.53,1.2,8.6139944277,6.48,0.79,6.5279782475,0.0,0.0,0.0,6.48,0.79,6.5279782475
2021-01-19 22:30:00,8.8232,1.5326,8.955318029,0.7632,0.22260000000000002,0.795,8.06,1.31,8.1657638957,6.25,0.79,6.299730153,0.0,0.0,0.0,6.25,0.79,6.299730153
2021-01-19 23:00:00,8.13768,1.41724,8.2601697924,0.8476800000000001,0.24724000000000002,0.883,7.29,1.17,7.3832919487,5.48,0.73,5.5284084509,0.0,0.0,0.0,5.48,0.73,5.5284084509
2021-01-19 23:30:00,7.62208,1.47144,7.7628112949,0.8620800000000001,0.25144,0.898,6.76,1.22,6.86920665,5.16,0.68,5.2046133382,0.0,0.0,0.0,5.16,0.68,5.2046133382
2021-01-20 00:00:00,7.27352,1.58936,7.445143276,0.9235200000000001,0.26936000000000004,0.962,6.35,1.32,6.4857459093,4.89,0.68,4.9370537773,0.0,0.0,0.0,4.89,0.68,4.9370537773
2021-01-20 00:30:00,7.55552,1.69536,7.7433925382,0.8755200000000001,0.25536000000000003,0.912,6.68,1.44,6.8334471535,5.17,0.75,5.2241171503,0.0,0.0,0.0,5.17,0.75,5.2241171503
2021-01-20 01:00:00,8.29472,1.77096,8.4816672418,0.8947200000000001,0.26096,0.932,7.4,1.51,7.5524896557,5.27,0.72,5.3189566646,0.0,0.0,0.0,5.27,0.72,5.3189566646
2021-01-20 01:30:00,8.26,1.625,8.418326734,0.84,0.245,0.875,7.42,1.38,7.5472379054,5.07,0.6900000000000001,5.1167372416,0.0,0.0,0.0,5.07,0.6900000000000001,5.1167372416
2021-01-20 02:00:00,8.02472,1.6409600000000002,8.1907802315,0.8947200000000001,0.26096,0.932,7.13,1.38,7.2623205658,5.36,0.6900000000000001,5.4042298249,0.0,0.0,0.0,5.36,0.6900000000000001,5.4042298249
2021-01-20 02:30:00,7.95264,1.70452,8.1332571212,0.8726400000000001,0.25452,0.909,7.08,1.45,7.2269564825,5.36,0.6900000000000001,5.4042298249,0.0,0.0,0.0,5.36,0.6900000000000001,5.4042298249
2021-01-20 03:00:00,7.84472,1.68096,8.0227961709,0.8947200000000001,0.26096,0.932,6.95,1.42,7.0935816059,5.18,0.71,5.2284318873,0.0,0.0,0.0,5.18,0.71,5.2284318873
2021-01-20 03:30:00,7.67304,1.70172,7.8594779598,0.86304,0.25172,0.899,6.8100000000000005,1.45,6.9626575386,4.53,0.58,4.5669793080000005,0.0,0.0,0.0,4.53,0.58,4.5669793080000005
2021-01-20 04:00:00,7.50168,1.79424,7.71326779,0.8716800000000001,0.25424,0.908,6.63,1.54,6.8065042423,4.24,0.42,4.2607511075,0.0,0.0,0.0,4.24,0.42,4.2607511075
2021-01-20 04:30:00,7.45304,1.7917200000000002,7.6653809951,0.86304,0.25172,0.899,6.59,1.54,6.7675475617,4.1,0.34,4.1140734072,0.0,0.0,0.0,4.1,0.34,4.1140734072
2021-01-20 05:00:00,7.31472,1.76096,7.5237031307999995,0.8947200000000001,0.26096,0.932,6.42,1.5,6.5929052776,4.42,0.54,4.4528642468,0.0,0.0,0.0,4.42,0.54,4.4528642468
2021-01-20 05:30:00,7.6288,1.8134000000000001,7.841365251,0.8688,0.2534,0.905,6.76,1.56,6.9376653133,4.69,0.63,4.7321242587,0.0,0.0,0.0,4.69,0.63,4.7321242587
2021-01-20 06:00:00,7.87704,1.79872,8.0797990569,0.88704,0.25872,0.924,6.99,1.54,7.1576322901000005,4.71,0.63,4.7519469694000005,0.0,0.0,0.0,4.71,0.63,4.7519469694000005
2021-01-20 06:30:00,8.56688,1.96284,8.7888664684,0.8668800000000001,0.25284,0.903,7.7,1.71,7.8875915209,5.22,0.76,5.2750355449,0.0,0.0,0.0,5.22,0.76,5.2750355449
2021-01-20 07:00:00,9.358,1.9689999999999999,9.5629035863,0.888,0.259,0.925,8.47,1.71,8.6408911577,5.76,0.8,5.8152901905,0.0,0.0,0.0,5.76,0.8,5.8152901905
2021-01-20 07:30:00,10.26728,2.22004,10.5045521656,0.85728,0.25004000000000004,0.893,9.41,1.97,9.614000208,6.27,0.86,6.3287044488,0.0,0.0,0.0,6.27,0.86,6.3287044488
2021-01-20 08:00:00,10.76088,2.06984,10.958137433000001,0.8908800000000001,0.25984,0.928,9.87,1.81,10.034590176,6.49,0.9400000000000001,6.5577206406,0.0,0.0,0.0,6.49,0.9400000000000001,6.5577206406
2021-01-20 08:30:00,11.67168,2.44424,11.9248657519,0.8716800000000001,0.25424,0.908,10.8,2.19,11.0198048985,6.91,1.13,7.0017854866,0.0,0.0,0.0,6.91,1.13,7.0017854866
2021-01-20 09:00:00,12.14624,2.72932,12.4491097593,0.78624,0.22932000000000002,0.8190000000000001,11.36,2.5,11.6318356247,7.09,1.13,7.1794846612,0.0,0.0,0.0,7.09,1.13,7.1794846612
2021-01-20 09:30:00,11.91632,2.55976,12.1881521815,0.8563200000000001,0.24976,0.892,11.06,2.31,11.2986592125,7.17,1.13,7.2584984673,0.0,0.0,0.0,7.17,1.13,7.2584984673
2021-01-20 10:00:00,11.99608,2.40844,12.2354615197,0.8860800000000001,0.25844,0.923,11.11,2.15,11.3161212436,7.36,1.07,7.4373718476,0.0,0.0,0.0,7.36,1.07,7.4373718476
2021-01-20 10:30:00,12.14496,2.55228,12.4102452272,0.8649600000000001,0.25228,0.901,11.28,2.3,11.5120979843,7.55,1.1400000000000001,7.6355811829,0.0,0.0,0.0,7.55,1.1400000000000001,7.6355811829
2021-01-20 11:00:00,12.0528,2.5604,12.3217545829,0.8928,0.2604,0.93,11.16,2.3,11.394542553299999,7.57,1.1400000000000001,7.6553576011,0.0,0.0,0.0,7.57,1.1400000000000001,7.6553576011
2021-01-20 11:30:00,12.56152,2.57836,12.823405359,0.85152,0.24836000000000003,0.887,11.71,2.33,11.9395561057,7.78,1.1400000000000001,7.8630782776,0.0,0.0,0.0,7.78,1.1400000000000001,7.8630782776
2021-01-20 12:00:00,12.86376,2.4906800000000002,13.1026641642,0.8937600000000001,0.26068,0.931,11.97,2.23,12.1759517082,7.84,1.19,7.9297982320000004,0.0,0.0,0.0,7.84,1.19,7.9297982320000004
2021-01-20 12:30:00,12.56112,2.5111600000000003,12.8096705734,0.8611200000000001,0.25116,0.897,11.7,2.26,11.9162745856,7.95,1.24,8.0461232901,0.0,0.0,0.0,7.95,1.24,8.0461232901
2021-01-20 13:00:00,12.75192,2.65556,13.0254927968,0.8419200000000001,0.24556000000000003,0.877,11.91,2.41,12.1513867521,7.8,1.13,7.8814275357,0.0,0.0,0.0,7.8,1.13,7.8814275357
2021-01-20 13:30:00,12.816,1.998,12.9708079933,0.336,0.098,0.35000000000000003,12.48,1.9,12.6238029135,7.8,1.13,7.8814275357,0.0,0.0,0.0,7.8,1.13,7.8814275357
2021-01-20 14:00:00,12.2648,2.4264,12.5025091882,0.8448,0.2464,0.88,11.42,2.18,11.6262117648,7.63096,1.10028,7.7098746164000005,0.0009600000000000001,0.00028000000000000003,0.001,7.63,1.1,7.7088844848
2021-01-20 14:30:00,12.33616,2.50388,12.5877026736,0.83616,0.24388,0.871,11.5,2.26,11.7199658703,7.67,1.15,7.7557333631,0.0,0.0,0.0,7.67,1.15,7.7557333631
2021-01-20 15:00:00,12.5404,2.5322,12.7935010455,0.8304,0.2422,0.865,11.71,2.29,11.9318146147,7.98,1.29,8.0835944975,0.0,0.0,0.0,7.98,1.29,8.0835944975
2021-01-20 15:30:00,12.43736,2.54548,12.6951720036,0.8073600000000001,0.23548000000000002,0.841,11.63,2.31,11.8571919104,8.42,1.37,8.5307268155,0.0,0.0,0.0,8.42,1.37,8.5307268155
2021-01-20 16:00:00,12.45272,2.27996,12.6597177299,0.8227200000000001,0.23996,0.857,11.63,2.04,11.8075611368,8.57,1.37,8.6788132829,0.0,0.0,0.0,8.57,1.37,8.6788132829
2021-01-20 16:30:00,12.69024,2.06632,12.8573663555,0.8102400000000001,0.23632000000000003,0.844,11.88,1.83,12.0201206317,8.45,1.22,8.5376167635,0.0,0.0,0.0,8.45,1.22,8.5376167635
2021-01-20 17:00:00,12.97896,1.98428,13.1297665554,0.7689600000000001,0.22428,0.801,12.21,1.76,12.3361947131,8.86,1.15,8.9343214628,0.0,0.0,0.0,8.86,1.15,8.9343214628
2021-01-20 17:30:00,13.156,1.8679999999999999,13.2879554485,0.8160000000000001,0.23800000000000002,0.85,12.34,1.63,12.4471884376,8.81,1.08,8.8759506533,0.0,0.0,0.0,8.81,1.08,8.8759506533
2021-01-20 18:00:00,13.33096,1.77528,13.4486472777,0.84096,0.24528000000000003,0.876,12.49,1.53,12.5833620309,8.85,1.01,8.9074463232,0.0,0.0,0.0,8.85,1.01,8.9074463232
2021-01-20 18:30:00,12.89176,1.61968,12.9931073728,0.82176,0.23968000000000003,0.856,12.07,1.38,12.148633668,8.57,0.9400000000000001,8.6213977985,0.0,0.0,0.0,8.57,0.9400000000000001,8.6213977985
2021-01-20 19:00:00,12.51888,1.56884,12.6167989363,0.81888,0.23884000000000002,0.853,11.7,1.33,11.7753513748,8.26,0.86,8.3046493002,0.0,0.0,0.0,8.26,0.86,8.3046493002
2021-01-20 19:30:00,12.0272,1.6696,12.1425328495,0.7872,0.2296,0.8200000000000001,11.24,1.44,11.3318665718,8.26,0.92,8.3110769459,0.0,0.0,0.0,8.26,0.92,8.3110769459
2021-01-20 20:00:00,11.37448,1.72464,11.5044851428,0.8044800000000001,0.23464000000000002,0.838,10.57,1.49,10.6745023303,8.1,0.89,8.1487483701,0.0,0.0,0.0,8.1,0.89,8.1487483701
2021-01-20 20:30:00,11.00608,1.7834400000000001,11.1496392408,0.7660800000000001,0.22344000000000003,0.798,10.24,1.56,10.358146552400001,7.94,0.89,7.9897246511,0.0,0.0,0.0,7.94,0.89,7.9897246511
2021-01-20 21:00:00,10.72928,1.53604,10.8386746515,0.8092800000000001,0.23604000000000003,0.843,9.92,1.3,10.0048188389,7.66,0.91,7.7138641419,0.0,0.0,0.0,7.66,0.91,7.7138641419
2021-01-20 21:30:00,10.47392,1.57156,10.5911661775,0.7939200000000001,0.23156000000000002,0.8270000000000001,9.68,1.34,9.7723078134,7.51,0.89,7.5625524792,0.0,0.0,0.0,7.51,0.89,7.5625524792
2021-01-20 22:00:00,9.91832,1.57576,10.0427133385,0.80832,0.23576000000000003,0.842,9.11,1.34,9.208023675,6.96,0.72,6.9971422738,0.0,0.0,0.0,6.96,0.72,6.9971422738
2021-01-20 22:30:00,9.62296,1.57128,9.7503989662,0.7929600000000001,0.23128,0.8260000000000001,8.83,1.34,8.931097357,6.76,0.74,6.8003823422,0.0,0.0,0.0,6.76,0.74,6.8003823422
2021-01-20 23:00:00,8.99832,1.57576,9.1352494438,0.80832,0.23576000000000003,0.842,8.19,1.34,8.2988975171,6.35,0.71,6.3895696256,0.0,0.0,0.0,6.35,0.71,6.3895696256
2021-01-20 23:30:00,8.4896,1.5178,8.6242115582,0.6096,0.1778,0.635,7.88,1.34,7.9931220434,5.61,0.78,5.6639650423,0.0,0.0,0.0,5.61,0.78,5.6639650423
2021-01-21 00:00:00,8.23976,1.60868,8.3953258543,0.50976,0.14868,0.531,7.73,1.46,7.8666701976999995,5.07,0.78,5.1296491108,0.0,0.0,0.0,5.07,0.78,5.1296491108
2021-01-21 00:30:00,8.39016,1.67088,8.5549181644,0.62016,0.18088,0.646,7.77,1.49,7.9115738005,5.34,0.72,5.3883207032,0.0,0.0,0.0,5.34,0.72,5.3883207032
2021-01-21 01:00:00,8.8036,1.6448,8.9559332289,0.6336,0.18480000000000002,0.66,8.17,1.46,8.2994276911,5.49,0.72,5.5370118295,0.0,0.0,0.0,5.49,0.72,5.5370118295
2021-01-21 01:30:00,8.47208,1.64144,8.629627153,0.6220800000000001,0.18144000000000002,0.648,7.85,1.46,7.9846164592,5.59,0.75,5.6400886518,0.0,0.0,0.0,5.59,0.75,5.6400886518
2021-01-21 02:00:00,8.29168,1.62424,8.4492669978,0.63168,0.18424000000000001,0.658,7.66,1.44,7.7941773139,5.65,0.73,5.6969641038,0.0,0.0,0.0,5.65,0.73,5.6969641038
2021-01-21 02:30:00,8.05456,1.49508,8.1921426379,0.63456,0.18508000000000002,0.661,7.42,1.31,7.5347528161,5.68,0.73,5.7267180828,0.0,0.0,0.0,5.68,0.73,5.7267180828
2021-01-21 03:00:00,7.882,1.426,8.0099563045,0.672,0.196,0.7000000000000001,7.21,1.23,7.3141643405,5.66,0.84,5.7219926599,0.0,0.0,0.0,5.66,0.84,5.7219926599
2021-01-21 03:30:00,7.75088,1.46984,7.8890158068,0.65088,0.18984,0.678,7.1,1.28,7.2144577066,5.61,0.86,5.6755352171,0.0,0.0,0.0,5.61,0.86,5.6755352171
2021-01-21 04:00:00,7.57064,1.3485200000000002,7.6898046919,0.68064,0.19852000000000003,0.709,6.89,1.15,6.9853131641,5.23,0.72,5.2793276087,0.0,0.0,0.0,5.23,0.72,5.2793276087
2021-01-21 04:30:00,7.55816,1.34488,7.676879887,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.89,1.15,6.9853131641,5.21,0.72,5.2595151868,0.0,0.0,0.0,5.21,0.72,5.2595151868
2021-01-21 05:00:00,8.16936,1.37648,8.2845120556,0.63936,0.18648,0.666,7.53,1.19,7.6234506623,4.96,0.68,5.0063959092,0.0,0.0,0.0,4.96,0.68,5.0063959092
2021-01-21 05:30:00,8.69384,1.57612,8.835553644200001,0.60384,0.17612000000000003,0.629,8.09,1.4,8.2102436017,5.2,0.79,5.2596672899,0.0,0.0,0.0,5.2,0.79,5.2596672899
2021-01-21 06:00:00,8.41496,1.6322800000000002,8.571807849,0.6249600000000001,0.18228000000000003,0.651,7.79,1.45,7.9237995936,5.4,0.87,5.4696343571,0.0,0.0,0.0,5.4,0.87,5.4696343571
2021-01-21 06:30:00,9.15712,1.70416,9.3143442067,0.5971200000000001,0.17416,0.622,8.56,1.53,8.695659837000001,5.68,0.87,5.7462422504,0.0,0.0,0.0,5.68,0.87,5.7462422504
2021-01-21 07:00:00,9.78344,1.70892,9.9315711647,0.6134400000000001,0.17892000000000002,0.639,9.17,1.53,9.2967628775,6.11,0.93,6.1803721571,0.0,0.0,0.0,6.11,0.93,6.1803721571
2021-01-21 07:30:00,10.73808,2.06444,10.9347279161,0.5980800000000001,0.17444,0.623,10.14,1.8900000000000001,10.3146352335,6.68,1.03,6.7589422249,0.0,0.0,0.0,6.68,1.03,6.7589422249
2021-01-21 08:00:00,11.27848,1.8516400000000002,11.4294655081,0.58848,0.17164000000000001,0.613,10.69,1.6800000000000002,10.8212060326,7.22,1.11,7.3048271711,0.0,0.0,0.0,7.22,1.11,7.3048271711
2021-01-21 08:30:00,12.17256,2.08408,12.3496804169,0.5625600000000001,0.16408,0.586,11.61,1.92,11.767688813,7.6,1.25,7.7021101005,0.0,0.0,0.0,7.6,1.25,7.7021101005
2021-01-21 09:00:00,12.62032,2.13176,12.7990967494,0.52032,0.15176,0.542,12.1,1.98,12.2609298179,7.86096,1.25028,7.9597670946,0.0009600000000000001,0.00028000000000000003,0.001,7.86,1.25,7.9587750314
2021-01-21 09:30:00,12.3532,2.3125999999999998,12.5678028708,0.7632,0.22260000000000002,0.795,11.59,2.09,11.7769350852,8.01192,1.37056,8.1283022089,0.0019200000000000003,0.0005600000000000001,0.002,8.01,1.37,8.1263152782
2021-01-21 10:00:00,12.04512,2.49316,12.3004374963,1.00512,0.29316000000000003,1.047,11.04,2.2,11.2570688903,7.41768,1.17224,7.5097352284,0.007680000000000001,0.0022400000000000002,0.008,7.41,1.17,7.5017997841
2021-01-21 10:30:00,11.882,2.666,12.1774168032,1.152,0.336,1.2,10.73,2.33,10.9800637521,7.50384,1.27112,7.6107398326,0.0038400000000000005,0.0011200000000000001,0.004,7.5,1.27,7.6067667244
2021-01-21 11:00:00,11.60192,2.90556,11.9602185013,1.5619200000000002,0.45556,1.627,10.04,2.45,10.3346069108,7.5711200000000005,1.34616,7.6898637699,0.021120000000000003,0.0061600000000000005,0.022,7.55,1.34,7.6679919144
2021-01-21 11:30:00,11.14576,2.89168,11.5147635321,1.6857600000000001,0.49168000000000006,1.756,9.46,2.4,9.7596926181,7.57976,1.34868,7.6988115576,0.02976,0.00868,0.031,7.55,1.34,7.6679919144
2021-01-21 12:00:00,11.13304,2.84172,11.4899935683,1.8230400000000002,0.5317200000000001,1.899,9.31,2.31,9.5922989945,7.65936,1.4914800000000001,7.8032242182000005,0.039360000000000006,0.01148,0.041,7.62,1.48,7.7623965372
2021-01-21 12:30:00,11.71032,2.63676,12.0035035635,1.36032,0.39676000000000006,1.417,10.35,2.24,10.5896222784,7.84536,1.41448,7.9718521813,0.015360000000000002,0.0044800000000000005,0.016,7.83,1.4100000000000001,7.9559411763
2021-01-21 13:00:00,12.12232,2.49276,12.3759643907,1.07232,0.31276000000000004,1.117,11.05,2.18,11.2629880582,7.56768,1.19224,7.6610193055,0.007680000000000001,0.0022400000000000002,0.008,7.5600000000000005,1.19,7.6530843455
2021-01-21 13:30:00,11.97912,2.50016,12.2372429902,1.02912,0.30016000000000004,1.072,10.95,2.2,11.1688182007,6.97248,0.8736400000000001,7.0269996585,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.96,0.87,7.014164241
2021-01-21 14:00:00,11.82248,2.45364,12.0744102382,0.9724800000000001,0.28364,1.013,10.85,2.17,11.0648723445,7.4048,1.2014,7.5016281566,0.0048000000000000004,0.0014,0.005,7.4,1.2,7.4966659256
2021-01-21 14:30:00,11.8484,2.3662,12.0823625587,0.8784000000000001,0.25620000000000004,0.915,10.97,2.11,11.1710787304,7.59096,1.23028,7.6900105722,0.0009600000000000001,0.00028000000000000003,0.001,7.59,1.23,7.6890181428
2021-01-21 15:00:00,11.66744,2.43592,11.9190126437,1.11744,0.32592000000000004,1.164,10.55,2.11,10.7589311737,7.92384,1.34112,8.0365317893,0.0038400000000000005,0.0011200000000000001,0.004,7.92,1.34,8.0325587455
2021-01-21 15:30:00,11.70464,2.33552,11.9353781339,0.94464,0.27552000000000004,0.984,10.76,2.06,10.9554187506,8.01768,1.34224,8.1292558577,0.007680000000000001,0.0022400000000000002,0.008,8.01,1.34,8.1213114704
2021-01-21 16:00:00,11.53416,2.28788,11.7588792748,0.8841600000000001,0.25788,0.921,10.65,2.03,10.8417434022,7.981920000000001,1.23056,8.0762197097,0.0019200000000000003,0.0005600000000000001,0.002,7.98,1.23,8.074236806
2021-01-21 16:30:00,11.94384,2.18112,12.1413590014,0.72384,0.21112000000000003,0.754,11.22,1.97,11.3916328944,8.12,1.2,8.2081910309,0.0,0.0,0.0,8.12,1.2,8.2081910309
2021-01-21 17:00:00,12.48144,1.83792,12.6160332276,0.78144,0.22792,0.8140000000000001,11.7,1.6099999999999999,11.8102540193,8.72,1.22,8.804930437,0.0,0.0,0.0,8.72,1.22,8.804930437
2021-01-21 17:30:00,13.24048,1.75764,13.3566316487,0.7804800000000001,0.22764,0.8130000000000001,12.46,1.53,12.5535851453,8.86,1.08,8.9255812136,0.0,0.0,0.0,8.86,1.08,8.9255812136
2021-01-21 18:00:00,13.32296,1.7212800000000001,13.4336915254,0.7929600000000001,0.23128,0.8260000000000001,12.53,1.49,12.61828039,8.9,1.03,8.959402881900001,0.0,0.0,0.0,8.9,1.03,8.959402881900001
2021-01-21 18:30:00,12.97952,1.6373600000000001,13.0823884364,0.7795200000000001,0.22736,0.812,12.2,1.4100000000000001,12.2812092239,8.48,0.92,8.5297596684,0.0,0.0,0.0,8.48,0.92,8.5297596684
2021-01-21 19:00:00,12.59064,1.66352,12.7000596219,0.80064,0.23352,0.834,11.79,1.43,11.87640518,8.58,0.99,8.6369265367,0.0,0.0,0.0,8.58,0.99,8.6369265367
2021-01-21 19:30:00,12.26416,1.7328800000000002,12.385979719,0.7641600000000001,0.22288000000000002,0.796,11.5,1.51,11.5987111353,8.36,0.99,8.41841434,0.0,0.0,0.0,8.36,0.99,8.41841434
2021-01-21 20:00:00,11.58256,1.68408,11.7043505416,0.80256,0.23408,0.836,10.78,1.45,10.87708141,7.48,0.68,7.5108454917,0.0,0.0,0.0,7.48,0.68,7.5108454917
2021-01-21 20:30:00,11.12432,1.67876,11.2502769121,0.78432,0.22876000000000002,0.8170000000000001,10.34,1.45,10.4411733057,7.19,0.73,7.226963401,0.0,0.0,0.0,7.19,0.73,7.226963401
2021-01-21 21:00:00,10.61488,1.70184,10.750438912,0.79488,0.23184000000000002,0.8280000000000001,9.82,1.47,9.9294158942,6.89,0.68,6.9234745612,0.0,0.0,0.0,6.89,0.68,6.9234745612
2021-01-21 21:30:00,10.2028,1.6354000000000002,10.333037356,0.7728,0.22540000000000002,0.805,9.43,1.4100000000000001,9.5348308847,6.87,0.8300000000000001,6.9199566473,0.0,0.0,0.0,6.87,0.8300000000000001,6.9199566473
2021-01-21 22:00:00,9.8568,1.6024,9.9862000781,0.7968000000000001,0.23240000000000002,0.8300000000000001,9.06,1.37,9.1629962349,6.62,0.79,6.6669708264,0.0,0.0,0.0,6.62,0.79,6.6669708264
2021-01-21 22:30:00,9.33032,1.54176,9.4568438287,0.7603200000000001,0.22176,0.792,8.57,1.32,8.6710610654,6.42,0.79,6.4684233009,0.0,0.0,0.0,6.42,0.79,6.4684233009
2021-01-21 23:00:00,8.79488,1.6418400000000002,8.9468180265,0.79488,0.23184000000000002,0.8280000000000001,8.0,1.4100000000000001,8.1233059772,6.12,0.89,6.1843754737,0.0,0.0,0.0,6.12,0.89,6.1843754737
2021-01-21 23:30:00,8.13296,1.47628,8.2658599674,0.67296,0.19628,0.7010000000000001,7.46,1.28,7.5690157881,5.69,0.8300000000000001,5.7502173872,0.0,0.0,0.0,5.69,0.8300000000000001,5.7502173872
2021-01-22 00:00:00,7.94128,1.64704,8.1102816721,0.6412800000000001,0.18704,0.668,7.3,1.46,7.4445684898,5.28,0.74,5.3316038863,0.0,0.0,0.0,5.28,0.74,5.3316038863
2021-01-22 00:30:00,7.9288,1.5234,8.0738229483,0.6288,0.1834,0.655,7.3,1.34,7.4219673942,5.23,0.67,5.2727412226,0.0,0.0,0.0,5.23,0.67,5.2727412226
2021-01-22 01:00:00,8.5232,1.5776,8.6679732348,0.6432,0.18760000000000002,0.67,7.88,1.3900000000000001,8.0016560786,5.51,0.67,5.5505855547,0.0,0.0,0.0,5.51,0.67,5.5505855547
2021-01-22 01:30:00,8.5844,1.5492,8.7230696432,0.6144000000000001,0.1792,0.64,7.97,1.37,8.0868906262,5.61,0.74,5.658595232,0.0,0.0,0.0,5.61,0.74,5.658595232
2021-01-22 02:00:00,8.51992,1.56956,8.6632877939,0.64992,0.18956,0.677,7.87,1.38,7.9900750935,5.4,0.62,5.4354760601,0.0,0.0,0.0,5.4,0.62,5.4354760601
2021-01-22 02:30:00,8.4336,1.7548,8.6142284623,0.6336,0.18480000000000002,0.66,7.8,1.57,7.9564376451,5.36,0.67,5.4017126914,0.0,0.0,0.0,5.36,0.67,5.4017126914
2021-01-22 03:00:00,8.148,1.729,8.3294264508,0.648,0.189,0.675,7.5,1.54,7.6564743845,5.54,0.77,5.5932548664,0.0,0.0,0.0,5.54,0.77,5.5932548664
2021-01-22 03:30:00,8.02456,1.58508,8.1796113477,0.63456,0.18508000000000002,0.661,7.39,1.4,7.5214426808,5.33,0.77,5.3853319303,0.0,0.0,0.0,5.33,0.77,5.3853319303
2021-01-22 04:00:00,7.96896,1.61928,8.1318135247,0.6489600000000001,0.18928,0.676,7.32,1.43,7.4583711358,5.37,0.74,5.420747181,0.0,0.0,0.0,5.37,0.74,5.420747181
2021-01-22 04:30:00,8.0792,1.6106,8.2381736447,0.6192000000000001,0.1806,0.645,7.46,1.43,7.5958212196,5.05,0.7000000000000001,5.098284025,0.0,0.0,0.0,5.05,0.7000000000000001,5.098284025
2021-01-22 05:00:00,8.018,1.5390000000000001,8.1643643353,0.648,0.189,0.675,7.37,1.35,7.4926230387,5.05,0.79,5.1114185898,0.0,0.0,0.0,5.05,0.79,5.1114185898
2021-01-22 05:30:00,8.19744,1.53592,8.3400882969,0.63744,0.18592,0.664,7.5600000000000005,1.35,7.6795898328,5.43,0.81,5.4900819666,0.0,0.0,0.0,5.43,0.81,5.4900819666
2021-01-22 06:00:00,8.37896,1.5392800000000002,8.5191756409,0.6489600000000001,0.18928,0.676,7.73,1.35,7.8469994265,5.41,0.76,5.4631218182,0.0,0.0,0.0,5.41,0.76,5.4631218182
2021-01-22 06:30:00,9.1384,1.7262,9.3000065054,0.6384000000000001,0.1862,0.665,8.5,1.54,8.6383794777,5.85,0.87,5.9143385091,0.0,0.0,0.0,5.85,0.87,5.9143385091
2021-01-22 07:00:00,9.79704,1.76872,9.9554187858,0.6470400000000001,0.18872000000000003,0.674,9.15,1.58,9.2854132918,6.46,0.9500000000000001,6.5294793054,0.0,0.0,0.0,6.46,0.9500000000000001,6.5294793054
2021-01-22 07:30:00,10.784,1.762,10.926998673,0.624,0.182,0.65,10.16,1.58,10.2821204039,6.88,1.02,6.9551994939,0.0,0.0,0.0,6.88,1.02,6.9551994939
2021-01-22 08:00:00,11.44624,2.00432,11.6204005439,0.66624,0.19432000000000002,0.6940000000000001,10.78,1.81,10.930896578,7.4,1.23,7.5015265113,0.0,0.0,0.0,7.4,1.23,7.5015265113
2021-01-22 08:30:00,12.16024,2.19132,12.3561045722,0.6902400000000001,0.20132000000000003,0.719,11.47,1.99,11.6413487191,7.75,1.37,7.8701588294,0.0,0.0,0.0,7.75,1.37,7.8701588294
2021-01-22 09:00:00,12.45576,2.29168,12.6648235045,0.7257600000000001,0.21168,0.756,11.73,2.08,11.9129887098,8.1,1.33,8.2084651428,0.0,0.0,0.0,8.1,1.33,8.2084651428
2021-01-22 09:30:00,12.53944,2.35692,12.7590214123,0.9494400000000001,0.27692,0.989,11.59,2.08,11.7751645424,8.19096,1.42028,8.3131835659,0.0009600000000000001,0.00028000000000000003,0.001,8.19,1.42,8.3121898438
2021-01-22 10:00:00,12.67088,2.34484,12.8860185705,1.25088,0.36484000000000005,1.303,11.42,1.98,11.5903753175,8.08864,1.42252,8.2127742085,0.00864,0.00252,0.009000000000000001,8.08,1.42,8.2038283746
2021-01-22 10:30:00,12.9104,2.1922,13.0951964094,1.5504,0.45220000000000005,1.615,11.36,1.74,11.4924845008,7.99056,1.40308,8.1128097845,0.010560000000000002,0.0030800000000000003,0.011,7.98,1.4,8.1018763259
2021-01-22 11:00:00,12.38808,2.19944,12.5818147499,1.67808,0.48944000000000004,1.748,10.71,1.71,10.8456535073,7.87112,1.43616,8.0010677787,0.021120000000000003,0.0061600000000000005,0.022,7.85,1.43,7.9791854221000005
2021-01-22 11:30:00,11.26128,2.51704,11.5391471782,1.60128,0.46704,1.6680000000000001,9.66,2.05,9.8751253157,7.344,1.357,7.4683187532,0.024,0.007,0.025,7.32,1.35,7.4434467822
2021-01-22 12:00:00,11.18088,2.73484,11.5104920572,1.73088,0.5048400000000001,1.803,9.45,2.23,9.7095519979,7.7940000000000005,1.407,7.9199801136,0.024,0.007,0.025,7.77,1.4,7.8951187451
2021-01-22 12:30:00,11.22776,2.71268,11.5508106815,1.7577600000000002,0.51268,1.831,9.47,2.2,9.7221859682,7.84784,1.40812,7.9731671624,0.027840000000000004,0.00812,0.029,7.82,1.4,7.9443313123
2021-01-22 13:00:00,11.26088,2.50484,11.5361016726,1.49088,0.43484000000000006,1.553,9.77,2.07,9.9868813951,7.80592,1.4075600000000001,7.9318101465,0.025920000000000002,0.007560000000000001,0.027,7.78,1.4,7.9049604680000005
2021-01-22 13:30:00,11.22272,2.13496,11.4239878501,1.18272,0.34496000000000004,1.232,10.04,1.79,10.1983184888,7.48056,1.22308,7.5798880335,0.010560000000000002,0.0030800000000000003,0.011,7.47,1.22,7.5689695468
2021-01-22 14:00:00,11.04,2.0,11.2196969656,1.2,0.35000000000000003,1.25,9.84,1.65,9.9773794155,7.6496,1.2928,7.7580739878,0.009600000000000001,0.0028,0.01,7.64,1.29,7.7481417127
2021-01-22 14:30:00,11.09376,2.08568,11.2881164062,1.01376,0.29568,1.056,10.08,1.79,10.237699937,7.81288,1.24084,7.9108013374,0.00288,0.00084,0.003,7.8100000000000005,1.24,7.9078252383
2021-01-22 15:00:00,11.27704,2.32872,11.514971472,0.88704,0.25872,0.924,10.39,2.07,10.5941965245,7.85288,1.2108400000000001,7.9456817077,0.00288,0.00084,0.003,7.85,1.21,7.942707347
2021-01-22 15:30:00,11.40696,2.19828,11.6168486002,0.81696,0.23828000000000002,0.851,10.59,1.96,10.7698514382,8.05,1.21,8.1404299641,0.0,0.0,0.0,8.05,1.21,8.1404299641
2021-01-22 16:00:00,11.9132,2.0226,12.0836767997,0.7632,0.22260000000000002,0.795,11.15,1.8,11.2943569981,8.02,1.02,8.0846026495,0.0,0.0,0.0,8.02,1.02,8.0846026495
2021-01-22 16:30:00,12.28504,1.8527200000000001,12.423959884,0.6950400000000001,0.20272,0.724,11.59,1.65,11.706861236,8.02,1.05,8.0884423717,0.0,0.0,0.0,8.02,1.05,8.0884423717
2021-01-22 17:00:00,12.6476,1.6768,12.7582696319,0.7776000000000001,0.2268,0.81,11.87,1.45,11.9582356558,8.482,1.191,8.5652089875,0.312,0.091,0.325,8.17,1.1,8.243718821
2021-01-22 17:30:00,13.25088,1.64484,13.3525772568,0.77088,0.22484,0.803,12.48,1.42,12.5605254667,8.3828,2.0854,8.6383001221,2.9328000000000003,0.8554,3.055,5.45,1.23,5.5870743686
2021-01-22 18:00:00,13.0572,1.6196000000000002,13.1572632413,0.7872,0.2296,0.8200000000000001,12.27,1.3900000000000001,12.348481688,8.65184,2.08512,8.8995539664,2.9318400000000002,0.8551200000000001,3.054,5.72,1.23,5.8507520884
2021-01-22 18:30:00,12.86648,1.7956400000000001,12.9911751047,1.11648,0.32564000000000004,1.163,11.75,1.47,11.8415961762,8.61184,2.05512,8.8536606215,2.9318400000000002,0.8551200000000001,3.054,5.68,1.2,5.8053768181
2021-01-22 19:00:00,12.49728,1.85504,12.6342067737,1.2172800000000001,0.35504,1.268,11.28,1.5,11.3792969906,8.31232,1.05276,8.3787211077,0.11232,0.032760000000000004,0.117,8.2,1.02,8.2631955078
2021-01-22 19:30:00,11.96336,1.24348,12.0278104824,0.6633600000000001,0.19348,0.6910000000000001,11.3,1.05,11.3486783371,8.26584,1.8521200000000002,8.470800399,2.47584,0.7221200000000001,2.5789999999999997,5.79,1.13,5.8992372388
2021-01-22 20:00:00,11.2884,1.4262000000000001,11.3781378529,0.8784000000000001,0.25620000000000004,0.915,10.41,1.17,10.4755429454,7.86752,0.9413600000000001,7.9236373971,0.10752,0.031360000000000006,0.112,7.76,0.91,7.8131747709
2021-01-22 20:30:00,10.6572,1.4846,10.7601091537,0.9072,0.2646,0.9450000000000001,9.75,1.22,9.8260317524,7.66,0.87,7.7092476935,0.0,0.0,0.0,7.66,0.87,7.7092476935
2021-01-22 21:00:00,10.38224,1.3973200000000001,10.4758489203,0.88224,0.25732000000000005,0.919,9.5,1.1400000000000001,9.5681555171,7.19,0.8200000000000001,7.2366083216,0.0,0.0,0.0,7.19,0.8200000000000001,7.2366083216
2021-01-22 21:30:00,10.06336,1.30848,10.1480704767,0.7833600000000001,0.22848000000000002,0.8160000000000001,9.28,1.08,9.3426334617,6.89,0.75,6.9306998204,0.0,0.0,0.0,6.89,0.75,6.9306998204
2021-01-22 22:00:00,9.48792,1.28856,9.5750202506,0.8179200000000001,0.23856000000000002,0.852,8.67,1.05,8.7333498728,6.79,0.68,6.823965123,0.0,0.0,0.0,6.79,0.68,6.823965123
2021-01-22 22:30:00,8.83048,1.16764,8.9073430494,0.7804800000000001,0.22764,0.8130000000000001,8.05,0.9400000000000001,8.1046961695,6.52,0.66,6.5533197694,0.0,0.0,0.0,6.52,0.66,6.5533197694
2021-01-22 23:00:00,8.62984,1.21912,8.7155259164,0.81984,0.23912000000000003,0.854,7.8100000000000005,0.98,7.8712451366,6.0,0.66,6.0361908519,0.0,0.0,0.0,6.0,0.66,6.0361908519
2021-01-22 23:30:00,8.11448,1.12464,8.1920449706,0.8044800000000001,0.23464000000000002,0.838,7.31,0.89,7.3639799022,5.59,0.63,5.6253888754,0.0,0.0,0.0,5.59,0.63,5.6253888754
2021-01-23 00:00:00,7.73928,1.15604,7.8251443054,0.8092800000000001,0.23604000000000003,0.843,6.93,0.92,6.9908010986,5.25,0.63,5.287664891,0.0,0.0,0.0,5.25,0.63,5.287664891
2021-01-23 00:30:00,7.742,1.211,7.8361396746,0.792,0.231,0.8250000000000001,6.95,0.98,7.0187534506,5.49,0.72,5.5370118295,0.0,0.0,0.0,5.49,0.72,5.5370118295
2021-01-23 01:00:00,8.41312,1.16716,8.4936947555,0.8131200000000001,0.23716,0.847,7.6,0.93,7.6566898853000005,5.95,0.77,5.9996166544000005,0.0,0.0,0.0,5.95,0.77,5.9996166544000005
2021-01-23 01:30:00,8.6032,1.2126000000000001,8.6882362422,0.7632,0.22260000000000002,0.795,7.84,0.99,7.9022591706,5.85,0.77,5.9004576094,0.0,0.0,0.0,5.85,0.77,5.9004576094
2021-01-23 02:00:00,8.41408,1.20744,8.5002737368,0.81408,0.23744,0.848,7.6,0.97,7.6616512581,5.55,0.68,5.5915024814,0.0,0.0,0.0,5.55,0.68,5.5915024814
2021-01-23 02:30:00,8.31392,1.22156,8.4031824091,0.7939200000000001,0.23156000000000002,0.8270000000000001,7.52,0.99,7.5848862879,5.63,0.71,5.6745924964,0.0,0.0,0.0,5.63,0.71,5.6745924964
2021-01-23 03:00:00,8.14312,1.25716,8.2395906816,0.8131200000000001,0.23716,0.847,7.33,1.02,7.4006283517,5.53,0.71,5.5753923629,0.0,0.0,0.0,5.53,0.71,5.5753923629
2021-01-23 03:30:00,7.98912,1.2301600000000001,8.0832748314,0.78912,0.23016000000000003,0.8220000000000001,7.2,1.0,7.2691127382000005,5.65,0.79,5.7049627519,0.0,0.0,0.0,5.65,0.79,5.7049627519
2021-01-23 04:00:00,7.9212,1.2666,8.0218255404,0.8112,0.2366,0.845,7.11,1.03,7.1842188163,5.43,0.73,5.4788502443,0.0,0.0,0.0,5.43,0.73,5.4788502443
2021-01-23 04:30:00,7.95376,1.21568,8.0461280129,0.7737600000000001,0.22568000000000002,0.806,7.18,0.99,7.2479307392,5.5,0.77,5.553638447,0.0,0.0,0.0,5.5,0.77,5.553638447
2021-01-23 05:00:00,7.99984,1.28912,8.1030408119,0.81984,0.23912000000000003,0.854,7.18,1.05,7.2563696157,5.01,0.7000000000000001,5.058665832,0.0,0.0,0.0,5.01,0.7000000000000001,5.058665832
2021-01-23 05:30:00,8.0768,1.3424,8.1875964727,0.7968000000000001,0.23240000000000002,0.8300000000000001,7.28,1.11,7.3641360661,4.52,0.62,4.5623239692,0.0,0.0,0.0,4.52,0.62,4.5623239692
2021-01-23 06:00:00,7.876,1.228,7.9711580087,0.8160000000000001,0.23800000000000002,0.85,7.06,0.99,7.1290742737,4.17,0.2,4.1747934081,0.0,0.0,0.0,4.17,0.2,4.1747934081
2021-01-23 06:30:00,8.07832,1.1457600000000001,8.1591678497,0.80832,0.23576000000000003,0.842,7.27,0.91,7.3267318772,4.26,0.23,4.266204402,0.0,0.0,0.0,4.26,0.23,4.266204402
2021-01-23 07:00:00,8.38888,1.06884,8.4566971449,0.81888,0.23884000000000002,0.853,7.57,0.8300000000000001,7.615366045,4.31,0.15,4.3126094189,0.0,0.0,0.0,4.31,0.15,4.3126094189
2021-01-23 07:30:00,8.97296,1.12128,9.0427473701,0.7929600000000001,0.23128,0.8260000000000001,8.18,0.89,8.2282744242,4.59,0.22,4.5952693066,0.0,0.0,0.0,4.59,0.22,4.5952693066
2021-01-23 08:00:00,9.21888,1.16884,9.2926818196,0.81888,0.23884000000000002,0.853,8.4,0.93,8.4513253399,4.85,0.25,4.8564390246,0.0,0.0,0.0,4.85,0.25,4.8564390246
2021-01-23 08:30:00,9.8812,1.2666,9.9620474301,0.8112,0.2366,0.845,9.07,1.03,9.1282966648,5.43,0.38,5.443280261,0.0,0.0,0.0,5.43,0.38,5.443280261
2021-01-23 09:00:00,10.45448,1.36464,10.5431681387,0.8044800000000001,0.23464000000000002,0.838,9.65,1.13,9.7159353641,5.82,0.47000000000000003,5.8389468228,0.0,0.0,0.0,5.82,0.47000000000000003,5.8389468228
2021-01-23 09:30:00,10.41128,1.26704,10.4880952322,0.8812800000000001,0.25704000000000005,0.918,9.53,1.01,9.5833710144,6.30192,0.66056,6.336444997,0.0019200000000000003,0.0005600000000000001,0.002,6.3,0.66,6.3344770897
2021-01-23 10:00:00,10.32008,1.3804400000000001,10.4119962447,1.27008,0.37044000000000005,1.323,9.05,1.01,9.1061847115,6.30384,0.66112,6.3384129244,0.0038400000000000005,0.0011200000000000001,0.004,6.3,0.66,6.3344770897
2021-01-23 10:30:00,10.16208,1.53644,10.2775735366,1.46208,0.42644000000000004,1.5230000000000001,8.7,1.11,8.7705244997,6.40016,0.7458800000000001,6.4434761581,0.02016,0.005880000000000001,0.021,6.38,0.74,6.4227719872
2021-01-23 11:00:00,10.00976,1.57368,10.1327076342,1.58976,0.46368000000000004,1.6560000000000001,8.42,1.11,8.4928499339,6.30304,0.7967200000000001,6.3531941573,0.02304,0.00672,0.024,6.28,0.79,6.3294944506
2021-01-23 11:30:00,9.68848,1.48664,9.8018744738,1.6684800000000002,0.48664,1.738,8.02,1.0,8.0821036865,6.23072,0.81896,6.2843111953,0.030720000000000004,0.008960000000000001,0.032,6.2,0.81,6.2526874222
2021-01-23 12:00:00,9.74416,1.4428800000000002,9.8504089661,1.72416,0.50288,1.796,8.02,0.9400000000000001,8.0748993802,6.1884,0.8212,6.2426487968,0.038400000000000004,0.0112,0.04,6.15,0.81,6.2031121222
2021-01-23 12:30:00,9.61312,1.48216,9.7267093305,1.65312,0.48216000000000003,1.722,7.96,1.0,8.0225681674,6.4636,0.8198000000000001,6.5153815698,0.033600000000000005,0.0098,0.035,6.43,0.81,6.4808178496
2021-01-23 13:00:00,9.72672,1.32196,9.8161428372,1.6867200000000002,0.49196000000000006,1.7570000000000001,8.04,0.8300000000000001,8.0827284997,6.43168,0.8592400000000001,6.4888212335,0.03168,0.00924,0.033,6.4,0.85,6.4561985719
2021-01-23 13:30:00,9.65808,1.31944,9.7477910934,1.67808,0.48944000000000004,1.748,7.98,0.8300000000000001,8.0230480492,6.38168,0.89924,6.4447243696,0.03168,0.00924,0.033,6.35,0.89,6.4120667495
2021-01-23 14:00:00,9.33952,1.32236,9.432670343,1.61952,0.47236000000000006,1.687,7.72,0.85,7.7666530758,6.29168,0.8192400000000001,6.3447924631,0.03168,0.00924,0.033,6.26,0.81,6.3121866259
2021-01-23 14:30:00,9.1644,1.1542,9.2367962519,1.4544000000000001,0.4242,1.5150000000000001,7.71,0.73,7.7444819065,6.13304,0.7667200000000001,6.1807798213,0.02304,0.00672,0.024,6.11,0.76,6.1570853494
2021-01-23 15:00:00,9.30104,1.14072,9.3707303451,1.27104,0.37072000000000005,1.324,8.03,0.77,8.0668333316,6.41672,0.7619600000000001,6.461801498,0.00672,0.0019600000000000004,0.007,6.41,0.76,6.4548973656
2021-01-23 15:30:00,9.62392,1.09156,9.6856254006,1.03392,0.30156000000000005,1.077,8.59,0.79,8.626250634,6.56056,0.7830800000000001,6.6071296188,0.010560000000000002,0.0030800000000000003,0.011,6.55,0.78,6.5962792542
2021-01-23 16:00:00,9.66536,1.00948,9.7179336178,0.8553600000000001,0.24948,0.891,8.81,0.76,8.8427201697,6.7748,0.6814,6.8089809076000005,0.0048000000000000004,0.0014,0.005,6.77,0.68,6.8040649615
2021-01-23 16:30:00,10.11776,0.8226800000000001,10.1511511564,0.79776,0.23268000000000003,0.8310000000000001,9.32,0.59,9.3386562202,6.94,0.68,6.9732345436,0.0,0.0,0.0,6.94,0.68,6.9732345436
2021-01-23 17:00:00,11.01792,0.75856,11.0440017385,0.8179200000000001,0.23856000000000002,0.852,10.2,0.52,10.2132463008,7.33,0.65,7.3587634831,0.0,0.0,0.0,7.33,0.65,7.3587634831
2021-01-23 17:30:00,11.86,0.735,11.8827532584,0.84,0.245,0.875,11.02,0.49,11.0308884502,8.25,0.8300000000000001,8.2916463986,0.0,0.0,0.0,8.25,0.8300000000000001,8.2916463986
2021-01-23 18:00:00,12.03208,0.6014400000000001,12.047102523,0.8620800000000001,0.25144,0.898,11.17,0.35000000000000003,11.1754820925,8.38,0.8,8.418099548,0.0,0.0,0.0,8.38,0.8,8.418099548
2021-01-23 18:30:00,11.8292,0.6406000000000001,11.8465328683,0.8592000000000001,0.2506,0.895,10.97,0.39,10.9769303542,8.27,0.77,8.3057690794,0.0,0.0,0.0,8.27,0.77,8.3057690794
2021-01-23 19:00:00,11.66192,0.63556,11.6792257706,0.8419200000000001,0.24556000000000003,0.877,10.82,0.39,10.8270263692,7.9,0.72,7.9327422749,0.0,0.0,0.0,7.9,0.72,7.9327422749
2021-01-23 19:30:00,11.19704,0.72372,11.2204044223,0.76704,0.22372000000000003,0.799,10.43,0.5,10.441977782,7.8,0.8,7.8409183136,0.0,0.0,0.0,7.8,0.8,7.8409183136
2021-01-23 20:00:00,10.71384,0.76612,10.7411967397,0.84384,0.24612000000000003,0.879,9.87,0.52,9.8836885827,7.68,0.76,7.7175125526,0.0,0.0,0.0,7.68,0.76,7.7175125526
2021-01-23 20:30:00,10.27104,0.83072,10.3045794868,0.7910400000000001,0.23072,0.8240000000000001,9.48,0.6000000000000001,9.498968365,7.42,0.79,7.4619367459,0.0,0.0,0.0,7.42,0.79,7.4619367459
2021-01-23 21:00:00,9.85696,0.8182800000000001,9.8908666253,0.81696,0.23828000000000002,0.851,9.04,0.58,9.0585870863,7.06,0.77,7.101865952,0.0,0.0,0.0,7.06,0.77,7.101865952
2021-01-23 21:30:00,9.47872,0.70296,9.5047506858,0.7987200000000001,0.23296000000000003,0.8320000000000001,8.68,0.47000000000000003,8.692715341,6.79,0.77,6.8335203226,0.0,0.0,0.0,6.79,0.77,6.8335203226
2021-01-23 22:00:00,9.0868,0.5124000000000001,9.1012355205,0.7968000000000001,0.23240000000000002,0.8300000000000001,8.29,0.28,8.2947272408,6.57,0.65,6.6020754313,0.0,0.0,0.0,6.57,0.65,6.6020754313
2021-01-23 22:30:00,8.57024,0.48132,8.5837452548,0.6902400000000001,0.20132000000000003,0.719,7.88,0.28,7.88497305,6.03,0.58,6.0578296444,0.0,0.0,0.0,6.03,0.58,6.0578296444
2021-01-23 23:00:00,7.98128,0.50204,7.9970541201,0.7612800000000001,0.22204000000000002,0.793,7.22,0.28,7.225427323,5.59,0.52,5.6141339492,0.0,0.0,0.0,5.59,0.52,5.6141339492
2021-01-23 23:30:00,7.60088,0.59484,7.6241203689,1.01088,0.29484000000000005,1.053,6.59,0.30000000000000004,6.5968249939,5.48,0.56,5.5085388262,0.0,0.0,0.0,5.48,0.56,5.5085388262
2021-01-24 00:00:00,7.45104,0.6357200000000001,7.4781105234,1.15104,0.33572,1.199,6.3,0.30000000000000004,6.3071388125,5.05,0.51,5.0756871456,0.0,0.0,0.0,5.05,0.51,5.0756871456
2021-01-24 00:30:00,7.41472,0.6309600000000001,7.4415175334,1.13472,0.33096000000000003,1.182,6.28,0.30000000000000004,6.2871615217,5.1,0.45,5.1198144498,0.0,0.0,0.0,5.1,0.45,5.1198144498
