Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-24 01:00:00,8.02696,0.69328,8.0568433024,1.17696,0.34328000000000003,1.226,6.85,0.35000000000000003,6.8589357775,5.51,0.54,5.5363977458,0.0,0.0,0.0,5.51,0.54,5.5363977458
2021-01-24 01:30:00,8.29808,0.7544400000000001,8.3323052873,1.07808,0.31444000000000005,1.123,7.22,0.44,7.233394777,5.61,0.59,5.640939638,0.0,0.0,0.0,5.61,0.59,5.640939638
2021-01-24 02:00:00,8.0696,0.7978000000000001,8.1089412996,1.0896,0.3178,1.135,6.98,0.48,6.9964848317,5.5,0.59,5.5315549351,0.0,0.0,0.0,5.5,0.59,5.5315549351
2021-01-24 02:30:00,7.93936,0.77148,7.9767548916,0.9993600000000001,0.29148,1.041,6.94,0.48,6.9565796193,5.43,0.59,5.4619593554,0.0,0.0,0.0,5.43,0.59,5.4619593554
2021-01-24 03:00:00,7.82144,0.7979200000000001,7.8620353599,1.02144,0.29792,1.064,6.8,0.5,6.8183575735,5.39,0.62,5.4255414476,0.0,0.0,0.0,5.39,0.62,5.4255414476
2021-01-24 03:30:00,7.74768,0.7122400000000001,7.780349041,0.9676800000000001,0.28224000000000005,1.008,6.78,0.43,6.7936220089,5.54,0.7000000000000001,5.5840487104,0.0,0.0,0.0,5.54,0.7000000000000001,5.5840487104
2021-01-24 04:00:00,7.57288,0.74084,7.6090311735,0.9628800000000001,0.28084000000000003,1.003,6.61,0.46,6.625986719,5.29,0.58,5.3217008559,0.0,0.0,0.0,5.29,0.58,5.3217008559
2021-01-24 04:30:00,7.49824,0.7453200000000001,7.5351911057,0.9782400000000001,0.28532,1.019,6.52,0.46,6.5362068511,4.91,0.45,4.9305780594,0.0,0.0,0.0,4.91,0.45,4.9305780594
2021-01-24 05:00:00,7.18416,0.7528800000000001,7.2235021423,1.00416,0.29288000000000003,1.046,6.18,0.46,6.1970960941,4.31,0.35000000000000003,4.324187785,0.0,0.0,0.0,4.31,0.35000000000000003,4.324187785
2021-01-24 05:30:00,7.136,0.663,7.1667332167,0.936,0.273,0.975,6.2,0.39,6.2122540193,4.03,-0.17,4.0335840142,0.0,0.0,0.0,4.03,-0.17,4.0335840142
2021-01-24 06:00:00,7.03848,0.58664,7.0628851895,0.9484800000000001,0.27664,0.988,6.09,0.31,6.0978848792,3.81,-0.17,3.8137907651000003,0.0,0.0,0.0,3.81,-0.17,3.8137907651000003
2021-01-24 06:30:00,7.07976,0.53868,7.1002237852,0.9897600000000001,0.28868000000000005,1.031,6.09,0.25,6.0951292029,3.99,-0.15,3.9928185534000002,0.0,0.0,0.0,3.99,-0.15,3.9928185534000002
2021-01-24 07:00:00,7.33048,0.54764,7.3509078759,1.02048,0.29764,1.063,6.31,0.25,6.3149505145,4.07,-0.15,4.0727631898,0.0,0.0,0.0,4.07,-0.15,4.0727631898
2021-01-24 07:30:00,7.7008,0.5444,7.7200189119000004,0.9408000000000001,0.27440000000000003,0.98,6.76,0.27,6.7653898631,4.22,-0.17,4.2234227825,0.0,0.0,0.0,4.22,-0.17,4.2234227825
2021-01-24 08:00:00,8.1372,0.5346000000000001,8.1547422399,0.9072,0.2646,0.9450000000000001,7.23,0.27,7.2350397373,4.39,0.22,4.3955090718,0.0,0.0,0.0,4.39,0.22,4.3955090718
2021-01-24 08:30:00,8.73664,0.71152,8.7655655379,0.8966400000000001,0.26152000000000003,0.934,7.84,0.45,7.8529039215,4.88,0.25,4.8863994925,0.0,0.0,0.0,4.88,0.25,4.8863994925
2021-01-24 09:00:00,9.2676,0.7468,9.2976405609,1.0176,0.2968,1.06,8.25,0.45,8.2622636124,5.28,0.29,5.287958018,0.0,0.0,0.0,5.28,0.29,5.287958018
2021-01-24 09:30:00,9.89648,0.9806400000000001,9.9449470185,0.99648,0.29064,1.038,8.9,0.6900000000000001,8.9267071196,5.66,0.29,5.6674244591,0.0,0.0,0.0,5.66,0.29,5.6674244591
2021-01-24 10:00:00,10.25296,0.9012800000000001,10.2924969954,1.03296,0.30128000000000005,1.076,9.22,0.6000000000000001,9.2395021511,5.82,0.29,5.8272206068,0.0,0.0,0.0,5.82,0.29,5.8272206068
2021-01-24 10:30:00,10.5252,0.9186000000000001,10.5652099364,0.9552,0.2786,0.995,9.57,0.64,9.591376335,6.06,0.32,6.0684429634,0.0,0.0,0.0,6.06,0.32,6.0684429634
2021-01-24 11:00:00,10.62128,0.9120400000000001,10.6603661194,1.00128,0.29204,1.043,9.62,0.62,9.6399585061,6.26,0.29,6.2667136523,0.0,0.0,0.0,6.26,0.29,6.2667136523
2021-01-24 11:30:00,10.75328,0.85304,10.7870620653,1.07328,0.31304000000000004,1.118,9.68,0.54,9.6950502835,6.54,0.42,6.553472362,0.0,0.0,0.0,6.54,0.42,6.553472362
2021-01-24 12:00:00,10.9348,0.9714,10.977862679,1.2048,0.3514,1.255,9.73,0.62,9.7497333297,6.8100000000000005,0.38,6.8205938158,0.0,0.0,0.0,6.8100000000000005,0.38,6.8205938158
2021-01-24 12:30:00,11.60088,1.13984,11.6567427697,1.13088,0.32984,1.178,10.47,0.81,10.5012856356,7.1,0.36,7.1091209021,0.0,0.0,0.0,7.1,0.36,7.1091209021
2021-01-24 13:00:00,11.57608,1.29344,11.6481163799,1.24608,0.36344000000000004,1.298,10.33,0.93,10.3717790181,7.14,0.36,7.1490698696,0.0,0.0,0.0,7.14,0.36,7.1490698696
2021-01-24 13:30:00,11.16408,1.11744,11.2198642773,1.05408,0.30744000000000005,1.098,10.11,0.81,10.1423961666,7.28,0.55,7.3007465372,0.0,0.0,0.0,7.28,0.55,7.3007465372
2021-01-24 14:00:00,10.830400000000001,0.8522000000000001,10.863876334,1.0704,0.31220000000000003,1.115,9.76,0.54,9.7749271097,7.22,0.6900000000000001,7.2528959733,0.0,0.0,0.0,7.22,0.6900000000000001,7.2528959733
2021-01-24 14:30:00,10.58336,0.75848,10.610504267,1.02336,0.29848,1.066,9.56,0.46,9.5710605473,7.26,0.63,7.2872834445,0.0,0.0,0.0,7.26,0.63,7.2872834445
2021-01-24 15:00:00,10.68168,0.7992400000000001,10.7115392078,0.9916800000000001,0.28924,1.033,9.69,0.51,9.7034117711,7.51,0.71,7.5434872572,0.0,0.0,0.0,7.51,0.71,7.5434872572
2021-01-24 15:30:00,10.79512,0.6881600000000001,10.8170319404,0.88512,0.25816,0.922,9.91,0.43,9.9193245738,7.51,0.71,7.5434872572,0.0,0.0,0.0,7.51,0.71,7.5434872572
2021-01-24 16:00:00,10.92864,0.6075200000000001,10.9455129071,0.8486400000000001,0.24752000000000002,0.884,10.08,0.36,10.0864265228,7.69,0.7000000000000001,7.7217938329999996,0.0,0.0,0.0,7.69,0.7000000000000001,7.7217938329999996
2021-01-24 16:30:00,11.46408,0.6224400000000001,11.4809651946,0.93408,0.27244,0.973,10.53,0.35000000000000003,10.5358151085,8.08,0.72,8.1120157791,0.0,0.0,0.0,8.08,0.72,8.1120157791
2021-01-24 17:00:00,12.14928,0.62104,12.1651426297,0.9292800000000001,0.27104,0.968,11.22,0.35000000000000003,11.2254576744,8.27,0.72,8.3012830334,0.0,0.0,0.0,8.27,0.72,8.3012830334
2021-01-24 17:30:00,12.53216,0.67188,12.5501576484,0.9321600000000001,0.27188,0.971,11.6,0.4,11.6068945028,8.59,0.72,8.6201218089,0.0,0.0,0.0,8.59,0.72,8.6201218089
2021-01-24 18:00:00,12.46808,0.7594400000000001,12.4911876137,0.95808,0.27944,0.998,11.51,0.48,11.5200043403,8.52,0.65,8.5447586274,0.0,0.0,0.0,8.52,0.65,8.5447586274
2021-01-24 18:30:00,12.08024,0.7213200000000001,12.1017561122,0.9302400000000001,0.27132,0.969,11.15,0.45,11.1590770228,8.41,0.7000000000000001,8.4390817036,0.0,0.0,0.0,8.41,0.7000000000000001,8.4390817036
2021-01-24 19:00:00,11.39616,0.65888,11.4151910015,0.9561600000000001,0.27888,0.996,10.44,0.38,10.4469134198,7.88,0.59,7.9020566943,0.0,0.0,0.0,7.88,0.59,7.9020566943
2021-01-24 19:30:00,11.17048,0.68264,11.1913189929,0.9004800000000001,0.26264000000000004,0.9380000000000001,10.27,0.42,10.2785845329,7.73,0.56,7.7502580602,0.0,0.0,0.0,7.73,0.56,7.7502580602
2021-01-24 20:00:00,10.53928,0.6910400000000001,10.5619107741,0.9292800000000001,0.27104,0.968,9.61,0.42,9.6191735612,7.11,0.36,7.1191080902,0.0,0.0,0.0,7.11,0.36,7.1191080902
2021-01-24 20:30:00,10.10104,0.6457200000000001,10.1216581349,0.9110400000000001,0.26572,0.9490000000000001,9.19,0.38,9.1978530103,7.71,0.58,7.7317850462,0.0,0.0,0.0,7.71,0.58,7.7317850462
2021-01-24 21:00:00,9.68312,0.56216,9.6994245603,0.9331200000000001,0.27216,0.972,8.75,0.29,8.7548043953,7.38,0.58,7.4027562435,0.0,0.0,0.0,7.38,0.58,7.4027562435
2021-01-24 21:30:00,9.28184,0.39012,9.2900348439,0.8918400000000001,0.26012,0.929,8.39,0.13,8.3910070909,7.04,0.6000000000000001,7.0655219199,0.0,0.0,0.0,7.04,0.6000000000000001,7.0655219199
2021-01-24 22:00:00,8.73408,0.32244,8.7400298054,0.93408,0.27244,0.973,7.8,0.05,7.8001602548,6.66,0.54,6.6818560296000005,0.0,0.0,0.0,6.66,0.54,6.6818560296000005
2021-01-24 22:30:00,8.26952,0.10236,8.270153481,0.8995200000000001,0.26236000000000004,0.937,7.37,-0.16,7.3717365661,6.3,0.49,6.3190268238,0.0,0.0,0.0,6.3,0.49,6.3190268238
2021-01-24 23:00:00,7.81616,0.47888000000000003,7.8308162538,0.9561600000000001,0.27888,0.996,6.86,0.2,6.8629148326,5.58,0.45,5.5981157544,0.0,0.0,0.0,5.58,0.45,5.5981157544
2021-01-24 23:30:00,7.34984,0.49412000000000006,7.3664307911,0.9398400000000001,0.27412000000000003,0.979,6.41,0.22,6.4137742399,5.42,0.45,5.4386487292,0.0,0.0,0.0,5.42,0.45,5.4386487292
2021-01-25 00:00:00,7.13504,0.5177200000000001,7.1537982778,0.8150400000000001,0.23772000000000001,0.849,6.32,0.28,6.326199491,5.17,0.48,5.1922345864,0.0,0.0,0.0,5.17,0.48,5.1922345864
2021-01-25 00:30:00,7.14608,0.31344000000000005,7.1529507198,0.7660800000000001,0.22344000000000003,0.798,6.38,0.09,6.3806347647,5.26,0.5700000000000001,5.2907938913,0.0,0.0,0.0,5.26,0.5700000000000001,5.2907938913
2021-01-25 01:00:00,7.84448,0.17464000000000002,7.8464237459,0.8044800000000001,0.23464000000000002,0.838,7.04,-0.06,7.0402556772,5.64,0.5700000000000001,5.6687300165,0.0,0.0,0.0,5.64,0.5700000000000001,5.6687300165
2021-01-25 01:30:00,7.92512,0.48316000000000003,7.9398344189,0.76512,0.22316000000000003,0.797,7.16,0.26,7.1647191152,5.72,0.56,5.7473472142,0.0,0.0,0.0,5.72,0.56,5.7473472142
2021-01-25 02:00:00,7.8956800000000005,0.50624,7.9118924159,0.77568,0.22624000000000002,0.808,7.12,0.28,7.125503491,5.69,0.54,5.7155664636,0.0,0.0,0.0,5.69,0.54,5.7155664636
2021-01-25 02:30:00,7.81784,0.52812,7.8356577899,0.7478400000000001,0.21812,0.779,7.07,0.31,7.076793059,5.6,0.56,5.6279303478,0.0,0.0,0.0,5.6,0.56,5.6279303478
2021-01-25 03:00:00,7.5728,0.5154,7.5903186363,0.7728,0.22540000000000002,0.805,6.8,0.29,6.8061810143,5.69,0.64,5.7258798451,0.0,0.0,0.0,5.69,0.64,5.7258798451
2021-01-25 03:30:00,7.4292,0.5356000000000001,7.4484817245,0.7392000000000001,0.2156,0.77,6.69,0.32,6.6976488412,5.76,0.71,5.8035937142,0.0,0.0,0.0,5.76,0.71,5.8035937142
2021-01-25 04:00:00,7.2828,0.2354,7.2866033925,0.7728,0.22540000000000002,0.805,6.51,0.01,6.5100076805,5.5600000000000005,0.62,5.5944615469,0.0,0.0,0.0,5.5600000000000005,0.62,5.5944615469
2021-01-25 04:30:00,7.8492,0.5656,7.8695517026,0.7392000000000001,0.2156,0.77,7.11,0.35000000000000003,7.1186094148,5.44,0.62,5.4752168907,0.0,0.0,0.0,5.44,0.62,5.4752168907
2021-01-25 05:00:00,7.70376,0.5756800000000001,7.7252395173,0.7737600000000001,0.22568000000000002,0.806,6.93,0.35000000000000003,6.9388327549,5.6,0.6900000000000001,5.6423488017,0.0,0.0,0.0,5.6,0.6900000000000001,5.6423488017
2021-01-25 05:30:00,8.17648,0.69064,8.205596188,0.75648,0.22064000000000003,0.788,7.42,0.47000000000000003,7.4348705436,5.46,0.5700000000000001,5.4896721214,0.0,0.0,0.0,5.46,0.5700000000000001,5.4896721214
2021-01-25 06:00:00,8.599920000000001,0.77456,8.6347302911,0.76992,0.22456,0.802,7.83,0.55,7.8492929618,5.26,0.54,5.2876459791,0.0,0.0,0.0,5.26,0.54,5.2876459791
2021-01-25 06:30:00,9.40168,0.89924,9.4445867776,0.75168,0.21924000000000002,0.783,8.65,0.68,8.6766871558,5.59,0.54,5.6160217236,0.0,0.0,0.0,5.59,0.54,5.6160217236
2021-01-25 07:00:00,10.89808,0.7344400000000001,10.9227995404,0.11808,0.034440000000000005,0.123,10.78,0.7000000000000001,10.8027033654,6.16,0.6900000000000001,6.1985240179,0.0,0.0,0.0,6.16,0.6900000000000001,6.1985240179
2021-01-25 07:30:00,12.12912,1.02016,12.1719463686,0.06912,0.02016,0.07200000000000001,12.06,1.0,12.1013883501,7.08,0.89,7.1357200057,0.0,0.0,0.0,7.08,0.89,7.1357200057
2021-01-25 08:00:00,13.07816,1.2598799999999999,13.1387049057,0.06816000000000001,0.019880000000000002,0.07100000000000001,13.01,1.24,13.0689594077,7.32,1.08,7.3992432045,0.0,0.0,0.0,7.32,1.08,7.3992432045
2021-01-25 08:30:00,13.61768,1.54224,13.7047332262,0.24768,0.07224000000000001,0.258,13.37,1.47,13.4505687612,8.08,1.27,8.1791992273,0.0,0.0,0.0,8.08,1.27,8.1791992273
2021-01-25 09:00:00,13.74448,2.02964,13.8935297531,0.6844800000000001,0.19964,0.713,13.06,1.83,13.1875888623,8.46,1.24,8.5503918039,0.0,0.0,0.0,8.46,1.24,8.5503918039
2021-01-25 09:30:00,13.99104,2.46572,14.2066525051,0.6710400000000001,0.19572,0.6990000000000001,13.32,2.27,13.5120427767,8.78,1.44,8.8973029621,0.0,0.0,0.0,8.78,1.44,8.8973029621
2021-01-25 10:00:00,13.60608,2.38844,13.8141253288,0.8860800000000001,0.25844,0.923,12.72,2.13,12.897104326200001,8.78,1.37,8.8862421754,0.0,0.0,0.0,8.78,1.37,8.8862421754
2021-01-25 10:30:00,13.46104,2.42572,13.6778549269,1.15104,0.33572,1.199,12.31,2.09,12.4861603386,8.46,1.29,8.5577859286,0.0,0.0,0.0,8.46,1.29,8.5577859286
2021-01-25 11:00:00,13.32488,2.81184,13.6183285024,1.51488,0.44184,1.5779999999999998,11.81,2.37,12.0454555746,8.79,1.22,8.8742605326,0.0,0.0,0.0,8.79,1.22,8.8742605326
2021-01-25 11:30:00,13.12192,2.70556,13.3979416106,1.5619200000000002,0.45556,1.627,11.56,2.25,11.7769308396,8.87,1.3599999999999999,8.9736558882,0.0,0.0,0.0,8.87,1.3599999999999999,8.9736558882
2021-01-25 12:00:00,13.10584,2.8071200000000003,13.403095344,1.63584,0.47712000000000004,1.704,11.47,2.33,11.7042641802,8.99096,1.42028,9.1024478576,0.0009600000000000001,0.00028000000000000003,0.001,8.99,1.42,9.1014559275
2021-01-25 12:30:00,12.94136,2.8324800000000003,13.2477070318,1.79136,0.52248,1.866,11.15,2.31,11.3867730284,8.69192,1.32056,8.7916637788,0.0019200000000000003,0.0005600000000000001,0.002,8.69,1.32,8.7896814504
2021-01-25 13:00:00,12.85776,2.89268,13.1791346378,1.7577600000000002,0.51268,1.831,11.1,2.38,11.3522861134,7.78056,1.13308,7.862632142,0.010560000000000002,0.0030800000000000003,0.011,7.77,1.13,7.851738661
2021-01-25 13:30:00,12.6432,2.5276,12.8933807824,1.6032000000000002,0.4676,1.67,11.04,2.06,11.2305476269,8.17592,1.1375600000000001,8.254678104,0.025920000000000002,0.007560000000000001,0.027,8.15,1.13,8.2279645113
2021-01-25 14:00:00,12.23088,2.49984,12.4837344413,1.61088,0.46984000000000004,1.678,10.62,2.03,10.8122754312,8.2492,1.2756,8.3472424189,0.019200000000000002,0.0056,0.02,8.23,1.27,8.3274125633
2021-01-25 14:30:00,12.556000000000001,2.488,12.8001281244,1.296,0.378,1.35,11.26,2.11,11.4559896997,8.5944,1.3542,8.7004349891,0.014400000000000001,0.004200000000000001,0.015,8.58,1.35,8.685556977000001
2021-01-25 15:00:00,12.23552,2.66036,12.5214002811,1.47552,0.43036,1.537,10.76,2.23,10.9886532387,8.406320000000001,1.30476,8.506974468,0.01632,0.00476,0.017,8.39,1.3,8.4901177848
2021-01-25 15:30:00,12.48368,2.28524,12.6911224169,1.18368,0.34524000000000005,1.233,11.3,1.94,11.4653216265,8.6,1.3,8.6977008456,0.0,0.0,0.0,8.6,1.3,8.6977008456
2021-01-25 16:00:00,12.92048,2.46264,13.1530756555,1.14048,0.33264000000000005,1.188,11.78,2.13,11.9710191713,8.71192,1.17056,8.7902082342,0.0019200000000000003,0.0005600000000000001,0.002,8.71,1.17,8.7882307662
2021-01-25 16:30:00,13.512080000000001,2.44644,13.7317651669,0.9820800000000001,0.28644000000000003,1.023,12.53,2.16,12.7148141945,8.75,1.08,8.8163994919,0.0,0.0,0.0,8.75,1.08,8.8163994919
2021-01-25 17:00:00,13.93088,2.17984,14.1003943207,0.8908800000000001,0.25984,0.928,13.04,1.92,13.1805917925,9.01,1.06,9.0721386674,0.0,0.0,0.0,9.01,1.06,9.0721386674
2021-01-25 17:30:00,14.39696,1.75828,14.5039307017,0.81696,0.23828000000000002,0.851,13.58,1.52,13.6648014987,9.41088,1.5248400000000002,9.5336141835,1.25088,0.36484000000000005,1.303,8.16,1.16,8.2420385828
2021-01-25 18:00:00,14.36224,1.41232,14.4315136282,0.52224,0.15232,0.544,13.84,1.26,13.8972371355,9.32792,1.52356,9.4515250939,1.41792,0.41356000000000004,1.477,7.91,1.11,7.9875027387
2021-01-25 18:30:00,14.24312,1.37216,14.3090632258,0.45312,0.13216,0.47200000000000003,13.79,1.24,13.8456383024,9.06512,1.08316,9.1296021929,0.04512,0.013160000000000002,0.047,9.02,1.07,9.083242813
2021-01-25 19:00:00,13.51656,1.41608,13.5905362955,0.46656000000000003,0.13608,0.486,13.05,1.28,13.1126236886,8.59,0.8300000000000001,8.6300057937,0.0,0.0,0.0,8.59,0.8300000000000001,8.6300057937
2021-01-25 19:30:00,13.05296,1.40628,13.1284952755,0.43296,0.12628,0.451,12.62,1.28,12.6847467456,8.15,0.8300000000000001,8.1921547837,0.0,0.0,0.0,8.15,0.8300000000000001,8.1921547837
2021-01-25 20:00:00,12.3956,1.3058,12.4641892235,0.4656,0.1358,0.485,11.93,1.17,11.9872348772,8.11,0.92,8.1620156824,0.0,0.0,0.0,8.11,0.92,8.1620156824
2021-01-25 20:30:00,11.9016,1.2088,11.9628290968,0.44160000000000005,0.1288,0.46,11.46,1.08,11.510777558400001,7.62,0.86,7.6683766209,0.0,0.0,0.0,7.62,0.86,7.6683766209
2021-01-25 21:00:00,11.62776,1.29268,11.6993941809,0.55776,0.16268000000000002,0.581,11.07,1.13,11.1275244327,7.08,0.81,7.1261841121,0.0,0.0,0.0,7.08,0.81,7.1261841121
2021-01-25 21:30:00,11.07064,1.37852,11.1561367596,0.68064,0.19852000000000003,0.709,10.39,1.18,10.4567920511,6.86,0.73,6.8987317675,0.0,0.0,0.0,6.86,0.73,6.8987317675
2021-01-25 22:00:00,10.67288,1.39084,10.7631223815,0.7228800000000001,0.21084000000000003,0.753,9.95,1.18,10.0197255451,7.14,0.88,7.1940252988,0.0,0.0,0.0,7.14,0.88,7.1940252988
2021-01-25 22:30:00,10.20776,1.39768,10.303003135,0.67776,0.19768000000000002,0.706,9.53,1.2,9.6052537707,6.92,0.84,6.9707962242,0.0,0.0,0.0,6.92,0.84,6.9707962242
2021-01-25 23:00:00,9.39768,1.27224,9.4834057174,0.7276800000000001,0.21224,0.758,8.67,1.06,8.7345578022,6.31,0.81,6.3617764815,0.0,0.0,0.0,6.31,0.81,6.3617764815
2021-01-25 23:30:00,8.72328,1.26804,8.8149611117,0.71328,0.20804000000000003,0.743,8.01,1.06,8.0798329191,6.01,0.84,6.0684182453,0.0,0.0,0.0,6.01,0.84,6.0684182453
2021-01-26 00:00:00,8.34672,1.30196,8.4476526089,0.72672,0.21196,0.757,7.62,1.09,7.6975645499,5.55,0.73,5.5978031405,0.0,0.0,0.0,5.55,0.73,5.5978031405
2021-01-26 00:30:00,8.33808,1.13944,8.4155749417,0.71808,0.20944000000000002,0.748,7.62,0.93,7.6765421903,5.69,0.73,5.7366366453,0.0,0.0,0.0,5.69,0.73,5.7366366453
2021-01-26 01:00:00,8.99152,1.08336,9.05655016,0.7315200000000001,0.21336000000000002,0.762,8.26,0.87,8.3056908202,5.91,0.73,5.9549139372,0.0,0.0,0.0,5.91,0.73,5.9549139372
2021-01-26 01:30:00,9.23504,1.16272,9.307947228,0.6950400000000001,0.20272,0.724,8.54,0.96,8.5937884545,5.54,0.63,5.5757062333,0.0,0.0,0.0,5.54,0.63,5.5757062333
2021-01-26 02:00:00,9.13056,1.20308,9.2094803002,0.7305600000000001,0.21308000000000002,0.761,8.4,0.99,8.458138093,5.33,0.5700000000000001,5.3603917767,0.0,0.0,0.0,5.33,0.5700000000000001,5.3603917767
2021-01-26 02:30:00,9.22712,1.22916,9.3086292117,0.7171200000000001,0.20916,0.747,8.51,1.02,8.5709101034,5.85,0.73,5.8953710655,0.0,0.0,0.0,5.85,0.73,5.8953710655
2021-01-26 03:00:00,9.04016,1.21588,9.1215600091,0.74016,0.21588000000000002,0.771,8.3,1.0,8.3600239234,5.85,0.73,5.8953710655,0.0,0.0,0.0,5.85,0.73,5.8953710655
2021-01-26 03:30:00,8.8748,1.2314,8.9598225987,0.7248,0.2114,0.755,8.15,1.02,8.2135802182,5.95,0.8300000000000001,6.0076118383,0.0,0.0,0.0,5.95,0.8300000000000001,6.0076118383
2021-01-26 04:00:00,8.84112,1.25616,8.9299126983,0.7411200000000001,0.21616000000000002,0.772,8.1,1.04,8.1664925151,5.99,0.8300000000000001,6.0472307712,0.0,0.0,0.0,5.99,0.8300000000000001,6.0472307712
2021-01-26 04:30:00,8.9004,1.3072,8.9958819468,0.7104,0.20720000000000002,0.74,8.19,1.1,8.2635404035,6.04,0.8300000000000001,6.0967614354,0.0,0.0,0.0,6.04,0.8300000000000001,6.0967614354
2021-01-26 05:00:00,8.74112,1.28616,8.8352355034,0.7411200000000001,0.21616000000000002,0.772,8.0,1.07,8.0712390623,5.94,0.77,5.9896994916,0.0,0.0,0.0,5.94,0.77,5.9896994916
2021-01-26 05:30:00,9.0696,1.4028,9.1774447424,0.7296,0.21280000000000002,0.76,8.34,1.19,8.4244703098,5.94,0.8,5.9936299519,0.0,0.0,0.0,5.94,0.8,5.9936299519
2021-01-26 06:00:00,9.23208,1.34644,9.3297482174,0.7420800000000001,0.21644000000000002,0.773,8.49,1.13,8.5648701099,6.19,0.8200000000000001,6.2440771936,0.0,0.0,0.0,6.19,0.8200000000000001,6.2440771936
2021-01-26 06:30:00,9.8196,1.5128,9.9354470458,0.7296,0.21280000000000002,0.76,9.09,1.3,9.1824887694,6.3,0.74,6.343311438,0.0,0.0,0.0,6.3,0.74,6.343311438
2021-01-26 07:00:00,10.64208,1.69644,10.7764453973,0.7420800000000001,0.21644000000000002,0.773,9.9,1.48,10.010014985,6.87,0.92,6.9313274342,0.0,0.0,0.0,6.87,0.92,6.9313274342
2021-01-26 07:30:00,11.70232,1.86776,11.8504354688,0.7123200000000001,0.20776000000000003,0.742,10.99,1.6600000000000001,11.1146614883,7.42,1.06,7.4953318806,0.0,0.0,0.0,7.42,1.06,7.4953318806
2021-01-26 08:00:00,12.34488,1.94184,12.4966717489,0.79488,0.23184000000000002,0.8280000000000001,11.55,1.71,11.6758982524,7.92,1.17,8.0059540343,0.0,0.0,0.0,7.92,1.17,8.0059540343
2021-01-26 08:30:00,13.12256,2.02908,13.2785069417,0.6825600000000001,0.19908,0.711,12.44,1.83,12.57388166,8.05,1.25,8.1464716289,0.0,0.0,0.0,8.05,1.25,8.1464716289
2021-01-26 09:00:00,13.61344,2.51892,13.8445190093,0.8534400000000001,0.24892000000000003,0.889,12.76,2.27,12.9603433596,8.5,1.29,8.5973309812,0.0,0.0,0.0,8.5,1.29,8.5973309812
2021-01-26 09:30:00,13.952960000000001,2.55628,14.1851915814,0.9129600000000001,0.26628,0.9510000000000001,13.04,2.29,13.2395505966,8.45,1.33,8.5540282908,0.0,0.0,0.0,8.45,1.33,8.5540282908
2021-01-26 10:00:00,14.30648,2.15564,14.4679699267,0.15648,0.04564000000000001,0.163,14.15,2.11,14.3064530894,8.83,1.37,8.9356477102,0.0,0.0,0.0,8.83,1.37,8.9356477102
2021-01-26 10:30:00,14.66848,2.22164,14.8357672468,0.10848000000000001,0.03164,0.113,14.56,2.19,14.7237800853,8.38,1.23,8.4697874826,0.0,0.0,0.0,8.38,1.23,8.4697874826
2021-01-26 11:00:00,14.78424,2.17332,14.9431279256,0.11424000000000001,0.03332,0.11900000000000001,14.67,2.14,14.8252655963,8.81,1.32,8.9083387901,0.0,0.0,0.0,8.81,1.32,8.9083387901
2021-01-26 11:30:00,14.99424,2.41332,15.1872099676,0.11424000000000001,0.03332,0.11900000000000001,14.88,2.38,15.0691340163,8.7,1.38,8.8087683589,0.0,0.0,0.0,8.7,1.38,8.8087683589
2021-01-26 12:00:00,14.91112,2.33116,15.0922432594,0.14112000000000002,0.04116,0.147,14.77,2.29,14.9464711554,9.03192,1.43056,9.1445109656,0.0019200000000000003,0.0005600000000000001,0.002,9.03,1.43,9.142527003
2021-01-26 12:30:00,14.95432,2.15376,15.1086190236,0.18432,0.05376,0.192,14.77,2.1,14.918542154,9.13,1.45,9.2444253472,0.0,0.0,0.0,9.13,1.45,9.2444253472
2021-01-26 13:00:00,15.00624,2.1543200000000002,15.160090158,0.18624000000000002,0.05432000000000001,0.194,14.82,2.1,14.9680459647,9.13,1.38,9.2337045653,0.0,0.0,0.0,9.13,1.38,9.2337045653
2021-01-26 13:30:00,14.32592,2.07256,14.4750643798,0.38592000000000004,0.11256000000000001,0.402,13.94,1.96,14.0771161819,8.69096,1.29028,8.7862169447,0.0009600000000000001,0.00028000000000000003,0.001,8.69,1.29,8.785226235
2021-01-26 14:00:00,13.63408,2.49744,13.8609286846,0.81408,0.23744,0.848,12.82,2.26,13.0176802849,8.78,1.29,8.8742605326,0.0,0.0,0.0,8.78,1.29,8.8742605326
2021-01-26 14:30:00,13.35104,2.31072,13.5495275194,0.7910400000000001,0.23072,0.8240000000000001,12.56,2.08,12.7310643703,8.75,1.27,8.8416853597,0.0,0.0,0.0,8.75,1.27,8.8416853597
2021-01-26 15:00:00,13.34624,2.37932,13.5566694214,0.78624,0.22932000000000002,0.8190000000000001,12.56,2.15,12.7426880995,8.91,1.3,9.0043378435,0.0,0.0,0.0,8.91,1.3,9.0043378435
2021-01-26 15:30:00,13.38632,2.36476,13.5935886726,0.7363200000000001,0.21476,0.767,12.65,2.15,12.8314067818,9.19,1.43,9.300591379,0.0,0.0,0.0,9.19,1.43,9.300591379
2021-01-26 16:00:00,13.63128,2.2420400000000003,13.8144322287,0.7612800000000001,0.22204000000000002,0.793,12.87,2.02,13.0275592495,9.33,1.4,9.4344528193,0.0,0.0,0.0,9.33,1.4,9.4344528193
2021-01-26 16:30:00,13.84976,1.96868,13.9889796983,0.7497600000000001,0.21868,0.781,13.1,1.75,13.2163724221,9.23,1.28,9.3183313957,0.0,0.0,0.0,9.23,1.28,9.3183313957
2021-01-26 17:00:00,13.97056,1.7330800000000002,14.0776458614,0.7305600000000001,0.21308000000000002,0.761,13.24,1.52,13.326965145900001,9.48,1.25,9.5620552184,0.0,0.0,0.0,9.48,1.25,9.5620552184
2021-01-26 17:30:00,14.11848,1.68164,14.2182766396,0.8284800000000001,0.24164000000000002,0.863,13.29,1.44,13.3677859049,9.22,1.12,9.2877769138,0.0,0.0,0.0,9.22,1.12,9.2877769138
2021-01-26 18:00:00,14.3028,1.7754,14.4125685775,0.7728,0.22540000000000002,0.805,13.53,1.55,13.6184947773,9.32,1.1,9.3846896592,0.0,0.0,0.0,9.32,1.1,9.3846896592
2021-01-26 18:30:00,13.86976,1.59868,13.9615908907,0.7497600000000001,0.21868,0.781,13.12,1.38,13.1923765865,9.12,1.05,9.1802450948,0.0,0.0,0.0,9.12,1.05,9.1802450948
2021-01-26 19:00:00,13.06224,1.55232,13.1541556628,0.76224,0.22232000000000002,0.794,12.3,1.33,12.3716975391,8.76,1.01,8.8180326604,0.0,0.0,0.0,8.76,1.01,8.8180326604
2021-01-26 19:30:00,12.23512,1.48316,12.3246876228,0.76512,0.22316000000000003,0.797,11.47,1.26,11.53899909,8.4,0.98,8.4569734539,0.0,0.0,0.0,8.4,0.98,8.4569734539
2021-01-26 20:00:00,11.6324,1.3932,11.7155339614,0.9024000000000001,0.2632,0.9400000000000001,10.73,1.13,10.789337329,8.35,1.05,8.415759027,0.0,0.0,0.0,8.35,1.05,8.415759027
2021-01-26 20:30:00,11.20048,1.35764,11.2824615488,0.7804800000000001,0.22764,0.8130000000000001,10.42,1.13,10.4810925003,7.39,0.86,7.4398723107,0.0,0.0,0.0,7.39,0.86,7.4398723107
2021-01-26 21:00:00,10.75808,1.44944,10.8552826587,0.71808,0.20944000000000002,0.748,10.04,1.24,10.1162839027,7.07,0.86,7.1221134504,0.0,0.0,0.0,7.07,0.86,7.1221134504
2021-01-26 21:30:00,10.423680000000001,1.5452400000000002,10.5375932451,0.7036800000000001,0.20524,0.733,9.72,1.34,9.8119315122,7.18,0.92,7.238701541,0.0,0.0,0.0,7.18,0.92,7.238701541
2021-01-26 22:00:00,9.66904,1.33972,9.7614130227,0.71904,0.20972000000000002,0.749,8.95,1.13,9.0210531536,6.68,0.76,6.7230945256,0.0,0.0,0.0,6.68,0.76,6.7230945256
2021-01-26 22:30:00,9.1472,1.1846,9.2235863415,0.6672,0.19460000000000002,0.6950000000000001,8.48,0.99,8.5375933377,6.58,0.76,6.6237451642,0.0,0.0,0.0,6.58,0.76,6.6237451642
2021-01-26 23:00:00,8.53448,1.22464,8.6218960792,0.8044800000000001,0.23464000000000002,0.838,7.73,0.99,7.7931380072,5.94,0.73,5.9846887973000005,0.0,0.0,0.0,5.94,0.73,5.9846887973000005
2021-01-26 23:30:00,8.114,1.2570000000000001,8.21078833,0.744,0.217,0.775,7.37,1.04,7.4430168615,5.55,0.73,5.5978031405,0.0,0.0,0.0,5.55,0.73,5.5978031405
2021-01-27 00:00:00,7.92672,1.29196,8.0313168659,0.72672,0.21196,0.757,7.2,1.08,7.2805494298,5.57,0.78,5.6243488512,0.0,0.0,0.0,5.57,0.78,5.6243488512
2021-01-27 00:30:00,8.0604,1.3372,8.1705661983,0.7104,0.20720000000000002,0.74,7.35,1.13,7.4363566348,5.26,0.6000000000000001,5.2941099346,0.0,0.0,0.0,5.26,0.6000000000000001,5.2941099346
2021-01-27 01:00:00,8.5724,1.1682000000000001,8.6516318114,0.7824,0.22820000000000001,0.8150000000000001,7.79,0.9400000000000001,7.8465087778000004,5.63,0.7000000000000001,5.6733499804,0.0,0.0,0.0,5.63,0.7000000000000001,5.6733499804
2021-01-27 01:30:00,8.57016,1.25088,8.6609666435,0.86016,0.25088000000000005,0.896,7.71,1.0,7.7745803745,5.35,0.58,5.3813474149000005,0.0,0.0,0.0,5.35,0.58,5.3813474149000005
2021-01-27 02:00:00,8.53544,1.27492,8.6301307638,0.80544,0.23492000000000002,0.839,7.73,1.04,7.7996474279,5.62,0.72,5.6659332859,0.0,0.0,0.0,5.62,0.72,5.6659332859
2021-01-27 02:30:00,8.466,1.303,8.5656853199,0.6960000000000001,0.203,0.725,7.77,1.1,7.8474773017,5.64,0.72,5.6857717154,0.0,0.0,0.0,5.64,0.72,5.6857717154
2021-01-27 03:00:00,8.28056,1.20308,8.3675011443,0.7305600000000001,0.21308000000000002,0.761,7.55,0.99,7.6146306542,5.6,0.72,5.6460959964,0.0,0.0,0.0,5.6,0.72,5.6460959964
2021-01-27 03:30:00,8.13016,1.24088,8.2243105972,0.86016,0.25088000000000005,0.896,7.27,0.99,7.3370975188,5.42,0.6900000000000001,5.4637441375,0.0,0.0,0.0,5.42,0.6900000000000001,5.4637441375
2021-01-27 04:00:00,7.89584,1.07212,7.9682953384,0.7958400000000001,0.23212000000000002,0.8290000000000001,7.1,0.84,7.1495174662,5.34,0.65,5.3794144663,0.0,0.0,0.0,5.34,0.65,5.3794144663
2021-01-27 04:30:00,8.20736,1.26048,8.3035876584,0.6873600000000001,0.20048000000000002,0.716,7.52,1.06,7.5943399977,5.49,0.77,5.5437352029,0.0,0.0,0.0,5.49,0.77,5.5437352029
2021-01-27 05:00:00,8.25944,1.41692,8.380096145,0.7094400000000001,0.20692000000000002,0.739,7.55,1.21,7.6463455323,5.47,0.79,5.5267531155,0.0,0.0,0.0,5.47,0.79,5.5267531155
2021-01-27 05:30:00,8.22104,1.53572,8.3632490457,0.6710400000000001,0.19572,0.6990000000000001,7.55,1.34,7.6679919144,5.41,0.79,5.4673759702,0.0,0.0,0.0,5.41,0.79,5.4673759702
2021-01-27 06:00:00,8.40984,1.41412,8.5279038573,0.69984,0.20412000000000002,0.729,7.71,1.21,7.8043705704,5.24,0.73,5.2906048804,0.0,0.0,0.0,5.24,0.73,5.2906048804
2021-01-27 06:30:00,9.026,1.483,9.1470194599,0.6960000000000001,0.203,0.725,8.33,1.28,8.4277695744,5.76,0.87,5.8253326085,0.0,0.0,0.0,5.76,0.87,5.8253326085
2021-01-27 07:00:00,9.89152,1.62336,10.0238448512,0.7315200000000001,0.21336000000000002,0.762,9.16,1.4100000000000001,9.2678854115,6.08,0.8200000000000001,6.1350468621,0.0,0.0,0.0,6.08,0.8200000000000001,6.1350468621
2021-01-27 07:30:00,10.72328,1.71804,10.8600366206,0.71328,0.20804000000000003,0.743,10.01,1.51,10.1232504661,6.76,1.0,6.8335642237,0.0,0.0,0.0,6.76,1.0,6.8335642237
2021-01-27 08:00:00,11.286,1.8980000000000001,11.4444833872,0.8160000000000001,0.23800000000000002,0.85,10.47,1.6600000000000001,10.6007782733,7.34,1.23,7.4423450605,0.0,0.0,0.0,7.34,1.23,7.4423450605
2021-01-27 08:30:00,11.86584,2.13212,12.055873863,0.7958400000000001,0.23212000000000002,0.8290000000000001,11.07,1.9,11.2318698354,7.76,1.37,7.8800063452,0.0,0.0,0.0,7.76,1.37,7.8800063452
2021-01-27 09:00:00,12.34136,2.50748,12.593515101,0.7113600000000001,0.20748000000000003,0.741,11.63,2.3,11.8552477832,7.96,1.43,8.0874285159,0.0,0.0,0.0,7.96,1.43,8.0874285159
2021-01-27 09:30:00,12.35664,2.64652,12.6368754129,0.7766400000000001,0.22652000000000003,0.809,11.58,2.42,11.830164834,7.96,1.43,8.0874285159,0.0,0.0,0.0,7.96,1.43,8.0874285159
2021-01-27 10:00:00,12.35664,2.6615200000000003,12.6400253481,0.8966400000000001,0.26152000000000003,0.934,11.46,2.4,11.7086122149,8.16,1.3900000000000001,8.2775419057,0.0,0.0,0.0,8.16,1.3900000000000001,8.2775419057
2021-01-27 10:30:00,12.34024,2.71132,12.6345866335,0.9302400000000001,0.27132,0.969,11.41,2.44,11.6679775454,8.18096,1.46028,8.3102661931,0.0009600000000000001,0.00028000000000000003,0.001,8.18,1.46,8.3092719296
2021-01-27 11:00:00,12.38536,2.8244800000000003,12.703339309,0.9753600000000001,0.28448,1.016,11.41,2.54,11.6892985247,7.99288,1.42084,8.1181843413,0.00288,0.00084,0.003,7.99,1.42,8.1152017843
2021-01-27 11:30:00,12.03928,2.99604,12.4064708358,1.04928,0.30604000000000003,1.093,10.99,2.69,11.3144244219,7.97384,1.48112,8.1102306256,0.0038400000000000005,0.0011200000000000001,0.004,7.97,1.48,8.1062506746
2021-01-27 12:00:00,11.9784,2.9062,12.3259103112,1.1184,0.3262,1.165,10.86,2.58,11.1622578361,7.82864,1.34252,7.9429191233,0.00864,0.00252,0.009000000000000001,7.82,1.34,7.9339775649
2021-01-27 12:30:00,12.1816,2.8438,12.5091397386,1.0416,0.3038,1.085,11.14,2.54,11.4259004022,7.82384,1.26112,7.9248278215,0.0038400000000000005,0.0011200000000000001,0.004,7.82,1.26,7.9208585393
2021-01-27 13:00:00,12.244,2.717,12.5418349933,0.984,0.28700000000000003,1.025,11.26,2.43,11.5192230641,8.22288,1.4408400000000001,8.3481600009,0.00288,0.00084,0.003,8.22,1.44,8.3451782485
2021-01-27 13:30:00,12.08768,2.56224,12.3562567795,0.9676800000000001,0.28224000000000005,1.008,11.12,2.2800000000000002,11.3513347233,8.13288,1.40084,8.2526413832,0.00288,0.00084,0.003,8.13,1.4,8.2496605991
2021-01-27 14:00:00,11.99088,2.68484,12.2877812887,1.01088,0.29484000000000005,1.053,10.98,2.39,11.2371037194,8.13192,1.38056,8.248276717,0.0019200000000000003,0.0005600000000000001,0.002,8.13,1.38,8.2462900749
2021-01-27 14:30:00,11.725200000000001,2.7936,12.0534026731,1.0752,0.3136,1.12,10.65,2.48,10.9349394146,8.01096,1.43028,8.1376397684,0.0009600000000000001,0.00028000000000000003,0.001,8.01,1.43,8.1366455005
2021-01-27 15:00:00,11.71632,2.76476,12.0381083315,0.9763200000000001,0.28476,1.017,10.74,2.48,11.0226131203,7.88,1.37,7.9982060489,0.0,0.0,0.0,7.88,1.37,7.9982060489
2021-01-27 15:30:00,11.86464,2.58552,12.1430884045,0.94464,0.27552000000000004,0.984,10.92,2.31,11.1616531034,8.13,1.45,8.2582928018,0.0,0.0,0.0,8.13,1.45,8.2582928018
2021-01-27 16:00:00,12.29992,2.50956,12.5533232014,0.88992,0.25956,0.927,11.41,2.25,11.6297291456,8.34,1.3599999999999999,8.4501597618,0.0,0.0,0.0,8.34,1.3599999999999999,8.4501597618
2021-01-27 16:30:00,12.73016,2.32588,12.9408922181,0.74016,0.21588000000000002,0.771,11.99,2.11,12.174243303,8.63,1.33,8.7318841037,0.0,0.0,0.0,8.63,1.33,8.7318841037
2021-01-27 17:00:00,13.23872,2.16296,13.4142500051,0.7987200000000001,0.23296000000000003,0.8320000000000001,12.44,1.9300000000000002,12.588824409,8.72,1.1400000000000001,8.7942026358,0.0,0.0,0.0,8.72,1.1400000000000001,8.7942026358
2021-01-27 17:30:00,13.59784,1.92812,13.7338595959,0.7478400000000001,0.21812,0.779,12.85,1.71,12.9632789062,8.94,1.18,9.0175384668,0.0,0.0,0.0,8.94,1.18,9.0175384668
2021-01-27 18:00:00,13.68552,1.90036,13.8168312503,0.7555200000000001,0.22036000000000003,0.787,12.93,1.6800000000000002,13.0386847496,8.86,1.11,8.9292608877,0.0,0.0,0.0,8.86,1.11,8.9292608877
2021-01-27 18:30:00,13.09016,1.89588,13.2267399536,0.74016,0.21588000000000002,0.771,12.35,1.6800000000000002,12.4637434184,8.68,1.08,8.7469308903,0.0,0.0,0.0,8.68,1.08,8.7469308903
2021-01-27 19:00:00,12.69456,1.90008,12.8359712371,0.75456,0.22008000000000003,0.786,11.94,1.6800000000000002,12.0576117038,8.51,1.04,8.5733132452,0.0,0.0,0.0,8.51,1.04,8.5733132452
2021-01-27 19:30:00,12.09712,1.80916,12.231654516,0.7171200000000001,0.20916,0.747,11.38,1.6,11.4919276016,8.29,0.98,8.3477242408,0.0,0.0,0.0,8.29,0.98,8.3477242408
2021-01-27 20:00:00,11.48848,1.66164,11.6080239576,0.8284800000000001,0.24164000000000002,0.863,10.66,1.42,10.754161985,7.95,0.98,8.0101747796,0.0,0.0,0.0,7.95,0.98,8.0101747796
2021-01-27 20:30:00,10.97224,1.61732,11.0907968424,0.88224,0.25732000000000005,0.919,10.09,1.3599999999999999,10.181242556800001,7.66,0.98,7.7224348492,0.0,0.0,0.0,7.66,0.98,7.7224348492
2021-01-27 21:00:00,10.32856,1.5520800000000001,10.444525073,0.89856,0.26208000000000004,0.936,9.43,1.29,9.5178253819,7.18,0.85,7.2301383113,0.0,0.0,0.0,7.18,0.85,7.2301383113
2021-01-27 21:30:00,9.99368,1.45024,10.0983580844,0.8236800000000001,0.24024,0.858,9.17,1.21,9.2494864722,6.44,0.6900000000000001,6.4768588066,0.0,0.0,0.0,6.44,0.6900000000000001,6.4768588066
2021-01-27 22:00:00,9.44616,1.39388,9.5484470046,0.83616,0.24388,0.871,8.61,1.15,8.6864607292,6.71,0.86,6.7648872866000005,0.0,0.0,0.0,6.71,0.86,6.7648872866000005
2021-01-27 22:30:00,9.10448,1.4446400000000001,9.2183805953,0.8044800000000001,0.23464000000000002,0.838,8.3,1.21,8.3877350936,6.23,0.75,6.2749820717,0.0,0.0,0.0,6.23,0.75,6.2749820717
2021-01-27 23:00:00,8.50808,1.39444,8.6215942957,0.83808,0.24444000000000002,0.873,7.67,1.15,7.7557333631,5.88,0.73,5.9251413485,0.0,0.0,0.0,5.88,0.73,5.9251413485
2021-01-27 23:30:00,7.91752,1.47136,8.0530753877,0.82752,0.24136000000000002,0.862,7.09,1.23,7.1959016113,5.38,0.77,5.4348229042,0.0,0.0,0.0,5.38,0.77,5.4348229042
2021-01-28 00:00:00,7.64904,1.44472,7.7842808788,0.8390400000000001,0.24472000000000002,0.874,6.8100000000000005,1.2,6.9149186546,5.15,0.71,5.1987113788,0.0,0.0,0.0,5.15,0.71,5.1987113788
2021-01-28 00:30:00,7.60944,1.40192,7.7375032666,0.8294400000000001,0.24192000000000002,0.864,6.78,1.16,6.8785172821,5.0,0.65,5.0420729864,0.0,0.0,0.0,5.0,0.65,5.0420729864
2021-01-28 01:00:00,8.28288,1.23584,8.3745687411,0.8428800000000001,0.24584000000000003,0.878,7.44,0.99,7.5055779258,5.38,0.66,5.4203320931,0.0,0.0,0.0,5.38,0.66,5.4203320931
2021-01-28 01:30:00,8.40024,1.22632,8.4892810532,0.8102400000000001,0.23632000000000003,0.844,7.59,0.99,7.6542929131,5.61,0.76,5.661245446,0.0,0.0,0.0,5.61,0.76,5.661245446
2021-01-28 02:00:00,8.34192,1.34556,8.4497432505,0.8419200000000001,0.24556000000000003,0.877,7.5,1.1,7.5802374633,5.44,0.7000000000000001,5.4848518667,0.0,0.0,0.0,5.44,0.7000000000000001,5.4848518667
2021-01-28 02:30:00,8.14752,1.38136,8.2637907524,0.82752,0.24136000000000002,0.862,7.32,1.1400000000000001,7.4082386571,5.48,0.74,5.5297377876,0.0,0.0,0.0,5.48,0.74,5.5297377876
2021-01-28 03:00:00,7.86096,1.38528,7.9820857425,0.84096,0.24528000000000003,0.876,7.02,1.1400000000000001,7.1119617547,5.04,0.63,5.0792223814,0.0,0.0,0.0,5.04,0.63,5.0792223814
2021-01-28 03:30:00,7.69656,1.46108,7.8340149732,0.8265600000000001,0.24108000000000002,0.861,6.87,1.22,6.9774852203,5.07,0.63,5.1089920728,0.0,0.0,0.0,5.07,0.63,5.1089920728
2021-01-28 04:00:00,7.4764800000000005,1.50564,7.6265788529,0.87648,0.25564000000000003,0.913,6.6,1.25,6.717328338,5.24,0.72,5.2892343491,0.0,0.0,0.0,5.24,0.72,5.2892343491
2021-01-28 04:30:00,7.45752,1.46136,7.599353762,0.82752,0.24136000000000002,0.862,6.63,1.22,6.7413129285,5.2,0.72,5.2496095093,0.0,0.0,0.0,5.2,0.72,5.2496095093
2021-01-28 05:00:00,7.45976,1.40368,7.590674331,0.8697600000000001,0.25368,0.906,6.59,1.15,6.6895889261,5.3,0.76,5.3542132942,0.0,0.0,0.0,5.3,0.76,5.3542132942
2021-01-28 05:30:00,7.6048,1.4264000000000001,7.7374155892,0.8448,0.2464,0.88,6.76,1.18,6.8622153857,5.35,0.76,5.4037116873,0.0,0.0,0.0,5.35,0.76,5.4037116873
2021-01-28 06:00:00,7.99768,1.5772400000000002,8.1517219899,0.8476800000000001,0.24724000000000002,0.883,7.15,1.33,7.2726473859,5.35,0.68,5.3930418133,0.0,0.0,0.0,5.35,0.68,5.3930418133
2021-01-28 06:30:00,8.7004,1.7322000000000002,8.8711598453,0.8304,0.2422,0.865,7.87,1.49,8.0098064895,5.64,0.84,5.7022100978,0.0,0.0,0.0,5.64,0.84,5.7022100978
2021-01-28 07:00:00,9.50192,1.67556,9.6485224257,0.8419200000000001,0.24556000000000003,0.877,8.66,1.43,8.7772717857,5.85,0.84,5.91,0.0,0.0,0.0,5.85,0.84,5.91
2021-01-28 07:30:00,10.43408,1.94744,10.6142615381,0.81408,0.23744,0.848,9.62,1.71,9.7707983297,6.58,1.02,6.658588439,0.0,0.0,0.0,6.58,1.02,6.658588439
2021-01-28 08:00:00,11.15384,2.32612,11.3938132774,0.84384,0.24612000000000003,0.879,10.31,2.08,10.5177231376,7.0,1.2,7.1021123618,0.0,0.0,0.0,7.0,1.2,7.1021123618
2021-01-28 08:30:00,11.678560000000001,2.40708,11.9240428463,0.77856,0.22708000000000003,0.811,10.9,2.18,11.1158625396,7.61,1.37,7.7323347056,0.0,0.0,0.0,7.61,1.37,7.7323347056
2021-01-28 09:00:00,11.94024,2.46632,12.1922953376,0.8102400000000001,0.23632000000000003,0.844,11.13,2.23,11.3512025795,8.11,1.37,8.2249012152,0.0,0.0,0.0,8.11,1.37,8.2249012152
2021-01-28 09:30:00,11.92936,2.86648,12.2689175399,0.87936,0.25648000000000004,0.916,11.05,2.61,11.3540565438,8.2,1.5,8.3360662185,0.0,0.0,0.0,8.2,1.5,8.3360662185
2021-01-28 10:00:00,11.8584,2.9212,12.2129054692,0.9984000000000001,0.2912,1.04,10.86,2.63,11.1739205295,8.25,1.4100000000000001,8.3696236475,0.0,0.0,0.0,8.25,1.4100000000000001,8.3696236475
2021-01-28 10:30:00,11.84496,2.9372800000000003,12.2037162864,0.9849600000000001,0.28728000000000004,1.026,10.86,2.65,11.1786448195,8.25192,1.44056,8.3767175433,0.0019200000000000003,0.0005600000000000001,0.002,8.25,1.44,8.3747298464
2021-01-28 11:00:00,11.36624,3.05932,11.7707625326,1.26624,0.36932000000000004,1.319,10.1,2.69,10.4520859162,8.12152,1.44336,8.248780225,0.01152,0.00336,0.012,8.11,1.44,8.2368501261
2021-01-28 11:30:00,11.4264,3.2302,11.8742077209,1.4064,0.4102,1.465,10.02,2.8200000000000003,10.4092651037,7.40824,1.26532,7.5155209134,0.018240000000000003,0.00532,0.019,7.39,1.26,7.4966459167
2021-01-28 12:00:00,11.38,3.24,11.8322440813,1.44,0.42,1.5,9.94,2.8200000000000003,10.3322795162,7.85016,1.29588,7.956401008,0.02016,0.005880000000000001,0.021,7.83,1.29,7.9355529108
2021-01-28 12:30:00,11.63264,3.09952,12.0384939922,1.23264,0.35952,1.284,10.4,2.74,10.7548872611,8.18056,1.39308,8.2983271688,0.010560000000000002,0.0030800000000000003,0.011,8.17,1.3900000000000001,8.2874000748
2021-01-28 13:00:00,11.24672,3.24696,11.7060437382,1.5667200000000001,0.45696000000000003,1.6320000000000001,9.68,2.79,10.0740508238,7.84208,1.42644,7.9707559115,0.022080000000000002,0.00644,0.023,7.82,1.42,7.9478802205
2021-01-28 13:30:00,10.63008,3.09544,11.0716010405,1.63008,0.47544000000000003,1.698,9.0,2.62,9.373601229,6.97072,1.30896,7.0925533907,0.030720000000000004,0.008960000000000001,0.032,6.94,1.3,7.0607081798
2021-01-28 14:00:00,10.97072,2.94396,11.3588554793,1.35072,0.39396000000000003,1.407,9.62,2.55,9.9522309057,7.18384,1.36112,7.3116485692,0.0038400000000000005,0.0011200000000000001,0.004,7.18,1.3599999999999999,7.3076672064
2021-01-28 14:30:00,11.33496,2.73728,11.6607898532,0.9849600000000001,0.28728000000000004,1.026,10.35,2.45,10.6360236931,7.65,1.32,7.7630470822,0.0,0.0,0.0,7.65,1.32,7.7630470822
2021-01-28 15:00:00,11.334,2.767,11.6668695459,0.984,0.28700000000000003,1.025,10.35,2.48,10.6429742084,7.02,1.18,7.1184829845,0.0,0.0,0.0,7.02,1.18,7.1184829845
2021-01-28 15:30:00,11.46992,2.61456,11.7641399516,1.00992,0.29456000000000004,1.052,10.46,2.32,10.714196190100001,6.97096,0.69028,7.0050531618,0.0009600000000000001,0.00028000000000000003,0.001,6.97,0.6900000000000001,7.0040702452
2021-01-28 16:00:00,11.78096,2.40028,12.0229930799,0.96096,0.28028000000000003,1.001,10.82,2.12,11.0257335357,7.38,1.04,7.4529188913,0.0,0.0,0.0,7.38,1.04,7.4529188913
2021-01-28 16:30:00,12.217600000000001,2.3518,12.4418934652,0.8976000000000001,0.26180000000000003,0.935,11.32,2.09,11.511320515,7.29,0.96,7.3529381882,0.0,0.0,0.0,7.29,0.96,7.3529381882
2021-01-28 17:00:00,12.62672,2.38696,12.8503554815,0.84672,0.24696,0.882,11.78,2.14,11.9728025124,7.84,1.05,7.91,0.0,0.0,0.0,7.84,1.05,7.91
2021-01-28 17:30:00,13.09168,2.29424,13.2911858914,0.8716800000000001,0.25424,0.908,12.22,2.04,12.3891081196,8.21,1.1400000000000001,8.2887695106,0.0,0.0,0.0,8.21,1.1400000000000001,8.2887695106
2021-01-28 18:00:00,13.20168,2.27424,13.3961383391,0.8716800000000001,0.25424,0.908,12.33,2.02,12.4943707325,8.55,1.19,8.6324156526,0.0,0.0,0.0,8.55,1.19,8.6324156526
2021-01-28 18:30:00,12.77512,1.90816,12.9168403876,0.88512,0.25816,0.922,11.89,1.65,12.0039410195,8.33,1.03,8.393437913,0.0,0.0,0.0,8.33,1.03,8.393437913
2021-01-28 19:00:00,12.06552,1.8753600000000001,12.2103950796,0.8755200000000001,0.25536000000000003,0.912,11.19,1.62,11.306657331,8.05,1.03,8.1156269012,0.0,0.0,0.0,8.05,1.03,8.1156269012
2021-01-28 19:30:00,11.54672,1.8269600000000001,11.6903603708,0.84672,0.24696,0.882,10.7,1.58,10.8160251479,8.11,1.03,8.1751452586,0.0,0.0,0.0,8.11,1.03,8.1751452586
2021-01-28 20:00:00,11.09208,1.80144,11.2374118373,0.8620800000000001,0.25144,0.898,10.23,1.55,10.3467579463,7.84,1.03,7.90736998,0.0,0.0,0.0,7.84,1.03,7.90736998
2021-01-28 20:30:00,10.67832,1.84576,10.8366668307,0.80832,0.23576000000000003,0.842,9.87,1.6099999999999999,10.0004499899,7.18,0.88,7.2337265638,0.0,0.0,0.0,7.18,0.88,7.2337265638
2021-01-28 21:00:00,10.17248,1.74864,10.3216806383,0.85248,0.24864000000000003,0.888,9.32,1.5,9.4399364405,7.0,0.97,7.0668875752,0.0,0.0,0.0,7.0,0.97,7.0668875752
2021-01-28 21:30:00,9.75136,1.6924800000000002,9.8971465787,0.8313600000000001,0.24248000000000003,0.866,8.92,1.45,9.0370847069,6.92,0.9400000000000001,6.9835521048,0.0,0.0,0.0,6.92,0.9400000000000001,6.9835521048
2021-01-28 22:00:00,9.1496,1.6578,9.298574138,0.8496,0.24780000000000002,0.885,8.3,1.4100000000000001,8.4189132315,6.52,0.85,6.5751730015,0.0,0.0,0.0,6.52,0.85,6.5751730015
2021-01-28 22:30:00,8.66952,1.69236,8.8331568196,0.8995200000000001,0.26236000000000004,0.937,7.77,1.43,7.9004936555,6.32,0.8300000000000001,6.3742685855,0.0,0.0,0.0,6.32,0.8300000000000001,6.3742685855
2021-01-28 23:00:00,8.09208,1.59644,8.2480530672,0.9820800000000001,0.28644000000000003,1.023,7.11,1.31,7.2296749581,5.59,0.8,5.6469549316,0.0,0.0,0.0,5.59,0.8,5.6469549316
2021-01-28 23:30:00,7.49176,1.51468,7.64334504,0.94176,0.27468000000000004,0.981,6.55,1.24,6.6663408254,5.41,0.8300000000000001,5.4732988225,0.0,0.0,0.0,5.41,0.8300000000000001,5.4732988225
2021-01-29 00:00:00,7.2118400000000005,1.53512,7.3734137006000005,1.01184,0.29512000000000005,1.054,6.2,1.24,6.3227841969,5.05,0.73,5.1024895884,0.0,0.0,0.0,5.05,0.73,5.1024895884
2021-01-29 00:30:00,7.35472,1.77596,7.5661046913,1.01472,0.29596,1.057,6.34,1.48,6.5104531332,5.22,0.81,5.2824710127,0.0,0.0,0.0,5.22,0.81,5.2824710127
2021-01-29 01:00:00,7.93024,1.72632,8.115964958,1.05024,0.30632000000000004,1.094,6.88,1.42,7.0250124555,5.26,0.73,5.3104142965,0.0,0.0,0.0,5.26,0.73,5.3104142965
2021-01-29 01:30:00,8.08352,1.74436,8.2695881034,1.04352,0.30436,1.087,7.04,1.44,7.1857637033,5.4,0.73,5.4491191949,0.0,0.0,0.0,5.4,0.73,5.4491191949
2021-01-29 02:00:00,8.0312,1.8566,8.2430053379,1.0512,0.30660000000000004,1.095,6.98,1.55,7.150027972,5.4,0.73,5.4491191949,0.0,0.0,0.0,5.4,0.73,5.4491191949
2021-01-29 02:30:00,7.78336,1.8784800000000001,8.0068333316,1.02336,0.29848,1.066,6.76,1.58,6.9421898562,5.28,0.75,5.3330010313,0.0,0.0,0.0,5.28,0.75,5.3330010313
2021-01-29 03:00:00,7.56904,1.8447200000000001,7.7905942264,1.07904,0.31472,1.124,6.49,1.53,6.6679082177,5.4,0.8,5.4589376256,0.0,0.0,0.0,5.4,0.8,5.4589376256
2021-01-29 03:30:00,7.54312,1.93716,7.7878911266,1.05312,0.30716000000000004,1.097,6.49,1.63,6.6915618506,5.35,0.85,5.4171025466,0.0,0.0,0.0,5.35,0.85,5.4171025466
2021-01-29 04:00:00,7.45408,1.9724400000000002,7.7106308562,1.17408,0.34244,1.223,6.28,1.63,6.4880890869,5.2,0.76,5.255244999,0.0,0.0,0.0,5.2,0.76,5.255244999
2021-01-29 04:30:00,7.37664,1.91152,7.6202838792000005,1.13664,0.33152000000000004,1.184,6.24,1.58,6.4369247316,5.12,0.85,5.1900770707,0.0,0.0,0.0,5.12,0.85,5.1900770707
2021-01-29 05:00:00,7.42472,1.9109600000000002,7.6666964985,1.13472,0.33096000000000003,1.182,6.29,1.58,6.485406695,5.15,0.87,5.2229685046,0.0,0.0,0.0,5.15,0.87,5.2229685046
2021-01-29 05:30:00,7.73744,2.07592,8.0110811755,1.11744,0.32592000000000004,1.164,6.62,1.75,6.8474009668,5.25,0.92,5.33,0.0,0.0,0.0,5.25,0.92,5.33
2021-01-29 06:00:00,7.83416,1.82788,8.044576322,1.12416,0.32788,1.171,6.71,1.5,6.875616336,5.43,0.97,5.5159586655,0.0,0.0,0.0,5.43,0.97,5.5159586655
2021-01-29 06:30:00,8.64064,2.00352,8.8698789169,1.04064,0.30352,1.084,7.6,1.7000000000000002,7.7878109890000005,5.62,1.01,5.7100350262,0.0,0.0,0.0,5.62,1.01,5.7100350262
2021-01-29 07:00:00,9.42024,2.06632,9.6442003297,1.05024,0.30632000000000004,1.094,8.37,1.76,8.5530403951,6.02,1.01,6.1041379408,0.0,0.0,0.0,6.02,1.01,6.1041379408
2021-01-29 07:30:00,10.29472,2.17596,10.5221700138,1.01472,0.29596,1.057,9.28,1.88,9.4685162512,6.74,1.13,6.8340690661,0.0,0.0,0.0,6.74,1.13,6.8340690661
2021-01-29 08:00:00,11.10064,2.33352,11.3432589673,1.04064,0.30352,1.084,10.06,2.03,10.2627725299,7.06,1.26,7.1715549221,0.0,0.0,0.0,7.06,1.26,7.1715549221
2021-01-29 08:30:00,11.68088,2.61984,11.9710700942,0.8908800000000001,0.25984,0.928,10.79,2.36,11.0450758259,7.4,1.32,7.5168078331,0.0,0.0,0.0,7.4,1.32,7.5168078331
2021-01-29 09:00:00,11.94848,2.81164,12.2748317219,0.8284800000000001,0.24164000000000002,0.863,11.12,2.5700000000000003,11.4131196436,7.30096,1.29028,7.4140973422,0.0009600000000000001,0.00028000000000000003,0.001,7.3,1.29,7.4131032638
2021-01-29 09:30:00,11.87336,2.75848,12.1895811905,1.02336,0.29848,1.066,10.85,2.46,11.1253808924,7.41864,1.38252,7.5463621037,0.00864,0.00252,0.009000000000000001,7.41,1.38,7.5374067157999995
2021-01-29 10:00:00,11.69816,2.71988,12.0101912807,1.02816,0.29988000000000004,1.071,10.67,2.42,10.9409917284,7.4196,1.4028,7.5510470797,0.009600000000000001,0.0028,0.01,7.41,1.4,7.5410940851
2021-01-29 10:30:00,11.39288,2.77084,11.7249848188,1.20288,0.35084000000000004,1.2530000000000001,10.19,2.42,10.4734187351,7.42344,1.4739200000000001,7.5683486706,0.01344,0.003920000000000001,0.014,7.41,1.47,7.5544026898
2021-01-29 11:00:00,11.2716,2.7988,11.6138816939,1.4016,0.4088,1.46,9.87,2.39,10.1552449503,7.17632,1.37476,7.3068142032,0.01632,0.00476,0.017,7.16,1.37,7.2898902598
2021-01-29 11:30:00,11.62728,2.74504,11.9469194691,1.2172800000000001,0.35504,1.268,10.41,2.39,10.6808333008,7.51672,1.34196,7.6355704568,0.00672,0.0019600000000000004,0.007,7.51,1.34,7.6286106206
2021-01-29 12:00:00,11.68776,2.69768,11.9950494455,0.91776,0.26768000000000003,0.9560000000000001,10.77,2.43,11.0407336713,7.6448,1.2814,7.7514484453,0.0048000000000000004,0.0014,0.005,7.64,1.28,7.746483073
2021-01-29 12:30:00,11.75912,2.70016,12.0651467956,1.26912,0.37016000000000004,1.322,10.49,2.33,10.7456502828,7.45576,1.23168,7.5568110205,0.00576,0.00168,0.006,7.45,1.23,7.5508542563
2021-01-29 13:00:00,11.51552,2.69036,11.8256178612,1.23552,0.36036,1.287,10.28,2.33,10.5407447555,7.0496,1.1528,7.1432351214,0.009600000000000001,0.0028,0.01,7.04,1.15,7.13330919
