Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-29 13:30:00,11.48288,2.53084,11.7584728685,0.9628800000000001,0.28084000000000003,1.003,10.52,2.25,10.7579226619,6.98,1.13,7.0708768905,0.0,0.0,0.0,6.98,1.13,7.0708768905
2021-01-29 14:00:00,11.49992,2.5595600000000003,11.7813202741,0.88992,0.25956,0.927,10.61,2.3,10.8564312737,7.03192,1.13056,7.1222233046,0.0019200000000000003,0.0005600000000000001,0.002,7.03,1.13,7.12023876
2021-01-29 14:30:00,11.16816,2.5348800000000002,11.4522231204,0.9081600000000001,0.26488,0.9460000000000001,10.26,2.27,10.508115911,7.19288,1.15084,7.2843637608,0.00288,0.00084,0.003,7.19,1.15,7.2813872305
2021-01-29 15:00:00,11.23128,2.59704,11.5276305978,0.8812800000000001,0.25704000000000005,0.918,10.35,2.34,10.6112251885,7.46192,1.2505600000000001,7.5659864129,0.0019200000000000003,0.0005600000000000001,0.002,7.46,1.25,7.5640002644
2021-01-29 15:30:00,11.09448,2.17464,11.3055979762,0.8044800000000001,0.23464000000000002,0.838,10.29,1.94,10.471279769,7.46,1.18,7.5527478443,0.0,0.0,0.0,7.46,1.18,7.5527478443
2021-01-29 16:00:00,11.19584,1.98212,11.3699442831,0.7958400000000001,0.23212000000000002,0.8290000000000001,10.4,1.75,10.5462078493,7.61,1.22,7.7071719846,0.0,0.0,0.0,7.61,1.22,7.7071719846
2021-01-29 16:30:00,11.73696,1.78328,11.8716602714,0.69696,0.20328000000000002,0.726,11.04,1.58,11.1524885115,7.71,1.12,7.7909242071,0.0,0.0,0.0,7.71,1.12,7.7909242071
2021-01-29 17:00:00,12.05336,1.65848,12.166924147,0.7833600000000001,0.22848000000000002,0.8160000000000001,11.27,1.43,11.3603609098,7.93,1.1400000000000001,8.0115229513,0.0,0.0,0.0,7.93,1.1400000000000001,8.0115229513
2021-01-29 17:30:00,12.34424,1.53332,12.4391049276,0.8342400000000001,0.24332,0.869,11.51,1.29,11.5820637194,8.33,1.22,8.4188657193,0.0,0.0,0.0,8.33,1.22,8.4188657193
2021-01-29 18:00:00,12.45352,1.49436,12.5428574177,0.80352,0.23436,0.837,11.65,1.26,11.7179392386,8.42,1.1400000000000001,8.4968229357,0.0,0.0,0.0,8.42,1.1400000000000001,8.4968229357
2021-01-29 18:30:00,12.29624,1.46932,12.3837158963,0.78624,0.22932000000000002,0.8190000000000001,11.51,1.24,11.5766014011,8.28,1.1400000000000001,8.3581098342,0.0,0.0,0.0,8.28,1.1400000000000001,8.3581098342
2021-01-29 19:00:00,11.825520000000001,1.51036,11.9215817155,0.7555200000000001,0.22036000000000003,0.787,11.07,1.29,11.1449091517,7.98,1.05,8.0487825166,0.0,0.0,0.0,7.98,1.05,8.0487825166
2021-01-29 19:30:00,11.36072,1.55896,11.4671842751,0.75072,0.21896000000000002,0.782,10.61,1.34,10.6942835197,7.52,0.88,7.5713142849,0.0,0.0,0.0,7.52,0.88,7.5713142849
2021-01-29 20:00:00,10.67816,1.56988,10.7929432594,0.7881600000000001,0.22988000000000003,0.8210000000000001,9.89,1.34,9.9803657248,7.59,0.96,7.6504705738,0.0,0.0,0.0,7.59,0.96,7.6504705738
2021-01-29 20:30:00,10.17744,1.32092,10.262802473,0.7574400000000001,0.22092,0.789,9.42,1.1,9.4840075917,7.26,0.96,7.3231960235999995,0.0,0.0,0.0,7.26,0.96,7.3231960235999995
2021-01-29 21:00:00,9.952,1.2610000000000001,10.0315714123,0.792,0.231,0.8250000000000001,9.16,1.03,9.2177274857,6.98,0.91,7.0390695408,0.0,0.0,0.0,6.98,0.91,7.0390695408
2021-01-29 21:30:00,9.31456,1.11008,9.3804747001,0.75456,0.22008000000000003,0.786,8.56,0.89,8.6061431547,6.68,0.9400000000000001,6.7458135165,0.0,0.0,0.0,6.68,0.9400000000000001,6.7458135165
2021-01-29 22:00:00,8.9072,1.1196,8.9772889003,0.7872,0.2296,0.8200000000000001,8.12,0.89,8.1686290159,6.5600000000000005,0.89,6.6200981866,0.0,0.0,0.0,6.5600000000000005,0.89,6.6200981866
2021-01-29 22:30:00,8.4228,1.0254,8.4849870359,0.7728,0.22540000000000002,0.805,7.65,0.8,7.6917163234,6.33,0.86,6.3881530977,0.0,0.0,0.0,6.33,0.86,6.3881530977
2021-01-29 23:00:00,7.8928,1.1204,7.9719249871,0.8928,0.2604,0.93,7.0,0.86,7.0526307148,5.7,0.86,5.7645121216,0.0,0.0,0.0,5.7,0.86,5.7645121216
2021-01-29 23:30:00,7.38416,1.08788,7.4638664109,0.8841600000000001,0.25788,0.921,6.5,0.8300000000000001,6.5527780368,5.32,0.8,5.3798141232,0.0,0.0,0.0,5.32,0.8,5.3798141232
2021-01-30 00:00:00,7.17048,1.09264,7.2532506919,0.9004800000000001,0.26264000000000004,0.9380000000000001,6.27,0.8300000000000001,6.3246976212,5.06,0.8,5.1228507689,0.0,0.0,0.0,5.06,0.8,5.1228507689
2021-01-30 00:30:00,7.194,1.1320000000000001,7.2825174219,0.864,0.252,0.9,6.33,0.88,6.3908763092,5.16,0.8,5.2216472497,0.0,0.0,0.0,5.16,0.8,5.2216472497
2021-01-30 01:00:00,7.88096,0.97528,7.9410768539,0.84096,0.24528000000000003,0.876,7.04,0.73,7.0777468166,5.54,0.8200000000000001,5.6003571315,0.0,0.0,0.0,5.54,0.8200000000000001,5.6003571315
2021-01-30 01:30:00,7.96336,1.10848,8.0401387053,0.7833600000000001,0.22848000000000002,0.8160000000000001,7.18,0.88,7.2337265638,5.52,0.8200000000000001,5.5805734472,0.0,0.0,0.0,5.52,0.8200000000000001,5.5805734472
2021-01-30 02:00:00,7.76176,1.14968,7.8464439334,0.82176,0.23968000000000003,0.856,6.94,0.91,6.9994071177,5.54,0.86,5.6063535386000005,0.0,0.0,0.0,5.54,0.86,5.6063535386000005
2021-01-30 02:30:00,7.64832,1.1457600000000001,7.7336643837,0.80832,0.23576000000000003,0.842,6.84,0.91,6.9002681107,5.33,0.81,5.3911965277,0.0,0.0,0.0,5.33,0.81,5.3911965277
2021-01-30 03:00:00,7.39928,1.14604,7.4875064073,0.8092800000000001,0.23604000000000003,0.843,6.59,0.91,6.652533352,5.38,0.88,5.4514952077,0.0,0.0,0.0,5.38,0.88,5.4514952077
2021-01-30 03:30:00,7.22192,1.17056,7.3161697083,0.72192,0.21056000000000002,0.752,6.5,0.96,6.5705098737,5.29,0.86,5.3594495986,0.0,0.0,0.0,5.29,0.86,5.3594495986
2021-01-30 04:00:00,7.35632,1.2747600000000001,7.4659531876,0.7363200000000001,0.21476,0.767,6.62,1.06,6.704326961,5.17,0.88,5.2443588741,0.0,0.0,0.0,5.17,0.88,5.2443588741
2021-01-30 04:30:00,7.31216,1.23188,7.4152014268,0.6921600000000001,0.20188,0.721,6.62,1.03,6.6996492446,5.11,0.8,5.1722432271,0.0,0.0,0.0,5.11,0.8,5.1722432271
2021-01-30 05:00:00,7.148,1.164,7.2421543756,0.768,0.224,0.8,6.38,0.9400000000000001,6.448875871,5.03,0.8,5.0932209848,0.0,0.0,0.0,5.03,0.8,5.0932209848
2021-01-30 05:30:00,7.61968,0.88824,7.6712771818,0.43968,0.12824000000000002,0.458,7.18,0.76,7.2201108025,5.03,0.84,5.0996568512,0.0,0.0,0.0,5.03,0.84,5.0996568512
2021-01-30 06:00:00,7.51624,0.55932,7.5370221308000005,0.30624,0.08932000000000001,0.319,7.21,0.47000000000000003,7.2253027618,5.09,0.8,5.1524848374,0.0,0.0,0.0,5.09,0.8,5.1524848374
2021-01-30 06:30:00,7.34352,0.9243600000000001,7.401467922,0.80352,0.23436,0.837,6.54,0.6900000000000001,6.5762983509,5.19,0.8300000000000001,5.2559490104,0.0,0.0,0.0,5.19,0.8300000000000001,5.2559490104
2021-01-30 07:00:00,7.64488,0.99184,7.7089517316,0.79488,0.23184000000000002,0.8280000000000001,6.85,0.76,6.8920316308,5.42,0.93,5.499209034,0.0,0.0,0.0,5.42,0.93,5.499209034
2021-01-30 07:30:00,8.09,1.1400000000000001,8.1699265603,0.72,0.21,0.75,7.37,0.93,7.4284453286,5.75,0.99,5.8346036712,0.0,0.0,0.0,5.75,0.99,5.8346036712
2021-01-30 08:00:00,8.36568,1.17124,8.4472720449,0.65568,0.19124000000000002,0.683,7.71,0.98,7.772033196,5.54,0.9500000000000001,5.6208629231,0.0,0.0,0.0,5.54,0.9500000000000001,5.6208629231
2021-01-30 08:30:00,9.0048,1.2714,9.0941124361,0.7248,0.2114,0.755,8.28,1.06,8.347574498,6.07,0.99,6.1502032487000005,0.0,0.0,0.0,6.07,0.99,6.1502032487000005
2021-01-30 09:00:00,9.53936,1.39148,9.640311499100001,0.75936,0.22148,0.791,8.78,1.17,8.8576125452,6.42,1.1,6.5135550969,0.0,0.0,0.0,6.42,1.1,6.5135550969
2021-01-30 09:30:00,10.04536,1.49448,10.1559208347,0.73536,0.21448,0.766,9.31,1.28,9.3975794756,6.9,1.13,6.9919167615,0.0,0.0,0.0,6.9,1.13,6.9919167615
2021-01-30 10:00:00,10.1632,1.4526,10.2664833804,0.7632,0.22260000000000002,0.795,9.4,1.23,9.4801318556,7.03,1.13,7.12023876,0.0,0.0,0.0,7.03,1.13,7.12023876
2021-01-30 10:30:00,10.30512,1.3631600000000001,10.3948883303,0.76512,0.22316000000000003,0.797,9.54,1.1400000000000001,9.6078717727,7.37096,1.10028,7.452628221,0.0009600000000000001,0.00028000000000000003,0.001,7.37,1.1,7.451637404
2021-01-30 11:00:00,10.6772,1.3696000000000002,10.7646831816,0.7872,0.2296,0.8200000000000001,9.89,1.1400000000000001,9.9554859249,7.46096,1.08028,7.5387617684,0.0009600000000000001,0.00028000000000000003,0.001,7.46,1.08,7.537771554
2021-01-30 11:30:00,10.73592,1.37756,10.8239387378,0.74592,0.21756000000000003,0.777,9.99,1.16,10.0571218547,7.52,1.02,7.588860257,0.0,0.0,0.0,7.52,1.02,7.588860257
2021-01-30 12:00:00,10.90704,1.3287200000000001,10.9876757506,0.88704,0.25872,0.924,10.02,1.07,10.0769687903,7.41384,1.04112,7.4865849625,0.0038400000000000005,0.0011200000000000001,0.004,7.41,1.04,7.4826265442
2021-01-30 12:30:00,10.94704,1.28872,11.0226350752,0.88704,0.25872,0.924,10.06,1.03,10.1125911615,7.95288,1.10084,8.0287078039,0.00288,0.00084,0.003,7.95,1.1,8.0257398413
2021-01-30 13:00:00,10.7548,1.2364,10.8256366095,0.8448,0.2464,0.88,9.91,0.99,9.9593272865,7.67192,1.10056,7.7504573284,0.0019200000000000003,0.0005600000000000001,0.002,7.67,1.1,7.7484772698
2021-01-30 13:30:00,10.5312,1.1966,10.5989633927,0.8112,0.2366,0.845,9.72,0.96,9.7672923577,7.64,1.02,7.707788269,0.0,0.0,0.0,7.64,1.02,7.707788269
2021-01-30 14:00:00,10.5476,1.0868,10.6034428371,0.7776000000000001,0.2268,0.81,9.77,0.86,9.807777526,7.64096,1.04028,7.7114494228,0.0009600000000000001,0.00028000000000000003,0.001,7.64,1.04,7.7104604272
2021-01-30 14:30:00,10.43152,0.9433600000000001,10.4740888673,0.7315200000000001,0.21336000000000002,0.762,9.7,0.73,9.7274302876,7.31,0.9500000000000001,7.3714720375,0.0,0.0,0.0,7.31,0.9500000000000001,7.3714720375
2021-01-30 15:00:00,10.73952,0.9873600000000001,10.7848119872,0.7795200000000001,0.22736,0.812,9.96,0.76,9.9889538992,7.53,1.02,7.5987696373,0.0,0.0,0.0,7.53,1.02,7.5987696373
2021-01-30 15:30:00,10.68912,0.9601600000000001,10.7321569873,0.78912,0.23016000000000003,0.8220000000000001,9.9,0.73,9.9268776561,7.37,0.93,7.4284453286,0.0,0.0,0.0,7.37,0.93,7.4284453286
2021-01-30 16:00:00,10.95088,0.68984,10.9725863861,0.41088,0.11984000000000002,0.428,10.54,0.5700000000000001,10.5554014609,7.54,0.93,7.5971376189,0.0,0.0,0.0,7.54,0.93,7.5971376189
2021-01-30 16:30:00,11.33856,0.7770800000000001,11.3651571129,0.53856,0.15708000000000003,0.561,10.8,0.62,10.817781658,7.5600000000000005,0.84,7.606523516,0.0,0.0,0.0,7.5600000000000005,0.84,7.606523516
2021-01-30 17:00:00,11.89464,0.55552,11.9076052672,0.46464000000000005,0.13552,0.484,11.43,0.42,11.4377139324,7.99,0.93,8.0439418198,0.0,0.0,0.0,7.99,0.93,8.0439418198
2021-01-30 17:30:00,12.23704,0.84872,12.2664368747,0.6470400000000001,0.18872000000000003,0.674,11.59,0.66,11.608776852,8.43,0.93,8.481143790800001,0.0,0.0,0.0,8.43,0.93,8.481143790800001
2021-01-30 18:00:00,12.49264,0.53452,12.5040699694,0.39264000000000004,0.11452000000000001,0.40900000000000003,12.1,0.42,12.1072870619,8.34,0.84,8.3821954165,0.0,0.0,0.0,8.34,0.84,8.3821954165
2021-01-30 18:30:00,11.92488,0.6768400000000001,11.9440728146,0.43488000000000004,0.12684,0.453,11.49,0.55,11.5031560887,7.97,0.74,8.004280105,0.0,0.0,0.0,7.97,0.74,8.004280105
2021-01-30 19:00:00,11.54688,0.71784,11.5691716212,0.50688,0.14784,0.528,11.04,0.5700000000000001,11.0547048807,7.73,0.6900000000000001,7.7607345013,0.0,0.0,0.0,7.73,0.6900000000000001,7.7607345013
2021-01-30 19:30:00,11.31064,0.53852,11.3234526978,0.44064000000000003,0.12852000000000002,0.459,10.87,0.41000000000000003,10.8777295425,7.88,0.87,7.9278811797,0.0,0.0,0.0,7.88,0.87,7.9278811797
2021-01-30 20:00:00,10.97424,0.43332000000000004,10.9827915304,0.35424000000000005,0.10332000000000001,0.369,10.62,0.33,10.6251258816,7.59,0.81,7.6330989774999995,0.0,0.0,0.0,7.59,0.81,7.6330989774999995
2021-01-30 20:30:00,10.27632,0.34476,10.2821015459,0.25632000000000005,0.07476000000000001,0.267,10.02,0.27,10.0236370645,7.23,0.76,7.2698349362,0.0,0.0,0.0,7.23,0.76,7.2698349362
2021-01-30 21:00:00,9.89696,0.29828000000000005,9.9014538427,0.33696000000000004,0.09828,0.35100000000000003,9.56,0.2,9.5620918214,7.04,0.8,7.0853087442,0.0,0.0,0.0,7.04,0.8,7.0853087442
2021-01-30 21:30:00,9.3064,0.5452,9.3223561399,0.5664,0.1652,0.59,8.74,0.38,8.7482569692,6.8100000000000005,0.73,6.8490145277,0.0,0.0,0.0,6.8100000000000005,0.73,6.8490145277
2021-01-30 22:00:00,9.39256,0.67408,9.4167174323,0.5625600000000001,0.16408,0.586,8.83,0.51,8.8447159366,6.39,0.65,6.4229743889,0.0,0.0,0.0,6.39,0.65,6.4229743889
2021-01-30 22:30:00,8.83392,0.62156,8.8557596738,0.5539200000000001,0.16156,0.577,8.28,0.46,8.2927679336,6.29,0.6900000000000001,6.3277326113,0.0,0.0,0.0,6.29,0.6900000000000001,6.3277326113
2021-01-30 23:00:00,8.16512,0.50316,8.1806084493,0.52512,0.15316000000000002,0.547,7.64,0.35000000000000003,7.6480128138,5.61,0.56,5.6378808075,0.0,0.0,0.0,5.61,0.56,5.6378808075
2021-01-30 23:30:00,7.57808,0.39944,7.5885999236,0.47808000000000006,0.13944,0.498,7.1,0.26,7.1047589685,5.33,0.51,5.3543440308,0.0,0.0,0.0,5.33,0.51,5.3543440308
2021-01-31 00:00:00,7.4973600000000005,0.39548000000000005,7.5077833879,0.5673600000000001,0.16548000000000002,0.591,6.93,0.23,6.9338156883,5.16,0.54,5.1881788712,0.0,0.0,0.0,5.16,0.54,5.1881788712
2021-01-31 00:30:00,7.4732,0.4726,7.4881285379,0.5232,0.1526,0.545,6.95,0.32,6.9573630062,4.98,0.54,5.0091915515,0.0,0.0,0.0,4.98,0.54,5.0091915515
2021-01-31 01:00:00,7.91184,0.26012,7.9161148678,0.6518400000000001,0.19012,0.679,7.26,0.07,7.2603374577,5.59,0.63,5.6253888754,0.0,0.0,0.0,5.59,0.63,5.6253888754
2021-01-31 01:30:00,7.85536,0.35948,7.863581029,0.61536,0.17948000000000003,0.641,7.24,0.18,7.2422372234,5.72,0.67,5.7591058334,0.0,0.0,0.0,5.72,0.67,5.7591058334
2021-01-31 02:00:00,7.76504,0.44772000000000006,7.7779367058,0.57504,0.16772,0.599,7.19,0.28,7.1954499512,5.52,0.61,5.5536024345,0.0,0.0,0.0,5.52,0.61,5.5536024345
2021-01-31 02:30:00,7.96056,0.46308000000000005,7.9740177201,0.49056000000000005,0.14308,0.511,7.47,0.32,7.4768509414,5.26,0.56,5.2897258908,0.0,0.0,0.0,5.26,0.56,5.2897258908
2021-01-31 03:00:00,7.62144,0.34792,7.6293771699,0.54144,0.15792,0.5640000000000001,7.08,0.19,7.0825489762,4.83,0.31,4.8399380161,0.0,0.0,0.0,4.83,0.31,4.8399380161
2021-01-31 03:30:00,7.30064,0.16352000000000003,7.3024710338,0.56064,0.16352000000000003,0.584,6.74,0.0,6.74,4.92,0.24,4.9258501804,0.0,0.0,0.0,4.92,0.24,4.9258501804
2021-01-31 04:00:00,7.1776,0.4368,7.1908786668,0.5376000000000001,0.1568,0.56,6.64,0.28,6.6459009923,4.68,0.21,4.6847091692,0.0,0.0,0.0,4.68,0.21,4.6847091692
2021-01-31 04:30:00,7.13536,0.42448,7.14797493,0.49536,0.14448000000000003,0.516,6.64,0.28,6.6459009923,4.08,-0.18,4.0839686581,0.0,0.0,0.0,4.08,-0.18,4.0839686581
2021-01-31 05:00:00,7.3484,0.4712,7.3634918347,0.5184,0.1512,0.54,6.83,0.32,6.8374922303000005,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998
2021-01-31 05:30:00,7.24208,0.43644000000000005,7.2552189905,0.5020800000000001,0.14644000000000001,0.523,6.74,0.29,6.7462359876,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342
2021-01-31 06:00:00,6.97984,0.26912,6.9850262705,0.57984,0.16912000000000002,0.604,6.4,0.1,6.4007812023,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998
2021-01-31 06:30:00,6.97576,-0.0033200000000000005,6.9757607901,0.6057600000000001,0.17668,0.631,6.37,-0.18,6.3725426636,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998
2021-01-31 07:00:00,7.34896,-0.11572,7.3498710329,0.5289600000000001,0.15428,0.551,6.82,-0.27,6.8253424822,4.04,-0.22,4.0459856648,0.0,0.0,0.0,4.04,-0.22,4.0459856648
2021-01-31 07:30:00,7.69536,0.10448,7.6960692305,0.49536,0.14448000000000003,0.516,7.2,-0.04,7.2001111103,4.16,-0.16,4.163075786,0.0,0.0,0.0,4.16,-0.16,4.163075786
2021-01-31 08:00:00,7.88128,0.26204,7.885635003,0.5212800000000001,0.15204,0.543,7.36,0.11,7.360821965,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123
2021-01-31 08:30:00,8.39584,0.21712,8.3986469386,0.43584000000000006,0.12712,0.454,7.96,0.09,7.9605087777,4.74,0.24,4.7460720601,0.0,0.0,0.0,4.74,0.24,4.7460720601
2021-01-31 09:00:00,8.98528,0.41404,8.9948143839,0.42528000000000005,0.12404000000000001,0.443,8.56,0.29,8.5649109744,4.98,0.26,4.9867825298,0.0,0.0,0.0,4.98,0.26,4.9867825298
2021-01-31 09:30:00,9.66416,0.30788000000000004,9.6690629639,0.40416,0.11788000000000001,0.421,9.26,0.19,9.2619490389,5.27,0.26,5.2764097642,0.0,0.0,0.0,5.27,0.26,5.2764097642
2021-01-31 10:00:00,10.13064,0.53352,10.1446789205,0.56064,0.16352000000000003,0.584,9.57,0.37,9.5771498892,5.6909600000000005,0.29028000000000004,5.6983583776,0.0009600000000000001,0.00028000000000000003,0.001,5.69,0.29,5.6973853652
2021-01-31 10:30:00,10.00672,0.54696,10.0216570686,0.60672,0.17696,0.632,9.4,0.37,9.4072790965,5.9,0.31,5.9081384546999995,0.0,0.0,0.0,5.9,0.31,5.9081384546999995
2021-01-31 11:00:00,10.382,0.6910000000000001,10.4049702066,0.552,0.161,0.5750000000000001,9.83,0.53,9.8442775255,6.17,0.31,6.1777827738,0.0,0.0,0.0,6.17,0.31,6.1777827738
2021-01-31 11:30:00,10.78552,0.6803600000000001,10.806957546,0.5155200000000001,0.15036000000000002,0.537,10.27,0.53,10.2836666613,6.48,0.36,6.4899922958000005,0.0,0.0,0.0,6.48,0.36,6.4899922958000005
2021-01-31 12:00:00,11.23624,0.68932,11.2573643185,0.5462400000000001,0.15932000000000002,0.5690000000000001,10.69,0.53,10.7031303832,6.54288,0.36084000000000005,6.5528226132,0.00288,0.00084,0.003,6.54,0.36,6.5499007626
2021-01-31 12:30:00,11.65672,0.8669600000000001,11.6889152961,0.60672,0.17696,0.632,11.05,0.6900000000000001,11.0715220273,6.60384,0.36112000000000005,6.6137062529,0.0038400000000000005,0.0011200000000000001,0.004,6.6,0.36,6.6098108899
2021-01-31 13:00:00,11.39872,0.8579600000000001,11.4309629078,0.9187200000000001,0.26796000000000003,0.9570000000000001,10.48,0.59,10.4965946859,6.62384,0.33112,6.6321110365,0.0038400000000000005,0.0011200000000000001,0.004,6.62,0.33,6.6282199722
2021-01-31 13:30:00,11.02824,0.82532,11.0590791027,0.9782400000000001,0.28532,1.019,10.05,0.54,10.0644970068,6.38288,0.33084,6.3914483648000004,0.00288,0.00084,0.003,6.38,0.33,6.3885287821
2021-01-31 14:00:00,10.92336,0.8234800000000001,10.9543558916,0.90336,0.26348000000000005,0.9410000000000001,10.02,0.56,10.035636502,6.41288,0.33084,6.4214083346,0.00288,0.00084,0.003,6.41,0.33,6.4184889187
2021-01-31 14:30:00,10.89496,0.74728,10.9205577147,0.7449600000000001,0.21728000000000003,0.776,10.15,0.53,10.163828019,6.47384,0.33112,6.4823024305,0.0038400000000000005,0.0011200000000000001,0.004,6.47,0.33,6.4784102988
2021-01-31 15:00:00,10.80656,0.67608,10.8276878049,0.7065600000000001,0.20608,0.736,10.1,0.47000000000000003,10.1109297298,6.44192,0.27056,6.4475992431,0.0019200000000000003,0.0005600000000000001,0.002,6.44,0.27,6.4456574529
2021-01-31 15:30:00,10.67328,0.57304,10.6886519636,0.59328,0.17304000000000003,0.618,10.08,0.4,10.087933386,6.50096,0.30028000000000005,6.5078912867,0.0009600000000000001,0.00028000000000000003,0.001,6.5,0.30000000000000004,6.5069193940000005
2021-01-31 16:00:00,10.98104,0.50072,10.9924501363,0.5510400000000001,0.16072,0.5740000000000001,10.43,0.34,10.4355402352,6.62,0.26,6.6251037728,0.0,0.0,0.0,6.62,0.26,6.6251037728
2021-01-31 16:30:00,11.38792,0.47856000000000004,11.3979709422,0.5779200000000001,0.16856000000000002,0.602,10.81,0.31,10.8144440449,6.77,0.30000000000000004,6.776643712,0.0,0.0,0.0,6.77,0.30000000000000004,6.776643712
2021-01-31 17:00:00,12.45352,0.62436,12.4691613912,0.56352,0.16436,0.587,11.89,0.46,11.8988949067,7.12,0.4,7.1312271034,0.0,0.0,0.0,7.12,0.4,7.1312271034
2021-01-31 17:30:00,12.59848,0.68164,12.6169065702,0.58848,0.17164000000000001,0.613,12.01,0.51,12.0208235991,7.51,0.4,7.5206449192000004,0.0,0.0,0.0,7.51,0.4,7.5206449192000004
2021-01-31 18:00:00,12.41744,0.58592,12.4312557049,0.63744,0.18592,0.664,11.78,0.4,11.786789215,7.44,0.28,7.4452669529,0.0,0.0,0.0,7.44,0.28,7.4452669529
2021-01-31 18:30:00,12.03488,0.5068400000000001,12.0455478663,0.67488,0.19684000000000001,0.7030000000000001,11.36,0.31,11.3642289664,7.2,0.24,7.2039988895,0.0,0.0,0.0,7.2,0.24,7.2039988895
2021-01-31 19:00:00,11.354,0.167,11.3552280911,0.744,0.217,0.775,10.61,-0.05,10.6101178127,6.96,0.2,6.9628729703,0.0,0.0,0.0,6.96,0.2,6.9628729703
2021-01-31 19:30:00,10.9408,0.3194,10.945461205400001,0.5808,0.1694,0.605,10.36,0.15,10.3610858504,6.83,0.25,6.8345738711,0.0,0.0,0.0,6.83,0.25,6.8345738711
2021-01-31 20:00:00,10.3152,0.4586,10.325389338899999,0.7152000000000001,0.2086,0.745,9.6,0.25,9.6032546566,6.43,0.25,6.4348581958,0.0,0.0,0.0,6.43,0.25,6.4348581958
2021-01-31 20:30:00,9.97576,0.50168,9.9883667534,0.7257600000000001,0.21168,0.756,9.25,0.29,9.2545448294,6.5,0.25,6.5048059156,0.0,0.0,0.0,6.5,0.25,6.5048059156
2021-01-31 21:00:00,9.41736,0.58048,9.4352332457,0.6873600000000001,0.20048000000000002,0.716,8.73,0.38,8.7382664185,6.05,0.23,6.0543703223,0.0,0.0,0.0,6.05,0.23,6.0543703223
2021-01-31 21:30:00,8.93768,0.51724,8.9526343051,0.60768,0.17724,0.633,8.33,0.34,8.336935888,5.6,0.21,5.6039361167,0.0,0.0,0.0,5.6,0.21,5.6039361167
2021-01-31 22:00:00,8.68248,0.42864,8.6930541929,0.61248,0.17864000000000002,0.638,8.07,0.25,8.0738714382,5.39,0.18,5.3930047283,0.0,0.0,0.0,5.39,0.18,5.3930047283
2021-01-31 22:30:00,8.0532,0.3526,8.0609153947,0.7632,0.22260000000000002,0.795,7.29,0.13,7.2911590299,5.04,0.09,5.0408035074,0.0,0.0,0.0,5.04,0.09,5.0408035074
2021-01-31 23:00:00,7.32832,0.48576,7.3444017319,0.80832,0.23576000000000003,0.842,6.52,0.25,6.5247911844,4.5600000000000005,0.05,4.5602741146,0.0,0.0,0.0,4.5600000000000005,0.05,4.5602741146
2021-01-31 23:30:00,6.80432,0.40876,6.8165867852,0.78432,0.22876000000000002,0.8170000000000001,6.02,0.18,6.0226904287,4.2,0.19,4.2042954225,0.0,0.0,0.0,4.2,0.19,4.2042954225
2021-02-01 00:00:00,6.73456,0.27008000000000004,6.7399734124,0.75456,0.22008000000000003,0.786,5.98,0.05,5.9802090264,3.92,-0.15,3.9228688482000003,0.0,0.0,0.0,3.92,-0.15,3.9228688482000003
2021-02-01 00:30:00,6.80576,0.49168000000000006,6.8234975196,0.7257600000000001,0.21168,0.756,6.08,0.28,6.0864439536,3.98,0.11,3.9815198103,0.0,0.0,0.0,3.98,0.11,3.9815198103
2021-02-01 01:00:00,7.3616,0.5088,7.379162012,0.9216000000000001,0.26880000000000004,0.96,6.44,0.24,6.444470498,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245
2021-02-01 01:30:00,7.56304,0.5117200000000001,7.5803318793,0.86304,0.25172,0.899,6.7,0.26,6.7050428783000005,4.41,0.22,4.4154841184,0.0,0.0,0.0,4.41,0.22,4.4154841184
2021-02-01 02:00:00,7.52536,0.5494800000000001,7.545394052,0.8553600000000001,0.24948,0.891,6.67,0.30000000000000004,6.6767432181,4.32,0.1,4.3211572524,0.0,0.0,0.0,4.32,0.1,4.3211572524
2021-02-01 02:30:00,7.52488,0.49684000000000006,7.5412644165,0.67488,0.19684000000000001,0.7030000000000001,6.85,0.30000000000000004,6.856566196,4.38,0.2,4.3845638324,0.0,0.0,0.0,4.38,0.2,4.3845638324
2021-02-01 03:00:00,7.23576,0.54668,7.2563821426,0.8457600000000001,0.24668,0.881,6.39,0.30000000000000004,6.3970383772,4.57,0.24,4.5762976302,0.0,0.0,0.0,4.57,0.24,4.5762976302
2021-02-01 03:30:00,7.15968,0.53324,7.1795099136000005,0.7996800000000001,0.23324000000000003,0.833,6.36,0.30000000000000004,6.3670715404,4.68,0.24,4.6861498055,0.0,0.0,0.0,4.68,0.24,4.6861498055
2021-02-01 04:00:00,7.09328,0.5630400000000001,7.1155909944,0.83328,0.24304,0.868,6.26,0.32,6.2681735777,5.0,0.45,5.020209159,0.0,0.0,0.0,5.0,0.45,5.020209159
2021-02-01 04:30:00,7.222,0.581,7.2453326356,0.792,0.231,0.8250000000000001,6.43,0.35000000000000003,6.4395186155,4.64,0.49,4.6658011102,0.0,0.0,0.0,4.64,0.49,4.6658011102
2021-02-01 05:00:00,7.42648,0.6206400000000001,7.4523686973,0.75648,0.22064000000000003,0.788,6.67,0.4,6.6819832385,4.59,0.49,4.6160805886,0.0,0.0,0.0,4.59,0.49,4.6160805886
2021-02-01 05:30:00,8.10384,0.8661200000000001,8.1499930429,0.84384,0.24612000000000003,0.879,7.26,0.62,7.2864257356,4.97,0.61,5.0072946788,0.0,0.0,0.0,4.97,0.61,5.0072946788
2021-02-01 06:00:00,8.05848,0.7816400000000001,8.0962992163,0.8284800000000001,0.24164000000000002,0.863,7.23,0.54,7.2501379297,4.99,0.5700000000000001,5.0224496015,0.0,0.0,0.0,4.99,0.5700000000000001,5.0224496015
2021-02-01 06:30:00,8.98608,0.90344,9.0313807139,0.7660800000000001,0.22344000000000003,0.798,8.22,0.68,8.2480785641,5.63,0.6900000000000001,5.6721248223,0.0,0.0,0.0,5.63,0.6900000000000001,5.6721248223
2021-02-01 07:00:00,9.93896,1.29428,10.0228781595,0.7689600000000001,0.22428,0.801,9.17,1.07,9.2322153354,6.31,0.91,6.375280386,0.0,0.0,0.0,6.31,0.91,6.375280386
2021-02-01 07:30:00,11.10392,1.62656,11.2224211648,0.6739200000000001,0.19656,0.7020000000000001,10.43,1.43,10.5275733196,6.75,0.96,6.8179249043,0.0,0.0,0.0,6.75,0.96,6.8179249043
2021-02-01 08:00:00,11.95536,1.88948,12.1037501379,0.8553600000000001,0.24948,0.891,11.1,1.6400000000000001,11.2204990976,7.08,1.13,7.1696094733,0.0,0.0,0.0,7.08,1.13,7.1696094733
2021-02-01 08:30:00,12.47376,1.9706800000000002,12.6284705408,0.8937600000000001,0.26068,0.931,11.58,1.71,11.7055755946,7.61,1.3,7.7202396336,0.0,0.0,0.0,7.61,1.3,7.7202396336
2021-02-01 09:00:00,12.94656,2.16608,13.1265120424,0.9465600000000001,0.27608000000000005,0.986,12.0,1.8900000000000001,12.1479257489,7.88,1.26,7.98010025,0.0,0.0,0.0,7.88,1.26,7.98010025
2021-02-01 09:30:00,12.99896,2.61928,13.2602258201,0.8889600000000001,0.25928,0.926,12.11,2.36,12.3378158521,7.96,1.17,8.0455267074,0.0,0.0,0.0,7.96,1.17,8.0455267074
2021-02-01 10:00:00,13.39336,2.58848,13.6411993901,0.7833600000000001,0.22848000000000002,0.8160000000000001,12.61,2.36,12.8289399406,8.26,1.3,8.3616744735,0.0,0.0,0.0,8.26,1.3,8.3616744735
2021-02-01 10:30:00,13.07584,2.41212,13.2964624844,0.7958400000000001,0.23212000000000002,0.8290000000000001,12.28,2.18,12.4720006414,9.04,1.48,9.1603493383,0.0,0.0,0.0,9.04,1.48,9.1603493383
2021-02-01 11:00:00,11.23712,2.12416,11.436123539,0.8371200000000001,0.24416000000000002,0.872,10.4,1.88,10.568557139,10.83,1.8399999999999999,10.9851945818,0.0,0.0,0.0,10.83,1.8399999999999999,10.9851945818
2021-02-01 11:30:00,14.13696,2.62828,14.3792035176,0.81696,0.23828000000000002,0.851,13.32,2.39,13.5327196084,8.33,1.23,8.420320659,0.0,0.0,0.0,8.33,1.23,8.420320659
2021-02-01 12:00:00,14.23664,2.82652,14.5145145906,0.7766400000000001,0.22652000000000003,0.809,13.46,2.6,13.7088146825,8.51,1.26,8.6027728088,0.0,0.0,0.0,8.51,1.26,8.6027728088
2021-02-01 12:30:00,14.16632,2.62476,14.4074282021,0.7363200000000001,0.21476,0.767,13.43,2.41,13.6445227106,8.64,1.3599999999999999,8.7463821092,0.0,0.0,0.0,8.64,1.3599999999999999,8.7463821092
2021-02-01 13:00:00,13.6656,2.4908,13.8907418088,0.8256,0.24080000000000001,0.86,12.84,2.25,13.0356472797,8.55072,2.18396,8.8252191927,2.7907200000000003,0.81396,2.907,5.76,1.37,5.9206840821
2021-02-01 13:30:00,13.58888,2.3388400000000003,13.7886849337,0.81888,0.23884000000000002,0.853,12.77,2.1,12.941518458000001,8.67568,1.8962400000000001,8.880492644,2.93568,0.8562400000000001,3.058,5.74,1.04,5.8334552368
2021-02-01 14:00:00,13.17704,2.39872,13.3935895413,0.88704,0.25872,0.924,12.29,2.14,12.4749228455,8.61952,1.2223600000000001,8.7057618277,0.17952,0.052360000000000004,0.187,8.44,1.17,8.5207100643
2021-02-01 14:30:00,13.22896,2.44428,13.4528765474,0.7689600000000001,0.22428,0.801,12.46,2.22,12.6562237654,8.54,1.28,8.6353922899,0.0,0.0,0.0,8.54,1.28,8.6353922899
2021-02-01 15:00:00,13.18032,2.59176,13.432723298,0.7603200000000001,0.22176,0.792,12.42,2.37,12.6441013916,8.69,1.33,8.7911887706,0.0,0.0,0.0,8.69,1.33,8.7911887706
2021-02-01 15:30:00,13.03736,2.53548,13.2816194269,0.8073600000000001,0.23548000000000002,0.841,12.23,2.3,12.4443923114,8.71,1.3599999999999999,8.8155374198,0.0,0.0,0.0,8.71,1.3599999999999999,8.8155374198
2021-02-01 16:00:00,13.25832,2.48576,13.4893310435,0.80832,0.23576000000000003,0.842,12.45,2.25,12.6516797304,8.3,1.06,8.3674129813,0.0,0.0,0.0,8.3,1.06,8.3674129813
2021-02-01 16:30:00,13.75864,2.41252,13.9685513708,0.7286400000000001,0.21252000000000001,0.759,13.03,2.2,13.2144201538,8.59,1.11,8.6614202069,0.0,0.0,0.0,8.59,1.11,8.6614202069
2021-02-01 17:00:00,13.97368,2.12524,14.1343686736,0.7036800000000001,0.20524,0.733,13.27,1.92,13.4081803389,8.788,1.849,8.9804089551,2.328,0.679,2.425,6.46,1.17,6.5650971050999996
2021-02-01 17:30:00,14.22704,1.74872,14.3341092782,0.6470400000000001,0.18872000000000003,0.674,13.58,1.56,13.6693086877,8.93856,2.00708,9.1611257496,2.93856,0.8570800000000001,3.061,6.0,1.15,6.1092143521
2021-02-01 18:00:00,14.1432,1.6876,14.243528355,0.6432,0.18760000000000002,0.67,13.5,1.5,13.5830777072,8.88896,1.9542800000000002,9.1012537708,2.92896,0.85428,3.051,5.96,1.1,6.0606600301
2021-02-01 18:30:00,13.71344,1.6189200000000001,13.8086689655,0.6134400000000001,0.17892000000000002,0.639,13.1,1.44,13.1789073902,9.11784,1.00312,9.1728542995,0.14784,0.043120000000000006,0.154,8.97,0.96,9.0212249723
2021-02-01 19:00:00,13.45456,1.63508,13.5535482956,0.63456,0.18508000000000002,0.661,12.82,1.45,12.9017401927,8.47,0.84,8.511550975,0.0,0.0,0.0,8.47,0.84,8.511550975
2021-02-01 19:30:00,12.7708,1.5894,12.8693249629,0.5808,0.1694,0.605,12.19,1.42,12.2724284475,8.44,0.93,8.4910835587,0.0,0.0,0.0,8.44,0.93,8.4910835587
2021-02-01 20:00:00,11.68096,1.36028,11.759897457,0.72096,0.21028000000000002,0.751,10.96,1.15,11.0201678753,8.26,0.9,8.3088868087,0.0,0.0,0.0,8.26,0.9,8.3088868087
2021-02-01 20:30:00,11.20944,1.38692,11.2949144397,0.7094400000000001,0.20692000000000002,0.739,10.5,1.18,10.5660967249,7.78,0.81,7.8220521604,0.0,0.0,0.0,7.78,0.81,7.8220521604
2021-02-01 21:00:00,10.9476,1.3918,11.0357171493,0.6576000000000001,0.1918,0.685,10.29,1.2,10.3597345526,7.36,0.81,7.4044378585,0.0,0.0,0.0,7.36,0.81,7.4044378585
2021-02-01 21:30:00,10.4348,1.3264,10.5187636156,0.6048,0.1764,0.63,9.83,1.15,9.897039961499999,7.11,0.76,7.1505034788,0.0,0.0,0.0,7.11,0.76,7.1505034788
2021-02-01 22:00:00,9.70336,1.2134800000000001,9.7789431433,0.6633600000000001,0.19348,0.6910000000000001,9.04,1.02,9.0973622551,6.71,0.7000000000000001,6.7464138622,0.0,0.0,0.0,6.71,0.7000000000000001,6.7464138622
2021-02-01 22:30:00,9.06408,1.04744,9.1244000789,0.57408,0.16744,0.598,8.49,0.88,8.5354847548,6.33,0.59,6.3574365903,0.0,0.0,0.0,6.33,0.59,6.3574365903
2021-02-01 23:00:00,8.57928,1.27104,8.6729226908,0.68928,0.20104000000000002,0.718,7.89,1.07,7.9622233076,6.06,0.65,6.0947600445,0.0,0.0,0.0,6.06,0.65,6.0947600445
2021-02-01 23:30:00,8.31352,1.26936,8.409868584,0.68352,0.19936,0.712,7.63,1.07,7.704660927,5.23,0.48,5.2519805788,0.0,0.0,0.0,5.23,0.48,5.2519805788
2021-02-02 00:00:00,7.8404,1.1272,7.921013319,0.7104,0.20720000000000002,0.74,7.13,0.92,7.1891098197,4.62,0.41000000000000003,4.6381569616,0.0,0.0,0.0,4.62,0.41000000000000003,4.6381569616
2021-02-02 00:30:00,7.69928,1.05104,7.7706883608,0.68928,0.20104000000000002,0.718,7.01,0.85,7.0613454809,5.08,0.5700000000000001,5.1118783241,0.0,0.0,0.0,5.08,0.5700000000000001,5.1118783241
2021-02-02 01:00:00,8.6,1.23,8.6875140288,0.72,0.21,0.75,7.88,1.02,7.9457409975,5.64,0.63,5.675077092,0.0,0.0,0.0,5.64,0.63,5.675077092
2021-02-02 01:30:00,8.99048,1.21264,9.0718921069,0.6604800000000001,0.19264,0.6880000000000001,8.33,1.02,8.3922166321,5.63,0.53,5.6548916877,0.0,0.0,0.0,5.63,0.53,5.6548916877
2021-02-02 02:00:00,8.71424,1.17832,8.7935440409,0.7142400000000001,0.20832,0.744,8.0,0.97,8.0585916884,5.42,0.46,5.4394852698000005,0.0,0.0,0.0,5.42,0.46,5.4394852698000005
2021-02-02 02:30:00,8.37056,1.18308,8.4537537816,0.7305600000000001,0.21308000000000002,0.761,7.64,0.97,7.7013310538,5.33,0.46,5.3498130808,0.0,0.0,0.0,5.33,0.46,5.3498130808
2021-02-02 03:00:00,8.244,1.187,8.3290158482,0.744,0.217,0.775,7.5,0.97,7.5624665289,5.4,0.55,5.427936993,0.0,0.0,0.0,5.4,0.55,5.427936993
2021-02-02 03:30:00,8.33696,1.1932800000000001,8.4219249106,0.69696,0.20328000000000002,0.726,7.64,0.99,7.703875648,5.34,0.58,5.371405775,0.0,0.0,0.0,5.34,0.58,5.371405775
2021-02-02 04:00:00,8.17944,1.31692,8.2847762191,0.7094400000000001,0.20692000000000002,0.739,7.47,1.11,7.5520195974,5.42,0.63,5.4564915468,0.0,0.0,0.0,5.42,0.63,5.4564915468
2021-02-02 04:30:00,8.05312,1.31216,8.1593201678,0.6931200000000001,0.20216,0.722,7.36,1.11,7.443231825,5.37,0.61,5.4045351326,0.0,0.0,0.0,5.37,0.61,5.4045351326
2021-02-02 05:00:00,8.07712,1.38916,8.1957082061,0.7171200000000001,0.20916,0.747,7.36,1.18,7.4539922189,5.29,0.63,5.3273820963,0.0,0.0,0.0,5.29,0.63,5.3273820963
2021-02-02 05:30:00,8.37696,1.38328,8.4904017808,0.69696,0.20328000000000002,0.726,7.68,1.18,7.7701222642,5.36,0.66,5.40048146,0.0,0.0,0.0,5.36,0.66,5.40048146
2021-02-02 06:00:00,8.7956,1.3458,8.8979636434,0.7056,0.2058,0.735,8.09,1.1400000000000001,8.1699265603,4.95,0.62,4.9886771794,0.0,0.0,0.0,4.95,0.62,4.9886771794
2021-02-02 06:30:00,9.46352,1.67936,9.6113714318,0.68352,0.19936,0.712,8.78,1.48,8.9038643296,5.23,0.62,5.2666213078,0.0,0.0,0.0,5.23,0.62,5.2666213078
2021-02-02 07:00:00,10.11136,1.68748,10.2512043097,0.7113600000000001,0.20748000000000003,0.741,9.4,1.48,9.5157973917,5.9,0.92,5.9712980163000005,0.0,0.0,0.0,5.9,0.92,5.9712980163000005
2021-02-02 07:30:00,10.86816,1.80488,11.0170092856,0.6681600000000001,0.19488000000000003,0.6960000000000001,10.2,1.6099999999999999,10.3262820027,6.62,1.05,6.7027531657,0.0,0.0,0.0,6.62,1.05,6.7027531657
2021-02-02 08:00:00,11.99056,1.99308,12.1550770051,0.7305600000000001,0.21308000000000002,0.761,11.26,1.78,11.3998245601,6.86,1.08,6.944494222,0.0,0.0,0.0,6.86,1.08,6.944494222
2021-02-02 08:30:00,12.20224,2.14232,12.3888738794,0.76224,0.22232000000000002,0.794,11.44,1.92,11.6,6.78,1.04,6.8593002559,0.0,0.0,0.0,6.78,1.04,6.8593002559
2021-02-02 09:00:00,12.29344,2.34892,12.5158336598,0.8534400000000001,0.24892000000000003,0.889,11.44,2.1,11.6311478367,7.46096,1.23028,7.5617136285,0.0009600000000000001,0.00028000000000000003,0.001,7.46,1.23,7.5607208651
2021-02-02 09:30:00,12.32368,2.54524,12.583772701400001,0.9436800000000001,0.27524000000000004,0.983,11.38,2.27,11.6041932076,7.80096,1.36028,7.9186702545,0.0009600000000000001,0.00028000000000000003,0.001,7.8,1.3599999999999999,7.9176764268
2021-02-02 10:00:00,12.45344,2.53892,12.7096137864,0.8534400000000001,0.24892000000000003,0.889,11.6,2.29,11.8238783823,7.97096,1.3302800000000001,8.0812033881,0.0009600000000000001,0.00028000000000000003,0.001,7.97,1.33,8.0802103933
2021-02-02 10:30:00,12.4736,2.5148,12.7245792072,0.8736,0.2548,0.91,11.6,2.26,11.818104755,8.13,1.46,8.2600544792,0.0,0.0,0.0,8.13,1.46,8.2600544792
2021-02-02 11:00:00,12.41864,2.54252,12.6762386929,0.9686400000000001,0.28252000000000005,1.009,11.45,2.26,11.6709082766,8.00672,1.46196,8.1390965223,0.00672,0.0019600000000000004,0.007,8.0,1.46,8.1321337913
2021-02-02 11:30:00,12.10424,2.53832,12.3675257994,0.9542400000000001,0.27832,0.994,11.15,2.26,11.3767350325,7.9448,1.4614,8.0780899351,0.0048000000000000004,0.0014,0.005,7.94,1.46,8.0731158793
2021-02-02 12:00:00,11.66024,2.80132,11.9920219563,1.41024,0.41132,1.469,10.25,2.39,10.5249513063,7.49496,1.35728,7.6168651294,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.47,1.35,7.5910078382
2021-02-02 12:30:00,11.688,2.8890000000000002,12.0397535274,1.608,0.46900000000000003,1.675,10.08,2.42,10.3664265781,7.38112,1.37616,7.5083119807,0.021120000000000003,0.0061600000000000005,0.022,7.36,1.37,7.4864210408
2021-02-02 13:00:00,11.9184,2.8462,12.2535347145,1.3584,0.3962,1.415,10.56,2.45,10.8404843065,7.8092,1.3756,7.9294312532,0.019200000000000002,0.0056,0.02,7.79,1.37,7.9095511883
2021-02-02 13:30:00,11.72952,2.85736,12.0725368337,1.25952,0.36736,1.312,10.47,2.49,10.7620165397,7.76672,1.33196,7.8801051389,0.00672,0.0019600000000000004,0.007,7.76,1.33,7.8731505765000005
2021-02-02 14:00:00,11.27848,2.83164,11.6285122092,1.30848,0.38164000000000003,1.363,9.97,2.45,10.2666158007,7.54632,1.40476,7.675955719,0.01632,0.00476,0.017,7.53,1.4,7.6590404099
2021-02-02 14:30:00,10.96848,2.64164,11.2821015507,1.30848,0.38164000000000003,1.363,9.66,2.26,9.9208467381,7.1348,1.3214000000000001,7.2561331989,0.0048000000000000004,0.0014,0.005,7.13,1.32,7.2511585281
2021-02-02 15:00:00,11.874880000000001,2.52684,12.1407452572,0.91488,0.26684,0.9530000000000001,10.96,2.26,11.1905853287,7.82,1.4100000000000001,7.9460996722,0.0,0.0,0.0,7.82,1.4100000000000001,7.9460996722
2021-02-02 15:30:00,12.20696,2.36328,12.4336223523,0.69696,0.20328000000000002,0.726,11.51,2.16,11.7109222523,8.0,1.34,8.1114486992,0.0,0.0,0.0,8.0,1.34,8.1114486992
2021-02-02 16:00:00,12.308,2.269,12.5153995142,0.648,0.189,0.675,11.66,2.08,11.8440702463,7.96,1.34,8.0720009911,0.0,0.0,0.0,7.96,1.34,8.0720009911
2021-02-02 16:30:00,12.3844,2.1192,12.5644089395,0.6144000000000001,0.1792,0.64,11.77,1.94,11.928809664,8.07,1.24,8.1647106501,0.0,0.0,0.0,8.07,1.24,8.1647106501
2021-02-02 17:00:00,13.0336,1.8698000000000001,13.167037669900001,0.5136000000000001,0.14980000000000002,0.535,12.52,1.72,12.6375947079,8.65,1.18,8.7301145468,0.0,0.0,0.0,8.65,1.18,8.7301145468
2021-02-02 17:30:00,13.99808,1.7794400000000001,14.1107282023,0.47808000000000006,0.13944,0.498,13.52,1.6400000000000001,13.619104229,8.7,1.12,8.7717957113,0.0,0.0,0.0,8.7,1.12,8.7717957113
2021-02-02 18:00:00,14.05568,1.8762400000000001,14.1803531973,0.53568,0.15624000000000002,0.558,13.52,1.72,13.6289691466,9.04,1.12,9.1091163128,0.0,0.0,0.0,9.04,1.12,9.1091163128
2021-02-02 18:30:00,13.4528,1.8754,13.5828919233,0.5328,0.1554,0.555,12.92,1.72,13.0339863434,8.77,1.03,8.8302774588,0.0,0.0,0.0,8.77,1.03,8.8302774588
2021-02-02 19:00:00,12.82528,1.70904,12.938648492,0.5452800000000001,0.15904000000000001,0.5680000000000001,12.28,1.55,12.3774351139,8.22,0.79,8.2578750293,0.0,0.0,0.0,8.22,0.79,8.2578750293
2021-02-02 19:30:00,12.42704,1.64372,12.5352757688,0.5270400000000001,0.15372000000000002,0.549,11.9,1.49,11.992918744,8.22,1.02,8.2830429191,0.0,0.0,0.0,8.22,1.02,8.2830429191
2021-02-02 20:00:00,11.872,1.611,11.9808056908,0.552,0.161,0.5750000000000001,11.32,1.45,11.4124887733,7.73,0.96,7.789383801,0.0,0.0,0.0,7.73,0.96,7.789383801
2021-02-02 20:30:00,11.24512,1.5631599999999999,11.3532459235,0.52512,0.15316000000000002,0.547,10.72,1.4100000000000001,10.8123309235,7.48,0.87,7.5304249548,0.0,0.0,0.0,7.48,0.87,7.5304249548
2021-02-02 21:00:00,10.45488,1.45184,10.5552051235,0.55488,0.16184,0.578,9.9,1.29,9.983691702,7.03,0.9,7.0873761012,0.0,0.0,0.0,7.03,0.9,7.0873761012
2021-02-02 21:30:00,9.90064,1.25352,9.979678592,0.56064,0.16352000000000003,0.584,9.34,1.09,9.4033876874,6.84,0.9400000000000001,6.9042885224,0.0,0.0,0.0,6.84,0.9400000000000001,6.9042885224
2021-02-02 22:00:00,9.23976,1.21368,9.3191300023,0.6297600000000001,0.18368,0.656,8.61,1.03,8.6713897387,6.32,0.8200000000000001,6.3729741879,0.0,0.0,0.0,6.32,0.8200000000000001,6.3729741879
2021-02-02 22:30:00,9.09528,1.26904,9.1833861293,0.5452800000000001,0.15904000000000001,0.5680000000000001,8.55,1.11,8.6217515622,5.97,0.7000000000000001,6.0108984353,0.0,0.0,0.0,5.97,0.7000000000000001,6.0108984353
2021-02-02 23:00:00,8.56816,1.2698800000000001,8.6617527672,0.5481600000000001,0.15988000000000002,0.5710000000000001,8.02,1.11,8.0964498393,5.63,0.73,5.6771295564,0.0,0.0,0.0,5.63,0.73,5.6771295564
2021-02-02 23:30:00,7.97936,1.2614800000000002,8.0784601132,0.51936,0.15148,0.541,7.46,1.11,7.5421283468,5.37,0.74,5.420747181,0.0,0.0,0.0,5.37,0.74,5.420747181
2021-02-03 00:00:00,7.39912,1.25016,7.5039907248999995,0.54912,0.16016000000000002,0.5720000000000001,6.85,1.09,6.9361805051,5.21,0.77,5.2665928265,0.0,0.0,0.0,5.21,0.77,5.2665928265
2021-02-03 00:30:00,7.43664,1.24652,7.5403863694,0.53664,0.15652000000000002,0.559,6.9,1.09,6.9855636852,5.29,0.77,5.3457459723,0.0,0.0,0.0,5.29,0.77,5.3457459723
2021-02-03 01:00:00,8.38008,1.25044,8.4728590806,0.55008,0.16044,0.5730000000000001,7.83,1.09,7.9055044115,5.77,0.89,5.838236035,0.0,0.0,0.0,5.77,0.89,5.838236035
2021-02-03 01:30:00,8.50856,1.18708,8.5909692236,0.53856,0.15708000000000003,0.561,7.97,1.03,8.036280234,5.44,0.76,5.4928316923,0.0,0.0,0.0,5.44,0.76,5.4928316923
2021-02-03 02:00:00,8.23104,1.04072,8.2965726418,0.5510400000000001,0.16072,0.5740000000000001,7.68,0.88,7.7302522598,5.21,0.7000000000000001,5.2568146248,0.0,0.0,0.0,5.21,0.7000000000000001,5.2568146248
2021-02-03 02:30:00,8.0128,1.0354,8.0794193479,0.5328,0.1554,0.555,7.48,0.88,7.5315868182,5.49,0.78,5.5451330011,0.0,0.0,0.0,5.49,0.78,5.5451330011
2021-02-03 03:00:00,7.86584,1.09212,7.9412949196,0.55584,0.16212000000000001,0.579,7.31,0.93,7.3689212236,5.4,0.78,5.4560425218,0.0,0.0,0.0,5.4,0.78,5.4560425218
2021-02-03 03:30:00,7.6595200000000006,0.9973600000000001,7.7241810958,0.53952,0.15736,0.562,7.12,0.84,7.1693793316,5.38,0.84,5.445181356,0.0,0.0,0.0,5.38,0.84,5.445181356
2021-02-03 04:00:00,7.52392,1.09156,7.6026886955,0.5539200000000001,0.16156,0.577,6.97,0.93,7.0317707585,5.45,0.9,5.5238120895,0.0,0.0,0.0,5.45,0.9,5.5238120895
2021-02-03 04:30:00,7.4924,1.0482,7.5653672085,0.5424,0.1582,0.5650000000000001,6.95,0.89,7.0067538846,5.23,0.86,5.3002358438,0.0,0.0,0.0,5.23,0.86,5.3002358438
2021-02-03 05:00:00,7.4268,1.0724,7.5038256909,0.5568000000000001,0.16240000000000002,0.58,6.87,0.91,6.930007215,5.15,0.8,5.2117655358,0.0,0.0,0.0,5.15,0.8,5.2117655358
2021-02-03 05:30:00,7.80896,1.20428,7.9012749984,0.5289600000000001,0.15428,0.551,7.28,1.05,7.3553313997,5.39,0.88,5.4613642984,0.0,0.0,0.0,5.39,0.88,5.4613642984
2021-02-03 06:00:00,8.1468,1.4024,8.2666242203,0.5568000000000001,0.16240000000000002,0.58,7.59,1.24,7.6906241619,5.39,0.9,5.4646225853,0.0,0.0,0.0,5.39,0.9,5.4646225853
2021-02-03 06:30:00,8.86336,1.6684800000000002,9.0190340946,0.5433600000000001,0.15848,0.5660000000000001,8.32,1.51,8.4559150895,5.49,0.81,5.5494324034,0.0,0.0,0.0,5.49,0.81,5.5494324034
2021-02-03 07:00:00,9.67776,1.70268,9.8264010604,0.55776,0.16268000000000002,0.581,9.12,1.54,9.2491080651,5.82,0.93,5.8938357629,0.0,0.0,0.0,5.82,0.93,5.8938357629
2021-02-03 07:30:00,10.67624,1.78932,10.825145107600001,0.5462400000000001,0.15932000000000002,0.5690000000000001,10.13,1.63,10.2603021398,6.8100000000000005,1.19,6.913190291,0.0,0.0,0.0,6.8100000000000005,1.19,6.913190291
2021-02-03 08:00:00,11.32872,1.9229600000000002,11.4907646395,0.55872,0.16296000000000002,0.582,10.77,1.76,10.912859387,6.99,1.32,7.1135434208,0.0,0.0,0.0,6.99,1.32,7.1135434208
2021-02-03 08:30:00,11.962,2.246,12.1710295374,0.672,0.196,0.7000000000000001,11.29,2.05,11.4746067471,7.14,1.3599999999999999,7.268369831,0.0,0.0,0.0,7.14,1.3599999999999999,7.268369831
2021-02-03 09:00:00,12.340160000000001,2.35088,12.5620932014,0.62016,0.18088,0.646,11.72,2.17,11.9191987986,7.49,1.3599999999999999,7.6124700328,0.0,0.0,0.0,7.49,1.3599999999999999,7.6124700328
2021-02-03 09:30:00,12.24704,2.32372,12.4655390337,0.5270400000000001,0.15372000000000002,0.549,11.72,2.17,11.9191987986,7.57,1.3599999999999999,7.6911962659,0.0,0.0,0.0,7.57,1.3599999999999999,7.6911962659
2021-02-03 10:00:00,11.92744,2.37092,12.1608012318,0.7574400000000001,0.22092,0.789,11.17,2.15,11.3750340659,7.33192,1.37056,7.4589198682,0.0019200000000000003,0.0005600000000000001,0.002,7.33,1.37,7.4569296631
2021-02-03 10:30:00,11.68952,2.57736,11.9702824695,1.01952,0.29736,1.062,10.67,2.2800000000000002,10.9108798912,7.5744,1.4842,7.7184444676,0.014400000000000001,0.004200000000000001,0.015,7.5600000000000005,1.48,7.7035056955
2021-02-03 11:00:00,11.47832,2.46576,11.7401789765,1.04832,0.30576000000000003,1.092,10.43,2.16,10.6513144729,7.65248,1.42364,7.7837780672,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.64,1.42,7.7708429401
2021-02-03 11:30:00,11.69152,2.44336,11.944105156900001,0.97152,0.28336,1.012,10.72,2.16,10.9354469502,7.64672,1.4219600000000001,7.7778079817,0.00672,0.0019600000000000004,0.007,7.64,1.42,7.7708429401
2021-02-03 12:00:00,11.45128,2.73204,11.7726741312,1.24128,0.36204000000000003,1.293,10.21,2.37,10.481459822,7.49824,1.28532,7.6076047873,0.018240000000000003,0.00532,0.019,7.48,1.28,7.5887284837
2021-02-03 12:30:00,11.65232,2.57776,11.9340440757,1.19232,0.34776,1.242,10.46,2.23,10.6950689572,7.50112,1.32616,7.6174471838999995,0.021120000000000003,0.0061600000000000005,0.022,7.48,1.32,7.5955776607
2021-02-03 13:00:00,11.72232,2.60276,12.0077952098,1.3123200000000002,0.38276000000000004,1.367,10.41,2.22,10.6440828633,7.61768,1.32224,7.7315824511999995,0.007680000000000001,0.0022400000000000002,0.008,7.61,1.32,7.7236325651
2021-02-03 13:30:00,11.92032,2.5717600000000003,12.1945880783,1.00032,0.29176,1.042,10.92,2.2800000000000002,11.1554829568,7.61096,1.45028,7.7479045038,0.0009600000000000001,0.00028000000000000003,0.001,7.61,1.45,7.746909061
2021-02-03 14:00:00,11.67184,2.75012,11.9914556664,1.13184,0.33012,1.179,10.54,2.42,10.8142498584,7.44768,1.45224,7.587946916,0.007680000000000001,0.0022400000000000002,0.008,7.44,1.45,7.5799802111
2021-02-03 14:30:00,11.54944,2.81192,11.8868186829,1.06944,0.31192000000000003,1.114,10.48,2.5,10.774061444,7.6948,1.4814,7.8361019008,0.0048000000000000004,0.0014,0.005,7.69,1.48,7.8311238019000005
2021-02-03 15:00:00,11.7556,2.8758,12.1022459486,0.9456,0.2758,0.985,10.81,2.6,11.1182777443,7.77192,1.48056,7.9116874559,0.0019200000000000003,0.0005600000000000001,0.002,7.77,1.48,7.9096965808
2021-02-03 15:30:00,11.83,2.735,12.1420395733,0.84,0.245,0.875,10.99,2.49,11.2685491524,7.85288,1.55084,8.0045505183,0.00288,0.00084,0.003,7.85,1.55,8.0015623474
2021-02-03 16:00:00,12.18024,2.40132,12.4146922717,0.6902400000000001,0.20132000000000003,0.719,11.49,2.2,11.6987221524,8.17,1.55,8.3157320784,0.0,0.0,0.0,8.17,1.55,8.3157320784
2021-02-03 16:30:00,12.43304,2.20172,12.6264822734,0.62304,0.18172000000000002,0.649,11.81,2.02,11.9815065831,7.94,1.35,8.0539493418,0.0,0.0,0.0,7.94,1.35,8.0539493418
2021-02-03 17:00:00,12.84648,1.76564,12.9672484745,0.39648000000000005,0.11564,0.41300000000000003,12.45,1.65,12.5588614134,7.88,1.11,7.9577949207,0.0,0.0,0.0,7.88,1.11,7.9577949207
2021-02-03 17:30:00,13.40256,1.57908,13.4952624354,0.44256,0.12908,0.461,12.96,1.45,13.0408627015,8.53,1.04,8.5931658892,0.0,0.0,0.0,8.53,1.04,8.5931658892
2021-02-03 18:00:00,13.98176,1.7046800000000002,14.0852954034,0.46176000000000006,0.13468000000000002,0.481,13.52,1.57,13.6108522878,8.97,1.13,9.0408959733,0.0,0.0,0.0,8.97,1.13,9.0408959733
2021-02-03 18:30:00,13.89736,1.81048,14.0147940691,0.44736000000000004,0.13048,0.466,13.45,1.6800000000000002,13.5545158527,8.87,1.13,8.9416888785,0.0,0.0,0.0,8.87,1.13,8.9416888785
2021-02-03 19:00:00,13.07752,1.41636,13.1539957808,0.46752000000000005,0.13636,0.487,12.61,1.28,12.6747978288,8.45,0.93,8.5010234678,0.0,0.0,0.0,8.45,0.93,8.5010234678
2021-02-03 19:30:00,12.61408,1.47244,12.6997280995,0.45408000000000004,0.13244,0.47300000000000003,12.16,1.34,12.2336094428,8.06,0.96,8.116969878,0.0,0.0,0.0,8.06,0.96,8.116969878
2021-02-03 20:00:00,11.8404,1.3872,11.9213839801,0.47040000000000004,0.13720000000000002,0.49,11.37,1.25,11.4385051471,7.72,0.96,7.7794601355,0.0,0.0,0.0,7.72,0.96,7.7794601355
2021-02-03 20:30:00,11.52104,1.40572,11.6064814393,0.43104000000000003,0.12572,0.449,11.09,1.28,11.1636239636,7.32,0.92,7.3775876816,0.0,0.0,0.0,7.32,0.92,7.3775876816
2021-02-03 21:00:00,11.12752,1.5163600000000002,11.2303628169,0.46752000000000005,0.13636,0.487,10.66,1.38,10.7489534374,6.97,0.77,7.012403297,0.0,0.0,0.0,6.97,0.77,7.012403297
2021-02-03 21:30:00,10.6604,1.5472000000000001,10.7720915332,0.47040000000000004,0.13720000000000002,0.49,10.19,1.4100000000000001,10.2870889954,7.09,0.85,7.1407702666,0.0,0.0,0.0,7.09,0.85,7.1407702666
2021-02-03 22:00:00,9.85008,1.30044,9.9355533414,0.55008,0.16044,0.5730000000000001,9.3,1.1400000000000001,9.3696104508,6.79,0.87,6.845509477,0.0,0.0,0.0,6.79,0.87,6.845509477
2021-02-03 22:30:00,9.22568,1.20624,9.3042026203,0.53568,0.15624000000000002,0.558,8.69,1.05,8.7532051273,6.5,0.8300000000000001,6.5527780368,0.0,0.0,0.0,6.5,0.8300000000000001,6.5527780368
2021-02-03 23:00:00,8.70104,1.3207200000000001,8.8007044264,0.5510400000000001,0.16072,0.5740000000000001,8.15,1.16,8.2321382398,6.02,0.78,6.0703212436,0.0,0.0,0.0,6.02,0.78,6.0703212436
2021-02-03 23:30:00,8.24168,1.42924,8.3646886493,0.51168,0.14924,0.533,7.73,1.28,7.8352600467,5.6,0.78,5.6540604878,0.0,0.0,0.0,5.6,0.78,5.6540604878
