Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-04 00:00:00,7.7975200000000005,1.50136,7.9407430383,0.58752,0.17136,0.612,7.21,1.33,7.3316437448,4.75,0.5700000000000001,4.7840777586000005,0.0,0.0,0.0,4.75,0.5700000000000001,4.7840777586000005
2021-02-04 00:30:00,7.96632,1.46976,8.100768408,0.6163200000000001,0.17976,0.642,7.35,1.29,7.4623454758,5.35,0.74,5.4009351042,0.0,0.0,0.0,5.35,0.74,5.4009351042
2021-02-04 01:00:00,8.77976,1.31368,8.8774963137,0.6297600000000001,0.18368,0.656,8.15,1.13,8.2279645113,5.58,0.74,5.6288542351,0.0,0.0,0.0,5.58,0.74,5.6288542351
2021-02-04 01:30:00,8.8244,1.3892,8.9330796481,0.6144000000000001,0.1792,0.64,8.21,1.21,8.2986866431,5.52,0.74,5.569380576,0.0,0.0,0.0,5.52,0.74,5.569380576
2021-02-04 02:00:00,8.54592,1.46256,8.6701689949,0.62592,0.18256000000000003,0.652,7.92,1.28,8.0227676023,5.6,0.77,5.6526896253,0.0,0.0,0.0,5.6,0.77,5.6526896253
2021-02-04 02:30:00,8.19784,1.3731200000000001,8.312041819,0.6278400000000001,0.18312,0.654,7.57,1.19,7.6629628735,5.35,0.7000000000000001,5.3956000593,0.0,0.0,0.0,5.35,0.7000000000000001,5.3956000593
2021-02-04 03:00:00,8.13416,1.37788,8.2500371029,0.6441600000000001,0.18788000000000002,0.671,7.49,1.19,7.5839435652,5.28,0.7000000000000001,5.3261993954,0.0,0.0,0.0,5.28,0.7000000000000001,5.3261993954
2021-02-04 03:30:00,8.1596,1.3978000000000002,8.2784610285,0.6096,0.1778,0.635,7.55,1.22,7.6479343616,5.24,0.7000000000000001,5.2865489688,0.0,0.0,0.0,5.24,0.7000000000000001,5.2865489688
2021-02-04 04:00:00,7.97688,1.27284,8.0777927802,0.6268800000000001,0.18284,0.653,7.35,1.09,7.4303835702,5.17,0.7000000000000001,5.2171735643,0.0,0.0,0.0,5.17,0.7000000000000001,5.2171735643
2021-02-04 04:30:00,7.82344,1.10892,7.9016401462,0.6134400000000001,0.17892000000000002,0.639,7.21,0.93,7.2697317695,5.29,0.76,5.3443147362,0.0,0.0,0.0,5.29,0.76,5.3443147362
2021-02-04 05:00:00,7.80264,1.11452,7.8818364484,0.6326400000000001,0.18452000000000002,0.659,7.17,0.93,7.2300622404,5.21,0.8,5.2710625115,0.0,0.0,0.0,5.21,0.8,5.2710625115
2021-02-04 05:30:00,8.00096,1.14528,8.0825136684,0.60096,0.17528000000000002,0.626,7.4,0.97,7.4633035581,5.24,0.78,5.2977353652,0.0,0.0,0.0,5.24,0.78,5.2977353652
2021-02-04 06:00:00,8.37168,1.33424,8.4773358079,0.63168,0.18424000000000001,0.658,7.74,1.15,7.8249664536,5.37,0.76,5.4235136213,0.0,0.0,0.0,5.37,0.76,5.4235136213
2021-02-04 06:30:00,9.2036,1.6948,9.3583438706,0.6336,0.18480000000000002,0.66,8.57,1.51,8.7020112618,5.77,0.92,5.8428845616,0.0,0.0,0.0,5.77,0.92,5.8428845616
2021-02-04 07:00:00,9.913920000000001,1.75656,10.0683321757,0.6739200000000001,0.19656,0.7020000000000001,9.24,1.56,9.3707630426,6.41,1.09,6.5020150723,0.0,0.0,0.0,6.41,1.09,6.5020150723
2021-02-04 07:30:00,11.22344,2.04892,11.4089297745,0.6134400000000001,0.17892000000000002,0.639,10.61,1.87,10.7735323826,6.99,1.19,7.0905712041,0.0,0.0,0.0,6.99,1.19,7.0905712041
2021-02-04 08:00:00,11.99416,2.21788,12.1974942427,0.6441600000000001,0.18788000000000002,0.671,11.35,2.03,11.5301084123,7.3,1.28,7.411369644,0.0,0.0,0.0,7.3,1.28,7.411369644
2021-02-04 08:30:00,12.49872,2.30796,12.710022856,0.6787200000000001,0.19796000000000002,0.707,11.82,2.11,12.0068522103,7.27,1.31,7.3870833216000005,0.0,0.0,0.0,7.27,1.31,7.3870833216000005
2021-02-04 09:00:00,12.57328,2.49804,12.8190317029,0.71328,0.20804000000000003,0.743,11.86,2.29,12.0790603939,7.91,1.4100000000000001,8.0346872995,0.0,0.0,0.0,7.91,1.4100000000000001,8.0346872995
2021-02-04 09:30:00,12.5128,2.6104000000000003,12.7821888579,0.6528,0.1904,0.68,11.86,2.42,12.1043793728,8.06,1.47,8.1929542901,0.0,0.0,0.0,8.06,1.47,8.1929542901
2021-02-04 10:00:00,12.58768,2.5922400000000003,12.8518246175,0.7276800000000001,0.21224,0.758,11.86,2.38,12.096445759,8.02,1.37,8.1361723187,0.0,0.0,0.0,8.02,1.37,8.1361723187
2021-02-04 10:30:00,12.69864,2.65252,12.97271445,0.7286400000000001,0.21252000000000001,0.759,11.97,2.44,12.2161573336,8.29,1.53,8.4300059312,0.0,0.0,0.0,8.29,1.53,8.4300059312
2021-02-04 11:00:00,12.61048,2.66764,12.8895503801,0.7804800000000001,0.22764,0.8130000000000001,11.83,2.44,12.0790107211,8.33,1.53,8.4693447208,0.0,0.0,0.0,8.33,1.53,8.4693447208
2021-02-04 11:30:00,12.32,2.705,12.6134620545,0.84,0.245,0.875,11.48,2.46,11.7406132719,8.23152,1.44336,8.3571053362,0.01152,0.00336,0.012,8.22,1.44,8.3451782485
2021-02-04 12:00:00,12.52392,2.73156,12.8183459229,0.7939200000000001,0.23156000000000002,0.8270000000000001,11.73,2.5,11.9934523804,8.29384,1.44112,8.4181119498,0.0038400000000000005,0.0011200000000000001,0.004,8.29,1.44,8.4141369136
2021-02-04 12:30:00,13.21848,2.73664,13.4987929831,0.7084800000000001,0.20664000000000002,0.738,12.51,2.5300000000000002,12.7632676067,8.62,1.52,8.7529880612,0.0,0.0,0.0,8.62,1.52,8.7529880612
2021-02-04 13:00:00,13.56552,2.61536,13.815333539200001,0.6355200000000001,0.18536000000000002,0.662,12.93,2.43,13.1563596789,8.82,1.54,8.953435095,0.0,0.0,0.0,8.82,1.54,8.953435095
2021-02-04 13:30:00,13.49304,2.54172,13.7303484661,0.62304,0.18172000000000002,0.649,12.87,2.36,13.0845901732,8.71192,1.5205600000000001,8.8436221538,0.0019200000000000003,0.0005600000000000001,0.002,8.71,1.52,8.8416344643
2021-02-04 14:00:00,13.02136,2.50748,13.2605909446,0.7113600000000001,0.20748000000000003,0.741,12.31,2.3,12.523022798,8.1448,1.3714,8.2594494369,0.0048000000000000004,0.0014,0.005,8.14,1.37,8.2544836301
2021-02-04 14:30:00,12.65568,2.44124,12.8889832415,0.65568,0.19124000000000002,0.683,12.0,2.25,12.2091154471,8.45096,1.48028,8.5796243391,0.0009600000000000001,0.00028000000000000003,0.001,8.45,1.48,8.5786304268
2021-02-04 15:00:00,12.54984,2.45412,12.7875403812,0.69984,0.20412000000000002,0.729,11.85,2.25,12.0617162958,8.21,1.4,8.3285112715,0.0,0.0,0.0,8.21,1.4,8.3285112715
2021-02-04 15:30:00,12.78992,2.46956,13.0261575378,0.64992,0.18956,0.677,12.14,2.2800000000000002,12.3522467592,8.23,1.43,8.3533107209,0.0,0.0,0.0,8.23,1.43,8.3533107209
2021-02-04 16:00:00,12.88008,2.51544,13.1234103494,0.67008,0.19544,0.6980000000000001,12.21,2.32,12.428455254,8.45,1.4100000000000001,8.5668313862,0.0,0.0,0.0,8.45,1.4100000000000001,8.5668313862
2021-02-04 16:30:00,12.8032,2.4976000000000003,13.0445366342,0.6432,0.18760000000000002,0.67,12.16,2.31,12.3774674308,8.07,1.26,8.167772034,0.0,0.0,0.0,8.07,1.26,8.167772034
2021-02-04 17:00:00,13.01088,2.23484,13.2014206887,0.77088,0.22484,0.803,12.24,2.01,12.4039388905,8.46,1.15,8.5378041673,0.0,0.0,0.0,8.46,1.15,8.5378041673
2021-02-04 17:30:00,13.45992,1.94456,13.5996602899,0.76992,0.22456,0.802,12.69,1.72,12.8060337341,8.85,1.11,8.9193385405,0.0,0.0,0.0,8.85,1.11,8.9193385405
2021-02-04 18:00:00,13.80272,1.86496,13.928142561,0.70272,0.20496,0.732,13.1,1.6600000000000001,13.2047567187,9.12,1.11,9.1873010183,0.0,0.0,0.0,9.12,1.11,9.1873010183
2021-02-04 18:30:00,13.46928,1.86104,13.5972413967,0.68928,0.20104000000000002,0.718,12.78,1.6600000000000001,12.8873581466,8.92,1.01,8.9769983848,0.0,0.0,0.0,8.92,1.01,8.9769983848
2021-02-04 19:00:00,12.62616,1.78888,12.7522550163,0.71616,0.20888,0.746,11.91,1.58,12.0143455918,8.56,0.93,8.6103716528,0.0,0.0,0.0,8.56,0.93,8.6103716528
2021-02-04 19:30:00,12.07848,1.57664,12.1809471225,0.7084800000000001,0.20664000000000002,0.738,11.37,1.37,11.4522399556,8.54,1.08,8.6080195167,0.0,0.0,0.0,8.54,1.08,8.6080195167
2021-02-04 20:00:00,11.71232,1.70776,11.8361684679,0.7123200000000001,0.20776000000000003,0.742,11.0,1.5,11.1018016556,7.94,0.97,7.9990311913,0.0,0.0,0.0,7.94,0.97,7.9990311913
2021-02-04 20:30:00,11.30912,1.59516,11.421065213,0.66912,0.19516000000000003,0.6970000000000001,10.64,1.4,10.7317100222,7.52,0.91,7.5748597347,0.0,0.0,0.0,7.52,0.91,7.5748597347
2021-02-04 21:00:00,10.60944,1.58692,10.7274662526,0.7094400000000001,0.20692000000000002,0.739,9.9,1.38,9.9957190837,7.08,0.91,7.1382420805,0.0,0.0,0.0,7.08,0.91,7.1382420805
2021-02-04 21:30:00,9.8656,1.5558,9.9875210638,0.7056,0.2058,0.735,9.16,1.35,9.2589470244,6.9,0.79,6.9450773934,0.0,0.0,0.0,6.9,0.79,6.9450773934
2021-02-04 22:00:00,9.53752,1.44636,9.6465664876,0.70752,0.20636000000000002,0.737,8.83,1.24,8.9166417445,6.59,0.8300000000000001,6.6420629326,0.0,0.0,0.0,6.59,0.8300000000000001,6.6420629326
2021-02-04 22:30:00,9.19504,1.44272,9.3075346682,0.6950400000000001,0.20272,0.724,8.5,1.24,8.5899708963,6.18,0.79,6.2302889179,0.0,0.0,0.0,6.18,0.79,6.2302889179
2021-02-04 23:00:00,8.46632,1.45476,8.5903958582,0.7363200000000001,0.21476,0.767,7.73,1.24,7.8288249438,5.84,0.75,5.8879622960999995,0.0,0.0,0.0,5.84,0.75,5.8879622960999995
2021-02-04 23:30:00,7.8086400000000005,1.41252,7.9353683846,0.7286400000000001,0.21252000000000001,0.759,7.08,1.2,7.1809748642,5.37,0.75,5.4221213561,0.0,0.0,0.0,5.37,0.75,5.4221213561
2021-02-05 00:00:00,7.50288,1.44584,7.6409202064,0.8428800000000001,0.24584000000000003,0.878,6.66,1.2,6.7672446387,5.33,0.8,5.3897031458,0.0,0.0,0.0,5.33,0.8,5.3897031458
2021-02-05 00:30:00,7.53576,1.44668,7.6733670445,0.8457600000000001,0.24668,0.881,6.69,1.2,6.7967712923,5.26,0.7000000000000001,5.3063735262,0.0,0.0,0.0,5.26,0.7000000000000001,5.3063735262
2021-02-05 01:00:00,8.43648,1.38064,8.5487052587,0.75648,0.22064000000000003,0.788,7.68,1.16,7.7671101447,5.6,0.74,5.648681262,0.0,0.0,0.0,5.6,0.74,5.648681262
2021-02-05 01:30:00,8.56688,1.37784,8.6769738965,0.7468800000000001,0.21784,0.778,7.82,1.16,7.9055676583,5.82,0.81,5.8760956425,0.0,0.0,0.0,5.82,0.81,5.8760956425
2021-02-05 02:00:00,8.5088,1.4584000000000001,8.632879473300001,0.7488,0.2184,0.78,7.76,1.24,7.8584476839,5.76,0.81,5.8166743075,0.0,0.0,0.0,5.76,0.81,5.8166743075
2021-02-05 02:30:00,8.25096,1.41028,8.3706170979,0.72096,0.21028000000000002,0.751,7.53,1.2,7.6250180328,5.5600000000000005,0.8,5.6172591181,0.0,0.0,0.0,5.5600000000000005,0.8,5.6172591181
2021-02-05 03:00:00,8.09264,1.33952,8.2027517334,0.7526400000000001,0.21952000000000002,0.784,7.34,1.12,7.4249579123,5.69,0.8300000000000001,5.7502173872,0.0,0.0,0.0,5.69,0.8300000000000001,5.7502173872
2021-02-05 03:30:00,8.0792,1.3356,8.1888521784,0.7392000000000001,0.2156,0.77,7.34,1.12,7.4249579123,5.63,0.89,5.69991228,0.0,0.0,0.0,5.63,0.89,5.69991228
2021-02-05 04:00:00,7.86184,1.3651200000000001,7.9794787298,0.7718400000000001,0.22512000000000001,0.804,7.09,1.1400000000000001,7.1810653806,5.29,0.76,5.3443147362,0.0,0.0,0.0,5.29,0.76,5.3443147362
2021-02-05 04:30:00,7.78312,1.40716,7.9093018782,0.8131200000000001,0.23716,0.847,6.97,1.17,7.0675172444,5.1,0.72,5.1505727837,0.0,0.0,0.0,5.1,0.72,5.1505727837
2021-02-05 05:00:00,7.84704,1.36372,7.9646574942,0.76704,0.22372000000000003,0.799,7.08,1.1400000000000001,7.1711923695,5.21,0.78,5.2680641606,0.0,0.0,0.0,5.21,0.78,5.2680641606
2021-02-05 05:30:00,7.96576,1.35168,8.0796269221,0.7257600000000001,0.21168,0.756,7.24,1.1400000000000001,7.3292018665,5.21,0.7000000000000001,5.2568146248,0.0,0.0,0.0,5.21,0.7000000000000001,5.2568146248
2021-02-05 06:00:00,8.35128,1.31204,8.4537167329,0.7612800000000001,0.22204000000000002,0.793,7.59,1.09,7.6678680218,5.6,0.84,5.6626495565,0.0,0.0,0.0,5.6,0.84,5.6626495565
2021-02-05 06:30:00,8.90664,1.64152,9.056645295,0.8966400000000001,0.26152000000000003,0.934,8.01,1.38,8.1280071358,6.08,0.97,6.1568904489,0.0,0.0,0.0,6.08,0.97,6.1568904489
2021-02-05 07:00:00,9.9156,1.6208,10.0471944343,0.8256,0.24080000000000001,0.86,9.09,1.38,9.1941557524,6.35,0.97,6.4236593932,0.0,0.0,0.0,6.35,0.97,6.4236593932
2021-02-05 07:30:00,10.86784,1.92812,11.0375537598,0.7478400000000001,0.21812,0.779,10.12,1.71,10.2634545841,7.1,1.16,7.1941365013,0.0,0.0,0.0,7.1,1.16,7.1941365013
2021-02-05 08:00:00,11.59552,2.14036,11.7914047085,0.7555200000000001,0.22036000000000003,0.787,10.84,1.92,11.0087238134,7.42,1.31,7.5347528161,0.0,0.0,0.0,7.42,1.31,7.5347528161
2021-02-05 08:30:00,12.1812,2.2316,12.3839279714,0.6912,0.2016,0.72,11.49,2.03,11.6679475487,7.54,1.27,7.6462082106,0.0,0.0,0.0,7.54,1.27,7.6462082106
2021-02-05 09:00:00,12.30496,2.27728,12.513914048,0.7449600000000001,0.21728000000000003,0.776,11.56,2.06,11.7421122461,7.83096,1.3302800000000001,7.9431466938,0.0009600000000000001,0.00028000000000000003,0.001,7.83,1.33,7.9421533604
2021-02-05 09:30:00,12.29808,2.23444,12.4994197385,0.83808,0.24444000000000002,0.873,11.46,1.99,11.6314960345,8.05096,1.44028,8.1787751772,0.0009600000000000001,0.00028000000000000003,0.001,8.05,1.44,8.1777808726
2021-02-05 10:00:00,12.26336,2.53848,12.5233333901,1.02336,0.29848,1.066,11.24,2.24,11.4610296222,8.05288,1.4408400000000001,8.1807637907,0.00288,0.00084,0.003,8.05,1.44,8.1777808726
2021-02-05 10:30:00,12.46888,2.73884,12.766135398,0.81888,0.23884000000000002,0.853,11.65,2.5,11.9152213576,8.32288,1.5208400000000002,8.4606906219,0.00288,0.00084,0.003,8.32,1.52,8.4577065449
2021-02-05 11:00:00,12.29784,2.84312,12.6222105829,1.10784,0.32312,1.154,11.19,2.52,11.4702441125,8.2996,1.5228000000000002,8.4381443458,0.009600000000000001,0.0028,0.01,8.29,1.52,8.4281967229
2021-02-05 11:30:00,11.98824,2.88532,12.3305705383,1.45824,0.42532000000000003,1.5190000000000001,10.53,2.46,10.813533187600001,8.1544,1.4542000000000002,8.283051189,0.014400000000000001,0.004200000000000001,0.015,8.14,1.45,8.2681376379
2021-02-05 12:00:00,11.43896,3.03928,11.8358366329,1.6089600000000002,0.46928000000000003,1.6760000000000002,9.83,2.5700000000000003,10.1604035353,7.90496,1.4872800000000002,8.0436555371,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.88,1.48,8.0177802414
2021-02-05 12:30:00,11.39528,2.8590400000000002,11.7484686662,1.50528,0.43904000000000004,1.568,9.89,2.42,10.1817729301,7.71096,1.41028,7.8388643183,0.0009600000000000001,0.00028000000000000003,0.001,7.71,1.4100000000000001,7.8378696085
2021-02-05 13:00:00,11.67976,2.30368,11.9047778308,1.10976,0.32368,1.156,10.57,1.98,10.7538504732,8.04288,1.41084,8.1656835721,0.00288,0.00084,0.003,8.04,1.4100000000000001,8.1627017586
2021-02-05 13:30:00,11.79688,2.26784,12.0128879126,0.9868800000000001,0.28784000000000004,1.028,10.81,1.98,10.9898362135,7.9396,1.3528,8.0540248323,0.009600000000000001,0.0028,0.01,7.93,1.35,8.044090999
2021-02-05 14:00:00,11.4928,2.3654,11.7336937492,1.0128,0.2954,1.055,10.48,2.07,10.6824763047,7.77288,1.37084,7.8928363596,0.00288,0.00084,0.003,7.77,1.37,7.8898542445
2021-02-05 14:30:00,11.13904,2.38472,11.3914486173,1.07904,0.31472,1.124,10.06,2.07,10.2707594656,7.64496,1.29728,7.7542471459,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.62,1.29,7.7284215724
2021-02-05 15:00:00,11.06568,2.45624,11.3350072254,1.01568,0.29624,1.058,10.05,2.16,10.279499015,7.5648,1.3114,7.6776278237,0.0048000000000000004,0.0014,0.005,7.5600000000000005,1.31,7.6726592522
2021-02-05 15:30:00,11.13416,2.26788,11.362781288,0.8841600000000001,0.25788,0.921,10.25,2.01,10.445219002,7.53,1.21,7.6265981931999995,0.0,0.0,0.0,7.53,1.21,7.6265981931999995
2021-02-05 16:00:00,11.42704,1.84372,11.5748238259,0.76704,0.22372000000000003,0.799,10.66,1.62,10.7823930553,7.5600000000000005,1.12,7.6425126758,0.0,0.0,0.0,7.5600000000000005,1.12,7.6425126758
2021-02-05 16:30:00,11.80832,1.82076,11.9478696093,0.68832,0.20076000000000002,0.717,11.12,1.62,11.2373840372,8.14,1.18,8.2250835862,0.0,0.0,0.0,8.14,1.18,8.2250835862
2021-02-05 17:00:00,12.14216,1.70188,12.2608500929,0.6921600000000001,0.20188,0.721,11.45,1.5,11.547835295,8.29,1.05,8.3562312079,0.0,0.0,0.0,8.29,1.05,8.3562312079
2021-02-05 17:30:00,12.64688,1.6778400000000002,12.7576926127,0.7468800000000001,0.21784,0.778,11.9,1.46,11.9892284989,8.43,1.02,8.4914839692,0.0,0.0,0.0,8.43,1.02,8.4914839692
2021-02-05 18:00:00,12.87008,1.87044,13.0052875785,0.7900800000000001,0.23044,0.8230000000000001,12.08,1.6400000000000001,12.1908162155,8.71,1.09,8.7779382545,0.0,0.0,0.0,8.71,1.09,8.7779382545
2021-02-05 18:30:00,12.63744,1.83092,12.7693836108,0.7574400000000001,0.22092,0.789,11.88,1.6099999999999999,11.9885987505,8.64,1.11,8.7110102744,0.0,0.0,0.0,8.64,1.11,8.7110102744
2021-02-05 19:00:00,11.95512,1.54316,12.0543036713,0.76512,0.22316000000000003,0.797,11.19,1.32,11.2675862544,8.39,0.97,8.4458865728,0.0,0.0,0.0,8.39,0.97,8.4458865728
2021-02-05 19:30:00,11.63016,1.46588,11.7221766665,0.74016,0.21588000000000002,0.771,10.89,1.25,10.9615053711,7.88,0.93,7.93468966,0.0,0.0,0.0,7.88,0.93,7.93468966
2021-02-05 20:00:00,11.04568,1.47624,11.1438921029,0.77568,0.22624000000000002,0.808,10.27,1.25,10.3457914149,7.69,0.91,7.7436554675,0.0,0.0,0.0,7.69,0.91,7.7436554675
2021-02-05 20:30:00,10.62224,1.43232,10.7183731601,0.76224,0.22232000000000002,0.794,9.86,1.21,9.933966982,7.44,0.91,7.4954452836,0.0,0.0,0.0,7.44,0.91,7.4954452836
2021-02-05 21:00:00,10.2064,1.3852,10.2999699029,0.8064,0.23520000000000002,0.84,9.4,1.15,9.4700844769,7.25,0.91,7.3068871621,0.0,0.0,0.0,7.25,0.91,7.3068871621
2021-02-05 21:30:00,9.67928,1.34604,9.7724247247,0.8092800000000001,0.23604000000000003,0.843,8.87,1.11,8.9391834079,6.94,0.84,6.9906508996,0.0,0.0,0.0,6.94,0.84,6.9906508996
2021-02-05 22:00:00,9.03136,1.12248,9.100847477,0.8313600000000001,0.24248000000000003,0.866,8.2,0.88,8.2470843333,6.43,0.8,6.4795756034,0.0,0.0,0.0,6.43,0.8,6.4795756034
2021-02-05 22:30:00,8.47488,1.07184,8.5423902978,0.79488,0.23184000000000002,0.8280000000000001,7.68,0.84,7.7258009294,6.39,0.78,6.4374296113,0.0,0.0,0.0,6.39,0.78,6.4374296113
2021-02-05 23:00:00,8.0452,1.1136,8.1219054415,0.8352,0.2436,0.87,7.21,0.87,7.2622999112,5.66,0.59,5.6906677991,0.0,0.0,0.0,5.66,0.59,5.6906677991
2021-02-05 23:30:00,7.63336,1.17348,7.7230330959,0.90336,0.26348000000000005,0.9410000000000001,6.73,0.91,6.7912443631,5.44,0.64,5.477517686,0.0,0.0,0.0,5.44,0.64,5.477517686
2021-02-06 00:00:00,7.42464,1.18552,7.5186924927,0.94464,0.27552000000000004,0.984,6.48,0.91,6.5435846445,5.36,0.73,5.4094824152,0.0,0.0,0.0,5.36,0.73,5.4094824152
2021-02-06 00:30:00,7.51112,1.23116,7.6113519561,1.10112,0.32116,1.147,6.41,0.91,6.4742721599,5.57,0.75,5.6202668976,0.0,0.0,0.0,5.57,0.75,5.6202668976
2021-02-06 01:00:00,8.12888,1.07384,8.1995013507,0.93888,0.27384000000000003,0.978,7.19,0.8,7.2343693574,5.75,0.78,5.8026631817,0.0,0.0,0.0,5.75,0.78,5.8026631817
2021-02-06 01:30:00,8.13208,1.05144,8.1997714114,0.8620800000000001,0.25144,0.898,7.27,0.8,7.3138840571,5.64,0.6900000000000001,5.6820506862,0.0,0.0,0.0,5.64,0.6900000000000001,5.6820506862
2021-02-06 02:00:00,7.9604,1.0922,8.0349778469,0.8304,0.2422,0.865,7.13,0.85,7.1804874486,5.89,0.79,5.9427434742,0.0,0.0,0.0,5.89,0.79,5.9427434742
2021-02-06 02:30:00,7.81368,1.15024,7.8978887812,0.8236800000000001,0.24024,0.858,6.99,0.91,7.0489857426,5.59,0.73,5.6374639688,0.0,0.0,0.0,5.59,0.73,5.6374639688
2021-02-06 03:00:00,7.73208,1.16144,7.8188236967,0.8620800000000001,0.25144,0.898,6.87,0.91,6.930007215,5.54,0.73,5.5878886889,0.0,0.0,0.0,5.54,0.73,5.5878886889
2021-02-06 03:30:00,7.52744,1.16592,7.6171991178,0.8774400000000001,0.25592000000000004,0.914,6.65,0.91,6.7119743742,5.71,0.87,5.7758981985,0.0,0.0,0.0,5.71,0.87,5.7758981985
2021-02-06 04:00:00,7.41784,1.25312,7.5229422436,0.8678400000000001,0.25312,0.904,6.55,1.0,6.6258961658,5.65,0.84,5.7121011896,0.0,0.0,0.0,5.65,0.84,5.7121011896
2021-02-06 04:30:00,7.31048,1.09264,7.3916831642,0.9004800000000001,0.26264000000000004,0.9380000000000001,6.41,0.8300000000000001,6.4635129767,5.4,0.73,5.4491191949,0.0,0.0,0.0,5.4,0.73,5.4491191949
2021-02-06 05:00:00,7.21208,1.09644,7.2949488415,0.9820800000000001,0.28644000000000003,1.023,6.23,0.81,6.2824358333,5.36,0.77,5.4150253924000005,0.0,0.0,0.0,5.36,0.77,5.4150253924000005
2021-02-06 05:30:00,7.14792,1.08356,7.2295824637,0.9379200000000001,0.27356,0.977,6.21,0.81,6.2626032926,5.27,0.75,5.3231006002,0.0,0.0,0.0,5.27,0.75,5.3231006002
2021-02-06 06:00:00,7.20792,0.9685600000000001,7.2727037063,1.05792,0.30856,1.102,6.15,0.66,6.1853132499,5.42,0.75,5.4716450908,0.0,0.0,0.0,5.42,0.75,5.4716450908
2021-02-06 06:30:00,7.29792,0.8385600000000001,7.3459389597,1.05792,0.30856,1.102,6.24,0.53,6.2624675648,5.64,0.75,5.6896484953,0.0,0.0,0.0,5.64,0.75,5.6896484953
2021-02-06 07:00:00,7.58,0.865,7.629195567,1.08,0.315,1.125,6.5,0.55,6.5232277287,5.71,0.8,5.7657696798,0.0,0.0,0.0,5.71,0.8,5.7657696798
2021-02-06 07:30:00,8.10776,0.9226800000000001,8.1600925607,1.03776,0.30268,1.081,7.07,0.62,7.0971332241,6.06,0.9400000000000001,6.1324709539,0.0,0.0,0.0,6.06,0.9400000000000001,6.1324709539
2021-02-06 08:00:00,8.50888,0.9288400000000001,8.5594265345,1.05888,0.30884,1.103,7.45,0.62,7.4757541426,6.27,1.02,6.3524247339,0.0,0.0,0.0,6.27,1.02,6.3524247339
2021-02-06 08:30:00,9.14136,1.26248,9.2281264837,1.07136,0.31248000000000004,1.116,8.07,0.9500000000000001,8.1257245831,6.35,1.0,6.4282579289,0.0,0.0,0.0,6.35,1.0,6.4282579289
2021-02-06 09:00:00,9.47472,1.19596,9.5499025859,1.01472,0.29596,1.057,8.46,0.9,8.5077376546,6.57,1.0,6.6456677618,0.0,0.0,0.0,6.57,1.0,6.6456677618
2021-02-06 09:30:00,9.926,1.328,10.0144425706,1.056,0.308,1.1,8.87,1.02,8.9284545135,6.62,1.0,6.6951026878,0.0,0.0,0.0,6.62,1.0,6.6951026878
2021-02-06 10:00:00,10.122,1.391,10.2171309574,1.032,0.301,1.075,9.09,1.09,9.1551187868,6.88192,0.9605600000000001,6.9486328439000005,0.0019200000000000003,0.0005600000000000001,0.002,6.88,0.96,6.9466538707000005
2021-02-06 10:30:00,10.13376,1.32568,10.2201036785,1.01376,0.29568,1.056,9.12,1.03,9.1779790804,7.0,1.02,7.0739239464,0.0,0.0,0.0,7.0,1.02,7.0739239464
2021-02-06 11:00:00,10.12112,1.29116,10.2031448191,1.10112,0.32116,1.147,9.02,0.97,9.0720063933,7.3648,1.0214,7.4352899742,0.0048000000000000004,0.0014,0.005,7.36,1.02,7.4303431953
2021-02-06 11:30:00,10.01088,1.23984,10.0873644526,1.13088,0.32984,1.178,8.88,0.91,8.9265054753,7.19344,0.9139200000000001,7.251263945,0.01344,0.003920000000000001,0.014,7.18,0.91,7.2374373918
2021-02-06 12:00:00,10.01512,1.3831600000000002,10.1101810172,1.48512,0.43316000000000004,1.5470000000000002,8.53,0.9500000000000001,8.5827384907,7.36632,1.03476,7.4386422550999995,0.01632,0.00476,0.017,7.35,1.03,7.421819184
2021-02-06 12:30:00,10.16024,1.32632,10.2464433634,1.29024,0.37632000000000004,1.344,8.87,0.9500000000000001,8.9207286698,7.4348,1.0714,7.5116009612,0.0048000000000000004,0.0014,0.005,7.43,1.07,7.5066503848
2021-02-06 13:00:00,10.30368,1.29524,10.3847709748,1.18368,0.34524000000000005,1.233,9.12,0.9500000000000001,9.1693456691,6.91672,0.8819600000000001,6.9727232126,0.00672,0.0019600000000000004,0.007,6.91,0.88,6.9658093571
2021-02-06 13:30:00,10.13904,1.26472,10.2176146336,1.07904,0.31472,1.124,9.06,0.9500000000000001,9.1096706856,6.8948,0.8814000000000001,6.9509087895,0.0048000000000000004,0.0014,0.005,6.89,0.88,6.9459700546
2021-02-06 14:00:00,9.87344,1.18392,9.9441683413,1.21344,0.35392,1.264,8.66,0.8300000000000001,8.6996839023,6.7,0.79,6.7464138622,0.0,0.0,0.0,6.7,0.79,6.7464138622
2021-02-06 14:30:00,9.45608,1.01844,9.5107659523,1.12608,0.32844,1.173,8.33,0.6900000000000001,8.3585285786,6.30576,0.40168000000000004,6.3185406543,0.00576,0.00168,0.006,6.3,0.4,6.3126856408
2021-02-06 15:00:00,9.23616,1.00888,9.2910973733,1.1961600000000001,0.34888,1.246,8.04,0.66,8.0670440683,5.96768,0.29224,5.974831278,0.007680000000000001,0.0022400000000000002,0.008,5.96,0.29,5.967051198
2021-02-06 15:30:00,9.54688,0.98284,9.5973377663,1.10688,0.32284,1.153,8.44,0.66,8.4657663563,5.56384,0.26112,5.5699640214,0.0038400000000000005,0.0011200000000000001,0.004,5.5600000000000005,0.26,5.5660758169
2021-02-06 16:00:00,9.71912,0.9601600000000001,9.7664323476,1.02912,0.30016000000000004,1.072,8.69,0.66,8.7150272518,5.76,0.26,5.7658650695,0.0,0.0,0.0,5.76,0.26,5.7658650695
2021-02-06 16:30:00,10.04112,0.87116,10.0788397447,1.10112,0.32116,1.147,8.94,0.55,8.9569023663,5.95,0.24,5.9548383689,0.0,0.0,0.0,5.95,0.24,5.9548383689
2021-02-06 17:00:00,10.57632,1.02976,10.6263328764,1.09632,0.31976000000000004,1.142,9.48,0.71,9.5065503733,6.21,0.30000000000000004,6.2172421539,0.0,0.0,0.0,6.21,0.30000000000000004,6.2172421539
2021-02-06 17:30:00,11.196,1.058,11.2458783561,1.056,0.308,1.1,10.14,0.75,10.1676988547,6.62,0.33,6.6282199722,0.0,0.0,0.0,6.62,0.33,6.6282199722
2021-02-06 18:00:00,11.68304,0.8117200000000001,11.7112045922,1.10304,0.32172,1.149,10.58,0.49,10.5913408028,7.06,0.35000000000000003,7.0686703134,0.0,0.0,0.0,7.06,0.35000000000000003,7.0686703134
2021-02-06 18:30:00,11.36392,0.79656,11.3918034393,1.15392,0.33656,1.202,10.21,0.46,10.2203571366,6.94,0.32,6.9473736045,0.0,0.0,0.0,6.94,0.32,6.9473736045
2021-02-06 19:00:00,11.26504,0.87272,11.2987949092,1.17504,0.34272,1.224,10.09,0.53,10.1039101342,6.76,0.24,6.7642590134,0.0,0.0,0.0,6.76,0.24,6.7642590134
2021-02-06 19:30:00,10.78456,0.7250800000000001,10.8089072251,1.11456,0.32508000000000004,1.161,9.67,0.4,9.6782694734,6.5600000000000005,0.24,6.5643887758,0.0,0.0,0.0,6.5600000000000005,0.24,6.5643887758
2021-02-06 20:00:00,10.0948,0.6414000000000001,10.1151560047,1.2048,0.3514,1.255,8.89,0.29,8.8947287761,6.28,0.24,6.284584314,0.0,0.0,0.0,6.28,0.24,6.284584314
2021-02-06 20:30:00,9.60688,0.58284,9.6245439269,1.10688,0.32284,1.153,8.5,0.26,8.5039755409,5.91,0.24,5.914871089,0.0,0.0,0.0,5.91,0.24,5.914871089
2021-02-06 21:00:00,9.10984,0.5691200000000001,9.1276000351,1.05984,0.30912,1.104,8.05,0.26,8.0541976633,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106
2021-02-06 21:30:00,8.60208,0.5814400000000001,8.6217082298,1.10208,0.32144,1.148,7.5,0.26,7.5045053135,5.33,0.22,5.3345384055,0.0,0.0,0.0,5.33,0.22,5.3345384055
2021-02-06 22:00:00,8.12368,0.62524,8.1477053089,1.18368,0.34524000000000005,1.233,6.94,0.28,6.9456461183,5.12,0.08,5.1206249619,0.0,0.0,0.0,5.12,0.08,5.1206249619
2021-02-06 22:30:00,7.74,0.37,7.7488386227,1.2,0.35000000000000003,1.25,6.54,0.02,6.540030581,4.74,-0.09,4.7408543534,0.0,0.0,0.0,4.74,-0.09,4.7408543534
2021-02-06 23:00:00,7.11416,0.25288,7.1186530187,1.24416,0.36288000000000004,1.296,5.87,-0.11,5.8710305739,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668
2021-02-06 23:30:00,6.69952,0.44736000000000004,6.7144396043,1.25952,0.36736,1.312,5.44,0.08,5.4405882035,4.03,-0.18,4.0340178483,0.0,0.0,0.0,4.03,-0.18,4.0340178483
2021-02-07 00:00:00,6.46016,0.19588000000000003,6.4631289791,1.22016,0.35588000000000003,1.271,5.24,-0.16,5.242442179,3.79,-0.23,3.7969724782,0.0,0.0,0.0,3.79,-0.23,3.7969724782
2021-02-07 00:30:00,6.58016,0.63088,6.6103339704,1.34016,0.39088,1.396,5.24,0.24,5.2454933038,3.89,0.04,3.8902056501,0.0,0.0,0.0,3.89,0.04,3.8902056501
2021-02-07 01:00:00,7.22376,0.64068,7.252115512,1.37376,0.40068000000000004,1.431,5.85,0.24,5.8549210072,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245
2021-02-07 01:30:00,7.30728,0.6600400000000001,7.3370289491000005,1.33728,0.39004000000000005,1.393,5.97,0.27,5.9761024088,4.32,0.17,4.3233436135,0.0,0.0,0.0,4.32,0.17,4.3233436135
2021-02-07 02:00:00,7.04984,0.62412,7.0774126487,1.41984,0.41412000000000004,1.479,5.63,0.21,5.6339151573,4.22,0.2,4.2247366782,0.0,0.0,0.0,4.22,0.2,4.2247366782
2021-02-07 02:30:00,6.89072,0.53396,6.9113772434000005,1.35072,0.39396000000000003,1.407,5.54,0.14,5.5417686707,4.15,0.06,4.1504337123,0.0,0.0,0.0,4.15,0.06,4.1504337123
2021-02-07 03:00:00,6.8531200000000005,0.5471600000000001,6.8749282033,1.29312,0.37716000000000005,1.347,5.5600000000000005,0.17,5.5625983137,4.18,0.17,4.1834555095,0.0,0.0,0.0,4.18,0.17,4.1834555095
2021-02-07 03:30:00,6.7572,0.5596,6.7803321453,1.2671999999999999,0.36960000000000004,1.32,5.49,0.19,5.4932868121,4.15,0.22,4.1558272341,0.0,0.0,0.0,4.15,0.22,4.1558272341
2021-02-07 04:00:00,6.60344,0.62892,6.6333219581,1.33344,0.38892000000000004,1.389,5.27,0.24,5.2754620651,4.05,0.11,4.0514935518,0.0,0.0,0.0,4.05,0.11,4.0514935518
2021-02-07 04:30:00,6.41736,0.59548,6.4449286885,1.28736,0.37548000000000004,1.341,5.13,0.22,5.134715182,3.83,-0.23,3.8368997902,0.0,0.0,0.0,3.83,-0.23,3.8368997902
2021-02-07 05:00:00,6.34104,0.50072,6.360778946,1.27104,0.37072000000000005,1.324,5.07,0.13,5.0716663928,3.73,-0.1,3.7313402418,0.0,0.0,0.0,3.73,-0.1,3.7313402418
2021-02-07 05:30:00,6.34008,0.54044,6.3630723554,1.27008,0.37044000000000005,1.323,5.07,0.17,5.072849298,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029
2021-02-07 06:00:00,6.27912,0.62016,6.309670863,1.26912,0.37016000000000004,1.322,5.01,0.25,5.0162336469,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711
2021-02-07 06:30:00,6.57896,0.59428,6.605746241,1.24896,0.36428000000000005,1.301,5.33,0.23,5.3349601685,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204
2021-02-07 07:00:00,6.6692,0.6556000000000001,6.7013461334,1.4592,0.42560000000000003,1.52,5.21,0.23,5.2150743044,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519
2021-02-07 07:30:00,7.23992,0.6895600000000001,7.27268414,1.36992,0.39956,1.427,5.87,0.29,5.8771591777,4.07,-0.19,4.0744324758,0.0,0.0,0.0,4.07,-0.19,4.0744324758
2021-02-07 08:00:00,7.28368,0.66524,7.3139960760000005,1.42368,0.41524000000000005,1.483,5.86,0.25,5.8653303402,4.23,0.2,4.2347254929,0.0,0.0,0.0,4.23,0.2,4.2347254929
2021-02-07 08:30:00,7.8536,0.6448,7.8800253807,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.5,0.25,6.5048059156,4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,0.22,4.5653039329
2021-02-07 09:00:00,8.35256,0.6040800000000001,8.3743758693,1.2825600000000001,0.37408,1.336,7.07,0.23,7.0737401705,4.93,0.25,4.9363346726,0.0,0.0,0.0,4.93,0.25,4.9363346726
2021-02-07 09:30:00,8.8916,0.6038,8.9120774795,1.2816,0.3738,1.335,7.61,0.23,7.6134748965,5.16096,0.26028,5.1675191146,0.0009600000000000001,0.00028000000000000003,0.001,5.16,0.26,5.1665462352
2021-02-07 10:00:00,9.30664,0.9065200000000001,9.3506858893,1.73664,0.5065200000000001,1.8090000000000002,7.57,0.4,7.5805606653,5.32536,0.26448000000000005,5.3319235553,0.015360000000000002,0.0044800000000000005,0.016,5.31,0.26,5.3163615377
2021-02-07 10:30:00,9.92888,0.8838400000000001,9.9681408096,1.65888,0.48384000000000005,1.728,8.27,0.4,8.2796678677,5.51152,0.26336000000000004,5.5178085505,0.01152,0.00336,0.012,5.5,0.26,5.506142025
2021-02-07 11:00:00,10.24176,0.7996800000000001,10.2729322007,1.30176,0.37968,1.3559999999999999,8.94,0.42,8.9498603341,6.06,0.38,6.0719025025,0.0,0.0,0.0,6.06,0.38,6.0719025025
2021-02-07 11:30:00,10.27632,0.7297600000000001,10.3021989109,1.33632,0.38976000000000005,1.392,8.94,0.34,8.9464629882,6.14384,0.27112,6.1498191843,0.0038400000000000005,0.0011200000000000001,0.004,6.14,0.27,6.145933615
2021-02-07 12:00:00,10.641680000000001,0.7942400000000001,10.6712778241,1.35168,0.39424000000000003,1.408,9.29,0.4,9.2986074226,6.44384,0.29112000000000005,6.450412762,0.0038400000000000005,0.0011200000000000001,0.004,6.44,0.29,6.4465261963
2021-02-07 12:30:00,10.95816,0.76988,10.9851711775,1.26816,0.36988000000000004,1.321,9.69,0.4,9.6982524199,6.75096,0.34028,6.7595304127,0.0009600000000000001,0.00028000000000000003,0.001,6.75,0.34,6.7585575384
2021-02-07 13:00:00,11.2492,0.8106,11.2783674794,1.3392,0.3906,1.395,9.91,0.42,9.9188961079,6.86,0.43,6.8734634647,0.0,0.0,0.0,6.86,0.43,6.8734634647
2021-02-07 13:30:00,11.1128,0.7454000000000001,11.1377710966,1.2528000000000001,0.3654,1.305,9.86,0.38,9.8673197982,6.75,0.39,6.7612572795,0.0,0.0,0.0,6.75,0.39,6.7612572795
2021-02-07 14:00:00,10.94944,0.7919200000000001,10.9780405173,1.30944,0.38192000000000004,1.3639999999999999,9.64,0.41000000000000003,9.6487149403,6.75096,0.39028,6.7622318357,0.0009600000000000001,0.00028000000000000003,0.001,6.75,0.39,6.7612572795
2021-02-07 14:30:00,10.7168,0.7824,10.7453223311,1.2768,0.3724,1.33,9.44,0.41000000000000003,9.4488994068,6.62,0.39,6.631477965,0.0,0.0,0.0,6.62,0.39,6.631477965
2021-02-07 15:00:00,10.5968,0.8474,10.6306282505,1.1568,0.33740000000000003,1.205,9.44,0.51,9.4537664452,6.53,0.26,6.5351740604,0.0,0.0,0.0,6.53,0.26,6.5351740604
2021-02-07 15:30:00,10.61248,0.82864,10.6447816323,1.0924800000000001,0.31864000000000003,1.138,9.52,0.51,9.5336509271,6.53,0.26,6.5351740604,0.0,0.0,0.0,6.53,0.26,6.5351740604
2021-02-07 16:00:00,10.6856,0.7558,10.7122957857,1.1856,0.3458,1.235,9.5,0.41000000000000003,9.5088432525,6.6,0.26,6.6051192268,0.0,0.0,0.0,6.6,0.26,6.6051192268
2021-02-07 16:30:00,11.17072,0.6539600000000001,11.1898457988,1.11072,0.32396,1.157,10.06,0.33,10.0654110696,6.87,0.23,6.8738489946,0.0,0.0,0.0,6.87,0.23,6.8738489946
2021-02-07 17:00:00,11.6756,0.6358,11.6928985714,1.1856,0.3458,1.235,10.49,0.29,10.494007814,7.15,0.29,7.1558787022,0.0,0.0,0.0,7.15,0.29,7.1558787022
2021-02-07 17:30:00,11.94088,0.60484,11.9561886318,1.25088,0.36484000000000005,1.303,10.69,0.24,10.6926937672,7.37,0.29,7.3757033563,0.0,0.0,0.0,7.37,0.29,7.3757033563
2021-02-07 18:00:00,12.08656,0.6210800000000001,12.1025068891,1.30656,0.38108000000000003,1.361,10.78,0.24,10.782671283100001,7.42,0.29,7.4256649534,0.0,0.0,0.0,7.42,0.29,7.4256649534
2021-02-07 18:30:00,11.73456,0.6200800000000001,11.7509317758,1.23456,0.36008,1.286,10.5,0.26,10.5032185543,7.18,0.26,7.1847059787,0.0,0.0,0.0,7.18,0.26,7.1847059787
2021-02-07 19:00:00,11.37336,0.6484800000000001,11.3918323372,1.26336,0.36848000000000003,1.316,10.11,0.28,10.1138766059,7.06,0.26,7.0647859132,0.0,0.0,0.0,7.06,0.26,7.0647859132
2021-02-07 19:30:00,10.922,0.7010000000000001,10.9444728059,1.272,0.371,1.325,9.65,0.33,9.6556408384,6.77,0.26,6.7749907749,0.0,0.0,0.0,6.77,0.26,6.7749907749
2021-02-07 20:00:00,10.3112,0.7066,10.3353823829,1.2912,0.3766,1.345,9.02,0.33,9.0260345667,6.62,0.23,6.6239942633,0.0,0.0,0.0,6.62,0.23,6.6239942633
2021-02-07 20:30:00,10.07928,0.76604,10.1083481638,1.28928,0.37604000000000004,1.343,8.79,0.39,8.7986476234,6.74,0.27,6.745405844,0.0,0.0,0.0,6.74,0.27,6.745405844
2021-02-07 21:00:00,9.52008,0.69044,9.5450841065,1.27008,0.37044000000000005,1.323,8.25,0.32,8.256203728100001,6.36,0.27,6.3657285522,0.0,0.0,0.0,6.36,0.27,6.3657285522
2021-02-07 21:30:00,8.96856,0.53208,8.9843295576,1.13856,0.33208000000000004,1.186,7.83,0.2,7.8325538619,5.77,0.1,5.7708664861,0.0,0.0,0.0,5.77,0.1,5.7708664861
2021-02-07 22:00:00,8.40968,0.60824,8.4316471463,1.15968,0.33824000000000004,1.208,7.25,0.27,7.2550258442,5.47,0.13,5.4715445717,0.0,0.0,0.0,5.47,0.13,5.4715445717
2021-02-07 22:30:00,8.06656,0.66108,8.093603462,1.06656,0.31108,1.111,7.0,0.35000000000000003,7.0087445381,5.14,0.13,5.1416437061,0.0,0.0,0.0,5.14,0.13,5.1416437061
2021-02-07 23:00:00,7.61648,0.67564,7.6463884939,1.11648,0.32564000000000004,1.163,6.5,0.35000000000000003,6.5094162565,4.78,0.23,4.7855302736,0.0,0.0,0.0,4.78,0.23,4.7855302736
2021-02-07 23:30:00,7.15328,0.6930400000000001,7.1867739077,1.07328,0.31304000000000004,1.118,6.08,0.38,6.0918634259,4.36,0.17,4.3633129615,0.0,0.0,0.0,4.36,0.17,4.3633129615
2021-02-08 00:00:00,6.67072,0.59396,6.6971108547,1.11072,0.32396,1.157,5.5600000000000005,0.27,5.566551895,4.03,-0.14,4.0324310285,0.0,0.0,0.0,4.03,-0.14,4.0324310285
2021-02-08 00:30:00,6.70976,0.54368,6.7317506787,1.10976,0.32368,1.156,5.6,0.22,5.6043197625,4.09,-0.14,4.0923953866,0.0,0.0,0.0,4.09,-0.14,4.0923953866
2021-02-08 01:00:00,7.5288,0.5034000000000001,7.5456107109,1.1088,0.3234,1.155,6.42,0.18,6.4225228688,4.47,-0.01,4.4700111857,0.0,0.0,0.0,4.47,-0.01,4.4700111857
2021-02-08 01:30:00,7.85192,0.6005600000000001,7.8748536494,0.9619200000000001,0.28056000000000003,1.002,6.89,0.32,6.8974270565,4.47,0.09,4.4709059485000004,0.0,0.0,0.0,4.47,0.09,4.4709059485000004
2021-02-08 02:00:00,7.6952,0.6636000000000001,7.7237599652,1.0752,0.3136,1.12,6.62,0.35000000000000003,6.6292458093,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524
2021-02-08 02:30:00,7.68328,0.6780400000000001,7.7131400739,1.1932800000000001,0.34804,1.2429999999999999,6.49,0.33,6.4983844146,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524
2021-02-08 03:00:00,7.50144,0.72292,7.5361936944,1.14144,0.33292000000000005,1.189,6.36,0.39,6.3719463275,4.7,0.22,4.7051461189,0.0,0.0,0.0,4.7,0.22,4.7051461189
2021-02-08 03:30:00,7.48328,0.6830400000000001,7.5143877462,1.07328,0.31304000000000004,1.118,6.41,0.37,6.420669747,4.6,0.22,4.6052578647,0.0,0.0,0.0,4.6,0.22,4.6052578647
2021-02-08 04:00:00,7.45592,0.5775600000000001,7.4782563877,0.9859200000000001,0.28756000000000004,1.027,6.47,0.29,6.4764959662,4.82,0.07,4.820508272,0.0,0.0,0.0,4.82,0.07,4.820508272
2021-02-08 04:30:00,7.36032,0.58176,7.3832753707,1.00032,0.29176,1.042,6.36,0.29,6.3666082022,4.79,0.26,4.7970511775,0.0,0.0,0.0,4.79,0.26,4.7970511775
2021-02-08 05:00:00,7.6944,0.7492000000000001,7.7307885756,1.0944,0.31920000000000004,1.1400000000000001,6.6,0.43,6.6139927427,4.86,0.52,4.8877397639,0.0,0.0,0.0,4.86,0.52,4.8877397639
2021-02-08 05:30:00,8.21216,0.94688,8.2665684295,1.05216,0.30688000000000004,1.096,7.16,0.64,7.1885464456,4.94,0.47000000000000003,4.9623079308,0.0,0.0,0.0,4.94,0.47000000000000003,4.9623079308
2021-02-08 06:00:00,8.58032,1.08676,8.6488692093,0.8803200000000001,0.25676000000000004,0.917,7.7,0.8300000000000001,7.7446045735,5.05,0.47000000000000003,5.0718241294,0.0,0.0,0.0,5.05,0.47000000000000003,5.0718241294
2021-02-08 06:30:00,9.51688,1.56284,9.6443493197,0.8668800000000001,0.25284,0.903,8.65,1.31,8.7486341791,5.6,0.49,5.6213966236,0.0,0.0,0.0,5.6,0.49,5.6213966236
2021-02-08 07:00:00,10.29784,1.5981200000000002,10.421108204,0.98784,0.28812000000000004,1.029,9.31,1.31,9.4017126099,6.11,0.61,6.1403745814,0.0,0.0,0.0,6.11,0.61,6.1403745814
2021-02-08 07:30:00,11.3472,1.6696,11.4693727815,1.0272000000000001,0.29960000000000003,1.07,10.32,1.37,10.4105379304,6.72,0.79,6.7662766718,0.0,0.0,0.0,6.72,0.79,6.7662766718
2021-02-08 08:00:00,12.1476,1.7518,12.2732631765,0.8976000000000001,0.26180000000000003,0.935,11.25,1.49,11.3482421546,7.02,0.91,7.0787357628,0.0,0.0,0.0,7.02,0.91,7.0787357628
2021-02-08 08:30:00,12.96784,2.08312,13.1340878328,0.8678400000000001,0.25312,0.904,12.1,1.83,12.2376018893,7.42,1.0,7.4870822087,0.0,0.0,0.0,7.42,1.0,7.4870822087
2021-02-08 09:00:00,13.47448,2.49464,13.7034608767,1.04448,0.30464,1.088,12.43,2.19,12.6214499959,8.02,1.08,8.0923914883,0.0,0.0,0.0,8.02,1.08,8.0923914883
2021-02-08 09:30:00,13.310880000000001,2.42984,13.5308406539,1.13088,0.32984,1.178,12.18,2.1,12.3597087344,8.18672,1.00196,8.2478062659,0.00672,0.0019600000000000004,0.007,8.18,1.0,8.2408980093
2021-02-08 10:00:00,13.528880000000001,2.24384,13.7136943236,0.93888,0.27384000000000003,0.978,12.59,1.97,12.743194262,8.31,0.93,8.3618777795,0.0,0.0,0.0,8.31,0.93,8.3618777795
2021-02-08 10:30:00,13.81696,2.41328,14.0261293306,0.9369600000000001,0.27328,0.976,12.88,2.14,13.0565692278,8.44,0.9500000000000001,8.4932973573,0.0,0.0,0.0,8.44,0.9500000000000001,8.4932973573
2021-02-08 11:00:00,13.76192,2.54556,13.9953677265,1.08192,0.31556,1.127,12.68,2.23,12.8745990229,8.20384,0.89112,8.2520958308,0.0038400000000000005,0.0011200000000000001,0.004,8.2,0.89,8.24815737
2021-02-08 11:30:00,13.68672,2.79196,13.968584216,1.20672,0.35196000000000005,1.2570000000000001,12.48,2.44,12.7162887668,8.21152,0.89336,8.2599729297,0.01152,0.00336,0.012,8.2,0.89,8.24815737
2021-02-08 12:00:00,13.45968,2.95324,13.779862561,1.5196800000000001,0.44324,1.583,11.94,2.51,12.2009712728,8.13864,0.8925200000000001,8.1874326257,0.00864,0.00252,0.009000000000000001,8.13,0.89,8.1785695571
2021-02-08 12:30:00,13.65336,2.9784800000000002,13.9744617929,1.50336,0.43848000000000004,1.566,12.15,2.54,12.412658861,8.2996,0.8628,8.3443264557,0.009600000000000001,0.0028,0.01,8.29,0.86,8.3344885866
2021-02-08 13:00:00,14.11448,2.96464,14.4224698301,1.52448,0.44464000000000004,1.588,12.59,2.52,12.8397235173,8.5648,1.0814,8.632799372200001,0.0048000000000000004,0.0014,0.005,8.56,1.08,8.627861844
2021-02-08 13:30:00,13.72512,2.78816,14.0054544803,1.60512,0.46816,1.6720000000000002,12.12,2.32,12.3400486223,8.76768,1.20224,8.8497227979,0.007680000000000001,0.0022400000000000002,0.008,8.76,1.2,8.8418097695
2021-02-08 14:00:00,13.38928,2.77604,13.6740344083,1.7692800000000002,0.51604,1.843,11.62,2.26,11.8377362701,8.7,1.2,8.782368701,0.0,0.0,0.0,8.7,1.2,8.782368701
2021-02-08 14:30:00,13.39256,2.76908,13.6758351628,1.64256,0.47908000000000006,1.7109999999999999,11.75,2.29,11.971073469,8.84192,1.32056,8.9399903803,0.0019200000000000003,0.0005600000000000001,0.002,8.84,1.32,8.9380087268
2021-02-08 15:00:00,13.527519999999999,2.78636,13.8115024309,1.42752,0.41636,1.487,12.1,2.37,12.3299188967,8.84,1.27,8.9307614457,0.0,0.0,0.0,8.84,1.27,8.9307614457
2021-02-08 15:30:00,13.48528,2.71404,13.7556820914,1.38528,0.40404,1.443,12.1,2.31,12.3185266976,8.67,1.09,8.7382492526,0.0,0.0,0.0,8.67,1.09,8.7382492526
2021-02-08 16:00:00,13.66992,2.7245600000000003,13.9387926306,1.4899200000000001,0.43456000000000006,1.552,12.18,2.29,12.3934055045,8.62,1.03,8.6813190242,0.0,0.0,0.0,8.62,1.03,8.6813190242
2021-02-08 16:30:00,14.11448,2.79964,14.3894589822,1.40448,0.40964000000000006,1.463,12.71,2.39,12.93275686,8.8,1.12,8.870986416400001,0.0,0.0,0.0,8.8,1.12,8.870986416400001
2021-02-08 17:00:00,14.51872,2.6079600000000003,14.751091003700001,1.39872,0.40796000000000004,1.457,13.12,2.2,13.3031725539,9.27,1.1,9.3350361542,0.0,0.0,0.0,9.27,1.1,9.3350361542
2021-02-08 17:30:00,14.77144,2.31292,14.951422628,1.38144,0.40292000000000006,1.439,13.39,1.9100000000000001,13.5255388063,9.62,1.1,9.6826855779,0.0,0.0,0.0,9.62,1.1,9.6826855779
2021-02-08 18:00:00,14.61256,2.0390800000000002,14.754143723,1.40256,0.40908000000000005,1.461,13.21,1.63,13.3101840709,9.34,1.0,9.3933806481,0.0,0.0,0.0,9.34,1.0,9.3933806481
2021-02-08 18:30:00,14.14016,2.15588,14.3035640104,1.4601600000000001,0.42588000000000004,1.521,12.68,1.73,12.7974724067,9.13,0.96,9.180332238,0.0,0.0,0.0,9.13,0.96,9.180332238
2021-02-08 19:00:00,13.63944,2.10692,13.8012113744,1.42944,0.41692,1.4889999999999999,12.21,1.69,12.3264025571,8.81,0.9400000000000001,8.8600056433,0.0,0.0,0.0,8.81,0.9400000000000001,8.8600056433
2021-02-08 19:30:00,13.18648,1.98564,13.3351423314,1.35648,0.39564000000000005,1.413,11.83,1.5899999999999999,11.9363729834,8.81,1.02,8.8688499818,0.0,0.0,0.0,8.81,1.02,8.8688499818
2021-02-08 20:00:00,12.39928,2.04104,12.566144548,1.40928,0.41104,1.468,10.99,1.63,11.1102205199,8.39,0.97,8.4458865728,0.0,0.0,0.0,8.39,0.97,8.4458865728
2021-02-08 20:30:00,11.8256,1.7658,11.9567079499,1.4256,0.4158,1.4849999999999999,10.4,1.35,10.4872541688,8.24,0.91,8.2900965012,0.0,0.0,0.0,8.24,0.91,8.2900965012
2021-02-08 21:00:00,11.31744,1.89592,11.4751453498,1.5974400000000002,0.46592000000000006,1.6640000000000001,9.72,1.43,9.8246272194,7.66,0.81,7.7027073163,0.0,0.0,0.0,7.66,0.81,7.7027073163
2021-02-08 21:30:00,10.938320000000001,1.87576,11.0979872049,1.52832,0.44576000000000005,1.592,9.41,1.43,9.5180355116,7.41,0.81,7.4541397894,0.0,0.0,0.0,7.41,0.81,7.4541397894
2021-02-08 22:00:00,10.37544,1.65992,10.5073826237,1.40544,0.40992,1.464,8.97,1.25,9.0566770948,7.31,0.86,7.3604143905,0.0,0.0,0.0,7.31,0.86,7.3604143905
2021-02-08 22:30:00,9.81728,1.49004,9.9297132788,1.33728,0.39004000000000005,1.393,8.48,1.1,8.5510467196,6.92,0.76,6.9616090094,0.0,0.0,0.0,6.92,0.76,6.9616090094
2021-02-08 23:00:00,9.09848,1.63664,9.2445080345,1.42848,0.41664,1.488,7.67,1.22,7.7664213123,6.43,0.8,6.4795756034,0.0,0.0,0.0,6.43,0.8,6.4795756034
2021-02-08 23:30:00,8.41936,1.48148,8.5487078439,1.47936,0.43148000000000003,1.541,6.94,1.05,7.0189814076,6.02,0.78,6.0703212436,0.0,0.0,0.0,6.02,0.78,6.0703212436
2021-02-09 00:00:00,8.17592,1.50756,8.3137479514,1.4659200000000001,0.42756000000000005,1.5270000000000001,6.71,1.08,6.7963593195000005,5.57,0.71,5.6150690112,0.0,0.0,0.0,5.57,0.71,5.6150690112
2021-02-09 00:30:00,8.3576,1.5418,8.4986248888,1.3776,0.40180000000000005,1.435,6.98,1.1400000000000001,7.072481884,5.42,0.71,5.4663058824,0.0,0.0,0.0,5.42,0.71,5.4663058824
2021-02-09 01:00:00,9.09024,1.49132,9.2117587137,1.41024,0.41132,1.469,7.68,1.08,7.7555657434,6.04,0.75,6.0863864485,0.0,0.0,0.0,6.04,0.75,6.0863864485
2021-02-09 01:30:00,9.11888,1.60384,9.2588484813,1.4188800000000001,0.41384000000000004,1.478,7.7,1.19,7.7914119388,6.04,0.75,6.0863864485,0.0,0.0,0.0,6.04,0.75,6.0863864485
2021-02-09 02:00:00,8.88656,1.4310800000000001,9.001052083,1.54656,0.45108000000000004,1.611,7.34,0.98,7.4051333546,6.01,0.75,6.056616217,0.0,0.0,0.0,6.01,0.75,6.056616217
2021-02-09 02:30:00,8.95904,1.53972,9.0903869775,1.43904,0.41972000000000004,1.499,7.52,1.12,7.6029467970999995,5.94,0.7000000000000001,5.9811035771,0.0,0.0,0.0,5.94,0.7000000000000001,5.9811035771
2021-02-09 03:00:00,8.83832,1.57076,8.976813878,1.40832,0.41076,1.467,7.43,1.16,7.5200066489,6.06,0.73,6.1038102854,0.0,0.0,0.0,6.06,0.73,6.1038102854
2021-02-09 03:30:00,8.66744,1.53092,8.8016039561,1.47744,0.43092,1.5390000000000001,7.19,1.1,7.2736579518,5.85,0.73,5.8953710655,0.0,0.0,0.0,5.85,0.73,5.8953710655
2021-02-09 04:00:00,8.57,1.585,8.7153384903,1.56,0.455,1.625,7.01,1.13,7.1004929406,5.72,0.71,5.7638962517,0.0,0.0,0.0,5.72,0.71,5.7638962517
2021-02-09 04:30:00,8.737680000000001,1.55224,8.8744859457,1.44768,0.42224000000000006,1.508,7.29,1.13,7.3770590346,5.84,0.6900000000000001,5.8806207155,0.0,0.0,0.0,5.84,0.6900000000000001,5.8806207155
2021-02-09 05:00:00,8.85528,1.53404,8.9871721136,1.38528,0.40404,1.443,7.47,1.13,7.5549851092,6.02,0.84,6.0783221369,0.0,0.0,0.0,6.02,0.84,6.0783221369
2021-02-09 05:30:00,9.06144,1.55292,9.1935442241,1.38144,0.40292000000000006,1.439,7.68,1.15,7.7656229628,5.96,0.78,6.0108235709,0.0,0.0,0.0,5.96,0.78,6.0108235709
2021-02-09 06:00:00,9.09552,1.55036,9.2267058152,1.47552,0.43036,1.537,7.62,1.12,7.7018699028,6.24,0.81,6.2923525013,0.0,0.0,0.0,6.24,0.81,6.2923525013
2021-02-09 06:30:00,9.94704,1.91372,10.1294584752,1.48704,0.43372000000000005,1.549,8.46,1.48,8.5884806573,6.68,0.97,6.750059259,0.0,0.0,0.0,6.68,0.97,6.750059259
2021-02-09 07:00:00,11.00704,1.98872,11.1852553301,1.36704,0.39872,1.424,9.64,1.5899999999999999,9.7702456469,6.94,1.02,7.0145562939,0.0,0.0,0.0,6.94,1.02,7.0145562939
2021-02-09 07:30:00,12.07728,2.24004,12.2832598035,1.33728,0.39004000000000005,1.393,10.74,1.85,10.8981695711,7.9,1.2,7.9906195004,0.0,0.0,0.0,7.9,1.2,7.9906195004
2021-02-09 08:00:00,12.67488,2.57684,12.9341674413,1.3948800000000001,0.40684000000000003,1.453,11.28,2.17,11.486831591,8.15,1.3,8.2530297467,0.0,0.0,0.0,8.15,1.3,8.2530297467
2021-02-09 08:30:00,13.14864,2.53252,13.3903096081,1.4486400000000001,0.42252000000000006,1.509,11.7,2.11,11.8887383687,8.17,1.3,8.2727806692,0.0,0.0,0.0,8.17,1.3,8.2727806692
2021-02-09 09:00:00,13.206,2.643,13.467883464,1.6560000000000001,0.483,1.725,11.55,2.16,11.7502382955,8.04,1.12,8.1176351236,0.0,0.0,0.0,8.04,1.12,8.1176351236
2021-02-09 09:30:00,13.40776,2.60768,13.658990563,1.3977600000000001,0.40768000000000004,1.456,12.01,2.2,12.2098361987,8.51,1.27,8.6042431393,0.0,0.0,0.0,8.51,1.27,8.6042431393
2021-02-09 10:00:00,13.06712,2.65416,13.3339487925,1.55712,0.45416000000000006,1.6219999999999999,11.51,2.2,11.718365927,8.51,1.2,8.5941898978,0.0,0.0,0.0,8.51,1.2,8.5941898978
2021-02-09 10:30:00,12.920960000000001,2.61028,13.1819865347,1.68096,0.49028000000000005,1.751,11.24,2.12,11.4381816737,8.47,1.23,8.5588433798,0.0,0.0,0.0,8.47,1.23,8.5588433798
2021-02-09 11:00:00,12.63568,2.97624,12.9814642317,1.97568,0.5762400000000001,2.058,10.66,2.4,10.9268293663,7.99,1.08,8.0626608511,0.0,0.0,0.0,7.99,1.08,8.0626608511
2021-02-09 11:30:00,12.21232,2.97776,12.5701159263,2.3923200000000002,0.69776,2.492,9.82,2.2800000000000002,10.0812102448,7.99288,1.2108400000000001,8.0840747275,0.00288,0.00084,0.003,7.99,1.21,8.0811014101
2021-02-09 12:00:00,12.70736,2.90048,13.0341774731,2.12736,0.62048,2.216,10.58,2.2800000000000002,10.8228831649,8.2444,1.2142,8.3333314467,0.014400000000000001,0.004200000000000001,0.015,8.23,1.21,8.3184734176
2021-02-09 12:30:00,13.23312,3.03216,13.5760619916,2.13312,0.62216,2.222,11.1,2.41,11.3586134717,8.50648,1.22064,8.5936118134,0.036480000000000005,0.01064,0.038,8.47,1.21,8.5559920524
2021-02-09 13:00:00,12.99792,2.82356,13.3010682052,1.89792,0.55356,1.9769999999999999,11.1,2.27,11.3297352131,8.32672,1.22196,8.4159047167,0.00672,0.0019600000000000004,0.007,8.32,1.22,8.4089713996
2021-02-09 13:30:00,13.19632,2.55976,13.4422926914,1.8163200000000002,0.52976,1.892,11.38,2.03,11.5596409979,8.29672,1.04196,8.3618923337,0.00672,0.0019600000000000004,0.007,8.29,1.04,8.3549805505
