Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-09 14:00:00,13.52272,2.68996,13.7876698902,1.54272,0.44996,1.607,11.98,2.24,12.1876166661,8.75384,1.25112,8.8427945809,0.0038400000000000005,0.0011200000000000001,0.004,8.75,1.25,8.8388347648
2021-02-09 14:30:00,13.54432,2.81876,13.8345224782,1.5043199999999999,0.43876000000000004,1.5670000000000002,12.04,2.38,12.2729784486,8.99288,1.33084,9.090820964,0.00288,0.00084,0.003,8.99,1.33,9.0878490304
2021-02-09 15:00:00,13.23736,2.82548,13.5355471629,1.52736,0.44548000000000004,1.591,11.71,2.38,11.9494142116,8.99,1.38,9.0953009846,0.0,0.0,0.0,8.99,1.38,9.0953009846
2021-02-09 15:30:00,13.00936,2.8164800000000003,13.3107478077,1.59936,0.46648000000000006,1.666,11.41,2.35,11.6494892592,8.82,1.33,8.919714121,0.0,0.0,0.0,8.82,1.33,8.919714121
2021-02-09 16:00:00,13.39616,2.75388,13.6762918147,1.5561600000000002,0.45388000000000006,1.621,11.84,2.3,12.0613266269,9.13,1.3,9.2220876162,0.0,0.0,0.0,9.13,1.3,9.2220876162
2021-02-09 16:30:00,13.9812,2.5416,14.2103372233,1.4112,0.4116,1.47,12.57,2.13,12.7491882095,9.32,1.2,9.3969356707,0.0,0.0,0.0,9.32,1.2,9.3969356707
2021-02-09 17:00:00,13.94256,2.23408,14.1204140449,1.2825600000000001,0.37408,1.336,12.66,1.8599999999999999,12.7959055952,9.32,1.11,9.3858670351,0.0,0.0,0.0,9.32,1.11,9.3858670351
2021-02-09 17:30:00,14.17664,2.00152,14.3172345095,1.37664,0.40152000000000004,1.434,12.8,1.6,12.8996123973,9.38,1.08,9.4419701334,0.0,0.0,0.0,9.38,1.08,9.4419701334
2021-02-09 18:00:00,14.50784,2.15312,14.6667428968,1.3478400000000001,0.39312,1.404,13.16,1.76,13.2771683728,10.08,1.15,10.1453881148,0.0,0.0,0.0,10.08,1.15,10.1453881148
2021-02-09 18:30:00,14.16488,1.99184,14.3042389521,1.27488,0.37184,1.328,12.89,1.62,12.9914010022,9.87,1.06,9.9267567715,0.0,0.0,0.0,9.87,1.06,9.9267567715
2021-02-09 19:00:00,13.8636,1.8298,13.9838325576,1.2336,0.3598,1.2850000000000001,12.63,1.47,12.7152585503,9.34,0.93,9.3861866591,0.0,0.0,0.0,9.34,0.93,9.3861866591
2021-02-09 19:30:00,13.39992,1.78456,13.5182288189,1.24992,0.36456000000000005,1.302,12.15,1.42,12.2326979853,9.04,0.87,9.0817674491,0.0,0.0,0.0,9.04,0.87,9.0817674491
2021-02-09 20:00:00,12.50736,1.80048,12.6362883158,1.16736,0.34048,1.216,11.34,1.46,11.4335996082,8.76,0.84,8.8001818163,0.0,0.0,0.0,8.76,0.84,8.8001818163
2021-02-09 20:30:00,11.96944,1.52692,12.0664401793,0.9494400000000001,0.27692,0.989,11.02,1.25,11.0906672477,8.14,0.75,8.1744785766,0.0,0.0,0.0,8.14,0.75,8.1744785766
2021-02-09 21:00:00,11.5712,1.5216,11.670815567,0.9312,0.2716,0.97,10.64,1.25,10.7131741328,7.64,0.75,7.6767245619,0.0,0.0,0.0,7.64,0.75,7.6767245619
2021-02-09 21:30:00,11.22144,1.46292,11.3163974214,0.90144,0.26292000000000004,0.9390000000000001,10.32,1.2,10.3895331945,7.75,0.84,7.7953896631,0.0,0.0,0.0,7.75,0.84,7.7953896631
2021-02-09 22:00:00,10.48,1.185,10.5467826848,0.84,0.245,0.875,9.64,0.9400000000000001,9.6857214496,7.42,0.78,7.460884666,0.0,0.0,0.0,7.42,0.78,7.460884666
2021-02-09 22:30:00,9.76104,1.17572,9.8315929228,0.9110400000000001,0.26572,0.9490000000000001,8.85,0.91,8.8966622955,6.9,0.73,6.9385084853,0.0,0.0,0.0,6.9,0.73,6.9385084853
2021-02-09 23:00:00,9.07992,1.24956,9.1654976624,0.88992,0.25956,0.927,8.19,0.99,8.249618173,6.5,0.73,6.5408638573,0.0,0.0,0.0,6.5,0.73,6.5408638573
2021-02-09 23:30:00,8.762080000000001,1.3114400000000002,8.8596794976,0.8620800000000001,0.25144,0.898,7.9,1.06,7.9707966979,6.36,0.8,6.4101170036,0.0,0.0,0.0,6.36,0.8,6.4101170036
2021-02-10 00:00:00,8.67472,1.30096,8.771730958,0.8947200000000001,0.26096,0.932,7.78,1.04,7.8492037813,6.04,0.72,6.0827625303,0.0,0.0,0.0,6.04,0.72,6.0827625303
2021-02-10 00:30:00,8.42088,1.15484,8.4996985476,0.77088,0.22484,0.803,7.65,0.93,7.70632208,5.96,0.74,6.0057638981,0.0,0.0,0.0,5.96,0.74,6.0057638981
2021-02-10 01:00:00,9.0164,1.1152,9.0851053929,0.8064,0.23520000000000002,0.84,8.21,0.88,8.2570273101,5.98,0.6900000000000001,6.019676071,0.0,0.0,0.0,5.98,0.6900000000000001,6.019676071
2021-02-10 01:30:00,9.19872,1.2929599999999999,9.2891439433,0.7987200000000001,0.23296000000000003,0.8320000000000001,8.4,1.06,8.4666167978,5.71,0.5700000000000001,5.7383795622000004,0.0,0.0,0.0,5.71,0.5700000000000001,5.7383795622000004
2021-02-10 02:00:00,9.2584,1.3912,9.3623398785,0.7584000000000001,0.2212,0.79,8.5,1.17,8.5801456864,5.58,0.49,5.6014730206,0.0,0.0,0.0,5.58,0.49,5.6014730206
2021-02-10 02:30:00,9.27096,1.40028,9.376112382,0.72096,0.21028000000000002,0.751,8.55,1.19,8.6324156526,6.07,0.64,6.1036464511,0.0,0.0,0.0,6.07,0.64,6.1036464511
2021-02-10 03:00:00,8.87408,1.31744,8.9713401452,0.81408,0.23744,0.848,8.06,1.08,8.1320354156,6.18,0.76,6.2265560304,0.0,0.0,0.0,6.18,0.76,6.2265560304
2021-02-10 03:30:00,8.78752,1.28136,8.8804499436,0.82752,0.24136000000000002,0.862,7.96,1.04,8.0276522097,5.96,0.77,6.0095340918,0.0,0.0,0.0,5.96,0.77,6.0095340918
2021-02-10 04:00:00,8.72376,1.30068,8.8201903041,0.8937600000000001,0.26068,0.931,7.83,1.04,7.8987657264,6.04,0.75,6.0863864485,0.0,0.0,0.0,6.04,0.75,6.0863864485
2021-02-10 04:30:00,8.8096,1.1428,8.8834139834,0.7296,0.21280000000000002,0.76,8.08,0.93,8.1333449453,5.89,0.68,5.929123038,0.0,0.0,0.0,5.89,0.68,5.929123038
2021-02-10 05:00:00,8.79104,1.33072,8.8911866475,0.7910400000000001,0.23072,0.8240000000000001,8.0,1.1,8.0752708933,5.89,0.71,5.9326385361,0.0,0.0,0.0,5.89,0.71,5.9326385361
2021-02-10 05:30:00,8.89472,1.17096,8.9714653875,0.8947200000000001,0.26096,0.932,8.0,0.91,8.0515899051,6.2,0.75,6.2451981554,0.0,0.0,0.0,6.2,0.75,6.2451981554
2021-02-10 06:00:00,9.04056,1.08808,9.1058027213,0.8505600000000001,0.24808000000000002,0.886,8.19,0.84,8.2329642292,6.1,0.75,6.145933615,0.0,0.0,0.0,6.1,0.75,6.145933615
2021-02-10 06:30:00,10.13032,1.33176,10.2174834475,0.7603200000000001,0.22176,0.792,9.37,1.11,9.4355180038,6.82,0.8200000000000001,6.8691193031,0.0,0.0,0.0,6.82,0.8200000000000001,6.8691193031
2021-02-10 07:00:00,11.09208,1.62644,11.2106889084,0.7420800000000001,0.21644000000000002,0.773,10.35,1.4100000000000001,10.4456019453,6.86,0.76,6.9019707331,0.0,0.0,0.0,6.86,0.76,6.9019707331
2021-02-10 07:30:00,11.85144,1.8279200000000002,11.9915771106,0.78144,0.22792,0.8140000000000001,11.07,1.6,11.1850301743,7.07,0.87,7.123327874,0.0,0.0,0.0,7.07,0.87,7.123327874
2021-02-10 08:00:00,12.35312,1.9071600000000002,12.4994733089,0.8131200000000001,0.23716,0.847,11.54,1.67,11.6602101182,7.78,1.1400000000000001,7.8630782776,0.0,0.0,0.0,7.78,1.1400000000000001,7.8630782776
2021-02-10 08:30:00,13.31752,2.06136,13.4761101212,0.82752,0.24136000000000002,0.862,12.49,1.82,12.6219055614,8.57,1.3900000000000001,8.6819928588,0.0,0.0,0.0,8.57,1.3900000000000001,8.6819928588
2021-02-10 09:00:00,13.72136,2.32248,13.9165237613,0.8313600000000001,0.24248000000000003,0.866,12.89,2.08,13.0567415537,8.82,1.3900000000000001,8.9288577097,0.0,0.0,0.0,8.82,1.3900000000000001,8.9288577097
2021-02-10 09:30:00,13.80912,2.59516,14.0508594257,1.3891200000000001,0.40516,1.447,12.42,2.19,12.6116018015,9.03,1.37,9.1333345499,0.0,0.0,0.0,9.03,1.37,9.1333345499
2021-02-10 10:00:00,13.45824,2.90532,13.7682645312,1.6982400000000002,0.49532000000000004,1.7690000000000001,11.76,2.41,12.0044033588,8.93096,1.27028,9.0208457364,0.0009600000000000001,0.00028000000000000003,0.001,8.93,1.27,9.0198558747
2021-02-10 10:30:00,13.23168,2.60424,13.4855263746,1.83168,0.53424,1.908,11.4,2.07,11.5864101429,8.98096,1.38028,9.0864082783,0.0009600000000000001,0.00028000000000000003,0.001,8.98,1.38,9.085416886400001
2021-02-10 11:00:00,13.1564,2.9902,13.4919293283,1.8864,0.5502,1.9649999999999999,11.27,2.44,11.531110094,9.0448,1.4314,9.1573638674,0.0048000000000000004,0.0014,0.005,9.04,1.43,9.1524040558
2021-02-10 11:30:00,12.79552,3.04536,13.1529293163,2.07552,0.60536,2.162,10.72,2.44,10.9941802787,8.83536,1.38448,8.9431745594,0.015360000000000002,0.0044800000000000005,0.016,8.82,1.38,8.9273064247
2021-02-10 12:00:00,13.06976,3.00868,13.4115913224,1.94976,0.5686800000000001,2.031,11.12,2.44,11.3845509354,8.5088,1.2884,8.6057917707,0.028800000000000003,0.008400000000000001,0.03,8.48,1.28,8.5760597013
2021-02-10 12:30:00,13.03704,2.87372,13.3500066891,1.9670400000000001,0.57372,2.049,11.07,2.3,11.3064096865,8.56288,1.30084,8.6611257121,0.00288,0.00084,0.003,8.56,1.3,8.6581522278
2021-02-10 13:00:00,12.75952,2.74736,13.0519476554,1.97952,0.5773600000000001,2.062,10.78,2.17,10.996240266600001,8.97056,1.37308,9.0750369366,0.010560000000000002,0.0030800000000000003,0.011,8.96,1.37,9.0641326116
2021-02-10 13:30:00,12.0892,2.7606,12.4003898729,2.2992,0.6706000000000001,2.395,9.79,2.09,10.0106043774,8.49112,1.21616,8.5777715055,0.021120000000000003,0.0061600000000000005,0.022,8.47,1.21,8.5559920524
2021-02-10 14:00:00,12.62288,2.94584,12.9620628297,2.04288,0.59584,2.128,10.58,2.35,10.8378457269,8.267759999999999,1.91768,8.4872464321,2.11776,0.61768,2.206,6.15,1.3,6.2858969129
2021-02-10 14:30:00,12.16352,3.04436,12.5387139133,2.24352,0.65436,2.337,9.92,2.39,10.2038473136,8.13264,1.24452,8.2273120398,0.15264000000000003,0.044520000000000004,0.159,7.98,1.2,8.0697211848
2021-02-10 15:00:00,11.81512,3.00816,12.1920501639,2.32512,0.6781600000000001,2.422,9.49,2.33,9.7718473177,7.9263200000000005,1.22476,8.0203856391,0.01632,0.00476,0.017,7.91,1.22,8.003530471
2021-02-10 15:30:00,11.916640000000001,2.84152,12.2507365003,2.09664,0.6115200000000001,2.184,9.82,2.23,10.070019861,7.9944,1.1942,8.0831024366,0.014400000000000001,0.004200000000000001,0.015,7.98,1.19,8.0682402047
2021-02-10 16:00:00,12.6328,2.7704,12.9330101678,1.8528,0.5404,1.9300000000000002,10.78,2.23,11.0082378245,8.35576,1.21168,8.4431566135,0.00576,0.00168,0.006,8.35,1.21,8.4372151804
2021-02-10 16:30:00,13.2292,2.6806,13.4980498221,1.3392,0.3906,1.395,11.89,2.29,12.1085176632,8.75096,1.18028,8.830196022700001,0.0009600000000000001,0.00028000000000000003,0.001,8.75,1.18,8.8292072124
2021-02-10 17:00:00,13.47464,2.41052,13.6885547009,1.30464,0.38052,1.359,12.17,2.03,12.3381441068,9.14,1.1400000000000001,9.2108197246,0.0,0.0,0.0,9.14,1.1400000000000001,9.2108197246
2021-02-10 17:30:00,13.80936,2.23148,13.9884926493,1.47936,0.43148000000000003,1.541,12.33,1.8,12.4606942022,9.3,1.1400000000000001,9.3696104508,0.0,0.0,0.0,9.3,1.1400000000000001,9.3696104508
2021-02-10 18:00:00,14.1064,2.0802,14.2589534328,1.4064,0.4102,1.465,12.7,1.67,12.8093286319,9.40552,2.04536,9.6253469548,2.7955200000000002,0.8153600000000001,2.912,6.61,1.23,6.7234663679
2021-02-10 18:30:00,14.25976,1.88368,14.3836367307,1.10976,0.32368,1.156,13.15,1.56,13.2422090302,9.42384,1.01612,9.4784629661,0.12384,0.036120000000000006,0.129,9.3,0.98,9.3514918596
2021-02-10 19:00:00,13.912,1.826,14.0313228172,0.912,0.266,0.9500000000000001,13.0,1.56,13.0932654445,9.42,0.98,9.4708394559,0.0,0.0,0.0,9.42,0.98,9.4708394559
2021-02-10 19:30:00,12.8808,1.5944,12.9791032048,0.9408000000000001,0.27440000000000003,0.98,11.94,1.32,12.0127432337,9.38,1.08,9.4419701334,0.0,0.0,0.0,9.38,1.08,9.4419701334
2021-02-10 20:00:00,12.20992,1.61456,12.3162068187,1.00992,0.29456000000000004,1.052,11.2,1.32,11.2775174573,8.92,1.04,8.9804231526,0.0,0.0,0.0,8.92,1.04,8.9804231526
2021-02-10 20:30:00,11.56128,1.43204,11.6496323461,1.00128,0.29204,1.043,10.56,1.1400000000000001,10.6213558457,8.46,0.93,8.5109635177,0.0,0.0,0.0,8.46,0.93,8.5109635177
2021-02-10 21:00:00,11.3756,1.4658,11.4696488612,0.9456,0.2758,0.985,10.43,1.19,10.4976664073,8.19304,0.9367200000000001,8.2464142996,0.02304,0.00672,0.024,8.17,0.93,8.2227610935
2021-02-10 21:30:00,10.93704,1.31872,11.0162546448,0.88704,0.25872,0.924,10.05,1.06,10.1057458903,7.3544,1.7392,7.5572492350000005,2.7744,0.8092,2.89,4.58,0.93,4.6734676633
2021-02-10 22:00:00,10.310880000000001,1.30484,10.3931156926,1.01088,0.29484000000000005,1.053,9.3,1.01,9.3546833191,7.34664,1.78652,7.5607389189,2.93664,0.8565200000000001,3.059,4.41,0.93,4.506994564
2021-02-10 22:30:00,9.7612,1.3166,9.8495919205,1.0512,0.30660000000000004,1.095,8.71,1.01,8.7683635874,7.21328,1.53804,7.375430523,1.91328,0.5580400000000001,1.9929999999999999,5.3,0.98,5.3898422982
2021-02-10 23:00:00,9.09144,1.52792,9.2189381601,1.50144,0.43792000000000003,1.564,7.59,1.09,7.6678680218,6.57,0.8,6.6185270265,0.0,0.0,0.0,6.57,0.8,6.6185270265
2021-02-10 23:30:00,8.58712,1.47416,8.7127365162,1.31712,0.38416000000000006,1.3719999999999999,7.27,1.09,7.3512583957,6.33,0.77,6.376660568,0.0,0.0,0.0,6.33,0.77,6.376660568
2021-02-11 00:00:00,8.25104,1.47072,8.3810905257,1.27104,0.37072000000000005,1.324,6.98,1.1,7.0661446348,5.89,0.7000000000000001,5.9314500757,0.0,0.0,0.0,5.89,0.7000000000000001,5.9314500757
2021-02-11 00:30:00,8.15608,1.20844,8.2451178403,1.36608,0.39844,1.423,6.79,0.81,6.8381430228,5.94,0.7000000000000001,5.9811035771,0.0,0.0,0.0,5.94,0.7000000000000001,5.9811035771
2021-02-11 01:00:00,9.00784,1.27312,9.0973631344,1.3478400000000001,0.39312,1.404,7.66,0.88,7.7103826105,6.13,0.7000000000000001,6.1698379233,0.0,0.0,0.0,6.13,0.7000000000000001,6.1698379233
2021-02-11 01:30:00,9.06624,1.31432,9.1610122148,1.38624,0.40432,1.444,7.68,0.91,7.7337248464,6.39,0.74,6.4327054961,0.0,0.0,0.0,6.39,0.74,6.4327054961
2021-02-11 02:00:00,9.18984,1.47912,9.3081123328,1.29984,0.37912,1.354,7.89,1.1,7.9663103128,6.23,0.71,6.2703269452,0.0,0.0,0.0,6.23,0.71,6.2703269452
2021-02-11 02:30:00,9.00048,1.35764,9.1022978747,1.26048,0.36764,1.313,7.74,0.99,7.8030570932,6.18,0.71,6.2206510913,0.0,0.0,0.0,6.18,0.71,6.2206510913
2021-02-11 03:00:00,8.70056,1.28808,8.79539052,1.33056,0.38808000000000004,1.3860000000000001,7.37,0.9,7.424749154,6.33,0.81,6.3816142159,0.0,0.0,0.0,6.33,0.81,6.3816142159
2021-02-11 03:30:00,8.62424,1.26332,8.7162774738,1.31424,0.38332000000000005,1.369,7.31,0.88,7.3627780083,6.17,0.78,6.219107653,0.0,0.0,0.0,6.17,0.78,6.219107653
2021-02-11 04:00:00,8.58184,1.2801200000000001,8.6767900171,1.37184,0.40012000000000003,1.429,7.21,0.88,7.2635046637,6.27,0.75,6.3146971424,0.0,0.0,0.0,6.27,0.75,6.3146971424
2021-02-11 04:30:00,8.69448,1.24964,8.7838250552,1.40448,0.40964000000000006,1.463,7.29,0.84,7.3382354827,6.18,0.75,6.225343364,0.0,0.0,0.0,6.18,0.75,6.225343364
2021-02-11 05:00:00,8.74592,1.20756,8.8288910855,1.4659200000000001,0.42756000000000005,1.5270000000000001,7.28,0.78,7.321666477,6.14,0.77,6.1880934059,0.0,0.0,0.0,6.14,0.77,6.1880934059
2021-02-11 05:30:00,8.85192,1.30056,8.9469516596,1.44192,0.42056000000000004,1.502,7.41,0.88,7.4620707582,6.12,0.72,6.1622073967,0.0,0.0,0.0,6.12,0.72,6.1622073967
2021-02-11 06:00:00,9.22016,1.36088,9.3200506866,1.34016,0.39088,1.396,7.88,0.97,7.9394773128,6.27,0.72,6.3112043225,0.0,0.0,0.0,6.27,0.72,6.3112043225
2021-02-11 06:30:00,10.18136,1.5274800000000002,10.2953041043,1.19136,0.34748,1.241,8.99,1.18,9.067110896,6.93,0.87,6.9843968959,0.0,0.0,0.0,6.93,0.87,6.9843968959
2021-02-11 07:00:00,11.07736,1.82048,11.2259543915,1.4073600000000002,0.41048,1.466,9.67,1.4100000000000001,9.7722566483,7.25,0.96,7.3132824368,0.0,0.0,0.0,7.25,0.96,7.3132824368
2021-02-11 07:30:00,11.87952,1.92236,12.034054321,1.37952,0.40236000000000005,1.437,10.5,1.52,10.609448619,7.66,1.03,7.7289391251,0.0,0.0,0.0,7.66,1.03,7.7289391251
2021-02-11 08:00:00,12.55024,2.17132,12.7366853851,1.41024,0.41132,1.469,11.14,1.76,11.278173611,7.78,1.05,7.8505350136,0.0,0.0,0.0,7.78,1.05,7.8505350136
2021-02-11 08:30:00,13.30344,2.47392,13.5315112238,1.45344,0.42392,1.514,11.85,2.05,12.0260134708,8.28,1.19,8.3650762101,0.0,0.0,0.0,8.28,1.19,8.3650762101
2021-02-11 09:00:00,13.94904,2.70972,14.2097958958,1.43904,0.41972000000000004,1.499,12.51,2.29,12.7178693184,8.67,1.27,8.7625224679,0.0,0.0,0.0,8.67,1.27,8.7625224679
2021-02-11 09:30:00,13.9068,2.6724,14.1612431658,1.5168,0.4424,1.58,12.39,2.23,12.5890825718,9.00096,1.34028,9.1001995253,0.0009600000000000001,0.00028000000000000003,0.001,9.0,1.34,9.0992087568
2021-02-11 10:00:00,13.23832,2.91576,13.555617758,2.00832,0.5857600000000001,2.092,11.23,2.33,11.469167363,9.0996,1.3928,9.2055750499,0.009600000000000001,0.0028,0.01,9.09,1.3900000000000001,9.1956620208
2021-02-11 10:30:00,13.712,2.931,14.0217582706,1.752,0.511,1.8250000000000002,11.96,2.42,12.2023768177,9.33576,1.41168,9.4418883281,0.00576,0.00168,0.006,9.33,1.4100000000000001,9.4359419244
2021-02-11 11:00:00,13.40352,2.38436,13.6139458277,1.28352,0.37436,1.337,12.12,2.01,12.2855402812,9.16056,1.35308,9.2599505938,0.010560000000000002,0.0030800000000000003,0.011,9.15,1.35,9.2490540057
2021-02-11 11:30:00,13.66672,1.96196,13.8068288394,0.72672,0.21196,0.757,12.94,1.75,13.0577984362,9.47096,1.3502800000000001,9.5667308627,0.0009600000000000001,0.00028000000000000003,0.001,9.47,1.35,9.5657409541
2021-02-11 12:00:00,13.70216,2.78688,13.9826996249,1.77216,0.51688,1.846,11.93,2.27,12.1440438076,9.54672,1.4219600000000001,9.6520377641,0.00672,0.0019600000000000004,0.007,9.54,1.42,9.6451023841
2021-02-11 12:30:00,14.16968,2.84824,14.4531070154,1.63968,0.47824000000000005,1.708,12.53,2.37,12.7521684431,9.43576,1.30168,9.5251213956,0.00576,0.00168,0.006,9.43,1.3,9.5191858896
2021-02-11 13:00:00,13.9824,2.8782,14.2755576073,1.7424,0.5082,1.815,12.24,2.37,12.467337326,9.56672,1.35196,9.6617766172,0.00672,0.0019600000000000004,0.007,9.56,1.35,9.6548485229
2021-02-11 13:30:00,13.69504,2.63272,13.9457999125,1.65504,0.48272000000000004,1.724,12.04,2.15,12.2304578819,8.97096,1.17028,9.0469706864,0.0009600000000000001,0.00028000000000000003,0.001,8.97,1.17,9.0459825337
2021-02-11 14:00:00,13.66224,2.85232,13.9568094921,1.7222400000000002,0.50232,1.794,11.94,2.35,12.1690632343,8.87768,1.27224,8.9683776013,0.007680000000000001,0.0022400000000000002,0.008,8.87,1.27,8.9604575776
2021-02-11 14:30:00,13.35744,2.94092,13.677361360999999,1.71744,0.50092,1.7890000000000001,11.64,2.44,11.8929895317,9.10672,1.4219600000000001,9.217066746,0.00672,0.0019600000000000004,0.007,9.1,1.42,9.2101248634
2021-02-11 15:00:00,13.28896,3.06428,13.6376783141,1.72896,0.5042800000000001,1.8010000000000002,11.56,2.56,11.8400675674,9.17672,1.40196,9.283193513,0.00672,0.0019600000000000004,0.007,9.17,1.4,9.2762546321
2021-02-11 15:30:00,13.2696,2.6878,13.5390750423,1.5695999999999999,0.45780000000000004,1.635,11.7,2.23,11.9106213104,9.02096,1.28028,9.1113575388,0.0009600000000000001,0.00028000000000000003,0.001,9.02,1.28,9.1103677204
2021-02-11 16:00:00,13.46128,2.74704,13.7387149326,1.60128,0.46704,1.6680000000000001,11.86,2.2800000000000002,12.0771685423,9.14192,1.34056,9.2396862717,0.0019200000000000003,0.0005600000000000001,0.002,9.14,1.34,9.2377053428
2021-02-11 16:30:00,13.88784,2.65312,14.1389937973,1.3478400000000001,0.39312,1.404,12.54,2.26,12.7420249568,8.99,1.24,9.0751143243,0.0,0.0,0.0,8.99,1.24,9.0751143243
2021-02-11 17:00:00,14.30336,2.52348,14.524257592,1.3833600000000001,0.40348,1.441,12.92,2.12,13.0927766345,9.47,1.15,9.5395702209,0.0,0.0,0.0,9.47,1.15,9.5395702209
2021-02-11 17:30:00,14.38968,2.17824,14.5536119228,1.39968,0.40824000000000005,1.458,12.99,1.77,13.1100343249,9.57,1.05,9.6274295635,0.0,0.0,0.0,9.57,1.05,9.6274295635
2021-02-11 18:00:00,14.89688,2.09284,15.0431716403,1.10688,0.32284,1.153,13.79,1.77,13.9031291442,9.66,0.99,9.710597304,0.0,0.0,0.0,9.66,0.99,9.710597304
2021-02-11 18:30:00,14.61216,1.7568800000000002,14.7173994714,1.05216,0.30688000000000004,1.096,13.56,1.45,13.6373054523,9.32,0.86,9.3595940083,0.0,0.0,0.0,9.32,0.86,9.3595940083
2021-02-11 19:00:00,14.13392,1.73156,14.2395925012,1.03392,0.30156000000000005,1.077,13.1,1.43,13.1778184841,9.03,0.79,9.0644911606,0.0,0.0,0.0,9.03,0.79,9.0644911606
2021-02-11 19:30:00,13.50752,1.8463600000000002,13.6331266333,0.94752,0.27636000000000005,0.987,12.56,1.57,12.6577446648,9.1,0.84,9.1386869954,0.0,0.0,0.0,9.1,0.84,9.1386869954
2021-02-11 20:00:00,12.73096,1.4552800000000001,12.8138668012,0.84096,0.24528000000000003,0.876,11.89,1.21,11.9514099587,9.1,0.9,9.1443971917,0.0,0.0,0.0,9.1,0.9,9.1443971917
2021-02-11 20:30:00,12.1728,1.4054,12.2536610448,0.7728,0.22540000000000002,0.805,11.4,1.18,11.4609074684,8.68,0.84,8.7205504413,0.0,0.0,0.0,8.68,0.84,8.7205504413
2021-02-11 21:00:00,11.76776,1.44268,11.8558635704,0.79776,0.23268000000000003,0.8310000000000001,10.97,1.21,11.0365302518,8.4,0.9,8.4480767042,0.0,0.0,0.0,8.4,0.9,8.4480767042
2021-02-11 21:30:00,11.17528,1.28904,11.2493780806,0.7852800000000001,0.22904000000000002,0.8180000000000001,10.39,1.06,10.4439312522,8.0,0.9,8.050465825,0.0,0.0,0.0,8.0,0.9,8.050465825
2021-02-11 22:00:00,10.78848,1.22664,10.8579899797,0.7084800000000001,0.20664000000000002,0.738,10.08,1.02,10.1314757069,7.7,0.85,7.7467735219,0.0,0.0,0.0,7.7,0.85,7.7467735219
2021-02-11 22:30:00,10.0052,1.1985999999999999,10.0767390062,0.7152000000000001,0.2086,0.745,9.29,0.99,9.3426013508,7.37,0.77,7.410114709,0.0,0.0,0.0,7.37,0.77,7.410114709
2021-02-11 23:00:00,9.18296,1.22128,9.2638155854,0.7929600000000001,0.23128,0.8260000000000001,8.39,0.99,8.4482069103,6.87,0.77,6.9130167076,0.0,0.0,0.0,6.87,0.77,6.9130167076
2021-02-11 23:30:00,8.63328,1.31304,8.7325596248,0.83328,0.24304,0.868,7.8,1.07,7.8730489647,6.4,0.8300000000000001,6.4535958969,0.0,0.0,0.0,6.4,0.8300000000000001,6.4535958969
2021-02-12 00:00:00,8.35512,1.39816,8.4712975157,0.88512,0.25816,0.922,7.47,1.1400000000000001,7.5564872792,6.06,0.77,6.1087232709,0.0,0.0,0.0,6.06,0.77,6.1087232709
2021-02-12 00:30:00,8.38496,1.16228,8.4651313634,0.8649600000000001,0.25228,0.901,7.52,0.91,7.5748597347,5.91,0.6900000000000001,5.9501428554,0.0,0.0,0.0,5.91,0.6900000000000001,5.9501428554
2021-02-12 01:00:00,9.03632,1.21976,9.1182725118,0.8563200000000001,0.24976,0.892,8.18,0.97,8.2373114546,6.54,0.84,6.593724289,0.0,0.0,0.0,6.54,0.84,6.593724289
2021-02-12 01:30:00,9.21472,1.31596,9.3082122559,0.7747200000000001,0.22596000000000002,0.807,8.44,1.09,8.5100940065,6.51,0.87,6.5678763691,0.0,0.0,0.0,6.51,0.87,6.5678763691
2021-02-12 02:00:00,9.10856,1.25708,9.1948961604,0.77856,0.22708000000000003,0.811,8.33,1.03,8.393437913,6.21,0.72,6.2515997953,0.0,0.0,0.0,6.21,0.72,6.2515997953
2021-02-12 02:30:00,9.0084,1.2412,9.0935058146,0.7584000000000001,0.2212,0.79,8.25,1.02,8.3128154075,6.09,0.6900000000000001,6.1289640234,0.0,0.0,0.0,6.09,0.6900000000000001,6.1289640234
2021-02-12 03:00:00,8.89816,1.18988,8.9773640786,0.7881600000000001,0.22988000000000003,0.8210000000000001,8.11,0.96,8.1666210883,6.19,0.77,6.2377079124,0.0,0.0,0.0,6.19,0.77,6.2377079124
2021-02-12 03:30:00,8.8876,1.2468,8.9746277917,0.7776000000000001,0.2268,0.81,8.11,1.02,8.173891362100001,6.39,0.89,6.4516819512,0.0,0.0,0.0,6.39,0.89,6.4516819512
2021-02-12 04:00:00,8.71624,1.20932,8.7997326437,0.78624,0.22932000000000002,0.8190000000000001,7.93,0.98,7.9903254001,6.09,0.76,6.1372387928,0.0,0.0,0.0,6.09,0.76,6.1372387928
2021-02-12 04:30:00,8.7528,1.2054,8.8354115354,0.7728,0.22540000000000002,0.805,7.98,0.98,8.0399502486,5.84,0.6900000000000001,5.8806207155,0.0,0.0,0.0,5.84,0.6900000000000001,5.8806207155
2021-02-12 05:00:00,8.80776,1.16268,8.8841691227,0.79776,0.23268000000000003,0.8310000000000001,8.01,0.93,8.0638080334,6.12,0.8300000000000001,6.1760262305,0.0,0.0,0.0,6.12,0.8300000000000001,6.1760262305
2021-02-12 05:30:00,8.84632,1.27976,8.9384094335,0.8563200000000001,0.24976,0.892,7.99,1.03,8.0561156893,6.22,0.8300000000000001,6.2751334647,0.0,0.0,0.0,6.22,0.8300000000000001,6.2751334647
2021-02-12 06:00:00,9.34744,1.2159200000000001,9.4261920201,0.8774400000000001,0.25592000000000004,0.914,8.47,0.96,8.5242301705,6.47,0.89,6.5309264274,0.0,0.0,0.0,6.47,0.89,6.5309264274
2021-02-12 06:30:00,10.0748,1.3964,10.1711124269,0.8448,0.2464,0.88,9.23,1.15,9.3013654912,7.03,1.06,7.1094655214,0.0,0.0,0.0,7.03,1.06,7.1094655214
2021-02-12 07:00:00,10.99496,1.50228,11.0971163191,0.8649600000000001,0.25228,0.901,10.13,1.25,10.2068310459,7.35,1.06,7.4260420144,0.0,0.0,0.0,7.35,1.06,7.4260420144
2021-02-12 07:30:00,11.886800000000001,1.8024,12.0226727478,0.7968000000000001,0.23240000000000002,0.8300000000000001,11.09,1.57,11.2005803421,7.54,1.04,7.6113862075,0.0,0.0,0.0,7.54,1.04,7.6113862075
2021-02-12 08:00:00,12.59728,1.8350400000000002,12.7302331165,0.73728,0.21504,0.768,11.86,1.62,11.9701294897,7.71,1.1400000000000001,7.7938244784,0.0,0.0,0.0,7.71,1.1400000000000001,7.7938244784
2021-02-12 08:30:00,12.87728,2.2500400000000003,13.0723762262,0.61728,0.18004,0.643,12.26,2.07,12.4335232336,8.58,1.4,8.6934688129,0.0,0.0,0.0,8.58,1.4,8.6934688129
2021-02-12 09:00:00,11.6472,3.2496,12.0920291101,1.2671999999999999,0.36960000000000004,1.32,10.38,2.88,10.7721307085,8.90096,1.24028,8.9869562923,0.0009600000000000001,0.00028000000000000003,0.001,8.9,1.24,8.9859668372
2021-02-12 09:30:00,11.6544,2.6242,11.9461903969,1.6944,0.49420000000000003,1.7650000000000001,9.96,2.13,10.1852098653,10.30864,1.3325200000000001,10.3944056203,0.00864,0.00252,0.009000000000000001,10.3,1.33,10.3855139497
2021-02-12 10:00:00,12.612,2.851,12.9302260228,1.752,0.511,1.8250000000000002,10.86,2.34,11.1092393979,9.0644,1.2242,9.1466941022,0.014400000000000001,0.004200000000000001,0.015,9.05,1.22,9.1318618036
2021-02-12 10:30:00,12.09392,3.23156,12.5182219584,1.75392,0.51156,1.827,10.34,2.7199999999999998,10.6917725378,9.87096,0.9002800000000001,9.9119299533,0.0009600000000000001,0.00028000000000000003,0.001,9.87,0.9,9.9109484914
2021-02-12 11:00:00,12.47432,2.8537600000000003,12.7965857009,2.10432,0.6137600000000001,2.192,10.37,2.24,10.6091705614,8.9192,1.3356,9.0186449093,0.019200000000000002,0.0056,0.02,8.9,1.33,8.9988277014
2021-02-12 11:30:00,12.3468,2.9974,12.7054270688,2.3568,0.6874,2.455,9.99,2.31,10.2535944917,8.46248,1.38364,8.5748485351,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.45,1.38,8.5619448725
2021-02-12 12:00:00,11.91288,2.58584,12.1902944345,2.04288,0.59584,2.128,9.87,1.99,10.0686146018,8.762080000000001,1.48644,8.8872689731,0.022080000000000002,0.00644,0.023,8.74,1.48,8.8644232751
2021-02-12 12:30:00,12.34336,2.67848,12.6306290896,1.74336,0.50848,1.816,10.6,2.17,10.8198382613,9.51576,1.33168,9.6084889551,0.00576,0.00168,0.006,9.51,1.33,9.6025517442
2021-02-12 13:00:00,13.0592,2.5456,13.3049909433,1.6992,0.49560000000000004,1.77,11.36,2.05,11.5434873414,8.95576,1.25168,9.0428059804,0.00576,0.00168,0.006,8.95,1.25,9.0368689268
2021-02-12 13:30:00,12.60296,2.59628,12.8676054727,1.87296,0.5462800000000001,1.951,10.73,2.05,10.9240743315,8.4044,1.1742,8.4860288121,0.014400000000000001,0.004200000000000001,0.015,8.39,1.17,8.4711864576
2021-02-12 14:00:00,11.9304,2.4822,12.1858836774,2.0304,0.5922000000000001,2.115,9.9,1.8900000000000001,10.0787945708,7.86784,1.07812,7.9413631701,0.027840000000000004,0.00812,0.029,7.84,1.07,7.9126796978
2021-02-12 14:30:00,12.08272,2.35496,12.3100755156,1.6627200000000002,0.48496000000000006,1.732,10.42,1.87,10.5864677773,7.7736,1.1698,7.8611251739,0.033600000000000005,0.0098,0.035,7.74,1.16,7.8264423591
2021-02-12 15:00:00,11.4624,2.1832,11.6684607382,1.6224,0.4732,1.69,9.84,1.71,9.987477158899999,7.88248,1.16364,7.9679074416999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.87,1.16,7.9550298554
2021-02-12 15:30:00,11.3676,1.9568,11.5347906786,1.4976,0.4368,1.56,9.87,1.52,9.9863556916,8.03248,1.17364,8.1177685234,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.02,1.17,8.1048935835
2021-02-12 16:00:00,11.96152,1.80836,12.0974429778,1.09152,0.31836000000000003,1.137,10.87,1.49,10.9716452732,8.58768,1.13224,8.6619983376,0.007680000000000001,0.0022400000000000002,0.008,8.58,1.13,8.6540915179
2021-02-12 16:30:00,12.01216,1.7168800000000002,12.1342352375,1.05216,0.30688000000000004,1.096,10.96,1.4100000000000001,11.0503257871,8.5548,1.1314,8.6292913382,0.0048000000000000004,0.0014,0.005,8.55,1.13,8.6243492508
2021-02-12 17:00:00,12.46528,1.49404,12.554495649,0.9052800000000001,0.26404,0.9430000000000001,11.56,1.23,11.6252526854,8.75,1.13,8.8226639968,0.0,0.0,0.0,8.75,1.13,8.8226639968
2021-02-12 17:30:00,13.2048,1.3764,13.2763406103,0.8448,0.2464,0.88,12.36,1.13,12.411547043,9.0,1.08,9.0645683847,0.0,0.0,0.0,9.0,1.08,9.0645683847
2021-02-12 18:00:00,13.8812,1.3216,13.9439714572,0.9312,0.2716,0.97,12.95,1.05,12.9924978353,9.66,1.1,9.7224276804,0.0,0.0,0.0,9.66,1.1,9.7224276804
2021-02-12 18:30:00,13.6212,1.3216,13.6851640838,0.9312,0.2716,0.97,12.69,1.05,12.7333656195,9.64,1.07,9.699200998,0.0,0.0,0.0,9.64,1.07,9.699200998
2021-02-12 19:00:00,13.1668,1.2674,13.227657578,0.9168000000000001,0.2674,0.9550000000000001,12.25,1.0,12.2907485533,9.18,0.87,9.221133336,0.0,0.0,0.0,9.18,0.87,9.221133336
2021-02-12 19:30:00,12.82144,1.47292,12.9057668118,0.90144,0.26292000000000004,0.9390000000000001,11.92,1.21,11.9812561946,9.08,0.9500000000000001,9.1295618734,0.0,0.0,0.0,9.08,0.9500000000000001,9.1295618734
2021-02-12 20:00:00,12.21632,1.28976,12.2842156933,0.8563200000000001,0.24976,0.892,11.36,1.04,11.4075063007,8.62,0.8300000000000001,8.6598672045,0.0,0.0,0.0,8.62,0.8300000000000001,8.6598672045
2021-02-12 20:30:00,11.52976,1.17368,11.5893438296,0.8697600000000001,0.25368,0.906,10.66,0.92,10.6996261617,8.43,0.86,8.4737535957,0.0,0.0,0.0,8.43,0.86,8.4737535957
2021-02-12 21:00:00,11.214,1.202,11.2782356776,0.864,0.252,0.9,10.35,0.9500000000000001,10.3935075889,8.19,0.89,8.2382158263,0.0,0.0,0.0,8.19,0.89,8.2382158263
2021-02-12 21:30:00,10.71512,1.14816,10.7764589732,0.88512,0.25816,0.922,9.83,0.89,9.8702076979,7.88,0.87,7.9278811797,0.0,0.0,0.0,7.88,0.87,7.9278811797
2021-02-12 22:00:00,10.06592,0.90256,10.1063029838,0.86592,0.25256,0.902,9.2,0.65,9.2229333728,7.54,0.77,7.5792149989,0.0,0.0,0.0,7.54,0.77,7.5792149989
2021-02-12 22:30:00,9.34704,0.8787200000000001,9.3882535969,0.88704,0.25872,0.924,8.46,0.62,8.4826882531,7.03,0.68,7.0628110551,0.0,0.0,0.0,7.03,0.68,7.0628110551
2021-02-12 23:00:00,8.69952,0.78236,8.734628521,0.8995200000000001,0.26236000000000004,0.937,7.8,0.52,7.8173141168,6.25,0.5700000000000001,6.2759381769,0.0,0.0,0.0,6.25,0.5700000000000001,6.2759381769
2021-02-12 23:30:00,8.29144,0.9729200000000001,8.3483262155,0.90144,0.26292000000000004,0.9390000000000001,7.39,0.71,7.424028556,5.98,0.64,6.0141499815,0.0,0.0,0.0,5.98,0.64,6.0141499815
2021-02-13 00:00:00,8.192,0.501,8.2073055871,0.552,0.161,0.5750000000000001,7.64,0.34,7.6475617029,6.14,0.74,6.1844320677,0.0,0.0,0.0,6.14,0.74,6.1844320677
2021-02-13 00:30:00,8.1344,0.6542,8.1606642499,0.4944,0.1442,0.515,7.64,0.51,7.6570033303,6.24,0.7000000000000001,6.2791400685,0.0,0.0,0.0,6.24,0.7000000000000001,6.2791400685
2021-02-13 01:00:00,8.8428,0.6654,8.867799558,0.5328,0.1554,0.555,8.31,0.51,8.3256351109,6.57,0.7000000000000001,6.6071854825,0.0,0.0,0.0,6.57,0.7000000000000001,6.6071854825
2021-02-13 01:30:00,8.86608,0.6034400000000001,8.8865918326,0.52608,0.15344000000000002,0.548,8.34,0.45,8.3521314645,6.52,0.75,6.5629947433,0.0,0.0,0.0,6.52,0.75,6.5629947433
2021-02-13 02:00:00,8.64328,0.6680400000000001,8.6690579996,0.47328000000000003,0.13804000000000002,0.493,8.17,0.53,8.1871728942,6.48,0.75,6.5232583883,0.0,0.0,0.0,6.48,0.75,6.5232583883
2021-02-13 02:30:00,8.51528,0.59404,8.5359754569,0.42528000000000005,0.12404000000000001,0.443,8.09,0.47000000000000003,8.1036411569,6.31,0.72,6.3509448116,0.0,0.0,0.0,6.31,0.72,6.3509448116
2021-02-13 03:00:00,8.436,0.603,8.4575235737,0.456,0.133,0.47500000000000003,7.98,0.47000000000000003,7.9938288698,6.49,0.77,6.5355183421,0.0,0.0,0.0,6.49,0.77,6.5355183421
2021-02-13 03:30:00,8.32184,0.5901200000000001,8.3427371168,0.41184000000000004,0.12012,0.429,7.91,0.47000000000000003,7.9239510347,6.42,0.77,6.4660111352000005,0.0,0.0,0.0,6.42,0.77,6.4660111352000005
2021-02-13 04:00:00,8.30168,0.66424,8.3282114286,0.39168000000000003,0.11424000000000001,0.40800000000000003,7.91,0.55,7.9290983094000005,6.22,0.73,6.2626911148,0.0,0.0,0.0,6.22,0.73,6.2626911148
2021-02-13 04:30:00,8.80008,0.64044,8.8233537501,0.31008,0.09044,0.323,8.49,0.55,8.5077964245,5.93,0.6900000000000001,5.9700083752,0.0,0.0,0.0,5.93,0.6900000000000001,5.9700083752
2021-02-13 05:00:00,8.83104,0.6407200000000001,8.854252628,0.31104000000000004,0.09072000000000001,0.324,8.52,0.55,8.5377338914,6.24,0.77,6.2873285265,0.0,0.0,0.0,6.24,0.77,6.2873285265
2021-02-13 05:30:00,8.808,0.594,8.82800657,0.28800000000000003,0.084,0.30000000000000004,8.52,0.51,8.5352504357,6.34,0.8200000000000001,6.3928084595,0.0,0.0,0.0,6.34,0.8200000000000001,6.3928084595
2021-02-13 06:00:00,8.66872,0.60296,8.6896643894,0.31872,0.09296,0.332,8.35,0.51,8.3655603518,6.42,0.86,6.4773451352,0.0,0.0,0.0,6.42,0.86,6.4773451352
2021-02-13 06:30:00,8.80976,0.51868,8.8250155921,0.26976,0.07868,0.281,8.54,0.44,8.5513273823,6.34,0.76,6.3853895731,0.0,0.0,0.0,6.34,0.76,6.3853895731
2021-02-13 07:00:00,9.0524,0.5582,9.0695938718,0.3024,0.0882,0.315,8.75,0.47000000000000003,8.7626137653,6.67,0.81,6.7190029022,0.0,0.0,0.0,6.67,0.81,6.7190029022
2021-02-13 07:30:00,9.36568,0.5662400000000001,9.3827815492,0.29568,0.08624000000000001,0.308,9.07,0.48,9.0826923321,6.77,0.84,6.8219132214,0.0,0.0,0.0,6.77,0.84,6.8219132214
2021-02-13 08:00:00,9.7372,0.5496,9.7526982933,0.30720000000000003,0.0896,0.32,9.43,0.46,9.4412128458,6.9,0.86,6.9533876636,0.0,0.0,0.0,6.9,0.86,6.9533876636
2021-02-13 08:30:00,10.392,0.531,10.4055574094,0.312,0.091,0.325,10.08,0.44,10.0895986045,7.5,0.9500000000000001,7.5599272483,0.0,0.0,0.0,7.5,0.9500000000000001,7.5599272483
2021-02-13 09:00:00,10.8604,0.5772,10.8757274699,0.23040000000000002,0.06720000000000001,0.24,10.63,0.51,10.6422272105,7.85,0.9500000000000001,7.9072751312000005,0.0,0.0,0.0,7.85,0.9500000000000001,7.9072751312000005
2021-02-13 09:30:00,11.16064,0.6335200000000001,11.1786060312,0.32064000000000004,0.09352,0.334,10.84,0.54,10.8534418504,8.09192,0.93056,8.1452508371,0.0019200000000000003,0.0005600000000000001,0.002,8.09,0.93,8.1432794377
2021-02-13 10:00:00,11.38568,0.66124,11.4048650759,0.41568000000000005,0.12124000000000001,0.433,10.97,0.54,10.983282751499999,8.23,0.86,8.2748111761,0.0,0.0,0.0,8.23,0.86,8.2748111761
2021-02-13 10:30:00,11.52016,0.8358800000000001,11.550445091,0.50016,0.14588,0.521,11.02,0.6900000000000001,11.0415805028,7.8948,0.6314000000000001,7.9200083965,0.0048000000000000004,0.0014,0.005,7.89,0.63,7.9151121281000005
2021-02-13 11:00:00,11.57712,0.72916,11.6000595602,0.47712000000000004,0.13916,0.497,11.1,0.59,11.1156691207,7.6448,0.3514,7.6528719446,0.0048000000000000004,0.0014,0.005,7.64,0.35000000000000003,7.6480128138
2021-02-13 11:30:00,11.04192,0.6105600000000001,11.0587874923,0.48192,0.14056000000000002,0.502,10.56,0.47000000000000003,10.5704541057,7.97096,0.45028,7.9836680417,0.0009600000000000001,0.00028000000000000003,0.001,7.97,0.45,7.9826937809
2021-02-13 12:00:00,11.22696,0.69828,11.2486543995,0.57696,0.16828,0.601,10.65,0.53,10.6631796384,8.3296,0.40280000000000005,8.3393335465,0.009600000000000001,0.0028,0.01,8.32,0.4,8.3296098348
2021-02-13 12:30:00,11.16728,0.51004,11.178921388,0.61728,0.18004,0.643,10.55,0.33,10.5551598756,8.43576,0.34168000000000004,8.4426768267,0.00576,0.00168,0.006,8.43,0.34,8.4368536789
2021-02-13 13:00:00,11.37808,0.50444,11.3892565253,0.5980800000000001,0.17444,0.623,10.78,0.33,10.7850498376,8.27096,0.31028,8.2767779359,0.0009600000000000001,0.00028000000000000003,0.001,8.27,0.31,8.2758081176
2021-02-13 13:30:00,11.25152,0.47336000000000006,11.2614729054,0.49152000000000007,0.14336000000000002,0.512,10.76,0.33,10.7650592195,8.23,0.31,8.2358363267,0.0,0.0,0.0,8.23,0.31,8.2358363267
2021-02-13 14:00:00,11.09456,0.55008,11.1081884032,0.75456,0.22008000000000003,0.786,10.34,0.33,10.3452646172,8.23096,0.31028,8.2368061893,0.0009600000000000001,0.00028000000000000003,0.001,8.23,0.31,8.2358363267
2021-02-13 14:30:00,10.96664,0.44652000000000003,10.9757265363,0.53664,0.15652000000000002,0.559,10.43,0.29,10.4340308606,8.17192,0.31056,8.1778190247,0.0019200000000000003,0.0005600000000000001,0.002,8.17,0.31,8.1758791576
2021-02-13 15:00:00,10.73656,0.48108000000000006,10.7473326272,0.5865600000000001,0.17108,0.611,10.15,0.31,10.1547328867,7.88096,0.29028000000000004,7.8863041407,0.0009600000000000001,0.00028000000000000003,0.001,7.88,0.29,7.8853344888
2021-02-13 15:30:00,10.66808,0.44944000000000006,10.6775431256,0.47808000000000006,0.13944,0.498,10.19,0.31,10.1947143167,7.59096,0.25028,7.5950848448,0.0009600000000000001,0.00028000000000000003,0.001,7.59,0.25,7.5941161434
2021-02-13 16:00:00,10.83712,0.5141600000000001,10.8493101348,0.5971200000000001,0.17416,0.622,10.24,0.34,10.2456429764,7.97192,0.29056000000000004,7.9772133982,0.0019200000000000003,0.0005600000000000001,0.002,7.97,0.29,7.97527429
2021-02-13 16:30:00,11.13448,0.45464000000000004,11.1437580017,0.5644800000000001,0.16464,0.588,10.57,0.29,10.5739774919,7.99,0.26,7.9942291686,0.0,0.0,0.0,7.99,0.26,7.9942291686
2021-02-13 17:00:00,11.65024,0.37132000000000004,11.6561559101,0.45024000000000003,0.13132000000000002,0.46900000000000003,11.2,0.24,11.2025711334,8.52,0.33,8.52638845,0.0,0.0,0.0,8.52,0.33,8.52638845
2021-02-13 17:30:00,12.05912,0.30016000000000004,12.0628550186,0.54912,0.16016000000000002,0.5720000000000001,11.51,0.14,11.510851402,8.79,0.33,8.7961923581,0.0,0.0,0.0,8.79,0.33,8.7961923581
2021-02-13 18:00:00,12.554,0.442,12.5617785365,0.624,0.182,0.65,11.93,0.26,11.9328328573,8.79,0.29,8.7947825442,0.0,0.0,0.0,8.79,0.29,8.7947825442
2021-02-13 18:30:00,12.4268,0.3674,12.4322299287,0.6768000000000001,0.19740000000000002,0.705,11.75,0.17,11.7512297229,8.61,0.19,8.6120961444,0.0,0.0,0.0,8.61,0.19,8.6120961444
2021-02-13 19:00:00,12.06608,0.43344000000000005,12.0738625468,0.7660800000000001,0.22344000000000003,0.798,11.3,0.21,11.301951159,8.2,0.23,8.2032249756,0.0,0.0,0.0,8.2,0.23,8.2032249756
2021-02-13 19:30:00,11.71672,0.34196000000000004,11.7217090989,0.72672,0.21196,0.757,10.99,0.13,10.9907688539,7.98,0.23,7.9833138483,0.0,0.0,0.0,7.98,0.23,7.9833138483
2021-02-13 20:00:00,11.01496,0.30728,11.019245201,0.7449600000000001,0.21728000000000003,0.776,10.27,0.09,10.2703943449,7.58,0.15,7.5814840236,0.0,0.0,0.0,7.58,0.15,7.5814840236
2021-02-13 20:30:00,10.4964,0.45520000000000005,10.5062657495,0.8064,0.23520000000000002,0.84,9.69,0.22,9.6924970983,7.32,0.23,7.3236124966,0.0,0.0,0.0,7.32,0.23,7.3236124966
2021-02-13 21:00:00,10.16216,0.53688,10.1763321487,0.8121600000000001,0.23688,0.846,9.35,0.30000000000000004,9.3548115962,7.05,0.23,7.0537507753,0.0,0.0,0.0,7.05,0.23,7.0537507753
2021-02-13 21:30:00,9.62088,0.19484,9.6228527267,0.77088,0.22484,0.803,8.85,-0.03,8.8500508473,6.75,-0.1,6.7507407001,0.0,0.0,0.0,6.75,-0.1,6.7507407001
2021-02-13 22:00:00,9.06176,-0.13032000000000002,9.0626970379,0.82176,0.23968000000000003,0.856,8.24,-0.37,8.2483028557,6.36,-0.1,6.3607861149,0.0,0.0,0.0,6.36,-0.1,6.3607861149
2021-02-13 22:30:00,8.61256,-0.13592,8.6136324509,0.80256,0.23408,0.836,7.8100000000000005,-0.37,7.8187594924,6.04,-0.18,6.042681524,0.0,0.0,0.0,6.04,-0.18,6.042681524
2021-02-13 23:00:00,8.1484,0.23620000000000002,8.1518226796,0.8784000000000001,0.25620000000000004,0.915,7.27,-0.02,7.2700275103,5.63,-0.13,5.6315006881,0.0,0.0,0.0,5.63,-0.13,5.6315006881
2021-02-13 23:30:00,7.61112,0.05616,7.6113271904,0.9811200000000001,0.28616,1.022,6.63,-0.23,6.6339882424,5.24,-0.25,5.2459603506,0.0,0.0,0.0,5.24,-0.25,5.2459603506
2021-02-14 00:00:00,7.1968,0.1024,7.1975284647,1.0368,0.3024,1.08,6.16,-0.2,6.1632458981,4.94,-0.23,4.9453513525,0.0,0.0,0.0,4.94,-0.23,4.9453513525
2021-02-14 00:30:00,7.29704,0.47372000000000003,7.3124006592,1.00704,0.29372000000000004,1.049,6.29,0.18,6.2925749896,4.94,-0.23,4.9453513525,0.0,0.0,0.0,4.94,-0.23,4.9453513525
2021-02-14 01:00:00,7.95584,0.51712,7.9726283746,1.15584,0.33712000000000003,1.204,6.8,0.18,6.8023819358,5.3,-0.11,5.3011413865,0.0,0.0,0.0,5.3,-0.11,5.3011413865
2021-02-14 01:30:00,8.0448,0.5964,8.066876719,1.0848,0.3164,1.13,6.96,0.28,6.9656299069,5.3,-0.15,5.3021222166,0.0,0.0,0.0,5.3,-0.15,5.3021222166
2021-02-14 02:00:00,7.81816,0.29488000000000003,7.8237190645,1.14816,0.33488,1.196,6.67,-0.04,6.670119939,5.3,-0.05,5.3002358438,0.0,0.0,0.0,5.3,-0.05,5.3002358438
2021-02-14 02:30:00,7.71176,0.33968000000000004,7.7192373198,1.06176,0.30968,1.106,6.65,0.03,6.6500676688,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098
2021-02-14 03:00:00,7.57928,-0.00396,7.5792810345,1.04928,0.30604000000000003,1.093,6.53,-0.31,6.5373542049,5.14,-0.22,5.1447060169,0.0,0.0,0.0,5.14,-0.22,5.1447060169
2021-02-14 03:30:00,7.502,0.211,7.5049666888,1.032,0.301,1.075,6.47,-0.09,6.4706259357,5.18,-0.06,5.1803474787,0.0,0.0,0.0,5.18,-0.06,5.1803474787
2021-02-14 04:00:00,7.3616,0.46380000000000005,7.3761958353,1.0416,0.3038,1.085,6.32,0.16,6.322024992,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926
2021-02-14 04:30:00,7.22488,0.17184000000000002,7.2269232734,1.03488,0.30184,1.078,6.19,-0.13,6.1913649545,4.97,-0.22,4.9748668324,0.0,0.0,0.0,4.97,-0.22,4.9748668324
2021-02-14 05:00:00,6.91968,-0.08676,6.9202238837,1.03968,0.30324,1.083,5.88,-0.39,5.8929194802,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267
2021-02-14 05:30:00,6.84656,-0.09892000000000001,6.8472745673,1.06656,0.31108,1.111,5.78,-0.41000000000000003,5.7945232763,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995
2021-02-14 06:00:00,6.89832,-0.03424,6.8984049751,1.04832,0.30576000000000003,1.092,5.85,-0.34,5.8598720123,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305
2021-02-14 06:30:00,7.03264,0.08952,7.0332097367,0.9926400000000001,0.28952,1.034,6.04,-0.2,6.0433103511,4.9,-0.22,4.9049362891,0.0,0.0,0.0,4.9,-0.22,4.9049362891
2021-02-14 07:00:00,7.23352,0.42936,7.2462515551,1.16352,0.33936000000000005,1.212,6.07,0.09,6.0706671791,5.04,-0.22,5.0447993023,0.0,0.0,0.0,5.04,-0.22,5.0447993023
2021-02-14 07:30:00,7.58416,0.5978800000000001,7.6076897545,1.12416,0.32788,1.171,6.46,0.27,6.4656399529,5.23,-0.17,5.2327621769,0.0,0.0,0.0,5.23,-0.17,5.2327621769
2021-02-14 08:00:00,7.88272,0.59496,7.905140859,1.18272,0.34496000000000004,1.232,6.7,0.25,6.7046625568,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27
2021-02-14 08:30:00,8.35048,0.58264,8.37078166,1.14048,0.33264000000000005,1.188,7.21,0.25,7.214332956,5.6,0.23,5.6047212241,0.0,0.0,0.0,5.6,0.23,5.6047212241
2021-02-14 09:00:00,8.91376,0.54568,8.930447021300001,1.01376,0.29568,1.056,7.9,0.25,7.9039547063,6.0,0.23,6.0044067151,0.0,0.0,0.0,6.0,0.23,6.0044067151
2021-02-14 09:30:00,9.3632,0.2326,9.3660886714,1.0032,0.2926,1.045,8.36,-0.06,8.3602153082,6.36,0.23,6.3641574462,0.0,0.0,0.0,6.36,0.23,6.3641574462
2021-02-14 10:00:00,9.95856,0.27708000000000005,9.962413894200001,1.01856,0.29708,1.061,8.94,-0.02,8.9400223713,6.79,0.26,6.7949760853,0.0,0.0,0.0,6.79,0.26,6.7949760853
2021-02-14 10:30:00,10.38512,0.5531600000000001,10.3998415084,1.00512,0.29316000000000003,1.047,9.38,0.26,9.3836027196,7.1,0.23,7.1037243753,0.0,0.0,0.0,7.1,0.23,7.1037243753
2021-02-14 11:00:00,10.71352,0.5643600000000001,10.7283742012,1.04352,0.30436,1.087,9.67,0.26,9.6734947149,7.35,0.23,7.3535977589,0.0,0.0,0.0,7.35,0.23,7.3535977589
2021-02-14 11:30:00,10.8336,0.5498000000000001,10.8475420718,0.9936,0.2898,1.035,9.84,0.26,9.84343436,7.39384,0.23112000000000002,7.3974513449,0.0038400000000000005,0.0011200000000000001,0.004,7.39,0.23,7.3935782947
2021-02-14 12:00:00,11.18912,0.56016,11.2031328476,1.02912,0.30016000000000004,1.072,10.16,0.26,10.1633262272,7.56672,0.31196,7.573147998,0.00672,0.0019600000000000004,0.007,7.5600000000000005,0.31,7.5663531506
2021-02-14 12:30:00,11.59576,0.5716800000000001,11.6098435821,0.9657600000000001,0.28168000000000004,1.006,10.63,0.29,10.6339550497,7.85192,0.31056,7.8580592515,0.0019200000000000003,0.0005600000000000001,0.002,7.85,0.31,7.8561186345
2021-02-14 13:00:00,11.52904,0.6397200000000001,11.5467746579,1.19904,0.34972000000000003,1.249,10.33,0.29,10.3340698662,7.8548,0.34140000000000004,7.8622157818,0.0048000000000000004,0.0014,0.005,7.85,0.34,7.8573596074
2021-02-14 13:30:00,11.29176,0.66468,11.3113059989,1.18176,0.34468000000000004,1.231,10.11,0.32,10.115063025,7.82,0.31,7.8261420892,0.0,0.0,0.0,7.82,0.31,7.8261420892
2021-02-14 14:00:00,11.09776,0.25768,11.1007511458,1.1577600000000001,0.33768000000000004,1.206,9.94,-0.08,9.9403219264,7.49288,0.31084,7.4993247829000005,0.00288,0.00084,0.003,7.49,0.31,7.4964124753
2021-02-14 14:30:00,10.8592,0.5406000000000001,10.8726479296,1.0992,0.3206,1.145,9.76,0.22,9.7624791933,7.33096,0.36028000000000004,7.3398076405,0.0009600000000000001,0.00028000000000000003,0.001,7.33,0.36,7.3388350574
2021-02-14 15:00:00,10.68384,0.32612,10.6888161833,1.08384,0.31612,1.129,9.6,0.01,9.6000052083,7.18,0.26,7.1847059787,0.0,0.0,0.0,7.18,0.26,7.1847059787
2021-02-14 15:30:00,10.74488,0.54684,10.7587861862,0.91488,0.26684,0.9530000000000001,9.83,0.28,9.833986983900001,7.16096,0.26028,7.165688648,0.0009600000000000001,0.00028000000000000003,0.001,7.16,0.26,7.1647191152
2021-02-14 16:00:00,10.79104,0.5157200000000001,10.8033564877,0.9110400000000001,0.26572,0.9490000000000001,9.88,0.25,9.8831624493,7.46096,0.23028,7.4645129111,0.0009600000000000001,0.00028000000000000003,0.001,7.46,0.23,7.4635447342
2021-02-14 16:30:00,11.12832,0.48576,11.1389168594,0.80832,0.23576000000000003,0.842,10.32,0.25,10.3230276567,7.63,0.28,7.6351358862000005,0.0,0.0,0.0,7.63,0.28,7.6351358862000005
2021-02-14 17:00:00,11.48848,0.35164,11.493860248,0.58848,0.17164000000000001,0.613,10.9,0.18,10.9014861372,7.71,0.26,7.7143826713,0.0,0.0,0.0,7.71,0.26,7.7143826713
2021-02-14 17:30:00,11.8976,0.45680000000000004,11.9063660283,0.7776000000000001,0.2268,0.81,11.12,0.23,11.1223783428,7.77,0.26,7.7743488473,0.0,0.0,0.0,7.77,0.26,7.7743488473
2021-02-14 18:00:00,11.97296,0.49128000000000005,11.9830349745,0.7929600000000001,0.23128,0.8260000000000001,11.18,0.26,11.1830228472,8.0,0.30000000000000004,8.0056230239,0.0,0.0,0.0,8.0,0.30000000000000004,8.0056230239
2021-02-14 18:30:00,11.61872,0.37296,11.6247044522,0.7987200000000001,0.23296000000000003,0.8320000000000001,10.82,0.14,10.8209056922,7.96,0.26,7.9642450992,0.0,0.0,0.0,7.96,0.26,7.9642450992
2021-02-14 19:00:00,11.14776,0.26268,11.1508543978,0.79776,0.23268000000000003,0.8310000000000001,10.35,0.03,10.3500434782,7.59,0.31,7.5963280603,0.0,0.0,0.0,7.59,0.31,7.5963280603
2021-02-14 19:30:00,10.70552,0.5353600000000001,10.7188977418,0.8755200000000001,0.25536000000000003,0.912,9.83,0.28,9.833986983900001,7.47,0.31,7.4764296292,0.0,0.0,0.0,7.47,0.31,7.4764296292
2021-02-14 20:00:00,10.0632,0.0176,10.0632153907,0.8832000000000001,0.2576,0.92,9.18,-0.24,9.183136719,7.08,0.25,7.0844124668,0.0,0.0,0.0,7.08,0.25,7.0844124668
2021-02-14 20:30:00,9.62608,-0.031560000000000005,9.6261317361,0.8860800000000001,0.25844,0.923,8.74,-0.29,8.7448098893,6.79,0.15,6.7916566462,0.0,0.0,0.0,6.79,0.15,6.7916566462
2021-02-14 21:00:00,9.17032,0.08676,9.1707304071,0.8803200000000001,0.25676000000000004,0.917,8.29,-0.17,8.2917428807,6.52,0.13,6.5212958835,0.0,0.0,0.0,6.52,0.13,6.5212958835
2021-02-14 21:30:00,8.78088,0.33484,8.787261883,0.77088,0.22484,0.803,8.01,0.11,8.0107552703,6.26,0.05,6.2601996773,0.0,0.0,0.0,6.26,0.05,6.2601996773
2021-02-14 22:00:00,8.15512,-0.09684000000000001,8.1556949551,0.76512,0.22316000000000003,0.797,7.39,-0.32,7.3969250368,5.91,0.21,5.9137297875,0.0,0.0,0.0,5.91,0.21,5.9137297875
2021-02-14 22:30:00,7.85208,-0.10356000000000001,7.8527628896,0.7420800000000001,0.21644000000000002,0.773,7.11,-0.32,7.1171974822,5.49,0.07,5.4904462478,0.0,0.0,0.0,5.49,0.07,5.4904462478
2021-02-14 23:00:00,7.21544,0.02492,7.215483033,0.80544,0.23492000000000002,0.839,6.41,-0.21,6.4134390151,4.96,0.07,4.960493927,0.0,0.0,0.0,4.96,0.07,4.960493927
2021-02-14 23:30:00,6.7233600000000004,0.47848,6.7403644412,0.7833600000000001,0.22848000000000002,0.8160000000000001,5.94,0.25,5.9452586151,4.66,0.09,4.6608690177,0.0,0.0,0.0,4.66,0.09,4.6608690177
2021-02-15 00:00:00,6.36248,-0.09636,6.3632096461,0.73248,0.21364000000000002,0.763,5.63,-0.31,5.6385281767,4.35,-0.21,4.3550660156,0.0,0.0,0.0,4.35,-0.21,4.3550660156
2021-02-15 00:30:00,6.40664,-0.0034800000000000005,6.4066409451,0.7766400000000001,0.22652000000000003,0.809,5.63,-0.23,5.6346960876,4.39,-0.13,4.3919244074,0.0,0.0,0.0,4.39,-0.13,4.3919244074
