Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-15 01:00:00,7.14448,-0.10536000000000001,7.1452568323,0.8044800000000001,0.23464000000000002,0.838,6.34,-0.34,6.3491101739,4.68,-0.13,4.6818052074,0.0,0.0,0.0,4.68,-0.13,4.6818052074
2021-02-15 01:30:00,7.26832,0.030760000000000003,7.2683850889,0.92832,0.27076,0.967,6.34,-0.24,6.3445409605,4.75,-0.13,4.7517786144,0.0,0.0,0.0,4.75,-0.13,4.7517786144
2021-02-15 02:00:00,7.16696,0.09328,7.167567007,0.9369600000000001,0.27328,0.976,6.23,-0.18,6.2325997786,4.74,-0.22,4.7451027386,0.0,0.0,0.0,4.74,-0.22,4.7451027386
2021-02-15 02:30:00,7.106,0.053,7.1061976471,0.936,0.273,0.975,6.17,-0.22,6.1739209584,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048
2021-02-15 03:00:00,6.95312,-0.04784,6.9532845764,0.9331200000000001,0.27216,0.972,6.02,-0.32,6.028498984,4.95,0.12,4.9514543318,0.0,0.0,0.0,4.95,0.12,4.9514543318
2021-02-15 03:30:00,6.99632,0.00476,6.9963216193,0.7363200000000001,0.21476,0.767,6.26,-0.21,6.2635213738,5.07,0.15,5.0722184496,0.0,0.0,0.0,5.07,0.15,5.0722184496
2021-02-15 04:00:00,6.6912,0.08660000000000001,6.6917603812,0.8112,0.2366,0.845,5.88,-0.15,5.8819129541,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267
2021-02-15 04:30:00,6.899760000000001,0.10368000000000001,6.9005389355,0.8697600000000001,0.25368,0.906,6.03,-0.15,6.0318653831,4.73,-0.22,4.735113515,0.0,0.0,0.0,4.73,-0.22,4.735113515
2021-02-15 05:00:00,7.28208,0.6014400000000001,7.3068747902,0.8620800000000001,0.25144,0.898,6.42,0.35000000000000003,6.4295334201,4.75,-0.17,4.7530411317,0.0,0.0,0.0,4.75,-0.17,4.7530411317
2021-02-15 05:30:00,7.51424,0.82332,7.5592101836,0.8342400000000001,0.24332,0.869,6.68,0.58,6.7051323626,4.96,0.12,4.9614514005,0.0,0.0,0.0,4.96,0.12,4.9614514005
2021-02-15 06:00:00,7.7496,0.8978,7.8014322403000005,0.8496,0.24780000000000002,0.885,6.9,0.65,6.9305483189,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005
2021-02-15 06:30:00,8.44752,1.2663600000000002,8.5419120693,0.70752,0.20636000000000002,0.737,7.74,1.06,7.8122467959,5.42,0.24,5.425311051,0.0,0.0,0.0,5.42,0.24,5.425311051
2021-02-15 07:00:00,9.31176,1.23468,9.3932586997,0.70176,0.20468000000000003,0.731,8.61,1.03,8.6713897387,5.69,0.24,5.6950592622,0.0,0.0,0.0,5.69,0.24,5.6950592622
2021-02-15 07:30:00,10.28344,1.49892,10.3921075533,0.6134400000000001,0.17892000000000002,0.639,9.67,1.32,9.7596772488,6.13,0.32,6.1383466829,0.0,0.0,0.0,6.13,0.32,6.1383466829
2021-02-15 08:00:00,10.6712,1.5716,10.786307802,0.9312,0.2716,0.97,9.74,1.3,9.8263726776,6.73,0.67,6.7632684406,0.0,0.0,0.0,6.73,0.67,6.7632684406
2021-02-15 08:30:00,11.28712,1.9591600000000002,11.4558886953,0.9571200000000001,0.27916,0.997,10.33,1.6800000000000002,10.4657202332,7.02,0.71,7.0558132061,0.0,0.0,0.0,7.02,0.71,7.0558132061
2021-02-15 09:00:00,11.71512,2.2131600000000002,11.9223367592,1.00512,0.29316000000000003,1.047,10.71,1.92,10.8807398645,7.6,0.89,7.651934396,0.0,0.0,0.0,7.6,0.89,7.651934396
2021-02-15 09:30:00,11.96928,2.49104,12.225749220400001,1.16928,0.34104,1.218,10.8,2.15,11.0119253539,7.68384,0.9411200000000001,7.7412598458,0.0038400000000000005,0.0011200000000000001,0.004,7.68,0.9400000000000001,7.7373121948
2021-02-15 10:00:00,11.6844,2.7192,11.9966350282,1.3344,0.38920000000000005,1.3900000000000001,10.35,2.33,10.6090244603,8.10344,1.23392,8.1968468572,0.01344,0.003920000000000001,0.014,8.09,1.23,8.1829701209
2021-02-15 10:30:00,11.60392,2.6765600000000003,11.9086075089,1.39392,0.40656000000000003,1.452,10.21,2.27,10.45930208,8.1492,1.2356,8.242339959,0.019200000000000002,0.0056,0.02,8.13,1.23,8.2225178626
2021-02-15 11:00:00,11.59528,2.64404,11.8929166229,1.38528,0.40404,1.443,10.21,2.24,10.4528321521,7.97248,1.12364,8.0512734521,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.96,1.12,8.0384078025
2021-02-15 11:30:00,11.63152,2.62336,11.9236854705,1.21152,0.35336,1.262,10.42,2.27,10.6643940287,7.96192,1.21056,8.0534232225,0.0019200000000000003,0.0005600000000000001,0.002,7.96,1.21,8.0514408648
2021-02-15 12:00:00,11.88528,2.60404,12.1672061296,1.14528,0.33404,1.193,10.74,2.27,10.9772719744,8.23096,1.26028,8.3268846635,0.0009600000000000001,0.00028000000000000003,0.001,8.23,1.26,8.3258933455
2021-02-15 12:30:00,12.43712,2.44916,12.675974858,0.9571200000000001,0.27916,0.997,11.48,2.17,11.6832914883,8.28,1.13,8.3567517613,0.0,0.0,0.0,8.28,1.13,8.3567517613
2021-02-15 13:00:00,12.20152,2.48836,12.4526714323,1.09152,0.31836000000000003,1.137,11.11,2.17,11.3199381624,8.23152,1.13336,8.3091772397,0.01152,0.00336,0.012,8.22,1.13,8.297306792
2021-02-15 13:30:00,12.1584,2.4562,12.4040158417,1.1184,0.3262,1.165,11.04,2.13,11.2435981785,7.80576,0.9916800000000001,7.8685016617,0.00576,0.00168,0.006,7.8,0.99,7.8625759138
2021-02-15 14:00:00,12.04152,2.7333600000000002,12.3478524773,1.21152,0.35336,1.262,10.83,2.38,11.0884309079,7.52384,0.91112,7.5788065023,0.0038400000000000005,0.0011200000000000001,0.004,7.52,0.91,7.5748597347
2021-02-15 14:30:00,11.15992,2.74456,11.4924507395,1.4899200000000001,0.43456000000000006,1.552,9.67,2.31,9.9420822769,7.57632,0.9747600000000001,7.6387683431,0.01632,0.00476,0.017,7.5600000000000005,0.97,7.6219748097
2021-02-15 15:00:00,11.24824,2.57032,11.5381735123,1.33824,0.39032000000000006,1.3940000000000001,9.91,2.18,10.1469453532,8.31056,1.1930800000000001,8.3957636579,0.010560000000000002,0.0030800000000000003,0.011,8.3,1.19,8.3848732847
2021-02-15 15:30:00,11.28136,2.34248,11.5219918417,1.07136,0.31248000000000004,1.116,10.21,2.03,10.4098511036,8.6,1.27,8.69326751,0.0,0.0,0.0,8.6,1.27,8.69326751
2021-02-15 16:00:00,11.53136,2.32248,11.7629153189,1.07136,0.31248000000000004,1.116,10.46,2.01,10.6513708038,8.66,1.19,8.7413786098,0.0,0.0,0.0,8.66,1.19,8.7413786098
2021-02-15 16:30:00,11.79576,2.14168,11.9886090603,0.9657600000000001,0.28168000000000004,1.006,10.83,1.8599999999999999,10.9885622353,8.87,1.15,8.9442383689,0.0,0.0,0.0,8.87,1.15,8.9442383689
2021-02-15 17:00:00,12.02448,1.90964,12.1751732719,0.9244800000000001,0.26964000000000005,0.963,11.1,1.6400000000000001,11.2204990976,8.68,0.99,8.7362749499,0.0,0.0,0.0,8.68,0.99,8.7362749499
2021-02-15 17:30:00,12.58416,1.82788,12.7162191,0.8841600000000001,0.25788,0.921,11.7,1.57,11.8048676401,8.88,0.87,8.9225164612,0.0,0.0,0.0,8.88,0.87,8.9225164612
2021-02-15 18:00:00,12.82864,1.70252,12.9411196811,0.9686400000000001,0.28252000000000005,1.009,11.86,1.42,11.9447059403,8.85,0.77,8.8834340207,0.0,0.0,0.0,8.85,0.77,8.8834340207
2021-02-15 18:30:00,12.6844,1.6242,12.7879642242,0.9744,0.2842,1.015,11.71,1.34,11.786420152,9.45,0.99,9.5017156346,0.0,0.0,0.0,9.45,0.99,9.5017156346
2021-02-15 19:00:00,12.11128,1.69204,12.2289043908,1.00128,0.29204,1.043,11.11,1.4,11.197861403,9.02,0.9,9.0647890213,0.0,0.0,0.0,9.02,0.9,9.0647890213
2021-02-15 19:30:00,11.56288,1.65084,11.6801312749,0.9628800000000001,0.28084000000000003,1.003,10.6,1.37,10.6881663535,8.79,0.96,8.8422678087,0.0,0.0,0.0,8.79,0.96,8.8422678087
2021-02-15 20:00:00,11.00688,1.44784,11.1016957263,0.9868800000000001,0.28784000000000004,1.028,10.02,1.16,10.0869222263,8.63,1.02,8.6900690446,0.0,0.0,0.0,8.63,1.02,8.6900690446
2021-02-15 20:30:00,10.74032,1.37676,10.828201226400001,0.8803200000000001,0.25676000000000004,0.917,9.86,1.12,9.9234066731,8.13,0.92,8.1818885351,0.0,0.0,0.0,8.13,0.92,8.1818885351
2021-02-15 21:00:00,10.06568,1.30624,10.1500826006,1.01568,0.29624,1.058,9.05,1.01,9.1061847115,7.53,0.81,7.5734404335,0.0,0.0,0.0,7.53,0.81,7.5734404335
2021-02-15 21:30:00,9.6096,1.3778000000000001,9.7078702608,1.0896,0.3178,1.135,8.52,1.06,8.5856857618,7.5600000000000005,0.86,7.6087581115,0.0,0.0,0.0,7.5600000000000005,0.86,7.6087581115
2021-02-15 22:00:00,9.03056,1.41808,9.1412233755,1.09056,0.31808000000000003,1.1360000000000001,7.94,1.1,8.0158343296,7.33,0.9,7.3850457006,0.0,0.0,0.0,7.33,0.9,7.3850457006
2021-02-15 22:30:00,8.51272,1.30996,8.6129203526,1.06272,0.30996,1.107,7.45,1.0,7.5168144849,6.71,0.73,6.7495925803,0.0,0.0,0.0,6.71,0.73,6.7495925803
2021-02-15 23:00:00,8.05656,1.43608,8.1835496455,0.9465600000000001,0.27608000000000005,0.986,7.11,1.16,7.2040058301,6.18,0.73,6.222965531,0.0,0.0,0.0,6.18,0.73,6.222965531
2021-02-15 23:30:00,7.45048,1.33264,7.5687239083,0.9004800000000001,0.26264000000000004,0.9380000000000001,6.55,1.07,6.6368215284000005,5.75,0.71,5.7936689584,0.0,0.0,0.0,5.75,0.71,5.7936689584
2021-02-16 00:00:00,7.14224,1.38232,7.2747784021,1.00224,0.29232,1.044,6.14,1.09,6.2360003207,5.44,0.6900000000000001,5.483584594,0.0,0.0,0.0,5.44,0.6900000000000001,5.483584594
2021-02-16 00:30:00,7.09112,1.14616,7.1831515089,0.9811200000000001,0.28616,1.022,6.11,0.86,6.1702269002,5.83,0.75,5.8780438923,0.0,0.0,0.0,5.83,0.75,5.8780438923
2021-02-16 01:00:00,7.74936,1.04148,7.8190319732999995,0.9993600000000001,0.29148,1.041,6.75,0.75,6.7915388536,6.01,0.75,6.056616217,0.0,0.0,0.0,6.01,0.75,6.056616217
2021-02-16 01:30:00,8.03408,1.35244,8.1471182267,0.93408,0.27244,0.973,7.1,1.08,7.1816711147,6.11,0.78,6.1595860251,0.0,0.0,0.0,6.11,0.78,6.1595860251
2021-02-16 02:00:00,7.8476,1.3118,7.9564844624,0.8976000000000001,0.26180000000000003,0.935,6.95,1.05,7.0288690413,6.11,0.8,6.1621505986,0.0,0.0,0.0,6.11,0.8,6.1621505986
2021-02-16 02:30:00,7.59072,1.28896,7.6993797153,0.99072,0.28896000000000005,1.032,6.6,1.0,6.6753277073,5.94,0.77,5.9896994916,0.0,0.0,0.0,5.94,0.77,5.9896994916
2021-02-16 03:00:00,7.31688,1.3278400000000001,7.4363897154,0.9868800000000001,0.28784000000000004,1.028,6.33,1.04,6.4148655481,6.05,0.8200000000000001,6.1053173546,0.0,0.0,0.0,6.05,0.8200000000000001,6.1053173546
2021-02-16 03:30:00,7.2604,1.2922,7.3744958472,1.0704,0.31220000000000003,1.115,6.19,0.98,6.2670966165,5.96,0.78,6.0108235709,0.0,0.0,0.0,5.96,0.78,6.0108235709
2021-02-16 04:00:00,7.2888,1.3384,7.4106625885,0.9888,0.2884,1.03,6.3,1.05,6.3869006568,5.82,0.78,5.8720354222,0.0,0.0,0.0,5.82,0.78,5.8720354222
2021-02-16 04:30:00,7.24512,1.3431600000000001,7.3685712726,1.00512,0.29316000000000003,1.047,6.24,1.05,6.3277247096,5.53,0.71,5.5753923629,0.0,0.0,0.0,5.53,0.71,5.5753923629
2021-02-16 05:00:00,7.14864,1.40252,7.284923898,1.20864,0.35252000000000006,1.259,5.94,1.05,6.0320891903,5.3,0.6900000000000001,5.3447263728,0.0,0.0,0.0,5.3,0.6900000000000001,5.3447263728
2021-02-16 05:30:00,7.3608,1.4294,7.4983038749,1.0608,0.3094,1.105,6.3,1.12,6.3987811339,5.65,0.75,5.6995613866,0.0,0.0,0.0,5.65,0.75,5.6995613866
2021-02-16 06:00:00,7.59424,1.4333200000000001,7.7283172425,1.07424,0.31332000000000004,1.119,6.52,1.12,6.6154969579,5.88,0.75,5.927638653,0.0,0.0,0.0,5.88,0.75,5.927638653
2021-02-16 06:30:00,8.56216,1.79688,8.7486777058,1.05216,0.30688000000000004,1.096,7.51,1.49,7.656382958,6.01,0.78,6.0604042769,0.0,0.0,0.0,6.01,0.78,6.0604042769
2021-02-16 07:00:00,9.40256,1.9140800000000002,9.595407068,1.04256,0.30408,1.086,8.36,1.6099999999999999,8.5136185021,6.6,0.87,6.6570939606,0.0,0.0,0.0,6.6,0.87,6.6570939606
2021-02-16 07:30:00,10.09176,2.23968,10.3373007308,1.06176,0.30968,1.106,9.03,1.9300000000000002,9.2339482346,7.23,1.09,7.311702948,0.0,0.0,0.0,7.23,1.09,7.311702948
2021-02-16 08:00:00,10.3888,2.1934,10.6178231762,1.1088,0.3234,1.155,9.28,1.87,9.4665357972,7.47,1.19,7.5641919595000005,0.0,0.0,0.0,7.47,1.19,7.5641919595000005
2021-02-16 08:30:00,11.02304,2.48172,11.2989532701,1.10304,0.32172,1.149,9.92,2.16,10.1524381308,7.8,1.19,7.8902534814,0.0,0.0,0.0,7.8,1.19,7.8902534814
2021-02-16 09:00:00,11.31288,2.31584,11.5474832236,1.08288,0.31584,1.1280000000000001,10.23,2.0,10.423670179,8.03,1.19,8.1176967177,0.0,0.0,0.0,8.03,1.19,8.1176967177
2021-02-16 09:30:00,11.36656,2.60608,11.661489579,1.18656,0.34608000000000005,1.236,10.18,2.26,10.427847333,8.33672,1.37196,8.4488564078,0.00672,0.0019600000000000004,0.007,8.33,1.37,8.4419073674
2021-02-16 10:00:00,11.63512,2.69316,11.9427437467,1.24512,0.36316000000000004,1.297,10.39,2.33,10.6480514649,8.33192,1.33056,8.4374925659,0.0019200000000000003,0.0005600000000000001,0.002,8.33,1.33,8.4355082834
2021-02-16 10:30:00,11.25024,2.54132,11.5336987736,1.41024,0.41132,1.469,9.84,2.13,10.0678945167,8.21384,1.31112,8.3178244271,0.0038400000000000005,0.0011200000000000001,0.004,8.21,1.31,8.3138559045
2021-02-16 11:00:00,11.36216,2.50188,11.6343492899,1.41216,0.41188,1.471,9.95,2.09,10.1671333226,7.7448,1.1514,7.8299201145,0.0048000000000000004,0.0014,0.005,7.74,1.15,7.8249664536
2021-02-16 11:30:00,11.27768,2.64724,11.584211056400001,1.5676800000000002,0.45724000000000004,1.633,9.71,2.19,9.9539037568,7.9948,1.2614,8.0936985983,0.0048000000000000004,0.0014,0.005,7.99,1.26,8.0887390859
2021-02-16 12:00:00,11.44352,2.56436,11.7273224651,1.28352,0.37436,1.337,10.16,2.19,10.3933488347,8.46672,1.4519600000000001,8.5903163737,0.00672,0.0019600000000000004,0.007,8.46,1.45,8.5833618123
2021-02-16 12:30:00,11.54744,2.55092,11.8258430313,1.23744,0.36092,1.289,10.31,2.19,10.540028463,8.33576,1.31168,8.4383291711,0.00576,0.00168,0.006,8.33,1.31,8.432378075
2021-02-16 13:00:00,11.668,2.444,11.9212147032,1.248,0.364,1.3,10.42,2.08,10.6255729257,8.27,1.24,8.3624458145,0.0,0.0,0.0,8.27,1.24,8.3624458145
2021-02-16 13:30:00,11.52512,2.44316,11.7812317607,1.24512,0.36316000000000004,1.297,10.28,2.08,10.4883173102,8.27,1.32,8.3746820835,0.0,0.0,0.0,8.27,1.32,8.3746820835
2021-02-16 14:00:00,11.3576,2.5318,11.6363692361,1.3776,0.40180000000000005,1.435,9.98,2.13,10.2047684932,8.03672,1.29196,8.139903500700001,0.00672,0.0019600000000000004,0.007,8.03,1.29,8.132957641600001
2021-02-16 14:30:00,10.84104,2.60572,11.1497948412,1.63104,0.47572000000000003,1.699,9.21,2.13,9.4530947314,7.54688,1.18784,7.6397880599,0.02688,0.007840000000000001,0.028,7.52,1.18,7.6120168155
2021-02-16 15:00:00,10.74272,2.5149600000000003,11.0331798136,1.42272,0.41496000000000005,1.482,9.32,2.1,9.5536589849,7.2148,1.0214,7.2867411783,0.0048000000000000004,0.0014,0.005,7.21,1.02,7.2817923618
2021-02-16 15:30:00,10.77928,2.29104,11.020060871,1.16928,0.34104,1.218,9.61,1.9500000000000002,9.8058451956,7.42096,1.08028,7.4991767682,0.0009600000000000001,0.00028000000000000003,0.001,7.42,1.08,7.4981864474
2021-02-16 16:00:00,10.98192,2.34056,11.228570167200001,1.20192,0.35056000000000004,1.252,9.78,1.99,9.9804058034,7.9409600000000005,1.12028,8.0195930695,0.0009600000000000001,0.00028000000000000003,0.001,7.94,1.12,8.0186033697
2021-02-16 16:30:00,11.36848,2.18164,11.575918564,1.06848,0.31164000000000003,1.113,10.3,1.87,10.4683761874,8.29,1.16,8.3707646007,0.0,0.0,0.0,8.29,1.16,8.3707646007
2021-02-16 17:00:00,11.64328,2.01804,11.816871608,0.9532800000000001,0.27804,0.993,10.69,1.74,10.8306832656,8.52,1.02,8.5808391198,0.0,0.0,0.0,8.52,1.02,8.5808391198
2021-02-16 17:30:00,12.09592,1.84756,12.2362068714,1.22592,0.35756000000000004,1.2770000000000001,10.87,1.49,10.9716452732,8.68,0.97,8.7340311426,0.0,0.0,0.0,8.68,0.97,8.7340311426
2021-02-16 18:00:00,12.49264,1.72952,12.6117918473,1.23264,0.35952,1.284,11.26,1.37,11.3430375121,8.86,1.0,8.9162548191,0.0,0.0,0.0,8.86,1.0,8.9162548191
2021-02-16 18:30:00,12.4788,1.6334,12.5852471172,1.1088,0.3234,1.155,11.37,1.31,11.4452173418,9.0,1.0,9.0553851381,0.0,0.0,0.0,9.0,1.0,9.0553851381
2021-02-16 19:00:00,12.2816,1.6638000000000002,12.3937859026,1.0416,0.3038,1.085,11.24,1.3599999999999999,11.3219786257,8.51,0.89,8.5564127998,0.0,0.0,0.0,8.51,0.89,8.5564127998
2021-02-16 19:30:00,11.64096,1.73528,11.7695856512,1.08096,0.31528,1.126,10.56,1.42,10.6550457531,8.36,0.86,8.4041180382,0.0,0.0,0.0,8.36,0.86,8.4041180382
2021-02-16 20:00:00,10.78224,1.40732,10.8736952781,1.1222400000000001,0.32732,1.169,9.66,1.08,9.7201851834,8.33,0.89,8.377410101,0.0,0.0,0.0,8.33,0.89,8.377410101
2021-02-16 20:30:00,10.36696,1.3082799999999999,10.4491844754,1.05696,0.30828,1.101,9.31,1.0,9.3635516766,7.84,0.81,7.8817320431,0.0,0.0,0.0,7.84,0.81,7.8817320431
2021-02-16 21:00:00,10.03256,1.20408,10.1045568334,1.04256,0.30408,1.086,8.99,0.9,9.0349377419,7.8,0.81,7.8419449118,0.0,0.0,0.0,7.8,0.81,7.8419449118
2021-02-16 21:30:00,9.41888,1.20884,9.496135772,1.05888,0.30884,1.103,8.36,0.9,8.4083054179,7.35,0.81,7.3944979546,0.0,0.0,0.0,7.35,0.81,7.3944979546
2021-02-16 22:00:00,8.96808,1.32444,9.0653516313,1.07808,0.31444000000000005,1.123,7.89,1.01,7.9543824399,6.93,0.72,6.9673022039,0.0,0.0,0.0,6.93,0.72,6.9673022039
2021-02-16 22:30:00,8.55208,0.8814400000000001,8.5973838346,0.6220800000000001,0.18144000000000002,0.648,7.93,0.7000000000000001,7.9608353833,6.2,0.55,6.2243473553,0.0,0.0,0.0,6.2,0.55,6.2243473553
2021-02-16 23:00:00,7.9973600000000005,1.35548,8.111417447000001,1.04736,0.30548000000000003,1.091,6.95,1.05,7.0288690413,6.29,0.7000000000000001,6.3288308557,0.0,0.0,0.0,6.29,0.7000000000000001,6.3288308557
2021-02-16 23:30:00,7.46992,1.26456,7.5762006837,1.00992,0.29456000000000004,1.052,6.46,0.97,6.5324191537,5.94,0.74,5.9859168053000005,0.0,0.0,0.0,5.94,0.74,5.9859168053000005
2021-02-17 00:00:00,7.1144,1.1742,7.210647197,1.2144,0.3542,1.2650000000000001,5.9,0.8200000000000001,5.9567105016,5.72,0.68,5.7602777711,0.0,0.0,0.0,5.72,0.68,5.7602777711
2021-02-17 00:30:00,7.12976,1.28868,7.2452863159,1.22976,0.35868000000000005,1.2810000000000001,5.9,0.93,5.9728468924,5.63,0.7000000000000001,5.6733499804,0.0,0.0,0.0,5.63,0.7000000000000001,5.6733499804
2021-02-17 01:00:00,8.00632,1.34976,8.1192987382,1.09632,0.31976000000000004,1.142,6.91,1.03,6.9863438221,6.02,0.74,6.0653112039,0.0,0.0,0.0,6.02,0.74,6.0653112039
2021-02-17 01:30:00,8.22528,1.35904,8.3367991939,1.02528,0.29904000000000003,1.068,7.2,1.06,7.2776094976,6.02,0.74,6.0653112039,0.0,0.0,0.0,6.02,0.74,6.0653112039
2021-02-17 02:00:00,7.88248,1.35864,7.9987119963,1.0924800000000001,0.31864000000000003,1.138,6.79,1.04,6.8691848134,6.09,0.72,6.1324138804,0.0,0.0,0.0,6.09,0.72,6.1324138804
2021-02-17 02:30:00,7.56744,1.32592,7.6827216532,1.11744,0.32592000000000004,1.164,6.45,1.0,6.5270590621,6.14,0.7000000000000001,6.1797734586,0.0,0.0,0.0,6.14,0.7000000000000001,6.1797734586
2021-02-17 03:00:00,7.46824,1.13032,7.5532927919,1.09824,0.32032000000000005,1.1440000000000001,6.37,0.81,6.4212927047,5.76,0.63,5.7943506970000005,0.0,0.0,0.0,5.76,0.63,5.7943506970000005
2021-02-17 03:30:00,7.45376,1.07568,7.530977732,1.01376,0.29568,1.056,6.44,0.78,6.4870640509,5.84,0.74,5.8866968667,0.0,0.0,0.0,5.84,0.74,5.8866968667
2021-02-17 04:00:00,7.23392,1.06156,7.3113957765,1.03392,0.30156000000000005,1.077,6.2,0.76,6.2464069672,5.65,0.65,5.6872664787,0.0,0.0,0.0,5.65,0.65,5.6872664787
2021-02-17 04:30:00,7.09768,1.35724,7.2262827097,1.08768,0.31724,1.133,6.01,1.04,6.0993196342000005,5.65,0.72,5.695691354,0.0,0.0,0.0,5.65,0.72,5.695691354
2021-02-17 05:00:00,7.07368,1.40524,7.2119101631,1.18368,0.34524000000000005,1.233,5.89,1.06,5.9846219597,5.42,0.62,5.4553460019,0.0,0.0,0.0,5.42,0.62,5.4553460019
2021-02-17 05:30:00,7.41456,1.30008,7.5276761354,0.9945600000000001,0.29008,1.036,6.42,1.01,6.4989614555,5.84,0.76,5.8892444337,0.0,0.0,0.0,5.84,0.76,5.8892444337
2021-02-17 06:00:00,7.76296,1.29128,7.8696221002,1.03296,0.30128000000000005,1.076,6.73,0.99,6.8024260378,5.89,0.6900000000000001,5.9302782397,0.0,0.0,0.0,5.89,0.6900000000000001,5.9302782397
2021-02-17 06:30:00,8.4276,1.6168,8.5812868499,1.0176,0.2968,1.06,7.41,1.32,7.5266526424,6.18,0.77,6.2277845178,0.0,0.0,0.0,6.18,0.77,6.2277845178
2021-02-17 07:00:00,9.02576,1.7416800000000001,9.1922680988,1.20576,0.35168000000000005,1.256,7.82,1.3900000000000001,7.9425751492,6.25,0.77,6.2972533695,0.0,0.0,0.0,6.25,0.77,6.2972533695
2021-02-17 07:30:00,9.7288,1.8134000000000001,9.8963614021,1.1088,0.3234,1.155,8.62,1.49,8.7478283019,6.88,1.0,6.9522945852,0.0,0.0,0.0,6.88,1.0,6.9522945852
2021-02-17 08:00:00,10.72488,2.08184,10.9250679083,1.03488,0.30184,1.078,9.69,1.78,9.852131749,7.18,1.08,7.2607713089,0.0,0.0,0.0,7.18,1.08,7.2607713089
2021-02-17 08:30:00,11.29096,2.50528,11.5655611883,1.08096,0.31528,1.126,10.21,2.19,10.4422315623,7.85192,1.15056,7.9357694019,0.0019200000000000003,0.0005600000000000001,0.002,7.85,1.15,7.9337885023
2021-02-17 09:00:00,11.32464,2.59552,11.6182698884,1.18464,0.34552000000000005,1.234,10.14,2.25,10.3866308301,8.23288,1.27084,8.330386989800001,0.00288,0.00084,0.003,8.23,1.27,8.3274125633
2021-02-17 09:30:00,11.05136,2.50748,11.3322554595,1.19136,0.34748,1.241,9.86,2.16,10.0938198914,8.46192,1.37056,8.5721948648,0.0019200000000000003,0.0005600000000000001,0.002,8.46,1.37,8.5702100324
2021-02-17 10:00:00,11.2892,2.5006,11.5628299737,1.3392,0.3906,1.395,9.95,2.11,10.1712634417,8.46864,1.37252,8.5791418335,0.00864,0.00252,0.009000000000000001,8.46,1.37,8.5702100324
2021-02-17 10:30:00,11.21912,2.67516,11.5336522663,1.3891200000000001,0.40516,1.447,9.83,2.27,10.0886966453,8.3148,1.2913999999999999,8.4144882792,0.0048000000000000004,0.0014,0.005,8.31,1.29,8.4095303079
2021-02-17 11:00:00,10.9172,2.6596,11.2364909113,1.5072,0.43960000000000005,1.57,9.41,2.22,9.6683245705,8.41288,1.29084,8.5113346662,0.00288,0.00084,0.003,8.41,1.29,8.508360594100001
2021-02-17 11:30:00,10.85696,2.63328,11.1717386292,1.41696,0.41328000000000004,1.476,9.44,2.22,9.6975254576,8.46192,1.35056,8.5690199206,0.0019200000000000003,0.0005600000000000001,0.002,8.46,1.35,8.56703566
2021-02-17 12:00:00,10.98552,1.79536,11.1312608091,1.35552,0.39536000000000004,1.412,9.63,1.4,9.7312332209,8.38576,1.34168,8.4924128491,0.00576,0.00168,0.006,8.38,1.34,8.4864598037
2021-02-17 12:30:00,11.58448,2.14964,11.7822378604,1.40448,0.40964000000000006,1.463,10.18,1.74,10.3276328362,8.42864,1.18252,8.5111882719,0.00864,0.00252,0.009000000000000001,8.42,1.18,8.5022820466
2021-02-17 13:00:00,11.22568,2.60624,11.5242517501,1.4956800000000001,0.43624,1.558,9.73,2.17,9.9690420804,8.50304,1.36672,8.6121781682,0.02304,0.00672,0.024,8.48,1.3599999999999999,8.588364221399999
2021-02-17 13:30:00,11.02576,2.5066800000000002,11.3071140527,1.32576,0.38668,1.381,9.7,2.12,9.9289677208,8.39152,1.31336,8.4936754353,0.01152,0.00336,0.012,8.38,1.31,8.4817745785
2021-02-17 14:00:00,11.26576,2.52168,11.5445319697,1.20576,0.35168000000000005,1.256,10.06,2.17,10.291379888,8.65,1.34,8.7531765663,0.0,0.0,0.0,8.65,1.34,8.7531765663
2021-02-17 14:30:00,11.40064,2.50852,11.6733570578,1.16064,0.33852000000000004,1.209,10.24,2.17,10.4674017789,8.42,1.25,8.5122793657,0.0,0.0,0.0,8.42,1.25,8.5122793657
2021-02-17 15:00:00,11.5104,2.5172,11.7824277634,1.1904,0.3472,1.24,10.32,2.17,10.5456768393,8.26,1.25,8.3540469235,0.0,0.0,0.0,8.26,1.25,8.3540469235
2021-02-17 15:30:00,11.37312,2.51216,11.6472660483,1.17312,0.34216,1.222,10.2,2.17,10.4282740662,8.2,1.25,8.2947272408,0.0,0.0,0.0,8.2,1.25,8.2947272408
2021-02-17 16:00:00,11.79168,2.36924,12.0273444866,0.9916800000000001,0.28924,1.033,10.8,2.08,10.9984726212,8.46,1.29,8.5577859286,0.0,0.0,0.0,8.46,1.29,8.5577859286
2021-02-17 16:30:00,12.23704,2.27372,12.4464834632,1.00704,0.29372000000000004,1.049,11.23,1.98,11.4032144591,8.55,1.19,8.6324156526,0.0,0.0,0.0,8.55,1.19,8.6324156526
2021-02-17 17:00:00,12.62176,2.08968,12.7935760442,1.06176,0.30968,1.106,11.56,1.78,11.6962387117,8.7,1.05,8.7631330014,0.0,0.0,0.0,8.7,1.05,8.7631330014
2021-02-17 17:30:00,13.05968,1.92324,13.2005338453,1.03968,0.30324,1.083,12.02,1.62,12.1286767621,9.08,1.05,9.1405087386,0.0,0.0,0.0,9.08,1.05,9.1405087386
2021-02-17 18:00:00,13.11928,1.73604,13.2336443431,1.04928,0.30604000000000003,1.093,12.07,1.43,12.1544148358,9.22,1.05,9.2795958964,0.0,0.0,0.0,9.22,1.05,9.2795958964
2021-02-17 18:30:00,12.89488,1.73184,13.0106571702,1.03488,0.30184,1.078,11.86,1.43,11.9458988779,9.3,1.08,9.3624996662,0.0,0.0,0.0,9.3,1.08,9.3624996662
2021-02-17 19:00:00,12.2764,1.5152,12.3695524575,1.0464,0.3052,1.09,11.23,1.21,11.2949988933,9.03,0.98,9.0830226247,0.0,0.0,0.0,9.03,0.98,9.0830226247
2021-02-17 19:30:00,11.73376,1.50568,11.8299702451,1.01376,0.29568,1.056,10.72,1.21,10.7880721169,8.87,1.01,8.9273176263,0.0,0.0,0.0,8.87,1.01,8.9273176263
2021-02-17 20:00:00,11.18216,1.62688,11.2998867605,1.05216,0.30688000000000004,1.096,10.13,1.32,10.2156399702,8.37,1.01,8.4307176444,0.0,0.0,0.0,8.37,1.01,8.4307176444
2021-02-17 20:30:00,10.75392,1.49156,10.8568663343,1.03392,0.30156000000000005,1.077,9.72,1.19,9.7925737169,8.21,1.01,8.2718921656,0.0,0.0,0.0,8.21,1.01,8.2718921656
2021-02-17 21:00:00,10.10312,1.40716,10.2006437542,1.05312,0.30716000000000004,1.097,9.05,1.1,9.116605728,7.87,0.97,7.9295523203,0.0,0.0,0.0,7.87,0.97,7.9295523203
2021-02-17 21:30:00,9.74392,1.40156,9.8442037464,1.03392,0.30156000000000005,1.077,8.71,1.1,8.779185611399999,7.37,0.93,7.4284453286,0.0,0.0,0.0,7.37,0.93,7.4284453286
2021-02-17 22:00:00,9.10928,1.40604,9.2171541487,1.04928,0.30604000000000003,1.093,8.06,1.1,8.1347157295,7.02,0.9,7.0774571705,0.0,0.0,0.0,7.02,0.9,7.0774571705
2021-02-17 22:30:00,8.6728,1.3954,8.7843383928,1.0128,0.2954,1.055,7.66,1.1,7.7385786809,6.89,0.8300000000000001,6.9398126776,0.0,0.0,0.0,6.89,0.8300000000000001,6.9398126776
2021-02-17 23:00:00,8.24832,1.40576,8.3672542689,1.04832,0.30576000000000003,1.092,7.2,1.1,7.2835430939,6.42,0.8300000000000001,6.4734303117,0.0,0.0,0.0,6.42,0.8300000000000001,6.4734303117
2021-02-17 23:30:00,7.65488,1.29184,7.7631204035,1.03488,0.30184,1.078,6.62,0.99,6.6936163619,6.06,0.8300000000000001,6.1165758395,0.0,0.0,0.0,6.06,0.8300000000000001,6.1165758395
2021-02-18 00:00:00,7.40832,1.32576,7.5260112144,1.04832,0.30576000000000003,1.092,6.36,1.02,6.4412731661,5.7,0.8300000000000001,5.7601128461,0.0,0.0,0.0,5.7,0.8300000000000001,5.7601128461
2021-02-18 00:30:00,7.52488,1.32184,7.640096858,1.03488,0.30184,1.078,6.49,1.02,6.5696651361,5.97,0.81,6.0246991626,0.0,0.0,0.0,5.97,0.81,6.0246991626
2021-02-18 01:00:00,8.28024,1.5263200000000001,8.4197403285,1.05024,0.30632000000000004,1.094,7.23,1.22,7.3322097624,6.3,0.88,6.3611634156,0.0,0.0,0.0,6.3,0.88,6.3611634156
2021-02-18 01:30:00,8.30568,1.56624,8.4520664929,1.01568,0.29624,1.058,7.29,1.27,7.3997972945,5.67,0.74,5.7180853439,0.0,0.0,0.0,5.67,0.74,5.7180853439
2021-02-18 02:00:00,8.02592,1.5525600000000002,8.1747069917,1.10592,0.32256,1.152,6.92,1.23,7.028463559,5.26,0.66,5.3012451368,0.0,0.0,0.0,5.26,0.66,5.3012451368
2021-02-18 02:30:00,7.72096,1.28528,7.8272069092,1.08096,0.31528,1.126,6.64,0.97,6.7104768832,5.64,0.76,5.6909753118,0.0,0.0,0.0,5.64,0.76,5.6909753118
2021-02-18 03:00:00,7.58264,1.25452,7.68571726,1.11264,0.32452000000000003,1.159,6.47,0.93,6.5364975331,5.74,0.81,5.796869845,0.0,0.0,0.0,5.74,0.81,5.796869845
2021-02-18 03:30:00,7.46272,1.20996,7.5601714928,1.06272,0.30996,1.107,6.4,0.9,6.4629714528,5.51,0.78,5.5649348604,0.0,0.0,0.0,5.51,0.78,5.5649348604
2021-02-18 04:00:00,7.3904,1.2122,7.4891548922,1.0704,0.31220000000000003,1.115,6.32,0.9,6.3837606471,5.41,0.6900000000000001,5.4538243463,0.0,0.0,0.0,5.41,0.6900000000000001,5.4538243463
2021-02-18 04:30:00,7.30472,1.19596,7.4019763982,1.01472,0.29596,1.057,6.29,0.9,6.3540616931,5.35,0.65,5.3893413327,0.0,0.0,0.0,5.35,0.65,5.3893413327
2021-02-18 05:00:00,7.296,1.238,7.4002878322,1.056,0.308,1.1,6.24,0.93,6.3089222534000005,5.27,0.65,5.3099340862,0.0,0.0,0.0,5.27,0.65,5.3099340862
2021-02-18 05:30:00,7.64488,1.42184,7.7759770576000005,1.03488,0.30184,1.078,6.61,1.12,6.704215092,5.9,0.84,5.959496623,0.0,0.0,0.0,5.9,0.84,5.959496623
2021-02-18 06:00:00,7.90408,1.5374400000000001,8.052217235,1.05408,0.30744000000000005,1.098,6.85,1.23,6.9595545834,5.87,0.81,5.9256223302,0.0,0.0,0.0,5.87,0.81,5.9256223302
2021-02-18 06:30:00,8.6168,1.6224,8.768205289600001,1.0368,0.3024,1.08,7.58,1.32,7.694075643,5.87,0.76,5.9189948471000005,0.0,0.0,0.0,5.87,0.76,5.9189948471000005
2021-02-18 07:00:00,9.41504,1.8077200000000002,9.5870136017,1.05504,0.30772000000000005,1.099,8.36,1.5,8.4935033997,6.21,0.86,6.2692663048,0.0,0.0,0.0,6.21,0.86,6.2692663048
2021-02-18 07:30:00,10.21624,2.11932,10.4337470259,1.02624,0.29932000000000003,1.069,9.19,1.82,9.3684844025,6.84,0.98,6.9098480446,0.0,0.0,0.0,6.84,0.98,6.9098480446
2021-02-18 08:00:00,10.67696,2.10828,10.8831208484,1.05696,0.30828,1.101,9.62,1.8,9.7869504954,7.27,1.1400000000000001,7.3588382235,0.0,0.0,0.0,7.27,1.1400000000000001,7.3588382235
2021-02-18 08:30:00,11.2404,2.3322,11.4797974285,1.0704,0.31220000000000003,1.115,10.17,2.02,10.3686691528,7.72,1.24,7.8189513363,0.0,0.0,0.0,7.72,1.24,7.8189513363
2021-02-18 09:00:00,11.4744,2.2542,11.6937279342,0.9744,0.2842,1.015,10.5,1.97,10.6832064475,8.22,1.4,8.3383691451,0.0,0.0,0.0,8.22,1.4,8.3383691451
2021-02-18 09:30:00,11.78736,2.48548,12.046554138,1.04736,0.30548000000000003,1.091,10.74,2.18,10.9590145542,8.32096,1.48028,8.4516036466,0.0009600000000000001,0.00028000000000000003,0.001,8.32,1.48,8.4506094455
2021-02-18 10:00:00,11.68952,2.5073600000000003,11.9554059739,1.25952,0.36736,1.312,10.43,2.14,10.6472766471,8.17576,1.35168,8.2867418447,0.00576,0.00168,0.006,8.17,1.35,8.2807849869
2021-02-18 10:30:00,11.84704,2.55372,12.1191518928,1.24704,0.36372000000000004,1.299,10.6,2.19,10.8238671463,8.40192,1.42056,8.5211648499,0.0019200000000000003,0.0005600000000000001,0.002,8.4,1.42,8.5191783641
2021-02-18 11:00:00,11.29504,2.87772,11.6558655191,1.7750400000000002,0.5177200000000001,1.849,9.52,2.36,9.8081598682,7.66072,1.2989600000000001,7.7700661516,0.030720000000000004,0.008960000000000001,0.032,7.63,1.29,7.738281463
2021-02-18 11:30:00,11.1528,2.9704,11.5415867193,1.8528,0.5404,1.9300000000000002,9.3,2.43,9.6122265891,7.71648,1.30064,7.8253260635,0.036480000000000005,0.01064,0.038,7.68,1.29,7.7875862756
2021-02-18 12:00:00,10.83016,3.14088,11.2764131177,2.06016,0.6008800000000001,2.146,8.77,2.54,9.1304162008,7.6532,1.3026,7.7632620077,0.0432,0.0126,0.045,7.61,1.29,7.7185620422
2021-02-18 12:30:00,11.1228,2.9354,11.5036191262,1.7328000000000001,0.5054000000000001,1.8050000000000002,9.39,2.43,9.6993298738,7.74688,1.3478400000000001,7.8632577473000005,0.02688,0.007840000000000001,0.028,7.72,1.34,7.8354323429
2021-02-18 13:00:00,11.21144,2.86792,11.572439328,1.74144,0.50792,1.814,9.47,2.36,9.7596362637,7.50648,1.18064,7.5987599515,0.036480000000000005,0.01064,0.038,7.47,1.17,7.5610713527
2021-02-18 13:30:00,11.12096,2.56028,11.411870355,1.68096,0.49028000000000005,1.751,9.44,2.07,9.6642899377,7.71824,1.19532,7.8102508666,0.018240000000000003,0.00532,0.019,7.7,1.19,7.7914119388
2021-02-18 14:00:00,10.61864,2.77252,10.9746244856,1.9286400000000001,0.56252,2.009,8.69,2.21,8.9666158611,7.6936,1.2298,7.7912700505,0.033600000000000005,0.0098,0.035,7.66,1.22,7.7565456229
2021-02-18 14:30:00,10.4288,3.0084,10.8540471714,1.9488,0.5684,2.03,8.48,2.44,8.8240580234,7.7436,1.2298,7.8406472309,0.033600000000000005,0.0098,0.035,7.71,1.22,7.8059272351
2021-02-18 15:00:00,10.556000000000001,2.833,10.9295482523,1.6560000000000001,0.483,1.725,8.9,2.35,9.2050258012,8.17248,1.3036400000000001,8.2758024747,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.16,1.3,8.2629050581
2021-02-18 15:30:00,10.97672,2.58696,11.2774440367,1.32672,0.38696,1.3820000000000001,9.65,2.2,9.8976007194,8.56096,1.39028,8.6731144694,0.0009600000000000001,0.00028000000000000003,0.001,8.56,1.3900000000000001,8.672122001
2021-02-18 16:00:00,11.05088,2.3148400000000002,11.2907233161,1.25088,0.36484000000000005,1.303,9.8,1.9500000000000002,9.9921218968,8.5996,1.2828,8.6947510603,0.009600000000000001,0.0028,0.01,8.59,1.28,8.6848431189
2021-02-18 16:30:00,11.52784,2.11312,11.7199134468,1.10784,0.32312,1.154,10.42,1.79,10.572629758,8.18288,1.06084,8.251357864,0.00288,0.00084,0.003,8.18,1.06,8.248393783
2021-02-18 17:00:00,11.79904,1.97472,11.9631460745,1.07904,0.31472,1.124,10.72,1.6600000000000001,10.8477647467,8.5,1.04,8.5633871803,0.0,0.0,0.0,8.5,1.04,8.5633871803
2021-02-18 17:30:00,12.64424,1.71332,12.759791166,0.5942400000000001,0.17332,0.619,12.05,1.54,12.1480080672,8.61,1.04,8.6725832368,0.0,0.0,0.0,8.61,1.04,8.6725832368
2021-02-18 18:00:00,12.87624,1.55932,12.97031362,0.78624,0.22932000000000002,0.8190000000000001,12.09,1.33,12.1629355009,9.09,1.07,9.1527591468,0.0,0.0,0.0,9.09,1.07,9.1527591468
2021-02-18 18:30:00,12.96432,1.63376,13.0668574952,0.9043200000000001,0.26376,0.9420000000000001,12.06,1.37,12.1375656538,9.06,1.04,9.1194956001,0.0,0.0,0.0,9.06,1.04,9.1194956001
2021-02-18 19:00:00,12.60448,1.71964,12.7212451356,0.9244800000000001,0.26964000000000005,0.963,11.68,1.45,11.769660148,9.06,1.02,9.1172364234,0.0,0.0,0.0,9.06,1.02,9.1172364234
2021-02-18 19:30:00,11.71416,1.42788,11.8008637735,0.8841600000000001,0.25788,0.921,10.83,1.17,10.8930161113,8.92,0.98,8.9736726038,0.0,0.0,0.0,8.92,0.98,8.9736726038
2021-02-18 20:00:00,11.26968,1.33824,11.3488578104,0.91968,0.26824000000000003,0.9580000000000001,10.35,1.07,10.4051621804,8.48,0.8300000000000001,8.5205222845,0.0,0.0,0.0,8.48,0.8300000000000001,8.5205222845
2021-02-18 20:30:00,10.72344,1.23392,10.794198627,0.9734400000000001,0.28392,1.014,9.75,0.9500000000000001,9.796172722,8.06,0.8,8.0996049286,0.0,0.0,0.0,8.06,0.8,8.0996049286
2021-02-18 21:00:00,10.28472,1.24596,10.359917075,1.01472,0.29596,1.057,9.27,0.9500000000000001,9.3185513896,7.69,0.8300000000000001,7.7346622421,0.0,0.0,0.0,7.69,0.8300000000000001,7.7346622421
2021-02-18 21:30:00,9.93456,1.19008,10.0055870792,0.9945600000000001,0.29008,1.036,8.94,0.9,8.9851878111,7.64,0.79,7.6807356419,0.0,0.0,0.0,7.64,0.79,7.6807356419
2021-02-18 22:00:00,9.23688,1.08784,9.3007176067,0.9868800000000001,0.28784000000000004,1.028,8.25,0.8,8.2886971232,7.21,0.73,7.2468613896,0.0,0.0,0.0,7.21,0.73,7.2468613896
2021-02-18 22:30:00,8.85312,1.2021600000000001,8.9343674874,0.9331200000000001,0.27216,0.972,7.92,0.93,7.9744153391,6.97,0.75,7.0102353741,0.0,0.0,0.0,6.97,0.75,7.0102353741
2021-02-18 23:00:00,8.33216,1.3018800000000001,8.4332545201,0.9321600000000001,0.27188,0.971,7.4,1.03,7.4713385682,6.3,0.65,6.3334429815,0.0,0.0,0.0,6.3,0.65,6.3334429815
2021-02-18 23:30:00,7.94872,1.18796,8.0370018415,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.03,0.92,7.0899435823,5.99,0.62,6.0220013285,0.0,0.0,0.0,5.99,0.62,6.0220013285
2021-02-19 00:00:00,7.67464,1.11552,7.7552874866,0.94464,0.27552000000000004,0.984,6.73,0.84,6.7822194008,5.85,0.71,5.8929279649,0.0,0.0,0.0,5.85,0.71,5.8929279649
2021-02-19 00:30:00,7.71496,1.18228,7.8050236258,0.8649600000000001,0.25228,0.901,6.85,0.93,6.9128431199,5.82,0.68,5.8595904294,0.0,0.0,0.0,5.82,0.68,5.8595904294
2021-02-19 01:00:00,8.23672,1.04696,8.3029923281,0.84672,0.24696,0.882,7.39,0.8,7.4331756336,6.22,0.73,6.2626911148,0.0,0.0,0.0,6.22,0.73,6.2626911148
2021-02-19 01:30:00,8.42832,1.1457600000000001,8.5058417573,0.80832,0.23576000000000003,0.842,7.62,0.91,7.6741449035,5.97,0.71,6.0120711905,0.0,0.0,0.0,5.97,0.71,6.0120711905
2021-02-19 02:00:00,8.14784,1.22312,8.239133401,0.8678400000000001,0.25312,0.904,7.28,0.97,7.3443379552,5.89,0.71,5.9326385361,0.0,0.0,0.0,5.89,0.71,5.9326385361
2021-02-19 02:30:00,8.07552,1.18536,8.162052536,0.8755200000000001,0.25536000000000003,0.912,7.2,0.93,7.2598140472,5.78,0.67,5.8187026045,0.0,0.0,0.0,5.78,0.67,5.8187026045
2021-02-19 03:00:00,7.87056,1.1730800000000001,7.9575015803,0.9705600000000001,0.28308,1.011,6.9,0.89,6.9571617776,5.8,0.72,5.8445187997,0.0,0.0,0.0,5.8,0.72,5.8445187997
2021-02-19 03:30:00,7.70424,1.00832,7.7699435777,0.9542400000000001,0.27832,0.994,6.75,0.73,6.7893593218,5.31,0.53,5.3363845439,0.0,0.0,0.0,5.31,0.53,5.3363845439
2021-02-19 04:00:00,7.48824,1.09532,7.5679233743,0.9782400000000001,0.28532,1.019,6.51,0.81,6.5601981677,5.54,0.65,5.5780014342,0.0,0.0,0.0,5.54,0.65,5.5780014342
2021-02-19 04:30:00,7.4412,1.1216,7.5252537499,0.9312,0.2716,0.97,6.51,0.85,6.5652570399,5.48,0.65,5.5184146274,0.0,0.0,0.0,5.48,0.65,5.5184146274
2021-02-19 05:00:00,7.55728,1.16004,7.6457945172,0.85728,0.25004000000000004,0.893,6.7,0.91,6.7615161022,5.69,0.73,5.7366366453,0.0,0.0,0.0,5.69,0.73,5.7366366453
2021-02-19 05:30:00,7.85304,1.14172,7.9356009098,0.86304,0.25172,0.899,6.99,0.89,7.0464317211,5.78,0.76,5.8297512811,0.0,0.0,0.0,5.78,0.76,5.8297512811
2021-02-19 06:00:00,8.19384,1.17612,8.2778180821,0.84384,0.24612000000000003,0.879,7.35,0.93,7.4086031072,6.03,0.76,6.077705159,0.0,0.0,0.0,6.03,0.76,6.077705159
2021-02-19 06:30:00,8.78752,1.40136,8.8985570516,0.82752,0.24136000000000002,0.862,7.96,1.16,8.0440785675,6.46,0.87,6.5183203358,0.0,0.0,0.0,6.46,0.87,6.5183203358
2021-02-19 07:00:00,9.6448,1.6364,9.78263625,0.8448,0.2464,0.88,8.8,1.3900000000000001,8.9091020872,6.68,0.9500000000000001,6.74721424,0.0,0.0,0.0,6.68,0.9500000000000001,6.74721424
2021-02-19 07:30:00,10.37984,1.83912,10.5415103662,0.81984,0.23912000000000003,0.854,9.56,1.6,9.6929665222,6.84,0.99,6.9112733993,0.0,0.0,0.0,6.84,0.99,6.9112733993
2021-02-19 08:00:00,10.85672,1.8469600000000002,11.0127031377,0.84672,0.24696,0.882,10.01,1.6,10.1370656504,7.17,1.06,7.2479307392,0.0,0.0,0.0,7.17,1.06,7.2479307392
2021-02-19 08:30:00,11.50536,2.09948,11.6953462967,0.8553600000000001,0.24948,0.891,10.65,1.85,10.8094865743,7.49,1.06,7.5646348226,0.0,0.0,0.0,7.49,1.06,7.5646348226
2021-02-19 09:00:00,11.79816,2.10988,11.9853315766,1.02816,0.29988000000000004,1.071,10.77,1.81,10.9210347495,8.03,1.24,8.1251769212,0.0,0.0,0.0,8.03,1.24,8.1251769212
2021-02-19 09:30:00,11.77648,2.16564,11.9739499665,0.87648,0.25564000000000003,0.913,10.9,1.9100000000000001,11.0660787996,8.36,1.3900000000000001,8.4747684334,0.0,0.0,0.0,8.36,1.3900000000000001,8.4747684334
2021-02-19 10:00:00,12.16136,2.23748,12.3654758825,0.9513600000000001,0.27748,0.991,11.21,1.96,11.3800571176,8.53,1.32,8.6315294126,0.0,0.0,0.0,8.53,1.32,8.6315294126
2021-02-19 10:30:00,12.34176,2.36468,12.5662544698,0.94176,0.27468000000000004,0.981,11.4,2.09,11.59,8.73,1.32,8.8292298645,0.0,0.0,0.0,8.73,1.32,8.8292298645
2021-02-19 11:00:00,12.33104,2.35572,12.5540417476,0.9110400000000001,0.26572,0.9490000000000001,11.42,2.09,11.6096726913,8.86096,1.36028,8.964762897,0.0009600000000000001,0.00028000000000000003,0.001,8.86,1.3599999999999999,8.9637715277
2021-02-19 11:30:00,12.33664,2.27152,12.5440220663,0.8966400000000001,0.26152000000000003,0.934,11.44,2.01,11.6152356842,8.79,1.3599999999999999,8.8945882423,0.0,0.0,0.0,8.79,1.3599999999999999,8.8945882423
2021-02-19 12:00:00,12.46512,2.46816,12.7071251824,0.88512,0.25816,0.922,11.58,2.21,11.7889991093,8.60288,1.36084,8.7098467151,0.00288,0.00084,0.003,8.6,1.3599999999999999,8.7068708501
2021-02-19 12:30:00,12.42952,2.47236,12.673023767,0.8995200000000001,0.26236000000000004,0.937,11.53,2.21,11.7398892669,8.5748,1.3014000000000001,8.6729946962,0.0048000000000000004,0.0014,0.005,8.57,1.3,8.6680389939
2021-02-19 13:00:00,12.41872,2.28796,12.6277221778,0.9187200000000001,0.26796000000000003,0.9570000000000001,11.5,2.02,11.6760609796,8.3248,1.1614,8.4054235467,0.0048000000000000004,0.0014,0.005,8.32,1.16,8.400476177
2021-02-19 13:30:00,12.47016,2.07088,12.6409427813,0.86016,0.25088000000000005,0.896,11.61,1.82,11.7517870981,8.19,1.16,8.2717410501,0.0,0.0,0.0,8.19,1.16,8.2717410501
2021-02-19 14:00:00,12.0676,2.0818,12.2458507667,0.8976000000000001,0.26180000000000003,0.935,11.17,1.82,11.317300915,8.33,1.22,8.4188657193,0.0,0.0,0.0,8.33,1.22,8.4188657193
2021-02-19 14:30:00,11.97224,2.21732,12.175838312,0.88224,0.25732000000000005,0.919,11.09,1.96,11.2618692942,8.63096,1.3702800000000002,8.7390581758,0.0009600000000000001,0.00028000000000000003,0.001,8.63,1.37,8.7380661476
2021-02-19 15:00:00,11.975200000000001,2.3186,12.1975948859,0.9552,0.2786,0.995,11.02,2.04,11.2072298094,8.40864,1.26252,8.502892649,0.00864,0.00252,0.009000000000000001,8.4,1.26,8.4939743348
2021-02-19 15:30:00,11.85896,2.24928,12.0703849483,0.8889600000000001,0.25928,0.926,10.97,1.99,11.1490358328,8.11,1.19,8.1968408549,0.0,0.0,0.0,8.11,1.19,8.1968408549
2021-02-19 16:00:00,11.84544,2.08992,12.0283920122,0.92544,0.26992000000000005,0.964,10.92,1.82,11.070627805099999,8.0,1.03,8.0660337217,0.0,0.0,0.0,8.0,1.03,8.0660337217
2021-02-19 16:30:00,11.8504,1.6722000000000001,11.9677998396,0.8304,0.2422,0.865,11.02,1.43,11.1123939815,7.91,0.96,7.9680424196,0.0,0.0,0.0,7.91,0.96,7.9680424196
2021-02-19 17:00:00,12.21864,1.61752,12.3252397299,0.8486400000000001,0.24752000000000002,0.884,11.37,1.37,11.4522399556,8.21,0.96,8.2659361236,0.0,0.0,0.0,8.21,0.96,8.2659361236
2021-02-19 17:30:00,12.37232,1.39276,12.450465156,0.8323200000000001,0.24276000000000003,0.867,11.54,1.15,11.5971591349,8.19,0.99,8.249618173,0.0,0.0,0.0,8.19,0.99,8.249618173
2021-02-19 18:00:00,12.62384,1.5661200000000002,12.7206158735,0.84384,0.24612000000000003,0.879,11.78,1.32,11.853725152900001,8.59,1.04,8.6527278936,0.0,0.0,0.0,8.59,1.04,8.6527278936
2021-02-19 18:30:00,12.50576,1.50668,12.5961945761,0.8457600000000001,0.24668,0.881,11.66,1.26,11.7278813091,8.57,1.01,8.6293105171,0.0,0.0,0.0,8.57,1.01,8.6293105171
2021-02-19 19:00:00,12.08648,1.26564,12.1525653012,0.87648,0.25564000000000003,0.913,11.21,1.01,11.2554075892,8.48,1.01,8.5399355969,0.0,0.0,0.0,8.48,1.01,8.5399355969
2021-02-19 19:30:00,11.5048,1.3764,11.5868416749,0.8448,0.2464,0.88,10.66,1.13,10.7197248099,8.26,1.01,8.3215202938,0.0,0.0,0.0,8.26,1.01,8.3215202938
2021-02-19 20:00:00,10.91112,1.40116,11.0007176584,0.8611200000000001,0.25116,0.897,10.05,1.15,10.1155820396,7.96,0.99,8.0213278203,0.0,0.0,0.0,7.96,0.99,8.0213278203
2021-02-19 20:30:00,10.41576,1.34668,10.5024570173,0.8457600000000001,0.24668,0.881,9.57,1.1,9.6330109519,7.66,0.96,7.7199222794,0.0,0.0,0.0,7.66,0.96,7.7199222794
2021-02-19 21:00:00,9.96992,1.29956,10.0542608381,0.88992,0.25956,0.927,9.08,1.04,9.1393654047,7.32,0.87,7.3715195177,0.0,0.0,0.0,7.32,0.87,7.3715195177
2021-02-19 21:30:00,9.55968,1.30824,9.6487809385,0.91968,0.26824000000000003,0.9580000000000001,8.64,1.04,8.702367494,6.96,0.81,7.0069750963,0.0,0.0,0.0,6.96,0.81,7.0069750963
2021-02-19 22:00:00,8.96696,1.09328,9.0333622091,0.9369600000000001,0.27328,0.976,8.03,0.8200000000000001,8.0717594117,6.67,0.76,6.71315872,0.0,0.0,0.0,6.67,0.76,6.71315872
2021-02-19 22:30:00,8.52648,1.03564,8.5891449749,0.87648,0.25564000000000003,0.913,7.65,0.78,7.6896618911,6.47,0.74,6.5121808943,0.0,0.0,0.0,6.47,0.74,6.5121808943
2021-02-19 23:00:00,8.15472,1.07096,8.2247439839,0.8947200000000001,0.26096,0.932,7.26,0.81,7.3050462011,5.72,0.61,5.7524342673,0.0,0.0,0.0,5.72,0.61,5.7524342673
2021-02-19 23:30:00,7.64,0.965,7.70070289,0.84,0.245,0.875,6.8,0.72,6.8380114068,5.64,0.72,5.6857717154,0.0,0.0,0.0,5.64,0.72,5.6857717154
2021-02-20 00:00:00,7.40576,0.9666800000000001,7.4685842969,0.8457600000000001,0.24668,0.881,6.5600000000000005,0.72,6.5993939116,4.94,0.63,4.9800100402,0.0,0.0,0.0,4.94,0.63,4.9800100402
2021-02-20 00:30:00,7.47232,1.00276,7.5393032702,0.8323200000000001,0.24276000000000003,0.867,6.64,0.76,6.6833524522,5.44,0.74,5.4901001812,0.0,0.0,0.0,5.44,0.74,5.4901001812
2021-02-20 01:00:00,8.21864,1.05752,8.2863980112,0.8486400000000001,0.24752000000000002,0.884,7.37,0.81,7.414377924,5.62,0.74,5.6685095043,0.0,0.0,0.0,5.62,0.74,5.6685095043
2021-02-20 01:30:00,8.336,1.138,8.4133192023,0.8160000000000001,0.23800000000000002,0.85,7.52,0.9,7.5736648988,5.27,0.66,5.3111674799,0.0,0.0,0.0,5.27,0.66,5.3111674799
2021-02-20 02:00:00,8.1848,1.2164,8.2746951605,0.8448,0.2464,0.88,7.34,0.97,7.4038165834,5.18,0.68,5.224442554,0.0,0.0,0.0,5.18,0.68,5.224442554
2021-02-20 02:30:00,7.99808,1.21444,8.0897557565,0.83808,0.24444000000000002,0.873,7.16,0.97,7.225406563,5.11,0.65,5.1511746233,0.0,0.0,0.0,5.11,0.65,5.1511746233
2021-02-20 03:00:00,7.81248,1.26864,7.9148146662,0.85248,0.24864000000000003,0.888,6.96,1.02,7.0343443191,5.11,0.7000000000000001,5.1577223655,0.0,0.0,0.0,5.11,0.7000000000000001,5.1577223655
2021-02-20 03:30:00,7.36856,1.20208,7.4659676399,0.89856,0.26208000000000004,0.936,6.47,0.9400000000000001,6.5379278063,5.36,0.87,5.4301473277,0.0,0.0,0.0,5.36,0.87,5.4301473277
2021-02-20 04:00:00,7.2284,1.1962,7.3267087427,0.8784000000000001,0.25620000000000004,0.915,6.35,0.9400000000000001,6.4191977692,5.25,0.78,5.3076265882,0.0,0.0,0.0,5.25,0.78,5.3076265882
2021-02-20 04:30:00,7.16576,1.15668,7.2585139664,0.8457600000000001,0.24668,0.881,6.32,0.91,6.3851781494,5.11,0.68,5.1550460716,0.0,0.0,0.0,5.11,0.68,5.1550460716
2021-02-20 05:00:00,7.18304,1.16172,7.2763766395000005,0.86304,0.25172,0.899,6.32,0.91,6.3851781494,4.75,0.58,4.7852795112,0.0,0.0,0.0,4.75,0.58,4.7852795112
2021-02-20 05:30:00,7.08384,1.02612,7.1577727961,0.84384,0.24612000000000003,0.879,6.24,0.78,6.2885610437,4.57,0.48,4.5951387357,0.0,0.0,0.0,4.57,0.48,4.5951387357
2021-02-20 06:00:00,6.90824,0.9003200000000001,6.966660319,0.8582400000000001,0.25032000000000004,0.894,6.05,0.65,6.0848171706,4.7,0.56,4.7332441306,0.0,0.0,0.0,4.7,0.56,4.7332441306
2021-02-20 06:30:00,6.9805600000000005,0.7280800000000001,7.0184270602,0.8505600000000001,0.24808000000000002,0.886,6.13,0.48,6.1487641035,4.79,0.6000000000000001,4.8274320296,0.0,0.0,0.0,4.79,0.6000000000000001,4.8274320296
2021-02-20 07:00:00,7.30208,0.8314400000000001,7.3492628746,0.8620800000000001,0.25144,0.898,6.44,0.58,6.4660652641,4.94,0.49,4.9642421375,0.0,0.0,0.0,4.94,0.49,4.9642421375
2021-02-20 07:30:00,7.77616,0.8638800000000001,7.8239985302,0.83616,0.24388,0.871,6.94,0.62,6.9676394855,5.38,0.7000000000000001,5.4253479151,0.0,0.0,0.0,5.38,0.7000000000000001,5.4253479151
2021-02-20 08:00:00,7.93016,0.82088,7.9725329476,0.86016,0.25088000000000005,0.896,7.07,0.5700000000000001,7.092940152,5.66,0.79,5.7148665776000005,0.0,0.0,0.0,5.66,0.79,5.7148665776000005
2021-02-20 08:30:00,8.53272,0.8799600000000001,8.5779741315,0.8227200000000001,0.23996,0.857,7.71,0.64,7.7365173043,5.98,0.8300000000000001,6.0373255668,0.0,0.0,0.0,5.98,0.8300000000000001,6.0373255668
2021-02-20 09:00:00,8.90248,1.02364,8.9611377068,0.73248,0.21364000000000002,0.763,8.17,0.81,8.210054811,6.31,0.99,6.3871903056,0.0,0.0,0.0,6.31,0.99,6.3871903056
2021-02-20 09:30:00,9.1844,0.9842000000000001,9.2369828949,0.7344,0.2142,0.765,8.45,0.77,8.4850103123,6.14,0.75,6.1856365881,0.0,0.0,0.0,6.14,0.75,6.1856365881
2021-02-20 10:00:00,9.448,0.974,9.498072436,0.768,0.224,0.8,8.68,0.75,8.7123418207,5.98096,0.45028,5.9978858442,0.0009600000000000001,0.00028000000000000003,0.001,5.98,0.45,5.9969075364
2021-02-20 10:30:00,9.44608,1.04344,9.5035358893,0.7660800000000001,0.22344000000000003,0.798,8.68,0.8200000000000001,8.718646684,6.26096,0.45028,6.2771308892,0.0009600000000000001,0.00028000000000000003,0.001,6.26,0.45,6.2761532805
2021-02-20 11:00:00,9.79384,1.07112,9.8522383244,0.72384,0.21112000000000003,0.754,9.07,0.86,9.1106805454,7.09288,0.9008400000000001,7.1498572993,0.00288,0.00084,0.003,7.09,0.9,7.1468944305
2021-02-20 11:30:00,9.80368,1.1302400000000001,9.8686161137,0.8236800000000001,0.24024,0.858,8.98,0.89,9.023995789,7.21,1.01,7.2803983408,0.0,0.0,0.0,7.21,1.01,7.2803983408
2021-02-20 12:00:00,10.10936,1.18648,10.1787471921,0.87936,0.25648000000000004,0.916,9.23,0.93,9.2767343392,7.39288,1.01084,7.4616668513,0.00288,0.00084,0.003,7.39,1.01,7.4586996186
2021-02-20 12:30:00,10.18896,0.96428,10.2344878621,0.7689600000000001,0.22428,0.801,9.42,0.74,9.4490211133,7.69384,0.9811200000000001,7.756144042,0.0038400000000000005,0.0011200000000000001,0.004,7.69,0.98,7.752193238
2021-02-20 13:00:00,10.21896,1.05928,10.273714888,0.8889600000000001,0.25928,0.926,9.33,0.8,9.364235153,7.46192,1.03056,7.5327487679,0.0019200000000000003,0.0005600000000000001,0.002,7.46,1.03,7.5307702129
2021-02-20 13:30:00,10.03568,0.9862400000000001,10.0840241174,0.77568,0.22624000000000002,0.808,9.26,0.76,9.2911355603,7.18,0.9400000000000001,7.2412706067,0.0,0.0,0.0,7.18,0.9400000000000001,7.2412706067
2021-02-20 14:00:00,10.08128,1.09204,10.140254326200001,0.7612800000000001,0.22204000000000002,0.793,9.32,0.87,9.3605181481,7.4409600000000005,0.99028,7.5065664721,0.0009600000000000001,0.00028000000000000003,0.001,7.44,0.99,7.5055779258
2021-02-20 14:30:00,9.70112,1.12616,9.7662667176,0.7411200000000001,0.21616000000000002,0.772,8.96,0.91,9.0060923824,7.37,1.03,7.4416261664,0.0,0.0,0.0,7.37,1.03,7.4416261664
2021-02-20 15:00:00,9.54816,0.90988,9.5914149634,0.7881600000000001,0.22988000000000003,0.8210000000000001,8.76,0.68,8.7863530546,7.26,0.9500000000000001,7.321891832,0.0,0.0,0.0,7.26,0.9500000000000001,7.321891832
