Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-20 15:30:00,9.31304,0.8167200000000001,9.348783108,0.74304,0.21672000000000002,0.774,8.57,0.6000000000000001,8.5909778256,7.0,0.89,7.0563517486,0.0,0.0,0.0,7.0,0.89,7.0563517486
2021-02-20 16:00:00,9.63424,0.8733200000000001,9.6737411688,0.8342400000000001,0.24332,0.869,8.8,0.63,8.8225223151,7.03,0.89,7.08611318,0.0,0.0,0.0,7.03,0.89,7.08611318
2021-02-20 16:30:00,9.91776,0.8626800000000001,9.955208697,0.79776,0.23268000000000003,0.8310000000000001,9.12,0.63,9.1417339712,7.18,0.8,7.2244307734,0.0,0.0,0.0,7.18,0.8,7.2244307734
2021-02-20 17:00:00,10.49304,0.9017200000000001,10.5317134124,0.86304,0.25172,0.899,9.63,0.65,9.6519117277,7.64,0.89,7.6916643192,0.0,0.0,0.0,7.64,0.89,7.6916643192
2021-02-20 17:30:00,10.92576,1.08668,10.9796678001,0.8457600000000001,0.24668,0.881,10.08,0.84,10.1149394462,7.84,0.91,7.8926358081,0.0,0.0,0.0,7.84,0.91,7.8926358081
2021-02-20 18:00:00,11.3444,1.0092,11.3892008499,0.8544,0.2492,0.89,10.49,0.76,10.5174949489,8.02,0.91,8.0714620733,0.0,0.0,0.0,8.02,0.91,8.0714620733
2021-02-20 18:30:00,11.2212,0.8066,11.2501525767,0.8112,0.2366,0.845,10.41,0.5700000000000001,10.4255935083,7.8100000000000005,0.8300000000000001,7.8539798828,0.0,0.0,0.0,7.8100000000000005,0.8300000000000001,7.8539798828
2021-02-20 19:00:00,10.906,0.6880000000000001,10.9276795341,0.8160000000000001,0.23800000000000002,0.85,10.09,0.45,10.1000297029,7.69,0.8,7.7315005012,0.0,0.0,0.0,7.69,0.8,7.7315005012
2021-02-20 19:30:00,10.46376,0.7156800000000001,10.4882062909,0.7737600000000001,0.22568000000000002,0.806,9.69,0.49,9.702381151,7.8,0.91,7.8529039215,0.0,0.0,0.0,7.8,0.91,7.8529039215
2021-02-20 20:00:00,10.086,0.728,10.112239119,0.8160000000000001,0.23800000000000002,0.85,9.27,0.49,9.2829413442,7.42,0.91,7.4755936219,0.0,0.0,0.0,7.42,0.91,7.4755936219
2021-02-20 20:30:00,9.37792,0.64856,9.4003198669,0.8179200000000001,0.23856000000000002,0.852,8.56,0.41000000000000003,8.5698133002,6.75,0.71,6.7872380244,0.0,0.0,0.0,6.75,0.71,6.7872380244
2021-02-20 21:00:00,9.11712,0.6941600000000001,9.143507817,0.8371200000000001,0.24416000000000002,0.872,8.28,0.45,8.2922192446,6.2,0.39,6.2122540193,0.0,0.0,0.0,6.2,0.39,6.2122540193
2021-02-20 21:30:00,8.42984,0.5691200000000001,8.4490295301,0.81984,0.23912000000000003,0.854,7.61,0.33,7.6171516986,5.47,0.17,5.4726410443,0.0,0.0,0.0,5.47,0.17,5.4726410443
2021-02-20 22:00:00,7.77904,0.10472000000000001,7.7797448287,0.8390400000000001,0.24472000000000002,0.874,6.94,-0.14,6.9414119601,4.75,-0.1,4.751052515,0.0,0.0,0.0,4.75,-0.1,4.751052515
2021-02-20 22:30:00,7.49176,-0.17032000000000003,7.4936958038,0.58176,0.16968000000000003,0.606,6.91,-0.34,6.9183596322,4.6,-0.21,4.6047909833,0.0,0.0,0.0,4.6,-0.21,4.6047909833
2021-02-20 23:00:00,7.09344,-0.16108,7.0952686912,0.6134400000000001,0.17892000000000002,0.639,6.48,-0.34,6.4889136225,4.18,-0.21,4.1852717952,0.0,0.0,0.0,4.18,-0.21,4.1852717952
2021-02-20 23:30:00,6.72416,0.21788000000000002,6.7276890089,0.6441600000000001,0.18788000000000002,0.671,6.08,0.03,6.0800740127,3.84,-0.21,3.8457379006,0.0,0.0,0.0,3.84,-0.21,3.8457379006
2021-02-21 00:00:00,6.48936,0.50148,6.5087076597,0.75936,0.22148,0.791,5.73,0.28,5.7368371076999995,3.62,-0.19,3.6249827586,0.0,0.0,0.0,3.62,-0.19,3.6249827586
2021-02-21 00:30:00,6.56304,0.49672000000000005,6.5818101462000005,0.74304,0.21672000000000002,0.774,5.82,0.28,5.8267315023,3.62,-0.02,3.6200552482,0.0,0.0,0.0,3.62,-0.02,3.6200552482
2021-02-21 01:00:00,7.2332,0.4726,7.2486228347,0.7632,0.22260000000000002,0.795,6.47,0.25,6.474828183,3.95,0.19,3.9545669801,0.0,0.0,0.0,3.95,0.19,3.9545669801
2021-02-21 01:30:00,7.29768,0.50224,7.3149421324,0.7276800000000001,0.21224,0.758,6.57,0.29,6.57639719,3.95,0.05,3.950316443,0.0,0.0,0.0,3.95,0.05,3.950316443
2021-02-21 02:00:00,7.16128,0.5620400000000001,7.1833014833,0.7612800000000001,0.22204000000000002,0.793,6.4,0.34,6.4090248868,3.95,0.16,3.9532391782,0.0,0.0,0.0,3.95,0.16,3.9532391782
2021-02-21 02:30:00,6.90688,0.57784,6.9310093349,0.7468800000000001,0.21784,0.778,6.16,0.36,6.1705105137,3.86,0.05,3.8603238206,0.0,0.0,0.0,3.86,0.05,3.8603238206
2021-02-21 03:00:00,6.74128,0.51204,6.7606982628,0.7612800000000001,0.22204000000000002,0.793,5.98,0.29,5.9870276432,3.84,0.12,3.8418745425000003,0.0,0.0,0.0,3.84,0.12,3.8418745425000003
2021-02-21 03:30:00,6.5307200000000005,0.46896000000000004,6.547535964,0.75072,0.21896000000000002,0.782,5.78,0.25,5.7854040481,3.75,0.18,3.7543175145000003,0.0,0.0,0.0,3.75,0.18,3.7543175145000003
2021-02-21 04:00:00,6.26224,0.49232000000000004,6.2815626081,0.76224,0.22232000000000002,0.794,5.5,0.27,5.5066232847,3.56,-0.14,3.5627517455,0.0,0.0,0.0,3.56,-0.14,3.5627517455
2021-02-21 04:30:00,6.04672,0.09196000000000001,6.0474192347,0.72672,0.21196,0.757,5.32,-0.12,5.3213532114,3.46,-0.01,3.4600144508,0.0,0.0,0.0,3.46,-0.01,3.4600144508
2021-02-21 05:00:00,6.00032,0.07176,6.0007490866,0.7603200000000001,0.22176,0.792,5.24,-0.15,5.2421465069,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256
2021-02-21 05:30:00,5.83688,-0.00216,5.8368803997,0.7468800000000001,0.21784,0.778,5.09,-0.22,5.0947522020000005,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256
2021-02-21 06:00:00,5.9984,0.1212,5.9996243216,0.7584000000000001,0.2212,0.79,5.24,-0.1,5.2409541116,3.19,-0.22,3.1975772078,0.0,0.0,0.0,3.19,-0.22,3.1975772078
2021-02-21 06:30:00,6.19496,-0.10272,6.195811553,0.7449600000000001,0.21728000000000003,0.776,5.45,-0.32,5.4593864124,3.2800000000000002,-0.18,3.2849353114,0.0,0.0,0.0,3.2800000000000002,-0.18,3.2849353114
2021-02-21 07:00:00,6.4884,0.4712,6.5054872223,0.7584000000000001,0.2212,0.79,5.73,0.25,5.7354511592,3.47,-0.03,3.4701296806,0.0,0.0,0.0,3.47,-0.03,3.4701296806
2021-02-21 07:30:00,6.93824,0.52532,6.9580985477,0.73824,0.21532,0.769,6.2,0.31,6.2077451623,3.54,-0.03,3.5401271164,0.0,0.0,0.0,3.54,-0.03,3.5401271164
2021-02-21 08:00:00,7.07224,0.53232,7.0922452862,0.76224,0.22232000000000002,0.794,6.31,0.31,6.3176103077,3.75,-0.07,3.7506532764,0.0,0.0,0.0,3.75,-0.07,3.7506532764
2021-02-21 08:30:00,7.68552,0.53036,7.7037977258,0.7555200000000001,0.22036000000000003,0.787,6.93,0.31,6.9369301568,4.05096,0.16028,4.0541295737,0.0009600000000000001,0.00028000000000000003,0.001,4.05,0.16,4.0531592616
2021-02-21 09:00:00,7.93192,0.67056,7.9602139167,0.9619200000000001,0.28056000000000003,1.002,6.97,0.39,6.9809025204,4.3248,0.2614,4.3326925808,0.0048000000000000004,0.0014,0.005,4.32,0.26,4.3278170017
2021-02-21 09:30:00,8.33768,0.6722400000000001,8.3647363617,0.9676800000000001,0.28224000000000005,1.008,7.37,0.39,7.3803116465,4.67096,0.28028000000000003,4.6793615163,0.0009600000000000001,0.00028000000000000003,0.001,4.67,0.28,4.678386474
2021-02-21 10:00:00,8.49672,0.70696,8.5260801779,1.08672,0.31696,1.1320000000000001,7.41,0.39,7.4202560603,4.85192,0.28056000000000003,4.8600248559,0.0019200000000000003,0.0005600000000000001,0.002,4.85,0.28,4.8580757507
2021-02-21 10:30:00,8.78624,0.68932,8.8132386442,1.02624,0.29932000000000003,1.069,7.76,0.39,7.7697940771,5.13384,0.32112,5.1438731711,0.0038400000000000005,0.0011200000000000001,0.004,5.13,0.32,5.139970817
2021-02-21 11:00:00,8.97832,0.65576,9.0022359,1.04832,0.30576000000000003,1.092,7.93,0.35000000000000003,7.9377200757,5.3248,0.2914,5.3327674804,0.0048000000000000004,0.0014,0.005,5.32,0.29,5.3278982723
2021-02-21 11:30:00,8.99808,0.78444,9.0322084675,1.3180800000000001,0.38444,1.373,7.68,0.4,7.690409612,5.33536,0.29448,5.3434805885,0.015360000000000002,0.0044800000000000005,0.016,5.32,0.29,5.3278982723
2021-02-21 12:00:00,9.40272,0.7399600000000001,9.4317911448,1.06272,0.30996,1.107,8.34,0.43,8.3510777748,5.73864,0.32252000000000003,5.7476959036,0.00864,0.00252,0.009000000000000001,5.73,0.32,5.7389284714
2021-02-21 12:30:00,9.89736,0.6854800000000001,9.9210693879,1.04736,0.30548000000000003,1.091,8.85,0.38,8.8581544353,5.93864,0.32252000000000003,5.9473913777,0.00864,0.00252,0.009000000000000001,5.93,0.32,5.9386277876
2021-02-21 13:00:00,9.97464,0.71052,9.9999140896,1.06464,0.31052,1.109,8.91,0.4,8.9189741563,5.9348,0.2914,5.9419495959,0.0048000000000000004,0.0014,0.005,5.93,0.29,5.9370868277
2021-02-21 13:30:00,9.80504,0.70772,9.8305481536,1.05504,0.30772000000000005,1.099,8.75,0.4,8.7591380855,5.64672,0.32196,5.6558911765,0.00672,0.0019600000000000004,0.007,5.64,0.32,5.64907072
2021-02-21 14:00:00,9.63392,0.7515600000000001,9.6631908291,1.03392,0.30156000000000005,1.077,8.6,0.45,8.6117652081,5.72,0.32,5.7289440563,0.0,0.0,0.0,5.72,0.32,5.7289440563
2021-02-21 14:30:00,9.5476,0.7468,9.5767622921,1.0176,0.2968,1.06,8.53,0.45,8.5418616238,5.56096,0.39028,5.5746385174,0.0009600000000000001,0.00028000000000000003,0.001,5.5600000000000005,0.39,5.5736612742
2021-02-21 15:00:00,9.41168,0.73924,9.440667148,0.9916800000000001,0.28924,1.033,8.42,0.45,8.4320163662,5.50096,0.33028,5.510866157,0.0009600000000000001,0.00028000000000000003,0.001,5.5,0.33,5.5098911059999995
2021-02-21 15:30:00,9.70376,0.64068,9.7248870945,0.8937600000000001,0.26068,0.931,8.81,0.38,8.8181914245,5.67,0.33,5.679595056,0.0,0.0,0.0,5.67,0.33,5.679595056
2021-02-21 16:00:00,9.91272,0.66996,9.9353341262,0.8227200000000001,0.23996,0.857,9.09,0.43,9.1001648337,5.85096,0.30028000000000005,5.8586603418,0.0009600000000000001,0.00028000000000000003,0.001,5.85,0.30000000000000004,5.8576872569
2021-02-21 16:30:00,10.08216,0.36188000000000003,10.0886524075,0.45216000000000006,0.13188,0.47100000000000003,9.63,0.23,9.6327462336,5.9409600000000005,0.26028,5.9466588434,0.0009600000000000001,0.00028000000000000003,0.001,5.94,0.26,5.9456875128
2021-02-21 17:00:00,10.57024,-0.11368,10.5708512808,0.33024000000000003,0.09632,0.34400000000000003,10.24,-0.21,10.242153094,6.2,0.26,6.2054492182,0.0,0.0,0.0,6.2,0.26,6.2054492182
2021-02-21 17:30:00,11.12416,0.53788,11.1371563067,0.6441600000000001,0.18788000000000002,0.671,10.48,0.35000000000000003,10.4858428369,6.69,0.34,6.6986341891,0.0,0.0,0.0,6.69,0.34,6.6986341891
2021-02-21 18:00:00,11.2764,0.5902000000000001,11.2918347933,0.6864,0.20020000000000002,0.715,10.59,0.39,10.5971788699,6.6,0.26,6.6051192268,0.0,0.0,0.0,6.6,0.26,6.6051192268
2021-02-21 18:30:00,11.03624,0.54432,11.0496550896,0.66624,0.19432000000000002,0.6940000000000001,10.37,0.35000000000000003,10.3759047798,6.48,0.26,6.4852139518000005,0.0,0.0,0.0,6.48,0.26,6.4852139518000005
2021-02-21 19:00:00,10.73312,0.47216,10.7435003607,0.6931200000000001,0.20216,0.722,10.04,0.27,10.0436298219,6.25,0.15,6.2517997409,0.0,0.0,0.0,6.25,0.15,6.2517997409
2021-02-21 19:30:00,10.2016,0.4288,10.2106078174,0.9216000000000001,0.26880000000000004,0.96,9.28,0.16,9.2813792079,6.11,0.23,6.1143274364,0.0,0.0,0.0,6.11,0.23,6.1143274364
2021-02-21 20:00:00,9.68056,0.6330800000000001,9.7012386941,1.21056,0.35308,1.2610000000000001,8.47,0.28,8.4746268354,5.83,0.26,5.8357947188,0.0,0.0,0.0,5.83,0.26,5.8357947188
2021-02-21 20:30:00,9.31728,0.5650400000000001,9.334397506,0.97728,0.28504,1.018,8.34,0.28,8.3446989161,5.87,0.26,5.8757552706,0.0,0.0,0.0,5.87,0.26,5.8757552706
2021-02-21 21:00:00,8.78584,0.5671200000000001,8.8041245789,0.9158400000000001,0.26712,0.9540000000000001,7.87,0.30000000000000004,7.8757158405,5.6,0.26,5.6060324651,0.0,0.0,0.0,5.6,0.26,5.6060324651
2021-02-21 21:30:00,8.45416,0.55788,8.4725469252,0.8841600000000001,0.25788,0.921,7.57,0.30000000000000004,7.5759421856,5.18,0.28,5.1875620478,0.0,0.0,0.0,5.18,0.28,5.1875620478
2021-02-21 22:00:00,7.892,0.306,7.8979301086,0.912,0.266,0.9500000000000001,6.98,0.04,6.9801146122,4.88,0.28,4.8880261865,0.0,0.0,0.0,4.88,0.28,4.8880261865
2021-02-21 22:30:00,7.49672,-0.04304,7.4968435491,0.84672,0.24696,0.882,6.65,-0.29,6.6563203048,4.64,0.18,4.6434900667,0.0,0.0,0.0,4.64,0.18,4.6434900667
2021-02-21 23:00:00,6.96504,0.05772000000000001,6.9652791617,0.8150400000000001,0.23772000000000001,0.849,6.15,-0.18,6.1526335825,4.18,0.15,4.1826905217,0.0,0.0,0.0,4.18,0.15,4.1826905217
2021-02-21 23:30:00,6.45808,-0.11056,6.4590263043,0.71808,0.20944000000000002,0.748,5.74,-0.32,5.7489129407,3.83,0.04,3.8302088716,0.0,0.0,0.0,3.83,0.04,3.8302088716
2021-02-22 00:00:00,6.20712,0.009160000000000001,6.2071267588,0.7171200000000001,0.20916,0.747,5.49,-0.2,5.4936417794,3.49,0.08,3.490916785,0.0,0.0,0.0,3.49,0.08,3.490916785
2021-02-22 00:30:00,6.2916,-0.0512,6.2918083251,0.6816,0.1988,0.71,5.61,-0.25,5.6155676472,3.5700000000000003,-0.02,3.570056022,0.0,0.0,0.0,3.5700000000000003,-0.02,3.570056022
2021-02-22 01:00:00,7.09944,-0.04308,7.0995707053,0.7094400000000001,0.20692000000000002,0.739,6.39,-0.25,6.3948885839,3.86,0.12,3.8618648345,0.0,0.0,0.0,3.86,0.12,3.8618648345
2021-02-22 01:30:00,7.22376,0.31068,7.2304377876,0.65376,0.19068000000000002,0.681,6.57,0.12,6.571095799,3.86,0.12,3.8618648345,0.0,0.0,0.0,3.86,0.12,3.8618648345
2021-02-22 02:00:00,7.08752,0.48636,7.1041879057,0.70752,0.20636000000000002,0.737,6.38,0.28,6.3861412449,3.84,0.06,3.8404687214,0.0,0.0,0.0,3.84,0.06,3.8404687214
2021-02-22 02:30:00,6.93872,0.5079600000000001,6.9572881642,0.6787200000000001,0.19796000000000002,0.707,6.26,0.31,6.2676710188,3.73,-0.1,3.7313402418,0.0,0.0,0.0,3.73,-0.1,3.7313402418
2021-02-22 03:00:00,6.81176,0.53468,6.8327122726,0.70176,0.20468000000000003,0.731,6.11,0.33,6.1189051308,3.73,0.2,3.7353580819000003,0.0,0.0,0.0,3.73,0.2,3.7353580819000003
2021-02-22 03:30:00,6.57296,0.48628000000000005,6.5909234103,0.67296,0.19628,0.7010000000000001,5.9,0.29,5.9071228191,4.0,0.24,4.0071935316,0.0,0.0,0.0,4.0,0.24,4.0071935316
2021-02-22 04:00:00,6.48176,0.49468000000000006,6.5006092791,0.70176,0.20468000000000003,0.731,5.78,0.29,5.7872705138,3.88,0.24,3.8874155939,0.0,0.0,0.0,3.88,0.24,3.8874155939
2021-02-22 04:30:00,6.4618400000000005,-0.09988000000000001,6.4626118714,0.6518400000000001,0.19012,0.679,5.8100000000000005,-0.29,5.8172330192,3.92,0.24,3.9273400668000003,0.0,0.0,0.0,3.92,0.24,3.9273400668000003
2021-02-22 05:00:00,6.46464,0.06552000000000001,6.4649720185,0.70464,0.20552,0.734,5.76,-0.14,5.7617011377,3.85,0.24,3.8574732663,0.0,0.0,0.0,3.85,0.24,3.8574732663
2021-02-22 05:30:00,7.11256,0.68908,7.1458618095,0.6825600000000001,0.19908,0.711,6.43,0.49,6.4486432682,3.98,0.24,3.9872296147,0.0,0.0,0.0,3.98,0.24,3.9872296147
2021-02-22 06:00:00,7.2856,0.7758,7.3267887236,0.7056,0.2058,0.735,6.58,0.5700000000000001,6.6046423067,4.17,0.31,4.1815069054,0.0,0.0,0.0,4.17,0.31,4.1815069054
2021-02-22 06:30:00,8.386800000000001,1.0674,8.4544519042,0.6768000000000001,0.19740000000000002,0.705,7.71,0.87,7.7589303386,4.78,0.54,4.8104053883,0.0,0.0,0.0,4.78,0.54,4.8104053883
2021-02-22 07:00:00,9.25944,1.13692,9.3289772323,0.7094400000000001,0.20692000000000002,0.739,8.55,0.93,8.6004302218,5.22,0.66,5.2615587044,0.0,0.0,0.0,5.22,0.66,5.2615587044
2021-02-22 07:30:00,10.27432,1.54376,10.3896509277,0.66432,0.19376000000000002,0.6920000000000001,9.61,1.35,9.7043598449,5.86,0.84,5.9198986478,0.0,0.0,0.0,5.86,0.84,5.9198986478
2021-02-22 08:00:00,10.9156,1.6158000000000001,11.0345427182,0.7056,0.2058,0.735,10.21,1.4100000000000001,10.3069006011,6.66,1.03,6.7391765076,0.0,0.0,0.0,6.66,1.03,6.7391765076
2021-02-22 08:30:00,11.74432,1.97376,11.9090209841,0.66432,0.19376000000000002,0.6920000000000001,11.08,1.78,11.2220675457,7.02,1.1,7.105659716,0.0,0.0,0.0,7.02,1.1,7.105659716
2021-02-22 09:00:00,12.12776,2.17768,12.3217228016,0.67776,0.19768000000000002,0.706,11.45,1.98,11.6199354559,7.39,1.15,7.4789437757,0.0,0.0,0.0,7.39,1.15,7.4789437757
2021-02-22 09:30:00,12.23712,2.23916,12.4402951492,0.7171200000000001,0.20916,0.747,11.52,2.03,11.697491184,8.08192,1.38056,8.1989863276,0.0019200000000000003,0.0005600000000000001,0.002,8.08,1.38,8.196999451
2021-02-22 10:00:00,12.1608,2.1194,12.3441043823,0.8208000000000001,0.2394,0.855,11.34,1.88,11.4947814246,7.91096,1.3502800000000001,8.025368789,0.0009600000000000001,0.00028000000000000003,0.001,7.91,1.35,8.0243753651
2021-02-22 10:30:00,12.18488,2.39684,12.418379226,0.91488,0.26684,0.9530000000000001,11.27,2.13,11.4695161188,7.87576,1.42168,8.0030475195,0.00576,0.00168,0.006,7.87,1.42,7.9970807174
2021-02-22 11:00:00,11.98328,2.66304,12.2756173613,1.07328,0.31304000000000004,1.118,10.91,2.35,11.1602240121,7.8448,1.3714,7.963769522,0.0048000000000000004,0.0014,0.005,7.84,1.37,7.9588001608
2021-02-22 11:30:00,12.0224,2.5182,12.2832989461,1.0224,0.2982,1.065,11.0,2.22,11.2217823896,8.0144,1.4242,8.1399602579,0.014400000000000001,0.004200000000000001,0.015,8.0,1.42,8.1250476922
2021-02-22 12:00:00,12.0592,2.6955999999999998,12.3568023372,1.2192,0.3556,1.27,10.84,2.34,11.0896889046,7.8444,1.3742,7.963858173,0.014400000000000001,0.004200000000000001,0.015,7.83,1.37,7.9489496161
2021-02-22 12:30:00,11.33424,2.96332,11.7152149703,1.79424,0.52332,1.869,9.54,2.44,9.847090941,7.56592,1.33756,7.6832422974,0.025920000000000002,0.007560000000000001,0.027,7.54,1.33,7.6564025495
2021-02-22 13:00:00,10.99672,2.76696,11.3394849266,1.80672,0.5269600000000001,1.8820000000000001,9.19,2.24,9.4590538639,7.32976,1.33868,7.4510030063,0.02976,0.00868,0.031,7.3,1.33,7.4201684617
2021-02-22 13:30:00,10.89976,2.74368,11.2397752647,1.82976,0.53368,1.9060000000000001,9.07,2.21,9.3353628746,7.08784,1.25812,7.1986347178,0.027840000000000004,0.00812,0.029,7.06,1.25,7.1698047393
2021-02-22 14:00:00,10.73544,2.72492,11.0758684084,1.76544,0.51492,1.839,8.97,2.21,9.2382357623,6.93536,1.29448,7.0551326564,0.015360000000000002,0.0044800000000000005,0.016,6.92,1.29,7.0392116036
2021-02-22 14:30:00,10.3716,2.5838,10.6885971484,1.5216,0.44380000000000003,1.585,8.85,2.14,9.1050590333,7.1096,1.4228,7.2505704603,0.009600000000000001,0.0028,0.01,7.1,1.42,7.2406077093
2021-02-22 15:00:00,10.4464,2.5502000000000002,10.7531759495,1.4064,0.4102,1.465,9.04,2.14,9.2898439169,6.7953600000000005,1.27448,6.9138424049000005,0.015360000000000002,0.0044800000000000005,0.016,6.78,1.27,6.8979199763
2021-02-22 15:30:00,10.57792,2.59356,10.8912324831,1.41792,0.41356000000000004,1.477,9.16,2.18,9.415837721599999,6.74576,1.22168,6.8554926883,0.00576,0.00168,0.006,6.74,1.22,6.849525531
2021-02-22 16:00:00,10.82912,2.59016,11.1345753758,1.26912,0.37016000000000004,1.322,9.56,2.22,9.814377209,7.1,1.16,7.1941365013,0.0,0.0,0.0,7.1,1.16,7.1941365013
2021-02-22 16:30:00,11.30136,2.23748,11.5207228332,0.9513600000000001,0.27748,0.991,10.35,1.96,10.5339498765,6.83192,0.9505600000000001,6.8977311632,0.0019200000000000003,0.0005600000000000001,0.002,6.83,0.9500000000000001,6.8957523157
2021-02-22 17:00:00,11.75184,1.85512,11.8973616235,0.7718400000000001,0.22512000000000001,0.804,10.98,1.63,11.100328824,7.48288,0.9508400000000001,7.543049105,0.00288,0.00084,0.003,7.48,0.9500000000000001,7.5400862064
2021-02-22 17:30:00,12.37416,1.5478800000000001,12.4705961445,0.6441600000000001,0.18788000000000002,0.671,11.73,1.3599999999999999,11.808577391,8.14,1.1400000000000001,8.2194403702,0.0,0.0,0.0,8.14,1.1400000000000001,8.2194403702
2021-02-22 18:00:00,12.83968,1.29324,12.904644598,0.31968,0.09324,0.333,12.52,1.2,12.577376515000001,8.23,1.01,8.2917428807,0.0,0.0,0.0,8.23,1.01,8.2917428807
2021-02-22 18:30:00,12.9944,1.2392,13.0533538985,0.3744,0.1092,0.39,12.62,1.13,12.6704893355,8.12,0.9,8.1697245976,0.0,0.0,0.0,8.12,0.9,8.1697245976
2021-02-22 19:00:00,12.54024,1.47132,12.6262584244,0.6902400000000001,0.20132000000000003,0.719,11.85,1.27,11.9178605463,7.78,0.79,7.8200063939,0.0,0.0,0.0,7.78,0.79,7.8200063939
2021-02-22 19:30:00,11.8872,1.4445999999999999,11.974656279,0.6672,0.19460000000000002,0.6950000000000001,11.22,1.25,11.2894153967,7.78,0.79,7.8200063939,0.0,0.0,0.0,7.78,0.79,7.8200063939
2021-02-22 20:00:00,11.39024,1.4213200000000001,11.478576471,0.6902400000000001,0.20132000000000003,0.719,10.7,1.22,10.7693268128,7.78,0.96,7.8390050389,0.0,0.0,0.0,7.78,0.96,7.8390050389
2021-02-22 20:30:00,11.04256,1.30908,11.1198840731,0.6825600000000001,0.19908,0.711,10.36,1.11,10.4192946018,7.44,0.85,7.4883976924,0.0,0.0,0.0,7.44,0.85,7.4883976924
2021-02-22 21:00:00,10.53792,1.10356,10.5955463568,0.6979200000000001,0.20356000000000002,0.727,9.84,0.9,9.8810728162,7.07,0.76,7.1107313267,0.0,0.0,0.0,7.07,0.76,7.1107313267
2021-02-22 21:30:00,10.05968,1.14824,10.1249995951,0.6796800000000001,0.19824000000000003,0.708,9.38,0.9500000000000001,9.4279849385,6.53,0.72,6.5695738066,0.0,0.0,0.0,6.53,0.72,6.5695738066
2021-02-22 22:00:00,9.46216,1.05188,9.520447647,0.6921600000000001,0.20188,0.721,8.77,0.85,8.8110952781,6.61,0.81,6.6594444213,0.0,0.0,0.0,6.61,0.81,6.6594444213
2021-02-22 22:30:00,9.01488,1.10684,9.0825743157,0.67488,0.19684000000000001,0.7030000000000001,8.34,0.91,8.3894993891,5.94,0.6900000000000001,5.9799414713,0.0,0.0,0.0,5.94,0.6900000000000001,5.9799414713
2021-02-22 23:00:00,8.2708,1.0944,8.3428918248,0.7008,0.2044,0.73,7.57,0.89,7.6221388074,5.66,0.75,5.7094745818,0.0,0.0,0.0,5.66,0.75,5.7094745818
2021-02-22 23:30:00,7.88928,1.14104,7.9713682138,0.68928,0.20104000000000002,0.718,7.2,0.9400000000000001,7.2611018448,5.38,0.75,5.4320254049,0.0,0.0,0.0,5.38,0.75,5.4320254049
2021-02-23 00:00:00,7.5098400000000005,1.17412,7.6010693064,0.69984,0.20412000000000002,0.729,6.8100000000000005,0.97,6.8787353489,4.89,0.73,4.9441885077,0.0,0.0,0.0,4.89,0.73,4.9441885077
2021-02-23 00:30:00,7.28352,0.89936,7.338835875,0.68352,0.19936,0.712,6.6,0.7000000000000001,6.6370174024,4.96,0.68,5.0063959092,0.0,0.0,0.0,4.96,0.68,5.0063959092
2021-02-23 01:00:00,8.08736,1.21048,8.1774478659,0.6873600000000001,0.20048000000000002,0.716,7.4,1.01,7.4686076346,5.36,0.78,5.4164564062,0.0,0.0,0.0,5.36,0.78,5.4164564062
2021-02-23 01:30:00,8.22528,1.27404,8.3233652449,0.6652800000000001,0.19404000000000002,0.6930000000000001,7.5600000000000005,1.08,7.6367532368,5.16,0.72,5.2099904031,0.0,0.0,0.0,5.16,0.72,5.2099904031
2021-02-23 02:00:00,7.97928,1.11104,8.0562596284,0.68928,0.20104000000000002,0.718,7.29,0.91,7.3465774344,5.45,0.8,5.5084026723,0.0,0.0,0.0,5.45,0.8,5.5084026723
2021-02-23 02:30:00,7.93872,1.14796,8.0212896345,0.6787200000000001,0.19796000000000002,0.707,7.26,0.9500000000000001,7.321891832,5.4,0.78,5.4560425218,0.0,0.0,0.0,5.4,0.78,5.4560425218
2021-02-23 03:00:00,7.78024,1.1513200000000001,7.8649648569,0.6902400000000001,0.20132000000000003,0.719,7.09,0.9500000000000001,7.1533628455,5.45,0.8300000000000001,5.5128395587,0.0,0.0,0.0,5.45,0.8300000000000001,5.5128395587
2021-02-23 03:30:00,7.63064,1.12852,7.713638843,0.68064,0.19852000000000003,0.709,6.95,0.93,7.0119469479,5.36,0.85,5.4269789017,0.0,0.0,0.0,5.36,0.85,5.4269789017
2021-02-23 04:00:00,7.43736,1.11048,7.5198064869,0.6873600000000001,0.20048000000000002,0.716,6.75,0.91,6.8110645277,5.18,0.78,5.2383967013,0.0,0.0,0.0,5.18,0.78,5.2383967013
2021-02-23 04:30:00,7.36528,0.98404,7.4307256846,0.6652800000000001,0.19404000000000002,0.6930000000000001,6.7,0.79,6.7464138622,5.18,0.8200000000000001,5.2445018829,0.0,0.0,0.0,5.18,0.8200000000000001,5.2445018829
2021-02-23 05:00:00,7.46832,0.9907600000000001,7.5337513232,0.68832,0.20076000000000002,0.717,6.78,0.79,6.8258699079,5.18,0.79,5.2398950371,0.0,0.0,0.0,5.18,0.79,5.2398950371
2021-02-23 05:30:00,7.69928,1.2510400000000002,7.8002572778,0.68928,0.20104000000000002,0.718,7.01,1.05,7.0882014644,5.29,0.79,5.3486633844,0.0,0.0,0.0,5.29,0.79,5.3486633844
2021-02-23 06:00:00,7.91408,1.23244,8.0094675603,0.69408,0.20244,0.723,7.22,1.03,7.2930994783,5.48,0.85,5.5455297312,0.0,0.0,0.0,5.48,0.85,5.5455297312
2021-02-23 06:30:00,8.73256,1.55908,8.8706445425,0.6825600000000001,0.19908,0.711,8.05,1.3599999999999999,8.164073738,5.93,0.96,6.0072040085,0.0,0.0,0.0,5.93,0.96,6.0072040085
2021-02-23 07:00:00,9.44408,1.56244,9.572453489,0.69408,0.20244,0.723,8.75,1.3599999999999999,8.8550607,6.06,0.96,6.1355684333,0.0,0.0,0.0,6.06,0.96,6.1355684333
2021-02-23 07:30:00,10.39488,1.64684,10.5245243218,0.67488,0.19684000000000001,0.7030000000000001,9.72,1.45,9.8275581911,6.71,1.08,6.7963593195000005,0.0,0.0,0.0,6.71,1.08,6.7963593195000005
2021-02-23 08:00:00,10.97056,1.90308,11.1344016543,0.7305600000000001,0.21308000000000002,0.761,10.24,1.69,10.3785210892,6.96,1.2,7.0626907054,0.0,0.0,0.0,6.96,1.2,7.0626907054
2021-02-23 08:30:00,11.43288,2.27584,11.6571948941,0.8428800000000001,0.24584000000000003,0.878,10.59,2.03,10.7828103943,7.33,1.38,7.4587733576,0.0,0.0,0.0,7.33,1.38,7.4587733576
2021-02-23 09:00:00,11.30168,2.16924,11.507978667,0.9916800000000001,0.28924,1.033,10.31,1.88,10.480004771,7.61864,1.40252,7.7466597834,0.00864,0.00252,0.009000000000000001,7.61,1.4,7.7377063785
2021-02-23 09:30:00,10.4964,2.3452,10.7552022761,1.0464,0.3052,1.09,9.45,2.04,9.6676832799,8.5844,1.5142,8.7169217617,0.014400000000000001,0.004200000000000001,0.015,8.57,1.51,8.7020112618
2021-02-23 10:00:00,10.20136,2.35248,10.4690929884,1.07136,0.31248000000000004,1.116,9.13,2.04,9.3551322813,8.59672,1.4719600000000002,8.7218267009,0.00672,0.0019600000000000004,0.007,8.59,1.47,8.7148723456
2021-02-23 10:30:00,10.29648,2.4356400000000002,10.5806352645,0.87648,0.25564000000000003,0.913,9.42,2.18,9.6689606473,8.81672,1.4519600000000001,8.9354764506,0.00672,0.0019600000000000004,0.007,8.81,1.45,8.9285273142
2021-02-23 11:00:00,10.46024,2.32632,10.7158007447,0.8102400000000001,0.23632000000000003,0.844,9.65,2.09,9.8737328301,8.93192,1.47056,9.0521677846,0.0019200000000000003,0.0005600000000000001,0.002,8.93,1.47,9.0501823186
2021-02-23 11:30:00,10.71952,2.43736,10.9931266162,0.7795200000000001,0.22736,0.812,9.94,2.21,10.1827157478,9.30096,1.49028,9.4195961378,0.0009600000000000001,0.00028000000000000003,0.001,9.3,1.49,9.4186039305
2021-02-23 12:00:00,10.89568,2.43624,11.1647260602,0.77568,0.22624000000000002,0.808,10.12,2.21,10.358498926,9.28,1.53,9.4052804318,0.0,0.0,0.0,9.28,1.53,9.4052804318
2021-02-23 12:30:00,11.04032,2.45176,11.3092790575,0.7603200000000001,0.22176,0.792,10.28,2.23,10.5190921662,9.37,1.46,9.4830638509,0.0,0.0,0.0,9.37,1.46,9.4830638509
2021-02-23 13:00:00,11.09616,2.43888,11.3610255875,0.71616,0.20888,0.746,10.38,2.23,10.6168403963,9.37,1.4100000000000001,9.47549471,0.0,0.0,0.0,9.37,1.4100000000000001,9.47549471
2021-02-23 13:30:00,10.68192,2.30056,10.9268472672,0.72192,0.21056000000000002,0.752,9.96,2.09,10.1769199663,9.18,1.4100000000000001,9.2876530943,0.0,0.0,0.0,9.18,1.4100000000000001,9.2876530943
2021-02-23 14:00:00,11.24968,2.53324,11.5313748096,0.7996800000000001,0.23324000000000003,0.833,10.45,2.3,10.7001168218,7.71096,1.28028,7.8165223085,0.0009600000000000001,0.00028000000000000003,0.001,7.71,1.28,7.8155294127
2021-02-23 14:30:00,11.92928,2.54104,12.1969096742,0.68928,0.20104000000000002,0.718,11.24,2.34,11.4809929884,7.92,1.42,8.046291071,0.0,0.0,0.0,7.92,1.42,8.046291071
2021-02-23 15:00:00,11.96352,2.5393600000000003,12.2300515126,0.68352,0.19936,0.712,11.28,2.34,11.5201562489,7.92,1.3900000000000001,8.0410509263,0.0,0.0,0.0,7.92,1.3900000000000001,8.0410509263
2021-02-23 15:30:00,11.832,2.446,12.0821827498,0.672,0.196,0.7000000000000001,11.16,2.25,11.3845553273,7.88288,1.39084,8.0046382179,0.00288,0.00084,0.003,7.88,1.3900000000000001,8.0016560786
2021-02-23 16:00:00,11.95792,2.20356,12.1592568605,0.6979200000000001,0.20356000000000002,0.727,11.26,2.0,11.436240641,8.17192,1.36056,8.2844070397,0.0019200000000000003,0.0005600000000000001,0.002,8.17,1.3599999999999999,8.2824211436
2021-02-23 16:30:00,12.254,1.952,12.4084978946,0.624,0.182,0.65,11.63,1.77,11.7639194149,8.27,1.18,8.3537596326,0.0,0.0,0.0,8.27,1.18,8.3537596326
2021-02-23 17:00:00,12.50336,1.64348,12.6109094755,0.6633600000000001,0.19348,0.6910000000000001,11.84,1.45,11.92845757,8.24,0.92,8.2912001544,0.0,0.0,0.0,8.24,0.92,8.2912001544
2021-02-23 17:30:00,12.88144,1.48292,12.966516425,0.66144,0.19292,0.6890000000000001,12.22,1.29,12.287900553,8.33,0.88,8.376353622,0.0,0.0,0.0,8.33,0.88,8.376353622
2021-02-23 18:00:00,12.7968,1.4274,12.8761625106,0.6768000000000001,0.19740000000000002,0.705,12.12,1.23,12.1822534861,8.59,1.0,8.6480113321,0.0,0.0,0.0,8.59,1.0,8.6480113321
2021-02-23 18:30:00,12.55296,1.31628,12.6217826712,0.67296,0.19628,0.7010000000000001,11.88,1.12,11.9326778218,8.59,1.02,8.6503468139,0.0,0.0,0.0,8.59,1.02,8.6503468139
2021-02-23 19:00:00,12.17488,1.36684,12.2513654178,0.67488,0.19684000000000001,0.7030000000000001,11.5,1.17,11.5593641694,8.37,0.99,8.4283450333,0.0,0.0,0.0,8.37,0.99,8.4283450333
2021-02-23 19:30:00,11.608,1.249,11.6750017131,0.648,0.189,0.675,10.96,1.06,11.0111398138,7.97,0.9500000000000001,8.0264188777,0.0,0.0,0.0,7.97,0.9500000000000001,8.0264188777
2021-02-23 20:00:00,11.01488,1.29684,11.090959174,0.67488,0.19684000000000001,0.7030000000000001,10.34,1.1,10.3983460223,7.76,0.98,7.8216366574,0.0,0.0,0.0,7.76,0.98,7.8216366574
2021-02-23 20:30:00,10.55432,1.23376,10.6261862585,0.66432,0.19376000000000002,0.6920000000000001,9.89,1.04,9.9445311604,7.42,0.98,7.4844371866,0.0,0.0,0.0,7.42,0.98,7.4844371866
2021-02-23 21:00:00,10.16584,1.29712,10.2482595205,0.6758400000000001,0.19712000000000002,0.704,9.49,1.1,9.5535386114,6.84,0.85,6.8926119868,0.0,0.0,0.0,6.84,0.85,6.8926119868
2021-02-23 21:30:00,9.69336,1.2134800000000001,9.7690205138,0.6633600000000001,0.19348,0.6910000000000001,9.03,1.02,9.087425378,6.69,0.85,6.7437823215,0.0,0.0,0.0,6.69,0.85,6.7437823215
2021-02-23 22:00:00,9.02488,1.15684,9.0987217674,0.67488,0.19684000000000001,0.7030000000000001,8.35,0.96,8.4050044616,6.39,0.85,6.4462857523,0.0,0.0,0.0,6.39,0.85,6.4462857523
2021-02-23 22:30:00,8.378,1.039,8.4421801094,0.648,0.189,0.675,7.73,0.85,7.7765930844,6.15,0.8200000000000001,6.2044258397,0.0,0.0,0.0,6.15,0.8200000000000001,6.2044258397
2021-02-23 23:00:00,7.86392,1.04656,7.9332544142,0.6739200000000001,0.19656,0.7020000000000001,7.19,0.85,7.2400690604,5.6,0.77,5.6526896253,0.0,0.0,0.0,5.6,0.77,5.6526896253
2021-02-23 23:30:00,7.32432,0.93376,7.383601506,0.66432,0.19376000000000002,0.6920000000000001,6.66,0.74,6.7009850022,5.08,0.7000000000000001,5.1280015601,0.0,0.0,0.0,5.08,0.7000000000000001,5.1280015601
2021-02-24 00:00:00,7.15392,0.9565600000000001,7.217588129,0.6739200000000001,0.19656,0.7020000000000001,6.48,0.76,6.5244156826,5.13,0.78,5.1889594333,0.0,0.0,0.0,5.13,0.78,5.1889594333
2021-02-24 00:30:00,7.12424,0.9883200000000001,7.1924663364,0.7142400000000001,0.20832,0.744,6.41,0.78,6.4572827102,5.23,0.78,5.2878445514,0.0,0.0,0.0,5.23,0.78,5.2878445514
2021-02-24 01:00:00,7.69496,0.9472800000000001,7.7530477104,0.7449600000000001,0.21728000000000003,0.776,6.95,0.73,6.9882329669,5.23,0.7000000000000001,5.2766371867,0.0,0.0,0.0,5.23,0.7000000000000001,5.2766371867
2021-02-24 01:30:00,7.75136,0.9874800000000001,7.8140065651,0.7113600000000001,0.20748000000000003,0.741,7.04,0.78,7.0830784268,5.23,0.72,5.2793276087,0.0,0.0,0.0,5.23,0.72,5.2793276087
2021-02-24 02:00:00,7.66688,1.09784,7.7450824140000005,0.7468800000000001,0.21784,0.778,6.92,0.88,6.9757293525,5.36,0.77,5.4150253924000005,0.0,0.0,0.0,5.36,0.77,5.4150253924000005
2021-02-24 02:30:00,7.52328,1.08804,7.6015506971,0.71328,0.20804000000000003,0.743,6.8100000000000005,0.88,6.8666221681,5.06,0.7000000000000001,5.1081895031,0.0,0.0,0.0,5.06,0.7000000000000001,5.1081895031
2021-02-24 03:00:00,7.36384,1.1311200000000001,7.4502061716,0.72384,0.21112000000000003,0.754,6.64,0.92,6.7034319568,5.27,0.8200000000000001,5.3334135411,0.0,0.0,0.0,5.27,0.8200000000000001,5.3334135411
2021-02-24 03:30:00,7.28328,1.18804,7.3795397282,0.71328,0.20804000000000003,0.743,6.57,0.98,6.6426877091000005,5.23,0.86,5.3002358438,0.0,0.0,0.0,5.23,0.86,5.3002358438
2021-02-24 04:00:00,7.04192,1.13056,7.1320966903,0.72192,0.21056000000000002,0.752,6.32,0.92,6.3866109949,5.1,0.8,5.1623637997,0.0,0.0,0.0,5.1,0.8,5.1623637997
2021-02-24 04:30:00,6.99752,1.01636,7.07094575,0.70752,0.20636000000000002,0.737,6.29,0.81,6.3419397663,5.04,0.8300000000000001,5.1078860598,0.0,0.0,0.0,5.04,0.8300000000000001,5.1078860598
2021-02-24 05:00:00,7.12672,0.98196,7.1940519459,0.72672,0.21196,0.757,6.4,0.77,6.4461538921,4.4,0.63,4.4448734515,0.0,0.0,0.0,4.4,0.63,4.4448734515
2021-02-24 05:30:00,7.1952,0.9786,7.2614434515,0.7152000000000001,0.2086,0.745,6.48,0.77,6.5255880961,4.95,0.74,5.0050074925,0.0,0.0,0.0,4.95,0.74,5.0050074925
2021-02-24 06:00:00,7.64288,1.27084,7.7478157567,0.7228800000000001,0.21084000000000003,0.753,6.92,1.06,7.0007142493,5.09,0.85,5.1604844734,0.0,0.0,0.0,5.09,0.85,5.1604844734
2021-02-24 06:30:00,8.46096,1.61028,8.6128303014,0.72096,0.21028000000000002,0.751,7.74,1.4,7.8655959723,5.61,0.96,5.6915463628000005,0.0,0.0,0.0,5.61,0.96,5.6915463628000005
2021-02-24 07:00:00,9.1372,1.6446,9.2840256893,0.6672,0.19460000000000002,0.6950000000000001,8.47,1.45,8.5932182563,6.28,1.13,6.3808541748,0.0,0.0,0.0,6.28,1.13,6.3808541748
2021-02-24 07:30:00,10.09144,1.8729200000000001,10.2637707788,0.66144,0.19292,0.6890000000000001,9.43,1.6800000000000002,9.5784810904,6.67,1.15,6.768411926,0.0,0.0,0.0,6.67,1.15,6.768411926
2021-02-24 08:00:00,10.5624,1.8432,10.7220184667,0.6624,0.1932,0.6900000000000001,9.9,1.65,10.036558175,6.84,1.19,6.9427444141,0.0,0.0,0.0,6.84,1.19,6.9427444141
2021-02-24 08:30:00,11.512080000000001,2.20144,11.7206793318,0.6220800000000001,0.18144000000000002,0.648,10.89,2.02,11.0757618248,6.95,1.22,7.0562667183,0.0,0.0,0.0,6.95,1.22,7.0562667183
2021-02-24 09:00:00,11.77112,2.37116,12.0075670225,0.62112,0.18116000000000002,0.647,11.15,2.19,11.363036566,7.4,1.22,7.4998933326,0.0,0.0,0.0,7.4,1.22,7.4998933326
2021-02-24 09:30:00,11.79048,2.38264,12.0288150705,0.6604800000000001,0.19264,0.6880000000000001,11.13,2.19,11.3434121851,7.51096,1.29028,7.6209804225,0.0009600000000000001,0.00028000000000000003,0.001,7.51,1.29,7.6199868766000005
2021-02-24 10:00:00,11.79304,2.48172,12.0513371291,0.62304,0.18172000000000002,0.649,11.17,2.3,11.4043368944,7.67,1.34,7.7861736431,0.0,0.0,0.0,7.67,1.34,7.7861736431
2021-02-24 10:30:00,11.595040000000001,2.16772,11.7959299167,0.57504,0.16772,0.599,11.02,2.0,11.2000178571,7.56096,1.28028,7.6685874188,0.0009600000000000001,0.00028000000000000003,0.001,7.5600000000000005,1.28,7.6675941468
2021-02-24 11:00:00,11.7068,2.1124,11.8958564215,0.5568000000000001,0.16240000000000002,0.58,11.15,1.9500000000000002,11.3192314227,7.63,1.32,7.743339073,0.0,0.0,0.0,7.63,1.32,7.743339073
2021-02-24 11:30:00,11.57256,2.19408,11.7787152101,0.5625600000000001,0.16408,0.586,11.01,2.03,11.1955794848,7.71192,1.32056,7.8241669716,0.0019200000000000003,0.0005600000000000001,0.002,7.71,1.32,7.822180003
2021-02-24 12:00:00,11.78968,2.15824,11.9855977907,0.6796800000000001,0.19824000000000003,0.708,11.11,1.96,11.2815646078,7.85192,1.32056,7.9621935671,0.0019200000000000003,0.0005600000000000001,0.002,7.85,1.32,7.9602072837
2021-02-24 12:30:00,11.96984,2.11412,12.1551048124,0.69984,0.20412000000000002,0.729,11.27,1.9100000000000001,11.4307042653,7.92288,1.32084,8.0322254575,0.00288,0.00084,0.003,7.92,1.32,8.02924654
2021-02-24 13:00:00,11.6488,2.3484,11.8831613639,0.7488,0.2184,0.78,10.9,2.13,11.1061649547,7.77,1.3599999999999999,7.8881239848,0.0,0.0,0.0,7.77,1.3599999999999999,7.8881239848
2021-02-24 13:30:00,11.03832,2.24076,11.2634592289,0.92832,0.27076,0.967,10.11,1.97,10.30014563,7.3,1.25,7.4062473629,0.0,0.0,0.0,7.3,1.25,7.4062473629
2021-02-24 14:00:00,11.12992,2.28456,11.3619687379,0.76992,0.22456,0.802,10.36,2.06,10.5628215927,7.24672,1.21196,7.3473667256,0.00672,0.0019600000000000004,0.007,7.24,1.21,7.3404155196
2021-02-24 14:30:00,11.34184,2.23012,11.5590124924,0.6518400000000001,0.19012,0.679,10.69,2.04,10.8829086186,7.24096,1.25028,7.3481087227,0.0009600000000000001,0.00028000000000000003,0.001,7.24,1.25,7.3471150801
2021-02-24 15:00:00,11.42784,2.18312,11.6344978405,0.6278400000000001,0.18312,0.654,10.8,2.0,10.9836241742,7.46,1.28,7.5690157881,0.0,0.0,0.0,7.46,1.28,7.5690157881
2021-02-24 15:30:00,11.32112,2.12116,11.5181195427,0.62112,0.18116000000000002,0.647,10.7,1.94,10.8744471124,7.33096,1.22028,7.4318273527,0.0009600000000000001,0.00028000000000000003,0.001,7.33,1.22,7.4308344081
2021-02-24 16:00:00,11.22552,2.12536,11.4249487701,0.6355200000000001,0.18536000000000002,0.662,10.59,1.94,10.7662296093,7.59288,1.20084,7.6872520058,0.00288,0.00084,0.003,7.59,1.2,7.6842761533
2021-02-24 16:30:00,11.57792,1.93856,11.739090527,0.5779200000000001,0.16856000000000002,0.602,11.0,1.77,11.1414945138,7.77,1.12,7.8503057265,0.0,0.0,0.0,7.77,1.12,7.8503057265
2021-02-24 17:00:00,11.92032,1.7417600000000002,12.0468982232,0.52032,0.15176,0.542,11.4,1.5899999999999999,11.5103475186,8.12,1.12,8.1968774543,0.0,0.0,0.0,8.12,1.12,8.1968774543
2021-02-24 17:30:00,11.89848,1.53164,11.9966556756,0.58848,0.17164000000000001,0.613,11.31,1.3599999999999999,11.3914748826,8.34,1.04,8.4045939819,0.0,0.0,0.0,8.34,1.04,8.4045939819
2021-02-24 18:00:00,12.04288,1.45584,12.1305576459,0.6028800000000001,0.17584000000000002,0.628,11.44,1.28,11.5113856681,8.18,1.04,8.2458474398,0.0,0.0,0.0,8.18,1.04,8.2458474398
2021-02-24 18:30:00,12.3604,1.3122,12.4298574811,0.5904,0.17220000000000002,0.615,11.77,1.1400000000000001,11.8250792809,8.27,1.1,8.3428352495,0.0,0.0,0.0,8.27,1.1,8.3428352495
2021-02-24 19:00:00,12.01688,1.35284,12.0927904555,0.6268800000000001,0.18284,0.653,11.39,1.17,11.4499344976,8.0,0.88,8.0482544691,0.0,0.0,0.0,8.0,0.88,8.0482544691
2021-02-24 19:30:00,11.47416,1.35788,11.5542280486,0.6441600000000001,0.18788000000000002,0.671,10.83,1.17,10.8930161113,7.74,0.9400000000000001,7.7968711673,0.0,0.0,0.0,7.74,0.9400000000000001,7.7968711673
2021-02-24 20:00:00,10.758,1.409,10.8498776491,0.648,0.189,0.675,10.11,1.22,10.1833442444,7.41,0.9400000000000001,7.4693841781,0.0,0.0,0.0,7.41,0.9400000000000001,7.4693841781
2021-02-24 20:30:00,10.35768,1.35724,10.4462258926,0.60768,0.17724,0.633,9.75,1.18,9.8211455544,6.94,0.86,6.9930822961,0.0,0.0,0.0,6.94,0.86,6.9930822961
2021-02-24 21:00:00,9.8356,1.1108,9.8981262873,0.5856,0.1708,0.61,9.25,0.9400000000000001,9.2976394854,7.0,0.86,7.0526307148,0.0,0.0,0.0,7.0,0.86,7.0526307148
2021-02-24 21:30:00,9.5664,0.9602,9.6144679,0.4464,0.1302,0.465,9.12,0.8300000000000001,9.157690757,6.83,0.8,6.8766925189,0.0,0.0,0.0,6.83,0.8,6.8766925189
2021-02-24 22:00:00,8.89984,1.01412,8.9574321879,0.45984,0.13412000000000002,0.47900000000000004,8.44,0.88,8.4857527657,6.34,0.8300000000000001,6.3940988419,0.0,0.0,0.0,6.34,0.8300000000000001,6.3940988419
2021-02-24 22:30:00,8.37736,0.9004800000000001,8.4256171762,0.44736000000000004,0.13048,0.466,7.93,0.77,7.9672956516,5.99,0.78,6.040571165,0.0,0.0,0.0,5.99,0.78,6.040571165
2021-02-24 23:00:00,7.70328,1.00304,7.7683081813,0.59328,0.17304000000000003,0.618,7.11,0.8300000000000001,7.1582819168,5.61,0.81,5.6681743092,0.0,0.0,0.0,5.61,0.81,5.6681743092
2021-02-24 23:30:00,7.26176,1.04968,7.3372328844,0.58176,0.16968000000000003,0.606,6.68,0.88,6.7377147461,5.3,0.78,5.3570887616,0.0,0.0,0.0,5.3,0.78,5.3570887616
2021-02-25 00:00:00,6.98344,1.05892,7.0632673601,0.6134400000000001,0.17892000000000002,0.639,6.37,0.88,6.4304976479,5.17,0.84,5.2377953377,0.0,0.0,0.0,5.17,0.84,5.2377953377
2021-02-25 00:30:00,7.03768,1.09724,7.1227014117,0.60768,0.17724,0.633,6.43,0.92,6.4954830459,5.03,0.84,5.0996568512,0.0,0.0,0.0,5.03,0.84,5.0996568512
2021-02-25 01:00:00,7.64392,0.9965600000000001,7.7086084866,0.6739200000000001,0.19656,0.7020000000000001,6.97,0.8,7.0157608283,5.41,0.8,5.4688298566,0.0,0.0,0.0,5.41,0.8,5.4688298566
2021-02-25 01:30:00,7.84544,1.10992,7.9235630369,0.68544,0.19992000000000001,0.714,7.16,0.91,7.2175965529,5.16,0.75,5.2142209389,0.0,0.0,0.0,5.16,0.75,5.2142209389
2021-02-25 02:00:00,7.67232,1.19776,7.7652510069,0.7123200000000001,0.20776000000000003,0.742,6.96,0.99,7.0300568988,5.09,0.74,5.1435104744,0.0,0.0,0.0,5.09,0.74,5.1435104744
2021-02-25 02:30:00,7.48504,1.14272,7.5717655009,0.6950400000000001,0.20272,0.724,6.79,0.9400000000000001,6.854757472,4.98,0.68,5.0262112968,0.0,0.0,0.0,4.98,0.68,5.0262112968
2021-02-25 03:00:00,7.29176,1.10468,7.3749631728,0.70176,0.20468000000000003,0.731,6.59,0.9,6.6511728289,4.94,0.7000000000000001,4.9893486549,0.0,0.0,0.0,4.94,0.7000000000000001,4.9893486549
2021-02-25 03:30:00,7.06568,1.12124,7.154090648,0.65568,0.19124000000000002,0.683,6.41,0.93,6.4771135547,4.99,0.76,5.0475439572,0.0,0.0,0.0,4.99,0.76,5.0475439572
2021-02-25 04:00:00,6.899760000000001,1.00368,6.9723784751,0.6297600000000001,0.18368,0.656,6.27,0.8200000000000001,6.3233930765,4.76,0.67,4.8069220922,0.0,0.0,0.0,4.76,0.67,4.8069220922
2021-02-25 04:30:00,7.06536,1.29948,7.1838680528,0.61536,0.17948000000000003,0.641,6.45,1.12,6.5465181585,4.37,0.58,4.4083216761,0.0,0.0,0.0,4.37,0.58,4.4083216761
2021-02-25 05:00:00,7.17056,1.32808,7.2925117209,0.6105600000000001,0.17808000000000002,0.636,6.5600000000000005,1.15,6.6600375374,4.89,0.6900000000000001,4.9384410496,0.0,0.0,0.0,4.89,0.6900000000000001,4.9384410496
2021-02-25 05:30:00,7.35384,1.32612,7.4724532116,0.60384,0.17612000000000003,0.629,6.75,1.15,6.8472622266,4.89,0.79,4.9534028708,0.0,0.0,0.0,4.89,0.79,4.9534028708
2021-02-25 06:00:00,7.63512,1.30816,7.7463759268,0.64512,0.18816000000000002,0.672,6.99,1.12,7.0791595546,5.11,0.8300000000000001,5.1769682247,0.0,0.0,0.0,5.11,0.8300000000000001,5.1769682247
2021-02-25 06:30:00,8.47288,1.52584,8.6091743623,0.6028800000000001,0.17584000000000002,0.628,7.87,1.35,7.9849483405,5.41,0.8300000000000001,5.4732988225,0.0,0.0,0.0,5.41,0.8300000000000001,5.4732988225
2021-02-25 07:00:00,9.21264,1.69452,9.3671838778,0.6326400000000001,0.18452000000000002,0.659,8.58,1.51,8.7118597326,5.78,0.89,5.8481193558,0.0,0.0,0.0,5.78,0.89,5.8481193558
2021-02-25 07:30:00,10.10256,1.6690800000000001,10.2395090996,0.6825600000000001,0.19908,0.711,9.42,1.47,9.5340075519,6.01,0.79,6.0616994317,0.0,0.0,0.0,6.01,0.79,6.0616994317
2021-02-25 08:00:00,10.49128,1.82204,10.648323144999999,0.7612800000000001,0.22204000000000002,0.793,9.73,1.6,9.8606744191,5.95,0.6900000000000001,5.98987479,0.0,0.0,0.0,5.95,0.6900000000000001,5.98987479
2021-02-25 08:30:00,11.0808,2.2294,11.3028471192,0.8208000000000001,0.2394,0.855,10.26,1.99,10.4512056721,6.22096,0.73028,6.2636772107,0.0009600000000000001,0.00028000000000000003,0.001,6.22,0.73,6.2626911148
2021-02-25 09:00:00,11.07504,2.29272,11.3098663122,0.9350400000000001,0.27272,0.974,10.14,2.02,10.3392456205,6.37576,1.00168,6.4539660985000005,0.00576,0.00168,0.006,6.37,1.0,6.4480151985
2021-02-25 09:30:00,10.82488,2.53684,11.1181646057,1.15488,0.33684000000000003,1.203,9.67,2.2,9.917101391,6.7396,1.1828,6.842603598,0.009600000000000001,0.0028,0.01,6.73,1.18,6.8326641948999995
2021-02-25 10:00:00,10.64616,2.56888,10.9517061319,1.43616,0.41888000000000003,1.496,9.21,2.15,9.4576212654,6.90496,1.36728,7.0390288535,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.88,1.3599999999999999,7.0131305421
2021-02-25 10:30:00,10.35648,2.5606400000000002,10.6683436015,1.71648,0.5006400000000001,1.788,8.64,2.06,8.882184416,6.6488,1.3484,6.7841524157,0.028800000000000003,0.008400000000000001,0.03,6.62,1.34,6.7542579163
2021-02-25 11:00:00,10.1904,2.6822,10.5374783037,1.5504,0.45220000000000005,1.615,8.64,2.23,8.9231440647,6.75552,1.46036,6.9115629057,0.03552,0.010360000000000001,0.037,6.72,1.45,6.874656355
2021-02-25 11:30:00,10.2796,2.8578,10.6694515792,1.5695999999999999,0.45780000000000004,1.635,8.71,2.4,9.0346056915,6.8088,1.4084,6.952938084,0.028800000000000003,0.008400000000000001,0.03,6.78,1.4,6.923034017
2021-02-25 12:00:00,10.396,2.768,10.7581894387,1.776,0.518,1.85,8.62,2.25,8.908810246,6.91536,1.40448,7.0565407956,0.015360000000000002,0.0044800000000000005,0.016,6.9,1.4,7.0405965656
2021-02-25 12:30:00,10.29752,2.79136,10.6691428334,1.7875200000000002,0.52136,1.862,8.51,2.27,8.8075535763,7.00536,1.40448,7.1447626133,0.015360000000000002,0.0044800000000000005,0.016,6.99,1.4,7.128821782
2021-02-25 13:00:00,10.672,2.816,11.037275026,1.6320000000000001,0.47600000000000003,1.7000000000000002,9.04,2.34,9.3379440992,6.52784,1.32812,6.6615762249,0.027840000000000004,0.00812,0.029,6.5,1.32,6.6326766844
2021-02-25 13:30:00,10.34128,2.68204,10.6834175525,1.48128,0.43204000000000004,1.5430000000000001,8.86,2.25,9.1412307705,6.3396,1.1828,6.4489955807,0.009600000000000001,0.0028,0.01,6.33,1.18,6.4390449602
2021-02-25 14:00:00,9.6548,2.7014,10.0256034731,1.9248,0.5614,2.005,7.73,2.14,8.0207543286,6.624,1.307,6.7517127457,0.024,0.007,0.025,6.6,1.3,6.7268120235
2021-02-25 14:30:00,9.89936,2.74148,10.2719540984,1.9593600000000002,0.5714800000000001,2.041,7.94,2.17,8.2311906794,6.65576,1.30168,6.7818516645999996,0.00576,0.00168,0.006,6.65,1.3,6.7758763271
2021-02-25 15:00:00,9.6872,2.7096,10.0590146635,1.7472,0.5096,1.82,7.94,2.2,8.2391504416,6.72576,1.30168,6.8505633637,0.00576,0.00168,0.006,6.72,1.3,6.8445891038
2021-02-25 15:30:00,9.7324,2.5682,10.0655482215,1.5024000000000002,0.43820000000000003,1.565,8.23,2.13,8.5011646261,6.5600000000000005,1.25,6.6780311470000004,0.0,0.0,0.0,6.5600000000000005,1.25,6.6780311470000004
2021-02-25 16:00:00,9.92864,2.49752,10.2379440514,1.32864,0.38752000000000003,1.384,8.6,2.11,8.8550607,6.70056,1.1930800000000001,6.8059491770000005,0.010560000000000002,0.0030800000000000003,0.011,6.69,1.19,6.7950128771
2021-02-25 16:30:00,10.26192,2.2855600000000003,10.5133622881,1.08192,0.31556,1.127,9.18,1.97,9.3889988817,7.2144,1.1442,7.30457124,0.014400000000000001,0.004200000000000001,0.015,7.2,1.1400000000000001,7.2896913515
2021-02-25 17:00:00,10.8708,1.9394,11.0424437966,0.8208000000000001,0.2394,0.855,10.05,1.7000000000000002,10.1927670433,7.36672,1.00196,7.434546886,0.00672,0.0019600000000000004,0.007,7.36,1.0,7.4276241154000004
2021-02-25 17:30:00,11.47328,1.57804,11.5812937188,0.47328000000000003,0.13804000000000002,0.493,11.0,1.44,11.0938541544,7.6,0.92,7.6554816961,0.0,0.0,0.0,7.6,0.92,7.6554816961
2021-02-25 18:00:00,11.99064,1.44852,12.0778167646,0.44064000000000003,0.12852000000000002,0.459,11.55,1.32,11.6251838695,7.68,0.9,7.7325545585,0.0,0.0,0.0,7.68,0.9,7.7325545585
2021-02-25 18:30:00,12.33328,1.26304,12.3977847053,0.59328,0.17304000000000003,0.618,11.74,1.09,11.7904919321,8.13,1.0,8.1912697428,0.0,0.0,0.0,8.13,1.0,8.1912697428
2021-02-25 19:00:00,12.0248,1.3314,12.0982825641,0.7248,0.2114,0.755,11.3,1.12,11.3553687743,8.16,1.0,8.2210461621,0.0,0.0,0.0,8.16,1.0,8.2210461621
2021-02-25 19:30:00,11.56128,1.21704,11.6251615731,0.6412800000000001,0.18704,0.668,10.92,1.03,10.9684684437,7.91,1.0,7.9729605543,0.0,0.0,0.0,7.91,1.0,7.9729605543
2021-02-25 20:00:00,11.1376,1.2618,11.2088479783,0.6576000000000001,0.1918,0.685,10.48,1.07,10.5344814775,7.53,0.84,7.5767077283,0.0,0.0,0.0,7.53,0.84,7.5767077283
2021-02-25 20:30:00,10.722480000000001,1.25364,10.795517153,0.73248,0.21364000000000002,0.763,9.99,1.04,10.0439882517,7.23,0.84,7.2786331134,0.0,0.0,0.0,7.23,0.84,7.2786331134
2021-02-25 21:00:00,10.29056,1.30808,10.3733648543,0.6105600000000001,0.17808000000000002,0.636,9.68,1.13,9.7457323994,7.1,0.92,7.1593575131,0.0,0.0,0.0,7.1,0.92,7.1593575131
2021-02-25 21:30:00,9.75096,1.20028,9.8245556134,0.72096,0.21028000000000002,0.751,9.03,0.99,9.0841070007,6.88,0.85,6.9323084178,0.0,0.0,0.0,6.88,0.85,6.9323084178
2021-02-25 22:00:00,9.04648,1.02064,9.1038731538,0.75648,0.22064000000000003,0.788,8.29,0.8,8.3285112715,6.72,0.8300000000000001,6.771063432,0.0,0.0,0.0,6.72,0.8300000000000001,6.771063432
2021-02-25 22:30:00,8.49864,0.9375200000000001,8.5501944773,0.8486400000000001,0.24752000000000002,0.884,7.65,0.6900000000000001,7.6810546151,6.35,0.72,6.3906885388,0.0,0.0,0.0,6.35,0.72,6.3906885388
2021-02-25 23:00:00,7.93424,1.24332,8.0310652469,1.31424,0.38332000000000005,1.369,6.62,0.86,6.6756273112999995,5.99,0.8,6.0431862457,0.0,0.0,0.0,5.99,0.8,6.0431862457
2021-02-25 23:30:00,7.52808,1.22444,7.6270073948,1.07808,0.31444000000000005,1.123,6.45,0.91,6.5138774935,5.61,0.76,5.661245446,0.0,0.0,0.0,5.61,0.76,5.661245446
2021-02-26 00:00:00,7.54296,1.10628,7.6236540451,0.67296,0.19628,0.7010000000000001,6.87,0.91,6.930007215,5.29,0.74,5.3415072779,0.0,0.0,0.0,5.29,0.74,5.3415072779
2021-02-26 00:30:00,7.5296,0.9678,7.5915422017,0.6096,0.1778,0.635,6.92,0.79,6.9649479539,5.4,0.74,5.4504678698,0.0,0.0,0.0,5.4,0.74,5.4504678698
